Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,53.753,-15.1595,55.8497578262,20.543,-8.7295,22.3208203086,33.21,-6.43,33.82674977,92.4,54.663,6.1305,55.0056960619,20.543,-8.7295,22.3208203086,34.12,14.86,37.2155075204,92.4
2019-03-31 01:00:00,53.68,-15.2285,55.7982939905,20.33,-8.4785,22.0271165215,33.35,-6.75,34.0262398745,92.4,54.6,5.9315,54.9212408113,20.33,-8.4785,22.0271165215,34.27,14.41,37.1763500091,92.4
2019-03-31 01:30:00,53.368,-15.353,55.5324952888,19.688,-8.343,21.3827732766,33.68,-7.01,34.4017804772,0.003,54.298,5.727,54.5991880251,19.688,-8.343,21.3827732766,34.61,14.07,37.3606343629,0.003
2019-03-31 02:00:00,52.411,-15.457,54.6427650289,18.661,-8.297,20.4223683739,33.75,-7.16,34.5011318655,0.003,53.351,5.733,53.6581446753,18.661,-8.297,20.4223683739,34.69,14.03,37.4197407794,0.003
2019-03-31 02:30:00,52.493,-15.4575,54.7215620688,19.663,-8.4675,21.4086927497,32.83,-6.99,33.5658904247,92.4,53.393,5.6825,53.6945365494,19.663,-8.4675,21.4086927497,33.73,14.15,36.5777992777,92.4
2019-03-31 03:00:00,54.5035,-15.482,56.6597196979,24.4335,-9.372,26.1692626234,30.07,-6.11,30.6844749018,92.4,55.2935,5.658,55.5822283311,24.4335,-9.372,26.1692626234,30.86,15.03,34.3255080079,92.4
2019-03-31 03:30:00,54.152,-15.5635,56.3441357752,22.792,-9.2535,24.5988318066,31.36,-6.31,31.9885245049,92.4,54.962,5.6865,55.2553864003,22.792,-9.2535,24.5988318066,32.17,14.94,35.4698815899,92.4
2019-03-31 04:00:00,54.003,-15.743,56.250920508,20.313,-8.923,22.1864349998,33.69,-6.82,34.3733690522,92.4,54.923,5.507,55.1983965166,20.313,-8.923,22.1864349998,34.61,14.43,37.4976932624,92.4
2019-03-31 04:30:00,54.616,-15.8275,56.8631445864,15.946,-8.7275,18.1781234524,38.67,-7.1,39.3163947991,92.4,55.736,5.4625,56.0030410089,15.946,-8.7275,18.1781234524,39.79,14.19,42.2445286398,92.4
2019-03-31 05:00:00,54.99,-15.77,57.2065817892,15.63,-8.89,17.9813514509,39.36,-6.88,39.9567766468,92.4,56.15,5.72,56.4405962052,15.63,-8.89,17.9813514509,40.52,14.61,43.0734547024,92.4
2019-03-31 05:30:00,55.963,-15.3875,58.0399218233,15.493,-8.9775,17.9061038546,40.47,-6.41,40.9744920652,92.4,57.143,6.0725,57.4647518506,15.493,-8.9775,17.9061038546,41.65,15.05,44.2857200461,92.4
2019-03-31 06:00:00,57.8065,-14.9875,59.7178080517,17.5365,-9.5875,19.9862199653,40.27,-5.4,40.63044302,92.4,58.9765,6.4925,59.332791174,17.5365,-9.5875,19.9862199653,41.44,16.08,44.4504218203,92.4
2019-03-31 06:30:00,59.2835,-14.898,61.1267844423,18.7735,-9.898,21.2229759047,40.51,-5.0,40.8173994762,92.4,60.4735,6.562,60.8284805519,18.7735,-9.898,21.2229759047,41.7,16.46,44.8310338939,92.4
2019-03-31 07:00:00,61.102,-14.4995,62.7988049588,22.592,-10.4395,24.8873788144,38.51,-4.06,38.7234257266,92.4,62.212,7.0905,62.6147597157,22.592,-10.4395,24.8873788144,39.62,17.53,43.3248808423,92.4
2019-03-31 07:30:00,62.8035,-14.186,64.3857298495,23.8935,-10.396,26.0571709564,38.91,-3.79,39.0941453417,92.4,63.9335,7.254,64.3437093914,23.8935,-10.396,26.0571709564,40.04,17.65,43.7575604896,92.4
2019-03-31 08:00:00,64.63,-13.929,66.1139466452,25.86,-10.539,27.9250805012,38.77,-3.39,38.9179264607,92.4,65.76,7.281,66.1618512513,25.86,-10.539,27.9250805012,39.9,17.82,43.6985400214,92.4
2019-03-31 08:30:00,67.449,-14.018,68.8902890472,23.879,-10.548,26.1049218539,43.57,-3.47,43.7079603734,92.4,68.749,7.2620000000000005,69.1314808535,23.879,-10.548,26.1049218539,44.87,17.81,48.2753871036,92.4
2019-03-31 09:00:00,68.1695,-13.812,69.5546696797,23.6595,-10.012,25.6907003457,44.51,-3.8,44.6719162338,92.4,69.5295,7.628,69.9466779358,23.6595,-10.012,25.6907003457,45.87,17.64,49.1449539627,92.4
2019-03-31 09:30:00,68.478,-13.5,69.796034873,23.278,-9.61,25.1836729648,45.2,-3.89,45.3670816782,92.4,69.858,7.85,70.2976718249,23.278,-9.61,25.1836729648,46.58,17.46,49.744828877,92.4
2019-03-31 10:00:00,68.7315,-12.9085,69.9331714174,25.1715,-9.8385,27.0259226392,43.56,-3.07,43.6680489603,92.4,70.0515,8.3915,70.5523204757,25.1715,-9.8385,27.0259226392,44.88,18.23,48.4411736026,92.4
2019-03-31 10:30:00,69.4145,-12.682,70.5634886769,27.5845,-10.162,29.3967835698,41.83,-2.52,41.9058384954,92.4,70.6645,8.588,71.1844456623,27.5845,-10.162,29.3967835698,43.08,18.75,46.9834960385,92.4
2019-03-31 11:00:00,69.603,-12.8295,70.7755161002,27.413,-9.8395,29.1253897699,42.19,-2.99,42.2958177602,92.4,70.853,8.4105,71.3504318084,27.413,-9.8395,29.1253897699,43.44,18.25,47.117895751,92.4
2019-03-31 11:30:00,69.712,-12.8285,70.8825320954,28.922,-9.8185,30.5431666048,40.79,-3.01,40.9009070804,92.4,70.932,8.4715,71.4360898723,28.922,-9.8185,30.5431666048,42.01,18.29,45.8188192777,92.4
2019-03-31 12:00:00,69.738,-12.714,70.8874773144,31.288,-9.864,32.8060579771,38.45,-2.85,38.5554795068,92.4,70.868,8.586,71.3862229005,31.288,-9.864,32.8060579771,39.58,18.45,43.6689695322,92.4
2019-03-31 12:30:00,68.816,-12.842,70.0039914576,30.166,-9.702,31.6877951268,38.65,-3.14,38.7773400325,92.4,69.946,8.468,70.4567238807,30.166,-9.702,31.6877951268,39.78,18.17,43.7332516513,92.4
2019-03-31 13:00:00,68.283,-12.994,69.5083601087,29.433,-9.544,30.9417101176,38.85,-3.45,39.0028845087,92.4,69.413,8.366,69.9153382671,29.433,-9.544,30.9417101176,39.98,17.91,43.8083154207,92.4
2019-03-31 13:30:00,68.1935,-12.956,69.4133371785,27.7435,-9.906,29.4589651592,40.45,-3.05,40.5648246637,92.4,69.3835,8.454,69.8966393201,27.7435,-9.906,29.4589651592,41.64,18.36,45.5080124813,92.4
2019-03-31 14:00:00,68.8695,-13.2475,70.1320489256,27.4595,-10.1875,29.2883815958,41.41,-3.06,41.5229057268,92.4,70.0895,8.3725,70.5877947417,27.4595,-10.1875,29.2883815958,42.63,18.56,46.4950588773,92.4
2019-03-31 14:30:00,69.1725,-13.7635,70.528495578,29.0025,-10.4035,30.811975245,40.17,-3.36,40.3102778457,92.4,70.3525,7.8165,70.7853934686,29.0025,-10.4035,30.811975245,41.35,18.22,45.1861804095,92.4
2019-03-31 15:00:00,69.043,-13.986,70.445326637,29.513,-10.126,31.201811566,39.53,-3.86,39.7180122866,92.4,70.193,7.504,70.5929689488,29.513,-10.126,31.201811566,40.68,17.63,44.3359820011,92.4
2019-03-31 15:30:00,69.768,-13.832,71.1259309113,31.838,-10.382,33.4879704969,37.93,-3.45,38.0865776882,92.4,70.858,7.678,71.2727707333,31.838,-10.382,33.4879704969,39.02,18.06,42.9967905779,92.4
2019-03-31 16:00:00,68.731,-13.7545,70.0937702742,27.431,-10.2345,29.2780592125,41.3,-3.52,41.4497334129,92.4,69.941,7.7455,70.3685743159,27.431,-10.2345,29.2780592125,42.51,17.98,46.1560451079,92.4
2019-03-31 16:30:00,67.8925,-13.776,69.2760401023,24.8125,-9.836,26.6909545024,43.08,-3.94,43.2597965783,92.4,69.1825,7.724,69.6123443238,24.8125,-9.836,26.6909545024,44.37,17.56,47.7184503101,92.4
2019-03-31 17:00:00,68.6025,-14.018,70.0200494876,24.7225,-10.138,26.7204238411,43.88,-3.88,44.0512065669,92.4,69.9225,7.532,70.3270007199,24.7225,-10.138,26.7204238411,45.2,17.67,48.531112701,92.4
2019-03-31 17:30:00,68.4335,-13.845,69.8199681126,24.3635,-10.085,26.3683021306,44.07,-3.76,44.2301085235,92.4,69.7735,7.515,70.1770370367,24.3635,-10.085,26.3683021306,45.41,17.6,48.7014178438,92.4
2019-03-31 18:00:00,67.718,-13.4075,69.0325182812,23.088,-9.7875,25.0768997336,44.63,-3.62,44.7765708825,92.4,69.108,7.7325,69.5392494944,23.088,-9.7875,25.0768997336,46.02,17.52,49.242164859,92.4
2019-03-31 18:30:00,68.621,-13.3285,69.9034373493,21.801,-9.9385,23.9594946368,46.82,-3.39,46.9425659716,92.4,70.081,7.6615,70.4985471003,21.801,-9.9385,23.9594946368,48.28,17.6,51.3879207596,92.4
2019-03-31 19:00:00,69.7965,-13.1775,71.0295566543,22.5065,-10.0375,24.6433347682,47.29,-3.14,47.3941314933,92.4,71.2865,7.6625,71.6971337537,22.5065,-10.0375,24.6433347682,48.78,17.7,51.8919878209,92.4
2019-03-31 19:30:00,71.1175,-12.5455,72.2155687958,24.5675,-10.4455,26.695889693,46.55,-2.1,46.5973443449,92.4,72.5875,8.2345,73.0530775977,24.5675,-10.4455,26.695889693,48.02,18.68,51.5253607459,92.4
2019-03-31 20:00:00,70.6265,-12.973,71.8080861133,24.0365,-10.353,26.1713190583,46.59,-2.62,46.6636100189,92.4,72.0965,7.917,72.5298848837,24.0365,-10.353,26.1713190583,48.06,18.27,51.4155278102,92.4
2019-03-31 20:30:00,70.9315,-13.0595,72.1237009068,28.4415,-11.1495,30.5488178577,42.49,-1.9100000000000001,42.532907260100004,92.4,72.2415,7.9005,72.67222456,28.4415,-11.1495,30.5488178577,43.8,19.05,47.7634012608,92.4
2019-03-31 21:00:00,70.171,-13.0845,71.3804831957,30.191,-11.5945,32.3408242203,39.98,-1.49,40.0077554982,92.4,71.361,7.9455,71.8019727532,30.191,-11.5945,32.3408242203,41.17,19.54,45.5717072316,92.4
2019-03-31 21:30:00,69.2305,-13.3405,70.5041209469,32.2705,-12.0705,34.4540584039,36.96,-1.27,36.9818130978,92.4,70.3005,7.9095,70.7440491526,32.2705,-12.0705,34.4540584039,38.03,19.98,42.9590653995,92.4
2019-03-31 22:00:00,67.8555,-13.341,69.1545454851,33.2855,-12.351,35.5031225563,34.57,-0.99,34.5841726806,92.4,68.8155,7.999,69.2788354496,33.2855,-12.351,35.5031225563,35.53,20.35,40.9451266942,92.4
2019-03-31 22:30:00,66.7455,-13.4625,68.0896517578,34.5455,-12.5525,36.7553645948,32.2,-0.91,32.2128561292,92.4,67.5955,7.8975,68.0552872781,34.5455,-12.5525,36.7553645948,33.05,20.45,38.8652158105,92.4
2019-03-31 23:00:00,65.922,-13.7835,67.3475683024,34.552,-12.5935,36.7754938274,31.37,-1.19,31.3925628135,92.4,66.742,7.6065000000000005,67.174053073,34.552,-12.5935,36.7754938274,32.19,20.2,38.003106452,92.4
2019-03-31 23:30:00,34.552,-12.5935,36.7754938274,34.552,-12.5935,36.7754938274,0.0,0.0,0.0,92.4,34.552,-12.5935,36.7754938274,34.552,-12.5935,36.7754938274,0.0,0.0,0.0,92.4
2019-04-01 00:00:00,34.552,-12.5935,36.7754938274,34.552,-12.5935,36.7754938274,0.0,0.0,0.0,92.4,34.552,-12.5935,36.7754938274,34.552,-12.5935,36.7754938274,0.0,0.0,0.0,92.4
2019-04-01 00:30:00,64.75,-15.084,66.4837540757,34.25,-13.594,36.849142948,30.5,-1.49,30.5363733931,92.4,65.52,6.396,65.8314454953,34.25,-13.594,36.849142948,31.27,19.99,37.1135150585,92.4
2019-04-01 01:00:00,64.2515,-15.1385,66.010828161,33.3615,-13.3685,35.9403182304,30.89,-1.77,30.9406690296,92.4,65.0515,6.0915,65.3360851636,33.3615,-13.3685,35.9403182304,31.69,19.46,37.1880047865,92.4
2019-04-01 01:30:00,63.8865,-14.8225,65.583468866,33.6265,-13.3425,36.1768407756,30.26,-1.48,30.2961713753,92.4,64.6665,6.1875,64.9618455595,33.6265,-13.3425,36.1768407756,31.04,19.53,36.6729123469,92.4
2019-04-01 02:00:00,63.7615,-14.8695,65.4723675492,33.4015,-13.3295,35.9629778036,30.36,-1.54,30.3990328794,92.4,64.5315,6.2505,64.8335040122,33.4015,-13.3295,35.9629778036,31.13,19.58,36.7757161725,92.4
2019-04-01 02:30:00,62.998,-15.079,64.7774979835,31.618,-12.899000000000001,34.1479446673,31.38,-2.18,31.4556322461,92.4,63.828,5.851,64.0956143976,31.618,-12.899000000000001,34.1479446673,32.21,18.75,37.2699154815,92.4
2019-04-01 03:00:00,61.2815,-15.538,63.2206586983,27.6415,-12.188,30.2092678867,33.64,-3.35,33.8063914075,92.4,62.1915,5.552,62.4388290749,27.6415,-12.188,30.2092678867,34.55,17.74,38.8382556251,92.4
2019-04-01 03:30:00,61.296,-15.5835,63.2459096563,28.296,-12.3235,30.8631214923,33.0,-3.26,33.1606332871,92.4,62.186,5.5165,62.4302039741,28.296,-12.3235,30.8631214923,33.89,17.84,38.2987950202,92.4
2019-04-01 04:00:00,61.0035,-15.6435,62.9773459627,27.2335,-12.1335,29.8141802587,33.77,-3.51,33.9519218896,92.4,61.9335,5.3865,62.1672969052,27.2335,-12.1335,29.8141802587,34.7,17.52,38.8721031075,92.4
2019-04-01 04:30:00,61.206,-15.5445,63.1490769232,25.756,-12.2845,28.5356001558,35.45,-3.26,35.5995800537,92.4,62.186,5.6055,62.438131188,25.756,-12.2845,28.5356001558,36.43,17.89,40.5856748127,92.4
2019-04-01 05:00:00,59.685,-15.7815,61.7361722757,24.295,-11.5915,26.9185790347,35.39,-4.19,35.637174411,92.4,60.675,5.3785,60.912920528,24.295,-11.5915,26.9185790347,36.38,16.97,40.1433095297,92.4
2019-04-01 05:30:00,59.8775,-15.9495,61.9653254369,20.9175,-11.0695,23.6659171912,38.96,-4.88,39.2644368354,92.4,60.9975,5.1405,61.2137218808,20.9175,-11.0695,23.6659171912,40.08,16.21,43.2339045195,92.4
2019-04-01 06:00:00,60.5325,-15.512,62.4884445338,20.2325,-10.932,22.9970145943,40.3,-4.58,40.5594181418,92.4,61.7225,5.728,61.9877164465,20.2325,-10.932,22.9970145943,41.49,16.66,44.7099060612,92.4
2019-04-01 06:30:00,62.13,-14.534,63.8073197682,17.42,-10.504,20.3418390516,44.71,-4.03,44.8912575008,92.4,63.48,6.306,63.7924449759,17.42,-10.504,20.3418390516,46.06,16.81,49.0316193899,92.4
2019-04-01 07:00:00,63.238,-13.571,64.6777912811,15.318,-10.241,18.4260469173,47.92,-3.33,48.0355628675,92.4,64.748,7.319,65.1603504057,15.318,-10.241,18.4260469173,49.43,17.56,52.4564438368,92.4
2019-04-01 07:30:00,66.508,-12.5565,67.6829354878,15.308,-10.3965,18.504650125,51.2,-2.16,51.2455422452,92.4,68.028,7.8835,68.4832706305,15.308,-10.3965,18.504650125,52.72,18.28,55.7992544753,92.4
2019-04-01 08:00:00,67.9485,-11.983,68.9970357425,15.1785,-9.713,18.0202450386,52.77,-2.27,52.8188015767,92.4,69.5285,8.697,70.0703226855,15.1785,-9.713,18.0202450386,54.35,18.41,57.3833651854,92.4
2019-04-01 08:30:00,68.3815,-11.624,69.3624316057,18.5615,-8.184,20.2856387193,49.82,-3.44,49.9386223278,92.4,69.8615,9.236,70.4693754637,18.5615,-8.184,20.2856387193,51.3,17.42,54.1769914263,92.4
2019-04-01 09:00:00,68.306,-11.2095,69.2196686372,24.156,-5.4395,24.7608662258,44.15,-5.77,44.5254466569,92.4,69.576,9.5905,70.2338769131,24.156,-5.4395,24.7608662258,45.42,15.03,47.8422125324,92.4
2019-04-01 09:30:00,68.2705,-10.995,69.1502074852,24.4505,-4.715,24.9009673557,43.82,-6.28,44.267717357,92.4,69.5305,9.955,70.2395362688,24.4505,-4.715,24.9009673557,45.08,14.67,47.4069119433,92.4
2019-04-01 10:00:00,67.5685,-14.4975,69.1062927562,23.0085,-4.8875,23.5218776568,44.56,-9.61,45.5844896867,92.4,69.2285,13.4125,70.5158164421,23.0085,-4.8875,23.5218776568,46.22,18.3,49.7109484923,92.4
2019-04-01 10:30:00,67.143,-11.248,68.0786306634,15.023,-7.678,16.8713429519,52.12,-3.5700000000000003,52.2421218941,92.4,68.813,10.062,69.5447540293,15.023,-7.678,16.8713429519,53.79,17.74,56.6398419842,92.4
2019-04-01 11:00:00,66.847,-10.8065,67.7148569462,15.097,-7.2365,16.7417544257,51.75,-3.5700000000000003,51.8729929732,92.4,68.517,9.9135,69.2304612959,15.097,-7.2365,16.7417544257,53.42,17.15,56.1054266538,92.4
2019-04-01 11:30:00,66.5535,-10.9145,67.4425286633,15.4135,-7.0345,16.9428501882,51.14,-3.88,51.2869769045,92.4,68.1835,9.8455,68.8906636817,15.4135,-7.0345,16.9428501882,52.77,16.88,55.4040368565,92.4
2019-04-01 12:00:00,66.1805,-11.0305,67.0934461069,15.8005,-6.8905,17.2375981651,50.38,-4.14,50.5498170125,92.4,67.7905,9.6995,68.4808892356,15.8005,-6.8905,17.2375981651,51.99,16.59,54.572778928700004,92.4
2019-04-01 12:30:00,66.269,-11.0975,67.191776783,15.239,-7.0275,16.7813252531,51.03,-4.07,51.1920482106,92.4,67.909,9.7525,68.6057106752,15.239,-7.0275,16.7813252531,52.67,16.78,55.2783619511,92.4
2019-04-01 13:00:00,66.501,-11.289,67.4523870741,17.521,-6.939,18.8450301671,48.98,-4.35,49.1727861728,92.4,68.061,9.481,68.7181859627,17.521,-6.939,18.8450301671,50.54,16.42,53.1404553989,92.4
2019-04-01 13:30:00,65.5175,-11.6565,66.5463507527,16.5575,-6.9265,17.9479026212,48.96,-4.73,49.1879507603,92.4,67.0675,9.2635,67.7042243032,16.5575,-6.9265,17.9479026212,50.51,16.19,53.0412688385,92.4
2019-04-01 14:00:00,64.377,-11.543,65.4036618088,15.327,-6.693,16.7246278882,49.05,-4.85,49.2891975995,92.4,65.927,9.317,66.5820983298,15.327,-6.693,16.7246278882,50.6,16.01,53.0724043171,92.4
2019-04-01 14:30:00,64.293,-11.5175,65.3164807323,25.493,-3.4775,25.7290896701,38.8,-8.04,39.624255198,92.4,65.473,9.3325,66.1347812066,25.493,-3.4775,25.7290896701,39.98,12.81,41.982097375,92.4
2019-04-01 15:00:00,64.594,-11.686,65.6425733195,26.314,-3.586,26.5572210896,38.28,-8.1,39.127591288,92.4,65.724,9.214,66.3667233785,26.314,-3.586,26.5572210896,39.41,12.8,41.4365551174,92.4
2019-04-01 15:30:00,64.094,-11.8455,65.1794193458,25.604,-3.6855,25.8678898685,38.49,-8.16,39.3454660666,92.4,65.224,9.1145,65.8577579807,25.604,-3.6855,25.8678898685,39.62,12.8,41.6363350933,92.4
2019-04-01 16:00:00,64.1405,-11.8985,65.2347916568,23.5905,-3.9485,23.918660968,40.55,-7.95,41.3219675233,92.4,65.3305,9.1715,65.971134919,23.5905,-3.9485,23.918660968,41.74,13.12,43.7534227233,92.4
2019-04-01 16:30:00,64.513,-12.0485,65.6284505474,21.483,-4.1185,21.8742161288,43.03,-7.93,43.7546089001,92.4,65.763,9.1315,66.3939489807,21.483,-4.1185,21.8742161288,44.28,13.25,46.2199188662,92.4
2019-04-01 17:00:00,64.4475,-12.45,65.6390337852,19.3075,-4.13,19.7442765441,45.14,-8.32,45.9003485826,92.4,65.7975,8.83,66.3873474862,19.3075,-4.13,19.7442765441,46.49,12.96,48.2626325432,92.4
2019-04-01 17:30:00,63.9795,-13.1205,65.3109787134,18.0995,-4.2205,18.5850617567,45.88,-8.9,46.7352586384,92.4,65.3695,8.0995,65.8693664043,18.0995,-4.2205,18.5850617567,47.27,12.32,48.8491074637,92.4
2019-04-01 18:00:00,63.3525,-13.176,64.7081620219,15.9425,-4.196,16.4854397045,47.41,-8.98,48.2529636396,92.4,64.8025,8.044,65.2998464183,15.9425,-4.196,16.4854397045,48.86,12.24,50.3698044467,92.4
2019-04-01 18:30:00,64.158,-13.0775,65.4772477297,14.288,-4.3375,14.9318736349,49.87,-8.74,50.6300750543,92.4,65.718,8.1325,66.2192802758,14.288,-4.3375,14.9318736349,51.43,12.47,52.9201832952,92.4
2019-04-01 19:00:00,64.326,-12.952,65.6169839295,12.676,-4.752,13.5374473222,51.65,-8.2,52.2968689311,92.4,65.946,8.238,66.4585552055,12.676,-4.752,13.5374473222,53.27,12.99,54.8309492896,92.4
2019-04-01 19:30:00,64.746,-12.9215,66.0227966558,12.166,-4.6015,13.0071272097,52.58,-8.32,53.2341882628,92.4,66.426,8.2485,66.9361727936,12.166,-4.6015,13.0071272097,54.26,12.85,55.7608294415,92.4
2019-04-01 20:00:00,65.445,-12.5575,66.6388687723,14.805,-4.3175,15.4217000117,50.64,-8.24,51.3060152419,92.4,67.055,8.4725,67.588137134,14.805,-4.3175,15.4217000117,52.25,12.79,53.7926258887,92.4
2019-04-01 20:30:00,66.845,-12.5615,68.0150373612,15.625,-4.6615,16.3055268927,51.22,-7.9,51.8256538791,92.4,68.475,8.4785,68.9979027743,15.625,-4.6615,16.3055268927,52.85,13.14,54.4589946657,92.4
2019-04-01 21:00:00,66.0075,-12.7415,67.2260059687,15.1575,-4.8015,15.8998178763,50.85,-7.94,51.4661646133,92.4,67.6275,8.0085,68.1000354515,15.1575,-4.8015,15.8998178763,52.47,12.81,54.0110821962,92.4
2019-04-01 21:30:00,64.092,-13.079,65.4128787396,13.782,-5.049,14.6777356905,50.31,-8.03,50.9468055917,92.4,65.712,7.501,66.1387325627,13.782,-5.049,14.6777356905,51.93,12.55,53.4249698175,92.4
2019-04-01 22:00:00,62.5265,-13.436,63.9538059716,12.6765,-4.8260000000000005,13.5640675407,49.85,-8.61,50.5880875306,92.4,64.1365,7.234,64.5431746062,12.6765,-4.8260000000000005,13.5640675407,51.46,12.06,52.8542827025,92.4
2019-04-01 22:30:00,60.449,-13.999,62.0488001657,12.929,-4.939,13.8402587404,47.52,-9.06,48.3759651067,92.4,61.959,6.861,62.3377173307,12.929,-4.939,13.8402587404,49.03,11.8,50.4299603411,92.4
2019-04-01 23:00:00,58.177,-14.308,59.910618366,12.297,-4.938,13.2514170186,45.88,-9.37,46.8270359942,92.4,59.647,6.702,60.022340949,12.297,-4.938,13.2514170186,47.35,11.64,48.7597385145,92.4
2019-04-01 23:30:00,57.3415,-14.6235,59.1768060519,13.7215,-5.4935,14.7803282947,43.62,-9.13,44.5652476713,92.4,58.7115,6.3665,59.0556733473,13.7215,-5.4935,14.7803282947,44.99,11.86,46.5269781955,92.4
2019-04-02 00:00:00,57.5995,-14.828,59.4774914085,16.0195,-5.808,17.03987219,41.58,-9.02,42.5471127105,92.4,58.8995,6.082,59.2126829678,16.0195,-5.808,17.03987219,42.88,11.89,44.4979381545,92.4
2019-04-02 00:30:00,56.12,-14.994,58.0885051968,15.39,-5.694,16.4095623342,40.73,-9.3,41.7782587,92.4,57.39,5.956,57.6982325206,15.39,-5.694,16.4095623342,42.0,11.65,43.5858061759,92.4
2019-04-02 01:00:00,55.6035,-15.22,57.648916835,16.5735,-5.73,17.53607146,39.03,-9.49,40.1671632058,92.4,56.8035,5.8100000000000005,57.099857375,16.5735,-5.73,17.53607146,40.23,11.54,41.8524133115,92.4
2019-04-02 01:30:00,55.6555,-15.2455,57.7058051716,17.1555,-5.7855,18.1047836358,38.5,-9.46,39.6451964303,92.4,56.8455,5.7545,57.1360231421,17.1555,-5.7855,18.1047836358,39.69,11.54,41.3336146496,92.4
2019-04-02 02:00:00,57.0965,-15.0285,59.0412239414,18.6665,-5.4885,19.4566660685,38.43,-9.54,39.5964202927,92.4,58.2765,5.8315,58.567540878,18.6665,-5.4885,19.4566660685,39.61,11.32,41.1958068255,92.4
2019-04-02 02:30:00,55.511,-15.2445,57.5661871349,18.461,-5.0845,19.1483853432,37.05,-10.16,38.4178096721,92.4,56.621,5.7055,56.9077356011,18.461,-5.0845,19.1483853432,38.16,10.79,39.656143282,92.4
2019-04-02 03:00:00,55.5475,-15.42,57.6480802477,19.3575,-5.72,20.1849252228,36.19,-9.7,37.467400497,92.4,56.6375,5.53,56.9068300492,19.3575,-5.72,20.1849252228,37.28,11.25,38.940478939,92.4
2019-04-02 03:30:00,54.9505,-15.6345,57.131384024,16.4905,-5.6845,17.4427672833,38.46,-9.95,39.7262394394,92.4,56.1005,5.3755,56.3574493789,16.4905,-5.6845,17.4427672833,39.61,11.06,41.1251224922,92.4
2019-04-02 04:00:00,56.7845,-15.819,58.946757343,22.1145,-6.689,23.1039786887,34.67,-9.13,35.8519985496,92.4,57.8245,5.101,58.0490568507,22.1145,-6.689,23.1039786887,35.71,11.79,37.6059596341,92.4
2019-04-02 04:30:00,55.621,-15.6675,57.7855189234,20.431,-6.2175,21.3561014057,35.19,-9.45,36.4367753787,92.4,56.641,5.3125,56.8895907636,20.431,-6.2175,21.3561014057,36.21,11.53,38.0013815538,92.4
2019-04-02 05:00:00,55.347,-15.6065,57.5052454238,17.917,-6.0765,18.9193747584,37.43,-9.53,38.6241608323,92.4,56.447,5.3635,56.7012428545,17.917,-6.0765,18.9193747584,38.53,11.44,40.1924681999,92.4
2019-04-02 05:30:00,58.3355,-15.7605,60.4270131688,21.9355,-6.9605,23.0133596091,36.4,-8.8,37.4486314837,92.4,59.4055,5.2895,59.6405251528,21.9355,-6.9605,23.0133596091,37.47,12.25,39.4216108245,92.4
2019-04-02 06:00:00,58.715,-15.387,60.6977017193,18.905,-6.537,20.0032845803,39.81,-8.85,40.7818415474,92.4,59.895,5.793,60.1744952118,18.905,-6.537,20.0032845803,40.99,12.33,42.8043105306,92.4
2019-04-02 06:30:00,59.3305,-14.2065,61.0076460167,15.7205,-5.7565,16.7413085659,43.61,-8.45,44.4211053442,92.4,60.6905,6.7335,61.062892271,15.7205,-5.7565,16.7413085659,44.97,12.49,46.6722722824,92.4
2019-04-02 07:00:00,61.087,-13.401,62.5396543802,15.717,-5.431,16.628886012,45.37,-7.97,46.0647131761,92.4,62.527,7.549,62.9810537384,15.717,-5.431,16.628886012,46.81,12.98,48.5762956595,92.4
2019-04-02 07:30:00,65.8535,-12.6615,67.0596528808,20.0335,-6.3715,21.022300885,45.82,-6.29,46.2497189181,92.4,67.3235,8.1085,67.8100392604,20.0335,-6.3715,21.022300885,47.29,14.48,49.4571986671,92.4
2019-04-02 08:00:00,72.442,-12.0015,73.4294175808,34.342,-8.0315,35.2686540181,38.1,-3.9699999999999998,38.3062775534,92.4,73.632,8.7285,74.1475430223,34.342,-8.0315,35.2686540181,39.29,16.76,42.7153567233,92.4
2019-04-02 08:30:00,75.579,-11.1755,76.4007659729,39.369,-8.5955,40.2964115183,36.21,-2.58,36.3017974762,92.4,76.689,9.5445,77.2806586492,39.369,-8.5955,40.2964115183,37.32,18.14,41.4950840462,92.4
2019-04-02 09:00:00,75.2685,-10.686,76.0232707021,39.8085,-9.326,40.8863173721,35.46,-1.3599999999999999,35.4860705066,92.4,76.2785,10.014,76.9330212474,39.8085,-9.326,40.8863173721,36.47,19.34,41.2807037246,92.4
2019-04-02 09:30:00,75.4415,-10.3205,76.144156982,38.4015,-9.6405,39.5931110485,37.04,-0.68,37.0462413748,92.4,76.5115,10.2795,77.1989491671,38.4015,-9.6405,39.5931110485,38.11,19.92,43.0020755313,92.4
2019-04-02 10:00:00,74.2605,-10.0345,74.9353925091,39.4005,-8.7945,40.3700709747,34.86,-1.24,34.8820469583,92.4,75.2205,10.5855,75.9616773808,39.4005,-8.7945,40.3700709747,35.82,19.38,40.7266104654,92.4
2019-04-02 10:30:00,71.5035,-10.2535,72.2349276631,35.6435,-7.3635,36.3961567271,35.86,-2.89,35.9762657873,92.4,72.5035,10.3765,73.2422641956,35.6435,-7.3635,36.3961567271,36.86,17.74,40.9068111688,92.4
2019-04-02 11:00:00,71.845,-10.346,72.5861125905,37.505,-7.866,38.3209992171,34.34,-2.48,34.429435081,92.4,72.785,10.194,73.495400271,37.505,-7.866,38.3209992171,35.28,18.06,39.6338491696,92.4
2019-04-02 11:30:00,71.133,-10.483,71.9013002525,35.463,-7.503,36.2480258497,35.67,-2.98,35.7942635069,92.4,72.133,10.127,72.8404133569,35.463,-7.503,36.2480258497,36.67,17.63,40.6879072944,92.4
2019-04-02 12:00:00,69.9445,-10.5745,70.7393322735,37.4045,-6.3745,37.9437856638,32.54,-4.2,32.8099314233,92.4,70.8245,9.9855,71.5249607515,37.4045,-6.3745,37.9437856638,33.42,16.36,37.2094880373,92.4
2019-04-02 12:30:00,70.02,-10.64,70.8237954363,40.15,-6.85,40.730148538899996,29.87,-3.79,30.1094835558,92.4,70.77,9.95,71.4660436851,40.15,-6.85,40.730148538899996,30.62,16.8,34.925984596,92.4
2019-04-02 13:00:00,69.1405,-10.831,69.9837073986,38.1005,-6.511,38.6528294081,31.04,-4.32,31.3391767601,92.4,69.9505,9.759,70.627972725,38.1005,-6.511,38.6528294081,31.85,16.27,35.7650024465,92.4
2019-04-02 13:30:00,70.972,-10.9375,71.8098439648,42.182,-7.9175,42.9186198549,28.79,-3.02,28.9479619317,92.4,71.652,9.7225,72.3086171231,42.182,-7.9175,42.9186198549,29.47,17.64,34.3460405287,92.4
2019-04-02 14:00:00,70.9455,-10.709,71.7491926871,37.9955,-8.289,38.8891442597,32.95,-2.42,33.038748463,92.4,71.8355,9.841,72.5064434464,37.9955,-8.289,38.8891442597,33.84,18.13,38.3906564153,92.4
2019-04-02 14:30:00,69.796,-11.1335,70.6784014976,41.796,-7.1635,42.4054400785,28.0,-3.9699999999999998,28.2800442008,92.4,70.496,9.3165,71.1089529402,41.796,-7.1635,42.4054400785,28.7,16.48,33.0950207735,92.4
2019-04-02 15:00:00,69.541,-11.2615,70.4469450243,42.891,-7.3915,43.5232369344,26.65,-3.87,26.9295265462,92.4,70.151,9.6385,70.8100521342,42.891,-7.3915,43.5232369344,27.26,17.03,32.1423163447,92.4
2019-04-02 15:30:00,68.729,-11.483,69.6816671012,39.359,-7.283,40.027152909,29.37,-4.2,29.6687866284,92.4,69.449,9.617,70.1116986672,39.359,-7.283,40.027152909,30.09,16.9,34.5111300887,92.4
2019-04-02 16:00:00,68.769,-11.600999999999999,69.7406521478,36.999,-6.981,37.6518307921,31.77,-4.62,32.1041632814,92.4,69.559,9.449,70.197849554,36.999,-6.981,37.6518307921,32.56,16.43,36.4705154885,92.4
2019-04-02 16:30:00,68.319,-11.7665,69.3248604993,32.559,-6.5165,33.2047173343,35.76,-5.25,36.143327185,92.4,69.319,9.3735,69.9498839402,32.559,-6.5165,33.2047173343,36.76,15.89,40.0473432327,92.4
2019-04-02 17:00:00,67.1755,-12.5895,68.345031352,30.5255,-4.1295,30.803553699200002,36.65,-8.46,37.6137488161,92.4,68.2655,8.5105,68.793946685,30.5255,-4.1295,30.803553699200002,37.74,12.64,39.8004673339,92.4
2019-04-02 17:30:00,65.7115,-13.0745,66.9995804651,30.3615,-3.3745,30.5484522112,35.35,-9.7,36.6566842472,92.4,66.7615,8.0455,67.2445384585,30.3615,-3.3745,30.5484522112,36.4,11.42,38.1493958012,92.4
2019-04-02 18:00:00,65.6075,-13.423,66.9665661748,30.0575,-2.963,30.2031898191,35.55,-10.46,37.0569035404,92.4,66.6675,7.787,67.1207339445,30.0575,-2.963,30.2031898191,36.61,10.75,38.1556627514,92.4
2019-04-02 18:30:00,66.201,-13.2905,67.5219208202,30.081,-3.2405,30.2550392703,36.12,-10.05,37.492091166,92.4,67.261,7.8995,67.7232915713,30.081,-3.2405,30.2550392703,37.18,11.14,38.8130390462,92.4
2019-04-02 19:00:00,65.724,-13.2575,67.047785066,25.994,-2.4375,26.1080340556,39.73,-10.82,41.1769996479,92.4,66.954,7.8625,67.4140713965,25.994,-2.4375,26.1080340556,40.96,10.3,42.2351938554,92.4
2019-04-02 19:30:00,66.116,-13.135,67.4081128723,25.266,-2.745,25.4146764882,40.85,-10.39,42.1506180263,92.4,67.386,8.025,67.8621663447,25.266,-2.745,25.4146764882,42.12,10.77,43.4751342724,92.4
2019-04-02 20:00:00,66.841,-12.74,68.0443008708,24.181,-2.4,24.2998098964,42.66,-10.34,43.8952298092,92.4,68.191,8.38,68.7039800958,24.181,-2.4,24.2998098964,44.01,10.78,45.311019631,92.4
2019-04-02 20:30:00,66.759,-12.612,67.9398750735,24.059,-2.322,24.1707915675,42.7,-10.29,43.9223644628,92.4,68.109,8.458,68.6321618849,24.059,-2.322,24.1707915675,44.05,10.78,45.3498721057,92.4
2019-04-02 21:00:00,66.415,-12.8145,67.6399559081,25.005,-2.4345,25.1232325796,41.41,-10.38,42.6911290551,92.4,67.715,8.0955,68.1972018872,25.005,-2.4345,25.1232325796,42.71,10.53,43.9889190592,92.4
2019-04-02 21:30:00,65.052,-13.206,66.3789209011,25.592,-2.356,25.7002178979,39.46,-10.85,40.9244926664,92.4,66.282,7.554,66.711066848,25.592,-2.356,25.7002178979,40.69,9.91,41.8794006643,92.4
2019-04-02 22:00:00,63.657,-13.8065,65.1370331781,25.027,-2.3865,25.1405272667,38.63,-11.42,40.2826674886,92.4,64.887,6.9935,65.2627904035,25.027,-2.3865,25.1405272667,39.86,9.38,40.9487972961,92.4
2019-04-02 22:30:00,61.4075,-14.458,63.0865660838,24.4075,-2.488,24.5339805219,37.0,-11.97,38.888056007,92.4,62.5075,6.712,62.866831479300004,24.4075,-2.488,24.5339805219,38.1,9.2,39.1950251945,92.4
2019-04-02 23:00:00,59.6175,-14.8285,61.4339541174,23.6475,-2.5685000000000002,23.7865812697,35.97,-12.26,38.0019538971,92.4,60.6675,6.3615,61.0001167089,23.6475,-2.5685000000000002,23.7865812697,37.02,8.93,38.0818237483,92.4
2019-04-02 23:30:00,58.498,-15.114,60.4189457041,24.078,-2.904,24.2524905938,34.42,-12.21,36.5215073621,92.4,59.478,6.196,59.7998570232,24.078,-2.904,24.2524905938,35.4,9.1,36.5509233809,92.4
2019-04-03 00:00:00,56.725,-15.0965,58.69948839,24.515,-2.4665,24.6387671617,32.21,-12.63,34.5977022358,92.4,57.615,6.1435,57.9416155906,24.515,-2.4665,24.6387671617,33.1,8.61,34.2014926575,92.4
2019-04-03 00:30:00,56.117,-15.421,58.1972931501,24.427,-2.471,24.5516632838,31.69,-12.95,34.2338808785,92.4,56.977,5.959,57.2877666697,24.427,-2.471,24.5516632838,32.55,8.43,33.6239111348,92.4
2019-04-03 01:00:00,54.791,-15.282,56.8822749633,23.531,-2.152,23.6291994151,31.26,-13.13,33.9055231489,92.4,55.641,5.718,55.9340361944,23.531,-2.152,23.6291994151,32.11,7.87,33.0603841478,92.4
2019-04-03 01:30:00,54.761,-15.3595,56.874259215,23.021,-2.1195,23.1183632909,31.74,-13.24,34.3907720181,92.4,55.611,5.6005,55.8922975127,23.021,-2.1195,23.1183632909,32.59,7.72,33.4918870773,92.4
2019-04-03 02:00:00,54.9755,-15.346,57.0771873541,23.4255,-2.246,23.5329251529,31.55,-13.1,34.1615646597,92.4,55.8055,5.724,56.0982887997,23.4255,-2.246,23.5329251529,32.38,7.97,33.3464435885,92.4
2019-04-03 02:30:00,55.4615,-15.5345,57.5959952818,25.1215,-2.6645,25.2624092774,30.34,-12.87,32.9568278207,92.4,56.2515,5.5755,56.5271390794,25.1215,-2.6645,25.2624092774,31.13,8.24,32.2020884416,92.4
2019-04-03 03:00:00,54.5815,-15.6385,56.7776613159,24.7815,-2.3885,24.8963385762,29.8,-13.25,32.6129192192,92.4,55.3615,5.3815,55.6224435323,24.7815,-2.3885,24.8963385762,30.58,7.77,31.5516925061,92.4
2019-04-03 03:30:00,53.858,-15.8165,56.1323956041,24.168,-2.6765,24.315753664,29.69,-13.14,32.4677640129,92.4,54.608,5.4335,54.8776510635,24.168,-2.6765,24.315753664,30.44,8.11,31.5018364544,92.4
2019-04-03 04:00:00,53.8485,-15.769,56.1099127895,23.7785,-3.059,23.9744560574,30.07,-12.71,32.6458113699,92.4,54.6385,5.451,54.9097357784,23.7785,-3.059,23.9744560574,30.86,8.51,32.0118681117,92.4
2019-04-03 04:30:00,54.9075,-15.9835,57.1865878375,25.1975,-3.9135,25.4995978106,29.71,-12.07,32.0681929644,92.4,55.6475,5.3365,55.9027949972,25.1975,-3.9135,25.4995978106,30.45,9.25,31.8239689542,92.4
2019-04-03 05:00:00,55.5615,-16.16,57.8638564412,23.8315,-4.22,24.2022476694,31.73,-11.94,33.9021606981,92.4,56.3915,5.26,56.6362858268,23.8315,-4.22,24.2022476694,32.56,9.48,33.9120037745,92.4
2019-04-03 05:30:00,55.9425,-15.749,58.1170741456,24.3725,-4.259,24.7418236444,31.57,-11.49,33.5959074889,92.4,56.7625,5.511,57.0294005514,24.3725,-4.259,24.7418236444,32.39,9.77,33.8314203072,92.4
2019-04-03 06:00:00,57.022,-15.322,59.0446624853,24.242,-4.302,24.6207588835,32.78,-11.02,34.582781843,92.4,57.872,5.898,58.1717696826,24.242,-4.302,24.6207588835,33.63,10.2,35.1428072299,92.4
2019-04-03 06:30:00,60.355,-14.3795,62.0443071139,26.485,-4.6995000000000005,26.8987086168,33.87,-9.68,35.2261167318,92.4,61.275,6.7505,61.6457206564,26.485,-4.6995000000000005,26.8987086168,34.79,11.45,36.6257641559,92.4
2019-04-03 07:00:00,61.9805,-13.352,63.4023523558,24.9405,-4.222,25.2953320644,37.04,-9.13,38.148636935,92.4,63.0205,7.708,63.4901306051,24.9405,-4.222,25.2953320644,38.08,11.93,39.9050285052,92.4
2019-04-03 07:30:00,65.1025,-12.139,66.2245485243,24.3525,-4.429,24.7519756232,40.75,-7.71,41.4729622766,92.4,66.3025,8.741,66.8762034452,24.3525,-4.429,24.7519756232,41.95,13.17,43.9687548152,92.4
2019-04-03 08:00:00,67.4425,-11.7575,68.4596933421,24.4925,-4.4675,24.8966084538,42.95,-7.29,43.5642812405,92.4,68.7225,9.3525,69.3559749589,24.4925,-4.4675,24.8966084538,44.23,13.82,46.3388098682,92.4
2019-04-03 08:30:00,68.035,-11.4265,68.987869421,24.105,-4.2165,24.4710011493,43.93,-7.21,44.5177380378,92.4,69.355,9.8135,70.0458478944,24.105,-4.2165,24.4710011493,45.25,14.03,47.3751348283,92.4
2019-04-03 09:00:00,67.186,-11.176,68.1091886018,20.996,-3.676,21.3153698537,46.19,-7.5,46.7949366919,92.4,68.566,10.034,69.2963022967,20.996,-3.676,21.3153698537,47.57,13.71,49.5062521304,92.4
2019-04-03 09:30:00,67.188,-10.8555,68.0593066689,19.868,-3.8155,20.2310519808,47.32,-7.04,47.840819391,92.4,68.648,10.2645,69.4111508639,19.868,-3.8155,20.2310519808,48.78,14.08,50.7713974596,92.4
2019-04-03 10:00:00,68.7435,-8.2895,69.2414948026,19.4835,-3.7295,19.8372362616,49.26,-4.5600000000000005,49.4706094565,92.4,70.2535,12.7705,71.4047612733,19.4835,-3.7295,19.8372362616,50.77,16.5,53.3839198636,92.4
2019-04-03 10:30:00,68.4245,-9.093,69.0260447168,18.1145,-4.093,18.5711539558,50.31,-5.0,50.5578490444,92.4,69.9745,12.037,71.0022536209,18.1145,-4.093,18.5711539558,51.86,16.13,54.3105560642,92.4
2019-04-03 11:00:00,68.441,-10.1255,69.1859540026,17.561,-4.1855,18.0528981399,50.88,-5.94,51.2255600262,92.4,70.041,10.9045,70.8847642392,17.561,-4.1855,18.0528981399,52.48,15.09,54.6063961455,92.4
2019-04-03 11:30:00,68.702,-10.1855,69.4529280466,17.262,-4.1055,17.7434994928,51.44,-6.08,51.7980694621,92.4,70.322,10.9645,71.1716512683,17.262,-4.1055,17.7434994928,53.06,15.07,55.1585759425,92.4
2019-04-03 12:00:00,68.6575,-10.24,69.4169280957,18.4675,-3.99,18.8936141659,50.19,-6.25,50.5776492139,92.4,70.2575,10.85,71.0903566333,18.4675,-3.99,18.8936141659,51.79,14.84,53.8742025463,92.4
2019-04-03 12:30:00,68.889,-10.396,69.6690113106,21.679,-3.596,21.975219157,47.21,-6.8,47.6972127068,92.4,70.389,10.694,71.1967201281,21.679,-3.596,21.975219157,48.71,14.29,50.7628624094,92.4
2019-04-03 13:00:00,68.467,-10.666,69.2928109186,22.797,-3.396,23.0485579809,45.67,-7.27,46.2450191913,92.4,69.877,10.354,70.6399351996,22.797,-3.396,23.0485579809,47.08,13.75,49.0468031578,92.4
2019-04-03 13:30:00,67.9885,-11.0585,68.8819755415,22.7585,-4.4085,23.1815485786,45.23,-6.65,45.7162487525,92.4,69.3785,10.0815,70.1071530195,22.7585,-4.4085,23.1815485786,46.62,14.49,48.8199190905,92.4
2019-04-03 14:00:00,72.308,-11.1945,73.1694177526,33.328,-6.4845,33.9529722447,38.98,-4.71,39.2635263317,92.4,73.498,9.8055,74.149199822,33.328,-6.4845,33.9529722447,40.17,16.29,43.3473528604,92.4
2019-04-03 14:30:00,73.5715,-11.0565,74.3976599397,43.5515,-7.0365,44.1162723323,30.02,-4.02,30.2879646064,92.4,74.4015,9.6935,75.0303081728,43.5515,-7.0365,44.1162723323,30.85,16.73,35.0943784672,92.4
2019-04-03 15:00:00,72.626,-10.8015,73.4248478259,44.706,-7.0315,45.2555900221,27.92,-3.77,28.173379279,92.4,73.336,9.7485,73.981093181,44.706,-7.0315,45.2555900221,28.63,16.78,33.1850161971,92.4
2019-04-03 15:30:00,71.3275,-11.499,72.248455051,43.9075,-6.099,44.329068987,27.42,-5.4,27.9466706425,92.4,72.0275,9.171,72.6090076867,43.9075,-6.099,44.329068987,28.12,15.27,31.9985515297,92.4
2019-04-03 16:00:00,73.007,-11.4205,73.8948568525,41.587,-6.7405,42.1297152762,31.42,-4.68,31.7666302903,92.4,73.837,9.1595,74.4029502725,41.587,-6.7405,42.1297152762,32.25,15.9,35.9565362625,92.4
2019-04-03 16:30:00,71.1215,-11.5835,72.0586235957,33.1615,-5.6435,33.6382843573,37.96,-5.94,38.4219364426,92.4,72.2715,9.2065,72.8555375692,33.1615,-5.6435,33.6382843573,39.11,14.85,41.8343710363,92.4
2019-04-03 17:00:00,72.0865,-12.1875,73.1094975944,35.5665,-5.8975,36.0521348674,36.52,-6.29,37.0577184943,92.4,73.1365,8.7825,73.6619300487,35.5665,-5.8975,36.0521348674,37.57,14.68,40.3361785498,92.4
2019-04-03 17:30:00,70.1615,-12.9635,71.3490603617,30.2415,-5.4335,30.7257423751,39.92,-7.53,40.6239744486,92.4,71.3415,8.0565,71.7949637126,30.2415,-5.4335,30.7257423751,41.1,13.49,43.2572548829,92.4
2019-04-03 18:00:00,69.484,-13.1155,70.710979319,27.544,-5.5055,28.0888316996,41.94,-7.61,42.6248249263,92.4,70.744,7.8645,71.1797997767,27.544,-5.5055,28.0888316996,43.2,13.37,45.2216419428,92.4
2019-04-03 18:30:00,68.622,-13.0535,69.8525070864,24.162,-4.9635,24.6665477165,44.46,-8.09,45.1900398318,92.4,70.012,7.9065,70.4570286504,24.162,-4.9635,24.6665477165,45.85,12.87,47.622047415,92.4
2019-04-03 19:00:00,68.464,-12.906,69.6698222475,23.414,-4.906,23.9224629167,45.05,-8.0,45.7548084905,92.4,69.854,7.944,70.3042562865,23.414,-4.906,23.9224629167,46.44,12.85,48.1850194563,92.4
2019-04-03 19:30:00,67.986,-12.8175,69.1837011315,21.326,-4.5475,21.8054587718,46.66,-8.27,47.3872187409,92.4,69.466,8.0625,69.932317724,21.326,-4.5475,21.8054587718,48.14,12.61,49.7641607987,92.4
2019-04-03 20:00:00,68.007,-12.681000000000001,69.1791862485,22.777,-4.321,23.183243302,45.23,-8.36,45.9961139663,92.4,69.427,8.259,69.9165174333,22.777,-4.321,23.183243302,46.65,12.58,48.3164454405,92.4
2019-04-03 20:30:00,68.005,-12.647,69.1709956123,22.415,-3.967,22.7633326646,45.59,-8.68,46.4089484906,92.4,69.435,8.283,69.9273002053,22.415,-3.967,22.7633326646,47.02,12.25,48.5895348815,92.4
2019-04-03 21:00:00,67.107,-12.7135,68.300677385,22.827,-3.5035,23.0942945606,44.28,-9.21,45.2276740503,92.4,68.487,8.0965,68.9639215913,22.827,-3.5035,23.0942945606,45.66,11.6,47.1104616832,92.4
2019-04-03 21:30:00,64.5325,-12.9125,65.811672312,21.1525,-2.6625,21.319408118,43.38,-10.25,44.5745095318,92.4,65.9125,7.5475,66.3432167784,21.1525,-2.6625,21.319408118,44.76,10.21,45.90971248,92.4
2019-04-03 22:00:00,62.784,-13.3955,64.1971189093,21.374,-2.5955,21.5310124297,41.41,-10.8,42.7951878136,92.4,64.094,7.1745,64.4942965405,21.374,-2.5955,21.5310124297,42.72,9.77,43.822954031,92.4
2019-04-03 22:30:00,61.092,-13.819,62.6354310674,21.912,-2.339,22.0364848603,39.18,-11.48,40.8272311087,92.4,62.292,6.861,62.668704989,21.912,-2.339,22.0364848603,40.38,9.2,41.4147847996,92.4
2019-04-03 23:00:00,58.8935,-14.321,60.6096971057,18.8435,-2.221,18.9739382641,40.05,-12.1,41.8379313542,92.4,60.1135,6.659,60.4811967743,18.8435,-2.221,18.9739382641,41.27,8.88,42.2145389647,92.4
2019-04-03 23:30:00,57.141,-14.547,58.963625143,19.721,-1.697,19.7938791044,37.42,-12.85,39.5648695183,92.4,58.261,6.383,58.6096136312,19.721,-1.697,19.7938791044,38.54,8.08,39.3778871957,92.4
2019-04-04 00:00:00,56.0365,-14.6835,57.9283566529,20.4165,-1.5535,20.47551793,35.62,-13.13,37.9628937253,92.4,57.0965,6.3565000000000005,57.4492419837,20.4165,-1.5535,20.47551793,36.68,7.91,37.5231994904,92.4
2019-04-04 00:30:00,55.4925,-14.9055,57.4594769076,22.1725,-1.9555,22.2585654637,33.32,-12.95,35.7480754727,92.4,56.4425,6.1645,56.7781372229,22.1725,-1.9555,22.2585654637,34.27,8.12,35.2188486467,92.4
2019-04-04 01:00:00,55.486,-15.281,57.5517606768,24.336,-2.291,24.443599919,31.15,-12.99,33.7500014815,92.4,56.356,5.939,56.6680726424,24.336,-2.291,24.443599919,32.02,8.23,33.0607516551,92.4
2019-04-04 01:30:00,56.044,-15.5545,58.1624656136,25.894,-2.5945,26.0236558971,30.15,-12.96,32.8174359145,92.4,56.874,5.6355,57.1525216963,25.894,-2.5945,26.0236558971,30.98,8.23,32.0545363404,92.4
2019-04-04 02:00:00,56.7585,-15.517,58.8413512018,27.0085,-2.877,27.1612996974,29.75,-12.64,32.3238627023,92.4,57.5785,5.453,57.836138108,27.0085,-2.877,27.1612996974,30.57,8.33,31.6845987824,92.4
2019-04-04 02:30:00,56.86,-15.576,58.9548248746,28.48,-2.926,28.6299122597,28.38,-12.65,31.0716414114,92.4,57.63,5.344,57.8772428162,28.48,-2.926,28.6299122597,29.15,8.27,30.300419139,92.4
2019-04-04 03:00:00,56.8605,-15.7875,59.0115379947,29.1105,-3.0275,29.2675070086,27.75,-12.76,30.5430859607,92.4,57.6105,5.1625,57.8413443525,29.1105,-3.0275,29.2675070086,28.5,8.19,29.6534331908,92.4
2019-04-04 03:30:00,56.5225,-16.0105,58.746311514,29.1625,-3.2205,29.3397857269,27.36,-12.79,30.2018823917,92.4,57.2625,5.0395,57.4838278692,29.1625,-3.2205,29.3397857269,28.1,8.26,29.2888647783,92.4
2019-04-04 04:00:00,56.4605,-16.023,58.6900723228,29.3405,-3.333,29.5292029904,27.12,-12.69,29.9421191635,92.4,57.1705,5.057,57.3937219498,29.3405,-3.333,29.5292029904,27.83,8.39,29.0671808059,92.4
2019-04-04 04:30:00,56.828,-16.143,59.0763745756,29.988,-3.363,30.1759823867,26.84,-12.78,29.7273274951,92.4,57.528,5.007,57.745483226,29.988,-3.363,30.1759823867,27.54,8.37,28.783823582,92.4
2019-04-04 05:00:00,56.677,-16.044,58.9040937881,30.297,-3.184,30.4638484929,26.38,-12.86,29.3476404503,92.4,57.357,5.056,57.5794111206,30.297,-3.184,30.4638484929,27.06,8.24,28.2867672243,92.4
2019-04-04 05:30:00,56.904,-15.782,59.0519833706,29.464,-2.752,29.5922422266,27.44,-13.03,30.3765452282,92.4,57.624,5.298,57.8670388045,29.464,-2.752,29.5922422266,28.16,8.05,29.288019735,92.4
2019-04-04 06:00:00,57.0585,-15.3145,59.0779682496,28.4585,-2.0645,28.5332855188,28.6,-13.25,31.520191941,92.4,57.8185,5.7855,58.1072366621,28.4585,-2.0645,28.5332855188,29.36,7.85,30.3913161939,92.4
2019-04-04 06:30:00,59.2855,-14.42,61.0139894635,27.6755,-1.67,27.7258399377,31.61,-12.75,34.0845214137,92.4,60.1755,6.46,60.5212557722,27.6755,-1.67,27.7258399377,32.5,8.13,33.5014462374,92.4
2019-04-04 07:00:00,60.886,-13.386,62.3401154314,27.466,-1.616,27.5134987234,33.42,-11.77,35.4320377625,92.4,61.836,7.494,62.2884494268,27.466,-1.616,27.5134987234,34.37,9.11,35.556841817,92.4
2019-04-04 07:30:00,60.2265,-12.447,61.4992610626,28.0365,-2.247,28.1263993652,32.19,-10.2,33.7673821905,92.4,61.0965,8.463,61.6798563653,28.0365,-2.247,28.1263993652,33.06,10.71,34.7515136361,92.4
2019-04-04 08:00:00,62.678,-11.7275,63.7657113208,29.878,-1.8375,29.9344498906,32.8,-9.89,34.258606218,92.4,63.578,9.0625,64.2206430227,29.878,-1.8375,29.9344498906,33.7,10.9,35.4189214968,92.4
2019-04-04 08:30:00,63.672,-10.994,64.6141750702,29.962,-1.544,30.0017562819,33.71,-9.45,35.009521562,92.4,64.612,9.746,65.3429036698,29.962,-1.544,30.0017562819,34.65,11.29,36.4429224953,92.4
2019-04-04 09:00:00,64.073,-10.5145,64.9299933717,28.643,-1.3145,28.6731470064,35.43,-9.2,36.6049846332,92.4,65.073,10.2655,65.8777338655,28.643,-1.3145,28.6731470064,36.43,11.58,38.2261860509,92.4
2019-04-04 09:30:00,64.4815,-9.895,65.2363002266,27.5915,-0.985,27.6090763563,36.89,-8.91,37.9507602032,92.4,65.5415,10.835,66.4310578514,27.5915,-0.985,27.6090763563,37.95,11.82,39.7481433529,92.4
2019-04-04 10:00:00,65.219,-9.9725,65.9770317402,31.649,-0.6025,31.6547343576,33.57,-9.37,34.8531461994,92.4,66.169,10.7075,67.0297480023,31.649,-0.6025,31.6547343576,34.52,11.31,36.3255626247,92.4
2019-04-04 10:30:00,64.7435,-10.281,65.5547080937,34.1435,-0.35100000000000003,34.1453041171,30.6,-9.93,32.1708703644,92.4,65.5635,10.439,66.3893459318,34.1435,-0.35100000000000003,34.1453041171,31.42,10.79,33.2210851719,92.4
2019-04-04 11:00:00,63.6525,-10.3315,64.4855072749,33.6625,0.1985,33.6630852493,29.99,-10.53,31.784917807,92.4,64.4325,10.4185,65.2693817843,33.6625,0.1985,33.6630852493,30.77,10.22,32.4228515094,92.4
2019-04-04 11:30:00,64.3355,-10.137,65.1292202414,31.9055,-0.637,31.9118582858,32.43,-9.5,33.7928232026,92.4,65.2055,10.633,66.0667686454,31.9055,-0.637,31.9118582858,33.3,11.27,35.1554106789,92.4
2019-04-04 12:00:00,67.4105,-10.173,68.1737885059,35.6905,-1.923,35.7422679646,31.72,-8.25,32.7753093044,92.4,68.2605,10.627,69.0827691197,35.6905,-1.923,35.7422679646,32.57,12.55,34.9042604849,92.4
2019-04-04 12:30:00,66.1555,-10.168,66.9323419899,32.8255,-1.158,32.8459192937,33.33,-9.01,34.5263522545,92.4,67.0455,10.662,67.8879762127,32.8255,-1.158,32.8459192937,34.22,11.82,36.2038782453,92.4
2019-04-04 13:00:00,64.7795,-10.05,65.554451567,28.7395,-0.62,28.7461868819,36.04,-9.43,37.2532750238,92.4,65.7995,10.96,66.7060402081,28.7395,-0.62,28.7461868819,37.06,11.58,38.8270524248,92.4
2019-04-04 13:30:00,64.906,-10.9555,65.8240975346,39.896,-0.6655,39.9015501735,25.01,-10.29,27.044115811,92.4,65.506,9.9645,66.25954494449999,39.896,-0.6655,39.9015501735,25.61,10.63,27.728487156699998,92.4
2019-04-04 14:00:00,66.898,-10.7145,67.7505934605,44.198,-2.0045,44.2434314249,22.7,-8.71,24.3136607692,92.4,67.388,10.1955,68.1549027162,44.198,-2.0045,44.2434314249,23.19,12.2,26.2033604715,92.4
2019-04-04 14:30:00,66.661,-10.7685,67.5251768843,43.511,-2.1285,43.5630305793,23.15,-8.64,24.7097571821,92.4,67.171,10.1415,67.9322696754,43.511,-2.1285,43.5630305793,23.66,12.27,26.6523638726,92.4
2019-04-04 15:00:00,64.854,-10.866,65.7579749688,40.244,-1.866,40.2872373339,24.61,-9.0,26.2040473973,92.4,65.404,10.084,66.1768106817,40.244,-1.866,40.2872373339,25.16,11.95,27.8536909583,92.4
2019-04-04 15:30:00,64.5,-11.33,65.4875476713,37.61,-1.73,37.6497675956,26.89,-9.6,28.5522696121,92.4,65.15,9.67,65.8637335717,37.61,-1.73,37.6497675956,27.54,11.4,29.8062342472,92.4
2019-04-04 16:00:00,65.2955,-11.5005,66.3005567133,38.2155,-2.1205,38.2742858914,27.08,-9.38,28.658520548,92.4,65.9755,9.4695,66.6516168634,38.2155,-2.1205,38.2742858914,27.76,11.59,30.0823154029,92.4
2019-04-04 16:30:00,64.7585,-11.643,65.7968294924,39.2985,-1.533,39.328389126,25.46,-10.11,27.3938624513,92.4,65.3685,9.277,66.0235073383,39.2985,-1.533,39.328389126,26.07,10.81,28.2223492998,92.4
2019-04-04 17:00:00,65.328,-12.143,66.4469715864,39.988,-2.173,40.046998302,25.34,-9.97,27.2308005758,92.4,65.948,8.817,66.5347893436,39.988,-2.173,40.046998302,25.96,10.99,28.1904540581,92.4
2019-04-04 17:30:00,64.272,-12.937,65.5610856606,40.942,-1.337,40.9638246872,23.33,-11.6,26.0547289374,92.4,64.772,8.193,65.2881094304,40.942,-1.337,40.9638246872,23.83,9.53,25.6649527566,92.4
2019-04-04 18:00:00,61.8615,-12.69,63.1496736512,33.9915,-0.14,33.9917883061,27.87,-12.55,30.5653300326,92.4,62.5715,8.2,63.1065179855,33.9915,-0.14,33.9917883061,28.58,8.34,29.7720002687,92.4
2019-04-04 18:30:00,62.835,-12.4975,64.0657844036,34.115,-0.35750000000000004,34.1168731165,28.72,-12.14,31.1804105169,92.4,63.575,8.3725,64.1239376618,34.115,-0.35750000000000004,34.1168731165,29.46,8.73,30.7262835371,92.4
2019-04-04 19:00:00,64.6455,-12.667,65.8748325178,38.0955,-1.407,38.1214738599,26.55,-11.26,28.8390377787,92.4,65.3255,8.183,65.8360269097,38.0955,-1.407,38.1214738599,27.23,9.59,28.8693782406,92.4
2019-04-04 19:30:00,66.7495,-12.442,67.8991834579,43.0395,-2.922,43.1385748982,23.71,-9.52,25.5498434437,92.4,67.2995,8.408,67.8226891553,43.0395,-2.922,43.1385748982,24.26,11.33,26.7752964503,92.4
2019-04-04 20:00:00,65.6285,-12.534,66.8146777905,39.0185,-2.7640000000000002,39.116275874,26.61,-9.77,28.3468693157,92.4,66.2685,8.216,66.7758695058,39.0185,-2.7640000000000002,39.116275874,27.25,10.98,29.378953351,92.4
2019-04-04 20:30:00,64.229,-12.2625,65.3890919592,34.119,-1.9025,34.1720012181,30.11,-10.36,31.8424512247,92.4,65.039,8.1775,65.5510719001,34.119,-1.9025,34.1720012181,30.92,10.08,32.5215743776,92.4
2019-04-04 21:00:00,63.969,-4.3745,64.118399943,33.929,-3.0445,34.06531992,30.04,-1.33,30.0694279959,92.4,64.189,-0.17450000000000002,64.1892371917,33.929,-3.0445,34.06531992,30.26,2.87,30.3957974069,92.4
2019-04-04 21:30:00,62.287,-3.047,62.3614831286,34.827,-3.037,34.9591661514,27.46,-0.01,27.4600018208,92.4,62.267,-3.047,62.3415070238,34.827,-3.037,34.9591661514,27.44,-0.01,27.4400018222,92.4
2019-04-04 22:00:00,59.9245,-3.495,60.0263335983,33.0145,-2.815,33.1342939452,26.91,-0.68,26.9185902305,92.4,59.9045,-3.525,60.0081223273,33.0145,-2.815,33.1342939452,26.89,-0.71,26.8993717399,92.4
2019-04-04 22:30:00,58.0275,2.379,58.0762464115,31.4475,-2.351,31.5352573677,26.58,4.73,26.9975795211,92.4,57.5475,-10.431,58.4852162281,31.4475,-2.351,31.5352573677,26.1,-8.08,27.3220863039,92.4
2019-04-04 23:00:00,55.8015,5.7445,56.0964052547,32.0215,-1.5755,32.0602349102,23.78,7.32,24.8811334147,92.4,55.0415,-14.1355,56.8276260502,32.0215,-1.5755,32.0602349102,23.02,-12.56,26.2235390441,92.4
2019-04-04 23:30:00,53.9395,5.5905000000000005,54.228436733,31.5695,-1.4395,31.602301981,22.37,7.03,23.4486204285,92.4,53.1095,-14.3895,55.0243282603,31.5695,-1.4395,31.602301981,21.54,-12.95,25.1331275412,92.4
2019-04-05 00:00:00,53.467,5.5015,53.7492938675,33.647,-1.7685,33.6934444848,19.82,7.27,21.1112600287,92.4,52.587,-14.7185,54.607937255,33.647,-1.7685,33.6934444848,18.94,-12.95,22.9439774233,92.4
