Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-05 00:30:00,52.6875,5.1695,52.9404985479,33.5075,-1.8605,33.5591122722,19.18,7.03,20.4277580757,92.4,51.7875,-15.1505,53.9581579235,33.5075,-1.8605,33.5591122722,18.28,-13.29,22.6004977821,92.4
2019-04-05 01:00:00,53.1005,5.194,53.3539195959,37.1205,-2.496,37.2043214728,15.98,7.69,17.734049171,92.4,52.1505,-14.946,54.2499545276,37.1205,-2.496,37.2043214728,15.03,-12.45,19.5167466551,92.4
2019-04-05 01:30:00,52.1675,4.9755,52.4042331926,34.5575,-1.7945,34.6040609828,17.61,6.77,18.8665047107,92.4,51.2475,-14.9845,53.3932720153,34.5575,-1.7945,34.6040609828,16.69,-13.19,21.2728042345,92.4
2019-04-05 02:00:00,50.36,5.017,50.6092865885,29.69,-1.133,29.711610340100002,20.67,6.15,21.5655141372,92.4,49.52,-14.923,51.7196899546,29.69,-1.133,29.711610340100002,19.83,-13.79,24.1535297627,92.4
2019-04-05 02:30:00,49.6815,5.1765,49.9504513944,28.8215,-0.5635,28.827008074,20.86,5.74,21.6353229696,92.4,48.8315,-14.9735,51.0756409113,28.8215,-0.5635,28.827008074,20.01,-14.41,24.6586333766,92.4
2019-04-05 03:00:00,50.1485,5.129,50.4101050708,31.1585,-1.391,31.1895335529,18.99,6.52,20.0781099708,92.4,49.2785,-15.091,51.5374508804,31.1585,-1.391,31.1895335529,18.12,-13.7,22.7161704519,92.4
2019-04-05 03:30:00,53.535,5.1685,53.7839159717,40.655,-3.4015,40.7970492469,12.88,8.57,15.470594688,92.4,52.525,-15.3015,54.7084228182,40.655,-3.4015,40.7970492469,11.87,-11.9,16.8079415753,92.4
2019-04-05 04:00:00,55.4425,5.535,55.7181032632,46.8025,-4.415,47.0102779321,8.64,9.95,13.1777122445,92.4,54.3425,-15.045,56.3866946296,46.8025,-4.415,47.0102779321,7.54,-10.63,13.0325937557,92.4
2019-04-05 04:30:00,56.433,5.7945,56.7297075548,51.083,-4.8555,51.313241656,5.35,10.65,11.9182632963,92.4,55.243,-14.7455,57.17708299,51.083,-4.8555,51.313241656,4.16,-9.89,10.7292916821,92.4
2019-04-05 05:00:00,55.4885,4.3535,55.6590207828,47.4785,-4.4065,47.6825461201,8.01,8.76,11.8700336984,92.4,54.4185,-14.0465,56.202111210300004,47.4785,-4.4065,47.6825461201,6.94,-9.64,11.8782658667,92.4
2019-04-05 05:30:00,57.2125,-4.231,57.3687329235,52.9325,-4.991,53.1672797616,4.28,0.76,4.3469529558,92.4,56.4925,-3.821,56.6215736027,52.9325,-4.991,53.1672797616,3.56,1.17,3.7473323845,92.4
2019-04-05 06:00:00,58.745,-3.8425000000000002,58.8705344909,54.265,-5.3725,54.5303033299,4.48,1.53,4.7340574563,92.4,58.025,-3.3925,58.1240886488,54.265,-5.3725,54.5303033299,3.76,1.98,4.2494705553,92.4
2019-04-05 06:30:00,61.412,-2.8905000000000003,61.4799864529,55.492,-5.3405000000000005,55.7483901494,5.92,2.45,6.406941548,92.4,60.762,-2.4005,60.8093993084,55.492,-5.3405000000000005,55.7483901494,5.27,2.94,6.0346085209,92.4
2019-04-05 07:00:00,63.554,-1.9885000000000002,63.5851008354,54.764,-5.3585,55.0255324213,8.79,3.37,9.4138727419,92.4,63.004,-1.4485000000000001,63.0206487451,54.764,-5.3585,55.0255324213,8.24,3.91,9.1206194965,92.4
2019-04-05 07:30:00,66.2885,-9.2415,66.9295940112,53.3185,-5.2415,53.5755145986,12.97,-4.0,13.5728000059,92.4,66.2785,6.7385,66.620169202,53.3185,-5.2415,53.5755145986,12.96,11.98,17.6488526539,92.4
2019-04-05 08:00:00,68.623,-11.1015,69.5151741079,55.803,-5.4115,56.0647762972,12.82,-5.69,14.0259937259,92.4,68.723,9.4785,69.3735734358,55.803,-5.4115,56.0647762972,12.92,14.89,19.7139164044,92.4
2019-04-05 08:30:00,69.273,-10.4715,70.0599803115,55.173,-5.0415,55.4028577896,14.1,-5.43,15.1094308298,92.4,69.403,10.0785,70.1309672773,55.173,-5.0415,55.4028577896,14.23,15.12,20.7631235608,92.4
2019-04-05 09:00:00,69.465,-9.975999999999999,70.1776802196,53.505,-4.766,53.7168482043,15.96,-5.21,16.7888564232,92.4,69.645,10.614,70.4491520247,53.505,-4.766,53.7168482043,16.14,15.38,22.2944836226,92.4
2019-04-05 09:30:00,70.365,-9.801,71.0443018545,55.185,-4.401,55.3602115784,15.18,-5.4,16.1118713997,92.4,70.545,10.619,71.3397517938,55.185,-4.401,55.3602115784,15.36,15.02,21.4832492887,92.4
2019-04-05 10:00:00,70.351,-9.8315,71.034650652,53.811,-4.5015,53.9989557607,16.54,-5.33,17.3775861385,92.4,70.561,10.6585,71.3614625919,53.811,-4.5015,53.9989557607,16.75,15.16,22.5917706256,92.4
2019-04-05 10:30:00,70.9175,-9.8185,71.5939574859,53.7075,-4.8285,53.9241130525,17.21,-4.99,17.918822506,92.4,71.1775,10.6915,71.976000712,53.7075,-4.8285,53.9241130525,17.47,15.52,23.3681685204,92.4
2019-04-05 11:00:00,70.1105,-10.604,70.9078770395,47.6305,-4.174,47.8130401277,22.48,-6.43,23.381516204,92.4,70.5505,9.956,71.2495262177,47.6305,-4.174,47.8130401277,22.92,14.13,26.9255139227,92.4
2019-04-05 11:30:00,68.763,-10.999,69.6371177606,51.033,-3.209,51.133792838,17.73,-7.79,19.3658720434,92.4,69.013,9.611,69.6790175734,51.033,-3.209,51.133792838,17.98,12.82,22.0824092888,92.4
2019-04-05 12:00:00,67.1145,-11.005,68.0107795518,42.7945,-3.015,42.9005763976,24.32,-7.99,25.5988769285,92.4,67.6045,9.735,68.3018202192,42.7945,-3.015,42.9005763976,24.81,12.75,27.8944187966,92.4
2019-04-05 12:30:00,67.915,-10.9075,68.7853238798,41.965,-3.7575000000000003,42.1328853896,25.95,-7.15,26.9170020619,92.4,68.475,9.6725,69.1547748261,41.965,-3.7575000000000003,42.1328853896,26.51,13.43,29.7177556353,92.4
2019-04-05 13:00:00,69.75,-10.6125,70.5527296159,45.58,-5.0925,45.8636016493,24.17,-5.52,24.7923234087,92.4,70.27,10.0475,70.9846825467,45.58,-5.0925,45.8636016493,24.69,15.14,28.9623151699,92.4
2019-04-05 13:30:00,69.765,-11.299,70.674059074,46.045,-5.189,46.3364623812,23.72,-6.11,24.4942952542,92.4,70.245,9.481,70.8819397731,46.045,-5.189,46.3364623812,24.2,14.67,28.2992738423,92.4
2019-04-05 14:00:00,70.2655,-10.8875,71.1039952921,50.2655,-5.8075,50.5998769415,20.0,-5.08,20.6350769323,92.4,70.6155,9.7825,71.2898740811,50.2655,-5.8075,50.5998769415,20.35,15.59,25.6353388899,92.4
2019-04-05 14:30:00,69.3035,-11.1915,70.2013161166,50.1335,-5.3315,50.4161949625,19.17,-5.86,20.0456603782,92.4,69.6735,9.8485,70.3661108382,50.1335,-5.3315,50.4161949625,19.54,15.18,24.74356482,92.4
2019-04-05 15:00:00,69.7405,-11.024,70.606415546,50.1005,-5.384,50.3889626431,19.64,-5.64,20.4337759604,92.4,70.1205,9.786,70.8000728548,50.1005,-5.384,50.3889626431,20.02,15.17,25.1183060735,92.4
2019-04-05 15:30:00,68.526,-11.3855,69.4654035204,48.736,-4.9855,48.9903348248,19.79,-6.4,20.7991370013,92.4,68.926,9.1845,69.5352321938,48.736,-4.9855,48.9903348248,20.19,14.17,24.6662725194,92.4
2019-04-05 16:00:00,68.191,-11.664,69.181365822,45.221,-4.894,45.4850533362,22.97,-6.77,23.9468954146,92.4,68.731,8.946,69.3107587392,45.221,-4.894,45.4850533362,23.51,13.84,27.2812334765,92.4
2019-04-05 16:30:00,69.2375,-12.052,70.2786035024,46.7175,-5.392,47.027635176,22.52,-6.66,23.4841648776,92.4,69.7575,8.658,70.2927433684,46.7175,-5.392,47.027635176,23.04,14.05,26.9859982213,92.4
2019-04-05 17:00:00,70.4295,-11.679,71.3912705535,51.1095,-5.609,51.4163580123,19.32,-6.07,20.2511061426,92.4,70.8295,9.001,71.3991321463,51.1095,-5.609,51.4163580123,19.72,14.61,24.5424224558,92.4
2019-04-05 17:30:00,70.225,-12.2075,71.2781430822,49.085,-5.7375,49.4191878854,21.14,-6.47,22.1079284421,92.4,70.695,8.4425,71.1973232028,49.085,-5.7375,49.4191878854,21.61,14.18,25.8469437265,92.4
2019-04-05 18:00:00,69.214,-12.2465,70.2890785133,49.284,-5.4965,49.5895570483,19.93,-6.75,21.0420388746,92.4,69.664,8.3635,70.1642432315,49.284,-5.4965,49.5895570483,20.38,13.86,24.6463790444,92.4
2019-04-05 18:30:00,70.283,-12.3415,71.358340166,51.813,-4.9715,52.0509633076,18.47,-7.37,19.8861207881,92.4,70.653,8.2585,71.1340230217,51.813,-4.9715,52.0509633076,18.84,13.23,23.0212619115,92.4
2019-04-05 19:00:00,69.823,-12.131,70.8689811554,49.363,-4.711,49.5872896013,20.46,-7.42,21.763915089,92.4,70.263,8.319,70.7537626561,49.363,-4.711,49.5872896013,20.9,13.03,24.6290661618,92.4
2019-04-05 19:30:00,67.506,-12.61,68.6736640642,41.766,-3.54,41.9157530769,25.74,-9.07,27.2912531775,92.4,68.166,8.0,68.6338368154,41.766,-3.54,41.9157530769,26.4,11.54,28.8120044426,92.4
2019-04-05 20:00:00,66.939,-12.721,68.1370204955,39.769,-3.211,39.8984195426,27.17,-9.51,28.7862640855,92.4,67.659,7.779,68.1047217306,39.769,-3.211,39.8984195426,27.89,10.99,29.9771946653,92.4
2019-04-05 20:30:00,65.2525,-13.0245,66.5396600269,37.8325,-2.7345,37.9311948994,27.42,-10.29,29.2872071048,92.4,65.9825,7.6255,66.4216723404,37.8325,-2.7345,37.9311948994,28.15,10.36,29.9958680488,92.4
2019-04-05 21:00:00,66.225,-13.094,67.5070623046,40.815,-3.9939999999999998,41.0099531943,25.41,-9.1,26.990333454800002,92.4,66.895,7.316,67.2938695648,40.815,-3.9939999999999998,41.0099531943,26.08,11.31,28.42679194,92.4
2019-04-05 21:30:00,67.7535,-13.028,68.9946776661,47.4335,-5.468,47.7476276505,20.32,-7.5600000000000005,21.6807748939,92.4,68.2235,7.422,68.626030311,47.4335,-5.468,47.7476276505,20.79,12.89,24.4617292929,92.4
2019-04-05 22:00:00,67.025,-12.436,68.1689424958,50.795,-6.206,51.1727120739,16.23,-6.23,17.384642648,92.4,67.285,7.284,67.6781196621,50.795,-6.206,51.1727120739,16.49,13.49,21.3049337009,92.4
2019-04-05 22:30:00,65.668,-13.166,66.9748443821,52.058,-6.546,52.4679471678,13.61,-6.62,15.1346126478,92.4,65.818,7.004,66.1896150465,52.058,-6.546,52.4679471678,13.76,13.55,19.3116571013,92.4
2019-04-05 23:00:00,63.8625,-13.8905,65.35567991,50.9625,-6.3905,51.3616091697,12.9,-7.5,14.9217961385,92.4,63.9625,6.4395,64.2858348822,50.9625,-6.3905,51.3616091697,13.0,12.83,18.2649637284,92.4
2019-04-05 23:30:00,61.922,-14.149,63.5179367187,50.932,-6.259,51.3151410892,10.99,-7.89,13.5289393524,92.4,61.952,6.351,62.2766850836,50.932,-6.259,51.3151410892,11.02,12.61,16.746716096,92.4
2019-04-06 00:00:00,60.729,-14.113,62.3473191886,52.379,-6.433,52.7725603889,8.35,-7.68,11.3448182004,92.4,60.669,6.347,61.0000981147,52.379,-6.433,52.7725603889,8.29,12.78,15.2332695112,92.4
2019-04-06 00:30:00,59.7805,-14.5275,61.5203741577,52.6805,-6.3175,53.0579483819,7.1,-8.21,10.8542203773,92.4,59.6805,6.3125,60.0134129716,52.6805,-6.3175,53.0579483819,7.0,12.63,14.4401142655,92.4
2019-04-06 01:00:00,59.591,-14.643,61.3637085744,52.571,-6.563,52.9790808716,7.02,-8.08,10.7035881834,92.4,59.471,6.167,59.7898965545,52.571,-6.563,52.9790808716,6.9,12.73,14.4797410198,92.4
2019-04-06 01:30:00,59.0695,-14.395,60.79820602,52.0895,-6.315,52.4708989369,6.98,-8.08,10.6773966865,92.4,58.9795,6.205,59.3050035431,52.0895,-6.315,52.4708989369,6.89,12.52,14.2906437924,92.4
2019-04-06 02:00:00,58.7005,-14.7535,60.5261469325,50.2305,-6.4035,50.6370214616,8.47,-8.35,11.8938387411,92.4,58.6705,5.7365,58.9502756779,50.2305,-6.4035,50.6370214616,8.44,12.14,14.7855740504,92.4
2019-04-06 02:30:00,58.237,-15.7455,60.3280112323,47.117,-5.8055,47.4733137589,11.12,-9.94,14.9150259805,92.4,58.297,5.0545,58.5157088246,47.117,-5.8055,47.4733137589,11.18,10.86,15.5862760145,92.4
2019-04-06 03:00:00,58.5085,-16.0455,60.6687946353,47.1085,-5.9555,47.4834576721,11.4,-10.09,15.223931818,92.4,58.5885,4.8445,58.7884471006,47.1085,-5.9555,47.4834576721,11.48,10.8,15.7616750379,92.4
2019-04-06 03:30:00,58.019,-15.574,60.0729043496,48.389,-6.284,48.7953274095,9.63,-9.29,13.3806203145,92.4,58.029,5.296,58.2701678134,48.389,-6.284,48.7953274095,9.64,11.58,15.0673819889,92.4
2019-04-06 04:00:00,57.7225,-15.499,59.7670980327,48.0025,-6.299,48.4140207714,9.72,-9.2,13.3835122445,92.4,57.7225,5.261,57.9617557295,48.0025,-6.299,48.4140207714,9.72,11.56,15.1033771058,92.4
2019-04-06 04:30:00,55.972,-15.9015,58.1869614798,45.462,-5.5415,45.7984897813,10.51,-10.36,14.7576996852,92.4,56.022,4.9585,56.2410100038,45.462,-5.5415,45.7984897813,10.56,10.5,14.8917292481,92.4
2019-04-06 05:00:00,53.3285,-15.908,55.6506368,41.8285,-4.128,42.0316998972,11.5,-11.78,16.4626364839,92.4,53.4085,4.982,53.64035977,41.8285,-4.128,42.0316998972,11.58,9.11,14.7339234422,92.4
2019-04-06 05:30:00,53.684,-15.7375,55.943192278,43.464,-4.3975,43.68589363,10.22,-11.34,15.2657787224,92.4,53.714,5.2225,53.9672891875,43.464,-4.3975,43.68589363,10.25,9.62,14.0572721394,92.4
2019-04-06 06:00:00,53.6465,-15.3835,55.8085928375,44.2865,-4.1135,44.477128555,9.36,-11.27,14.65,92.4,53.6565,5.4765,53.9352578978,44.2865,-4.1135,44.477128555,9.37,9.59,13.4076470717,92.4
2019-04-06 06:30:00,55.3835,-15.1,57.4050700918,43.0935,-4.05,43.2833945324,12.29,-11.05,16.5271473643,92.4,55.4935,5.77,55.792664771,43.0935,-4.05,43.2833945324,12.4,9.82,15.8174713529,92.4
2019-04-06 07:00:00,55.592,-14.4515,57.4396754539,45.932,-3.7915,46.0882207972,9.66,-10.66,14.3857985527,92.4,55.612,6.2585,55.9630535823,45.932,-3.7915,46.0882207972,9.68,10.05,13.9536697682,92.4
2019-04-06 07:30:00,57.9005,-14.1815,59.6119354031,46.1805,-4.3315,46.3831917024,11.72,-9.85,15.3095035844,92.4,57.9905,6.5785,58.3624429963,46.1805,-4.3315,46.3831917024,11.81,10.91,16.0780658041,92.4
2019-04-06 08:00:00,59.878,-14.075,61.5100033247,46.498,-3.915,46.6625248888,13.38,-10.16,16.8002976164,92.4,60.038,6.635,60.4035153696,46.498,-3.915,46.6625248888,13.54,10.55,17.1649089715,92.4
2019-04-06 08:30:00,60.1215,-13.824,61.690337478800004,46.9915,-2.934,47.0830057266,13.13,-10.89,17.0583996905,92.4,60.2815,6.776,60.6611359789,46.9915,-2.934,47.0830057266,13.29,9.71,16.4592891706,92.4
2019-04-06 09:00:00,61.4815,-13.3325,62.9104951379,47.6315,-2.6825,47.7069764133,13.85,-10.65,17.4712621181,92.4,61.6715,7.1575,62.0854549673,47.6315,-2.6825,47.7069764133,14.04,9.84,17.1448884511,92.4
2019-04-06 09:30:00,63.0405,-12.9535,64.3575776618,48.5805,-2.4935,48.6444500688,14.46,-10.46,17.8466579504,92.4,63.2605,7.6065000000000005,63.7161651585,48.5805,-2.4935,48.6444500688,14.68,10.1,17.8188776302,92.4
2019-04-06 10:00:00,63.034,-12.968,64.3541310251,51.364,-1.808,51.3958107242,11.67,-11.16,16.147275312,92.4,63.144,7.5120000000000005,63.5892670189,51.364,-1.808,51.3958107242,11.78,9.32,15.0210119499,92.4
2019-04-06 10:30:00,63.02,-13.5185,64.4536286197,53.11,-1.8785,53.1432108764,9.91,-11.64,15.2871743628,92.4,63.06,7.0415,63.451921344,53.11,-1.8785,53.1432108764,9.95,8.92,13.3629674848,92.4
2019-04-06 11:00:00,61.5535,-13.6275,63.0439697235,49.0535,-1.2575,49.0696155324,12.5,-12.37,17.5859858979,92.4,61.6735,6.9225,62.060789622,49.0535,-1.2575,49.0696155324,12.62,8.18,15.0391755093,92.4
2019-04-06 11:30:00,60.6085,-13.397,62.071490084,47.5285,-1.217,47.5440785088,13.08,-12.18,17.8728509198,92.4,60.7885,7.123,61.2044023029,47.5285,-1.217,47.5440785088,13.26,8.34,15.6647119348,92.4
2019-04-06 12:00:00,59.6865,-13.367,61.1649815765,49.6365,-0.387,49.638008635,10.05,-12.98,16.4159343322,92.4,59.7165,7.033,60.1292230222,49.6365,-0.387,49.638008635,10.08,7.42,12.5165011085,92.4
2019-04-06 12:30:00,60.003,-13.609,61.5269444227,51.073,-0.34900000000000003,51.0741924067,8.93,-13.26,15.9866350431,92.4,60.013,6.781,60.3948849655,51.073,-0.34900000000000003,51.0741924067,8.94,7.13,11.4350557498,92.4
2019-04-06 13:00:00,59.8965,-13.804,61.4665854611,46.8065,-1.384,46.8269569612,13.09,-12.42,18.0445144019,92.4,60.0365,6.756,60.4154356787,46.8065,-1.384,46.8269569612,13.23,8.14,15.5335926302,92.4
2019-04-06 13:30:00,58.6995,-13.9585,60.3363159507,47.6095,-0.8885000000000001,47.6177899792,11.09,-13.07,17.1409743014,92.4,58.7595,6.6615,59.1358979174,47.6095,-0.8885000000000001,47.6177899792,11.15,7.55,13.4656971598,92.4
2019-04-06 14:00:00,55.87,-14.4665,57.7125334936,43.52,-0.23650000000000002,43.5206425992,12.35,-14.23,18.8418523506,92.4,55.98,6.3635,56.340523003,43.52,-0.23650000000000002,43.5206425992,12.46,6.6,14.1000567375,92.4
2019-04-06 14:30:00,55.0315,-14.5265,56.916475598,41.5415,-0.20650000000000002,41.5420132456,13.49,-14.32,19.6733957415,92.4,55.1915,6.3035,55.5502995897,41.5415,-0.20650000000000002,41.5420132456,13.65,6.51,15.1229163854,92.4
2019-04-06 15:00:00,55.4385,-14.5955,57.32761902,44.2085,-0.3155,44.2096257901,11.23,-14.28,18.1667636083,92.4,55.4985,6.2645,55.8509396743,44.2085,-0.3155,44.2096257901,11.29,6.58,13.0675361105,92.4
2019-04-06 15:30:00,56.0175,-14.7985,57.939243251,45.1475,-0.7585000000000001,45.1538711353,10.87,-14.04,17.7560834645,92.4,56.0775,6.1415,56.4128002186,45.1475,-0.7585000000000001,45.1538711353,10.93,6.9,12.9257456265,92.4
2019-04-06 16:00:00,55.889,-14.79,57.812839586,45.269,-0.74,45.2750478851,10.62,-14.05,17.6121236652,92.4,55.919,6.14,56.2550812016,45.269,-0.74,45.2750478851,10.65,6.88,12.6789944396,92.4
2019-04-06 16:30:00,55.822,-14.837,57.7601268437,42.802,-0.787,42.8092346696,13.02,-14.05,19.1552316614,92.4,55.962,6.023,56.2851843117,42.802,-0.787,42.8092346696,13.16,6.8100000000000005,14.817614517900001,92.4
2019-04-06 17:00:00,57.247,-14.789,59.1264198984,40.867,-1.399,40.8909389719,16.38,-13.39,21.1564765497,92.4,57.527,6.041,57.8433177645,40.867,-1.399,40.8909389719,16.66,7.44,18.2457995166,92.4
2019-04-06 17:30:00,57.7415,-14.804,59.6090533246,38.7815,-1.724,38.8198005952,18.96,-13.08,23.0340617347,92.4,58.1215,6.016,58.4320204875,38.7815,-1.724,38.8198005952,19.34,7.74,20.8313033678,92.4
2019-04-06 18:00:00,59.29,-14.65,61.0731250224,42.83,-2.05,42.8790321719,16.46,-12.6,20.7290038352,92.4,59.59,6.12,59.9034431398,42.83,-2.05,42.8790321719,16.76,8.17,18.6452809043,92.4
2019-04-06 18:30:00,60.495,-14.5025,62.2090630957,41.405,-2.4725,41.4787569878,19.09,-12.03,22.564330258200002,92.4,60.895,6.1175,61.2015100406,41.405,-2.4725,41.4787569878,19.49,8.59,21.2990187567,92.4
2019-04-06 19:00:00,59.466,-14.2235,61.1433815572,38.346,-2.2435,38.4115738841,21.12,-11.98,24.281161422,92.4,59.946,6.4065,60.2873631721,38.346,-2.2435,38.4115738841,21.6,8.65,23.2676277261,92.4
2019-04-06 19:30:00,59.2365,-14.2355,60.923003804,34.6065,-2.3255,34.6845468833,24.63,-11.91,27.3584539037,92.4,59.8465,6.5045,60.1989375529,34.6065,-2.3255,34.6845468833,25.24,8.83,26.7399794316,92.4
2019-04-06 20:00:00,59.74,-14.1395,61.3904964978,32.88,-2.3995,32.9674384848,26.86,-11.74,29.3136009388,92.4,60.43,6.5905000000000005,60.7883178765,32.88,-2.3995,32.9674384848,27.55,8.99,28.97969289,92.4
2019-04-06 20:30:00,59.9755,-14.1205,61.6153318623,32.1055,-2.1105,32.174793558,27.87,-12.01,30.3476028707,92.4,60.7255,6.4995,61.0723329381,32.1055,-2.1105,32.174793558,28.62,8.61,29.8870624184,92.4
2019-04-06 21:00:00,60.408,-14.269,62.0703699441,32.858,-2.499,32.9528931203,27.55,-11.77,29.9588951732,92.4,61.148,6.301,61.4717862519,32.858,-2.499,32.9528931203,28.29,8.8,29.627083893,92.4
2019-04-06 21:30:00,61.895,-14.692,63.6148244437,37.815,-4.102,38.0368325311,24.08,-10.59,26.3057883364,92.4,62.495,5.928,62.7755223714,37.815,-4.102,38.0368325311,24.68,10.03,26.6402571309,92.4
2019-04-06 22:00:00,62.172,-14.5335,63.8481026049,40.782,-5.5935,41.1638040789,21.39,-8.94,23.1830908207,92.4,62.652,6.1465,62.9527804489,40.782,-5.5935,41.1638040789,21.87,11.74,24.8218552892,92.4
2019-04-06 22:30:00,60.674,-14.8565,62.4663899089,37.334,-6.1165,37.8317211907,23.34,-8.74,24.9227446322,92.4,61.224,5.8535,61.5031839684,37.334,-6.1165,37.8317211907,23.89,11.97,26.7210216871,92.4
2019-04-06 23:00:00,58.322,-15.1865,60.2667857634,35.032,-5.6865,35.4905241755,23.29,-9.5,25.1530137359,92.4,58.892,5.5335,59.1513929358,35.032,-5.6865,35.4905241755,23.86,11.22,26.3664180351,92.4
2019-04-06 23:30:00,59.968,-15.157,61.8538250474,40.688,-7.447,41.3638870635,19.28,-7.71,20.764452798,92.4,60.368,5.493,60.6173941456,40.688,-7.447,41.3638870635,19.68,12.94,23.5530465121,92.4
2019-04-07 00:00:00,58.637,-15.3235,60.6061665283,38.097,-8.0635,38.9409994896,20.54,-7.26,21.7852977946,92.4,59.077,5.2965,59.3139514891,38.097,-8.0635,38.9409994896,20.98,13.36,24.8726757708,92.4
2019-04-07 00:30:00,57.2475,-15.491,59.3063852991,38.6675,-7.561,39.3998004722,18.58,-7.93,20.2015172697,92.4,57.6075,5.219,57.8434267419,38.6675,-7.561,39.3998004722,18.94,12.78,22.8484572783,92.4
2019-04-07 01:00:00,56.544,-15.619,58.6615470048,39.044,-7.569,39.7708900705,17.5,-8.05,19.2627230681,92.4,56.874,5.081,57.1005117052,39.044,-7.569,39.7708900705,17.83,12.65,21.8616422073,92.4
2019-04-07 01:30:00,54.3465,-15.614,56.545017979,34.9565,-7.034,35.657173868,19.39,-8.58,21.2035020692,92.4,54.7365,5.076,54.9713580717,34.9565,-7.034,35.657173868,19.78,12.11,23.1926820355,92.4
2019-04-07 02:00:00,55.439,-15.64,57.6028846587,36.749,-7.36,37.4787753402,18.69,-8.28,20.441978867,92.4,55.809,4.98,56.0307494239,36.749,-7.36,37.4787753402,19.06,12.34,22.7059287412,92.4
2019-04-07 02:30:00,54.1805,-15.3595,56.3155468809,36.4005,-7.3195,37.1291190375,17.78,-8.04,19.513328778,92.4,54.5205,5.2105,54.7689166453,36.4005,-7.3195,37.1291190375,18.12,12.53,22.0303268246,92.4
2019-04-07 03:00:00,54.39,-15.45,56.5417951607,38.41,-7.52,39.1392194608,15.98,-7.93,17.8394310447,92.4,54.64,5.15,54.8821655914,38.41,-7.52,39.1392194608,16.23,12.67,20.5898470125,92.4
2019-04-07 03:30:00,54.38,-15.445,56.5308095201,39.04,-7.575,39.768105625,15.34,-7.87,17.2410121513,92.4,54.62,5.115,54.8589794382,39.04,-7.575,39.768105625,15.58,12.69,20.0940911713,92.4
2019-04-07 04:00:00,53.717,-15.772,55.9845699546,37.017,-7.142,37.6996877043,16.7,-8.63,18.7980557505,92.4,53.997,4.918,54.2205010397,37.017,-7.142,37.6996877043,16.98,12.06,20.8270017045,92.4
2019-04-07 04:30:00,52.636,-16.05,55.0286379624,35.036,-6.68,35.6671234612,17.6,-9.37,19.9388289526,92.4,52.956,4.76,53.1694981733,35.036,-6.68,35.6671234612,17.92,11.44,21.2602916255,92.4
2019-04-07 05:00:00,53.3485,-15.944,55.6801004691,36.1485,-7.084,36.836084323,17.2,-8.86,19.3478577626,92.4,53.6385,4.936,53.8651350899,36.1485,-7.084,36.836084323,17.49,12.02,21.2221700116,92.4
2019-04-07 05:30:00,54.193,-15.872,56.4694752322,37.313,-7.422,38.0440015377,16.88,-8.45,18.876887985,92.4,54.473,5.018,54.7036383891,37.313,-7.422,38.0440015377,17.16,12.44,21.1947918131,92.4
2019-04-07 06:00:00,53.6965,-15.782,55.9677195913,35.4165,-7.022,36.1059130372,18.28,-8.76,20.2705697996,92.4,54.0365,5.118,54.2783313694,35.4165,-7.022,36.1059130372,18.62,12.14,22.2280003599,92.4
2019-04-07 06:30:00,54.5935,-15.5435,56.7631098029,35.9535,-7.1635,36.6601949599,18.64,-8.38,20.4370741546,92.4,54.9635,5.3165,55.2200281103,35.9535,-7.1635,36.6601949599,19.01,12.48,22.7405035125,92.4
2019-04-07 07:00:00,56.58,-15.8185,58.7496497202,36.88,-7.6885,37.6729005022,19.7,-8.13,21.3116611272,92.4,56.97,5.1015,57.1979562769,36.88,-7.6885,37.6729005022,20.09,12.79,23.8157972783,92.4
2019-04-07 07:30:00,57.479,-14.9835,59.3998376534,38.789,-7.4635,39.5005107973,18.69,-7.52,20.1461286604,92.4,57.829,5.7865,58.1177840532,38.789,-7.4635,39.5005107973,19.04,13.25,23.1966398429,92.4
2019-04-07 08:00:00,58.834,-14.4,60.5706162756,40.004,-7.52,40.7046731469,18.83,-6.88,20.0475260319,92.4,59.204,6.21,59.5287973673,40.004,-7.52,40.7046731469,19.2,13.73,23.6040865106,92.4
2019-04-07 08:30:00,60.431,-14.0695,62.0472125986,41.651,-7.2495,42.2771930389,18.78,-6.82,19.98001001,92.4,60.791,6.5305,61.1407647258,41.651,-7.2495,42.2771930389,19.14,13.78,23.5844864265,92.4
2019-04-07 09:00:00,61.5435,-13.979,63.111130819,40.3535,-6.769,40.9172863622,21.19,-7.21,22.3830337533,92.4,61.9935,6.441,62.327205322,40.3535,-6.769,40.9172863622,21.64,13.21,25.353376501,92.4
2019-04-07 09:30:00,63.4905,-13.36,64.8809154548,42.5305,-6.95,43.0946160239,20.96,-6.41,21.9182503864,92.4,63.9505,7.07,64.3401223985,42.5305,-6.95,43.0946160239,21.42,14.02,25.6003281229,92.4
2019-04-07 10:00:00,63.0745,-13.299,64.4612748187,44.2845,-6.299,44.7302396735,18.79,-7.0,20.0515361008,92.4,63.4645,7.101,63.8605274113,44.2845,-6.299,44.7302396735,19.18,13.4,23.3972733454,92.4
2019-04-07 10:30:00,63.282,-13.2825,64.6609335708,43.612,-5.8425,44.0016062235,19.67,-7.44,21.0300380409,92.4,63.672,7.0175,64.0575435858,43.612,-5.8425,44.0016062235,20.06,12.86,23.8282017786,92.4
2019-04-07 11:00:00,61.656,-13.283,63.0705987367,41.046,-5.813,41.4555796606,20.61,-7.47,21.921975276,92.4,62.096,7.127,62.5036586529,41.046,-5.813,41.4555796606,21.05,12.94,24.7092310686,92.4
2019-04-07 11:30:00,61.4035,-13.4915,62.8681985148,38.5535,-5.1215,38.8921859054,22.85,-8.37,24.3347364892,92.4,61.9235,6.9585,62.3132455783,38.5535,-5.1215,38.8921859054,23.37,12.08,26.3074761237,92.4
2019-04-07 12:00:00,59.7425,-13.506,61.2501293244,34.3225,-4.296,34.5903111037,25.42,-9.21,27.0370209158,92.4,60.3825,6.924,60.7781875532,34.3225,-4.296,34.5903111037,26.06,11.22,28.3727333896,92.4
2019-04-07 12:30:00,60.488,-13.6125,62.0007927389,35.748,-4.4025,36.0180719952,24.74,-9.21,26.3987064077,92.4,61.108,6.9175,61.4982883522,35.748,-4.4025,36.0180719952,25.36,11.32,27.7717842423,92.4
2019-04-07 13:00:00,60.812,-13.605,62.3152900098,37.752,-4.835,38.0603563961,23.06,-8.77,24.6713700471,92.4,61.332,6.905,61.7194722029,37.752,-4.835,38.0603563961,23.58,11.74,26.3409187387,92.4
2019-04-07 13:30:00,59.7795,-13.734,61.3368680016,34.3995,-4.654,34.7128984133,25.38,-9.08,26.9553482634,92.4,60.4095,6.946,60.8075209678,34.3995,-4.654,34.7128984133,26.01,11.6,28.4794680428,92.4
2019-04-07 14:00:00,58.3805,-14.2275,60.0891382573,32.4605,-4.5575,32.7788783594,25.92,-9.67,27.6650555756,92.4,59.0205,6.4325,59.3699964334,32.4605,-4.5575,32.7788783594,26.56,10.99,28.743933273,92.4
2019-04-07 14:30:00,58.259,-14.1825,59.9604401856,30.889,-4.9725,31.2866757143,27.37,-9.21,28.8780366369,92.4,58.969,6.4075,59.3160940829,30.889,-4.9725,31.2866757143,28.08,11.38,30.2983629921,92.4
2019-04-07 15:00:00,57.6015,-14.3995,59.3740549609,32.9415,-4.5795,33.2582958448,24.66,-9.82,26.5433230776,92.4,58.2015,6.2105,58.5319136241,32.9415,-4.5795,33.2582958448,25.26,10.79,27.4680123052,92.4
2019-04-07 15:30:00,56.3425,-14.2615,58.1194260854,29.0825,-4.6815,29.4568879636,27.26,-9.58,28.8943593111,92.4,57.0225,6.3385,57.3737055497,29.0825,-4.6815,29.4568879636,27.94,11.02,30.0347132498,92.4
2019-04-07 16:00:00,56.5845,-14.2125,58.3421014063,27.6645,-4.2925,27.995537439,28.92,-9.92,30.5740543599,92.4,57.3745,6.2175,57.7104024982,27.6645,-4.2925,27.995537439,29.71,10.51,31.5141904545,92.4
2019-04-07 16:30:00,57.108,-14.192,58.8450212677,26.978,-4.412,27.3363901787,30.13,-9.78,31.6775204206,92.4,57.928,6.328,58.2726073554,26.978,-4.412,27.3363901787,30.95,10.74,32.760496028,92.4
2019-04-07 17:00:00,56.9725,-13.7455,58.6072054145,26.1425,-3.6155,26.3913271076,30.83,-10.13,32.4515916405,92.4,57.8325,6.5845,58.2061310903,26.1425,-3.6155,26.3913271076,31.69,10.2,33.2910813883,92.4
2019-04-07 17:30:00,57.361,-13.6525,58.9633367208,23.381,-3.7325,23.6770504339,33.98,-9.92,35.3984010938,92.4,58.351,6.8775,58.7549079418,23.381,-3.7325,23.6770504339,34.97,10.61,36.5441240147,92.4
2019-04-07 18:00:00,57.5705,-13.805,59.2025379122,24.3205,-3.9050000000000002,24.632006521,33.25,-9.9,34.6925424263,92.4,58.5405,6.805,58.9346940711,24.3205,-3.9050000000000002,24.632006521,34.22,10.71,35.8568333794,92.4
2019-04-07 18:30:00,58.199,-13.964,59.850788608,22.859,-4.424,23.2831625214,35.34,-9.54,36.6050160497,92.4,59.219,6.866,59.6157019333,22.859,-4.424,23.2831625214,36.36,11.29,38.072479562,92.4
2019-04-07 19:00:00,58.1585,-13.92,59.8011498405,21.9185,-4.5600000000000005,22.387814593,36.24,-9.36,37.42922922,92.4,59.2385,6.86,59.6343817126,21.9185,-4.5600000000000005,22.387814593,37.32,11.42,39.028179563,92.4
2019-04-07 19:30:00,58.8495,-13.873,60.4625816456,22.0295,-4.833,22.5534201231,36.82,-9.04,37.913506828,92.4,59.9495,6.777,60.3313374562,22.0295,-4.833,22.5534201231,37.92,11.61,39.6575150507,92.4
2019-04-07 20:00:00,58.814,-13.8405,60.4205762655,22.314,-4.4605,22.7554533299,36.5,-9.38,37.6859973996,92.4,59.914,6.8695,60.3065288858,22.314,-4.4605,22.7554533299,37.6,11.33,39.2699490705,92.4
2019-04-07 20:30:00,59.5055,-13.5485,61.0284063572,23.6655,-3.9785,23.9975905561,35.84,-9.57,37.0956938202,92.4,60.5755,6.9615,60.9742050584,23.6655,-3.9785,23.9975905561,36.91,10.94,38.4971648307,92.4
2019-04-07 21:00:00,60.625,-13.7865,62.1728092276,26.965,-4.7665,27.3830375826,33.66,-9.02,34.8476111089,92.4,61.615,6.8135,61.990579988,26.965,-4.7665,27.3830375826,34.65,11.58,36.5338048936,92.4
2019-04-07 21:30:00,59.561,-14.3235,61.259084006,27.231,-4.6835,27.6308257794,32.33,-9.64,33.7366047491,92.4,60.491,6.3965,60.8282524264,27.231,-4.6835,27.6308257794,33.26,11.08,35.0570107111,92.4
2019-04-07 22:00:00,57.5575,-14.6715,59.3979689762,24.7875,-4.6615,25.22200901,32.77,-10.01,34.2647486493,92.4,58.4975,6.2085,58.826039969600004,24.7875,-4.6615,25.22200901,33.71,10.87,35.4192179473,92.4
2019-04-07 22:30:00,55.516,-14.858,57.4698740211,25.346,-4.188,25.6896683513,30.17,-10.67,32.0012156019,92.4,56.356,5.862,56.6600545358,25.346,-4.188,25.6896683513,31.01,10.05,32.5978925699,92.4
2019-04-07 23:00:00,52.6775,-15.028,54.7791912157,22.5475,-3.528,22.8218434893,30.13,-11.5,32.250068217,92.4,53.5375,5.592,53.8287504058,22.5475,-3.528,22.8218434893,30.99,9.12,32.3040941678,92.4
2019-04-07 23:30:00,50.401,-15.2415,52.6551433694,21.611,-3.6115,21.9106881054,28.79,-11.63,31.0502979052,92.4,51.181,5.4185,51.4670273403,21.611,-3.6115,21.9106881054,29.57,9.03,30.9180497444,92.4
2019-04-08 00:00:00,48.841,-15.5345,51.2519655355,20.791,-3.3445,21.0582848601,28.05,-12.19,30.5842868153,92.4,49.601,5.0555,49.8579710904,20.791,-3.3445,21.0582848601,28.81,8.4,30.0096001306,92.4
2019-04-08 00:30:00,48.246,-15.868500000000001,50.7886385745,22.046,-3.3885,22.3048884384,26.2,-12.48,29.0205168803,92.4,48.926,4.8915,49.169912022,22.046,-3.3885,22.3048884384,26.88,8.28,28.1263719665,92.4
2019-04-08 01:00:00,46.938,-15.9135,49.5622368972,20.198,-3.0535,20.4275075878,26.74,-12.86,29.671656509199998,92.4,47.628,4.8165,47.8709207792,20.198,-3.0535,20.4275075878,27.43,7.87,28.5366746486,92.4
2019-04-08 01:30:00,46.1745,-15.868,48.8249718305,18.5645,-2.858,18.7832059098,27.61,-13.01,30.5216677133,92.4,46.9045,4.892,47.1589205162,18.5645,-2.858,18.7832059098,28.34,7.75,29.3805735138,92.4
2019-04-08 02:00:00,46.166,-15.7785,48.7879146741,18.636,-2.7785,18.8419892328,27.53,-13.0,30.4450472163,92.4,46.906,4.8215,47.1531515198,18.636,-2.7785,18.8419892328,28.27,7.6,29.2737578729,92.4
2019-04-08 02:30:00,46.333,-15.861,48.9726271503,19.473,-2.821,19.6762742916,26.86,-13.04,29.8580173488,92.4,47.043,4.779,47.2851212328,19.473,-2.821,19.6762742916,27.57,7.6,28.5983373643,92.4
2019-04-08 03:00:00,45.447,-15.802,48.1158291314,17.797,-2.542,17.9776242312,27.65,-13.26,30.6651284034,92.4,46.167,4.858,46.4218919584,17.797,-2.542,17.9776242312,28.37,7.4,29.3192240689,92.4
2019-04-08 03:30:00,45.0945,-15.8385,47.7951044826,17.5145,-2.5484999999999998,17.6989424119,27.58,-13.29,30.615037155,92.4,45.8245,4.9215,46.0880240681,17.5145,-2.5484999999999998,17.6989424119,28.31,7.47,29.278951484,92.4
2019-04-08 04:00:00,44.8215,-15.8375,47.5372829314,16.5315,-2.4475,16.7116949619,28.29,-13.39,31.2988210641,92.4,45.5815,4.9425,45.8486798992,16.5315,-2.4475,16.7116949619,29.05,7.39,29.97523311,92.4
2019-04-08 04:30:00,44.353,-15.8525,47.1008531266,15.643,-2.3125,15.8130043082,28.71,-13.54,31.7426479677,92.4,45.123,4.9575,45.394514374,15.643,-2.3125,15.8130043082,29.48,7.27,30.3631898851,92.4
2019-04-08 05:00:00,44.9735,-15.9105,47.704923357,16.4535,-2.3805,16.6248140591,28.52,-13.53,31.5666168602,92.4,45.7435,4.9195,46.0072741259,16.4535,-2.3805,16.6248140591,29.29,7.3,30.1859917843,92.4
2019-04-08 05:30:00,45.4975,-15.6805,48.12380478,16.3575,-2.4105,16.5341560565,29.14,-13.27,32.0192520212,92.4,46.2775,5.0895,46.5565249616,16.3575,-2.4105,16.5341560565,29.92,7.5,30.8456868946,92.4
2019-04-08 06:00:00,46.232,-15.087,48.6314239253,14.922,-2.297,15.0977578799,31.31,-12.79,33.821593694,92.4,47.102,5.593,47.4329005333,14.922,-2.297,15.0977578799,32.18,7.89,33.1331329638,92.4
2019-04-08 06:30:00,49.1925,-14.2805,51.2233807602,15.6025,-2.5105,15.8031837457,33.59,-11.77,35.5924289702,92.4,50.1625,6.4595,50.5766897543,15.6025,-2.5105,15.8031837457,34.56,8.97,35.7051046771,92.4
2019-04-08 07:00:00,51.2625,-13.956,53.1282772377,16.8425,-2.706,17.058494724,34.42,-11.25,36.2118613164,92.4,52.2325,7.134,52.7174355622,16.8425,-2.706,17.058494724,35.39,9.84,36.7325155686,92.4
2019-04-08 07:30:00,54.9515,-12.9155,56.4488927482,17.6415,-3.0255,17.8990550728,37.31,-9.89,38.5985517863,92.4,56.0415,8.0145,56.6116766445,17.6415,-3.0255,17.8990550728,38.4,11.04,39.9554952416,92.4
2019-04-08 08:00:00,57.429,-12.123,58.6946093777,17.819,-3.223,18.1081332555,39.61,-8.9,40.5975627347,92.4,58.609,8.847,59.2729642417,17.819,-3.223,18.1081332555,40.79,12.07,42.5383238974,92.4
2019-04-08 08:30:00,58.761,-11.3725,59.8513899358,17.291,-3.1325,17.572456779,41.47,-8.24,42.280710732,92.4,60.031,9.5275,60.7823511988,17.291,-3.1325,17.572456779,42.74,12.66,44.5755897325,92.4
2019-04-08 09:00:00,60.1295,-10.9125,61.111696315,21.9595,-2.4925,22.1005021776,38.17,-8.42,39.0876617362,92.4,61.2495,9.8775,62.0408434541,21.9595,-2.4925,22.1005021776,39.29,12.37,41.1912733476,92.4
2019-04-08 09:30:00,60.804,-10.223,61.6574094899,21.004,-2.583,21.1622282617,39.8,-7.64,40.5266529583,92.4,61.984,10.477,62.8632148796,21.004,-2.583,21.1622282617,40.98,13.06,43.0107428441,92.4
2019-04-08 10:00:00,61.225,-10.3745,62.0977525781,22.135,-2.4645,22.2717755298,39.09,-7.91,39.8822792729,92.4,62.375,10.5555,63.2618305556,22.135,-2.4645,22.2717755298,40.24,13.02,42.2939475575,92.4
2019-04-08 10:30:00,60.7915,-10.7065,61.7271059949,23.4815,-2.4365,23.6075702795,37.31,-8.27,38.2155596583,92.4,61.8815,10.2435,62.7235947192,23.4815,-2.4365,23.6075702795,38.4,12.68,40.4393669584,92.4
2019-04-08 11:00:00,60.891,-10.4145,61.7752028831,22.191,-2.5845000000000002,22.3409964247,38.7,-7.83,39.4841601152,92.4,62.031,10.5355,62.9193270883,22.191,-2.5845000000000002,22.3409964247,39.84,13.12,41.9447255325,92.4
2019-04-08 11:30:00,60.6745,-10.361,61.5527844313,21.3645,-2.741,21.5396133032,39.31,-7.62,40.0417344779,92.4,61.8445,10.549,62.7377365008,21.3645,-2.741,21.5396133032,40.48,13.29,42.6058035953,92.4
2019-04-08 12:00:00,60.6935,-10.5595,61.6052269089,22.0735,-2.5595,22.221396052,38.62,-8.0,39.439883367,92.4,61.8435,10.3805,62.7086379417,22.0735,-2.5595,22.221396052,39.77,12.94,41.822201042,92.4
2019-04-08 12:30:00,60.936,-10.635,61.85708788,23.546,-2.795,23.7113082937,37.39,-7.84,38.2031111299,92.4,62.026,10.265,62.8696659845,23.546,-2.795,23.7113082937,38.48,13.06,40.6358708532,92.4
2019-04-08 13:00:00,59.8405,-10.9545,60.834911938,25.3805,-1.9545,25.4556447669,34.46,-9.0,35.6158897123,92.4,60.8305,9.6455,61.5904651752,25.3805,-1.9545,25.4556447669,35.45,11.6,37.2996313655,92.4
2019-04-08 13:30:00,59.243,-11.003,60.2561122045,22.763,-2.213,22.870320024,36.48,-8.79,37.5240522865,92.4,60.313,9.637,61.0780626576,22.763,-2.213,22.870320024,37.55,11.85,39.3754365055,92.4
2019-04-08 14:00:00,58.6835,-11.272,59.7562645774,25.8035,-2.392,25.9141327513,32.88,-8.88,34.0580210817,92.4,59.6335,9.368,60.3648386584,25.8035,-2.392,25.9141327513,33.83,11.76,35.8157297846,92.4
2019-04-08 14:30:00,57.3145,-11.3345,58.424505137,28.1845,-1.6045,28.2301339086,29.13,-9.73,30.7120464964,92.4,58.0845,9.2455,58.8157156762,28.1845,-1.6045,28.2301339086,29.9,10.85,31.8077427681,92.4
2019-04-08 15:00:00,56.391,-11.351,57.5220834289,28.141,-0.801,28.1523974468,28.25,-10.55,30.1556793987,92.4,57.141,8.979,57.8421673349,28.141,-0.801,28.1523974468,29.0,9.78,30.6047120555,92.4
2019-04-08 15:30:00,56.453,-11.3515,57.5829641582,27.253,-0.8715,27.26693091,29.2,-10.48,31.0237070641,92.4,57.233,9.0585,57.9454287347,27.253,-0.8715,27.26693091,29.98,9.93,31.5817241455,92.4
2019-04-08 16:00:00,56.2365,-11.3645,57.3733020882,26.6065,-0.4545,26.6103816677,29.63,-10.91,31.5747525723,92.4,57.0365,9.0155,57.7446237541,26.6065,-0.4545,26.6103816677,30.43,9.47,31.8695120766,92.4
2019-04-08 16:30:00,57.0235,-11.376,58.147166124,27.0435,-0.136,27.0438419654,29.98,-11.24,32.0177763125,92.4,57.8135,9.064,58.5197135865,27.0435,-0.136,27.0438419654,30.77,9.2,32.1159290695,92.4
2019-04-08 17:00:00,56.6655,-11.9885,57.9197981911,26.0755,-0.3985,26.0785448693,30.59,-11.59,32.7120191978,92.4,57.5055,8.5315,58.1349208523,26.0755,-0.3985,26.0785448693,31.43,8.93,32.6739927159,92.4
2019-04-08 17:30:00,56.5925,-12.538499999999999,57.9648603768,26.2425,-0.3685,26.2450871307,30.35,-12.17,32.6991039633,92.4,57.4125,7.9715,57.9632639566,26.2425,-0.3685,26.2450871307,31.17,8.34,32.2664609153,92.4
2019-04-08 18:00:00,56.801,-12.7275,58.2094739475,24.621,-0.7375,24.6320430994,32.18,-11.99,34.3411196672,92.4,57.711,7.8325,58.2400856563,24.621,-0.7375,24.6320430994,33.09,8.57,34.1817641441,92.4
2019-04-08 18:30:00,56.651,-12.729,58.0634415274,23.301,-0.549,23.3074666577,33.35,-12.18,35.5045757614,92.4,57.601,7.841,58.1322327285,23.301,-0.549,23.3074666577,34.3,8.39,35.3112177643,92.4
2019-04-08 19:00:00,57.13,-12.639,58.511376851,21.63,-0.869,21.6474492955,35.5,-11.77,37.4003061485,92.4,58.16,7.891,58.6928741927,21.63,-0.869,21.6474492955,36.53,8.76,37.5656558574,92.4
2019-04-08 19:30:00,57.3665,-12.894,58.797708784,20.3365,-1.354,20.381524679199998,37.03,-11.54,38.7864989397,92.4,58.4465,7.886,58.9761168461,20.3365,-1.354,20.381524679199998,38.11,9.24,39.2141517822,92.4
2019-04-08 20:00:00,57.4995,-12.845,58.9167762632,19.3195,-1.325,19.3648833007,38.18,-11.52,39.8801053158,92.4,58.6495,7.915,59.1811716279,19.3195,-1.325,19.3648833007,39.33,9.24,40.4008230114,92.4
2019-04-08 20:30:00,58.0555,-12.8225,59.4546683323,19.3855,-1.0725,19.4151452866,38.67,-11.75,40.4157320854,92.4,59.2155,7.9675,59.7491129348,19.3855,-1.0725,19.4151452866,39.83,9.04,40.8429981759,92.4
2019-04-08 21:00:00,58.348,-12.637,59.7007778258,18.858,-1.647,18.9297853395,39.49,-10.99,40.9907330991,92.4,59.548,8.163,60.1048989102,18.858,-1.647,18.9297853395,40.69,9.81,41.8558502482,92.4
2019-04-08 21:30:00,57.186,-13.022,58.6499026427,19.266,-1.802,19.3500894055,37.92,-11.22,39.5450983056,92.4,58.336,7.728,58.8456530255,19.266,-1.802,19.3500894055,39.07,9.53,40.2154920398,92.4
2019-04-08 22:00:00,55.616,-13.407,57.2091522835,20.476,-1.887,20.5627659861,35.14,-11.52,36.9801297997,92.4,56.676,7.113,57.1206070083,20.476,-1.887,20.5627659861,36.2,9.0,37.3020106697,92.4
2019-04-08 22:30:00,54.663,-14.1375,56.4616017772,22.063,-2.3575,22.1885956124,32.6,-11.78,34.6630696852,92.4,55.573,6.7525,55.9817343894,22.063,-2.3575,22.1885956124,33.51,9.11,34.7262465579,92.4
2019-04-08 23:00:00,53.2055,-14.6215,55.1780163879,20.8455,-2.6215,21.0096913947,32.36,-12.0,34.513324963,92.4,54.0655,6.4285,54.4463396612,20.8455,-2.6215,21.0096913947,33.22,9.05,34.4306680156,92.4
2019-04-08 23:30:00,51.4115,-14.8055,53.5008893618,20.7515,-2.5055,20.9022075987,30.66,-12.3,33.0352175716,92.4,52.2215,6.0245,52.5678576937,20.7515,-2.5055,20.9022075987,31.47,8.53,32.6055486076,92.4
2019-04-09 00:00:00,50.1605,-14.8755,52.3197501953,20.3705,-2.4355,20.515577752,29.79,-12.44,32.2830869032,92.4,50.9205,6.0145,51.2744725034,20.3705,-2.4355,20.515577752,30.55,8.45,31.6970818846,92.4
2019-04-09 00:30:00,49.1175,-15.151,51.4011829363,20.3075,-2.6310000000000002,20.4772243541,28.81,-12.52,31.4128397315,92.4,49.8475,5.9190000000000005,50.1976873695,20.3075,-2.6310000000000002,20.4772243541,29.54,8.55,30.7524649419,92.4
2019-04-09 01:00:00,49.13,-15.2945,51.4555986288,20.77,-2.8145,20.9598261026,28.36,-12.48,30.9845122602,92.4,49.83,5.8155,50.1682064683,20.77,-2.8145,20.9598261026,29.06,8.63,30.3143612831,92.4
2019-04-09 01:30:00,49.1865,-15.171,51.473012572100004,20.9065,-2.771,21.0893381416,28.28,-12.4,30.8790932509,92.4,49.8865,5.679,50.2087036603,20.9065,-2.771,21.0893381416,28.98,8.45,30.1868000954,92.4
2019-04-09 02:00:00,49.5205,-15.2955,51.8288745826,22.1105,-3.0355,22.3178957453,27.41,-12.26,30.0269162586,92.4,50.1805,5.6345,50.4958431012,22.1105,-3.0355,22.3178957453,28.07,8.67,29.3784580943,92.4
2019-04-09 02:30:00,49.9765,-15.319,52.271620534,23.9365,-3.219,24.151977005,26.04,-12.1,28.7139617608,92.4,50.5965,5.401,50.8839524138,23.9365,-3.219,24.151977005,26.66,8.62,28.0189221777,92.4
2019-04-09 03:00:00,49.4345,-15.4885,51.8040869285,22.2845,-3.1285,22.503032073500002,27.15,-12.36,29.8310593174,92.4,50.0645,5.5315,50.3691537799,22.2845,-3.1285,22.503032073500002,27.78,8.66,29.0985222993,92.4
2019-04-09 03:30:00,48.569,-15.763,51.0629016998,21.729,-3.123,21.9522793805,26.84,-12.64,29.6674097285,92.4,49.219,5.3870000000000005,49.5129248783,21.729,-3.123,21.9522793805,27.49,8.51,28.7770776835,92.4
2019-04-09 04:00:00,49.118,-15.989,51.6548743586,22.998,-3.399,23.2478215108,26.12,-12.59,28.9959048833,92.4,49.718,5.221,49.9913829075,22.998,-3.399,23.2478215108,26.72,8.62,28.0760182362,92.4
2019-04-09 04:30:00,49.7395,-16.0005,52.2497259371,24.8195,-3.6905,25.0923767408,24.92,-12.31,27.7946487655,92.4,50.2895,5.1395,50.5514418241,24.8195,-3.6905,25.0923767408,25.47,8.83,26.9571845711,92.4
2019-04-09 05:00:00,49.204,-15.903,51.7101443142,23.334,-3.343,23.5722549833,25.87,-12.56,28.7577902489,92.4,49.794,5.217,50.0665509597,23.334,-3.343,23.5722549833,26.46,8.56,27.8101636097,92.4
2019-04-09 05:30:00,48.2815,-15.5455,50.7224389447,21.6115,-2.6455,21.7728179733,26.67,-12.9,29.625983528,92.4,48.9115,5.5445,49.2247530466,21.6115,-2.6455,21.7728179733,27.3,8.19,28.5020367693,92.4
2019-04-09 06:00:00,49.1605,-15.3875,51.512424875,21.9505,-2.8475,22.1344235638,27.21,-12.54,29.9605690867,92.4,49.7905,6.0325,50.1546104212,21.9505,-2.8475,22.1344235638,27.84,8.88,29.2219095885,92.4
2019-04-09 06:30:00,51.1165,-14.597,53.159843691,22.9165,-2.527,23.0554050333,28.2,-12.07,30.6744991809,92.4,51.8165,6.543,52.2279668497,22.9165,-2.527,23.0554050333,28.9,9.07,30.2898481343,92.4
2019-04-09 07:00:00,55.38,-13.855,57.0868235673,29.19,-3.355,29.3821735922,26.19,-10.5,28.216415435,92.4,56.05,6.975,56.4823257754,29.19,-3.355,29.3821735922,26.86,10.33,28.7779168808,92.4
2019-04-09 07:30:00,57.338,-12.9915,58.7913711037,29.028,-3.1715,29.2007396524,28.31,-9.82,29.9647876682,92.4,58.058,7.9985,58.6063764982,29.028,-3.1715,29.2007396524,29.03,11.17,31.1048195622,92.4
2019-04-09 08:00:00,59.276,-12.244,60.5273468112,32.826,-3.404,33.0020225441,26.45,-8.84,27.8881354701,92.4,59.926,8.586,60.5379622386,32.826,-3.404,33.0020225441,27.1,11.99,29.6339349395,92.4
2019-04-09 08:30:00,63.4485,-11.871,64.5494600539,41.2885,-4.151,41.4966388187,22.16,-7.72,23.4662310566,92.4,63.9285,9.029,64.5629611561,41.2885,-4.151,41.4966388187,22.64,13.18,26.1969845593,92.4
2019-04-09 09:00:00,64.314,-11.069,65.2595844072,46.314,-4.479,46.5300766924,18.0,-6.59,19.1684141232,92.4,64.614,9.861,65.3621321332,46.314,-4.479,46.5300766924,18.3,14.34,23.2492064381,92.4
2019-04-09 09:30:00,63.704,-10.553,64.5721722184,48.174,-3.763,48.320745493,15.53,-6.79,16.9494837679,92.4,63.874,10.377,64.7114364313,48.174,-3.763,48.320745493,15.7,14.14,21.1288807086,92.4
2019-04-09 10:00:00,64.255,-10.797,65.1558150436,45.505,-3.887,45.6707104609,18.75,-6.91,19.9827575675,92.4,64.575,10.163,65.3698492732,45.505,-3.887,45.6707104609,19.07,14.05,23.686861337,92.4
2019-04-09 10:30:00,65.046,-10.7415,65.9269439474,47.686,-4.1615,47.8672401361,17.36,-6.58,18.5651824661,92.4,65.306,10.1985,66.0975267181,47.686,-4.1615,47.8672401361,17.62,14.36,22.7304641396,92.4
2019-04-09 11:00:00,65.508,-10.5295,66.3488389819,45.958,-4.7395,46.201738325,19.55,-5.79,20.3893746839,92.4,65.848,10.3805,66.66118724,45.958,-4.7395,46.201738325,19.89,15.12,24.9845252106,92.4
2019-04-09 11:30:00,65.2955,-10.66,66.1599419608,48.7355,-4.73,48.9644959154,16.56,-5.93,17.5897271156,92.4,65.5555,10.17,66.3396750086,48.7355,-4.73,48.9644959154,16.82,14.9,22.4704784106,92.4
2019-04-09 12:00:00,64.4065,-10.6265,65.2772528872,46.6665,-4.3965,46.8731419312,17.74,-6.23,18.8021408356,92.4,64.6665,10.1735,65.4618692408,46.6665,-4.3965,46.8731419312,18.0,14.57,23.157825891,92.4
2019-04-09 12:30:00,64.7075,-10.628,65.5744991613,42.3075,-4.108,42.5064726865,22.4,-6.52,23.3296035114,92.4,65.1675,10.162,65.9550551531,42.3075,-4.108,42.5064726865,22.86,14.27,26.9483301895,92.4
2019-04-09 13:00:00,64.0635,-10.9795,64.9975495884,38.9435,-3.7095000000000002,39.1197722706,25.12,-7.27,26.1508565825,92.4,64.6335,9.9105,65.3888930362,38.9435,-3.7095000000000002,39.1197722706,25.69,13.62,29.0771473842,92.4
2019-04-09 13:30:00,63.7615,-11.332,64.7606601746,38.4315,-3.912,38.6300910722,25.33,-7.42,26.3944179705,92.4,64.3715,9.558,65.0772262489,38.4315,-3.912,38.6300910722,25.94,13.47,29.2288299458,92.4
2019-04-09 14:00:00,65.15,-11.241,66.112650688,40.21,-4.271,40.4361909804,24.94,-6.97,25.8956463522,92.4,65.72,9.719,66.4347601862,40.21,-4.271,40.4361909804,25.51,13.99,29.0943327815,92.4
2019-04-09 14:30:00,64.269,-11.22,65.241035867,38.119,-3.84,38.3119271376,26.15,-7.38,27.1714353688,92.4,64.879,9.75,65.6075235091,38.119,-3.84,38.3119271376,26.76,13.59,30.0130921433,92.4
2019-04-09 15:00:00,63.3005,-11.3115,64.3032140138,37.0205,-3.5915,37.1943045707,26.28,-7.72,27.3904508908,92.4,63.9305,9.6985,64.6619651147,37.0205,-3.5915,37.1943045707,26.91,13.29,30.0128672406,92.4
2019-04-09 15:30:00,61.819,-11.617,62.9010608019,36.999,-3.187,37.1360063819,24.82,-8.43,26.2125408917,92.4,62.379,9.383,63.0807445264,36.999,-3.187,37.1360063819,25.38,12.57,28.322240377500002,92.4
2019-04-09 16:00:00,63.18,-11.727,64.2591233133,37.53,-3.537,37.6963031211,25.65,-8.19,26.9257980383,92.4,63.77,9.283,64.4421212329,37.53,-3.537,37.6963031211,26.24,12.82,29.2042805082,92.4
2019-04-09 16:30:00,63.749,-11.754,64.8235413797,35.849,-3.544,36.0237524003,27.9,-8.21,29.0828832821,92.4,64.439,9.256,65.1003706364,35.849,-3.544,36.0237524003,28.59,12.8,31.3245606513,92.4
2019-04-09 17:00:00,62.443,-12.025,63.5903205999,32.853,-3.165,33.0051031509,29.59,-8.86,30.8879863377,92.4,63.193,9.055,63.8384545082,32.853,-3.165,33.0051031509,30.34,12.22,32.7084698511,92.4
2019-04-09 17:30:00,62.829,-12.539,64.0680088812,33.249,-3.409,33.4233044746,29.58,-9.13,30.95695883,92.4,63.589,8.591,64.1667063359,33.249,-3.409,33.4233044746,30.34,12.0,32.6269152695,92.4
2019-04-09 18:00:00,62.05,-13.005,63.3982060077,31.43,-3.255,31.598100022,30.62,-9.75,32.1348237898,92.4,62.85,8.195,63.3820205184,31.43,-3.255,31.598100022,31.42,11.45,33.4412753943,92.4
2019-04-09 18:30:00,61.7665,-12.9975,63.1192167925,31.5565,-3.2375,31.7221389332,30.21,-9.76,31.7474676155,92.4,62.5565,8.2125,63.0932710239,31.5565,-3.2375,31.7221389332,31.0,11.45,33.0469741429,92.4
2019-04-09 19:00:00,62.317,-12.7915,63.6162790585,31.827,-3.3715,32.0050768043,30.49,-9.42,31.9120118451,92.4,63.107,8.4385,63.6686872116,31.827,-3.3715,32.0050768043,31.28,11.81,33.4352284275,92.4
2019-04-09 19:30:00,62.0545,-13.0465,63.4111357137,30.8645,-3.0365,31.0135082263,31.19,-10.01,32.7569259852,92.4,62.8845,8.0835,63.4019188393,30.8645,-3.0365,31.0135082263,32.02,11.12,33.8959407599,92.4
2019-04-09 20:00:00,63.6715,-12.775500000000001,64.9405367432,35.0215,-3.6654999999999998,35.2128009749,28.65,-9.11,30.0635094425,92.4,64.4215,8.2245,64.9443766811,35.0215,-3.6654999999999998,35.2128009749,29.4,11.89,31.7132795529,92.4
2019-04-09 20:30:00,65.4525,-12.8135,66.6949438751,39.8725,-4.3835,40.1127327478,25.58,-8.43,26.9332749587,92.4,66.0725,8.1665,66.5752730261,39.8725,-4.3835,40.1127327478,26.2,12.55,29.05068846,92.4
2019-04-09 21:00:00,64.832,-13.083,66.1388925898,38.742,-4.463,38.998217049,26.09,-8.62,27.4771268513,92.4,65.482,7.817,65.9469317937,38.742,-4.463,38.998217049,26.74,12.28,29.4249214103,92.4
2019-04-09 21:30:00,64.1575,-13.4735,65.5569981657,41.3775,-4.8335,41.6588553431,22.78,-8.64,24.3634562409,92.4,64.6675,7.4365,65.0936793283,41.3775,-4.8335,41.6588553431,23.29,12.27,26.3244563097,92.4
2019-04-09 22:00:00,63.2785,-13.49,64.7004533388,45.2385,-5.28,45.5455846625,18.04,-8.21,19.8203355168,92.4,63.6185,7.25,64.0302744196,45.2385,-5.28,45.5455846625,18.38,12.53,22.2446690243,92.4
2019-04-09 22:30:00,61.9525,-13.653,63.4390783764,47.6425,-5.253,47.9312196303,14.31,-8.4,16.5932546536,92.4,62.1625,6.917,62.546153321,47.6425,-5.253,47.9312196303,14.52,12.17,18.945693442,92.4
2019-04-09 23:00:00,59.937,-14.0555,61.5629844082,46.317,-5.2855,46.617603963,13.62,-8.77,16.1992993676,92.4,60.107,6.5845,60.466578283,46.317,-5.2855,46.617603963,13.79,11.87,18.195081753,92.4
2019-04-09 23:30:00,57.854,-14.086,59.5441072819,46.234,-5.096,46.5139975921,11.62,-8.99,14.6916472868,92.4,57.954,6.414,58.3078512038,46.234,-5.096,46.5139975921,11.72,11.51,16.4267617016,92.4
2019-04-10 00:00:00,56.135,-14.423,57.9582707989,43.875,-4.673,44.1231521313,12.26,-9.75,15.6642937919,92.4,56.245,6.097,56.5744945536,43.875,-4.673,44.1231521313,12.37,10.77,16.4015182224,92.4
