Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-10 00:30:00,54.952,-14.6135,56.861908922,43.472,-4.5735,43.7119169821,11.48,-10.04,15.2509671824,92.4,55.042,5.9565,55.3633602326,43.472,-4.5735,43.7119169821,11.57,10.53,15.644353614,92.4
2019-04-10 01:00:00,54.977,-14.8385,56.94428515,44.577,-4.6485,44.8187179787,10.4,-10.19,14.5600858514,92.4,55.007,5.7515,55.3068693857,44.577,-4.6485,44.8187179787,10.43,10.4,14.7290495281,92.4
2019-04-10 01:30:00,55.5185,-14.8835,57.4788866846,45.9185,-5.1535,46.2067874289,9.6,-9.73,13.6686831846,92.4,55.5085,5.7965,55.8103304461,45.9185,-5.1535,46.2067874289,9.59,10.95,14.555775486,92.4
2019-04-10 02:00:00,55.3735,-14.855,57.3314532107,45.3935,-5.075,45.6763118832,9.98,-9.78,13.973145673,92.4,55.3635,5.815,55.6680461059,45.3935,-5.075,45.6763118832,9.97,10.89,14.7645860084,92.4
2019-04-10 02:30:00,55.936,-14.9255,57.8930621599,46.506,-5.4055,46.819092967,9.43,-9.52,13.399824625699999,92.4,55.886,5.8445,56.1907748323,46.506,-5.4055,46.819092967,9.38,11.25,14.647419568,92.4
2019-04-10 03:00:00,54.8585,-15.391,56.9766434888,43.5985,-4.731,43.8544360726,11.26,-10.66,15.5055860902,92.4,54.8985,5.369,55.1604157277,43.5985,-4.731,43.8544360726,11.3,10.1,15.1558569537,92.4
2019-04-10 03:30:00,53.89,-15.518,56.0797684018,41.1,-4.318,41.3262038421,12.79,-11.2,17.0007088088,92.4,54.0,5.072,54.2376731064,41.1,-4.318,41.3262038421,12.9,9.39,15.9556291007,92.4
2019-04-10 04:00:00,52.799,-15.837,55.1229985578,38.739,-3.907,38.935520672,14.06,-11.93,18.4393194018,92.4,52.969,4.913,53.19635824,38.739,-3.907,38.935520672,14.23,8.82,16.7417233283,92.4
2019-04-10 04:30:00,52.4275,-15.695,54.7263718992,39.4275,-4.005,39.6303896177,13.0,-11.69,17.4830231939,92.4,52.5575,5.095,52.8038808351,39.4275,-4.005,39.6303896177,13.13,9.1,15.9751963994,92.4
2019-04-10 05:00:00,52.0565,-15.578,54.3374021853,38.5565,-3.848,38.7480424828,13.5,-11.73,17.8841522024,92.4,52.2065,5.172,52.4620646396,38.5565,-3.848,38.7480424828,13.65,9.02,16.3610176945,92.4
2019-04-10 05:30:00,52.377,-15.579,54.6448110071,36.457,-3.699,36.6441734796,15.92,-11.88,19.8640579943,92.4,52.587,5.631,52.8876235995,36.457,-3.699,36.6441734796,16.13,9.33,18.6339958141,92.4
2019-04-10 06:00:00,52.8895,-15.084,54.9984205796,38.1695,-3.644,38.3430497776,14.72,-11.44,18.6427465788,92.4,53.0595,6.056,53.4039855839,38.1695,-3.644,38.3430497776,14.89,9.7,17.7708215905,92.4
2019-04-10 06:30:00,55.755,-14.314,57.5631012108,38.765,-3.644,38.9358955336,16.99,-10.67,20.0626269466,92.4,56.015,6.676,56.4114279291,38.765,-3.644,38.9358955336,17.25,10.32,20.1013656253,92.4
2019-04-10 07:00:00,57.384,-13.66,58.987448292,37.204,-3.47,37.3654722438,20.18,-10.19,22.6068241909,92.4,57.734,7.44,58.2114108745,37.204,-3.47,37.3654722438,20.53,10.91,23.2488494339,92.4
2019-04-10 07:30:00,60.857,-12.569,62.1414049568,36.837,-3.509,37.0037518368,24.02,-9.06,25.67185229,92.4,61.357,8.281,61.9132975216,36.837,-3.509,37.0037518368,24.52,11.79,27.2072508718,92.4
2019-04-10 08:00:00,62.031,-12.0055,63.1820939131,35.091,-3.0655,35.2246443736,26.94,-8.94,28.3846296435,92.4,62.661,8.9245,63.2933457897,35.091,-3.0655,35.2246443736,27.57,11.99,30.0643476563,92.4
2019-04-10 08:30:00,64.4035,-11.302,65.3876595104,42.5235,-3.122,42.6379518299,21.88,-8.18,23.3590838861,92.4,64.8435,9.618,65.5529207301,42.5235,-3.122,42.6379518299,22.32,12.74,25.7,92.4
2019-04-10 09:00:00,66.2765,-11.1425,67.2066199009,42.5065,-3.5825,42.6572016018,23.77,-7.5600000000000005,24.9432656242,92.4,66.7665,9.6975,67.4670810729,42.5065,-3.5825,42.6572016018,24.26,13.28,27.6569340311,92.4
2019-04-10 09:30:00,67.7265,-10.853,68.5905708625,46.1965,-3.713,46.3454742262,21.53,-7.14,22.6830443283,92.4,68.1465,10.007,68.8773221841,46.1965,-3.713,46.3454742262,21.95,13.72,25.8851482515,92.4
2019-04-10 10:00:00,67.604,-10.751,68.453523043,46.174,-3.741,46.3252993191,21.43,-7.01,22.547394528,92.4,67.994,9.999,68.7252794611,46.174,-3.741,46.3252993191,21.82,13.74,25.7856549267,92.4
2019-04-10 10:30:00,66.0275,-11.1035,66.9546000548,40.5275,-3.3135,40.6627291079,25.5,-7.79,26.6633475018,92.4,66.5875,9.7865,67.302828607,40.5275,-3.3135,40.6627291079,26.06,13.1,29.167337897,92.4
2019-04-10 11:00:00,64.3745,-11.2555,65.3510713799,40.6245,-2.2555,40.6870652726,23.75,-9.0,25.3980806361,92.4,64.8745,9.5845,65.5786809146,40.6245,-2.2555,40.6870652726,24.25,11.84,26.9860723337,92.4
2019-04-10 11:30:00,64.008,-11.144,64.970861161,40.408,-2.134,40.4643104476,23.6,-9.01,25.2614350345,92.4,64.458,9.725999999999999,65.1876433076,40.408,-2.134,40.4643104476,24.05,11.86,26.8153333002,92.4
2019-04-10 12:00:00,61.9655,-11.3975,63.0049696175,37.9755,-1.5575,38.0074256758,23.99,-9.84,25.929629769800002,92.4,62.4555,9.4225,63.1622750263,37.9755,-1.5575,38.0074256758,24.48,10.98,26.8296626889,92.4
2019-04-10 12:30:00,61.4325,-11.541,62.5071734863,36.2825,-1.491,36.3131227967,25.15,-10.05,27.0836666646,92.4,61.9525,9.369,62.656926331,36.2825,-1.491,36.3131227967,25.67,10.86,27.8727196377,92.4
2019-04-10 13:00:00,62.095,-11.6,63.1692094695,36.585,-1.88,36.6332721034,25.51,-9.72,27.2990567603,92.4,62.635,9.34,63.3275518633,36.585,-1.88,36.6332721034,26.05,11.22,28.3635487907,92.4
2019-04-10 13:30:00,61.0615,-11.945,62.2188862585,36.7115,-1.5350000000000001,36.7435770884,24.35,-10.41,26.4818919264,92.4,61.5715,9.045,62.2323198768,36.7115,-1.5350000000000001,36.7435770884,24.86,10.58,27.0176979034,92.4
2019-04-10 14:00:00,60.1735,-11.969,61.3523191351,35.6535,-1.5590000000000002,35.6875684693,24.52,-10.41,26.6382901103,92.4,60.6835,9.091,61.3606832854,35.6535,-1.5590000000000002,35.6875684693,25.03,10.65,27.201533045,92.4
2019-04-10 14:30:00,59.616,-11.88,60.7881720074,34.246,-1.51,34.2792738546,25.37,-10.37,27.4075500547,92.4,60.156,9.16,60.849403744,34.246,-1.51,34.2792738546,25.91,10.67,28.0210099747,92.4
2019-04-10 15:00:00,59.146,-11.742,60.300280928,32.896,-1.472,32.9289173828,26.25,-10.27,28.1875043237,92.4,59.726,9.378,60.4577700548,32.896,-1.472,32.9289173828,26.83,10.85,28.940825834800002,92.4
2019-04-10 15:30:00,58.8625,-11.941,60.0614800621,33.2525,-1.051,33.2691051465,25.61,-10.89,27.8291968982,92.4,59.4225,9.229,60.1349145443,33.2525,-1.051,33.2691051465,26.17,10.28,28.1166729895,92.4
2019-04-10 16:00:00,59.194,-12.0205,60.4021693009,33.554,-0.7505000000000001,33.5623921414,25.64,-11.27,28.0075436267,92.4,59.764,9.1295,60.4572862958,33.554,-0.7505000000000001,33.5623921414,26.21,9.88,28.0103284522,92.4
2019-04-10 16:30:00,59.6095,-12.1935,60.8438487647,32.0195,-1.1035,32.0385095237,27.59,-11.09,29.7354367716,92.4,60.2595,8.9965,60.9273694861,32.0195,-1.1035,32.0385095237,28.24,10.1,29.9917922105,92.4
2019-04-10 17:00:00,59.252,-12.7385,60.6058486142,30.682,-1.2185,30.7061861235,28.57,-11.52,30.8051180813,92.4,59.962,8.4215,60.5505004624,30.682,-1.2185,30.7061861235,29.28,9.64,30.8260928436,92.4
2019-04-10 17:30:00,59.379,-13.037,60.7933303085,29.729,-1.287,29.7568447588,29.65,-11.75,31.8933378623,92.4,60.159,8.123,60.704929042,29.729,-1.287,29.7568447588,30.43,9.41,31.8517346466,92.4
2019-04-10 18:00:00,59.455,-13.1445,60.8906799539,27.415,-1.4645000000000001,27.45408868,32.04,-11.68,34.1025512242,92.4,60.335,7.9655000000000005,60.8585360919,27.415,-1.4645000000000001,27.45408868,32.92,9.43,34.2439965541,92.4
2019-04-10 18:30:00,59.514,-13.0565,60.9293721308,25.134,-1.8065,25.19883724,34.38,-11.25,36.1738427597,92.4,60.474,8.0335,61.0052604146,25.134,-1.8065,25.19883724,35.34,9.84,36.6843454351,92.4
2019-04-10 19:00:00,59.8895,-12.9665,61.2770946806,24.3095,-2.1265,24.4023317021,35.58,-10.84,37.1946501529,92.4,60.9195,8.1635,61.4640399949,24.3095,-2.1265,24.4023317021,36.61,10.29,38.0286234303,92.4
2019-04-10 19:30:00,60.1755,-12.997,61.5630799201,26.3355,-1.7469999999999999,26.3933811637,33.84,-11.25,35.6610165307,92.4,61.1455,8.073,61.6761339519,26.3355,-1.7469999999999999,26.3933811637,34.81,9.82,36.1686120829,92.4
2019-04-10 20:00:00,60.8065,-12.982,62.1768668095,25.5865,-2.072,25.6702583986,35.22,-10.91,36.8710794526,92.4,61.8265,8.088,62.3532825619,25.5865,-2.072,25.6702583986,36.24,10.16,37.6372581361,92.4
2019-04-10 20:30:00,61.1355,-13.057,62.5142752437,27.5455,-2.357,27.6461574048,33.59,-10.7,35.2530580234,92.4,62.1155,7.923,62.61876132,27.5455,-2.357,27.6461574048,34.57,10.28,36.0660962678,92.4
2019-04-10 21:00:00,61.9095,-13.1595,63.2926427833,29.1195,-2.1295,29.1972610102,32.79,-11.03,34.5954476774,92.4,62.8395,7.8505,63.3279804707,29.1195,-2.1295,29.1972610102,33.72,9.98,35.1658755045,92.4
2019-04-10 21:30:00,60.3355,-13.4855,61.8241964808,27.6355,-2.3555,27.7357033533,32.7,-11.13,34.542248045,92.4,61.2655,7.4845,61.7209788524,27.6355,-2.3555,27.7357033533,33.63,9.84,35.0400128425,92.4
2019-04-10 22:00:00,58.016,-13.882,59.6537189117,26.906,-1.8820000000000001,26.9717400254,31.11,-12.0,33.3441464128,92.4,58.906,6.958,59.3155173627,26.906,-1.8820000000000001,26.9717400254,32.0,8.84,33.1985782828,92.4
2019-04-10 22:30:00,57.209,-14.3765,58.9877396859,27.689,-2.7065,27.8209608614,29.52,-11.67,31.7430197051,92.4,58.039,6.4535,58.3966881188,27.689,-2.7065,27.8209608614,30.35,9.16,31.7021781586,92.4
2019-04-10 23:00:00,55.911,-14.7625,57.8270812617,28.221,-2.9925,28.3792159379,27.69,-11.77,30.0876885121,92.4,56.691,6.1075,57.0190410061,28.221,-2.9925,28.3792159379,28.47,9.1,29.8889762287,92.4
2019-04-10 23:30:00,54.659,-14.8585,56.6425750055,30.069,-3.0885,30.2271995602,24.59,-11.77,27.261713079,92.4,55.349,5.6315,55.6347516688,30.069,-3.0885,30.2271995602,25.28,8.72,26.7416678612,92.4
2019-04-11 00:00:00,53.975,-15.069,56.0390523296,31.895,-3.3689999999999998,32.072436546,22.08,-11.7,24.988325274,92.4,54.545,5.431,54.8147132256,31.895,-3.3689999999999998,32.072436546,22.65,8.8,24.2994341498,92.4
2019-04-11 00:30:00,53.403,-15.391,55.5766433855,33.293,-3.661,33.4936825387,20.11,-11.73,23.2810008376,92.4,53.863,5.349,54.1279462939,33.293,-3.661,33.4936825387,20.57,9.01,22.4567361832,92.4
2019-04-11 01:00:00,51.9685,-15.3895,54.1992776935,31.6285,-3.4395,31.8149677432,20.34,-11.95,23.5906358541,92.4,52.4185,5.3405000000000005,52.6898480022,31.6285,-3.4395,31.8149677432,20.79,8.78,22.5679529422,92.4
2019-04-11 01:30:00,51.599,-15.4575,53.8645626293,31.029,-3.2675,31.2005672585,20.57,-12.19,23.9106879868,92.4,52.069,5.3125,52.3393104392,31.029,-3.2675,31.2005672585,21.04,8.58,22.7221917957,92.4
2019-04-11 02:00:00,51.2785,-15.4495,53.5553135786,31.5685,-2.7995,31.6923869802,19.71,-12.65,23.4202177616,92.4,51.7185,5.2305,51.9823178831,31.5685,-2.7995,31.6923869802,20.15,8.03,21.6910903368,92.4
2019-04-11 02:30:00,50.939,-15.502,53.2455981749,31.179,-2.702,31.29585987,19.76,-12.8,23.5435256493,92.4,51.379,5.178,51.6392614684,31.179,-2.702,31.29585987,20.2,7.88,21.682582872,92.4
2019-04-11 03:00:00,50.522,-15.461,52.8347897223,30.962,-2.411,31.0557299866,19.56,-13.05,23.5137427901,92.4,50.972,5.079,51.2244182495,30.962,-2.411,31.0557299866,20.01,7.49,21.3658652996,92.4
2019-04-11 03:30:00,50.222,-15.545,52.5727715552,30.882,-2.185,30.9592013624,19.34,-13.36,23.5058545899,92.4,50.662,5.155,50.923592459700004,30.882,-2.185,30.9592013624,19.78,7.34,21.0979619869,92.4
2019-04-11 04:00:00,49.6035,-15.5945,51.9970734032,30.2835,-2.0045,30.3497675856,19.32,-13.59,23.6209758478,92.4,50.0535,5.1755,50.3203603177,30.2835,-2.0045,30.3497675856,19.77,7.18,21.0334329105,92.4
2019-04-11 04:30:00,49.025,-15.545,51.4305128304,30.135,-1.675,30.1815150382,18.89,-13.87,23.4352085547,92.4,49.445,5.225,49.7203042026,30.135,-1.675,30.1815150382,19.31,6.9,20.505757728,92.4
2019-04-11 05:00:00,49.5595,-15.4355,51.9075977146,31.5595,-1.7555,31.6082872124,18.0,-13.68,22.6084585941,92.4,49.9695,5.1845,50.2377345279,31.5595,-1.7555,31.6082872124,18.41,6.94,19.6746461213,92.4
2019-04-11 05:30:00,50.45,-15.334,52.7288730773,32.12,-1.984,32.1812158875,18.33,-13.35,22.6762298454,92.4,50.85,5.206,51.1157992797,32.12,-1.984,32.1812158875,18.73,7.19,20.0626269466,92.4
2019-04-11 06:00:00,51.0935,-15.12,53.2837699703,31.8435,-1.83,31.8960403851,19.25,-13.29,23.3920200068,92.4,51.5535,5.38,51.8334618008,31.8435,-1.83,31.8960403851,19.71,7.21,20.9873342757,92.4
2019-04-11 06:30:00,53.2885,-14.7675,55.2968650875,31.4285,-1.7475,31.4770451043,21.86,-13.02,25.4436632583,92.4,53.8085,6.1925,54.1636568974,31.4285,-1.7475,31.4770451043,22.38,7.94,23.7467471457,92.4
2019-04-11 07:00:00,55.5255,-13.982,57.2588637178,30.7455,-1.782,30.797098796,24.78,-12.2,27.6204344644,92.4,56.1255,6.968,56.5563857955,30.7455,-1.782,30.797098796,25.38,8.75,26.8459848022,92.4
2019-04-11 07:30:00,58.603,-13.045,60.0373519902,31.103,-1.7850000000000001,31.1541784356,27.5,-11.26,29.7159485798,92.4,59.303,7.915,59.8288645555,31.103,-1.7850000000000001,31.1541784356,28.2,9.7,29.8216364407,92.4
2019-04-11 08:00:00,60.376,-12.5455,61.6656382944,31.946,-1.6955,31.99096179,28.43,-10.85,30.4300410779,92.4,61.106,8.3545,61.674475322,31.946,-1.6955,31.99096179,29.16,10.05,30.8432828992,92.4
2019-04-11 08:30:00,61.606,-11.9365,62.7517272133,32.466,-1.2265,32.4891590881,29.14,-10.71,31.0458322485,92.4,62.366,8.9335,63.0025823141,32.466,-1.2265,32.4891590881,29.9,10.16,31.5790373507,92.4
2019-04-11 09:00:00,62.673,-11.7175,63.7589580785,36.493,-1.3675,36.5186131343,26.18,-10.35,28.15164116,92.4,63.333,9.1325,63.9880570517,36.493,-1.3675,36.5186131343,26.84,10.5,28.8207494698,92.4
2019-04-11 09:30:00,63.0025,-11.1355,63.9790150479,36.2525,-1.2155,36.2728713573,26.75,-9.92,28.530140203,92.4,63.6625,9.6845,64.3949023332,36.2525,-1.2155,36.2728713573,27.41,10.9,29.4977643221,92.4
2019-04-11 10:00:00,61.996,-11.05,62.9730618281,35.466,-0.62,35.4714188608,26.53,-10.43,28.50659222,92.4,62.656,9.8,63.417776183,35.466,-0.62,35.4714188608,27.19,10.42,29.1182502908,92.4
2019-04-11 10:30:00,61.0845,-11.381,62.1356846043,34.7845,-0.521,34.7884015334,26.3,-10.86,28.453990932700002,92.4,61.7145,9.599,62.456547385,34.7845,-0.521,34.7884015334,26.93,10.12,28.7687208614,92.4
2019-04-11 11:00:00,60.634,-11.099,61.6414613471,36.524,0.161,36.5243548471,24.11,-11.26,26.6097670039,92.4,61.184,9.771,61.959295485,36.524,0.161,36.5243548471,24.66,9.61,26.466350334,92.4
2019-04-11 11:30:00,60.176,-11.2125,61.2116911403,36.716,0.3875,36.7180447771,23.46,-11.6,26.1711979092,92.4,60.696,9.6475,61.4579423041,36.716,0.3875,36.7180447771,23.98,9.26,25.7057970116,92.4
2019-04-11 12:00:00,59.724,-11.1955,60.7642608467,37.064,0.6745,37.0701368523,22.66,-11.87,25.5807056197,92.4,60.214,9.6745,60.9862422703,37.064,0.6745,37.0701368523,23.15,9.0,24.8379246315,92.4
2019-04-11 12:30:00,59.0935,-11.3135,60.1667435092,37.1835,0.9565,37.1958003611,21.91,-12.27,25.1117701487,92.4,59.5635,9.5665,60.3268468801,37.1835,0.9565,37.1958003611,22.38,8.61,23.9790846364,92.4
2019-04-11 13:00:00,59.002,-11.428,60.0985456396,36.742,0.852,36.7518770677,22.26,-12.28,25.4225490461,92.4,59.472,9.552,60.234205299,36.742,0.852,36.7518770677,22.73,8.7,24.3380956527,92.4
2019-04-11 13:30:00,57.854,-11.9365,59.0725430996,36.524,1.0035,36.5377830232,21.33,-12.94,24.9481963276,92.4,58.294,9.0535,58.9928495519,36.524,1.0035,36.5377830232,21.77,8.05,23.2106742685,92.4
2019-04-11 14:00:00,57.743,-11.686,58.9136371734,34.973,0.5640000000000001,34.9775474412,22.77,-12.25,25.856051516,92.4,58.243,9.374,58.9925327902,34.973,0.5640000000000001,34.9775474412,23.27,8.81,24.8819010528,92.4
2019-04-11 14:30:00,57.3005,-11.852,58.5133933749,33.5105,0.368,33.5125205595,23.79,-12.22,26.7449527949,92.4,57.8505,9.268,58.5881914233,33.5105,0.368,33.5125205595,24.34,8.9,25.9161262537,92.4
2019-04-11 15:00:00,56.81,-11.915,58.0460448696,33.73,0.485,33.7334867009,23.08,-12.4,26.2001221371,92.4,57.33,9.205,58.064282696,33.73,0.485,33.7334867009,23.6,8.72,25.1594594537,92.4
2019-04-11 15:30:00,56.915,-12.117,58.1905397294,33.015,0.14300000000000002,33.0153096911,23.9,-12.26,26.8610796507,92.4,57.445,9.223,58.1806819658,33.015,0.14300000000000002,33.0153096911,24.43,9.08,26.0628336909,92.4
2019-04-11 16:00:00,57.4495,-12.263,58.7437334466,31.6995,-0.133,31.6997790095,25.75,-12.13,28.4640018269,92.4,58.0595,9.007,58.7539921133,31.6995,-0.133,31.6997790095,26.36,9.14,27.8996272377,92.4
2019-04-11 16:30:00,57.753,-12.4355,59.0766507958,30.873,0.0245,30.8730097213,26.88,-12.46,29.6274534849,92.4,58.433,8.5845,59.0602161294,30.873,0.0245,30.8730097213,27.56,8.56,28.8587456415,92.4
2019-04-11 17:00:00,57.6295,-12.6285,58.9969345178,30.3795,0.2315,30.3803820335,27.25,-12.86,30.1320775918,92.4,58.3295,8.2915,58.9158683421,30.3795,0.2315,30.3803820335,27.95,8.06,29.0889343222,92.4
2019-04-11 17:30:00,57.277,-13.098,58.7555302333,28.507,0.202,28.5077156749,28.77,-13.3,31.695471285300002,92.4,58.037,7.732,58.5497838852,28.507,0.202,28.5077156749,29.53,7.53,30.4749372436,92.4
2019-04-11 18:00:00,57.1155,-13.015,58.5796087837,26.2755,0.185,26.276151264,30.84,-13.2,33.5461711675,92.4,57.9655,7.635,58.4661647045,26.2755,0.185,26.276151264,31.69,7.45,32.5539337101,92.4
2019-04-11 18:30:00,57.5705,-12.985,59.0167153885,23.8805,-0.215,23.8814678203,33.69,-12.77,36.0290022066,92.4,58.5305,7.795,59.0472815229,23.8805,-0.215,23.8814678203,34.65,8.01,35.5637821386,92.4
2019-04-11 19:00:00,57.751,-12.946,59.1842624099,22.951,-0.136,22.9514029419,34.8,-12.81,37.0828275621,92.4,58.751,7.814,59.2683608429,22.951,-0.136,22.9514029419,35.8,7.95,36.6720942953,92.4
2019-04-11 19:30:00,57.9665,-12.7955,59.3619401848,21.0565,-0.42550000000000004,21.0607987147,36.91,-12.37,38.927689374,92.4,59.0665,7.9745,59.6023831109,21.0565,-0.42550000000000004,21.0607987147,38.01,8.4,38.9271126594,92.4
2019-04-11 20:00:00,58.214,-12.7725,59.5987126728,23.514,0.0375,23.5140299024,34.7,-12.81,36.9889997161,92.4,59.244,7.9375,59.7733673324,23.514,0.0375,23.5140299024,35.73,7.9,36.5929351105,92.4
2019-04-11 20:30:00,58.3775,-12.6,59.7217925572,23.7475,0.63,23.7558551993,34.63,-13.23,37.0711451131,92.4,59.4075,7.91,59.9317875276,23.7475,0.63,23.7558551993,35.66,7.28,36.3955217025,92.4
2019-04-11 21:00:00,58.619,-12.195,59.8740777466,24.369,1.145,24.395884612,34.25,-13.34,36.7561981168,92.4,59.649,8.165,60.2052358687,24.369,1.145,24.395884612,35.28,7.02,35.9716388284,92.4
2019-04-11 21:30:00,57.297,-12.6395,58.6745529957,23.767,1.0205,23.7888988659,33.53,-13.66,36.2057523054,92.4,58.287,7.8305,58.8106376368,23.767,1.0205,23.7888988659,34.52,6.8100000000000005,35.1853165397,92.4
2019-04-11 22:00:00,55.4355,-13.1845,56.9818014852,20.4755,0.23550000000000001,20.4768542628,34.96,-13.42,37.4472695934,92.4,56.4655,7.3955,56.9477489502,20.4755,0.23550000000000001,20.4768542628,35.99,7.16,36.6953089645,92.4
2019-04-11 22:30:00,53.601,-13.95,55.3865480148,20.791,-0.31,20.7933109677,32.81,-13.64,35.5323190912,92.4,54.551,6.69,54.9596916021,20.791,-0.31,20.7933109677,33.76,7.0,34.4780741922,92.4
2019-04-11 23:00:00,52.0595,-14.284,53.9835548686,21.3195,-0.47400000000000003,21.3247686095,30.74,-13.81,33.69960979,92.4,52.9295,6.256,53.2979315382,21.3195,-0.47400000000000003,21.3247686095,31.61,6.73,32.3184931579,92.4
2019-04-11 23:30:00,50.7615,-14.684,52.8426885979,22.1015,-0.854,22.1179930882,28.66,-13.83,31.8223899165,92.4,51.5515,6.066,51.9071623984,22.1015,-0.854,22.1179930882,29.45,6.92,30.2520891841,92.4
2019-04-12 00:00:00,49.635,-14.9835,51.8472612319,22.605,-0.6735,22.6150310026,27.03,-14.31,30.5842606581,92.4,50.385,5.9065,50.730020375,22.605,-0.6735,22.6150310026,27.78,6.58,28.548639197,92.4
2019-04-12 00:30:00,49.0715,-15.287,51.3975143489,23.4815,-1.087,23.5066461081,25.59,-14.2,29.2658179452,92.4,49.7615,5.673,50.0838278414,23.4815,-1.087,23.5066461081,26.28,6.76,27.1355117881,92.4
2019-04-12 01:00:00,48.8165,-15.452,51.2036617465,24.0165,-1.302,24.0517665931,24.8,-14.15,28.5528019641,92.4,49.4765,5.508,49.7821465613,24.0165,-1.302,24.0517665931,25.46,6.8100000000000005,26.3550317776,92.4
2019-04-12 01:30:00,48.839,-15.5485,51.2543049241,23.879,-1.1585,23.9070860468,24.96,-14.39,28.810999635599998,92.4,49.509,5.3515,49.7973858074,23.879,-1.1585,23.9070860468,25.63,6.51,26.443846165,92.4
2019-04-12 02:00:00,48.958,-15.321,51.2993060869,23.808,-1.221,23.8392891043,25.15,-14.1,28.8328371826,92.4,49.638,5.329,49.9232339197,23.808,-1.221,23.8392891043,25.83,6.55,26.6475402242,92.4
2019-04-12 02:30:00,49.4295,-15.432,51.7824496741,25.3995,-1.6520000000000001,25.4531668806,24.03,-13.78,27.7007093772,92.4,50.0695,5.148,50.3334554173,25.3995,-1.6520000000000001,25.4531668806,24.67,6.8,25.5900156311,92.4
2019-04-12 03:00:00,49.6985,-15.519,52.0651540212,25.9885,-1.959,26.0622296293,23.71,-13.56,27.3136907063,92.4,50.3185,5.141,50.5804440792,25.9885,-1.959,26.0622296293,24.33,7.1,25.3448002557,92.4
2019-04-12 03:30:00,49.648,-15.511,52.0145655081,26.188,-1.9809999999999999,26.2628198219,23.46,-13.53,27.0819589395,92.4,50.258,5.139,50.5200542854,26.188,-1.9809999999999999,26.2628198219,24.07,7.12,25.1009820525,92.4
2019-04-12 04:00:00,49.045,-15.4795,51.4298254445,26.015,-1.9695,26.0894452844,23.03,-13.51,26.7002059917,92.4,49.605,5.3505,49.8927236704,26.015,-1.9695,26.0894452844,23.59,7.32,24.69960526,92.4
2019-04-12 04:30:00,49.232,-15.437,51.5954532202,27.132,-2.077,27.2113827837,22.1,-13.36,25.8243993154,92.4,49.762,5.303,50.0437653759,27.132,-2.077,27.2113827837,22.63,7.38,23.802968302300002,92.4
2019-04-12 05:00:00,49.5705,-15.422,51.9140882059,27.8105,-2.172,27.895187654,21.76,-13.25,25.4766579441,92.4,50.0705,5.358,50.356361408,27.8105,-2.172,27.895187654,22.26,7.53,23.4991170047,92.4
2019-04-12 05:30:00,50.5615,-15.2855,52.8215088056,29.8515,-2.8055,29.9830432495,20.71,-12.48,24.1796298566,92.4,51.0515,5.4045,51.3367731017,29.8515,-2.8055,29.9830432495,21.2,8.21,22.7342055062,92.4
2019-04-12 06:00:00,52.341,-15.334,54.5409189233,30.471,-3.114,30.6297051406,21.87,-12.22,25.0524509779,92.4,52.871,5.416,53.1476781901,30.471,-3.114,30.6297051406,22.4,8.53,23.9691656092,92.4
2019-04-12 06:30:00,55.0345,-14.729,56.9713930956,31.6845,-3.329,31.8589042695,23.35,-11.4,25.9842740903,92.4,55.5745,6.171,55.9160646975,31.6845,-3.329,31.8589042695,23.89,9.5,25.7095721474,92.4
2019-04-12 07:00:00,56.1925,-13.9575,57.899990177,28.7225,-2.9075,28.8692840663,27.47,-11.05,29.6091776313,92.4,56.9025,6.9025,57.3196215314,28.7225,-2.9075,28.8692840663,28.18,9.81,29.838708082,92.4
2019-04-12 07:30:00,58.948,-12.7615,60.3135356802,27.408,-2.6315,27.5340381392,31.54,-10.13,33.1268546651,92.4,59.788,8.1085,60.3353355526,27.408,-2.6315,27.5340381392,32.38,10.74,34.1146889184,92.4
2019-04-12 08:00:00,60.619,-12.344,61.8630543782,30.249,-1.8439999999999999,30.3051536376,30.37,-10.5,32.1338902096,92.4,61.459,8.706,62.0725633191,30.249,-1.8439999999999999,30.3051536376,31.21,10.55,32.9449024889,92.4
2019-04-12 08:30:00,61.5005,-11.7225,62.607735197,30.9405,-1.1625,30.9623310896,30.56,-10.56,32.3330666656,92.4,62.3105,9.4275,63.0196490509,30.9405,-1.1625,30.9623310896,31.37,10.59,33.1092887269,92.4
2019-04-12 09:00:00,61.6215,-11.3225,62.6530786833,28.7915,-1.4025,28.8256392557,32.83,-9.92,34.295995393,92.4,62.5215,9.8075,63.2860570624,28.7915,-1.4025,28.8256392557,33.73,11.21,35.5440149674,92.4
2019-04-12 09:30:00,62.2165,-10.828,63.1517098442,27.5865,-1.3780000000000001,27.6208954643,34.63,-9.45,35.8962309999,92.4,63.1865,10.252,64.0127900208,27.5865,-1.3780000000000001,27.6208954643,35.6,11.63,37.4515273387,92.4
2019-04-12 10:00:00,62.09,-10.729,63.010154269,29.98,-1.069,29.9990526684,32.11,-9.66,33.5315925658,92.4,62.96,10.411,63.8149709786,29.98,-1.069,29.9990526684,32.98,11.48,34.9209220955,92.4
2019-04-12 10:30:00,61.1505,-10.627,62.0670345614,30.0005,-0.627,30.0070513255,31.15,-10.0,32.7157836525,92.4,61.9905,10.343,62.8474322407,30.0005,-0.627,30.0070513255,31.99,10.97,33.8186487016,92.4
2019-04-12 11:00:00,60.9795,-10.554,61.8860754633,30.8995,-0.584,30.905018302,30.08,-9.97,31.6892300317,92.4,61.7895,10.326,62.6463772795,30.8995,-0.584,30.905018302,30.89,10.91,32.7600396825,92.4
2019-04-12 11:30:00,60.3805,-10.6065,61.3049967172,31.860500000000002,-0.5265000000000001,31.8648499526,28.52,-10.08,30.2489140301,92.4,61.1005,10.2235,61.9499076069,31.860500000000002,-0.5265000000000001,31.8648499526,29.24,10.75,31.1534925811,92.4
2019-04-12 12:00:00,59.667,-10.57,60.596004728,29.877,-0.26,29.8781312836,29.79,-10.31,31.5236450938,92.4,60.437,10.3,61.3084086321,29.877,-0.26,29.8781312836,30.56,10.56,32.3330666656,92.4
2019-04-12 12:30:00,59.0175,-10.666,59.97356803,30.1275,0.324,30.1292421453,28.89,-10.99,30.9097428006,92.4,59.7675,10.144,60.6222301821,30.1275,0.324,30.1292421453,29.64,9.82,31.2243814991,92.4
2019-04-12 13:00:00,58.209,-11.1935,59.2754765755,31.999,0.006500000000000001,31.9990006602,26.21,-11.2,28.5027033806,92.4,58.819,9.7065,59.6145192319,31.999,0.006500000000000001,31.9990006602,26.82,9.7,28.5202103779,92.4
2019-04-12 13:30:00,58.1145,-11.8845,59.3172525535,34.2445,0.0455,34.2445302275,23.87,-11.93,26.6852356182,92.4,58.6545,9.0755,59.3524647382,34.2445,0.0455,34.2445302275,24.41,9.03,26.0266978313,92.4
2019-04-12 14:00:00,57.7115,-12.061,58.9583323479,36.7015,-0.07100000000000001,36.7015686756,21.01,-11.99,24.1904981346,92.4,58.1315,8.909,58.810216572,36.7015,-0.07100000000000001,36.7015686756,21.43,8.98,23.2354319951,92.4
2019-04-12 14:30:00,58.037,-12.5615,59.380844144,39.807,-0.5515,39.8108201529,18.23,-12.01,21.8305519857,92.4,58.347,8.4085,58.9497691365,39.807,-0.5515,39.8108201529,18.54,8.96,20.5915808038,92.4
2019-04-12 15:00:00,57.1745,-12.8265,58.5955847526,38.7945,-0.7465,38.8016815679,18.38,-12.08,21.9943356344,92.4,57.4845,8.2335,58.0711482795,38.7945,-0.7465,38.8016815679,18.69,8.98,20.7353924487,92.4
2019-04-12 15:30:00,56.963,-12.881,58.4012288398,38.843,-0.391,38.8449678852,18.12,-12.49,22.0076009597,92.4,57.263,8.069,57.8287119863,38.843,-0.391,38.8449678852,18.42,8.46,20.2698791314,92.4
2019-04-12 16:00:00,57.466,-13.19,58.9603023737,35.086,-1.4,35.1139202596,22.38,-11.79,25.2956221509,92.4,57.916,8.07,58.4755329689,35.086,-1.4,35.1139202596,22.83,9.47,24.7161849807,92.4
2019-04-12 16:30:00,57.136,-13.5775,58.7270891689,32.246,-0.9875,32.2611170335,24.89,-12.59,27.8930134622,92.4,57.706,7.6725,58.2138273287,32.246,-0.9875,32.2611170335,25.46,8.66,26.8925119689,92.4
2019-04-12 17:00:00,57.7045,-13.467,59.2551213757,32.6145,-1.077,32.6322775676,25.09,-12.39,27.9824981015,92.4,58.2845,7.463,58.7603549109,32.6145,-1.077,32.6322775676,25.67,8.54,27.0532900033,92.4
2019-04-12 17:30:00,57.6835,-13.2935,59.1954670097,30.7635,-0.9535,30.7782730916,26.92,-12.34,29.6135441986,92.4,58.3635,7.4765,58.8404298463,30.7635,-0.9535,30.7782730916,27.6,8.43,28.8587057922,92.4
2019-04-12 18:00:00,57.0625,-13.147,58.5574292063,26.7925,-1.2469999999999999,26.8215037843,30.27,-11.9,32.5251118369,92.4,57.8925,7.523,58.3792521813,26.7925,-1.2469999999999999,26.8215037843,31.1,8.77,32.3128906166,92.4
2019-04-12 18:30:00,57.9315,-12.969,59.365424729,27.0615,-1.419,27.0986778875,30.87,-11.55,32.9599666262,92.4,58.7815,7.631,59.2747577241,27.0615,-1.419,27.0986778875,31.72,9.05,32.9857681432,92.4
2019-04-12 19:00:00,57.815,-12.7735,59.2092604856,26.255,-1.4035,26.2924863269,31.56,-11.37,33.5456480039,92.4,58.705,7.6365,59.1996043673,26.255,-1.4035,26.2924863269,32.45,9.04,33.6856660911,92.4
2019-04-12 19:30:00,57.8395,-12.862,59.2523316356,24.0095,-1.972,24.0903481554,33.83,-10.89,35.5395694965,92.4,58.8095,7.588,59.2970069586,24.0095,-1.972,24.0903481554,34.8,9.56,36.0892449353,92.4
2019-04-12 20:00:00,58.4865,-12.9875,59.9111495341,26.7365,-1.8075,26.7975276565,31.75,-11.18,33.660880856,92.4,59.3865,7.4625,59.853531963500004,26.7365,-1.8075,26.7975276565,32.65,9.27,33.9404684705,92.4
2019-04-12 20:30:00,59.1185,-13.2085,60.5760803824,27.9285,-1.6185,27.975357987,31.19,-11.59,33.2737764614,92.4,60.0085,7.2215,60.4414603935,27.9285,-1.6185,27.975357987,32.08,8.84,33.2756968372,92.4
2019-04-12 21:00:00,59.7175,-13.2855,61.1774821033,29.9375,-2.1055,30.0114484239,29.78,-11.18,31.8094451382,92.4,60.5275,7.1745,60.9512239951,29.9375,-2.1055,30.0114484239,30.59,9.28,31.9666466806,92.4
2019-04-12 21:30:00,58.2255,-13.6945,59.8142807405,28.7755,-1.9545,28.84180075,29.45,-11.74,31.7037868401,92.4,59.0355,6.9655000000000005,59.4450035789,28.7755,-1.9545,28.84180075,30.26,8.92,31.5473295225,92.4
2019-04-12 22:00:00,57.0885,-14.229,58.8350344034,30.4785,-1.849,30.5345339452,26.61,-12.38,29.3488756173,92.4,57.7685,6.431,58.1253589516,30.4785,-1.849,30.5345339452,27.29,8.28,28.5184589345,92.4
2019-04-12 22:30:00,55.8275,-14.7495,57.7430299387,30.5675,-2.0495,30.6361307364,25.26,-12.7,28.2729128319,92.4,56.4475,6.0405,56.769779782,30.5675,-2.0495,30.6361307364,25.88,8.09,27.114986631,92.4
2019-04-12 23:00:00,54.198,-15.1225,56.2682255829,30.368,-2.0525,30.4372827343,23.83,-13.07,27.1789219801,92.4,54.738,5.7975,55.0441609097,30.368,-2.0525,30.4372827343,24.37,7.85,25.603113092,92.4
2019-04-12 23:30:00,52.597,-15.549,54.8472042132,30.537,-2.159,30.6132267166,22.06,-13.39,25.8057299839,92.4,53.067,5.491,53.3503286775,30.537,-2.159,30.6132267166,22.53,7.65,23.7933478098,92.4
2019-04-13 00:00:00,54.046,-15.6385,56.2630677998,34.576,-3.1685,34.7208751078,19.47,-12.47,23.1210250638,92.4,54.416,5.4115,54.6844163199,34.576,-3.1685,34.7208751078,19.84,8.58,21.615781272,92.4
2019-04-13 00:30:00,54.9405,-15.6575,57.1280653138,32.6405,-2.9575,32.7742131332,22.3,-12.7,25.6628135636,92.4,55.4305,5.4825,55.7009706962,32.6405,-2.9575,32.7742131332,22.79,8.44,24.30262743,92.4
2019-04-13 01:00:00,54.55,-15.7015,56.7647743081,32.33,-2.8015,32.4511525566,22.22,-12.9,25.6931586225,92.4,55.05,5.3485,55.3092121825,32.33,-2.8015,32.4511525566,22.72,8.15,24.1375412998,92.4
2019-04-13 01:30:00,54.5685,-15.8325,56.8189162911,30.6485,-2.5125,30.7513123053,23.92,-13.32,27.3786193954,92.4,55.1185,5.3375,55.3763302188,30.6485,-2.5125,30.7513123053,24.47,7.85,25.6983151199,92.4
2019-04-13 02:00:00,53.654,-15.7205,55.9096220364,27.814,-2.3105,27.9098012578,25.84,-13.41,29.1124320523,92.4,54.304,5.2695,54.5590693309,27.814,-2.3105,27.9098012578,26.49,7.58,27.5531577138,92.4
2019-04-13 02:30:00,53.279,-15.71,55.5468805695,27.769,-2.45,27.8768696413,25.51,-13.26,28.7504382575,92.4,53.899,5.25,54.1540829578,27.769,-2.45,27.8768696413,26.13,7.7,27.2409049042,92.4
2019-04-13 03:00:00,53.085,-15.7905,55.3837260867,26.885,-2.3105,26.9840996746,26.2,-13.48,29.4643920691,92.4,53.735,5.3195,53.9976601831,26.885,-2.3105,26.9840996746,26.85,7.63,27.9130686239,92.4
2019-04-13 03:30:00,51.553,-15.9435,53.9620885553,25.573,-2.2835,25.6747483191,25.98,-13.66,29.3522741879,92.4,52.193,5.1265,52.4441631762,25.573,-2.2835,25.6747483191,26.62,7.41,27.6320918499,92.4
2019-04-13 04:00:00,50.9545,-16.017,53.4125955113,25.3245,-2.067,25.4087148288,25.63,-13.95,29.180462642,92.4,51.5845,5.173,51.8432306984,25.3245,-2.067,25.4087148288,26.26,7.24,27.2397723926,92.4
2019-04-13 04:30:00,51.6665,-16.0475,54.101289065,25.9965,-2.3575,26.1031764063,25.67,-13.69,29.0923529471,92.4,52.2865,5.1325,52.5378019953,25.9965,-2.3575,26.1031764063,26.29,7.49,27.3361335964,92.4
2019-04-13 05:00:00,52.183,-16.1705,54.6310402541,26.293,-2.4905,26.4106879738,25.89,-13.68,29.2819825149,92.4,52.833,5.0495,53.0737537701,26.293,-2.4905,26.4106879738,26.54,7.54,27.5902736485,92.4
2019-04-13 05:30:00,52.7605,-16.1415,55.1744359509,29.1905,-2.5915,29.3053094592,23.57,-13.55,27.1872654013,92.4,53.3105,4.9985,53.5443219445,29.1905,-2.5915,29.3053094592,24.12,7.59,25.2860139207,92.4
2019-04-13 06:00:00,51.9645,-16.063,54.390525179,28.4645,-2.233,28.5519535102,23.5,-13.83,27.267542977,92.4,52.5045,5.097,52.7513215877,28.4645,-2.233,28.5519535102,24.04,7.33,25.1326580369,92.4
2019-04-13 06:30:00,53.879,-15.745,56.1324475326,31.819,-2.625,31.9270948569,22.06,-13.12,25.6666709957,92.4,54.389,5.215,54.6384438468,31.819,-2.625,31.9270948569,22.57,7.84,23.8928964339,92.4
2019-04-13 07:00:00,55.367,-15.687,57.5463870108,33.357,-2.807,33.4748965346,22.01,-12.88,25.5016568089,92.4,55.827,5.413,56.0888090264,33.357,-2.807,33.4748965346,22.47,8.22,23.926330684,92.4
2019-04-13 07:30:00,55.061,-15.3425,57.1586041401,31.221,-2.3025,31.3057877596,23.84,-13.04,27.1732809944,92.4,55.601,5.7075,55.8931727249,31.221,-2.3025,31.3057877596,24.38,8.01,25.662121892000002,92.4
2019-04-13 08:00:00,56.259,-15.1655,58.267207512,32.819,-2.4755000000000003,32.9122296609,23.44,-12.69,26.6546374952,92.4,56.789,5.9945,57.104505525,32.819,-2.4755000000000003,32.9122296609,23.97,8.47,25.4224664421,92.4
2019-04-13 08:30:00,55.87,-14.9595,57.8380803645,34.47,-2.5895,34.5671290426,21.4,-12.37,24.7179469212,92.4,56.31,6.1805,56.6481657271,34.47,-2.5895,34.5671290426,21.84,8.77,23.5350483322,92.4
2019-04-13 09:00:00,55.037,-14.713,56.969673845,37.277,-3.053,37.4018119615,17.76,-11.66,21.2455454155,92.4,55.337,6.307,55.6952584876,37.277,-3.053,37.4018119615,18.06,9.36,20.3414158799,92.4
2019-04-13 09:30:00,55.313,-14.0375,57.0664470179,42.003,-3.7175000000000002,42.1671888469,13.31,-10.32,16.8421643502,92.4,55.433,6.8625,55.8561670297,42.003,-3.7175000000000002,42.1671888469,13.43,10.58,17.096821342,92.4
2019-04-13 10:00:00,51.6945,-14.4865,53.6859386851,39.9345,-3.0765,40.0528293944,11.76,-11.41,16.3855332535,92.4,51.7445,6.3735,52.1355424111,39.9345,-3.0765,40.0528293944,11.81,9.45,15.1254289195,92.4
2019-04-13 10:30:00,49.3605,-14.816,51.5361311727,38.2105,-2.766,38.3104824591,11.15,-12.05,16.4172165729,92.4,49.4005,6.044,49.7688591013,38.2105,-2.766,38.3104824591,11.19,8.81,14.2419170058,92.4
2019-04-13 11:00:00,48.7055,-14.5775,50.8402324591,43.0355,-3.2375,43.1571044731,5.67,-11.34,12.6785054324,92.4,48.5355,6.2125,48.9314818547,43.0355,-3.2375,43.1571044731,5.5,9.45,10.934006585,92.4
2019-04-13 11:30:00,46.6605,-14.9435,48.9950043627,42.1305,-2.8035,42.2236739579,4.53,-12.14,12.9576425325,92.4,46.4605,5.8165,46.8231751647,42.1305,-2.8035,42.2236739579,4.33,8.62,9.6464138414,92.4
2019-04-13 12:00:00,45.045,-15.103,47.5095004604,40.915,-2.523,40.9927158651,4.13,-12.58,13.240592887,92.4,44.815,5.6370000000000005,45.1681302912,40.915,-2.523,40.9927158651,3.9,8.16,9.0440919942,92.4
2019-04-13 12:30:00,44.8145,-15.26,47.3413879206,40.5445,-2.58,40.6265046521,4.27,-12.68,13.3796599359,92.4,44.5945,5.47,44.9287250014,40.5445,-2.58,40.6265046521,4.05,8.05,9.0113816921,92.4
2019-04-13 13:00:00,43.988,-15.6775,46.6982671011,38.458,-2.2575,38.5242010981,5.53,-13.42,14.514727004000001,92.4,43.788,5.2725,44.1042877762,38.458,-2.2575,38.5242010981,5.33,7.53,9.2254972766,92.4
2019-04-13 13:30:00,42.0845,-15.994,45.0212524953,34.0245,-1.404,34.0534552762,8.06,-14.59,16.6682842548,92.4,41.9945,5.016,42.2930051693,34.0245,-1.404,34.0534552762,7.97,6.42,10.2341242908,92.4
2019-04-13 14:00:00,41.172,-16.3535,44.3009090906,33.072,-1.1435,33.0917629668,8.1,-15.21,17.2323561941,92.4,41.112,4.9265,41.4061220866,33.072,-1.1435,33.0917629668,8.04,6.07,10.0740508238,92.4
2019-04-13 14:30:00,41.921,-16.59,45.0843469621,36.541,-1.6099999999999999,36.5764511811,5.38,-14.98,15.9168087254,92.4,41.721,5.0,42.0195411803,36.541,-1.6099999999999999,36.5764511811,5.18,6.61,8.3978866389,92.4
2019-04-13 15:00:00,42.1355,-16.7125,45.3288872189,35.7755,-1.7225000000000001,35.8169430089,6.36,-14.99,16.2834179459,92.4,41.9955,4.8875,42.2789507498,35.7755,-1.7225000000000001,35.8169430089,6.22,6.61,9.0763704199,92.4
2019-04-13 15:30:00,42.6145,-16.4255,45.6704790921,36.8745,-1.3855,36.9005197863,5.74,-15.04,16.0981116905,92.4,42.4645,4.8045,42.7354300376,36.8745,-1.3855,36.9005197863,5.59,6.19,8.3405155716,92.4
2019-04-13 16:00:00,43.5305,-16.5925,46.5855716558,35.8605,-1.4825,35.8911307498,7.67,-15.11,16.9452353185,92.4,43.4605,4.8875,43.7344568561,35.8605,-1.4825,35.8911307498,7.6,6.37,9.9164963571,92.4
2019-04-13 16:30:00,46.8735,-16.3715,49.6502871543,35.9035,-1.5415,35.9365765551,10.97,-14.83,18.4464034435,92.4,46.9135,5.0885,47.1886566295,35.9035,-1.5415,35.9365765551,11.01,6.63,12.8521204476,92.4
2019-04-13 17:00:00,51.2435,-15.628,53.5736005534,35.9135,-1.198,35.9334758443,15.33,-14.43,21.0531185338,92.4,51.5235,5.802,51.8491490408,35.9135,-1.198,35.9334758443,15.61,7.0,17.1076620261,92.4
2019-04-13 17:30:00,52.793,-15.047,54.89547393,35.883,-1.087,35.8994604138,16.91,-13.96,21.9278293499,92.4,53.123,6.153,53.4781500989,35.883,-1.087,35.8994604138,17.24,7.24,18.6985347019,92.4
2019-04-13 18:00:00,55.683,-14.856,57.6306968984,33.043,-0.8160000000000001,33.0530740628,22.64,-14.04,26.64003003,92.4,56.263,6.314,56.6161793571,33.043,-0.8160000000000001,33.0530740628,23.22,7.13,24.2900247015,92.4
2019-04-13 18:30:00,57.5755,-14.1875,59.2977516985,35.6055,-0.7775000000000001,35.6139879331,21.97,-13.41,25.7392501833,92.4,58.1655,6.8225,58.5642544262,35.6055,-0.7775000000000001,35.6139879331,22.56,7.6,23.8057472052,92.4
2019-04-13 19:00:00,58.3075,-14.0455,59.9753334839,36.1975,-1.1955,36.2172365939,22.11,-12.85,25.572927091,92.4,58.8675,6.9745,59.2792223844,36.1975,-1.1955,36.2172365939,22.67,8.17,24.0972571053,92.4
2019-04-13 19:30:00,57.5875,-14.186,59.3090444389,32.5075,-0.5760000000000001,32.512602668,25.08,-13.61,28.5348646396,92.4,58.2775,6.724,58.6641217632,32.5075,-0.5760000000000001,32.512602668,25.77,7.3,26.784004555,92.4
2019-04-13 20:00:00,56.0375,-14.406,57.8596080375,31.3775,0.074,31.3775872599,24.66,-14.48,28.5969578802,92.4,56.7375,6.454,57.1033976419,31.3775,0.074,31.3775872599,25.36,6.38,26.1502198844,92.4
2019-04-13 20:30:00,54.6265,-14.6845,56.5657939262,27.8065,0.3055,27.8081781586,26.82,-14.99,30.724786411,92.4,55.4165,6.1055,55.7518215173,27.8065,0.3055,27.8081781586,27.61,5.8,28.2126230613,92.4
2019-04-13 21:00:00,57.3565,-14.3265,59.1186662104,31.2165,-0.2665,31.2176375548,26.14,-14.06,29.6813611548,92.4,58.1265,6.5335,58.4925347758,31.2165,-0.2665,31.2176375548,26.91,6.8,27.7558660467,92.4
2019-04-13 21:30:00,57.778,-14.2695,59.5139976329,36.088,-1.0195,36.1023977632,21.69,-13.25,25.4168959552,92.4,58.368,6.5605,58.7355393629,36.088,-1.0195,36.1023977632,22.28,7.58,23.5341199113,92.4
2019-04-13 22:00:00,59.4345,-14.0195,61.0655890867,43.6345,-2.7495000000000003,43.7210400208,15.8,-11.27,19.4075475009,92.4,59.7545,6.7105,60.1301179152,43.6345,-2.7495000000000003,43.7210400208,16.12,9.46,18.6907998759,92.4
2019-04-13 22:30:00,58.153,-14.3025,59.8859993258,44.793,-2.8425000000000002,44.8830998846,13.36,-11.46,17.6017385505,92.4,58.373,6.5375,58.7379437438,44.793,-2.8425000000000002,44.8830998846,13.58,9.38,16.504569064400002,92.4
2019-04-13 23:00:00,56.405,-14.691,58.2867867188,44.065,-2.571,44.1399395786,12.34,-12.12,17.2965314442,92.4,56.575,6.219,56.9157850337,44.065,-2.571,44.1399395786,12.51,8.79,15.289349234,92.4
2019-04-13 23:30:00,54.392,-15.1865,56.472289189,41.482,-2.0565,41.5329449504,12.91,-13.13,18.4137177126,92.4,54.592,5.7635000000000005,54.8953950368,41.482,-2.0565,41.5329449504,13.11,7.82,15.2651400256,92.4
2019-04-14 00:00:00,53.658,-15.1545,55.756971171800004,43.608,-2.5345,43.6815905646,10.05,-12.62,16.1327895914,92.4,53.738,5.8155,54.0517593076,43.608,-2.5345,43.6815905646,10.13,8.35,13.1278101753,92.4
2019-04-14 00:30:00,58.3785,-15.0965,60.298868766300004,52.1485,-3.9565,52.298374205100004,6.23,-11.14,12.7637181103,92.4,58.2985,5.9135,58.5976499913,52.1485,-3.9565,52.298374205100004,6.15,9.87,11.6292476111,92.4
2019-04-14 01:00:00,56.7865,-15.708,58.9189939345,49.1165,-3.318,49.2284439755,7.67,-12.39,14.5719250616,92.4,56.7465,5.442,57.0068471874,49.1165,-3.318,49.2284439755,7.63,8.76,11.6169918654,92.4
2019-04-14 01:30:00,56.6855,-15.8825,58.8684951099,49.4755,-3.0325,49.5683483334,7.21,-12.85,14.7345376582,92.4,56.6455,5.1775,56.8816242428,49.4755,-3.0325,49.5683483334,7.17,8.21,10.9001376138,92.4
2019-04-14 02:00:00,57.1605,-15.5835,59.2466727547,51.7005,-3.5135,51.8197489621,5.46,-12.07,13.2475091998,92.4,57.0305,5.5265,57.2976450869,51.7005,-3.5135,51.8197489621,5.33,9.04,10.494307981,92.4
2019-04-14 02:30:00,56.7315,-15.4515,58.7980607206,52.2315,-3.6615,52.3596808098,4.5,-11.79,12.619591911,92.4,56.5715,5.5785,56.8458817726,52.2315,-3.6615,52.3596808098,4.34,9.24,10.2084866655,92.4
2019-04-14 03:00:00,57.0465,-15.2245,59.043107663,53.9165,-3.9945,54.0642673353,3.13,-11.23,11.6580358552,92.4,56.8265,5.7555,57.1172205425,53.9165,-3.9945,54.0642673353,2.91,9.75,10.1749987715,92.4
2019-04-14 03:30:00,57.062,-15.194,59.05022845,54.762,-4.184,54.9216032177,2.3,-11.01,11.24767087,92.4,56.822,5.766,57.1138025349,54.762,-4.184,54.9216032177,2.06,9.95,10.1610088082,92.4
2019-04-14 04:00:00,56.6035,-15.297,58.6340721872,54.3135,-3.8970000000000002,54.4531256334,2.29,-11.4,11.627729787,92.4,56.3535,5.673,56.6383252864,54.3135,-3.8970000000000002,54.4531256334,2.04,9.57,9.7850140521,92.4
2019-04-14 04:30:00,56.2,-15.74,58.3625530627,50.51,-3.68,50.6438791958,5.69,-12.06,13.334905324,92.4,56.06,5.31,56.310919900100004,50.51,-3.68,50.6438791958,5.55,8.99,10.5651597243,92.4
2019-04-14 05:00:00,55.9155,-15.714,58.0816058339,50.5555,-3.594,50.6830880694,5.36,-12.12,13.2523205515,92.4,55.7855,5.356,56.0420266073,50.5555,-3.594,50.6830880694,5.23,8.95,10.3660696505,92.4
2019-04-14 05:30:00,56.583,-15.5905,58.6915631011,50.893,-3.4605,51.0105137129,5.69,-12.13,13.3982461539,92.4,56.463,5.4495000000000005,56.7253683924,50.893,-3.4605,51.0105137129,5.57,8.91,10.507759038,92.4
2019-04-14 06:00:00,57.0945,-15.4045,59.1361188319,51.3745,-3.5945,51.5000939854,5.72,-11.81,13.1222901965,92.4,56.9845,5.6455,57.2634692496,51.3745,-3.5945,51.5000939854,5.61,9.24,10.8097039737,92.4
2019-04-14 06:30:00,57.792,-15.2125,59.760651103,52.122,-3.7725,52.2583451733,5.67,-11.44,12.7680264724,92.4,57.682,5.8575,57.9786463299,52.122,-3.7725,52.2583451733,5.5600000000000005,9.63,11.1198246389,92.4
2019-04-14 07:00:00,59.008,-15.106,60.9108799805,53.858,-4.236,54.0243265576,5.15,-10.87,12.0282750218,92.4,58.848,6.164,59.1699416934,53.858,-4.236,54.0243265576,4.99,10.4,11.5351679658,92.4
2019-04-14 07:30:00,60.5385,-15.0295,62.3762442962,53.8985,-4.0195,54.0481700199,6.64,-11.01,12.8572819834,92.4,60.4385,6.2005,60.755727981,53.8985,-4.0195,54.0481700199,6.54,10.22,12.1334249081,92.4
2019-04-14 08:00:00,61.6415,-14.674,63.3640339487,54.1315,-3.7039999999999997,54.2580768941,7.51,-10.97,13.2943973162,92.4,61.5815,6.356,61.9086413859,54.1315,-3.7039999999999997,54.2580768941,7.45,10.06,12.5182307057,92.4
2019-04-14 08:30:00,63.3855,-14.03,64.9196619696,56.0955,-3.7199999999999998,56.218711478,7.29,-10.31,12.6269632137,92.4,63.3455,6.8,63.709437058,56.0955,-3.7199999999999998,56.218711478,7.25,10.52,12.7762631469,92.4
2019-04-14 09:00:00,64.1875,-14.1165,65.7214632255,54.1575,-3.4565,54.2676901895,10.03,-10.66,14.6368200098,92.4,64.2275,6.7835,64.5847321625,54.1575,-3.4565,54.2676901895,10.07,10.24,14.3618418039,92.4
2019-04-14 09:30:00,65.006,-13.6935,66.4326123094,53.496,-2.9735,53.5785751794,11.51,-10.72,15.72890651,92.4,65.136,7.1765,65.5301506808,53.496,-2.9735,53.5785751794,11.64,10.15,15.4438369585,92.4
2019-04-14 10:00:00,66.8545,-13.075,68.1210671911,56.9745,-3.375,57.074374944,9.88,-9.7,13.8457358057,92.4,66.9145,7.795,67.3669973745,56.9745,-3.375,57.074374944,9.94,11.17,14.9523409538,92.4
2019-04-14 10:30:00,67.2475,-13.3295,68.5558299964,62.7875,-2.5295,62.8384319227,4.46,-10.8,11.6846737224,92.4,67.0975,7.3805,67.5021946791,62.7875,-2.5295,62.8384319227,4.31,9.91,10.8066738639,92.4
2019-04-14 11:00:00,66.9465,-13.097,68.2155793881,64.3165,-2.267,64.356440713,2.63,-10.83,11.1447655875,92.4,66.7065,7.663,67.1452061673,64.3165,-2.267,64.356440713,2.39,9.93,10.2135694055,92.4
2019-04-14 11:30:00,67.7315,-12.8695,68.9433109337,58.5515,-2.7995,58.6183874949,9.18,-10.07,13.6263458051,92.4,67.7415,7.9005,68.2006504551,58.5515,-2.7995,58.6183874949,9.19,10.7,14.1048254154,92.4
2019-04-14 12:00:00,67.8585,-12.7175,69.0399219908,59.1685,-2.8875,59.2389149842,8.69,-9.83,13.1204039572,92.4,67.8685,8.1125,68.3516345708,59.1685,-2.8875,59.2389149842,8.7,11.0,14.024621207,92.4
2019-04-14 12:30:00,65.926,-13.411,67.2762394683,50.766,-1.5510000000000002,50.7896875064,15.16,-11.86,19.2479921031,92.4,66.166,7.369,66.5750833045,50.766,-1.5510000000000002,50.7896875064,15.4,8.92,17.7968087027,92.4
2019-04-14 13:00:00,66.467,-13.553,67.8346953852,48.107,-1.7530000000000001,48.1389287168,18.36,-11.8,21.8249765177,92.4,66.897,7.307,67.2948798795,48.107,-1.7530000000000001,48.1389287168,18.79,9.06,20.8601941506,92.4
2019-04-14 13:30:00,65.152,-13.833,66.6043166244,52.012,-0.493,52.014336418,13.14,-13.34,18.7247216268,92.4,65.372,7.017,65.7475221814,52.012,-0.493,52.014336418,13.36,7.51,15.3261117052,92.4
2019-04-14 14:00:00,63.5495,-14.194,65.1153483155,49.5695,-0.094,49.5695891273,13.98,-14.1,19.8557397243,92.4,63.7595,6.866,64.1281201678,49.5695,-0.094,49.5695891273,14.19,6.96,15.8049897184,92.4
2019-04-14 14:30:00,63.087,-14.394,64.7082437175,50.397,-0.304,50.3979168716,12.69,-14.09,18.9621781449,92.4,63.287,6.776,63.6487120451,50.397,-0.304,50.3979168716,12.89,7.08,14.706410167,92.4
2019-04-14 15:00:00,63.442,-14.5405,65.0869687745,55.652,-0.48050000000000004,55.6540742826,7.79,-14.06,16.07382033,92.4,63.422,6.6595,63.7706752689,55.652,-0.48050000000000004,55.6540742826,7.77,7.14,10.5523694022,92.4
2019-04-14 15:30:00,63.274,-14.8075,64.9835450884,53.274,-0.8875000000000001,53.2813919887,10.0,-13.92,17.1396149315,92.4,63.344,6.4925,63.6758580017,53.274,-0.8875000000000001,53.2813919887,10.07,7.38,12.484762713,92.4
2019-04-14 16:00:00,62.981,-14.6945,64.6725188256,46.831,-1.6045,46.8584782217,16.15,-13.09,20.7887132839,92.4,63.261,6.6855,63.6132850217,46.831,-1.6045,46.8584782217,16.43,8.29,18.4029617182,92.4
2019-04-14 16:30:00,64.0915,-14.646,65.7436361046,49.3615,-1.846,49.3960058937,14.73,-12.8,19.5144279957,92.4,64.3615,6.624,64.7014687488,49.3615,-1.846,49.3960058937,15.0,8.47,17.226169046,92.4
2019-04-14 17:00:00,64.2015,-14.448,65.8071220025,50.5015,-1.638,50.5280570203,13.7,-12.81,18.7559617189,92.4,64.4115,6.532,64.7418593821,50.5015,-1.638,50.5280570203,13.91,8.17,16.1318628806,92.4
2019-04-14 17:30:00,64.9015,-14.087,66.4127116692,50.1515,-2.117,50.1961616187,14.75,-11.97,18.9958785003,92.4,65.1615,6.783,65.5135876842,50.1515,-2.117,50.1961616187,15.01,8.9,17.4502177637,92.4
2019-04-14 18:00:00,65.77,-14.133,67.2713504324,50.47,-2.803,50.5477764991,15.3,-11.33,19.0383533952,92.4,66.04,6.707,66.3797066053,50.47,-2.803,50.5477764991,15.57,9.51,18.2445882387,92.4
2019-04-14 18:30:00,65.0795,-14.428,66.6596467456,49.7895,-2.718,49.8636323812,15.29,-11.71,19.2589771276,92.4,65.3295,6.372,65.639515189,49.7895,-2.718,49.8636323812,15.54,9.09,18.003324693,92.4
2019-04-14 19:00:00,64.7975,-14.357,66.3689645486,48.8975,-2.777,48.9762925838,15.9,-11.58,19.6699364513,92.4,65.0575,6.323,65.364046962,48.8975,-2.777,48.9762925838,16.16,9.1,18.5460400086,92.4
2019-04-14 19:30:00,65.8015,-14.1975,67.3157218523,48.6115,-3.4375,48.7328876479,17.19,-10.76,20.279884122,92.4,66.1215,6.5025,66.44046409,48.6115,-3.4375,48.7328876479,17.51,9.94,20.1346393064,92.4
2019-04-14 20:00:00,63.63,-14.5855,65.2802704517,41.16,-2.2855,41.2234048842,22.47,-12.3,25.616223375,92.4,64.17,6.2245,64.4711819362,41.16,-2.2855,41.2234048842,23.01,8.51,24.5332468296,92.4
2019-04-14 20:30:00,64.41,-14.337,65.9863445646,44.25,-1.677,44.2817663266,20.16,-12.66,23.8054867625,92.4,64.87,6.163,65.1621014778,44.25,-1.677,44.2817663266,20.62,7.84,22.0601450585,92.4
2019-04-14 21:00:00,64.8765,-14.27,66.4273524405,45.5365,-1.6,45.5646006484,19.34,-12.67,23.1206509424,92.4,65.3165,6.16,65.6063318,45.5365,-1.6,45.5646006484,19.78,7.76,21.2477292904,92.4
2019-04-14 21:30:00,66.0165,-14.088,67.5029630183,48.6565,-3.398,48.7750079062,17.36,-10.69,20.3873907109,92.4,66.3565,6.392,66.6636539371,48.6565,-3.398,48.7750079062,17.7,9.79,20.2270635536,92.4
2019-04-14 22:00:00,66.2505,-13.94,67.7011990311,52.3405,-4.42,52.5267964019,13.91,-9.52,16.8558150203,92.4,66.4505,6.6,66.7774583991,52.3405,-4.42,52.5267964019,14.11,11.02,17.9034214607,92.4
2019-04-14 22:30:00,64.964,-14.561,66.5758516055,50.724,-4.071,50.8871026587,14.24,-10.49,17.6866531599,92.4,65.174,5.979,65.4476792331,50.724,-4.071,50.8871026587,14.45,10.05,17.6012783627,92.4
