Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-14 23:00:00,64.6055,-14.4095,66.192932557,53.3955,-4.6895,53.6010338566,11.21,-9.72,14.8371998706,92.4,64.7155,6.1505,65.0071118456,53.3955,-4.6895,53.6010338566,11.32,10.84,15.6731617742,92.4
2019-04-14 23:30:00,63.7015,-14.125,65.2487296984,55.7215,-5.225,55.9659377412,7.98,-8.9,11.9536772585,92.4,63.6515,6.475,63.9799896628,55.7215,-5.225,55.9659377412,7.93,11.7,14.1341748963,92.4
2019-04-15 00:00:00,62.947,-14.7055,64.6419100836,55.587,-5.1955,55.829273587,7.36,-9.51,12.025377333,92.4,62.867,6.1345,63.165590152,55.587,-5.1955,55.829273587,7.28,11.33,13.4672677259,92.4
2019-04-15 00:30:00,62.1175,-14.605,63.8113613023,56.0075,-5.295,56.2572402563,6.11,-9.31,11.1358969104,92.4,61.9875,6.145,62.2913411418,56.0075,-5.295,56.2572402563,5.98,11.44,12.9086792508,92.4
2019-04-15 01:00:00,61.3605,-14.731,63.1039881565,56.0305,-5.251,56.276015595,5.33,-9.48,10.8756287175,92.4,61.1905,6.089,61.4927086023,56.0305,-5.251,56.276015595,5.16,11.34,12.4587800366,92.4
2019-04-15 01:30:00,61.055,-14.6485,62.7876705831,55.765,-5.2785,56.0142641409,5.29,-9.37,10.7601579914,92.4,60.885,6.0115,61.1810539076,55.765,-5.2785,56.0142641409,5.12,11.29,12.3967132741,92.4
2019-04-15 02:00:00,60.6505,-14.516,62.3634300392,55.4905,-5.226,55.7360445874,5.16,-9.29,10.6268386644,92.4,60.4905,6.084,60.7956877274,55.4905,-5.226,55.7360445874,5.0,11.31,12.3659249553,92.4
2019-04-15 02:30:00,60.8535,-14.542,62.5669099944,55.7635,-5.172,56.0028348948,5.09,-9.37,10.6632546626,92.4,60.6835,6.008,60.9801872435,55.7635,-5.172,56.0028348948,4.92,11.18,12.2146960666,92.4
2019-04-15 03:00:00,60.793,-14.613,62.5246240932,56.183,-5.293,56.43177596,4.61,-9.32,10.3978122699,92.4,60.613,6.107,60.9198753938,56.183,-5.293,56.43177596,4.43,11.4,12.2304905871,92.4
2019-04-15 03:30:00,60.7295,-14.6435,62.4700269129,56.5195,-5.4435,56.781031802,4.21,-9.2,10.1175145169,92.4,60.5095,6.0765,60.8138425237,56.5195,-5.4435,56.781031802,3.99,11.52,12.191410911,92.4
2019-04-15 04:00:00,60.4445,-14.7335,62.2142556212,56.3445,-5.4435,56.6068403331,4.1,-9.29,10.1545113127,92.4,60.2245,6.0165,60.5242816769,56.3445,-5.4435,56.6068403331,3.88,11.46,12.0990082238,92.4
2019-04-15 04:30:00,60.8325,-14.6475,62.5710980605,56.9225,-5.4375,57.1816177849,3.91,-9.21,10.0056084273,92.4,60.6225,6.0525,60.9238890953,56.9225,-5.4375,57.1816177849,3.7,11.49,12.0710438654,92.4
2019-04-15 05:00:00,61.1295,-14.508,62.8275244956,57.6595,-5.648,57.9354627517,3.47,-8.86,9.5152771899,92.4,60.8695,6.322,61.1969256928,57.6595,-5.648,57.9354627517,3.21,11.97,12.3929415394,92.4
2019-04-15 05:30:00,61.606,-14.1745,63.2156284968,57.326,-5.5145,57.5906241176,4.28,-8.66,9.6599171839,92.4,61.406,6.3555,61.7340199262,57.326,-5.5145,57.5906241176,4.08,11.87,12.5516253928,92.4
2019-04-15 06:00:00,62.502,-14.1515,64.0840460353,57.052,-5.5215,57.3185630163,5.45,-8.63,10.2068310459,92.4,62.342,6.6785,62.6987027477,57.052,-5.5215,57.3185630163,5.29,12.2,13.2975223256,92.4
2019-04-15 06:30:00,64.9235,-12.9875,66.2097878603,57.2135,-5.5975,57.4866644405,7.71,-7.39,10.6797097339,92.4,64.8335,7.6725,65.2859094943,57.2135,-5.5975,57.4866644405,7.62,13.27,15.3021991884,92.4
2019-04-15 07:00:00,67.2055,-12.448,68.3486059423,57.5455,-5.798,57.8368513515,9.66,-6.65,11.7276638765,92.4,67.1855,8.372,67.7051090705,57.5455,-5.798,57.8368513515,9.64,14.17,17.1382175269,92.4
2019-04-15 07:30:00,69.9015,-11.588,70.8554969374,58.0115,-6.018,58.3228124858,11.89,-5.57,13.1300038081,92.4,69.9915,9.002,70.5680244604,58.0115,-6.018,58.3228124858,11.98,15.02,19.2125167534,92.4
2019-04-15 08:00:00,72.306,-10.7395,73.0992099564,58.376,-5.8895,58.6723408963,13.93,-4.85,14.7501661008,92.4,72.466,9.6805,73.10973421,58.376,-5.8895,58.6723408963,14.09,15.57,20.9988809226,92.4
2019-04-15 08:30:00,74.492,-10.0805,75.1709687596,60.032,-6.0405,60.335136233,14.46,-4.04,15.0137670156,92.4,74.692,10.2395,75.3905977178,60.032,-6.0405,60.335136233,14.66,16.28,21.9078524735,92.4
2019-04-15 09:00:00,75.785,-9.8555,76.4231450887,59.765,-5.9755,60.0629821542,16.02,-3.88,16.4831671714,92.4,76.025,10.5345,76.7513929206,59.765,-5.9755,60.0629821542,16.26,16.51,23.1725635181,92.4
2019-04-15 09:30:00,77.2435,-9.0915,77.7766910102,60.5835,-6.1715,60.8970268938,16.66,-2.92,16.9139587324,92.4,77.5235,11.2885,78.3410702282,60.5835,-6.1715,60.8970268938,16.94,17.46,24.3272522082,92.4
2019-04-15 10:00:00,77.507,-9.5945,78.0985882027,61.017,-6.2545,61.3367186867,16.49,-3.34,16.8248536398,92.4,77.767,10.9055,78.5279327326,61.017,-6.2545,61.3367186867,16.75,17.16,23.9797435349,92.4
2019-04-15 10:30:00,76.8545,-10.165,77.5238117952,60.8645,-6.515,61.2121931093,15.99,-3.65,16.4012987291,92.4,77.0745,10.435,77.7776817297,60.8645,-6.515,61.2121931093,16.21,16.95,23.4534986729,92.4
2019-04-15 11:00:00,77.009,-10.1005,77.6685662366,63.959,-6.0305,64.2426697083,13.05,-4.07,13.6699451352,92.4,77.149,10.4295,77.850771809,63.959,-6.0305,64.2426697083,13.19,16.46,21.0928352765,92.4
2019-04-15 11:30:00,78.1255,-10.12,78.778221294,65.9055,-6.17,66.1936842172,12.22,-3.95,12.8425425831,92.4,78.1955,10.52,78.8999785821,65.9055,-6.17,66.1936842172,12.29,16.69,20.7267990775,92.4
2019-04-15 12:00:00,77.729,-10.238,78.4003449291,67.749,-6.008,68.0148738512,9.98,-4.23,10.839432642,92.4,77.729,10.322,78.4113583928,67.749,-6.008,68.0148738512,9.98,16.33,19.1381634438,92.4
2019-04-15 12:30:00,77.815,-10.2265,78.4841100303,67.375,-6.0265,67.643989587,10.44,-4.2,11.2531595563,92.4,77.815,10.3235,78.4968080705,67.375,-6.0265,67.643989587,10.44,16.35,19.3988685237,92.4
2019-04-15 13:00:00,77.4205,-10.628,78.1465815263,65.6605,-6.318,65.9637656919,11.76,-4.31,12.5249231535,92.4,77.4805,10.062,78.1311187956,65.6605,-6.318,65.9637656919,11.82,16.38,20.1994257344,92.4
2019-04-15 13:30:00,76.43,-10.946,77.2098427404,66.58,-6.116,66.8603160028,9.85,-4.83,10.9704785675,92.4,76.43,10.004,77.0819363794,66.58,-6.116,66.8603160028,9.85,16.12,18.8911857754,92.4
2019-04-15 14:00:00,75.739,-10.982,76.5310423619,68.209,-5.702,68.446917279,7.53,-5.28,9.1967004953,92.4,75.629,9.928,76.2778527818,68.209,-5.702,68.446917279,7.42,15.63,17.301829383,92.4
2019-04-15 14:30:00,75.642,-10.525,76.370725995,66.002,-5.865,66.2620723265,9.64,-4.66,10.707249880300001,92.4,75.602,10.125,76.2769823013,66.002,-5.865,66.2620723265,9.6,15.99,18.6504718439,92.4
2019-04-15 15:00:00,75.455,-10.4895,76.1806185014,63.935,-6.2695,64.2416598108,11.52,-4.22,12.2686103533,92.4,75.495,10.2705,76.1904075015,63.935,-6.2695,64.2416598108,11.56,16.54,20.1793260542,92.4
2019-04-15 15:30:00,75.6155,-10.0575,76.2814338257,62.0255,-6.7375,62.390356278,13.59,-3.32,13.9896568936,92.4,75.7355,10.6125,76.4754281878,62.0255,-6.7375,62.390356278,13.71,17.35,22.1130414009,92.4
2019-04-15 16:00:00,75.328,-10.222,76.0183982204,61.958,-6.852,62.3357334761,13.37,-3.37,13.788176094,92.4,75.458,10.298,76.1574590437,61.958,-6.852,62.3357334761,13.5,17.15,21.8259593145,92.4
2019-04-15 16:30:00,75.616,-10.722,76.3723820501,61.226,-6.712,61.5928081841,14.39,-4.01,14.9382796868,92.4,75.796,9.848,76.4330865529,61.226,-6.712,61.5928081841,14.57,16.56,22.057164369,92.4
2019-04-15 17:00:00,75.1595,-11.204,75.9899997121,61.2495,-6.654,61.6098771809,13.91,-4.55,14.6352519623,92.4,75.3195,9.446,75.9095118957,61.2495,-6.654,61.6098771809,14.07,16.1,21.3816486736,92.4
2019-04-15 17:30:00,74.835,-11.5495,75.7209890007,59.805,-6.9695,60.2097330608,15.03,-4.58,15.7123295536,92.4,75.045,8.9405,75.5756876598,59.805,-6.9695,60.2097330608,15.24,15.91,22.0314706727,92.4
2019-04-15 18:00:00,74.8805,-11.6175,75.7763524228,59.8305,-6.7975,60.2154028177,15.05,-4.82,15.8030028792,92.4,75.1005,9.0025,75.638152453,59.8305,-6.7975,60.2154028177,15.27,15.8,21.9730038911,92.4
2019-04-15 18:30:00,75.0045,-11.7005,75.9116375828,60.7345,-6.3105,61.0614600259,14.27,-5.39,15.2540158647,92.4,75.1945,8.8095,75.7087849625,60.7345,-6.3105,61.0614600259,14.46,15.12,20.9214244257,92.4
2019-04-15 19:00:00,74.7615,-11.9565,75.7115564131,58.9715,-6.1965,59.2961585982,15.79,-5.76,16.8077868858,92.4,75.0115,8.5435,75.496466967,58.9715,-6.1965,59.2961585982,16.04,14.74,21.7841502015,92.4
2019-04-15 19:30:00,73.157,-12.347,74.1916104287,55.047,-5.477,55.3188009451,18.11,-6.87,19.3692798008,92.4,73.527,7.923,73.9526446992,55.047,-5.477,55.3188009451,18.48,13.4,22.8269665089,92.4
2019-04-15 20:00:00,73.201,-12.2715,74.222477143,54.841,-5.3115,55.0976162211,18.36,-6.96,19.6349484339,92.4,73.551,8.1185,73.9977002565,54.841,-5.3115,55.0976162211,18.71,13.43,23.0310442664,92.4
2019-04-15 20:30:00,71.5495,-13.017,72.7239523077,48.7495,-4.317,48.9402721616,22.8,-8.7,24.4034833579,92.4,72.0995,7.393,72.4775437584,48.7495,-4.317,48.9402721616,23.35,11.71,26.1217648715,92.4
2019-04-15 21:00:00,71.251,-13.064,72.4387541099,48.101,-4.914,48.3513556894,23.15,-8.15,24.5427178609,92.4,71.801,7.476,72.189155536,48.101,-4.914,48.3513556894,23.7,12.39,26.743262703,92.4
2019-04-15 21:30:00,70.1115,-13.1685,71.3374503644,46.0415,-5.4285,46.3604177559,24.07,-7.74,25.2838387117,92.4,70.7215,7.2815,71.0953641562,46.0415,-5.4285,46.3604177559,24.68,12.71,27.7605205283,92.4
2019-04-15 22:00:00,67.9185,-13.521,69.2512821777,45.4585,-4.851,45.7165989904,22.46,-8.67,24.0753089284,92.4,68.4585,6.749,68.7903715883,45.4585,-4.851,45.7165989904,23.0,11.6,25.7596583828,92.4
2019-04-15 22:30:00,65.9325,-14.1185,67.4271947993,44.0025,-4.5385,44.235935488,21.93,-9.58,23.9311784081,92.4,66.4525,6.1415,66.7356934369,44.0025,-4.5385,44.235935488,22.45,10.68,24.8609110855,92.4
2019-04-15 23:00:00,63.701,-14.743,65.384810545,41.031,-4.323,41.2581057491,22.67,-10.42,24.9500561122,92.4,64.231,5.927,64.5038812011,41.031,-4.323,41.2581057491,23.2,10.25,25.3634086826,92.4
2019-04-15 23:30:00,62.312,-15.2165,64.1430215709,40.882,-4.3665,41.1145259762,21.43,-10.85,24.0201457115,92.4,62.792,5.7235,63.0523093649,40.882,-4.3665,41.1145259762,21.91,10.09,24.1216956286,92.4
2019-04-16 00:00:00,59.83,-15.525,61.8114433176,37.9,-4.105,38.1216608374,21.93,-11.42,24.7253169848,92.4,60.31,5.585,60.5680470628,37.9,-4.105,38.1216608374,22.41,9.69,24.4152452374,92.4
2019-04-16 00:30:00,55.6105,-15.536,57.7398909442,33.0805,-3.376,33.2523210656,22.53,-12.16,25.6020799936,92.4,56.1205,5.424,56.3820033011,33.0805,-3.376,33.2523210656,23.04,8.8,24.6633655449,92.4
2019-04-16 01:00:00,54.2945,-15.339,56.4196566034,31.7845,-2.909,31.9173420142,22.51,-12.43,25.7139067432,92.4,54.8045,5.391,55.0690121688,31.7845,-2.909,31.9173420142,23.02,8.3,24.4706027715,92.4
2019-04-16 01:30:00,53.2565,-15.3605,55.4274277998,29.5865,-2.5305,29.6945182231,23.67,-12.83,26.923554743,92.4,53.8265,5.3595,54.0926644056,29.5865,-2.5305,29.6945182231,24.24,7.89,25.4917574914,92.4
2019-04-16 02:00:00,52.446,-15.3715,54.6522271115,28.146,-2.3115,28.240756864,24.3,-13.06,27.5871999304,92.4,53.026,5.1685,53.2772941153,28.146,-2.3115,28.240756864,24.88,7.48,25.9800846804,92.4
2019-04-16 02:30:00,52.2835,-15.326,54.4834896849,27.2735,-2.226,27.3641897057,25.01,-13.1,28.2331383307,92.4,52.9035,5.434,53.1818452881,27.2735,-2.226,27.3641897057,25.63,7.66,26.7501869152,92.4
2019-04-16 03:00:00,51.4145,-15.3855,53.6671633357,25.2445,-2.0055,25.3240362206,26.17,-13.38,29.3920618535,92.4,52.0645,5.5845,52.3631435315,25.2445,-2.0055,25.3240362206,26.82,7.59,27.8732936697,92.4
2019-04-16 03:30:00,52.0075,-15.4105,54.2426360578,22.3175,-1.5905,22.3741032558,29.69,-13.82,32.7488702095,92.4,52.7975,5.7295,53.1074681801,22.3175,-1.5905,22.3741032558,30.48,7.32,31.346655324,92.4
2019-04-16 04:00:00,49.4935,-15.525,51.87130389,20.7435,-1.435,20.7930761854,28.75,-14.09,32.0170360902,92.4,50.2535,5.6850000000000005,50.5740396572,20.7435,-1.435,20.7930761854,29.51,7.12,30.3567867206,92.4
2019-04-16 04:30:00,49.0055,-15.576,51.4213069286,20.0655,-1.276,20.1060305941,28.94,-14.3,32.280235439,92.4,49.7955,5.874,50.140758832,20.0655,-1.276,20.1060305941,29.73,7.15,30.5776944847,92.4
2019-04-16 05:00:00,49.169,-15.5675,51.5745830545,20.089,-0.9975,20.1137497064,29.08,-14.57,32.5258558688,92.4,49.989,5.9925,50.3468983876,20.089,-0.9975,20.1137497064,29.9,6.99,30.7061899297,92.4
2019-04-16 05:30:00,50.1815,-15.3825,52.486229132,19.5915,-0.9625,19.6151288168,30.59,-14.42,33.8184047524,92.4,51.0615,6.2275,51.4398536011,19.5915,-0.9625,19.6151288168,31.47,7.19,32.28090767,92.4
2019-04-16 06:00:00,51.2415,-15.125,53.4271180886,19.8115,-0.855,19.8299409291,31.43,-14.27,34.5177896164,92.4,52.1715,6.495,52.574237391,19.8115,-0.855,19.8299409291,32.36,7.35,33.1842146208,92.4
2019-04-16 06:30:00,52.589,-14.343,54.5098575489,20.309,-0.633,20.3188624189,32.28,-13.71,35.0708212051,92.4,53.529,7.297,54.0240691729,20.309,-0.633,20.3188624189,33.22,7.93,34.1533790422,92.4
2019-04-16 07:00:00,55.057,-13.427,56.6706059435,21.167,-0.5670000000000001,21.174592747,33.89,-12.86,36.2479199403,92.4,56.087,8.083,56.6664491388,21.167,-0.5670000000000001,21.174592747,34.92,8.65,35.9753929791,92.4
2019-04-16 07:30:00,56.226,-12.626,57.6262002218,23.696,-1.556,23.7470324883,32.53,-11.07,34.3619818986,92.4,57.216,8.624,57.8622850568,23.696,-1.556,23.7470324883,33.52,10.18,35.031739894,92.4
2019-04-16 08:00:00,52.778,-12.81,54.3103432506,27.638,-2.5,27.750838618,25.14,-10.31,27.1719653319,92.4,53.448,8.16,54.067312713,27.638,-2.5,27.750838618,25.81,10.66,27.9247506703,92.4
2019-04-16 08:30:00,54.808,-7.2995,55.2919484577,26.018,-2.2095000000000002,26.1116490144,28.79,-5.09,29.2364874771,92.4,55.248,4.0605,55.3970140373,26.018,-2.2095000000000002,26.1116490144,29.23,6.27,29.8949126107,92.4
2019-04-16 09:00:00,55.974,-1.282,55.9886792129,25.144,-2.212,25.2411109106,30.83,0.93,30.8440237323,92.4,56.074,-0.862,56.0806251748,25.144,-2.212,25.2411109106,30.93,1.35,30.9594476695,92.4
2019-04-16 09:30:00,55.1165,-0.6545000000000001,55.1203859067,22.2465,-1.8045,22.3195650159,32.87,1.15,32.8901109758,92.4,55.2665,-0.2245,55.2669559728,22.2465,-1.8045,22.3195650159,33.02,1.58,33.0577797198,92.4
2019-04-16 10:00:00,54.08,-0.845,54.0866011596,21.44,-1.415,21.4866429439,32.64,0.5700000000000001,32.6449766427,92.4,54.22,-0.435,54.2217449461,21.44,-1.415,21.4866429439,32.78,0.98,32.7946459045,92.4
2019-04-16 10:30:00,52.6275,-0.936,52.635822899,19.5775,-1.096,19.6081544835,33.05,0.16,33.0503872897,92.4,52.7875,-0.536,52.7902211802,19.5775,-1.096,19.6081544835,33.21,0.56,33.2147211339,92.4
2019-04-16 11:00:00,53.8945,-0.6265000000000001,53.8981412713,19.1145,-0.8965000000000001,19.1355120783,34.78,0.27,34.7810480003,92.4,54.0945,-0.1865,54.0948214943,19.1145,-0.8965000000000001,19.1355120783,34.98,0.71,34.987204804,92.4
2019-04-16 11:30:00,53.4745,-0.5525,53.4773541464,18.924500000000002,-0.9025000000000001,18.9460076665,34.55,0.35000000000000003,34.5517727476,92.4,53.6745,-0.12250000000000001,53.6746397892,18.924500000000002,-0.9025000000000001,18.9460076665,34.75,0.78,34.7587528545,92.4
2019-04-16 12:00:00,50.1575,-0.97,50.1668785779,19.4675,-0.58,19.4761381246,30.69,-0.39,30.6924779058,92.4,50.2475,-0.62,50.2513249203,19.4675,-0.58,19.4761381246,30.78,-0.04,30.7800259909,92.4
2019-04-16 12:30:00,50.9945,-0.9485,51.0033203086,19.5645,-0.8085,19.5811984439,31.43,-0.14,31.4303118025,92.4,51.0945,-0.6585000000000001,51.0987431597,19.5645,-0.8085,19.5811984439,31.53,0.15,31.530356801,92.4
2019-04-16 13:00:00,50.432,-0.979,50.441501415,20.112,-0.849,20.1299116988,30.32,-0.13,30.3202786927,92.4,50.492,-0.659,50.49630031,20.112,-0.849,20.1299116988,30.38,0.19,30.3805941351,92.4
2019-04-16 13:30:00,51.419,-1.009,51.4288988994,18.909,-0.859,18.9285013142,32.51,-0.15,32.5103460455,92.4,51.539,-0.6990000000000001,51.5437398915,18.909,-0.859,18.9285013142,32.63,0.16,32.6303922747,92.4
2019-04-16 14:00:00,51.3425,-1.1844999999999999,51.3561617189,19.2025,-0.7545000000000001,19.2173170994,32.14,-0.43,32.1428763492,92.4,51.4725,-0.8545,51.4795923304,19.2025,-0.7545000000000001,19.2173170994,32.27,-0.1,32.2701549423,92.4
2019-04-16 14:30:00,50.1255,-1.2315,50.1406256692,19.3155,-0.5815,19.3242511498,30.81,-0.65,30.8168557773,92.4,50.1955,-0.8515,50.2027217639,19.3155,-0.5815,19.3242511498,30.88,-0.27,30.8811803531,92.4
2019-04-16 15:00:00,52.829,-0.883,52.8363788502,19.379,-0.603,19.3883792515,33.45,-0.28,33.4511718778,92.4,52.989,-0.553,52.9918855109,19.379,-0.603,19.3883792515,33.61,0.05,33.6100371913,92.4
2019-04-16 15:30:00,53.0275,-0.88,53.034801369,19.0675,-0.58,19.0763192532,33.96,-0.30000000000000004,33.9613250625,92.4,53.1975,-0.52,53.2000414121,19.0675,-0.58,19.0763192532,34.13,0.06,34.1300527395,92.4
2019-04-16 16:00:00,53.3205,-0.8425,53.3271556198,19.1605,-0.6025,19.1699704356,34.16,-0.24,34.1608430809,92.4,53.5005,-0.5325,53.503149968,19.1605,-0.6025,19.1699704356,34.34,0.07,34.3400713453,92.4
2019-04-16 16:30:00,53.792,-1.0405,53.8020622676,18.912,-0.35050000000000003,18.9152476656,34.88,-0.6900000000000001,34.8868241604,92.4,54.002,-0.6505000000000001,54.0059177706,18.912,-0.35050000000000003,18.9152476656,35.09,-0.30000000000000004,35.0912823932,92.4
2019-04-16 17:00:00,52.218,-1.682,52.2450825246,19.428,0.178,19.4288154039,32.79,-1.8599999999999999,32.8427115202,92.4,52.368,-1.342,52.3851924498,19.428,0.178,19.4288154039,32.94,-1.52,32.9750511751,92.4
2019-04-16 17:30:00,53.287,-2.0245,53.3254439199,19.057,0.14550000000000002,19.0575554374,34.23,-2.17,34.2987142616,92.4,53.487,-1.6745,53.5132050923,19.057,0.14550000000000002,19.0575554374,34.43,-1.82,34.4780698416,92.4
2019-04-16 18:00:00,53.6225,-2.09,53.663214647,19.4125,0.23,19.4138624763,34.21,-2.32,34.288576815,92.4,53.8325,-1.75,53.8609372017,19.4125,0.23,19.4138624763,34.42,-1.98,34.4769024131,92.4
2019-04-16 18:30:00,53.659,-2.2335,53.7054634395,18.979,0.1165,18.9793575563,34.68,-2.35,34.7595296286,92.4,53.879,-1.8835000000000002,53.9119116082,18.979,0.1165,18.9793575563,34.9,-2.0,34.957259618,92.4
2019-04-16 19:00:00,54.6905,-2.226,54.7357823206,19.1605,0.004,19.1605004175,35.53,-2.23,35.5999129212,92.4,54.9405,-1.866,54.9721792933,19.1605,0.004,19.1605004175,35.78,-1.87,35.8288333609,92.4
2019-04-16 19:30:00,55.076,-2.362,55.1266253275,18.896,-0.442,18.9011687469,36.18,-1.92,36.2309094559,92.4,55.346,-1.982,55.381477409,18.896,-0.442,18.9011687469,36.45,-1.54,36.4825177311,92.4
2019-04-16 20:00:00,56.523,-2.162,56.5643330465,19.103,-1.052,19.1319448306,37.42,-1.11,37.4364595014,92.4,56.833,-1.752,56.8599981797,19.103,-1.052,19.1319448306,37.73,-0.7000000000000001,37.7364929478,92.4
2019-04-16 20:30:00,55.965,-2.3535,56.0144640896,19.125,-1.0435,19.1534466154,36.84,-1.31,36.8632839015,92.4,56.255,-1.9435,56.2885620464,19.125,-1.0435,19.1534466154,37.13,-0.9,37.1409060202,92.4
2019-04-16 21:00:00,55.485,-2.279,55.5317842861,19.535,-0.919,19.5566046644,35.95,-1.3599999999999999,35.9757154203,92.4,55.765,-1.879,55.7966474441,19.535,-0.919,19.5566046644,36.23,-0.96,36.2427165097,92.4
2019-04-16 21:30:00,50.227,-2.1975,50.2750488339,19.547,-0.9075000000000001,19.568054713,30.68,-1.29,30.7071082976,92.4,50.347,-1.8775,50.3819949511,19.547,-0.9075000000000001,19.568054713,30.8,-0.97,30.8152705651,92.4
2019-04-16 22:00:00,45.7675,-2.268,45.8236607033,19.6575,-0.898,19.678000667,26.11,-1.37,26.1459174633,92.4,45.7475,-1.988,45.7906748176,19.6575,-0.898,19.678000667,26.09,-1.09,26.1127593333,92.4
2019-04-16 22:30:00,44.2065,-2.5095,44.2776719408,19.6565,-0.8695,19.6757216513,24.55,-1.6400000000000001,24.6047170274,92.4,44.1465,-2.2595,44.2042848885,19.6565,-0.8695,19.6757216513,24.49,-1.3900000000000001,24.5294149951,92.4
2019-04-16 23:00:00,42.5915,-2.447,42.661735563,19.9215,-0.787,19.9370391796,22.67,-1.6600000000000001,22.730695106,92.4,42.4415,-2.227,42.4998876616,19.9215,-0.787,19.9370391796,22.52,-1.44,22.565992112,92.4
2019-04-16 23:30:00,40.9415,-2.505,41.0180624512,19.6315,-0.965,19.6552033124,21.31,-1.54,21.3655727749,92.4,40.7515,-2.285,40.8155114785,19.6315,-0.965,19.6552033124,21.12,-1.32,21.1612097953,92.4
2019-04-17 00:00:00,39.876,-3.032,39.9911040108,19.446,-1.232,19.4849875545,20.43,-1.8,20.509141864100002,92.4,39.636,-2.822,39.736333248,19.446,-1.232,19.4849875545,20.19,-1.5899999999999999,20.2525109554,92.4
2019-04-17 00:30:00,47.7515,-4.647,47.977081625,27.9315,-2.377,28.0324601355,19.82,-2.27,19.9495689176,92.4,47.5115,-4.677,47.7411453701,27.9315,-2.377,28.0324601355,19.58,-2.3,19.7146240137,92.4
2019-04-17 01:00:00,47.032,-4.9135,47.2879636509,27.782,-1.9235000000000002,27.8485076126,19.25,-2.99,19.4808264712,92.4,46.792,-4.4435,47.0025101058,27.782,-1.9235000000000002,27.8485076126,19.01,-2.52,19.1763004774,92.4
2019-04-17 01:30:00,47.186,-4.9875,47.4488540668,27.686,-2.3975,27.789613208,19.5,-2.59,19.6712505957,92.4,46.936,-4.5075,47.1519421896,27.686,-2.3975,27.789613208,19.25,-2.11,19.3652936977,92.4
2019-04-17 02:00:00,47.517,-4.9285,47.7719101696,28.177,-2.4585,28.2840511817,19.34,-2.47,19.4970895264,92.4,47.267,-4.4285,47.4740023724,28.177,-2.4585,28.2840511817,19.09,-1.97,19.1913782725,92.4
2019-04-17 02:30:00,47.1575,-5.028,47.4247887739,27.5375,-2.338,27.6365726936,19.62,-2.69,19.803547662,92.4,47.0075,-4.558,47.2279622708,27.5375,-2.338,27.6365726936,19.47,-2.22,19.5961552351,92.4
2019-04-17 03:00:00,47.0685,-4.9965,47.3329557972,27.3985,-2.5265,27.5147415852,19.67,-2.47,19.8244747724,92.4,46.8385,-4.5065,47.0547938525,27.3985,-2.5265,27.5147415852,19.44,-1.98,19.5405731748,92.4
2019-04-17 03:30:00,46.7885,-4.852,47.0394051435,19.3385,-4.522,19.8601627952,27.45,-0.33,27.4519835349,92.4,46.8085,-4.192,46.9958353075,19.3385,-4.522,19.8601627952,27.47,0.33,27.4719820909,92.4
2019-04-17 04:00:00,47.0415,-5.2085,47.3289678157,8.9715,-8.1685,12.1331036631,38.07,2.96,38.1848988476,92.4,47.3415,-4.3485,47.5407937933,8.9715,-8.1685,12.1331036631,38.37,3.8200000000000003,38.5596849054,92.4
2019-04-17 04:30:00,47.188,-5.3635,47.4918358905,8.708,-8.5935,12.2342758776,38.48,3.23,38.6153246782,92.4,47.488,-4.5035,47.7010655672,8.708,-8.5935,12.2342758776,38.78,4.09,38.9950830234,92.4
2019-04-17 05:00:00,47.3525,-5.2555,47.6432527909,9.1725,-8.4955,12.5023308427,38.18,3.24,38.317228501,92.4,47.6725,-4.3855,47.8737910187,9.1725,-8.4955,12.5023308427,38.5,4.11,38.7187564366,92.4
2019-04-17 05:30:00,48.2325,-5.1555,48.507249319,9.4425,-8.4755,12.6883768268,38.79,3.32,38.9318186064,92.4,48.5625,-4.2755,48.7503467321,9.4425,-8.4755,12.6883768268,39.12,4.2,39.3448141437,92.4
2019-04-17 06:00:00,49.5675,-4.9855,49.8175899307,10.5675,-8.6055,13.6281578542,39.0,3.62,39.1676448105,92.4,49.9175,-4.0955,50.0852266292,10.5675,-8.6055,13.6281578542,39.35,4.51,39.6076078551,92.4
2019-04-17 06:30:00,51.7195,-4.3205,51.8996474025,12.1695,-8.8805,15.0651920167,39.55,4.5600000000000005,39.8120094946,92.4,52.0695,-3.4005,52.1804199916,12.1695,-8.8805,15.0651920167,39.9,5.48,40.2745626916,92.4
2019-04-17 07:00:00,54.3785,-3.569,54.49549544,14.6385,-9.689,17.554555057,39.74,6.12,40.2084816923,92.4,54.7385,-2.599,54.8001659053,14.6385,-9.689,17.554555057,40.1,7.09,40.7219609056,92.4
2019-04-17 07:30:00,56.7425,-8.3,57.3463277486,16.8825,-9.89,19.5660651703,39.86,1.5899999999999999,39.8916996379,92.4,57.5025,3.5,57.6089186346,16.8825,-9.89,19.5660651703,40.62,13.39,42.7700420856,92.4
2019-04-17 08:00:00,58.0485,-12.3355,59.3446957402,18.8485,-9.8155,21.2511174412,39.2,-2.52,39.2809164863,92.4,59.0885,8.4745,59.6931150343,18.8485,-9.8155,21.2511174412,40.24,18.29,44.2016029121,92.4
2019-04-17 08:30:00,59.0075,-11.783,60.1724533757,19.8575,-9.183,21.8780208257,39.15,-2.6,39.2362396261,92.4,60.0375,8.967,60.7034471447,19.8575,-9.183,21.8780208257,40.18,18.15,44.089169872,92.4
2019-04-17 09:00:00,59.669,-11.3355,60.7361763799,20.459,-8.9155,22.3171866787,39.21,-2.42,39.2846089455,92.4,60.699,9.4145,61.4247621994,20.459,-8.9155,22.3171866787,40.24,18.33,44.2181693425,92.4
2019-04-17 09:30:00,60.059,-10.8725,61.0351926125,21.099,-8.2725,22.6627901471,38.96,-2.6,39.0466592681,92.4,61.089,9.7075,61.8554886591,21.099,-8.2725,22.6627901471,39.99,17.98,43.8461001687,92.4
2019-04-17 10:00:00,59.4505,-10.9925,60.4582253006,21.1105,-8.1625,22.6335948647,38.34,-2.83,38.4443038694,92.4,60.4405,9.7075,61.2151092174,21.1105,-8.1625,22.6335948647,39.33,17.87,43.1993726806,92.4
2019-04-17 10:30:00,58.2435,-11.029,59.2785301205,19.8635,-7.9190000000000005,21.3838535641,38.38,-3.11,38.5057982647,92.4,59.2335,9.651,60.0145759233,19.8635,-7.9190000000000005,21.3838535641,39.37,17.57,43.1126640327,92.4
2019-04-17 11:00:00,57.512,-10.8945,58.5347783309,18.962,-7.5945,20.4263034896,38.55,-3.3,38.6909873226,92.4,58.512,9.7355,59.3163898451,18.962,-7.5945,20.4263034896,39.55,17.33,43.1802200087,92.4
2019-04-17 11:30:00,57.267,-10.942,58.3029729345,18.417,-7.492,19.8825539858,38.85,-3.45,39.0028845087,92.4,58.287,9.638,59.0784682689,18.417,-7.492,19.8825539858,39.87,17.13,43.3941678109,92.4
2019-04-17 12:00:00,57.591,-10.828,58.6000756399,16.511,-7.858,18.2855485288,41.08,-2.9699999999999998,41.1872225332,92.4,58.681,9.872,59.5055975938,16.511,-7.858,18.2855485288,42.17,17.73,45.7456205554,92.4
2019-04-17 12:30:00,57.049,-10.796,58.0615364678,22.019,-6.516,22.962896529000002,35.03,-4.28,35.2904987213,92.4,57.909,9.714,58.7180898616,22.019,-6.516,22.962896529000002,35.89,16.23,39.3891482518,92.4
2019-04-17 13:00:00,56.6555,-10.9735,57.7084342406,30.3155,-3.4835000000000003,30.5149850483,26.34,-7.49,27.3842235603,92.4,57.2055,9.3665,57.9672368886,30.3155,-3.4835000000000003,30.5149850483,26.89,12.85,29.8025938468,92.4
2019-04-17 13:30:00,55.5995,-11.3205,56.7402689498,35.9395,-2.7905,36.0476705281,19.66,-8.53,21.4307372715,92.4,55.8895,8.9095,56.5951888459,35.9395,-2.7905,36.0476705281,19.95,11.7,23.1277430806,92.4
2019-04-17 14:00:00,55.1755,-11.2335,56.3074357656,38.5555,-2.4835000000000003,38.6354028386,16.62,-8.75,18.7826222876,92.4,55.3655,9.1665,56.1191884519,38.5555,-2.4835000000000003,38.6354028386,16.81,11.65,20.4523494983,92.4
2019-04-17 14:30:00,55.022,-11.1945,56.1492414397,40.482,-1.3345,40.5039901028,14.54,-9.86,17.5679025498,92.4,55.122,9.1955,55.8837373862,40.482,-1.3345,40.5039901028,14.64,10.53,18.0335936518,92.4
2019-04-17 15:00:00,55.154,-11.285,56.2966690045,42.344,-0.8250000000000001,42.3520360904,12.81,-10.46,16.5380682064,92.4,55.204,8.915,55.9192170993,42.344,-0.8250000000000001,42.3520360904,12.86,9.74,16.1321790221,92.4
2019-04-17 15:30:00,55.5125,-11.4335,56.6777079503,43.9825,-1.2035,43.998962698,11.53,-10.23,15.4140779809,92.4,55.5225,8.9565,56.2402604768,43.9825,-1.2035,43.998962698,11.54,10.16,15.3752138197,92.4
2019-04-17 16:00:00,55.7225,-11.752,56.9482792563,42.5725,-1.562,42.6011455274,13.15,-10.19,16.636063236200002,92.4,55.7725,8.728,56.4513041501,42.5725,-1.562,42.6011455274,13.2,10.29,16.7369083167,92.4
2019-04-17 16:30:00,55.4655,-11.9945,56.7475966055,41.7655,-1.4545,41.7908190934,13.7,-10.54,17.2853001131,92.4,55.5555,8.5855,56.2149836832,41.7655,-1.4545,41.7908190934,13.79,10.04,17.0577167288,92.4
2019-04-17 17:00:00,55.004,-12.462,56.3980625554,42.394,-1.9420000000000002,42.4384566166,12.61,-10.52,16.4220126659,92.4,55.034,8.128,55.630976443,42.394,-1.9420000000000002,42.4384566166,12.64,10.07,16.1608941584,92.4
2019-04-17 17:30:00,50.702,-4.1795,50.8739719724,41.112,-0.9095000000000001,41.1220589739,9.59,-3.27,10.1321764691,92.4,50.232,-0.9895,50.2417449364,41.112,-0.9095000000000001,41.1220589739,9.12,-0.08,9.1203508704,92.4
2019-04-17 18:00:00,50.769,-2.7595,50.8439396708,41.209,-0.8695,41.2181720998,9.56,-1.8900000000000001,9.7450346331,92.4,50.229,-2.3495,50.2839198079,41.209,-0.8695,41.2181720998,9.02,-1.48,9.1406126709,92.4
2019-04-17 18:30:00,52.035,-2.743,52.1072478068,41.225,-1.143,41.2408423047,10.81,-1.6,10.927767384100001,92.4,51.555,-2.333,51.607760211,41.225,-1.143,41.2408423047,10.33,-1.19,10.3983171715,92.4
2019-04-17 19:00:00,51.391,-2.6225,51.4578700225,38.261,-1.0625,38.2757498588,13.13,-1.56,13.2223485055,92.4,50.981,-2.1825,51.0276951003,38.261,-1.0625,38.2757498588,12.72,-1.12,12.769212975,92.4
2019-04-17 19:30:00,50.4625,-2.657,50.5324010438,37.9425,-0.277,37.9435111086,12.52,-2.38,12.7442065269,92.4,50.0125,-2.247,50.0629520229,37.9425,-0.277,37.9435111086,12.07,-1.97,12.2297097267,92.4
2019-04-17 20:00:00,49.8085,-2.7045,49.8818703789,37.9185,-0.0645,37.9185548577,11.89,-2.64,12.1795607474,92.4,49.3585,-2.3045,49.4122681376,37.9185,-0.0645,37.9185548577,11.44,-2.24,11.6572380948,92.4
2019-04-17 20:30:00,51.706,-2.799,51.7817036896,41.886,-0.769,41.8930585778,9.82,-2.03,10.0276268379,92.4,51.206,-2.409,51.262634706,41.886,-0.769,41.8930585778,9.32,-1.6400000000000001,9.4631918505,92.4
2019-04-17 21:00:00,52.361,-2.726,52.4319120098,44.581,-1.166,44.5962455483,7.78,-1.56,7.9348597971,92.4,51.791,-2.356,51.8445601486,44.581,-1.166,44.5962455483,7.21,-1.19,7.3075440471,92.4
2019-04-17 21:30:00,52.548,-3.127,52.6409577515,45.568,-2.517,45.6374617283,6.98,-0.61,7.0066040276,92.4,51.968,-2.737,52.0400249135,45.568,-2.517,45.6374617283,6.4,-0.22,6.4037801336,92.4
2019-04-17 22:00:00,52.856,-3.421,52.9665930281,49.306,-3.421,49.4245371956,3.55,0.0,3.55,92.4,52.156,-3.071,52.2463336226,49.306,-3.421,49.4245371956,2.85,0.35000000000000003,2.8714108031,92.4
2019-04-17 22:30:00,51.315,-3.6935000000000002,51.4477518192,49.765,-3.5635,49.8924218419,1.55,-0.13,1.5554420594,92.4,50.565,-3.3735,50.6774084504,49.765,-3.5635,49.8924218419,0.8,0.19,0.8222530024,92.4
2019-04-17 23:00:00,49.326,-3.9365,49.482828418,48.026,-3.0665,48.1237997071,1.3,-0.87,1.5642570121000001,92.4,48.566,-3.6265,48.7012100286,48.026,-3.0665,48.1237997071,0.54,-0.56,0.7779460136,92.4
2019-04-17 23:30:00,51.279,-4.322,51.4608154327,49.119,-3.262,49.2271957865,2.16,-1.06,2.406075643,92.4,50.549,-3.982,50.7055985568,49.119,-3.262,49.2271957865,1.43,-0.72,1.6010309179000002,92.4
2019-04-18 00:00:00,48.9825,-4.585,49.1966211365,41.6625,-1.385,41.6855146454,7.32,-3.2,7.9888922887,92.4,48.4125,-4.275,48.6008825151,41.6625,-1.385,41.6855146454,6.75,-2.89,7.3426561951,92.4
2019-04-18 00:30:00,46.995,-4.6835,47.2278011054,40.135,-1.4935,40.1627783806,6.86,-3.19,7.5654279456,92.4,46.375,-4.3535,46.5788963722,40.135,-1.4935,40.1627783806,6.24,-2.86,6.8641969669,92.4
2019-04-18 01:00:00,48.5235,-4.773,48.7576822793,47.7735,-2.643,47.8465542255,0.75,-2.13,2.258185112,92.4,47.7235,-4.473,47.9326629893,47.7735,-2.643,47.8465542255,-0.05,-1.83,1.8306829327,92.4
2019-04-18 01:30:00,49.495,-4.7565,49.7230260267,51.035,-2.6265,51.1025412993,-1.54,-2.13,2.6284025567000002,92.4,48.645,-4.4965,48.8523749397,51.035,-2.6265,51.1025412993,-2.39,-1.87,3.034633421,92.4
2019-04-18 02:00:00,50.0535,-4.619,50.2661717585,52.0835,-2.909,52.1646743808,-2.03,-1.71,2.654241888,92.4,49.1935,-4.349,49.3853646666,52.0835,-2.909,52.1646743808,-2.89,-1.44,3.2288852566,92.4
2019-04-18 02:30:00,50.274,-4.397,50.4659160721,54.804,-3.247,54.9001040527,-4.53,-1.15,4.6736923305,92.4,49.334,-4.127,49.5063196471,54.804,-3.247,54.9001040527,-5.47,-0.88,5.540333925,92.4
2019-04-18 03:00:00,50.4625,-4.375,50.6517969202,56.2625,-3.375,56.3636366042,-5.8,-1.0,5.8855755878,92.4,49.4925,-4.125,49.6641035482,56.2625,-3.375,56.3636366042,-6.77,-0.75,6.8114168864,92.4
2019-04-18 03:30:00,49.784,-4.785,50.0134270072,54.104,-3.4050000000000002,54.2110398443,-4.32,-1.38,4.5350633954,92.4,48.854,-4.535,49.0640351072,54.104,-3.4050000000000002,54.2110398443,-5.25,-1.13,5.3702327696,92.4
2019-04-18 04:00:00,49.562,-4.7575,49.789814724,54.792,-3.3075,54.8917372676,-5.23,-1.45,5.4272829298,92.4,48.602,-4.5175,48.8114967016,54.792,-3.3075,54.8917372676,-6.19,-1.21,6.3071546675,92.4
2019-04-18 04:30:00,49.704,-4.8745,49.9424505431,54.484,-3.5345,54.5985251289,-4.78,-1.34,4.9642723535,92.4,48.754,-4.6145,48.9718911851,54.484,-3.5345,54.5985251289,-5.73,-1.08,5.83089187,92.4
2019-04-18 05:00:00,49.648,-4.8305,49.8824381346,54.238,-3.1905,54.3317580633,-4.59,-1.6400000000000001,4.8741871117,92.4,48.708,-4.5805,48.9229010204,54.238,-3.1905,54.3317580633,-5.53,-1.3900000000000001,5.7020171869,92.4
2019-04-18 05:30:00,48.8525,-4.9325,49.1008789382,52.0725,-3.1925,52.1702723062,-3.22,-1.74,3.6600546444,92.4,47.9525,-4.6725,48.1796068114,52.0725,-3.1925,52.1702723062,-4.12,-1.48,4.3777619853,92.4
2019-04-18 06:00:00,49.4625,-4.97,49.7115661215,49.9625,-3.16,50.0623312107,-0.5,-1.81,1.8777912557,92.4,48.6325,-4.69,48.8581227254,49.9625,-3.16,50.0623312107,-1.33,-1.53,2.0272641663,92.4
2019-04-18 06:30:00,51.9065,-4.0105,52.061202949,52.4865,-2.6305,52.5523758978,-0.58,-1.38,1.4969301921,92.4,51.0865,-3.7005,51.2203493008,52.4865,-2.6305,52.5523758978,-1.4,-1.07,1.7620726432,92.4
2019-04-18 07:00:00,54.161,-3.1165,54.2505897963,55.151,-2.6865,55.2163932474,-0.99,-0.43,1.0793516572,92.4,53.351,-2.7965,53.4242418126,55.151,-2.6865,55.2163932474,-1.8,-0.11,1.8033579789,92.4
2019-04-18 07:30:00,55.901,-2.12,55.9411851948,57.371,-3.4,57.4716594592,-1.47,1.28,1.9491793145,92.4,55.041,-1.77,55.0694523398,57.371,-3.4,57.4716594592,-2.33,1.63,2.8435541141,92.4
2019-04-18 08:00:00,54.904,-1.3145,54.9197334867,62.854,-3.9445,62.977649974,-7.95,2.63,8.3737327399,92.4,53.874,-1.0045,53.8833638171,62.854,-3.9445,62.977649974,-8.98,2.94,9.4490211133,92.4
2019-04-18 08:30:00,56.0555,-0.848,56.0619138475,62.4655,-3.778,62.5796450473,-6.41,2.93,7.0479074909,92.4,55.0655,-0.498,55.067751854,62.4655,-3.778,62.5796450473,-7.4,3.2800000000000002,8.0943437041,92.4
2019-04-18 09:00:00,56.371,-0.9265,56.3786133498,60.731,-3.1565,60.8129743825,-4.36,2.23,4.8971930736000004,92.4,55.441,-0.5665,55.4438941927,60.731,-3.1565,60.8129743825,-5.29,2.59,5.890008489,92.4
2019-04-18 09:30:00,55.9385,-1.0735000000000001,55.9487996699,56.6285,-2.4035,56.6794832766,-0.6900000000000001,1.33,1.4983324064,92.4,55.1085,-0.7235,55.1132490831,56.6285,-2.4035,56.6794832766,-1.52,1.6800000000000002,2.2655683614,92.4
2019-04-18 10:00:00,55.7285,-1.466,55.7477790432,57.8885,-1.566,57.9096778462,-2.16,0.1,2.1623135758,92.4,54.8585,-1.196,54.8715357745,57.8885,-1.566,57.9096778462,-3.03,0.37,3.0525071662,92.4
2019-04-18 10:30:00,56.8345,-1.4135,56.8520744784,64.0045,-1.9835,64.0352269653,-7.17,0.5700000000000001,7.192621219,92.4,55.8245,-1.1135,55.8356040757,64.0045,-1.9835,64.0352269653,-8.18,0.87,8.22613518,92.4
2019-04-18 11:00:00,56.677,-1.2385,56.6905301726,62.627,-2.3285,62.6702723885,-5.95,1.09,6.049016449,92.4,55.707,-0.9185000000000001,55.714571624,62.627,-2.3285,62.6702723885,-6.92,1.4100000000000001,7.0621880462,92.4
2019-04-18 11:30:00,56.2735,-1.1015,56.2842793727,58.8035,-2.7315,58.8669067006,-2.5300000000000002,1.63,3.0096179159,92.4,55.4035,-0.7415,55.408461759,58.8035,-2.7315,58.8669067006,-3.4,1.99,3.9395558125,92.4
2019-04-18 12:00:00,56.2525,-1.025,56.2618376988,62.5225,-2.395,62.5683548709,-6.27,1.37,6.4179280146,92.4,55.2525,-0.715,55.2571260676,62.5225,-2.395,62.5683548709,-7.27,1.6800000000000002,7.4615883028,92.4
2019-04-18 12:30:00,55.2475,-1.194,55.2604007609,63.9175,-1.464,63.9342639142,-8.67,0.27,8.6742031334,92.4,54.1975,-0.974,54.2062513208,63.9175,-1.464,63.9342639142,-9.72,0.49,9.7323429861,92.4
2019-04-18 13:00:00,54.345,-1.347,54.3616908677,59.445,-1.407,59.4616487662,-5.1,0.06,5.100352929,92.4,53.385,-1.107,53.3964762321,59.445,-1.407,59.4616487662,-6.06,0.30000000000000004,6.0674211985,92.4
2019-04-18 13:30:00,53.0655,-1.6275,53.0904515568,57.5655,-0.8775000000000001,57.5721876994,-4.5,-0.75,4.5620718977,92.4,52.1155,-1.3575,52.1331770229,57.5655,-0.8775000000000001,57.5721876994,-5.45,-0.48,5.4710967822,92.4
2019-04-18 14:00:00,52.196,-1.6855,52.2232067787,55.026,-0.6855,55.0302697272,-2.83,-1.0,3.0014829668,92.4,51.286,-1.4055,51.3052553473,55.026,-0.6855,55.0302697272,-3.74,-0.72,3.80867431,92.4
2019-04-18 14:30:00,50.4205,-1.4745,50.4420555737,52.6505,0.5055000000000001,52.6529266091,-2.23,-1.98,2.9821636441,92.4,49.5505,-1.2045,49.5651376524,52.6505,0.5055000000000001,52.6529266091,-3.1,-1.71,3.5403530897,92.4
2019-04-18 15:00:00,50.152,-1.3665,50.1706131739,45.952,-0.0965,45.9521013257,4.2,-1.27,4.3878126669,92.4,49.472,-1.0265,49.482648335,45.952,-0.0965,45.9521013257,3.52,-0.93,3.6407828828,92.4
2019-04-18 15:30:00,51.3525,-1.5205000000000002,51.3750053674,45.9225,-1.5505,45.9486676249,5.43,0.03,5.4300828723,92.4,50.6925,-1.1705,50.7060117392,45.9225,-1.5505,45.9486676249,4.77,0.38,4.7851123289,92.4
2019-04-18 16:00:00,50.508,-1.9025,50.5438183189,46.428,-0.8925000000000001,46.4365776113,4.08,-1.01,4.203153578,92.4,49.818,-1.5225,49.8412593165,46.428,-0.8925000000000001,46.4365776113,3.39,-0.63,3.4480429232,92.4
2019-04-18 16:30:00,49.1855,-2.318,49.2400907214,41.3455,-0.858,41.3544016309,7.84,-1.46,7.9747852636,92.4,48.5955,-1.928,48.6337311364,41.3455,-0.858,41.3544016309,7.25,-1.07,7.3285332775,92.4
2019-04-18 17:00:00,48.8635,-2.1195,48.9094460457,37.9135,-0.4595,37.9162843973,10.95,-1.6600000000000001,11.0751117376,92.4,48.3735,-1.6895,48.4029948712,37.9135,-0.4595,37.9162843973,10.46,-1.23,10.5320700719,92.4
2019-04-18 17:30:00,48.951,-2.5525,49.0175035804,37.581,-0.6925,37.5873797604,11.37,-1.8599999999999999,11.5211327568,92.4,48.451,-2.1325,48.4979067306,37.581,-0.6925,37.5873797604,10.87,-1.44,10.9649669402,92.4
2019-04-18 18:00:00,48.7375,-2.911,48.8243569056,35.9375,-1.121,35.95497945,12.8,-1.79,12.9245541509,92.4,48.3075,-2.481,48.3711682436,35.9375,-1.121,35.95497945,12.37,-1.3599999999999999,12.444536954,92.4
2019-04-18 18:30:00,49.1685,-2.982,49.2588440409,36.9885,-1.162,37.0067477124,12.18,-1.82,12.3152263479,92.4,48.6885,-2.5620000000000003,48.755859917,36.9885,-1.162,37.0067477124,11.7,-1.4,11.7834629884,92.4
2019-04-18 19:00:00,49.197,-2.9495,49.2853361483,37.217,-1.1095,37.2335343373,11.98,-1.8399999999999999,12.1204785384,92.4,48.727,-2.5295,48.7926111133,37.217,-1.1095,37.2335343373,11.51,-1.42,11.597262608,92.4
2019-04-18 19:30:00,48.2835,-2.9065000000000003,48.3709015266,34.8435,-0.7265,34.8510730753,13.44,-2.18,13.615652757,92.4,47.8535,-2.4665,47.9170229094,34.8435,-0.7265,34.8510730753,13.01,-1.74,13.1258409254,92.4
2019-04-18 20:00:00,49.044,-3.047,49.1385606729,34.064,-1.237,34.0864528075,14.98,-1.81,15.0889529126,92.4,48.664,-2.597,48.7332464033,34.064,-1.237,34.0864528075,14.6,-1.3599999999999999,14.6632056522,92.4
2019-04-18 20:30:00,50.076,-3.0995,50.1718315018,36.686,-1.4595,36.7150205808,13.39,-1.6400000000000001,13.4900593031,92.4,49.666,-2.6695,49.7376897961,36.686,-1.4595,36.7150205808,12.98,-1.21,13.0362763088,92.4
2019-04-18 21:00:00,51.865,-3.1495,51.9605386351,38.475,-2.5295,38.5580600556,13.39,-0.62,13.4043463101,92.4,51.455,-2.5995,51.5206213593,38.475,-2.5295,38.5580600556,12.98,-0.07,12.9801887506,92.4
2019-04-18 21:30:00,51.1755,-3.424,51.2899169062,40.0255,-3.624,40.1892277389,11.15,0.2,11.1517935777,92.4,50.6855,-3.324,50.7943784906,40.0255,-3.624,40.1892277389,10.66,0.30000000000000004,10.6642205529,92.4
2019-04-18 22:00:00,49.6485,-3.808,49.7943211245,41.0885,-3.318,41.2222507422,8.56,-0.49,8.5740130627,92.4,49.0585,-3.718,49.1991864389,41.0885,-3.318,41.2222507422,7.97,-0.4,7.9800313283,92.4
2019-04-18 22:30:00,48.9045,-4.07,49.0735674294,43.3345,-3.68,43.4904735574,5.57,-0.39,5.5836368077,92.4,48.2245,-3.99,48.3892808404,43.3345,-3.68,43.4904735574,4.89,-0.31,4.8998163231,92.4
2019-04-18 23:00:00,47.968,-6.703,48.4340709935,44.888,-3.4130000000000003,45.0175644943,3.08,-3.29,4.5067172088,92.4,47.318,-1.733,47.3497245293,44.888,-3.4130000000000003,45.0175644943,2.43,1.6800000000000002,2.9542003994,92.4
2019-04-18 23:30:00,48.9515,-14.8355,51.1501848726,46.5915,-3.3955,46.7150649416,2.36,-11.44,11.680890377,92.4,48.6415,6.2245,49.0381476251,46.5915,-3.3955,46.7150649416,2.05,9.62,9.8360002033,92.4
2019-04-19 00:00:00,50.9115,-15.108,53.1058612231,46.6615,-3.098,46.7642297729,4.25,-12.01,12.7398037661,92.4,50.6715,6.132,51.0411827474,46.6615,-3.098,46.7642297729,4.01,9.23,10.063448713,92.4
2019-04-19 00:30:00,50.263,-15.1745,52.5036629127,47.703,-3.1545,47.8071864812,2.56,-12.02,12.28958909,92.4,49.963,6.0055,50.3226330715,47.703,-3.1545,47.8071864812,2.26,9.16,9.4346807047,92.4
2019-04-19 01:00:00,50.394,-15.351,52.6802471236,49.554,-3.561,49.6817837542,0.84,-11.79,11.8198857863,92.4,50.044,6.169,50.4227973936,49.554,-3.561,49.6817837542,0.49,9.73,9.7423303167,92.4
2019-04-19 01:30:00,49.2555,-15.538,51.6481725161,47.0755,-2.808,47.1591726417,2.18,-12.73,12.9153126172,92.4,48.9755,5.812,49.3191539288,47.0755,-2.808,47.1591726417,1.9,8.62,8.8269133903,92.4
2019-04-19 02:00:00,48.415,-15.367,50.795244994,45.915,-2.237,45.969461537,2.5,-13.13,13.3658856796,92.4,48.135,5.743,48.47638883,45.915,-2.237,45.969461537,2.22,7.98,8.2830429191,92.4
2019-04-19 02:30:00,49.043,-15.358,51.3914780192,47.943,-2.7279999999999998,48.0205501114,1.1,-12.63,12.6778113253,92.4,48.723,5.792,49.066057443,47.943,-2.7279999999999998,48.0205501114,0.78,8.52,8.5556297255,92.4
2019-04-19 03:00:00,49.805,-15.3665,52.1216590992,49.025,-3.3665,49.1404512316,0.78,-12.0,12.0253232805,92.4,49.465,5.8135,49.8054515816,49.025,-3.3665,49.1404512316,0.44,9.18,9.1905386132,92.4
2019-04-19 03:30:00,49.281,-15.418,51.6365344015,48.641,-3.388,48.7588497096,0.64,-12.03,12.0470120777,92.4,48.921,5.842,49.2685823319,48.641,-3.388,48.7588497096,0.28,9.23,9.2342460439,92.4
2019-04-19 04:00:00,49.111,-15.623,51.5360888116,47.821,-3.563,47.9535505463,1.29,-12.06,12.1287963129,92.4,48.781,5.707,49.113702874,47.821,-3.563,47.9535505463,0.96,9.27,9.3195761706,92.4
2019-04-19 04:30:00,48.8425,-15.5675,51.2634066611,46.2425,-3.4775,46.3730720624,2.6,-12.09,12.3664101501,92.4,48.5625,5.7925,48.9067425055,46.2425,-3.4775,46.3730720624,2.32,9.27,9.5559039342,92.4
2019-04-19 05:00:00,48.2285,-15.613,50.6927409128,46.9785,-3.6029999999999998,47.1164628474,1.25,-12.01,12.0748747406,92.4,47.8985,5.927,48.2638128545,46.9785,-3.6029999999999998,47.1164628474,0.92,9.53,9.5743041523,92.4
2019-04-19 05:30:00,48.2795,-15.987,50.8575883153,46.3695,-4.027,46.5440357001,1.9100000000000001,-11.96,12.1115523365,92.4,47.9495,5.743,48.2922001906,46.3695,-4.027,46.5440357001,1.58,9.77,9.8969338686,92.4
2019-04-19 06:00:00,48.012,-16.236,50.682934406,44.872,-3.716,45.0256042713,3.14,-12.52,12.9077496102,92.4,47.752,5.494,48.0670109327,44.872,-3.716,45.0256042713,2.88,9.21,9.6497927439,92.4
2019-04-19 06:30:00,47.7695,-16.0115,50.3814773751,42.3195,-2.9515000000000002,42.4222987649,5.45,-13.06,14.1515405522,92.4,47.6095,5.5885,47.9363726465,42.3195,-2.9515000000000002,42.4222987649,5.29,8.54,10.0456806638,92.4
2019-04-19 07:00:00,48.4865,-15.562,50.9226523882,41.9265,-2.502,42.0010881555,6.5600000000000005,-13.06,14.6149649332,92.4,48.3765,5.758,48.7179670784,41.9265,-2.502,42.0010881555,6.45,8.26,10.479985687,92.4
2019-04-19 07:30:00,50.276,-15.28,52.5466894866,44.356,-3.1,44.4641961133,5.92,-12.18,13.5424813088,92.4,50.136,6.29,50.5290272616,44.356,-3.1,44.4641961133,5.78,9.39,11.026354792,92.4
2019-04-19 08:00:00,52.1105,-14.862,54.1884051643,47.3405,-2.792,47.4227604031,4.77,-12.07,12.9783589101,92.4,51.9305,6.498,52.3354644027,47.3405,-2.792,47.4227604031,4.59,9.29,10.3620557806,92.4
2019-04-19 08:30:00,52.9895,-14.6645,54.9812210714,48.9795,-1.8145,49.0130985605,4.01,-12.85,13.4611515109,92.4,52.7795,6.6255,53.1937296164,48.9795,-1.8145,49.0130985605,3.8,8.44,9.2560034572,92.4
2019-04-19 09:00:00,53.604,-14.3545,55.4927066041,49.994,-1.0445,50.0049099214,3.61,-13.31,13.7908737939,92.4,53.384,6.8355,53.8198431459,49.994,-1.0445,50.0049099214,3.39,7.88,8.5782573988,92.4
2019-04-19 09:30:00,54.1915,-14.0385,55.9803372132,50.3015,-0.41850000000000004,50.3032408946,3.89,-13.62,14.164621421,92.4,54.0015,7.0615,54.4612411216,50.3015,-0.41850000000000004,50.3032408946,3.7,7.48,8.3450823843,92.4
2019-04-19 10:00:00,54.644,-13.8635,56.3752017136,48.724,-0.21350000000000002,48.7244677575,5.92,-13.65,14.8784710236,92.4,54.514,7.2365,54.9922097051,48.724,-0.21350000000000002,48.7244677575,5.79,7.45,9.4353908239,92.4
2019-04-19 10:30:00,54.343,-13.7425,56.0537059903,44.153,-0.6625,44.1579700083,10.19,-13.08,16.5807870742,92.4,54.393,7.2575,54.8750376332,44.153,-0.6625,44.1579700083,10.24,7.92,12.9454239019,92.4
2019-04-19 11:00:00,54.4735,-13.568,56.1378021145,45.0535,-1.428,45.0761250137,9.42,-12.14,15.3660665103,92.4,54.4835,7.322,54.9732976658,45.0535,-1.428,45.0761250137,9.43,8.75,12.864190608,92.4
2019-04-19 11:30:00,54.554,-12.267,55.9161712298,43.724,-1.347,43.7447435128,10.83,-10.92,15.3797041584,92.4,54.554,5.933,54.875672251,43.724,-1.347,43.7447435128,10.83,7.28,13.0494176115,92.4
2019-04-19 12:00:00,54.5925,-3.4475,54.7012459867,44.9325,-1.1875,44.9481892016,9.66,-2.26,9.9208467381,92.4,54.0725,-3.3775,54.1778807494,44.9325,-1.1875,44.9481892016,9.14,-2.19,9.3987073579,92.4
2019-04-19 12:30:00,53.9875,-3.3045,54.0885373855,45.6075,-0.7245,45.6132541757,8.38,-2.58,8.7681697064,92.4,53.4375,-3.2545,53.5365125545,45.6075,-0.7245,45.6132541757,7.83,-2.5300000000000002,8.2285964781,92.4
2019-04-19 13:00:00,54.2445,-3.1555,54.3362030372,43.7845,-0.9055000000000001,43.7938622469,10.46,-2.25,10.6992569835,92.4,53.7345,-3.0655,53.821870838,43.7845,-0.9055000000000001,43.7938622469,9.95,-2.16,10.1817532871,92.4
2019-04-19 13:30:00,53.0025,-3.2395,53.1014064456,45.3625,-1.1195,45.3763119535,7.64,-2.12,7.9286821099,92.4,52.3825,-3.1895,52.4795123501,45.3625,-1.1195,45.3763119535,7.02,-2.07,7.318831874,92.4
2019-04-19 14:00:00,52.2805,-3.0725,52.3707068551,43.7005,-0.7525000000000001,43.7069783501,8.58,-2.32,8.8881269118,92.4,51.6905,-3.0125,51.7782091859,43.7005,-0.7525000000000001,43.7069783501,7.99,-2.26,8.3034751761,92.4
2019-04-19 14:30:00,52.5555,-3.242,52.6553999534,42.2455,-0.982,42.2569117926,10.31,-2.26,10.5547951188,92.4,52.0155,-3.182,52.1127370635,42.2455,-0.982,42.2569117926,9.77,-2.2,10.0146342919,92.4
2019-04-19 15:00:00,53.0985,-3.278,53.1995863353,43.9285,-1.278,43.9470863226,9.17,-2.0,9.3855687095,92.4,52.5485,-3.208,52.6463305108,43.9285,-1.278,43.9470863226,8.62,-1.9300000000000002,8.8334194964,92.4
2019-04-19 15:30:00,50.7005,-3.206,50.8017631215,41.3405,-1.706,41.37568581,9.36,-1.5,9.4794303626,92.4,50.1605,-3.086,50.2553395795,41.3405,-1.706,41.37568581,8.82,-1.38,8.9273064247,92.4
2019-04-19 16:00:00,48.6255,-2.941,48.7143585737,38.9655,-2.121,39.0231832537,9.66,-0.8200000000000001,9.6947408423,92.4,48.0655,-2.811,48.147627265,38.9655,-2.121,39.0231832537,9.1,-0.6900000000000001,9.1261218488,92.4
2019-04-19 16:30:00,50.2715,-3.056,50.3643013279,37.2715,-1.9260000000000002,37.3212297259,13.0,-1.13,13.0490191202,92.4,49.8315,-2.896,49.9155808165,37.2715,-1.9260000000000002,37.3212297259,12.56,-0.97,12.5974005255,92.4
2019-04-19 17:00:00,51.042,-2.974,51.1285677484,35.652,-2.044,35.7105452213,15.39,-0.93,15.4180738097,92.4,50.682,-2.784,50.7584060033,35.652,-2.044,35.7105452213,15.03,-0.74,15.0482058731,92.4
2019-04-19 17:30:00,54.6815,-2.865,54.7565034243,32.9215,-1.695,32.9651056005,21.76,-1.17,21.791431802399998,92.4,54.5015,-2.625,54.5646783849,32.9215,-1.695,32.9651056005,21.58,-0.93,21.6000300926,92.4
2019-04-19 18:00:00,55.4295,-2.877,55.5041133543,31.7595,-1.4969999999999999,31.7947613492,23.67,-1.38,23.7101940102,92.4,55.3095,-2.627,55.3718513258,31.7595,-1.4969999999999999,31.7947613492,23.55,-1.13,23.5770948168,92.4
2019-04-19 18:30:00,55.962,-2.8055,56.03227886,33.032,-1.1155,33.0508300085,22.93,-1.69,22.9921943276,92.4,55.832,-2.5555,55.8904536057,33.032,-1.1155,33.0508300085,22.8,-1.44,22.8454284267,92.4
2019-04-19 19:00:00,56.1795,-2.8125,56.2498566798,32.4295,-1.4825,32.4633682248,23.75,-1.33,23.7872108495,92.4,56.0695,-2.5525,56.1275697541,32.4295,-1.4825,32.4633682248,23.64,-1.07,23.6642029234,92.4
2019-04-19 19:30:00,56.014,-2.882,56.0880924974,30.964,-1.6720000000000002,31.0091096293,25.05,-1.21,25.0792065265,92.4,55.944,-2.612,56.0049433532,30.964,-1.6720000000000002,31.0091096293,24.98,-0.9400000000000001,24.9976798923,92.4
2019-04-19 20:00:00,55.971,-3.012,56.051984666,31.101,-1.862,31.1566886077,24.87,-1.15,24.8965740615,92.4,55.901,-2.722,55.9672322435,31.101,-1.862,31.1566886077,24.8,-0.86,24.8149068102,92.4
2019-04-19 20:30:00,55.964,-3.1225,56.0510419372,31.094,-1.8825,31.1509332485,24.87,-1.24,24.9008935583,92.4,55.884,-2.8525,55.9567530531,31.094,-1.8825,31.1509332485,24.79,-0.97,24.8089701519,92.4
