Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-19 21:00:00,56.9125,-3.061,56.9947574541,31.6625,-2.071,31.7301583237,25.25,-0.99,25.2694004678,92.4,56.8425,-2.771,56.9100012937,31.6625,-2.071,31.7301583237,25.18,-0.7000000000000001,25.1897280652,92.4
2019-04-19 21:30:00,56.3425,-3.357,56.442419821,32.6625,-1.957,32.7210750931,23.68,-1.4,23.7213490342,92.4,56.2325,-3.097,56.317718928,32.6625,-1.957,32.7210750931,23.57,-1.1400000000000001,23.5975528392,92.4
2019-04-19 22:00:00,55.2665,-3.6055,55.3839837182,33.9865,-1.4755,34.0185138197,21.28,-2.13,21.3863344218,92.4,55.1165,-3.4055,55.2216081122,33.9865,-1.4755,34.0185138197,21.13,-1.9300000000000002,21.2179593741,92.4
2019-04-19 22:30:00,53.8345,-4.054,53.9869271792,31.0145,-1.9540000000000002,31.0759927637,22.82,-2.1,22.9164220593,92.4,53.7245,-3.814,53.8597112529,31.0145,-1.9540000000000002,31.0759927637,22.71,-1.8599999999999999,22.78604178,92.4
2019-04-19 23:00:00,53.005,-4.408,53.1879731612,31.245,-2.588,31.351997847,21.76,-1.82,21.8359794834,92.4,52.835,-4.198,53.0015134595,31.245,-2.588,31.351997847,21.59,-1.6099999999999999,21.6499468822,92.4
2019-04-19 23:30:00,51.4335,-4.7735,51.654537308,31.2335,-2.9835000000000003,31.3756720167,20.2,-1.79,20.2791543216,92.4,51.2135,-4.5635,51.416418725,31.2335,-2.9835000000000003,31.3756720167,19.98,-1.58,20.0423751088,92.4
2019-04-20 00:00:00,50.036,-4.8565000000000005,50.2711337474,31.026,-2.8165,31.1535768131,19.01,-2.04,19.1191448554,92.4,49.766,-4.6765,49.9852419045,31.026,-2.8165,31.1535768131,18.74,-1.8599999999999999,18.8320790143,92.4
2019-04-20 00:30:00,40.071,-3.98,40.2681690793,22.251,-1.3,22.2889434698,17.82,-2.68,18.0203995516,92.4,39.771,-3.84,39.9559512589,22.251,-1.3,22.2889434698,17.52,-2.54,17.7031635591,92.4
2019-04-20 01:00:00,39.7855,-3.944,39.9805095797,22.4355,-1.104,22.4626462433,17.35,-2.84,17.5809015696,92.4,39.4655,-3.814,39.6493667825,22.4355,-1.104,22.4626462433,17.03,-2.71,17.2442744121,92.4
2019-04-20 01:30:00,39.8075,-4.1145,40.0195722928,23.3575,-1.1345,23.3850357387,16.45,-2.98,16.7177420724,92.4,39.4775,-3.9845,39.6780700955,23.3575,-1.1345,23.3850357387,16.12,-2.85,16.37,92.4
2019-04-20 02:00:00,39.45,-4.503,39.7061646221,23.04,-1.033,23.0631456874,16.41,-3.47,16.7728649908,92.4,39.13,-3.733,39.307660691,23.04,-1.033,23.0631456874,16.09,-2.7,16.3149655225,92.4
2019-04-20 02:30:00,39.4245,-4.224,39.650137153,23.1845,-1.114,23.2112480546,16.24,-3.11,16.5351050798,92.4,39.1045,-3.794,39.2881197851,23.1845,-1.114,23.2112480546,15.92,-2.68,16.1440019822,92.4
2019-04-20 03:00:00,39.199,-4.2005,39.423416915,24.179,-1.0705,24.2026860338,15.02,-3.13,15.3426627415,92.4,38.839,-3.7805,39.0225588762,24.179,-1.0705,24.2026860338,14.66,-2.71,14.9083768399,92.4
2019-04-20 03:30:00,38.7975,-4.0015,39.003307661,24.4975,-1.2615,24.5299589992,14.3,-2.74,14.560137362,92.4,38.4075,-3.5815,38.5741260238,24.4975,-1.2615,24.5299589992,13.91,-2.32,14.1021452269,92.4
2019-04-20 04:00:00,38.755,-3.878,38.9485418084,24.195,-1.288,24.2292585318,14.56,-2.59,14.7885665296,92.4,38.365,-3.448,38.519630437000004,24.195,-1.288,24.2292585318,14.17,-2.16,14.3336841042,92.4
2019-04-20 04:30:00,38.5395,-3.859,38.7322209698,23.4095,-1.209,23.440699035,15.13,-2.65,15.3603190071,92.4,38.1495,-3.419,38.3024008549,23.4095,-1.209,23.440699035,14.74,-2.21,14.9047542751,92.4
2019-04-20 05:00:00,38.155,-3.725,38.3364011091,22.565,-1.085,22.5910701384,15.59,-2.64,15.8119480141,92.4,37.785,-3.285,37.9275289203,22.565,-1.085,22.5910701384,15.22,-2.2,15.3781793461,92.4
2019-04-20 05:30:00,37.6995,-3.8155,37.892088099,21.7795,-0.6355000000000001,21.7887695958,15.92,-3.18,16.2344941406,92.4,37.3495,-3.3855,37.5026233816,21.7795,-0.6355000000000001,21.7887695958,15.57,-2.75,15.8109898488,92.4
2019-04-20 06:00:00,37.773,-3.7960000000000003,37.9632604632,20.243,-0.216,20.2441523656,17.53,-3.58,17.8918221543,92.4,37.463,-3.366,37.6139113228,20.243,-0.216,20.2441523656,17.22,-3.15,17.5057390589,92.4
2019-04-20 06:30:00,37.4615,-3.8205,37.6558123336,19.6915,0.11950000000000001,19.691862596,17.77,-3.94,18.2015521316,92.4,37.1815,-3.4005,37.3366755684,19.6915,0.11950000000000001,19.691862596,17.49,-3.52,17.8406978563,92.4
2019-04-20 07:00:00,38.3575,-3.5805,38.524249330800004,19.6875,0.0995,19.6877514333,18.67,-3.68,19.0292222647,92.4,38.0975,-3.1305,38.2259013824,19.6875,0.0995,19.6877514333,18.41,-3.23,18.6912011385,92.4
2019-04-20 07:30:00,39.2305,-3.7645,39.4107040092,19.4305,0.2555,19.4321797671,19.8,-4.02,20.2039699069,92.4,39.0105,-3.3345000000000002,39.1527521446,19.4305,0.2555,19.4321797671,19.58,-3.59,19.9063934453,92.4
2019-04-20 08:00:00,39.6455,-3.543,39.8034988318,19.0955,0.027,19.0955190883,20.55,-3.5700000000000003,20.8577899117,92.4,39.4655,-3.083,39.5857370684,19.0955,0.027,19.0955190883,20.37,-3.11,20.606042803,92.4
2019-04-20 08:30:00,39.7855,-3.8395,39.9703361319,19.2955,0.0405,19.2955425034,20.49,-3.88,20.8541242923,92.4,39.5955,-3.3795,39.7394594893,19.2955,0.0405,19.2955425034,20.3,-3.42,20.5860729621,92.4
2019-04-20 09:00:00,40.9635,-2.706,41.0527802743,19.0135,-0.106,19.013795472,21.95,-2.6,22.103449957,92.4,40.8235,-2.206,40.8830599179,19.0135,-0.106,19.013795472,21.81,-2.1,21.9108671668,92.4
2019-04-20 09:30:00,38.7335,-2.5375,38.816529063,19.0635,0.0325,19.0635277034,19.67,-2.5700000000000003,19.8371822596,92.4,38.5135,-2.0575,38.568419574800004,19.0635,0.0325,19.0635277034,19.45,-2.09,19.5619682036,92.4
2019-04-20 10:00:00,37.5705,-2.6085000000000003,37.6609445248,19.2205,0.1915,19.2214539643,18.35,-2.8,18.5623947808,92.4,37.3005,-2.1585,37.3629016874,19.2205,0.1915,19.2214539643,18.08,-2.35,18.232084357,92.4
2019-04-20 10:30:00,36.539,-2.737,36.6413658315,19.059,-0.107,19.0593003544,17.48,-2.63,17.6767446098,92.4,36.239,-2.277,36.310464745,19.059,-0.107,19.0593003544,17.18,-2.17,17.3165036887,92.4
2019-04-20 11:00:00,34.7625,-2.974,34.8894838347,18.9425,-0.254,18.9442028666,15.82,-2.7199999999999998,16.0521275848,92.4,34.4225,-2.5540000000000003,34.5171178149,18.9425,-0.254,18.9442028666,15.48,-2.3,15.6499329072,92.4
2019-04-20 11:30:00,33.686,-3.009,33.8201223682,20.146,-0.229,20.1473014818,13.54,-2.7800000000000002,13.8224455145,92.4,33.276,-2.609,33.3781224307,20.146,-0.229,20.1473014818,13.13,-2.38,13.343961181,92.4
2019-04-20 12:00:00,32.868,-3.107,33.0145251821,19.818,-0.107,19.8182888515,13.05,-3.0,13.3903883439,92.4,32.438,-2.717,32.5515887938,19.818,-0.107,19.8182888515,12.62,-2.61,12.8870671605,92.4
2019-04-20 12:30:00,29.69,-3.084,29.8497429805,19.82,-0.744,19.833959161,9.87,-2.34,10.1435940376,92.4,29.14,-2.714,29.266113442,19.82,-0.744,19.833959161,9.32,-1.97,9.5259277763,92.4
2019-04-20 13:00:00,27.0865,-3.058,27.2585738117,19.7565,-0.738,19.7702791141,7.33,-2.32,7.6883873472,92.4,26.4665,-2.708,26.6046779016,19.7565,-0.738,19.7702791141,6.71,-1.97,6.9932109935,92.4
2019-04-20 13:30:00,26.360500000000002,-2.832,26.5121893523,19.1205,-0.852,19.1394729355,7.24,-1.98,7.5058643739,92.4,25.7005,-2.482,25.8200701829,19.1205,-0.852,19.1394729355,6.58,-1.63,6.7788863392,92.4
2019-04-20 14:00:00,26.1595,-3.974,26.4596318238,19.1695,-0.974,19.194228462,6.99,-3.0,7.6065826756,92.4,25.5195,-3.654,25.7797710667,19.1695,-0.974,19.194228462,6.35,-2.68,6.8923798502,92.4
2019-04-20 14:30:00,26.0385,-4.0195,26.3469137187,19.0485,-1.1195,19.0813687271,6.99,-2.9,7.567701104,92.4,25.3985,-3.6795,25.663642035,19.0485,-1.1195,19.0813687271,6.35,-2.56,6.846612301,92.4
2019-04-20 15:00:00,26.3755,-4.0705,26.6877494461,19.5555,-1.0405,19.5831616574,6.82,-3.03,7.4627943828,92.4,25.7555,-3.7305,26.0242658014,19.5555,-1.0405,19.5831616574,6.2,-2.69,6.7584095762,92.4
2019-04-20 15:30:00,27.2965,-4.0215,27.5911466688,19.7265,-1.0115,19.7524159155,7.57,-3.01,8.1464716289,92.4,26.7065,-3.6715,26.9576900809,19.7265,-1.0115,19.7524159155,6.98,-2.66,7.4696720142,92.4
2019-04-20 16:00:00,30.0465,-4.0255,30.3149602094,18.6265,-1.2455,18.6680950421,11.42,-2.7800000000000002,11.7535016059,92.4,29.5865,-3.6155,29.8065902528,18.6265,-1.2455,18.6680950421,10.96,-2.37,11.2133179746,92.4
2019-04-20 16:30:00,29.336,-3.86,29.5888576326,18.796,-1.17,18.8323794567,10.54,-2.69,10.8778536486,92.4,28.816,-3.48,29.0253726247,18.796,-1.17,18.8323794567,10.02,-2.31,10.2828254872,92.4
2019-04-20 17:00:00,31.4035,-3.689,31.619432842,18.7435,-1.159,18.7792990617,12.66,-2.5300000000000002,12.9103253251,92.4,30.9535,-3.269,31.1256409291,18.7435,-1.159,18.7792990617,12.21,-2.11,12.3909725203,92.4
2019-04-20 17:30:00,35.414,-3.6025,35.5967611202,18.934,-0.7925000000000001,18.9505781508,16.48,-2.81,16.7178497421,92.4,35.104,-3.1525,35.2452702111,18.934,-0.7925000000000001,18.9505781508,16.17,-2.36,16.3413126768,92.4
2019-04-20 18:00:00,36.908,-3.596,37.0827679657,19.368,0.014,19.3680050599,17.54,-3.61,17.9076436194,92.4,36.628,-3.136,36.7620032098,19.368,0.014,19.3680050599,17.26,-3.15,17.5450876316,92.4
2019-04-20 18:30:00,38.1905,-3.4755000000000003,38.348316658,18.9505,-0.1655,18.951222665,19.24,-3.31,19.5226458248,92.4,37.9805,-3.0155,38.1000212664,18.9505,-0.1655,18.951222665,19.03,-2.85,19.2422296005,92.4
2019-04-20 19:00:00,40.3845,-3.327,40.5213125312,19.1745,-0.177,19.175316927,21.21,-3.15,21.4426350993,92.4,40.2245,-2.827,40.3237191892,19.1745,-0.177,19.175316927,21.05,-2.65,21.2161495093,92.4
2019-04-20 19:30:00,41.4635,-3.415,41.6038947366,18.9435,-0.155,18.9441341119,22.52,-3.26,22.7547357708,92.4,41.3535,-2.925,41.4568159324,18.9435,-0.155,18.9441341119,22.41,-2.77,22.5805447233,92.4
2019-04-20 20:00:00,42.8105,-3.215,42.9310509451,18.6705,-0.165,18.6712290771,24.14,-3.05,24.3319152555,92.4,42.7405,-2.675,42.8241283069,18.6705,-0.165,18.6712290771,24.07,-2.51,24.2005165234,92.4
2019-04-20 20:30:00,43.687,-2.7995,43.7766052733,19.047,0.21050000000000002,19.0481631464,24.64,-3.01,24.8231686132,92.4,43.647,-2.2795,43.7064838354,19.047,0.21050000000000002,19.0481631464,24.6,-2.49,24.725697159,92.4
2019-04-20 21:00:00,44.9265,-2.689,45.0069008403,19.3165,-0.029,19.3165217689,25.61,-2.66,25.7477707773,92.4,44.9065,-2.149,44.9578907785,19.3165,-0.029,19.3165217689,25.59,-2.12,25.6776653923,92.4
2019-04-20 21:30:00,43.708,-2.859,43.8014057423,19.578,-0.329,19.5807641577,24.13,-2.5300000000000002,24.2622711221,92.4,43.648,-2.329,43.7100920269,19.578,-0.329,19.5807641577,24.07,-2.0,24.1529480602,92.4
2019-04-20 22:00:00,42.884,-3.4995,43.0265494346,20.224,-0.4395,20.2287749567,22.66,-3.06,22.8656773353,92.4,42.784,-2.9895,42.8883173632,20.224,-0.4395,20.2287749567,22.56,-2.55,22.7036582955,92.4
2019-04-20 22:30:00,43.069,-3.0935,43.1799548778,20.829,-0.47350000000000003,20.8343812783,22.24,-2.62,22.3937937831,92.4,42.939,-2.5935,43.0172519258,20.829,-0.47350000000000003,20.8343812783,22.11,-2.12,22.2114047282,92.4
2019-04-20 23:00:00,42.472,-3.1375,42.587729339,21.542,-0.5175000000000001,21.5482150131,20.93,-2.62,21.0933472925,92.4,42.322,-2.6375,42.4041046392,21.542,-0.5175000000000001,21.5482150131,20.78,-2.12,20.8878625043,92.4
2019-04-20 23:30:00,41.597,-2.912,41.6988027766,20.937,-0.402,20.9408589365,20.66,-2.51,20.8119124542,92.4,41.407,-2.412,41.4771912381,20.937,-0.402,20.9408589365,20.47,-2.01,20.5684467085,92.4
2019-04-21 00:00:00,40.1235,-3.068,40.2406247,19.7535,-0.298,19.7557476763,20.37,-2.77,20.5574755259,92.4,39.9235,-2.578,40.0066486506,19.7535,-0.298,19.7557476763,20.17,-2.2800000000000002,20.2984556063,92.4
2019-04-21 00:30:00,47.188,-5.1,47.4627995803,28.328,-1.4100000000000001,28.3630690159,18.86,-3.69,19.2175882982,92.4,46.948,-4.65,47.1777193599,28.328,-1.4100000000000001,28.3630690159,18.62,-3.24,18.8997883586,92.4
2019-04-21 01:00:00,46.7295,-5.2775,47.0265688361,28.3295,-1.5875,28.3739445002,18.4,-3.69,18.7663555332,92.4,46.4795,-4.8375,46.7305609478,28.3295,-1.5875,28.3739445002,18.15,-3.25,18.4386821655,92.4
2019-04-21 01:30:00,46.5195,-5.481,46.8412771095,28.2095,-2.031,28.2825184743,18.31,-3.45,18.6321925709,92.4,46.2495,-5.021,46.5212498892,28.2095,-2.031,28.2825184743,18.04,-2.99,18.286106748,92.4
2019-04-21 02:00:00,46.329,-5.4205,46.6450218271,28.749,-1.3905,28.7826074436,17.58,-4.03,18.0360001109,92.4,46.049,-4.9905,46.3186300666,28.749,-1.3905,28.7826074436,17.3,-3.6,17.6705970471,92.4
2019-04-21 02:30:00,46.178,-5.5205,46.5068124499,27.998,-1.5905,28.0431398786,18.18,-3.93,18.5999274192,92.4,45.908,-5.0705,46.1871674196,27.998,-1.5905,28.0431398786,17.91,-3.48,18.2449582077,92.4
2019-04-21 03:00:00,45.6765,-5.4865,46.0048294693,28.1365,-1.3165,28.1672825189,17.54,-4.17,18.0288796102,92.4,45.4065,-5.0765,45.6893980536,28.1365,-1.3165,28.1672825189,17.27,-3.76,17.6745721306,92.4
2019-04-21 03:30:00,45.406,-5.536,45.7422357565,27.906,-1.486,27.9455368887,17.5,-4.05,17.9625304453,92.4,45.106,-5.106,45.3940797021,27.906,-1.486,27.9455368887,17.2,-3.62,17.5768142734,92.4
2019-04-21 04:00:00,45.3155,-5.519,45.6503439335,27.7155,-1.419,27.7518017658,17.6,-4.1,18.0712478816,92.4,45.0355,-5.089,45.3221158073,27.7155,-1.419,27.7518017658,17.32,-3.67,17.7045559108,92.4
2019-04-21 04:30:00,45.2325,-5.6215,45.5804817713,27.4025,-1.4515,27.4409157737,17.83,-4.17,18.3111386866,92.4,44.9525,-5.1815,45.2501403147,27.4025,-1.4515,27.4409157737,17.55,-3.73,17.9420010032,92.4
2019-04-21 05:00:00,45.2305,-5.6405,45.5808443373,27.2605,-1.4805000000000001,27.3006728946,17.97,-4.16,18.4452297356,92.4,44.9605,-5.2105,45.2614170183,27.2605,-1.4805000000000001,27.3006728946,17.7,-3.73,18.0887506478,92.4
2019-04-21 05:30:00,45.534,-5.594,45.8763336809,28.004,-1.584,28.0487623969,17.53,-4.01,17.9827973352,92.4,45.224,-5.164,45.5178764004,28.004,-1.584,28.0487623969,17.22,-3.58,17.5882005902,92.4
2019-04-21 06:00:00,45.633,-5.621,45.9778895775,27.753,-1.5510000000000002,27.7963056898,17.88,-4.07,18.3373744031,92.4,45.363,-5.181,45.6579076393,27.753,-1.5510000000000002,27.7963056898,17.61,-3.63,17.980239153,92.4
2019-04-21 06:30:00,45.946,-5.405,46.2628246111,28.036,-1.125,28.0585623473,17.91,-4.28,18.4143015073,92.4,45.666,-4.985,45.9372809491,28.036,-1.125,28.0585623473,17.63,-3.86,18.0476175713,92.4
2019-04-21 07:00:00,46.946,-4.9595,47.2072405066,28.366,-0.8595,28.3790185921,18.58,-4.1,19.0269913544,92.4,46.696,-4.5095,46.9132391362,28.366,-0.8595,28.3790185921,18.33,-3.65,18.6898742639,92.4
2019-04-21 07:30:00,48.246,-4.687,48.4731315782,29.576,-0.647,29.5830759895,18.67,-4.04,19.1021072136,92.4,47.996,-4.247,48.1835347915,29.576,-0.647,29.5830759895,18.42,-3.6,18.7684948784,92.4
2019-04-21 08:00:00,49.8075,-4.468,50.00750024,30.6175,-0.708,30.6256848128,19.19,-3.76,19.5548894142,92.4,49.5675,-4.018,49.7300852628,30.6175,-0.708,30.6256848128,18.95,-3.31,19.2369072358,92.4
2019-04-21 08:30:00,51.2705,-4.2905,51.4497090419,31.9905,-0.4405,31.9935326355,19.28,-3.85,19.6606434279,92.4,51.0505,-3.8305,51.1940062947,31.9905,-0.4405,31.9935326355,19.06,-3.39,19.3591244637,92.4
2019-04-21 09:00:00,52.3305,-3.965,52.4804959509,33.8805,0.105,33.8806627038,18.45,-4.07,18.8935809205,92.4,52.0705,-3.525,52.1896790108,33.8805,0.105,33.8806627038,18.19,-3.63,18.5486657202,92.4
2019-04-21 09:30:00,53.2305,-3.799,53.3658929584,35.3605,0.181,35.3609632398,17.87,-3.98,18.3078480439,92.4,52.9705,-3.359,53.0768947024,35.3605,0.181,35.3609632398,17.61,-3.54,17.9622854893,92.4
2019-04-21 10:00:00,54.063,-3.654,54.1863422368,35.673,0.096,35.6731291731,18.39,-3.75,18.7684469256,92.4,53.773,-3.214,53.8689643951,35.673,0.096,35.6731291731,18.1,-3.31,18.4001657601,92.4
2019-04-21 10:30:00,53.9445,-3.4265,54.0532143586,37.8445,0.5235000000000001,37.848120594,16.1,-3.95,16.5774696501,92.4,53.6045,-2.9965,53.6881870852,37.8445,0.5235000000000001,37.848120594,15.76,-3.52,16.1483126053,92.4
2019-04-21 11:00:00,53.951,-3.6630000000000003,54.0752066108,38.631,0.157,38.63131903,15.32,-3.8200000000000003,15.7890721703,92.4,53.561,-3.263,53.660300875,38.631,0.157,38.63131903,14.93,-3.42,15.3167000362,92.4
2019-04-21 11:30:00,54.145,-3.661,54.2686276407,39.525,-0.341,39.526470953,14.62,-3.32,14.9922246515,92.4,53.745,-3.251,53.8432356569,39.525,-0.341,39.526470953,14.22,-2.91,14.5146994457,92.4
2019-04-21 12:00:00,51.968,-3.6555,52.0964077864,39.968,-0.35550000000000004,39.9695809867,12.0,-3.3,12.4454811076,92.4,51.478,-3.2655,51.5814692913,39.968,-0.35550000000000004,39.9695809867,11.51,-2.91,11.8721607132,92.4
2019-04-21 12:30:00,49.981,-3.4635,50.1008602047,41.641,-0.7935,41.648559678,8.34,-2.67,8.7569686536,92.4,49.381,-3.0835,49.477177903,41.641,-0.7935,41.648559678,7.74,-2.29,8.0716603001,92.4
2019-04-21 13:00:00,49.5445,-3.584,49.6739623571,40.0745,-0.654,40.0798361555,9.47,-2.93,9.9129107733,92.4,48.9845,-3.204,49.0891724951,40.0745,-0.654,40.0798361555,8.91,-2.55,9.2677181658,92.4
2019-04-21 13:30:00,48.9765,-3.6405000000000003,49.1116156576,40.7265,-0.9605,40.7378247149,8.25,-2.68,8.6743818224,92.4,48.3465,-3.2705,48.4569936387,40.7265,-0.9605,40.7378247149,7.62,-2.31,7.9624430924,92.4
2019-04-21 14:00:00,48.422,-3.8355,48.5736671896,40.832,-1.1055,40.8469626074,7.59,-2.73,8.0660399206,92.4,47.802,-3.4755000000000003,47.9281786035,40.832,-1.1055,40.8469626074,6.97,-2.37,7.3619155116,92.4
2019-04-21 14:30:00,47.979,-3.8655,48.1344630307,41.769,-1.1755,41.7855377044,6.21,-2.69,6.7675845026,92.4,47.289,-3.5255,47.4202348291,41.769,-1.1755,41.7855377044,5.52,-2.35,5.9994083042,92.4
2019-04-21 15:00:00,47.6905,-4.012,47.8589587669,41.6405,-1.292,41.6605389337,6.05,-2.7199999999999998,6.6333174204,92.4,47.0205,-3.672,47.1636619046,41.6405,-1.292,41.6605389337,5.38,-2.38,5.8829244428,92.4
2019-04-21 15:30:00,47.762,-4.041,47.9326436262,40.972,-1.5310000000000001,41.0005944469,6.79,-2.51,7.2390745265,92.4,47.132,-3.651,47.2731977446,40.972,-1.5310000000000001,41.0005944469,6.16,-2.12,6.51459899,92.4
2019-04-21 16:00:00,47.3265,-3.96,47.4918856464,39.3865,-1.33,39.408949266,7.94,-2.63,8.3642393557,92.4,46.7065,-3.59,46.8442658417,39.3865,-1.33,39.408949266,7.32,-2.26,7.6609398901,92.4
2019-04-21 16:30:00,47.41,-4.039,47.5817362125,38.31,-1.029,38.3238168898,9.1,-3.01,9.5848891491,92.4,46.86,-3.649,47.0018595483,38.31,-1.029,38.3238168898,8.55,-2.62,8.9424213723,92.4
2019-04-21 17:00:00,50.146,-4.0155,50.3065160417,36.616,-0.8455,36.6257604187,13.53,-3.17,13.896395216,92.4,49.736,-3.6055,49.8665150803,36.616,-0.8455,36.6257604187,13.12,-2.76,13.407162265,92.4
2019-04-21 17:30:00,50.1425,-4.047,50.3055515351,34.6725,-0.807,34.6818901626,15.47,-3.24,15.8056477248,92.4,49.7925,-3.617,49.9236992344,34.6725,-0.807,34.6818901626,15.12,-2.81,15.3788978799,92.4
2019-04-21 18:00:00,50.4805,-4.0715,50.6444270626,32.9305,-0.5215000000000001,32.9346290779,17.55,-3.55,17.9054460989,92.4,50.2105,-3.6315,50.3416537521,32.9305,-0.5215000000000001,32.9346290779,17.28,-3.11,17.5576336674,92.4
2019-04-21 18:30:00,51.2545,-4.0955,51.4178654798,32.6845,-0.1655,32.6849190071,18.57,-3.93,18.9813013253,92.4,51.0145,-3.6355,51.1438761779,32.6845,-0.1655,32.6849190071,18.33,-3.47,18.6555568129,92.4
2019-04-21 19:00:00,51.6155,-3.9695,51.7679125569,32.3555,0.0005,32.3555000039,19.26,-3.9699999999999998,19.6649052884,92.4,51.3955,-3.5195,51.5158645516,32.3555,0.0005,32.3555000039,19.04,-3.52,19.3626444475,92.4
2019-04-21 19:30:00,51.1625,-3.778,51.3018000683,31.1725,0.272,31.1736866644,19.99,-4.05,20.396141792,92.4,50.9825,-3.318,51.0903555502,31.1725,0.272,31.1736866644,19.81,-3.59,20.1326649999,92.4
2019-04-21 20:00:00,51.372,-3.632,51.5002311451,30.682,0.34800000000000003,30.6839734715,20.69,-3.98,21.0693260452,92.4,51.202,-3.162,51.2995423761,30.682,0.34800000000000003,30.6839734715,20.52,-3.51,20.8180330483,92.4
2019-04-21 20:30:00,51.762,-3.7145,51.8951072284,29.962,0.6055,29.9681176294,21.8,-4.32,22.2239150466,92.4,51.632,-3.2545,51.734468145,29.962,0.6055,29.9681176294,21.67,-3.86,22.0110994728,92.4
2019-04-21 21:00:00,52.9585,-3.888,53.1010288624,30.1985,-0.808,30.2093076096,22.76,-3.08,22.9674552356,92.4,52.8785,-3.368,52.985650758,30.1985,-0.808,30.2093076096,22.68,-2.56,22.8240224325,92.4
2019-04-21 21:30:00,53.6135,-4.0415,53.7656126581,29.7835,-1.5314999999999999,29.8228497045,23.83,-2.51,23.9618238037,92.4,53.5435,-3.5015,53.6578688964,29.7835,-1.5314999999999999,29.8228497045,23.76,-1.97,23.8415288939,92.4
2019-04-21 22:00:00,53.7175,-4.2765,53.8874591951,31.3575,-2.2665,31.4393038807,22.36,-2.01,22.4501603558,92.4,53.6075,-3.7265,53.7368668467,31.3575,-2.2665,31.4393038807,22.25,-1.46,22.2978496721,92.4
2019-04-21 22:30:00,54.028,-9.384,54.8368875849,33.968,-3.194,34.1178349254,20.06,-6.19,20.9933251297,92.4,54.098,0.41600000000000004,54.099599444,33.968,-3.194,34.1178349254,20.13,3.61,20.4511368877,92.4
2019-04-21 23:00:00,53.176,-14.8655,55.2147631187,34.586,-3.2655,34.7398170152,18.59,-11.6,21.9122819442,92.4,53.486,5.3145,53.7493823802,34.586,-3.2655,34.7398170152,18.9,8.58,20.756358062,92.4
2019-04-21 23:30:00,50.341,-14.925,52.5068748451,31.251,-2.765,31.3730812322,19.09,-12.16,22.633905982,92.4,50.661,5.385,50.9463948283,31.251,-2.765,31.3730812322,19.41,8.15,21.0516175151,92.4
2019-04-22 00:00:00,49.3535,-15.048,51.5966109958,30.5735,-2.258,30.6567686857,18.78,-12.79,22.7216306633,92.4,49.6835,5.332,49.9687942245,30.5735,-2.258,30.6567686857,19.11,7.59,20.5621059233,92.4
2019-04-22 00:30:00,48.964,-15.3755,51.3213337341,31.454,-2.5655,31.5584522157,17.51,-12.81,21.6955341027,92.4,49.264,5.4445,49.5639412905,31.454,-2.5655,31.5584522157,17.81,8.01,19.5283435037,92.4
2019-04-22 01:00:00,48.1825,-15.705,50.6774144097,31.6625,-2.455,31.7575334566,16.52,-13.25,21.1771787545,92.4,48.4325,5.485,48.7420996804,31.6625,-2.455,31.7575334566,16.77,7.94,18.5546894342,92.4
2019-04-22 01:30:00,47.9415,-15.876,50.5018296525,31.7315,-2.216,31.8087841366,16.21,-13.66,21.1981060475,92.4,48.1815,5.214,48.4627974662,31.7315,-2.216,31.8087841366,16.45,7.43,18.0501357336,92.4
2019-04-22 02:00:00,48.4365,-16.0055,51.0124549743,33.9665,-2.9055,34.0905419801,14.47,-13.1,19.518988191,92.4,48.6065,5.2945,48.8940034411,33.9665,-2.9055,34.0905419801,14.64,8.2,16.7800357568,92.4
2019-04-22 02:30:00,48.2745,-15.8775,50.8185237536,35.0545,-2.8075,35.1667460323,13.22,-13.07,18.5901398596,92.4,48.4045,5.1225,48.6747945707,35.0545,-2.8075,35.1667460323,13.35,7.93,15.527633432,92.4
2019-04-22 03:00:00,49.338,-16.239,51.9417304775,37.858,-3.419,38.012073411,11.48,-12.82,17.2088000744,92.4,49.428,5.241,49.705082889,37.858,-3.419,38.012073411,11.57,8.66,14.4520067811,92.4
2019-04-22 03:30:00,50.6495,-16.3705,53.2293633298,40.2495,-4.3205,40.4807234434,10.4,-12.05,15.9173647316,92.4,50.6795,5.2395,50.9496229672,40.2495,-4.3205,40.4807234434,10.43,9.56,14.1484451443,92.4
2019-04-22 04:00:00,51.048,-16.4525,53.6337865552,43.658,-4.8625,43.9279508997,7.39,-11.59,13.7455520078,92.4,50.938,5.3175,51.2147991332,43.658,-4.8625,43.9279508997,7.28,10.18,12.5152227307,92.4
2019-04-22 04:30:00,52.2305,-16.3005,54.7150018779,47.6505,-5.4305,47.9589457818,4.58,-10.87,11.7954779471,92.4,52.0205,5.3795,52.2979104793,47.6505,-5.4305,47.9589457818,4.37,10.81,11.6598885072,92.4
2019-04-22 05:00:00,52.416,-16.3295,54.9007251887,48.916,-4.9795,49.1687957576,3.5,-11.35,11.8773944954,92.4,52.166,5.5504999999999995,52.460457549,48.916,-4.9795,49.1687957576,3.25,10.53,11.0201361153,92.4
2019-04-22 05:30:00,52.0935,-16.246,54.5679874858,47.9435,-4.5760000000000005,48.1613846172,4.15,-11.67,12.3859355723,92.4,51.8635,5.5440000000000005,52.1589739954,47.9435,-4.5760000000000005,48.1613846172,3.92,10.12,10.8526863034,92.4
2019-04-22 06:00:00,52.133,-16.169,54.5828384201,47.613,-4.779,47.8522372518,4.52,-11.39,12.2540809529,92.4,51.933,5.561,52.229888091,47.613,-4.779,47.8522372518,4.32,10.34,11.2061590208,92.4
2019-04-22 06:30:00,52.385,-16.061,54.7918237149,48.045,-4.971,48.3014789215,4.34,-11.09,11.9089756067,92.4,52.175,5.479,52.4618915595,48.045,-4.971,48.3014789215,4.13,10.45,11.2365208138,92.4
2019-04-22 07:00:00,52.3105,-15.982,54.6974655194,46.1805,-4.742,46.4233254329,6.13,-11.24,12.8029098255,92.4,52.1705,5.628,52.4731879559,46.1805,-4.742,46.4233254329,5.99,10.37,11.9756836966,92.4
2019-04-22 07:30:00,51.698,-15.5975,53.9996778717,43.688,-3.6475,43.8400000029,8.01,-11.95,14.3861947714,92.4,51.638,5.8825,51.9719813962,43.688,-3.6475,43.8400000029,7.95,9.53,12.410616423,92.4
2019-04-22 08:00:00,52.4595,-15.0215,54.5677982193,43.3795,-2.6615,43.461069965,9.08,-12.36,15.3367532418,92.4,52.4695,6.1085,52.8238790936,43.3795,-2.6615,43.461069965,9.09,8.77,12.6309540416,92.4
2019-04-22 08:30:00,54.1285,-14.742,56.1000987187,43.9385,-2.442,44.0063080279,10.19,-12.3,15.9726672788,92.4,54.1785,6.078,54.5183633857,43.9385,-2.442,44.0063080279,10.24,8.52,13.3209609263,92.4
2019-04-22 09:00:00,55.4495,-12.0935,56.7529716623,46.5495,-2.8035,46.6338456756,8.9,-9.29,12.8652283307,92.4,55.3395,4.3065,55.5068122171,46.5495,-2.8035,46.6338456756,8.79,7.11,11.3055826918,92.4
2019-04-22 09:30:00,56.8585,-3.682,56.9775933701,45.8785,-3.182,45.9887147706,10.98,-0.5,10.9913784395,92.4,56.3785,-3.502,56.4871601893,45.8785,-3.182,45.9887147706,10.5,-0.32,10.5048750588,92.4
2019-04-22 10:00:00,55.6985,-3.582,55.8135613113,44.7085,-1.782,44.7439995558,10.99,-1.8,11.1364312057,92.4,55.2385,-3.482,55.3481364298,44.7085,-1.782,44.7439995558,10.53,-1.7000000000000002,10.666344266,92.4
2019-04-22 10:30:00,55.839,-3.5885,55.9541888803,45.279,-1.8885,45.318365739,10.56,-1.7000000000000002,10.6959618548,92.4,55.329,-3.4585,55.4369864193,45.279,-1.8885,45.318365739,10.05,-1.57,10.1718926459,92.4
2019-04-22 11:00:00,55.6365,-3.4975,55.7463239909,44.2665,-1.6075,44.2956778761,11.37,-1.8900000000000001,11.5260140552,92.4,55.1665,-3.3775,55.2697949019,44.2665,-1.6075,44.2956778761,10.9,-1.77,11.0427759191,92.4
2019-04-22 11:30:00,54.3385,-3.4945,54.4507494209,47.1485,-0.20450000000000002,47.1489434929,7.19,-3.29,7.9069716074,92.4,53.7385,-3.4745,53.850705961,47.1485,-0.20450000000000002,47.1489434929,6.59,-3.27,7.3566976287,92.4
2019-04-22 12:00:00,55.044,-3.386,55.1480455864,49.184,0.064,49.1840416395,5.86,-3.45,6.80015441,92.4,54.404,-3.366,54.5080285096,49.184,0.064,49.1840416395,5.22,-3.43,6.2460627599,92.4
2019-04-22 12:30:00,56.078,-3.311,56.1756602542,47.878,-0.161,47.8782706977,8.2,-3.15,8.7842188042,92.4,55.518,-3.251,55.6131038965,47.878,-0.161,47.8782706977,7.64,-3.09,8.2412195699,92.4
2019-04-22 13:00:00,56.2195,-3.378,56.3208936741,50.2695,-0.298,50.2703832714,5.95,-3.08,6.6999179099,92.4,55.5895,-3.348,55.6902290734,50.2695,-0.298,50.2703832714,5.32,-3.05,6.1322834246,92.4
2019-04-22 13:30:00,56.2005,-3.741,56.3248726696,48.6505,-0.9510000000000001,48.659793991,7.55,-2.79,8.0490123618,92.4,55.6105,-3.691,55.7328555813,48.6505,-0.9510000000000001,48.659793991,6.96,-2.74,7.4799197857,92.4
2019-04-22 14:00:00,53.5265,-3.7315,53.6564096311,47.2465,-0.18150000000000002,47.2468486198,6.28,-3.55,7.2139378983,92.4,52.9065,-3.7115,53.0365249097,47.2465,-0.18150000000000002,47.2468486198,5.66,-3.5300000000000002,6.6705696908,92.4
2019-04-22 14:30:00,52.875,-3.662,53.0016591155,49.915,0.008,49.9150006411,2.96,-3.67,4.7149231171,92.4,52.155,-3.682,52.2848080134,49.915,0.008,49.9150006411,2.24,-3.69,4.3166769627,92.4
2019-04-22 15:00:00,53.2305,-3.789,53.3651820127,50.0005,-0.579,50.0038522641,3.23,-3.21,4.5537896306,92.4,52.5305,-3.779,52.6662536284,50.0005,-0.579,50.0038522641,2.5300000000000002,-3.2,4.0793259247,92.4
2019-04-22 15:30:00,53.109,-3.8025,53.2449517537,47.949,-0.8725,47.9569375299,5.16,-2.93,5.933843611,92.4,52.449,-3.7725,52.5844973091,47.949,-0.8725,47.9569375299,4.5,-2.9,5.3535035257,92.4
2019-04-22 16:00:00,54.2075,-3.8805,54.3462173155,46.6675,-1.7605,46.7006950323,7.54,-2.12,7.8323687349,92.4,53.6275,-3.8105,53.7627070235,46.6675,-1.7605,46.7006950323,6.96,-2.05,7.2556254038,92.4
2019-04-22 16:30:00,49.45,-3.925,49.6055251459,44.75,-1.815,44.7867918588,4.7,-2.11,5.1519025612,92.4,48.76,-3.875,48.9137324787,44.75,-1.815,44.7867918588,4.01,-2.06,4.5081814515000005,92.4
2019-04-22 17:00:00,49.9075,-3.9145000000000003,50.0607817208,46.6475,-1.9845000000000002,46.6896936861,3.26,-1.9300000000000002,3.7884693479,92.4,49.1675,-3.8745000000000003,49.319923018,46.6475,-1.9845000000000002,46.6896936861,2.52,-1.8900000000000001,3.15,92.4
2019-04-22 17:30:00,50.016,-3.8935,50.1673160359,44.836,-2.2335,44.8915962988,5.18,-1.6600000000000001,5.4394852698000005,92.4,49.366,-3.8235,49.5138476413,44.836,-2.2335,44.8915962988,4.53,-1.5899999999999999,4.8009374085,92.4
2019-04-22 18:00:00,50.488,-3.916,50.639640599,41.538,-2.126,41.5923709351,8.95,-1.79,9.1272449293,92.4,49.938,-3.816,50.0835871319,41.538,-2.126,41.5923709351,8.4,-1.69,8.5683195552,92.4
2019-04-22 18:30:00,50.7525,-3.8875,50.9011680858,40.8525,-2.8675,40.9530134728,9.9,-1.02,9.9524067441,92.4,50.2225,-3.7675,50.3636134774,40.8525,-2.8675,40.9530134728,9.37,-0.9,9.4131238173,92.4
2019-04-22 19:00:00,50.5105,-3.7439999999999998,50.6490685625,37.9305,-2.5140000000000002,38.0137215522,12.58,-1.23,12.6399881329,92.4,50.0605,-3.604,50.1900635211,37.9305,-2.5140000000000002,38.0137215522,12.13,-1.09,12.1788751533,92.4
2019-04-22 19:30:00,48.943,-3.576,49.0734655899,34.613,-2.016,34.6716602573,14.33,-1.56,14.4146626738,92.4,48.553,-3.426,48.6737227362,34.613,-2.016,34.6716602573,13.94,-1.4100000000000001,14.0111277205,92.4
2019-04-22 20:00:00,47.9355,-3.761,48.0828169022,31.7855,-2.111,31.8555227747,16.15,-1.65,16.2340691141,92.4,47.5855,-3.581,47.7200520877,31.7855,-2.111,31.8555227747,15.8,-1.47,15.8682355667,92.4
2019-04-22 20:30:00,47.0015,-3.7755,47.1528938932,32.6315,-1.3155000000000001,32.6580056418,14.37,-2.46,14.5790431785,92.4,46.6115,-3.6455,46.7538405107,32.6315,-1.3155000000000001,32.6580056418,13.98,-2.33,14.1728366956,92.4
2019-04-22 21:00:00,47.121,-3.6445,47.2617289279,31.831,-1.2045,31.8537812708,15.29,-2.44,15.4834653744,92.4,46.761,-3.5045,46.8921383736,31.831,-1.2045,31.8537812708,14.93,-2.3,15.1061212758,92.4
2019-04-22 21:30:00,46.4665,-3.8025,46.6218256667,29.4265,-1.5425,29.4669002187,17.04,-2.26,17.1892175505,92.4,46.1365,-3.6425,46.2800652387,29.4265,-1.5425,29.4669002187,16.71,-2.1,16.8414399622,92.4
2019-04-22 22:00:00,48.636,-3.9835000000000003,48.7988603171,28.816,-1.7735,28.8705240384,19.82,-2.21,19.942830792,92.4,48.386,-3.7935,48.5344788604,28.816,-1.7735,28.8705240384,19.57,-2.02,19.6739751957,92.4
2019-04-22 22:30:00,48.0445,-4.2645,48.2333903069,30.8645,-1.8945,30.9225886772,17.18,-2.37,17.342701635,92.4,47.6945,-4.1045,47.8707870261,30.8645,-1.8945,30.9225886772,16.83,-2.21,16.9744808463,92.4
2019-04-22 23:00:00,47.3625,-10.564,48.5263279288,31.4325,-1.534,31.4699096321,15.93,-9.03,18.3113571316,92.4,47.3525,1.716,47.3835827291,31.4325,-1.534,31.4699096321,15.92,3.25,16.2483506855,92.4
2019-04-22 23:30:00,46.109,-14.8015,48.4264832839,31.819,-0.7115,31.8269538795,14.29,-14.09,20.0681887573,92.4,46.299,5.9485,46.6795678349,31.819,-0.7115,31.8269538795,14.48,6.66,15.9381931222,92.4
2019-04-23 00:00:00,45.8185,-15.13,48.251962055999996,33.2585,-1.01,33.273832395,12.56,-14.12,18.8978305633,92.4,45.9185,5.91,46.2972649543,33.2585,-1.01,33.273832395,12.66,6.92,14.427820348200001,92.4
2019-04-23 00:30:00,45.2085,-15.384,47.7543288954,33.6185,-0.644,33.6246677047,11.59,-14.74,18.7508853124,92.4,45.2985,5.666,45.6514803511,33.6185,-0.644,33.6246677047,11.68,6.31,13.2754849252,92.4
2019-04-23 01:00:00,45.237,-15.565,47.8398933318,34.607,-0.905,34.618831205,10.63,-14.66,18.1083544255,92.4,45.267,5.505,45.6005078261,34.607,-0.905,34.618831205,10.66,6.41,12.4387981735,92.4
2019-04-23 01:30:00,44.864,-15.679,47.5248307414,35.024,-0.719,35.0313793191,9.84,-14.96,17.9060660113,92.4,44.904,5.631,45.255688891,35.024,-0.719,35.0313793191,9.88,6.35,11.744654103,92.4
2019-04-23 02:00:00,43.3975,-15.724,46.1582840046,33.2075,-0.234,33.2083244421,10.19,-15.49,18.5412027657,92.4,43.4575,5.436,43.7961688079,33.2075,-0.234,33.2083244421,10.25,5.67,11.7137269902,92.4
2019-04-23 02:30:00,41.9585,-15.8035,44.8359937383,30.7485,-0.053500000000000006,30.7485465429,11.21,-15.75,19.3320097248,92.4,42.0485,5.5065,42.4075216736,30.7485,-0.053500000000000006,30.7485465429,11.3,5.5600000000000005,12.5937921215,92.4
2019-04-23 03:00:00,40.958,-15.697,43.8628951735,28.978,0.313,28.9796903538,11.98,-16.01,19.9960121024,92.4,41.088,5.593,41.466919261,28.978,0.313,28.9796903538,12.11,5.28,13.2109992052,92.4
2019-04-23 03:30:00,40.5955,-15.6215,43.4974238605,28.485500000000002,0.6585000000000001,28.4931102637,12.11,-16.28,20.2901577125,92.4,40.7355,5.5085,41.1062590429,28.485500000000002,0.6585000000000001,28.4931102637,12.25,4.85,13.1751660331,92.4
2019-04-23 04:00:00,40.5455,-15.605,43.4448339305,29.0055,0.585,29.0113987124,11.54,-16.19,19.8818434759,92.4,40.6555,5.585,41.0373233198,29.0055,0.585,29.0113987124,11.65,5.0,12.6776377926,92.4
2019-04-23 04:30:00,41.848,-15.7955,44.7297767069,33.478,-0.0755,33.4780851342,8.37,-15.72,17.8094160488,92.4,41.818,5.3245000000000005,42.1556096415,33.478,-0.0755,33.4780851342,8.34,5.4,9.9355724546,92.4
2019-04-23 05:00:00,43.834,-15.9235,46.6366530558,37.334,-0.8635,37.3439846327,6.5,-15.06,16.4028534103,92.4,43.744,5.1665,44.0480448857,37.334,-0.8635,37.3439846327,6.41,6.03,8.8005113488,92.4
2019-04-23 05:30:00,45.1975,-15.7055,47.8484768462,39.5975,-1.1255,39.6134921018,5.6,-14.58,15.6184634327,92.4,45.0675,5.3045,45.3785993228,39.5975,-1.1255,39.6134921018,5.47,6.43,8.4419073674,92.4
2019-04-23 06:00:00,47.1,-15.587,49.6121413467,42.25,-1.7469999999999999,42.2861030245,4.85,-13.84,14.6652003055,92.4,46.95,5.553,47.2772493806,42.25,-1.7469999999999999,42.2861030245,4.7,7.3,8.6821656285,92.4
2019-04-23 06:30:00,49.2865,-15.203,51.5780020091,45.0265,-2.083,45.074655753,4.26,-13.12,13.7942741745,92.4,49.1065,5.917,49.4616945853,45.0265,-2.083,45.074655753,4.08,8.0,8.9803340695,92.4
2019-04-23 07:00:00,51.652,-14.73,53.7112837679,45.742,-2.19,45.7943955523,5.91,-12.54,13.8628893092,92.4,51.542,6.39,51.9365946516,45.742,-2.19,45.7943955523,5.8,8.58,10.3564665789,92.4
2019-04-23 07:30:00,53.464,-13.7225,55.1969772927,46.384,-2.4625,46.4493203637,7.08,-11.26,13.300902225,92.4,53.384,7.0575,53.8484889505,46.384,-2.4625,46.4493203637,7.0,9.52,11.8165307938,92.4
2019-04-23 08:00:00,50.8735,-12.805,52.4602804725,47.0235,-3.135,47.1278874686,3.85,-9.67,10.4082371226,92.4,50.6435,7.605,51.2113280169,47.0235,-3.135,47.1278874686,3.62,10.74,11.3336666618,92.4
2019-04-23 08:30:00,51.553,-2.1765,51.5989240319,50.323,-2.5665,50.3884039363,1.23,0.39,1.2903487901,92.4,50.773,-2.1565,50.8187762668,50.323,-2.5665,50.3884039363,0.45,0.41000000000000003,0.6087692502000001,92.4
2019-04-23 09:00:00,53.0675,-2.099,53.1089950691,52.6475,-1.839,52.6796087424,0.42,-0.26,0.49396356140000003,92.4,52.2475,-2.079,52.2888467768,52.6475,-1.839,52.6796087424,-0.4,-0.24,0.4664761516,92.4
2019-04-23 09:30:00,53.5735,-1.862,53.6058480602,52.5135,-1.682,52.5404302062,1.06,-0.18,1.0751744045,92.4,52.783500000000004,-1.8519999999999999,52.8159803114,52.5135,-1.682,52.5404302062,0.27,-0.17,0.31906112270000003,92.4
2019-04-23 10:00:00,52.713,-1.645,52.7386612837,52.083,-1.105,52.0947205962,0.63,-0.54,0.8297590012,92.4,51.873,-1.625,51.8984465471,52.083,-1.105,52.0947205962,-0.21,-0.52,0.5608029957,92.4
2019-04-23 10:30:00,52.575,-1.7269999999999999,52.6033568701,52.085,-0.607,52.0885368771,0.49,-1.12,1.2224974438,92.4,51.765,-1.7469999999999999,51.7944710756,52.085,-0.607,52.0885368771,-0.32,-1.1400000000000001,1.1840608092,92.4
2019-04-23 11:00:00,51.5,-1.546,51.5231997842,46.2,-1.346,46.2196031571,5.3,-0.2,5.3037722425,92.4,50.8,-1.506,50.8223182864,46.2,-1.346,46.2196031571,4.6,-0.16,4.6027817676,92.4
2019-04-23 11:30:00,50.8455,-1.8125,50.877795024,44.5155,-1.1425,44.5301588421,6.33,-0.67,6.3653593771,92.4,50.1855,-1.7625000000000002,50.2164397035,44.5155,-1.1425,44.5301588421,5.67,-0.62,5.703796981,92.4
2019-04-23 12:00:00,50.4975,-1.6465,50.5243354088,42.9075,-1.2465,42.9256021332,7.59,-0.4,7.6005328761,92.4,49.8575,-1.5465,49.8814792132,42.9075,-1.2465,42.9256021332,6.95,-0.30000000000000004,6.9564718069,92.4
2019-04-23 12:30:00,50.428,-2.0975,50.4716028104,44.758,-1.2175,44.7745560587,5.67,-0.88,5.7378828848,92.4,49.738,-2.0475,49.7801255548,44.758,-1.2175,44.7745560587,4.98,-0.8300000000000001,5.0486929001,92.4
2019-04-23 13:00:00,49.829,-2.1665,49.8760760611,45.569,-0.9165000000000001,45.5782155558,4.26,-1.25,4.4396058384,92.4,49.109,-2.1465,49.1558881849,45.569,-0.9165000000000001,45.5782155558,3.54,-1.23,3.7475992315,92.4
2019-04-23 13:30:00,47.919,-2.039,47.962361097,38.899,-0.529,38.9025968542,9.02,-1.51,9.145518028,92.4,47.319,-1.9889999999999999,47.3607842207,38.899,-0.529,38.9025968542,8.42,-1.46,8.5456421643,92.4
2019-04-23 14:00:00,46.511,-1.3975,46.5319903642,35.331,0.12250000000000001,35.331212366,11.18,-1.52,11.2828542488,92.4,45.981,-1.3075,45.9995860552,35.331,0.12250000000000001,35.331212366,10.65,-1.43,10.7455758338,92.4
2019-04-23 14:30:00,46.5875,-0.916,46.5965042922,32.6575,0.124,32.6577354122,13.93,-1.04,13.968768736,92.4,46.1675,-0.756,46.173689394,32.6575,0.124,32.6577354122,13.51,-0.88,13.5386299159,92.4
2019-04-23 15:00:00,46.5825,-0.9235000000000001,46.5916533137,31.4825,0.1865,31.4830524013,15.1,-1.11,15.1407430465,92.4,46.1825,-0.7635000000000001,46.18881075,31.4825,0.1865,31.4830524013,14.7,-0.9500000000000001,14.7306652939,92.4
2019-04-23 15:30:00,47.028,-1.1495,47.0420464505,30.538,-0.3195,30.5396713186,16.49,-0.8300000000000001,16.5108752039,92.4,46.668,-0.9595,46.6778626787,30.538,-0.3195,30.5396713186,16.13,-0.64,16.1426918449,92.4
2019-04-23 16:00:00,47.2685,-1.2815,47.2858682325,29.8985,-0.1715,29.8989918643,17.37,-1.11,17.4054301872,92.4,46.9585,-1.1015,46.9714171013,29.8985,-0.1715,29.8989918643,17.06,-0.93,17.0853299646,92.4
2019-04-23 16:30:00,46.9255,-1.529,46.950403526,29.0155,-0.209,29.0162527086,17.91,-1.32,17.9585773379,92.4,46.6055,-1.339,46.6247311118,29.0155,-0.209,29.0162527086,17.59,-1.13,17.6262588203,92.4
2019-04-23 17:00:00,46.917,-1.907,46.9557402029,28.937,-0.137,28.9373243062,17.98,-1.77,18.066911745,92.4,46.637,-1.7469999999999999,46.669709427,28.937,-0.137,28.9373243062,17.7,-1.6099999999999999,17.7730723287,92.4
2019-04-23 17:30:00,46.851,-2.478,46.9164862815,30.021,-0.308,30.0225799191,16.83,-2.17,16.9693193735,92.4,46.511,-2.348,46.5702289558,30.021,-0.308,30.0225799191,16.49,-2.04,16.6157064249,92.4
2019-04-23 18:00:00,47.1235,-2.5875,47.1944849373,31.9935,0.7325,32.0018842961,15.13,-3.32,15.4899741769,92.4,46.7635,-2.4975,46.8301445492,31.9935,0.7325,32.0018842961,14.77,-3.23,15.1190542032,92.4
2019-04-23 18:30:00,47.83,-2.676,47.9048001353,33.92,-0.276,33.9211228588,13.91,-2.4,14.1155269119,92.4,47.42,-2.566,47.4893751907,33.92,-0.276,33.9211228588,13.5,-2.29,13.6928484984,92.4
2019-04-23 19:00:00,49.5515,-2.723,49.6262620117,37.4815,-0.923,37.4928629375,12.07,-1.8,12.2034790122,92.4,49.0815,-2.623,49.1515388493,37.4815,-0.923,37.4928629375,11.6,-1.7000000000000002,11.723907198500001,92.4
2019-04-23 19:30:00,49.7725,-2.7415000000000003,49.8479445765,37.6525,-1.1715,37.6707203077,12.12,-1.57,12.2212642554,92.4,49.3225,-2.6415,49.3931830165,37.6525,-1.1715,37.6707203077,11.67,-1.47,11.7622191784,92.4
2019-04-23 20:00:00,50.2265,-2.904,50.3103818138,35.9465,-2.344,36.0228427286,14.28,-0.56,14.2909761738,92.4,49.8265,-2.714,49.9003597006,35.9465,-2.344,36.0228427286,13.88,-0.37,13.8849306804,92.4
2019-04-23 20:30:00,50.0295,-3.1875,50.1309388153,36.9495,-2.1775,37.0136063698,13.08,-1.01,13.1189366947,92.4,49.5995,-3.0575,49.6936485529,36.9495,-2.1775,37.0136063698,12.65,-0.88,12.6805717537,92.4
2019-04-23 21:00:00,50.905,-3.0465,50.9960801165,39.795,-2.4765,39.8719836132,11.11,-0.5700000000000001,11.1246123528,92.4,50.415,-2.9265,50.4998675964,39.795,-2.4765,39.8719836132,10.62,-0.45,10.6295296227,92.4
2019-04-23 21:30:00,48.4575,-3.465,48.5812261193,35.1775,-1.885,35.2279680261,13.28,-1.58,13.3736606806,92.4,48.0475,-3.355,48.1644919131,35.1775,-1.885,35.2279680261,12.87,-1.47,12.9536790141,92.4
2019-04-23 22:00:00,46.125,-3.6395,46.2683648431,33.415,-1.6095000000000002,33.4537399292,12.71,-2.03,12.8710916398,92.4,45.675,-3.5395,45.8119382394,33.415,-1.6095000000000002,33.4537399292,12.26,-1.9300000000000002,12.4109830392,92.4
2019-04-23 22:30:00,45.0495,-3.9435000000000002,45.2217717753,33.0895,-1.6235,33.1293036827,11.96,-2.32,12.1829388901,92.4,44.5795,-3.8635,44.7466026923,33.0895,-1.6235,33.1293036827,11.49,-2.24,11.7063102641,92.4
2019-04-23 23:00:00,43.2865,-3.987,43.4697279868,31.7265,-1.597,31.7666682428,11.56,-2.39,11.8044779639,92.4,42.7865,-3.917,42.9654218093,31.7265,-1.597,31.7666682428,11.06,-2.32,11.3007079424,92.4
2019-04-23 23:30:00,42.6125,-6.621,43.1238077777,34.5425,-1.4809999999999999,34.5742341528,8.07,-5.14,9.5678890044,92.4,42.1325,-1.611,42.1632882642,34.5425,-1.4809999999999999,34.5742341528,7.59,-0.13,7.5911132253,92.4
2019-04-24 00:00:00,42.1725,-14.874,44.718627352,35.8925,-1.384,35.9191733236,6.28,-13.49,14.880137768200001,92.4,42.0425,6.216,42.4995348475,35.8925,-1.384,35.9191733236,6.15,7.6,9.7766302988,92.4
2019-04-24 00:30:00,41.6475,-15.0545,44.2848984023,37.7775,-1.6644999999999999,37.8141516697,3.87,-13.39,13.9380414693,92.4,41.4375,6.0555,41.8776251297,37.7775,-1.6644999999999999,37.8141516697,3.66,7.72,8.543652614700001,92.4
2019-04-24 01:00:00,41.254,-15.225,43.9737778795,37.614,-1.815,37.6577644185,3.64,-13.41,13.8952401922,92.4,41.004,5.975,41.4370443082,37.614,-1.815,37.6577644185,3.39,7.79,8.4956577144,92.4
2019-04-24 01:30:00,40.652,-15.158,43.386058452,37.222,-1.658,37.2589083039,3.43,-13.5,13.9289231457,92.4,40.422,5.852,40.843408134,37.222,-1.658,37.2589083039,3.2,7.51,8.1633387777,92.4
2019-04-24 02:00:00,40.462,-15.278,43.250326334,37.312,-1.508,37.3424611937,3.15,-13.77,14.1256999827,92.4,40.212,5.822,40.6312764751,37.312,-1.508,37.3424611937,2.9,7.33,7.8828230984,92.4
2019-04-24 02:30:00,40.5225,-15.5275,43.3955788359,38.4925,-2.3775,38.5658535819,2.03,-13.15,13.3057656676,92.4,40.2025,5.9025,40.6334900359,38.4925,-2.3775,38.5658535819,1.71,8.28,8.4547324026,92.4
2019-04-24 03:00:00,39.727,-15.375,42.5984172711,38.047,-1.755,38.0874550738,1.6800000000000002,-13.62,13.7232211962,92.4,39.407,5.825,39.8351888912,38.047,-1.755,38.0874550738,1.3599999999999999,7.58,7.701038891,92.4
2019-04-24 03:30:00,39.9195,-15.44,42.8014027837,38.1495,-1.7000000000000002,38.1873585136,1.77,-13.74,13.8535374544,92.4,39.6095,5.58,40.0006111235,38.1495,-1.7000000000000002,38.1873585136,1.46,7.28,7.4249579123,92.4
2019-04-24 04:00:00,39.3205,-15.266,42.1800009039,35.3105,-1.616,35.3474591201,4.01,-13.65,14.226826772,92.4,39.1105,5.614,39.5113680635,35.3105,-1.616,35.3474591201,3.8,7.23,8.1677965205,92.4
2019-04-24 04:30:00,39.056,-15.1695,41.8985067306,33.186,-1.6895,33.2289784112,5.87,-13.48,14.7026290166,92.4,38.916,5.6805,39.3284011403,33.186,-1.6895,33.2289784112,5.73,7.37,9.335405722299999,92.4
2019-04-24 05:00:00,38.344,-14.9555,41.1573725625,29.694,-1.2455,29.7201094589,8.65,-13.71,16.2106940012,92.4,38.314,5.8545,38.7587121335,29.694,-1.2455,29.7201094589,8.62,7.1,11.1675601633,92.4
2019-04-24 05:30:00,38.276,-14.839,41.0517733722,28.816,-0.719,28.8249686383,9.46,-14.12,16.9960583666,92.4,38.276,6.091,38.7576116008,28.816,-0.719,28.8249686383,9.46,6.8100000000000005,11.6562300938,92.4
2019-04-24 06:00:00,41.3205,-15.129,44.0030721797,32.2305,-1.949,32.2893748972,9.09,-13.18,16.0106370891,92.4,41.3105,5.831,41.7199948616,32.2305,-1.949,32.2893748972,9.08,7.78,11.9572070317,92.4
2019-04-24 06:30:00,43.7805,-14.597,46.1498059503,33.2605,-3.057,33.4006902511,10.52,-11.54,15.6154410761,92.4,43.8105,6.293,44.2601599551,33.2605,-3.057,33.4006902511,10.55,9.35,14.0969854934,92.4
2019-04-24 07:00:00,46.991,-13.2885,48.8337824999,34.781,-3.6485000000000003,34.97183886,12.21,-9.64,15.5567895145,92.4,47.071,6.3015,47.4909248515,34.781,-3.6485000000000003,34.97183886,12.29,9.95,15.8128618536,92.4
2019-04-24 07:30:00,48.7535,-2.849,48.8366723196,33.8835,-3.269,34.0408274466,14.87,0.42,14.875930223,92.4,48.3535,-2.6790000000000003,48.4276574206,33.8835,-3.269,34.0408274466,14.47,0.59,14.4820233393,92.4
2019-04-24 08:00:00,51.0715,-2.674,51.1414546943,34.9915,-3.354,35.1518760275,16.08,0.68,16.094371687,92.4,50.7015,-2.444,50.7603707458,34.9915,-3.354,35.1518760275,15.71,0.91,15.7363337535,92.4
2019-04-24 08:30:00,52.88,-2.1115,52.9221393393,37.15,-2.7415000000000003,37.2510177344,15.73,0.63,15.7426109651,92.4,52.51,-1.9015,52.5444174223,37.15,-2.7415000000000003,37.2510177344,15.36,0.84,15.3829516023,92.4
2019-04-24 09:00:00,54.3555,-1.69,54.3817660641,35.7455,-2.3,35.8194188988,18.61,0.61,18.6199946294,92.4,54.0755,-1.43,54.0944045189,35.7455,-2.3,35.8194188988,18.33,0.87,18.3506348664,92.4
2019-04-24 09:30:00,54.41,-1.3275000000000001,54.426191822,35.66,-1.4475,35.6893661509,18.75,0.12,18.7503839961,92.4,54.15,-1.1275,54.1617370129,35.66,-1.4475,35.6893661509,18.49,0.32,18.492768857,92.4
2019-04-24 10:00:00,54.4185,-1.1825,54.4313461941,35.4585,-1.7825000000000002,35.5032748982,18.96,0.6000000000000001,18.9694912952,92.4,54.1385,-0.9325,54.1465302536,35.4585,-1.7825000000000002,35.5032748982,18.68,0.85,18.699328865,92.4
2019-04-24 10:30:00,54.355,-1.1515,54.3671957825,32.995,-1.9915,33.0550464718,21.36,0.84,21.3765104729,92.4,54.175,-0.8615,54.1818494263,32.995,-1.9915,33.0550464718,21.18,1.13,21.2101225833,92.4
2019-04-24 11:00:00,54.942,-0.6455000000000001,54.9457917793,29.342,-2.6455,29.4610188936,25.6,2.0,25.6780061531,92.4,54.882,-0.28550000000000003,54.8827425905,29.342,-2.6455,29.4610188936,25.54,2.36,25.6488050404,92.4
2019-04-24 11:30:00,56.027,-0.7655000000000001,56.0322292904,31.507,-2.9855,31.6481320025,24.52,2.22,24.6202924434,92.4,55.927,-0.4055,55.9284700242,31.507,-2.9855,31.6481320025,24.42,2.58,24.5559117118,92.4
2019-04-24 12:00:00,55.7395,-0.867,55.7462424675,29.2495,-2.8970000000000002,29.3926157266,26.49,2.03,26.5676683207,92.4,55.6995,-0.47700000000000004,55.7015424315,29.2495,-2.8970000000000002,29.3926157266,26.45,2.42,26.5604762759,92.4
2019-04-24 12:30:00,55.8315,-0.9815,55.8401265624,30.8915,-2.3315,30.9793586845,24.94,1.35,24.9765109653,92.4,55.7515,-0.6315000000000001,55.7550764012,30.8915,-2.3315,30.9793586845,24.86,1.7000000000000002,24.9180577092,92.4
2019-04-24 13:00:00,56.728,-1.1215,56.7390848203,30.588,-3.3615,30.7721534224,26.14,2.24,26.2357999687,92.4,56.668,-0.7215,56.6725929021,30.588,-3.3615,30.7721534224,26.08,2.64,26.2132790776,92.4
2019-04-24 13:30:00,56.9055,-1.4265,56.9233768543,33.1055,-3.8265000000000002,33.3259093274,23.8,2.4,23.9207023308,92.4,56.7555,-1.0665,56.7655194859,33.1055,-3.8265000000000002,33.3259093274,23.65,2.76,23.8105039846,92.4
2019-04-24 14:00:00,58.139,-1.4205,58.1563508247,38.499,-4.1405,38.7210116248,19.64,2.7199999999999998,19.8274557117,92.4,57.889,-1.0905,57.8992703862,38.499,-4.1405,38.7210116248,19.39,3.05,19.628413079,92.4
2019-04-24 14:30:00,58.5955,-0.964,58.6034292192,39.2155,-4.5440000000000005,39.4778846476,19.38,3.58,19.7078867462,92.4,58.3255,-0.614,58.3287317387,39.2155,-4.5440000000000005,39.4778846476,19.11,3.93,19.5099205534,92.4
2019-04-24 15:00:00,58.301,-1.168,58.3126986599,38.481,-4.168,38.7060665142,19.82,3.0,20.0457576559,92.4,58.061,-0.848,58.0671923292,38.481,-4.168,38.7060665142,19.58,3.32,19.8594763274,92.4
2019-04-24 15:30:00,58.8235,-1.3725,58.8395097575,41.9435,-4.0125,42.1349895989,16.88,2.64,17.0851982722,92.4,58.5035,-1.1025,58.5138873986,41.9435,-4.0125,42.1349895989,16.56,2.91,16.8137354565,92.4
2019-04-24 16:00:00,56.6745,-1.4485000000000001,56.6930075274,37.0245,-2.9785,37.1441120839,19.65,1.53,19.709474878800002,92.4,56.4345,-1.1785,56.4468037403,37.0245,-2.9785,37.1441120839,19.41,1.8,19.4932834587,92.4
2019-04-24 16:30:00,55.8105,-1.6495000000000002,55.8348704709,34.4505,-2.6695,34.5537723049,21.36,1.02,21.3843400646,92.4,55.6205,-1.3695,55.6373575082,34.4505,-2.6695,34.5537723049,21.17,1.3,21.209877416,92.4
2019-04-24 17:00:00,55.2965,-2.1095,55.3367229107,34.7865,-2.4695,34.874044969,20.51,0.36,20.5131591911,92.4,55.0965,-1.8795000000000002,55.1285482532,34.7865,-2.4695,34.874044969,20.31,0.59,20.3185678629,92.4
