Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-24 17:30:00,55.4225,-2.4185,55.4752435641,35.9825,-2.7585,36.0880815298,19.44,0.34,19.4429730237,92.4,55.1825,-2.1785,55.2254847738,35.9825,-2.7585,36.0880815298,19.2,0.58,19.208758419,92.4
2019-04-24 18:00:00,56.253,-2.694,56.3174719337,37.223,-2.944,37.3392402842,19.03,0.25,19.0316420731,92.4,56.003,-2.4939999999999998,56.0585055545,37.223,-2.944,37.3392402842,18.78,0.45,18.7853906001,92.4
2019-04-24 18:30:00,55.9155,-2.731,55.9821534174,39.4455,-2.431,39.5203394627,16.47,-0.30000000000000004,16.4727320138,92.4,55.5955,-2.551,55.6539955551,39.4455,-2.431,39.5203394627,16.15,-0.12,16.1504458143,92.4
2019-04-24 19:00:00,56.2925,-2.7720000000000002,56.3607091887,38.8025,-3.312,38.9435919023,17.49,0.54,17.4983342064,92.4,55.9925,-2.532,56.0497197161,38.8025,-3.312,38.9435919023,17.19,0.78,17.2076872357,92.4
2019-04-24 19:30:00,55.705,-2.5695,55.7642300696,39.005,-2.6095,39.0921925101,16.7,0.04,16.7000479041,92.4,55.395,-2.4495,55.4491305184,39.005,-2.6095,39.0921925101,16.39,0.16,16.3907809454,92.4
2019-04-24 20:00:00,56.0555,-2.758,56.1233074956,39.3855,-3.108,39.5079393825,16.67,0.35000000000000003,16.6736738603,92.4,55.7355,-2.5380000000000003,55.7932559029,39.3855,-3.108,39.5079393825,16.35,0.5700000000000001,16.3599327627,92.4
2019-04-24 20:30:00,57.884,-2.893,57.9562499218,46.444,-4.6530000000000005,46.6764988511,11.44,1.76,11.5745928654,92.4,57.424,-2.693,57.4871118165,46.444,-4.6530000000000005,46.6764988511,10.98,1.96,11.1535644527,92.4
2019-04-24 21:00:00,60.358,-2.817,60.4237010866,53.218,-5.297,53.4809660814,7.14,2.48,7.5584389923,92.4,59.768,-2.637,59.8261447279,53.218,-5.297,53.4809660814,6.55,2.66,7.0695190784,92.4
2019-04-24 21:30:00,58.638,-3.417,58.7374746904,48.058,-5.207,48.33926161,10.58,1.79,10.7303541414,92.4,58.148,-3.227,58.2374744731,48.058,-5.207,48.33926161,10.09,1.98,10.2824364817,92.4
2019-04-24 22:00:00,56.2725,-3.802,56.4007930817,44.7725,-4.872,45.0367976243,11.5,1.07,11.549670991,92.4,55.8125,-3.622,55.9299029165,44.7725,-4.872,45.0367976243,11.04,1.25,11.1105400409,92.4
2019-04-24 22:30:00,54.1985,-4.148,54.3569986869,42.1885,-5.088,42.4942028546,12.01,0.9400000000000001,12.0467298467,92.4,53.7185,-3.968,53.8648518633,42.1885,-5.088,42.4942028546,11.53,1.12,11.5842695065,92.4
2019-04-24 23:00:00,52.9855,-4.4395,53.1711610791,43.0055,-5.3395,43.3357045691,9.98,0.9,10.0204989896,92.4,52.4555,-4.2895,52.6305927242,43.0055,-5.3395,43.3357045691,9.45,1.05,9.508154395,92.4
2019-04-24 23:30:00,51.93,-4.5945,52.1328526963,42.7,-5.7045,43.0793607224,9.23,1.11,9.2965047195,92.4,51.36,-4.4345,51.551085248,42.7,-5.7045,43.0793607224,8.66,1.27,8.7526281767,92.4
2019-04-25 00:00:00,50.36,-4.7725,50.5856338919,42.03,-4.6525,42.2867196203,8.33,-0.12,8.3308643009,92.4,49.76,-4.6725,49.9788941079,42.03,-4.6525,42.2867196203,7.73,-0.02,7.7300258732,92.4
2019-04-25 00:30:00,49.4145,-5.241,49.6916581656,42.4745,-4.851,42.7506181388,6.94,-0.39,6.9509495754,92.4,48.7945,-4.571,49.0081347457,42.4745,-4.851,42.7506181388,6.32,0.28,6.326199491,92.4
2019-04-25 01:00:00,49.9575,-5.1375,50.2209688527,44.6375,-5.4775,44.9723182914,5.32,0.34,5.3308535902,92.4,49.2875,-4.7275,49.5137042898,44.6375,-5.4775,44.9723182914,4.65,0.75,4.7100955404,92.4
2019-04-25 01:30:00,52.1585,-5.259,52.4229549267,48.8485,-6.219,49.2427853929,3.31,0.96,3.4464039229,92.4,51.4385,-4.849,51.6665470421,48.8485,-6.219,49.2427853929,2.59,1.37,2.9300170648,92.4
2019-04-25 02:00:00,51.502,-5.087,51.7526189965,49.002,-5.937,49.3603481856,2.5,0.85,2.6405491853000003,92.4,50.762,-4.727,50.9816160297,49.002,-5.937,49.3603481856,1.76,1.21,2.1358136623,92.4
2019-04-25 02:30:00,50.327,-5.1865,50.5935441657,48.077,-5.4065,48.3800389753,2.25,0.22,2.2607299706,92.4,49.587,-4.8165,49.8203697422,48.077,-5.4065,48.3800389753,1.51,0.59,1.6211724153,92.4
2019-04-25 03:00:00,50.3655,-5.328,50.64653171,47.3955,-5.688,47.7355922164,2.9699999999999998,0.36,2.9917386249,92.4,49.6355,-4.938,49.8805242981,47.3955,-5.688,47.7355922164,2.24,0.75,2.3622235288,92.4
2019-04-25 03:30:00,50.871,-5.215,51.1376071595,49.331,-6.205,49.7197102365,1.54,0.99,1.8307648675000001,92.4,50.101,-4.815,50.3318430618,49.331,-6.205,49.7197102365,0.77,1.3900000000000001,1.5890248582000002,92.4
2019-04-25 04:00:00,50.7205,-5.164,50.9827031085,50.0805,-6.064,50.4462939793,0.64,0.9,1.1043550154,92.4,49.9305,-4.784,50.1591615385,50.0805,-6.064,50.4462939793,-0.15,1.28,1.2887590931,92.4
2019-04-25 04:30:00,50.3035,-5.097,50.5610672479,49.3335,-5.867,49.6811424109,0.97,0.77,1.2384667941,92.4,49.5235,-4.717,49.7476345292,49.3335,-5.867,49.6811424109,0.19,1.15,1.1655899794,92.4
2019-04-25 05:00:00,51.7995,-4.61,52.0042334839,54.4895,-6.96,54.932205583300004,-2.69,2.35,3.5719182521,92.4,50.8995,-4.23,51.0749645154,54.4895,-6.96,54.932205583300004,-3.59,2.73,4.5100997772,92.4
2019-04-25 05:30:00,53.7445,-4.4245,53.9263152876,59.1845,-7.4845,59.6558696232,-5.44,3.06,6.2415703152,92.4,52.7645,-4.0545,52.9200475293,59.1845,-7.4845,59.6558696232,-6.42,3.43,7.2788254547,92.4
2019-04-25 06:00:00,54.209,-4.5245,54.3974887403,56.589,-7.3145,57.0597654328,-2.38,2.79,3.6672196553000003,92.4,53.339,-4.1345,53.4990000958,56.589,-7.3145,57.0597654328,-3.25,3.18,4.5469660214,92.4
2019-04-25 06:30:00,55.2685,-3.5575,55.3828754987,56.4985,-7.6475,57.0137242995,-1.23,4.09,4.2709483724,92.4,54.4385,-3.1275,54.5282636667,56.4985,-7.6475,57.0137242995,-2.06,4.52,4.9672930254,92.4
2019-04-25 07:00:00,58.4845,-2.789,58.5509629404,58.9245,-8.429,59.5243205862,-0.44,5.64,5.6571370851000005,92.4,57.6545,-2.309,57.700717944,58.9245,-8.429,59.5243205862,-1.27,6.12,6.2503839882,92.4
2019-04-25 07:30:00,60.1845,-2.2565,60.2267866692,58.4745,-8.3165,59.0629437338,1.71,6.06,6.2966419622,92.4,59.4045,-1.7365,59.429875084,58.4745,-8.3165,59.0629437338,0.93,6.58,6.6453969031,92.4
2019-04-25 08:00:00,62.1855,-1.502,62.2036366642,62.0455,-8.462,62.6198811421,0.14,6.96,6.9614079036,92.4,61.3455,-0.972,61.3532000327,62.0455,-8.462,62.6198811421,-0.7000000000000001,7.49,7.5226391645,92.4
2019-04-25 08:30:00,63.403,-1.654,63.4245703572,59.923,-7.684,60.4136556169,3.48,6.03,6.9621332938,92.4,62.713,-1.124,62.7230718715,59.923,-7.684,60.4136556169,2.79,6.5600000000000005,7.1286534493,92.4
2019-04-25 09:00:00,62.1105,-1.8094999999999999,62.136852998,53.2605,-5.6795,53.562464287,8.85,3.87,9.6591614543,92.4,61.5705,-1.2895,61.5840018227,53.2605,-5.6795,53.562464287,8.31,4.39,9.3983083584,92.4
2019-04-25 09:30:00,63.2,-1.4895,63.2175498596,58.72,-5.2795,58.9568615197,4.48,3.79,5.868091683,92.4,62.51,-1.0095,62.5181508864,58.72,-5.2795,58.9568615197,3.79,4.27,5.7093782499,92.4
2019-04-25 10:00:00,61.048,-1.6895,61.0713739345,54.398,-4.0995,54.5522529713,6.65,2.41,7.0732312277,92.4,60.438,-1.2195,60.4503021022,54.398,-4.0995,54.5522529713,6.04,2.88,6.6914871292,92.4
2019-04-25 10:30:00,60.168,-1.681,60.1914776775,52.588,-3.871,52.7302795839,7.58,2.19,7.8900253485,92.4,59.578,-1.221,59.5905103603,52.588,-3.871,52.7302795839,6.99,2.65,7.4754665406,92.4
2019-04-25 11:00:00,61.029,-1.017,61.037473162,52.049,-4.707,52.2614030619,8.98,3.69,9.7085786807,92.4,60.479,-0.497,60.481042071,52.049,-4.707,52.2614030619,8.43,4.21,9.4227915184,92.4
2019-04-25 11:30:00,61.158,-1.3535,61.1729754569,54.208,-4.3935,54.3857527874,6.95,3.04,7.5857827546,92.4,60.528,-0.8635,60.534159086,54.208,-4.3935,54.3857527874,6.32,3.5300000000000002,7.2390123636,92.4
2019-04-25 12:00:00,60.752,-1.3975,60.7680714706,53.382,-4.2375,53.5499237184,7.37,2.84,7.8982593019,92.4,60.172,-0.9075000000000001,60.178842962,53.382,-4.2375,53.5499237184,6.79,3.33,7.5626053712,92.4
2019-04-25 12:30:00,57.7775,-1.5835,57.799195310100004,46.5275,-3.3135,46.6453378003,11.25,1.73,11.3822405527,92.4,57.2975,-1.0835,57.3077436172,46.5275,-3.3135,46.6453378003,10.77,2.23,10.9984453447,92.4
2019-04-25 13:00:00,55.3035,-1.729,55.330520992,43.4535,-2.439,43.5218954464,11.85,0.71,11.8712509872,92.4,54.8235,-1.259,54.8379543131,43.4535,-2.439,43.5218954464,11.37,1.18,11.4310673167,92.4
2019-04-25 13:30:00,56.985,-1.5670000000000002,57.0065409756,40.925,-3.317,41.0592025495,16.06,1.75,16.1550642215,92.4,56.655,-1.017,56.6641272235,40.925,-3.317,41.0592025495,15.73,2.3,15.8972607703,92.4
2019-04-25 14:00:00,54.8385,-1.4555,54.8578122285,37.7785,-1.9655,37.8295949291,17.06,0.51,17.0676213926,92.4,54.5485,-0.9155000000000001,54.5561819824,37.7785,-1.9655,37.8295949291,16.77,1.05,16.8028390458,92.4
2019-04-25 14:30:00,56.0645,-1.397,56.0819023327,37.5745,-2.427,37.6528004171,18.49,1.03,18.5186662587,92.4,55.8045,-0.847,55.8109275075,37.5745,-2.427,37.6528004171,18.23,1.58,18.2983414549,92.4
2019-04-25 15:00:00,53.4735,-1.2595,53.4883309003,34.6735,-1.3895,34.7013301258,18.8,0.13,18.8004494627,92.4,53.2335,-0.7495,53.2387760237,34.6735,-1.3895,34.7013301258,18.56,0.64,18.5710312045,92.4
2019-04-25 15:30:00,52.3585,-1.2925,52.3744506272,33.3685,-0.47250000000000003,33.3718451468,18.99,-0.8200000000000001,19.0076958099,92.4,52.1185,-0.7925000000000001,52.1245249235,33.3685,-0.47250000000000003,33.3718451468,18.75,-0.32,18.7527304679,92.4
2019-04-25 16:00:00,52.493,-1.3225,52.5096567809,32.713,-0.48250000000000004,32.7165581205,19.78,-0.84,19.7978281637,92.4,52.263,-0.8325,52.269630047,32.713,-0.48250000000000004,32.7165581205,19.55,-0.35000000000000003,19.5531327413,92.4
2019-04-25 16:30:00,51.6295,-1.8545,51.6627955157,35.1795,-0.0245,35.1795085312,16.45,-1.83,16.5514772755,92.4,51.3095,-1.4045,51.328719159,35.1795,-0.0245,35.1795085312,16.13,-1.38,16.1889252268,92.4
2019-04-25 17:00:00,50.8385,-2.2845,50.8898027359,35.4685,0.0455,35.4685291843,15.37,-2.33,15.5456038802,92.4,50.4985,-1.8545,50.5325407287,35.4685,0.0455,35.4685291843,15.03,-1.9,15.1496171569,92.4
2019-04-25 17:30:00,51.0855,-2.7335000000000003,51.1585802432,33.0455,-0.8235,33.055759294,18.04,-1.9100000000000001,18.1408296392,92.4,50.8355,-2.2635,50.885867316,33.0455,-0.8235,33.055759294,17.79,-1.44,17.8481847817,92.4
2019-04-25 18:00:00,52.353,-2.809,52.4283042831,32.933,-1.459,32.9653025164,19.42,-1.35,19.4668667227,92.4,52.123,-2.319,52.1745617135,32.933,-1.459,32.9653025164,19.19,-0.86,19.2092607874,92.4
2019-04-25 18:30:00,53.6315,-2.7305,53.7009629569,38.2415,-1.3405,38.2649874232,15.39,-1.3900000000000001,15.4526437867,92.4,53.2915,-2.2805,53.3402723325,38.2415,-1.3405,38.2649874232,15.05,-0.9400000000000001,15.0793269081,92.4
2019-04-25 19:00:00,53.521,-2.7255000000000003,53.5903516619,37.121,-1.2855,37.1432517592,16.4,-1.44,16.4630981288,92.4,53.221,-2.2555,53.2687724774,37.121,-1.2855,37.1432517592,16.1,-0.97,16.1291940282,92.4
2019-04-25 19:30:00,52.635,-2.8235,52.7106761221,33.485,-1.8335,33.5351598662,19.15,-0.99,19.1755730032,92.4,52.415,-2.3135,52.4660319373,33.485,-1.8335,33.5351598662,18.93,-0.48,18.9360846006,92.4
2019-04-25 20:00:00,53.5355,-2.8955,53.6137452572,35.6555,-3.5855,35.8353246183,17.88,0.6900000000000001,17.8933088052,92.4,53.2455,-2.4055,53.2998095728,35.6555,-3.5855,35.8353246183,17.59,1.18,17.6295348776,92.4
2019-04-25 20:30:00,53.72,-3.0775,53.8080793771,37.89,-3.3875,38.0411258541,15.83,0.31,15.8330350849,92.4,53.37,-2.9075,53.4491389664,37.89,-3.3875,38.0411258541,15.48,0.48,15.4874400725,92.4
2019-04-25 21:00:00,53.504,-2.892,53.5821022357,36.504,-3.042,36.6305307087,17.0,0.15,17.0006617518,92.4,53.184,-2.682,53.2515819483,36.504,-3.042,36.6305307087,16.68,0.36,16.6838844398,92.4
2019-04-25 21:30:00,53.538,-3.1585,53.6310876848,38.038,-3.5484999999999998,38.2031581973,15.5,0.39,15.5049056753,92.4,53.178,-2.9785,53.261347582,38.038,-3.5484999999999998,38.2031581973,15.14,0.5700000000000001,15.1507260552,92.4
2019-04-25 22:00:00,53.0965,-3.654,53.2220821488,37.8565,-4.004,38.0676582974,15.24,0.35000000000000003,15.2440184991,92.4,52.7265,-3.464,52.8401655774,37.8565,-4.004,38.0676582974,14.87,0.54,14.879801746,92.4
2019-04-25 22:30:00,51.7465,-3.925,51.8951431952,37.9865,-4.265,38.2251802775,13.76,0.34,13.7641999404,92.4,51.3165,-3.755,51.4536995487,37.9865,-4.265,38.2251802775,13.33,0.51,13.3397526214,92.4
2019-04-25 23:00:00,50.393,-4.1965,50.567430835,37.823,-3.8465,38.0180863702,12.57,-0.35000000000000003,12.5748717687,92.4,49.933,-4.0365,50.0958862707,37.823,-3.8465,38.0180863702,12.11,-0.19,12.111490412,92.4
2019-04-25 23:30:00,48.8145,-4.3915,49.0116382352,37.5445,-4.0115,37.7581992751,11.27,-0.38,11.2764045688,92.4,48.3045,-4.2515,48.4912360381,37.5445,-4.0115,37.7581992751,10.76,-0.24,10.7626762471,92.4
2019-04-26 00:00:00,47.1205,-4.545,47.339186149,35.3505,-4.175,35.5961862459,11.77,-0.37,11.7758141969,92.4,46.6205,-4.385,46.8262666166,35.3505,-4.175,35.5961862459,11.27,-0.21,11.2719563519,92.4
2019-04-26 00:30:00,46.0805,-7.7715,46.7312389361,35.1405,-3.6415,35.3286747912,10.94,-4.13,11.6936093658,92.4,45.7105,-1.6815,45.741417255,35.1405,-3.6415,35.3286747912,10.57,1.96,10.7501860449,92.4
2019-04-26 01:00:00,44.165,-15.1875,46.7033979626,33.785,-2.9075,33.9098773405,10.38,-12.28,16.0792661524,92.4,44.185,5.9225,44.5801551282,33.785,-2.9075,33.9098773405,10.4,8.83,13.6429065818,92.4
2019-04-26 01:30:00,44.0675,-15.3095,46.6511023074,34.4175,-3.2995,34.5752947421,9.65,-12.01,15.4065765178,92.4,44.0575,5.6005,44.4120356041,34.4175,-3.2995,34.5752947421,9.64,8.9,13.1201981692,92.4
2019-04-26 02:00:00,44.0855,-15.19,46.6290404174,35.0455,-3.29,35.1995904841,9.04,-11.9,14.9442831879,92.4,44.0555,5.64,44.4150501548,35.0455,-3.29,35.1995904841,9.01,8.93,12.6856217822,92.4
2019-04-26 02:30:00,44.6605,-15.425,47.2492421659,36.8505,-3.6550000000000002,37.0313161426,7.8100000000000005,-11.77,14.1254734434,92.4,44.5805,5.335,44.8985880095,36.8505,-3.6550000000000002,37.0313161426,7.73,8.99,11.8563485104,92.4
2019-04-26 03:00:00,46.0945,-15.6,48.6627468424,40.5945,-4.51,40.8442594528,5.5,-11.09,12.3789377573,92.4,45.9245,5.26,46.2247477035,40.5945,-4.51,40.8442594528,5.33,9.77,11.1293216325,92.4
2019-04-26 03:30:00,45.77,-15.6155,48.3604873864,40.8,-4.3555,41.0318215566,4.97,-11.26,12.3080664607,92.4,45.58,5.2445,45.880727765,40.8,-4.3555,41.0318215566,4.78,9.6,10.7241969396,92.4
2019-04-26 04:00:00,45.602,-15.6535,48.2138410236,40.512,-4.1535,40.7243625641,5.09,-11.5,12.5760923979,92.4,45.402,5.3565000000000005,45.7168863359,40.512,-4.1535,40.7243625641,4.89,9.51,10.6935588089,92.4
2019-04-26 04:30:00,45.7895,-15.605,48.3755551415,41.1595,-4.645,41.4207733541,4.63,-10.96,11.8978359377,92.4,45.5795,5.295,45.886031047,41.1595,-4.645,41.4207733541,4.42,9.94,10.8784190028,92.4
2019-04-26 05:00:00,46.976,-15.701,49.5304550454,43.376,-4.831,43.6441970599,3.6,-10.87,11.4506288037,92.4,46.736,5.139,47.0176883417,43.376,-4.831,43.6441970599,3.36,9.97,10.5209552798,92.4
2019-04-26 05:30:00,47.2895,-15.598,49.7955260465,44.9295,-4.858,45.1913723431,2.36,-10.74,10.9962357196,92.4,46.9995,5.212,47.2876087813,44.9295,-4.858,45.1913723431,2.07,10.07,10.2805544598,92.4
2019-04-26 06:00:00,48.295,-15.392,50.6884670216,46.135,-4.872,46.3915359629,2.16,-10.52,10.7394599492,92.4,48.005,5.358,48.303086744,46.135,-4.872,46.3915359629,1.87,10.23,10.3995096038,92.4
2019-04-26 06:30:00,49.8035,-14.8615,51.9735778497,46.6035,-4.6815,46.8380470825,3.2,-10.18,10.6711011615,92.4,49.5435,5.9385,49.8981379863,46.6035,-4.6815,46.8380470825,2.94,10.62,11.0194373722,92.4
2019-04-26 07:00:00,50.904,-14.057,52.8092460181,45.774,-4.087,45.9560947536,5.13,-9.97,11.212394927,92.4,50.734,6.643,51.1670617194,45.774,-4.087,45.9560947536,4.96,10.73,11.8209348192,92.4
2019-04-26 07:30:00,52.171,-5.573,52.4678146105,44.951,-3.753,45.1073986171,7.22,-1.82,7.4458579089,92.4,51.671,-0.8130000000000001,51.677395542,44.951,-3.753,45.1073986171,6.72,2.94,7.3349846626,92.4
2019-04-26 08:00:00,53.6985,-2.789,53.7708789518,45.4985,-3.669,45.6461944005,8.2,0.88,8.2470843333,92.4,53.1185,-2.629,53.1835189062,45.4985,-3.669,45.6461944005,7.62,1.04,7.6906436662,92.4
2019-04-26 08:30:00,55.4395,-2.366,55.4899641039,45.4895,-3.456,45.6205934447,9.95,1.09,10.0095254633,92.4,54.9195,-2.186,54.9629882398,45.4895,-3.456,45.6205934447,9.43,1.27,9.5151353117,92.4
2019-04-26 09:00:00,55.6465,-1.7755,55.6748180284,45.3665,-3.2655,45.4838742028,10.28,1.49,10.3874202765,92.4,55.0965,-1.5755,55.1190213311,45.3665,-3.2655,45.4838742028,9.73,1.69,9.875677192,92.4
2019-04-26 09:30:00,56.31,-1.447,56.3285887361,44.71,-3.227,44.8263051009,11.6,1.78,11.7357743673,92.4,55.8,-1.237,55.8137095076,44.71,-3.227,44.8263051009,11.09,1.99,11.2671291818,92.4
2019-04-26 10:00:00,56.3355,-1.3265,56.3511150067,46.5955,-3.1765,46.7036483853,9.74,1.85,9.9141363719,92.4,55.7755,-1.1365,55.787077648,46.5955,-3.1765,46.7036483853,9.18,2.04,9.4039353464,92.4
2019-04-26 10:30:00,52.9845,-1.0625,52.9951521038,48.9445,-2.4825,49.0074166479,4.04,1.42,4.2822891075000005,92.4,52.2545,-0.9525,52.2631804093,48.9445,-2.4825,49.0074166479,3.31,1.53,3.6465051762,92.4
2019-04-26 11:00:00,49.2435,-0.5875,49.2470044622,48.5435,-1.3875,48.5633251384,0.7000000000000001,0.8,1.0630145813,92.4,48.4135,-0.5275000000000001,48.4163736612,48.5435,-1.3875,48.5633251384,-0.13,0.86,0.8697700846,92.4
2019-04-26 11:30:00,48.781,-0.858,48.7885450183,47.651,-0.928,47.6600355119,1.13,0.07,1.1321660655999999,92.4,47.991,-0.8280000000000001,47.9981423078,47.651,-0.928,47.6600355119,0.34,0.1,0.35440090290000004,92.4
2019-04-26 12:00:00,49.8795,-0.519,49.8822000442,50.3995,-1.199,50.4137600388,-0.52,0.68,0.8560373824,92.4,49.0295,-0.449,49.0315558722,50.3995,-1.199,50.4137600388,-1.37,0.75,1.5618578681000002,92.4
2019-04-26 12:30:00,51.361,-0.171,51.3612846607,52.651,-2.441,52.7075543162,-1.29,2.27,2.6109385286,92.4,50.491,-0.081,50.4910649719,52.651,-2.441,52.7075543162,-2.16,2.36,3.1992499121,92.4
2019-04-26 13:00:00,53.595,0.2625,53.5956428383,59.755,-2.7075,59.8163069844,-6.16,2.9699999999999998,6.8386036586,92.4,52.595,0.3225,52.5959887373,59.755,-2.7075,59.8163069844,-7.16,3.03,7.7747347222,92.4
2019-04-26 13:30:00,52.775,-0.2535,52.7756088288,60.435,-3.1535,60.5172189319,-7.66,2.9,8.190579955,92.4,51.715,-0.20350000000000001,51.7154003876,60.435,-3.1535,60.5172189319,-8.72,2.95,9.2054820623,92.4
2019-04-26 14:00:00,51.091,-0.5655,51.0941295185,63.221,-2.4755000000000003,63.2694471388,-12.13,1.9100000000000001,12.2794543853,92.4,49.901,-0.6155,49.9047957741,63.221,-2.4755000000000003,63.2694471388,-13.32,1.8599999999999999,13.4492378966,92.4
2019-04-26 14:30:00,51.632,-1.0225,51.6421236032,65.462,-2.8225,65.5228200725,-13.83,1.8,13.9466447578,92.4,50.402,-1.0725,50.4134095281,65.462,-2.8225,65.5228200725,-15.06,1.75,15.1613356931,92.4
2019-04-26 15:00:00,51.125,-1.01,51.1349755549,64.905,-2.96,64.9724605121,-13.78,1.9500000000000002,13.9172878105,92.4,49.885,-1.06,49.8962606314,64.905,-2.96,64.9724605121,-15.02,1.9,15.139696166,92.4
2019-04-26 15:30:00,50.9055,-1.283,50.9216655192,61.3555,-3.033,61.4304197385,-10.45,1.75,10.5955179203,92.4,49.7755,-1.303,49.7925517447,61.3555,-3.033,61.4304197385,-11.58,1.73,11.7085139962,92.4
2019-04-26 16:00:00,50.3175,-1.498,50.3397935062,63.9975,-2.708,64.0547677402,-13.68,1.21,13.7334081713,92.4,49.0975,-1.558,49.1222136131,63.9975,-2.708,64.0547677402,-14.9,1.15,14.9443132997,92.4
2019-04-26 16:30:00,50.967,-1.461,50.9879359261,63.057,-3.291,63.1428216823,-12.09,1.83,12.2277144226,92.4,49.807,-1.491,49.8293119559,63.057,-3.291,63.1428216823,-13.25,1.8,13.3717052017,92.4
2019-04-26 17:00:00,51.566,-1.599,51.5907855823,62.136,-3.5789999999999997,62.2389888816,-10.57,1.98,10.7538504732,92.4,50.436,-1.599,50.4613406183,62.136,-3.5789999999999997,62.2389888816,-11.7,1.98,11.8663558012,92.4
2019-04-26 17:30:00,50.7065,-2.022,50.7467991725,56.8365,-2.792,56.9050348937,-6.13,0.77,6.1781712505,92.4,49.7265,-2.022,49.7675927311,56.8365,-2.792,56.9050348937,-7.11,0.77,7.1515732535,92.4
2019-04-26 18:00:00,51.1045,-2.2135,51.1524144347,55.0945,-2.9135,55.171481877,-3.99,0.7000000000000001,4.0509381629,92.4,50.1745,-2.1835,50.2219884363,55.0945,-2.9135,55.171481877,-4.92,0.73,4.9738616788000005,92.4
2019-04-26 18:30:00,49.883,-2.5785,49.949598109,49.993,-2.0885,50.0366054129,-0.11,-0.49,0.5021951812000001,92.4,49.063,-2.5385,49.1286265964,49.993,-2.0885,50.0366054129,-0.93,-0.45,1.0331505215,92.4
2019-04-26 19:00:00,50.884,-2.737,50.9575570941,50.564,-2.527,50.6271056352,0.32,-0.21,0.38275318420000004,92.4,50.094,-2.6870000000000003,50.1660124487,50.564,-2.527,50.6271056352,-0.47000000000000003,-0.16,0.4964876635,92.4
2019-04-26 19:30:00,52.639,-2.7255000000000003,52.7095121515,55.319,-3.4555,55.4268187906,-2.68,0.73,2.7776428856,92.4,51.739,-2.6855,51.8086482284,55.319,-3.4555,55.4268187906,-3.58,0.77,3.6618711064,92.4
2019-04-26 20:00:00,53.024,-2.5355,53.0845866166,57.934,-3.9555,58.0688757963,-4.91,1.42,5.1112131632,92.4,52.054,-2.4955,52.1137835534,57.934,-3.9555,58.0688757963,-5.88,1.46,6.0585476808,92.4
2019-04-26 20:30:00,53.197,-2.086,53.2378831754,62.237,-4.496,62.3991841693,-9.04,2.41,9.355730864,92.4,52.127,-2.066,52.1679258261,62.237,-4.496,62.3991841693,-10.11,2.43,10.3979324868,92.4
2019-04-26 21:00:00,52.368,-1.72,52.3962386436,62.018,-4.54,62.1839523028,-9.65,2.8200000000000003,10.0536013448,92.4,51.268,-1.72,51.2968441914,62.018,-4.54,62.1839523028,-10.75,2.8200000000000003,11.1137257479,92.4
2019-04-26 21:30:00,51.283,-2.0055,51.3221990882,61.273,-4.6955,61.4526504656,-9.99,2.69,10.3458300779,92.4,50.163,-1.9955,50.2026751205,61.273,-4.6955,61.4526504656,-11.11,2.7,11.4333765791,92.4
2019-04-26 22:00:00,50.4285,-2.2720000000000002,50.4796552707,62.6785,-4.7219999999999995,62.8561186063,-12.25,2.45,12.4925978083,92.4,49.2585,-2.302,49.312260405,62.6785,-4.7219999999999995,62.8561186063,-13.42,2.42,13.6364511512,92.4
2019-04-26 22:30:00,49.475,-2.5035,49.5382997008,64.005,-4.9635,64.1971678289,-14.53,2.46,14.736773731,92.4,48.215,-2.5535,48.2825702221,64.005,-4.9635,64.1971678289,-15.79,2.41,15.9728582289,92.4
2019-04-26 23:00:00,47.3475,-5.134,47.6250324121,62.2675,-4.704,62.4449291156,-14.92,-0.43,14.9261950945,92.4,46.1275,-0.374,46.1290161639,62.2675,-4.704,62.4449291156,-16.14,4.33,16.7107300858,92.4
2019-04-26 23:30:00,46.2675,-13.481,48.1914817914,63.0975,-4.151,63.2338936588,-16.83,-9.33,19.2431234471,92.4,45.1775,7.489,45.7940130066,63.0975,-4.151,63.2338936588,-17.92,11.64,21.3685750578,92.4
2019-04-27 00:00:00,44.578,-7.704,45.2388074555,61.338,-3.9939999999999998,61.4678963362,-16.76,-3.71,17.1657129185,92.4,43.368,1.066,43.3810993406,61.338,-3.9939999999999998,61.4678963362,-17.97,5.06,18.6688108888,92.4
2019-04-27 00:30:00,42.512,-5.994,42.9324839719,55.042,-2.534,55.1002987288,-12.53,-3.46,12.9989422647,92.4,41.362,-3.524,41.5118491518,55.042,-2.534,55.1002987288,-13.68,-0.99,13.7157755887,92.4
2019-04-27 01:00:00,42.1345,-14.4625,44.5475026966,56.4445,-2.7325,56.5106019832,-14.31,-11.73,18.5032159367,92.4,41.1845,5.8275,41.5947448183,56.4445,-2.7325,56.5106019832,-15.26,8.56,17.4968911524,92.4
2019-04-27 01:30:00,40.2895,-14.4895,42.8157613561,52.0295,-2.8495,52.1074708703,-11.74,-11.64,16.5323077639,92.4,39.4495,4.9605,39.7601510372,52.0295,-2.8495,52.1074708703,-12.58,7.8100000000000005,14.8071773137,92.4
2019-04-27 02:00:00,37.9155,-14.85,40.719867881,47.5355,-1.46,47.5579158527,-9.62,-13.39,16.4874649355,92.4,37.1455,5.13,37.4980675535,47.5355,-1.46,47.5579158527,-10.39,6.59,12.3036661203,92.4
2019-04-27 02:30:00,33.4515,-9.2785,34.7144554113,35.4915,0.9915,35.505346703,-2.04,-10.27,10.4706494545,92.4,32.7615,-0.6085,32.7671505398,35.4915,0.9915,35.505346703,-2.73,-1.6,3.1643166719,92.4
2019-04-27 03:00:00,33.2825,-4.9295,33.645575883,33.3025,0.9305,33.3154969421,-0.02,-5.86,5.8600341296,92.4,32.4525,-4.7495,32.7982088916,33.3025,0.9305,33.3154969421,-0.85,-5.68,5.7432482099,92.4
2019-04-27 03:30:00,32.865,-4.9575,33.236802362,32.725,1.5225,32.7603972999,0.14,-6.48,6.4815121692,92.4,32.065,-4.7975,32.4219097409,32.725,1.5225,32.7603972999,-0.66,-6.32,6.354368576,92.4
2019-04-27 04:00:00,33.5755,-5.4055,34.0078466019,35.8955,0.5745,35.900097082,-2.32,-5.98,6.4142653515,92.4,32.6955,-5.2455,33.1136073314,35.8955,0.5745,35.900097082,-3.2,-5.82,6.6417166456,92.4
2019-04-27 04:30:00,32.9165,-5.3765,33.352701907,35.3865,1.0035,35.4007259036,-2.47,-6.38,6.8414399069,92.4,32.0465,-5.2365,32.4715120452,35.3865,1.0035,35.4007259036,-3.34,-6.24,7.0776549789,92.4
2019-04-27 05:00:00,33.8195,-5.656,34.2891953281,36.3995,0.304,36.4007694459,-2.58,-5.96,6.4944591769,92.4,32.9295,-5.506,33.3866441298,36.3995,0.304,36.4007694459,-3.47,-5.8100000000000005,6.7673480773,92.4
2019-04-27 05:30:00,32.591,-5.3745,33.0311751418,34.881,0.7355,34.8887535067,-2.29,-6.11,6.5250440612,92.4,31.701,-5.2245,32.1286289974,34.881,0.7355,34.8887535067,-3.18,-5.96,6.7552942201,92.4
2019-04-27 06:00:00,36.2235,-5.6715,36.6648041656,45.0135,-0.9015000000000001,45.0225264118,-8.79,-4.77,10.0008499639,92.4,35.1535,-5.5515,35.5891516406,45.0135,-0.9015000000000001,45.0225264118,-9.86,-4.65,10.9014723776,92.4
2019-04-27 06:30:00,38.302,-5.3795,38.6779294204,46.662,-1.2195,46.6779329475,-8.36,-4.16,9.3378370086,92.4,37.272,-5.2395,37.6384689414,46.662,-1.2195,46.6779329475,-9.39,-4.02,10.2143281717,92.4
2019-04-27 07:00:00,39.232,-4.6754999999999995,39.5096206543,49.982,-2.1555,50.0284569445,-10.75,-2.52,11.0414174815,92.4,38.082,-4.4955,38.346424139,49.982,-2.1555,50.0284569445,-11.9,-2.34,12.1278852237,92.4
2019-04-27 07:30:00,40.7165,-3.991,40.9116298044,52.0165,-2.261,52.0656162285,-11.3,-1.73,11.4316621714,92.4,39.5765,-3.801,39.7586085427,52.0165,-2.261,52.0656162285,-12.44,-1.54,12.5349591144,92.4
2019-04-27 08:00:00,42.21,-3.496,42.3545288724,53.68,-2.016,53.7178429947,-11.47,-1.48,11.56508971,92.4,41.07,-3.306,41.2028462124,53.68,-2.016,53.7178429947,-12.61,-1.29,12.6758116111,92.4
2019-04-27 08:30:00,43.974,-2.958,44.0733756365,53.764,-2.128,53.8060970523,-9.79,-0.8300000000000001,9.8251208644,92.4,42.894,-2.718,42.9800274546,53.764,-2.128,53.8060970523,-10.87,-0.59,10.8860001837,92.4
2019-04-27 09:00:00,45.695,-2.6455,45.7715162,54.535,-2.5255,54.5934462665,-8.84,-0.12,8.8408144421,92.4,44.635,-2.3555,44.697109585,54.535,-2.5255,54.5934462665,-9.9,0.17,9.9014594884,92.4
2019-04-27 09:30:00,46.7865,-2.3725,46.8466150165,56.2065,-2.1225,56.2465612149,-9.42,-0.25,9.4233168258,92.4,45.7265,-2.1125,45.7752712553,56.2065,-2.1225,56.2465612149,-10.48,0.01,10.480004771,92.4
2019-04-27 10:00:00,47.1475,-2.299,47.2035184838,60.1075,-1.059,60.1168282368,-12.96,-1.24,13.0191858424,92.4,45.9675,-2.099,46.0153980451,60.1075,-1.059,60.1168282368,-14.14,-1.04,14.1781945254,92.4
2019-04-27 10:30:00,47.4735,-2.1965,47.5242865754,63.0635,-0.6165,63.0665133371,-15.59,-1.58,15.6698596037,92.4,46.2235,-2.0465,46.2687812083,63.0635,-0.6165,63.0665133371,-16.84,-1.43,16.900606498,92.4
2019-04-27 11:00:00,47.3455,-2.2545,47.399147044,60.5155,-0.9545,60.5230271095,-13.17,-1.3,13.2340054405,92.4,46.1655,-2.0645,46.2116386909,60.5155,-0.9545,60.5230271095,-14.35,-1.11,14.3928662885,92.4
2019-04-27 11:30:00,46.774,-2.416,46.8363548112,63.404,-0.8160000000000001,63.4092506816,-16.63,-1.6,16.706792032,92.4,45.484,-2.2560000000000002,45.5399142731,63.404,-0.8160000000000001,63.4092506816,-17.92,-1.44,17.9777640434,92.4
2019-04-27 12:00:00,46.8965,-2.457,46.9608194269,62.6565,-0.627,62.659637098,-15.76,-1.83,15.8658910875,92.4,45.6265,-2.307,45.6847868688,62.6565,-0.627,62.659637098,-17.03,-1.6800000000000002,17.1126649006,92.4
2019-04-27 12:30:00,46.5205,-2.5595,46.5908570484,61.6905,-0.6795,61.694242117900004,-15.17,-1.88,15.2860491953,92.4,45.2705,-2.4195,45.3351094683,61.6905,-0.6795,61.694242117900004,-16.42,-1.74,16.5119350774,92.4
2019-04-27 13:00:00,46.247,-2.7085,46.3262450588,63.987,-0.6585000000000001,63.9903882724,-17.74,-2.05,17.8580542053,92.4,44.907,-2.5885,44.9815404499,63.987,-0.6585000000000001,63.9903882724,-19.08,-1.9300000000000002,19.177364261,92.4
2019-04-27 13:30:00,45.9865,-2.738,46.067937074,65.9965,-0.308,65.9972187009,-20.01,-2.43,20.1570087067,92.4,44.5965,-2.658,44.6756396289,65.9965,-0.308,65.9972187009,-21.4,-2.35,21.5286437102,92.4
2019-04-27 14:00:00,45.366,-2.9025,45.458755617,67.356,0.2275,67.3563841982,-21.99,-3.13,22.211641092,92.4,43.936,-2.8725,44.0298007292,67.356,0.2275,67.3563841982,-23.42,-3.1,23.6242756503,92.4
2019-04-27 14:30:00,45.257,-3.065,45.3606688002,67.637,0.265,67.6375191295,-22.38,-3.33,22.6263850405,92.4,43.807,-3.045,43.9127006002,67.637,0.265,67.6375191295,-23.83,-3.31,24.0587821803,92.4
2019-04-27 15:00:00,45.393,-3.081,45.4974395983,66.223,-0.841,66.2283399309,-20.83,-2.24,20.9500954652,92.4,43.963,-3.021,44.0666745966,66.223,-0.841,66.2283399309,-22.26,-2.18,22.3664927961,92.4
2019-04-27 15:30:00,45.4325,-3.185,45.5440037903,63.9725,-1.025,63.9807110093,-18.54,-2.16,18.6654011476,92.4,44.0725,-3.095,44.1810398389,63.9725,-1.025,63.9807110093,-19.9,-2.07,20.0073711417,92.4
2019-04-27 16:00:00,45.377,-3.3115,45.4976720421,64.057,-1.0315,64.0653045045,-18.68,-2.2800000000000002,18.818629068,92.4,44.007,-3.2215,44.1247562175,64.057,-1.0315,64.0653045045,-20.05,-2.19,20.1692488705,92.4
2019-04-27 16:30:00,46.1225,-3.301,46.2404758545,63.9525,-1.131,63.962500086,-17.83,-2.17,17.9615645198,92.4,44.7725,-3.201,44.8867815426,63.9525,-1.131,63.962500086,-19.18,-2.07,19.2913789035,92.4
2019-04-27 17:00:00,47.082,-3.3275,47.1994383468,60.522,-1.6675,60.5449670926,-13.44,-1.6600000000000001,13.542126864,92.4,45.872,-3.1675,45.9812292164,60.522,-1.6675,60.5449670926,-14.65,-1.5,14.7265915948,92.4
2019-04-27 17:30:00,47.304,-3.2805,47.4176137764,60.994,-1.3405,61.008728689,-13.69,-1.94,13.8267747505,92.4,46.094,-3.1305,46.2001825348,60.994,-1.3405,61.008728689,-14.9,-1.79,15.0071349697,92.4
2019-04-27 18:00:00,47.629,-3.23,47.7383969253,61.689,-1.05,61.6979353058,-14.06,-2.18,14.2280005623,92.4,46.419,-3.1,46.5223984872,61.689,-1.05,61.6979353058,-15.27,-2.05,15.4069919193,92.4
2019-04-27 18:30:00,47.781,-3.1915,47.8874684364,57.701,-1.2515,57.7145705455,-9.92,-1.94,10.1079176886,92.4,46.711,-2.9915000000000003,46.8066938936,57.701,-1.2515,57.7145705455,-10.99,-1.74,11.1268908505,92.4
2019-04-27 19:00:00,47.7135,-3.05,47.8108835125,56.7135,-1.22,56.7266205784,-9.0,-1.83,9.1841657215,92.4,46.6835,-2.85,46.7704144973,56.7135,-1.22,56.7266205784,-10.03,-1.63,10.1615845221,92.4
2019-04-27 19:30:00,47.67,-3.0895,47.7700105741,56.84,-1.7095,56.865701352,-9.17,-1.38,9.2732572487,92.4,46.62,-2.8795,46.7088419922,56.84,-1.7095,56.865701352,-10.22,-1.17,10.2867536181,92.4
2019-04-27 20:00:00,47.1955,-3.221,47.3052857644,54.7455,-1.791,54.7747884638,-7.55,-1.43,7.6842306056,92.4,46.1955,-2.981,46.2915821856,54.7455,-1.791,54.7747884638,-8.55,-1.19,8.6324156526,92.4
2019-04-27 20:30:00,46.331,-3.4435000000000002,46.4587909146,52.651,-2.2035,52.6970892294,-6.32,-1.24,6.4404968752,92.4,45.371,-3.1935000000000002,45.4832505792,52.651,-2.2035,52.6970892294,-7.28,-0.99,7.347006193,92.4
2019-04-27 21:00:00,46.6005,-3.46,46.7287727236,52.3405,-2.26,52.3892693235,-5.74,-1.2,5.8640941329,92.4,45.6405,-3.21,45.7532440407,52.3405,-2.26,52.3892693235,-6.7,-0.9500000000000001,6.7670155903,92.4
2019-04-27 21:30:00,46.492,-3.618,46.632563601,52.322,-2.178,52.3673120181,-5.83,-1.44,6.0052060747,92.4,45.542,-3.378,45.6671068495,52.322,-2.178,52.3673120181,-6.78,-1.2,6.8853758067,92.4
2019-04-27 22:00:00,45.429,-3.6965,45.5791416467,52.769,-2.1465,52.812638859,-7.34,-1.55,7.5018730994,92.4,44.429,-3.4665,44.5640288041,52.769,-2.1465,52.812638859,-8.34,-1.32,8.443814304,92.4
2019-04-27 22:30:00,44.1725,-4.1115,44.3634330108,52.2825,-2.0015,52.3207970935,-8.11,-2.11,8.3799880668,92.4,43.1725,-3.9115,43.3493320421,52.2825,-2.0015,52.3207970935,-9.11,-1.9100000000000001,9.3080717659,92.4
2019-04-27 23:00:00,42.9475,-4.2675,43.1590003649,52.5375,-1.7875,52.5678995443,-9.59,-2.48,9.9054782822,92.4,41.8875,-4.0875,42.0864623424,52.5375,-1.7875,52.5678995443,-10.65,-2.3,10.895526605,92.4
2019-04-27 23:30:00,41.815,-4.465,42.0527103764,51.905,-1.365,51.9229453132,-10.09,-3.1,10.5554772512,92.4,40.735,-4.305,40.9618511545,51.905,-1.365,51.9229453132,-11.17,-2.94,11.5504328923,92.4
2019-04-28 00:00:00,41.0675,-4.563,41.3202193272,51.9575,-1.263,51.9728484427,-10.89,-3.3,11.3790201687,92.4,39.9675,-4.423,40.2114907116,51.9575,-1.263,51.9728484427,-11.99,-3.16,12.3994233737,92.4
2019-04-28 00:30:00,40.6955,-4.736,40.9701527487,51.8455,-1.4060000000000001,51.8645611786,-11.15,-3.33,11.6366404086,92.4,39.5855,-4.606,39.8525663697,51.8455,-1.4060000000000001,51.8645611786,-12.26,-3.2,12.6707379422,92.4
2019-04-28 01:00:00,40.378,-5.119,40.7011921816,50.568,-1.589,50.592959441,-10.19,-3.5300000000000002,10.784108679,92.4,39.288,-4.969,39.6009836368,50.568,-1.589,50.592959441,-11.28,-3.38,11.7755169738,92.4
2019-04-28 01:30:00,40.202,-5.0895,40.5228801327,51.252,-1.5095,51.2742244627,-11.05,-3.58,11.615459526,92.4,39.082,-4.9595,39.3954231384,51.252,-1.5095,51.2742244627,-12.17,-3.45,12.6495612572,92.4
2019-04-28 02:00:00,40.122,-5.2125,40.4591774539,51.662,-1.6025,51.6868479427,-11.54,-3.61,12.0914722015,92.4,38.982,-5.0825,39.3119336875,51.662,-1.6025,51.6868479427,-12.68,-3.48,13.1488706739,92.4
2019-04-28 02:30:00,39.1635,-5.4775,39.5446929246,49.3335,-1.4875,49.3559203997,-10.17,-3.99,10.9246967921,92.4,38.0735,-5.3475,38.4471996184,49.3335,-1.4875,49.3559203997,-11.26,-3.86,11.9032432555,92.4
2019-04-28 03:00:00,38.982,-5.999,39.4408966049,47.282,-1.8090000000000002,47.3165933368,-8.3,-4.19,9.2976394854,92.4,37.922,-5.849,38.3704167947,47.282,-1.8090000000000002,47.3165933368,-9.36,-4.04,10.1946652716,92.4
2019-04-28 03:30:00,38.8145,-5.9865,39.2734464047,47.1445,-1.5065,47.1685639224,-8.33,-4.48,9.4582926578,92.4,37.7545,-5.8465,38.2045001603,47.1445,-1.5065,47.1685639224,-9.39,-4.34,10.3444526196,92.4
2019-04-28 04:00:00,38.574,-5.967,39.0327883324,47.574,-1.097,47.5866460785,-9.0,-4.87,10.2331275767,92.4,37.504,-5.837,37.9555079666,47.574,-1.097,47.5866460785,-10.07,-4.74,11.1298023343,92.4
2019-04-28 04:30:00,37.757,-8.1345,38.6233237727,45.497,-1.1345,45.5111425834,-7.74,-7.0,10.4358804133,92.4,36.747,-3.9945,36.9634689829,45.497,-1.1345,45.5111425834,-8.75,-2.86,9.2055472407,92.4
2019-04-28 05:00:00,36.168,-16.4625,39.7383710065,44.578,-0.3325,44.5792400143,-8.41,-16.13,18.1907943752,92.4,35.458,5.0275,35.8126446978,44.578,-0.3325,44.5792400143,-9.12,5.36,10.5784686983,92.4
2019-04-28 05:30:00,36.874,-16.2195,40.2835457259,45.604,-0.9395,45.6136764167,-8.73,-15.28,17.5980481872,92.4,36.124,5.1905,36.4949950849,45.604,-0.9395,45.6136764167,-9.48,6.13,11.2892559542,92.4
2019-04-28 06:00:00,35.107,-16.059,38.6056074942,40.517,-0.319,40.5182557621,-5.41,-15.74,16.6437886312,92.4,34.507,5.091,34.8805293825,40.517,-0.319,40.5182557621,-6.01,5.41,8.0862970512,92.4
2019-04-28 06:30:00,35.461,-15.8845,38.8561431597,40.881,-0.5445,40.8846259766,-5.42,-15.34,16.2693577009,92.4,34.861,5.3355,35.2669375088,40.881,-0.5445,40.8846259766,-6.02,5.88,8.4151529992,92.4
2019-04-28 07:00:00,36.909,-16.2,40.3077446777,40.189,-0.9500000000000001,40.2002266287,-3.2800000000000002,-15.25,15.5987467445,92.4,36.379,5.24,36.7544451869,40.189,-0.9500000000000001,40.2002266287,-3.81,6.19,7.2685762017,92.4
2019-04-28 07:30:00,39.884,-16.1395,43.0257703737,39.374,-0.8595,39.3833799495,0.51,-15.28,15.2885087566,92.4,39.534,5.3004999999999995,39.8877481973,39.374,-0.8595,39.3833799495,0.16,6.16,6.1620775717,92.4
2019-04-28 08:00:00,43.3515,-15.7405,46.1206666528,39.4815,-0.9205000000000001,39.4922291407,3.87,-14.82,15.3169611869,92.4,43.1315,5.5895,43.4921694389,39.4815,-0.9205000000000001,39.4922291407,3.65,6.51,7.4634174478,92.4
2019-04-28 08:30:00,44.1125,-15.443,46.7375534795,37.5525,-0.063,37.552552846,6.5600000000000005,-15.38,16.7205861141,92.4,44.0025,5.717,44.372334796,37.5525,-0.063,37.552552846,6.45,5.78,8.6608833268,92.4
2019-04-28 09:00:00,44.525,-15.0735,47.0072975957,37.645,0.8165,37.6538536839,6.88,-15.89,17.3154988377,92.4,44.445,6.0365,44.8530640787,37.645,0.8165,37.6538536839,6.8,5.22,8.5725375473,92.4
2019-04-28 09:30:00,45.33,-14.59,47.6201322972,37.46,1.5899999999999999,37.493728809,7.87,-16.18,17.9924789843,92.4,45.29,6.38,45.7371675992,37.46,1.5899999999999999,37.493728809,7.83,4.79,9.1789432943,92.4
2019-04-28 10:00:00,46.1715,-14.0445,48.2602879446,36.8815,2.0455,36.9381796046,9.29,-16.09,18.5793487507,92.4,46.1915,6.8855,46.7018712955,36.8815,2.0455,36.9381796046,9.31,4.84,10.4929357189,92.4
2019-04-28 10:30:00,47.949,-13.8075,49.8974313693,37.389,1.8725,37.43585951,10.56,-15.68,18.9043910243,92.4,48.029,7.0125,48.5382323251,37.389,1.8725,37.43585951,10.64,5.14,11.8164800173,92.4
2019-04-28 11:00:00,48.068,-13.6415,49.9662200517,38.418,1.2385,38.4379578835,9.65,-14.88,17.7351881862,92.4,48.098,7.1185,48.6219152878,38.418,1.2385,38.4379578835,9.68,5.88,11.32593484,92.4
2019-04-28 11:30:00,48.5015,-13.6225,50.3782493592,40.4915,1.3675,40.5145853798,8.01,-14.99,16.9958877379,92.4,48.4615,7.0075,48.965518873,40.4915,1.3675,40.5145853798,7.97,5.64,9.7637339169,92.4
2019-04-28 12:00:00,48.9545,-13.645,50.8205578014,39.2945,0.975,39.3065942973,9.66,-14.62,17.5231275747,92.4,48.9745,7.055,49.4800432018,39.2945,0.975,39.3065942973,9.68,6.08,11.4310454465,92.4
2019-04-28 12:30:00,49.778,-13.6395,51.6128399165,42.888,0.7705000000000001,42.8949206113,6.89,-14.41,15.9724825872,92.4,49.698,6.9905,50.1872323828,42.888,0.7705000000000001,42.8949206113,6.8100000000000005,6.22,9.2230417976,92.4
2019-04-28 13:00:00,48.791,-13.4915,50.6219542615,40.261,1.0385,40.2743914076,8.53,-14.53,16.8487922416,92.4,48.771,7.1285,49.2892072694,40.261,1.0385,40.2743914076,8.51,6.09,10.464616572,92.4
2019-04-28 13:30:00,48.041,-13.781,49.9785318112,42.731,1.849,42.7709850483,5.31,-15.63,16.507361994,92.4,47.891,6.819,48.3740285897,42.731,1.849,42.7709850483,5.16,4.97,7.164251531,92.4
2019-04-28 14:00:00,47.2025,-13.9195,49.2120766327,42.2325,1.5705,42.2616910038,4.97,-15.49,16.2677902617,92.4,47.0525,6.8004999999999995,47.541398344,42.2325,1.5705,42.2616910038,4.82,5.23,7.1123343566,92.4
2019-04-28 14:30:00,46.597,-14.043,48.6670962561,38.157,1.137,38.1739363703,8.44,-15.18,17.3685347684,92.4,46.567,6.647,47.0390061332,38.157,1.137,38.1739363703,8.41,5.51,10.0542627775,92.4
2019-04-28 15:00:00,46.447,-14.157,48.5566108578,35.087,0.483,35.0903242789,11.36,-14.64,18.5304937873,92.4,46.537,6.763,47.0258496787,35.087,0.483,35.0903242789,11.45,6.28,13.0591309052,92.4
2019-04-28 15:30:00,46.134,-14.1055,48.2422127006,32.944,0.4645,32.9472744889,13.19,-14.57,19.6535238571,92.4,46.304,6.8245000000000005,46.8042115226,32.944,0.4645,32.9472744889,13.36,6.36,14.7965942027,92.4
2019-04-28 16:00:00,45.7715,-13.931000000000001,47.8445709903,31.0215,0.559,31.0265361143,14.75,-14.49,20.6766196464,92.4,45.9915,6.879,46.5031043399,31.0215,0.559,31.0265361143,14.97,6.32,16.24940922,92.4
2019-04-28 16:30:00,45.7615,-13.9645,47.8447713183,29.1515,0.17550000000000002,29.1520282742,16.61,-14.14,21.8135668794,92.4,46.0715,6.7955,46.5699681393,29.1515,0.17550000000000002,29.1520282742,16.92,6.62,18.1689515383,92.4
2019-04-28 17:00:00,45.7705,-13.948,47.8485671076,27.4305,-0.048,27.430541997,18.34,-13.9,23.0122923673,92.4,46.1605,6.742,46.6502553503,27.4305,-0.048,27.430541997,18.73,6.79,19.922775911,92.4
2019-04-28 17:30:00,46.06,-13.831,48.0917889145,28.86,0.309,28.8616541626,17.2,-14.14,22.2661087754,92.4,46.39,6.909,46.9016671452,28.86,0.309,28.8616541626,17.53,6.6,18.731281323,92.4
2019-04-28 18:00:00,46.8925,-13.7375,48.8633345414,27.6625,0.0025,27.662500113,19.23,-13.74,23.6343076903,92.4,47.3225,6.9125,47.8246972024,27.6625,0.0025,27.662500113,19.66,6.91,20.8389946974,92.4
2019-04-28 18:30:00,47.303,-13.733,49.2561579703,26.633,-0.313,26.6348391773,20.67,-13.42,24.6443766405,92.4,47.783,6.967,48.2882405768,26.633,-0.313,26.6348391773,21.15,7.28,22.3678541662,92.4
2019-04-28 19:00:00,48.359,-4.3715,48.556182853,26.579,-0.8515,26.5926360719,21.78,-3.52,22.0626109062,92.4,48.259,-2.2815,48.3129001743,26.579,-0.8515,26.5926360719,21.68,-1.43,21.727109794,92.4
2019-04-28 19:30:00,48.6015,-3.43,48.722383996,25.6915,-1.27,25.7228706067,22.91,-2.16,23.0115992491,92.4,48.4615,-3.22,48.5683578295,25.6915,-1.27,25.7228706067,22.77,-1.9500000000000002,22.8533454881,92.4
2019-04-28 20:00:00,47.8935,-3.2405,48.0030018072,24.9135,-0.48050000000000004,24.9181332066,22.98,-2.76,23.14515068,92.4,47.7735,-3.0305,47.8695230026,24.9135,-0.48050000000000004,24.9181332066,22.86,-2.55,23.0017847134,92.4
2019-04-28 20:30:00,47.7905,-3.1145,47.8918782311,24.9405,-0.24450000000000002,24.9416984285,22.85,-2.87,23.0295332128,92.4,47.6605,-2.9245,47.7501409474,24.9405,-0.24450000000000002,24.9416984285,22.72,-2.68,22.8775173478,92.4
2019-04-28 21:00:00,48.277,-3.059,48.3738174016,24.217,-0.329,24.2192347113,24.06,-2.73,24.2143862198,92.4,48.207,-2.839,48.2905246399,24.217,-0.329,24.2192347113,23.99,-2.51,24.1209494009,92.4
2019-04-28 21:30:00,48.1225,-3.271,48.2335406875,23.1325,-1.061,23.1568192386,24.99,-2.21,25.0875307673,92.4,48.0525,-3.031,48.1479980607,23.1325,-1.061,23.1568192386,24.92,-1.97,24.9977458984,92.4
2019-04-28 22:00:00,46.729,-3.62,46.8690072543,22.119,-1.57,22.1746490615,24.61,-2.05,24.6952343581,92.4,46.659,-3.39,46.7819877838,22.119,-1.57,22.1746490615,24.54,-1.82,24.6073972618,92.4
2019-04-28 22:30:00,45.587,-4.2065,45.7806641635,22.257,-2.6265,22.4114379559,23.33,-1.58,23.383440722,92.4,45.447,-3.9665,45.6197646996,22.257,-2.6265,22.4114379559,23.19,-1.34,23.2286827005,92.4
2019-04-28 23:00:00,44.3365,-4.453,44.5595606043,23.2465,-2.983,23.4371084234,21.09,-1.47,21.1411683688,92.4,44.1265,-4.233,44.3290682425,23.2465,-2.983,23.4371084234,20.88,-1.25,20.9173827235,92.4
2019-04-28 23:30:00,43.3775,-4.6685,43.6280001662,23.3675,-3.7885,23.6726168494,20.01,-0.88,20.0293409777,92.4,43.1175,-4.4385,43.3453467918,23.3675,-3.7885,23.6726168494,19.75,-0.65,19.7606933077,92.4
2019-04-29 00:00:00,42.5795,-1.6005,42.6095695883,22.6495,-3.2905,22.8872724565,19.93,1.69,20.0015249419,92.4,42.1195,-8.0105,42.8744724807,22.6495,-3.2905,22.8872724565,19.47,-4.72,20.0339536787,92.4
2019-04-29 00:30:00,42.4115,5.1285,42.7204499567,23.6215,-3.8415,23.9318278554,18.79,8.97,20.8212631701,92.4,41.5415,-14.5515,44.0163875676,23.6215,-3.8415,23.9318278554,17.92,-10.71,20.8765538344,92.4
2019-04-29 01:00:00,42.2315,5.092,42.5373724653,23.7315,-4.028,24.0709134901,18.5,9.12,20.6258187716,92.4,41.3415,-14.718,43.8832444818,23.7315,-4.028,24.0709134901,17.61,-10.69,20.6006844546,92.4
2019-04-29 01:30:00,41.7145,4.727,41.9814725712,23.6345,-3.9530000000000003,23.9628003215,18.08,8.68,20.0556425975,92.4,40.8245,-14.993,43.4905719582,23.6345,-3.9530000000000003,23.9628003215,17.19,-11.04,20.4298237878,92.4
2019-04-29 02:00:00,41.3855,4.785,41.6612029981,23.6755,-3.835,23.9840890019,17.71,8.62,19.696408302000002,92.4,40.4755,-14.995,43.1638288993,23.6755,-3.835,23.9840890019,16.8,-11.16,20.1689265951,92.4
2019-04-29 02:30:00,42.1875,4.668,42.444968845,22.9175,-4.322,23.3214813048,19.27,8.99,21.2638895783,92.4,41.3275,-14.962,43.9525164268,22.9175,-4.322,23.3214813048,18.41,-10.64,21.2635298105,92.4
2019-04-29 03:00:00,42.813,4.656,43.0654305099,23.733,-4.694,24.1927452969,19.08,9.35,21.2477975329,92.4,41.943,-15.064,44.5661232889,23.733,-4.694,24.1927452969,18.21,-10.37,20.955691351,92.4
2019-04-29 03:30:00,42.643,4.6125,42.891731199,23.983,-4.4175,24.3864428577,18.66,9.03,20.7300868305,92.4,41.763,-15.0775,44.4013420433,23.983,-4.4175,24.3864428577,17.78,-10.66,20.730750107,92.4
2019-04-29 04:00:00,42.736,4.662,42.9895329121,23.696,-4.728,24.163079274,19.04,9.39,21.2295478049,92.4,41.856,-15.138,44.5093673287,23.696,-4.728,24.163079274,18.16,-10.41,20.9321212494,92.4
2019-04-29 04:30:00,42.975,4.631,43.2237988381,23.955,-4.709,24.4134533813,19.02,9.34,21.1895257144,92.4,42.105,-15.049,44.7135709377,23.955,-4.709,24.4134533813,18.15,-10.34,20.8887074756,92.4
2019-04-29 05:00:00,43.2775,4.687,43.5305636909,23.8175,-4.683,24.2735204544,19.46,9.37,21.598344844,92.4,42.3875,-15.203,45.0314486248,23.8175,-4.683,24.2735204544,18.57,-10.52,21.342804408,92.4
2019-04-29 05:30:00,44.008,5.0195,44.2933340837,23.758,-4.5305,24.1861115984,20.25,9.55,22.3889481665,92.4,43.138,-15.0905,45.7013154543,23.758,-4.5305,24.1861115984,19.38,-10.56,22.070296781,92.4
2019-04-29 06:00:00,44.738,5.18,45.0368853719,23.498,-4.45,23.915653953,21.24,9.63,23.3211170401,92.4,43.888,-14.84,46.3290637074,23.498,-4.45,23.915653953,20.39,-10.39,22.8845843309,92.4
2019-04-29 06:30:00,46.7645,5.573,47.0954009352,22.8145,-4.537,23.2612505951,23.95,10.11,25.9964343709,92.4,45.9945,-14.097,48.1063347102,22.8145,-4.537,23.2612505951,23.18,-9.56,25.0740104491,92.4
2019-04-29 07:00:00,49.209,6.1385,49.5903908358,23.199,-5.1915,23.7727842974,26.01,11.33,28.3705657328,92.4,48.469,-13.4115,50.2902803059,23.199,-5.1915,23.7727842974,25.27,-8.22,26.573319326,92.4
2019-04-29 07:30:00,51.8395,1.9085,51.874619348,23.0695,-5.1115,23.6289919908,28.77,7.02,29.6140726682,92.4,51.4995,-7.3915,52.027231067,23.0695,-5.1115,23.6289919908,28.43,-2.2800000000000002,28.5212780219,92.4
2019-04-29 08:00:00,53.939,-2.2105,53.9842757778,23.739,-5.4205,24.3499885267,30.2,3.21,30.3701185378,92.4,53.979,-1.7405,54.0070530695,23.739,-5.4205,24.3499885267,30.24,3.68,30.4630924235,92.4
2019-04-29 08:30:00,55.384,-1.6615,55.4089165952,26.134,-4.8015,26.5714199517,29.25,3.14,29.4180573798,92.4,55.394,-1.2015,55.4070287802,26.134,-4.8015,26.5714199517,29.26,3.6,29.4806309295,92.4
2019-04-29 09:00:00,55.6315,-1.312,55.6469687966,25.5515,-4.602,25.9626184398,30.08,3.29,30.2593869733,92.4,55.6715,-0.852,55.678019148,25.5515,-4.602,25.9626184398,30.12,3.75,30.3525435507,92.4
2019-04-29 09:30:00,56.3845,-0.755,56.3895545757,24.9145,-4.195,25.2652000833,31.47,3.44,31.6574556779,92.4,56.4745,-0.275,56.475169546000004,24.9145,-4.195,25.2652000833,31.56,3.92,31.8025156238,92.4
2019-04-29 10:00:00,56.7995,-0.741,56.8043332964,26.8395,-3.751,27.1003461463,29.96,3.01,30.1108236354,92.4,56.8595,-0.281,56.8601943476,26.8395,-3.751,27.1003461463,30.02,3.47,30.2198825279,92.4
2019-04-29 10:30:00,56.7445,-0.7645000000000001,56.749649695,26.3245,-4.1545,26.6503127655,30.42,3.39,30.6083076958,92.4,56.7945,-0.28450000000000003,56.7952125667,26.3245,-4.1545,26.6503127655,30.47,3.87,30.7147814578,92.4
2019-04-29 11:00:00,57.1695,-0.663,57.173344307,26.8295,-4.043,27.1324145488,30.34,3.38,30.5276923465,92.4,57.2295,-0.183,57.2297925844,26.8295,-4.043,27.1324145488,30.4,3.86,30.6440793629,92.4
2019-04-29 11:30:00,57.303,-0.622,57.306375675,27.803,-4.402,28.149323491,29.5,3.7800000000000002,29.7411902923,92.4,57.323,-0.162,57.3232289129,27.803,-4.402,28.149323491,29.52,4.24,29.8229441873,92.4
2019-04-29 12:00:00,57.4265,-0.706,57.4308396095,30.6565,-4.346,30.9630216266,26.77,3.64,27.0163376497,92.4,57.3565,-0.276,57.3571640534,30.6565,-4.346,30.9630216266,26.7,4.07,27.0084227603,92.4
2019-04-29 12:30:00,57.407,-0.774,57.4122175586,29.857,-4.404,30.1800540921,27.55,3.63,27.788116165,92.4,57.377,-0.334,57.3779721235,29.857,-4.404,30.1800540921,27.52,4.07,27.8193332055,92.4
2019-04-29 13:00:00,57.066,-1.0445,57.0755581335,29.716,-4.5545,30.0630026153,27.35,3.51,27.5743105082,92.4,57.006,-0.6145,57.0093119258,29.716,-4.5545,30.0630026153,27.29,3.94,27.5729523265,92.4
2019-04-29 13:30:00,55.9205,-1.4115,55.9383111338,31.7005,-4.1015,31.9647306027,24.22,2.69,24.368924884,92.4,55.7705,-1.0315,55.7800382081,31.7005,-4.1015,31.9647306027,24.07,3.07,24.2649912425,92.4
2019-04-29 14:00:00,54.9865,-1.3145,55.0022098874,32.1265,-3.8045,32.3509848768,22.86,2.49,22.9952103709,92.4,54.8065,-0.9745,54.8151629798,32.1265,-3.8045,32.3509848768,22.68,2.83,22.8558810812,92.4
2019-04-29 14:30:00,54.4515,-1.479,54.4715824375,32.4315,-3.899,32.6650331892,22.02,2.42,22.1525799852,92.4,54.2315,-1.139,54.2434596357,32.4315,-3.899,32.6650331892,21.8,2.76,21.9740210248,92.4
2019-04-29 15:00:00,54.115,-1.57,54.1377698562,33.435,-3.07,33.5756477972,20.68,1.5,20.7343290222,92.4,53.885,-1.27,53.8999640538,33.435,-3.07,33.5756477972,20.45,1.8,20.5290647619,92.4
