Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-29 15:30:00,53.9375,-1.7930000000000001,53.9672933845,31.9375,-3.4130000000000003,32.1193473665,22.0,1.62,22.0595648189,92.4,53.7175,-1.473,53.737691942,31.9375,-3.4130000000000003,32.1193473665,21.78,1.94,21.8662296704,92.4
2019-04-29 16:00:00,54.4705,-1.7915,54.4999526835,28.8905,-3.6715,29.1228587625,25.58,1.88,25.6489921829,92.4,54.3805,-1.4215,54.3990757504,28.8905,-3.6715,29.1228587625,25.49,2.25,25.5891109654,92.4
2019-04-29 16:30:00,55.217,-1.8479999999999999,55.2479157344,27.287,-4.438,27.6455459885,27.93,2.59,28.049830659,92.4,55.177,-1.448,55.1959965305,27.287,-4.438,27.6455459885,27.89,2.99,28.0498163987,92.4
2019-04-29 17:00:00,55.466,-2.1145,55.5062903305,27.626,-4.4845,27.9876154084,27.84,2.37,27.9406961259,92.4,55.446,-1.7045,55.4721933607,27.626,-4.4845,27.9876154084,27.82,2.7800000000000002,27.9585550413,92.4
2019-04-29 17:30:00,55.515,-2.342,55.5643787781,27.585,-4.682,27.979516597,27.93,2.34,28.0278522188,92.4,55.485,-1.9420000000000002,55.5189750356,27.585,-4.682,27.979516597,27.9,2.74,28.0342219439,92.4
2019-04-29 18:00:00,55.073,-2.5095,55.130145286,26.063,-4.9695,26.5325441534,29.01,2.46,29.1141151334,92.4,55.063,-2.0995,55.1030114354,26.063,-4.9695,26.5325441534,29.0,2.87,29.1416694786,92.4
2019-04-29 18:30:00,54.417,-2.7525,54.4865684848,24.827,-4.7525,25.2777804653,29.59,2.0,29.6575133819,92.4,54.447,-2.3325,54.4969390448,24.827,-4.7525,25.2777804653,29.62,2.42,29.7186944532,92.4
2019-04-29 19:00:00,54.09,-2.747,54.1597092773,24.51,-4.897,24.9944135558,29.58,2.15,29.6580326387,92.4,54.11,-2.327,54.1600131924,24.51,-4.897,24.9944135558,29.6,2.5700000000000003,29.7113597804,92.4
2019-04-29 19:30:00,53.7825,-2.7475,53.8526328279,21.8625,-5.2475,22.4834419629,31.92,2.5,32.0177513264,92.4,53.8925,-2.2975,53.9414503188,21.8625,-5.2475,22.4834419629,32.03,2.95,32.1655623299,92.4
2019-04-29 20:00:00,53.3805,-2.8369999999999997,53.4558355023,20.3405,-5.447,21.0572018381,33.04,2.61,33.1429283558,92.4,53.5105,-2.357,53.562384742,20.3405,-5.447,21.0572018381,33.17,3.09,33.313615835,92.4
2019-04-29 20:30:00,52.8435,-2.9135,52.9237562395,20.1135,-5.0635,20.7410683066,32.73,2.15,32.8005396297,92.4,52.9735,-2.4535,53.0302872376,20.1135,-5.0635,20.7410683066,32.86,2.61,32.9634904098,92.4
2019-04-29 21:00:00,52.9485,-2.9415,53.0301430745,19.3485,-5.2015,20.0354699096,33.6,2.26,33.6759201804,92.4,53.1185,-2.4615,53.1755021086,19.3485,-5.2015,20.0354699096,33.77,2.74,33.8809754877,92.4
2019-04-29 21:30:00,52.8315,-3.058,52.9199277801,19.5615,-5.2780000000000005,20.2610356658,33.27,2.22,33.343984465,92.4,53.0015,-2.588,53.0646468588,19.5615,-5.2780000000000005,20.2610356658,33.44,2.69,33.548020806,92.4
2019-04-29 22:00:00,51.599,-3.5460000000000003,51.720701049,20.289,-5.376,20.9891614173,31.31,1.83,31.3634341232,92.4,51.709,-3.116,51.8028004745,20.289,-5.376,20.9891614173,31.42,2.26,31.5011745813,92.4
2019-04-29 22:30:00,50.125,-3.9885,50.2834342229,20.455,-5.2985,21.1301000293,29.67,1.31,29.6989057037,92.4,50.185,-3.5785,50.3124227925,20.455,-5.2985,21.1301000293,29.73,1.72,29.7797128932,92.4
2019-04-29 23:00:00,48.738,-4.138,48.9133487711,20.798000000000002,-5.608,21.5408093627,27.94,1.47,27.9786436412,92.4,48.738,-3.748,48.881900004,20.798000000000002,-5.608,21.5408093627,27.94,1.8599999999999999,28.0018427965,92.4
2019-04-29 23:30:00,47.1275,-4.3805,47.3306458492,21.4875,-5.2705,22.1244395748,25.64,0.89,25.6554419178,92.4,47.0575,-4.0205,47.2289395022,21.4875,-5.2705,22.1244395748,25.57,1.25,25.6005351507,92.4
2019-04-30 00:00:00,46.3345,-4.584,46.5607017371,22.2945,-5.104,22.8712821296,24.04,0.52,24.0456233024,92.4,46.2045,-4.234,46.3980880668,22.2945,-5.104,22.8712821296,23.91,0.87,23.9258228699,92.4
2019-04-30 00:30:00,37.4565,-3.5395,37.6233631205,14.5265,-4.4695,15.1985404727,22.93,0.93,22.9488518231,92.4,37.2965,-3.2295,37.4360599222,14.5265,-4.4695,15.1985404727,22.77,1.24,22.8037387286,92.4
2019-04-30 01:00:00,37.1845,-3.5075000000000003,37.3495595222,14.3545,-5.0875,15.2293902209,22.83,1.58,22.8846083646,92.4,37.0145,-3.1675,37.1497815135,14.3545,-5.0875,15.2293902209,22.66,1.92,22.7411960987,92.4
2019-04-30 01:30:00,37.5,-4.5355,37.7732810363,16.28,-5.3755,17.1445151652,21.22,0.84,21.2366193166,92.4,37.29,-4.2355,37.5297689874,16.28,-5.3755,17.1445151652,21.01,1.1400000000000001,21.0409053988,92.4
2019-04-30 02:00:00,37.594,-4.1535,37.8227497447,17.814,-4.9635,18.492564134,19.78,0.81,19.7965779871,92.4,37.324,-3.8935,37.5265281934,17.814,-4.9635,18.492564134,19.51,1.07,19.5393193331,92.4
2019-04-30 02:30:00,37.7145,-3.5275,37.8791072558,17.8645,-5.2575,18.6220747099,19.85,1.73,19.9252452933,92.4,37.4445,-3.2375,37.5841986279,17.8645,-5.2575,18.6220747099,19.58,2.02,19.6839223733,92.4
2019-04-30 03:00:00,37.341,-3.5985,37.5139905002,17.341,-5.5085,18.1948853596,20.0,1.9100000000000001,20.0909954955,92.4,37.051,-3.2885,37.1966508338,17.341,-5.5085,18.1948853596,19.71,2.22,19.8346288092,92.4
2019-04-30 03:30:00,37.362,-4.5275,37.6353198505,18.132,-5.6275,18.9852095129,19.23,1.1,19.2614355644,92.4,37.092,-4.2475,37.3344039761,18.132,-5.6275,18.9852095129,18.96,1.38,19.0101551809,92.4
2019-04-30 04:00:00,37.1165,-4.396,37.3759198984,18.3565,-5.316,19.1107547797,18.76,0.92,18.7825450885,92.4,36.8165,-4.146,37.0492103593,18.3565,-5.316,19.1107547797,18.46,1.17,18.4970403038,92.4
2019-04-30 04:30:00,37.093,-4.69,37.3883236987,18.393,-5.36,19.1580805145,18.7,0.67,18.7119988243,92.4,36.793,-4.41,37.0563482955,18.393,-5.36,19.1580805145,18.4,0.9500000000000001,18.4245081345,92.4
2019-04-30 05:00:00,37.8515,-4.7815,38.1523104739,20.5415,-5.8115,21.3477575989,17.31,1.03,17.3406170594,92.4,37.5215,-4.5215,37.792948079,20.5415,-5.8115,21.3477575989,16.98,1.29,17.0289312642,92.4
2019-04-30 05:30:00,38.5225,-4.7495,38.8141824144,21.3925,-6.0195,22.223263408,17.13,1.27,17.1770137102,92.4,38.1825,-4.4995,38.4467008533,21.3925,-6.0195,22.223263408,16.79,1.52,16.8586624618,92.4
2019-04-30 06:00:00,39.0485,-4.0845,39.2615396094,22.9985,-6.2445,23.8311724953,16.05,2.16,16.1946935754,92.4,38.658500000000004,-3.8245,38.8472189803,22.9985,-6.2445,23.8311724953,15.66,2.42,15.845882746000001,92.4
2019-04-30 06:30:00,40.638,-3.6995,40.8060454375,23.198,-6.3095,24.040736142,17.44,2.61,17.6342195745,92.4,40.298,-3.4095,40.4419768836,23.198,-6.3095,24.040736142,17.1,2.9,17.3441632834,92.4
2019-04-30 07:00:00,41.548,-3.339,41.6819532292,21.358,-5.889,22.1550103814,20.19,2.55,20.3503955736,92.4,41.308,-3.009,41.4174473501,21.358,-5.889,22.1550103814,19.95,2.88,20.156807783,92.4
2019-04-30 07:30:00,42.719,-2.6905,42.8036417989,19.339,-5.8004999999999995,20.1901639728,23.38,3.11,23.5859386076,92.4,42.569,-2.3105,42.6316569142,19.339,-5.8004999999999995,20.1901639728,23.23,3.49,23.4907002876,92.4
2019-04-30 08:00:00,42.141,-2.0075,42.1887892366,18.001,-5.3875,18.7899216936,24.14,3.38,24.3754794825,92.4,42.021,-1.6075,42.05173596,18.001,-5.3875,18.7899216936,24.02,3.7800000000000002,24.3156081561,92.4
2019-04-30 08:30:00,41.132,-1.7215,41.1680092578,17.302,-5.2415,18.0785100672,23.83,3.52,24.0885719793,92.4,40.992,-1.3215,41.0132957253,17.302,-5.2415,18.0785100672,23.69,3.92,24.0121323501,92.4
2019-04-30 09:00:00,39.182,-1.721,39.2197777276,16.522,-5.181,17.3152893421,22.66,3.46,22.9226351016,92.4,39.002,-1.351,39.0253917982,16.522,-5.181,17.3152893421,22.48,3.83,22.8039316786,92.4
2019-04-30 09:30:00,37.761,-1.7475,37.8014136938,15.681000000000001,-5.1175,16.4949255,22.08,3.37,22.3356956462,92.4,37.581,-1.3775,37.6062370791,15.681000000000001,-5.1175,16.4949255,21.9,3.74,22.2170565107,92.4
2019-04-30 10:00:00,36.076,-1.9085,36.1264466596,14.636,-4.8585,15.421333219,21.44,2.95,21.6419985214,92.4,35.856,-1.5585,35.8898545309,14.636,-4.8585,15.421333219,21.22,3.3,21.4750646099,92.4
2019-04-30 10:30:00,37.8025,-1.5075,37.8325463391,14.2125,-4.6175,14.9437767147,23.59,3.11,23.7941211227,92.4,37.6425,-1.1275,37.6593821312,14.2125,-4.6175,14.9437767147,23.43,3.49,23.6884993193,92.4
2019-04-30 11:00:00,39.924,-1.013,39.9368494626,13.414,-4.493,14.1464640458,26.51,3.48,26.7374363019,92.4,39.854,-0.593,39.8584114711,13.414,-4.493,14.1464640458,26.44,3.9,26.7260846365,92.4
2019-04-30 11:30:00,44.999,-1.827,45.0360736521,12.809,-4.717,13.6499293038,32.19,2.89,32.3194709115,92.4,45.089,-1.347,45.1091158193,12.809,-4.717,13.6499293038,32.28,3.37,32.4554356002,92.4
2019-04-30 12:00:00,43.9345,-2.7075,44.017846909,12.6445,-5.4175,13.7561872079,31.29,2.71,31.4071361318,92.4,43.9845,-2.2575,44.042394877,12.6445,-5.4175,13.7561872079,31.34,3.16,31.4989079176,92.4
2019-04-30 12:30:00,43.283,-2.867,43.3778489324,12.543,-4.877,13.4577850332,30.74,2.01,30.8056439634,92.4,43.343,-2.437,43.4114572204,12.543,-4.877,13.4577850332,30.8,2.44,30.8964981835,92.4
2019-04-30 13:00:00,42.5035,-3.0185,42.6105486294,12.4135,-4.9585,13.3671876062,30.09,1.94,30.1524741937,92.4,42.5235,-2.6085000000000003,42.6034309006,12.4135,-4.9585,13.3671876062,30.11,2.35,30.2015661846,92.4
2019-04-30 13:30:00,41.251,-2.8405,41.3486812516,13.251,-4.4705,13.9847907117,28.0,1.63,28.0474045145,92.4,41.211,-2.4505,41.283791871,13.251,-4.4705,13.9847907117,27.96,2.02,28.0328735594,92.4
2019-04-30 14:00:00,36.0015,-2.168,36.0667190946,11.5315,-4.998,12.5680347012,24.47,2.83,24.6331037427,92.4,35.8615,-1.778,35.9055492403,11.5315,-4.998,12.5680347012,24.33,3.22,24.5421535322,92.4
2019-04-30 14:30:00,33.9365,-2.212,34.0085132908,11.4865,-5.052,12.5484017409,22.45,2.84,22.6289217596,92.4,33.7265,-1.842,33.776763703,11.4865,-5.052,12.5484017409,22.24,3.21,22.4704628346,92.4
2019-04-30 15:00:00,33.568,-2.191,33.639427834,11.728,-4.821,12.6802218041,21.84,2.63,21.9977839793,92.4,33.368,-1.851,33.4193001872,11.728,-4.821,12.6802218041,21.64,2.9699999999999998,21.8428592451,92.4
2019-04-30 15:30:00,39.389,-1.111,39.4046652314,12.269,-4.601,13.1033416349,27.12,3.49,27.3436372855,92.4,39.329,-0.671,39.3347236167,12.269,-4.601,13.1033416349,27.06,3.93,27.3438932853,92.4
2019-04-30 16:00:00,42.021,-1.0395,42.0338554174,11.571,-4.8695,12.5538866989,30.45,3.83,30.6899234277,92.4,42.061,-0.5595,42.0647211003,11.571,-4.8695,12.5538866989,30.49,4.31,30.7931193613,92.4
2019-04-30 16:30:00,43.843,-1.4335,43.8664287497,11.073,-4.8035,12.0700017088,32.77,3.37,32.9428262297,92.4,43.963,-0.9335,43.9729097428,11.073,-4.8035,12.0700017088,32.89,3.87,33.1168990094,92.4
2019-04-30 17:00:00,46.952,-1.011,46.9628834826,11.962,-4.371,12.7355834181,34.99,3.36,35.1509558903,92.4,47.142,-0.491,47.1445568968,11.962,-4.371,12.7355834181,35.18,3.88,35.3933157531,92.4
2019-04-30 17:30:00,47.6415,-1.256,47.6580534459,12.6415,-4.696,13.4855455303,35.0,3.44,35.168645126,92.4,47.8315,-0.736,47.8371622094,12.6415,-4.696,13.4855455303,35.19,3.96,35.4121123346,92.4
2019-04-30 18:00:00,45.696,-1.6235,45.7248309811,11.566,-4.5835,12.4410943349,34.13,2.96,34.2581158268,92.4,45.876,-1.1135,45.8895114187,11.566,-4.5835,12.4410943349,34.31,3.47,34.4850257358,92.4
2019-04-30 18:30:00,45.255,-1.649,45.2850331346,10.795,-4.599,11.7338325367,34.46,2.95,34.5860390909,92.4,45.445,-1.149,45.4595229407,10.795,-4.599,11.7338325367,34.65,3.45,34.8213296702,92.4
2019-04-30 19:00:00,45.663,-1.5045000000000002,45.6877783357,11.363,-3.7045,11.9516145039,34.3,2.2,34.3704815212,92.4,45.843,-1.0145,45.8542240066,11.363,-3.7045,11.9516145039,34.48,2.69,34.5847726608,92.4
2019-04-30 19:30:00,44.597,-1.4625,44.6209739388,11.117,-3.7625,11.7364430408,33.48,2.3,33.5589093983,92.4,44.777,-0.9825,44.787777744,11.117,-3.7625,11.7364430408,33.66,2.7800000000000002,33.7746058452,92.4
2019-04-30 20:00:00,44.9465,-1.8495,44.9845363708,10.7565,-4.2095,11.5508520249,34.19,2.36,34.2713539272,92.4,45.1365,-1.3595000000000002,45.1569692572,10.7565,-4.2095,11.5508520249,34.38,2.85,34.4979260246,92.4
2019-04-30 20:30:00,43.59,-2.1835,43.6446534211,11.25,-3.9135,11.9112544365,32.34,1.73,32.3862393618,92.4,43.74,-1.7235,43.7739426172,11.25,-3.9135,11.9112544365,32.49,2.19,32.563725216899996,92.4
2019-04-30 21:00:00,43.4545,-2.1685,43.5085734367,11.0145,-3.5885,11.5843231352,32.44,1.42,32.4710640417,92.4,43.6245,-1.7185000000000001,43.6583353153,11.0145,-3.5885,11.5843231352,32.61,1.87,32.6635729828,92.4
2019-04-30 21:30:00,44.343,-1.588,44.371425411,11.103,-3.798,11.734624536,33.24,2.21,33.3133861983,92.4,44.523,-1.108,44.5367847178,11.103,-3.798,11.734624536,33.42,2.69,33.5280852421,92.4
2019-04-30 22:00:00,43.2685,-1.5465,43.2961286318,11.0285,-3.6065,11.6032174202,32.24,2.06,32.305745619,92.4,43.3985,-1.0865,43.4120983655,11.0285,-3.6065,11.6032174202,32.37,2.52,32.4679426512,92.4
2019-04-30 22:30:00,41.6375,-2.6685,41.7229229381,10.5675,-4.0285,11.3093266157,31.07,1.3599999999999999,31.0997508029,92.4,41.7475,-2.2385,41.8074710847,10.5675,-4.0285,11.3093266157,31.18,1.79,31.2313384279,92.4
2019-04-30 23:00:00,40.373,-2.4335,40.4462736386,11.733,-3.3735,12.2083492434,28.64,0.9400000000000001,28.6554218255,92.4,40.383,-2.0435,40.4346705347,11.733,-3.3735,12.2083492434,28.65,1.33,28.6808542411,92.4
2019-04-30 23:30:00,38.8655,-2.548,38.9489331593,13.2655,-2.888,13.5762304875,25.6,0.34,25.6022577129,92.4,38.7955,-2.168,38.8560297026,13.2655,-2.888,13.5762304875,25.53,0.72,25.5401507435,92.4
2019-05-01 00:00:00,38.078,-2.463,38.1575739926,13.348,-2.933,13.6664403924,24.73,0.47000000000000003,24.7344658321,92.4,37.958,-2.103,38.0162119759,13.348,-2.933,13.6664403924,24.61,0.8300000000000001,24.6239923652,92.4
2019-05-01 00:30:00,45.455,-4.1185,45.6411992311,22.355,-4.2685,22.75886898,23.1,0.15,23.1004870079,92.4,45.295,-3.8185000000000002,45.4556703531,22.355,-4.2685,22.75886898,22.94,0.45,22.9444132634,92.4
2019-05-01 01:00:00,44.7165,-4.7465,44.9677065737,24.1465,-2.8865,24.3184157482,20.57,-1.8599999999999999,20.6539221457,92.4,44.5165,-3.5065,44.6543874048,24.1465,-2.8865,24.3184157482,20.37,-0.62,20.37943326,92.4
2019-05-01 01:30:00,43.7505,-24.731,50.2566275356,24.7905,-2.481,24.9143382663,18.96,-22.25,29.2325862694,92.4,44.7605,16.399,47.6700069357,24.7905,-2.481,24.9143382663,19.97,18.88,27.4819085946,92.4
2019-05-01 02:00:00,43.702,-24.857,50.2765875234,25.102,-2.3970000000000002,25.2161855363,18.6,-22.46,29.1618175017,92.4,44.692,16.423,47.6139663649,25.102,-2.3970000000000002,25.2161855363,19.59,18.82,27.1654283971,92.4
2019-05-01 02:30:00,43.2835,-24.8635,49.9164802896,24.7935,-2.4135,24.9106929751,18.49,-22.45,29.0840609269,92.4,44.2835,16.3665,47.2111289263,24.7935,-2.4135,24.9106929751,19.49,18.78,27.0656331905,92.4
2019-05-01 03:00:00,43.143,-24.799,49.7625245541,24.223,-2.769,24.3807524494,18.92,-22.03,29.0394094293,92.4,44.143,16.381,47.0844094154,24.223,-2.769,24.3807524494,19.92,19.15,27.6320267082,92.4
2019-05-01 03:30:00,43.3595,-19.3185,47.4684177375,24.5195,-2.6085000000000003,24.6578618801,18.84,-16.71,25.1827262226,92.4,44.0295,10.9215,45.3638185397,24.5195,-2.6085000000000003,24.6578618801,19.51,13.53,23.7423882539,92.4
2019-05-01 04:00:00,43.202,-14.691,45.6315492286,24.962,-2.711,25.1087826268,18.24,-11.98,21.8224196642,92.4,43.572,6.329,44.0292564666,24.962,-2.711,25.1087826268,18.61,9.04,20.6894586686,92.4
2019-05-01 04:30:00,43.2665,-14.731,45.705496204,24.6965,-3.171,24.8992440297,18.57,-11.56,21.8741514121,92.4,43.6265,6.329,44.0831911645,24.6965,-3.171,24.8992440297,18.93,9.5,21.1800590179,92.4
2019-05-01 05:00:00,43.66,-14.8935,46.1303798191,24.72,-3.8335,25.0154776538,18.94,-11.06,21.9327882404,92.4,44.05,6.1765,44.4809133477,24.72,-3.8335,25.0154776538,19.33,10.01,21.768072951,92.4
2019-05-01 05:30:00,43.846,-14.955,46.3262748448,24.426,-3.125,24.6250908831,19.42,-11.83,22.7395096693,92.4,44.256,6.195,44.6874877455,24.426,-3.125,24.6250908831,19.83,9.32,21.910985829,92.4
2019-05-01 06:00:00,44.207,-14.7405,46.5997981675,24.597,-2.6205,24.7361967418,19.61,-12.12,23.0531234326,92.4,44.627,6.3895,45.0820900053,24.597,-2.6205,24.7361967418,20.03,9.01,21.9631737233,92.4
2019-05-01 06:30:00,46.0635,-14.054,48.1597440634,25.1335,-2.914,25.3018619522,20.93,-11.14,23.7100084353,92.4,46.5435,6.976,47.0633824565,25.1335,-2.914,25.3018619522,21.41,9.89,23.5838970486,92.4
2019-05-01 07:00:00,48.155,-13.558,50.0272264772,25.155,-3.018,25.335397155,23.0,-10.54,25.3000316205,92.4,48.705,7.5120000000000005,49.2809006513,25.155,-3.018,25.335397155,23.55,10.53,25.7969649378,92.4
2019-05-01 07:30:00,50.7,-10.241,51.7239604149,25.11,-2.901,25.2770231831,25.59,-7.34,26.6218650737,92.4,51.19,5.589,51.4942037612,25.11,-2.901,25.2770231831,26.08,8.49,27.4271124984,92.4
2019-05-01 08:00:00,52.575,-2.029,52.6141375107,26.275,-2.8890000000000002,26.4333491257,26.3,0.86,26.3140570798,92.4,52.525,-1.669,52.5515098356,26.275,-2.8890000000000002,26.4333491257,26.25,1.22,26.2783351832,92.4
2019-05-01 08:30:00,53.9175,-1.445,53.9368596717,27.0175,-2.645,27.1466633539,26.9,1.2,26.9267524964,92.4,53.8675,-1.075,53.8782254835,27.0175,-2.645,27.1466633539,26.85,1.57,26.8958621353,92.4
2019-05-01 09:00:00,54.2625,-1.2105000000000001,54.2760003731,27.9225,-2.3905,28.0246408808,26.34,1.18,26.3664180351,92.4,54.2025,-0.8405,54.2090162842,27.9225,-2.3905,28.0246408808,26.28,1.55,26.325669982,92.4
2019-05-01 09:30:00,55.055,-0.8675,55.0618341617,26.925,-2.5475,27.0452469253,28.13,1.6800000000000002,28.180122427,92.4,55.045,-0.4675,55.0469852149,26.925,-2.5475,27.0452469253,28.12,2.08,28.196822516,92.4
2019-05-01 10:00:00,55.094,-1.201,55.107088809,29.044,-2.501,29.1514825867,26.05,1.3,26.0824174493,92.4,55.014,-0.841,55.0204278155,29.044,-2.501,29.1514825867,25.97,1.6600000000000001,26.0229994428,92.4
2019-05-01 10:30:00,54.963,-1.007,54.9722240591,29.003,-2.367,29.0994277951,25.96,1.3599999999999999,25.9955996276,92.4,54.893,-0.637,54.8966958751,29.003,-2.367,29.0994277951,25.89,1.73,25.9477359321,92.4
2019-05-01 11:00:00,55.3505,-0.8375,55.35683568,31.0005,-2.8775,31.1337599159,24.35,2.04,24.4353043771,92.4,55.2205,-0.47750000000000004,55.2225644687,31.0005,-2.8775,31.1337599159,24.22,2.4,24.3386195171,92.4
2019-05-01 11:30:00,55.158,-0.6475000000000001,55.1618003717,33.198,-2.3675,33.282311522,21.96,1.72,22.0272558436,92.4,54.948,-0.3375,54.9490364815,33.198,-2.3675,33.282311522,21.75,2.03,21.8445279189,92.4
2019-05-01 12:00:00,55.192,-0.613,55.1954040931,33.702,-2.453,33.7911528806,21.49,1.8399999999999999,21.56862768,92.4,54.962,-0.303,54.962835198,33.702,-2.453,33.7911528806,21.26,2.15,21.3684370041,92.4
2019-05-01 12:30:00,55.113,-0.755,55.1181711779,33.963,-2.495,34.054520904,21.15,1.74,21.2214537674,92.4,54.883,-0.445,54.8848040354,33.963,-2.495,34.054520904,20.92,2.05,21.0202021874,92.4
2019-05-01 13:00:00,54.459,-0.916,54.466703012,36.319,-2.386,36.3972905173,18.14,1.47,18.1994642778,92.4,54.139,-0.646,54.1428539791,36.319,-2.386,36.3972905173,17.82,1.74,17.9047479737,92.4
2019-05-01 13:30:00,54.3735,-1.5105,54.3944768566,37.1835,-2.5404999999999998,37.2701866443,17.19,1.03,17.2208304097,92.4,54.0135,-1.2705,54.028440219,37.1835,-2.5404999999999998,37.2701866443,16.83,1.27,16.8778493891,92.4
2019-05-01 14:00:00,54.32,-1.3145,54.3359025898,37.83,-2.8945,37.9405723501,16.49,1.58,16.5655214225,92.4,53.95,-1.0645,53.9605009266,37.83,-2.8945,37.9405723501,16.12,1.83,16.2235415369,92.4
2019-05-01 14:30:00,54.1925,-1.2195,54.2062195371,35.9625,-3.1695,36.1018993475,18.23,1.9500000000000002,18.3339957456,92.4,53.8525,-0.9295,53.8605210381,35.9625,-3.1695,36.1018993475,17.89,2.24,18.0296894039,92.4
2019-05-01 15:00:00,54.277,-1.358,54.2939857903,34.787,-3.308,34.9439298448,19.49,1.9500000000000002,19.5873071146,92.4,53.987,-1.058,53.9973659821,34.787,-3.308,34.9439298448,19.2,2.25,19.3313863962,92.4
2019-05-01 15:30:00,54.1375,-1.425,54.1562510819,34.4275,-3.545,34.609533097799996,19.71,2.12,19.8236853284,92.4,53.8475,-1.125,53.8592506562,34.4275,-3.545,34.609533097799996,19.42,2.42,19.5702018385,92.4
2019-05-01 16:00:00,54.085,-1.492,54.1055753966,34.455,-3.202,34.6034655634,19.63,1.71,19.7043396235,92.4,53.795,-1.192,53.8082046625,34.455,-3.202,34.6034655634,19.34,2.01,19.4441687917,92.4
2019-05-01 16:30:00,54.6805,-1.73,54.707860315,32.1205,-3.63,32.3249658971,22.56,1.9,22.6398674908,92.4,54.4805,-1.3900000000000001,54.4982291478,32.1205,-3.63,32.3249658971,22.36,2.24,22.4719202562,92.4
2019-05-01 17:00:00,54.217,-2.3095,54.2661669851,33.087,-3.7095000000000002,33.2942931934,21.13,1.4,21.1763287659,92.4,53.977,-2.0095,54.0143927046,33.087,-3.7095000000000002,33.2942931934,20.89,1.7000000000000002,20.9590577078,92.4
2019-05-01 17:30:00,53.969,-2.8565,54.0445423077,34.529,-2.9565,34.6553420593,19.44,0.1,19.4402571999,92.4,53.689,-2.6165000000000003,53.7527189382,34.529,-2.9565,34.6553420593,19.16,0.34,19.163016464,92.4
2019-05-01 18:00:00,53.747,-3.291,53.8476618805,33.567,-3.171,33.7164459871,20.18,-0.12,20.1803567857,92.4,53.497,-3.051,53.5839305203,33.567,-3.171,33.7164459871,19.93,0.12,19.9303612612,92.4
2019-05-01 18:30:00,54.1125,-3.2665,54.2110014527,34.6525,-3.0865,34.7896858063,19.46,-0.18,19.4608324591,92.4,53.8425,-2.9865,53.9252629896,34.6525,-3.0865,34.7896858063,19.19,0.1,19.1902605506,92.4
2019-05-01 19:00:00,54.321,-3.226,54.4167080684,31.521,-3.716,31.7392831835,22.8,0.49,22.805264743,92.4,54.161,-2.926,54.2399796921,31.521,-3.716,31.7392831835,22.64,0.79,22.653778934199998,92.4
2019-05-01 19:30:00,54.524,-3.304,54.624014792,30.124,-4.594,30.4722859661,24.4,1.29,24.4340766144,92.4,54.424,-2.974,54.5051965596,30.124,-4.594,30.4722859661,24.3,1.62,24.353940133000002,92.4
2019-05-01 20:00:00,55.1455,-3.441,55.2527524314,30.6455,-5.171,31.078705109,24.5,1.73,24.561003644,92.4,55.0455,-3.081,55.1316572511,30.6455,-5.171,31.078705109,24.4,2.09,24.4893466634,92.4
2019-05-01 20:30:00,54.216,-3.682,54.3408849762,29.086,-5.002,29.5129700301,25.13,1.32,25.1646438481,92.4,54.136,-3.342,54.2390584358,29.086,-5.002,29.5129700301,25.05,1.6600000000000001,25.1049417446,92.4
2019-05-01 21:00:00,55.6955,-3.7445,55.821232524,31.8055,-5.1345,32.2172767394,23.89,1.3900000000000001,23.9304032561,92.4,55.5755,-3.4045,55.6796804993,31.8055,-5.1345,32.2172767394,23.77,1.73,23.8328722566,92.4
2019-05-01 21:30:00,55.753,-3.6885,55.8748784451,31.623,-5.0085,32.0171704129,24.13,1.32,24.1660774641,92.4,55.643,-3.3385,55.7430626289,31.623,-5.0085,32.0171704129,24.02,1.67,24.0779837196,92.4
2019-05-01 22:00:00,54.256,-4.149,54.4144074396,30.656,-5.389,31.1260607369,23.6,1.24,23.6325538188,92.4,54.116,-3.819,54.2505872503,30.656,-5.389,31.1260607369,23.46,1.57,23.512475412,92.4
2019-05-01 22:30:00,52.398,-4.375,52.5803292972,29.868,-5.275,30.33023325,22.53,0.9,22.5479688664,92.4,52.228,-4.055,52.3851792877,29.868,-5.275,30.33023325,22.36,1.22,22.3932579139,92.4
2019-05-01 23:00:00,50.7905,-4.594,50.9978404077,29.9005,-5.424,30.3884793343,20.89,0.8300000000000001,20.9064822483,92.4,50.5505,-4.294,50.7325485882,29.9005,-5.424,30.3884793343,20.65,1.13,20.6808945648,92.4
2019-05-01 23:30:00,49.566,-4.853,49.8030116057,31.056,-4.673,31.4056056302,18.51,-0.18,18.5108751819,92.4,49.266,-4.563,49.4768605006,31.056,-4.673,31.4056056302,18.21,0.11,18.210332232,92.4
2019-05-02 00:00:00,49.364,-4.9875,49.6153167102,34.234,-5.6375,34.6950740344,15.13,0.65,15.1439558901,92.4,48.974,-4.7575,49.204537212,34.234,-5.6375,34.6950740344,14.74,0.88,14.7662452912,92.4
2019-05-02 00:30:00,48.475,-5.1055,48.7431200812,35.255,-5.6455,35.7041551538,13.22,0.54,13.2310241478,92.4,48.035,-4.9055,48.2848335945,35.255,-5.6455,35.7041551538,12.78,0.74,12.8014061728,92.4
2019-05-02 01:00:00,47.634,-5.378,47.9366335906,33.864,-5.638,34.3301258372,13.77,0.26,13.7724543927,92.4,47.204,-5.218,47.4915270338,33.864,-5.638,34.3301258372,13.34,0.42,13.3466100565,92.4
2019-05-02 01:30:00,46.185,-5.3315,46.4917101992,31.265,-5.0115,31.6641020282,14.92,-0.32,14.9234312408,92.4,45.795,-5.1315,46.0816049769,31.265,-5.0115,31.6641020282,14.53,-0.12,14.530495518,92.4
2019-05-02 02:00:00,45.191,-5.1645,45.4851463804,29.211,-4.7345,29.592195107,15.98,-0.43,15.9857843098,92.4,44.811,-4.9445,45.0829657548,29.211,-4.7345,29.592195107,15.6,-0.21,15.6014133975,92.4
2019-05-02 02:30:00,45.119,-5.2285,45.420935407,28.929,-5.0385,29.3644942618,16.19,-0.19,16.1911148473,92.4,44.749,-5.0385,45.0317608278,28.929,-5.0385,29.3644942618,15.82,0.0,15.82,92.4
2019-05-02 03:00:00,45.1255,-5.365,45.4433050652,29.4455,-5.115,29.8864634116,15.68,-0.25,15.6819928581,92.4,44.7555,-5.175,45.0536946903,29.4455,-5.115,29.8864634116,15.31,-0.06,15.3101175698,92.4
2019-05-02 03:30:00,45.353,-5.487,45.6837145819,30.193,-5.417,30.675089861300002,15.16,-0.07,15.1601616086,92.4,44.943,-5.297,45.2540767003,30.193,-5.417,30.675089861300002,14.75,0.12,14.7504881275,92.4
2019-05-02 04:00:00,45.6,-5.5120000000000005,45.9319294609,32.09,-5.602,32.5753051252,13.51,0.09,13.5102997746,92.4,45.16,-5.362,45.4772101607,32.09,-5.602,32.5753051252,13.07,0.24,13.0722033338,92.4
2019-05-02 04:30:00,44.632,-5.3885,44.9561047718,30.192,-5.3885,30.6690853507,14.44,0.0,14.44,92.4,44.202,-5.2385,44.5113321105,30.192,-5.3885,30.6690853507,14.01,0.15,14.0108029748,92.4
2019-05-02 05:00:00,44.641,-5.329,44.957948374,29.681,-5.179,30.1294507418,14.96,-0.15,14.9607519864,92.4,44.221,-5.139,44.5186046727,29.681,-5.179,30.1294507418,14.54,0.04,14.5400550205,92.4
2019-05-02 05:30:00,45.82,-5.428,46.140389942,31.23,-5.418,31.696492298,14.59,-0.01,14.590003427,92.4,45.41,-5.2780000000000005,45.7157017227,31.23,-5.418,31.696492298,14.18,0.14,14.1806910974,92.4
2019-05-02 06:00:00,46.571,-6.744,47.0567697255,31.951,-5.584,32.4352810532,14.62,-1.16,14.665946952,92.4,46.221,-3.814,46.3780922096,31.951,-5.584,32.4352810532,14.27,1.77,14.3793532539,92.4
2019-05-02 06:30:00,48.047,-15.28,50.4181773669,32.237,-4.66,32.5720703825,15.81,-10.62,19.0457475569,92.4,48.267,5.83,48.6178176084,32.237,-4.66,32.5720703825,16.03,10.49,19.1572701604,92.4
2019-05-02 07:00:00,50.5375,-14.48,52.5709930118,32.1975,-4.96,32.57730201,18.34,-9.52,20.6636395633,92.4,50.8575,6.3,51.2462223608,32.1975,-4.96,32.57730201,18.66,11.26,21.7941092959,92.4
2019-05-02 07:30:00,53.4335,-13.378,55.0827541636,33.9435,-4.828,34.2851392917,19.49,-8.55,21.282918033,92.4,53.783500000000004,7.252,54.2702162908,33.9435,-4.828,34.2851392917,19.84,12.08,23.2282586519,92.4
2019-05-02 08:00:00,55.4885,-12.238,56.8220228103,33.0085,-5.208,33.4168271422,22.48,-7.03,23.5535835915,92.4,55.9685,8.282,56.5779507958,33.0085,-5.208,33.4168271422,22.96,13.49,26.6297146061,92.4
2019-05-02 08:30:00,55.968,-11.716,57.181130454,31.088,-4.816,31.4588238814,24.88,-6.9,25.8190704713,92.4,56.538,8.904,57.2348378175,31.088,-4.816,31.4588238814,25.45,13.72,28.9126425634,92.4
2019-05-02 09:00:00,55.7795,-11.4915,56.9509191541,33.0995,-4.4615,33.3988305559,22.68,-7.03,23.7445425309,92.4,56.2495,9.2085,56.9982694693,33.0995,-4.4615,33.3988305559,23.15,13.67,26.8847800809,92.4
2019-05-02 09:30:00,56.0255,-10.9945,57.0940949705,38.1655,-2.7345,38.2633359824,17.86,-8.26,19.6775811522,92.4,56.3255,9.5755,57.133634144,38.1655,-2.7345,38.2633359824,18.16,12.31,21.9390451023,92.4
2019-05-02 10:00:00,56.475,-11.19,57.5729252774,42.165,-2.09,42.216765923,14.31,-9.1,16.9583637182,92.4,56.625,9.39,57.3982815509,42.165,-2.09,42.216765923,14.46,11.48,18.462990007,92.4
2019-05-02 10:30:00,56.814,-11.37,57.9405513954,42.774,-2.22,42.8315710195,14.04,-9.15,16.7584038619,92.4,56.954,9.22,57.6954635652,42.774,-2.22,42.8315710195,14.18,11.44,18.2193852805,92.4
2019-05-02 11:00:00,56.1635,-11.239,57.2769923551,43.9835,-2.009,44.0293578564,12.18,-9.23,15.2821889793,92.4,56.2335,9.321,57.0007680935,43.9835,-2.009,44.0293578564,12.25,11.33,16.6862638119,92.4
2019-05-02 11:30:00,56.1695,-11.333,57.3013928212,45.6495,-1.703,45.6812550096,10.52,-9.63,14.2620931143,92.4,56.1695,9.227,56.9223177607,45.6495,-1.703,45.6812550096,10.52,10.93,15.1702109412,92.4
2019-05-02 12:00:00,56.7475,-10.919,57.7884358436,38.5475,-2.439,38.6245838457,18.2,-8.48,20.0786055293,92.4,57.0575,9.721,57.8796695503,38.5475,-2.439,38.6245838457,18.51,12.16,22.1469117486,92.4
2019-05-02 12:30:00,57.455,-10.7395,58.450097393,37.365,-3.1995,37.5017336299,20.09,-7.54,21.4583247249,92.4,57.835,9.8105,58.6611722969,37.365,-3.1995,37.5017336299,20.47,13.01,24.2545047362,92.4
2019-05-02 13:00:00,56.551,-11.019,57.6145290877,38.281,-2.029,38.334733623700004,18.27,-8.99,20.3620480306,92.4,56.861,9.681000000000001,57.6792430776,38.281,-2.029,38.334733623700004,18.58,11.71,21.962251706099998,92.4
2019-05-02 13:30:00,56.8645,-11.4395,58.0037371253,38.6345,-1.9795,38.6851781759,18.23,-9.46,20.5383665368,92.4,57.1745,9.3305,57.9308353168,38.6345,-1.9795,38.6851781759,18.54,11.31,21.7174515079,92.4
2019-05-02 14:00:00,57.9885,-11.204,59.0609494357,39.0285,-3.174,39.1573503732,18.96,-8.03,20.5903496813,92.4,58.3285,9.596,59.1125801184,39.0285,-3.174,39.1573503732,19.3,12.77,23.142231958,92.4
2019-05-02 14:30:00,57.595,-11.7195,58.7752558927,45.595,-2.3595,45.6560101766,12.0,-9.36,15.218725308,92.4,57.655,9.0505,58.3610364477,45.595,-2.3595,45.6560101766,12.06,11.41,16.6021594981,92.4
2019-05-02 15:00:00,56.9985,-11.9175,58.2310553614,48.7785,-2.4575,48.840366179,8.22,-9.46,12.5323581181,92.4,56.8985,8.8125,57.5769003898,48.7785,-2.4575,48.840366179,8.12,11.27,13.8905471455,92.4
2019-05-02 15:30:00,56.302,-12.1235,57.5924861093,46.772,-2.4535,46.8363069237,9.53,-9.67,13.5768111131,92.4,56.262,8.6165,56.9179823628,46.772,-2.4535,46.8363069237,9.49,11.07,14.5809807626,92.4
2019-05-02 16:00:00,57.3915,-12.5225,58.7417847746,46.4615,-3.3025,46.5787235602,10.93,-9.22,14.299416072,92.4,57.4115,8.2275,57.9980352124,46.4615,-3.3025,46.5787235602,10.95,11.53,15.9010502798,92.4
2019-05-02 16:30:00,58.3145,-12.5065,59.6405353137,43.6545,-3.4465,43.7903383465,14.66,-9.06,17.2336647292,92.4,58.4945,8.2335,59.0711185987,43.6545,-3.4465,43.7903383465,14.84,11.68,18.8851264227,92.4
2019-05-02 17:00:00,59.534,-13.032,60.9436639857,49.414,-3.502,49.5379389963,10.12,-9.53,13.9009100422,92.4,59.534,7.658,60.0245126594,49.414,-3.502,49.5379389963,10.12,11.16,15.0651916682,92.4
2019-05-02 17:30:00,58.8525,-13.152,60.3041612184,50.2725,-3.482,50.3929417702,8.58,-9.67,12.9276950768,92.4,58.7925,7.558,59.2763141588,50.2725,-3.482,50.3929417702,8.52,11.04,13.9453217962,92.4
2019-05-02 18:00:00,58.9325,-13.4455,60.4468446364,46.2525,-3.8455,46.4120849187,12.68,-9.6,15.904162977,92.4,59.0425,7.3145,59.4938544431,46.2525,-3.8455,46.4120849187,12.79,11.16,16.9743836412,92.4
2019-05-02 18:30:00,58.2575,-13.701,59.8469189453,43.0775,-3.3810000000000002,43.2099776354,15.18,-10.32,18.3557838296,92.4,58.4675,7.159,58.9041580642,43.0775,-3.3810000000000002,43.2099776354,15.39,10.54,18.6532490467,92.4
2019-05-02 19:00:00,58.115,-13.5785,59.6802219102,41.995,-3.4385,42.1355349705,16.12,-10.14,19.0440016803,92.4,58.355,7.2615,58.8050627689,41.995,-3.4385,42.1355349705,16.36,10.7,19.5483912382,92.4
2019-05-02 19:30:00,55.877,-13.463,57.4760080207,34.687,-3.403,34.8535274829,21.19,-10.06,23.4567623512,92.4,56.317,7.477,56.8111786359,34.687,-3.403,34.8535274829,21.63,10.88,24.21221386,92.4
2019-05-02 20:00:00,56.6395,-13.5815,58.2450865095,35.1895,-3.8415,35.3985597518,21.45,-9.74,23.5578033781,92.4,57.0895,7.3285,57.5579527303,35.1895,-3.8415,35.3985597518,21.9,11.17,24.584118857500002,92.4
2019-05-02 20:30:00,55.849,-13.6815,57.5003847226,35.219,-3.4415,35.3867472827,20.63,-10.24,23.0315978603,92.4,56.279,7.1285,56.7286642999,35.219,-3.4415,35.3867472827,21.06,10.57,23.5637115073,92.4
2019-05-02 21:00:00,54.9055,-13.3355,56.5017653751,32.5255,-3.1355,32.6762836091,22.38,-10.2,24.5948043294,92.4,55.4055,7.2545,55.8784144415,32.5255,-3.1355,32.6762836091,22.88,10.39,25.1285992447,92.4
2019-05-02 21:30:00,54.623,-13.465,56.2581403354,32.013,-3.135,32.1661373808,22.61,-10.33,24.8580168155,92.4,55.123,7.185,55.5892917206,32.013,-3.135,32.1661373808,23.11,10.32,25.3095732876,92.4
2019-05-02 22:00:00,53.5305,-13.714,55.2592818108,34.2505,-3.464,34.4252239826,19.28,-10.25,21.8353131418,92.4,53.9005,6.836,54.3322629406,34.2505,-3.464,34.4252239826,19.65,10.3,22.1858626156,92.4
2019-05-02 22:30:00,52.374,-14.2425,54.2760046637,33.414,-3.7825,33.6274099843,18.96,-10.46,21.6539419044,92.4,52.724,6.3675,53.1071109386,33.414,-3.7825,33.6274099843,19.31,10.15,21.8151002748,92.4
2019-05-02 23:00:00,51.018,-14.2765,52.9778706277,35.128,-3.8565,35.3390573764,15.89,-10.42,19.0018025461,92.4,51.258,6.0135,51.6095412327,35.128,-3.8565,35.3390573764,16.13,9.87,18.9101507133,92.4
2019-05-02 23:30:00,49.369,-14.642,51.4945271364,33.849,-3.972,34.081249757,15.52,-10.67,18.8339932038,92.4,49.569,6.018,49.9329759277,33.849,-3.972,34.081249757,15.72,9.99,18.6257483071,92.4
2019-05-03 00:00:00,47.4465,-14.713,49.6753734888,32.7565,-2.943,32.8884408455,14.69,-11.77,18.8236287681,92.4,47.6365,5.937,48.0050424565,32.7565,-2.943,32.8884408455,14.88,8.88,17.3282659259,92.4
2019-05-03 00:30:00,45.984,-14.7995,48.3068675889,32.554,-2.9395,32.6864433099,13.43,-11.86,17.9171565824,92.4,46.104,5.8205,46.4699584275,32.554,-2.9395,32.6864433099,13.55,8.76,16.1350581034,92.4
2019-05-03 01:00:00,44.708,-14.992,47.1546957153,30.538,-2.602,30.6486516506,14.17,-12.39,18.8228850074,92.4,44.878,5.628,45.2295176627,30.538,-2.602,30.6486516506,14.34,8.23,16.5338591986,92.4
2019-05-03 01:30:00,44.7545,-15.307,47.2997835011,30.4945,-3.087,30.6503523512,14.26,-12.22,18.7796698587,92.4,44.9045,5.623,45.2551903018,30.4945,-3.087,30.6503523512,14.41,8.71,16.837820524,92.4
2019-05-03 02:00:00,44.8925,-15.291,47.4252173137,31.2225,-3.291,31.3954644376,13.67,-12.0,18.189802088,92.4,45.0125,5.759,45.3794142453,31.2225,-3.291,31.3954644376,13.79,9.05,16.494441488,92.4
2019-05-03 02:30:00,44.686,-15.312,47.2365953473,31.206,-3.262,31.3760271545,13.48,-12.05,18.0807328391,92.4,44.796,5.688,45.1556747264,31.206,-3.262,31.3760271545,13.59,8.95,16.2723876552,92.4
2019-05-03 03:00:00,44.2045,-15.449,46.8263752735,31.1245,-3.049,31.2734855948,13.08,-12.4,18.0234957763,92.4,44.3145,5.381,44.6400052783,31.1245,-3.049,31.2734855948,13.19,8.43,15.6537854847,92.4
2019-05-03 03:30:00,43.615,-15.6225,46.3285088391,29.345,-3.2225,29.521408016,14.27,-12.4,18.9048380051,92.4,43.775,5.3675,44.1028420995,29.345,-3.2225,29.521408016,14.43,8.59,16.7932426887,92.4
2019-05-03 04:00:00,43.4495,-15.6025,46.1659729292,28.9195,-3.0425,29.0791039494,14.53,-12.56,19.2061058,92.4,43.5995,5.4175,43.9347892507,28.9195,-3.0425,29.0791039494,14.68,8.46,16.9432582463,92.4
2019-05-03 04:30:00,43.3095,-15.4005,45.9661635391,29.1195,-2.5205,29.2283800526,14.19,-12.88,19.1637809422,92.4,43.4695,5.4895,43.8147468383,29.1195,-2.5205,29.2283800526,14.35,8.01,16.4341899709,92.4
2019-05-03 05:00:00,43.643,-15.3415,46.2609238045,28.993,-2.4215,29.093946299,14.65,-12.92,19.5332767348,92.4,43.813,5.5785,44.1667140644,28.993,-2.4215,29.093946299,14.82,8.0,16.8413894914,92.4
2019-05-03 05:30:00,44.2085,-15.035,46.6952106457,29.0685,-2.105,29.1446172946,15.14,-12.93,19.909909593000002,92.4,44.3985,5.835,44.7802861452,29.0685,-2.105,29.1446172946,15.33,7.94,17.2641970563,92.4
2019-05-03 06:00:00,44.711,-14.9515,47.1446802222,28.671,-2.4215,28.773076013,16.04,-12.53,20.3539308243,92.4,44.941,6.0885,45.35155249,28.671,-2.4215,28.773076013,16.27,8.51,18.3611818792,92.4
2019-05-03 06:30:00,46.449,-14.2995,48.6002603002,29.259,-1.8495,29.3173963928,17.19,-12.45,21.2249522968,92.4,46.749,6.5205,47.2015457506,29.259,-1.8495,29.3173963928,17.49,8.37,19.3896106201,92.4
2019-05-03 07:00:00,48.5755,-13.815,50.5018160589,29.8655,-1.995,29.9320583196,18.71,-11.82,22.130894695,92.4,48.9255,7.065,49.4329725512,29.8655,-1.995,29.9320583196,19.06,9.06,21.1037247897,92.4
2019-05-03 07:30:00,51.315,-13.346,53.02211747,31.055,-2.066,31.1236466533,20.26,-11.28,23.1884885234,92.4,51.735,7.404,52.2621224311,31.055,-2.066,31.1236466533,20.68,9.47,22.7451819074,92.4
2019-05-03 08:00:00,54.0145,-12.2915,55.3953714899,32.8945,-2.0315,32.957171033,21.12,-10.26,23.4802470174,92.4,54.4645,8.5685,55.1343899259,32.8945,-2.0315,32.957171033,21.57,10.6,24.0338282427,92.4
2019-05-03 08:30:00,59.3065,-11.815,60.4719370225,31.9665,-0.925,31.9798803508,27.34,-10.89,29.4290281865,92.4,60.0265,9.175,60.7236471834,31.9665,-0.925,31.9798803508,28.06,10.1,29.8223674446,92.4
2019-05-03 09:00:00,59.3685,-11.548,60.4811962204,32.4985,-0.718,32.5064305369,26.87,-10.83,28.9704297517,92.4,60.0785,9.342,60.8004862337,32.4985,-0.718,32.5064305369,27.58,10.06,29.3574522055,92.4
2019-05-03 09:30:00,60.4145,-11.0105,61.4096321476,35.0445,0.0095,35.0445012876,25.37,-11.02,27.6600307303,92.4,61.0445,9.8395,61.8324084967,35.0445,0.0095,35.0445012876,26.0,9.83,27.7962029781,92.4
2019-05-03 10:00:00,60.576,-11.331,61.6266447002,34.926,-0.731,34.933649065,25.65,-10.6,27.7539636809,92.4,61.236,9.459,61.9622496122,34.926,-0.731,34.933649065,26.31,10.19,28.2143970341,92.4
2019-05-03 10:30:00,60.3365,-11.584,61.4384430813,36.3465,-0.874,36.3570067284,23.99,-10.71,26.2721183006,92.4,60.9365,9.176,61.6235020771,36.3465,-0.874,36.3570067284,24.59,10.05,26.5644612217,92.4
2019-05-03 11:00:00,60.5585,-11.4075,61.6235586322,37.1585,-1.0775,37.1741190682,23.4,-10.33,25.5786805758,92.4,61.1185,9.4025,61.8375132788,37.1585,-1.0775,37.1741190682,23.96,10.48,26.1517112251,92.4
2019-05-03 11:30:00,60.5395,-11.4805,61.6184464304,37.7095,-0.9105000000000001,37.7204904594,22.83,-10.57,25.1581756095,92.4,61.0795,9.2295,61.7728823231,37.7095,-0.9105000000000001,37.7204904594,23.37,10.14,25.4750171737,92.4
2019-05-03 12:00:00,60.3185,-11.7595,61.4541071247,43.2485,-0.8195,43.256263506,17.07,-10.94,20.2748242902,92.4,60.6185,8.9605,61.2771825601,43.2485,-0.8195,43.256263506,17.37,9.78,19.9340236781,92.4
2019-05-03 12:30:00,60.052,-11.763,61.1932257117,44.622,-0.833,44.6297745121,15.43,-10.93,18.9089872812,92.4,60.292,8.927,60.9492952625,44.622,-0.833,44.6297745121,15.67,9.76,18.4609452629,92.4
2019-05-03 13:00:00,61.012,-11.9715,62.1754047534,42.472,-2.1215,42.5249520429,18.54,-9.85,20.9941444217,92.4,61.362,8.8585,61.9981295383,42.472,-2.1215,42.5249520429,18.89,10.98,21.8493134904,92.4
2019-05-03 13:30:00,60.519,-12.243,61.7449626285,40.999,-2.683,41.086694805,19.52,-9.56,21.7353168829,92.4,60.919,8.807,61.5523176655,40.999,-2.683,41.086694805,19.92,11.49,22.9962279516,92.4
2019-05-03 14:00:00,61.372,-12.1,62.5534362286,36.722,-3.62,36.8999957182,24.65,-8.48,26.0678518486,92.4,61.962,9.05,62.6194214601,36.722,-3.62,36.8999957182,25.24,12.67,28.2415739646,92.4
2019-05-03 14:30:00,61.0615,-12.2535,62.2788490942,37.3015,-2.7535,37.4029900476,23.76,-9.5,25.5888178703,92.4,61.6315,8.6765,62.2392436048,37.3015,-2.7535,37.4029900476,24.33,11.43,26.881104888,92.4
2019-05-03 15:00:00,60.1265,-12.3615,61.3840588793,38.7065,-2.5815,38.7924900528,21.42,-9.78,23.5470762516,92.4,60.6165,8.4485,61.2024282566,38.7065,-2.5815,38.7924900528,21.91,11.03,24.5297574387,92.4
2019-05-03 15:30:00,58.8415,-12.3105,60.115476647,37.3415,-2.1905,37.405693584,21.5,-10.12,23.7626682004,92.4,59.3215,8.5195,59.9301446895,37.3415,-2.1905,37.405693584,21.98,10.71,24.4504498936,92.4
2019-05-03 16:00:00,61.2755,-12.367,62.5110357397,38.0855,-3.177,38.2177790989,23.19,-9.19,24.9445825782,92.4,61.8155,8.543,62.4030358977,38.0855,-3.177,38.2177790989,23.73,11.72,26.4664183448,92.4
2019-05-03 16:30:00,63.327,-12.748,64.597371719,41.037,-3.798,41.2123788806,22.29,-8.95,24.0197127377,92.4,63.847,8.112,64.3602668811,41.037,-3.798,41.2123788806,22.81,11.91,25.732162754,92.4
2019-05-03 17:00:00,67.7875,-12.584,68.945646797,51.4875,-5.024,51.7320329414,16.3,-7.5600000000000005,17.9678490644,92.4,68.0675,8.216,68.56155783130001,51.4875,-5.024,51.7320329414,16.58,13.24,21.2177755667,92.4
2019-05-03 17:30:00,68.826,-13.1785,70.0763236639,48.896,-4.3485,49.0889831658,19.93,-8.83,21.7984815985,92.4,69.276,7.6315,69.6950785081,48.896,-4.3485,49.0889831658,20.38,11.98,23.6403214868,92.4
2019-05-03 18:00:00,67.9795,-13.5965,69.325877077,50.8595,-4.4165,51.0508982536,17.12,-9.18,19.4259311231,92.4,68.2995,7.3235,68.6910136226,50.8595,-4.4165,51.0508982536,17.44,11.74,21.0233489245,92.4
2019-05-03 18:30:00,67.6295,-13.655,68.9942627705,50.4695,-4.545,50.6737353592,17.16,-9.11,19.4282706384,92.4,67.9595,7.305,68.3509814505,50.4695,-4.545,50.6737353592,17.49,11.85,21.1263484777,92.4
2019-05-03 19:00:00,64.73,-13.533,66.1295318976,45.3,-3.793,45.4585178927,19.43,-9.74,21.7345922437,92.4,65.15,7.417,65.5708348963,45.3,-3.793,45.4585178927,19.85,11.21,22.7966357167,92.4
2019-05-03 19:30:00,62.2335,-13.9495,63.7777161123,44.2935,-4.3195,44.5036203303,17.94,-9.63,20.3612499616,92.4,62.5835,6.9305,62.9660726304,44.2935,-4.3195,44.5036203303,18.29,11.25,21.4729271409,92.4
2019-05-03 20:00:00,61.2545,-13.855,62.8018693611,38.3645,-3.275,38.5040320648,22.89,-10.58,25.2168296976,92.4,61.8245,6.905,62.2089047103,38.3645,-3.275,38.5040320648,23.46,10.18,25.5735019112,92.4
2019-05-03 20:30:00,61.813,-13.861,63.3480409326,38.333,-1.9609999999999999,38.3831266314,23.48,-11.9,26.3233812418,92.4,62.403,6.999,62.7942705189,38.333,-1.9609999999999999,38.3831266314,24.07,8.96,25.6835842514,92.4
2019-05-03 21:00:00,62.0465,-13.77,63.5561252929,37.5765,-2.12,37.6362558213,24.47,-11.65,27.1017231924,92.4,62.6865,7.05,63.0816913395,37.5765,-2.12,37.6362558213,25.11,9.17,26.7320219961,92.4
2019-05-03 21:30:00,63.45,-13.6515,64.9019718672,40.19,-2.7715,40.2854478969,23.26,-10.88,25.6788239606,92.4,64.03,7.1385,64.4266954162,40.19,-2.7715,40.2854478969,23.84,9.91,25.8177012919,92.4
2019-05-03 22:00:00,62.9905,-13.841,64.4932273285,41.0405,-3.211,41.1659223296,21.95,-10.63,24.3885095896,92.4,63.5205,6.969,63.9016500667,41.0405,-3.211,41.1659223296,22.48,10.18,24.6775768665,92.4
2019-05-03 22:30:00,61.7985,-14.1975,63.4083875248,40.9285,-3.8575,41.1098822487,20.87,-10.34,23.2910390494,92.4,62.2685,6.7225,62.630328903,40.9285,-3.8575,41.1098822487,21.34,10.58,23.8187321241,92.4
2019-05-03 23:00:00,61.4485,-14.395,63.1120763186,42.5785,-4.705,42.8376666877,18.87,-9.69,21.2125670299,92.4,61.8285,6.525,62.171850843,42.5785,-4.705,42.8376666877,19.25,11.23,22.2862154706,92.4
2019-05-03 23:30:00,57.9535,-14.933,59.8464923889,39.7635,-5.223,40.1050578014,18.19,-9.71,20.6194131827,92.4,58.2735,6.417,58.6257510933,39.7635,-5.223,40.1050578014,18.51,11.64,21.8657197458,92.4
2019-05-04 00:00:00,56.9235,-14.928,58.848364771199996,40.5035,-4.728,40.7785175828,16.42,-10.2,19.330193998,92.4,57.1835,6.202,57.5188445316,40.5035,-4.728,40.7785175828,16.68,10.93,19.9420986859,92.4
2019-05-04 00:30:00,55.958,-15.2095,57.9881596039,41.028,-4.4495000000000005,41.2685695687,14.93,-10.76,18.4033285033,92.4,56.168,6.0905,56.4972425367,41.028,-4.4495000000000005,41.2685695687,15.14,10.54,18.4475255793,92.4
2019-05-04 01:00:00,57.277,-14.871,59.1760202278,43.677,-4.981,43.9601033893,13.6,-9.89,16.8158288526,92.4,57.427,5.819,57.7210627934,43.677,-4.981,43.9601033893,13.75,10.8,17.4843501452,92.4
2019-05-04 01:30:00,57.5095,-15.021,59.4388175459,45.9095,-5.211,46.2042932123,11.6,-9.81,15.1919748552,92.4,57.5695,5.809,57.8618338048,45.9095,-5.211,46.2042932123,11.66,11.02,16.0435656885,92.4
2019-05-04 02:00:00,59.3375,-14.941,61.1896428103,51.2075,-5.841,51.5395511937,8.13,-9.1,12.2027414953,92.4,59.2775,5.739,59.5546650335,51.2075,-5.841,51.5395511937,8.07,11.58,14.1145775707,92.4
2019-05-04 02:30:00,59.7115,-15.6445,61.7269277747,50.7015,-6.5245,51.1195774875,9.01,-9.12,12.820081903,92.4,59.6615,5.2755,59.8942858919,50.7015,-6.5245,51.1195774875,8.96,11.8,14.8162613368,92.4
2019-05-04 03:00:00,57.1595,-15.8845,59.3255912781,44.5995,-5.6145,44.9515073218,12.56,-10.27,16.2242565315,92.4,57.2595,5.1355,57.4893355371,44.5995,-5.6145,44.9515073218,12.66,10.75,16.6083743937,92.4
2019-05-04 03:30:00,53.57,-16.08,55.9313087635,36.31,-4.02,36.5318559616,17.26,-12.06,21.0559065347,92.4,53.85,4.87,54.069764194,36.31,-4.02,36.5318559616,17.54,8.89,19.6642747133,92.4
2019-05-04 04:00:00,51.277,-15.818,53.6613441222,32.287,-3.048,32.4305515371,18.99,-12.77,22.8843396234,92.4,51.647,5.072,51.8954506002,32.287,-3.048,32.4305515371,19.36,8.12,20.9939038771,92.4
2019-05-04 04:30:00,51.173,-15.748,53.5413432125,33.253,-2.528,33.3489549012,17.92,-13.22,22.2686955164,92.4,51.483,5.282,51.753249299,33.253,-2.528,33.3489549012,18.23,7.8100000000000005,19.832523793,92.4
2019-05-04 05:00:00,52.377,-15.9435,54.7498431162,35.277,-2.7835,35.3866443909,17.1,-13.16,21.5776643778,92.4,52.667,4.9965,52.9034772132,35.277,-2.7835,35.3866443909,17.39,7.78,19.0509973492,92.4
2019-05-04 05:30:00,54.555,-16.243,56.9217276091,38.885,-4.113,39.1019180348,15.67,-12.13,19.8163013703,92.4,54.775,4.697,54.9760168983,38.885,-4.113,39.1019180348,15.89,8.81,18.1688799875,92.4
2019-05-04 06:00:00,54.3925,-16.302,56.7829134533,41.3525,-4.322,41.5777457331,13.04,-11.98,17.7076819488,92.4,54.5025,4.598,54.6961069021,41.3525,-4.322,41.5777457331,13.15,8.92,15.8898993074,92.4
2019-05-04 06:30:00,55.4355,-16.2175,57.758999008800004,40.9255,-4.1975,41.1401939288,14.51,-12.02,18.8419876871,92.4,55.6155,4.8625,55.8276611233,40.9255,-4.1975,41.1401939288,14.69,9.06,17.259191754,92.4
2019-05-04 07:00:00,58.408,-16.0525,60.5737337486,48.328,-4.4525,48.5326729147,10.08,-11.6,15.3677064001,92.4,58.428,5.0475,58.6456174002,48.328,-4.4525,48.5326729147,10.1,9.5,13.8657852284,92.4
2019-05-04 07:30:00,59.582,-15.918,61.6716908152,46.342,-3.958,46.5107162706,13.24,-11.96,17.842062661,92.4,59.732,5.372,59.9730790272,46.342,-3.958,46.5107162706,13.39,9.33,16.3199571078,92.4
2019-05-04 08:00:00,60.0635,-15.554,62.0447495623,46.1635,-3.714,46.3126605611,13.9,-11.84,18.2591237468,92.4,60.2535,5.886,60.5403110188,46.1635,-3.714,46.3126605611,14.09,9.6,17.0495777074,92.4
2019-05-04 08:30:00,61.744,-15.352,63.6239376336,47.694,-3.002,47.7883839442,14.05,-12.35,18.7062823672,92.4,61.954,5.978,62.2417432275,47.694,-3.002,47.7883839442,14.26,8.98,16.8519435081,92.4
2019-05-04 09:00:00,64.102,-14.675,65.7603378109,53.052,-3.435,53.1630880311,11.05,-11.24,15.7619827433,92.4,64.182,6.415,64.5017933782,53.052,-3.435,53.1630880311,11.13,9.85,14.862684818,92.4
2019-05-04 09:30:00,65.673,-14.003,67.14928844,55.423,-4.163,55.5791282587,10.25,-9.84,14.20873323,92.4,65.723,6.8870000000000005,66.0828532828,55.423,-4.163,55.5791282587,10.3,11.05,15.1060418376,92.4
2019-05-04 10:00:00,65.751,-13.9215,67.2086464917,57.241,-3.5415,57.3504516395,8.51,-10.38,13.422537018,92.4,65.731,6.8485,66.0868089202,57.241,-3.5415,57.3504516395,8.49,10.39,13.4176078345,92.4
2019-05-04 10:30:00,64.4495,-13.7175,65.8931548531,56.1995,-2.9775,56.2783200398,8.25,-10.74,13.5428985081,92.4,64.4195,7.1225,64.8120512443,56.1995,-2.9775,56.2783200398,8.22,10.1,13.0222271521,92.4
2019-05-04 11:00:00,63.8345,-13.921,65.3348117871,56.7745,-2.161,56.815612038,7.06,-11.76,13.7164572686,92.4,63.7545,6.799,64.116009477,56.7745,-2.161,56.815612038,6.98,8.96,11.3579047363,92.4
2019-05-04 11:30:00,62.012,-13.9055,63.5519557075,54.912,-2.1255,54.9531208782,7.1,-11.78,13.7542138997,92.4,61.882,6.6045,62.2334423301,54.912,-2.1255,54.9531208782,6.97,8.73,11.1711145371,92.4
2019-05-04 12:00:00,63.3035,-14.16,64.8678557704,58.7635,-2.35,58.8104704304,4.54,-11.81,12.6525768126,92.4,63.1135,6.48,63.445285737,58.7635,-2.35,58.8104704304,4.35,8.83,9.8433429281,92.4
2019-05-04 12:30:00,61.0755,-14.19,62.7022551449,55.3855,-2.02,55.4223241145,5.69,-12.17,13.4344705888,92.4,60.9055,6.55,61.2566929425,55.3855,-2.02,55.4223241145,5.52,8.57,10.1938854222,92.4
2019-05-04 13:00:00,61.1515,-14.457,62.8371769039,54.1615,-1.837,54.192643885,6.99,-12.62,14.4265207171,92.4,61.0515,6.383,61.3842678644,54.1615,-1.837,54.192643885,6.89,8.22,10.7256934508,92.4
2019-05-04 13:30:00,61.987,-14.475,63.654644716600004,57.997,-2.195,58.0385219832,3.99,-12.28,12.9119518277,92.4,61.747,6.455,62.08348439,57.997,-2.195,58.0385219832,3.75,8.65,9.4278841741,92.4
2019-05-04 14:00:00,61.0105,-14.6255,62.7390337868,54.9805,-1.7055,55.0069460205,6.03,-12.92,14.2578855375,92.4,60.8605,6.0845,61.1638913126,54.9805,-1.7055,55.0069460205,5.88,7.79,9.7600461064,92.4
2019-05-04 14:30:00,60.9555,-14.8495,62.7381911638,55.3755,-1.7695,55.4037645878,5.58,-13.08,14.2205063201,92.4,60.8055,6.4605,61.1477464057,55.3755,-1.7695,55.4037645878,5.43,8.23,9.8599087217,92.4
