Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-04 15:00:00,59.4425,-14.9845,61.3020884351,53.2125,-1.7845,53.2424135112,6.23,-13.2,14.596331731,92.4,59.3225,6.5455,59.6825148306,53.2125,-1.7845,53.2424135112,6.11,8.33,10.3305856562,92.4
2019-05-04 15:30:00,59.7205,-15.157,61.6139007794,54.8205,-2.377,54.8720087955,4.9,-12.78,13.687161868,92.4,59.5205,6.453,59.8692836875,54.8205,-2.377,54.8720087955,4.7,8.83,10.0029445665,92.4
2019-05-04 16:00:00,59.25,-15.0535,61.1324002657,54.23,-2.0235,54.2677385953,5.02,-13.03,13.9635704603,92.4,59.08,6.4565,59.4317490257,54.23,-2.0235,54.2677385953,4.85,8.48,9.7689764049,92.4
2019-05-04 16:30:00,58.617,-15.134,60.5391662067,50.817,-1.734,50.8465755484,7.8,-13.4,15.5048379547,92.4,58.557,6.366,58.902022079,50.817,-1.734,50.8465755484,7.74,8.1,11.2034637501,92.4
2019-05-04 17:00:00,59.4215,-15.074,61.3036714908,49.2315,-1.454,49.2529664919,10.19,-13.62,17.0100117578,92.4,59.4615,6.276,59.791790057200004,49.2315,-1.454,49.2529664919,10.23,7.73,12.8220825142,92.4
2019-05-04 17:30:00,59.5435,-15.054,61.4170278363,43.783500000000004,-2.2640000000000002,43.8419954866,15.76,-12.79,20.2968396555,92.4,59.8135,6.386,60.1534352988,43.783500000000004,-2.2640000000000002,43.8419954866,16.03,8.65,18.2149224539,92.4
2019-05-04 18:00:00,59.1765,-14.834,61.0074233864,42.0065,-2.254,42.0669295082,17.17,-12.58,21.2853306293,92.4,59.5065,6.536,59.8643703571,42.0065,-2.254,42.0669295082,17.5,8.79,19.5835160275,92.4
2019-05-04 18:30:00,59.629,-14.7165,61.4181814551,41.099,-2.4865,41.1741482395,18.53,-12.23,22.2021125121,92.4,60.029,6.2535,60.3538491171,41.099,-2.4865,41.1741482395,18.93,8.74,20.8502398068,92.4
2019-05-04 19:00:00,58.664,-14.599,60.4532521623,40.264,-2.159,40.3218424306,18.4,-12.44,22.2106641053,92.4,59.054,6.351,59.3945293525,40.264,-2.159,40.3218424306,18.79,8.51,20.6272683601,92.4
2019-05-04 19:30:00,58.4145,-11.0615,59.4525911336,38.2845,-2.4615,38.3635493991,20.13,-8.6,21.8901096388,92.4,58.6545,2.6585,58.7147170009,38.2845,-2.4615,38.3635493991,20.37,5.12,21.003602072,92.4
2019-05-04 20:00:00,57.34,-4.4285,57.5107573611,35.82,-2.1785,35.8861848383,21.52,-2.25,21.6373034364,92.4,57.19,-4.1385,57.3395437918,35.82,-2.1785,35.8861848383,21.37,-1.96,21.4596947788,92.4
2019-05-04 20:30:00,56.7055,-4.436,56.8787467008,34.2355,-1.966,34.2919030713,22.47,-2.47,22.6053489245,92.4,56.5655,-4.136,56.7165080576,34.2355,-1.966,34.2919030713,22.33,-2.17,22.4351911068,92.4
2019-05-04 21:00:00,55.9635,-4.3315,56.1308758572,32.1735,-1.7315,32.2200588842,23.79,-2.6,23.9316547694,92.4,55.8635,-4.0215,56.0080627633,32.1735,-1.7315,32.2200588842,23.69,-2.29,23.800424366,92.4
2019-05-04 21:30:00,57.8005,-4.4305,57.970053739,37.8005,-1.9705,37.8518251938,20.0,-2.46,20.1507220714,92.4,57.5905,-4.1505,57.7398678601,37.8005,-1.9705,37.8518251938,19.79,-2.18,19.909708687,92.4
2019-05-04 22:00:00,57.3055,-4.5615,57.4867603236,38.8255,-2.3115,38.8942474217,18.48,-2.25,18.6164685158,92.4,57.0355,-4.3115,57.1982280538,38.8255,-2.3115,38.8942474217,18.21,-2.0,18.319500539,92.4
2019-05-04 22:30:00,57.4795,-4.9475,57.6920330418,39.2895,-3.6675,39.4603011456,18.19,-1.28,18.2349801206,92.4,57.1995,-4.6575,57.3888064565,39.2895,-3.6675,39.4603011456,17.91,-0.99,17.9373409401,92.4
2019-05-04 23:00:00,58.1105,-5.0575,58.3301681508,43.7605,-4.7775,44.020516427,14.35,-0.28,14.3527314474,92.4,57.6905,-4.7775,57.8879805875,43.7605,-4.7775,44.020516427,13.93,0.0,13.93,92.4
2019-05-04 23:30:00,57.801,-12.779,59.196777294,47.681,-4.539,47.896558143600004,10.12,-8.24,13.0503639796,92.4,57.681,2.821,57.7499420086,47.681,-4.539,47.896558143600004,10.0,7.36,12.4165051444,92.4
2019-05-05 00:00:00,54.909,-15.9475,57.1779768552,43.829,-3.3475,43.9566490676,11.08,-12.6,16.7787484635,92.4,54.989,5.4825,55.2616316014,43.829,-3.3475,43.9566490676,11.16,8.83,14.2307589397,92.4
2019-05-05 00:30:00,54.017,-16.1005,56.3654361222,43.107,-3.3005,43.2331672359,10.91,-12.8,16.8186830638,92.4,54.087,5.2695,54.34308787,43.107,-3.3005,43.2331672359,10.98,8.57,13.9285785348,92.4
2019-05-05 01:00:00,53.3775,-16.0685,55.7436471582,43.2175,-3.3785,43.3493548799,10.16,-12.69,16.2561280753,92.4,53.4175,5.3415,53.6838982238,43.2175,-3.3785,43.3493548799,10.2,8.72,13.4193293424,92.4
2019-05-05 01:30:00,53.1645,-16.3155,55.6116858268,42.5745,-3.4155,42.7112829414,10.59,-12.9,16.690059916,92.4,53.2145,5.1845,53.4664572466,42.5745,-3.4155,42.7112829414,10.64,8.6,13.6809941159,92.4
2019-05-05 02:00:00,52.4375,-16.306,54.9142699328,41.4875,-2.5060000000000002,41.5631169699,10.95,-13.8,17.616540523,92.4,52.5175,4.854,52.7413416804,41.4875,-2.5060000000000002,41.5631169699,11.03,7.36,13.260109351,92.4
2019-05-05 02:30:00,51.8135,-16.4105,54.350191283,37.8635,-2.6005000000000003,37.952697302,13.95,-13.81,19.6295338712,92.4,52.0235,4.8495,52.2490402065,37.8635,-2.6005000000000003,37.952697302,14.16,7.45,16.000253123,92.4
2019-05-05 03:00:00,49.8295,-16.35,52.4433176892,35.9795,-1.94,36.0317640458,13.85,-14.41,19.986760618,92.4,50.0195,4.95,50.2638327254,35.9795,-1.94,36.0317640458,14.04,6.89,15.6394916797,92.4
2019-05-05 03:30:00,48.9515,-16.5805,51.683288716,34.0615,-1.7905000000000002,34.1085278559,14.89,-14.79,20.987048387,92.4,49.1815,4.9395,49.4289247557,34.0615,-1.7905000000000002,34.1085278559,15.12,6.73,16.5501450145,92.4
2019-05-05 04:00:00,48.0065,-16.4235,50.7381059412,31.7765,-1.3135,31.8036355548,16.23,-15.11,22.1748731676,92.4,48.2965,4.9665,48.5511898361,31.7765,-1.3135,31.8036355548,16.52,6.28,17.6733924304,92.4
2019-05-05 04:30:00,47.3115,-16.3715,50.0639994857,29.4815,-1.2615,29.5084771634,17.83,-15.11,23.3713713761,92.4,47.6515,5.1285,47.9266832203,29.4815,-1.2615,29.5084771634,18.17,6.39,19.2608670625,92.4
2019-05-05 05:00:00,46.8795,-16.2895,49.6289767223,28.6795,-0.7095,28.6882747913,18.2,-15.58,23.9578045739,92.4,47.2595,5.0705,47.5307301701,28.6795,-0.7095,28.6882747913,18.58,5.78,19.4582835831,92.4
2019-05-05 05:30:00,46.917,-16.3885,49.6969598794,28.007,-0.7885000000000001,28.0180973881,18.91,-15.6,24.5142427988,92.4,47.317,5.0415,47.5848212275,28.007,-0.7885000000000001,28.0180973881,19.31,5.83,20.170894873599998,92.4
2019-05-05 06:00:00,46.5315,-16.4165,49.342496537,27.8015,-0.7765000000000001,27.8123417658,18.73,-15.64,24.4012807041,92.4,46.9115,5.0435,47.1818368072,27.8015,-0.7765000000000001,27.8123417658,19.11,5.82,19.9765988096,92.4
2019-05-05 06:30:00,47.143,-15.89,49.7489150535,28.283,0.29,28.2844867198,18.86,-16.18,24.8493863103,92.4,47.553,5.42,47.8608839137,28.283,0.29,28.2844867198,19.27,5.13,19.9411584418,92.4
2019-05-05 07:00:00,48.096,-15.781,50.6188223589,28.876,0.229,28.8769080235,19.22,-16.01,25.0145657568,92.4,48.506,5.629,48.8315233942,28.876,0.229,28.8769080235,19.63,5.4,20.359196939,92.4
2019-05-05 07:30:00,49.556,-15.5585,51.9409670515,29.216,0.3015,29.2175556515,20.34,-15.86,25.7925415576,92.4,50.016,5.8015,50.3513421693,29.216,0.3015,29.2175556515,20.8,5.5,21.5148785727,92.4
2019-05-05 08:00:00,51.141,-15.389,53.4062093955,32.601,0.431,32.6038488832,18.54,-15.82,24.3721972748,92.4,51.521,6.081,51.878627603300004,32.601,0.431,32.6038488832,18.92,5.65,19.7456045742,92.4
2019-05-05 08:30:00,52.982,-15.015,55.0685259381,33.522,0.845,33.5326484042,19.46,-15.86,25.1044059878,92.4,53.422,6.215,53.7823047944,33.522,0.845,33.5326484042,19.9,5.37,20.6118145732,92.4
2019-05-05 09:00:00,54.0015,-14.7715,55.9853482127,34.4315,0.7585000000000001,34.4398535784,19.57,-15.53,24.9833104292,92.4,54.4415,6.3085,54.8057852284,34.4315,0.7585000000000001,34.4398535784,20.01,5.55,20.765418368,92.4
2019-05-05 09:30:00,55.2725,-14.5125,57.145970221,36.4025,-0.1825,36.4029574691,18.87,-14.33,23.6944255047,92.4,55.6725,6.4875,56.0492186609,36.4025,-0.1825,36.4029574691,19.27,6.67,20.3917090995,92.4
2019-05-05 10:00:00,56.406,-14.1555,58.1550944995,35.106,-0.7655000000000001,35.1143450209,21.3,-13.39,25.1591355177,92.4,56.906,6.8045,57.3113780697,35.106,-0.7655000000000001,35.1143450209,21.8,7.57,23.0769343718,92.4
2019-05-05 10:30:00,56.954,-14.021,58.654467494,38.294,0.159,38.2943300895,18.66,-14.18,23.4364673106,92.4,57.354,6.749,57.7497213586,38.294,0.159,38.2943300895,19.06,6.59,20.1670944858,92.4
2019-05-05 11:00:00,57.31,-13.8335,58.955931188,39.93,0.0465,39.9300270755,17.38,-13.88,22.2422750635,92.4,57.63,6.5965,58.0062989015,39.93,0.0465,39.9300270755,17.7,6.55,18.8730628145,92.4
2019-05-05 11:30:00,57.817,-13.868,59.4569332627,41.197,0.482,41.1998195748,16.62,-14.35,21.9578437011,92.4,58.107,6.772,58.5002857514,41.197,0.482,41.1998195748,16.91,6.29,18.0419566566,92.4
2019-05-05 12:00:00,57.809,-13.9345,59.4647018932,39.179,-0.0645,39.1790530928,18.63,-13.87,23.2261447511,92.4,58.169,6.7255,58.5565104087,39.179,-0.0645,39.1790530928,18.99,6.79,20.1674043942,92.4
2019-05-05 12:30:00,58.3305,-14.038,59.9959388146,43.2205,0.262,43.2212941066,15.11,-14.3,20.8038962697,92.4,58.5605,6.472,58.9170513879,43.2205,0.262,43.2212941066,15.34,6.21,16.5493111639,92.4
2019-05-05 13:00:00,58.4995,-13.959,60.1418754384,39.6195,-0.439,39.6219320737,18.88,-13.52,23.2216450752,92.4,58.8795,6.651,59.2539561654,39.6195,-0.439,39.6219320737,19.26,7.09,20.523540143,92.4
2019-05-05 13:30:00,58.26,-14.259,59.9795521907,46.06,-0.259,46.0607281857,12.2,-14.0,18.5698680663,92.4,58.37,6.341,58.7134156816,46.06,-0.259,46.0607281857,12.31,6.6,13.9676805519,92.4
2019-05-05 14:00:00,57.138,-14.372,58.9177853284,42.638,-0.992,42.6495381921,14.5,-13.38,19.7300380131,92.4,57.338,6.2780000000000005,57.6806685814,42.638,-0.992,42.6495381921,14.7,7.27,16.3994786502,92.4
2019-05-05 14:30:00,57.287,-14.3465,59.0560956316,39.317,-1.6665,39.3523024898,17.97,-12.68,21.9932557844,92.4,57.607,6.4035,57.9618086437,39.317,-1.6665,39.3523024898,18.29,8.07,19.9912230741,92.4
2019-05-05 15:00:00,56.983,-14.321,58.7550281253,40.043,-1.021,40.0560144048,16.94,-13.3,21.5372607358,92.4,57.283,6.309,57.629381135,40.043,-1.021,40.0560144048,17.24,7.33,18.7335661314,92.4
2019-05-05 15:30:00,56.7815,-14.4555,58.5926635553,37.1315,-1.3355000000000001,37.1555090464,19.65,-13.12,23.627460718400002,92.4,57.1715,6.4045,57.5291059595,37.1315,-1.3355000000000001,37.1555090464,20.04,7.74,21.4827651851,92.4
2019-05-05 16:00:00,57.2865,-14.423,59.0742415207,37.4465,-1.413,37.4731494707,19.84,-13.01,23.7252123278,92.4,57.6865,6.367,58.0368070387,37.4465,-1.413,37.4731494707,20.24,7.78,21.6837727345,92.4
2019-05-05 16:30:00,57.61,-14.513,59.4099256774,36.48,-1.653,36.5174315773,21.13,-12.86,24.7357332618,92.4,58.06,6.347,58.405890191,36.48,-1.653,36.5174315773,21.58,8.0,23.0151341512,92.4
2019-05-05 17:00:00,57.273,-14.3805,59.0507858479,35.893,-1.5605,35.9269064804,21.38,-12.82,24.9290352802,92.4,57.743,6.3795,58.0943376694,35.893,-1.5605,35.9269064804,21.85,7.94,23.2479267893,92.4
2019-05-05 17:30:00,57.043,-14.281,58.8034931786,36.093,-1.471,36.122963472,20.95,-12.81,24.556029809400002,92.4,57.483,6.499,57.8492203059,36.093,-1.471,36.122963472,21.39,7.97,22.8265853776,92.4
2019-05-05 18:00:00,57.338,-14.1365,59.0549479405,33.318,-1.6465,33.3586583401,24.02,-12.49,27.0732432486,92.4,57.918,6.5735,58.2898415356,33.318,-1.6465,33.3586583401,24.6,8.22,25.9370083086,92.4
2019-05-05 18:30:00,57.352,-14.194,59.0823284917,34.362,-1.334,34.3878844944,22.99,-12.86,26.3423556274,92.4,57.892,6.516,58.2575481805,34.362,-1.334,34.3878844944,23.53,7.85,24.8049067727,92.4
2019-05-05 19:00:00,57.014,-14.2395,58.7652921055,32.534,-1.5594999999999999,32.5713554561,24.48,-12.68,27.5690551162,92.4,57.614,6.6205,57.9931376652,32.534,-1.5594999999999999,32.5713554561,25.08,8.18,26.3802729326,92.4
2019-05-05 19:30:00,57.329,-14.334,59.0938050645,33.069,-1.9140000000000001,33.1243438727,24.26,-12.42,27.2544308324,92.4,57.909,6.466,58.2688719386,33.069,-1.9140000000000001,33.1243438727,24.84,8.38,26.2154534578,92.4
2019-05-05 20:00:00,56.9605,-14.4165,58.7565658671,32.7405,-1.8865,32.7948048096,24.22,-12.53,27.269200575,92.4,57.5405,6.3635,57.8913056728,32.7405,-1.8865,32.7948048096,24.8,8.25,26.1362296439,92.4
2019-05-05 20:30:00,56.767,-14.5455,58.6008861644,31.497,-2.0955,31.5666299951,25.27,-12.45,28.1704703546,92.4,57.397,6.2845,57.740025539,31.497,-2.0955,31.5666299951,25.9,8.38,27.2219470281,92.4
2019-05-05 21:00:00,56.9445,-14.4435,58.74768738,31.8745,-2.0635,31.9412238729,25.07,-12.38,27.9601376964,92.4,57.5545,6.4265,57.9121781018,31.8745,-2.0635,31.9412238729,25.68,8.49,27.0470423522,92.4
2019-05-05 21:30:00,56.6145,-14.295,58.3913404132,31.4345,-1.775,31.4845742428,25.18,-12.52,28.1208605843,92.4,57.2445,6.545,57.6174435848,31.4345,-1.775,31.4845742428,25.81,8.32,27.1178631164,92.4
2019-05-05 22:00:00,56.0045,-14.629,57.8836044252,31.6445,-1.9689999999999999,31.7056988765,24.36,-12.66,27.4533276672,92.4,56.6045,6.131,56.9355651702,31.6445,-1.9689999999999999,31.7056988765,24.96,8.1,26.2414100231,92.4
2019-05-05 22:30:00,55.5005,-15.1915,57.5420469961,32.7405,-2.2815,32.8198961379,22.76,-12.91,26.1664995748,92.4,56.0305,5.6885,56.318522375,32.7405,-2.2815,32.8198961379,23.29,7.97,24.6159501137,92.4
2019-05-05 23:00:00,54.2315,-15.3775,56.3695227805,32.3015,-2.5275,32.4002339266,21.93,-12.85,25.4174625012,92.4,54.7215,5.6325,55.0106136895,32.3015,-2.5275,32.4002339266,22.42,8.16,23.8587929284,92.4
2019-05-05 23:30:00,53.386,-15.662,55.6359887123,33.706,-2.652,33.8101691803,19.68,-13.01,23.5915768867,92.4,53.786,5.268,54.0433679557,33.706,-2.652,33.8101691803,20.08,7.92,21.5854765989,92.4
2019-05-06 00:00:00,52.272,-16.0075,54.6681080727,33.452,-2.9675000000000002,33.5833643379,18.82,-13.04,22.8961568828,92.4,52.632,5.2025,52.8884999811,33.452,-2.9675000000000002,33.5833643379,19.18,8.17,20.8475730002,92.4
2019-05-06 00:30:00,51.4665,-16.021,53.9024402346,33.7365,-2.721,33.8460525505,17.73,-13.3,22.1640000902,92.4,51.7765,5.039,52.0211252594,33.7365,-2.721,33.8460525505,18.04,7.76,19.6382076575,92.4
2019-05-06 01:00:00,51.3465,-16.27,53.8625655001,34.8165,-2.77,34.9265167495,16.53,-13.5,21.3422327792,92.4,51.6065,5.06,51.85397229,34.8165,-2.77,34.9265167495,16.79,7.83,18.5260087445,92.4
2019-05-06 01:30:00,52.0705,-16.371,54.5833913498,36.1805,-2.701,36.2811794358,15.89,-13.67,20.9609398644,92.4,52.3205,4.779,52.5383056564,36.1805,-2.701,36.2811794358,16.14,7.48,17.7890415706,92.4
2019-05-06 02:00:00,52.554,-16.3785,55.0470542195,36.864,-2.8085,36.970828611900004,15.69,-13.57,20.7441799067,92.4,52.784,4.7915,53.0010295018,36.864,-2.8085,36.970828611900004,15.92,7.6,17.6410430531,92.4
2019-05-06 02:30:00,51.733,-16.3275,54.2484151404,35.483,-2.4475,35.5673100649,16.25,-13.88,21.3709358709,92.4,51.993,4.8325,52.2170959098,35.483,-2.4475,35.5673100649,16.51,7.28,18.043793947,92.4
2019-05-06 03:00:00,50.9315,-16.268,53.4664896571,33.9015,-2.138,33.9688496457,17.03,-14.13,22.1286646683,92.4,51.2115,4.842,51.4398940148,33.9015,-2.138,33.9688496457,17.31,6.98,18.6643108632,92.4
2019-05-06 03:30:00,51.5165,-16.3725,54.0556058934,35.6465,-3.2325,35.7927648904,15.87,-13.14,20.6037981935,92.4,51.7565,4.6875,51.9683360182,35.6465,-3.2325,35.7927648904,16.11,7.92,17.9515598208,92.4
2019-05-06 04:00:00,50.52,-16.3505,53.0999929402,33.26,-2.5404999999999998,33.3568844506,17.26,-13.81,22.1048343129,92.4,50.81,4.9095,51.0466383834,33.26,-2.5404999999999998,33.3568844506,17.55,7.45,19.0658070902,92.4
2019-05-06 04:30:00,50.169,-16.415,52.7861798769,31.399,-2.125,31.4708249971,18.77,-14.29,23.5906125397,92.4,50.509,4.9350000000000005,50.7495153277,31.399,-2.125,31.4708249971,19.11,7.06,20.3724249907,92.4
2019-05-06 05:00:00,49.5705,-16.3285,52.1905583655,29.9105,-1.8485,29.9675651747,19.66,-14.48,24.4169203627,92.4,49.9505,5.0715,50.2072959091,29.9105,-1.8485,29.9675651747,20.04,6.92,21.2011320452,92.4
2019-05-06 05:30:00,49.2595,-14.68,51.4003963044,28.4995,-1.53,28.5405395928,20.76,-13.15,24.5743789342,92.4,49.5895,3.39,49.7052372517,28.4995,-1.53,28.5405395928,21.09,4.92,21.6562808441,92.4
2019-05-06 06:00:00,49.0085,-5.9350000000000005,49.3665605167,28.0285,-0.805,28.0400577255,20.98,-5.13,21.5980855633,92.4,48.8385,-5.095,49.1035447524,28.0285,-0.805,28.0400577255,20.81,-4.29,21.2475928048,92.4
2019-05-06 06:30:00,50.0415,-5.765,50.3724820438,28.9715,-0.385,28.9740580045,21.07,-5.38,21.7460180263,92.4,49.8815,-4.9350000000000005,50.1250263566,28.9715,-0.385,28.9740580045,20.91,-4.55,21.3993130731,92.4
2019-05-06 07:00:00,50.934,-5.509,51.2310593,28.864,-0.759,28.8739775057,22.07,-4.75,22.5753715363,92.4,50.814,-4.639,51.0253164321,28.864,-0.759,28.8739775057,21.95,-3.88,22.2902871224,92.4
2019-05-06 07:30:00,52.499,-4.992,52.7358043932,29.799,-0.892,29.8123475258,22.7,-4.1,23.0672928624,92.4,52.409,-4.122,52.570849004,29.799,-0.892,29.8123475258,22.61,-3.23,22.8395490323,92.4
2019-05-06 08:00:00,53.2325,-5.039,53.4704645318,30.8225,-0.5690000000000001,30.8277515763,22.41,-4.47,22.8514550959,92.4,53.1425,-4.179,53.3065600771,30.8225,-0.5690000000000001,30.8277515763,22.32,-3.61,22.6100530738,92.4
2019-05-06 08:30:00,54.716,-4.91,54.9358603828,29.776,-0.67,29.7835369961,24.94,-4.24,25.297849711,92.4,54.696,-3.85,54.8313315177,29.776,-0.67,29.7835369961,24.92,-3.18,25.1220779395,92.4
2019-05-06 09:00:00,55.7595,-4.5335,55.9434934778,30.4495,-1.3435000000000001,30.4791247004,25.31,-3.19,25.5102371608,92.4,55.7195,-3.9035,55.8560649572,30.4495,-1.3435000000000001,30.4791247004,25.27,-2.56,25.3993405426,92.4
2019-05-06 09:30:00,57.337,-4.0985,57.4832955845,30.277,-1.6585,30.3223902628,27.06,-2.44,27.1697846881,92.4,57.347,-3.4485,57.450592349,30.277,-1.6585,30.3223902628,27.07,-1.79,27.1291171991,92.4
2019-05-06 10:00:00,57.887,-3.891,58.0176236156,32.427,-1.121,32.4463706753,25.46,-2.77,25.6102420918,92.4,57.867,-3.261,57.9588113232,32.427,-1.121,32.4463706753,25.44,-2.14,25.5298491966,92.4
2019-05-06 10:30:00,58.7215,-3.809,58.8449066891,33.3415,-0.849,33.3523076151,25.38,-2.96,25.552025360000002,92.4,58.7215,-3.179,58.8074876461,33.3415,-0.849,33.3523076151,25.38,-2.33,25.4867279187,92.4
2019-05-06 11:00:00,59.373,-3.534,59.4780823918,32.073,-1.264,32.0978975168,27.3,-2.27,27.3942128925,92.4,59.403,-2.864,59.4720010173,32.073,-1.264,32.0978975168,27.33,-1.6,27.3767949183,92.4
2019-05-06 11:30:00,60.338,-3.3805,60.4326238405,33.748,-1.5705,33.7845227027,26.59,-1.81,26.6515327889,92.4,60.348,-2.7005,60.4083918363,33.748,-1.5705,33.7845227027,26.6,-1.13,26.6239910607,92.4
2019-05-06 12:00:00,60.6645,-3.356,60.7572571488,37.5645,-1.166,37.582591931,23.1,-2.19,23.2035794652,92.4,60.5745,-2.716,60.635358548,37.5645,-1.166,37.582591931,23.01,-1.55,23.0621464743,92.4
2019-05-06 12:30:00,60.6295,-3.504,60.7306700626,37.7295,-1.194,37.7483881278,22.9,-2.31,23.0162138502,92.4,60.5495,-2.884,60.6181442,37.7295,-1.194,37.7483881278,22.82,-1.69,22.8824933082,92.4
2019-05-06 13:00:00,59.9105,-3.7035,60.0248608703,41.6305,-0.8935000000000001,41.6400873258,18.28,-2.81,18.4947154615,92.4,59.6805,-3.1435,59.7632301043,41.6305,-0.8935000000000001,41.6400873258,18.05,-2.25,18.1896948847,92.4
2019-05-06 13:30:00,60.4135,-3.7215,60.5280145429,40.5835,-1.4315,40.6087387701,19.83,-2.29,19.961788497,92.4,60.2135,-3.1215,60.2943558262,40.5835,-1.4315,40.6087387701,19.63,-1.69,19.7026140398,92.4
2019-05-06 14:00:00,61.0735,-3.6825,61.1844196548,38.8835,-2.2625,38.9492680098,22.19,-1.42,22.2353884607,92.4,60.9435,-3.0425,61.0193985426,38.8835,-2.2625,38.9492680098,22.06,-0.78,22.0737853573,92.4
2019-05-06 14:30:00,60.288,-3.857,60.4112522052,35.778,-1.9769999999999999,35.8325803285,24.51,-1.88,24.5819954438,92.4,60.248,-3.197,60.3327631805,35.778,-1.9769999999999999,35.8325803285,24.47,-1.22,24.5003938744,92.4
2019-05-06 15:00:00,60.723,-3.934,60.8503006155,35.403,-2.354,35.4811742337,25.32,-1.58,25.369249102,92.4,60.693,-3.254,60.7801675302,35.403,-2.354,35.4811742337,25.29,-0.9,25.3060091678,92.4
2019-05-06 15:30:00,60.147,-3.69,60.2600838781,33.007,-2.06,33.0712208574,27.14,-1.63,27.1889039867,92.4,60.177,-3.0,60.2517329958,33.007,-2.06,33.0712208574,27.17,-0.9400000000000001,27.1862557187,92.4
2019-05-06 16:00:00,60.4605,-3.809,60.5803643209,34.7405,-1.879,34.7912773731,25.72,-1.9300000000000002,25.7923108697,92.4,60.4605,-3.129,60.5414131091,34.7405,-1.879,34.7912773731,25.72,-1.25,25.7503572791,92.4
2019-05-06 16:30:00,59.997,-3.891,60.1230395938,36.647,-1.621,36.6828331785,23.35,-2.27,23.4600809888,92.4,59.897,-3.261,59.9857043803,36.647,-1.621,36.6828331785,23.25,-1.6400000000000001,23.307769091,92.4
2019-05-06 17:00:00,60.1405,-3.807,60.2608744481,36.6005,-1.517,36.6319244546,23.54,-2.29,23.651124709,92.4,60.0605,-3.167,60.1439402538,36.6005,-1.517,36.6319244546,23.46,-1.65,23.517952717,92.4
2019-05-06 17:30:00,61.234,-3.6045,61.3399965459,34.234,-2.0945,34.2980128615,27.0,-1.51,27.0421911094,92.4,61.254,-2.9145000000000003,61.3232975813,34.234,-2.0945,34.2980128615,27.02,-0.8200000000000001,27.0324397715,92.4
2019-05-06 18:00:00,60.988,-3.7,61.1001321112,36.368,-1.26,36.3898203348,24.62,-2.44,24.740614382,92.4,60.938,-3.06,61.0147805372,36.368,-1.26,36.3898203348,24.57,-1.8,24.6358458349,92.4
2019-05-06 18:30:00,61.417,-3.657,61.5257794587,36.117,-1.437,36.1455759119,25.3,-2.22,25.3972124455,92.4,61.397,-2.997,61.4701034487,36.117,-1.437,36.1455759119,25.28,-1.56,25.3280871761,92.4
2019-05-06 19:00:00,61.4825,-3.657,61.5911637757,35.3125,-1.427,35.3413212154,26.17,-2.23,26.264839615,92.4,61.5025,-2.997,61.5754781975,35.3125,-1.427,35.3413212154,26.19,-1.57,26.2370158364,92.4
2019-05-06 19:30:00,60.4315,-3.6115,60.5393188308,32.5915,-1.4915,32.6256102548,27.84,-2.12,27.9206017127,92.4,60.4815,-2.9215,60.5520189961,32.5915,-1.4915,32.6256102548,27.89,-1.43,27.9266360309,92.4
2019-05-06 20:00:00,60.1815,-3.7585,60.2987501073,32.0115,-1.7985,32.0619826976,28.17,-1.96,28.2381036899,92.4,60.2515,-3.0585,60.3290781837,32.0115,-1.7985,32.0619826976,28.24,-1.26,28.2680950897,92.4
2019-05-06 20:30:00,59.732,-4.056,59.8695495223,30.952,-2.136,31.0256152236,28.78,-1.92,28.843973374,92.4,59.812,-3.346,59.9055177759,30.952,-2.136,31.0256152236,28.86,-1.21,28.8853544205,92.4
2019-05-06 21:00:00,59.5655,-4.084,59.7053418569,30.8455,-1.904,30.9042082288,28.72,-2.18,28.8026179366,92.4,59.6555,-3.384,59.7514027973,30.8455,-1.904,30.9042082288,28.81,-1.48,28.8479895313,92.4
2019-05-06 21:30:00,60.262,-3.9585,60.3918733461,31.422,-1.7985,31.473428257,28.84,-2.16,28.9207745401,92.4,60.362,-3.2585,60.4498872311,31.422,-1.7985,31.473428257,28.94,-1.46,28.9768045167,92.4
2019-05-06 22:00:00,59.701,-4.304,59.8559422029,31.101,-2.464,31.1984534392,28.6,-1.8399999999999999,28.6591276908,92.4,59.791,-3.604,59.8995200064,31.101,-2.464,31.1984534392,28.69,-1.1400000000000001,28.7126400737,92.4
2019-05-06 22:30:00,57.7205,-4.567,57.9008947189,30.0405,-2.317,30.1297216922,27.68,-2.25,27.7712963327,92.4,57.7705,-3.887,57.901117772,30.0405,-2.317,30.1297216922,27.73,-1.57,27.7744090846,92.4
2019-05-06 23:00:00,55.4685,-4.5065,55.6512626496,29.1285,-2.4665,29.2327407969,26.34,-2.04,26.4188796129,92.4,55.4685,-3.8465,55.6017090969,29.1285,-2.4665,29.2327407969,26.34,-1.38,26.3761255684,92.4
2019-05-06 23:30:00,53.5975,-4.7625,53.8086741381,28.2175,-2.1325,28.2979656954,25.38,-2.63,25.5159028843,92.4,53.5675,-4.1225,53.725897503,28.2175,-2.1325,28.2979656954,25.35,-1.99,25.4279885166,92.4
2019-05-07 00:00:00,52.642,-4.552,52.8384411958,27.702,-1.362,27.7354619215,24.94,-3.19,25.143183967,92.4,52.582,-3.932,52.7288094688,27.702,-1.362,27.7354619215,24.88,-2.5700000000000003,25.0123829333,92.4
2019-05-07 00:30:00,51.601,-4.812,51.8248834538,27.941,-0.932,27.9565395748,23.66,-3.88,23.9760296963,92.4,51.511,-4.232,51.684552286,27.941,-0.932,27.9565395748,23.57,-3.3,23.7998928569,92.4
2019-05-07 01:00:00,51.141,-5.08,51.3926870381,27.921,-1.49,27.9607285492,23.22,-3.59,23.495882618,92.4,51.031,-4.48,51.2272716529,27.921,-1.49,27.9607285492,23.11,-2.99,23.30262217,92.4
2019-05-07 01:30:00,51.0485,-5.193,51.3119537852,27.9785,-1.393,28.0131560387,23.07,-3.8,23.3808661089,92.4,50.9485,-4.6129999999999995,51.1569098094,27.9785,-1.393,28.0131560387,22.97,-3.22,23.1945963535,92.4
2019-05-07 02:00:00,51.5345,-5.1875,51.7949307027,28.0145,-1.3575,28.0473709374,23.52,-3.83,23.8297985724,92.4,51.4445,-4.6075,51.650417583,28.0145,-1.3575,28.0473709374,23.43,-3.25,23.6543315272,92.4
2019-05-07 02:30:00,51.614,-5.297,51.8850961741,27.784,-1.577,27.8287187093,23.83,-3.7199999999999998,24.118608998,92.4,51.534,-4.697,51.7476083022,27.784,-1.577,27.8287187093,23.75,-3.12,23.9540581113,92.4
2019-05-07 03:00:00,51.2275,-5.2795,51.4988337392,27.7175,-1.1795,27.7425850724,23.51,-4.1,23.864829771,92.4,51.1275,-4.7095,51.3439445943,27.7175,-1.1795,27.7425850724,23.41,-3.5300000000000002,23.6746488886,92.4
2019-05-07 03:30:00,51.3405,-5.258,51.6090447911,27.6905,-1.118,27.7130603552,23.65,-4.14,24.0096251533,92.4,51.2605,-4.678,51.4735130358,27.6905,-1.118,27.7130603552,23.57,-3.56,23.837334163,92.4
2019-05-07 04:00:00,51.2035,-5.4995,51.4979894025,27.9535,-1.8495,28.0146178361,23.25,-3.65,23.5347615242,92.4,51.0935,-4.9195,51.3297888414,27.9535,-1.8495,28.0146178361,23.14,-3.07,23.3427611906,92.4
2019-05-07 04:30:00,51.1695,-5.4305,51.4568563021,27.3895,-1.9405000000000001,27.4581545356,23.78,-3.49,24.0347352804,92.4,51.0595,-4.8205,51.286545609,27.3895,-1.9405000000000001,27.4581545356,23.67,-2.88,23.8445654186,92.4
2019-05-07 05:00:00,51.5235,-5.5095,51.8172330649,27.8535,-2.3595,27.9532592465,23.67,-3.15,23.8786808681,92.4,51.4135,-4.9095,51.6473733359,27.8535,-2.3595,27.9532592465,23.56,-2.55,23.6975969246,92.4
2019-05-07 05:30:00,52.064,-5.4315,52.3465499174,27.864,-2.1315,27.9454072837,24.2,-3.3,24.4239636423,92.4,51.974,-4.8215,52.1971602508,27.864,-2.1315,27.9454072837,24.11,-2.69,24.2596001616,92.4
2019-05-07 06:00:00,52.46,-5.0565,52.7031288658,28.21,-2.0965,28.2877961717,24.25,-2.96,24.4299836267,92.4,52.37,-4.4365,52.5575820624,28.21,-2.0965,28.2877961717,24.16,-2.34,24.2730550199,92.4
2019-05-07 06:30:00,55.0775,-4.4455,55.256614776,27.7675,-2.2555,27.8589543325,27.31,-2.19,27.397667784,92.4,55.0875,-3.7755,55.2167280496,27.7675,-2.2555,27.8589543325,27.32,-1.52,27.3622513694,92.4
2019-05-07 07:00:00,57.4245,-3.9335,57.5590620363,28.6645,-2.1835,28.7475430689,28.76,-1.75,28.8131931587,92.4,57.5045,-3.2335,57.595338722,28.6645,-2.1835,28.7475430689,28.84,-1.05,28.8591077478,92.4
2019-05-07 07:30:00,60.4585,-3.082,60.5370047677,31.3785,-2.112,31.4494961208,29.08,-0.97,29.0961732879,92.4,60.5485,-2.322,60.5930073214,31.3785,-2.112,31.4494961208,29.17,-0.21,29.1707559038,92.4
2019-05-07 08:00:00,62.4465,-2.1995,62.4852235533,32.0765,-1.4195,32.1078936167,30.37,-0.78,30.3800148124,92.4,62.5765,-1.4395,62.5930548264,32.0765,-1.4195,32.1078936167,30.5,-0.02,30.5000065574,92.4
2019-05-07 08:30:00,64.073,-1.3555000000000001,64.0873365748,33.453,-1.1755,33.4736464887,30.62,-0.18,30.6205290614,92.4,64.213,-0.6255000000000001,64.2160464312,33.453,-1.1755,33.4736464887,30.76,0.55,30.7649167072,92.4
2019-05-07 09:00:00,64.9395,-1.3005,64.9525208171,33.1395,-1.8505,33.1911254781,31.8,0.55,31.8047559337,92.4,65.1195,-0.49050000000000005,65.1213472718,33.1395,-1.8505,33.1911254781,31.98,1.3599999999999999,32.0089050109,92.4
2019-05-07 09:30:00,66.3265,-1.0545,66.3348820192,33.7665,-2.0745,33.8301651267,32.56,1.02,32.5759727407,92.4,66.5165,-0.23450000000000001,66.5169133567,33.7665,-2.0745,33.8301651267,32.75,1.8399999999999999,32.8016478245,92.4
2019-05-07 10:00:00,66.232,-1.2555,66.243898619,38.732,-1.6355,38.7665149872,27.5,0.38,27.5026253292,92.4,66.282,-0.5055000000000001,66.2839275711,38.732,-1.6355,38.7665149872,27.55,1.13,27.5731644901,92.4
2019-05-07 10:30:00,65.691,-1.3025,65.7039115065,38.421,-1.8525,38.465633977,27.27,0.55,27.2755458241,92.4,65.711,-0.5625,65.7134075151,38.421,-1.8525,38.465633977,27.29,1.29,27.3204721775,92.4
2019-05-07 11:00:00,65.137,-1.4365,65.1528380138,41.277,-1.3465,41.2989562973,23.86,-0.09,23.8601697395,92.4,65.067,-0.7765000000000001,65.0716331534,41.277,-1.3465,41.2989562973,23.79,0.5700000000000001,23.7968275197,92.4
2019-05-07 11:30:00,64.9105,-1.4645000000000001,64.9270188019,42.3605,-1.5145,42.3875650457,22.55,0.05,22.5500554323,92.4,64.7805,-0.8045,64.7854952941,42.3605,-1.5145,42.3875650457,22.42,0.71,22.4312393773,92.4
2019-05-07 12:00:00,65.712,-1.6205,65.7319782469,45.042,-1.9005,45.0820769736,20.67,0.28,20.6718963813,92.4,65.522,-0.9605,65.5290397019,45.042,-1.9005,45.0820769736,20.48,0.9400000000000001,20.5015609162,92.4
2019-05-07 12:30:00,66.4245,-1.73,66.447024766,47.5345,-2.12,47.5817516518,18.89,0.39,18.8940255107,92.4,66.1945,-1.12,66.2039744294,47.5345,-2.12,47.5817516518,18.66,1.0,18.6867760729,92.4
2019-05-07 13:00:00,66.1185,-1.7635,66.1420136865,46.8685,-2.2535,46.9226443682,19.25,0.49,19.2562353538,92.4,65.9085,-1.2035,65.9194871377,46.8685,-2.2535,46.9226443682,19.04,1.05,19.0689302269,92.4
2019-05-07 13:30:00,65.3205,-1.9645000000000001,65.3500342808,41.9205,-2.7345,42.0095918869,23.4,0.77,23.4126653758,92.4,65.2405,-1.3545,65.2545593081,41.9205,-2.7345,42.0095918869,23.32,1.38,23.3607962193,92.4
2019-05-07 14:00:00,64.567,-1.759,64.590955791,40.497,-2.659,40.5842000044,24.07,0.9,24.0868200475,92.4,64.497,-1.149,64.5072337804,40.497,-2.659,40.5842000044,24.0,1.51,24.0474551668,92.4
2019-05-07 14:30:00,64.4405,-1.837,64.4666782862,43.0205,-2.407,43.0877832947,21.42,0.5700000000000001,21.4275826915,92.4,64.2905,-1.2469999999999999,64.3025924769,43.0205,-2.407,43.0877832947,21.27,1.16,21.3016079205,92.4
2019-05-07 15:00:00,65.3275,-1.9325,65.3560770893,44.9375,-2.6825,45.0174934053,20.39,0.75,20.4037888638,92.4,65.1675,-1.3525,65.1815335237,44.9375,-2.6825,45.0174934053,20.23,1.33,20.2736725829,92.4
2019-05-07 15:30:00,66.629,-1.832,66.6541811517,42.779,-3.542,42.9253841567,23.85,1.71,23.9112233062,92.4,66.549,-1.202,66.5598543042,42.779,-3.542,42.9253841567,23.77,2.34,23.8849010883,92.4
2019-05-07 16:00:00,67.487,-1.8054999999999999,67.51114722209999,41.067,-4.1355,41.2746998687,26.42,2.33,26.5225432416,92.4,67.497,-1.1155,67.5062171155,41.067,-4.1355,41.2746998687,26.43,3.02,26.6019792497,92.4
2019-05-07 16:30:00,67.0915,-1.7645,67.1146990793,38.8715,-3.4745,39.0264738671,28.22,1.71,28.2717615298,92.4,67.1415,-1.0745,67.150097338,38.8715,-3.4745,39.0264738671,28.27,2.4,28.3716918776,92.4
2019-05-07 17:00:00,67.9115,-2.2635,67.9492109189,42.4815,-3.6734999999999998,42.6400333548,25.43,1.4100000000000001,25.4690596607,92.4,67.8815,-1.6035,67.9004363351,42.4815,-3.6734999999999998,42.6400333548,25.4,2.07,25.4842088361,92.4
2019-05-07 17:30:00,67.624,-2.6935000000000002,67.6776205126,43.324,-3.7335000000000003,43.4845719566,24.3,1.04,24.3222449622,92.4,67.564,-2.0735,67.5958097684,43.324,-3.7335000000000003,43.4845719566,24.24,1.6600000000000001,24.2967734483,92.4
2019-05-07 18:00:00,68.3235,-3.035,68.3908756871,46.1635,-4.265,46.3601009193,22.16,1.23,22.1941095789,92.4,68.2135,-2.415,68.2562363982,46.1635,-4.265,46.3601009193,22.05,1.85,22.1274716134,92.4
2019-05-07 18:30:00,68.578,-2.79,68.634730159,42.548,-4.43,42.7779990649,26.03,1.6400000000000001,26.0816122968,92.4,68.578,-2.13,68.6110704187,42.548,-4.43,42.7779990649,26.03,2.3,26.1314159586,92.4
2019-05-07 19:00:00,70.251,-2.667,70.3016065962,42.451,-4.867,42.7290895059,27.8,2.2,27.8869144941,92.4,70.331,-1.957,70.3582220497,42.451,-4.867,42.7290895059,27.88,2.91,28.0314555455,92.4
2019-05-07 19:30:00,70.08,-3.172,70.1517496859,42.91,-4.942,43.1936507371,27.17,1.77,27.2275926222,92.4,70.13,-2.492,70.1742614069,42.91,-4.942,43.1936507371,27.22,2.45,27.3300365898,92.4
2019-05-07 20:00:00,69.796,-3.1905,69.8688836769,41.956,-4.9505,42.2470518054,27.84,1.76,27.8955767103,92.4,69.876,-2.5105,69.9210839894,41.956,-4.9505,42.2470518054,27.92,2.44,28.0264161105,92.4
2019-05-07 20:30:00,68.497,-3.3255,68.5776782871,40.697,-4.5155,40.9467403984,27.8,1.19,27.825457768,92.4,68.577,-2.6555,68.6283950654,40.697,-4.5155,40.9467403984,27.88,1.8599999999999999,27.9419755923,92.4
2019-05-07 21:00:00,67.8785,-3.398,67.9634987788,39.7085,-4.418,39.9535191973,28.17,1.02,28.1884604049,92.4,67.9785,-2.738,68.0336174714,39.7085,-4.418,39.9535191973,28.27,1.6800000000000002,28.3198746466,92.4
2019-05-07 21:30:00,67.87,-3.54,67.9622579083,41.89,-4.84,42.1686815065,25.98,1.3,26.0125046852,92.4,67.89,-2.9,67.9519102013,41.89,-4.84,42.1686815065,26.0,1.94,26.0722764637,92.4
2019-05-07 22:00:00,67.9145,-3.9495,68.0292426865,46.0945,-5.9895,46.4820077073,21.82,2.04,21.9151545739,92.4,67.8145,-3.3295,67.8961853163,46.0945,-5.9895,46.4820077073,21.72,2.66,21.8822759328,92.4
2019-05-07 22:30:00,65.518,-4.3105,65.659643117,42.758,-5.3305,43.0889869253,22.76,1.02,22.7828444229,92.4,65.438,-3.7005,65.5425475874,42.758,-5.3305,43.0889869253,22.68,1.63,22.7384981914,92.4
2019-05-07 23:00:00,65.3155,-4.577,65.4756708194,45.2255,-6.227,45.6521782531,20.09,1.65,20.1576437115,92.4,65.1455,-3.977,65.2667809782,45.2255,-6.227,45.6521782531,19.92,2.25,20.0466680523,92.4
2019-05-07 23:30:00,64.734,-4.773,64.9097241174,47.144,-6.953,47.6539709258,17.59,2.18,17.7245733376,92.4,64.454,-4.183,64.5895936278,47.144,-6.953,47.6539709258,17.31,2.77,17.530231031,92.4
2019-05-08 00:00:00,63.699,-4.763,63.8768249837,48.489,-6.843,48.9694779429,15.21,2.08,15.3515634383,92.4,63.359,-4.223,63.4995796049,48.489,-6.843,48.9694779429,14.87,2.62,15.099049639,92.4
2019-05-08 00:30:00,62.0265,-4.978,62.225936604,46.2765,-6.798,46.7731467431,15.75,1.82,15.8548068421,92.4,61.6965,-4.428,61.8551961944,46.2765,-6.798,46.7731467431,15.42,2.37,15.6010672712,92.4
2019-05-08 01:00:00,62.2175,-5.11,62.4269926094,47.8375,-6.98,48.3440462337,14.38,1.87,14.5010792702,92.4,61.8475,-4.57,62.0161120698,47.8375,-6.98,48.3440462337,14.01,2.41,14.2157729301,92.4
2019-05-08 01:30:00,62.4515,-5.208,62.6682783891,49.2615,-7.338,49.8050361535,13.19,2.13,13.3608757198,92.4,62.0115,-4.668,62.1869468317,49.2615,-7.338,49.8050361535,12.75,2.67,13.0265651651,92.4
2019-05-08 02:00:00,64.2675,-4.8095,64.447209765,55.5275,-7.9695,56.096489966,8.74,3.16,9.2937183086,92.4,63.6775,-4.2795,63.8211416891,55.5275,-7.9695,56.096489966,8.15,3.69,8.9464294554,92.4
2019-05-08 02:30:00,64.3275,-4.9035,64.5141191407,56.9675,-7.8335,57.5035631809,7.36,2.93,7.9217737913,92.4,63.7175,-4.3935,63.8687924459,56.9675,-7.8335,57.5035631809,6.75,3.44,7.5760213833,92.4
2019-05-08 03:00:00,64.1415,-4.74,64.3164024355,56.2315,-8.15,56.8190469143,7.91,3.41,8.6137216115,92.4,63.5415,-4.21,63.6808159672,56.2315,-8.15,56.8190469143,7.31,3.94,8.3041977337,92.4
2019-05-08 03:30:00,64.095,-4.5745000000000005,64.2580351026,56.525,-8.5145,57.1626830655,7.57,3.94,8.5339615654,92.4,63.475,-4.0345,63.6030880952,56.525,-8.5145,57.1626830655,6.95,4.48,8.2687907217,92.4
2019-05-08 04:00:00,63.931,-4.7755,64.1091113747,57.591,-8.3655,58.1954024924,6.34,3.59,7.2858561611,92.4,63.291,-4.2455,63.4332322308,57.591,-8.3655,58.1954024924,5.7,4.12,7.0330932029,92.4
2019-05-08 04:30:00,62.4265,-5.016,62.6276948183,53.1265,-7.426,53.6429909518,9.3,2.41,9.6071900158,92.4,61.8565,-4.506,62.0204049346,53.1265,-7.426,53.6429909518,8.73,2.92,9.2053951572,92.4
2019-05-08 05:00:00,62.5895,-5.0785,62.7951962534,52.1095,-7.3785,52.6292908227,10.48,2.3,10.7294175052,92.4,62.0695,-4.5485,62.23593562,52.1095,-7.3785,52.6292908227,9.96,2.83,10.354250335,92.4
2019-05-08 05:30:00,63.1875,-4.917,63.3785219554,52.6075,-7.317,53.1139110333,10.58,2.4,10.8487971684,92.4,62.6775,-4.3870000000000005,62.8308425477,52.6075,-7.317,53.1139110333,10.07,2.93,10.4876022045,92.4
2019-05-08 06:00:00,62.581,-4.904,62.7728506362,49.461,-7.124,49.9714107966,13.12,2.22,13.3064946549,92.4,62.141,-4.354,62.2933479354,49.461,-7.124,49.9714107966,12.68,2.77,12.9790330919,92.4
2019-05-08 06:30:00,64.5285,-4.2895,64.6709140379,49.1885,-6.5595,49.6239415252,15.34,2.27,15.5070467853,92.4,64.1685,-3.7095000000000002,64.2756313271,49.1885,-6.5595,49.6239415252,14.98,2.85,15.2487015841,92.4
2019-05-08 07:00:00,65.0495,-3.6845,65.1537642082,43.8595,-5.8645,44.2498372935,21.19,2.18,21.3018426433,92.4,64.8695,-3.0445,64.9409039859,43.8595,-5.8645,44.2498372935,21.01,2.8200000000000003,21.1984079591,92.4
2019-05-08 07:30:00,66.5605,-2.6109999999999998,66.6116917759,41.4205,-5.661,41.8055587362,25.14,3.05,25.324338096,92.4,66.5105,-1.891,66.5373766484,41.4205,-5.661,41.8055587362,25.09,3.77,25.3716574153,92.4
2019-05-08 08:00:00,67.4295,-1.8935,67.4560806192,38.4895,-4.8035,38.7880809335,28.94,2.91,29.0859364642,92.4,67.4995,-1.1235,67.5088494384,38.4895,-4.8035,38.7880809335,29.01,3.68,29.2424776652,92.4
2019-05-08 08:30:00,68.692,-1.1815,68.702160128,37.062,-4.1815,37.2971417973,31.63,3.0,31.7719514667,92.4,68.842,-0.3915,68.8431132086,37.062,-4.1815,37.2971417973,31.78,3.79,32.0051948908,92.4
2019-05-08 09:00:00,69.0265,-0.841,69.0316230669,36.0865,-4.161,36.3256025862,32.94,3.32,33.1068875009,92.4,69.2165,-0.031,69.216506942,36.0865,-4.161,36.3256025862,33.13,4.13,33.3864313756,92.4
2019-05-08 09:30:00,71.131,-0.362,71.1319211395,41.691,-4.9719999999999995,41.9864295338,29.44,4.61,29.7987533296,92.4,71.191,0.448,71.1924096024,41.691,-4.9719999999999995,41.9864295338,29.5,5.42,29.993772687,92.4
2019-05-08 10:00:00,74.678,-0.30000000000000004,74.6786025847,51.168,-6.47,51.5754313991,23.51,6.17,24.3061514848,92.4,74.578,0.49,74.5796097067,51.168,-6.47,51.5754313991,23.41,6.96,24.4227291677,92.4
2019-05-08 10:30:00,75.256,-0.8675,75.260999809,54.846,-6.3075,55.2075019563,20.41,5.44,21.1225400935,92.4,75.056,-0.14750000000000002,75.0561449333,54.846,-6.3075,55.2075019563,20.21,6.16,21.1279364823,92.4
2019-05-08 11:00:00,74.6645,-0.775,74.6685220508,59.4645,-5.905,59.7569726915,15.2,5.13,16.0423470851,92.4,74.2845,-0.115,74.2845890158,59.4645,-5.905,59.7569726915,14.82,5.79,15.9108924954,92.4
2019-05-08 11:30:00,75.05,-0.0775,75.050040015,60.82,-7.0375,61.2258018016,14.23,6.96,15.8409122212,92.4,74.65,0.6325000000000001,74.6526794981,60.82,-7.0375,61.2258018016,13.83,7.67,15.814480706,92.4
2019-05-08 12:00:00,73.8515,-0.385,73.8525035273,62.2015,-6.405,62.5303976259,11.65,6.02,13.1134625481,92.4,73.3915,0.255,73.3919429996,62.2015,-6.405,62.5303976259,11.19,6.66,13.0219698971,92.4
2019-05-08 12:30:00,72.599,-0.8285,72.6037272683,62.339,-5.1185,62.5487806696,10.26,4.29,11.1207778505,92.4,72.089,-0.23850000000000002,72.0893945269,62.339,-5.1185,62.5487806696,9.75,4.88,10.9030683755,92.4
2019-05-08 13:00:00,75.754,-0.033,75.7540071877,69.024,-7.183,69.3967439078,6.73,7.15,9.8191343814,92.4,75.144,0.587,75.1462926897,69.024,-7.183,69.3967439078,6.12,7.77,9.8907684231,92.4
2019-05-08 13:30:00,76.5335,0.498,76.5351202145,63.3835,-8.822,63.9944978592,13.15,9.32,16.1178441486,92.4,76.1135,1.258,76.1238953697,63.3835,-8.822,63.9944978592,12.73,10.08,16.2375891068,92.4
2019-05-08 14:00:00,75.185,0.379,75.1859552443,56.125,-8.461,56.7591767558,19.06,8.84,21.0102165624,92.4,74.955,1.189,74.9644298718,56.125,-8.461,56.7591767558,18.83,9.65,21.1587192429,92.4
2019-05-08 14:30:00,69.7865,-0.6065,69.7891354331,38.3765,-5.7565,38.8058377632,31.41,5.15,31.8293983606,92.4,69.9465,0.2335,69.9468897414,38.3765,-5.7565,38.8058377632,31.57,5.99,32.1332382433,92.4
2019-05-08 15:00:00,71.068,-0.9015000000000001,71.0737175491,31.858,-6.1815,32.4521664338,39.21,5.28,39.5639040035,92.4,71.458,0.0385,71.4580103715,31.858,-6.1815,32.4521664338,39.6,6.22,40.0855135928,92.4
2019-05-08 15:30:00,72.304,-0.842,72.3089024948,34.734,-7.072,35.4466351012,37.57,6.23,38.0830382191,92.4,72.624,0.088,72.6240533157,34.734,-7.072,35.4466351012,37.89,7.16,38.5605718319,92.4
2019-05-08 16:00:00,74.5505,-0.9265,74.5562569641,34.5405,-8.8465,35.6553881272,40.01,7.92,40.7863518839,92.4,74.9405,0.0635,74.940526903,34.5405,-8.8465,35.6553881272,40.4,8.91,41.370860518,92.4
2019-05-08 16:30:00,72.438,-1.0485,72.4455878315,27.868,-7.0085,28.7357703264,44.57,5.96,44.9667265876,92.4,72.948,-0.3385,72.9487853651,27.868,-7.0085,28.7357703264,45.08,6.67,45.570772431500004,92.4
2019-05-08 17:00:00,70.614,-1.3435000000000001,70.6267795404,22.194,-6.2235,23.0500669901,48.42,4.88,48.6652935879,92.4,71.234,-0.6135,71.2366418232,22.194,-6.2235,23.0500669901,49.04,5.61,49.3598389381,92.4
2019-05-08 17:30:00,71.387,-2.165,71.4198221364,17.237,-9.225,19.550314422,54.15,7.06,54.6082969886,92.4,72.197,-1.305,72.2087933288,17.237,-9.225,19.550314422,54.96,7.92,55.5277228058,92.4
2019-05-08 18:00:00,72.7245,-2.4145,72.7645704344,19.3245,-11.4845,22.4795471596,53.4,9.07,54.1647939163,92.4,73.4845,-1.4945,73.4996957171,19.3245,-11.4845,22.4795471596,54.16,9.99,55.0736388847,92.4
2019-05-08 18:30:00,72.2845,-2.371,72.3233750682,24.9145,-12.121,27.7065145995,47.37,9.75,48.3629961851,92.4,72.8745,-1.5110000000000001,72.8901630623,24.9145,-12.121,27.7065145995,47.96,10.61,49.1195857067,92.4
2019-05-08 19:00:00,71.537,-2.497,71.5805656446,26.217,-11.957,28.8149429637,45.32,9.46,46.2968033454,92.4,72.077,-1.667,72.0962746472,26.217,-11.957,28.8149429637,45.86,10.29,47.000252127,92.4
2019-05-08 19:30:00,69.7335,-2.6935000000000002,69.7854996722,23.0435,-11.5335,25.7686731226,46.69,8.84,47.5194875814,92.4,70.3035,-1.8535,70.327928837,23.0435,-11.5335,25.7686731226,47.26,9.68,48.2411649942,92.4
2019-05-08 20:00:00,67.4745,-2.8435,67.534388592,18.2045,-10.7035,21.1179717894,49.27,7.86,49.8930105325,92.4,68.1145,-2.0135,68.1442535545,18.2045,-10.7035,21.1179717894,49.91,8.69,50.6608744496,92.4
2019-05-08 20:30:00,66.619,-3.099,66.6910410925,17.619,-10.399000000000001,20.4589433256,49.0,7.3,49.5407912735,92.4,67.269,-2.289,67.3079332768,17.619,-10.399000000000001,20.4589433256,49.65,8.11,50.3079973762,92.4
2019-05-08 21:00:00,65.612,-3.226,65.6912598448,16.792,-10.056,19.5727974495,48.82,6.83,49.29544908,92.4,66.262,-2.416,66.3060306458,16.792,-10.056,19.5727974495,49.47,7.64,50.0564731079,92.4
2019-05-08 21:30:00,64.5785,-3.077,64.6517640227,15.2985,-9.657,18.0914828372,49.28,6.58,49.7173490846,92.4,65.2485,-2.287,65.2885680747,15.2985,-9.657,18.0914828372,49.95,7.37,50.4907852979,92.4
2019-05-08 22:00:00,64.0235,-3.577,64.1233458364,16.0135,-10.547,19.1747592227,48.01,6.97,48.5133074527,92.4,64.6335,-2.787,64.6935598901,16.0135,-10.547,19.1747592227,48.62,7.76,49.2353734626,92.4
2019-05-08 22:30:00,61.855,-3.9875,61.9833943992,15.205,-10.3075,18.36944695,46.65,6.32,47.0761606336,92.4,62.425,-3.2375,62.5088956169,15.205,-10.3075,18.36944695,47.22,7.07,47.7463433155,92.4
2019-05-08 23:00:00,60.901,-4.3645,61.0571917242,16.821,-10.3645,19.757755471,44.08,6.0,44.486474349,92.4,61.361,-3.6445,61.4691361681,16.821,-10.3645,19.757755471,44.54,6.72,45.0440895124,92.4
2019-05-08 23:30:00,58.261,-4.491,58.4338361055,15.641,-10.041,18.586623200600002,42.62,5.55,42.9798429499,92.4,58.681,-3.821,58.805270189,15.641,-10.041,18.586623200600002,43.04,6.22,43.4871245313,92.4
2019-05-09 00:00:00,57.095,-4.627,57.2821800737,14.815,-10.057,17.9060736623,42.28,5.43,42.6272600574,92.4,57.495,-3.957,57.6310061859,14.815,-10.057,17.9060736623,42.68,6.1,43.1137147553,92.4
2019-05-09 00:30:00,57.114,-4.8925,57.3231676746,12.884,-10.4125,16.5655549937,44.23,5.52,44.5731230676,92.4,57.574,-4.1925,57.7264456922,12.884,-10.4125,16.5655549937,44.69,6.22,45.1207768107,92.4
2019-05-09 01:00:00,53.4725,-4.8355,53.6906911531,11.2625,-9.3355,14.6285838857,42.21,4.5,42.4491943386,92.4,53.8625,-4.1855,54.02487683,11.2625,-9.3355,14.6285838857,42.6,5.15,42.9101677927,92.4
2019-05-09 01:30:00,52.7335,-4.8195,52.9532775426,9.2535,-8.9295,12.8593636118,43.48,4.11,43.6738193887,92.4,53.1635,-4.1795,53.3275346561,9.2535,-8.9295,12.8593636118,43.91,4.75,44.1661703117,92.4
2019-05-09 02:00:00,52.1475,-4.7675,52.3649769646,9.3775,-8.6475,12.7560480753,42.77,3.88,42.9456319083,92.4,52.5575,-4.1275,52.719323426,9.3775,-8.6475,12.7560480753,43.18,4.52,43.4159279528,92.4
2019-05-09 02:30:00,51.908,-4.8115,52.1305188565,8.928,-8.9015,12.6073742806,42.98,4.09,43.1741647285,92.4,52.318,-4.1715,52.4840407767,8.928,-8.9015,12.6073742806,43.39,4.73,43.6470503013,92.4
2019-05-09 03:00:00,51.308,-4.803,51.5323167828,8.448,-8.163,11.7474794318,42.86,3.36,42.9915014858,92.4,51.738,-4.183,51.9068216422,8.448,-8.163,11.7474794318,43.29,3.98,43.4725718126,92.4
2019-05-09 03:30:00,51.1645,-4.6645,51.3766836269,8.2345,-7.5545,11.1748584107,42.93,2.89,43.0271658374,92.4,51.6045,-4.0645,51.7643176377,8.2345,-7.5545,11.1748584107,43.37,3.49,43.5101942078,92.4
2019-05-09 04:00:00,50.963,-4.515,51.1626093353,8.443,-7.385,11.2170617365,42.52,2.87,42.6167490548,92.4,51.383,-3.915,51.5319310137,8.443,-7.385,11.2170617365,42.94,3.47,43.079977948,92.4
2019-05-09 04:30:00,51.173,-4.495,51.3700394588,8.373,-7.785,11.432994096,42.8,3.29,42.9262635225,92.4,51.593,-3.885,51.7390652602,8.373,-7.785,11.432994096,43.22,3.9,43.3956034639,92.4
2019-05-09 05:00:00,51.675,-4.965,51.9129738119,8.855,-8.765,12.4593840137,42.82,3.8,42.9882821243,92.4,52.095,-4.335,52.275053802,8.855,-8.765,12.4593840137,43.24,4.43,43.4663375499,92.4
2019-05-09 05:30:00,52.672,-5.1315,52.9213744743,11.082,-9.1415,14.3658534814,41.59,4.01,41.7828696956,92.4,53.042,-4.5115,53.2335176017,11.082,-9.1415,14.3658534814,41.96,4.63,42.2146716202,92.4
2019-05-09 06:00:00,52.8955,-7.144,53.375749702,11.0755,-8.704,14.0863876225,41.82,1.56,41.8490860115,92.4,53.4855,-2.164,53.5292593471,11.0755,-8.704,14.0863876225,42.41,6.54,42.9113003765,92.4
2019-05-09 06:30:00,54.7685,-14.747,56.7191555054,11.538499999999999,-8.097,14.0960416873,43.23,-6.65,43.7384887713,92.4,56.1685,6.843,56.5838054681,11.538499999999999,-8.097,14.0960416873,44.63,14.94,47.0642167682,92.4
2019-05-09 07:00:00,56.9345,-13.6135,58.5394283582,12.1945,-8.2135,14.7026328425,44.74,-5.4,45.0647045924,92.4,58.3845,7.9365,58.9214551119,12.1945,-8.2135,14.7026328425,46.19,16.15,48.9319793182,92.4
2019-05-09 07:30:00,60.2485,-12.676,61.5675460632,14.1685,-8.366,16.4540678329,46.08,-4.31,46.2811246622,92.4,61.7285,8.254,62.2778951816,14.1685,-8.366,16.4540678329,47.56,16.62,50.3803334646,92.4
2019-05-09 08:00:00,63.0985,-12.126,64.2530978105,19.5385,-8.546,21.3257379298,43.56,-3.58,43.7068644494,92.4,64.4585,8.674,65.0394995234,19.5385,-8.546,21.3257379298,44.92,17.22,48.1075337135,92.4
2019-05-09 08:30:00,64.383,-11.2955,65.3663446221,22.473,-8.7855,24.1292506981,41.91,-2.51,41.9850949743,92.4,65.663,9.0545,66.2843385669,22.473,-8.7855,24.1292506981,43.19,17.84,46.7294521688,92.4
2019-05-09 09:00:00,62.739,-10.7305,63.6500255401,25.089,-10.3605,27.1440210958,37.65,-0.37,37.6518180172,92.4,63.739,9.5395,64.4489114047,25.089,-10.3605,27.1440210958,38.65,19.9,43.4722037629,92.4
2019-05-09 09:30:00,65.0045,-10.822,65.8991707402,30.6345,-10.452,32.3684552342,34.37,-0.37,34.3719915047,92.4,65.8945,9.548,66.5826511507,30.6345,-10.452,32.3684552342,35.26,20.0,40.5372372024,92.4
2019-05-09 10:00:00,64.3515,-10.9445,65.2755515679,30.7515,-9.6045,32.2164736199,33.6,-1.34,33.626709622,92.4,65.2115,9.4355,65.8905789358,30.7515,-9.6045,32.2164736199,34.46,19.04,39.3702070099,92.4
2019-05-09 10:30:00,64.2685,-11.093,65.2188219861,31.8985,-9.483,33.2782450146,32.37,-1.6099999999999999,32.4100138846,92.4,65.0885,9.267,65.7448866548,31.8985,-9.483,33.2782450146,33.19,18.75,38.1200550892,92.4
2019-05-09 11:00:00,64.3345,-10.9095,65.2529315855,29.2445,-9.7495,30.826831340600002,35.09,-1.16,35.1091683183,92.4,65.2645,9.4805,65.9494870374,29.2445,-9.7495,30.826831340600002,36.02,19.23,40.8317682693,92.4
2019-05-09 11:30:00,64.604,-10.7065,65.4851583051,28.514,-9.7165,30.1240529851,36.09,-0.99,36.1035760002,92.4,65.564,9.7135,66.279636226,28.514,-9.7165,30.1240529851,37.05,19.43,41.8357191883,92.4
2019-05-09 12:00:00,64.4025,-11.04,65.3418977858,30.8925,-9.24,32.2447539338,33.51,-1.8,33.5583089562,92.4,65.2625,9.37,65.9317132058,30.8925,-9.24,32.2447539338,34.37,18.61,39.0848947805,92.4
2019-05-09 12:30:00,62.3645,-10.6975,63.2753298411,25.4645,-9.0175,27.0139976031,36.9,-1.6800000000000002,36.9382241046,92.4,63.3445,9.7325,64.0878087978,25.4645,-9.0175,27.0139976031,37.88,18.75,42.2664985538,92.4
2019-05-09 13:00:00,62.8485,-11.3285,63.8613252642,30.9385,-8.2485,32.0191900975,31.91,-3.08,32.0582984577,92.4,63.6285,9.2015,64.290385086,30.9385,-8.2485,32.0191900975,32.69,17.45,37.0558848228,92.4
