Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-09 13:30:00,62.8765,-11.1815,63.8629798436,32.0165,-9.0115,33.2605382473,30.86,-2.17,30.9362004778,92.4,63.6065,9.2985,64.2825710788,32.0165,-9.0115,33.2605382473,31.59,18.31,36.5127950176,92.4
2019-05-09 14:00:00,61.7005,-10.9735,62.6687274683,26.2905,-9.1235,27.8285580385,35.41,-1.85,35.4582938112,92.4,62.6305,9.5765,63.3584160353,26.2905,-9.1235,27.8285580385,36.34,18.7,40.8691277127,92.4
2019-05-09 14:30:00,61.6305,-11.3325,62.6637382104,27.8705,-9.0325,29.2976249293,33.76,-2.3,33.8382564563,92.4,62.4705,9.2875,63.1571138234,27.8705,-9.0325,29.2976249293,34.6,18.32,39.1507649989,92.4
2019-05-09 15:00:00,61.2885,-11.436,62.3463096602,29.3785,-9.716,30.9434470971,31.91,-1.72,31.9563217533,92.4,62.0685,9.144,62.7384366099,29.3785,-9.716,30.9434470971,32.69,18.86,37.7403722822,92.4
2019-05-09 15:30:00,60.8665,-11.6735,61.9758132218,37.1365,-9.4435,38.3183940752,23.73,-2.23,23.8345505517,92.4,61.3265,8.9465,61.9756360556,37.1365,-9.4435,38.3183940752,24.19,18.39,30.3866450929,92.4
2019-05-09 16:00:00,61.0385,-11.808,62.1701483531,33.4785,-9.398,34.7725806671,27.56,-2.41,27.6651712447,92.4,61.6485,8.752,62.2666448129,33.4785,-9.398,34.7725806671,28.17,18.15,33.5107654344,92.4
2019-05-09 16:30:00,60.6325,-11.868,61.7830840947,31.3525,-8.558,32.499517231,29.28,-3.31,29.4664979256,92.4,61.3125,8.672,61.9227441273,31.3525,-8.558,32.499517231,29.96,17.23,34.5611704084,92.4
2019-05-09 17:00:00,61.3545,-12.434,62.6017493865,30.5745,-9.214,31.9327080945,30.78,-3.22,30.9479692387,92.4,62.1045,8.096,62.6299779359,30.5745,-9.214,31.9327080945,31.53,17.31,35.9691117488,92.4
2019-05-09 17:30:00,60.8745,-12.691,62.1833275987,27.5245,-9.731,29.1940141339,33.35,-2.96,33.481100639,92.4,61.7145,7.9190000000000005,62.2204955883,27.5245,-9.731,29.1940141339,34.19,17.65,38.4769879279,92.4
2019-05-09 18:00:00,65.4185,-13.032,66.7039216707,28.1585,-9.762,29.8026469672,37.26,-3.27,37.4032151024,92.4,66.4285,7.638,66.8661697441,28.1585,-9.762,29.8026469672,38.27,17.4,42.039896527,92.4
2019-05-09 18:30:00,65.9875,-13.1275,67.2806169153,26.7475,-9.8275,28.4957630623,39.24,-3.3,39.3785169858,92.4,67.0775,7.5825,67.5047058545,26.7475,-9.8275,28.4957630623,40.33,17.41,43.927406024,92.4
2019-05-09 19:00:00,65.6,-13.1125,66.8976655516,24.34,-9.7525,26.2211147027,41.26,-3.36,41.3965844002,92.4,66.77,7.6275,67.2042532601,24.34,-9.7525,26.2211147027,42.43,17.38,45.8516008445,92.4
2019-05-09 19:30:00,64.314,-13.194,65.6534251353,20.094,-9.444,22.202656868,44.22,-3.75,44.3787212524,92.4,65.604,7.556,66.0377009897,20.094,-9.444,22.202656868,45.51,17.0,48.5814789812,92.4
2019-05-09 20:00:00,63.563,-13.2135,64.9218880752,19.423,-9.1735,21.4803638528,44.14,-4.04,44.3244988691,92.4,64.823,7.6065000000000005,65.2677575166,19.423,-9.1735,21.4803638528,45.4,16.78,48.4017396382,92.4
2019-05-09 20:30:00,62.62,-13.572,64.073891594,20.97,-9.642,23.0804909826,41.65,-3.93,41.8350020916,92.4,63.8,7.298,64.2160478697,20.97,-9.642,23.0804909826,42.83,16.94,46.0583597189,92.4
2019-05-09 21:00:00,62.1765,-13.4815,63.621285703,22.7365,-9.5115,24.645832599,39.44,-3.9699999999999998,39.6393049889,92.4,63.2865,7.1685,63.6911962087,22.7365,-9.5115,24.645832599,40.55,16.68,43.8466064821,92.4
2019-05-09 21:30:00,62.7975,-13.806000000000001,64.2972133319,23.1675,-9.706,25.1185089575,39.63,-4.1,39.8415223103,92.4,63.9075,6.854,64.2739906358,23.1675,-9.706,25.1185089575,40.74,16.56,43.9770531073,92.4
2019-05-09 22:00:00,60.505,-13.967,62.0961521674,18.175,-9.567,20.5391848426,42.33,-4.4,42.5580650406,92.4,61.715,6.673,62.0747142885,18.175,-9.567,20.5391848426,43.54,16.24,46.4700893048,92.4
2019-05-09 22:30:00,57.839,-14.1855,59.5531555104,14.429,-8.8455,16.9245062336,43.41,-5.34,43.7372118453,92.4,59.089,6.3945,59.4339932299,14.429,-8.8455,16.9245062336,44.66,15.24,47.1886977994,92.4
2019-05-09 23:00:00,55.5535,-14.442,57.4000237478,11.0735,-8.882,14.1955037336,44.48,-5.5600000000000005,44.8261530805,92.4,56.8435,6.218,57.1825761596,11.0735,-8.882,14.1955037336,45.77,15.1,48.1965029852,92.4
2019-05-09 23:30:00,53.9755,-14.6865,55.9378930824,12.7655,-9.1565,15.7098530388,41.21,-5.53,41.5793819098,92.4,55.1255,6.1135,55.4634621395,12.7655,-9.1565,15.7098530388,42.36,15.27,45.0282411382,92.4
2019-05-10 00:00:00,52.729,-14.852,54.7807388139,11.699,-9.212,14.8905186276,41.03,-5.64,41.4158242704,92.4,53.869,6.068,54.2096834984,11.699,-9.212,14.8905186276,42.17,15.28,44.8529519653,92.4
2019-05-10 00:30:00,51.396,-15.0835,53.5636144061,11.256,-8.4835,14.0949391006,40.14,-6.6,40.6789822882,92.4,52.506,5.9165,52.8382911178,11.256,-8.4835,14.0949391006,41.25,14.4,43.691217653,92.4
2019-05-10 01:00:00,50.7825,-13.711,52.6008918864,11.3725,-8.401,14.1389729913,39.41,-5.31,39.7661187445,92.4,51.7525,4.079,51.9129993089,11.3725,-8.401,14.1389729913,40.38,12.48,42.2645809159,92.4
2019-05-10 01:30:00,50.8405,-5.341,51.1202770068,11.1705,-7.801,13.6248182098,39.67,2.46,39.7462010763,92.4,51.2205,-4.471,51.4152648661,11.1705,-7.801,13.6248182098,40.05,3.33,40.1881997606,92.4
2019-05-10 02:00:00,50.4355,-5.2905,50.7122179608,11.4655,-7.6405,13.7780597509,38.97,2.35,39.0407914879,92.4,50.8155,-4.4305,51.0082774704,11.4655,-7.6405,13.7780597509,39.35,3.21,39.4807117464,92.4
2019-05-10 02:30:00,50.0995,-5.2465,50.3734618872,10.1795,-7.5565,12.6776540614,39.92,2.31,39.9867790651,92.4,50.4995,-4.3765,50.6887882327,10.1795,-7.5565,12.6776540614,40.32,3.18,40.4452073799,92.4
2019-05-10 03:00:00,49.8075,-5.2625,50.08473782,9.5475,-7.5725,12.1859555432,40.26,2.31,40.3262160387,92.4,50.2175,-4.3825,50.4083684769,9.5475,-7.5725,12.1859555432,40.67,3.19,40.7949138987,92.4
2019-05-10 03:30:00,49.937,-5.371,50.2250098059,9.427,-7.671,12.1537060192,40.51,2.3,40.575239987,92.4,50.357,-4.491,50.5568643213,9.427,-7.671,12.1537060192,40.93,3.18,41.0533470012,92.4
2019-05-10 04:00:00,50.029,-5.455,50.3255190336,9.649000000000001,-7.6850000000000005,12.3354134912,40.38,2.23,40.4415293974,92.4,50.429,-4.575,50.6361004225,9.649000000000001,-7.6850000000000005,12.3354134912,40.78,3.11,40.8984168398,92.4
2019-05-10 04:30:00,50.085,-5.436,50.3791357707,9.655,-7.766,12.3907134984,40.43,2.33,40.4970838456,92.4,50.505,-4.566,50.7109789,9.655,-7.766,12.3907134984,40.85,3.2,40.9751449052,92.4
2019-05-10 05:00:00,46.3875,-5.4525,46.7068508091,8.0275,-8.5425,11.7224170929,38.36,3.09,38.4842526236,92.4,46.7075,-4.5725,46.9307821424,8.0275,-8.5425,11.7224170929,38.68,3.9699999999999998,38.8832007427,92.4
2019-05-10 05:30:00,46.118,-5.2135,46.4117496573,9.098,-8.3735,12.3648334502,37.02,3.16,37.1546228618,92.4,46.398,-4.3435,46.6008626127,9.098,-8.3735,12.3648334502,37.3,4.03,37.5170747794,92.4
2019-05-10 06:00:00,46.702,-5.1075,46.9804572163,9.942,-8.3975,13.0138914338,36.76,3.29,36.906932953,92.4,46.972,-4.2375,47.1627521488,9.942,-8.3975,13.0138914338,37.03,4.16,37.2629373507,92.4
2019-05-10 06:30:00,48.9005,-4.457,49.1031948986,9.7805,-8.247,12.7934041306,39.12,3.79,39.3031614504,92.4,49.2405,-3.547,49.3680873566,9.7805,-8.247,12.7934041306,39.46,4.7,39.7389179521,92.4
2019-05-10 07:00:00,51.3535,-3.5095,51.4732799858,9.8235,-8.0995,12.7319697023,41.53,4.59,41.7828792689,92.4,51.783500000000004,-2.5495,51.8462228373,9.8235,-8.0995,12.7319697023,41.96,5.55,42.3254545162,92.4
2019-05-10 07:30:00,49.61,-2.844,49.6914523434,11.16,-7.754,13.5893383209,38.45,4.91,38.7622316179,92.4,49.93,-1.9140000000000001,49.9666718523,11.16,-7.754,13.5893383209,38.77,5.84,39.2073781322,92.4
2019-05-10 08:00:00,50.1275,-2.1345,50.1729244364,12.5975,-7.1645,14.4923105991,37.53,5.03,37.8655753951,92.4,50.4275,-1.2145000000000001,50.4421229381,12.5975,-7.1645,14.4923105991,37.83,5.95,38.2950571223,92.4
2019-05-10 08:30:00,51.3995,-1.7255,51.4284546773,13.8595,-7.1755,15.6068427461,37.54,5.45,37.9335484762,92.4,51.7095,-0.7855000000000001,51.7154657767,13.8595,-7.1755,15.6068427461,37.85,6.39,38.3856040724,92.4
2019-05-10 09:00:00,52.4605,-1.411,52.4794719986,15.0205,-7.441,16.7625744219,37.44,6.03,37.9224801404,92.4,52.7405,-0.461,52.7425147414,15.0205,-7.441,16.7625744219,37.72,6.98,38.3603806029,92.4
2019-05-10 09:30:00,54.043,-1.2495,54.0574425889,17.793,-7.1795,19.1868723155,36.25,5.93,36.7318308828,92.4,54.323,-0.2995,54.3238256132,17.793,-7.1795,19.1868723155,36.53,6.88,37.1722382969,92.4
2019-05-10 10:00:00,54.88,-1.125,54.8915296289,16.75,-7.605,18.3956115691,38.13,6.48,38.6767022896,92.4,55.2,-0.145,55.2001904435,16.75,-7.605,18.3956115691,38.45,7.46,39.1670026936,92.4
2019-05-10 10:30:00,54.8365,-1.44,54.8554038564,18.2465,-7.24,19.6303938384,36.59,5.8,37.0468365721,92.4,55.1065,-0.52,55.1089533765,18.2465,-7.24,19.6303938384,36.86,6.72,37.4675593013,92.4
2019-05-10 11:00:00,55.1885,-1.561,55.2105719337,21.6885,-7.191,22.8495407667,33.5,5.63,33.9697939352,92.4,55.3885,-0.661,55.3924440086,21.6885,-7.191,22.8495407667,33.7,6.53,34.3268247876,92.4
2019-05-10 11:30:00,55.583,-1.5835,55.6055515326,23.713,-7.4835,24.8658227543,31.87,5.9,32.4115241851,92.4,55.693,-0.7235,55.6976992456,23.713,-7.4835,24.8658227543,31.98,6.76,32.6866639472,92.4
2019-05-10 12:00:00,58.2615,-1.7095,58.2865745477,23.9115,-7.4495000000000005,25.0450570472,34.35,5.74,34.8262846138,92.4,58.4815,-0.8195,58.4872415361,23.9115,-7.4495000000000005,25.0450570472,34.57,6.63,35.2000255682,92.4
2019-05-10 12:30:00,59.934,-1.9895,59.9670114834,24.154,-7.3595,25.2503060625,35.78,5.37,36.1807310595,92.4,60.214,-1.0695000000000001,60.2234972934,24.154,-7.3595,25.2503060625,36.06,6.29,36.6044765022,92.4
2019-05-10 13:00:00,59.697,-2.0875,59.7334869671,23.947,-7.4675,25.0843051578,35.75,5.38,36.1525503941,92.4,59.977,-1.1875,59.9887546566,23.947,-7.4675,25.0843051578,36.03,6.28,36.5732046723,92.4
2019-05-10 13:30:00,59.3105,-2.2665,59.3537903802,24.3505,-7.4765,25.4724341691,34.96,5.21,35.3460846488,92.4,59.5705,-1.3765,59.5864013219,24.3505,-7.4765,25.4724341691,35.22,6.1,35.7443478049,92.4
2019-05-10 14:00:00,58.679,-2.2255,58.7211877541,22.739,-7.6555,23.9930990339,35.94,5.43,36.3478816439,92.4,58.949,-1.3155000000000001,58.9636764564,22.739,-7.6555,23.9930990339,36.21,6.34,36.7608446584,92.4
2019-05-10 14:30:00,57.9375,-2.25,57.9811728602,23.7375,-7.25,24.8199799809,34.2,5.0,34.563564631,92.4,58.1675,-1.38,58.1838676632,23.7375,-7.25,24.8199799809,34.43,5.87,34.9268063241,92.4
2019-05-10 15:00:00,58.836,-2.2595,58.8793702094,25.036,-7.5595,26.1523868175,33.8,5.3,34.2130092216,92.4,59.046,-1.3695,59.0618798063,25.036,-7.5595,26.1523868175,34.01,6.19,34.5687170719,92.4
2019-05-10 15:30:00,57.7015,-2.588,57.7595087085,23.4715,-7.518,24.6461282203,34.23,4.93,34.5832011242,92.4,57.9215,-1.708,57.9466774393,23.4715,-7.518,24.6461282203,34.45,5.8100000000000005,34.9364938138,92.4
2019-05-10 16:00:00,57.5015,-2.6665,57.5632932041,22.2515,-7.3665,23.43916753,35.25,4.7,35.5619529835,92.4,57.7615,-1.7765,57.788812364500004,22.2515,-7.3665,23.43916753,35.51,5.59,35.947297534,92.4
2019-05-10 16:30:00,60.8475,-3.022,60.9224978169,21.4875,-6.862,22.5565888434,39.36,3.84,39.546873454199996,92.4,61.2475,-2.122,61.2842487125,21.4875,-6.862,22.5565888434,39.76,4.74,40.0415434268,92.4
2019-05-10 17:00:00,61.7265,-3.091,61.8038435961,21.9565,-6.861,23.0035043689,39.77,3.77,39.9482890748,92.4,62.1365,-2.191,62.1751165118,21.9565,-6.861,23.0035043689,40.18,4.67,40.4504796016,92.4
2019-05-10 17:30:00,62.104,-3.2735,62.1902132031,19.544,-7.3935,20.8957358868,42.56,4.12,42.758952279,92.4,62.604,-2.3235,62.6471026325,19.544,-7.3935,20.8957358868,43.06,5.07,43.3574503402,92.4
2019-05-10 18:00:00,62.577,-3.3045,62.6641895284,17.197,-8.0745,18.9982725333,45.38,4.77,45.6300043831,92.4,63.167,-2.3045,63.2090231632,17.197,-8.0745,18.9982725333,45.97,5.77,46.3307004048,92.4
2019-05-10 18:30:00,62.6235,-3.274,62.7090250941,17.1135,-8.004,18.8927472394,45.51,4.73,45.7551417876,92.4,63.2035,-2.274,63.2443949157,17.1135,-8.004,18.8927472394,46.09,5.73,46.4448167183,92.4
2019-05-10 19:00:00,62.5155,-3.175,62.5960730817,14.9855,-8.005,16.9895625385,47.53,4.83,47.7747820508,92.4,63.1555,-2.135,63.1915770119,14.9855,-8.005,16.9895625385,48.17,5.87,48.5263413004,92.4
2019-05-10 19:30:00,62.148,-3.251,62.2329728118,13.708,-8.141,15.943184907700001,48.44,4.89,48.6861961956,92.4,62.828,-2.211,62.8668919623,13.708,-8.141,15.943184907700001,49.12,5.93,49.4766540906,92.4
2019-05-10 20:00:00,61.843,-3.1915,61.9252962952,12.183,-8.0415,14.5976440308,49.66,4.85,49.8962734079,92.4,62.563,-2.1315,62.5992992073,12.183,-8.0415,14.5976440308,50.38,5.91,50.7254620482,92.4
2019-05-10 20:30:00,61.3065,-3.528,61.4079288549,9.2965,-8.268,12.4412513941,52.01,4.74,52.2255464308,92.4,62.1165,-2.448,62.1647189027,9.2965,-8.268,12.4412513941,52.82,5.82,53.139672562,92.4
2019-05-10 21:00:00,60.738,-3.8325,60.8587931219,8.598,-8.1725,11.8623505365,52.14,4.34,52.3203134547,92.4,61.558,-2.7625,61.6199543188,8.598,-8.1725,11.8623505365,52.96,5.41,53.2356055662,92.4
2019-05-10 21:30:00,60.6625,-8.5785,61.2660555977,8.7325,-8.5185,12.1992376196,51.93,-0.06,51.930034662,92.4,61.8625,2.0515,61.896506836,8.7325,-8.5185,12.1992376196,53.13,10.57,54.1712266799,92.4
2019-05-10 22:00:00,59.7225,-13.819,61.3004222437,8.4725,-9.039,12.3889780551,51.25,-4.78,51.4724285419,92.4,61.3025,6.781,61.6764012184,8.4725,-9.039,12.3889780551,52.83,15.82,55.1478131933,92.4
2019-05-10 22:30:00,58.5375,-14.015,60.1918526983,8.5275,-8.305,11.9034146887,50.01,-5.71,50.334920284,92.4,60.0575,6.455,60.4033966864,8.5275,-8.305,11.9034146887,51.53,14.76,53.6022247673,92.4
2019-05-10 23:00:00,56.755,-14.064,58.4715838763,8.465,-8.224,11.802135442400001,48.29,-5.84,48.6418513217,92.4,58.205,6.436,58.5597483003,8.465,-8.224,11.802135442400001,49.74,14.66,51.8554066612,92.4
2019-05-10 23:30:00,55.2225,-14.051,56.982059521,8.7525,-7.711,11.6647236251,46.47,-6.34,46.900495733,92.4,56.6025,6.459,56.9698313781,8.7525,-7.711,11.6647236251,47.85,14.17,49.904021882,92.4
2019-05-11 00:00:00,54.3555,-14.271,56.1977029891,8.2955,-7.661,11.2918661544,46.06,-6.61,46.5318783201,92.4,55.7155,6.249,56.0648458595,8.2955,-7.661,11.2918661544,47.42,13.91,49.4180584402,92.4
2019-05-11 00:30:00,53.469,-14.7805,55.474292616,8.539,-8.4905,12.0417237657,44.93,-6.29,45.3681496206,92.4,54.759,5.7395,55.0589678549,8.539,-8.4905,12.0417237657,46.22,14.23,48.3609480883,92.4
2019-05-11 01:00:00,53.203,-15.086,55.3005117969,9.233,-8.786,12.7452769684,43.97,-6.3,44.4190375853,92.4,54.463,5.444,54.7344087846,9.233,-8.786,12.7452769684,45.23,14.23,47.4156704055,92.4
2019-05-11 01:30:00,53.6305,-15.3015,55.7706592439,10.1705,-9.1915,13.7084916202,43.46,-6.11,43.8873979634,92.4,54.8505,5.2985,55.1058204957,10.1705,-9.1915,13.7084916202,44.68,14.49,46.9708686315,92.4
2019-05-11 02:00:00,53.173,-15.281,55.3251921822,10.103,-9.131,13.6178474804,43.07,-6.15,43.5068661248,92.4,54.373,5.359,54.6364531243,10.103,-9.131,13.6178474804,44.27,14.49,46.5810369142,92.4
2019-05-11 02:30:00,52.519,-15.4125,54.7338151169,10.239,-9.1125,13.7067420363,42.28,-6.3,42.7467940318,92.4,53.699,5.2175,53.9518758455,10.239,-9.1125,13.7067420363,43.46,14.33,45.7615613807,92.4
2019-05-11 03:00:00,52.0485,-15.436,54.289192739,10.2585,-9.136,13.7369326361,41.79,-6.3,42.2622065207,92.4,53.2085,5.214,53.4633544426,10.2585,-9.136,13.7369326361,42.95,14.35,45.2838271351,92.4
2019-05-11 03:30:00,51.9365,-15.5445,54.2128353114,9.7865,-9.1545,13.4007631313,42.15,-6.39,42.6316150292,92.4,53.1165,5.1455,53.36514539,9.7865,-9.1545,13.4007631313,43.33,14.3,45.6287069727,92.4
2019-05-11 04:00:00,51.8615,-15.5775,54.1504726526,10.4415,-9.3575,14.0209745917,41.42,-6.22,41.8844219251,92.4,52.9915,5.1625,53.242374839,10.4415,-9.3575,14.0209745917,42.55,14.52,44.9592359811,92.4
2019-05-11 04:30:00,52.5055,-15.761,54.8200387746,12.5655,-9.721,15.8867753572,39.94,-6.04,40.394123335,92.4,53.5855,4.979,53.8163195625,12.5655,-9.721,15.8867753572,41.02,14.7,43.574423691,92.4
2019-05-11 05:00:00,53.2845,-15.8515,55.5923375341,15.0545,-10.2915,18.2360341769,38.23,-5.5600000000000005,38.6321951227,92.4,54.3045,4.9385,54.5285934396,15.0545,-10.2915,18.2360341769,39.25,15.23,42.1012517629,92.4
2019-05-11 05:30:00,53.984,-15.8545,56.2639976028,18.764,-10.8445,21.6723528084,35.22,-5.01,35.5745484862,92.4,54.884,4.9755,55.1090651005,18.764,-10.8445,21.6723528084,36.12,15.82,39.4325601502,92.4
2019-05-11 06:00:00,54.7545,-15.799,56.9882766124,22.0445,-11.069,24.6674429411,32.71,-4.73,33.0502193639,92.4,55.5745,4.981,55.7972706434,22.0445,-11.069,24.6674429411,33.53,16.05,37.1734233021,92.4
2019-05-11 06:30:00,55.226,-15.2545,57.2940733955,22.286,-10.8145,24.7713384025,32.94,-4.44,33.2378880195,92.4,56.056,5.4255,56.3179472837,22.286,-10.8145,24.7713384025,33.77,16.24,37.4719962105,92.4
2019-05-11 07:00:00,56.1665,-14.979,58.1295635907,23.5165,-10.659,25.819373603,32.65,-4.32,32.9345548019,92.4,56.9865,5.641,57.2650160504,23.5165,-10.659,25.819373603,33.47,16.3,37.228092887,92.4
2019-05-11 07:30:00,55.972,-14.602,57.8453385157,21.662,-9.992,23.8554460868,34.31,-4.61,34.6183217386,92.4,56.852,6.178,57.1866906544,21.662,-9.992,23.8554460868,35.19,16.17,38.7273159411,92.4
2019-05-11 08:00:00,57.229,-14.324,58.9943676718,22.129,-9.574,24.1112860918,35.1,-4.75,35.4199449463,92.4,58.149,6.556,58.5174105459,22.129,-9.574,24.1112860918,36.02,16.13,39.4666606137,92.4
2019-05-11 08:30:00,59.7135,-14.158,61.3689746228,24.1935,-9.308,25.9222743263,35.52,-4.85,35.8495871664,92.4,60.6535,6.612,61.0128314885,24.1935,-9.308,25.9222743263,36.46,15.92,39.7841425696,92.4
2019-05-11 09:00:00,60.7455,-13.9555,62.327937159,24.4355,-8.775500000000001,25.9634947667,36.31,-5.18,36.6776294218,92.4,61.7055,7.0145,62.1029141063,24.4355,-8.775500000000001,25.9634947667,37.27,15.79,40.4768699383,92.4
2019-05-11 09:30:00,61.5595,-13.737,63.0735856698,24.9995,-8.377,26.3656808987,36.56,-5.36,36.9508213711,92.4,62.5195,7.253,62.9388106755,24.9995,-8.377,26.3656808987,37.52,15.63,40.6453847318,92.4
2019-05-11 10:00:00,61.549,-13.706,63.0565923358,25.349,-8.156,26.628783994,36.2,-5.55,36.6229777599,92.4,62.489,7.344,62.919070694,25.349,-8.156,26.628783994,37.14,15.5,40.244622001,92.4
2019-05-11 10:30:00,60.473,-13.561,61.9748695037,24.943,-7.671,26.0959286097,35.53,-5.89,36.0148996944,92.4,61.363,7.489,61.8183054604,24.943,-7.671,26.0959286097,36.42,15.16,39.4492331991,92.4
2019-05-11 11:00:00,59.513,-13.4555,61.0151427864,22.623,-7.1755,23.7336876454,36.89,-6.28,37.4207228685,92.4,60.473,7.5645,60.9442810217,22.623,-7.1755,23.7336876454,37.85,14.74,40.6188392252,92.4
2019-05-11 11:30:00,59.2405,-8.5605,59.8558184348,21.8405,-6.5705,22.8074310368,37.4,-1.99,37.4529050943,92.4,59.9005,2.5495,59.9547316773,21.8405,-6.5705,22.8074310368,38.06,9.12,39.1374245448,92.4
2019-05-11 12:00:00,59.4605,-3.5645,59.5672453661,21.0005,-6.1845,21.8922141525,38.46,2.62,38.5491374741,92.4,59.8005,-2.7045,59.8616247733,21.0005,-6.1845,21.8922141525,38.8,3.48,38.9557492548,92.4
2019-05-11 12:30:00,59.1955,-3.602,59.3049881903,20.6455,-6.452,21.6301866439,38.55,2.85,38.6552066351,92.4,59.5555,-2.732,59.6181298285,20.6455,-6.452,21.6301866439,38.91,3.7199999999999998,39.0874212503,92.4
2019-05-11 13:00:00,58.9395,-3.6665,59.0534324362,20.4695,-6.5765,21.5000181977,38.47,2.91,38.5799040953,92.4,59.2795,-2.8064999999999998,59.3458976046,20.4695,-6.5765,21.5000181977,38.81,3.77,38.9926788,92.4
2019-05-11 13:30:00,58.8365,-3.8515,58.9624268878,21.1565,-6.5115,22.1358786702,37.68,2.66,37.7737739708,92.4,59.1665,-2.9915000000000003,59.242077905,21.1565,-6.5115,22.1358786702,38.01,3.52,38.172640726,92.4
2019-05-11 14:00:00,58.9375,-3.785,59.0589123778,18.0275,-7.165,19.3991747569,40.91,3.38,41.0493909821,92.4,59.3675,-2.885,59.4375578338,18.0275,-7.165,19.3991747569,41.34,4.28,41.560967265,92.4
2019-05-11 14:30:00,58.2565,-3.8040000000000003,58.3805636171,17.0665,-7.314,18.5677144057,41.19,3.51,41.3392815612,92.4,58.6865,-2.884,58.7573207205,17.0665,-7.314,18.5677144057,41.62,4.43,41.8550988531,92.4
2019-05-11 15:00:00,58.0,-4.01,58.1384562919,19.35,-7.0,20.5772325642,38.65,2.99,38.7654820685,92.4,58.33,-3.14,58.4144545468,19.35,-7.0,20.5772325642,38.98,3.86,39.1706522795,92.4
2019-05-11 15:30:00,58.6705,-4.225,58.8224293552,17.5705,-8.045,19.3247120354,41.1,3.8200000000000003,41.2771413739,92.4,59.0905,-3.285,59.1817405561,17.5705,-8.045,19.3247120354,41.52,4.76,41.7919609494,92.4
2019-05-11 16:00:00,59.625,-4.0995,59.7657638222,16.305,-8.7895,18.5231837234,43.32,4.69,43.573139662,92.4,60.095,-3.1195,60.1759113371,16.305,-8.7895,18.5231837234,43.79,5.67,44.155554577,92.4
2019-05-11 16:30:00,59.369,-4.2095,59.5180481136,19.939,-7.8095,21.4138275712,39.43,3.6,39.5940008082,92.4,59.729,-3.3095,59.8206171086,19.939,-7.8095,21.4138275712,39.79,4.5,40.0436524308,92.4
2019-05-11 17:00:00,60.4025,-4.2645,60.5528526702,20.1925,-8.3145,21.8373067593,40.21,4.05,40.4134457823,92.4,60.8025,-3.3445,60.8944142471,20.1925,-8.3145,21.8373067593,40.61,4.97,40.9129930462,92.4
2019-05-11 17:30:00,61.958,-4.164,62.0977669486,21.108,-8.744,22.8474331162,40.85,4.58,41.1059472583,92.4,62.378,-3.204,62.4602313476,21.108,-8.744,22.8474331162,41.27,5.54,41.6401789141,92.4
2019-05-11 18:00:00,62.441,-4.383,62.5946417036,24.421,-8.593,25.888701976,38.02,4.21,38.252379011,92.4,62.781,-3.473,62.876988557,24.421,-8.593,25.888701976,38.36,5.12,38.7001808781,92.4
2019-05-11 18:30:00,61.625,-4.4145,61.7829137808,24.045,-8.7645,25.5925474553,37.58,4.35,37.8309251803,92.4,61.955,-3.5045,62.0540373002,24.045,-8.7645,25.5925474553,37.91,5.26,38.2731720661,92.4
2019-05-11 19:00:00,61.2785,-4.3875,61.4353702561,21.3385,-8.9575,23.1423505396,39.94,4.57,40.2006032293,92.4,61.6785,-3.4575,61.7753322006,21.3385,-8.9575,23.1423505396,40.34,5.5,40.7132116149,92.4
2019-05-11 19:30:00,60.809,-4.303,60.9610555191,19.829,-9.073,21.8061589924,40.98,4.77,41.2566758234,92.4,61.229,-3.343,61.3201931667,19.829,-9.073,21.8061589924,41.4,5.73,41.7946515717,92.4
2019-05-11 20:00:00,60.2455,-4.401,60.4060350565,17.0355,-8.901,19.220719582,43.21,4.5,43.4436888397,92.4,60.7455,-3.431,60.8423169451,17.0355,-8.901,19.220719582,43.71,5.47,44.0509364259,92.4
2019-05-11 20:30:00,59.4695,-4.227,59.6195350472,17.6295,-8.627,19.6271342597,41.84,4.4,42.0707214105,92.4,59.9295,-3.267,60.018482647,17.6295,-8.627,19.6271342597,42.3,5.36,42.6382410519,92.4
2019-05-11 21:00:00,58.7505,-7.809,59.2672062042,16.2905,-8.629,18.4347506425,42.46,0.8200000000000001,42.4679173024,92.4,59.5205,0.381,59.5217194077,16.2905,-8.629,18.4347506425,43.23,9.01,44.1589515274,92.4
2019-05-11 21:30:00,58.9545,-13.8515,60.5598639571,19.2945,-8.8415,21.2238039121,39.66,-5.01,39.9751885549,92.4,60.0645,6.4485,60.4096624101,19.2945,-8.8415,21.2238039121,40.77,15.29,43.5428180071,92.4
2019-05-11 22:00:00,58.722,-14.2085,60.4165106262,18.232,-8.5285,20.1281180504,40.49,-5.68,40.8864586385,92.4,59.882,6.0715,60.189010926,18.232,-8.5285,20.1281180504,41.65,14.6,44.134821853,92.4
2019-05-11 22:30:00,58.5735,-14.582,60.3613255839,17.1935,-9.262,19.5294927289,41.38,-5.32,41.7205800535,92.4,59.7535,5.788,60.0331717157,17.1935,-9.262,19.5294927289,42.56,15.05,45.1426195518,92.4
2019-05-11 23:00:00,57.1785,-14.805,59.0641082829,16.2785,-9.635,18.9162043563,40.9,-5.17,41.2254642181,92.4,58.3285,5.695,58.605860946199996,16.2785,-9.635,18.9162043563,42.05,15.33,44.7572496921,92.4
2019-05-11 23:30:00,56.32,-15.182,58.3303996558,16.77,-9.892,19.4700940932,39.55,-5.29,39.9022129712,92.4,57.43,5.458,57.6887741593,16.77,-9.892,19.4700940932,40.66,15.35,43.4609951566,92.4
2019-05-12 00:00:00,55.322,-15.2745,57.3919335295,17.152,-9.5445,19.6287693004,38.17,-5.73,38.5976916408,92.4,56.382,5.1955,56.6208719842,17.152,-9.5445,19.6287693004,39.23,14.74,41.9077618109,92.4
2019-05-12 00:30:00,53.904,-15.5175,56.0930835509,15.294,-9.4075,17.9557091826,38.61,-6.11,39.0904617522,92.4,54.944,5.1025,55.1804190112,15.294,-9.4075,17.9557091826,39.65,14.51,42.2215892643,92.4
2019-05-12 01:00:00,53.9035,-15.706,56.1450420629,16.9135,-9.686,19.490640786,36.99,-6.02,37.4766660737,92.4,54.8835,4.934,55.1048357973,16.9135,-9.686,19.490640786,37.97,14.62,40.6874096005,92.4
2019-05-12 01:30:00,53.6795,-15.9275,55.9926243045,16.6295,-9.8875,19.3469099988,37.05,-6.04,37.5391009482,92.4,54.6595,4.8025,54.8700733233,16.6295,-9.8875,19.3469099988,38.03,14.69,40.7685785869,92.4
2019-05-12 02:00:00,53.0985,-15.9265,55.4355851823,15.1385,-9.5965,17.9239224083,37.96,-6.33,38.4841590788,92.4,54.0985,4.8135,54.3122222386,15.1385,-9.5965,17.9239224083,38.96,14.41,41.5394956638,92.4
2019-05-12 02:30:00,52.5235,-15.96,54.8948053303,13.9735,-9.41,16.8465664825,38.55,-6.55,39.1024935266,92.4,53.5535,4.75,53.7637411482,13.9735,-9.41,16.8465664825,39.58,14.16,42.0366744641,92.4
2019-05-12 03:00:00,51.713,-15.946,54.1157027581,13.593,-9.376,16.5129956398,38.12,-6.57,38.6820281268,92.4,52.733,4.804,52.9513711343,13.593,-9.376,16.5129956398,39.14,14.18,41.6294607219,92.4
2019-05-12 03:30:00,51.21,-16.034,53.6614690071,13.24,-9.354,16.2109504965,37.97,-6.68,38.5531230901,92.4,52.2,4.836,52.4235337992,13.24,-9.354,16.2109504965,38.96,14.19,41.4636913456,92.4
2019-05-12 04:00:00,51.8295,-16.1325,54.2821759558,14.5595,-9.0425,17.1390153305,37.27,-7.09,37.9383842566,92.4,52.8195,4.7175,53.0297500136,14.5595,-9.0425,17.1390153305,38.26,13.76,40.6591342751,92.4
2019-05-12 04:30:00,52.574,-16.176,55.0062582985,17.014,-9.456,19.4651517333,35.56,-6.72,36.1893907105,92.4,53.474,4.684,53.6787530779,17.014,-9.456,19.4651517333,36.46,14.14,39.1058972535,92.4
2019-05-12 05:00:00,52.579,-16.2835,55.0427435113,17.129,-9.5735,19.6228067118,35.45,-6.71,36.0794484437,92.4,53.489,4.6065000000000005,53.6869906332,17.129,-9.5735,19.6228067118,36.36,14.18,39.0271956461,92.4
2019-05-12 05:30:00,52.321,-16.4615,54.8495034002,16.391,-9.4815,18.9357789185,35.93,-6.98,36.6017117086,92.4,53.261,4.4485,53.4464523916,16.391,-9.4815,18.9357789185,36.87,13.93,39.4137260355,92.4
2019-05-12 06:00:00,51.3765,-16.296,53.8990201047,14.4865,-8.986,17.0471956125,36.89,-7.31,37.6072891871,92.4,52.3265,4.614,52.5295307256,14.4865,-8.986,17.0471956125,37.84,13.6,40.2097699571,92.4
2019-05-12 06:30:00,52.07,-16.065,54.4919179787,14.54,-8.805,16.998224172,37.53,-7.26,38.2257570232,92.4,53.06,4.755,53.2726348607,14.54,-8.805,16.998224172,38.52,13.56,40.8370420085,92.4
2019-05-12 07:00:00,52.799,-16.3015,55.2582419486,14.759,-8.8315,17.1995195645,38.04,-7.47,38.7665126108,92.4,53.839,5.0985,54.0798726261,14.759,-8.8315,17.1995195645,39.08,13.93,41.4884477897,92.4
2019-05-12 07:30:00,53.622,-16.181,56.0102101853,15.392,-8.291,17.4829730023,38.23,-7.89,39.0356887988,92.4,54.732,5.309,54.9888834675,15.392,-8.291,17.4829730023,39.34,13.6,41.6244591556,92.4
2019-05-12 08:00:00,54.484,-15.676,56.6942962916,17.254,-7.896,18.9749132277,37.23,-7.78,38.0342122306,92.4,55.554,5.764,55.8522211913,17.254,-7.896,18.9749132277,38.3,13.66,40.6630741583,92.4
2019-05-12 08:30:00,55.7805,-15.2665,57.8319133567,16.8705,-7.2065,18.3452286031,38.91,-8.06,39.7360252164,92.4,56.9105,6.1035,57.2368563296,16.8705,-7.2065,18.3452286031,40.04,13.31,42.1942851581,92.4
2019-05-12 09:00:00,56.3825,-14.8975,58.3174228897,17.8825,-6.8675,19.1558440822,38.5,-8.03,39.3284998443,92.4,57.5125,6.4425,57.8722166717,17.8825,-6.8675,19.1558440822,39.63,13.31,41.8054183091,92.4
2019-05-12 09:30:00,57.1845,-14.217,58.9252927804,18.924500000000002,-6.997,20.1765881469,38.26,-7.22,38.9352796317,92.4,58.2845,7.013,58.7048985115,18.924500000000002,-6.997,20.1765881469,39.36,14.01,41.7790581512,92.4
2019-05-12 10:00:00,57.4485,-14.082,59.1492423979,19.1585,-6.752,20.3134838531,38.29,-7.33,38.9852920984,92.4,58.5485,7.168,58.9856514438,19.1585,-6.752,20.3134838531,39.39,13.92,41.777248593,92.4
2019-05-12 10:30:00,58.057,-13.701,59.6517614996,20.357,-6.221,21.2863404558,37.7,-7.48,38.4348851956,92.4,59.107,7.519,59.5833266107,20.357,-6.221,21.2863404558,38.75,13.74,41.1138674902,92.4
2019-05-12 11:00:00,58.13,-13.7775,59.7404084875,20.89,-6.1175,21.7673127935,37.24,-7.66,38.0196422918,92.4,59.18,7.3425,59.6337547556,20.89,-6.1175,21.7673127935,38.29,13.46,40.5868907407,92.4
2019-05-12 11:30:00,58.2355,-13.759,59.838813,21.7955,-6.239,22.6708831158,36.44,-7.52,37.2078486344,92.4,59.2355,7.351,59.6898790521,21.7955,-6.239,22.6708831158,37.44,13.59,39.8301606826,92.4
2019-05-12 12:00:00,58.458,-13.6725,60.0356145988,22.198,-6.2525,23.0617640316,36.26,-7.42,37.0114036481,92.4,59.488,7.4275,59.9498949144,22.198,-6.2525,23.0617640316,37.29,13.68,39.7201019636,92.4
2019-05-12 12:30:00,58.713,-13.6815,60.2859835389,22.473,-6.4115,23.3697039187,36.24,-7.27,36.9620142849,92.4,59.733,7.4585,60.1968480176,22.473,-6.4115,23.3697039187,37.26,13.87,39.7578231295,92.4
2019-05-12 13:00:00,58.451,-13.6685,60.0278876294,22.591,-6.1085,23.4022873508,35.86,-7.5600000000000005,36.6482359739,92.4,59.471,7.2615,59.9126799872,22.591,-6.1085,23.4022873508,36.88,13.37,39.2287050513,92.4
2019-05-12 13:30:00,58.0355,-13.847,59.6645511946,21.3755,-6.507,22.3439712059,36.66,-7.34,37.3875808257,92.4,59.0855,7.203,59.5229327171,21.3755,-6.507,22.3439712059,37.71,13.71,40.1249074765,92.4
2019-05-12 14:00:00,57.518,-13.8705,59.1668073691,21.218,-6.9605,22.3305191218,36.3,-6.91,36.9518348665,92.4,58.538,7.2795,58.9888850908,21.218,-6.9605,22.3305191218,37.32,14.24,39.9444614434,92.4
2019-05-12 14:30:00,57.5415,-14.053,59.2326854975,23.0915,-6.753,24.0586861913,34.45,-7.3,35.2149471106,92.4,58.5015,7.127,58.9340277874,23.0915,-6.753,24.0586861913,35.41,13.88,38.033176307,92.4
2019-05-12 15:00:00,56.658500000000004,-14.288,58.4322904416,21.9585,-6.7379999999999995,22.9690305901,34.7,-7.55,35.5118642147,92.4,57.6285,6.932,58.0439198905,21.9585,-6.7379999999999995,22.9690305901,35.67,13.67,38.199709423,92.4
2019-05-12 15:30:00,56.821,-14.453,58.6303270501,22.281,-6.933,23.3347262679,34.54,-7.52,35.3491442612,92.4,57.791,6.897,58.2011021373,22.281,-6.933,23.3347262679,35.51,13.83,38.1081224938,92.4
2019-05-12 16:00:00,56.4035,-14.501,58.2377353032,21.8535,-7.081,22.9720705042,34.55,-7.42,35.3377828959,92.4,57.3735,6.899,57.7868038851,21.8535,-7.081,22.9720705042,35.52,13.98,38.1721207166,92.4
2019-05-12 16:30:00,56.697,-14.529,58.5289812828,20.667,-7.119,21.8587522517,36.03,-7.41,36.784086233,92.4,57.717,6.851,58.1221841468,20.667,-7.119,21.8587522517,37.05,13.97,39.5962548734,92.4
2019-05-12 17:00:00,57.0725,-14.449,58.873116592,19.3825,-7.179,20.6692851171,37.69,-7.27,38.3847495758,92.4,58.1825,6.861,58.5856349906,19.3825,-7.179,20.6692851171,38.8,14.04,41.2621085259,92.4
2019-05-12 17:30:00,57.7375,-14.332,59.4897060864,16.9575,-7.502,18.5428371683,40.78,-6.83,41.3480023701,92.4,58.9675,6.948,59.3754221901,16.9575,-7.502,18.5428371683,42.01,14.45,44.4256975184,92.4
2019-05-12 18:00:00,58.087,-14.1745,59.7914376751,14.647,-7.6145,16.5080349906,43.44,-6.5600000000000005,43.9325300888,92.4,59.447,7.0855,59.8677719583,14.647,-7.6145,16.5080349906,44.8,14.7,47.1500795333,92.4
2019-05-12 18:30:00,58.2675,-14.237,59.9816115593,13.0275,-7.567,15.0656976357,45.24,-6.67,45.729055315,92.4,59.6875,6.983,60.0945916473,13.0275,-7.567,15.0656976357,46.66,14.55,48.8759460266,92.4
2019-05-12 19:00:00,58.5925,-14.141,60.2747786163,11.8125,-7.871,14.1946397365,46.78,-6.27,47.198318826,92.4,60.0825,7.059,60.4957542911,11.8125,-7.871,14.1946397365,48.27,14.93,50.5262090405,92.4
2019-05-12 19:30:00,58.6695,-14.086,60.3367684439,13.1895,-7.616,15.2304420898,45.48,-6.47,45.937907005,92.4,60.1095,7.104,60.5278349708,13.1895,-7.616,15.2304420898,46.92,14.72,49.1748390948,92.4
2019-05-12 20:00:00,58.9885,-14.155,60.6630625443,12.8185,-7.895,15.0547323872,46.17,-6.26,46.5924511053,92.4,60.4385,7.075,60.851194789,12.8185,-7.895,15.0547323872,47.62,14.97,49.9175850778,92.4
2019-05-12 20:30:00,59.0515,-14.137,60.7201319271,12.961500000000001,-7.947,15.2037920023,46.09,-6.19,46.5038084462,92.4,60.5215,7.043,60.9299254164,12.961500000000001,-7.947,15.2037920023,47.56,14.99,49.8663583992,92.4
2019-05-12 21:00:00,58.8525,-13.995,60.4936094249,12.4825,-7.375,14.4983940921,46.37,-6.62,46.8401675915,92.4,60.3425,6.865,60.7317506025,12.4825,-7.375,14.4983940921,47.86,14.24,49.9335278145,92.4
2019-05-12 21:30:00,59.37,-13.9965,60.9975320177,13.04,-7.3265,14.957245811,46.33,-6.67,46.8076681752,92.4,60.87,6.8835,61.2579747645,13.04,-7.3265,14.957245811,47.83,14.21,49.8962223019,92.4
2019-05-12 22:00:00,59.053,-14.1295,60.71984502,12.143,-7.8895,14.4809067137,46.91,-6.24,47.3232046675,92.4,60.553,6.7805,60.9314449956,12.143,-7.8895,14.4809067137,48.41,14.67,50.5839599083,92.4
2019-05-12 22:30:00,57.491,-14.057,59.1845784812,9.491,-8.067,12.4561458726,48.0,-5.99,48.3723071602,92.4,59.051,6.433,59.4003711268,9.491,-8.067,12.4561458726,49.56,14.5,51.6376180706,92.4
2019-05-12 23:00:00,55.8065,-14.266,57.6010780997,8.9265,-8.016,11.9974438215,46.88,-6.25,47.2947872392,92.4,57.3365,6.164,57.6668806877,8.9265,-8.016,11.9974438215,48.41,14.18,50.4440333439,92.4
2019-05-12 23:30:00,54.3595,-14.4285,56.2417714204,8.9495,-8.1285,12.0899157359,45.41,-6.3,45.84493538,92.4,55.8095,6.1915,56.1518918871,8.9495,-8.1285,12.0899157359,46.86,14.32,48.9992040752,92.4
2019-05-13 00:00:00,53.1795,-14.504,55.1219124872,8.7395,-8.014,11.8576159598,44.44,-6.49,44.9113983305,92.4,54.5595,6.116,54.9012249066,8.7395,-8.014,11.8576159598,45.82,14.13,47.9492366988,92.4
2019-05-13 00:30:00,52.3525,-14.816,54.408621672,9.9525,-8.406,13.0273977543,42.4,-6.41,42.8817921734,92.4,53.6625,5.844,53.9797762338,9.9525,-8.406,13.0273977543,43.71,14.25,45.9741949359,92.4
2019-05-13 01:00:00,52.5265,-15.0945,54.6523296164,11.6365,-8.8245,14.604106699799999,40.89,-6.27,41.3679223554,92.4,53.7565,5.6155,54.049006767,11.6365,-8.8245,14.604106699799999,42.12,14.44,44.5264864996,92.4
2019-05-13 01:30:00,52.0355,-15.1205,54.1878471661,12.3255,-8.9705,15.2442717274,39.71,-6.15,40.1834120005,92.4,53.2155,5.6795,53.5177181922,12.3255,-8.9705,15.2442717274,40.89,14.65,43.4351769882,92.4
2019-05-13 02:00:00,52.784,-15.3455,54.9694008176,14.024,-9.2255,16.7863762096,38.76,-6.12,39.2401834858,92.4,53.924,5.4145,54.1951527929,14.024,-9.2255,16.7863762096,39.9,14.64,42.5010541046,92.4
2019-05-13 02:30:00,53.1835,-15.7475,55.4659213256,15.0935,-9.4575,17.8117390644,38.09,-6.29,38.6058570686,92.4,54.2935,5.0125,54.5243917756,15.0935,-9.4575,17.8117390644,39.2,14.47,41.7854149196,92.4
2019-05-13 03:00:00,53.2195,-15.8695,55.5351799358,15.4395,-9.6495,18.2068945869,37.78,-6.22,38.2885988252,92.4,54.3195,4.9105,54.5410037541,15.4395,-9.6495,18.2068945869,38.88,14.56,41.5168399568,92.4
2019-05-13 03:30:00,52.341,-15.78,54.6679858875,14.201,-9.39,17.0247026699,38.14,-6.39,38.6715877616,92.4,53.451,5.06,53.6899711399,14.201,-9.39,17.0247026699,39.25,14.45,41.8254109364,92.4
2019-05-13 04:00:00,51.848,-15.7,54.1729185479,13.648,-9.3,16.5153838587,38.2,-6.4,38.7324153649,92.4,52.958,5.14,53.2068544832,13.648,-9.3,16.5153838587,39.31,14.44,41.8782724094,92.4
2019-05-13 04:30:00,53.546,-15.8235,55.8350899368,18.696,-10.0835,21.2418781714,34.85,-5.74,35.319542749,92.4,54.526,4.9965,54.754449027,18.696,-10.0835,21.2418781714,35.83,15.08,38.8740954879,92.4
2019-05-13 05:00:00,55.588,-15.89,57.8145123996,22.448,-10.74,24.88494131,33.14,-5.15,33.5377712438,92.4,56.498,4.89,56.7092241527,22.448,-10.74,24.88494131,34.05,15.63,37.4659765654,92.4
2019-05-13 05:30:00,55.5305,-15.9115,57.7651474723,20.9805,-10.6415,23.524942136,34.55,-5.27,34.9496123011,92.4,56.5005,4.8985,56.712448391,20.9805,-10.6415,23.524942136,35.52,15.54,38.7706332164,92.4
2019-05-13 06:00:00,56.97,-15.6565,59.0822045311,23.09,-11.0065,25.5791153532,33.88,-4.65,34.1976154139,92.4,57.9,5.1135,58.1253635021,23.09,-11.0065,25.5791153532,34.81,16.12,38.3613151495,92.4
2019-05-13 06:30:00,58.3975,-14.9065,60.2699904472,21.1675,-10.5465,23.6493492194,37.23,-4.36,37.484430101,92.4,59.4875,5.9035,59.7797120142,21.1675,-10.5465,23.6493492194,38.32,16.45,41.7016174746,92.4
2019-05-13 07:00:00,59.7135,-14.3265,61.4080669334,19.4435,-9.6665,21.7138415417,40.27,-4.66,40.5387283964,92.4,60.9135,6.8535,61.2978380084,19.4435,-9.6665,21.7138415417,41.47,16.52,44.6393469934,92.4
2019-05-13 07:30:00,60.21,-13.428,61.6891828767,18.95,-9.458,21.1791469139,41.26,-3.9699999999999998,41.4505548817,92.4,61.45,7.462,61.9014050244,18.95,-9.458,21.1791469139,42.5,16.92,45.7442499119,92.4
2019-05-13 08:00:00,58.5865,-12.8055,59.9696490944,19.5765,-10.0055,21.985208266,39.01,-2.8,39.1103579631,92.4,59.7265,8.1145,60.2752014721,19.5765,-10.0055,21.985208266,40.15,18.12,44.0494824033,92.4
2019-05-13 08:30:00,58.5675,-12.3265,59.8506028249,18.6575,-9.3265,20.8587130116,39.91,-3.0,40.0225948684,92.4,59.7475,8.5835,60.3609163988,18.6575,-9.3265,20.8587130116,41.09,17.91,44.8236120811,92.4
2019-05-13 09:00:00,58.6905,-11.9375,59.8922256766,20.2305,-8.8475,22.0805658102,38.46,-3.09,38.5839305929,92.4,59.7905,8.9125,60.4511087285,20.2305,-8.8475,22.0805658102,39.56,17.76,43.3637083285,92.4
2019-05-13 09:30:00,59.1475,-11.23,60.2041498258,21.3175,-8.44,22.9274814633,37.83,-2.79,37.932743112,92.4,60.2475,9.56,61.0012693003,21.3175,-8.44,22.9274814633,38.93,18.0,42.8899160643,92.4
2019-05-13 10:00:00,59.121,-11.144,60.1621257686,23.231,-8.534,24.7489094103,35.89,-2.61,35.9847773371,92.4,60.121,9.766,60.9090255791,23.231,-8.534,24.7489094103,36.89,18.3,41.1796321013,92.4
2019-05-13 10:30:00,59.943,-11.43,61.0230132737,25.353,-8.98,26.8963753878,34.59,-2.45,34.6766578551,92.4,60.873,9.61,61.626895338,25.353,-8.98,26.8963753878,35.52,18.59,40.0906285808,92.4
2019-05-13 11:00:00,60.837,-11.424,61.9003097327,28.177,-8.444,29.4150380758,32.66,-2.98,32.795670446,92.4,61.677,9.606,62.4205700471,28.177,-8.444,29.4150380758,33.5,18.05,38.0532850093,92.4
2019-05-13 11:30:00,61.8745,-11.398,62.9155636886,32.1945,-8.818,33.3802779235,29.68,-2.58,29.7919250805,92.4,62.5945,9.592,63.3251758328,32.1945,-8.818,33.3802779235,30.4,18.41,35.5399507597,92.4
2019-05-13 12:00:00,61.701,-11.4125,62.747578098700004,34.941,-8.5825,35.9796162744,26.76,-2.83,26.909227042,92.4,62.321,9.6075,63.0572049591,34.941,-8.5825,35.9796162744,27.38,18.19,32.8715758673,92.4
2019-05-13 12:30:00,62.597,-11.235,63.5972454907,37.717,-8.805,38.7311259067,24.88,-2.43,24.9983859479,92.4,63.157,9.685,63.8952727046,37.717,-8.805,38.7311259067,25.44,18.49,31.449542127,92.4
2019-05-13 13:00:00,61.9695,-11.493500000000001,63.0263395137,35.4595,-8.4135,36.4439723754,26.51,-3.08,26.6883214159,92.4,62.5895,9.4265,63.2953743373,35.4595,-8.4135,36.4439723754,27.13,17.84,32.4700246381,92.4
2019-05-13 13:30:00,60.86,-11.7575,61.9853079871,33.43,-8.1075,34.3990763866,27.43,-3.65,27.6717798488,92.4,61.52,9.1625,62.1985675579,33.43,-8.1075,34.3990763866,28.09,17.27,32.9742475274,92.4
2019-05-13 14:00:00,59.697,-11.5405,60.8022610538,30.017,-7.7605,31.0039618315,29.68,-3.7800000000000002,29.9197393037,92.4,60.447,9.4195,61.1765215524,30.017,-7.7605,31.0039618315,30.43,17.18,34.9447750029,132.31
2019-05-13 14:30:00,59.84,-11.7615,60.9849037242,30.32,-7.9415,31.3427794276,29.52,-3.8200000000000003,29.7661351203,92.4,60.57,9.2385,61.2705049942,30.32,-7.9415,31.3427794276,30.25,17.18,34.788143095,132.35
2019-05-13 15:00:00,59.6705,-12.1355,60.8920268221,31.6305,-8.0755,32.645095045,28.04,-4.06,28.332405475,92.4,60.3405,8.8845,60.9910672189,31.6305,-8.0755,32.645095045,28.71,16.96,33.3452500365,132.47
2019-05-13 15:30:00,58.194,-12.5675,59.5355666157,28.674,-8.1275,29.803599317,29.52,-4.44,29.8520351065,92.4,58.934,8.7725,59.5833291471,28.674,-8.1275,29.803599317,30.26,16.9,34.6594518133,133.33
2019-05-13 16:00:00,58.4975,-12.794,59.8802466783,27.9775,-8.544,29.2530415897,30.52,-4.25,30.8144917206,92.4,59.2775,8.636,59.903276223,27.9775,-8.544,29.2530415897,31.3,17.18,35.7049352331,133.53
2019-05-13 16:30:00,58.588,-12.7675,59.9630119344,25.618,-8.0875,26.8642807507,32.97,-4.68,33.3004999962,92.4,59.458,8.4425,60.0543884346,25.618,-8.0875,26.8642807507,33.84,16.53,37.6614723557,132.86
2019-05-13 17:00:00,58.3465,-12.898,59.7551041021,22.8865,-7.938,24.2240319982,35.46,-4.96,35.8052119111,92.4,59.3165,8.192,59.8795126588,22.8865,-7.938,24.2240319982,36.43,16.13,39.841207311,132.28
2019-05-13 17:30:00,59.1105,-12.8525,60.4916355086,21.9305,-8.5025,23.5210402937,37.18,-4.35,37.4336065588,92.4,60.1605,8.1075,60.7043434731,21.9305,-8.5025,23.5210402937,38.23,16.61,41.6824303514,131.81
2019-05-13 18:00:00,58.533,-13.2675,60.0178193977,20.063,-8.4375,21.7650034516,38.47,-4.83,38.772023419,92.4,59.653,7.6825,60.1456666373,20.063,-8.4375,21.7650034516,39.59,16.12,42.7460232068,131.68
2019-05-13 18:30:00,58.6975,-13.264,60.1774891654,18.3575,-8.954,20.4247869573,40.34,-4.31,40.5695908286,92.4,59.8675,7.7059999999999995,60.3614114501,18.3575,-8.954,20.4247869573,41.51,16.66,44.7284663274,131.68
2019-05-13 19:00:00,59.241,-13.064,60.6643567262,19.391,-9.294,21.5032396861,39.85,-3.77,40.027932747,92.4,60.411,7.896,60.9248367827,19.391,-9.294,21.5032396861,41.02,17.19,44.4762464693,131.73
2019-05-13 19:30:00,59.309,-13.131,60.7452108565,19.529,-9.501,21.717523846,39.78,-3.63,39.9452788199,92.4,60.469,7.949,60.9892331646,19.529,-9.501,21.717523846,40.94,17.45,44.5037762443,131.99
2019-05-13 20:00:00,59.408,-13.379,60.895879212,19.318,-9.689,21.6116136603,40.09,-3.69,40.2594609999,92.4,60.568,7.771,61.064482844,19.318,-9.689,21.6116136603,41.25,17.46,44.7930139642,132.24
2019-05-13 20:30:00,58.838,-13.654,60.4015062726,19.488,-9.594,21.7215786719,39.35,-4.06,39.5588940695,92.4,59.998,7.406,60.453360866,19.488,-9.594,21.7215786719,40.51,17.0,43.932449283,132.02
2019-05-13 21:00:00,59.194,-13.766,60.7736159201,21.784,-10.096,24.0098286541,37.41,-3.67,37.5895863239,92.4,60.264,7.344,60.7098347222,21.784,-10.096,24.0098286541,38.48,17.44,42.2476508223,132.19
2019-05-13 21:30:00,60.711,-13.7615,62.2511397747,24.531,-10.6115,26.7277738177,36.18,-3.15,36.3168679817,92.4,61.741,7.3085,62.1720616777,24.531,-10.6115,26.7277738177,37.21,17.92,41.3002481833,132.05
2019-05-13 22:00:00,61.0685,-13.944,62.6402173388,25.4385,-11.614,27.9643036432,35.63,-2.33,35.7061031198,92.4,62.0685,7.146,62.4785083709,25.4385,-11.614,27.9643036432,36.63,18.76,41.1545198004,132.05
2019-05-13 22:30:00,59.726,-14.3095,61.4162589731,26.926,-11.8795,29.4301205613,32.8,-2.43,32.8898905441,92.4,60.596,6.8505,60.9820019862,26.926,-11.8795,29.4301205613,33.67,18.73,38.5289735134,132.46
2019-05-13 23:00:00,58.588,-14.4965,60.3548030918,26.778,-11.4865,29.1376211495,31.81,-3.01,31.9520922633,92.4,59.448,6.4335,59.7951053703,26.778,-11.4865,29.1376211495,32.67,17.92,37.2619819655,131.79
2019-05-13 23:30:00,56.6555,-14.668,58.5234645612,26.3355,-11.508,28.7400874085,30.32,-3.16,30.4842254289,92.4,57.4355,6.122,57.7608478491,26.3355,-11.508,28.7400874085,31.1,17.63,35.7495020944,131.45
2019-05-14 00:00:00,54.5655,-14.5195,56.464233551,24.2455,-11.4295,26.8044350901,30.32,-3.09,30.4770487416,92.4,55.3455,6.0705,55.677422179,24.2455,-11.4295,26.8044350901,31.1,17.5,35.6855713139,130.79
2019-05-14 00:30:00,53.4675,-14.908,55.5069547016,22.3975,-11.318,25.0947231555,31.07,-3.59,31.2767165796,92.4,54.2675,5.852,54.5821166707,22.3975,-11.318,25.0947231555,31.87,17.17,36.2009088284,131.5
2019-05-14 01:00:00,52.947,-15.1815,55.0805115377,23.087,-11.5015,25.7932950832,29.86,-3.68,30.0859103236,92.4,53.707,5.6585,54.0042634544,23.087,-11.5015,25.7932950832,30.62,17.16,35.1005697959,131.62
2019-05-14 01:30:00,52.014,-15.2535,54.2044782121,22.424,-11.4035,25.1570186678,29.59,-3.85,29.8394135331,92.4,52.744,5.5765,53.0379759064,22.424,-11.4035,25.1570186678,30.32,16.98,34.7508676151,131.67
2019-05-14 02:00:00,53.7355,-15.23,55.8520980828,26.5955,-12.25,29.2811051747,27.14,-2.98,27.3031133756,92.4,54.3755,5.59,54.6620810091,26.5955,-12.25,29.2811051747,27.78,17.84,33.0150571709,131.67
2019-05-14 02:30:00,55.513,-15.1315,57.5382956061,31.303,-13.0715,33.9225871839,24.21,-2.06,24.2974834088,92.4,56.023,5.6185,56.3040324599,31.303,-13.0715,33.9225871839,24.72,18.69,30.9902323321,131.53
2019-05-14 03:00:00,55.6475,-15.2005,57.6862154808,31.5475,-13.3805,34.2678061232,24.1,-1.82,24.1686242885,92.4,56.1575,5.6595,56.4419590952,31.5475,-13.3805,34.2678061232,24.61,19.04,31.1154897117,131.81
2019-05-14 03:30:00,54.9315,-15.218,57.0005018947,31.6915,-13.278,34.3606818362,23.24,-1.94,23.3208318891,92.4,55.4015,5.632,55.6870328375,31.6915,-13.278,34.3606818362,23.71,18.91,30.3274166391,131.89
2019-05-14 04:00:00,55.054,-15.3755,57.1607287939,32.384,-12.5455,34.7291380004,22.67,-2.83,22.845958067,92.4,55.504,5.5545,55.7812377619,32.384,-12.5455,34.7291380004,23.12,18.1,29.3622955506,132.15
2019-05-14 04:30:00,55.2895,-15.149,57.3273147047,33.9595,-12.549,36.2039368198,21.33,-2.6,21.4878779781,92.4,55.6895,5.711,55.9815677813,33.9595,-12.549,36.2039368198,21.73,18.26,28.3834546875,131.95
2019-05-14 05:00:00,54.886,-14.9975,56.8981370719,33.396,-12.0275,35.4958247157,21.49,-2.9699999999999998,21.6942619142,92.4,55.306,5.7625,55.6053958016,33.396,-12.0275,35.4958247157,21.91,17.79,28.2229020478,131.7
2019-05-14 05:30:00,53.6915,-15.1025,55.7751080546,31.8715,-11.5625,33.9040398552,21.82,-3.54,22.1052934837,92.4,54.1115,5.7175,54.4127212929,31.8715,-11.5625,33.9040398552,22.24,17.28,28.164090612,131.9
2019-05-14 06:00:00,53.602,-15.0225,55.6673145594,30.452,-11.3025,32.4818535532,23.15,-3.7199999999999998,23.4469806158,92.4,54.082,5.8475,54.3972056291,30.452,-11.3025,32.4818535532,23.63,17.15,29.1975923665,132.13
2019-05-14 06:30:00,55.495,-14.706,57.4104647342,29.565,-11.466,31.7105405347,25.93,-3.24,26.1316379127,92.4,56.075,6.394,56.4383633799,29.565,-11.466,31.7105405347,26.51,17.86,31.9649761458,132.73
2019-05-14 07:00:00,57.01,-13.935,58.688366181,26.71,-10.895,28.8465790866,30.3,-3.04,30.4521197949,92.4,57.78,7.265,58.234943333,26.71,-10.895,28.8465790866,31.07,18.16,35.9879215849,132.69
2019-05-14 07:30:00,59.0475,-13.183,60.5012292871,25.9175,-10.123,27.8243047577,33.13,-3.06,33.2710159148,92.4,59.9475,7.827,60.4563039331,25.9175,-10.123,27.8243047577,34.03,17.95,38.4739314342,132.03
2019-05-14 08:00:00,59.517,-12.564,60.8286723922,26.427,-9.274000000000001,28.0070242082,33.09,-3.29,33.2531532339,92.4,60.417,8.326,60.9880001722,26.427,-9.274000000000001,28.0070242082,33.99,17.6,38.2763647699,131.66
2019-05-14 08:30:00,60.119,-12.2925,61.36285291,26.179,-8.9325,27.6609760719,33.94,-3.36,34.1059115111,92.4,61.049,8.5875,61.6500247952,26.179,-8.9325,27.6609760719,34.87,17.52,39.0239324005,131.66
2019-05-14 09:00:00,60.212,-12.174,61.4303770133,27.552,-8.554,28.849326162,32.66,-3.62,32.8600060864,92.4,61.102,8.636,61.7092772604,27.552,-8.554,28.849326162,33.55,17.19,37.697461453,131.66
2019-05-14 09:30:00,61.2785,-11.775500000000001,62.3996551473,31.4485,-8.9355,32.6932915519,29.83,-2.84,29.9648877855,92.4,62.0285,9.0045,62.6786712726,31.4485,-8.9355,32.6932915519,30.58,17.94,35.4539137473,131.44
2019-05-14 10:00:00,60.851,-11.711500000000001,61.9677612412,31.211,-9.2315,32.5476130192,29.64,-2.48,29.7435707339,92.4,61.591,9.2985,62.2889507317,31.211,-9.2315,32.5476130192,30.38,18.53,35.5851837146,132.16
2019-05-14 10:30:00,60.519,-11.9365,61.6849203067,31.999,-8.6565,33.1492231168,28.52,-3.2800000000000002,28.7079919186,92.4,61.199,9.1435,61.8782772324,31.999,-8.6565,33.1492231168,29.2,17.8,34.1976607387,132.44
2019-05-14 11:00:00,60.3385,-11.7055,61.4634306926,33.5885,-8.2255,34.5810089861,26.75,-3.48,26.9754128791,92.4,60.9285,9.2545,61.6273306456,33.5885,-8.2255,34.5810089861,27.34,17.48,32.4503620935,132.32
2019-05-14 11:30:00,59.4505,-11.664,60.5839157388,33.4605,-7.734,34.3426821354,25.99,-3.93,26.2854522502,92.4,60.0205,9.246,60.7284853775,33.4605,-7.734,34.3426821354,26.56,16.98,31.5238639764,132.18
2019-05-14 12:00:00,60.096,-11.735,61.2310333164,33.506,-8.325,34.5247398397,26.59,-3.41,26.8077638008,92.4,60.716,9.175,61.4053196474,33.506,-8.325,34.5247398397,27.21,17.5,32.3517248381,132.1
2019-05-14 12:30:00,61.5015,-11.711,62.6065653366,36.7115,-8.671,37.7216181155,24.79,-3.04,24.975702192299998,92.4,62.0515,9.179,62.726730293,36.7115,-8.671,37.7216181155,25.34,17.85,30.9957755186,132.0
