Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-14 13:00:00,61.186,-11.728,62.2998601925,39.006,-9.068,40.0461815908,22.18,-2.66,22.338934621,92.4,61.616,9.202,62.2993439773,39.006,-9.068,40.0461815908,22.61,18.27,29.06896971,132.07
2019-05-14 13:30:00,61.2315,-12.1335,62.4220987672,38.7115,-9.5735,39.8777147603,22.52,-2.56,22.6650391573,92.4,61.6915,8.8965,62.3296790021,38.7115,-9.5735,39.8777147603,22.98,18.47,29.4825592512,132.44
2019-05-14 14:00:00,60.596,-11.7935,61.7329884118,37.736,-8.8335,38.7561145918,22.86,-2.96,23.0508394641,92.4,61.066,8.9865,61.7236870111,37.736,-8.8335,38.7561145918,23.33,17.82,29.3571337157,131.6
2019-05-14 14:30:00,59.6875,-11.909,60.8639625497,35.8475,-8.459,36.8320232576,23.84,-3.45,24.0883395028,92.4,60.2075,8.811,60.848802595,35.8475,-8.459,36.8320232576,24.36,17.27,29.8607183437,131.44
2019-05-14 15:00:00,59.233,-11.9695,60.43026741,34.683,-8.3395,35.6715257488,24.55,-3.63,24.8169176168,92.4,59.803,8.7705,60.4427041027,34.683,-8.3395,35.6715257488,25.12,17.11,30.3935272714,131.53
2019-05-14 15:30:00,58.7315,-12.0835,59.9616549513,33.2115,-8.2935,34.2313580581,25.52,-3.79,25.7998934106,92.4,59.3615,8.6865,59.9936910391,33.2115,-8.2935,34.2313580581,26.15,16.98,31.1792062118,131.53
2019-05-14 16:00:00,58.849,-12.195,60.0992747544,31.429,-8.235,32.4899563866,27.42,-3.96,27.7044761726,92.4,59.529,8.575,60.1434324428,31.429,-8.235,32.4899563866,28.1,16.81,32.7442529309,131.49
2019-05-14 16:30:00,58.9915,-12.311,60.262407795,28.9715,-8.061,30.0720390604,30.02,-4.25,30.3193486078,92.4,59.7715,8.419,60.3615090372,28.9715,-8.061,30.0720390604,30.8,16.48,34.9317964038,131.34
2019-05-14 17:00:00,57.8595,-12.721,59.2414177856,25.1895,-7.881,26.3935801143,32.67,-4.84,33.0265726348,92.4,58.7395,8.069,59.2911259907,25.1895,-7.881,26.3935801143,33.55,15.95,37.1484185397,131.51
2019-05-14 17:30:00,57.9225,-12.886,59.3385625226,23.4225,-8.046,24.7659367327,34.5,-4.84,34.8378472354,92.4,58.8925,7.934,59.4245312329,23.4225,-8.046,24.7659367327,35.47,15.98,38.9034869902,131.51
2019-05-14 18:00:00,58.109,-13.02,59.5497798569,22.729,-8.42,24.2384785207,35.38,-4.6,35.6777858057,92.4,59.129,7.79,59.6399424966,22.729,-8.42,24.2384785207,36.4,16.21,39.846255784,131.33
2019-05-14 18:30:00,58.189,-13.202,59.6678516875,21.519,-8.472,23.1266544273,36.67,-4.73,36.9737988311,92.4,59.259,7.648,59.7504894122,21.519,-8.472,23.1266544273,37.74,16.12,41.0385428591,131.44
2019-05-14 19:00:00,58.9555,-13.0955,60.3924092954,22.0555,-8.7055,23.7114067592,36.9,-4.39,37.1602220123,92.4,60.0355,7.7545,60.5342343678,22.0555,-8.7055,23.7114067592,37.98,16.46,41.3933811134,131.38
2019-05-14 19:30:00,59.7335,-13.0835,61.1495625046,22.6335,-9.8935,24.7013494469,37.1,-3.19,37.2368916533,92.4,60.8035,7.6465,61.2824165197,22.6335,-9.8935,24.7013494469,38.17,17.54,42.0071482012,130.84
2019-05-14 20:00:00,59.7635,-13.052,61.1721393794,23.0735,-10.342,25.2852400869,36.69,-2.71,36.7899469964,92.4,60.8135,7.608,61.2875472364,23.0735,-10.342,25.2852400869,37.74,17.95,41.7912682267,130.65
2019-05-14 20:30:00,60.8225,-13.1805,62.2342517148,26.4825,-10.8805,28.630544642,34.34,-2.3,34.4169376906,92.4,61.7925,7.4595,62.2411214271,26.4825,-10.8805,28.630544642,35.31,18.34,39.7888388873,130.7
2019-05-14 21:00:00,62.299,-13.086,63.6585327902,31.509,-11.686,33.6062446132,30.79,-1.4,30.8218120817,92.4,63.109,7.564,63.5606794882,31.509,-11.686,33.6062446132,31.6,19.25,37.0016553684,130.63
2019-05-14 21:30:00,62.4975,-13.0955,63.8547541417,32.0775,-11.8955,34.2121166621,30.42,-1.2,30.4436594384,92.4,63.3075,7.5745000000000005,63.759019805,32.0775,-11.8955,34.2121166621,31.23,19.47,36.8020896146,130.76
2019-05-14 22:00:00,61.4525,-13.378,62.8918169578,30.4425,-12.088,32.7546263946,31.01,-1.29,31.0368200691,92.4,62.2725,7.352,62.7049931046,30.4425,-12.088,32.7546263946,31.83,19.44,37.2969502775,131.02
2019-05-14 22:30:00,59.547,-13.747,61.1132163938,28.867,-11.947,31.2415508258,30.68,-1.8,30.7327577676,92.4,60.367,6.9030000000000005,60.7603990935,28.867,-11.947,31.2415508258,31.5,18.85,36.7092971875,130.82
2019-05-14 23:00:00,57.872,-13.903,59.5185835937,28.682,-11.953,31.0730000644,29.19,-1.9500000000000002,29.2550611006,92.4,58.622,6.727,59.0067065087,28.682,-11.953,31.0730000644,29.94,18.68,35.2894601829,130.66
2019-05-14 23:30:00,56.4245,-13.9495,58.1232548168,28.5845,-11.9795,30.9932583073,27.84,-1.97,27.9096130392,92.4,57.1245,6.5705,57.5011301672,28.5845,-11.9795,30.9932583073,28.54,18.55,34.0387147231,130.55
2019-05-15 00:00:00,55.6075,-13.899000000000001,57.3182017971,30.2375,-12.189,32.6018117173,25.37,-1.71,25.4275637842,92.4,56.1775,6.641,56.5686696613,30.2375,-12.189,32.6018117173,25.94,18.83,32.0538999187,130.61
2019-05-15 00:30:00,53.899,-14.1935,55.7365018928,29.119,-12.1635,31.5573587813,24.78,-2.03,24.8630106785,92.4,54.449,6.4765,54.8328245967,29.119,-12.1635,31.5573587813,25.33,18.64,31.4493004692,131.02
2019-05-15 01:00:00,53.103,-14.304,54.9957546089,29.243,-12.104,31.6490104901,23.86,-2.2,23.96121032,92.4,53.603,6.306,53.9726527512,29.243,-12.104,31.6490104901,24.36,18.41,30.5342054097,130.97
2019-05-15 01:30:00,54.353,-14.4215,56.2336933808,31.923000000000002,-12.6115,34.3238672246,22.43,-1.81,22.5029109228,92.4,54.793,6.2585,55.1492671869,31.923000000000002,-12.6115,34.3238672246,22.87,18.87,29.649853288,131.18
2019-05-15 02:00:00,54.8375,-14.5065,56.7238040729,32.8175,-12.8965,35.2605731448,22.02,-1.6099999999999999,22.0787794047,92.4,55.2775,6.1935,55.6233894014,32.8175,-12.8965,35.2605731448,22.46,19.09,29.4767654263,131.34
2019-05-15 02:30:00,55.292,-14.205,57.0875405759,35.882,-13.355,38.2867333289,19.41,-0.85,19.428602626,92.4,55.602,6.505,55.9812238969,35.882,-13.355,38.2867333289,19.72,19.86,27.9874614783,131.29
2019-05-15 03:00:00,54.8425,-14.3425,56.6869218824,35.6425,-13.5625,38.1356685073,19.2,-0.78,19.2158372183,92.4,55.1525,6.4375,55.5269273641,35.6425,-13.5625,38.1356685073,19.51,20.0,27.9399373657,131.56
2019-05-15 03:30:00,54.741,-14.678,56.6746924562,35.951,-13.698,38.4721926201,18.79,-0.98,18.8155387911,92.4,55.041,6.162,55.384852848,35.951,-13.698,38.4721926201,19.09,19.86,27.5471904194,131.74
2019-05-15 04:00:00,54.404,-14.504,56.3041848533,36.714,-13.324,39.0569682899,17.69,-1.18,17.7293118874,92.4,54.644,6.336,55.0101048172,36.714,-13.324,39.0569682899,17.93,19.66,26.6082787869,131.79
2019-05-15 04:30:00,53.88,-14.5495,55.8098768163,35.85,-12.9895,38.1306911851,18.03,-1.56,18.0973616862,92.4,54.15,6.1905,54.5027044306,35.85,-12.9895,38.1306911851,18.3,19.18,26.5096661616,131.53
2019-05-15 05:00:00,53.7795,-14.4085,55.6762022097,35.6295,-12.868500000000001,37.8821800125,18.15,-1.54,18.2152161667,92.4,54.0495,6.2915,54.4144413047,35.6295,-12.868500000000001,37.8821800125,18.42,19.16,26.5782241694,131.33
2019-05-15 05:30:00,53.3535,-14.4455,55.2744826525,35.0635,-12.7955,37.325244172,18.29,-1.65,18.3642751014,92.4,53.6235,6.3045,53.9928372333,35.0635,-12.7955,37.325244172,18.56,19.1,26.6323787897,131.5
2019-05-15 06:00:00,52.8785,-14.6615,54.8734484473,32.4185,-12.1715,34.6280890969,20.46,-2.49,20.6109606763,92.4,53.2385,6.3585,53.6168667912,32.4185,-12.1715,34.6280890969,20.82,18.53,27.8717294045,132.38
2019-05-15 06:30:00,55.1315,-14.048,56.8931331204,31.9715,-11.608,34.0135631219,23.16,-2.44,23.288177258,92.4,55.6015,6.742,56.0087615133,31.9715,-11.608,34.0135631219,23.63,18.35,29.918211845000002,131.66
2019-05-15 07:00:00,57.111,-14.1445,58.8364954875,29.691,-11.5345,31.8527890655,27.42,-2.61,27.543937627,92.4,57.751,6.9555,58.1683503398,29.691,-11.5345,31.8527890655,28.06,18.49,33.604221461,132.36
2019-05-15 07:30:00,59.4275,-13.413,60.9223795107,29.0875,-10.913,31.0672854503,30.34,-2.5,30.4428250989,92.4,60.1875,7.517,60.655094141,29.0875,-10.913,31.0672854503,31.1,18.43,36.1507247507,131.76
2019-05-15 08:00:00,60.6725,-12.814,62.0108930128,27.3825,-10.344,29.2711400914,33.29,-2.47,33.3815068563,92.4,61.5725,8.046,62.095981128,27.3825,-10.344,29.2711400914,34.19,18.39,38.8220066457,131.46
2019-05-15 08:30:00,60.5785,-12.346,61.823768716000004,26.1985,-9.376,27.8257215225,34.38,-2.9699999999999998,34.5080468876,92.4,61.5185,8.454,62.096666241,26.1985,-9.376,27.8257215225,35.32,17.83,39.5652789703,131.3
2019-05-15 09:00:00,60.058,-12.1185,61.2684372761,25.978,-8.6685,27.3861164872,34.08,-3.45,34.2541807667,92.4,60.988,8.6615,61.5999815442,25.978,-8.6685,27.3861164872,35.01,17.33,39.0644211528,131.26
2019-05-15 09:30:00,59.2895,-11.833,60.4587851288,24.9895,-8.103,26.2703962522,34.3,-3.73,34.5022158709,92.4,60.2395,8.917,60.8958968178,24.9895,-8.103,26.2703962522,35.25,17.02,39.1438743611,131.26
2019-05-15 10:00:00,58.982,-11.83,60.1566723149,25.072,-7.99,26.3143550938,33.91,-3.84,34.1267299928,92.4,59.902,9.0,60.5743312303,25.072,-7.99,26.3143550938,34.83,16.99,38.7529224704,131.48
2019-05-15 10:30:00,57.9675,-11.7385,59.1440904783,23.1275,-7.4885,24.309645997,34.84,-4.25,35.0982634898,92.4,58.9075,9.1115,59.6079943338,23.1275,-7.4885,24.309645997,35.78,16.6,39.4432300909,131.65
2019-05-15 11:00:00,58.2235,-11.5725,59.3624351632,23.8235,-7.3825,24.9411398797,34.4,-4.19,34.6542363933,92.4,59.1435,9.1975,59.854386627,23.8235,-7.3825,24.9411398797,35.32,16.58,39.0179292121,131.4
2019-05-15 11:30:00,58.0755,-11.4585,59.1951089407,24.3755,-8.0385,25.6667583169,33.7,-3.42,33.8730925662,92.4,58.9655,9.2715,59.6899564625,24.3755,-8.0385,25.6667583169,34.59,17.31,38.6795062016,131.23
2019-05-15 12:00:00,57.614,-11.4155,58.7340330324,24.254,-7.9855,25.5347748424,33.36,-3.43,33.5358688571,92.4,58.494,9.2845,59.2262608667,24.254,-7.9855,25.5347748424,34.24,17.27,38.3488005028,131.13
2019-05-15 12:30:00,58.0685,-11.3985,59.176654979,25.0285,-8.1985,26.3370692086,33.04,-3.2,33.1946019708,92.4,58.9385,9.3315,59.6726375695,25.0285,-8.1985,26.3370692086,33.91,17.53,38.1731450106,131.19
2019-05-15 13:00:00,58.2235,-11.529,59.3539703242,25.1735,-8.419,26.5440136989,33.05,-3.11,33.1960027714,92.4,59.0935,9.211,59.8070586407,25.1735,-8.419,26.5440136989,33.92,17.63,38.2280433713,131.22
2019-05-15 13:30:00,58.175,-11.854,59.3704298536,23.545,-8.834,25.1476953417,34.63,-3.02,34.7614340901,92.4,59.095,8.975999999999999,59.7727998424,23.545,-8.834,25.1476953417,35.55,17.81,39.7617730993,131.46
2019-05-15 14:00:00,57.7375,-11.6415,58.8994348742,24.2375,-8.6815,25.7453849942,33.5,-2.96,33.6305159045,92.4,58.6075,9.2085,59.3265162343,24.2375,-8.6815,25.7453849942,34.37,17.89,38.7472450634,131.46
2019-05-15 14:30:00,57.3525,-11.3945,58.4734459947,21.2025,-8.7745,22.9464127153,36.15,-2.62,36.2448189401,92.4,58.3425,9.4755,59.1069573443,21.2025,-8.7745,22.9464127153,37.14,18.25,41.3816638138,131.35
2019-05-15 15:00:00,57.022,-11.322,58.1351543216,20.692,-8.532,22.3819991958,36.33,-2.79,36.4369729808,92.4,58.022,9.448,58.786198958599996,20.692,-8.532,22.3819991958,37.33,17.98,41.434397546,131.07
2019-05-15 15:30:00,56.813,-11.442,57.9537430456,20.823,-8.622,22.5374402495,35.99,-2.8200000000000003,36.100311633,92.4,57.813,9.328,58.560691193,20.823,-8.622,22.5374402495,36.99,17.95,41.1152356189,131.11
2019-05-15 16:00:00,56.9195,-11.5465,58.0788355815,21.1595,-8.5965,22.8390948266,35.76,-2.95,35.8814729352,92.4,57.9095,9.2635,58.6457383149,21.1595,-8.5965,22.8390948266,36.75,17.86,40.8600305923,131.18
2019-05-15 16:30:00,57.1585,-12.006,58.4058058608,19.3585,-8.706,21.2260678942,37.8,-3.3,37.9437741929,92.4,58.2185,8.904,58.8954578745,19.3585,-8.706,21.2260678942,38.86,17.61,42.6639391055,131.49
2019-05-15 17:00:00,57.082,-12.319,58.3961684103,19.432,-8.919,21.381094102,37.65,-3.4,37.8032075359,92.4,58.152,8.721,58.8023039089,19.432,-8.919,21.381094102,38.72,17.64,42.548889527200004,131.89
2019-05-15 17:30:00,56.8535,-12.7065,58.2561207471,15.4135,-9.2365,17.9691100086,41.44,-3.47,41.5850273536,92.4,58.0835,8.4235,58.6911264545,15.4135,-9.2365,17.9691100086,42.67,17.66,46.1801310089,132.03
2019-05-15 18:00:00,56.1955,-12.959,57.6703554805,14.1855,-8.949,16.7723883585,42.01,-4.01,42.2009502263,92.4,57.4755,8.101,58.0435982797,14.1855,-8.949,16.7723883585,43.29,17.05,46.5266224865,131.86
2019-05-15 18:30:00,56.2155,-12.836500000000001,57.6624502818,13.8655,-9.0165,16.5393277524,42.35,-3.8200000000000003,42.5219343398,92.4,57.4855,8.1635,58.0622548865,13.8655,-9.0165,16.5393277524,43.62,17.18,46.8813054426,131.53
2019-05-15 19:00:00,56.4545,-12.842,57.8966970928,12.6145,-9.392,15.7268965232,43.84,-3.45,43.975539792,92.4,57.7945,8.168,58.368831188,12.6145,-9.392,15.7268965232,45.18,17.56,48.4725283021,131.46
2019-05-15 19:30:00,56.012,-12.965,57.4929158158,10.842,-9.525,14.4317216229,45.17,-3.44,45.3008002137,92.4,57.382,8.055,57.9446024147,10.842,-9.525,14.4317216229,46.54,17.58,49.7496532651,131.49
2019-05-15 20:00:00,55.6855,-13.0675,57.1982033503,9.3855,-9.6675,13.4739810932,46.3,-3.4,46.4246701658,92.4,57.1155,7.9625,57.6678571346,9.3855,-9.6675,13.4739810932,47.73,17.63,50.8819201682,131.52
2019-05-15 20:30:00,55.701,-13.2945,57.2655667155,10.311,-9.8745,14.2766407551,45.39,-3.42,45.5186610084,92.4,57.101,7.7555,57.6252720709,10.311,-9.8745,14.2766407551,46.79,17.63,50.0012099854,131.63
2019-05-15 21:00:00,55.4475,-13.275,57.0144795754,9.6775,-9.855,13.8121334793,45.77,-3.42,45.8975957976,92.4,56.8675,7.795,57.3992559294,9.6775,-9.855,13.8121334793,47.19,17.65,50.3827212445,131.71
2019-05-15 21:30:00,55.981,-13.3195,57.5437350304,10.401,-9.9695,14.4073499038,45.58,-3.35,45.7029419184,92.4,57.381,7.7205,57.8980593911,10.401,-9.9695,14.4073499038,46.98,17.69,50.2001643424,131.66
2019-05-15 22:00:00,55.855,-13.602,57.4873501651,13.005,-9.952,16.3759680325,42.85,-3.65,43.0051741073,92.4,57.155,7.168,57.6027277913,13.005,-9.952,16.3759680325,44.15,17.12,47.3531086625,130.96
2019-05-15 22:30:00,54.08,-14.111,55.8906675662,13.07,-10.021,16.4695276496,41.01,-4.09,41.2134468347,92.4,55.31,6.789,55.725098663,13.07,-10.021,16.4695276496,42.24,16.81,45.4620028155,131.34
2019-05-15 23:00:00,53.504,-14.5035,55.4349125394,14.604,-10.4335,17.9481123868,38.9,-4.07,39.1123369284,92.4,54.654,6.3565000000000005,55.0224027851,14.604,-10.4335,17.9481123868,40.05,16.79,43.4270261473,131.43
2019-05-15 23:30:00,53.9035,-14.6275,55.852941449,19.9235,-11.2675,22.888914533,33.98,-3.36,34.1457171546,92.4,54.8435,6.2125,55.1942447045,19.9235,-11.2675,22.888914533,34.92,17.48,39.0506952563,131.43
2019-05-16 00:00:00,54.274,-14.7505,56.2427268742,22.434,-11.9805,25.4325920081,31.84,-2.77,31.9602643919,92.4,55.134,6.1995000000000005,55.4814541649,22.434,-11.9805,25.4325920081,32.7,18.18,37.4139332335,131.84
2019-05-16 00:30:00,54.088,-15.204,56.1842803638,22.068,-11.904,25.0739274945,32.02,-3.3,32.1896008052,92.4,54.938,5.766,55.2397556113,22.068,-11.904,25.0739274945,32.87,17.67,37.3184378022,132.0
2019-05-16 01:00:00,50.907,-15.4515,53.2002960636,16.437,-10.4315,19.4676953246,34.47,-5.02,34.8336231248,92.4,51.877,5.5785,52.1760748931,16.437,-10.4315,19.4676953246,35.44,16.01,38.888477728,132.29
2019-05-16 01:30:00,49.127,-15.47,51.5051747789,14.327,-9.78,17.3467959289,34.8,-5.69,35.2621057227,92.4,50.077,5.61,50.3902572825,14.327,-9.78,17.3467959289,35.75,15.39,38.9219038589,132.47
2019-05-16 02:00:00,50.11,-15.5845,52.4775069935,16.14,-10.2045,19.0953245652,33.97,-5.38,34.3933903534,92.4,51.04,5.6855,51.3556862504,16.14,-10.2045,19.0953245652,34.9,15.89,38.3471263591,132.95
2019-05-16 02:30:00,47.1655,-15.8435,49.7554105852,16.8755,-9.2235,19.2316263613,30.29,-6.62,31.0049754072,92.4,47.9355,5.5165,48.2518800929,16.8755,-9.2235,19.2316263613,31.06,14.74,34.3800988946,133.63
2019-05-16 03:00:00,45.5845,-15.9075,48.2803810724,17.8145,-9.5875,20.2305849273,27.77,-6.32,28.4800860252,92.4,46.2445,5.5225,46.5730800624,17.8145,-9.5875,20.2305849273,28.43,15.11,32.1959158901,133.78
2019-05-16 03:30:00,48.3025,-16.0995,50.9148839388,17.3125,-9.9095,19.9479534414,30.99,-6.19,31.6021549898,92.4,49.0825,5.2705,49.364663237,17.3125,-9.9095,19.9479534414,31.77,15.18,35.2103010496,133.57
2019-05-16 04:00:00,47.5195,-16.088,50.1689806977,16.0095,-9.698,18.7177801635,31.51,-6.39,32.1513949931,92.4,48.3495,5.322,48.6415237657,16.0095,-9.698,18.7177801635,32.34,15.02,35.6577621283,133.73
2019-05-16 04:30:00,46.3735,-16.0525,49.0732540036,14.8435,-9.4625,17.6030792335,31.53,-6.59,32.2113178867,92.4,47.1835,5.4375,47.4957795862,14.8435,-9.4625,17.6030792335,32.34,14.9,35.6073812573,133.98
2019-05-16 05:00:00,47.984,-15.943,50.5632624046,15.084,-9.453,17.8012995312,32.9,-6.49,33.5340140753,92.4,48.854,5.537,49.1667741976,15.084,-9.453,17.8012995312,33.77,14.99,36.947435635,133.87
2019-05-16 05:30:00,48.999,-15.936,51.5253151082,17.029,-9.736,19.6157216793,31.97,-6.2,32.5656398678,92.4,49.839,5.484,50.139806312,17.029,-9.736,19.6157216793,32.81,15.22,36.1682803019,133.67
2019-05-16 06:00:00,48.8605,-15.9085,51.3851032158,20.0905,-10.3185,22.5853853742,28.77,-5.59,29.3080364405,92.4,49.5605,5.5415,49.8693431128,20.0905,-10.3185,22.5853853742,29.47,15.86,33.4667073373,133.82
2019-05-16 06:30:00,50.592,-15.2365,52.8365535993,21.232,-10.0165,23.4761175719,29.36,-5.22,29.820429239,92.4,51.322,6.0135,51.6731058313,21.232,-10.0165,23.4761175719,30.09,16.03,34.0935331111,133.11
2019-05-16 07:00:00,52.669,-14.224,54.5558955293,21.489,-9.414,23.4606162963,31.18,-4.8100000000000005,31.5488272365,92.4,53.479,6.8260000000000005,53.9128715336,21.489,-9.414,23.4606162963,31.99,16.24,35.8761438842,132.21
2019-05-16 07:30:00,55.4245,-13.36,57.011970675,22.9745,-9.46,24.8459101312,32.45,-3.9,32.6835203122,92.4,56.2845,7.73,56.8128316514,22.9745,-9.46,24.8459101312,33.31,17.19,37.4840259311,132.21
2019-05-16 08:00:00,58.518,-12.585,59.8559817312,26.198,-9.975,28.032763492,32.32,-2.61,32.4252139546,92.4,59.378,8.305,59.9559830959,26.198,-9.975,28.032763492,33.18,18.28,37.8823283339,131.44
2019-05-16 08:30:00,60.895,-12.0495,62.0756915004,27.265,-10.5195,29.2239645711,33.63,-1.53,33.664785756,92.4,61.805,8.7105,62.4157899513,27.265,-10.5195,29.2239645711,34.54,19.23,39.5323222187,130.86
2019-05-16 09:00:00,61.782,-12.0505,62.9462474994,29.672,-10.7405,31.556075869,32.11,-1.31,32.1367110949,92.4,62.632,8.6595,63.2277974015,29.672,-10.7405,31.556075869,32.96,19.4,38.2455435312,130.73
2019-05-16 09:30:00,63.5665,-11.9665,64.683050674,31.9365,-11.3965,33.9089994618,31.63,-0.5700000000000001,31.63513553,92.4,64.3865,8.7835,64.9828535423,31.9365,-11.3965,33.9089994618,32.45,20.18,38.2130200324,130.85
2019-05-16 10:00:00,62.056,-11.7665,63.1616787162,27.266,-10.8765,29.3552892721,34.79,-0.89,34.8013821565,92.4,62.996,9.0435,63.6418172922,27.266,-10.8765,29.3552892721,35.73,19.92,40.9076924306,131.0
2019-05-16 10:30:00,61.5545,-11.92,62.6980292374,27.6145,-10.88,29.680549359,33.94,-1.04,33.9559302626,92.4,62.4645,9.02,63.1123930797,27.6145,-10.88,29.680549359,34.85,19.9,40.1314402931,131.49
2019-05-16 11:00:00,62.617,-11.613,63.6847741458,31.277,-10.883,33.116316492,31.34,-0.73,31.3485007616,92.4,63.397,9.217,64.063505196,31.277,-10.883,33.116316492,32.12,20.1,37.8906901494,131.24
2019-05-16 11:30:00,62.262,-11.63,63.3388786134,33.932,-10.5,35.5194400857,28.33,-1.13,28.3525272242,92.4,62.912,9.09,63.5653037749,33.932,-10.5,35.5194400857,28.98,19.59,34.9801157803,130.98
2019-05-16 12:00:00,60.668,-11.3135,61.7138680221,31.778,-9.5835,33.191636842,28.89,-1.73,28.9417518475,92.4,61.358,9.2665,62.0537846247,31.778,-9.5835,33.191636842,29.58,18.85,35.0756168869,130.56
2019-05-16 12:30:00,61.896,-11.345,62.9271311995,31.756,-10.365,33.4047415946,30.14,-0.98,30.1559281071,92.4,62.636,9.255,63.3160605297,31.756,-10.365,33.4047415946,30.88,19.62,36.5857731912,130.51
2019-05-16 13:00:00,62.138,-11.4835,63.1902034832,30.618,-10.7835,32.4614509264,31.52,-0.7000000000000001,31.5277718845,92.4,62.928,9.1065,63.5835004246,30.618,-10.7835,32.4614509264,32.31,19.89,37.9413784673,130.4
2019-05-16 13:30:00,61.088,-11.964,62.2485424729,30.028,-10.234,31.7240530198,31.06,-1.73,31.108142021,92.4,61.858,8.686,62.4648602016,30.028,-10.234,31.7240530198,31.83,18.92,37.0285741016,130.78
2019-05-16 14:00:00,59.967,-11.77,61.1111609201,28.927,-9.83,30.5515994508,31.04,-1.94,31.1005659112,92.4,60.737,8.9,61.3856104393,28.927,-9.83,30.5515994508,31.81,18.73,36.9146177009,130.92
2019-05-16 14:30:00,59.6985,-11.8645,60.8660600212,29.3685,-9.5645,30.8867034903,30.33,-2.3,30.4170823716,92.4,60.4485,8.7655,61.0807264405,29.3685,-9.5645,30.8867034903,31.08,18.33,36.0826176988,130.81
2019-05-16 15:00:00,59.3925,-11.767,60.5469350607,27.8425,-9.337,29.3663817187,31.55,-2.43,31.6434416586,92.4,60.1925,8.813,60.8342504289,27.8425,-9.337,29.3663817187,32.35,18.15,37.0937326243,130.58
2019-05-16 15:30:00,57.536,-11.587,58.6911395783,21.116,-8.777,22.8674700175,36.42,-2.81,36.5282424981,92.4,58.546,8.903,59.2190638646,21.116,-8.777,22.8674700175,37.43,17.68,41.3954985475,130.24
2019-05-16 16:00:00,57.441,-11.509,58.5826387422,20.071,-8.599,21.8354721039,37.37,-2.91,37.4831295385,92.4,58.491,8.991,59.1779955896,20.071,-8.599,21.8354721039,38.42,17.59,42.2552304455,130.12
2019-05-16 16:30:00,57.288,-11.7695,58.4844943062,20.098,-7.9995,21.6314956545,37.19,-3.77,37.3805965709,92.4,58.318,8.7105,58.964921218,20.098,-7.9995,21.6314956545,38.22,16.71,41.7132173298,130.29
2019-05-16 17:00:00,57.652,-11.753,58.8377949366,17.542,-8.763,19.6089758274,40.11,-2.99,40.2212903821,92.4,58.772,8.467,59.3787678636,17.542,-8.763,19.6089758274,41.23,17.23,44.6854092518,130.53
2019-05-16 17:30:00,57.818,-11.992,59.0485324796,15.798,-9.162,18.2625038809,42.02,-2.83,42.1151908461,92.4,58.948,8.328,59.5333712131,15.798,-9.162,18.2625038809,43.15,17.49,46.5598818727,132.04
2019-05-16 18:00:00,57.951,-12.3745,59.2574607223,14.691,-9.3145,17.3949817835,43.26,-3.06,43.3680896513,92.4,59.121,8.1455,59.6794923843,14.691,-9.3145,17.3949817835,44.43,17.46,47.7375795365,132.64
2019-05-16 18:30:00,58.1835,-12.802,59.5752538916,15.2835,-9.552,18.0229319549,42.9,-3.25,43.0229299328,92.4,59.3535,7.728,59.8544897752,15.2835,-9.552,18.0229319549,44.07,17.28,47.336701406,132.7
2019-05-16 19:00:00,58.581,-12.7585,59.9542565899,14.361,-9.7685,17.3684171199,44.22,-2.99,44.3209713341,92.4,59.791,7.8115,60.2991145312,14.361,-9.7685,17.3684171199,45.43,17.58,48.7128453285,132.7
2019-05-16 19:30:00,58.5255,-12.8595,59.9216228961,14.1455,-9.9395,17.2884016178,44.38,-2.92,44.4759575501,92.4,59.7455,7.7305,60.2435506963,14.1455,-9.9395,17.2884016178,45.6,17.67,48.9038740797,132.75
2019-05-16 20:00:00,58.2485,-12.957,59.6722012435,13.6985,-10.057,16.9938857019,44.55,-2.9,44.6442885485,92.4,59.4785,7.693,59.9739461037,13.6985,-10.057,16.9938857019,45.78,17.75,49.100620159,132.95
2019-05-16 20:30:00,58.5445,-13.5165,60.0845591854,15.5745,-10.4965,18.7814153487,42.97,-3.02,43.0759944749,92.4,59.7045,7.1535,60.1315215382,15.5745,-10.4965,18.7814153487,44.13,17.65,47.5287218427,133.11
2019-05-16 21:00:00,57.7545,-13.325,59.2717293088,13.0745,-9.945,16.4269770576,44.68,-3.38,44.8076645229,92.4,58.9845,7.265,59.4302234999,13.0745,-9.945,16.4269770576,45.91,17.21,49.0297073212,132.89
2019-05-16 21:30:00,57.8165,-13.3605,59.340126664,13.4165,-9.8905,16.6680671495,44.4,-3.47,44.5353892988,92.4,59.0465,7.2495,59.48986815,13.4165,-9.8905,16.6680671495,45.63,17.14,48.7429635948,132.89
2019-05-16 22:00:00,57.5065,-13.58,59.0881878403,13.7865,-10.17,17.1317390317,43.72,-3.41,43.8527821238,92.4,58.7065,7.15,59.1403047189,13.7865,-10.17,17.1317390317,44.92,17.32,48.1434190726,133.31
2019-05-16 22:30:00,57.6715,-14.334,59.4261345559,18.8015,-11.164,21.866213624,38.87,-3.17,38.9990487063,92.4,58.6815,6.516,59.0421603454,18.8015,-11.164,21.866213624,39.88,17.68,43.6233515448,133.88
2019-05-16 23:00:00,55.022,-14.3715,56.8679215046,16.552,-10.3215,19.5064621664,38.47,-4.05,38.6825981547,92.4,56.002,6.3685,56.3629470153,16.552,-10.3215,19.5064621664,39.45,16.69,42.835249503200004,133.59
2019-05-16 23:30:00,54.679,-14.6435,56.6058754305,16.889,-10.5535,19.9151872512,37.79,-4.09,38.0106853398,92.4,55.649,6.3365,56.0085924948,16.889,-10.5535,19.9151872512,38.76,16.89,42.2801336327,134.37
2019-05-17 00:00:00,54.9065,-14.99,56.9159366281,18.9465,-10.83,21.8233535977,35.96,-4.16,36.199823204,92.4,55.8065,5.89,56.1164640925,18.9465,-10.83,21.8233535977,36.86,16.72,40.4749058059,134.19
2019-05-17 00:30:00,53.3855,-15.434,55.5717551122,17.8355,-11.424,21.1804824367,35.55,-4.01,35.7754468875,92.4,54.2555,5.626,54.5464128633,17.8355,-11.424,21.1804824367,36.42,17.05,40.2134169153,134.76
2019-05-17 01:00:00,52.0485,-15.4445,54.2916101483,19.1285,-10.7645,21.9493501612,32.92,-4.68,33.2509969775,92.4,52.8585,5.6055,53.154893025,19.1285,-10.7645,21.9493501612,33.73,16.37,37.4925299226,134.45
2019-05-17 01:30:00,52.3115,-15.8485,54.6595644375,19.1515,-10.6685,21.9225191185,33.16,-5.18,33.5621513017,92.4,53.1815,5.6715,53.4830613793,19.1515,-10.6685,21.9225191185,34.03,16.34,37.7496556276,133.76
2019-05-17 02:00:00,51.1675,-15.869,53.5718043121,19.0875,-10.499,21.7844361242,32.08,-5.37,32.5263477815,92.4,51.9875,5.681,52.2969780891,19.0875,-10.499,21.7844361242,32.9,16.18,36.663365912,133.93
2019-05-17 02:30:00,50.6095,-15.9945,53.0767889053,17.7695,-10.4445,20.6117129443,32.84,-5.55,33.3056766933,92.4,51.4595,5.6155,51.7649879793,17.7695,-10.4445,20.6117129443,33.69,16.06,37.3221073896,134.21
2019-05-17 03:00:00,51.2425,-15.9685,53.6729615216,21.0525,-11.1085,23.8034982408,30.19,-4.86,30.5786804817,92.4,51.9925,5.7115,52.305270179,21.0525,-11.1085,23.8034982408,30.94,16.82,35.2164166263,134.51
2019-05-17 03:30:00,51.6885,-16.1765,54.1606885527,20.5485,-11.1565,23.3817951514,31.14,-5.02,31.5420354448,92.4,52.4585,5.5035,52.7464002042,20.5485,-11.1565,23.3817951514,31.91,16.66,35.9972735079,134.42
2019-05-17 04:00:00,50.6565,-16.133,53.1634713055,19.3165,-10.863,22.1614968188,31.34,-5.27,31.7800015733,92.4,51.4465,5.537,51.743605704,19.3165,-10.863,22.1614968188,32.13,16.4,36.0734930385,134.46
2019-05-17 04:30:00,50.605,-16.099,53.1040848335,20.395,-10.899000000000001,23.1245373143,30.21,-5.2,30.6542672397,92.4,51.345,5.591,51.6485072969,20.395,-10.899000000000001,23.1245373143,30.95,16.49,35.0688266128,134.41
2019-05-17 05:00:00,51.4245,-16.023,53.8629346513,21.7845,-11.153,24.4735336486,29.64,-4.87,30.0374183311,92.4,52.1345,5.617,52.4362162942,21.7845,-11.153,24.4735336486,30.35,16.77,34.6749967556,134.2
2019-05-17 05:30:00,53.428,-15.983,55.7674409759,27.608,-12.063,30.1283526433,25.82,-3.92,26.1158725682,92.4,53.998,5.517,54.2791054919,27.608,-12.063,30.1283526433,26.39,17.58,31.7094386579,133.89
2019-05-17 06:00:00,54.759,-15.7095,56.9678547187,30.489,-12.6995,33.0281156176,24.27,-3.01,24.4559399738,92.4,55.249,5.9305,55.5663822041,30.489,-12.6995,33.0281156176,24.76,18.63,30.9860371781,134.28
2019-05-17 06:30:00,56.3835,-15.31,58.4251244949,27.8235,-12.01,30.3049047557,28.56,-3.3,28.7500191304,92.4,57.0635,6.22,57.4014932929,27.8235,-12.01,30.3049047557,29.24,18.23,34.4573722155,133.71
2019-05-17 07:00:00,58.5785,-14.258,60.2887321665,27.3085,-12.248,29.9293781467,31.27,-2.01,31.334533665,92.4,59.3585,7.092,59.7806656558,27.3085,-12.248,29.9293781467,32.05,19.34,37.4331150187,132.94
2019-05-17 07:30:00,60.0505,-12.987,61.4387883934,23.9505,-11.637,26.6279217974,36.1,-1.35,36.1252335633,92.4,61.0405,7.913,61.5512648875,23.9505,-11.637,26.6279217974,37.09,19.55,41.9269674553,131.35
2019-05-17 08:00:00,62.5295,-12.5315,63.7728536487,24.9495,-10.9715,27.255299714,37.58,-1.56,37.6123649881,92.4,63.5895,8.2285,64.1196750031,24.9495,-10.9715,27.255299714,38.64,19.2,43.1473011902,130.83
2019-05-17 08:30:00,64.852,-11.678,65.8950497989,25.232,-11.098,27.5648222922,39.62,-0.58,39.6242451032,92.4,65.992,9.042,66.6085717307,25.232,-11.098,27.5648222922,40.76,20.14,45.4642408933,130.56
2019-05-17 09:00:00,67.427,-11.446,68.3916021526,29.917,-11.606,32.0893459734,37.51,0.16,37.5103412408,92.4,68.477,9.404,69.1197131432,29.917,-11.606,32.0893459734,38.56,21.01,43.9123410899,130.98
2019-05-17 09:30:00,65.2475,-11.023,66.1720695252,27.0575,-10.483,29.0172637451,38.19,-0.54,38.1938175625,92.4,66.3175,9.757,67.0314094679,27.0575,-10.483,29.0172637451,39.26,20.24,44.170184514,130.77
2019-05-17 10:00:00,64.899,-11.029,65.8294694039,25.839,-10.259,27.8010971366,39.06,-0.77,39.0675888685,92.4,66.019,9.731,66.732306434,25.839,-10.259,27.8010971366,40.18,19.99,44.8779734391,130.77
2019-05-17 10:30:00,64.369,-11.0885,65.3170957197,23.929,-10.2585,26.0352427154,40.44,-0.8300000000000001,40.4485166601,92.4,65.529,9.7315,66.2476560585,23.929,-10.2585,26.0352427154,41.6,19.99,46.1536574932,130.98
2019-05-17 11:00:00,63.554,-10.778,64.4614318798,20.624,-10.278,23.0431477884,42.93,-0.5,42.932911618,92.4,64.814,10.022,65.584259392,20.624,-10.278,23.0431477884,44.19,20.3,48.629683322,130.71
2019-05-17 11:30:00,62.8035,-10.7395,63.7151196538,16.5235,-9.9095,19.2671804502,46.28,-0.8300000000000001,46.2874421415,92.4,64.2035,10.0905,64.9915963991,16.5235,-9.9095,19.2671804502,47.68,20.0,51.7047618697,130.77
2019-05-17 12:00:00,62.8895,-10.761,63.803513471,17.9595,-10.071,20.5904997815,44.93,-0.6900000000000001,44.9352979294,92.4,64.2295,10.089,65.0170484662,17.9595,-10.071,20.5904997815,46.27,20.16,50.4711650351,130.88
2019-05-17 12:30:00,61.3205,-10.862,62.2750894359,17.6605,-9.462,20.035536036,43.66,-1.4,43.682440408,92.4,62.6305,9.918,63.4109316621,17.6605,-9.462,20.035536036,44.97,19.38,48.9682070327,130.69
2019-05-17 13:00:00,61.275,-10.887,62.234655892,16.055,-9.437,18.6231037692,45.22,-1.45,45.2432414842,92.4,62.625,9.933,63.4078474165,16.055,-9.437,18.6231037692,46.57,19.37,50.4377021681,130.81
2019-05-17 13:30:00,61.857,-11.2365,62.8692880606,17.337,-10.1465,20.087882697,44.52,-1.09,44.5333414421,92.4,63.187,9.6335,63.9171439541,17.337,-10.1465,20.087882697,45.85,19.78,49.9346663151,131.03
2019-05-17 14:00:00,61.9145,-11.3675,62.9493873401,17.6945,-10.2775,20.4627059916,44.22,-1.09,44.2334319265,92.4,63.2245,9.5725,63.9450557627,17.6945,-10.2775,20.4627059916,45.53,19.85,49.6689379794,131.24
2019-05-17 14:30:00,61.239,-11.6225,62.3321556442,15.949,-10.1225,18.8900928333,45.29,-1.5,45.3148331123,92.4,62.589,9.4375,63.2965190769,15.949,-10.1225,18.8900928333,46.64,19.56,50.5755197699,131.6
2019-05-17 15:00:00,60.4215,-11.7975,61.5624777645,15.1715,-10.2275,18.2968895854,45.25,-1.57,45.2772282721,92.4,61.7615,9.3825,62.470106359,15.1715,-10.2275,18.2968895854,46.59,19.61,50.5487902922,131.98
2019-05-17 15:30:00,59.683,-12.1485,60.9068677675,16.443,-10.2385,19.3700575954,43.24,-1.9100000000000001,43.2821637629,92.4,60.953,9.0615,61.6228771744,16.443,-10.2385,19.3700575954,44.51,19.3,48.5142257487,132.14
2019-05-17 16:00:00,59.945,-12.4075,61.2155950821,16.975,-10.5275,19.9744557185,42.97,-1.88,43.0111067051,92.4,61.215,8.7725,61.8403830943,16.975,-10.5275,19.9744557185,44.24,19.3,48.2666302946,132.02
2019-05-17 16:30:00,59.968,-13.027,61.3666338738,16.948,-10.167,19.7636685107,43.02,-2.86,43.1149626,92.4,61.248,7.973,61.7647653035,16.948,-10.167,19.7636685107,44.3,18.14,47.8701326507,131.64
2019-05-17 17:00:00,59.839,-12.9555,61.2254105846,16.319,-10.2055,19.2473892061,43.52,-2.75,43.6067987818,92.4,61.129,8.0045,61.6508447732,16.319,-10.2055,19.2473892061,44.81,18.21,48.3687936587,131.38
2019-05-17 17:30:00,61.0105,-13.0195,62.3842006481,17.6905,-10.3995,20.5208038463,43.32,-2.62,43.3991566738,92.4,62.3005,7.9105,62.8007031051,17.6905,-10.3995,20.5208038463,44.61,18.31,48.2214495842,131.24
2019-05-17 18:00:00,60.006,-13.1985,61.4403811695,18.266,-9.9285,20.7899463263,41.74,-3.27,41.8678934268,92.4,61.226,7.8315,61.7248367211,18.266,-9.9285,20.7899463263,42.96,17.76,46.4863334755,131.67
2019-05-17 18:30:00,58.5755,-13.1,60.0224891207,15.6155,-9.37,18.2110060197,42.96,-3.73,43.1216245056,92.4,59.8555,7.97,60.3837873957,15.6155,-9.37,18.2110060197,44.24,17.34,47.5168727927,131.85
2019-05-17 19:00:00,57.493,-13.0195,58.9487271215,10.513,-9.3895,14.0955978678,46.98,-3.63,47.1200307725,92.4,58.933,8.0005,59.4735780767,10.513,-9.3895,14.0955978678,48.42,17.39,51.4481146399,131.48
2019-05-17 19:30:00,57.479,-13.2005,58.9753223073,10.349,-9.5605,14.0891788707,47.13,-3.64,47.2703554038,92.4,58.919,7.8695,59.4422206117,10.349,-9.5605,14.0891788707,48.57,17.43,51.6028080631,131.7
2019-05-17 20:00:00,56.388,-13.2105,57.914798232,9.078,-9.4405,13.0970654824,47.31,-3.77,47.4599726085,92.4,57.838,7.8795,58.3722602291,9.078,-9.4405,13.0970654824,48.76,17.32,51.7447581886,131.79
2019-05-17 20:30:00,56.0375,-13.296,57.5932723697,9.3775,-9.526,13.3672054765,46.66,-3.77,46.8120550713,92.4,57.4575,7.844,57.9904530268,9.3775,-9.526,13.3672054765,48.08,17.37,51.1214563564,131.9
2019-05-17 21:00:00,55.772,-13.3585,57.3495031038,8.582,-9.538499999999999,12.830966692,47.19,-3.8200000000000003,47.3443608046,92.4,57.222,7.8115,57.7527212887,8.582,-9.538499999999999,12.830966692,48.64,17.35,51.6417670108,132.12
2019-05-17 21:30:00,55.774,-13.4675,57.3769346711,8.754,-9.6675,13.0419734799,47.02,-3.8,47.1733017712,92.4,57.204,7.7225,57.7229124547,8.754,-9.6675,13.0419734799,48.45,17.39,51.4763499094,132.19
2019-05-17 22:00:00,55.2505,-13.8935,56.9705809388,9.5005,-9.8735,13.702025489,45.75,-4.02,45.9262767923,92.4,56.6305,7.4065,57.1127811659,9.5005,-9.8735,13.702025489,47.13,17.28,50.197961114,132.67
2019-05-17 22:30:00,54.3085,-14.284,56.1555502889,10.7285,-10.104,14.7374193212,43.58,-4.18,43.7800045683,92.4,55.6085,7.056,56.0543701084,10.7285,-10.104,14.7374193212,44.88,17.16,48.0487252693,132.76
2019-05-17 23:00:00,52.787,-14.431,54.7240452635,10.257,-10.091,14.3886875704,42.53,-4.34,42.7508654883,92.4,54.027,6.869,54.4619122874,10.257,-10.091,14.3886875704,43.77,16.96,46.9409682474,132.73
2019-05-17 23:30:00,53.504,-14.617,55.4647158561,9.684,-9.877,13.8323889838,43.82,-4.74,44.075616842,92.4,54.814,6.6530000000000005,55.21627482,9.684,-9.877,13.8323889838,45.13,16.53,48.0620203487,132.73
2019-05-18 00:00:00,53.723,-14.86,55.7402935855,9.013,-9.45,13.0589689103,44.71,-5.41,45.0361210585,92.4,55.073,6.5,55.4552551973,9.013,-9.45,13.0589689103,46.06,15.95,48.7434723835,133.05
2019-05-18 00:30:00,53.218,-15.169,55.3376371469,8.838,-8.969,12.591791175200001,44.38,-6.2,44.8109852603,92.4,54.568,6.391,54.9409820171,8.838,-8.969,12.591791175200001,45.73,15.36,48.2406726736,133.74
2019-05-18 01:00:00,52.4585,-15.289,54.6410810952,8.6785,-8.969,12.4803574969,43.78,-6.32,44.2338196406,92.4,53.7585,6.311,54.1276735437,8.6785,-8.969,12.4803574969,45.08,15.28,47.5992100775,133.85
2019-05-18 01:30:00,52.155,-15.37,54.3726119016,8.355,-8.82,12.1490092189,43.8,-6.55,44.2870466389,92.4,53.475,6.1,53.8217950741,8.355,-8.82,12.1490092189,45.12,14.92,47.5228450327,133.6
2019-05-18 02:00:00,51.982,-15.1105,54.1336820681,8.562,-8.2705,11.9041595356,43.42,-6.84,43.9554547241,92.4,53.282,6.3795,53.662552532,8.562,-8.2705,11.9041595356,44.72,14.65,47.058483826,133.6
2019-05-18 02:30:00,51.8385,-15.065,53.9831854122,8.2985,-7.995,11.5232429138,43.54,-7.07,44.1102765804,92.4,53.1485,6.475,53.5414668948,8.2985,-7.995,11.5232429138,44.85,14.47,47.126461781,133.84
2019-05-18 03:00:00,51.6065,-15.1855,53.7943329032,8.4965,-8.4655,11.9939652534,43.11,-6.72,43.6306142519,92.4,52.8965,6.4445,53.2876279496,8.4965,-8.4655,11.9939652534,44.4,14.91,46.8366106801,134.03
2019-05-18 03:30:00,51.1205,-15.235,53.3423916341,8.5305,-8.235,11.8568400196,42.59,-7.0,43.1614191148,92.4,52.3905,6.375,52.7769373425,8.5305,-8.235,11.8568400196,43.86,14.61,46.2293380874,134.03
2019-05-18 04:00:00,50.9495,-15.212,53.1719521388,8.4295,-8.132,11.7126382276,42.52,-7.08,43.1054149731,92.4,52.2095,6.388,52.5988444193,8.4295,-8.132,11.7126382276,43.78,14.52,46.1250344173,134.03
2019-05-18 04:30:00,50.7765,-15.309,53.0341251766,8.6165,-8.299,11.9631715381,42.16,-7.01,42.7388078917,92.4,52.0165,6.321,52.3991537456,8.6165,-8.299,11.9631715381,43.4,14.62,45.796336098,134.13
2019-05-18 05:00:00,50.771,-15.461500000000001,53.0730856767,8.591,-8.5315,12.1075089614,42.18,-6.93,42.7454944994,92.4,52.021,6.1885,52.3878036689,8.591,-8.5315,12.1075089614,43.43,14.72,45.8567694021,134.17
2019-05-18 05:30:00,50.364,-15.624,52.7317918527,8.634,-8.524000000000001,12.1327874786,41.73,-7.1,42.3296928881,92.4,51.594,6.066,51.9493714303,8.634,-8.524000000000001,12.1327874786,42.96,14.59,45.3699206523,134.3
2019-05-18 06:00:00,49.966,-15.966,52.4548788198,8.706,-8.136,11.9159108758,41.26,-7.83,41.9963867493,92.4,51.206,5.804,51.5338806224,8.706,-8.136,11.9159108758,42.5,13.94,44.7277721332,133.87
2019-05-18 06:30:00,50.8915,-15.354,53.1572204714,8.8115,-7.454,11.5414318111,42.08,-7.9,42.8151421812,92.4,52.2115,6.596,52.6264947365,8.8115,-7.454,11.5414318111,43.4,14.05,45.6175678878,132.62
2019-05-18 07:00:00,51.756,-14.8305,53.8389010498,8.956,-7.0205,11.3796905164,42.8,-7.8100000000000005,43.50673626,92.4,53.116,7.0795,53.5857142926,8.956,-7.0205,11.3796905164,44.16,14.1,46.3563976167,132.38
2019-05-18 07:30:00,53.1915,-14.2605,55.0699331078,8.9215,-6.5405,11.0621563223,44.27,-7.72,44.9380829587,92.4,54.6215,7.5095,55.1352958866,8.9215,-6.5405,11.0621563223,45.7,14.05,47.8110081467,131.96
2019-05-18 08:00:00,54.5085,-13.9835,56.2735714568,9.2385,-6.9635,11.5689331617,45.27,-7.02,45.8110608914,92.4,55.9785,7.5665,56.4875595552,9.2385,-6.9635,11.5689331617,46.74,14.53,48.9463839318,131.16
2019-05-18 08:30:00,55.8515,-13.452,57.4486410305,9.9915,-6.682,12.0199499271,45.86,-6.77,46.3570113359,92.4,57.3415,8.048,57.903522572,9.9915,-6.682,12.0199499271,47.35,14.73,49.5882586909,130.98
2019-05-18 09:00:00,57.293,-13.123,58.7767043819,13.363,-6.263,14.7578771509,43.93,-6.86,44.4623942225,92.4,58.703,8.437,59.3061984787,13.363,-6.263,14.7578771509,45.34,14.7,47.6634618969,131.28
2019-05-18 09:30:00,58.67,-12.6895,60.0265966906,14.29,-6.0695,15.5255573249,44.38,-6.62,44.8710240578,92.4,60.1,8.8005,60.7409153722,14.29,-6.0695,15.5255573249,45.81,14.87,48.1629837116,131.04
2019-05-18 10:00:00,59.0835,-12.5535,60.4024033835,14.7535,-5.9535,15.9094287924,44.33,-6.6,44.8186222457,92.4,60.5235,8.8865,61.1724115472,14.7535,-5.9535,15.9094287924,45.77,14.84,48.115678318,130.88
2019-05-18 10:30:00,59.295,-12.456,60.5891818809,16.085,-5.776,17.0906231893,43.21,-6.68,43.7232947066,92.4,60.685,8.924,61.3376475014,16.085,-5.776,17.0906231893,44.6,14.7,46.9600894377,130.71
2019-05-18 11:00:00,59.5755,-12.391,60.8504484885,16.3655,-5.741,17.3432601102,43.21,-6.65,43.7187213903,92.4,60.9655,8.969,61.6217100643,16.3655,-5.741,17.3432601102,44.6,14.71,46.9632207158,130.66
2019-05-18 11:30:00,59.5615,-12.552,60.8697378526,14.2015,-6.142,15.4727750016,45.36,-6.41,45.8106723373,92.4,61.0315,8.838,61.6680973944,14.2015,-6.142,15.4727750016,46.83,14.98,49.1675634946,130.62
2019-05-18 12:00:00,59.256,-12.9165,60.6474196339,12.846,-6.8965,14.5801724355,46.41,-6.02,46.7988087455,92.4,60.766,8.4435,61.3498121289,12.846,-6.8965,14.5801724355,47.92,15.34,50.3154250703,130.44
2019-05-18 12:30:00,59.0315,-12.885,60.4213639142,13.7715,-6.365,15.1712701265,45.26,-6.52,45.7272129044,92.4,60.5215,8.435,61.1064741844,13.7715,-6.365,15.1712701265,46.75,14.8,49.0367464255,130.37
2019-05-18 13:00:00,58.2525,-13.2035,59.7301110705,14.5725,-6.3435,15.893324023,43.68,-6.86,44.2154045554,92.4,59.6625,8.1165,60.2120542624,14.5725,-6.3435,15.893324023,45.09,14.46,47.3518711352,130.54
2019-05-18 13:30:00,57.3675,-13.64,58.9667673885,17.5875,-5.93,18.5603086249,39.78,-7.71,40.5202727039,92.4,58.6075,7.66,59.1059612582,17.5875,-5.93,18.5603086249,41.02,13.59,43.2125965431,130.74
2019-05-18 14:00:00,56.866,-13.584,58.4659474566,16.376,-6.244,17.5260067329,40.49,-7.34,41.1499173754,92.4,58.156,7.786,58.6748850191,16.376,-6.244,17.5260067329,41.78,14.03,44.0727727741,130.9
2019-05-18 14:30:00,56.7905,-13.254,58.3166306147,15.4205,-5.124,16.2495291086,41.37,-8.13,42.1612831873,92.4,58.1005,8.186,58.6743444467,15.4205,-5.124,16.2495291086,42.68,13.31,44.7072533265,131.02
2019-05-18 15:00:00,57.06,-13.6085,58.6603347438,10.17,-6.2385,11.9309589828,46.89,-7.37,47.4656612721,92.4,58.61,7.8715,59.1362208147,10.17,-6.2385,11.9309589828,48.44,14.11,50.4532030698,131.02
2019-05-18 15:30:00,57.273,-13.5535,58.8548544408,10.483,-6.6435,12.4108573938,46.79,-6.91,47.2974861911,92.4,58.803,7.9665,59.3401881633,10.483,-6.6435,12.4108573938,48.32,14.61,50.4804368048,130.95
2019-05-18 16:00:00,57.882,-12.9845,59.3205121712,10.802,-6.4245,12.5681106078,47.08,-6.5600000000000005,47.534829336,92.4,59.442,8.525500000000001,60.050274889,10.802,-6.4245,12.5681106078,48.64,14.95,50.8856767667,130.89
2019-05-18 16:30:00,58.031,-13.087,59.4883730657,10.761,-6.477,12.5598825631,47.27,-6.61,47.7299172428,92.4,59.591,8.413,60.1819395666,10.761,-6.477,12.5598825631,48.83,14.89,51.0497894217,130.93
2019-05-18 17:00:00,58.273,-13.626,59.8448862059,11.403,-7.376,13.5806400806,46.87,-6.25,47.2848749602,92.4,59.813,7.984,60.3435102144,11.403,-7.376,13.5806400806,48.41,15.36,50.7883618558,131.14
2019-05-18 17:30:00,58.3855,-13.8705,60.0104772561,11.9255,-7.5805,14.1308715407,46.46,-6.29,46.8838532973,92.4,59.9055,7.7395,60.4033839325,11.9255,-7.5805,14.1308715407,47.98,15.32,50.3664848883,131.14
2019-05-18 18:00:00,58.2605,-13.929,59.9024448687,13.8205,-7.219,15.592311607,44.44,-6.71,44.9437170247,92.4,59.7005,7.641,60.1874952233,13.8205,-7.219,15.592311607,45.88,14.86,48.2264864986,131.22
2019-05-18 18:30:00,58.2585,-13.9395,59.9029421857,13.7685,-6.9495000000000005,15.4229420831,44.49,-6.99,45.0357657868,92.4,59.7185,7.6105,60.2014862981,13.7685,-6.9495000000000005,15.4229420831,45.95,14.56,48.2016192674,131.16
2019-05-18 19:00:00,57.533,-13.981,59.2073850968,12.503,-6.961,14.310154786,45.03,-7.02,45.5739102996,92.4,59.003,7.609,59.4916035252,12.503,-6.961,14.310154786,46.5,14.57,48.7291996651,131.29
2019-05-18 19:30:00,57.4625,-13.9645,59.1349825949,12.5125,-6.9645,14.3201576982,44.95,-7.0,45.4917849727,92.4,58.9225,7.5455,59.4036663557,12.5125,-6.9645,14.3201576982,46.41,14.51,48.6253863738,130.91
2019-05-18 20:00:00,57.1795,-14.0725,58.8857408589,12.2395,-6.8225,14.0125610257,44.94,-7.25,45.5210511742,92.4,58.6595,7.3175,59.1141501377,12.2395,-6.8225,14.0125610257,46.42,14.14,48.5258281743,130.68
2019-05-18 20:30:00,56.6375,-14.288,58.4119281504,12.8175,-7.088,14.6467761043,43.82,-7.2,44.4075714265,92.4,58.0675,7.152,58.5062873566,12.8175,-7.088,14.6467761043,45.25,14.24,47.4377497358,130.9
2019-05-18 21:00:00,56.6025,-14.4565,58.4194607858,13.9725,-7.2865,15.7582942763,42.63,-7.17,43.2287612591,92.4,57.9825,6.9735,58.4003425375,13.9725,-7.2865,15.7582942763,44.01,14.26,46.2625950418,130.82
2019-05-18 21:30:00,56.47,-14.5095,58.3042579084,13.84,-7.1795,15.5913700569,42.63,-7.33,43.2555869224,92.4,57.85,6.9105,58.2612865482,13.84,-7.1795,15.5913700569,44.01,14.09,46.210477167,130.79
2019-05-18 22:00:00,55.7325,-14.4385,57.5724051825,12.2025,-6.9385,14.0372286617,43.53,-7.5,44.1713810063,92.4,57.1525,6.8915,57.5664922372,12.2025,-6.9385,14.0372286617,44.95,13.83,47.0294737372,130.55
2019-05-18 22:30:00,55.0835,-10.1935,56.0187416362,9.5535,-7.7235,12.2850239927,45.53,-2.47,45.5969494594,92.4,56.1535,2.0565,56.191144805,9.5535,-7.7235,12.2850239927,46.6,9.78,47.615211855,131.29
2019-05-18 23:00:00,54.3565,-4.663,54.5561422871,9.8465,-8.513,13.0163255664,44.51,3.85,44.6761972419,92.4,54.8465,-4.013,54.9931153077,9.8465,-8.513,13.0163255664,45.0,4.5,45.224440295,132.58
2019-05-18 23:30:00,53.801,-4.9325,54.0266337768,11.571,-8.8625,14.5750453601,42.23,3.93,42.4124722222,92.4,54.211,-4.3125,54.3822597659,11.571,-8.8625,14.5750453601,42.64,4.55,42.8820720115,133.07
2019-05-19 00:00:00,52.6435,-5.1725,52.8970022638,10.9035,-8.3625,13.7410959716,41.74,3.19,41.8617211782,92.4,53.0335,-4.5725,53.2302534138,10.9035,-8.3625,13.7410959716,42.13,3.79,42.3001300234,133.66
2019-05-19 00:30:00,51.493,-5.2715,51.7621267072,9.323,-8.1715,12.3972473255,42.17,2.9,42.2695978216,92.4,51.893,-4.6815,52.1037416243,9.323,-8.1715,12.3972473255,42.57,3.49,42.7128200895,133.88
2019-05-19 01:00:00,50.581,-5.3305,50.8611029299,8.901,-8.1805,12.0891844741,41.68,2.85,41.7773251896,92.4,50.971,-4.7405,51.1909677702,8.901,-8.1805,12.0891844741,42.07,3.44,42.2104074844,134.12
2019-05-19 01:30:00,50.43,-5.4305,50.721546016,9.33,-8.4605,12.5947989365,41.1,3.03,41.2115384328,92.4,50.78,-4.8505,51.0111335911,9.33,-8.4605,12.5947989365,41.45,3.61,41.6069056768,134.37
2019-05-19 02:00:00,50.221,-5.447,50.5155288006,8.991,-8.417,12.3160046281,41.23,2.9699999999999998,41.336833454,92.4,50.591,-4.867,50.8245705343,8.991,-8.417,12.3160046281,41.6,3.55,41.7511975876,134.43
2019-05-19 02:30:00,49.7685,-5.5005,50.0715397456,8.7685,-8.1705,11.9851434076,41.0,2.67,41.0868458269,92.4,50.1185,-4.9305,50.3604395582,8.7685,-8.1705,11.9851434076,41.35,3.24,41.4767416753,134.57
2019-05-19 03:00:00,49.604,-6.914,50.0835323435,8.964,-7.944,11.9774969004,40.64,1.03,40.6530503161,92.4,50.064,-3.4939999999999998,50.1857761921,8.964,-7.944,11.9774969004,41.1,4.45,41.340204402,134.57
2019-05-19 03:30:00,48.9035,-16.141,51.4983902006,8.9335,-7.191,11.4681255334,39.97,-8.95,40.9597778314,92.4,50.1535,5.629,50.468398065,8.9335,-7.191,11.4681255334,41.22,12.82,43.1675896941,132.41
2019-05-19 04:00:00,48.6005,-16.206,51.2312701019,9.1905,-7.246,11.7034100266,39.41,-8.96,40.415711054,92.4,49.8305,5.564,50.1401717812,9.1905,-7.246,11.7034100266,40.64,12.81,42.6110983196,132.46
2019-05-19 04:30:00,48.4395,-16.127,51.0535531501,9.1695,-6.897,11.4738110168,39.27,-9.23,40.3401264252,92.4,49.6595,5.523,49.9656829159,9.1695,-6.897,11.4738110168,40.49,12.42,42.3520542595,132.1
2019-05-19 05:00:00,48.6445,-16.146,51.254079801,8.9545,-6.966,11.3449647972,39.69,-9.18,40.7378018553,92.4,49.8845,5.474,50.1839418166,8.9545,-6.966,11.3449647972,40.93,12.44,42.778715502,132.1
2019-05-19 05:30:00,48.6055,-16.241,51.2470946616,9.2755,-7.091,11.6754949039,39.33,-9.15,40.3803343225,92.4,49.8355,5.409,50.1281791136,9.2755,-7.091,11.6754949039,40.56,12.5,42.4424740089,132.17
2019-05-19 06:00:00,48.381,-16.183,51.0157882425,9.141,-6.963,11.4909203287,39.24,-9.22,40.3086343108,92.4,49.601,5.467,49.9013756323,9.141,-6.963,11.4909203287,40.46,12.43,42.3263097848,132.09
2019-05-19 06:30:00,48.9,-16.0465,51.4655240161,8.83,-6.8265,11.1610932372,40.07,-9.22,41.1170682321,92.4,50.16,5.5135000000000005,50.4621073901,8.83,-6.8265,11.1610932372,41.33,12.34,43.1328702963,131.89
2019-05-19 07:00:00,49.509,-15.7895,51.9658483165,8.789,-6.6695,11.0330753306,40.72,-9.12,41.728800605800004,92.4,50.799,5.7405,51.1223213601,8.789,-6.6695,11.0330753306,42.01,12.41,43.804659569500004,131.7
2019-05-19 07:30:00,50.645,-15.12,52.8538591306,9.425,-5.75,11.0405219532,41.22,-9.37,42.2715660935,92.4,51.955,6.48,52.3575441078,9.425,-5.75,11.0405219532,42.53,12.23,44.2535173743,131.84
2019-05-19 08:00:00,51.4385,-14.749,53.5112351124,11.4585,-4.879,12.4539898527,39.98,-9.87,41.1803023301,92.4,52.6885,6.861,53.1333356119,11.4585,-4.879,12.4539898527,41.23,11.74,42.8688756559,131.95
2019-05-19 08:30:00,53.045,-14.443,54.9761063918,13.035,-4.813,13.8951860009,40.01,-9.63,41.1526062358,92.4,54.315,7.177,54.7871203295,13.035,-4.813,13.8951860009,41.28,11.99,42.9860267994,131.95
2019-05-19 09:00:00,54.1965,-14.116,56.0046611297,15.2965,-4.266,15.8802288475,38.9,-9.85,40.1277024012,92.4,55.4165,7.474,55.9182362763,15.2965,-4.266,15.8802288475,40.12,11.74,41.8024161981,131.89
2019-05-19 09:30:00,55.469,-13.668,57.1281382945,18.929,-3.738,19.2945506556,36.54,-9.93,37.8652413171,92.4,56.579,7.802,57.1143978783,18.929,-3.738,19.2945506556,37.65,11.54,39.3788534622,131.66
2019-05-19 10:00:00,56.21,-13.192,57.7372753427,19.58,-3.972,19.9788183835,36.63,-9.22,37.7725469091,92.4,57.33,8.208,57.9145937049,19.58,-3.972,19.9788183835,37.75,12.18,39.666294256,131.28
2019-05-19 10:30:00,57.1925,-13.061,58.6649109541,18.4825,-4.111,18.9341788111,38.71,-8.95,39.7311791922,92.4,58.4025,8.369,58.9990861561,18.4825,-4.111,18.9341788111,39.92,12.48,41.8253129098,131.28
2019-05-19 11:00:00,58.0185,-13.7035,59.6148660529,21.8285,-6.0235,22.6443362566,36.19,-7.68,36.9959254513,92.4,59.1085,7.6965,59.6074733947,21.8285,-6.0235,22.6443362566,37.28,13.72,39.7245113249,131.16
