Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-19 11:30:00,59.754,-13.6225,61.2871358627,19.504,-7.5325,20.9080025887,40.25,-6.09,40.7081146702,92.4,61.004,7.7075,61.4889711432,19.504,-7.5325,20.9080025887,41.5,15.24,44.2098133902,130.59
2019-05-19 12:00:00,59.9335,-13.614,61.4602751234,17.3435,-7.224,18.7878462909,42.59,-6.39,43.0666947884,92.4,61.2935,7.656,61.7697942222,17.3435,-7.224,18.7878462909,43.95,14.88,46.4006131425,130.32
2019-05-19 12:30:00,60.6255,-13.42,62.0930563771,15.9755,-7.63,17.7040532153,44.65,-5.79,45.0238447936,92.4,62.0655,7.91,62.5675186519,15.9755,-7.63,17.7040532153,46.09,15.54,48.6392814503,130.41
2019-05-19 13:00:00,60.268,-13.48,61.7571228604,10.528,-7.37,12.8512911414,49.74,-6.11,50.1138673423,92.4,61.928,7.94,62.4349324017,10.528,-7.37,12.8512911414,51.4,15.31,53.6316706807,130.61
2019-05-19 13:30:00,60.551,-13.619,62.0636831166,8.701,-7.289,11.3506353126,51.85,-6.33,52.2349633866,92.4,62.281,7.901,62.7801621693,8.701,-7.289,11.3506353126,53.58,15.19,55.6915837448,130.82
2019-05-19 14:00:00,60.7495,-14.004,62.3427122144,9.8695,-7.434,12.3560263131,50.88,-6.57,51.302429767,92.4,62.4495,7.546,62.9037531968,9.8695,-7.434,12.3560263131,52.58,14.98,54.6722671928,130.97
2019-05-19 14:30:00,59.7315,-14.272,61.4128820057,11.3115,-6.872,13.2353472282,48.42,-7.4,48.982204932,92.4,61.3415,7.308,61.7752902563,11.3115,-6.872,13.2353472282,50.03,14.18,52.0007048029,131.25
2019-05-19 15:00:00,58.721,-14.3635,60.4521792266,10.191,-6.8935,12.3035288942,48.53,-7.47,49.1015458005,92.4,60.331,7.2765,60.7682237131,10.191,-6.8935,12.3035288942,50.14,14.17,52.1038242358,131.52
2019-05-19 15:30:00,58.101,-14.372,59.8521560597,9.081,-6.552,11.1979134217,49.02,-7.82,49.6398307813,92.4,59.741,7.2780000000000005,60.1826915732,9.081,-6.552,11.1979134217,50.66,13.83,52.5138505539,131.43
2019-05-19 16:00:00,58.383,-14.2305,60.0922775342,5.823,-7.1105,9.1905679503,52.56,-7.12,53.0400603318,92.4,60.153,7.3095,60.5954800233,5.823,-7.1105,9.1905679503,54.33,14.42,56.2110780896,130.95
2019-05-19 16:30:00,59.036,-14.0125,60.676185215,3.606,-7.3725,8.2071305735,55.43,-6.64,55.8262886103,92.4,60.946,7.5475,61.4115597608,3.606,-7.3725,8.2071305735,57.34,14.92,59.2493206712,130.86
2019-05-19 17:00:00,59.5955,-13.979,61.2130383272,5.8555,-7.049,9.1638027723,53.74,-6.93,54.1849840823,92.4,61.4355,7.491,61.8905141459,5.8555,-7.049,9.1638027723,55.58,14.54,57.4503959952,130.62
2019-05-19 17:30:00,59.766,-13.9075,61.3628007204,6.506,-6.9475,9.5181821925,53.26,-6.96,53.7128401781,92.4,61.596,7.5225,62.0536479367,6.506,-6.9475,9.5181821925,55.09,14.47,56.9586604477,130.46
2019-05-19 18:00:00,60.4615,-13.6095,61.974280734,4.9815000000000005,-6.9295,8.5342435224,55.48,-6.68,55.8807014988,92.4,62.3815,7.8205,62.8698000832,4.9815000000000005,-6.9295,8.5342435224,57.4,14.75,59.2648504596,130.46
2019-05-19 18:30:00,60.777,-13.684,62.2984396675,5.257,-7.054,8.7974408211,55.52,-6.63,55.9144641394,92.4,62.697,7.776,63.1773692472,5.257,-7.054,8.7974408211,57.44,14.83,59.3235408586,130.46
2019-05-19 19:00:00,60.5655,-13.703,62.0963122838,5.1955,-7.013,8.7278513536,55.37,-6.69,55.7726904497,92.4,62.4855,7.767,62.9663719715,5.1955,-7.013,8.7278513536,57.29,14.78,59.165805158,130.46
2019-05-19 19:30:00,60.3945,-13.355,61.8534692257,4.0145,-6.235,7.4156210293000004,56.38,-7.12,56.8277995351,92.4,62.3545,8.115,62.8803379066,4.0145,-6.235,7.4156210293000004,58.34,14.35,60.0789322475,130.57
2019-05-19 20:00:00,59.612,-14.2,61.2799359007,6.172,-7.15,9.4454266182,53.44,-7.05,53.9030249615,92.4,61.452,7.4,61.8959473956,6.172,-7.15,9.4454266182,55.28,14.55,57.162757981,130.52
2019-05-19 20:30:00,59.908500000000004,-4.0955,60.0483263089,10.6085,-8.2555,13.4422301907,49.3,4.16,49.4752018692,92.4,60.5385,-3.3655,60.6319764852,10.6085,-8.2555,13.4422301907,49.93,4.89,50.1688847793,132.82
2019-05-19 21:00:00,59.7555,-4.127,59.8978456144,12.8255,-8.507,15.3903378537,46.93,4.38,47.1339506089,92.4,60.3255,-3.437,60.4233309182,12.8255,-8.507,15.3903378537,47.5,5.07,47.7698115969,132.93
2019-05-19 21:30:00,59.783500000000004,-4.0465,59.9202890055,10.1135,-8.9865,13.529230004,49.67,4.94,49.9150528398,92.4,60.4135,-3.2865,60.5028269133,10.1135,-8.9865,13.529230004,50.3,5.7,50.6219320058,132.89
2019-05-19 22:00:00,59.4655,-4.1655,59.6112160629,10.5155,-9.1655,13.9492698913,48.95,5.0,49.2046999788,92.4,60.0755,-3.4255,60.1730816105,10.5155,-9.1655,13.9492698913,49.56,5.74,49.8912938297,132.98
2019-05-19 22:30:00,58.383,-4.3105,58.5419089136,11.113,-9.5105,14.626974371,47.27,5.2,47.5551563976,92.4,58.943,-3.5905,59.0522560047,11.113,-9.5105,14.626974371,47.83,5.92,48.1949717294,133.33
2019-05-19 23:00:00,56.6945,-4.5425,56.8761869019,10.5545,-9.7525,14.3704114938,46.14,5.21,46.4332176357,92.4,57.2045,-3.8225,57.3320706629,10.5545,-9.7525,14.3704114938,46.65,5.93,47.0253910138,133.95
2019-05-19 23:30:00,55.7295,-4.776,55.9337764347,11.2195,-9.606,14.7699836239,44.51,4.83,44.7712966084,92.4,56.1795,-4.086,56.3278937672,11.2195,-9.606,14.7699836239,44.96,5.52,45.2975937551,134.44
2019-05-20 00:00:00,54.364,-4.8735,54.5820070925,10.634,-8.9835,13.9206762857,43.73,4.11,43.9227162184,92.4,54.814,-4.2135,54.9757053456,10.634,-8.9835,13.9206762857,44.18,4.77,44.4367561822,134.26
2019-05-20 00:30:00,53.7675,-5.0255,54.0018491026,10.6975,-9.1555,14.0804718138,43.07,4.13,43.2675605968,92.4,54.1775,-4.3855,54.3547064798,10.6975,-9.1555,14.0804718138,43.48,4.77,43.7408653321,134.58
2019-05-20 01:00:00,53.2605,-5.168,53.5106445882,10.0905,-9.178,13.6401566798,43.17,4.01,43.3558415903,92.4,53.6705,-4.518,53.8603276471,10.0905,-9.178,13.6401566798,43.58,4.66,43.8284382565,134.63
2019-05-20 01:30:00,52.5475,-5.1075,52.7951353109,8.8275,-8.9775,12.590483013,43.72,3.87,43.8909478139,92.4,52.9675,-4.4575,53.1547303869,8.8275,-8.9775,12.590483013,44.14,4.52,44.3708237471,134.63
2019-05-20 02:00:00,52.159,-5.0365,52.4015993387,8.399000000000001,-8.4565,11.9187077005,43.76,3.42,43.8934391453,92.4,52.589,-4.4065,52.7732902447,8.399000000000001,-8.4565,11.9187077005,44.19,4.05,44.3752025347,134.68
2019-05-20 02:30:00,51.849,-4.696,52.0612256579,8.499,-7.486,11.3257757792,43.35,2.79,43.4396892254,92.4,52.279,-4.076,52.4376545719,8.499,-7.486,11.3257757792,43.78,3.41,43.9126006973,134.79
2019-05-20 03:00:00,51.7255,-4.599,51.9295498849,8.3155,-7.429,11.1506762687,43.41,2.83,43.5021493722,92.4,52.1355,-3.979,52.2871188846,8.3155,-7.429,11.1506762687,43.82,3.45,43.9556014633,135.03
2019-05-20 03:30:00,50.961,-13.7265,52.7772708962,8.341,-6.7765,10.746777807800001,42.62,-6.95,43.1829468656,92.4,52.201,5.1935,52.4587156081,8.341,-6.7765,10.746777807800001,43.86,11.97,45.4640572321,132.58
2019-05-20 04:00:00,50.7865,-15.239,53.023539143,8.3165,-7.049,10.9019527265,42.47,-8.19,43.2524796977,92.4,52.1365,6.711,52.5666448734,8.3165,-7.049,10.9019527265,43.82,13.76,45.9296200725,132.67
2019-05-20 04:30:00,50.889,-15.544,53.2100202687,8.219,-7.574,11.176646948,42.67,-7.97,43.4079462772,92.4,52.229,6.436,52.6240490365,8.219,-7.574,11.176646948,44.01,14.01,46.1861472738,132.74
2019-05-20 05:00:00,51.0535,-15.9425,53.4847938063,8.3135,-8.4225,11.8343900772,42.74,-7.52,43.3965205979,92.4,52.4035,6.1375,52.76168798,8.3135,-8.4225,11.8343900772,44.09,14.56,46.4319039024,132.96
2019-05-20 05:30:00,51.332,-16.008,53.7701616884,8.392,-8.778,12.1440910734,42.94,-7.23,43.5444198492,92.4,52.692,6.072,53.0407018053,8.392,-8.778,12.1440910734,44.3,14.85,46.722719313,132.9
2019-05-20 06:00:00,52.693,-15.832,55.0200370138,10.133,-9.102,13.620722925,42.56,-6.73,43.088821056,92.4,54.043,6.228,54.4006786079,10.133,-9.102,13.620722925,43.91,15.33,46.5091066352,132.73
2019-05-20 06:30:00,55.2155,-15.0875,57.2397073411,11.0055,-8.9875,14.209017788,44.21,-6.1,44.6288482935,92.4,56.6355,6.8425,57.0473458322,11.0055,-8.9875,14.209017788,45.63,15.83,48.2978860821,132.25
2019-05-20 07:00:00,57.146,-14.164,58.8751578512,10.716,-8.604,13.7426879467,46.43,-5.5600000000000005,46.7617204559,92.4,58.656,7.676,59.1561265804,10.716,-8.604,13.7426879467,47.94,16.28,50.6288652845,131.85
2019-05-20 07:30:00,59.4925,-13.0075,60.8978867655,10.4725,-8.6075,13.5558958575,49.02,-4.4,49.2170742731,92.4,61.1025,8.6625,61.7134864718,10.4725,-8.6075,13.5558958575,50.63,17.27,53.4943903601,131.12
2019-05-20 08:00:00,60.981,-12.3535,62.2197020505,13.600999999999999,-7.9135,15.735650074,47.38,-4.44,47.5875824139,92.4,62.551,9.0665,63.2046598223,13.600999999999999,-7.9135,15.735650074,48.95,16.98,51.8114166956,130.39
2019-05-20 08:30:00,62.0275,-11.658,63.11354625,15.2975,-6.938,16.7973018741,46.73,-4.72,46.9677687356,92.4,63.5675,9.662,64.2975994906,15.2975,-6.938,16.7973018741,48.27,16.6,51.0446167583,130.03
2019-05-20 09:00:00,62.788,-6.8545,63.1610411112,14.838,-6.2745,16.1101084494,47.95,-0.58,47.9535076923,92.4,63.978,6.4655000000000005,64.3038659355,14.838,-6.2745,16.1101084494,49.14,12.74,50.7646254788,131.26
2019-05-20 09:30:00,63.574,-0.267,63.5745606748,17.044,-6.487,18.2367514925,46.53,6.22,46.9438952368,92.4,64.114,0.483,64.1158193038,17.044,-6.487,18.2367514925,47.07,6.97,47.583251255,133.23
2019-05-20 10:00:00,63.7055,-0.23900000000000002,63.7059483192,16.3055,-7.119,17.7918377704,47.4,6.88,47.8967055234,92.4,64.2555,0.551,64.257862408,16.3055,-7.119,17.7918377704,47.95,7.67,48.5595654841,133.14
2019-05-20 10:30:00,63.459,-0.6445000000000001,63.4622727394,16.689,-7.7045,18.3815679758,46.77,7.06,47.2998572937,92.4,63.979,0.1155,63.9791042548,16.689,-7.7045,18.3815679758,47.29,7.82,47.9322073349,133.24
2019-05-20 11:00:00,63.634,-0.5955,63.6367863445,18.084,-7.5055,19.579672782,45.55,6.91,46.0711471531,92.4,64.104,0.1545,64.1041861835,18.084,-7.5055,19.579672782,46.02,7.66,46.6531456603,133.24
2019-05-20 11:30:00,63.426,-0.5395,63.4282944454,20.096,-7.0195,21.2866764961,43.33,6.48,43.8118625489,92.4,63.856,0.1705,63.8562276231,20.096,-7.0195,21.2866764961,43.76,7.19,44.3467439616,133.17
2019-05-20 12:00:00,63.3645,-0.561,63.3669833687,20.9745,-6.871,22.0712548635,42.39,6.31,42.8570670952,92.4,63.7545,0.139,63.754651526399996,20.9745,-6.871,22.0712548635,42.78,7.01,43.3505305619,133.12
2019-05-20 12:30:00,63.2525,-0.5545,63.2549304521,20.7625,-7.0845,21.9379020533,42.49,6.53,42.9888473909,92.4,63.6625,0.1555,63.6626899094,20.7625,-7.0845,21.9379020533,42.9,7.24,43.5066385739,133.24
2019-05-20 13:00:00,63.0465,-0.5845,63.0492093725,21.7465,-6.9745,22.8375548713,41.3,6.39,41.7914117972,92.4,63.4065,0.10550000000000001,63.4065877689,21.7465,-6.9745,22.8375548713,41.66,7.08,42.257330725,133.12
2019-05-20 13:30:00,62.524,-0.907,62.5305783197,22.914,-7.027,23.9672719557,39.61,6.12,40.0800012475,92.4,62.834,-0.257,62.8345255811,22.914,-7.027,23.9672719557,39.92,6.77,40.489990121,133.25
2019-05-20 14:00:00,62.073,-1.1035,62.0828079363,25.173,-7.4635,26.2561185488,36.9,6.36,37.4440863155,92.4,62.293,-0.48350000000000004,62.2948763644,25.173,-7.4635,26.2561185488,37.12,6.98,37.7705546689,133.43
2019-05-20 14:30:00,61.7305,-0.9570000000000001,61.7379176783,25.4805,-7.357,26.5213372448,36.25,6.4,36.8106302581,92.4,61.9505,-0.327,61.9513630137,25.4805,-7.357,26.5213372448,36.47,7.03,37.1413758496,133.38
2019-05-20 15:00:00,61.882,-1.02,61.8904057508,25.692,-7.46,26.7531393298,36.19,6.44,36.7585323428,92.4,62.092,-0.38,62.0931627798,25.692,-7.46,26.7531393298,36.4,7.08,37.0821574345,133.3
2019-05-20 15:30:00,61.688,-1.2275,61.700211509,25.248,-7.4475,26.3235020514,36.44,6.22,36.9670393729,92.4,61.918,-0.5875,61.9207871417,25.248,-7.4475,26.3235020514,36.67,6.86,37.3061456063,133.44
2019-05-20 16:00:00,62.511,-1.375,62.5261205098,26.091,-7.715,27.2077471688,36.42,6.34,36.9677156449,92.4,62.751,-0.735,62.7553043654,26.091,-7.715,27.2077471688,36.66,6.98,37.3185744637,133.34
2019-05-20 16:30:00,63.844,-1.803,63.8694539275,26.404,-8.253,27.6637529088,37.44,6.45,37.9915266869,92.4,64.104,-1.153,64.1143683194,26.404,-8.253,27.6637529088,37.7,7.1,38.362742342,133.34
2019-05-20 17:00:00,65.3085,-2.3695,65.3514705458,26.6885,-8.9195,28.1395364656,38.62,6.55,39.1715062258,92.4,65.6085,-1.7095,65.6307676513,26.6885,-8.9195,28.1395364656,38.92,7.21,39.582199282,133.42
2019-05-20 17:30:00,65.3585,-2.7515,65.4163914818,26.5385,-9.2315,28.0982663967,38.82,6.48,39.357118797,92.4,65.6685,-2.0815,65.701480459,26.5385,-9.2315,28.0982663967,39.13,7.15,39.7778757603,133.26
2019-05-20 18:00:00,64.7565,-2.6615,64.8111709083,22.9765,-9.8015,24.9797709057,41.78,7.14,42.3857051375,92.4,65.1665,-1.9315,65.1951180266,22.9765,-9.8015,24.9797709057,42.19,7.87,42.917746912,133.16
2019-05-20 18:30:00,64.912,-2.6635,64.9666220166,21.862,-9.493500000000001,23.8342943309,43.05,6.83,43.5884319516,92.4,65.342,-1.9435,65.3708968598,21.862,-9.493500000000001,23.8342943309,43.48,7.55,44.1306344844,133.52
2019-05-20 19:00:00,64.551,-2.6355,64.6047789351,18.921,-8.8955,20.9077536156,45.63,6.26,46.0574043993,92.4,65.081,-1.8955000000000002,65.1085975986,18.921,-8.8955,20.9077536156,46.16,7.0,46.6877457156,133.42
2019-05-20 19:30:00,64.2275,-2.598,64.2800230262,16.0175,-8.918,18.3327856653,48.21,6.32,48.6224896524,92.4,64.8275,-1.828,64.8532677685,16.0175,-8.918,18.3327856653,48.81,7.09,49.3222485294,133.0
2019-05-20 20:00:00,63.9685,-2.7285,64.026664012,14.538499999999999,-9.4085,17.3172704114,49.43,6.68,49.8793273812,92.4,64.6085,-1.9185,64.636977919,14.538499999999999,-9.4085,17.3172704114,50.07,7.49,50.6271172397,133.09
2019-05-20 20:30:00,63.414,-3.104,63.4899221294,14.984,-9.594,17.7922761894,48.43,6.49,48.8629205022,92.4,64.024,-2.324,64.0661654229,14.984,-9.594,17.7922761894,49.04,7.27,49.5759467887,133.09
2019-05-20 21:00:00,63.4515,-3.2605,63.5352163174,14.1915,-10.3905,17.5886657396,49.26,7.13,49.7733312126,92.4,64.0815,-2.4505,64.1283368917,14.1915,-10.3905,17.5886657396,49.89,7.94,50.5178750543,133.09
2019-05-20 21:30:00,63.157,-3.3645,63.2465533389,13.227,-10.1945,16.6997412929,49.93,6.83,50.3949779244,92.4,63.807,-2.5545,63.8581139657,13.227,-10.1945,16.6997412929,50.58,7.64,51.1537486407,133.03
2019-05-20 22:00:00,63.899,-3.6805,64.0049082591,15.249,-10.6605,18.6058663128,48.65,6.98,49.148172906,92.4,64.529,-2.8805,64.5932591007,15.249,-10.6605,18.6058663128,49.28,7.78,49.8903477639,132.96
2019-05-20 22:30:00,62.0625,-3.933,62.1869953869,15.6925,-10.693,18.9893339865,46.37,6.76,46.8601589839,92.4,62.6025,-3.173,62.6828599798,15.6925,-10.693,18.9893339865,46.91,7.52,47.5089307394,133.26
2019-05-20 23:00:00,55.679,-4.1255,55.8316289504,14.419,-10.5855,17.8874361285,41.26,6.46,41.7626531724,92.4,56.039,-3.4255,56.1435977761,14.419,-10.5855,17.8874361285,41.62,7.16,42.2313864324,133.79
2019-05-20 23:30:00,50.7825,-4.2275,50.9581599207,11.5725,-10.0775,15.3453172825,39.21,5.85,39.6439982847,92.4,51.0725,-3.5775,51.1976441108,11.5725,-10.0775,15.3453172825,39.5,6.5,40.0312378025,134.66
2019-05-21 00:00:00,48.8595,-10.8605,50.0519849806,10.6895,-8.9105,13.916264603,38.17,-1.9500000000000002,38.2197776027,92.4,49.6095,2.6295,49.6791380813,10.6895,-8.9105,13.916264603,38.92,11.54,40.594802623,134.66
2019-05-21 00:30:00,38.336,-14.6425,41.0371990059,1.646,-7.4325,7.6125798682,36.69,-7.21,37.3917129856,92.4,39.376,7.1175,40.0140997931,1.646,-7.4325,7.6125798682,37.73,14.55,40.4382912596,134.73
2019-05-21 01:00:00,38.087,-14.861,40.8836017249,1.437,-7.411,7.5490323883,36.65,-7.45,37.3995320826,92.4,39.127,6.799,39.7133293744,1.437,-7.411,7.5490323883,37.69,14.21,40.2797740808,134.47
2019-05-21 01:30:00,38.2565,-14.947,41.0727720181,1.9565000000000001,-7.577,7.8255237045,36.3,-7.37,37.040611496,92.4,39.2765,6.773,39.8562037988,1.9565000000000001,-7.577,7.8255237045,37.32,14.35,39.9838079727,134.67
2019-05-21 02:00:00,38.077,-14.8835,40.8824718094,1.447,-7.4935,7.6319297199000005,36.63,-7.39,37.3680210876,92.4,39.107,6.8765,39.706972955,1.447,-7.4935,7.6319297199000005,37.66,14.37,40.3084668525,134.85
2019-05-21 02:30:00,37.949,-14.672,40.6865356721,0.47900000000000004,-7.212,7.2278893876,37.47,-7.46,38.2053988331,92.4,39.039,7.048,39.6701124904,0.47900000000000004,-7.212,7.2278893876,38.56,14.26,41.1122998627,133.87
2019-05-21 03:00:00,37.8305,-14.1215,40.3802364097,0.0005,-6.1015,6.1015000205,37.83,-8.02,38.670780959300004,92.4,38.9805,7.9285,39.7786436735,0.0005,-6.1015,6.1015000205,38.98,14.03,41.4280255383,133.22
2019-05-21 03:30:00,37.0,-14.048,39.5770931727,0.0,-5.348,5.348,37.0,-8.7,38.0090778631,92.4,38.12,7.932,38.9364998941,0.0,-5.348,5.348,38.12,13.28,40.3669766022,133.13
2019-05-21 04:00:00,37.49,-14.2,40.0891518992,0.0,-6.08,6.08,37.49,-8.12,38.3592817972,92.4,38.62,7.83,39.4057521182,0.0,-6.08,6.08,38.62,13.91,41.0486601487,133.21
2019-05-21 04:30:00,38.24,-14.3435,40.8415669661,0.0,-6.5535,6.5535,38.24,-7.79,39.0253981402,92.4,39.41,7.6765,40.1506756139,0.0,-6.5535,6.5535,39.41,14.23,41.9003699268,133.1
2019-05-21 05:00:00,38.267,-14.600999999999999,40.9579356169,0.007,-7.331,7.331003342,38.26,-7.27,38.9445824217,92.4,39.417,7.6690000000000005,40.1561134823,0.007,-7.331,7.331003342,39.41,15.0,42.1680933882,133.78
2019-05-21 05:30:00,38.1005,-14.6665,40.8259025926,0.2705,-7.5565,7.5613399937,37.83,-7.11,38.4923498893,92.4,39.2305,7.8035,39.9990842708,0.2705,-7.5565,7.5613399937,38.96,15.36,41.878529105,134.34
2019-05-21 06:00:00,38.867,-15.134,41.7094910662,0.167,-7.704,7.7058098212,38.7,-7.43,39.4067874864,92.4,40.027,7.466,40.7173413302,0.167,-7.704,7.7058098212,39.86,15.17,42.6491324648,134.77
2019-05-21 06:30:00,40.2155,-14.605,42.7854235137,0.0855,-7.815,7.8154676923,40.13,-6.79,40.7003808336,92.4,41.4455,7.745,42.1629516904,0.0855,-7.815,7.8154676923,41.36,15.56,44.1900803348,133.64
2019-05-21 07:00:00,42.152,-13.157,44.1576465972,0.032,-7.447,7.4470687522,42.12,-5.71,42.5052761431,92.4,43.462,9.033,44.3907708088,0.032,-7.447,7.4470687522,43.43,16.48,46.4516447502,132.99
2019-05-21 07:30:00,44.3,-12.43,46.0108128596,0.0,-7.35,7.35,44.3,-5.08,44.5903173346,92.4,45.73,9.47,46.7002548173,0.0,-7.35,7.35,45.73,16.82,48.725201898,132.03
2019-05-21 08:00:00,44.34,-11.5945,45.8308632937,0.0,-7.0945,7.0945,44.34,-4.5,44.5677641351,92.4,45.76,10.1755,46.8776961918,0.0,-7.0945,7.0945,45.76,17.27,48.9104334473,131.57
2019-05-21 08:30:00,44.0,-11.279,45.4226357778,0.0,-7.559,7.559,44.0,-3.7199999999999998,44.156974534,92.4,45.4,10.211,46.5341221149,0.0,-7.559,7.559,45.4,17.77,48.7537988263,130.56
2019-05-21 09:00:00,42.36,-11.4125,43.8704314573,0.0,-7.4525,7.4525,42.36,-3.96,42.5446964967,92.4,43.7,9.8575,44.7979944445,0.0,-7.4525,7.4525,43.7,17.31,47.0034690209,130.06
2019-05-21 09:30:00,40.8725,-11.8305,42.5502289829,0.0025,-7.9905,7.9905003911,40.87,-3.84,41.05,92.4,42.1525,9.4295,43.1943135899,0.0025,-7.9905,7.9905003911,42.15,17.42,45.6078819942,129.99
2019-05-21 10:00:00,40.2415,-11.363,41.8150223156,0.0015,-8.343,8.3430001348,40.24,-3.02,40.3531659229,92.4,41.4515,9.587,42.5457097867,0.0015,-8.343,8.3430001348,41.45,17.93,45.1617913728,130.74
2019-05-21 10:30:00,41.92,-11.2975,43.4156642959,0.0,-8.0975,8.0975,41.92,-3.2,42.0419599924,92.4,43.15,9.8425,44.2583021167,0.0,-8.0975,8.0975,43.15,17.94,46.7307832162,132.02
2019-05-21 11:00:00,41.702,-11.3795,43.22672581,0.002,-8.0595,8.0595002482,41.7,-3.32,41.8319542933,92.4,42.932,9.6805,44.0098705321,0.002,-8.0595,8.0595002482,42.93,17.74,46.4509687735,131.8
2019-05-21 11:30:00,40.8645,-11.577,42.4727476066,0.35450000000000004,-8.117,8.1247374881,40.51,-3.46,40.6574925444,92.4,42.0645,9.453,43.1135868289,0.35450000000000004,-8.117,8.1247374881,41.71,17.57,45.2595735729,131.8
2019-05-21 12:00:00,40.576,-11.3685,42.1385164458,0.406,-7.8685,7.8789674609,40.17,-3.5,40.3221886807,92.4,41.746,9.5715,42.8292204955,0.406,-7.8685,7.8789674609,41.34,17.44,44.8681312292,131.46
2019-05-21 12:30:00,42.6745,-10.8185,44.0244578899,0.7545000000000001,-7.8085,7.844867271,41.92,-3.01,42.0279252402,92.4,43.9345,10.0915,45.0785831909,0.7545000000000001,-7.8085,7.844867271,43.18,17.9,46.7431535094,131.18
2019-05-21 13:00:00,41.537,-11.019,42.9737213888,1.687,-7.999,8.1749599387,39.85,-3.02,39.9642702923,92.4,42.717,9.901,43.8494229152,1.687,-7.999,8.1749599387,41.03,17.9,44.7646166073,131.32
2019-05-21 13:30:00,40.4485,-11.4435,42.0361135751,1.0385,-8.0535,8.1201813096,39.41,-3.39,39.5555331149,92.4,41.5785,9.5165,42.6536684765,1.0385,-8.0535,8.1201813096,40.54,17.57,44.183667797,131.54
2019-05-21 14:00:00,40.258,-11.2955,41.8126163287,1.728,-8.3355,8.512728367,38.53,-2.96,38.6435311534,92.4,41.358,9.6545,42.4699132828,1.728,-8.3355,8.512728367,39.63,17.99,43.5221437891,131.5
2019-05-21 14:30:00,39.383,-11.0395,40.9009932551,1.413,-7.9395,8.0642562738,37.97,-3.1,38.0963370943,92.4,40.483,9.9405,41.6855709958,1.413,-7.9395,8.0642562738,39.07,17.88,42.966955908,131.56
2019-05-21 15:00:00,39.832,-10.878,41.2906661123,3.572,-7.4879999999999995,8.2963442552,36.26,-3.39,36.4181232356,92.4,40.872,10.012,42.0804055114,3.572,-7.4879999999999995,8.2963442552,37.3,17.5,41.2012135744,131.48
2019-05-21 15:30:00,38.9875,-11.0765,40.5304084423,2.9375,-7.4365,7.9956512243,36.05,-3.64,36.2333009813,92.4,40.0175,9.7835,41.1960820771,2.9375,-7.4365,7.9956512243,37.08,17.22,40.8834294061,131.34
2019-05-21 16:00:00,40.4435,-10.999,41.9124646525,4.2535,-7.549,8.664852177,36.19,-3.45,36.3540726742,92.4,41.4935,9.911,42.6607367875,4.2535,-7.549,8.664852177,37.24,17.46,41.1299063943,131.47
2019-05-21 16:30:00,42.0855,-11.1905,43.5478656251,5.0955,-7.5205,9.0841642709,36.99,-3.67,37.1716155151,92.4,43.1555,9.7895,44.251909456,5.0955,-7.5205,9.0841642709,38.06,17.31,41.8114780892,131.71
2019-05-21 17:00:00,43.6785,-12.0055,45.2983817868,5.4485,-8.9055,10.4400231082,38.23,-3.1,38.3554807035,92.4,44.7785,9.0045,45.6748845921,5.4485,-8.9055,10.4400231082,39.33,17.91,43.2159345612,131.71
2019-05-21 17:30:00,44.987,-13.132,46.8644811451,5.287,-8.982,10.422508959,39.7,-4.15,39.916318718,92.4,46.167,8.008,46.8563757988,5.287,-8.982,10.422508959,40.88,16.99,44.2700180709,132.18
2019-05-21 18:00:00,46.576,-13.281,48.4325173515,5.8260000000000005,-9.031,10.7471501804,40.75,-4.25,40.9710263479,92.4,47.836,7.889,48.4821535928,5.8260000000000005,-9.031,10.7471501804,42.01,16.92,45.2893640936,132.18
2019-05-21 18:30:00,49.2135,-13.1495,50.9399443708,5.9235,-8.9095,10.6989271658,43.29,-4.24,43.4971458834,92.4,50.5435,8.0705,51.1837704991,5.9235,-8.9095,10.6989271658,44.62,16.98,47.7416463897,132.35
2019-05-21 19:00:00,49.6515,-13.0765,51.3445839841,5.1615,-8.8665,10.259430028,44.49,-4.21,44.6887480245,92.4,51.0315,8.1635,51.6803320858,5.1615,-8.8665,10.259430028,45.87,17.03,48.9293143218,132.35
2019-05-21 19:30:00,51.3225,-13.03,52.9507309322,4.9225,-8.85,10.1268705062,46.4,-4.18,46.5878997166,92.4,52.7825,8.16,53.409530107,4.9225,-8.85,10.1268705062,47.86,17.01,50.7929099383,132.18
2019-05-21 20:00:00,52.1145,-13.1385,53.7451513394,5.7245,-9.0985,10.7495396413,46.39,-4.04,46.5655849314,92.4,53.5745,8.0115,54.1702056716,5.7245,-9.0985,10.7495396413,47.85,17.11,50.8170699667,131.95
2019-05-21 20:30:00,50.9135,-13.2525,52.6100108202,4.2135,-8.8025,9.7589747668,46.7,-4.45,46.9115390922,92.4,52.3935,7.8775,52.9823918722,4.2135,-8.8025,9.7589747668,48.18,16.68,50.9856332706,131.87
2019-05-21 21:00:00,52.0265,-12.7125,53.5571130523,3.1365,-8.5325,9.090719911,48.89,-4.18,49.0683655729,92.4,53.5965,8.3675,54.2457359476,3.1365,-8.5325,9.090719911,50.46,16.9,53.2148625856,131.64
2019-05-21 21:30:00,52.5995,-12.5545,54.0770087052,3.8095,-8.5345,9.3461211473,48.79,-4.02,48.955331681,92.4,54.1695,8.2855,54.7994912431,3.8095,-8.5345,9.3461211473,50.36,16.82,53.0946513314,130.97
2019-05-21 22:00:00,52.708,-12.433,54.154526616,4.638,-8.753,9.9058595286,48.07,-3.68,48.2106554612,92.4,54.258,8.327,54.8932554418,4.638,-8.753,9.9058595286,49.62,17.08,52.4773360604,130.6
2019-05-21 22:30:00,51.921,-12.59,53.4256337445,6.161,-8.95,10.8655612372,45.76,-3.64,45.9045444373,92.4,53.361,8.26,53.9965176748,6.161,-8.95,10.8655612372,47.2,17.21,50.2396665992,131.02
2019-05-21 23:00:00,50.234,-12.79,51.8366555248,5.574,-8.78,10.3998978841,44.66,-4.01,44.8396665911,92.4,51.624,8.13,52.2602552233,5.574,-8.78,10.3998978841,46.05,16.91,49.0566060791,131.36
2019-05-21 23:30:00,48.983,-12.8565,50.6421156869,5.333,-8.7965,10.2868508908,43.65,-4.06,43.8384089584,92.4,50.333,8.1835,50.9939267095,5.333,-8.7965,10.2868508908,45.0,16.98,48.0969895108,131.8
2019-05-22 00:00:00,47.5255,-12.7705,49.2113688135,4.3755,-8.6705,9.7119807712,43.15,-4.1,43.3443479591,92.4,48.8355,8.5395,49.5764976627,4.3755,-8.6705,9.7119807712,44.46,17.21,47.6746861552,132.72
2019-05-22 00:30:00,54.4745,-15.247,56.5680312478,11.1445,-10.057,15.0114332843,43.33,-5.19,43.6397181476,92.4,55.7745,6.483,56.1500145971,11.1445,-10.057,15.0114332843,44.63,16.54,47.5963076299,134.2
2019-05-22 01:00:00,53.438,-15.2235,55.5641502792,9.478,-9.6835,13.5500057657,43.96,-5.54,44.30771039,92.4,54.768,6.6565,55.1710324015,9.478,-9.6835,13.5500057657,45.29,16.34,48.1474786463,134.68
2019-05-22 01:30:00,52.833,-15.431,55.0403638251,8.453,-8.991,12.3406357211,44.38,-6.44,44.8448213287,92.4,54.183,6.479,54.5689923858,8.453,-8.991,12.3406357211,45.73,15.47,48.2758096773,134.95
2019-05-22 02:00:00,52.7245,-15.4215,54.933555888,8.3645,-8.7715,12.120399024,44.36,-6.65,44.8556807996,92.4,54.0745,6.4885,54.4623923685,8.3645,-8.7715,12.120399024,45.71,15.26,48.1899543474,134.95
2019-05-22 02:30:00,52.719,-15.12,54.8443922475,8.359,-8.16,11.6815444612,44.36,-6.96,44.9026858885,92.4,54.069,6.79,54.4936772571,8.359,-8.16,11.6815444612,45.71,14.95,48.0926875939,135.02
2019-05-22 03:00:00,52.2765,-15.038,54.3964511365,8.4865,-7.888,11.5862516048,43.79,-7.15,44.3698839304,92.4,53.6465,6.792,54.0747466591,8.4865,-7.888,11.5862516048,45.16,14.68,47.4860821715,133.63
2019-05-22 03:30:00,52.018,-15.282,54.2163429973,8.368,-7.852,11.4750742046,43.65,-7.43,44.2778432176,92.4,53.418,6.828,53.8526165381,8.368,-7.852,11.4750742046,45.05,14.68,47.3814826699,133.19
2019-05-22 04:00:00,52.208,-15.2875,54.4002106637,8.468,-8.1675,11.7649938483,43.74,-7.12,44.315708276,92.4,53.598,6.9825,54.0509103554,8.468,-8.1675,11.7649938483,45.13,15.15,47.6050354479,133.6
2019-05-22 04:30:00,52.295,-15.3575,54.5033928416,8.445,-8.3975,11.9094933247,43.85,-6.96,44.3989200319,92.4,53.685,7.0425,54.1449538854,8.445,-8.3975,11.9094933247,45.24,15.44,47.802209154,133.97
2019-05-22 05:00:00,52.414,-15.5325,54.6670463099,8.464,-8.7325,12.1612438611,43.95,-6.8,44.4729412115,92.4,53.814,6.8275,54.2453809301,8.464,-8.7325,12.1612438611,45.35,15.56,47.945136354,133.88
2019-05-22 05:30:00,52.075,-15.8185,54.4245401198,8.775,-9.0885,12.6333470328,43.3,-6.73,43.8198916019,92.4,53.445,6.5715,53.8474942523,8.775,-9.0885,12.6333470328,44.67,15.66,47.3354465491,133.83
2019-05-22 06:00:00,52.6665,-15.696,54.955660657,8.6365,-9.026,12.4923099645,44.03,-6.67,44.5323455479,92.4,54.0565,6.824,54.4855225565,8.6365,-9.026,12.4923099645,45.42,15.85,48.1061212321,134.29
2019-05-22 06:30:00,54.2175,-14.791,56.198852188,9.2775,-7.971,12.2314695458,44.94,-6.82,45.4545487273,92.4,55.6575,7.559,56.1684590073,9.2775,-7.971,12.2314695458,46.38,15.53,48.9109936517,133.66
2019-05-22 07:00:00,56.7545,-13.768,58.4006086805,9.8545,-7.408,12.3284076121,46.9,-6.36,47.3292679005,92.4,58.2945,8.242,58.8742668256,9.8545,-7.408,12.3284076121,48.44,15.65,50.9053641574,132.47
2019-05-22 07:30:00,59.5265,-12.6955,60.8652603913,10.2265,-7.5355,12.7029548728,49.3,-5.16,49.5693009836,92.4,61.1765,9.0545,61.8429310633,10.2265,-7.5355,12.7029548728,50.95,16.59,53.582931984,131.49
2019-05-22 08:00:00,60.74,-12.1195,61.9373060461,13.86,-6.9195,15.4912581881,46.88,-5.2,47.1675142444,92.4,62.28,9.5505,63.0080189361,13.86,-6.9195,15.4912581881,48.42,16.47,51.1444747749,131.36
2019-05-22 08:30:00,61.839,-11.504,62.8999518044,14.389,-6.7940000000000005,15.9123146336,47.45,-4.71,47.6831899101,92.4,63.389,10.086,64.1863904344,14.389,-6.7940000000000005,15.9123146336,49.0,16.88,51.8260011963,131.03
2019-05-22 09:00:00,61.7075,-10.749,62.6367029564,16.0175,-6.099,17.1393730122,45.69,-4.65,45.9260122371,92.4,63.2075,10.541,64.0804239784,16.0175,-6.099,17.1393730122,47.19,16.64,50.0378426793,130.08
2019-05-22 09:30:00,62.5755,-2.4245,62.6224512495,14.7055,-6.9345,16.2585060968,47.87,4.51,48.0819820723,92.4,63.3455,2.2655,63.3859989312,14.7055,-6.9345,16.2585060968,48.64,9.2,49.5024201429,132.4
2019-05-22 10:00:00,62.835,-0.4995,62.8369853291,17.135,-6.7395,18.4127424696,45.7,6.24,46.1240457896,92.4,63.345,0.24050000000000002,63.3454565478,17.135,-6.7395,18.4127424696,46.21,6.98,46.73418984,133.0
2019-05-22 10:30:00,62.75,-1.1065,62.7597549569,17.46,-7.4265,18.9737846053,45.29,6.32,45.7288366351,92.4,63.23,-0.3865,63.2311812498,17.46,-7.4265,18.9737846053,45.77,7.04,46.3082552036,133.1
2019-05-22 11:00:00,62.931,-0.899,62.937420999,15.131,-7.049,16.6923803575,47.8,6.15,48.1940089638,92.4,63.471,-0.159,63.4711991536,15.131,-7.049,16.6923803575,48.34,6.89,48.8285541461,133.05
2019-05-22 11:30:00,63.359,-0.675,63.3625954803,16.239,-6.195,17.3805392897,47.12,5.52,47.4422259174,92.4,63.889,0.055,63.8890236739,16.239,-6.195,17.3805392897,47.65,6.25,48.05814187,133.16
2019-05-22 12:00:00,63.0655,-1.0095,63.0735791001,18.4255,-6.9095,19.678420681,44.64,5.9,45.0282089362,92.4,63.5255,-0.3195,63.5263034538,18.4255,-6.9095,19.678420681,45.1,6.59,45.5789216634,133.13
2019-05-22 12:30:00,62.647,-1.1215,62.6570376833,19.107,-6.9215,20.3220228139,43.54,5.8,43.9246126904,92.4,63.087,-0.42150000000000004,63.0884080577,19.107,-6.9215,20.3220228139,43.98,6.5,44.4577372344,133.05
2019-05-22 13:00:00,63.3215,-1.2605,63.334044735,19.3215,-7.4805,20.7190309257,44.0,6.22,44.4374661744,92.4,63.7715,-0.5505,63.7738760191,19.3215,-7.4805,20.7190309257,44.45,6.93,44.9869692244,132.95
2019-05-22 13:30:00,62.155,-1.5545,62.1744360268,21.045,-7.5344999999999995,22.3530918499,41.11,5.98,41.5426587979,92.4,62.495,-0.8845000000000001,62.5012589093,21.045,-7.5344999999999995,22.3530918499,41.45,6.65,41.980054788,133.01
2019-05-22 14:00:00,62.241,-1.486,62.2587365516,20.821,-7.5760000000000005,22.1564847618,41.42,6.09,41.8653138051,92.4,62.601,-0.8260000000000001,62.6064491646,20.821,-7.5760000000000005,22.1564847618,41.78,6.75,42.3217544532,133.12
2019-05-22 14:30:00,62.362,-1.502,62.3800853478,21.932,-7.702,23.2450731984,40.43,6.2,40.902627055,92.4,62.702,-0.8220000000000001,62.7073878263,21.932,-7.702,23.2450731984,40.77,6.88,41.3464303175,133.15
2019-05-22 15:00:00,62.578,-1.5455,62.5970818349,21.818,-7.8355,23.1823248241,40.76,6.29,41.242474465,92.4,62.938,-0.8655,62.943950736,21.818,-7.8355,23.1823248241,41.12,6.97,41.7065378568,133.26
2019-05-22 15:30:00,62.715,-1.593,62.7352283331,21.715,-8.163,23.1986162087,41.0,6.57,41.5230646749,92.4,63.085,-0.883,63.0911793676,21.715,-8.163,23.1986162087,41.37,7.28,42.0056579522,133.61
2019-05-22 16:00:00,63.344,-1.6255000000000002,63.3648529253,20.864,-8.3355,22.4674666184,42.48,6.71,43.0066797137,92.4,63.754,-0.8955000000000001,63.7602888658,20.864,-8.3355,22.4674666184,42.89,7.44,43.5305145846,133.66
2019-05-22 16:30:00,63.5135,-1.9225,63.542589564,19.3635,-8.3725,21.0960633413,44.15,6.45,44.6186620149,92.4,63.9735,-1.2025000000000001,63.9848006053,19.3635,-8.3725,21.0960633413,44.61,7.17,45.1825298097,133.79
2019-05-22 17:00:00,63.6245,-2.172,63.661562848,18.2345,-8.412,20.0813031014,45.39,6.24,45.8169149987,92.4,64.1045,-1.432,64.1204923893,18.2345,-8.412,20.0813031014,45.87,6.98,46.3980312082,133.58
2019-05-22 17:30:00,63.5295,-2.439,63.5763013335,16.5595,-8.409,18.5722459937,46.97,5.97,47.3478806284,92.4,64.0895,-1.689,64.1117518966,16.5595,-8.409,18.5722459937,47.53,6.72,48.0027009657,133.41
2019-05-22 18:00:00,63.227,-2.528,63.2775182273,16.217,-8.738,18.4212847815,47.01,6.21,47.4183951647,92.4,63.787,-1.758,63.8112210587,16.217,-8.738,18.4212847815,47.57,6.98,48.0793645965,133.41
2019-05-22 18:30:00,63.2585,-2.832,63.3218607295,15.9985,-9.082,18.396595507,47.26,6.25,47.6714809923,92.4,63.8285,-2.072,63.8621217644,15.9985,-9.082,18.396595507,47.83,7.01,48.340966064,133.32
2019-05-22 19:00:00,64.1925,-2.876,64.2568940445,15.1325,-9.536,17.8865271154,49.06,6.66,49.5099909109,92.4,64.8125,-2.076,64.8457395073,15.1325,-9.536,17.8865271154,49.68,7.46,50.2369784123,133.11
2019-05-22 19:30:00,62.912,-2.9015,62.9788730151,13.172,-9.4715,16.2237756472,49.74,6.57,50.17202906,92.4,63.542,-2.1115,63.5770728821,13.172,-9.4715,16.2237756472,50.37,7.36,50.9048769766,133.11
2019-05-22 20:00:00,61.1655,-3.04,61.2409992591,18.4655,-7.22,19.8268275387,42.7,4.18,42.9041070295,92.4,61.6055,-2.4,61.6522313485,18.4655,-7.22,19.8268275387,43.14,4.82,43.4084323605,133.42
2019-05-22 20:30:00,60.296,-3.1455,60.3779909094,24.886,-4.8255,25.3495255626,35.41,1.6800000000000002,35.4498307471,92.4,60.516,-2.6555,60.5742349209,24.886,-4.8255,25.3495255626,35.63,2.17,35.6960193859,133.89
2019-05-22 21:00:00,59.3635,-3.198,59.4495780998,25.5235,-3.968,25.8301001982,33.84,0.77,33.8487592092,92.4,59.5535,-2.768,59.6177925308,25.5235,-3.968,25.8301001982,34.03,1.2,34.0511512287,134.14
2019-05-22 21:30:00,58.5975,-3.224,58.6861242735,24.8975,-3.7439999999999998,25.1774312083,33.7,0.52,33.7040116307,92.4,58.7575,-2.794,58.8238917639,24.8975,-3.7439999999999998,25.1774312083,33.86,0.9500000000000001,33.8733243128,134.24
2019-05-22 22:00:00,58.6265,-3.2505,58.7165415577,25.0465,-3.6905,25.3169301555,33.58,0.44,33.5828825445,92.4,58.8065,-2.8205,58.8741000993,25.0465,-3.6905,25.3169301555,33.76,0.87,33.7712081513,134.31
2019-05-22 22:30:00,57.3505,-3.571,57.46156882,24.6705,-3.211,24.8785870027,32.68,-0.36,32.681982804,92.4,57.4905,-3.171,57.5778849147,24.6705,-3.211,24.8785870027,32.82,0.04,32.8200243754,134.14
2019-05-22 23:00:00,55.701,-3.711,55.8244831772,24.381,-3.391,24.615686909,31.32,-0.32,31.3216346955,92.4,55.811,-3.3609999999999998,55.9121099763,24.381,-3.391,24.615686909,31.43,0.03,31.4300143175,134.27
2019-05-22 23:30:00,53.9235,-7.9215,54.5022386192,24.2035,-3.0015,24.3888994114,29.72,-4.92,30.1244883774,92.4,54.2635,0.6985,54.26799549,24.2035,-3.0015,24.3888994114,30.06,3.7,30.2868552346,134.66
2019-05-23 00:00:00,52.03,-14.517,54.0172582514,23.42,-2.677,23.572499422,28.61,-11.84,30.9631668277,92.4,52.77,6.873,53.2157028423,23.42,-2.677,23.572499422,29.35,9.55,30.8646237625,134.51
2019-05-23 00:30:00,50.278,-14.894,52.4376631821,24.318,-1.604,24.370842004300002,25.96,-13.29,29.1641166504,92.4,50.948,6.466,51.3566729841,24.318,-1.604,24.370842004300002,26.63,8.07,27.825919571500002,133.82
2019-05-23 01:00:00,49.491,-15.2145,51.7768296755,24.041,-1.6745,24.0992454498,25.45,-13.54,28.8276620627,92.4,50.161,6.4555,50.5746913115,24.041,-1.6745,24.0992454498,26.12,8.13,27.3560103085,133.22
2019-05-23 01:30:00,49.4485,-15.118,51.7079111573,23.9285,-1.5779999999999998,23.9804753133,25.52,-13.54,28.8894790538,92.4,50.1085,6.732,50.5586945663,23.9285,-1.5779999999999998,23.9804753133,26.18,8.31,27.4672259247,133.8
2019-05-23 02:00:00,49.0525,-15.1985,51.3531124519,23.8525,-1.4885000000000002,23.8988993157,25.2,-13.71,28.688048034,92.4,49.7125,6.7615,50.1702156513,23.8525,-1.4885000000000002,23.8988993157,25.86,8.25,27.1440988062,134.07
2019-05-23 02:30:00,48.7285,-15.314,51.0782273405,24.2285,-1.4140000000000001,24.2697261676,24.5,-13.9,28.168422036,92.4,49.3485,6.676,49.7980263489,24.2285,-1.4140000000000001,24.2697261676,25.12,8.09,26.3905759695,134.27
2019-05-23 03:00:00,48.605,-15.458,51.0038801367,23.795,-1.818,23.8643489121,24.81,-13.64,28.3122888513,92.4,49.115,6.642,49.5620761167,23.795,-1.818,23.8643489121,25.32,8.46,26.6959547497,134.36
2019-05-23 03:30:00,48.2235,-15.3605,50.6107786198,24.0635,-1.6205,24.118002664,24.16,-13.74,27.79376189,92.4,48.8235,6.6995000000000005,49.2810049867,24.0635,-1.6205,24.118002664,24.76,8.32,26.1204900413,134.49
2019-05-23 04:00:00,48.1825,-15.4055,50.5854004284,24.0825,-1.6855,24.1414108225,24.1,-13.72,27.7317219083,92.4,48.7825,6.6745,49.2369907336,24.0825,-1.6855,24.1414108225,24.7,8.36,26.0764184657,134.53
2019-05-23 04:30:00,48.143,-15.5875,50.6035434061,24.483,-2.0575,24.5693018877,23.66,-13.53,27.2553939616,92.4,48.713,6.5025,49.1450798682,24.483,-2.0575,24.5693018877,24.23,8.56,25.6975971639,134.53
2019-05-23 05:00:00,48.258,-15.657,50.7343691495,24.038,-2.197,24.1381907566,24.22,-13.46,27.7088433537,92.4,48.858,6.413,49.2770812143,24.038,-2.197,24.1381907566,24.82,8.61,26.2709820905,134.4
2019-05-23 05:30:00,48.064,-15.5695,50.5228406392,23.864,-2.0595,23.9527041532,24.2,-13.51,27.7157013261,92.4,48.674,6.5305,49.1101385281,23.864,-2.0595,23.9527041532,24.81,8.59,26.2549842887,134.56
2019-05-23 06:00:00,48.468,-15.3595,50.8434977578,24.358,-1.2295,24.3890105222,24.11,-14.13,27.9454647483,92.4,49.048,6.7605,49.5117224933,24.358,-1.2295,24.3890105222,24.69,7.99,25.9506493175,134.64
2019-05-23 06:30:00,50.51,-14.518,52.5550418514,24.64,-0.308,24.6419249248,25.87,-14.21,29.515775443,92.4,51.19,7.432,51.7266925678,24.64,-0.308,24.6419249248,26.55,7.74,27.6552002343,134.07
2019-05-23 07:00:00,52.513,-13.6525,54.2586944669,25.393,-0.5825,25.3996802194,27.12,-13.07,30.1051374353,92.4,53.243,8.1175,53.8582477922,25.393,-0.5825,25.3996802194,27.85,8.7,29.177259981,133.29
2019-05-23 07:30:00,55.227,-12.6135,56.6491121841,26.457,-0.1935,26.4577075963,28.77,-12.42,31.33638939,92.4,56.037,8.9265,56.7435262497,26.457,-0.1935,26.4577075963,29.58,9.12,30.9540110487,132.45
2019-05-23 08:00:00,56.416,-12.1285,57.7049873776,27.936,-0.1885,27.9366359508,28.48,-11.94,30.8816126522,92.4,57.216,9.3115,57.9687388879,27.936,-0.1885,27.9366359508,29.28,9.5,30.7825989806,132.14
2019-05-23 08:30:00,57.392,-11.5635,58.5453345387,32.252,0.3965,32.254437156,25.14,-11.96,27.8399209769,92.4,58.042,9.8165,58.8662673885,32.252,0.3965,32.254437156,25.79,9.42,27.4565201728,132.02
2019-05-23 09:00:00,57.498,-11.3975,58.6167468412,31.748,0.2325,31.7488513217,25.75,-11.63,28.2545465368,92.4,58.188,9.9225,59.0279539731,31.748,0.2325,31.7488513217,26.44,9.69,28.1597176832,132.02
2019-05-23 09:30:00,57.938,-11.2595,59.0219296893,32.248,0.2605,32.249052145,25.69,-11.52,28.1546887747,92.4,58.598,9.9905,59.4435504849,32.248,0.2605,32.249052145,26.35,9.73,28.0890619281,132.02
2019-05-23 10:00:00,57.6965,-11.1885,58.7713250191,32.6865,-0.20850000000000002,32.6871649811,25.01,-10.98,27.3141080762,92.4,58.3265,9.9515,59.1693582397,32.6865,-0.20850000000000002,32.6871649811,25.64,10.16,27.579615660800002,131.09
2019-05-23 10:30:00,57.722,-11.374,58.8319399646,33.022,-0.294,33.0233087379,24.7,-11.08,27.071320618,92.4,58.352,9.766,59.1635923521,33.022,-0.294,33.0233087379,25.33,10.06,27.2545867699,131.24
2019-05-23 11:00:00,57.8505,-11.2705,58.9381414748,33.8705,-0.3405,33.8722114793,23.98,-10.93,26.3534684624,92.4,58.4305,9.8995,59.2631709454,33.8705,-0.3405,33.8722114793,24.56,10.24,26.6092314808,131.24
2019-05-23 11:30:00,57.7595,-11.344,58.8629439992,36.9095,-0.024,36.9095078029,20.85,-11.32,23.7247739715,92.4,58.2095,9.806000000000001,59.0296834334,36.9095,-0.024,36.9095078029,21.3,9.83,23.4588767847,131.15
2019-05-23 12:00:00,57.8775,-11.2755,58.9655993483,36.5775,-0.0555,36.5775421058,21.3,-11.22,24.0744345728,92.4,58.3575,9.7945,59.1737275867,36.5775,-0.0555,36.5775421058,21.78,9.85,23.9037842192,130.9
2019-05-23 12:30:00,57.4725,-11.1095,58.5363924965,38.4325,-0.28950000000000004,38.433590341,19.04,-10.82,21.899634700100002,92.4,57.8325,9.9205,58.6772049138,38.4325,-0.28950000000000004,38.433590341,19.4,10.21,21.9226845984,130.69
2019-05-23 13:00:00,57.6885,-11.23,58.77138702,37.4185,0.23,37.4192068629,20.27,-11.46,23.285285053,92.4,58.1285,9.87,58.9604902647,37.4185,0.23,37.4192068629,20.71,9.64,22.8436796511,130.83
2019-05-23 13:30:00,56.9125,-11.5785,58.0783463823,40.1225,0.6615,40.1279527076,16.79,-12.24,20.7779137548,92.4,57.2025,9.5715,57.9977552885,40.1225,0.6615,40.1279527076,17.08,8.91,19.2643323269,131.35
2019-05-23 14:00:00,56.655,-11.4885,57.8080847049,41.295,0.7115,41.301129007,15.36,-12.2,19.6155448561,92.4,56.875,9.6115,57.6814229822,41.295,0.7115,41.301129007,15.58,8.9,17.9428648772,131.19
2019-05-23 14:30:00,56.1985,-11.484,57.3598610376,41.4885,0.756,41.4953873129,14.71,-12.24,19.1363972576,92.4,56.4085,9.556000000000001,57.2122015679,41.4885,0.756,41.4953873129,14.92,8.8,17.3218474765,130.94
2019-05-23 15:00:00,56.212,-11.5545,57.3872408663,41.672,0.4655,41.6745998691,14.54,-12.02,18.8651000527,92.4,56.432,9.4055,57.210436585,41.672,0.4655,41.6745998691,14.76,8.94,17.2563379661,131.01
2019-05-23 15:30:00,56.746,-11.683,57.9361804488,42.786,0.537,42.7893697663,13.96,-12.22,18.5528973479,92.4,56.946,9.257,57.6934915307,42.786,0.537,42.7893697663,14.16,8.72,16.6296121422,130.86
2019-05-23 16:00:00,57.019,-11.641,58.195182292,41.519,0.6890000000000001,41.5247165192,15.5,-12.33,19.8060319095,92.4,57.259,9.239,57.9995879468,41.519,0.6890000000000001,41.5247165192,15.74,8.55,17.9122890776,130.64
2019-05-23 16:30:00,58.242,-12.092,59.4840064891,40.392,-0.332,40.3933644056,17.85,-11.76,21.3756894626,92.4,58.592,8.898,59.2637905301,40.392,-0.332,40.3933644056,18.2,9.23,20.4066876293,130.96
2019-05-23 17:00:00,59.6015,-12.5105,60.9003400032,43.1515,-1.3905,43.1738976987,16.45,-11.12,19.8559034043,92.4,59.8815,8.5095,60.483102041,43.1515,-1.3905,43.1738976987,16.73,9.9,19.4397247923,131.03
2019-05-23 17:30:00,60.3005,-12.812,61.6465541961,41.9905,-2.172,42.0466368958,18.31,-10.64,21.1770087595,92.4,60.6805,8.268,61.2411863393,41.9905,-2.172,42.0466368958,18.69,10.44,21.4081690016,130.91
2019-05-23 18:00:00,60.7575,-13.1825,62.1711517707,43.4275,-2.5025,43.4995432447,17.33,-10.68,20.3566033512,92.4,61.0975,7.8875,61.6045222569,43.4275,-2.5025,43.4995432447,17.67,10.39,20.4983170041,131.01
2019-05-23 18:30:00,61.1575,-13.4475,62.6184881844,43.7175,-2.4475,43.7859573665,17.44,-11.0,20.6192531388,92.4,61.4675,7.7525,61.9544575676,43.7175,-2.4475,43.7859573665,17.75,10.2,20.4719930637,131.59
2019-05-23 19:00:00,61.1615,-13.338,62.598972246,40.6315,-2.718,40.7223073542,20.53,-10.62,23.1141796307,92.4,61.6315,7.7219999999999995,62.113372765,40.6315,-2.718,40.7223073542,21.0,10.44,23.4519423503,130.79
2019-05-23 19:30:00,61.586,-13.401,63.0271544416,41.776,-3.111,41.8916757483,19.81,-10.29,22.3230867041,92.4,62.006,7.749,62.488327206,41.776,-3.111,41.8916757483,20.23,10.86,22.9606728995,131.11
2019-05-23 20:00:00,60.6425,-13.619,62.1529562229,39.9325,-2.989,40.0442090351,20.71,-10.63,23.2787671495,92.4,61.1125,7.591,61.5821478779,39.9325,-2.989,40.0442090351,21.18,10.58,23.6754894353,131.41
2019-05-23 20:30:00,58.9115,-13.6575,60.4738963397,38.8115,-2.8475,38.9158166881,20.1,-10.81,22.8224910998,92.4,59.3715,7.3725,59.827491745,38.8115,-2.8475,38.9158166881,20.56,10.22,22.9600087108,130.86
2019-05-23 21:00:00,58.144,-13.815,59.7626887029,37.634,-2.585,37.7226746268,20.51,-11.23,23.3831777139,92.4,58.624,7.295,59.0761407084,37.634,-2.585,37.7226746268,20.99,9.88,23.1990193758,131.18
2019-05-23 21:30:00,57.1785,-14.069,58.88393349,34.7285,-2.289,34.8038537126,22.45,-11.78,25.3529268527,92.4,57.7085,7.161,58.1511039728,34.7285,-2.289,34.8038537126,22.98,9.45,24.8471909881,131.45
2019-05-23 22:00:00,57.3585,-14.1695,59.0827576582,34.3785,-2.3895,34.4614418227,22.98,-11.78,25.8234157307,92.4,57.9385,7.0205,58.3622926426,34.3785,-2.3895,34.4614418227,23.56,9.41,25.3697004318,131.39
2019-05-23 22:30:00,56.9635,-14.515,58.7837184708,35.0735,-2.455,35.1593149428,21.89,-12.06,24.9923128181,92.4,57.4935,6.625,57.87394204,35.0735,-2.455,35.1593149428,22.42,9.08,24.18889828,131.36
2019-05-23 23:00:00,56.002,-14.754,57.9129046068,35.892,-2.894,36.0084837226,20.11,-11.86,23.3467706546,92.4,56.462,6.316,56.8141646071,35.892,-2.894,36.0084837226,20.57,9.21,22.5377239312,131.17
2019-05-23 23:30:00,55.001,-15.1115,57.0391745492,37.241,-3.0915,37.3690975707,17.76,-12.02,21.4452325704,92.4,55.371,6.2985,55.7280785893,37.241,-3.0915,37.3690975707,18.13,9.39,20.4173700559,132.31
2019-05-24 00:00:00,49.344,-15.379,51.6850459708,36.834,-3.109,36.964975815,12.51,-12.27,17.5229278376,92.4,49.464,6.061,49.8339544588,36.834,-3.109,36.964975815,12.63,9.17,15.6078762168,132.71
2019-05-24 00:30:00,48.102,-15.771,50.6214069836,34.632,-3.041,34.7652571542,13.47,-12.73,18.5335857297,92.4,48.232,5.849,48.5853540174,34.632,-3.041,34.7652571542,13.6,8.89,16.2478337018,133.24
2019-05-24 01:00:00,46.7885,-15.968,49.4382519538,32.0685,-3.228,32.23055501,14.72,-12.74,19.4675627648,92.4,46.9885,5.892,47.3564652001,32.0685,-3.228,32.23055501,14.92,9.12,17.4865891471,133.98
2019-05-24 01:30:00,46.2515,-16.0305,48.9507730531,31.1215,-2.9505,31.2610494466,15.13,-13.08,20.0000824998,92.4,46.4515,5.8295,46.8158618686,31.1215,-2.9505,31.2610494466,15.33,8.78,17.6662757818,133.98
2019-05-24 02:00:00,46.669,-15.72,49.245446094,31.909,-2.99,32.0487812717,14.76,-12.73,19.4912929279,92.4,46.859,6.03,47.2453889919,31.909,-2.99,32.0487812717,14.95,9.02,17.4603235938,133.35
2019-05-24 02:30:00,46.9905,-15.887,49.603466202,32.0205,-2.8970000000000002,32.1512834775,14.97,-12.99,19.8202169514,92.4,47.2505,6.033,47.6340932448,32.0205,-2.8970000000000002,32.1512834775,15.23,8.93,17.6549653072,133.92
2019-05-24 03:00:00,46.9495,-15.8125,49.5407984039,32.8495,-2.5025,32.9446832812,14.1,-13.31,19.3898452805,92.4,47.1095,5.9575,47.4847006572,32.8495,-2.5025,32.9446832812,14.26,8.46,16.5806875611,134.18
2019-05-24 03:30:00,46.8225,-16.021,49.4875635615,32.5025,-2.281,32.582441088,14.32,-13.74,19.8456544362,92.4,47.0325,6.069,47.4224505614,32.5025,-2.281,32.582441088,14.53,8.35,16.7583829769,132.1
2019-05-24 04:00:00,46.3715,-15.973,49.045415089,32.0415,-2.203,32.1171438838,14.33,-13.77,19.8736458658,92.4,46.5815,6.207,46.9932228226,32.0415,-2.203,32.1171438838,14.54,8.41,16.7970146157,132.29
2019-05-24 04:30:00,46.574,-15.946,49.2281666528,34.064,-2.266,34.1392860499,12.51,-13.68,18.5375969316,92.4,46.724,6.184,47.1314548046,34.064,-2.266,34.1392860499,12.66,8.45,15.2209756586,132.09
2019-05-24 05:00:00,47.1355,-16.0515,49.7936342568,34.2955,-2.7915,34.4089202461,12.84,-13.26,18.4578763676,92.4,47.2755,6.1485,47.6736505053,34.2955,-2.7915,34.4089202461,12.98,8.94,15.7608375412,132.26
2019-05-24 05:30:00,45.9305,-15.9215,48.611778331,32.4905,-1.9615,32.5496554897,13.44,-13.96,19.378214572,92.4,46.1205,6.1285,46.5258963643,32.4905,-1.9615,32.5496554897,13.63,8.09,15.8500788642,131.98
2019-05-24 06:00:00,46.476,-15.886,49.1160215408,32.476,-1.976,32.5360592574,14.0,-13.91,19.7354528704,92.4,46.676,6.324,47.1024622711,32.476,-1.976,32.5360592574,14.2,8.3,16.447796205,132.49
2019-05-24 06:30:00,47.799,-15.052,50.1129434877,31.309,-1.142,31.3298203793,16.49,-13.91,21.5733214874,92.4,48.119,6.888,48.6094919229,31.309,-1.142,31.3298203793,16.81,8.03,18.6294659075,131.61
2019-05-24 07:00:00,49.333,-14.0895,51.3055445274,28.563,-1.6395,28.6100144923,20.77,-12.45,24.2156024084,92.4,49.813,7.8105,50.4216112322,28.563,-1.6395,28.6100144923,21.25,9.45,23.2565044665,131.2
2019-05-24 07:30:00,51.9985,-4.644,52.2054665552,14.8985,-5.974,16.0516036037,37.1,1.33,37.1238319682,92.4,52.3885,0.036000000000000004,52.3885123691,14.8985,-5.974,16.0516036037,37.49,6.01,37.96867393,131.91
2019-05-24 08:00:00,53.438,-2.219,53.4840518753,11.868,-6.709,13.6330519327,41.57,4.49,41.8117806366,92.4,53.838,-1.279,53.8531901098,11.868,-6.709,13.6330519327,41.97,5.43,42.3198038748,131.73
2019-05-24 08:30:00,54.909,-3.9005,55.0473630726,13.329,-6.2605,14.7260348108,41.58,2.36,41.6469206545,92.4,55.479,1.6295000000000002,55.5029252495,13.329,-6.2605,14.7260348108,42.15,7.89,42.8821011612,131.22
2019-05-24 09:00:00,55.197,-11.179,56.3176601964,13.457,-6.659,15.0144307251,41.74,-4.52,41.9840207698,92.4,56.317,9.431,57.1012105826,13.457,-6.659,15.0144307251,42.86,16.09,45.7806476582,133.33
2019-05-24 09:30:00,56.137,-10.99,57.202647395,13.327,-6.94,15.0257289008,42.81,-4.05,43.0011464963,92.4,57.297,9.65,58.1039474477,13.327,-6.94,15.0257289008,43.97,16.59,46.9956274562,133.33
2019-05-24 10:00:00,56.386,-10.9575,57.4408199998,14.596,-6.9475,16.1651159059,41.79,-4.01,41.9819508837,92.4,57.496,9.7025,58.3089060286,14.596,-6.9475,16.1651159059,42.9,16.65,46.017741144,133.45
