Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-24 10:30:00,56.0145,-11.2705,57.1371016109,15.3945,-7.1505,16.9741061768,40.62,-4.12,40.8284067776,92.4,57.0945,9.4095,57.8646750661,15.3945,-7.1505,16.9741061768,41.7,16.56,44.8678459479,133.52
2019-05-24 11:00:00,55.7695,-11.126,56.8684886932,15.2895,-7.066,16.8433122114,40.48,-4.06,40.6830923112,92.4,56.8295,9.594,57.6336438745,15.2895,-7.066,16.8433122114,41.54,16.66,44.7563090525,133.6
2019-05-24 11:30:00,56.0345,-11.1605,57.1351201145,18.1145,-7.2405,19.5079458298,37.92,-3.92,38.1220775929,92.4,56.9945,9.5395,57.787326383,18.1145,-7.2405,19.5079458298,38.88,16.78,42.3464614815,133.64
2019-05-24 12:00:00,56.197,-11.043,57.2717265149,16.287,-7.503,17.9321325558,39.91,-3.54,40.0666906545,92.4,57.237,9.697,58.0526138774,16.287,-7.503,17.9321325558,40.95,17.2,44.4155659651,133.64
2019-05-24 12:30:00,56.3785,-11.154,57.4712708947,17.4985,-7.604,19.0792640909,38.88,-3.55,39.0417327997,92.4,57.3785,9.626,58.1803415103,17.4985,-7.604,19.0792640909,39.88,17.23,43.4429200216,133.78
2019-05-24 13:00:00,56.0565,-11.355,57.1949929386,19.5165,-7.805,21.0193196191,36.54,-3.55,36.7120429832,92.4,56.9565,9.525,57.7474546387,19.5165,-7.805,21.0193196191,37.44,17.33,41.2563025488,134.11
2019-05-24 13:30:00,55.321,-11.585,56.5210161444,18.491,-7.745,20.0474962526,36.83,-3.84,37.0296435306,92.4,56.231,9.345,57.0022314125,18.491,-7.745,20.0474962526,37.74,17.09,41.429164848,134.34
2019-05-24 14:00:00,55.225,-11.5675,56.4234674692,16.525,-8.1575,18.4287935376,38.7,-3.41,38.8499433719,92.4,56.205,9.3825,56.982745908300004,16.525,-8.1575,18.4287935376,39.68,17.54,43.3837988194,134.34
2019-05-24 14:30:00,54.7065,-11.8935,55.984430733,16.7665,-7.6535,18.4307239277,37.94,-4.24,38.1761862946,92.4,55.6765,9.1565,56.4244108919,16.7665,-7.6535,18.4307239277,38.91,16.81,42.3858962392,134.68
2019-05-24 15:00:00,54.6415,-11.8565,55.9130585329,15.2815,-7.5365,17.0388695194,39.36,-4.32,39.5963634694,92.4,55.6615,9.1635,56.4107464452,15.2815,-7.5365,17.0388695194,40.38,16.7,43.697075417,134.56
2019-05-24 15:30:00,54.48,-11.9375,55.7725228607,14.25,-7.5575,16.1300435911,40.23,-4.38,40.4677315895,92.4,55.54,8.9125,56.2505489418,14.25,-7.5575,16.1300435911,41.29,16.47,44.4536275235,134.02
2019-05-24 16:00:00,54.7555,-11.9505,56.0444397822,11.3155,-7.8305,13.7607147525,43.44,-4.12,43.6349401283,92.4,55.9355,8.9195,56.6421895807,11.3155,-7.8305,13.7607147525,44.62,16.75,47.6603283665,134.02
2019-05-24 16:30:00,55.3245,-12.232,56.6605870447,12.7845,-7.992,15.076985914,42.54,-4.24,42.7507801098,92.4,56.4845,8.628,57.1396633194,12.7845,-7.992,15.076985914,43.7,16.62,46.7537634849,134.02
2019-05-24 17:00:00,55.683,-12.2515,57.0148729828,13.273,-8.2215,15.6129943076,42.41,-4.03,42.6010445881,92.4,56.833,8.5985,57.4797711482,13.273,-8.2215,15.6129943076,43.56,16.82,46.6946035426,133.84
2019-05-24 17:30:00,55.686,-12.506,57.0730289366,12.696,-8.146,15.0846190539,42.99,-4.36,43.2105276524,92.4,56.846,8.364,57.4580213025,12.696,-8.146,15.0846190539,44.15,16.51,47.1360011032,134.03
2019-05-24 18:00:00,54.86,-12.783,56.3296075701,12.86,-8.183,15.2427388943,42.0,-4.6,42.2511538304,92.4,56.01,8.127,56.5965390196,12.86,-8.183,15.2427388943,43.15,16.31,46.129584867,134.13
2019-05-24 18:30:00,54.8075,-12.997,56.3274716746,13.8975,-8.037,16.0540921652,40.91,-4.96,41.2095826235,92.4,55.8975,7.883,56.450617315,13.8975,-8.037,16.0540921652,42.0,15.92,44.9159926975,134.22
2019-05-24 19:00:00,54.572,-13.294,56.1679056045,15.662,-8.494,17.817022197900002,38.91,-4.8,39.2049499426,92.4,55.592,7.556,56.1031514266,15.662,-8.494,17.817022197900002,39.93,16.05,43.0349555594,134.18
2019-05-24 19:30:00,54.043,-13.616,55.7318697425,15.733,-8.846,18.0493491572,38.31,-4.77,38.6058156241,92.4,55.033,7.294,55.514264158,15.733,-8.846,18.0493491572,39.3,16.14,42.485169177,134.26
2019-05-24 20:00:00,53.7405,-13.721,55.4644677361,14.4105,-8.951,16.9641655041,39.33,-4.77,39.618200363,92.4,54.7805,7.169,55.2476039413,14.4105,-8.951,16.9641655041,40.37,16.12,43.4694294879,134.26
2019-05-24 20:30:00,53.151,-14.0135,54.9673265063,14.221,-8.8735,16.7623340633,38.93,-5.14,39.2678558111,92.4,54.171,6.8665,54.6044509472,14.221,-8.8735,16.7623340633,39.95,15.74,42.9389112577,134.26
2019-05-24 21:00:00,51.473,-14.052,53.3566156442,19.693,-5.552,20.4606684397,31.78,-8.5,32.897088017,92.4,52.243,6.628,52.6617644311,19.693,-5.552,20.4606684397,32.55,12.18,34.7542069396,134.53
2019-05-24 21:30:00,50.946,-14.2045,52.8891551856,23.206,-3.4745,23.464666762,27.74,-10.73,29.7429067174,92.4,51.656,6.6955,52.0881181869,23.206,-3.4745,23.464666762,28.45,10.17,30.2130998079,132.77
2019-05-24 22:00:00,50.9905,-14.177,52.9246485038,23.6205,-3.277,23.8467345616,27.37,-10.9,29.4605991114,92.4,51.6705,6.693,52.1021767228,23.6205,-3.277,23.8467345616,28.05,9.97,29.7691686145,132.77
2019-05-24 22:30:00,49.836,-14.153,51.8067013522,23.266,-2.943,23.4513966535,26.57,-11.21,28.8379784312,92.4,50.506,6.347,50.9032459181,23.266,-2.943,23.4513966535,27.24,9.29,28.7805785209,131.66
2019-05-24 23:00:00,49.517,-14.1295,51.4934564702,24.587,-3.2195,24.7968899108,24.93,-10.91,27.2127359889,92.4,50.107,6.2605,50.496587105,24.587,-3.2195,24.7968899108,25.52,9.48,27.2239012634,131.28
2019-05-24 23:30:00,51.715,-14.4345,53.6916754744,24.875,-3.5945,25.1333653785,26.84,-10.84,28.9463503744,92.4,52.395,6.1055,52.749532275199996,24.875,-3.5945,25.1333653785,27.52,9.7,29.1794516741,131.74
2019-05-25 00:00:00,50.7605,-14.7035,52.8471500887,24.7305,-3.1535,24.930747933,26.03,-11.55,28.4774191246,92.4,51.4005,6.0265,51.7525854668,24.7305,-3.1535,24.930747933,26.67,9.18,28.2056962332,132.5
2019-05-25 00:30:00,49.5535,-14.796,51.7152876648,26.1335,-1.596,26.1821893326,23.42,-13.2,26.8837571779,92.4,50.0935,5.984,50.4496481479,26.1335,-1.596,26.1821893326,23.96,7.58,25.1304198134,132.95
2019-05-25 01:00:00,49.023,-14.56,51.1394967613,28.443,-0.72,28.4521115034,20.58,-13.84,24.8008467597,92.4,49.483,5.73,49.8136546441,28.443,-0.72,28.4521115034,21.04,6.45,22.0064558709,131.59
2019-05-25 01:30:00,49.4925,-14.7795,51.6521168637,31.6825,-0.8395,31.6936202807,17.81,-13.94,22.6168012769,92.4,49.8125,5.5605,50.1218945821,31.6825,-0.8395,31.6936202807,18.13,6.4,19.2264635334,131.76
2019-05-25 02:00:00,48.976,-14.7595,51.151651158600004,30.676,-0.5495,30.6809212093,18.3,-14.21,23.1692490167,92.4,49.336,5.5205,49.643900091,30.676,-0.5495,30.6809212093,18.66,6.07,19.6224488788,131.64
2019-05-25 02:30:00,48.199,-14.819,50.4256518252,29.529,-0.149,29.5293759162,18.67,-14.67,23.7440055593,92.4,48.579,5.431,48.8816427915,29.529,-0.149,29.5293759162,19.05,5.58,19.8504130939,131.71
2019-05-25 03:00:00,48.0505,-14.8765,50.3007037973,29.4805,-0.3965,29.4831662564,18.57,-14.48,23.5481485472,92.4,48.4105,5.4435,48.715584801,29.4805,-0.3965,29.4831662564,18.93,5.84,19.8103634495,131.95
2019-05-25 03:30:00,47.836,-14.977,50.1257760538,30.816,-0.597,30.8217823138,17.02,-14.38,22.2814900758,92.4,48.126,5.353,48.4227889015,30.816,-0.597,30.8217823138,17.31,5.95,18.304059659,131.95
2019-05-25 04:00:00,47.1825,-14.9385,49.4908788415,28.4425,-0.7385,28.4520858374,18.74,-14.2,23.51228615,92.4,47.5625,5.4215,47.8704926703,28.4425,-0.7385,28.4520858374,19.12,6.16,20.0878072472,131.95
2019-05-25 04:30:00,46.787,-14.9525,49.1182310884,26.897,-1.0025,26.9156760132,19.89,-13.95,24.2943326725,92.4,47.187,5.4375,47.4992565758,26.897,-1.0025,26.9156760132,20.29,6.44,21.2875010276,131.91
2019-05-25 05:00:00,47.3415,-15.273,49.7441670073,26.7415,-1.713,26.7963092841,20.6,-13.56,24.6623924225,92.4,47.7715,5.327,48.0675893014,26.7415,-1.713,26.7963092841,21.03,7.04,22.1770714929,132.61
2019-05-25 05:30:00,47.3635,-15.773,49.920823924,28.7235,-2.263,28.8125080694,18.64,-13.51,23.0210707831,92.4,47.7035,5.267,47.9933870575,28.7235,-2.263,28.8125080694,18.98,7.53,20.4191405304,133.99
2019-05-25 06:00:00,47.06,-15.9545,49.6909415311,29.78,-1.8945,29.840199903,17.28,-14.06,22.2773876386,92.4,47.34,4.9955,47.6028425648,29.78,-1.8945,29.840199903,17.56,6.89,18.8633427578,133.86
2019-05-25 06:30:00,47.4645,-15.7175,49.9991856584,29.0245,-1.4675,29.0615752584,18.44,-14.25,23.3044223271,92.4,47.8145,5.2325,48.0999528742,29.0245,-1.4675,29.0615752584,18.79,6.7,19.9487869305,133.77
2019-05-25 07:00:00,48.719,-15.498,51.1246414657,28.899,-1.588,28.9425974128,19.82,-13.91,24.2140558354,92.4,49.109,5.542,49.4207208062,28.899,-1.588,28.9425974128,20.21,7.13,21.4308422606,133.96
2019-05-25 07:30:00,49.991,-15.1045,52.2230409039,29.271,-0.7245,29.2799648437,20.72,-14.38,25.2210784861,92.4,50.421,5.8155,50.7552685073,29.271,-0.7245,29.2799648437,21.15,6.54,22.1380690215,133.73
2019-05-25 08:00:00,50.8995,-14.772,52.9997272092,30.5295,-0.352,30.531529183,20.37,-14.42,24.9574297555,92.4,51.3195,6.188,51.6912219265,30.5295,-0.352,30.531529183,20.79,6.54,21.7943960687,133.81
2019-05-25 08:30:00,52.6365,-14.115,54.4961866304,32.0065,0.655,32.0132014527,20.63,-14.77,25.3722249714,92.4,53.0665,6.825,53.5035891062,32.0065,0.655,32.0132014527,21.06,6.17,21.9452158795,133.81
2019-05-25 09:00:00,53.6345,-13.635,55.3405169406,33.7845,1.115,33.8028943324,19.85,-14.75,24.7302446409,92.4,54.0445,7.325,54.5386432289,33.7845,1.115,33.8028943324,20.26,6.21,21.190368095,133.9
2019-05-25 09:30:00,52.9265,-13.5025,54.6217164551,33.7565,0.5875,33.7616120542,19.17,-14.09,23.7911117857,92.4,53.3065,7.4175,53.8200914947,33.7565,0.5875,33.7616120542,19.55,6.83,20.7087276287,133.72
2019-05-25 10:00:00,50.524,-13.465,52.2874822591,35.544,0.265,35.5449878464,14.98,-13.73,20.3202682069,92.4,50.724,7.475,51.2718226807,35.544,0.265,35.5449878464,15.18,7.21,16.8052521552,133.76
2019-05-25 10:30:00,50.861,-13.4215,52.6020720433,36.291,0.0585,36.2910471501,14.57,-13.48,19.8493148496,92.4,51.031,7.4585,51.5731730966,36.291,0.0585,36.2910471501,14.74,7.4,16.4932592292,133.63
2019-05-25 11:00:00,50.714,-13.452,52.4677624833,37.104,-0.042,37.104023771,13.61,-13.41,19.1065486156,92.4,50.844,7.378,51.3765240163,37.104,-0.042,37.104023771,13.74,7.42,15.6155051151,133.49
2019-05-25 11:30:00,50.3615,-13.467,52.1309962618,38.6515,0.053,38.6515363375,11.71,-13.52,17.8861538627,92.4,50.4315,7.353,50.9647211436,38.6515,0.053,38.6515363375,11.78,7.3,13.8585136288,133.49
2019-05-25 12:00:00,50.847,-13.666,52.6514668836,39.327,-0.156,39.3273094045,11.52,-13.51,17.7547317637,92.4,50.897,7.154,51.3973182666,39.327,-0.156,39.3273094045,11.57,7.31,13.685795556,133.56
2019-05-25 12:30:00,50.446,-13.7955,52.2983244115,42.936,-0.2155,42.9365408044,7.51,-13.58,15.5182634338,92.4,50.346,7.0445,50.8364504686,42.936,-0.2155,42.9365408044,7.41,7.26,10.3737987256,133.65
2019-05-25 13:00:00,50.3375,-13.8035,52.1957902373,44.7175,-0.20350000000000001,44.7179630406,5.62,-13.6,14.7154476656,92.4,50.1475,7.0465,50.6401512488,44.7175,-0.20350000000000001,44.7179630406,5.43,7.25,9.0580019872,133.86
2019-05-25 13:30:00,49.997,-13.8655,51.8840254727,45.187,-0.0755,45.187063074,4.8100000000000005,-13.79,14.6048005806,92.4,49.777,7.0045,50.2674123986,45.187,-0.0755,45.187063074,4.59,7.08,8.4376833313,133.91
2019-05-25 14:00:00,50.706,-13.845,52.5621770953,44.966,-0.595,44.9699364131,5.74,-13.25,14.4398788084,92.4,50.516,7.005,50.9993753001,44.966,-0.595,44.9699364131,5.55,7.6,9.4107651124,133.82
2019-05-25 14:30:00,51.2545,-13.908,53.1079677097,43.4245,-1.258,43.4427181959,7.83,-12.65,14.8772107601,92.4,51.1545,7.002,51.6314911101,43.4245,-1.258,43.4427181959,7.73,8.26,11.3128466798,133.72
2019-05-25 15:00:00,51.312,-14.0,53.1876051726,44.732,-1.3,44.7508862929,6.58,-12.7,14.3033702322,92.4,51.162,6.92,51.6278669325,44.732,-1.3,44.7508862929,6.43,8.22,10.436153506,133.88
2019-05-25 15:30:00,51.5875,-14.081,53.4747110067,47.3075,-1.771,47.340637905,4.28,-12.31,13.0328239457,92.4,51.3575,6.909,51.8201417139,47.3075,-1.771,47.340637905,4.05,8.68,9.5783558088,133.97
2019-05-25 16:00:00,51.5405,-14.1515,53.4479942795,45.3505,-1.7315,45.3835426394,6.19,-12.42,13.8770493982,92.4,51.3905,6.8785,51.848792199,45.3505,-1.7315,45.3835426394,6.04,8.61,10.5173047878,134.08
2019-05-25 16:30:00,52.229,-14.2585,54.1403108899,43.709,-1.5685,43.7371338024,8.52,-12.69,15.2848454359,92.4,52.159,6.6815,52.5852044139,43.709,-1.5685,43.7371338024,8.45,8.25,11.8095300499,133.89
2019-05-25 17:00:00,52.394,-14.1735,54.277245124,44.854,-1.0235,44.8656758363,7.54,-13.15,15.158301356,92.4,52.304,6.5565,52.7133389974,44.854,-1.0235,44.8656758363,7.45,7.58,10.6282124555,133.25
2019-05-25 17:30:00,52.7225,-14.172,54.5940252248,41.8725,-1.202,41.8897488683,10.85,-12.97,16.9098610284,92.4,52.7625,6.468,53.1574682453,41.8725,-1.202,41.8897488683,10.89,7.67,13.3199474473,132.83
2019-05-25 18:00:00,52.855,-14.271,54.7477165369,39.335,-1.5710000000000002,39.3663595726,13.52,-12.7,18.5494043031,92.4,52.995,6.509,53.3932309006,39.335,-1.5710000000000002,39.3663595726,13.66,8.08,15.8707907806,133.24
2019-05-25 18:30:00,52.573,-14.215,54.4608717705,36.043,-1.2850000000000001,36.0658990461,16.53,-12.93,20.9863241183,92.4,52.833,6.495,53.230732796,36.043,-1.2850000000000001,36.0658990461,16.79,7.78,18.5049317751,132.98
2019-05-25 19:00:00,52.2995,-14.1965,54.1920502703,33.5095,-1.5665,33.5460953391,18.79,-12.63,22.6402517654,92.4,52.6595,6.5435,53.0644922005,33.5095,-1.5665,33.5460953391,19.15,8.11,20.796504514,132.95
2019-05-25 19:30:00,51.9605,-14.3505,53.9057548922,31.8505,-1.9005,31.9071504604,20.11,-12.45,23.6519470657,92.4,52.3705,6.4995,52.7722727434,31.8505,-1.9005,31.9071504604,20.52,8.4,22.1727400201,133.27
2019-05-25 20:00:00,52.3235,-14.496,54.2944073386,31.4435,-2.466,31.5400514941,20.88,-12.03,24.0976202145,92.4,52.7535,6.464,53.1480484896,31.4435,-2.466,31.5400514941,21.31,8.93,23.1054322617,133.49
2019-05-25 20:30:00,53.637,-14.5175,55.5669467872,34.327,-3.0675,34.4637851266,19.31,-11.45,22.4494676997,92.4,54.027,6.0825,54.3683137061,34.327,-3.0675,34.4637851266,19.7,9.15,21.7212453602,132.31
2019-05-25 21:00:00,54.877,-14.6815,56.8069676294,34.927,-3.5015,35.1020773068,19.95,-11.18,22.8690817481,92.4,55.287,5.8085,55.5912856593,34.927,-3.5015,35.1020773068,20.36,9.31,22.3876238132,132.0
2019-05-25 21:30:00,54.7195,-14.68,56.6544444881,34.4895,-3.87,34.7059434427,20.23,-10.81,22.9370660722,92.4,55.1395,5.68,55.4312805215,34.4895,-3.87,34.7059434427,20.65,9.55,22.7513735849,131.51
2019-05-25 22:00:00,54.378,-14.67,56.3220719079,33.758,-4.1,34.0060665764,20.62,-10.57,23.1713033729,92.4,54.808,5.8,55.1140350909,33.758,-4.1,34.0060665764,21.05,9.9,23.2618249499,131.76
2019-05-25 22:30:00,53.1555,-14.841,55.1884268778,33.1255,-3.6710000000000003,33.3282911541,20.03,-11.17,22.9340314816,92.4,53.5655,5.679,53.8657018078,33.1255,-3.6710000000000003,33.3282911541,20.44,9.35,22.4770127019,132.16
2019-05-25 23:00:00,52.1315,-15.116,54.2787872769,34.2715,-3.7560000000000002,34.4767058788,17.86,-11.36,21.1667002624,92.4,52.4515,5.624,52.7521490392,34.2715,-3.7560000000000002,34.4767058788,18.18,9.38,20.4571943335,132.75
2019-05-25 23:30:00,51.144,-15.4465,53.4256782666,33.624,-3.9365,33.8536468973,17.52,-11.51,20.9625976444,92.4,51.434,5.3835,51.71497296,33.624,-3.9365,33.8536468973,17.81,9.32,20.1012064315,133.04
2019-05-26 00:00:00,50.057,-15.5,52.4018439466,34.947,-3.83,35.1562470836,15.11,-11.67,19.0919092812,92.4,50.257,5.23,50.5283974513,34.947,-3.83,35.1562470836,15.31,9.06,17.7898763346,132.88
2019-05-26 00:30:00,49.4935,-15.77,51.9451580251,35.3835,-3.59,35.5651539045,14.11,-12.18,18.6398631969,92.4,49.6535,5.23,49.9281780386,35.3835,-3.59,35.5651539045,14.27,8.82,16.7757354533,133.45
2019-05-26 01:00:00,48.7025,-22.928,53.8296079333,33.6025,-3.278,33.7620095707,15.1,-19.65,24.7816968749,92.4,49.3325,12.112,50.7975993552,33.6025,-3.278,33.7620095707,15.73,15.39,22.0064763195,132.24
2019-05-26 01:30:00,47.9535,-16.2355,50.627360414099996,31.4335,-3.5155000000000003,31.6294745846,16.52,-12.72,20.8496714602,92.4,48.2135,5.4545,48.5210588559,31.4335,-3.5155000000000003,31.6294745846,16.78,8.97,19.0270675618,133.23
2019-05-26 02:00:00,47.57,-16.2645,50.273639815,32.08,-3.5345,32.2741241593,15.49,-12.73,20.0497630909,92.4,47.81,5.3955,48.113485846,32.08,-3.5345,32.2741241593,15.73,8.93,18.0880568332,133.28
2019-05-26 02:30:00,46.7815,-16.184,49.5018241911,30.9115,-3.084,31.0649623893,15.87,-13.1,20.5783113982,92.4,47.0115,5.446,47.3258919435,30.9115,-3.084,31.0649623893,16.1,8.53,18.2200686058,133.11
2019-05-26 03:00:00,45.9315,-16.2525,48.7221350979,30.1315,-3.3425000000000002,30.3163256101,15.8,-12.91,20.4036295791,92.4,46.1715,5.5775,46.5071598628,30.1315,-3.3425000000000002,30.3163256101,16.04,8.92,18.3534193,133.62
2019-05-26 03:30:00,46.2725,-16.346,49.0747997678,32.1125,-3.346,32.2863496272,14.16,-13.0,19.2225284497,92.4,46.4425,5.474,46.7639870226,32.1125,-3.346,32.2863496272,14.33,8.82,16.8268030237,133.76
2019-05-26 04:00:00,46.558,-16.337,49.3411079426,35.088,-3.557,35.2678322696,11.47,-12.78,17.1723411333,92.4,46.618,5.213,46.9085631095,35.088,-3.557,35.2678322696,11.53,8.77,14.4863314887,133.02
2019-05-26 04:30:00,47.842,-16.3765,50.5672494432,39.362,-4.3765,39.6045552462,8.48,-12.0,14.693889886600001,92.4,47.782,5.1835,48.0623365667,39.362,-4.3765,39.6045552462,8.42,9.56,12.7393092434,133.07
2019-05-26 05:00:00,47.9405,-16.504,50.7018101871,37.7705,-4.364,38.021772266,10.17,-12.14,15.8369346782,92.4,47.9405,5.136,48.2148321189,37.7705,-4.364,38.021772266,10.17,9.5,13.9168566853,133.29
2019-05-26 05:30:00,47.521,-16.6825,50.3641861569,38.181,-3.9225000000000003,38.3819588772,9.34,-12.76,15.8130705431,92.4,47.501,5.0675,47.7705406841,38.181,-3.9225000000000003,38.3819588772,9.32,8.99,12.9492277762,133.68
2019-05-26 06:00:00,48.7845,-16.863,51.6167434971,38.8945,-3.903,39.0898393352,9.89,-12.96,16.3025672825,92.4,48.7845,4.8870000000000005,49.0286672188,38.8945,-3.903,39.0898393352,9.89,8.79,13.2316363312,133.73
2019-05-26 06:30:00,49.6295,-16.7185,52.3697958035,40.0895,-4.8185,40.3780379972,9.54,-11.9,15.2519375818,92.4,49.6095,5.1715,49.8783209671,40.0895,-4.8185,40.3780379972,9.52,9.99,13.7996557928,134.02
2019-05-26 07:00:00,51.7155,-16.286,54.219246917,43.2255,-5.516,43.5760267378,8.49,-10.77,13.7139709785,92.4,51.6455,5.244,51.9110509068,43.2255,-5.516,43.5760267378,8.42,10.76,13.6628693912,132.76
2019-05-26 07:30:00,53.4655,-16.007,55.8102476186,44.7355,-5.587,45.0830292821,8.73,-10.42,13.5937228161,92.4,53.4155,5.343,53.6820574238,44.7355,-5.587,45.0830292821,8.68,10.93,13.9573385715,132.18
2019-05-26 08:00:00,55.21,-15.133,57.246412892,48.35,-6.263,48.7539502912,6.86,-8.87,11.2132287946,92.4,55.1,5.837,55.4083077616,48.35,-6.263,48.7539502912,6.75,12.1,13.8554141042,130.82
2019-05-26 08:30:00,57.309,-14.9025,59.2149135544,50.679,-6.8925,51.1455530545,6.63,-8.01,10.3979324868,92.4,57.169,6.1775,57.5017918612,50.679,-6.8925,51.1455530545,6.49,13.07,14.5926351287,131.11
2019-05-26 09:00:00,59.7435,-4.9725,59.950075467,53.4535,-6.9125,53.8986021943,6.29,1.94,6.5823779898,92.4,59.1435,-2.7425,59.2070510877,53.4535,-6.9125,53.8986021943,5.69,4.17,7.0544312315,132.21
2019-05-26 09:30:00,59.756,-3.6975,59.8702851359,51.606,-6.2275,51.9803904588,8.15,2.5300000000000002,8.5336627541,92.4,59.166,-3.5275,59.2710621826,51.606,-6.2275,51.9803904588,7.5600000000000005,2.7,8.0276771236,132.21
2019-05-26 10:00:00,60.8165,-3.561,60.9206647473,51.2765,-6.431,51.6782083015,9.54,2.87,9.9623541395,92.4,60.2665,-3.3609999999999998,60.3601469784,51.2765,-6.431,51.6782083015,8.99,3.07,9.4997368385,132.37
2019-05-26 10:30:00,62.869,-3.345,62.9579239334,52.539,-7.055,53.0105607026,10.33,3.71,10.9760193149,92.4,62.339,-3.115,62.4167777605,52.539,-7.055,53.0105607026,9.8,3.94,10.5623671589,132.55
2019-05-26 11:00:00,62.7825,-3.169,62.8624281049,50.1225,-7.009,50.6101875836,12.66,3.84,13.2295578157,92.4,62.3025,-2.899,62.3699102713,50.1225,-7.009,50.6101875836,12.18,4.11,12.8547462052,132.63
2019-05-26 11:30:00,62.3175,-2.9775,62.3885912046,51.2075,-6.5175,51.6205953327,11.11,3.54,11.660347336200001,92.4,61.8075,-2.7475,61.8685365311,51.2075,-6.5175,51.6205953327,10.6,3.77,11.2504622127,132.14
2019-05-26 12:00:00,62.3035,-2.8555,62.3689024475,48.4735,-6.1455,48.8615121798,13.83,3.29,14.2159417556,92.4,61.8635,-2.5855,61.9175051379,48.4735,-6.1455,48.8615121798,13.39,3.56,13.8551687106,132.4
2019-05-26 12:30:00,62.6455,-2.8855,62.7119189668,48.0855,-5.5255,48.4019262065,14.56,2.64,14.7974051779,92.4,62.2455,-2.6355,62.3012690922,48.0855,-5.5255,48.4019262065,14.16,2.89,14.4519099084,131.65
2019-05-26 13:00:00,61.5055,-3.109,61.5840272412,44.7855,-5.019,45.0658559361,16.72,1.9100000000000001,16.8287402975,92.4,61.1655,-2.859,61.2322812841,44.7855,-5.019,45.0658559361,16.38,2.16,16.5218037756,131.92
2019-05-26 13:30:00,60.739,-3.24,60.8253542612,42.459,-4.91,42.7419557461,18.28,1.67,18.3561243186,92.4,60.439,-2.98,60.5124212125,42.459,-4.91,42.7419557461,17.98,1.9300000000000002,18.0832878648,132.1
2019-05-26 14:00:00,61.0375,-3.5564999999999998,61.1410263121,42.5975,-5.4265,42.9417501797,18.44,1.87,18.5345757977,92.4,60.7375,-3.2865,60.826351103,42.5975,-5.4265,42.9417501797,18.14,2.14,18.2657931665,133.06
2019-05-26 14:30:00,60.9995,-3.7965,61.1175295026,43.3395,-5.8465,43.7320685824,17.66,2.05,17.778585433,92.4,60.6495,-3.5265,60.7519386728,43.3395,-5.8465,43.7320685824,17.31,2.32,17.464778842,133.54
2019-05-26 15:00:00,59.5915,-11.2655,60.6469979677,43.2515,-4.7055,43.5067119247,16.34,-6.5600000000000005,17.6076460664,92.4,59.6715,3.8845,59.7978030742,43.2515,-4.7055,43.5067119247,16.42,8.59,18.5311764332,132.2
2019-05-26 15:30:00,58.117,-14.1215,59.8080467099,43.247,-4.6115,43.492171034,14.87,-9.51,17.6509773101,92.4,58.317,6.8985,58.7236050601,43.247,-4.6115,43.492171034,15.07,11.51,18.9627265972,130.85
2019-05-26 16:00:00,56.2735,-14.2305,58.0449302911,45.4635,-2.9905,45.5617484575,10.81,-11.24,15.5946689609,92.4,56.3135,6.8995,56.7345871801,45.4635,-2.9905,45.5617484575,10.85,9.89,14.6810966893,131.57
2019-05-26 16:30:00,56.728,-14.1665,58.4701266139,48.238,-3.4765,48.363112971,8.49,-10.69,13.6512343764,92.4,56.678,6.7735,57.081310306,48.238,-3.4765,48.363112971,8.44,10.25,13.2776541603,130.87
2019-05-26 17:00:00,58.173,-14.1485,59.8688398188,51.253,-4.0485,51.4126478724,6.92,-10.1,12.2432185311,92.4,58.053,6.7715,58.4465911859,51.253,-4.0485,51.4126478724,6.8,10.82,12.7793740066,130.75
2019-05-26 17:30:00,58.236,-14.1535,59.93123775,48.196,-4.6435,48.4191750059,10.04,-9.51,13.8290165956,92.4,58.246,6.7365,58.6342642851,48.196,-4.6435,48.4191750059,10.05,11.38,15.1824536884,130.56
2019-05-26 18:00:00,57.0595,-14.39,58.8460588336,44.9995,-4.45,45.2189949053,12.06,-9.94,15.6284100279,92.4,57.1595,6.58,57.5369867151,44.9995,-4.45,45.2189949053,12.16,11.03,16.4172622565,130.84
2019-05-26 18:30:00,56.799,-14.665,58.6616452718,44.059,-4.485,44.2866876838,12.74,-10.18,16.3076669085,92.4,56.919,6.415,57.2793574161,44.059,-4.485,44.2866876838,12.86,10.9,16.8579239528,131.24
2019-05-26 19:00:00,56.2285,-14.793,58.1418701217,41.5685,-3.493,41.7150001948,14.66,-11.3,18.5096083157,92.4,56.4285,6.187,56.7666678716,41.5685,-3.493,41.7150001948,14.86,9.68,17.7347681124,130.93
2019-05-26 19:30:00,55.086,-14.8265,57.0464065323,37.256,-3.2865,37.4006767085,17.83,-11.54,21.2386557955,92.4,55.426,6.1035,55.7610454372,37.256,-3.2865,37.4006767085,18.17,9.39,20.4528971053,130.82
2019-05-26 20:00:00,54.293,-14.876,56.2940958272,35.343,-3.186,35.4863106705,18.95,-11.69,22.2656372018,92.4,54.673,6.084,55.0104715941,35.343,-3.186,35.4863106705,19.33,9.27,21.4378590349,130.86
2019-05-26 20:30:00,52.7085,-14.831,54.7553151142,35.0585,-3.021,35.188419448,17.65,-11.81,21.2367276199,92.4,53.0285,6.179,53.3872817556,35.0585,-3.021,35.188419448,17.97,9.2,20.188137606,131.64
2019-05-26 21:00:00,51.8325,-14.932,53.9404549503,32.4825,-3.102,32.6302805727,19.35,-11.83,22.6797574943,92.4,52.1925,5.938,52.5292004532,32.4825,-3.102,32.6302805727,19.71,9.04,21.6842269865,132.95
2019-05-26 21:30:00,52.155,-15.0845,54.2925977022,33.145,-3.0645,33.286366357,19.01,-12.02,22.491342778899998,92.4,52.495,5.7055,52.8041452468,33.145,-3.0645,33.286366357,19.35,8.77,21.2446557986,132.81
2019-05-26 22:00:00,52.58,-14.767,54.6142901538,33.11,-2.657,33.2164379336,19.47,-12.11,22.9288682669,92.4,52.96,5.723,53.2683238801,33.11,-2.657,33.2164379336,19.85,8.38,21.5463894887,131.89
2019-05-26 22:30:00,54.129,-15.004,56.1699978369,35.529,-3.184,35.6713848484,18.6,-11.82,22.0379763136,92.4,54.479,5.556,54.7615793874,35.529,-3.184,35.6713848484,18.95,8.74,20.8683995553,131.97
2019-05-26 23:00:00,56.661,-15.4625,58.7329364773,36.721,-3.7325,36.9102072231,19.94,-11.73,23.1343143404,92.4,57.051,5.3875,57.3048144334,36.721,-3.7325,36.9102072231,20.33,9.12,22.2819052148,133.01
2019-05-26 23:30:00,55.8415,-15.3055,57.9010488031,39.2015,-3.7155,39.3771830188,16.64,-11.59,20.2785033965,92.4,56.1015,5.4145,56.3621780319,39.2015,-3.7155,39.3771830188,16.9,9.13,19.2085111344,132.58
2019-05-27 00:00:00,56.377,-15.6275,58.5028621971,42.257,-3.9275,42.4391246994,14.12,-11.7,18.3375134628,92.4,56.557,5.2125,56.796693612,42.257,-3.9275,42.4391246994,14.3,9.14,16.9714348244,133.19
2019-05-27 00:30:00,55.9345,-15.2645,57.9799383451,44.9545,-4.3245000000000005,45.162023543,10.98,-10.94,15.4998064504,92.4,55.9745,5.4655000000000005,56.2407000357,44.9545,-4.3245000000000005,45.162023543,11.02,9.79,14.7405732589,132.74
2019-05-27 01:00:00,56.9745,-15.236,58.9765152094,48.7545,-5.186,49.029540751,8.22,-10.05,12.9834856645,92.4,56.9045,5.504,57.1700632871,48.7545,-5.186,49.029540751,8.15,10.69,13.4424179373,132.81
2019-05-27 01:30:00,56.48,-15.678,58.6156129713,47.32,-5.048,47.5884933991,9.16,-10.63,14.0321951241,92.4,56.44,5.192,56.6783068202,47.32,-5.048,47.5884933991,9.12,10.24,13.7124760711,133.18
2019-05-27 02:00:00,56.2455,-15.9075,58.45173074,46.7455,-5.1675,47.0302543742,9.5,-10.74,14.3386749737,92.4,56.2355,4.9425,56.4522786653,46.7455,-5.1675,47.0302543742,9.49,10.11,13.8662251532,133.13
2019-05-27 02:30:00,54.552,-15.8325,56.8030699897,43.842,-4.4625,44.0685247115,10.71,-11.37,15.6198911648,92.4,54.572,4.9975000000000005,54.8003484501,43.842,-4.4625,44.0685247115,10.73,9.46,14.304702024200001,133.13
2019-05-27 03:00:00,53.0175,-15.9225,55.3568542504,41.2575,-4.0625,41.4570285054,11.76,-11.86,16.7020118549,92.4,53.0875,5.0175,53.3240842631,41.2575,-4.0625,41.4570285054,11.83,9.08,14.9129239252,133.44
2019-05-27 03:30:00,52.57,-16.1895,55.0064069927,40.04,-3.1395,40.1628940721,12.53,-13.05,18.0915284042,92.4,52.67,4.8605,52.893793211,40.04,-3.1395,40.1628940721,12.63,8.0,14.9504815976,133.98
2019-05-27 04:00:00,52.139,-16.2965,54.6264700786,40.529,-3.1565,40.6517322294,11.61,-13.14,17.5343006704,92.4,52.199,4.8635,52.4250821006,40.529,-3.1565,40.6517322294,11.67,8.02,14.1601306491,134.31
2019-05-27 04:30:00,51.9965,-16.042,54.4149039901,42.6165,-3.072,42.7270787236,9.38,-12.97,16.0064143393,92.4,51.9765,4.918,52.2086513544,42.6165,-3.072,42.7270787236,9.36,7.99,12.3064901576,133.75
2019-05-27 05:00:00,51.7095,-15.912,54.1023486944,43.9595,-3.572,44.1043855444,7.75,-12.34,14.5718255548,92.4,51.6095,5.078,51.8587174374,43.9595,-3.572,44.1043855444,7.65,8.65,11.5475105542,134.45
2019-05-27 05:30:00,51.551,-15.962,53.9656468969,44.651,-3.112,44.7593157343,6.9,-12.85,14.5853522412,92.4,51.461,5.328,51.7360812683,44.651,-3.112,44.7593157343,6.8100000000000005,8.44,10.8448005975,132.27
2019-05-27 06:00:00,51.58,-15.803,53.9465588245,47.37,-3.903,47.5305197636,4.21,-11.9,12.6227611876,92.4,51.36,5.737,51.6794230715,47.37,-3.903,47.5305197636,3.99,9.64,10.4331059613,132.98
2019-05-27 06:30:00,51.6175,-15.6425,53.9356478825,45.9375,-3.4525,46.0670561519,5.68,-12.19,13.4483642128,92.4,51.4675,5.8975,51.8042861402,45.9375,-3.4525,46.0670561519,5.53,9.35,10.8629369878,132.98
2019-05-27 07:00:00,52.758,-15.6415,55.027839193,46.668,-3.5515,46.8029419615,6.09,-12.09,13.537215371,92.4,52.608,6.1985,52.9719082746,46.668,-3.5515,46.8029419615,5.94,9.75,11.4169216517,133.92
2019-05-27 07:30:00,53.6915,-15.096,55.7733483686,49.2215,-3.226,49.3271034853,4.47,-11.87,12.6837612718,92.4,53.5015,6.264,53.8669490342,49.2215,-3.226,49.3271034853,4.28,9.49,10.410499507699999,132.46
2019-05-27 08:00:00,54.949,-15.139,56.9963325311,50.499,-3.299,50.6066438524,4.45,-11.84,12.648640243100001,92.4,54.739,6.211,55.0902408962,50.499,-3.299,50.6066438524,4.24,9.51,10.4123820522,132.52
2019-05-27 08:30:00,55.9605,-14.7015,57.8594129118,54.1805,-2.9515000000000002,54.2608323978,1.78,-11.75,11.8840607538,92.4,55.6705,6.5485,56.0543256359,54.1805,-2.9515000000000002,54.2608323978,1.49,9.5,9.6161374782,132.27
2019-05-27 09:00:00,57.472,-14.3485,59.236055205,56.742,-3.2085,56.8326405884,0.73,-11.14,11.1638926903,92.4,57.112,6.9515,57.5335023812,56.742,-3.2085,56.8326405884,0.37,10.16,10.1667349724,132.41
2019-05-27 09:30:00,57.3665,-14.057,59.0636484756,56.1565,-2.187,56.1990699323,1.21,-11.87,11.9315128965,92.4,57.0265,7.153,57.4733600136,56.1565,-2.187,56.1990699323,0.87,9.34,9.3804317598,132.29
2019-05-27 10:00:00,56.9695,-14.055,58.677652946,53.4095,-1.545,53.431841773,3.56,-12.51,13.0066790535,92.4,56.7495,7.145,57.1975242056,53.4095,-1.545,53.431841773,3.34,8.69,9.309763692,132.2
2019-05-27 10:30:00,56.612,-13.9555,58.3067279501,52.172,-0.5855,52.1752852819,4.44,-13.37,14.0879558489,92.4,56.402,7.1145,56.8489376704,52.172,-0.5855,52.1752852819,4.23,7.7,8.7853799007,132.05
2019-05-27 11:00:00,54.9455,-13.843,56.6624798191,54.3755,0.20700000000000002,54.3758940087,0.5700000000000001,-14.05,14.061557524,92.4,54.5655,7.257,55.0459611529,54.3755,0.20700000000000002,54.3758940087,0.19,7.05,7.052559819,132.31
2019-05-27 11:30:00,56.07,-13.657,57.7092587805,56.69,0.10300000000000001,56.6900935702,-0.62,-13.76,13.7739609408,92.4,55.66,7.173,56.1202951614,56.69,0.10300000000000001,56.6900935702,-1.03,7.07,7.1446343503,131.36
2019-05-27 12:00:00,56.2925,-10.3065,57.2282229193,54.3125,-0.7565000000000001,54.3177682577,1.98,-9.55,9.753096944,92.4,55.8525,4.0935,56.0023079748,54.3125,-0.7565000000000001,54.3177682577,1.54,4.85,5.0886245686,131.79
2019-05-27 12:30:00,55.7055,-2.908,55.7813516711,53.5655,-0.6880000000000001,53.5699181841,2.14,-2.22,3.0835044998,92.4,55.4655,-3.378,55.5682694912,53.5655,-0.6880000000000001,53.5699181841,1.9,-2.69,3.2933417679,132.46
2019-05-27 13:00:00,55.601,-3.211,55.6936416658,56.181,-0.41100000000000003,56.182503344,-0.58,-2.8,2.8594405047,92.4,54.741,-2.961,54.8210233578,56.181,-0.41100000000000003,56.182503344,-1.44,-2.55,2.9284979085,132.78
2019-05-27 13:30:00,55.014,-3.2975,55.112736298,56.484,-0.40750000000000003,56.4854699215,-1.47,-2.89,3.2423756723,92.4,54.104,-3.0675,54.190888277,56.484,-0.40750000000000003,56.4854699215,-2.38,-2.66,3.5693136595,132.78
2019-05-27 14:00:00,54.5235,-3.2695,54.6214397696,59.1135,-0.6895,59.117521028,-4.59,-2.58,5.2654059672999995,92.4,53.5435,-3.0495,53.6302698343,59.1135,-0.6895,59.117521028,-5.57,-2.36,6.0493388068,132.73
2019-05-27 14:30:00,52.8355,-3.3665,52.9426423831,56.5455,-0.1965,56.5458414253,-3.71,-3.17,4.8798565553,92.4,51.8755,-3.1665,51.9720523214,56.5455,-0.1965,56.5458414253,-4.67,-2.9699999999999998,5.5344195721,132.46
2019-05-27 15:00:00,53.966,-3.2355,54.0629042528,60.686,-0.1655,60.6862256715,-6.72,-3.07,7.3880511639,92.4,52.926,-3.0655,53.0147033025,60.686,-0.1655,60.6862256715,-7.76,-2.9,8.28417769,131.81
2019-05-27 15:30:00,55.236,-3.276,55.3330630997,62.956,-0.976,62.9635649563,-7.72,-2.3,8.0553336368,92.4,54.176,-3.086,54.2638219443,62.956,-0.976,62.9635649563,-8.78,-2.11,9.0299778516,132.23
2019-05-27 16:00:00,58.0655,-3.393,58.1645488184,63.6555,-1.553,63.6744414129,-5.59,-1.8399999999999999,5.8850403567,92.4,57.0655,-3.163,57.1530914234,63.6555,-1.553,63.6744414129,-6.59,-1.6099999999999999,6.7838189834,131.58
2019-05-27 16:30:00,59.9435,-3.204,60.0290663616,63.1035,-2.464,63.1515875355,-3.16,-0.74,3.2454891773,92.4,59.0335,-2.924,59.105870252,63.1035,-2.464,63.1515875355,-4.07,-0.46,4.0959125967,131.77
2019-05-27 17:00:00,58.267,-3.388,58.3654164125,57.437,-1.748,57.463592587,0.8300000000000001,-1.6400000000000001,1.8380696396,92.4,57.477,-3.098,57.5604302712,57.437,-1.748,57.463592587,0.04,-1.35,1.3505924625999999,131.16
2019-05-27 17:30:00,59.9685,-3.398,60.0646934251,55.9885,-3.038,56.0708620965,3.98,-0.36,3.9962482405,92.4,59.2685,-3.038,59.346310216,55.9885,-3.038,56.0708620965,3.2800000000000002,0.0,3.2800000000000002,130.71
2019-05-27 18:00:00,60.142,-3.418,60.2390478676,56.032,-2.988,56.111613486,4.11,-0.43,4.1324326976,92.4,59.442,-3.058,59.520607591,56.032,-2.988,56.111613486,3.41,-0.07,3.4107183994,130.62
2019-05-27 18:30:00,62.912,-2.9345,62.9804019855,57.932,-4.3445,58.094675352,4.98,1.4100000000000001,5.1757608136,92.4,62.252,-2.5345,62.3035728851,57.932,-4.3445,58.094675352,4.32,1.81,4.6838552497,130.49
2019-05-27 19:00:00,64.7575,-2.871,64.8211111232,57.7875,-5.141,58.0157309464,6.97,2.27,7.3303342352,92.4,64.1375,-2.411,64.1828000889,57.7875,-5.141,58.0157309464,6.35,2.73,6.9119751157,130.6
2019-05-27 19:30:00,63.9915,-3.042,64.0637638314,57.2915,-5.192,57.5262795273,6.7,2.15,7.03651192,92.4,63.3815,-2.602,63.4348874536,57.2915,-5.192,57.5262795273,6.09,2.59,6.6178697479,130.76
2019-05-27 20:00:00,63.7915,-2.9505,63.8596971689,58.6115,-4.9705,58.8218820041,5.18,2.02,5.5599280571000005,92.4,63.1315,-2.5105,63.1813968071,58.6115,-4.9705,58.8218820041,4.52,2.46,5.146066459,130.76
2019-05-27 20:30:00,59.0035,-3.548,59.1100779584,49.5835,-2.7880000000000003,49.6618205088,9.42,-0.76,9.450608446,92.4,58.4835,-3.148,58.5681626505,49.5835,-2.7880000000000003,49.6618205088,8.9,-0.36,8.9072779231,130.76
2019-05-27 21:00:00,58.2235,-4.021,58.3621829034,46.8135,-2.701,46.8913551014,11.41,-1.32,11.4861002956,92.4,57.7735,-3.621,57.8868633046,46.8135,-2.701,46.8913551014,10.96,-0.92,10.9985453584,130.98
2019-05-27 21:30:00,57.966,-4.2535,58.121849749,47.226,-2.5835,47.2966124395,10.74,-1.67,10.869061597,92.4,57.506,-3.8735,57.6363083329,47.226,-2.5835,47.2966124395,10.28,-1.29,10.3606225682,130.59
2019-05-27 22:00:00,59.3575,-4.226,59.5077464054,49.6375,-2.916,49.7230777632,9.72,-1.31,9.8078794854,92.4,58.8675,-3.826,58.9917013846,49.6375,-2.916,49.7230777632,9.23,-0.91,9.2747506705,130.59
2019-05-27 22:30:00,57.544,-4.1465,57.6932006241,46.314,-2.9365,46.4069997764,11.23,-1.21,11.2949988933,92.4,57.074,-3.7565,57.1974891778,46.314,-2.9365,46.4069997764,10.76,-0.8200000000000001,10.7912001186,130.86
2019-05-27 23:00:00,53.304,-4.549,53.497755252,36.334,-1.5590000000000002,36.3674309926,16.97,-2.99,17.2313957647,92.4,53.024,-4.139,53.1852977523,36.334,-1.5590000000000002,36.3674309926,16.69,-2.58,16.8882355502,131.3
2019-05-27 23:30:00,52.4775,-4.7435,52.6914490074,38.5475,-1.9835,38.5984977493,13.93,-2.76,14.2007922314,92.4,52.0775,-4.3435,52.2583198974,38.5475,-1.9835,38.5984977493,13.53,-2.36,13.7342819252,131.33
2019-05-28 00:00:00,52.707,-4.936,52.9376231522,41.757,-2.826,41.8525187414,10.95,-2.11,11.151439369,92.4,52.207,-4.556,52.4054194239,41.757,-2.826,41.8525187414,10.45,-1.73,10.5922330035,131.8
2019-05-28 00:30:00,52.455,-4.991,52.6919074052,42.325,-2.8609999999999998,42.4215858497,10.13,-2.13,10.3515119669,92.4,51.905,-4.621,52.1102932826,42.325,-2.8609999999999998,42.4215858497,9.58,-1.76,9.7403285366,131.8
2019-05-28 01:00:00,51.658,-5.0405,51.9033294139,42.258,-3.0105,42.3650997196,9.4,-2.03,9.6166990179,92.4,51.118,-4.6705,51.3309214241,42.258,-3.0105,42.3650997196,8.86,-1.6600000000000001,9.0141666281,132.16
2019-05-28 01:30:00,52.023,-5.0845,52.2708778313,42.703,-3.4445,42.8416945189,9.32,-1.6400000000000001,9.4631918505,92.4,51.453,-4.6945,51.6667159712,42.703,-3.4445,42.8416945189,8.75,-1.25,8.8388347648,132.19
2019-05-28 02:00:00,54.4745,-5.1865,54.7208455024,46.7745,-4.7665,47.0167350259,7.7,-0.42,7.7114460382,92.4,53.8545,-4.7965,54.0676759488,46.7745,-4.7665,47.0167350259,7.08,-0.03,7.080063559,132.11
2019-05-28 02:30:00,54.172,-5.3975,54.4402295205,44.892,-4.9175,45.1605300041,9.28,-0.48,9.2924055013,92.4,53.612,-4.9475,53.8398021936,44.892,-4.9175,45.1605300041,8.72,-0.03,8.7200516054,132.11
2019-05-28 03:00:00,54.408,-5.54,54.6893231262,44.418,-5.66,44.777162974,9.99,0.12,9.9907206947,92.4,53.848,-5.15,54.0937113166,44.418,-5.66,44.777162974,9.43,0.51,9.4437810225,131.87
2019-05-28 03:30:00,53.292,-5.95,53.6231271375,41.742,-4.97,42.0368346097,11.55,-0.98,11.591501197,92.4,52.802,-5.5,53.0876746901,41.742,-4.97,42.0368346097,11.06,-0.53,11.072691633,132.21
2019-05-28 04:00:00,53.5605,-5.7835,53.8718482373,43.3605,-5.4135,43.6971273941,10.2,-0.37,10.2067085782,92.4,53.0305,-5.3935,53.3040690051,43.3605,-5.4135,43.6971273941,9.67,0.02,9.6700206825,131.89
2019-05-28 04:30:00,52.0215,-5.8475,52.3491138273,39.8115,-4.8075,40.1007180547,12.21,-1.04,12.2542115209,92.4,51.5415,-5.3875,51.8223058007,39.8115,-4.8075,40.1007180547,11.73,-0.58,11.7443305471,132.04
2019-05-28 05:00:00,49.9735,-5.8845,50.3187643181,34.7135,-3.7045,34.9106058741,15.26,-2.18,15.4149278299,92.4,49.6035,-5.4545,49.9024927484,34.7135,-3.7045,34.9106058741,14.89,-1.75,14.9924847841,131.94
2019-05-28 05:30:00,50.2965,-5.7205,50.6207668107,34.3365,-3.5105,34.515486995,15.96,-2.21,16.1122841335,92.4,49.9465,-5.2805,50.2248598057,34.3365,-3.5105,34.515486995,15.61,-1.77,15.7100286441,131.73
2019-05-28 06:00:00,51.0455,-5.5965,51.3513766369,32.7155,-3.4665,32.8986407394,18.33,-2.13,18.4533411609,92.4,50.7755,-5.1265,51.0336399104,32.7155,-3.4665,32.8986407394,18.06,-1.6600000000000001,18.1361296863,131.73
2019-05-28 06:30:00,54.7675,-5.248,55.0183656632,32.0475,-4.348,32.3411094468,22.72,-0.9,22.7378187168,92.4,54.6175,-4.688,54.8183240372,32.0475,-4.348,32.3411094468,22.57,-0.34,22.5725607763,131.96
2019-05-28 07:00:00,59.5085,-4.779,59.7000872131,35.9285,-6.079,36.4391458908,23.58,1.3,23.615808264800002,92.4,59.3685,-4.129,59.5119100118,35.9285,-6.079,36.4391458908,23.44,1.9500000000000002,23.5209714935,132.12
2019-05-28 07:30:00,59.21,-4.0675,59.3495463862,28.8,-7.9175,29.8684918643,30.41,3.85,30.6527421286,92.4,59.27,-3.2675,59.3599987892,28.8,-7.9175,29.8684918643,30.47,4.65,30.8227740478,132.58
2019-05-28 08:00:00,57.241,-3.4105,57.3425112046,20.551,-9.0905,22.4717776611,36.69,5.68,37.1270588655,92.4,57.471,-2.5005,57.525371283,20.551,-9.0905,22.4717776611,36.92,6.59,37.5035265009,132.07
2019-05-28 08:30:00,59.067,-2.605,59.1244155489,20.477,-9.205,22.450825241,38.59,6.6,39.1503269463,92.4,59.367,-1.635,59.3895101344,20.477,-9.205,22.450825241,38.89,7.57,39.6199066127,131.58
2019-05-28 09:00:00,59.9485,-1.9435,59.9799953693,20.6785,-9.0935,22.5896459578,39.27,7.15,39.9156034653,92.4,60.2685,-0.9635,60.2762011452,20.6785,-9.0935,22.5896459578,39.59,8.13,40.416147763,131.0
2019-05-28 09:30:00,60.829,-1.726,60.8534823736,19.599,-9.356,21.7176319381,41.23,7.63,41.9300584307,92.4,61.219,-0.706,61.2230707903,19.599,-9.356,21.7176319381,41.62,8.65,42.5093742603,130.87
2019-05-28 10:00:00,61.9795,-1.831,62.0065398265,22.4695,-9.321,24.3261067837,39.51,7.49,40.2136817514,92.4,62.3195,-0.8210000000000001,62.3249077115,22.4695,-9.321,24.3261067837,39.85,8.5,40.7464415624,130.99
2019-05-28 10:30:00,62.0095,-1.8515000000000001,62.0371351893,18.4995,-9.8015,20.935637141,43.51,7.95,44.2303357437,92.4,62.4695,-0.7915000000000001,62.4745140237,18.4995,-9.8015,20.935637141,43.97,9.01,44.8836384443,130.82
2019-05-28 11:00:00,61.7655,-1.6085,61.7864407658,19.0255,-9.5485,21.2871675547,42.74,7.94,43.4712686725,92.4,62.1955,-0.5585,62.1980075445,19.0255,-9.5485,21.2871675547,43.17,8.99,44.0961336174,130.79
2019-05-28 11:30:00,62.5285,-1.251,62.5410130494,18.9085,-9.731,21.2655527379,43.62,8.48,44.4366380366,92.4,62.9785,-0.171,62.9787321502,18.9085,-9.731,21.2655527379,44.07,9.56,45.094994179,130.79
2019-05-28 12:00:00,62.983,-1.286,62.9961275397,21.403,-9.556000000000001,23.4394015495,41.58,8.27,42.3944489291,92.4,63.373,-0.23600000000000002,63.3734394285,21.403,-9.556000000000001,23.4394015495,41.97,9.32,42.9923632754,130.72
2019-05-28 12:30:00,63.721,-1.5665,63.7402522999,25.011,-9.336500000000001,26.6968229055,38.71,7.77,39.4821098727,92.4,64.051,-0.5665,64.0535051597,25.011,-9.336500000000001,26.6968229055,39.04,8.77,40.0129291605,130.25
2019-05-28 13:00:00,62.905,-1.601,62.9253702889,23.325,-9.171,25.0631774921,39.58,7.57,40.2974105868,92.4,63.255,-0.601,63.2578550537,23.325,-9.171,25.0631774921,39.93,8.57,40.8393168405,130.21
2019-05-28 13:30:00,62.06,-1.8415,62.0873153088,24.67,-9.6515,26.4907597522,37.39,7.8100000000000005,38.1969658481,92.4,62.34,-0.8615,62.3459524127,24.67,-9.6515,26.4907597522,37.67,8.79,38.6819466935,130.47
2019-05-28 14:00:00,61.752,-1.662,61.774361575,28.772,-9.442,30.281666863,32.98,7.78,33.8852298207,92.4,61.872,-0.722,61.8762124568,28.772,-9.442,30.281666863,33.1,8.72,34.2293499792,130.63
2019-05-28 14:30:00,61.47,-1.807,61.4965539604,27.75,-9.547,29.3463406407,33.72,7.74,34.5969073762,92.4,61.62,-0.867,61.6260990896,27.75,-9.547,29.3463406407,33.87,8.68,34.9645434691,130.72
2019-05-28 15:00:00,61.312,-1.6155,61.3332795817,31.642,-10.0455,33.1983167382,29.67,8.43,30.8443479425,92.4,61.322,-0.6955,61.3259439736,31.642,-10.0455,33.1983167382,29.68,9.35,31.1179192749,130.79
2019-05-28 15:30:00,61.2905,-1.659,61.3129486426,33.0105,-10.239,34.5619766687,28.28,8.58,29.5529152538,92.4,61.2605,-0.759,61.2652017156,33.0105,-10.239,34.5619766687,28.25,9.48,29.798202966,130.85
2019-05-28 16:00:00,61.56,-1.568,61.5799660929,32.94,-11.128,34.768893914,28.62,9.56,30.1744593986,92.4,61.54,-0.618,61.5431029767,32.94,-11.128,34.768893914,28.6,10.51,30.4699868723,130.71
2019-05-28 16:30:00,62.2425,-1.9304999999999999,62.27243079,34.9825,-10.4905,36.5215812431,27.26,8.56,28.5723852697,92.4,62.1725,-1.0305,62.1810396061,34.9825,-10.4905,36.5215812431,27.19,9.46,28.7886731198,131.13
2019-05-28 17:00:00,62.9075,-2.6255,62.962264941,34.2175,-10.5055,35.7938938438,28.69,7.88,29.752487291,92.4,62.8975,-1.7355,62.9214388464,34.2175,-10.5055,35.7938938438,28.68,8.77,29.9909202926,130.94
2019-05-28 17:30:00,62.0705,-3.0485,62.1453161751,35.2305,-9.7485,36.5543620174,26.84,6.7,27.6636150928,92.4,62.0305,-2.2185,62.0701592756,35.2305,-9.7485,36.5543620174,26.8,7.53,27.8377603266,130.94
2019-05-28 18:00:00,60.365,-3.4295,60.4623411327,40.925,-6.3695,41.4177034039,19.44,2.94,19.6610579573,92.4,60.095,-2.7795,60.1592440548,40.925,-6.3695,41.4177034039,19.17,3.59,19.5032561384,131.47
2019-05-28 18:30:00,61.4525,-3.6235,61.5592357693,39.3725,-7.0235,39.9940409124,22.08,3.4,22.3402417176,92.4,61.2625,-2.9435000000000002,61.3331729042,39.3725,-7.0235,39.9940409124,21.89,4.08,22.2669822832,131.47
2019-05-28 19:00:00,62.5825,-3.7199999999999998,62.6929637699,39.2625,-7.58,39.9875018756,23.32,3.86,23.6373010304,92.4,62.4425,-3.01,62.5150054487,39.2625,-7.58,39.9875018756,23.18,4.57,23.6261994405,131.22
2019-05-28 19:30:00,61.8235,-3.678,61.9328090454,38.4235,-7.448,39.1387027921,23.4,3.77,23.7017488806,92.4,61.6835,-2.9779999999999998,61.7553451634,38.4235,-7.448,39.1387027921,23.26,4.47,23.6856179991,131.22
2019-05-28 20:00:00,60.5775,-3.7935,60.6961625517,36.2975,-6.6335,36.8986697389,24.28,2.84,24.445531289,92.4,60.4475,-3.1035,60.5271176292,36.2975,-6.6335,36.8986697389,24.15,3.5300000000000002,24.4066261495,131.63
2019-05-28 20:30:00,59.5485,-4.2005,59.6964659967,34.3185,-6.5705,34.9418218257,25.23,2.37,25.3410694328,92.4,59.4585,-3.5105,59.5620418765,34.3185,-6.5705,34.9418218257,25.14,3.06,25.3255444167,131.85
2019-05-28 21:00:00,57.387,-4.074,57.531428324,30.657,-5.624,31.1685903595,26.73,1.55,26.7749024275,92.4,57.337,-3.394,57.4373641892,30.657,-5.624,31.1685903595,26.68,2.23,26.7730330743,131.73
2019-05-28 21:30:00,56.326,-3.7935,56.4535996926,30.996,-4.0735,31.2625241823,25.33,0.28,25.3315475248,92.4,56.256,-3.1635,56.3448779238,30.996,-4.0735,31.2625241823,25.26,0.91,25.2763862132,131.38
2019-05-28 22:00:00,57.213,-3.9555,57.3495714827,31.203,-4.4555,31.5194969701,26.01,0.5,26.0148054,92.4,57.173,-3.3055,57.2684752656,31.203,-4.4555,31.5194969701,25.97,1.15,25.9954496018,131.41
2019-05-28 22:30:00,58.7255,-4.124,58.8701259235,34.8855,-4.324,35.1524549107,23.84,0.2,23.8408389114,92.4,58.6155,-3.544,58.7225406147,34.8855,-4.324,35.1524549107,23.73,0.78,23.7428157555,131.56
2019-05-28 23:00:00,59.839,-4.3795,59.9990495029,34.609,-4.1495,34.8568677774,25.23,-0.23,25.2310483334,92.4,59.789,-3.8195,59.9108763185,34.609,-4.1495,34.8568677774,25.18,0.33,25.1821623377,131.74
2019-05-28 23:30:00,58.766,-4.68,58.952058115,34.216,-3.93,34.4409575361,24.55,-0.75,24.56145354,92.4,58.686,-4.06,58.826271308,34.216,-3.93,34.4409575361,24.47,-0.13,24.4703453184,131.54
2019-05-29 00:00:00,57.263,-4.894,57.4717531053,30.933,-3.974,31.187227594,26.33,-0.92,26.3460680178,92.4,57.233,-4.264,57.3916194666,30.933,-3.974,31.187227594,26.3,-0.29,26.3015988107,132.05
2019-05-29 00:30:00,55.2805,-4.969,55.5033750438,30.2105,-3.059,30.3649763914,25.07,-1.9100000000000001,25.1426530024,92.4,55.2005,-4.409,55.3762989125,30.2105,-3.059,30.3649763914,24.99,-1.35,25.0264380206,132.79
2019-05-29 01:00:00,53.8755,-5.02,54.1088708092,30.2655,-2.4,30.3605087284,23.61,-2.62,23.754925805,92.4,53.7755,-4.49,53.9626213249,30.2655,-2.4,30.3605087284,23.51,-2.09,23.6027159454,133.12
2019-05-29 01:30:00,52.894,-5.177,53.146745573,30.644,-1.827,30.6984146985,22.25,-3.35,22.5007777643,92.4,52.744,-4.687,52.951841375,30.644,-1.827,30.6984146985,22.1,-2.86,22.2842904307,133.02
2019-05-29 02:00:00,52.1735,-5.1385,52.4259314128,29.9035,-1.4985,29.9410222688,22.27,-3.64,22.5655157264,92.4,52.0535,-4.6485,52.2606488144,29.9035,-1.4985,29.9410222688,22.15,-3.15,22.3728630264,132.52
2019-05-29 02:30:00,51.909,-5.163,52.1651305951,29.189,-1.373,29.2212739284,22.72,-3.79,23.033942346,92.4,51.789,-4.683,52.0002981722,29.189,-1.373,29.2212739284,22.6,-3.31,22.8411054899,132.81
2019-05-29 03:00:00,51.8495,-5.2885,52.118508061,28.3095,-1.6985000000000001,28.3604071286,23.54,-3.59,23.8121754571,92.4,51.7395,-4.7785,51.9596951733,28.3095,-1.6985000000000001,28.3604071286,23.43,-3.08,23.6315742176,133.34
2019-05-29 03:30:00,51.4575,-5.442,51.7444651171,27.7975,-1.8519999999999999,27.8591261573,23.66,-3.59,23.9308106841,92.4,51.3575,-4.932,51.5937731732,27.7975,-1.8519999999999999,27.8591261573,23.56,-3.08,23.7604713758,133.52
2019-05-29 04:00:00,51.394,-5.4315,51.6802131212,28.574,-1.7815,28.6294816273,22.82,-3.65,23.1100605798,92.4,51.254,-4.9415,51.4916589192,28.574,-1.7815,28.6294816273,22.68,-3.16,22.8990829511,133.48
2019-05-29 04:30:00,51.409,-5.4865,51.7009377405,28.599,-1.8265,28.657266151,22.81,-3.66,23.1017683306,92.4,51.259,-4.9865,51.5009734204,28.599,-1.8265,28.657266151,22.66,-3.16,22.879274464,133.57
2019-05-29 05:00:00,51.625,-5.5280000000000005,51.9201252791,27.935,-2.178,28.0197771048,23.69,-3.35,23.9256891228,92.4,51.495,-5.018,51.7389152283,27.935,-2.178,28.0197771048,23.56,-2.84,23.7305541444,133.61
2019-05-29 05:30:00,52.29,-5.445,52.5727317628,28.59,-2.195,28.6741368658,23.7,-3.25,23.9217996815,92.4,52.16,-4.925,52.3919958104,28.59,-2.195,28.6741368658,23.57,-2.73,23.7275746759,133.29
2019-05-29 06:00:00,53.058,-5.296,53.3216558258,29.448,-2.386,29.544503719,23.61,-2.91,23.7886569608,92.4,52.898,-4.766,53.1122693923,29.448,-2.386,29.544503719,23.45,-2.38,23.5704666903,133.09
2019-05-29 06:30:00,53.546,-4.812,53.7617843826,30.466,-2.472,30.5661240592,23.08,-2.34,23.1983189046,92.4,53.356,-4.282,53.52754674,30.466,-2.472,30.5661240592,22.89,-1.81,22.9614503026,132.85
2019-05-29 07:00:00,53.23,-4.2025,53.395635648,32.55,-3.0425,32.6918844096,20.68,-1.16,20.7125082981,92.4,52.9,-3.6625,53.0266339329,32.55,-3.0425,32.6918844096,20.35,-0.62,20.3594425267,132.72
2019-05-29 07:30:00,55.8105,-3.6135,55.9273572816,33.9505,-3.2235,34.103187571,21.86,-0.39,21.8634786802,92.4,55.5105,-3.0835,55.5960752437,33.9505,-3.2235,34.103187571,21.56,0.14,21.5604545407,133.02
2019-05-29 08:00:00,58.1435,-3.195,58.2312168622,35.6435,-3.265,35.7927271558,22.5,0.07,22.5001088886,92.4,57.8435,-2.585,57.9012324329,35.6435,-3.265,35.7927271558,22.2,0.68,22.2104119728,132.5
