Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-29 08:30:00,61.0155,-2.6225,61.0718326768,38.4755,-3.7625,38.6590287837,22.54,1.1400000000000001,22.5688103364,92.4,60.7255,-2.0125,60.7588389167,38.4755,-3.7625,38.6590287837,22.25,1.75,22.3187141207,132.02
2019-05-29 09:00:00,64.5405,-2.0685000000000002,64.5736388358,44.7705,-4.8285,45.0301241671,19.77,2.76,19.9617258773,92.4,64.1605,-1.4485000000000001,64.1768487268,44.7705,-4.8285,45.0301241671,19.39,3.38,19.6823906068,131.87
2019-05-29 09:30:00,64.3255,-1.758,64.3495183684,41.9655,-4.138,42.1690198398,22.36,2.38,22.4863069444,92.4,64.0255,-1.1280000000000001,64.03543577,41.9655,-4.138,42.1690198398,22.06,3.01,22.2644043262,131.74
2019-05-29 10:00:00,65.234,-1.7069999999999999,65.2563299995,42.714,-4.287,42.9285937925,22.52,2.58,22.6673068537,92.4,64.934,-1.077,64.9429309856,42.714,-4.287,42.9285937925,22.22,3.21,22.4506681415,131.57
2019-05-29 10:30:00,65.0805,-1.7855,65.1049882152,42.4405,-3.8755,42.6170803845,22.64,2.09,22.7362639851,92.4,64.7905,-1.1555,64.8008030081,42.4405,-3.8755,42.6170803845,22.35,2.7199999999999998,22.5149039527,131.73
2019-05-29 11:00:00,64.2305,-1.3940000000000001,64.2456252694,40.0205,-3.364,40.1616348802,24.21,1.97,24.2900185261,92.4,63.9905,-0.764,63.9950606395,40.0205,-3.364,40.1616348802,23.97,2.6,24.1105972551,131.62
2019-05-29 11:30:00,63.65,-1.2415,63.6621066432,37.85,-2.9915000000000003,37.9680335578,25.8,1.75,25.859282666,92.4,63.47,-0.5915,63.4727561419,37.85,-2.9915000000000003,37.9680335578,25.62,2.4,25.7321666402,131.58
2019-05-29 12:00:00,63.3305,-1.05,63.3392037387,35.6305,-2.32,35.7059509081,27.7,1.27,27.7290984347,92.4,63.2005,-0.39,63.2017033018,35.6305,-2.32,35.7059509081,27.57,1.9300000000000002,27.6374709407,131.58
2019-05-29 12:30:00,63.4425,-0.9,63.4488834122,34.9725,-2.36,35.0520378331,28.47,1.46,28.5074113171,92.4,63.3325,-0.23,63.3329176357,34.9725,-2.36,35.0520378331,28.36,2.13,28.4398751755,131.73
2019-05-29 13:00:00,63.4755,-0.889,63.4817250967,34.7255,-2.779,34.8365209407,28.75,1.8900000000000001,28.8120565042,92.4,63.3755,-0.199,63.3758124307,34.7255,-2.779,34.8365209407,28.65,2.58,28.7659329764,131.63
2019-05-29 13:30:00,63.0695,-1.017,63.0776990643,36.2395,-3.167,36.3776201702,26.83,2.15,26.9160063903,92.4,62.9095,-0.337,62.9104026314,36.2395,-3.167,36.3776201702,26.67,2.83,26.8197278137,131.73
2019-05-29 14:00:00,65.2675,-0.7445,65.2717460813,40.5175,-4.0045,40.7149091427,24.75,3.26,24.9637757561,92.4,65.0375,-0.0545,65.0375228349,40.5175,-4.0045,40.7149091427,24.52,3.95,24.8361208726,131.64
2019-05-29 14:30:00,66.893,-0.507,66.8949213169,48.653,-5.467,48.9591921706,18.24,4.96,18.9023596411,92.4,66.463,0.14300000000000002,66.4631538373,48.653,-5.467,48.9591921706,17.81,5.61,18.672659157200002,131.43
2019-05-29 15:00:00,66.041,-0.5985,66.043711913,49.191,-5.1085,49.4555482555,16.85,4.51,17.4431247201,92.4,65.561,0.0415,65.5610131347,49.191,-5.1085,49.4555482555,16.37,5.15,17.1609848202,131.29
2019-05-29 15:30:00,66.207,-0.637,66.2100643256,49.157,-5.517,49.4656238008,17.05,4.88,17.7346243264,92.4,65.727,0.003,65.7270000685,49.157,-5.517,49.4656238008,16.57,5.52,17.4652598034,131.13
2019-05-29 16:00:00,67.3485,-0.5415,67.3506768674,52.1585,-6.3915,52.5486478846,15.19,5.85,16.2775489555,92.4,66.8185,0.1085,66.8185880912,52.1585,-6.3915,52.5486478846,14.66,6.5,16.0363836322,130.89
2019-05-29 16:30:00,66.9995,-0.8715,67.0051678044,51.1395,-6.5915,51.5625477697,15.86,5.72,16.8599525503,92.4,66.4895,-0.21150000000000002,66.489836385,51.1395,-6.5915,51.5625477697,15.35,6.38,16.6230833482,130.89
2019-05-29 17:00:00,68.1935,-1.114,68.2025984714,54.8635,-7.124,55.3240906681,13.33,6.01,14.6222091354,92.4,67.6135,-0.484,67.6152322946,54.8635,-7.124,55.3240906681,12.75,6.64,14.3753991249,130.79
2019-05-29 17:30:00,68.5895,-1.4995,68.6058890366,59.5695,-7.1195,59.993438062,9.02,5.62,10.627549106,92.4,67.8795,-0.9195000000000001,67.8857275169,59.5695,-7.1195,59.993438062,8.31,6.2,10.3680326003,130.79
2019-05-29 18:00:00,68.371,-1.56,68.3887947035,58.801,-6.91,59.2056222077,9.57,5.35,10.9639135349,92.4,67.681,-0.99,67.6882401972,58.801,-6.91,59.2056222077,8.88,5.92,10.6724317754,130.79
2019-05-29 18:30:00,68.787,-1.736,68.8089025127,56.277,-6.776,56.683462359,12.51,5.04,13.4870938308,92.4,68.187,-1.146,68.1966295721,56.277,-6.776,56.683462359,11.91,5.63,13.1736479382,130.87
2019-05-29 19:00:00,69.001,-1.71,69.022185571,54.421,-7.91,54.9928480895,14.58,6.2,15.8434970887,92.4,68.451,-1.06,68.4592068388,54.421,-7.91,54.9928480895,14.03,6.85,15.6129241336,130.87
2019-05-29 19:30:00,68.9145,-1.7845,68.9376004115,56.7445,-7.8345,57.2827868605,12.17,6.05,13.5908572209,92.4,68.2945,-1.1645,68.3044273126,56.7445,-7.8345,57.2827868605,11.55,6.67,13.3375934861,130.83
2019-05-29 20:00:00,68.5675,-2.1765,68.6020350172,55.7175,-8.0465,56.295523521,12.85,5.87,14.1272573417,92.4,67.9675,-1.5365,67.9848651429,55.7175,-8.0465,56.295523521,12.25,6.51,13.8723682189,131.13
2019-05-29 20:30:00,66.318,-2.6945,66.3727161886,51.658,-7.4445,52.1916616353,14.66,4.75,15.4103244612,92.4,65.778,-2.0845,65.811020538,51.658,-7.4445,52.1916616353,14.12,5.36,15.103112262,130.87
2019-05-29 21:00:00,64.7095,-2.819,64.7708742511,49.6595,-7.179,50.1757309987,15.05,4.36,15.6688257378,92.4,64.1895,-2.209,64.2274987155,49.6595,-7.179,50.1757309987,14.53,4.97,15.3564904845,131.18
2019-05-29 21:30:00,64.1225,-2.9145000000000003,64.1887008476,49.1025,-7.2245,49.6311284024,15.02,4.31,15.6261479578,92.4,63.6025,-2.3045,63.6442356109,49.1025,-7.2245,49.6311284024,14.5,4.92,15.3119691745,131.26
2019-05-29 22:00:00,63.7405,-3.1495,63.8182629856,50.2505,-7.4295,50.7967540351,13.49,4.28,14.1526852576,92.4,63.2105,-2.5695,63.2627033923,50.2505,-7.4295,50.7967540351,12.96,4.86,13.8412860674,131.26
2019-05-29 22:30:00,62.722,-3.596,62.8249990052,49.382,-6.796,49.8474426626,13.34,3.2,13.7184401446,92.4,62.182,-3.026,62.2555844885,49.382,-6.796,49.8474426626,12.8,3.77,13.3436464282,131.67
2019-05-29 23:00:00,60.2855,-6.2225,60.6057836885,47.9155,-5.9225,48.2801320058,12.37,-0.30000000000000004,12.3736372987,92.4,59.8855,-0.6625,59.8891644331,47.9155,-5.9225,48.2801320058,11.97,5.26,13.0747275306,130.76
2019-05-29 23:30:00,62.1875,-13.535,63.6433922827,48.7675,-6.155,49.154380082,13.42,-7.38,15.3153778928,92.4,62.2175,6.305,62.5361521942,48.7675,-6.155,49.154380082,13.45,12.46,18.3345057201,131.96
2019-05-30 00:00:00,63.42,-13.857,64.9161986641,49.94,-6.207,50.3242530893,13.48,-7.65,15.4994483773,92.4,63.45,5.933,63.7267839217,49.94,-6.207,50.3242530893,13.51,12.14,18.1631412481,131.79
2019-05-30 00:30:00,62.9935,-13.941,64.5176915524,49.9735,-6.161,50.3518482605,13.02,-7.78,15.1673596911,92.4,63.0335,5.769,63.2969468715,49.9735,-6.161,50.3518482605,13.06,11.93,17.688654556,131.56
2019-05-30 01:00:00,61.768,-14.1015,63.3572263144,48.518,-6.5915,48.9637028446,13.25,-7.51,15.2303184471,92.4,61.788,5.7285,62.0529826539,48.518,-6.5915,48.9637028446,13.27,12.32,18.1073272462,131.93
2019-05-30 01:30:00,62.0665,-14.234,63.6777604682,49.5565,-6.394,49.9672885821,12.51,-7.84,14.76366147,92.4,62.0765,5.566,62.3255341594,49.5565,-6.394,49.9672885821,12.52,11.96,17.3145025918,131.9
2019-05-30 02:00:00,63.048,-14.5975,64.715819629,51.388,-7.2375,51.8951630718,11.66,-7.36,13.7885894855,92.4,63.018,5.2425,63.2356871573,51.388,-7.2375,51.8951630718,11.63,12.48,17.0589360747,131.97
2019-05-30 02:30:00,63.5395,-14.616,65.1988919864,51.6395,-7.296,52.152368846,11.9,-7.32,13.9711273704,92.4,63.5195,5.234,63.7347757213,51.6395,-7.296,52.152368846,11.88,12.53,17.2665949162,132.0
2019-05-30 03:00:00,61.863,-14.89,63.6297325863,49.643,-7.39,50.1900343594,12.22,-7.5,14.3380054401,92.4,61.843,5.16,62.0578943326,49.643,-7.39,50.1900343594,12.2,12.55,17.5026426576,132.66
2019-05-30 03:30:00,61.665,-15.152,63.4992545547,46.305,-6.522,46.7620520187,15.36,-8.63,17.6183569041,92.4,61.795,4.768,61.9786725334,46.305,-6.522,46.7620520187,15.49,11.29,19.1677906917,132.27
2019-05-30 04:00:00,61.761,-15.1775,63.5985662358,48.221,-6.9975000000000005,48.7260694829,13.54,-8.18,15.8191023766,92.4,61.801,4.7725,61.9850010668,48.221,-6.9975000000000005,48.7260694829,13.58,11.77,17.9707901885,132.4
2019-05-30 04:30:00,62.244,-15.106,64.0508139839,50.244,-7.096,50.7426127826,12.0,-8.01,14.427754503,92.4,62.234,4.824,62.4206835272,50.244,-7.096,50.7426127826,11.99,11.92,16.9069955935,132.23
2019-05-30 05:00:00,59.807,-15.0945,61.6824219632,48.017,-7.1845,48.551512121100004,11.79,-7.91,14.1976124753,92.4,59.787,4.8355,59.9822259444,48.017,-7.1845,48.551512121100004,11.77,12.02,16.8229991381,132.3
2019-05-30 05:30:00,56.155,-14.759,58.0621400398,47.625,-7.169,48.1615529858,8.53,-7.59,11.4179245049,92.4,55.995,5.151,56.2314220521,47.625,-7.169,48.1615529858,8.37,12.32,14.8942707106,132.37
2019-05-30 06:00:00,56.3005,-10.9785,57.3609079644,49.0505,-7.0785,49.5586189527,7.25,-3.9,8.2324054808,92.4,55.9005,2.0515,55.9381314713,49.0505,-7.0785,49.5586189527,6.85,9.13,11.4140001752,132.92
2019-05-30 06:30:00,58.3375,-4.2765,58.4940369482,47.1775,-6.1265,47.5736324922,11.16,1.85,11.312298617,92.4,57.7775,-3.7765,57.9007897917,47.1775,-6.1265,47.5736324922,10.6,2.35,10.857370768300001,132.39
2019-05-30 07:00:00,65.0085,-3.4355,65.0992145306,53.2285,-6.7955,53.6605258314,11.78,3.36,12.2498163252,92.4,64.4285,-2.8655,64.4921910195,53.2285,-6.7955,53.6605258314,11.2,3.93,11.8694945132,132.39
2019-05-30 07:30:00,66.409,-2.9905,66.4762993198,51.179,-6.3705,51.5739596235,15.23,3.38,15.6005544773,92.4,65.969,-2.4105,66.0130250121,51.179,-6.3705,51.5739596235,14.79,3.96,15.3109666579,132.27
2019-05-30 08:00:00,68.1465,-2.1085,68.1791114235,53.2265,-5.8885000000000005,53.5512346683,14.92,3.7800000000000002,15.3913872019,92.4,67.6765,-1.5085000000000002,67.6933100424,53.2265,-5.8885000000000005,53.5512346683,14.45,4.38,15.09923508,132.21
2019-05-30 08:30:00,69.6805,-1.5285000000000002,69.6972624462,55.1605,-6.4485,55.536149601,14.52,4.92,15.3309099534,92.4,69.2105,-0.9185000000000001,69.2165944879,55.1605,-6.4485,55.536149601,14.05,5.53,15.0991191796,131.1
2019-05-30 09:00:00,69.295,-1.517,69.3116030258,52.095,-5.827,52.4198717473,17.2,4.31,17.7317822003,92.4,68.965,-0.877,68.9705760017,52.095,-5.827,52.4198717473,16.87,4.95,17.5812229381,130.58
2019-05-30 09:30:00,68.1335,-1.5955,68.1521785602,46.5535,-4.6455,46.7847093878,21.58,3.05,21.794469482,92.4,67.9235,-0.9455,67.9300803952,46.5535,-4.6455,46.7847093878,21.37,3.7,21.6879436554,130.58
2019-05-30 10:00:00,69.306,-1.443,69.3210205133,48.376,-4.673,48.6011759631,20.93,3.23,21.1777666433,92.4,69.096,-0.803,69.1006658796,48.376,-4.673,48.6011759631,20.72,3.87,21.0783134999,130.37
2019-05-30 10:30:00,69.536,-1.3165,69.5484612932,47.276,-4.6065000000000005,47.4998949288,22.26,3.29,22.5018154823,92.4,69.326,-0.9965,69.3331615336,47.276,-4.6065000000000005,47.4998949288,22.05,3.61,22.3435583558,130.99
2019-05-30 11:00:00,68.035,-1.21,68.0457590523,45.545,-3.92,45.7133834342,22.49,2.71,22.6526863749,92.4,67.815,-0.88,67.8207094109,45.545,-3.92,45.7133834342,22.27,3.04,22.4765322058,133.03
2019-05-30 11:30:00,67.58,-0.909,67.5861130781,44.27,-3.8890000000000002,44.4404907826,23.31,2.98,23.4997127642,92.4,67.37,-0.559,67.3723191007,44.27,-3.8890000000000002,44.4404907826,23.1,3.33,23.3387853154,133.57
2019-05-30 12:00:00,66.6665,-0.9145000000000001,66.6727720475,43.9865,-3.5445,44.1290795565,22.68,2.63,22.8319797652,92.4,66.4465,-0.5745,66.4489835325,43.9865,-3.5445,44.1290795565,22.46,2.9699999999999998,22.6555180916,133.5
2019-05-30 12:30:00,66.817,-0.8465,66.8223619101,45.137,-3.4065,45.2653621575,21.68,2.56,21.8306206966,92.4,66.547,-0.5265000000000001,66.5490827228,45.137,-3.4065,45.2653621575,21.41,2.88,21.602835462,133.56
2019-05-30 13:00:00,67.1705,-1.0695000000000001,67.1790138399,45.5805,-2.9595000000000002,45.6764777593,21.59,1.8900000000000001,21.6725679143,92.4,66.9405,-0.7595000000000001,66.9448084656,45.5805,-2.9595000000000002,45.6764777593,21.36,2.2,21.4729969962,132.58
2019-05-30 13:30:00,67.469,-1.0165,67.4766569508,47.669,-3.3865,47.7891404322,19.8,2.37,19.9413364647,92.4,67.169,-0.7365,67.1730376956,47.669,-3.3865,47.7891404322,19.5,2.65,19.6792403309,132.19
2019-05-30 14:00:00,67.3155,-1.0965,67.3244298342,47.4555,-3.5065,47.5848717819,19.86,2.41,20.0056916901,92.4,67.0355,-0.7965,67.0402317456,47.4555,-3.5065,47.5848717819,19.58,2.71,19.7666512085,132.44
2019-05-30 14:30:00,67.2075,-1.026,67.2153310804,52.2875,-3.536,52.4069265675,14.92,2.51,15.1296563081,92.4,66.7675,-0.776,66.7720093471,52.2875,-3.536,52.4069265675,14.48,2.76,14.7406919783,132.27
2019-05-30 15:00:00,66.697,-1.06,66.7054226356,55.517,-3.63,55.6355478898,11.18,2.5700000000000003,11.4715866383,92.4,66.137,-0.86,66.1425911875,55.517,-3.63,55.6355478898,10.62,2.77,10.975304096,132.77
2019-05-30 15:30:00,66.658,-1.0835,66.6668053551,57.468,-3.8535,57.5970527566,9.19,2.77,9.5983852809,92.4,66.038,-0.8935000000000001,66.0440442905,57.468,-3.8535,57.5970527566,8.57,2.96,9.0667800238,132.8
2019-05-30 16:00:00,67.0925,-1.207,67.10335614,58.7725,-3.957,58.9055566585,8.32,2.75,8.7626993558,92.4,66.4425,-1.017,66.4502828831,58.7725,-3.957,58.9055566585,7.67,2.94,8.2141645954,132.84
2019-05-30 16:30:00,67.239,-1.4285,67.2541726085,55.339,-3.8985000000000003,55.4761500399,11.9,2.47,12.1536373156,92.4,66.709,-1.2285,66.7203109499,55.339,-3.8985000000000003,55.4761500399,11.37,2.67,11.6792893619,132.19
2019-05-30 17:00:00,69.0225,-1.7015,69.0434689779,52.9825,-4.7515,53.195131906,16.04,3.05,16.3274033453,92.4,68.6325,-1.4315,68.6474271076,52.9825,-4.7515,53.195131906,15.65,3.32,15.9982780323,132.19
2019-05-30 17:30:00,67.2775,-1.9815,67.3066738779,49.5475,-4.0215,49.7104336986,17.73,2.04,17.8469745335,92.4,66.9275,-1.7115,66.9493800457,49.5475,-4.0215,49.7104336986,17.38,2.31,17.5328406141,132.66
2019-05-30 18:00:00,67.5535,-2.102,67.5861950863,47.5635,-4.2620000000000005,47.7540697349,19.99,2.16,20.1063596904,92.4,67.2735,-1.822,67.2981685208,47.5635,-4.2620000000000005,47.7540697349,19.71,2.44,19.8604556846,132.89
2019-05-30 18:30:00,68.196,-2.549,68.2436210719,48.186,-4.139,48.3634357444,20.01,1.5899999999999999,20.0730715138,92.4,67.926,-2.279,67.9642208592,48.186,-4.139,48.3634357444,19.74,1.8599999999999999,19.8274355377,132.6
2019-05-30 19:00:00,69.2,-2.5175,69.2457782558,50.96,-4.4275,51.1519731413,18.24,1.9100000000000001,18.3397300962,92.4,68.89,-2.2475,68.9266520023,50.96,-4.4275,51.1519731413,17.93,2.18,18.0620403056,132.6
2019-05-30 19:30:00,69.519,-2.31,69.5573681288,50.559,-5.17,50.82264634,18.96,2.86,19.1744934744,92.4,69.229,-2.01,69.2581730989,50.559,-5.17,50.82264634,18.67,3.16,18.9355353766,132.6
2019-05-30 20:00:00,68.5915,-2.629,68.6418641446,49.7015,-4.899,49.9423598086,18.89,2.27,19.0259033951,92.4,68.3015,-2.359,68.3422254777,49.7015,-4.899,49.9423598086,18.6,2.54,18.7726290114,132.46
2019-05-30 20:30:00,67.385,-3.0395,67.4535157368,49.215,-5.2395,49.4931165441,18.17,2.2,18.3027019863,92.4,67.075,-2.7695,67.1321514272,49.215,-5.2395,49.4931165441,17.86,2.47,18.0299889074,133.13
2019-05-30 21:00:00,66.6315,-3.185,66.7075784094,46.9715,-4.855,47.2217411501,19.66,1.67,19.7308007947,92.4,66.3515,-2.9050000000000002,66.4150628792,46.9715,-4.855,47.2217411501,19.38,1.9500000000000002,19.4778566583,132.99
2019-05-30 21:30:00,66.393,-3.2755,66.4737493245,46.693,-4.9955,46.9594641074,19.7,1.72,19.774943742,92.4,66.123,-2.9955,66.1908162002,46.693,-4.9955,46.9594641074,19.43,2.0,19.5326623889,133.21
2019-05-30 22:00:00,65.6585,-3.5285,65.7532427679,46.6985,-4.5285,46.9175576357,18.96,1.0,18.9863529937,92.4,65.3685,-3.2885,65.4511651883,46.6985,-4.5285,46.9175576357,18.67,1.24,18.7111330496,133.27
2019-05-30 22:30:00,63.9935,-4.059,64.1220985562,44.2935,-4.679,44.5399504181,19.7,0.62,19.7097539305,92.4,63.7135,-3.809,63.8272556456,44.2935,-4.679,44.5399504181,19.42,0.87,19.4394778736,133.69
2019-05-30 23:00:00,62.403,-4.149,62.5407755788,45.423,-4.539,45.6492217896,16.98,0.39,16.9844782081,92.4,62.053,-3.959,62.1791644363,45.423,-4.539,45.6492217896,16.63,0.58,16.6401111775,133.38
2019-05-30 23:30:00,60.4615,-4.3665,60.6189681907,43.0715,-4.5565,43.3118436978,17.39,0.19,17.3910379219,92.4,60.1215,-4.1865,60.2670850838,43.0715,-4.5565,43.3118436978,17.05,0.37,17.0540141902,133.7
2019-05-31 00:00:00,59.168,-9.848,59.9819583542,44.828,-3.958,45.0023926919,14.34,-5.89,15.502506249,92.4,59.048,1.042,59.0571931944,44.828,-3.958,45.0023926919,14.22,5.0,15.0734335836,132.89
2019-05-31 00:30:00,58.4095,-14.8525,60.2682872372,45.2495,-3.9325,45.4200595167,13.16,-10.92,17.1006432628,92.4,58.5595,5.9475,58.860749201,45.2495,-3.9325,45.4200595167,13.31,9.88,16.5762028221,131.31
2019-05-31 01:00:00,57.6,-14.867,59.4877104031,46.15,-4.657,46.3843739744,11.45,-10.21,15.341010397,92.4,57.67,5.753,57.9562413291,46.15,-4.657,46.3843739744,11.52,10.41,15.5267028052,132.3
2019-05-31 01:30:00,57.393,-14.815,59.2742834119,47.113,-3.825,47.2680166074,10.28,-10.99,15.048538135,92.4,57.433,5.745,57.7196198359,47.113,-3.825,47.2680166074,10.32,9.57,14.074349008,132.25
2019-05-31 02:00:00,57.412,-15.057,59.3536097723,46.992,-4.477,47.2047835818,10.42,-10.58,14.8496733971,92.4,57.442,5.533,57.7078630084,46.992,-4.477,47.2047835818,10.45,10.01,14.4707498078,132.34
2019-05-31 02:30:00,56.325,-15.259,58.355314291,43.515,-4.019,43.7002012124,12.81,-11.24,17.042115479,92.4,56.455,5.441,56.7165893368,43.515,-4.019,43.7002012124,12.94,9.46,16.029198358,132.62
2019-05-31 03:00:00,56.007,-15.4695,58.1041261809,44.657,-4.8095,44.9152417254,11.35,-10.66,15.5710661164,92.4,56.067,5.4405,56.3303428824,44.657,-4.8095,44.9152417254,11.41,10.25,15.3378812096,133.34
2019-05-31 03:30:00,55.9135,-15.6015,58.049343532,44.9235,-4.8715,45.1868605294,10.99,-10.73,15.3594596259,92.4,55.9335,5.4685,56.2001860718,44.9235,-4.8715,45.1868605294,11.01,10.34,15.1041616782,133.76
2019-05-31 04:00:00,56.5045,-15.424,58.5718216914,48.5545,-5.384,48.8520923426,7.95,-10.04,12.806408552,92.4,56.4245,5.606,56.7023053874,48.5545,-5.384,48.8520923426,7.87,10.99,13.5172852304,133.58
2019-05-31 04:30:00,55.641,-15.442,57.7440580926,46.181,-4.9719999999999995,46.4478798763,9.46,-10.47,14.110722873,92.4,55.611,5.428,55.8752763304,46.181,-4.9719999999999995,46.4478798763,9.43,10.4,14.0386929591,133.16
2019-05-31 05:00:00,55.711,-15.5275,57.8344082467,46.451,-5.1175,46.7320468977,9.26,-10.41,13.9325410461,92.4,55.671,5.4125,55.9334908373,46.451,-5.1175,46.7320468977,9.22,10.53,13.9960458702,133.41
2019-05-31 05:30:00,55.63,-13.806000000000001,57.3175587059,45.61,-4.7059999999999995,45.8521377473,10.02,-9.1,13.5355236323,92.4,55.54,4.004,55.6841415126,45.61,-4.7059999999999995,45.8521377473,9.93,8.71,13.2086713942,133.27
2019-05-31 06:00:00,57.2125,-4.842,57.4170281384,47.4525,-4.312,47.648012553,9.76,-0.53,9.7743797757,92.4,56.6825,-4.142,56.8336341461,47.4525,-4.312,47.648012553,9.23,0.17,9.2315654144,131.62
2019-05-31 06:30:00,58.495,-4.5015,58.6679514492,46.865,-3.5815,47.001652814,11.63,-0.92,11.6663319,92.4,58.015,-3.7315,58.1348803839,46.865,-3.5815,47.001652814,11.15,-0.15,11.151008923,131.25
2019-05-31 07:00:00,59.723,-3.911,59.8509202101,42.743,-4.241,42.9528826739,16.98,0.33,16.983206411,92.4,59.403,-3.021,59.4797684091,42.743,-4.241,42.9528826739,16.66,1.22,16.7046101421,131.13
2019-05-31 07:30:00,62.5605,-2.99,62.6319108782,45.9005,-4.16,46.0886265824,16.66,1.17,16.7010329022,92.4,62.2105,-2.55,62.2627401441,45.9005,-4.16,46.0886265824,16.31,1.6099999999999999,16.3892708807,131.65
2019-05-31 08:00:00,63.3785,-2.5245,63.4287581662,43.7485,-3.3345000000000002,43.8753933601,19.63,0.81,19.6467045583,92.4,63.1185,-1.9245,63.147832445,43.7485,-3.3345000000000002,43.8753933601,19.37,1.4100000000000001,19.421251247,131.65
2019-05-31 08:30:00,64.617,-2.127,64.6519977882,44.497,-2.867,44.5892666233,20.12,0.74,20.1336037509,92.4,64.377,-1.537,64.3953453132,44.497,-2.867,44.5892666233,19.88,1.33,19.9244397663,131.02
2019-05-31 09:00:00,66.036,-1.7785000000000002,66.0599451881,44.856,-2.6985,44.9370964599,21.18,0.92,21.1999716981,92.4,65.826,-1.1785,65.8365486508,44.856,-2.6985,44.9370964599,20.97,1.52,21.0250160523,130.52
2019-05-31 09:30:00,66.243,-1.32,66.256150273,44.773,-2.68,44.8531373373,21.47,1.3599999999999999,21.5130309348,92.4,66.053,-0.72,66.056924005,44.773,-2.68,44.8531373373,21.28,1.96,21.3700725315,130.52
2019-05-31 10:00:00,65.5895,-1.3195000000000001,65.6027712105,44.6695,-2.3095,44.7291629756,20.92,0.99,20.9434118519,92.4,65.3595,-0.7395,65.3636833456,44.6695,-2.3095,44.7291629756,20.69,1.57,20.7494819212,130.44
2019-05-31 10:30:00,65.8345,-1.274,65.8468257872,45.7245,-1.984,45.767522942,20.11,0.71,20.122529662,92.4,65.6045,-0.714,65.6083852587,45.7245,-1.984,45.767522942,19.88,1.27,19.9205245915,130.32
2019-05-31 11:00:00,65.427,-1.057,65.4355375771,45.067,-2.067,45.1143766221,20.36,1.01,20.3850361785,92.4,65.187,-0.47700000000000004,65.1887451789,45.067,-2.067,45.1143766221,20.12,1.5899999999999999,20.1827277641,130.21
2019-05-31 11:30:00,65.2335,7.7485,65.6920754315,43.4835,-2.6915,43.5667183123,21.75,10.44,24.1258388455,92.4,64.4835,-9.4815,65.1768410902,43.4835,-2.6915,43.5667183123,21.0,-6.79,22.0704349753,133.33
2019-05-31 12:00:00,64.816,9.0965,65.4512044828,43.736,-1.4535,43.760145775,21.08,10.55,23.5726303157,92.4,63.956,-11.1135,64.9144037811,43.736,-1.4535,43.760145775,20.22,-9.66,22.4090160427,134.08
2019-05-31 12:30:00,64.5255,9.101,65.1641646248,41.5155,-1.349,41.5374113451,23.01,10.45,25.2717747695,92.4,63.7155,-11.149,64.6835770598,41.5155,-1.349,41.5374113451,22.2,-9.8,24.2668498162,134.29
2019-05-31 13:00:00,63.787,1.9304999999999999,63.8162063997,38.717,-0.9395,38.7283971944,25.07,2.87,25.2337432816,92.4,63.477,-4.3095,63.6231193769,38.717,-0.9395,38.7283971944,24.76,-3.37,24.9882872562,133.06
2019-05-31 13:30:00,63.7345,-1.8395000000000001,63.7610402244,38.3245,-1.4995,38.3538238055,25.41,-0.34,25.4122745932,92.4,63.6345,-1.2995,63.6477673646,38.3245,-1.4995,38.3538238055,25.31,0.2,25.3107901892,132.16
2019-05-31 14:00:00,63.2795,-1.8855,63.3075843047,36.7495,-1.4655,36.7787090652,26.53,-0.42,26.53332433,92.4,63.2295,-1.3054999999999999,63.2429758985,36.7495,-1.4655,36.7787090652,26.48,0.16,26.4804833793,132.16
2019-05-31 14:30:00,61.708,-2.095,61.7435526108,41.938,-0.605,41.9423636554,19.77,-1.49,19.8260686976,92.4,61.448,-1.585,61.4684384786,41.938,-0.605,41.9423636554,19.51,-0.98,19.5345975131,132.3
2019-05-31 15:00:00,60.8685,-2.0465,60.9028936464,44.658500000000004,0.1135,44.6586442304,16.21,-2.16,16.3532779589,92.4,60.4985,-1.5965,60.5195614203,44.658500000000004,0.1135,44.6586442304,15.84,-1.71,15.9320337685,132.21
2019-05-31 15:30:00,60.486,-2.215,60.5265431113,45.786,0.115,45.7861444216,14.7,-2.33,14.8835110105,92.4,60.086,-1.775,60.1122119124,45.786,0.115,45.7861444216,14.3,-1.8900000000000001,14.4243578713,131.79
2019-05-31 16:00:00,60.768,-2.4915000000000003,60.8190545491,43.328,-0.47150000000000003,43.3305653811,17.44,-2.02,17.5565942027,92.4,60.448,-2.0215,60.4817920225,43.328,-0.47150000000000003,43.3305653811,17.12,-1.55,17.1900232693,131.99
2019-05-31 16:30:00,61.428,-2.7595,61.4899505956,43.758,-0.6995,43.7635906234,17.67,-2.06,17.7896739712,92.4,61.118,-2.2795,61.1604941465,43.758,-0.6995,43.7635906234,17.36,-1.58,17.4317526371,132.06
2019-05-31 17:00:00,62.572,-2.6845,62.6295595087,42.752,-1.7845,42.7892269649,19.82,-0.9,19.8404233826,92.4,62.302,-2.1445,62.3388970407,42.752,-1.7845,42.7892269649,19.55,-0.36,19.553314297100002,132.48
2019-05-31 17:30:00,63.1915,-3.0085,63.2630756801,42.9615,-1.9385,43.005212062,20.23,-1.07,20.2582773206,92.4,62.9815,-2.4485,63.0290765798,42.9615,-1.9385,43.005212062,20.02,-0.51,20.0264949504,131.83
2019-05-31 18:00:00,64.0745,-3.158,64.1522759865,43.7245,-2.438,43.7924165153,20.35,-0.72,20.3627331171,92.4,63.8445,-2.598,63.8973378495,43.7245,-2.438,43.7924165153,20.12,-0.16,20.1206361728,132.03
2019-05-31 18:30:00,64.3845,-2.9765,64.4532651811,43.9845,-2.9765,44.0850971701,20.4,0.0,20.4,92.4,64.1645,-2.4565,64.2115056084,43.9845,-2.9765,44.0850971701,20.18,0.52,20.1866985909,131.64
2019-05-31 19:00:00,64.467,-2.7785,64.5268482978,43.457,-3.4285,43.5920343784,21.01,0.65,21.020052331,92.4,64.247,-2.2485,64.2863341718,43.457,-3.4285,43.5920343784,20.79,1.18,20.8234603272,131.2
2019-05-31 19:30:00,65.372,-2.8655,65.434772669,43.572,-4.9155,43.8483902128,21.8,2.05,21.8961754651,92.4,65.182,-2.2355,65.2203233988,43.572,-4.9155,43.8483902128,21.61,2.68,21.7755482135,130.81
2019-05-31 20:00:00,65.3025,-2.6189999999999998,65.354997263,46.1925,-5.509,46.5198467028,19.11,2.89,19.3272915847,92.4,65.0225,-1.999,65.0532205755,46.1925,-5.509,46.5198467028,18.83,3.51,19.1543467652,130.92
2019-05-31 20:30:00,62.9665,-3.23,63.0492904183,40.4365,-4.42,40.6773515884,22.53,1.19,22.5614050981,92.4,62.7965,-2.61,62.8507160838,40.4365,-4.42,40.6773515884,22.36,1.81,22.433138434,130.63
2019-05-31 21:00:00,63.069,-3.507,63.1664294543,39.089,-4.457,39.3422771329,23.98,0.9500000000000001,23.9988103872,92.4,62.949,-2.887,63.0151677773,39.089,-4.457,39.3422771329,23.86,1.57,23.9115976045,130.88
2019-05-31 21:30:00,63.658,-3.891,63.7768049137,38.168,-4.681,38.4539722916,25.49,0.79,25.5022391174,92.4,63.598,-3.221,63.6795135424,38.168,-4.681,38.4539722916,25.43,1.46,25.4718766486,131.16
2019-05-31 22:00:00,63.863,-3.9705,63.9863082171,38.343,-4.7005,38.6300446447,25.52,0.73,25.5304386958,92.4,63.793,-3.3305,63.8798800817,38.343,-4.7005,38.6300446447,25.45,1.37,25.4868475885,131.42
2019-05-31 22:30:00,62.7345,-4.3055,62.8820707396,38.5445,-4.3055,38.7842211537,24.19,0.0,24.19,92.4,62.6245,-3.7055,62.7340316774,38.5445,-4.3055,38.7842211537,24.08,0.6000000000000001,24.0874739232,132.18
2019-05-31 23:00:00,61.505,-4.49,61.6686721521,38.125,-4.14,38.3491228713,23.38,-0.35000000000000003,23.3826196137,92.4,61.385,-3.96,61.5125989127,38.125,-4.14,38.3491228713,23.26,0.18,23.2606964642,131.8
2019-05-31 23:30:00,59.3845,-4.5605,59.5593569517,36.7445,-4.1905,36.982679331,22.64,-0.37,22.643023208,92.4,59.2645,-4.0305,59.4013963683,36.7445,-4.1905,36.982679331,22.52,0.16,22.5205683765,131.32
2019-06-01 00:00:00,57.409,-4.7165,57.6024188142,35.789,-3.3965,35.9498085287,21.62,-1.32,21.6602585395,92.4,57.259,-4.1665,57.410389332,35.789,-3.3965,35.9498085287,21.47,-0.77,21.4838032015,132.1
2019-06-01 00:30:00,56.667,-4.728,56.8638977999,35.307,-3.298,35.4606973,21.36,-1.43,21.407813994,92.4,56.507,-4.188,56.6619836663,35.307,-3.298,35.4606973,21.2,-0.89,21.2186733798,131.02
2019-06-01 01:00:00,55.5085,-5.1615,55.7479565051,34.7185,-3.7115,34.9163210333,20.79,-1.45,20.8405038327,92.4,55.3285,-4.6415,55.5228460591,34.7185,-3.7115,34.9163210333,20.61,-0.93,20.6309718627,130.96
2019-06-01 01:30:00,55.2025,-5.098,55.437402629,33.0025,-3.458,33.1831699849,22.2,-1.6400000000000001,22.2604941544,92.4,55.0725,-4.568,55.2616221283,33.0025,-3.458,33.1831699849,22.07,-1.11,22.0978958274,131.22
2019-06-01 02:00:00,55.6135,-4.9965,55.8374998948,32.7435,-3.5465,32.9350034841,22.87,-1.45,22.9159202303,92.4,55.4835,-4.4465,55.6613881834,32.7435,-3.5465,32.9350034841,22.74,-0.9,22.7578030574,131.26
2019-06-01 02:30:00,54.0695,-5.4535,54.3438266273,32.2895,-3.0635,32.4345008055,21.78,-2.39,21.9107393759,92.4,53.9295,-4.9535,54.1565151436,32.2895,-3.0635,32.4345008055,21.64,-1.8900000000000001,21.7223778625,131.47
2019-06-01 03:00:00,53.1195,-5.5085,53.4043523741,31.8295,-2.6485000000000003,31.939499409,21.29,-2.86,21.4812406532,92.4,52.9495,-5.0085,53.1858498334,31.8295,-2.6485000000000003,31.939499409,21.12,-2.36,21.2514470096,131.64
2019-06-01 03:30:00,52.8965,-5.4775,53.1793448484,30.4765,-2.6475,30.5912783077,22.42,-2.83,22.5979047701,92.4,52.7765,-4.9675,53.0097633319,30.4765,-2.6475,30.5912783077,22.3,-2.32,22.4203568214,131.89
2019-06-01 04:00:00,53.705,-5.155,53.9518400984,31.005,-2.275,31.0883523204,22.7,-2.88,22.8819666987,92.4,53.595,-4.655,53.796775461,31.005,-2.275,31.0883523204,22.59,-2.38,22.7150280651,131.84
2019-06-01 04:30:00,53.7065,-4.859,53.9258567224,30.2665,-1.889,30.3253910651,23.44,-2.9699999999999998,23.62740993,92.4,53.6165,-4.349,53.7925912487,30.2665,-1.889,30.3253910651,23.35,-2.46,23.479226989,131.67
2019-06-01 05:00:00,50.91,-5.702,51.2283213077,28.57,-2.722,28.6993760211,22.34,-2.98,22.5378792259,92.4,50.77,-5.192,51.0347897419,28.57,-2.722,28.6993760211,22.2,-2.47,22.3369850248,132.43
2019-06-01 05:30:00,51.4865,-5.8785,51.8210038932,28.0565,-2.8385,28.1997211777,23.43,-3.04,23.6263941388,92.4,51.3665,-5.3685,51.6462788059,28.0565,-2.8385,28.1997211777,23.31,-2.5300000000000002,23.4468974493,132.74
2019-06-01 06:00:00,52.7325,-5.2620000000000005,52.9943883845,31.0425,-2.312,31.1284781229,21.69,-2.95,21.8896916378,92.4,52.5625,-4.7620000000000005,52.7777704176,31.0425,-2.312,31.1284781229,21.52,-2.45,21.6590142897,132.63
2019-06-01 06:30:00,53.884,-5.66,54.1804490199,33.354,-2.33,33.4352839976,20.53,-3.33,20.7983124315,92.4,53.674,-5.17,53.9224181209,33.354,-2.33,33.4352839976,20.32,-2.84,20.5175047216,133.7
2019-06-01 07:00:00,53.392,-5.504,53.6749446204,32.642,-2.034,32.7053102722,20.75,-3.47,21.0381415529,92.4,53.182,-5.044,53.4206613587,32.642,-2.034,32.7053102722,20.54,-3.01,20.7593761949,132.85
2019-06-01 07:30:00,55.5585,-5.1335,55.7951587909,33.658500000000004,-2.5035,33.7514760344,21.9,-2.63,22.0573547825,92.4,55.3785,-4.6135,55.5703396112,33.658500000000004,-2.5035,33.7514760344,21.72,-2.11,21.8222478219,132.74
2019-06-01 08:00:00,57.767,-4.5945,57.9494238043,33.987,-2.3245,34.0663979494,23.78,-2.27,23.8880995477,92.4,57.657,-4.0645,57.800084855,33.987,-2.3245,34.0663979494,23.67,-1.74,23.7338682056,132.48
2019-06-01 08:30:00,57.9075,-3.8635,58.0362403029,34.6875,-0.9835,34.7014398621,23.22,-2.88,23.3979229847,92.4,57.7875,-3.3535,57.8847226693,34.6875,-0.9835,34.7014398621,23.1,-2.37,23.2212596558,131.66
2019-06-01 09:00:00,57.431,-3.6075,57.5441901259,36.391,-0.4475,36.393751349,21.04,-3.16,21.2759770633,92.4,57.261,-3.1375,57.3468920453,36.391,-0.4475,36.393751349,20.87,-2.69,21.0426471719,131.52
2019-06-01 09:30:00,57.4505,-3.039,57.530821924,38.4805,0.201,38.4810249506,18.97,-3.24,19.2447005692,92.4,57.1905,-2.609,57.2499796616,38.4805,0.201,38.4810249506,18.71,-2.81,18.9198361515,131.36
2019-06-01 10:00:00,57.988,-2.517,58.0426001571,35.318,0.323,35.3194769639,22.67,-2.84,22.847198953,92.4,57.848,-2.027,57.8835022524,35.318,0.323,35.3194769639,22.53,-2.35,22.6522272636,131.07
2019-06-01 10:30:00,57.546,-2.5715,57.6034263586,35.696,0.6985,35.7028334765,21.85,-3.27,22.0933338363,92.4,57.406,-2.1015,57.4444526325,35.696,0.6985,35.7028334765,21.71,-2.8,21.8898172674,130.55
2019-06-01 11:00:00,57.5835,-2.5365,57.6393381685,35.8935,0.7035,35.9003935146,21.69,-3.24,21.9306566249,92.4,57.4035,-2.1065,57.4421374472,35.8935,0.7035,35.9003935146,21.51,-2.81,21.6927683803,131.9
2019-06-01 11:30:00,57.2515,-2.513,57.3066263293,37.6915,0.657,37.6972256439,19.56,-3.17,19.8152088054,92.4,56.9815,-2.393,57.0317261816,37.6915,0.657,37.6972256439,19.29,-3.05,19.5296338931,132.94
2019-06-01 12:00:00,57.028,-2.617,57.0880151433,38.368,1.013,38.3813703898,18.66,-3.63,19.0098001042,92.4,56.738,-2.517,56.7938018889,38.368,1.013,38.3813703898,18.37,-3.5300000000000002,18.7060899175,132.3
2019-06-01 12:30:00,56.863,-2.5605,56.9206195438,39.833,1.0295,39.846301701,17.03,-3.59,17.4042810825,92.4,56.543,-2.4805,56.5973827067,39.833,1.0295,39.846301701,16.71,-3.51,17.0746654433,132.23
2019-06-01 13:00:00,56.582,-2.7725,56.6498850859,40.582,0.9175000000000001,40.5923703453,16.0,-3.69,16.4199908648,92.4,56.192,-2.7125,56.2574308003,40.582,0.9175000000000001,40.5923703453,15.61,-3.63,16.0265092893,132.56
2019-06-01 13:30:00,56.3875,-2.9625,56.4652686392,40.8375,0.6775,40.8431195246,15.55,-3.64,15.9703506536,92.4,55.9975,-2.8925,56.0721549657,40.8375,0.6775,40.8431195246,15.16,-3.5700000000000003,15.574674956500001,132.89
2019-06-01 14:00:00,56.6995,-2.846,56.7708817639,38.7195,0.264,38.7204000012,17.98,-3.11,18.2469860525,92.4,56.3895,-2.726,56.4553521488,38.7195,0.264,38.7204000012,17.67,-2.99,17.9211885767,132.95
2019-06-01 14:30:00,55.783,-3.11,55.8696267126,38.613,0.34,38.6144968762,17.17,-3.45,17.5131778955,92.4,55.463,-3.01,55.5446169219,38.613,0.34,38.6144968762,16.85,-3.35,17.1797846319,132.63
2019-06-01 15:00:00,55.373,-3.119,55.4607725334,39.823,-0.029,39.8230105592,15.55,-3.09,15.8540404945,92.4,54.993,-3.019,55.0758060313,39.823,-0.029,39.8230105592,15.17,-2.99,15.4618562922,133.15
2019-06-01 15:30:00,56.226,-2.8695,56.2991750051,39.136,0.1705,39.1363713986,17.09,-3.04,17.3582746839,92.4,55.896,-2.7695,55.9645686685,39.136,0.1705,39.1363713986,16.76,-2.94,17.0159102019,132.72
2019-06-01 16:00:00,56.646,-3.2295,56.7379853912,39.776,-0.3395,39.7774488404,16.87,-2.89,17.1157529779,92.4,56.296,-3.1095,56.3818109522,39.776,-0.3395,39.7774488404,16.52,-2.77,16.750620884,132.97
2019-06-01 16:30:00,57.412,-3.5945,57.5244137237,40.832,-0.9945,40.8441091744,16.58,-2.6,16.7826219644,92.4,57.062,-3.4745,57.1676831282,40.832,-0.9945,40.8441091744,16.23,-2.48,16.4183829898,133.18
2019-06-01 17:00:00,58.2955,-3.4615,58.3981789314,37.8155,-1.1415,37.8327247565,20.48,-2.32,20.6109873611,92.4,58.0955,-3.2715,58.1875401826,37.8155,-1.1415,37.8327247565,20.28,-2.13,20.3915497204,132.47
2019-06-01 17:30:00,60.6575,-3.499,60.7583352903,35.8975,-2.119,35.9599870307,24.76,-1.38,24.7984273695,92.4,60.5875,-3.239,60.6740164918,35.8975,-2.119,35.9599870307,24.69,-1.12,24.7153899423,132.52
2019-06-01 18:00:00,60.856,-3.6895,60.9677385693,39.476,-1.9395,39.5236161839,21.38,-1.75,21.451501113,92.4,60.676,-3.4895,60.7762584094,39.476,-1.9395,39.5236161839,21.2,-1.55,21.2565872143,132.31
2019-06-01 18:30:00,60.4695,-3.9815,60.6004354151,39.7495,-2.3015,39.816072791,20.72,-1.6800000000000002,20.7879965365,92.4,60.2695,-3.7715,60.3873897639,39.7495,-2.3015,39.816072791,20.52,-1.47,20.5725861281,132.63
2019-06-01 19:00:00,60.9025,-3.8025,61.0210907187,40.9125,-2.1925,40.9712058951,19.99,-1.6099999999999999,20.0547301154,92.4,60.6825,-3.6025,60.7893396288,40.9125,-2.1925,40.9712058951,19.77,-1.4100000000000001,19.8202169514,132.46
2019-06-01 19:30:00,60.588,-3.931,60.7153893589,39.068,-2.371,39.1398807484,21.52,-1.56,21.5764686638,92.4,60.398,-3.721,60.5125131275,39.068,-2.371,39.1398807484,21.33,-1.35,21.3726788213,133.43
2019-06-01 20:00:00,59.8445,-4.227,59.9935972355,37.8845,-2.207,37.9487310624,21.96,-2.02,22.0527095841,92.4,59.6645,-4.027,59.8002448929,37.8845,-2.207,37.9487310624,21.78,-1.82,21.8559099559,133.81
2019-06-01 20:30:00,59.11,-4.442,59.2766687998,37.56,-2.5620000000000003,37.6472767143,21.55,-1.88,21.6318492044,92.4,58.92,-4.232,59.071788732,37.56,-2.5620000000000003,37.6472767143,21.36,-1.67,21.4251837798,133.92
2019-06-01 21:00:00,58.7545,-4.444,58.9223251939,36.1545,-2.624,36.2495964978,22.6,-1.82,22.6731647548,92.4,58.5745,-4.234,58.7273258905,36.1545,-2.624,36.2495964978,22.42,-1.6099999999999999,22.4777334267,134.22
2019-06-01 21:30:00,59.036,-4.475,59.2053622656,36.586,-2.715,36.6866000196,22.45,-1.76,22.5188831872,92.4,58.866,-4.265,59.0203031253,36.586,-2.715,36.6866000196,22.28,-1.55,22.333850989,134.12
2019-06-01 22:00:00,59.179,-4.552,59.3538098609,36.779,-2.912,36.894099596,22.4,-1.6400000000000001,22.4599554764,92.4,58.999,-4.332,59.1578247149,36.779,-2.912,36.894099596,22.22,-1.42,22.265327305,134.51
2019-06-01 22:30:00,58.1385,-5.1115,58.362767365,36.4685,-3.2415,36.6122768276,21.67,-1.87,21.7505356256,92.4,57.9385,-4.6615,58.1257203353,36.4685,-3.2415,36.6122768276,21.47,-1.42,21.5169073057,134.57
2019-06-01 23:00:00,56.714,-5.097,56.942578138,36.334,-2.707,36.4347005614,20.38,-2.39,20.5196613032,92.4,56.504,-4.587,56.689880799,36.334,-2.707,36.4347005614,20.17,-1.88,20.257425799,132.88
2019-06-01 23:30:00,56.555,-5.1385,56.7879582944,36.325,-3.1685,36.4629266139,20.23,-1.97,20.3256931001,92.4,56.325,-4.6185,56.5140351351,36.325,-3.1685,36.4629266139,20.0,-1.45,20.0524936105,134.13
2019-06-02 00:00:00,55.7965,-5.3645,56.0537891003,36.8065,-2.6545,36.9020976707,18.99,-2.71,19.1823929686,92.4,55.5565,-4.8845,55.7708080675,36.8065,-2.6545,36.9020976707,18.75,-2.23,18.8821450053,133.9
2019-06-02 00:30:00,55.085,-5.636,55.3725719197,36.025,-2.496,36.1113644301,19.06,-3.14,19.3169148675,92.4,54.825,-5.166,55.0678507026,36.025,-2.496,36.1113644301,18.8,-2.67,18.9886518742,134.27
2019-06-02 01:00:00,54.299,-7.9455,54.8772482113,34.519,-2.2655,34.5932630905,19.78,-5.68,20.5793780275,92.4,54.209,-2.6654999999999998,54.2744928235,34.519,-2.2655,34.5932630905,19.69,-0.4,19.694062557,134.41
2019-06-02 01:30:00,52.626,-16.374,55.1144604618,31.996,-2.034,32.0605859585,20.63,-14.34,25.1243407874,92.4,53.096,5.636,53.3942853871,31.996,-2.034,32.0605859585,21.1,7.67,22.4508106758,134.27
2019-06-02 02:00:00,52.231,-16.483,54.7701255248,31.501,-2.153,31.574489861300002,20.73,-14.33,25.2008293514,92.4,52.711,5.557,53.0031109464,31.501,-2.153,31.574489861300002,21.21,7.71,22.5678576741,134.39
2019-06-02 02:30:00,52.425,-16.338,54.9118463448,31.755,-2.118,31.8255549677,20.67,-14.22,25.0889876241,92.4,52.905,5.492,53.1892948722,31.755,-2.118,31.8255549677,21.15,7.61,22.4774242297,133.62
2019-06-02 03:00:00,52.5335,-16.3635,55.0230202234,32.2935,-2.3735,32.3806059934,20.24,-13.99,24.6044243989,92.4,53.0035,5.3965,53.2775114331,32.2935,-2.3735,32.3806059934,20.71,7.77,22.1196066873,133.62
2019-06-02 03:30:00,51.686,-16.331,54.2046506953,32.036,-2.261,32.11568802,19.65,-14.07,24.1679001984,92.4,52.136,5.139,52.3886611491,32.036,-2.261,32.11568802,20.1,7.4,21.4189168727,132.64
2019-06-02 04:00:00,52.069,-16.5425,54.6336440964,32.849,-2.6925,32.9591619622,19.22,-13.85,23.690312366,92.4,52.489,5.0275,52.7292222326,32.849,-2.6925,32.9591619622,19.64,7.72,21.1027960233,132.99
2019-06-02 04:30:00,52.2645,-16.331,54.7565477477,32.2545,-2.291,32.3357611825,20.01,-14.04,24.4442569942,92.4,52.7145,5.199,52.9702568547,32.2545,-2.291,32.3357611825,20.46,7.49,21.7878796582,132.86
2019-06-02 05:00:00,51.83,-16.335,54.3431791948,32.46,-2.145,32.5307950256,19.37,-14.19,24.0115180695,92.4,52.26,5.215,52.5195565956,32.46,-2.145,32.5307950256,19.8,7.36,21.1236739229,132.86
2019-06-02 05:30:00,50.298,-16.492,52.9327390941,30.618,-1.972,30.6814391449,19.68,-14.52,24.4567536685,92.4,50.748,5.088,51.0024239424,30.618,-1.972,30.6814391449,20.13,7.06,21.3321471024,132.93
2019-06-02 06:00:00,50.703,-16.6015,53.3517011092,31.433,-1.9115000000000002,31.4910673247,19.27,-14.69,24.2307449328,92.4,51.133,4.8685,51.3642480841,31.433,-1.9115000000000002,31.4910673247,19.7,6.78,20.8340682537,132.78
2019-06-02 06:30:00,51.787,-15.9015,54.1733428104,31.987,-1.4715,32.0208288658,19.8,-14.43,24.5003040797,92.4,52.227,5.6085,52.5272767355,31.987,-1.4715,32.0208288658,20.24,7.08,21.4425744723,132.66
2019-06-02 07:00:00,52.37,-15.869,54.72149542,31.95,-1.379,31.9797457932,20.42,-14.49,25.0387000461,92.4,52.85,5.291,53.1141900155,31.95,-1.379,31.9797457932,20.9,6.67,21.9385254746,131.66
2019-06-02 07:30:00,53.5295,-15.9655,55.8596863623,33.8295,-1.7955,33.8771145539,19.7,-14.17,24.2668271515,92.4,53.9895,5.2045,54.2397725889,33.8295,-1.7955,33.8771145539,20.16,7.0,21.3407028938,131.66
2019-06-02 08:00:00,55.276,-15.09,57.2987283978,34.766,-2.06,34.8269774169,20.51,-13.03,24.2989917486,92.4,55.756,5.92,56.0694028504,34.766,-2.06,34.8269774169,20.99,7.98,22.4557453673,131.03
2019-06-02 08:30:00,58.029,-14.8195,59.8914219338,35.439,-2.5795,35.5327530773,22.59,-12.24,25.6929114738,92.4,58.609,6.2905,58.9456128245,35.439,-2.5795,35.5327530773,23.17,8.87,24.8097924215,131.22
2019-06-02 09:00:00,57.6735,-14.6575,59.5069316004,34.5035,-2.3475,34.5832657293,23.17,-12.31,26.2370920645,92.4,58.2535,6.4325,58.6075704879,34.5035,-2.3475,34.5832657293,23.75,8.78,25.3209577228,131.11
2019-06-02 09:30:00,58.3475,-14.4085,60.1002132151,33.5775,-1.7685,33.6240404845,24.77,-12.64,27.8086767035,92.4,59.0075,6.5315,59.3678831398,33.5775,-1.7685,33.6240404845,25.43,8.3,26.7502317747,130.64
2019-06-02 10:00:00,60.1135,-8.8655,60.7637225036,34.3635,-2.4755000000000003,34.4525504499,25.75,-6.39,26.5310120425,92.4,60.4135,1.3345,60.4282373771,34.3635,-2.4755000000000003,34.4525504499,26.05,3.81,26.3271456865,131.82
2019-06-02 10:30:00,62.5645,-3.8765,62.6844790399,35.9745,-2.7065,36.0761665439,26.59,-1.17,26.6157284326,92.4,62.5445,-3.5965,62.6478195351,35.9745,-2.7065,36.0761665439,26.57,-0.89,26.5849017301,133.11
2019-06-02 11:00:00,63.74,-3.45,63.8332993037,35.2,-3.1,35.3362420186,28.54,-0.35000000000000003,28.54214603,92.4,63.79,-3.16,63.8682213624,35.2,-3.1,35.3362420186,28.59,-0.06,28.590062959,133.14
2019-06-02 11:30:00,65.4955,-3.6855,65.5991115069,39.1355,-3.4655,39.2886376768,26.36,-0.22,26.3609180417,92.4,65.4755,-3.3855,65.5629675236,39.1355,-3.4655,39.2886376768,26.34,0.08,26.340121488,133.55
2019-06-02 12:00:00,66.34,-3.5025,66.4323950061,42.81,-3.0925,42.9215523514,23.53,-0.41000000000000003,23.5335717646,92.4,66.25,-3.2325,66.3288139216,42.81,-3.0925,42.9215523514,23.44,-0.14,23.440418085,132.84
2019-06-02 12:30:00,65.8345,1.0985,65.843664027,42.6945,-3.1015,42.8070044794,23.14,4.2,23.5180696487,92.4,65.4145,-7.9815000000000005,65.8996293806,42.6945,-3.1015,42.8070044794,22.72,-4.88,23.2381754878,132.46
2019-06-02 13:00:00,68.5465,6.635,68.8668707526,49.3065,-4.065,49.4737826252,19.24,10.7,22.0151674988,92.4,67.7165,-12.965,68.9464690702,49.3065,-4.065,49.4737826252,18.41,-8.9,20.4484253673,130.69
2019-06-02 13:30:00,71.307,5.2780000000000005,71.5020666345,54.747,-5.202,54.9935888354,16.56,10.48,19.5975508674,92.4,70.497,-11.032,71.3549720272,54.747,-5.202,54.9935888354,15.75,-5.83,16.7943859667,131.15
2019-06-02 14:00:00,70.232,-2.8425000000000002,70.2894987196,57.832,-6.8725000000000005,58.2389172311,12.4,4.03,13.0384393238,92.4,69.762,-2.5825,69.8097840582,57.832,-6.8725000000000005,58.2389172311,11.93,4.29,12.6778941469,132.37
2019-06-02 14:30:00,67.981,-3.046,68.0492062922,55.721,-5.876,56.0299671337,12.26,2.83,12.5823884855,92.4,67.511,-2.826,67.5701220733,55.721,-5.876,56.0299671337,11.79,3.05,12.1781197235,132.81
2019-06-02 15:00:00,67.0065,-3.2615,67.0858287904,55.2265,-4.6815,55.4245680588,11.78,1.42,11.8652770722,92.4,66.5265,-3.0715,66.5973671739,55.2265,-4.6815,55.4245680588,11.3,1.6099999999999999,11.4141184504,132.73
2019-06-02 15:30:00,67.712,-3.0555,67.7809045694,60.772,-6.3355,61.1013465011,6.94,3.2800000000000002,7.6760667011,92.4,67.082,-2.8855,67.1440305184,60.772,-6.3355,61.1013465011,6.31,3.45,7.1915645029,133.17
2019-06-02 16:00:00,68.871,-2.903,68.9321554139,66.761,-6.453,67.0721427271,2.11,3.55,4.1297215402,92.4,68.091,-2.763,68.1470355188,66.761,-6.453,67.0721427271,1.33,3.69,3.9223717315,132.61
2019-06-02 16:30:00,69.771,-2.507,69.8160260255,71.541,-6.377,71.8246532188,-1.77,3.87,4.2555610676,92.4,68.881,-2.407,68.9230426635,71.541,-6.377,71.8246532188,-2.66,3.9699999999999998,4.778755068,132.68
2019-06-02 17:00:00,67.895,-2.955,67.9592749373,67.815,-6.265,68.1037770612,0.08,3.31,3.3109666262,92.4,67.055,-2.8449999999999998,67.115326491,67.815,-6.265,68.1037770612,-0.76,3.42,3.5034268938,132.71
2019-06-02 17:30:00,69.177,-2.8775,69.236820661,67.147,-6.4575,67.4567929511,2.03,3.58,4.1154951099,92.4,68.407,-2.7375,68.4617524991,67.147,-6.4575,67.4567929511,1.26,3.7199999999999998,3.9275946837999998,133.01
2019-06-02 18:00:00,69.099,-2.8125,69.1562141622,65.669,-6.2325,65.9640933937,3.43,3.42,4.8436866125,92.4,68.359,-2.6725,68.4112208431,65.669,-6.2325,65.9640933937,2.69,3.56,4.4620286866,133.29
2019-06-02 18:30:00,70.1225,-2.961,70.1849879052,66.3125,-6.361,66.6168895795,3.81,3.4,5.1064762802,92.4,69.3825,-2.801,69.4390157422,66.3125,-6.361,66.6168895795,3.07,3.56,4.7009041683,133.85
2019-06-02 19:00:00,69.836,-2.8970000000000002,69.8960621566,66.286,-6.257,66.580656688,3.55,3.36,4.8879545824,92.4,69.116,-2.757,69.170965766,66.286,-6.257,66.580656688,2.83,3.5,4.5009887803,133.61
2019-06-02 19:30:00,69.291,-3.0885,69.3597975289,64.001,-6.1785,64.2985370226,5.29,3.09,6.1263529118,92.4,68.621,-2.9285,68.6834605509,64.001,-6.1785,64.2985370226,4.62,3.25,5.6486193003,133.39
2019-06-02 20:00:00,68.33,-3.352,68.4121685375,62.64,-6.232,62.9492448247,5.69,2.88,6.3773427068,92.4,67.68,-3.192,67.7552305287,62.64,-6.232,62.9492448247,5.04,3.04,5.8858474326,133.69
2019-06-02 20:30:00,67.8225,-3.6185,67.9189594186,59.4625,-6.3085,59.7962045493,8.36,2.69,8.7821238889,92.4,67.2525,-3.4385,67.3403448053,59.4625,-6.3085,59.7962045493,7.79,2.87,8.3018672598,133.31
2019-06-02 21:00:00,66.5585,-3.64,66.6579591816,56.0185,-6.16,56.3561704009,10.54,2.52,10.8370660236,92.4,66.0385,-3.45,66.1285564809,56.0185,-6.16,56.3561704009,10.02,2.71,10.380004817,133.59
2019-06-02 21:30:00,66.8405,-3.541,66.9342298174,56.6505,-6.321,57.0020542722,10.19,2.7800000000000002,10.5624097629,92.4,66.3505,-3.351,66.4350664277,56.6505,-6.321,57.0020542722,9.7,2.9699999999999998,10.1445009734,132.11
2019-06-02 22:00:00,68.3365,-3.3970000000000002,68.4208801555,59.7165,-7.117,60.1391059233,8.62,3.7199999999999998,9.3884397,92.4,67.7765,-3.187,67.8513884991,59.7165,-7.117,60.1391059233,8.06,3.93,8.967078677,132.23
2019-06-02 22:30:00,68.763,-3.1785,68.8364222723,61.453,-7.5985,61.9209852251,7.31,4.42,8.542394278,92.4,68.163,-2.9685,68.2276084972,61.453,-7.5985,61.9209852251,6.71,4.63,8.152361621,132.34
2019-06-02 23:00:00,67.4585,-3.4455,67.5464336031,59.9785,-7.9055,60.4972511152,7.48,4.46,8.7087312509,92.4,66.8485,-3.2255,66.9262713925,59.9785,-7.9055,60.4972511152,6.87,4.68,8.3125988716,132.89
2019-06-02 23:30:00,66.2395,-3.641,66.3394923198,60.4695,-8.171,61.0190599014,5.77,4.53,7.3357889828000005,92.4,65.5695,-3.441,65.6597274686,60.4695,-8.171,61.0190599014,5.1,4.73,6.9557817677,133.16
2019-06-03 00:00:00,65.382,-3.597,65.4808699774,61.012,-7.607,61.4843930847,4.37,4.01,5.9310201483,92.4,64.672,-3.417,64.762207135,61.012,-7.607,61.4843930847,3.66,4.19,5.563425204,133.9
2019-06-03 00:30:00,63.292,-4.077,63.4231755197,57.242,-7.157,57.6876868404,6.05,3.08,6.7888806147,92.4,62.612,-3.907,62.7337803181,57.242,-7.157,57.6876868404,5.37,3.25,6.2768941364,134.36
2019-06-03 01:00:00,62.509,-5.4555,62.7466139425,56.539,-6.9155,56.9603604382,5.97,1.46,6.145933615,92.4,61.889,-2.7655000000000003,61.9507571483,56.539,-6.9155,56.9603604382,5.35,4.15,6.7708935895,134.28
2019-06-03 01:30:00,61.586,-14.819,63.343809145,54.456,-5.519,54.7349549831,7.13,-9.3,11.7186560663,92.4,61.496,6.411,61.8292724929,54.456,-5.519,54.7349549831,7.04,11.93,13.8523102766,131.61
2019-06-03 02:00:00,61.1255,-14.7245,62.8739823019,56.5055,-5.9545,56.8183737932,4.62,-8.77,9.9124820302,92.4,60.9355,6.4355,61.2743895971,56.5055,-5.9545,56.8183737932,4.43,12.39,13.1581533659,131.35
2019-06-03 02:30:00,60.3625,-15.441,62.3061464645,53.4125,-5.841,53.7309262646,6.95,-9.6,11.8516876435,92.4,60.2725,5.909,60.5614608249,53.4125,-5.841,53.7309262646,6.86,11.75,13.6059582536,131.97
2019-06-03 03:00:00,59.4105,-15.5405,61.4094019715,53.9705,-6.1505,54.3198262193,5.44,-9.39,10.8519906008,92.4,59.2405,5.8095,59.5246766518,53.9705,-6.1505,54.3198262193,5.27,11.96,13.0696021363,132.05
2019-06-03 03:30:00,58.9295,-15.68,60.9799013631,49.5495,-5.06,49.80719376,9.38,-10.62,14.1692907374,92.4,58.9295,5.74,59.2083910459,49.5495,-5.06,49.80719376,9.38,10.8,14.3046985288,132.26
2019-06-03 04:00:00,59.278,-15.496,61.2699543006,50.718,-5.456,51.0106210509,8.56,-10.04,13.193756099,92.4,59.258,5.864,59.5474353772,50.718,-5.456,51.0106210509,8.54,11.32,14.1800564174,132.08
2019-06-03 04:30:00,57.098,-15.9895,59.2945673249,46.338,-4.8695,46.5931569466,10.76,-11.12,15.4735904043,92.4,57.168,5.4505,57.4272424399,46.338,-4.8695,46.5931569466,10.83,10.32,14.959655744700001,132.27
2019-06-03 05:00:00,56.389,-16.145,58.6547555276,42.869,-4.195,43.0737644744,13.52,-11.95,18.0441929717,92.4,56.569,5.275,56.8144117808,42.869,-4.195,43.0737644744,13.7,9.47,16.6544558602,132.3
