Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-03 05:30:00,56.743,-16.14,58.9937933091,42.693,-4.58,42.9379627952,14.05,-11.56,18.194397489300002,92.4,56.943,5.45,57.2032144988,42.693,-4.58,42.9379627952,14.25,10.03,17.4259404337,132.78
2019-06-03 06:00:00,57.3045,-15.943,59.4809630827,43.1645,-4.323,43.3804378637,14.14,-11.62,18.3020217462,92.4,57.5045,5.567,57.7733416833,43.1645,-4.323,43.3804378637,14.34,9.89,17.4197502852,132.54
2019-06-03 06:30:00,59.666,-15.4885,61.6435332233,42.216,-4.6485,42.4711573689,17.45,-10.84,20.5428357341,92.4,59.996,6.2415,60.3197839705,42.216,-4.6485,42.4711573689,17.78,10.89,20.8499520383,133.09
2019-06-03 07:00:00,60.9685,-14.751,62.7275855844,41.0285,-3.851,41.2088341651,19.94,-10.9,22.724735422,92.4,61.3885,6.889,61.77383146,41.0285,-3.851,41.2088341651,20.36,10.74,23.0190616664,132.68
2019-06-03 07:30:00,63.561,-13.9365,65.0709363176,41.181,-3.3165,41.314330846,22.38,-10.62,24.7719357338,92.4,64.081,7.3735,64.5038220825,41.181,-3.3165,41.314330846,22.9,10.69,25.2722397108,131.81
2019-06-03 08:00:00,65.8315,-12.9095,67.0853306059,43.7115,-3.4095,43.8442689812,22.12,-9.5,24.0737284192,92.4,66.3415,8.2105,66.8476396928,43.7115,-3.4095,43.8442689812,22.63,11.62,25.4389720704,131.05
2019-06-03 08:30:00,66.0935,-7.4255,66.5093135771,42.2035,-3.3655,42.337477517,23.89,-4.06,24.2325339162,92.4,66.3335,4.2845,66.4717245338,42.2035,-3.3655,42.337477517,24.13,7.65,25.3136208394,131.5
2019-06-03 09:00:00,66.9585,-1.7805,66.9821685413,42.8785,-4.2305,43.0866904334,24.08,2.45,24.2043157309,92.4,66.8085,-1.4205,66.823599817,42.8785,-4.2305,43.0866904334,23.93,2.81,24.0944184408,133.54
2019-06-03 09:30:00,67.7215,-1.2610000000000001,67.7332391315,46.0915,-3.421,46.2182822404,21.63,2.16,21.7375826623,92.4,67.4815,-0.9410000000000001,67.4880605978,46.0915,-3.421,46.2182822404,21.39,2.48,21.5332881836,133.59
2019-06-03 10:00:00,68.248,-1.183,68.2582521971,46.828,-3.6630000000000003,46.971045900600004,21.42,2.48,21.5630888325,92.4,68.008,-0.863,68.013475378,46.828,-3.6630000000000003,46.971045900600004,21.18,2.8,21.3642785977,133.37
2019-06-03 10:30:00,67.1835,-1.496,67.2001539303,49.7535,-2.926,49.8394646666,17.43,1.43,17.4885619763,92.4,66.8035,-1.246,66.8151190095,49.7535,-2.926,49.8394646666,17.05,1.6800000000000002,17.1325684006,134.04
2019-06-03 11:00:00,66.9515,-1.194,66.9621459352,47.3515,-2.624,47.4241492096,19.6,1.43,19.6520965803,92.4,66.6515,-0.924,66.6579044694,47.3515,-2.624,47.4241492096,19.3,1.7000000000000002,19.3747258045,133.73
2019-06-03 11:30:00,68.7165,-0.858,68.7218563213,44.9265,-3.618,45.0719461112,23.79,2.76,23.9495657581,92.4,68.5665,-0.498,68.5683084686,44.9265,-3.618,45.0719461112,23.64,3.12,23.8449994758,133.61
2019-06-03 12:00:00,67.9145,-0.5275000000000001,67.9165485467,44.6645,-2.6875,44.7452814998,23.25,2.16,23.350119914,92.4,67.7545,-0.1975,67.7547878493,44.6645,-2.6875,44.7452814998,23.09,2.49,23.2238713396,133.44
2019-06-03 12:30:00,66.9025,-1.042,66.9106140328,44.3625,-3.372,44.4904685326,22.54,2.33,22.6601081198,92.4,66.7225,-0.712,66.7262987903,44.3625,-3.372,44.4904685326,22.36,2.66,22.5176641773,133.44
2019-06-03 13:00:00,66.227,-1.2974999999999999,66.2397089007,46.517,-3.0475,46.6167195891,19.71,1.75,19.7875364813,92.4,65.957,-1.0275,65.9650028822,46.517,-3.0475,46.6167195891,19.44,2.02,19.5446667917,133.44
2019-06-03 13:30:00,68.8645,-1.11,68.8734452474,50.4545,-3.96,50.6096647909,18.41,2.85,18.6292941358,92.4,68.5345,-0.81,68.5392864732,50.4545,-3.96,50.6096647909,18.08,3.15,18.3523540724,133.36
2019-06-03 14:00:00,65.998,-0.9005000000000001,66.004143084,46.988,-2.4605,47.0523772433,19.01,1.56,19.0739010168,92.4,65.698,-0.6505000000000001,65.7012203406,46.988,-2.4605,47.0523772433,18.71,1.81,18.7973455573,133.43
2019-06-03 14:30:00,66.3405,-0.8285,66.345673201,50.0405,-1.0385,50.0512749338,16.3,0.21,16.3013527046,92.4,65.9705,-0.6585000000000001,65.9737864041,50.0405,-1.0385,50.0512749338,15.93,0.38,15.9345316844,133.37
2019-06-03 15:00:00,66.9655,-0.984,66.9727291235,50.4755,-2.444,50.5346340271,16.49,1.46,16.5545069392,92.4,66.5955,-0.754,66.5997682898,50.4755,-2.444,50.5346340271,16.12,1.69,16.2083466152,133.37
2019-06-03 15:30:00,67.875,-1.1335,67.8844639608,47.215,-3.7635,47.3647564889,20.66,2.63,20.8267256188,92.4,67.615,-0.8135,67.6198935762,47.215,-3.7635,47.3647564889,20.4,2.95,20.6121929935,132.9
2019-06-03 16:00:00,67.3945,-1.2905,67.4068544029,45.6745,-3.9505,45.8450259079,21.72,2.66,21.8822759328,92.4,67.1645,-0.9605,67.1713675646,45.6745,-3.9505,45.8450259079,21.49,2.99,21.6970090105,133.11
2019-06-03 16:30:00,67.274,-1.572,67.2923640542,47.574,-3.212,47.6823072009,19.7,1.6400000000000001,19.7681460942,92.4,66.974,-1.302,66.9866544918,47.574,-3.212,47.6823072009,19.4,1.9100000000000001,19.4937964491,133.26
2019-06-03 17:00:00,67.961,-1.7585000000000002,67.9837469051,44.721,-4.1885,44.9167159669,23.24,2.43,23.3666963861,92.4,67.761,-1.4185,67.7758457214,44.721,-4.1885,44.9167159669,23.04,2.77,23.2059151942,133.58
2019-06-03 17:30:00,66.6795,-2.8295,66.7395069693,45.1295,-3.7195,45.2825181555,21.55,0.89,21.5683703603,92.4,66.4295,-2.5795,66.4795629536,45.1295,-3.7195,45.2825181555,21.3,1.1400000000000001,21.3304852265,133.36
2019-06-03 18:00:00,68.149,-2.8855,68.2100601909,46.279,-4.0755,46.4581052266,21.87,1.19,21.9023514719,92.4,67.939,-2.5855,67.9881793494,46.279,-4.0755,46.4581052266,21.66,1.49,21.7111883599,132.71
2019-06-03 18:30:00,66.8975,-3.1175,66.970100138,43.3075,-3.9775,43.4897696303,23.59,0.86,23.6056709288,92.4,66.7175,-2.7975,66.7761245693,43.3075,-3.9775,43.4897696303,23.41,1.18,23.4397205615,133.21
2019-06-03 19:00:00,65.925,-2.9345,65.9902789451,37.275,-3.4745,37.4365833811,28.65,0.54,28.6550885533,92.4,65.905,-2.5645,65.9548761294,37.275,-3.4745,37.4365833811,28.63,0.91,28.6444584519,133.07
2019-06-03 19:30:00,65.376,-3.0245,65.4459240614,34.166,-3.5445,34.3493673341,31.21,0.52,31.2143316443,92.4,65.436,-2.6245000000000003,65.4886104315,34.166,-3.5445,34.3493673341,31.27,0.92,31.283530811,133.27
2019-06-03 20:00:00,65.012,-3.229,65.0921391951,33.522,-3.6390000000000002,33.718938373,31.49,0.41000000000000003,31.4926689882,92.4,65.092,-2.799,65.1521516529,33.522,-3.6390000000000002,33.718938373,31.57,0.84,31.5811731891,133.54
2019-06-03 20:30:00,63.6545,-3.3825,63.7443070125,31.3245,-3.4325,31.5120033717,32.33,0.05,32.3300386638,92.4,63.7645,-3.0725,63.8384814708,31.3245,-3.4325,31.5120033717,32.44,0.36,32.4419974724,133.25
2019-06-03 21:00:00,63.2765,-3.4655,63.3713274478,32.5465,-3.4155,32.7252242544,30.73,-0.05,30.7300406768,92.4,63.3365,-3.1855,63.416556533,32.5465,-3.4155,32.7252242544,30.79,0.23,30.7908590332,132.86
2019-06-03 21:30:00,63.2655,-3.141,63.3434240569,30.8455,-3.321,31.0237636539,32.42,0.18,32.4204996877,92.4,63.3855,-2.831,63.4486892792,30.8455,-3.321,31.0237636539,32.54,0.49,32.5436890964,133.26
2019-06-03 22:00:00,62.1445,-3.4915000000000003,62.2425051914,30.1045,-3.3915,30.2949367469,32.04,-0.1,32.0401560546,92.4,62.2445,-3.2415,62.3288464718,30.1045,-3.3915,30.2949367469,32.14,0.15,32.1403500292,133.18
2019-06-03 22:30:00,61.8235,-3.7960000000000003,61.939928707199996,30.3235,-3.876,30.5702147236,31.5,0.08,31.5001015871,92.4,61.8935,-3.416,61.9876955391,30.3235,-3.876,30.5702147236,31.57,0.46,31.573351105,134.29
2019-06-03 23:00:00,60.0315,-3.862,60.1555985445,29.9915,-3.282,30.1705418621,30.04,-0.58,30.0455986793,92.4,60.0815,-3.482,60.1823143976,29.9915,-3.282,30.1705418621,30.09,-0.2,30.0906646653,133.09
2019-06-03 23:30:00,58.4635,-3.9130000000000003,58.5943034881,30.2035,-2.833,30.3360726075,28.26,-1.08,28.2806294131,92.4,58.4635,-3.593,58.5738037116,30.2035,-2.833,30.3360726075,28.26,-0.76,28.2702175443,132.48
2019-06-04 00:00:00,57.817,-4.169,57.9671117963,31.237,-3.609,31.4447936867,26.58,-0.56,26.5858985178,92.4,57.767,-3.799,57.8917843049,31.237,-3.609,31.4447936867,26.53,-0.19,26.5306803531,132.98
2019-06-04 00:30:00,57.1335,-4.4075,57.3032536467,31.3135,-3.6175,31.5217637276,25.82,-0.79,25.8320827654,92.4,57.0435,-4.0675,57.1883331502,31.3135,-3.6175,31.5217637276,25.73,-0.45,25.7339347944,133.43
2019-06-04 01:00:00,56.2235,-4.4015,56.3955242417,30.7335,-3.7015000000000002,30.9555992431,25.49,-0.7000000000000001,25.4996098009,92.4,56.1335,-4.0615,56.2802416884,30.7335,-3.7015000000000002,30.9555992431,25.4,-0.36,25.402551053,133.3
2019-06-04 01:30:00,56.42,-4.5665,56.6044991343,29.59,-4.0165,29.8613524853,26.83,-0.55,26.8356367541,92.4,56.35,-4.2165,56.5075337654,29.59,-4.0165,29.8613524853,26.76,-0.2,26.7607473737,133.83
2019-06-04 02:00:00,56.3085,-4.4955,56.4876684994,31.4785,-3.6555,31.6900401152,24.83,-0.84,24.8442045556,92.4,56.1985,-4.1855,56.3541463648,31.4785,-3.6555,31.6900401152,24.72,-0.53,24.7256809815,133.76
2019-06-04 02:30:00,56.1395,-4.48,56.3179710239,30.7795,-3.45,30.9722475815,25.36,-1.03,25.3809081792,92.4,56.0395,-4.17,56.1944344241,30.7795,-3.45,30.9722475815,25.26,-0.72,25.2702591993,133.83
2019-06-04 03:00:00,56.177,-4.6965,56.372976161,31.477,-3.6865,31.6921411591,24.7,-1.01,24.7206411729,92.4,56.057,-4.4165,56.2307097701,31.477,-3.6865,31.6921411591,24.58,-0.73,24.5908377246,134.24
2019-06-04 03:30:00,55.413,-4.9245,55.6313874467,30.663,-3.2945,30.8394763128,24.75,-1.63,24.8036166718,92.4,55.303,-4.6645,55.4993636833,30.663,-3.2945,30.8394763128,24.64,-1.37,24.6780570548,134.07
2019-06-04 04:00:00,55.593,-4.95,55.8129389031,32.753,-3.54,32.9437491643,22.84,-1.4100000000000001,22.8834809415,92.4,55.413,-4.7,55.6119642613,32.753,-3.54,32.9437491643,22.66,-1.16,22.6896716591,134.11
2019-06-04 04:30:00,55.8185,-5.0385,56.0454407111,34.0885,-3.7185,34.2907141148,21.73,-1.32,21.7700551217,92.4,55.5985,-4.8185,55.8069094692,34.0885,-3.7185,34.2907141148,21.51,-1.1,21.5381080878,134.15
2019-06-04 05:00:00,56.797,-5.0905,57.0246648324,36.157,-4.1005,36.3887722965,20.64,-0.99,20.6637290923,92.4,56.537,-4.8505,56.7446889079,36.157,-4.1005,36.3887722965,20.38,-0.75,20.3937956251,134.11
2019-06-04 05:30:00,55.8515,-4.864,56.0628981435,33.1215,-3.714,33.329079769,22.73,-1.15,22.7590729161,92.4,55.6615,-4.614,55.8524088849,33.1215,-3.714,33.329079769,22.54,-0.9,22.5579609008,134.11
2019-06-04 06:00:00,58.054,-4.764,58.249142586,35.654,-4.224,35.9033409587,22.4,-0.54,22.4065079832,92.4,57.834,-4.464,58.0060242733,35.654,-4.224,35.9033409587,22.18,-0.24,22.1812984291,134.44
2019-06-04 06:30:00,59.7945,-4.14,59.9376495222,36.6045,-4.15,36.8389999898,23.19,0.01,23.1900021561,92.4,59.5745,-4.0,59.7086346373,36.6045,-4.15,36.8389999898,22.97,0.15,22.970489764,133.91
2019-06-04 07:00:00,63.505,-3.558,63.6045940872,40.865,-4.428,41.1042018412,22.64,0.87,22.6567098229,92.4,63.255,-2.948,63.3236585251,40.865,-4.428,41.1042018412,22.39,1.48,22.4388613793,132.49
2019-06-04 07:30:00,66.2405,-2.791,66.2992724036,39.6405,-4.411,39.885162169,26.6,1.62,26.6492851686,92.4,66.1205,-2.1310000000000002,66.1548311255,39.6405,-4.411,39.885162169,26.48,2.2800000000000002,26.5779758447,131.73
2019-06-04 08:00:00,67.2025,-1.947,67.2306984587,38.3125,-4.377,38.5617139823,28.89,2.43,28.9920161424,92.4,67.1625,-1.237,67.173890577,38.3125,-4.377,38.5617139823,28.85,3.14,29.0203738777,131.3
2019-06-04 08:30:00,70.3625,-1.583,70.3803047397,44.7925,-5.383,45.1147951924,25.57,3.8,25.850820103,92.4,70.2225,-0.873,70.2279263203,44.7925,-5.383,45.1147951924,25.43,4.51,25.8268271377,130.98
2019-06-04 09:00:00,69.9315,-1.193,69.941675282,41.5715,-4.793,41.8468930896,28.36,3.6,28.5875777218,92.4,69.8715,-0.453,69.8729684588,41.5715,-4.793,41.8468930896,28.3,4.34,28.6308504938,130.92
2019-06-04 09:30:00,70.602,-0.7835000000000001,70.6063472802,41.432,-4.5035,41.6760379145,29.17,3.7199999999999998,29.4062459352,92.4,70.562,-0.0235,70.5620039132,41.432,-4.5035,41.6760379145,29.13,4.48,29.4724837772,131.03
2019-06-04 10:00:00,69.743,-0.746,69.7469896483,39.773,-4.146,39.9885089119,29.97,3.4,30.1622429537,92.4,69.733,0.014,69.7330014054,39.773,-4.146,39.9885089119,29.96,4.16,30.2474329489,130.99
2019-06-04 10:30:00,70.1925,-0.801,70.1970701472,39.9325,-4.031,40.1354396668,30.26,3.23,30.4318993821,92.4,70.1925,-0.061,70.1925265057,39.9325,-4.031,40.1354396668,30.26,3.9699999999999998,30.5193135572,130.74
2019-06-04 11:00:00,70.3015,-6.9945,70.6485946959,37.7515,-4.2145,37.9860206194,32.55,-2.7800000000000002,32.6685001186,92.4,70.8215,6.9755,71.1641936826,37.7515,-4.2145,37.9860206194,33.07,11.19,34.9119034142,132.28
2019-06-04 11:30:00,69.6645,-10.2705,70.4175101129,36.4345,-4.0305,36.6567554552,33.23,-6.24,33.8108044861,92.4,70.4045,10.2095,71.1408989998,36.4345,-4.0305,36.6567554552,33.97,14.24,36.8339313677,133.5
2019-06-04 12:00:00,69.872,-10.2355,70.6177162209,37.402,-3.7655000000000003,37.5910706718,32.47,-6.47,33.1083342982,92.4,70.592,10.2545,71.3329183074,37.402,-3.7655000000000003,37.5910706718,33.19,14.02,36.0296613917,133.56
2019-06-04 12:30:00,69.7235,-10.126,70.4549666684,34.3635,-3.626,34.5542762658,35.36,-6.5,35.9524630589,92.4,70.5535,10.424,71.319395246,34.3635,-3.626,34.5542762658,36.19,14.05,38.8216254168,133.61
2019-06-04 13:00:00,68.6285,-10.106,69.3685969892,32.5585,-3.596,32.7564823852,36.07,-6.51,36.6527625153,92.4,69.4685,10.444,70.2491966378,32.5585,-3.596,32.7564823852,36.91,14.04,39.4901215496,133.66
2019-06-04 13:30:00,67.77,-10.4045,68.5640322636,32.17,-3.5245,32.3624937273,35.6,-6.88,36.2587148145,92.4,68.6,10.2055,69.3549726426,32.17,-3.5245,32.3624937273,36.43,13.73,38.9314500115,133.83
2019-06-04 14:00:00,67.921,-10.25,68.6900628985,31.721,-3.17,31.8790015684,36.2,-7.08,36.885856368,92.4,68.771,10.27,69.53361303,31.721,-3.17,31.8790015684,37.05,13.44,39.4123851093,133.7
2019-06-04 14:30:00,67.142,-10.236,67.9177727844,29.562,-3.056,29.7195386909,37.58,-7.18,38.2597543118,92.4,68.042,10.244,68.8088170222,29.562,-3.056,29.7195386909,38.48,13.3,40.7136389924,133.55
2019-06-04 15:00:00,66.976,-10.2905,67.7619285901,30.056,-3.2905,30.2355837756,36.92,-7.0,37.5777380905,92.4,67.876,10.2495,68.6454923957,30.056,-3.2905,30.2355837756,37.82,13.54,40.1706858293,133.51
2019-06-04 15:30:00,68.075,-10.8345,68.9317924854,39.025,-3.4045,39.1732210221,29.05,-7.43,29.9851196429,92.4,68.645,9.6355,69.317954999,39.025,-3.4045,39.1732210221,29.62,13.04,32.3633434614,133.85
2019-06-04 16:00:00,67.0235,-10.7815,67.8851257235,35.783500000000004,-3.0515,35.9133752869,31.24,-7.73,32.1821456712,92.4,67.6835,9.7385,68.3805129734,35.783500000000004,-3.0515,35.9133752869,31.9,12.79,34.3685044772,133.93
2019-06-04 16:30:00,68.602,-11.0435,69.4852019947,34.822,-3.5235000000000003,34.9998105173,33.78,-7.52,34.6069183835,92.4,69.362,9.4765,70.0063646839,34.822,-3.5235000000000003,34.9998105173,34.54,13.0,36.9054413332,133.75
2019-06-04 17:00:00,68.1645,-11.435,69.1169898451,34.1045,-3.615,34.2955557653,34.06,-7.82,34.9461872026,92.4,68.9445,9.075,69.5391954602,34.1045,-3.615,34.2955557653,34.84,12.69,37.0791275518,133.85
2019-06-04 17:30:00,67.0795,-11.9025,68.1272986878,37.8395,-2.9825,37.956857964,29.24,-8.92,30.5703123962,92.4,67.6695,8.6375,68.2185285425,37.8395,-2.9825,37.956857964,29.83,11.62,32.0133300361,134.14
2019-06-04 18:00:00,66.821,-12.4895,67.9781851129,34.961,-3.1895,35.1061879339,31.86,-9.3,33.189600781,92.4,67.511,8.0505,67.9893055653,34.961,-3.1895,35.1061879339,32.55,11.24,34.4360290974,134.18
2019-06-04 18:30:00,67.388,-12.526,68.5422732334,34.348,-3.326,34.5086565951,33.04,-9.2,34.2969619646,92.4,68.128,8.024,68.5988991165,34.348,-3.326,34.5086565951,33.78,11.35,35.6358092373,134.18
2019-06-04 19:00:00,67.6935,-12.6455,68.8644945709,33.5535,-3.9855,33.7893707029,34.14,-8.66,35.2212322328,92.4,68.4735,7.9145,68.9293806189,33.5535,-3.9855,33.7893707029,34.92,11.9,36.8919557627,134.09
2019-06-04 19:30:00,67.2315,-12.8895,68.4559259853,33.7415,-4.3795,34.0245329505,33.49,-8.51,34.5543079803,92.4,67.9815,7.6405,68.4095138303,33.7415,-4.3795,34.0245329505,34.24,12.02,36.2885381353,134.02
2019-06-04 20:00:00,67.8765,-13.28,69.1634126706,36.3465,-5.07,36.6984054456,31.53,-8.21,32.5813597015,92.4,68.5565,7.25,68.9387858339,36.3465,-5.07,36.6984054456,32.21,12.32,34.4857434312,134.09
2019-06-04 20:30:00,67.132,-13.5525,68.4863174674,39.572,-5.4525,39.9458751344,27.56,-8.1,28.725661002,92.4,67.652,6.9875,68.0118979315,39.572,-5.4525,39.9458751344,28.08,12.44,30.7122125546,134.21
2019-06-04 21:00:00,66.277,-13.584,67.6547543414,39.077,-5.474,39.4585428646,27.2,-8.11,28.3833067136,92.4,66.787,6.836,67.135938699,39.077,-5.474,39.4585428646,27.71,12.31,30.3212829544,133.8
2019-06-04 21:30:00,65.7985,-13.74,67.2177818903,37.7185,-5.42,38.1059266027,28.08,-8.32,29.2866659079,92.4,66.3285,6.73,66.6690543824,37.7185,-5.42,38.1059266027,28.61,12.15,31.0830275231,133.97
2019-06-04 22:00:00,65.0125,-13.7305,66.4466085402,36.6525,-4.4105,36.9169103054,28.36,-9.32,29.8521691004,92.4,65.5825,6.2795,65.8824439931,36.6525,-4.4105,36.9169103054,28.93,10.69,30.8418708901,132.71
2019-06-04 22:30:00,64.9315,-14.048,66.433771504,39.3415,-4.948,39.6514353618,25.59,-9.1,27.159861929,92.4,65.4015,5.992,65.675415996,39.3415,-4.948,39.6514353618,26.06,10.94,28.2631774576,132.87
2019-06-04 23:00:00,63.7175,-14.1865,65.2776882901,40.5275,-5.3765,40.8825758545,23.19,-8.81,24.8070997902,92.4,64.0875,5.8835,64.3569982869,40.5275,-5.3765,40.8825758545,23.56,11.26,26.1124721158,132.87
2019-06-04 23:30:00,62.9205,-14.4835,64.5659437513,43.0805,-5.8635,43.4776967249,19.84,-8.62,21.6316897167,92.4,63.1605,5.9065,63.4360741416,43.0805,-5.8635,43.4776967249,20.08,11.77,23.2752937683,134.03
2019-06-05 00:00:00,60.5695,-14.4765,62.2754637277,41.4195,-6.0965,41.8657651608,19.15,-8.38,20.903274863,92.4,60.7895,5.8835,61.0735530529,41.4195,-6.0965,41.8657651608,19.37,11.98,22.7753660783,133.87
2019-06-05 00:30:00,60.1595,-14.8175,61.9574349574,41.8695,-6.1675,42.3213077125,18.29,-8.65,20.232315735,92.4,60.3295,5.5725,60.5863130294,41.8695,-6.1675,42.3213077125,18.46,11.74,21.8769102023,134.06
2019-06-05 01:00:00,60.0675,-14.8385,61.8731414953,43.6475,-5.8285,44.0349369081,16.42,-9.01,18.7295621946,92.4,60.1575,5.2215,60.3836804816,43.6475,-5.8285,44.0349369081,16.51,11.05,19.866620246,133.17
2019-06-05 01:30:00,60.215,-14.761,61.9978495272,44.725,-5.861,45.1073934738,15.49,-8.9,17.8647725986,92.4,60.295,5.349,60.5318001219,44.725,-5.861,45.1073934738,15.57,11.21,19.1856456759,133.31
2019-06-05 02:00:00,60.6815,-14.8405,62.4698717983,47.3315,-6.4005,47.762299908,13.35,-8.44,15.7941793076,92.4,60.7015,5.2895,60.9315264252,47.3315,-6.4005,47.762299908,13.37,11.69,17.759870495,133.42
2019-06-05 02:30:00,61.5895,-14.5745,63.2904618446,49.5695,-7.0745,50.0717872709,12.02,-7.5,14.1679356294,92.4,61.5295,5.5655,61.7806940759,49.5695,-7.0745,50.0717872709,11.96,12.64,17.4014712022,133.25
2019-06-05 03:00:00,61.576,-14.5455,63.2706515396,52.156,-7.8055,52.7368387965,9.42,-6.74,11.5829184578,92.4,61.416,5.5745000000000005,61.6684693036,52.156,-7.8055,52.7368387965,9.26,13.38,16.2718161248,133.3
2019-06-05 03:30:00,61.6485,-14.5885,63.3511001049,53.1185,-7.3585,53.6257639992,8.53,-7.23,11.1818513673,92.4,61.4785,5.5115,61.725056456,53.1185,-7.3585,53.6257639992,8.36,12.87,15.3468726456,133.21
2019-06-05 04:00:00,60.6235,-14.618,62.3610028483,52.3435,-7.358,52.8581323568,8.28,-7.26,11.0120842714,92.4,60.4235,5.482,60.671671118,52.3435,-7.358,52.8581323568,8.08,12.84,15.170761352,133.21
2019-06-05 04:30:00,61.4575,-14.8085,63.216421747,53.4075,-7.9085,53.9898641274,8.05,-6.9,10.6024761259,92.4,61.2575,5.2515,61.4821889534,53.4075,-7.9085,53.9898641274,7.85,13.16,15.3234493506,133.03
2019-06-05 05:00:00,62.019,-14.6245,63.7199526149,55.809,-8.4645,56.4472518485,6.21,-6.16,8.7469823368,92.4,61.729,5.5555,61.978488375,55.809,-8.4645,56.4472518485,5.92,14.02,15.2186333158,133.44
2019-06-05 05:30:00,62.1265,-14.18,63.7242057797,57.1165,-8.25,57.7092459858,5.01,-5.93,7.7630535229,92.4,61.7765,5.86,62.0538117463,57.1165,-8.25,57.7092459858,4.66,14.11,14.8595995908,132.94
2019-06-05 06:00:00,62.0145,-14.4365,63.6726844298,53.7345,-7.6765,54.2800621085,8.28,-6.76,10.6890598277,92.4,61.8145,5.6435,62.0715836958,53.7345,-7.6765,54.2800621085,8.08,13.32,15.5791142239,133.17
2019-06-05 06:30:00,64.2675,-14.288,65.836604562,53.8275,-7.678,54.3723407649,10.44,-6.61,12.3566055209,92.4,64.1275,6.332,64.4393550577,53.8275,-7.678,54.3723407649,10.3,14.01,17.3887923675,134.68
2019-06-05 07:00:00,64.8465,-13.4645,66.2296106172,51.5065,-6.6945,51.9397330808,13.34,-6.77,14.9595621594,92.4,64.8465,7.1655,65.2411906122,51.5065,-6.6945,51.9397330808,13.34,13.86,19.2368188638,134.15
2019-06-05 07:30:00,69.1595,-12.64,70.3050925627,55.6195,-7.27,56.0926169852,13.54,-5.37,14.566004943,92.4,69.1695,8.14,69.6468185221,55.6195,-7.27,56.0926169852,13.55,15.41,20.5200048733,132.44
2019-06-05 08:00:00,70.902,-11.7835,71.8745050505,59.582,-6.7235,59.9601549052,11.32,-5.06,12.399435471,92.4,70.822,8.8065,71.3674304305,59.582,-6.7235,59.9601549052,11.24,15.53,19.1707720241,131.9
2019-06-05 08:30:00,71.711,-11.138,72.5708106955,57.901,-6.358,58.2490340263,13.81,-4.78,14.6138461741,92.4,71.721,9.372,72.3307419083,57.901,-6.358,58.2490340263,13.82,15.73,20.9386078811,131.61
2019-06-05 09:00:00,71.725,-10.88,72.5455031342,59.945,-6.05,60.2495271766,11.78,-4.83,12.7317437926,92.4,71.655,9.73,72.3125986603,59.945,-6.05,60.2495271766,11.71,15.78,19.6502544513,131.88
2019-06-05 09:30:00,69.79,-10.881,70.633138547,56.7,-4.881,56.9097018179,13.09,-6.0,14.3995867996,92.4,69.78,9.669,70.4467029818,56.7,-4.881,56.9097018179,13.08,14.55,19.5649916944,131.83
2019-06-05 10:00:00,71.5335,-11.238,72.4108711883,59.1635,-4.958,59.3708808782,12.37,-6.28,13.8728259558,92.4,71.5135,9.282,72.1133566425,59.1635,-4.958,59.3708808782,12.35,14.24,18.8494058262,131.71
2019-06-05 10:30:00,69.6635,-11.468,70.6011207861,54.7535,-4.088,54.9058968258,14.91,-7.38,16.6364809981,92.4,69.7335,9.142,70.3302010963,54.7535,-4.088,54.9058968258,14.98,13.23,19.9858274785,132.08
2019-06-05 11:00:00,69.42,-11.2795,70.3303883129,49.12,-3.8795,49.27296338,20.3,-7.4,21.6067119201,92.4,69.72,9.3105,70.3389210199,49.12,-3.8795,49.27296338,20.6,13.19,24.4609096315,131.86
2019-06-05 11:30:00,70.0605,-11.2335,70.955374585,52.8505,-4.4135,53.0344636298,17.21,-6.82,18.5120636343,92.4,70.2305,9.3465,70.8497014284,52.8505,-4.4135,53.0344636298,17.38,13.76,22.1675889532,131.86
2019-06-05 12:00:00,68.908,-11.171,69.8076192475,54.168,-3.521,54.2823144772,14.74,-7.65,16.6069292767,92.4,68.988,9.369,69.6212776743,54.168,-3.521,54.2823144772,14.82,12.89,19.6413976081,131.91
2019-06-05 12:30:00,67.9885,-11.061,68.8823769425,54.0885,-2.681,54.1549036861,13.9,-8.38,16.2306623402,92.4,68.0285,9.469,68.6843415434,54.0885,-2.681,54.1549036861,13.94,12.15,18.4917846624,131.94
2019-06-05 13:00:00,67.517,-11.1855,68.4372756563,51.537,-2.6155,51.6033255639,15.98,-8.57,18.1329892737,92.4,67.637,9.3845,68.2849369133,51.537,-2.6155,51.6033255639,16.1,12.0,20.0800896412,132.02
2019-06-05 13:30:00,63.536,-11.411,64.5525694066,50.926,-2.281,50.9770579477,12.61,-9.13,15.5682047777,92.4,63.526,9.159,64.1828634216,50.926,-2.281,50.9770579477,12.6,11.44,17.0186250914,132.24
2019-06-05 14:00:00,61.7405,-11.3095,62.7677793976,50.4405,-2.8695,50.5220552878,11.3,-8.44,14.1040277935,92.4,61.6505,9.3005,62.3480829737,50.4405,-2.8695,50.5220552878,11.21,12.17,16.5460871507,132.24
2019-06-05 14:30:00,61.543,-11.2535,62.5634247085,51.173,-2.8635,51.2530541651,10.37,-8.39,13.3390029612,92.4,61.423,9.3265,62.1270354294,51.173,-2.8635,51.2530541651,10.25,12.19,15.9266631785,132.18
2019-06-05 15:00:00,61.469,-11.3755,62.5127183959,48.239,-2.9055,48.3264218751,13.23,-8.47,15.7090356165,92.4,61.469,9.2445,62.1602665796,48.239,-2.9055,48.3264218751,13.23,12.15,17.9626111688,132.23
2019-06-05 15:30:00,61.8885,-11.822,63.0075084117,44.9185,-3.372,45.0448890136,16.97,-8.45,18.9574101607,92.4,62.0285,8.858,62.6577926219,44.9185,-3.372,45.0448890136,17.11,12.23,21.0315239581,132.31
2019-06-05 16:00:00,60.8615,-12.014,62.035944244,44.5215,-2.824,44.6109732941,16.34,-9.19,18.7470451005,92.4,61.0015,8.656,61.6125745141,44.5215,-2.824,44.6109732941,16.48,11.48,20.08434216,132.31
2019-06-05 16:30:00,61.1985,-12.1595,62.3947901872,43.7885,-2.8995,43.8843916729,17.41,-9.26,19.7194244338,92.4,61.3685,8.5905,61.9668417987,43.7885,-2.8995,43.8843916729,17.58,11.49,21.0018213496,132.56
2019-06-05 17:00:00,60.887,-12.4715,62.151147063,42.267,-2.8615,42.3637518552,18.62,-9.61,20.9536750953,92.4,61.117,8.2985,61.6778144169,42.267,-2.8615,42.3637518552,18.85,11.16,21.9058919015,132.63
2019-06-05 17:30:00,61.224,-12.846,62.5571570006,40.534,-2.7960000000000003,40.6303183842,20.69,-10.05,23.0017086322,92.4,61.534,7.964,62.0472275932,40.534,-2.7960000000000003,40.6303183842,21.0,10.76,23.5961352768,132.78
2019-06-05 18:00:00,60.769,-12.9185,62.1269587478,43.149,-2.1585,43.2029550291,17.62,-10.76,20.6456290774,92.4,60.969,7.8915,61.4775953763,43.149,-2.1585,43.2029550291,17.82,10.05,20.4586143226,132.95
2019-06-05 18:30:00,60.473,-13.0805,61.8715056326,41.793,-2.6805,41.8788721105,18.68,-10.4,21.3799532273,92.4,60.703,7.8095,61.2032883042,41.793,-2.6805,41.8788721105,18.91,10.49,21.6247127149,133.1
2019-06-05 19:00:00,60.8735,-13.1125,62.2697411148,40.1935,-2.8125,40.2917807809,20.68,-10.3,23.1030820455,92.4,61.1835,7.7675,61.6745873801,40.1935,-2.8125,40.2917807809,20.99,10.58,23.5056695289,132.95
2019-06-05 19:30:00,60.1445,-13.25,61.5867143161,34.4145,-3.45,34.5869962594,25.73,-9.8,27.5331236877,92.4,60.6545,7.61,61.1300292021,34.4145,-3.45,34.5869962594,26.24,11.06,28.4756246639,132.71
2019-06-05 20:00:00,59.749,-13.4015,61.2335137261,32.259,-3.6715,32.4672603287,27.49,-9.73,29.1611556698,92.4,60.339,7.5185,60.8056145701,32.259,-3.6715,32.4672603287,28.08,11.19,30.2275123025,132.81
2019-06-05 20:30:00,58.8065,-13.5875,60.3558166087,31.9265,-3.4375,32.1110231618,26.88,-10.15,28.7325059819,92.4,59.3865,7.2525,59.8277121282,31.9265,-3.4375,32.1110231618,27.46,10.69,29.4674006319,132.64
2019-06-05 21:00:00,58.4455,-13.8155,60.0561779545,32.2655,-3.3555,32.4395109473,26.18,-10.46,28.1922684437,92.4,58.9855,7.0945,59.4106147124,32.2655,-3.3555,32.4395109473,26.72,10.45,28.6907807492,132.96
2019-06-05 21:30:00,58.1225,-13.9415,59.7711504699,30.2925,-3.8215,30.532596,27.83,-10.12,29.6128907741,92.4,58.7425,6.9385,59.15085873,30.2925,-3.8215,30.532596,28.45,10.76,30.4167733331,132.77
2019-06-05 22:00:00,57.75,-13.963,59.4140376426,30.82,-3.4130000000000003,31.0084015873,26.93,-10.55,28.9227834069,92.4,58.33,6.937,58.7410492671,30.82,-3.4130000000000003,31.0084015873,27.51,10.35,29.3925602832,132.9
2019-06-05 22:30:00,56.6705,-13.8115,58.3292645462,30.610500000000002,-3.0315,30.7602454883,26.06,-10.78,28.2016311585,92.4,57.2305,6.6885,57.6200152942,30.610500000000002,-3.0315,30.7602454883,26.62,9.72,28.3390684392,131.76
2019-06-05 23:00:00,55.539,-13.9275,57.2586742533,29.859,-3.4475,30.0573641101,25.68,-10.48,27.7361280643,92.4,56.079,6.4225,56.4455733185,29.859,-3.4475,30.0573641101,26.22,9.87,28.0161614073,131.3
2019-06-05 23:30:00,56.726,-14.2715,58.4937158014,29.616,-3.8015,29.8589828737,27.11,-10.47,29.0615381561,92.4,57.356,6.3485,57.7062751202,29.616,-3.8015,29.8589828737,27.74,10.15,29.5386204823,132.02
2019-06-06 00:00:00,56.9145,-14.635,58.7660066301,29.3745,-3.525,29.5852475949,27.54,-11.11,29.6965267329,92.4,57.5645,6.155,57.8926220278,29.3745,-3.525,29.5852475949,28.19,9.68,29.8056789891,132.59
2019-06-06 00:30:00,55.539,-14.8595,57.4924800409,29.649,-2.6495,29.7671471802,25.89,-12.21,28.6247480338,92.4,56.139,5.9705,56.4555948622,29.649,-2.6495,29.7671471802,26.49,8.62,27.8572163003,132.86
2019-06-06 01:00:00,54.9495,-15.0845,56.9823629775,29.8295,-2.5545,29.938679672,25.12,-12.53,28.0716102139,92.4,55.5595,5.7355,55.8547580829,29.8295,-2.5545,29.938679672,25.73,8.29,27.0325174558,132.98
2019-06-06 01:30:00,54.9995,-15.0995,57.0345500596,29.6895,-2.6195,29.8048350188,25.31,-12.48,28.2196119747,92.4,55.5995,5.7105,55.8919869972,29.6895,-2.6195,29.8048350188,25.91,8.33,27.2161165488,132.92
2019-06-06 02:00:00,55.029,-15.193,57.0878103451,29.299,-3.033,29.4555680645,25.73,-12.16,28.4587157124,92.4,55.639,5.737,55.9339922587,29.299,-3.033,29.4555680645,26.34,8.77,27.7616371996,133.25
2019-06-06 02:30:00,54.632,-15.2765,56.7276553037,29.642,-2.8365,29.7774058012,24.99,-12.44,27.9151159768,92.4,55.232,5.5935,55.514512213,29.642,-2.8365,29.7774058012,25.59,8.43,26.9427726858,133.21
2019-06-06 03:00:00,54.625,-15.464,56.771700001,30.405,-3.054,30.5579930787,24.22,-12.41,27.2142701537,92.4,55.175,5.516,55.450039504,30.405,-3.054,30.5579930787,24.77,8.57,26.2106428765,133.55
2019-06-06 03:30:00,54.2295,-15.4865,56.3974321446,29.6995,-3.1165,29.8625664085,24.53,-12.37,27.4724916962,92.4,54.7795,5.5135000000000005,55.0562648797,29.6995,-3.1165,29.8625664085,25.08,8.63,26.5232596036,133.55
2019-06-06 04:00:00,53.8315,-15.565,56.0365917705,29.5115,-2.965,29.6600717674,24.32,-12.6,27.3901880242,92.4,54.3815,5.485,54.6574127383,29.5115,-2.965,29.6600717674,24.87,8.45,26.2663168335,133.79
2019-06-06 04:30:00,54.124,-15.7,56.3551007097,29.494,-3.2800000000000002,29.6758224149,24.63,-12.42,27.5842944445,92.4,54.684,5.36,54.9460595129,29.494,-3.2800000000000002,29.6758224149,25.19,8.64,26.630540738,133.79
2019-06-06 05:00:00,54.2035,-15.818,56.46440061,30.8435,-3.248,31.0140451449,23.36,-12.57,26.5272407159,92.4,54.7235,5.182,54.9683051972,30.8435,-3.248,31.0140451449,23.88,8.43,25.3242828131,133.67
2019-06-06 05:30:00,54.867,-15.7975,57.095960411,31.787,-3.6675,31.9978737614,23.08,-12.13,26.0734213328,92.4,55.357,5.3325,55.6132448725,31.787,-3.6675,31.9978737614,23.57,9.0,25.2298414581,134.01
2019-06-06 06:00:00,55.2355,-15.402,57.3426722803,31.3155,-2.922,31.4515281703,23.92,-12.48,26.9799332838,92.4,55.7755,5.438,56.0399700593,31.3155,-2.922,31.4515281703,24.46,8.36,25.8492011482,133.06
2019-06-06 06:30:00,56.9945,-14.681000000000001,58.8549470414,31.8745,-2.141,31.9463242213,25.12,-12.54,28.0760752243,92.4,57.6045,5.889,57.9047385043,31.8745,-2.141,31.9463242213,25.73,8.03,26.9539199376,132.23
2019-06-06 07:00:00,59.3075,-14.2275,60.9901739012,32.9475,-2.8575,33.0711817524,26.36,-11.37,28.7076035224,92.4,59.9375,6.8125,60.3234122253,32.9475,-2.8575,33.0711817524,26.99,9.67,28.670001744,133.53
2019-06-06 07:30:00,61.7795,-13.2765,63.1899681318,35.9795,-2.3064999999999998,36.0533543862,25.8,-10.97,28.0353508985,92.4,62.3695,7.8335,62.8595120288,35.9795,-2.3064999999999998,36.0533543862,26.39,10.14,28.2710399526,133.68
2019-06-06 08:00:00,63.1235,-12.766,64.401451911,36.4435,-2.136,36.5060431744,26.68,-10.63,28.7196674772,92.4,63.7535,8.324,64.2946167128,36.4435,-2.136,36.5060431744,27.31,10.46,29.2446183083,133.62
2019-06-06 08:30:00,64.2295,-12.233,65.3840573783,38.1595,-1.783,38.201132565,26.07,-10.45,28.0864273271,92.4,64.8495,8.817,65.4461392234,38.1595,-1.783,38.201132565,26.69,10.6,28.7178707428,133.45
2019-06-06 09:00:00,64.6985,-11.91,65.7855911446,39.7685,-1.58,39.7998742743,24.93,-10.33,26.9854368132,92.4,65.2585,9.08,65.8871628032,39.7685,-1.58,39.7998742743,25.49,10.66,27.6292544235,133.25
2019-06-06 09:30:00,65.5785,-11.778,66.6277790884,41.6485,-2.068,41.6998102664,23.93,-9.71,25.8249685382,92.4,66.0985,9.102,66.7222459623,41.6485,-2.068,41.6998102664,24.45,11.17,26.8806882352,132.93
2019-06-06 10:00:00,65.072,-11.7855,66.130652456,41.492,-1.5955,41.5226647056,23.58,-10.19,25.6875942821,92.4,65.582,9.0345,66.2013664077,41.492,-1.5955,41.5226647056,24.09,10.63,26.3310653032,132.77
2019-06-06 10:30:00,65.738,-11.813,66.7909545747,43.948,-1.833,43.9862091229,21.79,-9.98,23.9667373666,92.4,66.168,9.037,66.7822700498,43.948,-1.833,43.9862091229,22.22,10.87,24.7363154087,132.77
2019-06-06 11:00:00,65.734,-11.56,66.7427326081,45.104,-1.52,45.1296046515,20.63,-10.04,22.9433759504,92.4,66.094,9.2,66.7312283418,45.104,-1.52,45.1296046515,20.99,10.72,23.5690156774,132.66
2019-06-06 11:30:00,65.911,-11.43,66.8947293963,43.991,-1.27,44.0093283407,21.92,-10.16,24.16013245,92.4,66.341,9.35,66.9966475355,43.991,-1.27,44.0093283407,22.35,10.62,24.7448358249,132.7
2019-06-06 12:00:00,65.1205,-11.263,66.0873262377,41.4105,-1.133,41.4259966597,23.71,-10.13,25.7833473389,92.4,65.6405,9.427,66.3139771786,41.4105,-1.133,41.4259966597,24.23,10.56,26.4311653167,132.33
2019-06-06 12:30:00,65.131,-11.2335,66.0926522637,41.281,-1.2835,41.3009483335,23.85,-9.95,25.8423102682,92.4,65.631,9.4165,66.3030816271,41.281,-1.2835,41.3009483335,24.35,10.7,26.5972272991,132.18
2019-06-06 13:00:00,66.114,-11.452,67.0985044543,40.204,-1.8820000000000001,40.2480252932,25.91,-9.57,27.6208797832,92.4,66.734,9.268,67.3744950259,40.204,-1.8820000000000001,40.2480252932,26.53,11.15,28.7778282711,132.29
2019-06-06 13:30:00,64.371,-11.826,65.448299573,38.661,-1.846,38.7050466606,25.71,-9.98,27.5790590847,92.4,64.961,8.964,65.5765569163,38.661,-1.846,38.7050466606,26.3,10.81,28.4349450501,132.6
2019-06-06 14:00:00,63.6215,-11.721,64.6921718854,42.3715,-1.331,42.3923999468,21.25,-10.39,23.6540609621,92.4,64.0215,9.099,64.6648611168,42.3715,-1.331,42.3923999468,21.65,10.43,24.0313836472,132.84
2019-06-06 14:30:00,63.0425,-11.818,64.1406417979,41.4625,-1.218,41.4803860909,21.58,-10.6,24.0428034971,92.4,63.4625,8.992,64.0963725202,41.4625,-1.218,41.4803860909,22.0,10.21,24.2537440409,132.84
2019-06-06 15:00:00,62.0345,-12.035,63.1911419049,42.3045,-1.295,42.3243162408,19.73,-10.74,22.4637597031,92.4,62.3945,8.755,63.0057430339,42.3045,-1.295,42.3243162408,20.09,10.05,22.4635393471,132.8
2019-06-06 15:30:00,61.511,-12.1215,62.6939700709,38.151,-1.0015,38.1641428995,23.36,-11.12,25.8716833623,92.4,62.021,8.7585,62.6363773158,38.151,-1.0015,38.1641428995,23.87,9.76,25.7882628341,133.11
2019-06-06 16:00:00,62.3055,-8.0705,62.826016112,35.0055,-2.3905,35.0870278094,27.3,-5.68,27.8846265889,92.4,66.0355,4.5295,66.1906612031,35.0055,-2.3905,35.0870278094,31.03,6.92,31.7922522008,133.27
2019-06-06 16:30:00,60.7005,-2.172,60.7393470845,35.2205,-2.622,35.317962912,25.48,0.45,25.4839733951,92.4,68.3205,-1.802,68.3442603607,35.2205,-2.622,35.317962912,33.1,0.8200000000000001,33.1101555418,134.4
2019-06-06 17:00:00,64.25,-2.1755,64.2868205797,31.81,-1.9255,31.8682232051,32.44,-0.25,32.4409633026,92.4,64.34,-1.8555000000000001,64.3667498034,31.81,-1.9255,31.8682232051,32.53,0.07,32.530075315,134.65
2019-06-06 17:30:00,64.4205,-2.4435000000000002,64.4668248985,31.4705,-1.9435,31.5304545242,32.95,-0.5,32.9537934083,92.4,64.5505,-2.0535,64.5831550213,31.4705,-1.9435,31.5304545242,33.08,-0.11,33.0801828895,134.91
2019-06-06 18:00:00,63.047,-2.8085,63.1095229046,33.627,-1.0585,33.6436554383,29.42,-1.75,29.472001968,92.4,63.067,-2.5185,63.1172665065,33.627,-1.0585,33.6436554383,29.44,-1.46,29.4761802139,134.88
2019-06-06 18:30:00,63.5925,-2.571,63.6444506399,30.1925,-1.241,30.2179936007,33.4,-1.33,33.4264700499,92.4,63.7325,-2.211,63.7708403367,30.1925,-1.241,30.2179936007,33.54,-0.97,33.5540236037,134.93
2019-06-06 19:00:00,63.8145,-2.906,63.8806327947,28.7145,-2.176,28.7968311842,35.1,-0.73,35.1075903474,92.4,64.0245,-2.4859999999999998,64.072746127,28.7145,-2.176,28.7968311842,35.31,-0.31,35.3113607781,134.57
2019-06-06 19:30:00,63.966,-3.187,64.0453442882,30.366,-2.147,30.4418062046,33.6,-1.04,33.6160913849,92.4,64.126,-2.807,64.1874062804,30.366,-2.147,30.4418062046,33.76,-0.66,33.7664508055,134.22
2019-06-06 20:00:00,62.825,-3.2715,62.9101211034,29.655,-1.5215,29.6940059145,33.17,-1.75,33.2161316231,92.4,62.975,-2.9415,63.0436598497,29.655,-1.5215,29.6940059145,33.32,-1.42,33.3502443769,134.11
2019-06-06 20:30:00,61.56,-3.8025,61.6773265167,29.7,-1.5825,29.7421301566,31.86,-2.22,31.9372509775,92.4,61.66,-3.4925,61.7588305933,29.7,-1.5825,29.7421301566,31.96,-1.9100000000000001,32.0170220352,134.64
2019-06-06 21:00:00,60.6105,-3.8845,60.7348503785,28.5905,-1.9745,28.6585997652,32.02,-1.9100000000000001,32.0769153754,92.4,60.7205,-3.5645,60.8250341595,28.5905,-1.9745,28.6585997652,32.13,-1.5899999999999999,32.1693176801,134.64
2019-06-06 21:30:00,60.111,-4.1815,60.2562632699,29.541,-2.1615,29.6199723709,30.57,-2.02,30.6366659413,92.4,60.191,-3.8815,60.3160221106,29.541,-2.1615,29.6199723709,30.65,-1.72,30.6982230756,134.59
2019-06-06 22:00:00,59.429,-4.1845,59.576136844,29.849,-1.9545,29.9129214763,29.58,-2.23,29.6639393877,92.4,59.459,-3.9045,59.5870606864,29.849,-1.9545,29.9129214763,29.61,-1.9500000000000002,29.6741402571,134.59
2019-06-06 22:30:00,59.212,-4.4025,59.375440632,30.262,-2.0825,30.3335696918,28.95,-2.32,29.042811503,92.4,59.242,-4.1325,59.3859589486,30.262,-2.0825,30.3335696918,28.98,-2.05,29.0524164227,133.86
2019-06-06 23:00:00,57.885,-4.595,58.0670926601,30.335,-2.385,30.4286123575,27.55,-2.21,27.638498512,92.4,57.885,-4.345,58.0478444906,30.335,-2.385,30.4286123575,27.55,-1.96,27.6196325102,133.47
2019-06-06 23:30:00,56.1485,-4.756,56.3495659988,29.9885,-2.666,30.1067714684,26.16,-2.09,26.2433553495,92.4,56.0985,-4.516,56.2799783071,29.9885,-2.666,30.1067714684,26.11,-1.85,26.1754579712,133.6
2019-06-07 00:00:00,54.225,-12.561,55.6608421244,29.595,-1.5710000000000002,29.6366675927,24.63,-10.99,26.9706692538,92.4,54.665,3.179,54.7573580992,29.595,-1.5710000000000002,29.6366675927,25.07,4.75,25.5160224173,132.82
2019-06-07 00:30:00,53.1385,-15.503,55.3538001518,29.3885,-1.683,29.4366509856,23.75,-13.82,27.4782623177,92.4,53.7185,5.817,54.0325340073,29.3885,-1.683,29.4366509856,24.33,7.5,25.4597505879,132.29
2019-06-07 01:00:00,52.799,-15.6785,55.077670278,29.449,-2.1985,29.5309499212,23.35,-13.48,26.9616931961,92.4,53.369,5.7715,53.6801674108,29.449,-2.1985,29.5309499212,23.92,7.97,25.2128399828,132.62
2019-06-07 01:30:00,52.4685,-15.843,54.8082488431,30.9285,-2.163,31.0040429823,21.54,-13.68,25.5169355527,92.4,52.9685,5.677,53.2718529925,30.9285,-2.163,31.0040429823,22.04,7.84,23.392887808,132.9
2019-06-07 02:00:00,52.2985,-15.908,54.6644085878,32.3385,-2.268,32.417933405,19.96,-13.64,24.1754255392,92.4,52.7285,5.5120000000000005,53.0158170384,32.3385,-2.268,32.417933405,20.39,7.78,21.8238516307,132.59
2019-06-07 02:30:00,53.538,-16.129,55.914775194,34.758,-2.9290000000000003,34.8811927118,18.78,-13.2,22.954921041,92.4,53.918,5.291,54.1769822434,34.758,-2.9290000000000003,34.8811927118,19.16,8.22,20.848836898000002,132.56
2019-06-07 03:00:00,54.2225,-16.037,56.5443620112,38.2125,-3.157,38.3426890717,16.01,-12.88,20.5478587692,92.4,54.5025,5.183,54.7483880607,38.2125,-3.157,38.3426890717,16.29,8.34,18.300811457400002,132.0
2019-06-07 03:30:00,55.59,-16.2265,57.9098212935,41.86,-3.5564999999999998,42.0108116114,13.73,-12.67,18.6826604101,92.4,55.78,4.9335,55.9977483677,41.86,-3.5564999999999998,42.0108116114,13.92,8.49,16.3047999068,131.87
2019-06-07 04:00:00,56.97,-16.171,59.2206225989,45.79,-4.341,45.9953082499,11.18,-11.83,16.2770175401,92.4,57.04,4.889,57.2491390416,45.79,-4.341,45.9953082499,11.25,9.23,14.5518177559,131.64
2019-06-07 04:30:00,56.986,-16.165,59.2343770204,45.336,-4.545,45.5632518703,11.65,-11.62,16.4543884724,92.4,57.076,4.985,57.2932805921,45.336,-4.545,45.5632518703,11.74,9.53,15.1211276035,131.79
2019-06-07 05:00:00,57.589,-16.111,59.8001441637,47.419,-4.731,47.6544218515,10.17,-11.38,15.2621525349,92.4,57.629,4.959,57.8419685177,47.419,-4.731,47.6544218515,10.21,9.69,14.076228188,131.59
2019-06-07 05:30:00,56.428,-16.038,58.6629067469,44.578,-4.268,44.7818479744,11.85,-11.77,16.7019579691,92.4,56.528,5.212,56.7677701517,44.578,-4.268,44.7818479744,11.95,9.48,15.2536192427,132.08
2019-06-07 06:00:00,58.3545,-15.889,60.4789880144,47.2745,-5.289,47.5694426208,11.08,-10.6,15.333831876,92.4,58.4045,5.5809999999999995,58.6705478179,47.2745,-5.289,47.5694426208,11.13,10.87,15.5574355213,132.76
2019-06-07 06:30:00,60.065,-15.5525,62.0458256553,46.255,-4.7425,46.4974873649,13.81,-10.81,17.537736456,92.4,60.245,5.6875,60.5128720294,46.255,-4.7425,46.4974873649,13.99,10.43,17.4500716331,131.94
2019-06-07 07:00:00,62.028,-15.0105,63.8183977725,46.178,-4.9105,46.4383536987,15.85,-10.1,18.7944805728,92.4,62.288,6.0095,62.5772245649,46.178,-4.9105,46.4383536987,16.11,10.92,19.4622326571,131.04
2019-06-07 07:30:00,66.8055,-14.06,68.2690151551,51.2155,-5.73,51.5350399267,15.59,-8.33,17.6758875308,92.4,67.0555,6.97,67.416770764,51.2155,-5.73,51.5350399267,15.84,12.7,20.3026008186,130.89
2019-06-07 08:00:00,68.283,-13.2185,69.5506781509,56.763,-5.1785,56.9987283301,11.52,-8.04,14.048202732,92.4,68.373,7.3415,68.7660145075,56.763,-5.1785,56.9987283301,11.61,12.52,17.0746156619,130.41
2019-06-07 08:30:00,67.659,-12.93,68.8834173151,54.739,-4.33,54.9099901748,12.92,-8.6,15.5205154554,92.4,67.759,7.5600000000000005,68.1794373767,54.739,-4.33,54.9099901748,13.02,11.89,17.6321439422,131.87
2019-06-07 09:00:00,65.075,-12.729,66.3082428209,48.805,-3.029,48.8989045481,16.27,-9.7,18.9420933373,92.4,65.325,7.881,65.7986761721,48.805,-3.029,48.8989045481,16.52,10.91,19.7974367028,132.35
2019-06-07 09:30:00,66.8675,-12.2995,67.9892657447,50.3575,-3.0495,50.449749816,16.51,-9.25,18.9246558753,92.4,67.1275,8.2105,67.6277573671,50.3575,-3.0495,50.449749816,16.77,11.26,20.199517321,131.95
2019-06-07 10:00:00,68.937,-12.2325,70.0138845176,54.827,-3.8025,54.9587020885,14.11,-8.43,16.4364533887,92.4,69.107,8.3075,69.6045401195,54.827,-3.8025,54.9587020885,14.28,12.11,18.7235279795,132.02
2019-06-07 10:30:00,70.1845,-11.9155,71.1887854967,57.6345,-4.9655000000000005,57.8480058472,12.55,-6.95,14.3459053392,92.4,70.2745,8.6445,70.8041858261,57.6345,-4.9655000000000005,57.8480058472,12.64,13.61,18.5742213834,131.85
2019-06-07 11:00:00,71.071,-11.4045,71.9802032593,58.651,-5.3345,58.8930954463,12.42,-6.07,13.8239393807,92.4,71.141,9.2155,71.7353979654,58.651,-5.3345,58.8930954463,12.49,14.55,19.1755730032,132.07
2019-06-07 11:30:00,71.922,-11.4725,72.831259362,59.582,-5.6025,59.8448220839,12.34,-5.87,13.6650100622,92.4,72.002,9.1175,72.576971625,59.582,-5.6025,59.8448220839,12.42,14.72,19.2596677022,131.82
2019-06-07 12:00:00,70.88,-11.5215,71.8103012266,57.21,-4.7615,57.4078041929,13.67,-6.76,15.250131147,92.4,71.01,9.0685,71.5867151939,57.21,-4.7615,57.4078041929,13.8,13.83,19.5373718806,131.91
2019-06-07 12:30:00,71.3885,-11.743500000000001,72.347962822,58.1485,-4.6235,58.3320221191,13.24,-7.12,15.0330303,92.4,71.5085,8.9765,72.0697101736,58.1485,-4.6235,58.3320221191,13.36,13.6,19.0643541721,132.46
2019-06-07 13:00:00,69.9815,-12.3395,71.0610554559,51.9715,-4.0395,52.1282492752,18.01,-8.3,19.830534536400002,92.4,70.2815,8.4105,70.7829481761,51.9715,-4.0395,52.1282492752,18.31,12.45,22.1417840293,132.46
2019-06-07 13:30:00,69.992,-12.6565,71.127118993,49.252,-4.4765,49.4550154812,20.74,-8.18,22.2948424529,92.4,70.412,8.0735,70.8733458096,49.252,-4.4765,49.4550154812,21.16,12.55,24.6017905852,132.3
2019-06-07 14:00:00,68.5735,-12.169,69.6448810987,46.8135,-3.8689999999999998,46.9731087246,21.76,-8.3,23.2892163887,92.4,69.0335,8.291,69.5295965992,46.8135,-3.8689999999999998,46.9731087246,22.22,12.16,25.3297058806,131.48
2019-06-07 14:30:00,63.061,-11.915,64.176763287,35.861,-2.025,35.9181283755,27.2,-9.89,28.9422200254,92.4,63.721,8.635,64.3034141084,35.861,-2.025,35.9181283755,27.86,10.66,29.8297703645,131.73
2019-06-07 15:00:00,61.051,-12.103,62.2391131846,33.341,-1.323,33.3672385732,27.71,-10.78,29.7330203646,92.4,61.741,8.457,62.3175090163,33.341,-1.323,33.3672385732,28.4,9.78,30.0367841155,131.9
2019-06-07 15:30:00,60.236,-12.6075,61.5412443183,33.066,-0.5875,33.0712187899,27.17,-12.02,29.7100875125,92.4,60.916,8.2625,61.4737989899,33.066,-0.5875,33.0712187899,27.85,8.85,29.2223373466,133.12
2019-06-07 16:00:00,60.684,-12.271,61.9122386689,31.104,0.099,31.1041575517,29.58,-12.37,32.0623346,92.4,61.454,8.589,62.0513097122,31.104,0.099,31.1041575517,30.35,8.49,31.5151170076,132.97
2019-06-07 16:30:00,60.6075,-12.055,61.7947577166,31.8375,0.665,31.844444276,28.77,-12.72,31.4564985337,92.4,61.3375,8.735,61.9563485952,31.8375,0.665,31.844444276,29.5,8.07,30.583899359,132.8
2019-06-07 17:00:00,60.2335,-12.3005,61.4766363955,31.3235,1.0695000000000001,31.3417530221,28.91,-13.37,31.8519230189,92.4,61.0035,8.3195,61.5681824687,31.3235,1.0695000000000001,31.3417530221,29.68,7.25,30.5526578222,132.41
2019-06-07 17:30:00,59.957,-12.5185,61.2499362551,31.177,1.2115,31.2005298232,28.78,-13.73,31.8873219321,92.4,60.717,8.0915,61.2537873217,31.177,1.2115,31.2005298232,29.54,6.88,30.3306115995,132.27
2019-06-07 18:00:00,59.8965,-12.669,61.2216813984,29.8865,0.581,29.8921468491,30.01,-13.25,32.8049173143,92.4,60.6865,8.051,61.2182152897,29.8865,0.581,29.8921468491,30.8,7.47,31.6929156122,132.52
2019-06-07 18:30:00,59.951,-12.669,61.2750027499,30.281,0.461,30.2845089443,29.67,-13.13,32.4454280292,92.4,60.731,8.201,61.2822222345,30.281,0.461,30.2845089443,30.45,7.74,31.4183083568,133.02
2019-06-07 19:00:00,59.7015,-12.6085,61.0183855449,30.2615,0.8015,30.2721123231,29.44,-13.41,32.3502967529,92.4,60.4715,8.1215,61.0144333293,30.2615,0.8015,30.2721123231,30.21,7.32,31.0841840813,132.54
2019-06-07 19:30:00,59.252,-12.94,60.6485210372,28.342,0.0,28.342,30.91,-12.94,33.5092778197,92.4,60.082,7.88,60.5965438288,28.342,0.0,28.342,31.74,7.88,32.7035472082,132.79
2019-06-07 20:00:00,58.8135,-13.4,60.32070774,28.4435,-0.7000000000000001,28.4521122634,30.37,-12.7,32.9184887259,92.4,59.6335,7.3,60.0786511354,28.4435,-0.7000000000000001,28.4521122634,31.19,8.0,32.1996288798,132.41
2019-06-07 20:30:00,58.244,-13.7765,59.8511110026,28.484,-1.0265,28.5024903868,29.76,-12.75,32.3762273899,92.4,59.024,7.0935,59.4487200724,28.484,-1.0265,28.5024903868,30.54,8.12,31.6010442865,132.97
2019-06-07 21:00:00,57.959,-13.6135,59.5363171791,29.039,-0.7735000000000001,29.0492998754,28.92,-12.84,31.642250236,92.4,58.709,7.2465,59.1545302006,29.039,-0.7735000000000001,29.0492998754,29.67,8.02,30.7348222705,133.05
2019-06-07 21:30:00,57.103,-13.8955,58.7693587616,30.263,-1.1155,30.2835517938,26.84,-12.78,29.7273274951,92.4,57.763,7.0945,58.1970454512,30.263,-1.1155,30.2835517938,27.5,8.21,28.6993745576,133.39
2019-06-07 22:00:00,56.807,-14.0185,58.5111407447,30.587,-1.0185,30.6039525429,26.22,-13.0,29.2658230706,92.4,57.437,6.9515,57.8561346898,30.587,-1.0185,30.6039525429,26.85,7.97,28.007916738,133.39
2019-06-07 22:30:00,55.913,-14.708,57.8151263339,31.023,-1.718,31.0705335165,24.89,-12.99,28.0758294624,92.4,56.493,6.652,56.8832853569,31.023,-1.718,31.0705335165,25.47,8.37,26.8100317046,134.68
2019-06-07 23:00:00,55.303,-14.794,57.2475697737,32.323,-1.804,32.3733029671,22.98,-12.99,26.3973578223,92.4,55.803,6.376,56.1660768169,32.323,-1.804,32.3733029671,23.48,8.18,24.8640865507,134.21
2019-06-07 23:30:00,54.5785,-14.732,56.5318006634,36.5685,-1.552,36.6014193202,18.01,-13.18,22.3175379466,92.4,54.8785,6.188,55.2262718844,36.5685,-1.552,36.6014193202,18.31,7.74,19.8787248082,133.96
2019-06-08 00:00:00,53.8685,-15.232,55.9806137538,37.1085,-1.6720000000000002,37.1461486059,16.76,-13.56,21.5585528271,92.4,54.1685,6.088,54.5095416991,37.1085,-1.6720000000000002,37.1461486059,17.06,7.76,18.7419636111,132.35
2019-06-08 00:30:00,55.2445,-15.5035,57.3786832587,40.4145,-1.6835,40.4495486069,14.83,-13.82,20.2711938474,92.4,55.4945,5.5665,55.7729813844,40.4145,-1.6835,40.4495486069,15.08,7.25,16.7322712146,131.69
2019-06-08 01:00:00,60.921,-14.9175,62.7208103204,59.031,-5.1575,59.2558753817,1.8900000000000001,-9.76,9.9413127906,92.4,60.621,6.1025,60.9273842147,59.031,-5.1575,59.2558753817,1.5899999999999999,11.26,11.3717061165,131.38
2019-06-08 01:30:00,63.861,-14.08,65.3947530082,65.941,-6.74,66.2845614076,-2.08,-7.34,7.6290235286,92.4,63.391,6.99,63.7752223124,65.941,-6.74,66.2845614076,-2.55,13.73,13.964791441300001,131.38
2019-06-08 02:00:00,63.294,-14.057,64.8361757432,67.704,-7.197,68.0854494367,-4.41,-6.86,8.1552253188,92.4,62.734,6.983,63.1214467911,67.704,-7.197,68.0854494367,-4.97,14.18,15.0257545568,131.32
2019-06-08 02:30:00,62.719,-14.22,64.3108183823,66.439,-7.22,66.8301512867,-3.7199999999999998,-7.0,7.9270675536,92.4,62.179,6.69,62.53786166,66.439,-7.22,66.8301512867,-4.26,13.91,14.5477042862,130.91
