Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-08 03:00:00,61.3305,-14.663,63.0589708071,62.7205,-7.723,63.1941915784,-1.3900000000000001,-6.94,7.0778315888,92.4,60.8805,6.557,61.2325855183,62.7205,-7.723,63.1941915784,-1.8399999999999999,14.28,14.3980554243,131.73
2019-06-08 03:30:00,61.4595,-14.8835,63.2359764098,61.2395,-7.0735,61.6466605949,0.22,-7.8100000000000005,7.8130979771,92.4,61.0595,6.3165,61.385346073,61.2395,-7.0735,61.6466605949,-0.18,13.39,13.3912098034,131.79
2019-06-08 04:00:00,61.923,-14.746,63.6545555715,64.883,-8.066,65.382444471,-2.96,-6.68,7.3064355195,92.4,61.413,6.554,61.7617315577,64.883,-8.066,65.382444471,-3.47,14.62,15.0261538658,131.95
2019-06-08 04:30:00,61.906,-14.679,63.6225264902,64.966,-7.889,65.4432385889,-3.06,-6.79,7.4476640633,92.4,61.386,6.521,61.7313893979,64.966,-7.889,65.4432385889,-3.58,14.41,14.8480470096,131.71
2019-06-08 05:00:00,61.0105,-15.0935,62.8497800513,62.9305,-7.8735,63.4211308043,-1.92,-7.22,7.4709303303,92.4,60.5305,6.3465,60.8622994349,62.9305,-7.8735,63.4211308043,-2.4,14.22,14.4211095274,132.49
2019-06-08 05:30:00,59.467,-15.0285,61.3366114262,59.987,-7.0585,60.4008492593,-0.52,-7.97,7.9869455989,92.4,59.067,6.3115,59.4032450397,59.987,-7.0585,60.4008492593,-0.92,13.37,13.4016155743,132.23
2019-06-08 06:00:00,57.961,-15.5655,60.0146841302,55.641,-6.5255,56.0223440357,2.32,-9.04,9.3329523732,92.4,57.661,5.8745,57.9594743873,55.641,-6.5255,56.0223440357,2.02,12.4,12.5634549388,132.46
2019-06-08 06:30:00,60.9455,-14.7355,62.7015863476,61.1355,-6.7555,61.5076104275,-0.19,-7.98,7.9822615843,92.4,60.5455,6.3445,60.8770092112,61.1355,-6.7555,61.5076104275,-0.59,13.1,13.1132795288,131.42
2019-06-08 07:00:00,61.524,-14.5265,63.2156766811,61.544,-7.1365,61.9563844027,-0.02,-7.39,7.3900270635,92.4,61.134,6.7735,61.5080991273,61.544,-7.1365,61.9563844027,-0.41000000000000003,13.91,13.9160411037,131.9
2019-06-08 07:30:00,61.1455,-14.254,62.7849399637,61.6455,-6.654,62.0035755925,-0.5,-7.6,7.6164296097,92.4,60.7255,6.946,61.1214632208,61.6455,-6.654,62.0035755925,-0.92,13.6,13.6310821287,131.75
2019-06-08 08:00:00,58.725,-13.757,60.3148462155,63.595,-5.967,63.8743228066,-4.87,-7.79,9.1870016872,92.4,58.145,7.143,58.5821088217,63.595,-5.967,63.8743228066,-5.45,13.11,14.1976969963,130.97
2019-06-08 08:30:00,60.7695,-9.277,61.4735297445,66.3595,-6.267,66.6547712414,-5.59,-3.01,6.3488739159,92.4,59.9895,3.283,60.079265968,66.3595,-6.267,66.6547712414,-6.37,9.55,11.4795208959,131.37
2019-06-08 09:00:00,60.7585,-2.802,60.8230756066,65.6985,-5.572,65.9343619538,-4.94,2.77,5.6636119217,92.4,59.7785,-2.752,59.841812859,65.6985,-5.572,65.9343619538,-5.92,2.8200000000000003,6.5573470245,133.31
2019-06-08 09:30:00,61.244,-2.5625,61.2975851258,55.904,-7.9125,56.4611802237,5.34,5.35,7.5589747982,92.4,60.534,-2.3425000000000002,60.5793072117,55.904,-7.9125,56.4611802237,4.63,5.57,7.243051843,133.57
2019-06-08 10:00:00,63.1545,-2.547,63.2058389648,48.5545,-11.087,49.8042271223,14.6,8.54,16.9142425192,92.4,62.7045,-2.137,62.7409044344,48.5545,-11.087,49.8042271223,14.15,8.95,16.7429089468,132.82
2019-06-08 10:30:00,63.6185,-2.1055,63.6533319827,53.2685,-11.5355,54.5032187352,10.35,9.43,14.0016927548,92.4,63.0485,-1.7155,63.0718343835,53.2685,-11.5355,54.5032187352,9.78,9.82,13.8593217727,132.38
2019-06-08 11:00:00,63.566,-2.24,63.605455395,52.426,-11.33,53.6363158317,11.14,9.09,14.3780283767,92.4,63.016,-1.8599999999999999,63.0434441953,52.426,-11.33,53.6363158317,10.59,9.47,14.2066533709,132.47
2019-06-08 11:30:00,63.4785,-2.1475,63.5148149529,55.2685,-11.1575,56.3834807235,8.21,9.01,12.1895118852,92.4,62.8185,-1.7974999999999999,62.8442117343,55.2685,-11.1575,56.3834807235,7.55,9.36,12.0254771215,132.75
2019-06-08 12:00:00,62.649,-2.2725,62.6902022429,53.419,-10.8025,54.5003079556,9.23,8.53,12.5679672183,92.4,62.029,-1.9325,62.0590960074,53.419,-10.8025,54.5003079556,8.61,8.87,12.3615937484,132.5
2019-06-08 12:30:00,62.057,-2.5145,62.1079218719,51.347,-10.6645,52.4427875808,10.71,8.15,13.4583282766,92.4,61.497,-2.1645,61.535079989,51.347,-10.6645,52.4427875808,10.15,8.5,13.2390520809,132.63
2019-06-08 13:00:00,61.717,-2.6485000000000003,61.7738022243,51.297,-10.6885,52.3987236605,10.42,8.04,13.1612309455,92.4,61.147,-2.2984999999999998,61.1901847623,51.297,-10.6885,52.3987236605,9.85,8.39,12.9388793951,132.63
2019-06-08 13:30:00,61.5385,-2.441,61.5868935996,52.6285,-11.171,53.8010246487,8.91,8.73,12.474012987,92.4,60.9185,-2.091,60.9543757515,52.6285,-11.171,53.8010246487,8.29,9.08,12.2951413168,133.04
2019-06-08 14:00:00,61.656,-2.6925,61.7147623527,50.866,-11.3325,52.1131030764,10.79,8.64,13.8229410763,92.4,61.076,-2.3225,61.1201421976,50.866,-11.3325,52.1131030764,10.21,9.01,13.617055482,132.78
2019-06-08 14:30:00,61.1,-2.7935,61.1638262558,48.14,-12.2635,49.6774901968,12.96,9.47,16.0512460575,92.4,60.59,-2.3735,60.6364708921,48.14,-12.2635,49.6774901968,12.45,9.89,15.9001446534,132.82
2019-06-08 15:00:00,60.537,-2.8575,60.6044031012,49.347,-12.1775,50.8273343315,11.19,9.32,14.5629152301,92.4,59.977,-2.4575,60.027325738,49.347,-12.1775,50.8273343315,10.63,9.72,14.4040029159,132.91
2019-06-08 15:30:00,60.416,-3.0325,60.4920582577,49.306,-12.0925,50.7672157228,11.11,9.06,14.3358187768,92.4,59.846,-2.6425,59.9043113828,49.306,-12.0925,50.7672157228,10.54,9.45,14.1560623056,133.17
2019-06-08 16:00:00,59.808,-3.0555,59.8859995679,47.438,-12.2455,48.993021077,12.37,9.19,15.4101589869,92.4,59.268,-2.6455,59.3270131917,47.438,-12.2455,48.993021077,11.83,9.6,15.23512061,133.23
2019-06-08 16:30:00,60.3565,-3.227,60.4427052774,45.9965,-11.947,47.522719001,14.36,8.72,16.8002380936,92.4,59.8865,-2.827,59.9531884994,45.9965,-11.947,47.522719001,13.89,9.12,16.61645269,133.35
2019-06-08 17:00:00,60.9205,-3.0695,60.9977798817,55.8305,-9.1595,56.5768607339,5.09,6.09,7.9370145521,92.4,60.2005,-2.8295,60.2669583644,55.8305,-9.1595,56.5768607339,4.37,6.33,7.6919308369,133.69
2019-06-08 17:30:00,61.9495,-3.11,62.0275152674,60.0495,-7.88,60.5643199438,1.9,4.77,5.1344814733,92.4,61.1495,-2.93,61.2196557508,60.0495,-7.88,60.5643199438,1.1,4.95,5.0707494515,133.69
2019-06-08 18:00:00,62.2455,-3.092,62.322249111,62.7955,-7.202,63.2071485217,-0.55,4.11,4.1466371917,92.4,61.3455,-2.9619999999999997,61.4169668272,62.7955,-7.202,63.2071485217,-1.45,4.24,4.4810824585,134.05
2019-06-08 18:30:00,61.944,-3.278,62.030673219,61.994,-6.468,62.3304986343,-0.05,3.19,3.1903918255,92.4,61.074,-3.168,61.1561092615,61.994,-6.468,62.3304986343,-0.92,3.3,3.425842962,134.41
2019-06-08 19:00:00,61.7585,-3.4235,61.8533157923,61.3885,-5.7435,61.656595142,0.37,2.32,2.3493190503,92.4,60.9385,-3.3335,61.0296076057,61.3885,-5.7435,61.656595142,-0.45,2.41,2.4516525039,133.95
2019-06-08 19:30:00,62.0585,-3.4635,62.1550742458,61.3685,-5.9135,61.6527556116,0.6900000000000001,2.45,2.5453094114,92.4,61.2085,-3.3635,61.3008450553,61.3685,-5.9135,61.6527556116,-0.16,2.55,2.5550146771,134.02
2019-06-08 20:00:00,60.5965,-3.814,60.7164097115,57.8265,-5.374,58.0756745828,2.77,1.56,3.1790721917,92.4,59.8365,-3.714,59.951651589,57.8265,-5.374,58.0756745828,2.01,1.6600000000000001,2.6068563443,134.31
2019-06-08 20:30:00,58.583,-4.443,58.7512394593,52.013,-4.543,52.2110239126,6.57,0.1,6.5707609909,92.4,57.923,-4.343,58.0855883847,52.013,-4.543,52.2110239126,5.91,0.2,5.9133831264,134.15
2019-06-08 21:00:00,58.125,-4.509,58.2996286952,51.135,-4.519,51.3342924954,6.99,0.01,6.9900071531,92.4,57.475,-4.429,57.6453958786,51.135,-4.519,51.3342924954,6.34,0.09,6.3406387691,133.91
2019-06-08 21:30:00,57.3295,-4.7,57.5218355953,48.8295,-4.31,49.0193448574,8.5,-0.39,8.508942355,92.4,56.7295,-4.58,56.9140805974,48.8295,-4.31,49.0193448574,7.9,-0.27,7.9046125775,134.18
2019-06-08 22:00:00,56.53,-4.686,56.7238882306,47.11,-3.7359999999999998,47.2579072325,9.42,-0.9500000000000001,9.4677822113,92.4,55.97,-4.5760000000000005,56.1567509388,47.11,-3.7359999999999998,47.2579072325,8.86,-0.84,8.899730333,134.03
2019-06-08 22:30:00,56.8045,-4.602,56.9906099656,49.7445,-4.222,49.9233468855,7.06,-0.38,7.0702192328,92.4,56.1645,-4.522,56.3462469402,49.7445,-4.222,49.9233468855,6.42,-0.30000000000000004,6.4270055236,134.33
2019-06-08 23:00:00,55.718,-4.8025,55.9245878863,46.668,-4.4425,46.8789721544,9.05,-0.36,9.0571573907,92.4,55.128,-4.8225,55.3385298888,46.668,-4.4425,46.8789721544,8.46,-0.38,8.4685299787,133.68
2019-06-08 23:30:00,54.7315,-5.202,54.9781583563,45.7715,-5.182,46.0639049175,8.96,-0.02,8.9600223214,92.4,54.1515,-4.802,54.3639968752,45.7715,-5.182,46.0639049175,8.38,0.38,8.3886113273,133.27
2019-06-09 00:00:00,53.5885,-5.3245000000000005,53.8523688662,45.7985,-5.0645,46.0776709752,7.79,-0.26,7.7943376883,92.4,52.9685,-4.9045000000000005,53.1950760174,45.7985,-5.0645,46.0776709752,7.17,0.16,7.171784994,133.05
2019-06-09 00:30:00,51.28,-5.52,51.5762425929,40.62,-3.75,40.7927309701,10.66,-1.77,10.8059474365,92.4,50.76,-5.11,51.0165629967,40.62,-3.75,40.7927309701,10.14,-1.3599999999999999,10.2307966454,133.01
2019-06-09 01:00:00,50.247,-5.596,50.557652487,39.627,-3.826,39.8112723359,10.62,-1.77,10.7664896786,92.4,49.707,-5.196,49.9778377383,39.627,-3.826,39.8112723359,10.08,-1.37,10.1726741814,133.23
2019-06-09 01:30:00,49.2985,-5.7115,49.6282513746,38.5385,-3.1415,38.6663290797,10.76,-2.5700000000000003,11.0626624282,92.4,48.7785,-5.3315,49.0690019717,38.5385,-3.1415,38.6663290797,10.24,-2.19,10.471566263,133.59
2019-06-09 02:00:00,48.687,-5.7545,49.0258935589,37.737,-3.4645,37.8956980309,10.95,-2.29,11.1868941177,92.4,48.167,-5.3545,48.4637035239,37.737,-3.4645,37.8956980309,10.43,-1.8900000000000001,10.5998584896,133.18
2019-06-09 02:30:00,44.684,-5.924,45.0749778924,36.134,-3.444,36.2977560188,8.55,-2.48,8.9024097861,92.4,44.074,-5.554,44.4225662473,36.134,-3.444,36.2977560188,7.94,-2.11,8.2155766687,133.73
2019-06-09 03:00:00,42.8425,-5.823,43.236409833,35.2725,-3.103,35.4087258349,7.57,-2.7199999999999998,8.0438361495,92.4,42.2025,-5.483,42.5571885261,35.2725,-3.103,35.4087258349,6.93,-2.38,7.3272982743,134.0
2019-06-09 03:30:00,43.1265,-6.0185,43.5444295462,35.3165,-3.0785,35.4504207944,7.8100000000000005,-2.94,8.3450404433,92.4,42.5065,-5.6685,42.8827988184,35.3165,-3.0785,35.4504207944,7.19,-2.59,7.6422640624,133.57
2019-06-09 04:00:00,43.018,-5.971,43.4304175089,34.998,-3.341,35.1571085984,8.02,-2.63,8.4402191915,92.4,42.388,-5.621,42.7590713767,34.998,-3.341,35.1571085984,7.39,-2.2800000000000002,7.7337248464,133.79
2019-06-09 04:30:00,43.2305,-6.0945,43.6579781999,29.8805,-4.4145,30.2048355483,13.35,-1.6800000000000002,13.455292639,92.4,42.7405,-5.6545000000000005,43.1129181395,29.8805,-4.4145,30.2048355483,12.86,-1.24,12.9196439579,133.53
2019-06-09 05:00:00,42.9135,-6.3145,43.3755852122,14.8835,-9.7045,17.767833084,28.03,3.39,28.2342522479,92.4,42.8635,-5.5645,43.2231800369,14.8835,-9.7045,17.767833084,27.98,4.14,28.2846247986,132.98
2019-06-09 05:30:00,42.671,-6.414,43.150360798,14.351,-9.714,17.3295411653,28.32,3.3,28.5116186843,92.4,42.631,-5.664,43.005616575,14.351,-9.714,17.3295411653,28.28,4.05,28.5685298887,133.2
2019-06-09 06:00:00,42.281,-6.373,42.7586025263,13.351,-9.573,16.4283757566,28.93,3.2,29.106440868,92.4,42.251,-5.623,42.6235278925,13.351,-9.573,16.4283757566,28.9,3.95,29.168690406,133.5
2019-06-09 06:30:00,42.198,-5.9725,42.6185635639,12.248,-8.8925,15.1357213323,29.95,2.92,30.0920072444,92.4,42.198,-5.2225,42.5199448524,12.248,-8.8925,15.1357213323,29.95,3.67,30.1740186253,132.92
2019-06-09 07:00:00,42.4865,-5.69,42.8658230091,11.3765,-8.57,14.243231805,31.11,2.88,31.2430232212,92.4,42.5365,-4.92,42.820091455400004,11.3765,-8.57,14.243231805,31.16,3.65,31.3730473496,133.12
2019-06-09 07:30:00,43.187,-5.3705,43.5196419936,10.977,-8.1505,13.6720583399,32.21,2.7800000000000002,32.3297463646,92.4,43.267,-4.6005,43.5108939146,10.977,-8.1505,13.6720583399,32.29,3.55,32.484559409,132.52
2019-06-09 08:00:00,44.163,-5.098,44.4562725945,11.273,-7.708,13.6562730274,32.89,2.61,32.993396309,92.4,44.283,-4.328,44.4939959208,11.273,-7.708,13.6562730274,33.01,3.38,33.1825933284,131.69
2019-06-09 08:30:00,45.888,-4.7535,46.1335485981,11.928,-8.2135,14.4823605206,33.96,3.46,34.135805249,92.4,46.038,-3.9535,46.2074410269,11.928,-8.2135,14.4823605206,34.11,4.26,34.3749865455,130.88
2019-06-09 09:00:00,46.6665,-4.4585,46.8789979042,13.1065,-8.1885,15.4541863099,33.56,3.73,33.766647746,92.4,46.8165,-3.6485000000000003,46.9584521093,13.1065,-8.1885,15.4541863099,33.71,4.54,34.014345503,131.22
2019-06-09 09:30:00,47.5695,-4.243,47.7583540258,15.6695,-7.213,17.2499449057,31.9,2.9699999999999998,32.0379602971,92.4,47.6695,-3.463,47.7951210821,15.6695,-7.213,17.2499449057,32.0,3.75,32.218977327,130.75
2019-06-09 10:00:00,48.5435,-4.208,48.7255441863,16.1535,-7.418,17.7753280209,32.39,3.21,32.5486743202,92.4,48.6535,-3.438,48.774818362,16.1535,-7.418,17.7753280209,32.5,3.98,32.7427915731,131.31
2019-06-09 10:30:00,49.5575,-3.979,49.7169814777,16.8375,-7.439,18.4076105796,32.72,3.46,32.9024315211,92.4,49.6775,-3.189,49.7797521815,16.8375,-7.439,18.4076105796,32.84,4.25,33.1138656759,131.05
2019-06-09 11:00:00,49.849,-3.705,49.9864964365,18.769,-6.965,20.019654992,31.08,3.26,31.2505039959,92.4,49.919,-2.935,50.0052075888,18.769,-6.965,20.019654992,31.15,4.03,31.4096068107,130.7
2019-06-09 11:30:00,50.1185,-6.2355,50.5049057271,21.1885,-6.6955,22.2212117694,28.93,0.46,28.9336568722,92.4,50.3085,-0.24550000000000002,50.3090990031,21.1885,-6.6955,22.2212117694,29.12,6.45,29.8257757653,130.94
2019-06-09 12:00:00,50.355,-13.502,52.1337705235,21.165,-6.892,22.2588609098,29.19,-6.61,29.9290527749,92.4,50.995,6.9879999999999995,51.4715666072,21.165,-6.892,22.2588609098,29.83,13.88,32.9011139629,133.59
2019-06-09 12:30:00,50.709,-13.7355,52.5363363897,21.749,-7.1355,22.8896125186,28.96,-6.6,29.7025520789,92.4,51.389,7.3645,51.9140171943,21.749,-7.1355,22.8896125186,29.64,14.5,32.9966604371,132.9
2019-06-09 13:00:00,50.6485,-13.672,52.4613585056,20.3585,-7.652,21.7490603533,30.29,-6.02,30.88243028,92.4,51.3685,7.5280000000000005,51.917179972,20.3585,-7.652,21.7490603533,31.01,15.18,34.5261133057,133.05
2019-06-09 13:30:00,50.584,-13.905,52.4603667639,20.404,-8.105,21.9548227276,30.18,-5.8,30.7322696851,92.4,51.324,7.285,51.8384432733,20.404,-8.105,21.9548227276,30.92,15.39,34.538362729,133.02
2019-06-09 14:00:00,50.243,-14.1945,52.2096052394,21.703,-7.8445,23.0771833041,28.54,-6.35,29.2378880906,92.4,50.903,7.0655,51.3910176904,21.703,-7.8445,23.0771833041,29.2,14.91,32.7864011444,133.41
2019-06-09 14:30:00,49.465,-14.383,51.5136575483,21.645,-7.993,23.0736662453,27.82,-6.39,28.5444302798,92.4,50.095,6.977,50.5785285867,21.645,-7.993,23.0736662453,28.45,14.97,32.1481476916,133.73
2019-06-09 15:00:00,49.8785,-14.508,51.9456141195,24.4985,-8.168,25.8242662287,25.38,-6.34,26.1598929661,92.4,50.4185,6.702,50.8619892085,24.4985,-8.168,25.8242662287,25.92,14.87,29.8824915293,133.29
2019-06-09 15:30:00,50.681,-14.6125,52.745510873,24.481,-8.5625,25.9352225217,26.2,-6.05,26.8894496039,92.4,51.261,6.5575,51.6787279957,24.481,-8.5625,25.9352225217,26.78,15.12,30.7535819052,133.06
2019-06-09 16:00:00,50.1105,-14.588,52.1907267074,19.4505,-8.578,21.2580345811,30.66,-6.01,31.243490522,92.4,50.8605,6.612,51.2884880285,19.4505,-8.578,21.2580345811,31.41,15.19,34.8901734017,133.06
2019-06-09 16:30:00,49.468,-14.5855,51.5734411713,16.928,-8.1755,18.7988293319,32.54,-6.41,33.1653388344,92.4,50.308,6.6045,50.7396717003,16.928,-8.1755,18.7988293319,33.38,14.78,36.5057913214,133.02
2019-06-09 17:00:00,49.495,-14.5585,51.5917139398,19.045,-7.8285,20.5911980528,30.45,-6.73,31.1848585054,92.4,50.245,6.5815,50.6742160003,19.045,-7.8285,20.5911980528,31.2,14.41,34.366962333000004,132.95
2019-06-09 17:30:00,49.1755,-14.465,51.2588141225,20.8855,-7.255,22.1097068106,28.29,-7.21,29.1943179403,92.4,49.8555,6.615,50.2924358651,20.8855,-7.255,22.1097068106,28.97,13.87,32.1191189169,132.9
2019-06-09 18:00:00,49.064,-14.4565,51.1494524726,20.124,-7.1865,21.3686957545,28.94,-7.27,29.8391772675,92.4,49.784,6.6435,50.2253197924,20.124,-7.1865,21.3686957545,29.66,13.83,32.7258995293,132.96
2019-06-09 18:30:00,49.366,-14.4915,51.4490576031,18.616,-7.4415,20.0482263118,30.75,-7.05,31.5478208439,92.4,50.136,6.5985,50.5683566892,18.616,-7.4415,20.0482263118,31.52,14.04,34.5055357878,132.84
2019-06-09 19:00:00,49.343,-14.5565,51.4453432416,17.163,-7.7965,18.8508350279,32.18,-6.76,32.8823660949,92.4,50.163,6.6535,50.6023283185,17.163,-7.7965,18.8508350279,33.0,14.45,36.0250260236,133.04
2019-06-09 19:30:00,49.1195,-14.5735,51.2358486072,14.8595,-7.9135,16.8353266229,34.26,-6.66,34.901335218,92.4,50.0395,6.5965,50.4724219005,14.8595,-7.9135,16.8353266229,35.18,14.51,38.0548617131,132.86
2019-06-09 20:00:00,48.931,-14.643,51.075044885,13.111,-8.063,15.3918903972,35.82,-6.58,36.419346507,92.4,49.901,6.567,50.3312555973,13.111,-8.063,15.3918903972,36.79,14.63,39.592183572,132.92
2019-06-09 20:30:00,48.636,-14.721,50.8150404605,12.236,-7.921,14.5760741285,36.4,-6.8,37.0297177953,92.4,49.636,6.419,50.0493362294,12.236,-7.921,14.5760741285,37.4,14.34,40.0549073148,132.73
2019-06-09 21:00:00,48.447,-14.609,50.6017261563,12.187,-7.6690000000000005,14.3991850464,36.26,-6.94,36.9181689687,92.4,49.457,6.301,49.8567693498,12.187,-7.6690000000000005,14.3991850464,37.27,13.97,39.8021833572,132.05
2019-06-09 21:30:00,48.371,-14.67,50.5466372868,12.881,-7.79,15.0533803845,35.49,-6.88,36.1507192183,92.4,49.351,6.21,49.7401779349,12.881,-7.79,15.0533803845,36.47,14.0,39.0648294505,132.01
2019-06-09 22:00:00,48.2035,-14.843,50.4370108279,12.3435,-8.063,14.7436074707,35.86,-6.78,36.4953147678,92.4,49.1935,6.167,49.5785470869,12.3435,-8.063,14.7436074707,36.85,14.23,39.5020936154,132.39
2019-06-09 22:30:00,47.664,-14.4505,49.8063635116,11.724,-8.1905,14.3016246018,35.94,-6.26,36.4811074393,92.4,48.664,6.1295,49.0485032009,11.724,-8.1905,14.3016246018,36.94,14.32,39.618505777,130.99
2019-06-09 23:00:00,46.4285,-14.763,48.7191110474,11.618500000000001,-8.233,14.2397974441,34.81,-6.53,35.4171850942,92.4,47.3585,6.117,47.7519131685,11.618500000000001,-8.233,14.2397974441,35.74,14.35,38.5132457734,131.98
2019-06-09 23:30:00,44.833,-15.201,47.3399227925,11.053,-8.271,13.8050081492,33.78,-6.93,34.4835221519,92.4,45.723,6.089,46.1266587778,11.053,-8.271,13.8050081492,34.67,14.36,37.5262374879,133.39
2019-06-10 00:00:00,43.5845,-15.41,46.2285273424,11.1045,-8.15,13.7743391947,32.48,-7.26,33.2814963606,92.4,44.4245,6.01,44.8291902698,11.1045,-8.15,13.7743391947,33.32,14.16,36.203977682,133.92
2019-06-10 00:30:00,42.916,-15.549,45.6459686829,9.566,-8.399000000000001,12.7299472505,33.35,-7.15,34.1078436727,92.4,43.796,5.621,44.1552404251,9.566,-8.399000000000001,12.7299472505,34.23,14.02,36.9899080832,133.09
2019-06-10 01:00:00,42.1685,-15.499,44.9266223218,9.1685,-8.129,12.2532458251,33.0,-7.37,33.8129694052,92.4,43.0285,5.431,43.3698924745,9.1685,-8.129,12.2532458251,33.86,13.56,36.47428135,132.43
2019-06-10 01:30:00,41.923,-15.6215,44.7389002016,9.233,-8.2715,12.3962091484,32.69,-7.35,33.5060979525,92.4,42.783,5.3385,43.1147848336,9.233,-8.2715,12.3962091484,33.55,13.61,36.205449866,132.55
2019-06-10 02:00:00,41.719,-15.687,44.5708080474,8.789,-8.197,12.0182082691,32.93,-7.49,33.7710674987,92.4,42.579,5.283,42.905493005,8.789,-8.197,12.0182082691,33.79,13.48,36.3795890576,132.55
2019-06-10 02:30:00,41.3105,-15.853,44.2478815227,8.650500000000001,-8.173,11.9008016222,32.66,-7.68,33.5508271135,92.4,42.1505,5.177,42.4672341841,8.650500000000001,-8.173,11.9008016222,33.5,13.35,36.0620645554,132.79
2019-06-10 03:00:00,40.9985,-15.9165,43.9796768349,8.5885,-8.2165,11.8858405046,32.41,-7.7,33.3121314239,92.4,41.8485,5.0535,42.1525184835,8.5885,-8.2165,11.8858405046,33.26,13.27,35.8095029287,132.7
2019-06-10 03:30:00,40.835,-15.924,43.8300239676,8.585,-8.264,11.9162041355,32.25,-7.66,33.1472185862,92.4,41.665,5.026,41.9670454166,8.585,-8.264,11.9162041355,33.08,13.29,35.6498316967,132.6
2019-06-10 04:00:00,40.809,-16.004,43.8349460705,8.529,-8.464,12.015953437,32.28,-7.54,33.1489064676,92.4,41.629,5.026,41.9313047376,8.529,-8.464,12.015953437,33.1,13.49,35.7433923964,132.89
2019-06-10 04:30:00,40.738,-15.782,43.6881696572,8.498,-7.962,11.645146972,32.24,-7.82,33.174839864,92.4,41.578,5.338,41.9192596309,8.498,-7.962,11.645146972,33.08,13.3,35.653560832,133.15
2019-06-10 05:00:00,40.4785,-15.625,43.3895101061,8.5285,-7.425,11.3077821543,31.95,-8.2,32.9854892339,92.4,41.2885,5.495,41.6525540303,8.5285,-7.425,11.3077821543,32.76,12.92,35.2156783266,133.21
2019-06-10 05:30:00,40.843,-15.949,43.8465648597,8.763,-8.069,11.9121337299,32.08,-7.88,33.0336313475,92.4,41.673,5.071,41.9803998313,8.763,-8.069,11.9121337299,32.91,13.14,35.4362483906,132.84
2019-06-10 06:00:00,41.62,-15.844,44.5337707364,9.05,-8.164,12.1882482745,32.57,-7.68,33.4632230964,92.4,42.47,5.216,42.7891055761,9.05,-8.164,12.1882482745,33.42,13.38,35.9988999832,132.84
2019-06-10 06:30:00,44.213,-15.2905,46.7823552127,9.273,-8.3205,12.4587017482,34.94,-6.97,35.6284226426,92.4,45.153,5.7795000000000005,45.5213799137,9.273,-8.3205,12.4587017482,35.88,14.1,38.5510622422,132.79
2019-06-10 07:00:00,46.5525,-14.6755,48.8109163661,9.7025,-8.3555,12.8044088696,36.85,-6.32,37.3880315074,92.4,47.5825,6.3845,48.0089173644,9.7025,-8.3555,12.8044088696,37.88,14.74,40.6467956917,132.6
2019-06-10 07:30:00,49.315,-13.554,51.1437204454,10.465,-8.134,13.2543646019,38.85,-5.42,39.2262526887,92.4,50.425,7.436,50.9703317725,10.465,-8.134,13.2543646019,39.96,15.57,42.8862040754,132.19
2019-06-10 08:00:00,51.1965,-12.554,52.7132291579,11.2665,-7.324,13.4378196985,39.93,-5.23,40.2710541208,92.4,52.3565,8.546,53.0493846171,11.2665,-7.324,13.4378196985,41.09,15.87,44.0482122225,132.43
2019-06-10 08:30:00,52.216,-12.011,53.5796115794,13.916,-6.541,15.3765970553,38.3,-5.47,38.6886404517,92.4,53.306,8.959,54.0536152075,13.916,-6.541,15.3765970553,39.39,15.5,42.3299196786,132.21
2019-06-10 09:00:00,52.4595,-11.6995,53.7482784887,15.4795,-6.1895,16.6710776646,36.98,-5.51,37.3882401298,92.4,53.5095,9.1105,54.2795339009,15.4795,-6.1895,16.6710776646,38.03,15.3,40.9923273309,131.71
2019-06-10 09:30:00,52.892,-11.0655,54.0371071973,16.862,-6.1255,17.9401447667,36.03,-4.94,36.3670798938,92.4,53.892,9.6945,54.7570177626,16.862,-6.1255,17.9401447667,37.03,15.82,40.2677699904,131.47
2019-06-10 10:00:00,52.9,-10.743,53.9798300201,18.62,-4.983,19.2752351218,34.28,-5.76,34.7605523546,92.4,53.84,9.987,54.7584310312,18.62,-4.983,19.2752351218,35.22,14.97,38.269430359,131.51
2019-06-10 10:30:00,53.3295,-10.8495,54.4219369418,15.5695,-6.1995000000000005,16.7583749361,37.76,-4.65,38.0452375469,92.4,54.3995,9.9305,55.2984668006,15.5695,-6.1995000000000005,16.7583749361,38.83,16.13,42.0469475705,131.4
2019-06-10 11:00:00,53.5745,-11.2495,54.7428378923,16.1745,-7.0995,17.6640128651,37.4,-4.15,37.629542915100004,92.4,54.5945,9.4205,55.4013109096,16.1745,-7.0995,17.6640128651,38.42,16.52,41.8211286314,131.07
2019-06-10 11:30:00,54.529,-10.7805,55.5844494553,13.629,-7.9805,15.793606974,40.9,-2.8,40.9957314851,92.4,55.709,9.9995,56.5993169681,13.629,-7.9805,15.793606974,42.08,17.98,45.7603190548,130.95
2019-06-10 12:00:00,55.4465,-10.7895,56.4865264687,13.8665,-8.1595,16.0890416899,41.58,-2.63,41.6630927801,92.4,56.6565,9.9205,57.5184780092,13.8665,-8.1595,16.0890416899,42.79,18.08,46.4528847328,130.79
2019-06-10 12:30:00,55.7095,-10.8905,56.7639972209,20.0495,-7.3805,21.3647895028,35.66,-3.51,35.8323275828,92.4,56.6895,9.7995,57.5302495258,20.0495,-7.3805,21.3647895028,36.64,17.18,40.4677896604,130.98
2019-06-10 13:00:00,54.6365,-11.111,55.7548334519,21.1765,-7.201,22.3673546324,33.46,-3.91,33.6876787565,92.4,55.5365,9.539,56.3497591233,21.1765,-7.201,22.3673546324,34.36,16.74,38.2209000417,131.06
2019-06-10 13:30:00,54.269,-11.6835,55.5124178293,22.669,-7.4235,23.8535513761,31.6,-4.26,31.8858526623,92.4,55.079,9.0265,55.8137433187,22.669,-7.4235,23.8535513761,32.41,16.45,36.345709513,131.43
2019-06-10 14:00:00,54.599,-11.378,55.771943529,18.539,-7.838,20.1278107354,36.06,-3.54,36.2333437596,92.4,55.599,9.332,56.3767241421,18.539,-7.838,20.1278107354,37.06,17.17,40.8442468409,131.1
2019-06-10 14:30:00,53.8765,-11.276,55.0438500493,18.7965,-7.906,20.3914994115,35.08,-3.37,35.2414996843,92.4,54.8265,9.444,55.6339306381,18.7965,-7.906,20.3914994115,36.03,17.35,39.9897911973,131.1
2019-06-10 15:00:00,54.5465,-11.5265,55.7510615549,22.0065,-7.8865,23.3769742375,32.54,-3.64,32.7429564945,92.4,55.3965,9.2035,56.1558244931,22.0065,-7.8865,23.3769742375,33.39,17.09,37.5094681381,131.42
2019-06-10 15:30:00,56.0685,-11.716,57.2795019902,20.6085,-9.526,22.7036329307,35.46,-2.19,35.5275625395,92.4,57.0185,9.074,57.7360097188,20.6085,-9.526,22.7036329307,36.41,18.6,40.8857933762,131.24
2019-06-10 16:00:00,57.2145,-11.708,58.4001393342,19.6745,-9.988,22.0645891475,37.54,-1.72,37.5793826453,92.4,58.2645,9.122,58.9742557753,19.6745,-9.988,22.0645891475,38.59,19.11,43.0625150218,131.24
2019-06-10 16:30:00,58.577,-12.002,59.7939205355,20.547,-10.762,23.1948238407,38.03,-1.24,38.0502102491,92.4,59.657,8.808,60.3037188986,20.547,-10.762,23.1948238407,39.11,19.57,43.7330195619,131.11
2019-06-10 17:00:00,58.2775,-12.3765,59.5772167737,20.7875,-10.586500000000001,23.3279690179,37.49,-1.79,37.5327084021,92.4,59.3275,8.3535,59.9127133295,20.7875,-10.586500000000001,23.3279690179,38.54,18.94,42.9424638324,130.8
2019-06-10 17:30:00,58.7075,-12.963,60.1216261028,22.7675,-10.563,25.0985263561,35.94,-2.4,36.0200444197,92.4,59.7075,7.557,60.183833421,22.7675,-10.563,25.0985263561,36.94,18.12,41.144841718,130.38
2019-06-10 18:00:00,60.9495,-12.8535,62.2900795673,28.5495,-11.7335,30.8666320239,32.4,-1.12,32.4193522452,92.4,61.7895,7.3065,62.2199907787,28.5495,-11.7335,30.8666320239,33.24,19.04,38.3069079932,130.38
2019-06-10 18:30:00,60.8495,-12.9345,62.209026198,24.7395,-12.3745,27.6617264555,36.11,-0.56,36.1143420264,92.4,61.7595,7.3455,62.1947924709,24.7395,-12.3745,27.6617264555,37.02,19.72,41.944711228,132.02
2019-06-10 19:00:00,60.1035,-13.0335,61.5004295473,20.3635,-11.8135,23.5421093893,39.74,-1.22,39.7587223135,92.4,61.1535,7.2865,61.5860669673,20.3635,-11.8135,23.5421093893,40.79,19.1,45.040360789,132.14
2019-06-10 19:30:00,59.1655,-13.115,60.6016469681,20.5955,-11.885,23.7787267374,38.57,-1.23,38.5896074092,92.4,60.1755,7.275,60.6136653342,20.5955,-11.885,23.7787267374,39.58,19.16,43.9736512016,132.31
2019-06-10 20:00:00,59.78,-13.4695,61.2786735353,23.8,-12.0195,26.6628651921,35.98,-1.45,36.0092057674,92.4,60.69,6.8205,61.0720502378,23.8,-12.0195,26.6628651921,36.89,18.84,41.4224299142,132.18
2019-06-10 20:30:00,58.7035,-13.686,60.2777530126,26.3435,-11.146,28.6044281231,32.36,-2.54,32.459531728,92.4,59.4835,6.614,59.8500774289,26.3435,-11.146,28.6044281231,33.14,17.76,37.59889892,132.5
2019-06-10 21:00:00,59.492,-13.8105,61.0739549583,29.432,-11.6005,31.6356479979,30.06,-2.21,30.1411297068,92.4,60.182,6.4995,60.5319471374,29.432,-11.6005,31.6356479979,30.75,18.1,35.6815428478,132.46
2019-06-10 21:30:00,61.2195,-13.7925,62.7539659026,36.6995,-12.8925,38.898198628,24.52,-0.9,24.5365115695,92.4,61.6895,6.4175,62.0224049558,36.6995,-12.8925,38.898198628,24.99,19.31,31.5812634326,132.27
2019-06-10 22:00:00,60.2975,-13.908,61.8806994971,36.7275,-13.058,38.9797462825,23.57,-0.85,23.5853217065,92.4,60.7275,6.432,61.0671751455,36.7275,-13.058,38.9797462825,24.0,19.49,30.91698724,132.73
2019-06-10 22:30:00,59.2485,-14.1975,60.9258053578,34.1485,-13.8375,36.8455758335,25.1,-0.36,25.1025815406,92.4,59.7285,6.2825,60.0580012863,34.1485,-13.8375,36.8455758335,25.58,20.12,32.5445970938,133.1
2019-06-10 23:00:00,57.8395,-14.022,59.514907748,35.3195,-14.362,38.1278654563,22.52,0.34,22.5225664612,92.4,58.2095,6.478,58.5688515702,35.3195,-14.362,38.1278654563,22.89,20.84,30.9557377557,133.2
2019-06-10 23:30:00,57.3645,-13.901,59.02477159,38.1945,-15.251,41.1267897027,19.17,1.35,19.2174764212,92.4,57.6145,6.779,58.0119423158,38.1945,-15.251,41.1267897027,19.42,22.03,29.3676233291,133.75
2019-06-11 00:00:00,55.9595,-13.9555,57.6734047937,38.1995,-15.1755,41.1034986406,17.76,1.22,17.801853836,92.4,56.1495,6.6945,56.5471721707,38.1995,-15.1755,41.1034986406,17.95,21.87,28.2930980983,133.66
2019-06-11 00:30:00,56.4145,-14.0305,58.1330434478,40.6245,-15.6805,43.5457010565,15.79,1.65,15.8759755606,92.4,56.5145,6.6095,56.8996854165,40.6245,-15.6805,43.5457010565,15.89,22.29,27.374005918,133.76
2019-06-11 01:00:00,56.5255,-14.0675,58.2496927588,42.7855,-16.3475,45.8021808051,13.74,2.2800000000000002,13.9278856974,92.4,56.5555,6.5925,56.9384372502,42.7855,-16.3475,45.8021808051,13.77,22.94,26.7554947628,133.84
2019-06-11 01:30:00,55.814,-13.996,57.5420768829,42.014,-15.836,44.8993885482,13.8,1.8399999999999999,13.9221262744,92.4,55.834,6.594,56.2220276404,42.014,-15.836,44.8993885482,13.82,22.43,26.3457264087,133.64
2019-06-11 02:00:00,55.9765,-14.097,57.724292644,44.8265,-16.557,47.786497583,11.15,2.46,11.4181478358,92.4,55.8865,6.6530000000000005,56.2811095417,44.8265,-16.557,47.786497583,11.06,23.21,25.7104589613,134.13
2019-06-11 02:30:00,55.8775,-14.2875,57.6751910487,43.0375,-15.6175,45.7835419392,12.84,1.33,12.9086986176,92.4,55.8675,6.5825,56.2539497502,43.0375,-15.6175,45.7835419392,12.83,22.2,25.6407663692,133.96
2019-06-11 03:00:00,55.554,-14.5035,57.4160119501,44.464,-16.2735,47.3484329017,11.09,1.77,11.2303606353,92.4,55.484,6.7965,55.8987179482,44.464,-16.2735,47.3484329017,11.02,23.07,25.5668789648,133.33
2019-06-11 03:30:00,54.8835,-14.5435,56.7777418052,42.9235,-15.5835,45.6647821028,11.96,1.04,12.0051322358,92.4,54.8535,6.6365,55.2535030066,42.9235,-15.5835,45.6647821028,11.93,22.22,25.2200971449,132.79
2019-06-11 04:00:00,54.732,-14.8395,56.7080469091,44.032,-15.4795,46.6736750669,10.7,0.64,10.7191230985,92.4,54.672,6.0805,55.0090907419,44.032,-15.4795,46.6736750669,10.64,21.56,24.0425289851,132.15
2019-06-11 04:30:00,54.9995,-14.6245,56.9106404858,44.8895,-15.9445,47.637110434,10.11,1.32,10.1958079621,92.4,54.9095,6.3455,55.2749360968,44.8895,-15.9445,47.637110434,10.02,22.29,24.438586293,132.35
2019-06-11 05:00:00,53.834,-14.5675,55.7701677624,42.704,-15.6875,45.4942773572,11.13,1.12,11.1862102609,92.4,53.774,6.4625,54.1609359433,42.704,-15.6875,45.4942773572,11.07,22.15,24.7622171867,132.47
2019-06-11 05:30:00,54.4015,-14.3355,56.2585972319,43.7415,-15.5355,46.4184293412,10.66,1.2,10.7273295838,92.4,54.3315,6.5645,54.7266347632,43.7415,-15.5355,46.4184293412,10.59,22.1,24.5062869485,131.95
2019-06-11 06:00:00,55.082,-14.4655,56.9497797559,43.222,-15.9455,46.0695154549,11.86,1.48,11.9519872825,92.4,55.042,6.7645,55.4561107927,43.222,-15.9455,46.0695154549,11.82,22.71,25.6018846962,133.02
2019-06-11 06:30:00,56.941,-13.6605,58.5566968096,44.641,-14.9705,47.0843365808,12.3,1.31,12.3695634523,92.4,56.931,7.1595,57.379414438,44.641,-14.9705,47.0843365808,12.29,22.13,25.3136524429,131.67
2019-06-11 07:00:00,58.8035,-13.1835,60.2632249759,44.0535,-14.7635,46.4615087411,14.75,1.58,14.8343823599,92.4,58.8935,7.5765,59.3788488816,44.0535,-14.7635,46.4615087411,14.84,22.34,26.8197911998,131.35
2019-06-11 07:30:00,61.65,-11.8345,62.7756154112,44.01,-15.3845,46.621485822,17.64,3.55,17.9936683308,92.4,61.83,8.3455,62.3906745456,44.01,-15.3845,46.621485822,17.82,23.73,29.676005459,131.26
2019-06-11 08:00:00,63.0965,-11.6105,64.1558416865,44.9165,-14.9305,47.3329885228,18.18,3.32,18.4806601614,92.4,63.2765,8.6895,63.8703598119,44.9165,-14.9305,47.3329885228,18.36,23.62,29.9164503242,132.29
2019-06-11 08:30:00,63.8115,-11.049,64.7610062711,47.3615,-14.139,49.4269461251,16.45,3.09,16.7376999615,92.4,63.9215,9.131,64.570374966,47.3615,-14.139,49.4269461251,16.56,23.27,28.5609261054,131.94
2019-06-11 09:00:00,63.442,-11.1795,64.4194736415,43.772,-13.9895,45.953172842,19.67,2.81,19.8697005513,92.4,63.672,9.1805,64.3304373081,43.772,-13.9895,45.953172842,19.9,23.17,30.542738908,132.57
2019-06-11 09:30:00,64.334,-10.8825,65.2479299461,42.524,-13.9425,44.7513562057,21.81,3.06,22.0236168692,92.4,64.634,9.4275,65.3179279544,42.524,-13.9425,44.7513562057,22.11,23.37,32.1715557597,132.2
2019-06-11 10:00:00,64.2705,-10.657,65.1480530734,47.5805,-13.187,49.3740918828,16.69,2.5300000000000002,16.880669418,92.4,64.4005,9.593,65.1110593467,47.5805,-13.187,49.3740918828,16.82,22.78,28.3167936038,132.2
2019-06-11 10:30:00,64.3125,-10.8585,65.2227313021,44.6625,-13.4785,46.651997476,19.65,2.62,19.8238971951,92.4,64.5325,9.5415,65.2340691549,44.6625,-13.4785,46.651997476,19.87,23.02,30.4094935834,132.66
2019-06-11 11:00:00,64.68,-10.8035,65.5760475498,42.66,-13.6035,44.7764537704,22.02,2.8,22.1973061429,92.4,65.0,9.6365,65.710441577,42.66,-13.6035,44.7764537704,22.34,23.24,32.2362094546,132.66
2019-06-11 11:30:00,64.8825,-10.8115,65.7771034517,44.8925,-13.5415,46.8903911105,19.99,2.73,20.1755545153,92.4,65.1225,9.5785,65.8231545013,44.8925,-13.5415,46.8903911105,20.23,23.12,30.7211213988,132.58
2019-06-11 12:00:00,64.5935,-10.9815,65.5203295512,45.8635,-13.0415,47.6816668595,18.73,2.06,18.8429429761,92.4,64.8035,9.3785,65.4786215073,45.8635,-13.0415,47.6816668595,18.94,22.42,29.3492759706,132.62
2019-06-11 12:30:00,65.4615,-10.616,66.3167206536,42.3915,-13.496,44.4879903822,23.07,2.88,23.2490709492,92.4,65.8015,9.774000000000001,66.5234430727,42.3915,-13.496,44.4879903822,23.41,23.27,33.0078929955,132.46
2019-06-11 13:00:00,65.785,-10.775,66.6615845146,43.615,-13.525,45.6639228494,22.17,2.75,22.339905998,92.4,66.125,9.695,66.8319433355,43.615,-13.525,45.6639228494,22.51,23.22,32.3398902286,132.85
2019-06-11 13:30:00,66.445,-10.67,67.2962623405,48.125,-14.04,50.1312001153,18.32,3.37,18.6273803848,92.4,66.615,9.86,67.3407590171,48.125,-14.04,50.1312001153,18.49,23.9,30.2173807601,133.02
2019-06-11 14:00:00,65.597,-10.8255,66.4842677575,47.147,-13.2655,48.9776796025,18.45,2.44,18.6106448034,92.4,65.787,9.5045,66.4700300079,47.147,-13.2655,48.9776796025,18.64,22.77,29.4265611311,132.51
2019-06-11 14:30:00,65.318,-10.662,66.182470247,46.938,-13.222,48.7647119134,18.38,2.56,18.5574243903,92.4,65.518,9.398,66.188599683,46.938,-13.222,48.7647119134,18.58,22.62,29.2725263686,131.59
2019-06-11 15:00:00,64.6615,-10.633,65.5299189016,43.6915,-13.463,45.7187001264,20.97,2.83,21.1600992436,92.4,64.9415,9.657,65.6555867482,43.6915,-13.463,45.7187001264,21.25,23.12,31.4021798606,132.12
2019-06-11 15:30:00,64.397,-10.762,65.2900777531,42.257,-13.722,44.429127079,22.14,2.96,22.3369917402,92.4,64.727,9.668,65.4450514019,42.257,-13.722,44.429127079,22.47,23.39,32.4344415707,132.54
2019-06-11 16:00:00,63.908500000000004,-11.072,64.8605084489,39.4585,-12.902,41.5142725608,24.45,1.83,24.5183890172,92.4,64.3285,9.258,64.9912800016,39.4585,-12.902,41.5142725608,24.87,22.16,33.310396275,132.21
2019-06-11 16:30:00,66.2175,-10.8845,67.1061073711,42.0475,-13.6445,44.2059344037,24.17,2.76,24.3270733957,92.4,66.6375,9.5155,67.3134544241,42.0475,-13.6445,44.2059344037,24.59,23.16,33.7794863786,132.34
2019-06-11 17:00:00,67.4475,-10.734,68.2962957433,45.1175,-14.414,47.3640391252,22.33,3.68,22.6312019124,92.4,67.7875,9.586,68.4619350607,45.1175,-14.414,47.3640391252,22.67,24.0,33.0140712424,132.14
2019-06-11 17:30:00,67.9875,-10.7555,68.8329930811,46.6775,-14.6655,48.9271488695,21.31,3.91,21.6657379288,92.4,68.2775,9.4745,68.931728228,46.6775,-14.6655,48.9271488695,21.6,24.14,32.3928942825,131.83
2019-06-11 18:00:00,68.022,-11.1285,68.9263084479,46.922,-14.538499999999999,49.1227245402,21.1,3.41,21.3737713097,92.4,68.322,9.0515,68.9189766048,46.922,-14.538499999999999,49.1227245402,21.4,23.59,31.8504018813,131.71
2019-06-11 18:30:00,66.7925,-11.391,67.7568663476,46.6725,-14.311,48.817281543,20.12,2.92,20.3307845397,92.4,67.0725,8.799,67.6471925304,46.6725,-14.311,48.817281543,20.4,23.11,30.8258349441,131.79
2019-06-11 19:00:00,66.5265,-11.392,67.4948358488,46.0065,-14.492,48.235009135,20.52,3.1,20.7528407694,92.4,66.8065,8.778,67.3807222153,46.0065,-14.492,48.235009135,20.8,23.27,31.2111021914,131.72
2019-06-11 19:30:00,65.7995,-11.6535,66.8234858601,44.5695,-14.3735,46.8298818331,21.23,2.7199999999999998,21.4035347548,92.4,66.1195,8.5265,66.6670044512,44.5695,-14.3735,46.8298818331,21.55,22.9,31.4453891692,131.72
2019-06-11 20:00:00,65.491,-12.054,66.5910654442,41.051,-14.334,43.4815841133,24.44,2.2800000000000002,24.5461198563,92.4,65.931,7.876,66.3997600673,41.051,-14.334,43.4815841133,24.88,22.21,33.3511394108,130.83
2019-06-11 20:30:00,64.495,-12.3785,65.672157626,36.685,-14.2985,39.3730406147,27.81,1.92,27.8761995258,92.4,65.075,7.5415,65.5105323383,36.685,-14.2985,39.3730406147,28.39,21.84,35.8186780884,130.79
2019-06-11 21:00:00,63.6575,-12.3455,64.8435708185,32.1475,-14.3355,35.1989817537,31.51,1.99,31.5727762479,92.4,64.3675,7.4945,64.8023347303,32.1475,-14.3355,35.1989817537,32.22,21.83,38.9188553275,130.46
2019-06-11 21:30:00,62.049,-13.143,63.4256797362,29.679,-13.813,32.7359437011,32.37,0.67,32.3769331469,92.4,62.799,6.867,63.1733336939,29.679,-13.813,32.7359437011,33.12,20.68,39.0460855913,130.98
2019-06-11 22:00:00,61.592,-13.6495,63.0863163788,28.412,-13.7895,31.5815144388,33.18,0.14,33.1802953573,92.4,62.372,6.4305,62.7026132968,28.412,-13.7895,31.5815144388,33.96,20.22,39.5237903041,131.39
2019-06-11 22:30:00,60.7875,-13.449,62.2574955909,30.6075,-14.189,33.7364310094,30.18,0.74,30.1890708701,92.4,61.4475,6.911,61.8349187535,30.6075,-14.189,33.7364310094,30.84,21.1,37.367306566,132.42
2019-06-11 23:00:00,59.735,-13.6005,61.2637235666,32.035,-14.6005,35.2053380221,27.7,1.0,27.7180446641,92.4,60.285,7.1095,60.7027694199,32.035,-14.6005,35.2053380221,28.25,21.71,35.6284521134,133.43
2019-06-11 23:30:00,58.2075,-14.1655,59.906380682700004,31.7075,-14.6155,34.9138711188,26.5,0.45,26.5038204793,92.4,58.7175,6.8745,59.1185550948,31.7075,-14.6155,34.9138711188,27.01,21.49,34.5160861049,134.65
2019-06-12 00:00:00,57.218,-14.1345,58.9379641169,32.158,-14.6145,35.3230884019,25.06,0.48,25.0645965457,92.4,57.658,6.7755,58.054735933,32.158,-14.6145,35.3230884019,25.5,21.39,33.2833607077,134.24
2019-06-12 00:30:00,56.426,1.923,56.4587584437,30.886,-14.167,33.9801248526,25.54,16.09,30.1857532621,92.4,55.886,-9.737,56.7278958274,30.886,-14.167,33.9801248526,25.0,4.43,25.3894643504,133.01
2019-06-12 01:00:00,56.412,5.8475,56.7142574689,32.052,-14.3825,35.1309978545,24.36,20.23,31.6648464389,92.4,55.582,-13.8525,57.2822003789,32.052,-14.3825,35.1309978545,23.53,0.53,23.5359682189,132.47
2019-06-12 01:30:00,55.8585,5.126,56.093207238,28.9085,-13.604,31.9494943348,26.95,18.73,32.8194363145,92.4,55.0985,-14.644,57.0113272802,28.9085,-13.604,31.9494943348,26.19,-1.04,26.2106409689,132.71
2019-06-12 02:00:00,55.046,4.674,55.2440801534,26.226,-13.136,29.3318525157,28.82,17.81,33.8790274359,92.4,54.316,-15.126,56.3828318906,26.226,-13.136,29.3318525157,28.09,-1.99,28.1604012756,132.79
2019-06-12 02:30:00,54.688,4.6335,54.8839381445,25.848,-13.0465,28.9539335195,28.84,17.68,33.8279174647,92.4,53.958,-15.2165,56.0625332664,25.848,-13.0465,28.9539335195,28.11,-2.17,28.1936340332,132.92
2019-06-12 03:00:00,52.824,4.17,52.9883371696,21.524,-12.34,24.810444897300002,31.3,16.51,35.3874285587,92.4,52.154,-15.45,54.3943215419,21.524,-12.34,24.810444897300002,30.63,-3.11,30.7874812221,132.22
2019-06-12 03:30:00,51.14,4.1085,51.3047694883,17.94,-11.5915,21.3589904314,33.2,15.7,36.7250595643,92.4,50.52,-15.6115,52.8771153927,17.94,-11.5915,21.3589904314,32.58,-4.02,32.8270741919,132.52
2019-06-12 04:00:00,50.363,4.4105,50.5557541656,19.073,-11.8095,22.4330920573,31.29,16.22,35.2441839174,92.4,49.683,-15.2295,51.9647780641,19.073,-11.8095,22.4330920573,30.61,-3.42,30.8004626589,132.29
2019-06-12 04:30:00,50.2595,4.3285,50.4455474001,18.9095,-11.7415,22.2583021028,31.35,16.07,35.2287865247,92.4,49.5995,-15.4215,51.9416313038,18.9095,-11.7415,22.2583021028,30.69,-3.68,30.9098447101,132.5
2019-06-12 05:00:00,50.6895,4.255,50.8677740347,18.7595,-11.585,22.0483801049,31.93,15.84,35.6430989113,92.4,50.0295,-15.385,52.3416573606,18.7595,-11.585,22.0483801049,31.27,-3.8,31.5000460317,132.17
2019-06-12 05:30:00,51.77,4.124,51.9339992298,19.75,-11.916,23.0662861337,32.02,16.04,35.8128747799,92.4,51.14,-15.226,53.3585108113,19.75,-11.916,23.0662861337,31.39,-3.31,31.5640333291,131.19
2019-06-12 06:00:00,51.4235,4.5995,51.6287880208,15.6935,-11.6005,19.5155717954,35.73,16.2,39.2310196146,92.4,50.8235,-15.3705,53.096896543,15.6935,-11.6005,19.5155717954,35.13,-3.77,35.331710969,133.39
2019-06-12 06:30:00,52.5055,5.0555,52.7483232956,14.6955,-10.8845,18.2874290293,37.81,15.94,41.0326662551,92.4,51.9455,-14.8245,54.0194480766,14.6955,-10.8845,18.2874290293,37.25,-3.94,37.4577909119,133.24
2019-06-12 07:00:00,54.5955,5.783,54.9009263059,13.9455,-10.727,17.5939051734,40.65,16.51,43.8748515667,92.4,54.1155,-13.667,55.8146417103,13.9455,-10.727,17.5939051734,40.17,-2.94,40.2774440599,132.08
2019-06-12 07:30:00,57.581,6.574,57.9550604952,15.541,-10.936,19.0031254535,42.04,17.51,45.5407696465,92.4,57.141,-12.626,58.5193109751,15.541,-10.936,19.0031254535,41.6,-1.69,41.634313973,131.33
2019-06-12 08:00:00,58.385,7.0045,58.8036669371,13.855,-10.1855,17.1960877891,44.53,17.19,47.7327665236,92.4,58.005,-11.9455,59.2222508459,13.855,-10.1855,17.1960877891,44.15,-1.76,44.1850664818,130.5
2019-06-12 08:30:00,60.2635,7.39,60.7149201782,15.8335,-10.7,19.1099377877,44.43,18.09,47.9715853397,92.4,59.8835,-11.55,60.9871795728,15.8335,-10.7,19.1099377877,44.05,-0.85,44.0582001448,130.61
2019-06-12 09:00:00,59.955,7.8195,60.4627704067,12.925,-10.2405,16.4901020388,47.03,18.06,50.3784130357,92.4,59.625,-10.9505,60.6222242684,12.925,-10.2405,16.4901020388,46.7,-0.71,46.7053969044,130.23
2019-06-12 09:30:00,59.478,8.11,60.0283648286,12.488,-9.71,15.8187940122,46.99,17.82,50.2554723388,92.4,59.138,-10.74,60.1053295807,12.488,-9.71,15.8187940122,46.65,-1.03,46.6613694613,130.42
2019-06-12 10:00:00,63.4695,8.1525,63.9909422223,12.0195,-9.3975,15.2571749187,51.45,17.55,54.3608774764,92.4,63.2395,-10.5675,64.1163506175,12.0195,-9.3975,15.2571749187,51.22,-1.17,51.2333612015,130.25
2019-06-12 10:30:00,64.9425,8.1765,65.4552019209,15.8325,-8.5135,17.9763104807,49.11,16.69,51.868566589,92.4,64.6725,-10.8535,65.5769068995,15.8325,-8.5135,17.9763104807,48.84,-2.34,48.8960243783,131.17
2019-06-12 11:00:00,63.297,8.3985,63.8517424292,12.367,-8.2815,14.883747218,50.93,16.68,53.5918585235,92.4,63.057,-10.4515,63.9172832749,12.367,-8.2815,14.883747218,50.69,-2.17,50.7364267563,130.51
2019-06-12 11:30:00,62.486,8.445,63.0540896453,9.666,-7.945,12.5121773085,52.82,16.39,55.3044708862,92.4,62.286,-10.355,63.1408886618,9.666,-7.945,12.5121773085,52.62,-2.41,52.6751601801,130.54
2019-06-12 12:00:00,61.8815,8.676,62.48674274,8.0615,-7.174,10.7913881521,53.82,15.85,56.1053910066,92.4,61.7115,-10.184,62.5461676544,8.0615,-7.174,10.7913881521,53.65,-3.01,53.7343707509,130.69
2019-06-12 12:30:00,60.568,8.8155,61.2061734162,9.388,-6.3245000000000005,11.3196220895,51.18,15.14,53.3723898659,92.4,60.338,-10.1845,61.1914886586,9.388,-6.3245000000000005,11.3196220895,50.95,-3.86,51.0960086504,130.97
2019-06-12 13:00:00,60.619,8.605,61.2267032103,9.009,-6.555,11.1413691259,51.61,15.16,53.7904982316,92.4,60.379,-10.425,61.2723776754,9.009,-6.555,11.1413691259,51.37,-3.87,51.5155685206,131.12
2019-06-12 13:30:00,60.254,8.535,60.8554906397,4.434,-7.075,8.3496096316,55.82,15.61,57.9615777908,92.4,60.124,-10.375,61.0125888731,4.434,-7.075,8.3496096316,55.69,-3.3,55.7876877097,130.98
2019-06-12 14:00:00,60.041,9.0005,60.7118660663,4.191,-6.8195,8.0043776304,55.85,15.82,58.0473504994,92.4,59.901,-9.9595,60.7233187602,4.191,-6.8195,8.0043776304,55.71,-3.14,55.7984202285,131.06
2019-06-12 14:30:00,58.9725,8.912,59.6420950357,8.8325,-5.728,10.527252265,50.14,14.64,52.2336022116,92.4,58.7025,-10.198,59.5817313465,8.8325,-5.728,10.527252265,49.87,-4.47,50.0699290992,131.18
2019-06-12 15:00:00,59.1855,8.6195,59.8098586397,6.2155,-7.1305,9.4592003098,52.97,15.75,55.2619525533,92.4,58.9755,-10.3505,59.8768941287,6.2155,-7.1305,9.4592003098,52.76,-3.22,52.8581687159,130.87
2019-06-12 15:30:00,59.3795,8.578,59.9958923948,3.5595,-7.532,8.3307301151,55.82,16.11,58.0982314705,92.4,59.2395,-10.282,60.1251851078,3.5595,-7.532,8.3307301151,55.68,-2.75,55.7478690176,130.69
2019-06-12 16:00:00,60.148,8.591,60.7584330361,2.888,-7.389,7.9333388305,57.26,15.98,59.4480277217,92.4,60.048,-10.179,60.9046331981,2.888,-7.389,7.9333388305,57.16,-2.79,57.2280499406,130.44
2019-06-12 16:30:00,61.325,8.4625,61.9061348434,6.015,-7.0475,9.2653915864,55.31,15.51,57.4435044196,92.4,61.185,-10.4275,62.0671973046,6.015,-7.0475,9.2653915864,55.17,-3.38,55.2734411811,130.78
2019-06-12 17:00:00,61.3755,8.419,61.9502345536,6.5155,-6.411,9.1407144825,54.86,14.83,56.8291166569,92.4,61.2355,-10.471,62.1242971892,6.5155,-6.411,9.1407144825,54.72,-4.06,54.8704109698,130.63
2019-06-12 17:30:00,60.962,8.2475,61.517369094,7.682,-5.9225,9.6999551674,53.28,14.17,55.1320895668,92.4,60.782,-10.7825,61.7309795018,7.682,-5.9225,9.6999551674,53.1,-4.86,53.3219429503,130.95
2019-06-12 18:00:00,60.2995,7.549,60.7701991214,7.7595,-6.371,10.039894484,52.54,13.92,54.3527184233,92.4,60.1095,-11.431,61.1867612417,7.7595,-6.371,10.039894484,52.35,-5.06,52.5939739894,130.78
2019-06-12 18:30:00,59.9245,7.295,60.3669009081,3.9645,-7.255,8.2675440882,55.96,14.55,57.8206200243,92.4,59.7945,-11.635,60.9159704449,3.9645,-7.255,8.2675440882,55.83,-4.38,56.0015473001,130.75
2019-06-12 19:00:00,59.817,7.1695,60.2451261037,2.707,-7.4205,7.8988397407,57.11,14.59,58.9442126082,92.4,59.717,-11.5805,60.8294999918,2.707,-7.4205,7.8988397407,57.01,-4.16,57.1615753807,130.24
2019-06-12 19:30:00,59.559,6.969,59.9653353363,1.909,-7.461,7.7013506608,57.65,14.43,59.4285066277,92.4,59.469,-11.850999999999999,60.6383390439,1.909,-7.461,7.7013506608,57.56,-4.39,57.7271660486,130.48
2019-06-12 20:00:00,59.173,6.852,59.5683962601,1.863,-7.448,7.6774652718,57.31,14.3,59.0671321464,92.4,59.083,-11.968,60.2829487749,1.863,-7.448,7.6774652718,57.22,-4.52,57.39824736,130.54
2019-06-12 20:30:00,58.562,6.8629999999999995,58.9627731115,1.8519999999999999,-7.247,7.4799006009,56.71,14.11,58.4389955424,92.4,58.462,-11.997,59.680260162,1.8519999999999999,-7.247,7.4799006009,56.61,-4.75,56.8089306359,130.54
2019-06-12 21:00:00,58.1675,6.5945,58.5401186068,1.7875,-7.8055,8.007558086,56.38,14.4,58.1898994672,92.4,58.0575,-12.3255,59.351421689,1.7875,-7.8055,8.007558086,56.27,-4.52,56.4512471076,130.76
2019-06-12 21:30:00,57.7885,6.4535,58.1477290571,2.2585,-7.7865,8.1074289698,55.53,14.24,57.3267694886,92.4,57.658500000000004,-12.3965,58.9760615377,2.2585,-7.7865,8.1074289698,55.4,-4.61,55.5914750659,130.51
2019-06-12 22:00:00,57.217,6.3465,57.5679003547,2.297,-8.0235,8.3458229822,54.92,14.37,56.7688585406,92.4,57.057,-12.7335,58.4606129907,2.297,-8.0235,8.3458229822,54.76,-4.71,54.9621842725,131.26
2019-06-12 22:30:00,55.592,6.078,55.9232737597,1.6520000000000001,-7.842,8.0141167948,53.94,13.92,55.7071808657,92.4,55.412,-13.062,56.9307086553,1.6520000000000001,-7.842,8.0141167948,53.76,-5.22,54.0128318087,131.41
2019-06-12 23:00:00,53.959,5.9095,54.2816347511,1.419,-7.8605,7.9875541469,52.54,13.77,54.3144962234,92.4,53.749,-13.4905,55.4161401692,1.419,-7.8605,7.9875541469,52.33,-5.63,52.6319845721,132.24
2019-06-12 23:30:00,52.3275,5.6785,52.6347092563,1.6275,-7.8215,7.9890311365,50.7,13.5,52.4665607792,92.4,52.0675,-13.8015,53.8656287302,1.6275,-7.8215,7.9890311365,50.44,-5.98,50.7932475827,132.27
2019-06-13 00:00:00,51.1705,5.5825,51.4741136543,2.0405,-7.8275,8.0890912036,49.13,13.41,50.9272520366,92.4,50.8805,-13.9375,52.754897275,2.0405,-7.8275,8.0890912036,48.84,-6.11,49.2207039771,132.33
2019-06-13 00:30:00,50.1695,5.197,50.4379573263,2.3995,-7.6530000000000005,8.0203496962,47.77,12.85,49.4681250908,92.4,49.8795,-14.063,51.824053192,2.3995,-7.6530000000000005,8.0203496962,47.48,-6.41,47.9107347053,131.36
