Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-13 01:00:00,50.472,5.0975,50.7287619625,4.032,-8.3025,9.2297632824,46.44,13.4,48.3346004432,92.4,50.152,-14.3425,52.16253838,4.032,-8.3025,9.2297632824,46.12,-6.04,46.5138259016,132.0
2019-06-13 01:30:00,50.767,4.9719999999999995,51.0098919132,5.407,-8.558,10.1229942705,45.36,13.53,47.3348761486,92.4,50.417,-14.528,52.4684350157,5.407,-8.558,10.1229942705,45.01,-5.97,45.4041958414,132.09
2019-06-13 02:00:00,50.9655,4.7465,51.1860474397,7.3455,-8.8335,11.4885635525,43.62,13.58,45.6850172376,92.4,50.5755,-14.6235,52.6472027035,7.3455,-8.8335,11.4885635525,43.23,-5.79,43.6160176999,131.69
2019-06-13 02:30:00,50.3975,4.724,50.6184174214,6.6175,-8.576,10.832316569,43.78,13.3,45.755637904,92.4,50.0275,-14.606,52.1160818966,6.6175,-8.576,10.832316569,43.41,-6.03,43.8268068652,131.5
2019-06-13 03:00:00,50.14,4.7395,50.3635032563,6.89,-8.8005,11.1768018793,43.25,13.54,45.3199084289,92.4,49.74,-14.7505,51.8810644672,6.89,-8.8005,11.1768018793,42.85,-5.95,43.2611257366,132.02
2019-06-13 03:30:00,49.1675,4.7185,49.3933932677,4.3075,-8.3015,9.3525108126,44.86,13.02,46.7112406172,92.4,48.7975,-14.8615,51.0103929459,4.3075,-8.3015,9.3525108126,44.49,-6.5600000000000005,44.9710317871,132.28
2019-06-13 04:00:00,48.863,4.6395,49.0827640751,4.063,-8.2005,9.1518396648,44.8,12.84,46.603708007,92.4,48.513,-14.7705,50.7117228977,4.063,-8.2005,9.1518396648,44.45,-6.57,44.9329211158,131.78
2019-06-13 04:30:00,48.783,4.689,49.0078341697,4.063,-8.161,9.1164625815,44.72,12.85,46.5295701678,92.4,48.423,-14.781,50.6286963095,4.063,-8.161,9.1164625815,44.36,-6.62,44.8512430151,131.91
2019-06-13 05:00:00,48.784,4.691,49.0090209757,4.614,-8.309,9.5041294709,44.17,13.0,46.0433371944,92.4,48.404,-14.699,50.5866367433,4.614,-8.309,9.5041294709,43.79,-6.39,44.2537704608,131.67
2019-06-13 05:30:00,48.972,4.8065,49.207308667,6.5120000000000005,-8.6835,10.8540000115,42.46,13.49,44.5514500325,92.4,48.582,-14.4235,50.6778854753,6.5120000000000005,-8.6835,10.8540000115,42.07,-5.74,42.4597750818,131.04
2019-06-13 06:00:00,49.4375,5.4195,49.7336645191,8.8775,-8.7105,12.4371546786,40.56,14.13,42.9507916109,92.4,48.9575,-14.3605,51.0201995929,8.8775,-8.7105,12.4371546786,40.08,-5.65,40.4762757674,132.78
2019-06-13 06:30:00,51.382,5.866,51.7157604604,8.712,-8.394,12.0978584882,42.67,14.26,44.9897377187,92.4,50.952,-13.784,52.7835671398,8.712,-8.394,12.0978584882,42.24,-5.39,42.5825046234,132.6
2019-06-13 07:00:00,53.627,6.64,54.0365129241,8.757,-7.89,11.7871603451,44.87,14.53,47.1639459757,92.4,53.247,-12.8,54.7638841665,8.757,-7.89,11.7871603451,44.49,-4.91,44.7601184091,132.03
2019-06-13 07:30:00,56.672,7.752,57.1997297896,11.592,-6.858,13.4687277796,45.08,14.61,47.3883793772,92.4,56.332,-11.208,57.4361688137,11.592,-6.858,13.4687277796,44.74,-4.35,44.9509744055,130.66
2019-06-13 08:00:00,58.0295,8.285,58.6179502819,13.3495,-7.125,15.1319124783,44.68,15.41,47.2627813401,92.4,57.6895,-10.795,58.6908036685,13.3495,-7.125,15.1319124783,44.34,-3.67,44.491622807,130.99
2019-06-13 08:30:00,59.506,8.6905,60.1372499059,13.316,-7.6095,15.3368949351,46.19,16.3,48.9816914775,92.4,59.176,-10.4695,60.0950031721,13.316,-7.6095,15.3368949351,45.86,-2.86,45.949093571,131.44
2019-06-13 09:00:00,60.0345,9.003,60.7058086121,13.2945,-7.227,15.1318623854,46.74,16.23,49.4776767846,92.4,59.7145,-10.057,60.5554684504,13.2945,-7.227,15.1318623854,46.42,-2.83,46.5061856101,131.3
2019-06-13 09:30:00,60.678,9.1995,61.3714142272,14.278,-7.2105,15.995392907,46.4,16.41,49.2163397664,92.4,60.348,-9.8205,61.1418295789,14.278,-7.2105,15.995392907,46.07,-2.61,46.1438728327,131.01
2019-06-13 10:00:00,61.2555,9.5405,61.9940111664,14.6655,-6.9495000000000005,16.2287535104,46.59,16.49,49.4221428107,92.4,60.9355,-9.5195,61.6745980165,14.6655,-6.9495000000000005,16.2287535104,46.27,-2.5700000000000003,46.3413184966,131.17
2019-06-13 10:30:00,61.054,9.09,61.7269715441,15.504,-7.61,17.2709616409,45.55,16.7,48.5148688548,92.4,60.714,-10.02,61.5352760293,15.504,-7.61,17.2709616409,45.21,-2.41,45.2741891148,131.33
2019-06-13 11:00:00,61.0725,9.124,61.750284471,17.0025,-7.516,18.5896547103,44.07,16.64,47.106841329,92.4,60.7025,-9.946,61.5119209768,17.0025,-7.516,18.5896547103,43.7,-2.43,43.767509639,131.22
2019-06-13 11:30:00,61.525,9.1475,62.2013053018,18.545,-7.7625,20.1040650429,42.98,16.91,46.1868866671,92.4,61.135,-9.9525,61.9398133776,18.545,-7.7625,20.1040650429,42.59,-2.19,42.646268301,131.27
2019-06-13 12:00:00,61.13,9.147,61.8105533789,20.2,-7.123,21.4190832904,40.93,16.27,44.0451790779,92.4,60.69,-10.003,61.5088295206,20.2,-7.123,21.4190832904,40.49,-2.88,40.5922960671,131.3
2019-06-13 12:30:00,61.577,9.393,62.289287827,17.387,-7.257,18.8406957939,44.19,16.65,47.2226492268,92.4,61.207,-9.667,61.9656980756,17.387,-7.257,18.8406957939,43.82,-2.41,43.8862222115,131.05
2019-06-13 13:00:00,62.0805,9.267,62.76835006,15.8205,-7.423,17.4753869557,46.26,16.69,49.1786915239,92.4,61.7605,-9.773,62.5289604044,15.8205,-7.423,17.4753869557,45.94,-2.35,46.0000663043,131.18
2019-06-13 13:30:00,61.7605,8.822,62.3873949148,17.8105,-7.588,19.3595365195,43.95,16.41,46.9136504655,92.4,61.3805,-10.308,62.2400244557,17.8105,-7.588,19.3595365195,43.57,-2.7199999999999998,43.6548198943,131.31
2019-06-13 14:00:00,61.0955,8.916,61.7426528119,17.5155,-7.384,19.0083191327,43.58,16.3,46.5285546734,92.4,60.7155,-10.194,61.5653277117,17.5155,-7.384,19.0083191327,43.2,-2.81,43.291293582,131.28
2019-06-13 14:30:00,60.582,8.9305,61.2366928749,18.872,-7.2895,20.2308970204,41.71,16.22,44.7527932089,92.4,60.162,-10.2395,61.0271546465,18.872,-7.2895,20.2308970204,41.29,-2.95,41.3952485196,131.28
2019-06-13 15:00:00,61.0085,9.0575,61.6771868562,17.6985,-7.6225000000000005,19.2701688758,43.31,16.68,46.4109739178,92.4,60.6285,-10.0725,61.4595010434,17.6985,-7.6225000000000005,19.2701688758,42.93,-2.45,42.9998534881,131.24
2019-06-13 15:30:00,61.9095,8.6165,62.5062417883,14.8995,-9.2135,17.5180958583,47.01,17.83,50.2777187231,92.4,61.5995,-10.3835,62.46851585,14.8995,-9.2135,17.5180958583,46.7,-1.17,46.7146540178,131.16
2019-06-13 16:00:00,62.683,8.2285,63.220777449,16.763,-9.5115,19.2734740317,45.92,17.74,49.2275735742,92.4,62.353,-10.7615,63.2748488046,16.763,-9.5115,19.2734740317,45.59,-1.25,45.607133214,131.06
2019-06-13 16:30:00,64.4055,7.911,64.8895396135,26.9455,-9.589,28.6008547294,37.46,17.5,41.3461195277,92.4,63.9155,-11.189,64.8874784627,26.9455,-9.589,28.6008547294,36.97,-1.6,37.00460647,131.06
2019-06-13 17:00:00,62.05,7.531,62.5053474592,24.02,-8.529,25.4892965968,38.03,16.06,41.2820118211,92.4,61.55,-11.679,62.6482365354,24.02,-8.529,25.4892965968,37.53,-3.15,37.6619622431,131.29
2019-06-13 17:30:00,60.9345,7.133,61.3505744003,19.2945,-8.847,21.2260957138,41.64,15.98,44.6010089572,92.4,60.5245,-12.057,61.7137452214,19.2945,-8.847,21.2260957138,41.23,-3.21,41.3547699788,131.39
2019-06-13 18:00:00,60.108,6.9625,60.5099005969,18.708,-8.3875,20.5021808657,41.4,15.35,44.154076822,92.4,59.698,-12.2775,60.9474216866,18.708,-8.3875,20.5021808657,40.99,-3.89,41.1741690869,131.58
2019-06-13 18:30:00,60.037,6.899,60.4320905645,17.537,-8.221,19.3683042624,42.5,15.12,45.1094712893,92.4,59.647,-12.341,60.9103020022,17.537,-8.221,19.3683042624,42.11,-4.12,42.3110682919,131.51
2019-06-13 19:00:00,60.0605,6.7755,60.4414680538,16.9305,-7.9845,18.7188159481,43.13,14.76,45.5856830595,92.4,59.6905,-12.3145,60.9475405615,16.9305,-7.9845,18.7188159481,42.76,-4.33,42.9786749447,131.07
2019-06-13 19:30:00,59.0355,6.6615,59.4101493223,17.2955,-7.8085,18.9764852515,41.74,14.47,44.1770132535,92.4,58.6455,-12.3785,59.9376503752,17.2955,-7.8085,18.9764852515,41.35,-4.57,41.6017715969,130.72
2019-06-13 20:00:00,59.213,6.542,59.5732921115,19.273,-8.148,20.9245891955,39.94,14.69,42.5558421371,92.4,58.803,-12.478,60.1123389414,19.273,-8.148,20.9245891955,39.53,-4.33,39.7664406252,130.59
2019-06-13 20:30:00,58.572,6.5995,58.9426211179,17.662,-8.0705,19.4185276025,40.91,14.67,43.4607524095,92.4,58.162,-12.4605,59.4817812801,17.662,-8.0705,19.4185276025,40.5,-4.39,40.7372323557,130.74
2019-06-13 21:00:00,58.1195,6.6895,58.5032109418,16.6895,-8.0405,18.5253623581,41.43,14.73,43.970647027300004,92.4,57.7295,-12.3705,59.0400240557,16.6895,-8.0405,18.5253623581,41.04,-4.33,41.2677901032,130.84
2019-06-13 21:30:00,57.806,6.4865,58.1687916176,13.446,-8.4035,15.8560312894,44.36,14.89,46.7923252254,92.4,57.456,-12.5435,58.8092792699,13.446,-8.4035,15.8560312894,44.01,-4.14,44.2042950402,130.84
2019-06-13 22:00:00,56.583,6.4395,56.948248869,11.183,-8.2605,13.9030697779,45.4,14.7,47.7205406508,92.4,56.253,-12.6405,57.655721739,11.183,-8.2605,13.9030697779,45.07,-4.38,45.2823287829,130.97
2019-06-13 22:30:00,55.56,6.163,55.9007707371,8.98,-8.417,12.3079766412,46.58,14.58,48.808532041,92.4,55.26,-12.957,56.7587125383,8.98,-8.417,12.3079766412,46.28,-4.54,46.5021504879,131.24
2019-06-13 23:00:00,54.3225,6.008,54.6537287863,10.9725,-8.642,13.9671013546,43.35,14.65,45.7585511134,92.4,53.9325,-13.242,55.5343598167,10.9725,-8.642,13.9671013546,42.96,-4.6,43.2055737145,131.44
2019-06-13 23:30:00,53.1215,5.72,53.4285706551,10.4515,-8.68,13.5858843014,42.67,14.4,45.0343080329,92.4,52.7215,-13.54,54.4324183024,10.4515,-8.68,13.5858843014,42.27,-4.86,42.548472358,131.52
2019-06-14 00:00:00,52.3325,5.6275,52.634202877,11.1425,-8.7125,14.1443615091,41.19,14.34,43.6148105579,92.4,51.8725,-13.7725,53.6697122454,11.1425,-8.7125,14.1443615091,40.73,-5.06,41.0431053893,131.96
2019-06-14 00:30:00,51.2535,5.4605,51.5435575266,11.2235,-8.1195,13.8525532845,40.03,13.58,42.2707617627,92.4,50.783500000000004,-14.0595,52.6937701489,11.2235,-8.1195,13.8525532845,39.56,-5.94,40.0034648499,132.21
2019-06-14 01:00:00,51.3295,5.2325,51.5955097513,13.2595,-8.7575,15.8905049165,38.07,13.99,40.5591543304,92.4,50.8195,-14.4175,52.8250498012,13.2595,-8.7575,15.8905049165,37.56,-5.66,37.98406508,132.66
2019-06-14 01:30:00,51.388,5.0605,51.6365684786,14.868,-8.5095,17.130937343,36.52,13.57,38.9596624729,92.4,50.848,-14.4295,52.8557430583,14.868,-8.5095,17.130937343,35.98,-5.92,36.4637738036,132.01
2019-06-14 02:00:00,51.1785,4.9350000000000005,51.4158836086,15.0185,-8.705,17.358927595,36.16,13.64,38.6470593965,92.4,50.6385,-14.605,52.702596779,15.0185,-8.705,17.358927595,35.62,-5.9,36.1053237072,132.14
2019-06-14 02:30:00,51.393,4.7955,51.6162500503,15.353,-8.9045,17.7483725803,36.04,13.7,38.556083826,92.4,50.843,-14.7945,52.9517504833,15.353,-8.9045,17.7483725803,35.49,-5.89,35.9754388437,132.3
2019-06-14 03:00:00,50.9535,4.8205,51.1810158408,14.3035,-9.2395,17.0281670329,36.65,14.06,39.254376826,92.4,50.3835,-14.8795,52.534717973,14.3035,-9.2395,17.0281670329,36.08,-5.64,36.518159866,132.73
2019-06-14 03:30:00,50.4065,4.6,50.615958375299996,13.5365,-8.88,16.1892319846,36.87,13.48,39.2569395139,92.4,49.8865,-14.99,52.0899508759,13.5365,-8.88,16.1892319846,36.35,-6.11,36.8599321757,132.4
2019-06-14 04:00:00,50.7255,4.645,50.93773037,14.7655,-9.215,17.40506292,35.96,13.86,38.5385676952,92.4,50.1555,-15.005,52.3519264712,14.7655,-9.215,17.40506292,35.39,-5.79,35.8605103143,132.56
2019-06-14 04:30:00,50.5105,4.603,50.7198010569,16.7105,-8.977,18.969115405,33.8,13.58,36.4260401361,92.4,49.9305,-14.927,52.1140111606,16.7105,-8.977,18.969115405,33.22,-5.95,33.7486429357,131.98
2019-06-14 05:00:00,50.9355,4.592,51.1420729366,17.4555,-9.428,19.8388927173,33.48,14.02,36.2969805907,92.4,50.3355,-14.898,52.4939326423,17.4555,-9.428,19.8388927173,32.88,-5.47,33.3318961357,132.02
2019-06-14 05:30:00,49.982,4.8635,50.2180640432,13.892,-8.7365,16.4107920665,36.09,13.6,38.56744871,92.4,49.432,-14.6965,51.5704347107,13.892,-8.7365,16.4107920665,35.54,-5.96,36.0362761672,132.26
2019-06-14 06:00:00,49.803,5.311,50.0853823985,11.033,-8.249,13.7758154024,38.77,13.56,41.0729412144,92.4,49.293,-14.319,51.3306303293,11.033,-8.249,13.7758154024,38.26,-6.07,38.7385144269,132.47
2019-06-14 06:30:00,51.5425,5.5435,51.8397501778,9.9725,-7.9665,12.7638504574,41.57,13.51,43.7102390751,92.4,51.1125,-13.9665,52.9863263352,9.9725,-7.9665,12.7638504574,41.14,-6.0,41.5752282014,132.25
2019-06-14 07:00:00,53.0475,5.952,53.3803668051,8.7975,-7.578,11.6112914979,44.25,13.53,46.2722746361,92.4,52.6675,-13.448,54.3572834149,8.7975,-7.578,11.6112914979,43.87,-5.87,44.2609737805,132.05
2019-06-14 07:30:00,55.762,6.816,56.1770282233,9.292,-7.934,12.2184131539,46.47,14.75,48.7547269503,92.4,55.432,-12.374,56.796324705,9.292,-7.934,12.2184131539,46.14,-4.44,46.3531358163,131.36
2019-06-14 08:00:00,57.516,7.357,57.9846161063,12.096,-7.483,14.2235194309,45.42,14.84,47.7828630369,92.4,57.176,-11.623,58.3454291697,12.096,-7.483,14.2235194309,45.08,-4.14,45.2697028928,130.67
2019-06-14 08:30:00,59.503,7.901,60.025268096,12.493,-7.339,14.4891673329,47.01,15.24,49.4185967021,92.4,59.203,-10.899000000000001,60.1978688161,12.493,-7.339,14.4891673329,46.71,-3.56,46.8454661627,130.25
2019-06-14 09:00:00,60.2965,8.1525,60.8451408783,13.1565,-7.3975,15.0935913056,47.14,15.55,49.6385142807,92.4,60.0165,-10.6575,60.9554146775,13.1565,-7.3975,15.0935913056,46.86,-3.26,46.9732604787,130.31
2019-06-14 09:30:00,60.549,8.441,61.1345391902,14.319,-6.899,15.8943374193,46.23,15.34,48.7086080688,92.4,60.229,-10.309,61.1048927828,14.319,-6.899,15.8943374193,45.91,-3.41,46.0364659808,130.14
2019-06-14 10:00:00,60.35,1.2045,60.362018855,14.77,-7.3755,16.509115671300002,45.58,8.58,46.3805217737,92.4,60.64,-2.5455,60.6934030208,14.77,-7.3755,16.509115671300002,45.87,4.83,46.1235926615,133.05
2019-06-14 10:30:00,60.693,-0.9520000000000001,60.7004658384,13.543,-8.142,15.8020572395,47.15,7.19,47.6950584442,92.4,61.183,-0.492,61.1849781646,13.543,-8.142,15.8020572395,47.64,7.65,48.2503067348,134.19
2019-06-14 11:00:00,60.9095,-0.9855,60.9174720462,15.0595,-8.2655,17.1786795331,45.85,7.28,46.4243567538,92.4,61.3695,-0.5455,61.3719243669,15.0595,-8.2655,17.1786795331,46.31,7.72,46.9490628234,134.59
2019-06-14 11:30:00,59.96,-7.4665,60.4230934515,15.47,-7.2865,17.1001164397,44.49,-0.18,44.4903641253,92.4,60.94,5.9735,61.2320692305,15.47,-7.2865,17.1001164397,45.47,13.26,47.3640000422,132.94
2019-06-14 12:00:00,59.904,-11.2005,60.9421070874,15.124,-6.6005,16.5015749627,44.78,-4.6,45.0156461689,92.4,61.254,9.8995,62.0487922223,15.124,-6.6005,16.5015749627,46.13,16.5,48.9921105894,132.27
2019-06-14 12:30:00,60.3665,-11.271,61.4096878615,17.9365,-6.911,19.2218613368,42.43,-4.36,42.6534230748,92.4,61.6265,9.859,62.4101384652,17.9365,-6.911,19.2218613368,43.69,16.77,46.7979593572,132.34
2019-06-14 13:00:00,60.043,-11.5,61.1343753464,18.763,-6.55,19.8734161381,41.28,-4.95,41.5757248884,92.4,61.243,9.55,61.9831230981,18.763,-6.55,19.8734161381,42.48,16.1,45.4286297394,132.14
2019-06-14 13:30:00,59.1575,-11.4285,60.2513105127,16.6075,-7.2785,18.1324465669,42.55,-4.15,42.7519005425,92.4,60.4175,9.3215,61.1323536967,16.6075,-7.2785,18.1324465669,43.81,16.6,46.849504799900004,131.05
2019-06-14 14:00:00,59.4555,-11.2855,60.5170966794,14.5955,-7.3955,16.3622138019,44.86,-3.89,45.0283432962,92.4,60.8255,9.2445,61.5239971922,14.5955,-7.3955,16.3622138019,46.23,16.64,49.1335170734,130.22
2019-06-14 14:30:00,59.0635,-11.473,60.1674892384,13.8435,-7.543,15.7651305497,45.22,-3.93,45.3904538422,92.4,60.4435,9.087,61.1227474943,13.8435,-7.543,15.7651305497,46.6,16.63,49.4784488439,130.26
2019-06-14 15:00:00,59.852,-11.663499999999999,60.9778577539,15.342,-8.0635,17.3319645814,44.51,-3.6,44.655347944,92.4,61.212,8.9965,61.8695882987,15.342,-8.0635,17.3319645814,45.87,17.06,48.9397639962,130.64
2019-06-14 15:30:00,59.1465,-11.963,60.3441946773,18.2065,-8.073,19.9160731885,40.94,-3.89,41.1243930046,92.4,60.3465,8.797,60.9843198802,18.2065,-8.073,19.9160731885,42.14,16.87,45.3913703252,131.09
2019-06-14 16:00:00,58.9035,-11.966,60.1066341451,16.7435,-7.356,18.2881253345,42.16,-4.61,42.4112921284,92.4,60.1535,8.824,60.797257654,16.7435,-7.356,18.2881253345,43.41,16.18,46.327319154,131.2
2019-06-14 16:30:00,59.7395,-12.278,60.9881721668,14.5795,-8.318,16.7854384587,45.16,-3.96,45.3332901961,92.4,61.1195,8.562,61.7162954514,14.5795,-8.318,16.7854384587,46.54,16.88,49.5066258192,131.13
2019-06-14 17:00:00,60.2335,-12.4405,61.5048011337,16.9435,-8.5505,18.9787576648,43.29,-3.89,43.4644245332,92.4,61.5335,8.3495,62.0973894178,16.9435,-8.5505,18.9787576648,44.59,16.9,47.685197913,131.03
2019-06-14 17:30:00,60.252,-12.6785,61.5714858214,18.542,-8.4385,20.3718935362,41.71,-4.24,41.9249531902,92.4,61.492,8.1415,62.0286231207,18.542,-8.4385,20.3718935362,42.95,16.58,46.0391018592,131.22
2019-06-14 18:00:00,60.039,-12.8655,61.4019756299,21.839,-8.3155,23.3685571067,38.2,-4.55,38.4700207954,92.4,61.159,7.8945,61.6664123429,21.839,-8.3155,23.3685571067,39.32,16.21,42.530300963,131.26
2019-06-14 18:30:00,60.505,-12.868,61.858228628,23.105,-8.458,24.604446529,37.4,-4.41,37.659103813,92.4,61.565,7.892,62.0687754753,23.105,-8.458,24.604446529,38.46,16.35,41.7910767988,131.17
2019-06-14 19:00:00,60.4355,-12.9275,61.8026691697,22.5255,-8.5975,24.1104781475,37.91,-4.33,38.1564804457,92.4,61.5255,7.7925,62.0170154595,22.5255,-8.5975,24.1104781475,39.0,16.39,42.304043542,131.03
2019-06-14 19:30:00,58.8735,-13.145,60.3231301181,17.0035,-8.365,18.9497292131,41.87,-4.78,42.1419660196,92.4,60.1235,7.615,60.6038239491,17.0035,-8.365,18.9497292131,43.12,15.98,45.9858108551,131.09
2019-06-14 20:00:00,58.535,-13.233,60.0121530525,13.955,-8.403,16.2896419236,44.58,-4.83,44.8408887066,92.4,59.895,7.587,60.3736167047,13.955,-8.403,16.2896419236,45.94,15.99,48.6432287169,131.15
2019-06-14 20:30:00,57.0495,-13.376,58.5966110475,11.9895,-7.926,14.3725288746,45.06,-5.45,45.3883916877,92.4,58.4495,7.344,58.9090687946,11.9895,-7.926,14.3725288746,46.46,15.27,48.9050559758,130.98
2019-06-14 21:00:00,56.57,-13.423,58.1407071594,12.16,-7.953,14.5298248097,44.41,-5.47,44.745603136,92.4,57.92,7.317,58.3803467701,12.16,-7.953,14.5298248097,45.76,15.27,48.240548297,130.98
2019-06-14 21:30:00,56.98,-13.836,58.6357851146,12.64,-8.975999999999999,15.5028441262,44.34,-4.86,44.605551224,92.4,58.34,6.974,58.7553595513,12.64,-8.975999999999999,15.5028441262,45.7,15.95,48.4034347955,131.22
2019-06-14 22:00:00,57.614,-14.0145,59.2940064952,15.844,-8.9145,18.1796767367,41.77,-5.1,42.0801960547,92.4,58.874,6.4455,59.2257743407,15.844,-8.9145,18.1796767367,43.03,15.36,45.689282113,130.26
2019-06-14 22:30:00,57.224,-14.235,58.9679692799,17.974,-9.355,20.2627910466,39.25,-4.88,39.5522047426,92.4,58.384,6.315,58.7245321906,17.974,-9.355,20.2627910466,40.41,15.67,43.3418619812,130.54
2019-06-14 23:00:00,56.882,-14.466,58.6926492842,20.652,-9.986,22.9396011299,36.23,-4.48,36.5059351339,92.4,57.912,6.124,58.2348960676,20.652,-9.986,22.9396011299,37.26,16.11,40.593591858799996,130.83
2019-06-14 23:30:00,55.6225,-14.861,57.5735340869,20.0025,-9.841,22.2922696747,35.62,-5.02,35.9720002224,92.4,56.6225,5.999,56.9394020626,20.0025,-9.841,22.2922696747,36.62,15.84,39.8989974811,131.7
2019-06-15 00:00:00,55.6955,-15.2305,57.7404264835,22.6855,-10.1905,24.869221952,33.01,-5.04,33.392539586,92.4,56.5755,5.7695,56.868922361,22.6855,-10.1905,24.869221952,33.89,15.96,37.4600280299,132.44
2019-06-15 00:30:00,54.337,-15.52,56.5099988409,23.977,-9.81,25.9062276104,30.36,-5.71,30.8922919189,92.4,55.117,5.65,55.4058317237,23.977,-9.81,25.9062276104,31.14,15.46,34.7665241288,133.07
2019-06-15 01:00:00,52.864,-15.5005,55.0896360149,32.744,-7.2205,33.5306599436,20.12,-8.28,21.757132164,92.4,53.244,5.4395,53.5211331742,32.744,-7.2205,33.5306599436,20.5,12.66,24.0940988626,132.95
2019-06-15 01:30:00,53.174,-15.762,55.4609314743,36.464,-6.302,37.0045740416,16.71,-9.46,19.201971253,92.4,53.414,5.228,53.6692405387,36.464,-6.302,37.0045740416,16.95,11.53,20.4998390238,133.34
2019-06-15 02:00:00,51.9045,-16.0405,54.3265566781,37.4745,-5.1405,37.8254265078,14.43,-10.9,18.0841062815,92.4,52.0545,5.0095,52.2949907783,37.4745,-5.1405,37.8254265078,14.58,10.15,17.7651034334,133.79
2019-06-15 02:30:00,50.4825,-16.1015,52.9881223342,38.0625,-3.0615,38.1854250795,12.42,-13.04,18.0082758753,92.4,50.5725,4.7085,50.7912170409,38.0625,-3.0615,38.1854250795,12.51,7.77,14.7266085709,134.01
2019-06-15 03:00:00,50.4015,-16.1405,52.9228395166,40.8415,-2.6305,40.9261243279,9.56,-13.51,16.5503383651,92.4,50.4015,4.9395,50.6429645904,40.8415,-2.6305,40.9261243279,9.56,7.57,12.1941994407,131.85
2019-06-15 03:30:00,51.2225,-16.217,53.7283500142,43.6025,-3.007,43.706064284600004,7.62,-13.21,15.25019672,92.4,51.1525,4.923,51.3888527334,43.6025,-3.007,43.706064284600004,7.55,7.93,10.9493104806,132.03
2019-06-15 04:00:00,51.518,-16.0535,53.9612748761,46.278,-3.2935,46.3950474323,5.24,-12.76,13.7940276932,92.4,51.358,5.0265,51.6033900655,46.278,-3.2935,46.3950474323,5.08,8.32,9.7482716417,131.88
2019-06-15 04:30:00,51.805,-16.351,54.3241495654,46.575,-3.501,46.706398127,5.23,-12.85,13.8735503747,92.4,51.625,4.799,51.8475749288,46.575,-3.501,46.706398127,5.05,8.3,9.7155802709,132.13
2019-06-15 05:00:00,52.013,-16.2325,54.4871198106,49.513,-3.7325,49.6534865367,2.5,-12.5,12.747548784,92.4,51.733,4.8375,51.9586825781,49.513,-3.7325,49.6534865367,2.22,8.57,8.8528695913,131.82
2019-06-15 05:30:00,52.284,-16.3355,54.7765024098,49.514,-4.1055,49.6839141599,2.77,-12.23,12.5397687379,92.4,52.004,4.7745,52.2227140835,49.514,-4.1055,49.6839141599,2.49,8.88,9.2224996612,131.93
2019-06-15 06:00:00,52.2835,-15.8745,54.6403159078,51.9235,-4.4145,52.1108209732,0.36,-11.46,11.465653056,92.4,51.9335,5.2155,52.1947302177,51.9235,-4.4145,52.1108209732,0.01,9.63,9.6300051921,131.83
2019-06-15 06:30:00,54.031,-15.531,56.2188662461,53.061,-4.401,53.2432016505,0.97,-11.13,11.1721886844,92.4,53.681,5.419,53.9538258328,53.061,-4.401,53.2432016505,0.62,9.82,9.8395528354,131.45
2019-06-15 07:00:00,54.062,-15.437,56.2227784176,50.742,-4.227,50.9177581301,3.32,-11.21,11.6913001843,92.4,53.792,5.623,54.0850940001,50.742,-4.227,50.9177581301,3.05,9.85,10.3114014566,131.63
2019-06-15 07:30:00,53.6675,-15.375,55.8264380133,44.9875,-3.245,45.1043809541,8.68,-12.13,14.9157400085,92.4,53.6275,5.775,53.9375507532,44.9875,-3.245,45.1043809541,8.64,9.02,12.4903963108,131.94
2019-06-15 08:00:00,54.4885,-15.119,56.5471554833,43.1585,-2.769,43.2472367123,11.33,-12.35,16.7598150348,92.4,54.5585,6.121,54.9007883664,43.1585,-2.769,43.2472367123,11.4,8.89,14.456559065,132.13
2019-06-15 08:30:00,54.281,-14.309,56.1353225875,39.421,-2.129,39.4784483231,14.86,-12.18,19.2138491719,92.4,54.481,6.741,54.8964519983,39.421,-2.129,39.4784483231,15.06,8.87,17.4780004577,131.38
2019-06-15 09:00:00,53.5095,-13.8125,55.2634757005,34.2495,-1.0525,34.265668044,19.26,-12.76,23.1033590631,92.4,53.9095,7.1275,54.3786304213,34.2495,-1.0525,34.265668044,19.66,8.18,21.2938488771,131.01
2019-06-15 09:30:00,54.627,-13.6265,56.3008936985,35.627,-0.6365000000000001,35.6326852938,19.0,-12.99,23.016083507,92.4,55.017,7.4035,55.5129003138,35.627,-0.6365000000000001,35.6326852938,19.39,8.04,20.9908003659,131.36
2019-06-15 10:00:00,55.001,-13.334,56.5942184061,37.351,0.026000000000000002,37.3510090493,17.65,-13.36,22.1362169306,92.4,55.331,7.516,55.8391423376,37.351,0.026000000000000002,37.3510090493,17.98,7.49,19.4776923685,130.85
2019-06-15 10:30:00,56.0535,-13.131,57.570982476,39.2235,-0.131,39.2237187586,16.83,-13.0,21.2661444554,92.4,56.3535,7.729,56.8810548711,39.2235,-0.131,39.2237187586,17.13,7.86,18.8471881192,130.85
2019-06-15 11:00:00,55.7455,-12.92,57.2231349216,39.8655,0.0,39.8655,15.88,-12.92,20.4719515435,92.4,56.0155,7.83,56.5601020177,39.8655,0.0,39.8655,16.15,7.83,17.9480193893,130.54
2019-06-15 11:30:00,55.014,-12.9625,56.5204971869,43.054,-0.14250000000000002,43.0542358224,11.96,-12.82,17.5326552467,92.4,55.114,7.9075,55.6783759843,43.054,-0.14250000000000002,43.0542358224,12.06,8.05,14.4998655166,131.05
2019-06-15 12:00:00,56.66,-13.1135,58.1577121477,49.55,-0.8935000000000001,49.5580552711,7.11,-12.22,14.1379100294,92.4,56.55,7.6765,57.0686529739,49.55,-0.8935000000000001,49.5580552711,7.0,8.57,11.0654823663,130.83
2019-06-15 12:30:00,56.495,-13.484,58.0818670585,48.205,0.106,48.2051165438,8.29,-13.59,15.9189258432,92.4,56.435,7.406,56.9188726259,48.205,0.106,48.2051165438,8.23,7.3,11.0010408598,131.35
2019-06-15 13:00:00,56.5055,-13.71,58.1449536095,42.5655,-1.19,42.5821311145,13.94,-12.52,18.736968805,92.4,56.6855,7.23,57.1447181308,42.5655,-1.19,42.5821311145,14.12,8.42,16.4399148416,131.24
2019-06-15 13:30:00,55.846,-13.8175,57.5299836803,39.336,-2.1375,39.3940325716,16.51,-11.68,20.2238102246,92.4,56.126,7.1925,56.5849797407,39.336,-2.1375,39.3940325716,16.79,9.33,19.2081493122,131.21
2019-06-15 14:00:00,54.7885,-14.16,56.5887385639,46.2585,-0.91,46.2674499216,8.53,-13.25,15.758280363,92.4,54.7385,6.98,55.1817341359,46.2585,-0.91,46.2674499216,8.48,7.89,11.5828537071,132.07
2019-06-15 14:30:00,55.224,-14.243,57.0311601232,48.534,-1.073,48.5458596072,6.69,-13.17,14.7717636049,92.4,55.114,6.817,55.5339939587,48.534,-1.073,48.5458596072,6.58,7.89,10.2736799639,131.87
2019-06-15 15:00:00,55.155,-14.4175,57.0082303817,49.875,-1.6775,49.9032026152,5.28,-12.74,13.7907940308,92.4,54.975,6.8225,55.3967249145,49.875,-1.6775,49.9032026152,5.1,8.5,9.9126182212,132.48
2019-06-15 15:30:00,55.473,-14.325,57.2927513216,50.463,-1.875,50.4978216758,5.01,-12.45,13.4202309965,92.4,55.263,6.955,55.6989335086,50.463,-1.875,50.4978216758,4.8,8.83,10.0503184029,132.39
2019-06-15 16:00:00,54.774,-14.1825,56.5803356499,51.144,-0.7625000000000001,51.1496836965,3.63,-13.42,13.902276792,92.4,54.544,6.7775,54.9634646129,51.144,-0.7625000000000001,51.1496836965,3.4,7.54,8.2711305152,131.63
2019-06-15 16:30:00,53.733,-14.3075,55.6052141912,47.263,0.0125,47.263001653,6.47,-14.32,15.713793304,92.4,53.623,6.6825,54.037782479,47.263,0.0125,47.263001653,6.36,6.67,9.216208548000001,131.63
2019-06-15 17:00:00,55.693,-14.1215,57.4554350018,50.233,-1.1115,50.2452955136,5.46,-13.01,14.1092770899,92.4,55.513,6.6585,55.910900469,50.233,-1.1115,50.2452955136,5.28,7.77,9.3942163058,130.95
2019-06-15 17:30:00,56.2565,-14.1675,58.0130317127,48.8265,-1.7575,48.85812019,7.43,-12.41,14.464197177900001,92.4,56.1865,6.7625,56.5919975659,48.8265,-1.7575,48.85812019,7.36,8.52,11.258774356,131.22
2019-06-15 18:00:00,55.6785,-14.2745,57.4791850368,46.5285,-0.8945000000000001,46.5370974868,9.15,-13.38,16.2094694546,92.4,55.6885,6.7355,56.0943490247,46.5285,-0.8945000000000001,46.5370974868,9.16,7.63,11.9215141656,131.41
2019-06-15 18:30:00,57.087,-14.251,58.8389035418,43.337,-1.8010000000000002,43.3744068547,13.75,-12.45,18.5489891908,92.4,57.247,6.829,57.6528772049,43.337,-1.8010000000000002,43.3744068547,13.91,8.63,16.3696365262,131.5
2019-06-15 19:00:00,55.659,-14.3285,57.4737348121,40.009,-1.3985,40.0334345672,15.65,-12.93,20.3004285669,92.4,55.909,6.6815,56.3068266132,40.009,-1.3985,40.0334345672,15.9,8.08,17.8352572171,131.27
2019-06-15 19:30:00,56.509,-14.644,58.3756269088,41.439,-2.544,41.5170164752,15.07,-12.1,19.3265335743,92.4,56.729,6.396,57.0884248951,41.439,-2.544,41.5170164752,15.29,8.94,17.7117955047,131.27
2019-06-15 20:00:00,56.03,-14.61,57.9034800336,41.65,-1.52,41.6777266655,14.38,-13.09,19.445629329,92.4,56.24,6.54,56.6189826825,41.65,-1.52,41.6777266655,14.59,8.06,16.6682842548,131.74
2019-06-15 20:30:00,54.5875,-14.723,56.5381453998,38.0075,-1.043,38.0218082849,16.58,-13.68,21.4950878109,92.4,54.8675,6.507,55.2520009163,38.0075,-1.043,38.0218082849,16.86,7.55,18.4732807048,132.04
2019-06-15 21:00:00,53.264,-14.8865,55.3051677355,36.144,-0.8865000000000001,36.1548699106,17.12,-14.0,22.1154787423,92.4,53.584,6.4335,53.9688333972,36.144,-0.8865000000000001,36.1548699106,17.44,7.32,18.913910225,132.33
2019-06-15 21:30:00,53.449,-14.4945,55.3794739163,36.299,-1.1345,36.3167246768,17.15,-13.36,21.7396435113,92.4,53.749,5.7055,54.0509734533,36.299,-1.1345,36.3167246768,17.45,6.84,18.7426812383,131.37
2019-06-15 22:00:00,54.338,-4.6135,54.5335000367,34.748,-1.8635000000000002,34.7979329307,19.59,-2.75,19.7820777473,92.4,54.088,-4.4635,54.2718580505,34.748,-1.8635000000000002,34.7979329307,19.34,-2.6,19.5139847289,132.43
2019-06-15 22:30:00,53.8165,-4.7175,54.022869958,34.5565,-1.8775,34.6074659358,19.26,-2.84,19.4682613502,92.4,53.5565,-4.5675,53.7509139318,34.5565,-1.8775,34.6074659358,19.0,-2.69,19.1894788882,132.9
2019-06-15 23:00:00,52.768,-5.1,53.0138833137,33.748,-2.36,33.8304168464,19.02,-2.74,19.2163472075,92.4,52.488,-4.96,52.7218336555,33.748,-2.36,33.8304168464,18.74,-2.6,18.9195031647,133.38
2019-06-15 23:30:00,51.688,-5.233,51.952224524100004,34.028,-2.323,34.1072003102,17.66,-2.91,17.8981479489,92.4,51.368,-5.113,51.6218383342,34.028,-2.323,34.1072003102,17.34,-2.79,17.5630208108,134.08
2019-06-16 00:00:00,50.4445,-5.341,50.7264611544,35.1245,-1.841,35.1727135895,15.32,-3.5,15.7147192148,92.4,50.0545,-5.371,50.3418375832,35.1245,-1.841,35.1727135895,14.93,-3.5300000000000002,15.3416361579,133.8
2019-06-16 00:30:00,50.3395,-5.768,50.6688768797,36.3895,-2.438,36.4710783258,13.95,-3.33,14.3419454747,92.4,49.9095,-5.368,50.1973466854,36.3895,-2.438,36.4710783258,13.52,-2.93,13.8338461752,133.77
2019-06-16 01:00:00,49.319,-5.8345,49.6629152512,35.939,-2.6045,36.0332504952,13.38,-3.23,13.7643488767,92.4,48.869,-5.4445,49.1713508178,35.939,-2.6045,36.0332504952,12.93,-2.84,13.2382211796,133.9
2019-06-16 01:30:00,49.7755,-6.0205,50.1382769997,37.0155,-2.8205,37.1228024333,12.76,-3.2,13.1551358792,92.4,49.3255,-5.6305,49.6458203729,37.0155,-2.8205,37.1228024333,12.31,-2.81,12.6266464273,133.17
2019-06-16 02:00:00,49.495,-5.9879999999999995,49.8559040536,37.345,-3.008,37.4659457241,12.15,-2.98,12.51011191,92.4,49.015,-5.598,49.3336379056,37.345,-3.008,37.4659457241,11.67,-2.59,11.953953321,133.23
2019-06-16 02:30:00,48.4795,-5.976,48.8464379075,35.6195,-2.516,35.7082488544,12.86,-3.46,13.3173270591,92.4,48.0295,-5.606,48.3555592073,35.6195,-2.516,35.7082488544,12.41,-3.09,12.7889092576,133.1
2019-06-16 03:00:00,48.5755,-6.0395,48.9495123622,34.6555,-3.5195,34.8337560493,13.92,-2.52,14.1462645246,92.4,48.1455,-5.6195,48.472342119,34.6555,-3.5195,34.8337560493,13.49,-2.1,13.6524759659,133.34
2019-06-16 03:30:00,48.855,-6.1905,49.2456426017,19.845,-7.7805,21.3157267117,29.01,1.5899999999999999,29.0535402318,92.4,48.855,-5.5105,49.1647906052,19.845,-7.7805,21.3157267117,29.01,2.27,29.0986769459,132.34
2019-06-16 04:00:00,48.649,-6.1655,49.0381340515,16.839,-8.5655,18.8923188426,31.81,2.4,31.9004090883,92.4,48.749,-5.4055,49.0477770266,16.839,-8.5655,18.8923188426,31.91,3.16,32.066083328,131.99
2019-06-16 04:30:00,47.6985,-6.175,48.0965438181,14.7185,-8.195,16.8461350835,32.98,2.02,33.0418038249,92.4,47.8485,-5.405,48.1528086123,14.7185,-8.195,16.8461350835,33.13,2.79,33.2472705647,131.93
2019-06-16 05:00:00,47.25,-6.1675,47.6508190512,14.64,-8.2675,16.8131245237,32.61,2.1,32.677547337600004,92.4,47.38,-5.4175,47.6887167604,14.64,-8.2675,16.8131245237,32.74,2.85,32.863811404,132.17
2019-06-16 05:30:00,46.909,-6.226,47.3203693667,13.689,-8.546,16.1376217889,33.22,2.32,33.3009129004,92.4,47.039,-5.446,47.3532093633,13.689,-8.546,16.1376217889,33.35,3.1,33.4937680771,132.89
2019-06-16 06:00:00,45.998,-5.8785,46.3721119451,11.708,-7.5785,13.9467174005,34.29,1.7000000000000002,34.3321147033,92.4,46.188,-5.1085,46.4696472576,11.708,-7.5785,13.9467174005,34.48,2.47,34.5683569179,131.98
2019-06-16 06:30:00,48.1355,-6.068,48.5164609617,14.9355,-8.198,17.0374987674,33.2,2.13,33.268256642,92.4,48.2855,-5.308,48.5763767098,14.9355,-8.198,17.0374987674,33.35,2.89,33.4749846901,131.74
2019-06-16 07:00:00,48.625,-5.8355,48.9739082089,14.585,-8.3755,16.8187759736,34.04,2.54,34.1346334388,92.4,48.785,-5.0455,49.0452168437,14.585,-8.3755,16.8187759736,34.2,3.33,34.3617359864,132.35
2019-06-16 07:30:00,51.4945,-5.8195,51.8222935666,19.4945,-9.7695,21.8054731776,32.0,3.95,32.2428674283,92.4,51.5845,-5.0095,51.8271717393,19.4945,-9.7695,21.8054731776,32.09,4.76,32.4411112633,133.32
2019-06-16 08:00:00,54.0835,-5.591,54.3717229196,25.6735,-10.321,27.67041097,28.41,4.73,28.8010590083,92.4,54.0835,-4.801,54.2961745729,25.6735,-10.321,27.67041097,28.41,5.52,28.9412940277,132.92
2019-06-16 08:30:00,56.7885,-5.2565,57.0312591874,32.0585,-10.6765,33.7895704989,24.73,5.42,25.3169765177,92.4,56.658500000000004,-4.4765,56.8350655362,32.0585,-10.6765,33.7895704989,24.6,6.2,25.3692727527,132.92
2019-06-16 09:00:00,58.1655,-5.0685,58.3859151037,32.9755,-9.8485,34.4147723006,25.19,4.78,25.6395105257,92.4,58.0655,-4.3185,58.2258682417,32.9755,-9.8485,34.4147723006,25.09,5.53,25.6921972591,131.9
2019-06-16 09:30:00,61.086,-4.4005,61.2442960303,38.216,-10.4105,39.6085996502,22.87,6.01,23.6465007982,92.4,60.926,-3.6505,61.0352654311,38.216,-10.4105,39.6085996502,22.71,6.76,23.6947610243,131.16
2019-06-16 10:00:00,61.452,-4.2865,61.6013180561,35.812,-9.9465,37.1676230912,25.64,5.66,26.257288512,92.4,61.372,-3.5165,61.4726618608,35.812,-9.9465,37.1676230912,25.56,6.43,26.3563749404,131.57
2019-06-16 10:30:00,62.5515,-3.9465,62.6758726664,34.5015,-10.5365,36.0745247301,28.05,6.59,28.8137224253,92.4,62.5415,-3.1165,62.6191008759,34.5015,-10.5365,36.0745247301,28.04,7.42,29.005137476,130.9
2019-06-16 11:00:00,63.441,-4.118,63.5745106548,34.181,-10.638,35.7981536535,29.26,6.52,29.9776249893,92.4,63.471,-3.278,63.5555908241,34.181,-10.638,35.7981536535,29.29,7.36,30.2005579419,131.18
2019-06-16 11:30:00,64.9145,-3.6295,65.0158871392,44.5745,-11.2695,45.9770342726,20.34,7.64,21.7275217179,92.4,64.6845,-2.8695,64.7481163471,44.5745,-11.2695,45.9770342726,20.11,8.4,21.7938546384,130.88
2019-06-16 12:00:00,64.6775,-3.0525,64.7494923725,47.9375,-11.5025,49.2981887345,16.74,8.45,18.75180258,92.4,64.3275,-2.2925,64.3683370338,47.9375,-11.5025,49.2981887345,16.39,9.21,18.8004308461,130.81
2019-06-16 12:30:00,62.9315,-2.934,62.9998575256,50.0715,-9.774000000000001,51.016528579,12.86,6.84,14.5658916651,92.4,62.4415,-2.274,62.482893645,50.0715,-9.774000000000001,51.016528579,12.37,7.5,14.4660602791,130.98
2019-06-16 13:00:00,61.1775,-3.138,61.2579264279,54.2575,-6.468,54.6416629528,6.92,3.33,7.6795377465,92.4,60.5375,-2.638,60.5949498741,54.2575,-6.468,54.6416629528,6.28,3.83,7.3557664454000005,131.81
2019-06-16 13:30:00,60.371,-3.093,60.4501802313,55.301,-6.143,55.6411452973,5.07,3.05,5.9167051642,92.4,59.671,-2.613,59.7281843856,55.301,-6.143,55.6411452973,4.37,3.5300000000000002,5.6176329535,132.14
2019-06-16 14:00:00,60.8205,-3.4085,60.9159346354,49.7805,-6.3585,50.1849449785,11.04,2.95,11.4273400229,92.4,60.2905,-2.8785,60.3591762079,49.7805,-6.3585,50.1849449785,10.51,3.48,11.0711562178,132.14
2019-06-16 14:30:00,61.406,-3.791,61.5229105049,46.146,-6.361,46.5823532789,15.26,2.5700000000000003,15.4748990304,92.4,61.016,-3.211,61.1004318888,46.146,-6.361,46.5823532789,14.87,3.15,15.1999802631,132.53
2019-06-16 15:00:00,60.5425,-3.844,60.6644100132,47.7525,-5.084,48.0223730385,12.79,1.24,12.8499688716,92.4,60.0825,-3.314,60.1738265548,47.7525,-5.084,48.0223730385,12.33,1.77,12.4563959475,132.69
2019-06-16 15:30:00,60.748,-4.172,60.891092025,46.518,-4.882,46.7734780404,14.23,0.71,14.247701569,92.4,60.328,-3.652,60.4384371737,46.518,-4.882,46.7734780404,13.81,1.23,13.864667323799999,132.95
2019-06-16 16:00:00,60.0225,-4.323,60.1779763306,43.1525,-4.503,43.3868098072,16.87,0.18,16.8709602572,92.4,59.6825,-3.823,59.8048169904,43.1525,-4.503,43.3868098072,16.53,0.68,16.5439807785,133.01
2019-06-16 16:30:00,61.286,-4.0675,61.4208299541,44.886,-5.6575,45.2411350681,16.4,1.5899999999999999,16.4768959455,92.4,60.926,-3.5075000000000003,61.026879588,44.886,-5.6575,45.2411350681,16.04,2.15,16.1834514242,132.76
2019-06-16 17:00:00,58.9525,-3.799,59.0747802133,48.4125,-6.699,48.8737839465,10.54,2.9,10.9316787366,92.4,58.4225,-3.259,58.5133282872,48.4125,-6.699,48.8737839465,10.01,3.44,10.5845972999,131.95
2019-06-16 17:30:00,57.7705,-3.9195,57.9033086317,46.7805,-6.0295,47.1674681375,10.99,2.11,11.1907193692,92.4,57.2505,-3.4095,57.3519349325,46.7805,-6.0295,47.1674681375,10.47,2.62,10.7928355866,131.73
2019-06-16 18:00:00,57.2975,-4.1585,57.4482082271,43.9375,-5.8085,44.3197763814,13.36,1.65,13.4615043736,92.4,56.8375,-3.6385,56.9538417361,43.9375,-5.8085,44.3197763814,12.9,2.17,13.0812422957,131.73
2019-06-16 18:30:00,58.3185,-4.1045,58.4627604762,44.3085,-6.3645,44.7632665531,14.01,2.26,14.1911134165,92.4,57.8985,-3.5545,58.0075061738,44.3085,-6.3645,44.7632665531,13.59,2.81,13.8774709511,131.31
2019-06-16 19:00:00,56.7305,-3.9645,56.8688569474,40.3105,-5.9445,40.7464537169,16.42,1.98,16.5389479714,92.4,56.3705,-3.3945,56.4726119504,40.3105,-5.9445,40.7464537169,16.06,2.55,16.2611838437,131.65
2019-06-16 19:30:00,58.416,-3.9185,58.5472774623,48.466,-6.1685,48.8569703139,9.95,2.25,10.2012254166,92.4,57.886,-3.4085,57.9862644792,48.466,-6.1685,48.8569703139,9.42,2.76,9.816007335,131.87
2019-06-16 20:00:00,57.8465,-3.9290000000000003,57.9797775371,48.7165,-6.079,49.0943134513,9.13,2.15,9.3797334717,92.4,57.2565,-3.439,57.3596854354,48.7165,-6.079,49.0943134513,8.54,2.64,8.9387471158,132.16
2019-06-16 20:30:00,55.159,-4.309,55.3270527138,40.109,-5.449,40.477444114,15.05,1.1400000000000001,15.0931143241,92.4,54.759,-3.769,54.888554745,40.109,-5.449,40.477444114,14.65,1.6800000000000002,14.7460130205,132.26
2019-06-16 21:00:00,54.1195,-4.3865,54.2969765503,39.7695,-4.9865,40.080897102,14.35,0.6000000000000001,14.3625380765,92.4,53.6995,-3.8565,53.8378017057,39.7695,-4.9865,40.080897102,13.93,1.13,13.9757575823,132.21
2019-06-16 21:30:00,56.181,-4.52,56.3625333089,46.231,-6.95,46.7504851419,9.95,2.43,10.242431352,92.4,55.631,-4.01,55.7753373903,46.231,-6.95,46.7504851419,9.4,2.94,9.8490405624,132.11
2019-06-16 22:00:00,56.9165,-4.331,57.0810435543,49.7865,-7.321,50.3218901001,7.13,2.99,7.7315587044,92.4,56.2765,-3.841,56.4074262243,49.7865,-7.321,50.3218901001,6.49,3.48,7.3641360661,131.29
2019-06-16 22:30:00,55.06,-4.462,55.2405018442,45.42,-7.062,45.9657290163,9.64,2.6,9.9844679378,92.4,54.48,-3.942,54.6224291294,45.42,-7.062,45.9657290163,9.06,3.12,9.582170944,132.18
2019-06-16 23:00:00,54.755,-4.7855,54.9637247214,47.285,-7.4655000000000005,47.870710411,7.47,2.68,7.9362018624,92.4,54.125,-4.2955,54.2951834443,47.285,-7.4655000000000005,47.870710411,6.84,3.17,7.5388659625,132.47
2019-06-16 23:30:00,53.3015,-4.517,53.4925526709,48.5615,-7.6370000000000005,49.1583467099,4.74,3.12,5.6746806078,92.4,52.5815,-4.037,52.7362447587,48.5615,-7.6370000000000005,49.1583467099,4.02,3.6,5.3963320876,132.38
2019-06-17 00:00:00,51.0745,-4.93,51.3118841035,44.7745,-6.96,45.312221864,6.3,2.03,6.618980284,92.4,50.3945,-4.47,50.592356441,44.7745,-6.96,45.312221864,5.62,2.49,6.1469097927,132.8
2019-06-17 00:30:00,50.859,-5.206,51.1247524884,46.559,-6.416,46.9989950637,4.3,1.21,4.4670012313,92.4,50.129,-4.766,50.3550533412,46.559,-6.416,46.9989950637,3.5700000000000003,1.65,3.9328615536,133.49
2019-06-17 01:00:00,50.1425,-4.8215,50.3737746104,50.0325,-6.1715,50.4116898001,0.11,1.35,1.3544740677,92.4,49.3025,-4.4315,49.5012595648,50.0325,-6.1715,50.4116898001,-0.73,1.74,1.8869287215,132.47
2019-06-17 01:30:00,47.4385,-5.0595,47.7075447126,45.6485,-4.4995,45.8697182518,1.79,-0.56,1.8755532517,92.4,46.6385,-4.6995000000000005,46.8746731455,45.6485,-4.4995,45.8697182518,0.99,-0.2,1.01,132.86
2019-06-17 02:00:00,47.4535,-5.2025,47.7378326749,46.2135,-4.6625,46.4481053273,1.24,-0.54,1.352479205,92.4,46.6335,-4.8525,46.8852863754,46.2135,-4.6625,46.4481053273,0.42,-0.19,0.46097722290000004,132.63
2019-06-17 02:30:00,47.49,-5.5425,47.8123352938,44.8,-4.5625,45.031726663,2.69,-0.98,2.8629530209,92.4,46.72,-5.1825,47.0065602469,44.8,-4.5625,45.031726663,1.92,-0.62,2.0176223631,132.75
2019-06-17 03:00:00,47.0605,-5.735,47.4086583363,43.9705,-4.175,44.1682634394,3.09,-1.56,3.4614592299,92.4,46.3105,-5.395,46.6236896357,43.9705,-4.175,44.1682634394,2.34,-1.22,2.6389391808,132.89
2019-06-17 03:30:00,46.2645,-5.909,46.6403284857,40.9145,-4.009,41.1104413896,5.35,-1.9,5.6773673476,92.4,45.5745,-5.569,45.9134926928,40.9145,-4.009,41.1104413896,4.66,-1.56,4.9141835538,133.05
2019-06-17 04:00:00,47.2195,-5.9915,47.5981013539,44.6995,-4.5015,44.9255918436,2.52,-1.49,2.9275416308,92.4,46.4595,-5.6515,46.8019721005,44.6995,-4.5015,44.9255918436,1.76,-1.15,2.1024033866,132.86
2019-06-17 04:30:00,47.4645,-5.5855,47.7920136686,47.5845,-4.9455,47.8408048689,-0.12,-0.64,0.6511528238000001,92.4,46.6145,-5.2655,46.9109486208,47.5845,-4.9455,47.8408048689,-0.97,-0.32,1.0214205794,132.74
2019-06-17 05:00:00,46.7685,-5.568,47.0987814731,46.3685,-4.838,46.6202105985,0.4,-0.73,0.8324061509,92.4,45.9485,-5.218,46.2438339268,46.3685,-4.838,46.6202105985,-0.42,-0.38,0.5663920903,132.57
2019-06-17 05:30:00,47.874,-5.174,48.152779276,48.294,-5.644,48.622681662,-0.42,0.47000000000000003,0.6303173804000001,92.4,47.014,-4.834,47.2618636112,48.294,-5.644,48.622681662,-1.28,0.81,1.5147607072,133.02
2019-06-17 06:00:00,49.2095,-4.8625,49.449153648,50.8895,-5.4225,51.1775802134,-1.6800000000000002,0.56,1.7708754897,92.4,48.2795,-4.5025,48.4889949009,50.8895,-5.4225,51.1775802134,-2.61,0.92,2.7673995013,133.85
2019-06-17 06:30:00,51.3475,-4.299,51.5271497101,50.3075,-5.439,50.6006647906,1.04,1.1400000000000001,1.5431137353,92.4,50.5275,-3.919,50.6792543083,50.3075,-5.439,50.6006647906,0.22,1.52,1.5358385332,132.49
2019-06-17 07:00:00,54.87,-3.582,54.9867949966,52.53,-5.962,52.8672520943,2.34,2.38,3.3376638537,92.4,54.09,-3.152,54.1817608056,52.53,-5.962,52.8672520943,1.56,2.81,3.2139850653,131.88
2019-06-17 07:30:00,56.8715,-2.9475,56.9478293572,47.6615,-5.7475000000000005,48.0067947118,9.21,2.8,9.6262194033,92.4,56.2815,-2.4375,56.3342582138,47.6615,-5.7475000000000005,48.0067947118,8.62,3.31,9.2336612457,131.11
2019-06-17 08:00:00,57.356,-2.199,57.3981387939,45.616,-4.489,45.8363455895,11.74,2.29,11.961258295,92.4,56.846,-1.669,56.8704956634,45.616,-4.489,45.8363455895,11.23,2.8200000000000003,11.5786570897,130.84
2019-06-17 08:30:00,58.3365,-1.9615,58.3694673138,44.5665,-5.0315,44.8496255781,13.77,3.07,14.1080757015,92.4,57.9065,-1.4115,57.9237004559,44.5665,-5.0315,44.8496255781,13.34,3.62,13.8224455145,130.14
2019-06-17 09:00:00,58.5775,-9.261,59.3050556635,43.5775,-5.251,43.8927272706,15.0,-4.01,15.5267543292,92.4,58.5575,6.499,58.9170417388,43.5775,-5.251,43.8927272706,14.98,11.75,19.038458446,132.34
2019-06-17 09:30:00,59.488,-11.1895,60.5312072757,45.378,-5.4495000000000005,45.7040472415,14.11,-5.74,15.2328493723,92.4,59.548,8.8705,60.2050668486,45.378,-5.4495000000000005,45.7040472415,14.17,14.32,20.1457514131,132.74
2019-06-17 10:00:00,62.0765,-7.928,62.5807081795,43.4365,-5.128,43.7381517242,18.64,-2.8,18.8491273008,92.4,56.5865,5.492,56.8523882194,43.4365,-5.128,43.7381517242,13.15,10.62,16.9028666208,132.71
2019-06-17 10:30:00,70.154,1.5735000000000001,70.1716439757,44.824,-5.3465,45.1417327785,25.33,6.92,26.2582425154,92.4,50.234,-3.6165000000000003,50.3640132262,44.824,-5.3465,45.1417327785,5.41,1.73,5.6798767592,132.46
2019-06-17 11:00:00,59.802,-1.1505,59.8130659158,45.092,-5.5504999999999995,45.4323289547,14.71,4.4,15.3539604011,92.4,59.402,-0.8605,59.4082322936,45.092,-5.5504999999999995,45.4323289547,14.31,4.69,15.0589574672,132.14
2019-06-17 11:30:00,59.736,-1.013,59.7445885834,45.756,-4.993,46.0276176333,13.98,3.98,14.5355013673,92.4,59.296,-0.723,59.3004076293,45.756,-4.993,46.0276176333,13.54,4.27,14.1973413004,132.24
2019-06-17 12:00:00,59.622,-0.608,59.6250999831,41.382,-3.898,41.5651816789,18.24,3.29,18.534338402,92.4,59.312,-0.28800000000000003,59.3126992136,41.382,-3.898,41.5651816789,17.93,3.61,18.2898059038,132.27
2019-06-17 12:30:00,59.224,-0.5625,59.2266712069,40.464,-3.5425,40.6187715502,18.76,2.98,18.9952099225,92.4,58.934,-0.2525,58.9345409098,40.464,-3.5425,40.6187715502,18.47,3.29,18.760730263,132.41
2019-06-17 13:00:00,59.5195,-0.81,59.5250113839,39.0295,-3.83,39.2169704369,20.49,3.02,20.7113616163,92.4,59.2795,-0.48,59.2814433044,39.0295,-3.83,39.2169704369,20.25,3.35,20.5252283788,132.63
2019-06-17 13:30:00,58.593,-1.1405,58.604098741,38.603,-3.7405,38.7837975094,19.99,2.6,20.1583754306,92.4,58.343,-0.8205,58.348769218,38.603,-3.7405,38.7837975094,19.74,2.92,19.9547989216,132.86
2019-06-17 14:00:00,60.279,-0.9875,60.287088147,41.659,-4.5375,41.9053837502,18.62,3.55,18.9553923726,92.4,59.979,-0.6675,59.9827141537,41.659,-4.5375,41.9053837502,18.32,3.87,18.7242970496,133.08
2019-06-17 14:30:00,60.0735,-0.8705,60.0798066949,45.4435,-4.8505,45.7016306328,14.63,3.98,15.1617050492,92.4,59.6635,-0.5705,59.6662274867,45.4435,-4.8505,45.7016306328,14.22,4.28,14.8501447804,132.78
2019-06-17 15:00:00,58.428,-1.115,58.4386379804,45.738,-5.165,46.0287070099,12.69,4.05,13.3206080942,92.4,57.968,-0.835,57.974013566400004,45.738,-5.165,46.0287070099,12.23,4.33,12.9738891625,132.78
2019-06-17 15:30:00,58.1815,-1.044,58.1908659349,45.7415,-5.094,46.0242724902,12.44,4.05,13.0826641018,92.4,57.7115,-0.774,57.716690032,45.7415,-5.094,46.0242724902,11.97,4.32,12.7256944801,132.68
2019-06-17 16:00:00,59.047,-1.0055,59.0555606124,46.807,-5.1455,47.0889734359,12.24,4.14,12.9211918955,92.4,58.567,-0.7255,58.5714934012,46.807,-5.1455,47.0889734359,11.76,4.42,12.5632002292,132.41
2019-06-17 16:30:00,60.184,-1.1440000000000001,60.1948718082,47.074,-4.844,47.3225719081,13.11,3.7,13.6221180438,92.4,59.724,-0.884,59.7305418693,47.074,-4.844,47.3225719081,12.65,3.96,13.2553423192,132.24
2019-06-17 17:00:00,60.0745,-1.5415,60.0942740409,46.1245,-4.8915,46.3831464273,13.95,3.35,14.3466023852,92.4,59.6545,-1.2715,59.6680490925,46.1245,-4.8915,46.3831464273,13.53,3.62,14.0059023272,132.24
2019-06-17 17:30:00,58.4415,-1.8135,58.4696306171,42.7115,-4.1635,42.9139483676,15.73,2.35,15.9045716698,92.4,58.0515,-1.5535,58.07228267,42.7115,-4.1635,42.9139483676,15.34,2.61,15.5604530782,132.52
2019-06-17 18:00:00,58.767,-2.145,58.8061333026,42.537,-4.165,42.7404210789,16.23,2.02,16.3552224075,92.4,58.407,-1.885,58.4374098844,42.537,-4.165,42.7404210789,15.87,2.2800000000000002,16.0329442087,132.72
2019-06-17 18:30:00,58.498,-2.5025,58.5515030571,45.138,-3.7025,45.2895964903,13.36,1.2,13.4137839553,92.4,58.048,-2.3025,58.0936469009,45.138,-3.7025,45.2895964903,12.91,1.4,12.9856882759,132.96
2019-06-17 19:00:00,57.1735,-2.6765,57.2361140758,42.0035,-3.3365,42.1358071538,15.17,0.66,15.1843504965,92.4,56.7635,-2.4465,56.816197466,42.0035,-3.3365,42.1358071538,14.76,0.89,14.7868083101,133.12
2019-06-17 19:30:00,56.5935,-2.8915,56.6673187516,39.8935,-3.3415,40.0331982797,16.7,0.45,16.7060617741,92.4,56.2535,-2.6315,56.3150162434,39.8935,-3.3415,40.0331982797,16.36,0.71,16.3753992318,133.15
2019-06-17 20:00:00,56.2765,-3.1535,56.3647852342,40.7365,-3.2335,40.8646296264,15.54,0.08,15.5402059188,92.4,55.8965,-3.0135,55.9776731787,40.7365,-3.2335,40.8646296264,15.16,0.22,15.161596222,133.15
2019-06-17 20:30:00,54.9925,-3.2975,55.091274831,38.8025,-2.9275,38.9127776251,16.19,-0.37,16.1942273666,92.4,54.6225,-3.0875,54.709689841,38.8025,-2.9275,38.9127776251,15.82,-0.16,15.8208090817,133.28
2019-06-17 21:00:00,54.3105,-3.528,54.4249684818,35.3705,-3.038,35.5007283622,18.94,-0.49,18.9463373769,92.4,54.0205,-3.258,54.1186565267,35.3705,-3.038,35.5007283622,18.65,-0.22,18.651297542000002,133.37
2019-06-17 21:30:00,52.705,-3.682,52.8334567202,32.405,-3.122,32.5550442942,20.3,-0.56,20.307722669,92.4,52.435,-3.392,52.5445990469,32.405,-3.122,32.5550442942,20.03,-0.27,20.0318196877,133.97
2019-06-17 22:00:00,51.52,-3.754,51.6565863758,31.61,-3.024,31.7543174387,19.91,-0.73,19.9233782276,92.4,51.24,-3.5140000000000002,51.3603523742,31.61,-3.024,31.7543174387,19.63,-0.49,19.636114687,133.97
2019-06-17 22:30:00,50.742,-3.894,50.8911957022,31.632,-3.324,31.8061692129,19.11,-0.5700000000000001,19.118498895,92.4,50.432,-3.664,50.5649238109,31.632,-3.324,31.8061692129,18.8,-0.34,18.8030742167,134.28
2019-06-17 23:00:00,49.615,-4.1625,49.7893023776,32.705,-3.5125,32.8930795343,16.91,-0.65,16.9224879967,92.4,49.245,-3.9325,49.4017669851,32.705,-3.5125,32.8930795343,16.54,-0.42,16.5453316679,134.51
