Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-17 23:30:00,48.172,-4.248,48.3589401042,31.992,-3.578,32.1914607932,16.18,-0.67,16.1938661227,92.4,47.752,-4.038,47.9224263576,31.992,-3.578,32.1914607932,15.76,-0.46,15.7667117688,134.84
2019-06-18 00:00:00,46.7945,-4.5,47.0103736451,30.8945,-3.56,31.0989345517,15.9,-0.9400000000000001,15.9277619269,92.4,46.3745,-4.33,46.5762079849,30.8945,-3.56,31.0989345517,15.48,-0.77,15.4991386857,135.03
2019-06-18 00:30:00,45.5835,-4.5809999999999995,45.8131098404,31.0435,-2.831,31.1723187019,14.54,-1.75,14.644934277800001,92.4,45.0935,-4.441,45.3116565935,31.0435,-2.831,31.1723187019,14.05,-1.6099999999999999,14.1419447036,135.11
2019-06-18 01:00:00,45.128,-4.7305,45.3752577321,30.888,-2.2405,30.9691521397,14.24,-2.49,14.4560610126,92.4,44.638,-4.6205,44.8764979054,30.888,-2.2405,30.9691521397,13.75,-2.38,13.954458069,134.29
2019-06-18 01:30:00,44.9025,-4.7940000000000005,45.1576897355,28.1325,-2.524,28.2454975571,16.77,-2.27,16.9229370973,92.4,44.4825,-4.654,44.7253006949,28.1325,-2.524,28.2454975571,16.35,-2.13,16.4881593879,134.18
2019-06-18 02:00:00,44.3695,-4.704,44.6181593777,28.3395,-2.294,28.4321947139,16.03,-2.41,16.2101511406,92.4,43.9395,-4.574,44.1769299097,28.3395,-2.294,28.4321947139,15.6,-2.2800000000000002,15.765734997100001,134.23
2019-06-18 02:30:00,44.0435,-4.8004999999999995,44.304341689,29.0535,-2.0205,29.1236722015,14.99,-2.7800000000000002,15.2456059243,92.4,43.5835,-4.6905,43.8351715236,29.0535,-2.0205,29.1236722015,14.53,-2.67,14.7732799337,134.01
2019-06-18 03:00:00,43.5905,-4.8425,43.8586536102,29.1605,-1.9425,29.2251273137,14.43,-2.9,14.7185223443,92.4,43.1105,-4.7425,43.3705720103,29.1605,-1.9425,29.2251273137,13.95,-2.8,14.2282289833,134.05
2019-06-18 03:30:00,42.963,-5.031,43.2565640106,28.473,-1.861,28.5337528201,14.49,-3.17,14.832700361,92.4,42.473,-4.941,42.7594341637,28.473,-1.861,28.5337528201,14.0,-3.08,14.3347968245,134.05
2019-06-18 04:00:00,42.973,-5.069,43.2709312356,28.133,-1.9689999999999999,28.2018199767,14.84,-3.1,15.1603298117,92.4,42.513,-4.969,42.802407993,28.133,-1.9689999999999999,28.2018199767,14.38,-3.0,14.6896017645,134.09
2019-06-18 04:30:00,43.08,-5.036,43.3733523722,28.06,-1.996,28.1309014431,15.02,-3.04,15.3245554585,92.4,42.61,-4.946,42.8960955799,28.06,-1.996,28.1309014431,14.55,-2.95,14.8460432439,134.09
2019-06-18 05:00:00,42.698,-5.068,42.9977188697,28.478,-2.008,28.5487048393,14.22,-3.06,14.5455147726,92.4,42.228,-4.968,42.5192310373,28.478,-2.008,28.5487048393,13.75,-2.96,14.0649955563,134.15
2019-06-18 05:30:00,42.996,-4.8875,43.2728976641,28.436,-2.1075,28.5139904652,14.56,-2.7800000000000002,14.8230226337,92.4,42.526,-4.7875,42.7946355546,28.436,-2.1075,28.5139904652,14.09,-2.68,14.3426113382,134.33
2019-06-18 06:00:00,43.9365,-4.753,44.1928392531,28.2265,-2.503,28.3372601225,15.71,-2.25,15.8703056051,92.4,43.5165,-4.633,43.7624320765,28.2265,-2.503,28.3372601225,15.29,-2.13,15.4376487847,135.53
2019-06-18 06:30:00,45.5795,-4.2805,45.7800557066,28.8595,-2.0305,28.930842893,16.72,-2.25,16.8707113069,92.4,45.2395,-4.1405,45.4285824179,28.8595,-2.0305,28.930842893,16.38,-2.11,16.5153413528,134.95
2019-06-18 07:00:00,47.667,-3.659,47.807229265,28.987,-1.959,29.0531211748,18.68,-1.7000000000000002,18.7571959525,92.4,47.457,-3.479,47.5843492127,28.987,-1.959,29.0531211748,18.47,-1.52,18.532439127099998,134.54
2019-06-18 07:30:00,50.029,-2.4305,50.088004265,29.629,-1.4905,29.6664664436,20.4,-0.9400000000000001,20.4216453794,92.4,49.909,-2.2105,49.9579282121,29.629,-1.4905,29.6664664436,20.28,-0.72,20.2927770401,133.35
2019-06-18 08:00:00,51.782,-1.562,51.8055534475,30.772,-1.492,30.8081490518,21.01,-0.07,21.0101166108,92.4,51.682,-1.362,51.6999435976,30.772,-1.492,30.8081490518,20.91,0.13,20.910404109,133.11
2019-06-18 08:30:00,53.039,-0.975,53.0479608091,30.869,-1.035,30.8863462715,22.17,0.06,22.1700811906,92.4,52.959,-0.645,52.962927657,30.869,-1.035,30.8863462715,22.09,0.39,22.093442466,132.72
2019-06-18 09:00:00,53.9405,-1.038,53.9504864135,30.2805,-2.308,30.3683312721,23.66,1.27,23.6940604372,92.4,53.9105,-0.608,53.9139283882,30.2805,-2.308,30.3683312721,23.63,1.7000000000000002,23.6910721581,132.62
2019-06-18 09:30:00,54.6975,-0.916,54.7051694289,30.0075,-2.196,30.0877462142,24.69,1.28,24.7231571608,92.4,54.6775,-0.47600000000000003,54.6795718916,30.0075,-2.196,30.0877462142,24.67,1.72,24.7298867769,132.42
2019-06-18 10:00:00,54.5375,-0.926,54.5453607766,31.3575,-2.216,31.4357036226,23.18,1.29,23.2158674186,92.4,54.5075,-0.496,54.5097566703,31.3575,-2.216,31.4357036226,23.15,1.72,23.2138083907,132.49
2019-06-18 10:30:00,54.691,-1.0295,54.7006887639,33.031,-3.0595,33.1723906472,21.66,2.03,21.754918984,92.4,54.591,-0.5995,54.5942916544,33.031,-3.0595,33.1723906472,21.56,2.46,21.6998894006,132.4
2019-06-18 11:00:00,55.006,-0.802,55.0118463606,32.566,-3.162,32.7191472994,22.44,2.36,22.5637585522,92.4,54.926,-0.362,54.9271929011,32.566,-3.162,32.7191472994,22.36,2.8,22.5346311263,132.45
2019-06-18 11:30:00,54.8775,-0.5955,54.8807309217,32.0675,-2.6355,32.1756183546,22.81,2.04,22.901041461,92.4,54.8275,-0.3255,54.828466206,32.0675,-2.6355,32.1756183546,22.76,2.31,22.8769250556,132.45
2019-06-18 12:00:00,55.3295,-0.5245000000000001,55.331985962,32.6895,-2.8245,32.8112969951,22.64,2.3,22.7565287335,92.4,55.2995,-0.2645,55.3001325541,32.6895,-2.8245,32.8112969951,22.61,2.56,22.7544654958,132.48
2019-06-18 12:30:00,54.664,-0.1645,54.6642475138,34.914,-2.6545,35.0147649749,19.75,2.49,19.9063457219,92.4,54.524,0.0655,54.5240393428,34.914,-2.6545,35.0147649749,19.61,2.7199999999999998,19.79773977,132.15
2019-06-18 13:00:00,54.608,-0.618,54.6114968482,36.518,-3.748,36.7098328517,18.09,3.13,18.3587853629,92.4,54.418,-0.398,54.4194554181,36.518,-3.748,36.7098328517,17.9,3.35,18.2107797746,131.96
2019-06-18 13:30:00,54.8295,-0.65,54.8333527176,32.3795,-3.15,32.5323611232,22.45,2.5,22.5887693335,92.4,54.7795,-0.39,54.7808882755,32.3795,-3.15,32.5323611232,22.4,2.76,22.5693952068,132.08
2019-06-18 14:00:00,54.974,-0.47850000000000004,54.97608242,31.794,-2.9385,31.9295038836,23.18,2.46,23.3101694546,92.4,54.934,-0.2185,54.9344345402,31.794,-2.9385,31.9295038836,23.14,2.7199999999999998,23.2993132946,131.98
2019-06-18 14:30:00,55.898,-0.5740000000000001,55.9009470403,31.218,-3.194,31.3809681176,24.68,2.62,24.8186784499,92.4,55.898,-0.294,55.8987731529,31.218,-3.194,31.3809681176,24.68,2.9,24.8497967799,131.95
2019-06-18 15:00:00,53.9875,-0.8435,53.994089014400004,35.0875,-3.7535,35.2876950012,18.9,2.91,19.1227116278,92.4,53.8175,-0.5435,53.8202443185,35.0875,-3.7535,35.2876950012,18.73,3.21,19.0030786979,131.9
2019-06-18 15:30:00,53.922,-0.8955000000000001,53.9294354156,33.932,-3.3755,34.09948129,19.99,2.48,20.1432494896,92.4,53.772,-0.5655,53.7749734937,33.932,-3.3755,34.09948129,19.84,2.81,20.0380063879,132.17
2019-06-18 16:00:00,54.968,-0.6865,54.9722867111,30.598,-2.8365,30.7291935503,24.37,2.15,24.464656139,92.4,54.958,-0.3265,54.9589698434,30.598,-2.8365,30.7291935503,24.36,2.51,24.488970987,131.93
2019-06-18 16:30:00,55.434,-1.0815,55.4445488596,29.944,-3.0315,30.0970617877,25.49,1.9500000000000002,25.5644792632,92.4,55.464,-0.7115,55.4685634233,29.944,-3.0315,30.0970617877,25.52,2.32,25.6252375599,132.05
2019-06-18 17:00:00,55.365,-1.3555000000000001,55.3815908516,31.795,-2.4855,31.8920011171,23.57,1.13,23.5970718522,92.4,55.355,-1.0355,55.364684459,31.795,-2.4855,31.8920011171,23.56,1.45,23.6045779458,132.15
2019-06-18 17:30:00,55.2775,-1.5365,55.2988502457,32.6675,-1.3665,32.6960682422,22.61,-0.17,22.6106390887,92.4,55.2175,-1.3265,55.2334310767,32.6675,-1.3665,32.6960682422,22.55,0.04,22.5500354767,132.06
2019-06-18 18:00:00,55.2385,-1.5455,55.260116291,32.8285,-1.1255,32.847787787,22.41,-0.42,22.4139353974,92.4,55.1885,-1.3155000000000001,55.2041762234,32.8285,-1.1255,32.847787787,22.36,-0.19,22.3608072305,132.23
2019-06-18 18:30:00,54.9815,-1.26,54.9959356885,32.7315,0.01,32.7315015276,22.25,-1.27,22.2862154706,92.4,54.9315,-1.01,54.940784416,32.7315,0.01,32.7315015276,22.2,-1.02,22.2234200788,132.34
2019-06-18 19:00:00,54.9735,-1.4805000000000001,54.993432176,32.5535,-0.0005,32.553500003799996,22.42,-1.48,22.4687961404,92.4,54.9135,-1.2405,54.927509706,32.5535,-0.0005,32.553500003799996,22.36,-1.24,22.3943564319,132.45
2019-06-18 19:30:00,54.363,-1.917,54.3967890413,32.023,-0.227,32.0238045522,22.34,-1.69,22.4038322615,92.4,54.313,-1.677,54.3388838494,32.023,-0.227,32.0238045522,22.29,-1.45,22.3371126156,132.67
2019-06-18 20:00:00,53.6085,-1.9649999999999999,53.6445010905,32.4085,0.025,32.4085096425,21.2,-1.99,21.2931937482,92.4,53.5285,-1.755,53.557262227,32.4085,0.025,32.4085096425,21.12,-1.78,21.1948767394,132.67
2019-06-18 20:30:00,52.8695,-2.2475,52.917249423,30.0995,-0.3375,30.1013921024,22.77,-1.9100000000000001,22.8499671772,92.4,52.8295,-2.0175,52.8680090083,30.0995,-0.3375,30.1013921024,22.73,-1.6800000000000002,22.7920007898,132.81
2019-06-18 21:00:00,52.316,-2.3215,52.3674824509,28.876,-0.35150000000000003,28.8781392796,23.44,-1.97,23.5226380323,92.4,52.296,-2.0815,52.3374078289,28.876,-0.35150000000000003,28.8781392796,23.42,-1.73,23.4838093162,132.71
2019-06-18 21:30:00,51.498,-2.4755000000000003,51.5574640983,28.418,-0.5055000000000001,28.4224955669,23.08,-1.97,23.1639223794,92.4,51.468,-2.2455,51.5169612288,28.418,-0.5055000000000001,28.4224955669,23.05,-1.74,23.1155813252,132.85
2019-06-18 22:00:00,50.7715,-2.59,50.837518746,28.8515,-0.38,28.854002361,21.92,-2.21,22.0311257089,92.4,50.7115,-2.37,50.7668507222,28.8515,-0.38,28.854002361,21.86,-1.99,21.950391796,132.99
2019-06-18 22:30:00,49.8015,-2.834,49.8820705089,28.8015,-0.594,28.8076246548,21.0,-2.24,21.1191287699,92.4,49.7215,-2.634,49.7912192886,28.8015,-0.594,28.8076246548,20.92,-2.04,21.0192292913,133.29
2019-06-18 23:00:00,48.5235,-3.1625,48.6264481378,27.1635,-1.0225,27.1827378772,21.36,-2.14,21.4669327106,92.4,48.4435,-2.9525,48.5333900372,27.1635,-1.0225,27.1827378772,21.28,-1.9300000000000002,21.367341903,133.66
2019-06-18 23:30:00,47.1615,-3.341,47.2796929268,28.0415,-1.2610000000000001,28.0698386752,19.12,-2.08,19.2328053076,92.4,47.0115,-3.171,47.1183231159,28.0415,-1.2610000000000001,28.0698386752,18.97,-1.9100000000000001,19.0659119897,134.15
2019-06-19 00:00:00,45.8735,-3.4115,46.0001775486,28.5835,-1.0015,28.6010397451,17.29,-2.41,17.4571532616,92.4,45.6735,-3.2815,45.7912310874,28.5835,-1.0015,28.6010397451,17.09,-2.2800000000000002,17.2414181551,133.58
2019-06-19 00:30:00,44.759,-4.046,44.941497494000004,28.099,-1.776,28.1550701828,16.66,-2.27,16.8139376709,92.4,44.509,-3.906,44.680061739,28.099,-1.776,28.1550701828,16.41,-2.13,16.5476584446,134.0
2019-06-19 01:00:00,44.34,-4.302,44.5482076407,28.52,-2.062,28.5944442856,15.82,-2.24,15.9777970947,92.4,44.07,-4.192,44.2689254896,28.52,-2.062,28.5944442856,15.55,-2.13,15.6952030888,134.15
2019-06-19 01:30:00,43.9835,-3.993,44.1643784203,29.0135,-1.4929999999999999,29.0518886004,14.97,-2.5,15.1773153094,92.4,43.6835,-3.883,43.8557392054,29.0135,-1.4929999999999999,29.0518886004,14.67,-2.39,14.8634114523,134.25
2019-06-19 02:00:00,43.783,-4.004,43.965703736,28.623,-1.384,28.6564405501,15.16,-2.62,15.3847326919,92.4,43.493,-3.924,43.6696556547,28.623,-1.384,28.6564405501,14.87,-2.54,15.085373711,134.44
2019-06-19 02:30:00,43.5055,-4.1405,43.7020854251,28.7655,-1.1105,28.786927597400002,14.74,-3.03,15.0482058731,92.4,43.2155,-4.0505,43.4049074472,28.7655,-1.1105,28.786927597400002,14.45,-2.94,14.7460537094,134.44
2019-06-19 03:00:00,43.0435,-4.1125,43.2395137403,28.5435,-0.9225000000000001,28.5584032905,14.5,-3.19,14.846753854,92.4,42.7235,-4.0525,42.9152677785,28.5435,-0.9225000000000001,28.5584032905,14.18,-3.13,14.5213394699,134.44
2019-06-19 03:30:00,42.602,-4.2185,42.8103509242,28.572,-0.8685,28.5851968027,14.03,-3.35,14.4244029339,92.4,42.292,-4.1485,42.4949798947,28.572,-0.8685,28.5851968027,13.72,-3.2800000000000002,14.1066225582,134.36
2019-06-19 04:00:00,42.7285,-4.265,42.9408306539,28.2485,-0.855,28.2614362206,14.48,-3.41,14.876105001,92.4,42.4185,-4.205,42.6264139619,28.2485,-0.855,28.2614362206,14.17,-3.35,14.5606112509,134.64
2019-06-19 04:30:00,42.6785,-4.333,42.8978933195,28.2985,-0.653,28.3060331246,14.38,-3.68,14.8434093119,92.4,42.3685,-4.263,42.5824254975,28.2985,-0.653,28.3060331246,14.07,-3.61,14.5257357817,134.6
2019-06-19 05:00:00,42.4245,-4.3735,42.649334139,28.4345,-0.7735000000000001,28.4450187643,13.99,-3.6,14.445764085,92.4,42.1045,-4.3135,42.3248768752,28.4345,-0.7735000000000001,28.4450187643,13.67,-3.54,14.1209241907,134.86
2019-06-19 05:30:00,42.5105,-4.342,42.7316694531,28.3405,-0.372,28.3429413479,14.17,-3.9699999999999998,14.7156311451,92.4,42.2105,-4.282,42.4271355886,28.3405,-0.372,28.3429413479,13.87,-3.91,14.4105863864,134.64
2019-06-19 06:00:00,43.166,-4.001,43.3510271735,28.506,-0.301,28.5075891124,14.66,-3.7,15.1197089919,92.4,42.866,-3.931,43.0458675949,28.506,-0.301,28.5075891124,14.36,-3.63,14.8117014553,134.82
2019-06-19 06:30:00,44.92,-3.5035,45.0564192125,29.02,-0.0335,29.0200193358,15.9,-3.47,16.2742403817,92.4,44.69,-3.4135,44.8201749467,29.02,-0.0335,29.0200193358,15.67,-3.38,16.0303867701,134.3
2019-06-19 07:00:00,47.6195,-2.701,47.6960394713,29.1395,-0.8310000000000001,29.1513468171,18.48,-1.87,18.5743721294,92.4,47.4395,-2.531,47.5069691861,29.1395,-0.8310000000000001,29.1513468171,18.3,-1.7000000000000002,18.3787921257,134.03
2019-06-19 07:30:00,50.3165,-2.4805,50.3776046721,29.7065,-2.4405,29.8065795169,20.61,-0.04,20.6100388161,92.4,50.1765,-2.2105,50.2251676204,29.7065,-2.4405,29.8065795169,20.47,0.23,20.4712920941,133.85
2019-06-19 08:00:00,52.204,-1.953,52.2405189963,28.964,-2.643,29.0843384831,23.24,0.6900000000000001,23.250240859,92.4,52.134,-1.633,52.1595690646,28.964,-2.643,29.0843384831,23.17,1.01,23.192002932,133.68
2019-06-19 08:30:00,53.4895,-1.399,53.5077920611,29.9695,-2.469,30.0710307647,23.52,1.07,23.5443262804,92.4,53.4595,-1.069,53.4701870321,29.9695,-2.469,30.0710307647,23.49,1.4,23.5316828977,133.79
2019-06-19 09:00:00,54.0195,-0.9335,54.0275652098,29.6395,-2.3835,29.7351817297,24.38,1.45,24.4230812962,92.4,53.9895,-0.5935,53.9927620381,29.6395,-2.3835,29.7351817297,24.35,1.79,24.4157039628,133.66
2019-06-19 09:30:00,55.1185,-0.737,55.1234270637,30.2085,-2.477,30.3098828973,24.91,1.74,24.9706968265,92.4,55.1185,-0.367,55.1197217995,30.2085,-2.477,30.3098828973,24.91,2.11,24.9992039873,133.59
2019-06-19 10:00:00,54.9445,-0.762,54.9497836597,31.2645,-2.182,31.3405501587,23.68,1.42,23.7225378069,92.4,54.9045,-0.41200000000000003,54.9060457896,31.2645,-2.182,31.3405501587,23.64,1.77,23.7061700829,133.36
2019-06-19 10:30:00,55.079,-0.789,55.0846508748,30.679,-2.149,30.7541743833,24.4,1.3599999999999999,24.4378722478,92.4,55.069,-0.449,55.0708304096,30.679,-2.149,30.7541743833,24.39,1.7000000000000002,24.4491738102,133.41
2019-06-19 11:00:00,54.942,-0.6865,54.9462887396,30.982,-1.8765,31.0387753665,23.96,1.19,23.9895331343,92.4,54.922,-0.3365,54.9230308363,30.982,-1.8765,31.0387753665,23.94,1.54,23.9894810282,133.41
2019-06-19 11:30:00,55.1115,-0.378,55.1127963022,32.2315,-1.6179999999999999,32.2720857127,22.88,1.24,22.9135767614,92.4,55.0615,-0.038,55.0615131126,32.2315,-1.6179999999999999,32.2720857127,22.83,1.58,22.8846083646,133.41
2019-06-19 12:00:00,55.4555,-0.1305,55.4556535486,31.985500000000002,-1.3005,32.0119276286,23.47,1.17,23.4991446653,92.4,55.4155,0.1995,55.4158591064,31.985500000000002,-1.3005,32.0119276286,23.43,1.5,23.4779662663,133.28
2019-06-19 12:30:00,55.727,-0.24550000000000002,55.7275407608,30.417,-1.8855,30.4753834964,25.31,1.6400000000000001,25.3630774947,92.4,55.747,0.1245,55.747139023,30.417,-1.8855,30.4753834964,25.33,2.01,25.4096241609,133.2
2019-06-19 13:00:00,55.634,-0.5115000000000001,55.6363513204,32.104,-2.6115,32.2100411091,23.53,2.1,23.6235242925,92.4,55.604,-0.14150000000000001,55.604180043,32.104,-2.6115,32.2100411091,23.5,2.47,23.6294498455,133.14
2019-06-19 13:30:00,54.7905,-1.0375,54.8003220474,34.7905,-3.7175000000000002,34.9885509346,20.0,2.68,20.1787611116,92.4,54.6305,-0.7075,54.6350810972,34.7905,-3.7175000000000002,34.9885509346,19.84,3.01,20.0670301739,133.29
2019-06-19 14:00:00,53.876,-1.043,53.8860949133,36.896,-4.203,37.1346203024,16.98,3.16,17.2715372796,92.4,53.636,-0.713,53.6407388558,36.896,-4.203,37.1346203024,16.74,3.49,17.0999327484,133.2
2019-06-19 14:30:00,53.551,-0.9875,53.5601041565,37.721,-4.2975,37.9650147801,15.83,3.31,16.1723529519,92.4,53.261,-0.6775,53.2653088534,37.721,-4.2975,37.9650147801,15.54,3.62,15.9560646777,133.2
2019-06-19 15:00:00,52.767,-1.0895,52.7782464586,39.737,-4.2895,39.9678493198,13.03,3.2,13.4171867394,92.4,52.417,-0.7995,52.4230969063,39.737,-4.2895,39.9678493198,12.68,3.49,13.1515208246,132.54
2019-06-19 15:30:00,52.1255,-1.1355,52.1378663785,43.3055,-4.4755,43.5361508462,8.82,3.34,9.4312247349,92.4,51.6555,-0.8855000000000001,51.6630892466,43.3055,-4.4755,43.5361508462,8.35,3.59,9.0890373528,132.34
2019-06-19 16:00:00,53.341,-1.0975,53.3522894284,46.441,-4.2775,46.6375759152,6.9,3.18,7.5975259131,92.4,52.791,-0.8875000000000001,52.7984596106,46.441,-4.2775,46.6375759152,6.35,3.39,7.198235895,132.53
2019-06-19 16:30:00,53.341,-1.2585,53.355844134,45.631,-3.9885,45.8049810965,7.71,2.73,8.1790586255,92.4,52.821,-1.0585,52.8316047764,45.631,-3.9885,45.8049810965,7.19,2.93,7.7640839769,132.63
2019-06-19 17:00:00,54.2065,-1.792,54.2361125658,45.4265,-4.192,45.6195108068,8.78,2.4,9.1021096456,92.4,53.7065,-1.592,53.7300903242,45.4265,-4.192,45.6195108068,8.28,2.6,8.6786174014,132.77
2019-06-19 17:30:00,53.053,-2.2365,53.100119974,42.643,-3.8265000000000002,42.8143381503,10.41,1.5899999999999999,10.5307264707,92.4,52.613,-2.0265,52.6520129838,42.643,-3.8265000000000002,42.8143381503,9.97,1.8,10.1311845309,133.02
2019-06-19 18:00:00,53.268,-2.2785,53.3167083216,41.928,-3.7585,42.0961222234,11.34,1.48,11.4361706878,92.4,52.858,-2.0685000000000002,52.8984579761,41.928,-3.7585,42.0961222234,10.93,1.69,11.0598824587,133.11
2019-06-19 18:30:00,53.2505,-2.468,53.3076614967,41.6605,-3.488,41.8062603476,11.59,1.02,11.6347969471,92.4,52.8405,-2.278,52.8895804885,41.6605,-3.488,41.8062603476,11.18,1.21,11.2452879021,133.16
2019-06-19 19:00:00,54.3155,-2.5949999999999998,54.3774545676,41.3355,-3.705,41.5012118528,12.98,1.11,13.0273750234,92.4,53.9555,-2.395,54.0086289888,41.3355,-3.705,41.5012118528,12.62,1.31,12.6878091095,133.16
2019-06-19 19:30:00,55.592,-2.7765,55.6612919025,44.432,-3.8865,44.6016536269,11.16,1.11,11.2150657599,92.4,55.212,-2.5865,55.2725512913,44.432,-3.8865,44.6016536269,10.78,1.3,10.8581029651,132.95
2019-06-19 20:00:00,56.132,-2.8449999999999998,56.2040518913,46.402,-4.155,46.5876553284,9.73,1.31,9.8177899753,92.4,55.712,-2.665,55.7757041103,46.402,-4.155,46.5876553284,9.31,1.49,9.428478138100001,132.73
2019-06-19 20:30:00,55.097,-3.1725,55.1882611182,43.677,-4.2025,43.8787116407,11.42,1.03,11.4663551314,92.4,54.707,-2.9925,54.7887844841,43.677,-4.2025,43.8787116407,11.03,1.21,11.0961705106,132.95
2019-06-19 21:00:00,54.279,-3.6145,54.3992137007,41.659,-4.2945,41.8797685195,12.62,0.68,12.6383068486,92.4,53.939,-3.4245,54.0475986631,41.659,-4.2945,41.8797685195,12.28,0.87,12.3107798291,133.07
2019-06-19 21:30:00,53.4845,-3.6790000000000003,53.6108830486,41.0145,-4.209,41.229902877,12.47,0.53,12.4812579494,92.4,53.1345,-3.489,53.2489268554,41.0145,-4.209,41.229902877,12.12,0.72,12.1413673036,133.19
2019-06-19 22:00:00,53.6615,-3.7385,53.7915696415,42.7915,-4.5085,43.0283516359,10.87,0.77,10.8972381822,92.4,53.2715,-3.5785,53.3915571462,42.7915,-4.5085,43.0283516359,10.48,0.93,10.5211833935,133.4
2019-06-19 22:30:00,52.763,-3.7605,52.8968385563,40.793,-4.2605,41.0148839965,11.97,0.5,11.9804382224,92.4,52.413,-3.5905,52.5358378562,40.793,-4.2605,41.0148839965,11.62,0.67,11.6392998071,133.73
2019-06-19 23:00:00,50.7175,-3.996,50.8746776132,38.8175,-3.886,39.0115278123,11.9,-0.11,11.9005083925,92.4,50.3575,-3.906,50.5087580747,38.8175,-3.886,39.0115278123,11.54,-0.02,11.540017331,133.93
2019-06-19 23:30:00,48.285,-4.031,48.4529688048,35.115,-3.161,35.256987194,13.17,-0.87,13.1987044819,92.4,47.955,-3.871,48.1109828002,35.115,-3.161,35.256987194,12.84,-0.71,12.8596150798,133.31
2019-06-20 00:00:00,46.4665,-4.186,46.654669844,32.6865,-2.916,32.8163120757,13.78,-1.27,13.838399473900001,92.4,46.1865,-4.026,46.3616377865,32.6865,-2.916,32.8163120757,13.5,-1.11,13.545556467,133.56
2019-06-20 00:30:00,45.8605,-4.6265,46.0932745908,33.9305,-3.1765,34.0788641609,11.93,-1.45,12.0177951389,92.4,45.4905,-4.5165,45.7141593218,33.9305,-3.1765,34.0788641609,11.56,-1.34,11.6374052091,134.76
2019-06-20 01:00:00,45.824,-4.7575,46.0703026065,36.674,-3.5275,36.8432562656,9.15,-1.23,9.2323019881,92.4,45.384,-4.6675,45.6233822973,36.674,-3.5275,36.8432562656,8.71,-1.1400000000000001,8.784287108200001,135.06
2019-06-20 01:30:00,45.518,-4.796,45.7699676644,37.328,-3.676,37.5085664882,8.19,-1.12,8.2662264668,92.4,45.028,-4.726,45.2753339027,37.328,-3.676,37.5085664882,7.7,-1.05,7.7712611589,135.24
2019-06-20 02:00:00,45.7135,-4.985,45.9845007285,37.5535,-3.505,37.716712307,8.16,-1.48,8.2931296867,92.4,45.2235,-4.915,45.489803003,37.5535,-3.505,37.716712307,7.67,-1.4100000000000001,7.7985255017,135.03
2019-06-20 02:30:00,46.5035,-5.09,46.7812314101,39.4335,-4.11,39.6471061018,7.07,-0.98,7.1375976351,92.4,45.9935,-5.03,46.267731112,39.4335,-4.11,39.6471061018,6.5600000000000005,-0.92,6.6241980647,135.56
2019-06-20 03:00:00,46.195,-5.1205,46.4779253544,40.275,-4.2305,40.4965770807,5.92,-0.89,5.9865265388,92.4,45.655,-5.0605,45.9346022651,40.275,-4.2305,40.4965770807,5.38,-0.8300000000000001,5.4436476741,135.63
2019-06-20 03:30:00,45.862,-5.3295,46.1706250147,41.202,-4.0195,41.397598774,4.66,-1.31,4.8406301243000005,92.4,45.252,-5.2995,45.5612577115,41.202,-4.0195,41.397598774,4.05,-1.28,4.2474580634,136.05
2019-06-20 04:00:00,46.3435,-5.298,46.6453512823,43.4635,-4.348,43.6804411179,2.88,-0.9500000000000001,3.0326391147,92.4,45.7135,-5.2780000000000005,46.0171855533,43.4635,-4.348,43.6804411179,2.25,-0.93,2.4346252278,135.87
2019-06-20 04:30:00,46.0775,-5.3495,46.3869933979,43.1575,-4.3595,43.3771258442,2.92,-0.99,3.0832612604,92.4,45.4375,-5.3295,45.748988803,43.1575,-4.3595,43.3771258442,2.2800000000000002,-0.97,2.4777610861,136.03
2019-06-20 05:00:00,45.283,-6.7835,45.7882731848,41.473,-4.0035,41.665786219,3.81,-2.7800000000000002,4.7164075312,92.4,44.723,-4.0435,44.9054186179,41.473,-4.0035,41.665786219,3.25,-0.04,3.2502461445,136.09
2019-06-20 05:30:00,44.878,-15.7735,47.5692987782,39.208,-3.5335,39.3669008972,5.67,-12.24,13.4894959135,92.4,44.828,5.3365,45.1445214423,39.208,-3.5335,39.3669008972,5.62,8.87,10.5005380815,134.5
2019-06-20 06:00:00,44.978,-15.405,47.5429753907,36.648,-3.025,36.772632881,8.33,-12.38,14.921571633,92.4,45.028,5.655,45.3817122749,36.648,-3.025,36.772632881,8.38,8.68,12.0651067132,134.34
2019-06-20 06:30:00,46.7685,-14.6025,48.9951589292,35.2485,-2.9425,35.3711048527,11.52,-11.66,16.3910341346,92.4,46.9585,6.1975,47.3657020269,35.2485,-2.9425,35.3711048527,11.71,9.14,14.854753448,133.4
2019-06-20 07:00:00,49.149,-13.8585,51.0654699699,35.839,-3.2585,35.9868273574,13.31,-10.6,17.0151726409,92.4,49.399,6.8315,49.8691346752,35.839,-3.2585,35.9868273574,13.56,10.09,16.9021211687,132.77
2019-06-20 07:30:00,52.0775,-13.023,53.6811376114,37.6175,-3.613,37.7906082943,14.46,-9.41,17.252237536,92.4,52.3475,7.557,52.8901598149,37.6175,-3.613,37.7906082943,14.73,11.17,18.4862597623,132.18
2019-06-20 08:00:00,53.371,-12.3445,54.7800175361,39.201,-3.2345,39.3342140032,14.17,-9.11,16.8458006637,92.4,53.641,8.1755,54.2604430617,39.201,-3.2345,39.3342140032,14.44,11.41,18.4038501407,132.08
2019-06-20 08:30:00,54.7065,-11.749,55.9539108843,39.7165,-2.789,39.8143051333,14.99,-8.96,17.4637252612,92.4,55.0165,8.801,55.7160019496,39.7165,-2.789,39.8143051333,15.3,11.59,19.1942204843,132.08
2019-06-20 09:00:00,53.89,-11.58,55.1201279026,40.85,-2.58,40.9313925979,13.04,-9.0,15.8442923477,92.4,54.11,9.0,54.8533690852,40.85,-2.58,40.9313925979,13.26,11.58,17.6046584744,132.32
2019-06-20 09:30:00,54.3825,-11.3345,55.5511223694,41.9825,-2.9945,42.0891593703,12.4,-8.34,14.9437478565,92.4,54.5725,9.1955,55.3418013485,41.9825,-2.9945,42.0891593703,12.59,12.19,17.5243887197,132.1
2019-06-20 10:00:00,53.628,-11.163,54.7775040779,43.688,-3.3529999999999998,43.8164803812,9.94,-7.8100000000000005,12.6411906085,92.4,53.728,9.287,54.524731572,43.688,-3.3529999999999998,43.8164803812,10.04,12.64,16.1422179393,131.75
2019-06-20 10:30:00,55.0355,-11.3155,56.1867137364,46.4955,-4.8655,46.7493808569,8.54,-6.45,10.7020605493,92.4,55.0755,9.1445,55.8294956139,46.4955,-4.8655,46.7493808569,8.58,14.01,16.4285270186,131.67
2019-06-20 11:00:00,55.38,-11.018,56.4653940392,48.79,-5.068,49.0525098644,6.59,-5.95,8.8786598088,92.4,55.35,9.402,56.142854434,48.79,-5.068,49.0525098644,6.5600000000000005,14.47,15.8875580251,131.51
2019-06-20 11:30:00,56.4825,-10.907,57.5259546227,49.7325,-5.337,50.0180479952,6.75,-5.57,8.7514227415,92.4,56.4425,9.523,57.2402248008,49.7325,-5.337,50.0180479952,6.71,14.86,16.3047140423,131.48
2019-06-20 12:00:00,57.593,-10.7355,58.5850203486,51.583,-5.3855,51.8633733886,6.01,-5.35,8.046278643,92.4,57.513,9.6845,58.322677487,51.583,-5.3855,51.8633733886,5.93,15.07,16.1947460616,131.48
2019-06-20 12:30:00,57.0655,-10.7795,58.0746839036,51.3155,-5.6195,51.6222754293,5.75,-5.16,7.7258074012,92.4,56.9755,9.6405,57.7853514353,51.3155,-5.6195,51.6222754293,5.66,15.26,16.2758471362,131.48
2019-06-20 13:00:00,56.658,-10.929,57.7024436658,52.798,-5.749,53.1100725381,3.86,-5.18,6.4600309597,92.4,56.508,9.471,57.2961945071,52.798,-5.749,53.1100725381,3.71,15.22,15.6656471299,131.42
2019-06-20 13:30:00,56.363,-11.4045,57.5052205391,54.373,-6.3945,54.7477192151,1.99,-5.01,5.3907513391,92.4,56.103,9.0155,56.8227581982,54.373,-6.3945,54.7477192151,1.73,15.41,15.5068049578,131.54
2019-06-20 14:00:00,56.389,-11.298,57.5096872275,53.919,-6.258,54.2809462427,2.47,-5.04,5.6127087934,92.4,56.189,9.142,56.9278480623,53.919,-6.258,54.2809462427,2.27,15.4,15.5664029242,131.6
2019-06-20 14:30:00,55.429,-11.219,56.5529840238,51.269,-5.629,51.5770879558,4.16,-5.59,6.9680485073,92.4,55.279,9.241,56.0460874816,51.269,-5.629,51.5770879558,4.01,14.87,15.4012012519,131.6
2019-06-20 15:00:00,55.7575,-11.409,56.9127761337,51.0175,-6.059,51.3760331989,4.74,-5.35,7.1477339066,92.4,55.6275,9.011,56.3526119825,51.0175,-6.059,51.3760331989,4.61,15.07,15.7593464331,131.67
2019-06-20 15:30:00,55.103,-11.4265,56.2752655369,53.153,-6.1765,53.5106583892,1.9500000000000002,-5.25,5.6004464108,92.4,54.893,9.0535,55.6345873648,53.153,-6.1765,53.5106583892,1.74,15.23,15.3290736837,131.63
2019-06-20 16:00:00,56.612,-11.3855,57.7455466183,53.072,-5.9955,53.4095797049,3.54,-5.39,6.448542471,92.4,56.442,9.0645,57.1652387754,53.072,-5.9955,53.4095797049,3.37,15.06,15.4324495787,131.63
2019-06-20 16:30:00,56.6695,-11.6495,57.8544992243,49.6295,-5.5095,49.9343755393,7.04,-6.14,9.3413703492,92.4,56.6195,8.8705,57.3101522464,49.6295,-5.5095,49.9343755393,6.99,14.38,15.9888867655,131.91
2019-06-20 17:00:00,56.122,-11.9885,57.3881783667,46.642,-4.5585,46.8642303495,9.48,-7.43,12.0447208353,92.4,56.202,8.6015,56.8564033883,46.642,-4.5585,46.8642303495,9.56,13.16,16.2658906919,132.07
2019-06-20 17:30:00,55.9795,-12.702,57.402484478,51.8295,-5.072,52.0770799321,4.15,-7.63,8.6855857603,92.4,55.8695,7.848,56.4180124982,51.8295,-5.072,52.0770799321,4.04,12.92,13.5369124988,132.14
2019-06-20 18:00:00,55.9625,-13.0485,57.4635950711,52.8725,-5.0085,53.1091925047,3.09,-8.04,8.6133442982,92.4,55.8425,7.3215,56.3204152018,52.8725,-5.0085,53.1091925047,2.9699999999999998,12.33,12.6826574502,131.64
2019-06-20 18:30:00,56.7265,-13.1615,58.2333313876,51.1165,-5.0615,51.366480846,5.61,-8.1,9.8530249162,92.4,56.6765,7.2085,57.1330738233,51.1165,-5.0615,51.366480846,5.5600000000000005,12.27,13.4709502263,131.64
2019-06-20 19:00:00,56.4715,-13.0135,57.9515443668,49.8215,-4.3535,50.0113469575,6.65,-8.66,10.9187041356,92.4,56.4615,7.3165,56.9335766881,49.8215,-4.3535,50.0113469575,6.64,11.67,13.4267829356,131.53
2019-06-20 19:30:00,55.366,-13.147,56.9055143637,45.096,-4.577,45.3276752658,10.27,-8.57,13.3760158493,92.4,55.486,7.183,55.9490096874,45.096,-4.577,45.3276752658,10.39,11.76,15.6923452677,131.31
2019-06-20 20:00:00,54.8105,-13.2005,56.3776916032,42.9805,-4.8004999999999995,43.2477534734,11.83,-8.4,14.5089248396,92.4,54.9905,7.1095,55.4481747265,42.9805,-4.8004999999999995,43.2477534734,12.01,11.91,16.9141420119,131.31
2019-06-20 20:30:00,53.9055,-13.356,55.5354451342,40.8455,-4.456,41.0878425602,13.06,-8.9,15.8042272826,92.4,54.1355,6.954,54.580312167,40.8455,-4.456,41.0878425602,13.29,11.41,17.516055492,131.34
2019-06-20 21:00:00,52.985,-13.456,54.6669384638,38.755,-4.206,38.9825661161,14.23,-9.25,16.9721949081,92.4,53.265,6.924,53.7131455139,38.755,-4.206,38.9825661161,14.51,11.13,18.2870719362,131.51
2019-06-20 21:30:00,52.632,-13.8055,54.4124917115,37.802,-4.1055,38.024286111,14.83,-9.7,17.720578433,92.4,52.932,6.5945,53.3412040945,37.802,-4.1055,38.024286111,15.13,10.7,18.5312411889,131.64
2019-06-20 22:00:00,52.015,-13.914,53.8438447829,36.605,-4.064,36.8299079689,15.41,-9.85,18.2890841761,92.4,52.345,6.526,52.7502388715,36.605,-4.064,36.8299079689,15.74,10.59,18.9709172156,131.83
2019-06-20 22:30:00,52.2755,-14.0,54.1177226078,37.8155,-4.33,38.0625924005,14.46,-9.67,17.3954160629,92.4,52.5755,6.55,52.9819374905,37.8155,-4.33,38.0625924005,14.76,10.88,18.3366300066,132.06
2019-06-20 23:00:00,50.877,-14.3355,52.8580711836,37.417,-3.9155,37.6213108391,13.46,-10.42,17.0219857831,92.4,51.147,6.3545,51.5402297167,37.417,-3.9155,37.6213108391,13.73,10.27,17.1460141141,132.68
2019-06-20 23:30:00,49.219,-14.3665,51.2728610792,36.619,-3.6165000000000003,36.7971497979,12.6,-10.75,16.5626839612,92.4,49.429,6.0635,49.7995188054,36.619,-3.6165000000000003,36.7971497979,12.81,9.68,16.056104758,131.95
2019-06-21 00:00:00,47.511,-14.3015,49.6168119013,36.671,-3.7315,36.8603626305,10.84,-10.57,15.1403599693,92.4,47.661,5.9385,48.0295399025,36.671,-3.7315,36.8603626305,10.99,9.67,14.6386133223,131.47
2019-06-21 00:30:00,46.349,-14.5405,48.5762899082,34.779,-3.4505,34.949746655,11.57,-11.09,16.0266340821,92.4,46.519,5.7995,46.8791164726,34.779,-3.4505,34.949746655,11.74,9.25,14.9462403299,131.85
2019-06-21 01:00:00,46.5415,-14.827,48.8461989437,36.1015,-3.447,36.2656877951,10.44,-11.38,15.443380459,92.4,46.6315,5.553,46.960968913,36.1015,-3.447,36.2656877951,10.53,9.0,13.8521081428,132.04
2019-06-21 01:30:00,45.8475,-14.955,48.2249445956,35.4975,-3.305,35.6510242665,10.35,-11.65,15.5834848477,92.4,45.9475,5.475,46.2725445729,35.4975,-3.305,35.6510242665,10.45,8.78,13.6488424418,132.26
2019-06-21 02:00:00,44.8185,-15.0005,47.2621724268,35.0185,-2.8705,35.1359518513,9.8,-12.13,15.594130306,92.4,44.8985,5.4995,45.2340557821,35.0185,-2.8705,35.1359518513,9.88,8.37,12.9487953108,132.52
2019-06-21 02:30:00,44.8975,-15.0745,47.3605960319,34.9975,-2.8645,35.114532127,9.9,-12.21,15.7192270802,92.4,44.9875,5.4155,45.3122808574,34.9975,-2.8645,35.114532127,9.99,8.28,12.9753034647,132.52
2019-06-21 03:00:00,44.7055,-15.2715,47.2419352112,33.9255,-2.9015,34.0493502508,10.78,-12.37,16.408086421,92.4,44.8255,5.2385,45.1305587435,33.9255,-2.9015,34.0493502508,10.9,8.14,13.604028815,132.6
2019-06-21 03:30:00,44.35,-15.3725,46.938643528,33.62,-2.9025,33.7450575085,10.73,-12.47,16.4509513403,92.4,44.46,5.1475,44.756992261,33.62,-2.9025,33.7450575085,10.84,8.05,13.5021516804,132.56
2019-06-21 04:00:00,43.699,-15.3395,46.3130960016,33.879,-2.8395,33.9977852404,9.82,-12.5,15.8959869149,92.4,43.769,5.1605,44.0721694638,33.879,-2.8395,33.9977852404,9.89,8.0,12.7205385106,132.48
2019-06-21 04:30:00,43.6635,-15.4335,46.3108427315,35.0135,-2.9935,35.141232541,8.65,-12.44,15.1517688736,92.4,43.6835,5.0565,43.9751789593,35.0135,-2.9935,35.141232541,8.67,8.05,11.8309509339,132.53
2019-06-21 05:00:00,43.1515,-15.476,45.842758733,33.9815,-2.886,34.1038317239,9.17,-12.59,15.5755256733,92.4,43.1915,5.004,43.4804057967,33.9815,-2.886,34.1038317239,9.21,7.89,12.1274976809,132.46
2019-06-21 05:30:00,43.0075,-15.362,45.6687650397,32.2475,-2.622,32.3539200137,10.76,-12.74,16.675886783,92.4,43.1175,5.118,43.4201880495,32.2475,-2.622,32.3539200137,10.87,7.74,13.344081084900001,132.52
2019-06-21 06:00:00,43.2375,-15.097,45.7973887383,31.1175,-2.487,31.2167258893,12.12,-12.61,17.4901829607,92.4,43.3975,5.393,43.731309782,31.1175,-2.487,31.2167258893,12.28,7.88,14.5908464456,132.46
2019-06-21 06:30:00,44.423,-14.4135,46.7028041048,30.183,-1.9235000000000002,30.2442282304,14.24,-12.49,18.9414281405,92.4,44.653,5.9965,45.05383914,30.183,-1.9235000000000002,30.2442282304,14.47,7.92,16.4956751908,132.06
2019-06-21 07:00:00,46.3355,-13.866,48.3657370072,30.485500000000002,-2.006,30.5514278922,15.85,-11.86,19.7960122247,92.4,46.6555,6.584,47.1177751624,30.485500000000002,-2.006,30.5514278922,16.17,8.59,18.3100245767,131.98
2019-06-21 07:30:00,49.084,-12.5155,50.6544844634,30.174,-1.0255,30.1914214016,18.91,-11.49,22.1270919915,92.4,49.544,8.0545,50.1944509508,30.174,-1.0255,30.1914214016,19.37,9.08,21.3925991876,132.34
2019-06-21 08:00:00,50.3765,-11.784,51.73639346,31.7065,-0.8140000000000001,31.7169471773,18.67,-10.97,21.6543252031,92.4,50.8365,8.776,51.5884474301,31.7065,-0.8140000000000001,31.7169471773,19.13,9.59,21.3991822274,132.18
2019-06-21 08:30:00,51.2225,-11.4555,52.4878365576,33.4625,-1.6955,33.5054268216,17.76,-9.76,20.2651227482,92.4,51.6325,9.0345,52.4169557157,33.4625,-1.6955,33.5054268216,18.17,10.73,21.1017013532,131.9
2019-06-21 09:00:00,51.92,-11.4005,53.1569167677,34.36,-2.8505000000000003,34.4780357655,17.56,-8.55,19.5309011569,92.4,52.31,9.0795,53.0921220168,34.36,-2.8505000000000003,34.4780357655,17.95,11.93,21.552897717,131.79
2019-06-21 09:30:00,52.4815,-11.264,53.676675924,37.0615,-3.674,37.2431612279,15.42,-7.59,17.1867536202,92.4,52.7815,9.156,53.56975899,37.0615,-3.674,37.2431612279,15.72,12.83,20.2910645359,131.4
2019-06-21 10:00:00,53.0505,-11.221,54.2242232886,40.3205,-4.641,40.5867170544,12.73,-6.58,14.3300139567,92.4,53.2205,9.129,53.9977801511,40.3205,-4.641,40.5867170544,12.9,13.77,18.8685691031,131.14
2019-06-21 10:30:00,53.134,-11.2175,54.3051955364,40.844,-4.9475,41.1425581637,12.29,-6.27,13.796992425900001,92.4,53.304,9.1725,54.0874400601,40.844,-4.9475,41.1425581637,12.46,14.12,18.8315161365,131.21
2019-06-21 11:00:00,53.036,-10.786,54.1216693386,41.716,-4.686,41.9783664761,11.32,-6.1,12.8589424137,92.4,53.126,9.634,53.9924608811,41.716,-4.686,41.9783664761,11.41,14.32,18.3098470775,131.45
2019-06-21 11:30:00,53.1255,-10.767,54.2055997038,42.5655,-4.927,42.8497038409,10.56,-5.84,12.0672780692,92.4,53.1955,9.613,54.0571085913,42.5655,-4.927,42.8497038409,10.63,14.54,18.0113436478,131.35
2019-06-21 12:00:00,52.9755,-10.713,54.0478673885,42.2355,-5.173,42.5511150177,10.74,-5.54,12.0846679723,92.4,53.0355,9.697,53.9147110653,42.2355,-5.173,42.5511150177,10.8,14.87,18.3781636732,131.46
2019-06-21 12:30:00,52.305,-10.865,53.4215429392,42.065,-5.085,42.3712337559,10.24,-5.78,11.7586563858,92.4,52.375,9.515,53.2322820289,42.065,-5.085,42.3712337559,10.31,14.6,17.8733348875,131.39
2019-06-21 13:00:00,52.2825,-11.282,53.4859171208,42.8425,-5.322,43.1717904453,9.44,-5.96,11.1640136152,92.4,52.2825,9.148,53.0767906928,42.8425,-5.322,43.1717904453,9.44,14.47,17.2769933727,131.58
2019-06-21 13:30:00,51.8315,-11.546,53.1019256548,43.9715,-5.696,44.3388906971,7.86,-5.85,9.798066135700001,92.4,51.7815,8.914,52.5431550085,43.9715,-5.696,44.3388906971,7.8100000000000005,14.61,16.5664782015,131.72
2019-06-21 14:00:00,52.179,-11.6265,53.4586152388,45.979,-5.9865,46.3670855592,6.2,-5.64,8.3815034451,92.4,52.069,8.8235,52.8113142541,45.979,-5.9865,46.3670855592,6.09,14.81,16.013250763,131.65
2019-06-21 14:30:00,52.0105,-11.78,53.3278586693,46.0905,-5.38,46.4034329576,5.92,-6.4,8.7181649445,92.4,51.9105,8.76,52.6444451984,46.0905,-5.38,46.4034329576,5.82,14.14,15.2909123338,131.99
2019-06-21 15:00:00,52.1525,-11.801,53.4709908011,46.8025,-5.501,47.1246751421,5.35,-6.3,8.2651376274,92.4,52.0425,8.769,52.776104131,46.8025,-5.501,47.1246751421,5.24,14.27,15.2016610934,132.07
2019-06-21 15:30:00,51.7245,-11.96,53.0892220724,46.9645,-5.53,47.2889538925,4.76,-6.43,8.0001562485,92.4,51.6045,8.67,52.3277490463,46.9645,-5.53,47.2889538925,4.64,14.2,14.9388620718,132.22
2019-06-21 16:00:00,51.7755,-12.1645,53.1853124509,46.5255,-5.2945,46.8257822198,5.25,-6.87,8.6463518318,92.4,51.6555,8.4255,52.3381288403,46.5255,-5.2945,46.8257822198,5.13,13.72,14.6477063051,132.06
2019-06-21 16:30:00,51.8625,-12.6535,53.3837987455,44.3925,-5.0935,44.6837531828,7.47,-7.5600000000000005,10.6280054573,92.4,51.8325,7.9265,52.4350785114,44.3925,-5.0935,44.6837531828,7.44,13.02,14.9957994118,132.15
2019-06-21 17:00:00,51.824,-12.6385,53.3428407403,42.614,-4.4985,42.8507817694,9.21,-8.14,12.2916109603,92.4,51.854,7.9615,52.4616316774,42.614,-4.4985,42.8507817694,9.24,12.46,15.5122274352,132.15
2019-06-21 17:30:00,51.832,-12.6785,53.3601029445,41.312,-4.1585,41.5207715035,10.52,-8.52,13.5373852719,92.4,51.922,7.9615,52.5288450877,41.312,-4.1585,41.5207715035,10.61,12.12,16.1079638688,132.2
2019-06-21 18:00:00,51.909,-12.7955,53.4627823935,39.029,-3.9455,39.2279213221,12.88,-8.85,15.6274406094,92.4,52.119,7.8545,52.7075263245,39.029,-3.9455,39.2279213221,13.09,11.8,17.6235098661,132.28
2019-06-21 18:30:00,51.8955,-12.869,53.4673178797,38.5555,-3.539,38.7175812939,13.34,-9.33,16.2789588119,92.4,52.1055,7.861,52.6951463728,38.5555,-3.539,38.7175812939,13.55,11.4,17.707696067,132.53
2019-06-21 19:00:00,51.8105,-13.0065,53.4181331806,35.6805,-3.2665,35.8297097742,16.13,-9.74,18.8426245518,92.4,52.1305,7.7135,52.698075036,35.6805,-3.2665,35.8297097742,16.45,10.98,19.7778386079,132.57
2019-06-21 19:30:00,51.446,-13.1025,53.0882889369,33.326,-2.8925,33.4512904422,18.12,-10.21,20.7985215821,92.4,51.856,7.5875,52.4081567339,33.326,-2.8925,33.4512904422,18.53,10.48,21.2882902085,132.38
2019-06-21 20:00:00,51.3565,-13.0205,52.9813506104,31.8965,-2.8005,32.0192053696,19.46,-10.22,21.9804458554,92.4,51.8365,7.5195,52.3790570028,31.8965,-2.8005,32.0192053696,19.94,10.32,22.4523050042,131.89
2019-06-21 20:30:00,50.4005,-13.285,52.121987925,30.5305,-2.315,30.6181425833,19.87,-10.97,22.6970879189,92.4,50.8905,7.335,51.4163905311,30.5305,-2.315,30.6181425833,20.36,9.65,22.5311362341,132.19
2019-06-21 21:00:00,49.741,-13.435,51.5234539409,29.571,-2.055,29.6423188364,20.17,-11.38,23.1588708706,92.4,50.251,7.165,50.759237839,29.571,-2.055,29.6423188364,20.68,9.22,22.642234872,132.19
2019-06-21 21:30:00,49.4665,-13.681000000000001,51.3235266057,30.5165,-2.081,30.5873721207,18.95,-11.6,22.2185170522,92.4,49.9165,6.929,50.3951189427,30.5165,-2.081,30.5873721207,19.4,9.01,21.3901870025,132.29
2019-06-21 22:00:00,48.9115,-13.735,50.8033961193,29.5015,-1.865,29.5603911891,19.41,-11.87,22.7518131146,92.4,49.3915,6.835,49.8621850429,29.5015,-1.865,29.5603911891,19.89,8.7,21.7094933151,132.29
2019-06-21 22:30:00,48.344,-13.919,50.3078611849,29.474,-1.689,29.5223541914,18.87,-12.23,22.4866582666,92.4,48.814,6.741,49.2772531398,29.474,-1.689,29.5223541914,19.34,8.43,21.0974050537,132.53
2019-06-21 23:00:00,47.8035,-14.183,49.8631336886,28.7535,-1.903,28.8164045511,19.05,-12.28,22.664970769900002,92.4,48.2735,6.537,48.7140962274,28.7535,-1.903,28.8164045511,19.52,8.44,21.2664994769,132.89
2019-06-21 23:30:00,49.3505,-14.267,51.3713844397,28.8705,-1.377,28.9033198655,20.48,-12.89,24.1988119543,92.4,49.9105,6.553,50.3388499993,28.8705,-1.377,28.9033198655,21.04,7.93,22.4848059809,133.21
2019-06-22 00:00:00,49.52,-14.1935,51.5139383298,28.81,-0.5435,28.8151261016,20.71,-13.65,24.8037618115,92.4,50.11,6.7565,50.5634491728,28.81,-0.5435,28.8151261016,21.3,7.3,22.5162163784,133.76
2019-06-22 00:30:00,48.15,-14.3375,50.2392914585,28.75,-0.2575,28.751153129,19.4,-14.08,23.9709490843,92.4,48.69,6.6825,49.1464333014,28.75,-0.2575,28.751153129,19.94,6.94,21.1131996628,134.02
2019-06-22 01:00:00,47.274,-14.5585,49.4649471672,28.134,-0.14850000000000002,28.1343919119,19.14,-14.41,23.958040404,92.4,47.704,6.5415,48.1504188793,28.134,-0.14850000000000002,28.1343919119,19.57,6.69,20.6819002995,134.33
2019-06-22 01:30:00,47.0665,-14.6375,49.2900783982,28.4265,0.0825,28.4266197164,18.64,-14.72,23.7513789073,92.4,47.4165,6.4925,47.8589284094,28.4265,0.0825,28.4266197164,18.99,6.41,20.0426595042,134.46
2019-06-22 02:00:00,46.783,-14.796,49.0670022011,29.023,0.8140000000000001,29.0344127717,17.76,-15.61,23.6450777119,92.4,47.093,6.274,47.5090909721,29.023,0.8140000000000001,29.0344127717,18.07,5.46,18.8768773901,134.35
2019-06-22 02:30:00,46.6485,-14.99,48.9977821156,28.9485,0.63,28.955354466,17.7,-15.62,23.6066600772,92.4,46.9585,6.15,47.3595103675,28.9485,0.63,28.955354466,18.01,5.52,18.8369450814,134.62
2019-06-22 03:00:00,46.425,-15.077,48.8118485001,29.025,0.523,29.0297115728,17.4,-15.6,23.369210513,92.4,46.715,6.113,47.1132677067,29.025,0.523,29.0297115728,17.69,5.59,18.5522020256,134.79
2019-06-22 03:30:00,46.341,-15.289,48.7979692405,28.681,0.181,28.6815711215,17.66,-15.47,23.4775744062,92.4,46.651,6.001,47.0353888259,28.681,0.181,28.6815711215,17.97,5.82,18.8889729737,135.18
2019-06-22 04:00:00,46.147,-15.9495,48.8255277416,28.717,-1.1695,28.7408040815,17.43,-14.78,22.8528619652,92.4,46.437,5.3205,46.7408032585,28.717,-1.1695,28.7408040815,17.72,6.49,18.8711022466,134.99
2019-06-22 04:30:00,45.931,-15.9745,48.6296351133,28.951,-1.2045,28.9760456455,16.98,-14.77,22.5049616752,92.4,46.191,5.2855,46.4924186427,28.951,-1.2045,28.9760456455,17.24,6.49,18.4211210299,134.91
2019-06-22 05:00:00,45.4915,-16.2335,48.3011707363,29.6315,-1.2335,29.6571629543,15.86,-15.0,21.8297869893,92.4,45.7115,5.1165,45.9969542959,29.6315,-1.2335,29.6571629543,16.08,6.35,17.2884036279,135.28
2019-06-22 05:30:00,45.551,-16.1935,48.3438004635,29.271,-1.2635,29.2982571709,16.28,-14.93,22.0894386529,92.4,45.781,5.1365,46.0682492966,29.271,-1.2635,29.2982571709,16.51,6.4,17.7070635623,135.18
2019-06-22 06:00:00,45.413,-16.086,48.1777953522,29.613,-1.106,29.6336465019,15.8,-14.98,21.772468854,92.4,45.623,5.294,45.9291254543,29.613,-1.106,29.6336465019,16.01,6.4,17.2418125497,135.31
2019-06-22 06:30:00,45.9695,-15.784,48.6038021789,29.5395,-0.964,29.555225532,16.43,-14.82,22.1263937414,92.4,46.2095,5.596,46.5471063145,29.5395,-0.964,29.555225532,16.67,6.5600000000000005,17.9143099225,135.24
2019-06-22 07:00:00,46.899,-15.4035,49.3637925331,29.779,-1.0235,29.7965835835,17.12,-14.38,22.3579694964,92.4,47.159,5.9065,47.5274449476,29.779,-1.0235,29.7965835835,17.38,6.93,18.7106734245,134.99
2019-06-22 07:30:00,48.0985,-14.8765,50.3465585169,30.8385,-0.8265,30.8495734898,17.26,-14.05,22.2555633494,92.4,48.3585,6.2135,48.7560468506,30.8385,-0.8265,30.8495734898,17.52,7.04,18.8815253621,134.28
2019-06-22 08:00:00,49.438,-14.484,51.5160373088,32.228,-1.084,32.2462252054,17.21,-13.4,21.811558862200002,92.4,49.688,6.586,50.1225771484,32.228,-1.084,32.2462252054,17.46,7.67,19.070409015,134.04
2019-06-22 08:30:00,50.931,-14.054,52.8344743231,34.801,-1.354,34.8273300297,16.13,-12.7,20.5296590327,92.4,51.151,6.926,51.6177709418,34.801,-1.354,34.8273300297,16.35,8.28,18.327053773,133.7
2019-06-22 09:00:00,52.251,-13.7905,54.0402154997,37.121,-1.7305000000000001,37.1613141755,15.13,-12.06,19.3483978665,92.4,52.411,7.1895,52.9018131187,37.121,-1.7305000000000001,37.1613141755,15.29,8.92,17.701708957,133.7
2019-06-22 09:30:00,53.2835,-13.22,54.8989960951,39.8135,-2.27,39.8781604672,13.47,-10.95,17.3592453753,92.4,53.3735,7.58,53.9090614113,39.8135,-2.27,39.8781604672,13.56,9.85,16.7599552505,132.98
2019-06-22 10:00:00,53.436,-12.9905,54.9923557074,42.106,-2.2505,42.1660999649,11.33,-10.74,15.6114221005,92.4,53.436,7.6495,53.9807460698,42.106,-2.2505,42.1660999649,11.33,9.9,15.0458931274,132.67
2019-06-22 10:30:00,53.2775,-12.8435,54.8037179259,39.9875,-2.8435,40.0884727634,13.29,-10.0,16.6320203223,92.4,53.3475,7.8165,53.9170977381,39.9875,-2.8435,40.0884727634,13.36,10.66,17.0916704859,132.46
2019-06-22 11:00:00,53.302,-12.6955,54.7930554382,41.322,-2.8155,41.4178068498,11.98,-9.88,15.528515705,92.4,53.292,7.8545,53.867712354,41.322,-2.8155,41.4178068498,11.97,10.67,16.0352673816,132.09
2019-06-22 11:30:00,53.2995,-12.741,54.8011841227,41.8595,-3.071,41.9719999672,11.44,-9.67,14.9794025248,92.4,53.2895,7.839,53.862981084,41.8595,-3.071,41.9719999672,11.43,10.91,15.8010442693,132.16
2019-06-22 12:00:00,52.699,-12.9165,54.2588294497,42.079,-3.1765,42.1987250192,10.62,-9.74,14.4101353221,92.4,52.639,7.6935,53.1982543252,42.079,-3.1765,42.1987250192,10.56,10.87,15.1548837013,132.41
2019-06-22 12:30:00,52.5595,-13.036,54.1519929112,42.5195,-3.316,42.6486076707,10.04,-9.72,13.9742620557,92.4,52.4895,7.584,53.0345610546,42.5195,-3.316,42.6486076707,9.97,10.9,14.7719633089,132.37
2019-06-22 13:00:00,51.9415,-13.198,53.5920388327,43.1315,-3.298,43.2574051031,8.81,-9.9,13.2523997827,92.4,51.8215,7.402,52.3474685754,43.1315,-3.298,43.2574051031,8.69,10.7,13.7842700206,132.37
2019-06-22 13:30:00,51.836,-13.266,53.5066131614,42.916,-3.526,43.0606053371,8.92,-9.74,13.2073464405,92.4,51.706,7.434,52.237675982,42.916,-3.526,43.0606053371,8.79,10.96,14.0494021225,132.82
2019-06-22 14:00:00,51.908500000000004,-13.3455,53.5965926389,43.1485,-3.8255,43.3177504321,8.76,-9.52,12.9370784955,92.4,51.7985,7.3345,52.315193706,43.1485,-3.8255,43.3177504321,8.65,11.16,14.1197769104,132.68
2019-06-22 14:30:00,52.0825,-13.559,53.8185217862,43.5025,-4.209,43.7056425104,8.58,-9.35,12.6901103226,92.4,51.9625,7.211,52.4604606084,43.5025,-4.209,43.7056425104,8.46,11.42,14.2122482388,133.01
2019-06-22 15:00:00,52.256,-13.707,54.0238038738,42.906,-4.337,43.1246380275,9.35,-9.37,13.2370464984,92.4,52.196,7.143,52.6824910668,42.906,-4.337,43.1246380275,9.29,11.48,14.7680228873,133.16
2019-06-22 15:30:00,51.9235,-13.766,53.7173399216,43.4535,-4.466,43.6823971212,8.47,-9.3,12.5789864457,92.4,51.8335,7.164,52.3262326013,43.4535,-4.466,43.6823971212,8.38,11.63,14.3346189346,133.47
2019-06-22 16:00:00,51.906,-13.803,53.7099212902,44.596,-4.163,44.7898848514,7.31,-9.64,12.098169283,92.4,51.766,7.097,52.2502264588,44.596,-4.163,44.7898848514,7.17,11.26,13.3490261817,133.37
2019-06-22 16:30:00,53.0075,-13.949,54.8121305666,43.2375,-3.809,43.4049523355,9.77,-10.14,14.0809268161,92.4,52.9675,6.891,53.4138740146,43.2375,-3.809,43.4049523355,9.73,10.7,14.4624652117,133.16
2019-06-22 17:00:00,53.149,-13.97,54.9543183108,43.459,-4.26,43.6672907449,9.69,-9.71,13.7178788448,92.4,53.089,6.95,53.5419874584,43.459,-4.26,43.6672907449,9.63,11.21,14.7783963947,133.32
2019-06-22 17:30:00,53.7685,-14.0835,55.5823404014,41.3185,-3.7135,41.4850397674,12.45,-10.37,16.2030676108,92.4,53.8485,6.8865,54.2870595492,41.3185,-3.7135,41.4850397674,12.53,10.6,16.4122180098,133.38
2019-06-22 18:00:00,53.5435,-14.09,55.3663660741,40.4835,-3.2800000000000002,40.6161565421,13.06,-10.81,16.9534568746,92.4,53.6535,6.88,54.0928134067,40.4835,-3.2800000000000002,40.6161565421,13.17,10.16,16.6335354029,133.34
2019-06-22 18:30:00,54.0055,-14.208,55.8431848505,41.4055,-2.548,41.4838249713,12.6,-11.66,17.1672828368,92.4,54.1155,6.752,54.5350973617,41.4055,-2.548,41.4838249713,12.71,9.3,15.7490983869,133.56
2019-06-22 19:00:00,54.418,-14.302,56.2660281875,40.298,-1.992,40.3472039676,14.12,-12.31,18.7326052646,92.4,54.578,6.748,54.9935776978,40.298,-1.992,40.3472039676,14.28,8.74,16.7423415328,133.86
2019-06-22 19:30:00,53.507,-14.449,55.4235748576,38.097,-1.4889999999999999,38.1260872632,15.41,-12.96,20.1352849496,92.4,53.747,6.551,54.144765305600004,38.097,-1.4889999999999999,38.1260872632,15.65,8.04,17.5944337789,133.78
2019-06-22 20:00:00,52.306,-14.1015,54.1735169456,35.506,-0.2715,35.5070380101,16.8,-13.83,21.7602596492,92.4,52.606,6.3285,52.9852918106,35.506,-0.2715,35.5070380101,17.1,6.6,18.3294844445,132.02
