Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-22 20:30:00,51.8815,-14.216,53.7939094903,35.4815,-0.396,35.4837097588,16.4,-13.82,21.4465008801,92.4,52.1715,6.244,52.5438193154,35.4815,-0.396,35.4837097588,16.69,6.64,17.9623411614,132.12
2019-06-22 21:00:00,52.0385,-14.4035,53.9950580563,36.8185,-0.5435,36.8225112465,15.22,-13.86,20.5851402716,92.4,52.2985,5.9965,52.6411541904,36.8185,-0.5435,36.8225112465,15.48,6.54,16.804820736899998,132.07
2019-06-22 21:30:00,52.6325,-14.763,54.6637560478,35.6325,-1.433,35.6613031906,17.0,-13.33,21.6029835902,92.4,52.9325,5.647,53.2328673401,35.6325,-1.433,35.6613031906,17.3,7.08,18.6926830605,132.07
2019-06-22 22:00:00,53.15,-14.843,55.1836674117,37.47,-1.613,37.5047019586,15.68,-13.23,20.5157329871,92.4,53.41,5.547,53.6972746888,37.47,-1.613,37.5047019586,15.94,7.16,17.4742439035,131.92
2019-06-22 22:30:00,53.474,-14.979,55.5323249738,38.424,-2.109,38.4818354162,15.05,-12.87,19.8025099419,92.4,53.714,5.511,53.9959713034,38.424,-2.109,38.4818354162,15.29,7.62,17.083573982,132.29
2019-06-22 23:00:00,53.0505,-15.022,55.136340414,40.9705,-2.5620000000000003,41.0505263578,12.08,-12.46,17.3544806894,92.4,53.1605,5.468,53.4409747689,40.9705,-2.5620000000000003,41.0505263578,12.19,8.03,14.5971572575,132.29
2019-06-22 23:30:00,52.765,-15.2825,54.9335965621,42.335,-3.0725,42.4463482675,10.43,-12.21,16.0583000346,92.4,52.825,5.3575,53.0959831932,42.335,-3.0725,42.4463482675,10.49,8.43,13.4575257756,132.82
2019-06-23 00:00:00,52.0355,-15.467,54.2855537804,42.8755,-3.297,43.0020779643,9.16,-12.17,15.2320221901,92.4,52.0255,5.273,52.2920374364,42.8755,-3.297,43.0020779643,9.15,8.57,12.5366422937,133.17
2019-06-23 00:30:00,51.237,-15.8125,53.6215005875,42.167,-3.5125,42.3130422594,9.07,-12.3,15.2825030672,92.4,51.217,5.1375,51.4740225284,42.167,-3.5125,42.3130422594,9.05,8.65,12.5189855819,133.81
2019-06-23 01:00:00,50.057,-15.9285,52.5301852391,40.467,-2.7785,40.5622749763,9.59,-13.15,16.2754600549,92.4,50.067,4.9215,50.3083059867,40.467,-2.7785,40.5622749763,9.6,7.7,12.3065023463,133.64
2019-06-23 01:30:00,49.4795,-16.0005,52.0022780318,40.0095,-2.8305,40.1094978839,9.47,-13.17,16.221276152,92.4,49.4695,4.8795,49.7095659858,40.0095,-2.8305,40.1094978839,9.46,7.71,12.2039215009,133.73
2019-06-23 02:00:00,49.3695,-16.227,51.967904126,40.5595,-3.267,40.6908629701,8.81,-12.96,15.6709189265,92.4,49.3395,4.933,49.5854893013,40.5595,-3.267,40.6908629701,8.78,8.2,12.0136755408,134.66
2019-06-23 02:30:00,49.9855,-16.208,52.5475924686,44.3255,-3.518,44.4648881057,5.66,-12.69,13.8950242893,92.4,49.8155,4.952,50.0610262005,44.3255,-3.518,44.4648881057,5.49,8.47,10.0936118412,134.66
2019-06-23 03:00:00,49.5675,-16.3775,52.2030608537,44.0375,-3.6775,44.1907842485,5.53,-12.7,13.8517471822,92.4,49.3775,4.9325,49.6232512286,44.0375,-3.6775,44.1907842485,5.34,8.61,10.1315201229,135.18
2019-06-23 03:30:00,49.3825,-16.1795,51.9654455047,45.3425,-3.3795,45.4682672476,4.04,-12.8,13.4224289903,92.4,49.1625,4.8305,49.3992422665,45.3425,-3.3795,45.4682672476,3.8200000000000003,8.21,9.0551918809,134.28
2019-06-23 04:00:00,49.0325,-16.2315,51.6492753918,44.7125,-3.5515,44.853325501,4.32,-12.68,13.3957008029,92.4,48.8125,4.9085,49.0586743451,44.7125,-3.5515,44.853325501,4.1,8.46,9.401148866,134.67
2019-06-23 04:30:00,48.889,-16.1845,51.4982753231,44.589,-3.5145,44.7272917943,4.3,-12.67,13.3797944678,92.4,48.669,4.8655,48.9116003751,44.589,-3.5145,44.7272917943,4.08,8.38,9.3204506329,134.42
2019-06-23 05:00:00,47.698,-16.225,50.3820387539,43.598,-3.255,43.719339302,4.1,-12.97,13.6026063679,92.4,47.468,4.915,47.7217796085,43.598,-3.255,43.719339302,3.87,8.17,9.0402322979,134.64
2019-06-23 05:30:00,47.6795,-16.2855,50.3840473811,43.7095,-3.3355,43.8365823314,3.9699999999999998,-12.95,13.5448661861,92.4,47.4595,4.8345,47.7050996278,43.7095,-3.3355,43.8365823314,3.75,8.17,8.989516116,134.6
2019-06-23 06:00:00,48.464,-16.2935,51.1296141023,44.544,-3.5235000000000003,44.6831398656,3.92,-12.77,13.3581173823,92.4,48.224,4.8765,48.4699332396,44.544,-3.5235000000000003,44.6831398656,3.68,8.4,9.1707360664,134.72
2019-06-23 06:30:00,50.49,-16.2455,53.039196546,47.43,-4.2955,47.6241138526,3.06,-11.95,12.3355624112,92.4,50.2,4.9745,50.4458685152,47.43,-4.2955,47.6241138526,2.77,9.27,9.6750090439,134.86
2019-06-23 07:00:00,50.72,-15.853,53.1397780293,49.38,-4.423,49.5776898312,1.34,-11.43,11.5082796282,92.4,50.37,5.327,50.6509015616,49.38,-4.423,49.5776898312,0.99,9.75,9.8001326522,134.59
2019-06-23 07:30:00,50.806,-15.536,53.1283063159,49.546,-4.476,49.7477707239,1.26,-11.06,11.1315407739,92.4,50.456,5.624,50.768467694,49.546,-4.476,49.7477707239,0.91,10.1,10.1409121878,134.46
2019-06-23 08:00:00,51.4375,-15.197,53.635484665,48.4275,-3.8369999999999997,48.5792684717,3.01,-11.36,11.752008339,92.4,51.1475,5.743,51.4689110556,48.4275,-3.8369999999999997,48.5792684717,2.7199999999999998,9.58,9.9586545276,133.74
2019-06-23 08:30:00,52.2735,-15.055,54.3982704436,44.3735,-3.155,44.4855204224,7.9,-11.9,14.28355698,92.4,52.1735,5.865,52.5021173597,44.3735,-3.155,44.4855204224,7.8,9.02,11.9247809204,133.83
2019-06-23 09:00:00,54.2095,-14.7845,56.1894236534,47.2695,-3.4345,47.3941074449,6.94,-11.35,13.3036122914,92.4,54.0995,6.0555,54.4373491318,47.2695,-3.4345,47.3941074449,6.83,9.49,11.6922623987,133.41
2019-06-23 09:30:00,54.0895,-14.4235,55.979562007,43.4895,-3.5735,43.6360689396,10.6,-10.85,15.1684705887,92.4,54.0895,6.5065,54.4794323805,43.4895,-3.5735,43.6360689396,10.6,10.08,14.6275903689,133.41
2019-06-23 10:00:00,55.7005,-14.3745,57.525402654,45.8705,-3.6545,46.0158466237,9.83,-10.72,14.5446656888,92.4,55.6805,6.6055,56.0709435492,45.8705,-3.6545,46.0158466237,9.81,10.26,14.1951998929,133.7
2019-06-23 10:30:00,56.059,-14.25,57.8418013291,46.779,-4.24,46.9707615544,9.28,-10.01,13.6498534791,92.4,56.009,6.66,56.4035786187,46.779,-4.24,46.9707615544,9.23,10.9,14.282958377,133.52
2019-06-23 11:00:00,56.3745,-13.953,58.0755581915,45.2845,-4.243,45.4828428009,11.09,-9.71,14.7401560372,92.4,56.4045,6.957,56.8319229769,45.2845,-4.243,45.4828428009,11.12,11.2,15.7827247331,133.35
2019-06-23 11:30:00,57.5385,-13.6415,59.1334888578,53.8685,-4.7715,54.079409247,3.67,-8.87,9.5992603882,92.4,57.2785,7.0685,57.712999008,53.8685,-4.7715,54.079409247,3.41,11.84,12.3212702267,132.68
2019-06-23 12:00:00,59.574,-13.415,61.0657326248,51.604,-4.855,51.8318805466,7.97,-8.56,11.6959180914,92.4,59.474,7.255,59.9148704497,51.604,-4.855,51.8318805466,7.87,12.11,14.442610567300001,132.49
2019-06-23 12:30:00,65.6545,-5.3055,65.8685182807,50.0345,-4.5655,50.2423624096,15.62,-0.74,15.6375189848,92.4,53.1545,-0.4955,53.1568094462,50.0345,-4.5655,50.2423624096,3.12,4.07,5.1282843135,132.66
2019-06-23 13:00:00,59.3745,-13.243,60.8334472083,46.6045,-4.073,46.7821413496,12.77,-9.17,15.7213803465,92.4,59.4445,7.427,59.9066683204,46.6045,-4.073,46.7821413496,12.84,11.5,17.2370415095,132.29
2019-06-23 13:30:00,59.33,-13.5485,60.8572982661,44.62,-3.9385,44.793483703,14.71,-9.61,17.5708907002,92.4,59.15,6.9315,59.5547495356,44.62,-3.9385,44.793483703,14.53,10.87,18.1460133363,132.7
2019-06-23 14:00:00,60.2215,-13.7035,61.7609502396,45.9415,-4.6935,46.1806275888,14.28,-9.01,16.8848600823,92.4,60.3515,7.1065,60.7684613471,45.9415,-4.6935,46.1806275888,14.41,11.8,18.6249322146,132.8
2019-06-23 14:30:00,57.616,-13.714,59.2256469108,37.296,-3.164,37.4299681004,20.32,-10.55,22.8955213961,92.4,57.996,7.186,58.4394953093,37.296,-3.164,37.4299681004,20.7,10.35,23.1433035671,133.06
2019-06-23 15:00:00,57.291,-13.759,58.9200200441,40.111,-3.169,40.2359898847,17.18,-10.59,20.1816872436,92.4,57.561,7.111,57.9985779308,40.111,-3.169,40.2359898847,17.45,10.28,20.2529232458,133.06
2019-06-23 15:30:00,59.1745,-13.8505,60.7738249619,46.9645,-4.3705,47.1674202231,12.21,-9.48,15.4581531885,92.4,59.2545,7.0195,59.6688289687,46.9645,-4.3705,47.1674202231,12.29,11.39,16.7563778902,133.09
2019-06-23 16:00:00,60.218,-13.697,61.7560955129,48.768,-4.467,48.9721544656,11.45,-9.23,14.7069847352,92.4,60.248,7.113,60.666434484,48.768,-4.467,48.9721544656,11.48,11.58,16.3060356923,132.84
2019-06-23 16:30:00,61.068,-13.809,62.6098163629,49.648,-4.709,49.8708189726,11.42,-9.1,14.6022737955,92.4,61.108,6.971,61.5043291566,49.648,-4.709,49.8708189726,11.46,11.68,16.363190398,132.84
2019-06-23 17:00:00,63.34,-13.604,64.7844457875,54.12,-5.434,54.3921203484,9.22,-8.17,12.3189812891,92.4,63.29,7.116,63.6887867368,54.12,-5.434,54.3921203484,9.17,12.55,15.5432107365,132.48
2019-06-23 17:30:00,64.706,-12.9965,65.9982988285,60.216,-5.6565,60.4810933123,4.49,-7.34,8.6044000372,92.4,64.486,7.6435,64.9374105447,60.216,-5.6565,60.4810933123,4.27,13.3,13.9686398765,132.25
2019-06-23 18:00:00,64.6815,-13.1055,65.9958375392,59.8515,-5.2655,60.0826725646,4.83,-7.84,9.2083929108,92.4,64.4615,7.5545,64.9026613668,59.8515,-5.2655,60.0826725646,4.61,12.82,13.6236742474,132.36
2019-06-23 18:30:00,64.419,-13.567,65.832142985,59.209,-5.257,59.441918963,5.21,-8.31,9.8081700638,92.4,64.239,7.113,64.6316013263,59.209,-5.257,59.441918963,5.03,12.37,13.3535688114,132.54
2019-06-23 19:00:00,63.6075,-13.7425,65.0751132346,58.5375,-5.1825,58.7664633316,5.07,-8.56,9.9487938967,92.4,63.3975,7.0175,63.7847028095,58.5375,-5.1825,58.7664633316,4.86,12.2,13.1323874448,132.79
2019-06-23 19:30:00,63.445,-14.0885,64.9904135796,56.165,-5.0085,56.387873672,7.28,-9.08,11.6380754423,92.4,63.325,6.7415,63.6828347928,56.165,-5.0085,56.387873672,7.16,11.75,13.7596547922,133.11
2019-06-23 20:00:00,62.3435,-14.051,63.9072968702,54.7435,-4.801,54.9536203835,7.6,-9.25,11.9717375514,92.4,62.2435,6.799,62.6137340625,54.7435,-4.801,54.9536203835,7.5,11.6,13.813399292,133.15
2019-06-23 20:30:00,60.284,-14.369,61.972807077,51.284,-4.189,51.4547993583,9.0,-10.18,13.5879505445,92.4,60.224,6.5809999999999995,60.5825035551,51.284,-4.189,51.4547993583,8.94,10.77,13.9970175395,133.44
2019-06-23 21:00:00,58.3565,-14.663,60.1704633624,48.0165,-3.753,48.1629451057,10.34,-10.91,15.0314237516,92.4,58.3565,6.447,58.7115397622,48.0165,-3.753,48.1629451057,10.34,10.2,14.5243106549,134.0
2019-06-23 21:30:00,56.406,-14.3995,58.214967459,42.376,-2.9195,42.476450608,14.03,-11.48,18.1281907536,92.4,56.566,6.1105,56.8950838496,42.376,-2.9195,42.476450608,14.19,9.03,16.8195422054,132.07
2019-06-23 22:00:00,55.2155,-14.3025,57.0378203169,39.4955,-2.6125,39.5818099195,15.72,-11.69,19.590163348,92.4,55.4455,5.8875,55.7572069467,39.4955,-2.6125,39.5818099195,15.95,8.5,18.073530369,131.1
2019-06-23 22:30:00,55.4325,-14.286,57.243793133,40.7925,-3.096,40.9098187756,14.64,-11.19,18.4267658584,92.4,55.6325,5.964,55.9512676554,40.7925,-3.096,40.9098187756,14.84,9.06,17.3870411514,131.27
2019-06-23 23:00:00,53.9985,-14.456,55.9000352258,40.9785,-3.086,41.0945356252,13.02,-11.37,17.2857542502,92.4,54.1085,6.224,54.4652912252,40.9785,-3.086,41.0945356252,13.13,9.31,16.0957447793,132.69
2019-06-23 23:30:00,51.8755,-15.4355,54.1232127696,38.6455,-2.8555,38.7508522551,13.23,-12.58,18.2562126412,92.4,51.9955,6.4245,52.3908982601,38.6455,-2.8555,38.7508522551,13.35,9.28,16.2585638972,134.39
2019-06-24 00:00:00,50.548,-9.586,51.4489232152,37.938,-2.286,38.0068104423,12.61,-7.3,14.570590242,92.4,50.378,0.674,50.3825084727,37.938,-2.286,38.0068104423,12.44,2.96,12.7873062058,131.5
2019-06-24 00:30:00,49.854,-4.918,50.0959882625,38.034,-2.668,38.1274622811,11.82,-2.25,12.0322441797,92.4,49.384,-4.208,49.5629571353,38.034,-2.668,38.1274622811,11.35,-1.54,11.4539993016,131.25
2019-06-24 01:00:00,49.088,-5.0575,49.3478474733,36.958,-2.6275,37.0512823024,12.13,-2.43,12.3710064263,92.4,48.628,-4.3375,48.8210640016,36.958,-2.6275,37.0512823024,11.67,-1.71,11.7946174164,131.59
2019-06-24 01:30:00,48.3535,-5.1145,48.623235932,35.5735,-2.0845,35.634520377,12.78,-3.03,13.1342795767,92.4,47.9135,-4.4145,48.1164347443,35.5735,-2.0845,35.634520377,12.34,-2.33,12.5580452301,131.09
2019-06-24 02:00:00,47.778,-5.205,48.0606836094,33.828,-2.025,33.8885557231,13.95,-3.18,14.3078614754,92.4,47.378,-4.485,47.5898109788,33.828,-2.025,33.8885557231,13.55,-2.46,13.7714959246,131.37
2019-06-24 02:30:00,46.659,-5.333,46.9627849472,31.989,-1.453,32.0219819811,14.67,-3.88,15.1744291491,92.4,46.269,-4.633,46.5003768802,31.989,-1.453,32.0219819811,14.28,-3.18,14.6297915228,130.97
2019-06-24 03:00:00,45.6495,-5.215,45.9464152601,30.0595,-1.295,30.0873821601,15.59,-3.92,16.0752760474,92.4,45.2995,-4.505,45.5229582216,30.0595,-1.295,30.0873821601,15.24,-3.21,15.574392444,131.3
2019-06-24 03:30:00,45.033,-5.251,45.3381085843,28.373,-1.111,28.3947433515,16.66,-4.14,17.1666886731,92.4,44.713,-4.531,44.9419884963,28.373,-1.111,28.3947433515,16.34,-3.42,16.6940708037,131.37
2019-06-24 04:00:00,44.6545,-5.117,44.9467246777,29.1345,-0.327,29.1363350346,15.52,-4.79,16.2423674383,92.4,44.2945,-4.427,44.5151778526,29.1345,-0.327,29.1363350346,15.16,-4.1,15.7046362581,131.46
2019-06-24 04:30:00,44.8465,-5.086,45.1339778687,28.7665,-0.766,28.7766967918,16.08,-4.32,16.6501891881,92.4,44.4965,-4.376,44.7111606677,28.7665,-0.766,28.7766967918,15.73,-3.61,16.1389280933,131.84
2019-06-24 05:00:00,44.6485,-5.217,44.9522595789,28.6885,-0.487,28.6926332227,15.96,-4.73,16.6461557124,92.4,44.2985,-4.527,44.5292132341,28.6885,-0.487,28.6926332227,15.61,-4.04,16.1243201407,131.4
2019-06-24 05:30:00,45.113,-5.046,45.3943265728,28.503,-0.246,28.5040615527,16.61,-4.8,17.2896529751,92.4,44.783,-4.336,44.9924214174,28.503,-0.246,28.5040615527,16.28,-4.09,16.7859018227,131.9
2019-06-24 06:00:00,45.9645,-4.532,46.1873823057,28.3245,0.508,28.3290551246,17.64,-5.04,18.345876921,92.4,45.6745,-3.822,45.8341317606,28.3245,0.508,28.3290551246,17.35,-4.33,17.8821531142,132.25
2019-06-24 06:30:00,48.696,-3.52,48.8230561927,28.126,1.01,28.1441286239,20.57,-4.53,21.0629010348,92.4,48.496,-2.75,48.5739077695,28.126,1.01,28.1441286239,20.37,-3.76,20.7141135461,131.91
2019-06-24 07:00:00,51.213,-2.738,51.2861386049,28.553,0.352,28.555169637,22.66,-3.09,22.8697114105,92.4,51.093,-1.928,51.1293637062,28.553,0.352,28.555169637,22.54,-2.2800000000000002,22.6550215184,131.5
2019-06-24 07:30:00,53.5745,-2.094,53.6154071723,29.8545,-0.004,29.854500268,23.72,-2.09,23.8118982864,92.4,53.4845,-1.234,53.4987335948,29.8545,-0.004,29.854500268,23.63,-1.23,23.6619906179,130.48
2019-06-24 08:00:00,55.1525,-8.4355,55.7938698828,30.0925,-0.5655,30.0978129853,25.06,-7.87,26.2667184856,92.4,55.5525,6.3345,55.912486499,30.0925,-0.5655,30.0978129853,25.46,6.9,26.3784305826,132.04
2019-06-24 08:30:00,56.03,-11.0145,57.1023651896,30.1,-0.7345,30.1089602984,25.93,-10.28,27.8934275413,92.4,56.67,9.8055,57.5120572598,30.1,-0.7345,30.1089602984,26.57,10.54,28.5842001812,132.53
2019-06-24 09:00:00,57.0065,-10.579,57.9797920249,29.5965,-0.759,29.6062306491,27.41,-9.82,29.1159835829,92.4,57.6965,10.221,58.5948372576,29.5965,-0.759,29.6062306491,28.1,10.98,30.1690304783,132.36
2019-06-24 09:30:00,57.6975,-10.0935,58.5737163624,33.4675,0.6665,33.4741359635,24.23,-10.76,26.5117049621,92.4,58.2675,10.6565,59.2339644841,33.4675,0.6665,33.4741359635,24.8,9.99,26.7364937866,132.41
2019-06-24 10:00:00,58.0025,-10.111,58.8771800212,33.0125,0.489,33.016121475,24.99,-10.6,27.1451671573,92.4,58.6125,10.649000000000001,59.5720266337,33.0125,0.489,33.016121475,25.6,10.16,27.5424327175,132.46
2019-06-24 10:30:00,56.888,-9.998,57.7598870151,34.468,0.442,34.4708338745,22.42,-10.44,24.7315587863,92.4,57.388,10.652,58.3682075106,34.468,0.442,34.4708338745,22.92,10.21,25.0912434925,132.19
2019-06-24 11:00:00,53.9365,-9.6695,54.7963982621,33.7865,0.4005,33.7888736495,20.15,-10.07,22.5261492493,92.4,54.3265,10.8305,55.39556239,33.7865,0.4005,33.7888736495,20.54,10.43,23.0364168221,131.7
2019-06-24 11:30:00,54.088,-9.5115,54.917942207,34.138,0.3085,34.1393939057,19.95,-9.82,22.2358921566,92.4,54.488,10.9985,55.5869512228,34.138,0.3085,34.1393939057,20.35,10.69,22.986922369,131.7
2019-06-24 12:00:00,54.338,-9.92,55.2360809978,34.848,-0.7000000000000001,34.8550298235,19.49,-9.22,21.560809354,92.4,54.688,10.69,55.7230064157,34.848,-0.7000000000000001,34.8550298235,19.84,11.39,22.8770124798,132.0
2019-06-24 12:30:00,53.946,-9.797,54.8283879482,35.296,0.013000000000000001,35.296002394,18.65,-9.81,21.0726979763,92.4,54.286,10.793,55.3485198086,35.296,0.013000000000000001,35.296002394,18.99,10.78,21.8364030921,132.0
2019-06-24 13:00:00,53.924,-10.4205,54.9216223017,35.204,-1.0605,35.2199698502,18.72,-9.36,20.9295962694,92.4,54.254,10.1195,55.1896801608,35.204,-1.0605,35.2199698502,19.05,11.18,22.0883430796,131.87
2019-06-24 13:30:00,53.595,-10.9125,54.6946677588,36.735,-1.9525000000000001,36.786852016,16.86,-8.96,19.0929620541,92.4,53.835,9.7075,54.7032245965,36.735,-1.9525000000000001,36.786852016,17.1,11.66,20.696994951,132.17
2019-06-24 14:00:00,53.111,-10.816,54.2011455322,37.271,-1.996,37.3244083275,15.84,-8.82,18.1300303364,92.4,53.311,9.804,54.2049918089,37.271,-1.996,37.3244083275,16.04,11.8,19.9128501225,132.11
2019-06-24 14:30:00,52.7605,-10.748,53.8441256243,34.3105,-2.428,34.3963020432,18.45,-8.32,20.2391921776,92.4,53.0605,9.812,53.960096407,34.3105,-2.428,34.3963020432,18.75,12.24,22.3915184836,131.88
2019-06-24 15:00:00,52.2305,-10.9325,53.3623901873,34.6005,-2.8025,34.7138100257,17.63,-8.13,19.4142679491,92.4,52.5005,9.6375,53.377747297,34.6005,-2.8025,34.7138100257,17.9,12.44,21.798247636,131.88
2019-06-24 15:30:00,52.2395,-11.083,53.4022307516,34.4795,-3.003,34.6100264266,17.76,-8.08,19.511637553,92.4,52.5095,9.477,53.3578590205,34.4795,-3.003,34.6100264266,18.03,12.48,21.9278658332,131.85
2019-06-24 16:00:00,52.336,-11.0495,53.4897031797,33.256,-2.4595000000000002,33.3468240804,19.08,-8.59,20.9244952149,92.4,52.666,9.5105,53.5178210155,33.256,-2.4595000000000002,33.3468240804,19.41,11.97,22.8041443602,131.85
2019-06-24 16:30:00,52.856,-11.3005,54.0505137464,36.776,-1.8105,36.8205389185,16.08,-9.49,18.671542518,92.4,53.086,9.2395,53.8840584612,36.776,-1.8105,36.8205389185,16.31,11.05,19.700725875,131.97
2019-06-24 17:00:00,52.4565,-11.8935,53.7879143907,38.7265,-2.3135,38.7955420699,13.73,-9.58,16.7418427898,92.4,52.5865,8.6965,53.3007419695,38.7265,-2.3135,38.7955420699,13.86,11.01,17.7008389632,132.26
2019-06-24 17:30:00,51.7445,-12.2805,53.1818010272,39.6345,-2.4505,39.7101818241,12.11,-9.83,15.5974677432,92.4,51.7945,8.3695,52.466358369,39.6345,-2.4505,39.7101818241,12.16,10.82,16.2769161698,132.33
2019-06-24 18:00:00,52.6395,-12.3735,54.0742125463,35.9795,-1.9335,36.0314146614,16.66,-10.44,19.6608545084,92.4,52.8795,8.3265,53.53103887,35.9795,-1.9335,36.0314146614,16.9,10.26,19.770624674,132.53
2019-06-24 18:30:00,52.9585,-12.608,54.4386295405,33.8785,-2.098,33.9433994504,19.08,-10.51,21.7831701091,92.4,53.2985,8.222,53.9289475722,33.8785,-2.098,33.9433994504,19.42,10.32,21.9917893769,132.93
2019-06-24 19:00:00,52.8365,-12.645,54.3285537931,33.3465,-2.135,33.4147764806,19.49,-10.51,22.1431750208,92.4,53.2065,8.135,53.8248071734,33.3465,-2.135,33.4147764806,19.86,10.27,22.3582758727,132.66
2019-06-24 19:30:00,52.398,-12.8425,53.9488666262,33.148,-1.9525000000000001,33.2054537727,19.25,-10.89,22.1168397381,92.4,52.748,7.9375,53.3418729541,33.148,-1.9525000000000001,33.2054537727,19.6,9.89,21.9538629858,132.75
2019-06-24 20:00:00,51.903,-13.1305,53.5381307037,32.303,-1.7105000000000001,32.3482552737,19.6,-11.42,22.6842764928,92.4,52.283,7.6595,52.8410827789,32.303,-1.7105000000000001,32.3482552737,19.98,9.37,22.0680153163,132.93
2019-06-24 20:30:00,51.1405,-13.3055,52.8430418362,32.4105,-1.6455000000000002,32.4522446142,18.73,-11.66,22.0628307341,92.4,51.4905,7.4445,52.0258798148,32.4105,-1.6455000000000002,32.4522446142,19.08,9.09,21.1346752991,132.81
2019-06-24 21:00:00,50.537,-13.222,52.2380096577,32.337,-1.262,32.3616163533,18.2,-11.96,21.778007255,92.4,50.877,7.448,51.4192749171,32.337,-1.262,32.3616163533,18.54,8.71,20.484035247,132.49
2019-06-24 21:30:00,49.781,-13.449,51.5657208037,31.861,-1.389,31.8912627847,17.92,-12.06,21.6002314802,92.4,50.091,7.251,50.6130939777,31.861,-1.389,31.8912627847,18.23,8.64,20.1738072758,132.69
2019-06-24 22:00:00,49.412,-7.112,49.9212007868,31.402,-1.362,31.4315231575,18.01,-5.75,18.905623502,92.4,49.362,0.668,49.3665197072,31.402,-1.362,31.4315231575,17.96,2.03,18.074360293,132.4
2019-06-24 22:30:00,48.996,-3.3495,49.1103570161,28.596,-1.7795,28.6513147386,20.4,-1.57,20.4603250219,92.4,48.786,-3.4495,48.9077994419,28.596,-1.7795,28.6513147386,20.19,-1.67,20.25894864,132.82
2019-06-24 23:00:00,47.6215,-3.5225,47.7515996434,29.4015,-2.2825,29.4899645388,18.22,-1.24,18.2621466427,92.4,47.3215,-3.6525,47.4622494041,29.4015,-2.2825,29.4899645388,17.92,-1.37,17.9722925638,133.18
2019-06-24 23:30:00,46.424,-3.7825,46.5778389607,29.694,-2.7025,29.8167258808,16.73,-1.08,16.7648232916,92.4,46.084,-3.9325,46.2514822708,29.694,-2.7025,29.8167258808,16.39,-1.23,16.4360883424,133.91
2019-06-25 00:00:00,45.303,-4.029,45.4818057029,29.383,-2.949,29.5306161466,15.92,-1.08,15.9565911146,92.4,44.923,-4.179,45.1169587849,29.383,-2.949,29.5306161466,15.54,-1.23,15.588601605000001,134.19
2019-06-25 00:30:00,44.56,-4.185,44.756092602,30.39,-2.265,30.4742895733,14.17,-1.92,14.2994860047,92.4,44.14,-4.385,44.3572747698,30.39,-2.265,30.4742895733,13.75,-2.12,13.9124728212,134.11
2019-06-25 01:00:00,43.6975,-4.291,43.9076779988,29.1875,-2.221,29.2718806579,14.51,-2.07,14.6569096333,92.4,43.2875,-4.491,43.5198430288,29.1875,-2.221,29.2718806579,14.1,-2.27,14.2815580383,133.97
2019-06-25 01:30:00,43.747,-4.392,43.9669156639,29.777,-2.442,29.8769659269,13.97,-1.9500000000000002,14.1054386674,92.4,43.317,-4.582,43.5586640406,29.777,-2.442,29.8769659269,13.54,-2.14,13.7080706155,134.22
2019-06-25 02:00:00,44.051,-4.518,44.2820835666,30.241,-2.568,30.3498386322,13.81,-1.9500000000000002,13.9469925073,92.4,43.611,-4.718,43.8654630091,30.241,-2.568,30.3498386322,13.37,-2.15,13.5417650253,134.38
2019-06-25 02:30:00,43.0635,-4.434,43.2911698647,28.7435,-2.474,28.8497741456,14.32,-1.96,14.453511684,92.4,42.6335,-4.634,42.88460421,28.7435,-2.474,28.8497741456,13.89,-2.16,14.0569449028,134.62
2019-06-25 03:00:00,42.839,-4.5895,43.0841436175,29.409,-2.4595000000000002,29.5116658501,13.43,-2.13,13.5978601258,92.4,42.389,-4.8095,42.660972929,29.409,-2.4595000000000002,29.5116658501,12.98,-2.35,13.191015882,134.51
2019-06-25 03:30:00,43.2035,-9.5405,44.2443618159,31.8635,-2.5705,31.9670158523,11.34,-6.97,13.310766319,92.4,42.9435,-0.29050000000000004,42.9444825618,31.8635,-2.5705,31.9670158523,11.08,2.2800000000000002,11.3121527571,133.51
2019-06-25 04:00:00,43.335,-15.0685,45.8800819229,32.675,-2.4185,32.7643826014,10.66,-12.65,16.5426146664,92.4,43.355,5.1915,43.6647191363,32.675,-2.4185,32.7643826014,10.68,7.61,13.1139048342,131.71
2019-06-25 04:30:00,43.4035,-15.124,45.9630197904,32.3335,-2.5140000000000002,32.4310872197,11.07,-12.61,16.7796603065,92.4,43.4435,5.126,43.7448690506,32.3335,-2.5140000000000002,32.4310872197,11.11,7.64,13.4833860732,131.64
2019-06-25 05:00:00,42.3205,-15.0325,44.9110317906,30.1405,-2.1625,30.2179772073,12.18,-12.87,17.7197432261,92.4,42.4005,5.2175,42.7203078933,30.1405,-2.1625,30.2179772073,12.26,7.38,14.3098567428,131.6
2019-06-25 05:30:00,42.019,-14.822,44.5565712886,27.809,-2.652,27.9351675313,14.21,-12.17,18.7091688752,92.4,42.179,5.418,42.5255542586,27.809,-2.652,27.9351675313,14.37,8.07,16.4809526424,131.41
2019-06-25 06:00:00,42.473,-14.457,44.8660292203,26.463,-2.927,26.6243816454,16.01,-11.53,19.7296984265,92.4,42.693,5.813,43.0869263002,26.463,-2.927,26.6243816454,16.23,8.74,18.4336784175,131.36
2019-06-25 06:30:00,44.185,-13.425,46.1794851639,26.145,-1.7349999999999999,26.2025046513,18.04,-11.69,21.4964578477,92.4,44.495,6.795,45.0108548019,26.145,-1.7349999999999999,26.2025046513,18.35,8.53,20.2356961827,131.18
2019-06-25 07:00:00,46.454,-12.7925,48.1832146318,26.254,-1.8425,26.3185737123,20.2,-10.95,22.9769993689,92.4,46.854,7.4475,47.4422024389,26.254,-1.8425,26.3185737123,20.6,9.29,22.597878219000002,131.06
2019-06-25 07:30:00,49.3465,-12.2095,50.8345252019,26.5165,-1.8595000000000002,26.5816198246,22.83,-10.35,25.06653945,92.4,49.8365,8.8005,50.607563985,26.5165,-1.8595000000000002,26.5816198246,23.32,10.66,25.6409438204,133.33
2019-06-25 08:00:00,50.698,-12.074,52.1159158031,27.518,-2.654,27.645687548,23.18,-9.42,25.0209672075,92.4,51.198,8.906,51.9668359629,27.518,-2.654,27.645687548,23.68,11.56,26.3510151607,133.01
2019-06-25 08:30:00,52.8455,-11.616,54.107100516,28.6055,-3.5060000000000002,28.8195535401,24.24,-8.11,25.5607061718,92.4,53.3855,8.984,54.1361604314,28.6055,-3.5060000000000002,28.8195535401,24.78,12.49,27.7497477466,131.76
2019-06-25 09:00:00,53.328,-11.1245,54.4759587731,28.418,-3.2345,28.60148098,24.91,-7.89,26.129680442,92.4,53.898,9.3855,54.7090670205,28.418,-3.2345,28.60148098,25.48,12.62,28.4340429767,131.33
2019-06-25 09:30:00,54.064,-10.7,55.1126672916,28.174,-3.2800000000000002,28.3642852193,25.89,-7.42,26.9322947407,92.4,54.684,9.77,55.5499122952,28.174,-3.2800000000000002,28.3642852193,26.51,13.05,29.5479711655,131.07
2019-06-25 10:00:00,54.281,-10.606,55.3074515504,28.361,-3.456,28.5707937762,25.92,-7.15,26.8880810026,92.4,54.891,9.844,55.7667124457,28.361,-3.456,28.5707937762,26.53,13.3,29.6771107084,131.07
2019-06-25 10:30:00,54.573,-10.684,55.608993742,31.803,-4.034,32.0578222124,22.77,-6.65,23.7212014873,92.4,55.053,9.736,55.9072670142,31.803,-4.034,32.0578222124,23.25,13.77,27.0217578999,130.98
2019-06-25 11:00:00,54.379,-10.411,55.3666376259,32.069,-3.941,32.3102497979,22.31,-6.47,23.2292272794,92.4,54.829,9.999,55.7332866607,32.069,-3.941,32.3102497979,22.76,13.94,26.6897208678,130.98
2019-06-25 11:30:00,54.897,-10.4245,55.8779993311,32.117,-4.4145,32.4189682015,22.78,-6.01,23.5594673115,92.4,55.367,10.1355,56.2870593409,32.117,-4.4145,32.4189682015,23.25,14.55,27.4274497539,131.4
2019-06-25 12:00:00,54.8145,-10.3155,55.7766882353,30.7945,-3.9655,31.0487748631,24.02,-6.35,24.8451786067,92.4,55.3345,10.3345,56.2912851203,30.7945,-3.9655,31.0487748631,24.54,14.3,28.4024928483,131.57
2019-06-25 12:30:00,54.8375,-10.098,55.7594925573,29.4775,-3.518,29.6866860773,25.36,-6.58,26.1997328231,92.4,55.4275,10.422,56.398810628,29.4775,-3.518,29.6866860773,25.95,13.94,29.4571909727,131.22
2019-06-25 13:00:00,55.063,-10.315,56.0208282159,30.733,-3.535,30.9356350185,24.33,-6.78,25.2570247654,92.4,55.613,10.245,56.5487912691,30.733,-3.535,30.9356350185,24.88,13.78,28.4412165703,131.33
2019-06-25 13:30:00,54.364,-10.762,55.4189962017,35.174,-4.082,35.4100691894,19.19,-6.68,20.3194119009,92.4,54.694,9.798,55.5646869873,35.174,-4.082,35.4100691894,19.52,13.88,23.9517181012,131.57
2019-06-25 14:00:00,53.5965,-10.600999999999999,54.634842484,36.8865,-4.441,37.1528782633,16.71,-6.16,17.8092588279,92.4,53.8165,9.899000000000001,54.7193372881,36.8865,-4.441,37.1528782633,16.93,14.34,22.1869443592,131.31
2019-06-25 14:30:00,53.87,-10.411,54.8668007177,32.86,-4.231,33.1312686295,21.01,-6.18,21.9000570776,92.4,54.25,9.999,55.1637788861,32.86,-4.231,33.1312686295,21.39,14.23,25.6909517146,130.97
2019-06-25 15:00:00,54.6195,-10.3685,55.5949239814,29.2095,-3.7185,29.4452395558,25.41,-6.65,26.2657685972,92.4,55.2095,10.1415,56.1332246758,29.2095,-3.7185,29.4452395558,26.0,13.86,29.463529999,131.23
2019-06-25 15:30:00,54.2635,-10.5,55.270041001,29.6635,-3.74,29.8983416304,24.6,-6.76,25.5119109437,92.4,54.8235,10.03,55.7334464415,29.6635,-3.74,29.8983416304,25.16,13.77,28.6816753346,131.23
2019-06-25 16:00:00,54.8245,-10.56,55.8322433747,30.6845,-3.86,30.9263340901,24.14,-6.7,25.0525367977,92.4,55.3545,10.0,56.2505170665,30.6845,-3.86,30.9263340901,24.67,13.86,28.2967931045,131.26
2019-06-25 16:30:00,55.972,-10.8025,57.0049014581,30.452,-3.8425000000000002,30.6934701565,25.52,-6.96,26.4520698623,92.4,56.572,9.7775,57.4107192974,30.452,-3.8425000000000002,30.6934701565,26.12,13.62,29.4577460102,131.4
2019-06-25 17:00:00,56.098,-11.0815,57.182036045,33.268,-3.4215,33.4434819696,22.83,-7.66,24.0807911,92.4,56.588,9.4785,57.3763340259,33.268,-3.4215,33.4434819696,23.32,12.9,26.6501857404,131.5
2019-06-25 17:30:00,55.611,-11.419,56.7712681028,33.361,-3.519,33.5460829606,22.25,-7.9,23.6108555542,92.4,56.091,9.191,56.8390249916,33.361,-3.519,33.5460829606,22.73,12.71,26.0422157275,131.67
2019-06-25 18:00:00,54.6475,-11.761,55.8987511242,33.3675,-3.341,33.5343456362,21.28,-8.42,22.8852528935,92.4,55.0975,8.819,55.7988285473,33.3675,-3.341,33.5343456362,21.73,12.16,24.9009738765,131.85
2019-06-25 18:30:00,54.1295,-12.008,55.4454221217,33.3295,-2.738,33.4417734914,20.8,-9.27,22.7721957659,92.4,54.5495,8.632,55.2282479737,33.3295,-2.738,33.4417734914,21.22,11.37,24.0741624984,132.02
2019-06-25 19:00:00,53.5185,-12.0275,54.8533553987,29.9085,-2.8775,30.0466034437,23.61,-9.15,25.3210307847,92.4,54.0585,8.5025,54.7230657813,29.9085,-2.8775,30.0466034437,24.15,11.38,26.6969455182,131.5
2019-06-25 19:30:00,54.0005,-12.46,55.41936124,31.7405,-3.45,31.9274465038,22.26,-9.01,24.0143228095,92.4,54.4905,8.04,55.0804519794,31.7405,-3.45,31.9274465038,22.75,11.49,25.486910365900002,131.5
2019-06-25 20:00:00,53.389,-12.5665,54.8479921533,32.149,-3.2765,32.3155326933,21.24,-9.29,23.1827888745,92.4,53.839,7.9435,54.4218440817,32.149,-3.2765,32.3155326933,21.69,11.22,24.4201658471,131.6
2019-06-25 20:30:00,52.6795,-12.9305,54.2432258489,31.0895,-3.1705,31.2507452791,21.59,-9.76,23.693579299,92.4,53.1395,7.6195,53.6829883716,31.0895,-3.1705,31.2507452791,22.05,10.79,24.5484541265,131.84
2019-06-25 21:00:00,52.1745,-12.9645,53.7611077871,28.8545,-3.0145,29.0115387475,23.32,-9.95,25.3539917962,92.4,52.7145,7.5655,53.2546270337,28.8545,-3.0145,29.0115387475,23.86,10.58,26.1004980795,131.65
2019-06-25 21:30:00,51.3475,-13.283,53.0377586748,29.4075,-3.053,29.5655520031,21.94,-10.23,24.2077776758,92.4,51.8275,7.237,52.3303346564,29.4075,-3.053,29.5655520031,22.42,10.29,24.6686136619,131.76
2019-06-25 22:00:00,51.0835,-13.474,52.8306033304,30.4735,-3.2439999999999998,30.6456805806,20.61,-10.23,23.0092372755,92.4,51.5035,7.066,51.9859487578,30.4735,-3.2439999999999998,30.6456805806,21.03,10.31,23.4212937303,131.99
2019-06-25 22:30:00,50.455,-13.774000000000001,52.3013393806,30.235,-2.574,30.344368522,20.22,-11.2,23.1146793186,92.4,50.875,6.816,51.3295575765,30.235,-2.574,30.344368522,20.64,9.39,22.6755749651,132.26
2019-06-25 23:00:00,49.1755,-13.9675,51.1206500008,30.7855,-2.7375,30.9069719724,18.39,-11.23,21.5477377003,92.4,49.5055,6.8125,49.9720390469,30.7855,-2.7375,30.9069719724,18.72,9.55,21.0152539837,132.77
2019-06-25 23:30:00,47.8315,-14.216,49.899369217,31.0515,-3.076,31.2034842325,16.78,-11.14,20.141201553,92.4,48.0815,6.674,48.5424857032,31.0515,-3.076,31.2034842325,17.03,9.75,19.6235419841,133.27
2019-06-26 00:00:00,46.631,-14.5975,48.8624310411,30.631,-3.3475,30.8133723771,16.0,-11.25,19.5592049941,92.4,46.851,6.4525,47.2932443088,30.631,-3.3475,30.8133723771,16.22,9.8,18.950683365,133.82
2019-06-26 00:30:00,45.309,-14.8095,47.6678798695,29.309,-3.1495,29.4777345,16.0,-11.66,19.7978685721,92.4,45.519,6.3605,45.9612371597,29.309,-3.1495,29.4777345,16.21,9.51,18.7937276771,134.22
2019-06-26 01:00:00,44.2045,-15.0575,46.6986737124,27.5645,-2.3475,27.6642805166,16.64,-12.71,20.9388084666,92.4,44.4445,6.2525,44.8821494193,27.5645,-2.3475,27.6642805166,16.88,8.6,18.9445084391,134.78
2019-06-26 01:30:00,43.7325,-15.0665,46.2550643552,28.2525,-2.4465,28.3582284091,15.48,-12.62,19.9723508882,92.4,43.9225,6.1935,44.3570225387,28.2525,-2.4465,28.3582284091,15.67,8.64,17.8940912035,134.68
2019-06-26 02:00:00,43.9335,-16.0935,46.7883870688,30.2135,-2.5535,30.3212127808,13.72,-13.54,19.2761510681,92.4,44.1335,7.1865,44.7147806044,30.2135,-2.5535,30.3212127808,13.92,9.74,16.9892318838,134.19
2019-06-26 02:30:00,44.4145,-16.572,47.4054743068,32.1345,-2.902,32.265270714,12.28,-13.67,18.375725836,92.4,44.5945,7.568,45.2321130863,32.1345,-2.902,32.265270714,12.46,10.47,16.2749039936,132.67
2019-06-26 03:00:00,44.1055,-15.297,46.6829020012,32.5255,-3.147,32.6773891131,11.58,-12.15,16.7844839063,92.4,44.1755,6.193,44.6074887127,32.5255,-3.147,32.6773891131,11.65,9.34,14.9317815414,132.87
2019-06-26 03:30:00,44.968,-15.479,47.557548980199996,36.188,-3.879,36.3953016885,8.78,-11.6,14.5481407747,92.4,44.928,6.091,45.3390059992,36.188,-3.879,36.3953016885,8.74,9.97,13.2585255591,133.13
2019-06-26 04:00:00,45.5715,-15.6265,48.1762297663,38.1815,-4.3165,38.4247200966,7.39,-11.31,13.5102997746,92.4,45.4715,6.0135,45.8674121191,38.1815,-4.3165,38.4247200966,7.29,10.33,12.6432986202,133.27
2019-06-26 04:30:00,46.3205,-15.724,48.9165912166,39.0805,-4.494,39.3380415914,7.24,-11.23,13.3615306009,92.4,46.2005,5.916,46.5777334812,39.0805,-4.494,39.3380415914,7.12,10.41,12.6119982556,133.31
2019-06-26 05:00:00,47.841,-15.814,50.3869415325,41.891,-5.094,42.1995819529,5.95,-10.72,12.2605424024,92.4,47.681,5.726,48.0235862572,41.891,-5.094,42.1995819529,5.79,10.82,12.2717765625,133.12
2019-06-26 05:30:00,48.5145,-15.6155,50.965680124,44.3645,-5.3055,44.6806131393,4.15,-10.31,11.1138922075,92.4,48.2845,6.0145,48.6576525379,44.3645,-5.3055,44.6806131393,3.92,11.32,11.97951585,133.25
2019-06-26 06:00:00,49.076,-15.465,51.4550289185,45.266,-5.285,45.5734789214,3.81,-10.18,10.8696136086,92.4,48.826,6.175,49.2149255917,45.266,-5.285,45.5734789214,3.56,11.46,12.0002166647,133.25
2019-06-26 06:30:00,49.3565,-14.772,51.519666888,41.8165,-4.652,42.0744670347,7.54,-10.12,12.6200633913,92.4,49.2465,6.928,49.7314281541,41.8165,-4.652,42.0744670347,7.43,11.58,13.7586808961,133.25
2019-06-26 07:00:00,50.538,-13.6845,52.3579505352,40.498,-3.7245,40.6689058649,10.04,-9.96,14.1422487604,92.4,50.548,7.6155,51.1184520917,40.498,-3.7245,40.6689058649,10.05,11.34,15.1524948441,131.98
2019-06-26 07:30:00,52.6505,-12.539,54.1230234859,41.1905,-4.379,41.4226137665,11.46,-8.16,14.0683048019,92.4,52.7205,8.491,53.3998895247,41.1905,-4.379,41.4226137665,11.53,12.87,17.2794039249,130.93
2019-06-26 08:00:00,55.7185,-11.798,56.9538764813,47.7785,-4.688,48.0079410749,7.94,-7.11,10.6581283535,92.4,55.6485,9.212,56.405819702,47.7785,-4.688,48.0079410749,7.87,13.9,15.9733183778,130.77
2019-06-26 08:30:00,58.195,-6.3185,58.5370093808,51.705,-5.1285,51.9587195498,6.49,-1.19,6.5981967233,92.4,57.815,4.9715,58.0283554588,51.705,-5.1285,51.9587195498,6.11,10.1,11.8043254784,131.25
2019-06-26 09:00:00,58.402,-0.8355,58.4079760328,50.872,-5.1855,51.135602023,7.53,4.35,8.6961715714,92.4,57.772,-0.5955,57.7750690545,50.872,-5.1855,51.135602023,6.9,4.59,8.2872251086,132.84
2019-06-26 09:30:00,58.2355,-0.21350000000000002,58.2358913601,48.3655,-4.8435,48.6074179781,9.87,4.63,10.9020089892,92.4,57.6555,0.0565,57.6555276838,48.3655,-4.8435,48.6074179781,9.29,4.9,10.5030519374,133.05
2019-06-26 10:00:00,58.557,-0.512,58.5592383233,50.117,-5.402,50.4072940456,8.44,4.89,9.7542657335,92.4,57.937,-0.252,57.937548041,50.117,-5.402,50.4072940456,7.82,5.15,9.3634875981,133.16
2019-06-26 10:30:00,58.9985,-0.5640000000000001,59.0011957358,49.6285,-5.454,49.9272884128,9.37,4.89,10.5692478446,92.4,58.4085,-0.294,58.4092399219,49.6285,-5.454,49.9272884128,8.78,5.16,10.1840070699,133.28
2019-06-26 11:00:00,59.29,-0.3935,59.2913057897,52.31,-5.7235,52.6221868821,6.98,5.33,8.7823288483,92.4,58.62,-0.1335,58.6201520149,52.31,-5.7235,52.6221868821,6.31,5.59,8.4299584815,133.13
2019-06-26 11:30:00,57.6815,-0.3355,57.6824756967,45.6215,-5.4455,45.945345058,12.06,5.11,13.0979273169,92.4,57.1615,-0.035500000000000004,57.1615110236,45.6215,-5.4455,45.945345058,11.54,5.41,12.7451834039,133.03
2019-06-26 12:00:00,57.9915,-0.312,57.9923392893,49.6715,-6.122,50.0473455465,8.32,5.8100000000000005,10.1478322808,92.4,57.3515,-0.042,57.3515153788,49.6715,-6.122,50.0473455465,7.68,6.08,9.7953458336,132.69
2019-06-26 12:30:00,58.581,-0.335,58.5819578539,52.651,-6.875,53.0979606576,5.93,6.54,8.8281651548,92.4,57.861,-0.055,57.8610261402,52.651,-6.875,53.0979606576,5.21,6.82,8.5823365117,132.73
2019-06-26 13:00:00,59.273,-0.324,59.2738855231,58.473,-8.114,59.0332848908,0.8,7.79,7.8309705656,92.4,58.423,-0.064,58.4230350547,58.473,-8.114,59.0332848908,-0.05,8.05,8.050155278,132.63
2019-06-26 13:30:00,59.2745,-0.4625,59.2763043425,59.7345,-8.5025,60.3365809149,-0.46,8.04,8.0531484526,92.4,58.3745,-0.21250000000000002,58.3748867793,59.7345,-8.5025,60.3365809149,-1.3599999999999999,8.29,8.4008154366,132.63
2019-06-26 14:00:00,60.155,-0.20700000000000002,60.1553561539,62.615,-8.707,63.2174823447,-2.46,8.5,8.8488191303,92.4,59.205,0.043000000000000003,59.2050156152,62.615,-8.707,63.2174823447,-3.41,8.75,9.3909850389,132.52
2019-06-26 14:30:00,59.7455,-0.7515000000000001,59.7502261293,62.2355,-8.7915,62.8533844156,-2.49,8.04,8.4167511547,92.4,58.7855,-0.49150000000000005,58.7875546566,62.2355,-8.7915,62.8533844156,-3.45,8.3,8.98846483,132.57
2019-06-26 15:00:00,58.947,-0.8595,58.9532658065,60.127,-8.4195,60.7136237532,-1.18,7.5600000000000005,7.6515357936,92.4,58.027,-0.6095,58.0302009237,60.127,-8.4195,60.7136237532,-2.1,7.8100000000000005,8.0874037861,132.53
2019-06-26 15:30:00,58.7295,-0.9415,58.7370461676,60.2095,-8.5615,60.8151557796,-1.48,7.62,7.7623965372,92.4,57.8195,-0.7015,57.8237553476,60.2095,-8.5615,60.8151557796,-2.39,7.86,8.2153332251,132.53
2019-06-26 16:00:00,59.856,-0.5095000000000001,59.8581684171,62.896,-8.9895,63.5351707816,-3.04,8.48,9.0084404866,92.4,58.896,-0.2495,58.8965284737,62.896,-8.9895,63.5351707816,-4.0,8.74,9.6118468569,132.44
2019-06-26 16:30:00,60.401,-0.7565000000000001,60.4057372544,61.911,-8.8165,62.5356106011,-1.51,8.06,8.2002256067,92.4,59.481,-0.5065000000000001,59.4831564668,61.911,-8.8165,62.5356106011,-2.43,8.31,8.658002079,132.48
2019-06-26 17:00:00,60.251,-1.044,60.2600442831,61.311,-8.554,61.904843405,-1.06,7.51,7.5844380148,92.4,59.341,-0.794,59.3463117388,61.311,-8.554,61.904843405,-1.97,7.76,8.0061538831,132.79
2019-06-26 17:30:00,60.3065,-1.149,60.3174447672,61.1965,-8.539,61.7893690957,-0.89,7.39,7.4433997609,92.4,59.3965,-0.909,59.4034552299,61.1965,-8.539,61.7893690957,-1.8,7.63,7.8394451334,132.92
2019-06-26 18:00:00,60.5095,-1.294,60.5233345599,60.7995,-8.264,61.3585600894,-0.29,6.97,6.9760303898,92.4,59.6495,-1.064,59.6589888135,60.7995,-8.264,61.3585600894,-1.15,7.2,7.2912618935,133.05
2019-06-26 18:30:00,62.791,-1.505,62.8090336337,64.371,-9.025,65.0005866589,-1.58,7.52,7.6841915645,92.4,61.881,-1.275,61.8941336962,64.371,-9.025,65.0005866589,-2.49,7.75,8.1401842731,133.22
2019-06-26 19:00:00,62.589,-1.476,62.6064014059,63.729,-8.636,64.3114759355,-1.1400000000000001,7.16,7.2501862045,92.4,61.699,-1.236,61.7113789912,63.729,-8.636,64.3114759355,-2.03,7.4,7.6733890818,132.7
2019-06-26 19:30:00,62.611,-1.423,62.6271686251,62.621,-8.483,63.1929658269,-0.01,7.06,7.0600070821,92.4,61.771,-1.183,61.7823270038,62.621,-8.483,63.1929658269,-0.85,7.3,7.3493196964,132.76
2019-06-26 20:00:00,62.7675,-1.4685000000000001,62.7846760643,62.6075,-8.5785,63.1924815029,0.16,7.11,7.1118000534,92.4,61.9475,-1.2285,61.959680184,62.6075,-8.5785,63.1924815029,-0.66,7.35,7.3795731584,132.85
2019-06-26 20:30:00,62.4675,-1.7025000000000001,62.4906958075,63.5575,-8.3225,64.1000765405,-1.09,6.62,6.7091355628,92.4,61.5975,-1.4725000000000001,61.6150976831,63.5575,-8.3225,64.1000765405,-1.96,6.85,7.1248929817,132.68
2019-06-26 21:00:00,62.402,-2.1390000000000002,62.4386492887,64.422,-8.529,64.9841359487,-2.02,6.39,6.7016788941000005,92.4,61.532,-1.199,61.543680626,64.422,-8.529,64.9841359487,-2.89,7.33,7.8791497003,132.57
2019-06-26 21:30:00,61.5925,-11.646,62.6838525639,64.0525,-8.716,64.6427986109,-2.46,-2.93,3.8257678968,92.4,61.0925,7.504,61.5516333841,64.0525,-8.716,64.6427986109,-2.96,16.22,16.4878743324,133.08
2019-06-26 22:00:00,60.857,-7.406,61.3059808257,63.667,-8.526,64.235345138,-2.81,1.12,3.0249793388,92.4,60.137,2.734,60.1991156497,63.667,-8.526,64.235345138,-3.5300000000000002,11.26,11.800360164,133.11
2019-06-26 22:30:00,60.273,-2.471,60.3236302787,63.133,-8.231,63.6672996914,-2.86,5.76,6.430956383,92.4,59.363,-2.221,59.4045335812,63.133,-8.231,63.6672996914,-3.77,6.01,7.0945753925,132.33
2019-06-26 23:00:00,59.1005,-2.715,59.1628289152,62.7805,-8.545,63.3593576771,-3.68,5.83,6.8942947428,92.4,58.1505,-2.515,58.2048612682,62.7805,-8.545,63.3593576771,-4.63,6.03,7.6024864354,132.75
2019-06-26 23:30:00,58.9425,-2.8375,59.0107592944,63.4125,-8.8475,64.0267398241,-4.47,6.01,7.4900600799,92.4,57.9625,-2.6975,58.0252351352,63.4125,-8.8475,64.0267398241,-5.45,6.15,8.2173596733,133.2
2019-06-27 00:00:00,60.989,-3.8135,61.1081083266,63.079,-8.3135,63.6244805342,-2.09,4.5,4.9616630277,92.4,60.099,-2.3635,60.1454564639,63.079,-8.3135,63.6244805342,-2.98,5.95,6.6545398038,134.52
2019-06-27 00:30:00,59.2905,-13.825,60.8809823775,61.7605,-7.245,62.1839962149,-2.47,-6.58,7.0283212789,92.4,58.7905,7.435,59.2587724751,61.7605,-7.245,62.1839962149,-2.9699999999999998,14.68,14.9774263477,132.01
2019-06-27 01:00:00,58.1015,-14.069,59.7806077524,60.5615,-7.219,60.9902389178,-2.46,-6.85,7.2783308526,92.4,57.6215,7.261,58.0771847049,60.5615,-7.219,60.9902389178,-2.94,14.48,14.7754526157,132.19
2019-06-27 01:30:00,57.705,-14.037,59.3877461603,61.365,-7.017,61.7648890066,-3.66,-7.02,7.9168175424000005,92.4,57.165,7.193,57.6157658458,61.365,-7.017,61.7648890066,-4.2,14.21,14.8176955023,131.95
2019-06-27 02:00:00,57.71,-14.086,59.404204363,61.25,-6.986,61.647114255299996,-3.54,-7.1,7.933574226,92.4,57.18,7.184,57.6295259047,61.25,-6.986,61.647114255299996,-4.07,14.17,14.7429237263,132.01
2019-06-27 02:30:00,58.4005,-14.072,60.0719533913,62.4205,-7.472,62.8661244571,-4.02,-6.6,7.7278975148,92.4,57.8505,7.268,58.3052671227,62.4205,-7.472,62.8661244571,-4.57,14.74,15.4321903824,132.22
2019-06-27 03:00:00,58.165,-14.1475,59.8608301083,61.895,-7.6375,62.3644324215,-3.73,-6.51,7.502866119,92.4,57.625,7.2725,58.0820960473,61.895,-7.6375,62.3644324215,-4.27,14.91,15.509384256,132.38
2019-06-27 03:30:00,58.08,-14.317,59.818583141,61.38,-7.557,61.8434527577,-3.3,-6.76,7.5224729975999995,92.4,57.54,7.193,57.9878508741,61.38,-7.557,61.8434527577,-3.84,14.75,15.2416567341,132.75
2019-06-27 04:00:00,58.693,-14.2465,60.3972765218,62.813,-7.8465,63.3011890192,-4.12,-6.4,7.6114650364,92.4,58.133,7.2335,58.5813042809,62.813,-7.8465,63.3011890192,-4.68,15.08,15.7895155087,132.65
2019-06-27 04:30:00,58.7885,-14.329,60.5095692701,63.0885,-7.969,63.5898088789,-4.3,-6.36,7.677213036,92.4,58.2085,7.211,58.6534567886,63.0885,-7.969,63.5898088789,-4.88,15.18,15.9451183752,132.81
2019-06-27 05:00:00,58.586,-14.3205,60.3108291789,63.276,-8.0505,63.7860700016,-4.69,-6.27,7.8300063857,92.4,57.996,7.1795,58.4386963942,63.276,-8.0505,63.7860700016,-5.28,15.23,16.1192834828,132.7
2019-06-27 05:30:00,58.6475,-14.1705,60.3351665822,63.3675,-7.7005,63.8336725914,-4.72,-6.47,8.0087015177,92.4,58.0675,7.1895,58.5108833167,63.3675,-7.7005,63.8336725914,-5.3,14.89,15.805128914400001,132.25
2019-06-27 06:00:00,59.331,-14.2185,61.0109277363,63.771,-8.1485,64.2894897573,-4.44,-6.07,7.5205385445,92.4,58.741,7.4515,59.2117381374,63.771,-8.1485,64.2894897573,-5.03,15.6,16.390878561,133.2
2019-06-27 06:30:00,61.0135,-13.55,62.499997458,62.7535,-8.08,63.2715430683,-1.74,-5.47,5.7400783966999995,92.4,60.5335,8.1,61.0730269616,62.7535,-8.08,63.2715430683,-2.22,16.18,16.3315890225,132.99
2019-06-27 07:00:00,61.9485,-12.6415,63.2251862354,61.1985,-7.3015,61.6325263518,0.75,-5.34,5.3924113345,92.4,61.5885,8.618500000000001,62.1885992325,61.1985,-7.3015,61.6325263518,0.39,15.92,15.9247762936,131.68
2019-06-27 07:30:00,63.476,-11.7675,64.5575451225,60.996,-7.2575,61.4262429443,2.48,-4.51,5.1468922662,92.4,63.176,9.3825,63.8689148354,60.996,-7.2575,61.4262429443,2.18,16.64,16.7821929437,131.16
2019-06-27 08:00:00,65.419,-5.379,65.6397684487,62.689,-7.939,63.1897020249,2.73,2.56,3.742525885,92.4,64.859,4.201,64.9949096622,62.689,-7.939,63.1897020249,2.17,12.14,12.3324166326,131.68
2019-06-27 08:30:00,66.7975,-0.24150000000000002,66.7979365587,64.3375,-8.2615,64.8657559002,2.46,8.02,8.3888020599,92.4,66.0275,0.0385,66.0275112245,64.3375,-8.2615,64.8657559002,1.69,8.3,8.4703069602,132.31
2019-06-27 09:00:00,67.2195,0.163,67.2196976284,66.3695,-8.837,66.9552320528,0.85,9.0,9.0400497786,92.4,66.3995,0.443,66.4009777733,66.3695,-8.837,66.9552320528,0.03,9.28,9.2800484913,131.9
2019-06-27 09:30:00,68.1975,0.42550000000000004,68.1988273836,68.0875,-9.0845,68.6908712749,0.11,9.51,9.5106361512,92.4,67.3475,0.7355,67.3515160668,68.0875,-9.0845,68.6908712749,-0.74,9.82,9.8478424033,131.73
2019-06-27 10:00:00,67.99,0.429,67.9913534282,68.72,-9.261,69.3412180525,-0.73,9.69,9.7174585155,92.4,67.12,0.719,67.1238509101,68.72,-9.261,69.3412180525,-1.6,9.98,10.1074428022,131.56
2019-06-27 10:30:00,66.9845,0.33,66.9853128697,68.1745,-9.1,68.7791570917,-1.19,9.43,9.504788267,92.4,66.0845,0.62,66.0874083336,68.1745,-9.1,68.7791570917,-2.09,9.72,9.9421577135,131.52
2019-06-27 11:00:00,67.026,0.54,67.02817524,67.766,-9.27,68.3971026872,-0.74,9.81,9.8378707046,92.4,66.126,0.8300000000000001,66.1312087898,67.766,-9.27,68.3971026872,-1.6400000000000001,10.1,10.2322822479,131.32
2019-06-27 11:30:00,66.494,0.673,66.4974057013,68.744,-9.107,69.3446103529,-2.25,9.78,10.0354820512,92.4,65.564,0.9530000000000001,65.5709257598,68.744,-9.107,69.3446103529,-3.18,10.06,10.550639791,131.32
2019-06-27 12:00:00,65.6945,0.605,65.6972857525,67.7545,-8.945,68.3424121264,-2.06,9.55,9.7696519897,92.4,64.7445,0.885,64.7505483008,67.7545,-8.945,68.3424121264,-3.01,9.83,10.2805155513,131.43
2019-06-27 12:30:00,65.9755,0.428,65.9768882583,67.6455,-9.132,68.2591172976,-1.67,9.56,9.7047668699,92.4,65.0655,0.708,65.0693518813,67.6455,-9.132,68.2591172976,-2.58,9.84,10.1726102845,131.03
2019-06-27 13:00:00,66.0975,-7.7145,66.546172065,69.3375,-10.1745,70.0800210937,-3.24,2.46,4.0680707958,92.4,65.4675,9.6355,66.1727770046,69.3375,-10.1745,70.0800210937,-3.87,19.81,20.1844742314,132.53
2019-06-27 13:30:00,66.02,-9.189,66.6564184531,69.76,-10.699,70.5756771204,-3.74,1.51,4.0333236914,92.4,65.42,10.431,66.2463747008,69.76,-10.699,70.5756771204,-4.34,21.13,21.5711033561,133.56
2019-06-27 14:00:00,66.3125,-9.1425,66.9397711566,71.0925,-10.8825,71.9205976234,-4.78,1.74,5.086845781,92.4,65.6825,10.4175,66.5034969945,71.0925,-10.8825,71.9205976234,-5.41,21.3,21.9763076972,133.37
2019-06-27 14:30:00,66.5115,-9.173,67.1410720889,71.1115,-10.963,71.9516004078,-4.6,1.79,4.9360004052,92.4,65.8815,10.417,66.6999694996,71.1115,-10.963,71.9516004078,-5.23,21.38,22.010390728,133.42
2019-06-27 15:00:00,66.612,-9.354,67.2655622143,68.912,-11.214,69.8184613122,-2.3,1.8599999999999999,2.9579722783999998,92.4,66.042,10.256,66.8336090601,68.912,-11.214,69.8184613122,-2.87,21.47,21.660974124,133.57
2019-06-27 15:30:00,66.8455,-9.321,67.4922359331,70.8655,-11.191,71.7436935992,-4.02,1.87,4.4336553768,92.4,66.2255,10.319,67.0246119813,70.8655,-11.191,71.7436935992,-4.64,21.51,22.004765393,133.61
2019-06-27 16:00:00,67.689,-9.5005,68.3524704839,70.419,-11.1705,71.2994784781,-2.73,1.67,3.2002812376,92.4,67.099,10.1795,67.8667666922,70.419,-11.1705,71.2994784781,-3.32,21.35,21.6065939009,133.73
2019-06-27 16:30:00,68.3545,-10.1085,69.0978975259,70.9145,-11.2985,71.8089298939,-2.56,1.19,2.8230657095,92.4,67.7945,9.6015,68.4710379102,70.9145,-11.2985,71.8089298939,-3.12,20.9,21.1315971947,134.02
2019-06-27 17:00:00,67.9505,-10.3335,68.7317370106,70.2005,-11.0935,71.0716254387,-2.25,0.76,2.3748894711,92.4,67.4005,9.4465,68.0592665439,70.2005,-11.0935,71.0716254387,-2.8,20.54,20.7299686445,134.06
2019-06-27 17:30:00,68.1045,-10.754,68.9483243904,69.1645,-10.964,70.0281183258,-1.06,0.21,1.0806016842,92.4,67.6045,9.046,68.2070270298,69.1645,-10.964,70.0281183258,-1.56,20.01,20.070717476,134.16
2019-06-27 18:00:00,68.498,-10.804,69.344808169,67.848,-10.254,68.6184787065,0.65,-0.55,0.8514693183,92.4,68.068,9.016,68.6625143728,67.848,-10.254,68.6184787065,0.22,19.27,19.2712557972,134.32
2019-06-27 18:30:00,69.024,-10.86,69.8731148297,69.114,-9.49,69.7624906092,-0.09,-1.37,1.3729530218,92.4,68.564,9.05,69.1586913988,69.114,-9.49,69.7624906092,-0.55,18.54,18.5481562426,134.79
