Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-27 19:00:00,68.8155,-6.0155,69.0779218021,67.9155,-8.5755,68.4547612698,0.9,2.56,2.7135954009,92.4,68.2155,4.4845,68.3627470228,67.9155,-8.5755,68.4547612698,0.30000000000000004,13.06,13.0634451811,133.45
2019-06-27 19:30:00,67.955,-0.8035,67.9597501265,66.525,-7.2535,66.919271419,1.43,6.45,6.6066178942,92.4,67.155,-0.6035,67.1577116737,66.525,-7.2535,66.919271419,0.63,6.65,6.6797754453,131.56
2019-06-27 20:00:00,67.803,-0.807,67.8078023387,66.083,-7.077,66.4608668165,1.72,6.27,6.5016382551,92.4,67.043,-0.597,67.04565801,66.083,-7.077,66.4608668165,0.96,6.48,6.5507251507,131.59
2019-06-27 20:30:00,67.164,-1.2925,67.1764352452,64.044,-7.2425,64.4522128577,3.12,5.95,6.7184001072,92.4,66.434,-1.0825,66.442818741,64.044,-7.2425,64.4522128577,2.39,6.16,6.6073973696,131.65
2019-06-27 21:00:00,66.8365,-1.4895,66.853095235,62.3365,-7.5795,62.7956053598,4.5,6.09,7.5721925491,92.4,66.1465,-1.2695,66.1586811575,62.3365,-7.5795,62.7956053598,3.81,6.31,7.3710379188,131.73
2019-06-27 21:30:00,66.4035,-1.764,66.4269260786,61.6635,-8.004,62.1807948506,4.74,6.24,7.8361470124,92.4,65.7335,-1.524,65.7511642349,61.6635,-8.004,62.1807948506,4.07,6.48,7.6521434906,132.2
2019-06-27 22:00:00,65.4795,-2.0565,65.5117860579,61.3395,-7.4765,61.793464966,4.14,5.42,6.8202639245,92.4,64.7895,-1.8565,64.8160929284,61.3395,-7.4765,61.793464966,3.45,5.62,6.5944597959,131.76
2019-06-27 22:30:00,64.6135,-2.0305,64.6453966845,61.0235,-7.1605,61.4421704735,3.59,5.13,6.2613896221,92.4,63.9235,-1.8205,63.9494180779,61.0235,-7.1605,61.4421704735,2.9,5.34,6.0766438105,131.54
2019-06-27 23:00:00,63.661,-2.2515,63.7008019828,60.741,-7.3215,61.1806623309,2.92,5.07,5.8507520884,92.4,62.931,-2.0715,62.9650845568,60.741,-7.3215,61.1806623309,2.19,5.25,5.6884620066,131.85
2019-06-27 23:30:00,62.261,-2.3995,62.3072204584,60.931,-8.2495,61.4869173992,1.33,5.85,5.9992832905,92.4,61.451,-2.1995,61.4903504727,60.931,-8.2495,61.4869173992,0.52,6.05,6.072305987,133.44
2019-06-28 00:00:00,60.3455,-5.77,60.6207247585,57.5955,-8.31,58.1919042501,2.75,2.54,3.7435411044,92.4,59.6855,0.4,59.686840344,57.5955,-8.31,58.1919042501,2.09,8.71,8.9572428794,134.6
2019-06-28 00:30:00,58.7575,-13.507,60.289989677,56.9875,-7.437,57.470724071,1.77,-6.07,6.3228000127,92.4,58.3975,7.673,58.899430687,56.9875,-7.437,57.470724071,1.4100000000000001,15.11,15.1756449616,133.98
2019-06-28 01:00:00,58.5185,-13.6,60.0780728906,57.4585,-7.73,57.9761340747,1.06,-5.87,5.9649392285000005,92.4,58.1285,7.61,58.6245222774,57.4585,-7.73,57.9761340747,0.67,15.34,15.3546247105,134.05
2019-06-28 01:30:00,57.65,-13.7545,59.2681092178,56.22,-7.5745000000000005,56.7279600396,1.43,-6.18,6.343287791,92.4,57.26,7.5355,57.7537129564,56.22,-7.5745000000000005,56.7279600396,1.04,15.11,15.1457485784,134.29
2019-06-28 02:00:00,57.7995,-13.675,59.395183519,58.2595,-7.605,58.7537689451,-0.46,-6.07,6.0874050301,92.4,57.3395,7.615,57.84294672,58.2595,-7.605,58.7537689451,-0.92,15.22,15.2477801663,134.29
2019-06-28 02:30:00,57.809,-13.828,59.4398356744,59.169,-7.868,59.6898315042,-1.3599999999999999,-5.96,6.1131988353,92.4,57.329,7.532,57.8216677812,59.169,-7.868,59.6898315042,-1.8399999999999999,15.4,15.5095325526,134.59
2019-06-28 03:00:00,57.4535,-13.902,59.1115070545,59.9535,-7.682,60.4436538129,-2.5,-6.22,6.7036109672,92.4,56.9135,7.438,57.397476654,59.9535,-7.682,60.4436538129,-3.04,15.12,15.4225808476,134.48
2019-06-28 03:30:00,57.4595,-14.0785,59.1590931514,58.6795,-7.9785,59.2194240305,-1.22,-6.1,6.2208038066,92.4,56.9795,7.1915,57.4315339557,58.6795,-7.9785,59.2194240305,-1.7000000000000002,15.17,15.2649566,134.37
2019-06-28 04:00:00,57.293,-14.093,59.0008516718,59.033,-7.843,59.551723216,-1.74,-6.25,6.4876883402,92.4,56.793,7.167,57.2434340165,59.033,-7.843,59.551723216,-2.24,15.01,15.1762215324,134.37
2019-06-28 04:30:00,57.199,-14.1405,58.920958421,58.839,-7.8004999999999995,59.3538180849,-1.6400000000000001,-6.34,6.5486792562,92.4,56.699,7.1095,57.1429924947,58.839,-7.8004999999999995,59.3538180849,-2.14,14.91,15.0627919059,134.32
2019-06-28 05:00:00,57.0485,-14.257,58.8030050359,59.0785,-7.987,59.6159486316,-2.03,-6.27,6.5904324593,92.4,56.5385,7.083,56.9804428839,59.0785,-7.987,59.6159486316,-2.54,15.07,15.2825554146,134.57
2019-06-28 05:30:00,57.1115,-14.0445,58.8130207735,59.5415,-7.7145,60.0391849753,-2.43,-6.33,6.7803982184,92.4,56.5815,7.1955,57.0371928,59.5415,-7.7145,60.0391849753,-2.96,14.91,15.2009769423,134.17
2019-06-28 06:00:00,57.6645,-13.92,59.3208307448,59.0645,-7.51,59.5400307377,-1.4,-6.41,6.5611050898,92.4,57.1845,7.15,57.6297626253,59.0645,-7.51,59.5400307377,-1.88,14.66,14.7800541271,133.75
2019-06-28 06:30:00,59.093,-13.1845,60.5459634431,58.923,-7.1245,59.3521560624,0.17,-6.06,6.0623840195,92.4,58.683,7.3655,59.1434280309,58.923,-7.1245,59.3521560624,-0.24,14.49,14.4919874413,132.15
2019-06-28 07:00:00,61.352,-12.2445,62.5619347867,60.542,-7.2845,60.9786659763,0.81,-4.96,5.0257039308,92.4,60.952,8.2755,61.5112201493,60.542,-7.2845,60.9786659763,0.41000000000000003,15.56,15.5654007337,131.83
2019-06-28 07:30:00,63.721,-11.3515,64.7242025308,61.221,-8.0415,61.746874927,2.5,-3.31,4.1480236258,92.4,63.391,8.9685,64.0222841927,61.221,-8.0415,61.746874927,2.17,17.01,17.147857009,130.88
2019-06-28 08:00:00,64.8085,-10.7995,65.7021375033,61.3585,-8.0795,61.8881559145,3.45,-2.7199999999999998,4.3932789577,92.4,64.4885,9.4505,65.1772857865,61.3585,-8.0795,61.8881559145,3.13,17.53,17.8072401006,130.62
2019-06-28 08:30:00,66.297,-10.1605,67.0710665582,61.817,-8.0205,62.3351418483,4.48,-2.14,4.9648766349,92.4,66.027,10.0995,66.7949446384,61.817,-8.0205,62.3351418483,4.21,18.12,18.602647661,130.56
2019-06-28 09:00:00,66.2635,-9.952,67.0066693416,64.2435,-8.432,64.7944898602,2.02,-1.52,2.5280031646000003,92.4,65.8835,10.208,66.6696245396,64.2435,-8.432,64.7944898602,1.6400000000000001,18.64,18.7120068405,130.23
2019-06-28 09:30:00,67.206,-9.434,67.8649157665,67.336,-8.784,67.9065206884,-0.13,-0.65,0.6628725368,92.4,66.736,10.406,67.5424202409,67.336,-8.784,67.9065206884,-0.6000000000000001,19.19,19.1993775941,131.26
2019-06-28 10:00:00,67.222,-9.51,67.8913645761,66.992,-9.19,67.6194067114,0.23,-0.32,0.3940812099,92.4,66.772,10.47,67.5878752736,66.992,-9.19,67.6194067114,-0.22,19.66,19.6612308872,132.48
2019-06-28 10:30:00,67.4215,-9.4695,68.0832585332,66.8915,-10.0095,67.6362540543,0.53,0.54,0.7566372975,92.4,66.9315,10.4905,67.7486256872,66.8915,-10.0095,67.6362540543,0.04,20.5,20.5000390244,132.13
2019-06-28 11:00:00,68.026,-9.3575,68.6665819904,51.656,-15.6175,53.9652540275,16.37,6.26,17.5261090947,92.4,68.086,10.6625,68.9158349166,51.656,-15.6175,53.9652540275,16.43,26.28,30.9932783035,131.19
2019-06-28 11:30:00,67.3615,-9.353,68.0077222913,50.3615,-16.283,52.9284117582,17.0,6.93,18.3582379329,92.4,67.4615,10.727,68.3090221805,50.3615,-16.283,52.9284117582,17.1,27.01,31.9679542667,131.19
2019-06-28 12:00:00,66.721,-9.748,67.4293359377,49.701,-15.618,52.0971335584,17.02,5.87,18.0038134849,92.4,66.811,10.542,67.6375892903,49.701,-15.618,52.0971335584,17.11,26.16,31.2585620271,132.08
2019-06-28 12:30:00,66.613,-9.8915,67.3434001313,48.903,-15.3315,51.2499590366,17.71,5.44,18.5266753628,92.4,66.763,10.3985,67.56794337,48.903,-15.3315,51.2499590366,17.86,25.73,31.3211190732,132.08
2019-06-28 13:00:00,67.576,-9.9065,68.2982761001,48.126,-15.6565,50.608673844,19.45,5.75,20.2821349961,92.4,67.776,10.663499999999999,68.6097398935,48.126,-15.6565,50.608673844,19.65,26.32,32.8460789136,132.89
2019-06-28 13:30:00,67.443,-10.2685,68.2202341043,47.043,-15.8885,49.653683461,20.4,5.62,21.1599716446,92.4,67.673,10.4315,68.4722653433,47.043,-15.8885,49.653683461,20.63,26.32,33.4415804052,133.29
2019-06-28 14:00:00,66.847,-10.238,67.6264597107,47.847,-15.878,50.4127592282,19.0,5.64,19.8194248151,92.4,67.037,10.422,67.8422984059,47.847,-15.878,50.4127592282,19.19,26.3,32.556813419,133.1
2019-06-28 14:30:00,66.5435,-10.2275,67.3248776345,47.8835,-15.3575,50.2860057919,18.66,5.13,19.3523254417,92.4,66.7335,10.2825,67.5210324899,47.8835,-15.3575,50.2860057919,18.85,25.64,31.8234520441,132.66
2019-06-28 15:00:00,66.646,-10.5235,67.4717227307,48.996,-15.9135,51.515507357,17.65,5.39,18.4546633673,92.4,66.766,9.9965,67.5102123256,48.996,-15.9135,51.515507357,17.77,25.91,31.4181635364,132.76
2019-06-28 15:30:00,65.163,-10.534,66.008951855,46.123,-14.914,48.4743078857,19.04,4.38,19.5372976637,92.4,65.373,9.526,66.0634074583,46.123,-14.914,48.4743078857,19.25,24.44,31.1107071601,131.25
2019-06-28 16:00:00,60.2295,-10.826,61.1947297261,42.3395,-15.386,45.0484434387,17.89,4.5600000000000005,18.4620069332,92.4,60.3795,9.264,61.0860517324,42.3395,-15.386,45.0484434387,18.04,24.65,30.5460979505,131.25
2019-06-28 16:30:00,59.1335,-11.388,60.2200744457,40.1535,-14.398,42.6568396186,18.98,3.01,19.2171928231,92.4,59.3135,8.772,59.958646301,40.1535,-14.398,42.6568396186,19.16,23.17,30.0658360935,131.69
2019-06-28 17:00:00,58.81,-11.4765,59.9193303722,37.2,-13.6265,39.6171869553,21.61,2.15,21.7166894346,92.4,59.12,8.7635,59.765988089,37.2,-13.6265,39.6171869553,21.92,22.39,31.3336640053,131.89
2019-06-28 17:30:00,59.078,-11.7725,60.2395371849,37.508,-13.6625,39.918842296,21.57,1.8900000000000001,21.6526441803,92.4,59.368,8.4275,59.9631735338,37.508,-13.6625,39.918842296,21.86,22.09,31.0777685814,131.79
2019-06-28 18:00:00,57.5845,-12.233,58.8695246223,32.5745,-12.703,34.9637563664,25.01,0.47000000000000003,25.0144158437,92.4,58.0245,8.117,58.58948958,32.5745,-12.703,34.9637563664,25.45,20.82,32.8812241256,132.31
2019-06-28 18:30:00,55.9195,-12.3145,57.2593869204,37.0795,-10.0145,38.4080659563,18.84,-2.3,18.9798735507,92.4,56.1595,8.0555,56.7342975677,37.0795,-10.0145,38.4080659563,19.08,18.07,26.2787233328,132.98
2019-06-28 19:00:00,56.0205,-12.382,57.3725574142,37.8905,-9.072,38.961406215,18.13,-3.31,18.429677154,92.4,56.2105,7.938,56.7682319106,37.8905,-9.072,38.961406215,18.32,17.01,24.9992499887,132.98
2019-06-28 19:30:00,54.8825,-12.808,56.3571971469,35.5125,-7.568,36.3099474008,19.37,-5.24,20.0662527643,92.4,55.1425,7.592,55.6626784322,35.5125,-7.568,36.3099474008,19.63,15.16,24.8024696351,133.34
2019-06-28 20:00:00,57.4305,-12.9595,58.8745358411,43.8205,-7.9295,44.5321590595,13.61,-5.03,14.5097553391,92.4,57.4905,7.3905,57.9635840895,43.8205,-7.9295,44.5321590595,13.67,15.32,20.5322015381,133.34
2019-06-28 20:30:00,56.426,-12.9235,57.8870480181,42.486,-8.4635,43.3207921009,13.94,-4.46,14.6360923747,92.4,56.466,7.4365,56.9535836296,42.486,-8.4635,43.3207921009,13.98,15.9,21.1719248062,133.34
2019-06-28 21:00:00,53.086,-13.507,54.7773899068,32.396,-7.067,33.1578543486,20.69,-6.44,21.6690955049,92.4,53.396,6.893,53.8390774902,32.396,-7.067,33.1578543486,21.0,13.96,25.2166928839,133.53
2019-06-28 21:30:00,52.5335,-13.718,54.2950471613,33.9635,-6.478,34.5757692069,18.57,-7.24,19.9314450053,92.4,52.783500000000004,6.732,53.2110674226,33.9635,-6.478,34.5757692069,18.82,13.21,22.9934012273,133.7
2019-06-28 22:00:00,51.5835,-13.627,53.3530936427,32.2435,-5.697,32.7429244456,19.34,-7.93,20.9026433735,92.4,51.8635,6.733,52.2987181607,32.2435,-5.697,32.7429244456,19.62,12.43,23.2260478773,133.56
2019-06-28 22:30:00,51.0735,-13.606,52.8547598448,29.4235,-4.596,29.7802882499,21.65,-9.01,23.4500021322,92.4,51.4635,6.474,51.8691093836,29.4235,-4.596,29.7802882499,22.04,11.07,24.663870337,132.61
2019-06-28 23:00:00,50.88,-13.9715,52.7634078908,28.83,-5.2215,29.2990266434,22.05,-8.75,23.722668484,92.4,51.26,6.2785,51.6430746785,28.83,-5.2215,29.2990266434,22.43,11.5,25.2062472415,133.24
2019-06-28 23:30:00,48.951,-14.0525,50.9281175506,26.581,-5.3025,27.1047240763,22.37,-8.75,24.0203955005,92.4,49.361,6.3875,49.7725675172,26.581,-5.3025,27.1047240763,22.78,11.69,25.6043843902,133.82
2019-06-29 00:00:00,47.754,-14.1715,49.8124073726,26.344,-5.3915,26.890046639,21.41,-8.78,23.1403651657,92.4,48.104,6.2985,48.5145948994,26.344,-5.3915,26.890046639,21.76,11.69,24.70128944,133.86
2019-06-29 00:30:00,45.9955,-14.31,48.1701372247,26.4255,-4.91,26.8777817212,19.57,-9.4,21.7104790366,92.4,46.2955,5.99,46.6814033663,26.4255,-4.91,26.8777817212,19.87,10.9,22.663338236,133.92
2019-06-29 01:00:00,45.178,-14.608,47.4809998631,27.738,-3.478,27.9551985863,17.44,-11.13,20.688897989,92.4,45.448,6.132,45.8598095068,27.738,-3.478,27.9551985863,17.71,9.61,20.149347384,132.6
2019-06-29 01:30:00,44.8275,-14.752,47.1924385919,28.4775,-3.402,28.6799862317,16.35,-11.35,19.9033916708,92.4,45.0475,6.178,45.4691647191,28.4775,-3.402,28.6799862317,16.57,9.58,19.1400444096,133.24
2019-06-29 02:00:00,45.0,-14.864,47.3913335537,29.03,-3.424,29.2312277539,15.97,-11.44,19.6447066662,92.4,45.2,6.086,45.6078874319,29.03,-3.424,29.2312277539,16.17,9.51,18.7592377244,133.41
2019-06-29 02:30:00,44.1475,-15.3455,46.7384865662,30.5975,-2.9955,30.7437802897,13.55,-12.35,18.3337121173,92.4,44.2675,5.8145,44.6477319301,30.5975,-2.9955,30.7437802897,13.67,8.81,16.2629948042,134.17
2019-06-29 03:00:00,43.4355,-15.2855,46.0465978168,32.0055,-1.9755,32.0664096915,11.43,-13.31,17.54425832,92.4,43.4655,5.7545,43.8447711877,32.0055,-1.9755,32.0664096915,11.46,7.73,13.8233317257,133.97
2019-06-29 03:30:00,44.0795,-15.458,46.7113699676,35.1595,-2.298,35.2345177951,8.92,-13.16,15.898175996,92.4,44.0395,5.572,44.3905929702,35.1595,-2.298,35.2345177951,8.88,7.87,11.8655509775,132.32
2019-06-29 04:00:00,43.1455,-15.494,45.8431914928,34.2655,-2.234,34.338247571,8.88,-13.26,15.9587593503,92.4,43.1055,5.806,43.4947556178,34.2655,-2.234,34.338247571,8.84,8.04,11.9493598155,132.27
2019-06-29 04:30:00,43.8385,-15.6405,46.5450246804,36.4285,-2.5805,36.5197835769,7.41,-13.06,15.0157151012,92.4,43.7485,5.6195,44.1079361623,36.4285,-2.5805,36.5197835769,7.32,8.2,10.9919243083,132.21
2019-06-29 05:00:00,42.758,-15.7725,45.574316454,33.608,-2.3625,33.6909345411,9.15,-13.41,16.2342415899,92.4,42.718,5.6075,43.0844702909,33.608,-2.3625,33.6909345411,9.11,7.97,12.10425545,132.63
2019-06-29 05:30:00,41.154,-15.535,43.9884978261,31.034,-1.595,31.0749606758,10.12,-13.94,17.2260848715,92.4,41.174,5.805,41.5812012934,31.034,-1.595,31.0749606758,10.14,7.4,12.5530713373,132.44
2019-06-29 06:00:00,40.995,-15.42,43.7991600947,31.205,-1.38,31.2354994357,9.79,-14.04,17.1162408256,92.4,40.995,5.96,41.425977659,31.205,-1.38,31.2354994357,9.79,7.34,12.2360001635,132.56
2019-06-29 06:30:00,41.286,-15.16,43.9813528214,35.076,-1.08,35.0926228145,6.21,-14.08,15.3886484137,92.4,41.126,6.38,41.6179321447,35.076,-1.08,35.0926228145,6.05,7.46,9.6048997913,133.22
2019-06-29 07:00:00,42.268,-14.7245,44.7592976291,33.968,-0.8245,33.9780050069,8.3,-13.9,16.1895027719,92.4,42.198,6.7355,42.7321677925,33.968,-0.8245,33.9780050069,8.23,7.5600000000000005,11.1752628604,132.97
2019-06-29 07:30:00,43.0,-14.2215,45.2907392548,32.79,-0.41150000000000003,32.7925819699,10.21,-13.81,17.1744053754,92.4,43.02,7.0585,43.595215589,32.79,-0.41150000000000003,32.7925819699,10.23,7.47,12.6670359595,132.35
2019-06-29 08:00:00,44.1575,-13.804,46.2648378604,33.7675,-0.47400000000000003,33.7708266445,10.39,-13.33,16.9009171349,92.4,44.1775,7.266,44.7710426755,33.7675,-0.47400000000000003,33.7708266445,10.41,7.74,12.9721123954,131.67
2019-06-29 08:30:00,45.5395,-13.182,47.4089778866,33.1195,-1.542,33.1553773052,12.42,-11.64,17.0219270354,92.4,45.6195,7.698,46.2644354148,33.1195,-1.542,33.1553773052,12.5,9.24,15.5443751885,130.92
2019-06-29 09:00:00,46.909,-12.5435,48.5571176374,33.989,-1.9235000000000002,34.0433836927,12.92,-10.62,16.7245567953,92.4,46.999,8.2965,47.7256525702,33.989,-1.9235000000000002,34.0433836927,13.01,10.22,16.5441379346,130.52
2019-06-29 09:30:00,48.0955,-11.97,49.5626676063,34.2555,-1.79,34.3022357908,13.84,-10.18,17.1807450362,92.4,48.2055,8.82,49.0057407887,34.2555,-1.79,34.3022357908,13.95,10.61,17.5263972339,131.74
2019-06-29 10:00:00,48.598,-11.6925,49.9847992919,34.508,-1.1225,34.5262518998,14.09,-10.57,17.6140001135,92.4,48.718,8.8275,49.5112944716,34.508,-1.1225,34.5262518998,14.21,9.95,17.3472360911,132.01
2019-06-29 10:30:00,48.9225,-11.4225,50.238277364,34.0825,-1.0225,34.0978344254,14.84,-10.4,18.1214127485,92.4,49.0525,9.0175,49.8744730549,34.0825,-1.0225,34.0978344254,14.97,10.04,18.025052011,131.76
2019-06-29 11:00:00,49.129,-11.589,50.4773569237,36.009,-2.109,36.0707078112,13.12,-9.48,16.1865623281,92.4,49.189,8.791,49.9683840243,36.009,-2.109,36.0707078112,13.18,10.9,17.1032862339,131.53
2019-06-29 11:30:00,48.7105,-11.618500000000001,50.07696429,36.3705,-2.0685000000000002,36.4292734281,12.34,-9.55,15.6037847973,92.4,48.7605,8.711500000000001,49.5325811209,36.3705,-2.0685000000000002,36.4292734281,12.39,10.78,16.4231696088,131.31
2019-06-29 12:00:00,48.251,-11.7165,49.653150688,40.901,-2.9765,41.0091618209,7.35,-8.74,11.4197241648,92.4,48.101,8.6135,48.8661292026,40.901,-2.9765,41.0091618209,7.2,11.59,13.6443431502,131.31
2019-06-29 12:30:00,47.801,-11.9325,49.2678410046,43.381,-2.2525,43.4394396517,4.42,-9.68,10.641372092,92.4,47.541,8.4675,48.2891834395,43.381,-2.2525,43.4394396517,4.16,10.72,11.4988695097,131.71
2019-06-29 13:00:00,47.4345,-11.888,48.9014962373,44.9245,-1.8780000000000001,44.9637363244,2.51,-10.01,10.3198934103,92.4,47.1045,8.442,47.8550027087,44.9245,-1.8780000000000001,44.9637363244,2.18,10.32,10.5477390942,131.67
2019-06-29 13:30:00,47.53,-11.984,49.0175188683,40.5,-3.7039999999999997,40.6690252649,7.03,-8.28,10.8618276547,92.4,47.34,8.406,48.0805203383,40.5,-3.7039999999999997,40.6690252649,6.84,12.11,13.9081882357,131.5
2019-06-29 14:00:00,47.676,-12.0855,49.1839433784,18.846,-8.3755,20.6233051728,28.83,-3.71,29.0677312496,92.4,48.326,8.4445,49.0582496248,18.846,-8.3755,20.6233051728,29.48,16.82,33.9408721161,130.59
2019-06-29 14:30:00,46.7795,-12.3455,48.3811222534,21.3595,-6.8055,22.4174724378,25.42,-5.54,26.0166869528,92.4,47.3395,8.2545,48.0537722817,21.3595,-6.8055,22.4174724378,25.98,15.06,30.0293856081,131.25
2019-06-29 15:00:00,46.22,-12.331,47.8366173658,29.7,-2.561,29.81021169,16.52,-9.77,19.1927929182,92.4,46.42,8.259,47.1489923646,29.7,-2.561,29.81021169,16.72,10.82,19.9155918817,132.03
2019-06-29 15:30:00,46.2915,-12.287,47.8943978065,27.9515,-0.397,27.9543191877,18.34,-11.89,21.8569828659,92.4,46.6015,8.273,47.3301418892,27.9515,-0.397,27.9543191877,18.65,8.67,20.566754727,132.12
2019-06-29 16:00:00,45.963,-12.3475,47.592626795,30.263,0.1525,30.2633842333,15.7,-12.5,20.0683830938,92.4,46.173,8.2725,46.9082102115,30.263,0.1525,30.2633842333,15.91,8.12,17.8623206779,132.47
2019-06-29 16:30:00,45.809,-12.3475,47.4439167571,31.119,0.9225000000000001,31.1326704163,14.69,-13.27,19.7961865014,92.4,45.989,8.2225,46.7182793695,31.119,0.9225000000000001,31.1326704163,14.87,7.3,16.5652316615,132.43
2019-06-29 17:00:00,45.404,-12.848,47.1868023922,34.684,-0.23800000000000002,34.6848165629,10.72,-12.61,16.5508458998,92.4,45.394,7.732,46.0477910437,34.684,-0.23800000000000002,34.6848165629,10.71,7.97,13.3500936326,132.52
2019-06-29 17:30:00,45.768,-13.08,47.6003805027,36.838,-0.81,36.8469041305,8.93,-12.27,15.1755658873,92.4,45.708,7.43,46.3079492528,36.838,-0.81,36.8469041305,8.87,8.24,12.1067956124,132.33
2019-06-29 18:00:00,46.065,-13.15,47.9051847403,41.295,-0.74,41.3016298105,4.77,-12.41,13.2951494914,92.4,45.835,7.38,46.4253338706,41.295,-0.74,41.3016298105,4.54,8.12,9.3030102655,132.59
2019-06-29 18:30:00,46.293,-13.312,48.1689858,39.733,-0.512,39.7362986827,6.5600000000000005,-12.8,14.3831011955,92.4,46.133,7.338,46.7129525185,39.733,-0.512,39.7362986827,6.4,7.85,10.1283019307,132.85
2019-06-29 19:00:00,45.9695,-13.476,47.9040447796,37.3995,-0.646,37.4050787494,8.57,-12.83,15.42899219,92.4,45.8895,7.224,46.454627178,37.3995,-0.646,37.4050787494,8.49,7.87,11.5765711677,132.98
2019-06-29 19:30:00,45.2315,-13.8075,47.2920252104,35.4315,-1.1875,35.4513941686,9.8,-12.62,15.9782477137,92.4,45.1915,6.9525,45.7231771479,35.4315,-1.1875,35.4513941686,9.76,8.14,12.7089417341,133.11
2019-06-29 20:00:00,45.7205,-14.1265,47.8531307492,35.2105,-2.1265,35.2746553846,10.51,-12.0,15.9518055404,92.4,45.7105,6.6535,46.1921949305,35.2105,-2.1265,35.2746553846,10.5,8.78,13.687161868,133.11
2019-06-29 20:30:00,46.2235,-14.378,48.4080451604,35.8635,-3.328,36.0175820434,10.36,-11.05,15.1470162078,92.4,46.2135,6.492,46.6672652536,35.8635,-3.328,36.0175820434,10.35,9.82,14.2672667319,133.34
2019-06-29 21:00:00,45.243,-14.387,47.4754127734,32.173,-3.437,32.3560643157,13.07,-10.95,17.0507301896,92.4,45.353,6.103,45.7617877492,32.173,-3.437,32.3560643157,13.18,9.54,16.270341115,132.11
2019-06-29 21:30:00,45.631,-14.6495,47.9248996999,28.591,-4.3195,28.9154519461,17.04,-10.33,19.9266279134,92.4,45.891,5.8305,46.2599028452,28.591,-4.3195,28.9154519461,17.3,10.15,20.0577291835,131.76
2019-06-29 22:00:00,48.4845,-14.6275,50.6429708499,35.2845,-5.4375,35.7010132419,13.2,-9.19,16.0840324546,92.4,48.5945,5.7925,48.9385174122,35.2845,-5.4375,35.7010132419,13.31,11.23,17.4146202945,131.6
2019-06-29 22:30:00,47.694,-14.5545,49.8653297016,31.684,-5.2045,32.1086075103,16.01,-9.35,18.5402966535,92.4,47.904,5.8955,48.2654134578,31.684,-5.2045,32.1086075103,16.22,11.1,19.6544753173,131.56
2019-06-29 23:00:00,45.9535,-14.829,48.2868864522,25.0135,-6.389,25.8165548292,20.94,-8.44,22.5769174158,92.4,46.3535,5.881,46.725080238,25.0135,-6.389,25.8165548292,21.34,12.27,24.6160212057,132.11
2019-06-29 23:30:00,48.0715,-15.215,50.4218735992,19.5215,-7.805,21.0239622158,28.55,-7.41,29.4959420938,92.4,48.7715,5.775,49.1122167821,19.5215,-7.805,21.0239622158,29.25,13.58,32.2487038499,132.73
2019-06-30 00:00:00,49.1635,-15.2505,51.474532368,22.4335,-7.9605,23.8040224017,26.73,-7.29,27.706262829899998,92.4,49.8135,5.7195,50.1407764449,22.4335,-7.9605,23.8040224017,27.38,13.68,30.6072997829,132.64
2019-06-30 00:30:00,49.3635,-15.2035,51.6517332187,24.6235,-8.5535,26.0668201839,24.74,-6.65,25.6181595748,92.4,49.9135,5.9065,50.2617570773,24.6235,-8.5535,26.0668201839,25.29,14.46,29.1320390635,132.97
2019-06-30 01:00:00,47.87,-15.557,50.3344529026,22.74,-8.397,24.2408170036,25.13,-7.16,26.1301071563,92.4,48.45,5.6530000000000005,48.7786726859,22.74,-8.397,24.2408170036,25.71,14.05,29.2985767572,133.32
2019-06-30 01:30:00,49.292,-15.3535,51.6278144632,28.552,-9.3935,30.0575206271,20.74,-5.96,21.5793697776,92.4,49.662,5.9665,50.0191300029,28.552,-9.3935,30.0575206271,21.11,15.36,26.1067366785,133.77
2019-06-30 02:00:00,49.1425,-15.51,51.5319843034,29.2425,-9.23,30.664583908,19.9,-6.28,20.8674004131,92.4,49.4925,5.92,49.8453002423,29.2425,-9.23,30.664583908,20.25,15.15,25.2900177936,134.14
2019-06-30 02:30:00,48.2,-15.2285,50.548463995,30.06,-9.3685,31.4860666367,18.14,-5.86,19.0630322877,92.4,48.47,6.1215,48.8550269906,30.06,-9.3685,31.4860666367,18.41,15.49,24.0596799646,133.86
2019-06-30 03:00:00,47.9205,-15.4235,50.3414210417,29.4205,-9.3135,30.8594734644,18.5,-6.11,19.4828668322,92.4,48.2505,6.3865,48.6713276221,29.4205,-9.3135,30.8594734644,18.83,15.7,24.5165026054,132.76
2019-06-30 03:30:00,47.5435,-15.6435,50.051008826,27.8835,-8.8335,29.2492785296,19.66,-6.8100000000000005,20.806049601,92.4,47.9235,6.0865,48.3084602787,27.8835,-8.8335,29.2492785296,20.04,14.92,24.9841549787,132.55
2019-06-30 04:00:00,47.4825,-15.6545,49.9965116433,28.6825,-9.0645,30.0807407904,18.8,-6.59,19.9215486346,92.4,47.8325,6.1355,48.2243964866,28.6825,-9.0645,30.0807407904,19.15,15.2,24.4491819904,132.71
2019-06-30 04:30:00,46.9425,-15.628,49.4755767046,28.3925,-9.038,29.7963001101,18.55,-6.59,19.6857969105,92.4,47.2625,6.232,47.6716029755,28.3925,-9.038,29.7963001101,18.87,15.27,24.2744680683,132.84
2019-06-30 05:00:00,47.3,-15.8405,49.8819751037,27.37,-8.6205,28.6954686362,19.93,-7.22,21.1974833412,92.4,47.7,5.7795000000000005,48.0488565967,27.37,-8.6205,28.6954686362,20.33,14.4,24.9132274104,132.27
2019-06-30 05:30:00,45.578,-15.488,48.1376383717,24.868,-8.098,26.1532986065,20.71,-7.39,21.9890017964,92.4,46.018,5.682,46.3674610907,24.868,-8.098,26.1532986065,21.15,13.78,25.2430366636,130.65
2019-06-30 06:00:00,46.1085,-15.435,48.6233791221,25.4285,-8.325,26.7565737203,20.68,-7.11,21.8681160597,92.4,46.5485,5.795,46.907833858000004,25.4285,-8.325,26.7565737203,21.12,14.12,25.4052907876,130.91
2019-06-30 06:30:00,47.209,-15.3915,49.6546871227,26.909,-8.6515,28.2655750561,20.3,-6.74,21.3896610539,92.4,47.609,5.9585,47.9804189566,26.909,-8.6515,28.2655750561,20.7,14.61,25.3365763275,131.24
2019-06-30 07:00:00,46.5045,-15.3545,48.9737602242,22.6245,-7.8845,23.9589928941,23.88,-7.47,25.0210970982,92.4,47.0745,5.8755,47.4397517964,22.6245,-7.8845,23.9589928941,24.45,13.76,28.0560171799,130.93
2019-06-30 07:30:00,48.119,-15.011,50.4060341824,22.969,-8.071,24.3457594254,25.15,-6.94,26.0899616711,92.4,48.719,5.879,49.0724321998,22.969,-8.071,24.3457594254,25.75,13.95,29.2859181178,130.55
2019-06-30 08:00:00,48.6255,-14.696,50.7977525709,22.1955,-7.996,23.591868011,26.43,-6.7,27.266002640700002,92.4,49.2455,6.324,49.6498967396,22.1955,-7.996,23.591868011,27.05,14.32,30.606615298,132.44
2019-06-30 08:30:00,50.8225,-14.649000000000001,52.8915844653,23.6625,-8.449,25.1256742646,27.16,-6.2,27.8586718994,92.4,51.4625,6.451,51.865251443,23.6625,-8.449,25.1256742646,27.8,14.9,31.5412428417,132.71
2019-06-30 09:00:00,51.1365,-14.2665,53.089308288,21.9865,-7.6365,23.2749288828,29.15,-6.63,29.8944710607,92.4,51.8565,6.5735,52.2714787862,21.9865,-7.6365,23.2749288828,29.87,14.21,33.0778022245,131.82
2019-06-30 09:30:00,53.086,-13.9685,54.8930085553,23.366,-8.0685,24.7198432084,29.72,-5.9,30.2999735973,92.4,53.836,6.9915,54.2880831145,23.366,-8.0685,24.7198432084,30.47,15.06,33.9885936749,132.17
2019-06-30 10:00:00,53.1925,-13.829,54.9607432378,23.6425,-7.949,24.9430232179,29.55,-5.88,30.1293362024,92.4,53.9425,7.021,54.3974976194,23.6425,-7.949,24.9430232179,30.3,14.97,33.7963148879,131.87
2019-06-30 10:30:00,54.0075,-13.9695,55.7849171954,25.4975,-8.8395,26.9862792267,28.51,-5.13,28.967861502,92.4,54.6875,7.1405,55.1516944119,25.4975,-8.8395,26.9862792267,29.19,15.98,33.2778680207,132.58
2019-06-30 11:00:00,54.5835,-13.5075,56.2299833585,26.8935,-8.6975,28.2649402706,27.69,-4.8100000000000005,28.1046650932,92.4,55.2435,7.4325,55.7412445905,26.8935,-8.6975,28.2649402706,28.35,16.13,32.6174707787,131.98
2019-06-30 11:30:00,55.5665,-13.359,57.149792679,27.6665,-9.259,29.1747202772,27.9,-4.1,28.1996453878,92.4,56.2265,7.791,56.7637118523,27.6665,-9.259,29.1747202772,28.56,17.05,33.2622323364,132.67
2019-06-30 12:00:00,57.259,-13.1865,58.7577812996,31.239,-9.8965,32.7691292721,26.02,-3.29,26.2271710255,92.4,57.839,7.9035,58.3764955547,31.239,-9.8965,32.7691292721,26.6,17.8,32.0062493898,132.46
2019-06-30 12:30:00,56.769,-13.1795,58.2788004445,31.479,-9.9195,33.0049075328,25.29,-3.26,25.4992490085,92.4,57.309,7.8004999999999995,57.837438405,31.479,-9.9195,33.0049075328,25.83,17.72,31.3239093984,132.15
2019-06-30 13:00:00,57.274,-12.69,58.6629966504,31.294,-10.41,32.9800323832,25.98,-2.2800000000000002,26.0798542941,92.4,57.804,7.38,58.2732083894,31.294,-10.41,32.9800323832,26.51,17.79,31.9259173713,132.1
2019-06-30 13:30:00,57.2835,-13.112,58.7649888645,35.4635,-11.082,37.1546841764,21.82,-2.03,21.9142259731,92.4,57.6735,7.998,58.2254292062,35.4635,-11.082,37.1546841764,22.21,19.08,29.280206625,132.61
2019-06-30 14:00:00,57.81,-12.945,59.2416164955,37.39,-11.375,39.0820000128,20.42,-1.57,20.4802661116,92.4,58.16,8.145,58.7275627368,37.39,-11.375,39.0820000128,20.77,19.52,28.5030401887,132.48
2019-06-30 14:30:00,56.8415,-13.1745,58.3482953693,38.7215,-11.2945,40.3351000061,18.12,-1.88,18.2172665348,92.4,57.1015,7.5755,57.6018185694,38.7215,-11.2945,40.3351000061,18.38,18.87,26.3420063776,131.44
2019-06-30 15:00:00,56.303,-12.9735,57.7783654256,41.073,-11.8535,42.7492314697,15.23,-1.12,15.2711263501,92.4,56.443,7.8365,56.9844099842,41.073,-11.8535,42.7492314697,15.37,19.69,24.9786508843,131.69
2019-06-30 15:30:00,56.1675,-13.1055,57.676183876,41.6475,-12.0555,43.3572293453,14.52,-1.05,14.5579153727,92.4,56.2675,7.6945,56.791169089,41.6475,-12.0555,43.3572293453,14.62,19.75,24.5724825771,131.66
2019-06-30 16:00:00,56.635,-13.1865,58.1498667862,41.265,-12.2465,43.043896051,15.37,-0.9400000000000001,15.3987174791,92.4,56.775,7.6135,57.2832087723,41.265,-12.2465,43.043896051,15.51,19.86,25.198803543,131.6
2019-06-30 16:30:00,57.524,-13.21,59.0213069662,41.524,-12.43,43.3445207148,16.0,-0.78,16.0190012173,92.4,57.694,7.51,58.1807333745,41.524,-12.43,43.3445207148,16.17,19.94,25.6724073667,131.35
2019-06-30 17:00:00,57.4595,-13.0215,58.9164968621,41.4695,-12.5715,43.3331517721,15.99,-0.45,15.9963308293,92.4,57.6195,7.5185,58.1079566196,41.4695,-12.5715,43.3331517721,16.15,20.09,25.7765513597,130.69
2019-06-30 17:30:00,57.2315,-13.309,58.7586085034,36.5015,-12.049,38.438755225,20.73,-1.26,20.7682570285,92.4,57.5215,6.861,57.9292351343,36.5015,-12.049,38.438755225,21.02,18.91,28.2741666544,132.66
2019-06-30 18:00:00,56.8375,-13.571,58.4352072577,34.5275,-11.111,36.2712362245,22.31,-2.46,22.4452155258,92.4,57.2175,7.019,57.6464107057,34.5275,-11.111,36.2712362245,22.69,18.13,29.0436395791,133.35
2019-06-30 18:30:00,56.99,-13.4255,58.5500140927,31.14,-11.3055,33.1287477918,25.85,-2.12,25.9367866167,92.4,57.49,7.0745,57.9236450014,31.14,-11.3055,33.1287477918,26.35,18.38,32.1270431257,133.06
2019-06-30 19:00:00,56.8255,-13.2235,58.3437948929,29.9155,-11.1935,31.9410642042,26.91,-2.03,26.9864595677,92.4,57.3755,7.2865,57.8363301265,29.9155,-11.1935,31.9410642042,27.46,18.48,33.0992749165,133.06
2019-06-30 19:30:00,57.4445,-13.353,58.9760391112,29.1645,-10.903,31.1358871602,28.28,-2.45,28.3859278517,92.4,58.0545,7.287,58.5100447722,29.1645,-10.903,31.1358871602,28.89,18.19,34.1395401258,133.42
2019-06-30 20:00:00,57.409,-13.768,59.0368622557,26.809,-10.908,28.9431675012,30.6,-2.86,30.733362979,92.4,58.089,6.952,58.5035231845,26.809,-10.908,28.9431675012,31.28,17.86,36.0196890603,133.59
2019-06-30 20:30:00,57.7675,-13.8005,59.393079197,26.6075,-10.6405,28.6562261385,31.16,-3.16,31.3198212,92.4,58.4975,6.6995000000000005,58.879884566,26.6075,-10.6405,28.6562261385,31.89,17.34,36.2994173507,132.93
2019-06-30 21:00:00,57.116,-14.061,58.8213326694,25.616,-10.581,27.7152848984,31.5,-3.48,31.6916455868,92.4,57.866,7.079,58.2973944272,25.616,-10.581,27.7152848984,32.25,17.66,36.768710883,132.75
2019-06-30 21:30:00,58.021,-14.5195,59.8101356064,28.431,-10.9895,30.4809919663,29.59,-3.5300000000000002,29.7998154357,92.4,58.731,7.4905,59.2067390696,28.431,-10.9895,30.4809919663,30.3,18.48,35.4908495249,131.11
2019-06-30 22:00:00,56.94,-13.9405,58.6216780743,26.88,-10.3705,28.8111379548,30.06,-3.5700000000000003,30.2712487354,92.4,57.64,6.4795,58.0030475083,26.88,-10.3705,28.8111379548,30.76,16.85,35.072782895,131.24
2019-06-30 22:30:00,57.5605,-13.8075,59.1933967305,27.7705,-10.9775,29.8614496718,29.79,-2.83,29.924120705500002,92.4,58.2505,6.4725,58.6089925395,27.7705,-10.9775,29.8614496718,30.48,17.45,35.1216870324,131.08
2019-06-30 23:00:00,56.4525,-13.836500000000001,58.1234332133,28.4125,-11.5365,30.6653059417,28.04,-2.3,28.1341713935,92.4,57.0725,6.4635,57.4373318365,28.4125,-11.5365,30.6653059417,28.66,18.0,33.8436936518,132.44
2019-06-30 23:30:00,56.438,-13.8415,58.110540922,32.158,-11.5715,34.1765500929,24.28,-2.27,24.3858832114,92.4,56.908,6.4485,57.2721888551,32.158,-11.5715,34.1765500929,24.75,18.02,30.6150763514,132.5
2019-07-01 00:00:00,55.5405,-13.9315,57.2611022641,32.9705,-11.8315,35.0291059335,22.57,-2.1,22.6674855244,92.4,55.9405,6.3985,56.3052425845,32.9705,-11.8315,35.0291059335,22.97,18.23,29.3249688832,132.62
2019-07-01 00:30:00,55.105,-14.2025,56.9058172004,33.115,-12.2825,35.3194426803,21.99,-1.92,22.0736607748,92.4,55.465,6.3575,55.8281652148,33.115,-12.2825,35.3194426803,22.35,18.64,29.1027850901,133.32
2019-07-01 01:00:00,54.4745,-13.9995,56.2446188582,33.6445,-11.9795,35.7135940574,20.83,-2.02,20.9277160722,92.4,54.8045,6.2905,55.1643327749,33.6445,-11.9795,35.7135940574,21.16,18.27,27.9560100873,132.54
2019-07-01 01:30:00,53.755,-14.161,55.5889732411,32.895,-11.681000000000001,34.9074030257,20.86,-2.48,21.0069036271,92.4,54.095,6.069,54.4343805513,32.895,-11.681000000000001,34.9074030257,21.2,17.75,27.649638334,132.37
2019-07-01 02:00:00,52.075,-14.5825,54.0782297348,29.645,-11.4625,31.7838784803,22.43,-3.12,22.6459554888,92.4,52.455,5.8475,52.7799230887,29.645,-11.4625,31.7838784803,22.81,17.31,28.6344582627,133.02
2019-07-01 02:30:00,50.005,-14.8005,52.1493511489,25.695,-10.5005,27.7577651343,24.31,-4.3,24.6873672148,92.4,50.475,5.5295,50.7769730808,25.695,-10.5005,27.7577651343,24.78,16.03,29.5128666856,132.82
2019-07-01 03:00:00,50.6405,-15.242,52.8845800234,25.4905,-10.612,27.6112320306,25.15,-4.63,25.5726299,92.4,51.2505,5.288,51.5225843126,25.4905,-10.612,27.6112320306,25.76,15.9,30.2718945558,133.25
2019-07-01 03:30:00,50.496,-15.511,52.8245883751,24.566,-10.211,26.6036252605,25.93,-5.3,26.4661085164,92.4,51.036,5.009,51.28121856,24.566,-10.211,26.6036252605,26.47,15.22,30.5337403539,133.46
2019-07-01 04:00:00,49.32,-15.57,51.7193126404,22.13,-9.87,24.231256674,27.19,-5.7,27.7810384975,92.4,49.89,5.06,50.1459440035,22.13,-9.87,24.231256674,27.76,14.93,31.520191941,133.93
2019-07-01 04:30:00,50.7205,-15.5335,53.0458173893,25.1305,-10.2335,27.1342321155,25.59,-5.3,26.1330843951,92.4,51.2405,5.1065,51.4943218472,25.1305,-10.2335,27.1342321155,26.11,15.34,30.2827954456,133.93
2019-07-01 05:00:00,50.659,-15.42,52.9538542601,25.959,-10.37,27.9536505845,24.7,-5.05,25.2109599183,92.4,51.139,5.18,51.4006782154,25.959,-10.37,27.9536505845,25.18,15.55,29.5945079364,133.72
2019-07-01 05:30:00,51.1555,-14.9985,53.3089127867,27.4055,-11.0585,29.552527007,23.75,-3.94,24.074594493,92.4,51.5955,5.4115,51.8785114715,27.4055,-11.0585,29.552527007,24.19,16.47,29.2646031923,132.93
2019-07-01 06:00:00,53.8325,-14.7025,55.8041357114,32.0625,-12.0825,34.263547868,21.77,-2.62,21.9270905503,92.4,54.1825,5.8775,54.5003514897,32.0625,-12.0825,34.263547868,22.12,17.96,28.4930868809,133.48
2019-07-01 06:30:00,56.4045,-14.306,58.1904567455,33.2445,-12.386,35.4768907354,23.16,-1.92,23.2394492189,92.4,56.8045,6.504,57.1756349877,33.2445,-12.386,35.4768907354,23.56,18.89,30.1977764082,134.19
2019-07-01 07:00:00,58.2655,-13.7295,59.8612367104,33.7855,-12.5995,36.0583889061,24.48,-1.13,24.5060665958,92.4,58.7155,7.1505,59.1492991548,33.7855,-12.5995,36.0583889061,24.93,19.75,31.8051473821,134.28
2019-07-01 07:30:00,59.7955,-13.5595,61.3136351923,30.6455,-11.8695,32.8638357545,29.15,-1.69,29.1989486112,92.4,60.4255,7.0705,60.8377598248,30.6455,-11.8695,32.8638357545,29.78,18.94,35.2926621269,133.5
2019-07-01 08:00:00,61.376,-12.9985,62.7373443672,29.366,-11.6385,31.5882357572,32.01,-1.3599999999999999,32.0388779454,92.4,62.126,7.3515,62.5594471543,29.366,-11.6385,31.5882357572,32.76,18.99,37.8660494375,132.39
2019-07-01 08:30:00,62.1075,-12.0505,63.2657577723,28.9675,-11.3505,31.1118933288,33.14,-0.7000000000000001,33.1473920543,92.4,62.8775,8.3495,63.4294423474,28.9675,-11.3505,31.1118933288,33.91,19.7,39.2170638881,132.35
2019-07-01 09:00:00,61.733,-11.452,62.7862372897,27.593,-10.822,29.6393207243,34.14,-0.63,34.1458123348,92.4,62.563,8.788,63.1771945642,27.593,-10.822,29.6393207243,34.97,19.61,40.0930542613,131.86
2019-07-01 09:30:00,61.5845,-11.171,62.5894710095,25.8945,-10.541,27.9577862366,35.69,-0.63,35.695559948,92.4,62.4745,9.089,63.1321872839,25.8945,-10.541,27.9577862366,36.58,19.63,41.5142541785,131.82
2019-07-01 10:00:00,61.8105,-10.861,62.7574635502,29.6305,-10.811,31.5411517109,32.18,-0.05,32.180038844,92.4,62.5205,9.389,63.2215646852,29.6305,-10.811,31.5411517109,32.89,20.2,38.5978250683,131.91
2019-07-01 10:30:00,61.5,-10.9665,62.4701058287,29.89,-11.0165,31.8555391141,31.61,0.05,31.6100395444,92.4,62.22,9.5935,62.9552511094,29.89,-11.0165,31.8555391141,32.33,20.61,38.3405920664,132.92
2019-07-01 11:00:00,61.217,-10.9165,62.1827231733,31.067,-11.3065,33.0604814129,30.15,0.39,30.1525222826,92.4,61.847,9.6535,62.5958582596,31.067,-11.3065,33.0604814129,30.78,20.96,37.2388238268,132.95
2019-07-01 11:30:00,61.1495,-10.954,62.1228739375,28.4995,-10.884,30.5070968178,32.65,-0.07,32.6500750382,92.4,61.8895,9.706,62.6459627291,28.4995,-10.884,30.5070968178,33.39,20.59,39.2280537371,133.26
2019-07-01 12:00:00,61.082,-11.0315,62.070159628,27.452,-10.6915,29.4604900884,33.63,-0.34,33.6317186596,92.4,61.862,9.6285,62.6068291503,27.452,-10.6915,29.4604900884,34.41,20.32,39.9618630697,133.2
2019-07-01 12:30:00,60.242,-11.0075,61.2393959821,24.852,-9.9375,26.7651977435,35.39,-1.07,35.4061717784,92.4,61.082,9.6125,61.8337357779,24.852,-9.9375,26.7651977435,36.23,19.55,41.1681357363,133.12
2019-07-01 13:00:00,59.668,-11.138,60.6986430491,26.318,-10.368,28.2866142902,33.35,-0.77,33.3588878712,92.4,60.418,9.472,61.1559768788,26.318,-10.368,28.2866142902,34.1,19.84,39.4516869094,133.12
2019-07-01 13:30:00,58.4175,-11.5305,59.5445777254,27.6575,-11.0005,29.7648837811,30.76,-0.53,30.764565656,92.4,59.0675,9.0795,59.7612489536,27.6575,-11.0005,29.7648837811,31.41,20.08,37.2799476931,133.12
2019-07-01 14:00:00,58.7805,-11.4635,59.8878870265,24.3105,-10.7535,26.582666768,34.47,-0.71,34.4773113801,92.4,59.5905,9.1165,60.2838142664,24.3105,-10.7535,26.582666768,35.28,19.87,40.4906816441,133.03
2019-07-01 14:30:00,58.5075,-11.3275,59.5939578523,20.5375,-10.0275,22.8547514207,37.97,-1.3,37.9922478935,92.4,59.4675,9.3125,60.1922437902,20.5375,-10.0275,22.8547514207,38.93,19.34,43.4693052624,133.03
2019-07-01 15:00:00,58.624,-11.4675,59.7350561417,21.234,-10.3275,23.6122851975,37.39,-1.1400000000000001,37.4073749413,92.4,59.544,9.1725,60.2463500326,21.234,-10.3275,23.6122851975,38.31,19.5,42.9872783507,133.09
2019-07-01 15:30:00,58.6645,-11.6175,59.8037613073,20.6345,-10.5375,23.1694086351,38.03,-1.08,38.045332171,92.4,59.6045,9.1225,60.2985607332,20.6345,-10.5375,23.1694086351,38.97,19.66,43.6483275739,133.47
2019-07-01 16:00:00,59.0035,-11.5785,60.1288173383,21.0435,-9.9885,23.2937550537,37.96,-1.5899999999999999,37.993284933,92.4,59.9435,8.8415,60.5920400259,21.0435,-9.9885,23.2937550537,38.9,18.83,43.2178076723,132.49
2019-07-01 16:30:00,60.2695,-11.7805,61.4100383529,23.9395,-10.7005,26.2221349341,36.33,-1.08,36.3460493039,92.4,61.1795,8.6195,61.7837114497,23.9395,-10.7005,26.2221349341,37.24,19.32,41.9533073786,132.49
2019-07-01 17:00:00,60.3755,-12.104,61.5768448059,19.6655,-9.834,21.9872564512,40.71,-2.27,40.7732387725,92.4,61.4455,8.306,62.0043474786,19.6655,-9.834,21.9872564512,41.78,18.14,45.5480844822,132.49
2019-07-01 17:30:00,60.701,-12.8035,62.0366102656,21.101,-10.2235,23.4472205869,39.6,-2.58,39.683956456,92.4,61.741,7.6665,62.2151613616,21.101,-10.2235,23.4472205869,40.64,17.89,44.4033973925,132.69
2019-07-01 18:00:00,60.7005,-13.008,62.0786498262,20.1605,-9.798,22.415319856099998,40.54,-3.21,40.6668870213,92.4,61.7705,7.422,62.2147953002,20.1605,-9.798,22.415319856099998,41.61,17.22,45.0324383084,132.59
2019-07-01 18:30:00,60.771,-13.2035,62.1888000628,24.611,-9.8535,26.5102392153,36.16,-3.35,36.3148468261,92.4,61.671,7.3065,62.1023122214,24.611,-9.8535,26.5102392153,37.06,17.16,40.8400440744,133.04
2019-07-01 19:00:00,60.169,-13.108,61.5802584032,24.219,-9.648,26.0699801496,35.95,-3.46,36.1161196698,92.4,61.079,7.232,61.5056588047,24.219,-9.648,26.0699801496,36.86,16.88,40.5412629305,132.47
2019-07-01 19:30:00,60.2195,-13.2945,61.6695379462,23.3495,-9.5045,25.2098129803,36.87,-3.79,37.0642819976,92.4,61.1795,7.0455,61.5838476429,23.3495,-9.5045,25.2098129803,37.83,16.55,41.2917836863,132.44
2019-07-01 20:00:00,59.695,-13.357,61.1710918163,23.035,-9.677,24.985106643800002,36.66,-3.68,36.8442397126,92.4,60.635,7.143,61.054284649,23.035,-9.677,24.985106643800002,37.6,16.82,41.1906834126,132.95
2019-07-01 20:30:00,58.7045,-13.842,60.3143373026,21.2545,-9.432,23.2533093182,37.45,-4.41,37.7087602554,92.4,59.6645,6.678,60.0370572584,21.2545,-9.432,23.2533093182,38.41,16.11,41.6516530284,133.12
2019-07-01 21:00:00,58.333,-13.9655,59.9814477922,21.523,-9.4155,23.4923640626,36.81,-4.55,37.0901415473,92.4,59.283,6.4945,59.6376778492,21.523,-9.4155,23.4923640626,37.76,15.91,40.9749399023,132.97
2019-07-01 21:30:00,56.897,-13.8125,58.5495838179,17.377,-9.1925,19.6586414904,39.52,-4.62,39.7891291687,92.4,57.967,6.5175,58.3322457587,17.377,-9.1925,19.6586414904,40.59,15.71,43.5241565111,132.41
2019-07-01 22:00:00,55.6805,-13.963,57.4045594814,14.5205,-8.793,16.9753282516,41.16,-5.17,41.4834244006,92.4,56.8105,6.427,57.1728890231,14.5205,-8.793,16.9753282516,42.29,15.22,44.9454391457,132.64
2019-07-01 22:30:00,54.7315,-13.8865,56.4656707611,12.7615,-8.5565,15.364555786,41.97,-5.33,42.3070892405,92.4,55.8715,6.5535,56.2545364793,12.7615,-8.5565,15.364555786,43.11,15.11,45.6813331679,132.81
2019-07-01 23:00:00,54.4965,-14.1115,56.2938979331,14.5265,-8.6515,16.9076211958,39.97,-5.46,40.3412010233,92.4,55.5765,6.1185,55.9122830378,14.5265,-8.6515,16.9076211958,41.05,14.77,43.6263154529,132.21
2019-07-01 23:30:00,52.304,-14.281,54.2185888511,12.534,-8.821,15.3268130086,39.77,-5.46,40.1430504571,92.4,53.364,6.229,53.7263151258,12.534,-8.821,15.3268130086,40.83,15.05,43.5154156593,133.11
2019-07-02 00:00:00,52.3465,-14.4475,54.303649219,16.2865,-9.5675,18.8888098752,36.06,-4.88,36.3887070394,92.4,53.2565,6.0825,53.6027200662,16.2865,-9.5675,18.8888098752,36.97,15.65,40.1460259553,133.21
2019-07-02 00:30:00,51.9965,-14.8315,54.0704115437,15.8265,-9.6615,18.5424562693,36.17,-5.17,36.5376217069,92.4,52.9265,5.6385000000000005,53.2260000798,15.8265,-9.6615,18.5424562693,37.1,15.3,40.1310353716,133.1
2019-07-02 01:00:00,50.3205,-14.7525,52.4384303398,13.5705,-9.0425,16.3072154735,36.75,-5.71,37.1909478234,92.4,51.2705,5.5875,51.5740664142,13.5705,-9.0425,16.3072154735,37.7,14.63,40.4391753131,132.76
2019-07-02 01:30:00,49.748,-14.775,51.895704340500004,13.378,-8.915,16.0763213765,36.37,-5.86,36.8390621488,92.4,50.688,5.525,50.9882238267,13.378,-8.915,16.0763213765,37.31,14.44,40.0068706599,132.63
2019-07-02 02:00:00,49.5685,-14.8385,51.7418329256,13.9985,-9.0585,16.6737645569,35.57,-5.78,36.0365550518,92.4,50.4685,5.5215,50.7696410712,13.9985,-9.0585,16.6737645569,36.47,14.58,39.2764216802,132.84
2019-07-02 02:30:00,49.229,-14.9075,51.4366406101,14.309,-9.1875,17.0046357576,34.92,-5.72,35.3853755102,92.4,50.109,5.4625,50.4058606439,14.309,-9.1875,17.0046357576,35.8,14.65,38.6815524507,132.94
2019-07-02 03:00:00,49.2375,-15.111,51.5041136925,14.7075,-9.371,17.439214353,34.53,-5.74,35.0038355041,92.4,50.0875,5.289,50.3659724144,14.7075,-9.371,17.439214353,35.38,14.66,38.2969972713,133.07
2019-07-02 03:30:00,51.5225,-15.088,53.6862715249,24.0025,-10.778,26.3113148712,27.52,-4.31,27.855457275,92.4,52.1025,5.322,52.3736020362,24.0025,-10.778,26.3113148712,28.1,16.1,32.3854905783,133.07
2019-07-02 04:00:00,53.364,-14.715,55.3556475981,28.584,-11.795,30.9219514423,24.78,-2.92,24.9514488557,92.4,53.834,5.675,54.1322933285,28.584,-11.795,30.9219514423,25.25,17.47,30.7044524459,132.93
2019-07-02 04:30:00,53.687,-14.8235,55.6958716715,28.997,-12.0535,31.4024341612,24.69,-2.77,24.8448988728,92.4,54.167,5.5965,54.4553459382,28.997,-12.0535,31.4024341612,25.17,17.65,30.7416883076,133.06
2019-07-02 05:00:00,53.0505,-15.026,55.1374303559,27.610500000000002,-11.736,30.0012234126,25.44,-3.29,25.6518556834,92.4,53.5605,5.354,53.8274323765,27.610500000000002,-11.736,30.0012234126,25.95,17.09,31.0720227858,133.01
2019-07-02 05:30:00,52.425,-15.1215,54.5622615665,25.755,-11.2615,28.1094540546,26.67,-3.86,26.9478848892,92.4,52.975,5.3085,53.2403117689,25.755,-11.2615,28.1094540546,27.22,16.57,31.8668056134,133.11
2019-07-02 06:00:00,52.348,-16.7215,54.9538139373,24.818,-10.8715,27.0946975671,27.53,-5.85,28.1446868876,92.4,53.068,7.3285,53.571629957,24.818,-10.8715,27.0946975671,28.25,18.2,33.6050963397,134.1
2019-07-02 06:30:00,54.401,-17.5135,57.1506035248,25.871,-10.9335,28.0864747387,28.53,-6.58,29.2789566071,92.4,55.351,9.9265,56.2340519903,25.871,-10.9335,28.0864747387,29.48,20.86,36.1138477596,131.36
2019-07-02 07:00:00,55.8025,-13.622,57.4410819035,24.1225,-10.782,26.4224626076,31.68,-2.84,31.8070432452,92.4,56.6125,7.048,57.0495351449,24.1225,-10.782,26.4224626076,32.49,17.83,37.0608823424,131.08
2019-07-02 07:30:00,56.722,-12.843,58.1577848013,21.162,-9.963,23.3899895896,35.56,-2.88,35.6764347995,92.4,57.722,7.607,58.2210935401,21.162,-9.963,23.3899895896,36.56,17.57,40.5627723412,130.27
2019-07-02 08:00:00,58.195,-11.963,59.411879233,18.955,-10.403,21.6220820922,39.24,-1.56,39.2709969316,92.4,59.205,8.007,59.7439877645,18.955,-10.403,21.6220820922,40.25,18.41,44.2604857633,131.63
2019-07-02 08:30:00,57.91,-11.474,59.035758452,18.71,-10.204,21.3116333489,39.2,-1.27,39.2205673085,92.4,58.91,8.666,59.5439976488,18.71,-10.204,21.3116333489,40.2,18.87,44.4085228306,131.43
2019-07-02 09:00:00,57.5795,-11.183,58.6554201183,18.3095,-10.013,20.8685878595,39.27,-1.17,39.2874254692,92.4,58.5895,8.827,59.2506999051,18.3095,-10.013,20.8685878595,40.28,18.84,44.4682358544,131.07
2019-07-02 09:30:00,58.099,-10.776,59.0898974191,19.799,-10.216,22.2792966002,38.3,-0.56,38.304093776,92.4,59.069,9.184,59.7786970166,19.799,-10.216,22.2792966002,39.27,19.4,43.8006038771,130.84
2019-07-02 10:00:00,59.3065,-10.5535,60.2381714903,18.5965,-9.9835,21.1068729209,40.71,-0.5700000000000001,40.7139902245,92.4,60.3465,9.836500000000001,61.1429210498,18.5965,-9.9835,21.1068729209,41.75,19.82,46.2157429887,132.16
2019-07-02 10:30:00,58.449,-10.5475,59.3930581571,16.779,-9.2175,19.144115212,41.67,-1.33,41.6912196991,92.4,59.549,9.7425,60.3406969404,16.779,-9.2175,19.144115212,42.77,18.96,46.7841265816,131.81
2019-07-02 11:00:00,57.686,-10.353,58.6076718954,15.936,-9.033,18.3180562561,41.75,-1.32,41.7708618537,92.4,58.776,9.977,59.6167653014,15.936,-9.033,18.3180562561,42.84,19.01,46.8683870002,131.93
2019-07-02 11:30:00,58.055,-10.485,58.9942221747,16.285,-9.105,18.6574984926,41.77,-1.38,41.792790048,92.4,59.135,9.895,59.9571451122,16.285,-9.105,18.6574984926,42.85,19.0,46.8734733085,132.17
2019-07-02 12:00:00,57.7435,-10.418,58.6757745262,17.2635,-9.178,19.5515757997,40.48,-1.24,40.4989876417,92.4,58.7735,9.952,59.6101216762,17.2635,-9.178,19.5515757997,41.51,19.13,45.7059842909,132.13
2019-07-02 12:30:00,57.8805,-10.567,58.8371801606,21.0005,-9.177,22.9180786553,36.88,-1.3900000000000001,36.9061851185,92.4,58.7905,9.703,59.585829685,21.0005,-9.177,22.9180786553,37.79,18.88,42.2437983614,131.97
2019-07-02 13:00:00,57.7665,-10.703,58.7496615416,21.6865,-9.853,23.819863376,36.08,-0.85,36.0900110834,92.4,58.6065,9.777,59.4164250965,21.6865,-9.853,23.819863376,36.92,19.63,41.8141519106,132.65
2019-07-02 13:30:00,58.0625,-11.011,59.0973436565,20.5825,-9.771,22.7840239477,37.48,-1.24,37.5005066632,92.4,58.9525,9.589,59.7272649403,20.5825,-9.771,22.7840239477,38.37,19.36,42.9775115613,132.95
2019-07-02 14:00:00,57.5995,-10.996,58.6397000014,21.4695,-9.986,23.678252179,36.13,-1.01,36.1441143203,92.4,58.4895,9.524000000000001,59.2598361983,21.4695,-9.986,23.678252179,37.02,19.51,41.8463917202,132.78
2019-07-02 14:30:00,58.481,-10.921,59.4919793081,19.821,-10.121,22.2554865595,38.66,-0.8,38.6682764033,92.4,59.441,9.559,60.2047088026,19.821,-10.121,22.2554865595,39.62,19.68,44.2385216751,132.5
2019-07-02 15:00:00,57.7425,-10.825,58.7484206703,19.7025,-9.945,22.0701502317,38.04,-0.88,38.0501773977,92.4,58.7225,9.635,59.5076905219,19.7025,-9.945,22.0701502317,39.02,19.58,43.6570360881,132.46
2019-07-02 15:30:00,57.995,-11.1675,59.0604189051,18.875,-10.1575,21.4345616062,39.12,-1.01,39.133035916,92.4,58.975,9.3825,59.716680511,18.875,-10.1575,21.4345616062,40.1,19.54,44.6074164237,132.84
2019-07-02 16:00:00,57.0045,-11.081,58.0715212583,18.6245,-9.721,21.0088038986,38.38,-1.3599999999999999,38.404088324,92.4,58.0045,9.449,58.769087293,18.6245,-9.721,21.0088038986,39.38,19.17,43.7980969906,132.65
2019-07-02 16:30:00,58.0075,-11.5745,59.1509856765,20.3175,-10.4245,22.8357396749,37.69,-1.15,37.70754036,92.4,58.9675,8.9355,59.640667472,20.3175,-10.4245,22.8357396749,38.65,19.36,43.2276774764,132.7
