Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-02 17:00:00,58.635,-11.918,59.8339531454,18.975,-10.058,21.4758932061,39.66,-1.8599999999999999,39.7035917771,92.4,59.705,8.562,60.3157928656,18.975,-10.058,21.4758932061,40.73,18.62,44.7843421298,132.58
2019-07-02 17:30:00,58.1215,-12.2535,59.3991331965,15.5115,-9.3435,18.1082198048,42.61,-2.91,42.7092519251,92.4,59.2915,8.3165,59.8719144883,15.5115,-9.3435,18.1082198048,43.78,17.66,47.2076688685,132.86
2019-07-02 18:00:00,57.692,-12.4625,59.0227140197,16.002,-9.6025,18.662047322,41.69,-2.86,41.7879851153,92.4,58.832,8.1375,59.3921133674,16.002,-9.6025,18.662047322,42.83,17.74,46.358564473,133.0
2019-07-02 18:30:00,56.993,-12.6355,58.3768610774,14.663,-9.1355,17.2760218005,42.33,-3.5,42.474449967,92.4,58.153,7.9545,58.694509788,14.663,-9.1355,17.2760218005,43.49,17.09,46.7273816942,132.95
2019-07-02 19:00:00,57.5695,-12.722,58.9584312397,15.2695,-9.242,17.8485908197,42.3,-3.48,42.4429075347,92.4,58.7495,7.858,59.2726911339,15.2695,-9.242,17.8485908197,43.48,17.1,46.7217337007,132.95
2019-07-02 19:30:00,57.077,-12.919,58.5208039077,10.757,-8.539,13.7341752574,46.32,-4.38,46.5266246358,92.4,58.427,7.601,58.9193476712,10.757,-8.539,13.7341752574,47.67,16.14,50.3282077964,132.74
2019-07-02 20:00:00,56.691,-12.819,58.1222525544,6.411,-7.9190000000000005,10.1887919794,50.28,-4.9,50.5181987011,92.4,58.191,7.551,58.6788725352,6.411,-7.9190000000000005,10.1887919794,51.78,15.47,54.0415516061,132.18
2019-07-02 20:30:00,56.8365,-13.2105,58.3515641821,7.2865,-8.1105,10.9029029391,49.55,-5.1,49.8117706973,92.4,58.3065,7.1295,58.7407670404,7.2865,-8.1105,10.9029029391,51.02,15.24,53.247516374,132.11
2019-07-02 21:00:00,56.717,-13.421,58.2832851682,7.917,-8.191,11.3917237502,48.8,-5.23,49.0794549684,92.4,58.167,6.879,58.5723529492,7.917,-8.191,11.3917237502,50.25,15.07,52.4611036864,132.04
2019-07-02 21:30:00,56.3115,-13.663499999999999,57.945459395,7.9315,-8.0935,11.331965165,48.38,-5.57,48.6995821337,92.4,57.7415,6.7265,58.1319759212,7.9315,-8.0935,11.331965165,49.81,14.82,51.9679564732,132.39
2019-07-02 22:00:00,56.3995,-13.862,58.0780392597,8.8695,-8.182,12.0670275648,47.53,-5.68,47.8681867215,92.4,57.8095,6.518,58.1757906199,8.8695,-8.182,12.0670275648,48.94,14.7,51.100035225,132.48
2019-07-02 22:30:00,55.873,-13.9655,57.5919032439,8.893,-8.2355,12.1205985516,46.98,-5.73,47.3281449034,92.4,57.243,6.4045,57.6001620592,8.893,-8.2355,12.1205985516,48.35,14.64,50.5178394233,132.56
2019-07-02 23:00:00,55.3845,-14.23,57.1833519501,10.4245,-8.69,13.5715253472,44.96,-5.54,45.3000353201,92.4,56.6745,6.21,57.0137093185,10.4245,-8.69,13.5715253472,46.25,14.9,48.5908684837,132.82
2019-07-02 23:30:00,54.459,-14.425,56.3370509168,12.809,-9.025,15.669113121,41.65,-5.4,41.9986011672,92.4,55.619,6.075,55.9497880782,12.809,-9.025,15.669113121,42.81,15.1,45.3950008261,133.0
2019-07-03 00:00:00,52.479,-14.766,54.5167882124,10.519,-8.696,13.6480686179,41.96,-6.07,42.3967746415,92.4,53.659,5.894,53.9817331789,10.519,-8.696,13.6480686179,43.14,14.59,45.5403963531,133.63
2019-07-03 00:30:00,53.0605,-15.0745,55.1602865339,13.9805,-9.4945,16.8997014914,39.08,-5.58,39.4763574814,92.4,54.1005,5.6455,54.3942622939,13.9805,-9.4945,16.8997014914,40.12,15.14,42.8816277676,133.92
2019-07-03 01:00:00,53.9045,-15.319,56.0389764472,16.7245,-10.109,19.5422818844,37.18,-5.21,37.5432617123,92.4,54.8745,5.441,55.1435873992,16.7245,-10.109,19.5422818844,38.15,15.55,41.1973906941,134.03
2019-07-03 01:30:00,54.18,-15.581,56.3758810219,16.55,-10.161,19.420309498,37.63,-5.42,38.0183284746,92.4,55.17,5.099,55.4051324428,16.55,-10.161,19.420309498,38.62,15.26,41.5255583948,133.86
2019-07-03 02:00:00,53.4855,-15.5965,55.7131000977,15.5855,-9.8165,18.4193236168,37.9,-5.78,38.3382107042,92.4,54.4955,5.0735,54.7311604344,15.5855,-9.8165,18.4193236168,38.91,14.89,41.6617354415,133.86
2019-07-03 02:30:00,53.3415,-15.5555,55.5633800493,15.4515,-9.7455,18.2681039657,37.89,-5.8100000000000005,38.3328605768,92.4,54.3515,4.8545,54.5678634592,15.4515,-9.7455,18.2681039657,38.9,14.6,41.5496089031,133.08
2019-07-03 03:00:00,52.232,-15.5665,54.502272854,15.632,-9.6665,18.3793538039,36.6,-5.9,37.0724965439,92.4,53.202,4.8635,53.4238377155,15.632,-9.6665,18.3793538039,37.57,14.53,40.2818296506,133.15
2019-07-03 03:30:00,52.8355,-15.822,55.1536557651,17.2355,-10.052,19.9525728729,35.6,-5.77,36.0645657121,92.4,53.7655,4.608,53.9626042204,17.2355,-10.052,19.9525728729,36.53,14.66,39.3618660635,133.21
2019-07-03 04:00:00,52.1965,-15.663499999999999,54.4960534764,17.1765,-9.9435,19.8470487605,35.02,-5.72,35.4840640288,92.4,53.1065,4.7865,53.3217678298,17.1765,-9.9435,19.8470487605,35.93,14.73,38.8321748039,133.28
2019-07-03 04:30:00,51.754,-15.7045,54.0842660693,16.224,-9.8345,18.9719679066,35.53,-5.87,36.0116342312,92.4,52.684,4.7955,52.9018022023,16.224,-9.8345,18.9719679066,36.46,14.63,39.285728961,133.4
2019-07-03 05:00:00,50.497,-15.8225,52.9178468501,14.247,-9.5525,17.1530541085,36.25,-6.27,36.7882508418,92.4,51.437,4.6875,51.6501464204,14.247,-9.5525,17.1530541085,37.19,14.24,39.8230297692,133.52
2019-07-03 05:30:00,49.9145,-15.5645,52.2849019364,13.2045,-9.0645,16.0163660204,36.71,-6.5,37.2810152759,92.4,50.8945,4.8955,51.1294049496,13.2045,-9.0645,16.0163660204,37.69,13.96,40.192259205,133.31
2019-07-03 06:00:00,50.111,-15.5305,52.4624508696,11.751,-8.900500000000001,14.7412652527,38.36,-6.63,38.9287361727,92.4,51.151,5.0395,51.3986513563,11.751,-8.900500000000001,14.7412652527,39.4,13.94,41.7933439677,133.63
2019-07-03 06:30:00,51.5965,-14.8855,53.7008093282,10.9065,-8.6055,13.8926733389,40.69,-6.28,41.1717682399,92.4,52.7265,5.6145,53.024583096,10.9065,-8.6055,13.8926733389,41.82,14.22,44.1714930696,133.28
2019-07-03 07:00:00,52.211,-14.1715,54.1000918045,9.531,-8.1515,12.5414079453,42.68,-6.02,43.1024686068,92.4,53.411,6.3285,53.7846152096,9.531,-8.1515,12.5414079453,43.88,14.48,46.2074106611,133.21
2019-07-03 07:30:00,53.0535,-13.429,54.7267019219,9.0135,-7.679,11.8410397875,44.04,-5.75,44.4137827707,92.4,54.3035,6.981,54.750383316,9.0135,-7.679,11.8410397875,45.29,14.66,47.6035681436,132.77
2019-07-03 08:00:00,53.813,-12.562,55.2597757234,11.483,-6.872,13.3822148017,42.33,-5.69,42.7107129418,92.4,54.993,7.7780000000000005,55.5403216861,11.483,-6.872,13.3822148017,43.51,14.65,45.9101579174,132.62
2019-07-03 08:30:00,53.3885,-11.895,54.6975589698,8.5885,-6.805,10.9576620339,44.8,-5.09,45.0882257358,92.4,54.658500000000004,8.395,55.299436229,8.5885,-6.805,10.9576620339,46.07,15.2,48.5127292574,132.41
2019-07-03 09:00:00,53.301,-11.333,54.4925085677,9.181,-7.233,11.6879018647,44.12,-4.1,44.3100936582,92.4,54.521,9.067,55.2697922015,9.181,-7.233,11.6879018647,45.34,16.3,48.1809671966,132.55
2019-07-03 09:30:00,53.5525,-10.7325,54.6173673157,9.2925,-7.0225,11.6475775378,44.26,-3.71,44.4152192385,92.4,54.8025,9.4675,55.6142748087,9.2925,-7.0225,11.6475775378,45.51,16.49,48.4053736686,131.8
2019-07-03 10:00:00,53.8775,-10.5035,54.891789172,9.3675,-7.1235,11.7683604848,44.51,-3.38,44.6381507233,92.4,55.1175,9.7365,55.9708695528,9.3675,-7.1235,11.7683604848,45.75,16.86,48.7577901468,131.83
2019-07-03 10:30:00,54.397,-10.6845,55.4363792942,11.247,-7.4245,13.476580028,43.15,-3.26,43.272971934,92.4,55.547,9.6655,56.381655698,11.247,-7.4245,13.476580028,44.3,17.09,47.4821871864,132.38
2019-07-03 11:00:00,54.3565,-10.448,55.3515112373,12.9065,-7.788,15.0741728214,41.45,-2.66,41.5352633313,92.4,55.4565,9.852,56.3248195403,12.9065,-7.788,15.0741728214,42.55,17.64,46.0616119996,132.1
2019-07-03 11:30:00,54.4215,-10.586,55.4415282821,15.6615,-8.876,18.0018320804,38.76,-1.71,38.7977022516,92.4,55.4115,9.734,56.2599776773,15.6615,-8.876,18.0018320804,39.75,18.61,43.8907120015,132.1
2019-07-03 12:00:00,53.2575,-10.679,54.3176062364,15.7575,-8.879,18.0868860573,37.5,-1.8,37.5431751454,92.4,54.1775,9.901,55.0747792302,15.7575,-8.879,18.0868860573,38.42,18.78,42.7642935169,133.04
2019-07-03 12:30:00,53.212,-10.8885,54.3146055518,13.712,-9.0185,16.4119555888,39.5,-1.87,39.5442397828,92.4,54.222,9.7315,55.0883597165,13.712,-9.0185,16.4119555888,40.51,18.75,44.6388015072,133.1
2019-07-03 13:00:00,53.1965,-10.9835,54.3185500957,12.9365,-9.4435,16.0166389889,40.26,-1.54,40.2894427859,92.4,54.2265,9.5565,55.0621466572,12.9365,-9.4435,16.0166389889,41.29,19.0,45.451777743,132.85
2019-07-03 13:30:00,52.914,-11.272,54.1012881547,13.544,-9.032,16.27934151,39.37,-2.24,39.4336721597,92.4,53.904,9.348,54.7085580143,13.544,-9.032,16.27934151,40.36,18.38,44.3481002975,133.2
2019-07-03 14:00:00,52.4765,-11.0595,53.6292419534,14.8665,-9.3595,17.5673863309,37.61,-1.7000000000000002,37.6484010285,92.4,53.4065,9.5405,54.2519620152,14.8665,-9.3595,17.5673863309,38.54,18.9,42.9248366334,133.12
2019-07-03 14:30:00,52.318,-10.9625,53.4541815974,15.078,-9.2925,17.7114832877,37.24,-1.67,37.2774261451,92.4,53.228,9.6575,54.0970173877,15.078,-9.2925,17.7114832877,38.15,18.95,42.5972416947,133.27
2019-07-03 15:00:00,52.4245,-11.033,53.572896965300004,14.8745,-9.333,17.5600580651,37.55,-1.7000000000000002,37.5884623256,92.4,53.3545,9.667,54.223182858,14.8745,-9.333,17.5600580651,38.48,19.0,42.9151535008,133.42
2019-07-03 15:30:00,52.202,-11.1245,53.3741820008,13.882,-9.1845,16.6452685244,38.32,-1.94,38.36907609,92.4,53.182,9.5555,54.0336256811,13.882,-9.1845,16.6452685244,39.3,18.74,43.5393798762,133.34
2019-07-03 16:00:00,52.5575,-11.1815,53.7337579972,13.1075,-9.0115,15.906404009100001,39.45,-2.17,39.5096367991,92.4,53.5875,9.5285,54.4280485458,13.1075,-9.0115,15.906404009100001,40.48,18.54,44.5237240132,133.4
2019-07-03 16:30:00,52.7585,-11.4995,53.9972019877,12.3885,-8.7995,15.1955958258,40.37,-2.7,40.4601890752,92.4,53.8285,9.2605,54.6192664954,12.3885,-8.7995,15.1955958258,41.44,18.06,45.2043935918,133.59
2019-07-03 17:00:00,52.827,-11.9195,54.1550220132,11.257,-8.5795,14.1537228053,41.57,-3.34,41.7039626415,92.4,53.947,8.9305,54.6811909092,11.257,-8.5795,14.1537228053,42.69,17.51,46.1414802537,133.95
2019-07-03 17:30:00,52.384,-12.552,53.8668372935,9.804,-8.302,12.8468525328,42.58,-4.25,42.7915751054,92.4,53.544,8.428,54.2032390176,9.804,-8.302,12.8468525328,43.74,16.73,46.8303373893,134.46
2019-07-03 18:00:00,51.9315,-12.9515,53.5221640491,8.6515,-7.8615,11.6898090019,43.28,-5.09,43.5782801405,92.4,53.1315,8.0485,53.7376464362,8.6515,-7.8615,11.6898090019,44.48,15.91,47.2397978404,134.46
2019-07-03 18:30:00,51.854,-12.9985,53.4583793081,7.134,-7.3485,10.2417971201,44.72,-5.65,45.0755022157,92.4,53.134,7.9515,53.7256764336,7.134,-7.3485,10.2417971201,46.0,15.3,48.4777268444,134.24
2019-07-03 19:00:00,51.9795,-13.2065,53.6309617898,5.2195,-6.9565,8.6969001662,46.76,-6.25,47.1758423348,92.4,53.4595,8.0635,54.0642041697,5.2195,-6.9565,8.6969001662,48.24,15.02,50.5242318101,132.7
2019-07-03 19:30:00,51.6745,-13.316,53.3626255562,3.7845,-6.676,7.6740742927,47.89,-6.64,48.3481302637,92.4,53.1745,8.054,53.7809851737,3.7845,-6.676,7.6740742927,49.39,14.73,51.5397419474,133.04
2019-07-03 20:00:00,51.2345,-13.4535,52.9714135407,2.5645,-6.2335,6.7404141193000005,48.67,-7.22,49.2026147679,92.4,52.7645,7.9965,53.3669979716,2.5645,-6.2335,6.7404141193000005,50.2,14.23,52.1778966613,133.32
2019-07-03 20:30:00,50.538,-13.1705,52.2259659006,1.988,-5.7805,6.1128000335,48.55,-7.39,49.1092109487,92.4,52.078,7.2995,52.587078111,1.988,-5.7805,6.1128000335,50.09,13.08,51.7696291275,131.33
2019-07-03 21:00:00,50.5015,-12.847,52.1099502135,1.8715000000000002,-5.877,6.1677906296,48.63,-6.97,49.1269559407,92.4,51.9515,7.3629999999999995,52.4706786811,1.8715000000000002,-5.877,6.1677906296,50.08,13.24,51.8006177569,132.03
2019-07-03 21:30:00,49.3265,-13.267,51.079515378,2.1065,-5.777,6.1490707631,47.22,-7.49,47.81033884,92.4,50.7265,6.953,51.2008008848,2.1065,-5.777,6.1490707631,48.62,12.73,50.258902694,132.11
2019-07-03 22:00:00,49.256,-13.3655,51.0371445738,2.586,-5.6855,6.2459832092,46.67,-7.68,47.2976881042,92.4,50.636,6.8745,51.1005209978,2.586,-5.6855,6.2459832092,48.05,12.56,49.664434961,132.22
2019-07-03 22:30:00,49.6705,-13.4705,51.4646766287,3.4905,-5.8505,6.8126309529,46.18,-7.62,46.8044527796,92.4,51.0205,6.7095,51.4597785703,3.4905,-5.8505,6.8126309529,47.53,12.56,49.1615144193,132.13
2019-07-03 23:00:00,48.5355,-13.7865,50.4555481835,3.2055,-5.8565000000000005,6.6763629695,45.33,-7.93,46.0184071867,92.4,49.8555,6.5035,50.2778916871,3.2055,-5.8565000000000005,6.6763629695,46.65,12.36,48.2596321992,132.65
2019-07-03 23:30:00,47.3395,-14.042,49.3781938132,4.2395,-6.142,7.4630773981,43.1,-7.9,43.8180328176,92.4,48.5695,6.428,48.9930149537,4.2395,-6.142,7.4630773981,44.33,12.57,46.0776930846,133.12
2019-07-04 00:00:00,46.1065,-14.3425,48.2857810178,4.7765,-6.2025,7.8285348885,41.33,-8.14,42.1239658627,92.4,47.2665,6.0375,47.6505343989,4.7765,-6.2025,7.8285348885,42.49,12.24,44.2178436833,133.02
2019-07-04 00:30:00,45.2595,-14.7085,47.5895189354,6.0195,-6.4085,8.7922268226,39.24,-8.3,40.1081986631,92.4,46.3295,5.7515,46.685140275,6.0195,-6.4085,8.7922268226,40.31,12.16,42.1041767524,133.4
2019-07-04 01:00:00,44.9525,-14.81,47.3293075826,6.9125,-6.5600000000000005,9.5297563584,38.04,-8.25,38.9243381447,92.4,45.9825,5.72,46.3369043663,6.9125,-6.5600000000000005,9.5297563584,39.07,12.28,40.9544051355,133.7
2019-07-04 01:30:00,44.5875,-14.8465,46.9942945314,7.8275,-6.5165,10.1850148994,36.76,-8.33,37.6919951714,92.4,45.5575,5.5035,45.8887166796,7.8275,-6.5165,10.1850148994,37.73,12.02,39.5984002202,133.05
2019-07-04 02:00:00,44.4655,-15.016,46.9325148085,8.2455,-6.646,10.5904478777,36.22,-8.37,37.1745248793,92.4,45.3955,5.534,45.731570892,8.2455,-6.646,10.5904478777,37.15,12.18,39.0957145989,133.7
2019-07-04 02:30:00,44.769,-15.2215,47.2859114668,8.919,-6.9015,11.2773783855,35.85,-8.32,36.8027838621,92.4,45.689,5.3685,46.0033206763,8.919,-6.9015,11.2773783855,36.77,12.27,38.7632016222,133.89
2019-07-04 03:00:00,43.856,-15.3225,46.4556535015,7.966,-6.8325,10.4947707097,35.89,-8.49,36.8805124693,92.4,44.786,5.3075,45.099394145,7.966,-6.8325,10.4947707097,36.82,12.14,38.7697304608,133.85
2019-07-04 03:30:00,42.131,-15.535,44.9038682743,9.621,-6.605,11.6700328191,32.51,-8.93,33.714166162,92.4,43.011,5.375,43.3455504752,9.621,-6.605,11.6700328191,33.39,11.98,35.4741102778,132.43
2019-07-04 04:00:00,41.2115,-15.3225,43.9677920585,9.0715,-6.3025,11.0459774805,32.14,-9.02,33.3817315309,92.4,42.0615,5.5675,42.4283730362,9.0715,-6.3025,11.0459774805,32.99,11.87,35.0604763231,132.28
2019-07-04 04:30:00,40.886,-15.3015,43.6554795902,8.446,-6.0515,10.3901669019,32.44,-9.25,33.7330120209,92.4,41.766,5.4985,42.1263843482,8.446,-6.0515,10.3901669019,33.32,11.55,35.2650662838,132.08
2019-07-04 05:00:00,40.858,-15.4225,43.6718407014,8.108,-6.3325,10.2878676241,32.75,-9.09,33.9880949746,92.4,41.738,5.4675,42.0945863532,8.108,-6.3325,10.2878676241,33.63,11.8,35.6401024129,132.41
2019-07-04 05:30:00,41.1905,-15.337,43.9531666578,8.3205,-6.627,10.6370977832,32.87,-8.71,34.0044261825,92.4,42.0605,5.723,42.4480669672,8.3205,-6.627,10.6370977832,33.74,12.35,35.929237398,132.79
2019-07-04 06:00:00,41.8285,-15.155,44.4892957603,8.1185,-6.275,10.2608804325,33.71,-8.88,34.8599842226,92.4,42.7385,6.015,43.1596988781,8.1185,-6.275,10.2608804325,34.62,12.29,36.7367459092,133.18
2019-07-04 06:30:00,43.3865,-14.243,45.6645533346,8.8465,-5.473,10.4026098288,34.54,-8.77,35.6360000561,92.4,44.3465,6.707,44.8508184011,8.8465,-5.473,10.4026098288,35.5,12.18,37.5313522272,132.52
2019-07-04 07:00:00,45.5765,-13.231,47.4581574995,9.9365,-5.401,11.3095019011,35.64,-7.83,36.4899780762,92.4,46.5665,7.509,47.1680400616,9.9365,-5.401,11.3095019011,36.63,12.91,38.8384474458,131.61
2019-07-04 07:30:00,48.0875,-12.1165,49.5904953444,10.8375,-5.8565000000000005,12.3186849339,37.25,-6.26,37.7723457042,92.4,49.1375,8.5435,49.874695974,10.8375,-5.8565000000000005,12.3186849339,38.3,14.4,40.9176001251,131.05
2019-07-04 08:00:00,49.96,-11.468,51.2593076816,14.21,-6.138,15.4789904064,35.75,-5.33,36.1451435189,92.4,50.94,9.102,51.7467873785,14.21,-6.138,15.4789904064,36.73,15.24,39.7661979576,130.89
2019-07-04 08:30:00,50.8005,-10.8755,51.9515861211,16.1905,-6.0755,17.2928884372,34.61,-4.8,34.9412664338,92.4,51.7205,9.6045,52.604719755,16.1905,-6.0755,17.2928884372,35.53,15.68,38.8361081984,130.51
2019-07-04 09:00:00,51.0205,-10.555,52.1008583926,15.4905,-6.595,16.8359619639,35.53,-3.96,35.75,92.4,51.9905,9.855,52.9162840272,15.4905,-6.595,16.8359619639,36.5,16.45,40.035640372,130.06
2019-07-04 09:30:00,51.3595,-10.343,52.3906087887,16.6695,-7.143,18.1354536544,34.69,-3.2,34.8372803186,92.4,52.2695,10.177,53.2510277765,16.6695,-7.143,18.1354536544,35.6,17.32,39.5896754218,130.38
2019-07-04 10:00:00,51.451,-10.382,52.4880112502,17.781,-7.692,19.3734567127,33.67,-2.69,33.7772852669,92.4,52.321,10.148,53.2960499943,17.781,-7.692,19.3734567127,34.54,17.84,38.8751488743,130.44
2019-07-04 10:30:00,50.8865,-10.5655,51.9717776538,18.6965,-7.9755,20.3265273104,32.19,-2.59,32.2940273116,92.4,51.6865,9.9345,52.6325809029,18.6965,-7.9755,20.3265273104,32.99,17.91,37.5380899887,130.31
2019-07-04 11:00:00,51.124,-10.3895,52.1690050341,18.954,-8.2595,20.6754312228,32.17,-2.13,32.2404373419,92.4,51.904,10.1205,52.8814687414,18.954,-8.2595,20.6754312228,32.95,18.38,37.729655445,130.34
2019-07-04 11:30:00,51.31,-10.3135,52.3362625934,19.67,-8.4435,21.4056439345,31.64,-1.87,31.6952125722,92.4,52.08,10.2065,53.070698528,19.67,-8.4435,21.4056439345,32.41,18.65,37.3929217901,130.38
2019-07-04 12:00:00,51.354,-10.308,52.3783178424,20.254,-8.598,22.0034115537,31.1,-1.71,31.1469757761,92.4,52.084,10.192,53.0718373528,20.254,-8.598,22.0034115537,31.83,18.79,36.9623186502,130.34
2019-07-04 12:30:00,51.343,-10.192,52.3448231729,21.993,-8.722,23.6593603675,29.35,-1.47,29.386789549,92.4,52.013,10.288,53.0207045691,21.993,-8.722,23.6593603675,30.02,19.01,35.5328087829,130.25
2019-07-04 13:00:00,51.2435,-10.41,52.2901940353,20.4235,-8.72,22.2071554291,30.82,-1.69,30.8663003938,92.4,51.9635,10.09,52.9340479488,20.4235,-8.72,22.2071554291,31.54,18.81,36.723122144,130.32
2019-07-04 13:30:00,50.43,-10.716,51.5559652805,20.66,-8.756,22.4388755512,29.77,-1.96,29.8344515619,92.4,51.12,9.834,52.0572949355,20.66,-8.756,22.4388755512,30.46,18.59,35.6847264246,130.52
2019-07-04 14:00:00,51.5945,-10.438,52.6397594433,21.1045,-8.238,22.6553429515,30.49,-2.2,30.5692672467,92.4,52.3145,10.172,53.2942444758,21.1045,-8.238,22.6553429515,31.21,18.41,36.2352342341,130.62
2019-07-04 14:30:00,50.0775,-10.4275,51.1516252186,20.7375,-8.6475,22.468270127,29.34,-1.78,29.3939449547,92.4,50.7475,10.1825,51.758980501,20.7375,-8.6475,22.468270127,30.01,18.83,35.4283643427,130.65
2019-07-04 15:00:00,50.214,-10.452,51.2902534601,20.654,-8.702,22.4123296424,29.56,-1.75,29.6117561114,92.4,50.894,10.138,51.8939137086,20.654,-8.702,22.4123296424,30.24,18.84,35.6286850726,130.53
2019-07-04 15:30:00,50.1925,-10.5555,51.2904049165,20.0825,-8.6155,21.8525432502,30.11,-1.94,30.1724327823,92.4,50.9025,9.9845,51.8724854475,20.0825,-8.6155,21.8525432502,30.82,18.6,35.997672147,130.44
2019-07-04 16:00:00,50.8005,-10.6855,51.9121441524,20.4905,-8.5755,22.212604316,30.31,-2.11,30.3833539952,92.4,51.5205,9.8345,52.4507322208,20.4905,-8.5755,22.212604316,31.03,18.41,36.0803131915,130.32
2019-07-04 16:30:00,51.616,-10.9995,52.7749984012,20.316,-8.6095,22.0649800872,31.3,-2.39,31.391114985,92.4,52.386,9.5605,53.2512549735,20.316,-8.6095,22.0649800872,32.07,18.17,36.8596500255,130.4
2019-07-04 17:00:00,52.7645,-11.3905,53.9799587856,20.1445,-8.6905,21.9391355914,32.62,-2.7,32.7315505285,92.4,53.5945,9.1995,54.3783158115,20.1445,-8.6905,21.9391355914,33.45,17.89,37.9335550667,130.52
2019-07-04 17:30:00,51.5685,-11.9525,52.9355499499,19.0385,-8.7125,20.9373383815,32.53,-3.24,32.6909544064,92.4,52.4185,8.6675,53.1302616077,19.0385,-8.7125,20.9373383815,33.38,17.38,37.6336126355,130.69
2019-07-04 18:00:00,51.174,-12.355,52.6443187913,18.364,-8.585,20.2716235413,32.81,-3.77,33.0258837883,92.4,52.014,8.295,52.6712751032,18.364,-8.585,20.2716235413,33.65,16.88,37.6464726103,130.82
2019-07-04 18:30:00,50.712,-12.5775,52.2484492617,19.642,-7.8475,21.1516292576,31.07,-4.73,31.4279779814,92.4,51.522,8.1725,52.1661407452,19.642,-7.8475,21.1516292576,31.88,16.02,35.6787724004,131.25
2019-07-04 19:00:00,51.2755,-12.7745,52.8428306443,18.5655,-7.8145,20.1430931215,32.71,-4.96,33.0839190544,92.4,52.1655,8.0055,52.7762012701,18.5655,-7.8145,20.1430931215,33.6,15.82,37.1380182562,131.37
2019-07-04 19:30:00,51.4425,-12.725999999999999,52.9932248712,16.9225,-7.406,18.4721369162,34.52,-5.32,34.9275364147,92.4,52.3925,8.074,53.0109755829,16.9225,-7.406,18.4721369162,35.47,15.48,38.7007919816,131.4
2019-07-04 20:00:00,51.355,-12.7395,52.9115382998,15.435,-7.1195,16.9978382523,35.92,-5.62,36.3569910746,92.4,52.375,7.9405,52.9735043701,15.435,-7.1195,16.9978382523,36.94,15.06,39.8919440489,130.98
2019-07-04 20:30:00,50.687,-13.105,52.3537295138,11.737,-7.485,13.9205744853,38.95,-5.62,39.35335945,92.4,51.817,7.545,52.3634272561,11.737,-7.485,13.9205744853,40.08,15.03,42.805458764,130.81
2019-07-04 21:00:00,50.144,-13.019,51.8065159705,9.994,-7.439,12.4586819929,40.15,-5.58,40.5358964376,92.4,51.334,7.691,51.9069459418,9.994,-7.439,12.4586819929,41.34,15.13,44.0217275899,130.92
2019-07-04 21:30:00,50.0705,-13.051,51.7434398861,9.3205,-7.251,11.8088408089,40.75,-5.8,41.1606911992,92.4,51.2705,7.559,51.8247301127,9.3205,-7.251,11.8088408089,41.95,14.81,44.4875106069,130.58
2019-07-04 22:00:00,50.2825,-13.2235,51.9922182495,9.3225,-7.5435,11.9922224171,40.96,-5.68,41.3519527955,92.4,51.4925,7.4065,52.0224355303,9.3225,-7.5435,11.9922224171,42.17,14.95,44.7416070342,130.71
2019-07-04 22:30:00,50.3555,-13.4225,52.1137207125,9.2355,-7.6125,11.9684843025,41.12,-5.8100000000000005,41.5284300209,92.4,51.5855,7.2075,52.0865804838,9.2355,-7.6125,11.9684843025,42.35,14.82,44.8681947486,130.71
2019-07-04 23:00:00,49.516,-13.732,51.3848429014,9.725999999999999,-8.102,12.6584943812,39.79,-5.63,40.186328521,92.4,50.656,7.048,51.1439599562,9.725999999999999,-8.102,12.6584943812,40.93,15.15,43.6438701309,131.2
2019-07-04 23:30:00,48.67,-13.881,50.6107800869,10.07,-8.131,12.942876844,38.6,-5.75,39.0259208732,92.4,49.79,6.829,50.2561373466,10.07,-8.131,12.942876844,39.72,14.96,42.4438452546,130.94
2019-07-05 00:00:00,48.2865,0.0765,48.2865605992,9.7165,-8.3535,12.8137166544,38.57,8.43,39.4804989837,92.4,48.2465,-7.8335,48.8783027989,9.7165,-8.3535,12.8137166544,38.53,0.52,38.5335087943,132.0
2019-07-05 00:30:00,48.399,5.4855,48.7088689178,11.349,-8.4945,14.175906717,37.05,13.98,39.5997840903,92.4,47.869,-13.7545,49.8058975549,11.349,-8.4945,14.175906717,36.52,-5.26,36.8968562346,131.01
2019-07-05 01:00:00,47.3865,5.49,47.7034640487,10.6865,-8.5,13.6547164837,36.7,13.99,39.2760754149,92.4,46.8465,-13.88,48.859481805,10.6865,-8.5,13.6547164837,36.16,-5.38,36.5580360523,131.39
2019-07-05 01:30:00,45.291,-13.332,47.2124655679,7.501,-7.772,10.8013418148,37.79,-5.5600000000000005,38.1968284024,92.4,46.201,4.898,46.4599053486,7.501,-7.772,10.8013418148,38.7,12.67,40.7212340186,133.04
2019-07-05 02:00:00,45.0615,-14.698,47.3979955932,7.8415,-7.568,10.8978780618,37.22,-7.13,37.8967716303,92.4,46.0115,6.152,46.4209568649,7.8415,-7.568,10.8978780618,38.17,13.72,40.5609085204,134.34
2019-07-05 02:30:00,45.0145,-14.7525,47.3702593037,7.6445,-7.6425,10.8095414565,37.37,-7.11,38.0403601455,92.4,45.9645,6.0475,46.3606246345,7.6445,-7.6425,10.8095414565,38.32,13.69,40.6919955274,134.19
2019-07-05 03:00:00,45.1105,-5.0735,45.394907341,7.6105,-7.5935,10.7508582216,37.5,2.52,37.5845766239,92.4,45.4105,-3.6635,45.5580370791,7.6105,-7.5935,10.7508582216,37.8,3.93,38.0037484993,131.48
2019-07-05 03:30:00,44.977,-4.9765,45.2514760118,7.317,-7.9165,10.780049223,37.66,2.94,37.774584048,92.4,45.257,-4.1365,45.4456453497,7.317,-7.9165,10.780049223,37.94,3.7800000000000002,38.1278375993,131.52
2019-07-05 04:00:00,44.725,-4.9805,45.0014555903,8.015,-7.6805,11.1009146132,36.71,2.7,36.8091578279,92.4,44.975,-4.1405,45.1651897511,8.015,-7.6805,11.1009146132,36.96,3.54,37.1291421932,131.14
2019-07-05 04:30:00,44.637,-5.036,44.9201854961,8.017,-7.636,11.0716207034,36.62,2.6,36.7121832639,92.4,44.887,-4.216,45.0845586094,8.017,-7.636,11.0716207034,36.87,3.42,37.0282770326,131.29
2019-07-05 05:00:00,44.4805,-5.0505,44.7663091007,7.6705,-7.6505,10.8335922251,36.81,2.6,36.9017086325,92.4,44.7405,-4.2205,44.9391250527,7.6705,-7.6505,10.8335922251,37.07,3.43,37.2283467267,131.22
2019-07-05 05:30:00,44.609,-5.046,44.8934850173,7.689,-7.5760000000000005,10.7942807542,36.92,2.5300000000000002,37.0065845492,92.4,44.869,-4.216,45.066637516,7.689,-7.5760000000000005,10.7942807542,37.18,3.36,37.3315148367,131.28
2019-07-05 06:00:00,45.247,-5.0195,45.5245690726,8.177,-7.7295,11.2520442254,37.07,2.71,37.168925193,92.4,45.487,-4.1595,45.6767841387,8.177,-7.7295,11.2520442254,37.31,3.5700000000000003,37.4804082155,132.6
2019-07-05 06:30:00,46.8865,-4.413,47.0937198706,9.3865,-7.383,11.942155218,37.5,2.9699999999999998,37.6174281418,92.4,47.1665,-3.553,47.3001324655,9.3865,-7.383,11.942155218,37.78,3.83,37.9736395411,132.1
2019-07-05 07:00:00,49.31,-3.438,49.4297071001,9.62,-7.228,12.0328044944,39.69,3.79,39.8705430111,92.4,49.64,-2.5380000000000003,49.7048392413,9.62,-7.228,12.0328044944,40.02,4.69,40.293876706,131.47
2019-07-05 07:30:00,52.227,6.2755,52.602675115,10.147,-7.2545,12.4735471799,42.08,13.53,44.2016662582,92.4,51.987,-9.8345,52.9090309801,10.147,-7.2545,12.4735471799,41.84,-2.58,41.9194704165,132.39
2019-07-05 08:00:00,56.867,8.546,57.5055632526,13.547,-6.154,14.8792783763,43.32,14.7,45.7461736105,92.4,56.517,-10.994,57.5763781858,13.547,-6.154,14.8792783763,42.97,-4.84,43.2417217511,133.01
2019-07-05 08:30:00,58.8605,8.9425,59.5359283668,14.4605,-5.9975000000000005,15.6549055091,44.4,14.94,46.8461695339,92.4,58.5605,-10.3775,59.4728901812,14.4605,-5.9975000000000005,15.6549055091,44.1,-4.38,44.3169764312,132.4
2019-07-05 09:00:00,59.3805,9.1905,60.0875117683,14.5305,-6.2995,15.8372702983,44.85,15.49,47.4495795556,92.4,59.0605,-10.1095,59.9194847316,14.5305,-6.2995,15.8372702983,44.53,-3.81,44.6926951526,132.4
2019-07-05 09:30:00,59.5075,9.216,60.2169179903,18.4975,-7.174,19.8399541897,41.01,16.39,44.1639241916,92.4,59.1075,-9.954,59.9397920605,18.4975,-7.174,19.8399541897,40.61,-2.7800000000000002,40.7050426852,131.9
2019-07-05 10:00:00,60.069,9.2675,60.7796949421,19.639,-8.2125,21.2869790541,40.43,17.48,44.0469669784,92.4,59.639,-9.9025,60.455519411,19.639,-8.2125,21.2869790541,40.0,-1.69,40.035685332,132.08
2019-07-05 10:30:00,56.48,9.5035,57.2739636506,20.4,-9.3765,22.4516982041,36.08,18.88,40.721257348,92.4,55.9,-9.8865,56.7675336988,20.4,-9.3765,22.4516982041,35.5,-0.51,35.5036631913,132.55
2019-07-05 11:00:00,56.4735,9.697,57.2999826462,18.3135,-9.773,20.7580300426,38.16,19.47,42.8400105042,92.4,55.9435,-9.663,56.7719011594,18.3135,-9.773,20.7580300426,37.63,0.11,37.6301607756,132.58
2019-07-05 11:30:00,56.228,9.9665,57.1044578492,20.358,-9.5935,22.5051862078,35.87,19.56,40.8564621572,92.4,55.628,-9.5335,56.4390113862,20.358,-9.5935,22.5051862078,35.27,0.06,35.2700510348,132.81
2019-07-05 12:00:00,56.2335,9.8055,57.0819967459,21.4735,-9.6945,23.5604442339,34.76,19.5,39.8560861099,92.4,55.6235,-9.6745,56.4585662455,21.4735,-9.6945,23.5604442339,34.15,0.02,34.1500058565,132.68
2019-07-05 12:30:00,56.749,9.5135,57.5409044355,21.289,-10.4565,23.7183454998,35.46,19.97,40.6965907663,92.4,56.149,-9.9965,57.031922756,21.289,-10.4565,23.7183454998,34.86,0.46,34.863034865,132.77
2019-07-05 13:00:00,56.269,9.2405,57.0226902316,22.379,-10.5595,24.7451547025,33.89,19.8,39.2501222928,92.4,55.629,-10.2495,56.565341785,22.379,-10.5595,24.7451547025,33.25,0.31,33.2514450814,132.73
2019-07-05 13:30:00,56.714,8.9795,57.4204599098,20.834,-11.1205,23.6161189921,35.88,20.1,41.1264440476,92.4,56.134,-10.5105,57.1095137981,20.834,-11.1205,23.6161189921,35.3,0.61,35.3052701448,132.73
2019-07-05 14:00:00,56.4515,8.8935,57.1477575632,19.6915,-11.1365,22.62248449,36.76,20.03,41.8628534622,92.4,55.8815,-10.5065,56.8606066139,19.6915,-11.1365,22.62248449,36.19,0.63,36.1954831436,132.54
2019-07-05 14:30:00,56.7525,8.877,57.4425572659,19.6325,-10.773,22.3940301252,37.12,19.65,42.00020119,92.4,56.1825,-10.533,57.1613277947,19.6325,-10.773,22.3940301252,36.55,0.24,36.5507879532,132.77
2019-07-05 15:00:00,56.213,8.772,56.8933155388,19.853,-10.818,22.6090851872,36.36,19.59,41.3015459759,92.4,55.643,-10.728,56.6677459672,19.853,-10.818,22.6090851872,35.79,0.09,35.7901131599,132.99
2019-07-05 15:30:00,56.508,8.4595,57.1377038762,20.458,-10.7105,23.0920889971,36.05,19.17,40.8300306147,92.4,55.948,-10.8105,56.9828536864,20.458,-10.7105,23.0920889971,35.49,-0.1,35.4901408845,132.13
2019-07-05 16:00:00,56.592,8.2915,57.196183756,19.682,-10.3785,22.2507165334,36.91,18.67,41.3632324656,92.4,56.072,-10.9185,57.1251505578,19.682,-10.3785,22.2507165334,36.39,-0.54,36.3940063747,132.08
2019-07-05 16:30:00,56.6105,7.7955,57.1447156831,20.9205,-10.8345,23.5595778931,35.69,18.63,40.2598186782,92.4,56.0505,-11.3545,57.18901311,20.9205,-10.8345,23.5595778931,35.13,-0.52,35.1338483517,131.93
2019-07-05 17:00:00,56.6045,7.827,57.1430778769,20.5745,-10.683,23.1826775686,36.03,18.51,40.5065550251,92.4,56.0745,-11.393,57.2201887383,20.5745,-10.683,23.1826775686,35.5,-0.71,35.5070992901,132.0
2019-07-05 17:30:00,57.2405,7.6275,57.7464596014,16.3305,-9.9125,19.1034783875,40.91,17.54,44.5115681593,92.4,56.8305,-11.5325,57.9888289802,16.3305,-9.9125,19.1034783875,40.5,-1.62,40.5323870504,131.92
2019-07-05 18:00:00,60.659,7.627,61.1366126801,14.479,-8.343,16.7106878973,46.18,15.97,48.8634147395,92.4,60.409,-11.503,61.4944411309,14.479,-8.343,16.7106878973,45.93,-3.16,46.038576216,131.82
2019-07-05 18:30:00,60.7905,7.551,61.2576729174,13.2705,-8.599,15.8129368319,47.52,16.15,50.1893703886,92.4,60.5305,-11.689,61.6487968354,13.2705,-8.599,15.8129368319,47.26,-3.09,47.3609089862,132.3
2019-07-05 19:00:00,60.897,7.4895,61.3558246563,12.867,-8.4805,15.4103396864,48.03,15.97,50.6154304536,92.4,60.657,-11.7105,61.777078753,12.867,-8.4805,15.4103396864,47.79,-3.23,47.8990292177,132.14
2019-07-05 19:30:00,60.7395,7.4415,61.1936498544,12.7995,-8.5285,15.3805888216,47.94,15.97,50.5300356224,92.4,60.4895,-11.8185,61.6332422683,12.7995,-8.5285,15.3805888216,47.69,-3.29,47.803349255,132.23
2019-07-05 20:00:00,60.538,7.2875,60.9750530976,12.418,-8.5325,15.0668603315,48.12,15.82,50.6537935401,92.4,60.308,-11.9025,61.4713296607,12.418,-8.5325,15.0668603315,47.89,-3.37,48.0084263437,132.01
2019-07-05 20:30:00,59.811,6.9775,60.2166191948,11.111,-8.7525,14.1442771908,48.7,15.73,51.1773670679,92.4,59.571,-12.3925,60.8463482655,11.111,-8.7525,14.1442771908,48.46,-3.64,48.5965142783,132.69
2019-07-05 21:00:00,59.627,6.8645,60.0208337934,11.687,-8.7255,14.5849346673,47.94,15.59,50.4112259323,92.4,59.377,-12.5655,60.6920086935,11.687,-8.7255,14.5849346673,47.69,-3.84,47.8443486736,132.76
2019-07-05 21:30:00,58.934,6.6565,59.3087291067,10.474,-8.6935,13.6118190647,48.46,15.35,50.8330020754,92.4,58.694,-12.8435,60.0827856233,10.474,-8.6935,13.6118190647,48.22,-4.15,48.3982530676,133.08
2019-07-05 22:00:00,59.3925,6.6045,59.7585849607,12.5625,-9.0755,15.4977774697,46.83,15.68,49.3853348678,92.4,59.0825,-12.9655,60.4883955524,12.5625,-9.0755,15.4977774697,46.52,-3.89,46.6823574812,133.26
2019-07-05 22:30:00,59.91,6.4715,60.2585131932,13.72,-9.1485,16.490404854,46.19,15.62,48.7596195637,92.4,59.64,-13.0785,61.0571597951,13.72,-9.1485,16.490404854,45.92,-3.93,46.0878649972,133.06
2019-07-05 23:00:00,59.401,6.2325,59.7270697193,12.791,-9.5875,15.9853006619,46.61,15.82,49.221585712,92.4,59.091,-13.5275,60.6196299663,12.791,-9.5875,15.9853006619,46.3,-3.94,46.4673390673,133.87
2019-07-05 23:30:00,58.5155,6.139,58.8366472638,13.5055,-10.141,16.8890026719,45.01,16.28,47.8637493308,92.4,58.1655,-13.891,59.8012146302,13.5055,-10.141,16.8890026719,44.66,-3.75,44.817163007,134.67
2019-07-06 00:00:00,56.199,5.7219999999999995,56.4895466879,14.319,-9.868,17.3899736918,41.88,15.59,44.6876101397,92.4,55.789,-14.108,57.5451838558,14.319,-9.868,17.3899736918,41.47,-4.24,41.6861907591,133.88
2019-07-06 00:30:00,52.483,5.599,52.7808117596,13.433,-10.041,16.7710217339,39.05,15.64,42.0655690559,92.4,52.003,-14.331,53.9415384467,13.433,-10.041,16.7710217339,38.57,-4.29,38.8078471446,134.05
2019-07-06 01:00:00,50.8375,5.4385,51.1275726834,11.7075,-9.3615,14.9901046861,39.13,14.8,41.8353546656,92.4,50.3775,-14.3315,52.3763725214,11.7075,-9.3615,14.9901046861,38.67,-4.97,38.9880725351,133.54
2019-07-06 01:30:00,49.4125,5.3935,49.70598554,9.3225,-8.5965,12.6810416962,40.09,13.99,42.4609020159,92.4,49.0025,-14.1865,51.014721292,9.3225,-8.5965,12.6810416962,39.68,-5.59,40.0718167794,132.89
2019-07-06 02:00:00,48.6205,5.4705,48.9272867682,8.7205,-8.7195,12.3319422842,39.9,14.19,42.3481534426,92.4,48.1705,-14.3095,50.2509588018,8.7205,-8.7195,12.3319422842,39.45,-5.59,39.8440786065,133.53
2019-07-06 02:30:00,48.1375,5.4365,48.4435180236,8.5275,-8.5835,12.0993689298,39.61,14.02,42.0180020943,92.4,47.6775,-14.5735,49.8550991224,8.5275,-8.5835,12.0993689298,39.15,-5.99,39.6055879896,134.21
2019-07-06 03:00:00,47.8685,0.28450000000000003,47.8693454363,9.1085,-8.3855,12.3806858655,38.76,8.67,39.7178360438,92.4,47.7685,-9.5955,48.7227176223,9.1085,-8.3855,12.3806858655,38.66,-1.21,38.6789309573,133.4
2019-07-06 03:30:00,48.407,-5.2775,48.6938359061,11.337,-8.6475,14.2585702386,37.07,3.37,37.2228666279,92.4,48.677,-4.4175,48.8770358681,11.337,-8.6475,14.2585702386,37.34,4.23,37.5788304767,131.44
2019-07-06 04:00:00,48.312,-5.2025,48.5913094107,13.172,-9.0725,15.994118927,35.14,3.87,35.3524610176,92.4,48.512,-4.3525,48.7068619421,13.172,-9.0725,15.994118927,35.34,4.72,35.6538076508,131.52
2019-07-06 04:30:00,48.708,-5.1765,48.9822969679,15.368,-9.7865,18.219522668,33.34,4.61,33.6572087375,92.4,48.828,-4.6365,49.0476372137,15.368,-9.7865,18.219522668,33.46,5.15,33.8540115791,133.27
2019-07-06 05:00:00,48.21,-5.385,48.50981679,14.01,-9.765,17.0773336619,34.2,4.38,34.4793329402,92.4,48.34,-4.835,48.5811982664,14.01,-9.765,17.0773336619,34.33,4.93,34.6821827456,133.72
2019-07-06 05:30:00,48.4905,-5.4045,48.7907492308,16.1005,-9.9645,18.9345546686,32.39,4.5600000000000005,32.7094130183,92.4,48.5705,-4.8745,48.8144878136,16.1005,-9.9645,18.9345546686,32.47,5.09,32.8665331302,133.72
2019-07-06 06:00:00,48.7005,-5.4175,49.0008980173,16.7405,-9.9075,19.4525807157,31.96,4.49,32.2738547434,92.4,48.7705,-4.8975,49.0157849728,16.7405,-9.9075,19.4525807157,32.03,5.01,32.4194540361,133.67
2019-07-06 06:30:00,48.77,-5.232,49.0498391842,14.47,-9.332,17.2182206979,34.3,4.1,34.5441746174,92.4,48.92,-4.702,49.145449474,14.47,-9.332,17.2182206979,34.45,4.63,34.7597382038,133.33
2019-07-06 07:00:00,48.858,-4.9985,49.1130244054,13.618,-9.1485,16.4056385505,35.24,4.15,35.4835187094,92.4,48.998,-4.4485,49.1995239433,13.618,-9.1485,16.4056385505,35.38,4.7,35.690816746,134.71
2019-07-06 07:30:00,49.393,-4.523,49.5996570351,12.773,-8.623,15.4112185761,36.62,4.1,36.8488045939,92.4,49.593,-3.963,49.7510906212,12.773,-8.623,15.4112185761,36.82,4.66,37.1137171407,134.55
2019-07-06 08:00:00,50.2735,-3.899,50.4244682991,13.7235,-8.449,16.1158323784,36.55,4.55,36.8321191353,92.4,50.4535,-3.319,50.5625496118,13.7235,-8.449,16.1158323784,36.73,5.13,37.0865177659,133.97
2019-07-06 08:30:00,55.5335,-3.536,55.6459604846,15.0835,-8.096,17.1189131737,40.45,4.5600000000000005,40.7062169699,92.4,55.8635,-2.916,55.9395538796,15.0835,-8.096,17.1189131737,40.78,5.18,41.1076732497,133.97
2019-07-06 09:00:00,56.457,-2.9255,56.532746256,14.167,-7.6955,16.1221775592,42.29,4.77,42.5581602046,92.4,56.847,-2.2755,56.8925241947,14.167,-7.6955,16.1221775592,42.68,5.42,43.0227707151,133.34
2019-07-06 09:30:00,57.74,-2.5225,57.7950742386,14.54,-8.3125,16.7484105589,43.2,5.79,43.5862833928,92.4,58.14,-1.8425,58.1691877737,14.54,-8.3125,16.7484105589,43.6,6.47,44.0774420764,132.89
2019-07-06 10:00:00,57.821,-2.5175,57.8757794526,15.411,-8.3075,17.507526303,42.41,5.79,42.8034134153,92.4,58.181,-1.8275000000000001,58.209694358,15.411,-8.3075,17.507526303,42.77,6.48,43.2581009754,132.45
2019-07-06 10:30:00,54.46,-2.5395,54.5191769953,14.76,-8.5195,17.0422850654,39.7,5.98,40.1478567298,92.4,54.76,-1.8995000000000002,54.7929347658,14.76,-8.5195,17.0422850654,40.0,6.62,40.5441043803,132.59
2019-07-06 11:00:00,54.0275,-2.3885,54.080270788,17.2875,-7.9485,19.0272517327,36.74,5.5600000000000005,37.1583261195,92.4,54.2375,-1.7785000000000002,54.266651532,17.2875,-7.9485,19.0272517327,36.95,6.17,37.4615990048,131.91
2019-07-06 11:30:00,54.537,-2.083,54.576764818,14.157,-8.323,16.4223316858,40.38,6.24,40.8592951481,92.4,54.847,-1.423,54.8654566918,14.157,-8.323,16.4223316858,40.69,6.9,41.2708868332,131.91
2019-07-06 12:00:00,54.5715,-2.251,54.6179056102,13.5415,-8.471,15.9727913418,41.03,6.22,41.4987867293,92.4,54.9115,-1.581,54.934255189699996,13.5415,-8.471,15.9727913418,41.37,6.89,41.9398259415,131.83
2019-07-06 12:30:00,54.485,-2.547,54.544499576,13.405,-7.937,15.5785106477,41.08,5.39,41.4320950472,92.4,54.835,-1.897,54.8678032547,13.405,-7.937,15.5785106477,41.43,6.04,41.8679650807,132.15
2019-07-06 13:00:00,54.4535,-2.623,54.5166377471,13.9635,-7.893,16.0399121335,40.49,5.27,40.8315196876,92.4,54.783500000000004,-1.983,54.8193776073,13.9635,-7.893,16.0399121335,40.82,5.91,41.2456118878,132.12
2019-07-06 13:30:00,54.6115,-2.8925,54.688047035,12.8315,-8.4725,15.3763015221,41.78,5.58,42.1509762639,92.4,54.9815,-2.2325,55.0268061812,12.8315,-8.4725,15.3763015221,42.15,6.24,42.6093898102,132.12
2019-07-06 14:00:00,54.1525,-2.9545,54.2330372236,12.4025,-8.5845,15.0836217965,41.75,5.63,42.1278933724,92.4,54.5125,-2.2945,54.5607678328,12.4025,-8.5845,15.0836217965,42.11,6.29,42.5771793335,132.12
2019-07-06 14:30:00,53.8555,-3.0935,53.9442733059,12.4955,-8.7035,15.2278833887,41.36,5.61,41.738731413400004,92.4,54.1955,-2.4335,54.250107304,12.4955,-8.7035,15.2278833887,41.7,6.27,42.1687431636,132.76
2019-07-06 15:00:00,53.6845,-3.145,53.7765428905,13.8945,-9.115,16.6174713856,39.79,5.97,40.235370012,92.4,53.9745,-2.495,54.0321355792,13.8945,-9.115,16.6174713856,40.08,6.62,40.6230328755,132.6
2019-07-06 15:30:00,53.267,-3.0825,53.3561158186,12.567,-8.8425,15.3661737349,40.7,5.76,41.105566533,92.4,53.587,-2.4325,53.6421813991,12.567,-8.8425,15.3661737349,41.02,6.41,41.5178094316,133.0
2019-07-06 16:00:00,53.3275,-3.0595,53.4151925626,10.9775,-8.3395,13.7859626613,42.35,5.28,42.6778736584,92.4,53.7075,-2.3995,53.7610747335,10.9775,-8.3395,13.7859626613,42.73,5.94,43.140891275,132.79
2019-07-06 16:30:00,53.64,-3.2715,53.7396716798,10.55,-8.4215,13.4990430124,43.09,5.15,43.3966657705,92.4,54.05,-2.5915,54.1120908139,10.55,-8.4215,13.4990430124,43.5,5.83,43.8889382419,132.86
2019-07-06 17:00:00,53.361,-3.293,53.462511819,12.901,-7.793,15.0720486331,40.46,4.5,40.7094780119,92.4,53.661,-2.693,53.728532178,12.901,-7.793,15.0720486331,40.76,5.1,41.0778237009,132.86
2019-07-06 17:30:00,53.3255,-3.151,53.4185150603,18.8255,-5.081,19.4991284741,34.5,1.9300000000000002,34.553941888,92.4,53.4655,-2.681,53.5326764813,18.8255,-5.081,19.4991284741,34.64,2.4,34.7230413414,133.28
2019-07-06 18:00:00,53.412,-3.282,53.5127393057,23.652,-4.202,24.0223626648,29.76,0.92,29.7742170342,92.4,53.422,-2.902,53.5007634338,23.652,-4.202,24.0223626648,29.77,1.3,29.7983707608,133.67
2019-07-06 18:30:00,53.232,-3.4745,53.3452713392,27.332,-3.6245000000000003,27.5712753468,25.9,0.15,25.9004343593,92.4,53.122,-3.1345,53.2143963064,27.332,-3.6245000000000003,27.5712753468,25.79,0.49,25.794654485,134.0
2019-07-06 19:00:00,53.13,-3.3215,53.2337229794,26.76,-3.2715,26.9592342668,26.37,-0.05,26.3700474023,92.4,53.05,-3.1115,53.1411698427,26.76,-3.2715,26.9592342668,26.29,0.16,26.2904868726,133.94
2019-07-06 19:30:00,53.0855,-3.5715,53.2055065054,27.3955,-3.2915,27.592524214,25.69,-0.28,25.6915258402,92.4,52.9755,-3.3215,53.0795248895,27.3955,-3.2915,27.592524214,25.58,-0.03,25.5800175919,134.08
2019-07-06 20:00:00,52.3195,-3.7199999999999998,52.4515822473,28.5395,-2.25,28.6280554745,23.78,-1.47,23.825391917,92.4,52.1495,-3.48,52.2654833542,28.5395,-2.25,28.6280554745,23.61,-1.23,23.6420176804,134.64
2019-07-06 20:30:00,51.416,-3.958,51.5681182515,26.236,-2.188,26.3270780756,25.18,-1.77,25.2421334281,92.4,51.316,-3.708,51.449792225,26.236,-2.188,26.3270780756,25.08,-1.52,25.1260183873,133.75
2019-07-06 21:00:00,50.8375,-4.0925,51.001960379,26.1475,-2.3525,26.2531143391,24.69,-1.74,24.7512363328,92.4,50.7175,-3.8425000000000002,50.8628510064,26.1475,-2.3525,26.2531143391,24.57,-1.49,24.615137619,133.6
2019-07-06 21:30:00,50.44,-4.1645,50.611625742,27.16,-2.1845,27.2477088991,23.28,-1.98,23.3640493066,92.4,50.26,-3.9345,50.4137668723,27.16,-2.1845,27.2477088991,23.1,-1.75,23.1661930407,133.84
2019-07-06 22:00:00,50.7815,-4.186,50.9537372354,27.0415,-2.206,27.1313316712,23.74,-1.98,23.8224264087,92.4,50.6315,-3.966,50.7865922095,27.0415,-2.206,27.1313316712,23.59,-1.76,23.655563827599998,133.88
2019-07-06 22:30:00,50.7335,-4.2195,50.9086652987,27.2335,-1.9095,27.3003610324,23.5,-2.31,23.6132611047,92.4,50.5835,-3.9995000000000003,50.7413684532,27.2335,-1.9095,27.3003610324,23.35,-2.09,23.4433487369,133.36
2019-07-06 23:00:00,51.0325,-4.537,51.2337820705,32.2325,-2.227,32.3093420739,18.8,-2.31,18.9413859049,92.4,50.7225,-4.377,50.9110021042,32.2325,-2.227,32.3093420739,18.49,-2.15,18.6145803068,133.69
2019-07-06 23:30:00,50.6475,-4.595,50.8555137743,35.7975,-2.545,35.8878535336,14.85,-2.05,14.9908305307,92.4,50.2375,-4.475,50.4364157256,35.7975,-2.545,35.8878535336,14.44,-1.9300000000000002,14.5684076,133.86
2019-07-07 00:00:00,49.77,-4.6195,49.9839242182,36.57,-2.8595,36.6816253763,13.2,-1.76,13.3168164364,92.4,49.3,-4.4995,49.5049038,36.57,-2.8595,36.6816253763,12.73,-1.6400000000000001,12.8352054911,134.05
2019-07-07 00:30:00,47.1565,-8.457,47.9088336453,31.6865,-1.987,31.7487393647,15.47,-6.47,16.7684763768,92.4,46.9865,-0.867,46.9944983083,31.6865,-1.987,31.7487393647,15.3,1.12,15.3409386936,133.85
2019-07-07 01:00:00,46.0665,-15.4645,48.5929334626,30.3465,-0.8945000000000001,30.3596803755,15.72,-14.57,21.433695435,92.4,46.3265,5.7155000000000005,46.6777414032,30.3465,-0.8945000000000001,30.3596803755,15.98,6.61,17.2931344759,132.03
2019-07-07 01:30:00,45.814,-15.5425,48.3786306364,30.594,-0.8925000000000001,30.6070154091,15.22,-14.65,21.1251248517,92.4,46.064,5.5675,46.3992365481,30.594,-0.8925000000000001,30.6070154091,15.47,6.46,16.764620484799998,131.85
2019-07-07 02:00:00,45.609,-15.4985,48.1703683113,30.839,-0.8385,30.8503971328,14.77,-14.66,20.8102979316,92.4,45.839,5.5715,46.176352533,30.839,-0.8385,30.8503971328,15.0,6.41,16.3122070855,131.69
2019-07-07 02:30:00,44.922,-15.3945,47.4865951006,29.132,-0.6445000000000001,29.1391284058,15.79,-14.75,21.6075588626,92.4,45.192,5.5155,45.5273281036,29.132,-0.6445000000000001,29.1391284058,16.06,6.16,17.2008488163,131.17
2019-07-07 03:00:00,44.109,-15.3105,46.6906338707,27.239,-0.6905,27.2477505723,16.87,-14.62,22.323559304,92.4,44.429,5.5495,44.7742447312,27.239,-0.6905,27.2477505723,17.19,6.24,18.2875285372,131.06
2019-07-07 03:30:00,43.8595,-15.5105,46.5212999657,27.4395,-0.7205,27.4489577307,16.42,-14.79,22.0988800621,92.4,44.1395,5.6795,44.503395157,27.4395,-0.7205,27.4489577307,16.7,6.4,17.8843507011,132.05
2019-07-07 04:00:00,43.703,-15.2105,46.2743073341,27.793,-0.29050000000000004,27.7945181511,15.91,-14.92,21.8113387943,92.4,43.983,5.7295,44.3546103494,27.793,-0.29050000000000004,27.7945181511,16.19,6.02,17.2729991605,131.26
2019-07-07 04:30:00,43.7125,-15.478,46.3718787656,27.6825,-0.488,27.686801011500002,16.03,-14.99,21.9467765287,92.4,43.9825,5.622,44.340356226,27.6825,-0.488,27.686801011500002,16.3,6.11,17.4075299799,131.84
2019-07-07 05:00:00,43.373,-15.6855,46.1221426134,27.783,-0.28550000000000003,27.78446687,15.59,-15.4,21.9136509966,92.4,43.643,5.3445,43.9690246566,27.783,-0.28550000000000003,27.78446687,15.86,5.63,16.8296316062,131.79
2019-07-07 05:30:00,43.173,-15.689,45.9353094036,28.053,-0.129,28.0532965977,15.12,-15.56,21.69626696,92.4,43.403,5.471,43.746454142,28.053,-0.129,28.0532965977,15.35,5.6,16.3395991383,132.07
2019-07-07 06:00:00,43.581,-15.5485,46.2715832153,29.121,-0.0285,29.1210139461,14.46,-15.52,21.2123077481,92.4,43.791,5.5115,44.1364737292,29.121,-0.0285,29.1210139461,14.67,5.54,15.6812148764,131.92
2019-07-07 06:30:00,44.191,-15.377,46.7899199615,29.271,-0.40700000000000003,29.2738294386,14.92,-14.97,21.1354512609,92.4,44.421,5.663,44.7805181971,29.271,-0.40700000000000003,29.2738294386,15.15,6.07,16.3207659134,131.71
2019-07-07 07:00:00,44.7285,-15.2495,47.2565970262,29.8085,-1.0395,29.8266195285,14.92,-14.21,20.6041379339,92.4,44.9585,5.5205,45.2961658698,29.8085,-1.0395,29.8266195285,15.15,6.5600000000000005,16.5092731518,130.77
2019-07-07 07:30:00,44.626,-14.5445,46.9363649663,30.326,-1.1045,30.3461067725,14.3,-13.44,19.6245662372,92.4,44.786,5.6855,45.1454394845,30.326,-1.1045,30.3461067725,14.46,6.79,15.9748458522,131.53
2019-07-07 08:00:00,42.5015,-14.6985,44.9713620485,30.3715,-1.5285000000000002,30.4099379233,12.13,-13.17,17.9049099411,92.4,42.5715,5.8115,42.966337341,30.3715,-1.5285000000000002,30.4099379233,12.2,7.34,14.2378228673,132.41
2019-07-07 08:30:00,44.8485,-14.5735,47.1569173558,30.8185,-1.9635,30.8809856465,14.03,-12.61,18.8640663697,92.4,44.9785,6.0265,45.3804381259,30.8185,-1.9635,30.8809856465,14.16,7.99,16.2587115111,132.58
2019-07-07 09:00:00,46.1285,-14.6265,48.3918693016,31.6885,-2.3665,31.7767423519,14.44,-12.26,18.9425763823,92.4,46.2485,6.3835,46.6869663236,31.6885,-2.3665,31.7767423519,14.56,8.75,16.9869391004,133.74
2019-07-07 09:30:00,45.838,-14.1145,47.9618739652,34.768,-2.6245000000000003,34.8669158982,11.07,-11.49,15.9550932307,92.4,45.818,6.6855,46.3031860054,34.768,-2.6245000000000003,34.8669158982,11.05,9.31,14.4491729867,133.07
2019-07-07 10:00:00,47.118,-13.964,49.1436590009,37.378,-3.454,37.5372481677,9.74,-10.51,14.329260274,92.4,47.068,6.616,47.5307067063,37.378,-3.454,37.5372481677,9.69,10.07,13.9750134168,132.27
2019-07-07 10:30:00,50.0695,-13.9165,51.9675264228,36.3295,-3.0865,36.4603764723,13.74,-10.83,17.4950421549,92.4,50.1495,6.6235,50.5850086735,36.3295,-3.0865,36.4603764723,13.82,9.71,16.8901302541,132.11
2019-07-07 11:00:00,50.0685,-14.079,52.0103156427,38.6085,-3.3890000000000002,38.7569554177,11.46,-10.69,15.671876084200001,92.4,50.0585,6.281,50.4510097347,38.6085,-3.3890000000000002,38.7569554177,11.45,9.67,14.9870410689,131.51
2019-07-07 11:30:00,49.9385,-13.7385,51.7938236134,35.7385,-2.7185,35.841744161,14.2,-11.02,17.9744374043,92.4,50.0585,6.6715,50.5011122105,35.7385,-2.7185,35.841744161,14.32,9.39,17.1240912168,131.68
2019-07-07 12:00:00,48.9305,-13.8715,50.8587489278,38.3205,-3.4215,38.4729435123,10.61,-10.45,14.8920985761,92.4,48.8605,6.6185,49.3067237048,38.3205,-3.4215,38.4729435123,10.54,10.04,14.5565517895,131.95
2019-07-07 12:30:00,50.133,-13.296,51.8661865284,41.883,-4.426,42.1162102402,8.25,-8.87,12.1136039229,92.4,49.983,7.454,50.5357537294,41.883,-4.426,42.1162102402,8.1,11.88,14.3786091121,132.56
2019-07-07 13:00:00,51.071,-13.17,52.741785531,41.041,-4.34,41.2698350009,10.03,-8.83,13.3630011599,92.4,50.971,7.61,51.535957748,41.041,-4.34,41.2698350009,9.93,11.95,15.5372906261,132.67
2019-07-07 13:30:00,49.771,-13.238,51.5014279899,41.531,-4.458,41.7695789421,8.24,-8.78,12.0410132464,92.4,49.601,7.532,50.169614559,41.531,-4.458,41.7695789421,8.07,11.99,14.4528543894,132.62
2019-07-07 14:00:00,49.0525,-13.92,50.9893533618,41.4825,-4.17,41.6915663684,7.57,-9.75,12.3437190506,92.4,48.8625,6.49,49.2916220696,41.4825,-4.17,41.6915663684,7.38,10.66,12.9653384067,131.69
2019-07-07 14:30:00,49.855,-13.867,51.747605877,41.785,-4.197,41.9952501362,8.07,-9.67,12.5949910679,92.4,49.715,6.513,50.1398084759,41.785,-4.197,41.9952501362,7.93,10.71,13.3262522864,131.6
