Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-07 15:00:00,50.3315,-13.951,52.2292091961,42.5015,-4.341,42.7226144243,7.83,-9.61,12.3960074217,92.4,50.1615,6.429,50.571811548,42.5015,-4.341,42.7226144243,7.66,10.77,13.2162210938,131.53
2019-07-07 15:30:00,49.036,-14.0665,51.0136816771,41.826,-4.1565,42.0320207491,7.21,-9.91,12.2552927342,92.4,48.886,6.4235,49.3062100374,41.826,-4.1565,42.0320207491,7.06,10.58,12.719276709,131.88
2019-07-07 16:00:00,48.9685,-14.078,50.9519781387,41.3685,-4.078,41.5690134144,7.6,-10.0,12.5602547745,92.4,48.8385,6.452,49.2628398111,41.3685,-4.078,41.5690134144,7.47,10.53,12.9105305855,131.94
2019-07-07 16:30:00,49.0325,-13.5675,50.8749753071,39.3425,-3.6875,39.5149334113,9.69,-9.88,13.8387318783,92.4,48.9825,7.0425,49.4861810256,39.3425,-3.6875,39.5149334113,9.64,10.73,14.4243717368,132.17
2019-07-07 17:00:00,50.3485,-13.807,52.2073242108,35.3585,-2.707,35.461970775,14.99,-11.1,18.6523483776,92.4,50.5185,6.703,50.9612504875,35.3585,-2.707,35.461970775,15.16,9.41,17.8430294513,131.82
2019-07-07 17:30:00,49.0465,-14.267,51.0794131843,35.4265,-2.547,35.5179406955,13.62,-11.72,17.9683833441,92.4,49.1565,6.113,49.5351416799,35.4265,-2.547,35.5179406955,13.73,8.66,16.2329448961,131.53
2019-07-07 18:00:00,50.5805,-14.142,52.5203117303,35.4605,-2.642,35.5587854721,15.12,-11.5,18.9964312438,92.4,50.7705,6.238,51.1522855232,35.4605,-2.642,35.5587854721,15.31,8.88,17.6988841456,131.53
2019-07-07 18:30:00,50.7175,-14.242,52.6792119365,34.0575,-2.312,34.1358850808,16.66,-11.93,20.490985823,92.4,50.9675,6.108,51.3321899031,34.0575,-2.312,34.1358850808,16.91,8.42,18.8903282131,131.44
2019-07-07 19:00:00,50.8005,-13.9355,52.6772148134,35.9605,-1.7755,36.0043047496,14.84,-12.16,19.1857030103,92.4,50.9605,6.5045,51.3739338624,35.9605,-1.7755,36.0043047496,15.0,8.28,17.1335460428,131.69
2019-07-07 19:30:00,50.9225,-14.172,52.8577959269,33.8125,-2.072,33.8759256737,17.11,-12.1,20.9561947882,92.4,51.2025,6.218,51.5786732114,33.8125,-2.072,33.8759256737,17.39,8.29,19.2648955357,131.54
2019-07-07 20:00:00,51.0715,-14.291,53.0332989097,31.9615,-2.311,32.044940369,19.11,-11.98,22.5546558387,92.4,51.4215,5.889,51.757617635,31.9615,-2.311,32.044940369,19.46,8.2,21.1170926029,130.75
2019-07-07 20:30:00,51.5855,-14.064,53.4683074938,30.5555,-2.2439999999999998,30.6377890235,21.03,-11.82,24.124122782,92.4,52.0255,6.086,52.3802639002,30.5555,-2.2439999999999998,30.6377890235,21.47,8.33,23.0293247838,130.67
2019-07-07 21:00:00,53.2215,-13.8805,55.0017849029,29.1515,-1.9105,29.2140370798,24.07,-11.97,26.8820720928,92.4,53.8315,6.3095,54.2000016836,29.1515,-1.9105,29.2140370798,24.68,8.22,26.0128968014,130.72
2019-07-07 21:30:00,54.8885,-13.3695,56.4932824546,28.9385,-1.6595,28.9860435814,25.95,-11.71,28.4697488573,92.4,55.5085,6.9105,55.9370054838,28.9385,-1.6595,28.9860435814,26.57,8.57,27.917911813,130.88
2019-07-07 22:00:00,54.798,-13.358,56.4026326336,28.728,-1.6480000000000001,28.7752304595,26.07,-11.71,28.5791707367,92.4,55.438,7.002,55.8784381314,28.728,-1.6480000000000001,28.7752304595,26.71,8.65,28.0757297323,131.19
2019-07-07 22:30:00,54.364,-13.3035,55.9680945562,28.344,-1.2135,28.3699650731,26.02,-12.09,28.691610272,92.4,55.014,7.0965,55.4698161909,28.344,-1.2135,28.3699650731,26.67,8.31,27.9346558955,131.36
2019-07-07 23:00:00,50.657,-13.676,52.4706072482,27.797,-1.846,27.8582290356,22.86,-11.83,25.7396289795,92.4,51.137,6.854,51.5942834527,27.797,-1.846,27.8582290356,23.34,8.7,24.9087454521,131.88
2019-07-07 23:30:00,45.951,-14.0525,48.0517133644,27.961,-1.7725,28.0171247142,17.99,-12.28,21.7816092151,92.4,46.231,6.6475,46.7064729695,27.961,-1.7725,28.0171247142,18.27,8.42,20.1168909129,132.53
2019-07-08 00:00:00,45.584,-14.332,47.7839646744,28.654,-1.512,28.693864501,16.93,-12.82,21.2362261242,92.4,45.844,6.308,46.2759462356,28.654,-1.512,28.693864501,17.19,7.82,18.8851396606,132.53
2019-07-08 00:30:00,43.77,-14.4565,46.095588642,28.14,-1.6365,28.187545694,15.63,-12.82,20.2150760572,92.4,43.96,6.2135,44.3969501458,28.14,-1.6365,28.187545694,15.82,7.85,17.6605464242,132.73
2019-07-08 01:00:00,47.1705,-14.0225,49.2106347907,28.4505,-1.5925,28.4950347692,18.72,-12.43,22.4709434604,92.4,47.5305,6.6575,47.9944865219,28.4505,-1.5925,28.4950347692,19.08,8.25,20.7872292526,132.56
2019-07-08 01:30:00,49.624,-14.096,51.5871940698,29.334,-1.8559999999999999,29.3926571102,20.29,-12.24,23.6960270932,92.4,50.004,6.664,50.4460990761,29.334,-1.8559999999999999,29.3926571102,20.67,8.52,22.357086125,132.79
2019-07-08 02:00:00,50.4355,-14.341,52.4347589033,30.4455,-2.041,30.5138354071,19.99,-12.3,23.4710481232,92.4,50.8455,6.379,51.2440875736,30.4455,-2.041,30.5138354071,20.4,8.42,22.0693543177,132.62
2019-07-08 02:30:00,48.35,-14.438,50.4596704706,28.25,-2.168,28.3330676772,20.1,-12.27,23.5491592207,92.4,48.71,6.382,49.1263068427,28.25,-2.168,28.3330676772,20.46,8.55,22.1746273926,133.02
2019-07-08 03:00:00,50.645,-14.2445,52.6100922376,29.395,-1.9845000000000002,29.4619121112,21.25,-12.26,24.5330409856,92.4,51.105,6.5955,51.528842848,29.395,-1.9845000000000002,29.4619121112,21.71,8.58,23.3439606751,133.02
2019-07-08 03:30:00,50.396,-14.165,52.3488685742,29.776,-1.855,29.8337258987,20.62,-12.31,24.0150057256,92.4,50.776,6.715,51.2180964211,29.776,-1.855,29.8337258987,21.0,8.57,22.6813778241,133.2
2019-07-08 04:00:00,51.5835,-14.188,53.4991291167,30.6635,-2.168,30.7400464582,20.92,-12.02,24.1273040351,92.4,52.0035,6.7219999999999995,52.4361449408,30.6635,-2.168,30.7400464582,21.34,8.89,23.1176923589,133.2
2019-07-08 04:30:00,47.901,-14.353,50.0051438354,30.281,-2.093,30.353247108,17.62,-12.26,21.4656003876,92.4,48.211,6.537,48.6521622336,30.281,-2.093,30.353247108,17.93,8.63,19.8987889079,133.2
2019-07-08 05:00:00,49.403,-13.938,51.3315132545,28.973,-2.168,29.0540006367,20.43,-11.77,23.5779091524,92.4,49.773,7.082,50.2743100699,28.973,-2.168,29.0540006367,20.8,9.25,22.7640615884,133.52
2019-07-08 05:30:00,44.2975,-14.6415,46.6544963374,29.0975,-2.2215,29.1821789539,15.2,-12.42,19.6289683886,92.4,44.4775,6.2885,44.9198535004,29.0975,-2.2215,29.1821789539,15.38,8.51,17.57738604,133.43
2019-07-08 06:00:00,50.1125,-13.823,51.9840166325,30.6125,-2.393,30.7058887715,19.5,-11.43,22.6029843162,92.4,50.4625,7.167,50.968910085,30.6125,-2.393,30.7058887715,19.85,9.56,22.032160584,133.43
2019-07-08 06:30:00,54.7265,-13.201,56.2961473216,31.3365,-2.701,31.452688808,23.39,-10.5,25.6386836636,92.4,55.2765,7.799,55.8239720304,31.3365,-2.701,31.452688808,23.94,10.5,26.1414154169,133.16
2019-07-08 07:00:00,50.8425,-13.3795,52.5734802586,32.2625,-3.2395,32.4247323273,18.58,-10.14,21.1668608915,92.4,51.1225,7.6005,51.6844039,32.2625,-3.2395,32.4247323273,18.86,10.84,21.7532802124,133.26
2019-07-08 07:30:00,51.187,-13.2085,52.8637251927,34.167,-3.5484999999999998,34.3507749731,17.02,-9.66,19.5702835953,92.4,51.427,7.6815,51.997516972,34.167,-3.5484999999999998,34.3507749731,17.26,11.23,20.59175806,132.97
2019-07-08 08:00:00,52.358,-13.0325,53.9555948929,35.128,-3.3425000000000002,35.2866644818,17.23,-9.69,19.7678779842,92.4,52.608,7.7375,53.1739651545,35.128,-3.3425000000000002,35.2866644818,17.48,11.08,20.6958160023,132.58
2019-07-08 08:30:00,56.1935,-11.942,57.4484186575,34.4035,-2.992,34.5333588904,21.79,-8.95,23.5564555908,92.4,56.6435,8.778,57.3196247044,34.4035,-2.992,34.5333588904,22.24,11.77,25.162481992,132.17
2019-07-08 09:00:00,57.624,-11.438,58.7482188666,35.074,-3.158,35.2158833483,22.55,-8.28,24.0220919156,92.4,58.124,9.192,58.8463443215,35.074,-3.158,35.2158833483,23.05,12.35,26.1500478011,131.79
2019-07-08 09:30:00,55.621,-11.1935,56.7361444165,35.661,-3.1735,35.8019276471,19.96,-8.02,21.5109739435,92.4,55.951,9.4065,56.7362022279,35.661,-3.1735,35.8019276471,20.29,12.58,23.8734266497,131.76
2019-07-08 10:00:00,56.1535,-11.3665,57.2923457759,36.8635,-3.4265,37.0224058443,19.29,-7.94,20.8601941506,92.4,56.4735,9.1535,57.2105127096,36.8635,-3.4265,37.0224058443,19.61,12.58,23.2982510073,131.51
2019-07-08 10:30:00,58.5675,-8.2435,59.1447998433,36.0675,-3.7035,36.2571436892,22.5,-4.54,22.9534659692,92.4,58.8575,6.8865,59.259000907,36.0675,-3.7035,36.2571436892,22.79,10.59,25.1303044152,130.73
2019-07-08 11:00:00,60.383,3.558,60.4877347319,37.913,-4.442,38.1723320351,22.47,8.0,23.8516435492,92.4,60.073,3.758,60.1904302444,37.913,-4.442,38.1723320351,22.16,8.2,23.6284912764,133.05
2019-07-08 11:30:00,58.138,3.0835,58.2197132958,37.688,-4.8565000000000005,37.9996175803,20.45,7.94,21.9373220791,92.4,57.748,3.2335,57.8384562921,37.688,-4.8565000000000005,37.9996175803,20.06,8.09,21.6298797962,133.16
2019-07-08 12:00:00,56.235,3.1435,56.3227912772,39.575,-5.0965,39.9018162149,16.66,8.24,18.5863713511,92.4,55.745,3.2835,55.8416188631,39.575,-5.0965,39.9018162149,16.17,8.38,18.2124490391,133.52
2019-07-08 12:30:00,56.1655,3.1535,56.2539594384,40.2955,-5.0665,40.6127657578,15.87,8.22,17.872473248,92.4,55.6555,3.2635,55.7510996528,40.2955,-5.0665,40.6127657578,15.36,8.33,17.4733654457,133.7
2019-07-08 13:00:00,61.06,3.1865,61.1430894071,40.45,-5.3435,40.8014153217,20.61,8.53,22.3054477651,92.4,60.71,3.3765,60.8038226779,40.45,-5.3435,40.8014153217,20.26,8.72,22.0568810125,133.56
2019-07-08 13:30:00,61.4345,3.1815,61.5168247921,40.2445,-5.5285,40.622457982,21.19,8.71,22.9102640753,92.4,61.0845,3.3815,61.1780245064,40.2445,-5.5285,40.622457982,20.84,8.91,22.6648119339,133.6
2019-07-08 14:00:00,63.331,3.317,63.417805465,40.431,-5.513,40.8051336231,22.9,8.83,24.5434084837,92.4,63.041,3.527,63.1395867107,40.431,-5.513,40.8051336231,22.61,9.04,24.3502299784,133.5
2019-07-08 14:30:00,63.212,3.3235,63.2993096033,39.842,-5.3665,40.201794565,23.37,8.69,24.9333712121,92.4,62.932,3.5535,63.0322456069,39.842,-5.3665,40.201794565,23.09,8.92,24.7530705166,133.59
2019-07-08 15:00:00,62.5745,3.4925,62.6718884868,38.7645,-4.8675,39.0689008868,23.81,8.36,25.2350094115,92.4,62.3445,3.7125,62.4549384477,38.7645,-4.8675,39.0689008868,23.58,8.58,25.0924849308,133.59
2019-07-08 15:30:00,64.8965,3.168,64.9737788362,39.3365,-4.862,39.6358332352,25.56,8.03,26.7916871436,92.4,64.6865,3.418,64.7767397007,39.3365,-4.862,39.6358332352,25.35,8.28,26.6679751762,133.18
2019-07-08 16:00:00,65.455,3.4005,65.5432713957,39.325,-4.9495000000000005,39.6352516739,26.13,8.35,27.4317225124,92.4,65.285,3.6405000000000003,65.3864241663,39.325,-4.9495000000000005,39.6352516739,25.96,8.59,27.3442809377,133.11
2019-07-08 16:30:00,65.7345,3.5705,65.8313979838,38.2545,-4.8495,38.5606589739,27.48,8.42,28.741029905,92.4,65.6145,3.8405,65.7267985718,38.2545,-4.8495,38.5606589739,27.36,8.69,28.7068929005,133.45
2019-07-08 17:00:00,65.8325,3.0795,65.9044867706,39.1325,-4.2805,39.3659146534,26.7,7.36,27.695840843,92.4,65.6725,3.3095,65.7558365965,39.1325,-4.2805,39.3659146534,26.54,7.59,27.6039797855,133.65
2019-07-08 17:30:00,64.262,2.7965,64.3228190944,37.322,-3.1135,37.4516430381,26.94,5.91,27.5806399491,92.4,64.162,2.9965,64.2319333062,37.322,-3.1135,37.4516430381,26.84,6.11,27.5266725196,133.75
2019-07-08 18:00:00,60.086,2.057,60.1211996304,37.746,-2.933,37.8597808367,22.34,4.99,22.8905155032,92.4,59.826,2.177,59.8655961718,37.746,-2.933,37.8597808367,22.08,5.11,22.6635941545,133.91
2019-07-08 18:30:00,59.7275,2.174,59.7670522299,37.8175,-2.9859999999999998,37.9352013603,21.91,5.16,22.5094135863,92.4,59.4375,1.744,59.4630804975,37.8175,-2.9859999999999998,37.9352013603,21.62,4.73,22.1313646213,134.24
2019-07-08 19:00:00,59.281,7.3205,59.7312872894,35.261,-2.4495,35.3459781482,24.02,9.77,25.9309332651,92.4,58.521,-12.5795,59.8577585719,35.261,-2.4495,35.3459781482,23.26,-10.13,25.3701497828,132.2
2019-07-08 19:30:00,63.4075,7.647,63.8669528414,33.0675,-2.163,33.1381671981,30.34,9.81,31.886544184,92.4,62.7975,-12.023,63.9380836063,33.0675,-2.163,33.1381671981,29.73,-9.86,31.3223961408,131.62
2019-07-08 20:00:00,63.4665,7.521,63.910578649,31.6465,-1.849,31.7004694484,31.82,9.37,33.1709104488,92.4,62.8665,-12.159,64.03153991,31.6465,-1.849,31.7004694484,31.22,-10.31,32.8783287288,131.76
2019-07-08 20:30:00,61.8015,7.338,62.2356139702,29.3715,-2.162,29.4509635878,32.43,9.5,33.7928232026,92.4,61.2215,-12.402,62.4650435544,29.3715,-2.162,29.4509635878,31.85,-10.24,33.455643769,131.97
2019-07-08 21:00:00,62.821,7.268,63.2400337207,27.671,-2.322,27.768253906200002,35.15,9.59,36.434744407,92.4,62.261,-12.332,63.4705470671,27.671,-2.322,27.768253906200002,34.59,-10.01,36.0092793596,131.67
2019-07-08 21:30:00,63.5815,7.2375,63.9920975473,28.5615,-2.3025,28.6541583108,35.02,9.54,36.2961705969,92.4,63.0615,-12.2525,64.2407700647,28.5615,-2.3025,28.6541583108,34.5,-9.95,35.9061624237,131.3
2019-07-08 22:00:00,62.366,7.1675,62.7765164074,28.766,-2.3125,28.8588012961,33.6,9.48,34.9117516031,92.4,61.816,-12.3425,63.0361417145,28.766,-2.3125,28.8588012961,33.05,-10.03,34.5384336645,131.39
2019-07-08 22:30:00,61.7075,7.05,62.1089209071,27.7075,-2.61,27.8301573163,34.0,9.66,35.3456588565,92.4,61.1375,-12.5,62.4022748484,27.7075,-2.61,27.8301573163,33.43,-9.89,34.8622575287,131.64
2019-07-08 23:00:00,58.293,7.1815,58.7337023458,27.443,-2.6085000000000003,27.5666922435,30.85,9.79,32.3661335349,92.4,57.633,-12.5985,58.9939394451,27.443,-2.6085000000000003,27.5666922435,30.19,-9.99,31.7999402515,132.24
2019-07-08 23:30:00,55.418,7.446,55.9159873381,27.988,-1.744,28.0422837872,27.43,9.19,28.9285499118,92.4,54.688,-12.604,56.1216371821,27.988,-1.744,28.0422837872,26.7,-10.86,28.824114904,132.87
2019-07-09 00:00:00,57.9625,6.708,58.3493673509,27.6125,-1.302,27.6431792717,30.35,8.01,31.3892115224,92.4,57.3625,-12.762,58.7649985131,27.6125,-1.302,27.6431792717,29.75,-11.46,31.88093631,131.04
2019-07-09 00:30:00,57.011,7.0955,57.4508506573,27.831,-1.7945,27.8887932914,29.18,8.89,30.5041718458,92.4,56.381,-12.4245,57.7337454289,27.831,-1.7945,27.8887932914,28.55,-10.63,30.4647238622,131.29
2019-07-09 01:00:00,54.4615,6.9355,54.901330972,27.5815,-1.9145,27.6478652431,26.88,8.85,28.2994151883,92.4,53.7315,-12.7445,55.2222452686,27.5815,-1.9145,27.6478652431,26.15,-10.83,28.3039113905,131.75
2019-07-09 01:30:00,55.839,7.227,56.3047373673,27.609,-1.7730000000000001,27.665870852,28.23,9.0,29.6299325008,92.4,55.179,-12.443,56.5645674429,27.609,-1.7730000000000001,27.665870852,27.57,-10.67,29.5627096187,131.82
2019-07-09 02:00:00,54.0205,6.926,54.4626835205,27.6005,-1.724,27.6542903769,26.42,8.65,27.7999802158,92.4,53.3005,-12.804,54.8168378899,27.6005,-1.724,27.6542903769,25.7,-11.08,27.9867182785,131.88
2019-07-09 02:30:00,54.7215,6.8785,55.152119855,27.3515,-2.0015,27.4246340814,27.37,8.88,28.7744904386,92.4,54.0215,-12.7915,55.5152675802,27.3515,-2.0015,27.4246340814,26.67,-10.79,28.7700017379,131.75
2019-07-09 03:00:00,53.0705,6.9985,53.529963315,27.7105,-1.5915,27.7561647657,25.36,8.59,26.775318859,92.4,52.3105,-12.8115,53.8565032517,27.7105,-1.5915,27.7561647657,24.6,-11.22,27.0379067237,132.05
2019-07-09 03:30:00,52.5745,7.017,53.0407045508,27.7645,-1.383,27.7989235268,24.81,8.4,26.1934362007,92.4,51.8245,-12.813,53.3849395359,27.7645,-1.383,27.7989235268,24.06,-11.43,26.6369761797,132.19
2019-07-09 04:00:00,52.805,6.739,53.2332804362,27.995,-1.8210000000000002,28.0541630779,24.81,8.56,26.2451843202,92.4,52.065,-13.111,53.6904325369,27.995,-1.8210000000000002,28.0541630779,24.07,-11.29,26.5862558477,132.28
2019-07-09 04:30:00,53.2595,7.0715,53.7269062249,28.4095,-2.0285,28.4818275836,24.85,9.1,26.463796024,92.4,52.4995,-12.7985,54.0370160399,28.4095,-2.0285,28.4818275836,24.09,-10.77,26.387894952,132.28
2019-07-09 05:00:00,52.406,6.679,52.8298956747,29.456,-2.151,29.534433074,22.95,8.83,24.5900671004,92.4,51.596,-13.131,53.2406834761,29.456,-2.151,29.534433074,22.14,-10.98,24.7131543919,131.98
2019-07-09 05:30:00,52.577,6.871,53.0240659512,28.897,-2.259,28.9851632736,23.68,9.13,25.3791114896,92.4,51.797,-13.059,53.4178499193,28.897,-2.259,28.9851632736,22.9,-10.8,25.3189652237,132.43
2019-07-09 06:00:00,52.87,7.2235,53.3611830102,29.25,-2.4765,29.3546512882,23.62,9.7,25.5341810129,92.4,52.05,-12.7765,53.5951625826,29.25,-2.4765,29.3546512882,22.8,-10.3,25.0185930859,132.76
2019-07-09 06:30:00,53.08,6.833,53.517999673,30.09,-2.177,30.1686497709,22.99,9.01,24.6925130353,92.4,52.31,-12.947,53.8884116392,30.09,-2.177,30.1686497709,22.22,-10.77,24.6925353093,131.87
2019-07-09 07:00:00,54.5325,6.9775,54.9770776097,30.8125,-2.2725,30.8961876694,23.72,9.25,25.4597898656,92.4,53.7525,-12.6625,55.2238187968,30.8125,-2.2725,30.8961876694,22.94,-10.39,25.1832424441,131.45
2019-07-09 07:30:00,60.0635,7.623,60.5453066823,31.3835,-2.847,31.5123702893,28.68,10.47,30.5313494625,92.4,59.4435,-11.657,60.5756992634,31.3835,-2.847,31.5123702893,28.06,-8.81,29.4105372273,130.53
2019-07-09 08:00:00,62.233,8.1135,62.7596619753,32.193,-3.1965,32.351303857,30.04,11.31,32.0985622731,92.4,61.573,-11.2565,62.5934750693,32.193,-3.1965,32.351303857,29.38,-8.06,30.4655214956,130.81
2019-07-09 08:30:00,57.4435,7.563,57.9392324876,31.9335,-3.257,32.099166208,25.51,10.82,27.7097906885,92.4,56.7535,-11.777,57.9625524908,31.9335,-3.257,32.099166208,24.82,-8.52,26.2416234254,130.6
2019-07-09 09:00:00,64.343,8.5185,64.904441229,33.533,-3.2415,33.6893070758,30.81,11.76,32.9780790829,92.4,63.713,-10.6115,64.590636328,33.533,-3.2415,33.6893070758,30.18,-7.37,31.0668521096,130.16
2019-07-09 09:30:00,64.8395,5.21,65.0484808451,36.2995,-4.16,36.5370948524,28.54,9.37,30.0387832643,92.4,64.5495,-2.42,64.5948477067,36.2995,-4.16,36.5370948524,28.25,1.74,28.3035351149,131.36
2019-07-09 10:00:00,66.5365,4.0825,66.6616279317,37.5665,-4.2975,37.8115118516,28.97,8.38,30.1576739819,92.4,66.4465,4.3725,66.5902103804,37.5665,-4.2975,37.8115118516,28.88,8.67,30.1533298327,132.66
2019-07-09 10:30:00,64.452,3.428,64.5430979114,38.312,-4.612,38.5885979015,26.14,8.04,27.3485136708,92.4,64.282,3.668,64.3865649651,38.312,-4.612,38.5885979015,25.97,8.28,27.2580135006,132.56
2019-07-09 11:00:00,57.7545,3.2345,57.8450020356,38.2845,-4.7455,38.5774896863,19.47,7.98,21.0418939262,92.4,57.3645,3.4045,57.4654372688,38.2845,-4.7455,38.5774896863,19.08,8.15,20.7477444557,132.86
2019-07-09 11:30:00,63.1245,3.9975,63.2509486609,38.8845,-4.8325,39.1836368463,24.24,8.83,25.7981879209,92.4,62.8945,4.2275,63.0364171452,38.8845,-4.8325,39.1836368463,24.01,9.06,25.6624959815,133.04
2019-07-09 12:00:00,63.0285,4.183,63.167153658,39.0385,-4.777,39.3296861321,23.99,8.96,25.6086255,92.4,62.7685,4.413,62.9234388861,39.0385,-4.777,39.3296861321,23.73,9.19,25.4473770751,133.04
2019-07-09 12:30:00,63.12,4.1495,63.2562467291,39.92,-4.7805,40.2052183211,23.2,8.93,24.8593020819,92.4,62.87,4.3995,63.023745527,39.92,-4.7805,40.2052183211,22.95,9.18,24.7179064647,132.89
2019-07-09 13:00:00,61.9435,3.778,62.0586051749,37.6735,-4.302,37.9183307419,24.27,8.08,25.5796657523,92.4,61.7135,3.9779999999999998,61.8415763564,37.6735,-4.302,37.9183307419,24.04,8.28,25.4259709746,133.0
2019-07-09 13:30:00,64.8665,3.224,64.9465703348,33.5765,-3.226,33.7311195819,31.29,6.45,31.9478731686,92.4,64.9065,3.474,64.9994032146,33.5765,-3.226,33.7311195819,31.33,6.7,32.0383972758,132.76
2019-07-09 14:00:00,65.4185,3.825,65.5302278895,32.3585,-2.985,32.4958881591,33.06,6.8100000000000005,33.7541064168,92.4,65.4785,4.115,65.607676283,32.3585,-2.985,32.4958881591,33.12,7.1,33.8724725994,132.87
2019-07-09 14:30:00,57.383,3.427,57.4852417408,33.473,-3.773,33.684970803,23.91,7.2,24.9705446476,92.4,57.153,3.627,57.2679713103,33.473,-3.773,33.684970803,23.68,7.4,24.8093208291,133.05
2019-07-09 15:00:00,57.0745,3.4314999999999998,57.1775632788,31.3145,-3.3785,31.4962247341,25.76,6.8100000000000005,26.6449563708,92.4,56.9245,3.6315,57.0402182017,31.3145,-3.3785,31.4962247341,25.61,7.01,26.552065833,133.09
2019-07-09 15:30:00,60.384,3.7595,60.5009197967,29.944,-2.9505,30.0890110547,30.44,6.71,31.1707827941,92.4,60.374,4.0195,60.5076545261,29.944,-2.9505,30.0890110547,30.43,6.97,31.2180364533,133.24
2019-07-09 16:00:00,59.3995,3.634,59.5105583594,29.9695,-3.126,30.1320893111,29.43,6.76,30.1963987919,92.4,59.3495,3.874,59.4758020228,29.9695,-3.126,30.1320893111,29.38,7.0,30.2023906339,133.37
2019-07-09 16:30:00,63.731,3.87,63.8483927832,30.311,-3.24,30.4836730234,33.42,7.11,34.1679455045,92.4,63.831,4.17,63.96706544,30.311,-3.24,30.4836730234,33.52,7.41,34.3292659403,133.17
2019-07-09 17:00:00,64.2125,3.374,64.3010811126,30.6925,-3.176,30.8563855993,33.52,6.55,34.1539587749,92.4,64.2925,3.664,64.3968202029,30.6925,-3.176,30.8563855993,33.6,6.84,34.289146971,132.98
2019-07-09 17:30:00,63.0005,3.0575,63.0746486831,30.610500000000002,-3.0625,30.7633160843,32.39,6.12,32.9631081666,92.4,63.0705,3.3275,63.1582158274,30.610500000000002,-3.0625,30.7633160843,32.46,6.39,33.08298203,133.04
2019-07-09 18:00:00,61.03,2.572,61.0841721234,31.12,-3.438,31.3093315802,29.91,6.01,30.5078383371,92.4,60.99,2.792,61.0538726372,31.12,-3.438,31.3093315802,29.87,6.23,30.5127809287,133.39
2019-07-09 18:30:00,60.599,2.1985,60.6388671006,33.919,-3.4314999999999998,34.0921362377,26.68,5.63,27.2675503117,92.4,60.479,2.3785,60.5257523972,33.919,-3.4314999999999998,34.0921362377,26.56,5.8100000000000005,27.1880433279,133.67
2019-07-09 19:00:00,60.303,2.185,60.3425723184,34.663,-2.5949999999999998,34.7599999137,25.64,4.78,26.0817560758,92.4,60.153,2.315,60.1975301321,34.663,-2.5949999999999998,34.7599999137,25.49,4.91,25.9585862481,134.09
2019-07-09 19:30:00,60.3475,1.897,60.3773083637,32.0775,-3.153,32.2320867343,28.27,5.05,28.7175103378,92.4,60.2875,2.077,60.3232673622,32.0775,-3.153,32.2320867343,28.21,5.23,28.6907127831,134.12
2019-07-09 20:00:00,66.055,2.3455,66.0966292276,31.085,-3.0345,31.2327618896,34.97,5.38,35.3814259181,92.4,66.225,2.6155,66.2766283485,31.085,-3.0345,31.2327618896,35.14,5.65,35.5913205712,133.73
2019-07-09 20:30:00,63.8285,2.159,63.8650036659,29.4185,-2.981,29.5691478276,34.41,5.14,34.7917763272,92.4,63.9385,2.409,63.983865647900004,29.4185,-2.981,29.5691478276,34.52,5.39,34.9382669862,133.76
2019-07-09 21:00:00,63.956,2.2195,63.9945006719,28.966,-3.0005,29.120991677,34.99,5.22,35.3772313784,92.4,64.086,2.4695,64.1335624011,28.966,-3.0005,29.120991677,35.12,5.47,35.5434283659,133.92
2019-07-09 21:30:00,63.5585,1.4875,63.5759040714,28.6885,-2.6425,28.8099433963,34.87,4.13,35.1137266607,92.4,63.7185,1.7175,63.7416429699,28.6885,-2.6425,28.8099433963,35.03,4.36,35.3002903671,133.16
2019-07-09 22:00:00,63.8455,1.7934999999999999,63.8706858621,29.0255,-2.8265000000000002,29.1627974053,34.82,4.62,35.1251590744,92.4,64.0555,2.4235,64.1013294129,29.0255,-2.8265000000000002,29.1627974053,35.03,5.25,35.4212280984,133.05
2019-07-09 22:30:00,63.5065,0.916,63.5131057204,27.5565,-2.384,27.659431452,35.95,3.3,36.1011426412,92.4,63.7165,1.036,63.7249218772,27.5565,-2.384,27.659431452,36.16,3.42,36.3213711195,132.78
2019-07-09 23:00:00,59.17,0.459,59.1717802757,27.11,-2.551,27.2297576376,32.06,3.01,32.2009891152,92.4,59.24,0.599,59.2430282903,27.11,-2.551,27.2297576376,32.13,3.15,32.2840424978,133.01
2019-07-09 23:30:00,59.591,0.406,59.5923830452,27.621,-2.384,27.72369198,31.97,2.79,32.0915097806,92.4,59.681,0.296,59.6817340314,27.621,-2.384,27.72369198,32.06,2.68,32.1718199672,132.77
2019-07-10 00:00:00,57.089,0.463,57.0908774674,27.539,-2.697,27.6707486346,29.55,3.16,29.7184807822,92.4,57.089,0.593,57.0920797484,27.539,-2.697,27.6707486346,29.55,3.29,29.7325848187,133.47
2019-07-10 00:30:00,54.008,-0.0425,54.0080167221,27.508,-2.6125,27.6317791727,26.5,2.5700000000000003,26.6243290995,92.4,53.928,0.0475,53.9280209191,27.508,-2.6125,27.6317791727,26.42,2.66,26.5535684984,133.39
2019-07-10 01:00:00,50.5425,0.468,50.5446666845,27.8525,-2.802,27.9930877227,22.69,3.27,22.9244192947,92.4,50.3025,0.548,50.3054848923,27.8525,-2.802,27.9930877227,22.45,3.35,22.6985682368,133.77
2019-07-10 01:30:00,52.039,1.1,52.0506245976,27.719,-3.23,27.9065558785,24.32,4.33,24.7024553435,92.4,51.829,1.23,51.8435930564,27.719,-3.23,27.9065558785,24.11,4.46,24.5190476977,134.5
2019-07-10 02:00:00,52.091,1.268,52.1064305532,28.001,-3.232,28.1869087521,24.09,4.5,24.5066950036,92.4,51.871,1.3780000000000001,51.8893006794,28.001,-3.232,28.1869087521,23.87,4.61,24.3110880053,134.23
2019-07-10 02:30:00,48.901,-4.9665,49.1525576471,28.391,-3.1065,28.5604485828,20.51,-1.8599999999999999,20.594166649800002,92.4,48.881,4.3535,49.0744854609,28.391,-3.1065,28.5604485828,20.49,7.46,21.8057721716,133.98
2019-07-10 03:00:00,47.18,-3.5095,47.3103476023,31.02,-2.9195,31.1570839497,16.16,-0.59,16.170766834,92.4,46.82,-1.6295000000000002,46.8483475722,31.02,-2.9195,31.1570839497,15.8,1.29,15.8525739235,132.95
2019-07-10 03:30:00,49.7655,-2.011,49.8061151993,30.6255,-3.011,30.7731599166,19.14,1.0,19.166105499,92.4,49.4555,-1.741,49.4861350405,30.6255,-3.011,30.7731599166,18.83,1.27,18.8727793396,133.21
2019-07-10 04:00:00,51.7665,-2.1795,51.8123609045,30.6065,-2.9295,30.7463788518,21.16,0.75,21.173287416,92.4,51.5465,-1.8995000000000002,51.5814866255,30.6065,-2.9295,30.7463788518,20.94,1.03,20.9653165967,133.04
2019-07-10 04:30:00,45.876,-2.46,45.9419087109,29.556,-3.23,29.7319699314,16.32,0.77,16.3381547306,92.4,45.446,-2.24,45.5011704904,29.556,-3.23,29.7319699314,15.89,0.99,15.9208102809,133.6
2019-07-10 05:00:00,52.5925,-2.415,52.6479181094,30.0525,-2.875,30.1897065446,22.54,0.46,22.5446933889,92.4,52.4225,-2.105,52.4647456036,30.0525,-2.875,30.1897065446,22.37,0.77,22.3832482004,132.88
2019-07-10 05:30:00,52.538,-2.5975,52.6021715355,32.348,-3.1675,32.5027100447,20.19,0.5700000000000001,20.1980444598,92.4,52.268,-2.3475,52.3206897914,32.348,-3.1675,32.5027100447,19.92,0.8200000000000001,19.9368703662,132.74
2019-07-10 06:00:00,51.4875,-2.5735,51.5517755126,33.1875,-3.2935,33.3505217126,18.3,0.72,18.3141584573,92.4,51.1475,-2.3335,51.2007029102,33.1875,-3.2935,33.3505217126,17.96,0.96,17.9856387154,132.77
2019-07-10 06:30:00,50.385,-2.4245,50.4432991115,33.865,-3.3945,34.0347007516,16.52,0.97,16.5484530999,92.4,49.995,-2.1845,50.0427024175,33.865,-3.3945,34.0347007516,16.13,1.21,16.1753207078,132.8
2019-07-10 07:00:00,50.811,-1.728,50.8403747527,32.691,-3.448,32.8723316027,18.12,1.72,18.2014504917,92.4,50.471,-1.458,50.49205487,32.691,-3.448,32.8723316027,17.78,1.99,17.8910172992,132.91
2019-07-10 07:30:00,53.7085,-0.639,53.7123011353,33.0485,-3.469,33.2300664045,20.66,2.83,20.8529254542,92.4,53.4385,-0.309,53.4393933653,33.0485,-3.469,33.2300664045,20.39,3.16,20.6334122239,132.82
2019-07-10 08:00:00,58.131,0.0155,58.1310020665,35.181,-3.6645,35.3713347394,22.95,3.68,23.2431688889,92.4,57.941,0.4055,57.9424189282,35.181,-3.6645,35.3713347394,22.76,4.07,23.1210402015,132.72
2019-07-10 08:30:00,57.208,-0.017,57.2080025259,34.368,-3.237,34.5201041858,22.84,3.22,23.065862221,92.4,56.998,0.353,56.9990930893,34.368,-3.237,34.5201041858,22.63,3.59,22.9129875835,132.06
2019-07-10 09:00:00,59.91,0.24750000000000003,59.9105112334,33.34,-3.6125,33.5351421087,26.57,3.86,26.8489199038,92.4,59.84,0.6675,59.8437227807,33.34,-3.6125,33.5351421087,26.5,4.28,26.8434051491,131.34
2019-07-10 09:30:00,59.8115,0.627,59.8147863095,33.8215,-3.763,34.0301929358,25.99,4.39,26.358152439,92.4,59.7115,1.067,59.7210324865,33.8215,-3.763,34.0301929358,25.89,4.83,26.3366854407,131.68
2019-07-10 10:00:00,64.947,1.0525,64.9555275958,36.477,-3.1175,36.609975898,28.47,4.17,28.7737693047,92.4,64.917,1.5125000000000002,64.9346174644,36.477,-3.1175,36.609975898,28.44,4.63,28.8144147954,131.95
2019-07-10 10:30:00,64.134,0.638,64.1371733085,39.134,-4.072,39.3452810385,25.0,4.71,25.4398132855,92.4,63.984,1.068,63.9929127326,39.134,-4.072,39.3452810385,24.85,5.14,25.3760142654,131.86
2019-07-10 11:00:00,65.2915,0.525,65.2936106924,39.2215,-3.615,39.3877428555,26.07,4.14,26.3966759271,92.4,65.1715,0.9450000000000001,65.178350986,39.2215,-3.615,39.3877428555,25.95,4.5600000000000005,26.3476014089,131.55
2019-07-10 11:30:00,63.9395,0.555,63.9419086769,40.7095,-4.265,40.9323052765,23.23,4.82,23.7247824015,92.4,63.7295,0.975,63.7369578443,40.7095,-4.265,40.9323052765,23.02,5.24,23.6088542712,131.69
2019-07-10 12:00:00,60.306,0.29450000000000004,60.3067190805,42.086,-4.5855,42.3350706418,18.22,4.88,18.8622055974,92.4,59.936,0.6445000000000001,59.9394650981,42.086,-4.5855,42.3350706418,17.85,5.23,18.6004139739,131.54
2019-07-10 12:30:00,62.6385,0.5045000000000001,62.6405316269,41.7985,-4.3955,42.0289783661,20.84,4.9,21.408306799,92.4,62.3685,0.8845000000000001,62.3747716028,41.7985,-4.3955,42.0289783661,20.57,5.28,21.2368382769,131.66
2019-07-10 13:00:00,64.0845,0.451,64.0860869554,41.8645,-4.519,42.1076919487,22.22,4.97,22.7690425798,92.4,63.8545,0.861,63.8603045033,41.8645,-4.519,42.1076919487,21.99,5.38,22.6385622335,131.66
2019-07-10 13:30:00,63.643,0.2635,63.6435454799,42.473,-4.8365,42.7474848529,21.17,5.1,21.7756492441,92.4,63.373,0.6535000000000001,63.3763693442,42.473,-4.8365,42.7474848529,20.9,5.49,21.6090282058,131.62
2019-07-10 14:00:00,61.8215,0.656,61.824980374,39.2715,-3.814,39.4562708356,22.55,4.47,22.9887668221,92.4,61.6115,1.046,61.6203785143,39.2715,-3.814,39.4562708356,22.34,4.86,22.8625282941,131.73
2019-07-10 14:30:00,61.5775,0.672,61.5811666847,35.4475,-3.938,35.6655730397,26.13,4.61,26.5335448065,92.4,61.4775,1.102,61.4873760235,35.4475,-3.938,35.6655730397,26.03,5.04,26.5134399881,131.36
2019-07-10 15:00:00,58.852,-0.0835,58.8520592354,38.252,-4.7535,38.5462224641,20.6,4.67,21.1227105268,92.4,58.552,0.3065,58.5528022066,38.252,-4.7535,38.5462224641,20.3,5.06,20.9211280767,131.14
2019-07-10 15:30:00,58.6505,-0.5345,58.6529354807,43.9505,-6.1245,44.3751726814,14.7,5.59,15.726986361,92.4,58.1905,-0.1945,58.1908250543,43.9505,-6.1245,44.3751726814,14.24,5.93,15.4253849223,131.26
2019-07-10 16:00:00,58.2805,-0.445,58.2821988711,42.9905,-5.675,43.36344907,15.29,5.23,16.1597339087,92.4,57.8505,-0.115,57.8506143031,42.9905,-5.675,43.36344907,14.86,5.5600000000000005,15.8661022309,131.36
2019-07-10 16:30:00,60.55,-0.333,60.5509156743,38.37,-4.483,38.6310003624,22.18,4.15,22.5649041655,92.4,60.35,0.037,60.3500113422,38.37,-4.483,38.6310003624,21.98,4.52,22.4399376113,131.5
2019-07-10 17:00:00,61.5155,-0.428,61.5169889075,35.8455,-3.098,35.9791255348,25.67,2.67,25.8084831015,92.4,61.4355,-0.048,61.4355187514,35.8455,-3.098,35.9791255348,25.59,3.05,25.7711194945,131.68
2019-07-10 17:30:00,60.1215,-0.5700000000000001,60.1242019677,31.9515,-2.3,32.0341747553,28.17,1.73,28.2230721219,92.4,60.1015,-0.19,60.1018003245,31.9515,-2.3,32.0341747553,28.15,2.11,28.2289673917,131.95
2019-07-10 18:00:00,57.437,-0.6000000000000001,57.4401337829,30.587,-1.35,30.6167775737,26.85,0.75,26.8604728179,92.4,57.357,-0.24,57.3575021161,30.587,-1.35,30.6167775737,26.77,1.11,26.7930028179,132.18
2019-07-10 18:30:00,57.9595,-0.8335,57.96549286,33.0895,-1.1335,33.1089086576,24.87,0.30000000000000004,24.8718093431,92.4,57.8495,-0.6035,57.8526478435,33.0895,-1.1335,33.1089086576,24.76,0.53,24.7656718059,132.0
2019-07-10 19:00:00,58.611,-0.7105,58.6153062881,31.471,-1.7605,31.5202030649,27.14,1.05,27.1603037538,92.4,58.571,-0.36050000000000004,58.5721094144,31.471,-1.7605,31.5202030649,27.1,1.4,27.1361382662,131.76
2019-07-10 19:30:00,58.0525,0.034,58.0525099565,33.6325,-1.076,33.6497077588,24.42,1.11,24.4452142556,92.4,57.9325,0.374,57.93370722,33.6325,-1.076,33.6497077588,24.3,1.45,24.3432228762,131.85
2019-07-10 20:00:00,62.489,0.3365,62.4899060109,34.769,-1.1735,34.7887979564,27.72,1.51,27.7610968803,92.4,62.459,0.7165,62.4631095388,34.769,-1.1735,34.7887979564,27.69,1.8900000000000001,27.754426674,131.89
2019-07-10 20:30:00,63.018,0.509,63.0200555776,34.628,-1.271,34.651317796,28.39,1.78,28.4457466065,92.4,63.028,0.899,63.0344111181,34.628,-1.271,34.651317796,28.4,2.17,28.4827825186,132.02
2019-07-10 21:00:00,62.5465,0.343,62.5474404852,33.1565,-1.2570000000000001,33.1803185827,29.39,1.6,29.433520007,92.4,62.5965,0.733,62.6007915385,33.1565,-1.2570000000000001,33.1803185827,29.44,1.99,29.507180482,131.92
2019-07-10 21:30:00,64.614,-0.08,64.6140495249,32.324,-1.58,32.3625922324,32.29,1.5,32.3248217319,92.4,64.734,0.35000000000000003,64.7349461728,32.324,-1.58,32.3625922324,32.41,1.9300000000000002,32.4674144336,131.53
2019-07-10 22:00:00,62.302,-1.0205,62.3103572791,31.522,-1.9304999999999999,31.5810594225,30.78,0.91,30.7934489786,92.4,62.412,-0.4505,62.4136258701,31.522,-1.9304999999999999,31.5810594225,30.89,1.48,30.9254345159,130.95
2019-07-10 22:30:00,59.6955,-1.15,59.7065760218,30.2655,-1.85,30.3219885603,29.43,0.7000000000000001,29.4383236615,92.4,59.7255,-0.75,59.7302088582,30.2655,-1.85,30.3219885603,29.46,1.1,29.4805291676,131.49
2019-07-10 23:00:00,59.2515,-1.133,59.2623315543,30.2615,-2.203,30.3415818844,28.99,1.07,29.0097397437,92.4,59.2815,-0.743,59.2861559831,30.2615,-2.203,30.3415818844,29.02,1.46,29.0567031853,131.76
2019-07-10 23:30:00,59.282,-0.669,59.2857747272,30.462,-2.179,30.5398343971,28.82,1.51,28.8595304882,92.4,59.272,-0.289,59.2727045528,30.462,-2.179,30.5398343971,28.81,1.8900000000000001,28.8719275422,132.09
2019-07-11 00:00:00,57.666,-1.2335,57.6791910332,28.866,-1.4935,28.9046103286,28.8,0.26,28.8011735872,92.4,57.706,-0.9135000000000001,57.7132300105,28.866,-1.4935,28.9046103286,28.84,0.58,28.8458315879,131.62
2019-07-11 00:30:00,55.9515,-1.224,55.9648865651,28.3215,-1.154,28.3450009393,27.63,-0.07,27.6300886716,92.4,55.9215,-0.924,55.9291331799,28.3215,-1.154,28.3450009393,27.6,0.23,27.6009583167,131.69
2019-07-11 01:00:00,55.933,-1.1675,55.9451833963,28.463,-1.0775,28.4833877067,27.47,-0.09,27.4701474332,92.4,55.923,-0.8475,55.9294214636,28.463,-1.0775,28.4833877067,27.46,0.23,27.4609632023,131.9
2019-07-11 01:30:00,56.0735,-1.2725,56.0879368358,29.2335,-1.4425,29.2690677764,26.84,0.17,26.8405383702,92.4,56.0235,-1.0125,56.0326485944,29.2335,-1.4425,29.2690677764,26.79,0.43,26.7934506923,132.02
2019-07-11 02:00:00,53.3615,-1.264,53.3764683943,29.1115,-1.804,29.1673421527,24.25,0.54,24.256011626,92.4,53.2315,-1.034,53.2415415653,29.1115,-1.804,29.1673421527,24.12,0.77,24.1322875004,132.5
2019-07-11 02:30:00,55.612,-1.5725,55.6342277762,30.372,-1.7825000000000002,30.4242615399,25.24,0.21,25.2408735982,92.4,55.512,-1.3125,55.527513903,30.372,-1.7825000000000002,30.4242615399,25.14,0.47000000000000003,25.1443930132,132.32
2019-07-11 03:00:00,54.1895,-1.3165,54.205489413,29.8295,-1.7965,29.8835486932,24.36,0.48,24.3647286051,92.4,54.0695,-1.0465,54.0796264087,29.8295,-1.7965,29.8835486932,24.24,0.75,24.2515999472,132.6
2019-07-11 03:30:00,53.453,-0.8275,53.4594048344,29.423,-1.9175,29.4854156364,24.03,1.09,24.0547084788,92.4,53.283,-0.47750000000000004,53.2851395349,29.423,-1.9175,29.4854156364,23.86,1.44,23.9034139821,132.94
2019-07-11 04:00:00,51.3515,-1.3445,51.369098030800004,29.7915,-1.7945,29.8454971897,21.56,0.45,21.5646956853,92.4,51.1415,-1.0645,51.1525774766,29.7915,-1.7945,29.8454971897,21.35,0.73,21.3624764482,132.67
2019-07-11 04:30:00,52.834,-1.0545,52.8445221972,30.264,-2.2345,30.3463784701,22.57,1.18,22.6008252062,92.4,52.634,-0.7245,52.6389860868,30.264,-2.2345,30.3463784701,22.37,1.51,22.4209054233,133.21
2019-07-11 05:00:00,53.202,-1.5075,53.2233535231,30.312,-2.3275,30.401226953,22.89,0.8200000000000001,22.9046829273,92.4,53.012,-1.1975,53.0255235736,30.312,-2.3275,30.401226953,22.7,1.13,22.7281081483,133.33
2019-07-11 05:30:00,52.711,-1.3065,52.7271890323,29.361,-2.0165,29.4301646827,23.35,0.71,23.3607919386,92.4,52.531,-1.0365,52.5412247026,29.361,-2.0165,29.4301646827,23.17,0.98,23.1907158147,133.42
2019-07-11 06:00:00,51.4905,-1.3225,51.5074809761,32.1505,-2.3925,32.2393968073,19.34,1.07,19.3695766603,92.4,51.1605,-1.0325,51.1709176828,32.1505,-2.3925,32.2393968073,19.01,1.3599999999999999,19.0585859916,133.98
2019-07-11 06:30:00,51.9385,-0.8505,51.9454630598,31.8185,-2.3405,31.9044649305,20.12,1.49,20.1750960345,92.4,51.6285,-0.5605,51.6315424184,31.8185,-2.3405,31.9044649305,19.81,1.78,19.8898089483,134.49
2019-07-11 07:00:00,53.3525,-0.7725000000000001,53.3580922869,31.1025,-2.2125,31.1810946328,22.25,1.44,22.2965490603,92.4,53.1325,-0.4525,53.1344268107,31.1025,-2.2125,31.1810946328,22.03,1.76,22.1001923069,134.17
2019-07-11 07:30:00,54.305,-1.291,54.3203433899,31.815,-2.211,31.89173476,22.49,0.92,22.5088093865,92.4,54.095,-0.991,54.1040766117,31.815,-2.211,31.89173476,22.28,1.22,22.3133771536,133.61
2019-07-11 08:00:00,55.2915,-1.043,55.3013365232,32.1215,-1.9729999999999999,32.1820367791,23.17,0.93,23.1886567097,92.4,55.1015,-0.733,55.1063752324,32.1215,-1.9729999999999999,32.1820367791,22.98,1.24,23.0134308611,133.08
2019-07-11 08:30:00,55.969,-0.9415,55.9769183079,32.749,-2.3415,32.8326000075,23.22,1.4,23.2621667091,92.4,55.789,-0.6215,55.7924617063,32.749,-2.3415,32.8326000075,23.04,1.72,23.1041121881,132.66
2019-07-11 09:00:00,57.4435,-0.496,57.4456413338,35.4135,-2.776,35.5221361724,22.03,2.2800000000000002,22.1476703064,92.4,57.2135,-0.156,57.2137126767,35.4135,-2.776,35.5221361724,21.8,2.62,21.9568759162,132.62
2019-07-11 09:30:00,58.325,-0.334,58.3259563231,39.395,-2.784,39.4932485496,18.93,2.45,19.0878862109,92.4,57.995,-0.024,57.9950049659,39.395,-2.784,39.4932485496,18.6,2.76,18.8036592184,132.62
2019-07-11 10:00:00,61.4195,-1.045,61.4283892451,41.8795,-3.025,41.9886073269,19.54,1.98,19.6400610997,92.4,61.1595,-0.755,61.1641599734,41.8795,-3.025,41.9886073269,19.28,2.27,19.4131733624,132.11
2019-07-11 10:30:00,63.4425,-0.6345000000000001,63.4456727957,42.6525,-3.3145,42.7810900574,20.79,2.68,20.9620251884,92.4,63.1825,-0.3045,63.1832337452,42.6525,-3.3145,42.7810900574,20.53,3.01,20.7494819212,131.61
2019-07-11 11:00:00,63.3705,-0.2805,63.3711207925,43.2805,-3.0705,43.3892803639,20.09,2.79,20.2828055259,92.4,63.0905,0.029500000000000002,63.0905068968,43.2805,-3.0705,43.3892803639,19.81,3.1,20.0510872523,131.35
2019-07-11 11:30:00,64.064,-0.382,64.0651388822,44.654,-3.482,44.7895527997,19.41,3.1,19.6559939967,92.4,63.764,-0.07200000000000001,63.7640406499,44.654,-3.482,44.7895527997,19.11,3.41,19.4118572012,131.66
2019-07-11 12:00:00,64.812,-0.5495,64.8143293898,47.202,-4.2695,47.394698377,17.61,3.7199999999999998,17.9986249475,92.4,64.462,-0.2295,64.4624085359,47.202,-4.2695,47.394698377,17.26,4.04,17.7265112191,131.53
2019-07-11 12:30:00,64.652,-0.28650000000000003,64.6526347974,47.862,-4.0165,48.0302333562,16.79,3.73,17.1993313824,92.4,64.252,0.0135,64.2520014182,47.862,-4.0165,48.0302333562,16.39,4.03,16.8781811816,131.63
2019-07-11 13:00:00,64.164,-0.363,64.1650268059,49.514,-4.533,49.7210648016,14.65,4.17,15.2319204305,92.4,63.714,-0.073,63.7140418197,49.514,-4.533,49.7210648016,14.2,4.46,14.883937651,131.72
2019-07-11 13:30:00,63.411,-1.1495,63.4214180798,48.341,-4.8595,48.5846377083,15.07,3.71,15.5199548968,92.4,62.981,-0.8695,62.9870017643,48.341,-4.8595,48.5846377083,14.64,3.99,15.1739810202,131.31
2019-07-11 14:00:00,64.307,-0.6225,64.3100128693,49.647,-5.0425,49.9024189319,14.66,4.42,15.3118254953,92.4,63.857,-0.3325,63.857865649,49.647,-5.0425,49.9024189319,14.21,4.71,14.970243819,131.44
2019-07-11 14:30:00,63.834,-0.17200000000000001,63.8342317256,48.624,-4.992,48.8795810129,15.21,4.82,15.9554536131,92.4,63.384,0.148,63.3841727878,48.624,-4.992,48.8795810129,14.76,5.14,15.629369789,131.86
2019-07-11 15:00:00,62.974,0.08,62.9740508146,47.354,-4.73,47.5896439995,15.62,4.8100000000000005,16.3438214626,92.4,62.554,0.41000000000000003,62.5553436247,47.354,-4.73,47.5896439995,15.2,5.14,16.0455476691,131.93
2019-07-11 15:30:00,63.454,0.056,63.4540247108,46.324,-4.814,46.5734642474,17.13,4.87,17.8088124253,92.4,63.084,0.406,63.0853064667,46.324,-4.814,46.5734642474,16.76,5.22,17.554087843,132.04
2019-07-11 16:00:00,61.282,-0.053500000000000006,61.2820233531,45.862,-5.1535,46.1506403666,15.42,5.1,16.2415023936,92.4,60.862,0.29650000000000004,60.8627222218,45.862,-5.1535,46.1506403666,15.0,5.45,15.9594016179,131.9
2019-07-11 16:30:00,61.2585,-0.27,61.2590950166,46.5085,-5.49,46.8314069002,14.75,5.22,15.6464340985,92.4,60.7985,0.06,60.798529606,46.5085,-5.49,46.8314069002,14.29,5.55,15.3299249835,132.06
2019-07-11 17:00:00,60.739,-0.14200000000000002,60.7391659887,43.409,-4.852,43.6793221674,17.33,4.71,17.9586469424,92.4,60.369,0.20800000000000002,60.3693583285,43.409,-4.852,43.6793221674,16.96,5.06,17.698734418,132.06
2019-07-11 17:30:00,60.225,-0.131,60.2251424739,40.645,-4.211,40.8625567727,19.58,4.08,20.0005699919,92.4,59.945,0.229,59.9454374077,40.645,-4.211,40.8625567727,19.3,4.44,19.8041308822,132.22
2019-07-11 18:00:00,60.8875,0.092,60.8875695052,40.4375,-4.008,40.6356428551,20.45,4.1,20.856953277,92.4,60.6175,0.47200000000000003,60.6193375933,40.4375,-4.008,40.6356428551,20.18,4.48,20.6713037808,132.32
2019-07-11 18:30:00,61.1375,-0.19,61.1377952354,40.4875,-3.7199999999999998,40.6580380276,20.65,3.5300000000000002,20.9495441478,92.4,60.8975,0.17,60.8977372835,40.4875,-3.7199999999999998,40.6580380276,20.41,3.89,20.777396372,132.11
2019-07-11 19:00:00,61.163,-0.47350000000000003,61.1648327983,42.693,-3.2135,42.8137691783,18.47,2.74,18.6721316405,92.4,60.843,-0.17350000000000002,60.8432473759,42.693,-3.2135,42.8137691783,18.15,3.04,18.4028285869,131.83
2019-07-11 19:30:00,59.6155,-0.7535000000000001,59.6202616776,40.5855,-2.6435,40.6714998801,19.03,1.8900000000000001,19.1236241335,92.4,59.3355,-0.47350000000000003,59.3373892457,40.5855,-2.6435,40.6714998801,18.75,2.17,18.8751529795,131.74
2019-07-11 20:00:00,59.735,-1.218,59.7474162538,39.605,-2.398,39.6775305305,20.13,1.18,20.1645555369,92.4,59.515,-0.9380000000000001,59.5223913246,39.605,-2.398,39.6775305305,19.91,1.46,19.9634591191,131.74
2019-07-11 20:30:00,64.4715,-1.7535,64.4953414946,40.9715,-2.7335000000000003,41.0625843622,23.5,0.98,23.5204251662,92.4,64.3315,-1.4535,64.3479180277,40.9715,-2.7335000000000003,41.0625843622,23.36,1.28,23.3950422098,131.79
2019-07-11 21:00:00,57.827,-2.5055,57.8812530898,39.807,-2.4355,39.8814356468,18.02,-0.07,18.0201359595,92.4,57.517,-2.3155,57.5635894403,39.807,-2.4355,39.8814356468,17.71,0.12,17.7104065453,131.79
2019-07-11 21:30:00,53.9945,-2.7285,54.063395588,37.2245,-2.1985,37.2893658098,16.77,-0.53,16.7783729843,92.4,53.6545,-2.5085,53.7131077345,37.2245,-2.1985,37.2893658098,16.43,-0.31,16.4329242681,132.33
2019-07-11 22:00:00,57.2105,-2.376,57.2598173788,35.3305,-2.526,35.4206847231,21.88,0.15,21.8805141621,92.4,57.0505,-1.956,57.0840212866,35.3305,-2.526,35.4206847231,21.72,0.5700000000000001,21.7274779945,132.15
2019-07-11 22:30:00,60.212,-3.343,60.3047310996,34.902,-2.933,35.0250209565,25.31,-0.41000000000000003,25.313320604,92.4,60.172,-1.963,60.2040111039,34.902,-2.933,35.0250209565,25.27,0.97,25.2886100844,131.24
2019-07-11 23:00:00,55.5835,-3.814,55.7141998798,35.3635,-3.354,35.5221965572,20.22,-0.46,20.2252317663,92.4,55.3435,-3.574,55.4587817054,35.3635,-3.354,35.5221965572,19.98,-0.22,19.9812111745,131.47
2019-07-11 23:30:00,55.8495,-3.3810000000000002,55.9517453816,34.1895,-2.651,34.2921231663,21.66,-0.73,21.6722979861,92.4,55.6795,-3.141,55.7680249,34.1895,-2.651,34.2921231663,21.49,-0.49,21.4955855933,132.17
2019-07-12 00:00:00,56.525,-3.377,56.6257870056,34.475,-2.6870000000000003,34.5795545662,22.05,-0.6900000000000001,22.0607932768,92.4,56.335,-3.137,56.4222739173,34.475,-2.6870000000000003,34.5795545662,21.86,-0.45,21.8646312569,132.23
2019-07-12 00:30:00,57.067,-2.8155,57.1364115888,34.617,-3.0755,34.7533507629,22.45,0.26,22.4515055174,92.4,56.917,-2.5355,56.9734468788,34.617,-3.0755,34.7533507629,22.3,0.54,22.3065371584,132.63
2019-07-12 01:00:00,58.5165,-2.5375,58.571492029,33.6265,-2.7675,33.7401920341,24.89,0.23,24.8910626531,92.4,58.4065,-2.2775,58.4508874911,33.6265,-2.7675,33.7401920341,24.78,0.49,24.7848441593,132.63
2019-07-12 01:30:00,59.2535,-2.47,59.3049590022,33.1335,-3.0,33.2690369901,26.12,0.53,26.1253765523,92.4,59.1835,-2.16,59.2229032744,33.1335,-3.0,33.2690369901,26.05,0.84,26.0635396675,133.02
2019-07-12 02:00:00,54.9855,-2.7685,55.0551523701,31.2555,-2.8485,31.3850319818,23.73,0.08,23.73013485,92.4,54.8555,-2.5385,54.9142045604,31.2555,-2.8485,31.3850319818,23.6,0.31,23.6020359291,133.02
2019-07-12 02:30:00,55.505,-2.669,55.5691333926,30.515,-2.789,30.6421889884,24.99,0.12,24.9902881136,92.4,55.385,-2.409,55.437365612,30.515,-2.789,30.6421889884,24.87,0.38,24.8729029267,133.02
2019-07-12 03:00:00,55.702,-2.4985,55.758006656,31.102,-2.7885,31.2267535336,24.6,0.29,24.6017092902,92.4,55.562,-2.2185,55.6062729038,31.102,-2.7885,31.2267535336,24.46,0.5700000000000001,24.466640554,133.27
2019-07-12 03:30:00,57.141,-2.443,57.1932000329,31.121,-2.533,31.2239127913,26.02,0.09,26.020155649,92.4,57.081,-2.173,57.122346678,31.121,-2.533,31.2239127913,25.96,0.36,25.9624960279,132.89
2019-07-12 04:00:00,56.1515,-2.214,56.1951310013,29.9315,-2.474,30.0335706876,26.22,0.26,26.2212890606,92.4,56.0615,-1.964,56.0958918126,29.9315,-2.474,30.0335706876,26.13,0.51,26.134976564,133.34
2019-07-12 04:30:00,55.018,-2.396,55.0701474485,30.318,-2.716,30.4394116237,24.7,0.32,24.7020727875,92.4,54.918,-2.086,54.9576029317,30.318,-2.716,30.4394116237,24.6,0.63,24.6080657509,133.41
2019-07-12 05:00:00,52.0295,-2.393,52.0845017184,28.8895,-2.773,29.0222800491,23.14,0.38,23.143119928,92.4,51.8295,-2.143,51.8737845087,28.8895,-2.773,29.0222800491,22.94,0.63,22.9486491977,133.89
2019-07-12 05:30:00,52.9445,-2.4415,53.000764169,30.5745,-2.2415,30.656555131,22.37,-0.2,22.3708940367,92.4,52.7545,-2.1415,52.7979478058,30.5745,-2.2415,30.656555131,22.18,0.1,22.1802254272,133.92
2019-07-12 06:00:00,53.803,-2.2265,53.8490493068,31.893,-2.5265,31.9929156416,21.91,0.30000000000000004,21.9120537604,92.4,53.573,-1.9465,53.6083500142,31.893,-2.5265,31.9929156416,21.68,0.58,21.6877569149,134.2
2019-07-12 06:30:00,57.976,-2.1405,58.015500655,35.776,-3.2305,35.9215576813,22.2,1.09,22.2267429013,92.4,57.786,-1.8205,57.8146695593,35.776,-3.2305,35.9215576813,22.01,1.4100000000000001,22.05511732,133.15
2019-07-12 07:00:00,61.5445,-1.2935,61.5580914462,41.2545,-3.9835000000000003,41.446375505,20.29,2.69,20.4675401551,92.4,61.2845,-0.9835,61.2923911469,41.2545,-3.9835000000000003,41.446375505,20.03,3.0,20.2534169957,132.76
2019-07-12 07:30:00,65.565,-1.5245000000000002,65.58272124,42.925,-3.9245,43.1040291069,22.64,2.4,22.7668530983,92.4,65.375,-1.1844999999999999,65.3857298288,42.925,-3.9245,43.1040291069,22.45,2.74,22.6165890443,132.33
2019-07-12 08:00:00,67.2225,-1.671,67.2432654416,45.1225,-4.011,45.3004208286,22.1,2.34,22.2235370722,92.4,67.0225,-1.341,67.0359141599,45.1225,-4.011,45.3004208286,21.9,2.67,22.0621599124,132.19
2019-07-12 08:30:00,67.977,-1.346,67.9903246426,44.207,-4.596,44.4452704458,23.77,3.25,23.9911525359,92.4,67.837,-0.976,67.8440207019,44.207,-4.596,44.4452704458,23.63,3.62,23.9056750584,131.83
2019-07-12 09:00:00,64.1115,-1.496,64.1289517164,43.0615,-4.346,43.2802552933,21.05,2.85,21.2420573392,92.4,63.8715,-1.166,63.8821420136,43.0615,-4.346,43.2802552933,20.81,3.18,21.0515676376,131.46
2019-07-12 09:30:00,65.296,-1.537,65.3140871865,49.016,-5.767,49.3540934979,16.28,4.23,16.8205618218,92.4,64.876,-1.237,64.8877919566,49.016,-5.767,49.3540934979,15.86,4.53,16.4942565762,131.56
2019-07-12 10:00:00,71.6815,-1.595,71.6992431428,53.5215,-5.755,53.8300193874,18.16,4.16,18.6303837856,92.4,71.3715,-1.255,71.3825331384,53.5215,-5.755,53.8300193874,17.85,4.5,18.4084898892,130.94
2019-07-12 10:30:00,68.127,-1.1135,68.1360991784,50.737,-5.0735,50.9900340385,17.39,3.96,17.8351815242,92.4,67.787,-0.8035,67.7917618981,50.737,-5.0735,50.9900340385,17.05,4.27,17.5765582524,131.51
2019-07-12 11:00:00,67.0425,-1.242,67.0540033872,48.2825,-4.392,48.4818468115,18.76,3.15,19.0226207448,92.4,66.7425,-0.9420000000000001,66.7491473373,48.2825,-4.392,48.4818468115,18.46,3.45,18.779619272,131.21
2019-07-12 11:30:00,64.87,-1.3555000000000001,64.8841604727,44.13,-4.4455,44.3533467762,20.74,3.09,20.9689222422,92.4,64.64,-0.9755,64.6473603502,44.13,-4.4455,44.3533467762,20.51,3.47,20.8014662945,131.04
2019-07-12 12:00:00,64.14,-1.2730000000000001,64.1526315049,39.9,-4.263,40.1270877214,24.24,2.99,24.4237118391,92.4,64.0,-2.323,64.0421449438,39.9,-4.263,40.1270877214,24.1,1.94,24.1779569029,130.68
