Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-12 12:30:00,64.511,-2.108,64.5454319453,43.661,-4.648,43.9077080363,20.85,2.54,21.0041448291,92.4,64.251,-1.828,64.2769988798,43.661,-4.648,43.9077080363,20.59,2.8200000000000003,20.782215955,131.04
2019-07-12 13:00:00,66.0145,-2.388,66.0576774815,47.4045,-5.938,47.7749564547,18.61,3.55,18.9455694029,92.4,65.6945,-2.068,65.7270412711,47.4045,-5.938,47.7749564547,18.29,3.87,18.6949458411,130.87
2019-07-12 13:30:00,66.3725,-2.6715,66.4262423181,50.2225,-6.9015,50.6944790732,16.15,4.23,16.6947716367,92.4,65.9425,-2.4915000000000003,65.9895512828,50.2225,-6.9015,50.6944790732,15.72,4.41,16.3268643652,130.82
2019-07-12 14:00:00,66.0225,-2.225,66.0599813143,50.4725,-7.065,50.9645708434,15.55,4.84,16.2858251249,92.4,65.6025,-1.915,65.6304443932,50.4725,-7.065,50.9645708434,15.13,5.15,15.9824716487,131.44
2019-07-12 14:30:00,54.061,-1.6215000000000002,54.0853120842,50.311,-5.3415,50.5937579475,3.75,3.7199999999999998,5.2821302521,92.4,53.201,-1.4515,53.2207971873,50.311,-5.3415,50.5937579475,2.89,3.89,4.8460499378,131.64
2019-07-12 15:00:00,44.2835,0.2175,44.2840341263,47.7235,-0.2725,47.7242779778,-3.44,0.49,3.4747230105,92.4,43.2935,0.20750000000000002,43.2939972571,47.7235,-0.2725,47.7242779778,-4.43,0.48,4.455928635,132.35
2019-07-12 15:30:00,45.74,5.208,46.035539141,44.02,0.6980000000000001,44.0255335459,1.72,4.51,4.8268519762,92.4,44.87,5.318,45.1840461225,44.02,0.6980000000000001,44.0255335459,0.85,4.62,4.6975419104,130.99
2019-07-12 16:00:00,51.3835,2.995,51.4707110622,43.0835,1.075,43.09690937,8.3,1.92,8.5191783641,92.4,50.7535,4.775,50.9776263399,43.0835,1.075,43.09690937,7.67,3.7,8.5158029569,131.06
2019-07-12 16:30:00,52.9045,2.1835,52.9495400594,45.1345,0.42350000000000004,45.1364868205,7.77,1.76,7.9668375156,92.4,52.2945,2.3535,52.3474325302,45.1345,0.42350000000000004,45.1364868205,7.16,1.9300000000000002,7.4155579696,130.86
2019-07-12 17:00:00,46.325,0.5745,46.3285621971,44.415,0.9545,44.4252551512,1.9100000000000001,-0.38,1.9474342094,92.4,45.485,0.6045,45.489016754,44.415,0.9545,44.4252551512,1.07,-0.35000000000000003,1.1257886125,131.7
2019-07-12 17:30:00,50.048,0.886,50.0558418169,43.378,1.416,43.4011052855,6.67,-0.53,6.6910238378999995,92.4,49.398,0.9460000000000001,49.4070573906,43.378,1.416,43.4011052855,6.02,-0.47000000000000003,6.0383193026,131.66
2019-07-12 18:00:00,54.4045,1.2895,54.4197797726,48.7245,0.28950000000000004,48.7253600346,5.68,1.0,5.7673564135,92.4,53.7145,1.3595000000000002,53.7317015411,48.7245,0.28950000000000004,48.7253600346,4.99,1.07,5.103430219,131.6
2019-07-12 18:30:00,53.6855,1.8054999999999999,53.7158518549,45.3555,1.0855,45.3684878578,8.33,0.72,8.3610585454,92.4,53.0755,1.9055,53.1096943175,45.3555,1.0855,45.3684878578,7.72,0.8200000000000001,7.7634270783,131.75
2019-07-12 19:00:00,49.677,2.1055,49.7215995243,41.497,2.1155,41.5508886698,8.18,-0.01,8.1800061125,92.4,49.037,2.2055,49.0865724944,41.497,2.1155,41.5508886698,7.54,0.09,7.5405371161,131.8
2019-07-12 19:30:00,49.168,2.001,49.2087007042,42.248,2.181,42.3042582372,6.92,-0.18,6.9223406446,92.4,48.518,2.071,48.5621803979,42.248,2.181,42.3042582372,6.27,-0.11,6.270964838,132.04
2019-07-12 20:00:00,47.6525,2.738,47.7310946894,38.9025,2.448,38.9794459972,8.75,0.29,8.7548043953,92.4,47.0425,2.858,47.1292368944,38.9025,2.448,38.9794459972,8.14,0.41000000000000003,8.1503190122,132.56
2019-07-12 20:30:00,48.405,1.6355,48.4326221183,37.245,2.3855,37.3213160975,11.16,-0.75,11.1851732217,92.4,47.865,1.9055,47.9029138493,37.245,2.3855,37.3213160975,10.62,-0.48,10.6308419234,131.4
2019-07-12 21:00:00,45.184,-0.05,45.1840276647,42.284,1.06,42.2972842627,2.9,-1.11,3.1051731031,92.4,44.414,-0.30000000000000004,44.4150131825,42.284,1.06,42.2972842627,2.13,-1.3599999999999999,2.5271525478,131.54
2019-07-12 21:30:00,42.658,-0.211,42.6585218333,42.118,1.299,42.1380270658,0.54,-1.51,1.603652082,92.4,41.808,-0.461,41.8105415535,42.118,1.299,42.1380270658,-0.31,-1.76,1.7870926109,131.4
2019-07-12 22:00:00,41.42,-1.0385,41.4330168133,45.32,0.7815000000000001,45.3267376087,-3.9,-1.82,4.3037657929,92.4,40.44,-1.1085,40.4551896825,45.32,0.7815000000000001,45.3267376087,-4.88,-1.8900000000000001,5.2332112512,132.5
2019-07-12 22:30:00,41.7425,-1.9925000000000002,41.7900270699,52.7525,-0.6025,52.7559405423,-11.01,-1.3900000000000001,11.097396091,92.4,40.5825,-2.1425,40.6390158899,52.7525,-0.6025,52.7559405423,-12.17,-1.54,12.26704936,132.28
2019-07-12 23:00:00,40.696,-2.4195,40.7678598439,50.726,-0.6795,50.7305509161,-10.03,-1.74,10.179808446100001,92.4,39.556,-2.5595,39.6387206687,50.726,-0.6795,50.7305509161,-11.17,-1.88,11.3271046609,132.74
2019-07-12 23:30:00,36.594,-2.87,36.706371871900004,43.844,0.65,43.8488179544,-7.25,-3.52,8.059336201,92.4,35.554,-3.04,35.6837290092,43.844,0.65,43.8488179544,-8.29,-3.69,9.0741500979,133.09
2019-07-13 00:00:00,33.973,-3.3545,34.1382102526,41.523,0.4655,41.5256091978,-7.55,-3.8200000000000003,8.4613769565,92.4,32.883,-3.5345,33.0724111496,41.523,0.4655,41.5256091978,-8.64,-4.0,9.52100835,133.84
2019-07-13 00:30:00,32.371,-3.984,32.6152402567,41.471,0.776,41.4782595705,-9.1,-4.76,10.2697419637,92.4,31.261,-4.204,31.5424117182,41.471,0.776,41.4782595705,-10.21,-4.98,11.359775526,133.61
2019-07-13 01:00:00,30.2515,-4.17,30.5375531477,41.8515,0.37,41.8531355128,-11.6,-4.54,12.4567893135,92.4,29.0615,-4.41,29.3941981052,41.8515,0.37,41.8531355128,-12.79,-4.78,13.6540287095,133.61
2019-07-13 01:30:00,30.501,-4.3545,30.8102689253,42.001,0.47550000000000003,42.0036915193,-11.5,-4.83,12.4731271139,92.4,29.331,-4.6045,29.6902169283,42.001,0.47550000000000003,42.0036915193,-12.67,-5.08,13.6504688564,134.26
2019-07-13 02:00:00,36.065,-4.654,36.3640473682,39.905,1.726,39.9423096603,-3.84,-6.38,7.4464756765,92.4,35.165,-4.864,35.4997988868,39.905,1.726,39.9423096603,-4.74,-6.59,8.1176166453,134.26
2019-07-13 02:30:00,44.2025,-3.934,44.3772167024,38.2225,1.8359999999999999,38.2665702964,5.98,-5.77,8.3098315266,92.4,43.5425,-4.024,43.7280445738,38.2225,1.8359999999999999,38.2665702964,5.32,-5.86,7.9146699236,134.21
2019-07-13 03:00:00,39.1595,-4.7085,39.4415569229,38.5095,1.4815,38.5379868766,0.65,-6.19,6.2240340616,92.4,38.3395,-4.8685,38.647374458,38.5095,1.4815,38.5379868766,-0.17,-6.35,6.352275183,134.48
2019-07-13 03:30:00,35.039,0.7165,35.0463249607,36.959,1.6965,36.9979160663,-1.92,-0.98,2.1556437554,92.4,33.809,-19.1735,38.8673588407,36.959,1.6965,36.9979160663,-3.15,-20.87,21.1063829208,132.48
2019-07-13 04:00:00,37.799,1.0455,37.8134562193,38.949,1.6655,38.9845929984,-1.15,-0.62,1.3064838307,92.4,36.599,-19.4145,41.4295741138,38.949,1.6655,38.9845929984,-2.35,-21.08,21.2105846218,132.16
2019-07-13 04:30:00,43.538,1.3265,43.5582029731,38.928,1.7565,38.9676080386,4.61,-0.43,4.6300107991,92.4,42.448,-19.0435,46.5240539533,38.928,1.7565,38.9676080386,3.52,-20.8,21.0957436465,132.01
2019-07-13 05:00:00,43.914,1.7025000000000001,43.9469896836,35.394,1.9525000000000001,35.4478136456,8.52,-0.25,8.5236670512,92.4,42.894,-18.8875,46.8682503647,35.394,1.9525000000000001,35.4478136456,7.5,-20.84,22.1484897905,132.76
2019-07-13 05:30:00,40.184,1.2075,40.2021381552,32.904,2.2575,32.9813511283,7.28,-1.05,7.3553313997,92.4,39.104,-19.4325,43.6662898842,32.904,2.2575,32.9813511283,6.2,-21.69,22.5587255846,132.99
2019-07-13 06:00:00,39.0505,0.7645000000000001,39.0579826732,31.9405,2.6545,32.0506148225,7.11,-1.8900000000000001,7.3569151144,92.4,37.9905,-19.8555,42.8662917745,31.9405,2.6545,32.0506148225,6.05,-22.51,23.3088523956,132.78
2019-07-13 06:30:00,41.326,0.8455,41.3346482536,31.176,2.6155,31.2855208723,10.15,-1.77,10.3031742682,92.4,40.296,-19.8245,44.9085561586,31.176,2.6155,31.2855208723,9.12,-22.44,24.222468908,133.06
2019-07-13 07:00:00,43.791,1.1605,43.8063744363,30.471,2.5905,30.5809177634,13.32,-1.43,13.3965405982,92.4,42.871,-19.3895,47.0518368531,30.471,2.5905,30.5809177634,12.4,-21.98,25.2364894548,132.79
2019-07-13 07:30:00,47.689,1.322,47.7073202454,30.209,2.872,30.3452148617,17.48,-1.55,17.5485868377,92.4,46.849,-18.918,50.5244448262,30.209,2.872,30.3452148617,16.64,-21.79,27.4170330269,131.85
2019-07-13 08:00:00,49.3715,0.894,49.3795934395,28.2715,2.104,28.3496830361,21.1,-1.21,21.134665836,92.4,48.6215,-18.936,52.1787538971,28.2715,2.104,28.3496830361,20.35,-21.04,29.2712162371,130.76
2019-07-13 08:30:00,49.152,2.9265,49.2390445302,28.172,1.0065,28.1899738604,20.98,1.92,21.0676719169,92.4,48.362,-16.8835,51.2243654548,28.172,1.0065,28.1899738604,20.19,-17.89,26.9756964692,131.95
2019-07-13 09:00:00,48.692,3.0285,48.7860910122,31.492,0.018500000000000003,31.4920054339,17.2,3.01,17.4613888337,92.4,47.842,-17.0615,50.7932253972,31.492,0.018500000000000003,31.4920054339,16.35,-17.08,23.6442149373,132.25
2019-07-13 09:30:00,49.8745,3.296,49.9832908705,34.8945,0.216,34.895168523,14.98,3.08,15.2933580354,92.4,48.9345,-16.894,51.7686442381,34.8945,0.216,34.895168523,14.04,-17.11,22.1330906111,132.43
2019-07-13 10:00:00,47.3355,3.219,47.4448260746,37.2255,1.079,37.241134398,10.11,2.14,10.3340069673,92.4,46.3155,-17.061,49.3579098144,37.2255,1.079,37.241134398,9.09,-18.14,20.2900887135,132.55
2019-07-13 10:30:00,46.725,3.324,46.8430848792,36.995,1.274,37.016929924,9.73,2.05,9.9436110141,92.4,45.695,-16.956,48.7395010336,36.995,1.274,37.016929924,8.7,-18.23,20.1995767282,132.49
2019-07-13 11:00:00,47.034,3.465,47.1614607598,36.664,1.395,36.6905290368,10.37,2.07,10.5745827341,92.4,46.024,-16.785,48.98923148,36.664,1.395,36.6905290368,9.36,-18.18,20.4480316901,132.36
2019-07-13 11:30:00,48.345,3.6025,48.4790370289,37.575,1.1925,37.5939181418,10.77,2.41,11.036349034,92.4,47.335,-16.6975,50.1937120688,37.575,1.1925,37.5939181418,9.76,-17.89,20.379148657400002,132.65
2019-07-13 12:00:00,47.5115,3.753,47.6594968632,35.7515,1.463,35.7814214537,11.76,2.29,11.9808889487,92.4,46.5215,-16.547,49.3766460105,35.7515,1.463,35.7814214537,10.77,-18.01,20.984589583800002,132.65
2019-07-13 12:30:00,49.289,3.964,49.4481427053,36.679,1.274,36.7011187432,12.61,2.69,12.893727157,92.4,48.329,-16.296,51.0024691265,36.679,1.274,36.7011187432,11.65,-17.57,21.0814468194,132.54
2019-07-13 13:00:00,51.166,4.4745,51.36127633,36.096,1.4045,36.1233143032,15.07,3.07,15.3795253503,92.4,50.236,-15.8155,52.6667422217,36.096,1.4045,36.1233143032,14.14,-17.22,22.2815618842,132.87
2019-07-13 13:30:00,52.999,4.562,53.1949795093,32.829,1.212,32.8513650401,20.17,3.35,20.4463052897,92.4,52.209,-15.548,54.4749482331,32.829,1.212,32.8513650401,19.38,-16.76,25.6219046911,132.37
2019-07-13 14:00:00,50.517,4.86,50.7502402851,30.597,1.35,30.626767851,19.92,3.51,20.2268756856,92.4,49.667,-15.36,51.9878879067,30.597,1.35,30.626767851,19.07,-16.71,25.3552558654,132.85
2019-07-13 14:30:00,49.154,4.4625,49.3561508046,30.344,1.2625,30.3702525879,18.81,3.2,19.0802541912,92.4,48.284,-15.8275,50.8119514706,30.344,1.2625,30.3702525879,17.94,-17.09,24.7772415737,132.95
2019-07-13 15:00:00,49.5575,4.1865,49.734018423,34.4275,0.0465,34.4275314029,15.13,4.14,15.6861881922,92.4,48.5975,-16.2235,51.2339629396,34.4275,0.0465,34.4275314029,14.17,-16.27,21.5754907244,133.28
2019-07-13 15:30:00,49.7135,4.1335,49.8850469029,32.1935,0.5235000000000001,32.1977560476,17.52,3.61,17.8880546734,92.4,48.8035,-16.3065,51.4556464783,32.1935,0.5235000000000001,32.1977560476,16.61,-16.83,23.6461624794,133.41
2019-07-13 16:00:00,46.562,3.748,46.7126037382,32.902,0.378,32.9041712857,13.66,3.37,14.0695593392,92.4,45.582,-16.782,48.573184454,32.902,0.378,32.9041712857,12.68,-17.16,21.3365414255,133.48
2019-07-13 16:30:00,47.04,4.2415,47.230836561,32.34,0.9915,32.3551954445,14.7,3.25,15.0549825639,92.4,46.08,-16.2985,48.8774743849,32.34,0.9915,32.3551954445,13.74,-17.29,22.0846485143,133.57
2019-07-13 17:00:00,49.3195,3.785,49.4645257255,33.1295,0.755,33.1381018655,16.19,3.03,16.4710958955,92.4,48.4095,-16.645,51.1911683325,33.1295,0.755,33.1381018655,15.28,-17.4,23.156821889,133.18
2019-07-13 17:30:00,49.3995,3.903,49.5534459876,36.1495,0.913,36.1610276299,13.25,2.99,13.583173414200001,92.4,48.4195,-16.527,51.1623856876,36.1495,0.913,36.1610276299,12.27,-17.44,21.3238481518,133.18
2019-07-13 18:00:00,51.014,4.0825,51.1770945077,36.134,1.0425,36.1490354263,14.88,3.04,15.1873631681,92.4,50.084,-16.2575,52.6565604863,36.134,1.0425,36.1490354263,13.95,-17.3,22.2236923125,132.92
2019-07-13 18:30:00,49.933,4.324,50.1198709595,34.453,1.514,34.4862495061,15.48,2.81,15.7329749253,92.4,49.013,-16.046,51.5727475029,34.453,1.514,34.4862495061,14.56,-17.56,22.8111200953,132.92
2019-07-13 19:00:00,50.829,4.1425,50.997524913,35.009,1.2725,35.032118652,15.82,2.87,16.0782244045,92.4,49.909,-16.2775,52.4963359412,35.009,1.2725,35.032118652,14.9,-17.55,23.0220003475,133.14
2019-07-13 19:30:00,46.908,3.717,47.055037488,32.008,1.767,32.0567364683,14.9,1.9500000000000002,15.0270589271,92.4,45.988,-16.723,48.9341892035,32.008,1.767,32.0567364683,13.98,-18.49,23.1801747189,133.08
2019-07-13 20:00:00,51.198,3.8365,51.3415420128,30.898,2.4265,30.9931332112,20.3,1.4100000000000001,20.3489090617,92.4,50.388,-16.4035,52.9908044499,30.898,2.4265,30.9931332112,19.49,-18.83,27.1003505512,132.47
2019-07-13 20:30:00,51.1655,4.099,51.3294281212,30.7955,2.419,30.890360652600002,20.37,1.6800000000000002,20.4391609417,92.4,50.3455,-16.221,52.8941415589,30.7955,2.419,30.890360652600002,19.55,-18.64,27.0120732266,132.87
2019-07-13 21:00:00,49.888,3.867,50.0376481562,31.818,2.277,31.8993707305,18.07,1.5899999999999999,18.1398180807,92.4,49.048,-16.503,51.7499305603,31.818,2.277,31.8993707305,17.23,-18.78,25.4864925009,132.87
2019-07-13 21:30:00,46.7325,2.5395,46.8014488718,32.2925,2.2695,32.3721514036,14.44,0.27,14.4425240176,92.4,45.8125,-17.7005,49.1130619744,32.2925,2.2695,32.3721514036,13.52,-19.97,24.116204096,132.43
2019-07-13 22:00:00,44.9705,2.51,45.0404925622,34.6805,1.82,34.7282231082,10.29,0.6900000000000001,10.3131081639,92.4,43.9605,-17.8,47.4274768489,34.6805,1.82,34.7282231082,9.28,-19.62,21.7039812016,132.66
2019-07-13 22:30:00,46.115,2.5495,46.1854216745,35.705,1.5795,35.7399194914,10.41,0.97,10.455094452,92.4,45.115,-17.8105,48.5033724111,35.705,1.5795,35.7399194914,9.41,-19.39,21.5527306855,132.78
2019-07-13 23:00:00,47.969,2.707,48.0453203757,34.589,2.067,34.6507057648,13.38,0.64,13.3952976824,92.4,47.069,-17.503,50.2179825361,34.589,2.067,34.6507057648,12.48,-19.57,23.2106721144,132.38
2019-07-13 23:30:00,47.16,2.892,47.2485900742,33.61,2.112,33.6762920168,13.55,0.78,13.5724316171,92.4,46.22,-17.438,49.400123927,33.61,2.112,33.6762920168,12.61,-19.55,23.2640194292,132.8
2019-07-14 00:00:00,44.184,2.316,44.2446574402,31.064,2.4859999999999998,31.1633164474,13.12,-0.17,13.1211013257,92.4,43.224,-18.064,46.846795749500004,31.064,2.4859999999999998,31.1633164474,12.16,-20.55,23.8781929802,132.73
2019-07-14 00:30:00,43.13,2.3655,43.1948201785,29.27,2.4355,29.3711518373,13.86,-0.07,13.8601767665,92.4,42.19,-18.2145,45.9539346547,29.27,2.4355,29.3711518373,12.92,-20.65,24.3587540732,133.59
2019-07-14 01:00:00,42.3485,2.459,42.419831839,28.1485,2.709,28.2785560673,14.2,-0.25,14.2022005337,92.4,41.3985,-18.131,45.1947891161,28.1485,2.709,28.2785560673,13.25,-20.84,24.6955076886,133.5
2019-07-14 01:30:00,36.291,1.8900000000000001,36.3401813562,27.771,2.8,27.9117975236,8.52,-0.91,8.5684596049,92.4,35.241,-18.76,39.9232473754,27.771,2.8,27.9117975236,7.47,-21.56,22.8174165935,133.5
2019-07-14 02:00:00,41.176,2.3,41.2401864205,27.346,2.7,27.4789686124,13.83,-0.4,13.8357833172,92.4,40.246,-18.32,44.2194857048,27.346,2.7,27.4789686124,12.9,-21.02,24.6627330197,133.5
2019-07-14 02:30:00,39.073,2.017,39.1250254696,25.993,2.377,26.1014593079,13.08,-0.36,13.0849531906,92.4,38.093,-18.653,42.4147504767,25.993,2.377,26.1014593079,12.1,-21.03,24.262541087,133.69
2019-07-14 03:00:00,34.394,-17.038,38.3828175099,26.544,3.162,26.7316699815,7.85,-20.2,21.6716981337,92.4,34.184,-4.398,34.465754888,26.544,3.162,26.7316699815,7.64,-7.5600000000000005,10.7481719376,133.06
2019-07-14 03:30:00,37.322,-18.831,41.8035673717,27.642,4.139,27.950160733,9.68,-22.97,24.9263575357,92.4,37.292,-3.261,37.4343075934,27.642,4.139,27.950160733,9.65,-7.4,12.1606948815,132.33
2019-07-14 04:00:00,38.446,-12.3225,40.3725020559,27.446,4.0675,27.7457649426,11.0,-16.39,19.7391007901,92.4,38.076,-12.0425,39.9349919525,27.446,4.0675,27.7457649426,10.63,-16.11,19.3010103362,131.58
2019-07-14 04:30:00,38.69,-12.0895,40.5348258939,27.43,4.3605,27.7744281714,11.26,-16.45,19.9346457205,92.4,38.31,-11.7895,40.0830189762,27.43,4.3605,27.7744281714,10.88,-16.15,19.4729787141,131.81
2019-07-14 05:00:00,40.3835,-11.9415,42.1120706508,27.8335,4.2585,28.1573888083,12.55,-16.2,20.4924986275,92.4,40.0435,-11.6315,41.6986053064,27.8335,4.2585,28.1573888083,12.21,-15.89,20.0393662574,131.76
2019-07-14 05:30:00,36.746,-12.0455,38.6699183636,27.656,4.4245,28.0076870921,9.09,-16.47,18.8119376992,92.4,36.286,-11.775500000000001,38.1488688725,27.656,4.4245,28.0076870921,8.63,-16.2,18.3552962384,131.94
2019-07-14 06:00:00,34.213,-12.4625,36.4121308804,27.813,3.9175,28.0875377214,6.4,-16.38,17.5859148184,92.4,33.683,-12.2125,35.8286148944,27.813,3.9175,28.0875377214,5.87,-16.13,17.1649002327,132.3
2019-07-14 06:30:00,39.68,-11.8235,41.4040765173,29.33,3.7265,29.5657860076,10.35,-15.55,18.6795342554,92.4,39.26,-11.5135,40.9134242303,29.33,3.7265,29.5657860076,9.93,-15.24,18.1896261644,132.3
2019-07-14 07:00:00,42.7705,-11.6385,44.3257301406,29.8505,3.6915,30.0778909251,12.92,-15.33,20.0483241195,92.4,42.4405,-11.2785,43.9135582992,29.8505,3.6915,30.0778909251,12.59,-14.97,19.5603936566,132.07
2019-07-14 07:30:00,41.5795,-11.8275,43.2289784346,30.4195,3.8025,30.656238949,11.16,-15.63,19.2052727135,92.4,41.2095,-11.5175,42.7887332893,30.4195,3.8025,30.656238949,10.79,-15.32,18.7383697263,131.63
2019-07-14 08:00:00,43.7,-11.731,45.2471696463,31.7,2.819,31.8250964021,12.0,-14.55,18.8600768821,92.4,43.34,-11.381,44.8094048276,31.7,2.819,31.8250964021,11.64,-14.2,18.3610892923,131.2
2019-07-14 08:30:00,40.162,-11.1405,41.6784954653,33.652,2.5395,33.7476838353,6.51,-13.68,15.15,92.4,39.582,-12.900500000000001,41.631209738,33.652,2.5395,33.7476838353,5.93,-15.44,16.5396039856,130.84
2019-07-14 09:00:00,39.872,1.6825,39.9074828854,34.812,2.3925,34.8941169862,5.06,-0.71,5.1095694535,92.4,38.772,-18.8175,43.097172648,34.812,2.3925,34.8941169862,3.96,-21.21,21.5765080585,132.83
2019-07-14 09:30:00,45.6725,2.278,45.7292744339,35.7025,2.208,35.7707110672,9.97,0.07,9.9702457342,92.4,44.6525,-18.062,48.1672253742,35.7025,2.208,35.7707110672,8.95,-20.27,22.157964708,132.43
2019-07-14 10:00:00,42.6105,2.4605,42.681480416,37.2005,1.6905000000000001,37.2388908334,5.41,0.77,5.464521937,92.4,41.4905,-18.0195,45.2345439957,37.2005,1.6905000000000001,37.2388908334,4.29,-19.71,20.1714699514,132.89
2019-07-14 10:30:00,43.6295,2.4855,43.7002400508,38.1095,1.7555,38.149911802,5.52,0.73,5.5680607037000005,92.4,42.5295,-17.7745,46.0943729809,38.1095,1.7555,38.149911802,4.42,-19.53,20.023918198,132.4
2019-07-14 11:00:00,43.3795,2.7245,43.4649734902,37.0595,1.9245,37.1094360035,6.32,0.8,6.3704316965,92.4,42.2695,-17.5855,45.7816605258,37.0595,1.9245,37.1094360035,5.21,-19.51,20.1936673242,132.51
2019-07-14 11:30:00,49.547,3.23,49.6521712415,35.827,2.16,35.892053842,13.72,1.07,13.7616605103,92.4,48.647,-16.86,51.4858253212,35.827,2.16,35.892053842,12.82,-19.02,22.9371489074,131.97
2019-07-14 12:00:00,51.047,3.79,51.1875014921,33.897,2.27,33.9729231742,17.15,1.52,17.2172268383,92.4,50.167,-16.2,52.717813773,33.897,2.27,33.9729231742,16.27,-18.47,24.6140975865,131.69
2019-07-14 12:30:00,44.006,3.0205,44.1095392886,35.736,1.3805,35.7626547707,8.27,1.6400000000000001,8.4310438262,92.4,42.916,-17.2595,46.2566038123,35.736,1.3805,35.7626547707,7.18,-18.64,19.975034418,132.33
2019-07-14 13:00:00,44.1505,2.721,44.2342682911,33.7505,1.581,33.7875096929,10.4,1.1400000000000001,10.4622942035,92.4,43.1305,-17.579,46.5753289978,33.7505,1.581,33.7875096929,9.38,-19.16,21.3328385359,132.49
2019-07-14 13:30:00,44.1595,2.6225,44.2373026585,35.4295,0.8725,35.4402416259,8.73,1.75,8.9036733992,92.4,43.0795,-17.8175,46.6187368608,35.4295,0.8725,35.4402416259,7.65,-18.69,20.1950142362,133.03
2019-07-14 14:00:00,43.6825,3.052,43.7889884589,38.3725,0.782,38.3804674314,5.31,2.27,5.7748593056,92.4,42.5225,-17.428,45.9553934838,38.3725,0.782,38.3804674314,4.15,-18.21,18.6769001711,133.08
2019-07-14 14:30:00,43.7965,3.3295,43.9228753897,37.8665,1.9895,37.9187279916,5.93,1.34,6.0795147833,92.4,42.6965,-17.1205,46.0011155571,37.8665,1.9895,37.9187279916,4.83,-19.11,19.7109360508,132.94
2019-07-14 15:00:00,45.1585,3.7055,45.3102731453,38.1485,1.4755,38.1770238822,7.01,2.23,7.3561538864,92.4,44.0485,-16.7045,47.1095603089,38.1485,1.4755,38.1770238822,5.9,-18.18,19.1134089058,132.91
2019-07-14 15:30:00,45.616,3.4055,45.7429435678,38.086,0.3955,38.0880534584,7.53,3.01,8.1093156308,92.4,44.506,-16.9545,47.6260339127,38.086,0.3955,38.0880534584,6.42,-17.35,18.4996999976,132.79
2019-07-14 16:00:00,45.406,3.7665,45.5619507731,36.576,1.3465,36.6007764706,8.83,2.42,9.155615763,92.4,44.346,-16.6535,47.3698931627,36.576,1.3465,36.6007764706,7.77,-18.0,19.6054303702,133.05
2019-07-14 16:30:00,44.588,3.7665,44.7468017433,35.998,1.0665,36.0137949437,8.59,2.7,9.0043378435,92.4,43.498,-16.7535,46.6128283442,35.998,1.0665,36.0137949437,7.5,-17.82,19.3339701045,133.24
2019-07-14 17:00:00,45.4645,3.228,45.5789506708,36.2745,1.158,36.2929788561,9.19,2.07,9.4202441582,92.4,44.4145,-17.122,47.6005324996,36.2745,1.158,36.2929788561,8.14,-18.28,20.0104472714,132.78
2019-07-14 17:30:00,44.687,2.7545,44.7718129994,36.177,1.2145000000000001,36.1973802816,8.51,1.54,8.6482194699,92.4,43.617,-17.6255,47.043606784,36.177,1.2145000000000001,36.1973802816,7.44,-18.84,20.2558436013,132.78
2019-07-14 18:00:00,44.03,2.7165,44.1137197734,33.93,1.1665,33.950045983,10.1,1.55,10.218243489,92.4,42.99,-17.7235,46.5001349702,33.93,1.1665,33.950045983,9.06,-18.89,20.9503150334,133.0
2019-07-14 18:30:00,42.572,2.8115,42.6647362145,32.892,1.2915,32.9173455225,9.68,1.52,9.7986121466,92.4,41.522,-17.7585,45.1601683594,32.892,1.2915,32.9173455225,8.63,-19.05,20.9136175732,133.45
2019-07-14 19:00:00,42.069,2.6385,42.1516600296,34.249,1.0285,34.2644394854,7.82,1.6099999999999999,7.9840152805,92.4,41.009,-17.8815,44.7379718276,34.249,1.0285,34.2644394854,6.76,-18.91,20.0819745045,133.21
2019-07-14 19:30:00,44.857,2.8890000000000002,44.9499362625,32.507,1.479,32.5406282976,12.35,1.4100000000000001,12.4302292819,92.4,43.887,-17.511,47.2514961668,32.507,1.479,32.5406282976,11.38,-18.99,22.1387556109,132.98
2019-07-14 20:00:00,48.708,3.213,48.8138569773,32.358,1.7730000000000001,32.4065378126,16.35,1.44,16.4132903465,92.4,47.838,-17.207,50.8385197759,32.358,1.7730000000000001,32.4065378126,15.48,-18.98,24.4922600019,133.1
2019-07-14 20:30:00,49.576,2.841,49.6573363865,31.336,1.881,31.3924044476,18.24,0.96,18.2652456868,92.4,48.746,-17.449,51.7748985224,31.336,1.881,31.3924044476,17.41,-19.33,26.0145536191,132.82
2019-07-14 21:00:00,49.6505,2.749,49.7265437292,32.2305,1.549,32.2677010531,17.42,1.2,17.4612828853,92.4,48.7905,-17.611,51.8715742122,32.2305,1.549,32.2677010531,16.56,-19.16,25.3246757136,132.98
2019-07-14 21:30:00,48.5325,3.005,48.6254417075,31.7425,1.315,31.7697266474,16.79,1.69,16.8748392585,92.4,47.6525,-17.435,50.7418957199,31.7425,1.315,31.7697266474,15.91,-18.75,24.5904574988,133.32
2019-07-14 22:00:00,48.403,3.057,48.49943977,31.983,1.447,32.0157164218,16.42,1.6099999999999999,16.4987423763,92.4,47.533,-17.373,50.6083710269,31.983,1.447,32.0157164218,15.55,-18.82,24.4130067792,133.21
2019-07-14 22:30:00,48.053,3.0825,48.1517664811,31.893,1.1825,31.9149143074,16.16,1.9,16.2713121782,92.4,47.133,-17.4275,50.2517407186,31.893,1.1825,31.9149143074,15.24,-18.61,24.053891577,133.54
2019-07-14 23:00:00,46.5105,3.027,46.6088976404,31.1905,1.2770000000000001,31.2166304916,15.32,1.75,15.4196271031,92.4,45.5905,-17.583,48.8636427137,31.1905,1.2770000000000001,31.2166304916,14.4,-18.86,23.7288769224,133.91
2019-07-14 23:30:00,45.0055,-10.25,46.1579628044,32.5855,1.15,32.6057864535,12.42,-11.4,16.8587188125,92.4,44.6855,-6.99,45.2289067992,32.5855,1.15,32.6057864535,12.1,-8.14,14.5831958089,133.55
2019-07-15 00:00:00,43.7905,-21.1335,48.623376194,34.6205,1.5465,34.6550239143,9.17,-22.68,24.4636730684,92.4,43.8805,-0.4635,43.8829478556,34.6205,1.5465,34.6550239143,9.26,-2.01,9.4756371817,131.7
2019-07-15 00:30:00,42.325,-21.689,47.5585780485,33.965,1.141,33.9841596336,8.36,-22.83,24.3125173522,92.4,42.395,-1.249,42.4133944173,33.965,1.141,33.9841596336,8.43,-2.39,8.7622485699,131.01
2019-07-15 01:00:00,42.947,-21.2555,47.9191098545,33.717,0.9945,33.7316634522,9.23,-22.25,24.0884910279,92.4,43.047,-0.7155,43.0529458835,33.717,0.9945,33.7316634522,9.33,-1.71,9.4854098488,131.27
2019-07-15 01:30:00,43.039,-21.283,48.0137647972,32.859,1.127,32.8783212771,10.18,-22.41,24.6138274147,92.4,43.179,-0.683,43.1844014663,32.859,1.127,32.8783212771,10.32,-1.81,10.4775235624,131.41
2019-07-15 02:00:00,43.0295,-21.4795,48.0926895744,32.6995,1.2205,32.7222694888,10.33,-22.7,24.9399057737,92.4,43.1795,-0.9495,43.1899383016,32.6995,1.2205,32.7222694888,10.48,-2.17,10.7023034904,131.21
2019-07-15 02:30:00,42.178,-21.4965,47.3400802307,31.388,1.5535,31.4264205128,10.79,-23.05,25.450473473,92.4,42.348,-1.0365,42.3606826698,31.388,1.5535,31.4264205128,10.96,-2.59,11.2618692942,131.13
2019-07-15 03:00:00,40.769,-21.4835,46.0831002999,32.159,1.4565000000000001,32.1919659737,8.61,-22.94,24.5025651718,92.4,40.829,-0.9135000000000001,40.8392179559,32.159,1.4565000000000001,32.1919659737,8.67,-2.37,8.9880921224,131.46
2019-07-15 03:30:00,41.56,-21.62,46.8471770761,32.29,1.6600000000000001,32.3326414015,9.27,-23.28,25.0577592773,92.4,41.67,-1.13,41.6853187585,32.29,1.6600000000000001,32.3326414015,9.38,-2.79,9.7861381556,131.19
2019-07-15 04:00:00,42.1195,-21.641,47.3538294254,31.0295,1.249,31.0546272116,11.09,-22.89,25.4350191665,92.4,42.3095,-1.001,42.3213396675,31.0295,1.249,31.0546272116,11.28,-2.25,11.5022128306,131.55
2019-07-15 04:30:00,41.6085,-22.024,47.0778488065,30.6485,1.246,30.6738173081,10.96,-23.27,25.7218681281,92.4,41.7685,-1.524,41.7962937143,30.6485,1.246,30.6738173081,11.12,-2.77,11.4598123894,131.21
2019-07-15 05:00:00,42.2105,-21.9545,47.5786336552,29.5905,1.4655,29.6267679726,12.62,-23.42,26.6037741683,92.4,42.4705,-1.4344999999999999,42.4947192072,29.5905,1.4655,29.6267679726,12.88,-2.9,13.2024391686,131.21
2019-07-15 05:30:00,43.0895,-21.7255,48.2566302232,29.3195,1.2045,29.3442311281,13.77,-22.93,26.746921318200002,92.4,43.3795,-1.0655000000000001,43.3925835887,29.3195,1.2045,29.3442311281,14.06,-2.27,14.2420679678,131.53
2019-07-15 06:00:00,43.5985,-21.386,48.5612005437,31.1285,1.374,31.1588091597,12.47,-22.76,25.9522349712,92.4,43.8285,-0.546,43.8319008058,31.1285,1.374,31.1588091597,12.7,-1.92,12.8443139171,132.1
2019-07-15 06:30:00,44.8365,-20.8025,49.4272772718,32.2165,1.0475,32.2335249158,12.62,-21.85,25.232655429,92.4,45.0665,0.1875,45.0668900469,32.2165,1.0475,32.2335249158,12.85,-0.86,12.878746057,132.33
2019-07-15 07:00:00,47.2515,-20.2065,51.3907277094,33.3515,0.6235,33.3573275983,13.9,-20.83,25.041942816,92.4,47.5515,0.7635000000000001,47.5576290883,33.3515,0.6235,33.3573275983,14.2,0.14,14.2006901241,132.5
2019-07-15 07:30:00,49.067,-19.6505,52.8555828579,32.797,1.0895,32.8150913339,16.27,-20.74,26.3602067518,92.4,49.447,1.1695,49.4608283316,32.797,1.0895,32.8150913339,16.65,0.08,16.6501921911,131.77
2019-07-15 08:00:00,49.1975,-19.319,52.854685386,33.2275,0.501,33.2312767924,15.97,-19.82,25.453355378,92.4,49.5675,1.341,49.5856364006,33.2275,0.501,33.2312767924,16.34,0.84,16.3615769411,131.02
2019-07-15 08:30:00,50.4815,-18.923000000000002,53.9116107277,34.4115,0.067,34.4115652252,16.07,-18.99,24.8769974072,92.4,50.8615,1.717,50.8904732858,34.4115,0.067,34.4115652252,16.45,1.65,16.5325436639,130.95
2019-07-15 09:00:00,50.4545,-18.6185,53.7801553782,35.1845,-0.17850000000000002,35.1849527852,15.27,-18.44,23.9417313493,92.4,50.7845,2.0315,50.8251161583,35.1845,-0.17850000000000002,35.1849527852,15.6,2.21,15.7557640246,130.84
2019-07-15 09:30:00,52.0835,-18.1885,55.1680387951,36.1235,-0.4685,36.1265379534,15.96,-17.72,23.8478510562,92.4,52.4135,2.4215,52.4694067481,36.1235,-0.4685,36.1265379534,16.29,2.89,16.5443706438,130.71
2019-07-15 10:00:00,51.8125,-18.144,54.8975399472,37.2925,-0.8140000000000001,37.3013827123,14.52,-17.33,22.6088323449,92.4,52.0925,2.556,52.1551693723,37.2925,-0.8140000000000001,37.3013827123,14.8,3.37,15.1788306532,130.93
2019-07-15 10:30:00,51.6745,-18.1695,54.7757672744,38.2045,-1.3195000000000001,38.2272795331,13.47,-16.85,21.572283143,92.4,51.8945,2.6405000000000003,51.9616336396,38.2045,-1.3195000000000001,38.2272795331,13.69,3.96,14.2512350342,131.22
2019-07-15 11:00:00,52.4565,-18.1725,55.5150803701,38.4665,-1.3325,38.4895723346,13.99,-16.84,21.8930514091,92.4,52.6865,2.5675,52.7490221568,38.4665,-1.3325,38.4895723346,14.22,3.9,14.7451144451,131.08
2019-07-15 11:30:00,53.0705,-18.1765,56.096908315,39.1605,-1.2365,39.1800164944,13.91,-16.94,21.9192084711,92.4,53.3005,2.5535,53.3616309955,39.1605,-1.2365,39.1800164944,14.14,3.79,14.6391154104,131.02
2019-07-15 12:00:00,51.008,-18.5755,54.2850372041,37.988,-1.1155,38.004374541,13.02,-17.46,21.7800826445,92.4,51.208,2.1745,51.2541482638,37.988,-1.1155,38.004374541,13.22,3.29,13.6232338305,131.15
2019-07-15 12:30:00,51.8225,-18.0545,54.8774678397,39.1725,-1.3845,39.1969590211,12.65,-16.67,20.9263326935,92.4,52.0025,2.6955,52.0723124751,39.1725,-1.3845,39.1969590211,12.83,4.08,13.4631088535,131.04
2019-07-15 13:00:00,51.0605,-18.111,54.1773290339,38.8205,-1.351,38.8440010973,12.24,-16.76,20.7536791919,92.4,51.2305,2.6390000000000002,51.2984254266,38.8205,-1.351,38.8440010973,12.41,3.99,13.0356511153,131.04
2019-07-15 13:30:00,50.6405,-18.601,53.9486556019,37.1805,-1.221,37.2005432924,13.46,-17.38,21.982629506,92.4,50.8905,2.199,50.9379877032,37.1805,-1.221,37.2005432924,13.71,3.42,14.130127388,131.22
2019-07-15 14:00:00,50.5565,-18.4705,53.8248925916,37.0565,-1.1905000000000001,37.0756184372,13.5,-17.28,21.9282557446,92.4,50.7765,2.3295,50.8299077562,37.0565,-1.1905000000000001,37.0756184372,13.72,3.52,14.1643496144,131.22
2019-07-15 14:30:00,50.474,-18.2975,53.6882033807,36.174,-0.7375,36.1815171358,14.3,-17.56,22.6460504283,92.4,50.754,2.3825,50.8098890202,36.174,-0.7375,36.1815171358,14.58,3.12,14.910090543,130.9
2019-07-15 15:00:00,51.3155,-18.423,54.5223575174,38.9255,-1.103,38.9411242679,12.39,-17.32,21.2954103036,92.4,51.5055,2.227,51.5536231438,38.9255,-1.103,38.9411242679,12.58,3.33,13.0132739924,130.81
2019-07-15 15:30:00,52.283,-18.8585,55.5801683269,38.813,-1.8085,38.8551108768,13.47,-17.05,21.7288609918,92.4,52.503,1.7715,52.5328775268,38.813,-1.8085,38.8551108768,13.69,3.58,14.1503533525,130.72
2019-07-15 16:00:00,53.7505,-18.7855,56.9386622648,38.8405,-2.1255,38.8986142491,14.91,-16.66,22.3576318066,92.4,54.0405,1.8945,54.0736975849,38.8405,-2.1255,38.8986142491,15.2,4.02,15.7226079262,130.76
2019-07-15 16:30:00,54.295,-19.09,57.5532373112,37.825,-1.98,37.8767874166,16.47,-17.11,23.7489578719,92.4,54.665,1.62,54.6889991223,37.825,-1.98,37.8767874166,16.84,3.6,17.220499412,130.76
2019-07-15 17:00:00,54.576,-19.5435,57.969717683,36.526,-1.9635,36.5787371057,18.05,-17.58,25.1964064898,92.4,55.036,1.2465,55.0501140621,36.526,-1.9635,36.5787371057,18.51,3.21,18.7862769063,130.86
2019-07-15 17:30:00,53.7825,-20.0315,57.391796439,35.4525,-1.5415,35.4859969354,18.33,-18.49,26.0359174987,92.4,54.2625,0.7785000000000001,54.2680842531,35.4525,-1.5415,35.4859969354,18.81,2.32,18.9525328123,131.14
2019-07-15 18:00:00,52.788,-20.155,56.5048402263,34.428,-1.235,34.4501438168,18.36,-18.92,26.3639147321,92.4,53.248,0.665,53.2521523415,34.428,-1.235,34.4501438168,18.82,1.9,18.9156654654,131.27
2019-07-15 18:30:00,51.716,-20.2405,55.5357767232,33.246,-1.0405,33.2622782781,18.47,-19.2,26.6417135335,92.4,52.196,0.6195,52.1996762083,33.246,-1.0405,33.2622782781,18.95,1.6600000000000001,19.0225681757,131.39
2019-07-15 19:00:00,52.568,-20.317,56.357564825,31.568,-0.9570000000000001,31.5825026399,21.0,-19.36,28.5623808531,92.4,53.168,0.643,53.1718879954,31.568,-0.9570000000000001,31.5825026399,21.6,1.6,21.6591781931,131.56
2019-07-15 19:30:00,51.3235,-20.429,55.239892227,29.5435,-0.559,29.5487880166,21.78,-19.87,29.4819487144,92.4,51.9635,0.431,51.9652873874,29.5435,-0.559,29.5487880166,22.42,0.99,22.4418470719,131.49
2019-07-15 20:00:00,51.5795,-20.2245,55.4028448773,29.3895,-0.0845,29.389621476,22.19,-20.14,29.9669100843,92.4,52.2195,0.5555,52.2224545622,29.3895,-0.0845,29.389621476,22.83,0.64,22.8389688909,131.24
2019-07-15 20:30:00,51.9685,-19.294,55.4344967349,28.5985,0.716,28.6074615835,23.37,-20.01,30.766166482,92.4,52.6685,1.466,52.6888987193,28.5985,0.716,28.6074615835,24.07,0.75,24.081681835,131.21
2019-07-15 21:00:00,51.353,-19.257,54.8448963715,28.263,0.723,28.2722460728,23.09,-19.98,30.53438226,92.4,52.033,1.5630000000000002,52.0564698957,28.263,0.723,28.2722460728,23.77,0.84,23.7848376072,131.38
2019-07-15 21:30:00,52.7115,-19.6855,56.267407462,28.3115,0.1845,28.3121011672,24.4,-19.87,31.4670764451,92.4,53.4615,1.1844999999999999,53.4746203586,28.3115,0.1845,28.3121011672,25.15,1.0,25.1698728642,131.34
2019-07-15 22:00:00,57.9595,-18.733,60.9116485514,28.3695,0.377,28.3720048507,29.59,-19.11,35.2244261841,92.4,58.9295,2.107,58.9671554278,28.3695,0.377,28.3720048507,30.56,1.73,30.608928436,130.95
2019-07-15 22:30:00,57.9435,-18.5015,60.8256088708,27.6935,0.3985,27.696366991,30.25,-18.9,35.668929056,92.4,58.9235,2.4385,58.9739360608,27.6935,0.3985,27.696366991,31.23,2.04,31.2965573187,131.27
2019-07-15 23:00:00,52.1655,-19.5315,55.7020545626,26.9555,0.3885,26.9582995105,25.21,-19.92,32.1302116395,92.4,52.9455,1.1885,52.958837813,26.9555,0.3885,26.9582995105,25.99,0.8,26.0023095128,131.14
2019-07-15 23:30:00,49.917,-19.837,53.7141830246,27.287,0.5730000000000001,27.2930155534,22.63,-20.41,30.4743334628,92.4,50.567,1.013,50.5771456095,27.287,0.5730000000000001,27.2930155534,23.28,0.44,23.2841577043,131.58
2019-07-16 00:00:00,52.0865,-19.1215,55.4854507461,27.4265,0.9585,27.4432436949,24.66,-20.08,31.801289282,92.4,52.8465,1.7985,52.8770948947,27.4265,0.9585,27.4432436949,25.42,0.84,25.4338750488,131.63
2019-07-16 00:30:00,52.459,-19.3895,55.9276263688,27.199,1.2105000000000001,27.2259235151,25.26,-20.6,32.5949014418,92.4,53.239,1.3605,53.2563806623,27.199,1.2105000000000001,27.2259235151,26.04,0.15,26.0404320241,131.21
2019-07-16 01:00:00,50.586,-19.809,54.3262356233,27.236,1.111,27.2586503151,23.35,-20.92,31.3507400232,92.4,51.276,1.001,51.285769732,27.236,1.111,27.2586503151,24.04,-0.11,24.0402516626,131.46
2019-07-16 01:30:00,49.667,-9.195,50.5109781533,27.257,1.315,27.2887023143,22.41,-10.51,24.7521352614,92.4,49.777,-4.205,49.954296652,27.257,1.315,27.2887023143,22.52,-5.52,23.1866513322,132.22
2019-07-16 02:00:00,50.562,-5.631,50.8745909566,26.922,1.279,26.9523639965,23.64,-6.91,24.6292042096,92.4,50.492,-5.561,50.7973108048,26.922,1.279,26.9523639965,23.57,-6.84,24.5424224558,132.85
2019-07-16 02:30:00,44.4035,-6.23,44.8384178161,27.2535,1.35,27.286915587,17.15,-7.58,18.7504373282,92.4,44.1535,-6.25,44.593654955,27.2535,1.35,27.286915587,16.9,-7.6,18.5302455461,132.85
2019-07-16 03:00:00,44.38,-6.3685,44.834609313,27.63,1.4615,27.6686263166,16.75,-7.83,18.4897647362,92.4,44.12,-6.3985,44.58155675,27.63,1.4615,27.6686263166,16.49,-7.86,18.2674491925,132.92
2019-07-16 03:30:00,49.2815,-5.69,49.6088937818,27.5015,1.62,27.5491724422,21.78,-7.31,22.9739961696,92.4,49.1715,-5.66,49.4961817947,27.5015,1.62,27.5491724422,21.67,-7.28,22.8601684158,132.62
2019-07-16 04:00:00,48.9065,-5.692,49.2366185501,27.3565,1.388,27.3916891821,21.55,-7.08,22.6832294879,92.4,48.7865,-5.652,49.1128057257,27.3565,1.388,27.3916891821,21.43,-7.04,22.5567395694,133.21
2019-07-16 04:30:00,48.051,-6.157,48.4438566797,27.551,1.573,27.5958679878,20.5,-7.73,21.9089684832,92.4,47.921,-6.1370000000000005,48.3123691201,27.551,1.573,27.5958679878,20.37,-7.71,21.7802892543,132.8
2019-07-16 05:00:00,49.019,-5.9515,49.3789703543,27.449,1.5185,27.490970213,21.57,-7.47,22.8268657507,92.4,48.899,-5.9115,49.2550305375,27.449,1.5185,27.490970213,21.45,-7.43,22.7003832567,132.8
2019-07-16 05:30:00,49.747,-6.147,50.1253390811,27.617,1.573,27.6617609345,22.13,-7.72,23.4379030632,92.4,49.657,-6.127,50.0335665129,27.617,1.573,27.6617609345,22.04,-7.7,23.3463401843,132.56
2019-07-16 06:00:00,52.7545,-5.395,53.0296454377,28.5845,1.315,28.6147316124,24.17,-6.71,25.0841184816,92.4,52.7245,-5.315,52.9917175156,28.5845,1.315,28.6147316124,24.14,-6.63,25.0339070063,132.87
2019-07-16 06:30:00,53.83,-5.354,54.095602557,29.13,1.516,29.1694215918,24.7,-6.87,25.6376071426,92.4,53.82,-5.264,54.0768166223,29.13,1.516,29.1694215918,24.69,-6.78,25.6039938291,132.32
2019-07-16 07:00:00,50.41,-5.296,50.6874315388,29.43,0.934,29.4448171331,20.98,-6.23,21.8854586427,92.4,50.25,-5.236,50.5220565298,29.43,0.934,29.4448171331,20.82,-6.17,21.7150017269,133.0
2019-07-16 07:30:00,52.2225,-4.652,52.4292915292,30.1725,0.738,30.1815241539,22.05,-5.39,22.6992202509,92.4,52.1225,-5.102,52.3716088186,30.1725,0.738,30.1815241539,21.95,-5.84,22.7136104572,132.97
2019-07-16 08:00:00,54.9915,-3.5700000000000003,55.1072587982,31.4615,0.41000000000000003,31.4641714057,23.53,-3.98,23.864226365,92.4,54.8815,-3.4,54.9867169619,31.4615,0.41000000000000003,31.4641714057,23.42,-3.81,23.72788444,134.72
2019-07-16 08:30:00,56.763,-3.476,56.8693304427,33.113,0.454,33.1161121661,23.65,-3.93,23.9743070807,92.4,56.643,-3.316,56.7399797762,33.113,0.454,33.1161121661,23.53,-3.77,23.8301028114,134.06
2019-07-16 09:00:00,57.1035,-2.9955,57.1820140647,34.0735,0.044500000000000005,34.0735290585,23.03,-3.04,23.2297761504,92.4,56.9735,-2.8055,57.042532662,34.0735,0.044500000000000005,34.0735290585,22.9,-2.85,23.0766657037,134.14
2019-07-16 09:30:00,56.7925,-3.377,56.8928131248,34.9425,-0.307,34.9438486039,21.85,-3.07,22.0646187368,92.4,56.6125,-3.217,56.7038291939,34.9425,-0.307,34.9438486039,21.67,-2.91,21.8645146299,133.99
2019-07-16 10:00:00,55.841,-3.2075,55.9330433398,36.991,-0.48750000000000004,36.9942122129,18.85,-2.7199999999999998,19.0452329994,92.4,55.561,-3.0575,55.6450629189,36.991,-0.48750000000000004,36.9942122129,18.57,-2.5700000000000003,18.7469944258,134.19
2019-07-16 10:30:00,58.709,-2.7785,58.7747117666,37.539,-0.5285000000000001,37.5427201099,21.17,-2.25,21.28923202,92.4,58.509,-2.6085000000000003,58.5671183622,37.539,-0.5285000000000001,37.5427201099,20.97,-2.08,21.0729044035,133.7
2019-07-16 11:00:00,58.33,-2.692,58.3920864844,38.86,-0.972,38.8721543524,19.47,-1.72,19.5458256413,92.4,58.08,-2.532,58.135165124,38.86,-0.972,38.8721543524,19.22,-1.56,19.2832051278,133.7
2019-07-16 11:30:00,57.87,-3.191,57.9579104264,39.0,-1.941,39.0482711653,18.87,-1.25,18.9113563765,92.4,57.57,-3.001,57.648164767,39.0,-1.941,39.0482711653,18.57,-1.06,18.6002284932,133.32
2019-07-16 12:00:00,59.2835,-3.449,59.3837433415,39.6435,-2.629,39.7305768049,19.64,-0.8200000000000001,19.6571106727,92.4,59.0235,-3.229,59.1117585024,39.6435,-2.629,39.7305768049,19.38,-0.6000000000000001,19.3892857011,133.24
2019-07-16 12:30:00,60.9935,-3.11,61.072736489,39.6135,-2.74,39.708147555,21.38,-0.37,21.3832013506,92.4,60.783500000000004,-2.89,60.8521648937,39.6135,-2.74,39.708147555,21.17,-0.15,21.1705314057,133.24
2019-07-16 13:00:00,59.0865,-3.0895,59.167216366,38.8765,-2.4795,38.9554896324,20.21,-0.61,20.219203743,92.4,58.8365,-2.8595,58.905945986,38.8765,-2.4795,38.9554896324,19.96,-0.38,19.9636169068,133.41
2019-07-16 13:30:00,57.9395,-3.6015,58.0513261046,39.1395,-2.4115,39.2137194423,18.8,-1.19,18.8376245849,92.4,57.6495,-3.3915,57.7491742149,39.1395,-2.4115,39.2137194423,18.51,-0.98,18.535924579,133.6
2019-07-16 14:00:00,58.4735,-3.175,58.5596347944,39.9235,-2.385,39.9946756113,18.55,-0.79,18.5668144818,92.4,58.1935,-2.985,58.2700065836,39.9235,-2.385,39.9946756113,18.27,-0.6000000000000001,18.2798495617,133.69
2019-07-16 14:30:00,57.827,-3.2735,57.9195798608,39.847,-1.9435,39.8943680392,17.98,-1.33,18.0291236615,92.4,57.527,-3.0835,57.6095799434,39.847,-1.9435,39.8943680392,17.68,-1.1400000000000001,17.716715271200002,133.47
2019-07-16 15:00:00,56.5805,-3.455,56.6858889429,37.5105,-1.895,37.5583364281,19.07,-1.56,19.1337006353,92.4,56.3005,-3.275,56.3956729302,37.5105,-1.895,37.5583364281,18.79,-1.38,18.8406077397,133.78
2019-07-16 15:30:00,56.1095,-3.386,56.2115734191,36.3495,-1.516,36.3810995745,19.76,-1.87,19.8482870797,92.4,55.8595,-3.196,55.9508548304,36.3495,-1.516,36.3810995745,19.51,-1.6800000000000002,19.5821985487,133.87
2019-07-16 16:00:00,55.7905,-3.936,55.9291693685,36.5505,-1.936,36.6017369294,19.24,-2.0,19.3436707995,92.4,55.5205,-3.766,55.648078819,36.5505,-1.936,36.6017369294,18.97,-1.83,19.0580639101,133.87
2019-07-16 16:30:00,56.9695,-3.6835,57.0884585753,39.2995,-0.7135,39.3059764222,17.67,-2.9699999999999998,17.9178625957,92.4,56.6695,-3.5735,56.7820581918,39.2995,-0.7135,39.3059764222,17.37,-2.86,17.6038774138,133.98
2019-07-16 17:00:00,59.541,-3.2825,59.6314135943,40.191,-0.5725,40.1950772763,19.35,-2.71,19.5388484819,92.4,59.301,-3.1225,59.38315087,40.191,-0.5725,40.1950772763,19.11,-2.55,19.2793827702,134.02
2019-07-16 17:30:00,60.792,-3.841,60.9132214302,39.412,-0.771,39.419540649300004,21.38,-3.07,21.5992893402,92.4,60.632,-3.661,60.7424262357,39.412,-0.771,39.419540649300004,21.22,-2.89,21.4158936307,134.16
2019-07-16 18:00:00,59.602,-4.0495,59.7394078833,38.242,-0.5395,38.2458053157,21.36,-3.51,21.646470844,92.4,59.402,-3.9095,59.5305114563,38.242,-0.5395,38.2458053157,21.16,-3.37,21.4266772972,134.34
2019-07-16 18:30:00,58.468,-4.384,58.6321283939,36.888,-0.014,36.8880026567,21.58,-4.37,22.0180221637,92.4,58.318,-4.234,58.4714963038,36.888,-0.014,36.8880026567,21.43,-4.22,21.8415498534,133.9
2019-07-16 19:00:00,55.625,-5.1105,55.8592681231,35.765,-0.060500000000000005,35.7650511708,19.86,-5.05,20.4920008784,92.4,55.445,-4.9905,55.6691397028,35.765,-0.060500000000000005,35.7650511708,19.68,-4.93,20.2881073538,134.23
2019-07-16 19:30:00,56.2245,-4.4485,56.4002087984,35.0445,0.0115,35.0445018869,21.18,-4.46,21.644491216,92.4,56.0645,-4.3185,56.230575335,35.0445,0.0115,35.0445018869,21.02,-4.33,21.4613443195,134.16
2019-07-16 20:00:00,57.537,-4.187,57.6891440221,34.697,0.14300000000000002,34.6972946784,22.84,-4.33,23.2468169864,92.4,57.427,-4.037,57.5687215248,34.697,0.14300000000000002,34.6972946784,22.73,-4.18,23.1111509882,134.16
2019-07-16 20:30:00,54.7935,-4.7565,54.9995630392,34.0335,0.2235,34.0342338609,20.76,-4.98,21.34895782,92.4,54.6335,-4.6465,54.830733029,34.0335,0.2235,34.0342338609,20.6,-4.87,21.1678270023,134.22
2019-07-16 21:00:00,56.5195,-4.853,56.7274667974,32.8895,0.257,32.8905040893,23.63,-5.11,24.1762073121,92.4,56.4295,-4.713,56.6259731859,32.8895,0.257,32.8905040893,23.54,-4.97,24.0589380481,134.04
2019-07-16 21:30:00,55.7265,-4.5175,55.9093069936,32.9065,0.47250000000000003,32.9098921071,22.82,-4.99,23.359205894,92.4,55.6265,-4.3875,55.7992621681,32.9065,0.47250000000000003,32.9098921071,22.72,-4.86,23.2339837307,134.28
2019-07-16 22:00:00,53.454,-5.0565,53.6926280624,29.344,0.1635,29.344455494199998,24.11,-5.22,24.6686136619,92.4,53.384,-4.9165,53.6099191218,29.344,0.1635,29.344455494199998,24.04,-5.08,24.5708770702,134.28
2019-07-16 22:30:00,54.1455,-4.7755,54.3556857238,28.1955,0.0845,28.1956266201,25.95,-4.86,26.4011761102,92.4,54.1055,-4.6055,54.3011580033,28.1955,0.0845,28.1956266201,25.91,-4.69,26.331050112,134.76
2019-07-16 23:00:00,53.2455,-5.099,53.489093012,27.7655,0.611,27.7722219358,25.48,-5.71,26.1119608609,92.4,53.2255,-4.949,53.4550881699,27.7655,0.611,27.7722219358,25.46,-5.5600000000000005,26.0600306984,134.49
2019-07-16 23:30:00,54.26,-4.7545,54.4679067915,27.7,0.8955000000000001,27.7144713146,26.56,-5.65,27.154301685,92.4,54.26,-4.6045,54.4550183202,27.7,0.8955000000000001,27.7144713146,26.56,-5.5,27.1234879763,134.41
2019-07-17 00:00:00,52.9385,-0.2655,52.9391657707,27.3285,0.41450000000000004,27.3316432455,25.61,-0.68,25.6190261329,92.4,52.3085,-18.8955,55.6167159449,27.3285,0.41450000000000004,27.3316432455,24.98,-19.31,31.573351105,131.74
2019-07-17 00:30:00,50.0995,0.0945,50.0995891251,27.5795,-0.17550000000000002,27.5800583846,22.52,0.27,22.5216185031,92.4,49.3495,-19.9555,53.2315238416,27.5795,-0.17550000000000002,27.5800583846,21.77,-19.78,29.4139643707,131.77
2019-07-17 01:00:00,48.839,-0.29550000000000004,48.8398939521,27.629,-0.0955,27.629165048,21.21,-0.2,21.2109429305,92.4,48.089,-20.4155,52.243129321,27.629,-0.0955,27.629165048,20.46,-20.32,28.8359844639,131.92
2019-07-17 01:30:00,48.1625,-0.6565000000000001,48.1669741472,27.4425,-0.4365,27.4459712617,20.72,-0.22,20.7211679208,92.4,47.3825,-20.8465,51.7656050723,27.4425,-0.4365,27.4459712617,19.94,-20.41,28.5336941177,132.15
2019-07-17 02:00:00,46.372,-0.6895,46.3771257653,27.662,0.2305,27.6629603306,18.71,-0.92,18.7326052646,92.4,45.532,-21.0095,50.1454097027,27.662,0.2305,27.6629603306,17.87,-21.24,27.7574224308,132.47
2019-07-17 02:30:00,44.7575,-0.675,44.7625896397,27.7475,0.395,27.7503113721,17.01,-1.07,17.0436205074,92.4,43.8875,-21.105,48.6983950583,27.7475,0.395,27.7503113721,16.14,-21.5,26.8840026782,132.76
2019-07-17 03:00:00,45.8635,-1.0195,45.8748298362,27.8435,0.6405000000000001,27.8508659201,18.02,-1.6600000000000001,18.0962979639,92.4,45.0535,-21.3295,49.8474215231,27.8435,0.6405000000000001,27.8508659201,17.21,-21.97,27.9081529306,132.37
2019-07-17 03:30:00,45.493,-1.232,45.5096788936,28.203,0.458,28.2067185791,17.29,-1.69,17.3723976468,92.4,44.653,-21.532,49.5733540624,28.203,0.458,28.2067185791,16.45,-21.99,27.4620210473,132.32
2019-07-17 04:00:00,45.494,-0.874,45.5023945744,28.144,0.496,28.1483703258,17.35,-1.37,17.4040052861,92.4,44.654,-21.254,49.4541427183,28.144,0.496,28.1483703258,16.51,-21.75,27.3064571118,132.51
2019-07-17 04:30:00,45.9325,-0.7315,45.938324398,27.9325,0.5485,27.9378848251,18.0,-1.28,18.0454537211,92.4,45.0925,-21.1715,49.8153186129,27.9325,0.5485,27.9378848251,17.16,-21.72,27.6807514349,132.72
2019-07-17 05:00:00,43.7395,-1.121,43.7538627009,27.9995,0.599,28.0059065422,15.74,-1.72,15.8336982414,92.4,42.8395,-21.521,47.9413829718,27.9995,0.599,28.0059065422,14.84,-22.12,26.6368166266,132.5
2019-07-17 05:30:00,41.5535,-1.1975,41.5707513584,28.0335,0.5425,28.0387486971,13.52,-1.74,13.6315076202,92.4,40.6135,-21.7475,46.0696227302,28.0335,0.5425,28.0387486971,12.58,-22.29,25.5949311388,132.9
2019-07-17 06:00:00,43.0725,-1.4655,43.0974238963,29.1425,0.7045,29.151014159,13.93,-2.17,14.0980069513,92.4,42.1825,-21.7755,47.4714198913,29.1425,0.7045,29.151014159,13.04,-22.48,25.9883050621,132.06
2019-07-17 06:30:00,46.502,-0.6900000000000001,46.5071188529,29.652,0.5700000000000001,29.6574780452,16.85,-1.26,16.8970441202,92.4,45.642,-20.98,50.23298283,29.652,0.5700000000000001,29.6574780452,15.99,-21.55,26.834354846,132.14
2019-07-17 07:00:00,47.283,-0.41550000000000004,47.2848255707,29.873,0.7545000000000001,29.8825266544,17.41,-1.17,17.4492693257,92.4,46.453,-20.5555,50.7977340956,29.873,0.7545000000000001,29.8825266544,16.58,-21.31,27.0002314805,131.76
2019-07-17 07:30:00,47.676,-0.053500000000000006,47.6760300177,30.406,0.5465,30.4109108422,17.27,-0.6000000000000001,17.2804195551,92.4,46.836,-20.2035,51.0077671365,30.406,0.5465,30.4109108422,16.43,-20.75,26.4671003323,131.68
2019-07-17 08:00:00,52.19,0.3325,52.1910591601,32.32,-0.4375,32.3229609759,19.87,0.77,19.8849138796,92.4,51.4,-19.5275,54.9843910237,32.32,-0.4375,32.3229609759,19.08,-19.09,26.9902667642,131.12
2019-07-17 08:30:00,52.257,0.671,52.2613077716,32.807,-0.6890000000000001,32.8142342589,19.45,1.3599999999999999,19.497489582,92.4,51.467,-19.099,54.8964834029,32.807,-0.6890000000000001,32.8142342589,18.66,-18.41,26.2130444626,130.75
