Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-17 09:00:00,52.8585,-1.1685,52.8714139635,34.9485,-0.0585,34.9485489613,17.91,-1.11,17.9443640177,92.4,52.2385,-13.8085,54.0327266987,34.9485,-0.0585,34.9485489613,17.29,-13.75,22.0908714179,130.97
2019-07-17 09:30:00,55.0665,-3.8095,55.1981133056,33.9065,-0.5395,33.9107918294,21.16,-3.27,21.4111769877,92.4,54.8865,-3.6595,55.0083613872,33.9065,-0.5395,33.9107918294,20.98,-3.12,21.2107237029,132.68
2019-07-17 10:00:00,54.8355,-3.7025,54.9603544976,33.6255,-1.2025000000000001,33.6469947618,21.21,-2.5,21.356827948,92.4,54.6155,-3.5324999999999998,54.7296208328,33.6255,-1.2025000000000001,33.6469947618,20.99,-2.33,21.118925162,133.17
2019-07-17 10:30:00,54.094,-3.5435,54.2099366191,34.014,-1.5835,34.0508394647,20.08,-1.96,20.1754306026,92.4,53.854,-3.3635,53.9589329792,34.014,-1.5835,34.0508394647,19.84,-1.78,19.9196887526,133.43
2019-07-17 11:00:00,55.451,-3.303,55.549286314,34.621,-1.433,34.6506440056,20.83,-1.87,20.913770583,92.4,55.231,-3.123,55.3192235123,34.621,-1.433,34.6506440056,20.61,-1.69,20.6791730976,133.32
2019-07-17 11:30:00,55.334,-3.5715,55.4491403743,37.304,-1.9515,37.3550099485,18.03,-1.62,18.1026324053,92.4,55.024,-3.4015,55.1290375233,37.304,-1.9515,37.3550099485,17.72,-1.45,17.7792266423,133.36
2019-07-17 12:00:00,56.646,-3.4865,56.7531937273,38.456,-2.0965,38.5131048898,18.19,-1.3900000000000001,18.2430315463,92.4,56.346,-3.3165,56.4435194531,38.456,-2.0965,38.5131048898,17.89,-1.22,17.931550407,133.47
2019-07-17 12:30:00,57.4685,-3.967,57.6052565418,40.5485,-2.907,40.6525706598,16.92,-1.06,16.9531707949,92.4,57.1085,-3.807,57.235251561,40.5485,-2.907,40.6525706598,16.56,-0.9,16.584438489100002,132.76
2019-07-17 13:00:00,56.165,-3.977,56.3056280846,41.565,-2.807,41.6596744346,14.6,-1.17,14.6468051124,92.4,55.745,-3.8369999999999997,55.8768967821,41.565,-2.807,41.6596744346,14.18,-1.03,14.2173591078,133.13
2019-07-17 13:30:00,55.902,-4.3155,56.0683256772,42.032,-2.9555,42.1357805701,13.87,-1.3599999999999999,13.9365167815,92.4,55.452,-4.1855,55.6097357866,42.032,-2.9555,42.1357805701,13.42,-1.23,13.4762494782,133.3
2019-07-17 14:00:00,55.1865,-4.086,55.3375566704,41.6165,-2.626,41.6992679582,13.57,-1.46,13.6483149143,92.4,54.7265,-3.976,54.8707424613,41.6165,-2.626,41.6992679582,13.11,-1.35,13.1793247171,132.93
2019-07-17 14:30:00,54.81,-3.621,54.9294797081,40.46,-2.571,40.5416038287,14.35,-1.05,14.3883633538,92.4,54.41,-3.491,54.5218780032,40.46,-2.571,40.5416038287,13.95,-0.92,13.9803040024,133.14
2019-07-17 15:00:00,55.299,-3.92,55.4377651155,41.909,-3.07,42.0212943756,13.39,-0.85,13.4169519638,92.4,54.829,-3.77,54.9584583208,41.909,-3.07,42.0212943756,12.92,-0.7000000000000001,12.9389489527,133.17
2019-07-17 15:30:00,53.868,-3.9825,54.0150139336,40.438,-2.6825,40.5268756537,13.43,-1.3,13.4927721392,92.4,53.428,-3.8725,53.5681569615,40.438,-2.6825,40.5268756537,12.99,-1.19,13.0443934317,133.37
2019-07-17 16:00:00,58.504,-3.7205,58.6221812649,41.564,-2.7305,41.653591997,16.94,-0.99,16.9689039127,92.4,58.184,-3.5505,58.2922285236,41.564,-2.7305,41.653591997,16.62,-0.8200000000000001,16.6402163447,133.19
2019-07-17 16:30:00,57.595,-4.1175,57.741993655,40.885,-2.7475,40.9772129512,16.71,-1.37,16.766066921,92.4,57.235,-3.9575,57.3716570377,40.885,-2.7475,40.9772129512,16.35,-1.21,16.3947125623,133.31
2019-07-17 17:00:00,55.583,-4.5755,55.7710058117,41.483,-2.9255,41.5860293759,14.1,-1.65,14.1962142841,92.4,55.163,-4.4455,55.3418380545,41.483,-2.9255,41.5860293759,13.68,-1.52,13.76418541,133.42
2019-07-17 17:30:00,56.451,-4.947,56.6673469469,41.411,-2.917,41.513609937,15.04,-2.03,15.1763796737,92.4,56.061,-4.837,56.2692837168,41.411,-2.917,41.513609937,14.65,-1.92,14.7752800312,133.53
2019-07-17 18:00:00,57.994,-5.052,58.2136301909,41.924,-3.022,42.0327760206,16.07,-2.03,16.1977097146,92.4,57.644,-4.912,57.8529038165,41.924,-3.022,42.0327760206,15.72,-1.8900000000000001,15.8332087714,133.44
2019-07-17 18:30:00,57.8495,-5.0485,58.0693723274,42.4795,-3.1485,42.5960206181,15.37,-1.9,15.4869913153,92.4,57.4895,-4.9285,57.7003702111,42.4795,-3.1485,42.5960206181,15.01,-1.78,15.1151744945,133.66
2019-07-17 19:00:00,58.1095,-4.9925,58.3235719628,40.7195,-2.8025,40.8158264219,17.39,-2.19,17.5273557618,92.4,57.7995,-4.8525,58.0028357626,40.7195,-2.8025,40.8158264219,17.08,-2.05,17.2025841082,133.44
2019-07-17 19:30:00,58.1895,-4.9405,58.3988565856,41.7295,-2.9505,41.8336780656,16.46,-1.99,16.5798582624,92.4,57.8595,-4.8105,58.0591306385,41.7295,-2.9505,41.8336780656,16.13,-1.8599999999999999,16.2368870169,133.82
2019-07-17 20:00:00,57.162,-4.942,57.3752351455,40.322,-2.642,40.408462579,16.84,-2.3,16.9963407827,92.4,56.832,-4.812,57.0353536677,40.322,-2.642,40.408462579,16.51,-2.17,16.6519968773,133.7
2019-07-17 20:30:00,54.7935,-5.311,55.0502894021,39.5735,-2.521,39.6537178995,15.22,-2.79,15.4736065609,92.4,54.4335,-5.221,54.6833133895,39.5735,-2.521,39.6537178995,14.86,-2.7,15.1032976532,133.7
2019-07-17 21:00:00,57.661,-5.656,57.9377360362,40.041,-2.7960000000000003,40.1385014294,17.62,-2.86,17.8506022307,92.4,57.391,-5.536,57.6573861444,40.041,-2.7960000000000003,40.1385014294,17.35,-2.74,17.5650249075,133.57
2019-07-17 21:30:00,59.103,-5.849,59.3917116271,42.053,-3.229,42.1767856765,17.05,-2.62,17.2501275358,92.4,58.783,-5.719,59.060545629,42.053,-3.229,42.1767856765,16.73,-2.49,16.9142839044,133.37
2019-07-17 22:00:00,57.3195,-6.271,57.6615168136,41.0795,-3.281,41.2103176553,16.24,-2.99,16.5129555198,92.4,57.0095,-6.171,57.3425176571,41.0795,-3.281,41.2103176553,15.93,-2.89,16.1900277949,133.76
2019-07-17 22:30:00,57.098,-6.286,57.4429752015,38.698,-2.896,38.8062111008,18.4,-3.39,18.7096793131,92.4,56.838,-6.166,57.1714771543,38.698,-2.896,38.8062111008,18.14,-3.27,18.4323764067,134.07
2019-07-17 23:00:00,56.501,-6.225,56.8428854475,37.851,-3.035,37.972482484,18.65,-3.19,18.9208509322,92.4,56.231,-6.085,56.559283818,37.851,-3.035,37.972482484,18.38,-3.05,18.6313418733,133.88
2019-07-17 23:30:00,55.6045,-5.5895,55.8847289561,40.9945,-3.0295,41.1062878463,14.61,-2.56,14.8325891199,92.4,55.2045,-5.4895,55.4767647804,40.9945,-3.0295,41.1062878463,14.21,-2.46,14.4213626263,134.26
2019-07-18 00:00:00,55.2355,-5.885,55.5481204475,44.6855,-3.615,44.8314859808,10.55,-2.27,10.7914503196,92.4,54.7255,-5.525,55.0036905603,44.6855,-3.615,44.8314859808,10.04,-1.9100000000000001,10.2200636006,134.09
2019-07-18 00:30:00,53.779,-8.507,54.4476802995,48.039,-3.467,48.163945125,5.74,-5.04,7.6386648048,92.4,53.169,-8.267,53.8078604852,48.039,-3.467,48.163945125,5.13,-4.8,7.025446605,131.58
2019-07-18 01:00:00,52.8355,-8.7385,53.5532580008,46.9355,-3.4785,47.0642233815,5.9,-5.26,7.9042773231000005,92.4,52.2555,-8.4885,52.9404562929,46.9355,-3.4785,47.0642233815,5.32,-5.01,7.307701417,131.92
2019-07-18 01:30:00,50.545,-8.986,51.3375615023,43.815,-3.126,43.9263713616,6.73,-5.86,8.9237043878,92.4,49.975,-8.746,50.734535979,43.815,-3.126,43.9263713616,6.16,-5.62,8.3384650866,132.38
2019-07-18 02:00:00,49.829,-9.0325,50.6410436035,38.759,-2.4225,38.8346312877,11.07,-6.61,12.89329283,92.4,49.379,-8.7825,50.1539424896,38.759,-2.4225,38.8346312877,10.62,-6.36,12.3787721524,132.76
2019-07-18 02:30:00,49.223,-9.0585,50.0495769338,37.493,-2.2984999999999998,37.5633884421,11.73,-6.76,13.5384821897,92.4,48.793,-8.7885,49.5781663764,37.493,-2.2984999999999998,37.5633884421,11.3,-6.49,13.031120443,132.85
2019-07-18 03:00:00,51.123,-9.166,51.9382006331,37.993,-2.086,38.0502226669,13.13,-7.08,14.9172148875,92.4,50.753,-8.886,51.5250230956,37.993,-2.086,38.0502226669,12.76,-6.8,14.4588242952,132.42
2019-07-18 03:30:00,50.6105,-8.9815,51.4012650866,37.5405,-2.1215,37.6003976375,13.07,-6.86,14.7609112185,92.4,50.2205,-8.7015,50.9687622226,37.5405,-2.1215,37.6003976375,12.68,-6.58,14.2856151425,132.69
2019-07-18 04:00:00,49.821,-9.3375,50.688469569,37.961,-1.8475000000000001,38.0059308168,11.86,-7.49,14.0271059025,92.4,49.421,-9.0875,50.2495561896,37.961,-1.8475000000000001,38.0059308168,11.46,-7.24,13.5554122032,132.28
2019-07-18 04:30:00,50.87,-8.9445,51.6503725083,36.08,-2.1045,36.1413242736,14.79,-6.84,16.2950820802,92.4,50.52,-8.6445,51.2542464607,36.08,-2.1045,36.1413242736,14.44,-6.54,15.8519777946,132.99
2019-07-18 05:00:00,51.5325,-9.229,52.3523924692,41.3025,-3.079,41.417106939600004,10.23,-6.15,11.9363059612,92.4,51.0625,-8.959,51.8424785986,41.3025,-3.079,41.417106939600004,9.76,-5.88,11.3943845819,132.87
2019-07-18 05:30:00,52.4015,-8.926,53.1562854068,40.9415,-3.146,41.0621935392,11.46,-5.78,12.8351081024,92.4,51.9615,-8.636,52.6742629588,40.9415,-3.146,41.0621935392,11.02,-5.49,12.3118032798,132.73
2019-07-18 06:00:00,51.94,-8.5655,52.6415367391,36.11,-1.9555,36.1629102846,15.83,-6.61,17.1546203689,92.4,51.65,-8.2355,52.3024469815,36.11,-1.9555,36.1629102846,15.54,-6.28,16.7609665592,133.02
2019-07-18 06:30:00,53.673,-8.476,54.3381404264,37.823,-2.326,37.894453486,15.85,-6.15,17.0013234779,92.4,53.373,-8.146,53.9910589357,37.823,-2.326,37.894453486,15.55,-5.82,16.6034604827,133.02
2019-07-18 07:00:00,53.989,-8.2045,54.6088448994,37.069,-2.4545,37.1501726948,16.92,-5.75,17.8703357551,92.4,53.709,-7.8545,54.2802897123,37.069,-2.4545,37.1501726948,16.64,-5.4,17.4942733487,133.02
2019-07-18 07:30:00,56.4665,-8.036,57.0354531695,39.2065,-2.536,39.2884326265,17.26,-5.5,18.1151207559,92.4,56.2165,-7.676,56.7381339863,39.2065,-2.536,39.2884326265,17.01,-5.14,17.7696285836,132.27
2019-07-18 08:00:00,58.8275,-7.4285,59.294665599,41.9375,-2.9185,42.0389289647,16.89,-4.51,17.4817676452,92.4,58.5475,-7.0285,58.96786895,41.9375,-2.9185,42.0389289647,16.61,-4.11,17.1109380222,132.22
2019-07-18 08:30:00,58.958,-7.2145,59.3977674181,44.118,-2.5645,44.1924720314,14.84,-4.65,15.5514661688,92.4,58.618,-6.8645,59.0185672839,44.118,-2.5645,44.1924720314,14.5,-4.3,15.1241528688,132.08
2019-07-18 09:00:00,59.6175,-6.515,59.9724230897,43.7275,-2.575,43.8032519483,15.89,-3.94,16.3711850518,92.4,59.3375,-6.125,59.6527830973,43.7275,-2.575,43.8032519483,15.61,-3.55,16.0085789501,131.65
2019-07-18 09:30:00,59.095,-6.2645,59.4261136644,38.165,-2.2145,38.2291934946,20.93,-4.05,21.3182410156,92.4,58.935,-5.8345,59.2231003516,38.165,-2.2145,38.2291934946,20.77,-3.62,21.0831046101,131.65
2019-07-18 10:00:00,58.4,-6.2685,58.73545856,36.76,-2.3385,36.8343071368,21.64,-3.93,21.9939650814,92.4,58.26,-5.8185,58.5498295664,36.76,-2.3385,36.8343071368,21.5,-3.48,21.7798163445,131.69
2019-07-18 10:30:00,57.5695,-6.5905000000000005,57.9455090624,37.8795,-2.1905,37.9427833784,19.69,-4.4,20.1756313408,92.4,57.3795,-6.1805,57.7113992249,37.8795,-2.1905,37.9427833784,19.5,-3.99,19.9040222066,131.85
2019-07-18 11:00:00,58.2865,-7.1205,58.7198229093,40.4465,-3.4505,40.5934146445,17.84,-3.67,18.2135800984,92.4,57.9965,-6.7105,58.3834293486,40.4465,-3.4505,40.5934146445,17.55,-3.26,17.8502128839,131.76
2019-07-18 11:30:00,55.282,-7.3105,55.7632758565,38.062,-3.0805,38.1864547222,17.22,-4.23,17.7319288291,92.4,54.992,-6.9405,55.4282473496,38.062,-3.0805,38.1864547222,16.93,-3.86,17.3644608324,131.97
2019-07-18 12:00:00,54.503,-7.7379999999999995,55.0495563379,41.093,-3.358,41.2299746908,13.41,-4.38,14.1071790235,92.4,54.073,-7.388,54.5753779007,41.093,-3.358,41.2299746908,12.98,-4.03,13.5912214315,131.97
2019-07-18 12:30:00,56.399,-7.5265,56.8989929898,41.769,-3.8465,41.9457378437,14.63,-3.68,15.0857316694,92.4,56.039,-7.1565,56.494114855,41.769,-3.8465,41.9457378437,14.27,-3.31,14.6488566107,131.74
2019-07-18 13:00:00,55.583,-8.308,56.2004693308,45.553,-4.7379999999999995,45.7987385525,10.03,-3.5700000000000003,10.6463984521,92.4,55.043,-7.9879999999999995,55.6196007986,45.553,-4.7379999999999995,45.7987385525,9.49,-3.25,10.0310816964,131.32
2019-07-18 13:30:00,54.8775,-8.3625,55.5110026256,47.0075,-4.8825,47.2603836474,7.87,-3.48,8.6050740845,92.4,54.3175,-8.0625,54.9126097768,47.0075,-4.8825,47.2603836474,7.31,-3.18,7.9717313051000005,131.0
2019-07-18 14:00:00,53.3695,-8.3855,54.0242551129,45.5595,-5.4355,45.8825969241,7.8100000000000005,-2.95,8.3485687396,92.4,52.7795,-8.0655,53.3922083314,45.5595,-5.4355,45.8825969241,7.22,-2.63,7.6840939609,131.12
2019-07-18 14:30:00,54.7315,-8.3345,55.362451016,47.2815,-5.8045,47.6364614817,7.45,-2.5300000000000002,7.8678713767,92.4,54.1215,-8.0045,54.7102255753,47.2815,-5.8045,47.6364614817,6.84,-2.2,7.1850956848,131.07
2019-07-18 15:00:00,54.1435,-8.388,54.789388902,48.7735,-6.208,49.1669967178,5.37,-2.18,5.7956276623,92.4,53.4935,-8.058,54.0970045959,48.7735,-6.208,49.1669967178,4.72,-1.85,5.0696055073,131.23
2019-07-18 15:30:00,54.029,-8.4465,54.685246669,48.959,-6.3265,49.3660640851,5.07,-2.12,5.4953889762,92.4,53.389,-8.1065,54.0009320591,48.959,-6.3265,49.3660640851,4.43,-1.78,4.7742329226999995,131.42
2019-07-18 16:00:00,53.6555,-8.3265,54.2977281523,49.2055,-5.9565,49.5647165078,4.45,-2.37,5.0417655638,92.4,52.9955,-7.9965,53.5954012253,49.2055,-5.9565,49.5647165078,3.79,-2.04,4.304149161,131.31
2019-07-18 16:30:00,55.8085,-7.9775,56.3757853914,47.3985,-5.5975,47.7278724489,8.41,-2.38,8.7402803159,92.4,55.2785,-7.6275,55.8022519124,47.3985,-5.5975,47.7278724489,7.88,-2.03,8.1372784148,131.41
2019-07-18 17:00:00,56.783500000000004,-8.0945,57.3575348363,46.1335,-5.6245,46.4750989509,10.65,-2.47,10.9326757932,92.4,56.2935,-7.7145,56.8196414323,46.1335,-5.6245,46.4750989509,10.16,-2.09,10.3727383077,131.59
2019-07-18 17:30:00,56.5255,-8.4555,57.1544191686,43.9055,-5.2555,44.2189236696,12.62,-3.2,13.0193855462,92.4,56.1055,-8.0855,56.6851165695,43.9055,-5.2555,44.2189236696,12.2,-2.83,12.5239330883,131.71
2019-07-18 18:00:00,56.2105,-9.033,56.9316730762,42.9705,-4.953,43.2550121865,13.24,-4.08,13.8543855872,92.4,55.8205,-8.663,56.4887226732,42.9705,-4.953,43.2550121865,12.85,-3.71,13.3748495319,131.55
2019-07-18 18:30:00,54.1995,-9.3245,54.9957462037,44.0495,-4.9845,44.3306179801,10.15,-4.34,11.0389356371,92.4,53.7495,-9.0145,54.5001831235,44.0495,-4.9845,44.3306179801,9.7,-4.03,10.5038516745,131.39
2019-07-18 19:00:00,57.7115,-8.815,58.3808312484,42.1615,-4.805,42.434421255,15.55,-4.01,16.058723486,92.4,57.4215,-8.425,58.0362756149,42.1615,-4.805,42.434421255,15.26,-3.62,15.6834945086,131.19
2019-07-18 19:30:00,58.8795,-8.5265,59.4936696002,38.9995,-4.7165,39.2836654667,19.88,-3.81,20.2418008092,92.4,58.6995,-8.0965,59.2552496619,38.9995,-4.7165,39.2836654667,19.7,-3.38,19.9878563133,130.93
2019-07-18 20:00:00,58.537,-8.4515,59.1439618325,35.727,-4.0115,35.9515042975,22.81,-4.44,23.2381087871,92.4,58.487,-8.0115,59.0331542546,35.727,-4.0115,35.9515042975,22.76,-4.0,23.1088208267,130.93
2019-07-18 20:30:00,57.676,-8.2765,58.2668124085,33.826,-3.8865,34.0485412059,23.85,-4.39,24.2506618466,92.4,57.636,-7.8165,58.1636155019,33.826,-3.8865,34.0485412059,23.81,-3.93,24.1321569695,131.71
2019-07-18 21:00:00,59.428,-8.228,59.9948928493,34.628,-3.338,34.7885128742,24.8,-4.89,25.2775018544,92.4,59.408,-7.768,59.9137070127,34.628,-3.338,34.7885128742,24.78,-4.43,25.1728683308,131.93
2019-07-18 21:30:00,58.439,-8.266,59.0207037996,34.059,-3.156,34.2049092529,24.38,-5.11,24.9097671607,92.4,58.419,-7.806,58.9382150816,34.059,-3.156,34.2049092529,24.36,-4.65,24.7998407253,132.05
2019-07-18 22:00:00,58.9375,-8.2015,59.5054073887,32.5475,-2.9314999999999998,32.6792510395,26.39,-5.27,26.911057207,92.4,58.9675,-7.7415,59.4734972782,32.5475,-2.9314999999999998,32.6792510395,26.42,-4.8100000000000005,26.8542827124,132.36
2019-07-18 22:30:00,56.489,-8.491,57.1235870897,29.959,-2.421,30.0566618572,26.53,-6.07,27.215543353,92.4,56.529,-8.041,57.0980343094,29.959,-2.421,30.0566618572,26.57,-5.62,27.1578588994,132.15
2019-07-18 23:00:00,51.931,-8.733,52.6601751801,27.971,-1.783,28.0277706927,23.96,-6.95,24.9476271417,92.4,51.881,-8.343,52.5475385722,27.971,-1.783,28.0277706927,23.91,-6.5600000000000005,24.7935818308,132.18
2019-07-18 23:30:00,50.6755,-9.0125,51.4706854093,28.7055,-2.1425,28.7853441268,21.97,-6.87,23.019074699,92.4,50.5755,-8.6325,51.3069318562,28.7055,-2.1425,28.7853441268,21.87,-6.49,22.8126499995,132.72
2019-07-19 00:00:00,51.802,-8.7175,52.5303913011,29.322,-2.4375,29.4231386879,22.48,-6.28,23.3407112145,92.4,51.702,-8.3075,52.3651731617,29.322,-2.4375,29.4231386879,22.38,-5.87,23.1370114751,132.89
2019-07-19 00:30:00,50.689,-9.3125,51.5373396408,28.719,-1.8725,28.7799794519,21.97,-7.44,23.1955706979,92.4,50.599,-8.9625,51.3866247894,28.719,-1.8725,28.7799794519,21.88,-7.09,23.0000543478,131.95
2019-07-19 01:00:00,49.5015,-9.3835,50.3830187117,27.4915,-2.0535,27.5680872478,22.01,-7.33,23.1984697771,92.4,49.4115,-9.0235,50.2286759182,27.4915,-2.0535,27.5680872478,21.92,-6.97,23.0014629969,132.04
2019-07-19 01:30:00,48.236,-9.524000000000001,49.1672479604,26.956,-1.9140000000000001,27.0238659707,21.28,-7.61,22.599789822,92.4,48.106,-9.184,48.9748210002,26.956,-1.9140000000000001,27.0238659707,21.15,-7.27,22.3646014943,132.47
2019-07-19 02:00:00,48.293,-9.8705,49.291384838,28.303,-2.2505,28.3923327546,19.99,-7.62,21.3930946803,92.4,48.113,-9.5305,49.0478460205,28.303,-2.2505,28.3923327546,19.81,-7.28,21.1053192347,132.86
2019-07-19 02:30:00,47.983,-9.622,48.938238352,28.023,-2.062,28.0987610581,19.96,-7.5600000000000005,21.3437391288,92.4,47.823,-9.282,48.7154477861,28.023,-2.062,28.0987610581,19.8,-7.22,21.075303082,132.8
2019-07-19 03:00:00,48.0695,-9.478,48.9949927467,28.0295,-2.258,28.1203028833,20.04,-7.22,21.3009389464,92.4,47.8995,-9.138,48.7633586236,28.0295,-2.258,28.1203028833,19.87,-6.88,21.0273940373,133.11
2019-07-19 03:30:00,48.658500000000004,-9.4505,49.567747301,29.7185,-2.5805,29.8303238752,18.94,-6.87,20.1474688237,92.4,48.4485,-9.1105,49.2976506793,29.7185,-2.5805,29.8303238752,18.73,-6.53,19.8356698904,133.18
2019-07-19 04:00:00,47.735,-9.2105,48.6154660088,29.435,-2.8205,29.5698232198,18.3,-6.39,19.383552306,92.4,47.495,-8.8505,48.3125902354,29.435,-2.8205,29.5698232198,18.06,-6.03,19.0400761553,133.66
2019-07-19 04:30:00,48.4915,-9.7385,49.4597205259,32.4115,-3.2385,32.5728907913,16.08,-6.5,17.3440595017,92.4,48.1915,-9.4085,49.1013293557,32.4115,-3.2385,32.5728907913,15.78,-6.17,16.9433556299,133.15
2019-07-19 05:00:00,49.632,-9.641,50.5597102939,35.552,-3.9210000000000003,35.7675683406,14.08,-5.72,15.1975261145,92.4,49.242,-9.321,50.1164205126,35.552,-3.9210000000000003,35.7675683406,13.69,-5.4,14.7165247256,133.3
2019-07-19 05:30:00,48.4345,-9.982,49.4524126231,34.1645,-3.062,34.3014417226,14.27,-6.92,15.8593600123,92.4,48.1045,-9.682,49.0691761114,34.1645,-3.062,34.3014417226,13.94,-6.62,15.4320445826,132.72
2019-07-19 06:00:00,52.05,-9.781,52.9610277563,35.73,-3.621,35.9130135327,16.32,-6.16,17.4438527854,92.4,51.76,-9.451,52.6157676082,35.73,-3.621,35.9130135327,16.03,-5.83,17.0572506577,132.88
2019-07-19 06:30:00,53.382,-8.7855,54.1001195401,32.472,-3.4355,32.6532302269,20.91,-5.35,21.5835724568,92.4,53.222,-8.3655,53.8754385063,32.472,-3.4355,32.6532302269,20.75,-4.93,21.3276205893,133.57
2019-07-19 07:00:00,55.057,-8.475,55.7054653872,33.917,-3.505,34.0976232896,21.14,-4.97,21.7163647971,92.4,54.917,-8.045,55.5031432804,33.917,-3.505,34.0976232896,21.0,-4.54,21.4851483588,133.08
2019-07-19 07:30:00,59.0475,-8.3515,59.6351809631,38.7875,-3.9615,38.9892759422,20.26,-4.39,20.7301640129,92.4,58.8775,-7.9315,59.4093317459,38.7875,-3.9615,38.9892759422,20.09,-3.9699999999999998,20.4785009217,132.35
2019-07-19 08:00:00,60.023,-8.27,60.5900439759,39.733,-3.61,39.8966588701,20.29,-4.66,20.8182540094,92.4,59.883,-7.85,60.3953325101,39.733,-3.61,39.8966588701,20.15,-4.24,20.5912627102,131.79
2019-07-19 08:30:00,60.4955,-8.3015,61.0624305322,38.9355,-4.0515,39.1457253413,21.56,-4.25,21.9748970419,92.4,60.3855,-7.8615,60.8950884103,38.9355,-4.0515,39.1457253413,21.45,-3.81,21.7857430445,131.05
2019-07-19 09:00:00,60.628,-8.161,61.1748012257,41.318,-3.6109999999999998,41.4754921008,19.31,-4.55,19.8388154888,92.4,60.458,-7.761,60.9541047428,41.318,-3.6109999999999998,41.4754921008,19.14,-4.15,19.5847415097,131.0
2019-07-19 09:30:00,62.721,-7.802,63.2043910263,39.781,-2.872,39.8845376681,22.94,-4.93,23.4637699443,92.4,62.691,-7.382,63.1241269643,39.781,-2.872,39.8845376681,22.91,-4.51,23.3496937881,130.57
2019-07-19 10:00:00,62.738,-7.5315,63.1884493895,36.978,-2.6415,37.0722268855,25.76,-4.89,26.2200247902,92.4,62.768,-7.0615,63.1639660428,36.978,-2.6415,37.0722268855,25.79,-4.42,26.1660180387,131.23
2019-07-19 10:30:00,58.767,-7.8535,59.28944047,37.737,-2.8835,37.8470043894,21.03,-4.97,21.6092989243,92.4,58.637,-7.4535,59.1088185574,37.737,-2.8835,37.8470043894,20.9,-4.57,21.3938051781,131.27
2019-07-19 11:00:00,60.298,-7.17,60.722793941,36.298,-2.6,36.390998942,24.0,-4.57,24.4312279675,92.4,60.268,-6.72,60.6414892957,36.298,-2.6,36.390998942,23.97,-4.12,24.3214987203,131.48
2019-07-19 11:30:00,60.5465,-7.1655,60.9690335539,36.2065,-2.8855,36.3212988823,24.34,-4.28,24.7134376403,92.4,60.5065,-6.6955,60.8758265858,36.2065,-2.8855,36.3212988823,24.3,-3.81,24.5968717523,131.51
2019-07-19 12:00:00,59.9645,-7.8675,60.478416121,35.3845,-3.4775,35.5549693644,24.58,-4.39,24.9689507188,92.4,59.9545,-7.4075,60.4103726731,35.3845,-3.4775,35.5549693644,24.57,-3.93,24.8823190238,131.18
2019-07-19 12:30:00,61.511,-7.9595,62.0238402653,44.301,-4.9595,44.5777437882,17.21,-3.0,17.4695191691,92.4,61.241,-7.5395,61.7033559967,44.301,-4.9595,44.5777437882,16.94,-2.58,17.1353435915,131.11
2019-07-19 13:00:00,60.59,-7.19,61.0151145209,52.9,-6.94,53.3532904327,7.69,-0.25,7.694062646,92.4,60.03,-6.82,60.4161675382,52.9,-6.94,53.3532904327,7.13,0.12,7.1310097462,130.96
2019-07-19 13:30:00,57.1175,-7.839,57.6529160342,50.2675,-6.609,50.7001029314,6.85,-1.23,6.9595545834,92.4,56.5275,-7.469,57.018805821,50.2675,-6.609,50.7001029314,6.26,-0.86,6.3187973539,131.66
2019-07-19 14:00:00,55.5975,-7.2665,56.0703489244,51.8275,-6.6965,52.2583282214,3.77,-0.5700000000000001,3.8128467055,92.4,54.9175,-6.9265,55.3525808658,51.8275,-6.6965,52.2583282214,3.09,-0.23,3.0985480471,131.2
2019-07-19 14:30:00,54.595,-6.591,54.9914112021,52.105,-6.771,52.5431010314,2.49,0.18,2.4964975466,92.4,53.855,-6.231,54.2142636766,52.105,-6.771,52.5431010314,1.75,0.54,1.8314202139,131.16
2019-07-19 15:00:00,54.6655,-5.673,54.9590740392,55.0655,-7.473,55.5702710021,-0.4,1.8,1.8439088915,92.4,53.8455,-5.303,54.1060040961,55.0655,-7.473,55.5702710021,-1.22,2.17,2.4894376875,130.71
2019-07-19 15:30:00,54.935,-6.1215,55.2750123225,54.755,-6.8415,55.1807588499,0.18,0.72,0.7421590126000001,92.4,54.155,-5.7715,54.461676776,54.755,-6.8415,55.1807588499,-0.6000000000000001,1.07,1.226743657,131.18
2019-07-19 16:00:00,55.9125,-6.309,56.2673185539,55.4125,-6.289,55.7682407581,0.5,-0.02,0.5003998401,92.4,55.1425,-5.989,55.4667776894,55.4125,-6.289,55.7682407581,-0.27,0.30000000000000004,0.40360872140000004,130.93
2019-07-19 16:30:00,57.4825,-6.4845,57.8470962668,53.4125,-5.4745,53.6923207405,4.07,-1.01,4.1934472693,92.4,56.8225,-6.1245,57.1516054586,53.4125,-5.4745,53.6923207405,3.41,-0.65,3.4713974131,131.33
2019-07-19 17:00:00,57.2455,-7.04,57.6767619605,49.8455,-4.51,50.0491155791,7.4,-2.5300000000000002,7.8205434594,92.4,56.6955,-6.7,57.0900141903,49.8455,-4.51,50.0491155791,6.85,-2.19,7.1915645029,131.44
2019-07-19 17:30:00,55.988,-7.6165,56.5036920586,44.738,-3.7365,44.8937643359,11.25,-3.88,11.9002899124,92.4,55.548,-7.2865,56.0238644352,44.738,-3.7365,44.8937643359,10.81,-3.55,11.3779875198,131.97
2019-07-19 18:00:00,56.1565,-7.774,56.6920414895,46.9365,-3.934,47.1010762961,9.22,-3.84,9.9876924262,92.4,55.6465,-7.454,56.1435221397,46.9365,-3.934,47.1010762961,8.71,-3.52,9.3943866218,132.14
2019-07-19 18:30:00,57.595,-7.7015,58.1076339843,50.505,-4.6115,50.7150959503,7.09,-3.09,7.7340933535000005,92.4,57.025,-7.3815,57.5007579711,50.505,-4.6115,50.7150959503,6.52,-2.77,7.0840172219,132.14
2019-07-19 19:00:00,57.8235,-7.7905,58.345942811,47.8535,-4.7105,48.0847821301,9.97,-3.08,10.4349077619,92.4,57.3435,-7.4405,57.8241993676,47.8535,-4.7105,48.0847821301,9.49,-2.73,9.8748670877,132.14
2019-07-19 19:30:00,57.9895,-8.0135,58.5405696291,45.1895,-3.7435,45.3442907376,12.8,-4.27,13.4934391465,92.4,57.6095,-7.6735,58.1183025604,45.1895,-3.7435,45.3442907376,12.42,-3.93,13.0269451523,132.11
2019-07-19 20:00:00,57.5145,-8.606,58.1548015752,46.6945,-3.946,46.8609351833,10.82,-4.66,11.7808318891,92.4,57.0745,-8.286,57.6728388954,46.6945,-3.946,46.8609351833,10.38,-4.34,11.2507777509,132.06
2019-07-19 20:30:00,55.681,-8.3005,56.2962881658,42.841,-4.3805,43.064371135,12.84,-3.92,13.4250512103,92.4,55.281,-7.9405,55.8483706231,42.841,-4.3805,43.064371135,12.44,-3.56,12.9393662905,132.32
2019-07-19 21:00:00,55.275,-8.602,55.9403256068,41.175,-4.542,41.4247557506,14.1,-4.06,14.6728865599,92.4,54.915,-8.242,55.5300620295,41.175,-4.542,41.4247557506,13.74,-3.7,14.2294623932,132.65
2019-07-19 21:30:00,55.1955,-8.9325,55.9136188822,40.5455,-4.0525,40.747519268,14.65,-4.88,15.4414021384,92.4,54.8655,-8.5725,55.5311700444,40.5455,-4.0525,40.747519268,14.32,-4.52,15.016417682,132.33
2019-07-19 22:00:00,56.4435,-8.7105,57.1116582013,38.4035,-3.7605,38.5871762701,18.04,-4.95,18.7067928839,92.4,56.2235,-8.3305,56.8373044971,38.4035,-3.7605,38.5871762701,17.82,-4.57,18.3966654587,132.65
2019-07-19 22:30:00,55.802,-8.661,56.4701348059,39.642,-3.971,39.8403941371,16.16,-4.69,16.8268149095,92.4,55.472,-8.291,56.0881758038,39.642,-3.971,39.8403941371,15.83,-4.32,16.4088786942,132.68
2019-07-19 23:00:00,55.6295,-8.663,56.2999896914,41.8195,-4.063,42.0164080955,13.81,-4.6,14.5559644133,92.4,55.2895,-8.313,55.9109540184,41.8195,-4.063,42.0164080955,13.47,-4.25,14.12456725,132.3
2019-07-19 23:30:00,53.805,-9.101,54.5692791413,42.255,-4.501,42.4940469478,11.55,-4.6,12.4323167592,92.4,53.365,-8.771,54.0809917254,42.255,-4.501,42.4940469478,11.11,-4.27,11.9023107,132.53
2019-07-20 00:00:00,53.171,-9.138,53.950517004,40.931,-4.098,41.135633762,12.24,-5.04,13.2370389438,92.4,52.761,-8.828,53.4944548996,40.931,-4.098,41.135633762,11.83,-4.73,12.7405572877,132.47
2019-07-20 00:30:00,51.662,-9.4435,52.5180153495,38.672,-3.5935,38.8385996948,12.99,-5.85,14.2464943056,92.4,51.292,-9.1435,52.1006032235,38.672,-3.5935,38.8385996948,12.62,-5.55,13.7864752566,132.33
2019-07-20 01:00:00,52.712,-9.959,53.6445395637,40.132,-3.9290000000000003,40.323869668,12.58,-6.03,13.950530455900001,92.4,52.332,-9.679,53.2195571665,40.132,-3.9290000000000003,40.323869668,12.2,-5.75,13.4871234887,132.28
2019-07-20 01:30:00,52.4905,-9.478,53.3393388996,43.6905,-4.668,43.9391626485,8.8,-4.8100000000000005,10.0287636327,92.4,51.9505,-9.188,52.7567416948,43.6905,-4.668,43.9391626485,8.26,-4.52,9.415837721599999,132.84
2019-07-20 02:00:00,51.311,-9.1745,52.1247558388,44.171,-5.4445,44.5052785774,7.14,-3.73,8.0555881225,92.4,50.711,-8.8545,51.4782254089,44.171,-5.4445,44.5052785774,6.54,-3.41,7.3756152286,133.83
2019-07-20 02:30:00,48.21,-8.7145,48.9912911674,42.63,-4.6145,42.879021796800004,5.58,-4.1,6.924333903,92.4,47.59,-8.4345,48.3316551574,42.63,-4.6145,42.879021796800004,4.96,-3.8200000000000003,6.2605111612,133.02
2019-07-20 03:00:00,46.584,-8.5725,47.3661990479,43.694,-5.0625,43.9862994835,2.89,-3.51,4.5466691105,92.4,45.874,-8.2925,46.6174799002,43.694,-5.0625,43.9862994835,2.18,-3.23,3.8968320467,133.6
2019-07-20 03:30:00,46.1295,-8.3605,46.8810060739,46.0995,-4.8305,46.3518891794,0.03,-3.5300000000000002,3.5301274765,92.4,45.2895,-8.1205,46.0117520912,46.0995,-4.8305,46.3518891794,-0.81,-3.29,3.3882443832,134.08
2019-07-20 04:00:00,44.9955,-8.036,45.7074645572,47.0555,-4.966,47.3168176894,-2.06,-3.07,3.697093453,92.4,44.1255,-7.796,44.8088982932,47.0555,-4.966,47.3168176894,-2.93,-2.83,4.0735488214,134.11
2019-07-20 04:30:00,46.325,-7.8,46.9770755263,48.465,-5.3,48.7539354822,-2.14,-2.5,3.2908357601000002,92.4,45.435,-7.54,46.0563874506,48.465,-5.3,48.7539354822,-3.03,-2.24,3.7680897017,134.25
2019-07-20 05:00:00,48.8065,-7.7425,49.4168063365,52.2665,-5.9025,52.5987312442,-3.46,-1.8399999999999999,3.9188263549,92.4,47.8665,-7.4825,48.4478031339,52.2665,-5.9025,52.5987312442,-4.4,-1.58,4.675082887,133.96
2019-07-20 05:30:00,44.828,-7.9085,45.5202587454,52.418,-6.0585,52.7669607449,-7.59,-1.85,7.8122083946,92.4,43.778,-7.6985,44.449749001,52.418,-6.0585,52.7669607449,-8.64,-1.6400000000000001,8.7942708623,134.09
2019-07-20 06:00:00,46.835,-8.2675,47.5591082891,49.425,-5.2875,49.7070244659,-2.59,-2.98,3.9482274504,92.4,45.975,-8.0275,46.6705622556,49.425,-5.2875,49.7070244659,-3.45,-2.74,4.4056895034,134.02
2019-07-20 06:30:00,47.955,-8.25,48.6594751821,51.065,-5.39,51.348674033500004,-3.11,-2.86,4.225127217,92.4,47.055,-8.02,47.7335670676,51.065,-5.39,51.348674033500004,-4.01,-2.63,4.7955187415000005,133.73
2019-07-20 07:00:00,49.859,-7.9815000000000005,50.4938038105,51.169,-5.2815,51.440847614,-1.31,-2.7,3.0010164945,92.4,49.009,-7.7315000000000005,49.6151002544,51.169,-5.2815,51.440847614,-2.16,-2.45,3.2662057498,133.51
2019-07-20 07:30:00,51.067,-7.546,51.6215130057,48.917,-4.956,49.1674162937,2.15,-2.59,3.3660956611,92.4,50.327,-7.256,50.8473840527,48.917,-4.956,49.1674162937,1.4100000000000001,-2.3,2.6977953962,133.74
2019-07-20 08:00:00,54.7875,-7.8655,55.3492208301,50.8375,-5.1855,51.101279988900004,3.95,-2.68,4.7733531191,92.4,54.1275,-7.5655,54.6536645295,50.8375,-5.1855,51.101279988900004,3.29,-2.38,4.0606034034,132.87
2019-07-20 08:30:00,55.8695,-7.667,56.3931194318,51.3695,-5.3870000000000005,51.6511887496,4.5,-2.2800000000000002,5.0446407206,92.4,55.2095,-7.357,55.697525432,51.3695,-5.3870000000000005,51.6511887496,3.84,-1.97,4.3158429072,132.49
2019-07-20 09:00:00,55.1335,-8.245,55.7465949386,49.0435,-4.945,49.2921689242,6.09,-3.3,6.9266225536,92.4,54.5335,-7.945,55.1092156291,49.0435,-4.945,49.2921689242,5.49,-3.0,6.2562049199,132.42
2019-07-20 09:30:00,56.652,-7.3755,57.1300893072,51.552,-4.5955,51.7564230241,5.1,-2.7800000000000002,5.8084765645,92.4,56.002,-7.0555,56.4446993459,51.552,-4.5955,51.7564230241,4.45,-2.46,5.0846927144,133.03
2019-07-20 10:00:00,58.4565,-7.7195,58.9639981048,53.0265,-4.6395,53.2290772276,5.43,-3.08,6.2426997365,92.4,57.8565,-7.4195,58.3302972091,53.0265,-4.6395,53.2290772276,4.83,-2.7800000000000002,5.5729076791,132.12
2019-07-20 10:30:00,58.7335,-7.6685,59.2320007639,50.7135,-4.6485,50.9260997378,8.02,-3.02,8.5697607901,92.4,58.1935,-7.3485,58.6556382158,50.7135,-4.6485,50.9260997378,7.48,-2.7,7.9523832906,132.07
2019-07-20 11:00:00,56.9995,-7.4465,57.4838530589,50.0695,-5.0565,50.3241793028,6.93,-2.39,7.3305525031,92.4,56.4195,-7.1065,56.8652998102,50.0695,-5.0565,50.3241793028,6.35,-2.05,6.6727055982,131.72
2019-07-20 11:30:00,54.884,-7.5815,55.4051676132,47.594,-4.7115,47.8266355523,7.29,-2.87,7.834602734,92.4,54.304,-7.2515,54.7860262134,47.594,-4.7115,47.8266355523,6.71,-2.54,7.1746567862,132.3
2019-07-20 12:00:00,55.9905,-7.489,56.4891247166,48.5005,-4.709,48.7285663779,7.49,-2.7800000000000002,7.9892740596,92.4,55.4505,-7.149,55.9094459931,48.5005,-4.709,48.7285663779,6.95,-2.44,7.3658740147,132.21
2019-07-20 12:30:00,57.777,-7.9775,58.3251423937,49.007,-4.7675,49.2383499444,8.77,-3.21,9.3390042296,92.4,57.237,-7.6575,57.7469607447,49.007,-4.7675,49.2383499444,8.23,-2.89,8.7226716091,132.14
2019-07-20 13:00:00,57.4605,-8.069,58.0242864777,45.1805,-3.979,45.355374778,12.28,-4.09,12.9432028494,92.4,57.0405,-7.729,57.5617588443,45.1805,-3.979,45.355374778,11.86,-3.75,12.4387338584,132.31
2019-07-20 13:30:00,56.405,-8.4005,57.0271200855,49.095,-4.5504999999999995,49.3054365689,7.31,-3.85,8.2618763002,92.4,55.835,-8.0905,56.4181124751,49.095,-4.5504999999999995,49.3054365689,6.74,-3.54,7.6130939834,131.77
2019-07-20 14:00:00,54.911,-8.7325,55.6010294621,50.031,-4.6425,50.2459328429,4.88,-4.09,6.3672992705,92.4,54.291,-8.4725,54.948120416,50.031,-4.6425,50.2459328429,4.26,-3.83,5.7285687567,131.41
2019-07-20 14:30:00,51.56,-8.742,52.2958522638,47.96,-4.622,48.1822009045,3.6,-4.12,5.4712338645,92.4,50.86,-8.482,51.5624274448,47.96,-4.622,48.1822009045,2.9,-3.86,4.828001657,132.39
2019-07-20 15:00:00,51.863,-8.9505,52.629670522,48.843,-4.8505,49.0832557931,3.02,-4.1,5.0921900986,92.4,51.153,-8.7105,51.8893266409,48.843,-4.8505,49.0832557931,2.31,-3.86,4.4984108305,132.46
2019-07-20 15:30:00,52.885,-8.926,53.6329814666,48.095,-5.186,48.3737906412,4.79,-3.74,6.0771457116,92.4,52.225,-8.636,52.9342150315,48.095,-5.186,48.3737906412,4.13,-3.45,5.3813938715,132.86
2019-07-20 16:00:00,52.18,-9.5135,53.0401648023,48.93,-5.7535,49.2671052757,3.25,-3.76,4.9699195165,92.4,51.47,-9.2535,52.2952020959,48.93,-5.7535,49.2671052757,2.54,-3.5,4.324534657,132.8
2019-07-20 16:30:00,52.0275,-9.088,52.8152676813,47.4375,-5.248,47.7269097077,4.59,-3.84,5.9844548624,92.4,51.3475,-8.798,52.0957825572,47.4375,-5.248,47.7269097077,3.91,-3.55,5.2811551767000005,133.23
2019-07-20 17:00:00,50.3415,-8.962,51.1330036889,43.7015,-4.392,43.921643483,6.64,-4.57,8.0606761503,92.4,49.7215,-8.692,50.4755230409,43.7015,-4.392,43.921643483,6.02,-4.3,7.3979997297,133.56
2019-07-20 17:30:00,52.835,-8.6485,53.5381525386,41.955,-3.6485000000000003,42.1133420337,10.88,-5.0,11.9739049604,92.4,52.365,-8.3285,53.0231754731,41.955,-3.6485000000000003,42.1133420337,10.41,-4.68,11.4136102965,132.87
2019-07-20 18:00:00,52.687,-9.1005,53.4671774947,45.507,-4.3805,45.7173471371,7.18,-4.72,8.5924850887,92.4,52.097,-8.8205,52.8384200109,45.507,-4.3805,45.7173471371,6.59,-4.44,7.9461751806,132.82
2019-07-20 18:30:00,55.6135,-8.7305,56.2946090891,44.7435,-4.0905,44.9300899454,10.87,-4.64,11.8189043485,92.4,55.1735,-8.4205,55.8123635273,44.7435,-4.0905,44.9300899454,10.43,-4.33,11.2930863806,132.72
2019-07-20 19:00:00,54.596,-8.6695,55.2800456426,43.446,-3.6095,43.5956810504,11.15,-5.06,12.2444313874,92.4,54.156,-8.3595,54.7973865823,43.446,-3.6095,43.5956810504,10.71,-4.75,11.7160829632,132.31
2019-07-20 19:30:00,54.9735,-8.598,55.6418125716,41.8135,-3.328,41.9457312041,13.16,-5.27,14.1759832111,92.4,54.5935,-8.278,55.2175291574,41.8135,-3.328,41.9457312041,12.78,-4.95,13.705141371,132.22
2019-07-20 20:00:00,54.3385,-8.7865,55.044301835,41.0085,-3.1865,41.1321146369,13.33,-5.6,14.4585234378,92.4,53.9685,-8.4765,54.6301203046,41.0085,-3.1865,41.1321146369,12.96,-5.29,13.99806058,132.32
2019-07-20 20:30:00,54.117,-8.7945,54.8269360739,37.707,-2.9145000000000003,37.8194679927,16.41,-5.88,17.4316522453,92.4,53.827,-8.4645,54.4884729943,37.707,-2.9145000000000003,37.8194679927,16.12,-5.55,17.0486627042,132.85
2019-07-20 21:00:00,50.9845,-8.9525,51.7645293275,35.5245,-2.3925,35.6049737607,15.46,-6.5600000000000005,16.7942013802,92.4,50.6745,-8.6325,51.4045232105,35.5245,-2.3925,35.6049737607,15.15,-6.24,16.3847520579,132.8
2019-07-20 21:30:00,53.038,-8.949,53.7876755865,34.318,-1.679,34.3590477895,18.72,-7.27,20.0821139326,92.4,52.828,-8.639,53.5297104887,34.318,-1.679,34.3590477895,18.51,-6.96,19.7752800233,132.02
2019-07-20 22:00:00,54.1925,-8.95,54.9265833295,38.6125,-1.2,38.631142311,15.58,-7.75,17.4011177802,92.4,53.9325,-8.68,54.6265224616,38.6125,-1.2,38.631142311,15.32,-7.48,17.0485424597,131.77
2019-07-20 22:30:00,51.266,-9.542,52.1464526119,37.906,-1.022,37.9197747884,13.36,-8.52,15.8455040942,92.4,50.916,-9.322,51.7623293525,37.906,-1.022,37.9197747884,13.01,-8.3,15.4321126227,131.77
2019-07-20 23:00:00,50.761,-9.6655,51.6730201483,35.541,-0.3055,35.5423129699,15.22,-9.36,17.8677922531,92.4,50.491,-9.4455,51.3669013203,35.541,-0.3055,35.5423129699,14.95,-9.14,17.5226168137,131.42
2019-07-20 23:30:00,51.2485,-9.4315,52.1091349429,35.1785,-1.0315,35.1936195141,16.07,-8.4,18.1329782441,92.4,50.9885,-9.1715,51.806790525,35.1785,-1.0315,35.1936195141,15.81,-8.14,17.7824548362,132.23
2019-07-21 00:00:00,49.4125,-9.471,50.311976678,31.9925,-1.691,32.037158695,17.42,-7.78,19.0783856759,92.4,49.1625,-9.181,50.0124201299,31.9925,-1.691,32.037158695,17.17,-7.49,18.7325652274,132.9
2019-07-21 00:30:00,48.5335,-9.596,49.4730617432,32.0435,-1.6560000000000001,32.0862622979,16.49,-7.94,18.3020135504,92.4,48.2735,-9.326,49.1660968377,32.0435,-1.6560000000000001,32.0862622979,16.23,-7.67,17.9510946741,132.76
2019-07-21 01:00:00,49.518,-9.878,50.4936353217,33.988,-1.8980000000000001,34.0409539819,15.53,-7.98,17.4602777756,92.4,49.208,-9.598,50.1353056039,33.988,-1.8980000000000001,34.0409539819,15.22,-7.7,17.0569164857,132.72
2019-07-21 01:30:00,49.73,-9.694,50.6660294083,33.77,-2.104,33.8354801355,15.96,-7.59,17.6728520618,92.4,49.44,-9.414,50.3282922023,33.77,-2.104,33.8354801355,15.67,-7.31,17.2911827242,133.19
2019-07-21 02:00:00,47.7825,-9.9685,48.8112517612,31.6625,-1.7685,31.7118510734,16.12,-8.2,18.0857512976,92.4,47.5125,-9.6985,48.4922525616,31.6625,-1.7685,31.7118510734,15.85,-7.93,17.7230753539,133.03
2019-07-21 02:30:00,47.56,-9.836,48.566454431,31.77,-1.996,31.8326391617,15.79,-7.84,17.6292285708,92.4,47.24,-9.566,48.1988169564,31.77,-1.996,31.8326391617,15.47,-7.57,17.2228278747,133.47
2019-07-21 03:00:00,45.867,-9.9035,46.9239917446,30.037,-1.6335000000000002,30.0813844637,15.83,-8.27,17.86006159,92.4,45.577,-9.6335,46.5839806291,30.037,-1.6335000000000002,30.0813844637,15.54,-8.0,17.4783179969,133.33
2019-07-21 03:30:00,47.3425,-10.0515,48.3977784459,29.9025,-1.1915,29.9262289388,17.44,-8.86,19.5615234581,92.4,47.1125,-9.7815,48.1172048076,29.9025,-1.1915,29.9262289388,17.21,-8.59,19.2346614215,132.79
2019-07-21 04:00:00,44.583,-10.1285,45.7190376238,28.723,-1.1885,28.7475783545,15.86,-8.94,18.2061308355,92.4,44.273,-9.8885,45.3638728643,28.723,-1.1885,28.7475783545,15.55,-8.7,17.8183192249,133.05
2019-07-21 04:30:00,43.8335,-10.399000000000001,45.0501378827,29.4835,-1.109,29.5043497344,14.35,-9.29,17.0946365858,92.4,43.5035,-10.189,44.6807590944,29.4835,-1.109,29.5043497344,14.02,-9.08,16.7034966399,132.73
2019-07-21 05:00:00,44.0875,-10.3025,45.2752599385,30.9175,-1.4325,30.9506682076,13.17,-8.87,15.8784696996,92.4,43.7175,-10.0825,44.8650934748,30.9175,-1.4325,30.9506682076,12.8,-8.65,15.4487054474,132.85
2019-07-21 05:30:00,44.2975,-10.2495,45.4677991165,29.1875,-1.1795,29.2113227448,15.11,-9.07,17.623194943,92.4,43.9775,-10.0095,45.1022238532,29.1875,-1.1795,29.2113227448,14.79,-8.83,17.2253592125,132.89
2019-07-21 06:00:00,43.598,-10.5105,44.8470312758,34.328,-2.0305,34.3879995674,9.27,-8.48,12.5635703524,92.4,43.098,-10.3305,44.3188090347,34.328,-2.0305,34.3879995674,8.77,-8.3,12.074887163,132.85
2019-07-21 06:30:00,46.4125,-9.897,47.4559876649,32.2625,-1.7269999999999999,32.3086897792,14.15,-8.17,16.3392594691,92.4,46.0725,-9.637,47.0695976746,32.2625,-1.7269999999999999,32.3086897792,13.81,-7.91,15.9149049636,133.15
2019-07-21 07:00:00,45.8695,-9.327,46.8081612462,30.0295,-0.8270000000000001,30.0408854605,15.84,-8.5,17.9765291422,92.4,45.5495,-9.067,46.4431635362,30.0295,-0.8270000000000001,30.0408854605,15.52,-8.24,17.5717955827,133.64
2019-07-21 07:30:00,46.9875,-9.2075,47.8811362908,29.8475,-1.0775,29.8669426373,17.14,-8.13,18.9704111711,92.4,46.7375,-8.9175,47.5806232883,29.8475,-1.0775,29.8669426373,16.89,-7.84,18.6208941783,133.27
2019-07-21 08:00:00,48.0705,-8.8475,48.8779216671,32.9605,-0.7475,32.9689750599,15.11,-8.1,17.1441564389,92.4,47.7305,-8.5875,48.4968636769,32.9605,-0.7475,32.9689750599,14.77,-7.84,16.7217971522,133.21
2019-07-21 08:30:00,50.282,-8.392,50.9774968785,35.392,-0.722,35.3993636666,14.89,-7.67,16.7493581967,92.4,49.962,-8.122,50.6178656998,35.392,-0.722,35.3993636666,14.57,-7.4,16.3415084983,133.05
2019-07-21 09:00:00,51.0325,-8.4485,51.7271032294,36.0225,-1.0485,36.0377560137,15.01,-7.4,16.7349962653,92.4,50.6925,-8.1485,51.3432333273,36.0225,-1.0485,36.0377560137,14.67,-7.1,16.2978188725,132.81
2019-07-21 09:30:00,51.2355,-8.51,51.9374292803,38.8655,-1.4,38.8907069909,12.37,-7.11,14.2677608615,92.4,50.8455,-8.26,51.5120614056,38.8655,-1.4,38.8907069909,11.98,-6.86,13.8050715319,132.45
2019-07-21 10:00:00,52.7035,-8.3055,53.3539149688,40.7735,-1.7755,40.8121391561,11.93,-6.53,13.6002132336,92.4,52.2635,-8.0255,52.8761012415,40.7735,-1.7755,40.8121391561,11.49,-6.25,13.0798547393,132.28
2019-07-21 10:30:00,52.9895,-8.651,53.6910319444,42.4695,-1.861,42.5102546599,10.52,-6.79,12.5209624231,92.4,52.5395,-8.401,53.2069155397,42.4695,-1.861,42.5102546599,10.07,-6.54,12.0073519146,131.89
2019-07-21 11:00:00,54.594,-8.4485,55.2438411794,43.044,-1.7085,43.0778934983,11.55,-6.74,13.3727371918,92.4,54.154,-8.1985,54.7710792139,43.044,-1.7085,43.0778934983,11.11,-6.49,12.8667089809,131.4
2019-07-21 11:30:00,54.8675,-7.981,55.4449178667,45.2075,-2.311,45.2665304309,9.66,-5.67,11.2010936966,92.4,54.3675,-7.731,54.9144190286,45.2075,-2.311,45.2665304309,9.16,-5.42,10.6434017119,131.45
2019-07-21 12:00:00,54.226,-8.374,54.8687793923,45.936,-2.454,46.0015022798,8.29,-5.92,10.1867806494,92.4,53.686,-8.134,54.2986975166,45.936,-2.454,46.0015022798,7.75,-5.68,9.6085847033,131.09
2019-07-21 12:30:00,55.832,-8.26,56.4397007788,45.852,-2.55,45.9228527424,9.98,-5.71,11.4980215689,92.4,55.332,-8.01,55.9087678634,45.852,-2.55,45.9228527424,9.48,-5.46,10.9399268736,131.04
2019-07-21 13:00:00,54.867,-7.694,55.4038385403,41.157,-1.424,41.1816272748,13.71,-6.27,15.0757089386,92.4,54.517,-7.424,55.0201696199,41.157,-1.424,41.1816272748,13.36,-6.0,14.6454634614,131.35
2019-07-21 13:30:00,53.2865,-8.007,53.8847207588,33.8465,-1.537,33.8813803032,19.44,-6.47,20.4883991566,92.4,53.0765,-7.687,53.6302603131,33.8465,-1.537,33.8813803032,19.23,-6.15,20.1894873635,131.46
2019-07-21 14:00:00,54.3685,-7.9115,54.9411105139,35.1985,-1.7715,35.2430505845,19.17,-6.14,20.1292945728,92.4,54.1785,-7.5615,54.7036209451,35.1985,-1.7715,35.2430505845,18.98,-5.79,19.8435001953,131.89
2019-07-21 14:30:00,53.9075,-8.439,54.5640474786,39.8975,-2.8689999999999998,40.0005208372,14.01,-5.57,15.0766375562,92.4,53.5075,-8.129,54.1214670648,39.8975,-2.8689999999999998,40.0005208372,13.61,-5.26,14.5910828933,131.64
2019-07-21 15:00:00,52.4845,-8.2045,53.1219028321,43.0045,-2.8845,43.1011294574,9.48,-5.32,10.8707313461,92.4,51.9745,-7.9245,52.5751495528,43.0045,-2.8845,43.1011294574,8.97,-5.04,10.2889503838,132.13
2019-07-21 15:30:00,53.8805,-8.005,54.4719038152,43.6805,-2.555,43.7551608985,10.2,-5.45,11.5647092484,92.4,53.4105,-7.715,53.9648286873,43.6805,-2.555,43.7551608985,9.73,-5.16,11.0135598241,132.07
2019-07-21 16:00:00,54.753,-7.946,55.3265752148,42.843,-1.9260000000000002,42.8862696559,11.91,-6.02,13.3449803297,92.4,54.323,-7.656,54.8598456524,42.843,-1.9260000000000002,42.8862696559,11.48,-5.73,12.8305611725,132.15
2019-07-21 16:30:00,52.143,-8.22,52.7869382423,39.483,-1.12,39.4988821234,12.66,-7.1,14.5150129177,92.4,51.743,-7.96,52.3516919402,39.483,-1.12,39.4988821234,12.26,-6.84,14.0389885676,132.15
2019-07-21 17:00:00,52.4225,-8.73,53.1444390906,41.6125,-1.3900000000000001,41.6357089077,10.81,-7.34,13.0664340966,92.4,51.9625,-8.51,52.6547386875,41.6125,-1.3900000000000001,41.6357089077,10.35,-7.12,12.5625196517,131.77
2019-07-21 17:30:00,51.4,-8.5935,52.1134171039,40.06,-1.2535,40.0796065631,11.34,-7.34,13.5081901082,92.4,50.97,-8.3535,51.6499938262,40.06,-1.2535,40.0796065631,10.91,-7.1,13.016839094,131.9
2019-07-21 18:00:00,54.8925,-8.3325,55.5213212424,39.6925,-0.0125,39.6925019683,15.2,-8.32,17.3280812556,92.4,54.6025,-8.0925,55.1989271861,39.6925,-0.0125,39.6925019683,14.91,-8.08,16.9586113818,131.26
2019-07-21 18:30:00,56.7265,-8.668,57.3849285636,40.8765,-0.968,40.8879600402,15.85,-7.7,17.6213648734,92.4,56.4665,-8.408,57.0890539968,40.8765,-0.968,40.8879600402,15.59,-7.44,17.2743075114,130.86
2019-07-21 19:00:00,57.17,-8.5755,57.8095848476,42.31,-1.0655000000000001,42.3234142083,14.86,-7.51,16.6499159157,92.4,56.85,-8.3155,57.4549392154,42.31,-1.0655000000000001,42.3234142083,14.54,-7.25,16.2472797723,131.41
2019-07-21 19:30:00,57.142,-8.135,57.7181634237,46.022,-1.5550000000000002,46.0482628228,11.12,-6.58,12.9209442379,92.4,56.732,-7.885,57.2773345137,46.022,-1.5550000000000002,46.0482628228,10.71,-6.33,12.4407797183,131.1
2019-07-21 20:00:00,55.621,-8.22,56.2251193062,46.001,-1.08,46.0136762387,9.62,-7.14,11.9801502495,92.4,55.171,-8.01,55.7494335487,46.001,-1.08,46.0136762387,9.17,-6.93,11.4940767354,131.21
2019-07-21 20:30:00,57.123,-8.182,57.7059984144,46.193,-1.272,46.2105099842,10.93,-6.91,12.9310865746,92.4,56.703,-7.962,57.2592669618,46.193,-1.272,46.2105099842,10.51,-6.69,12.4585793733,131.34
2019-07-21 21:00:00,56.4215,-8.285,57.0265454613,46.8815,-1.695,46.9121313441,9.54,-6.59,11.5948134957,92.4,55.9815,-8.045,56.556612056,46.8815,-1.695,46.9121313441,9.1,-6.35,11.0965084599,131.05
2019-07-21 21:30:00,57.0685,-7.582,57.5699610583,44.2685,-1.252,44.2862009688,12.8,-6.33,14.2796673631,92.4,56.7185,-7.312,57.1878797146,44.2685,-1.252,44.2862009688,12.45,-6.06,13.8465194183,130.63
2019-07-21 22:00:00,59.566,-7.248,60.0053485949,43.726,-1.348,43.7467733667,15.84,-5.9,16.9031239716,92.4,59.286,-6.948,59.6917456605,43.726,-1.348,43.7467733667,15.56,-5.6,16.5370372195,130.8
2019-07-21 22:30:00,58.9035,-7.4535,59.3732008106,43.1935,-1.3335,43.2140794707,15.71,-6.12,16.8599673784,92.4,58.6435,-7.1435,59.0769810036,43.1935,-1.3335,43.2140794707,15.45,-5.8100000000000005,16.5063200017,130.91
2019-07-21 23:00:00,56.745,-7.313,57.2142901206,41.825,-1.043,41.8380027487,14.92,-6.27,16.1839210329,92.4,56.415,-7.013,56.8492250959,41.825,-1.043,41.8380027487,14.59,-5.97,15.7641682305,132.25
2019-07-21 23:30:00,55.382,-7.4995,55.8874621382,41.132,-0.9095000000000001,41.142054084,14.25,-6.59,15.7000191083,92.4,55.052,-7.2095,55.5220640309,41.132,-0.9095000000000001,41.142054084,13.92,-6.3,15.2792800878,132.66
2019-07-22 00:00:00,54.306,-7.5865,54.8333531553,42.076,-1.0465,42.0890120845,12.23,-6.54,13.8688319624,92.4,53.896,-7.3165,54.3903483005,42.076,-1.0465,42.0890120845,11.82,-6.27,13.3800336322,131.8
2019-07-22 00:30:00,50.8005,-8.077,51.438591828,43.4905,-1.2770000000000001,43.5092440666,7.31,-6.8,9.9837918648,92.4,50.2505,-7.857,50.861038126,43.4905,-1.2770000000000001,43.5092440666,6.76,-6.58,9.433663127300001,131.67
2019-07-22 01:00:00,48.4775,-8.2685,49.1775975267,45.9475,-1.2985,45.9658444772,2.5300000000000002,-6.97,7.4149713418,92.4,47.8075,-8.1185,48.4919281788,45.9475,-1.2985,45.9658444772,1.8599999999999999,-6.82,7.0690876356,131.89
2019-07-22 01:30:00,46.4965,-7.7915,47.144798064,45.7365,-1.4215,45.7585849268,0.76,-6.37,6.4151773163,92.4,45.7265,-7.6315,46.3589537684,45.7365,-1.4215,45.7585849268,-0.01,-6.21,6.2100080515,132.04
2019-07-22 02:00:00,46.989,-7.7625,47.6258598584,45.899,-1.6925,45.930194396,1.09,-6.07,6.1670900756,92.4,46.249,-7.5925,46.8680707652,45.899,-1.6925,45.930194396,0.35000000000000003,-5.9,5.9103722387,132.15
2019-07-22 02:30:00,46.9855,-7.6685,47.6071749057,48.8455,-2.1485,48.8927287283,-1.8599999999999999,-5.52,5.8249463517,92.4,46.1455,-7.5085,46.7523768647,48.8455,-2.1485,48.8927287283,-2.7,-5.36,6.0016331111,132.23
2019-07-22 03:00:00,47.3355,-7.6105,47.9433965265,51.5555,-2.7105,51.6267023012,-4.22,-4.9,6.4667147765,92.4,46.4355,-7.4605,47.0309974432,51.5555,-2.7105,51.6267023012,-5.12,-4.75,6.9840461052,132.39
2019-07-22 03:30:00,46.5025,-7.2695,47.0672724566,53.4325,-2.6995,53.5006481877,-6.93,-4.57,8.3011926854,92.4,45.5025,-7.1495,46.0607518013,53.4325,-2.6995,53.5006481877,-7.93,-4.45,9.0932612412,131.82
2019-07-22 04:00:00,46.7275,-6.79,47.2182523634,54.8375,-2.89,54.913600376,-8.11,-3.9,8.9990055006,92.4,45.7175,-6.65,46.1986180123,54.8375,-2.89,54.913600376,-9.12,-3.76,9.8646844856,131.82
2019-07-22 04:30:00,46.6055,-7.0065,47.1292231264,53.9355,-2.8765,54.0121506006,-7.33,-4.13,8.4134297406,92.4,45.6055,-6.8665,46.1195235502,53.9355,-2.8765,54.0121506006,-8.33,-3.99,9.2362871328,132.1
2019-07-22 05:00:00,46.219,-6.6555,46.6957347222,54.329,-3.3055,54.429464183,-8.11,-3.35,8.7746566884,92.4,45.179,-6.5055,45.6449731214,54.329,-3.3055,54.429464183,-9.15,-3.2,9.6934256071,132.53
2019-07-22 05:30:00,47.4415,-6.888,47.9389243335,53.0215,-3.028,53.1078925043,-5.58,-3.86,6.7849834193,92.4,46.4915,-6.718,46.9743663741,53.0215,-3.028,53.1078925043,-6.53,-3.69,7.5004666521,132.53
