Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-22 06:00:00,47.135,-7.037,47.6573981035,51.445,-2.867,51.5248261909,-4.31,-4.17,5.9970826241,92.4,46.225,-6.857,46.7308150368,51.445,-2.867,51.5248261909,-5.22,-3.99,6.5702739669,132.68
2019-07-22 06:30:00,48.012,-6.5855,48.461540981,50.602,-3.1255,50.6984334497,-2.59,-3.46,4.322001851,92.4,47.122,-6.3755,47.551339458,50.602,-3.1255,50.6984334497,-3.48,-3.25,4.7616068716,133.32
2019-07-22 07:00:00,49.0605,-6.866,49.5386174237,52.5505,-3.206,52.648204967,-3.49,-3.66,5.0572423315,92.4,48.1605,-6.666,48.6196392032,52.5505,-3.206,52.648204967,-4.39,-3.46,5.5896064262,132.78
2019-07-22 07:30:00,51.503,-6.843,51.9556123821,55.433,-3.543,55.5461100168,-3.93,-3.3,5.1317540861,92.4,50.603,-6.6530000000000005,51.0384758589,55.433,-3.543,55.5461100168,-4.83,-3.11,5.7446496847,131.76
2019-07-22 08:00:00,53.2625,-6.0065,53.6001114598,57.9825,-4.3765,58.1474338084,-4.72,-1.63,4.9935258085,92.4,52.3625,-5.7865,52.681258418,57.9825,-4.3765,58.1474338084,-5.62,-1.4100000000000001,5.7941781126,131.33
2019-07-22 08:30:00,61.7935,-5.6475,62.0510346288,57.3435,-3.4075,57.4446520444,4.45,-2.24,4.981977519,92.4,61.1535,-5.3475,61.3868578647,57.3435,-3.4075,57.4446520444,3.81,-1.94,4.2754765815999995,131.63
2019-07-22 09:00:00,61.1935,-5.5285,61.4427274338,54.0535,-3.0885,54.141663204,7.14,-2.44,7.5454092003,92.4,60.6335,-5.2085,60.8567974387,54.0535,-3.0885,54.141663204,6.58,-2.12,6.9130890346000005,131.98
2019-07-22 09:30:00,60.8175,-5.077,61.0290441941,49.1675,-2.077,49.2113501669,11.65,-3.0,12.0300665002,92.4,60.3975,-4.717,60.5814170786,49.1675,-2.077,49.2113501669,11.23,-2.64,11.5361388688,131.91
2019-07-22 10:00:00,60.517,-4.5365,60.6867952791,46.017,-1.4165,46.038796262,14.5,-3.12,14.831871089,92.4,60.167,-4.1565,60.3104002743,46.017,-1.4165,46.038796262,14.15,-2.74,14.4128449655,131.83
2019-07-22 10:30:00,58.9165,-4.7885,59.1107748596,44.4065,-1.1885,44.4224017192,14.51,-3.6,14.9499197322,92.4,58.5665,-4.4185,58.7329384971,44.4065,-1.1885,44.4224017192,14.16,-3.23,14.5237219748,131.83
2019-07-22 11:00:00,58.8915,-4.301,59.0483477605,45.0615,-1.581,45.0892264654,13.83,-2.7199999999999998,14.094938808,92.4,58.5115,-3.931,58.6434002531,45.0615,-1.581,45.0892264654,13.45,-2.35,13.6537540625,131.58
2019-07-22 11:30:00,59.0055,-4.103,59.1479808552,44.7055,-1.353,44.7259694054,14.3,-2.75,14.5620225244,92.4,58.6455,-3.713,58.7629223171,44.7055,-1.353,44.7259694054,13.94,-2.36,14.1383591693,131.65
2019-07-22 12:00:00,58.244,-4.308,58.4031026573,42.764,-1.048,42.776839528,15.48,-3.26,15.8195448734,92.4,57.924,-3.928,58.05703196,42.764,-1.048,42.776839528,15.16,-2.88,15.4311373528,131.51
2019-07-22 12:30:00,58.34,-4.0865,58.4829469354,40.6,-0.6465000000000001,40.6051469921,17.74,-3.44,18.0704510182,92.4,58.09,-3.6865,58.2068585499,40.6,-0.6465000000000001,40.6051469921,17.49,-3.04,17.7522308457,131.7
2019-07-22 13:00:00,57.6935,-4.0235,57.8336277135,38.7435,-0.35350000000000004,38.7451126531,18.95,-3.67,19.3021086931,92.4,57.4635,-3.6135,57.5770024793,38.7435,-0.35350000000000004,38.7451126531,18.72,-3.26,19.0017367627,131.74
2019-07-22 13:30:00,56.9405,-4.2620000000000005,57.0997826988,38.9705,-0.5720000000000001,38.9746976159,17.97,-3.69,18.3449448078,92.4,56.6805,-3.862,56.8119188573,38.9705,-0.5720000000000001,38.9746976159,17.71,-3.29,18.0130008605,132.08
2019-07-22 14:00:00,58.212,-4.3475,58.3741184109,43.412,-1.2575,43.4302089593,14.8,-3.09,15.119130266,92.4,57.832,-3.9475,57.9665677805,43.412,-1.2575,43.4302089593,14.42,-2.69,14.6687593204,132.08
2019-07-22 14:30:00,58.8595,-4.4665,59.0287248931,49.3495,-2.9665,49.4385808099,9.51,-1.5,9.6275697868,92.4,58.3395,-4.0965,58.483147765,49.3495,-2.9665,49.4385808099,8.99,-1.13,9.0607394842,131.76
2019-07-22 15:00:00,58.205,-4.4805,58.3771950786,49.525,-3.0205,49.6170237444,8.68,-1.46,8.8019316062,92.4,57.645,-4.1105,57.7913681725,49.525,-3.0205,49.6170237444,8.12,-1.09,8.1928322331,131.9
2019-07-22 15:30:00,58.8995,-4.396,59.063321243,49.1595,-2.476,49.2218144348,9.74,-1.92,9.9274367286,92.4,58.3695,-4.026,58.508180678,49.1595,-2.476,49.2218144348,9.21,-1.55,9.3395181889,132.04
2019-07-22 16:00:00,56.7945,-4.8425,57.0005704928,46.4345,-1.9825,46.4768017026,10.36,-2.86,10.7475206443,92.4,56.3045,-4.4925,56.4834424987,46.4345,-1.9825,46.4768017026,9.87,-2.51,10.1841543586,131.81
2019-07-22 16:30:00,53.163,-6.2215,53.5258034153,29.783,-5.8915,30.3601195856,23.38,-0.33,23.3823287976,92.4,53.093,-5.6415,53.391883009,29.783,-5.8915,30.3601195856,23.31,0.25,23.3113405878,130.88
2019-07-22 17:00:00,52.459,-6.8355,52.9024644157,21.609,-6.6455,22.6077763447,30.85,-0.19,30.8505850836,92.4,52.589,-6.2255,52.9562061637,21.609,-6.6455,22.6077763447,30.98,0.42,30.9828468673,130.63
2019-07-22 17:30:00,52.124,-7.106,52.6061461428,19.284,-6.676,20.4069015777,32.84,-0.43,32.8428150438,92.4,52.324,-6.466,52.7220080422,19.284,-6.676,20.4069015777,33.04,0.21,33.0406673661,130.56
2019-07-22 18:00:00,50.9245,-7.213,51.4327917699,17.1845,-6.703,18.4455211162,33.74,-0.51,33.7438542553,92.4,51.1345,-6.533,51.5501423786,17.1845,-6.703,18.4455211162,33.95,0.17,33.9504256233,130.87
2019-07-22 18:30:00,51.277,-7.026,51.7561146629,22.357,-5.586,23.0442800929,28.92,-1.44,28.9558284288,92.4,51.337,-6.416,51.736376226,22.357,-5.586,23.0442800929,28.98,-0.8300000000000001,28.9918833469,131.25
2019-07-22 19:00:00,52.165,-7.55,52.7085355991,21.405,-5.33,22.0586247305,30.76,-2.22,30.840006485099998,92.4,52.365,-5.33,52.6355595107,21.405,-5.33,22.0586247305,30.96,0.0,30.96,131.09
2019-07-22 19:30:00,51.937,-13.0795,53.5586154531,18.037,-5.8895,18.9741819125,33.9,-7.19,34.6540921105,92.4,52.807,7.2605,53.3037907587,18.037,-5.8895,18.9741819125,34.77,13.15,37.1735847074,132.8
2019-07-22 20:00:00,50.383,-13.5575,52.1752095851,16.403,-6.2375,17.5489263276,33.98,-7.32,34.759499421,92.4,51.253,6.7625,51.6972089696,16.403,-6.2375,17.5489263276,34.85,13.0,37.1957322821,132.71
2019-07-22 20:30:00,50.1875,-13.9245,52.0833644891,13.7175,-6.4645,15.1644177765,36.47,-7.46,37.2251595027,92.4,51.1475,6.4755,51.5557839287,13.7175,-6.4645,15.1644177765,37.43,12.94,39.6036425092,132.89
2019-07-22 21:00:00,50.6695,-14.166,52.6124869803,13.3695,-6.236,14.7523295194,37.3,-7.93,38.1336452493,92.4,51.6795,6.114,52.0399050369,13.3695,-6.236,14.7523295194,38.31,12.35,40.2514422102,132.58
2019-07-22 21:30:00,51.402,-14.355,53.3688263783,14.732,-6.515,16.1082913122,36.67,-7.84,37.498726645,92.4,52.392,5.955,52.7293437187,14.732,-6.515,16.1082913122,37.66,12.47,39.6708520201,132.72
2019-07-22 22:00:00,50.4165,-14.189,52.3751008901,12.9565,-6.499,14.495098939,37.46,-7.69,38.2411780676,92.4,51.4165,6.321,51.8035859111,12.9565,-6.499,14.495098939,38.46,12.82,40.5403996034,133.36
2019-07-22 22:30:00,49.572,-14.1805,51.5603506994,10.662,-6.2105,12.3389040944,38.91,-7.97,39.7178675158,92.4,50.632,6.4495000000000005,51.0411155271,10.662,-6.2105,12.3389040944,39.97,12.66,41.9270378157,133.68
2019-07-22 23:00:00,47.9585,-14.4585,50.0905774023,11.0885,-6.3185,12.762377306,36.87,-8.14,37.75786673,92.4,48.9185,6.1815,49.3075104269,11.0885,-6.3185,12.762377306,37.83,12.5,39.8416729066,133.77
2019-07-22 23:30:00,46.717,-14.409,48.8886220914,10.807,-6.649,12.6885952729,35.91,-7.76,36.7388853941,92.4,47.647,6.491,48.0871052362,10.807,-6.649,12.6885952729,36.84,13.14,39.1132356115,134.65
2019-07-23 00:00:00,44.5935,-14.6115,46.9262844736,9.7335,-6.1915,11.5358439006,34.86,-8.42,35.8624594806,92.4,45.4735,6.1385,45.8859497504,9.7335,-6.1915,11.5358439006,35.74,12.33,37.8070958948,134.22
2019-07-23 00:30:00,42.882,-10.424,44.1307795082,7.882,-5.324,9.5116192102,35.0,-5.1,35.3696197322,92.4,43.312,-4.374,43.5323008811,7.882,-5.324,9.5116192102,35.43,0.9500000000000001,35.4427340932,132.96
2019-07-23 01:00:00,42.9865,-8.943,43.9069064186,8.0665,-5.063,9.5237803025,34.92,-3.88,35.134894336,92.4,43.2565,-8.333,44.0518294881,8.0665,-5.063,9.5237803025,35.19,-3.27,35.3416043778,132.36
2019-07-23 01:30:00,41.8585,-8.755,42.7642847158,7.4985,-5.175,9.110879609,34.36,-3.58,34.5459983211,92.4,42.0885,-8.145,42.8693696857,7.4985,-5.175,9.110879609,34.59,-2.9699999999999998,34.7172723583,132.83
2019-07-23 02:00:00,41.1075,-9.0885,42.1002065137,7.5475,-4.8685,8.9814836469,33.56,-4.22,33.8242812193,92.4,41.3175,-8.5085,42.1844803038,7.5475,-4.8685,8.9814836469,33.77,-3.64,33.9656076053,132.39
2019-07-23 02:30:00,39.714,-9.2825,40.7843916499,6.104,-4.9925,7.8856751296,33.61,-4.29,33.8826828926,92.4,39.934,-8.6925,40.8691070645,6.104,-4.9925,7.8856751296,33.83,-3.7,34.0317337202,132.47
2019-07-23 03:00:00,39.2755,-9.184,40.3349817931,7.4655000000000005,-5.004,8.987419332,31.81,-4.18,32.0834614716,92.4,39.4255,-8.614,40.3555578112,7.4655000000000005,-5.004,8.987419332,31.96,-3.61,32.1632352228,132.94
2019-07-23 03:30:00,38.9835,-8.942,39.9959077438,7.4335,-4.392,8.6340364981,31.55,-4.55,31.87640193,92.4,39.1335,-8.392,40.0231993505,7.4335,-4.392,8.6340364981,31.7,-4.0,31.9513692977,132.88
2019-07-23 04:00:00,38.446,-9.1945,39.530162487,7.326,-4.7845,8.7499552142,31.12,-4.41,31.4309163086,92.4,38.576,-8.6345,39.5305244874,7.326,-4.7845,8.7499552142,31.25,-3.85,31.4862668476,132.99
2019-07-23 04:30:00,39.0725,-9.094,40.1168429995,7.6425,-5.194,9.2404243544,31.43,-3.9,31.6710419784,92.4,39.2125,-8.524000000000001,40.1282784611,7.6425,-5.194,9.2404243544,31.57,-3.33,31.7451382104,133.32
2019-07-23 05:00:00,39.308,-9.051,40.3365772594,7.4879999999999995,-5.291,9.1686872016,31.82,-3.76,32.0413794959,92.4,39.458,-8.471,40.3570514904,7.4879999999999995,-5.291,9.1686872016,31.97,-3.18,32.1277652506,133.32
2019-07-23 05:30:00,39.456,-9.1045,40.4928124023,7.5760000000000005,-5.3045,9.2484320968,31.88,-3.8,32.1056755107,92.4,39.606,-8.5145,40.5108867621,7.5760000000000005,-5.3045,9.2484320968,32.03,-3.21,32.190448894,133.18
2019-07-23 06:00:00,40.966,-9.423,42.0357714929,10.306,-5.503,11.6831778639,30.66,-3.92,30.9095778037,92.4,41.106,-8.863,42.0506362021,10.306,-5.503,11.6831778639,30.8,-3.36,30.9827306737,132.46
2019-07-23 06:30:00,42.2915,-9.311,43.3043380419,11.7215,-5.821,13.0873069518,30.57,-3.49,30.7685716276,92.4,42.4115,-8.741,43.3028915114,11.7215,-5.821,13.0873069518,30.69,-2.92,30.8285987356,132.26
2019-07-23 07:00:00,45.197,-8.912,46.0672611841,16.157,-5.572,17.0908113617,29.04,-3.34,29.2314419761,92.4,45.277,-8.352,46.0408800198,16.157,-5.572,17.0908113617,29.12,-2.7800000000000002,29.2523981923,132.04
2019-07-23 07:30:00,47.502,-8.2055,48.2055000415,18.082,-5.2155,18.8191435578,29.42,-2.99,29.5715488265,92.4,47.622,-7.6455,48.2318209717,18.082,-5.2155,18.8191435578,29.54,-2.43,29.639779014,131.22
2019-07-23 08:00:00,48.4575,-8.1365,49.135851865,15.1475,-6.3865,16.4387997889,33.31,-1.75,33.3559380021,92.4,48.6875,-7.5065,49.2627668579,15.1475,-6.3865,16.4387997889,33.54,-1.12,33.5586948495,130.62
2019-07-23 08:30:00,48.6035,-11.8285,50.022131347,14.3535,-6.2785,15.6666053917,34.25,-5.55,34.6967577736,92.4,49.3135,2.5915,49.3815467002,14.3535,-6.2785,15.6666053917,34.96,8.87,36.0676933002,131.45
2019-07-23 09:00:00,50.5085,-12.75,52.0929080802,16.5385,-6.74,17.8591596177,33.97,-6.01,34.4975506377,92.4,51.3585,7.47,51.8989057905,16.5385,-6.74,17.8591596177,34.82,14.21,37.6079313443,132.36
2019-07-23 09:30:00,51.7675,-12.552,53.2675019149,18.5475,-7.022,19.8322525259,33.22,-5.53,33.6771331915,92.4,52.5575,7.588,53.102434504,18.5475,-7.022,19.8322525259,34.01,14.61,37.0152968379,132.11
2019-07-23 10:00:00,52.1335,-12.633,53.6422828676,21.4735,-7.873,22.8712774293,30.66,-4.76,31.0272976587,92.4,52.8335,7.577,53.3740541017,21.4735,-7.873,22.8712774293,31.36,15.45,34.9592920409,132.3
2019-07-23 10:30:00,52.7175,-12.6515,54.2143455047,22.1875,-8.1015,23.6203187637,30.53,-4.55,30.8671897004,92.4,53.3975,7.5485,53.9284049319,22.1875,-8.1015,23.6203187637,31.21,15.65,34.9139886006,132.19
2019-07-23 11:00:00,52.0585,-12.48,53.5335205479,22.3185,-8.16,23.7634391924,29.74,-4.32,30.0521213893,92.4,52.7285,7.69,53.2863098014,22.3185,-8.16,23.7634391924,30.41,15.85,34.2927193439,132.13
2019-07-23 11:30:00,50.5005,-12.7545,52.0862531816,23.1905,-8.4345,24.6767112983,27.31,-4.32,27.6495660002,92.4,51.0605,7.3855,51.5918624446,23.1905,-8.4345,24.6767112983,27.87,15.82,32.0469858177,132.13
2019-07-23 12:00:00,50.7075,-12.9815,52.3428113355,25.1675,-8.6115,26.6000185808,25.54,-4.37,25.9111655469,92.4,51.2175,7.1085,51.7084430098,25.1675,-8.6115,26.6000185808,26.05,15.72,30.4256618663,131.93
2019-07-23 12:30:00,52.0525,-13.1045,53.6767237869,27.4825,-9.0845,28.9450504664,24.57,-4.02,24.8966925514,92.4,52.5325,7.0155,52.9988754267,27.4825,-9.0845,28.9450504664,25.05,16.1,29.7777181799,131.93
2019-07-23 13:00:00,51.5405,-12.6555,53.0715066726,27.2305,-9.0855,28.706209093200002,24.31,-3.5700000000000003,24.5707346248,92.4,51.9905,7.4645,52.5236218334,27.2305,-9.0855,28.706209093200002,24.76,16.55,29.7818753607,131.98
2019-07-23 13:30:00,51.9535,-12.878,53.525779268,28.0435,-9.368,29.5668279707,23.91,-3.51,24.1662616058,92.4,52.3935,7.292,52.8985075995,28.0435,-9.368,29.5668279707,24.35,16.66,29.5038658484,132.15
2019-07-23 14:00:00,51.408,-12.666,52.9453493708,28.458,-8.996,29.8460345775,22.95,-3.67,23.2415877255,92.4,51.808,7.354,52.3273368327,28.458,-8.996,29.8460345775,23.35,16.35,28.5051749688,131.69
2019-07-23 14:30:00,52.3345,-12.8045,53.8781505854,29.9845,-9.1545,31.3508390717,22.35,-3.65,22.6460813387,92.4,52.7245,7.1555,53.207838525,29.9845,-9.1545,31.3508390717,22.74,16.31,27.9843474107,131.46
2019-07-23 15:00:00,53.3725,-13.156,54.9700290363,32.4625,-9.546,33.8369623674,20.91,-3.61,21.2193355221,92.4,53.7025,6.7940000000000005,54.1305546087,32.4625,-9.546,33.8369623674,21.24,16.34,26.7980073886,131.43
2019-07-23 15:30:00,54.61,-13.2335,56.1905474457,35.12,-10.0435,36.5278837636,19.49,-3.19,19.749334166,92.4,54.88,6.7065,55.2882586292,35.12,-10.0435,36.5278837636,19.76,16.75,25.904055667,131.39
2019-07-23 16:00:00,56.015,-12.805,57.4599708493,34.105,-9.965,35.5310040669,21.91,-2.84,22.0932953631,92.4,56.395,7.125,56.8433078735,34.105,-9.965,35.5310040669,22.29,17.09,28.0875808855,131.25
2019-07-23 16:30:00,56.883,-12.4205,58.2232299795,30.993,-9.4005,32.3872729517,25.89,-3.02,26.0655423884,92.4,57.423,7.6195,57.9263127538,30.993,-9.4005,32.3872729517,26.43,17.02,31.4360509606,131.34
2019-07-23 17:00:00,55.792,-12.638,57.2054744583,26.012,-8.478,27.3587395177,29.78,-4.16,30.0691536296,92.4,56.492,7.472,56.9840051944,26.012,-8.478,27.3587395177,30.48,15.95,34.4010595767,131.77
2019-07-23 17:30:00,53.8965,-12.785,55.392137865,27.4165,-7.455,28.4119956576,26.48,-5.33,27.0110958682,92.4,54.4465,7.335,54.9383617088,27.4165,-7.455,28.4119956576,27.03,14.79,30.8117672327,131.87
2019-07-23 18:00:00,53.869,-12.8025,55.36942448,28.859,-7.8825,29.9161442577,25.01,-4.92,25.4893409095,92.4,54.369,7.3075,54.8578865547,28.859,-7.8825,29.9161442577,25.51,15.19,29.6900016841,132.03
2019-07-23 18:30:00,51.6445,-12.9435,53.2417934756,24.7945,-7.3335,25.8562845842,26.85,-5.61,27.4298122487,92.4,52.2345,7.2865,52.740269932,24.7945,-7.3335,25.8562845842,27.44,14.62,31.0917673991,132.43
2019-07-23 19:00:00,52.66,-12.649000000000001,54.157850779,24.49,-6.999,25.4704947145,28.17,-5.65,28.7310180815,92.4,53.29,7.611,53.8307664909,24.49,-6.999,25.4704947145,28.8,14.61,32.2938399699,132.43
2019-07-23 19:30:00,53.6965,-12.774000000000001,55.1950105376,25.8065,-7.694,26.9290378263,27.89,-5.08,28.3488712297,92.4,54.3065,7.796,54.8632259191,25.8065,-7.694,26.9290378263,28.5,15.49,32.4374798651,133.35
2019-07-23 20:00:00,50.3035,-11.214,51.5382955505,26.3635,-7.474,27.4024598941,23.94,-3.74,24.2303776281,92.4,51.8135,7.656,52.3760739102,26.3635,-7.474,27.4024598941,25.45,15.13,29.6077591182,134.16
2019-07-23 20:30:00,46.1715,-9.5205,47.1428396737,25.8715,-6.8805,26.770801118,20.3,-2.64,20.470945264,92.4,49.1515,6.7095,49.6073315398,25.8715,-6.8805,26.770801118,23.28,13.59,26.9563814337,133.63
2019-07-23 21:00:00,46.0815,-10.29,47.2164033176,23.1615,-6.26,23.9925547254,22.92,-4.03,23.2715985699,92.4,49.2015,6.78,49.6664474495,23.1615,-6.26,23.9925547254,26.04,13.04,29.122554833,133.42
2019-07-23 21:30:00,49.7325,-12.07,51.1762294063,19.4325,-5.73,20.2596879603,30.3,-6.34,30.9561883959,92.4,50.4525,8.62,51.1835828782,19.4325,-5.73,20.2596879603,31.02,14.35,34.1783981485,133.95
2019-07-23 22:00:00,48.5065,-11.533,49.8587066745,15.0165,-5.973,16.1608168497,33.49,-5.5600000000000005,33.9483976058,92.4,49.3365,8.907,50.1340690674,15.0165,-5.973,16.1608168497,34.32,14.88,37.4069084529,132.82
2019-07-23 22:30:00,47.0735,-10.6525,48.2637561582,12.9635,-6.2325,14.3838933707,34.11,-4.42,34.3951813486,92.4,47.9035,9.9475,48.9254337589,12.9635,-6.2325,14.3838933707,34.94,16.18,38.5044932443,133.33
2019-07-23 23:00:00,45.757,-10.929,47.0440866635,12.277,-6.109,13.7129358636,33.48,-4.82,33.82517997,92.4,46.567,9.701,47.5667414272,12.277,-6.109,13.7129358636,34.29,15.81,37.7592399288,133.37
2019-07-23 23:30:00,44.7275,-11.2605,46.123184154,12.9175,-6.3505,14.3941188164,31.81,-4.91,32.1867084369,92.4,45.4675,9.3895,46.4268916308,12.9175,-6.3505,14.3941188164,32.55,15.74,36.1559137625,133.64
2019-07-24 00:00:00,42.047,-11.507,43.5931331519,11.787,-6.237,13.3354241777,30.26,-5.27,30.715476555,92.4,42.747,9.143,43.7138474399,11.787,-6.237,13.3354241777,30.96,15.38,34.5697266405,133.81
2019-07-24 00:30:00,41.104,-11.716,42.7411215576,9.544,-5.526,11.0283549091,31.56,-6.19,32.1613074983,92.4,41.834,9.004,42.7920035988,9.544,-5.526,11.0283549091,32.29,14.53,35.4085441666,133.98
2019-07-24 01:00:00,39.435,-12.135,41.2598769993,9.335,-5.495,10.8322319953,30.1,-6.64,30.8236856979,92.4,40.125,8.365,40.9876670475,9.335,-5.495,10.8322319953,30.79,13.86,33.7657178215,133.4
2019-07-24 01:30:00,40.0,-12.296,41.8472414384,10.29,-5.846,11.8346869836,29.71,-6.45,30.4020821655,92.4,40.67,8.254,41.4991254848,10.29,-5.846,11.8346869836,30.38,14.1,33.4926021682,133.5
2019-07-24 02:00:00,40.632,-12.472,42.5030611603,11.642,-6.072,13.1303217021,28.99,-6.4,29.688046416,92.4,41.282,8.048,42.0591705577,11.642,-6.072,13.1303217021,29.64,14.12,32.8314483384,133.39
2019-07-24 02:30:00,38.8705,-7.8845,39.6620865626,9.8605,-5.3545,11.2205227374,29.01,-2.5300000000000002,29.120113324,92.4,39.0305,-3.1545,39.1577680735,9.8605,-5.3545,11.2205227374,29.17,2.2,29.2528443062,132.75
2019-07-24 03:00:00,37.6775,-6.737,38.2750725048,11.0875,-5.3870000000000005,12.3268984441,26.59,-1.35,26.6242483462,92.4,37.5175,-6.1370000000000005,38.0161225699,11.0875,-5.3870000000000005,12.3268984441,26.43,-0.75,26.4406391753,132.15
2019-07-24 03:30:00,39.243,-6.5795,39.7907384859,11.573,-5.4995,12.8132286817,27.67,-1.08,27.6910689573,92.4,39.243,-5.9795,39.695937692,11.573,-5.4995,12.8132286817,27.67,-0.48,27.6741630406,132.21
2019-07-24 04:00:00,38.94,-6.349,39.4541937061,9.44,-5.199,10.7769755034,29.5,-1.15,29.5224067447,92.4,39.0,-5.709,39.4156400557,9.44,-5.199,10.7769755034,29.56,-0.51,29.564399199,132.47
2019-07-24 04:30:00,39.0845,-6.474,39.6170520893,9.1645,-5.004,10.4416510308,29.92,-1.47,29.9560895312,92.4,39.1645,-5.844,39.5981110187,9.1645,-5.004,10.4416510308,30.0,-0.84,30.0117576959,132.08
2019-07-24 05:00:00,39.1535,-6.138,39.6316995125,11.0935,-5.648,12.4485198417,28.06,-0.49,28.064278006,92.4,39.1435,-5.448,39.5208083957,11.0935,-5.648,12.4485198417,28.05,0.2,28.0507130034,132.83
2019-07-24 05:30:00,38.478,-6.376,39.00269042,9.288,-5.226,10.6572989073,29.19,-1.15,29.2126445225,92.4,38.528,-5.696,38.9467739357,9.288,-5.226,10.6572989073,29.24,-0.47000000000000003,29.2437771158,132.59
2019-07-24 06:00:00,39.1085,-6.3655,39.6231543734,9.4685,-5.1955,10.8002644644,29.64,-1.17,29.6630831169,92.4,39.1685,-5.7155000000000005,39.5833087614,9.4685,-5.1955,10.8002644644,29.7,-0.52,29.7045518397,132.62
2019-07-24 06:30:00,40.0615,-6.291,40.5524409037,9.6615,-5.021,10.8882975368,30.4,-1.27,30.4265163961,92.4,40.1415,-5.631,40.5345307516,9.6615,-5.021,10.8882975368,30.48,-0.61,30.4861033915,131.96
2019-07-24 07:00:00,41.983,-5.236,42.3082496093,10.113,-5.226,11.3834900184,31.87,-0.01,31.8700015689,92.4,42.103,-4.606,42.3541951287,10.113,-5.226,11.3834900184,31.99,0.62,31.9960075634,132.06
2019-07-24 07:30:00,44.572,-4.9415,44.8450845272,10.362,-5.5115,11.7365955988,34.21,0.5700000000000001,34.214748282,92.4,44.792,-4.2015,44.988619297,10.362,-5.5115,11.7365955988,34.43,1.31,34.454912567,130.64
2019-07-24 08:00:00,47.092,-4.3225,47.2899616224,13.252,-5.6825,14.4189566283,33.84,1.3599999999999999,33.867317579,92.4,47.292,-3.5825,47.4274980391,13.252,-5.6825,14.4189566283,34.04,2.1,34.1047152165,130.52
2019-07-24 08:30:00,48.428,-4.8145,48.6667298496,16.268,-5.4845,17.1676312941,32.16,0.67,32.1669784095,92.4,48.678,-1.4344999999999999,48.6991321714,16.268,-5.4845,17.1676312941,32.41,4.05,32.6620666829,130.36
2019-07-24 09:00:00,49.256,-9.0885,50.0874671774,14.816,-5.4985,15.8033970478,34.44,-3.59,34.626603934,92.4,50.076,11.2615,51.3266710225,14.816,-5.4985,15.8033970478,35.26,16.76,39.0405583976,132.31
2019-07-24 09:30:00,50.517,-8.7995,51.2776607233,14.827,-5.4995,15.8140579628,35.69,-3.3,35.8422390484,92.4,51.407,11.5505,52.6886486755,14.827,-5.4995,15.8140579628,36.58,17.05,40.3583807901,132.34
2019-07-24 10:00:00,50.752,-8.813,51.5114984542,16.232,-5.843,17.2516223295,34.52,-2.9699999999999998,34.6475294935,92.4,51.582,11.557,52.8608264502,16.232,-5.843,17.2516223295,35.35,17.4,39.400285532,132.34
2019-07-24 10:30:00,50.6005,-8.7485,51.3512108182,15.3005,-5.5185,16.2652741293,35.3,-3.23,35.4474667642,92.4,51.4705,11.6015,52.7617965246,15.3005,-5.5185,16.2652741293,36.17,17.12,40.0170376215,132.3
2019-07-24 11:00:00,50.216,-9.127,51.038698896,18.896,-6.3870000000000005,19.946242378,31.32,-2.74,31.4396246797,92.4,50.926,11.113,52.1244304046,18.896,-6.3870000000000005,19.946242378,32.03,17.5,36.4989164223,132.02
2019-07-24 11:30:00,50.7465,-9.0995,51.5558741803,21.0365,-6.8895,22.1359332873,29.71,-2.21,29.7920828409,92.4,51.3565,11.2305,52.5700886674,21.0365,-6.8895,22.1359332873,30.32,18.12,35.3219025535,132.25
2019-07-24 12:00:00,49.942,-8.724,50.6982400089,20.682,-6.514,21.6835725839,29.26,-2.21,29.3433416638,92.4,50.552,11.556000000000001,51.8560106449,20.682,-6.514,21.6835725839,29.87,18.07,34.9104826664,132.17
2019-07-24 12:30:00,50.154,-8.8325,50.9257967267,20.834,-6.3525,21.7809506737,29.32,-2.48,29.4246971097,92.4,50.764,11.2875,52.0037628663,20.834,-6.3525,21.7809506737,29.93,17.64,34.7415385382,131.75
2019-07-24 13:00:00,50.446,-8.571,51.1689452403,21.526,-6.361,22.4461800091,28.92,-2.21,29.004318644,92.4,51.066,11.519,52.3490565053,21.526,-6.361,22.4461800091,29.54,17.88,34.5297842449,131.66
2019-07-24 13:30:00,49.9405,-9.0455,50.7530748871,22.5305,-6.7455,23.5186139154,27.41,-2.3,27.5063283628,92.4,50.5105,11.0345,51.7017485246,22.5305,-6.7455,23.5186139154,27.98,17.78,33.1513016336,131.66
2019-07-24 14:00:00,49.594,-8.849,50.3772730207,21.984,-6.749,22.9966357757,27.61,-2.1,27.6897472,92.4,50.164,11.251,51.4102314428,21.984,-6.749,22.9966357757,28.18,18.0,33.4381877499,131.69
2019-07-24 14:30:00,50.1595,-8.355,50.8505797927,23.3895,-4.325,23.7860113354,26.77,-4.03,27.0716419894,92.4,50.7195,11.695,52.050367004,23.3895,-4.325,23.7860113354,27.33,16.02,31.6791619207,131.69
2019-07-24 15:00:00,50.9925,-7.6435,51.5621774996,25.4725,-2.8435,25.6307188448,25.52,-4.8,25.967487364,92.4,51.5125,12.5165,53.0113235875,25.4725,-2.8435,25.6307188448,26.04,15.36,30.2326181466,132.31
2019-07-24 15:30:00,51.6655,-7.4675,52.2023701234,29.4055,-2.8175,29.5401715719,22.26,-4.65,22.7404947176,92.4,52.0455,12.7625,53.5874563354,29.4055,-2.8175,29.5401715719,22.64,15.58,27.4828310041,132.58
2019-07-24 16:00:00,51.722,-7.332,52.239099418,27.812,-1.962,27.8811188441,23.91,-5.37,24.5056116022,92.4,52.182,12.908,53.7547913027,27.812,-1.962,27.8811188441,24.37,14.87,28.5484465427,132.58
2019-07-24 16:30:00,51.8145,-8.057,52.4371782159,35.0545,-3.797,35.2595402586,16.76,-4.26,17.2929234081,92.4,51.9745,12.183,53.3832758385,35.0545,-3.797,35.2595402586,16.92,15.98,23.2733065979,132.74
2019-07-24 17:00:00,52.0005,-8.4525,52.6829835573,35.9505,-3.5324999999999998,36.1236350123,16.05,-4.92,16.7871647398,92.4,52.1305,11.8275,53.4553906215,35.9505,-3.5324999999999998,36.1236350123,16.18,15.36,22.309683996,132.92
2019-07-24 17:30:00,51.634,-8.925,52.3996715734,35.644,-3.465,35.8120225762,15.99,-5.46,16.8964996375,92.4,51.764,11.425,53.009832305,35.644,-3.465,35.8120225762,16.12,14.89,21.9446234873,133.27
2019-07-24 18:00:00,51.1,-8.952,51.8782064455,32.26,-2.512,32.3576535614,18.84,-6.44,19.9102787524,92.4,51.37,11.408,52.6214724613,32.26,-2.512,32.3576535614,19.11,13.92,23.6423031873,133.27
2019-07-24 18:30:00,51.6925,-9.0555,52.4796783193,30.9625,-2.7155,31.0813504613,20.73,-6.34,21.6778343014,92.4,52.0425,11.3445,53.2646175852,30.9625,-2.7155,31.0813504613,21.08,14.06,25.3387055707,133.41
2019-07-24 19:00:00,50.884,-8.9095,51.6581130729,31.184,-1.9995,31.2480376384,19.7,-6.91,20.876735856,92.4,51.204,11.5105,52.481818054,31.184,-1.9995,31.2480376384,20.02,13.51,24.1520289003,133.57
2019-07-24 19:30:00,50.807,-8.5795,51.5262949304,29.077,-0.5895,29.0829750756,21.73,-7.99,23.1523864861,92.4,51.187,12.0205,52.5794768826,29.077,-0.5895,29.0829750756,22.11,12.61,25.453176619,134.13
2019-07-24 20:00:00,49.4945,-8.6885,50.2513239875,28.8745,0.6115,28.8809744036,20.62,-9.3,22.6202210422,92.4,49.8445,11.7615,51.2133484797,28.8745,0.6115,28.8809744036,20.97,11.15,23.7500189474,133.81
2019-07-24 20:30:00,49.2055,-8.7245,49.972974001,28.8355,0.6655,28.8431785783,20.37,-9.39,22.4300913953,92.4,49.5255,11.8255,50.9177532939,28.8355,0.6655,28.8431785783,20.69,11.16,23.5079071804,134.18
2019-07-24 21:00:00,49.864,-9.0485,50.6783370707,28.714,0.1615,28.7144541695,21.15,-9.21,23.0683029285,92.4,50.234,11.5415,51.5428072407,28.714,0.1615,28.7144541695,21.52,11.38,24.3436809049,134.29
2019-07-24 21:30:00,49.994,-9.24,50.840708453,29.994,-0.43,29.9970821248,20.0,-8.81,21.8544297569,92.4,50.314,11.3,51.5673210086,29.994,-0.43,29.9970821248,20.32,11.73,23.4626362543,134.04
2019-07-24 22:00:00,51.5365,-9.271,52.3637496103,32.4165,-0.41100000000000003,32.419105374,19.12,-8.86,21.0730633748,92.4,51.8365,11.269,53.0472722508,32.4165,-0.41100000000000003,32.419105374,19.42,11.68,22.6618357597,134.25
2019-07-24 22:30:00,50.7975,-9.4075,51.6612723663,33.9675,-0.3775,33.9695976205,16.83,-9.03,19.0994711969,92.4,51.0075,11.2525,52.2339335346,33.9675,-0.3775,33.9695976205,17.04,11.63,20.6305235028,134.76
2019-07-24 23:00:00,49.7295,-7.796,50.3368730281,35.1895,-0.5760000000000001,35.1942138178,14.54,-7.22,16.2339151162,92.4,49.6895,5.824,50.0296450742,35.1895,-0.5760000000000001,35.1942138178,14.5,6.4,15.8496056733,133.95
2019-07-24 23:30:00,49.1915,-4.241,49.3739785034,35.6215,-1.2810000000000001,35.6445258525,13.57,-2.96,13.8890784432,92.4,48.7715,-3.841,48.9225151975,35.6215,-1.2810000000000001,35.6445258525,13.15,-2.56,13.3968690372,132.56
2019-07-25 00:00:00,47.535,-4.317,47.7306265829,32.555,-0.9570000000000001,32.5690631428,14.98,-3.36,15.3521985396,92.4,47.145,-3.917,47.3074403662,32.555,-0.9570000000000001,32.5690631428,14.59,-2.96,14.8872327852,132.85
2019-07-25 00:30:00,46.9125,-4.542,47.1318620495,32.0025,-0.972,32.0172576941,14.91,-3.5700000000000003,15.3314382887,92.4,46.5325,-4.142,46.7164823189,32.0025,-0.972,32.0172576941,14.53,-3.17,14.8717786428,132.93
2019-07-25 01:00:00,46.9415,-4.575,47.1639167929,35.3715,-1.725,35.4135374857,11.57,-2.85,11.9158465918,92.4,46.4515,-4.195,46.6405389897,35.3715,-1.725,35.4135374857,11.08,-2.47,11.3519733967,133.25
2019-07-25 01:30:00,47.125,-4.687,47.3575083171,36.395,-1.917,36.4454512114,10.73,-2.77,11.0817778357,92.4,46.615,-4.317,46.8144712028,36.395,-1.917,36.4454512114,10.22,-2.4,10.4980188607,133.18
2019-07-25 02:00:00,48.294,-5.0675,48.5591391218,39.534,-2.5975,39.619239799,8.76,-2.47,9.1015657994,92.4,47.714,-4.6975,47.9446796032,39.534,-2.5975,39.619239799,8.18,-2.1,8.445259025,133.06
2019-07-25 02:30:00,48.72,-5.0245,48.9784034065,41.49,-2.9445,41.5943527447,7.23,-2.08,7.5232506272,92.4,48.1,-4.6645,48.3256408157,41.49,-2.9445,41.5943527447,6.61,-1.72,6.8301171293,133.21
2019-07-25 03:00:00,48.8235,-5.185,49.0980486094,43.7935,-3.6550000000000002,43.9457582396,5.03,-1.53,5.2575469565,92.4,48.1535,-4.845,48.39662785,43.7935,-3.6550000000000002,43.9457582396,4.36,-1.19,4.5194800586,133.21
2019-07-25 03:30:00,50.4205,-4.8225,50.6506004555,48.4405,-4.4325,48.6428730288,1.98,-0.39,2.0180436071,92.4,49.6505,-4.5125,49.8551382156,48.4405,-4.4325,48.6428730288,1.21,-0.08,1.2126417443,133.21
2019-07-25 04:00:00,52.105,-4.924,52.3371455183,52.835,-5.104,53.0809574235,-0.73,0.18,0.7518643495,92.4,51.225,-4.644,51.4350790901,52.835,-5.104,53.0809574235,-1.6099999999999999,0.46,1.6744252745,133.17
2019-07-25 04:30:00,51.662,-5.2445,51.9275170237,51.652,-4.6245,51.8586068483,0.01,-0.62,0.6200806399000001,92.4,50.832,-4.8845,51.0661391163,51.652,-4.6245,51.8586068483,-0.8200000000000001,-0.26,0.8602325267,132.81
2019-07-25 05:00:00,52.162,-5.0055,52.4016151874,51.972,-4.9455,52.2067692378,0.19,-0.06,0.19924858850000002,92.4,51.332,-4.6555,51.5426804139,51.972,-4.9455,52.2067692378,-0.64,0.29,0.7026378868,133.29
2019-07-25 05:30:00,51.3905,-4.897,51.6232902792,53.6505,-5.017,53.8845658723,-2.26,0.12,2.2631835984,92.4,50.5005,-4.6370000000000005,50.7129398601,53.6505,-5.017,53.8845658723,-3.15,0.38,3.1728378465000002,133.02
2019-07-25 06:00:00,50.9925,-4.7405,51.2123754233,55.3225,-5.2505,55.5710964126,-4.33,0.51,4.3599311921,92.4,50.0325,-4.4405,50.2291657954,55.3225,-5.2505,55.5710964126,-5.29,0.81,5.3516539499,132.82
2019-07-25 06:30:00,53.339,-4.7735,53.5521729088,54.279,-4.7535,54.4867470423,-0.9400000000000001,-0.02,0.9402127419,92.4,52.469,-4.4535,52.6576644303,54.279,-4.7535,54.4867470423,-1.81,0.30000000000000004,1.8346934349000001,132.5
2019-07-25 07:00:00,54.4125,-4.409,54.5908365685,51.4325,-4.229,51.6060703527,2.98,-0.18,2.9854312921,92.4,53.6525,-4.099,53.8088520343,51.4325,-4.229,51.6060703527,2.22,0.13,2.2238030488,132.26
2019-07-25 07:30:00,56.298,-4.028,56.4419133978,51.538,-4.228,51.7111344683,4.76,0.2,4.7641998279,92.4,55.618,-3.648,55.7375082687,51.538,-4.228,51.7111344683,4.08,0.58,4.1210192914,131.5
2019-07-25 08:00:00,56.4565,-3.8995,56.591010704,48.4265,-3.7495000000000003,48.5714386497,8.03,-0.15,8.0314008741,92.4,55.8765,-3.5095,55.9866041344,48.4265,-3.7495000000000003,48.5714386497,7.45,0.24,7.4538647694,130.57
2019-07-25 08:30:00,56.4375,-3.5789999999999997,56.5508677851,41.7475,-2.899,41.8480340906,14.69,-0.68,14.7057301757,92.4,56.0475,-3.119,56.1342178822,41.7475,-2.899,41.8480340906,14.3,-0.22,14.3016922076,130.47
2019-07-25 09:00:00,55.879,-6.4685,56.2521478101,40.039,-2.5785,40.1219414193,15.84,-3.89,16.310662157,92.4,55.829,6.6015,56.2179423605,40.039,-2.5785,40.1219414193,15.79,9.18,18.2646242775,131.95
2019-07-25 09:30:00,55.0575,-7.6885,55.5917380417,36.9675,-2.1785,37.0316340242,18.09,-5.51,18.9105314574,92.4,55.2275,12.6015,56.6469289415,36.9675,-2.1785,37.0316340242,18.26,14.78,23.4920412055,133.08
2019-07-25 10:00:00,53.8845,-7.818,54.4486957075,37.0945,-2.178,37.1583855173,16.79,-5.64,17.7119648825,92.4,54.0445,12.412,55.4514717952,37.0945,-2.178,37.1583855173,16.95,14.59,22.3644941816,132.92
2019-07-25 10:30:00,51.693,-7.925,52.296958554,38.733,-1.865,38.7778740263,12.96,-6.06,14.3068235468,92.4,51.683,12.295,53.1253189543,38.733,-1.865,38.7778740263,12.95,14.16,19.1887493079,132.96
2019-07-25 11:00:00,53.195,-7.5495,53.7280464492,37.545,-1.9495,37.5955791982,15.65,-5.6,16.6217478022,92.4,53.295,12.6705,54.7804581512,37.545,-1.9495,37.5955791982,15.75,14.62,21.4896928782,132.71
2019-07-25 11:30:00,54.6335,-7.0365,55.0847678991,34.4435,-1.7165,34.4862445694,20.19,-5.32,20.879140308,92.4,54.9135,13.1835,56.4738625782,34.4435,-1.7165,34.4862445694,20.47,14.9,25.3185880333,132.67
2019-07-25 12:00:00,55.218,-6.9585,55.6547234855,35.488,-2.0785,35.5488158206,19.73,-4.88,20.3245491955,92.4,55.488,13.2715,57.0530529968,35.488,-2.0785,35.5488158206,20.0,15.35,25.2115548906,132.63
2019-07-25 12:30:00,55.774,-7.4415,56.2682414711,39.214,-3.3515,39.3569606074,16.56,-4.09,17.0575994794,92.4,55.864,12.7085,57.2912948732,39.214,-3.3515,39.3569606074,16.65,16.06,23.1332250238,132.35
2019-07-25 13:00:00,56.0235,-7.4685,56.5191210521,38.3735,-3.5484999999999998,38.5372203785,17.65,-3.92,18.080069137,92.4,56.1835,12.6715,57.5947270547,38.3735,-3.5484999999999998,38.5372203785,17.81,16.22,24.0890950432,132.3
2019-07-25 13:30:00,54.96,-7.7765,55.5074369094,41.25,-3.5765000000000002,41.4047563965,13.71,-4.2,14.3389016316,92.4,54.98,12.3435,56.3485793277,41.25,-3.5765000000000002,41.4047563965,13.73,15.92,21.0228280686,132.44
2019-07-25 14:00:00,55.0975,-7.636,55.6241224852,41.0775,-3.5460000000000003,41.2302694904,14.02,-4.09,14.6044000219,92.4,55.1275,12.414,56.5079521152,41.0775,-3.5460000000000003,41.2302694904,14.05,15.96,21.2632100117,132.3
2019-07-25 14:30:00,54.856,-7.724,55.3971200695,42.026,-4.244,42.2397468269,12.83,-3.48,13.2935811578,92.4,54.806,12.396,56.1903768629,42.026,-4.244,42.2397468269,12.78,16.64,20.981372691,132.36
2019-07-25 15:00:00,55.801,-7.9030000000000005,56.3578655558,42.521,-4.273,42.7351608164,13.28,-3.63,13.767181992,92.4,55.821,12.207,57.140133794,42.521,-4.273,42.7351608164,13.3,16.48,21.1773558312,132.43
2019-07-25 15:30:00,55.4615,-8.0205,56.0384368313,44.2215,-4.1405,44.4149164414,11.24,-3.88,11.8908368082,92.4,55.3915,12.0995,56.697585244,44.2215,-4.1405,44.4149164414,11.17,16.24,19.7105682313,132.49
2019-07-25 16:00:00,54.905,-7.745,55.4485712169,43.775,-4.055,43.9624117855,11.13,-3.69,11.7257409148,92.4,54.815,12.405,56.2011410027,43.775,-4.055,43.9624117855,11.04,16.46,19.8195156348,132.56
2019-07-25 16:30:00,54.9955,-8.079,55.5857469254,45.6355,-3.949,45.8060417549,9.36,-4.13,10.23066469,92.4,54.8555,12.031,56.1593344089,45.6355,-3.949,45.8060417549,9.22,15.98,18.4490866983,132.5
2019-07-25 17:00:00,53.2765,-8.3325,53.9241690571,42.9365,-3.0925,43.047724545,10.34,-5.24,11.5919454795,92.4,53.1765,11.8275,54.47595716,42.9365,-3.0925,43.047724545,10.24,14.92,18.0959664014,132.72
2019-07-25 17:30:00,51.765,-8.265,52.4206586185,37.455,-1.8050000000000002,37.498467302,14.31,-6.46,15.7005636841,92.4,51.795,11.955,53.1567874311,37.455,-1.8050000000000002,37.498467302,14.34,13.76,19.8739326757,132.92
2019-07-25 18:00:00,52.2115,-8.401,52.8830552564,37.3615,-1.741,37.4020422337,14.85,-6.66,16.2750760367,92.4,52.2815,11.829,53.6029894992,37.3615,-1.741,37.4020422337,14.92,13.57,20.1680762593,132.98
2019-07-25 18:30:00,52.3055,-8.69,53.0224615635,36.8355,-1.92,36.8855047444,15.47,-6.77,16.8864975646,92.4,52.3955,11.56,53.6555870367,36.8355,-1.92,36.8855047444,15.56,13.48,20.5869861806,133.09
2019-07-25 19:00:00,51.2035,-8.339,51.8781007097,33.4435,-1.129,33.4625512065,17.76,-7.21,19.167725478,92.4,51.3735,11.921,52.7384749803,33.4435,-1.129,33.4625512065,17.93,13.05,22.1762801209,133.09
2019-07-25 19:30:00,51.655,-8.414,52.3357852812,31.355,-1.064,31.3730476843,20.3,-7.35,21.5896387186,92.4,51.965,11.966,53.3249133239,31.355,-1.064,31.3730476843,20.61,13.03,24.3834575071,133.44
2019-07-25 20:00:00,50.641,-8.448,51.340817923,31.251,-0.628,31.2573093052,19.39,-7.82,20.9075225696,92.4,50.911,11.952,52.2951262069,31.251,-0.628,31.2573093052,19.66,12.58,23.3403513255,133.59
2019-07-25 20:30:00,49.982,-8.623,50.7203751268,30.632,-0.673,30.6393921774,19.35,-7.95,20.9194885215,92.4,50.242,11.757,51.5992791907,30.632,-0.673,30.6393921774,19.61,12.43,23.2176010819,133.51
2019-07-25 21:00:00,50.157,-8.9535,50.9498754783,31.817,-0.9735,31.8318895331,18.34,-7.98,20.0008999798,92.4,50.397,11.3765,51.6650980958,31.817,-0.9735,31.8318895331,18.58,12.35,22.310062752,133.51
2019-07-25 21:30:00,49.9945,-9.2895,50.8502196701,34.3045,-1.2795,34.3283533031,15.69,-8.01,17.6163617129,92.4,50.1345,11.1005,51.3487019359,34.3045,-1.2795,34.3283533031,15.83,12.38,20.096101612,133.69
2019-07-25 22:00:00,51.0445,-9.55,51.9301788968,33.6145,-1.3599999999999999,33.6420006874,17.43,-8.19,19.2582709504,92.4,51.2345,10.87,52.3749070667,33.6145,-1.3599999999999999,33.6420006874,17.62,12.23,21.4484801326,133.84
2019-07-25 22:30:00,50.504,-9.6875,51.4247184946,33.244,-1.3975,33.2733608499,17.26,-8.29,19.1476290961,92.4,50.694,10.8325,51.8384480116,33.244,-1.3975,33.2733608499,17.45,12.23,21.3090450279,134.17
2019-07-25 23:00:00,49.8165,-9.6675,50.7458789312,34.5265,-1.9775,34.5830841381,15.29,-7.69,17.114911627,92.4,49.9265,10.9425,51.1115809626,34.5265,-1.9775,34.5830841381,15.4,12.92,20.1019004077,134.54
2019-07-25 23:30:00,47.6595,-5.3004999999999995,47.9533444141,31.0995,-1.3205,31.1275219139,16.56,-3.98,17.0315589422,92.4,47.3595,-2.4005,47.420297769,31.0995,-1.3205,31.1275219139,16.26,-1.08,16.2958276869,132.81
2019-07-26 00:00:00,47.3045,-4.7145,47.5388496969,29.4445,-0.5945,29.4505010229,17.86,-4.12,18.329047984,92.4,46.9945,-4.3145,47.1921385455,29.4445,-0.5945,29.4505010229,17.55,-3.7199999999999998,17.939924749,132.71
2019-07-26 00:30:00,45.06,-4.814,45.3164230274,27.96,-0.494,27.9643636795,17.1,-4.32,17.6372446828,92.4,44.74,-4.414,44.9572129474,27.96,-0.494,27.9643636795,16.78,-3.92,17.2317961919,132.86
2019-07-26 01:00:00,42.169,-4.9675,42.4605772129,29.099,-1.0575,29.118209204,13.07,-3.91,13.642323849,92.4,41.699,-4.6075,41.9527788978,29.099,-1.0575,29.118209204,12.6,-3.55,13.0905500266,132.99
2019-07-26 01:30:00,42.3225,-5.08,42.6262877371,28.9225,-1.44,28.9583253357,13.4,-3.64,13.8855896526,92.4,41.8625,-4.71,42.1266306064,28.9225,-1.44,28.9583253357,12.94,-3.27,13.3467786376,133.48
2019-07-26 02:00:00,42.879,-5.0645,43.1770517897,29.049,-1.5445,29.0900306162,13.83,-3.52,14.2709249875,92.4,42.419,-4.6845,42.6768801724,29.049,-1.5445,29.0900306162,13.37,-3.14,13.7337722422,133.58
2019-07-26 02:30:00,41.4455,-4.7885,41.7212080662,26.8655,-1.3385,26.8988228832,14.58,-3.45,14.9826199311,92.4,41.0055,-4.3985,41.2407302615,26.8655,-1.3385,26.8988228832,14.14,-3.06,14.4673148856,133.95
2019-07-26 03:00:00,41.1,-4.7375,41.3721392516,28.24,-1.3075,28.2702521434,12.86,-3.43,13.3095642303,92.4,40.61,-4.3575,40.8431133271,28.24,-1.3075,28.2702521434,12.37,-3.05,12.7404630999,134.11
2019-07-26 03:30:00,41.403,-4.773,41.6772112551,30.233,-1.293,30.2606367745,11.17,-3.48,11.6995427261,92.4,40.863,-4.413,41.1006002146,30.233,-1.293,30.2606367745,10.63,-3.12,11.0784159518,134.08
2019-07-26 04:00:00,40.566,-4.869,40.8571599233,29.756,-1.179,29.7793481628,10.81,-3.69,11.422442821,92.4,40.006,-4.519,40.260419732,29.756,-1.179,29.7793481628,10.25,-3.34,10.7804498978,134.02
2019-07-26 04:30:00,41.4965,-5.121,41.8112921739,30.4265,-1.331,30.4555982251,11.07,-3.79,11.7008119376,92.4,40.9565,-4.771,41.2334492039,30.4265,-1.331,30.4555982251,10.53,-3.44,11.0776576947,134.02
2019-07-26 05:00:00,40.463,-5.0915,40.7820762253,29.013,-1.0415,29.0316877093,11.45,-4.05,12.1451636465,92.4,39.943,-4.7415,40.2234393265,29.013,-1.0415,29.0316877093,10.93,-3.7,11.539276407100001,133.92
2019-07-26 05:30:00,41.0805,-5.123,41.3987029899,28.9905,-0.753,29.0002775719,12.09,-4.37,12.8555435513,92.4,40.5705,-4.783,40.851469487,28.9905,-0.753,29.0002775719,11.58,-4.03,12.2612111963,133.51
2019-07-26 06:00:00,41.573,-5.136,41.8890537611,30.163,-0.966,30.1784645898,11.41,-4.17,12.1481274277,92.4,41.053,-4.796,41.3321959857,30.163,-0.966,30.1784645898,10.89,-3.83,11.5438728337,133.51
2019-07-26 06:30:00,42.244,-4.802,42.5160527331,30.354,-1.112,30.3743618863,11.89,-3.69,12.4494256896,92.4,41.724,-4.432,41.9587273401,30.354,-1.112,30.3743618863,11.37,-3.32,11.8448005471,133.59
2019-07-26 07:00:00,45.4305,-4.5265,45.655443624,33.4205,-1.4565000000000001,33.4522228335,12.01,-3.07,12.396168763,92.4,44.9305,-4.1465,45.1214283074,33.4205,-1.4565000000000001,33.4522228335,11.51,-2.69,11.8201607434,133.07
2019-07-26 07:30:00,47.0975,-4.424,47.3048230337,35.0675,-1.444,35.097217728,12.03,-2.98,12.3935991544,92.4,46.6175,-4.054,46.7934420859,35.0675,-1.444,35.097217728,11.55,-2.61,11.8412245988,132.27
2019-07-26 08:00:00,48.982,-4.142,49.1568152752,38.012,-1.502,38.041663318,10.97,-2.64,11.2831954694,92.4,48.482,-3.7720000000000002,48.6285133229,38.012,-1.502,38.041663318,10.47,-2.27,10.7132534741,131.94
2019-07-26 08:30:00,49.7975,-3.7435,49.9380095568,38.3775,-1.1835,38.3957442759,11.42,-2.56,11.7034183041,92.4,49.2875,-3.3735,49.4028152892,38.3775,-1.1835,38.3957442759,10.91,-2.19,11.1276322729,131.47
2019-07-26 09:00:00,50.805,-3.376,50.9170443074,38.925,-1.5859999999999999,38.9572974037,11.88,-1.79,12.0140958877,92.4,50.315,-2.976,50.4029344483,38.925,-1.5859999999999999,38.9572974037,11.39,-1.3900000000000001,11.4745021679,131.44
2019-07-26 09:30:00,51.3215,-3.09,51.4144382664,36.9615,-2.19,37.0263228292,14.36,-0.9,14.3881757009,92.4,50.8815,-2.62,50.9489101184,36.9615,-2.19,37.0263228292,13.92,-0.43,13.9266399393,131.25
2019-07-26 10:00:00,52.2595,-3.0435,52.3480489847,40.8295,-2.0835,40.8826251909,11.43,-0.96,11.4702441125,92.4,51.7595,-2.6335,51.8264523434,40.8295,-2.0835,40.8826251909,10.93,-0.55,10.9438293115,131.19
2019-07-26 10:30:00,54.1835,-3.0175,54.2674578223,40.7235,-1.0675,40.7374889813,13.46,-1.9500000000000002,13.6005183725,92.4,53.7435,-2.6275,53.8076904215,40.7235,-1.0675,40.7374889813,13.02,-1.56,13.1131231978,131.23
2019-07-26 11:00:00,54.7265,-3.329,54.8276576488,44.3165,-1.979,44.3606651579,10.41,-1.35,10.4971710475,92.4,54.1865,-2.949,54.2666876016,44.3165,-1.979,44.3606651579,9.87,-0.97,9.9175501007,131.09
2019-07-26 11:30:00,55.943,-3.2515,56.0374116216,44.053,-1.6415000000000002,44.0835721244,11.89,-1.6099999999999999,11.9985082406,92.4,55.443,-2.8615,55.516794137,44.053,-1.6415000000000002,44.0835721244,11.39,-1.22,11.4551516795,130.9
2019-07-26 12:00:00,55.6405,-3.331,55.740118418,45.1905,-2.141,45.2411888797,10.45,-1.19,10.5175377347,92.4,55.1105,-2.951,55.1894519927,45.1905,-2.141,45.2411888797,9.92,-0.81,9.9530146187,130.98
2019-07-26 12:30:00,54.9335,-3.346,55.0353081053,42.5135,-2.5060000000000002,42.5872952681,12.42,-0.84,12.4483733877,92.4,54.4435,-2.916,54.5215347202,42.5135,-2.5060000000000002,42.5872952681,11.93,-0.41000000000000003,11.937043185,130.75
2019-07-26 13:00:00,53.558,-3.2435,53.6561241262,40.968,-2.3235,41.0338357487,12.59,-0.92,12.6235692259,92.4,53.048,-2.8135,53.1225572262,40.968,-2.3235,41.0338357487,12.08,-0.49,12.0899338294,130.91
2019-07-26 13:30:00,52.5115,-3.1655,52.6068248662,40.2915,-2.5055,40.3693262577,12.22,-0.66,12.2378102616,92.4,51.9915,-2.7655000000000003,52.0649984395,40.2915,-2.5055,40.3693262577,11.7,-0.26,11.7028885323,131.47
2019-07-26 14:00:00,52.574,-3.1925,52.6708413854,39.384,-2.3925,39.456602898,13.19,-0.8,13.2142385327,92.4,52.084,-2.7725,52.157739715700004,39.384,-2.3925,39.456602898,12.7,-0.38,12.7056837675,131.43
2019-07-26 14:30:00,52.0805,-3.372,52.1895474616,38.3505,-2.612,38.439346954,13.73,-0.76,13.7510181441,92.4,51.5905,-2.932,51.6737487923,38.3505,-2.612,38.439346954,13.24,-0.32,13.2438665049,131.39
2019-07-26 15:00:00,53.004,-3.31,53.107251068,37.604,-2.65,37.6972587332,15.4,-0.66,15.4141363689,92.4,52.574,-2.9,52.6539217533,37.604,-2.65,37.6972587332,14.97,-0.25,14.9720873628,131.61
2019-07-26 15:30:00,52.5,-3.1185,52.5925378951,34.29,-1.8385,34.339251335,18.21,-1.28,18.2549308407,92.4,52.2,-2.6385,52.2666402426,34.29,-1.8385,34.339251335,17.91,-0.8,17.9278582101,131.61
2019-07-26 16:00:00,52.318,-3.448,52.4314965264,35.548,-2.098,35.6098568938,16.77,-1.35,16.8242503548,92.4,51.948,-2.9779999999999998,52.0332892291,35.548,-2.098,35.6098568938,16.4,-0.88,16.423592786,131.42
2019-07-26 16:30:00,52.4505,-3.798,52.5878289555,33.6105,-1.858,33.6618162649,18.84,-1.94,18.9396198483,92.4,52.1805,-3.318,52.285884369,33.6105,-1.858,33.6618162649,18.57,-1.46,18.6273052265,131.34
2019-07-26 17:00:00,51.8265,-4.0655,51.9857133499,34.9365,-1.6555,34.9757017442,16.89,-2.41,17.0610726509,92.4,51.4965,-3.6355,51.6246682556,34.9365,-1.6555,34.9757017442,16.56,-1.98,16.6779495143,131.17
2019-07-26 17:30:00,51.0845,-4.2495,51.2609441046,36.4145,-1.5394999999999999,36.4470282808,14.67,-2.71,14.9182103484,92.4,50.6945,-3.8495,50.8404463051,36.4145,-1.5394999999999999,36.4470282808,14.28,-2.31,14.4656316834,131.24
2019-07-26 18:00:00,52.3915,-4.3595,52.5725642565,38.3615,-1.1895,38.3799373697,14.03,-3.17,14.3836643454,92.4,51.9615,-3.9795,52.1136632996,38.3615,-1.1895,38.3799373697,13.6,-2.79,13.883230892,131.43
2019-07-26 18:30:00,53.6515,-4.383,53.8302344529,39.2515,-1.093,39.2667149282,14.4,-3.29,14.7710561572,92.4,53.2615,-4.003,53.4117158613,39.2515,-1.093,39.2667149282,14.01,-2.91,14.309025124,131.53
2019-07-26 19:00:00,52.3085,-4.531,52.5043725155,34.6285,-0.841,34.6387109063,17.68,-3.69,18.0609661979,92.4,51.9985,-4.121,52.16154372,34.6285,-0.841,34.6387109063,17.37,-3.2800000000000002,17.6769708944,131.57
2019-07-26 19:30:00,52.6085,-4.408,52.7928473967,35.3785,-0.678,35.3849960612,17.23,-3.73,17.6291179587,92.4,52.3085,-4.008,52.461826467,35.3785,-0.678,35.3849960612,16.93,-3.33,17.2543849499,131.71
2019-07-26 20:00:00,51.5055,-4.612,51.7115758245,33.8355,-0.502,33.8392237537,17.67,-4.11,18.1416923136,92.4,51.1955,-4.212,51.3684744201,33.8355,-0.502,33.8392237537,17.36,-3.71,17.7520055205,131.62
2019-07-26 20:30:00,50.2375,-4.7525,50.4617940872,30.5875,-0.5625,30.5926717124,19.65,-4.19,20.0917545277,92.4,50.0075,-4.3425,50.1956906766,30.5875,-0.5625,30.5926717124,19.42,-3.7800000000000002,19.7844585471,131.75
2019-07-26 21:00:00,50.8455,-4.8445,51.0757677426,29.7855,-0.4345,29.7886689951,21.06,-4.41,21.516777175,92.4,50.6455,-4.4245,50.8383995667,29.7855,-0.4345,29.7886689951,20.86,-3.99,21.2381661167,131.8
2019-07-26 21:30:00,50.7215,-4.666,50.9356664652,29.4215,-0.116,29.4217286754,21.3,-4.55,21.7805532528,92.4,50.5415,-4.246,50.7195400043,29.4215,-0.116,29.4217286754,21.12,-4.13,21.5200209108,132.03
2019-07-26 22:00:00,51.045,2.723,51.11757774,29.235,-0.727,29.2440379223,21.81,3.45,22.0811820336,92.4,50.435,-10.087,51.4338098336,29.235,-0.727,29.2440379223,21.2,-9.36,23.1743306268,132.66
2019-07-26 22:30:00,50.237,6.627,50.6722142599,28.937,-0.933,28.9520371995,21.3,7.5600000000000005,22.6018494818,92.4,49.387,-13.543,51.2102393863,28.937,-0.933,28.9520371995,20.45,-12.61,24.0252908411,133.01
2019-07-26 23:00:00,49.6015,6.8045,50.0660565903,28.4815,-0.2755,28.4828324171,21.12,7.08,22.2751161613,92.4,48.7115,-13.4955,50.5464019738,28.4815,-0.2755,28.4828324171,20.23,-13.22,24.1665326433,133.32
2019-07-26 23:30:00,49.2995,6.5015,49.7263531993,28.5195,-0.5585,28.5249680543,20.78,7.06,21.9465714862,92.4,48.4195,-13.868500000000001,50.3664895789,28.5195,-0.5585,28.5249680543,19.9,-13.31,23.9408876193,133.6
2019-07-27 00:00:00,48.5825,6.5595,49.023324515,28.6425,-0.9105000000000001,28.656968027,19.94,7.47,21.2932970674,92.4,47.6725,-13.9305,49.6661462819,28.6425,-0.9105000000000001,28.656968027,19.03,-13.02,23.0577817667,134.08
2019-07-27 00:30:00,47.4185,6.1575,47.8166179116,29.1885,-0.8025,29.199529765,18.23,6.96,19.5134440835,92.4,46.4785,-14.2825,48.6234590347,29.1885,-0.8025,29.199529765,17.29,-13.48,21.9238340625,133.74
2019-07-27 01:00:00,47.357,5.9895,47.7342598062,29.907,-1.1205,29.9279830468,17.45,7.11,18.8428925593,92.4,46.387,-14.4805,48.5946360131,29.907,-1.1205,29.9279830468,16.48,-13.36,21.2150889699,133.94
2019-07-27 01:30:00,47.0845,5.9350000000000005,47.45707919,30.8645,-1.245,30.8895999529,16.22,7.18,17.7381171492,92.4,46.0945,-14.545,48.3348730758,30.8645,-1.245,30.8895999529,15.23,-13.3,20.2198639956,133.94
2019-07-27 02:00:00,46.935,5.8745,47.301204797,31.715,-1.3955,31.7456870338,15.22,7.27,16.8671663299,92.4,45.935,-14.6755,48.2223446677,31.715,-1.3955,31.7456870338,14.22,-13.28,19.4567931582,134.0
2019-07-27 02:30:00,45.629,5.531,45.9630025346,31.589,-1.069,31.6070827822,14.04,6.6,15.5139163334,92.4,44.599,-14.879,47.015480876,31.589,-1.069,31.6070827822,13.01,-13.81,18.9730387656,133.48
