Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-27 03:00:00,45.604,5.5675,45.9425932251,31.404,-1.0925,31.4229975058,14.2,6.66,15.6842468739,92.4,44.584,-14.8525,46.9928698022,31.404,-1.0925,31.4229975058,13.18,-13.76,19.0538709978,133.56
2019-07-27 03:30:00,45.6065,5.879,45.9838611172,31.6465,-1.441,31.6792904474,13.96,7.32,15.7627408784,92.4,44.5665,-14.701,46.9285874841,31.6465,-1.441,31.6792904474,12.92,-13.26,18.5136166105,134.17
2019-07-27 04:00:00,45.8965,5.3775,46.210455727,31.9165,-1.2525,31.9410664897,13.98,6.63,15.4724690984,92.4,44.8665,-15.0725,47.3305723449,31.9165,-1.2525,31.9410664897,12.95,-13.82,18.9392423291,133.75
2019-07-27 04:30:00,45.8055,5.6465,46.1522133001,32.1855,-1.4435,32.2178537848,13.62,7.09,15.3548852161,92.4,44.7555,-14.9335,47.1811848357,32.1855,-1.4435,32.2178537848,12.57,-13.49,18.4386821655,134.16
2019-07-27 05:00:00,46.094,5.4195,46.4115052142,31.894,-1.3605,31.923004185899998,14.2,6.78,15.7355775236,92.4,45.074,-15.1105,47.539380373,31.894,-1.3605,31.923004185899998,13.18,-13.75,19.0466506242,133.96
2019-07-27 05:30:00,46.455,5.319,46.7585156522,32.025,-1.471,32.0587658215,14.43,6.79,15.9476957583,92.4,45.425,-15.201,47.9009501576,32.025,-1.471,32.0587658215,13.4,-13.73,19.1852260868,134.0
2019-07-27 06:00:00,45.93,5.626,46.2732836094,33.11,-0.8240000000000001,33.1202517503,12.82,6.45,14.3511288755,92.4,44.89,-15.014,47.3342613336,33.11,-0.8240000000000001,33.1202517503,11.78,-14.19,18.4424645858,134.28
2019-07-27 06:30:00,47.603,5.872,47.9637987757,33.633,-1.088,33.6505933529,13.97,6.96,15.607770500600001,92.4,46.553,-14.798,48.8483634629,33.633,-1.088,33.6505933529,12.92,-13.71,18.838537629,134.45
2019-07-27 07:00:00,48.31,6.034,48.6853700407,33.73,-1.1360000000000001,33.7491243738,14.58,7.17,16.2476244417,92.4,47.29,-14.656,49.5090136844,33.73,-1.1360000000000001,33.7491243738,13.56,-13.52,19.1484725239,134.53
2019-07-27 07:30:00,49.337,6.2775,49.7347622418,35.277,-0.7525000000000001,35.2850249433,14.06,7.03,15.7195578818,92.4,48.317,-14.2525,50.3752542946,35.277,-0.7525000000000001,35.2850249433,13.04,-13.5,18.7694325966,133.89
2019-07-27 08:00:00,50.2565,6.3745,50.6591555644,34.4865,-0.7055,34.4937155508,15.77,7.08,17.2863906007,92.4,49.2565,-14.1055,51.2363925594,34.4865,-0.7055,34.4937155508,14.77,-13.4,19.9427405338,133.7
2019-07-27 08:30:00,51.5335,6.6645,51.962651804000004,34.5335,-0.6455000000000001,34.5395323144,17.0,7.31,18.5050290462,92.4,50.5735,-13.7055,52.3977063668,34.5335,-0.6455000000000001,34.5395323144,16.04,-13.06,20.684419257000002,133.45
2019-07-27 09:00:00,52.4425,7.041,52.9130559243,35.2225,-1.159,35.2415633486,17.22,8.2,19.0727134934,92.4,51.4825,-13.309,53.1749686154,35.2225,-1.159,35.2415633486,16.26,-12.15,20.2980319243,133.53
2019-07-27 09:30:00,53.881,7.221,54.362717021899996,38.741,-1.009,38.7541373533,15.14,8.23,17.2323097697,92.4,52.891,-13.069,54.4817092426,38.741,-1.009,38.7541373533,14.15,-12.06,18.5920977837,133.21
2019-07-27 10:00:00,53.913,7.545,54.4383926471,39.183,-1.155,39.2000193112,14.73,8.7,17.1073931386,92.4,52.893,-12.755,54.4091855664,39.183,-1.155,39.2000193112,13.71,-11.6,17.958955983,133.25
2019-07-27 10:30:00,53.56,7.2455,54.0478572216,37.8,-1.6245,37.8348913075,15.76,8.87,18.0846481857,92.4,52.55,-12.9345,54.1184237598,37.8,-1.6245,37.8348913075,14.75,-11.31,18.5870546349,132.91
2019-07-27 11:00:00,53.922,7.109,54.3886014253,36.632,-2.081,36.6910613774,17.29,9.19,19.5806077536,92.4,52.952,-12.981,54.5199107208,36.632,-2.081,36.6910613774,16.32,-10.9,19.6252999977,132.73
2019-07-27 11:30:00,54.427,7.026,54.878620655,39.957,-2.684,40.0470436487,14.47,9.71,17.4259863422,92.4,53.387,-13.054,54.9597915298,39.957,-2.684,40.0470436487,13.43,-10.37,16.9676692566,132.56
2019-07-27 12:00:00,54.548,6.946,54.9884644266,41.968,-3.014,42.0760884589,12.58,9.96,16.0454978109,92.4,53.488,-13.084,55.0650270135,41.968,-3.014,42.0760884589,11.52,-10.07,15.300826775,132.36
2019-07-27 12:30:00,53.5295,7.1215,54.0011401037,39.8095,-2.2285,39.8718259238,13.72,9.35,16.6030388785,92.4,52.4795,-12.9685,54.058116065,39.8095,-2.2285,39.8718259238,12.67,-10.74,16.6095303967,132.51
2019-07-27 13:00:00,53.336,6.8655,53.7760540227,42.556,-2.8945,42.6543229491,10.78,9.76,14.5418705812,92.4,52.206,-13.2145,53.8524785525,42.556,-2.8945,42.6543229491,9.65,-10.32,14.1288676121,132.37
2019-07-27 13:30:00,52.789,7.1205,53.2670633811,41.119,-2.3295,41.1849333039,11.67,9.45,15.0163710663,92.4,51.699,-12.9995,53.3082882979,41.119,-2.3295,41.1849333039,10.58,-10.67,15.0261538658,132.48
2019-07-27 14:00:00,53.7475,6.7940000000000005,54.1751990513,44.9675,-3.456,45.1001107787,8.78,10.25,13.4963291305,92.4,52.5875,-13.356,54.2570538479,44.9675,-3.456,45.1001107787,7.62,-9.9,12.4929740254,132.69
2019-07-27 14:30:00,52.82,6.765,53.2514565528,43.64,-3.265,43.7619677917,9.18,10.03,13.5968121264,92.4,51.66,-13.415,53.3733812401,43.64,-3.265,43.7619677917,8.02,-10.15,12.9361083793,132.69
2019-07-27 15:00:00,54.128,5.6795,54.4251513939,44.458,-5.9605,44.855783621,9.67,11.64,15.1326963889,92.4,52.978,-14.3905,54.897677312,44.458,-5.9605,44.855783621,8.52,-8.43,11.9856288946,132.39
2019-07-27 15:30:00,53.5425,5.9135,53.8680683569,45.6825,-5.2665,45.9850718005,7.86,11.18,13.6664552829,92.4,52.4025,-14.1665,54.283623023,45.6825,-5.2665,45.9850718005,6.72,-8.9,11.152058106,132.48
2019-07-27 16:00:00,53.817,6.3595,54.1914451666,45.357,-4.0605,45.5383915971,8.46,10.42,13.421922366,92.4,52.647,-13.7905,54.4231981718,45.357,-4.0605,45.5383915971,7.29,-9.73,12.1580014805,132.67
2019-07-27 16:30:00,53.707,6.2325,54.0674199981,46.017,-3.9175,46.1834504476,7.69,10.15,12.7341509336,92.4,52.547,-13.9975,54.3793822625,46.017,-3.9175,46.1834504476,6.53,-10.08,12.0102997465,132.77
2019-07-27 17:00:00,54.3205,5.9185,54.641974365,46.7405,-4.0315,46.9140419544,7.58,9.95,12.508353209,92.4,53.1605,-14.2715,55.042842155,46.7405,-4.0315,46.9140419544,6.42,-10.24,12.0861077275,132.68
2019-07-27 17:30:00,53.985,6.2045,54.3403721486,47.395,-3.9155,47.5564629178,6.59,10.12,12.0765268186,92.4,52.795,-14.0355,54.6288136907,47.395,-3.9155,47.5564629178,5.4,-10.12,11.4705884766,132.82
2019-07-27 18:00:00,54.4915,5.9065,54.8106770119,46.8815,-4.0435,47.05555158,7.61,9.95,12.5265557916,92.4,53.3415,-14.3335,55.2337292286,46.8815,-4.0435,47.05555158,6.46,-10.29,12.1497201614,132.82
2019-07-27 18:30:00,55.763,5.7825,56.0620145486,47.713,-3.7175000000000002,47.8576031081,8.05,9.5,12.4520078702,92.4,54.623,-14.4375,56.4987923344,47.713,-3.7175000000000002,47.8576031081,6.91,-10.72,12.7540777793,132.76
2019-07-27 19:00:00,57.327,5.748,57.6144463915,48.777,-4.112,48.9500181103,8.55,9.86,13.0507509362,92.4,56.207,-14.532,58.0551967786,48.777,-4.112,48.9500181103,7.43,-10.42,12.7977068258,132.95
2019-07-27 19:30:00,55.9975,5.5835,56.2751763969,44.3675,-3.2865,44.4890563903,11.63,8.87,14.6264759939,92.4,54.9175,-14.7065,56.8525544589,44.3675,-3.2865,44.4890563903,10.55,-11.42,15.5473116647,133.11
2019-07-27 20:00:00,54.7845,5.8925,55.1004809099,38.3445,-2.4575,38.4231699174,16.44,8.35,18.4389831607,92.4,53.7945,-14.5275,55.7215980254,38.3445,-2.4575,38.4231699174,15.45,-12.07,19.6058001622,133.6
2019-07-27 20:30:00,53.2985,5.698,53.602213632,36.6485,-2.062,36.7064625952,16.65,7.76,18.369542727,92.4,52.3285,-14.702,54.3545832129,36.6485,-2.062,36.7064625952,15.68,-12.64,20.1403078427,133.55
2019-07-27 21:00:00,53.1525,5.277,53.4138089379,35.1625,-1.4929999999999999,35.1941821222,17.99,6.77,19.2216804676,92.4,52.2225,-14.993,54.3321226831,35.1625,-1.4929999999999999,35.1941821222,17.06,-13.5,21.755311995,133.1
2019-07-27 21:30:00,52.506,4.729,52.7185306794,34.916,-0.981,34.9297783703,17.59,5.71,18.4935718562,92.4,51.596,-15.301,53.8169844659,34.916,-0.981,34.9297783703,16.68,-14.32,21.9837394453,132.2
2019-07-27 22:00:00,53.4135,4.6315,53.6139233269,36.6435,-1.3885,36.6697971702,16.77,6.02,17.8177804454,92.4,52.5035,-15.4085,54.7178159698,36.6435,-1.3885,36.6697971702,15.86,-14.02,21.1683726347,132.36
2019-07-27 22:30:00,52.7515,4.673,52.9580747502,37.7815,-1.987,37.83371395,14.97,6.66,16.3846421993,92.4,51.7915,-15.467,54.0517119178,37.7815,-1.987,37.83371395,14.01,-13.48,19.4419777801,132.63
2019-07-27 23:00:00,51.1025,4.694,51.317629936,36.4325,-3.316,36.5830959905,14.67,8.01,16.7143351648,92.4,50.1025,-15.546,52.45892319,36.4325,-3.316,36.5830959905,13.67,-12.23,18.342349904,132.9
2019-07-27 23:30:00,47.486,4.303,47.6805621297,34.406,-3.097,34.5451045012,13.08,7.4,15.02818685,92.4,46.466,-15.747,49.0617688735,34.406,-3.097,34.5451045012,12.06,-12.65,17.4775885064,132.21
2019-07-28 00:00:00,46.648,4.165,46.8335683992,32.188,-4.365,32.482619491,14.46,8.53,16.7884633007,92.4,45.668,-15.925,48.3649857748,32.188,-4.365,32.482619491,13.48,-11.56,17.757927807,132.55
2019-07-28 00:30:00,46.6765,4.5045,46.8933489154,37.9965,-3.2455,38.1348565292,8.68,7.75,11.6363611151,92.4,45.5965,-15.6455,48.2060419709,37.9965,-3.2455,38.1348565292,7.6,-12.4,14.5437271702,132.45
2019-07-28 01:00:00,45.7625,4.87,46.0209007544,38.9425,-3.33,39.0846159793,6.82,8.2,10.665477017,92.4,44.6125,-15.46,47.2153233204,38.9425,-3.33,39.0846159793,5.67,-12.13,13.3897647477,133.08
2019-07-28 01:30:00,45.401,4.7325,45.6469862888,39.711,-3.2575,39.8443826311,5.69,7.99,9.8089856764,92.4,44.231,-15.6075,46.9038955445,39.711,-3.2575,39.8443826311,4.52,-12.35,13.1511558427,132.99
2019-07-28 02:00:00,44.3255,4.8845,44.593814487,39.4555,-2.8255,39.5565409319,4.87,7.71,9.1192653213,92.4,43.1255,-15.5555,45.8451996451,39.4555,-2.8255,39.5565409319,3.67,-12.73,13.2484640619,133.31
2019-07-28 02:30:00,44.218,4.98,44.4975496404,37.838,-2.62,37.9285992887,6.38,7.6,9.9229229565,92.4,43.048,-15.51,45.7568618242,37.838,-2.62,37.9285992887,5.21,-12.89,13.9031003737,133.41
2019-07-28 03:00:00,44.3985,5.545,44.7434221674,39.7285,-2.705,39.8204813789,4.67,8.25,9.4800527425,92.4,43.1985,-15.195,45.792995395,39.7285,-2.705,39.8204813789,3.47,-12.49,12.9630629097,134.26
2019-07-28 03:30:00,46.444,5.2315,46.7377120562,45.234,-3.2984999999999998,45.3541051973,1.21,8.53,8.6153932005,92.4,45.184,-15.4985,47.7681626007,45.234,-3.2984999999999998,45.3541051973,-0.05,-12.2,12.2001024586,134.14
2019-07-28 04:00:00,44.7905,5.819,45.1669088078,47.0505,-3.511,47.1813169724,-2.26,9.33,9.5998177066,92.4,43.4405,-14.881,45.918636753,47.0505,-3.511,47.1813169724,-3.61,-11.37,11.929333594100001,133.94
2019-07-28 04:30:00,45.414,5.5465,45.7514487011,47.944,-3.7235,48.0883726929,-2.5300000000000002,9.27,9.6090478196,92.4,44.044,-15.1335,46.571415678,47.944,-3.7235,48.0883726929,-3.9,-11.41,12.0581134511,133.89
2019-07-28 05:00:00,46.745,5.025,47.0143132461,47.135,-3.775,47.2859265533,-0.39,8.8,8.8086378062,92.4,45.435,-15.695,48.069452358,47.135,-3.775,47.2859265533,-1.7000000000000002,-11.92,12.0406146023,134.05
2019-07-28 05:30:00,47.0055,5.169,47.2888527166,48.0855,-4.351,48.2819480888,-1.08,9.52,9.581064659,92.4,45.6855,-15.571,48.266147052,48.0855,-4.351,48.2819480888,-2.4,-11.22,11.4738136642,134.11
2019-07-28 06:00:00,46.0135,4.813,46.2645344865,46.4635,-4.1370000000000005,46.6473107612,-0.45,8.95,8.9613057084,92.4,44.6935,-15.857,47.4231313944,46.4635,-4.1370000000000005,46.6473107612,-1.77,-11.72,11.8529025981,133.86
2019-07-28 06:30:00,46.491,4.857,46.7440213289,47.041,-3.823,47.1960910458,-0.55,8.68,8.6974076598,92.4,45.181,-15.863,47.8848361175,47.041,-3.823,47.1960910458,-1.8599999999999999,-12.04,12.1828239748,134.08
2019-07-28 07:00:00,45.168,-4.409,45.3826784688,46.218,-3.759,46.3706114366,-1.05,-0.65,1.2349089035,92.4,44.148,-11.569,45.6386641457,46.218,-3.759,46.3706114366,-2.07,-7.8100000000000005,8.0796658347,132.75
2019-07-28 07:30:00,46.9975,-9.528,47.9536003888,48.5775,-4.4879999999999995,48.7843791623,-1.58,-5.04,5.2818557345,92.4,46.1175,-9.018,46.990936682,48.5775,-4.4879999999999995,48.7843791623,-2.46,-4.53,5.1548520832,132.51
2019-07-28 08:00:00,47.8555,-9.773,48.8432227566,47.4855,-3.983,47.652250726,0.37,-5.79,5.8018100624,92.4,47.0355,-9.273,47.9408676314,47.4855,-3.983,47.652250726,-0.45,-5.29,5.309105386,132.24
2019-07-28 08:30:00,48.602,-9.893,49.5986476933,43.992,-3.203,44.1084489979,4.61,-6.69,8.1245430641,92.4,47.892,-9.373,48.800581892,43.992,-3.203,44.1084489979,3.9,-6.17,7.2992396864,131.96
2019-07-28 09:00:00,49.7735,-9.805,50.7300633476,45.3635,-3.125,45.4710100751,4.41,-6.68,8.0044050372,92.4,49.1035,-9.305,49.9773622478,45.3635,-3.125,45.4710100751,3.74,-6.18,7.2235725233,131.56
2019-07-28 09:30:00,50.809,-9.739,51.7339598523,47.559,-4.009,47.727670821,3.25,-5.73,6.5875185009,92.4,50.069,-9.239,50.9142797455,47.559,-4.009,47.727670821,2.51,-5.23,5.8011205814,130.86
2019-07-28 10:00:00,52.3205,-9.468,53.1702712448,49.3205,-4.788,49.5523628523,3.0,-4.68,5.5589927145,92.4,51.5605,-8.948,52.3311748793,49.3205,-4.788,49.5523628523,2.24,-4.16,4.7247433792999995,130.82
2019-07-28 10:30:00,54.776,-9.592,55.6095013464,51.656,-5.362,51.9335477317,3.12,-4.23,5.2561678055,92.4,54.036,-9.052,54.7889404898,51.656,-5.362,51.9335477317,2.38,-3.69,4.3909566156,130.66
2019-07-28 11:00:00,54.4245,-9.584,55.2619150614,50.7345,-5.444,51.0257447398,3.69,-4.14,5.5457821811,92.4,53.6945,-9.044,54.4508334762,50.7345,-5.444,51.0257447398,2.96,-3.6,4.6606437324000005,130.35
2019-07-28 11:30:00,54.686,-9.4865,55.5027231607,47.996,-5.4465,48.3040410137,6.69,-4.04,7.8152223257,92.4,54.036,-8.9165,54.7667167927,47.996,-5.4465,48.3040410137,6.04,-3.47,6.9658093571,130.11
2019-07-28 12:00:00,55.053,-13.623,56.7134810958,48.293,-6.073,48.6733518262,6.76,-7.55,10.134105782,92.4,54.723,1.397,54.7408288026,48.293,-6.073,48.6733518262,6.43,7.47,9.856256896,131.66
2019-07-28 12:30:00,54.3145,-15.201,56.4015541563,48.9545,-5.671,49.281876093,5.36,-9.53,10.9339151268,92.4,54.0645,5.169,54.3110368272,48.9545,-5.671,49.281876093,5.11,10.84,11.9840602468,131.66
2019-07-28 13:00:00,53.9935,-15.101,56.0654817446,45.7135,-5.481,46.0409105389,8.28,-9.62,12.6926277815,92.4,53.8535,5.559,54.1396522269,45.7135,-5.481,46.0409105389,8.14,11.04,13.7164572686,132.49
2019-07-28 13:30:00,53.3905,-15.3665,55.5578510429,42.9205,-4.9365,43.2034530159,10.47,-10.43,14.7785587931,92.4,53.3305,5.3135,53.5945474139,42.9205,-4.9365,43.2034530159,10.41,10.25,14.6092641841,132.56
2019-07-28 14:00:00,52.92,-15.342,55.0990323327,45.38,-5.452,45.7063311151,7.54,-9.89,12.436386131,92.4,52.76,5.2780000000000005,53.0233428218,45.38,-5.452,45.7063311151,7.38,10.73,13.0229528142,132.42
2019-07-28 14:30:00,52.2605,-15.4385,54.4931843674,44.5505,-5.5085,44.8897607757,7.71,-9.93,12.5717540542,92.4,52.0905,5.2415,52.353543457,44.5505,-5.5085,44.8897607757,7.54,10.75,13.1306549722,132.6
2019-07-28 15:00:00,52.765,-15.4975,54.993797207,47.395,-6.0875,47.7843455668,5.37,-9.41,10.8344358413,92.4,52.505,5.1825,52.7601490829,47.395,-6.0875,47.7843455668,5.11,11.27,12.3743686708,132.6
2019-07-28 15:30:00,53.4435,-15.6845,55.6974975425,49.6735,-6.3645,50.0795713091,3.77,-9.32,10.0536212381,92.4,53.1435,4.9955,53.3777726446,49.6735,-6.3645,50.0795713091,3.47,11.36,11.8781522132,132.6
2019-07-28 16:00:00,52.088,-15.2405,54.2718396984,47.648,-6.3505,48.0693327835,4.44,-8.89,9.9370870983,92.4,51.798,5.6295,52.1030140611,47.648,-6.3505,48.0693327835,4.15,11.98,12.6784423333,133.14
2019-07-28 16:30:00,51.927,-15.243,54.1180411508,47.827,-5.9030000000000005,48.1899090889,4.1,-9.34,10.2002745061,92.4,51.627,5.607,51.9305842255,47.827,-5.9030000000000005,48.1899090889,3.8,11.51,12.1210601847,133.06
2019-07-28 17:00:00,52.1495,-15.343,54.3597093374,45.8095,-5.043,46.0862467473,6.34,-10.3,12.0948584117,92.4,51.9195,5.517,52.2117972229,45.8095,-5.043,46.0862467473,6.11,10.56,12.2002336043,133.21
2019-07-28 17:30:00,52.329,-15.3175,54.5247654488,45.279,-4.7175,45.5240886482,7.05,-10.6,12.7303770565,92.4,52.139,5.5625,52.4348808261,45.279,-4.7175,45.5240886482,6.86,10.28,12.3587216167,133.26
2019-07-28 18:00:00,52.256,-15.5225,54.5127282591,44.836,-4.2125,45.0334548114,7.42,-11.31,13.526732791,92.4,52.116,5.2275,52.3775162856,44.836,-4.2125,45.0334548114,7.28,9.44,11.9210737771,132.89
2019-07-28 18:30:00,51.6915,-15.498,53.9647957121,41.9415,-3.8280000000000003,42.1158284526,9.75,-11.67,15.2069523574,92.4,51.6415,5.332,51.9160355406,41.9415,-3.8280000000000003,42.1158284526,9.7,9.16,13.3414991661,133.1
2019-07-28 19:00:00,51.053,-15.482,53.3488625277,38.383,-3.332,38.5273527899,12.67,-12.15,17.5542416527,92.4,51.103,5.288,51.375865472,38.383,-3.332,38.5273527899,12.72,8.62,15.3656369865,132.89
2019-07-28 19:30:00,51.2355,-15.2315,53.4516141244,38.0955,-2.9815,38.2119936996,13.14,-12.25,17.9644677071,92.4,51.3055,5.6285,51.6133155542,38.0955,-2.9815,38.2119936996,13.21,8.61,15.7682021803,133.23
2019-07-28 20:00:00,50.465,-15.1675,52.6950593628,35.555,-2.3975,35.6357409247,14.91,-12.77,19.6311232486,92.4,50.615,5.7125,50.9363414592,35.555,-2.3975,35.6357409247,15.06,8.11,17.1048443431,133.23
2019-07-28 20:30:00,48.9795,-15.113,51.2581133992,32.6995,-1.9729999999999999,32.7589686842,16.28,-13.14,20.9212332332,92.4,49.1995,5.787,49.5386734708,32.6995,-1.9729999999999999,32.7589686842,16.5,7.76,18.2336940854,133.34
2019-07-28 21:00:00,48.69,-15.0885,50.9742967803,30.68,-1.8585,30.7362395594,18.01,-13.23,22.3471027205,92.4,48.95,5.8815,49.3020744214,30.68,-1.8585,30.7362395594,18.27,7.74,19.841887511,133.59
2019-07-28 21:30:00,47.949,-15.659,50.4411625758,25.869,-1.5390000000000001,25.9147387021,22.08,-14.12,26.2087924178,92.4,48.409,4.861,48.6524470299,25.869,-1.5390000000000001,25.9147387021,22.54,6.4,23.4309965644,132.26
2019-07-28 22:00:00,47.6885,-15.7285,50.2153238016,24.9685,-1.5585,25.017092447,22.72,-14.17,26.7766185318,92.4,48.1885,4.7215,48.4192533451,24.9685,-1.5585,25.017092447,23.22,6.28,24.0542470263,132.01
2019-07-28 22:30:00,46.8935,-15.8445,49.4979648319,24.0935,-1.2545,24.1261375379,22.8,-14.59,27.0685814183,92.4,47.3835,4.5155,47.5981702642,24.0935,-1.2545,24.1261375379,23.29,5.77,23.9941034423,131.79
2019-07-28 23:00:00,45.689,-15.8735,48.3678893818,23.549,-1.1035,23.5748406834,22.14,-14.77,26.6145167155,92.4,46.169,4.6065000000000005,46.3982370705,23.549,-1.1035,23.5748406834,22.62,5.71,23.3295627906,132.21
2019-07-28 23:30:00,44.2245,-15.884,46.9905081506,24.0045,-1.314,24.0404371061,20.22,-14.57,24.9225460176,92.4,44.6145,4.8260000000000005,44.8747577849,24.0045,-1.314,24.0404371061,20.61,6.14,21.5051551959,132.88
2019-07-29 00:00:00,43.553,-15.9555,46.3836370852,24.043,-1.4155,24.0846318064,19.51,-14.54,24.3321125265,92.4,43.903,4.8445,44.1694757638,24.043,-1.4155,24.0846318064,19.86,6.26,20.8232370202,133.22
2019-07-29 00:30:00,43.0265,-17.061,46.2856070852,23.7665,-1.381,23.8065890721,19.26,-15.68,24.8356598463,92.4,43.3765,3.8689999999999998,43.548707366,23.7665,-1.381,23.8065890721,19.61,5.25,20.3006059023,133.45
2019-07-29 01:00:00,41.955,-19.0875,46.0928918734,23.405,-0.8275,23.4196238495,18.55,-18.26,26.0294083682,92.4,42.345,2.0025,42.3923227867,23.405,-0.8275,23.4196238495,18.94,2.83,19.1502610948,132.18
2019-07-29 01:30:00,41.4885,-19.2055,45.7181240046,23.7985,-1.0855,23.8232431147,17.69,-18.12,25.3233192927,92.4,41.8385,1.9945,41.8860133278,23.7985,-1.0855,23.8232431147,18.04,3.08,18.3010382219,132.47
2019-07-29 02:00:00,41.344,-19.221,45.5935650832,22.924,-1.4809999999999999,22.971790026,18.42,-17.74,25.5735019112,92.4,41.714,2.039,41.7638039096,22.924,-1.4809999999999999,22.971790026,18.79,3.52,19.1168642826,132.64
2019-07-29 02:30:00,41.2825,-19.223,45.5386488079,23.1625,-1.263,23.1969087434,18.12,-17.96,25.5126635223,92.4,41.6425,2.017,41.6913191834,23.1625,-1.263,23.1969087434,18.48,3.2800000000000002,18.7688252163,132.64
2019-07-29 03:00:00,40.774,-19.0755,45.0154837389,23.514,-1.1855,23.5438655758,17.26,-17.89,24.8587952242,92.4,41.094,2.1945,41.1525535812,23.514,-1.1855,23.5438655758,17.58,3.38,17.9019775444,132.76
2019-07-29 03:30:00,40.575,-19.2185,44.8963402434,23.655,-1.1285,23.6819031594,16.92,-18.09,24.7696285802,92.4,40.895,1.9715,40.9424942725,23.655,-1.1285,23.6819031594,17.24,3.1,17.5164950832,132.54
2019-07-29 04:00:00,40.7425,-19.1725,45.0281696552,23.7525,-1.0725,23.7767010432,16.99,-18.1,24.8247880152,92.4,41.0425,2.0175,41.0920565621,23.7525,-1.0725,23.7767010432,17.29,3.09,17.5639460259,132.54
2019-07-29 04:30:00,40.4635,-19.313,44.8362219779,23.5835,-1.023,23.6056773097,16.88,-18.29,24.8889232391,92.4,40.783500000000004,1.827,40.8244020318,23.5835,-1.023,23.6056773097,17.2,2.85,17.4345203547,132.44
2019-07-29 05:00:00,40.336,-19.1525,44.6521125172,23.966,-1.1925,23.995649861,16.37,-17.96,24.3009979219,92.4,40.616,2.1475,40.6727330315,23.966,-1.1925,23.995649861,16.65,3.34,16.9816989727,132.79
2019-07-29 05:30:00,40.8885,-19.151,45.1511930435,23.6385,-1.301,23.6742747143,17.25,-17.85,24.8230739434,92.4,41.2085,2.1390000000000002,41.2639769442,23.6385,-1.301,23.6742747143,17.57,3.44,17.9035890257,132.79
2019-07-29 06:00:00,41.638,-18.9755,45.7579790228,23.228,-1.4555,23.2735571894,18.41,-17.52,25.4141397651,92.4,41.988,2.4045,42.0567921298,23.228,-1.4555,23.2735571894,18.76,3.86,19.1529945439,132.86
2019-07-29 06:30:00,43.74,-18.4005,47.4527765284,24.99,-1.0105,25.0104220326,18.75,-17.39,25.572927091,92.4,44.12,2.8395,44.2112786543,24.99,-1.0105,25.0104220326,19.13,3.85,19.5135696376,132.5
2019-07-29 07:00:00,45.299,-17.846,48.6875663491,25.619,-0.386,25.6219077549,19.68,-17.46,26.3088198139,92.4,45.729,3.294,45.8474849583,25.619,-0.386,25.6219077549,20.11,3.68,20.4439355311,132.12
2019-07-29 07:30:00,46.9835,-17.3175,50.0733969139,26.5035,-0.6375000000000001,26.5111659212,20.48,-16.68,26.413117953,92.4,47.4335,3.6025,47.5701054077,26.5035,-0.6375000000000001,26.5111659212,20.93,4.24,21.3551516033,131.31
2019-07-29 08:00:00,48.4665,-16.8545,51.3135049719,29.0165,-0.3045,29.018097672,19.45,-16.55,25.5383045639,92.4,48.8965,3.8455,49.0474829375,29.0165,-0.3045,29.018097672,19.88,4.15,20.3085425376,130.71
2019-07-29 08:30:00,50.5665,-17.3345,53.4551757316,31.0465,-1.0945,31.0657865263,19.52,-16.24,25.3922822921,92.4,50.9965,3.1555,51.0940328463,31.0465,-1.0945,31.0657865263,19.95,4.25,20.3976714357,130.03
2019-07-29 09:00:00,51.2455,-17.166,54.044174767,32.2555,-1.876,32.310008608,18.99,-15.29,24.3804060672,92.4,51.6255,3.364,51.7349857084,32.2555,-1.876,32.310008608,19.37,5.24,20.0662527643,130.09
2019-07-29 09:30:00,51.7915,-16.739,54.4293449644,33.2815,-2.569,33.3805033403,18.51,-14.17,23.3111346785,92.4,52.1415,3.851,52.2835177016,33.2815,-2.569,33.3805033403,18.86,6.42,19.9227508141,130.05
2019-07-29 10:00:00,52.482,-16.6015,55.045164422,34.792,-2.6915,34.8959515739,17.69,-13.91,22.5038707782,92.4,52.782,3.9585,52.9302299849,34.792,-2.6915,34.8959515739,17.99,6.65,19.1797445238,130.0
2019-07-29 10:30:00,52.347,-16.5475,54.9001654392,33.677,-2.2475,33.7519123199,18.67,-14.3,23.5172043407,92.4,52.717,3.9925,52.8679689912,33.677,-2.2475,33.7519123199,19.04,6.24,20.0364467908,129.94
2019-07-29 11:00:00,53.478,-1.9809999999999999,53.5146787807,34.798,-2.531,34.8899235453,18.68,0.55,18.688095141,92.4,53.128,-1.411,53.146733719,34.798,-2.531,34.8899235453,18.33,1.12,18.3641852528,132.41
2019-07-29 11:30:00,53.125,-1.831,53.1565441503,35.945,-2.391,36.0244348464,17.18,0.56,17.1891244687,92.4,52.735,-1.621,52.759907752,35.945,-2.391,36.0244348464,16.79,0.77,16.8076470691,132.28
2019-07-29 12:00:00,53.1155,-2.118,53.1577112398,39.0755,-3.208,39.2069632113,14.04,1.09,14.0822476899,92.4,52.6155,-1.928,52.6508121898,39.0755,-3.208,39.2069632113,13.54,1.28,13.6003676421,132.09
2019-07-29 12:30:00,53.989,-2.1895,54.0333788621,39.189,-2.8795,39.2946464706,14.8,0.6900000000000001,14.8160757287,92.4,53.519,-2.0195,53.5570886181,39.189,-2.8795,39.2946464706,14.33,0.86,14.3557828069,131.85
2019-07-29 13:00:00,54.535,-2.0485,54.5734603745,38.645,-3.0585,38.7658412426,15.89,1.01,15.9220664488,92.4,54.105,-1.8485,54.1365678377,38.645,-3.0585,38.7658412426,15.46,1.21,15.507278936,132.13
2019-07-29 13:30:00,54.221,-2.393,54.2737808707,39.821,-3.473,39.9721624384,14.4,1.08,14.4404432065,92.4,53.751,-2.193,53.7957177664,39.821,-3.473,39.9721624384,13.93,1.28,13.988684713,132.41
2019-07-29 14:00:00,54.858,-2.44,54.912236924,40.018,-3.35,40.1579733552,14.84,0.91,14.8678747641,92.4,54.428,-2.22,54.4732556765,40.018,-3.35,40.1579733552,14.41,1.13,14.4542381328,132.59
2019-07-29 14:30:00,56.411,-2.5915,56.4704948911,45.241,-4.1415,45.4301673258,11.17,1.55,11.2770297508,92.4,55.851,-2.4015,55.9026064084,45.241,-4.1415,45.4301673258,10.61,1.74,10.7517300933,132.34
2019-07-29 15:00:00,56.1115,-2.442,56.1646133811,46.8115,-4.362,47.0142911916,9.3,1.92,9.4961255257,92.4,55.5015,-2.2720000000000002,55.547983638,46.8115,-4.362,47.0142911916,8.69,2.09,8.9377961489,132.34
2019-07-29 15:30:00,56.792,-2.4325,56.8440702294,49.142,-5.2925,49.4261744448,7.65,2.86,8.1671353607,92.4,56.112,-2.2625,56.1575947691,49.142,-5.2925,49.4261744448,6.97,3.03,7.6001184201,132.5
2019-07-29 16:00:00,56.3575,-2.1405,56.3981342466,51.0075,-4.2105,51.1809863768,5.35,2.07,5.7364971891,92.4,55.6175,-2.0105,55.6538266115,51.0075,-4.2105,51.1809863768,4.61,2.2,5.108042678,132.5
2019-07-29 16:30:00,56.8855,-2.156,56.9263422876,45.9855,-3.416,46.112203008,10.9,1.26,10.9725840165,92.4,56.3055,-1.976,56.340162462,45.9855,-3.416,46.112203008,10.32,1.44,10.4199808061,133.08
2019-07-29 17:00:00,56.9075,-2.692,56.9711367295,44.7075,-3.142,44.8177723705,12.2,0.45,12.2082963594,92.4,56.3975,-2.552,56.4552097707,44.7075,-3.142,44.8177723705,11.69,0.59,11.7048793245,132.85
2019-07-29 17:30:00,56.4845,-3.07,56.5678675597,43.3745,-2.83,43.4667246322,13.11,-0.24,13.1121966123,92.4,56.0045,-2.9,56.0795329889,43.3745,-2.83,43.4667246322,12.63,-0.07,12.6301939811,133.05
2019-07-29 18:00:00,56.012,-3.258,56.10667258,40.862,-2.408,40.9328902962,15.15,-0.85,15.173826149,92.4,55.582,-3.098,55.6682703881,40.862,-2.408,40.9328902962,14.72,-0.6900000000000001,14.7361630013,133.16
2019-07-29 18:30:00,57.432,-3.5175,57.5396161809,44.112,-3.5875,44.2576400212,13.32,0.07,13.320183932700001,92.4,56.962,-3.3575,57.0608644366,44.112,-3.5875,44.2576400212,12.85,0.23,12.8520582009,132.94
2019-07-29 19:00:00,56.49,-3.54,56.6008100649,38.99,-2.86,39.0947528449,17.5,-0.68,17.5132064454,92.4,56.11,-3.33,56.2087270804,38.99,-2.86,39.0947528449,17.12,-0.47000000000000003,17.1264503036,133.15
2019-07-29 19:30:00,53.8615,-3.3970000000000002,53.9685166671,35.5915,-2.567,35.6839510319,18.27,-0.8300000000000001,18.2888435938,92.4,53.5315,-3.207,53.6274774836,35.5915,-2.567,35.6839510319,17.94,-0.64,17.9514122007,133.57
2019-07-29 20:00:00,52.862,-3.9035,53.0059275577,37.112,-2.3635,37.1871843012,15.75,-1.54,15.8251097942,92.4,52.472,-3.7635,52.606793442,37.112,-2.3635,37.1871843012,15.36,-1.4,15.423670121,132.94
2019-07-29 20:30:00,54.289,-4.6545000000000005,54.4881628544,42.759,-3.5645,42.9073157078,11.53,-1.09,11.5814075138,92.4,53.799,-4.5545,53.9914425743,42.759,-3.5645,42.9073157078,11.04,-0.99,11.0842997072,132.6
2019-07-29 21:00:00,56.074,-4.855,56.2837854182,45.494,-3.995,45.6690711642,10.58,-0.86,10.614895195,92.4,55.534,-4.755,55.7371974627,45.494,-3.995,45.6690711642,10.04,-0.76,10.0687238516,132.79
2019-07-29 21:30:00,57.121,-4.5465,57.301651837,48.871,-4.6365,49.0904448264,8.25,0.09,8.2504908945,92.4,56.521,-4.4865,56.6987841426,48.871,-4.6365,49.0904448264,7.65,0.15,7.6514704469,132.67
2019-07-29 22:00:00,57.387,-4.2775,57.5461968791,51.817,-5.2775,52.0850601924,5.57,1.0,5.6590546914,92.4,56.687,-4.1875,56.8414560444,51.817,-5.2775,52.0850601924,4.87,1.09,4.9904909578000005,133.02
2019-07-29 22:30:00,57.148,-4.6415,57.3361790343,52.138,-5.6115,52.4391073174,5.01,0.97,5.1030383107,92.4,56.438,-4.5515,56.6212327334,52.138,-5.6115,52.4391073174,4.3,1.06,4.4287244213,133.2
2019-07-29 23:00:00,54.7905,-4.2655,54.9562860872,52.7505,-5.8555,53.0744960457,2.04,1.5899999999999999,2.5864454373,92.4,53.9705,-4.1955,54.1333269853,52.7505,-5.8555,53.0744960457,1.22,1.6600000000000001,2.0600970851,133.59
2019-07-29 23:30:00,52.535,-4.0525,52.691071172,53.365,-6.0325,53.704881354,-0.8300000000000001,1.98,2.1469280379,92.4,51.625,-4.0125,51.7806989259,53.365,-6.0325,53.704881354,-1.74,2.02,2.6660832695,134.12
2019-07-30 00:00:00,52.8845,-2.5945,52.9481045034,53.6645,-5.8445,53.9818186105,-0.78,3.25,3.3422896344,92.4,51.8745,-7.2545,52.3793043148,53.6645,-5.8445,53.9818186105,-1.79,-1.4100000000000001,2.2786399452,134.24
2019-07-30 00:30:00,53.16,1.524,53.1818406601,52.59,-5.396,52.8661036582,0.5700000000000001,6.92,6.943435749,92.4,51.91,-18.796,55.2081308867,52.59,-5.396,52.8661036582,-0.68,-13.4,13.4172426377,132.23
2019-07-30 01:00:00,52.4225,1.589,52.4465768878,51.8525,-5.221,52.114686963,0.5700000000000001,6.8100000000000005,6.8338129913,92.4,51.1825,-18.821,54.5332774299,51.8525,-5.221,52.114686963,-0.67,-13.6,13.616493675000001,132.45
2019-07-30 01:30:00,51.2415,1.419,51.2611439908,51.0115,-5.251,51.2810504304,0.23,6.67,6.6739643391,92.4,49.9615,-18.221,53.1804129661,51.0115,-5.251,51.2810504304,-1.05,-12.97,13.0124325166,132.63
2019-07-30 02:00:00,50.155,-13.944,52.0572680901,48.375,-5.094,48.6424656139,1.78,-8.85,9.0272310262,92.4,49.775,6.046,50.1408490255,48.375,-5.094,48.6424656139,1.4,11.14,11.2276266415,133.41
2019-07-30 02:30:00,48.8645,-13.8745,50.7960737705,49.9545,-5.0645,50.2105689123,-1.09,-8.81,8.8771729734,92.4,48.3645,6.3255,48.7763960385,49.9545,-5.0645,50.2105689123,-1.5899999999999999,11.39,11.5004434697,134.05
2019-07-30 03:00:00,47.504,-13.5565,49.400492996,49.224,-4.6865,49.4465919781,-1.72,-8.87,9.0352255091,92.4,46.974,6.6135,47.4372749876,49.224,-4.6865,49.4465919781,-2.25,11.3,11.5218271121,133.9
2019-07-30 03:30:00,47.444,-13.962,49.4557436503,46.114,-4.002,46.2873308801,1.33,-9.96,10.0484078341,92.4,47.024,6.288,47.4425496785,46.114,-4.002,46.2873308801,0.91,10.29,10.3301597277,134.15
2019-07-30 04:00:00,48.059,-14.11,50.0875192139,46.979,-4.08,47.1558357046,1.08,-10.03,10.0879779936,92.4,47.639,6.02,48.017858355,46.979,-4.08,47.1558357046,0.66,10.1,10.1215413846,133.85
2019-07-30 04:30:00,48.282,-14.06,50.2875245364,47.392,-4.23,47.5804010492,0.89,-9.83,9.8702076979,92.4,47.872,6.19,48.2705343248,47.392,-4.23,47.5804010492,0.48,10.42,10.4310498034,134.07
2019-07-30 05:00:00,47.3265,-13.714,49.2734350157,47.7265,-4.294,47.9192783569,-0.4,-9.42,9.4284887442,92.4,46.8465,6.476,47.2919986705,47.7265,-4.294,47.9192783569,-0.88,10.77,10.8058919114,133.98
2019-07-30 05:30:00,48.321,-13.8115,50.2561098102,47.501,-4.1515,47.6820716124,0.8200000000000001,-9.66,9.6947408423,92.4,47.871,6.3685,48.2927575652,47.501,-4.1515,47.6820716124,0.37,10.52,10.526504642999999,133.83
2019-07-30 06:00:00,48.098,-15.2465,50.456648385,44.798,-3.7665,44.9560599502,3.3,-11.48,11.9448901209,92.4,47.758,4.8935,48.0080504317,44.798,-3.7665,44.9560599502,2.96,8.66,9.1518959784,133.78
2019-07-30 06:30:00,49.835,-19.5905,53.5473147343,45.115,-3.8105,45.275635117,4.72,-15.78,16.4707862593,92.4,49.675,0.8795000000000001,49.6827852002,45.115,-3.8105,45.275635117,4.5600000000000005,4.69,6.5413836457,130.33
2019-07-30 07:00:00,50.738,-7.471,51.2850902797,47.758,-4.691,47.9878322599,2.98,-2.7800000000000002,4.0753895519,92.4,50.058,-3.221,50.1615211592,47.758,-4.691,47.9878322599,2.3,1.47,2.7296336751,132.22
2019-07-30 07:30:00,50.9505,-4.032,51.1097884387,45.0705,-4.572,45.3018007837,5.88,0.54,5.9047438556,92.4,50.2405,-3.972,50.3972680237,45.0705,-4.572,45.3018007837,5.17,0.6000000000000001,5.2046997992,133.17
2019-07-30 08:00:00,53.427,-3.8075,53.562499804,44.217,-4.3875,44.4341450379,9.21,0.58,9.2282446868,92.4,52.797,-3.6975,52.9263140153,44.217,-4.3875,44.4341450379,8.58,0.6900000000000001,8.6077000412,132.88
2019-07-30 08:30:00,53.5115,-3.034,53.5974419935,40.7615,-3.734,40.9321711891,12.75,0.7000000000000001,12.769201228,92.4,52.9815,-2.874,53.0593933083,40.7615,-3.734,40.9321711891,12.22,0.86,12.2502244877,132.6
2019-07-30 09:00:00,55.15,-2.5515,55.2089906831,36.26,-3.0315,36.3865028857,18.89,0.48,18.8960974807,92.4,54.8,-2.3615,54.850858537,36.26,-3.0315,36.3865028857,18.54,0.67,18.5521023067,133.02
2019-07-30 09:30:00,54.2405,-2.1695,54.2838702609,31.5805,-2.2595,31.6612274004,22.66,0.09,22.6601787283,92.4,54.0205,-1.9895,54.057122847,31.5805,-2.2595,31.6612274004,22.44,0.27,22.4416242728,132.98
2019-07-30 10:00:00,54.735,-2.129,54.7763896766,32.795,-2.539,32.8931382814,21.94,0.41000000000000003,21.9438305681,92.4,54.495,-1.869,54.5270408696,32.795,-2.539,32.8931382814,21.7,0.67,21.7103408541,133.11
2019-07-30 10:30:00,54.073,-1.8,54.1029512042,31.313,-2.18,31.388793685,22.76,0.38,22.7631720109,92.4,53.843,-1.57,53.8658848345,31.313,-2.18,31.388793685,22.53,0.61,22.5382563656,133.32
2019-07-30 11:00:00,53.771,-1.9540000000000002,53.8064917738,32.331,-2.614,32.4365003815,21.44,0.66,21.4501561766,92.4,53.511,-1.6440000000000001,53.5362480661,32.331,-2.614,32.4365003815,21.18,0.97,21.2022003575,133.14
2019-07-30 11:30:00,52.9215,-1.6015000000000001,52.9457265934,31.0115,-2.3115,31.0975266621,21.91,0.71,21.921500861,92.4,52.6415,-1.3315000000000001,52.6583366097,31.0115,-2.3115,31.0975266621,21.63,0.98,21.6521892658,133.21
2019-07-30 12:00:00,54.118,-1.4969999999999999,54.1387008802,30.898,-1.877,30.954959748,23.22,0.38,23.2231091803,92.4,53.908,-1.237,53.9221905434,30.898,-1.877,30.954959748,23.01,0.64,23.0188987573,133.03
2019-07-30 12:30:00,53.9875,-1.452,54.0070223235,29.2075,-1.542,29.2481763577,24.78,0.09,24.7801634377,92.4,53.8275,-1.252,53.8420584697,29.2075,-1.542,29.2481763577,24.62,0.29,24.6217079018,132.88
2019-07-30 13:00:00,54.694,-1.7565,54.7221977652,30.754,-2.1265,30.8274312626,23.94,0.37,23.942859060700002,92.4,54.524,-1.5265,54.5453644066,30.754,-2.1265,30.8274312626,23.77,0.6000000000000001,23.7775713646,132.88
2019-07-30 13:30:00,53.6685,-2.2865,53.7171850947,32.7785,-3.0165,32.917006767,20.89,0.73,20.9027510151,92.4,53.3785,-2.0065,53.416198896,32.7785,-3.0165,32.917006767,20.6,1.01,20.6247448469,133.04
2019-07-30 14:00:00,54.875,-2.3645,54.9259181557,35.315,-3.3345000000000002,35.4720751472,19.56,0.97,19.584036866799998,92.4,54.565,-2.1145,54.6059551262,35.315,-3.3345000000000002,35.4720751472,19.25,1.22,19.2886209979,133.0
2019-07-30 14:30:00,55.0165,-2.527,55.0745040945,42.1365,-4.777,42.4064188685,12.88,2.25,13.0750487571,92.4,54.4965,-2.327,54.546158813,42.1365,-4.777,42.4064188685,12.36,2.45,12.6004801496,133.23
2019-07-30 15:00:00,54.648,-2.4,54.7006755351,42.278,-4.8,42.5496096809,12.37,2.4,12.6006706171,92.4,54.088,-2.18,54.1319142835,42.278,-4.8,42.5496096809,11.81,2.62,12.0971277583,133.38
2019-07-30 15:30:00,60.1735,-3.0155,60.249011133,52.7935,-6.5655,53.200182636,7.38,3.55,8.1894383202,92.4,59.5135,-2.8455,59.581486659,52.7935,-6.5655,53.200182636,6.72,3.7199999999999998,7.6809374428,133.06
2019-07-30 16:00:00,60.184,-1.8885,60.2136221153,59.014,-7.5585,59.4960764946,1.17,5.67,5.789455933,92.4,59.294,-1.7185000000000001,59.3188981544,59.014,-7.5585,59.4960764946,0.28,5.84,5.8467084757,133.22
2019-07-30 16:30:00,59.7085,-2.11,59.7457703294,55.7385,-6.96,56.1713626526,3.9699999999999998,4.85,6.2676470864,92.4,58.9185,-1.92,58.9497755912,55.7385,-6.96,56.1713626526,3.18,5.04,5.959362382,133.34
2019-07-30 17:00:00,58.8585,-2.668,58.9189379253,55.6385,-7.308,56.1163928478,3.22,4.64,5.6478314422,92.4,58.0285,-2.488,58.0818126116,55.6385,-7.308,56.1163928478,2.39,4.82,5.3800092937,133.66
2019-07-30 17:30:00,57.902,-3.298,57.9958481962,51.882,-6.248,52.2568601047,6.02,2.95,6.7039465988,92.4,57.172,-3.138,57.2580529533,51.882,-6.248,52.2568601047,5.29,3.11,6.1364647803,133.33
2019-07-30 18:00:00,57.801,-3.763,57.9233611766,51.891,-6.263,52.2675908188,5.91,2.5,6.4170164407,92.4,57.071,-3.623,57.185882611,51.891,-6.263,52.2675908188,5.18,2.64,5.8139487442,132.9
2019-07-30 18:30:00,60.607,-3.653,60.7169898628,59.117,-6.633,59.4879515364,1.49,2.98,3.3317412865,92.4,59.817,-3.543,59.9218352356,59.117,-6.633,59.4879515364,0.7000000000000001,3.09,3.168296072,132.9
2019-07-30 19:00:00,59.206,-3.634,59.3174206452,58.416,-5.464,58.6709839018,0.79,1.83,1.9932385708,92.4,58.356,-3.564,58.4647315225,58.416,-5.464,58.6709839018,-0.06,1.9,1.9009471324,132.23
2019-07-30 19:30:00,59.349,-3.568,59.4561554845,57.029,-5.928,57.3362714606,2.32,2.36,3.3093806067,92.4,58.549,-3.478,58.6522112541,57.029,-5.928,57.3362714606,1.52,2.45,2.8832100166,132.53
2019-07-30 20:00:00,58.752,-3.326,58.8460685178,58.302,-6.696,58.6852589668,0.45,3.37,3.3999117636,92.4,57.892,-3.226,57.981813873,58.302,-6.696,58.6852589668,-0.41000000000000003,3.47,3.494137948,132.4
2019-07-30 20:30:00,57.265,-3.2195,57.3554304774,56.995,-6.3695,57.3498086767,0.27,3.15,3.1615502526,92.4,56.415,-3.1295,56.5017344446,56.995,-6.3695,57.3498086767,-0.58,3.24,3.2915042154,132.66
2019-07-30 21:00:00,57.164,-3.3415,57.2615797743,57.514,-6.2715,57.8549212103,-0.35000000000000003,2.93,2.9508303916000003,92.4,56.264,-3.2515,56.3578738798,57.514,-6.2715,57.8549212103,-1.25,3.02,3.2684705903999998,132.69
2019-07-30 21:30:00,57.449,-3.5255,57.5570738593,56.939,-6.3755,57.2948228137,0.51,2.85,2.8952720079,92.4,56.589,-3.4355,56.693188138,56.939,-6.3755,57.2948228137,-0.35000000000000003,2.94,2.9607600376,132.97
2019-07-30 22:00:00,57.1465,-3.8495,57.2760081753,54.5865,-6.3495,54.9545460585,2.56,2.5,3.5782118439,92.4,56.3265,-3.7495000000000003,56.4511590005,54.5865,-6.3495,54.9545460585,1.74,2.6,3.1285140243,133.65
2019-07-30 22:30:00,54.6115,-3.9,54.7505792869,52.4315,-5.42,52.7108963332,2.18,1.52,2.6575928958,92.4,53.7915,-3.8200000000000003,53.9269679497,52.4315,-5.42,52.7108963332,1.3599999999999999,1.6,2.0999047597,133.79
2019-07-30 23:00:00,51.685,-12.586500000000001,53.1954810792,48.555,-4.3865,48.7527374334,3.13,-8.2,8.7770667082,92.4,51.205,-0.6065,51.2085917327,48.555,-4.3865,48.7527374334,2.65,3.7800000000000002,4.6163730352,132.56
2019-07-30 23:30:00,51.181,-19.162,54.6504986711,49.411,-5.022,49.6655555189,1.77,-14.14,14.2503508729,92.4,50.871,1.6680000000000001,50.8983385289,49.411,-5.022,49.6655555189,1.46,6.69,6.8474593829,131.37
2019-07-31 00:00:00,50.154,-19.2555,53.7233468452,49.574,-4.6555,49.7921194191,0.58,-14.6,14.6115160062,92.4,49.794,1.6245,49.8204921318,49.574,-4.6555,49.7921194191,0.22,6.28,6.2838523216,131.56
2019-07-31 00:30:00,49.783,-19.562,53.4884934635,46.393,-4.222,46.5847156587,3.39,-15.34,15.7101145763,92.4,49.523,1.468,49.544753032,46.393,-4.222,46.5847156587,3.13,5.69,6.4940742219,132.03
2019-07-31 01:00:00,49.984,-19.708,53.7290007352,46.174,-4.498,46.3925670771,3.81,-15.21,15.6799298468,92.4,49.764,1.392,49.7834647247,46.174,-4.498,46.3925670771,3.59,5.89,6.8978402417,132.35
2019-07-31 01:30:00,48.3365,-19.5555,52.1424473198,43.1865,-3.9955,43.3709326911,5.15,-15.56,16.3901220252,92.4,48.1365,1.7045,48.1666684804,43.1865,-3.9955,43.3709326911,4.95,5.7,7.5493377193,132.73
2019-07-31 02:00:00,47.5635,-19.5875,51.4388636004,45.4635,-4.3975,45.6756810404,2.1,-15.19,15.3344742329,92.4,47.2635,1.5825,47.2899856048,45.4635,-4.3975,45.6756810404,1.8,5.98,6.2450300239,132.5
2019-07-31 02:30:00,47.3125,-19.7755,51.2790703553,44.1725,-4.0255,44.3555453861,3.14,-15.75,16.0599533001,92.4,47.0525,1.2545,47.0692205852,44.1725,-4.0255,44.3555453861,2.88,5.28,6.0143827613,132.21
2019-07-31 03:00:00,47.078,-19.9965,51.1487839176,43.798,-4.0065,43.9808690938,3.2800000000000002,-15.99,16.3229439747,92.4,46.868,1.0135,46.8789569663,43.798,-4.0065,43.9808690938,3.07,5.02,5.8843266395,132.11
2019-07-31 03:30:00,46.304,-20.1165,50.4849877513,46.844,-4.4465,47.0545608656,-0.54,-15.67,15.6793016426,92.4,45.894,0.8835000000000001,45.9025032896,46.844,-4.4465,47.0545608656,-0.9500000000000001,5.33,5.4140003694,132.11
2019-07-31 04:00:00,47.828,-20.018,51.8482199116,46.168,-4.938,46.4313263649,1.6600000000000001,-15.08,15.1710909298,92.4,47.508,1.082,47.520319738,46.168,-4.938,46.4313263649,1.34,6.02,6.1673332973,132.42
2019-07-31 04:30:00,47.001,-20.0965,51.1171528281,46.981,-4.6765,47.2131762673,0.02,-15.42,15.4200129702,92.4,46.611,0.9035000000000001,46.6197558257,46.981,-4.6765,47.2131762673,-0.37,5.58,5.5922535708000005,132.05
2019-07-31 05:00:00,46.6075,-20.1475,50.7757896295,43.9375,-4.1775,44.1356478654,2.67,-15.97,16.1916583462,92.4,46.3375,0.9225000000000001,46.3466817852,43.9375,-4.1775,44.1356478654,2.4,5.1,5.6364882684,132.26
2019-07-31 05:30:00,47.051,-20.14,51.1802325219,43.671,-3.93,43.8474758795,3.38,-16.21,16.558638229,92.4,46.811,0.79,46.8176656936,43.671,-3.93,43.8474758795,3.14,4.72,5.6690387192,131.87
2019-07-31 06:00:00,46.8475,-19.7495,50.8402498666,42.4575,-3.9995000000000003,42.6454605615,4.39,-15.75,16.3503700264,92.4,46.6175,1.4205,46.639137283,42.4575,-3.9995000000000003,42.6454605615,4.16,5.42,6.8324227036,132.51
2019-07-31 06:30:00,47.158,-19.2025,50.917707826,40.508,-3.4025,40.6506466154,6.65,-15.8,17.1424181491,92.4,47.048,1.9475,47.0882900544,40.508,-3.4025,40.6506466154,6.54,5.35,8.449502944,132.34
2019-07-31 07:00:00,48.9325,-19.061,52.5139150821,41.5725,-3.491,41.7188187423,7.36,-15.57,17.221919173,92.4,48.8325,1.979,48.8725843111,41.5725,-3.491,41.7188187423,7.26,5.47,9.0900220022,131.91
2019-07-31 07:30:00,49.6165,-18.7575,53.0437638041,38.2765,-3.1475,38.4056923971,11.34,-15.61,19.2942400731,92.4,49.6965,1.9925000000000002,49.7364269776,38.2765,-3.1475,38.4056923971,11.42,5.14,12.5234180638,130.98
2019-07-31 08:00:00,50.17,-18.1855,53.3642324994,37.39,-2.8455,37.4981195562,12.78,-15.34,19.9660712209,92.4,50.29,2.3945,50.3469733971,37.39,-2.8455,37.4981195562,12.9,5.24,13.923634583,130.37
2019-07-31 08:30:00,51.08,-17.5385,54.0070864077,37.47,-2.5885,37.5593028723,13.61,-14.95,20.2171857587,92.4,51.27,2.9515000000000002,51.3548853786,37.47,-2.5885,37.5593028723,13.8,5.54,14.8704942756,130.03
2019-07-31 09:00:00,52.091,-17.354,54.9056790961,38.011,-2.7640000000000002,38.111360734,14.08,-14.59,20.2759586703,92.4,52.281,3.076,52.3714114475,38.011,-2.7640000000000002,38.111360734,14.27,5.84,15.4187710275,129.79
2019-07-31 09:30:00,53.589,-17.001,56.2211252289,39.549,-3.351,39.690711785,14.04,-13.65,19.5817287286,92.4,53.759,3.539,53.8753617343,39.549,-3.351,39.690711785,14.21,6.89,15.7922829255,130.04
2019-07-31 10:00:00,55.1625,-8.742,55.8509084102,45.5525,-3.632,45.697064241,9.61,-5.11,10.8841260559,92.4,54.8325,-0.002,54.8325000365,45.5525,-3.632,45.697064241,9.28,3.63,9.964702705,131.1
2019-07-31 10:30:00,57.9965,-2.778,58.0629942067,50.5965,-4.398,50.7872840015,7.4,1.62,7.5752491708,92.4,57.3265,-2.648,57.3876250271,50.5965,-4.398,50.7872840015,6.73,1.75,6.953804714,132.7
2019-07-31 11:00:00,57.777,-2.7505,57.8424323421,50.407,-4.2705,50.58757574,7.37,1.52,7.5251112949,92.4,57.087,-2.6405000000000003,57.1480341679,50.407,-4.2705,50.58757574,6.68,1.63,6.8759944735000005,132.44
2019-07-31 11:30:00,56.9705,-2.714,57.0351090667,49.2705,-4.594,49.4842096658,7.7,1.88,7.9261844541,92.4,56.2905,-2.574,56.3493200159,49.2705,-4.594,49.4842096658,7.02,2.02,7.3048477055,132.36
2019-07-31 12:00:00,56.154,-2.6165000000000003,56.2149249599,48.444,-5.0165,48.7030431108,7.71,2.4,8.0749055722,92.4,55.464,-2.4665,55.5188158938,48.444,-5.0165,48.7030431108,7.02,2.55,7.4687950835,132.3
2019-07-31 12:30:00,55.7205,-2.349,55.7699912251,47.6805,-5.269,47.9707456816,8.04,2.92,8.5538295517,92.4,55.0405,-2.179,55.0836153611,47.6805,-5.269,47.9707456816,7.36,3.09,7.9823367506,133.05
2019-07-31 13:00:00,55.8655,-2.4625,55.9197460339,48.4555,-5.6725,48.7863990934,7.41,3.21,8.0754071105,92.4,55.1555,-2.2825,55.2027081446,48.4555,-5.6725,48.7863990934,6.7,3.39,7.5088015022,133.41
2019-07-31 13:30:00,54.9995,-2.8895,55.0753502985,48.1095,-5.5495,48.4285137135,6.89,2.66,7.3856414752,92.4,54.2795,-2.7395,54.3485876587,48.1095,-5.5495,48.4285137135,6.17,2.81,6.7797492579,133.05
2019-07-31 14:00:00,54.0505,-2.718,54.1187959424,48.4405,-5.478,48.7492617816,5.61,2.76,6.2521756213,92.4,53.2905,-2.578,53.3528206775,48.4405,-5.478,48.7492617816,4.85,2.9,5.6508848865,132.95
2019-07-31 14:30:00,54.124,-2.7640000000000002,54.1945299085,48.854,-5.554,49.1686915832,5.27,2.79,5.9629690591,92.4,53.354,-2.614,53.4179961436,48.854,-5.554,49.1686915832,4.5,2.94,5.3752767371,132.9
2019-07-31 15:00:00,53.915,-2.591,53.9772221034,48.135,-5.401,48.4370625245,5.78,2.81,6.4268577081,92.4,53.165,-2.431,53.2205504105,48.135,-5.401,48.4370625245,5.03,2.9699999999999998,5.8413868216000004,133.17
2019-07-31 15:30:00,53.617,-2.755,53.6877333662,46.567,-5.455,46.8854189914,7.05,2.7,7.5493377193,92.4,52.907,-2.575,52.9696259568,46.567,-5.455,46.8854189914,6.34,2.88,6.9634761434,133.44
2019-07-31 16:00:00,54.237,-2.717,54.3050113525,45.657,-5.077,45.9384107039,8.58,2.36,8.8986515832,92.4,53.577,-2.527,53.6365608331,45.657,-5.077,45.9384107039,7.92,2.55,8.3203906158,133.44
2019-07-31 16:30:00,54.092,-2.9525,54.1725181273,44.092,-4.9525,44.3692654914,10.0,2.0,10.1980390272,92.4,53.472,-2.7725,53.5438282181,44.092,-4.9525,44.3692654914,9.38,2.18,9.6299948079,133.52
2019-07-31 17:00:00,54.3025,-3.1255,54.3923731464,43.7325,-4.9155,44.0078822088,10.57,1.79,10.7204943916,92.4,53.6925,-2.9455,53.7732324349,43.7325,-4.9155,44.0078822088,9.96,1.97,10.1529552348,133.63
2019-07-31 17:30:00,54.2795,-3.31,54.3803293503,42.3895,-4.64,42.6426935154,11.89,1.33,11.9641547967,92.4,53.7095,-3.13,53.8006253704,42.3895,-4.64,42.6426935154,11.32,1.51,11.4202670722,133.63
2019-07-31 18:00:00,54.11,-3.261,54.208174854,38.52,-3.931,38.7200614798,15.59,0.67,15.6043904078,92.4,53.67,-3.061,53.7572192454,38.52,-3.931,38.7200614798,15.15,0.87,15.1749596375,133.81
2019-07-31 18:30:00,52.83,-4.647,53.0339844722,35.7,-3.187,35.841972169499996,17.13,-1.46,17.1921057465,92.4,52.51,-1.987,52.5475810005,35.7,-3.187,35.841972169499996,16.81,1.2,16.8527772192,133.91
2019-07-31 19:00:00,52.909,-17.4115,55.7002927573,36.499,-1.3315000000000001,36.5232787856,16.41,-16.08,22.9750843306,92.4,53.189,3.7984999999999998,53.3244627094,36.499,-1.3315000000000001,36.5232787856,16.69,5.13,17.4606128186,132.08
2019-07-31 19:30:00,51.9615,-17.574,54.852921146,32.5115,-1.154,32.5319742446,19.45,-16.42,25.4542511184,92.4,52.3615,3.586,52.4841507338,32.5115,-1.154,32.5319742446,19.85,4.74,20.4080890825,131.97
2019-07-31 20:00:00,51.603,-17.9365,54.6313796389,30.923000000000002,-1.1065,30.9427902952,20.68,-16.83,26.6629199451,92.4,52.073,3.0535,52.162450012,30.923000000000002,-1.1065,30.9427902952,21.15,4.16,21.5552337032,131.43
2019-07-31 20:30:00,51.2045,-18.0515,54.2932543922,29.0645,-1.4115,29.09875414,22.14,-16.64,27.6960141537,92.4,51.7345,3.0885,51.8266082481,29.0645,-1.4115,29.09875414,22.67,4.5,23.1123105725,131.76
2019-07-31 21:00:00,50.353,-18.172,53.5317307118,28.143,-1.092,28.1641778328,22.21,-17.08,28.0180388322,92.4,50.893,2.938,50.9777333058,28.143,-1.092,28.1641778328,22.75,4.03,23.104185768,131.89
2019-07-31 21:30:00,51.085,-18.1795,54.2233477872,28.805,-1.2595,28.8325227001,22.28,-16.92,27.9765044278,92.4,51.625,3.0105,51.7127038091,28.805,-1.2595,28.8325227001,22.82,4.27,23.2160569434,132.13
2019-07-31 22:00:00,50.659,-18.3235,53.8710027125,28.869,-1.1435,28.8916381199,21.79,-17.18,27.7480900244,92.4,51.179,2.8665000000000003,51.259212472,28.869,-1.1435,28.8916381199,22.31,4.01,22.6675141998,132.13
2019-07-31 22:30:00,49.245,-18.4725,52.5956583878,27.665,-1.2425,27.6928877376,21.58,-17.23,27.6146573399,92.4,49.755,2.9175,49.8404637945,27.665,-1.2425,27.6928877376,22.09,4.16,22.4782939744,132.73
2019-07-31 23:00:00,47.5625,-18.5985,51.0695174101,27.2325,-1.1485,27.2567075873,20.33,-17.45,26.7920025381,92.4,48.0225,2.8615,48.1076780618,27.2325,-1.1485,27.2567075873,20.79,4.01,21.1731953186,133.01
2019-07-31 23:30:00,46.8165,-18.785,50.4446319964,29.1965,-1.525,29.2362999925,17.62,-17.26,24.6651981545,92.4,47.1565,2.735,47.2357461807,29.1965,-1.525,29.2362999925,17.96,4.26,18.4583097818,133.22
2019-08-01 00:00:00,45.367,-17.2715,48.5434794926,25.247,-1.2715,25.2789976314,20.12,-16.0,25.7063105093,92.4,45.777,4.3285,45.981187906,25.247,-1.2715,25.2789976314,20.53,5.6,21.2800587405,133.29
