Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-01 00:30:00,44.7095,-15.1205,47.1971282018,26.9195,-0.8305,26.9323079312,17.79,-14.29,22.8185932958,92.4,45.0295,6.2695,45.4638592786,26.9195,-0.8305,26.9323079312,18.11,7.1,19.4520461649,132.51
2019-08-01 01:00:00,44.776,-15.3895,47.3468783158,27.136,-0.9695,27.1533133568,17.64,-14.42,22.7838978228,92.4,45.066,6.0105,45.465046643,27.136,-0.9695,27.1533133568,17.93,6.98,19.240719841,132.51
2019-08-01 01:30:00,44.5695,-15.4925,47.1853566957,28.6795,-1.2625,28.707274801,15.89,-14.23,21.3303773994,92.4,44.8095,5.8775,45.1933213705,28.6795,-1.2625,28.707274801,16.13,7.14,17.6396286809,132.48
2019-08-01 02:00:00,44.2055,-15.7155,46.9159159614,28.7655,-1.1955,28.7903318928,15.44,-14.52,21.1949050481,92.4,44.4255,5.5344999999999995,44.7689148908,28.7655,-1.1955,28.7903318928,15.66,6.73,17.0448965969,132.2
2019-08-01 02:30:00,44.21,-15.6465,46.8970901256,28.7,-1.3465,28.7315690879,15.51,-14.3,21.0962105602,92.4,44.42,5.7035,44.7846660393,28.7,-1.3465,28.7315690879,15.72,7.05,17.228490938,132.5
2019-08-01 03:00:00,43.696,-15.5185,46.3698636859,28.786,-1.4385,28.8219201,14.91,-14.08,20.5074254844,92.4,43.876,5.8615,44.2657944496,28.786,-1.4385,28.8219201,15.09,7.3,16.7629979419,132.65
2019-08-01 03:30:00,43.898,-15.665,46.6092976669,29.408,-1.615,29.4523121164,14.49,-14.05,20.1832257085,92.4,44.058,5.715,44.4271154702,29.408,-1.615,29.4523121164,14.65,7.33,16.3814346136,132.65
2019-08-01 04:00:00,44.379,-15.6715,47.0647591437,29.429,-1.8615,29.4878148266,14.95,-13.81,20.3523610424,92.4,44.579,5.8085,44.9558217948,29.429,-1.8615,29.4878148266,15.15,7.67,16.9809128141,132.98
2019-08-01 04:30:00,43.215,-15.5445,45.9256758823,29.085,-1.6945000000000001,29.1343192,14.13,-13.85,19.7858383699,92.4,43.355,5.9355,43.7594125332,29.085,-1.6945000000000001,29.1343192,14.27,7.63,16.1817736976,132.95
2019-08-01 05:00:00,43.918,-15.575,46.5979758037,30.578,-2.215,30.6581197891,13.34,-13.36,18.8797563544,92.4,44.018,6.035,44.4297822299,30.578,-2.215,30.6581197891,13.44,8.25,15.770101458100001,133.32
2019-08-01 05:30:00,43.2105,-15.6025,45.9411070448,31.5805,-2.3625,31.6687446309,11.63,-13.24,17.6225565682,92.4,43.2505,6.0475,43.6712491978,31.5805,-2.3625,31.6687446309,11.67,8.41,14.3846098313,133.38
2019-08-01 06:00:00,42.9975,-15.4405,45.6858188774,31.0275,-2.1805,31.1040244422,11.97,-13.26,17.8636082581,92.4,43.0475,6.1895,43.4901962113,31.0275,-2.1805,31.1040244422,12.02,8.37,14.6470918615,133.38
2019-08-01 06:30:00,43.4205,-15.322,46.0445817035,30.8405,-2.212,30.9197248411,12.58,-13.11,18.1694386264,92.4,43.4805,6.298,43.9342541105,30.8405,-2.212,30.9197248411,12.64,8.51,15.2377721469,133.35
2019-08-01 07:00:00,43.9135,-14.8135,46.3447436556,30.6035,-2.1235,30.6770837027,13.31,-12.69,18.3900027189,92.4,44.0035,6.7965,44.5252784887,30.6035,-2.1235,30.6770837027,13.4,8.92,16.0974035173,133.15
2019-08-01 07:30:00,47.049,-14.0195,49.0933272579,32.989,-2.0595,33.0532246725,14.06,-11.96,18.4587431858,92.4,47.169,7.4005,47.7460151348,32.989,-2.0595,33.0532246725,14.18,9.46,17.0459379325,132.38
2019-08-01 08:00:00,48.902,-13.532,50.7397342129,31.442,-1.442,31.4750492931,17.46,-12.09,21.2372243949,92.4,49.182,7.698,49.7808028059,31.442,-1.442,31.4750492931,17.74,9.14,19.9561318897,131.68
2019-08-01 08:30:00,50.868,-12.7405,52.439238784,33.718,-1.6305,33.7573999924,17.15,-11.11,20.434152784,92.4,51.118,8.5595,51.8296726234,33.718,-1.6305,33.7573999924,17.4,10.19,20.1642282272,131.79
2019-08-01 09:00:00,52.1855,-12.367,53.6308595796,36.0955,-1.5270000000000001,36.1277850034,16.09,-10.84,19.4008685373,92.4,52.3855,8.843,53.1266341796,36.0955,-1.5270000000000001,36.1277850034,16.29,10.37,19.3106447329,131.5
2019-08-01 09:30:00,52.8905,-12.1975,54.2787619286,36.4905,-1.8875000000000002,36.5392836068,16.4,-10.31,19.371528076,92.4,53.1005,8.8425,53.8317091174,36.4905,-1.8875000000000002,36.5392836068,16.61,10.73,19.7743520754,130.96
2019-08-01 10:00:00,52.841,-13.3215,54.4943450575,34.031,-2.8815,34.152774459,18.81,-10.44,21.5130123414,92.4,53.141,7.5085,53.6688313013,34.031,-2.8815,34.152774459,19.11,10.39,21.7518780798,130.24
2019-08-01 10:30:00,52.633,-15.711,54.9278454884,35.273,-2.741,35.3793387445,17.36,-12.97,21.6700369174,92.4,52.903,5.029,53.141492734,35.273,-2.741,35.3793387445,17.63,7.77,19.2662866168,130.36
2019-08-01 11:00:00,52.5955,-15.2855,54.7716453149,32.8555,-2.3455,32.9391142944,19.74,-12.94,23.6032031725,92.4,52.9855,5.4545,53.2655121115,32.8555,-2.3455,32.9391142944,20.13,7.8,21.5883510255,130.19
2019-08-01 11:30:00,53.4825,-15.094,55.571635231,35.5825,-2.084,35.6434757319,17.9,-13.01,22.1284906851,92.4,53.8025,5.626,54.0958490298,35.5825,-2.084,35.6434757319,18.22,7.71,19.7841476946,130.22
2019-08-01 12:00:00,53.4975,-14.671,55.4727027217,36.1475,-0.901,36.1587272626,17.35,-13.77,22.1502911945,92.4,53.7675,6.019,54.1033494088,36.1475,-0.901,36.1587272626,17.62,6.92,18.9301558367,130.35
2019-08-01 12:30:00,53.8795,-15.078,55.9495004826,37.6695,-2.048,37.7251313351,16.21,-13.03,20.7977162208,92.4,54.1195,5.632,54.4117607163,37.6695,-2.048,37.7251313351,16.45,7.68,18.154473278,130.35
2019-08-01 13:00:00,53.309,-15.1845,55.4294012348,35.689,-2.7145,35.79208336,17.62,-12.47,21.5862294067,92.4,53.579,5.5755,53.8683157454,35.689,-2.7145,35.79208336,17.89,8.29,19.7174085518,130.4
2019-08-01 13:30:00,52.8965,-15.514,55.1246216155,36.6465,-3.124,36.7794145991,16.25,-12.39,20.4346421549,92.4,53.1165,5.266,53.3768988257,36.6465,-3.124,36.7794145991,16.47,8.39,18.4838578224,130.4
2019-08-01 14:00:00,52.4305,-14.987,54.5304272792,33.8905,-1.867,33.9418867957,18.54,-13.12,22.7126836812,92.4,52.7705,5.793,53.0875175465,33.8905,-1.867,33.9418867957,18.88,7.66,20.3747392621,130.5
2019-08-01 14:30:00,53.653,-14.859,55.6725631707,40.043,-2.209,40.1038842258,13.61,-12.65,18.5810279586,92.4,53.783,5.901,54.1057565329,40.043,-2.209,40.1038842258,13.74,8.11,15.9549271387,130.54
2019-08-01 15:00:00,53.6535,-14.8655,55.6747802196,41.0535,-2.3555,41.121019473,12.6,-12.51,17.7555653247,92.4,53.7335,5.8645,54.052579795,41.0535,-2.3555,41.121019473,12.68,8.22,15.1112805546,130.4
2019-08-01 15:30:00,52.864,-15.1495,54.9919070978,36.574,-2.6595,36.6705660749,16.29,-12.49,20.5271576211,92.4,53.084,5.6205,53.3807182066,36.574,-2.6595,36.6705660749,16.51,8.28,18.4699350297,130.4
2019-08-01 16:00:00,52.4255,-15.1515,54.5710637838,36.0455,-2.6415,36.1421581052,16.38,-12.51,20.6107860112,92.4,52.6655,5.6885,52.971821967,36.0455,-2.6415,36.1421581052,16.62,8.33,18.5906777714,130.52
2019-08-01 16:30:00,52.6775,-15.1575,54.8148594133,33.8975,-1.9575,33.953973442,18.78,-13.2,22.954921041,92.4,53.0075,5.7025,53.3133525723,33.8975,-1.9575,33.953973442,19.11,7.66,20.5880475033,130.66
2019-08-01 17:00:00,52.1875,-15.5065,54.4425081944,31.0375,-1.3165,31.0654080691,21.15,-14.19,25.4691695978,92.4,52.6675,5.4235,52.9460093728,31.0375,-1.3165,31.0654080691,21.63,6.74,22.6557829262,130.89
2019-08-01 17:30:00,51.8,-15.8455,54.1693628378,33.2,-1.6555,33.2412496794,18.6,-14.19,23.3947878811,92.4,52.16,5.0945,52.4082009828,33.2,-1.6555,33.2412496794,18.96,6.75,20.125707441,130.94
2019-08-01 18:00:00,51.5,-16.2595,54.005752844,31.82,-1.6395,31.8622089669,19.68,-14.62,24.5162558316,92.4,51.91,4.6705,52.1196860145,31.82,-1.6395,31.8622089669,20.09,6.31,21.0576399437,130.94
2019-08-01 18:30:00,51.507,-16.7405,54.1591671765,31.647,-1.7905000000000002,31.6976103082,19.86,-14.95,24.8580389412,92.4,51.937,4.1395,52.1017027481,31.647,-1.7905000000000002,31.6976103082,20.29,5.93,21.1388031828,130.8
2019-08-01 19:00:00,52.2195,-17.0355,54.927993232,30.5195,-1.7155,30.5676760729,21.7,-15.32,26.5629892896,92.4,52.7495,3.8745000000000003,52.8916014174,30.5195,-1.7155,30.5676760729,22.23,5.59,22.9220636069,130.9
2019-08-01 19:30:00,52.339,-17.0345,55.0413036841,32.419,-0.9145000000000001,32.4318958935,19.92,-16.12,25.6253936555,92.4,52.779,3.8855,52.9218286839,32.419,-0.9145000000000001,32.4318958935,20.36,4.8,20.918164355400002,131.15
2019-08-01 20:00:00,52.1935,-17.027,54.9006390787,31.7335,-0.577,31.738745269,20.46,-16.45,26.2528874602,92.4,52.6735,3.883,52.816430126,31.7335,-0.577,31.738745269,20.94,4.46,21.4096987368,131.08
2019-08-01 20:30:00,51.8405,-17.576,54.7389551987,27.7905,-0.656,27.7982414237,24.05,-16.92,29.4055930054,92.4,52.4505,3.2640000000000002,52.551961393,27.7905,-0.656,27.7982414237,24.66,3.92,24.969621543,130.79
2019-08-01 21:00:00,51.3785,-17.617,54.3149054243,27.1285,-0.787,27.1399130664,24.25,-16.83,29.5179843485,92.4,52.0085,3.303,52.1132793178,27.1285,-0.787,27.1399130664,24.88,4.09,25.2139346394,131.0
2019-08-01 21:30:00,51.6215,-17.592,54.5367557364,27.2215,-0.9420000000000001,27.2377940783,24.4,-16.65,29.5395074434,92.4,52.2815,3.338,52.3879517279,27.2215,-0.9420000000000001,27.2377940783,25.06,4.28,25.4228637254,131.09
2019-08-01 22:00:00,52.2205,-17.9485,55.2189213268,28.860500000000002,-1.3085,28.8901476718,23.36,-16.64,28.6806415549,92.4,52.8305,3.0015,52.9156945764,28.860500000000002,-1.3085,28.8901476718,23.97,4.31,24.3544041192,131.21
2019-08-01 22:30:00,50.9915,-18.3425,54.1902240123,28.8615,-1.5325,28.902158025,22.13,-16.81,27.7905199663,92.4,51.5315,2.6975,51.6020542081,28.8615,-1.5325,28.902158025,22.67,4.23,23.0612618909,131.58
2019-08-01 23:00:00,50.8695,-18.758,54.2177885408,28.9995,-1.718,29.0503446494,21.87,-17.04,27.7246911615,92.4,51.4095,2.452,51.4679414223,28.9995,-1.718,29.0503446494,22.41,4.17,22.7946704297,132.09
2019-08-01 23:30:00,48.8915,-19.44,52.6145642598,27.9215,-1.4,27.9565763685,20.97,-18.04,27.6619323259,92.4,49.4015,1.54,49.4254974912,27.9215,-1.4,27.9565763685,21.48,2.94,21.680267526,131.63
2019-08-02 00:00:00,47.3625,-19.139,51.0833409954,29.0325,-1.7690000000000001,29.0863441713,18.33,-17.37,25.2528374643,92.4,47.7625,1.971,47.803151018,29.0325,-1.7690000000000001,29.0863441713,18.73,3.74,19.0997513073,132.11
2019-08-02 00:30:00,46.9195,-19.193,50.6933006348,30.3795,-1.423,30.4128089668,16.54,-17.77,24.2764185991,92.4,47.2395,1.9769999999999999,47.28085119,30.3795,-1.423,30.4128089668,16.86,3.4,17.1994069665,132.37
2019-08-02 01:00:00,46.014,-19.536,49.9894338036,30.474,-1.196,30.4974604189,15.54,-18.34,24.0384525292,92.4,46.294,1.444,46.3165151107,30.474,-1.196,30.4974604189,15.82,2.64,16.0387655385,131.96
2019-08-02 01:30:00,45.333,-19.5265,49.3595491395,31.793,-1.4965,31.8282007228,13.54,-18.03,22.5480043463,92.4,45.523,1.5434999999999999,45.5491593913,31.793,-1.4965,31.8282007228,13.73,3.04,14.0625211111,132.27
2019-08-02 02:00:00,45.4775,-19.685,49.5550424402,32.8475,-1.705,32.8917205578,12.63,-17.98,21.9726489072,92.4,45.6375,1.355,45.6576108798,32.8475,-1.705,32.8917205578,12.79,3.06,13.15095814,132.2
2019-08-02 02:30:00,45.8405,-19.779,49.9255473806,32.3905,-2.489,32.485991,13.45,-17.29,21.9054011604,92.4,46.0105,1.371,46.0309216859,32.3905,-2.489,32.485991,13.62,3.86,14.1564119748,132.51
2019-08-02 03:00:00,44.835,-19.7335,48.9855922415,31.105,-2.4135,31.1984936696,13.73,-17.32,22.10192978,92.4,45.015,1.4365,45.0379146636,31.105,-2.4135,31.1984936696,13.91,3.85,14.4329692025,132.44
2019-08-02 03:30:00,44.748,-19.812,48.9377037467,29.168,-2.162,29.2480164798,15.58,-17.65,23.542703753,92.4,45.018,1.388,45.0393924027,29.168,-2.162,29.2480164798,15.85,3.55,16.2426906638,132.59
2019-08-02 04:00:00,44.19,-19.842,48.4402834839,29.05,-2.122,29.1273991973,15.14,-17.72,23.3070375638,92.4,44.44,1.298,44.4589518995,29.05,-2.122,29.1273991973,15.39,3.42,15.765421022,132.45
2019-08-02 04:30:00,42.542,-19.6995,46.8816815425,27.712,-1.7395,27.7665410927,14.83,-17.96,23.2914254609,92.4,42.772,1.4005,42.794922412,27.712,-1.7395,27.7665410927,15.06,3.14,15.3838616738,132.22
2019-08-02 05:00:00,42.3285,-19.5965,46.6446644805,27.1985,-1.7565,27.2551590437,15.13,-17.84,23.3919323699,92.4,42.5685,1.5635,42.5972032474,27.1985,-1.7565,27.2551590437,15.37,3.32,15.7244809135,132.48
2019-08-02 05:30:00,43.2835,-19.4175,47.4394422237,27.1535,-2.1675,27.2398718518,16.13,-17.25,23.616506939,92.4,43.5535,1.9725000000000001,43.5981435213,27.1535,-2.1675,27.2398718518,16.4,4.14,16.9144790047,132.98
2019-08-02 06:00:00,43.0115,-19.1925,47.0992695113,26.6215,-2.1325,26.7067747678,16.39,-17.06,23.657466052,92.4,43.2815,2.2675,43.3408559964,26.6215,-2.1325,26.7067747678,16.66,4.4,17.2312390733,133.12
2019-08-02 06:30:00,44.3875,-19.114,48.3279955331,26.7675,-1.734,26.8236055043,17.62,-17.38,24.7493191826,92.4,44.7375,2.046,44.7842608765,26.7675,-1.734,26.8236055043,17.97,3.7800000000000002,18.3632595146,132.22
2019-08-02 07:00:00,45.494,-18.586,49.1441088229,27.494,-1.716,27.5474988338,18.0,-16.87,24.6697567884,92.4,45.854,2.434,45.9185547682,27.494,-1.716,27.5474988338,18.36,4.15,18.8231798589,131.72
2019-08-02 07:30:00,48.1305,-18.148,51.4382633285,29.0605,-1.988,29.1284191856,19.07,-16.16,24.9962097127,92.4,48.5205,2.692,48.5951209922,29.0605,-1.988,29.1284191856,19.46,4.68,20.014844491,131.02
2019-08-02 08:00:00,49.282,-17.7485,52.3805763261,29.712,-2.3285,29.8031014535,19.57,-15.42,24.9150817779,92.4,49.712,2.9215,49.7977721013,29.712,-2.3285,29.8031014535,20.0,5.25,20.6775844818,130.35
2019-08-02 08:30:00,52.083,-5.5295,52.3757029476,30.323,-2.6295,30.4367967968,21.76,-2.9,21.9523939469,92.4,51.973,-1.0095,51.9828031107,30.323,-2.6295,30.4367967968,21.65,1.62,21.7105250973,132.18
2019-08-02 09:00:00,52.8525,-1.9185,52.8873084823,32.6925,-3.0685000000000002,32.8361880933,20.16,1.15,20.1927734598,92.4,52.5425,-1.6585,52.5686686963,32.6925,-3.0685000000000002,32.8361880933,19.85,1.4100000000000001,19.9000150754,133.64
2019-08-02 09:30:00,54.2935,-1.6804999999999999,54.3195013094,35.5935,-2.8105,35.7042875927,18.7,1.13,18.7341106007,92.4,53.9235,-1.4505,53.9430051304,35.5935,-2.8105,35.7042875927,18.33,1.3599999999999999,18.3803835651,133.17
2019-08-02 10:00:00,54.6725,-1.3305,54.6886870065,35.8625,-3.0505,35.9920054526,18.81,1.72,18.8884753223,92.4,54.2925,-1.0705,54.3030526444,35.8625,-3.0505,35.9920054526,18.43,1.98,18.5360540569,133.57
2019-08-02 10:30:00,55.726,-1.5725,55.7481823224,37.216,-3.2825,37.3604799521,18.51,1.71,18.5888192202,92.4,55.356,-1.3125,55.3715576108,37.216,-3.2825,37.3604799521,18.14,1.97,18.2466572281,133.33
2019-08-02 11:00:00,56.0665,-1.2035,56.0794154258,35.5365,-3.2035,35.6806003943,20.53,2.0,20.6271883688,92.4,55.7365,-0.9135000000000001,55.7439854558,35.5365,-3.2035,35.6806003943,20.2,2.29,20.3293900548,133.47
2019-08-02 11:30:00,56.08,-1.749,56.1072669179,36.62,-3.379,36.7755630956,19.46,1.63,19.5281463534,92.4,55.73,-1.479,55.7496218911,36.62,-3.379,36.7755630956,19.11,1.9,19.2042208902,133.22
2019-08-02 12:00:00,53.74,-2.05,53.7790860837,37.35,-3.5300000000000002,37.5164417289,16.39,1.48,16.4566855715,92.4,53.31,-1.83,53.3414004316,37.35,-3.5300000000000002,37.5164417289,15.96,1.7000000000000002,16.0502834866,133.12
2019-08-02 12:30:00,52.141,-2.0115,52.1797854849,37.251,-3.6615,37.4305167377,14.89,1.65,14.9811414785,92.4,51.641,-1.7915,51.6720655021,37.251,-3.6615,37.4305167377,14.39,1.87,14.5109958307,133.25
2019-08-02 13:00:00,52.483,-1.4945,52.5042742951,38.413,-3.3545,38.5591913718,14.07,1.8599999999999999,14.1924099433,92.4,51.963,-1.2745,51.9786275237,38.413,-3.3545,38.5591913718,13.55,2.08,13.7087162054,133.18
2019-08-02 13:30:00,54.508,-1.5245000000000002,54.5293147238,37.968,-3.6445,38.1425143934,16.54,2.12,16.6753110916,92.4,54.088,-1.2845,54.1032502189,37.968,-3.6445,38.1425143934,16.12,2.36,16.291838447499998,133.36
2019-08-02 14:00:00,54.3165,-1.623,54.3407425534,39.3965,-3.763,39.5758055035,14.92,2.14,15.0726905362,92.4,53.8265,-1.383,53.8442642372,39.3965,-3.763,39.5758055035,14.43,2.38,14.6249547008,133.17
2019-08-02 14:30:00,54.303,-1.3795,54.3205194126,38.393,-3.6795,38.5689145459,15.91,2.3,16.0753880202,92.4,53.863,-1.0995,53.8742208227,38.393,-3.6795,38.5689145459,15.47,2.58,15.6836634751,133.56
2019-08-02 15:00:00,53.668,-1.6495000000000002,53.693342923,38.638,-4.1595,38.8612465607,15.03,2.51,15.2381429315,92.4,53.188,-1.3995,53.2064088644,38.638,-4.1595,38.8612465607,14.55,2.76,14.8094598146,133.6
2019-08-02 15:30:00,53.8005,-1.831,53.8316483237,40.6905,-3.401,40.8323840995,13.11,1.57,13.2036737312,92.4,53.2405,-1.641,53.2657837758,40.6905,-3.401,40.8323840995,12.55,1.76,12.6728094754,134.14
2019-08-02 16:00:00,53.0765,-2.6325000000000003,53.1417435591,38.9665,-2.9525,39.0781956915,14.11,0.32,14.1136281657,92.4,52.5665,-2.4525,52.6236798267,38.9665,-2.9525,39.0781956915,13.6,0.5,13.6091880728,134.1
2019-08-02 16:30:00,51.626,-2.8435,51.7042490348,35.656,-1.4535,35.6856133232,15.97,-1.3900000000000001,16.0303774129,92.4,51.186,-2.6635,51.2552517138,35.656,-1.4535,35.6856133232,15.53,-1.21,15.5770664761,134.07
2019-08-02 17:00:00,50.203,-4.337,50.3899868823,33.733,-0.997,33.7477302644,16.47,-3.34,16.8052521552,92.4,51.143,-4.087,51.3060427045,33.733,-0.997,33.7477302644,17.41,-3.09,17.6820869809,133.7
2019-08-02 17:30:00,50.74,-4.073,50.903211382,32.48,-1.153,32.5004585968,18.26,-2.92,18.4919982695,92.4,52.18,-3.773,52.3162300725,32.48,-1.153,32.5004585968,19.7,-2.62,19.8734596887,134.02
2019-08-02 18:00:00,51.3175,-2.1585,51.3628750023,30.6675,-0.9085000000000001,30.6809538395,20.65,-1.25,20.6877983362,92.4,51.0275,-1.9685000000000001,51.0654555301,30.6675,-0.9085000000000001,30.6809538395,20.36,-1.06,20.3875746473,134.17
2019-08-02 18:30:00,51.9015,-2.4115,51.9574925733,32.3715,-1.5514999999999999,32.408658789,19.53,-0.86,19.5489258017,92.4,51.5815,-2.2015000000000002,51.6284586686,32.3715,-1.5514999999999999,32.408658789,19.21,-0.65,19.2209937308,134.39
2019-08-02 19:00:00,51.519,-2.4685,51.5781043976,32.829,-1.4785,32.8622762944,18.69,-0.99,18.7162015377,92.4,51.169,-2.2685,51.2192605691,32.829,-1.4785,32.8622762944,18.34,-0.79,18.3570068366,134.08
2019-08-02 19:30:00,51.0465,-2.571,51.1112042829,30.9865,-0.771,30.9960904511,20.06,-1.8,20.1405958204,92.4,50.7765,-2.3609999999999998,50.8313611194,30.9865,-0.771,30.9960904511,19.79,-1.5899999999999999,19.8537704228,133.47
2019-08-02 20:00:00,50.797,-2.636,50.8653487651,27.277,-1.716,27.3309236031,23.52,-0.92,23.53798632,92.4,50.607,-2.386,50.6632158967,27.277,-1.716,27.3309236031,23.33,-0.67,23.3396186773,133.42
2019-08-02 20:30:00,50.2245,-2.723,50.2982616921,26.3745,-1.653,26.4262494359,23.85,-1.07,23.873990031,92.4,50.0545,-2.473,50.1155534665,26.3745,-1.653,26.4262494359,23.68,-0.8200000000000001,23.6941933815,133.3
2019-08-02 21:00:00,49.919,-2.824,49.998815356,25.999,-1.494,26.0418900428,23.92,-1.33,23.9569468005,92.4,49.749,-2.574,49.8155445318,25.999,-1.494,26.0418900428,23.75,-1.08,23.7745431081,133.4
2019-08-02 21:30:00,50.0195,-3.0495,50.1123720303,26.0795,-1.4695,26.1208681039,23.94,-1.58,23.9920820272,92.4,49.8595,-2.8195,49.9391561853,26.0795,-1.4695,26.1208681039,23.78,-1.35,23.8182891913,133.2
2019-08-02 22:00:00,49.616,-3.069,49.7108259537,27.216,-1.459,27.2550791046,22.4,-1.6099999999999999,22.4577848418,92.4,49.406,-2.849,49.4880757052,27.216,-1.459,27.2550791046,22.19,-1.3900000000000001,22.2334927531,133.63
2019-08-02 22:30:00,48.775,-3.318,48.8877259545,27.785,-0.748,27.7950666306,20.99,-2.5700000000000003,21.1467491591,92.4,48.515,-3.148,48.6170250941,27.785,-0.748,27.7950666306,20.73,-2.4,20.8684666423,133.87
2019-08-02 23:00:00,47.7685,-3.566,47.901419063,27.9585,-0.526,27.9634475387,19.81,-3.04,20.0418986127,92.4,47.4985,-3.426,47.621895996,27.9585,-0.526,27.9634475387,19.54,-2.9,19.7540274375,133.77
2019-08-02 23:30:00,46.9785,-3.8165,47.1332699322,25.8785,-1.4165,25.9172381727,21.1,-2.4,21.2360542474,92.4,46.7185,-3.6465,46.8605933008,25.8785,-1.4165,25.9172381727,20.84,-2.23,20.9589718259,134.22
2019-08-03 00:00:00,45.9525,5.8605,46.324698774,25.6125,-1.0795,25.6352389593,20.34,6.94,21.4913750142,92.4,45.0825,-13.4395,47.0430862774,25.6125,-1.0795,25.6352389593,19.47,-12.36,23.0618841381,131.23
2019-08-03 00:30:00,45.1575,6.036,45.5591165657,25.7875,-1.514,25.831905703,19.37,7.55,20.7894059559,92.4,44.2475,-13.804,46.3507461887,25.7875,-1.514,25.831905703,18.46,-12.29,22.1769181808,131.41
2019-08-03 01:00:00,44.762,5.8675,45.1449244129,26.012,-1.6724999999999999,26.0657131161,18.75,7.54,20.2092577795,92.4,43.832,-14.0325,46.0234209968,26.012,-1.6724999999999999,26.0657131161,17.82,-12.36,21.6869084934,131.61
2019-08-03 01:30:00,44.1735,5.6845,44.5377552477,26.2635,-1.6955,26.3181715265,17.91,7.38,19.370918925,92.4,43.2235,-14.2255,45.5042393904,26.2635,-1.6955,26.3181715265,16.96,-12.53,21.0865478445,131.61
2019-08-03 02:00:00,44.192,5.469,44.5291233352,27.782,-1.841,27.84293097,16.41,7.31,17.9645261557,92.4,43.222,-14.501,45.589694943,27.782,-1.841,27.84293097,15.44,-12.66,19.9667022815,131.75
2019-08-03 02:30:00,44.037,5.45,44.3729632659,29.207,-1.62,29.251893084,14.83,7.07,16.4290535333,92.4,43.027,-14.7,45.4688105079,29.207,-1.62,29.251893084,13.82,-13.08,19.0283682958,132.26
2019-08-03 03:00:00,43.717,5.324,44.039993926,29.557,-1.686,29.6050476271,14.16,7.01,15.8001803787,92.4,42.687,-14.836,45.1916680927,29.557,-1.686,29.6050476271,13.13,-13.15,18.5827715909,132.31
2019-08-03 03:30:00,43.3035,5.421,43.6414980638,29.2535,-1.779,29.307543453,14.05,7.2,15.7874158747,92.4,42.2735,-14.889,44.8188701693,29.2535,-1.779,29.307543453,13.02,-13.11,18.4768097896,132.73
2019-08-03 04:00:00,43.2625,5.3315,43.5897786012,28.5625,-1.7285,28.614753511099998,14.7,7.06,16.3074706806,92.4,42.2225,-14.9185,44.78058897,28.5625,-1.7285,28.614753511099998,13.66,-13.19,18.9887256023,132.57
2019-08-03 04:30:00,43.151,5.326,43.4784438199,28.661,-1.784,28.7164687418,14.49,7.11,16.1403903299,92.4,42.121,-14.994,44.7101630169,28.661,-1.784,28.7164687418,13.46,-13.21,18.8593663732,132.8
2019-08-03 05:00:00,43.231,5.3445,43.560108370500004,28.981,-1.9555,29.0468989954,14.25,7.3,16.0110118356,92.4,42.191,-15.0455,44.7933873607,28.981,-1.9555,29.0468989954,13.21,-13.09,18.5971019248,133.01
2019-08-03 05:30:00,43.7125,5.2615,44.0280142466,29.7325,-1.9385,29.7956261639,13.98,7.2,15.7251518276,92.4,42.6725,-14.9485,45.2150407331,29.7325,-1.9385,29.7956261639,12.94,-13.01,18.3494877313,132.4
2019-08-03 06:00:00,43.7205,5.298,44.0403329262,29.5105,-1.992,29.5776549823,14.21,7.29,15.9708547047,92.4,42.6805,-14.982,45.2336755554,29.5105,-1.992,29.5776549823,13.17,-12.99,18.4983512779,132.67
2019-08-03 06:30:00,45.0505,5.5175,45.387116635699996,30.8705,-2.0825,30.9406621859,14.18,7.6,16.0882690181,92.4,44.0205,-14.6125,46.3824274537,30.8705,-2.0825,30.9406621859,13.15,-12.53,18.1637936566,132.15
2019-08-03 07:00:00,45.494,5.696,45.8491924902,31.264,-1.9340000000000002,31.3237617792,14.23,7.63,16.1465104589,92.4,44.464,-14.354,46.7234910083,31.264,-1.9340000000000002,31.3237617792,13.2,-12.42,18.1244696474,131.82
2019-08-03 07:30:00,46.844,5.749,47.1954588599,31.584,-2.3810000000000002,31.6736202067,15.26,8.13,17.2905899263,92.4,45.864,-13.941,47.9359778976,31.584,-2.3810000000000002,31.6736202067,14.28,-11.56,18.3725882771,130.83
2019-08-03 08:00:00,47.4765,6.179,47.8769056357,30.4565,-2.001,30.5221623292,17.02,8.18,18.8836648985,92.4,46.5065,-13.741,48.4940163654,30.4565,-2.001,30.5221623292,16.05,-11.74,19.8854243103,131.62
2019-08-03 08:30:00,47.918,6.5555,48.3643391793,29.568,-2.1045,29.6427991973,18.35,8.66,20.2908378339,92.4,46.968,-13.2145,48.7915569976,29.568,-2.1045,29.6427991973,17.4,-11.11,20.6444205537,131.14
2019-08-03 09:00:00,49.395,6.9350000000000005,49.8794571943,29.645,-2.185,29.7254142107,19.75,9.12,21.754008826,92.4,48.485,-12.765,50.1372162171,29.645,-2.185,29.7254142107,18.84,-10.58,21.6074524181,131.04
2019-08-03 09:30:00,50.552,7.2475,51.0688844626,29.312,-1.8925,29.373030151000002,21.24,9.14,23.1230880291,92.4,49.672,-12.3025,51.1728354721,29.312,-1.8925,29.373030151000002,20.36,-10.41,22.8669565093,130.61
2019-08-03 10:00:00,50.9585,7.4195,51.4958027659,29.5585,-1.9805000000000001,29.6247751468,21.4,9.4,23.373489256,92.4,50.0885,-12.1505,51.5411726923,29.5585,-1.9805000000000001,29.6247751468,20.53,-10.17,22.9109100649,130.73
2019-08-03 10:30:00,51.224,7.147,51.720187403,30.824,-2.193,30.9019129667,20.4,9.34,22.4364792247,92.4,50.334,-12.343,51.8252950305,30.824,-2.193,30.9019129667,19.51,-10.15,21.9923304813,130.39
2019-08-03 11:00:00,51.039,7.2225,51.5474929289,31.289,-2.6575,31.4016532566,19.75,9.88,22.0834077986,92.4,50.149,-12.2075,51.6134212899,31.289,-2.6575,31.4016532566,18.86,-9.55,21.1400591295,130.22
2019-08-03 11:30:00,51.385,-9.5725,52.269025065,33.515,-2.7825,33.6303067374,17.87,-6.79,19.116511188,92.4,51.455,4.9275,51.6903983468,33.515,-2.7825,33.6303067374,17.94,7.71,19.526589564,131.95
2019-08-03 12:00:00,51.107,-12.6665,52.6532588854,35.187,-3.0065,35.3152093474,15.92,-9.66,18.6215466597,92.4,51.267,8.0535,51.8957045549,35.187,-3.0065,35.3152093474,16.08,11.06,19.5164033572,132.39
2019-08-03 12:30:00,51.952,-12.7345,53.4899784469,35.032,-2.8545,35.1481037077,16.92,-9.88,19.5933866394,92.4,52.162,7.9254999999999995,52.760665218,35.032,-2.8545,35.1481037077,17.13,10.78,20.239696144,132.18
2019-08-03 13:00:00,51.8565,-12.8315,53.4204453791,36.7465,-3.2715,36.891841571,15.11,-9.56,17.8803159927,92.4,52.0365,7.8785,52.6295363318,36.7465,-3.2715,36.891841571,15.29,11.15,18.9237047113,132.34
2019-08-03 13:30:00,51.465,-13.109,53.1083054333,39.405,-3.8890000000000002,39.5964436029,12.06,-9.22,15.1806455726,92.4,51.485,7.561,52.0372361487,39.405,-3.8890000000000002,39.5964436029,12.08,11.45,16.6441851708,132.27
2019-08-03 14:00:00,51.92,-13.1145,53.5506910343,42.5,-4.6245,42.7508596434,9.42,-8.49,12.6813445659,92.4,51.81,7.6155,52.3667064102,42.5,-4.6245,42.7508596434,9.31,12.24,15.3783516672,132.46
2019-08-03 14:30:00,51.349,-13.289,53.040713815,46.049,-4.999,46.3195466515,5.3,-8.29,9.8394156331,92.4,51.099,7.461,51.6408203072,46.049,-4.999,46.3195466515,5.05,12.46,13.4444821395,132.64
2019-08-03 15:00:00,52.8815,-13.37,54.5454850767,46.7315,-4.6,46.9573539741,6.15,-8.77,10.7114611515,92.4,52.6415,7.36,53.1535240812,46.7315,-4.6,46.9573539741,5.91,11.96,13.3405284753,132.68
2019-08-03 15:30:00,53.5915,-13.5515,55.2783142335,46.5315,-4.6115,46.7594527823,7.06,-8.94,11.3915407211,92.4,53.3915,7.1985,53.8745828244,46.5315,-4.6115,46.7594527823,6.86,11.81,13.6578072911,132.68
2019-08-03 16:00:00,53.6625,-13.666,55.3752964981,43.8025,-3.866,43.9727752393,9.86,-9.8,13.9017840582,92.4,53.6025,7.104,54.071201413,43.8025,-3.866,43.9727752393,9.8,10.97,14.7098912301,132.68
2019-08-03 16:30:00,54.1195,-13.7325,55.8345935465,41.8795,-3.6125,42.0350172654,12.24,-10.12,15.8818134985,92.4,54.1495,7.0275,54.6036089146,41.8795,-3.6125,42.0350172654,12.27,10.64,16.2407666075,132.74
2019-08-03 17:00:00,52.278,-13.6205,54.0232107918,37.738,-2.4405,37.8168307008,14.54,-11.18,18.3413194727,92.4,52.428,7.0895,52.9051622647,37.738,-2.4405,37.8168307008,14.69,9.53,17.5104825747,132.74
2019-08-03 17:30:00,51.5715,-13.488,53.3061512046,38.0815,-1.738,38.1211396242,13.49,-11.75,17.8897344866,92.4,51.6615,7.2620000000000005,52.1694089122,38.0815,-1.738,38.1211396242,13.58,9.0,16.2916052002,132.88
2019-08-03 18:00:00,51.908500000000004,-13.578,53.6549574247,40.9485,-1.908,40.992927637,10.96,-11.67,16.0097001846,92.4,51.908500000000004,7.052,52.3853326443,40.9485,-1.908,40.992927637,10.96,8.96,14.156383719,132.5
2019-08-03 18:30:00,51.6235,-13.5925,53.3829730204,41.6235,-2.1025,41.6765672591,10.0,-11.49,15.2322060123,92.4,51.5835,7.0675,52.0654110567,41.6235,-2.1025,41.6765672591,9.96,9.17,13.5384821897,132.6
2019-08-03 19:00:00,51.9225,-13.608,53.6760996185,41.2125,-1.948,41.2585125792,10.71,-11.66,15.8322361023,92.4,51.9125,7.032,52.386607833,41.2125,-1.948,41.2585125792,10.7,8.98,13.9689083324,132.55
2019-08-03 19:30:00,51.344,-13.7715,53.1588238042,38.774,-1.5915,38.8066482481,12.57,-12.18,17.5030654458,92.4,51.414,6.9285,51.878738499,38.774,-1.5915,38.8066482481,12.64,8.52,15.2433592098,132.7
2019-08-03 20:00:00,51.076,-14.0,52.9599638973,37.246,-1.6400000000000001,37.2820884072,13.83,-12.36,18.5482748524,92.4,51.186,6.76,51.6304580262,37.246,-1.6400000000000001,37.2820884072,13.94,8.4,16.2752450058,133.01
2019-08-03 20:30:00,50.6505,-14.112,52.5796699709,37.3105,-1.732,37.3506791672,13.34,-12.38,18.1994505412,92.4,50.7505,6.638,51.182773413,37.3105,-1.732,37.3506791672,13.44,8.37,15.8332087714,132.96
2019-08-03 21:00:00,50.5225,-14.1495,52.4664784076,37.8825,-1.7395,37.9224164117,12.64,-12.41,17.7137714787,92.4,50.5925,6.6505,51.0277395786,37.8825,-1.7395,37.9224164117,12.71,8.39,15.2294517301,133.06
2019-08-03 21:30:00,50.5385,-14.2285,52.5032398477,37.0585,-1.7285,37.0987888549,13.48,-12.5,18.3836993013,92.4,50.6385,6.5315,51.0579883515,37.0585,-1.7285,37.0987888549,13.58,8.26,15.894779017,132.99
2019-08-03 22:00:00,50.559,-14.5405,52.6083512501,33.469,-2.5705,33.5675651671,17.09,-11.97,20.8650185718,92.4,50.789,6.4395,51.1956021671,33.469,-2.5705,33.5675651671,17.32,9.01,19.5233834158,133.56
2019-08-03 22:30:00,49.852,-14.7095,51.9768342077,33.252,-2.3995,33.3384628357,16.6,-12.31,20.6663034914,92.4,50.072,6.1105,50.44346731,33.252,-2.3995,33.3384628357,16.82,8.51,18.8502652501,133.11
2019-08-03 23:00:00,49.3885,-14.832,51.5675494497,32.9685,-2.732,33.0815026299,16.42,-12.1,20.3967252273,92.4,49.6185,5.958,49.9749267758,32.9685,-2.732,33.0815026299,16.65,8.69,18.7813364807,133.08
2019-08-03 23:30:00,48.6815,-15.205,51.0007888885,33.9815,-3.315,34.1428113554,14.7,-11.89,18.9066681359,92.4,48.8215,5.845,49.1701422334,33.9815,-3.315,34.1428113554,14.84,9.16,17.4393577863,133.82
2019-08-04 00:00:00,48.2575,-15.212,50.5983324849,35.0675,-3.502,35.2419290086,13.19,-11.71,17.6380327701,92.4,48.3475,5.518,48.661371541,35.0675,-3.502,35.2419290086,13.28,9.02,16.0536226441,132.93
2019-08-04 00:30:00,47.0745,-15.495,49.5590917517,33.5145,-3.815,33.7309343963,13.56,-11.68,17.8968153592,92.4,47.1645,5.595,47.4952006549,33.5145,-3.815,33.7309343963,13.65,9.41,16.5792219359,134.06
2019-08-04 01:00:00,46.115,-15.6555,48.6999784933,32.695,-3.3155,32.8626773902,13.42,-12.34,18.2310723766,92.4,46.195,5.4445,46.5147353561,32.695,-3.3155,32.8626773902,13.5,8.76,16.0930916856,134.06
2019-08-04 01:30:00,45.153,-15.6245,47.7798954504,31.663,-2.6745,31.7757536378,13.49,-12.95,18.699802138,92.4,45.233,5.4055,45.5548429835,31.663,-2.6745,31.7757536378,13.57,8.08,15.7933941887,134.28
2019-08-04 02:00:00,44.921,-15.9705,47.6754980178,31.531,-2.6805,31.6447316508,13.39,-13.29,18.8657414379,92.4,45.041,5.4095,45.3646819811,31.531,-2.6805,31.6447316508,13.51,8.09,15.7470060646,132.6
2019-08-04 02:30:00,44.536,-16.0225,47.3304954786,30.886,-2.7425,31.0075200919,13.65,-13.28,19.0441828389,92.4,44.676,5.3675,44.9972780538,30.886,-2.7425,31.0075200919,13.79,8.11,15.9980061258,132.69
2019-08-04 03:00:00,44.804,-16.0945,47.6070514341,32.404,-3.0645,32.5485848579,12.4,-13.03,17.9872427014,92.4,44.884,5.3655,45.2035623181,32.404,-3.0645,32.5485848579,12.48,8.43,15.0603884412,132.85
2019-08-04 03:30:00,44.442,-16.182,47.2963897988,32.532,-3.142,32.6833778548,11.91,-13.04,17.6603992027,92.4,44.502,5.328,44.8198124494,32.532,-3.142,32.6833778548,11.97,8.47,14.6636216536,133.0
2019-08-04 04:00:00,44.356,-16.1565,47.2068557336,32.876,-3.1665,33.0281410051,11.48,-12.99,17.3358155274,92.4,44.396,5.2535,44.7057499462,32.876,-3.1665,33.0281410051,11.52,8.42,14.2690854647,132.75
2019-08-04 04:30:00,44.2515,-16.146,47.1050800684,33.2315,-3.156,33.3810264709,11.02,-12.99,17.034685204,92.4,44.2715,5.384,44.5976811981,33.2315,-3.156,33.3810264709,11.04,8.54,13.9575499283,133.05
2019-08-04 05:00:00,43.297,-15.972,46.1490519188,30.587,-2.492,30.68834686,12.71,-13.48,18.5271287576,92.4,43.377,5.478,43.7215348884,30.587,-2.492,30.68834686,12.79,7.97,15.0700033178,132.79
2019-08-04 05:30:00,43.056,-15.954,45.9167643895,29.746,-2.324,29.8366467955,13.31,-13.63,19.0508005081,92.4,43.166,5.406,43.503199790400004,29.746,-2.324,29.8366467955,13.42,7.73,15.4870687995,132.65
2019-08-04 06:00:00,42.5625,-16.0925,45.5031313483,29.1225,-2.5725,29.2358985239,13.44,-13.52,19.0636827502,92.4,42.6925,5.5475,43.0514147561,29.1225,-2.5725,29.2358985239,13.57,8.12,15.8138957882,133.47
2019-08-04 06:30:00,41.957,-15.8315,44.8444672312,27.837,-2.2415,27.9270995853,14.12,-13.59,19.5975125973,92.4,42.087,5.7785,42.4818388403,27.837,-2.2415,27.9270995853,14.25,8.02,16.3518469905,133.32
2019-08-04 07:00:00,42.3875,-15.484,45.127091777,27.5575,-2.064,27.6346865777,14.83,-13.42,20.00063249,92.4,42.5475,6.006,42.9693122152,27.5575,-2.064,27.6346865777,14.99,8.07,17.0242474136,132.89
2019-08-04 07:30:00,43.2475,-15.303,45.8751355884,27.4075,-2.013,27.4813250272,15.84,-13.29,20.6767913371,92.4,43.4575,6.097,43.8831142383,27.4075,-2.013,27.4813250272,16.05,8.11,17.9826193865,132.62
2019-08-04 08:00:00,44.316,-14.93,46.7633698101,28.146,-1.88,28.2087170215,16.17,-13.05,20.7791097018,92.4,44.536,6.36,44.9878305323,28.146,-1.88,28.2087170215,16.39,8.24,18.3447458418,132.2
2019-08-04 08:30:00,45.379,-14.4145,47.6133537072,27.989,-2.0245,28.0621225364,17.39,-12.39,21.3523816002,92.4,45.659,6.6655,46.1429644827,27.989,-2.0245,28.0621225364,17.67,8.69,19.6912417079,131.32
2019-08-04 09:00:00,46.544,-14.155,48.6488228121,29.144,-2.375,29.2406115018,17.4,-11.78,21.0125771861,92.4,46.814,7.085,47.3470993937,29.144,-2.375,29.2406115018,17.67,9.46,20.0429663473,131.71
2019-08-04 09:30:00,47.4185,-13.627,49.3377063842,28.6985,-2.267,28.7879000841,18.72,-11.36,21.8972144347,92.4,47.7385,7.3629999999999995,48.3029828401,28.6985,-2.267,28.7879000841,19.04,9.63,21.3367874808,130.86
2019-08-04 10:00:00,48.397,-13.5375,50.2546865004,28.537,-2.3175,28.630947858,19.86,-11.22,22.810260849,92.4,48.767,7.6625,49.3653136853,28.537,-2.3175,28.630947858,20.23,9.98,22.5577769295,131.52
2019-08-04 10:30:00,49.002,-13.3595,50.7904739518,28.802,-2.1895,28.8851019429,20.2,-11.17,23.0826536603,92.4,49.382,7.7805,49.9911802646,28.802,-2.1895,28.8851019429,20.58,9.97,22.8678223712,131.33
2019-08-04 11:00:00,49.533,-13.052,51.2237522347,27.793,-2.222,27.8816809572,21.74,-10.83,24.2881967219,92.4,49.973,8.028,50.6137285032,27.793,-2.222,27.8816809572,22.18,10.25,24.433888352,131.09
2019-08-04 11:30:00,50.177,-12.916,51.8126855606,29.167,-1.576,29.2095474974,21.01,-11.34,23.8750015707,92.4,50.597,8.044,51.232434502,29.167,-1.576,29.2095474974,21.43,9.62,23.4901958272,130.82
2019-08-04 12:00:00,51.325,-12.7225,52.8783285595,29.115,-1.2125,29.1402364652,22.21,-11.51,25.0152793308,92.4,51.815,8.3275,52.4799150271,29.115,-1.2125,29.1402364652,22.7,9.54,24.6231923194,131.05
2019-08-04 12:30:00,51.605,-12.6075,53.1227360106,30.925,-1.3475000000000001,30.9543434957,20.68,-11.26,23.5467619855,92.4,52.015,8.2925,52.6718689743,30.925,-1.3475000000000001,30.9543434957,21.09,9.64,23.1887408024,130.54
2019-08-04 13:00:00,51.631,-12.6525,53.1586861881,30.431,-1.4025,30.4633019755,21.2,-11.25,24.0000520833,92.4,52.081,8.2975,52.7378333576,30.431,-1.4025,30.4633019755,21.65,9.7,23.723669615,130.66
2019-08-04 13:30:00,51.039,-12.761,52.61010019,29.019,-1.661,29.0664975874,22.02,-11.1,24.6594890458,92.4,51.489,8.259,52.1471782746,29.019,-1.661,29.0664975874,22.47,9.92,24.5623146303,130.87
2019-08-04 14:00:00,50.2845,-13.139,51.9727261287,26.3545,-2.049,26.434032444,23.93,-11.09,26.3748554498,92.4,50.8345,7.891,51.4433112392,26.3545,-2.049,26.434032444,24.48,9.94,26.4210900608,130.93
2019-08-04 14:30:00,50.962,-4.3245000000000005,51.1451536731,27.202,-2.7045,27.3361139201,23.76,-1.62,23.8151632369,92.4,50.892,-1.3945,50.9111018762,27.202,-2.7045,27.3361139201,23.69,1.31,23.7261922777,131.98
2019-08-04 15:00:00,51.2515,-3.2215,51.3526466163,33.2115,-3.2715,33.3722406275,18.04,0.05,18.0400692903,92.4,50.9415,-3.0215,51.0310286443,33.2115,-3.2715,33.3722406275,17.73,0.25,17.7317624618,131.98
2019-08-04 15:30:00,50.0285,-3.366,50.1416071566,38.6685,-4.206,38.8965721915,11.36,0.84,11.3910140023,92.4,49.4985,-3.216,49.6028644158,38.6685,-4.206,38.8965721915,10.83,0.99,10.8751551713,132.23
2019-08-04 16:00:00,50.183,-3.2075,50.2854009157,41.903,-5.3175,42.2390484653,8.28,2.11,8.5446181892,92.4,49.523,-3.0275,49.615454097,41.903,-5.3175,42.2390484653,7.62,2.29,7.9566638738,133.31
2019-08-04 16:30:00,50.881,-3.3075,50.9883880629,41.831,-5.1875,42.1514260405,9.05,1.88,9.2432083175,92.4,50.201,-3.1275,50.298326585,41.831,-5.1875,42.1514260405,8.37,2.06,8.6197737789,134.87
2019-08-04 17:00:00,50.7105,-0.9015000000000001,50.7185125225,40.4105,-4.3215,40.6409137754,10.3,3.42,10.852944301,92.4,49.9605,-5.4715,50.2592167915,40.4105,-4.3215,40.6409137754,9.55,-1.15,9.6189916311,133.79
2019-08-04 17:30:00,51.3165,6.8665,51.7738543524,43.3065,-3.5635,43.4528649746,8.01,10.43,13.1508554855,92.4,50.1465,-13.1535,51.8428975319,43.3065,-3.5635,43.4528649746,6.84,-9.59,11.7793760446,131.66
2019-08-04 18:00:00,51.116,6.9035,51.5800714254,38.406,-2.9765,38.5211680541,12.71,9.88,16.0984005417,92.4,50.046,-13.0165,51.7110373929,38.406,-2.9765,38.5211680541,11.64,-10.04,15.3717663266,131.53
2019-08-04 18:30:00,50.8435,6.9879999999999995,51.3214734419,33.2535,-1.932,33.3095764946,17.59,8.92,19.7224364621,92.4,49.8935,-12.852,51.5221820797,33.2535,-1.932,33.3095764946,16.64,-10.92,19.9031655774,131.3
2019-08-04 19:00:00,51.2725,6.7555,51.7156266181,33.1225,-2.4345,33.2118472311,18.15,9.19,20.3440064884,92.4,50.3325,-12.8245,51.9406233742,33.1225,-2.4345,33.2118472311,17.21,-10.39,20.1031390584,130.64
2019-08-04 19:30:00,51.0765,6.573,51.4977007375,32.4665,-2.3970000000000002,32.5548649398,18.61,8.97,20.6589689965,92.4,50.1565,-13.037,51.8231402102,32.4665,-2.3970000000000002,32.5548649398,17.69,-10.64,20.6432967328,130.71
2019-08-04 20:00:00,51.4505,6.492,51.8584613564,33.6305,-2.468,33.7209364379,17.82,8.96,19.9457764953,92.4,50.5105,-13.128,52.1886481359,33.6305,-2.468,33.7209364379,16.88,-10.66,19.9642179912,130.64
2019-08-04 20:30:00,51.1545,6.296,51.5404936555,30.2945,-2.7640000000000002,30.4203291608,20.86,9.06,22.7425416346,92.4,50.2645,-13.224,51.9749375781,30.2945,-2.7640000000000002,30.4203291608,19.97,-10.46,22.5435689277,130.39
2019-08-04 21:00:00,52.1375,6.1675,52.5010186806,30.6275,-3.0625,30.7802316837,21.51,9.23,23.4066870787,92.4,51.2775,-13.3625,52.9899840772,30.6275,-3.0625,30.7802316837,20.65,-10.3,23.0762323615,130.49
2019-08-04 21:30:00,52.0295,6.1205,52.3882562269,29.9595,-2.8995,30.0994807347,22.07,9.02,23.8420909318,92.4,51.1795,-13.3895,52.901984183,29.9595,-2.8995,30.0994807347,21.22,-10.49,23.6712589441,130.46
2019-08-04 22:00:00,54.975,-0.022,54.975004402,38.935,-4.842,39.2349230788,16.04,4.82,16.7485521762,92.4,54.325,-8.542,54.9924666568,38.935,-4.842,39.2349230788,15.39,-3.7,15.828521725,130.74
2019-08-04 22:30:00,52.455,-14.227,54.3501108923,37.215,-4.8870000000000005,37.5345040463,15.24,-9.34,17.8743727163,92.4,52.585,6.383,52.9709818108,37.215,-4.8870000000000005,37.5345040463,15.37,11.27,19.0591133057,131.98
2019-08-04 23:00:00,50.326,-14.94,52.4967606239,33.846,-4.47,34.1398977151,16.48,-10.47,19.5246331592,92.4,50.536,6.04,50.8956667704,33.846,-4.47,34.1398977151,16.69,10.51,19.7234936053,133.78
2019-08-04 23:30:00,48.8125,-15.3525,51.1699072942,34.4025,-3.8625,34.618649778700004,14.41,-11.49,18.4300895277,92.4,48.9825,6.1975,49.3730119853,34.4025,-3.8625,34.618649778700004,14.58,10.06,17.7138363998,132.7
2019-08-05 00:00:00,47.9865,-15.492,50.4252540524,36.0765,-3.842,36.2805018743,11.91,-11.65,16.660450174,92.4,48.0465,5.918,48.4095949813,36.0765,-3.842,36.2805018743,11.97,9.76,15.4446916447,132.38
2019-08-05 00:30:00,47.4295,-15.209,49.808344193,35.8995,-3.699,36.0895649911,11.53,-11.51,16.2917463766,92.4,47.4795,5.711,47.8217360752,35.8995,-3.699,36.0895649911,11.58,9.41,14.921276755000001,130.9
2019-08-05 01:00:00,47.114,-15.4955,49.5967692118,36.074,-4.2255,36.3206322391,11.04,-11.27,15.7763905885,92.4,47.134,5.4945,47.4531715089,36.074,-4.2255,36.3206322391,11.06,9.72,14.724197771,131.25
2019-08-05 01:30:00,46.803,-15.8305,49.4077477654,36.123,-3.5105,36.2931775855,10.68,-12.32,16.3047477748,92.4,46.823,5.2695,47.1185840115,36.123,-3.5105,36.2931775855,10.7,8.78,13.8411849204,131.65
2019-08-05 02:00:00,47.0665,-15.703,49.6169288777,37.8865,-3.783,38.074899491,9.18,-11.92,15.0452251562,92.4,47.0365,5.447,47.3508409772,37.8865,-3.783,38.074899491,9.15,9.23,12.9967457465,131.72
2019-08-05 02:30:00,45.8005,-15.6595,48.4035715676,35.3205,-3.5595,35.4994050725,10.48,-12.1,16.0075107372,92.4,45.7905,5.3105,46.0974109956,35.3205,-3.5595,35.4994050725,10.47,8.87,13.7221645523,131.15
2019-08-05 03:00:00,45.0185,-15.765,47.6990625406,33.9985,-3.445,34.1725917549,11.02,-12.32,16.5294525015,92.4,45.0485,5.325,45.3621315334,33.9985,-3.445,34.1725917549,11.05,8.77,14.1072818076,131.64
2019-08-05 03:30:00,45.6815,-15.713,48.3083617115,36.9415,-3.533,37.1100594347,8.74,-12.18,14.9913308282,92.4,45.6215,5.287,45.9268291008,36.9415,-3.533,37.1100594347,8.68,8.82,12.3747646442,131.35
2019-08-05 04:00:00,47.326,-15.6165,49.8359844716,41.806,-4.8565000000000005,42.0871385134,5.52,-10.76,12.0933039323,92.4,47.136,5.4235,47.4469898755,41.806,-4.8565000000000005,42.0871385134,5.33,10.28,11.5796070745,131.44
2019-08-05 04:30:00,42.205,-15.4805,44.9545092872,35.265,-2.1705,35.3317321292,6.94,-13.31,15.0106528839,92.4,42.095,5.5095,42.4540176573,35.265,-2.1705,35.3317321292,6.83,7.68,10.2777088887,131.5
2019-08-05 05:00:00,37.786,-15.508,40.8445817704,34.876,-2.308,34.95228519,2.91,-13.2,13.5169560183,92.4,37.486,5.352,37.8661339458,34.876,-2.308,34.95228519,2.61,7.66,8.0924470959,131.15
2019-08-05 05:30:00,39.037,-15.363,41.9512709939,36.007,-2.443,36.0897810744,3.03,-12.92,13.2705425662,92.4,38.727,5.487,39.1137788765,36.007,-2.443,36.0897810744,2.7199999999999998,7.93,8.3835135832,131.08
2019-08-05 06:00:00,38.0135,-15.166,40.9271760356,33.6035,-1.6760000000000002,33.6452699239,4.41,-13.49,14.1925402941,92.4,37.783500000000004,5.874,38.2373737102,33.6035,-1.6760000000000002,33.6452699239,4.18,7.55,8.6298841244,131.62
2019-08-05 06:30:00,39.9825,-14.77,42.6233880194,34.6625,-1.9100000000000001,34.7150832672,5.32,-12.86,13.9169680606,92.4,39.7525,6.44,40.2707692533,34.6625,-1.9100000000000001,34.7150832672,5.09,8.35,9.7790899372,132.06
2019-08-05 07:00:00,40.9395,-14.466,43.4201314628,32.2095,-1.766,32.2578772744,8.73,-12.7,15.4111290956,92.4,40.8595,6.924,41.442013902,32.2095,-1.766,32.2578772744,8.65,8.69,12.2612642089,132.55
2019-08-05 07:30:00,42.1655,-13.9565,44.4152370533,32.2655,-1.3765,32.2948485443,9.9,-12.58,16.0083228353,92.4,42.1355,7.2435,42.753580581,32.2655,-1.3765,32.2948485443,9.87,8.62,13.104247403,132.02
2019-08-05 08:00:00,44.563,-6.4785,45.0314549093,32.263,-2.2085,32.3385009122,12.3,-4.27,13.0200960058,92.4,44.243,1.4015,44.2651923214,32.263,-2.2085,32.3385009122,11.98,3.61,12.5120941493,132.28
2019-08-05 08:30:00,45.4745,-2.2175,45.5285345306,34.0145,-2.4975,34.1060656849,11.46,0.28,11.463420083,92.4,44.9245,-2.0675,44.9720497254,34.0145,-2.4975,34.1060656849,10.91,0.43,10.9184705889,133.8
2019-08-05 09:00:00,45.5265,-1.8295,45.5632447539,33.0965,-2.1795,33.1681855473,12.43,0.35000000000000003,12.4349266182,92.4,44.9665,-1.6595,44.9971117129,33.0965,-2.1795,33.1681855473,11.87,0.52,11.8813845994,133.44
2019-08-05 09:30:00,46.878,-1.404,46.8990202456,35.118,-2.464,35.2043352444,11.76,1.06,11.8076754698,92.4,46.328,-1.244,46.3446989417,35.118,-2.464,35.2043352444,11.21,1.22,11.276191733,133.76
2019-08-05 10:00:00,49.4875,-1.4465,49.5086357972,41.7875,-4.0565,41.9839296458,7.7,2.61,8.1303197969,92.4,48.8175,-1.2865,48.8344487887,41.7875,-4.0565,41.9839296458,7.03,2.77,7.5560439385,133.6
2019-08-05 10:30:00,49.0335,-1.3825,49.0529859285,41.4435,-4.3025,41.6662357131,7.59,2.92,8.1323120944,92.4,48.2935,-1.2125,48.3087186593,41.4435,-4.3025,41.6662357131,6.85,3.09,7.5146922758,134.33
2019-08-05 11:00:00,49.1095,-1.0775,49.1213191649,45.2595,-4.4975,45.4824124965,3.85,3.42,5.1496504736,92.4,48.2995,-0.9475,48.3087927452,45.2595,-4.4975,45.4824124965,3.04,3.55,4.6737672171,134.02
2019-08-05 11:30:00,49.7745,-1.021,49.7849705358,46.7845,-4.921,47.0425943295,2.99,3.9,4.9142751246,92.4,48.9045,-0.891,48.9126159723,46.7845,-4.921,47.0425943295,2.12,4.03,4.5536029691,133.95
2019-08-05 12:00:00,50.004,-0.7435,50.0095271748,48.704,-5.1335,48.9737933823,1.3,4.39,4.5784385985,92.4,49.094,-0.6135,49.0978331319,48.704,-5.1335,48.9737933823,0.39,4.52,4.5367940222000005,133.7
2019-08-05 12:30:00,51.2,-0.6145,51.2036874673,50.18,-5.5245,50.4831902741,1.02,4.91,5.014828013,92.4,50.29,-0.4545,50.2920537486,50.18,-5.5245,50.4831902741,0.11,5.07,5.0711931535,133.6
2019-08-05 13:00:00,50.5665,-0.8615,50.5738381429,49.7865,-5.5015,50.0895406697,0.78,4.64,4.705103612,92.4,49.6565,-0.7315,49.6618876454,49.7865,-5.5015,50.0895406697,-0.13,4.77,4.7717711596,133.91
2019-08-05 13:30:00,49.9925,-0.932,50.0011867884,49.5225,-5.372,49.8130142659,0.47000000000000003,4.44,4.4648068267,92.4,49.0425,-0.792,49.0488946894,49.5225,-5.372,49.8130142659,-0.48,4.58,4.6050841469,133.86
2019-08-05 14:00:00,51.4875,-0.6225,51.4912629725,48.2275,-4.7025,48.45622006,3.26,4.08,5.2224515316,92.4,50.6775,-0.4625,50.6796104217,48.2275,-4.7025,48.45622006,2.45,4.24,4.8969480291,133.93
2019-08-05 14:30:00,51.02,-0.8795000000000001,51.027579996,47.67,-5.7195,48.0118899883,3.35,4.84,5.8862636706,92.4,50.18,-0.7195,50.1851579678,47.67,-5.7195,48.0118899883,2.51,5.0,5.5946492294,133.63
2019-08-05 15:00:00,53.3455,-0.6455000000000001,53.3494052497,53.5955,-7.7155000000000005,54.1480060621,-0.25,7.07,7.074418704,92.4,52.3955,-0.42550000000000004,52.3972276986,53.5955,-7.7155000000000005,54.1480060621,-1.2,7.29,7.3881053052,133.44
2019-08-05 15:30:00,52.462,-0.728,52.4670508796,52.542,-6.2780000000000005,52.9157353535,-0.08,5.55,5.5505765466,92.4,51.502,-0.558,51.5050227454,52.542,-6.2780000000000005,52.9157353535,-1.04,5.72,5.8137767415,133.75
2019-08-05 16:00:00,54.2015,-1.0955,54.2125697832,49.6215,-4.2955,49.8070736191,4.58,3.2,5.5871638601,92.4,53.4015,-0.9255,53.409519306,49.6215,-4.2955,49.8070736191,3.7800000000000002,3.37,5.064118877,133.2
2019-08-05 16:30:00,56.0975,-1.3165,56.11294573,48.0375,-5.4865,48.3497992602,8.06,4.17,9.0748278221,92.4,55.4175,-1.1065,55.4285454301,48.0375,-5.4865,48.3497992602,7.38,4.38,8.5818879042,133.49
2019-08-05 17:00:00,58.317,-1.5015,58.3363265149,52.077,-6.9615,52.5402361172,6.24,5.46,8.2915137339,92.4,57.557,-1.2715,57.571042732,52.077,-6.9615,52.5402361172,5.48,5.69,7.8997784779,133.89
2019-08-05 17:30:00,57.236,-1.8885,57.2671470238,47.536,-5.6785,47.8739663935,9.7,3.79,10.4141298244,92.4,56.606,-1.6684999999999999,56.6305847423,47.536,-5.6785,47.8739663935,9.07,4.01,9.916904759,134.5
2019-08-05 18:00:00,56.074,-2.541,56.1315433335,46.674,-5.091,46.9508312706,9.4,2.55,9.7397381895,92.4,55.414,-2.341,55.4634264809,46.674,-5.091,46.9508312706,8.74,2.75,9.1624287173,134.35
2019-08-05 18:30:00,55.774,-2.681,55.8383993055,44.804,-4.5809999999999995,45.0375840493,10.97,1.9,11.1333238523,92.4,55.204,-2.501,55.2606244717,44.804,-4.5809999999999995,45.0375840493,10.4,2.08,10.6059605883,133.77
2019-08-05 19:00:00,56.09,-2.496,56.1455084223,47.27,-5.426,47.5803990736,8.82,2.93,9.2939388851,92.4,55.48,-2.316,55.5283194055,47.27,-5.426,47.5803990736,8.21,3.11,8.7793052117,133.09
2019-08-05 19:30:00,56.522,-2.5345,56.5787961541,48.362,-5.7545,48.7031550749,8.16,3.22,8.7723429026,92.4,55.862,-2.3545,55.9115973144,48.362,-5.7545,48.7031550749,7.5,3.4,8.2346827504,133.09
2019-08-05 20:00:00,56.9945,-2.426,57.0461085987,48.8745,-6.056,49.2482678503,8.12,3.63,8.8944533278,92.4,56.3545,-2.236,56.3988418875,48.8745,-6.056,49.2482678503,7.48,3.8200000000000003,8.3989761281,132.31
2019-08-05 20:30:00,55.7945,-2.6975,55.8596700357,45.4545,-6.2875,45.8872991851,10.34,3.59,10.9454876547,92.4,55.2145,-2.4875,55.2705044893,45.4545,-6.2875,45.8872991851,9.76,3.8,10.4736622057,132.25
2019-08-05 21:00:00,55.531,-3.083,55.6165159822,43.851,-5.913,44.2478674062,11.68,2.83,12.0179573972,92.4,55.001,-2.863,55.0754643194,43.851,-5.913,44.2478674062,11.15,3.05,11.5596280217,132.38
