Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-05 21:30:00,54.301,-3.1455,54.3920285635,40.771,-5.1455,41.0944109491,13.53,2.0,13.6770208744,92.4,53.811,-2.9355,53.8910092803,40.771,-5.1455,41.0944109491,13.04,2.21,13.2259479811,132.45
2019-08-05 22:00:00,54.553,-3.3385,54.6550582403,41.493,-5.8385,41.9017557061,13.06,2.5,13.2971275094,92.4,54.063,-3.1285,54.153443854,41.493,-5.8385,41.9017557061,12.57,2.71,12.8588102093,133.39
2019-08-05 22:30:00,53.437,-3.6675,53.562706478,42.947,-4.9475,43.2310370596,10.49,1.28,10.5678048809,92.4,52.887,-3.4975,53.0025214046,42.947,-4.9475,43.2310370596,9.94,1.45,10.0452028352,132.71
2019-08-05 23:00:00,52.166,-3.7615,52.3014382044,43.656,-5.1515,43.9588931645,8.51,1.3900000000000001,8.622772176,92.4,51.526,-3.6315,51.6538136854,43.656,-5.1515,43.9588931645,7.87,1.52,8.0154413478,133.6
2019-08-05 23:30:00,50.591,-1.3965,50.6102706301,42.651,-4.5865,42.8968971285,7.94,3.19,8.5568510563,92.4,49.801,-6.6465,50.2425672438,42.651,-4.5865,42.8968971285,7.15,-2.06,7.4408400063,133.9
2019-08-06 00:00:00,50.9735,5.89,51.312667074,45.6335,-4.67,45.8718347382,5.34,10.56,11.8333934271,92.4,49.8035,-14.1,51.760975766,45.6335,-4.67,45.8718347382,4.17,-9.43,10.3108583542,131.45
2019-08-06 00:30:00,50.1455,5.891,50.4903461193,46.6055,-5.119,46.8857845327,3.54,11.01,11.5651070034,92.4,48.9555,-13.779,50.8576623652,46.6055,-5.119,46.8857845327,2.35,-8.66,8.9731878393,130.43
2019-08-06 01:00:00,48.1465,5.7275,48.4859744514,42.5165,-4.5025,42.7542428128,5.63,10.23,11.6768917097,92.4,46.9465,-14.1425,49.0304412432,42.5165,-4.5025,42.7542428128,4.43,-9.64,10.6091705614,131.17
2019-08-06 01:30:00,46.8555,5.689,47.1996038251,40.9055,-4.011,41.1016794213,5.95,9.7,11.3794771409,92.4,45.6855,-14.261,47.8595970653,40.9055,-4.011,41.1016794213,4.78,-10.25,11.3097701126,131.31
2019-08-06 02:00:00,48.73,5.4015,49.0284519667,43.79,-3.9185,43.9649717645,4.94,9.32,10.5482700003,92.4,47.56,-14.6385,49.7618255518,43.79,-3.9185,43.9649717645,3.77,-10.72,11.3635953817,131.64
2019-08-06 02:30:00,48.179,5.44,48.4851486643,43.789,-4.0,43.9713147518,4.39,9.44,10.4108453067,92.4,46.979,-14.71,49.2281478526,43.789,-4.0,43.9713147518,3.19,-10.71,11.1749809843,131.9
2019-08-06 03:00:00,46.6985,5.7185,47.0473287711,44.1685,-3.9215,44.3422434536,2.5300000000000002,9.64,9.9664687829,92.4,45.4585,-14.4515,47.7003257274,44.1685,-3.9215,44.3422434536,1.29,-10.53,10.6087228261,132.03
2019-08-06 03:30:00,45.9305,5.8465,46.3011057373,43.4405,-3.8135,43.6075661153,2.49,9.66,9.9757556105,92.4,44.6805,-14.3235,46.9202486406,43.4405,-3.8135,43.6075661153,1.24,-10.51,10.5828965789,132.03
2019-08-06 04:00:00,46.2725,6.0355,46.6644566721,45.0925,-3.9745,45.2673194093,1.18,10.01,10.0793104923,92.4,45.0225,-14.0445,47.1622040038,45.0925,-3.9745,45.2673194093,-0.07,-10.07,10.070243294,131.69
2019-08-06 04:30:00,45.388,5.792,45.7560685374,42.578,-3.498,42.7214476346,2.81,9.29,9.7056787501,92.4,44.128,-14.468,46.439244266,42.578,-3.498,42.7214476346,1.55,-10.97,11.0789620452,132.22
2019-08-06 05:00:00,45.874,5.6905,46.2255953585,43.134,-3.7195,43.2940716063,2.74,9.41,9.8008009877,92.4,44.654,-14.2995,46.8876893891,43.134,-3.7195,43.2940716063,1.52,-10.58,10.6886294725,131.31
2019-08-06 05:30:00,45.667,5.4315,45.9888691017,38.387,-2.7685,38.4867036943,7.28,8.2,10.9653271725,92.4,44.507,-14.5885,46.8369232684,38.387,-2.7685,38.4867036943,6.12,-11.82,13.3104019473,131.52
2019-08-06 06:00:00,46.8865,5.548,47.2136017081,40.4565,-3.312,40.5918432231,6.43,8.86,10.9473512778,92.4,45.7365,-14.612,48.0139352298,40.4565,-3.312,40.5918432231,5.28,-11.3,12.4727062019,131.92
2019-08-06 06:30:00,50.518,6.71,50.9616760321,50.038,-5.04,50.2911825671,0.48,11.75,11.7598001684,92.4,49.248,-13.29,51.0097010773,50.038,-5.04,50.2911825671,-0.79,-8.25,8.2877379302,131.34
2019-08-06 07:00:00,53.69,7.521,54.2142189928,54.07,-5.829,54.3832891705,-0.38,13.35,13.3554071447,92.4,52.37,-12.649000000000001,53.8759139226,54.07,-5.829,54.3832891705,-1.7000000000000002,-6.82,7.0286840874,132.04
2019-08-06 07:30:00,55.031,7.8235,55.5843333436,53.411,-5.2765,53.671001232,1.62,13.1,13.1997878771,92.4,53.761,-12.0965,55.1050853665,53.411,-5.2765,53.671001232,0.35000000000000003,-6.82,6.8289750329,131.35
2019-08-06 08:00:00,55.7655,8.1925,56.3640669798,51.3255,-4.9075,51.5595821017,4.44,13.1,13.8319774436,92.4,54.5555,-11.7575,55.8080763555,51.3255,-4.9075,51.5595821017,3.23,-6.85,7.5733348005,131.45
2019-08-06 08:30:00,55.9585,8.53,56.6048992778,49.7985,-5.24,50.0734281056,6.16,13.77,15.0850422605,92.4,54.7785,-11.13,55.8977724265,49.7985,-5.24,50.0734281056,4.98,-5.89,7.7131381422,130.61
2019-08-06 09:00:00,57.5535,4.3525,57.7178448879,51.6335,-4.7975,51.8558996499,5.92,9.15,10.8981145158,92.4,56.5835,-5.9975000000000005,56.9004611449,51.6335,-4.7975,51.8558996499,4.95,-1.2,5.0933780539,130.81
2019-08-06 09:30:00,58.5645,-11.038,59.5956215191,51.8045,-4.258,51.9791956868,6.76,-6.78,9.574236262,92.4,58.3845,9.442,59.1430571094,51.8045,-4.258,51.9791956868,6.58,13.7,15.1982367398,131.75
2019-08-06 10:00:00,58.254,-10.7625,59.2398507953,50.084,-3.9025,50.235809561,8.17,-6.86,10.6681066736,92.4,58.114,9.7575,58.9274622078,50.084,-3.9025,50.235809561,8.03,13.66,15.8453936524,131.79
2019-08-06 10:30:00,58.4205,-10.9995,59.446983275,48.8905,-3.7695,49.0356005419,9.53,-7.23,11.9621820752,92.4,58.3305,9.4905,59.0975195799,48.8905,-3.7695,49.0356005419,9.44,13.26,16.2770144683,131.75
2019-08-06 11:00:00,57.6545,-10.77,58.6518053452,46.8945,-3.68,47.0386705834,10.76,-7.09,12.8858721086,92.4,57.6445,9.62,58.4417041183,46.8945,-3.68,47.0386705834,10.75,13.3,17.1012426449,131.4
2019-08-06 11:30:00,59.724,-10.018,60.5583726664,54.534,-4.7780000000000005,54.7429122353,5.19,-5.24,7.3752084716,92.4,59.494,10.212,60.3640702736,54.534,-4.7780000000000005,54.7429122353,4.96,14.99,15.7892906744,130.83
2019-08-06 12:00:00,61.33,-9.6965,62.0917950477,65.34,-7.4365,65.7618212358,-4.01,-2.26,4.6030098848000005,92.4,60.71,10.4535,61.6034070669,65.34,-7.4365,65.7618212358,-4.63,17.89,18.4794209866,130.62
2019-08-06 12:30:00,59.3765,-9.9125,60.1982259581,62.4065,-7.5225,62.8582472592,-3.03,-2.39,3.859144983,92.4,58.7565,10.3675,59.6641546366,62.4065,-7.5225,62.8582472592,-3.65,17.89,18.2585486827,130.93
2019-08-06 13:00:00,58.2545,-10.059,59.1165818637,53.2745,-5.499,53.5575517668,4.98,-4.5600000000000005,6.7523329302,92.4,57.9545,10.291,58.8610970952,53.2745,-5.499,53.5575517668,4.68,15.79,16.4689556439,131.18
2019-08-06 13:30:00,57.686,-10.609,58.6534353384,57.386,-5.939,57.6925013932,0.30000000000000004,-4.67,4.6796260534,92.4,57.246,9.821,58.0823256852,57.386,-5.939,57.6925013932,-0.14,15.76,15.7606218151,131.56
2019-08-06 14:00:00,56.7315,-10.3025,57.6593843056,59.7515,-5.9225,60.0442983013,-3.02,-4.38,5.3202255591,92.4,56.1215,10.1575,57.033302276,59.7515,-5.9225,60.0442983013,-3.63,16.08,16.4846383036,131.73
2019-08-06 14:30:00,56.7635,-10.4655,57.7202011648,57.3335,-5.6655,57.6127426226,-0.5700000000000001,-4.8,4.8337252715,92.4,56.2435,9.8345,57.0968360113,57.3335,-5.6655,57.6127426226,-1.09,15.5,15.5382785404,131.21
2019-08-06 15:00:00,57.013,-10.8195,58.0305415213,54.923,-6.3395,55.2876585618,2.09,-4.48,4.9435311266,92.4,56.613,9.5505,57.4129237999,54.923,-6.3395,55.2876585618,1.69,15.89,15.9796182683,131.21
2019-08-06 15:30:00,56.7095,-10.688,57.7078914383,55.4595,-5.808,55.7627922924,1.25,-4.88,5.0375490072,92.4,56.2695,9.892,57.1323751847,55.4595,-5.808,55.7627922924,0.81,15.7,15.7208810186,131.98
2019-08-06 16:00:00,58.3705,-10.383,59.2867772716,60.4805,-6.463,60.8248407252,-2.11,-3.92,4.4517973898,92.4,57.8205,10.017,58.6817732286,60.4805,-6.463,60.8248407252,-2.66,16.48,16.693292066,131.41
2019-08-06 16:30:00,57.9195,-10.586500000000001,58.8790494361,54.3595,-5.5165,54.638695194,3.56,-5.07,6.1950383373,92.4,57.5295,9.9335,58.3807998618,54.3595,-5.5165,54.638695194,3.17,15.45,15.7718546785,131.7
2019-08-06 17:00:00,60.4365,-10.708,61.3777793363,57.2165,-5.748,57.5044987479,3.22,-4.96,5.9135437768,92.4,60.0965,9.762,60.884201204,57.2165,-5.748,57.5044987479,2.88,15.51,15.7751228204,131.5
2019-08-06 17:30:00,59.6575,-11.3935,60.735732057,55.2775,-5.1535,55.5172096606,4.38,-6.24,7.6237785907,92.4,59.3475,9.1365,60.0466600945,55.2775,-5.1535,55.5172096606,4.07,14.29,14.8582973453,131.89
2019-08-06 18:00:00,60.6215,-11.416,61.687043358,58.7315,-5.646,59.0022576538,1.8900000000000001,-5.77,6.0716554579,92.4,60.2315,9.024,60.9037451086,58.7315,-5.646,59.0022576538,1.5,14.67,14.7464877174,131.56
2019-08-06 18:30:00,60.313,-11.697,61.4367787079,60.733,-6.187,61.0473280169,-0.42,-5.51,5.5259840753,92.4,59.823,8.743,60.4585095582,60.733,-6.187,61.0473280169,-0.91,14.93,14.9577070435,131.62
2019-08-06 19:00:00,59.4225,-11.6725,60.5580775991,57.4125,-5.3625,57.6623929654,2.01,-6.31,6.6224013771,92.4,59.0125,8.7675,59.6602397959,57.4125,-5.3625,57.6623929654,1.6,14.13,14.2202988717,131.62
2019-08-06 19:30:00,59.504,-11.8185,60.6663247465,55.944,-5.6685,56.2304457412,3.56,-6.15,7.1060607934,92.4,59.174,8.6815,59.8074470133,55.944,-5.6685,56.2304457412,3.23,14.35,14.7090244408,131.77
2019-08-06 20:00:00,57.71,-12.0475,58.9541038118,53.26,-5.2775,53.5208333852,4.45,-6.77,8.1015677495,92.4,57.4,8.5225,58.029242682,53.26,-5.2775,53.5208333852,4.14,13.8,14.4076229823,132.03
2019-08-06 20:30:00,57.027,-12.4075,58.3611581898,52.037,-5.0175,52.2783384898,4.99,-7.39,8.9169613658,92.4,56.737,8.0525,57.3055837179,52.037,-5.0175,52.2783384898,4.7,13.07,13.8893808357,131.84
2019-08-06 21:00:00,56.008,-12.8705,57.4677808363,50.348,-4.6005,50.5577462339,5.66,-8.27,10.0214020975,92.4,55.778,7.6395,56.2987321727,50.348,-4.6005,50.5577462339,5.43,12.24,13.3903883439,132.05
2019-08-06 21:30:00,57.5565,-12.6675,58.933999088,53.8665,-5.1975,54.1166686752,3.69,-7.47,8.3316865039,92.4,57.2365,7.7825,57.7631737225,53.8665,-5.1975,54.1166686752,3.37,12.98,13.4103430232,131.86
2019-08-06 22:00:00,56.353,-13.1615,57.8695575519,52.613,-5.2515,52.8744363682,3.74,-7.91,8.7496114199,92.4,56.033,7.4085,56.5206419041,52.613,-5.2515,52.8744363682,3.42,12.66,13.1138095152,132.28
2019-08-06 22:30:00,54.4805,-13.7515,56.1892216755,51.7005,-5.2415,51.9655176295,2.7800000000000002,-8.51,8.9525694636,92.4,54.1105,7.0285,54.5650622881,51.7005,-5.2415,51.9655176295,2.41,12.27,12.5044392117,132.99
2019-08-06 23:00:00,52.359,-14.137,54.2339344876,47.069,-4.817,47.3148417518,5.29,-9.32,10.7166459305,92.4,52.109,6.8629999999999995,52.5590016077,47.069,-4.817,47.3148417518,5.04,11.68,12.7210062495,133.69
2019-08-06 23:30:00,51.7325,-14.016,53.5975728205,49.2825,-4.866,49.5221441605,2.45,-9.15,9.4723281193,92.4,51.3625,6.684,51.7955814935,49.2825,-4.866,49.5221441605,2.08,11.55,11.7357956697,132.76
2019-08-07 00:00:00,50.45,-14.3255,52.4444701589,48.67,-5.1355,48.9401906438,1.78,-9.19,9.3607959063,92.4,50.07,6.5245,50.4933064896,48.67,-5.1355,48.9401906438,1.4,11.66,11.7437472725,133.31
2019-08-07 00:30:00,49.207,-14.702,51.356378893,46.807,-4.242,46.9988277833,2.4,-10.46,10.7318032036,92.4,48.857,5.898,49.2117145911,46.807,-4.242,46.9988277833,2.05,10.14,10.3451486215,132.61
2019-08-07 01:00:00,48.7205,-14.7885,50.915487354,46.9705,-4.3085,47.1676906632,1.75,-10.48,10.6251070583,92.4,48.3405,5.7915,48.6861932431,46.9705,-4.3085,47.1676906632,1.37,10.1,10.192492335,132.61
2019-08-07 01:30:00,47.348,-15.0135,49.6713024417,43.568,-3.8635,43.7389672518,3.7800000000000002,-11.15,11.7733130426,92.4,47.048,5.6165,47.382057535,43.568,-3.8635,43.7389672518,3.48,9.48,10.098554352,132.88
2019-08-07 02:00:00,47.032,-14.799,49.3053691295,44.812,-4.139,45.0027406388,2.22,-10.66,10.8887097491,92.4,46.682,5.881,47.0509860152,44.812,-4.139,45.0027406388,1.87,10.02,10.1930025017,132.95
2019-08-07 02:30:00,46.999,-14.8255,49.281857222,45.959,-4.3955,46.1687134459,1.04,-10.43,10.4817221867,92.4,46.609,5.8845,46.9789976612,45.959,-4.3955,46.1687134459,0.65,10.28,10.3005291126,132.86
2019-08-07 03:00:00,47.085,-14.9705,49.4076218336,46.025,-4.4005,46.2348896965,1.06,-10.57,10.6230174621,92.4,46.685,5.6895,47.0304118125,46.025,-4.4005,46.2348896965,0.66,10.09,10.1115626883,132.86
2019-08-07 03:30:00,46.39,-15.12,48.7918691997,44.27,-4.1,44.4594523133,2.12,-11.02,11.2220675457,92.4,46.03,5.5600000000000005,46.3645823879,44.27,-4.1,44.4594523133,1.76,9.66,9.8190223546,133.03
2019-08-07 04:00:00,46.259,-15.215,48.6969332299,43.329,-3.825,43.4975041353,2.93,-11.39,11.760824801,92.4,45.939,5.385,46.2535398213,43.329,-3.825,43.4975041353,2.61,9.21,9.5726798756,132.73
2019-08-07 04:30:00,46.3385,-15.271,48.7899582214,42.1485,-3.8810000000000002,42.3268025399,4.19,-11.39,12.136235001,92.4,46.0485,5.419,46.3662583486,42.1485,-3.8810000000000002,42.3268025399,3.9,9.3,10.0846417884,133.02
2019-08-07 05:00:00,46.939,-15.2635,49.3583240523,43.939,-3.8135,44.1041778435,3.0,-11.45,11.8364901892,92.4,46.619,5.3065,46.9200394634,43.939,-3.8135,44.1041778435,2.68,9.12,9.5056193907,132.63
2019-08-07 05:30:00,48.506,-14.7925,50.7114394614,47.826,-4.3625,48.0245529105,0.68,-10.43,10.4521433209,92.4,48.086,5.6575,48.4176693186,47.826,-4.3625,48.0245529105,0.26,10.02,10.0233726859,132.23
2019-08-07 06:00:00,47.993,-14.7595,50.2112625737,46.883,-4.5695,47.1051591575,1.11,-10.19,10.250278045,92.4,47.593,5.9905,47.9685286334,46.883,-4.5695,47.1051591575,0.71,10.56,10.5838414576,133.09
2019-08-07 06:30:00,49.027,-14.3755,51.0911120377,47.297,-4.8255,47.5425247463,1.73,-9.55,9.705431469,92.4,48.637,6.4945,49.0686896019,47.297,-4.8255,47.5425247463,1.34,11.32,11.3990350469,133.33
2019-08-07 07:00:00,48.873,-14.2495,50.9079402377,42.173,-3.6395,42.3297518213,6.7,-10.61,12.548390335,92.4,48.673,7.0805,49.1853068431,42.173,-3.6395,42.3297518213,6.5,10.72,12.5366821767,134.72
2019-08-07 07:30:00,51.6295,-13.6485,53.4030600481,43.9195,-3.6285,44.0691331036,7.71,-10.02,12.6429624693,92.4,51.4695,7.4515,52.0060985126,43.9195,-3.6285,44.0691331036,7.55,11.08,13.4077925103,133.94
2019-08-07 08:00:00,52.343,-13.1055,53.9587229209,43.303,-3.1255,43.415648783,9.04,-9.98,13.4655857652,92.4,52.243,7.8445,52.8286591657,43.303,-3.1255,43.415648783,8.94,10.97,14.1514840211,133.47
2019-08-07 08:30:00,52.7435,-12.659,54.2413778701,40.5735,-3.319,40.7090243466,12.17,-9.34,15.3409419528,92.4,52.7535,8.181,53.3840849247,40.5735,-3.319,40.7090243466,12.18,11.5,16.7511910024,133.08
2019-08-07 09:00:00,53.1445,-11.9165,54.4641244536,37.7845,-2.6165000000000003,37.8749853135,15.36,-9.3,17.9560463354,92.4,53.2945,8.8635,54.0265246199,37.7845,-2.6165000000000003,37.8749853135,15.51,11.48,19.2963856719,132.72
2019-08-07 09:30:00,53.5685,-11.7765,54.847699537,37.1285,-2.4865,37.2116674512,16.44,-9.29,18.8832650778,92.4,53.7485,8.9635,54.4907843997,37.1285,-2.4865,37.2116674512,16.62,11.45,20.1823412913,132.52
2019-08-07 10:00:00,53.3715,-11.5895,54.6153231474,38.4315,-2.8795,38.5392230397,14.94,-8.71,17.293573951,92.4,53.4915,9.0505,54.2517476447,38.4315,-2.8795,38.5392230397,15.06,11.93,19.2127171426,132.27
2019-08-07 10:30:00,53.5665,-11.7455,54.8390982101,42.8465,-3.8655,43.0205143217,10.72,-7.88,13.3046157404,92.4,53.4965,8.9045,54.2325145323,42.8465,-3.8655,43.0205143217,10.65,12.77,16.6281508292,132.36
2019-08-07 11:00:00,54.6515,-11.175,55.7823186794,42.7615,-3.265,42.8859663206,11.89,-7.91,14.2807632849,92.4,54.6415,9.415,55.4466928432,42.7615,-3.265,42.8859663206,11.88,12.68,17.3757532211,132.01
2019-08-07 11:30:00,56.284,-11.2265,57.3927082324,52.174,-5.0865,52.4213578444,4.11,-6.14,7.3886196275,92.4,55.954,9.3335,56.7271040883,52.174,-5.0865,52.4213578444,3.7800000000000002,14.42,14.907206311,131.97
2019-08-07 12:00:00,56.09,-11.1315,57.1838997643,49.66,-4.8015,49.8915824789,6.43,-6.33,9.0229596031,92.4,55.85,9.4285,56.6402605242,49.66,-4.8015,49.8915824789,6.19,14.23,15.5180217811,131.97
2019-08-07 12:30:00,56.3935,-11.046,57.4651281931,47.4535,-4.086,47.6290883626,8.94,-6.96,11.3298367155,92.4,56.2635,9.454,57.0522527886,47.4535,-4.086,47.6290883626,8.81,13.54,16.1538756959,131.86
2019-08-07 13:00:00,53.9375,-10.9905,55.045844498,47.2275,-4.4805,47.4395577182,6.71,-6.51,9.3490213392,92.4,53.7375,9.3795,54.5499214161,47.2275,-4.4805,47.4395577182,6.51,13.86,15.3127299983,131.34
2019-08-07 13:30:00,51.569,-11.2375,52.7791925597,55.819,-7.3075,56.2952956938,-4.25,-3.93,5.7885576787,92.4,50.889,9.0625,51.6896433268,55.819,-7.3075,56.2952956938,-4.93,16.37,17.096251051,131.34
2019-08-07 14:00:00,51.227,-10.817,52.35659479,54.257,-7.007,54.7075872069,-3.03,-3.81,4.8679564501,92.4,50.607,9.573,51.5044733785,54.257,-7.007,54.7075872069,-3.65,16.58,16.9770109265,131.46
2019-08-07 14:30:00,50.724,-10.8095,51.8629874405,53.264,-6.7095,53.684924199,-2.54,-4.1,4.8230280945,92.4,50.114,9.5605,51.0178023463,53.264,-6.7095,53.684924199,-3.15,16.27,16.572127202,131.32
2019-08-07 15:00:00,52.049,-11.2305,53.2468077095,53.209,-7.0005,53.6675384311,-1.16,-4.23,4.3861714513,92.4,51.509,9.1195,52.3100598475,53.209,-7.0005,53.6675384311,-1.7000000000000002,16.12,16.209392339,131.25
2019-08-07 15:30:00,50.2405,-11.2725,51.4895824075,51.6405,-6.3825,52.0334272031,-1.4,-4.89,5.0864624249,92.4,49.7005,9.1075,50.5280739441,51.6405,-6.3825,52.0334272031,-1.94,15.49,15.6110121389,131.4
2019-08-07 16:00:00,49.8035,-11.486,51.110828679,50.5235,-6.316,50.9167546909,-0.72,-5.17,5.219894635,92.4,49.2935,8.924,50.0947793512,50.5235,-6.316,50.9167546909,-1.23,15.24,15.2895552584,131.55
2019-08-07 16:30:00,52.272,-11.5025,53.5226072819,49.742,-5.2725,50.0206539366,2.5300000000000002,-6.23,6.7241207604,92.4,51.892,9.0775,52.6799835825,49.742,-5.2725,50.0206539366,2.15,14.35,14.5101688481,132.06
2019-08-07 17:00:00,53.156,-11.9365,54.4797243775,49.816,-4.7065,50.0378356671,3.34,-7.23,7.9642011527,92.4,52.806,8.7335,53.5233375104,49.816,-4.7065,50.0378356671,2.99,13.44,13.7685765423,132.39
2019-08-07 17:30:00,49.9025,-12.44,51.4296909018,49.2625,-4.41,49.4594986454,0.64,-8.03,8.0554639842,92.4,49.4625,8.25,50.1458014818,49.2625,-4.41,49.4594986454,0.2,12.66,12.661579680300001,132.69
2019-08-07 18:00:00,51.356,-12.8005,52.9272286848,49.696,-4.1305,49.8673585249,1.6600000000000001,-8.67,8.8274854857,92.4,50.956,7.9195,51.5677458907,49.696,-4.1305,49.8673585249,1.26,12.05,12.1156964307,132.84
2019-08-07 18:30:00,53.987,-13.0185,55.5344713781,45.307,-3.7385,45.4609792157,8.68,-9.28,12.7067226302,92.4,53.877,7.7115,54.4260816268,45.307,-3.7385,45.4609792157,8.57,11.45,14.3020068522,132.61
2019-08-07 19:00:00,53.5565,-12.9565,55.1014481162,42.0765,-3.0765,42.1888220326,11.48,-9.88,15.1461150134,92.4,53.5565,7.7935,54.1205814317,42.0765,-3.0765,42.1888220326,11.48,10.87,15.8097216927,132.61
2019-08-07 19:30:00,53.599,-13.113,55.1797387634,40.399,-3.063,40.5149499568,13.2,-10.05,16.5904339907,92.4,53.669,7.687,54.2167089558,40.399,-3.063,40.5149499568,13.27,10.75,17.0779214192,132.69
2019-08-07 20:00:00,52.4645,-13.259,54.1139985701,36.8945,-2.459,36.9763547588,15.57,-10.8,18.9490078896,92.4,52.6345,7.561,53.1747995882,36.8945,-2.459,36.9763547588,15.74,10.02,18.6587245009,132.86
2019-08-07 20:30:00,51.352,-13.46,53.086716832,35.282,-2.25,35.3536705874,16.07,-11.21,19.5935958925,92.4,51.542,7.36,52.0648380772,35.282,-2.25,35.3536705874,16.26,9.61,18.8875541032,132.95
2019-08-07 21:00:00,49.774,-13.4185,51.5510156859,32.424,-1.5285000000000002,32.4600075208,17.35,-11.89,21.033178552,92.4,50.014,7.4415,50.5645737473,32.424,-1.5285000000000002,32.4600075208,17.59,8.97,19.7451006581,133.0
2019-08-07 21:30:00,50.9435,-13.6115,52.7305710618,32.3935,-1.8115,32.4441115536,18.55,-11.8,21.9850517398,92.4,51.2335,7.2985,51.7507451589,32.3935,-1.8115,32.4441115536,18.84,9.11,20.926961079,133.19
2019-08-07 22:00:00,50.7925,-13.782,52.6290944274,34.1925,-2.422,34.2781729421,16.6,-11.36,20.1149098929,92.4,50.9925,7.268,51.5078526076,34.1925,-2.422,34.2781729421,16.8,9.69,19.3942285229,133.67
2019-08-07 22:30:00,49.507,-14.376,51.5520360898,34.797,-2.696,34.9012840022,14.71,-11.68,18.7831440393,92.4,49.637,6.904,50.1148379724,34.797,-2.696,34.9012840022,14.84,9.6,17.6744335128,134.51
2019-08-07 23:00:00,47.8665,-14.339,49.9680772419,34.9065,-2.439,34.9916056112,12.96,-11.9,17.594646913200002,92.4,47.9165,6.661,48.3772662854,34.9065,-2.439,34.9916056112,13.01,9.1,15.8767156553,133.76
2019-08-07 23:30:00,46.768,-14.3525,48.920753063,36.918,-2.7725,37.0219594329,9.85,-11.58,15.2025951732,92.4,46.718,6.6175,47.1843494207,36.918,-2.7725,37.0219594329,9.8,9.39,13.5724758243,133.64
2019-08-08 00:00:00,46.18,-14.7315,48.4727706269,37.26,-2.7115,37.3585309166,8.92,-12.02,14.9681929437,92.4,46.08,6.4885,46.5345788876,37.26,-2.7115,37.3585309166,8.82,9.2,12.744897018,134.51
2019-08-08 00:30:00,46.603,-15.036,48.9685705836,38.413,-2.7560000000000002,38.5117398335,8.19,-12.28,14.7605724821,92.4,46.473,6.104,46.8721510601,38.413,-2.7560000000000002,38.5117398335,8.06,8.86,11.9776124499,134.51
2019-08-08 01:00:00,45.5465,-15.5485,48.1273260685,35.6365,-1.9585,35.6902767501,9.91,-13.59,16.8195184235,92.4,45.5165,5.8415,45.889812535,35.6365,-1.9585,35.6902767501,9.88,7.8,12.5878671744,132.69
2019-08-08 01:30:00,45.123,-15.743,47.7904506989,35.163,-2.243,35.2344663362,9.96,-13.5,16.7765193053,92.4,45.113,5.587,45.4576433397,35.163,-2.243,35.2344663362,9.95,7.83,12.6614138231,132.5
2019-08-08 02:00:00,43.678,-15.605,46.381933002,33.098,-1.5550000000000002,33.1345081297,10.58,-14.05,17.5880328633,92.4,43.678,5.615,44.0374375844,33.098,-1.5550000000000002,33.1345081297,10.58,7.17,12.7806611723,132.18
2019-08-08 02:30:00,43.043,-15.497,45.7477524912,32.223,-1.2469999999999999,32.2471198404,10.82,-14.25,17.8923139923,92.4,43.073,5.633,43.4397746081,32.223,-1.2469999999999999,32.2471198404,10.85,6.88,12.8474472172,131.95
2019-08-08 03:00:00,42.7205,-15.3515,45.3950401751,31.0805,-1.5615,31.1197005529,11.64,-13.79,18.0458776456,92.4,42.7705,5.6585,43.1431836157,31.0805,-1.5615,31.1197005529,11.69,7.22,13.7398871902,131.53
2019-08-08 03:30:00,42.0515,-15.363,44.7699723168,30.5115,-1.223,30.5360010684,11.54,-14.14,18.2513341978,92.4,42.1115,5.687,42.4937689697,30.5115,-1.223,30.5360010684,11.6,6.91,13.5021516804,131.68
2019-08-08 04:00:00,41.6105,-15.3275,44.3437252213,28.5605,-1.1175,28.5823541105,13.05,-14.21,19.293174959,92.4,41.7205,5.7925,42.120697721,28.5605,-1.1175,28.5823541105,13.16,6.91,14.8638386697,131.87
2019-08-08 04:30:00,41.314,-15.2665,44.0444391297,27.514,-0.8565,27.527328026,13.8,-14.41,19.9521452481,92.4,41.464,5.6935,41.8530672502,27.514,-0.8565,27.527328026,13.95,6.55,15.411197228,131.34
2019-08-08 05:00:00,41.5005,-15.185,44.1913535123,27.6005,-1.015,27.6191568526,13.9,-14.17,19.8494055327,92.4,41.6505,5.725,42.0421190623,27.6005,-1.015,27.6191568526,14.05,6.74,15.5830067702,131.1
2019-08-08 05:30:00,41.628,-15.14,44.2957106727,26.238,-0.93,26.2544766469,15.39,-14.21,20.9469854633,92.4,41.828,5.9,42.2420594195,26.238,-0.93,26.2544766469,15.59,6.83,17.0204876546,131.54
2019-08-08 06:00:00,41.5865,-14.998,44.2083361624,26.0165,-0.708,26.0261317958,15.57,-14.29,21.1335988417,92.4,41.7965,6.082,42.2366918242,26.0165,-0.708,26.0261317958,15.78,6.79,17.1788387268,131.6
2019-08-08 06:30:00,42.6175,-14.8935,45.1449626038,24.9975,-0.17350000000000002,24.998102098,17.62,-14.72,22.9595905887,92.4,42.9175,6.5565,43.4154292677,24.9975,-0.17350000000000002,24.998102098,17.92,6.73,19.1420819139,132.78
2019-08-08 07:00:00,44.2075,-14.336,46.4739061437,25.3675,-0.006,25.3675007096,18.84,-14.33,23.6705407627,92.4,44.5575,7.044,45.110849496,25.3675,-0.006,25.3675007096,19.19,7.05,20.4440358051,132.52
2019-08-08 07:30:00,45.6655,-13.572,47.6396586286,25.9155,-0.5720000000000001,25.9218117471,19.75,-13.0,23.6445025323,92.4,46.0555,7.4879999999999995,46.6602531524,25.9155,-0.5720000000000001,25.9218117471,20.14,8.06,21.6929297238,131.2
2019-08-08 08:00:00,47.3145,-12.7805,49.0102345485,26.8545,-0.2305,26.8554892061,20.46,-12.55,24.0023769656,92.4,47.7245,8.1995,48.4237514088,26.8545,-0.2305,26.8554892061,20.87,8.43,22.5082607058,130.94
2019-08-08 08:30:00,48.89,-11.9675,50.3334198744,27.85,-0.007500000000000001,27.8500010099,21.04,-11.96,24.2017189472,92.4,49.34,8.9625,50.1474027867,27.85,-0.007500000000000001,27.8500010099,21.49,8.97,23.2869276634,130.6
2019-08-08 09:00:00,50.2955,-11.619,51.6201363932,27.5755,-0.579,27.5815779326,22.72,-11.04,25.2602454462,92.4,50.7855,9.241,51.6194061497,27.5755,-0.579,27.5815779326,23.21,9.82,25.2019146098,130.33
2019-08-08 09:30:00,50.566,-10.7005,51.6857916284,35.196,-0.3105,35.1973695928,15.37,-10.39,18.5523313899,92.4,50.726,9.7195,51.6487730372,35.196,-0.3105,35.1973695928,15.53,10.03,18.4873416153,131.39
2019-08-08 10:00:00,51.062,-10.847,52.2013912937,34.752,-0.927,34.7643615359,16.31,-9.92,19.0898533258,92.4,51.252,9.703,52.1623975005,34.752,-0.927,34.7643615359,16.5,10.63,19.6277074566,131.85
2019-08-08 10:30:00,51.0985,-10.915,52.2512576619,34.0085,-1.605,34.0463521871,17.09,-9.31,19.4613514433,92.4,51.2985,9.665,52.201037607,34.0085,-1.605,34.0463521871,17.29,11.27,20.6387257359,131.88
2019-08-08 11:00:00,51.063,-10.6555,52.1629145011,33.073,-1.7155,33.117461697,17.99,-8.94,20.0888949422,92.4,51.303,9.8445,52.2389891676,33.073,-1.7155,33.117461697,18.23,11.56,21.5862572022,131.63
2019-08-08 11:30:00,48.623,-10.5495,49.7542769945,35.433,-1.9395,35.4860416115,13.19,-8.61,15.7514507268,92.4,48.633,9.900500000000001,49.6305207433,35.433,-1.9395,35.4860416115,13.2,11.84,17.7320500789,131.49
2019-08-08 12:00:00,46.6665,-10.538499999999999,47.8416367247,35.0265,-2.5185,35.1169267519,11.64,-8.02,14.1354165131,92.4,46.6265,9.9315,47.6724783759,35.0265,-2.5185,35.1169267519,11.6,12.45,17.0165360752,131.55
2019-08-08 12:30:00,45.975,-10.5735,47.1752003414,36.855,-2.2735,36.9250569025,9.12,-8.3,12.3314394942,92.4,45.835,9.8765,46.8870182167,36.855,-2.2735,36.9250569025,8.98,12.15,15.1083718514,131.55
2019-08-08 13:00:00,46.3,-10.4565,47.4660762256,32.49,-1.4565000000000001,32.5226304633,13.81,-9.0,16.4838132724,92.4,46.35,10.0335,47.4235555631,32.49,-1.4565000000000001,32.5226304633,13.86,11.49,18.003324693,131.7
2019-08-08 13:30:00,45.891,-11.0315,47.1982825244,33.191,-1.5815000000000001,33.2286566573,12.7,-9.45,15.8301137077,92.4,45.921,9.4885,46.8910425695,33.191,-1.5815000000000001,33.2286566573,12.73,11.07,16.8700266745,131.86
2019-08-08 14:00:00,46.2655,-10.941,47.5415814971,38.6155,-2.371,38.6882214795,7.65,-8.57,11.4877064726,92.4,46.0855,9.509,47.0562896035,38.6155,-2.371,38.6882214795,7.47,11.88,14.0333638163,131.63
2019-08-08 14:30:00,47.0515,-10.7575,48.2655929053,34.6315,-1.5775000000000001,34.667409746,12.42,-9.18,15.4443776178,92.4,47.0815,9.7125,48.0728644715,34.6315,-1.5775000000000001,34.667409746,12.45,11.29,16.8067426945,131.63
2019-08-08 15:00:00,47.2695,-10.823,48.4927103723,33.7195,-1.713,33.7629834175,13.55,-9.11,16.3277248874,92.4,47.3595,9.627,48.328059854,33.7195,-1.713,33.7629834175,13.64,11.34,17.7382411755,131.54
2019-08-08 15:30:00,47.664,-10.8745,48.8887680991,35.274,-1.4945,35.3056455294,12.39,-9.38,15.5401576569,92.4,47.724,9.4955,48.6594769418,35.274,-1.4945,35.3056455294,12.45,10.99,16.6067034658,131.41
2019-08-08 16:00:00,48.392,-11.0725,49.6425817243,36.852,-1.6325,36.8881411872,11.54,-9.44,14.9092320392,92.4,48.422,9.3775,49.3216746497,36.852,-1.6325,36.8881411872,11.57,11.01,15.9713806542,131.63
2019-08-08 16:30:00,49.712,-11.314,50.9832280265,36.242,-2.314,36.3157976644,13.47,-9.0,16.2000277778,92.4,49.802,9.166,50.638471146,36.242,-2.314,36.3157976644,13.56,11.48,17.7669355827,131.73
2019-08-08 17:00:00,54.691,-11.7735,55.9439074721,34.791,-2.8035,34.9037719058,19.9,-8.97,21.8282133946,92.4,55.051,8.8565,55.7588575318,34.791,-2.8035,34.9037719058,20.26,11.66,23.3756967811,131.9
2019-08-08 17:30:00,55.337,-12.0745,56.6390070468,38.207,-1.6545,38.2428061111,17.13,-10.42,20.0502693249,92.4,55.577,8.5655,56.2331816568,38.207,-1.6545,38.2428061111,17.37,10.22,20.1535431128,132.19
2019-08-08 18:00:00,56.048,-12.4545,57.4150927392,42.408,-2.4645,42.4795506597,13.64,-9.99,16.9070902287,92.4,56.168,8.1755,56.7598716018,42.408,-2.4645,42.4795506597,13.76,10.64,17.3938839826,132.33
2019-08-08 18:30:00,56.927,-12.737,58.3345052092,43.457,-2.6870000000000003,43.5399910198,13.47,-10.05,16.8060524812,92.4,57.037,7.943,57.5874171847,43.457,-2.6870000000000003,43.5399910198,13.58,10.63,17.2456748201,132.39
2019-08-08 19:00:00,57.6675,-12.8515,59.0821598158,45.2275,-3.0115,45.3276503748,12.44,-9.84,15.8612483746,92.4,57.7375,7.7285,58.252455901,45.2275,-3.0115,45.3276503748,12.51,10.74,16.487804584,132.19
2019-08-08 19:30:00,57.1425,-12.9535,58.5923072468,43.4225,-2.5135,43.4951858083,13.72,-10.44,17.2404176284,92.4,57.2825,7.5265,57.774847542,43.4225,-2.5135,43.4951858083,13.86,10.04,17.1143565465,131.9
2019-08-08 20:00:00,57.223,-12.999,58.6808804467,43.083,-3.249,43.2053340457,14.14,-9.75,17.1756251706,92.4,57.363,7.601,57.8644015782,43.083,-3.249,43.2053340457,14.28,10.85,17.9343497234,132.12
2019-08-08 20:30:00,59.238,-13.242,60.7000099506,46.058,-4.472,46.2745950604,13.18,-8.77,15.831149674,92.4,59.338,7.338,59.7900032447,46.058,-4.472,46.2745950604,13.28,11.81,17.7717331738,132.08
2019-08-08 21:00:00,60.076,-13.2695,61.5240230012,47.566,-4.7495,47.8025324251,12.51,-8.52,15.1357358592,92.4,60.156,7.3305,60.6009947629,47.566,-4.7495,47.8025324251,12.59,12.08,17.4480514671,132.19
2019-08-08 21:30:00,59.613,-13.3085,61.0804874019,49.303,-5.2585,49.5826343718,10.31,-8.05,13.0804663525,92.4,59.603,7.1815,60.034086578,49.303,-5.2585,49.5826343718,10.3,12.44,16.1506532376,131.84
2019-08-08 22:00:00,58.013,-14.1425,59.7119625808,47.513,-5.0625,47.7819429832,10.5,-9.08,13.8815128858,92.4,58.003,6.3775,58.3525536309,47.513,-5.0625,47.7819429832,10.49,11.44,15.5213949115,132.15
2019-08-08 22:30:00,56.6235,-14.1865,58.3736030625,49.3035,-5.1065,49.567241748,7.32,-9.08,11.6631385141,92.4,56.4835,6.4235,56.8475780003,49.3035,-5.1065,49.567241748,7.18,11.53,13.5828310746,132.45
2019-08-08 23:00:00,56.5185,-14.216,58.2789455829,50.908500000000004,-5.426,51.1968441239,5.61,-8.79,10.427665127000001,92.4,56.3185,6.454,56.6871022213,50.908500000000004,-5.426,51.1968441239,5.41,11.88,13.0538308553,132.64
2019-08-08 23:30:00,53.8805,-14.6365,55.833103196,47.2105,-5.1065,47.485867924,6.67,-9.53,11.6322740683,92.4,53.7005,6.2035,54.0576276995,47.2105,-5.1065,47.485867924,6.49,11.31,13.0397929431,133.22
2019-08-09 00:00:00,52.7765,-14.498,54.7316266545,48.0765,-4.998,48.3355961611,4.7,-9.5,10.5990565618,92.4,52.5265,6.182,52.8890378647,48.0765,-4.998,48.3355961611,4.45,11.18,12.0330752512,132.74
2019-08-09 00:30:00,53.3185,-14.471,55.2473735416,51.6285,-5.481,51.9186226055,1.69,-8.99,9.1474695955,92.4,52.9385,6.069,53.2852469568,51.6285,-5.481,51.9186226055,1.31,11.55,11.6240526496,132.3
2019-08-09 01:00:00,51.015,-14.7645,53.1085744984,48.145,-4.7345,48.3772313723,2.87,-10.03,10.4325356458,92.4,50.695,5.8955,51.0366529589,48.145,-4.7345,48.3772313723,2.55,10.63,10.9315781111,132.79
2019-08-09 01:30:00,50.228,-14.7715,52.355030286,48.788,-4.3215,48.9790190413,1.44,-10.45,10.548748741,92.4,49.838,5.8985,50.1858400971,48.788,-4.3215,48.9790190413,1.05,10.22,10.2737967665,132.92
2019-08-09 02:00:00,50.5045,-14.9115,52.659826742,49.7145,-4.5215,49.9196902284,0.79,-10.39,10.4199904031,92.4,50.1045,5.8985,50.4505026982,49.7145,-4.5215,49.9196902284,0.39,10.42,10.4272959103,133.36
2019-08-09 02:30:00,52.113,-14.6145,54.1234549826,55.453,-5.5245,55.7275094478,-3.34,-9.09,9.6841984697,92.4,51.533,6.1255,51.8957786265,55.453,-5.5245,55.7275094478,-3.92,11.65,12.2918224849,133.11
2019-08-09 03:00:00,51.017,-14.7335,53.1018861365,54.857,-5.7835,55.1610308211,-3.84,-8.95,9.7389989219,92.4,50.427,6.0465,50.7882121289,54.857,-5.7835,55.1610308211,-4.43,11.83,12.6322523724,133.25
2019-08-09 03:30:00,50.248,-14.771,52.3740770324,54.938,-5.221,55.1855296704,-4.69,-9.55,10.6394830701,92.4,49.618,6.049,49.985361107,54.938,-5.221,55.1855296704,-5.32,11.27,12.4625559176,133.43
2019-08-09 04:00:00,49.5435,-14.692,51.6760414143,54.0535,-4.7620000000000005,54.2628556772,-4.51,-9.93,10.9061909024,92.4,48.9235,6.148,49.3082828362,54.0535,-4.7620000000000005,54.2628556772,-5.13,10.91,12.0559114131,133.51
2019-08-09 04:30:00,50.3005,-14.4905,52.3461067368,55.7405,-5.1305,55.9761142855,-5.44,-9.36,10.826042675,92.4,49.6405,6.3395,50.0436659379,55.7405,-5.1305,55.9761142855,-6.1,11.47,12.9911854732,133.51
2019-08-09 05:00:00,49.707,-15.0235,51.9277517446,51.997,-4.6535,52.2048184677,-2.29,-10.37,10.6198399235,92.4,49.177,5.8965,49.5292443032,51.997,-4.6535,52.2048184677,-2.8200000000000003,10.55,10.9203891872,133.78
2019-08-09 05:30:00,48.482,-14.7725,50.682650683,49.262,-3.9825,49.4227169452,-0.78,-10.79,10.8181560351,92.4,48.002,5.9575,48.3702781701,49.262,-3.9825,49.4227169452,-1.26,9.94,10.0195409076,133.05
2019-08-09 06:00:00,47.058,-14.742,49.3131009773,46.738,-3.532,46.8712669767,0.32,-11.21,11.2145664205,92.4,46.638,5.938,47.0144965729,46.738,-3.532,46.8712669767,-0.1,9.47,9.4705279684,132.89
2019-08-09 06:30:00,48.1835,-14.0645,50.1942211066,47.0035,-3.4945,47.1332212192,1.18,-10.57,10.6356617096,92.4,47.783500000000004,6.5855,48.2351705968,47.0035,-3.4945,47.1332212192,0.78,10.08,10.1101335303,132.81
2019-08-09 07:00:00,48.548,-13.778,50.4652512923,45.248,-2.878,45.3394352413,3.3,-10.9,11.388590782,92.4,48.238,6.782,48.7124231383,45.248,-2.878,45.3394352413,2.99,9.66,10.112156051,132.38
2019-08-09 07:30:00,50.169,-13.243,51.8874321007,43.309,-2.883,43.4048519177,6.86,-10.36,12.4253450656,92.4,50.009,7.257,50.5328025148,43.309,-2.883,43.4048519177,6.7,10.14,12.1535838336,132.16
2019-08-09 08:00:00,53.3835,-12.475,54.8217447483,47.4035,-4.105,47.5809083273,5.98,-8.37,10.2867536181,92.4,53.1635,7.825,53.7362852945,47.4035,-4.105,47.5809083273,5.76,11.93,13.2477356556,131.3
2019-08-09 08:30:00,55.9855,-12.001,57.257315788,49.2555,-4.681,49.4774296144,6.73,-7.32,9.9436059858,92.4,55.7955,8.339,56.4152172844,49.2555,-4.681,49.4774296144,6.54,13.02,14.5702436493,131.3
2019-08-09 09:00:00,56.467,-11.988,57.7255076461,45.817,-4.388,46.0266448158,10.65,-7.6,13.0836730317,92.4,56.427,8.502,57.0639144556,45.817,-4.388,46.0266448158,10.61,12.89,16.6950351901,131.73
2019-08-09 09:30:00,56.1405,-11.5175,57.3097596095,44.0805,-4.0375,44.2650187676,12.06,-7.48,14.1913353847,92.4,56.1505,9.0325,56.8723545011,44.0805,-4.0375,44.2650187676,12.07,13.07,17.7907223012,131.77
2019-08-09 10:00:00,58.7295,-11.177,59.783605606,47.8795,-4.567,48.0968191178,10.85,-6.61,12.7049045648,92.4,58.6895,9.433,59.4427363035,47.8795,-4.567,48.0968191178,10.81,14.0,17.687738691,131.96
2019-08-09 10:30:00,60.624,-11.197,61.6493486178,50.034,-4.987,50.2819184698,10.59,-6.21,12.2764897263,92.4,60.574,9.433,61.3040860384,50.034,-4.987,50.2819184698,10.54,14.42,17.8613549318,132.03
2019-08-09 11:00:00,61.415,-10.8785,62.3710188088,53.125,-4.0785,53.2813268158,8.29,-6.8,10.722131318,92.4,61.295,9.6615,62.051765545,53.125,-4.0785,53.2813268158,8.17,13.74,15.9855090629,131.96
2019-08-09 11:30:00,63.2175,-10.4305,64.0722064276,58.5375,-5.3305,58.7797000375,4.68,-5.1,6.9218783578,92.4,62.9375,9.7995,63.6958327248,58.5375,-5.3305,58.7797000375,4.4,15.13,15.7568048792,130.81
2019-08-09 12:00:00,63.4965,-10.8075,64.4096853625,62.3165,-6.1175,62.6160520833,1.18,-4.69,4.8361658367,92.4,63.0765,9.3125,63.7602345392,62.3165,-6.1175,62.6160520833,0.76,15.43,15.4487054474,130.54
2019-08-09 12:30:00,62.055,-11.1765,63.0534469894,58.085,-5.8865,58.3825154241,3.9699999999999998,-5.29,6.6140003024,92.4,61.755,9.1735,62.4326287069,58.085,-5.8865,58.3825154241,3.67,15.06,15.5007257895,131.18
2019-08-09 13:00:00,61.909,-10.919,62.8645276925,62.309,-6.679,62.665943877,-0.4,-4.24,4.2588261293,92.4,61.419,9.401,62.1343090571,62.309,-6.679,62.665943877,-0.89,16.08,16.1046111409,131.22
2019-08-09 13:30:00,61.6355,-11.268,62.6570242212,64.3455,-7.978,64.8381974938,-2.71,-3.29,4.2624171546,92.4,61.0255,9.142,61.7064649308,64.3455,-7.978,64.8381974938,-3.32,17.12,17.4389449222,131.36
2019-08-09 14:00:00,61.5515,-11.22,62.5657698127,59.1215,-8.9,59.787638875,2.43,-2.32,3.3596577207,92.4,61.1715,9.23,61.8639257746,59.1215,-8.9,59.787638875,2.05,18.13,18.2455309597,131.27
2019-08-09 14:30:00,60.8575,-10.796,61.8076768877,46.9575,-7.636,47.5743134711,13.9,-3.16,14.2546694104,92.4,60.9175,9.814,61.7029691526,46.9575,-7.636,47.5743134711,13.96,17.45,22.3469035886,131.54
2019-08-09 15:00:00,62.245,-6.388,62.5719311593,55.485,-8.748,56.1703901446,6.76,2.36,7.160111731,92.4,61.785,4.902,61.9791564076,55.485,-8.748,56.1703901446,6.3,13.65,15.0337121164,131.2
2019-08-09 15:30:00,61.468,-1.022,61.4764955735,53.188,-7.022,53.6495277519,8.28,6.0,10.2253801885,92.4,60.818,-0.762,60.822773432299996,53.188,-7.022,53.6495277519,7.63,6.26,9.8693718138,132.31
2019-08-09 16:00:00,61.452,-0.9665,61.4595999519,61.942,-7.5265,62.3975926318,-0.49,6.5600000000000005,6.5782748498,92.4,60.542,-0.7765000000000001,60.5469794147,61.942,-7.5265,62.3975926318,-1.4,6.75,6.8936565044,132.55
2019-08-09 16:30:00,61.0165,-1.308,61.0305180729,60.7965,-7.258,61.2282040913,0.22,5.95,5.9540658377,92.4,60.1365,-1.1280000000000001,60.1470782021,60.7965,-7.258,61.2282040913,-0.66,6.13,6.1654278035,132.18
2019-08-09 17:00:00,59.5905,-2.0155,59.6245748874,52.9205,-5.6455,53.2207759291,6.67,3.63,7.5938001027,92.4,58.9005,-1.8355000000000001,58.9290926496,52.9205,-5.6455,53.2207759291,5.98,3.81,7.0905923589,132.82
2019-08-09 17:30:00,60.0235,-2.447,60.0733581652,52.4335,-4.527,52.6285630742,7.59,2.08,7.8698475208000005,92.4,59.3535,-2.307,59.3983182527,52.4335,-4.527,52.6285630742,6.92,2.22,7.26737917,133.89
2019-08-09 18:00:00,59.979,-2.1575,60.0177910894,54.059,-4.9775,54.2876688323,5.92,2.8200000000000003,6.5573470245,92.4,59.279,-2.0075,59.3129825354,54.059,-4.9775,54.2876688323,5.22,2.9699999999999998,6.0057722235,132.97
2019-08-09 18:30:00,59.523,-2.5060000000000002,59.575729664,53.713,-4.946,53.9402380881,5.8100000000000005,2.44,6.3015632981,92.4,58.813,-2.366,58.8605719051,53.713,-4.946,53.9402380881,5.1,2.58,5.715452738,133.47
2019-08-09 19:00:00,58.701,-2.5535,58.7565125178,49.881,-4.3835,50.0732386934,8.82,1.83,9.0078465795,92.4,58.081,-2.4035,58.130709382,49.881,-4.3835,50.0732386934,8.2,1.98,8.4356623925,133.47
2019-08-09 19:30:00,59.184,-2.475,59.2357280786,47.044,-4.9350000000000005,47.3021369602,12.14,2.46,12.3867348401,92.4,58.654,-2.265,58.6977166592,47.044,-4.9350000000000005,47.3021369602,11.61,2.67,11.9130600603,133.3
2019-08-09 20:00:00,58.9875,-2.2245,59.0294295797,49.3475,-5.2345,49.624346308,9.64,3.01,10.0989949995,92.4,58.4075,-2.0445,58.4432719524,49.3475,-5.2345,49.624346308,9.06,3.19,9.6051913047,132.81
2019-08-09 20:30:00,58.743,-2.5515,58.7983860429,51.103,-4.4215,51.2939204122,7.64,1.87,7.8655260473,92.4,58.093,-2.4015,58.1426164809,51.103,-4.4215,51.2939204122,6.99,2.02,7.2760222649,132.63
2019-08-09 21:00:00,58.4065,-2.4135,58.4563446043,51.7065,-4.3435,51.8886127633,6.7,1.9300000000000002,6.9724385978,92.4,57.7465,-2.2935,57.7920271707,51.7065,-4.3435,51.8886127633,6.04,2.05,6.3784088925,132.63
2019-08-09 21:30:00,58.0985,-2.8785,58.1697641778,49.3685,-4.7285,49.5944301762,8.73,1.85,8.9238668748,92.4,57.4885,-2.7185,57.5527399391,49.3685,-4.7285,49.5944301762,8.12,2.01,8.3650762101,132.82
2019-08-09 22:00:00,57.1755,-3.2075,57.2653984226,46.5855,-4.9775,46.8506597232,10.59,1.77,10.7368989937,92.4,56.6155,-3.0475,56.6974611116,46.5855,-4.9775,46.8506597232,10.03,1.9300000000000002,10.2140001958,133.49
2019-08-09 22:30:00,55.9045,-3.6325000000000003,56.0223899571,45.9545,-4.7825,46.2026879792,9.95,1.15,10.0162368183,92.4,55.3245,-3.1425,55.4136770707,45.9545,-4.7825,46.2026879792,9.37,1.6400000000000001,9.5124392245,133.95
2019-08-09 23:00:00,53.662,-4.1835,53.8248262073,43.262,-3.9735,43.4440944922,10.4,-0.21,10.4021199762,92.4,53.112,-3.7735000000000003,53.2458810261,43.262,-3.9735,43.4440944922,9.85,0.2,9.8520302476,132.31
2019-08-09 23:30:00,52.38,-4.3925,52.5638512311,42.74,-4.0425,42.9307512891,9.64,-0.35000000000000003,9.6463516419,92.4,51.78,-3.9825,51.9329250693,42.74,-4.0425,42.9307512891,9.04,0.06,9.0401991129,133.8
2019-08-10 00:00:00,51.34,-14.747,53.4160051764,41.75,-3.907,41.9324116764,9.59,-10.84,14.4732062792,92.4,51.28,5.453,51.5691148751,41.75,-3.907,41.9324116764,9.53,9.36,13.3577879905,132.83
2019-08-10 00:30:00,49.77,-14.589,51.8641670231,44.03,-4.189,44.2288211577,5.74,-10.4,11.8788720003,92.4,49.57,6.711,50.022219273,44.03,-4.189,44.2288211577,5.54,10.9,12.2270846893,132.14
2019-08-10 01:00:00,51.4335,-14.0445,53.3165349821,47.8135,-5.1745,48.0926837731,3.62,-8.87,9.5802557377,92.4,51.1635,6.9855,51.6381733072,47.8135,-5.1745,48.0926837731,3.35,12.16,12.6130131214,131.21
2019-08-10 01:30:00,51.44,-14.1855,53.3601162878,47.19,-5.1855,47.4740509147,4.25,-9.0,9.9530146187,92.4,51.18,6.7845,51.6277235625,47.19,-5.1855,47.4740509147,3.99,11.97,12.6174878641,131.01
2019-08-10 02:00:00,51.6425,-14.167,53.5504593374,47.7025,-5.437,48.0113473592,3.94,-8.73,9.5779173101,92.4,51.3925,6.693,51.8264923109,47.7025,-5.437,48.0113473592,3.69,12.13,12.678840641,130.75
2019-08-10 02:30:00,51.306,-14.2085,53.2370839571,47.886,-5.6185,48.2144847349,3.42,-8.59,9.2457828225,92.4,51.016,6.6815,51.4516734252,47.886,-5.6185,48.2144847349,3.13,12.3,12.6920014182,130.81
2019-08-10 03:00:00,51.0935,-14.194,53.0284393345,47.9435,-6.034,48.3217171492,3.15,-8.16,8.7468908762,92.4,50.783500000000004,6.786,51.2348872181,47.9435,-6.034,48.3217171492,2.84,12.82,13.1308034788,130.97
2019-08-10 03:30:00,49.107,-14.8575,51.3053871952,43.487,-5.1975,43.7964972943,5.62,-9.66,11.1758668568,92.4,48.917,6.1625,49.3036438334,43.487,-5.1975,43.7964972943,5.43,11.36,12.5910484075,131.25
2019-08-10 04:00:00,49.3795,-14.5995,51.4925278123,43.7995,-5.6495,44.1623487883,5.58,-8.95,10.5469853513,92.4,49.1695,6.4505,49.5908124606,43.7995,-5.6495,44.1623487883,5.37,12.1,13.238085209,131.25
2019-08-10 04:30:00,49.789,-14.4955,51.8561861425,44.679,-5.8855,45.0649769916,5.11,-8.61,10.0122025549,92.4,49.569,6.4845,49.9913442633,44.679,-5.8855,45.0649769916,4.89,12.37,13.3014660846,130.96
2019-08-10 05:00:00,49.796,-14.6765,51.9137868803,44.696,-5.7565,45.0651717876,5.1,-8.92,10.2750377128,92.4,49.566,6.2135,49.9539381656,44.696,-5.7565,45.0651717876,4.87,11.97,12.9227628625,130.9
2019-08-10 05:30:00,51.2325,-15.0465,53.39631278,45.0125,-5.8965,45.3970689417,6.22,-9.15,11.0639459507,92.4,51.0525,5.8635,51.3881152456,45.0125,-5.8965,45.3970689417,6.04,11.76,13.2204084657,130.99
2019-08-10 06:00:00,51.47,-14.626,53.5077636984,47.71,-6.226,48.114521467,3.76,-8.4,9.2031299024,92.4,51.2,6.244,51.5793324501,47.71,-6.226,48.114521467,3.49,12.47,12.9491698576,130.64
2019-08-10 06:30:00,52.1395,-14.1195,54.0174762507,47.8995,-6.3895,48.3237810038,4.24,-7.73,8.8164902314,92.4,51.8795,6.6905,52.3091321903,47.8995,-6.3895,48.3237810038,3.98,13.08,13.6721176121,130.46
2019-08-10 07:00:00,52.535,-14.132,54.4025702426,47.025,-6.302,47.4453983965,5.51,-7.83,9.5743929311,92.4,52.315,6.928,52.7717387339,47.025,-6.302,47.4453983965,5.29,13.23,14.2484034193,131.16
2019-08-10 07:30:00,53.815,-7.1905,54.2932547859,46.995,-6.3805,47.426161612,6.82,-0.81,6.8679327312,92.4,53.315,0.47950000000000004,53.3171562,46.995,-6.3805,47.426161612,6.32,6.86,9.3274862637,132.21
2019-08-10 08:00:00,53.7665,-3.118,53.856832865,44.0465,-5.708,44.4148108884,9.72,2.59,10.0591500635,92.4,53.1665,-2.938,53.2476155922,44.0465,-5.708,44.4148108884,9.12,2.77,9.531384999,133.57
2019-08-10 08:30:00,53.9485,-2.9155,54.0272226984,42.3085,-4.7455,42.5738058259,11.64,1.83,11.7829750063,92.4,53.4085,-2.7355,53.4785081364,42.3085,-4.7455,42.5738058259,11.1,2.01,11.2805186051,133.34
2019-08-10 09:00:00,55.264,-2.932,55.3417231391,43.264,-4.352,43.4823366437,12.0,1.42,12.0837245914,92.4,54.724,-2.762,54.7936567497,43.264,-4.352,43.4823366437,11.46,1.5899999999999999,11.5697752787,133.53
2019-08-10 09:30:00,55.866,-2.414,55.9181307985,42.676,-4.534,42.9161756451,13.19,2.12,13.3592851605,92.4,55.376,-2.214,55.4202415368,42.676,-4.534,42.9161756451,12.7,2.32,12.9101665365,133.45
2019-08-10 10:00:00,58.113,-2.157,58.1530172734,45.573,-5.167,45.8649781206,12.54,3.01,12.8961893597,92.4,57.583,-1.927,57.6152342528,45.573,-5.167,45.8649781206,12.01,3.24,12.4393609161,133.67
2019-08-10 10:30:00,60.944,-1.854,60.9721940888,50.954,-6.174,51.3266830411,9.99,4.32,10.8840479602,92.4,60.354,-1.624,60.3758452694,50.954,-6.174,51.3266830411,9.4,4.55,10.4432992871,132.88
2019-08-10 11:00:00,60.6875,-2.0465,60.721996167,51.3175,-6.0365,51.6713183352,9.37,3.99,10.1841543586,92.4,60.0775,-1.8265,60.1052585761,51.3175,-6.0365,51.6713183352,8.76,4.21,9.7191409085,132.82
2019-08-10 11:30:00,59.964,-1.951,59.9957306564,50.924,-6.041,51.2810633373,9.04,4.09,9.9221822197,92.4,59.344,-1.741,59.3695327335,50.924,-6.041,51.2810633373,8.42,4.3,9.4544381113,132.48
2019-08-10 12:00:00,61.65,-1.9145,61.6797196026,52.86,-6.4545,53.2526071686,8.79,4.54,9.8932148466,92.4,61.03,-1.6945000000000001,61.0535193928,52.86,-6.4545,53.2526071686,8.17,4.76,9.4555010444,132.73
2019-08-10 12:30:00,60.033,-2.362,60.0794485078,51.713,-6.142,52.076468131,8.32,3.7800000000000002,9.1384243718,92.4,59.393,-2.152,59.4319741637,51.713,-6.142,52.076468131,7.68,3.99,8.6546230421,133.03
2019-08-10 13:00:00,59.81,-2.3775,59.8572352039,55.73,-7.1475,56.1864721819,4.08,4.77,6.2768861707,92.4,59.03,-2.1975,59.0708888222,55.73,-7.1475,56.1864721819,3.3,4.95,5.9491596045,133.12
2019-08-10 13:30:00,59.722,-2.438,59.7717418853,54.372,-6.938,54.8128655336,5.35,4.5,6.9908869251,92.4,58.972,-2.238,59.0144510099,54.372,-6.938,54.8128655336,4.6,4.7,6.576473219,133.38
2019-08-10 14:00:00,59.2585,-2.596,59.3153356077,57.2185,-7.696,57.7337436708,2.04,5.1,5.4928681033,92.4,58.4285,-2.426,58.4788430823,57.2185,-7.696,57.7337436708,1.21,5.27,5.4071249292,133.18
2019-08-10 14:30:00,59.2665,-2.618,59.3242947387,59.2265,-8.118,59.7802661942,0.04,5.5,5.5001454526,92.4,58.3565,-2.448,58.4078230741,59.2265,-8.118,59.7802661942,-0.87,5.67,5.7363577294,133.59
2019-08-10 15:00:00,58.433,-2.693,58.49502319,57.943,-8.863,58.6169260368,0.49,6.17,6.1894264678,92.4,57.533,-2.503,57.5874213522,57.943,-8.863,58.6169260368,-0.41000000000000003,6.36,6.3732017071,133.56
2019-08-10 15:30:00,59.0865,-2.586,59.1430628075,58.3065,-8.516,58.9251236592,0.78,5.93,5.9810784981000005,92.4,58.1965,-2.406,58.246214025,58.3065,-8.516,58.9251236592,-0.11,6.11,6.1109900998,133.77
2019-08-10 16:00:00,59.7355,-2.578,59.7911033871,57.2055,-8.168,57.785685548000004,2.5300000000000002,5.59,6.1358780953,92.4,58.8955,-2.388,58.9438925102,57.2055,-8.168,57.785685548000004,1.69,5.78,6.0220013285,133.72
2019-08-10 16:30:00,60.203,-2.6055,60.2593547862,57.063,-8.0155,57.6232089461,3.14,5.41,6.2552138253,92.4,59.393,-2.4155,59.4420986276,57.063,-8.0155,57.6232089461,2.33,5.6,6.0653853958,133.55
2019-08-10 17:00:00,60.1315,-2.722,60.1930774778,56.7415,-7.752,57.268589351,3.39,5.03,6.0657233699,92.4,59.3315,-2.532,59.3855025764,56.7415,-7.752,57.268589351,2.59,5.22,5.8272206068,133.66
2019-08-10 17:30:00,60.299,-2.7375,60.3611075714,56.179,-7.2075,56.6394570706,4.12,4.47,6.0790871025,92.4,59.529,-2.5575,59.5839126548,56.179,-7.2075,56.6394570706,3.35,4.65,5.7310557492,133.33
2019-08-10 18:00:00,60.698,-2.7365,60.7596546752,53.868,-6.5565,54.2655426237,6.83,3.8200000000000003,7.8256820789,92.4,60.018,-2.5564999999999998,60.0724230929,53.868,-6.5565,54.2655426237,6.15,4.0,7.3363819421,133.55
2019-08-10 18:30:00,60.571,-2.7525,60.6335080401,52.971,-6.3725,53.352934289,7.6,3.62,8.418099548,92.4,59.911,-2.5725,59.9662044593,52.971,-6.3725,53.352934289,6.94,3.8,7.9122436767,133.32
2019-08-10 19:00:00,60.0435,-2.876,60.1123387355,52.4735,-6.196,52.838041393,7.57,3.32,8.2660329058,92.4,59.3735,-2.696,59.4346777416,52.4735,-6.196,52.838041393,6.9,3.5,7.7369244536,133.24
2019-08-10 19:30:00,59.735,-3.034,59.8120003093,51.095,-6.144,51.4630718185,8.64,3.11,9.1826847926,92.4,59.115,-2.854,59.1838537187,51.095,-6.144,51.4630718185,8.02,3.29,8.6685927347,133.59
