Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-10 20:00:00,59.0355,-3.0615,59.1148292943,52.9455,-6.0515,53.2902113197,6.09,2.99,6.7844085962000005,92.4,58.3355,-2.9115,58.4081106739,52.9455,-6.0515,53.2902113197,5.39,3.14,6.2379243343,133.38
2019-08-10 20:30:00,58.72,-3.216,58.8080016324,50.93,-5.956,51.277079051,7.79,2.74,8.2578265906,92.4,58.07,-3.056,58.1503571442,50.93,-5.956,51.277079051,7.14,2.9,7.7064648186,133.56
2019-08-10 21:00:00,58.5215,-3.4025,58.6203289696,49.9915,-6.1925,50.373575697,8.53,2.79,8.9746866241,92.4,57.8915,-3.2325,57.9816766617,49.9915,-6.1925,50.373575697,7.9,2.96,8.4363262147,133.2
2019-08-10 21:30:00,58.573,-3.317,58.6668459865,50.123,-6.247,50.5107922923,8.45,2.93,8.9435675208,92.4,57.943,-3.147,58.0283969966,50.123,-6.247,50.5107922923,7.82,3.1,8.4120389918,133.14
2019-08-10 22:00:00,57.9895,-3.4695,58.0931970243,49.5495,-6.6795,49.9976866515,8.44,3.21,9.0298228111,92.4,57.3595,-3.2795,57.4531753735,49.5495,-6.6795,49.9976866515,7.8100000000000005,3.4,8.5179868514,133.89
2019-08-10 22:30:00,56.874,-3.7095000000000002,56.9948442076,46.564,-7.0095,47.0886311783,10.31,3.3,10.8252528839,92.4,56.284,-3.5095,56.3933085237,46.564,-7.0095,47.0886311783,9.72,3.5,10.3309438097,133.53
2019-08-10 23:00:00,56.7975,-3.8525,56.928005081,47.6875,-7.2525,48.2358415755,9.11,3.4,9.7237904132,92.4,56.1775,-3.6625,56.2967620072,47.6875,-7.2525,48.2358415755,8.49,3.59,9.2178196988,133.02
2019-08-10 23:30:00,55.484,-3.907,55.6213889165,48.044,-7.077,48.5624326512,7.44,3.17,8.0871812147,92.4,54.814,-3.747,54.9419202886,48.044,-7.077,48.5624326512,6.77,3.33,7.5446537363,132.95
2019-08-11 00:00:00,54.4755,-4.124,54.6313781288,47.1455,-7.124,47.6807041291,7.33,3.0,7.9201578267,92.4,53.8155,-3.954,53.9605611187,47.1455,-7.124,47.6807041291,6.67,3.17,7.3849712254,133.87
2019-08-11 00:30:00,53.721,-4.197,53.8846977351,47.621,-7.177,48.1587891251,6.1,2.98,6.7889910884999995,92.4,53.011,-4.057,53.1660170598,47.621,-7.177,48.1587891251,5.39,3.12,6.2278808595,133.2
2019-08-11 01:00:00,53.378,-4.25,53.5469269333,47.778,-7.2,48.317463551,5.6,2.95,6.3294944506,92.4,52.658,-4.1,52.8173736946,47.778,-7.2,48.317463551,4.88,3.1,5.7813839174,133.48
2019-08-11 01:30:00,52.888,-4.2535,53.0587674777,47.978,-7.2935,48.5292038493,4.91,3.04,5.7749199129,92.4,52.148,-4.1135,52.3099874426,47.978,-7.2935,48.5292038493,4.17,3.18,5.2441681895,133.19
2019-08-11 02:00:00,52.9235,-4.2775,53.0960813855,48.8735,-7.3775,49.4271839022,4.05,3.1,5.1002450921,92.4,52.1535,-4.1475,52.3181547696,48.8735,-7.3775,49.4271839022,3.2800000000000002,3.23,4.6034009167,133.34
2019-08-11 02:30:00,52.571,-4.3215,52.7483213311,48.521,-7.3915,49.0807672439,4.05,3.07,5.0820665088,92.4,51.791,-4.1915,51.960334422,48.521,-7.3915,49.0807672439,3.27,3.2,4.5752486271,133.78
2019-08-11 03:00:00,51.9675,-4.5695,52.1680111419,47.1475,-7.1495,47.6864981572,4.82,2.58,5.4670650261,92.4,51.2175,-4.4395,51.409546453,47.1475,-7.1495,47.6864981572,4.07,2.71,4.8896830163,134.05
2019-08-11 03:30:00,52.1055,-4.486,52.2982535679,47.2155,-7.026,47.73539689,4.89,2.54,5.5103266691,92.4,51.3855,-4.366,51.5706463625,47.2155,-7.026,47.73539689,4.17,2.66,4.9461601268,132.63
2019-08-11 04:00:00,51.3685,-4.381,51.5549799074,46.7285,-7.141,47.2709910331,4.64,2.76,5.3988146847,92.4,50.6185,-4.251,50.7966883099,46.7285,-7.141,47.2709910331,3.89,2.89,4.8460499378,132.95
2019-08-11 04:30:00,50.8235,-4.4815000000000005,51.0207016269,45.8135,-6.9515,46.3378909155,5.01,2.47,5.5857855311,92.4,50.0835,-4.3615,50.2730509766,45.8135,-6.9515,46.3378909155,4.27,2.59,4.9940965149,133.73
2019-08-11 05:00:00,50.8195,-4.47,51.0157081716,44.7095,-7.07,45.265044905,6.11,2.6,6.6401882503,92.4,50.0995,-4.33,50.2862685059,44.7095,-7.07,45.265044905,5.39,2.74,6.0464617753,134.05
2019-08-11 05:30:00,51.6305,-4.3865,51.8165023183,47.0105,-7.1865,47.5566282709,4.62,2.8,5.4022587868,92.4,50.8805,-4.2665,51.0590668001,47.0105,-7.1865,47.5566282709,3.87,2.92,4.8480202145,134.31
2019-08-11 06:00:00,51.64,-4.55,51.8400626929,47.08,-7.21,47.6288830438,4.5600000000000005,2.66,5.279128716,92.4,50.87,-4.42,51.0616617434,47.08,-7.21,47.6288830438,3.79,2.79,4.7061874166,134.31
2019-08-11 06:30:00,52.181,-4.324,52.3598485196,47.651,-7.234,48.1969766375,4.53,2.91,5.3841433859,92.4,51.411,-4.184,51.5809730133,47.651,-7.234,48.1969766375,3.76,3.05,4.8414977022,134.01
2019-08-11 07:00:00,53.048,-4.4505,53.2343615933,48.868,-7.5005,49.4402561103,4.18,3.05,5.1744468303,92.4,52.298,-3.9005,52.443252228,48.868,-7.5005,49.4402561103,3.43,3.6,4.9724139007,133.82
2019-08-11 07:30:00,53.4885,-4.383,53.6677773086,48.5685,-7.453,49.1370166092,4.92,3.07,5.7992499515,92.4,52.7385,-3.923,52.8842066335,48.5685,-7.453,49.1370166092,4.17,3.5300000000000002,5.4634970486,132.5
2019-08-11 08:00:00,54.0215,-4.2445,54.1879898363,47.8015,-7.2345,48.3458518645,6.22,2.99,6.9013404495,92.4,53.3215,-3.7645,53.4542217463,47.8015,-7.2345,48.3458518645,5.52,3.47,6.520069018,132.4
2019-08-11 08:30:00,54.435,-4.1805,54.5952910538,45.125,-6.8705,45.645036918,9.31,2.69,9.6908307177,92.4,53.835,-3.6905,53.9613474188,45.125,-6.8705,45.645036918,8.71,3.18,9.2723513738,132.12
2019-08-11 09:00:00,54.309,-4.075,54.4616663902,43.339,-5.725,43.7154954907,10.97,1.65,11.0933944309,92.4,53.789,-3.575,53.9076724224,43.339,-5.725,43.7154954907,10.45,2.15,10.6688799787,131.97
2019-08-11 09:30:00,54.536,-4.041,54.6855097535,39.536,-5.021,39.8535536308,15.0,0.98,15.0319792443,92.4,54.156,-3.501,54.2690458457,39.536,-5.021,39.8535536308,14.62,1.52,14.6988026723,131.67
2019-08-11 10:00:00,53.659,-3.7735000000000003,53.7915196221,32.869,-3.6435,33.0703228477,20.79,-0.13,20.790406441400002,92.4,53.449,-3.1935000000000002,53.5443184965,32.869,-3.6435,33.0703228477,20.58,0.45,20.5849192372,131.79
2019-08-11 10:30:00,54.712,-3.6715,54.8350513472,26.522,-2.6215,26.651242865,28.19,-1.05,28.209548029,92.4,54.742,-3.0015,54.8242242649,26.522,-2.6215,26.651242865,28.22,-0.38,28.2225583532,131.18
2019-08-11 11:00:00,53.7415,-3.691,53.8681009805,27.7815,-2.6109999999999998,27.9039255885,25.96,-1.08,25.9824556191,92.4,53.6815,-3.071,53.7692708082,27.7815,-2.6109999999999998,27.9039255885,25.9,-0.46,25.90408462,131.02
2019-08-11 11:30:00,52.704,-3.356,52.8107408772,26.214,-1.216,26.2421883996,26.49,-2.14,26.5762995919,92.4,52.674,-2.806,52.7486863533,26.214,-1.216,26.2421883996,26.46,-1.5899999999999999,26.5077290615,131.88
2019-08-11 12:00:00,54.4955,-3.3445,54.5980329362,28.2555,-0.48450000000000004,28.2596535807,26.24,-2.86,26.3954011146,92.4,54.4655,-2.8145,54.538171041,28.2555,-0.48450000000000004,28.2596535807,26.21,-2.33,26.3133616248,131.79
2019-08-11 12:30:00,51.3715,-3.2855,51.4764560017,30.7815,-2.0455,30.8493891755,20.59,-1.24,20.6273047197,92.4,51.1515,-2.7355,51.2245928486,30.7815,-2.0455,30.8493891755,20.37,-0.6900000000000001,20.3816829531,131.87
2019-08-11 13:00:00,51.487,-3.1725,51.5846481548,34.807,-3.0225,34.9379844188,16.68,-0.15,16.6806744468,92.4,51.157,-2.7125,51.2288620335,34.807,-3.0225,34.9379844188,16.35,0.31,16.3529385738,131.18
2019-08-11 13:30:00,51.0855,-3.4385,51.2010897589,36.6955,-3.5785,36.8695725836,14.39,0.14,14.3906810124,92.4,50.6755,-2.9085,50.7588974713,36.6955,-3.5785,36.8695725836,13.98,0.67,13.9960458702,131.81
2019-08-11 14:00:00,51.5705,-3.616,51.6971171948,39.4805,-4.156,39.6986424988,12.09,0.54,12.1020535448,92.4,51.0805,-3.126,51.1760623363,39.4805,-4.156,39.6986424988,11.6,1.03,11.6456386686,131.68
2019-08-11 14:30:00,49.8905,-3.411,50.0069686269,38.5505,-4.191,38.7776421569,11.34,0.78,11.3667937432,92.4,49.3805,-2.9210000000000003,49.4668173754,38.5505,-4.191,38.7776421569,10.83,1.27,10.9042101961,132.16
2019-08-11 15:00:00,49.139,-3.5380000000000003,49.2662030707,35.309,-3.778,35.5105444199,13.83,0.24,13.8320822727,92.4,48.709,-3.068,48.8055253532,35.309,-3.778,35.5105444199,13.4,0.71,13.4187965183,132.16
2019-08-11 15:30:00,51.2795,-3.811,51.4209183237,38.7095,-4.551,38.9761079541,12.57,0.74,12.5917631807,92.4,50.8095,-3.291,50.9159697075,38.7095,-4.551,38.9761079541,12.1,1.26,12.1654264208,132.49
2019-08-11 16:00:00,51.65,-3.7475,51.7857727204,40.59,-4.8075,40.873709842,11.06,1.06,11.1106795472,92.4,51.14,-3.2375,51.2423751035,40.59,-4.8075,40.873709842,10.55,1.57,10.6661801972,132.6
2019-08-11 16:30:00,49.6225,-3.7305,49.7625274328,33.4425,-3.2105,33.5962515245,16.18,-0.52,16.1883538385,92.4,49.2825,-3.2005,49.3863139594,33.4425,-3.2105,33.5962515245,15.84,0.01,15.8400031566,132.37
2019-08-11 17:00:00,49.9125,-3.8565,50.0612649511,30.7325,-2.4565,30.8305197572,19.18,-1.4,19.2310270137,92.4,49.6625,-3.3265000000000002,49.773783345300004,30.7325,-2.4565,30.8305197572,18.93,-0.87,18.9499815303,132.63
2019-08-11 17:30:00,49.4275,-3.825,49.5752799412,27.5975,-1.855,27.6597727982,21.83,-1.97,21.9187089036,92.4,49.2675,-3.305,49.3782298311,27.5975,-1.855,27.6597727982,21.67,-1.45,21.718457588,132.14
2019-08-11 18:00:00,49.254,-3.7925,49.399793241,25.304,-1.3925,25.3422862475,23.95,-2.4,24.0699501454,92.4,49.164,-3.2625,49.2721300762,25.304,-1.3925,25.3422862475,23.86,-1.87,23.9331673625,131.72
2019-08-11 18:30:00,49.881,-4.0285,50.0434108874,26.301,-0.6785,26.3097503456,23.58,-3.35,23.8167776998,92.4,49.801,-3.5285,49.9258441416,26.301,-0.6785,26.3097503456,23.5,-2.85,23.672188323,131.8
2019-08-11 19:00:00,49.7435,-3.8845,49.894940951,27.1235,-0.35450000000000004,27.1258165315,22.62,-3.5300000000000002,22.8937829989,92.4,49.6435,-3.4145,49.7607867954,27.1235,-0.35450000000000004,27.1258165315,22.52,-3.06,22.7269443613,131.62
2019-08-11 19:30:00,50.266,-3.7935,50.4089416498,24.956,0.28650000000000003,24.9576444852,25.31,-4.08,25.6367412126,92.4,50.266,-3.2935,50.3737818538,24.956,0.28650000000000003,24.9576444852,25.31,-3.58,25.5619345903,131.37
2019-08-11 20:00:00,50.264,-3.7640000000000002,50.4047358092,23.934,0.426,23.9377908755,26.33,-4.19,26.6613015436,92.4,50.294,-3.2640000000000002,50.3998028964,23.934,0.426,23.9377908755,26.36,-3.69,26.6170189916,130.78
2019-08-11 20:30:00,49.7655,-3.8015,49.9104837935,23.3455,0.4585,23.3500019807,26.42,-4.26,26.7612406289,92.4,49.7855,-3.3015,49.8948485567,23.3455,0.4585,23.3500019807,26.44,-3.76,26.706014303899998,131.44
2019-08-11 21:00:00,47.525,-3.9405,47.6880820043,23.785,0.9995,23.805991373,23.74,-4.94,24.2485298523,92.4,47.475,-3.5005,47.6038772082,23.785,0.9995,23.805991373,23.69,-4.5,24.1136081912,131.44
2019-08-11 21:30:00,44.647,-3.9405,44.820554986,23.257,0.6495000000000001,23.2660675502,21.39,-4.59,21.8769330574,92.4,44.487,-3.5105,44.6252930439,23.257,0.6495000000000001,23.2660675502,21.23,-4.16,21.63373523,131.49
2019-08-11 22:00:00,43.7445,-4.1005,43.9362649812,20.2245,0.2695,20.2262955209,23.52,-4.37,23.9225270404,92.4,43.6745,-3.6405000000000003,43.8259647983,20.2245,0.2695,20.2262955209,23.45,-3.91,23.7737376111,131.71
2019-08-11 22:30:00,42.317,-4.243,42.5291845443,18.267,0.297,18.2694142763,24.05,-4.54,24.4747645545,92.4,42.227,-3.763,42.394335683,18.267,0.297,18.2694142763,23.96,-4.06,24.3015472758,132.26
2019-08-11 23:00:00,42.452,-4.357,42.6750014997,18.702,-0.527,18.7094236416,23.75,-3.83,24.0568368661,92.4,42.352,-3.867,42.5281741085,18.702,-0.527,18.7094236416,23.65,-3.34,23.8846833766,132.87
2019-08-11 23:30:00,43.095,-4.6615,43.3463794019,16.845,-0.7715000000000001,16.8626580719,26.25,-3.89,26.5366652012,92.4,43.075,-4.1415,43.2736368618,16.845,-0.7715000000000001,16.8626580719,26.23,-3.37,26.4456007684,133.37
2019-08-12 00:00:00,44.4735,-4.7505,44.7264960901,16.7835,-0.1105,16.7838637536,27.69,-4.64,28.0760698817,92.4,44.5135,-4.2405,44.7150256905,16.7835,-0.1105,16.7838637536,27.73,-4.13,28.0358663144,133.05
2019-08-12 00:30:00,43.8435,-4.8565000000000005,44.1116547468,20.1035,-0.5465,20.1109267439,23.74,-4.31,24.1280687167,92.4,43.7535,-4.3665,43.9708435728,20.1035,-0.5465,20.1109267439,23.65,-3.8200000000000003,23.9565210329,133.27
2019-08-12 01:00:00,43.3095,-4.8215,43.5770541971,22.7695,-0.9415,22.7889568103,20.54,-3.88,20.9032533353,92.4,43.1195,-4.3515,43.3385144242,22.7695,-0.9415,22.7889568103,20.35,-3.41,20.6337248213,133.41
2019-08-12 01:30:00,42.6205,-4.861,42.8968103855,22.9205,-0.401,22.9240075303,19.7,-4.46,20.1985544037,92.4,42.4305,-4.431,42.6612364009,22.9205,-0.401,22.9240075303,19.51,-4.03,19.921872402,132.44
2019-08-12 02:00:00,42.498,-4.9395,42.7840935892,22.948,-0.4295,22.952018958,19.55,-4.51,20.063464307,92.4,42.298,-4.5195,42.5387668398,22.948,-0.4295,22.952018958,19.35,-4.09,19.7775276514,132.27
2019-08-12 02:30:00,42.531,-5.085,42.8339022971,23.231,-0.655,23.2402320556,19.3,-4.43,19.8018913238,92.4,42.321,-4.645,42.5751461066,23.231,-0.655,23.2402320556,19.09,-3.99,19.5025177862,132.34
2019-08-12 03:00:00,42.4875,-5.1155,42.79434538,23.6475,-0.5155000000000001,23.6531181137,18.84,-4.6,19.3934421906,92.4,42.2675,-4.7055,42.5286172653,23.6475,-0.5155000000000001,23.6531181137,18.62,-4.19,19.0856097623,132.08
2019-08-12 03:30:00,42.3115,-5.174,42.626673671,23.8415,-0.794,23.8547177357,18.47,-4.38,18.982236433,92.4,42.0815,-4.764,42.350305055,23.8415,-0.794,23.8547177357,18.24,-3.9699999999999998,18.667043151,132.25
2019-08-12 04:00:00,42.402,-5.2,42.7196629668,24.162,-0.96,24.1810637483,18.24,-4.24,18.7263237182,92.4,42.162,-4.77,42.4309691617,24.162,-0.96,24.1810637483,18.0,-3.81,18.3988070265,132.52
2019-08-12 04:30:00,42.3985,-5.214,42.7178955269,24.5085,-0.964,24.5274513199,17.89,-4.25,18.3878927558,92.4,42.1385,-4.7940000000000005,42.4103244299,24.5085,-0.964,24.5274513199,17.63,-3.83,18.0412250138,132.73
2019-08-12 05:00:00,42.847,-5.2445,43.1667718187,24.997,-0.9045000000000001,25.0133590157,17.85,-4.34,18.3700326619,92.4,42.597,-4.8345,42.8704653491,24.997,-0.9045000000000001,25.0133590157,17.6,-3.93,18.0334383854,132.56
2019-08-12 05:30:00,43.582,-5.099,43.8792721567,25.342,-0.999,25.361683008,18.24,-4.1,18.6951223585,92.4,43.332,-4.6690000000000005,43.5828152487,25.342,-0.999,25.361683008,17.99,-3.67,18.3605283148,132.56
2019-08-12 06:00:00,44.31,-4.976,44.588526282,26.79,-1.426,26.8279253018,17.52,-3.55,17.8760426269,92.4,44.04,-4.536,44.2729815576,26.79,-1.426,26.8279253018,17.25,-3.11,17.5281088541,132.82
2019-08-12 06:30:00,46.3435,-4.4975,46.5612231207,27.6435,-1.3575,27.6768115667,18.7,-3.14,18.9617931641,92.4,46.1235,-4.0375,46.2998775214,27.6435,-1.3575,27.6768115667,18.48,-2.68,18.6733178627,132.46
2019-08-12 07:00:00,48.5805,-4.1285,48.7556098567,23.6505,-1.5685,23.702454356,24.93,-2.56,25.0610953472,92.4,48.5205,-3.5785,48.6522823976,23.6505,-1.5685,23.702454356,24.87,-2.01,24.9510921605,133.39
2019-08-12 07:30:00,50.19,-3.375,50.3033470556,21.83,-1.375,21.8732605023,28.36,-2.0,28.430434397,92.4,50.25,-2.755,50.325465969,21.83,-1.375,21.8732605023,28.42,-1.38,28.4534848481,132.93
2019-08-12 08:00:00,51.318,-2.677,51.3877753264,21.018,-1.337,21.0604817846,30.3,-1.34,30.3296158894,92.4,51.438,-2.047,51.4787145624,21.018,-1.337,21.0604817846,30.42,-0.71,30.4282845392,131.98
2019-08-12 08:30:00,52.6565,-2.014,52.695001549,22.1065,-1.564,22.1617562086,30.55,-0.45,30.5533140592,92.4,52.7865,-1.444,52.8062469624,22.1065,-1.564,22.1617562086,30.68,0.12,30.6802346797,131.47
2019-08-12 09:00:00,53.4845,-1.654,53.5100687371,23.3445,-1.924,23.4236516421,30.14,0.27,30.1412093321,92.4,53.5845,-0.914,53.5922945604,23.3445,-1.924,23.4236516421,30.24,1.01,30.2568620316,130.9
2019-08-12 09:30:00,54.3535,-1.1945000000000001,54.3666238836,24.6035,-2.0745,24.6908031967,29.75,0.88,29.7630122803,92.4,54.4535,-0.48450000000000004,54.4556553766,24.6035,-2.0745,24.6908031967,29.85,1.5899999999999999,29.8923167386,130.56
2019-08-12 10:00:00,54.396,-1.015,54.4054688519,26.926,-1.7349999999999999,26.9818402078,27.47,0.72,27.4794341281,92.4,54.416,-0.335,54.4170311667,26.926,-1.7349999999999999,26.9818402078,27.49,1.4,27.5256262417,130.6
2019-08-12 10:30:00,54.6245,-0.9335,54.6324758958,24.7445,-2.1235,24.8354491101,29.88,1.19,29.9036870636,92.4,54.7245,-0.2235,54.7249563956,24.7445,-2.1235,24.8354491101,29.98,1.9,30.040146471,130.6
2019-08-12 11:00:00,54.683,-0.9155000000000001,54.6906630902,26.803,-2.5855,26.9274138983,27.88,1.67,27.9299713569,92.4,54.723,-0.2155,54.7234243195,26.803,-2.5855,26.9274138983,27.92,2.37,28.0204086337,130.11
2019-08-12 11:30:00,55.959,-0.799,55.9647038945,28.039,-3.069,28.2064581612,27.92,2.27,28.0121277307,92.4,55.969,-0.099,55.9690875573,28.039,-3.069,28.2064581612,27.93,2.9699999999999998,28.0874669559,130.11
2019-08-12 12:00:00,55.5055,-0.795,55.5111930628,29.5455,-3.225,29.720989136500002,25.96,2.43,26.0734826979,92.4,55.4655,-0.105,55.465599386,29.5455,-3.225,29.720989136500002,25.92,3.12,26.1071024819,130.11
2019-08-12 12:30:00,55.1625,-0.8275,55.1687063696,30.1325,-3.2575,30.3080659644,25.03,2.43,25.1476798135,92.4,55.1125,-0.1375,55.1126715239,30.1325,-3.2575,30.3080659644,24.98,3.12,25.1740898545,130.05
2019-08-12 13:00:00,55.9925,-0.8255,55.9985848616,29.6325,-3.4955,29.8379553003,26.36,2.67,26.4948768633,92.4,55.9725,-0.1155,55.9726191678,29.6325,-3.4955,29.8379553003,26.34,3.38,26.5559786112,130.35
2019-08-12 13:30:00,55.2595,-1.001,55.2685655798,27.9495,-2.831,28.0925098781,27.31,1.83,27.3712440346,92.4,55.2895,-0.301,55.2903193267,27.9495,-2.831,28.0925098781,27.34,2.5300000000000002,27.456811541,130.35
2019-08-12 14:00:00,54.731,-0.9470000000000001,54.7391922666,28.221,-2.617,28.3420805517,26.51,1.67,26.5625488235,92.4,54.721,-0.267,54.7216513822,28.221,-2.617,28.3420805517,26.5,2.35,26.603994061,130.18
2019-08-12 14:30:00,55.5105,-1.0665,55.5207441638,31.7505,-4.0165,32.0035392183,23.76,2.95,23.9424330426,92.4,55.4005,-0.3865,55.4018481867,31.7505,-4.0165,32.0035392183,23.65,3.63,23.9269596899,130.18
2019-08-12 15:00:00,56.132,-1.2005,56.1448361317,34.272,-3.9305,34.4966493192,21.86,2.73,22.0298093501,92.4,55.992,-0.5305,55.9945130727,34.272,-3.9305,34.4966493192,21.72,3.4,21.9845036332,130.21
2019-08-12 15:30:00,55.932,-1.3965,55.9494310628,34.232,-4.7665,34.5622531998,21.7,3.37,21.9601206736,92.4,55.762,-0.7165,55.7666030546,34.232,-4.7665,34.5622531998,21.53,4.05,21.9076105498,130.31
2019-08-12 16:00:00,56.995,-1.5975000000000001,57.0173835883,36.055,-5.0175,36.4024495227,20.94,3.42,21.2174456521,92.4,56.825,-0.9175000000000001,56.8324065235,36.055,-5.0175,36.4024495227,20.77,4.1,21.1708030079,130.26
2019-08-12 16:30:00,56.8945,-1.6545,56.9185514617,36.4645,-4.8445,36.7849009853,20.43,3.19,20.6775482106,92.4,56.6945,-0.9945,56.7032217824,36.4645,-4.8445,36.7849009853,20.23,3.85,20.5930910744,130.4
2019-08-12 17:00:00,57.351,-0.5185000000000001,57.3533437844,37.061,-4.5685,37.3415172864,20.29,4.05,20.6902537442,92.4,57.041,-3.1985,57.1306054865,37.061,-4.5685,37.3415172864,19.98,1.37,20.0269143904,131.56
2019-08-12 17:30:00,56.831,-2.634,56.8920074967,36.171,-4.374,36.4345044841,20.66,1.74,20.73314255,92.4,56.621,-2.334,56.66908502,36.171,-4.374,36.4345044841,20.45,2.04,20.5514987288,133.08
2019-08-12 18:00:00,59.5765,-2.8040000000000003,59.6424493817,41.4465,-5.394,41.7960237134,18.13,2.59,18.3140656327,92.4,59.2865,-2.5140000000000002,59.339778212,41.4465,-5.394,41.7960237134,17.84,2.88,18.0709711969,133.3
2019-08-12 18:30:00,59.7165,-3.0215,59.7928911703,38.8465,-4.9715,39.1633294614,20.87,1.9500000000000002,20.9609016982,92.4,59.5365,-2.7115,59.5982136016,38.8465,-4.9715,39.1633294614,20.69,2.26,20.8130656079,133.09
2019-08-12 19:00:00,59.788,-3.0445,59.8654652053,38.948,-4.1945,39.1732119471,20.84,1.15,20.8717057281,92.4,59.618,-2.7445,59.6811377593,38.948,-4.1945,39.1732119471,20.67,1.45,20.7207963167,133.09
2019-08-12 19:30:00,59.229,-3.1390000000000002,59.3121215436,35.409,-3.279,35.5604994622,23.82,0.14,23.8204114154,92.4,59.139,-2.879,59.2090361516,35.409,-3.279,35.5604994622,23.73,0.4,23.7333710206,133.46
2019-08-12 20:00:00,56.893,-3.127,56.9788695746,28.353,-1.987,28.4225399639,28.54,-1.1400000000000001,28.5627589704,92.4,56.953,-2.797,57.0216399098,28.353,-1.987,28.4225399639,28.6,-0.81,28.6114679805,133.56
2019-08-12 20:30:00,56.116,-3.2115,56.2078214153,27.076,-1.8715000000000002,27.1406022087,29.04,-1.34,29.0708995389,92.4,56.176,-2.9015,56.2508815775,27.076,-1.8715000000000002,27.1406022087,29.1,-1.03,29.1182228166,133.95
2019-08-12 21:00:00,58.649,-3.3265000000000002,58.7432617689,33.799,-3.0765,33.9387279262,24.85,-0.25,24.8512575135,92.4,58.599,-3.0265,58.6771037394,33.799,-3.0765,33.9387279262,24.8,0.05,24.8000504032,133.47
2019-08-12 21:30:00,58.027,-3.3275,58.1223277687,31.147,-2.9475,31.2861529314,26.88,-0.38,26.8826858777,92.4,58.037,-3.0275,58.1159111195,31.147,-2.9475,31.2861529314,26.89,-0.08,26.8901190031,133.82
2019-08-12 22:00:00,56.3055,-3.7199999999999998,56.4282529435,26.5455,-2.71,26.6834718553,29.76,-1.01,29.7771338446,92.4,56.3855,-3.38,56.4867153431,26.5455,-2.71,26.6834718553,29.84,-0.67,29.8475208351,133.97
2019-08-12 22:30:00,55.119,-4.0035,55.2642033621,27.789,-2.6935000000000002,27.9192310648,27.33,-1.31,27.3613778893,92.4,55.159,-3.7135,55.283861689,27.789,-2.6935000000000002,27.9192310648,27.37,-1.02,27.3889996166,132.88
2019-08-12 23:00:00,53.49,-4.071,53.6446935027,27.73,-2.721,27.8631789464,25.76,-1.35,25.7953503562,92.4,53.48,-3.801,53.6149046535,27.73,-2.721,27.8631789464,25.75,-1.08,25.7726385921,132.65
2019-08-12 23:30:00,51.681,-4.284,51.8582531233,26.221,-2.564,26.3460611288,25.46,-1.72,25.518032839500002,92.4,51.641,-4.034,51.7983207932,26.221,-2.564,26.3460611288,25.42,-1.47,25.4624684585,133.74
2019-08-13 00:00:00,50.0635,-4.627,50.2768650698,24.0735,-2.467,24.1995762618,25.99,-2.16,26.0796031412,92.4,50.0035,-4.3870000000000005,50.1955753155,24.0735,-2.467,24.1995762618,25.93,-1.92,26.0009865197,136.01
2019-08-13 00:30:00,48.739,-4.723,48.9673038874,23.839,-2.313,23.9509475804,24.9,-2.41,25.0163566492,92.4,48.659,-4.483,48.865075156,23.839,-2.313,23.9509475804,24.82,-2.17,24.9146804114,135.69
2019-08-13 01:00:00,48.792,-4.9115,49.0385776328,24.292,-2.1715,24.3888637753,24.5,-2.74,24.6527402128,92.4,48.742,-4.7015,48.9682209831,24.292,-2.1715,24.3888637753,24.45,-2.5300000000000002,24.5805492209,132.86
2019-08-13 01:30:00,48.154,-4.73,48.385748067,24.904,-2.18,24.9992323082,23.25,-2.55,23.3894206854,92.4,48.074,-4.53,48.2869586535,24.904,-2.18,24.9992323082,23.17,-2.35,23.2888685857,132.5
2019-08-13 02:00:00,47.9685,-4.85,48.213063502,23.0385,-2.02,23.1268865663,24.93,-2.83,25.0901135908,92.4,47.9285,-4.64,48.1525774206,23.0385,-2.02,23.1268865663,24.89,-2.62,25.0275148587,132.54
2019-08-13 02:30:00,47.426,-4.8555,47.6739064505,22.806,-2.0155,22.8948875571,24.62,-2.84,24.7832604796,92.4,47.376,-4.6555,47.6041915828,22.806,-2.0155,22.8948875571,24.57,-2.64,24.7114244834,132.58
2019-08-13 03:00:00,47.058,-4.991,47.3219340792,23.688,-2.091,23.780109861,23.37,-2.9,23.5492441492,92.4,46.978,-4.801,47.2226861265,23.688,-2.091,23.780109861,23.29,-2.71,23.4471362857,132.88
2019-08-13 03:30:00,46.8775,-5.2795,47.1738606275,23.1375,-2.2595,23.2475643133,23.74,-3.02,23.9313183924,92.4,46.7975,-5.0895,47.0734427942,23.1375,-2.2595,23.2475643133,23.66,-2.83,23.8286487238,133.09
2019-08-13 04:00:00,46.717,-5.4075,47.0289181807,22.627,-2.0475,22.7194494927,24.09,-3.36,24.3231926358,92.4,46.637,-5.2175,46.9279455682,22.627,-2.0475,22.7194494927,24.01,-3.17,24.2183608033,134.16
2019-08-13 04:30:00,46.3045,-5.313,46.6083113752,21.7045,-1.7730000000000001,21.77679612,24.6,-3.54,24.8534021816,92.4,46.2445,-5.123,46.5273995539,21.7045,-1.7730000000000001,21.77679612,24.54,-3.35,24.7676018217,133.84
2019-08-13 05:00:00,46.438,-5.224,46.7309107551,21.918,-1.6840000000000002,21.9825972078,24.52,-3.54,24.7742204721,92.4,46.368,-5.034,46.640460761,21.918,-1.6840000000000002,21.9825972078,24.45,-3.35,24.6784318789,133.92
2019-08-13 05:30:00,46.5155,-5.097,46.7939221401,20.9555,-1.427,21.0040307858,25.56,-3.67,25.8221319801,92.4,46.5055,-4.907,46.7636630222,20.9555,-1.427,21.0040307858,25.55,-3.48,25.7859050646,133.72
2019-08-13 06:00:00,46.9345,-4.9975000000000005,47.1998124626,20.3645,-1.5875,20.4262824934,26.57,-3.41,26.7879263848,92.4,46.9145,-4.7775,47.1571290104,20.3645,-1.5875,20.4262824934,26.55,-3.19,26.7409536105,134.75
2019-08-13 06:30:00,48.087,-4.4265,48.2903041122,19.217,-1.4865,19.2744071569,28.87,-2.94,29.0193125349,92.4,48.147,-4.1665,48.3269420846,19.217,-1.4865,19.2744071569,28.93,-2.68,29.0538689334,134.85
2019-08-13 07:00:00,49.7015,-3.9755000000000003,49.8602417012,20.0515,-1.5755,20.1133003881,29.65,-2.4,29.7469746361,92.4,49.7915,-3.6855,49.9277115688,20.0515,-1.5755,20.1133003881,29.74,-2.11,29.8147564136,134.5
2019-08-13 07:30:00,51.302,-3.2345,51.4038636121,19.242,-1.5345,19.3030892411,32.06,-1.7000000000000002,32.1050401028,92.4,51.462,-2.9145000000000003,51.5444638565,19.242,-1.5345,19.3030892411,32.22,-1.38,32.2495395316,134.23
2019-08-13 08:00:00,53.218,-2.3825,53.2713040037,21.738,-0.8125,21.7531790838,31.48,-1.57,31.5191259397,92.4,53.358,-2.0525,53.3974617398,21.738,-0.8125,21.7531790838,31.62,-1.24,31.6443043848,134.34
2019-08-13 08:30:00,54.182,-1.923,54.2161143296,23.442,-1.313,23.4787421511,30.74,-0.61,30.746051779,92.4,54.292,-1.5630000000000002,54.3144937655,23.442,-1.313,23.4787421511,30.85,-0.25,30.8510129493,134.16
2019-08-13 09:00:00,54.8485,-1.53,54.8698355406,24.7285,-1.34,24.764779673,30.12,-0.19,30.1205992636,92.4,54.9385,-1.3,54.9538786825,24.7285,-1.34,24.764779673,30.21,0.04,30.2100264813,134.03
2019-08-13 09:30:00,55.8095,-1.213,55.8226805094,26.3095,-1.693,26.3639154765,29.5,0.48,29.5039048263,92.4,55.8795,-0.843,55.8858584013,26.3095,-1.693,26.3639154765,29.57,0.85,29.5822142511,133.7
2019-08-13 10:00:00,56.4545,-1.1185,56.4655790062,29.3245,-2.1385,29.4023720557,27.13,1.02,27.1491675747,92.4,56.4445,-0.7485,56.4494626414,29.3245,-2.1385,29.4023720557,27.12,1.3900000000000001,27.1555979496,133.15
2019-08-13 10:30:00,55.964,-1.2315,55.9775480729,29.054,-2.8915,29.1975288038,26.91,1.6600000000000001,26.9611516816,92.4,55.924,-0.8715,55.9307901629,29.054,-2.8915,29.1975288038,26.87,2.02,26.9458215685,132.98
2019-08-13 11:00:00,55.691,3.4015,55.794781864,27.541,-3.4685,27.7585513536,28.15,6.87,28.9761867747,92.4,55.411,-4.7985,55.618382961500004,27.541,-3.4685,27.7585513536,27.87,-1.33,27.9017167931,133.14
2019-08-13 11:30:00,55.234,-7.4995,55.7408042304,26.994,-3.2495,27.188881666,28.24,-4.25,28.5580128861,92.4,55.694,5.8805,56.003588423,26.994,-3.2495,27.188881666,28.7,9.13,30.1172193272,132.91
2019-08-13 12:00:00,55.413,-10.9155,56.4778603459,27.343,-2.9855,27.5055059806,28.07,-7.93,29.1686441234,92.4,56.123,9.7345,56.9609657507,27.343,-2.9855,27.5055059806,28.78,12.72,31.4656447574,131.63
2019-08-13 12:30:00,55.1605,-10.7915,56.2062027938,29.3705,-3.1215,29.5359108967,25.79,-7.67,26.9063747094,92.4,55.8005,9.8085,56.6560012046,29.3705,-3.1215,29.5359108967,26.43,12.93,29.4232866961,131.43
2019-08-13 13:00:00,54.738,-10.9635,55.8251464508,29.988,-3.2535,30.1639753058,24.75,-7.71,25.9230900936,92.4,55.318,9.6465,56.1527923282,29.988,-3.2535,30.1639753058,25.33,12.9,28.425673255,131.55
2019-08-13 13:30:00,55.22,-11.2815,56.3606302506,31.94,-3.7915,32.1642514642,23.28,-7.49,24.4552346135,92.4,55.76,9.3185,56.5332826064,31.94,-3.7915,32.1642514642,23.82,13.11,27.1894188978,131.48
2019-08-13 14:00:00,55.3385,-11.1565,56.4519005393,33.1885,-4.0365,33.4330654368,22.15,-7.12,23.2662179995,92.4,55.8085,9.4435,56.6018406459,33.1885,-4.0365,33.4330654368,22.62,13.48,26.3320109373,131.53
2019-08-13 14:30:00,55.1875,-11.176,56.3077537489,31.7575,-4.336,32.0521403692,23.43,-6.84,24.4080007375,92.4,55.6975,9.454,56.4941556468,31.7575,-4.336,32.0521403692,23.94,13.79,27.6276618627,131.63
2019-08-13 15:00:00,56.9495,-11.4745,58.0939730136,33.2095,-4.5344999999999995,33.5176458078,23.74,-6.94,24.7336046706,92.4,57.4695,9.2455,58.2084418319,33.2095,-4.5344999999999995,33.5176458078,24.26,13.78,27.9004659459,131.85
2019-08-13 15:30:00,55.482,-11.581,56.6777900504,33.232,-4.441,33.5274261613,22.25,-7.14,23.3675437306,92.4,55.932,9.069,56.6624689279,33.232,-4.441,33.5274261613,22.7,13.51,26.4160954723,131.65
2019-08-13 16:00:00,55.532,-11.651,56.7410682399,32.532,-4.821,32.8872781634,23.0,-6.83,23.9926843017,92.4,56.052,9.059,56.779328853,32.532,-4.821,32.8872781634,23.52,13.88,27.3101592818,131.68
2019-08-13 16:30:00,56.144,-11.863,57.3836170435,32.304,-4.773,32.6547078535,23.84,-7.09,24.8719460437,92.4,56.684,8.837,57.3687059729,32.304,-4.773,32.6547078535,24.38,13.61,27.9216134921,131.78
2019-08-13 17:00:00,57.1205,-12.238,58.4167798175,31.6305,-4.658,31.9716357769,25.49,-7.58,26.5931664155,92.4,57.7405,8.552,58.3703867064,31.6305,-4.658,31.9716357769,26.11,13.21,29.2615139731,132.01
2019-08-13 17:30:00,57.4355,-12.748,58.8332233032,29.8255,-3.9779999999999998,30.0896150565,27.61,-8.77,28.9693803869,92.4,58.1555,8.032,58.7075395861,29.8255,-3.9779999999999998,30.0896150565,28.33,12.01,30.7705866047,132.01
2019-08-13 18:00:00,57.3695,-13.0635,58.8380366982,28.6595,-3.7135,28.8990834197,28.71,-9.35,30.1941484397,92.4,58.1495,7.7565,58.6645347932,28.6595,-3.7135,28.8990834197,29.49,11.47,31.6420764173,132.17
2019-08-13 18:30:00,57.2895,-13.4835,58.8548348269,30.9895,-2.9735,31.131829572,26.3,-10.51,28.3222545007,92.4,57.9695,7.3465,58.4331583307,30.9895,-2.9735,31.131829572,26.98,10.32,28.8863774122,132.48
2019-08-13 19:00:00,56.924,-13.292,58.4552738425,29.444,-2.402,29.5418134176,27.48,-10.89,29.5591356437,92.4,57.664,7.548,58.1559042574,29.444,-2.402,29.5418134176,28.22,9.95,29.9227488711,132.48
2019-08-13 19:30:00,55.8765,-13.2325,57.421967125,27.4965,-1.8725,27.5601844787,28.38,-11.36,30.5691674731,92.4,56.6465,7.5175,57.1431427951,27.4965,-1.8725,27.5601844787,29.15,9.39,30.6250648979,132.1
2019-08-13 20:00:00,55.2855,-13.236,56.8478513776,25.2455,-1.446,25.2868777482,30.04,-11.79,32.2708180869,92.4,56.1255,7.554,56.6315695196,25.2455,-1.446,25.2868777482,30.88,9.0,32.1648006367,132.4
2019-08-13 20:30:00,54.6785,-13.37,56.2893885404,24.5785,-1.3,24.6128556297,30.1,-12.07,32.4298458214,92.4,55.5185,7.44,56.0147966367,24.5785,-1.3,24.6128556297,30.94,8.74,32.1507573783,132.4
2019-08-13 21:00:00,54.274,-13.222,55.8613315273,22.984,-0.962,23.0041235434,31.29,-12.26,33.6061259297,92.4,55.154,7.628,55.6789915498,22.984,-0.962,23.0041235434,32.17,8.59,33.297101976,132.48
2019-08-13 21:30:00,54.437,-13.3605,56.0525639846,21.827,-1.1505,21.8573003651,32.61,-12.21,34.8209161281,92.4,55.377,7.5595,55.8905910619,21.827,-1.1505,21.8573003651,33.55,8.71,34.6621782351,132.81
2019-08-13 22:00:00,53.0005,-13.6845,54.7386384604,22.1305,-1.1645,22.1611166348,30.87,-12.52,33.3122695114,92.4,53.8705,7.1855,54.3476051036,22.1305,-1.1645,22.1611166348,31.74,8.35,32.8199649604,132.69
2019-08-13 22:30:00,52.232,-14.039,54.0858146375,21.712,-1.429,21.758974815,30.52,-12.61,33.0224544818,92.4,53.082,6.721,53.5057993586,21.712,-1.429,21.758974815,31.37,8.15,32.4114084853,132.37
2019-08-13 23:00:00,51.279,-14.3525,53.249695748,19.449,-1.9825,19.5497802353,31.83,-12.37,34.1491698289,92.4,52.179,6.6975,52.6070769693,19.449,-1.9825,19.5497802353,32.73,8.68,33.861413142399996,133.28
2019-08-13 23:30:00,50.197,-14.6025,52.2778329242,20.947,-2.1625,21.0583288808,29.25,-12.44,31.7854699509,92.4,50.997,6.4275,51.4004549129,20.947,-2.1625,21.0583288808,30.05,8.59,31.2536493869,133.21
2019-08-14 00:00:00,49.943,-14.8885,52.1149755948,23.083,-2.6885,23.2390387333,26.86,-12.2,29.500840666,92.4,50.633,6.2215,51.0137996159,23.083,-2.6885,23.2390387333,27.55,8.91,28.9549753928,133.63
2019-08-14 00:30:00,49.0065,-15.3555,51.3558995881,23.7065,-2.8055,23.8719285459,25.3,-12.55,28.2416801908,92.4,49.6365,5.9545,49.9923814446,23.7065,-2.8055,23.8719285459,25.93,8.76,27.369736937,134.24
2019-08-14 01:00:00,48.972,-15.592,51.3942336065,24.872,-3.082,25.0622247217,24.1,-12.51,27.1534546605,92.4,49.542,5.758,49.8754882482,24.872,-3.082,25.0622247217,24.67,8.84,26.2060012211,134.47
2019-08-14 01:30:00,48.4945,-15.673,50.9642959262,25.0045,-3.043,25.1889830928,23.49,-12.63,26.6701518556,92.4,49.0345,5.667,49.3608861271,25.0045,-3.043,25.1889830928,24.03,8.71,25.5598317678,134.41
2019-08-14 02:00:00,48.883,-15.8255,51.3808732823,25.083,-3.2255,25.2895381383,23.8,-12.6,26.9295376863,92.4,49.453,5.5745000000000005,49.7661959492,25.083,-3.2255,25.2895381383,24.37,8.8,25.910169818,134.64
2019-08-14 02:30:00,47.993,-15.457,50.4206991027,23.863,-2.757,24.0217363652,24.13,-12.7,27.2680564031,92.4,48.583,5.433,48.8858402608,23.863,-2.757,24.0217363652,24.72,8.19,26.041399732,133.08
2019-08-14 03:00:00,47.281,-15.019,49.6091052328,23.391,-2.6390000000000002,23.5393968062,23.89,-12.38,26.9071830558,92.4,47.871,5.151,48.1473305802,23.391,-2.6390000000000002,23.5393968062,24.48,7.79,25.6895795995,130.72
2019-08-14 03:30:00,48.9415,-15.3665,51.297170921,27.9315,-3.5765000000000002,28.159546241,21.01,-11.79,24.091994521,92.4,49.4215,4.8335,49.657299408,27.9315,-3.5765000000000002,28.159546241,21.49,8.41,23.0770058716,130.88
2019-08-14 04:00:00,49.79,-15.3865,52.1132275171,31.42,-4.0665,31.6820583651,18.37,-11.32,21.5777501144,92.4,50.16,4.8635,50.395230253,31.42,-4.0665,31.6820583651,18.74,8.93,20.7589137481,131.1
2019-08-14 04:30:00,49.6685,-15.42,52.0070792513,29.2785,-3.68,29.5088624357,20.39,-11.74,23.5282744799,92.4,50.1185,4.89,50.3564905673,29.2785,-3.68,29.5088624357,20.84,8.57,22.5333197732,131.26
2019-08-14 05:00:00,48.4665,-15.2725,50.8158526299,25.7265,-2.9825,25.8988051558,22.74,-12.29,25.8486305247,92.4,49.0165,4.9575,49.2665614641,25.7265,-2.9825,25.8988051558,23.29,7.94,24.6062532703,131.01
2019-08-14 05:30:00,51.8995,-15.051,54.0378635889,32.2095,-4.121,32.4720576997,19.69,-10.93,22.5202353451,92.4,52.3195,5.189,52.5761904406,32.2095,-4.121,32.4720576997,20.11,9.31,22.1605099219,130.89
2019-08-14 06:00:00,53.374,-14.8555,55.4027955635,36.354,-4.9455,36.6888441662,17.02,-9.91,19.6948851228,92.4,53.664,5.7745,53.9737875848,36.354,-4.9455,36.6888441662,17.31,10.72,20.3606114839,132.09
2019-08-14 06:30:00,56.9785,-14.691,58.8419488397,38.8185,-5.631,39.2247893971,18.16,-9.06,20.2945608477,92.4,57.3185,6.119,57.6441896747,38.8185,-5.631,39.2247893971,18.5,11.75,21.9160329439,132.56
2019-08-14 07:00:00,56.758,-14.2195,58.5120905818,36.988,-5.1295,37.3419859441,19.77,-9.09,21.7596185628,92.4,57.158,7.0105,57.5863184641,36.988,-5.1295,37.3419859441,20.17,12.14,23.5416333333,133.81
2019-08-14 07:30:00,60.434,-13.3965,61.9010061974,40.464,-6.0665,40.916228055,19.97,-7.33,21.2727478244,92.4,60.814,7.6535,61.2937081457,40.464,-6.0665,40.916228055,20.35,13.72,24.5430417838,133.18
2019-08-14 08:00:00,62.106,-12.5195,63.3552927248,41.866,-6.0495,42.3008085768,20.24,-6.47,21.2489646807,92.4,62.526,8.2305,63.0653772386,41.866,-6.0495,42.3008085768,20.66,14.28,25.1148163441,132.02
2019-08-14 08:30:00,62.2625,-12.035,63.4149834917,37.7225,-5.245,38.0853913102,24.54,-6.79,25.4620443013,92.4,62.8525,8.635,63.4428875545,37.7225,-5.245,38.0853913102,25.13,13.88,28.7083837929,131.65
2019-08-14 09:00:00,62.481,-11.5645,63.5422144818,34.801,-4.6345,35.1082353765,27.68,-6.93,28.5343179347,92.4,63.201,9.0055,63.8393721088,34.801,-4.6345,35.1082353765,28.4,13.64,31.5057074195,131.18
2019-08-14 09:30:00,63.3455,-11.2065,64.3291381296,35.5155,-5.0665,35.8750632404,27.83,-6.14,28.4992719205,92.4,64.0555,9.4535,64.7493300544,35.5155,-5.0665,35.8750632404,28.54,14.52,32.0212741783,131.46
2019-08-14 10:00:00,62.6005,-11.155,63.586607279,34.3205,-4.725,34.64422528,28.28,-6.43,29.0017809798,92.4,63.3305,9.525,64.0427814453,34.3205,-4.725,34.64422528,29.01,14.25,32.3209312985,131.46
2019-08-14 10:30:00,63.439,-11.182,64.4169530869,34.859,-5.062,35.2246181668,28.58,-6.12,29.2279113178,92.4,64.189,9.458,64.8820582673,34.859,-5.062,35.2246181668,29.33,14.52,32.7273478913,131.41
2019-08-14 11:00:00,64.4885,-10.2955,65.3051602287,43.8485,-5.6655,44.2129940459,20.64,-4.63,21.152931239,92.4,64.8985,10.2645,65.7052148806,43.8485,-5.6655,44.2129940459,21.05,15.93,26.3982461539,131.27
2019-08-14 11:30:00,64.9905,-10.0095,65.7567880945,46.3105,-5.5695,46.6442037181,18.68,-4.44,19.2004166621,92.4,65.3305,10.5105,66.1705738263,46.3105,-5.5695,46.6442037181,19.02,16.08,24.9063606334,131.14
2019-08-14 12:00:00,64.7325,-9.989,65.4986769122,45.0925,-5.529,45.4302035792,19.64,-4.46,20.1400397219,92.4,65.1025,10.511,65.9455580555,45.0925,-5.529,45.4302035792,20.01,16.04,25.6453056133,130.96
2019-08-14 12:30:00,65.2795,-9.739,66.0019790707,42.0195,-6.379,42.500941416,23.26,-3.36,23.5014297437,92.4,65.7995,10.791,66.6784813958,42.0195,-6.379,42.500941416,23.78,17.17,29.3308250822,130.81
2019-08-14 13:00:00,65.7905,-10.2085,66.5777993215,39.7805,-6.1985,40.2605213888,26.01,-4.01,26.3172984936,92.4,66.4205,10.4015,67.2300083482,39.7805,-6.1985,40.2605213888,26.64,16.6,31.3886858597,131.21
2019-08-14 13:30:00,65.2465,-10.586500000000001,66.099771138,39.5665,-5.9065,40.0049330021,25.68,-4.68,26.1029653488,92.4,65.8665,10.1335,66.6414559002,39.5665,-5.9065,40.0049330021,26.3,16.04,30.8053826465,131.63
2019-08-14 14:00:00,64.5915,-10.2995,65.4075039464,42.1715,-6.5495,42.677058972,22.42,-3.75,22.7314517794,92.4,65.0615,10.4105,65.8891287884,42.1715,-6.5495,42.677058972,22.89,16.96,28.4884836381,131.58
2019-08-14 14:30:00,65.1185,-10.3705,65.9391106438,44.8585,-6.9905,45.3999131332,20.26,-3.38,20.5400097371,92.4,65.5085,10.3595,66.3225663896,44.8585,-6.9905,45.3999131332,20.65,17.35,26.9711883313,131.64
2019-08-14 15:00:00,65.376,-10.377,66.1944371152,46.266,-7.427,46.8583299425,19.11,-2.95,19.3363543617,92.4,65.706,10.293,66.5073250477,46.266,-7.427,46.8583299425,19.44,17.72,26.3042201937,131.43
2019-08-14 15:30:00,65.184,-10.354,66.0012058375,44.674,-7.274,45.2623171303,20.51,-3.08,20.7399734812,92.4,65.584,10.396,66.4028453607,44.674,-7.274,45.2623171303,20.91,17.67,27.3762123019,131.65
2019-08-14 16:00:00,64.513,-10.748,65.4021916529,43.393,-6.808,43.9238125964,21.12,-3.94,21.4843664091,92.4,64.933,9.982,65.6957746967,43.393,-6.808,43.9238125964,21.54,16.79,27.3107249995,131.58
2019-08-14 16:30:00,65.089,-11.049,66.0201357315,42.539,-6.659,43.0570412592,22.55,-4.39,22.9733454246,92.4,65.589,9.701,66.3025363165,42.539,-6.659,43.0570412592,23.05,16.36,28.2657407474,131.74
2019-08-14 17:00:00,65.146,-11.2365,66.1079439118,42.006,-6.5965,42.5207931282,23.14,-4.64,23.600618636,92.4,65.656,9.4735,66.3359445418,42.006,-6.5965,42.5207931282,23.65,16.07,28.5931355398,131.55
2019-08-14 17:30:00,65.4225,-11.2095,66.375872096,43.4925,-7.0295,44.0569112229,21.93,-4.18,22.3248135491,92.4,65.8925,9.5205,66.5767337476,43.4925,-7.0295,44.0569112229,22.4,16.55,27.8507181236,131.59
2019-08-14 18:00:00,65.857,-11.338,66.8258534775,43.437,-6.838,43.9719366528,22.42,-4.5,22.8671467394,92.4,66.347,9.382,67.0070618144,43.437,-6.838,43.9719366528,22.91,16.22,28.0705628729,131.59
2019-08-14 18:30:00,63.5885,-11.908,64.6938775793,41.0685,-6.328,41.5531620488,22.52,-5.58,23.2010085988,92.4,64.0985,8.862,64.7082123555,41.0685,-6.328,41.5531620488,23.03,15.19,27.5883489901,131.86
2019-08-14 19:00:00,62.715,-12.3765,63.9245569187,38.355,-5.7265,38.7801344408,24.36,-6.65,25.2513781802,92.4,63.285,8.3035,63.8274183815,38.355,-5.7265,38.7801344408,24.93,14.03,28.6067439601,131.61
2019-08-14 19:30:00,64.818,-12.0425,65.9271941633,43.748,-6.8325,44.2783305947,21.07,-5.21,21.7045847691,92.4,65.268,8.5775,65.8292133498,43.748,-6.8325,44.2783305947,21.52,15.41,26.4684434752,131.37
2019-08-14 20:00:00,63.022,-12.374,64.2252937712,40.642,-6.164,41.106776327,22.38,-6.21,23.2256000999,92.4,63.532,8.296,64.0713558464,40.642,-6.164,41.106776327,22.89,14.46,27.0747797775,131.57
2019-08-14 20:30:00,63.0815,-12.5815,64.3239440994,41.3415,-6.2315,41.8085064849,21.74,-6.35,22.6484017096,92.4,63.5515,8.0785,64.0629012339,41.3415,-6.2315,41.8085064849,22.21,14.31,26.4208289045,131.52
2019-08-14 21:00:00,61.5855,-12.9475,62.9318009158,36.3055,-5.3275,36.6942991008,25.28,-7.62,26.4034618942,92.4,62.2055,7.7025,62.6805610736,36.3055,-5.3275,36.6942991008,25.9,13.03,28.9929456937,131.63
2019-08-14 21:30:00,62.0875,-12.9785,63.4294814617,38.8175,-5.8885000000000005,39.2615936826,23.27,-7.09,24.3261382056,92.4,62.6275,7.8015,63.1115453661,38.8175,-5.8885000000000005,39.2615936826,23.81,13.69,27.4651087746,132.18
2019-08-14 22:00:00,60.644,-13.292,62.0835888138,40.484,-6.012,40.927965989,20.16,-7.28,21.4341783141,92.4,61.044,7.508,61.5039836108,40.484,-6.012,40.927965989,20.56,13.52,24.6069908766,132.22
2019-08-14 22:30:00,58.901,-13.685,60.4698852818,40.521,-6.015,40.9650053826,18.38,-7.67,19.9161567578,92.4,59.241,7.185,59.6751230078,40.521,-6.015,40.9650053826,18.72,13.2,22.9058595124,132.64
2019-08-14 23:00:00,58.1065,-13.536,59.6622882418,43.1465,-6.796,43.6784395125,14.96,-6.74,16.4082052644,92.4,58.2965,7.324,58.7547690681,43.1465,-6.796,43.6784395125,15.15,14.12,20.7098261702,132.49
2019-08-14 23:30:00,57.2635,-13.7825,58.8987753565,44.3135,-6.9525,44.8555853657,12.95,-6.83,14.6407445166,92.4,57.3735,7.1175,57.8132969869,44.3135,-6.9525,44.8555853657,13.06,14.07,19.1970961346,132.71
2019-08-15 00:00:00,56.0725,-13.845,57.7564652766,44.6925,-6.925,45.2258242739,11.38,-6.92,13.318813761,92.4,56.1225,6.945,56.5505794068,44.6925,-6.925,45.2258242739,11.43,13.87,17.9728072376,132.41
2019-08-15 00:30:00,55.7035,-13.954,57.4246813509,45.1535,-7.144,45.7151539235,10.55,-6.8100000000000005,12.5570139763,92.4,55.7135,6.906,56.1398870523,45.1535,-7.144,45.7151539235,10.56,14.05,17.5760092171,132.69
2019-08-15 01:00:00,54.68,-14.114,56.4721824972,44.81,-6.934,45.3433176554,9.87,-7.18,12.20529803,92.4,54.67,6.746,55.0846386573,44.81,-6.934,45.3433176554,9.86,13.68,16.8630365,132.78
2019-08-15 01:30:00,54.3695,-14.5905,56.2932075876,43.2795,-6.7505,43.8027895288,11.09,-7.84,13.5813732737,92.4,54.4095,6.2995,54.7729622213,43.2795,-6.7505,43.8027895288,11.13,13.05,17.1516588119,132.98
2019-08-15 02:00:00,54.4065,-14.721,56.3628874637,42.9165,-6.691,43.4349565817,11.49,-8.03,14.0178814376,92.4,54.4565,6.209,54.8093246925,42.9165,-6.691,43.4349565817,11.54,12.9,17.3084256939,133.05
2019-08-15 02:30:00,55.8075,-14.4635,57.6512782903,46.7475,-7.6335,47.3666452105,9.06,-6.83,11.3460345496,92.4,55.7575,6.4365,56.127776889,46.7475,-7.6335,47.3666452105,9.01,14.07,16.7076329862,132.95
2019-08-15 03:00:00,55.3,-14.3775,57.1384503312,47.09,-7.5575,47.6925980237,8.21,-6.82,10.67316729,92.4,55.22,6.4625,55.5968731697,47.09,-7.5575,47.6925980237,8.13,14.02,16.2067054024,132.7
2019-08-15 03:30:00,55.2945,-14.2255,57.095066166,47.9545,-7.8255,48.5888106512,7.34,-6.4,9.738357151,92.4,55.1845,6.5545,55.5723898217,47.9545,-7.8255,48.5888106512,7.23,14.38,16.0952570654,132.51
2019-08-15 04:00:00,56.2205,-13.813,57.8925175584,50.3105,-8.033,50.9477722697,5.91,-5.78,8.2665893814,92.4,56.0505,6.537,56.4304077537,50.3105,-8.033,50.9477722697,5.74,14.57,15.6599010214,131.14
2019-08-15 04:30:00,57.2385,-13.5505,58.8205910587,52.5685,-8.5405,53.257744343,4.67,-5.01,6.8490145277,92.4,57.0185,6.7695,57.4189469818,52.5685,-8.5405,53.257744343,4.45,15.31,15.9436068692,131.05
2019-08-15 05:00:00,56.7885,-13.501,58.3713177275,51.2385,-8.301,51.9065553013,5.55,-5.2,7.6054256949,92.4,56.6185,6.759,57.0205105488,51.2385,-8.301,51.9065553013,5.38,15.06,15.9921230611,130.78
2019-08-15 05:30:00,57.24,-13.457,58.8005820464,51.24,-8.317,51.9105970781,6.0,-5.14,7.9006075716,92.4,57.07,6.843,57.4787921672,51.24,-8.317,51.9105970781,5.83,15.16,16.2423674383,130.97
2019-08-15 06:00:00,57.303,-13.5745,58.8888857022,50.133,-8.1745,50.7950798725,7.17,-5.4,8.9760180481,92.4,57.173,6.7355,57.5683844593,50.133,-8.1745,50.7950798725,7.04,14.91,16.4884717303,130.93
2019-08-15 06:30:00,58.291,-13.0885,59.742359455,50.141,-8.1485,50.798798541400004,8.15,-4.94,9.5302728188,92.4,58.181,6.7715,58.5737310853,50.141,-8.1485,50.798798541400004,8.04,14.92,16.9483922541,132.29
2019-08-15 07:00:00,60.3815,-12.624,61.6870401158,49.4115,-8.464,50.1311841896,10.97,-4.16,11.7322845175,92.4,60.3415,7.646,60.8239914692,49.4115,-8.464,50.1311841896,10.93,16.11,19.467845284,133.14
2019-08-15 07:30:00,62.1,-12.14,63.2755055294,49.69,-8.57,50.4236154991,12.41,-3.5700000000000003,12.9132877301,92.4,62.11,8.32,62.6647787836,49.69,-8.57,50.4236154991,12.42,16.89,20.9649350106,133.54
2019-08-15 08:00:00,64.0535,-12.032,65.1737668564,48.5335,-8.402,49.2553979402,15.52,-3.63,15.9388613144,92.4,64.1735,8.528,64.7376620388,48.5335,-8.402,49.2553979402,15.64,16.93,23.0485248986,133.87
2019-08-15 08:30:00,64.1175,-12.0355,65.2373134525,44.9375,-7.6155,45.5782266713,19.18,-4.42,19.6827030664,92.4,64.3775,8.5045,64.9368079482,44.9375,-7.6155,45.5782266713,19.44,16.12,25.2540689791,133.71
2019-08-15 09:00:00,63.686,-11.824,64.774328032,44.106,-7.624,44.7600783288,19.58,-4.2,20.0253938788,92.4,63.946,8.696,64.5345747022,44.106,-7.624,44.7600783288,19.84,16.32,25.6898423506,133.71
2019-08-15 09:30:00,63.832,-11.729,64.9006445654,44.022,-7.599,44.6730487543,19.81,-4.13,20.2359333859,92.4,64.112,8.850999999999999,64.7200799211,44.022,-7.599,44.6730487543,20.09,16.45,25.9655656592,133.77
2019-08-15 10:00:00,64.2725,-11.745,65.3368141345,42.2525,-7.395,42.8947523743,22.02,-4.35,22.4455541255,92.4,64.6225,8.865,65.2277221069,42.2525,-7.395,42.8947523743,22.37,16.26,27.6550989873,133.91
2019-08-15 10:30:00,62.69,-11.741,63.7799904437,41.38,-7.191,42.0001771544,21.31,-4.55,21.7903327189,92.4,63.01,8.909,63.6367062394,41.38,-7.191,42.0001771544,21.63,16.1,26.9641780887,134.05
2019-08-15 11:00:00,61.1005,-11.42,62.1585673922,38.5405,-6.13,39.0249540711,22.56,-5.29,23.1719161918,92.4,61.4705,9.2,62.1551475764,38.5405,-6.13,39.0249540711,22.93,15.33,27.582490823,133.9
2019-08-15 11:30:00,60.1365,-11.27,61.1834253066,37.3765,-6.12,37.8742280746,22.76,-5.15,23.3353830052,92.4,60.4865,9.34,61.2033682263,37.3765,-6.12,37.8742280746,23.11,15.46,27.804382748000002,133.9
2019-08-15 12:00:00,58.8375,-10.9675,59.8509604142,35.3175,-5.5275,35.7474343485,23.52,-5.44,24.1409196179,92.4,59.2475,9.6425,60.0270277667,35.3175,-5.5275,35.7474343485,23.93,15.17,28.3332631372,133.8
2019-08-15 12:30:00,60.16,-11.312,61.2142707545,38.84,-6.522,39.383779453,21.32,-4.79,21.8514644818,92.4,60.46,9.268,61.1662278059,38.84,-6.522,39.383779453,21.62,15.79,26.7721590463,133.8
2019-08-15 13:00:00,59.798,-11.337,60.8631939106,43.078,-7.347,43.700028524,16.72,-3.99,17.1894880668,92.4,59.938,9.253,60.6480160681,43.078,-7.347,43.700028524,16.86,16.6,23.6605071797,133.88
2019-08-15 13:30:00,59.0685,-11.803,60.2361892989,43.0385,-7.603,43.7048977948,16.03,-4.2,16.5710862649,92.4,59.1685,8.797,59.8188816449,43.0385,-7.603,43.7048977948,16.13,16.4,23.0029758944,133.92
2019-08-15 14:00:00,58.9605,-11.4465,60.0613263465,42.8905,-7.4465,43.532118631,16.07,-4.0,16.5603411801,92.4,59.0405,9.0935,59.7366920954,42.8905,-7.4465,43.532118631,16.15,16.54,23.1169656313,133.76
2019-08-15 14:30:00,58.2475,-11.5045,59.3727612336,41.4475,-7.1545,42.060457992,16.8,-4.35,17.3540341131,92.4,58.3575,9.0555,59.0559047556,41.4475,-7.1545,42.060457992,16.91,16.21,23.4246067203,133.76
2019-08-15 15:00:00,57.8805,-11.4405,59.0003162746,43.3705,-7.4505,44.0057975783,14.51,-3.99,15.0485946188,92.4,57.9305,9.1995,58.65640315,43.3705,-7.4505,44.0057975783,14.56,16.65,22.1182300377,134.09
2019-08-15 15:30:00,59.23,-11.5045,60.3369407598,42.56,-7.2845,43.1789015637,16.67,-4.22,17.1958512438,92.4,59.39,9.1355,60.0885135467,42.56,-7.2845,43.1789015637,16.83,16.42,23.5130878449,134.01
2019-08-15 16:00:00,59.6025,-11.632,60.7269415519,41.4025,-6.812,41.9591509715,18.2,-4.82,18.8274374252,92.4,59.8425,9.058,60.5241453492,41.4025,-6.812,41.9591509715,18.44,15.87,24.328799806,134.2
2019-08-15 16:30:00,58.6165,-12.4545,59.9250251773,39.3565,-6.5545,39.8985659203,19.26,-5.9,20.1434257265,92.4,58.8865,8.2355,59.4595942006,39.3565,-6.5545,39.8985659203,19.53,14.79,24.4982652447,134.28
2019-08-15 17:00:00,59.1595,-12.7725,60.5225841856,42.2895,-7.1925,42.8967815401,16.87,-5.58,17.7688857276,92.4,59.3395,7.8675,59.8587822838,42.2895,-7.1925,42.8967815401,17.05,15.06,22.7487604058,134.15
