Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-15 17:30:00,58.0775,-12.961500000000001,59.506272682,36.2575,-6.2615,36.7941936792,21.82,-6.7,22.8254769939,92.4,58.4575,7.8185,58.9780319144,36.2575,-6.2615,36.7941936792,22.2,14.08,26.288522210300002,134.55
2019-08-15 18:00:00,56.3,-13.105,57.8051124469,32.02,-4.565,32.3437725845,24.28,-8.54,25.7381040483,92.4,56.82,7.645,57.3320017529,32.02,-4.565,32.3437725845,24.8,12.21,27.6427947212,134.06
2019-08-15 18:30:00,55.676,-13.3375,57.251252233,31.176,-3.4275,31.3638443474,24.5,-9.91,26.4283578756,92.4,56.246,7.7825,56.7818617364,31.176,-3.4275,31.3638443474,25.07,11.21,27.4621375716,133.24
2019-08-15 19:00:00,56.076,-13.352,57.643678578,31.566,-2.922,31.700953298,24.51,-10.43,26.6369104815,92.4,56.666,7.768,57.1959559759,31.566,-2.922,31.700953298,25.1,10.69,27.2816073573,133.34
2019-08-15 19:30:00,55.2935,-13.2885,56.8678764726,28.0635,-2.5985,28.1835454565,27.23,-10.69,29.2531878605,92.4,55.9835,7.8415,56.5300043738,28.0635,-2.5985,28.1835454565,27.92,10.44,29.8080526033,133.34
2019-08-15 20:00:00,54.528,-13.2875,56.1236174908,26.558,-2.1875,26.6479365102,27.97,-11.1,30.0920404758,92.4,55.258,7.7325,55.7963988108,26.558,-2.1875,26.6479365102,28.7,9.92,30.3660402423,132.98
2019-08-15 20:30:00,53.6525,-13.3535,55.2893002171,24.6825,-1.5535,24.731339804,28.97,-11.8,31.280999025,92.4,54.4325,7.7065,54.9753326366,24.6825,-1.5535,24.731339804,29.75,9.26,31.1578256623,133.16
2019-08-15 21:00:00,54.2135,-13.333,55.8289572825,25.0635,-1.583,25.1134410476,29.15,-11.75,31.4290470743,92.4,54.9935,7.707,55.5309183361,25.0635,-1.583,25.1134410476,29.93,9.29,31.3386183486,133.05
2019-08-15 21:30:00,54.0095,-13.566,55.6871838599,25.1995,-1.766,25.2613055136,28.81,-11.8,31.1328781194,92.4,54.7895,7.514,55.3023462997,25.1995,-1.766,25.2613055136,29.59,9.28,31.0110706039,133.33
2019-08-15 22:00:00,52.688,-13.956,54.5050023392,25.228,-1.896,25.2991462307,27.46,-12.06,29.991585486600002,92.4,53.388,7.314,53.886669409,25.228,-1.896,25.2991462307,28.16,9.21,29.6278534491,133.97
2019-08-15 22:30:00,50.762,-14.3395,52.7484777434,21.042,-2.0295,21.1396460294,29.72,-12.31,32.1685327611,92.4,51.582,7.0405,52.0602666556,21.042,-2.0295,21.1396460294,30.54,9.07,31.8583819426,133.8
2019-08-15 23:00:00,50.3025,-14.8915,52.4604448942,23.6725,-2.3315,23.7870374049,26.63,-12.56,29.4433438998,92.4,51.0225,6.9185,51.489427541,23.6725,-2.3315,23.7870374049,27.35,9.25,28.871872125,133.18
2019-08-15 23:30:00,48.3475,-14.7255,50.5402919115,21.4475,-1.8155000000000001,21.5242025752,26.9,-12.91,29.8375283829,92.4,49.1075,6.6145,49.5509653438,21.4475,-1.8155000000000001,21.5242025752,27.66,8.43,28.9160941346,131.78
2019-08-16 00:00:00,47.187,-14.683,49.4186549594,21.727,-1.513,21.7796165715,25.46,-13.17,28.664621051,92.4,47.867,6.477,48.303221611,21.727,-1.513,21.7796165715,26.14,7.99,27.3338562958,131.3
2019-08-16 00:30:00,46.186,-14.8465,48.5135564379,21.766,-1.6065,21.8252055718,24.42,-13.24,27.778300884,92.4,46.836,6.2535,47.2516365669,21.766,-1.6065,21.8252055718,25.07,7.86,26.27326588,131.08
2019-08-16 01:00:00,45.4615,-14.9785,47.8654723627,22.3115,-1.6285,22.3708525653,23.15,-13.35,26.7234915383,92.4,46.0515,6.1215,46.4565755787,22.3115,-1.6285,22.3708525653,23.74,7.75,24.9729874064,131.18
2019-08-16 01:30:00,46.875,-15.239,49.2898848244,25.745,-2.659,25.8819494243,21.13,-12.58,24.5913257064,92.4,47.385,6.051,47.7697898886,25.745,-2.659,25.8819494243,21.64,8.71,23.3271022632,131.79
2019-08-16 02:00:00,48.4335,-15.3335,50.8027572529,32.2735,-3.3735,32.4493344231,16.16,-11.96,20.104407477,92.4,48.7335,5.8565000000000005,49.0841381151,32.2735,-3.3735,32.4493344231,16.46,9.23,18.8712612191,131.54
2019-08-16 02:30:00,48.538,-15.4175,50.9277601142,32.688,-3.2875,32.8528994192,15.85,-12.13,19.9589428578,92.4,48.828,5.5525,49.1426885737,32.688,-3.2875,32.8528994192,16.14,8.84,18.4023150718,130.89
2019-08-16 03:00:00,46.74,-15.4,49.2116612197,29.31,-2.47,29.4138912761,17.43,-12.93,21.7022994173,92.4,47.11,5.45,47.4241984645,29.31,-2.47,29.4138912761,17.8,7.92,19.4824639099,130.57
2019-08-16 03:30:00,47.283,-15.4225,49.7346518561,30.573,-2.8125,30.7020925223,16.71,-12.61,20.9340918122,92.4,47.613,5.3275,47.9101244545,30.573,-2.8125,30.7020925223,17.04,8.14,18.8844168562,130.27
2019-08-16 04:00:00,47.789,-15.486,50.2354926023,32.669,-3.096,32.8153740951,15.12,-12.39,19.5480561693,92.4,48.049,5.404,48.3519349871,32.669,-3.096,32.8153740951,15.38,8.5,17.5725467705,130.7
2019-08-16 04:30:00,47.504,-15.366,49.9273869935,32.424,-3.056,32.5676973702,15.08,-12.31,19.4664454896,92.4,47.774,5.364,48.0741882095,32.424,-3.056,32.5676973702,15.35,8.42,17.5076811714,130.14
2019-08-16 05:00:00,48.0845,-15.1825,50.4244726943,33.3545,-3.3225,33.5195715441,14.73,-11.86,18.9111739456,92.4,48.3045,5.2375,48.5876128916,33.3545,-3.3225,33.5195715441,14.95,8.56,17.227190717,131.32
2019-08-16 05:30:00,49.8975,-15.1395,52.1436953667,36.9175,-3.8595,37.1186953771,12.98,-11.28,17.1964763833,92.4,50.0375,5.2905,50.3164068322,36.9175,-3.8595,37.1186953771,13.12,9.15,15.9955274999,131.64
2019-08-16 06:00:00,52.2395,-14.81,54.2982638788,41.7995,-4.93,42.089227841,10.44,-9.88,14.3738651726,92.4,52.2895,5.6,52.5885140525,41.7995,-4.93,42.089227841,10.49,10.53,14.8634114523,131.54
2019-08-16 06:30:00,53.3705,-14.1855,55.223533756,41.4505,-4.7255,41.7189920839,11.92,-9.46,15.2176870779,92.4,53.4505,6.1845,53.807099815,41.4505,-4.7255,41.7189920839,12.0,10.91,16.2181410772,131.33
2019-08-16 07:00:00,56.225,-3.6385,56.3426065003,43.205,-5.5785,43.5636509862,13.02,1.94,13.1637380709,92.4,55.835,-2.4685,55.8895403206,43.205,-5.5785,43.5636509862,12.63,3.11,13.0072671995,133.54
2019-08-16 07:30:00,57.3435,2.735,57.4086859042,39.9335,-5.175,40.2674191779,17.41,7.91,19.1226619486,92.4,56.7035,-8.165,57.2883420711,39.9335,-5.175,40.2674191779,16.77,-2.99,17.0344650635,133.67
2019-08-16 08:00:00,59.2965,7.5835,59.7794645719,40.3465,-5.2665,40.6887709878,18.95,12.85,22.8959603424,92.4,58.4165,-12.5065,59.7402712958,40.3465,-5.2665,40.6887709878,18.07,-7.24,19.4664454896,133.05
2019-08-16 08:30:00,61.5025,8.254,62.0538961085,44.1825,-5.926,44.5781424271,17.32,14.18,22.3842533938,92.4,60.6025,-11.646,61.7113629913,44.1825,-5.926,44.5781424271,16.42,-5.72,17.3877773163,132.46
2019-08-16 09:00:00,62.8495,8.8565,63.4704438499,44.5795,-5.8735,44.9647620087,18.27,14.73,23.4684000307,92.4,61.9795,-10.8435,62.9209020318,44.5795,-5.8735,44.9647620087,17.4,-4.97,18.0958807467,131.83
2019-08-16 09:30:00,62.6015,8.6965,63.2026654066,41.2415,-4.6335,41.5009716091,21.36,13.33,25.1781353559,92.4,61.7815,-11.0035,62.7537310006,41.2415,-4.6335,41.5009716091,20.54,-6.37,21.505080795,131.92
2019-08-16 10:00:00,61.1895,8.859,61.827476022,38.9295,-3.421,39.0795241943,22.26,12.28,25.4225490461,92.4,60.4095,-10.991,61.4012196235,38.9295,-3.421,39.0795241943,21.48,-7.57,22.7748830952,132.34
2019-08-16 10:30:00,62.092,8.7325,62.7030543136,40.772,-3.9675000000000002,40.9645827545,21.32,12.7,24.8159706641,92.4,61.292,-10.9975,62.270813952,40.772,-3.9675000000000002,40.9645827545,20.52,-7.03,21.6908114187,132.05
2019-08-16 11:00:00,62.254,8.708,62.8600809735,38.354,-3.602,38.5227688517,23.9,12.31,26.8839375836,92.4,61.454,-11.322,62.4882532961,38.354,-3.602,38.5227688517,23.1,-7.72,24.355869929,132.96
2019-08-16 11:30:00,61.6895,8.8935,62.3272713385,37.8295,-4.0765,38.0485074937,23.86,12.97,27.157328661,92.4,60.8695,-11.1765,61.8870760539,37.8295,-4.0765,38.0485074937,23.04,-7.1,24.1091600849,133.12
2019-08-16 12:00:00,62.076,8.9435,62.7169512034,39.116,-4.3365,39.3556436645,22.96,13.28,26.5239514402,92.4,61.216,-11.1665,62.2261149217,39.116,-4.3365,39.3556436645,22.1,-6.83,23.1313402119,133.32
2019-08-16 12:30:00,61.848,8.8255,62.4745112366,39.928,-4.5145,40.1824077707,21.92,13.34,25.6601247074,92.4,60.978,-11.3045,62.0169993167,39.928,-4.5145,40.1824077707,21.05,-6.79,22.1180152817,133.24
2019-08-16 13:00:00,62.0455,8.457,62.6192056741,41.5955,-4.883,41.8811330942,20.45,13.34,24.4163490309,92.4,61.1455,-11.653,62.2460005081,41.5955,-4.883,41.8811330942,19.55,-6.77,20.6890164097,133.17
2019-08-16 13:30:00,62.8675,8.2605,63.4078734583,44.8875,-5.2595,45.1945792823,17.98,13.52,22.4960174253,92.4,61.9175,-11.8795,63.0468026667,44.8875,-5.2595,45.1945792823,17.03,-6.62,18.2714339886,133.25
2019-08-16 14:00:00,62.9405,8.544,63.5177650445,46.6605,-5.416,46.9737726423,16.28,13.96,21.4457454988,92.4,61.9605,-11.666,63.0491801394,46.6605,-5.416,46.9737726423,15.3,-6.25,16.5273258575,133.36
2019-08-16 14:30:00,62.332,8.88,62.961358181,48.782,-5.47,49.0877217235,13.55,14.35,19.7363877141,92.4,61.292,-11.38,62.3395032383,48.782,-5.47,49.0877217235,12.51,-5.91,13.8357580204,133.3
2019-08-16 15:00:00,61.7585,8.6085,62.3555819033,47.2485,-4.9215,47.5041252367,14.51,13.53,19.8393800306,92.4,60.7485,-11.6615,61.8576659316,47.2485,-4.9215,47.5041252367,13.5,-6.74,15.0889893631,133.37
2019-08-16 15:30:00,61.736,8.1045,62.2656937346,45.926,-4.5955,46.1553474285,15.81,12.7,20.2792036333,92.4,60.756,-12.0055,61.9307965898,45.926,-4.5955,46.1553474285,14.83,-7.41,16.5782085884,132.92
2019-08-16 16:00:00,61.3175,8.3485,61.8832227546,47.7375,-4.9315,47.9915471568,13.58,13.28,18.9940727597,92.4,60.2775,-11.7715,61.4161641467,47.7375,-4.9315,47.9915471568,12.54,-6.84,14.2841590582,132.8
2019-08-16 16:30:00,60.858,8.348,61.4278867291,48.638,-5.182,48.9132719004,12.22,13.53,18.2315468351,92.4,59.818,-11.682,60.948029074,48.638,-5.182,48.9132719004,11.18,-6.5,12.9322233201,132.46
2019-08-16 17:00:00,60.704,8.523,61.2994057475,48.564,-5.067,48.8276211278,12.14,13.59,18.2227248237,92.4,59.654,-11.447,60.742353634,48.564,-5.067,48.8276211278,11.09,-6.38,12.7942369839,132.22
2019-08-16 17:30:00,61.6255,8.646,62.2290572502,53.4255,-4.764,53.6374845257,8.2,13.41,15.7184000458,92.4,60.5055,-11.344,61.559742253,53.4255,-4.764,53.6374845257,7.08,-6.58,9.6655470616,132.22
2019-08-16 18:00:00,61.1335,8.4625,61.7164380737,53.2735,-4.1575,53.4354808016,7.86,12.62,14.8675485538,92.4,60.0235,-11.5875,61.1317487767,53.2735,-4.1575,53.4354808016,6.75,-7.43,10.0382966683,132.34
2019-08-16 18:30:00,61.471,8.437,62.0472949451,53.251,-4.243,53.4197720886,8.22,12.68,15.1112805546,92.4,60.361,-11.653,61.4755457885,53.251,-4.243,53.4197720886,7.11,-7.41,10.2693816756,132.5
2019-08-16 19:00:00,61.735,8.507,62.3183702772,54.215,-4.643,54.413451223,7.52,13.15,15.1483629479,92.4,60.595,-11.613,61.6977778692,54.215,-4.643,54.413451223,6.38,-6.97,9.4490899033,132.64
2019-08-16 19:30:00,61.303,8.3775,61.8727752348,53.893,-4.6725,54.0951726612,7.41,13.05,15.0070183581,92.4,60.163,-11.8325,61.3155333113,53.893,-4.6725,54.0951726612,6.27,-7.16,9.517273769300001,133.01
2019-08-16 20:00:00,60.876,8.458,61.460760978,54.556,-4.902,54.7757860738,6.32,13.36,14.7794451858,92.4,59.696,-11.812,60.8533956325,54.556,-4.902,54.7757860738,5.14,-6.91,8.6120671154,133.17
2019-08-16 20:30:00,59.4505,8.115,60.0017931003,51.1405,-5.105,51.3946667004,8.31,13.22,15.6148807232,92.4,58.3305,-12.145,59.5814422052,51.1405,-5.105,51.3946667004,7.19,-7.04,10.0626885076,133.05
2019-08-16 21:00:00,59.334,8.019,59.8734324805,49.534,-5.321,49.8189742668,9.8,13.34,16.5528124499,92.4,58.234,-12.211,59.5004813174,49.534,-5.321,49.8189742668,8.7,-6.89,11.0978421326,133.12
2019-08-16 21:30:00,59.2225,8.1435,59.7797716498,50.4125,-5.6765,50.7310832577,8.81,13.82,16.389280033,92.4,58.0925,-12.1965,59.3590192683,50.4125,-5.6765,50.7310832577,7.68,-6.52,10.0743635035,133.43
2019-08-16 22:00:00,57.9475,7.682,58.4544769906,49.6975,-5.508,50.0017956703,8.25,13.19,15.5575897876,92.4,56.7875,-12.788,58.2095619314,49.6975,-5.508,50.0017956703,7.09,-7.28,10.1620125959,133.85
2019-08-16 22:30:00,55.084,7.093,55.5387945944,47.174,-4.8469999999999995,47.4223542752,7.91,11.94,14.3224194883,92.4,53.964,-13.207,55.5566210726,47.174,-4.8469999999999995,47.4223542752,6.79,-8.36,10.7700371401,133.03
2019-08-16 23:00:00,55.212,6.5385,55.597814042,45.372,-5.5915,45.7152409624,9.84,12.13,15.6192989599,92.4,54.112,-13.6815,55.8148007812,45.372,-5.5915,45.7152409624,8.74,-8.09,11.9094794177,132.99
2019-08-16 23:30:00,53.178,6.013,53.5168744696,41.318,-5.147,41.6373478142,11.86,11.16,16.2851220444,92.4,52.118,-14.327,54.0513538498,41.318,-5.147,41.6373478142,10.8,-9.18,14.1743571283,133.18
2019-08-17 00:00:00,51.7805,5.9855,52.1252951119,42.4505,-5.0745,42.7527250652,9.33,11.06,14.469709741399999,92.4,50.6905,-13.9745,52.581493327,42.4505,-5.0745,42.7527250652,8.24,-8.9,12.1287921905,131.93
2019-08-17 00:30:00,51.9165,6.2495,52.2912920332,46.0265,-5.7205,46.38062982,5.89,11.97,13.340652158,92.4,50.7465,-13.8205,52.5948047102,46.0265,-5.7205,46.38062982,4.72,-8.1,9.3748813326,132.12
2019-08-17 01:00:00,51.5095,6.056,51.8642817963,46.1595,-5.894,46.53427421,5.35,11.95,13.0929370273,92.4,50.3295,-14.114,52.2710585913,46.1595,-5.894,46.53427421,4.17,-8.22,9.2172284338,132.48
2019-08-17 01:30:00,51.5475,5.9845,51.893727911,49.7575,-6.2055,50.1429659723,1.79,12.19,12.3207223814,92.4,50.3075,-13.9855,52.2153116097,49.7575,-6.2055,50.1429659723,0.55,-7.78,7.7994166449,131.77
2019-08-17 02:00:00,51.099,5.9555,51.4448810014,52.929,-6.2445,53.2960863596,-1.83,12.2,12.3364865339,92.4,49.799,-13.8845,51.6983533708,52.929,-6.2445,53.2960863596,-3.13,-7.64,8.2563006244,131.2
2019-08-17 02:30:00,51.047,6.002,51.3986401863,54.327,-5.838,54.6397764728,-3.2800000000000002,11.84,12.2859269085,92.4,49.727,-13.908,51.6353269865,54.327,-5.838,54.6397764728,-4.6,-8.07,9.2889665733,131.37
2019-08-17 03:00:00,51.0735,6.0175,51.4267703487,54.8135,-6.0125,55.1422699796,-3.74,12.03,12.597956183400001,92.4,49.7335,-13.9325,51.6481904668,54.8135,-6.0125,55.1422699796,-5.08,-7.92,9.4091869999,131.5
2019-08-17 03:30:00,50.115,5.9885,50.4715301655,53.075,-5.8215,53.3933093866,-2.96,11.81,12.1752905509,92.4,48.795,-13.9815,50.7585890983,53.075,-5.8215,53.3933093866,-4.28,-8.16,9.2143366555,131.54
2019-08-17 04:00:00,49.922,6.1255,50.296399814,53.682,-5.9945,54.0156565659,-3.76,12.12,12.6898384544,92.4,48.582,-13.8345,50.5134052926,53.682,-5.9945,54.0156565659,-5.1,-7.84,9.3528391411,131.49
2019-08-17 04:30:00,49.329,5.8285,49.6721416213,51.869,-5.7815,52.1902184633,-2.54,11.61,11.8845992781,92.4,48.009,-14.2415,50.076785073,51.869,-5.7815,52.1902184633,-3.86,-8.46,9.2989891924,131.95
2019-08-17 05:00:00,50.115,5.8895,50.4598794613,53.375,-6.1005,53.7224973847,-3.26,11.99,12.425284705,92.4,48.775,-14.1405,50.7834063967,53.375,-6.1005,53.7224973847,-4.6,-8.04,9.2629153078,131.76
2019-08-17 05:30:00,50.4125,6.1725,50.7889743202,56.3825,-5.9475,56.6953178181,-5.97,12.12,13.5105625346,92.4,49.0425,-13.7075,50.9221205617,56.3825,-5.9475,56.6953178181,-7.34,-7.76,10.6814418502,131.1
2019-08-17 06:00:00,49.823,6.017,50.1850138786,55.773,-5.593,56.052735687,-5.95,11.61,13.0458652454,92.4,48.443,-13.983,50.4207153658,55.773,-5.593,56.052735687,-7.33,-8.39,11.1409604613,131.52
2019-08-17 06:30:00,50.7,6.2225,51.0804219467,57.0,-5.5875,57.2732062683,-6.3,11.81,13.3852941693,92.4,49.32,-13.6575,51.1760657559,57.0,-5.5875,57.2732062683,-7.68,-8.07,11.1403455961,131.13
2019-08-17 07:00:00,51.2865,6.67,51.7184104768,57.5865,-6.59,57.9623419321,-6.3,13.26,14.680517702,92.4,49.8665,-13.76,51.7301210346,57.5865,-6.59,57.9623419321,-7.72,-7.17,10.5360001898,132.98
2019-08-17 07:30:00,52.3415,6.8585,52.788934868,56.4715,-6.7615,56.8748467646,-4.13,13.62,14.2324031702,92.4,50.9515,-13.5115,52.7125789969,56.4715,-6.7615,56.8748467646,-5.52,-6.75,8.7196846273,132.93
2019-08-17 08:00:00,52.03,6.8405000000000005,52.4777413791,49.26,-6.7195,49.716187306,2.77,13.56,13.8400325144,92.4,50.77,-13.5095,52.53664902,49.26,-6.7195,49.716187306,1.51,-6.79,6.9558752145,133.16
2019-08-17 08:30:00,52.7905,7.0885,53.2642818641,50.8305,-6.1615,51.2025762291,1.96,13.25,13.3941815726,92.4,51.5105,-13.1715,53.1678476384,50.8305,-6.1615,51.2025762291,0.68,-7.01,7.0429042305,132.87
2019-08-17 09:00:00,53.481,7.291,53.9756986245,51.801,-5.639,52.10702373,1.6800000000000002,12.93,13.0386847496,92.4,52.211,-12.839,53.7664248579,51.801,-5.639,52.10702373,0.41000000000000003,-7.2,7.211664163,132.45
2019-08-17 09:30:00,54.8655,7.7585,55.4113473262,51.4655,-6.0915,51.8247437283,3.4,13.85,14.2612236502,92.4,53.6255,-12.1915,54.9938807732,51.4655,-6.0915,51.8247437283,2.16,-6.1,6.4711359127,132.04
2019-08-17 10:00:00,55.0365,7.642,55.5645255199,49.2465,-5.428,49.5447368168,5.79,13.07,14.2950690799,92.4,53.8465,-12.238,55.2196903853,49.2465,-5.428,49.5447368168,4.6,-6.8100000000000005,8.2180350449,131.73
2019-08-17 10:30:00,55.7355,7.911,56.2941371836,50.7755,-6.929,51.2460968392,4.96,14.84,15.6469549753,92.4,54.5055,-11.859,55.7806903081,50.7755,-6.929,51.2460968392,3.73,-4.93,6.1820546746,131.5
2019-08-17 11:00:00,58.928,8.1945,59.4950335259,50.998,-11.0955,52.1910540634,7.93,19.29,20.8563899081,92.4,57.738,-11.2255,58.8191167415,50.998,-11.0955,52.1910540634,6.74,-0.13,6.7412535926,130.63
2019-08-17 11:30:00,58.156,8.0745,58.7138645147,49.986,-11.1055,51.2048076478,8.17,19.18,20.8475730002,92.4,56.966,-11.3155,58.0789608744,49.986,-11.1055,51.2048076478,6.98,-0.21,6.9831583113,130.63
2019-08-17 12:00:00,57.241,7.787,57.7682391111,45.231,-10.343,46.3985022388,12.01,18.13,21.7471147512,92.4,56.131,-11.613,57.3197254878,45.231,-10.343,46.3985022388,10.9,-1.27,10.9737368294,130.87
2019-08-17 12:30:00,58.587,7.5885,59.076407315,45.887,-11.1115,47.2131570778,12.7,18.7,22.6048667326,92.4,57.487,-11.8115,58.6878752491,45.887,-11.1115,47.2131570778,11.6,-0.7000000000000001,11.6211014968,130.87
2019-08-17 13:00:00,58.2365,7.607,58.7312215202,48.0565,-11.583,49.4327126633,10.18,19.19,21.7229947291,92.4,57.0965,-11.853,58.3138398774,48.0565,-11.583,49.4327126633,9.04,-0.27,9.0440311808,130.97
2019-08-17 13:30:00,58.269,7.4655000000000005,58.7452981204,46.329,-11.1145,47.6435551911,11.94,18.58,22.085742007,92.4,57.149,-12.0245,58.4003150783,46.329,-11.1145,47.6435551911,10.82,-0.91,10.858199666600001,131.08
2019-08-17 14:00:00,58.2435,7.4705,58.7206408557,50.6435,-9.5995,51.5452664413,7.6,17.07,18.6854194494,92.4,57.0435,-12.2495,58.3439040732,50.6435,-9.5995,51.5452664413,6.4,-2.65,6.9269401614,131.55
2019-08-17 14:30:00,57.435,7.4845,57.9206091581,51.505,-8.4255,52.1895973854,5.93,15.91,16.9791931493,92.4,56.215,-12.3255,57.5503620775,51.505,-8.4255,52.1895973854,4.71,-3.9,6.115071545,131.59
2019-08-17 15:00:00,57.0485,7.394,57.5256689509,45.908500000000004,-7.316,46.4877857964,11.14,14.71,18.4522004108,92.4,55.9585,-12.526,57.3433029939,45.908500000000004,-7.316,46.4877857964,10.05,-5.21,11.3201855108,132.04
2019-08-17 15:30:00,56.9435,6.7705,57.3445887813,47.2035,-7.9395,47.8665443969,9.74,14.71,17.642326944,92.4,55.8135,-13.2895,57.3738406637,47.2035,-7.9395,47.8665443969,8.61,-5.35,10.1367943651,132.45
2019-08-17 16:00:00,55.8505,6.6235,56.2418803251,49.0005,-8.0965,49.6649002063,6.85,14.72,16.2357907106,92.4,54.6405,-13.6665,56.3236847383,49.0005,-8.0965,49.6649002063,5.64,-5.57,7.9268215572,133.09
2019-08-17 16:30:00,55.511,6.809,55.9270382016,50.701,-8.071,51.3393849009,4.8100000000000005,14.88,15.6381104997,92.4,54.271,-13.471,55.917879806,50.701,-8.071,51.3393849009,3.5700000000000003,-5.4,6.4733994161,132.98
2019-08-17 17:00:00,55.1495,7.075,55.6014655855,51.3195,-7.405,51.8509894337,3.83,14.48,14.9779604753,92.4,53.8895,-13.235,55.4909311082,51.3195,-7.405,51.8509894337,2.5700000000000003,-5.83,6.3713263925,132.95
2019-08-17 17:30:00,57.833,7.104,58.2676814795,54.373,-7.326,54.8643181403,3.46,14.43,14.8390195094,92.4,56.573,-13.066,58.0622483633,54.373,-7.326,54.8643181403,2.2,-5.74,6.1471619468,132.56
2019-08-17 18:00:00,58.4325,6.983,58.848273936,53.2925,-6.677,53.7091508521,5.14,13.66,14.5950402535,92.4,57.2325,-13.137,58.7208636283,53.2925,-6.677,53.7091508521,3.94,-6.46,7.5667165931,132.41
2019-08-17 18:30:00,59.0355,7.067,59.4569823423,55.7355,-6.493,56.1124318601,3.3,13.56,13.955772999,92.4,57.8055,-13.013,59.2521223185,55.7355,-6.493,56.1124318601,2.07,-6.52,6.8407090276,132.25
2019-08-17 19:00:00,58.6015,7.158,59.0370457107,56.2715,-5.742,56.563701048,2.33,12.9,13.1087337298,92.4,57.3715,-12.882,58.7999569409,56.2715,-5.742,56.563701048,1.1,-7.14,7.2242369839,132.08
2019-08-17 19:30:00,57.7085,6.8835,58.1175837806,52.6285,-4.8965,52.8557917782,5.08,11.78,12.8286710146,92.4,56.5185,-13.2065,58.0409552342,52.6285,-4.8965,52.8557917782,3.89,-8.31,9.1754127973,132.2
2019-08-17 20:00:00,58.42,6.718,58.8049991412,52.05,-5.072,52.2965360612,6.37,11.79,13.4007835592,92.4,57.28,-13.322,58.8087925739,52.05,-5.072,52.2965360612,5.23,-8.25,9.7680806712,132.09
2019-08-17 20:30:00,55.6,6.6015,55.9905331485,44.75,-3.9485,44.9238594986,10.85,10.55,15.1335719511,92.4,54.53,-13.6285,56.2072674327,44.75,-3.9485,44.9238594986,9.78,-9.68,13.7604796428,132.76
2019-08-17 21:00:00,54.557,6.5085,54.9438515327,44.347,-3.5815,44.4913873828,10.21,10.09,14.3545184524,92.4,53.487,-13.6415,55.1991819799,44.347,-3.5815,44.4913873828,9.14,-10.06,13.5920270747,132.63
2019-08-17 21:30:00,54.2175,5.954,54.543445273,42.2275,-3.146,42.3445282445,11.99,9.1,15.0522456796,92.4,53.1975,-14.066,55.0256882033,42.2275,-3.146,42.3445282445,10.97,-10.92,15.4786078185,132.12
2019-08-17 22:00:00,53.7775,5.948,54.1054360508,43.4875,-3.192,43.60448968,10.29,9.14,13.7631282781,92.4,52.7275,-13.862,54.5192103781,43.4875,-3.192,43.60448968,9.24,-10.67,14.1147617762,131.52
2019-08-17 22:30:00,52.284,5.691,52.5928144997,41.404,-3.279,41.5336376567,10.88,8.97,14.1008971346,92.4,51.244,-14.299,53.2015877301,41.404,-3.279,41.5336376567,9.84,-11.02,14.7738282107,132.03
2019-08-17 23:00:00,51.17,5.2505,51.4386688227,35.37,-3.4695,35.539757037,15.8,8.72,18.0465619995,92.4,50.2,-14.9395,52.3758404252,35.37,-3.4695,35.539757037,14.83,-11.47,18.7480612331,132.89
2019-08-17 23:30:00,49.593,5.1235,49.856954392,35.103,-2.9365,35.2256105873,14.49,8.06,16.5808232606,92.4,48.613,-14.9265,50.8529661991,35.103,-2.9365,35.2256105873,13.51,-11.99,18.06322784,132.11
2019-08-18 00:00:00,49.986,5.1915,50.2548690999,39.066,-3.9585,39.2660423044,10.92,9.15,14.2467154109,92.4,48.916,-14.9985,51.1637572726,39.066,-3.9585,39.2660423044,9.85,-11.04,14.7954080714,132.62
2019-08-18 00:30:00,48.1755,5.0475,48.4391995857,36.1055,-3.6625,36.2907844569,12.07,8.71,14.8845221623,92.4,47.1355,-15.2325,49.5356883116,36.1055,-3.6625,36.2907844569,11.03,-11.57,15.9851743813,132.95
2019-08-18 01:00:00,47.4765,5.0645,47.7458606845,36.8165,-3.6654999999999998,36.9985210853,10.66,8.73,13.7785521736,92.4,46.3965,-15.1855,48.8183840628,36.8165,-3.6654999999999998,36.9985210853,9.58,-11.52,14.9828835676,132.76
2019-08-18 01:30:00,48.238,4.79,48.4752384625,38.318,-3.77,38.5030131808,9.92,8.56,13.1026714833,92.4,47.158,-15.37,49.5995349172,38.318,-3.77,38.5030131808,8.84,-11.6,14.584430054,132.45
2019-08-18 02:00:00,47.501,4.802,47.743106361,36.331,-3.758,36.5248425732,11.17,8.56,14.0727573702,92.4,46.451,-15.448,48.9523861012,36.331,-3.758,36.5248425732,10.12,-11.69,15.461904798599999,132.8
2019-08-18 02:30:00,47.414,4.659,47.6423517157,36.804,-3.701,36.989617692,10.61,8.36,13.5078384651,92.4,46.344,-15.551,48.883534416,36.804,-3.701,36.989617692,9.54,-11.85,15.2129582922,132.55
2019-08-18 03:00:00,48.287,4.489,48.4952110007,39.377,-4.031,39.5827877997,8.91,8.52,12.327956035,92.4,47.197,-15.641,49.7211996034,39.377,-4.031,39.5827877997,7.82,-11.61,13.9980177168,132.3
2019-08-18 03:30:00,45.7475,4.9155,46.0108236886,35.1975,-3.5345,35.374520442,10.55,8.45,13.516841347,92.4,44.6775,-15.2745,47.2164098222,35.1975,-3.5345,35.374520442,9.48,-11.74,15.0896653376,132.48
2019-08-18 04:00:00,46.779,4.587,47.0033553058,37.389,-3.973,37.5994953424,9.39,8.56,12.7061284426,92.4,45.679,-15.633,48.2800344863,37.389,-3.973,37.5994953424,8.29,-11.66,14.3066313296,132.61
2019-08-18 04:30:00,47.2995,4.589,47.521591106,38.5095,-4.131,38.7304370134,8.79,8.72,12.3815386766,92.4,46.1995,-15.661,48.7817662785,38.5095,-4.131,38.7304370134,7.69,-11.53,13.8591846802,132.75
2019-08-18 05:00:00,46.304,4.643,46.5361995118,36.354,-3.467,36.5189458364,9.95,8.11,12.8364558972,92.4,45.224,-15.587,47.834765025,36.354,-3.467,36.5189458364,8.87,-12.12,15.0190312604,132.67
2019-08-18 05:30:00,46.708,4.4775,46.9221192003,35.418,-3.1625,35.5589107011,11.29,7.64,13.6320834798,92.4,45.658,-15.6625,48.2697303727,35.418,-3.1625,35.5589107011,10.24,-12.5,16.1588242147,132.33
2019-08-18 06:00:00,47.4595,4.3555,47.6589395654,35.2095,-3.3745,35.37083743,12.25,7.73,14.4850060407,92.4,46.4295,-15.8045,49.0457000205,35.2095,-3.3745,35.37083743,11.22,-12.43,16.744948492,132.52
2019-08-18 06:30:00,47.6805,4.5265,47.894877414,36.4505,-3.3135,36.6007955173,11.23,7.84,13.6959300524,92.4,46.6405,-15.5335,49.1591889935,36.4505,-3.3135,36.6007955173,10.19,-12.22,15.9111438935,132.1
2019-08-18 07:00:00,47.5645,5.044,47.831198984,36.7845,-3.666,36.966728233,10.78,8.71,13.859022332,92.4,46.4945,-15.096,48.8838188591,36.7845,-3.666,36.966728233,9.71,-11.43,14.9976331466,132.42
2019-08-18 07:30:00,49.308,5.563,49.6208205595,43.178,-4.5969999999999995,43.4220231334,6.13,10.16,11.8660229226,92.4,48.128,-14.687,50.3191052484,43.178,-4.5969999999999995,43.4220231334,4.95,-10.09,11.2387988682,132.53
2019-08-18 08:00:00,52.1035,5.928,52.4396405046,43.5035,-4.682,43.7547213024,8.6,10.61,13.6576754977,92.4,50.9835,-14.512,53.0086352989,43.5035,-4.682,43.7547213024,7.48,-9.83,12.3522993811,133.32
2019-08-18 08:30:00,50.7915,5.8835,51.1311259851,34.5115,-3.8565,34.7263045039,16.28,9.74,18.9711886818,92.4,49.8115,-14.4965,51.8780690128,34.5115,-3.8565,34.7263045039,15.3,-10.64,18.6359759605,133.42
2019-08-18 09:00:00,52.3405,5.9665,52.6794747743,41.3805,-4.7535,41.6526294788,10.96,10.72,15.3310143174,92.4,51.2405,-14.2535,53.1860047616,41.3805,-4.7535,41.6526294788,9.86,-9.5,13.6919538416,132.77
2019-08-18 09:30:00,54.441,6.0105,54.771786453,43.861,-5.6195,44.2195217212,10.58,11.63,15.722382135,92.4,53.351,-14.1995,55.2082874327,43.861,-5.6195,44.2195217212,9.49,-8.58,12.7936116871,132.88
2019-08-18 10:00:00,54.808,6.4445,55.1855818512,48.378,-5.5155,48.6913916853,6.43,11.96,13.5788990717,92.4,53.628,-13.5955,55.3244973249,48.378,-5.5155,48.6913916853,5.25,-8.08,9.6358134062,132.07
2019-08-18 10:30:00,56.278,6.8475,56.6930466658,52.868,-7.1925,53.3550136374,3.41,14.04,14.4481728949,92.4,55.008,-13.4625,56.6314309395,52.868,-7.1925,53.3550136374,2.14,-6.27,6.6251415079000004,133.07
2019-08-18 11:00:00,56.7515,7.0295,57.1851958334,51.1515,-6.6605,51.5833133145,5.6,13.69,14.7910817725,92.4,55.5215,-13.2205,57.0737994398,51.1515,-6.6605,51.5833133145,4.37,-6.5600000000000005,7.8822902763,132.97
2019-08-18 11:30:00,57.73,7.755,58.2485444024,57.09,-8.175,57.6723393404,0.64,15.93,15.9428510625,92.4,56.39,-12.575,57.7751047165,57.09,-8.175,57.6723393404,-0.7000000000000001,-4.4,4.455333882,133.25
2019-08-18 12:00:00,54.923,7.373,55.4156752012,59.523,-8.687,60.1535659625,-4.6,16.06,16.7057954016,92.4,53.483,-12.877,55.0113480838,59.523,-8.687,60.1535659625,-6.04,-4.19,7.3510339409,132.83
2019-08-18 12:30:00,57.8325,7.766,58.3515964842,63.7725,-9.614,64.4931062382,-5.94,17.38,18.367035689,92.4,56.3825,-12.414,57.7329516156,63.7725,-9.614,64.4931062382,-7.39,-2.8,7.9026641078,132.57
2019-08-18 13:00:00,59.658,7.8325,60.1699677601,64.228,-8.5975,64.8008718325,-4.57,16.43,17.0537327292,92.4,58.228,-12.3775,59.5290054532,64.228,-8.5975,64.8008718325,-6.0,-3.7800000000000002,7.0914314493,132.62
2019-08-18 13:30:00,60.012,7.7775,60.5138798149,65.802,-9.1325,66.4327160385,-5.79,16.91,17.8737852734,92.4,58.552,-12.4525,59.8615190273,65.802,-9.1325,66.4327160385,-7.25,-3.32,7.9740140456,132.68
2019-08-18 14:00:00,60.7085,7.7495,61.2011170037,62.4485,-8.6105,63.0393199717,-1.74,16.36,16.45227036,92.4,59.3385,-12.3305,60.6060955061,62.4485,-8.6105,63.0393199717,-3.11,-3.7199999999999998,4.8487627288,132.3
2019-08-18 14:30:00,60.72,7.7045,61.206843737,61.19,-8.6155,61.79355096,-0.47000000000000003,16.32,16.3267663669,92.4,59.4,-12.4955,60.700061946,61.19,-8.6155,61.79355096,-1.79,-3.88,4.2729966066,132.79
2019-08-18 15:00:00,59.8755,7.5835,60.353831465,63.1255,-9.2065,63.7933256109,-3.25,16.79,17.1016548907,92.4,58.4655,-12.6665,59.8218598215,63.1255,-9.2065,63.7933256109,-4.66,-3.46,5.8040675392,132.79
2019-08-18 15:30:00,57.5335,7.252,57.9887499973,60.4435,-8.998,61.1095794148,-2.91,16.25,16.508500840499998,92.4,56.1135,-13.138,57.6309979633,60.4435,-8.998,61.1095794148,-4.33,-4.14,5.9907011276,133.21
2019-08-18 16:00:00,59.914,7.609,60.3952338931,64.024,-9.571,64.7354355589,-4.11,17.18,17.6647813459,92.4,58.484,-12.711,59.8493757444,64.024,-9.571,64.7354355589,-5.54,-3.14,6.367982412,132.98
2019-08-18 16:30:00,59.4695,7.628,59.956716173,61.6795,-8.762,62.2987428786,-2.21,16.39,16.5383251873,92.4,58.0795,-12.832,59.4801525238,61.6795,-8.762,62.2987428786,-3.6,-4.07,5.4336819929,133.57
2019-08-18 17:00:00,61.0415,7.6425,61.5180666837,64.3915,-9.2575,65.0535669929,-3.35,16.9,17.2288275863,92.4,59.6215,-12.6275,60.9440482615,64.3915,-9.2575,65.0535669929,-4.77,-3.37,5.840359578,132.86
2019-08-18 17:30:00,60.7895,7.4725,61.2470535332,62.8395,-9.3275,63.5279860888,-2.05,16.8,16.9246122555,92.4,59.4095,-12.8975,60.7933729653,62.8395,-9.3275,63.5279860888,-3.43,-3.5700000000000003,4.9507373188,133.25
2019-08-18 18:00:00,61.192,7.4695,61.6462025939,61.982,-8.7905,62.6022460799,-0.79,16.26,16.2791799548,92.4,59.852,-12.7905,61.203421426,61.982,-8.7905,62.6022460799,-2.13,-4.0,4.5317656603,132.85
2019-08-18 18:30:00,61.2865,7.4035,61.7320572677,60.3865,-8.5365,60.9868937928,0.9,15.94,15.9653875618,92.4,59.9865,-12.836500000000001,61.3445671148,60.3865,-8.5365,60.9868937928,-0.4,-4.3,4.3185645763,132.85
2019-08-18 19:00:00,60.892,7.1875,61.3147275966,58.802,-8.1625,59.3658286411,2.09,15.35,15.4916299982,92.4,59.622,-13.0325,61.029738163,58.802,-8.1625,59.3658286411,0.8200000000000001,-4.87,4.9385524195,132.85
2019-08-18 19:30:00,59.75,7.3115,60.1956853292,55.92,-7.8485,56.4680914522,3.83,15.16,15.6363198995,92.4,58.51,-13.0085,59.9386450652,55.92,-7.8485,56.4680914522,2.59,-5.16,5.7735344461,133.15
2019-08-18 20:00:00,58.554,6.8045,58.9480460766,52.784,-6.5155,53.1846067603,5.77,13.32,14.5160359603,92.4,57.384,-13.1155,58.863739231,52.784,-6.5155,53.1846067603,4.6,-6.6,8.0448741444,131.79
2019-08-18 20:30:00,60.02,7.0575,60.4335064865,57.41,-6.3125,57.7560019067,2.61,13.37,13.6223713061,92.4,58.82,-12.7525,60.1865321833,57.41,-6.3125,57.7560019067,1.4100000000000001,-6.44,6.5925488242,131.48
2019-08-18 21:00:00,58.607,7.074,59.0323803095,55.507,-5.5760000000000005,55.7863677344,3.1,12.65,13.0243042041,92.4,57.397,-12.826,58.812599713,55.507,-5.5760000000000005,55.7863677344,1.8900000000000001,-7.25,7.4923027168,131.6
2019-08-18 21:30:00,57.5835,6.8725000000000005,57.9921609228,52.6635,-5.4375,52.9434664383,4.92,12.31,13.2567907127,92.4,56.4035,-13.0475,57.8929362574,52.6635,-5.4375,52.9434664383,3.74,-7.61,8.4793690803,131.88
2019-08-18 22:00:00,56.609,6.5475,56.98638993,50.619,-6.0025,50.9736516962,5.99,12.55,13.9062072471,92.4,55.449,-13.4925,57.0669708084,50.619,-6.0025,50.9736516962,4.83,-7.49,8.912294878400001,132.13
2019-08-18 22:30:00,55.3325,5.7555,55.6310285407,46.2225,-5.6245,46.563446033299996,9.11,11.38,14.5772596876,92.4,54.2325,-14.4145,56.1154334074,46.2225,-5.6245,46.563446033299996,8.01,-8.79,11.8921907149,132.73
2019-08-18 23:00:00,54.1505,5.8515,54.4657387951,47.9305,-6.0485,48.310632189,6.22,11.9,13.4275239713,92.4,52.9705,-14.4385,54.9030431989,47.9305,-6.0485,48.310632189,5.04,-8.39,9.7874256064,133.03
2019-08-18 23:30:00,52.999,5.604,53.2944539047,47.399,-5.846,47.7581502678,5.6,11.45,12.7460778281,92.4,51.809,-14.716,53.8584546473,47.399,-5.846,47.7581502678,4.41,-8.87,9.9058063781,132.98
2019-08-19 00:00:00,52.7015,5.2345,52.960816577,48.2815,-5.4755,48.5909903429,4.42,10.71,11.5862202637,92.4,51.5215,-14.7955,53.603841117,48.2815,-5.4755,48.5909903429,3.24,-9.32,9.8671171068,132.07
2019-08-19 00:30:00,50.9365,5.073,51.1884983297,45.7065,-5.147,45.9953883694,5.23,10.22,11.4804747289,92.4,49.7765,-14.707,51.903716642,45.7065,-5.147,45.9953883694,4.07,-9.56,10.3903079839,131.11
2019-08-19 01:00:00,50.171,5.421,50.4630209361,46.911,-5.469,47.2287188266,3.26,10.89,11.3674843303,92.4,48.991,-14.359,51.0519241753,46.911,-5.469,47.2287188266,2.08,-8.89,9.1300876228,131.15
2019-08-19 01:30:00,50.7685,5.3655,51.0512407538,48.2185,-5.4245,48.5226642148,2.55,10.79,11.087226885,92.4,49.5485,-14.5945,51.6532020547,48.2185,-5.4245,48.5226642148,1.33,-9.17,9.2659484134,131.74
2019-08-19 02:00:00,50.498,5.1525,50.7601838083,47.688,-5.1875,47.9693183217,2.81,10.34,10.7150221652,92.4,49.288,-14.8175,51.4671278609,47.688,-5.1875,47.9693183217,1.6,-9.63,9.7620131121,131.74
2019-08-19 02:30:00,50.603,5.111,50.8604554639,48.853,-5.569,49.1693946475,1.75,10.68,10.8224257909,92.4,49.363,-14.809,51.5365137548,48.853,-5.569,49.1693946475,0.51,-9.24,9.2540639721,131.63
2019-08-19 03:00:00,50.257,5.217,50.5270535258,48.967,-5.713,49.2991425686,1.29,10.93,11.0058620744,92.4,49.027,-14.773,51.2043773324,48.967,-5.713,49.2991425686,0.06,-9.06,9.0601986733,131.73
2019-08-19 03:30:00,48.5115,5.263,48.7961555991,46.1315,-5.217,46.4255574145,2.38,10.48,10.7468507015,92.4,47.2915,-14.747,49.5374603835,46.1315,-5.217,46.4255574145,1.16,-9.53,9.6003385357,131.79
2019-08-19 04:00:00,49.5,5.2535,49.7779997815,48.39,-5.7365,48.7288367627,1.11,10.99,11.0459132714,92.4,48.25,-14.8165,50.4736681077,48.39,-5.7365,48.7288367627,-0.14,-9.08,9.081079231,132.01
2019-08-19 04:30:00,49.5095,5.2765,49.7898789163,49.0395,-5.5435,49.3518282589,0.47000000000000003,10.82,10.8302031375,92.4,48.2595,-14.7335,50.4584518441,49.0395,-5.5435,49.3518282589,-0.78,-9.19,9.2230417976,131.76
2019-08-19 05:00:00,48.3365,5.1285,48.6078053866,44.7365,-4.8115,44.9944992694,3.6,9.94,10.5718304943,92.4,47.1365,-14.8715,49.4268261625,44.7365,-4.8115,44.9944992694,2.4,-10.06,10.3423208227,131.76
2019-08-19 05:30:00,47.853,5.1865,48.1332462156,42.073,-4.4735,42.310158724,5.78,9.66,11.2571754894,92.4,46.703,-14.9135,49.0263469091,42.073,-4.4735,42.310158724,4.63,-10.44,11.4206173213,132.24
2019-08-19 06:00:00,48.1025,5.215,48.3843645329,40.5725,-3.995,40.7687108117,7.53,9.21,11.8964280353,92.4,46.9825,-14.895,49.2870807743,40.5725,-3.995,40.7687108117,6.41,-10.9,12.645082048,132.15
2019-08-19 06:30:00,49.753,5.982,50.1113293877,40.213,-4.188,40.4304923665,9.54,10.17,13.9441923395,92.4,48.633,-14.528,50.7565904391,40.213,-4.188,40.4304923665,8.42,-10.34,13.3346166049,133.71
2019-08-19 07:00:00,51.171,6.1665,51.54121616,36.941,-3.6035,37.1163399765,14.23,9.77,17.2611065694,92.4,50.161,-14.3135,52.1632265418,36.941,-3.6035,37.1163399765,13.22,-10.71,17.0138913832,133.76
2019-08-19 07:30:00,53.098,6.8275,53.5351506979,37.478,-3.4025,37.6321337456,15.62,10.23,18.6718317259,92.4,52.108,-13.5225,53.8340196368,37.478,-3.4025,37.6321337456,14.63,-10.12,17.7890781099,133.53
2019-08-19 08:00:00,54.429,7.399,54.9296026019,35.629,-3.6310000000000002,35.8135421594,18.8,11.03,21.7968093995,92.4,53.489,-12.791,54.9971163062,35.629,-3.6310000000000002,35.8135421594,17.86,-9.16,20.0720003986,133.19
2019-08-19 08:30:00,55.5625,7.687,56.0917228765,33.7225,-4.073,33.9675777065,21.84,11.76,24.8049027412,92.4,54.7125,-12.083,56.0308535117,33.7225,-4.073,33.9675777065,20.99,-8.01,22.4664238365,132.09
2019-08-19 09:00:00,55.549,8.0725,56.1324919922,34.859,-3.5975,35.0441419819,20.69,11.67,23.7542627753,92.4,54.669,-11.6475,55.8960089564,34.859,-3.5975,35.0441419819,19.81,-8.05,21.3831382168,131.88
2019-08-19 09:30:00,55.722,8.6755,56.3933115205,34.962,-3.6745,35.1545643445,20.76,12.35,24.1557467283,92.4,54.842,-10.8445,55.9039188631,34.962,-3.6745,35.1545643445,19.88,-7.17,21.1334639849,131.2
2019-08-19 10:00:00,55.933,8.959,56.6459545775,34.503,-3.501,34.6801673871,21.43,12.46,24.7890399169,92.4,55.073,-10.541,56.0727028954,34.503,-3.501,34.6801673871,20.57,-7.04,21.7413546036,131.2
2019-08-19 10:30:00,57.0325,8.7415,57.6985257914,40.2525,-4.5585,40.509797315,16.78,13.3,21.4116416932,92.4,56.0525,-10.8485,57.0926677298,40.2525,-4.5585,40.509797315,15.8,-6.29,17.0060018817,131.36
2019-08-19 11:00:00,58.775,8.8965,59.4444979561,45.525,-5.7335,45.8846232114,13.25,14.63,19.7382724675,92.4,57.715,-10.7735,58.7119198055,45.525,-5.7335,45.8846232114,12.19,-5.04,13.1908187767,131.58
2019-08-19 11:30:00,57.0465,8.9955,57.7513825159,49.5665,-6.0445,49.9336950616,7.48,15.04,16.7973807482,92.4,55.8665,-10.7345,56.8884462127,49.5665,-6.0445,49.9336950616,6.3,-4.69,7.8540499107,131.49
2019-08-19 12:00:00,57.028,9.4645,57.808040481,52.578,-4.9455,52.81007531,4.45,14.41,15.081465446,92.4,55.778,-10.3655,56.7329610919,52.578,-4.9455,52.81007531,3.2,-5.42,6.2941560197,131.73
2019-08-19 12:30:00,58.414,9.63,59.2024686647,57.374,-5.57,57.6437401285,1.04,15.2,15.2355374044,92.4,57.114,-10.17,58.0123943309,57.374,-5.57,57.6437401285,-0.26,-4.6,4.6073419669,131.6
2019-08-19 13:00:00,58.915,9.938,59.7473101403,60.165,-6.252,60.4889636959,-1.25,16.19,16.2381833959,92.4,57.555,-9.922,58.4039734008,60.165,-6.252,60.4889636959,-2.61,-3.67,4.5034431272,131.86
2019-08-19 13:30:00,59.577,9.4495,60.3217372035,58.047,-7.2905,58.5030392309,1.53,16.74,16.8097739426,92.4,58.287,-10.3305,59.1953849489,58.047,-7.2905,58.5030392309,0.24,-3.04,3.0494589684,131.68
2019-08-19 14:00:00,59.4885,9.7215,60.2776011011,58.7785,-7.2585,59.2249768637,0.71,16.98,16.9948374514,92.4,58.1585,-10.0685,59.0236038759,58.7785,-7.2585,59.2249768637,-0.62,-2.81,2.8775857937,131.54
2019-08-19 14:30:00,59.7215,9.75,60.5121480552,58.9615,-7.63,59.453136017,0.76,17.38,17.3966088649,92.4,58.4115,-10.19,59.2936710978,58.9615,-7.63,59.453136017,-0.55,-2.56,2.6184155514,132.18
2019-08-19 15:00:00,58.834,9.603,59.6125587859,57.324,-7.557,57.8199725441,1.51,17.16,17.2263083683,92.4,57.514,-10.297,58.428489669,57.324,-7.557,57.8199725441,0.19,-2.74,2.7465796912,132.11
2019-08-19 15:30:00,57.9995,9.283,58.7376888314,54.6995,-6.467,55.0804628634,3.3,15.75,16.0920011186,92.4,56.7395,-10.577,57.7169280996,54.6995,-6.467,55.0804628634,2.04,-4.11,4.5884311044,131.88
2019-08-19 16:00:00,59.1555,9.28,59.8789744422,54.9455,-6.68,55.3500710953,4.21,15.96,16.5059292377,92.4,57.9255,-10.7,58.9054628218,54.9455,-6.68,55.3500710953,2.98,-4.02,5.0040783367,132.37
2019-08-19 16:30:00,59.474,9.2825,60.1940319488,55.114,-7.2975,55.5950222794,4.36,16.58,17.1436868847,92.4,58.224,-10.8475,59.2258594893,55.114,-7.2975,55.5950222794,3.11,-3.55,4.7195974405,132.87
2019-08-19 17:00:00,59.5315,8.743500000000001,60.1701610809,53.5915,-6.9865,54.0449817698,5.94,15.73,16.8141755671,92.4,58.3015,-11.4565,59.4164648435,53.5915,-6.9865,54.0449817698,4.71,-4.47,6.4934582466,133.03
2019-08-19 17:30:00,59.7685,8.4125,60.3576320651,53.4085,-6.8775,53.8494928342,6.36,15.29,16.5600030193,92.4,58.5685,-11.7675,59.7389592184,53.4085,-6.8775,53.8494928342,5.16,-4.89,7.1089872696,132.99
2019-08-19 18:00:00,59.052,8.134,59.6095685272,51.182,-5.916,51.5227734114,7.87,14.05,16.1040181321,92.4,57.902,-11.926,59.1174346534,51.182,-5.916,51.5227734114,6.72,-6.01,9.0154589456,132.48
2019-08-19 18:30:00,58.7075,7.87,59.2326553199,49.7175,-5.68,50.04090533,8.99,13.55,16.2610762251,92.4,57.5875,-12.21,58.8676843119,49.7175,-5.68,50.04090533,7.87,-6.53,10.2263287645,132.48
2019-08-19 19:00:00,59.7975,7.7165,60.2933278108,48.9175,-5.7035,49.2488753019,10.88,13.42,17.2763074758,92.4,58.7075,-12.4035,60.00347797,48.9175,-5.7035,49.2488753019,9.79,-6.7,11.8631403937,132.73
2019-08-19 19:30:00,57.486,7.591,57.9850280417,41.506,-4.549,41.754537921,15.98,12.14,20.0683830938,92.4,56.506,-12.659,57.9066344817,41.506,-4.549,41.754537921,15.0,-8.11,17.0520409336,133.31
2019-08-19 20:00:00,56.5535,7.32,57.0252642453,40.3335,-3.5700000000000003,40.4911857353,16.22,10.89,19.5366450549,92.4,55.5835,-12.81,57.040525701,40.3335,-3.5700000000000003,40.4911857353,15.25,-9.24,17.8308749084,132.84
2019-08-19 20:30:00,55.9825,7.1965,56.4431565249,41.9525,-3.0735,42.0649338345,14.03,10.27,17.3871734333,92.4,54.9725,-12.9535,56.4780392586,41.9525,-3.0735,42.0649338345,13.02,-9.88,16.3442589309,132.76
2019-08-19 21:00:00,56.899,7.0975,57.3399573356,42.489,-3.3225,42.618706306600004,14.41,10.42,17.7827022693,92.4,55.889,-13.0825,57.3997572055,42.489,-3.3225,42.618706306600004,13.4,-9.76,16.5776234726,132.97
2019-08-19 21:30:00,56.883,7.0615,57.3196342561,42.413,-3.7385,42.5774465093,14.47,10.8,18.056048848,92.4,55.873,-13.2685,57.4268684611,42.413,-3.7385,42.5774465093,13.46,-9.53,16.4921951238,133.44
2019-08-19 22:00:00,54.392,6.7235,54.8059770121,36.062,-3.8165,36.2633908543,18.33,10.54,21.1442781858,92.4,53.462,-13.5565,55.1540038098,36.062,-3.8165,36.2633908543,17.4,-9.74,19.9406017963,133.38
2019-08-19 22:30:00,52.5845,6.361,52.9678389332,34.8645,-3.349,35.0249791042,17.72,9.71,20.2060015837,92.4,51.6445,-13.859,53.471733292,34.8645,-3.349,35.0249791042,16.78,-10.51,19.7997095938,133.19
2019-08-19 23:00:00,50.9565,6.205,51.3329028718,33.6365,-3.225,33.7907495811,17.32,9.43,19.720732745,92.4,50.0065,-14.085,51.9522595009,33.6365,-3.225,33.7907495811,16.37,-10.86,19.6447575704,133.42
2019-08-19 23:30:00,49.09,6.158,49.4747315708,33.46,-2.922,33.5873441046,15.63,9.08,18.0760421553,92.4,48.1,-14.092,50.1217962966,33.46,-2.922,33.5873441046,14.64,-11.17,18.4146273381,133.05
2019-08-20 00:00:00,48.902,5.8915,49.255612637,34.192,-3.0185,34.3249793336,14.71,8.91,17.1980289568,92.4,47.912,-14.2685,49.9914976396,34.192,-3.0185,34.3249793336,13.72,-11.25,17.7426294556,132.79
2019-08-20 00:30:00,13.24,9.13,16.0827391946,0.0,0.0,0.0,13.24,9.13,16.0827391946,92.4,12.22,-11.02,16.4550539349,0.0,0.0,0.0,12.22,-11.02,16.4550539349,132.73
2019-08-20 01:00:00,12.06,9.31,15.23547505,0.0,0.0,0.0,12.06,9.31,15.23547505,92.4,11.01,-10.94,15.5210727722,0.0,0.0,0.0,11.01,-10.94,15.5210727722,132.89
2019-08-20 01:30:00,10.75,9.5,14.3461667354,0.0,0.0,0.0,10.75,9.5,14.3461667354,92.4,9.66,-10.79,14.4823927581,0.0,0.0,0.0,9.66,-10.79,14.4823927581,133.1
2019-08-20 02:00:00,10.47,9.54,14.1644802234,0.0,0.0,0.0,10.47,9.54,14.1644802234,92.4,9.38,-10.82,14.3198044679,0.0,0.0,0.0,9.38,-10.82,14.3198044679,133.27
2019-08-20 02:30:00,9.79,9.57,13.6904711387,0.0,0.0,0.0,9.79,9.57,13.6904711387,92.4,8.69,-10.81,13.8698305685,0.0,0.0,0.0,8.69,-10.81,13.8698305685,133.35
2019-08-20 03:00:00,8.42,10.15,13.1878315124,0.0,0.0,0.0,8.42,10.15,13.1878315124,92.4,7.28,-10.27,12.5885384378,0.0,0.0,0.0,7.28,-10.27,12.5885384378,133.43
2019-08-20 03:30:00,9.37,9.88,13.6165818031,0.0,0.0,0.0,9.37,9.88,13.6165818031,92.4,8.25,-10.55,13.3927219041,0.0,0.0,0.0,8.25,-10.55,13.3927219041,133.43
2019-08-20 04:00:00,8.36,9.94,12.9881946397,0.0,0.0,0.0,8.36,9.94,12.9881946397,92.4,7.24,-10.51,12.7623547984,0.0,0.0,0.0,7.24,-10.51,12.7623547984,133.43
2019-08-20 04:30:00,8.26,10.0,12.9702582858,0.0,0.0,0.0,8.26,10.0,12.9702582858,92.4,7.12,-10.45,12.6450345986,0.0,0.0,0.0,7.12,-10.45,12.6450345986,133.53
2019-08-20 05:00:00,8.85,9.92,13.2939422295,0.0,0.0,0.0,8.85,9.92,13.2939422295,92.4,7.72,-10.52,13.0487087484,0.0,0.0,0.0,7.72,-10.52,13.0487087484,133.46
2019-08-20 05:30:00,10.75,9.92,14.6276758236,0.0,0.0,0.0,10.75,9.92,14.6276758236,92.4,9.68,-10.47,14.2591479409,0.0,0.0,0.0,9.68,-10.47,14.2591479409,133.36
2019-08-20 06:00:00,14.92,10.57,18.2847286007,0.0,0.0,0.0,14.92,10.57,18.2847286007,92.4,13.91,-9.87,17.0559373826,0.0,0.0,0.0,13.91,-9.87,17.0559373826,133.9
2019-08-20 06:30:00,17.37,10.33,20.2095472488,0.0,0.0,0.0,17.37,10.33,20.2095472488,92.4,16.43,-9.96,19.2131855766,0.0,0.0,0.0,16.43,-9.96,19.2131855766,133.4
2019-08-20 07:00:00,19.19,10.93,22.0844062632,0.0,0.0,0.0,19.19,10.93,22.0844062632,92.4,18.26,-9.37,20.5237545298,0.0,0.0,0.0,18.26,-9.37,20.5237545298,133.53
2019-08-20 07:30:00,21.57,11.21,24.3090312436,0.0,0.0,0.0,21.57,11.21,24.3090312436,92.4,20.71,-9.05,22.6010309499,0.0,0.0,0.0,20.71,-9.05,22.6010309499,133.58
2019-08-20 08:00:00,23.37,11.62,26.0994501858,0.0,0.0,0.0,23.37,11.62,26.0994501858,92.4,22.54,-8.5,24.089449973,0.0,0.0,0.0,22.54,-8.5,24.089449973,133.29
2019-08-20 08:30:00,27.75,13.45,30.8377204086,0.0,0.0,0.0,27.75,13.45,30.8377204086,92.4,27.02,-6.37,27.7607150484,0.0,0.0,0.0,27.02,-6.37,27.7607150484,132.58
2019-08-20 09:00:00,27.86,14.7,31.5003111096,0.0,0.0,0.0,27.86,14.7,31.5003111096,92.4,27.11,-4.98,27.563608254400002,0.0,0.0,0.0,27.11,-4.98,27.563608254400002,132.22
2019-08-20 09:30:00,29.18,15.83,33.1973086259,0.0,0.0,0.0,29.18,15.83,33.1973086259,92.4,28.45,-3.87,28.7120079409,0.0,0.0,0.0,28.45,-3.87,28.7120079409,132.49
2019-08-20 10:00:00,29.43,16.44,33.7105102305,0.0,0.0,0.0,29.43,16.44,33.7105102305,92.4,28.7,-3.19,28.8767397744,0.0,0.0,0.0,28.7,-3.19,28.8767397744,132.21
2019-08-20 10:30:00,29.21,16.13,33.3676639878,0.0,0.0,0.0,29.21,16.13,33.3676639878,92.4,28.44,-3.5700000000000003,28.6631906807,0.0,0.0,0.0,28.44,-3.5700000000000003,28.6631906807,132.44
2019-08-20 11:00:00,28.83,16.46,33.1978990299,0.0,0.0,0.0,28.83,16.46,33.1978990299,92.4,28.04,-3.19,28.2208734805,0.0,0.0,0.0,28.04,-3.19,28.2208734805,132.34
2019-08-20 11:30:00,28.69,16.67,33.1813953896,0.0,0.0,0.0,28.69,16.67,33.1813953896,92.4,27.93,-2.98,28.0885261272,0.0,0.0,0.0,27.93,-2.98,28.0885261272,132.27
2019-08-20 12:00:00,25.99,17.03,31.072511968,0.0,0.0,0.0,25.99,17.03,31.072511968,92.4,25.17,-2.55,25.2988418707,0.0,0.0,0.0,25.17,-2.55,25.2988418707,131.98
2019-08-20 12:30:00,28.19,17.53,33.1960389203,0.0,0.0,0.0,28.19,17.53,33.1960389203,92.4,27.43,-1.88,27.4943503287,0.0,0.0,0.0,27.43,-1.88,27.4943503287,131.56
2019-08-20 13:00:00,30.42,18.08,35.3873254146,0.0,0.0,0.0,30.42,18.08,35.3873254146,92.4,29.71,-1.33,29.7397545383,0.0,0.0,0.0,29.71,-1.33,29.7397545383,131.73
2019-08-20 13:30:00,29.11,18.3,34.3843292795,0.0,0.0,0.0,29.11,18.3,34.3843292795,92.4,28.33,-1.21,28.3558283251,0.0,0.0,0.0,28.33,-1.21,28.3558283251,131.94
2019-08-20 14:00:00,26.93,19.14,33.0388332118,0.0,0.0,0.0,26.93,19.14,33.0388332118,92.4,26.11,-0.44,26.1137071286,0.0,0.0,0.0,26.11,-0.44,26.1137071286,132.2
2019-08-20 14:30:00,26.19,18.99,32.3502117458,0.0,0.0,0.0,26.19,18.99,32.3502117458,92.4,25.36,-0.65,25.3683286797,0.0,0.0,0.0,25.36,-0.65,25.3683286797,132.36
2019-08-20 15:00:00,27.59,18.52,33.2294823914,0.0,0.0,0.0,27.59,18.52,33.2294823914,92.4,26.82,-1.05,26.8405458216,0.0,0.0,0.0,26.82,-1.05,26.8405458216,132.13
2019-08-20 15:30:00,27.74,18.25,33.2049710134,0.0,0.0,0.0,27.74,18.25,33.2049710134,92.4,26.99,-1.3599999999999999,27.0242428201,0.0,0.0,0.0,26.99,-1.3599999999999999,27.0242428201,132.13
2019-08-20 16:00:00,28.67,17.88,33.7885084015,0.0,0.0,0.0,28.67,17.88,33.7885084015,92.4,27.94,-1.67,27.9898642369,0.0,0.0,0.0,27.94,-1.67,27.9898642369,131.98
2019-08-20 16:30:00,30.56,16.72,34.8349250035,0.0,0.0,0.0,30.56,16.72,34.8349250035,92.4,29.88,-2.85,30.0156109383,0.0,0.0,0.0,29.88,-2.85,30.0156109383,132.02
2019-08-20 17:00:00,31.14,14.39,34.3041061682,0.0,0.0,0.0,31.14,14.39,34.3041061682,92.4,30.49,-5.33,30.95236663,0.0,0.0,0.0,30.49,-5.33,30.95236663,132.3
2019-08-20 17:30:00,33.99,13.82,36.692131309,0.0,0.0,0.0,33.99,13.82,36.692131309,92.4,33.41,-5.89,33.9252148114,0.0,0.0,0.0,33.41,-5.89,33.9252148114,132.41
2019-08-20 18:00:00,28.13,13.64,31.2625414834,0.0,0.0,0.0,28.13,13.64,31.2625414834,92.4,27.4,-6.22,28.097124408,0.0,0.0,0.0,27.4,-6.22,28.097124408,132.69
2019-08-20 18:30:00,24.17,14.47,28.1703709596,0.0,0.0,0.0,24.17,14.47,28.1703709596,92.4,23.37,-5.45,23.9970706546,0.0,0.0,0.0,23.37,-5.45,23.9970706546,132.69
2019-08-20 19:00:00,23.0,14.67,27.280192448,0.0,0.0,0.0,23.0,14.67,27.280192448,92.4,22.18,-5.17,22.774575737,0.0,0.0,0.0,22.18,-5.17,22.774575737,132.42
2019-08-20 19:30:00,20.54,14.78,25.3049402291,0.0,0.0,0.0,20.54,14.78,25.3049402291,92.4,19.68,-5.16,20.345220569,0.0,0.0,0.0,19.68,-5.16,20.345220569,132.63
2019-08-20 20:00:00,22.52,13.45,26.2307624746,0.0,0.0,0.0,22.52,13.45,26.2307624746,92.4,21.71,-6.55,22.6765649956,0.0,0.0,0.0,21.71,-6.55,22.6765649956,132.91
