Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-20 20:30:00,22.5,12.24,25.613816584,0.0,0.0,0.0,22.5,12.24,25.613816584,92.4,21.67,-7.91,23.0685283449,0.0,0.0,0.0,21.67,-7.91,23.0685283449,133.21
2019-08-20 21:00:00,24.48,11.3,26.9622031741,0.0,0.0,0.0,24.48,11.3,26.9622031741,92.4,23.71,-8.79,25.2869175662,0.0,0.0,0.0,23.71,-8.79,25.2869175662,133.21
2019-08-20 21:30:00,25.77,11.04,28.0352367566,0.0,0.0,0.0,25.77,11.04,28.0352367566,92.4,25.02,-9.09,26.6200770097,0.0,0.0,0.0,25.02,-9.09,26.6200770097,133.27
2019-08-20 22:00:00,28.14,11.09,30.2464493784,0.0,0.0,0.0,28.14,11.09,30.2464493784,92.4,27.43,-8.94,28.8501039859,0.0,0.0,0.0,27.43,-8.94,28.8501039859,133.11
2019-08-20 22:30:00,26.34,10.42,28.3261716439,0.0,0.0,0.0,26.34,10.42,28.3261716439,92.4,25.64,-9.23,27.2507339351,0.0,0.0,0.0,25.64,-9.23,27.2507339351,131.77
2019-08-20 23:00:00,23.49,10.6,25.7709157773,0.0,0.0,0.0,23.49,10.6,25.7709157773,92.4,22.73,-8.9,24.4103031526,0.0,0.0,0.0,22.73,-8.9,24.4103031526,131.14
2019-08-20 23:30:00,24.45,10.77,26.7169496762,0.0,0.0,0.0,24.45,10.77,26.7169496762,92.4,23.68,-8.82,25.2692461304,0.0,0.0,0.0,23.68,-8.82,25.2692461304,131.5
2019-08-21 00:00:00,24.21,10.97,26.5794093238,0.0,0.0,0.0,24.21,10.97,26.5794093238,92.4,23.43,-8.81,25.0316000288,0.0,0.0,0.0,23.43,-8.81,25.0316000288,132.06
2019-08-21 00:30:00,49.7275,5.4375,50.0239009125,26.1475,-4.6425,26.5564410737,23.58,10.08,25.6441572293,92.4,48.9075,-14.4825,51.0067286003,26.1475,-4.6425,26.5564410737,22.76,-9.84,24.7960319406,132.36
2019-08-21 01:00:00,49.2125,5.426,49.5107223968,28.0125,-4.474,28.3675313034,21.2,9.9,23.3976494546,92.4,48.3525,-14.654,50.5242909129,28.0125,-4.474,28.3675313034,20.34,-10.18,22.7452852257,132.82
2019-08-21 01:30:00,48.373,5.2825,48.6605788627,28.853,-3.8675,29.1110488518,19.52,9.15,21.5581283974,92.4,47.473,-14.8175,49.7317206142,28.853,-3.8675,29.1110488518,18.62,-10.95,21.6010856209,132.79
2019-08-21 02:00:00,47.3885,5.285,47.6822939596,29.3085,-3.365,29.501040613,18.08,8.65,20.0426769669,92.4,46.4685,-14.945,48.8126471035,29.3085,-3.365,29.501040613,17.16,-11.58,20.7017390574,133.09
2019-08-21 02:30:00,47.6685,5.1595,47.9469116054,29.8685,-3.4705,30.0694473261,17.8,8.63,19.7817314712,92.4,46.7385,-15.0905,49.1142603782,29.8685,-3.4705,30.0694473261,16.87,-11.62,20.4846601143,133.18
2019-08-21 03:00:00,47.1085,5.1635,47.3906373084,29.0685,-3.5365,29.2828366881,18.04,8.7,20.0282700201,92.4,46.1785,-15.0465,48.5680041231,29.0685,-3.5365,29.2828366881,17.11,-11.51,20.6211590363,133.11
2019-08-21 03:30:00,47.38,5.172,47.6614517614,29.97,-3.598,30.185203395,17.41,8.77,19.4941273208,92.4,46.43,-15.098,48.8230939618,29.97,-3.598,30.185203395,16.46,-11.5,20.0793824606,133.27
2019-08-21 04:00:00,46.841,5.191,47.1277599934,29.261,-3.219,29.4375284628,17.58,8.41,19.4880604474,92.4,45.901,-15.089,48.3174887799,29.261,-3.219,29.4375284628,16.64,-11.87,20.4398263202,133.24
2019-08-21 04:30:00,46.3085,5.222,46.6020005606,28.2785,-3.198,28.4587555288,18.03,8.42,19.899178375,92.4,45.3685,-15.128,47.8242321031,28.2785,-3.198,28.4587555288,17.09,-11.93,20.8420968235,133.54
2019-08-21 05:00:00,46.6255,5.247,46.9198066839,28.5055,-3.013,28.6642931057,18.12,8.26,19.913864517,92.4,45.7055,-15.093,48.1330591096,28.5055,-3.013,28.6642931057,17.2,-12.08,21.0182396979,133.48
2019-08-21 05:30:00,46.5955,5.338,46.9002650765,28.1555,-2.502,28.2664497992,18.44,7.84,20.0374449469,92.4,45.6655,-14.992,48.0634783828,28.1555,-2.502,28.2664497992,17.51,-12.49,21.5081426441,133.36
2019-08-21 06:00:00,46.7655,5.59,47.0984085745,28.1155,-2.03,28.188689935,18.65,7.62,20.1466349548,92.4,45.8355,-14.98,48.22129675,28.1155,-2.03,28.188689935,17.72,-12.95,21.9476855272,134.18
2019-08-21 06:30:00,47.86,5.8135,48.2117867565,31.56,-1.0665,31.5780148561,16.3,6.88,17.6924955843,92.4,46.9,-14.6465,49.1337965381,31.56,-1.0665,31.5780148561,15.34,-13.58,20.487361958,133.76
2019-08-21 07:00:00,48.7865,6.5135000000000005,49.2193891114,32.2765,-0.9765,32.2912682393,16.51,7.49,18.1295394315,92.4,47.8165,-14.0365,49.8341349328,32.2765,-0.9765,32.2912682393,15.54,-13.06,20.299142839,134.01
2019-08-21 07:30:00,50.796,7.051,51.2830402472,32.616,-0.739,32.6243709058,18.18,7.79,19.7786880252,92.4,49.876,-13.329,51.626326782,32.616,-0.739,32.6243709058,17.26,-12.59,21.3638877548,133.63
2019-08-21 08:00:00,52.941,7.4285,53.4596305005,34.591,-1.2415,34.613272068,18.35,8.67,20.2951077849,92.4,52.031,-12.8015,53.5826778283,34.591,-1.2415,34.613272068,17.44,-11.56,20.9233649301,133.23
2019-08-21 08:30:00,54.439,8.013,55.0255657854,34.359,-1.267,34.3823525955,20.08,9.28,22.1206871503,92.4,53.569,-11.937,54.8828728293,34.359,-1.267,34.3823525955,19.21,-10.67,21.9743714358,132.48
2019-08-21 09:00:00,55.634,8.4735,56.2755911408,35.884,-0.7965,35.8928386764,19.75,9.27,21.8173188087,92.4,54.754,-11.4565,55.9397167337,35.884,-0.7965,35.8928386764,18.87,-10.66,21.6728516813,132.4
2019-08-21 09:30:00,55.786,8.895,56.490696765,36.356,-0.325,36.3574526198,19.43,9.22,21.5065873629,92.4,54.916,-10.975,56.0019435466,36.356,-0.325,36.3574526198,18.56,-10.65,21.3985069573,132.14
2019-08-21 10:00:00,55.874,8.8855,56.5761079101,33.894,-1.2845,33.9183309768,21.98,10.17,24.2187799032,92.4,55.044,-10.8345,56.1001633353,33.894,-1.2845,33.9183309768,21.15,-9.55,23.2061414285,131.8
2019-08-21 10:30:00,56.4175,8.795,57.098917076,34.8075,-1.9649999999999999,34.8629212954,21.61,10.76,24.1406234385,92.4,55.5675,-10.925,56.6312871234,34.8075,-1.9649999999999999,34.8629212954,20.76,-8.96,22.6110415505,131.8
2019-08-21 11:00:00,56.5015,9.042,57.2204270016,35.1315,-0.868,35.1422212765,21.37,9.91,23.5559971133,92.4,55.6615,-10.628,56.6670712694,35.1315,-0.868,35.1422212765,20.53,-9.76,22.7318828961,131.61
2019-08-21 11:30:00,58.1865,9.0895,58.8921708931,37.3065,-2.1305,37.367284789,20.88,11.22,23.7036452893,92.4,57.3465,-10.3405,58.2713222992,37.3065,-2.1305,37.367284789,20.04,-8.21,21.6565394281,130.94
2019-08-21 12:00:00,57.9975,9.043,58.6982610922,40.5075,-2.327,40.5742835457,17.49,11.37,20.8608964333,92.4,57.0775,-10.417,58.0202972696,40.5075,-2.327,40.5742835457,16.57,-8.09,18.4394414232,130.85
2019-08-21 12:30:00,57.471,9.288,58.2166882002,38.471,-1.812,38.5136493337,19.0,11.1,22.0047722097,92.4,56.601,-10.432,57.5543206458,38.471,-1.812,38.5136493337,18.13,-8.62,20.0748922787,131.68
2019-08-21 13:00:00,59.1405,9.1485,59.8439119084,37.3605,-0.0815,37.3605888939,21.78,9.23,23.655048087,92.4,58.3305,-10.5815,59.2825047759,37.3605,-0.0815,37.3605888939,20.97,-10.5,23.4518847857,131.75
2019-08-21 13:30:00,56.9955,8.7345,57.6608923838,39.0955,-0.7555000000000001,39.1027991389,17.9,9.49,20.2600616978,92.4,56.0955,-11.1455,57.1920212136,39.0955,-0.7555000000000001,39.1027991389,17.0,-10.39,19.9236567929,132.11
2019-08-21 14:00:00,56.1205,8.795,56.8054798875,40.9305,-0.985,40.9423503875,15.19,9.78,18.0661146902,92.4,55.1605,-10.955,56.2378234398,40.9305,-0.985,40.9423503875,14.23,-9.97,17.3750913667,131.62
2019-08-21 14:30:00,56.441,8.608,57.093643648,45.551,-1.812,45.5870260601,10.89,10.42,15.0721100049,92.4,55.401,-11.182,56.5182087915,45.551,-1.812,45.5870260601,9.85,-9.37,13.5948298996,131.58
2019-08-21 15:00:00,56.3385,8.5915,56.9898276406,45.5185,-2.2785,45.57549127,10.82,10.87,15.3371868346,92.4,55.2585,-11.3285,56.4077719335,45.5185,-2.2785,45.57549127,9.74,-9.05,13.295491717099999,132.02
2019-08-21 15:30:00,56.258,8.4515,56.8892820859,44.148,-2.3585000000000003,44.2109536908,12.11,10.81,16.2329356556,92.4,55.208,-11.5785,56.4090854938,44.148,-2.3585000000000003,44.2109536908,11.06,-9.22,14.399027745,132.41
2019-08-21 16:00:00,56.291,8.197,56.8846859005,44.481,-1.923,44.5225481077,11.81,10.12,15.5528293246,92.4,55.261,-11.673,56.4804129765,44.481,-1.923,44.5225481077,10.78,-9.75,14.5351608178,131.85
2019-08-21 16:30:00,57.86,8.1645,58.4331982716,41.53,-1.5554999999999999,41.5591203017,16.33,9.72,19.0038759205,92.4,56.91,-11.8155,58.1236108673,41.53,-1.5554999999999999,41.5591203017,15.38,-10.26,18.4881583723,132.31
2019-08-21 17:00:00,57.725,7.748,58.2426572969,42.365,-1.152,42.3806598462,15.36,8.9,17.7521716981,92.4,56.775,-12.102,58.0504868972,42.365,-1.152,42.3806598462,14.41,-10.95,18.0983590416,131.83
2019-08-21 17:30:00,58.201,7.734,58.7126149733,46.491,-1.206,46.5066394937,11.71,8.94,14.7325388172,92.4,57.161,-12.376,58.485428074,46.491,-1.206,46.5066394937,10.67,-11.17,15.4472586565,132.48
2019-08-21 18:00:00,57.212,7.57,57.7106389152,44.242,-0.5700000000000001,44.2456716979,12.97,8.14,15.3127561203,92.4,56.212,-12.52,57.589403053,44.242,-0.5700000000000001,44.2456716979,11.97,-11.95,16.9140001182,132.36
2019-08-21 18:30:00,56.942,7.4135,57.4225682659,43.002,-0.3665,43.0035617856,13.94,7.78,15.9640846903,92.4,55.962,-12.7665,57.3997296705,43.002,-0.3665,43.0035617856,12.96,-12.4,17.9365994547,132.69
2019-08-21 19:00:00,56.908500000000004,7.3075,57.3757520953,42.2485,-0.0925,42.2486012609,14.66,7.4,16.4218025807,92.4,55.9385,-12.7925,57.3826091991,42.2485,-0.0925,42.2486012609,13.69,-12.7,18.6736739824,132.47
2019-08-21 19:30:00,56.8835,7.3475,57.3560661875,43.5335,-0.5125000000000001,43.5365166096,13.35,7.86,15.4920011619,92.4,55.8835,-12.9125,57.355890966,43.5335,-0.5125000000000001,43.5365166096,12.35,-12.4,17.5009285468,132.98
2019-08-21 20:00:00,56.83,7.2345,57.2886279313,43.23,-0.34550000000000003,43.2313806193,13.6,7.58,15.5697270368,92.4,55.84,-12.9255,57.3164387436,43.23,-0.34550000000000003,43.2313806193,12.61,-12.58,17.81203245,132.52
2019-08-21 20:30:00,56.534,7.114,56.9798398734,42.484,-0.146,42.4842508702,14.05,7.26,15.8148695853,92.4,55.554,-13.316,57.1276007898,42.484,-0.146,42.4842508702,13.07,-13.17,18.5546166762,133.46
2019-08-21 21:00:00,56.7,7.0755,57.1397646149,40.74,-0.8445,40.7487518858,15.96,7.92,17.8170704663,92.4,55.75,-13.1045,57.2694545133,40.74,-0.8445,40.7487518858,15.01,-12.26,19.3806011259,132.85
2019-08-21 21:30:00,56.617,6.7315000000000005,57.01576783,39.667,-1.6485,39.7012397949,16.95,8.38,18.9083817393,92.4,55.687,-13.4485,57.2879055408,39.667,-1.6485,39.7012397949,16.02,-11.8,19.8967434521,132.96
2019-08-21 22:00:00,57.14,6.404,57.4977461819,43.59,-1.786,43.6265732782,13.55,8.19,15.8328329746,92.4,56.16,-13.606,57.7846764809,43.59,-1.786,43.6265732782,12.57,-11.82,17.2544863731,132.17
2019-08-21 22:30:00,56.0745,6.115,56.40693907,44.2645,-2.4050000000000002,44.3297866592,11.81,8.52,14.5625032189,92.4,55.0645,-13.925,56.7979294099,44.2645,-2.4050000000000002,44.3297866592,10.8,-11.52,15.790832783599999,132.17
2019-08-21 23:00:00,54.49,5.964,54.8154120298,41.91,-2.556,41.9878701055,12.58,8.52,15.1936434077,92.4,53.47,-14.236,55.3326720483,41.91,-2.556,41.9878701055,11.56,-11.68,16.4333806625,132.75
2019-08-21 23:30:00,53.177,5.8100000000000005,53.4934522068,40.897,-2.7199999999999998,40.9873518174,12.28,8.53,14.9518995449,92.4,52.137,-14.6,54.1426520315,40.897,-2.7199999999999998,40.9873518174,11.24,-11.88,16.3545712264,133.47
2019-08-22 00:00:00,53.1235,5.341,53.3913151482,41.5135,-2.999,41.6216852524,11.61,8.34,14.2950236096,92.4,52.0835,-14.949,54.1863781153,41.5135,-2.999,41.6216852524,10.57,-11.95,15.9539148801,133.15
2019-08-22 00:30:00,51.697,5.586,51.9979153909,42.367,-2.874,42.4643681809,9.33,8.46,12.5944630691,92.4,50.607,-14.754,52.7138403553,42.367,-2.874,42.4643681809,8.24,-11.88,14.4579389956,133.08
2019-08-22 01:00:00,51.187,5.57,51.4891626364,43.867,-3.23,43.9857543871,7.32,8.8,11.446501649,92.4,50.047,-14.79,52.1866487619,43.867,-3.23,43.9857543871,6.18,-11.56,13.1082416822,133.22
2019-08-22 01:30:00,50.9315,5.6585,51.2448662258,45.8415,-3.6415,45.9859070205,5.09,9.3,10.601797017500001,92.4,49.7415,-14.8815,51.9198985409,45.8415,-3.6415,45.9859070205,3.9,-11.24,11.8973778624,133.59
2019-08-22 02:00:00,50.2185,5.6405,50.5342753238,43.0185,-3.0295,43.1250415942,7.2,8.67,11.2698225363,92.4,49.0785,-14.9295,51.2990168765,43.0185,-3.0295,43.1250415942,6.06,-11.9,13.3541604004,133.76
2019-08-22 02:30:00,50.625,5.454,50.9179412486,44.925,-3.046,45.0281438769,5.7,8.5,10.2342562016,92.4,49.455,-14.846,51.6352664465,44.925,-3.046,45.0281438769,4.53,-11.8,12.6396558497,133.76
2019-08-22 03:00:00,50.3455,5.296,50.6232850203,43.8055,-2.924,43.9029794689,6.54,8.22,10.50428484,92.4,49.1855,-15.034,51.4318438932,43.8055,-2.924,43.9029794689,5.38,-12.11,13.2512829568,132.61
2019-08-22 03:30:00,49.8075,5.243,50.0826926717,42.7575,-2.3970000000000002,42.8246356114,7.05,7.64,10.3957731795,92.4,48.6775,-14.947,50.9206423295,42.7575,-2.3970000000000002,42.8246356114,5.92,-12.55,13.8761990473,132.05
2019-08-22 04:00:00,50.6925,5.07,50.9454066256,44.1725,-2.61,44.2495407462,6.52,7.68,10.0743635035,92.4,49.5525,-15.08,51.7962996386,44.1725,-2.61,44.2495407462,5.38,-12.47,13.5810640231,131.91
2019-08-22 04:30:00,50.8465,5.1845,51.1101320924,45.5565,-2.7355,45.6385544523,5.29,7.92,9.5242060037,92.4,49.6865,-14.9555,51.8884887282,45.5565,-2.7355,45.6385544523,4.13,-12.22,12.8990426001,131.83
2019-08-22 05:00:00,50.344,5.112,50.6028742267,43.674,-2.528,43.747103447,6.67,7.64,10.1419179646,92.4,49.214,-14.968,51.4398563373,43.674,-2.528,43.747103447,5.54,-12.44,13.617826552,131.83
2019-08-22 05:30:00,51.1645,5.3885,51.4474682808,46.1345,-3.4015,46.2597264637,5.03,8.79,10.1274379781,92.4,50.0045,-14.5315,52.0731649941,46.1345,-3.4015,46.2597264637,3.87,-11.13,11.7836242303,131.11
2019-08-22 06:00:00,51.2895,5.6665,51.6015700585,45.1195,-2.9235,45.2141143063,6.17,8.59,10.5762469714,92.4,50.1395,-14.4135,52.1700914557,45.1195,-2.9235,45.2141143063,5.02,-11.49,12.5387599068,131.56
2019-08-22 06:30:00,51.4415,5.7535,51.7622515401,43.2715,-2.1465,43.3247062829,8.17,7.9,11.3648097212,92.4,50.3415,-14.2365,52.3158155293,43.2715,-2.1465,43.3247062829,7.07,-12.09,14.0054632198,131.41
2019-08-22 07:00:00,54.455,6.418,54.8319044809,49.715,-2.682,49.787291039,4.74,9.1,10.260487317900001,92.4,53.275,-13.742,55.0187985056,49.715,-2.682,49.787291039,3.56,-11.06,11.6188295452,131.97
2019-08-22 07:30:00,55.944,6.913,56.36950155,50.604,-2.087,50.6470175331,5.34,9.0,10.4649701385,92.4,54.794,-13.017,56.3189552904,50.604,-2.087,50.6470175331,4.19,-10.93,11.7055969519,131.29
2019-08-22 08:00:00,57.824,7.268,58.27897391,51.354,-2.762,51.4282214353,6.47,10.03,11.9357362571,92.4,56.694,-12.452,58.045343827,51.354,-2.762,51.4282214353,5.34,-9.69,11.0639821041,130.64
2019-08-22 08:30:00,58.614,-7.746,59.1236121359,49.884,-2.626,49.953071297,8.73,-5.12,10.1206373317,92.4,58.344,4.174,58.4931159368,49.884,-2.626,49.953071297,8.46,6.8,10.8541052142,131.64
2019-08-22 09:00:00,59.702,-11.44,60.7881765148,48.792,-2.32,48.8471254425,10.91,-9.12,14.2197925442,92.4,59.702,9.02,60.3795429264,48.792,-2.32,48.8471254425,10.91,11.34,15.7360636755,131.79
2019-08-22 09:30:00,61.7575,-11.035,62.7356360552,53.4575,-3.095,53.5470198167,8.3,-7.94,11.4862352405,92.4,61.6475,9.415,62.36230016,53.4575,-3.095,53.5470198167,8.19,12.51,14.9524646798,131.69
2019-08-22 10:00:00,62.644,-10.79,63.5664599927,57.254,-3.77,57.3779872076,5.39,-7.02,8.8505649537,92.4,62.414,9.68,63.160191545,57.254,-3.77,57.3779872076,5.16,13.45,14.4058356231,131.69
2019-08-22 10:30:00,62.1495,-10.7855,63.0784223051,56.6695,-3.9355,56.8059890372,5.48,-6.85,8.7722802053,92.4,61.9295,9.7645,62.6945646009,56.6695,-3.9355,56.8059890372,5.26,13.7,14.6750672912,131.97
2019-08-22 11:00:00,62.441,-10.532,63.3229934937,53.351,-4.282,53.5225627656,9.09,-6.25,11.031346246,92.4,62.361,9.888,63.1400575309,53.351,-4.282,53.5225627656,9.01,14.17,16.7919325868,131.32
2019-08-22 11:30:00,62.5735,-10.6235,63.468903051,50.4135,-4.3635,50.6019872584,12.16,-6.26,13.6767393775,92.4,62.6135,9.7465,63.3675362035,50.4135,-4.3635,50.6019872584,12.2,14.11,18.6529381064,131.05
2019-08-22 12:00:00,63.5505,-10.4975,64.4116725175,53.0905,-5.1575,53.3404255373,10.46,-5.34,11.7442411419,92.4,63.5005,9.9125,64.2695196536,53.0905,-5.1575,53.3404255373,10.41,15.07,18.3159220352,131.19
2019-08-22 12:30:00,63.877,-10.1885,64.6844390967,55.447,-5.7785,55.7472947438,8.43,-4.41,9.5138320355,92.4,63.757,10.2715,64.579089195,55.447,-5.7785,55.7472947438,8.31,16.05,18.0736991233,131.22
2019-08-22 13:00:00,62.9435,-10.398,63.7965719788,53.8435,-5.308,54.1045040292,9.1,-5.09,10.4267972072,92.4,62.8435,10.122,63.6534396262,53.8435,-5.308,54.1045040292,9.0,15.43,17.8629476851,131.49
2019-08-22 13:30:00,61.706,-11.0605,62.689433689,57.876,-5.5805,58.1444181005,3.83,-5.48,6.6857535103,92.4,61.416,9.5995,62.16168801,57.876,-5.5805,58.1444181005,3.54,15.18,15.5873025248,132.15
2019-08-22 14:00:00,63.0275,-10.8475,63.954155553,56.0775,-5.7175,56.3682163324,6.95,-5.13,8.638252138,92.4,62.8475,9.8325,63.6119981804,56.0775,-5.7175,56.3682163324,6.77,15.55,16.959817216,132.15
2019-08-22 14:30:00,61.9675,-10.8145,62.9040894259,56.7675,-5.4845,57.0318226651,5.2,-5.33,7.4464018156,92.4,61.7275,9.8055,62.501456675,56.7675,-5.4845,57.0318226651,4.96,15.29,16.0743802369,131.95
2019-08-22 15:00:00,62.571,-10.8305,63.5014155059,55.821,-5.4605,56.0874415645,6.75,-5.37,8.6255086807,92.4,62.391,9.8195,63.159001427,55.821,-5.4605,56.0874415645,6.57,15.28,16.6325975121,132.02
2019-08-22 15:30:00,63.4065,-10.9305,64.3417444005,54.1265,-5.3405000000000005,54.3893274687,9.28,-5.59,10.8335820484,92.4,63.3365,9.7895,64.0885835582,54.1265,-5.3405000000000005,54.3893274687,9.21,15.13,17.7127355312,132.11
2019-08-22 16:00:00,62.656,-11.2925,63.6654921622,52.166,-4.9325,52.3986747185,10.49,-6.36,12.2674243425,92.4,62.616,9.3675,63.3128226527,52.166,-4.9325,52.3986747185,10.45,14.3,17.7113664069,131.92
2019-08-22 16:30:00,62.318,-11.663499999999999,63.4000816738,50.848,-4.8735,51.0810151255,11.47,-6.79,13.3291034957,92.4,62.328,8.9565,62.9682338664,50.848,-4.8735,51.0810151255,11.48,13.83,17.97385045,131.86
2019-08-22 17:00:00,62.775,-12.301,63.968861378,50.755,-4.891,50.9901157677,12.02,-7.41,14.120499283000001,92.4,62.815,8.379,63.3713804962,50.755,-4.891,50.9901157677,12.06,13.27,17.9314388714,132.14
2019-08-22 17:30:00,62.952,-12.3665,64.1551605582,50.912,-4.7365,51.1318508979,12.04,-7.63,14.2540695943,92.4,62.992,8.1935,63.5226377463,50.912,-4.7365,51.1318508979,12.08,12.93,17.6949512574,131.86
2019-08-22 18:00:00,62.4215,-12.5375,63.6681440636,49.8815,-4.3175,50.068002242,12.54,-8.22,14.9939987995,92.4,62.4915,8.0125,63.0030771352,49.8815,-4.3175,50.068002242,12.61,12.33,17.6363544986,131.74
2019-08-22 18:30:00,62.6075,-12.5755,63.8579850645,51.1175,-4.4455,51.3104402291,11.49,-8.13,14.0754040795,92.4,62.6275,7.8945,63.1231089737,51.1175,-4.4455,51.3104402291,11.51,12.34,16.8747059234,131.53
2019-08-22 19:00:00,60.881,-12.969,62.2470169727,50.921,-3.009,51.0098257398,9.96,-9.96,14.0855670812,92.4,60.861,7.511,61.3227237001,50.921,-3.009,51.0098257398,9.94,10.52,14.4732166432,131.88
2019-08-22 19:30:00,60.341,-13.2715,61.7832420099,44.141,-3.0715,44.247734329,16.2,-10.2,19.1436673603,92.4,60.581,7.2085,61.0083603554,44.141,-3.0715,44.247734329,16.44,10.28,19.3894816847,131.63
2019-08-22 20:00:00,59.1985,-13.4755,60.7128610963,40.9485,-2.9455,41.0543009014,18.25,-10.53,21.0699644043,92.4,59.5085,7.1445,59.9358444714,40.9485,-2.9455,41.0543009014,18.56,10.09,21.1253804699,132.03
2019-08-22 20:30:00,57.1215,-13.7295,58.7483185504,37.3415,-2.3295,37.4140908282,19.78,-11.4,22.8299890495,92.4,57.4915,6.9405,57.9089208369,37.3415,-2.3295,37.4140908282,20.15,9.27,22.1800676284,132.27
2019-08-22 21:00:00,57.366,-13.7415,58.9888699523,35.856,-2.4215,35.9376738013,21.51,-11.32,24.306840601,92.4,57.796,7.0485,58.2242129037,35.856,-2.4215,35.9376738013,21.94,9.47,23.8965374061,132.62
2019-08-22 21:30:00,56.421,-14.1355,58.1647797318,35.941,-2.6355,36.0374990982,20.48,-11.5,23.4878777245,92.4,56.811,6.8345,57.2206266241,35.941,-2.6355,36.0374990982,20.87,9.47,22.9180671087,133.3
2019-08-22 22:00:00,54.794,-14.419,56.6594210789,35.504,-2.319,35.5796539753,19.29,-12.1,22.7709046812,92.4,55.124,6.551,55.5118994181,35.504,-2.319,35.5796539753,19.62,8.87,21.5318670811,133.3
2019-08-22 22:30:00,52.622,-14.7175,54.6413734294,32.112,-2.0375,32.1765745574,20.51,-12.68,24.113118836,92.4,53.022,6.2225,53.3858781912,32.112,-2.0375,32.1765745574,20.91,8.26,22.4823419599,133.2
2019-08-22 23:00:00,50.626,-14.7245,52.7238349919,32.066,-1.7045,32.1112702373,18.56,-13.02,22.6714357728,92.4,50.936,6.1055,51.3006162366,32.066,-1.7045,32.1112702373,18.87,7.8100000000000005,20.4223651911,132.96
2019-08-22 23:30:00,49.4115,-14.8995,51.6090247195,31.6915,-1.7995,31.7425482988,17.72,-13.1,22.0365242268,92.4,49.7015,6.0305,50.0660167429,31.6915,-1.7995,31.7425482988,18.01,7.83,19.6384571695,133.24
2019-08-23 00:00:00,48.2375,-15.141,50.5579497928,30.7775,-2.091,30.8484487009,17.46,-13.05,21.7980297275,92.4,48.4975,5.909,48.8561540366,30.7775,-2.091,30.8484487009,17.72,8.0,19.4421809476,133.8
2019-08-23 00:30:00,47.0875,-15.008,49.421379182,30.1375,-1.238,30.1629168061,16.95,-13.77,21.838392798,92.4,47.3375,5.602,47.6678225877,30.1375,-1.238,30.1629168061,17.2,6.84,18.5101485677,132.47
2019-08-23 01:00:00,46.493,-15.1825,48.9091745509,30.013,-1.1125,30.0336115918,16.48,-14.07,21.6692247208,92.4,46.743,5.4475,47.0593593799,30.013,-1.1125,30.0336115918,16.73,6.5600000000000005,17.970155814599998,132.65
2019-08-23 01:30:00,45.6055,-15.1975,48.0710477991,29.1455,-0.8775000000000001,29.1587067014,16.46,-14.32,21.8172867241,92.4,45.8455,5.4825,46.1721526085,29.1455,-0.8775000000000001,29.1587067014,16.7,6.36,17.8700755454,132.8
2019-08-23 02:00:00,44.944,-15.1325,47.4231556547,28.664,-0.8525,28.6766743583,16.28,-14.28,21.6554104094,92.4,45.184,5.5575,45.5244951894,28.664,-0.8525,28.6766743583,16.52,6.41,17.7200028217,132.69
2019-08-23 02:30:00,44.6635,-15.2,47.1791080061,28.4635,-0.89,28.477410912,16.2,-14.31,21.6151821644,92.4,44.8935,5.5,45.229153676,28.4635,-0.89,28.477410912,16.43,6.39,17.6288683698,132.79
2019-08-23 03:00:00,44.369,-15.155,46.8858420635,28.399,-0.935,28.4143876584,15.97,-14.22,21.3833884125,92.4,44.589,5.595,44.9386575901,28.399,-0.935,28.4143876584,16.19,6.53,17.4572907405,132.86
2019-08-23 03:30:00,44.0975,-15.1455,46.6259120715,28.4675,-0.8755000000000001,28.4809595432,15.63,-14.27,21.1643521044,92.4,44.2975,5.5745000000000005,44.6468762233,28.4675,-0.8755000000000001,28.4809595432,15.83,6.45,17.0936069921,132.78
2019-08-23 04:00:00,44.0975,-15.3275,46.6853484779,28.1575,-0.9775,28.1744620623,15.94,-14.35,21.447752796,92.4,44.3175,5.4725,44.6541046546,28.1575,-0.9775,28.1744620623,16.16,6.45,17.3996580426,133.12
2019-08-23 04:30:00,44.2795,-15.401,46.8813920575,27.8895,-1.061,27.9096745099,16.39,-14.34,21.7776881234,92.4,44.4995,5.459,44.8330924792,27.8895,-1.061,27.9096745099,16.61,6.52,17.8438364709,133.36
2019-08-23 05:00:00,44.26,-15.338,46.8423082693,27.66,-0.898,27.6745732397,16.6,-14.44,22.0016726637,92.4,44.51,5.472,44.8450987734,27.66,-0.898,27.6745732397,16.85,6.37,18.0138668808,133.17
2019-08-23 05:30:00,44.768,-15.257,47.2964044405,27.168,-0.9470000000000001,27.1844998667,17.6,-14.31,22.6833881949,92.4,45.048,5.493,45.3816631802,27.168,-0.9470000000000001,27.1844998667,17.88,6.44,19.0044205384,132.92
2019-08-23 06:00:00,45.5925,-15.1635,48.047973823,27.5925,-1.3235000000000001,27.6242232198,18.0,-13.84,22.705629258000002,92.4,45.8825,5.8365,46.2522273896,27.5925,-1.3235000000000001,27.6242232198,18.29,7.16,19.6415299811,133.58
2019-08-23 06:30:00,46.381,-14.836500000000001,48.69618972,27.831,-1.2365,27.8584546099,18.55,-13.6,23.0013586555,92.4,46.691,6.1935,47.0999885695,27.831,-1.2365,27.8584546099,18.86,7.43,20.2707794621,133.62
2019-08-23 07:00:00,47.8335,-14.436,49.9644055128,27.8435,-1.496,27.8836602377,19.99,-12.94,23.8126793956,92.4,48.1935,6.684,48.6547972789,27.8435,-1.496,27.8836602377,20.35,8.18,21.9325078365,133.83
2019-08-23 07:30:00,49.806,-13.931000000000001,51.7176023903,28.076,-1.521,28.1171694344,21.73,-12.41,25.0240084719,92.4,50.236,7.199,50.7491999641,28.076,-1.521,28.1171694344,22.16,8.72,23.8139454942,133.83
2019-08-23 08:00:00,51.0975,-13.341,52.8103852216,29.7375,-1.181,29.7609419752,21.36,-12.16,24.5787550539,92.4,51.5175,7.579,52.072008289,29.7375,-1.181,29.7609419752,21.78,8.76,23.4756469559,133.12
2019-08-23 08:30:00,52.466,-12.7465,53.9921699717,31.386,-1.2865,31.4123555031,21.08,-11.46,23.9937075084,92.4,52.876,8.0335,53.4827869342,31.386,-1.2865,31.4123555031,21.49,9.32,23.423972763,132.52
2019-08-23 09:00:00,53.694,-12.157,55.0530497339,31.394,-1.217,31.4175798718,22.3,-10.94,24.8389532791,92.4,54.144,8.603,54.8232099115,31.394,-1.217,31.4175798718,22.75,9.82,24.7789204769,132.43
2019-08-23 09:30:00,54.6295,-11.7805,55.8852614783,31.6495,-1.2805,31.6753931388,22.98,-10.5,25.2652013647,92.4,55.0995,8.9895,55.8280038198,31.6495,-1.2805,31.6753931388,23.45,10.27,25.6003007795,132.43
2019-08-23 10:00:00,54.948,-11.64,56.1673597742,32.458,-1.2,32.480174938,22.49,-10.44,24.7950337769,92.4,55.408,9.01,56.1357868387,32.458,-1.2,32.480174938,22.95,10.21,25.1186504415,132.01
2019-08-23 10:30:00,54.924,-11.531,56.1213839548,32.554,-1.151,32.5743413901,22.37,-10.38,24.6609265844,92.4,55.374,9.089,56.1149694556,32.554,-1.151,32.5743413901,22.82,10.24,25.0121970247,131.96
2019-08-23 11:00:00,54.7865,-11.365,55.9528713048,36.1565,-2.185,36.2224615018,18.63,-9.18,20.7689503827,92.4,55.0465,9.275,55.8224219042,36.1565,-2.185,36.2224615018,18.89,11.46,22.0944268991,132.13
2019-08-23 11:30:00,51.121,-11.3195,52.3592181115,37.341,-2.8695,37.4510922571,13.78,-8.45,16.1644950431,92.4,51.161,9.2905,51.9977048652,37.341,-2.8695,37.4510922571,13.82,12.16,18.4080960449,132.08
2019-08-23 12:00:00,49.597,-11.382,50.8862686095,37.677,-2.752,37.7773719705,11.92,-8.63,14.7160898339,92.4,49.577,9.268,50.4358478961,37.677,-2.752,37.7773719705,11.9,12.02,16.9142070461,132.29
2019-08-23 12:30:00,47.9825,-11.513,49.3443965942,39.3725,-2.363,39.4433457664,8.61,-9.15,12.5640200573,92.4,47.8425,9.167,48.7128185927,39.3725,-2.363,39.4433457664,8.47,11.53,14.3067047219,132.48
2019-08-23 13:00:00,47.729,-11.599,49.1181661099,40.059,-2.599,40.1432221178,7.67,-9.0,11.8249270611,92.4,47.549,9.181,48.4272460708,40.059,-2.599,40.1432221178,7.49,11.78,13.959530794399999,132.73
2019-08-23 13:30:00,47.5445,-11.919,49.0157325891,39.5145,-2.849,39.6170734816,8.03,-9.07,12.1138680858,92.4,47.3645,8.921,48.1973038795,39.5145,-2.849,39.6170734816,7.85,11.77,14.1476287766,133.02
2019-08-23 14:00:00,47.073,-11.8215,48.5346802941,39.863,-2.7315,39.9564745849,7.21,-9.09,11.6022497818,92.4,46.873,8.9885,47.7270495762,39.863,-2.7315,39.9564745849,7.01,11.72,13.6564453647,132.86
2019-08-23 14:30:00,46.6665,-11.8085,48.1373336871,39.7665,-2.4985,39.8449121532,6.9,-9.31,11.5881879515,92.4,46.4465,8.961500000000001,47.3031272169,39.7665,-2.4985,39.8449121532,6.68,11.46,13.2647653579,132.76
2019-08-23 15:00:00,47.206,-11.731,48.6417803642,39.616,-2.651,39.7045999476,7.59,-9.08,11.8344623875,92.4,47.026,9.049,47.8887155497,39.616,-2.651,39.7045999476,7.41,11.7,13.8491191056,132.7
2019-08-23 15:30:00,47.1385,-11.878,48.6119848006,40.7485,-2.858,40.8486036022,6.39,-9.02,11.054071648,92.4,46.8985,8.942,47.7433625361,40.7485,-2.858,40.8486036022,6.15,11.8,13.3064833822,132.79
2019-08-23 16:00:00,47.502,-12.093,49.0171465204,39.712,-3.013,39.8261360541,7.79,-9.08,11.9637159779,92.4,47.322,8.757,48.1254270942,39.712,-3.013,39.8261360541,7.61,11.77,14.0158838466,132.89
2019-08-23 16:30:00,49.345,-12.4595,50.8936947494,38.915,-4.1795,39.1387971871,10.43,-8.28,13.3170304498,92.4,49.245,8.5005,49.9732781119,38.915,-4.1795,39.1387971871,10.33,12.68,16.3551612649,133.1
2019-08-23 17:00:00,52.2925,-12.565,53.7808960622,39.6825,-3.685,39.8532311268,12.61,-8.88,15.4229212538,92.4,52.3325,8.425,53.0063315204,39.6825,-3.685,39.8532311268,12.65,12.11,17.5121272266,133.1
2019-08-23 17:30:00,54.4945,-12.627,55.9382843789,39.8845,-2.887,39.9888498115,14.61,-9.74,17.5590347115,92.4,54.6045,8.363,55.2412091581,39.8845,-2.887,39.9888498115,14.72,11.25,18.5267617246,133.1
2019-08-23 18:00:00,54.6955,-12.6795,56.1459476766,40.0155,-2.5795,40.0985543443,14.68,-10.1,17.8188776302,92.4,54.8155,8.4105,55.4569702607,40.0155,-2.5795,40.0985543443,14.8,10.99,18.4342100455,133.46
2019-08-23 18:30:00,54.671,-12.844,56.1594745079,37.621,-2.034,37.6759445403,17.05,-10.81,20.1880806418,92.4,54.891,8.316,55.5173642836,37.621,-2.034,37.6759445403,17.27,10.35,20.1339365252,133.71
2019-08-23 19:00:00,54.7425,-13.0025,56.2654984204,37.1725,-1.8025,37.2161760865,17.57,-11.2,20.8361440771,92.4,54.9925,8.1575,55.5942430698,37.1725,-1.8025,37.2161760865,17.82,9.96,20.4145536322,133.71
2019-08-23 19:30:00,55.175,-13.312,56.7581709448,35.165,-1.332,35.1902180868,20.01,-11.98,23.3221032499,92.4,55.535,7.888,56.0923949302,35.165,-1.332,35.1902180868,20.37,9.22,22.3594566124,133.91
2019-08-23 20:00:00,54.743,-13.4785,56.3778858352,35.033,-1.2585,35.0555974311,19.71,-12.22,23.1907848078,92.4,55.093,7.8115,55.644030958,35.033,-1.2585,35.0555974311,20.06,9.07,22.0151879392,134.26
2019-08-23 20:30:00,54.4325,-13.734,56.1383987325,33.9325,-1.184,33.9531502552,20.5,-12.55,24.0364826878,92.4,54.8125,7.536,55.3281253274,33.9325,-1.184,33.9531502552,20.88,8.72,22.6276998389,134.26
2019-08-23 21:00:00,55.835,-13.6985,57.4908351587,36.975,-1.3085,36.9981458623,18.86,-12.39,22.5657195764,92.4,56.165,7.5115,56.6650673453,36.975,-1.3085,36.9981458623,19.19,8.82,21.1198603215,133.99
2019-08-23 21:30:00,55.5565,-13.812,57.2476727584,35.9965,-1.6520000000000001,36.0343879683,19.56,-12.16,23.0316998938,92.4,55.9065,7.478,56.4044078619,35.9965,-1.6520000000000001,36.0343879683,19.91,9.13,21.9035385269,134.3
2019-08-23 22:00:00,54.1825,-14.18,56.007282618,33.4025,-2.02,33.4635235182,20.78,-12.16,24.0764199997,92.4,54.5825,7.07,55.0384793236,33.4025,-2.02,33.4635235182,21.18,9.09,23.0482211895,134.4
2019-08-23 22:30:00,52.7725,-14.6765,54.7753266398,32.9225,-1.5465,32.9588025951,19.85,-13.13,23.799567223,92.4,53.1825,6.7835,53.6133768616,32.9225,-1.5465,32.9588025951,20.26,8.33,21.9056271309,132.38
2019-08-23 23:00:00,52.3185,-14.9155,54.4031026919,34.2685,-1.5554999999999999,34.3037851046,18.05,-13.36,22.4564489624,92.4,52.6685,6.3345,53.0480610626,34.2685,-1.5554999999999999,34.3037851046,18.4,7.89,20.0202922057,131.83
2019-08-23 23:30:00,51.5565,-15.0785,53.7162345525,35.1465,-1.6485,35.1851391144,16.41,-13.43,21.2050229898,92.4,51.8365,6.1015,52.1943582631,35.1465,-1.6485,35.1851391144,16.69,7.75,18.4015923224,131.72
2019-08-24 00:00:00,50.536,-15.1725,52.7644961338,34.036,-1.9425,34.0913860418,16.5,-13.23,21.1490638091,92.4,50.796,6.2275,51.176316517,34.036,-1.9425,34.0913860418,16.76,8.17,18.6452809043,132.28
2019-08-24 00:30:00,49.869,-15.202,52.1346138856,33.189,-1.752,33.2352106207,16.68,-13.45,21.4272000037,92.4,50.149,6.018,50.5087965111,33.189,-1.752,33.2352106207,16.96,7.77,18.6551467429,131.85
2019-08-24 01:00:00,50.423,-15.129,52.6437609789,36.223,-2.129,36.285511847,14.2,-13.0,19.2520128818,92.4,50.623,5.7010000000000005,50.943002758,36.223,-2.129,36.285511847,14.4,7.83,16.3911225973,130.69
2019-08-24 01:30:00,50.233,-15.2105,52.4853655722,37.513,-2.6505,37.6065196376,12.72,-12.56,17.8760174536,92.4,50.353,5.6595,50.6700557455,37.513,-2.6505,37.6065196376,12.84,8.31,15.2944990111,130.81
2019-08-24 02:00:00,50.8445,-15.5555,53.1708262161,38.9545,-3.0855,39.0765067592,11.89,-12.47,17.2300029019,92.4,50.9145,5.5645,51.2176724432,38.9545,-3.0855,39.0765067592,11.96,8.65,14.7602201881,131.63
2019-08-24 02:30:00,50.5525,-15.5575,52.8922590036,39.7925,-3.2475,39.9247957102,10.76,-12.31,16.3497308846,92.4,50.5925,5.4425,50.8843970437,39.7925,-3.2475,39.9247957102,10.8,8.69,13.8620380897,131.21
2019-08-24 03:00:00,49.703,-15.67,52.1146534959,37.533,-2.8,37.6372965156,12.17,-12.87,17.7128710265,92.4,49.793,5.49,50.0947397338,37.533,-2.8,37.6372965156,12.26,8.29,14.7997195919,131.88
2019-08-24 03:30:00,49.4395,-15.5645,51.8316295374,36.2895,-3.8245,36.4904728731,13.15,-11.74,17.6281054002,92.4,49.5695,5.3355,49.8558210292,36.2895,-3.8245,36.4904728731,13.28,9.16,16.1326997121,130.79
2019-08-24 04:00:00,49.264,-15.706,51.7070607558,26.754,-7.076,27.673928019,22.51,-8.63,24.1076129055,92.4,49.774,5.324,50.0579269647,26.754,-7.076,27.673928019,23.02,12.4,26.1472828416,130.55
2019-08-24 04:30:00,48.774,-10.5165,49.8948879972,23.194,-7.8865,24.4981329544,25.58,-2.63,25.7148459066,92.4,49.014,0.3035,49.0149396434,23.194,-7.8865,24.4981329544,25.82,8.19,27.0877924534,131.63
2019-08-24 05:00:00,47.64,-5.344,47.9387936436,19.82,-7.874,21.3267971341,27.82,2.5300000000000002,27.9348044561,92.4,47.59,-4.934,47.8450881073,19.82,-7.874,21.3267971341,27.77,2.94,27.9251947173,133.4
2019-08-24 05:30:00,46.9705,-5.242,47.2621035741,19.4305,-7.392,20.7890835356,27.54,2.15,27.6237959014,92.4,46.9005,-4.862,47.1518392457,19.4305,-7.392,20.7890835356,27.47,2.5300000000000002,27.5862610732,133.11
2019-08-24 06:00:00,45.871,-5.121,46.1559669165,18.061,-6.851,19.316726482500002,27.81,1.73,27.8637578227,92.4,45.801,-4.741,46.0457238188,18.061,-6.851,19.316726482500002,27.74,2.11,27.8201312003,133.53
2019-08-24 06:30:00,46.3095,-5.153,46.595313061,19.9595,-6.773,21.0773615344,26.35,1.62,26.3997518928,92.4,46.2095,-4.793,46.4574077974,19.9595,-6.773,21.0773615344,26.25,1.98,26.3245683725,133.32
2019-08-24 07:00:00,47.901,-5.088,48.1704634086,22.941,-7.188,24.0407326219,24.96,2.1,25.048185563,92.4,47.761,-4.7379999999999995,47.995434835,22.941,-7.188,24.0407326219,24.82,2.45,24.9406274981,133.07
2019-08-24 07:30:00,49.471,-4.7155000000000005,49.6952289586,24.941,-7.4955,26.042964525,24.53,2.7800000000000002,24.6870269575,92.4,49.291,-4.3455,49.4821791279,24.941,-7.4955,26.042964525,24.35,3.15,24.5529020688,133.78
2019-08-24 08:00:00,50.545,-4.361,50.7327837399,26.895,-7.321,27.8736087725,23.65,2.96,23.8345148891,92.4,50.355,-3.991,50.5129102903,26.895,-7.321,27.8736087725,23.46,3.33,23.6951577332,134.0
2019-08-24 08:30:00,52.624,-4.148,52.7872264852,28.734,-7.808,29.7759570795,23.89,3.66,24.1687339346,92.4,52.434,-3.768,52.5692132336,28.734,-7.808,29.7759570795,23.7,4.04,24.0418718073,133.38
2019-08-24 09:00:00,53.2295,-3.8885,53.3713415842,28.5995,-7.9185,29.6754788083,24.63,4.03,24.9575199088,92.4,53.0695,-3.4685,53.1827257904,28.5995,-7.9185,29.6754788083,24.47,4.45,24.8713369162,132.47
2019-08-24 09:30:00,53.517,-3.5655,53.6356418741,28.847,-8.1555,29.9776848547,24.67,4.59,25.0933656571,92.4,53.337,-3.1455,53.4296709633,28.847,-8.1555,29.9776848547,24.49,5.01,24.9972038436,132.47
2019-08-24 10:00:00,53.612,-3.414,53.7205913966,28.372,-8.534,29.6276819883,25.24,5.12,25.7540676399,92.4,53.432,-2.984,53.5152583849,28.372,-8.534,29.6276819883,25.06,5.55,25.6672183923,132.58
2019-08-24 10:30:00,52.532,-3.1165,52.6243631434,27.202,-8.1765,28.4042946797,25.33,5.06,25.8304568291,92.4,52.362,-2.6665,52.4298509081,27.202,-8.1765,28.4042946797,25.16,5.51,25.7562749636,132.11
2019-08-24 11:00:00,51.588,-2.911,51.6700654635,26.038,-8.251,27.3140338471,25.55,5.34,26.1020707991,92.4,51.418,-2.471,51.4773403062,26.038,-8.251,27.3140338471,25.38,5.78,26.0298444098,132.44
2019-08-24 11:30:00,51.0165,-2.991,51.104103096,25.9465,-8.241,27.2237936969,25.07,5.25,25.6138126799,92.4,50.8265,-2.541,50.8899772377,25.9465,-8.241,27.2237936969,24.88,5.7,25.5245842278,132.61
2019-08-24 12:00:00,51.0685,-2.8615,51.1486057923,27.6285,-8.2815,28.842975826,23.44,5.42,24.0584704418,92.4,50.8185,-2.4415,50.8771153319,27.6285,-8.2815,28.842975826,23.19,5.84,23.9140481726,132.49
2019-08-24 12:30:00,51.619,-2.977,51.7047743443,31.619,-7.967,32.6072729617,20.0,4.99,20.6131050548,92.4,51.269,-2.597,51.3347325892,31.619,-7.967,32.6072729617,19.65,5.37,20.3705522753,132.58
2019-08-24 13:00:00,51.9595,-3.026,52.0475390028,27.5095,-9.656,29.1549468573,24.45,6.63,25.3329706114,92.4,51.7395,-2.556,51.8025964238,27.5095,-9.656,29.1549468573,24.23,7.1,25.2488197744,132.52
2019-08-24 13:30:00,51.957,-3.0345,52.0455381301,26.477,-10.3145,28.4151445404,25.48,7.28,26.499599997,92.4,51.777,-2.5145,51.8380211741,26.477,-10.3145,28.4151445404,25.3,7.8,26.475082625,132.71
2019-08-24 14:00:00,51.6905,-3.0825,51.7823289984,26.6505,-10.2225,28.5438024184,25.04,7.14,26.0380721253,92.4,51.5005,-2.5725,51.5647094096,26.6505,-10.2225,28.5438024184,24.85,7.65,26.0008653702,132.47
2019-08-24 14:30:00,51.6265,-3.0915,51.7189798285,26.9765,-10.3715,28.9015495173,24.65,7.28,25.7025465664,92.4,51.4165,-2.5815,51.4812646941,26.9765,-10.3715,28.9015495173,24.44,7.79,25.6514658451,132.75
2019-08-24 15:00:00,52.5895,-3.1125,52.6815258558,28.2495,-10.6225,30.1806520224,24.34,7.51,25.472253532,92.4,52.3595,-2.6025,52.4241380139,28.2495,-10.6225,30.1806520224,24.11,8.02,25.408905919,132.67
2019-08-24 15:30:00,52.8505,-3.1785,52.9459933564,28.5005,-10.7785,30.4705523826,24.35,7.6,25.5084789825,92.4,52.6305,-2.6685,52.6981064413,28.5005,-10.7785,30.4705523826,24.13,8.11,25.4564137301,132.87
2019-08-24 16:00:00,52.4935,-3.178,52.589611390900004,27.4135,-10.538,29.3691917875,25.08,7.36,26.1376357003,92.4,52.2935,-2.668,52.3615160805,27.4135,-10.538,29.3691917875,24.88,7.87,26.0950435907,132.79
2019-08-24 16:30:00,52.4265,-3.287,52.5294419469,24.7965,-10.227,26.8227131597,27.63,6.94,28.4882519646,92.4,52.3065,-2.757,52.3791083472,24.7965,-10.227,26.8227131597,27.51,7.47,28.5061572296,132.91
2019-08-24 17:00:00,52.558,-3.2245,52.6568206812,25.248,-9.8945,27.1175705816,27.31,6.67,28.1127195412,92.4,52.448,-2.7145,52.5181988862,25.248,-9.8945,27.1175705816,27.2,7.18,28.1316974248,132.51
2019-08-24 17:30:00,53.5275,-3.372,53.6336055123,24.0875,-9.762,25.9904655643,29.44,6.39,30.125499166,92.4,53.4875,-2.842,53.5629500705,24.0875,-9.762,25.9904655643,29.4,6.92,30.2034170252,132.62
2019-08-24 18:00:00,54.1745,-3.356,54.2783491482,24.9345,-8.975999999999999,26.5009031214,29.24,5.62,29.7751910153,92.4,54.1345,-2.856,54.2097853367,24.9345,-8.975999999999999,26.5009031214,29.2,6.12,29.834449886,132.66
2019-08-24 18:30:00,54.454,-3.4055,54.5603844034,25.204,-8.5055,26.6004726697,29.25,5.1,29.6912866006,92.4,54.414,-2.9155,54.4920502115,25.204,-8.5055,26.6004726697,29.21,5.59,29.7400773368,132.54
2019-08-24 19:00:00,54.0255,-3.426,54.1340200452,21.8155,-8.046,23.2519710186,32.21,4.62,32.5396450503,92.4,54.0855,-2.916,54.1640504971,21.8155,-8.046,23.2519710186,32.27,5.13,32.6752169082,132.86
2019-08-24 19:30:00,54.675,-3.747,54.8032447397,23.265,-8.297,24.7002112137,31.41,4.55,31.7378417666,92.4,54.715,-3.257,54.8118534078,23.265,-8.297,24.7002112137,31.45,5.04,31.8512809789,132.78
2019-08-24 20:00:00,54.3145,-3.875,54.452553064599996,22.0145,-8.225,23.5008262674,32.3,4.35,32.591601679,92.4,54.3845,-3.365,54.4885039733,22.0145,-8.225,23.5008262674,32.37,4.86,32.7328046461,133.02
2019-08-24 20:30:00,54.756,-3.8785,54.8931899078,23.606,-8.2985,25.0221569464,31.15,4.42,31.462023139,92.4,54.796,-3.3885,54.9006698343,23.606,-8.2985,25.0221569464,31.19,4.91,31.5741064798,132.89
2019-08-24 21:00:00,55.76,-3.8095,55.8899802313,23.83,-8.2495,25.2175167344,31.93,4.44,32.2372222749,92.4,55.84,-3.2895,55.936807294,23.83,-8.2495,25.2175167344,32.01,4.96,32.3920005557,132.81
2019-08-24 21:30:00,54.767,-3.9575,54.9097996286,22.357,-8.2975,23.847095321,32.41,4.34,32.6992920413,92.4,54.857,-3.4575,54.9658508098,22.357,-8.2975,23.847095321,32.5,4.84,32.8584174908,133.01
2019-08-24 22:00:00,53.2505,-4.054,53.4045940557,21.7805,-8.384,23.3384154614,31.47,4.33,31.7664886319,92.4,53.2905,-3.5540000000000003,53.4088785339,21.7805,-8.384,23.3384154614,31.51,4.83,31.878033189,133.84
2019-08-24 22:30:00,53.455,-4.5005,53.6441192047,20.435,-9.1305,22.3820297393,33.02,4.63,33.3430247578,92.4,53.545,-3.9805,53.692750025,20.435,-9.1305,22.3820297393,33.11,5.15,33.5081273723,133.95
2019-08-24 23:00:00,52.7665,-4.7085,52.9761596806,20.6765,-9.3185,22.6793318795,32.09,4.61,32.4194416978,92.4,52.8165,-4.1985,52.9831112195,20.6765,-9.3185,22.6793318795,32.14,5.12,32.5452607917,134.01
2019-08-24 23:30:00,50.7225,-4.8585,50.9546565929,17.5425,-8.8185,19.634287573,33.18,3.96,33.4154754567,92.4,50.8025,-4.3485,50.9882678515,17.5425,-8.8185,19.634287573,33.26,4.47,33.5590300813,134.54
2019-08-25 00:00:00,50.3945,-5.018,50.6437158417,19.0145,-8.508,20.8311611354,31.38,3.49,31.5734777939,92.4,50.4345,-4.548,50.6391458681,19.0145,-8.508,20.8311611354,31.42,3.96,31.6685648554,133.83
2019-08-25 00:30:00,50.414,-5.198,50.681264783,20.214,-8.848,22.0656497752,30.2,3.65,30.419771531,92.4,50.414,-4.728,50.6352187711,20.214,-8.848,22.0656497752,30.2,4.12,30.4797375317,134.06
2019-08-25 01:00:00,49.9475,-5.2780000000000005,50.2255914873,21.4375,-9.448,23.4271447311,28.51,4.17,28.8133476014,92.4,49.8875,-4.808,50.1186544138,21.4375,-9.448,23.4271447311,28.45,4.64,28.8258928743,133.44
2019-08-25 01:30:00,48.9565,-5.296,49.242121281,20.5065,-9.586,22.6364294501,28.45,4.29,28.7716283863,92.4,48.9065,-4.836,49.1450164132,20.5065,-9.586,22.6364294501,28.4,4.75,28.7944873196,133.75
2019-08-25 02:00:00,48.1635,-5.2385,48.4475449791,27.8435,-6.9685,28.7022731591,20.32,1.73,20.3935112229,92.4,47.8735,-4.9385,48.1275470443,27.8435,-6.9685,28.7022731591,20.03,2.03,20.1326053952,132.83
2019-08-25 02:30:00,47.195,-5.36,47.4983960256,30.265,-5.8100000000000005,30.8176301003,16.93,0.45,16.935979452,92.4,46.815,-5.14,47.0963249628,30.265,-5.8100000000000005,30.8176301003,16.55,0.67,16.5635563814,133.24
2019-08-25 03:00:00,46.7425,-5.4425,47.0582842069,28.8825,-5.5925,29.418954136700002,17.86,0.15,17.8606298881,92.4,46.4025,-5.2625,46.6999562366,28.8825,-5.5925,29.418954136700002,17.52,0.33,17.5231076011,133.42
2019-08-25 03:30:00,45.941,-5.316,46.2475441186,28.721,-5.306,29.2070107508,17.22,-0.01,17.2200029036,92.4,45.561,-5.116,45.8473355496,28.721,-5.306,29.2070107508,16.84,0.19,16.8410718186,134.25
2019-08-25 04:00:00,45.22,-15.508,47.805297447,27.62,-3.858,27.8881437891,17.6,-11.65,21.1064563582,92.4,45.47,4.902,45.7334724682,27.62,-3.858,27.8881437891,17.85,8.76,19.8836641492,133.89
2019-08-25 04:30:00,45.393,-16.121,48.1706455219,28.473,-3.311,28.6648643813,16.92,-12.81,21.2222171321,92.4,45.633,5.009,45.9070884505,28.473,-3.311,28.6648643813,17.16,8.32,19.0706056537,134.04
2019-08-25 05:00:00,44.491,-16.0265,47.2895102877,28.491,-2.2565,28.5802182156,16.0,-13.77,21.1095452343,92.4,44.701,5.0535,44.9857451116,28.491,-2.2565,28.5802182156,16.21,7.31,17.782019008,134.04
2019-08-25 05:30:00,44.0255,-15.8715,46.7990295038,31.3055,-1.4315,31.3382118587,12.72,-14.44,19.2434924065,92.4,44.0955,5.2885,44.411500228,31.3055,-1.4315,31.3382118587,12.79,6.72,14.4479237263,134.52
2019-08-25 06:00:00,43.5995,-15.576,46.2982524103,30.3895,-0.526,30.3940518235,13.21,-15.05,20.025149188,92.4,43.7095,5.404,44.0422933809,30.3895,-0.526,30.3940518235,13.32,5.93,14.5803737949,134.29
2019-08-25 06:30:00,43.7185,-15.7125,46.4563224814,26.8185,-0.6725,26.8269304711,16.9,-15.04,22.6232535238,92.4,44.0085,5.5975,44.3630485709,26.8185,-0.6725,26.8269304711,17.19,6.27,18.2977867514,132.39
2019-08-25 07:00:00,44.001,-15.567,46.6735416483,26.311,-0.497,26.315693606700002,17.69,-15.07,23.23878224,92.4,44.321,5.783,44.6966903696,26.311,-0.497,26.315693606700002,18.01,6.28,19.0735025625,132.5
2019-08-25 07:30:00,44.2585,-15.3105,46.831893326,25.9285,-0.2505,25.929710035,18.33,-15.06,23.7232480913,92.4,44.6085,5.9595,45.0048209918,25.9285,-0.2505,25.929710035,18.68,6.21,19.6851847845,132.16
2019-08-25 08:00:00,44.906,-15.0665,47.3661087514,27.136,-0.5365,27.1413029947,17.77,-14.53,22.9541673776,92.4,45.236,6.0635,45.6405710772,27.136,-0.5365,27.1413029947,18.1,6.6,19.265772759,131.63
2019-08-25 08:30:00,46.4395,-14.6165,48.6854108794,28.8795,-1.3765,28.9122858401,17.56,-13.24,21.9920712985,92.4,46.7495,6.4935,47.1983187465,28.8795,-1.3765,28.9122858401,17.87,7.87,19.5262336358,131.41
2019-08-25 09:00:00,47.5165,-13.837,49.490204498,30.3965,-0.667,30.4038172151,17.12,-13.17,21.5996134225,92.4,47.8065,6.983,48.3138047689,30.3965,-0.667,30.4038172151,17.41,7.65,19.0165874962,130.52
2019-08-25 09:30:00,48.928,-13.5015,50.7566713472,32.178,-0.9815,32.1929654777,16.75,-12.52,20.9120276396,92.4,49.188,7.3285,49.7309386223,32.178,-0.9815,32.1929654777,17.01,8.31,18.9313549436,130.89
2019-08-25 10:00:00,49.676,-13.0195,51.3537959283,34.636,-1.7595,34.680662281,15.04,-11.26,18.7880068129,92.4,49.796,7.7005,50.3878885869,34.636,-1.7595,34.680662281,15.16,9.46,17.8694487884,132.64
2019-08-25 10:30:00,50.0745,-12.854,51.6979773903,35.6645,-1.9340000000000002,35.716899589,14.41,-10.92,18.080224003,92.4,50.1745,7.846,50.7842511636,35.6645,-1.9340000000000002,35.716899589,14.51,9.78,17.4982427689,132.51
2019-08-25 11:00:00,50.315,-12.6535,51.8816951077,36.385,-2.0235,36.441223597,13.93,-10.63,17.5226082533,92.4,50.385,7.9265,51.0046824051,36.385,-2.0235,36.441223597,14.0,9.95,17.175636815,132.13
2019-08-25 11:30:00,50.7095,-12.5845,52.2477083756,35.9995,-2.3445,36.0757630619,14.71,-10.24,17.9232167872,92.4,50.8195,7.9755,51.4415219497,35.9995,-2.3445,36.0757630619,14.82,10.32,18.0592026402,132.01
2019-08-25 12:00:00,51.0545,-12.7155,52.6141227286,38.0245,-2.8355,38.1300755376,13.03,-9.88,16.3522261481,92.4,51.0945,7.9145,51.7038416416,38.0245,-2.8355,38.1300755376,13.07,10.75,16.922984370400002,132.32
2019-08-25 12:30:00,51.066,-12.581,52.592945506,38.786,-2.931,38.8965879866,12.28,-9.65,15.6179672173,92.4,51.056,8.059,51.6881283952,38.786,-2.931,38.8965879866,12.27,10.99,16.4721886827,132.36
2019-08-25 13:00:00,50.9255,-12.67,52.4779520394,39.1955,-2.9699999999999998,39.3078633387,11.73,-9.7,15.2211333349,92.4,50.8855,7.95,51.5027825486,39.1955,-2.9699999999999998,39.3078633387,11.69,10.92,15.9969528348,132.31
2019-08-25 13:30:00,50.55,-12.8905,52.1676862651,39.62,-3.3805,39.7639557923,10.93,-9.51,14.488098564,92.4,50.49,7.7595,51.0827753773,39.62,-3.3805,39.7639557923,10.87,11.14,15.564591225000001,132.39
2019-08-25 14:00:00,50.074,-13.059,51.7488449823,39.614,-3.5789999999999997,39.7753471009,10.46,-9.48,14.1167276661,92.4,50.004,7.601,50.5784066277,39.614,-3.5789999999999997,39.7753471009,10.39,11.18,15.2625194513,132.39
2019-08-25 14:30:00,49.8555,-13.2875,51.5958189827,39.1855,-3.8575,39.3749122729,10.67,-9.43,14.2398665724,92.4,49.7755,7.5825,50.3497239963,39.1855,-3.8575,39.3749122729,10.59,11.44,15.5891532804,133.1
2019-08-25 15:00:00,49.5145,-13.405,51.296975888,38.8645,-3.765,39.0464413903,10.65,-9.64,14.3649608423,92.4,49.4345,7.535,50.0054598544,38.8645,-3.765,39.0464413903,10.57,11.3,15.4730378401,133.34
2019-08-25 15:30:00,49.352,-13.2215,51.0923474333,38.302,-3.2615,38.4406111586,11.05,-9.96,14.8762932211,92.4,49.322,7.7785,49.9316006778,38.302,-3.2615,38.4406111586,11.02,11.04,15.5987820037,133.44
2019-08-25 16:00:00,49.4715,-13.305,51.2294089098,37.2615,-2.915,37.375347587,12.21,-10.39,16.0323485491,92.4,49.5015,7.715,50.0990990663,37.2615,-2.915,37.375347587,12.24,10.63,16.2115545214,133.55
2019-08-25 16:30:00,49.206,-13.657,51.0660756765,36.076,-2.887,36.1913324568,13.13,-10.77,16.9820434577,92.4,49.276,7.4030000000000005,49.8289934175,36.076,-2.887,36.1913324568,13.2,10.29,16.7369083167,133.65
2019-08-25 17:00:00,49.2365,-13.461,51.0434271307,35.0565,-2.181,35.1242786865,14.18,-11.28,18.1193487742,92.4,49.3365,7.479,49.9001570463,35.0565,-2.181,35.1242786865,14.28,9.66,17.2404756315,133.27
2019-08-25 17:30:00,49.1325,-13.73,51.0148552507,33.6825,-2.47,33.7729434052,15.45,-11.26,19.117795375,92.4,49.2925,7.17,49.8112382525,33.6825,-2.47,33.7729434052,15.61,9.64,18.3467081516,133.08
2019-08-25 18:00:00,49.126,-13.727,51.0077876897,32.216,-2.047,32.2809675351,16.91,-11.68,20.5516544346,92.4,49.346,7.143,49.8603065073,32.216,-2.047,32.2809675351,17.13,9.19,19.4394701574,133.0
2019-08-25 18:30:00,49.35,-13.804,51.2442476381,30.47,-1.624,30.5132475492,18.88,-12.18,22.4679059994,92.4,49.67,7.056,50.1686758446,30.47,-1.624,30.5132475492,19.2,8.68,21.070889872,132.92
2019-08-25 19:00:00,49.422,-13.8185,51.3174924003,29.082,-1.2485,29.1087869251,20.34,-12.57,23.9106775312,92.4,49.802,7.0415,50.2973351804,29.082,-1.2485,29.1087869251,20.72,8.29,22.3168658194,132.92
