Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-25 19:30:00,49.709,-13.8605,51.6052142835,28.149,-1.0705,28.16934808,21.56,-12.79,25.0682608092,92.4,50.139,7.0395,50.6307602278,28.149,-1.0705,28.16934808,21.99,8.11,23.4378369309,133.03
2019-08-25 20:00:00,49.7885,-14.075,51.7397367335,27.2185,-1.015,27.237418513,22.57,-13.06,26.0762056289,92.4,50.2685,6.815,50.728358117,27.2185,-1.015,27.237418513,23.05,7.83,24.3436110715,133.11
2019-08-25 20:30:00,50.14,-14.168,52.1032803574,27.42,-0.968,27.4370811859,22.72,-13.2,26.2761945494,92.4,50.63,6.682,51.069031947,27.42,-0.968,27.4370811859,23.21,7.65,24.4382200661,133.03
2019-08-25 21:00:00,50.346,-13.9155,52.2337137896,27.026,-0.7955,27.0377050848,23.32,-13.12,26.7573690784,92.4,50.856,6.8645,51.3171910401,27.026,-0.7955,27.0377050848,23.83,7.66,25.0308709397,132.69
2019-08-25 21:30:00,49.993,-14.068,51.9346577249,26.823,-0.768,26.833992490900002,23.17,-13.3,26.7158922741,92.4,50.503,6.812,50.960340982,26.823,-0.768,26.833992490900002,23.68,7.58,24.8636039222,133.04
2019-08-25 22:00:00,49.286,-14.2935,51.3167997663,26.716,-0.6535000000000001,26.7239914356,22.57,-13.64,26.3714713279,92.4,49.756,6.7565,50.2126460989,26.716,-0.6535000000000001,26.7239914356,23.04,7.41,24.2022664228,133.71
2019-08-25 22:30:00,48.4275,-14.656,50.5966509984,27.0475,-1.156,27.0721922321,21.38,-13.5,25.2854582715,92.4,48.8575,6.484,49.2858758901,27.0475,-1.156,27.0721922321,21.81,7.64,23.1094288116,133.96
2019-08-25 23:00:00,47.6265,-14.482,49.7796326448,27.0665,-0.342,27.0686605921,20.56,-14.14,24.9530198573,92.4,48.0165,6.708,48.4827962916,27.0665,-0.342,27.0686605921,20.95,7.05,22.1044113244,134.56
2019-08-25 23:30:00,46.912,-14.6995,49.1610724481,26.532,0.3205,26.5339357098,20.38,-15.02,25.3168876444,92.4,47.352,6.7105,47.8251263903,26.532,0.3205,26.5339357098,20.82,6.39,21.7785330084,132.49
2019-08-26 00:00:00,46.21,-14.7665,48.5119946225,26.7,0.2735,26.7014007545,19.51,-15.04,24.6341571806,92.4,46.61,6.4935,47.0601491949,26.7,0.2735,26.7014007545,19.91,6.22,20.8589668968,132.06
2019-08-26 00:30:00,45.364,-14.892,47.7458287183,26.634,0.228,26.6349758776,18.73,-15.12,24.0712961845,92.4,45.744,6.368,46.1851162172,26.634,0.228,26.6349758776,19.11,6.14,20.072162315,132.11
2019-08-26 01:00:00,44.72,-15.0155,47.173548099,26.76,0.24450000000000002,26.761116947,17.96,-15.26,23.567545481,92.4,45.05,6.2345,45.4793523508,26.76,0.24450000000000002,26.761116947,18.29,5.99,19.2458878725,132.18
2019-08-26 01:30:00,44.3785,-15.1385,46.8895024979,27.0785,0.2315,27.0794895539,17.3,-15.37,23.1414541462,92.4,44.6785,6.1715,45.1027246904,27.0785,0.2315,27.0794895539,17.6,5.94,18.5753492565,132.41
2019-08-26 02:00:00,44.0365,-15.294,46.6167327067,27.0865,0.196,27.0872091263,16.95,-15.49,22.9617638695,92.4,44.3365,6.046,44.7468361815,27.0865,0.196,27.0872091263,17.25,5.85,18.2149663738,132.46
2019-08-26 02:30:00,43.367,-15.627,46.0966356473,26.867,0.083,26.8671282053,16.5,-15.71,22.7827588321,92.4,43.647,5.6129999999999995,44.006435643,26.867,0.083,26.8671282053,16.78,5.53,17.6677474512,132.28
2019-08-26 03:00:00,43.2195,-15.6595,45.9689582273,26.8595,-0.0795,26.8596176536,16.36,-15.58,22.5917241485,92.4,43.4895,5.5305,43.8397427057,26.8595,-0.0795,26.8596176536,16.63,5.61,17.5507549695,132.12
2019-08-26 03:30:00,43.0295,-15.675,45.7956711409,26.9595,-0.075,26.9596043229,16.07,-15.6,22.3965376788,92.4,43.2895,5.615,43.6521366631,26.9595,-0.075,26.9596043229,16.33,5.69,17.2929176254,132.38
2019-08-26 04:00:00,42.833,-15.9335,45.7005723296,26.963,-0.4335,26.966484592,15.87,-15.5,22.183482594,92.4,43.073,5.3365,43.4023220721,26.963,-0.4335,26.966484592,16.11,5.77,17.1121302005,132.34
2019-08-26 04:30:00,42.9205,-15.8825,45.7648678191,27.0205,-0.5525,27.0261480145,15.9,-15.33,22.0866226481,92.4,43.1705,5.5175,43.5216598546,27.0205,-0.5525,27.0261480145,16.15,6.07,17.2530403118,132.66
2019-08-26 05:00:00,42.854,-15.507,45.5733734213,27.124,0.273,27.1253738223,15.73,-15.78,22.2809627261,92.4,43.094,5.753,43.4763136087,27.124,0.273,27.1253738223,15.97,5.48,16.8840546078,132.32
2019-08-26 05:30:00,42.994,-15.447,45.684722227500004,26.834,0.243,26.835100242,16.16,-15.69,22.5238029649,92.4,43.264,5.843,43.6567789123,26.834,0.243,26.835100242,16.43,5.6,17.3581364207,132.32
2019-08-26 06:00:00,43.235,-15.452,45.9132827077,26.695,0.278,26.6964474977,16.54,-15.73,22.825522995100002,92.4,43.515,5.808,43.9008893873,26.695,0.278,26.6964474977,16.82,5.53,17.7057420065,132.32
2019-08-26 06:30:00,43.6475,-15.365,46.2729670677,26.9075,0.255,26.9087082791,16.74,-15.62,22.8956764477,92.4,43.9375,6.015,44.3473125595,26.9075,0.255,26.9087082791,17.03,5.76,17.9777223251,132.6
2019-08-26 07:00:00,43.9705,-15.33,46.5662299338,27.0605,0.31,27.0622755926,16.91,-15.64,23.0338381517,92.4,44.2605,5.96,44.659976044,27.0605,0.31,27.0622755926,17.2,5.65,18.1042122171,132.31
2019-08-26 07:30:00,44.9615,-15.049,47.4131720437,27.5015,0.451,27.5051977497,17.46,-15.5,23.3474109914,92.4,45.2815,6.151,45.6973636357,27.5015,0.451,27.5051977497,17.78,5.7,18.6713256091,131.94
2019-08-26 08:00:00,46.178,-14.948,48.5371032098,27.598,0.092,27.598153344,18.58,-15.04,23.9043510684,92.4,46.538,6.352,46.9694938018,27.598,0.092,27.598153344,18.94,6.26,19.9477116482,132.3
2019-08-26 08:30:00,47.169,-14.934,49.4766502201,28.369,-0.6940000000000001,28.3774875033,18.8,-14.24,23.5842659415,92.4,47.529,6.376,47.9547621931,28.369,-0.6940000000000001,28.3774875033,19.16,7.07,20.4227936385,132.09
2019-08-26 09:00:00,48.4315,-14.7225,50.619780703800004,28.3515,-0.48250000000000004,28.3556054159,20.08,-14.24,24.6167422703,92.4,48.8615,6.5075,49.2929380185,28.3515,-0.48250000000000004,28.3556054159,20.51,6.99,21.6684148013,131.94
2019-08-26 09:30:00,49.391,-14.1585,51.3802880806,29.301,-0.48850000000000005,29.3050718008,20.09,-13.67,24.2997325088,92.4,49.811,6.8915,50.2854700013,29.301,-0.48850000000000005,29.3050718008,20.51,7.38,21.7973507565,131.19
2019-08-26 10:00:00,50.0535,-13.537,51.8517427986,29.9335,-0.537,29.9383164398,20.12,-13.0,23.9544233911,92.4,50.4835,7.333,51.0132988666,29.9335,-0.537,29.9383164398,20.55,7.87,22.0054402365,130.63
2019-08-26 10:30:00,51.1195,-13.401,52.8468549797,30.9295,-1.2810000000000001,30.9560160752,20.19,-12.12,23.548471288000002,92.4,51.5195,7.059,52.0008496205,30.9295,-1.2810000000000001,30.9560160752,20.59,8.34,22.214943169,130.63
2019-08-26 11:00:00,51.2505,-12.9695,52.8660730573,32.8205,-1.0295,32.8366424974,18.43,-11.94,21.9597017284,92.4,51.5405,7.6605,52.1066828775,32.8205,-1.0295,32.8366424974,18.72,8.69,20.63866517,132.24
2019-08-26 11:30:00,51.211,-12.843,52.7968670472,34.441,-1.183,34.4613112055,16.77,-11.66,20.4251927775,92.4,51.421,7.697,51.9938751201,34.441,-1.183,34.4613112055,16.98,8.88,19.1618057604,132.06
2019-08-26 12:00:00,50.667,-13.052,52.3211199517,36.637,-2.572,36.7271691395,14.03,-10.48,17.5120330059,92.4,50.757,7.548,51.3151571468,36.637,-2.572,36.7271691395,14.12,10.12,17.372069537,132.21
2019-08-26 12:30:00,50.829,-12.9,52.4404161025,38.339,-2.88,38.4470196634,12.49,-10.02,16.0125107338,92.4,50.849,7.72,51.4316945181,38.339,-2.88,38.4470196634,12.51,10.6,16.3969539854,132.21
2019-08-26 13:00:00,51.0155,-12.692,52.5706011403,39.1355,-3.182,39.2646467481,11.88,-9.51,15.2175720797,92.4,50.9955,7.908,51.6050141386,39.1355,-3.182,39.2646467481,11.86,11.09,16.2372319069,132.1
2019-08-26 13:30:00,50.353,-13.0095,52.0064582456,40.173,-3.2895,40.3074526515,10.18,-9.72,14.0751838354,92.4,50.283,7.5605,50.8482177588,40.173,-3.2895,40.3074526515,10.11,10.85,14.8301921768,132.01
2019-08-26 14:00:00,50.186,-13.1235,51.8735081545,39.186,-3.2835,39.323326007,11.0,-9.84,14.7589159494,92.4,50.136,7.5365,50.699283311,39.186,-3.2835,39.323326007,10.95,10.82,15.3939890867,132.31
2019-08-26 14:30:00,49.809,-13.1605,51.5183000617,39.069,-3.1905,39.1990567648,10.74,-9.97,14.6542997103,92.4,49.749,7.4095,50.2977503597,39.069,-3.1905,39.1990567648,10.68,10.6,15.0473386351,131.98
2019-08-26 15:00:00,49.564,-13.1635,51.2822369661,38.514,-3.3735,38.6614627019,11.05,-9.79,14.7630145973,92.4,49.534,7.4665,50.0935702286,38.514,-3.3735,38.6614627019,11.02,10.84,15.4578782503,132.25
2019-08-26 15:30:00,49.4835,-13.204,51.2148649149,38.0735,-3.194,38.2072380348,11.41,-10.01,15.1785440672,92.4,49.4735,7.456,50.0321810263,38.0735,-3.194,38.2072380348,11.4,10.65,15.6007211372,132.25
2019-08-26 16:00:00,49.668,-13.137,51.3759768082,36.578,-2.737,36.680256992,13.09,-10.4,16.7184957457,92.4,49.758,7.563,50.3294896954,36.578,-2.737,36.680256992,13.18,10.3,16.7272950593,132.41
2019-08-26 16:30:00,50.1995,-13.1315,51.8885930865,35.3395,-2.3115,35.4150150713,14.86,-10.82,18.3818388634,92.4,50.3395,7.5385,50.9008275227,35.3395,-2.3115,35.4150150713,15.0,9.85,17.944985372,132.37
2019-08-26 17:00:00,50.621,-13.031,52.2713363326,34.361,-1.861,34.4113592001,16.26,-11.17,19.7270499568,92.4,50.831,7.679,51.4077581888,34.361,-1.861,34.4113592001,16.47,9.54,19.0334573843,132.37
2019-08-26 17:30:00,51.3765,-13.129,53.0274965772,30.8465,-1.699,30.8932543325,20.53,-11.43,23.4973572982,92.4,51.7565,7.561,52.3058697782,30.8465,-1.699,30.8932543325,20.91,9.26,22.8686619635,132.23
2019-08-26 18:00:00,51.8455,-13.1765,53.493700774,31.3555,-0.8565,31.3671958023,20.49,-12.32,23.9086281497,92.4,52.2355,7.4435,52.7631798937,31.3555,-0.8565,31.3671958023,20.88,8.3,22.4691877913,132.13
2019-08-26 18:30:00,52.5805,-13.251,54.2245145783,33.1005,-0.751,33.1090184278,19.48,-12.5,23.1456345776,92.4,52.9405,7.419,53.4578160913,33.1005,-0.751,33.1090184278,19.84,8.17,21.4563393896,132.4
2019-08-26 19:00:00,52.5385,-13.253,54.1842780818,33.5885,-0.683,33.5954434596,18.95,-12.57,22.7399956025,92.4,52.8785,7.377,53.3905974049,33.5885,-0.683,33.5954434596,19.29,8.06,20.9061641628,132.27
2019-08-26 19:30:00,52.1945,-13.3275,53.869175662,32.4545,-0.5475,32.4591177714,19.74,-12.78,23.5158669838,92.4,52.5645,7.3025,53.0693241572,32.4545,-0.5475,32.4591177714,20.11,7.85,21.5878345371,132.27
2019-08-26 20:00:00,52.0965,-13.5825,53.8379941909,31.5865,-0.5525,31.5913316987,20.51,-13.03,24.2989917486,92.4,52.4965,7.0975,52.9741164957,31.5865,-0.5525,31.5913316987,20.91,7.65,22.265457552,132.44
2019-08-26 20:30:00,51.967,-13.654,53.7308180191,30.967,-0.354,30.9690233136,21.0,-13.3,24.8573932664,92.4,52.407,6.936,52.8639928969,30.967,-0.354,30.9690233136,21.44,7.29,22.6454785774,132.18
2019-08-26 21:00:00,52.62,-13.665,54.3653991524,30.96,-0.455,30.9633432465,21.66,-13.21,25.3704493456,92.4,53.07,6.945,53.522499241,30.96,-0.455,30.9633432465,22.11,7.4,23.3154905589,132.26
2019-08-26 21:30:00,51.781,-14.1815,53.6878655121,26.971,-1.2715,27.0009546729,24.81,-12.91,27.9679137584,92.4,52.361,6.6485,52.7814065107,26.971,-1.2715,27.0009546729,25.39,7.92,26.5965881271,132.84
2019-08-26 22:00:00,50.6815,-14.39,52.6847847319,26.9715,-1.31,27.0032944703,23.71,-13.08,27.0785985605,92.4,51.2115,6.46,51.6173355788,26.9715,-1.31,27.0032944703,24.24,7.77,25.4548718323,132.89
2019-08-26 22:30:00,49.779,-14.683,51.899319167,26.599,-1.263,26.6289686244,23.18,-13.42,26.784488048100002,92.4,50.279,6.307,50.6730311902,26.599,-1.263,26.6289686244,23.68,7.57,24.8605571136,133.48
2019-08-26 23:00:00,48.6175,-15.0,50.8788886106,26.9575,-1.55,27.0020241139,21.66,-13.45,25.4962369772,92.4,49.0575,6.02,49.4254864038,26.9575,-1.55,27.0020241139,22.1,7.57,23.3605415177,133.64
2019-08-26 23:30:00,47.306,-15.649000000000001,49.8271897361,26.896,-1.319,26.9283229519,20.41,-14.33,24.9382637728,92.4,47.706,6.441,48.1388503913,26.896,-1.319,26.9283229519,20.81,7.76,22.20976587,134.11
2019-08-27 00:00:00,46.8465,-7.0045,47.3672627719,26.1765,-0.7645000000000001,26.1876614553,20.67,-6.24,21.5913524356,92.4,46.7865,-1.9745,46.8281457299,26.1765,-0.7645000000000001,26.1876614553,20.61,-1.21,20.6454886113,131.0
2019-08-27 00:30:00,46.0505,-5.047,46.3262426628,26.6605,-1.317,26.6930093704,19.39,-3.73,19.7455058178,92.4,45.8005,-4.297,46.0016305064,26.6605,-1.317,26.6930093704,19.14,-2.98,19.3705962737,130.93
2019-08-27 01:00:00,45.5165,-5.1955,45.8120616487,26.7465,-1.4355,26.7849943532,18.77,-3.76,19.142896855,92.4,45.2365,-4.4455,45.4544101546,26.7465,-1.4355,26.7849943532,18.49,-3.01,18.7333979833,131.01
2019-08-27 01:30:00,45.1305,-5.326,45.4436827981,26.8105,-1.426,26.8483963441,18.32,-3.9,18.730520548,92.4,44.8405,-4.586,45.0744033377,26.8105,-1.426,26.8483963441,18.03,-3.16,18.3048217691,130.89
2019-08-27 02:00:00,45.0175,-5.335,45.3325217835,26.8875,-1.235,26.9158481429,18.13,-4.1,18.5878159018,92.4,44.7275,-4.605,44.9639331159,26.8875,-1.235,26.9158481429,17.84,-3.37,18.1555088059,130.45
2019-08-27 02:30:00,44.7485,-5.281,45.0590414151,27.0985,-1.351,27.1321562588,17.65,-3.93,18.0822399055,92.4,44.4485,-4.561,44.6818964822,27.0985,-1.351,27.1321562588,17.35,-3.21,17.6444495522,130.68
2019-08-27 03:00:00,44.42,-5.304,44.7355430949,27.08,-1.244,27.1085583534,17.34,-4.06,17.808964035,92.4,44.11,-4.574,44.3465170673,27.08,-1.244,27.1085583534,17.03,-3.33,17.3525156678,130.52
2019-08-27 03:30:00,44.614,-5.428,44.9429881072,27.344,-1.458,27.3828431687,17.27,-3.9699999999999998,17.7204345319,92.4,44.304,-4.708,44.5534474536,27.344,-1.458,27.3828431687,16.96,-3.25,17.2685870875,130.79
2019-08-27 04:00:00,45.1345,-5.4945,45.4677096465,28.2145,-1.7645,28.2696209826,16.92,-3.73,17.3262604159,92.4,44.7945,-4.7645,45.0471718369,28.2145,-1.7645,28.2696209826,16.58,-3.0,16.8492255015,130.9
2019-08-27 04:30:00,45.4855,-5.499,45.816696861,29.6155,-1.849,29.6731636542,15.87,-3.65,16.284329891,92.4,45.1255,-4.789,45.3789077794,29.6155,-1.849,29.6731636542,15.51,-2.94,15.786187,130.67
2019-08-27 05:00:00,45.8135,-5.479,46.1399634075,30.0335,-1.8090000000000002,30.0879311893,15.78,-3.67,16.2011511937,92.4,45.4535,-4.759,45.7019555736,30.0335,-1.8090000000000002,30.0879311893,15.42,-2.95,15.6996464928,130.62
2019-08-27 05:30:00,45.9695,-5.4015,46.2857551791,29.2395,-1.7015,29.2889648588,16.73,-3.7,17.1342609995,92.4,45.6395,-4.6815,45.8789756043,29.2395,-1.7015,29.2889648588,16.4,-2.98,16.6685452275,130.38
2019-08-27 06:00:00,46.2605,-5.0835,46.5389711156,28.7205,-1.6135000000000002,28.7657870134,17.54,-3.47,17.8799468679,92.4,45.9605,-4.3435,46.1652851448,28.7205,-1.6135000000000002,28.7657870134,17.24,-2.73,17.4548130898,130.62
2019-08-27 06:30:00,48.157,-4.814,48.3970169019,28.727,-1.784,28.7823415482,19.43,-3.03,19.664836638,92.4,47.917,-4.034,48.0865058514,28.727,-1.784,28.7823415482,19.19,-2.25,19.3214543966,130.31
2019-08-27 07:00:00,49.4105,-4.114,49.5814734175,27.3005,-1.754,27.3567873891,22.11,-2.36,22.2355953372,92.4,49.2505,-3.294,49.3605326779,27.3005,-1.754,27.3567873891,21.95,-1.54,22.0039564624,130.31
2019-08-27 07:30:00,52.007,-9.854,52.9323092733,28.007,-2.4939999999999998,28.1178250404,24.0,-7.36,25.1031790815,92.4,52.297,4.256,52.4698937011,28.007,-2.4939999999999998,28.1178250404,24.29,6.75,25.2104462475,131.73
2019-08-27 08:00:00,52.992,-12.8855,54.536118071,28.062,-1.8355000000000001,28.1219648007,24.93,-11.05,27.2691657371,92.4,53.562,7.8445,54.1333910286,28.062,-1.8355000000000001,28.1219648007,25.5,9.68,27.2754908297,132.26
2019-08-27 08:30:00,54.8995,-12.3245,56.2658724317,29.4595,-1.7645,29.5122957511,25.44,-10.56,27.544640132,92.4,55.4795,8.2455,56.0888865151,29.4595,-1.7645,29.5122957511,26.02,10.01,27.8790333405,131.8
2019-08-27 09:00:00,52.7655,-11.544,54.013534658,33.1455,-0.684,33.1525568584,19.62,-10.86,22.4250752507,92.4,53.1055,8.906,53.8471073155,33.1455,-0.684,33.1525568584,19.96,9.59,22.1442927184,131.63
2019-08-27 09:30:00,51.768,-11.434,53.0156786243,34.718,-1.544,34.7523158941,17.05,-9.89,19.7107737037,92.4,52.008,8.946,52.7718009926,34.718,-1.544,34.7523158941,17.29,10.49,20.2233577825,131.28
2019-08-27 10:00:00,52.675,-11.086,53.8289422244,34.505,-1.546,34.5396169782,18.17,-9.54,20.522195301700002,92.4,52.955,9.364,53.776542479,34.505,-1.546,34.5396169782,18.45,10.91,21.4343322732,131.55
2019-08-27 10:30:00,52.498,-11.0885,53.6562655824,33.938,-1.3985,33.9668021199,18.56,-9.69,20.9372801481,92.4,52.788,9.3815,53.6151609738,33.938,-1.3985,33.9668021199,18.85,10.78,21.7147622598,131.55
2019-08-27 11:00:00,52.7175,-11.117,53.8769198753,34.3375,-1.697,34.3794083028,18.38,-9.42,20.6533483968,92.4,53.0075,9.313,53.8193926503,34.3375,-1.697,34.3794083028,18.67,11.01,21.6746164903,131.38
2019-08-27 11:30:00,52.725,-10.6645,53.792724278,34.155,-1.1045,34.1728539231,18.57,-9.56,20.8863232762,92.4,53.025,9.7255,53.9095165555,34.155,-1.1045,34.1728539231,18.87,10.83,21.7569712966,131.3
2019-08-27 12:00:00,52.401,-10.641,53.4705122661,35.881,-1.5110000000000001,35.9128010882,16.52,-9.13,18.8750443708,92.4,52.601,9.789,53.5041093936,35.881,-1.5110000000000001,35.9128010882,16.72,11.3,20.1803964282,131.45
2019-08-27 12:30:00,52.335,-10.462,53.3704568933,37.225,-2.452,37.3056688588,15.11,-8.01,17.1018186167,92.4,52.475,9.858,53.3929376322,37.225,-2.452,37.3056688588,15.25,12.31,19.5984336109,130.97
2019-08-27 13:00:00,51.8105,-10.5765,52.8790153322,38.4905,-2.8865,38.5985812239,13.32,-7.69,15.3804583807,92.4,51.8605,9.7635,52.7715585567,38.4905,-2.8865,38.5985812239,13.37,12.65,18.4059609909,131.06
2019-08-27 13:30:00,51.1765,-10.739,52.2911108435,39.2765,-2.919,39.3848195787,11.9,-7.82,14.2394662821,92.4,51.1765,9.591,52.0674700101,39.2765,-2.919,39.3848195787,11.9,12.51,17.265865168,131.1
2019-08-27 14:00:00,50.6485,-10.887,51.8053792694,36.8285,-2.967,36.9478213329,13.82,-7.92,15.928552978799999,92.4,50.7285,9.403,51.5926072345,36.8285,-2.967,36.9478213329,13.9,12.37,18.6071733479,131.0
2019-08-27 14:30:00,49.958,-10.938,51.1413884051,38.348,-3.248,38.4853037925,11.61,-7.69,13.9258105689,92.4,49.958,9.312,50.8184524361,38.348,-3.248,38.4853037925,11.61,12.56,17.103967376,130.87
2019-08-27 15:00:00,50.2455,-10.815,51.396249817,36.7455,-2.635,36.8398560699,13.5,-8.18,15.7848788402,92.4,50.3355,9.475,51.2195098107,36.7455,-2.635,36.8398560699,13.59,12.11,18.2027525391,130.96
2019-08-27 15:30:00,49.301,-10.908,50.4932972284,37.061,-2.368,37.1365742227,12.24,-8.54,14.9247847556,92.4,49.351,9.452,50.24800001,37.061,-2.368,37.1365742227,12.29,11.82,17.0515835042,131.32
2019-08-27 16:00:00,49.7505,-10.903,50.931205162,34.1605,-1.903,34.2134647361,15.59,-9.0,18.0013360615,92.4,49.9405,9.507,50.8373542708,34.1605,-1.903,34.2134647361,15.78,11.41,19.4729684435,131.35
2019-08-27 16:30:00,50.185,-11.074,51.3922922334,33.355,-1.8439999999999999,33.4059330209,16.83,-9.23,19.1948378477,92.4,50.425,9.346,51.2838019359,33.355,-1.8439999999999999,33.4059330209,17.07,11.19,20.4108059615,131.52
2019-08-27 17:00:00,49.9175,-11.687,51.2673655969,33.9275,-1.897,33.9804924221,15.99,-9.79,18.7489786388,92.4,50.1175,8.723,50.8709596455,33.9275,-1.897,33.9804924221,16.19,10.62,19.3623474816,131.6
2019-08-27 17:30:00,49.7205,-11.985,51.1445827557,32.7205,-1.335,32.7477227491,17.0,-10.65,20.0604710812,92.4,49.9805,8.405,50.6822888715,32.7205,-1.335,32.7477227491,17.26,9.74,19.8185569606,131.54
2019-08-27 18:00:00,51.197,-12.146,52.6180399198,33.157,-1.6360000000000001,33.1973364142,18.04,-10.51,20.878259027,92.4,51.517,8.334,52.1867497072,33.157,-1.6360000000000001,33.1973364142,18.36,9.97,20.8923550611,131.77
2019-08-27 18:30:00,52.2935,-12.5685,53.7826861964,34.8135,-1.5085000000000002,34.8461669987,17.48,-11.06,20.6851154215,92.4,52.5735,7.9215,53.1669358201,34.8135,-1.5085000000000002,34.8461669987,17.76,9.43,20.1082694432,131.94
2019-08-27 19:00:00,51.9825,-12.6815,53.5070158811,33.6025,-1.8915000000000002,33.6556945924,18.38,-10.79,21.3131062964,92.4,52.2925,8.1585,52.925104426,33.6025,-1.8915000000000002,33.6556945924,18.69,10.05,21.2207115809,132.86
2019-08-27 19:30:00,52.285,-12.9335,53.8609009138,33.425,-2.2035,33.4975527054,18.86,-10.73,21.6986750748,92.4,52.615,7.9065,53.2057418635,33.425,-2.2035,33.4975527054,19.19,10.11,21.6902789286,132.82
2019-08-27 20:00:00,52.331,-13.11,53.9481756967,33.701,-2.5,33.7936000006,18.63,-10.61,21.4394262983,92.4,52.661,7.71,53.2224108905,33.701,-2.5,33.7936000006,18.96,10.21,21.5342912584,132.82
2019-08-27 20:30:00,51.1405,-13.208,52.8185763179,28.6705,-2.608,28.7888734453,22.47,-10.6,24.8447358609,92.4,51.6205,7.542,52.1685516787,28.6705,-2.608,28.7888734453,22.95,10.15,25.094322067,132.38
2019-08-27 21:00:00,51.184,-13.209,52.8609452905,28.564,-2.779,28.6988664759,22.62,-10.43,24.9088197231,92.4,51.674,7.501,52.215584618,28.564,-2.779,28.6988664759,23.11,10.28,25.2932896239,132.38
2019-08-27 21:30:00,50.2335,-13.5105,52.0186325512,28.7135,-2.9105,28.8606322263,21.52,-10.6,23.9889641294,92.4,50.6635,7.2395,51.1781261136,28.7135,-2.9105,28.8606322263,21.95,10.15,24.1831552945,132.54
2019-08-27 22:00:00,49.331,-13.737,51.2079362013,29.271,-2.907,29.4149977053,20.06,-10.83,22.7967651214,92.4,49.721,6.983,50.2089646378,29.271,-2.907,29.4149977053,20.45,9.89,22.7159547455,132.47
2019-08-27 22:30:00,48.0525,-14.017,50.0551600262,28.5725,-2.807,28.7100505964,19.48,-11.21,22.4751974407,92.4,48.4125,6.783,48.8853684168,28.5725,-2.807,28.7100505964,19.84,9.59,22.0361906871,132.74
2019-08-27 23:00:00,46.9425,-14.2075,49.0454010331,28.6925,-3.0475,28.8538873031,18.25,-11.16,21.3917764573,92.4,47.2325,6.6825,47.7028810713,28.6925,-3.0475,28.8538873031,18.54,9.73,20.9381111851,133.03
2019-08-27 23:30:00,45.516,-14.6295,47.8092933042,27.796,-3.3295,27.9946992527,17.72,-11.3,21.0163840848,92.4,45.786,6.3905,46.2298203138,27.796,-3.3295,27.9946992527,17.99,9.72,20.4479461071,133.6
2019-08-28 00:00:00,44.8855,-14.7975,47.2617616737,28.7255,-3.5475,28.9437230933,16.16,-11.25,19.6903047209,92.4,45.0855,6.1725,45.5060662604,28.7255,-3.5475,28.9437230933,16.36,9.72,19.0296610585,133.49
2019-08-28 00:30:00,44.5065,-14.9705,46.9568356312,30.3165,-3.8305,30.5575343001,14.19,-11.14,18.040390794,92.4,44.6265,6.0895,45.0400545348,30.3165,-3.8305,30.5575343001,14.31,9.92,17.4121365719,133.79
2019-08-28 01:00:00,43.9745,-15.141,46.5081340332,29.9945,-3.801,30.234378301,13.98,-11.34,18.0009999722,92.4,44.0945,5.899,44.4873367516,29.9945,-3.801,30.234378301,14.1,9.7,17.1143214882,133.79
2019-08-28 01:30:00,43.041,-15.3005,45.6796779898,28.891,-3.1705,29.064444795100002,14.15,-12.13,18.6375803151,92.4,43.151,5.9195,43.5551292186,28.891,-3.1705,29.064444795100002,14.26,9.09,16.9108160655,134.45
2019-08-28 02:00:00,43.1345,-15.3705,45.7912367217,29.924500000000002,-3.1205,30.0867615489,13.21,-12.25,18.015732014,92.4,43.2145,5.8195,43.6045822191,29.924500000000002,-3.1205,30.0867615489,13.29,8.94,16.0171064803,134.45
2019-08-28 02:30:00,43.2775,-15.4285,45.9454091123,32.2275,-3.4685,32.4136120866,11.05,-11.96,16.2832459909,92.4,43.2775,5.8615,43.6726366104,32.2275,-3.4685,32.4136120866,11.05,9.33,14.4620676253,134.76
2019-08-28 03:00:00,42.8925,-15.374,45.5645304184,29.6225,-3.154,29.7899349152,13.27,-12.22,18.0394373526,92.4,42.9825,5.726,43.3622229856,29.6225,-3.154,29.7899349152,13.36,8.88,16.0419450192,133.93
2019-08-28 03:30:00,43.6715,-15.7185,46.4141266696,32.5115,-3.7285,32.724598462,11.16,-11.99,16.3800396825,92.4,43.7015,5.7615,44.0796549952,32.5115,-3.7285,32.724598462,11.19,9.49,14.6722936176,132.85
2019-08-28 04:00:00,43.167,-15.592,45.8966268151,32.417,-3.612,32.6176092472,10.75,-11.98,16.096052311,92.4,43.177,5.918,43.5806844026,32.417,-3.612,32.6176092472,10.76,9.53,14.3735347079,132.91
2019-08-28 04:30:00,42.6315,-15.5575,45.3815006197,30.9815,-3.3775,31.1650581341,11.65,-12.18,16.8545216485,92.4,42.6915,6.0125,43.112809332,30.9815,-3.3775,31.1650581341,11.71,9.39,15.009870086,133.03
2019-08-28 05:00:00,42.5785,-15.535,45.3239990209,30.6085,-3.165,30.7716996159,11.97,-12.37,17.2133029951,92.4,42.6385,5.815,43.0331954106,30.6085,-3.165,30.7716996159,12.03,8.98,15.0120385025,132.44
2019-08-28 05:30:00,43.1535,-15.306,45.7875332187,31.2235,-2.936,31.3612348011,11.93,-12.37,17.1855113395,92.4,43.2335,5.914,43.6361194224,31.2235,-2.936,31.3612348011,12.01,8.85,14.9185320994,131.98
2019-08-28 06:00:00,44.1265,-15.1965,46.6699219466,32.0965,-2.9265,32.2296403098,12.03,-12.27,17.1835328149,92.4,44.2065,5.9435,44.604258031,32.0965,-2.9265,32.2296403098,12.11,8.87,15.0109626607,131.7
2019-08-28 06:30:00,46.0835,-14.815,48.4063342678,33.4035,-3.375,33.5735675383,12.68,-11.44,17.0779389857,92.4,46.1835,6.205,46.5984731214,33.4035,-3.375,33.5735675383,12.78,9.58,15.9720005009,131.25
2019-08-28 07:00:00,47.5515,-14.1735,49.6188800206,35.4515,-3.9335,35.669052055,12.1,-10.24,15.8514226491,92.4,47.6315,6.6965,48.0999262421,35.4515,-3.9335,35.669052055,12.18,10.63,16.1663013704,130.58
2019-08-28 07:30:00,49.995,-10.11,51.0069811398,36.385,-4.17,36.6231774291,13.61,-5.94,14.849771042,92.4,49.965,4.52,50.1690305368,36.385,-4.17,36.6231774291,13.58,8.69,16.1224222746,131.14
2019-08-28 08:00:00,50.975,-2.4965,51.0360964147,34.455,-3.9465,34.6802809569,16.52,1.45,16.5835128969,92.4,50.595,-2.2665,50.6457406625,34.455,-3.9465,34.6802809569,16.14,1.6800000000000002,16.2271993887,133.01
2019-08-28 08:30:00,52.609,-1.9849999999999999,52.646434884,33.739,-3.715,33.9429130453,18.87,1.73,18.9491371835,92.4,52.309,-1.695,52.3364548475,33.739,-3.715,33.9429130453,18.57,2.02,18.6795422856,132.44
2019-08-28 09:00:00,53.2755,-1.448,53.2951743055,33.1955,-3.368,33.3659204017,20.08,1.92,20.1715839735,92.4,52.9955,-1.158,53.0081501682,33.1955,-3.368,33.3659204017,19.8,2.21,19.9229540982,132.44
2019-08-28 09:30:00,54.431,-1.301,54.4465459143,33.511,-3.691,33.7136560165,20.92,2.39,21.0560798821,92.4,54.171,-0.981,54.1798818936,33.511,-3.691,33.7136560165,20.66,2.71,20.8369791477,132.75
2019-08-28 10:00:00,53.9865,-1.0735000000000001,53.9971720047,32.6265,-3.7835,32.8451423273,21.36,2.71,21.5312261611,92.4,53.7365,-0.7335,53.7415058823,32.6265,-3.7835,32.8451423273,21.11,3.05,21.329195953,133.2
2019-08-28 10:30:00,52.8195,-1.0825,52.8305913889,31.1595,-3.7625,31.3858383113,21.66,2.68,21.825168957,92.4,52.5695,-0.7525000000000001,52.574885511,31.1595,-3.7625,31.3858383113,21.41,3.01,21.6205504093,133.35
2019-08-28 11:00:00,53.289,-0.8250000000000001,53.2953857853,29.649,-3.265,29.8282320294,23.64,2.44,23.7655885683,92.4,53.099,-0.465,53.1010360163,29.649,-3.265,29.8282320294,23.45,2.8,23.616572571,133.03
2019-08-28 11:30:00,53.938,-0.8425,53.9445794334,29.328,-3.4225,29.5270230509,24.61,2.58,24.7448681548,92.4,53.788,-0.48250000000000004,53.790164066,29.328,-3.4225,29.5270230509,24.46,2.94,24.636054879,132.97
2019-08-28 12:00:00,53.9825,-0.8365,53.9889807137,30.7225,-3.6765,30.9416977314,23.26,2.84,23.4327377829,92.4,53.7825,-0.4665,53.7845231317,30.7225,-3.6765,30.9416977314,23.06,3.21,23.2823473902,133.1
2019-08-28 12:30:00,53.948,-0.7995,53.9539239004,30.288,-3.4195,30.480418702,23.66,2.62,23.8046214001,92.4,53.758,-0.4495,53.7598792247,30.288,-3.4195,30.480418702,23.47,2.9699999999999998,23.657172274,132.88
2019-08-28 13:00:00,54.5805,-0.685,54.5847982982,28.5605,-3.395,28.7615748048,26.02,2.71,26.160743491,92.4,54.4705,-0.295,54.471298821,28.5605,-3.395,28.7615748048,25.91,3.1,26.0947906679,133.18
2019-08-28 13:30:00,54.284,-0.9560000000000001,54.2924174448,27.874,-3.396,28.0801120368,26.41,2.44,26.5224753747,92.4,54.184,-0.5660000000000001,54.1869561057,27.874,-3.396,28.0801120368,26.31,2.83,26.4617648693,133.39
2019-08-28 14:00:00,54.6695,-0.606,54.6728585886,28.0595,-3.126,28.2330908023,26.61,2.52,26.7290572224,92.4,54.5695,-0.226,54.5699679884,28.0595,-3.126,28.2330908023,26.51,2.9,26.6681476672,133.34
2019-08-28 14:30:00,54.2645,-0.717,54.2692366747,28.0245,-2.987,28.1832356065,26.24,2.27,26.3380048599,92.4,54.1545,-0.337,54.1555485546,28.0245,-2.987,28.1832356065,26.13,2.65,26.2640324398,133.12
2019-08-28 15:00:00,54.0355,-0.7985,54.0413995239,28.6455,-3.3085,28.8359297145,25.39,2.51,25.5137649123,92.4,53.9055,-0.41850000000000004,53.907124506,28.6455,-3.3085,28.8359297145,25.26,2.89,25.4247851515,133.12
2019-08-28 15:30:00,54.0205,-0.9785,54.0293613001,28.0305,-3.2085,28.2135322585,25.99,2.23,26.0854940532,92.4,53.9105,-0.6085,53.9139340292,28.0305,-3.2085,28.2135322585,25.88,2.6,26.0102748928,133.27
2019-08-28 16:00:00,54.174,-1.163,54.1864821242,29.494,-3.483,29.6989448466,24.68,2.32,24.7888039244,92.4,54.024,-0.803,54.0299674718,29.494,-3.483,29.6989448466,24.53,2.68,24.6759660399,133.19
2019-08-28 16:30:00,54.877,-1.6724999999999999,54.9024806839,33.267,-4.2325,33.5351658002,21.61,2.56,21.7611052109,92.4,54.637,-1.3325,54.6532462462,33.267,-4.2325,33.5351658002,21.37,2.9,21.5658735042,133.25
2019-08-28 17:00:00,54.8115,-2.143,54.853377118,33.6015,-4.003,33.8391018091,21.21,1.8599999999999999,21.2913996722,92.4,54.5615,-1.843,54.592617919,33.6015,-4.003,33.8391018091,20.96,2.16,21.071003773,133.25
2019-08-28 17:30:00,54.6365,-2.7960000000000003,54.7079952863,34.4465,-3.966,34.6740611733,20.19,1.17,20.2238720328,92.4,54.3765,-2.526,54.4351396457,34.4465,-3.966,34.6740611733,19.93,1.44,19.9819543589,133.14
2019-08-28 18:00:00,54.3975,-2.7565,54.4672956782,36.2975,-3.0365,36.4242891283,18.1,0.28,18.1021656163,92.4,54.0775,-2.5665,54.1383683583,36.2975,-3.0365,36.4242891283,17.78,0.47000000000000003,17.7862109512,133.43
2019-08-28 18:30:00,53.6555,-3.0895,53.7443735706,34.2455,-3.1695,34.3918595092,19.41,0.08,19.4101648628,92.4,53.3755,-2.8395,53.4509752998,34.2455,-3.1695,34.3918595092,19.13,0.33,19.132846103,133.38
2019-08-28 19:00:00,53.832,-3.0905,53.9206399651,34.362,-3.4205,34.5318239346,19.47,0.33,19.4727964094,92.4,53.542,-2.8605,53.6183571573,34.362,-3.4205,34.5318239346,19.18,0.56,19.188173441,133.16
2019-08-28 19:30:00,53.0015,-2.9775,53.0850686022,34.8215,-2.2275,34.8926728483,18.18,-0.75,18.1954637204,92.4,52.7015,-2.7875,52.7751670627,34.8215,-2.2275,34.8926728483,17.88,-0.56,17.8887674254,133.08
2019-08-28 20:00:00,51.8045,-3.01,51.8918714275,34.3045,-1.71,34.3470933304,17.5,-1.3,17.5482192829,92.4,51.4745,-2.83,51.5522361324,34.3045,-1.71,34.3470933304,17.17,-1.12,17.2064900546,133.24
2019-08-28 20:30:00,51.34,-3.148,51.4364219595,32.73,-1.778,32.7782577938,18.61,-1.37,18.6603590534,92.4,51.06,-2.958,51.1456094303,32.73,-1.778,32.7782577938,18.33,-1.18,18.367942182,133.24
2019-08-28 21:00:00,51.981,-3.1865,52.0785766247,31.521,-2.2765,31.6030994247,20.46,-0.91,20.4802270495,92.4,51.741,-2.9565,51.8253989203,31.521,-2.2765,31.6030994247,20.22,-0.68,20.2314309924,133.21
2019-08-28 21:30:00,50.0845,-3.35,50.1964106311,31.7645,-2.66,31.87568133,18.32,-0.6900000000000001,18.3329893907,92.4,49.7645,-3.14,49.8634641822,31.7645,-2.66,31.87568133,18.0,-0.48,18.0063988626,133.53
2019-08-28 22:00:00,50.037,-3.553,50.1629861352,36.677,-3.403,36.8345318689,13.36,-0.15,13.3608420393,92.4,49.577,-3.433,49.6957183065,36.677,-3.403,36.8345318689,12.9,-0.03,12.9000348837,133.79
2019-08-28 22:30:00,49.826,-4.1945,50.0022410123,36.296,-3.4445,36.4590756363,13.53,-0.75,13.5507711958,92.4,49.376,-4.0445,49.5413701491,36.296,-3.4445,36.4590756363,13.08,-0.6000000000000001,13.0937542363,133.98
2019-08-28 23:00:00,48.8005,-4.2785,48.9876960318,36.5905,-3.5885,36.7660444228,12.21,-0.6900000000000001,12.2294807739,92.4,48.2805,-4.5085,48.4905480738,36.5905,-3.5885,36.7660444228,11.69,-0.92,11.7261459994,134.23
2019-08-28 23:30:00,47.4805,5.3755,47.783824465,34.6105,-2.7545,34.7199363551,12.87,8.13,15.2228052605,92.4,46.4605,-14.8245,48.7682669417,34.6105,-2.7545,34.7199363551,11.85,-12.07,16.9147095748,132.36
2019-08-29 00:00:00,45.539,5.3585,45.8531792055,32.629,-2.3415,32.7129066769,12.91,7.7,15.0319027405,92.4,44.499,-14.8715,46.9182535188,32.629,-2.3415,32.7129066769,11.87,-12.53,17.2597161043,132.49
2019-08-29 00:30:00,44.4115,5.2835,44.7246766841,31.9715,-2.3465,32.057493266,12.44,7.63,14.593508831,92.4,43.3915,-14.4765,45.7426641605,31.9715,-2.3465,32.057493266,11.42,-12.13,16.6599309722,130.91
2019-08-29 01:00:00,43.0445,5.2125,43.3589568198,30.1245,-2.3275,30.2142806716,12.92,7.54,14.9592112092,92.4,42.0245,-14.5675,44.4777546252,30.1245,-2.3275,30.2142806716,11.9,-12.24,17.0712506865,131.06
2019-08-29 01:30:00,42.844,5.1305,43.15009115,30.074,-2.4895,30.1768634263,12.77,7.62,14.870685929,92.4,41.834,-14.6495,44.3248396077,30.074,-2.4895,30.1768634263,11.76,-12.16,16.9163589463,130.98
2019-08-29 02:00:00,42.9575,5.096,43.2587103628,29.2875,-2.624,29.4048130797,13.67,7.72,15.6992770534,92.4,41.9375,-14.694,44.4372314872,29.2875,-2.624,29.4048130797,12.65,-12.07,17.48449027,131.1
2019-08-29 02:30:00,42.8705,5.121,43.1752754624,30.0805,-2.859,30.2160613127,12.79,7.98,15.0752943587,92.4,41.8405,-14.729,44.3573092201,30.0805,-2.859,30.2160613127,11.76,-11.87,16.7091142793,131.24
2019-08-29 03:00:00,43.0995,4.9235,43.3798081197,30.5795,-3.2165,30.7481981992,12.52,8.14,14.9335193441,92.4,42.0595,-14.9265,44.6296083615,30.5795,-3.2165,30.7481981992,11.48,-11.71,16.3986127462,131.24
2019-08-29 03:30:00,42.9935,4.797,43.2602849187,31.4535,-3.313,31.6274980239,11.54,8.11,14.1047403379,92.4,41.9335,-15.113,44.5737724593,31.4535,-3.313,31.6274980239,10.48,-11.8,15.7819643898,131.38
2019-08-29 04:00:00,42.3565,4.85,42.6332686086,30.5965,-2.52,30.7001011765,11.76,7.37,13.8785626057,92.4,41.2965,-15.12,43.977440947,30.5965,-2.52,30.7001011765,10.7,-12.6,16.5302752548,131.49
2019-08-29 04:30:00,42.529,4.769,42.795551194,30.149,-1.991,30.21466998,12.38,6.76,14.1053890411,92.4,41.489,-15.231,44.1963853952,30.149,-1.991,30.21466998,11.34,-13.24,17.4325328051,131.64
2019-08-29 05:00:00,43.4855,4.6295,43.7312357532,32.2755,-2.9505,32.4100810011,11.21,7.58,13.5322023337,92.4,42.4355,-15.2605,45.0960588134,32.2755,-2.9505,32.4100810011,10.16,-12.31,15.9612562162,131.29
2019-08-29 05:30:00,42.845,4.9775,43.1331604598,30.855,-2.3625,30.9453135588,11.99,7.34,14.0582964829,92.4,41.815,-14.7525,44.3410699155,30.855,-2.3625,30.9453135588,10.96,-12.39,16.5418771607,130.68
2019-08-29 06:00:00,43.35,5.261,43.6680732458,31.46,-2.419,31.5528629604,11.89,7.68,14.1546635425,92.4,42.3,-14.649000000000001,44.7647540036,31.46,-2.419,31.5528629604,10.84,-12.23,16.3425365228,131.35
2019-08-29 06:30:00,45.339,5.506,45.672102612,32.619,-2.524,32.7165055744,12.72,8.03,15.0425828899,92.4,44.319,-14.224,46.5456328456,32.619,-2.524,32.7165055744,11.7,-11.7,16.5462986798,130.74
2019-08-29 07:00:00,46.777,5.938,47.1523867158,33.157,-2.762,33.271839339,13.62,8.7,16.161509830500002,92.4,45.767,-13.772,47.7942075256,33.157,-2.762,33.271839339,12.61,-11.01,16.7401373949,130.78
2019-08-29 07:30:00,50.207,6.66,50.646800975,38.467,-3.5,38.6258991999,11.74,10.16,15.5258880583,92.4,49.157,-12.97,50.8392717198,38.467,-3.5,38.6258991999,10.69,-9.47,14.2813514767,130.53
2019-08-29 08:00:00,50.586,-5.1335,50.8458082663,40.586,-3.7735000000000003,40.7610438808,10.0,-1.3599999999999999,10.092056282,92.4,50.136,0.5665,50.1392004149,40.586,-3.7735000000000003,40.7610438808,9.55,4.34,10.4899046707,131.27
2019-08-29 08:30:00,49.961,-11.552,51.2791402522,40.821,-2.872,40.9219064194,9.14,-8.68,12.6048403401,92.4,49.851,9.038,50.6636718468,40.821,-2.872,40.9219064194,9.03,11.91,14.9462035313,132.18
2019-08-29 09:00:00,53.9615,-10.9135,55.0540458504,48.6015,-3.2435,48.7096098783,5.36,-7.67,9.357269901,92.4,53.7215,9.5465,54.5631306332,48.6015,-3.2435,48.7096098783,5.12,12.79,13.7767376399,131.83
2019-08-29 09:30:00,53.903,-10.576,54.9307307889,45.393,-2.9859999999999998,45.4911051196,8.51,-7.59,11.4029908357,92.4,53.783,9.734,54.6567639456,45.393,-2.9859999999999998,45.4911051196,8.39,12.72,15.2377983974,131.24
2019-08-29 10:00:00,52.7415,-9.903,53.6631645661,44.5115,-4.243,44.7132718692,8.23,-5.66,9.9884182932,92.4,52.5915,10.417,53.6132424057,44.5115,-4.243,44.7132718692,8.08,14.66,16.7392353469,131.05
2019-08-29 10:30:00,54.313,-10.336500000000001,55.2878395423,51.193,-5.8965,51.5314657394,3.12,-4.44,5.4266011462,92.4,53.953,10.0035,54.8725452412,51.193,-5.8965,51.5314657394,2.76,15.9,16.1377693626,131.05
2019-08-29 11:00:00,53.997,-10.1225,54.9376102069,52.727,-6.1525,53.0847415483,1.27,-3.9699999999999998,4.1681890552,92.4,53.547,10.1175,54.4944493985,52.727,-6.1525,53.0847415483,0.8200000000000001,16.27,16.290650693,130.79
2019-08-29 11:30:00,54.584,-9.8135,55.4591546839,48.534,-5.0235,48.7932854833,6.05,-4.79,7.7166443484,92.4,54.354,10.4865,55.3563365682,48.534,-5.0235,48.7932854833,5.82,15.51,16.5660043463,130.86
2019-08-29 12:00:00,53.588,-10.405,54.588806261,42.128,-3.815,42.3003854474,11.46,-6.59,13.219670949,92.4,53.578,9.915,54.4876986943,42.128,-3.815,42.3003854474,11.45,13.73,17.8777906912,130.94
2019-08-29 12:30:00,53.3405,-10.612,54.385875779,49.4205,-5.422,49.7170383697,3.92,-5.19,6.5040372078,92.4,52.9905,9.728,53.8760343219,49.4205,-5.422,49.7170383697,3.5700000000000003,15.15,15.5649413748,131.08
2019-08-29 13:00:00,54.094,-10.091,55.0271670814,55.644,-6.611,56.0353464967,-1.55,-3.48,3.8095800293,92.4,53.564,10.169,54.5207360277,55.644,-6.611,56.0353464967,-2.08,16.78,16.908423936,130.87
2019-08-29 13:30:00,53.468,-10.365,54.4633844799,58.058,-7.485,58.5385051825,-4.59,-2.88,5.4187175605,92.4,52.768,9.955,53.6988253968,58.058,-7.485,58.5385051825,-5.29,17.44,18.2246454012,131.0
2019-08-29 14:00:00,52.6525,-10.281,53.6468518857,55.2625,-6.731,55.6709104223,-2.61,-3.55,4.406200177,92.4,52.0725,10.059,53.0351651006,55.2625,-6.731,55.6709104223,-3.19,16.79,17.0903540045,131.12
2019-08-29 14:30:00,51.729,-9.914,52.6704550673,50.139,-5.394,50.4283110663,1.5899999999999999,-4.52,4.7915028958,92.4,51.299,10.426,52.3477685962,50.139,-5.394,50.4283110663,1.16,15.82,15.8624714342,131.03
2019-08-29 15:00:00,51.0725,-9.868500000000001,52.0171851266,54.7025,-6.5885,55.0978387825,-3.63,-3.2800000000000002,4.892371613,92.4,50.4425,10.4415,51.5118503696,54.7025,-6.5885,55.0978387825,-4.26,17.03,17.5547287077,130.91
2019-08-29 15:30:00,52.911,-9.6915,53.7912548027,56.321,-6.8415,56.7350082687,-3.41,-2.85,4.4441647134,92.4,52.281,10.6285,53.3504261768,56.321,-6.8415,56.7350082687,-4.04,17.47,17.9310484914,130.95
2019-08-29 16:00:00,53.2825,-10.0925,54.2299120643,56.0725,-6.7825,56.4812142442,-2.79,-3.31,4.3289952645,92.4,52.6925,10.2575,53.6816156845,56.0725,-6.7825,56.4812142442,-3.38,17.04,17.3719889477,131.02
2019-08-29 16:30:00,54.183,-10.2705,55.1478073839,54.613,-6.7405,55.027394171,-0.43,-3.5300000000000002,3.5560933621,92.4,53.693,10.1695,54.6475706619,54.613,-6.7405,55.027394171,-0.92,16.91,16.9350081193,131.42
2019-08-29 17:00:00,53.4585,-10.854,54.5492487414,51.9285,-6.134,52.2895311535,1.53,-4.72,4.9617839534,92.4,53.0485,9.656,53.9201417677,51.9285,-6.134,52.2895311535,1.12,15.79,15.8296715064,131.59
2019-08-29 17:30:00,53.3815,-11.3845,54.5819693901,50.6215,-4.8945,50.8575696677,2.76,-6.49,7.0524960121,92.4,53.0415,9.1055,53.8173842963,50.6215,-4.8945,50.8575696677,2.42,14.0,14.207617675,131.65
2019-08-29 18:00:00,53.207,-11.616,54.4602268174,50.347,-4.536,50.5509219006,2.86,-7.08,7.6358365619,92.4,52.867,8.844,53.6016419991,50.347,-4.536,50.5509219006,2.52,13.38,13.6152414595,131.65
2019-08-29 18:30:00,54.3135,-11.9335,55.6090343784,51.0935,-4.7335,51.3122964259,3.22,-7.2,7.8872301856,92.4,54.0135,8.5265,54.6823498444,51.0935,-4.7335,51.3122964259,2.92,13.26,13.5777023093,131.65
2019-08-29 19:00:00,53.4955,-11.98,54.8205155051,47.8355,-3.98,48.0007860378,5.66,-8.0,9.7997755076,92.4,53.2855,8.46,53.9529064115,47.8355,-3.98,48.0007860378,5.45,12.44,13.5814616297,131.51
2019-08-29 19:30:00,52.697,-12.083,54.0645234696,46.627,-3.9130000000000003,46.7909040092,6.07,-8.17,10.1781039492,92.4,52.497,8.417,53.1674797033,46.627,-3.9130000000000003,46.7909040092,5.87,12.33,13.6559803749,131.76
2019-08-29 20:00:00,52.674,-12.3835,54.1100854578,46.254,-3.7635,46.4068577718,6.42,-8.62,10.7480602901,92.4,52.494,8.0565,53.1086360986,46.254,-3.7635,46.4068577718,6.24,11.82,13.366001646,131.69
2019-08-29 20:30:00,53.7285,-12.2715,55.1120805677,47.8185,-3.8615,47.9741610088,5.91,-8.41,10.2789201768,92.4,53.5385,8.0885,54.1460507747,47.8185,-3.8615,47.9741610088,5.72,11.95,13.2484300957,131.37
2019-08-29 21:00:00,53.5965,-12.525500000000001,55.0406482747,46.3065,-3.9955,46.478553791,7.29,-8.53,11.2207397261,92.4,53.4465,7.9745,54.0381440512,46.3065,-3.9955,46.478553791,7.14,11.97,13.9377365451,131.9
2019-08-29 21:30:00,52.84,-12.9735,54.4093494011,46.33,-4.6135,46.5591374732,6.51,-8.36,10.5957397099,92.4,52.66,7.6965,53.2194674179,46.33,-4.6135,46.5591374732,6.33,12.31,13.8421457874,132.39
2019-08-29 22:00:00,51.549,-13.305,53.2383548393,46.319,-4.615,46.5483403141,5.23,-8.69,10.1424356049,92.4,51.309,7.395,51.8391696114,46.319,-4.615,46.5483403141,4.99,12.01,13.0053911898,132.5
2019-08-29 22:30:00,51.5515,-13.4725,53.2828810079,48.7815,-5.5025,49.0908570764,2.77,-7.97,8.4376418507,92.4,51.2215,7.2475,51.731695492200004,48.7815,-5.5025,49.0908570764,2.44,12.75,12.9813751198,132.5
2019-08-29 23:00:00,52.096,-13.729,53.8746569084,48.976,-6.689,49.430671622,3.12,-7.04,7.7003896005,92.4,51.766,7.201,52.2644540486,48.976,-6.689,49.430671622,2.79,13.89,14.167434489,133.05
2019-08-29 23:30:00,51.025,-14.2665,52.981918116,45.705,-5.8865,46.082511946,5.32,-8.38,9.9260666933,92.4,50.765,6.8935,51.2309044157,45.705,-5.8865,46.082511946,5.06,12.78,13.7452537263,133.85
2019-08-30 00:00:00,52.9015,-14.023,54.7285412856,47.3915,-5.583,47.7192221358,5.51,-8.44,10.07937002,92.4,52.6915,6.617,53.1053562388,47.3915,-5.583,47.7192221358,5.3,12.2,13.3015036744,132.28
2019-08-30 00:30:00,52.5905,-14.332,54.5084114082,44.6905,-4.772,44.9445522199,7.9,-9.56,12.4017579399,92.4,52.4705,6.058,52.8190565445,44.6905,-4.772,44.9445522199,7.78,10.83,13.3348153343,131.54
2019-08-30 01:00:00,52.924,-14.43,54.8559447644,46.874,-5.34,47.1771923285,6.05,-9.09,10.9192765328,92.4,52.724,6.16,53.0826315851,46.874,-5.34,47.1771923285,5.85,11.5,12.9024222532,132.11
2019-08-30 01:30:00,52.2855,-14.5055,54.2603265794,46.2355,-5.2355,46.5309780738,6.05,-9.27,11.0695709041,92.4,52.0955,6.1245,52.4542717088,46.2355,-5.2355,46.5309780738,5.86,11.36,12.7823784954,132.26
2019-08-30 02:00:00,51.4465,-14.722,53.511490787,43.4565,-4.902,43.7321048687,7.99,-9.82,12.6598775665,92.4,51.3265,5.938,51.6688440576,43.4565,-4.902,43.7321048687,7.87,10.84,13.3956149542,132.4
2019-08-30 02:30:00,51.1555,-14.7,53.2257003735,44.2655,-5.53,44.6095885461,6.89,-9.17,11.4700043592,92.4,50.9655,6.23,51.3448643026,44.2655,-5.53,44.6095885461,6.7,11.76,13.5346813779,133.28
2019-08-30 03:00:00,51.069,-14.8665,53.1888670988,44.989,-5.7165,45.3507275934,6.08,-9.15,10.9858499899,92.4,50.859,6.0935,51.2227354136,44.989,-5.7165,45.3507275934,5.87,11.81,13.1883660853,133.31
2019-08-30 03:30:00,50.51,-15.006,52.6919361573,44.92,-5.416,45.2453252392,5.59,-9.59,11.1002792758,92.4,50.29,5.994,50.6459488607,44.92,-5.416,45.2453252392,5.37,11.41,12.6105114884,133.59
2019-08-30 04:00:00,50.007,-15.0385,52.2193118611,44.037,-4.7485,44.2922749613,5.97,-10.29,11.8964280353,92.4,49.797,5.9215,50.1478351602,44.037,-4.7485,44.2922749613,5.76,10.67,12.1254484453,133.51
2019-08-30 04:30:00,50.876,-14.696,52.956017524,46.966,-5.256,47.2591863239,3.91,-9.44,10.2177150087,92.4,50.586,6.184,50.9625867868,46.966,-5.256,47.2591863239,3.62,11.44,11.9990832983,133.13
2019-08-30 05:00:00,51.665,-14.801,53.7432956377,46.925,-5.571,47.2545412209,4.74,-9.23,10.3759577871,92.4,51.425,5.939,51.7668073769,46.925,-5.571,47.2545412209,4.5,11.51,12.3584020003,132.67
2019-08-30 05:30:00,51.615,-14.803,53.6957822738,45.655,-5.093,45.9381940655,5.96,-9.71,11.3932304462,92.4,51.415,5.897,51.7520708185,45.655,-5.093,45.9381940655,5.76,10.99,12.4079692134,132.56
2019-08-30 06:00:00,50.748,-14.5705,52.7982857132,43.738,-4.3004999999999995,43.9489128904,7.01,-10.27,12.4343475904,92.4,50.588,6.1495,50.9603973125,43.738,-4.3004999999999995,43.9489128904,6.85,10.45,12.4949989996,132.62
2019-08-30 06:30:00,51.964,-14.0155,53.8209209904,44.564,-4.0955,44.7517956763,7.4,-9.92,12.3760413703,92.4,51.824,6.8045,52.2688071057,44.564,-4.0955,44.7517956763,7.26,10.9,13.0964728076,132.98
2019-08-30 07:00:00,53.5735,-13.618,55.2772089224,45.3335,-4.498,45.55609977,8.24,-9.12,12.2911350168,92.4,53.4435,7.182,53.9239169224,45.3335,-4.498,45.55609977,8.11,11.68,14.2195112434,132.75
2019-08-30 07:30:00,55.482,-12.578,56.8898796624,46.872,-4.268,47.0659134406,8.61,-8.31,11.966127193,92.4,55.392,7.902,55.9527949972,46.872,-4.268,47.0659134406,8.52,12.17,14.8559516693,131.69
2019-08-30 08:00:00,55.85,-12.0485,57.1348304649,47.78,-4.5185,47.9931791221,8.07,-7.53,11.0374725368,92.4,55.72,8.6715,56.3907200898,47.78,-4.5185,47.9931791221,7.94,13.19,15.3954441313,132.38
2019-08-30 08:30:00,57.299,-11.818,58.5050470045,47.889,-4.518,48.1016490882,9.41,-7.3,11.9095801773,92.4,57.219,8.962,57.9165900671,47.889,-4.518,48.1016490882,9.33,13.48,16.3938799556,132.49
2019-08-30 09:00:00,58.0175,-11.24,59.0962596638,46.8775,-4.15,47.0608383505,11.14,-7.09,13.2048362353,92.4,57.9975,9.57,58.7817565768,46.8775,-4.15,47.0608383505,11.12,13.72,17.6604869695,132.56
2019-08-30 09:30:00,59.2135,-10.925,60.2129073144,49.6435,-3.955,49.8007943436,9.57,-6.97,11.8391638218,92.4,59.1335,9.835,59.9457925734,49.6435,-3.955,49.8007943436,9.49,13.79,16.7398984465,132.41
2019-08-30 10:00:00,58.197,-11.05,59.2367564017,46.257,-3.3,46.3745625208,11.94,-7.75,14.2346794836,92.4,58.207,9.82,59.0295455598,46.257,-3.3,46.3745625208,11.95,13.12,17.7464616192,132.86
2019-08-30 10:30:00,57.8525,-11.077,58.9034097931,48.5225,-3.047,48.618074985,9.33,-8.03,12.3097441078,92.4,57.7825,9.443,58.549018397,48.5225,-3.047,48.618074985,9.26,12.49,15.5482378423,131.8
2019-08-30 11:00:00,59.02,-11.2165,60.0763703319,51.75,-4.8165,51.9736584459,7.27,-6.4,9.6857059629,92.4,58.82,9.6335,59.6036636647,51.75,-4.8165,51.9736584459,7.07,14.45,16.0868704228,132.81
2019-08-30 11:30:00,58.9645,-10.3405,59.8643316216,52.7445,-4.5605,52.9412923954,6.22,-5.78,8.4909834531,92.4,58.7345,10.3695,59.6428371265,52.7445,-4.5605,52.9412923954,5.99,14.93,16.0867958276,132.21
2019-08-30 12:00:00,59.4645,-10.512,60.3864960422,54.5645,-5.202,54.811909876,4.9,-5.31,7.2253788828,92.4,59.1845,10.378,60.0875022301,54.5645,-5.202,54.811909876,4.62,15.58,16.2505630672,132.78
2019-08-30 12:30:00,59.7005,-10.6525,60.643428799,57.1805,-5.4525,57.4398758399,2.52,-5.2,5.7784426968,92.4,59.3105,10.1275,60.1689427072,57.1805,-5.4525,57.4398758399,2.13,15.58,15.724926073,132.52
2019-08-30 13:00:00,58.781,-10.7175,59.750069182,56.551,-5.1975,56.7893441347,2.23,-5.52,5.9534275842,92.4,58.401,9.9025,59.234587086,56.551,-5.1975,56.7893441347,1.85,15.1,15.2129057054,132.1
2019-08-30 13:30:00,57.48,-11.1495,58.5513599351,56.84,-5.5895,57.1141673339,0.64,-5.5600000000000005,5.5967133212,92.4,57.01,9.6605,57.8227062688,56.84,-5.5895,57.1141673339,0.17,15.25,15.2509475115,132.77
2019-08-30 14:00:00,56.248,-11.0755,57.3280402966,55.128,-4.7555,55.3327314006,1.12,-6.32,6.4184733387,92.4,55.788,9.5045,56.5918409689,55.128,-4.7555,55.3327314006,0.66,14.26,14.2752653215,132.11
2019-08-30 14:30:00,55.8815,-10.7035,56.897336972,57.8315,-5.2335,58.0678216786,-1.9500000000000002,-5.47,5.8071852046,92.4,55.3315,9.8565,56.2025398403,57.8315,-5.2335,58.0678216786,-2.5,15.09,15.2956889351,131.96
2019-08-30 15:00:00,55.4035,-10.724,56.4318348829,56.8035,-5.094,57.0314513953,-1.4,-5.63,5.8014567136,92.4,54.8835,9.856,55.7614500193,56.8035,-5.094,57.0314513953,-1.92,14.95,15.0727867364,131.99
2019-08-30 15:30:00,55.294,-10.908,56.3596566704,61.924,-5.018,62.1269836705,-6.63,-5.89,8.8684271435,92.4,54.564,9.782,55.433903164,61.924,-5.018,62.1269836705,-7.36,14.8,16.5290532094,132.56
2019-08-30 16:00:00,55.465,-11.034,56.5518822056,61.145,-5.074,61.3551668647,-5.68,-5.96,8.2331039104,92.4,54.785,9.696,55.6363967291,61.145,-5.074,61.3551668647,-6.36,14.77,16.0811224733,132.63
2019-08-30 16:30:00,55.282,-11.7085,56.5083046662,53.892,-4.0085,54.0408709798,1.3900000000000001,-7.7,7.8244552526,92.4,54.892,9.0515,55.6332752609,53.892,-4.0085,54.0408709798,1.0,13.06,13.0982288879,132.74
2019-08-30 17:00:00,56.0275,-12.027,57.3038348215,56.7275,-3.697,56.847841342,-0.7000000000000001,-8.33,8.3593600234,92.4,55.5675,8.633,56.2341154927,56.7275,-3.697,56.847841342,-1.16,12.33,12.3844458899,132.5
