Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-30 17:30:00,54.673,-12.1405,56.0047200622,57.233,-3.4405,57.3363177162,-2.56,-8.7,9.0688257233,92.4,54.133,8.4195,54.7838449659,57.233,-3.4405,57.3363177162,-3.1,11.86,12.2584501467,132.26
2019-08-30 18:00:00,54.656,-12.466,56.0596065987,53.506,-2.376,53.5587286257,1.15,-10.09,10.155323727,92.4,54.276,8.244,54.8985219473,53.506,-2.376,53.5587286257,0.77,10.62,10.6478777228,132.8
2019-08-30 18:30:00,54.0715,-12.616,55.523783807,50.7715,-1.576,50.7959544477,3.3,-11.04,11.5226559438,92.4,53.7815,7.964,54.3679596661,50.7715,-1.576,50.7959544477,3.01,9.54,10.0035843576,132.44
2019-08-30 19:00:00,54.9125,-12.745,56.3721356811,49.7425,-1.725,49.7724013008,5.17,-11.02,12.172481259,92.4,54.6925,7.845,55.2522721818,49.7425,-1.725,49.7724013008,4.95,9.57,10.7743862934,132.44
2019-08-30 19:30:00,54.5735,-12.96,56.0912515661,47.5035,-1.43,47.5250188033,7.07,-11.53,13.5250064695,92.4,54.4435,7.49,54.9562989315,47.5035,-1.43,47.5250188033,6.94,8.92,11.3017697729,132.44
2019-08-30 20:00:00,54.273,-12.8315,55.7692201958,47.503,-1.0515,47.5146362845,6.77,-11.78,13.5868061,92.4,54.133,7.5585,54.6581431376,47.503,-1.0515,47.5146362845,6.63,8.61,10.8668762761,131.8
2019-08-30 20:30:00,55.449,-12.8485,56.9181478375,47.919,-1.5285000000000002,47.9433715257,7.53,-11.32,13.5957088818,92.4,55.329,7.6815,55.8596785101,47.919,-1.5285000000000002,47.9433715257,7.41,9.21,11.8208375338,132.18
2019-08-30 21:00:00,55.774,-13.059,57.282427995,48.784,-1.689,48.8132295285,6.99,-11.37,13.3467973687,92.4,55.644,7.471,56.1433039373,48.784,-1.689,48.8132295285,6.86,9.16,11.4440027962,132.3
2019-08-30 21:30:00,54.1895,-13.681000000000001,55.8898172412,41.8395,-1.7810000000000001,41.8773891408,12.35,-11.9,17.1502915427,92.4,54.2595,6.799,54.6838160816,41.8395,-1.7810000000000001,41.8773891408,12.42,8.58,15.09545627,132.06
2019-08-30 22:00:00,53.4875,-14.1165,55.3189680715,41.8075,-2.4565,41.8796065944,11.68,-11.66,16.5038783321,92.4,53.5275,6.5335,53.9247612744,41.8075,-2.4565,41.8796065944,11.72,8.99,14.7708665961,132.56
2019-08-30 22:30:00,52.4265,-14.707,54.4502869712,41.5765,-3.147,41.6954309397,10.85,-11.56,15.8542139509,92.4,52.4165,6.333,52.7976927645,41.5765,-3.147,41.6954309397,10.84,9.48,14.4005555448,133.84
2019-08-30 23:00:00,52.4025,-15.1035,54.5356554788,44.4525,-3.3435,44.5780635347,7.95,-11.76,14.1950730889,92.4,52.2625,6.1565,52.6238671945,44.4525,-3.3435,44.5780635347,7.8100000000000005,9.5,12.2982153177,134.65
2019-08-30 23:30:00,51.2115,-15.053,53.3779967894,45.2915,-3.3529999999999998,45.4154443031,5.92,-11.7,13.1124520971,92.4,51.0215,6.197,51.3964616608,45.2915,-3.3529999999999998,45.4154443031,5.73,9.55,11.1371181192,133.33
2019-08-31 00:00:00,49.545,-15.232,51.833588039,43.695,-3.022,43.7993779522,5.85,-12.21,13.539076778,92.4,49.365,6.148,49.7463679981,43.695,-3.022,43.7993779522,5.67,9.17,10.7813635501,132.6
2019-08-31 00:30:00,50.2465,-15.349,52.5385816639,47.2765,-3.559,47.4102724444,2.9699999999999998,-11.79,12.1583304775,92.4,49.9365,5.921,50.2863030382,47.2765,-3.559,47.4102724444,2.66,9.48,9.8461159855,132.19
2019-08-31 01:00:00,50.512,-15.394,52.8056567046,49.352,-4.274,49.5367235493,1.16,-11.12,11.1803398875,92.4,50.142,6.076,50.50879072,49.352,-4.274,49.5367235493,0.79,10.35,10.380105972500001,132.83
2019-08-31 01:30:00,49.892,-15.456,52.2312128904,50.322,-3.766,50.4627232717,-0.43,-11.69,11.6979057955,92.4,49.472,5.764,49.8066509615,50.322,-3.766,50.4627232717,-0.85,9.53,9.5678315203,132.12
2019-08-31 02:00:00,50.1505,-15.902,52.6112749727,49.9505,-4.052,50.1145802561,0.2,-11.85,11.8516876435,92.4,49.7405,5.4879999999999995,50.0423369184,49.9505,-4.052,50.1145802561,-0.21,9.54,9.5423110408,132.52
2019-08-31 02:30:00,49.213,-15.6095,51.6292151717,51.373,-4.0095,51.5292268451,-2.16,-11.6,11.7993898147,92.4,48.713,5.5805,49.0316056157,51.373,-4.0095,51.5292268451,-2.66,9.59,9.9520701364,132.03
2019-08-31 03:00:00,48.8545,-15.9215,51.3834246864,50.2545,-4.1515,50.4256851466,-1.4,-11.77,11.8529700919,92.4,48.3745,5.4385,48.6792515606,50.2545,-4.1515,50.4256851466,-1.88,9.59,9.7725380531,132.6
2019-08-31 03:30:00,48.105,-15.8115,50.6368892928,50.045,-4.0115,50.2055191911,-1.94,-11.8,11.9584112657,92.4,47.615,5.4885,47.930281214,50.045,-4.0115,50.2055191911,-2.43,9.5,9.8058604926,132.4
2019-08-31 04:00:00,47.5755,-15.942,50.1754478231,48.8255,-3.722,48.9671597527,-1.25,-12.22,12.2837657093,92.4,47.1155,5.408,47.4248542881,48.8255,-3.722,48.9671597527,-1.71,9.13,9.2887566445,132.62
2019-08-31 04:30:00,45.91,-16.1645,48.672570923,44.96,-3.2845,45.0798130015,0.9500000000000001,-12.88,12.9149874177,92.4,45.52,5.2555,45.8223818701,44.96,-3.2845,45.0798130015,0.56,8.54,8.5583409607,132.82
2019-08-31 05:00:00,48.7615,-15.6375,51.207570617,52.7215,-4.8475,52.9438836741,-3.96,-10.79,11.4937243746,92.4,48.1815,5.7725,48.5260620543,52.7215,-4.8475,52.9438836741,-4.54,10.62,11.5497186113,132.69
2019-08-31 05:30:00,46.656,-15.6365,49.2065287157,49.426,-3.7365,49.5670344912,-2.77,-11.9,12.218138156,92.4,46.136,5.7535,46.4933678953,49.426,-3.7365,49.5670344912,-3.29,9.49,10.0441127035,132.69
2019-08-31 06:00:00,47.6145,-15.62,50.1111266113,50.6145,-3.5,50.7353684351,-3.0,-12.12,12.4857678979,92.4,47.0745,5.72,47.4207438812,50.6145,-3.5,50.7353684351,-3.54,9.22,9.8762341001,132.56
2019-08-31 06:30:00,48.0,-15.398,50.4093087038,50.17,-3.2880000000000003,50.2776276688,-2.17,-12.11,12.3028858403,92.4,47.49,5.932,47.8590505965,50.17,-3.2880000000000003,50.2776276688,-2.68,9.22,9.6016040327,132.56
2019-08-31 07:00:00,49.6395,-14.5675,51.7328910511,55.3095,-3.4375,55.4162178112,-5.67,-11.13,12.4910287807,92.4,48.9995,6.3025,49.40316292,55.3095,-3.4375,55.4162178112,-6.31,9.74,11.605330671699999,131.08
2019-08-31 07:30:00,50.5385,-14.725999999999999,52.6402418141,53.9885,-3.776,54.1203871776,-3.45,-10.95,11.4806358709,92.4,49.9885,6.464,50.40469649,53.9885,-3.776,54.1203871776,-4.0,10.24,10.9935253672,131.99
2019-08-31 08:00:00,51.0035,-14.46,53.0136643918,52.6635,-3.31,52.7674173354,-1.6600000000000001,-11.15,11.2728922642,92.4,50.5435,6.57,50.9687187621,52.6635,-3.31,52.7674173354,-2.12,9.88,10.1048899054,131.46
2019-08-31 08:30:00,52.2295,-14.4305,54.186345148,50.8795,-3.1405,50.9763303946,1.35,-11.29,11.3704265531,92.4,51.8595,6.7095,52.2917309954,50.8795,-3.1405,50.9763303946,0.98,9.85,9.8986312185,131.73
2019-08-31 09:00:00,53.8375,-13.834,55.5864728351,49.7375,-2.954,49.825144478,4.1,-10.88,11.6268826433,92.4,53.5975,7.106,54.0665075833,49.7375,-2.954,49.825144478,3.86,10.06,10.7751194889,131.02
2019-08-31 09:30:00,52.6825,-13.709,54.4369588354,42.2125,-2.109,42.2651515702,10.47,-11.6,15.6262887469,92.4,52.6925,7.311,53.1972769721,42.2125,-2.109,42.2651515702,10.48,9.42,14.0913732475,131.16
2019-08-31 10:00:00,54.441,-13.774000000000001,56.1564382507,42.281,-2.7439999999999998,42.369948041,12.16,-11.03,16.4172622565,92.4,54.511,7.186,54.9826128608,42.281,-2.7439999999999998,42.369948041,12.23,9.93,15.7536598922,130.95
2019-08-31 10:30:00,58.7845,-12.921,60.1877868114,55.2045,-4.851,55.4172267553,3.58,-8.07,8.8284370078,92.4,58.4945,7.979,59.0361835763,55.2045,-4.851,55.4172267553,3.29,12.83,13.2451123061,130.71
2019-08-31 11:00:00,59.33,-12.385,60.6088865184,58.2,-5.775,58.4858155881,1.13,-6.61,6.7058929308,92.4,58.93,8.195,59.4970833319,58.2,-5.775,58.4858155881,0.73,13.97,13.9890600113,131.67
2019-08-31 11:30:00,58.9365,-12.689,60.2869948932,58.0565,-5.729,58.3384832958,0.88,-6.96,7.0154116059,92.4,58.5165,8.161,59.0828460152,58.0565,-5.729,58.3384832958,0.46,13.89,13.8976149033,132.94
2019-08-31 12:00:00,53.4335,-13.255,55.0530103378,51.7235,-4.375,51.9081985552,1.71,-8.88,9.0431465763,92.4,53.0535,7.575,53.591552387,51.7235,-4.375,51.9081985552,1.33,11.95,12.0237847619,133.03
2019-08-31 12:30:00,51.532,-13.9215,53.3793516844,50.072,-4.1915,50.2471278408,1.46,-9.73,9.8389277871,92.4,51.112,6.9885,51.5875535013,50.072,-4.1915,50.2471278408,1.04,11.18,11.2282678985,133.4
2019-08-31 13:00:00,54.2355,-13.5605,55.9050679322,57.2555,-4.6105,57.440830343100004,-3.02,-8.95,9.4457874209,92.4,53.6555,7.2695,54.1457136854,57.2555,-4.6105,57.440830343100004,-3.6,11.88,12.4134765477,133.32
2019-08-31 13:30:00,54.0175,-13.582,55.6988422703,57.7875,-4.862,57.9916735424,-3.77,-8.72,9.5000684208,92.4,53.3975,7.228,53.8844781941,57.7875,-4.862,57.9916735424,-4.39,12.09,12.8623559273,133.16
2019-08-31 14:00:00,54.2165,-13.652,55.9089078435,58.6765,-4.412,58.8421396301,-4.46,-9.24,10.2600779724,92.4,53.5865,7.218,54.0704402262,58.6765,-4.412,58.8421396301,-5.09,11.63,12.6950777863,133.41
2019-08-31 14:30:00,54.7465,-13.96,56.4983261898,58.5065,-5.26,58.7424730689,-3.76,-8.7,9.4777423472,92.4,54.1465,6.99,54.5958200071,58.5065,-5.26,58.7424730689,-4.36,12.25,13.0027727812,133.54
2019-08-31 15:00:00,57.2925,-13.7875,58.928140243,67.7525,-7.0875,68.1221983828,-10.46,-6.7,12.4218195125,92.4,56.3925,7.3725,56.8723818079,67.7525,-7.0875,68.1221983828,-11.36,14.46,18.3886160436,134.25
2019-08-31 15:30:00,56.744,-13.438,58.3134751151,69.474,-6.558,69.7828348521,-12.73,-6.88,14.4702211455,92.4,55.764,7.482,56.2637007315,69.474,-6.558,69.7828348521,-13.71,14.04,19.623600587,133.57
2019-08-31 16:00:00,56.4585,-13.71,58.0992798772,64.3585,-6.88,64.7251954207,-7.9,-6.83,10.4431269264,92.4,55.6885,7.27,56.161035712,64.3585,-6.88,64.7251954207,-8.67,14.15,16.5949209097,133.49
2019-08-31 16:30:00,55.827,-14.1005,57.5801878188,60.287,-6.7205,60.6604277041,-4.46,-7.38,8.62299252,92.4,55.207,7.0795,55.6590708623,60.287,-6.7205,60.6604277041,-5.08,13.8,14.7053187657,134.15
2019-08-31 17:00:00,55.7885,-14.338,57.601518871,56.2285,-5.678,56.5144574091,-0.44,-8.66,8.6711706245,92.4,55.3185,6.732,55.7266208042,56.2285,-5.678,56.5144574091,-0.91,12.41,12.4433194928,133.83
2019-08-31 17:30:00,56.1985,-14.543,58.0497222323,53.8085,-5.523,54.0912026234,2.39,-9.02,9.3312646517,92.4,55.8285,6.5969999999999995,56.2169175716,53.8085,-5.523,54.0912026234,2.02,12.12,12.2871803112,134.06
2019-08-31 18:00:00,55.987,-14.558,57.848764317,49.977,-4.888,50.215466472,6.01,-9.67,11.3854732005,92.4,55.777,6.572,56.1628428144,49.977,-4.888,50.215466472,5.8,11.46,12.8441270626,133.93
2019-08-31 18:30:00,55.935,-14.5585,57.7985652698,47.925,-4.3085,48.1182792424,8.01,-10.25,13.0085587211,92.4,55.815,6.5015,56.1923813986,47.925,-4.3085,48.1182792424,7.89,10.81,13.3831311732,133.66
2019-08-31 19:00:00,55.249,-14.4645,57.1110651385,44.959,-3.8345000000000002,45.1222236958,10.29,-10.63,14.7946274032,92.4,55.209,6.6955,55.6135181521,44.959,-3.8345000000000002,45.1222236958,10.25,10.53,14.6950127594,133.9
2019-08-31 19:30:00,56.6755,-14.5525,58.5139945355,47.7555,-4.3625,47.9543448136,8.92,-10.19,13.5426179153,92.4,56.5855,6.5475,56.9630456217,47.7555,-4.3625,47.9543448136,8.83,10.91,14.0355619766,133.75
2019-08-31 20:00:00,56.1695,-14.485,58.0071371061,46.6195,-4.035,46.7937923794,9.55,-10.45,14.1564472944,92.4,56.1195,6.525,56.4975566308,46.6195,-4.035,46.7937923794,9.5,10.56,14.2043514459,133.53
2019-08-31 20:30:00,58.2015,-14.679,60.0240588702,48.8615,-4.309,49.0511331495,9.34,-10.37,13.9560918598,92.4,58.1315,6.291,58.4709156184,48.8615,-4.309,49.0511331495,9.27,10.6,14.0816511816,133.38
2019-08-31 21:00:00,59.3105,-14.97,61.170551005,49.1105,-4.89,49.3533515605,10.2,-10.08,14.3403765641,92.4,59.2905,6.01,59.5943243124,49.1105,-4.89,49.3533515605,10.18,10.9,14.9145030088,133.53
2019-08-31 21:30:00,59.1335,-15.37,61.0983446768,49.8835,-5.33,50.1674443464,9.25,-10.04,13.6515237245,92.4,59.0435,5.77,59.3247654209,49.8835,-5.33,50.1674443464,9.16,11.1,14.3915113869,134.0
2019-08-31 22:00:00,57.513,-15.643,59.6024212428,47.813,-4.703,48.0437423397,9.7,-10.94,14.6209985979,92.4,57.463,5.547,57.7301098042,47.813,-4.703,48.0437423397,9.65,10.25,14.0778194334,134.18
2019-08-31 22:30:00,53.7765,-15.479,55.9599088031,42.0465,-3.119,42.1620246579,11.73,-12.36,17.0400264084,92.4,53.8265,5.411,54.0977912973,42.0465,-3.119,42.1620246579,11.78,8.53,14.5440468921,133.51
2019-08-31 23:00:00,51.49,-15.6555,53.8174207878,37.05,-2.5255,37.1359751488,14.44,-13.13,19.5169285493,92.4,51.64,5.3445,51.9158288025,37.05,-2.5255,37.1359751488,14.59,7.87,16.5772434379,133.87
2019-08-31 23:30:00,50.3705,-15.8305,52.7995454573,35.7805,-2.2605,35.8518345486,14.59,-13.57,19.9251850681,92.4,50.5205,5.1695,50.7842953136,35.7805,-2.2605,35.8518345486,14.74,7.43,16.5067410472,133.83
2019-09-01 00:00:00,50.146,-16.064,52.6561811376,37.396,-2.674,37.4914802589,12.75,-13.39,18.4893104252,92.4,50.226,4.966,50.4709048066,37.396,-2.674,37.4914802589,12.83,7.64,14.9324646325,134.07
2019-09-01 00:30:00,49.745,-16.217,52.3216600845,37.245,-2.957,37.3621984632,12.5,-13.26,18.2229964605,92.4,49.795,4.8629999999999995,50.0318977653,37.245,-2.957,37.3621984632,12.55,7.82,14.7869841415,134.47
2019-09-01 01:00:00,47.6855,-16.3945,50.4250586564,34.9555,-2.2245,35.0262099077,12.73,-14.17,19.0484067575,92.4,47.7955,5.0255,48.058979083,34.9555,-2.2245,35.0262099077,12.84,7.25,14.745443364,132.75
2019-09-01 01:30:00,46.553,-16.2465,49.3064962378,34.513,-1.8165,34.5607702641,12.04,-14.43,18.7932567694,92.4,46.633,5.0035,46.9006577912,34.513,-1.8165,34.5607702641,12.12,6.82,13.9070773349,132.24
2019-09-01 02:00:00,45.5645,-16.15,48.3419710009,32.9445,-1.44,32.975956093,12.62,-14.71,19.3816536962,92.4,45.6745,5.05,45.9528285337,32.9445,-1.44,32.975956093,12.73,6.49,14.288911785,132.15
2019-09-01 02:30:00,45.355,-16.234,48.1728012576,34.155,-1.564,34.1907900026,11.2,-14.67,18.4566762988,92.4,45.415,4.966,45.6857021507,34.155,-1.564,34.1907900026,11.26,6.53,13.0164703357,132.15
2019-09-01 03:00:00,45.213,-16.343,48.0760753182,33.333,-1.643,33.3734675753,11.88,-14.7,18.9003809485,92.4,45.293,4.917,45.5591125682,33.333,-1.643,33.3734675753,11.96,6.5600000000000005,13.6409383841,132.3
2019-09-01 03:30:00,44.9355,-16.2725,47.7911437036,33.3455,-1.7125,33.3894448367,11.59,-14.56,18.6097205782,92.4,44.9955,5.0275,45.2754986334,33.3455,-1.7125,33.3894448367,11.65,6.74,13.4592013136,132.38
2019-09-01 04:00:00,44.8875,-16.33,47.765642006,33.7575,-1.71,33.8007826278,11.13,-14.62,18.3744741421,92.4,44.9375,4.92,45.2060317463,33.7575,-1.71,33.8007826278,11.18,6.63,12.9980498537,132.27
2019-09-01 04:30:00,44.8245,-16.445,47.7459299339,32.8245,-1.675,32.8672089665,12.0,-14.77,19.030315289,92.4,44.9045,4.805,45.1608474815,32.8245,-1.675,32.8672089665,12.08,6.48,13.7082748732,132.32
2019-09-01 05:00:00,44.933,-16.5035,47.8679433572,32.903,-1.9835,32.9627317019,12.03,-14.52,18.8560679888,92.4,45.003,4.9565,45.2751245305,32.903,-1.9835,32.9627317019,12.1,6.94,13.9489641192,132.79
2019-09-01 05:30:00,45.133,-16.48,48.0476647612,33.083,-1.9300000000000002,33.1392484676,12.05,-14.55,18.8919294938,92.4,45.213,5.05,45.4941520308,33.083,-1.9300000000000002,33.1392484676,12.13,6.98,13.9949026435,132.98
2019-09-01 06:00:00,46.0595,-16.3455,48.8738468969,34.8595,-2.1655,34.92669653,11.2,-14.18,18.0696541195,92.4,46.0995,5.1545,46.3867736591,34.8595,-2.1655,34.92669653,11.24,7.32,13.4134261097,132.95
2019-09-01 06:30:00,46.8815,-15.991,49.5336968462,35.9515,-2.241,36.0212775072,10.93,-13.75,17.56494805,92.4,46.9115,5.449,47.2269037017,35.9515,-2.241,36.0212775072,10.96,7.69,13.3887153977,132.69
2019-09-01 07:00:00,46.7205,-15.7485,49.30335052,34.1105,-1.4685000000000001,34.1420957544,12.61,-14.28,19.050734894,92.4,46.8305,5.4015,47.1409793333,34.1105,-1.4685000000000001,34.1420957544,12.72,6.87,14.456669741,131.79
2019-09-01 07:30:00,47.45,-15.792,50.0088968485,33.53,-1.962,33.5873539297,13.92,-13.83,19.622316377,92.4,47.6,5.628,47.9315593738,33.53,-1.962,33.5873539297,14.07,7.59,15.9866506811,132.6
2019-09-01 08:00:00,48.234,-15.592,50.6915103346,34.184,-1.782,34.2304160068,14.05,-13.81,19.700725875,92.4,48.384,5.628,48.710223157,34.184,-1.782,34.2304160068,14.2,7.41,16.0171189669,131.96
2019-09-01 08:30:00,49.347,-15.437,51.7051968181,34.917,-2.097,34.9799127786,14.43,-13.34,19.6514757716,92.4,49.517,5.9030000000000005,49.8676117134,34.917,-2.097,34.9799127786,14.6,8.0,16.6481230173,132.31
2019-09-01 09:00:00,50.6175,-14.971,52.7850560978,37.3375,-2.301,37.4083347297,13.28,-12.67,18.3544899139,92.4,50.7275,6.219,51.1072912337,37.3375,-2.301,37.4083347297,13.39,8.52,15.8708065328,131.73
2019-09-01 09:30:00,52.1365,-14.6205,54.1477021904,39.5565,-2.6805,39.6472164534,12.58,-11.94,17.3441632834,92.4,52.2165,6.4195,52.6096269945,39.5565,-2.6805,39.6472164534,12.66,9.1,15.5912026476,131.29
2019-09-01 10:00:00,53.5755,-14.373,55.4699678137,42.1455,-3.593,42.2983784471,11.43,-10.78,15.7115658036,92.4,53.5855,6.697,54.002366793,42.1455,-3.593,42.2983784471,11.44,10.29,15.3869327678,131.37
2019-09-01 10:30:00,55.063,-14.133,56.8478289647,46.103,-5.033,46.3769091036,8.96,-9.1,12.7707321638,92.4,54.973,6.717,55.3818455633,46.103,-5.033,46.3769091036,8.87,11.75,14.7220718651,130.57
2019-09-01 11:00:00,56.425,-14.0165,58.1398563573,49.095,-6.0465,49.4659396681,7.33,-7.97,10.828194678700001,92.4,56.255,6.9935,56.68804166,49.095,-6.0465,49.4659396681,7.16,13.04,14.8763974134,130.92
2019-09-01 11:30:00,57.2415,-9.5085,58.0258640134,52.6915,-6.7985,53.1282766001,4.55,-2.71,5.2959040777,92.4,56.7215,2.8815,56.7946441533,52.6915,-6.7985,53.1282766001,4.03,9.68,10.4853850668,131.88
2019-09-01 12:00:00,57.8215,-3.3775,57.9200601562,54.9715,-6.8775,55.4000525135,2.85,3.5,4.5135905884,92.4,56.9815,-3.2275,57.0728315269,54.9715,-6.8775,55.4000525135,2.01,3.65,4.1668453295,134.18
2019-09-01 12:30:00,58.0215,-3.2335,58.1115305641,58.0015,-7.3035,58.4595168856,0.02,4.07,4.0700491398,92.4,57.1015,-3.0835,57.1846944077,58.0015,-7.3035,58.4595168856,-0.9,4.22,4.3149044022,134.37
2019-09-01 13:00:00,56.8025,-3.253,56.8955711391,55.3625,-6.353,55.7258200052,1.44,3.1,3.4181281427,92.4,55.9225,-3.133,56.01019278,55.3625,-6.353,55.7258200052,0.56,3.22,3.2683329084,134.53
2019-09-01 13:30:00,55.227,-3.6415,55.3469244968,51.997,-5.7615,52.3152261894,3.23,2.12,3.8635864168,92.4,54.387,-3.5215,54.5008874354,51.997,-5.7615,52.3152261894,2.39,2.24,3.2756220783,134.29
2019-09-01 14:00:00,55.518,-3.7465,55.6442682246,50.918,-5.9465,51.2640574501,4.6,2.2,5.0990195136,92.4,54.728,-3.6265,54.8480217168,50.918,-5.9465,51.2640574501,3.81,2.32,4.4607734755,134.66
2019-09-01 14:30:00,55.608,-3.5975,55.7242466997,52.498,-6.2075,52.8637215891,3.11,2.61,4.060073891,92.4,54.768,-3.4675000000000002,54.8776582978,52.498,-6.2075,52.8637215891,2.27,2.74,3.5581596367,134.66
2019-09-01 15:00:00,55.36,3.748,55.48672908,52.44,-5.932,52.7744466953,2.92,9.68,10.1108258812,92.4,54.18,-11.162,55.3178329655,52.44,-5.932,52.7744466953,1.74,-5.23,5.5118508688,132.68
2019-09-01 15:30:00,55.738,6.1965,56.0813806557,50.898,-5.3035,51.1735626691,4.84,11.5,12.4770028452,92.4,54.538,-13.8535,56.2700000555,50.898,-5.3035,51.1735626691,3.64,-8.55,9.2925830639,131.67
2019-09-01 16:00:00,55.627,6.3445,55.98763979,50.427,-4.9755,50.6718652632,5.2,11.32,12.4572228045,92.4,54.417,-13.7455,56.1261851478,50.427,-4.9755,50.6718652632,3.99,-8.77,9.6349883238,131.84
2019-09-01 16:30:00,56.56,6.286,56.908236627,52.91,-5.824,53.2295695643,3.65,12.11,12.6481065777,92.4,55.34,-13.824,57.0404994368,52.91,-5.824,53.2295695643,2.43,-8.0,8.3609150217,131.96
2019-09-01 17:00:00,56.4515,6.16,56.7865957093,53.4115,-6.0,53.7474495418,3.04,12.16,12.5342411019,92.4,55.1915,-14.0,56.9394561991,53.4115,-6.0,53.7474495418,1.78,-8.0,8.1956329835,131.88
2019-09-01 17:30:00,54.9795,5.9265,55.2980001673,49.1095,-4.2435,49.2924972232,5.87,10.17,11.7424784437,92.4,53.7995,-14.1535,55.6300976316,49.1095,-4.2435,49.2924972232,4.69,-9.91,10.9637676006,131.6
2019-09-01 18:00:00,55.6445,6.2045,55.9893400613,49.4645,-3.2555,49.571514406,6.18,9.46,11.2997345102,92.4,54.4745,-13.775500000000001,56.1892832353,49.4645,-3.2555,49.571514406,5.01,-10.52,11.6520599037,131.36
2019-09-01 18:30:00,54.54,6.1755,54.888508817900004,45.4,-2.7445,45.4828789793,9.14,8.92,12.7712959405,92.4,53.46,-13.7745,55.206054471,45.4,-2.7445,45.4828789793,8.06,-11.03,13.6610577921,131.36
2019-09-01 19:00:00,54.0835,6.1025,54.4266982142,39.7335,-1.7275,39.771035673,14.35,7.83,16.3472138299,92.4,53.0835,-13.8075,54.8498407336,39.7335,-1.7275,39.771035673,13.35,-12.08,18.004135636,131.24
2019-09-01 19:30:00,53.8745,5.959,54.2030573976,34.6545,-1.931,34.7082573929,19.22,7.89,20.7764409849,92.4,53.0045,-13.731,54.7541540091,34.6545,-1.931,34.7082573929,18.35,-11.8,21.8165648075,130.77
2019-09-01 20:00:00,54.202,5.8469999999999995,54.5164581847,36.542,-2.003,36.5968546873,17.66,7.85,19.3260989338,92.4,53.272,-13.903,55.0563292728,36.542,-2.003,36.5968546873,16.73,-11.9,20.5305357943,130.93
2019-09-01 20:30:00,54.4295,5.943,54.7529882221,37.6395,-1.827,37.6838146855,16.79,7.77,18.5007297153,92.4,53.4995,-13.807,55.2524184923,37.6395,-1.827,37.6838146855,15.86,-11.98,19.8761163209,130.82
2019-09-01 21:00:00,54.752,5.901,55.0690775754,39.452,-1.579,39.4835857667,15.3,7.48,17.0305725095,92.4,53.792,-13.969,55.576183973,39.452,-1.579,39.4835857667,14.34,-12.39,18.9511925746,131.37
2019-09-01 21:30:00,53.955,5.747,54.2602067265,38.255,-1.213,38.2742262365,15.7,6.96,17.1735727209,92.4,52.985,-14.283,54.8763547805,38.255,-1.213,38.2742262365,14.73,-13.07,19.6925823599,131.7
2019-09-01 22:00:00,52.69,5.474,52.9735856442,32.83,-2.056,32.8943161656,19.86,7.53,21.2395974538,92.4,51.8,-14.706,53.8470652496,32.83,-2.056,32.8943161656,18.97,-12.65,22.8009517345,132.53
2019-09-01 22:30:00,51.4105,5.3255,51.685592388,31.5605,-2.1745,31.6353221969,19.85,7.5,21.2196253501,92.4,50.4905,-14.9945,52.6699688675,31.5605,-2.1745,31.6353221969,18.93,-12.82,22.8625742208,132.95
2019-09-01 23:00:00,50.318,5.129,50.5787283846,31.948,-2.331,32.0329247026,18.37,7.46,19.8269639632,92.4,49.378,-15.211,51.6677985306,31.948,-2.331,32.0329247026,17.43,-12.88,21.6725471507,132.95
2019-09-01 23:30:00,49.39,4.98,49.6404321093,33.27,-2.56,33.3683457786,16.12,7.54,17.796235557,92.4,48.38,-15.48,50.7962085199,33.27,-2.56,33.3683457786,15.11,-12.92,19.8806061276,133.29
2019-09-02 00:00:00,49.0765,4.7425,49.3051129042,35.0065,-2.5875,35.1019970728,14.07,7.33,15.8648605415,92.4,48.0465,-15.6475,50.530292088,35.0065,-2.5875,35.1019970728,13.04,-13.06,18.4554924074,133.03
2019-09-02 00:30:00,48.5265,4.75,48.7584218597,37.3165,-2.7199999999999998,37.4154990913,11.21,7.47,13.4708945508,92.4,47.4465,-15.54,49.9265656965,37.3165,-2.7199999999999998,37.4154990913,10.13,-12.82,16.3391952066,132.61
2019-09-02 01:00:00,49.3605,4.612,49.5754929804,40.6805,-3.708,40.8491412915,8.68,8.32,12.0235103027,92.4,48.2205,-15.778,50.7361991506,40.6805,-3.708,40.8491412915,7.54,-12.07,14.2315318922,132.94
2019-09-02 01:30:00,49.269,4.518,49.4757181353,40.449,-3.752,40.6226427624,8.82,8.27,12.0907113108,92.4,48.149,-15.812,50.6788471159,40.449,-3.752,40.6226427624,7.7,-12.06,14.3085149474,132.71
2019-09-02 02:00:00,48.82,4.5525,49.0318024985,39.84,-3.7575000000000003,40.0168015495,8.98,8.31,12.2350521045,92.4,47.69,-15.8975,50.2699374005,39.84,-3.7575000000000003,40.0168015495,7.85,-12.14,14.4569049246,133.0
2019-09-02 02:30:00,47.735,4.6025,47.9563679948,37.965,-3.5875,38.1341235805,9.77,8.19,12.7486862068,92.4,46.605,-15.9675,49.2644606309,37.965,-3.5875,38.1341235805,8.64,-12.38,15.0968208574,133.38
2019-09-02 03:00:00,46.9265,4.5809999999999995,47.1495701279,37.6065,-3.229,37.7448709529,9.32,7.8100000000000005,12.1597080557,92.4,45.7965,-15.889,48.4745266429,37.6065,-3.229,37.7448709529,8.19,-12.66,15.0781862304,133.07
2019-09-02 03:30:00,46.9275,4.5795,47.1504196853,37.4475,-3.4305,37.6043027658,9.48,8.01,12.4109024652,92.4,45.7975,-15.9605,48.4989542825,37.4475,-3.4305,37.6043027658,8.35,-12.53,15.057337082,133.25
2019-09-02 04:00:00,46.4645,4.564,46.6881125796,35.7245,-3.026,35.8524277595,10.74,7.59,13.1512622968,92.4,45.3645,-15.876,48.0623057733,35.7245,-3.026,35.8524277595,9.64,-12.85,16.0640001245,132.97
2019-09-02 04:30:00,45.6165,4.703,45.8582956645,33.3965,-2.907,33.5227812278,12.22,7.61,14.3958500965,92.4,44.5465,-15.867,47.2879725855,33.3965,-2.907,33.5227812278,11.15,-12.96,17.0963183171,133.47
2019-09-02 05:00:00,45.2935,4.6505,45.5316186018,31.0235,-2.3395,31.1115864671,14.27,6.99,15.8900283197,92.4,44.2535,-15.7995,46.9893228564,31.0235,-2.3395,31.1115864671,13.23,-13.46,18.8733807252,133.02
2019-09-02 05:30:00,45.9555,4.899,46.215886676,30.9255,-2.341,31.0139779978,15.03,7.24,16.6828804467,92.4,44.9355,-15.561,47.5535895727,30.9255,-2.341,31.0139779978,14.01,-13.22,19.2626192404,133.14
2019-09-02 06:00:00,46.996,4.9915,47.2603331373,31.476,-1.7785000000000002,31.5262055796,15.52,6.77,16.9323152581,92.4,46.016,-15.1485,48.4453228728,31.476,-1.7785000000000002,31.5262055796,14.54,-13.37,19.752683362,132.13
2019-09-02 06:30:00,49.1485,5.531,49.4587405142,30.0485,-1.909,30.1090789173,19.1,7.44,20.4978925746,92.4,48.2285,-14.619,50.3954697691,30.0485,-1.909,30.1090789173,18.18,-12.71,22.1823465846,132.43
2019-09-02 07:00:00,50.966,6.1635,51.3373342534,32.916,-1.3765,32.9447690575,18.05,7.54,19.5615464624,92.4,50.036,-13.8465,51.9165374255,32.916,-1.3765,32.9447690575,17.12,-12.47,21.1800684607,131.95
2019-09-02 07:30:00,53.106,6.7615,53.534709472,34.096,-1.5085000000000002,34.1293537626,19.01,8.27,20.7309671747,92.4,52.216,-13.0585,53.8241124242,34.096,-1.5085000000000002,34.1293537626,18.12,-11.55,21.4880641287,131.3
2019-09-02 08:00:00,54.7365,7.1370000000000005,55.1998297212,33.5665,-1.713,33.6101813629,21.17,8.85,22.9454004105,92.4,53.8765,-12.483,55.3037299036,33.5665,-1.713,33.6101813629,20.31,-10.77,22.9888886204,130.95
2019-09-02 08:30:00,56.19,-1.4665,56.2091337974,34.98,-2.3064999999999998,35.055960153,21.21,0.84,21.2266271461,92.4,55.91,-2.5564999999999998,55.9684178109,34.98,-2.3064999999999998,35.055960153,20.93,-0.25,20.9314930189,132.62
2019-09-02 09:00:00,56.746,-1.82,56.7751786963,31.676,-2.77,31.7968846902,25.07,0.9500000000000001,25.0879931441,92.4,56.616,-1.49,56.6356032545,31.676,-2.77,31.7968846902,24.94,1.28,24.9728252306,132.67
2019-09-02 09:30:00,58.628,-1.49,58.6469307296,28.548000000000002,-2.87,28.6919013661,30.08,1.38,30.1116389458,92.4,58.628,-1.1,58.6383183934,28.548000000000002,-2.87,28.6919013661,30.08,1.77,30.1320311297,133.08
2019-09-02 10:00:00,59.485,-1.418,59.5018987008,30.005,-3.118,30.1665700569,29.48,1.7000000000000002,29.5289756002,92.4,59.475,-1.028,59.4838836072,30.005,-3.118,30.1665700569,29.47,2.09,29.544018007,133.24
2019-09-02 10:30:00,58.867,-1.6355,58.8897151398,31.787,-3.3255,31.9604805854,27.08,1.69,27.1326832436,92.4,58.777,-1.2655,58.7906218648,31.787,-3.3255,31.9604805854,26.99,2.06,27.0685001432,132.81
2019-09-02 11:00:00,58.457,-1.6155,58.4793184746,35.447,-4.2755,35.7039172816,23.01,2.66,23.1632402742,92.4,58.227,-1.2755,58.2409686497,35.447,-4.2755,35.7039172816,22.78,3.0,22.9766925383,132.62
2019-09-02 11:30:00,59.3345,-1.4,59.351014231,42.0145,-4.51,42.2558671695,17.32,3.11,17.5970025857,92.4,58.9245,-1.11,58.9349539768,42.0145,-4.51,42.2558671695,16.91,3.4,17.2484231163,132.18
2019-09-02 12:00:00,59.3395,-1.193,59.3514912134,43.7095,-3.963,43.8887885371,15.63,2.77,15.8735566273,92.4,58.9095,-0.933,58.9168878952,43.7095,-3.963,43.8887885371,15.2,3.03,15.4990612619,132.08
2019-09-02 12:30:00,61.659,-1.457,61.676212027,47.209,-4.837,47.4561508131,14.45,3.38,14.8400438005,92.4,61.189,-1.177,61.2003190351,47.209,-4.837,47.4561508131,13.98,3.66,14.4511591231,132.03
2019-09-02 13:00:00,62.3345,-1.6035,62.3551209004,54.7345,-6.3135,55.0974207427,7.6,4.71,8.9411464589,92.4,61.6545,-1.3635,61.6695751769,54.7345,-6.3135,55.0974207427,6.92,4.95,8.508166665000001,131.9
2019-09-02 13:30:00,62.825,-1.5735000000000001,62.8447016641,51.785,-5.5735,52.0840678831,11.04,4.0,11.7422996044,92.4,62.265,-1.3235000000000001,62.2790645181,51.785,-5.5735,52.0840678831,10.48,4.25,11.3089743125,131.78
2019-09-02 14:00:00,62.787,-1.591,62.8071544492,54.017,-6.441,54.3996578114,8.77,4.85,10.0217463548,92.4,62.157,-1.351,62.1716804502,54.017,-6.441,54.3996578114,8.14,5.09,9.6004010333,131.46
2019-09-02 14:30:00,62.3985,-0.6345000000000001,62.4017258776,53.1785,-6.5845,53.5845920251,9.22,5.95,10.9731900558,92.4,61.7885,-1.5245000000000002,61.8073040384,53.1785,-6.5845,53.5845920251,8.61,5.06,9.9867762566,130.89
2019-09-02 15:00:00,63.8445,-1.3215,63.8581752206,58.0045,-7.4415,58.4798934891,5.84,6.12,8.459314393,92.4,63.1245,-1.0715,63.1335933755,58.0045,-7.4415,58.4798934891,5.12,6.37,8.1725944473,131.78
2019-09-02 15:30:00,64.2405,-1.1575,64.2509272034,52.4805,-6.3275,52.8605726085,11.76,5.17,12.8462640484,92.4,63.7005,-0.8675,63.7064067147,52.4805,-6.3275,52.8605726085,11.22,5.46,12.477980605900001,132.29
2019-09-02 16:00:00,63.3915,-1.718,63.4147758511,48.8215,-6.048,49.1946863619,14.57,4.33,15.1997960513,92.4,62.9215,-1.418,62.9374760079,48.8215,-6.048,49.1946863619,14.1,4.63,14.840717637600001,133.17
2019-09-02 16:30:00,64.967,-2.005,64.9979316132,52.177,-7.005,52.6451265931,12.79,5.0,13.7325926176,92.4,64.447,-1.7149999999999999,64.4698149059,52.177,-7.005,52.6451265931,12.27,5.29,13.3617738343,133.42
2019-09-02 17:00:00,65.3185,-2.219,65.3561810638,52.2285,-7.099,52.7087470279,13.09,4.88,13.9700572655,92.4,64.7985,-1.929,64.8272060423,52.2285,-7.099,52.7087470279,12.57,5.17,13.5916812794,133.72
2019-09-02 17:30:00,65.316,-2.4775,65.362970115,53.226,-6.9775,53.6813988477,12.09,4.5,12.9003139497,92.4,64.786,-2.2075,64.8235979582,53.226,-6.9775,53.6813988477,11.56,4.77,12.5054588081,133.06
2019-09-02 18:00:00,65.0585,-2.3365,65.1004428134,51.1485,-6.2365,51.5273032916,13.91,3.9,14.4463870916,92.4,64.5885,-2.0765,64.6218707908,51.1485,-6.2365,51.5273032916,13.44,4.16,14.0690866797,133.21
2019-09-02 18:30:00,64.9795,-2.388,65.0233647564,54.8695,-5.708,55.1655988298,10.11,3.32,10.6411700484,92.4,64.4095,-2.168,64.4459767111,54.8695,-5.708,55.1655988298,9.54,3.54,10.1756179174,132.69
2019-09-02 19:00:00,66.326,-2.346,66.3674769145,57.706,-6.736,58.0978152085,8.62,4.39,9.6734947149,92.4,65.706,-2.126,65.7403857001,57.706,-6.736,58.0978152085,8.0,4.61,9.233206377,132.73
2019-09-02 19:30:00,67.245,-2.094,67.2775955352,60.325,-7.724,60.8174794035,6.92,5.63,8.9209472591,92.4,66.585,-1.8439999999999999,66.610528905,60.325,-7.724,60.8174794035,6.26,5.88,8.5884806573,132.38
2019-09-02 20:00:00,66.435,-2.5915,66.4855254717,56.985,-7.2615,57.4457971243,9.45,4.67,10.5409392371,92.4,65.845,-2.3515,65.8869757786,56.985,-7.2615,57.4457971243,8.86,4.91,10.1295458931,132.67
2019-09-02 20:30:00,66.1465,-3.011,66.214995154,55.2765,-7.001,55.7180891026,10.87,3.99,11.5791623186,92.4,65.6065,-2.781,65.6654155797,55.2765,-7.001,55.7180891026,10.33,4.22,11.1587320068,132.88
2019-09-02 21:00:00,65.6475,-3.13,65.7220751061,54.9475,-6.68,55.3520564772,10.7,3.55,11.2735309464,92.4,65.0875,-2.91,65.1525191858,54.9475,-6.68,55.3520564772,10.14,3.77,10.8181560351,132.31
2019-09-02 21:30:00,64.7465,-3.396,64.8355001388,55.1565,-6.876,55.5834405938,9.59,3.48,10.2018870803,92.4,64.1665,-3.176,64.2450519359,55.1565,-6.876,55.5834405938,9.01,3.7,9.7401283359,132.31
2019-09-02 22:00:00,63.8775,-3.651,63.9817537056,56.6675,-6.641,57.0553103335,7.21,2.99,7.8053955697,92.4,63.2375,-3.491,63.3337863012,56.6675,-6.641,57.0553103335,6.57,3.15,7.2861100733,131.37
2019-09-02 22:30:00,62.5765,-3.6895,62.6851717913,57.8465,-7.1295,58.2841945342,4.73,3.44,5.8486323188,92.4,61.8465,-3.5395,61.9477007039,57.8465,-7.1295,58.2841945342,4.0,3.59,5.3747651111,131.99
2019-09-02 23:00:00,60.821,-3.992,60.9518671166,56.471,-7.432,56.9579534832,4.35,3.44,5.5458182444,92.4,60.081,-3.832,60.2030795309,56.471,-7.432,56.9579534832,3.61,3.6,5.098244796,133.03
2019-09-02 23:30:00,60.016,-4.065,60.1535076367,57.296,-7.045,57.7274946711,2.7199999999999998,2.98,4.0346994931,92.4,59.216,-3.9450000000000003,59.3472634668,57.296,-7.045,57.7274946711,1.92,3.1,3.6464229047,133.47
2019-09-03 00:00:00,58.4805,-4.3155,58.6395124511,56.9905,-7.3455,57.4619305323,1.49,3.03,3.3765366871999998,92.4,57.6305,-4.2055,57.7837413162,56.9905,-7.3455,57.4619305323,0.64,3.14,3.2045592521,133.35
2019-09-03 00:30:00,57.3475,-4.7265,57.5419460785,55.7275,-6.8365,56.1452757452,1.62,2.11,2.6601691676,92.4,56.5075,-4.6265,56.6965788959,55.7275,-6.8365,56.1452757452,0.78,2.21,2.3436083291,133.95
2019-09-03 01:00:00,55.7215,-4.918,55.9381112145,52.5815,-6.368,52.9657017913,3.14,1.45,3.4586268952,92.4,54.9315,-4.848,55.1450160599,52.5815,-6.368,52.9657017913,2.35,1.52,2.7987318557,134.5
2019-09-03 01:30:00,54.3905,-4.774,54.5996114112,52.1805,-6.004,52.5247807825,2.21,1.23,2.5292291316,92.4,53.5605,-4.694,53.7657957837,52.1805,-6.004,52.5247807825,1.38,1.31,1.9027611516,134.26
2019-09-03 02:00:00,53.058,-12.696,54.5558409339,48.878,-5.396,49.1749499237,4.18,-7.3,8.4120389918,92.4,52.658,2.834,52.734206356,48.878,-5.396,49.1749499237,3.7800000000000002,8.23,9.0565611575,132.77
2019-09-03 02:30:00,54.9285,-15.1435,56.9777650009,54.4385,-6.5135000000000005,54.826781453,0.49,-8.63,8.6438995829,92.4,54.5185,6.0865,54.8571993862,54.4385,-6.5135000000000005,54.826781453,0.08,12.6,12.6002539657,131.93
2019-09-03 03:00:00,52.0765,-15.547,54.3476868068,49.6665,-5.327,49.9513578519,2.41,-10.22,10.5003095192,92.4,51.7565,5.713,52.0708523192,49.6665,-5.327,49.9513578519,2.09,11.04,11.2360891773,132.0
2019-09-03 03:30:00,50.566,-16.0375,53.0482965066,43.956,-4.4475,44.1804277056,6.61,-11.59,13.3424210697,92.4,50.406,5.3125,50.6851802034,43.956,-4.4475,44.1804277056,6.45,9.76,11.6987221524,132.35
2019-09-03 04:00:00,50.2505,-16.172,52.7886951368,42.7205,-4.332,42.9395778304,7.53,-11.84,14.031624995,92.4,50.1205,5.268,50.3965906014,42.7205,-4.332,42.9395778304,7.4,9.6,12.1210560596,132.62
2019-09-03 04:30:00,48.4325,-15.979,51.0003480111,42.3925,-4.249,42.6049064927,6.04,-11.73,13.1937295713,92.4,48.2425,5.311,48.5339626164,42.3925,-4.249,42.6049064927,5.85,9.56,11.2078588499,132.11
2019-09-03 05:00:00,45.674,-16.005,48.3970484741,41.174,-4.205,41.3881661952,4.5,-11.8,12.6289350303,92.4,45.434,5.205,45.7311751544,41.174,-4.205,41.3881661952,4.26,9.41,10.3293610645,132.02
2019-09-03 05:30:00,46.3865,-15.8375,49.0156484044,42.1665,-4.2575,42.380892257,4.22,-11.58,12.3249665314,92.4,46.1265,5.3725,46.4383220896,42.1665,-4.2575,42.380892257,3.96,9.63,10.4124204679,132.02
2019-09-03 06:00:00,48.394,-15.2805,50.7491173938,45.374,-4.9305,45.6410966811,3.02,-10.35,10.7816000668,92.4,48.094,5.6395,48.4235149101,45.374,-4.9305,45.6410966811,2.7199999999999998,10.57,10.9143620977,131.07
2019-09-03 06:30:00,50.9005,-11.049,52.0859030953,45.2105,-5.469,45.5400842253,5.69,-5.58,7.9694730064,92.4,50.5105,2.451,50.5699318889,45.2105,-5.469,45.5400842253,5.3,7.92,9.5297639005,131.56
2019-09-03 07:00:00,51.145,-3.879,51.2918869413,41.445,-4.629,41.7027057396,9.7,0.75,9.7289516393,92.4,50.535,-3.729,50.6723955029,41.445,-4.629,41.7027057396,9.09,0.9,9.134445796,134.36
2019-09-03 07:30:00,52.7755,-3.173,52.8707984548,39.0155,-3.973,39.2172662134,13.76,0.8,13.7832361947,92.4,52.2955,-2.983,52.3805079132,39.0155,-3.973,39.2172662134,13.28,0.99,13.3168502282,133.12
2019-09-03 08:00:00,53.726,-2.582,53.7880079572,38.066,-3.992,38.2747491174,15.66,1.4100000000000001,15.7233488799,92.4,53.306,-2.362,53.3583046957,38.066,-3.992,38.2747491174,15.24,1.63,15.3269207605,132.85
2019-09-03 08:30:00,56.372,-2.1105,56.4114934588,42.232,-4.6805,42.4905742989,14.14,2.5700000000000003,14.3716561328,92.4,55.902,-1.8605,55.9329515067,42.232,-4.6805,42.4905742989,13.67,2.8200000000000003,13.9578400908,132.97
2019-09-03 09:00:00,57.0,-1.81,57.0287304786,44.3,-5.03,44.5846487033,12.7,3.22,13.101847198,92.4,56.48,-1.57,56.5018167849,44.3,-5.03,44.5846487033,12.18,3.46,12.6619113881,133.02
2019-09-03 09:30:00,56.7205,-1.4095,56.7380102797,44.1105,-5.3395,44.4324934085,12.61,3.93,13.2082171393,92.4,56.1905,-1.1395,56.2020529029,44.1105,-5.3395,44.4324934085,12.08,4.2,12.7893080344,132.81
2019-09-03 10:00:00,58.0385,-1.43,58.0561140816,48.9285,-7.03,49.4309519658,9.11,5.6,10.6935541332,92.4,57.3885,-1.15,57.4000211868,48.9285,-7.03,49.4309519658,8.46,5.88,10.302718088,133.44
2019-09-03 10:30:00,56.8665,-1.8205,56.8956328948,48.4665,-6.5105,48.9018223842,8.4,4.69,9.6206080889,92.4,56.1865,-1.5905,56.2090070407,48.4665,-6.5105,48.9018223842,7.72,4.92,9.1544961631,133.23
2019-09-03 11:00:00,58.404,-1.267,58.4177413548,51.974,-6.797,52.4165611711,6.43,5.53,8.4809079703,92.4,57.684,-1.017,57.6929644324,51.974,-6.797,52.4165611711,5.71,5.78,8.12480769,133.13
2019-09-03 11:30:00,58.999,-1.1085,59.0094125818,50.939,-6.3385,51.3318449235,8.06,5.23,9.6081475842,92.4,58.319,-0.8585,58.3253185439,50.939,-6.3385,51.3318449235,7.38,5.48,9.1921053084,132.95
2019-09-03 12:00:00,60.5265,-1.4715,60.5443846653,52.6965,-7.0215,53.1622288331,7.83,5.55,9.5974684162,92.4,59.8465,-1.2115,59.8587612176,52.6965,-7.0215,53.1622288331,7.15,5.8100000000000005,9.2129582654,132.95
2019-09-03 12:30:00,61.0855,-1.1145,61.0956661352,52.7755,-6.5445,53.1797318581,8.31,5.43,9.9267819559,92.4,60.4355,-0.8545,60.4415406033,52.7755,-6.5445,53.1797318581,7.66,5.69,9.5421014457,132.85
2019-09-03 13:00:00,61.0565,-1.407,61.0727094638,52.2865,-6.937,52.7446684628,8.77,5.53,10.3679216818,92.4,60.4065,-1.137,60.417199631,52.2865,-6.937,52.7446684628,8.12,5.8,9.9786973098,133.14
2019-09-03 13:30:00,59.5165,-1.687,59.5404042752,50.6165,-6.427,51.022900753,8.9,4.74,10.0835311275,92.4,58.8665,-1.447,58.8842816994,50.6165,-6.427,51.022900753,8.25,4.98,9.6365398354,133.33
2019-09-03 14:00:00,58.9265,-1.6375000000000002,58.9492477348,46.8865,-5.8275,47.2472606455,12.04,4.19,12.7482430162,92.4,58.3865,-1.3675,58.4025122619,46.8865,-5.8275,47.2472606455,11.5,4.46,12.3345693074,133.27
2019-09-03 14:30:00,59.422,-1.7165,59.4467867614,47.442,-6.6865,47.9108823364,11.98,4.97,12.9700154202,92.4,58.842,-1.4265,58.8592886998,47.442,-6.6865,47.9108823364,11.4,5.26,12.5549830745,134.17
2019-09-03 15:00:00,60.0115,-1.655,60.0343164969,51.9915,-7.205,52.4883615409,8.02,5.55,9.753096944,92.4,59.3215,-1.395,59.3379000913,51.9915,-7.205,52.4883615409,7.33,5.8100000000000005,9.3533416488,133.52
2019-09-03 15:30:00,60.565,-1.3905,60.580960006,54.375,-7.7205,54.920367308,6.19,6.33,8.8535303693,92.4,59.825,-1.1305,59.8356804528,54.375,-7.7205,54.920367308,5.45,6.59,8.551643117,133.73
2019-09-03 16:00:00,60.4575,-1.369,60.4729978358,53.5675,-7.639,54.1094388924,6.89,6.27,9.3158467141,92.4,59.7675,-1.099,59.777603308,53.5675,-7.639,54.1094388924,6.2,6.54,9.0117478882,133.48
2019-09-03 16:30:00,61.175,-1.9020000000000001,61.2045605245,52.855,-6.7219999999999995,53.280731123,8.32,4.82,9.6153419076,92.4,60.495,-1.6520000000000001,60.517552239,52.855,-6.7219999999999995,53.280731123,7.64,5.07,9.1692147974,133.78
2019-09-03 17:00:00,61.6835,-1.6975,61.7068527677,55.4235,-7.6175,55.9445319803,6.26,5.92,8.6159155056,92.4,60.9635,-1.4575,60.9809202825,55.4235,-7.6175,55.9445319803,5.54,6.16,8.2847570876,133.36
2019-09-03 17:30:00,60.7185,-2.1785,60.7575682899,53.4985,-6.5585,53.8990113499,7.22,4.38,8.4446906397,92.4,60.0385,-1.9585,60.0704353613,53.4985,-6.5585,53.8990113499,6.54,4.6,7.9957238572,132.9
2019-09-03 18:00:00,61.3715,-2.2325,61.412092201,57.7515,-6.3425,58.0987354294,3.62,4.11,5.4769060609,92.4,60.5915,-2.0625,60.6265929976,57.7515,-6.3425,58.0987354294,2.84,4.28,5.1365357976,132.9
2019-09-03 18:30:00,61.2895,-2.2035,61.3290976821,58.0695,-6.2535,58.4052488437,3.22,4.05,5.1740603012,92.4,60.5195,-2.0435,60.553990558,58.0695,-6.2535,58.4052488437,2.45,4.21,4.8709957914,132.4
2019-09-03 19:00:00,61.8025,-2.173,61.8406899642,57.9425,-6.483,58.3040529916,3.86,4.31,5.7858188703,92.4,61.0425,-1.983,61.0747009428,57.9425,-6.483,58.3040529916,3.1,4.5,5.4644304369,132.6
2019-09-03 19:30:00,62.2665,-2.1225,62.3026646982,59.0465,-6.6225000000000005,59.4167204455,3.22,4.5,5.5333895579,92.4,61.4865,-1.9525000000000001,61.5174929471,59.0465,-6.6225000000000005,59.4167204455,2.44,4.67,5.2690131903,132.36
2019-09-03 20:00:00,62.4575,-2.093,62.4925591991,60.7275,-7.013,61.1311003111,1.73,4.92,5.2152948143,92.4,61.6475,-1.923,61.6774852377,60.7275,-7.013,61.1311003111,0.92,5.09,5.1724752295,132.65
2019-09-03 20:30:00,62.6785,-2.1455,62.7152097381,59.2085,-7.6355,59.6988051179,3.47,5.49,6.4946901389,92.4,61.8985,-1.9455,61.9290664591,59.2085,-7.6355,59.6988051179,2.69,5.69,6.293822368,132.86
2019-09-03 21:00:00,61.7345,-2.5115,61.7855656485,58.0045,-8.1415,58.5730829178,3.73,5.63,6.7535027948,92.4,60.9445,-2.3015,60.9879412876,58.0045,-8.1415,58.5730829178,2.94,5.84,6.5382872375000005,133.14
2019-09-03 21:30:00,60.778,-2.786,60.8418201569,58.818,-7.666,59.31546746,1.96,4.88,5.2588972228,92.4,59.958,-2.616,60.0150416146,58.818,-7.666,59.31546746,1.1400000000000001,5.05,5.1770744634,132.21
2019-09-03 22:00:00,58.9625,-3.0985,59.0438575002,58.1525,-7.5785,58.6442402841,0.81,4.48,4.5526365987,92.4,58.1225,-2.9385,58.1967334865,58.1525,-7.5785,58.6442402841,-0.03,4.64,4.6400969817,132.41
2019-09-03 22:30:00,57.4105,-3.3985,57.5110016649,57.8605,-7.8285,58.3876945298,-0.45,4.43,4.4527968739,92.4,56.5205,-3.2685,56.6149274706,57.8605,-7.8285,58.3876945298,-1.34,4.5600000000000005,4.7528096953,132.9
2019-09-03 23:00:00,56.631,-3.5625,56.742942885,58.801,-8.1525,59.363463993,-2.17,4.59,5.0771054746,92.4,55.661,-3.4425,55.7673535973,58.801,-8.1525,59.363463993,-3.14,4.71,5.6607155025,133.52
2019-09-03 23:30:00,55.32,-3.575,55.4353950559,59.1,-7.835,59.617088364,-3.7800000000000002,4.26,5.695261188,92.4,54.32,-3.485,54.4316785062,59.1,-7.835,59.617088364,-4.78,4.35,6.4630410799,132.77
2019-09-04 00:00:00,54.8335,-3.8055,54.9653941358,59.0835,-8.1455,59.6423435363,-4.25,4.34,6.0743806269,92.4,53.8235,-3.7155,53.9515902685,59.0835,-8.1455,59.6423435363,-5.26,4.43,6.8769542677,132.98
2019-09-04 00:30:00,54.257,-4.0325,54.406645782,59.477,-8.2725,60.0495444217,-5.22,4.24,6.725027881,92.4,53.227,-3.9425,53.3728098872,59.477,-8.2725,60.0495444217,-6.25,4.33,7.6033808270000005,133.07
2019-09-04 01:00:00,53.4075,-4.1175,53.5659860593,58.6375,-7.7575,59.1484168216,-5.23,3.64,6.3720091023,92.4,52.3675,-4.0575,52.5244548996,58.6375,-7.7575,59.1484168216,-6.27,3.7,7.2803090594,133.73
2019-09-04 01:30:00,52.375,-4.0425,52.5307760389,58.345,-7.6425,58.8434094122,-5.97,3.6,6.9714345726,92.4,51.305,-3.9725,51.4585637309,58.345,-7.6425,58.8434094122,-7.04,3.67,7.9391750201,133.77
2019-09-04 02:00:00,52.566,-3.9555,52.7146121702,58.996,-7.6555,59.4906269613,-6.43,3.7,7.4185510715,92.4,51.486,-3.8955,51.6331590768,58.996,-7.6555,59.4906269613,-7.51,3.76,8.3986725142,133.57
2019-09-04 02:30:00,52.299,-4.039,52.4547321221,57.889,-7.699,58.3987236333,-5.59,3.66,6.6815941212,92.4,51.249,-3.979,51.4032337699,57.889,-7.699,58.3987236333,-6.64,3.7199999999999998,7.6110446064,134.39
2019-09-04 03:00:00,50.348,-4.989,50.5945770315,52.928,-6.599,53.3377913397,-2.58,1.6099999999999999,3.0411346567,92.4,49.398,-4.399,49.5934834933,52.928,-6.599,53.3377913397,-3.5300000000000002,2.2,4.1594350578,132.54
2019-09-04 03:30:00,51.2205,-5.0265,51.4665456632,55.2805,-7.3565000000000005,55.7678381552,-4.06,2.33,4.6810789355,92.4,50.2105,-4.6565,50.4259586176,55.2805,-7.3565000000000005,55.7678381552,-5.07,2.7,5.7441187314,132.85
2019-09-04 04:00:00,51.6805,-4.832,51.9058985497,57.2105,-7.582,57.7107272026,-5.53,2.75,6.1760343263,92.4,50.6405,-4.482,50.8384555652,57.2105,-7.582,57.7107272026,-6.57,3.1,7.2646335076,132.49
2019-09-04 04:30:00,51.14,-4.7045,51.3559336421,56.48,-7.5445,56.9816626666,-5.34,2.84,6.0482394133,92.4,50.1,-4.3245000000000005,50.2862933636,56.48,-7.5445,56.9816626666,-6.38,3.22,7.1465236304,132.45
2019-09-04 05:00:00,51.4225,-4.721,51.6387581885,56.9925,-7.571,57.4931743536,-5.57,2.85,6.2567883135,92.4,50.3925,-4.351,50.5799887035,56.9925,-7.571,57.4931743536,-6.6,3.22,7.3435958494,132.42
2019-09-04 05:30:00,50.986,-4.792,51.2106967342,55.146,-7.112,55.6027145021,-4.16,2.32,4.7631922069,92.4,49.996,-4.432,50.192057539,55.146,-7.112,55.6027145021,-5.15,2.68,5.8055921317,132.36
2019-09-04 06:00:00,50.0005,-4.976,50.2474932335,50.9905,-6.026,51.3453383108,-0.99,1.05,1.4431216165,92.4,49.1105,-4.596,49.3250892168,50.9905,-6.026,51.3453383108,-1.88,1.43,2.3620541907,132.15
2019-09-04 06:30:00,53.9705,-4.189,54.1328236032,55.2505,-6.599,55.6431896215,-1.28,2.41,2.7288275871,92.4,53.0605,-3.799,53.1963256367,55.2505,-6.599,55.6431896215,-2.19,2.8,3.5547292443,131.59
2019-09-04 07:00:00,56.3035,-3.1905,56.3938241521,56.9835,-7.2305,57.4403986973,-0.68,4.04,4.0968280413,92.4,55.4135,-2.6105,55.474955543,56.9835,-7.2305,57.4403986973,-1.57,4.62,4.879477431,131.08
2019-09-04 07:30:00,58.557,-2.179,58.5975280195,58.207,-7.299,58.6628523855,0.35000000000000003,5.12,5.1319489475,92.4,57.687,-2.029,57.7226715425,58.207,-7.299,58.6628523855,-0.52,5.27,5.295592507,132.48
2019-09-04 08:00:00,58.9435,-1.6655,58.9670253828,59.7035,-6.5455,60.0612311104,-0.76,4.88,4.9388257714,92.4,58.0535,-1.5155,58.0732778694,59.7035,-6.5455,60.0612311104,-1.65,5.03,5.2937132525,131.98
2019-09-04 08:30:00,59.538,-1.434,59.5552667696,60.008,-6.864,60.3992927111,-0.47000000000000003,5.43,5.4503027439,92.4,58.628,-1.274,58.6418405236,60.008,-6.864,60.3992927111,-1.38,5.59,5.7578207683,132.44
2019-09-04 09:00:00,59.459,-1.4849999999999999,59.4775411899,58.239,-6.375,58.5868734957,1.22,4.89,5.0398908718,92.4,58.609,-1.315,58.6237503577,58.239,-6.375,58.5868734957,0.37,5.06,5.0735096334,132.37
2019-09-04 09:30:00,61.409,-1.242,61.4215584709,61.829,-7.312,62.2598633551,-0.42,6.07,6.0845131276,92.4,60.509,-1.062,60.5183189208,61.829,-7.312,62.2598633551,-1.32,6.25,6.3878713199,132.68
2019-09-04 10:00:00,61.84,-0.9005000000000001,61.8465560905,64.16,-8.0405,64.661853053,-2.32,7.14,7.5074629536,92.4,60.85,-0.7005,60.8540319145,64.16,-8.0405,64.661853053,-3.31,7.34,8.0518134603,132.98
2019-09-04 10:30:00,61.3445,-0.73,61.3488433489,64.4045,-8.41,64.9512718909,-3.06,7.68,8.2671639635,92.4,60.3345,-0.52,60.336740799,64.4045,-8.41,64.9512718909,-4.07,7.89,8.8778938944,133.31
2019-09-04 11:00:00,61.3945,-0.5665,61.3971135519,67.1145,-10.0665,67.8652380273,-5.72,9.5,11.0891117769,92.4,60.2645,-0.35650000000000004,60.2655544445,67.1145,-10.0665,67.8652380273,-6.85,9.71,11.883038332,132.96
2019-09-04 11:30:00,61.9035,-0.5235000000000001,61.9057135045,66.6035,-9.9335,67.3401858811,-4.7,9.41,10.5184647169,92.4,60.8135,-0.29350000000000004,60.8142082453,66.6035,-9.9335,67.3401858811,-5.79,9.64,11.2451634048,133.16
2019-09-04 12:00:00,62.184,-0.405,62.1853188542,66.394,-9.735,67.1039004902,-4.21,9.33,10.2358683071,92.4,61.134,-0.165,61.1342226662,66.394,-9.735,67.1039004902,-5.26,9.57,10.9202793005,133.05
2019-09-04 12:30:00,62.4975,-0.3705,62.4985981963,69.7675,-9.7505,70.4455556192,-7.27,9.38,11.8674892037,92.4,61.3675,-0.1605,61.3677098848,69.7675,-9.7505,70.4455556192,-8.4,9.59,12.748650909,131.65
2019-09-04 13:00:00,62.4075,-0.22,62.4078877727,72.2675,-9.78,72.9262638303,-9.86,9.56,13.7336520999,92.4,61.2075,-0.03,61.207507352,72.2675,-9.78,72.9262638303,-11.06,9.75,14.7440191264,131.34
2019-09-04 13:30:00,59.667,-0.7795000000000001,59.6720915441,72.567,-9.8995,73.239126082,-12.9,9.12,15.7982404083,92.4,58.367,-0.6195,58.370287555,72.567,-9.8995,73.239126082,-14.2,9.28,16.9634430467,131.6
2019-09-04 14:00:00,59.1135,-0.5865,59.1164094351,70.9535,-9.3165,71.5625344332,-11.84,8.73,14.7104894548,92.4,57.8535,-0.4465,57.8552229665,70.9535,-9.3165,71.5625344332,-13.1,8.87,15.820458274,131.97
2019-09-04 14:30:00,59.6925,-0.5775,59.6952934703,68.0825,-8.1675,68.5706559871,-8.39,7.59,11.3137173378,92.4,58.5525,-0.42750000000000005,58.5540605979,68.0825,-8.1675,68.5706559871,-9.53,7.74,12.2771535789,131.67
2019-09-04 15:00:00,58.7275,-0.539,58.7299734143,61.9175,-7.009,62.312943176,-3.19,6.47,7.2136675831,92.4,57.7475,-0.379,57.7487436855,61.9175,-7.009,62.312943176,-4.17,6.63,7.8323559674,132.02
2019-09-04 15:30:00,57.334,-0.9265,57.3414854904,61.884,-7.1065,62.2907039473,-4.55,6.18,7.6743012711,92.4,56.304,-0.7865000000000001,56.3094929674,61.884,-7.1065,62.2907039473,-5.58,6.32,8.4308243962,132.35
