Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-04 16:00:00,54.5855,-1.766,54.6140601517,57.4655,-6.616,57.8450961297,-2.88,4.85,5.640647126,92.4,53.5955,-1.6360000000000001,53.620463596,57.4655,-6.616,57.8450961297,-3.87,4.98,6.3069247657,132.93
2019-09-04 16:30:00,56.288,-1.9260000000000002,56.3209412208,58.258,-6.336,58.6015312087,-1.97,4.41,4.830010352,92.4,55.318,-1.806,55.3474729324,58.258,-6.336,58.6015312087,-2.94,4.53,5.4004166506,132.84
2019-09-04 17:00:00,57.469,-1.561,57.490196399,57.799,-5.961,58.1055756533,-0.33,4.4,4.4123576464,92.4,56.599,-1.421,56.6168353231,57.799,-5.961,58.1055756533,-1.2,4.54,4.6959131167,132.62
2019-09-04 17:30:00,56.6485,-1.9325,56.6814529498,55.6485,-5.7825,55.9481264968,1.0,3.85,3.9777506206,92.4,55.7785,-1.8025,55.8076165814,55.6485,-5.7825,55.9481264968,0.13,3.98,3.9821225496,132.59
2019-09-04 18:00:00,58.2815,-1.903,58.3125599785,61.4015,-6.543,61.7491299635,-3.12,4.64,5.5914220016,92.4,57.3115,-1.783,57.3392284675,61.4015,-6.543,61.7491299635,-4.09,4.76,6.2758027375,132.31
2019-09-04 18:30:00,58.063,-2.323,58.1094510213,58.943,-6.063,59.2540059237,-0.88,3.74,3.8421348232,92.4,57.163,-2.213,57.2058208402,58.943,-6.063,59.2540059237,-1.78,3.85,4.2415681063,132.4
2019-09-04 19:00:00,58.768,-1.924,58.7994863923,60.818,-6.494,61.1637242162,-2.05,4.57,5.0087323746,92.4,57.838,-1.804,57.866127052,60.818,-6.494,61.1637242162,-2.98,4.69,5.5566626675,132.23
2019-09-04 19:30:00,57.39,-2.5295,57.4457175971,56.43,-5.8495,56.7323677476,0.96,3.32,3.4560092592,92.4,56.54,-2.4195,56.5917448066,56.43,-5.8495,56.7323677476,0.11,3.43,3.4317633951,132.63
2019-09-04 20:00:00,57.7075,-2.855,57.7780804566,54.8075,-5.855,55.1193530554,2.9,3.0,4.172529209,92.4,56.9075,-2.725,56.9727055813,54.8075,-5.855,55.1193530554,2.1,3.13,3.76920416,132.56
2019-09-04 20:30:00,58.7605,-2.601,58.8180377202,58.1805,-5.941,58.4830408003,0.58,3.34,3.3899852507,92.4,57.9205,-2.491,57.9740407532,58.1805,-5.941,58.4830408003,-0.26,3.45,3.4597832302000002,132.53
2019-09-04 21:00:00,58.3005,-2.7255000000000003,58.3641726618,58.4205,-5.9155,58.7192299038,-0.12,3.19,3.1922562554000002,92.4,57.4405,-2.6255,57.5004720894,58.4205,-5.9155,58.7192299038,-0.98,3.29,3.4328559539,132.3
2019-09-04 21:30:00,58.136,-2.9965,58.2131729787,59.796,-5.9965,60.0959202297,-1.6600000000000001,3.0,3.4286440469,92.4,57.236,-2.9165,57.3102579671,59.796,-5.9965,60.0959202297,-2.56,3.08,4.0049968789,132.21
2019-09-04 22:00:00,56.728,-3.3635,56.8276263471,60.398,-6.5235,60.7492753558,-3.67,3.16,4.8429846169,92.4,55.758,-3.3035,55.8557756749,60.398,-6.5235,60.7492753558,-4.64,3.22,5.6478314422,133.1
2019-09-04 22:30:00,54.5275,-4.339,54.6998645085,56.4675,-6.149,56.8013094677,-1.94,1.81,2.6532432983,92.4,53.5775,-4.289,53.7488979166,56.4675,-6.149,56.8013094677,-2.89,1.8599999999999999,3.4368153864,133.77
2019-09-04 23:00:00,53.8915,-4.389,54.0699278088,58.5815,-6.019,58.8899015388,-4.69,1.63,4.965178748,92.4,52.8715,-4.369,53.0517075432,58.5815,-6.019,58.8899015388,-5.71,1.65,5.9436184265000005,134.32
2019-09-04 23:30:00,51.56,-5.5895,51.8620874074,55.89,-5.4995,56.159919874,-4.33,-0.09,4.3309352339,92.4,50.58,-3.9195,50.7316358917,55.89,-5.4995,56.159919874,-5.31,1.58,5.5400812268,134.42
2019-09-05 00:00:00,48.3415,-15.023,50.6220421482,54.2215,-4.853,54.4382464013,-5.88,-10.17,11.747480581,92.4,47.6715,6.197,48.072598445,54.2215,-4.853,54.4382464013,-6.55,11.05,12.8454272019,132.2
2019-09-05 00:30:00,46.5565,-15.105,48.9455689236,51.7965,-4.585,51.9990349646,-5.24,-10.52,11.7527869035,92.4,45.9065,6.205,46.3239545727,51.7965,-4.585,51.9990349646,-5.89,10.79,12.292932929100001,132.45
2019-09-05 01:00:00,46.3065,-15.088,48.7025634464,51.6965,-4.678,51.9077238593,-5.39,-10.41,11.7226362223,92.4,45.6665,6.162,46.0803587904,51.6965,-4.678,51.9077238593,-6.03,10.84,12.4042936115,132.26
2019-09-05 01:30:00,46.183,-15.37,48.6734669918,50.913,-4.78,51.1368944012,-4.73,-10.59,11.5983188437,92.4,45.553,5.96,45.9412386533,50.913,-4.78,51.1368944012,-5.36,10.74,12.0032162357,132.53
2019-09-05 02:00:00,45.568,-15.555,48.149773094,49.248,-4.605,49.4628297715,-3.68,-10.95,11.551835352,92.4,44.998,5.725,45.3607278271,49.248,-4.605,49.4628297715,-4.25,10.33,11.1701119063,132.32
2019-09-05 02:30:00,45.077,-15.7985,47.7653486457,47.067,-4.2785,47.2610627393,-1.99,-11.52,11.6906158948,92.4,44.567,5.4015,44.893136349,47.067,-4.2785,47.2610627393,-2.5,9.68,9.997619716700001,132.12
2019-09-05 03:00:00,42.562,-15.605,45.3325475679,43.162,-3.865,43.3347028258,-0.6000000000000001,-11.74,11.7553221989,92.4,42.102,5.735,42.4908064056,43.162,-3.865,43.3347028258,-1.06,9.6,9.6583435433,132.58
2019-09-05 03:30:00,44.698,-16.084,47.5037499572,45.688,-4.114,45.8728497044,-0.99,-11.97,12.0108700767,92.4,44.238,5.196,44.5421043508,45.688,-4.114,45.8728497044,-1.45,9.31,9.4222396488,132.36
2019-09-05 04:00:00,44.721,-16.002,47.4977035761,46.991,-4.142,47.1731941361,-2.27,-11.86,12.0752846757,92.4,44.201,5.318,44.5197655542,46.991,-4.142,47.1731941361,-2.79,9.46,9.8628444173,132.47
2019-09-05 04:30:00,45.3425,-15.361,47.8738198523,50.3125,-5.321,50.5930894219,-4.97,-10.04,11.2027898311,92.4,44.7125,6.059,45.1211606372,50.3125,-5.321,50.5930894219,-5.6,11.38,12.6832330263,132.74
2019-09-05 05:00:00,45.844,-15.364,48.3500241158,50.694,-5.314,50.9717591613,-4.85,-10.05,11.1590770228,92.4,45.214,6.026,45.6137969479,50.694,-5.314,50.9717591613,-5.48,11.34,12.5946814172,132.59
2019-09-05 05:30:00,49.1845,-15.746,51.6435044923,54.2045,-5.936,54.5285605555,-5.02,-9.81,11.0198230476,92.4,48.5445,5.674,48.8749706522,54.2045,-5.936,54.5285605555,-5.66,11.61,12.9161797758,132.69
2019-09-05 06:00:00,51.427,-15.0305,53.5784682428,56.527,-6.7405,56.9274632251,-5.1,-8.29,9.7331444046,92.4,50.777,6.2195,51.1564845279,56.527,-6.7405,56.9274632251,-5.75,12.96,14.1782967947,131.96
2019-09-05 06:30:00,52.3055,-14.323,54.2311133875,54.9755,-6.713,55.3838421315,-2.67,-7.61,8.0648000595,92.4,51.7655,6.707,52.198188084,54.9755,-6.713,55.3838421315,-3.21,13.42,13.7985687664,131.18
2019-09-05 07:00:00,51.805,-13.8105,53.6142512328,50.425,-6.1005,50.7926837768,1.38,-7.71,7.8325283274,92.4,51.425,7.2295,51.9306874136,50.425,-6.1005,50.7926837768,1.0,13.33,13.3674567514,131.08
2019-09-05 07:30:00,52.567,-9.025,53.3361051634,47.657,-4.535,47.872287119,4.91,-4.49,6.653435203,92.4,52.137,3.435,52.2500334354,47.657,-4.535,47.872287119,4.48,7.97,9.1428277901,131.22
2019-09-05 08:00:00,58.8235,-2.5315,58.8779470133,54.9635,-5.7415,55.2625655801,3.86,3.21,5.0203286745,92.4,58.0835,-2.3715,58.1318930063,54.9635,-5.7415,55.2625655801,3.12,3.37,4.5925265377999995,132.41
2019-09-05 08:30:00,60.92,-2.983,60.9929888512,52.35,-6.533,52.7560668454,8.57,3.55,9.2761737802,92.4,60.29,-2.773,60.3537374899,52.35,-6.533,52.7560668454,7.94,3.76,8.7852831485,132.38
2019-09-05 09:00:00,58.225,-2.4825,58.2778983084,47.405,-5.0325,47.671375911,10.82,2.55,11.116424785,92.4,57.655,-2.2825,57.7001631822,47.405,-5.0325,47.671375911,10.25,2.75,10.6124926384,132.96
2019-09-05 09:30:00,57.4505,-2.341,57.498175895,48.8205,-5.261,49.1031500135,8.63,2.92,9.1106146884,92.4,56.8005,-2.141,56.8408363877,48.8205,-5.261,49.1031500135,7.98,3.12,8.568243694,132.61
2019-09-05 10:00:00,60.0295,-2.307,60.073813923,50.8095,-5.427,51.0985089729,9.22,3.12,9.7335913208,92.4,59.4195,-2.107,59.4568451,50.8095,-5.427,51.0985089729,8.61,3.32,9.2279195922,132.34
2019-09-05 10:30:00,61.316,-2.4175,61.3636387631,51.946,-5.9175,52.2819636419,9.37,3.5,10.0023447251,92.4,60.706,-2.2075,60.7461232693,51.946,-5.9175,52.2819636419,8.76,3.71,9.5132381448,132.56
2019-09-05 11:00:00,58.439,-2.0645,58.4754553745,45.849,-4.7945,46.0990024973,12.59,2.73,12.8825851443,92.4,57.909,-1.8445,57.9383677821,45.849,-4.7945,46.0990024973,12.06,2.95,12.4155587873,132.62
2019-09-05 11:30:00,57.9985,-1.9395,58.0309198833,45.8285,-4.7895,46.0780937377,12.17,2.85,12.4992559779,92.4,57.4485,-1.7195,57.4742275503,45.8285,-4.7895,46.0780937377,11.62,3.07,12.0187062532,132.11
2019-09-05 12:00:00,57.743,-1.8875000000000002,57.7738410117,46.223,-4.9375,46.4859617008,11.52,3.05,11.9169165475,92.4,57.193,-1.6575000000000002,57.2170128131,46.223,-4.9375,46.4859617008,10.97,3.2800000000000002,11.4498602612,132.18
2019-09-05 12:30:00,58.521,-1.875,58.5510295896,47.921,-5.505,48.2361613937,10.6,3.63,11.2043250578,92.4,57.951,-1.635,57.9740599406,47.921,-5.505,48.2361613937,10.03,3.87,10.7507116044,132.13
2019-09-05 13:00:00,58.9935,-1.7305000000000001,59.0188755611,52.7735,-6.7605,53.2047616525,6.22,5.03,7.999331222,92.4,58.2635,-1.5005000000000002,58.2828185017,52.7735,-6.7605,53.2047616525,5.49,5.26,7.6031375103,131.84
2019-09-05 13:30:00,57.2275,-2.497,57.2819497333,50.8675,-7.187,51.3727118736,6.36,4.69,7.9022591706,92.4,56.5075,-2.277,56.5533578601,50.8675,-7.187,51.3727118736,5.64,4.91,7.4778138517,132.15
2019-09-05 14:00:00,56.54,-2.1455,56.5806925572,47.91,-6.5755,48.3591284066,8.63,4.43,9.7006082284,92.4,55.88,-1.9155000000000002,55.9128208933,47.91,-6.5755,48.3591284066,7.97,4.66,9.2323615614,132.88
2019-09-05 14:30:00,55.6845,-2.0755,55.7231661026,42.9345,-5.6155,43.3001747167,12.75,3.54,13.232312723,92.4,55.1345,-1.8155000000000001,55.1643828072,42.9345,-5.6155,43.3001747167,12.2,3.8,12.778106276,133.2
2019-09-05 15:00:00,53.284,-2.2115,53.3298733193,40.034,-5.7515,40.4450356441,13.25,3.54,13.7147402454,92.4,52.764,-1.9515,52.8000762144,40.034,-5.7515,40.4450356441,12.73,3.8,13.2850630409,133.47
2019-09-05 15:30:00,53.1635,-2.3115,53.2137272186,36.4035,-5.2915,36.786067804300004,16.76,2.98,17.0228669736,92.4,52.7235,-2.0315,52.7626235559,36.4035,-5.2915,36.786067804300004,16.32,3.26,16.64241569,133.89
2019-09-05 16:00:00,53.3885,-2.338,53.4396685642,33.9885,-4.188,34.245546809,19.4,1.85,19.4880091338,92.4,53.0385,-2.048,53.0780254555,33.9885,-4.188,34.245546809,19.05,2.14,19.1698226387,133.89
2019-09-05 16:30:00,54.8695,-2.427,54.9231495751,36.7395,-4.717,37.0410711137,18.13,2.29,18.274052643,92.4,54.4895,-2.147,54.5317817355,36.7395,-4.717,37.0410711137,17.75,2.5700000000000003,17.9350885139,133.77
2019-09-05 17:00:00,54.767,-2.6645,54.831777732,36.867,-4.8545,37.1852371143,17.9,2.19,18.0334716569,92.4,54.387,-2.3945,54.4396858849,36.867,-4.8545,37.1852371143,17.52,2.46,17.6918625362,133.5
2019-09-05 17:30:00,54.586,-2.844,54.6600377973,33.756,-4.044,33.9973744869,20.83,1.2,20.8645368988,92.4,54.306,-2.564,54.3664945716,33.756,-4.044,33.9973744869,20.55,1.48,20.6032254756,133.36
2019-09-05 18:00:00,53.712,-2.927,53.7916933457,32.672,-2.787,32.7906534397,21.04,-0.14,21.0404657743,92.4,53.442,-2.6870000000000003,53.5095069404,32.672,-2.787,32.7906534397,20.77,0.1,20.7702407304,133.49
2019-09-05 18:30:00,54.484,-3.0175,54.5674954735,33.494,-2.2775,33.5713425744,20.99,-0.74,21.0030402561,92.4,54.234,-2.7875,54.305588223,33.494,-2.2775,33.5713425744,20.74,-0.51,20.7462695442,133.33
2019-09-05 19:00:00,54.857,-3.1935000000000002,54.9498761714,29.177,-2.4335,29.2783068371,25.68,-0.76,25.6912436445,92.4,54.767,-2.8935,54.8433827481,29.177,-2.4335,29.2783068371,25.59,-0.46,25.5941340936,132.99
2019-09-05 19:30:00,53.9225,-3.422,54.0309734342,25.5825,-2.202,25.6770931036,28.34,-1.22,28.3662475488,92.4,53.8925,-3.132,53.9834324608,25.5825,-2.202,25.6770931036,28.31,-0.93,28.3252714021,132.77
2019-09-05 20:00:00,52.5635,-3.1865,52.6599972892,22.7435,-1.5365,22.7953421668,29.82,-1.65,29.8656140067,92.4,52.5935,-2.8965,52.6731995848,22.7435,-1.5365,22.7953421668,29.85,-1.3599999999999999,29.8809655132,132.62
2019-09-05 20:30:00,53.6345,-3.356,53.7393926859,24.6545,-1.156,24.6815863803,28.98,-2.2,29.0633859005,92.4,53.6445,-3.096,53.7337658856,24.6545,-1.156,24.6815863803,28.99,-1.94,29.054839528,132.52
2019-09-05 21:00:00,53.4695,-3.7735000000000003,53.6024881186,27.1095,-1.0835,27.1311437743,26.36,-2.69,26.4968998187,92.4,53.3995,-3.5435,53.5169411729,27.1095,-1.0835,27.1311437743,26.29,-2.46,26.4048423589,132.94
2019-09-05 21:30:00,52.3995,-4.279,52.5739235862,28.2195,-1.239,28.2466865535,24.18,-3.04,24.3703508387,92.4,52.2695,-4.089,52.4291955999,28.2195,-1.239,28.2466865535,24.05,-2.85,24.2182782212,132.87
2019-09-05 22:00:00,52.2795,-4.6645,52.4871763434,27.7595,-2.4545,27.8678023981,24.52,-2.21,24.6193927626,92.4,52.1395,-4.4545,52.3294375137,27.7595,-2.4545,27.8678023981,24.38,-2.0,24.4618969011,133.57
2019-09-05 22:30:00,51.468,-5.0675,51.7168693972,33.058,-3.5375,33.2467332267,18.41,-1.53,18.4734674601,92.4,51.148,-4.8975,51.3819366144,33.058,-3.5375,33.2467332267,18.09,-1.3599999999999999,18.141050135,133.41
2019-09-05 23:00:00,50.5515,-5.1745,50.8156432853,39.3715,-4.4945,39.6272070994,11.18,-0.68,11.2006606948,92.4,50.0015,-5.0245,50.2533143434,39.3715,-4.4945,39.6272070994,10.63,-0.53,10.6432044047,133.29
2019-09-05 23:30:00,50.077,-5.391,50.366346006,41.157,-4.681,41.4223419183,8.92,-0.71,8.9482121119,92.4,49.467,-5.291,49.7491584853,41.157,-4.681,41.4223419183,8.31,-0.61,8.3323586097,132.82
2019-09-06 00:00:00,49.0605,-5.1745,49.332627241,42.7805,-5.1045,43.0839540955,6.28,-0.07,6.2803901153,92.4,48.3605,-5.1045,48.6291464093,42.7805,-5.1045,43.0839540955,5.58,0.0,5.58,133.18
2019-09-06 00:30:00,47.904,-4.923,48.1562991207,43.794,-4.723,44.0479416659,4.11,-0.2,4.1148633027,92.4,47.174,-5.013,47.4396083985,43.794,-4.723,44.0479416659,3.38,-0.29,3.3924180167,132.39
2019-09-06 01:00:00,48.005,-5.2105,48.2869478767,44.625,-5.1405,44.9200997912,3.38,-0.07,3.3807247744,92.4,47.215,-5.1805,47.4983558163,44.625,-5.1405,44.9200997912,2.59,-0.04,2.5903088619,134.06
2019-09-06 01:30:00,46.637,-5.341,46.9418368835,42.537,-4.111,42.7351926403,4.1,-1.23,4.2805256687,92.4,45.887,-5.321,46.1944781332,42.537,-4.111,42.7351926403,3.35,-1.21,3.5618253747,133.69
2019-09-06 02:00:00,46.5605,-5.426,46.8755974495,41.9205,-4.136,42.1240408348,4.64,-1.29,4.815983804,92.4,45.8205,-5.396,46.1371329435,41.9205,-4.136,42.1240408348,3.9,-1.26,4.0984875259,133.53
2019-09-06 02:30:00,47.283,-5.446,47.5955985885,44.303,-5.006,44.5849284512,2.98,-0.44,3.0123080852,92.4,46.493,-5.386,46.8039319395,44.303,-5.006,44.5849284512,2.19,-0.38,2.2227235546,133.95
2019-09-06 03:00:00,48.6085,-5.486,48.9170979132,48.1085,-5.856,48.4635998276,0.5,0.37,0.6220128616,92.4,47.7285,-5.466,48.0404711493,48.1085,-5.856,48.4635998276,-0.38,0.39,0.5445181356000001,134.07
2019-09-06 03:30:00,49.6375,-4.9105,49.8797996838,53.5575,-6.6305,53.9663722748,-3.92,1.72,4.2807475983,92.4,48.6475,-4.8805,48.8917021232,53.5575,-6.6305,53.9663722748,-4.91,1.75,5.2125425658,133.67
2019-09-06 04:00:00,49.381,-5.1085,49.6445357844,52.161,-6.7185,52.5919020691,-2.7800000000000002,1.6099999999999999,3.2125535015,92.4,48.411,-5.0785,48.6766482335,52.161,-6.7185,52.5919020691,-3.75,1.6400000000000001,4.0929329337,134.2
2019-09-06 04:30:00,49.5695,-4.6535,49.7874521592,54.5895,-6.6735,54.99590087,-5.02,2.02,5.411173625,92.4,48.5495,-4.6235,48.7691572872,54.5895,-6.6735,54.99590087,-6.04,2.05,6.3784088925,133.65
2019-09-06 05:00:00,48.765,-4.8535,49.0059352247,51.775,-6.4335,52.1731784277,-3.01,1.58,3.3994852552,92.4,47.805,-4.8235,48.0477281175,51.775,-6.4335,52.1731784277,-3.9699999999999998,1.6099999999999999,4.2840401492,133.84
2019-09-06 05:30:00,49.775,-4.6285,49.9897353189,53.135,-6.7885,53.5668923613,-3.36,2.16,3.9943960745,92.4,48.785,-4.5885,49.0003118077,53.135,-6.7885,53.5668923613,-4.35,2.2,4.8746794766,134.01
2019-09-06 06:00:00,50.2605,-4.2275,50.4379779184,53.4105,-6.5675,53.8127639738,-3.15,2.34,3.9240412842,92.4,49.2805,-4.1675,49.4564023813,53.4105,-6.5675,53.8127639738,-4.13,2.4,4.7767038845,133.83
2019-09-06 06:30:00,50.4125,-3.6625,50.5453663801,48.1925,-5.5125,48.5067491438,2.22,1.85,2.8897923801000003,92.4,49.6125,-3.5825,49.7416773189,48.1925,-5.5125,48.5067491438,1.42,1.9300000000000002,2.3961009994999998,133.91
2019-09-06 07:00:00,52.1055,-3.774,52.241996576,45.1255,-4.644,45.3638345629,6.98,0.87,7.034010236,92.4,51.4255,-3.654,51.5551526644,45.1255,-4.644,45.3638345629,6.3,0.99,6.3773113457,133.38
2019-09-06 07:30:00,55.6395,-2.81,55.710412494,49.1295,-5.96,49.4896895348,6.51,3.15,7.2320536502,92.4,54.9495,-2.64,55.0128816756,49.1295,-5.96,49.4896895348,5.82,3.32,6.7003581994,132.53
2019-09-06 08:00:00,58.13,-2.253,58.1736444535,51.1,-6.313,51.4884838483,7.03,4.06,8.1181586582,92.4,57.48,-2.053,57.5166515802,51.1,-6.313,51.4884838483,6.38,4.26,7.6715057192,131.5
2019-09-06 08:30:00,60.221,-1.4245,60.2378455894,53.641,-6.7445,54.0633439703,6.58,5.32,8.4616074123,92.4,59.531,-1.1945000000000001,59.5429827205,53.641,-6.7445,54.0633439703,5.89,5.55,8.0928734081,131.87
2019-09-06 09:00:00,61.1505,-0.848,61.1563795057,55.0205,-6.9879999999999995,55.4624879017,6.13,6.14,8.6762030866,92.4,60.4505,-0.588,60.4533596606,55.0205,-6.9879999999999995,55.4624879017,5.43,6.4,8.3931460133,131.81
2019-09-06 09:30:00,63.1995,-0.635,63.202690015900004,57.9695,-7.355,58.4342276004,5.23,6.72,8.515356716,92.4,62.4795,-0.385,62.4806861778,57.9695,-7.355,58.4342276004,4.51,6.97,8.3018672598,131.71
2019-09-06 10:00:00,63.1595,-0.77,63.164193498,56.9295,-7.26,57.3905529704,6.23,6.49,8.9962770077,92.4,62.4495,-0.52,62.4516649118,56.9295,-7.26,57.3905529704,5.52,6.74,8.7119458217,131.98
2019-09-06 10:30:00,63.1235,-0.7865000000000001,63.1283995877,57.2935,-7.4365,57.7741003781,5.83,6.65,8.8437209363,92.4,62.3935,-0.5165000000000001,62.3956377842,57.2935,-7.4365,57.7741003781,5.1,6.92,8.5963015303,132.63
2019-09-06 11:00:00,64.2725,-0.325,64.2733216914,59.1825,-7.6850000000000005,59.6793727451,5.09,7.36,8.9486144179,92.4,63.5325,-0.055,63.5325238067,59.1825,-7.6850000000000005,59.6793727451,4.35,7.63,8.7829038478,132.2
2019-09-06 11:30:00,64.5085,-0.5715,64.5110314946,58.3885,-7.6815,58.8916154856,6.12,7.11,9.3811779644,92.4,63.7885,-0.3015,63.7892125245,58.3885,-7.6815,58.8916154856,5.4,7.38,9.144637773,132.29
2019-09-06 12:00:00,63.8375,-0.3785,63.8386220755,59.7975,-7.4285,60.2571457879,4.04,7.05,8.1255215217,92.4,63.0675,-0.1285,63.0676309092,59.7975,-7.4285,60.2571457879,3.27,7.3,7.9989311786,132.03
2019-09-06 12:30:00,62.0585,-0.47600000000000003,62.0603254765,57.2485,-6.986,57.673173558,4.8100000000000005,6.51,8.0942078056,92.4,61.3085,-0.226,61.3089165477,57.2485,-6.986,57.673173558,4.06,6.76,7.8855056908000005,132.19
2019-09-06 13:00:00,60.8545,-1.2005,60.8663402095,59.3045,-7.7305,59.8062233426,1.55,6.53,6.7114379979,92.4,59.9945,-0.9905,60.0026759445,59.3045,-7.7305,59.8062233426,0.6900000000000001,6.74,6.7752269335,132.33
2019-09-06 13:30:00,62.0085,-1.3985,62.0242684318,60.8985,-8.1885,61.4465526657,1.11,6.79,6.8801308127,92.4,61.1385,-1.1785,61.1498572729,60.8985,-8.1885,61.4465526657,0.24,7.01,7.0141072133,132.76
2019-09-06 14:00:00,59.907,-1.2595,59.9202385614,58.277,-8.0195,58.826194074200004,1.63,6.76,6.9537400009,92.4,59.027,-1.0395,59.036152392,58.277,-8.0195,58.826194074200004,0.75,6.98,7.0201780604,133.15
2019-09-06 14:30:00,59.3065,-1.802,59.3338701439,56.1665,-7.592,56.6772810414,3.14,5.79,6.5866303980000005,92.4,58.4765,-1.5819999999999999,58.4978954856,56.1665,-7.592,56.6772810414,2.31,6.01,6.4386489266,133.49
2019-09-06 15:00:00,60.1955,-1.641,60.217863639,58.5055,-8.281,59.0886494282,1.69,6.64,6.8516932214,92.4,59.3255,-1.431,59.3427561818,58.5055,-8.281,59.0886494282,0.8200000000000001,6.85,6.8989057103,133.69
2019-09-06 15:30:00,57.5195,-2.1455,57.559500089,52.2395,-6.7455,52.673210748,5.28,4.6,7.00274232,92.4,56.7695,-1.9455,56.8028265186,52.2395,-6.7455,52.673210748,4.53,4.8,6.6000681815,133.17
2019-09-06 16:00:00,57.782,-2.488,57.8355398349,55.652,-7.638,56.1736962288,2.13,5.15,5.5730960875,92.4,56.932,-2.298,56.9783592954,55.652,-7.638,56.1736962288,1.28,5.34,5.4912657921,132.97
2019-09-06 16:30:00,57.8275,-2.816,57.8960241489,52.1175,-7.236,52.6174258421,5.71,4.42,7.2208379015,92.4,57.0875,-2.616,57.1474068725,52.1175,-7.236,52.6174258421,4.97,4.62,6.7856687217000005,132.97
2019-09-06 17:00:00,58.2435,-2.8265000000000002,58.3120433058,49.1135,-6.5165,49.5439265148,9.13,3.69,9.8474869891,92.4,57.6235,-2.6165000000000003,57.682872887,49.1135,-6.5165,49.5439265148,8.51,3.9,9.3610950214,132.53
2019-09-06 17:30:00,56.8195,-3.252,56.9124861893,48.1695,-6.562,48.6144070647,8.65,3.31,9.2616737148,92.4,56.1695,-3.052,56.2523549218,48.1695,-6.562,48.6144070647,8.0,3.51,8.7361375905,132.73
2019-09-06 18:00:00,54.9775,-3.4135,55.083368529,41.7875,-5.1135,42.0992047253,13.19,1.7000000000000002,13.2991014734,92.4,54.4875,-3.2135,54.5821787629,41.7875,-5.1135,42.0992047253,12.7,1.9,12.841339494,132.89
2019-09-06 18:30:00,53.9055,-3.68,54.0309664012,35.9755,-4.32,36.2339481736,17.93,0.64,17.9414185615,92.4,53.5455,-3.45,53.6565286824,35.9755,-4.32,36.2339481736,17.57,0.87,17.5915263692,133.17
2019-09-06 19:00:00,54.1875,-3.4375,54.2964231096,40.1175,-3.5375,40.2731636763,14.07,0.1,14.0703553615,92.4,53.7075,-3.2875,53.808021823,40.1175,-3.5375,40.2731636763,13.59,0.25,13.5922992904,133.12
2019-09-06 19:30:00,54.1095,-3.5465,54.2255996048,39.9895,-3.5265,40.1446922083,14.12,-0.02,14.1200141643,92.4,53.6395,-3.4265,53.7488312664,39.9895,-3.5265,40.1446922083,13.65,0.1,13.6503662955,133.31
2019-09-06 20:00:00,53.7525,-3.2365,53.8498485467,39.5125,-3.0965,39.633646924,14.24,-0.14,14.2406881856,92.4,53.2925,-3.1065,53.3829644971,39.5125,-3.0965,39.633646924,13.78,-0.01,13.7800036284,132.93
2019-09-06 20:30:00,53.945,-3.4045,54.0523232179,37.795,-2.8445,37.9018892042,16.15,-0.56,16.1597060617,92.4,53.545,-3.2245,53.6420024351,37.795,-2.8445,37.9018892042,15.75,-0.38,15.7545834601,133.07
2019-09-06 21:00:00,53.2035,-3.6295,53.3271570825,36.1035,-2.6295,36.1991295821,17.1,-1.0,17.1292148098,92.4,52.8335,-3.4595000000000002,52.9466416546,36.1035,-2.6295,36.1991295821,16.73,-0.8300000000000001,16.7505761095,133.53
2019-09-06 21:30:00,53.32,-4.004,53.4701263885,38.03,-3.154,38.1605636227,15.29,-0.85,15.3136083272,92.4,52.88,-3.844,53.0195316464,38.03,-3.154,38.1605636227,14.85,-0.6900000000000001,14.8660216601,133.53
2019-09-06 22:00:00,52.7815,-4.3205,52.9580349192,39.4615,-3.6805,39.632765012,13.32,-0.64,13.3353665116,92.4,52.3015,-4.1505,52.4659275387,39.4615,-3.6805,39.632765012,12.84,-0.47000000000000003,12.8485991454,134.1
2019-09-06 22:30:00,51.2435,-4.812,51.4689385576,34.8335,-3.782,35.0382112307,16.41,-1.03,16.4422930274,92.4,50.8235,-4.662,51.0368729082,34.8335,-3.782,35.0382112307,15.99,-0.88,16.0141968266,134.8
2019-09-06 23:00:00,50.3855,-11.146,51.6036038107,34.4655,-3.846,34.679423384,15.92,-7.3,17.5138916292,92.4,50.3255,1.244,50.340872919,34.4655,-3.846,34.679423384,15.86,5.09,16.6567613899,133.34
2019-09-06 23:30:00,48.646,-15.799,51.1472552245,31.956,-3.359,32.1320527978,16.69,-12.44,20.8160923326,92.4,48.896,5.671,49.2237651648,31.956,-3.359,32.1320527978,16.94,9.03,19.1964710299,132.55
2019-09-07 00:00:00,49.69,-15.8915,52.1693000935,32.09,-3.3115,32.2604112226,17.6,-12.58,21.6336866946,92.4,49.98,5.5885,50.2914677878,32.09,-3.3115,32.2604112226,17.89,8.9,19.9815439844,132.55
2019-09-07 00:30:00,51.92,-16.228,54.3970071236,36.35,-3.858,36.5541606934,15.57,-12.37,19.8857184934,92.4,52.12,5.322,52.391011481,36.35,-3.858,36.5541606934,15.77,9.18,18.247336792,132.95
2019-09-07 01:00:00,46.059,-15.994,48.7569432697,33.899,-3.524,34.081678025,12.16,-12.47,17.4174194415,92.4,46.119,5.346,46.4278136143,33.899,-3.524,34.081678025,12.22,8.87,15.0998443701,132.41
2019-09-07 01:30:00,48.296,-16.075,50.9009748531,32.396,-2.815,32.518072529,15.9,-13.26,20.7035649104,92.4,48.536,5.345,48.8294206499,32.396,-2.815,32.518072529,16.14,8.16,18.085496952,132.6
2019-09-07 02:00:00,49.0985,-16.34,51.7460945604,32.1285,-2.95,32.2636484646,16.97,-13.39,21.6164983288,92.4,49.3585,5.23,49.6348105894,32.1285,-2.95,32.2636484646,17.23,8.18,19.0731565295,133.04
2019-09-07 02:30:00,49.511,-16.447,52.1712845347,34.611,-3.107,34.7501765463,14.9,-13.34,19.9991399815,92.4,49.691,5.003,49.9422215165,34.611,-3.107,34.7501765463,15.08,8.11,17.1224560154,132.62
2019-09-07 03:00:00,49.251,-16.48,51.9350690863,34.901,-3.33,35.0595022925,14.35,-13.15,19.4639410192,92.4,49.421,5.03,49.6763136817,34.901,-3.33,35.0595022925,14.52,8.36,16.7547008329,132.81
2019-09-07 03:30:00,49.0305,-16.4495,51.7163028503,35.0605,-3.2595,35.2116884074,13.97,-13.19,19.2129383489,92.4,49.1905,4.9605,49.4399823068,35.0605,-3.2595,35.2116884074,14.13,8.22,16.3470272527,132.56
2019-09-07 04:00:00,49.6605,-16.6365,52.3730693439,36.6605,-3.8565,36.8627841122,13.0,-12.78,18.2298765767,92.4,49.7505,4.9935,50.0004729228,36.6605,-3.8565,36.8627841122,13.09,8.85,15.8009683248,133.18
2019-09-07 04:30:00,49.491,-16.5645,52.18947922,37.121,-3.9745,37.3331661027,12.37,-12.59,17.6500708214,92.4,49.571,5.1255,49.8352765744,37.121,-3.9745,37.3331661027,12.45,9.1,15.4211705133,133.37
2019-09-07 05:00:00,49.035,-16.6325,51.7790621898,35.535,-3.9225000000000003,35.7508353923,13.5,-12.71,18.5416854682,92.4,49.155,5.0675,49.4155196396,35.535,-3.9225000000000003,35.7508353923,13.62,8.99,16.3194515839,133.33
2019-09-07 05:30:00,49.7585,-16.691,52.4833097589,38.1185,-4.181,38.347109451,11.64,-12.51,17.087706107,92.4,49.7985,4.999,50.0487822354,38.1185,-4.181,38.347109451,11.68,9.18,14.8558002141,133.42
2019-09-07 06:00:00,49.412,-16.6685,52.1477193773,37.692,-3.5785,37.8614913368,11.72,-13.09,17.5700455321,92.4,49.462,5.0115,49.7152348506,37.692,-3.5785,37.8614913368,11.77,8.59,14.5712387943,133.45
2019-09-07 06:30:00,48.6875,-15.848,51.2018726244,32.9175,-2.048,32.9811478007,15.77,-13.8,20.9554980852,92.4,48.9175,5.592,49.2360870729,32.9175,-2.048,32.9811478007,16.0,7.64,17.7304709469,132.66
2019-09-07 07:00:00,48.9925,-15.681000000000001,51.4408283103,31.5025,-1.741,31.5505719005,17.49,-13.94,22.3656812997,92.4,49.2925,5.709,49.6220035594,31.5025,-1.741,31.5505719005,17.79,7.45,19.28695414,132.47
2019-09-07 07:30:00,50.361,-15.3135,52.6377583418,32.771,-1.6135000000000002,32.8106967809,17.59,-13.7,22.2956968942,92.4,50.671,5.9265,51.0164056285,32.771,-1.6135000000000002,32.8106967809,17.9,7.54,19.423223213500002,131.99
2019-09-07 08:00:00,51.39,-14.6035,53.424660151,32.07,-1.7035,32.1152115399,19.32,-12.9,23.2308501782,92.4,51.77,6.5865,52.1873057577,32.07,-1.7035,32.1152115399,19.7,8.29,21.3732098666,131.62
2019-09-07 08:30:00,52.711,-13.8695,54.5051607763,31.771,-1.4795,31.8054297448,20.94,-12.39,24.3309617566,92.4,53.151,7.1505,53.6298279994,31.771,-1.4795,31.8054297448,21.38,8.63,23.0560469292,131.07
2019-09-07 09:00:00,53.566,-13.4465,55.2279342204,32.866,-1.4465,32.8978163143,20.7,-12.0,23.9267632579,92.4,53.996,7.5535,54.5217697645,32.866,-1.4465,32.8978163143,21.13,9.0,22.9668652628,130.99
2019-09-07 09:30:00,54.471,-13.087,56.0210621999,32.491,-1.337,32.518497044,21.98,-11.75,24.9235410807,92.4,54.951,7.893,55.5149696028,32.491,-1.337,32.518497044,22.46,9.23,24.2825966486,130.85
2019-09-07 10:00:00,54.875,-13.004,56.3947660781,38.225,-2.134,38.2845214284,16.65,-10.87,19.8841494663,92.4,55.125,7.876,55.6848004486,38.225,-2.134,38.2845214284,16.9,10.01,19.6420492821,130.57
2019-09-07 10:30:00,54.6325,-12.864,56.1265761672,40.4525,-2.124,40.5082230201,14.18,-10.74,17.7881983349,92.4,54.7725,7.896,55.3387167564,40.4525,-2.124,40.5082230201,14.32,10.02,17.4774940996,130.3
2019-09-07 11:00:00,54.5805,-13.107,56.1322049206,39.1405,-2.877,39.2460936814,15.44,-10.23,18.5215145169,92.4,54.7605,7.6129999999999995,55.2871606184,39.1405,-2.877,39.2460936814,15.62,10.49,18.8155387911,130.05
2019-09-07 11:30:00,54.2955,-22.0205,58.5909868538,36.8355,-2.8205,36.9433252496,17.46,-19.2,25.9517167062,92.4,55.1255,17.0395,57.6989194916,36.8355,-2.8205,36.9433252496,18.29,19.86,26.9989573873,130.1
2019-09-07 12:00:00,54.985,-22.726,59.4963973783,38.025,-3.2560000000000002,38.1641475864,16.96,-19.47,25.8209701599,92.4,55.825,17.794,58.5922952358,38.025,-3.2560000000000002,38.1641475864,17.8,21.05,27.5670546123,130.54
2019-09-07 12:30:00,54.499,-22.7195,59.0450394297,38.009,-2.2795,38.0772924622,16.49,-20.44,26.2624008803,92.4,55.319,17.9705,58.1646854307,38.009,-2.2795,38.0772924622,17.31,20.25,26.6401689184,130.91
2019-09-07 13:00:00,53.8765,-22.8435,58.5192510589,40.0465,-2.1935000000000002,40.106528203,13.83,-20.65,24.853398158,92.4,54.5665,17.8665,57.4170248663,40.0465,-2.1935000000000002,40.106528203,14.52,20.06,24.7635619409,130.99
2019-09-07 13:30:00,53.351,-23.1995,58.1768510771,35.651,-1.3795,35.6776795945,17.7,-21.82,28.096305807,92.4,54.261,18.0505,57.1845842098,35.651,-1.3795,35.6776795945,18.61,19.43,26.9045906863,131.84
2019-09-07 14:00:00,52.9135,-23.698,57.9778723846,33.3835,-2.178,33.4544728885,19.53,-21.52,29.0608207042,92.4,53.9035,17.582,56.6984482702,33.3835,-2.178,33.4544728885,20.52,19.76,28.4873305173,131.84
2019-09-07 14:30:00,53.146,-24.213,58.4017695365,36.116,-1.2530000000000001,36.1377291068,17.03,-22.96,28.586404111,92.4,54.016,17.177,56.6813689408,36.116,-1.2530000000000001,36.1377291068,17.9,18.43,25.6919228552,132.19
2019-09-07 15:00:00,52.384,-24.349,57.7664024931,34.774,-1.7690000000000001,34.8189666274,17.61,-22.58,28.6350921074,92.4,53.294,17.181,55.9949747477,34.774,-1.7690000000000001,34.8189666274,18.52,18.95,26.4970356833,132.31
2019-09-07 15:30:00,52.612,-24.6005,58.0793176979,33.902,-2.4505,33.9904479854,18.71,-22.15,28.994596048200002,92.4,53.582,17.0195,56.2200507315,33.902,-2.4505,33.9904479854,19.68,19.47,27.6836287361,132.42
2019-09-07 16:00:00,52.0765,-24.8555,57.7040529989,33.9265,-2.9455,34.0541241629,18.15,-21.91,28.4511968114,92.4,52.9865,17.1145,55.6819117174,33.9265,-2.9455,34.0541241629,19.06,20.06,27.6710534675,132.95
2019-09-07 16:30:00,52.311,-24.8565,57.916200784,32.691,-2.6365,32.7971433703,19.62,-22.22,29.6424155561,92.4,53.331,17.1035,56.0064752796,32.691,-2.6365,32.7971433703,20.64,19.74,28.5600630251,132.95
2019-09-07 17:00:00,52.832,-24.8365,58.3786943692,32.092,-2.5765000000000002,32.1952607731,20.74,-22.26,30.4245821664,92.4,53.892,17.2235,56.5773507355,32.092,-2.5765000000000002,32.1952607731,21.8,19.8,29.4496179941,132.95
2019-09-07 17:30:00,53.869,-24.8485,59.3238325907,34.639,-2.9185,34.761731304,19.23,-21.93,29.1670670449,92.4,54.869,16.9415,57.4249212733,34.639,-2.9185,34.761731304,20.23,19.86,28.3491181521,132.57
2019-09-07 18:00:00,53.908,-24.563,59.2403024385,31.588,-2.173,31.6626542318,22.32,-22.39,31.6147829346,92.4,55.078,17.007,57.643942726,31.588,-2.173,31.6626542318,23.49,19.18,30.3257728673,132.15
2019-09-07 18:30:00,55.1415,-24.8295,60.4738711552,35.0215,-2.4295,35.1056680965,20.12,-22.4,30.1093739556,92.4,56.1915,16.7805,58.6435832168,35.0215,-2.4295,35.1056680965,21.17,19.21,28.5865877642,132.28
2019-09-07 19:00:00,54.937,-24.8285,60.2870498635,34.187,-2.0485,34.2483185171,20.75,-22.78,30.8138102156,92.4,56.027,16.6415,58.4462509597,34.187,-2.0485,34.2483185171,21.84,18.69,28.74546399,132.05
2019-09-07 19:30:00,54.6195,-25.0725,60.0992515469,33.3195,-2.1225,33.3870347066,21.3,-22.95,31.3112200337,92.4,55.7395,16.6875,58.1838853679,33.3195,-2.1225,33.3870347066,22.42,18.81,29.2655514214,132.63
2019-09-07 20:00:00,54.779,-24.896,60.1710034568,33.509,-2.046,33.5714044538,21.27,-22.85,31.2175495515,92.4,55.899,16.634,58.3214210818,33.509,-2.046,33.5714044538,22.39,18.68,29.1591237866,132.27
2019-09-07 20:30:00,55.045,-24.804,60.3754125535,33.125,-2.034,33.1873888849,21.92,-22.77,31.6063174065,92.4,56.205,16.776,58.6552316592,33.125,-2.034,33.1873888849,23.08,18.81,29.7741918446,132.35
2019-09-07 21:00:00,54.8455,-25.0345,60.2889298338,33.0755,-2.0845,33.1411200852,21.77,-22.95,31.6328215624,92.4,55.9955,16.5755,58.3972877838,33.0755,-2.0845,33.1411200852,22.92,18.66,29.555405596900002,132.42
2019-09-07 21:30:00,54.7565,-25.6685,60.474343192,34.0165,-2.9085,34.1406157604,20.74,-22.76,30.7922912431,92.4,55.8465,16.4415,58.216445138,34.0165,-2.9085,34.1406157604,21.83,19.35,29.1714140898,133.19
2019-09-07 22:00:00,53.681,-25.706,59.5184693772,33.401,-2.466,33.4919088288,20.28,-23.24,30.8443836054,92.4,54.751,16.034,57.0505140818,33.401,-2.466,33.4919088288,21.35,18.5,28.2501769906,132.65
2019-09-07 22:30:00,53.1645,-26.096,59.2238573233,34.0545,-2.816,34.170730549,19.11,-23.28,30.1189392243,92.4,54.1645,15.914,56.4539498729,34.0545,-2.816,34.170730549,20.11,18.73,27.4813573173,133.1
2019-09-07 23:00:00,52.8895,-26.1945,59.0207678745,36.4595,-3.2945,36.608043795,16.43,-22.9,28.1843023685,92.4,53.7595,15.7255,56.0122771408,36.4595,-3.2945,36.608043795,17.3,19.02,25.7109004121,132.95
2019-09-07 23:30:00,51.9295,-26.547,58.3216613211,37.4795,-3.637,37.6555532326,14.45,-22.91,27.0863544982,92.4,52.6795,15.733,54.9786959581,37.4795,-3.637,37.6555532326,15.2,19.37,24.6218784824,133.58
2019-09-08 00:00:00,49.3415,-26.707,56.1056812743,33.5415,-3.037,33.6787112469,15.8,-23.67,28.4588984327,92.4,50.1715,15.673,52.5625564566,33.5415,-3.037,33.6787112469,16.63,18.71,25.0323990061,133.86
2019-09-08 00:30:00,48.493,-26.774,55.3933039726,34.013,-3.054,34.1498328693,14.48,-23.72,27.7904444009,92.4,49.263,15.566,51.6637544609,34.013,-3.054,34.1498328693,15.25,18.62,24.0679641848,133.82
2019-09-08 01:00:00,47.4475,-26.853,54.519252244,32.1975,-2.753,32.3149812819,15.25,-24.1,28.5196861834,92.4,48.2475,15.417,50.6508158399,32.1975,-2.753,32.3149812819,16.05,18.17,24.2435847184,133.82
2019-09-08 01:30:00,45.933,-26.6605,53.1095353891,29.003,-2.1505,29.0826178198,16.93,-24.51,29.7886723437,92.4,46.823,15.4495,49.3059872556,29.003,-2.1505,29.0826178198,17.82,17.6,25.0462053014,133.47
2019-09-08 02:00:00,45.3485,-26.7315,52.6408543291,27.8585,-2.1215,27.9391622011,17.49,-24.61,30.1919227609,92.4,46.2485,15.5085,48.7794764681,27.8585,-2.1215,27.9391622011,18.39,17.63,25.4756550456,133.7
2019-09-08 02:30:00,44.723,-26.642,52.0571118388,26.603,-1.8820000000000001,26.6694869279,18.12,-24.76,30.6821120525,92.4,45.683,15.698,48.3049034053,26.603,-1.8820000000000001,26.6694869279,19.08,17.58,25.9442247909,133.85
2019-09-08 03:00:00,44.327,-26.737,51.7663027268,25.647,-1.207,25.6753862288,18.68,-25.53,31.6342109116,92.4,45.297,15.663,47.9285695384,25.647,-1.207,25.6753862288,19.65,16.87,25.8982509062,134.11
2019-09-08 03:30:00,44.076,-26.919,51.646164785,25.846,-1.379,25.882761773,18.23,-25.54,31.3787268703,92.4,45.036,15.701,47.6944723946,25.846,-1.379,25.882761773,19.19,17.08,25.6901245618,134.43
2019-09-08 04:00:00,44.0775,-27.0585,51.7202902979,26.0075,-1.5685,26.0547548156,18.07,-25.49,31.2452396374,92.4,45.0175,15.7815,47.7035747979,26.0075,-1.5685,26.0547548156,19.01,17.35,25.7371832181,134.74
2019-09-08 04:30:00,43.8105,-26.914,51.4171499234,26.0405,-1.294,26.0726307888,17.77,-25.62,31.1794371341,92.4,44.7305,15.526,47.3484350982,26.0405,-1.294,26.0726307888,18.69,16.82,25.1441543902,134.14
2019-09-08 05:00:00,43.7365,-26.9815,51.3895200844,25.8365,-1.5215,25.881261455,17.9,-25.46,31.1226862594,92.4,44.6665,15.7585,47.364823915,25.8365,-1.5215,25.881261455,18.83,17.28,25.5571379462,134.53
2019-09-08 05:30:00,44.056,-26.8175,51.5762488191,25.746,-1.2275,25.7752453383,18.31,-25.59,31.4659212482,92.4,45.026,15.5125,47.6232961086,25.746,-1.2275,25.7752453383,19.28,16.74,25.5332332461,133.94
2019-09-08 06:00:00,44.1225,-26.7835,51.6154131873,25.9825,-1.1735,26.0089870718,18.14,-25.61,31.3836215246,92.4,45.0625,15.5465,47.6688846996,25.9825,-1.1735,26.0089870718,19.08,16.72,25.3693673551,133.94
2019-09-08 06:30:00,44.6605,-26.4005,51.880118162,26.1305,-1.5005000000000002,26.1735463875,18.53,-24.9,31.0382167658,92.4,45.6305,15.6595,48.2427452629,26.1305,-1.5005000000000002,26.1735463875,19.5,17.16,25.9752882563,133.41
2019-09-08 07:00:00,44.8925,-26.666,52.2150563751,26.3025,-1.416,26.3405877355,18.59,-25.25,31.3552324182,92.4,45.8525,16.224,48.6381530514,26.3025,-1.416,26.3405877355,19.55,17.64,26.3319596688,134.68
2019-09-08 07:30:00,45.869,-26.335,52.8913734554,26.939,-1.095,26.9612452606,18.93,-25.24,31.55,92.4,46.849,16.295,49.6019740131,26.939,-1.095,26.9612452606,19.91,17.39,26.4352075838,134.22
2019-09-08 08:00:00,47.429,-25.608,53.9006466102,27.409,-0.618,27.4159662423,20.02,-24.99,32.0203138648,92.4,48.459,17.072,51.3782820363,27.409,-0.618,27.4159662423,21.05,17.69,27.496156095,134.29
2019-09-08 08:30:00,49.014,-24.858,54.9571866092,28.504,-0.868,28.5172130476,20.51,-23.99,31.5623224747,92.4,50.064,17.222,52.9433790006,28.504,-0.868,28.5172130476,21.56,18.09,28.1439460631,133.3
2019-09-08 09:00:00,49.9315,-24.54,55.6360161429,29.4615,-1.2,29.4859285465,20.47,-23.34,31.0447499587,92.4,50.9815,17.47,53.8916899183,29.4615,-1.2,29.4859285465,21.52,18.67,28.48998596,133.17
2019-09-08 09:30:00,50.9735,-24.3305,56.482483413,31.3035,-1.6804999999999999,31.3485756056,19.67,-22.65,29.998856644900002,92.4,51.9735,17.8895,54.9661615223,31.3035,-1.6804999999999999,31.3485756056,20.67,19.57,28.4646060925,133.42
2019-09-08 10:00:00,51.2445,-24.343,56.7325341339,32.8545,-1.933,32.9113150641,18.39,-22.41,28.9896567762,92.4,52.1445,17.787,55.0947025516,32.8545,-1.933,32.9113150641,19.29,19.72,27.5859112592,133.33
2019-09-08 10:30:00,51.577,-24.1845,56.9655770554,35.387,-2.3845,35.4672469928,16.19,-21.8,27.154301685,92.4,52.377,17.6755,55.2790505458,35.387,-2.3845,35.4672469928,16.99,20.06,26.2880904594,132.89
2019-09-08 11:00:00,52.106,-23.836,57.2991285449,35.736,-2.626,35.8323537044,16.37,-21.21,26.792554936,92.4,52.886,18.044,55.879467893,35.736,-2.626,35.8323537044,17.15,20.67,26.8583581032,132.93
2019-09-08 11:30:00,52.5755,-23.4685,57.5756345384,36.5855,-2.6785,36.6834182227,15.99,-20.79,26.2279278633,92.4,53.3455,18.3415,56.4105751832,36.5855,-2.6785,36.6834182227,16.76,21.02,26.8837869356,132.73
2019-09-08 12:00:00,52.75,-23.4225,57.7163408945,37.36,-2.8025,37.4649650507,15.39,-20.62,25.7300699572,92.4,53.5,18.4275,56.5846512426,37.36,-2.8025,37.4649650507,16.14,21.23,26.6685676406,132.73
2019-09-08 12:30:00,52.524,-23.602,57.5832005015,37.404,-2.532,37.4896017584,15.12,-21.07,25.9337482829,92.4,53.254,17.898,56.1811972105,37.404,-2.532,37.4896017584,15.85,20.43,25.8574438025,132.2
2019-09-08 13:00:00,52.392,-23.852,57.5659584129,36.382,-2.332,36.4566612295,16.01,-21.52,26.8222016248,92.4,53.192,17.718,56.065286836,36.382,-2.332,36.4566612295,16.81,20.05,26.1644529849,132.38
2019-09-08 13:30:00,51.501,-24.3535,56.9688157087,36.881,-3.2535,37.0242275173,14.62,-21.1,25.6701071287,92.4,52.211,17.2465,54.985727996,36.881,-3.2535,37.0242275173,15.33,20.5,25.5980253145,132.41
2019-09-08 14:00:00,50.9745,-24.516,56.5635386645,38.0745,-3.696,38.2534699897,12.9,-20.82,24.4924968102,92.4,51.5945,17.244,54.3998893956,38.0745,-3.696,38.2534699897,13.52,20.94,24.9253686031,132.71
2019-09-08 14:30:00,50.534,-24.610500000000002,56.2082010587,38.404,-3.8605,38.5975475419,12.13,-20.75,24.0353780915,92.4,51.124,17.2495,53.955617189,38.404,-3.8605,38.5975475419,12.72,21.11,24.646105169,132.82
2019-09-08 15:00:00,50.46,-24.6645,56.1653733207,36.9,-3.5045,37.066042684,13.56,-21.16,25.1320353334,92.4,51.13,17.2455,53.9600238162,36.9,-3.5045,37.066042684,14.23,20.75,25.1605922029,132.88
2019-09-08 15:30:00,50.55,-24.6785,56.2523853916,36.79,-3.4085,36.9475570539,13.76,-21.27,25.3327949504,92.4,51.23,17.1515,54.0248725334,36.79,-3.4085,36.9475570539,14.44,20.56,25.1242353117,132.75
2019-09-08 16:00:00,50.66,-24.7115,56.3657150425,36.31,-3.1715,36.4482442959,14.35,-21.54,25.8823124933,92.4,51.39,17.0885,54.156707177,36.31,-3.1715,36.4482442959,15.08,20.26,25.256167563600002,132.75
2019-09-08 16:30:00,51.1915,-24.68,56.830203873,39.5115,-2.56,39.5943459632,11.68,-22.12,25.0143318919,92.4,51.7915,17.24,54.5855023999,39.5115,-2.56,39.5943459632,12.28,19.8,23.2988926776,132.97
2019-09-08 17:00:00,51.553,-24.5665,57.1071338035,37.383,-1.9365,37.4331233168,14.17,-22.63,26.7002958785,92.4,52.303,17.0735,55.0191622187,37.383,-1.9365,37.4331233168,14.92,19.01,24.1658126286,132.56
2019-09-08 17:30:00,52.22,-24.564,57.7089117555,36.08,-1.504,36.1113336226,16.14,-23.06,28.1471703729,92.4,53.08,16.956,55.7224580937,36.08,-1.504,36.1113336226,17.0,18.46,25.0952505467,132.42
2019-09-08 18:00:00,52.1835,-24.606,57.6937856987,34.9035,-1.146,34.9223084611,17.28,-23.46,29.1370897655,92.4,53.1035,16.824,55.7048354117,34.9035,-1.146,34.9223084611,18.2,17.97,25.5765693556,132.3
2019-09-08 18:30:00,52.499,-24.5745,57.965947342,33.459,-0.5645,33.4637616124,19.04,-24.01,30.6431346308,92.4,53.529,16.8555,56.1200652285,33.459,-0.5645,33.4637616124,20.07,17.42,26.5755771339,132.3
2019-09-08 19:00:00,52.465,-24.544,57.922225104,32.385,-0.484,32.3886165342,20.08,-24.06,31.3383152068,92.4,53.545,16.786,56.1144974227,32.385,-0.484,32.3886165342,21.16,17.27,27.312973108,132.12
2019-09-08 19:30:00,52.831,-24.549,58.2560551531,31.591,-0.439,31.5940501044,21.24,-24.11,32.1314441008,92.4,53.981,16.861,56.5529988772,31.591,-0.439,31.5940501044,22.39,17.3,28.2949129704,132.25
2019-09-08 20:00:00,53.7625,-24.4215,59.0492681453,31.8825,-0.4515,31.8856967699,21.88,-23.97,32.4545112427,92.4,54.9325,16.9285,57.48176814,31.8825,-0.4515,31.8856967699,23.05,17.38,28.8680948453,132.15
2019-09-08 20:30:00,54.39,-24.264,59.5568114996,31.21,-0.194,31.2106029419,23.18,-24.07,33.416721862,92.4,55.64,16.956,58.1662749022,31.21,-0.194,31.2106029419,24.43,17.15,29.848742017,131.93
2019-09-08 21:00:00,53.522,-24.546,58.8821755712,31.662,-0.366,31.6641153358,21.86,-24.18,32.5965028799,92.4,54.692,16.864,57.2329394667,31.662,-0.366,31.6641153358,23.03,17.23,28.762020096,132.2
2019-09-08 21:30:00,50.6925,-25.0105,56.5265837151,26.5325,-0.7505000000000001,26.5431122233,24.16,-24.26,34.238183363,92.4,51.9725,16.7595,54.6078895078,26.5325,-0.7505000000000001,26.5431122233,25.44,17.51,30.8835506378,132.76
2019-09-08 22:00:00,49.622,-25.402,55.7458921177,26.022,-1.022,26.0420615159,23.6,-24.38,33.9314662224,92.4,50.872,16.548000000000002,53.4957632715,26.022,-1.022,26.0420615159,24.85,17.57,30.4339842939,133.13
2019-09-08 22:30:00,48.7285,-25.4685,54.9828264506,26.3385,-0.9485,26.3555731203,22.39,-24.52,33.2045554104,92.4,49.9185,16.0815,52.4449357374,26.3385,-0.9485,26.3555731203,23.58,17.03,29.0867203376,132.58
2019-09-08 23:00:00,47.308,-25.5605,53.771609835,26.938,-1.0005,26.9565733032,20.37,-24.56,31.9081572642,92.4,48.408,15.9495,50.9678429429,26.938,-1.0005,26.9565733032,21.47,16.95,27.3544036674,132.44
2019-09-08 23:30:00,46.2635,-25.791,52.9668491913,27.2635,-1.331,27.2959702749,19.0,-24.46,30.9724329041,92.4,47.2735,15.979,49.9010244709,27.2635,-1.331,27.2959702749,20.01,17.31,26.4581972175,132.87
2019-09-09 00:00:00,45.062,-25.626,51.8389401898,26.672,-0.756,26.6827120061,18.39,-24.87,30.9307128919,92.4,46.042,15.694,48.6432667489,26.672,-0.756,26.6827120061,19.37,16.45,25.4125834972,132.28
2019-09-09 00:30:00,44.4985,-25.827,51.4504658021,26.7085,-0.897,26.7235585439,17.79,-24.93,30.6266060803,92.4,45.4685,15.773,48.1266248687,26.7085,-0.897,26.7235585439,18.76,16.67,25.0963443553,132.73
2019-09-09 01:00:00,44.4975,-25.963,51.5180053501,27.4575,-1.193,27.4834050883,17.04,-24.77,30.0651708793,92.4,45.4075,15.477,47.9726858249,27.4575,-1.193,27.4834050883,17.95,16.67,24.4967630515,132.57
2019-09-09 01:30:00,44.376,-25.726,51.2938246965,28.346,-1.5859999999999999,28.3903348342,16.03,-24.14,28.9775861659,92.4,45.236,15.004,47.6593717122,28.346,-1.5859999999999999,28.3903348342,16.89,16.59,23.6748854274,131.44
2019-09-09 02:00:00,43.8995,-26.0025,51.0225058822,28.2595,-0.9425,28.275212581,15.64,-25.06,29.5400270819,92.4,44.7495,15.0175,47.2021509732,28.2595,-0.9425,28.275212581,16.49,15.96,22.948675343,131.96
2019-09-09 02:30:00,43.143,-26.1915,50.4709136162,27.493,-0.9215000000000001,27.5084389097,15.65,-25.27,29.723650516,92.4,43.983,15.0085,46.4732112216,27.493,-0.9215000000000001,27.5084389097,16.49,15.93,22.9278215276,132.21
2019-09-09 03:00:00,43.296,-26.31,50.6631988331,28.556,-1.17,28.5799586424,14.74,-25.14,29.1425324912,92.4,44.086,14.96,46.5550963483,28.556,-1.17,28.5799586424,15.53,16.13,22.3910205216,132.34
2019-09-09 03:30:00,44.6295,-26.479,51.8934457446,33.6095,-2.229,33.6833331375,11.02,-24.25,26.6364956404,92.4,45.2395,14.831,47.6085173183,33.6095,-2.229,33.6833331375,11.63,17.06,20.6470457935,132.4
2019-09-09 04:00:00,46.5345,-26.381,53.4922129964,38.1645,-2.851,38.2708408746,8.37,-23.53,24.9743428342,92.4,47.0045,14.739,49.2611524556,38.1645,-2.851,38.2708408746,8.84,17.59,19.6863836191,132.08
2019-09-09 04:30:00,46.8445,-26.4205,53.7815024009,36.9645,-2.7405,37.0659493403,9.88,-23.68,25.6584644903,92.4,47.3945,14.5295,49.5716148668,36.9645,-2.7405,37.0659493403,10.43,17.27,20.1751778183,131.74
2019-09-09 05:00:00,46.4015,-26.261,53.3173454258,37.7515,-2.601,37.8409956694,8.65,-23.66,25.1916275774,92.4,46.8715,14.559,49.0805663501,37.7515,-2.601,37.8409956694,9.12,17.16,19.4329616888,131.55
2019-09-09 05:30:00,48.0945,-26.0375,54.690331289,38.2945,-3.4175,38.4466908394,9.8,-22.62,24.6516612016,92.4,48.6345,14.7125,50.8111429364,38.2945,-3.4175,38.4466908394,10.34,18.13,20.8713320131,131.23
2019-09-09 06:00:00,46.9205,-25.9055,53.5969052325,32.7905,-1.9955,32.8511630007,14.13,-23.91,27.7730984948,92.4,47.6905,15.3945,50.113615121,32.7905,-1.9955,32.8511630007,14.9,17.39,22.9002641906,132.1
2019-09-09 06:30:00,49.582,-25.1765,55.6078310695,32.522,-2.0265,32.5850761277,17.06,-23.15,28.7570182738,92.4,50.492,16.0735,52.9886729995,32.522,-2.0265,32.5850761277,17.97,18.1,25.5055072484,131.94
2019-09-09 07:00:00,51.6595,-24.6855,57.2545007008,32.8095,-2.1855,32.8822094832,18.85,-22.5,29.352555255,92.4,52.6595,16.6245,55.2213449718,32.8095,-2.1855,32.8822094832,19.85,18.81,27.3466378189,131.94
2019-09-09 07:30:00,54.4325,-23.897,59.447150186100004,34.4325,-2.597,34.5302977869,20.0,-21.3,29.2179739202,92.4,55.4725,16.903,57.9905998007,34.4325,-2.597,34.5302977869,21.04,19.5,28.6867844137,131.07
2019-09-09 08:00:00,56.213,-23.0755,60.7649575763,34.603,-2.8555,34.7206205194,21.61,-20.22,29.5946025484,92.4,57.343,17.6645,60.002118373,34.603,-2.8555,34.7206205194,22.74,20.52,30.6296914774,130.78
2019-09-09 08:30:00,58.6205,-22.3705,62.7439422614,35.7105,-2.9005,35.8280994542,22.91,-19.47,30.0657446274,92.4,59.8105,18.2695,62.5385524337,35.7105,-2.9005,35.8280994542,24.1,21.17,32.0777009775,130.48
2019-09-09 09:00:00,59.46,-21.9505,63.3823007649,34.65,-2.8105,34.7637945318,24.81,-19.14,31.334895883,92.4,60.75,18.5095,63.5071971532,34.65,-2.8105,34.7637945318,26.1,21.32,33.7009258033,130.27
2019-09-09 09:30:00,59.1925,-21.459,62.9622167435,32.3025,-2.329,32.3863512494,26.89,-19.13,33.000439391,92.4,60.5825,19.081,63.5163275643,32.3025,-2.329,32.3863512494,28.28,21.41,35.4703608665,130.34
2019-09-09 10:00:00,58.9785,-21.08,62.6324984513,33.1685,-1.42,33.1988823946,25.81,-19.66,32.4449025272,92.4,60.3185,19.38,63.3553931584,33.1685,-1.42,33.1988823946,27.15,20.8,34.2017908888,130.4
2019-09-09 10:30:00,59.644,-21.487,63.3963556129,33.194,-2.437,33.283338249,26.45,-19.05,32.5960887224,92.4,61.024,19.033,63.9232638794,33.194,-2.437,33.283338249,27.83,21.47,35.1492503476,130.5
2019-09-09 11:00:00,58.399,-21.0845,62.0886410002,30.679,-2.0645,30.7483853438,27.72,-19.02,33.6178345525,92.4,59.849,19.4055,62.9164225878,30.679,-2.0645,30.7483853438,29.17,21.47,36.2194671413,130.31
2019-09-09 11:30:00,59.544,-20.77,63.0625153003,30.994,-2.1,31.0650613391,28.55,-18.67,34.1126281603,92.4,61.024,19.6,64.0943724207,30.994,-2.1,31.0650613391,30.03,21.7,37.0498434545,130.2
2019-09-09 12:00:00,59.95,-20.8215,63.4628817676,31.55,-2.2915,31.6331072178,28.4,-18.53,33.9104836297,92.4,61.41,19.5985,64.4615335084,31.55,-2.2915,31.6331072178,29.86,21.89,37.0242042453,130.2
2019-09-09 12:30:00,58.6365,-20.757,62.2020271474,29.8265,-1.967,29.8912895548,28.81,-18.79,34.3959328991,92.4,60.1265,19.573,63.2320988996,29.8265,-1.967,29.8912895548,30.3,21.54,37.1760890896,130.16
2019-09-09 13:00:00,57.758,-20.7635,61.3767830393,28.348,-1.7835,28.4040485891,29.41,-18.98,35.0026927536,92.4,59.278,19.5065,62.4050064198,28.348,-1.7835,28.4040485891,30.93,21.29,37.5490212922,130.11
2019-09-09 13:30:00,56.812,-21.328,60.6834979875,28.512,-1.978,28.5805288265,28.3,-19.35,34.28283098,92.4,58.262,19.122,61.3197482708,28.512,-1.978,28.5805288265,29.75,21.1,36.4729008992,130.4
