Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-09 14:00:00,56.655,-21.156,60.4761553093,28.295,-1.786,28.3513107457,28.36,-19.37,34.3436529798,92.4,58.125,19.194,61.2121332825,28.295,-1.786,28.3513107457,29.83,20.98,36.4690183581,130.24
2019-09-09 14:30:00,56.1115,-21.079,59.9401757859,28.7515,-1.329,28.7821992428,27.36,-19.75,33.7436231013,92.4,57.5215,19.331,60.6828684494,28.7515,-1.329,28.7821992428,28.77,20.66,35.4196061525,130.3
2019-09-09 15:00:00,52.5435,-20.9415,56.5629367563,28.4835,-1.8715000000000002,28.5449169643,24.06,-19.07,30.7009527539,92.4,53.8035,19.4885,57.2242802008,28.4835,-1.8715000000000002,28.5449169643,25.32,21.36,33.1263037479,130.3
2019-09-09 15:30:00,52.2925,-20.742,56.2559874169,28.8725,-1.542,28.9136476469,23.42,-19.2,30.2842599381,92.4,53.5225,19.688,57.0287239052,28.8725,-1.542,28.9136476469,24.65,21.23,32.5320672568,130.35
2019-09-09 16:00:00,52.6465,-20.93,56.654380786,29.5965,-1.9100000000000001,29.6580665629,23.05,-19.02,29.8841580106,92.4,53.8465,19.57,57.2924991796,29.5965,-1.9100000000000001,29.6580665629,24.25,21.48,32.3952604558,130.38
2019-09-09 16:30:00,53.9205,-20.963,57.8521191423,27.2305,-1.713,27.2843269891,26.69,-19.25,32.9077285755,92.4,55.3305,19.447,58.6485297279,27.2305,-1.713,27.2843269891,28.1,21.16,35.1760657266,130.27
2019-09-09 17:00:00,54.198,-21.2575,58.2177336406,25.928,-1.6575000000000002,25.980925508,28.27,-19.6,34.3998968022,92.4,55.688,19.1625,58.8927393679,25.928,-1.6575000000000002,25.980925508,29.76,20.82,36.3198292948,130.23
2019-09-09 17:30:00,54.3965,-21.6325,58.5401082037,27.1565,-1.2425,27.1849093892,27.24,-20.39,34.0260150473,92.4,55.8365,18.7375,58.896592758,27.1565,-1.2425,27.1849093892,28.68,19.98,34.9534375992,130.32
2019-09-09 18:00:00,54.8285,-22.226,59.1621457374,29.2485,-1.876,29.3086016086,25.58,-20.35,32.6872895787,92.4,56.1985,18.204,59.0733190049,29.2485,-1.876,29.3086016086,26.95,20.08,33.6081671622,130.46
2019-09-09 18:30:00,55.332,-22.569,59.7577608767,32.162,-2.239,32.2398412682,23.17,-20.33,30.8246297626,92.4,56.572,18.001,59.3668862667,32.162,-2.239,32.2398412682,24.41,20.24,31.7097098694,130.64
2019-09-09 19:00:00,56.4515,-22.6345,60.8201647688,35.7915,-2.5545,35.8825437016,20.66,-20.08,28.8104494932,92.4,57.5715,17.9355,60.300578542,35.7915,-2.5545,35.8825437016,21.78,20.49,29.9033192138,130.61
2019-09-09 19:30:00,58.025,-23.047,62.4344843336,38.955,-4.247,39.1858269531,19.07,-18.8,26.7788143875,92.4,59.045,17.593,61.6102724714,38.955,-4.247,39.1858269531,20.09,21.84,29.6747990726,130.73
2019-09-09 20:00:00,57.205,-23.064,61.6794951422,36.605,-4.274,36.8536714725,20.6,-18.79,27.8823259431,92.4,58.305,17.406,60.8476939662,36.605,-4.274,36.8536714725,21.7,21.68,30.6742954279,130.45
2019-09-09 20:30:00,57.299,-23.284,61.8491718376,36.389,-4.494,36.6654518178,20.91,-18.79,28.1121361693,92.4,58.419,17.436,60.9655120293,36.389,-4.494,36.6654518178,22.03,21.93,31.084494527,130.91
2019-09-09 21:00:00,56.3985,-23.7105,61.1798873201,35.4685,-4.2805,35.7258613962,20.93,-19.43,28.5585328755,92.4,57.5185,17.1695,60.026407293,35.4685,-4.2805,35.7258613962,22.05,21.45,30.7620708016,131.13
2019-09-09 21:30:00,55.173,-24.092,60.2036908586,35.773,-4.522,36.0576762008,19.4,-19.57,27.5562134554,92.4,56.213,16.738,58.6520418485,35.773,-4.522,36.0576762008,20.44,21.26,29.4920531669,131.07
2019-09-09 22:00:00,53.609,-24.249,58.8382433626,36.759,-4.839,37.0761379057,16.85,-19.41,25.7035133785,92.4,54.509,16.651,56.9954987872,36.759,-4.839,37.0761379057,17.75,21.49,27.8726137992,131.23
2019-09-09 22:30:00,51.0305,-24.7675,56.7233724888,34.3405,-4.5175,34.6363645104,16.69,-20.25,26.2415433997,92.4,51.9405,16.3625,54.4568356269,34.3405,-4.5175,34.6363645104,17.6,20.88,27.3081379812,131.67
2019-09-09 23:00:00,51.7185,-24.5,57.2280808891,39.9185,-5.24,40.2609518299,11.8,-19.26,22.5873327332,92.4,52.3585,15.96,54.7369539,39.9185,-5.24,40.2609518299,12.44,21.2,24.5803498755,130.63
2019-09-09 23:30:00,50.5035,-24.7575,56.2453315263,41.1635,-5.8475,41.5767601973,9.34,-18.91,21.090843985,92.4,51.0135,16.2525,53.5399004342,41.1635,-5.8475,41.5767601973,9.85,22.1,24.1957124301,131.41
2019-09-10 00:00:00,49.113,-24.906,55.0671917297,40.943,-5.936,41.3710689371,8.17,-18.97,20.6545346111,92.4,49.563,16.354,52.1914196492,40.943,-5.936,41.3710689371,8.62,22.29,23.8987133545,131.85
2019-09-10 00:30:00,48.9605,-25.4265,55.1691713052,40.3605,-5.9565,40.7976696945,8.6,-19.47,21.2847574569,92.4,49.4205,16.0435,51.9594044664,40.3605,-5.9565,40.7976696945,9.06,22.0,23.7925114269,132.25
2019-09-10 01:00:00,46.5405,-26.048,53.3340083272,35.3205,-4.348,35.5871159867,11.22,-21.7,24.4290482827,92.4,47.1505,15.922,49.7662509563,35.3205,-4.348,35.5871159867,11.83,20.27,23.469593094,133.13
2019-09-10 01:30:00,44.866,-26.055,51.8827618868,30.456,-3.665,30.675725924600002,14.41,-22.39,26.6263065407,92.4,45.656,15.935,48.3569494592,30.456,-3.665,30.675725924600002,15.2,19.6,24.8032255967,133.21
2019-09-10 02:00:00,43.548,-25.606,50.5182693686,29.638,-2.696,29.7603672692,13.91,-22.91,26.8021678228,92.4,44.288,15.664,46.9764604882,29.638,-2.696,29.7603672692,14.65,18.36,23.488552531,132.1
2019-09-10 02:30:00,42.46,-25.6385,49.6002447801,28.88,-2.5685000000000002,28.9939923476,13.58,-23.07,26.7701568916,92.4,43.21,15.8715,46.032690691,28.88,-2.5685000000000002,28.9939923476,14.33,18.44,23.3534258729,132.45
2019-09-10 03:00:00,42.966,-25.777,50.1051981834,28.596,-2.847,28.7373733142,14.37,-22.93,27.0607058297,92.4,43.746,15.753,46.495908691,28.596,-2.847,28.7373733142,15.15,18.6,23.9892163273,132.57
2019-09-10 03:30:00,42.521,-25.866,49.7703264707,28.611,-2.916,28.7592137758,13.91,-22.95,26.8363671163,92.4,43.271,15.844,46.0804923693,28.611,-2.916,28.7592137758,14.66,18.76,23.808679089800002,132.78
2019-09-10 04:00:00,42.3635,-25.4005,49.3948532997,28.4535,-2.9205,28.6029890483,13.91,-22.48,26.4355537109,92.4,43.1235,15.3995,45.7906196999,28.4535,-2.9205,28.6029890483,14.67,18.32,23.4697954827,131.38
2019-09-10 04:30:00,43.226,-25.4705,50.1720384901,30.316,-3.3405,30.4994884588,12.91,-22.13,25.6204020265,92.4,43.926,15.3595,46.5339415508,30.316,-3.3405,30.4994884588,13.61,18.7,23.1283829958,131.38
2019-09-10 05:00:00,42.8545,-25.257,49.7435847045,29.924500000000002,-3.3970000000000002,30.1166948593,12.93,-21.86,25.3977262762,92.4,43.5545,15.473,46.2212959495,29.924500000000002,-3.3970000000000002,30.1166948593,13.63,18.87,23.277753328,131.19
2019-09-10 05:30:00,43.3075,-24.9815,49.9961488367,30.9275,-3.4915000000000003,31.123959075,12.38,-21.49,24.800897161199998,92.4,43.9775,15.6285,46.671945733,30.9275,-3.4915000000000003,31.123959075,13.05,19.12,23.1490150978,130.98
2019-09-10 06:00:00,44.131,-25.09,50.7646851758,29.501,-3.1,29.6634286791,14.63,-21.99,26.4120616386,92.4,44.921,16.22,47.7596549506,29.501,-3.1,29.6634286791,15.42,19.32,24.7191990161,132.06
2019-09-10 06:30:00,46.4025,-24.4685,52.4585502897,31.0525,-2.6685,31.1669480139,15.35,-21.8,26.6620048008,92.4,47.2325,16.6215,50.0717816589,31.0525,-2.6685,31.1669480139,16.18,19.29,25.1773012851,131.76
2019-09-10 07:00:00,47.874,-23.621,53.384187893000004,33.054,-2.931,33.1836959515,14.82,-20.69,25.4501178779,92.4,48.674,17.309,51.6600402342,33.054,-2.931,33.1836959515,15.62,20.24,25.5664232931,131.4
2019-09-10 07:30:00,50.568,-22.685,55.423206773,35.208,-2.555,35.3005848252,15.36,-20.13,25.3208708381,92.4,51.398,17.705,54.3619483554,35.208,-2.555,35.3005848252,16.19,20.26,25.9342187081,130.5
2019-09-10 08:00:00,52.7295,-22.32,57.2589082174,37.2795,-2.73,37.3793261075,15.45,-19.59,24.9493607133,92.4,53.5595,17.94,56.4841892944,37.2795,-2.73,37.3793261075,16.28,20.67,26.3113530629,130.34
2019-09-10 08:30:00,53.0175,-21.548000000000002,57.2291150574,35.8575,-2.218,35.9260327653,17.16,-19.33,25.8479109407,92.4,53.9275,18.542,57.0261433051,35.8575,-2.218,35.9260327653,18.07,20.76,27.522763306,130.02
2019-09-10 09:00:00,53.0,-21.0115,57.0130084476,37.7,-2.4215,37.7776873597,15.3,-18.59,24.0765051451,92.4,53.82,19.0685,57.098161899,37.7,-2.4215,37.7776873597,16.12,21.49,26.8640000744,129.91
2019-09-10 09:30:00,53.3735,-20.745,57.2633000031,40.0435,-2.9450000000000003,40.1516489979,13.33,-17.8,22.2380057559,92.4,54.0735,19.305,57.4162557753,40.0435,-2.9450000000000003,40.1516489979,14.03,22.25,26.3040567214,129.78
2019-09-10 10:00:00,52.9515,-20.622,56.8254189272,34.0515,-3.402,34.2210206781,18.9,-17.22,25.5683085088,92.4,53.9215,19.378,57.2977752295,34.0515,-3.402,34.2210206781,19.87,22.78,30.2282202586,129.54
2019-09-10 10:30:00,52.504,-20.9515,56.5299510724,35.464,-3.2715,35.6145757837,17.04,-17.68,24.554918041,92.4,53.374,19.2085,56.7252179216,35.464,-3.2715,35.6145757837,17.91,22.48,28.7422772236,129.92
2019-09-10 11:00:00,52.2325,-20.585,56.1424641537,36.0925,-2.645,36.1892882114,16.14,-17.94,24.1317881642,92.4,53.0625,19.525,56.5407333809,36.0925,-2.645,36.1892882114,16.97,22.17,27.9193445482,129.8
2019-09-10 11:30:00,52.243,-20.6395,56.1722352168,33.613,-3.5595,33.8009439106,18.63,-17.08,25.2745583542,92.4,53.183,19.5905,56.6764428952,33.613,-3.5595,33.8009439106,19.57,23.15,30.3134854479,129.92
2019-09-10 12:00:00,52.2355,-20.6085,56.1538754896,32.6155,-3.6585,32.820046656,19.62,-16.95,25.9277245434,92.4,53.2255,19.5615,56.7063147498,32.6155,-3.6585,32.820046656,20.61,23.22,31.0473911948,129.81
2019-09-10 12:30:00,52.406,-20.5705,56.2986172677,35.036,-4.2505,35.2928894574,17.37,-16.32,23.8339946295,92.4,53.276,19.5795,56.7599242093,35.036,-4.2505,35.2928894574,18.24,23.83,30.0094401814,129.72
2019-09-10 13:00:00,52.329,-23.033,57.1737993315,35.939,-5.533,36.3624230491,16.39,-17.5,23.9766991056,92.4,53.259,21.477,57.4263233195,35.939,-5.533,36.3624230491,17.32,27.01,32.0861730345,130.1
2019-09-10 13:30:00,51.3925,-30.9095,59.9715453069,38.5925,-5.4895,38.9809654383,12.8,-25.42,28.4607870587,92.4,52.5425,28.9605,59.9952070294,38.5925,-5.4895,38.9809654383,13.95,34.45,37.1672570955,130.62
2019-09-10 14:00:00,51.5215,-30.836,60.0443490951,39.5615,-5.656,39.9637663171,11.96,-25.18,27.8760470655,92.4,52.6215,29.104,60.1337266287,39.5615,-5.656,39.9637663171,13.06,34.76,37.1324817377,130.73
2019-09-10 14:30:00,51.9235,-30.9655,60.455868553,38.2435,-5.4655000000000005,38.6320719416,13.68,-25.5,28.9377331524,92.4,53.1435,29.4145,60.7407968543,38.2435,-5.4655000000000005,38.6320719416,14.9,34.88,37.9292024699,131.29
2019-09-10 15:00:00,51.75,-31.4355,60.5495925688,40.41,-5.5355,40.7873737847,11.34,-25.9,28.2737616882,92.4,52.85,29.0745,60.3195577757,40.41,-5.5355,40.7873737847,12.44,34.61,36.7777881336,131.49
2019-09-10 15:30:00,51.9505,-31.458,60.7326947718,42.2505,-5.848,42.653298281,9.7,-25.61,27.3854359104,92.4,52.9405,29.142,60.4313884025,42.2505,-5.848,42.653298281,10.69,34.99,36.5865576408,131.49
2019-09-10 16:00:00,51.869,-31.547,60.7091951026,40.259,-5.347,40.6125287319,11.61,-26.2,28.6571474505,92.4,52.979,28.633,60.2214507464,40.259,-5.347,40.6125287319,12.72,33.98,36.2827617471,131.16
2019-09-10 16:30:00,52.547,-31.619,61.3265714841,38.727,-4.9190000000000005,39.0381491621,13.82,-26.7,30.0646370342,92.4,53.797,28.591,60.9225942488,38.727,-4.9190000000000005,39.0381491621,15.07,33.51,36.7426863471,131.2
2019-09-10 17:00:00,55.01,-31.999,63.6398939424,41.03,-5.899,41.4518889919,13.98,-26.1,29.608282625,92.4,56.28,28.121,62.9144581237,41.03,-5.899,41.4518889919,15.25,34.02,37.2816697587,130.95
2019-09-10 17:30:00,55.1555,-32.183,63.8582388518,39.5455,-5.683,39.9517591509,15.61,-26.5,30.7558465987,92.4,56.5155,27.607,62.897918799,39.5455,-5.683,39.9517591509,16.97,33.29,37.3658266334,130.66
2019-09-10 18:00:00,54.199,-32.196,63.0405743708,35.569,-4.786,35.8895466257,18.63,-27.41,33.1418919194,92.4,55.759,27.564,62.2000014228,35.569,-4.786,35.8895466257,20.19,32.35,38.1334315267,130.6
2019-09-10 18:30:00,55.7895,-32.433,64.5319130295,37.0695,-4.743,37.3716989077,18.72,-27.69,33.4241604233,92.4,57.3595,27.207,63.4849044203,37.0695,-4.743,37.3716989077,20.29,31.95,37.848204713,130.5
2019-09-10 19:00:00,57.2565,-32.3445,65.7607289535,40.5065,-5.1645,40.8344046424,16.75,-27.18,31.9267113872,92.4,58.7065,27.2255,64.7122939827,40.5065,-5.1645,40.8344046424,18.2,32.39,37.1530900465,130.34
2019-09-10 19:30:00,56.9595,-32.3235,65.4919330338,38.0695,-4.7735,38.3676052484,18.89,-27.55,33.4041105255,92.4,58.5595,27.2665,64.5962619855,38.0695,-4.7735,38.3676052484,20.49,32.04,38.0315881867,130.38
2019-09-10 20:00:00,56.3725,-32.458,65.0490624087,34.6325,-4.038,34.8671120148,21.74,-28.42,35.7816153911,92.4,58.1325,27.152,64.1608810745,34.6325,-4.038,34.8671120148,23.5,31.19,39.0520946941,130.38
2019-09-10 20:30:00,57.666,-32.6635,66.2742166174,38.066,-4.8735,38.376703327,19.6,-27.79,34.0065302552,92.4,59.296,27.0865,65.1896778505,38.066,-4.8735,38.376703327,21.23,31.96,38.368665601000004,130.55
2019-09-10 21:00:00,56.372,-32.9325,65.286690376,38.582,-5.0625,38.9127181041,17.79,-27.87,33.0638926928,92.4,57.912,27.0475,63.9168757078,38.582,-5.0625,38.9127181041,19.33,32.11,37.4793409761,130.88
2019-09-10 21:30:00,56.016,-33.405,65.2202904087,40.026,-5.355,40.3826287034,15.99,-28.05,32.2874991289,92.4,57.436,26.515,63.2608830242,40.026,-5.355,40.3826287034,17.41,31.87,36.3153548792,130.84
2019-09-10 22:00:00,56.2595,-33.809,65.6367261619,43.5995,-6.339,44.0579087253,12.66,-27.47,30.2469254636,92.4,57.4795,26.321,63.2193638156,43.5995,-6.339,44.0579087253,13.88,32.66,35.4870398878,131.02
2019-09-10 22:30:00,55.0145,-34.115,64.733518638,46.5645,-7.025,47.0914353705,8.45,-27.09,28.3772902159,92.4,55.9845,26.415,61.903283154,46.5645,-7.025,47.0914353705,9.42,33.44,34.7414737742,131.48
2019-09-10 23:00:00,53.1265,-34.5685,63.3830118762,44.6465,-6.4985,45.1169642651,8.48,-28.07,29.3229483511,92.4,54.0965,26.0515,60.0425845921,44.6465,-6.4985,45.1169642651,9.45,32.55,33.8940260223,131.58
2019-09-10 23:30:00,54.017,-34.642,64.1709003599,45.317,-6.752,45.817245585,8.7,-27.89,29.2154428342,92.4,55.017,26.098,60.8931514458,45.317,-6.752,45.817245585,9.7,32.85,34.252189711,131.71
2019-09-11 00:00:00,56.07,-33.797,65.4681763073,48.03,-6.167,48.4242995716,8.04,-27.63,28.7760056297,92.4,57.03,25.203,62.3507185925,48.03,-6.167,48.4242995716,9.0,31.37,32.6355159297,129.88
2019-09-11 00:30:00,53.859,-33.592,63.4760927043,46.209,-6.012,46.5984530323,7.65,-27.58,28.6213015078,92.4,54.889,25.028,60.3258079515,46.209,-6.012,46.5984530323,8.68,31.04,32.2307927299,130.39
2019-09-11 01:00:00,53.949,-33.437,63.4706827598,46.989,-6.347,47.4157202835,6.96,-27.09,27.9697997848,92.4,54.939,24.223,60.0420473502,46.989,-6.347,47.4157202835,7.95,30.57,31.5868232021,130.76
2019-09-11 01:30:00,54.8755,-33.7165,64.4059226508,50.8255,-7.0365,51.3102697566,4.05,-26.68,26.9856424789,92.4,55.6955,25.1335,61.1038586548,50.8255,-7.0365,51.3102697566,4.87,32.17,32.5365302391,130.66
2019-09-11 02:00:00,54.776,-31.54,63.2074503204,52.356,-7.23,52.852848892,2.42,-24.31,24.430155546,92.4,55.456,23.7,60.3080254693,52.356,-7.23,52.852848892,3.1,30.93,31.0849626025,130.44
2019-09-11 02:30:00,54.0635,-33.3075,63.5000125079,52.4535,-7.2675,52.9545674942,1.6099999999999999,-26.04,26.0897240307,92.4,54.7335,25.0625,60.198712017,52.4535,-7.2675,52.9545674942,2.2800000000000002,32.33,32.4102962035,130.6
2019-09-11 03:00:00,54.0385,-32.73,63.1776256459,51.5285,-6.96,51.9964221101,2.51,-25.77,25.8919485555,92.4,54.6685,24.1,59.7449152,51.5285,-6.96,51.9964221101,3.14,31.06,31.2183151371,130.05
2019-09-11 03:30:00,55.516,-32.8925,64.5286201019,56.006,-7.6425,56.5250373043,-0.49,-25.25,25.2547540079,92.4,55.966,25.1475,61.3562540598,56.006,-7.6425,56.5250373043,-0.04,32.79,32.7900243977,129.76
2019-09-11 04:00:00,56.412,-33.2685,65.4912729778,58.152,-8.1185,58.7159701125,-1.74,-25.15,25.2101190001,92.4,56.772,25.9015,62.4015038781,58.152,-8.1185,58.7159701125,-1.38,34.02,34.0479779135,130.01
2019-09-11 04:30:00,56.7545,-33.075,65.6888795402,57.9145,-8.205,58.492831486,-1.16,-24.87,24.8970379764,92.4,57.1645,25.685,62.6697637242,57.9145,-8.205,58.492831486,-0.75,33.89,33.8982978924,129.83
2019-09-11 05:00:00,57.1945,-32.8225,65.9433646131,58.6245,-8.2525,59.2024978907,-1.43,-24.57,24.6115785759,92.4,57.5745,25.9375,63.147264046,58.6245,-8.2525,59.2024978907,-1.05,34.19,34.2061193356,129.62
2019-09-11 05:30:00,58.315,-32.6935,66.8543503988,59.835,-8.6235,60.4532213968,-1.52,-24.07,24.1179456007,92.4,58.695,26.2365,64.2919665063,59.835,-8.6235,60.4532213968,-1.1400000000000001,34.86,34.8786352944,129.8
2019-09-11 06:00:00,58.3545,-32.492,66.7905512348,59.4445,-8.162,60.0022234942,-1.09,-24.33,24.3544041192,92.4,58.7545,26.258,64.3550606732,59.4445,-8.162,60.0022234942,-0.6900000000000001,34.42,34.4269153425,129.63
2019-09-11 06:30:00,60.894,-32.558,69.0514489348,60.344,-9.148,61.0334681957,0.55,-23.41,23.4164600228,92.4,61.384,27.742,67.361814257,60.344,-9.148,61.0334681957,1.04,36.89,36.9046568877,130.98
2019-09-11 07:00:00,62.6745,-31.4785,70.135503937,60.1745,-8.6285,60.7899783065,2.5,-22.85,22.9863546479,92.4,63.2845,28.0515,69.2229340067,60.1745,-8.6285,60.7899783065,3.11,36.68,36.8116082235,130.14
2019-09-11 07:30:00,64.7635,-30.8195,71.7227475248,59.6135,-8.4695,60.2121400757,5.15,-22.35,22.935670908,92.4,65.5235,28.7105,71.53755560889999,59.6135,-8.4695,60.2121400757,5.91,37.18,37.6467860514,130.14
2019-09-11 08:00:00,66.5955,-31.0975,73.4984022037,61.9155,-8.5475,62.5027111132,4.68,-22.55,23.0305210536,92.4,67.3355,30.0825,73.7497550267,61.9155,-8.5475,62.5027111132,5.42,38.63,39.0083747418,131.84
2019-09-11 08:30:00,68.0865,-31.0095,74.8155102402,59.1465,-8.3695,59.7357262658,8.94,-22.64,24.3411832087,92.4,69.0765,31.0105,75.7179896887,59.1465,-8.3695,59.7357262658,9.93,39.38,40.6126741301,132.74
2019-09-11 09:00:00,67.7285,-30.938,74.4601205764,56.7485,-7.828,57.285860701,10.98,-23.11,25.5857870702,92.4,68.8185,30.902,75.4381836092,56.7485,-7.828,57.285860701,12.07,38.73,40.5672010373,132.68
2019-09-11 09:30:00,68.752,-29.926,74.9826845345,57.142,-7.606,57.6459833813,11.61,-22.32,25.1589844787,92.4,69.872,30.814,76.3649067308,57.142,-7.606,57.6459833813,12.73,38.42,40.4740571231,131.47
2019-09-11 10:00:00,68.9965,-29.7125,75.1222315197,57.5965,-7.5525,58.0895607532,11.4,-22.16,24.9203852298,92.4,70.1065,31.0575,76.6778302282,57.5965,-7.5525,58.0895607532,12.51,38.61,40.5861084609,131.43
2019-09-11 10:30:00,68.766,-30.101,75.0655244237,55.786,-7.561,56.2960612921,12.98,-22.54,26.0102287572,92.4,69.966,30.349,76.2646901062,55.786,-7.561,56.2960612921,14.18,37.91,40.475183755,131.15
2019-09-11 11:00:00,68.152,-29.8105,74.3865647429,53.532,-7.7005,54.083016967,14.62,-22.11,26.5065369296,92.4,69.452,30.4995,75.8538054698,53.532,-7.7005,54.083016967,15.92,38.2,41.384615499,130.86
2019-09-11 11:30:00,67.2295,-29.878,73.5696986146,51.4695,-7.498,52.0127814508,15.76,-22.38,27.3722852535,92.4,68.5795,30.382,75.0080911919,51.4695,-7.498,52.0127814508,17.11,37.88,41.56496722,130.86
2019-09-11 12:00:00,69.808,-29.68,75.8555157124,51.388,-6.77,51.8320310619,18.42,-22.91,29.396674982,92.4,71.328,30.37,77.5243218867,51.388,-6.77,51.8320310619,19.94,37.14,42.1542785492,130.62
2019-09-11 12:30:00,70.8045,-29.818,76.8270157188,53.3045,-7.098,53.775006501600004,17.5,-22.72,28.6783611805,92.4,72.2745,30.692,78.5213487801,53.3045,-7.098,53.775006501600004,18.97,37.79,42.284098666,131.07
2019-09-11 13:00:00,67.3995,-30.4775,73.970065611,52.9895,-7.8975,53.5747852679,14.41,-22.58,26.7862744703,92.4,68.6695,30.4325,75.1108333498,52.9895,-7.8975,53.5747852679,15.68,38.33,41.4131778544,131.54
2019-09-11 13:30:00,65.6175,-31.1745,72.6464435227,50.2975,-7.1045,50.7967757491,15.32,-24.07,28.5318646429,92.4,66.9475,29.9955,73.3600557286,50.2975,-7.1045,50.7967757491,16.65,37.1,40.6648804253,131.91
2019-09-11 14:00:00,65.165,-31.1265,72.2172848233,49.015,-7.0165,49.5146594177,16.15,-24.11,29.0192108783,92.4,66.555,30.1335,73.0588519431,49.015,-7.0165,49.5146594177,17.54,37.15,41.0825279164,132.01
2019-09-11 14:30:00,65.3425,-31.1455,72.385664855,49.2025,-6.9555,49.6916993722,16.14,-24.19,29.0801599033,92.4,66.7225,30.0445,73.1748863101,49.2025,-6.9555,49.6916993722,17.52,37.0,40.9383731968,131.96
2019-09-11 15:00:00,64.708,-31.6265,72.0233348732,47.288,-7.3665,47.8583353895,17.42,-24.26,29.866436011,92.4,66.168,30.1235,72.7023347373,47.288,-7.3665,47.8583353895,18.88,37.49,41.9756417461,132.5
2019-09-11 15:30:00,67.3895,-31.862,74.5421475023,47.9395,-6.532,48.3824625691,19.45,-25.33,31.9360517284,92.4,68.9995,30.218,75.3263468134,47.9395,-6.532,48.3824625691,21.06,36.75,42.3566535505,132.76
2019-09-11 16:00:00,65.1365,-32.0455,72.5925457778,50.9965,-7.7455,51.5813511116,14.14,-24.3,28.1145798475,92.4,66.4065,29.8345,72.8005537925,50.9965,-7.7455,51.5813511116,15.41,37.58,40.616800711,132.59
2019-09-11 16:30:00,64.893,-32.181,72.4342336882,50.113,-7.681,50.698230048,14.78,-24.5,28.6129061789,92.4,66.213,29.579,72.5195050314,50.113,-7.681,50.698230048,16.1,37.26,40.58962429,132.53
2019-09-11 17:00:00,65.1005,-32.1465,72.6049072894,51.1005,-7.7165,51.6798362275,14.0,-24.43,28.1571465174,92.4,66.3605,29.2935,72.5384387928,51.1005,-7.7165,51.6798362275,15.26,37.01,40.0325829794,132.15
2019-09-11 17:30:00,65.7315,-32.511,73.3320885646,53.1615,-7.561,53.6964971227,12.57,-24.95,27.9375625279,92.4,66.9315,28.669,72.8130294195,53.1615,-7.561,53.6964971227,13.77,36.23,38.7585577647,131.98
2019-09-11 18:00:00,64.4415,-33.22,72.500174636,50.8315,-6.13,51.1997880098,13.61,-27.09,30.3166653839,92.4,65.7015,28.06,71.4426392447,50.8315,-6.13,51.1997880098,14.87,34.19,37.283682758,132.21
2019-09-11 18:30:00,62.6515,-33.25,70.9279419711,50.1715,-4.78,50.3986885965,12.48,-28.47,31.0852263945,92.4,63.8615,28.1,69.7703460092,50.1715,-4.78,50.3986885965,13.69,32.88,35.6161550423,132.41
2019-09-11 19:00:00,60.7415,-33.632,69.4308378622,44.5115,-4.192,44.7084611259,16.23,-29.44,33.6173541493,92.4,62.1715,27.868,68.1316434284,44.5115,-4.192,44.7084611259,17.66,32.06,36.6021747988,132.51
2019-09-11 19:30:00,61.773,-33.6555,70.3462593835,43.773,-3.8855,43.9451093894,18.0,-29.77,34.7886892538,92.4,63.313,27.5745,69.0571431443,43.773,-3.8855,43.9451093894,19.54,31.46,37.0343516212,132.18
2019-09-11 20:00:00,61.6595,-33.606,70.2229106222,40.8495,-3.356,40.9871246399,20.81,-30.25,36.7167346043,92.4,63.3795,27.374,69.0383726362,40.8495,-3.356,40.9871246399,22.53,30.73,38.1042491069,132.08
2019-09-11 20:30:00,61.4975,-33.4435,70.002929928,40.2875,-3.1635,40.4115130687,21.21,-30.28,36.9694806563,92.4,63.2375,27.5565,68.9807371554,40.2875,-3.1635,40.4115130687,22.95,30.72,38.346067595,132.08
2019-09-11 21:00:00,60.4865,-33.7795,69.2796600923,38.1465,-3.5395,38.310357901,22.34,-30.24,37.5969839216,92.4,62.2865,27.4905,68.0832995124,38.1465,-3.5395,38.310357901,24.14,31.03,39.31412596,132.34
2019-09-11 21:30:00,59.4705,-33.961,68.4842309678,38.5705,-4.091,38.7868502363,20.9,-29.87,36.4558212087,92.4,61.1805,27.369,67.0232477671,38.5705,-4.091,38.7868502363,22.61,31.46,38.7420146611,132.31
2019-09-11 22:00:00,56.8945,-33.956,66.2570303157,29.9445,-5.686,30.4795616151,26.95,-28.27,39.0575908115,92.4,58.9545,26.794,64.7576366636,29.9445,-5.686,30.4795616151,29.01,32.48,43.5491733561,131.6
2019-09-11 22:30:00,56.324,-34.0055,65.7933659745,24.284,-8.4855,25.7238482006,32.04,-25.52,40.9613476341,92.4,58.694,25.9345,64.168402865,24.284,-8.4855,25.7238482006,34.41,34.42,48.6701602627,130.44
2019-09-11 23:00:00,54.751,-34.065,64.4833019161,18.141,-9.425,20.4432508667,36.61,-24.64,44.1296011765,92.4,57.371,25.655,62.8459279986,18.141,-9.425,20.4432508667,39.23,35.08,52.626982623,130.13
2019-09-11 23:30:00,53.879,-33.7065,63.5537157313,19.519,-9.9765,21.92081005,34.36,-23.73,41.7579034435,92.4,56.369,25.0935,61.7020899423,19.519,-9.9765,21.92081005,36.85,35.07,50.8706929381,129.18
2019-09-12 00:00:00,52.981,-33.243,62.5466498703,19.671,-9.953,22.0456446946,33.31,-23.29,40.6445592915,92.4,55.401,24.547,60.5955939817,19.671,-9.953,22.0456446946,35.73,34.5,49.6677249328,129.58
2019-09-12 00:30:00,51.687,-32.6475,61.1343211727,19.567,-9.6975,21.8382461578,32.12,-22.95,39.4765360689,92.4,54.087,23.7025,59.0526212395,19.567,-9.6975,21.8382461578,34.52,33.4,48.0332218366,129.86
2019-09-12 01:00:00,50.4295,-33.9885,60.8140822713,18.7695,-8.9785,20.8064315177,31.66,-25.01,40.3466937927,92.4,52.7595,24.9515,58.3621640492,18.7695,-8.9785,20.8064315177,33.99,33.93,48.0267113178,129.4
2019-09-12 01:30:00,50.1505,-33.9365,60.5537668729,17.2805,-9.5765,19.7566452744,32.87,-24.36,40.9126691869,92.4,52.5605,25.0035,58.2046490626,17.2805,-9.5765,19.7566452744,35.28,34.58,49.4009595049,129.35
2019-09-12 02:00:00,51.19,-34.216,61.5723213465,20.55,-10.116,22.9049330058,30.64,-24.1,38.9822985469,92.4,53.46,24.824,58.9423665626,20.55,-10.116,22.9049330058,32.91,34.94,47.9986635231,129.54
2019-09-12 02:30:00,51.3835,-34.131,61.6862159096,22.9035,-10.001,24.9918049218,28.48,-24.13,37.3278354583,92.4,53.5335,24.829,59.0111418569,22.9035,-10.001,24.9918049218,30.63,34.83,46.3823867432,129.45
2019-09-12 03:00:00,51.1275,-34.159,61.4886862541,23.2575,-10.099,25.3554946166,27.87,-24.06,36.8187520158,92.4,53.2275,24.971,58.7938567986,23.2575,-10.099,25.3554946166,29.97,35.07,46.1313971174,129.66
2019-09-12 03:30:00,50.73,-34.0675,61.1075073641,22.35,-10.0375,24.5004878778,28.38,-24.03,37.1868968859,92.4,52.87,25.0425,58.5009718402,22.35,-10.0375,24.5004878778,30.52,35.08,46.4981375971,129.6
2019-09-12 04:00:00,50.494,-33.9765,60.8608789638,22.854,-10.1265,24.9970261881,27.64,-23.85,36.5074252721,92.4,52.584,25.3035,58.3553268198,22.854,-10.1265,24.9970261881,29.73,35.43,46.2510302588,129.78
2019-09-12 04:30:00,50.4345,-34.102,60.8817312028,22.3045,-9.932,24.4158830324,28.13,-24.17,37.0875423829,92.4,52.5645,25.258,58.3180351542,22.3045,-9.932,24.4158830324,30.26,35.19,46.4112454045,129.78
2019-09-12 05:00:00,50.794,-34.0185,61.1333687788,22.564,-9.9785,24.6719386804,28.23,-24.04,37.079030462,92.4,52.934,25.2915,58.6657338508,22.564,-9.9785,24.6719386804,30.37,35.27,46.5436332918,129.73
2019-09-12 05:30:00,50.26,-34.1575,60.768432646,20.09,-9.5575,22.2475595572,30.17,-24.6,38.9279963522,92.4,52.5,25.0325,58.1624969912,20.09,-9.5575,22.2475595572,32.41,34.59,47.4012257225,129.62
2019-09-12 06:00:00,51.4685,-33.969,61.6676532167,21.2885,-9.549,23.3320301999,30.18,-24.42,38.8222719582,92.4,53.7385,25.111,59.3160071418,21.2885,-9.549,23.3320301999,32.45,34.66,47.4796598556,129.49
2019-09-12 06:30:00,54.6685,-34.0395,64.3997861215,23.1685,-10.7095,25.5239648664,31.5,-23.33,39.198710438,92.4,56.9785,26.1905,62.709582621,23.1685,-10.7095,25.5239648664,33.81,36.9,50.0472386851,130.73
2019-09-12 07:00:00,56.4335,-33.488,65.6215366038,25.5135,-11.078,27.8147580656,30.92,-22.41,38.1870986067,92.4,58.7135,27.042,64.6416649403,25.5135,-11.078,27.8147580656,33.2,38.12,50.550711172,130.86
2019-09-12 07:30:00,59.423,-32.118,67.547456303,28.453,-10.828,30.4436987405,30.97,-21.29,37.5819770635,92.4,61.713,28.082,67.8018664419,28.453,-10.828,30.4436987405,33.26,38.91,51.188042549,130.5
2019-09-12 08:00:00,62.309,-31.7425,69.9285191267,32.129,-11.1625,34.0128512073,30.18,-20.58,36.5290131266,92.4,64.549,28.6275,70.6123725508,32.129,-11.1625,34.0128512073,32.42,39.79,51.3254371633,130.66
2019-09-12 08:30:00,64.374,-30.6745,71.308742986,36.504,-11.9645,38.4147273354,27.87,-18.71,33.5678566489,92.4,66.444,29.6055,72.7412590367,36.504,-11.9645,38.4147273354,29.94,41.57,51.2295666583,130.56
2019-09-12 09:00:00,65.5015,-30.3555,72.1935099749,36.5315,-12.2655,38.5356066839,28.97,-18.09,34.1541944715,92.4,67.6415,29.8945,73.9530503259,36.5315,-12.2655,38.5356066839,31.11,42.16,52.3955885548,130.52
2019-09-12 09:30:00,65.2675,-30.2025,71.9168795381,31.1975,-11.6825,33.3131327332,34.07,-18.52,38.7782838713,92.4,67.7275,29.9275,74.0450505605,31.1975,-11.6825,33.3131327332,36.53,41.61,55.3699647824,130.36
2019-09-12 10:00:00,63.7735,-30.1695,70.5496848505,28.6535,-11.2695,30.7900096216,35.12,-18.9,39.8826328118,92.4,66.2835,29.9805,72.7484209622,28.6535,-11.2695,30.7900096216,37.63,41.25,55.835288125,130.36
2019-09-12 10:30:00,63.2445,-30.218,70.0927550054,26.6645,-10.988,28.8397590879,36.58,-19.23,41.3266173307,92.4,65.8445,29.992,72.3534259331,26.6645,-10.988,28.8397590879,39.18,40.98,56.6959681106,130.45
2019-09-12 11:00:00,63.1435,-30.2225,70.0035791835,26.2235,-10.7025,28.3234083136,36.92,-19.52,41.7626244386,92.4,65.7635,29.9775,72.2737050282,26.2235,-10.7025,28.3234083136,39.54,40.68,56.7298334212,130.45
2019-09-12 11:30:00,65.155,-29.8575,71.6703867106,33.365,-11.5175,35.296969151,31.79,-18.34,36.700949579,92.4,67.465,30.3025,73.9578780878,33.365,-11.5175,35.296969151,34.1,41.82,53.9603780565,130.45
2019-09-12 12:00:00,65.8545,-29.1885,72.033212496,40.2845,-12.4785,42.1729048383,25.57,-16.71,30.5458507821,92.4,67.7645,30.8315,74.4486994682,40.2845,-12.4785,42.1729048383,27.48,43.31,51.2923629793,130.23
2019-09-12 12:30:00,64.8245,-29.3165,71.1454353596,38.4945,-12.0065,40.3234742117,26.33,-17.31,31.5103951102,92.4,66.8145,30.7335,73.5440373688,38.4945,-12.0065,40.3234742117,28.32,42.74,51.2711419807,130.37
2019-09-12 13:00:00,64.9335,-29.463,71.305173664,37.4435,-12.173,39.3725490825,27.49,-17.29,32.475285988,92.4,66.9935,30.787,73.729020143,37.4435,-12.173,39.3725490825,29.55,42.96,52.141769245,130.57
2019-09-12 13:30:00,65.211,-29.9085,71.7425459072,40.181,-13.1485,42.2776041569,25.03,-16.76,30.1230559539,92.4,67.111,30.5715,73.7462062295,40.181,-13.1485,42.2776041569,26.93,43.72,51.3484498305,130.84
2019-09-12 14:00:00,64.7525,-29.7945,71.2783170852,39.2125,-13.0445,41.3252844697,25.54,-16.75,30.5426603294,92.4,66.6725,30.6055,73.3615627321,39.2125,-13.0445,41.3252844697,27.46,43.65,51.5691196357,130.75
2019-09-12 14:30:00,65.779,-29.648,72.1517896174,41.229,-13.178,43.2838321432,24.55,-16.47,29.562871985,92.4,67.659,30.692,74.2949469681,41.229,-13.178,43.2838321432,26.43,43.87,51.2164211948,130.62
2019-09-12 15:00:00,65.3665,-29.886,71.8745596039,42.0865,-13.776,44.2837629188,23.28,-16.11,28.3106075526,92.4,67.1565,30.714,73.8467689764,42.0865,-13.776,44.2837629188,25.07,44.49,51.0672595701,130.81
2019-09-12 15:30:00,64.4765,-30.0875,71.1510836776,42.2965,-14.1675,44.6061875585,22.18,-15.92,27.3019926013,92.4,66.2065,30.5525,72.9160880636,42.2965,-14.1675,44.6061875585,23.91,44.72,50.7106152595,130.89
2019-09-12 16:00:00,63.993,-30.372,70.8347544148,38.783,-13.232,40.978127251000004,25.21,-17.14,30.484810972,92.4,65.883,29.998,72.3909503529,38.783,-13.232,40.978127251000004,27.1,43.23,51.0219844773,130.6
2019-09-12 16:30:00,64.9315,-30.3355,71.6682792629,36.7215,-12.7555,38.8737873444,28.21,-17.58,33.2394419327,92.4,67.0415,29.9145,73.4128056438,36.7215,-12.7555,38.8737873444,30.32,42.67,52.3453082902,130.44
2019-09-12 17:00:00,65.1825,-30.3395,71.8974517386,36.5725,-12.6095,38.6852329255,28.61,-17.73,33.6583570603,92.4,67.2925,29.6505,73.5352480549,36.5725,-12.6095,38.6852329255,30.72,42.26,52.2458227995,130.1
2019-09-12 17:30:00,65.556,-30.4935,72.3010558585,37.066,-12.4535,39.1021485119,28.49,-18.04,33.7212351494,92.4,67.696,29.3965,73.8031342712,37.066,-12.4535,39.1021485119,30.63,41.85,51.8615406636,129.95
2019-09-12 18:00:00,65.816,-30.7235,72.633871632,37.656,-12.4235,39.6524613139,28.16,-18.3,33.5838592184,92.4,67.916,29.0765,73.878453613,37.656,-12.4235,39.6524613139,30.26,41.5,51.3606619895,129.95
2019-09-12 18:30:00,65.4605,-30.8695,72.3740498418,37.5005,-12.2795,39.45977218,27.96,-18.59,33.5760286514,92.4,67.5505,28.9505,73.4928670042,37.5005,-12.2795,39.45977218,30.05,41.23,51.0187749755,129.95
2019-09-12 19:00:00,65.1385,-30.97,72.1260360913,36.8385,-12.15,38.7904315811,28.3,-18.82,33.9865032035,92.4,67.2685,28.84,73.1901406765,36.8385,-12.15,38.7904315811,30.43,40.99,51.0506121413,129.92
2019-09-12 19:30:00,64.588,-31.2095,71.7331348419,35.708,-11.9995,37.670270297,28.88,-19.21,34.6854220098,92.4,66.738,28.6605,72.6318449735,35.708,-11.9995,37.670270297,31.03,40.66,51.1477907636,130.06
2019-09-12 20:00:00,63.5355,-31.7395,71.0222192029,34.5055,-11.1595,36.2651895142,29.03,-20.58,35.5847902902,92.4,65.7055,28.2605,71.5253003524,34.5055,-11.1595,36.2651895142,31.2,39.42,50.2730186084,130.29
2019-09-12 20:30:00,61.899,-32.189,69.7683160324,31.859,-10.429,33.5225285741,30.04,-21.76,37.0931152642,92.4,64.149,27.841,69.9300756613,31.859,-10.429,33.5225285741,32.29,38.27,50.0723177015,130.39
2019-09-12 21:00:00,59.1075,-33.1375,67.7627512908,23.1775,-10.0975,25.2815350108,35.93,-23.04,42.6826252707,92.4,61.7075,27.3725,67.5060687087,23.1775,-10.0975,25.2815350108,38.53,37.47,53.7453421238,131.0
2019-09-12 21:30:00,57.1835,-33.5335,66.2906350437,21.3935,-9.8735,23.5620000106,35.79,-23.66,42.9036094053,92.4,59.7635,27.1565,65.6441271136,21.3935,-9.8735,23.5620000106,38.37,37.03,53.3242702716,131.07
2019-09-12 22:00:00,55.144,-33.905,64.7333743984,17.784,-9.445,20.1365012105,37.36,-24.46,44.6549123837,92.4,57.824,27.165,63.8870268599,17.784,-9.445,20.1365012105,40.04,36.61,54.253974048,131.54
2019-09-12 22:30:00,52.2185,-34.33,62.4925646957,13.9385,-8.56,16.357120231,38.28,-25.77,46.1459781563,92.4,54.9685,26.6,61.0663245353,13.9385,-8.56,16.357120231,41.03,35.16,54.0341234777,131.44
2019-09-12 23:00:00,50.6055,-30.8255,59.254772639,12.9555,-8.0655,15.2609721348,37.65,-22.76,43.9947735532,92.4,53.3055,22.9645,58.0417486858,12.9555,-8.0655,15.2609721348,40.35,31.03,50.9017033114,129.72
2019-09-12 23:30:00,48.884,-33.496,59.258986424,13.184,-8.106,15.476598205,35.7,-25.39,43.808014107,92.4,51.484,25.354,57.3883923106,13.184,-8.106,15.476598205,38.3,33.46,50.857266934,129.3
2019-09-13 00:00:00,47.9385,-33.9805,58.7603111164,13.2885,-7.9005,15.4596938036,34.65,-26.08,43.3680631341,92.4,50.4585,25.3395,56.4637094292,13.2885,-7.9005,15.4596938036,37.17,33.24,49.8648824324,129.78
2019-09-13 00:30:00,47.1475,-34.463,58.400215113,15.1775,-8.293,17.2953853744,31.97,-26.17,41.3152490008,92.4,49.5175,25.997,55.926977526499996,15.1775,-8.293,17.2953853744,34.34,34.29,48.5287512718,130.95
2019-09-13 01:00:00,46.2645,-35.066,58.0519449825,13.5645,-8.516,16.0161767051,32.7,-26.55,42.1211645138,92.4,48.6745,26.014,55.1899913594,13.5645,-8.516,16.0161767051,35.11,34.53,49.2446240721,131.67
2019-09-13 01:30:00,46.883,-35.6595,58.9034432716,14.113,-8.1495,16.2969665659,32.77,-27.51,42.7863646504,92.4,49.313,25.9805,55.7383023535,14.113,-8.1495,16.2969665659,35.2,34.13,49.0295512931,132.32
2019-09-13 02:00:00,45.4175,-35.5615,57.683356252,13.0175,-7.6415,15.0946291276,32.4,-27.92,42.7701578206,92.4,47.8275,26.2785,54.5713232247,13.0175,-7.6415,15.0946291276,34.81,33.92,48.6035235348,132.55
2019-09-13 02:30:00,44.912,-35.512,57.255479109,12.592,-7.632,14.724329798,32.32,-27.88,42.6834487829,92.4,47.312,26.298,54.129568149,12.592,-7.632,14.724329798,34.72,33.93,48.5460945906,132.5
2019-09-13 03:00:00,44.497,-35.8485,57.1410357033,12.537,-7.9485,14.8443599138,31.96,-27.9,42.4246579244,92.4,46.877,26.4815,53.8397898515,12.537,-7.9485,14.8443599138,34.34,34.43,48.6277749851,133.09
2019-09-13 03:30:00,45.079,-35.91,57.6337083745,13.589,-8.0,15.7689860486,31.49,-27.91,42.0783578577,92.4,47.439,26.2,54.1931612014,13.589,-8.0,15.7689860486,33.85,34.2,48.1192529036,132.78
2019-09-13 04:00:00,46.393,-36.1615,58.8214631852,16.963,-8.8115,19.1150700038,29.43,-27.35,40.1764533029,92.4,48.613,26.2085,55.2277941009,16.963,-8.8115,19.1150700038,31.65,35.02,47.2029967269,133.18
2019-09-13 04:30:00,46.556,-36.023,58.8652500632,18.796,-8.943,20.8150634157,27.76,-27.08,38.7807168577,92.4,48.686,26.317,55.3435731138,18.796,-8.943,20.8150634157,29.89,35.26,46.2242328222,133.08
2019-09-13 05:00:00,46.0005,-36.235,58.5578451213,16.4005,-8.645,18.5394828744,29.6,-27.59,40.4644053459,92.4,48.2305,26.375,54.9710992727,16.4005,-8.645,18.5394828744,31.83,35.02,47.3238766375,133.35
2019-09-13 05:30:00,45.7505,-36.008,58.2209954763,14.8905,-8.038,16.9214784889,30.86,-27.97,41.6492556956,92.4,48.0705,25.952,54.6285573144,14.8905,-8.038,16.9214784889,33.18,33.99,47.4998157891,132.78
2019-09-13 06:00:00,46.2235,-35.843,58.4921584595,14.4035,-7.923,16.4388181221,31.82,-27.92,42.3324792565,92.4,48.5935,26.067,55.143601,14.4035,-7.923,16.4388181221,34.19,33.99,48.2107477644,132.64
2019-09-13 06:30:00,47.597,-34.9675,59.060989369,11.667,-7.1275,13.6718742406,35.93,-27.84,45.4536082176,92.4,50.207,26.4225,56.7352743472,11.667,-7.1275,13.6718742406,38.54,33.55,51.0973003201,132.14
2019-09-13 07:00:00,49.083,-34.415,59.9460850598,8.703,-7.105,11.2349113926,40.38,-27.31,48.7481332976,92.4,51.953,27.235,58.6588393509,8.703,-7.105,11.2349113926,43.25,34.34,55.224977139,132.32
2019-09-13 07:30:00,51.0545,-32.8775,60.724722943,9.1445,-7.0475,11.5450914462,41.91,-25.83,49.2304478956,92.4,53.9945,27.4325,60.5635871337,9.1445,-7.0475,11.5450914462,44.85,34.48,56.5720151665,130.75
2019-09-13 08:00:00,52.1705,-32.3325,61.3771262483,11.6705,-7.6325,13.9447347232,40.5,-24.7,47.4377486818,92.4,55.0205,27.7575,61.6257594395,11.6705,-7.6325,13.9447347232,43.35,35.39,55.9613670312,130.48
2019-09-13 08:30:00,50.094,-31.4495,59.1479491297,12.474,-8.1895,14.9220838441,37.62,-23.26,44.2299898259,92.4,52.734,27.9405,59.6786921459,12.474,-8.1895,14.9220838441,40.26,36.13,54.094773315,129.72
2019-09-13 09:00:00,50.169,-30.9565,58.9511107041,12.419,-8.1065,14.8306069751,37.75,-22.85,44.1269192217,92.4,52.809,28.4435,59.981857034,12.419,-8.1065,14.8306069751,40.39,36.55,54.4725123342,129.72
2019-09-13 09:30:00,50.094,-30.627,58.7147508298,15.354,-7.777,17.2112476305,34.74,-22.85,41.5811267284,92.4,52.544,28.563,59.805659473,15.354,-7.777,17.2112476305,37.19,36.34,51.9970354924,129.51
2019-09-13 10:00:00,49.952,-30.622,58.5910333413,17.692,-8.392,19.5814332468,32.26,-22.23,39.1775509699,92.4,52.222,28.628,59.5541742282,17.692,-8.392,19.5814332468,34.53,37.02,50.6241177701,129.6
2019-09-13 10:30:00,50.19,-30.3495,58.6526065086,18.51,-9.1595,20.6522768781,31.68,-21.19,38.1134949854,92.4,52.41,28.9005,59.8502046801,18.51,-9.1595,20.6522768781,33.9,38.06,50.9683588121,129.47
2019-09-13 11:00:00,50.04,-30.35,58.5245598018,18.84,-9.37,21.0414471936,31.2,-20.98,37.5978775997,92.4,52.24,28.8,59.652808819,18.84,-9.37,21.0414471936,33.4,38.17,50.7199063485,129.47
2019-09-13 11:30:00,50.1635,-30.4085,58.6604944106,19.0135,-9.2085,21.1260420926,31.15,-21.2,37.6797359333,92.4,52.3535,28.7215,59.7144331339,19.0135,-9.2085,21.1260420926,33.34,37.93,50.4999059405,129.43
2019-09-13 12:00:00,49.361,-30.523,58.0358669273,19.561,-9.173,21.6050144642,29.8,-21.35,36.6587302017,92.4,51.491,28.757,58.9770135731,19.561,-9.173,21.6050144642,31.93,37.93,49.5803368282,129.67
2019-09-13 12:30:00,49.218,-30.472,57.8874278924,20.208,-9.202,22.2045055788,29.01,-21.27,35.972114199800004,92.4,51.288,28.768,58.805244392,20.208,-9.202,22.2045055788,31.08,37.97,49.068190307,129.55
2019-09-13 13:00:00,48.9485,-30.607,57.7299237939,20.5485,-9.347,22.5744825245,28.4,-21.26,35.4760144323,92.4,50.9885,29.003,58.6600472319,20.5485,-9.347,22.5744825245,30.44,38.35,48.9623947535,129.85
2019-09-13 13:30:00,48.14,-30.993,57.2540448265,19.95,-9.123,21.9369922505,28.19,-21.87,35.6787471753,92.4,50.16,28.576999999999998,57.7292865797,19.95,-9.123,21.9369922505,30.21,37.7,48.3108072795,129.9
2019-09-13 14:00:00,47.8015,-30.948,56.9452553445,19.6615,-8.958,21.6060256931,28.14,-21.99,35.7130186347,92.4,49.8315,28.822,57.5663623677,19.6615,-8.958,21.6060256931,30.17,37.78,48.3482915934,130.11
2019-09-13 14:30:00,47.3615,-31.214,56.7223543081,19.6615,-9.064,21.6501888733,27.7,-22.15,35.4670621845,92.4,49.3615,28.736,57.1166821362,19.6615,-9.064,21.6501888733,29.7,37.8,48.0721332999,130.36
2019-09-13 15:00:00,47.1515,-31.3465,56.620376319,18.8715,-8.9565,20.8890498707,28.28,-22.39,36.0703548638,92.4,49.2015,28.8135,57.0175883785,18.8715,-8.9565,20.8890498707,30.33,37.77,48.4404975202,130.55
2019-09-13 15:30:00,47.429,-31.4205,56.892511469,18.369,-8.8505,20.3899855628,29.06,-22.57,36.7952238748,92.4,49.529,28.7595,57.2732981524,18.369,-8.8505,20.3899855628,31.16,37.61,48.8411476114,130.5
2019-09-13 16:00:00,48.1725,-31.599,57.6115141031,17.2725,-8.799,19.384572661,30.9,-22.8,38.4011718571,92.4,50.4025,28.991,58.1454218942,17.2725,-8.799,19.384572661,33.13,37.79,50.256153852,130.9
2019-09-13 16:30:00,48.855,-32.2865,58.5596201085,15.735,-9.2165,18.2355174659,33.12,-23.07,40.3628455389,92.4,51.235,28.3435,58.5523630373,15.735,-9.2165,18.2355174659,35.5,37.56,51.6817530662,131.02
2019-09-13 17:00:00,49.849,-32.5265,59.5222311683,14.419,-9.8165,17.4433721869,35.43,-22.71,42.0835953787,92.4,52.359,28.1935,59.4671196818,14.419,-9.8165,17.4433721869,37.94,38.01,53.704782841,131.05
2019-09-13 17:30:00,50.0605,-32.8605,59.8821018377,13.0505,-9.7305,16.2787647105,37.01,-23.13,43.6432927264,92.4,52.6805,28.0795,59.6966783037,13.0505,-9.7305,16.2787647105,39.63,37.81,54.7734698554,131.23
2019-09-13 18:00:00,49.7295,-33.0555,59.7133925556,11.3395,-9.2955,14.6625570928,38.39,-23.76,45.1478648443,92.4,52.4395,27.9345,59.4158013537,11.3395,-9.2955,14.6625570928,41.1,37.23,55.4552332968,131.42
2019-09-13 18:30:00,50.0015,-33.113,59.971833149,14.2015,-7.843,16.2232934773,35.8,-25.27,43.8202339108,92.4,52.5715,28.177,59.6465082067,14.2015,-7.843,16.2232934773,38.37,36.02,52.6279136961,131.8
2019-09-13 19:00:00,50.5695,-33.1665,60.4755409443,12.9795,-7.9865,15.2398032304,37.59,-25.18,45.2442316765,92.4,53.2495,28.0835,60.2012642932,12.9795,-7.9865,15.2398032304,40.27,36.07,54.0621660683,131.74
2019-09-13 19:30:00,50.7355,-33.2015,60.6335761975,7.9455,-8.4915,11.629124752100001,42.79,-24.71,49.4122272317,92.4,53.7355,28.1085,60.6431507468,7.9455,-8.4915,11.629124752100001,45.79,36.6,58.6198268506,131.62
2019-09-13 20:00:00,51.802,-33.274,61.567899753,8.672,-8.594,12.2090302645,43.13,-24.68,49.6920446349,92.4,54.822,28.246,61.6708050864,8.672,-8.594,12.2090302645,46.15,36.84,59.0508941507,131.94
2019-09-13 20:30:00,52.898,-33.5385,62.6340912463,13.128,-8.1485,15.4512923812,39.77,-25.39,47.1837366049,92.4,55.728,28.0515,62.3898760718,13.128,-8.1485,15.4512923812,42.6,36.2,55.9034882633,132.2
2019-09-13 21:00:00,52.4825,-34.1355,62.6070696208,10.2225,-9.2155,13.7631735621,42.26,-24.92,49.0603098237,92.4,55.4425,27.7045,61.9791104042,10.2225,-9.2155,13.7631735621,45.22,36.92,58.3775196458,132.32
2019-09-13 21:30:00,52.0415,-34.3035,62.330151889,11.9015,-9.1935,15.038821247,40.14,-25.11,47.3469291507,92.4,54.8815,26.9065,61.1223263996,11.9015,-9.1935,15.038821247,42.98,36.1,56.129229462,131.74
2019-09-13 22:00:00,52.3355,-34.783500000000004,62.840245325,15.5555,-10.0235,18.5052460805,36.78,-24.76,44.3376363826,92.4,54.9855,26.7665,61.1543190012,15.5555,-10.0235,18.5052460805,39.43,36.79,53.927998294,132.05
2019-09-13 22:30:00,51.161,-35.074,62.0292946679,16.501,-9.974,19.2811741603,34.66,-25.1,42.7939902323,92.4,53.681,26.176,59.722966579,16.501,-9.974,19.2811741603,37.18,36.15,51.8572550373,131.8
2019-09-13 23:00:00,50.2445,-35.448,61.4904096933,17.7045,-10.518,20.5931455647,32.54,-24.93,40.9921516879,92.4,52.6345,26.172,58.7823457702,17.7045,-10.518,20.5931455647,34.93,36.69,50.6582767176,132.2
2019-09-13 23:30:00,52.1645,-35.6835,63.2016394764,19.9545,-10.9335,22.7535380216,32.21,-24.75,40.6207656255,92.4,54.5245,25.9665,60.3918887145,19.9545,-10.9335,22.7535380216,34.57,36.9,50.5637706268,132.29
2019-09-14 00:00:00,52.535,-35.718,63.5271733119,18.195,-10.338,20.9268313177,34.34,-25.38,42.7010538512,92.4,55.045,26.082,60.9115978201,18.195,-10.338,20.9268313177,36.85,36.42,51.8106060571,132.46
2019-09-14 00:30:00,50.5715,-36.2465,62.2196542461,15.9815,-10.4365,19.0874009362,34.59,-25.81,43.1581301727,92.4,53.1015,26.3735,59.290225202,15.9815,-10.4365,19.0874009362,37.12,36.81,52.2768639075,133.32
2019-09-14 01:00:00,50.1335,-36.865,62.2285790232,15.6735,-10.495,18.8627576788,34.46,-26.37,43.3920326788,92.4,52.6535,26.685,59.0294865914,15.6735,-10.495,18.8627576788,36.98,37.18,52.4392295901,134.4
2019-09-14 01:30:00,49.795,-36.35,61.6511518546,15.735,-10.11,18.7030031011,34.06,-26.24,42.9955951232,92.4,52.285,25.82,58.3128941573,15.735,-10.11,18.7030031011,36.55,35.93,51.2529745478,133.03
2019-09-14 02:00:00,49.734,-36.411,61.6379077922,15.634,-10.411,18.7832605529,34.1,-26.0,42.8813479266,92.4,52.234,26.089,58.3868707588,15.634,-10.411,18.7832605529,36.6,36.5,51.6895540704,133.34
2019-09-14 02:30:00,49.4365,-36.1555,61.2469404338,15.4665,-10.1555,18.5026160988,33.97,-26.0,42.7780422647,92.4,51.9065,25.9145,58.015912063,15.4665,-10.1555,18.5026160988,36.44,36.07,51.2729802138,132.85
2019-09-14 03:00:00,49.561,-36.5195,61.5627046291,16.431,-10.7595,19.6403819018,33.13,-25.76,41.9663496149,92.4,51.991,26.1905,58.2151730329,16.431,-10.7595,19.6403819018,35.56,36.95,51.281732615,133.53
2019-09-14 03:30:00,49.316,-36.36,61.2708532338,17.566,-10.72,20.5786966546,31.75,-25.64,40.8101960299,92.4,51.666,25.96,57.8212517678,17.566,-10.72,20.5786966546,34.1,36.68,50.0822563389,133.12
2019-09-14 04:00:00,48.789,-36.836,61.1331122797,16.419,-10.676,19.5847016061,32.37,-26.16,41.6192563605,92.4,51.179,25.894,57.3566846758,16.419,-10.676,19.5847016061,34.76,36.57,50.4541623655,133.54
2019-09-14 04:30:00,48.2925,-36.605,60.5977852834,14.5725,-10.035,17.6934728431,33.72,-26.57,42.9302143018,92.4,50.7525,25.495,56.796225942,14.5725,-10.035,17.6934728431,36.18,35.53,50.7087102971,132.91
2019-09-14 05:00:00,48.203,-36.723,60.5979202448,13.843,-10.153,17.1671796752,34.36,-26.57,43.4347153784,92.4,50.713,25.677,56.8429124694,13.843,-10.153,17.1671796752,36.87,35.83,51.4119227417,133.23
2019-09-14 05:30:00,48.086,-36.558,60.4048901994,13.546,-9.888,16.7710065291,34.54,-26.67,43.6382916714,92.4,50.596,25.752,56.7725349091,13.546,-9.888,16.7710065291,37.05,35.64,51.4092608389,133.05
2019-09-14 06:00:00,48.3655,-36.6165,60.662918348,13.8755,-9.7065,16.9335655578,34.49,-26.91,43.7459506697,92.4,50.8855,25.8435,57.0720649924,13.8755,-9.7065,16.9335655578,37.01,35.55,51.3180533536,133.3
2019-09-14 06:30:00,49.1425,-36.1635,61.014621514,13.6725,-9.3335,16.5545002492,35.47,-26.83,44.4743723958,92.4,51.7125,26.0765,57.9151664808,13.6725,-9.3335,16.5545002492,38.04,35.41,51.9702770822,132.99
2019-09-14 07:00:00,49.2745,-35.87,60.9477911843,12.1345,-8.98,15.0959097192,37.14,-26.89,45.8524993866,92.4,51.9445,26.17,58.1644219455,12.1345,-8.98,15.0959097192,39.81,35.15,53.1070484964,132.76
2019-09-14 07:30:00,50.766,-35.2875,61.8255158672,13.936,-8.9175,16.5449056283,36.83,-26.37,45.2970837913,92.4,53.416,26.1325,59.4657599989,13.936,-8.9175,16.5449056283,39.48,35.05,52.7936823872,131.99
2019-09-14 08:00:00,52.4305,-35.224,63.1639731671,15.4105,-8.994,17.8430811871,37.02,-26.23,45.3706215518,92.4,55.0805,26.666,61.1958906811,15.4105,-8.994,17.8430811871,39.67,35.66,53.3417706868,132.55
2019-09-14 08:30:00,54.632,-34.9375,64.8481636614,21.492,-9.3375,23.4327755558,33.14,-25.6,41.8762414741,92.4,57.052,27.2525,63.2268096637,21.492,-9.3375,23.4327755558,35.56,36.59,51.0229526782,132.87
2019-09-14 09:00:00,55.1595,-34.2855,64.9466392549,23.0495,-9.3055,24.8570267832,32.11,-24.98,40.6823364619,92.4,57.5095,27.5345,63.7612051368,23.0495,-9.3055,24.8570267832,34.46,36.84,50.4447935867,132.37
2019-09-14 09:30:00,54.6665,-33.776,64.2591969935,21.4965,-8.736,23.203818829,33.17,-25.04,41.56020332,92.4,57.0665,27.784,63.4707497848,21.4965,-8.736,23.203818829,35.57,36.52,50.9797538244,132.18
2019-09-14 10:00:00,54.908,-33.597,64.3711649188,22.368,-9.027,24.1208240531,32.54,-24.57,40.774213665,92.4,57.258,27.923000000000002,63.7037871166,22.368,-9.027,24.1208240531,34.89,36.95,50.8194313231,132.18
2019-09-14 10:30:00,54.9005,-33.5985,64.365550588,19.0105,-9.7985,21.3871389508,35.89,-23.8,43.0642787006,92.4,57.4305,27.9215,63.8582218082,19.0105,-9.7985,21.3871389508,38.42,37.72,53.8413855691,132.06
2019-09-14 11:00:00,54.56,-33.582,64.0667177558,19.87,-10.032,22.2588841589,34.69,-23.55,41.9284938914,92.4,57.02,27.868,63.4657846717,19.87,-10.032,22.2588841589,37.15,37.9,53.0710137457,131.99
2019-09-14 11:30:00,53.076,-33.7055,62.8738618684,20.346,-9.5855,22.4909209738,32.73,-24.12,40.6574384338,92.4,55.416,28.0745,62.1217402062,20.346,-9.5855,22.4909209738,35.07,37.66,51.4604751241,132.43
