Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-14 12:00:00,52.162,-33.6825,62.0917470382,26.882,-7.3125,27.8588330741,25.28,-26.37,36.5301970977,92.4,54.092,28.0775,60.9449790405,26.882,-7.3125,27.8588330741,27.21,35.39,44.6411939804,132.43
2019-09-14 12:30:00,52.278,-33.668,62.1813758934,28.858,-6.958,29.6849781539,23.42,-26.71,35.5235203773,92.4,54.088,28.352,61.0683850122,28.858,-6.958,29.6849781539,25.23,35.31,43.3975690563,132.86
2019-09-14 13:00:00,51.76,-33.8445,61.8429282962,31.14,-6.2745,31.7658456561,20.62,-27.57,34.4280307308,92.4,53.43,28.1855,60.4085036253,31.14,-6.2745,31.7658456561,22.29,34.46,41.0406591078,132.91
2019-09-14 13:30:00,51.249,-33.826,61.4056860315,33.879,-5.436,34.3123408849,17.37,-28.39,33.2822625433,92.4,52.709,28.114,59.7380588653,33.879,-5.436,34.3123408849,18.83,33.55,38.4729957243,132.82
2019-09-14 14:00:00,50.927,-33.9835,61.2244853082,34.037,-5.2335,34.4369988711,16.89,-28.75,33.3441839006,92.4,52.347,28.2265,59.4722095709,34.037,-5.2335,34.4369988711,18.31,33.46,38.1422036595,133.15
2019-09-14 14:30:00,50.6625,-34.04,61.0361409843,34.7325,-4.57,35.0318634424,15.93,-29.47,33.4999373134,92.4,52.0625,28.07,59.1475173296,34.7325,-4.57,35.0318634424,17.33,32.64,36.9553582042,133.07
2019-09-14 15:00:00,50.367,-34.131,60.8420894612,34.527,-4.321,34.7963327091,15.84,-29.81,33.7570985128,92.4,51.757,28.079,58.883081526,34.527,-4.321,34.7963327091,17.23,32.4,36.696497108,133.18
2019-09-14 15:30:00,50.2905,-34.235,60.8372387214,34.0005,-4.185,34.2570901457,16.29,-30.05,34.1813779711,92.4,51.7405,28.005,58.833318496,34.0005,-4.185,34.2570901457,17.74,32.19,36.7546418837,133.28
2019-09-14 16:00:00,50.399,-34.2065,60.9109501096,37.589,-2.5965,37.678571274,12.81,-31.61,34.1070110095,92.4,51.659,28.2835,58.8948949676,37.589,-2.5965,37.678571274,14.07,30.88,33.9343380663,133.52
2019-09-14 16:30:00,50.5645,-34.507,61.2168417125,35.5745,-2.617,35.6706285233,14.99,-31.89,35.2373693683,92.4,51.9445,28.403,59.2027152186,35.5745,-2.617,35.6706285233,16.37,31.02,35.0744536665,133.98
2019-09-14 17:00:00,50.738,-34.6045,61.4151126698,32.838,-2.2645,32.9159870618,17.9,-32.34,36.9633007184,92.4,52.308,27.8855,59.2767068438,32.838,-2.2645,32.9159870618,19.47,30.15,35.8901574251,133.48
2019-09-14 17:30:00,51.259,-34.494,61.7844731061,33.449,-1.9540000000000002,33.506025085,17.81,-32.54,37.0951169293,92.4,52.829,27.726,59.6626710515,33.449,-1.9540000000000002,33.506025085,19.38,29.68,35.4469575563,133.27
2019-09-14 18:00:00,51.705,-34.4445,62.1275350006,32.555,-1.2645,32.5795485735,19.15,-33.18,38.3097233088,92.4,53.365,27.5855,60.0731473726,32.555,-1.2645,32.5795485735,20.81,28.85,35.5721604629,133.09
2019-09-14 18:30:00,52.3025,-34.4375,62.6218245702,30.7425,-1.4375,30.7760899482,21.56,-33.0,39.4186960718,92.4,54.1025,27.5725,60.7233337565,30.7425,-1.4375,30.7760899482,23.36,29.01,37.2460695913,133.05
2019-09-14 19:00:00,52.6275,-34.538,62.9486076117,29.4175,-1.8679999999999999,29.4767489769,23.21,-32.67,40.0753415456,92.4,54.5275,27.432,61.0390275172,29.4175,-1.8679999999999999,29.4767489769,25.11,29.3,38.587589974,133.05
2019-09-14 19:30:00,52.1985,-34.508,62.5738401111,28.9185,-1.478,28.9562450302,23.28,-33.03,40.409643651,92.4,54.0885,27.162,60.5255324326,28.9185,-1.478,28.9562450302,25.17,28.64,38.1284473851,132.73
2019-09-14 20:00:00,52.367,-34.2475,62.5715106518,28.727,-1.2475,28.7540742374,23.64,-33.0,40.5937137991,92.4,54.307,27.1825,60.7300465606,28.727,-1.2475,28.7540742374,25.58,28.43,38.2439707666,132.42
2019-09-14 20:30:00,53.087,-34.3885,63.251865595,25.467,-2.1385,25.5566287145,27.62,-32.25,42.4608867077,92.4,55.237,26.9415,61.4570629891,25.467,-2.1385,25.5566287145,29.77,29.08,41.6160942425,132.28
2019-09-14 21:00:00,52.5745,-34.687,62.9862367446,25.5745,-2.257,25.6738991828,27.0,-32.43,42.1983992587,92.4,54.7045,26.543,60.80389107,25.5745,-2.257,25.6738991828,29.13,28.8,40.9633604579,132.23
2019-09-14 21:30:00,51.6935,-35.0515,62.4565896804,26.0135,-2.3015,26.1151121862,25.68,-32.75,41.6176032467,92.4,53.7335,26.4585,59.8944174736,26.0135,-2.3015,26.1151121862,27.72,28.76,39.9441610251,132.48
2019-09-14 22:00:00,51.3155,-35.319,62.2953634009,26.7755,-2.509,26.8927960846,24.54,-32.81,40.9720355853,92.4,53.2955,26.251,59.4098082916,26.7755,-2.509,26.8927960846,26.52,28.76,39.120940684,132.66
2019-09-14 22:30:00,51.206,-35.7235,62.4357500816,28.786,-3.1535,28.9582174564,22.42,-32.57,39.5406284725,92.4,53.046,26.1265,59.1309742711,28.786,-3.1535,28.9582174564,24.26,29.28,38.0245447047,132.88
2019-09-14 23:00:00,50.666,-35.7305,61.9976788779,29.856,-3.1605,30.0228162611,20.81,-32.57,38.6504980563,92.4,52.416,25.7595,58.4036719415,29.856,-3.1605,30.0228162611,22.56,28.92,36.6786041174,132.54
2019-09-14 23:30:00,49.549,-35.5205,60.9656404973,29.999,-2.7505,30.1248278211,19.55,-32.77,38.1585560523,92.4,51.219,25.1595,57.0647562095,29.999,-2.7505,30.1248278211,21.22,27.91,35.0607544129,131.66
2019-09-15 00:00:00,49.5005,-35.974,61.1917329077,31.5505,-3.254,31.7178587904,17.95,-32.72,37.3202478556,92.4,51.0705,25.056,56.8858427577,31.5505,-3.254,31.7178587904,19.52,28.31,34.3873014353,132.18
2019-09-15 00:30:00,49.051,-36.289,61.0155072256,32.381,-3.309,32.5496335156,16.67,-32.98,36.9536101078,92.4,50.551,25.021,56.4043796349,32.381,-3.309,32.5496335156,18.17,28.33,33.656170311,132.39
2019-09-15 01:00:00,48.49,-36.258,60.5468633705,31.79,-3.468,31.9786041597,16.7,-32.79,36.7977458549,92.4,49.99,25.012,55.8981237968,31.79,-3.468,31.9786041597,18.2,28.48,33.7986745302,132.32
2019-09-15 01:30:00,49.3145,-36.744,61.4983044177,33.9545,-4.114,34.2028224895,15.36,-32.63,36.0644769822,92.4,50.7345,25.036,56.5755316922,33.9545,-4.114,34.2028224895,16.78,29.15,33.6346681268,132.9
2019-09-15 02:00:00,49.5245,-37.2065,61.9435205853,35.0145,-4.4965,35.3020356708,14.51,-32.71,35.7838539009,92.4,50.8845,25.2135,56.7886689622,35.0145,-4.4965,35.3020356708,15.87,29.71,33.6829482083,133.65
2019-09-15 02:30:00,49.1315,-37.368,61.7273984244,34.6815,-3.858,34.8954238583,14.45,-33.51,36.4927746273,92.4,50.5115,25.222,56.458488434,34.6815,-3.858,34.8954238583,15.83,29.08,33.109444272,133.84
2019-09-15 03:00:00,47.354,-37.417,60.3525741373,30.994,-3.537,31.1951663724,16.36,-33.88,37.6231843416,92.4,48.844,25.573,55.1336074006,30.994,-3.537,31.1951663724,17.85,29.11,34.1469559405,134.32
2019-09-15 03:30:00,47.6005,-37.626,60.6755591342,32.6605,-3.746,32.8746220701,14.94,-33.88,37.0278003668,92.4,48.9905,25.574,55.2638993037,32.6605,-3.746,32.8746220701,16.33,29.32,33.5608596433,134.5
2019-09-15 04:00:00,46.513,-37.584,59.799801212,31.133,-3.504,31.3295659881,15.38,-34.08,37.3897151634,92.4,47.933,25.866,54.4667095114,31.133,-3.504,31.3295659881,16.8,29.37,33.8354385224,134.72
2019-09-15 04:30:00,46.0355,-37.5545,59.4105018536,29.8355,-3.3945,30.027981792,16.2,-34.16,37.8066872392,92.4,47.5155,25.735500000000002,54.0373824357,29.8355,-3.3945,30.027981792,17.68,29.13,34.075494127,134.58
2019-09-15 05:00:00,45.653,-37.375,59.0007375717,29.123,-3.205,29.29882513,16.53,-34.17,37.9582639224,92.4,47.143,25.855,53.7674945855,29.123,-3.205,29.29882513,18.02,29.06,34.1936251369,134.52
2019-09-15 05:30:00,45.3,-37.422,58.7579448585,29.02,-3.092,29.1842571261,16.28,-34.33,37.9945693488,92.4,46.78,26.048,53.5431293818,29.02,-3.092,29.1842571261,17.76,29.14,34.1256091521,134.75
2019-09-15 06:00:00,45.59,-37.0445,58.7430258009,28.09,-2.9345,28.242864413,17.5,-34.11,38.3372156005,92.4,47.15,25.9655,53.8268491577,28.09,-2.9345,28.242864413,19.06,28.9,34.6192663123,134.25
2019-09-15 06:30:00,46.6735,-36.7325,59.3943781725,29.6335,-2.7825,29.7638476763,17.04,-33.95,37.9863672914,92.4,48.1935,26.0175,54.7679080165,29.6335,-2.7825,29.7638476763,18.56,28.8,34.2624225647,134.05
2019-09-15 07:00:00,46.194,-36.816,59.0703266624,27.554,-2.706,27.6865554376,18.64,-34.11,38.8708335388,92.4,47.804,26.254,54.5389304259,27.554,-2.706,27.6865554376,20.25,28.96,35.3375734877,134.36
2019-09-15 07:30:00,47.434,-36.7295,59.9920038526,28.684,-2.7295,28.8135736459,18.75,-34.0,38.8273421702,92.4,49.064,26.2605,55.6497076026,28.684,-2.7295,28.8135736459,20.38,28.99,35.4367676291,134.19
2019-09-15 08:00:00,48.228,-36.699,60.6032720651,29.168,-2.979,29.3197316666,19.06,-33.72,38.7339902411,92.4,49.868,26.591,56.5145884264,29.168,-2.979,29.3197316666,20.7,29.57,36.0953584274,134.47
2019-09-15 08:30:00,49.694,-36.3205,61.552192132,29.704,-3.1505,29.8706087358,19.99,-33.17,38.7278840114,92.4,51.394,26.7995,57.9616807576,29.704,-3.1505,29.8706087358,21.69,29.95,36.9791644038,134.31
2019-09-15 09:00:00,51.3575,-35.763,62.5826251866,31.1175,-3.163,31.2778416015,20.24,-32.6,38.3720940268,92.4,53.0675,26.967,59.5262853305,31.1175,-3.163,31.2778416015,21.95,30.13,37.2775991716,133.84
2019-09-15 09:30:00,52.2475,-35.3355,63.0745496734,30.6075,-4.0555,30.8750082834,21.64,-31.28,38.0358777998,92.4,54.0175,27.2645,60.5082082572,30.6075,-4.0555,30.8750082834,23.41,31.32,39.1020523758,133.6
2019-09-15 10:00:00,52.7615,-34.8405,63.2268639306,33.5115,-4.2605,33.7812446855,19.25,-30.58,36.1344558559,92.4,54.3715,27.4495,60.9075944567,33.5115,-4.2605,33.7812446855,20.86,31.71,37.9560759299,133.24
2019-09-15 10:30:00,52.77,-34.566,63.0831297258,30.13,-3.816,30.3706890933,22.64,-30.75,38.1854959376,92.4,54.59,27.644,61.1903492064,30.13,-3.816,30.3706890933,24.46,31.46,39.8500087829,133.24
2019-09-15 11:00:00,53.462,-34.18,63.4543760823,30.062,-3.52,30.267379206,23.4,-30.66,38.569360897,92.4,55.342,27.64,61.8603795979,30.062,-3.52,30.267379206,25.28,31.16,40.1251043612,132.88
2019-09-15 11:30:00,53.3885,-34.194,63.4000123679,30.5985,-3.534,30.8019051075,22.79,-30.66,38.2023520218,92.4,55.2085,27.596,61.7212903968,30.5985,-3.534,30.8019051075,24.61,31.13,39.68285524,132.85
2019-09-15 12:00:00,53.131,-34.0075,63.082590445,28.831,-3.1375,29.0012149271,24.3,-30.87,39.2867267662,92.4,55.071,27.8225,61.7001340943,28.831,-3.1375,29.0012149271,26.24,30.96,40.5839771338,132.85
2019-09-15 12:30:00,53.336,-33.832,63.1611678169,29.796,-2.912,29.937958514199998,23.54,-30.92,38.8610087363,92.4,55.206,27.598,61.719948477,29.796,-2.912,29.937958514199998,25.41,30.51,39.7055185081,132.46
2019-09-15 13:00:00,53.5505,-34.063,63.4660855832,30.3905,-3.303,30.5694667806,23.16,-30.76,38.5040673176,92.4,55.4005,27.817,61.9919421316,30.3905,-3.303,30.5694667806,25.01,31.12,39.9243597319,132.93
2019-09-15 13:30:00,53.622,-34.228,63.6150522125,29.442,-3.258,29.6217137924,24.18,-30.97,39.291389642,92.4,55.542,27.702,62.067016748,29.442,-3.258,29.6217137924,26.1,30.96,40.4935994942,133.0
2019-09-15 14:00:00,53.3315,-34.405,63.4661556836,30.1615,-3.255,30.3366297939,23.17,-31.15,38.8223054442,92.4,55.2015,27.735,61.7773083523,30.1615,-3.255,30.3366297939,25.04,30.99,39.8419590382,133.15
2019-09-15 14:30:00,53.59,-34.863,63.9321270489,31.34,-3.993,31.5933481765,22.25,-30.87,38.0528500904,92.4,55.4,27.697,61.9377413941,31.34,-3.993,31.5933481765,24.06,31.69,39.788688091,133.72
2019-09-15 15:00:00,53.4095,-34.926,63.8153599555,33.3795,-4.086,33.6286546899,20.03,-30.84,36.7737202361,92.4,55.0895,27.634,61.6318989343,33.3795,-4.086,33.6286546899,21.71,31.72,38.4380345491,133.56
2019-09-15 15:30:00,53.025,-34.967,63.5164680536,32.435,-3.877,32.6658897629,20.59,-31.09,37.2898940733,92.4,54.745,27.583,61.301198308,32.435,-3.877,32.6658897629,22.31,31.46,38.5677028095,133.6
2019-09-15 16:00:00,53.3125,-34.598,63.555049054,29.9025,-3.388,30.0938207985,23.41,-31.21,39.0140000513,92.4,55.2125,27.682,61.7633651953,29.9025,-3.388,30.0938207985,25.31,31.07,40.0741936912,133.23
2019-09-15 16:30:00,53.369,-34.3515,63.4686986888,28.759,-2.9715,28.9121063441,24.61,-31.38,39.8792740656,92.4,55.329,27.7185,61.8838709459,28.759,-2.9715,28.9121063441,26.57,30.69,40.5936078712,133.05
2019-09-15 17:00:00,53.6675,-34.1985,63.637551481,28.5375,-2.7785,28.6724426671,25.13,-31.42,40.2334848105,92.4,55.6675,27.6015,62.1346389585,28.5375,-2.7785,28.6724426671,27.13,30.38,40.7305941523,132.67
2019-09-15 17:30:00,54.689,-34.1985,64.5013497785,29.589,-2.9185,29.7325842007,25.1,-31.28,40.1054659616,92.4,56.699,27.4915,63.0123731758,29.589,-2.9185,29.7325842007,27.11,30.41,40.7396637198,132.55
2019-09-15 18:00:00,55.1565,-34.021,64.8048449828,33.2965,-1.971,33.3547860621,21.86,-32.05,38.795129849,92.4,56.9765,27.539,63.282841855,33.2965,-1.971,33.3547860621,23.68,29.51,37.8362590646,132.55
2019-09-15 18:30:00,54.8135,-34.103,64.5564434526,32.6135,-2.043,32.6774269374,22.2,-32.06,38.9959433788,92.4,56.6435,27.267,62.864738775,32.6135,-2.043,32.6774269374,24.03,29.31,37.9014115832,132.39
2019-09-15 19:00:00,55.2255,-34.2205,64.9684421123,32.4055,-2.2305,32.4821729646,22.82,-31.99,39.2951969075,92.4,57.0955,27.2095,63.2475533954,32.4055,-2.2305,32.4821729646,24.69,29.44,38.4227757977,132.51
2019-09-15 19:30:00,55.0825,-34.174,64.822404169,32.0925,-1.774,32.1414939331,22.99,-32.4,39.7278252614,92.4,56.9825,27.156,63.1225288011,32.0925,-1.774,32.1414939331,24.89,28.93,38.163555914,132.39
2019-09-15 20:00:00,54.974,-34.2115,64.7500379015,31.494,-1.6915,31.5393913741,23.48,-32.52,40.1106070759,92.4,56.894,26.9885,62.970678639,31.494,-1.6915,31.5393913741,25.4,28.68,38.3106042761,132.26
2019-09-15 20:30:00,54.2715,-34.36,64.2339887618,30.1115,-1.52,30.149839672,24.16,-32.84,40.7697338721,92.4,56.2315,26.77,62.2785235234,30.1115,-1.52,30.149839672,26.12,28.29,38.5042659974,132.29
2019-09-15 21:00:00,52.871,-34.3895,63.0712323587,29.361,-1.2495,29.3875751169,23.51,-33.14,40.632249507,92.4,54.801,26.4605,60.8548080372,29.361,-1.2495,29.3875751169,25.44,27.71,37.6169868543,132.0
2019-09-15 21:30:00,51.6375,-34.1435,61.9048463248,24.5775,-2.2135,24.676974865200002,27.06,-31.93,41.8541336071,92.4,53.7475,26.0165,59.7130808827,24.5775,-2.2135,24.676974865200002,29.17,28.23,40.5933713801,131.11
2019-09-15 22:00:00,50.5455,-34.4715,61.1811399248,24.1755,-2.5215,24.3066402964,26.37,-31.95,41.4267956762,92.4,52.6155,25.8785,58.6352078746,24.1755,-2.5215,24.3066402964,28.44,28.4,40.1919593949,131.38
2019-09-15 22:30:00,49.828,-34.9265,60.8497328363,24.918,-2.9465,25.0916038995,24.91,-31.98,40.5367549269,92.4,51.818,25.9735,57.9631592156,24.918,-2.9465,25.0916038995,26.9,28.92,39.496536557,131.93
2019-09-15 23:00:00,48.6945,-35.2595,60.1197693816,25.7245,-2.6295,25.8585415385,22.97,-32.63,39.904107558,92.4,50.5745,25.9705,56.852853231,25.7245,-2.6295,25.8585415385,24.85,28.6,37.8877618764,132.36
2019-09-15 23:30:00,47.6885,-35.653,59.5426690807,26.0685,-2.513,26.1893463311,21.62,-33.14,39.5687250237,92.4,49.4885,26.017,55.9106065184,26.0685,-2.513,26.1893463311,23.42,28.53,36.9114792443,132.85
2019-09-16 00:00:00,47.2215,-36.5515,59.7150082852,26.4815,-3.0015,26.6510570991,20.74,-33.55,39.4429981112,92.4,48.9615,26.5185,55.6817683313,26.4815,-3.0015,26.6510570991,22.48,29.52,37.1049969681,134.38
2019-09-16 00:30:00,46.4875,-36.484,59.0945844579,26.3775,-2.464,26.4923347829,20.11,-34.02,39.5192674527,92.4,48.2075,26.166,54.8509125927,26.3775,-2.464,26.4923347829,21.83,28.63,36.0031359745,133.98
2019-09-16 01:00:00,45.9175,-36.498,58.655952897,26.4675,-2.318,26.5688102905,19.45,-34.18,39.3265164997,92.4,47.5975,26.242,54.3522269116,26.4675,-2.318,26.5688102905,21.13,28.56,35.5267575216,134.07
2019-09-16 01:30:00,45.9395,-36.4305,58.6312117434,27.0495,-2.4705,27.1620842444,18.89,-33.96,38.8601814201,92.4,47.5795,26.1495,54.2918517874,27.0495,-2.4705,27.1620842444,20.53,28.62,35.2219434444,133.93
2019-09-16 02:00:00,45.738,-36.6915,58.6364290885,28.048,-2.6215,28.1702425664,17.69,-34.07,38.3888134748,92.4,47.318,26.0385,54.0092270473,28.048,-2.6215,28.1702425664,19.27,28.66,34.5359016098,134.09
2019-09-16 02:30:00,45.222,-36.761,58.2786445021,27.052,-2.601,27.1767530253,18.17,-34.16,38.6917885345,92.4,46.822,25.969,53.5414665937,27.052,-2.601,27.1767530253,19.77,28.57,34.7433130257,134.09
2019-09-16 03:00:00,45.443,-37.0675,58.6435487096,27.543,-2.6975,27.674778323399998,17.9,-34.37,38.751863181,92.4,46.933,26.0525,53.679039161,27.543,-2.6975,27.674778323399998,19.39,28.75,34.6775806538,134.38
2019-09-16 03:30:00,45.3045,-37.0235,58.508437618,27.3545,-2.8135,27.4988082014,17.95,-34.21,38.6332318089,92.4,46.8945,25.9965,53.6182071921,27.3545,-2.8135,27.4988082014,19.54,28.81,34.811315689,134.46
2019-09-16 04:00:00,45.254,-36.909,58.3969074267,27.534,-2.809,27.6769152363,17.72,-34.1,38.4292648902,92.4,46.824,26.021,53.5684554285,27.534,-2.809,27.6769152363,19.29,28.83,34.6882256681,134.37
2019-09-16 04:30:00,45.3835,-36.911,58.4985811217,28.3335,-3.061,28.4983673787,17.05,-33.85,37.90151712,92.4,46.9135,26.049,53.6602914943,28.3335,-3.061,28.4983673787,18.58,29.11,34.5341642435,134.33
2019-09-16 05:00:00,45.9175,-36.874,58.8906502108,29.3275,-3.254,29.5074697704,16.59,-33.62,37.4904321127,92.4,47.4275,26.036,54.1039837004,29.3275,-3.254,29.5074697704,18.1,29.29,34.4312953576,134.33
2019-09-16 05:30:00,46.9245,-36.9945,59.753675456,30.4145,-3.5745,30.6238283123,16.51,-33.42,37.2756824217,92.4,48.4345,26.5555,55.2367212142,30.4145,-3.5745,30.6238283123,18.02,30.13,35.1075105925,134.81
2019-09-16 06:00:00,47.5085,-36.75,60.0634670349,29.5285,-3.34,29.7167951208,17.98,-33.41,37.9408552882,92.4,49.0785,26.71,55.8759631886,29.5285,-3.34,29.7167951208,19.55,30.05,35.8497559266,134.69
2019-09-16 06:30:00,49.6935,-35.9225,61.3177784048,28.1035,-3.3725,28.3051314871,21.59,-32.55,39.0593215507,92.4,51.4735,27.5075,58.3625201521,28.1035,-3.3725,28.3051314871,23.37,30.88,38.7263644046,134.58
2019-09-16 07:00:00,51.7645,-34.855,62.4054042952,27.5645,-3.275,27.7583732457,24.2,-31.58,39.7861332627,92.4,53.7245,27.885,60.5301175057,27.5645,-3.275,27.7583732457,26.16,31.16,40.6852700618,133.74
2019-09-16 07:30:00,53.876,-33.6245,63.5077190289,33.236,-2.7845,33.3524382355,20.64,-30.84,37.1095028261,92.4,55.606,28.4255,62.4502705058,33.236,-2.7845,33.3524382355,22.37,31.21,38.3989713404,133.09
2019-09-16 08:00:00,55.947,-32.745,64.8251635864,32.997,-3.435,33.1753106089,22.95,-29.31,37.2260473325,92.4,57.757,28.765,64.5236102059,32.997,-3.435,33.1753106089,24.76,32.2,40.6189315468,132.46
2019-09-16 08:30:00,58.9655,-31.9325,67.056802388,30.7055,-2.9925,30.8509770753,28.26,-28.94,40.4493658788,92.4,61.1355,29.0975,67.7068228947,30.7055,-2.9925,30.8509770753,30.43,32.09,44.2238962553,131.84
2019-09-16 09:00:00,60.1515,-31.695,67.990999237,32.9915,-3.135,33.1401161321,27.16,-28.56,39.412424437,92.4,62.2415,29.685,68.9579839268,32.9915,-3.135,33.1401161321,29.25,32.82,43.9626534686,132.24
2019-09-16 09:30:00,60.888,-31.1645,68.4001067561,32.978,-2.7045,33.0887111301,27.91,-28.46,39.8615064944,92.4,63.038,29.9655,69.7977122422,32.978,-2.7045,33.0887111301,30.06,32.67,44.3951855498,131.92
2019-09-16 10:00:00,61.4285,-31.101,68.8529796977,31.7985,-2.971,31.936991769,29.63,-28.13,40.8562577826,92.4,63.6485,30.379,70.5266984429,31.7985,-2.971,31.936991769,31.85,33.35,46.1155613649,132.38
2019-09-16 10:30:00,64.777,-30.8395,71.7435327347,31.247,-3.0995,31.4003488715,33.53,-27.74,43.5174505228,92.4,67.267,30.8705,74.0124115216,31.247,-3.0995,31.4003488715,36.02,33.97,49.5116279272,132.51
2019-09-16 11:00:00,64.5885,-30.973,71.6310062839,29.4685,-3.463,29.6712800743,35.12,-27.51,44.6118201825,92.4,67.1385,30.727,73.8358091393,29.4685,-3.463,29.6712800743,37.67,34.19,50.87224194,132.42
2019-09-16 11:30:00,65.056,-30.643,71.9115886697,26.906,-3.843,27.1790633577,38.15,-26.8,46.6225535551,92.4,67.816,30.957,74.5476069703,26.906,-3.843,27.1790633577,40.91,34.8,53.7091063042,132.24
2019-09-16 12:00:00,65.4055,-30.44,72.1420337269,27.4755,-3.85,27.7439290702,37.93,-26.59,46.3218415005,92.4,68.1455,30.94,74.8404487577,27.4755,-3.85,27.7439290702,40.67,34.79,53.52002429,132.06
2019-09-16 12:30:00,65.474,-30.7085,72.3177478096,30.894,-4.2385,31.1833949122,34.58,-26.47,43.5481032882,92.4,68.024,30.8715,74.7014999063,30.894,-4.2385,31.1833949122,37.13,35.11,51.1013600602,132.23
2019-09-16 13:00:00,65.2275,-30.832,72.1473421565,30.7575,-4.252,31.0500130475,34.47,-26.58,43.5278910585,92.4,67.7675,30.738,74.4127589883,30.7575,-4.252,31.0500130475,37.01,34.99,50.9317209605,132.27
2019-09-16 13:30:00,63.6065,-31.3515,70.9133513134,31.1865,-4.3215,31.484490539,32.42,-27.03,42.2099194503,92.4,66.0165,30.2685,72.6247916658,31.1865,-4.3215,31.484490539,34.83,34.59,49.0876461037,132.27
2019-09-16 14:00:00,62.7265,-31.0245,69.979521308,31.8865,-3.3045,32.0572706652,30.84,-27.72,41.4669024645,92.4,65.0265,30.5055,71.8263964883,31.8865,-3.3045,32.0572706652,33.14,33.81,47.3431695179,132.27
2019-09-16 14:30:00,63.182,-30.709,70.2496107107,28.512,-3.039,28.6735010942,34.67,-27.67,44.3580635285,92.4,65.732,30.831,72.6033496817,28.512,-3.039,28.6735010942,37.22,33.87,50.3240032191,132.2
2019-09-16 15:00:00,63.0215,-30.8415,70.1634348112,29.1815,-3.5015,29.3908224536,33.84,-27.34,43.5042664574,92.4,65.5315,30.5985,72.323203016,29.1815,-3.5015,29.3908224536,36.35,34.1,49.8410724202,132.2
2019-09-16 15:30:00,63.3005,-31.0345,70.4988899948,27.6905,-3.2845,27.884614584,35.61,-27.75,45.1457041146,92.4,65.9105,30.5155,72.6318783352,27.6905,-3.2845,27.884614584,38.22,33.8,51.0216463866,132.32
2019-09-16 16:00:00,63.583,-31.4305,70.9272459584,28.903,-3.4405,29.1070515382,34.68,-27.99,44.5661586857,92.4,66.153,30.3395,72.7784629492,28.903,-3.4405,29.1070515382,37.25,33.78,50.2856927963,132.62
2019-09-16 16:30:00,64.722,-31.483,71.9730267045,27.622,-3.293,27.8175975418,37.1,-28.19,46.5949149586,92.4,67.432,30.367,73.9542379651,27.622,-3.293,27.8175975418,39.81,33.66,52.1328274698,132.62
2019-09-16 17:00:00,65.0305,-32.1485,72.5430353825,29.6905,-3.0885,29.8507055612,35.34,-29.06,45.7536796334,92.4,67.6905,29.8615,73.9845454977,29.6905,-3.0885,29.8507055612,38.0,32.95,50.2961479638,132.86
2019-09-16 17:30:00,57.2915,-30.3765,64.84633933,34.2915,-2.6065,34.3904174807,23.0,-27.77,36.0579103665,92.4,59.1715,31.4635,67.0165520189,34.2915,-2.6065,34.3904174807,24.88,34.07,42.1874305925,132.71
2019-09-16 18:00:00,57.194,-30.381,64.7623254447,32.374,-2.531,32.4727860985,24.82,-27.85,37.3048911002,92.4,59.114,31.469,66.9683728114,32.374,-2.531,32.4727860985,26.74,34.0,43.2553765444,132.76
2019-09-16 18:30:00,57.04,-30.3415,64.6078031065,31.74,-2.0015,31.8030439149,25.3,-28.34,37.9900723874,92.4,59.03,31.3985,66.8611000676,31.74,-2.0015,31.8030439149,27.29,33.4,43.1312427366,132.58
2019-09-16 19:00:00,55.527,-30.784,63.4893879715,27.217,-2.484,27.3301179105,28.31,-28.3,40.0293155075,92.4,57.677,31.046,65.5018354323,27.217,-2.484,27.3301179105,30.46,33.53,45.2998068429,132.58
2019-09-16 19:30:00,55.8905,-30.529,63.684910546,25.0105,-2.459,25.1310921221,30.88,-28.07,41.7312748427,92.4,58.1905,30.841,65.8581928939,25.0105,-2.459,25.1310921221,33.18,33.3,47.0085353952,132.18
2019-09-16 20:00:00,57.193,-30.0125,64.5893908103,29.543,-1.4325,29.5777096012,27.65,-28.58,39.7660521048,92.4,59.333,30.9375,66.9143765961,29.543,-1.4325,29.5777096012,29.79,32.37,43.9916014712,131.86
2019-09-16 20:30:00,64.008,-32.447,71.7623290662,27.068,-2.017,27.1430453892,36.94,-30.43,47.8596750929,92.4,66.678,28.783,72.6251800204,27.068,-2.017,27.1430453892,39.61,30.8,50.1756126021,132.15
2019-09-16 21:00:00,63.365,-33.1095,71.4937914455,26.165,-2.3695,26.2720717731,37.2,-30.74,48.2575134047,92.4,66.125,28.1705,71.8755361389,26.165,-2.3695,26.2720717731,39.96,30.54,50.2940672446,132.24
2019-09-16 21:30:00,61.6175,-33.8035,70.2808147256,26.4975,-2.8735,26.6528517893,35.12,-30.93,46.7982830882,92.4,64.2375,27.9465,70.0532887772,26.4975,-2.8735,26.6528517893,37.74,30.82,48.7255579753,132.78
2019-09-16 22:00:00,59.3325,-34.2965,68.5317114079,26.1825,-2.8265000000000002,26.3346237585,33.15,-31.47,45.7086797009,92.4,61.8325,27.6935,67.7509261819,26.1825,-2.8265000000000002,26.3346237585,35.65,30.52,46.9296590655,133.01
2019-09-16 22:30:00,57.0065,-34.9125,66.8477650973,26.3665,-2.5425,26.4888019454,30.64,-32.37,44.5715884841,92.4,59.3765,26.8775,65.176443279,26.3665,-2.5425,26.4888019454,33.01,29.42,44.2176039604,132.87
2019-09-16 23:00:00,54.994,-35.526,65.4708844602,25.794,-2.996,25.9674113458,29.2,-32.53,43.7131662088,92.4,57.264,26.714,63.1886341995,25.794,-2.996,25.9674113458,31.47,29.71,43.2786899062,133.33
2019-09-16 23:30:00,53.0945,-35.448,63.8403213827,25.9845,-2.568,26.1110869986,27.11,-32.88,42.6150970901,92.4,55.2445,25.832,60.9856294897,25.9845,-2.568,26.1110869986,29.26,28.4,40.7763117508,132.47
2019-09-17 00:00:00,51.8205,-35.447,62.7841861399,26.2205,-2.357,26.3262239839,25.6,-33.09,41.836683664,92.4,53.8705,25.503,59.6022967615,26.2205,-2.357,26.3262239839,27.65,27.86,39.2517783037,132.13
2019-09-17 00:30:00,51.2305,-35.8455,62.5257067173,25.9905,-2.8455,26.145801967,25.24,-33.0,41.5458493715,92.4,53.2505,25.7445,59.1472318076,25.9905,-2.8455,26.145801967,27.26,28.59,39.5031100042,132.81
2019-09-17 01:00:00,50.3075,-36.1685,61.9597042319,26.1175,-2.9485,26.2834065239,24.19,-33.22,41.0940932495,92.4,52.2675,25.6615,58.2271769752,26.1175,-2.9485,26.2834065239,26.15,28.61,38.7602192976,133.07
2019-09-17 01:30:00,49.585,-35.3965,60.9227743726,25.795,-2.6165000000000003,25.9273619416,23.79,-32.78,40.5029937165,92.4,51.525,24.5435,57.0719634957,25.795,-2.6165000000000003,25.9273619416,25.73,27.16,37.4125446876,131.16
2019-09-17 02:00:00,49.8225,-35.3785,61.1058079768,26.6825,-2.8485,26.8341155714,23.14,-32.53,39.9206775995,92.4,51.7025,24.7615,57.3260882016,26.6825,-2.8485,26.8341155714,25.02,27.61,37.2600657541,131.28
2019-09-17 02:30:00,49.336,-35.4205,60.7342795812,26.516,-2.8405,26.6677088677,22.82,-32.58,39.7769883224,92.4,51.196,24.5595,56.7820346258,26.516,-2.8405,26.6677088677,24.68,27.4,36.87631218,131.19
2019-09-17 03:00:00,49.0985,-35.386,60.5213325882,25.4585,-2.646,25.5956351406,23.64,-32.74,40.3826348818,92.4,51.0185,24.654,56.6631013822,25.4585,-2.646,25.5956351406,25.56,27.3,37.3979090325,131.26
2019-09-17 03:30:00,48.833,-35.562,60.4095831222,25.863,-2.702,26.0037607472,22.97,-32.86,40.0923995291,92.4,50.713,24.598,56.3637292325,25.863,-2.702,26.0037607472,24.85,27.3,36.916290442,131.32
2019-09-17 04:00:00,48.6065,-35.7485,60.3369463472,25.7765,-2.7685,25.924747723,22.83,-32.98,40.110962342,92.4,50.4665,24.4915,56.0954650083,25.7765,-2.7685,25.924747723,24.69,27.26,36.7791204354,131.46
2019-09-17 04:30:00,48.548,-35.665,60.2403563153,25.488,-2.385,25.5993431361,23.06,-33.28,40.4885415889,92.4,50.438,24.475,56.0626209609,25.488,-2.385,25.5993431361,24.95,26.86,36.6600886524,131.39
2019-09-17 05:00:00,48.8475,-35.504,60.387186325,25.7575,-2.074,25.8408645802,23.09,-33.43,40.6289674986,92.4,50.7375,24.556,56.3674643944,25.7575,-2.074,25.8408645802,24.98,26.63,36.5124266518,131.31
2019-09-17 05:30:00,49.401,-35.588,60.8848465958,26.471,-2.558,26.5943077556,22.93,-33.03,40.2090263498,92.4,51.281,24.372,56.7779476998,26.471,-2.558,26.5943077556,24.81,26.93,36.616403428,131.15
2019-09-17 06:00:00,51.0285,-35.61,62.225235333,28.5385,-3.01,28.6967956791,22.49,-32.6,39.6050514455,92.4,52.8685,24.67,58.3411277938,28.5385,-3.01,28.6967956791,24.33,27.68,36.8528329983,131.44
2019-09-17 06:30:00,53.425,-34.8485,63.7859590917,28.095,-2.6285,28.2176901473,25.33,-32.22,40.9845983267,92.4,55.425,26.1715,61.2933767813,28.095,-2.6285,28.2176901473,27.33,28.8,39.7035124391,132.11
2019-09-17 07:00:00,56.0325,-34.4725,65.7874935873,27.2025,-2.5525,27.3219922864,28.83,-31.92,43.0122691799,92.4,58.2425,27.2475,64.3009724849,27.2025,-2.5525,27.3219922864,31.04,29.8,43.0293109403,132.8
2019-09-17 07:30:00,60.3875,-33.44,69.0281374242,28.5775,-3.05,28.7397982987,31.81,-30.39,43.9935017929,92.4,62.7775,28.27,68.8491641652,28.5775,-3.05,28.7397982987,34.2,31.32,46.3743722329,132.7
2019-09-17 08:00:00,61.72,-32.691,69.8431090445,28.59,-3.001,28.7470711726,33.13,-29.69,44.4869981006,92.4,64.18,29.099,70.4686043639,28.59,-3.001,28.7470711726,35.59,32.1,47.9276339913,132.63
2019-09-17 08:30:00,62.8625,-31.645,70.3782632014,28.9325,-2.9050000000000002,29.07797416,33.93,-28.74,44.4660825799,92.4,65.3725,29.315,71.6444902365,28.9325,-2.9050000000000002,29.07797416,36.44,32.22,48.6415665866,131.81
2019-09-17 09:00:00,63.491,-31.211,70.7476755943,29.861,-3.691,30.0882502316,33.63,-27.52,43.4548881025,92.4,65.971,29.739,72.3642243239,29.861,-3.691,30.0882502316,36.11,33.43,49.2087085789,131.87
2019-09-17 09:30:00,64.056,-30.6985,71.032169038,30.586,-3.7885,30.8197360185,33.47,-26.91,42.9463502524,92.4,66.516,30.2115,73.0555472791,30.586,-3.7885,30.8197360185,35.93,34.0,49.466806042,131.66
2019-09-17 10:00:00,62.973,-30.847,70.1222941581,29.933,-3.947,30.1921065512,33.04,-26.9,42.6057695623,92.4,65.403,29.813,71.8774469357,29.933,-3.947,30.1921065512,35.47,33.76,48.967933385,131.53
2019-09-17 10:30:00,62.516,-31.067,69.8098040751,33.646,-4.8469999999999995,33.9933335376,28.87,-26.22,38.9995551257,92.4,64.656,29.633,71.12322423090001,33.646,-4.8469999999999995,33.9933335376,31.01,34.48,46.3733813734,131.48
2019-09-17 11:00:00,61.7675,-31.109,69.1591927169,35.4375,-5.219,35.8197482857,26.33,-25.89,36.9264268512,92.4,63.7575,29.631,70.3065784066,35.4375,-5.219,35.8197482857,28.32,34.85,44.9059561751,131.58
2019-09-17 11:30:00,60.744,-30.899,68.1511682732,35.794,-4.359,36.0584430751,24.95,-26.54,36.4262830934,92.4,62.634,29.741,69.336462536,35.794,-4.359,36.0584430751,26.84,34.1,43.3958016403,131.52
2019-09-17 12:00:00,60.352,-30.9425,67.8218416902,35.422,-4.7425,35.7380664033,24.93,-26.2,36.1655208728,92.4,62.252,29.7275,68.9857649102,35.422,-4.7425,35.7380664033,26.83,34.47,43.6810004464,131.52
2019-09-17 12:30:00,60.0235,-30.8275,67.4770724654,36.4235,-5.3475,36.8139526335,23.6,-25.48,34.7302519427,92.4,61.8335,29.5825,68.545649231,36.4235,-5.3475,36.8139526335,25.41,34.93,43.1945945692,131.14
2019-09-17 13:00:00,59.6635,-31.289,67.3701325014,37.1035,-5.109,37.453592528,22.56,-26.18,34.5593113357,92.4,61.4335,29.531,68.1627088902,37.1035,-5.109,37.453592528,24.33,34.64,42.3305858688,131.62
2019-09-17 13:30:00,59.4935,-31.5095,67.3225454993,37.2935,-5.2395,37.6597597244,22.2,-26.27,34.3940823398,92.4,61.2235,29.1805,67.8219620219,37.2935,-5.2395,37.6597597244,23.93,34.42,41.9211319027,131.47
2019-09-17 14:00:00,58.9725,-31.335,66.7805209717,36.9425,-5.075,37.2894613966,22.03,-26.26,34.2769383113,92.4,60.6925,29.315,67.4014004398,36.9425,-5.075,37.2894613966,23.75,34.39,41.7939541082,131.42
2019-09-17 14:30:00,58.812,-31.0955,66.5265470639,35.452,-4.4355,35.728391571,23.36,-26.66,35.4463707592,92.4,60.612,29.5645,67.4379285288,35.452,-4.4355,35.728391571,25.16,34.0,42.296874589,131.42
2019-09-17 15:00:00,58.3855,-31.41,66.2982255438,35.5955,-4.76,35.912354702100004,22.79,-26.65,35.0657468194,92.4,60.1755,29.36,66.9559586613,35.5955,-4.76,35.912354702100004,24.58,34.12,42.05176334,131.5
2019-09-17 15:30:00,58.982,-31.832,67.0235223485,35.092,-4.7219999999999995,35.4082723103,23.89,-27.11,36.1342524483,92.4,60.842,29.278,67.5199988744,35.092,-4.7219999999999995,35.4082723103,25.75,34.0,42.6504689306,132.0
2019-09-17 16:00:00,59.011,-32.222,67.2350757046,34.541,-4.032,34.7755331375,24.47,-28.19,37.3290369552,92.4,60.911,29.008,67.4656504082,34.541,-4.032,34.7755331375,26.37,33.04,42.2731415913,132.09
2019-09-17 16:30:00,61.5615,-32.578,69.6501569722,33.6915,-3.818,33.9071422601,27.87,-28.76,40.0484019656,92.4,63.6615,28.872,69.9026391937,33.6915,-3.818,33.9071422601,29.97,32.69,44.3490360662,132.34
2019-09-17 17:00:00,65.4795,-32.765,73.2196021927,32.8695,-2.805,32.9889686903,32.61,-29.96,44.283334337,92.4,67.9295,28.445,73.6446535415,32.8695,-2.805,32.9889686903,35.06,31.25,46.965584208,132.06
2019-09-17 17:30:00,58.801,-30.4515,66.2182108883,30.791,-3.0015,30.9369468961,28.01,-27.45,39.2181412104,92.4,60.931,30.3485,68.0706854178,30.791,-3.0015,30.9369468961,30.14,33.35,44.9515528097,131.6
2019-09-17 18:00:00,59.0315,-30.3725,66.3867964922,30.0515,-2.6825,30.1709870322,28.98,-27.69,40.0821219498,92.4,61.2115,30.6175,68.441793069,30.0515,-2.6825,30.1709870322,31.16,33.3,45.6052146141,131.64
2019-09-17 18:30:00,59.8735,-30.4685,67.1800974583,31.9335,-1.9785,31.9947321367,27.94,-28.49,39.9039308841,92.4,62.0135,30.5815,69.1440693371,31.9335,-1.9785,31.9947321367,30.08,32.56,44.3278693375,131.87
2019-09-17 19:00:00,60.296,-30.4255,67.5375352397,31.656,-1.7355,31.7035375984,28.64,-28.69,40.5384471829,92.4,62.486,30.5845,69.5694748884,31.656,-1.7355,31.7035375984,30.83,32.32,44.6662210177,131.83
2019-09-17 19:30:00,61.551,-30.502,68.694232691,32.371,-1.992,32.432232501,29.18,-28.51,40.7957411993,92.4,63.761,30.448,70.657949482,32.371,-1.992,32.432232501,31.39,32.44,45.1407321607,131.76
2019-09-17 20:00:00,63.27,-30.5585,70.2631825514,33.91,-2.6385,34.012494502,29.36,-27.92,40.5158734325,92.4,65.53,30.1915,72.1505895489,33.91,-2.6385,34.012494502,31.62,32.83,45.5810629538,131.51
2019-09-17 20:30:00,63.599,-31.009,70.7558540476,36.559,-3.189,36.697822851,27.04,-27.82,38.7957987416,92.4,65.729,29.811,72.1733826421,36.559,-3.189,36.697822851,29.17,33.0,44.0441698753,131.66
2019-09-17 21:00:00,63.337,-31.371,70.6803735842,40.157,-4.111,40.3668796168,23.18,-27.26,35.782956837,92.4,65.207,29.659,71.6352506103,40.157,-4.111,40.3668796168,25.05,33.77,42.0465860683,131.82
2019-09-17 21:30:00,68.857,-34.244,76.9021325127,39.477,-4.224,39.702338785,29.38,-30.02,42.0045807026,92.4,71.127,27.096,76.1133585187,39.477,-4.224,39.702338785,31.65,31.32,44.5271254406,132.24
2019-09-17 22:00:00,67.4915,-35.0405,76.0456390104,35.1015,-4.6305,35.4056045352,32.39,-30.41,44.4283715659,92.4,69.9515,26.2695,74.721476046,35.1015,-4.6305,35.4056045352,34.85,30.9,46.5760936533,132.3
2019-09-17 22:30:00,65.1545,-35.4285,74.1639230522,34.9545,-4.2185,35.208135601,30.2,-31.21,43.4293000174,92.4,67.5145,25.8215,72.2838679963,34.9545,-4.2185,35.208135601,32.56,30.04,44.3007358855,132.26
2019-09-17 23:00:00,62.9905,-35.9435,72.5240531307,33.5505,-4.6135,33.8662137314,29.44,-31.33,42.9916561672,92.4,65.2805,25.8965,70.2294268274,33.5505,-4.6135,33.8662137314,31.73,30.51,44.0187800831,132.94
2019-09-17 23:30:00,61.1645,-36.508,71.2315247924,34.4945,-4.7780000000000005,34.8238397402,26.67,-31.73,41.4497503008,92.4,63.3145,25.852,68.3889743617,34.4945,-4.7780000000000005,34.8238397402,28.82,30.63,42.0569768291,133.6
2019-09-18 00:00:00,59.4445,-36.7865,69.9063313477,34.5145,-5.0465,34.8814832325,24.93,-31.74,40.3600359266,92.4,61.4545,25.8135,66.6557750874,34.5145,-5.0465,34.8814832325,26.94,30.86,40.9646579383,133.86
2019-09-18 00:30:00,57.7425,-37.081,68.6235882715,33.7325,-5.041,34.1070848542,24.01,-32.04,40.038003197,92.4,59.7025,26.019,65.1258540616,33.7325,-5.041,34.1070848542,25.97,31.06,40.4865965475,134.35
2019-09-18 01:00:00,56.324,-37.2315,67.5172390449,30.314,-4.9015,30.707707473,26.01,-32.33,41.4939634164,92.4,58.384,25.8485,63.8501089134,30.314,-4.9015,30.707707473,28.07,30.75,41.635170229,134.38
2019-09-18 01:30:00,56.268,-37.4615,67.597720422,32.348,-4.5815,32.6708317349,23.92,-32.88,40.6603098857,92.4,58.238,25.7085,63.6599687107,32.348,-4.5815,32.6708317349,25.89,30.29,39.8469095414,134.54
2019-09-18 02:00:00,56.2035,-37.5865,67.6134483258,32.9735,-4.5965,33.2923341702,23.23,-32.99,40.3481474172,92.4,58.1135,25.7635,63.5683633146,32.9735,-4.5965,33.2923341702,25.14,30.36,39.4176254993,134.76
2019-09-18 02:30:00,57.1305,-37.7445,68.4729239225,35.8005,-5.0445,36.1541530187,21.33,-32.7,39.0417584133,92.4,58.9505,25.5755,64.2593779187,35.8005,-5.0445,36.1541530187,23.15,30.62,38.3862853113,134.7
2019-09-18 03:00:00,56.71,-37.795,68.1504667996,36.04,-5.065,36.3941729539,20.67,-32.73,38.7104869512,92.4,58.57,25.685,63.9543909751,36.04,-5.065,36.3941729539,22.53,30.75,38.1203803759,134.7
2019-09-18 03:30:00,55.9275,-37.7245,67.4612715304,34.6575,-4.7445,34.9807459397,21.27,-32.98,39.2440224748,92.4,57.7275,25.5855,63.1433453857,34.6575,-4.7445,34.9807459397,23.07,30.33,38.1068733958,134.75
2019-09-18 04:00:00,54.5655,-37.653,66.2958686439,30.8355,-4.043,31.0994197574,23.73,-33.61,41.1429823907,92.4,56.5155,25.757,62.1081700684,30.8355,-4.043,31.0994197574,25.68,29.8,39.3383070302,134.81
2019-09-18 04:30:00,53.614,-37.6735,65.5267395668,25.684,-3.1735,25.8793152585,27.93,-34.5,44.38845458,92.4,55.814,25.7765,61.4786999558,25.684,-3.1735,25.8793152585,30.13,28.95,41.7842003633,134.9
2019-09-18 05:00:00,53.6535,-37.5765,65.5033694897,20.6135,-2.9565,20.8244393562,33.04,-34.62,47.85588783,92.4,56.1535,25.3935,61.6282841275,20.6135,-2.9565,20.8244393562,35.54,28.35,45.4622271782,134.39
2019-09-18 05:30:00,54.159,-37.641,65.9548494199,20.429,-2.931,20.6381879534,33.73,-34.71,48.3993491692,92.4,56.699,25.729,62.2636173218,20.429,-2.931,20.6381879534,36.27,28.66,46.2267076483,134.77
2019-09-18 06:00:00,55.1545,-37.362,66.6178498171,20.4845,-2.782,20.6725485669,34.67,-34.58,48.9671859514,92.4,57.7645,26.038,63.3617779442,20.4845,-2.782,20.6725485669,37.28,28.82,47.1210229091,134.77
2019-09-18 06:30:00,57.893,-36.1295,68.2417776677,21.073,-2.6495,21.2389072047,36.82,-33.48,49.7656789364,92.4,60.623,26.8305,66.2949761238,21.073,-2.6495,21.2389072047,39.55,29.48,49.3282160634,134.18
2019-09-18 07:00:00,61.0485,-34.8485,70.2946463431,24.6185,-2.1285,24.7103430672,36.43,-32.72,48.9667570909,92.4,63.7585,27.5615,69.4606550826,24.6185,-2.1285,24.7103430672,39.14,29.69,49.1267310128,133.67
2019-09-18 07:30:00,56.5275,-31.0755,64.5061621591,25.2275,-1.9855,25.3055125714,31.3,-29.09,42.7307629232,92.4,58.8775,30.2745,66.2050251605,25.2275,-1.9855,25.3055125714,33.65,32.26,46.6157709365,132.35
2019-09-18 08:00:00,57.704,-30.388,65.2164255384,25.024,-2.108,25.1126310848,32.68,-28.28,43.2173668795,92.4,60.124,30.602,67.463899828,25.024,-2.108,25.1126310848,35.1,32.71,47.9786838085,131.93
2019-09-18 08:30:00,58.2535,-29.361,65.2344892158,27.0835,-2.211,27.1735991957,31.17,-27.15,41.336320591,92.4,60.5635,31.319,68.1822359068,27.0835,-2.211,27.1735991957,33.48,33.53,47.3832385976,131.5
2019-09-18 09:00:00,58.26,-28.9895,65.0739480149,28.44,-2.6695,28.5650105943,29.82,-26.32,39.7740468145,92.4,60.48,31.3805,68.1363792716,28.44,-2.6695,28.5650105943,32.04,34.05,46.7542949899,131.24
2019-09-18 09:30:00,65.9415,-30.793,72.7769899848,29.4015,-2.773,29.5319781127,36.54,-28.02,46.0466285411,92.4,68.6115,29.717,74.7705692184,29.4015,-2.773,29.5319781127,39.21,32.49,50.921745846,131.35
2019-09-18 10:00:00,66.016,-30.9375,72.90570047840001,31.566,-2.8175,31.6914919537,34.45,-28.12,44.4695052817,92.4,68.526,29.6925,74.6823756468,31.566,-2.8175,31.6914919537,36.96,32.51,49.2233857023,131.47
2019-09-18 10:30:00,65.3455,-31.014,72.3318917646,28.985500000000002,-3.774,29.2301605581,36.36,-27.24,45.4320063391,92.4,67.9555,29.516,74.0887591761,28.985500000000002,-3.774,29.2301605581,38.97,33.29,51.2531462449,131.35
2019-09-18 11:00:00,64.6245,-31.091,71.714547208,29.2345,-4.241,29.540515758,35.39,-26.85,44.4226811438,92.4,67.2045,28.909,73.1585613667,29.2345,-4.241,29.540515758,37.97,33.15,50.4047954068,130.75
2019-09-18 11:30:00,64.33,-31.0225,71.4194959815,30.54,-4.4625,30.8643079665,33.79,-26.56,42.9790379138,92.4,66.78,28.6075,72.6495523472,30.54,-4.4625,30.8643079665,36.24,33.07,49.0608041108,130.41
2019-09-18 12:00:00,63.9045,-31.1765,71.1038625709,30.7945,-4.6065000000000005,31.1371333379,33.11,-26.57,42.4527619832,92.4,66.3345,28.6335,72.2505585619,30.7945,-4.6065000000000005,31.1371333379,35.54,33.24,48.6619892729,130.58
2019-09-18 12:30:00,63.462,-31.027,70.6406410857,30.972,-4.287,31.2672856673,32.49,-26.74,42.0788272175,92.4,65.852,28.593,71.7916816421,30.972,-4.287,31.2672856673,34.88,32.88,47.9344218699,130.44
2019-09-18 13:00:00,63.391,-30.877,70.5110488505,31.481,-4.237,31.7648473946,31.91,-26.64,41.5684700224,92.4,65.751,28.763,71.7670131049,31.481,-4.237,31.7648473946,34.27,33.0,47.5755493925,130.44
2019-09-18 13:30:00,62.7125,-31.0095,69.9603226586,31.3825,-4.2295,31.6662276961,31.33,-26.78,41.215740925,92.4,65.0325,28.7405,71.1002278231,31.3825,-4.2295,31.6662276961,33.65,32.97,47.1099076628,130.55
2019-09-18 14:00:00,62.6525,-30.7185,69.7779477951,31.8025,-3.9685,32.0491497313,30.85,-26.75,40.8324013499,92.4,64.9425,29.1115,71.1688677618,31.8025,-3.9685,32.0491497313,33.14,33.08,46.8246302708,130.62
2019-09-18 14:30:00,62.4565,-30.914,69.6885197737,30.7265,-4.144,31.0046857467,31.73,-26.77,41.514163848,92.4,64.8065,29.156,71.0630338379,30.7265,-4.144,31.0046857467,34.08,33.3,47.6480471793,130.8
2019-09-18 15:00:00,62.35,-30.959,69.61308915,30.77,-3.589,30.9786026315,31.58,-27.37,41.790110074,92.4,64.7,29.431,71.0793483439,30.77,-3.589,30.9786026315,33.93,33.02,47.3451718763,131.17
2019-09-18 15:30:00,62.646,-30.8585,69.8338624039,30.006,-3.1985,30.1759910898,32.64,-27.66,42.7837025046,92.4,65.066,29.8015,71.5661495279,30.006,-3.1985,30.1759910898,35.06,33.0,48.1477268415,131.44
2019-09-18 16:00:00,63.3525,-31.07,70.5612085799,28.3025,-3.2,28.4828282699,35.05,-27.87,44.7798995086,92.4,65.9325,29.35,72.1700565072,28.3025,-3.2,28.4828282699,37.63,32.55,49.7545917479,131.19
2019-09-18 16:30:00,64.7985,-31.317,71.969438592,27.4785,-3.307,27.676781085400002,37.32,-28.01,46.6620027431,92.4,67.5085,29.113,73.5184625876,27.4785,-3.307,27.676781085400002,40.03,32.42,51.5117200256,131.19
2019-09-18 17:00:00,64.8895,-31.825,72.2736316733,25.6995,-3.615,25.9525051825,39.19,-28.21,48.2872674729,92.4,67.7295,28.275,73.394555624,25.6995,-3.615,25.9525051825,42.03,31.89,52.758819168,130.77
2019-09-18 17:30:00,58.3695,-29.9725,65.6151604928,28.6595,-2.6425,28.7810657638,29.71,-27.33,40.3684654155,92.4,60.5995,30.1975,67.706634878,28.6595,-2.6425,28.7810657638,31.94,32.84,45.8107978538,130.84
2019-09-18 18:00:00,58.585,-29.774,65.7167657527,27.595,-1.5939999999999999,27.6409996382,30.99,-28.18,41.886662555,92.4,60.915,30.326,68.0463334868,27.595,-1.5939999999999999,27.6409996382,33.32,31.92,46.1422669577,130.81
2019-09-18 18:30:00,59.4615,-29.3735,66.3209807263,26.2815,-0.6135,26.2886596178,33.18,-28.76,43.9095661559,92.4,61.9415,30.8765,69.2106037721,26.2815,-0.6135,26.2886596178,35.66,31.49,47.5736870549,130.96
2019-09-18 19:00:00,59.9915,-29.5665,66.8816715887,25.0015,-0.5065000000000001,25.0066300109,34.99,-29.06,45.483883959,92.4,62.5815,30.6735,69.6943881851,25.0015,-0.5065000000000001,25.0066300109,37.58,31.18,48.8308181377,130.96
2019-09-18 19:30:00,60.2565,-29.6505,67.1565182428,24.3065,-0.4305,24.3103120609,35.95,-29.22,46.3272155433,92.4,62.9065,30.5695,69.940846953,24.3065,-0.4305,24.3103120609,38.6,31.0,49.5071711977,130.92
2019-09-18 20:00:00,61.342,-29.875,68.2301735964,24.242,-0.855,24.2570729685,37.1,-29.02,47.1017027293,92.4,64.062,30.355,70.8898149878,24.242,-0.855,24.2570729685,39.82,31.21,50.5934432511,131.0
2019-09-18 20:30:00,61.1105,-30.0525,68.1002640707,24.3905,-1.1825,24.4191481526,36.72,-28.87,46.7101198885,92.4,63.7905,30.1675,70.5641973419,24.3905,-1.1825,24.4191481526,39.4,31.35,50.3505958257,130.95
2019-09-18 21:00:00,60.279,-30.4935,67.5530264551,21.419,-2.2535,21.5372194874,38.86,-28.24,48.0374562191,92.4,63.079,29.7565,69.7453190777,21.419,-2.2535,21.5372194874,41.66,32.01,52.5375646562,131.02
2019-09-18 21:30:00,66.2645,-33.0555,74.0516714227,21.0245,-2.6155,21.1865627344,45.24,-30.44,54.5275269933,92.4,69.4945,27.2045,74.6295541357,21.0245,-2.6155,21.1865627344,48.47,29.82,56.9084642211,131.1
2019-09-18 22:00:00,64.9475,-33.671,73.1567768375,21.4575,-2.741,21.6318604667,43.49,-30.93,53.3670778664,92.4,68.0775,26.609,73.0929879486,21.4575,-2.741,21.6318604667,46.62,29.35,55.0894445425,131.15
2019-09-18 22:30:00,63.133,-34.203,71.802652444,22.903,-2.473,23.0361268012,40.23,-31.73,51.237152536,92.4,66.073,25.657,70.8796372592,22.903,-2.473,23.0361268012,43.17,28.13,51.5261661683,130.76
2019-09-18 23:00:00,61.131,-34.7825,70.3336439213,22.781,-2.4625,22.913704791,38.35,-32.32,50.1528154743,92.4,63.961,25.6875,68.9264620973,22.781,-2.4625,22.913704791,41.18,28.15,49.8820097831,131.52
2019-09-18 23:30:00,59.816,-35.311,69.4609284202,25.446,-2.771,25.5964325053,34.37,-32.54,47.3302070564,92.4,62.406,25.499,67.4144482808,25.446,-2.771,25.5964325053,36.96,28.27,46.5320803317,131.92
2019-09-19 00:00:00,59.1455,-35.2745,68.8656701158,28.4755,-3.1245,28.6464064151,30.67,-32.15,44.43277394,92.4,61.5055,25.0055,66.3942886136,28.4755,-3.1245,28.6464064151,33.03,28.13,43.3852255958,131.37
2019-09-19 00:30:00,57.8185,-35.484,67.8387293384,27.6585,-2.944,27.8147399458,30.16,-32.54,44.367524159,92.4,60.1485,24.776,65.0514583099,27.6585,-2.944,27.8147399458,32.49,27.72,42.7082954471,131.45
2019-09-19 01:00:00,56.433,-35.5015,66.6711331181,26.293,-2.7615,26.4376196215,30.14,-32.74,44.5008674073,92.4,58.753,24.7885,63.7682110557,26.293,-2.7615,26.4376196215,32.46,27.55,42.5752756891,131.45
2019-09-19 01:30:00,56.571,-35.853,66.9754854406,27.891,-3.023,28.0543474349,28.68,-32.83,43.5930189365,92.4,58.821,24.877,63.8652892423,27.891,-3.023,28.0543474349,30.93,27.9,41.6542302774,131.94
2019-09-19 02:00:00,56.307,-36.222,66.9515610946,28.137,-3.142,28.3118867792,28.17,-33.08,43.4492266905,92.4,58.517,25.088,63.6682576564,28.137,-3.142,28.3118867792,30.38,28.23,41.4714034004,132.58
2019-09-19 02:30:00,56.1555,-36.5335,66.9935579179,28.5655,-3.0935,28.7325169886,27.59,-33.44,43.3525281846,92.4,58.3455,24.8565,63.4195787001,28.5655,-3.0935,28.7325169886,29.78,27.95,40.8417788545,132.8
2019-09-19 03:00:00,55.4015,-36.629,66.415433773,25.8215,-2.8689999999999998,25.9803969032,29.58,-33.76,44.8855656086,92.4,57.7015,24.691,62.7623181794,25.8215,-2.8689999999999998,25.9803969032,31.88,27.56,42.1412861693,132.76
2019-09-19 03:30:00,54.794,-36.732,65.9668269663,25.884,-2.632,26.0174725905,28.91,-34.1,44.7056830839,92.4,57.064,24.658,62.1636313289,25.884,-2.632,26.0174725905,31.18,27.29,41.4359324741,132.86
2019-09-19 04:00:00,54.392,-36.736,65.6355342783,25.482,-2.466,25.6010445099,28.91,-34.27,44.8354881762,92.4,56.652,24.834,61.8560963851,25.482,-2.466,25.6010445099,31.17,27.3,41.4349960782,132.99
2019-09-19 04:30:00,52.736,-36.7245,64.263322325,22.876,-1.9145,22.9559727794,29.86,-34.81,45.8623560232,92.4,55.066,25.0055,60.4775940845,22.876,-1.9145,22.9559727794,32.19,26.92,41.9628704929,133.2
2019-09-19 05:00:00,52.2535,-36.5445,63.7646355161,20.9735,-1.9445000000000001,21.0634465959,31.28,-34.6,46.6433103456,92.4,54.6535,24.9555,60.0814617207,20.9735,-1.9445000000000001,21.0634465959,33.68,26.9,43.1039719747,132.93
2019-09-19 05:30:00,51.53,-36.5555,63.1794704018,19.81,-1.8455,19.895777699,31.72,-34.71,47.0206603527,92.4,53.96,25.1445,59.5308951743,19.81,-1.8455,19.895777699,34.15,26.99,43.527951939,133.13
2019-09-19 06:00:00,52.2675,-36.218,63.5895831112,19.3275,-1.768,19.4081962132,32.94,-34.45,47.6638867488,92.4,54.7775,25.152,60.2760118974,19.3275,-1.768,19.4081962132,35.45,26.92,44.5127947898,132.76
2019-09-19 06:30:00,55.288,-35.509,65.708842822,21.028,-1.7389999999999999,21.0997844776,34.26,-33.77,48.1057221129,92.4,57.868,26.181,63.5149603243,21.028,-1.7389999999999999,21.0997844776,36.84,27.92,46.2245822047,133.02
2019-09-19 07:00:00,58.6825,-35.1645,68.4118254873,26.4625,-1.4045,26.4997457818,32.22,-33.76,46.6676118952,92.4,61.1525,27.4355,67.024882816,26.4625,-1.4045,26.4997457818,34.69,28.84,45.1125448185,133.91
2019-09-19 07:30:00,61.467,-33.784,70.1395091585,22.187,-1.944,22.2720027164,39.28,-31.84,50.5638606121,92.4,64.347,28.306,70.2976958726,22.187,-1.944,22.2720027164,42.16,30.25,51.8895760245,133.18
2019-09-19 08:00:00,55.6175,-30.824,63.5879334642,22.9775,-2.074,23.0709120377,32.64,-28.75,43.4963458235,92.4,58.0375,30.876,65.7394765894,22.9775,-2.074,23.0709120377,35.06,32.95,48.1134710866,132.63
2019-09-19 08:30:00,63.297,-32.3365,71.0785441695,23.257,-2.3265000000000002,23.3730753486,40.04,-30.01,50.0380025581,92.4,66.187,29.3335,72.39594734,23.257,-2.3265000000000002,23.3730753486,42.93,31.66,53.3417331927,132.7
2019-09-19 09:00:00,63.192,-32.0985,70.8769537032,25.092,-2.7085,25.2377581463,38.1,-29.39,48.1184174719,92.4,65.972,29.4115,72.2311644393,25.092,-2.7085,25.2377581463,40.88,32.12,51.9891219391,132.45
2019-09-19 09:30:00,63.35,-31.7095,70.8428887769,26.72,-2.8095,26.8672977847,36.63,-28.9,46.6579778816,92.4,66.02,29.6505,72.3725952986,26.72,-2.8095,26.8672977847,39.3,32.46,50.9719687672,132.33
