Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-19 10:00:00,62.988,-31.5765,70.4596586441,28.488,-2.8565,28.6308528733,34.5,-28.72,44.8897360206,92.4,65.528,29.6235,71.9129371967,28.488,-2.8565,28.6308528733,37.04,32.48,49.2636986025,132.26
2019-09-19 10:30:00,62.775,-31.791,70.3659598528,28.965,-3.591,29.1867522345,33.81,-28.2,44.0267657227,92.4,65.255,29.479,71.6046539409,28.965,-3.591,29.1867522345,36.29,33.07,49.0977494393,132.21
2019-09-19 11:00:00,62.2785,-31.3665,69.7314052956,29.0885,-3.4265,29.2896182034,33.19,-27.94,43.3845560079,92.4,64.7085,29.7035,71.2003362668,29.0885,-3.4265,29.2896182034,35.62,33.13,48.6454653591,132.09
2019-09-19 11:30:00,54.8695,-28.4725,61.8170307157,30.1195,-3.3625,30.3066112672,24.75,-25.11,35.2572630815,92.4,56.7595,32.4275,65.3695922926,30.1195,-3.3625,30.3066112672,26.64,35.79,44.6162941088,131.78
2019-09-19 12:00:00,61.0965,-30.818,68.4290248086,30.6465,-3.998,30.9061800656,30.45,-26.82,40.5772707313,92.4,63.3665,30.172,70.1830670906,30.6465,-3.998,30.9061800656,32.72,34.17,47.30948425,131.82
2019-09-19 12:30:00,53.9835,-28.2015,60.9060167348,34.7435,-4.2315,35.0002340635,19.24,-23.97,30.7365987058,92.4,55.5335,32.5685,64.3791644439,34.7435,-4.2315,35.0002340635,20.79,36.8,42.2665837276,131.52
2019-09-19 13:00:00,61.004,-30.65,68.2708613978,38.014,-4.71,38.3046772079,22.99,-25.94,34.6615593994,92.4,62.824,30.35,69.7708927562,38.014,-4.71,38.3046772079,24.81,35.06,42.9504330595,131.8
2019-09-19 13:30:00,60.922,-31.1395,68.4189925697,38.182,-3.8595,38.3765666032,22.74,-27.28,35.5148701251,92.4,62.732,30.0305,69.5495129692,38.182,-3.8595,38.3765666032,24.55,33.89,41.8477550174,132.11
2019-09-19 14:00:00,60.1335,-31.088,67.6941767529,37.3835,-3.808,37.5769468724,22.75,-27.28,35.5212739073,92.4,61.9335,30.122,68.8701191102,37.3835,-3.808,37.5769468724,24.55,33.93,41.8801552051,132.11
2019-09-19 14:30:00,58.789,-31.5165,66.7040950261,37.209,-3.6465,37.3872524164,21.58,-27.87,35.2481673282,92.4,60.539,29.7535,67.4554763029,37.209,-3.6465,37.3872524164,23.33,33.4,40.7412432309,132.2
2019-09-19 15:00:00,58.4895,-31.8015,66.5759492046,36.1195,-3.7815000000000003,36.3169109713,22.37,-28.02,35.8543902472,92.4,60.2995,29.6085,67.1765805359,36.1195,-3.7815000000000003,36.3169109713,24.18,33.39,41.2257747047,132.31
2019-09-19 15:30:00,58.679,-31.948,66.812422086,35.209,-3.398,35.3725894585,23.47,-28.55,36.9586715129,92.4,60.569,29.642,67.4333146523,35.209,-3.398,35.3725894585,25.36,33.04,41.6505846298,132.61
2019-09-19 16:00:00,59.641,-32.0165,67.6912487198,33.821,-3.2765,33.9793392115,25.82,-28.74,38.6349582632,92.4,61.681,29.7035,68.4605263875,33.821,-3.2765,33.9793392115,27.86,32.98,43.1724449157,132.72
2019-09-19 16:30:00,60.767,-32.174,68.7589598889,32.667,-3.124,32.8160367046,28.1,-29.05,40.4167353951,92.4,62.947,29.256,69.4135314258,32.667,-3.124,32.8160367046,30.28,32.38,44.3321869526,132.5
2019-09-19 17:00:00,60.4485,-32.3425,68.5569723551,31.6885,-2.3225,31.7734958495,28.76,-30.02,41.573284691,92.4,62.6685,29.1575,69.1194668563,31.6885,-2.3225,31.7734958495,30.98,31.48,44.1673046495,132.5
2019-09-19 17:30:00,49.39,-30.2725,57.9292357644,30.09,-1.4725000000000001,30.1260079707,19.3,-28.8,34.66886211,92.4,51.01,30.9975,59.6897403768,30.09,-1.4725000000000001,30.1260079707,20.92,32.47,38.62573365,132.34
2019-09-19 18:00:00,49.4705,-30.4205,58.0752717643,28.1705,-1.0905,28.1915991121,21.3,-29.33,36.2482951323,92.4,51.2105,30.9495,59.8363339494,28.1705,-1.0905,28.1915991121,23.04,32.04,39.4639481046,132.39
2019-09-19 18:30:00,49.8715,-30.4575,58.4365110055,26.5615,-0.4475,26.5652694039,23.31,-30.01,37.9994236798,92.4,51.7415,30.8625,60.2467984917,26.5615,-0.4475,26.5652694039,25.18,31.31,40.1789559347,132.39
2019-09-19 19:00:00,50.223,-30.5195,58.7689510647,25.013,-0.6495000000000001,25.0214311991,25.21,-29.87,39.0865833759,92.4,52.213,30.610500000000002,60.5243759096,25.013,-0.6495000000000001,25.0214311991,27.2,31.26,41.437031747,132.21
2019-09-19 19:30:00,50.6695,-30.3875,59.0829788222,26.5095,-0.2575,26.5107505835,24.16,-30.13,38.6202343338,92.4,52.5995,30.7525,60.9296615492,26.5095,-0.2575,26.5107505835,26.09,31.01,40.5254019104,132.21
2019-09-19 20:00:00,52.6115,-30.1305,60.6285160836,32.6015,0.34950000000000003,32.6033733301,20.01,-30.48,36.4613562556,92.4,54.3015,30.8795,62.4675629627,32.6015,0.34950000000000003,32.6033733301,21.7,30.53,37.4562531495,132.13
2019-09-19 20:30:00,59.7225,-32.7795,68.1268862234,31.4125,-0.6495000000000001,31.4192139701,28.31,-32.13,42.8228093427,92.4,61.9525,28.5205,68.2021346917,31.4125,-0.6495000000000001,31.4192139701,30.54,29.17,42.2324578967,132.47
2019-09-19 21:00:00,60.076,-33.463,68.7669844111,30.296,-1.843,30.3520059469,29.78,-31.62,43.435846947,92.4,62.376,27.917,68.338307449,30.296,-1.843,30.3520059469,32.08,29.76,43.7582449374,132.63
2019-09-19 21:30:00,58.356,-34.104,67.5907209016,32.596,-1.5939999999999999,32.6349513865,25.76,-32.51,41.4786414917,92.4,60.436,27.466,66.3844202505,32.596,-1.5939999999999999,32.6349513865,27.84,29.06,40.2436230973,132.91
2019-09-19 22:00:00,57.06,-34.5365,66.6979267463,33.04,-2.3064999999999998,33.1204097537,24.02,-32.23,40.1961851424,92.4,59.01,26.9635,64.8784280963,33.04,-2.3064999999999998,33.1204097537,25.97,29.27,39.1302159462,132.79
2019-09-19 22:30:00,55.758,-34.871,65.7642851782,35.688,-2.201,35.7558071507,20.07,-32.67,38.3423238732,92.4,57.498,26.109,63.1482373863,35.688,-2.201,35.7558071507,21.81,28.31,35.7369864426,132.34
2019-09-19 23:00:00,55.246,-35.271,65.545129163,38.616,-3.081,38.7387147051,16.63,-32.19,36.231933429,92.4,56.776,25.989,62.4415110083,38.616,-3.081,38.7387147051,18.16,29.07,34.276092251,132.62
2019-09-19 23:30:00,54.493,-35.4295,64.9979731934,41.473,-3.7895000000000003,41.6457685636,13.02,-31.64,34.2141783476,92.4,55.783,25.7805,61.4522356733,41.473,-3.7895000000000003,41.6457685636,14.31,29.57,32.8505859917,132.62
2019-09-20 00:00:00,52.9065,-35.713,63.8319364523,41.2865,-3.573,41.4408181779,11.62,-32.14,34.1760735018,92.4,54.1065,25.367,59.7578282006,41.2865,-3.573,41.4408181779,12.82,28.94,31.6524248676,132.54
2019-09-20 00:30:00,55.959,-35.6525,66.3514162415,44.229,-3.5525,44.3714401079,11.73,-32.1,34.1760574087,92.4,57.199,24.8275,62.3548743664,44.229,-3.5525,44.3714401079,12.97,28.38,31.2032898907,131.93
2019-09-20 01:00:00,55.405,-35.8175,65.9742929576,41.615,-2.7775,41.7075860156,13.79,-33.04,35.802314171,92.4,56.755,24.6425,61.8739269099,41.615,-2.7775,41.7075860156,15.14,27.42,31.3221327499,131.93
2019-09-20 01:30:00,53.9865,-36.105,64.947003066,38.8065,-2.365,38.8784987782,15.18,-33.74,36.9975674876,92.4,55.4265,24.455,60.5817128121,38.8065,-2.365,38.8784987782,16.62,26.82,31.5521282959,132.14
2019-09-20 02:00:00,53.1765,-36.167,64.3101239406,37.2465,-2.207,37.3118293742,15.93,-33.96,37.5106184966,92.4,54.6665,24.353,59.8455915774,37.2465,-2.207,37.3118293742,17.42,26.56,31.7630288228,132.14
2019-09-20 02:30:00,53.584,-36.629,64.907077403,38.484,-2.789,38.5849294026,15.1,-33.84,37.0561142054,92.4,55.024,24.501,60.2323798052,38.484,-2.789,38.5849294026,16.54,27.29,31.9110592115,132.71
2019-09-20 03:00:00,54.5455,-36.531,65.6484998401,42.3255,-3.371,42.4595288628,12.22,-33.16,35.3399773628,92.4,55.8155,24.419,60.9233748347,42.3255,-3.371,42.4595288628,13.49,27.79,30.8911670223,132.51
2019-09-20 03:30:00,54.6685,-36.6125,65.7960488821,43.2785,-3.7825,43.4434790101,11.39,-32.83,34.7496906461,92.4,55.8785,24.5175,61.0206077362,43.2785,-3.7825,43.4434790101,12.6,28.3,30.9782181541,132.64
2019-09-20 04:00:00,55.7965,-36.368,66.602408637,46.8065,-4.368,47.0098698812,8.99,-32.0,33.2388342154,92.4,56.8565,24.602,61.9509483079,46.8065,-4.368,47.0098698812,10.05,28.97,30.663714713,132.46
2019-09-20 04:30:00,55.3825,-36.5845,66.3750476196,46.8125,-4.5045,47.0287218251,8.57,-32.08,33.204989083,92.4,56.4125,24.8055,61.6253437029,46.8125,-4.5045,47.0287218251,9.6,29.31,30.8421156862,132.9
2019-09-20 05:00:00,56.189,-36.249,66.8669852917,49.229,-4.699,49.4527556563,6.96,-31.55,32.3085762608,92.4,57.139,24.741,62.26541899,49.229,-4.699,49.4527556563,7.91,29.44,30.4841220966,132.49
2019-09-20 05:30:00,56.598,-36.6255,67.4148414984,48.398,-4.8855,48.6439566056,8.2,-31.74,32.7821231771,92.4,57.608,24.8445,62.7369974118,48.398,-4.8855,48.6439566056,9.21,29.73,31.1238975708,132.93
2019-09-20 06:00:00,58.0515,-36.391,68.5148271052,48.8215,-5.171,49.0945832374,9.23,-31.22,32.5558182204,92.4,59.1215,25.199,64.2677318975,48.8215,-5.171,49.0945832374,10.3,30.37,32.0690957153,132.99
2019-09-20 06:30:00,61.9165,-35.4435,71.343497703,49.6665,-5.2335,49.9414731911,12.25,-30.21,32.5991809713,92.4,63.1665,25.9665,68.2954306268,49.6665,-5.2335,49.9414731911,13.5,31.2,33.9954408708,132.79
2019-09-20 07:00:00,65.319,-34.624,73.9282972684,51.589,-5.714,51.9044768493,13.73,-28.91,32.0047027794,92.4,66.659,26.586,71.7651564271,51.589,-5.714,51.9044768493,15.07,32.3,35.6425995124,132.46
2019-09-20 07:30:00,68.103,-33.52,75.9052633814,51.133,-5.4,51.4173481327,16.97,-28.12,32.8438015461,92.4,69.623,27.2,74.7475894528,51.133,-5.4,51.4173481327,18.49,32.6,37.4785285197,131.77
2019-09-20 08:00:00,70.5995,-32.049,77.5333979731,53.7295,-6.539,54.1259428671,16.87,-25.51,30.5836067199,92.4,72.0895,27.941,77.3149111831,53.7295,-6.539,54.1259428671,18.36,34.48,39.0635379862,130.96
2019-09-20 08:30:00,71.0565,-31.3145,77.650654231,57.2465,-7.0245,57.6758646446,13.81,-24.29,27.9413707609,92.4,72.3565,28.8555,77.8980293236,57.2465,-7.0245,57.6758646446,15.11,35.88,38.9318186064,131.01
2019-09-20 09:00:00,71.16,-30.9975,77.6182362995,59.25,-7.1475,59.6795547591,11.91,-23.85,26.6584058038,92.4,72.34,28.8525,77.881591896,59.25,-7.1475,59.6795547591,13.09,36.0,38.3059799509,130.8
2019-09-20 09:30:00,70.721,-31.2725,77.3267683099,58.061,-7.2825,58.5159339603,12.66,-23.99,27.1255543722,92.4,71.941,28.6975,77.4535601974,58.061,-7.2825,58.5159339603,13.88,35.98,38.5644240201,130.92
2019-09-20 10:00:00,70.251,-30.98,76.7786650118,59.001,-7.93,59.5315286298,11.25,-23.05,25.6488791178,92.4,71.361,29.09,77.0624449456,59.001,-7.93,59.5315286298,12.36,37.02,39.0288354938,131.02
2019-09-20 10:30:00,70.5975,-30.860500000000002,77.0478907336,60.3375,-8.0805,60.8761725678,10.26,-22.78,24.9839148253,92.4,71.6375,29.3195,77.4051967668,60.3375,-8.0805,60.8761725678,11.3,37.4,39.0698093161,131.14
2019-09-20 11:00:00,69.074,-30.8645,75.6560297415,59.024,-7.6945,59.5234231732,10.05,-23.17,25.2557201442,92.4,70.084,29.2555,75.9450547189,59.024,-7.6945,59.5234231732,11.06,36.95,38.5697562865,131.01
2019-09-20 11:30:00,68.0395,-30.7075,74.6480014233,58.3895,-7.6175,58.8842934618,9.65,-23.09,25.0253990977,92.4,69.0395,29.0825,74.9149141794,58.3895,-7.6175,58.8842934618,10.65,36.7,38.2140353797,130.66
2019-09-20 12:00:00,67.883,-31.0035,74.6278681275,57.653,-7.5835,58.1496163465,10.23,-23.42,25.5567857916,92.4,68.933,28.9965,74.783390544,57.653,-7.5835,58.1496163465,11.28,36.58,38.2796917438,130.9
2019-09-20 12:30:00,67.7395,-31.2015,74.5799803064,58.1995,-7.3215,58.6582147913,9.54,-23.88,25.7150928445,92.4,68.7395,28.7185,74.4974570204,58.1995,-7.3215,58.6582147913,10.54,36.04,37.5496098515,130.84
2019-09-20 13:00:00,67.812,-31.537,74.7866947592,59.692,-7.5969999999999995,60.1734931095,8.12,-23.94,25.2795965158,92.4,68.712,28.643,74.4430009672,59.692,-7.5969999999999995,60.1734931095,9.02,36.24,37.3456557045,131.13
2019-09-20 13:30:00,68.348,-31.8985,75.4252173099,63.418,-8.2885,63.9573448186,4.93,-23.61,24.1192246973,92.4,69.058,28.4215,74.6779018603,63.418,-8.2885,63.9573448186,5.64,36.71,37.1407283181,131.27
2019-09-20 14:00:00,68.5155,-31.729,75.5056499955,62.7755,-8.479,63.3455352906,5.74,-23.25,23.9480709035,92.4,69.2755,28.661,74.9703129329,62.7755,-8.479,63.3455352906,6.5,37.14,37.7045037098,131.37
2019-09-20 14:30:00,68.6975,-32.0475,75.8049389057,63.3975,-8.2475,63.931715623,5.3,-23.8,24.3829858713,92.4,69.4475,29.0125,75.2640711927,63.3975,-8.2475,63.931715623,6.05,37.26,37.747981403,132.08
2019-09-20 15:00:00,67.6535,-32.3295,74.9812818809,61.4435,-7.5295,61.9031264356,6.21,-24.8,25.5656820758,92.4,68.4635,28.9305,74.3251280692,61.4435,-7.5295,61.9031264356,7.02,36.46,37.1296646901,132.26
2019-09-20 15:30:00,67.5225,-32.445,74.9130564805,60.8625,-7.405,61.3113197644,6.66,-25.04,25.9105615532,92.4,68.3825,28.535,74.0973179761,60.8625,-7.405,61.3113197644,7.52,35.94,36.7183060611,131.92
2019-09-20 16:00:00,69.0,-32.0455,76.0783416634,63.39,-7.6855,63.854201195,5.61,-24.36,24.997633888,92.4,69.81,28.2545,75.3110408257,63.39,-7.6855,63.854201195,6.42,35.94,36.5089030238,131.17
2019-09-20 16:30:00,69.831,-32.1025,76.8566136858,62.161,-7.3825,62.597853216,7.67,-24.72,25.8825674924,92.4,70.741,28.2975,76.1907972609,62.161,-7.3825,62.597853216,8.58,35.68,36.697122503,131.33
2019-09-20 17:00:00,71.2335,-32.2065,78.1758924765,62.3735,-8.2565,62.9175912961,8.86,-23.95,25.5362898636,92.4,72.2135,28.3235,77.5693898036,62.3735,-8.2565,62.9175912961,9.84,36.58,37.8803643066,131.4
2019-09-20 17:30:00,64.973,-29.958,71.5469949963,61.993,-8.178,62.5300866224,2.98,-21.78,21.9829206431,92.4,65.573,30.532,72.3327128829,61.993,-8.178,62.5300866224,3.58,38.71,38.8751913179,131.21
2019-09-20 18:00:00,64.876,-29.784,71.3861473397,60.026,-7.664,60.5132842606,4.85,-22.12,22.6454609138,92.4,65.596,30.516,72.3468138345,60.026,-7.664,60.5132842606,5.57,38.18,38.5841586665,131.06
2019-09-20 18:30:00,65.0305,-30.079,71.6499279222,59.0105,-7.709,59.5119130196,6.02,-22.37,23.1658649741,92.4,65.8205,30.861,72.6962140778,59.0105,-7.709,59.5119130196,6.8100000000000005,38.57,39.1665801417,131.69
2019-09-20 19:00:00,65.129,-30.321,71.841141987,58.689,-7.851,59.2117971523,6.44,-22.47,23.3746550777,92.4,65.959,31.029,72.8929936414,58.689,-7.851,59.2117971523,7.27,38.88,39.5538531625,132.21
2019-09-20 19:30:00,72.832,-32.381,79.7058930381,60.042,-7.661,60.5287756774,12.79,-24.72,27.8327594751,92.4,74.072,29.019,79.5535262889,60.042,-7.661,60.5287756774,14.03,36.68,39.2716602654,132.25
2019-09-20 20:00:00,74.8095,-31.6835,81.2422640163,57.7095,-8.2135,58.2910625439,17.1,-23.47,29.038782688,92.4,76.3095,29.0465,81.6507131169,57.7095,-8.2135,58.2910625439,18.6,37.26,41.6445386575,131.45
2019-09-20 20:30:00,74.61,-32.116,81.2286252253,56.54,-8.756,57.2139767539,18.07,-23.36,29.5332778404,92.4,76.16,28.714,81.393116392,56.54,-8.756,57.2139767539,19.62,37.47,42.2959253357,131.56
2019-09-20 21:00:00,74.183,-32.535,81.0039734458,57.393,-9.135,58.1154426465,16.79,-23.4,28.8004183997,92.4,75.663,28.335,80.7945653742,57.393,-9.135,58.1154426465,18.27,37.47,41.686854043,131.61
2019-09-20 21:30:00,73.1035,-32.6245,80.0529806597,57.3235,-9.7645,58.1491970065,15.78,-22.86,27.7774728872,92.4,74.5035,27.8355,79.5335562672,57.3235,-9.7645,58.1491970065,17.18,37.6,41.3389936984,131.13
2019-09-20 22:00:00,71.601,-33.5835,79.0857425409,57.741,-9.8835,58.5807703368,13.86,-23.7,27.4552290102,92.4,72.911,27.9665,78.0905822955,57.741,-9.8835,58.5807703368,15.17,37.85,40.7768488238,132.31
2019-09-20 22:30:00,69.599,-34.852,77.8375404609,57.469,-9.682,58.2788734019,12.13,-25.17,27.9403972771,92.4,70.809,28.298,76.2541230689,57.469,-9.682,58.2788734019,13.34,37.98,40.2546394842,134.04
2019-09-20 23:00:00,67.66,-35.4845,76.4004276182,55.95,-9.6045,56.768379581,11.71,-25.88,28.4059588819,92.4,68.85,28.1855,74.3958662175,55.95,-9.6045,56.768379581,12.9,37.79,39.931116939,134.58
2019-09-20 23:30:00,66.747,-35.388,75.5478163351,57.417,-9.358,58.1745997236,9.33,-26.03,27.6515786168,92.4,67.797,27.762,73.2609162719,57.417,-9.358,58.1745997236,10.38,37.12,38.5439852636,134.11
2019-09-21 00:00:00,65.45,-35.3095,74.3670847234,57.02,-9.0395,57.7320791263,8.43,-26.27,27.5894508825,92.4,66.45,26.8905,71.6847368011,57.02,-9.0395,57.7320791263,9.43,35.93,37.1468679703,133.18
2019-09-21 00:30:00,64.2365,-34.846,73.0792148853,56.8765,-9.266,57.6263395354,7.36,-25.58,26.6177760153,92.4,65.1665,26.474,70.3387901392,56.8765,-9.266,57.6263395354,8.29,35.74,36.6888498048,132.21
2019-09-21 01:00:00,63.825,-35.092,72.8359738659,56.955,-9.412,57.7274438114,6.87,-25.68,26.5830641575,92.4,64.715,26.548000000000002,69.9487493026,56.955,-9.412,57.7274438114,7.76,35.96,36.7877588336,132.58
2019-09-21 01:30:00,62.901,-35.1745,72.0678933454,55.551,-9.0745,56.2873000885,7.35,-26.1,27.1151710303,92.4,63.821,26.1755,68.9802641431,55.551,-9.0745,56.2873000885,8.27,35.25,36.2071180847,132.27
2019-09-21 02:00:00,62.2675,-35.483,71.6678787551,55.3975,-9.083,56.1371881666,6.87,-26.4,27.2792393589,92.4,63.1675,26.077,68.3384444164,55.3975,-9.083,56.1371881666,7.77,35.16,36.0083115405,132.44
2019-09-21 02:30:00,61.641,-36.2255,71.4975505262,55.461,-9.3455,56.2428741375,6.18,-26.88,27.5812762576,92.4,62.511,25.8545,67.6467315637,55.461,-9.3455,56.2428741375,7.05,35.2,35.8990598763,132.98
2019-09-21 03:00:00,61.1615,-36.3755,71.1611276084,55.6415,-9.525500000000001,56.4509669758,5.52,-26.85,27.4115468371,92.4,61.9815,25.9745,67.2040251213,55.6415,-9.525500000000001,56.4509669758,6.34,35.5,36.0616915854,133.32
2019-09-21 03:30:00,61.4255,-36.028,71.2117183773,56.7955,-9.488,57.5825578127,4.63,-26.54,26.9408333204,92.4,62.1855,25.842,67.3412605633,56.7955,-9.488,57.5825578127,5.39,35.33,35.7387884518,132.76
2019-09-21 04:00:00,60.992,-36.27,70.9615174866,55.832,-9.43,56.6227615363,5.16,-26.84,27.33150563,92.4,61.792,25.74,66.9387695136,55.832,-9.43,56.6227615363,5.96,35.17,35.6714241375,132.98
2019-09-21 04:30:00,60.657,-36.5415,70.8135076892,54.357,-9.4115,55.1657482615,6.3,-27.13,27.8518742637,92.4,61.527,25.5285,66.6128819467,54.357,-9.4115,55.1657482615,7.17,34.94,35.6680879779,133.08
2019-09-21 05:00:00,60.945,-36.341,70.9574612426,55.125,-9.501,55.9377745893,5.82,-26.84,27.4637579366,92.4,61.785,25.689,66.9127113933,55.125,-9.501,55.9377745893,6.66,35.19,35.8146855354,133.03
2019-09-21 05:30:00,60.709,-36.1645,70.6643739182,55.469,-8.8745,56.1744311164,5.24,-27.29,27.7885174128,92.4,61.519,25.5555,66.6158460222,55.469,-8.8745,56.1744311164,6.05,34.43,34.9575084925,132.77
2019-09-21 06:00:00,60.945,-35.854,70.7092804446,56.045,-8.614,56.7031129745,4.9,-27.24,27.677203616,92.4,61.725,25.786,66.8946441877,56.045,-8.614,56.7031129745,5.68,34.4,34.8657769166,132.59
2019-09-21 06:30:00,62.261,-35.409,71.625619732,55.741,-8.589,56.3988475237,6.52,-26.82,27.6011376577,92.4,63.141,26.371,68.4267164344,55.741,-8.589,56.3988475237,7.4,34.96,35.7345994801,132.67
2019-09-21 07:00:00,63.072,-35.375,72.3150593514,55.172,-8.605,55.8390151149,7.9,-26.77,27.9113399893,92.4,64.032,26.355,69.2436498821,55.172,-8.605,55.8390151149,8.86,34.96,36.0652353382,132.67
2019-09-21 07:30:00,61.6,-35.66,71.1772126456,54.93,-8.2,55.5386793145,6.67,-27.46,28.2584589106,92.4,62.49,26.47,67.865020445,54.93,-8.2,55.5386793145,7.5600000000000005,34.67,35.4846797928,133.05
2019-09-21 08:00:00,61.996,-34.5265,70.9618433966,52.366,-7.0765,52.8419796019,9.63,-27.45,29.0901942242,92.4,63.066,26.4535,68.3893852747,52.366,-7.0765,52.8419796019,10.7,33.53,35.1958932263,131.8
2019-09-21 08:30:00,64.0855,-33.933,72.5148246861,52.8055,-7.413,53.3232913392,11.28,-26.52,28.8192435709,92.4,65.2355,27.067,70.6278482558,52.8055,-7.413,53.3232913392,12.43,34.48,36.6520845246,131.88
2019-09-21 09:00:00,63.6045,-33.495,71.8849597986,51.3245,-6.785,51.7710394453,12.28,-26.71,29.3976614716,92.4,64.8045,27.215,70.2871214751,51.3245,-6.785,51.7710394453,13.48,34.0,36.5747235123,131.59
2019-09-21 09:30:00,63.8935,-33.3995,72.0965043709,50.1435,-6.7595,50.5970496422,13.75,-26.64,29.9791944522,92.4,65.1835,27.3405,70.6851583609,50.1435,-6.7595,50.5970496422,15.04,34.1,37.2694459309,131.63
2019-09-21 10:00:00,62.953,-33.0665,71.1088857405,52.183,-6.8665,52.6328254158,10.77,-26.2,28.3272466011,92.4,64.043,27.6535,69.7583106966,52.183,-6.8665,52.6328254158,11.86,34.52,36.5005479411,131.54
2019-09-21 10:30:00,64.1835,-33.2725,72.295096158,53.7035,-8.0725,54.3068243272,10.48,-25.2,27.2923139363,92.4,65.2335,28.1575,71.0510684543,53.7035,-8.0725,54.3068243272,11.53,36.23,38.02043924,132.34
2019-09-21 11:00:00,63.9855,-33.384,72.1708782422,53.1555,-8.244,53.7909910324,10.83,-25.14,27.3734999589,92.4,65.0555,28.006,70.8276366699,53.1555,-8.244,53.7909910324,11.9,36.25,38.1532763993,132.44
2019-09-21 11:30:00,62.811,-33.166,71.0296084531,55.491,-7.646,56.0152871723,7.32,-25.52,26.5490640136,92.4,63.681,27.774,69.4742026726,55.491,-7.646,56.0152871723,8.19,35.42,36.3545389188,131.78
2019-09-21 12:00:00,63.3435,-33.295,71.5608553418,57.1735,-8.115,57.7465351969,6.17,-25.18,25.9249165862,92.4,64.1535,27.715,69.8841383094,57.1735,-8.115,57.7465351969,6.98,35.83,36.503551882,131.91
2019-09-21 12:30:00,63.0685,-33.2655,71.3037809832,56.908500000000004,-8.2455,57.5027446519,6.16,-25.02,25.7671496289,92.4,63.8785,27.5345,69.5601283243,56.908500000000004,-8.2455,57.5027446519,6.97,35.78,36.4525623242,131.65
2019-09-21 13:00:00,64.2535,-33.335,72.3860103007,57.8535,-7.835,58.381629707,6.4,-25.5,26.290872941,92.4,65.0935,27.015,70.4767618953,57.8535,-7.835,58.381629707,7.24,34.85,35.5941020395,131.2
2019-09-21 13:30:00,65.0875,-32.946,72.9508161178,60.4975,-8.306,61.0650238864,4.59,-24.64,25.0638724063,92.4,65.7875,27.334,71.2400358805,60.4975,-8.306,61.0650238864,5.29,35.64,36.0304551734,130.99
2019-09-21 14:00:00,64.599,-33.3135,72.6830109671,59.459,-8.4135,60.051308589,5.14,-24.9,25.4249798427,92.4,65.349,27.2465,70.8015788189,59.459,-8.4135,60.051308589,5.89,35.66,36.1431556453,131.29
2019-09-21 14:30:00,64.797,-33.425,72.9100941846,57.107,-8.915,57.7986736353,7.69,-24.51,25.6880555901,92.4,65.687,27.055,71.0405165663,57.107,-8.915,57.7986736353,8.58,35.97,36.9791468263,131.14
2019-09-21 15:00:00,64.799,-33.689,73.0332740742,52.769,-9.019,53.5341920832,12.03,-24.67,27.4468541002,92.4,65.959,26.981,71.2640445246,52.769,-9.019,53.5341920832,13.19,36.0,38.3402673439,131.27
2019-09-21 15:30:00,65.119,-34.1755,73.5421577141,51.519,-9.1155,52.3192096772,13.6,-25.06,28.5125165498,92.4,66.399,26.924500000000002,71.6502330858,51.519,-9.1155,52.3192096772,14.88,36.04,38.9909733143,131.72
2019-09-21 16:00:00,66.7775,-34.151,75.0035019666,49.3575,-8.461,50.0774532824,17.42,-25.69,31.039209075,92.4,68.3075,27.069,73.4754742567,49.3575,-8.461,50.0774532824,18.95,35.53,40.2676470631,131.82
2019-09-21 16:30:00,68.62,-34.219,76.6788390692,45.55,-7.909,46.2315344868,23.07,-26.31,34.9920133745,92.4,70.5,27.161,75.5511080064,45.55,-7.909,46.2315344868,24.95,35.07,43.0396026933,131.82
2019-09-21 17:00:00,67.87,-34.021,75.9194661533,43.19,-6.451,43.6691138106,24.68,-27.57,37.0028012453,92.4,69.86,26.609,74.7559929437,43.19,-6.451,43.6691138106,26.67,33.06,42.4764934993,131.21
2019-09-21 17:30:00,68.14,-34.2955,76.2839492964,41.56,-6.3055,42.0356150217,26.58,-27.99,38.5996955947,92.4,70.24,26.3845,75.0319894462,41.56,-6.3055,42.0356150217,28.68,32.69,43.487682164,131.35
2019-09-21 18:00:00,67.851,-34.277,76.017569877,43.061,-5.607,43.4245111659,24.79,-28.67,37.901358814700004,92.4,69.851,26.213,74.60753025,43.061,-5.607,43.4245111659,26.79,31.82,41.5958711893,131.18
2019-09-21 18:30:00,68.954,-34.394,77.0558326929,41.184,-6.904,41.7586766074,27.77,-27.49,39.0752223282,92.4,71.124,26.206,75.798270508,41.184,-6.904,41.7586766074,29.94,33.11,44.6393962773,131.24
2019-09-21 19:00:00,70.0595,-33.791,77.7828080057,43.6295,-8.121,44.3788678455,26.43,-25.67,36.8441827159,92.4,72.1495,26.409,76.8308898247,43.6295,-8.121,44.3788678455,28.52,34.53,44.7851683038,130.66
2019-09-21 19:30:00,70.664,-33.824,78.3419675015,47.614,-7.474,48.197029701,23.05,-26.35,35.0089274329,92.4,72.564,27.146,77.4754116607,47.614,-7.474,48.197029701,24.95,34.62,42.6737261087,131.56
2019-09-21 20:00:00,69.7255,-34.5145,77.8003602852,46.7255,-5.7145,47.0736429491,23.0,-28.8,36.8570210408,92.4,71.6255,26.5255,76.3794108415,46.7255,-5.7145,47.0736429491,24.9,32.24,40.7360724665,131.87
2019-09-21 20:30:00,67.462,-34.429,75.7395371322,43.002,-5.309,43.3284835299,24.46,-29.12,38.0298041015,92.4,69.462,25.651,74.046898956,43.002,-5.309,43.3284835299,26.46,30.96,40.7265662682,130.91
2019-09-21 21:00:00,67.433,-34.397,75.6991618051,47.093,-6.187,47.4976801328,20.34,-28.21,34.7781497495,92.4,69.173,25.623,73.7661308325,47.093,-6.187,47.4976801328,22.08,31.81,38.7221190019,130.82
2019-09-21 21:30:00,66.167,-34.785,74.7533819569,45.867,-6.215,46.2861525081,20.3,-28.57,35.0476090483,92.4,67.907,25.405,72.5036183511,45.867,-6.215,46.2861525081,22.04,31.62,38.5433003257,130.98
2019-09-21 22:00:00,65.8415,-35.1275,74.6260301671,45.9015,-6.0775,46.3020918372,19.94,-29.05,35.2350124166,92.4,67.5715,25.4625,72.2097397759,45.9015,-6.0775,46.3020918372,21.67,31.54,38.2669635587,131.47
2019-09-21 22:30:00,63.973,-35.426,73.1269184706,39.383,-6.816,39.9684693853,24.59,-28.61,37.725325711,92.4,65.963,24.854,70.4899899631,39.383,-6.816,39.9684693853,26.58,31.67,41.3459224108,131.1
2019-09-21 23:00:00,62.8445,-35.8255,72.338769899,39.6345,-7.1555,40.275237684,23.21,-28.67,36.887301338,92.4,64.7445,25.0545,69.4231823709,39.6345,-7.1555,40.275237684,25.11,32.21,40.8411091916,131.74
2019-09-21 23:30:00,61.6055,-36.4995,71.6062227079,40.5455,-6.7495,41.1034465769,21.06,-29.75,36.4497750336,92.4,63.4055,25.3005,68.2669226676,40.5455,-6.7495,41.1034465769,22.86,32.05,39.36727194,132.79
2019-09-22 00:00:00,60.3605,-36.9255,70.7593280812,38.7105,-6.6155,39.2717156552,21.65,-30.31,37.2480684063,92.4,62.1905,24.9645,67.014062334,38.7105,-6.6155,39.2717156552,23.48,31.58,39.3523417346,132.96
2019-09-22 00:30:00,57.5255,-36.93,68.3594035247,35.1255,-5.87,35.6126052157,22.4,-31.06,38.2946941495,92.4,59.4055,24.55,64.278425076,35.1255,-5.87,35.6126052157,24.28,30.42,38.9216495026,132.54
2019-09-22 01:00:00,55.8715,-36.997,67.0104657591,34.8315,-5.717,35.2975563071,21.04,-31.28,37.6977452907,92.4,57.6615,24.683,62.722396887,34.8315,-5.717,35.2975563071,22.83,30.4,38.0180075754,132.79
2019-09-22 01:30:00,55.9935,-36.7565,66.9799397917,34.7335,-5.8765,35.2271099368,21.26,-30.88,37.4908255444,92.4,57.7935,24.3935,62.7306263678,34.7335,-5.8765,35.2271099368,23.06,30.27,38.0530747772,132.2
2019-09-22 02:00:00,54.924,-36.593,65.9976774213,34.474,-5.223,34.867411791,20.45,-31.37,37.4470212434,92.4,56.674,24.227,61.6351345014,34.474,-5.223,34.867411791,22.2,29.45,36.8801098155,131.89
2019-09-22 02:30:00,55.2565,-36.715,66.342083305,36.0365,-5.695,36.4837272938,19.22,-31.02,36.4917634542,92.4,56.9465,24.285,61.9085219275,36.0365,-5.695,36.4837272938,20.91,29.98,36.5517236256,132.12
2019-09-22 03:00:00,55.8,-36.835,66.8614778853,37.81,-6.285,38.328805421,17.99,-30.55,35.4533862981,92.4,57.4,24.485,62.4041282689,37.81,-6.285,38.328805421,19.59,30.77,36.4768556759,132.44
2019-09-22 03:30:00,57.6445,-36.705,68.3384621224,43.0645,-7.405,43.6965122779,14.58,-29.3,32.7271508079,92.4,59.0545,24.495,63.933082166,43.0645,-7.405,43.6965122779,15.99,31.9,35.6831907206,132.29
2019-09-22 04:00:00,57.404,-37.1015,68.3501318086,42.304,-7.6415,42.9886140536,15.1,-29.46,33.1044045408,92.4,58.824,24.4985,63.7215778073,42.304,-7.6415,42.9886140536,16.52,32.14,36.1371000497,132.74
2019-09-22 04:30:00,56.623,-37.1475,67.7207566795,40.823,-7.1075,41.4371075879,15.8,-30.04,33.9417383173,92.4,58.103,24.3625,63.0038888899,40.823,-7.1075,41.4371075879,17.28,31.47,35.902079327,132.61
2019-09-22 05:00:00,54.8095,-37.3795,66.3423568356,35.6295,-6.1295,36.1528980927,19.18,-31.25,36.6665365149,92.4,56.4995,24.1705,61.4524740796,35.6295,-6.1295,36.1528980927,20.87,30.3,36.7919406936,132.66
2019-09-22 05:30:00,54.1015,-37.575,65.869969844,33.6515,-5.815,34.1502222138,20.45,-31.76,37.7743312317,92.4,55.8515,24.295,60.9067900751,33.6515,-5.815,34.1502222138,22.2,30.11,37.4092515295,133.02
2019-09-22 06:00:00,54.431,-37.435,66.0614334237,33.131,-5.985,33.6672450016,21.3,-31.45,37.9841085192,92.4,56.251,24.575,61.3848973771,33.131,-5.985,33.6672450016,23.12,30.56,38.3203340278,133.18
2019-09-22 06:30:00,57.2855,-37.2225,68.3164915412,34.9355,-6.7425,35.5801976737,22.35,-30.48,37.7962021902,92.4,59.1555,25.1175,64.2671143471,34.9355,-6.7425,35.5801976737,24.22,31.86,40.0208445688,133.44
2019-09-22 07:00:00,57.7025,-37.228,68.6695164556,34.2625,-6.398,34.8547458784,23.44,-30.83,38.7288329285,92.4,59.6325,25.362,64.8017445772,34.2625,-6.398,34.8547458784,25.37,31.76,40.6489175748,133.73
2019-09-22 07:30:00,53.735,-36.248,64.8179583835,21.675,-3.368,21.935109961,32.06,-32.88,45.9231749773,92.4,56.195,25.032,61.5181196803,21.675,-3.368,21.935109961,34.52,28.4,44.7011230284,132.49
2019-09-22 08:00:00,53.6955,-35.459,64.3470854138,19.1055,-2.589,19.2801206233,34.59,-32.87,47.7169257182,92.4,56.2955,24.961,61.5811240661,19.1055,-2.589,19.2801206233,37.19,27.55,46.2828110642,131.42
2019-09-22 08:30:00,56.0105,-35.622,66.3784829162,20.4805,-3.692,20.810616143,35.53,-31.93,47.7692976712,92.4,58.6605,26.058,64.1877996527,20.4805,-3.692,20.810616143,38.18,29.75,48.4022199904,132.62
2019-09-22 09:00:00,59.1285,-35.567,69.0013840531,22.3285,-3.857,22.6591783004,36.8,-31.71,48.577403183,92.4,61.8685,26.403,67.2668544028,22.3285,-3.857,22.6591783004,39.54,30.26,49.7903524792,133.08
2019-09-22 09:30:00,61.798,-35.026,71.0338896584,26.148,-4.036,26.4576491775,35.65,-30.99,47.2366658434,92.4,64.468,26.564,69.7263875445,26.148,-4.036,26.4576491775,38.32,30.6,49.0385807299,132.49
2019-09-22 10:00:00,63.4995,-34.524,72.277887879,27.6995,-4.034,27.9917033467,35.8,-30.49,47.0242501269,92.4,66.1595,26.396,71.2308097402,27.6995,-4.034,27.9917033467,38.46,30.43,49.0423949252,131.75
2019-09-22 10:30:00,63.1695,-33.8365,71.6609688917,22.9395,-3.6165000000000003,23.2228278317,40.23,-30.22,50.3160143493,92.4,66.1095,26.9635,71.3967528848,22.9395,-3.6165000000000003,23.2228278317,43.17,30.58,52.9035471401,131.57
2019-09-22 11:00:00,65.26,-33.851,73.5170578913,29.55,-5.511,30.0595013432,35.71,-28.34,45.5890304788,92.4,67.9,26.939,73.0487489352,29.55,-5.511,30.0595013432,38.35,32.45,50.2366897795,131.6
2019-09-22 11:30:00,65.4235,-33.9225,73.6951176029,31.9235,-5.3625,32.3707624022,33.5,-28.56,44.0218536638,92.4,67.9435,27.2775,73.214624212,31.9235,-5.3625,32.3707624022,36.02,32.64,48.6087440694,132.06
2019-09-22 12:00:00,65.603,-34.107,73.9394418291,34.473,-4.557,34.7728914242,31.13,-29.55,42.9217823488,92.4,67.973,27.333,73.2626891262,34.473,-4.557,34.7728914242,33.5,31.89,46.2517253732,132.43
2019-09-22 12:30:00,66.656,-34.088,74.8666419709,33.846,-4.538,34.148867624,32.81,-29.55,44.1553915168,92.4,69.146,27.222,74.3115509191,33.846,-4.538,34.148867624,35.3,31.76,47.4846038206,132.29
2019-09-22 13:00:00,66.6865,-34.052,74.8774197355,35.1365,-4.532,35.4275691552,31.55,-29.52,43.2068617236,92.4,69.0965,27.118,74.2274358728,35.1365,-4.532,35.4275691552,33.96,31.65,46.4220217138,132.18
2019-09-22 13:30:00,64.4875,-34.361,73.0706232165,39.8875,-5.551,40.2719040678,24.6,-28.81,37.8837181385,92.4,66.4675,27.049,71.760552933,39.8875,-5.551,40.2719040678,26.58,32.6,42.0625296434,132.48
2019-09-22 14:00:00,62.8565,-34.016,71.4704683646,38.8565,-5.046,39.1827731057,24.0,-28.97,37.6199534822,92.4,64.7965,27.314,70.3181413879,38.8565,-5.046,39.1827731057,25.94,32.36,41.4735240846,132.34
2019-09-22 14:30:00,61.77,-34.2135,70.612296962,37.67,-5.2135,38.0290610225,24.1,-29.0,37.706895921,92.4,63.71,27.2365,69.2877408511,37.67,-5.2135,38.0290610225,26.04,32.45,41.606298802,132.54
2019-09-22 15:00:00,62.315,-34.662,71.3064756456,37.445,-5.952,37.9150936831,24.87,-28.71,37.9839571398,92.4,64.305,26.958,69.7270879142,37.445,-5.952,37.9150936831,26.86,32.91,42.4797328146,132.7
2019-09-22 15:30:00,63.0225,-34.784,71.9844577826,34.5625,-5.134,34.9417280948,28.46,-29.65,41.0985900001,92.4,65.2325,26.666,70.4723677213,34.5625,-5.134,34.9417280948,30.67,31.8,44.1801867357,132.54
2019-09-22 16:00:00,64.242,-34.5015,72.9204228337,34.112,-4.1715,34.3661163976,30.13,-30.33,42.7519098989,92.4,66.572,27.0885,71.8722339729,34.112,-4.1715,34.3661163976,32.46,31.26,45.064833296,132.59
2019-09-22 16:30:00,64.263,-34.484,72.93064805,33.683,-3.924,33.9107986488,30.58,-30.56,43.2325109148,92.4,66.633,26.896,71.8564646013,33.683,-3.924,33.9107986488,32.95,30.82,45.1173458883,132.36
2019-09-22 17:00:00,64.448,-34.584,73.1409444839,33.908,-3.864,34.1274517068,30.54,-30.72,43.3175484071,92.4,66.808,26.736,71.9591728691,33.908,-3.864,34.1274517068,32.9,30.6,44.9307244544,132.32
2019-09-22 17:30:00,65.0545,-34.635,73.6998724236,32.6545,-4.045,32.9040787023,32.4,-30.59,44.5590406091,92.4,67.5445,26.665,72.6173650393,32.6545,-4.045,32.9040787023,34.89,30.71,46.4802775379,132.32
2019-09-22 18:00:00,64.9525,-34.4705,73.5325956736,30.1225,-3.4205,30.3160819781,34.83,-31.05,46.6608122518,92.4,67.5825,26.6995,72.6653810731,30.1225,-3.4205,30.3160819781,37.46,30.12,48.0673069768,132.21
2019-09-22 18:30:00,65.278,-34.63,73.8948860477,31.278,-3.51,31.4743289682,34.0,-31.12,46.0918040437,92.4,67.858,26.57,72.8743649303,31.278,-3.51,31.4743289682,36.58,30.08,47.3592947583,132.14
2019-09-22 19:00:00,64.518,-34.5535,73.1882277846,28.898,-3.1235,29.0663148034,35.62,-31.43,47.5039924638,92.4,67.198,26.4765,72.2258697161,28.898,-3.1235,29.0663148034,38.3,29.6,48.4050617188,131.91
2019-09-22 19:30:00,57.251,-32.4385,65.8022285584,28.121,-2.8585000000000003,28.2659099137,29.13,-29.58,41.5154585667,92.4,59.501,28.2715,65.8759949697,28.121,-2.8585000000000003,28.2659099137,31.38,31.13,44.2015983874,131.59
2019-09-22 20:00:00,57.9815,-32.1095,66.2787623036,26.8115,-2.8395,26.9614408461,31.17,-29.27,42.7586459093,92.4,60.3415,28.5705,66.7635386457,26.8115,-2.8395,26.9614408461,33.53,31.41,45.9439767543,131.59
2019-09-22 20:30:00,64.798,-34.6345,73.4733243718,28.528,-3.0245,28.687878699,36.27,-31.61,48.1113811899,92.4,67.528,26.5555,72.5618726622,28.528,-3.0245,28.687878699,39.0,29.58,48.948711934,132.15
2019-09-22 21:00:00,63.6495,-34.561,72.4273537502,26.9695,-3.681,27.219546125,36.68,-30.88,47.9478550094,92.4,66.3895,25.789,71.2224559479,26.9695,-3.681,27.219546125,39.42,29.47,49.2180586777,131.26
2019-09-22 21:30:00,61.663,-34.603,70.7085085262,23.443,-4.063,23.7924823841,38.22,-30.54,48.9230007256,92.4,64.473,25.417,69.3021761419,23.443,-4.063,23.7924823841,41.03,29.48,50.5225820797,130.89
2019-09-22 22:00:00,60.7005,-35.2565,70.1966629727,25.5305,-4.7865,25.9753154456,35.17,-30.47,46.5333192455,92.4,63.3205,25.3635,68.2113835991,25.5305,-4.7865,25.9753154456,37.79,30.15,48.3436303974,131.62
2019-09-22 22:30:00,59.3065,-35.8075,69.2779762876,26.2865,-5.0775,26.7723941496,33.02,-30.73,45.1071313652,92.4,61.8165,25.1125,66.7226897577,26.2865,-5.0775,26.7723941496,35.53,30.19,46.6242104491,131.96
2019-09-22 23:00:00,58.784,-36.219,69.046177425,28.224,-4.799,28.6290862062,30.56,-31.42,43.8306970056,92.4,61.154,24.761,65.9766537269,28.224,-4.799,28.6290862062,32.93,29.56,44.2513107151,132.15
2019-09-22 23:30:00,56.35,-36.3645,67.0648891765,26.98,-4.7045,27.387090394,29.37,-31.66,43.1850958086,92.4,58.64,25.0555,63.7685477351,26.98,-4.7045,27.387090394,31.66,29.76,43.4512738593,132.58
2019-09-23 00:00:00,55.3445,-37.054,66.6033977831,26.0245,-5.014,26.5031091808,29.32,-32.04,43.4306803999,92.4,57.6245,25.036,62.828212582,26.0245,-5.014,26.5031091808,31.6,30.05,43.6069088563,133.44
2019-09-23 00:30:00,55.8885,-36.6235,66.8191977242,30.1685,-5.1935,30.6122660791,25.72,-31.43,40.6123540317,92.4,57.9685,24.5765,62.9630950994,30.1685,-5.1935,30.6122660791,27.8,29.77,40.7319641068,132.48
2019-09-23 01:00:00,56.145,-36.819,67.1408950342,31.525,-5.469,31.9958682645,24.62,-31.35,39.8618476742,92.4,58.135,24.381,63.0405535033,31.525,-5.469,31.9958682645,26.61,29.85,39.9889309685,132.53
2019-09-23 01:30:00,54.413,-36.781,65.6781282468,29.403,-5.261,29.8699603281,25.01,-31.52,40.2369295548,92.4,56.443,24.709,61.6145025948,29.403,-5.261,29.8699603281,27.04,29.97,40.3653626269,132.82
2019-09-23 02:00:00,53.7495,-37.038,65.2749737208,27.8795,-5.258,28.370990188,25.87,-31.78,40.9783516018,92.4,55.8195,24.702,61.0410139517,27.8795,-5.258,28.370990188,27.94,29.96,40.966391103,133.08
2019-09-23 02:30:00,52.7785,-37.338,64.6505708115,25.5985,-4.838,26.0516687805,27.18,-32.5,42.3674686523,92.4,54.9385,24.592,60.1914050862,25.5985,-4.838,26.0516687805,29.34,29.43,41.5567142589,133.28
2019-09-23 03:00:00,53.4645,-37.4965,65.3026819702,28.5845,-5.8965,29.1863384565,24.88,-31.6,40.2190800492,92.4,55.4645,24.3835,60.5876706311,28.5845,-5.8965,29.1863384565,26.88,30.28,40.4896628783,133.21
2019-09-23 03:30:00,56.842,-37.3445,68.0119448645,39.242,-8.1545,40.0802998273,17.6,-29.19,34.0854235708,92.4,58.412,24.9155,63.5038887333,39.242,-8.1545,40.0802998273,19.17,33.07,38.2245183096,133.58
2019-09-23 04:00:00,55.6915,-37.101,66.9180646257,36.9915,-7.301,37.7051146829,18.7,-29.8,35.1813871244,92.4,57.3215,24.569,62.3649751323,36.9915,-7.301,37.7051146829,20.33,31.87,37.8021930581,132.98
2019-09-23 04:30:00,54.11,-37.413,65.7846841522,32.05,-6.133,32.6315214019,22.06,-31.28,38.2763895894,92.4,55.96,24.347,61.0270268733,32.05,-6.133,32.6315214019,23.91,30.48,38.7391081467,133.11
2019-09-23 05:00:00,54.61,-37.4735,66.230773076,32.49,-6.1535,33.0675923262,22.12,-31.32,38.343667013,92.4,56.45,24.4165,61.5042110123,32.49,-6.1535,33.0675923262,23.96,30.57,38.8407839777,133.27
2019-09-23 05:30:00,54.9235,-37.1565,66.311359091,30.8635,-5.4065,31.3334625361,24.06,-31.75,39.8364920644,92.4,56.8835,24.3235,61.8657031359,30.8635,-5.4065,31.3334625361,26.02,29.73,39.5083953104,132.74
2019-09-23 06:00:00,54.553,-36.887,65.853478101,27.993,-4.777,28.3976720525,26.56,-32.11,41.6711614909,92.4,56.673,24.713,61.8268655036,27.993,-4.777,28.3976720525,28.68,29.49,41.1363890005,132.83
2019-09-23 06:30:00,56.7405,-35.7455,67.0613533304,24.360500000000002,-4.1055,24.7040298433,32.38,-31.64,45.2720001767,92.4,59.2005,25.3645,64.405411733,24.360500000000002,-4.1055,24.7040298433,34.84,29.47,45.6322966768,132.21
2019-09-23 07:00:00,61.738,-34.8305,70.8854313258,29.378,-5.3705,29.8648481371,32.36,-29.46,43.7614122258,92.4,64.188,25.8395,69.1937793754,29.378,-5.3705,29.8648481371,34.81,31.21,46.7525421769,131.62
2019-09-23 07:30:00,66.006,-33.3865,73.9692531952,30.566,-5.9065,31.1314487014,35.44,-27.48,44.8457801805,92.4,68.626,26.8335,73.68557931,30.566,-5.9065,31.1314487014,38.06,32.74,50.204294637,130.89
2019-09-23 08:00:00,68.098,-32.6985,75.5415746874,30.408,-6.0385,31.0017732759,37.69,-26.66,46.1659149157,92.4,70.838,27.3415,75.9314155423,30.408,-6.0385,31.0017732759,40.43,33.38,52.4290883003,130.66
2019-09-23 08:30:00,68.5865,-32.331,75.8248082309,30.2765,-6.521,30.9707909691,38.31,-25.81,46.193205128,92.4,71.3665,27.979,76.6550830881,30.2765,-6.521,30.9707909691,41.09,34.5,53.6529412055,130.91
2019-09-23 09:00:00,64.6665,-31.865,72.0911537378,29.6865,-6.715,30.4364831617,34.98,-25.15,43.0827448058,92.4,67.2165,28.205,72.8943063432,29.6865,-6.715,30.4364831617,37.53,34.92,51.2631183211,130.65
2019-09-23 09:30:00,66.431,-31.5595,73.5464465576,32.681,-6.9895,33.4200668948,33.75,-24.57,41.7462261767,92.4,68.891,28.5005,74.5536610855,32.681,-6.9895,33.4200668948,36.21,35.49,50.702112382,130.74
2019-09-23 10:00:00,65.0495,-31.435,72.2467762274,35.3095,-7.615,36.1213097112,29.74,-23.82,38.1032806986,92.4,67.2495,28.375,72.9906560818,35.3095,-7.615,36.1213097112,31.94,35.99,48.1190575552,130.36
2019-09-23 10:30:00,67.1665,-31.062,74.001260572,35.4565,-8.332,36.4223230485,31.71,-22.73,39.0150868255,92.4,69.4965,28.798000000000002,75.2269121807,35.4565,-8.332,36.4223230485,34.04,37.13,50.372199674,130.33
2019-09-23 11:00:00,66.547,-30.8565,73.3527559213,36.137,-7.9165,36.9939689848,30.41,-22.94,38.0921474848,92.4,68.797,29.3435,74.793503737,36.137,-7.9165,36.9939689848,32.66,37.26,49.5477870343,130.66
2019-09-23 11:30:00,65.8455,-31.1305,72.833631658,35.1655,-7.9405,36.050852008,30.68,-23.19,38.4582695919,92.4,68.1155,29.5995,74.2687803892,35.1655,-7.9405,36.050852008,32.95,37.54,49.9495155132,131.25
2019-09-23 12:00:00,67.367,-31.078,74.1899910567,35.347,-7.958,36.2317564162,32.02,-23.12,39.494490755,92.4,69.717,29.682,75.7725624022,35.347,-7.958,36.2317564162,34.37,37.64,50.9712320824,131.25
2019-09-23 12:30:00,69.631,-30.822,76.1476975686,36.421,-8.122,37.3156284283,33.21,-22.7,40.2267833663,92.4,72.061,29.868,78.0056738001,36.421,-8.122,37.3156284283,35.64,37.99,52.0907832539,131.1
2019-09-23 13:00:00,70.778,-31.0395,77.2850298845,38.148,-8.4995,39.0833903884,32.63,-22.54,39.6581454433,92.4,73.168,29.5705,78.9174929547,38.148,-8.4995,39.0833903884,35.02,38.07,51.7274134285,131.16
2019-09-23 13:30:00,70.6805,-31.4565,77.3643617727,42.6005,-9.2665,43.5966813244,28.08,-22.19,35.7894188274,92.4,72.7905,29.3535,78.48620804,42.6005,-9.2665,43.5966813244,30.19,38.62,49.0197970212,131.34
2019-09-23 14:00:00,71.8175,-30.59,78.0608826894,43.2675,-9.21,44.236869874,28.55,-21.38,35.6680094763,92.4,73.9575,29.96,79.7954472777,43.2675,-9.21,44.236869874,30.69,39.17,49.7610791684,131.0
2019-09-23 14:30:00,73.343,-30.322,79.3638414708,46.973,-10.052,48.0365010487,26.37,-20.27,33.2603337325,92.4,75.353,30.068,81.1305074124,46.973,-10.052,48.0365010487,28.38,40.12,49.1430442687,130.86
2019-09-23 15:00:00,74.4785,-29.7495,80.2002475838,50.1185,-10.7795,51.2646238892,24.36,-18.97,30.8750789473,92.4,76.3585,30.2105,82.117567137,50.1185,-10.7795,51.2646238892,26.24,40.99,48.6694740058,130.19
2019-09-23 15:30:00,74.491,-30.2575,80.4016504013,49.561,-10.3775,50.6358097323,24.93,-19.88,31.8860361287,92.4,76.391,29.9825,82.0642138039,49.561,-10.3775,50.6358097323,26.83,40.36,48.464198126,130.56
2019-09-23 16:00:00,74.5645,-30.0995,80.4104754401,48.4345,-9.6295,49.3824671366,26.13,-20.47,33.1933396934,92.4,76.5545,30.0505,82.2412549789,48.4345,-9.6295,49.3824671366,28.12,39.68,48.6337002499,130.51
2019-09-23 16:30:00,75.1685,-30.2045,81.009969834,46.0685,-9.5145,47.0407525716,29.1,-20.69,35.7055471881,92.4,77.3485,29.6255,82.827898093,46.0685,-9.5145,47.0407525716,31.28,39.14,50.1036725201,130.23
2019-09-23 17:00:00,75.039,-30.438,80.9773015419,47.849,-9.288,48.7421146956,27.19,-21.15,34.447330811,92.4,77.089,29.392,82.5021429116,47.849,-9.288,48.7421146956,29.24,38.68,48.4883491161,130.23
2019-09-23 17:30:00,66.2965,-28.626,72.212698248,45.3465,-7.7059999999999995,45.9966031164,20.95,-20.92,29.6065685279,92.4,67.9565,31.014,74.6990902773,45.3465,-7.7059999999999995,45.9966031164,22.61,38.72,44.8380474597,130.03
2019-09-23 18:00:00,65.347,-29.697,71.7784244603,41.687,-7.657,42.3843794103,23.66,-22.04,32.3350769289,92.4,67.177,30.753,73.8816373533,41.687,-7.657,42.3843794103,25.49,38.41,46.0984620134,130.9
2019-09-23 18:30:00,64.224,-30.199,70.9697243689,40.084,-7.419,40.7647962953,24.14,-22.78,33.1913844243,92.4,66.094,30.621,72.8427242558,40.084,-7.419,40.7647962953,26.01,38.04,46.0821190919,131.34
2019-09-23 19:00:00,63.622,-30.817,70.6926189429,37.432,-6.227,37.9464115958,26.19,-24.59,35.9247018081,92.4,65.622,30.103,72.1972125016,37.432,-6.227,37.9464115958,28.19,36.33,45.984182063,131.63
2019-09-23 19:30:00,63.4505,-30.363,70.3411523878,36.5905,-6.253,37.1209469067,26.86,-24.11,36.0936517964,92.4,65.4905,30.177,72.108646633,36.5905,-6.253,37.1209469067,28.9,36.43,46.5011279433,131.18
2019-09-23 20:00:00,64.669,-30.357,71.4396739214,39.849,-7.277,40.5079934087,24.82,-23.08,33.8927543879,92.4,66.579,30.003,73.0270035672,39.849,-7.277,40.5079934087,26.73,37.28,45.8725549757,130.95
2019-09-23 20:30:00,68.67,-32.488,75.9673551205,35.15,-7.468,35.9345728234,33.52,-25.02,41.828110165300004,92.4,71.13,27.932,76.4177566015,35.15,-7.468,35.9345728234,35.98,35.4,50.4749482417,131.02
2019-09-23 21:00:00,66.6725,-32.9675,74.3779423788,32.3625,-7.2075,33.1553836126,34.31,-25.76,42.9040056405,92.4,69.2025,27.3725,74.4193507261,32.3625,-7.2075,33.1553836126,36.84,34.58,50.5268443503,130.91
2019-09-23 21:30:00,65.2025,-33.622,73.3607857799,31.0525,-7.292,31.8971945514,34.15,-26.33,43.1218204625,92.4,67.7125,26.968,72.8852226466,31.0525,-7.292,31.8971945514,36.66,34.26,50.1767197015,131.23
2019-09-23 22:00:00,64.5375,-34.279,73.0762529639,33.8075,-7.769,34.6886785169,30.73,-26.51,40.5846399516,92.4,66.8475,26.511,71.9125954006,33.8075,-7.769,34.6886785169,33.04,34.28,47.6105030429,131.56
2019-09-23 22:30:00,62.8955,-35.175,72.0633370394,37.3555,-8.235,38.252432671,25.54,-26.94,37.1221658851,92.4,64.8855,25.975,69.8915498129,37.3555,-8.235,38.252432671,27.53,34.21,43.9115588427,131.88
2019-09-23 23:00:00,59.199,-35.5245,69.0399283114,31.759,-7.0145,32.524410698,27.44,-28.51,39.5698584784,92.4,61.329,25.9255,66.5836150359,31.759,-7.0145,32.524410698,29.57,32.94,44.2654323372,132.24
2019-09-23 23:30:00,58.4295,-35.5175,68.3776226298,27.6695,-5.4675,28.2045171294,30.76,-30.05,43.0020941351,92.4,60.7795,25.4625,65.8975456789,27.6695,-5.4675,28.2045171294,33.11,30.93,45.3093478214,131.85
2019-09-24 00:00:00,57.8785,-35.1995,67.7416087977,25.2785,-4.9495000000000005,25.7584959285,32.6,-30.25,44.4727163551,92.4,60.3285,25.1105,65.3457353046,25.2785,-4.9495000000000005,25.7584959285,35.05,30.06,46.1747344335,131.09
2019-09-24 00:30:00,56.8555,-35.3345,66.9408303691,25.2555,-5.0845,25.7622285624,31.6,-30.25,43.7449711395,92.4,59.2455,24.8555,64.2481528956,25.2555,-5.0845,25.7622285624,33.99,29.94,45.2959567732,130.91
2019-09-24 01:00:00,56.9625,-35.5905,67.1670313212,28.0425,-5.8505,28.6462939401,28.92,-29.74,41.4829362509,92.4,59.2125,25.2395,64.3673249133,28.0425,-5.8505,28.6462939401,31.17,31.09,44.0245045401,131.53
2019-09-24 01:30:00,55.814,-36.152,66.4993962379,25.924,-5.212,26.4427441844,29.89,-30.94,43.0197129233,92.4,58.114,25.558,63.4858122733,25.924,-5.212,26.4427441844,32.19,30.77,44.5307646465,132.55
2019-09-24 02:00:00,58.1605,-36.4125,68.6186120269,31.6705,-6.1825,32.2683107166,26.49,-30.23,40.1941911226,92.4,60.2605,25.4475,65.4133252212,31.6705,-6.1825,32.2683107166,28.59,31.63,42.6361935449,132.77
2019-09-24 02:30:00,60.131,-36.838,70.5179083992,35.561,-7.458,36.3346457943,24.57,-29.38,38.2997297641,92.4,62.111,25.252,67.048041172,35.561,-7.458,36.3346457943,26.55,32.71,42.1289283035,133.11
2019-09-24 03:00:00,59.9045,-36.7325,70.2696639845,38.7745,-7.4825,39.4898677701,21.13,-29.25,36.0837830611,92.4,61.6845,25.5175,66.7541784947,38.7745,-7.4825,39.4898677701,22.91,33.0,40.1729772359,133.19
2019-09-24 03:30:00,57.0125,-36.661,67.7824024157,30.9825,-6.441,31.6449330423,26.03,-30.22,39.884950796,92.4,59.0925,25.569,64.3870896784,30.9825,-6.441,31.6449330423,28.11,32.01,42.6006126717,133.12
2019-09-24 04:00:00,58.1635,-36.835,68.8462777298,32.4535,-6.785,33.1551788903,25.71,-30.05,39.5475233106,92.4,60.2135,25.515,65.3963363442,32.4535,-6.785,33.1551788903,27.76,32.3,42.5899941301,133.39
2019-09-24 04:30:00,56.0215,-36.9685,67.1198812164,26.2015,-5.9585,26.8704730978,29.82,-31.01,43.021535305,92.4,58.3215,25.6615,63.7174226134,26.2015,-5.9585,26.8704730978,32.12,31.62,45.0723729129,133.76
2019-09-24 05:00:00,54.8125,-36.7105,65.9702278797,23.0525,-5.2005,23.6318208461,31.76,-31.51,44.7389952949,92.4,57.2325,25.7395,62.7541306728,23.0525,-5.2005,23.6318208461,34.18,30.94,46.1037525588,133.55
2019-09-24 05:30:00,56.316,-36.9475,67.3543585245,24.406,-5.5475,25.0285355594,31.91,-31.4,44.7683828164,92.4,58.736,25.6625,64.0974383439,24.406,-5.5475,25.0285355594,34.33,31.21,46.3962606252,133.77
2019-09-24 06:00:00,55.058,-36.2095,65.8977333013,20.448,-4.2295,20.8808374892,34.61,-31.98,47.1229508838,92.4,57.648,26.0505,63.2607339054,20.448,-4.2295,20.8808374892,37.2,30.28,47.9658044861,133.39
2019-09-24 06:30:00,56.867,-35.235,66.8981383448,18.887,-3.605,19.2279690555,37.98,-31.63,49.4260791486,92.4,59.667,26.545,65.3053436864,18.887,-3.605,19.2279690555,40.78,30.15,50.7151939758,132.81
2019-09-24 07:00:00,59.275,-34.524,68.5961529606,21.565,-3.114,21.7886718503,37.71,-31.41,49.0778177999,92.4,62.065,27.286,67.798156472,21.565,-3.114,21.7886718503,40.5,30.4,50.6400039494,132.81
2019-09-24 07:30:00,62.4985,-33.026,70.6878998008,22.8185,-2.956,23.0091694385,39.68,-30.07,49.7866176799,92.4,65.4085,27.764,71.0571007588,22.8185,-2.956,23.0091694385,42.59,30.72,52.5131078875,131.56
