Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-24 08:00:00,59.8065,-30.052,66.932355003,27.3865,-4.472,27.7492192007,32.42,-25.58,41.2964017803,92.4,62.2065,30.648,69.3465828015,27.3865,-4.472,27.7492192007,34.82,35.12,49.4555032327,131.35
2019-09-24 08:30:00,68.3855,-31.0655,75.1108640644,31.6455,-4.8255,32.0112967638,36.74,-26.24,45.1482579952,92.4,71.0855,29.3845,76.9194198529,31.6455,-4.8255,32.0112967638,39.44,34.21,52.2095556388,131.12
2019-09-24 09:00:00,60.5595,-29.0495,67.1664089445,28.6695,-4.5895,29.0345266967,31.89,-24.46,40.1903433675,92.4,62.9395,31.6505,70.4495195903,28.6695,-4.5895,29.0345266967,34.27,36.24,49.8775550724,131.3
2019-09-24 09:30:00,72.6365,-30.845,78.9143533031,41.0665,-6.705,41.6102685313,31.57,-24.14,39.7417224086,92.4,74.9865,29.605,80.6190499029,41.0665,-6.705,41.6102685313,33.92,36.31,49.6888568997,131.14
2019-09-24 10:00:00,70.0575,-30.7,76.4888443255,40.2275,-7.12,40.8527374389,29.83,-23.58,38.0242725111,92.4,72.2975,29.55,78.1033354361,40.2275,-7.12,40.8527374389,32.07,36.67,48.7152317043,131.01
2019-09-24 10:30:00,70.7655,-30.5615,77.082820865,46.3055,-8.4415,47.0686546706,24.46,-22.12,32.9785687985,92.4,72.6655,29.8185,78.5456417155,46.3055,-8.4415,47.0686546706,26.36,38.26,46.4615669129,131.05
2019-09-24 11:00:00,72.168,-30.3915,78.3062162044,50.318,-9.8515,51.2733183659,21.85,-20.54,29.9885661545,92.4,73.878,30.0185,79.7437723352,50.318,-9.8515,51.2733183659,23.56,39.87,46.3108032753,131.02
2019-09-24 11:30:00,74.2685,-30.621,80.3334035956,48.5885,-9.281,49.4669515257,25.68,-21.34,33.3894893642,92.4,76.2385,29.859,81.8771565411,48.5885,-9.281,49.4669515257,27.65,39.14,47.9214158806,131.13
2019-09-24 12:00:00,71.9475,-30.9945,78.3396565381,43.3975,-8.5345,44.2287315724,28.55,-22.46,36.3256672341,92.4,74.0875,29.8655,79.8805717712,43.3975,-8.5345,44.2287315724,30.69,38.4,49.1572588739,131.6
2019-09-24 12:30:00,72.514,-30.78,78.7761930789,41.424,-8.58,42.3032407269,31.09,-22.2,38.2024619625,92.4,74.804,30.32,80.7151833052,41.424,-8.58,42.3032407269,33.38,38.9,51.2585056357,131.74
2019-09-24 13:00:00,74.9845,-30.2245,80.8467416814,50.2445,-10.5145,51.3328792345,24.74,-19.71,31.6314985418,92.4,76.8845,30.8255,82.8337961855,50.2445,-10.5145,51.3328792345,26.64,41.34,49.180130134,131.74
2019-09-24 13:30:00,74.16,-30.6525,80.2451329132,52.06,-10.5125,53.1107922766,22.1,-20.14,29.9003277574,92.4,75.9,30.5075,81.8016965365,52.06,-10.5125,53.1107922766,23.84,41.02,47.4445571167,131.79
2019-09-24 14:00:00,71.281,-30.7045,77.612803591,52.271,-9.9245,53.2048225375,19.01,-20.78,28.1636023974,92.4,72.831,30.6155,79.0041986305,52.271,-9.9245,53.2048225375,20.56,40.54,45.4555299166,131.96
2019-09-24 14:30:00,70.684,-30.763,77.0881964052,52.284,-9.953,53.2229167277,18.4,-20.81,27.7779786882,92.4,72.204,30.517,78.3881681442,52.284,-9.953,53.2229167277,19.92,40.47,45.1068431615,131.92
2019-09-24 15:00:00,71.209,-30.66,77.5290737788,49.869,-10.03,50.8676524031,21.34,-20.63,29.6815178183,92.4,72.929,30.51,79.0537737303,49.869,-10.03,50.8676524031,23.06,40.54,46.6396312164,131.86
2019-09-24 15:30:00,71.022,-31.2835,77.606583846,39.632,-8.3135,40.4945639099,31.39,-22.97,38.8966965178,92.4,73.362,30.3565,79.3945850562,39.632,-8.3135,40.4945639099,33.73,38.67,51.3135635091,132.39
2019-09-24 16:00:00,73.3715,-31.158,79.7132233463,41.9815,-8.608,42.8549181104,31.39,-22.55,38.6501565327,92.4,75.7215,30.492,81.6303107078,41.9815,-8.608,42.8549181104,33.74,39.1,51.6449184335,132.27
2019-09-24 16:30:00,76.684,-30.723,82.6095550466,46.524,-9.883,47.5621305768,30.16,-20.84,36.6596672107,92.4,78.954,30.697,84.7115099913,46.524,-9.883,47.5621305768,32.43,40.58,51.946523464,131.9
2019-09-24 17:00:00,77.0825,-31.1985,83.156828995,47.7225,-9.0685,48.5764829779,29.36,-22.13,36.7661053145,92.4,79.3125,30.1815,84.8610369869,47.7225,-9.0685,48.5764829779,31.59,39.25,50.3834357701,131.98
2019-09-24 17:30:00,69.049,-29.2645,74.99450220680001,48.799,-8.4845,49.5310926717,20.25,-20.78,29.0150116319,92.4,70.699,31.7755,77.511489479,48.799,-8.4845,49.5310926717,21.9,40.26,45.8309676965,131.59
2019-09-24 18:00:00,70.4825,-29.377,76.3596158663,50.6625,-8.727,51.4086513658,19.82,-20.65,28.6226291595,92.4,72.1125,31.513,78.6974067251,50.6625,-8.727,51.4086513658,21.45,40.24,45.6000010965,131.53
2019-09-24 18:30:00,69.4665,-29.554,75.4919435321,44.8065,-9.084,45.718065338,24.66,-20.47,32.0489703423,92.4,71.3765,31.316,77.9441890602,44.8065,-9.084,45.718065338,26.57,40.4,48.3541611446,131.43
2019-09-24 19:00:00,70.6615,-29.2425,76.4733377623,46.5815,-9.1725,47.4760033965,24.08,-20.07,31.3472694186,92.4,72.5415,31.5175,79.092490342,46.5815,-9.1725,47.4760033965,25.96,40.69,48.2659061865,131.27
2019-09-24 19:30:00,70.842,-28.488,76.355452379,45.502,-8.208,46.236384677,25.34,-20.28,32.4560317969,92.4,72.802,31.282,79.2382150733,45.502,-8.208,46.236384677,27.3,39.49,48.0078129058,130.16
2019-09-24 20:00:00,71.0385,-28.837,76.6683836483,46.8385,-8.607,47.6227417444,24.2,-20.23,31.5419228964,92.4,72.9285,31.103,79.2840634759,46.8385,-8.607,47.6227417444,26.09,39.71,47.5139158563,130.44
2019-09-24 20:30:00,71.3875,-30.275,77.5419291819,46.4075,-8.055,47.1013702693,24.98,-22.22,33.4324513011,92.4,73.3475,30.025,79.2550085562,46.4075,-8.055,47.1013702693,26.94,38.08,46.6460073318,130.92
2019-09-24 21:00:00,77.046,-32.1165,83.4718856158,45.196,-8.6065,46.0081542582,31.85,-23.51,39.5871519562,92.4,79.446,28.3035,84.3371509375,45.196,-8.6065,46.0081542582,34.25,36.91,50.3528608919,131.06
2019-09-24 21:30:00,78.7405,-33.173,85.4430469333,46.1605,-8.723,46.9774678889,32.58,-24.45,40.7340017676,92.4,81.1905,27.667,85.7750556937,46.1605,-8.723,46.9774678889,35.03,36.39,50.5107216341,131.64
2019-09-24 22:00:00,76.5165,-33.579,83.5603016584,46.4465,-9.369,47.3820168761,30.07,-24.21,38.6047794968,92.4,78.8265,27.611,83.5223588224,46.4465,-9.369,47.3820168761,32.38,36.98,49.1526682897,131.89
2019-09-24 22:30:00,73.754,-34.611,81.4713068325,45.204,-8.671,46.0281202853,28.55,-25.94,38.5744228732,92.4,75.974,26.999,80.6287459719,45.204,-8.671,46.0281202853,30.77,35.67,47.1077679369,132.41
2019-09-24 23:00:00,69.8465,-35.0525,78.1486488591,43.2565,-7.5725,43.9143205401,26.59,-27.48,38.2384426984,92.4,71.9565,26.8675,76.8088565759,43.2565,-7.5725,43.9143205401,28.7,34.44,44.8308331397,132.92
2019-09-24 23:30:00,74.4215,-34.2715,81.9334814011,42.9615,-6.9515,43.5202692374,31.46,-27.32,41.6667013333,92.4,76.8215,27.5985,81.6285493225,42.9615,-6.9515,43.5202692374,33.86,34.55,48.3756353963,132.77
2019-09-25 00:00:00,72.3165,-34.798,80.2532053955,44.6265,-6.898,45.1564713662,27.69,-27.9,39.3083464419,92.4,74.5165,26.992,79.2545067252,44.6265,-6.898,45.1564713662,29.89,33.89,45.1878766928,132.77
2019-09-25 00:30:00,73.813,-34.7515,81.5844698533,44.763,-6.4815000000000005,45.2298133011,29.05,-28.27,40.5351131736,92.4,76.083,26.1085,80.4380299439,44.763,-6.4815000000000005,45.2298133011,31.32,32.59,45.2001161503,131.88
2019-09-25 01:00:00,70.938,-35.11,79.1511967313,44.808,-6.37,45.2585214518,26.13,-28.74,38.8428178689,92.4,73.028,25.18,77.2471435329,44.808,-6.37,45.2585214518,28.22,31.55,42.3293149011,131.35
2019-09-25 01:30:00,70.3475,-34.535,78.3673208758,48.3775,-7.585,48.9685075457,21.97,-26.95,34.7704385937,92.4,72.1675,25.565,76.5618526503,48.3775,-7.585,48.9685075457,23.79,33.15,40.8030219469,131.05
2019-09-25 02:00:00,64.5895,-34.031,73.0062495356,47.9495,-7.671,48.5592297226,16.64,-26.36,31.1727316737,92.4,66.0895,25.949,71.0012155618,47.9495,-7.671,48.5592297226,18.14,33.62,38.2016230022,130.98
2019-09-25 02:30:00,64.0615,-34.944,72.9723161086,47.2515,-7.674,47.8706019207,16.81,-27.27,32.0348091925,92.4,65.5715,24.976,70.1671018943,47.2515,-7.674,47.8706019207,18.32,32.65,37.4385483159,130.98
2019-09-25 03:00:00,64.8085,-38.254,75.2562966685,45.4685,-7.334,46.0561836049,19.34,-30.92,36.4702892777,92.4,66.5185,21.876,70.0233548057,45.4685,-7.334,46.0561836049,21.05,29.21,36.0045358254,131.41
2019-09-25 03:30:00,67.047,-38.3265,77.2283679178,47.527,-7.7865,48.1606199218,19.52,-30.54,36.245303144,92.4,68.767,21.7835,72.1347430941,47.527,-7.7865,48.1606199218,21.24,29.57,36.4077258285,131.29
2019-09-25 04:00:00,64.605,-38.217,75.0622749056,48.775,-7.957,49.4197781662,15.83,-30.26,34.1504978002,92.4,66.105,21.913,69.6423046287,48.775,-7.957,49.4197781662,17.33,29.87,34.5332564349,131.35
2019-09-25 04:30:00,66.488,-38.2515,76.7061366271,43.728,-6.7415,44.2446133021,22.76,-31.51,38.8702675576,92.4,68.408,21.4585,71.6946419633,43.728,-6.7415,44.2446133021,24.68,28.2,37.4745567018,130.94
2019-09-25 05:00:00,68.965,-38.514,78.9905020936,45.095,-7.234,45.6715423541,23.87,-31.28,39.3473671292,92.4,70.955,21.156,74.0418014435,45.095,-7.234,45.6715423541,25.86,28.39,38.402235612,130.91
2019-09-25 05:30:00,70.24,-38.1955,79.9534478322,50.05,-8.1755,50.7133246815,20.19,-30.02,36.1778454306,92.4,72.01,21.6745,75.2012237284,50.05,-8.1755,50.7133246815,21.96,29.85,37.0575781724,131.05
2019-09-25 06:00:00,71.1905,-38.1205,80.7543175966,53.1205,-8.4505,53.7884603842,18.07,-29.67,34.7395135257,92.4,72.8205,22.7895,76.3032537347,53.1205,-8.4505,53.7884603842,19.7,31.24,36.9327442793,132.14
2019-09-25 06:30:00,73.967,-37.165,82.7789484954,53.077,-8.175,53.7028728654,20.89,-28.99,35.7325090079,92.4,75.777,23.495,79.3357974309,53.077,-8.175,53.7028728654,22.7,31.67,38.9650984857,131.83
2019-09-25 07:00:00,76.6555,-36.7975,85.0301222303,48.7655,-7.7175,49.3723991366,27.89,-29.08,40.292660622,92.4,78.8955,24.2525,82.5389827687,48.7655,-7.7175,49.3723991366,30.13,31.97,43.9306020901,132.07
2019-09-25 07:30:00,80.2495,-36.565,88.1871956423,44.9395,-6.995,45.4806407744,35.31,-29.57,46.0562807877,92.4,82.9295,24.145,86.3729297596,44.9395,-6.995,45.4806407744,37.99,31.14,49.1216825852,131.65
2019-09-25 08:00:00,76.966,-36.6505,85.24684338,44.196,-6.3905,44.6556256954,32.77,-30.26,44.6042654911,92.4,79.496,24.0595,83.0570500093,44.196,-6.3905,44.6556256954,35.3,30.45,46.6185853496,131.82
2019-09-25 08:30:00,73.8155,-36.8,82.4801069365,41.9555,-6.34,42.4318227307,31.86,-30.46,44.0780126594,92.4,76.2955,23.75,79.9066068623,41.9555,-6.34,42.4318227307,34.34,30.09,45.65789855,131.58
2019-09-25 09:00:00,74.5805,-35.9835,82.807386461,40.1205,-6.3235,40.6157749218,34.46,-29.66,45.466550342,92.4,77.1905,24.0665,80.8552392396,40.1205,-6.3235,40.6157749218,37.07,30.39,47.9347160209,131.01
2019-09-25 09:30:00,72.055,-35.8875,80.4974265505,42.585,-6.9175,43.143180588,29.47,-28.97,41.324832728,92.4,74.365,24.6525,78.3447444392,42.585,-6.9175,43.143180588,31.78,31.57,44.7954607075,131.56
2019-09-25 10:00:00,69.907,-36.1485,78.7000806941,41.257,-6.8585,41.8231882004,28.65,-29.29,40.9722662297,92.4,72.157,24.5915,76.2323718721,41.257,-6.8585,41.8231882004,30.9,31.45,44.0898230888,131.87
2019-09-25 10:30:00,70.891,-36.0565,79.5336725749,44.101,-6.4065,44.5639029176,26.79,-29.65,39.9603128116,92.4,73.041,24.8235,77.1439811862,44.101,-6.4065,44.5639029176,28.94,31.23,42.5774177235,132.03
2019-09-25 11:00:00,71.1845,-35.6705,79.6217156968,41.1045,-5.5105,41.4722260133,30.08,-30.16,42.5961500608,92.4,73.5545,25.0995,77.7190412351,41.1045,-5.5105,41.4722260133,32.45,30.61,44.6091313522,131.83
2019-09-25 11:30:00,70.9095,-36.05,79.5472167348,37.0395,-5.57,37.4559669512,33.87,-30.48,45.5654178078,92.4,73.4895,24.47,77.4563587464,37.0395,-5.57,37.4559669512,36.45,30.04,47.2335061159,131.6
2019-09-25 12:00:00,71.3705,-36.2925,80.0680574668,35.9405,-5.4825,36.3562559472,35.43,-30.81,46.9525398674,92.4,74.0505,24.2275,77.9130817418,35.9405,-5.4825,36.3562559472,38.11,29.71,48.3224192275,131.6
2019-09-25 12:30:00,70.679,-36.5085,79.5511886351,35.649,-5.1385,36.0174316582,35.03,-31.37,47.0231623777,92.4,73.349,24.0115,77.1791936551,35.649,-5.1385,36.0174316582,37.7,29.15,47.6551413805,131.64
2019-09-25 13:00:00,71.4865,-36.312,80.1803032312,36.2465,-5.422,36.6497864421,35.24,-30.89,46.8620283385,92.4,74.1565,24.458,78.0857237672,36.2465,-5.422,36.6497864421,37.91,29.88,48.2698922725,131.75
2019-09-25 13:30:00,70.279,-36.586,79.2317691144,36.629,-5.336,37.0156255789,33.65,-31.25,45.922597923,92.4,72.849,24.104,76.7331715557,36.629,-5.336,37.0156255789,36.22,29.44,46.6754967836,131.82
2019-09-25 14:00:00,69.385,-36.473,78.3872308096,36.145,-5.133,36.5076528142,33.24,-31.34,45.6847151682,92.4,71.945,24.407,75.9722625305,36.145,-5.133,36.5076528142,35.8,29.54,46.4139160166,131.97
2019-09-25 14:30:00,69.9025,-36.2385,78.7374649611,40.8025,-6.2885,41.2842492786,29.1,-29.95,41.7589810699,92.4,72.1925,24.4415,76.2177405759,40.8025,-6.2885,41.2842492786,31.39,30.73,43.9279523766,131.8
2019-09-25 15:00:00,69.033,-36.5035,78.0900800438,45.803,-7.2135,46.3675467461,23.23,-29.29,37.3836461571,92.4,70.963,24.3165,75.0135957094,45.803,-7.2135,46.3675467461,25.16,31.53,40.338151916,131.91
2019-09-25 15:30:00,69.542,-36.4825,78.5306473312,47.882,-6.9725,48.3869990829,21.66,-29.51,36.6059517019,92.4,71.392,24.1475,75.3652401326,47.882,-6.9725,48.3869990829,23.51,31.12,39.0022371153,131.66
2019-09-25 16:00:00,69.649,-36.291,78.5367422421,43.189,-6.291,43.644775197,26.46,-30.0,40.0016449662,92.4,71.779,24.519,75.8512109462,43.189,-6.291,43.644775197,28.59,30.81,42.0314667838,131.96
2019-09-25 16:30:00,71.2255,-36.724,80.1356601411,42.5655,-5.754,42.9526519117,28.66,-30.97,42.1964038752,92.4,73.4955,24.016,77.3198343005,42.5655,-5.754,42.9526519117,30.93,29.77,42.9292184881,131.86
2019-09-25 17:00:00,73.094,-34.9605,81.0244987411,43.434,-4.4705,43.663459852,29.66,-30.49,42.5365219547,92.4,75.444,26.0195,79.8048339153,43.434,-4.4705,43.663459852,32.01,30.49,44.2072414882,132.06
2019-09-25 17:30:00,68.2505,-29.9535,74.5341727834,38.6605,-3.2835,38.7996859846,29.59,-26.67,39.8353737274,92.4,70.5105,30.8165,76.9505508915,38.6605,-3.2835,38.7996859846,31.85,34.1,46.660824039,131.63
2019-09-25 18:00:00,67.5235,-29.9165,73.8540454173,34.6435,-2.5365,34.7362335969,32.88,-27.38,42.7873672946,92.4,70.0135,31.1235,76.61959563,34.6435,-2.5365,34.7362335969,35.37,33.66,48.8265552748,131.86
2019-09-25 18:30:00,67.6805,-30.1055,74.0742277078,35.5205,-2.6155,35.6166640844,32.16,-27.49,42.3079862437,92.4,70.1205,30.8545,76.6086463168,35.5205,-2.6155,35.6166640844,34.6,33.47,48.139390316,131.79
2019-09-25 19:00:00,68.9705,-29.9175,75.1796959059,35.5305,-3.0475,35.6609546493,33.44,-26.87,42.8979078744,92.4,71.4805,30.9825,77.9062076249,35.5305,-3.0475,35.6609546493,35.95,34.03,49.5019534968,131.75
2019-09-25 19:30:00,71.2535,-29.7725,77.2234615807,40.6335,-4.2725,40.8575033317,30.62,-25.5,39.8476398297,92.4,73.5835,31.0275,79.8576059527,40.6335,-4.2725,40.8575033317,32.95,35.3,48.2886373798,131.63
2019-09-25 20:00:00,76.5745,-30.739,82.5138786584,44.3845,-6.389,44.8419798989,32.19,-24.35,40.3623413592,92.4,78.9945,30.171,84.5601577059,44.3845,-6.389,44.8419798989,34.61,36.56,50.343675869,131.5
2019-09-25 20:30:00,78.4685,-32.3755,84.8850899304,41.6085,-6.0455,42.0453962105,36.86,-26.33,45.2982174042,92.4,81.2185,28.7145,86.1450361454,41.6085,-6.0455,42.0453962105,39.61,34.76,52.6992381349,131.82
2019-09-25 21:00:00,77.9315,-32.536,84.4506363993,44.5615,-6.446,45.0253061983,33.37,-26.09,42.3585292474,92.4,80.4615,28.274,85.2846531226,44.5615,-6.446,45.0253061983,35.9,34.72,49.9428513403,131.6
2019-09-25 21:30:00,75.457,-32.9635,82.3428878608,41.027,-6.1735,41.4888759941,34.43,-26.79,43.624866762,92.4,78.047,27.5365,82.762268222,41.027,-6.1735,41.4888759941,37.02,33.71,50.0683982168,131.22
2019-09-25 22:00:00,75.429,-33.147,82.3908832942,46.699,-7.197,47.2503270888,28.73,-25.95,38.7145373213,92.4,77.679,27.373,82.3608412415,46.699,-7.197,47.2503270888,30.98,34.57,46.4203112872,131.25
2019-09-25 22:30:00,74.2955,-33.644,81.5582004231,49.4655,-7.644,50.0526365564,24.83,-26.0,35.9517579542,92.4,76.3155,26.856,80.9030300808,49.4655,-7.644,50.0526365564,26.85,34.5,43.7169589519,131.35
2019-09-25 23:00:00,71.152,-33.942,78.8331558927,47.682,-7.192,48.2213436976,23.47,-26.75,35.5865620705,92.4,73.082,26.498,77.7375245811,47.682,-7.192,48.2213436976,25.4,33.69,42.192133153,131.35
2019-09-25 23:30:00,69.8585,-34.704,78.0037027214,47.6485,-6.814,48.1332540792,22.21,-27.89,35.652997069,92.4,71.7185,26.316,76.3942085387,47.6485,-6.814,48.1332540792,24.07,33.13,40.9507240473,132.1
2019-09-26 00:00:00,68.3485,-35.397,76.9705467127,45.7585,-6.8870000000000005,46.2738705022,22.59,-28.51,36.3748292092,92.4,70.2285,26.053,74.9052803296,45.7585,-6.8870000000000005,46.2738705022,24.47,32.94,41.034430665,132.51
2019-09-26 00:30:00,68.5295,-35.854,77.3421081058,49.9095,-8.364,50.6054807926,18.62,-27.49,33.2024773172,92.4,70.1595,26.536,75.0100975619,49.9095,-8.364,50.6054807926,20.25,34.9,40.3493804166,133.51
2019-09-26 01:00:00,67.3005,-35.6415,76.1555895683,49.5605,-7.5815,50.1370352384,17.74,-28.06,33.197457734,92.4,68.8705,26.1285,73.6603304534,49.5605,-7.5815,50.1370352384,19.31,33.71,38.8489407835,132.92
2019-09-26 01:30:00,67.8505,-35.984,76.8019440265,51.8305,-8.504,52.5235066066,16.02,-27.48,31.8086591984,92.4,69.3205,26.386,74.172452543,51.8305,-8.504,52.5235066066,17.49,34.89,39.0283512334,133.53
2019-09-26 02:00:00,68.6795,-35.455,77.2912074252,55.2195,-9.295,55.9963409988,13.46,-26.16,29.4196736896,92.4,69.9895,26.805,74.9469021058,55.2195,-9.295,55.9963409988,14.77,36.1,39.0046522866,133.4
2019-09-26 02:30:00,66.558,-36.014,75.676783494,51.138,-8.194,51.7903145385,15.42,-27.82,31.8076846061,92.4,67.988,26.486,72.964897999,51.138,-8.194,51.7903145385,16.85,34.68,38.5567750207,133.6
2019-09-26 03:00:00,64.4125,-36.664,74.1162536307,44.6325,-6.704,45.133177068,19.78,-29.96,35.9005570987,92.4,66.1225,26.566,71.259647503,44.6325,-6.704,45.133177068,21.49,33.27,39.6069817078,134.52
2019-09-26 03:30:00,63.567,-36.9335,73.5176639404,43.997,-6.1935,44.4307939525,19.57,-30.74,36.4408081689,92.4,65.277,26.1665,70.3261860991,43.997,-6.1935,44.4307939525,21.28,32.36,38.7299367415,134.34
2019-09-26 04:00:00,66.4675,-36.1165,75.6460846872,52.1075,-7.7465,52.6801653234,14.36,-28.37,31.7972718956,92.4,67.8375,26.6935,72.900407053,52.1075,-7.7465,52.6801653234,15.73,34.44,37.8622041091,133.97
2019-09-26 04:30:00,68.087,-35.5895,76.8274174969,57.137,-8.7295,57.800008125,10.95,-26.86,29.0062424316,92.4,69.257,27.0905,74.3668423375,57.137,-8.7295,57.800008125,12.12,35.82,37.8149018245,133.79
2019-09-26 05:00:00,68.4355,-35.5005,77.09541595,58.1655,-8.9505,58.8501218393,10.27,-26.55,28.4670932833,92.4,69.5555,27.1995,74.6845390995,58.1655,-8.9505,58.8501218393,11.39,36.15,37.9019076037,133.79
2019-09-26 05:30:00,66.9445,-35.722,75.8790311236,52.7945,-8.322,53.4463741918,14.15,-27.4,30.8380041507,92.4,68.3045,26.068,73.1098170169,52.7945,-8.322,53.4463741918,15.51,34.39,37.7257498269,132.92
2019-09-26 06:00:00,68.283,-36.0245,77.2031909266,53.383,-8.9145,54.1222043089,14.9,-27.11,30.9348040239,92.4,69.683,26.2955,74.479351563,53.383,-8.9145,54.1222043089,16.3,35.21,38.799923969,133.43
2019-09-26 06:30:00,71.3855,-35.051,79.5264874822,55.2755,-8.961,55.9971465456,16.11,-26.09,30.6630102893,92.4,72.8355,27.059,77.6994178952,55.2755,-8.961,55.9971465456,17.56,36.02,40.0723595512,132.98
2019-09-26 07:00:00,73.6015,-34.2955,81.1995204573,53.8015,-8.8555,54.5254186825,19.8,-25.44,32.2371462757,92.4,75.2815,27.7345,80.2278426265,53.8015,-8.8555,54.5254186825,21.48,36.59,42.4289818402,132.87
2019-09-26 07:30:00,73.715,-33.3025,80.888551299,48.405,-6.7625,48.8751003196,25.31,-26.54,36.6738012756,92.4,75.735,27.6775,80.6339520999,48.405,-6.7625,48.8751003196,27.33,34.44,43.9663792005,131.74
2019-09-26 08:00:00,74.5515,-32.3395,81.2635798652,48.7715,-5.3995,49.0694794399,25.78,-26.94,37.2876923394,92.4,76.5915,27.8805,81.5081600363,48.7715,-5.3995,49.0694794399,27.82,33.28,43.3763852805,131.03
2019-09-26 08:30:00,76.021,-32.011,82.4857355062,50.201,-5.481,50.4993243717,25.82,-26.53,37.0204443517,92.4,78.061,28.309,83.0356501871,50.201,-5.481,50.4993243717,27.86,33.79,43.7943341084,131.21
2019-09-26 09:00:00,79.1465,-30.6865,84.8871588905,57.0765,-6.6665,57.4645027343,22.07,-24.02,32.6197072335,92.4,80.9465,29.5035,86.1556288033,57.0765,-6.6665,57.4645027343,23.87,36.17,43.3364257871,130.98
2019-09-26 09:30:00,80.0685,-30.5195,85.6878321146,61.8285,-7.4195,62.2720835728,18.24,-23.1,29.4331038119,92.4,81.6385,29.5805,86.8323134697,61.8285,-7.4195,62.2720835728,19.81,37.0,41.969466282,130.89
2019-09-26 10:00:00,79.593,-30.55,85.2546077875,60.223,-8.01,60.7533524096,19.37,-22.54,29.7194969675,92.4,81.213,29.5,86.4048688964,60.223,-8.01,60.7533524096,20.99,37.51,42.9834875272,130.82
2019-09-26 10:30:00,79.722,-30.363,85.3083176074,64.582,-9.943,65.3429259599,15.14,-20.42,25.4203855203,92.4,81.052,29.417,86.2252085703,64.582,-9.943,65.3429259599,16.47,39.36,42.6669720041,130.38
2019-09-26 11:00:00,81.31,-29.746,86.5802553473,66.17,-10.596,67.013014527,15.14,-19.15,24.4119253645,92.4,82.64,29.934,87.8943340381,66.17,-10.596,67.013014527,16.47,40.53,43.7486205497,130.26
2019-09-26 11:30:00,80.2945,-29.876,85.6725283055,66.3745,-10.466,67.1945786969,13.92,-19.41,23.885445359,92.4,81.5345,30.054,86.8971668482,66.3745,-10.466,67.1945786969,15.16,40.52,43.2631020617,130.52
2019-09-26 12:00:00,80.1965,-29.988,85.6198502466,65.2665,-10.288,66.0723767262,14.93,-19.7,24.7183110264,92.4,81.5165,30.352,86.9838127254,65.2665,-10.288,66.0723767262,16.25,40.64,43.7683915629,130.87
2019-09-26 12:30:00,79.8915,-30.0775,85.3657295318,65.3215,-10.4275,66.148553412,14.57,-19.65,24.4623670155,92.4,81.1815,30.3225,86.6596212114,65.3215,-10.4275,66.148553412,15.86,40.75,43.7275896889,131.08
2019-09-26 13:00:00,78.582,-30.248,84.2025666355,66.372,-10.288,67.1646136593,12.21,-19.96,23.3984123393,92.4,79.742,30.062,85.2203638105,66.372,-10.288,67.1646136593,13.37,40.35,42.5074040609,131.02
2019-09-26 13:30:00,79.0595,-30.4185,84.7094426997,64.9895,-9.6585,65.7032855533,14.07,-20.76,25.0787260442,92.4,80.3295,29.8015,85.6793905937,64.9895,-9.6585,65.7032855533,15.34,39.46,42.3368303018,130.89
2019-09-26 14:00:00,80.8705,-29.9715,86.2457453009,64.5505,-9.5015,65.2460385962,16.32,-20.47,26.1794442263,92.4,82.2805,30.1885,87.6437459976,64.5505,-9.5015,65.2460385962,17.73,39.69,43.4700931676,130.7
2019-09-26 14:30:00,78.5835,-30.269,84.2115124745,67.7735,-9.989,68.5056743872,10.81,-20.28,22.9811770804,92.4,79.6635,29.721,85.027119634,67.7735,-9.989,68.5056743872,11.89,39.71,41.4518539995,130.64
2019-09-26 15:00:00,78.3115,-30.3445,83.9849969489,63.1615,-9.0645,63.8086220075,15.15,-21.28,26.1220385881,92.4,79.6615,29.4655,84.9362718307,63.1615,-9.0645,63.8086220075,16.5,38.53,41.9143280991,130.44
2019-09-26 15:30:00,77.5815,-30.9755,83.5366431125,66.3015,-10.1955,67.0808252968,11.28,-20.78,23.6441705289,92.4,78.6915,29.5645,84.0619523477,66.3015,-10.1955,67.0808252968,12.39,39.76,41.6457644905,131.22
2019-09-26 16:00:00,78.6195,-31.479,84.6873852545,65.7995,-9.989,66.5533945134,12.82,-21.49,25.0234390123,92.4,79.8295,29.441,85.0853780109,65.7995,-9.989,66.5533945134,14.03,39.43,41.8517120319,131.69
2019-09-26 16:30:00,80.337,-31.369,86.2441170747,63.347,-9.339,64.0317056621,16.99,-22.03,27.8205140139,92.4,81.797,29.441,86.9340076725,63.347,-9.339,64.0317056621,18.45,38.78,42.9452081145,131.56
2019-09-26 17:00:00,79.489,-31.483,85.4966689994,63.359,-8.853,63.9745143788,16.13,-22.63,27.7901745227,92.4,80.919,28.947,85.9407550002,63.359,-8.853,63.9745143788,17.56,37.8,41.6796545091,131.04
2019-09-26 17:30:00,72.5995,-29.504,78.3656392576,58.8395,-7.974,59.3773646792,13.76,-21.53,25.5514872366,92.4,73.8695,30.836,80.0472480867,58.8395,-7.974,59.3773646792,15.03,38.81,41.6187097349,130.9
2019-09-26 18:00:00,72.067,-29.462,77.856675584,57.777,-7.692,58.2867788868,14.29,-21.77,26.0410637264,92.4,73.367,30.648,79.5111098715,57.777,-7.692,58.2867788868,15.59,38.34,41.3884488716,130.69
2019-09-26 18:30:00,73.25,-29.4025,78.9307893426,57.34,-7.5625,57.8365542391,15.91,-21.84,27.0206162032,92.4,74.65,30.6775,80.7076917416,57.34,-7.5625,57.8365542391,17.31,38.24,41.9753939827,130.69
2019-09-26 19:00:00,74.764,-28.6715,80.0731578511,62.114,-7.0115,62.5084804507,12.65,-21.66,25.0834228127,92.4,75.974,31.1485,82.1113739274,62.114,-7.0115,62.5084804507,13.86,38.16,40.5990788073,130.29
2019-09-26 19:30:00,76.366,-28.249,81.4234116026,63.076,-6.809,63.4424483843,13.29,-21.44,25.2249420217,92.4,77.596,31.371,83.6975439126,63.076,-6.809,63.4424483843,14.52,38.18,40.8478004304,130.15
2019-09-26 20:00:00,77.5135,-28.0305,82.4260372243,63.0635,-6.9105,63.440996544,14.45,-21.12,25.5901719416,92.4,78.8235,31.7495,84.9774964476,63.0635,-6.9105,63.440996544,15.76,38.66,41.7489305252,130.4
2019-09-26 20:30:00,83.1675,-30.883,88.7163612038,62.0675,-7.633,62.5350881126,21.1,-23.25,31.3970141893,92.4,84.9175,29.117,89.7707162456,62.0675,-7.633,62.5350881126,22.85,36.75,43.2745306156,130.7
2019-09-26 21:00:00,81.284,-31.7095,87.2501062822,58.454,-7.7295,58.9628297002,22.83,-23.98,33.1096556914,92.4,83.144,28.4905,87.8898931974,58.454,-7.7295,58.9628297002,24.69,36.22,43.8347407886,130.91
2019-09-26 21:30:00,79.3735,-32.2255,85.6658353867,57.7135,-7.8755,58.2483612001,21.66,-24.35,32.5895397329,92.4,81.1535,28.3645,85.9676417177,57.7135,-7.8755,58.2483612001,23.44,36.24,43.1598331785,131.3
2019-09-26 22:00:00,76.757,-33.631,83.8014391881,55.657,-7.501,56.1601874107,21.1,-26.13,33.5855162235,92.4,78.517,28.089,83.390114582,55.657,-7.501,56.1601874107,22.86,35.59,42.299263587,132.63
2019-09-26 22:30:00,74.487,-34.4335,82.0608255579,55.917,-7.6335,56.4356377766,18.57,-26.8,32.604982748,92.4,76.107,27.8265,81.0344960572,55.917,-7.6335,56.4356377766,20.19,35.46,40.8049960176,133.27
2019-09-26 23:00:00,73.042,-34.8725,80.9396381277,57.382,-7.8625,57.9181563091,15.66,-27.01,31.2213981109,92.4,74.492,27.7775,79.5025004025,57.382,-7.8625,57.9181563091,17.11,35.64,39.5343104151,133.61
2019-09-26 23:30:00,71.4105,-34.989,79.5216299585,56.6405,-7.859,57.1831279422,14.77,-27.13,30.8899627711,92.4,72.8105,27.331,77.7711544935,56.6405,-7.859,57.1831279422,16.17,35.19,38.7273159411,133.42
2019-09-27 00:00:00,70.035,-35.4835,78.5110183175,55.895,-8.2535,56.5010733283,14.14,-27.23,30.6824461215,92.4,71.395,27.2865,76.4316629889,55.895,-8.2535,56.5010733283,15.5,35.54,38.7729493333,133.94
2019-09-27 00:30:00,69.127,-35.6685,77.7867856467,57.067,-8.3985,57.6816893932,12.06,-27.27,29.8177212409,92.4,70.347,27.3315,75.4699364068,57.067,-8.3985,57.6816893932,13.28,35.73,38.1181229863,134.11
2019-09-27 01:00:00,68.913,-35.8735,77.6911164243,56.943,-8.3235,57.5481181382,11.97,-27.55,30.0380325587,92.4,70.143,27.2865,75.2634940144,56.943,-8.3235,57.5481181382,13.2,35.61,37.9777842956,134.28
2019-09-27 01:30:00,68.8255,-35.711,77.5385386195,57.5455,-8.391,58.1540493109,11.28,-27.32,29.5570769867,92.4,70.0055,27.759,75.308247299,57.5455,-8.391,58.1540493109,12.46,36.15,38.2370775557,134.63
2019-09-27 02:00:00,68.081,-35.5735,76.8146891112,56.571,-7.7735,57.1025861345,11.51,-27.8,30.0885376846,92.4,69.291,27.3565,74.495776882,56.571,-7.7735,57.1025861345,12.72,35.13,37.3619498956,134.08
2019-09-27 02:30:00,68.2645,-35.84,77.1008920847,56.8145,-8.14,57.3946601196,11.45,-27.7,29.9731963594,92.4,69.4545,27.29,74.6235329521,56.8145,-8.14,57.3946601196,12.64,35.43,37.6172101571,134.42
2019-09-27 03:00:00,67.225,-35.8875,76.2044177279,54.745,-7.1875,55.2148094378,12.48,-28.7,31.2960125256,92.4,68.495,26.7425,73.5304449276,54.745,-7.1875,55.2148094378,13.75,33.93,36.6102089587,133.93
2019-09-27 03:30:00,65.9115,-35.5345,74.8800809461,54.1715,-7.1445,54.640601136,11.74,-28.39,30.7216487188,92.4,67.1215,26.9055,72.3132193482,54.1715,-7.1445,54.640601136,12.95,34.05,36.4294523703,133.56
2019-09-27 04:00:00,67.0475,-35.461,75.8475429876,56.4875,-8.121,57.0682775038,10.56,-27.34,29.3085175333,92.4,68.1875,26.809,73.2683945317,56.4875,-8.121,57.0682775038,11.7,34.93,36.8374116897,133.37
2019-09-27 04:30:00,67.274,-36.008,76.3044372235,55.514,-7.708,56.0465651044,11.76,-28.3,30.6461677865,92.4,68.494,26.572,73.4676746604,55.514,-7.708,56.0465651044,12.98,34.28,36.6551333376,133.84
2019-09-27 05:00:00,67.6105,-35.86,76.5318189399,55.2805,-7.61,55.8018438786,12.33,-28.25,30.823552683,92.4,68.8705,26.5,73.7929249336,55.2805,-7.61,55.8018438786,13.59,34.11,36.7175734492,133.63
2019-09-27 05:30:00,68.287,-35.6515,77.0333941953,56.437,-7.5015,56.9333599153,11.85,-28.15,30.5425113571,92.4,69.507,26.8185,74.5013757675,56.437,-7.5015,56.9333599153,13.07,34.32,36.7244782128,133.63
2019-09-27 06:00:00,69.3345,-35.7785,78.021624903,56.8245,-7.6685,57.339599689,12.51,-28.11,30.7680386115,92.4,70.6045,26.8115,75.523850223,56.8245,-7.6685,57.339599689,13.78,34.48,37.1316414935,133.8
2019-09-27 06:30:00,73.2965,-34.1495,80.8613953781,59.9165,-8.4895,60.5149451169,13.38,-25.66,28.938901154,92.4,74.5965,27.7605,79.594492099,59.9165,-8.4895,60.5149451169,14.68,36.25,39.1096522613,132.86
2019-09-27 07:00:00,75.1115,-33.037,82.0559613998,57.8415,-8.037,58.3971959194,17.27,-25.0,30.3850769293,92.4,76.6415,28.083,81.6245944017,57.8415,-8.037,58.3971959194,18.8,36.12,40.7197053035,131.95
2019-09-27 07:30:00,77.86,-31.431,83.9647983443,56.61,-7.601,57.118012054,21.25,-23.83,31.9285358261,92.4,79.6,28.439,84.5277275277,56.61,-7.601,57.118012054,22.99,36.04,42.7483531847,130.51
2019-09-27 08:00:00,80.2295,-34.2375,87.2294622046,58.0395,-7.7175,58.550348987,22.19,-26.52,34.5789892854,92.4,82.2695,33.4025,88.7918782125,58.0395,-7.7175,58.550348987,24.23,41.12,47.7278461697,130.17
2019-09-27 08:30:00,82.1875,-39.3305,91.1135192301,57.8475,-8.9605,58.5373711103,24.34,-30.37,38.9200783658,92.4,84.7175,39.7595,93.5835062738,57.8475,-8.9605,58.5373711103,26.87,48.72,55.6384336588,130.91
2019-09-27 09:00:00,81.9165,-39.0755,90.7590638587,56.5665,-9.2555,57.3186985416,25.35,-29.82,39.1389179718,92.4,84.4865,39.8245,93.4021385328,56.5665,-9.2555,57.3186985416,27.92,49.08,56.4656780708,130.76
2019-09-27 09:30:00,82.57,-38.543,91.1228168408,57.91,-9.323,58.6556598207,24.66,-29.22,38.2351147507,92.4,85.09,39.887,93.9748948869,57.91,-9.323,58.6556598207,27.18,49.21,56.2172260077,130.31
2019-09-27 10:00:00,82.0595,-38.939,90.8295505948,58.6995,-9.599,59.4791736766,23.36,-29.34,37.5036691538,92.4,84.5095,39.971,93.4854878109,58.6995,-9.599,59.4791736766,25.81,49.57,55.8868589205,130.77
2019-09-27 10:30:00,82.438,-39.117,91.2478138533,59.588,-9.887,60.4026697506,22.85,-29.23,37.101420458,92.4,84.848,39.993,93.8009762902,59.588,-9.887,60.4026697506,25.26,49.88,55.9113763021,130.91
2019-09-27 11:00:00,83.5665,-39.099,92.2609978444,60.7965,-9.979,61.6100223442,22.77,-29.12,36.9654879584,92.4,85.9665,40.821,95.1661345398,60.7965,-9.979,61.6100223442,25.17,50.8,56.6936407369,131.51
2019-09-27 11:30:00,83.3645,-39.268,92.1499630182,62.8545,-9.388,63.5517325826,20.51,-29.88,36.2418887477,92.4,85.6345,41.232,95.0439130836,62.8545,-9.388,63.5517325826,22.78,50.62,55.509573949,131.99
2019-09-27 12:00:00,82.692,-39.034,91.441894228,66.742,-9.364,67.3956902183,15.95,-29.67,33.6854775831,92.4,84.642,40.976,94.0388257051,66.742,-9.364,67.3956902183,17.9,50.34,53.4277605744,131.76
2019-09-27 12:30:00,84.403,-38.9345,92.9503184462,65.333,-9.4245,66.0092576026,19.07,-29.51,35.1355233347,92.4,86.563,40.9455,95.7584823358,65.333,-9.4245,66.0092576026,21.23,50.37,54.6612275749,131.56
2019-09-27 13:00:00,83.814,-39.2145,92.534121308,62.124,-9.7045,62.8774100632,21.69,-29.51,36.6237108988,92.4,86.154,40.6855,95.2776029623,62.124,-9.7045,62.8774100632,24.03,50.39,55.8264543026,131.62
2019-09-27 13:30:00,83.7345,-39.97,92.7850601673,61.7045,-9.87,62.4888967757,22.03,-30.1,37.3005482533,92.4,86.1145,40.71,95.2523554053,61.7045,-9.87,62.4888967757,24.41,50.58,56.1621269184,132.23
2019-09-27 14:00:00,82.09,-40.3125,91.4541729843,64.69,-10.5125,65.5386050832,17.4,-29.8,34.5079700939,92.4,84.14,40.3575,93.3180979567,64.69,-10.5125,65.5386050832,19.45,50.87,54.4615405585,132.23
2019-09-27 14:30:00,80.991,-41.318,90.9215002351,67.341,-11.228,68.2706251985,13.65,-30.09,33.0413468248,92.4,82.801,39.852,91.8922603106,67.341,-11.228,68.2706251985,15.46,51.08,53.3683239385,132.61
2019-09-27 15:00:00,80.416,-41.2655,90.3856987927,65.446,-10.5655,66.2933534093,14.97,-30.7,34.1553934248,92.4,82.326,39.5445,91.3309244246,65.446,-10.5655,66.2933534093,16.88,50.11,52.8767103742,132.39
2019-09-27 15:30:00,80.2585,-41.7295,90.4587087709,65.7085,-11.2395,66.6628332169,14.55,-30.49,33.783762371899996,92.4,82.1285,39.5405,91.1512021451,65.7085,-11.2395,66.6628332169,16.42,50.78,53.368762399,132.83
2019-09-27 16:00:00,79.91,-42.179,90.3585974935,65.72,-11.439,66.7080888723,14.19,-30.74,33.8571070826,92.4,81.76,39.361,90.7413131986,65.72,-11.439,66.7080888723,16.04,50.8,53.2721465684,133.01
2019-09-27 16:30:00,79.7905,-42.616,90.4579866361,64.2305,-10.856,65.1414604246,15.56,-31.76,35.3668092991,92.4,81.7505,39.054,90.5999953987,64.2305,-10.856,65.1414604246,17.52,49.91,52.895732342,133.17
2019-09-27 17:00:00,79.433,-42.2125,89.9527467354,61.983,-9.9425,62.775358185,17.45,-32.27,36.6859019243,92.4,81.513,38.2875,90.0572141766,61.983,-9.9425,62.775358185,19.53,48.23,52.0341599336,132.24
2019-09-27 17:30:00,73.0635,-39.7625,83.1825188276,59.4635,-8.9825,60.1381171845,13.6,-30.78,33.6506820139,92.4,74.8535,40.0875,84.9120375359,59.4635,-8.9825,60.1381171845,15.39,49.07,51.4268120731,131.6
2019-09-27 18:00:00,72.2555,-39.5995,82.3952527789,55.1355,-8.6995,55.8176017086,17.12,-30.9,35.3256903683,92.4,74.2755,40.1905,84.4519164407,55.1355,-8.6995,55.8176017086,19.14,48.89,52.5030637201,131.48
2019-09-27 18:30:00,72.6,-39.419,82.6112435507,54.46,-8.299,55.08870121,18.14,-31.12,36.0210216401,92.4,74.69,40.081,84.7648669025,54.46,-8.299,55.08870121,20.23,48.38,52.4392724969,131.26
2019-09-27 19:00:00,72.486,-39.169,82.3919338103,52.476,-8.199,53.1126555258,20.01,-30.97,36.8719541115,92.4,74.716,40.061,84.7783249245,52.476,-8.199,53.1126555258,22.24,48.26,53.1379826489,130.97
2019-09-27 19:30:00,72.5235,-39.188,82.4339577859,47.8435,-7.248,48.3893996269,24.68,-31.94,40.3641672774,92.4,75.0435,39.672,84.8845950467,47.8435,-7.248,48.3893996269,27.2,46.92,54.2339967179,130.69
2019-09-27 20:00:00,71.753,-40.149,82.2218657657,44.753,-6.989,45.2954427067,27.0,-33.16,42.7619644076,92.4,74.453,39.251,84.1658494284,44.753,-6.989,45.2954427067,29.7,46.24,54.9565974201,131.27
2019-09-27 20:30:00,79.163,-43.273,90.2182525767,48.063,-7.943,48.7149178179,31.1,-35.33,47.0682366358,92.4,82.183,37.247,90.2296209568,48.063,-7.943,48.7149178179,34.12,45.19,56.6242924901,132.31
2019-09-27 21:00:00,78.8095,-43.137,89.8428520209,52.4195,-8.007,53.0275025741,26.39,-35.13,43.9380131549,92.4,81.5295,36.953,89.5130358062,52.4195,-8.007,53.0275025741,29.11,44.96,53.5611211608,131.95
2019-09-27 21:30:00,77.8065,-43.887,89.3303991441,53.5765,-8.727,54.2826112236,24.23,-35.16,42.7003337223,92.4,80.3865,37.073,88.5234246471,53.5765,-8.727,54.2826112236,26.81,45.8,53.0699170906,132.66
2019-09-27 22:00:00,76.259,-44.9705,88.5312427974,53.299,-9.0305,54.0586101491,22.96,-35.94,42.647921403,92.4,78.759,37.1295,87.0722679804,53.299,-9.0305,54.0586101491,25.46,46.16,52.7158154637,133.55
2019-09-27 22:30:00,73.3,-45.92,86.4958750462,50.87,-7.93,51.4843840402,22.43,-37.99,44.1174001954,92.4,75.78,36.93,84.2996637004,50.87,-7.93,51.4843840402,24.91,44.86,51.3120619348,134.16
2019-09-27 23:00:00,71.683,-45.5955,84.9552947688,50.683,-8.4755,51.3867744585,21.0,-37.12,42.6484982151,92.4,74.053,36.2645,82.4558110096,50.683,-8.4755,51.3867744585,23.37,44.74,50.4759794358,133.42
2019-09-27 23:30:00,70.124,-45.726,83.7152462339,51.484,-8.716,52.2165769847,18.64,-37.01,41.4389876807,92.4,72.334,36.314,80.9377177341,51.484,-8.716,52.2165769847,20.85,45.03,49.6228112867,133.48
2019-09-28 00:00:00,68.8935,-46.4775,83.1051884572,50.6935,-8.1475,51.3440619595,18.2,-38.33,42.4314612051,92.4,71.0835,36.1625,79.7533095144,50.6935,-8.1475,51.3440619595,20.39,44.31,48.7763077733,134.25
2019-09-28 00:30:00,68.1655,-46.0395,82.2567380249,52.0255,-8.6295,52.7363339691,16.14,-37.41,40.7431920694,92.4,70.2155,36.0405,78.9248635127,52.0255,-8.6295,52.7363339691,18.19,44.67,48.2315767936,133.63
2019-09-28 01:00:00,68.468,-46.6505,82.8500825241,54.398,-9.0905,55.1523308143,14.07,-37.56,40.1088331917,92.4,70.388,36.1995,79.1509592124,54.398,-9.0905,55.1523308143,15.99,45.29,48.02982615,134.3
2019-09-28 01:30:00,68.0845,-46.9625,82.7101901007,55.1445,-9.1425,55.8972377359,12.94,-37.82,39.9724405059,92.4,69.9345,36.2875,78.7884315525,55.1445,-9.1425,55.8972377359,14.79,45.43,47.7768667872,134.61
2019-09-28 02:00:00,68.2475,-47.3135,83.0438952512,55.9675,-9.8035,56.8196239736,12.28,-37.51,39.4689561554,92.4,70.0475,36.6265,79.0452576598,55.9675,-9.8035,56.8196239736,14.08,46.43,48.5179482254,135.12
2019-09-28 02:30:00,68.0225,-47.228,82.8102921759,56.3325,-9.868,57.1902787216,11.69,-37.36,39.1462092673,92.4,69.7825,36.612,78.803780685,56.3325,-9.868,57.1902787216,13.45,46.48,48.3869083534,134.98
2019-09-28 03:00:00,68.4475,-46.973,83.015197315,58.9775,-10.453,59.8966669795,9.47,-36.52,37.7278584073,92.4,70.0575,36.987,79.2217866199,58.9775,-10.453,59.8966669795,11.08,47.44,48.7167322385,135.02
2019-09-28 03:30:00,68.1915,-46.98,82.8082186274,58.7315,-10.54,59.6697636349,9.46,-36.44,37.6479109646,92.4,69.7915,37.11,79.0443266291,58.7315,-10.54,59.6697636349,11.06,47.65,48.9167261783,135.12
2019-09-28 04:00:00,67.775,-46.743,82.3307881294,58.735,-10.293,59.6300769243,9.04,-36.45,37.5542820461,92.4,69.355,37.017,78.6153567314,58.735,-10.293,59.6300769243,10.62,47.31,48.4873230855,134.89
2019-09-28 04:30:00,67.671,-46.8085,82.2824398839,58.871,-10.2385,59.7546778357,8.8,-36.57,37.6138923803,92.4,69.221,37.1215,78.5464996244,58.871,-10.2385,59.7546778357,10.35,47.36,48.4777485038,135.01
2019-09-28 05:00:00,67.523,-46.713,82.1063937705,59.473,-9.773,60.2706334627,8.05,-36.94,37.8069583543,92.4,69.033,37.017,78.3314328862,59.473,-9.773,60.2706334627,9.56,46.79,47.7566508457,134.9
2019-09-28 05:30:00,66.6625,-46.8085,81.4550463661,56.2725,-9.7985,57.119216193,10.39,-37.01,38.4407622193,92.4,68.3425,36.8715,77.6543934269,56.2725,-9.7985,57.119216193,12.07,46.67,48.2055370264,134.87
2019-09-28 06:00:00,66.593,-46.5135,81.2288946819,55.183,-9.7035,56.0296475203,11.41,-36.81,38.5378281692,92.4,68.313,36.6665,77.5312723438,55.183,-9.7035,56.0296475203,13.13,46.37,48.1930887161,134.5
2019-09-28 06:30:00,67.172,-45.3405,81.0422021187,53.812,-9.5305,54.6494444093,13.36,-35.81,38.2210112373,92.4,69.022,36.4595,78.0597951845,53.812,-9.5305,54.6494444093,15.21,45.99,48.4399029727,133.34
2019-09-28 07:00:00,68.186,-44.81,81.5920749583,52.756,-10.33,53.7578313923,15.43,-34.48,37.7750618795,92.4,70.156,36.77,79.2079366983,52.756,-10.33,53.7578313923,17.4,47.1,50.2112537187,133.02
2019-09-28 07:30:00,69.5075,-45.287,82.9590557158,52.6775,-9.857,53.5917853337,16.83,-35.43,39.2241481743,92.4,71.5775,37.513,80.8119030543,52.6775,-9.857,53.5917853337,18.9,47.37,51.0012441025,134.0
2019-09-28 08:00:00,71.3235,-44.01,83.8088405376,53.4335,-9.93,54.3483562056,17.89,-34.08,38.4902390224,92.4,73.4635,37.57,82.5129731148,53.4335,-9.93,54.3483562056,20.03,47.5,51.550469445,132.87
2019-09-28 08:30:00,73.447,-42.886,85.0509894416,53.227,-9.636,54.092199299,20.22,-33.25,38.9154326714,92.4,75.727,37.674,84.5807827169,53.227,-9.636,54.092199299,22.5,47.31,52.3878430554,132.05
2019-09-28 09:00:00,75.4155,-42.267,86.4522812264,53.8255,-9.557,54.6673641147,21.59,-32.71,39.1927569839,92.4,77.7855,37.933,86.5418771419,53.8255,-9.557,54.6673641147,23.96,47.49,53.191932659,131.76
2019-09-28 09:30:00,77.157,-41.4465,87.5843308546,54.997,-9.8565,55.8732547938,22.16,-31.59,38.5874811305,92.4,79.547,37.9935,88.1545872388,54.997,-9.8565,55.8732547938,24.55,47.85,53.7803402741,131.15
2019-09-28 10:00:00,77.276,-41.5075,87.7180296875,55.226,-10.3675,56.1907121529,22.05,-31.14,38.1562851965,92.4,79.656,38.0425,88.2740626812,55.226,-10.3675,56.1907121529,24.43,48.41,54.2250218995,131.23
2019-09-28 10:30:00,77.0135,-41.4895,87.4783275589,53.5235,-10.6195,54.5668290493,23.49,-30.87,38.7909396638,92.4,79.4735,38.1205,88.143120676,53.5235,-10.6195,54.5668290493,25.95,48.74,55.217661124,131.27
2019-09-28 11:00:00,76.6975,-41.9035,87.3979966504,55.6475,-10.2135,56.5770257127,21.05,-31.69,38.0441664385,92.4,79.0075,38.0965,87.7127605796,55.6475,-10.2135,56.5770257127,23.36,48.31,53.6613986027,131.69
2019-09-28 11:30:00,76.9265,-41.5555,87.4330943207,57.0465,-10.0655,57.9276915861,19.88,-31.49,37.2402269059,92.4,79.1665,38.3045,87.9464009639,57.0465,-10.0655,57.9276915861,22.12,48.37,53.1878867789,131.52
2019-09-28 12:00:00,76.2165,-41.7685,86.9112332469,57.8465,-10.4185,58.7772294728,18.37,-31.35,36.3356491617,92.4,78.3465,38.0415,87.0937987718,57.8465,-10.4185,58.7772294728,20.5,48.46,52.6176928419,131.52
2019-09-28 12:30:00,75.7315,-41.96,86.5788755543,56.9115,-10.12,57.8042665575,18.82,-31.84,36.9861866107,92.4,77.9015,38.32,86.8162778645,56.9115,-10.12,57.8042665575,20.99,48.44,52.7921746095,131.96
2019-09-28 13:00:00,74.578,-42.183,85.6812906824,57.558,-10.143,58.4448784155,17.02,-32.04,36.2800496141,92.4,76.608,37.937,85.4868506438,57.558,-10.143,58.4448784155,19.05,48.08,51.7164277575,131.83
2019-09-28 13:30:00,75.5055,-42.142,86.4698137748,57.3055,-10.192,58.2047866953,18.2,-31.95,36.770130541,92.4,77.6355,38.148,86.5016807019,57.3055,-10.192,58.2047866953,20.33,48.34,52.4410573883,131.86
2019-09-28 14:00:00,73.3035,-43.0555,85.012817813,54.6735,-10.1155,55.6013933503,18.63,-32.94,37.8433679791,92.4,75.4835,38.0045,84.5109507253,54.6735,-10.1155,55.6013933503,20.81,48.12,52.4270016308,132.62
2019-09-28 14:30:00,72.404,-43.656,84.5469428897,49.554,-8.806000000000001,50.3303541811,22.85,-34.85,41.6730728409,92.4,74.874,38.014,83.9713050512,49.554,-8.806000000000001,50.3303541811,25.32,46.82,53.2279513038,133.03
2019-09-28 15:00:00,70.9465,-44.128,83.5505011729,45.9265,-7.468,46.5297155187,25.02,-36.66,44.3841863731,92.4,73.5765,37.812,82.7239306141,45.9265,-7.468,46.5297155187,27.65,45.28,53.0546972473,133.38
2019-09-28 15:30:00,69.7505,-44.0555,82.4986019912,44.4005,-6.6855,44.9010056736,25.35,-37.37,45.1568311554,92.4,72.4205,37.6345,81.6154667358,44.4005,-6.6855,44.9010056736,28.02,44.32,52.4345573072,133.21
2019-09-28 16:00:00,70.327,-44.398,83.1689204751,45.207,-6.628,45.690296924,25.12,-37.77,45.3606360185,92.4,72.977,37.602,82.0947801812,45.207,-6.628,45.690296924,27.77,44.23,52.2251452846,133.47
2019-09-28 16:30:00,69.222,-44.3835,82.2288292283,45.922,-4.5835,46.1501739569,23.3,-39.8,46.1186513246,92.4,71.762,37.1865,80.8246275973,45.922,-4.5835,46.1501739569,25.84,41.77,49.1165807035,133.31
2019-09-28 17:00:00,69.77,-44.4975,82.7519208614,43.46,-3.9775,43.6416327175,26.31,-40.52,48.3123845406,92.4,72.53,37.1225,81.4781007771,43.46,-3.9775,43.6416327175,29.07,41.1,50.3415822159,133.31
2019-09-28 17:30:00,69.775,-44.636,82.8306894877,38.205,-3.376,38.3538707434,31.57,-41.26,51.952406104,92.4,72.895,36.764,81.6411215075,38.205,-3.376,38.3538707434,34.69,40.14,53.05295185,133.14
2019-09-28 18:00:00,69.6575,-44.2915,82.5463765316,35.9175,-2.9015,36.0345044159,33.74,-41.39,53.3996226578,92.4,72.9175,36.9685,81.7534818739,35.9175,-2.9015,36.0345044159,37.0,39.87,54.393169608,133.04
2019-09-28 18:30:00,69.7595,-44.2555,82.6131776444,36.2795,-2.5355,36.3679925278,33.48,-41.72,53.4926985672,92.4,73.0295,37.1645,81.9421010867,36.2795,-2.5355,36.3679925278,36.75,39.7,54.0985443427,133.11
2019-09-28 19:00:00,71.4075,-44.2095,83.9851828985,38.6475,-3.0895,38.7707914093,32.76,-41.12,52.5744424602,92.4,74.6275,37.1205,83.3498366915,38.6475,-3.0895,38.7707914093,35.98,40.21,53.9574322962,133.04
2019-09-28 19:30:00,67.8025,-41.986,79.7496282264,46.3725,-4.266,46.5683101717,21.43,-37.72,43.3825229787,92.4,70.2125,39.054,80.3430773138,46.3725,-4.266,46.5683101717,23.84,43.32,49.4466176801,132.79
2019-09-28 20:00:00,69.171,-41.874,80.8582656072,51.981,-5.594,52.2811361487,17.19,-36.28,40.1464132894,92.4,71.281,39.216,81.356472496,51.981,-5.594,52.2811361487,19.3,44.81,48.7896105744,132.68
2019-09-28 20:30:00,75.841,-44.2485,87.8053929622,48.771,-6.3885,49.1876343531,27.07,-37.86,46.5420723647,92.4,78.641,36.9715,86.8982088035,48.771,-6.3885,49.1876343531,29.87,43.36,52.652696987,132.79
2019-09-28 21:00:00,74.08,-44.7375,86.5406858434,44.93,-5.6275,45.2810518457,29.15,-39.11,48.7782184997,92.4,77.03,36.6425,85.3011940494,44.93,-5.6275,45.2810518457,32.1,42.27,53.0769526254,132.98
2019-09-28 21:30:00,72.6885,-44.822,85.3968952378,46.3685,-6.142,46.7735176809,26.32,-38.68,46.7855191272,92.4,75.4485,36.408,83.773615275,46.3685,-6.142,46.7735176809,29.08,42.55,51.5378394968,132.88
2019-09-28 22:00:00,73.819,-44.3725,86.1287612662,54.699,-7.7625,55.2470542857,19.12,-36.61,41.3021367486,92.4,76.079,37.1775,84.6769198026,54.699,-7.7625,55.2470542857,21.38,44.94,49.7665349407,133.11
2019-09-28 22:30:00,73.527,-43.9355,85.6536507643,56.527,-7.9955,57.0896641193,17.0,-35.94,39.757811811,92.4,75.647,37.0345,84.2260221027,56.527,-7.9955,57.0896641193,19.12,45.03,48.921113029,132.68
2019-09-28 23:00:00,72.1105,-44.9375,84.9664823121,55.8905,-8.4375,56.5237949584,16.22,-36.5,39.9416874956,92.4,74.1605,37.4925,83.0991414908,55.8905,-8.4375,56.5237949584,18.27,45.93,49.4303327927,133.82
2019-09-28 23:30:00,70.6565,-44.8505,83.6893562079,57.1065,-8.4905,57.7342266987,13.55,-36.36,38.8027331512,92.4,72.5165,36.8895,81.3601744252,57.1065,-8.4905,57.7342266987,15.41,45.38,47.9250717266,133.39
2019-09-29 00:00:00,68.359,-45.8275,82.298922455,58.089,-8.6875,58.7350370499,10.27,-37.14,38.5337838786,92.4,70.029,37.0625,79.2318733039,58.089,-8.6875,58.7350370499,11.94,45.75,47.2824079336,134.43
2019-09-29 00:30:00,68.0585,-45.452,81.8403551205,58.9485,-8.142,59.5081323539,9.11,-37.31,38.4060958703,92.4,69.6285,37.158,78.9230319758,58.9485,-8.142,59.5081323539,10.68,45.3,46.5419423746,134.16
2019-09-29 01:00:00,67.092,-45.6345,81.1408901495,57.992,-8.4545,58.6050393247,9.1,-37.18,38.2774398308,92.4,68.672,37.0655,78.0364970655,57.992,-8.4545,58.6050393247,10.68,45.52,46.7560990674,134.33
2019-09-29 01:30:00,66.103,-45.9605,80.5107084135,56.673,-8.3405,57.2834432384,9.43,-37.62,38.7838793831,92.4,67.703,36.9295,77.1199337347,56.673,-8.3405,57.2834432384,11.03,45.27,46.5943537352,134.5
2019-09-29 02:00:00,65.4875,-45.999,80.0282491202,57.4375,-8.219,58.0225677409,8.05,-37.78,38.6281102308,92.4,66.9975,36.791,76.4345647417,57.4375,-8.219,58.0225677409,9.56,45.01,46.0140598078,134.38
2019-09-29 02:30:00,65.102,-45.9945,79.7105039142,56.612,-8.2445,57.2091804193,8.49,-37.75,38.6929270022,92.4,66.642,36.7655,76.1108281012,56.612,-8.2445,57.2091804193,10.03,45.01,46.1140000434,134.38
2019-09-29 03:00:00,64.377,-46.1095,79.1863884721,56.167,-8.1295,56.7522744853,8.21,-37.98,38.8572322741,92.4,65.897,36.6905,75.4228572732,56.167,-8.1295,56.7522744853,9.73,44.82,45.8639869614,134.38
2019-09-29 03:30:00,63.269,-46.697,78.6357181566,54.869,-7.837,55.4258579546,8.4,-38.86,39.7575099824,92.4,64.829,36.533,74.4141070631,54.869,-7.837,55.4258579546,9.96,44.37,45.4741519987,134.8
2019-09-29 04:00:00,63.3425,-47.0,78.8750423534,54.3225,-8.01,54.9098725754,9.02,-38.99,40.0197513735,92.4,64.9225,36.46,74.4598053063,54.3225,-8.01,54.9098725754,10.6,44.47,45.7158714234,135.0
2019-09-29 04:30:00,62.5815,-46.958,78.2400019571,53.1115,-7.788,53.6794595376,9.47,-39.17,40.2985086573,92.4,64.1915,36.412,73.7996098652,53.1115,-7.788,53.6794595376,11.08,44.2,45.5676025264,134.9
2019-09-29 05:00:00,63.499,-46.9095,78.9469707541,54.509,-8.3895,55.150836723,8.99,-38.52,39.5551576915,92.4,65.089,36.5805,74.6639866418,54.509,-8.3895,55.150836723,10.58,44.97,46.197806225,134.99
2019-09-29 05:30:00,63.2985,-47.0185,78.8507415596,53.8485,-8.0885,54.4525920825,9.45,-38.93,40.0605466762,92.4,64.9185,36.4615,74.4570522147,53.8485,-8.0885,54.4525920825,11.07,44.55,45.9047644586,134.94
2019-09-29 06:00:00,64.3055,-46.526,79.3716952462,55.7855,-8.356,56.4078429498,8.52,-38.17,39.109324975,92.4,65.8555,36.754,75.4175271157,55.7855,-8.356,56.4078429498,10.07,45.11,46.2203093888,134.71
