Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-29 06:30:00,65.8305,-46.051,80.3389652115,57.2505,-8.501,57.8782061855,8.58,-37.55,38.5177738194,92.4,67.3805,37.059,76.8992929828,57.2505,-8.501,57.8782061855,10.13,45.56,46.6725883148,134.58
2019-09-29 07:00:00,66.552,-45.854,80.819292375,57.262,-8.344,57.8667346582,9.29,-37.51,38.643294373,92.4,68.152,37.186,77.6369351533,57.262,-8.344,57.8667346582,10.89,45.53,46.8142392868,134.44
2019-09-29 07:30:00,67.9135,-45.626,81.8167180853,58.5935,-8.246,59.1708945196,9.32,-37.38,38.5243663154,92.4,69.5035,37.784,79.1098424234,58.5935,-8.246,59.1708945196,10.91,46.03,47.3052745473,134.7
2019-09-29 08:00:00,68.9405,-44.9885,82.3210645734,56.7205,-7.5485,57.2205817211,12.22,-37.44,39.3837783865,92.4,70.7305,37.6215,80.1135499931,56.7205,-7.5485,57.2205817211,14.01,45.17,47.2928007206,133.95
2019-09-29 08:30:00,70.76,-44.2675,83.4660958489,55.49,-7.6475,56.0145013032,15.27,-36.62,39.6761553077,92.4,72.75,37.5825,81.884105944,55.49,-7.6475,56.0145013032,17.26,45.23,48.4113674667,133.31
2019-09-29 09:00:00,72.806,-43.6555,84.8912028201,54.956,-8.0855,55.5476124262,17.85,-35.57,39.7975803285,92.4,74.946,37.4845,83.7973189085,54.956,-8.0855,55.5476124262,19.99,45.57,49.7616820455,132.69
2019-09-29 09:30:00,73.4125,-43.638,85.4029870687,53.7825,-8.528,54.4544221368,19.63,-35.11,40.2249798011,92.4,75.6725,37.702,84.5444738599,53.7825,-8.528,54.4544221368,21.89,46.23,51.1506109445,132.81
2019-09-29 10:00:00,74.8185,-43.0335,86.3115870813,53.9285,-8.3535,54.5716416695,20.89,-34.68,40.4857320546,92.4,77.1585,37.9065,85.9670684885,53.9285,-8.3535,54.5716416695,23.23,46.26,51.7650509514,132.42
2019-09-29 10:30:00,73.629,-42.9585,85.2447204421,54.459,-7.4285,54.963308609,19.17,-35.53,40.3716459907,92.4,75.859,38.0015,84.8451641713,54.459,-7.4285,54.963308609,21.4,45.43,50.2179738739,132.51
2019-09-29 11:00:00,74.2175,-43.1185,85.8338065595,55.6775,-7.4485,56.1735183027,18.54,-35.67,40.2005037282,92.4,76.4175,38.4015,85.5237365209,55.6775,-7.4485,56.1735183027,20.74,45.85,50.3226599059,132.91
2019-09-29 11:30:00,73.656,-42.946,85.2617455369,49.746,-6.316,50.1453524467,23.91,-36.63,43.7429422879,92.4,76.206,38.064,85.1834639587,49.746,-6.316,50.1453524467,26.46,44.38,51.6692945568,132.67
2019-09-29 12:00:00,74.518,-42.9905,86.0297356398,51.628,-6.2605,52.0061942873,22.89,-36.73,43.2786899062,92.4,77.008,37.8395,85.8024464934,51.628,-6.2605,52.0061942873,25.38,44.1,50.8817688372,132.53
2019-09-29 12:30:00,77.8895,-42.3605,88.6633304726,59.4995,-7.9605,60.0296598399,18.39,-34.4,39.0070775629,92.4,80.0695,38.3295,88.7709152848,59.4995,-7.9605,60.0296598399,20.57,46.29,50.6546049239,132.34
2019-09-29 13:00:00,77.6455,-41.781,88.1729869702,66.7055,-9.191,67.3357127478,10.94,-32.59,34.3771973843,92.4,79.2955,38.509,88.1516840523,66.7055,-9.191,67.3357127478,12.59,47.7,49.3335393014,131.89
2019-09-29 13:30:00,77.0855,-42.065,87.8159355428,66.7555,-9.725,67.4601542042,10.33,-32.34,33.9497349032,92.4,78.6955,38.525,87.6193890943,66.7555,-9.725,67.4601542042,11.94,48.25,49.7053930676,132.18
2019-09-29 14:00:00,77.996,-41.86,88.5191257074,65.696,-9.3,66.3509940845,12.3,-32.56,34.8057983675,92.4,79.736,38.65,88.6095491242,65.696,-9.3,66.3509940845,14.04,47.95,49.9632274778,132.1
2019-09-29 14:30:00,76.9845,-42.1635,87.7745633569,61.2745,-10.0135,62.0873137807,15.71,-32.15,35.7830490596,92.4,78.9645,37.9465,87.6089557209,61.2745,-10.0135,62.0873137807,17.69,47.96,51.1184673088,131.76
2019-09-29 15:00:00,76.531,-42.263,87.4251401486,59.831,-10.063,60.6713485098,16.7,-32.2,36.2729927081,92.4,78.561,37.797,87.1805249468,59.831,-10.063,60.6713485098,18.73,47.86,51.3944792755,131.76
2019-09-29 15:30:00,76.264,-42.5545,87.3331733435,63.414,-9.9845,64.1952150573,12.85,-32.57,35.0132460649,92.4,78.034,37.8555,86.7314477929,63.414,-9.9845,64.1952150573,14.62,47.84,50.0240941947,132.01
2019-09-29 16:00:00,75.232,-42.7225,86.5162749444,63.102,-10.0825,63.9024194397,12.13,-32.64,34.8210640274,92.4,76.962,37.7575,85.725015312,63.102,-10.0825,63.9024194397,13.86,47.84,49.8072805923,132.11
2019-09-29 16:30:00,76.354,-42.5285,87.3991225828,63.074,-9.0185,63.7154833478,13.28,-33.51,36.0455059612,92.4,78.174,38.0415,86.9386565243,63.074,-9.0185,63.7154833478,15.1,47.06,49.4232091228,132.31
2019-09-29 17:00:00,76.213,-42.6325,87.3266936581,61.323,-8.6425,61.9290169085,14.89,-33.99,37.1083844973,92.4,78.143,38.1275,86.9484600511,61.323,-8.6425,61.9290169085,16.82,46.77,49.7025683441,132.41
2019-09-29 17:30:00,75.9925,-42.4505,87.0454192161,60.1525,-8.3805,60.7334836519,15.84,-34.07,37.5722038214,92.4,77.9925,37.8595,86.6958580124,60.1525,-8.3805,60.7334836519,17.84,46.24,49.5621145634,131.96
2019-09-29 18:00:00,76.3145,-42.7285,87.4621496563,56.9345,-7.8785,57.4770219523,19.38,-34.85,39.8761444977,92.4,78.5445,37.8215,87.1762831423,56.9345,-7.8785,57.4770219523,21.61,45.7,50.5517764277,132.2
2019-09-29 18:30:00,74.7375,-43.12,86.284577453,50.4775,-7.26,50.9969176152,24.26,-35.86,43.2953484799,92.4,77.3175,37.53,85.9447305322,50.4775,-7.26,50.9969176152,26.84,44.79,52.2161823576,132.37
2019-09-29 19:00:00,73.1285,-43.802,85.2431388221,44.7585,-6.012,45.1604635301,28.37,-37.79,47.2540051213,92.4,75.9985,36.908,84.4865223941,44.7585,-6.012,45.1604635301,31.24,42.92,53.0854405652,132.45
2019-09-29 19:30:00,67.4285,-41.7375,79.3008292422,42.4685,-5.1575,42.7805247572,24.96,-36.58,44.2842861521,92.4,70.0185,38.8025,80.0513856751,42.4685,-5.1575,42.7805247572,27.55,43.96,51.8795152252,132.35
2019-09-29 20:00:00,66.043,-41.9115,78.2192539037,37.803,-4.3515,38.052626207,28.24,-37.56,46.9920333674,92.4,68.873,38.6285,78.9661392069,37.803,-4.3515,38.052626207,31.07,42.98,53.0341899156,132.35
2019-09-29 20:30:00,69.3275,-43.845,82.0285699086,32.8775,-2.985,33.0127283218,36.45,-40.86,54.7552928948,92.4,72.7475,36.645,81.4558455929,32.8775,-2.985,33.0127283218,39.87,39.63,56.2152452632,132.38
2019-09-29 21:00:00,67.318,-44.433,80.6598079157,26.188,-3.043,26.3642028706,41.13,-41.39,58.3507412121,92.4,71.058,36.167,79.7326235176,26.188,-3.043,26.3642028706,44.87,39.21,59.5880944485,132.5
2019-09-29 21:30:00,65.5245,-45.32,79.6703363885,25.7845,-3.36,26.0025006538,39.74,-41.96,57.791947536,92.4,69.1745,35.79,77.8847581382,25.7845,-3.36,26.0025006538,43.39,39.15,58.4415485763,132.99
2019-09-29 22:00:00,63.723,-46.0305,78.6093357003,25.313,-3.4905,25.5525254965,38.41,-42.54,57.3147424316,92.4,67.303,35.8495,76.2553634786,25.313,-3.4905,25.5525254965,41.99,39.34,57.5395142489,133.7
2019-09-29 22:30:00,62.532,-46.381,77.8553028701,26.212,-3.751,26.4790283998,36.32,-42.63,56.0041007427,92.4,65.962,35.759,75.0312703144,26.212,-3.751,26.4790283998,39.75,39.51,56.0455404113,133.82
2019-09-29 23:00:00,60.454,-47.219,76.7093219694,25.684,-3.789,25.9619794507,34.77,-43.43,55.6337829021,92.4,63.784,35.721,73.105324683,25.684,-3.789,25.9619794507,38.1,39.51,54.8876133567,134.55
2019-09-29 23:30:00,58.361,-47.954,75.5353720915,24.701,-3.5540000000000003,24.955366497,33.66,-44.4,55.7167443414,92.4,61.641,35.706,71.2357446581,24.701,-3.5540000000000003,24.955366497,36.94,39.26,53.9065042458,135.18
2019-09-30 00:00:00,57.323,-48.0355,74.7886060122,25.093,-3.4755000000000003,25.3325432843,32.23,-44.56,54.9942406075,92.4,60.503,35.4845,70.1410204463,25.093,-3.4755000000000003,25.3325432843,35.41,38.96,52.647409243,135.18
2019-09-30 00:30:00,56.845,-48.491,74.7176759944,26.475,-3.951,26.7681905627,30.37,-44.54,53.9087052339,92.4,59.905,35.779,69.7763990616,26.475,-3.951,26.7681905627,33.43,39.73,51.9233839421,135.66
2019-09-30 01:00:00,55.9105,-48.15,73.786221683,26.7705,-3.18,26.9587104708,29.14,-44.97,53.585823685,92.4,58.8605,34.99,68.4752404906,26.7705,-3.18,26.9587104708,32.09,38.17,49.8669930916,134.9
2019-09-30 01:30:00,55.479,-48.1465,73.4575040636,26.639,-3.2765,26.8397424215,28.84,-44.87,53.3391272894,92.4,58.429,35.0335,68.1270442868,26.639,-3.2765,26.8397424215,31.79,38.31,49.7821273149,134.9
2019-09-30 02:00:00,54.5605,-48.1045,72.7385116737,25.1405,-3.0545,25.3253768086,29.42,-45.05,53.8055656972,92.4,57.5405,35.2455,67.4770658113,25.1405,-3.0545,25.3253768086,32.4,38.3,50.1662236968,134.99
2019-09-30 02:30:00,53.9835,-48.29,72.4302586786,24.4935,-2.95,24.6705095661,29.49,-45.34,54.0867423682,92.4,56.9835,35.46,67.1158019564,24.4935,-2.95,24.6705095661,32.49,38.41,50.308331318,135.34
2019-09-30 03:00:00,53.866,-48.395,72.4128578431,26.066,-2.705,26.205979871,27.8,-45.69,53.4828580014,92.4,56.756,35.485,66.9360049674,26.066,-2.705,26.205979871,30.69,38.19,48.99338935,135.39
2019-09-30 03:30:00,53.7215,-48.2665,72.2194889521,25.6815,-2.6365,25.8164787394,28.04,-45.63,53.5568716413,92.4,56.6115,35.4635,66.8021089824,25.6815,-2.6365,25.8164787394,30.93,38.1,49.0741775275,135.28
2019-09-30 04:00:00,53.347,-48.4285,72.05013547,24.767,-2.7085,24.9146595652,28.58,-45.72,53.9178523311,92.4,56.287,35.6215,66.6116929018,24.767,-2.7085,24.9146595652,31.52,38.33,49.6255911804,135.56
2019-09-30 04:30:00,53.278,-48.262,71.8871749897,24.588,-2.552,24.7200818769,28.69,-45.71,53.9677700114,92.4,56.218,35.458,66.4660310836,24.588,-2.552,24.7200818769,31.63,38.01,49.4491354828,135.29
2019-09-30 05:00:00,54.314,-48.5075,72.8216187148,24.684,-2.9775,24.8629314895,29.63,-45.53,54.3223508328,92.4,57.324,35.6125,67.4854883086,24.684,-2.9775,24.8629314895,32.64,38.59,50.5426324997,135.53
2019-09-30 05:30:00,54.7725,-48.226,72.9778996152,26.0125,-2.5460000000000003,26.1367991967,28.76,-45.68,53.979625786,92.4,57.7125,35.804,67.916559632,26.0125,-2.5460000000000003,26.1367991967,31.7,38.35,49.7555273311,135.46
2019-09-30 06:00:00,55.478,-48.0725,73.4082675197,25.128,-2.3625,25.2388151515,30.35,-45.71,54.8682658738,92.4,58.528,36.2775,68.8591590876,25.128,-2.3625,25.2388151515,33.4,38.64,51.0745494351,135.71
2019-09-30 06:30:00,59.171,-46.8455,75.4699152726,25.071,-2.4855,25.1939030571,34.1,-44.36,55.9519400915,92.4,62.481,37.0045,72.6168601721,25.071,-2.4855,25.1939030571,37.41,39.49,54.3963987779,135.26
2019-09-30 07:00:00,62.851,-46.227,78.0204058564,26.391,-2.6870000000000003,26.5274357977,36.46,-43.54,56.7896399002,92.4,66.321,37.793,76.3333864701,26.391,-2.6870000000000003,26.5274357977,39.93,40.48,56.8597863169,135.26
2019-09-30 07:30:00,65.1145,-44.4355,78.8315404549,23.9945,-1.8555000000000001,24.0661361772,41.12,-42.58,59.1938408958,92.4,68.8945,37.7745,78.5707641588,23.9945,-1.8555000000000001,24.0661361772,44.9,39.63,59.8877859,133.86
2019-09-30 08:00:00,67.003,-43.0915,79.6635385936,22.383,-2.5115,22.5234615734,44.62,-40.58,60.3131892707,92.4,70.983,38.4985,80.7509801256,22.383,-2.5115,22.5234615734,48.6,41.01,63.5907233801,133.15
2019-09-30 08:30:00,68.615,-41.969,80.4326748654,20.265,-2.769,20.4533025695,48.35,-39.2,62.2443772561,92.4,72.835,39.061,82.6480426024,20.265,-2.769,20.4533025695,52.57,41.83,67.1814989413,132.72
2019-09-30 09:00:00,68.237,-41.3615,79.7938710131,19.667,-2.8915,19.878422001,48.57,-38.47,61.9595497079,92.4,72.477,39.3885,82.4886020081,19.667,-2.8915,19.878422001,52.81,42.28,67.6497930522,132.51
2019-09-30 09:30:00,68.963,-40.651,80.0524776006,20.883,-2.9210000000000003,21.0862972093,48.08,-37.73,61.1166041269,92.4,73.153,39.719,83.2403770414,20.883,-2.9210000000000003,21.0862972093,52.27,42.64,67.4560783028,132.15
2019-09-30 10:00:00,69.199,-40.078,79.9671662934,15.399000000000001,-5.548,16.3679413794,53.8,-34.53,63.927778782,92.4,73.749,39.802,83.8040226063,15.399000000000001,-5.548,16.3679413794,58.35,45.35,73.9009133908,131.54
2019-09-30 10:30:00,68.96,-40.4545,79.9502856171,10.1,-7.3445,12.4880615089,58.86,-33.11,67.5334857682,92.4,73.85,39.7055,83.8471778312,10.1,-7.3445,12.4880615089,63.75,47.05,79.2323481919,131.67
2019-09-30 11:00:00,69.914,-40.5465,80.8207031536,11.924,-7.8165,14.2576101872,57.99,-32.73,66.5889855757,92.4,74.744,39.6135,84.5925228271,11.924,-7.8165,14.2576101872,62.82,47.43,78.7144033834,131.73
2019-09-30 11:30:00,69.8195,-40.225,80.5779945472,12.1895,-7.995,14.5775147144,57.63,-32.23,66.0302188396,92.4,74.5995,39.605,84.4608869551,12.1895,-7.995,14.5775147144,62.41,47.6,78.490560579,131.37
2019-09-30 12:00:00,69.588,-40.216,80.3729830229,11.518,-7.936,13.9872949493,58.07,-32.28,66.4388688946,92.4,74.418,39.714,84.3518851005,11.518,-7.936,13.9872949493,62.9,47.65,78.9109149611,131.41
2019-09-30 12:30:00,69.6465,-40.022,80.3268040336,11.1965,-7.702,13.5897908832,58.45,-32.32,66.7906048782,92.4,74.4965,39.788,84.4559853193,11.1965,-7.702,13.5897908832,63.3,47.49,79.1340009098,131.3
2019-09-30 13:00:00,69.995,-40.305,80.7700009286,11.625,-7.965,14.091907252,58.37,-32.34,66.7302967175,92.4,74.855,39.485,84.6305869648,11.625,-7.965,14.091907252,63.23,47.45,79.0540030612,131.4
2019-09-30 13:30:00,71.476,-40.4995,82.1524684733,14.926,-8.6395,17.2460556722,56.55,-31.86,64.9073347165,92.4,76.206,39.4105,85.7936008467,14.926,-8.6395,17.2460556722,61.28,48.05,77.8719519468,131.37
2019-09-30 14:00:00,73.865,-40.3205,84.1533180882,20.875,-8.7605,22.6387275537,52.99,-31.56,61.6763625711,92.4,78.365,39.4495,87.7344645806,20.875,-8.7605,22.6387275537,57.49,48.21,75.0286891795,131.27
2019-09-30 14:30:00,76.786,-40.138,86.6438043948,29.426,-9.828,31.0238466345,47.36,-30.31,56.2286910749,92.4,80.906,39.502,90.0343758794,29.426,-9.828,31.0238466345,51.48,49.33,71.2996444591,131.11
2019-09-30 15:00:00,77.35,-40.244,87.1929012936,30.95,-10.394,32.6487019038,46.4,-29.85,55.1722983027,92.4,81.4,39.456,90.4584763082,30.95,-10.394,32.6487019038,50.45,49.85,70.9240791269,131.21
2019-09-30 15:30:00,78.962,-40.39,88.6924435564,32.882,-10.6,34.5483128966,46.08,-29.79,54.8708529185,92.4,83.002,39.89,92.0898697143,32.882,-10.6,34.5483128966,50.12,50.49,71.1424943336,131.63
2019-09-30 16:00:00,81.787,-39.995,91.0423714212,36.047,-11.145,37.730587512,45.74,-28.85,54.0783699828,92.4,85.807,40.045,94.6913051658,36.047,-11.145,37.730587512,49.76,51.19,71.389590978,131.31
2019-09-30 16:30:00,82.9225,-39.743,91.9545923554,35.5125,-11.383,37.2922290196,47.41,-28.36,55.2448884513,92.4,87.0325,40.237,95.8836389863,35.5125,-11.383,37.2922290196,51.52,51.62,72.9310276906,131.35
2019-09-30 17:00:00,83.5085,-39.837,92.5238139143,36.7185,-12.307,38.7260957398,46.79,-27.53,54.288166298,92.4,87.5685,39.833,96.2024432187,36.7185,-12.307,38.7260957398,50.85,52.14,72.8306398434,131.02
2019-09-30 17:30:00,75.2175,-38.1595,84.3434629743,29.9975,-12.2995,32.4210997115,45.22,-25.86,52.0921107271,92.4,79.1375,41.2005,89.2200936253,29.9975,-12.2995,32.4210997115,49.14,53.5,72.6428909116,130.64
2019-09-30 18:00:00,73.7815,-38.754,83.3401599366,25.9315,-11.704,28.4504184196,47.85,-27.05,54.9665807559,92.4,77.8815,40.816,87.9288001638,25.9315,-11.704,28.4504184196,51.95,52.52,73.8725449677,130.91
2019-09-30 18:30:00,72.648,-38.4675,82.2038956513,23.228,-10.9175,25.6657707901,49.42,-27.55,56.5803755732,92.4,76.848,40.8225,87.017766061,23.228,-10.9175,25.6657707901,53.62,51.74,74.5126298019,130.73
2019-09-30 19:00:00,72.8775,-38.411,82.3804280594,26.0275,-11.541,28.4714846338,46.85,-26.87,54.008512292,92.4,76.9075,40.949,87.1296973325,26.0275,-11.541,28.4714846338,50.88,52.49,73.1024931175,130.64
2019-09-30 19:30:00,76.2365,-37.2855,84.8658496835,37.9565,-12.9655,40.1098501929,38.28,-24.32,45.3521862759,92.4,79.6865,41.7945,89.9817676671,37.9565,-12.9655,40.1098501929,41.73,54.76,68.848024663,130.52
2019-09-30 20:00:00,82.983,-39.8365,92.0495791476,39.133,-13.7465,41.4771979677,43.85,-26.09,51.0246077888,92.4,86.843,39.7535,95.5094100665,39.133,-13.7465,41.4771979677,47.71,53.5,71.6832902426,130.89
2019-09-30 20:30:00,81.309,-40.3545,90.7724581095,37.319,-13.8245,39.797293391,43.99,-26.53,51.3708185646,92.4,85.169,38.9655,93.6593228208,37.319,-13.8245,39.797293391,47.85,52.79,71.2489059565,130.7
2019-09-30 21:00:00,78.287,-41.0625,88.4023940584,35.677,-13.5625,38.1679149974,42.61,-27.5,50.7135297529,92.4,82.057,38.5775,90.6728997841,35.677,-13.5625,38.1679149974,46.38,52.14,69.7831211684,130.99
2019-09-30 21:30:00,76.593,-41.6105,87.1660562332,35.303,-13.6305,37.8429959074,41.29,-27.98,49.8772944334,92.4,80.283,38.1395,88.8818403795,35.303,-13.6305,37.8429959074,44.98,51.77,68.580852284,131.08
2019-09-30 22:00:00,75.779,-42.036,86.6572682295,36.939,-13.926,39.4768691388,38.84,-28.11,47.9449444676,92.4,79.289,37.484,87.7028835159,36.939,-13.926,39.4768691388,42.35,51.41,66.6071362543,131.01
2019-09-30 22:30:00,72.0655,-42.591,83.710391059,34.4855,-13.471,37.0232028767,37.58,-29.12,47.5418846913,92.4,75.5155,37.099,84.1363568337,34.4855,-13.471,37.0232028767,41.03,50.57,65.1213160186,131.1
2019-09-30 23:00:00,70.831,-43.4895,83.1165878225,33.771,-13.4595,36.3543474876,37.06,-30.03,47.6995230584,92.4,74.241,37.3605,83.1115698399,33.771,-13.4595,36.3543474876,40.47,50.82,64.9653238274,132.14
2019-09-30 23:30:00,67.778,-44.8725,81.28590616,31.718,-13.3025,34.394593038,36.06,-31.57,47.9269078911,92.4,71.138,37.4375,80.3876946445,31.718,-13.3025,34.394593038,39.42,50.74,64.2532800719,133.37
2019-10-01 00:00:00,66.476,-45.0535,80.3048967265,31.926,-13.1835,34.5409054347,34.55,-31.87,47.0042487441,92.4,69.726,36.9565,78.9144978331,31.926,-13.1835,34.5409054347,37.8,50.14,62.792193782300004,133.08
2019-10-01 00:30:00,64.664,-45.449,79.0382470517,27.304,-12.369,29.9749991993,37.36,-33.08,49.9004609197,92.4,68.094,36.671,77.3405138139,27.304,-12.369,29.9749991993,40.79,49.04,63.7867204048,133.27
2019-10-01 01:00:00,64.831,-45.3655,79.1270317354,30.691,-13.1955,33.4074647534,34.14,-32.17,46.9089383807,92.4,68.051,37.2545,77.5811598988,30.691,-13.1955,33.4074647534,37.36,50.45,62.7771622487,133.66
2019-10-01 01:30:00,64.632,-45.5185,79.0520668057,32.242,-13.4685,34.9420528339,32.39,-32.05,45.5665952206,92.4,67.732,37.0415,77.1990708898,32.242,-13.4685,34.9420528339,35.49,50.51,61.7316790635,133.47
2019-10-01 02:00:00,63.656,-46.1735,78.6389117311,29.806,-13.1535,32.5793216358,33.85,-33.02,47.2878726525,92.4,66.876,37.0265,76.4418803945,29.806,-13.1535,32.5793216358,37.07,50.18,62.3876373972,134.01
2019-10-01 02:30:00,63.686,-46.4895,78.8490976882,30.726,-12.7495,33.2661513592,32.96,-33.74,47.1672471107,92.4,66.846,36.8605,76.3353402838,30.726,-12.7495,33.2661513592,36.12,49.61,61.3661673889,134.18
2019-10-01 03:00:00,62.4985,-47.048,78.2277240258,27.1285,-12.218,29.7528996276,35.37,-34.83,49.640364624,92.4,65.8185,36.602,75.3112298814,27.1285,-12.218,29.7528996276,38.69,48.82,62.2921222949,134.5
2019-10-01 03:30:00,61.5535,-47.214,77.5757382063,25.0735,-12.034,27.8118240727,36.48,-35.18,50.6796093118,92.4,64.9635,36.776,74.6507234275,25.0735,-12.034,27.8118240727,39.89,48.81,63.0367210442,134.89
2019-10-01 04:00:00,62.8855,-46.983,78.4983337355,28.4055,-12.513,31.0394523027,34.48,-34.47,48.7550130756,92.4,66.1555,36.927,75.7638007841,28.4055,-12.513,31.0394523027,37.75,49.44,62.2043093363,134.8
2019-10-01 04:30:00,62.4545,-46.4375,77.8267690226,28.9545,-12.0375,31.3570482747,33.5,-34.4,48.0167679046,92.4,65.6545,36.5025,75.119543905,28.9545,-12.0375,31.3570482747,36.7,48.54,60.8524576332,133.93
2019-10-01 05:00:00,62.248,-46.5105,77.7048268401,28.068,-11.7805,30.4399869292,34.18,-34.73,48.7282802898,92.4,65.498,36.1995,74.835765542,28.068,-11.7805,30.4399869292,37.43,47.98,60.852981028,133.77
2019-10-01 05:30:00,63.6725,-46.048,78.5786584274,27.2725,-12.268,29.9047334088,36.4,-33.78,49.6593233945,92.4,67.0625,35.842,76.0396466999,27.2725,-12.268,29.9047334088,39.79,48.11,62.4324931426,133.06
2019-10-01 06:00:00,62.976,-46.1545,78.0782584735,25.256,-12.0745,27.9939115925,37.72,-34.08,50.8354679333,92.4,66.446,36.1055,75.6219415663,25.256,-12.0745,27.9939115925,41.19,48.18,63.3871319749,133.34
2019-10-01 06:30:00,66.2255,-44.811,79.9615068095,24.4655,-11.401,26.9915448104,41.76,-33.41,53.4801430439,92.4,69.9555,36.369,78.8446329261,24.4655,-11.401,26.9915448104,45.49,47.77,65.9644828677,132.56
2019-10-01 07:00:00,67.94,-42.8675,80.3334684689,19.29,-10.6175,22.0189783198,48.65,-32.25,58.3685274784,92.4,72.12,36.6825,80.9129174252,19.29,-10.6175,22.0189783198,52.83,47.3,70.9104992226,131.07
2019-10-01 07:30:00,71.555,-41.8795,82.9096529075,18.765,-10.4895,21.4977867524,52.79,-31.39,61.417556122,92.4,76.005,37.2505,84.6425411673,18.765,-10.4895,21.4977867524,57.24,47.74,74.5353956185,130.63
2019-10-01 08:00:00,73.636,-41.3865,84.4695381676,19.136,-10.6265,21.8885586152,54.5,-30.76,62.5813678342,92.4,78.186,38.0835,86.9678306516,19.136,-10.6265,21.8885586152,59.05,48.71,76.5478059777,130.82
2019-10-01 08:30:00,72.4815,-40.6185,83.0868845517,14.3415,-9.8485,17.3974588518,58.14,-30.77,65.7803352074,92.4,77.2915,39.4415,86.7733132622,14.3415,-9.8485,17.3974588518,62.95,49.29,79.9512764126,131.31
2019-10-01 09:00:00,75.497,-40.391,85.6226015139,19.437,-10.951,22.3096698765,56.06,-29.44,63.3201168666,92.4,80.167,39.609,89.418235109,19.437,-10.951,22.3096698765,60.73,50.56,79.0218102805,131.31
2019-10-01 09:30:00,74.166,-39.933,84.2332478597,20.836,-10.873,23.5023621153,53.33,-29.06,60.7336191907,92.4,78.636,40.097,88.2688501398,20.836,-10.873,23.5023621153,57.8,50.97,77.0634861656,131.31
2019-10-01 10:00:00,73.7655,-39.806,83.8204427705,18.2655,-10.056,20.8506984595,55.5,-29.75,62.9707273263,92.4,78.3955,40.094,88.0532978159,18.2655,-10.056,20.8506984595,60.13,50.15,78.2983997282,131.16
2019-10-01 10:30:00,74.3175,-40.012,84.4040932079,19.2475,-10.392,21.8737267115,55.07,-29.62,62.530387013,92.4,78.8975,40.018,88.4661281522,19.2475,-10.392,21.8737267115,59.65,50.41,78.0979551589,131.29
2019-10-01 11:00:00,72.1375,-40.053,82.5109793618,17.2975,-9.993,19.9765751632,54.84,-30.06,62.5382219127,92.4,76.7175,39.877,86.4624192077,17.2975,-9.993,19.9765751632,59.42,49.87,77.5741793382,131.29
2019-10-01 11:30:00,71.3335,-40.305,81.9326628839,16.5435,-10.325,19.5011029752,54.79,-29.98,62.4559404701,92.4,75.9035,39.885,85.7447055931,16.5435,-10.325,19.5011029752,59.36,50.21,77.7473710166,131.51
2019-10-01 12:00:00,69.8,-40.3735,80.6353489622,16.83,-9.7735,19.4620194803,52.97,-30.6,61.173367571200004,92.4,74.25,39.9865,84.332571894,16.83,-9.7735,19.4620194803,57.42,49.76,75.9810107856,131.61
2019-10-01 12:30:00,70.498,-39.7215,80.9182647259,15.948,-9.1815,18.4021370023,54.55,-30.54,62.5171504469,92.4,75.048,40.3485,85.2068292818,15.948,-9.1815,18.4021370023,59.1,49.53,77.1105109567,131.4
2019-10-01 13:00:00,69.267,-39.8685,79.9213024246,16.277,-9.4785,18.8356760232,52.99,-30.39,61.0859410994,92.4,73.707,40.5015,84.1016845922,16.277,-9.4785,18.8356760232,57.43,49.98,76.1328135563,131.55
2019-10-01 13:30:00,69.082,-40.0125,79.8330938913,11.532,-9.0925,14.6853866224,57.55,-30.92,65.3303061374,92.4,73.832,40.4775,84.1997163312,11.532,-9.0925,14.6853866224,62.3,49.57,79.6145395013,131.66
2019-10-01 14:00:00,69.2245,-40.049,79.9747072595,13.6445,-9.459,16.6025618882,55.58,-30.59,63.4419774282,92.4,73.8545,40.331,84.1491338711,13.6445,-9.459,16.6025618882,60.21,49.79,78.1299443235,131.54
2019-10-01 14:30:00,67.3185,-40.328,78.4737409982,13.2885,-9.358,16.2528888586,54.03,-30.97,62.2766553373,92.4,71.8285,40.222,82.3234030896,13.2885,-9.358,16.2528888586,58.54,49.58,76.7144575683,131.83
2019-10-01 15:00:00,67.2905,-40.3745,78.4736365954,11.7105,-9.3145,14.963145408,55.58,-31.06,63.6699301083,92.4,71.9305,40.3255,82.4629782418,11.7105,-9.3145,14.963145408,60.22,49.64,78.0421552752,131.83
2019-10-01 15:30:00,67.529,-41.1545,79.0813423713,12.759,-9.7245,16.042380785,54.77,-31.43,63.1474290846,92.4,72.119,40.6455,82.7840976955,12.759,-9.7245,16.042380785,59.36,50.37,77.8507963993,132.81
2019-10-01 16:00:00,68.135,-41.552,79.8056823102,16.715,-9.742,19.3467772252,51.42,-31.81,60.4639768788,92.4,72.495,40.208,82.8987833988,16.715,-9.742,19.3467772252,55.78,49.95,74.8759701106,132.68
2019-10-01 16:30:00,69.665,-41.4925,81.085385744,15.855,-9.3325,18.3977330465,53.81,-32.16,62.6879709354,92.4,74.205,39.6875,84.1515280981,15.855,-9.3325,18.3977330465,58.35,49.02,76.2081550754,132.27
2019-10-01 17:00:00,70.9505,-41.4075,82.1495861615,12.3305,-8.4275,14.9353267959,58.62,-32.98,67.2605738899,92.4,75.8305,39.5525,85.5258147374,12.3305,-8.4275,14.9353267959,63.5,47.98,79.5885067079,132.09
2019-10-01 17:30:00,66.5395,-39.4725,77.3665516648,21.3895,-8.8225,23.1375715342,45.15,-30.65,54.5705506661,92.4,70.4895,41.3675,81.7315096306,21.3895,-8.8225,23.1375715342,49.1,50.19,70.2128627817,131.95
2019-10-01 18:00:00,71.234,-39.23,81.322049015,31.714,-10.86,33.5218942782,39.52,-28.37,48.6486104632,92.4,74.784,40.68,85.1323032462,31.714,-10.86,33.5218942782,43.07,51.54,67.166930107,131.16
2019-10-01 18:30:00,72.0955,-39.2505,82.0875317603,31.0855,-11.5105,33.1481510872,41.01,-27.74,49.5108846619,92.4,75.7255,40.8295,86.0313862523,31.0855,-11.5105,33.1481510872,44.64,52.34,68.7910255775,131.24
2019-10-01 19:00:00,72.579,-38.938,82.3643071057,30.839,-11.328,32.853728936,41.74,-27.61,50.0453764098,92.4,76.269,41.042,86.6106582644,30.839,-11.328,32.853728936,45.43,52.37,69.3289391236,131.14
2019-10-01 19:30:00,73.9975,-38.9135,83.6055649374,30.9275,-11.9235,33.146343818,43.07,-26.99,50.8279942551,92.4,77.7775,41.3065,88.0656939364,30.9275,-11.9235,33.146343818,46.85,53.23,70.910897611,131.3
2019-10-01 20:00:00,81.38,-40.5285,90.9134957652,31.62,-12.0085,33.8234899478,49.76,-28.52,57.3537095574,92.4,85.63,39.1315,94.147603221,31.62,-12.0085,33.8234899478,54.01,51.14,74.3799684055,130.96
2019-10-01 20:30:00,79.7,-40.7265,89.5027251107,30.78,-11.3165,32.7943832424,48.92,-29.41,57.0798957602,92.4,83.91,38.2235,92.2058786209,30.78,-11.3165,32.7943832424,53.13,49.54,72.643021,130.36
2019-10-01 21:00:00,78.0715,-40.5355,87.9675273752,34.4515,-12.0155,36.4866837696,43.62,-28.52,52.1161663978,92.4,81.9015,38.1645,90.356985134,34.4515,-12.0155,36.4866837696,47.45,50.18,69.0618194084,130.25
2019-10-01 21:30:00,77.038,-42.67,88.0657841843,31.208,-12.11,33.4752350851,45.83,-30.56,55.0845032654,92.4,81.038,36.9,89.0436266332,31.208,-12.11,33.4752350851,49.83,49.01,69.8928394043,131.02
2019-10-01 22:00:00,75.028,-43.293,86.6226565801,29.968,-12.173,32.3459882056,45.06,-31.12,54.7618297722,92.4,78.988,37.277,87.3423086081,29.968,-12.173,32.3459882056,49.02,49.45,69.6294686178,131.84
2019-10-01 22:30:00,71.915,-44.818,84.7373609986,29.825,-11.948,32.1291974534,42.09,-32.87,53.4041665041,92.4,75.675,37.302,84.3690987803,29.825,-11.948,32.1291974534,45.85,49.25,67.2888177932,133.21
2019-10-01 23:00:00,68.69,-45.796,82.5565849342,25.41,-11.576,27.9226051077,43.28,-34.22,55.1739684996,92.4,72.55,37.044,81.4601769947,25.41,-11.576,27.9226051077,47.14,48.62,67.7206320112,133.88
2019-10-01 23:30:00,66.499,-45.8235,80.7583441711,26.589,-11.8835,29.1237444923,39.91,-33.94,52.3901870583,92.4,70.129,37.2565,79.411103967,26.589,-11.8835,29.1237444923,43.54,49.14,65.6541788464,134.04
2019-10-02 00:00:00,64.0405,-46.271,79.0075381293,24.5705,-11.831,27.2705341211,39.47,-34.44,52.3831509171,92.4,67.6405,37.339,77.2621392485,24.5705,-11.831,27.2705341211,43.07,49.17,65.3659988067,134.58
2019-10-02 00:30:00,63.629,-47.066,79.1445386429,23.649,-11.746,26.4053728813,39.98,-35.32,53.3470036647,92.4,67.279,37.404,76.977419137,23.649,-11.746,26.4053728813,43.63,49.15,65.7213770397,135.18
2019-10-02 01:00:00,62.6115,-47.408,78.5348228256,22.6515,-11.028,25.1933966795,39.96,-36.38,54.0398556623,92.4,66.2615,37.292,76.034726581,22.6515,-11.028,25.1933966795,43.61,48.32,65.0895882611,135.5
2019-10-02 01:30:00,60.504,-48.319,77.4303543644,15.414,-10.189,18.4772053352,45.09,-38.13,59.0508679022,92.4,64.514,37.011,74.3765441319,15.414,-10.189,18.4772053352,49.1,47.2,68.1076354016,136.05
2019-10-02 02:00:00,57.499,-47.9265,74.8537534346,9.899000000000001,-8.9265,13.329388705,47.6,-39.0,61.5366557427,92.4,61.669,36.8535,71.8418124998,9.899000000000001,-8.9265,13.329388705,51.77,45.78,69.1081854776,135.71
2019-10-02 02:30:00,56.92,-48.1195,74.5343724751,10.56,-8.9595,13.8486909219,46.36,-39.16,60.685708367,92.4,61.01,36.8805,71.290892688,10.56,-8.9595,13.8486909219,50.45,45.84,68.1652998233,135.8
2019-10-02 03:00:00,57.0875,-48.4265,74.8605941634,11.0775,-9.1565,14.3719344036,46.01,-39.27,60.4901066291,92.4,61.1575,36.7135,71.3310653818,11.0775,-9.1565,14.3719344036,50.08,45.87,67.9121734301,136.01
2019-10-02 03:30:00,56.452,-48.1645,74.2067878583,11.062,-8.9945,14.2572393629,45.39,-39.17,59.9544910745,92.4,60.482,36.8555,70.8265501366,11.062,-8.9945,14.2572393629,49.42,45.85,67.4133436346,135.89
2019-10-02 04:00:00,55.655,-48.2505,73.6586028597,10.495,-8.8105,13.7029170343,45.16,-39.44,59.9578118347,92.4,59.665,36.8995,70.1532987482,10.495,-8.8105,13.7029170343,49.17,45.71,67.134886609,135.99
2019-10-02 04:30:00,54.9955,-48.52,73.3395897197,9.5355,-8.86,13.0163497283,45.46,-39.66,60.3284940969,92.4,59.0255,36.82,69.5681108716,9.5355,-8.86,13.0163497283,49.49,45.68,67.3492576054,136.13
2019-10-02 05:00:00,55.602,-48.37,73.6969422975,10.712,-8.6,13.7370646064,44.89,-39.77,59.9730356077,92.4,59.582,36.36,69.8001742405,10.712,-8.6,13.7370646064,48.87,44.96,66.4054101712,135.71
2019-10-02 05:30:00,55.7415,-47.715,73.3746280893,10.7015,-8.205,13.4849592973,45.04,-39.51,59.9136186522,92.4,59.7415,36.165,69.8351920399,10.7015,-8.205,13.4849592973,49.04,44.37,66.1333387937,135.04
2019-10-02 06:00:00,56.7875,-46.6525,73.4933732557,11.7075,-7.6225000000000005,13.9702563505,45.08,-39.03,59.628410175,92.4,60.7775,35.7975,70.5362709002,11.7075,-7.6225000000000005,13.9702563505,49.07,43.42,65.5222198952,133.8
2019-10-02 06:30:00,60.4205,-45.837,75.8397480827,12.6005,-8.427,15.1587245258,47.82,-37.41,60.7145822682,92.4,64.5905,36.613,74.2458379928,12.6005,-8.427,15.1587245258,51.99,45.04,68.7863482095,133.66
2019-10-02 07:00:00,64.1235,-44.9455,78.3065847966,14.5435,-8.6455,16.9191625827,49.58,-36.3,61.4480788959,92.4,68.4035,37.6545,78.0826496893,14.5435,-8.6455,16.9191625827,53.86,46.3,71.0252743747,133.66
2019-10-02 07:30:00,65.751,-42.2845,78.173991463,11.681000000000001,-7.3145,13.7821504581,54.07,-34.97,64.3930570792,92.4,70.281,38.1455,79.9656059269,11.681000000000001,-7.3145,13.7821504581,58.6,45.46,74.1658384972,131.82
2019-10-02 08:00:00,59.59,-39.3495,71.4097419842,8.03,-7.3595,10.8923431937,51.56,-31.99,60.6777858858,92.4,63.93,41.4905,76.2135584411,8.03,-7.3595,10.8923431937,55.9,48.85,74.2370022293,132.11
2019-10-02 08:30:00,67.432,-40.767,78.7973534644,8.882,-7.547,11.6553478284,58.55,-33.22,67.3176863833,92.4,72.252,39.783,82.4805346309,8.882,-7.547,11.6553478284,63.37,47.33,79.0941578121,131.92
2019-10-02 09:00:00,67.803,-40.5195,78.9878262092,10.713,-7.9195,13.3224190465,57.09,-32.6,65.7421333697,92.4,72.523,39.6805,82.6687825558,10.713,-7.9195,13.3224190465,61.81,47.6,78.0143326575,131.69
2019-10-02 09:30:00,67.9495,-40.216,78.9586043839,12.3995,-8.246,14.8910750535,55.55,-31.97,64.0927718233,92.4,72.5595,40.134,82.9193523627,12.3995,-8.246,14.8910750535,60.16,48.38,77.2000647668,131.75
2019-10-02 10:00:00,67.2875,-40.3675,78.4674627632,13.3875,-8.3775,15.792645836,53.9,-31.99,62.6783064545,92.4,71.7875,39.7825,82.0737014061,13.3875,-8.3775,15.792645836,58.4,48.16,75.6964041418,131.66
2019-10-02 10:30:00,66.5855,-40.7555,78.0681727114,14.2455,-8.6255,16.6533336152,52.34,-32.13,61.4150836521,92.4,70.9655,39.7945,81.361565991,14.2455,-8.6255,16.6533336152,56.72,48.42,74.576503002,131.99
2019-10-02 11:00:00,67.268,-40.518,78.5282888391,12.758,-8.108,15.1164224604,54.51,-32.41,63.4172547498,92.4,71.818,39.642,82.0323916999,12.758,-8.108,15.1164224604,59.06,47.75,75.9483120286,131.71
2019-10-02 11:30:00,66.8055,-40.0565,77.8941462659,11.4855,-7.4865,13.7100106674,55.32,-32.57,64.195851112,92.4,71.4055,39.8435,81.7694926149,11.4855,-7.4865,13.7100106674,59.92,47.33,76.3579419576,131.4
2019-10-02 12:00:00,68.1525,-40.134,79.0917265727,11.4125,-7.5440000000000005,13.6805369869,56.74,-32.59,65.4334448123,92.4,72.8525,40.016,83.1189930897,11.4125,-7.5440000000000005,13.6805369869,61.44,47.56,77.6970218219,131.59
2019-10-02 12:30:00,68.571,-40.055,79.4127512809,15.121,-6.565,16.4846554711,53.45,-33.49,63.0752138324,92.4,73.071,39.855,83.2333590936,15.121,-6.565,16.4846554711,57.95,46.42,74.2497063967,131.47
2019-10-02 13:00:00,67.6665,-40.771,79.0001877419,18.1165,-8.291,19.9235602554,49.55,-32.48,59.2465433591,92.4,71.8865,39.579,82.0619651437,18.1165,-8.291,19.9235602554,53.77,47.87,71.991317532,131.74
2019-10-02 13:30:00,66.9125,-41.2425,78.6016950358,18.1325,-8.0725,19.8482445697,48.78,-33.17,58.989298182,92.4,71.1025,39.4375,81.3073300047,18.1325,-8.0725,19.8482445697,52.97,47.51,71.1549084744,132.11
2019-10-02 14:00:00,67.602,-41.038,79.0831704473,17.462,-8.108,19.2525610764,50.14,-32.93,59.9867026932,92.4,71.872,39.702,82.1086669481,17.462,-8.108,19.2525610764,54.41,47.81,72.4309616117,132.11
2019-10-02 14:30:00,67.2525,-40.8655,78.6949035612,16.5125,-7.6955,18.2176666042,50.74,-33.17,60.620099802,92.4,71.5625,39.7845,81.8779448112,16.5125,-7.6955,18.2176666042,55.05,47.48,72.696993748,132.02
2019-10-02 15:00:00,67.073,-40.978,78.600151482,14.323,-7.858,16.3369670686,52.75,-33.12,62.285607486800004,92.4,71.533,39.932,81.923956893,14.323,-7.858,16.3369670686,57.21,47.79,74.5444042165,132.22
2019-10-02 15:30:00,67.052,-41.2375,78.7178639843,13.032,-7.8475,15.2123726042,54.02,-33.39,63.5063185833,92.4,71.572,39.9025,81.9436433792,13.032,-7.8475,15.2123726042,58.54,47.75,75.5446497113,132.38
2019-10-02 16:00:00,67.542,-41.4665,79.2552357024,14.902,-8.2565,17.0364138318,52.64,-33.21,62.2404506732,92.4,71.992,39.3635,82.0507964389,14.902,-8.2565,17.0364138318,57.09,47.62,74.3433420018,132.13
2019-10-02 16:30:00,67.3585,-41.9465,79.3515997602,12.2785,-7.4165,14.3445472044,55.08,-34.53,65.0086709601,92.4,71.9785,39.1235,81.92406676,12.2785,-7.4165,14.3445472044,59.7,46.54,75.6971703566,132.44
2019-10-02 17:00:00,67.9035,-41.8265,79.7517486611,11.9635,-7.1265,13.9252409135,55.94,-34.7,65.828364707,92.4,72.6035,38.7335,82.2894418167,11.9635,-7.1265,13.9252409135,60.64,45.86,76.0286077737,131.9
2019-10-02 17:30:00,60.349,-39.5095,72.1318403429,11.119,-7.3595,13.333956699,49.23,-32.15,58.798090105,92.4,64.549,40.5505,76.2293673806,11.119,-7.3595,13.333956699,53.43,47.91,71.764427121,131.44
2019-10-02 18:00:00,60.3275,-39.4325,72.0716956405,9.1675,-7.1025,11.596920388600001,51.16,-32.33,60.5192076947,92.4,64.6475,40.5175,76.2952623857,9.1675,-7.1025,11.596920388600001,55.48,47.62,73.1142585273,131.33
2019-10-02 18:30:00,60.7775,-39.338,72.3973946372,7.5375,-6.758,10.1234613769,53.24,-32.58,62.4175776525,92.4,65.2475,40.302,76.6908564318,7.5375,-6.758,10.1234613769,57.71,47.06,74.4653456314,131.05
2019-10-02 19:00:00,62.0485,-39.034,73.3053170531,10.3985,-6.334,12.1757282431,51.65,-32.7,61.1311091017,92.4,66.4085,40.506,77.7870484608,10.3985,-6.334,12.1757282431,56.01,46.84,73.0144211783,130.97
2019-10-02 19:30:00,63.704,-38.222,74.2907861043,12.214,-5.7620000000000005,13.5049042944,51.49,-32.46,60.8676572574,92.4,68.064,40.488,79.1958726197,12.214,-5.7620000000000005,13.5049042944,55.85,46.25,72.5140331246,130.37
2019-10-02 20:00:00,63.632,-38.556,74.401589768,12.622,-5.986,13.9695053599,51.01,-32.57,60.5212772502,92.4,67.952,40.444,79.077123367,12.622,-5.986,13.9695053599,55.33,46.43,72.2298677833,130.66
2019-10-02 20:30:00,62.3105,-39.0875,73.5556324594,12.900500000000001,-6.3575,14.3819576727,49.41,-32.73,59.2672000351,92.4,66.5105,40.1025,77.665031491,12.900500000000001,-6.3575,14.3819576727,53.61,46.46,70.9405645594,130.85
2019-10-02 21:00:00,67.131,-41.7145,79.0358821754,9.331,-6.4445,11.3401561387,57.8,-35.27,67.7112464809,92.4,71.941,37.6555,81.2000256235,9.331,-6.4445,11.3401561387,62.61,44.1,76.5821265048,131.08
2019-10-02 21:30:00,65.6795,-42.2835,78.1133221192,7.4395,-6.7435,10.0409637237,58.24,-35.54,68.2274812667,92.4,70.5195,37.1165,79.6908680622,7.4395,-6.7435,10.0409637237,63.08,43.86,76.8295906536,131.17
2019-10-02 22:00:00,63.6385,-42.946,76.7738080223,7.3785,-6.736,9.9907936747,56.26,-36.21,66.9055431186,92.4,68.3585,36.604,77.5418424997,7.3785,-6.736,9.9907936747,60.98,43.34,74.812539056,131.36
2019-10-02 22:30:00,61.566,-44.2645,75.8268970501,7.436,-6.3445,9.774803131,54.13,-37.92,66.0907202261,92.4,66.146,36.3255,75.4641323163,7.436,-6.3445,9.774803131,58.71,42.67,72.5781854279,132.2
2019-10-02 23:00:00,59.6445,-44.5995,74.4753770081,7.4445,-5.7395,9.4001298129,52.2,-38.86,65.0764135459,92.4,64.1045,36.5205,73.7775971451,7.4445,-5.7395,9.4001298129,56.66,42.26,70.6842500137,132.73
2019-10-02 23:30:00,57.9195,-44.7385,73.1860769716,7.4395,-5.7585,9.4077883958,50.48,-38.98,63.7782941133,92.4,62.2695,36.3515,72.1035518023,7.4395,-5.7585,9.4077883958,54.83,42.11,69.1345138118,132.77
2019-10-03 00:00:00,56.6295,-45.097,72.3922625648,7.4295,-5.927,9.5040412062,49.2,-39.17,62.888225448,92.4,60.8895,36.373,70.9262034741,7.4295,-5.927,9.5040412062,53.46,42.3,68.1708266049,133.09
2019-10-03 00:30:00,55.5505,-45.545,71.8345674119,7.3505,-6.045,9.5169257247,48.2,-39.5,62.3176539995,92.4,59.7605,36.225,69.8825299002,7.3505,-6.045,9.5169257247,52.41,42.27,67.3317235781,133.38
2019-10-03 01:00:00,54.9075,-45.8055,71.505086438,7.3575,-6.3555,9.7224064151,47.55,-39.45,61.7843426768,92.4,59.0575,36.0745,69.2037416366,7.3575,-6.3555,9.7224064151,51.7,42.43,66.8819474896,133.48
2019-10-03 01:30:00,54.438,-46.067,71.3138439085,7.638,-6.737,10.1846066689,46.8,-39.33,61.1317339849,92.4,58.518,35.583,68.48727044500001,7.638,-6.737,10.1846066689,50.88,42.32,66.179731036,133.28
2019-10-03 02:00:00,54.3905,-46.4015,71.4942353795,8.1605,-7.0915,10.8112502746,46.23,-39.31,60.6835150597,92.4,58.4405,35.5585,68.4083252426,8.1605,-7.0915,10.8112502746,50.28,42.65,65.9325481079,133.53
2019-10-03 02:30:00,54.417,-46.8605,71.8130653102,9.907,-7.5005,12.4260270903,44.51,-39.36,59.416745956,92.4,58.367,35.2995,68.2111529682,9.907,-7.5005,12.4260270903,48.46,42.8,64.6545559106,133.7
2019-10-03 03:00:00,54.578,-47.0865,72.0825677002,9.148,-7.8065,12.0261110194,45.43,-39.28,60.0566674067,92.4,58.568,35.1335,68.2976825833,9.148,-7.8065,12.0261110194,49.42,42.94,65.4689239258,133.81
2019-10-03 03:30:00,54.4515,-46.923,71.879995696,11.0215,-7.683,13.4351014604,43.43,-39.24,58.5315513206,92.4,58.3215,35.147,68.0933841959,11.0215,-7.683,13.4351014604,47.3,42.83,63.8098652247,133.62
2019-10-03 04:00:00,54.478,-47.103,72.0176720882,11.448,-7.833,13.8712866382,43.03,-39.27,58.2555902897,92.4,58.318,35.187,68.111042372,11.448,-7.833,13.8712866382,46.87,43.02,63.6201013831,133.8
2019-10-03 04:30:00,54.787,-47.3585,72.4185258843,11.597,-7.9285,14.0481856925,43.19,-39.43,58.4816295943,92.4,58.637,35.2415,68.4124337475,11.597,-7.9285,14.0481856925,47.04,43.17,63.8467736068,134.09
2019-10-03 05:00:00,54.732,-47.2535,72.3082643012,11.052,-7.5135000000000005,13.3641081352,43.68,-39.74,59.0526036683,92.4,58.612,35.1065,68.3215404265,11.052,-7.5135000000000005,13.3641081352,47.56,42.62,63.8624929047,133.96
2019-10-03 05:30:00,55.372,-47.024,72.6451303254,11.912,-7.934,14.3123757637,43.46,-39.09,58.4533976771,92.4,59.232,35.256,68.9305110963,11.912,-7.934,14.3123757637,47.32,43.19,64.0668283904,133.76
2019-10-03 06:00:00,56.791,-46.536,73.4221831397,12.121,-7.736,14.3793023822,44.67,-38.8,59.1679719105,92.4,60.731,35.234,70.2117448651,12.121,-7.736,14.3793023822,48.61,42.97,64.879526817,133.43
2019-10-03 06:30:00,60.1135,-45.2105,75.2171668737,13.3135,-7.5205,15.2907554588,46.8,-37.69,60.0897337321,92.4,64.1935,35.9595,73.579148422,13.3135,-7.5205,15.2907554588,50.88,43.48,66.9274592376,132.76
2019-10-03 07:00:00,64.055,-44.98,78.2703227603,14.095,-8.28,16.3470922491,49.96,-36.7,61.9910606459,92.4,68.335,37.29,77.8473912537,14.095,-8.28,16.3470922491,54.24,45.57,70.8420955365,133.62
2019-10-03 07:30:00,67.612,-43.6155,80.4592715866,15.032,-8.0255,17.0402369188,52.58,-35.59,63.4925546816,92.4,72.072,37.9245,81.4410270334,15.032,-8.0255,17.0402369188,57.04,45.95,73.2459152445,132.88
2019-10-03 08:00:00,69.727,-42.492,81.6542992928,16.747,-7.872,18.5048748442,52.98,-34.62,63.2884254821,92.4,74.207,38.428,83.5666801602,16.747,-7.872,18.5048748442,57.46,46.3,73.7925578903,132.24
2019-10-03 08:30:00,64.452,-39.662,75.6778339278,21.212,-7.502,22.4995321729,43.24,-32.16,53.8884328961,92.4,68.242,40.768,79.4921404165,21.212,-7.502,22.4995321729,47.03,48.27,67.3929803466,131.96
2019-10-03 09:00:00,64.8025,-38.883,75.5728237877,21.7925,-8.133,23.2606694927,43.01,-30.75,52.8717561653,92.4,68.5425,41.357,80.0529559432,21.7925,-8.133,23.2606694927,46.75,49.49,68.079531432,131.63
2019-10-03 09:30:00,65.98,-38.344,76.3126643225,21.63,-8.554,23.2600046432,44.35,-29.79,53.4262725632,92.4,69.8,41.566,81.2389829823,21.63,-8.554,23.2600046432,48.17,50.12,69.5152019345,131.36
2019-10-03 10:00:00,67.639,-38.381,77.7697594313,28.879,-8.701,30.161300403,38.76,-29.68,48.8184391393,92.4,71.099,41.969,82.5618844383,28.879,-8.701,30.161300403,42.22,50.67,65.9543577029,131.85
2019-10-03 10:30:00,67.2795,-38.4105,77.471915108,29.2695,-8.9805,30.6162213622,38.01,-29.43,48.071665251,92.4,70.6895,41.7295,82.0874934475,29.2695,-8.9805,30.6162213622,41.42,50.71,65.476106329,131.63
2019-10-03 11:00:00,69.2775,-39.1995,79.5988241527,30.1275,-9.0195,31.4486507898,39.15,-30.18,49.4323264676,92.4,72.7575,41.1205,83.5736162105,30.1275,-9.0195,31.4486507898,42.63,50.14,65.8128900748,131.88
2019-10-03 11:30:00,67.528,-38.1745,77.5714073242,27.448,-9.0345,28.8966242708,40.08,-29.14,49.5534660745,92.4,71.068,41.9755,82.5384954082,27.448,-9.0345,28.8966242708,43.62,51.01,67.1172444309,131.51
2019-10-03 12:00:00,67.2545,-38.1395,77.3161640959,27.8945,-8.9895,29.3072387048,39.36,-29.15,48.9788944342,92.4,70.7445,42.2005,82.3751569376,27.8945,-8.9895,29.3072387048,42.85,51.19,66.7573112101,131.66
2019-10-03 12:30:00,67.161,-38.352,77.3400014546,32.021,-9.882,33.5111677654,35.14,-28.47,45.2256619631,92.4,70.351,41.678,81.7699143023,32.021,-9.882,33.5111677654,38.33,51.56,64.2465757842,131.49
2019-10-03 13:00:00,72.5995,-40.423,83.0945625733,37.6795,-10.283,39.0574552326,34.92,-30.14,46.1283643759,92.4,75.8095,39.847,85.6438188035,37.6795,-10.283,39.0574552326,38.13,50.13,62.9834406809,131.75
2019-10-03 13:30:00,75.2645,-41.261,85.8324826697,39.5545,-10.491,40.9221156742,35.71,-30.77,47.1380631762,92.4,78.5645,39.429,87.9035079007,39.5545,-10.491,40.9221156742,39.01,49.92,63.3544513038,132.03
2019-10-03 14:00:00,73.8305,-41.126,84.5120737306,33.2805,-11.246,35.1292498675,40.55,-29.88,50.3698014687,92.4,77.4105,39.164,86.7536996689,33.2805,-11.246,35.1292498675,44.13,50.41,66.9972014341,131.63
2019-10-03 14:30:00,72.51,-40.8485,83.2243957758,26.09,-9.9985,27.9402595237,46.42,-30.85,55.736333751000004,92.4,76.49,38.9915,85.8548610869,26.09,-9.9985,27.9402595237,50.4,48.99,70.2864147613,131.22
2019-10-03 15:00:00,73.0505,-40.8445,83.6937795209,24.9805,-10.1445,26.9617555159,48.07,-30.7,57.0369608237,92.4,77.1705,38.9655,86.4499639127,24.9805,-10.1445,26.9617555159,52.19,49.11,71.6630183568,131.22
2019-10-03 15:30:00,74.2945,-41.076,84.8935245248,27.1145,-10.426,29.0499154259,47.18,-30.65,56.2616645683,92.4,78.3545,38.854,87.4589102736,27.1145,-10.426,29.0499154259,51.24,49.28,71.0918842063,131.38
2019-10-03 16:00:00,75.342,-40.7245,85.6440416156,26.612,-10.2645,28.522946977,48.73,-30.46,57.4667251546,92.4,79.502,38.7555,88.4452191147,26.612,-10.2645,28.522946977,52.89,49.02,72.1131922744,130.86
2019-10-03 16:30:00,77.9135,-40.767,87.9344174442,29.8135,-10.667,31.6643280562,48.1,-30.1,56.7416954276,92.4,82.0435,38.583,90.6630232303,29.8135,-10.667,31.6643280562,52.23,49.25,71.788128545,130.86
2019-10-03 17:00:00,76.537,-40.575,86.627033852,32.537,-10.635,34.2309741901,44.0,-29.94,53.2203307017,92.4,80.387,38.665,89.2023093535,32.537,-10.635,34.2309741901,47.85,49.3,68.7030748948,130.75
2019-10-03 17:30:00,66.716,-38.9895,77.2735774133,33.646,-10.3395,35.1988433936,33.07,-28.65,43.754398636,92.4,69.776,40.6305,80.7435923541,33.646,-10.3395,35.1988433936,36.13,50.97,62.4765379963,131.13
2019-10-03 18:00:00,66.8185,-38.894,77.3140037655,31.9385,-10.284,33.5533670181,34.88,-28.61,45.1125980187,92.4,69.9985,40.726,80.9839309879,31.9385,-10.284,33.5533670181,38.06,51.01,63.6441961219,131.0
2019-10-03 18:30:00,67.7205,-38.833,78.0645118428,34.7705,-10.033,36.1890696102,32.95,-28.8,43.7623411165,92.4,70.7705,40.957,81.7675945546,34.7705,-10.033,36.1890696102,36.0,50.99,62.4177867278,131.14
2019-10-03 19:00:00,68.301,-38.463,78.3864080693,35.271,-9.573,36.5470350371,33.03,-28.89,43.8818071642,92.4,71.371,41.097,82.357653257,35.271,-9.573,36.5470350371,36.1,50.67,62.2146196645,130.91
2019-10-03 19:30:00,67.8035,-39.128,78.2835550818,33.8135,-9.488,35.1194380116,33.99,-29.64,45.0982228031,92.4,70.9335,40.922,81.891217516,33.8135,-9.488,35.1194380116,37.12,50.41,62.6024160876,131.43
2019-10-03 20:00:00,64.3855,-39.953,75.7742358539,25.6355,-8.463,26.9963188092,38.75,-31.49,49.9317794596,92.4,67.8555,40.587,79.0675246182,25.6355,-8.463,26.9963188092,42.22,49.05,64.7180878889,131.85
2019-10-03 20:30:00,69.909,-42.4745,81.8006811173,26.619,-9.2245,28.1720173443,43.29,-33.25,54.5855896735,92.4,73.709,38.1655,83.0037473326,26.619,-9.2245,28.1720173443,47.09,47.39,66.8077854744,131.96
2019-10-03 21:00:00,69.908,-42.169,81.641613317,31.508,-10.269,33.1391977121,38.4,-31.9,49.9216385949,92.4,73.388,37.871,82.5833590077,31.508,-10.269,33.1391977121,41.88,48.14,63.807476051,131.47
2019-10-03 21:30:00,68.884,-42.376,80.8747848962,33.754,-10.746,35.4232837552,35.13,-31.63,47.2712788065,92.4,72.134,37.634,81.3611203954,33.754,-10.746,35.4232837552,38.38,48.38,61.7547471859,131.39
2019-10-03 22:00:00,67.42,-43.139,80.0401756682,34.37,-10.769,36.0176104288,33.05,-32.37,46.2614245349,92.4,70.55,37.651,79.9681205294,34.37,-10.769,36.0176104288,36.18,48.42,60.4440964859,132.1
2019-10-03 22:30:00,67.176,-42.8,79.6520870787,40.366,-11.48,41.966705327,26.81,-31.32,41.2276424259,92.4,69.876,37.07,79.1001913778,40.366,-11.48,41.966705327,29.51,48.55,56.8149856992,131.28
2019-10-03 23:00:00,66.089,-43.7455,79.2554395058,41.629,-12.4955,43.4639064196,24.46,-31.25,39.6844314562,92.4,68.639,37.6045,78.2650032981,41.629,-12.4955,43.4639064196,27.01,50.1,56.9170457772,132.5
2019-10-03 23:30:00,63.385,-44.5745,77.4889945428,40.415,-11.9145,42.1346358148,22.97,-32.66,39.9286426015,92.4,65.835,37.1155,75.5765014092,40.415,-11.9145,42.1346358148,25.42,49.03,55.22786706,132.96
2019-10-04 00:00:00,61.0545,-43.7515,75.1122208599,38.6245,-11.3015,40.2439548566,22.43,-32.45,39.4475271722,92.4,63.4545,36.2285,73.0683090163,38.6245,-11.3015,40.2439548566,24.83,47.53,53.6248990675,131.57
2019-10-04 00:30:00,61.0805,-44.175,75.3807542099,39.9805,-12.075,41.7641713105,21.1,-32.1,38.4137996038,92.4,63.4005,36.605,73.2089436152,39.9805,-12.075,41.7641713105,23.42,48.68,54.0207256523,132.36
2019-10-04 01:00:00,59.775,-44.147,74.3102162155,39.815,-11.677,41.4920059048,19.96,-32.47,38.1143345738,92.4,62.005,36.243,71.8204363256,39.815,-11.677,41.4920059048,22.19,47.92,52.8083563463,132.02
2019-10-04 01:30:00,57.822,-45.2835,73.4437135244,37.152,-11.5635,38.9099683404,20.67,-33.72,39.5510720462,92.4,60.112,36.0365,70.0862459849,37.152,-11.5635,38.9099683404,22.96,47.6,52.8480993036,132.76
2019-10-04 02:00:00,58.777,-44.858,73.9390011631,38.577,-11.568,40.2741052415,20.2,-33.29,38.9392359966,92.4,61.037,35.942,70.8332036054,38.577,-11.568,40.2741052415,22.46,47.51,52.5514195812,132.34
2019-10-04 02:30:00,58.7595,-44.8525,73.9217532023,39.4495,-11.8925,41.2030897689,19.31,-32.96,38.1999698953,92.4,60.9495,36.0675,70.8216499843,39.4495,-11.8925,41.2030897689,21.5,47.96,52.5586491455,132.44
2019-10-04 03:00:00,58.5105,-45.0325,73.8336282902,39.0505,-11.8725,40.8154113847,19.46,-33.16,38.4483705767,92.4,60.7105,36.0175,70.5905455178,39.0505,-11.8725,40.8154113847,21.66,47.89,52.5605146474,132.5
2019-10-04 03:30:00,58.088,-45.456,73.7594989137,37.708,-11.756,39.4980607119,20.38,-33.7,39.3831740722,92.4,60.358,35.764,70.1580491462,37.708,-11.756,39.4980607119,22.65,47.52,52.6419310056,132.67
2019-10-04 04:00:00,58.8755,-45.168,74.2056111372,39.7255,-12.518,41.6511185234,19.15,-32.65,37.8516181953,92.4,61.0655,35.892,70.8324145731,39.7255,-12.518,41.6511185234,21.34,48.41,52.9048551647,132.54
