Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-04 04:30:00,59.6095,-45.2605,74.8452092689,41.9095,-12.8505,43.8353914149,17.7,-32.41,36.9282831987,92.4,61.6995,36.1095,71.4893299066,41.9095,-12.8505,43.8353914149,19.79,48.96,52.8083866445,132.81
2019-10-04 05:00:00,60.41,-44.9475,75.2970507806,42.38,-13.0375,44.3400587082,18.03,-31.91,36.6514529044,92.4,62.51,36.1625,72.2165251605,42.38,-13.0375,44.3400587082,20.13,49.2,53.1587894896,132.45
2019-10-04 05:30:00,61.584,-44.4795,75.9671967118,41.444,-13.0595,43.4529133229,20.14,-31.42,37.3207181067,92.4,63.834,36.0105,73.2907611248,41.444,-13.0595,43.4529133229,22.39,49.07,53.9367870752,131.91
2019-10-04 06:00:00,63.0605,-44.047,76.9205100688,41.4305,-12.927,43.4003877776,21.63,-31.12,37.8986978668,92.4,65.3905,35.893,74.5937325735,41.4305,-12.927,43.4003877776,23.96,48.82,54.3826626785,131.58
2019-10-04 06:30:00,65.634,-42.8855,78.4027299668,39.994,-13.3855,42.1745378902,25.64,-29.5,39.0852862341,92.4,68.214,36.4645,77.3486234929,39.994,-13.3855,42.1745378902,28.22,49.85,57.2834260498,130.9
2019-10-04 07:00:00,69.684,-42.121,81.4250483389,42.754,-13.631,44.8743654774,26.93,-28.49,39.2033799563,92.4,72.364,37.769,81.627482241,42.754,-13.631,44.8743654774,29.61,51.4,59.3187331288,131.28
2019-10-04 07:30:00,73.3965,-41.7785,84.4540660626,44.4165,-12.9885,46.2766313003,28.98,-28.79,40.8497796812,92.4,76.2065,39.2215,85.7073900227,44.4165,-12.9885,46.2766313003,31.79,52.21,61.1268206273,132.1
2019-10-04 08:00:00,76.2045,-40.4655,86.2819941268,45.2845,-12.8655,47.0766081032,30.92,-27.6,41.4464280729,92.4,79.1545,39.7545,88.5768318495,45.2845,-12.8655,47.0766081032,33.87,52.62,62.5782813762,131.34
2019-10-04 08:30:00,76.9875,-39.944,86.7329135464,45.7075,-13.154,47.562624741,31.28,-26.79,41.1842506306,92.4,79.9475,40.166,89.4701643692,45.7075,-13.154,47.562624741,34.24,53.32,63.3671839362,131.31
2019-10-04 09:00:00,75.822,-40.2215,85.8297427833,44.352,-13.3015,46.3036694685,31.47,-26.92,41.4131295606,92.4,78.792,40.4385,88.5632629607,44.352,-13.3015,46.3036694685,34.44,53.74,63.8286863409,131.74
2019-10-04 09:30:00,76.9195,-40.0215,86.708303769,40.8395,-13.711500000000001,43.079809569,36.08,-26.31,44.654031173,92.4,80.1995,41.0485,90.0940572541,40.8395,-13.711500000000001,43.079809569,39.36,54.76,67.4378765977,132.01
2019-10-04 10:00:00,77.3525,-40.3385,87.2387748567,41.8525,-13.9385,44.11251,35.5,-26.4,44.2403661829,92.4,80.5925,41.1315,90.4817735707,41.8525,-13.9385,44.11251,38.74,55.07,67.3312149007,132.46
2019-10-04 10:30:00,77.2975,-40.408,87.2221873737,41.1475,-13.478,43.298651714,36.15,-26.93,45.078236434,92.4,80.5775,41.252,90.5232622603,41.1475,-13.478,43.298651714,39.43,54.73,67.4544127541,132.63
2019-10-04 11:00:00,77.014,-40.2225,86.8850142559,37.424,-12.4725,39.4476746114,39.59,-27.75,48.3469812915,92.4,80.554,41.4375,90.587048314,37.424,-12.4725,39.4476746114,43.13,53.91,69.0397349358,132.56
2019-10-04 11:30:00,77.892,-40.151,87.6314239585,38.292,-12.701,40.3434339763,39.6,-27.45,48.1836331133,92.4,81.412,41.479,91.3696951128,38.292,-12.701,40.3434339763,43.12,54.18,69.2445434673,132.6
2019-10-04 12:00:00,76.9165,-40.182,86.7798426839,38.9065,-12.832,40.9679870905,38.01,-27.35,46.8271566508,92.4,80.3465,42.158,90.7350925841,38.9065,-12.832,40.9679870905,41.44,54.99,68.8561812766,133.08
2019-10-04 12:30:00,75.951,-40.6345,86.1377791172,38.871,-12.3545,40.7871096212,37.08,-28.28,46.6335158443,92.4,79.331,42.0455,89.7843618413,38.871,-12.3545,40.7871096212,40.46,54.4,67.7965456347,133.44
2019-10-04 13:00:00,75.1105,-41.1465,85.6424058075,38.0605,-12.4365,40.040831566,37.05,-28.71,46.8718102915,92.4,78.4805,41.8435,88.9385595369,38.0605,-12.4365,40.040831566,40.42,54.28,67.6763976583,133.65
2019-10-04 13:30:00,73.385,-41.9965,84.5521391642,35.795,-11.9565,37.7391032915,37.59,-30.04,48.1187042635,92.4,76.815,41.4435,87.2817731101,35.795,-11.9565,37.7391032915,41.02,53.4,67.336471544,134.11
2019-10-04 14:00:00,72.62,-42.2225,84.0024041695,36.22,-11.5725,38.0238235354,36.4,-30.65,47.5855282623,92.4,75.95,41.2075,86.4086833383,36.22,-11.5725,38.0238235354,39.73,52.78,66.0621018436,134.11
2019-10-04 14:30:00,70.6445,-40.4745,81.417630342,40.8745,-11.5045,42.4626691401,29.77,-28.97,41.5393042792,92.4,73.5245,41.1555,84.2592860194,40.8745,-11.5045,42.4626691401,32.65,52.66,61.9604559376,132.65
2019-10-04 15:00:00,64.9785,-39.087,75.8287480528,42.0385,-10.697,43.3781199598,22.94,-28.39,36.4998041091,92.4,67.3785,42.693,79.7656223648,42.0385,-10.697,43.3781199598,25.34,53.39,59.0982884693,132.77
2019-10-04 15:30:00,63.6125,-39.6175,74.9406195764,38.5525,-10.2275,39.8860503497,25.06,-29.39,38.6235122691,92.4,66.1325,41.8625,78.268617354,38.5525,-10.2275,39.8860503497,27.58,52.09,58.940855949,132.57
2019-10-04 16:00:00,62.697,-39.9565,74.3467262309,34.207,-9.4165,35.4794210952,28.49,-30.54,41.7656760989,92.4,65.457,41.4235,77.4630570095,34.207,-9.4165,35.4794210952,31.25,50.84,59.6763613167,132.5
2019-10-04 16:30:00,61.208,-40.7955,73.557406726,28.428,-8.8755,29.7812975582,32.78,-31.92,45.7538501112,92.4,64.268,41.6945,76.608140261,28.428,-8.8755,29.7812975582,35.84,50.57,61.9825015629,133.46
2019-10-04 17:00:00,58.59,-40.842,71.4202846816,20.38,-7.422,21.6894094894,38.21,-33.42,50.7631805544,92.4,62.03,41.278,74.509020823,20.38,-7.422,21.6894094894,41.65,48.7,64.0812960231,133.26
2019-10-04 17:30:00,57.7385,-40.5945,70.5807892595,15.3385,-6.6345,16.7118572427,42.4,-33.96,54.323490315,92.4,61.4585,41.6555,74.2450530507,15.3385,-6.6345,16.7118572427,46.12,48.29,66.7755831124,133.26
2019-10-04 18:00:00,57.257,-40.034,69.8647636867,13.417,-5.944,14.6747069817,43.84,-34.09,55.5344370639,92.4,61.077,41.386,73.7780517837,13.417,-5.944,14.6747069817,47.66,47.33,67.1684784702,132.62
2019-10-04 18:30:00,57.402,-39.89,69.9013712598,12.652,-5.61,13.8399856936,44.75,-34.28,56.3709224689,92.4,61.282,41.1,73.7881665581,12.652,-5.61,13.8399856936,48.63,46.71,67.429229567,132.35
2019-10-04 19:00:00,57.875,-39.4605,70.0474602341,12.035,-4.9905,13.0286728123,45.84,-34.47,57.354045193,92.4,61.845,40.9095,74.1511376531,12.035,-4.9905,13.0286728123,49.81,45.9,67.7336408294,131.73
2019-10-04 19:30:00,58.7925,-38.72,70.3974179658,12.2225,-5.26,13.3062807069,46.57,-33.46,57.3440188686,92.4,62.7825,41.0,74.9842803943,12.2225,-5.26,13.3062807069,50.56,46.26,68.529564423,131.13
2019-10-04 20:00:00,58.048,-39.3845,70.1477664951,11.858,-5.1245,12.9179202757,46.19,-34.26,57.5088141071,92.4,62.028,41.0455,74.3787997634,11.858,-5.1245,12.9179202757,50.17,46.17,68.1813596227,131.87
2019-10-04 20:30:00,63.6915,-41.505,76.0215245654,11.8715,-5.265,12.9866368722,51.82,-36.24,63.2348796156,92.4,68.1015,38.135,78.0518579359,11.8715,-5.265,12.9866368722,56.23,43.4,71.0307883949,131.21
2019-10-04 21:00:00,62.952,-42.252,75.816791069,12.762,-5.742,13.9942562503,50.19,-36.51,62.064613106,92.4,67.242,37.708,77.0933189583,12.762,-5.742,13.9942562503,54.48,43.45,69.684811114,131.48
2019-10-04 21:30:00,62.772,-42.986,76.0796962402,13.762,-5.856,14.9561151373,49.01,-37.13,61.4867221439,92.4,67.012,37.404,76.7441682475,13.762,-5.856,14.9561151373,53.25,43.26,68.6075076067,131.85
2019-10-04 22:00:00,61.4445,-43.6625,75.3779840968,15.2345,-5.9725,16.3633965453,46.21,-37.69,59.6313692615,92.4,65.4945,36.7975,75.1238013981,15.2345,-5.9725,16.3633965453,50.26,42.77,65.9950035988,132.04
2019-10-04 22:30:00,58.237,-44.089,73.0437409365,11.657,-5.659,12.9580064053,46.58,-38.43,60.3867642783,92.4,62.317,36.201,72.0688621389,11.657,-5.659,12.9580064053,50.66,41.86,65.7167802011,131.92
2019-10-04 23:00:00,55.8935,-44.743,71.5962246997,8.4735,-5.843,10.2927572229,47.42,-38.9,61.3340557928,92.4,60.0235,36.037,70.0106129187,8.4735,-5.843,10.2927572229,51.55,41.88,66.4178959317,132.33
2019-10-04 23:30:00,53.9585,-45.383,70.5062863243,7.4985,-6.023,9.6179016033,46.46,-39.36,60.8912243267,92.4,58.0285,36.277,68.4348415739,7.4985,-6.023,9.6179016033,50.53,42.3,65.8981858627,133.08
2019-10-05 00:00:00,52.826,-46.094,70.1087948263,7.806,-6.514,10.1668988389,45.02,-39.58,59.9447812574,92.4,56.826,36.226,67.3907809125,7.806,-6.514,10.1668988389,49.02,42.74,65.0358977796,133.69
2019-10-05 00:30:00,52.23,-46.0275,69.6168345751,8.41,-6.4075,10.5728026677,43.82,-39.62,59.0756870464,92.4,56.12,35.6125,66.4658149446,8.41,-6.4075,10.5728026677,47.71,42.02,63.5761315275,133.21
2019-10-05 01:00:00,51.699,-46.2015,69.3351657044,8.549,-6.4415,10.704126459,43.15,-39.76,58.6752085638,92.4,55.559,35.6785,66.0284623723,8.549,-6.4415,10.704126459,47.01,42.12,63.1192086452,133.37
2019-10-05 01:30:00,51.1935,-46.267,69.0029690032,9.5935,-6.407,11.53624251,41.6,-39.86,57.6140573124,92.4,54.9535,35.443,65.3918451433,9.5935,-6.407,11.53624251,45.36,41.85,61.7167084346,133.23
2019-10-05 02:00:00,50.9445,-46.5285,68.9945171191,9.2345,-6.5885,11.3439112523,41.71,-39.94,57.7488328886,92.4,54.7045,35.8315,65.3947911725,9.2345,-6.5885,11.3439112523,45.47,42.42,62.1850247246,133.72
2019-10-05 02:30:00,50.7595,-46.6255,68.9236105446,9.5795,-6.7655,11.7276941681,41.18,-39.86,57.3115346156,92.4,54.4895,35.6745,65.1289149342,9.5795,-6.7655,11.7276941681,44.91,42.44,61.7904660931,133.72
2019-10-05 03:00:00,50.188,-46.721,68.5688499612,8.978,-6.911,11.3298898936,41.21,-39.81,57.2983437806,92.4,53.918,35.629,64.626437044,8.978,-6.911,11.3298898936,44.94,42.54,61.880976075,133.82
2019-10-05 03:30:00,49.7715,-46.9015,68.38825129,9.4115,-7.1215,11.8022071876,40.36,-39.78,56.6690215197,92.4,53.4515,35.7685,64.3152271589,9.4115,-7.1215,11.8022071876,44.04,42.89,61.4741709989,133.95
2019-10-05 04:00:00,49.5125,-46.895,68.1955180437,9.4925,-6.965,11.7736477461,40.02,-39.93,56.5332229755,92.4,53.1525,35.535,63.9368788826,9.4925,-6.965,11.7736477461,43.66,42.5,60.9298416213,133.82
2019-10-05 04:30:00,48.907,-46.881,67.7474930163,8.857,-6.711,11.1123341382,40.05,-40.17,56.7241694518,92.4,52.557,35.429,63.3833755018,8.857,-6.711,11.1123341382,43.7,42.14,60.708068656500004,133.74
2019-10-05 05:00:00,48.8925,-47.066,67.8651966198,9.0425,-6.836,11.3356826989,39.85,-40.23,56.6257485602,92.4,52.5425,35.614,63.4749659492,9.0425,-6.836,11.3356826989,43.5,42.45,60.7803627827,134.04
2019-10-05 05:30:00,48.99,-47.759,68.4174113877,8.44,-6.589,10.7074049611,40.55,-41.17,57.7864292027,92.4,52.68,35.791,63.6881313982,8.44,-6.589,10.7074049611,44.24,42.38,61.26370867,134.75
2019-10-05 06:00:00,48.9,-47.6605,68.2842094503,10.43,-6.2405,12.1543712404,38.47,-41.42,56.5292605648,92.4,52.47,35.7895,63.5136930925,10.43,-6.2405,12.1543712404,42.04,42.03,59.4464675149,134.75
2019-10-05 06:30:00,49.6445,-46.958,68.3346920989,9.3445,-5.728,10.9603678884,40.3,-41.23,57.6541663716,92.4,53.3245,36.362,64.5422136609,9.3445,-5.728,10.9603678884,43.98,42.09,60.875352155,134.62
2019-10-05 07:00:00,51.0435,-46.413,68.9898939066,9.6235,-5.593,11.1307412714,41.42,-40.82,58.1540093201,92.4,54.7935,36.477,65.8247610801,9.6235,-5.593,11.1307412714,45.17,42.07,61.7269292935,134.29
2019-10-05 07:30:00,52.349,-46.2505,69.8536080045,9.549,-5.5105,11.0249268138,42.8,-40.74,59.0896573014,92.4,56.189,36.9795,67.2657947344,9.549,-5.5105,11.0249268138,46.64,42.49,63.0927071855,134.58
2019-10-05 08:00:00,53.5745,-45.9695,70.5933564898,9.9545,-5.3395,11.2961201525,43.62,-40.63,59.6112514547,92.4,57.4745,37.0705,68.3925443342,9.9545,-5.3395,11.2961201525,47.52,42.41,63.6926879634,134.43
2019-10-05 08:30:00,47.6105,-42.508,63.8254633689,10.0305,-5.348,11.3671471465,37.58,-37.16,52.8499952696,92.4,51.0305,39.482,64.5208513137,10.0305,-5.348,11.3671471465,41.0,44.83,60.751369531899996,133.4
2019-10-05 09:00:00,49.6485,-42.152,65.1288312213,10.3185,-5.902,11.8871799116,39.33,-36.25,53.4874882566,92.4,53.1885,40.098,66.6098051059,10.3185,-5.902,11.8871799116,42.87,46.0,62.8795427782,133.55
2019-10-05 09:30:00,50.6225,-41.7505,65.6181511207,11.1525,-5.8105,12.575379378000001,39.47,-35.94,53.3813122731,92.4,54.1725,40.0795,67.3871358384,11.1525,-5.8105,12.575379378000001,43.02,45.89,62.9016096773,133.28
2019-10-05 10:00:00,50.686,-41.677,65.6204459372,11.406,-6.037,12.9051232075,39.28,-35.64,53.0389290993,92.4,54.206,40.373,67.5889751735,11.406,-6.037,12.9051232075,42.8,46.41,63.1326231041,133.44
2019-10-05 10:30:00,50.9415,-41.1675,65.4965608143,12.0215,-5.8275,13.359499186,38.92,-35.34,52.5707333029,92.4,54.4315,40.2925,67.722032962,12.0215,-5.8275,13.359499186,42.41,46.12,62.6551075332,132.89
2019-10-05 11:00:00,51.2065,-41.4705,65.8931560369,12.6365,-6.1205,14.0407141022,38.57,-35.35,52.3189009823,92.4,54.6765,40.1895,67.8580545146,12.6365,-6.1205,14.0407141022,42.04,46.31,62.5458048154,133.09
2019-10-05 11:30:00,58.667,-43.6205,73.1065312352,14.567,-6.5405,15.9679563267,44.1,-37.08,57.6171536958,92.4,62.547,38.1395,73.258096271,14.567,-6.5405,15.9679563267,47.98,44.68,65.562053049,133.18
2019-10-05 12:00:00,58.2345,-44.1145,73.0571427069,15.4745,-6.9045000000000005,16.9449777368,42.76,-37.21,56.6833458787,92.4,62.0345,38.3455,72.9291201133,15.4745,-6.9045000000000005,16.9449777368,46.56,45.25,64.9260818162,133.66
2019-10-05 12:30:00,57.686,-44.174,72.6568432565,16.516,-6.804,17.8626054091,41.17,-37.37,55.6011312835,92.4,61.376,38.046,72.2115745016,16.516,-6.804,17.8626054091,44.86,44.85,63.4345497344,133.58
2019-10-05 13:00:00,57.271,-44.269,72.3858536041,16.641,-7.029,18.064598584,40.63,-37.24,55.1145579679,92.4,60.921,38.111,71.8597005421,16.641,-7.029,18.064598584,44.28,45.14,63.2324125746,133.58
2019-10-05 13:30:00,56.684,-44.76,72.2255734211,14.494,-6.76,15.9929245606,42.19,-38.0,56.7802439234,92.4,60.444,38.07,71.4338997675,14.494,-6.76,15.9929245606,45.95,44.83,64.1960388186,134.03
2019-10-05 14:00:00,56.58,-45.218,72.4290268056,14.37,-7.228,16.0854245825,42.21,-37.99,56.7884160723,92.4,60.35,38.132,71.3874773612,14.37,-7.228,16.0854245825,45.98,45.36,64.5886212889,134.5
2019-10-05 14:30:00,56.3125,-45.2385,72.2330917136,14.6225,-6.6385000000000005,16.0588663516,41.69,-38.6,56.8156325319,92.4,60.0625,37.9315,71.0373324281,14.6225,-6.6385000000000005,16.0588663516,45.44,44.57,63.6496543588,134.31
2019-10-05 15:00:00,57.175,-45.3115,72.9528111676,14.025,-6.0715,15.2827921942,43.15,-39.24,58.3240953638,92.4,61.035,37.9385,71.8651585071,14.025,-6.0715,15.2827921942,47.01,44.01,64.3958088698,134.39
2019-10-05 15:30:00,57.2125,-44.8885,72.720338204,12.6825,-5.8885000000000005,13.9828551627,44.53,-39.0,59.1939262087,92.4,61.1525,37.7115,71.845566937,12.6825,-5.8885000000000005,13.9828551627,48.47,43.6,65.1943318088,133.8
2019-10-05 16:00:00,57.179,-44.827,72.6560250083,10.819,-5.917,12.3313279901,46.36,-38.91,60.5246866989,92.4,61.249,37.743,71.9442426466,10.819,-5.917,12.3313279901,50.43,43.66,66.7036768102,133.83
2019-10-05 16:30:00,57.775,-44.588,72.9797257394,13.695,-4.578,14.4399137463,44.08,-40.01,59.5302150172,92.4,61.705,37.902,72.4159418153,13.695,-4.578,14.4399137463,48.01,42.48,64.1054638857,133.86
2019-10-05 17:00:00,58.4085,-43.7435,72.9729173358,13.0185,-3.8535,13.5768481062,45.39,-39.89,60.4273464584,92.4,62.4385,37.8565,73.0183598453,13.0185,-3.8535,13.5768481062,49.42,41.71,64.6688526263,133.03
2019-10-05 17:30:00,58.927,-43.282,73.1144503706,13.197,-4.082,13.8138891338,45.73,-39.2,60.2318263047,92.4,62.947,37.598,73.3207638599,13.197,-4.082,13.8138891338,49.75,41.68,64.9021178391,132.36
2019-10-05 18:00:00,58.744,-43.0915,72.8542030925,12.944,-3.6115,13.4383804177,45.8,-39.48,60.4674325567,92.4,62.794,37.3485,73.061596535,12.944,-3.6115,13.4383804177,49.85,40.96,64.5193312117,132.11
2019-10-05 18:30:00,52.394,-40.7935,66.4021150134,14.634,-3.6635,15.0855953893,37.76,-37.13,52.9571005626,92.4,55.834,39.5165,68.4031382924,14.634,-3.6635,15.0855953893,41.2,43.18,59.6820944673,131.84
2019-10-05 19:00:00,54.825,-40.602,68.2224525285,18.455,-4.052,18.8945952325,36.37,-36.55,51.5623835756,92.4,58.185,39.148,70.128882274,18.455,-4.052,18.8945952325,39.73,43.2,58.6916765819,131.53
2019-10-05 19:30:00,56.7515,-41.2975,70.1870091862,22.9215,-5.3175,23.5302139493,33.83,-35.98,49.3865295399,92.4,59.9515,39.0425,71.5436870625,22.9215,-5.3175,23.5302139493,37.03,44.36,57.7843447657,131.99
2019-10-05 20:00:00,55.203,-41.4925,69.0579377425,19.763,-5.3825,20.482858083,35.44,-36.11,50.595708316,92.4,58.483,38.7375,70.1488075112,19.763,-5.3825,20.482858083,38.72,44.12,58.7010459873,131.82
2019-10-05 20:30:00,60.384,-44.2045,74.834920166,16.564,-5.7945,17.5482855644,43.82,-38.41,58.2710948928,92.4,64.274,36.7655,74.0462630134,16.564,-5.7945,17.5482855644,47.71,42.56,63.9343233326,132.48
2019-10-05 21:00:00,60.2815,-44.9725,75.2089422775,17.6715,-6.3725,18.7853844384,42.61,-38.6,57.4941049152,92.4,64.1015,36.3875,73.7092426938,17.6715,-6.3725,18.7853844384,46.43,42.76,63.1202225915,132.94
2019-10-05 21:30:00,59.7495,-45.3425,75.0063001121,19.3295,-6.8425,20.5048622648,40.42,-38.5,55.8213794169,92.4,63.4195,36.2775,73.0622336539,19.3295,-6.8425,20.5048622648,44.09,43.12,61.6705967216,133.0
2019-10-05 22:00:00,59.794,-45.4565,75.1106905057,22.314,-7.3765,23.5016456498,37.48,-38.08,53.4306728387,92.4,63.284,36.1035,72.8582690451,22.314,-7.3765,23.5016456498,40.97,43.48,59.741537476,132.86
2019-10-05 22:30:00,59.638,-45.258,74.8663983907,25.808,-7.498,26.8751347532,33.83,-37.76,50.6979930569,92.4,62.858,35.292,72.0878174729,25.808,-7.498,26.8751347532,37.05,42.79,56.6011183635,132.02
2019-10-05 23:00:00,56.8445,-45.9055,73.0658067122,23.2745,-7.3555,24.4091321128,33.57,-38.55,51.117975312,92.4,60.0545,35.2545,69.6377967809,23.2745,-7.3555,24.4091321128,36.78,42.61,56.2883691361,132.58
2019-10-05 23:30:00,53.597,-45.599,70.3697890433,21.037,-6.489,22.0150514421,32.56,-39.11,50.8895441127,92.4,56.727,34.481,66.3844250559,21.037,-6.489,22.0150514421,35.69,40.97,54.3352279833,131.79
2019-10-06 00:00:00,52.3715,-46.003,69.7068864693,23.3015,-7.383,24.4431706464,29.07,-38.62,48.338072986,92.4,55.2715,35.007,65.4249857566,23.3015,-7.383,24.4431706464,31.97,42.39,53.0941898893,132.58
2019-10-06 00:30:00,51.1675,-45.717,68.6160123094,24.9775,-7.447,26.0640233895,26.19,-38.27,46.3735808408,92.4,53.8675,35.003,64.2410893841,24.9775,-7.447,26.0640233895,28.89,42.45,51.3481703666,132.23
2019-10-06 01:00:00,49.1805,-46.2025,67.4788306545,21.0805,-6.8925,22.1786842824,28.1,-39.31,48.3206591429,92.4,52.0205,34.9375,62.6638757699,21.0805,-6.8925,22.1786842824,30.94,41.83,52.0291504832,132.61
2019-10-06 01:30:00,50.4865,-46.286,68.4929228333,26.0565,-7.926,27.235320234,24.43,-38.36,45.4787257957,92.4,53.0865,34.804,63.4783025785,26.0565,-7.926,27.235320234,27.03,42.73,50.5615842315,132.55
2019-10-06 02:00:00,52.2065,-45.9295,69.5344347248,32.5365,-9.1895,33.8093292229,19.67,-36.74,41.6741706576,92.4,54.4765,35.1505,64.8324509987,32.5365,-9.1895,33.8093292229,21.94,44.34,49.4711956597,132.58
2019-10-06 02:30:00,50.48,-46.782,68.8243120125,27.54,-8.622,28.8581095015,22.94,-38.16,44.5244786606,92.4,52.95,35.248,63.6091503166,27.54,-8.622,28.8581095015,25.41,43.87,50.6975837689,133.35
2019-10-06 03:00:00,48.422,-47.6425,67.9300956149,22.892,-7.2825,24.022457623,25.53,-40.36,47.7567848583,92.4,51.102,35.3575,62.1415095588,22.892,-7.2825,24.022457623,28.21,42.64,51.1270349228,134.26
2019-10-06 03:30:00,47.991,-47.445,67.4845471645,22.921,-7.075,23.9880775803,25.07,-40.37,47.5209616906,92.4,50.651,35.275,61.7239777234,22.921,-7.075,23.9880775803,27.73,42.35,50.6208988462,134.01
2019-10-06 04:00:00,50.999,-47.185,69.478933685,31.599,-8.855,32.8162737982,19.4,-38.33,42.9598521878,92.4,53.259,35.545,64.0309933235,31.599,-8.855,32.8162737982,21.66,44.4,49.4015748737,134.05
2019-10-06 04:30:00,49.783,-47.079,68.5184597755,30.003,-8.459,31.1726593347,19.78,-38.62,43.3906994643,92.4,52.073,35.481,63.0118932425,30.003,-8.459,31.1726593347,22.07,43.94,49.1712161737,133.92
2019-10-06 05:00:00,51.8385,-46.8375,69.8640214166,34.9585,-9.4475,36.2125941973,16.88,-37.39,41.0237309371,92.4,53.9185,35.7225,64.678448099,34.9585,-9.4475,36.2125941973,18.96,45.17,48.9878607412,133.92
2019-10-06 05:30:00,51.814,-46.473,69.6019419629,35.294,-9.343,36.509698506,16.52,-37.13,40.6392335066,92.4,53.874,35.917,64.7490445103,35.294,-9.343,36.509698506,18.58,45.26,48.9252899838,133.73
2019-10-06 06:00:00,52.2735,-46.362,69.8709800006,35.3335,-9.272,36.5297988805,16.94,-37.09,40.7753810528,92.4,54.3435,36.008,65.1904291768,35.3335,-9.272,36.5297988805,19.01,45.28,49.1086397694,133.63
2019-10-06 06:30:00,54.284,-46.015,71.1627211467,36.354,-9.725,37.632285885900004,17.93,-36.29,40.4777593253,92.4,56.424,36.515,67.2087271193,36.354,-9.725,37.632285885900004,20.07,46.24,50.4077622991,133.8
2019-10-06 07:00:00,55.107,-45.6235,71.542191756,37.157,-9.4535,38.3407265352,17.95,-36.17,40.3790960771,92.4,57.247,36.6865,67.9935165383,37.157,-9.4535,38.3407265352,20.09,46.14,50.3240270646,133.6
2019-10-06 07:30:00,55.285,-46.168,72.0271854858,32.105,-8.818,33.2939656545,23.18,-37.35,43.958331406,92.4,57.785,36.672,68.439329402,32.105,-8.818,33.2939656545,25.68,45.49,52.2379411922,133.98
2019-10-06 08:00:00,56.363,-45.863,72.6650021537,31.753,-8.593,32.8951768197,24.61,-37.27,44.6621204154,92.4,58.953,36.477,69.3255201062,31.753,-8.593,32.8951768197,27.2,45.07,52.6416650573,133.58
2019-10-06 08:30:00,58.0835,-45.573,73.8281199899,32.4535,-8.793,33.6236005099,25.63,-36.78,44.829290648,92.4,60.7435,36.577,70.9059216233,32.4535,-8.793,33.6236005099,28.29,45.37,53.4673825804,133.47
2019-10-06 09:00:00,60.394,-44.641,75.101625262,38.064,-10.151,39.3943003111,22.33,-34.49,41.087577198,92.4,62.804,37.039,72.9124813526,38.064,-10.151,39.3943003111,24.74,47.19,53.2819265793,132.98
2019-10-06 09:30:00,61.2185,-43.981,75.3792617585,39.1485,-10.791,40.6085056762,22.07,-33.19,39.8580104872,92.4,63.5985,37.549,73.8559178621,39.1485,-10.791,40.6085056762,24.45,48.34,54.1715617275,132.87
2019-10-06 10:00:00,61.26,-43.7755,75.2933064771,37.61,-10.3755,39.0149086921,23.65,-33.4,40.9253283432,92.4,63.74,37.6645,74.036492085,37.61,-10.3755,39.0149086921,26.13,48.04,54.686547706,132.78
2019-10-06 10:30:00,62.7065,-43.2775,76.1908600063,39.1765,-10.7775,40.6319167466,23.53,-32.5,40.1236949944,92.4,65.1665,38.5825,75.731644829,39.1765,-10.7775,40.6319167466,25.99,49.36,55.7843141035,133.06
2019-10-06 11:00:00,63.3045,-42.922,76.4837094044,39.3445,-10.652,40.7609468027,23.96,-32.27,40.1924681999,92.4,65.8045,38.948,76.4668485309,39.3445,-10.652,40.7609468027,26.46,49.6,56.216470896,133.06
2019-10-06 11:30:00,64.414,-42.858,77.3690607414,43.724,-11.538,45.2207211353,20.69,-31.32,37.5368951833,92.4,66.684,38.632,77.0661227778,43.724,-11.538,45.2207211353,22.96,50.17,55.1741832744,132.78
2019-10-06 12:00:00,63.6225,-43.236,76.9231707761,41.4925,-11.126,42.9582987588,22.13,-32.11,38.997294778,92.4,65.9925,38.324,76.3134262909,41.4925,-11.126,42.9582987588,24.5,49.45,55.1865246233,132.96
2019-10-06 12:30:00,62.6225,-43.38,76.1800623933,41.3925,-11.36,42.9230550666,21.23,-32.02,38.4186582275,92.4,64.9125,38.32,75.3794073753,41.3925,-11.36,42.9230550666,23.52,49.68,54.9662878499,133.08
2019-10-06 13:00:00,64.001,-43.208,77.2208473471,45.281,-11.978,46.8384611724,18.72,-31.23,36.4108678831,92.4,66.131,38.462,76.5025137169,45.281,-11.978,46.8384611724,20.85,50.44,54.5794475971,132.92
2019-10-06 13:30:00,63.9975,-43.38,77.3143221289,39.6875,-10.83,41.1386260861,24.31,-32.55,40.6260827548,92.4,66.5275,38.65,76.9397865623,39.6875,-10.83,41.1386260861,26.84,49.48,56.2908163025,133.25
2019-10-06 14:00:00,62.1365,-43.933,76.0989692522,40.2365,-11.263,41.7831437454,21.9,-32.67,39.3311441481,92.4,64.4965,38.457,75.091539878,40.2365,-11.263,41.7831437454,24.26,49.72,55.3229247238,133.59
2019-10-06 14:30:00,61.9615,-44.3425,76.1937319502,35.7515,-10.3125,37.209103839,26.21,-34.03,42.9535213923,92.4,64.6215,38.1275,75.0309570677,35.7515,-10.3125,37.209103839,28.87,48.44,56.3906951544,133.66
2019-10-06 15:00:00,61.7925,-45.236,76.5807335578,36.3025,-10.366,37.753482783,25.49,-34.87,43.1932517878,92.4,64.4325,37.914,74.7597381767,36.3025,-10.366,37.753482783,28.13,48.28,55.8771447016,134.23
2019-10-06 15:30:00,63.0445,-45.3115,77.6385278873,42.9845,-11.7915,44.5724882915,20.06,-33.52,39.0639731722,92.4,65.2745,37.8785,75.4688088716,42.9845,-11.7915,44.5724882915,22.29,49.67,54.4421987065,134.29
2019-10-06 16:00:00,63.393,-45.3425,77.9398149552,40.323,-10.9825,41.7918608733,23.07,-34.36,41.3864047726,92.4,65.853,37.8475,75.9542682491,40.323,-10.9825,41.7918608733,25.53,48.83,55.1012685879,134.16
2019-10-06 16:30:00,61.6505,-44.899,76.2673216473,36.3205,-10.169,37.7172013974,25.33,-34.73,42.9858325498,92.4,64.2805,38.061,74.7035635111,36.3205,-10.169,37.7172013974,27.96,48.23,55.7484932532,134.05
2019-10-06 17:00:00,60.907,-44.957,75.7020111886,31.927,-9.277,33.2474970186,28.98,-35.68,45.9663224546,92.4,63.777,37.913,74.1950220567,31.927,-9.277,33.2474970186,31.85,47.19,56.9325794251,133.95
2019-10-06 17:30:00,61.6995,-45.357,76.5773187651,25.8095,-8.507,27.1753443262,35.89,-36.85,51.4394265131,92.4,65.0395,37.403,75.0274680984,25.8095,-8.507,27.1753443262,39.23,45.91,60.3880865734,133.88
2019-10-06 18:00:00,61.9345,-45.361,76.7691514298,26.5845,-7.681,27.6718882849,35.35,-37.68,51.6662839771,92.4,65.2545,37.149,75.0879349247,26.5845,-7.681,27.6718882849,38.67,44.83,59.2038664278,133.75
2019-10-06 18:30:00,57.048,-42.654,71.2308782762,26.958,-7.304,27.9299513068,30.09,-35.35,46.4223071378,92.4,59.978,39.376,71.748378797,26.958,-7.304,27.9299513068,33.02,46.68,57.178167162,133.25
2019-10-06 19:00:00,59.1645,-42.231,72.6904080416,26.2945,-7.281,27.2839456687,32.87,-34.95,47.9785306153,92.4,62.2745,39.259,73.6164548946,26.2945,-7.281,27.2839456687,35.98,46.54,58.8262866413,132.78
2019-10-06 19:30:00,58.7365,-41.98,72.1962383525,20.8665,-6.59,21.8823884037,37.87,-35.39,51.8323161744,92.4,62.1765,39.45,73.635722664,20.8665,-6.59,21.8823884037,41.31,46.04,61.856266457,132.84
2019-10-06 20:00:00,55.95,-42.012,69.9672112064,17.12,-5.862,18.0957852551,38.83,-36.15,53.052722833,92.4,59.47,39.628,71.4636920681,17.12,-5.862,18.0957852551,42.35,45.49,62.151931587,132.99
2019-10-06 20:30:00,61.8665,-44.6325,76.285803912,13.2765,-6.3925,14.7353150119,48.59,-38.24,61.832723537,92.4,66.0665,37.3575,75.8970699599,13.2765,-6.3925,14.7353150119,52.79,43.75,68.5627201911,133.22
2019-10-06 21:00:00,59.9115,-45.044,74.95565201,10.7215,-6.094,12.3323719637,49.19,-38.95,62.7435940953,92.4,64.1715,36.936,74.0422143662,10.7215,-6.094,12.3323719637,53.45,43.03,68.6183896634,133.3
2019-10-06 21:30:00,57.656,-45.5385,73.4708739451,9.416,-6.0185,11.1751240821,48.24,-39.52,62.361270032,92.4,61.866,36.4815,71.8213185499,9.416,-6.0185,11.1751240821,52.45,42.5,67.5074255175,133.46
2019-10-06 22:00:00,56.1725,-45.79,72.4711932857,8.6125,-5.91,10.4452504159,47.56,-39.88,62.0674471845,92.4,60.3125,36.56,70.5282302078,8.6125,-5.91,10.4452504159,51.7,42.47,66.9073306895,133.68
2019-10-06 22:30:00,54.683,-46.3265,71.6685083649,8.813,-6.1165,10.7275598926,45.87,-40.21,60.9991885192,92.4,58.733,36.3935,69.0945159275,8.813,-6.1165,10.7275598926,49.92,42.51,65.5675720154,133.91
2019-10-06 23:00:00,52.754,-46.5525,70.3570875765,8.594,-5.9425,10.4484516676,44.16,-40.61,59.9939805314,92.4,56.684,35.6375,66.9560099039,8.594,-5.9425,10.4484516676,48.09,41.58,63.5731429143,133.58
2019-10-06 23:30:00,51.3205,-46.7255,69.4050867768,8.1205,-5.9755,10.0821188497,43.2,-40.75,59.3868882835,92.4,55.1805,35.7045,65.7244163192,8.1205,-5.9755,10.0821188497,47.06,41.68,62.863868796,133.73
2019-10-07 00:00:00,50.235,-46.755,68.6264180181,7.065,-5.815,9.1503251308,43.17,-40.94,59.495651101600004,92.4,54.085,35.525,64.7086767752,7.065,-5.815,9.1503251308,47.02,41.34,62.6089131035,133.8
2019-10-07 00:30:00,49.4905,-46.6185,67.9896619531,7.1005,-5.8185,9.1799805283,42.39,-40.8,58.834956446,92.4,53.3005,35.3315,63.9473079379,7.1005,-5.8185,9.1799805283,46.2,41.15,61.8689138421,133.45
2019-10-07 01:00:00,48.9665,-46.9455,67.8350801024,7.4265,-6.0955,9.607706412,41.54,-40.85,58.2605707147,92.4,52.7065,35.5845,63.594274762,7.4265,-6.0955,9.607706412,45.28,41.68,61.542674625000004,133.87
2019-10-07 01:30:00,49.528,-47.354,68.5231646963,9.548,-5.884,11.2154250923,39.98,-41.47,57.6034834016,92.4,53.188,35.396,63.889280478,9.548,-5.884,11.2154250923,43.64,41.28,60.070691689,134.08
2019-10-07 02:00:00,49.847,-47.2335,68.6711506475,10.907,-6.0435,12.469424255,38.94,-41.19,56.6827989782,92.4,53.427,35.2765,64.0224630989,10.907,-6.0435,12.469424255,42.52,41.32,59.2899047056,133.84
2019-10-07 02:30:00,49.5515,-47.105,68.3683565493,11.5115,-6.565,13.2519378677,38.04,-40.54,55.592564251,92.4,53.0515,34.865,63.4825163116,11.5115,-6.565,13.2519378677,41.54,41.43,58.6687011958,133.44
2019-10-07 03:00:00,48.843,-47.655,68.2395609159,10.683,-6.055,12.2796381869,38.16,-41.6,56.4512674791,92.4,52.373,35.395,63.2118434631,10.683,-6.055,12.2796381869,41.69,41.45,58.7891027317,134.34
2019-10-07 03:30:00,48.605,-47.92,68.2552007176,10.195,-6.22,11.9426305729,38.41,-41.7,56.6940746463,92.4,52.165,35.61,63.1605836341,10.195,-6.22,11.9426305729,41.97,41.83,59.2556309561,134.75
2019-10-07 04:00:00,48.734,-47.977,68.3870988199,10.454,-6.467,12.292607738,38.28,-41.51,56.4662598372,92.4,52.274,35.633,63.2635895678,10.454,-6.467,12.292607738,41.82,42.1,59.340731374,134.79
2019-10-07 04:30:00,49.248,-47.858,68.6713453196,12.348,-6.698,14.0476442153,36.9,-41.16,55.2788892797,92.4,52.678,35.632,63.5972570792,12.348,-6.698,14.0476442153,40.33,42.33,58.4665528315,134.52
2019-10-07 05:00:00,50.2815,-48.4405,69.8191326393,14.0415,-7.4905,15.9145000707,36.24,-40.95,54.6830878792,92.4,53.6915,36.0295,64.6598951631,14.0415,-7.4905,15.9145000707,39.65,43.52,58.8737029581,135.33
2019-10-07 05:30:00,50.9555,-48.0245,70.0201084011,12.0655,-7.2345,14.0682010399,38.89,-40.79,56.358284218,92.4,54.5355,36.0755,65.3877852546,12.0655,-7.2345,14.0682010399,42.47,43.31,60.6585278423,134.99
2019-10-07 06:00:00,53.5475,-47.6035,71.6479446216,16.3275,-7.5035,17.9691337716,37.22,-40.1,54.7114101445,92.4,57.0175,36.1065,67.4883297208,16.3275,-7.5035,17.9691337716,40.69,43.61,59.644850574,134.67
2019-10-07 06:30:00,58.032,-46.347,74.2681454797,18.652,-7.997,20.2940659553,39.38,-38.35,54.9682353728,92.4,61.632,36.803,71.784150291,18.652,-7.997,20.2940659553,42.98,44.8,62.0831732436,134.08
2019-10-07 07:00:00,62.6815,-45.461,77.4317309845,20.3715,-8.441,22.0510429062,42.31,-37.02,56.2193605442,92.4,66.4615,37.439,76.28112285,20.3715,-8.441,22.0510429062,46.09,45.88,65.0327801958,133.99
2019-10-07 07:30:00,67.557,-43.544,80.3743005257,22.787,-8.914,24.4684851391,44.77,-34.63,56.6002632503,92.4,71.487,37.446,80.7006448859,22.787,-8.914,24.4684851391,48.7,46.36,67.2379327463,132.3
2019-10-07 08:00:00,70.12,-41.8495,81.6590169562,24.47,-9.2195,26.1491889023,45.65,-32.63,56.1127383042,92.4,74.08,37.8205,83.1759377479,24.47,-9.2195,26.1491889023,49.61,47.04,68.366027382,131.15
2019-10-07 08:30:00,73.264,-40.855,83.8853069435,28.554,-10.225,30.3295489746,44.71,-30.63,54.1957655172,92.4,77.164,38.575,86.2688444399,28.554,-10.225,30.3295489746,48.61,48.8,68.8794025816,130.82
2019-10-07 09:00:00,73.897,-40.3355,84.1885928689,30.927,-10.7655,32.7471421539,42.97,-29.57,52.1613439244,92.4,77.657,39.2045,86.9919678433,30.927,-10.7655,32.7471421539,46.73,49.97,68.4155961751,130.91
2019-10-07 09:30:00,74.7775,-40.047,84.8259200672,30.6775,-10.657,32.4758472599,44.1,-29.39,52.9960574005,92.4,78.6075,39.413,87.9347691488,30.6775,-10.657,32.4758472599,47.93,50.07,69.3129843536,130.8
2019-10-07 10:00:00,74.883,-40.047,84.9189372166,29.393,-10.267,31.1345425211,45.49,-29.78,54.3708423698,92.4,78.823,39.223,88.0426547646,29.393,-10.267,31.1345425211,49.43,49.49,69.9470156619,130.65
2019-10-07 10:30:00,74.9205,-40.2585,85.0519143964,28.7805,-10.1885,30.5306847696,46.14,-30.07,55.0736279902,92.4,78.9105,39.1615,88.0936438825,28.7805,-10.1885,30.5306847696,50.13,49.35,70.3451448218,130.86
2019-10-07 11:00:00,75.4665,-39.896,85.3632440706,29.3065,-10.266,31.0525634731,46.16,-29.63,54.8514585039,92.4,79.4465,39.344,88.6549304791,29.3065,-10.266,31.0525634731,50.14,49.61,70.5348970369,130.73
2019-10-07 11:30:00,76.7955,-39.71,86.4548027599,31.1455,-11.21,33.1014542014,45.65,-28.5,53.8160988924,92.4,80.7155,39.84,90.012318825,31.1455,-11.21,33.1014542014,49.57,51.05,71.1567804218,130.87
2019-10-07 12:00:00,76.972,-39.399,86.4694742958,31.462,-11.349,33.4463338051,45.51,-28.05,53.4599158248,92.4,80.902,39.981,90.2419745185,31.462,-11.349,33.4463338051,49.44,51.33,71.2676820165,130.65
2019-10-07 12:30:00,74.927,-39.5175,84.709433567,24.497,-10.3175,26.5810800241,50.43,-29.2,58.2737067639,92.4,79.167,39.7625,88.5915926894,24.497,-10.3175,26.5810800241,54.67,50.08,74.1405105189,130.65
2019-10-07 13:00:00,75.091,-39.785,84.979435783,24.461,-10.815,26.7451817343,50.63,-28.97,58.3323049433,92.4,79.361,39.545,88.6677807662,24.461,-10.815,26.7451817343,54.9,50.36,74.4992590567,130.76
2019-10-07 13:30:00,75.8115,-39.7615,85.6058433432,27.5515,-11.3515,29.798350701,48.26,-28.41,56.0013901613,92.4,79.9315,39.4985,89.1581527091,27.5515,-11.3515,29.798350701,52.38,50.85,73.0026499519,130.53
2019-10-07 14:00:00,75.13,-39.7955,85.0188139193,25.38,-11.3855,27.8167936731,49.75,-28.41,57.2904058286,92.4,79.35,39.7145,88.7336689777,25.38,-11.3855,27.8167936731,53.97,51.1,74.3234209385,130.72
2019-10-07 14:30:00,74.146,-39.91,84.2047351163,24.786,-11.11,27.1620672262,49.36,-28.8,57.1476123736,92.4,78.326,39.26,87.6145528779,24.786,-11.11,27.1620672262,53.54,50.37,73.5096490265,130.46
2019-10-07 15:00:00,74.1,-39.6755,84.0532884559,30.21,-12.2955,32.6163060485,43.89,-27.38,51.730034796,92.4,77.92,39.7345,87.4663186046,30.21,-12.2955,32.6163060485,47.71,52.03,70.5929529061,130.63
2019-10-07 15:30:00,73.899,-39.912,83.9882726635,30.449,-12.192,32.7991839075,43.45,-27.72,51.5393141204,92.4,77.689,39.948,87.3580186646,30.449,-12.192,32.7991839075,47.24,52.14,70.3576378228,131.1
2019-10-07 16:00:00,74.4345,-39.927,84.4669173064,29.2245,-12.107,31.633065758,45.21,-27.82,53.0838628964,92.4,78.3445,39.733,87.8440206801,29.2245,-12.107,31.633065758,49.12,51.84,71.4154045007,130.9
2019-10-07 16:30:00,76.6525,-40.753,86.8125150266,31.4225,-13.303,34.1224752216,45.23,-27.45,52.9079899448,92.4,80.5725,40.037,89.9716017711,31.4225,-13.303,34.1224752216,49.15,53.34,72.5319109082,131.87
2019-10-07 17:00:00,75.5665,-40.8585,85.9052556279,31.6465,-12.6685,34.0880016208,43.92,-28.19,52.188528433,92.4,79.4065,39.5515,88.7114050982,31.6465,-12.6685,34.0880016208,47.76,52.22,70.7668425182,131.47
2019-10-07 17:30:00,67.6715,-38.8355,78.023252768,32.3515,-10.5555,34.0299593373,35.32,-28.28,45.2466661755,92.4,70.9115,41.0745,81.9484922528,32.3515,-10.5555,34.0299593373,38.56,51.63,64.4401311296,131.18
2019-10-07 18:00:00,68.8925,-39.1805,79.254578016,32.7325,-10.6605,34.4247413425,36.16,-28.52,46.0536209217,92.4,72.1825,40.8195,82.9249352517,32.7325,-10.6605,34.4247413425,39.45,51.48,64.8574814497,131.31
2019-10-07 18:30:00,69.0835,-39.061,79.3617772813,32.0035,-10.241,33.6021144164,37.08,-28.82,46.9629513553,92.4,72.4435,40.549,83.0197692917,32.0035,-10.241,33.6021144164,40.44,50.79,64.9231676676,130.99
2019-10-07 19:00:00,72.7635,-38.6335,82.3837013887,36.5635,-11.7835,38.4153667755,36.2,-26.85,45.0706390015,92.4,76.0435,41.0165,86.4000414612,36.5635,-11.7835,38.4153667755,39.48,52.8,65.9280698944,130.85
2019-10-07 19:30:00,72.136,-38.7885,81.9032980304,34.476,-11.5285,36.3524536758,37.66,-27.26,46.4906786356,92.4,75.526,40.9715,85.9234571479,34.476,-11.5285,36.3524536758,41.05,52.5,66.6434730488,130.96
2019-10-07 20:00:00,72.347,-39.027,82.2021601784,37.387,-12.147,39.3107794123,34.96,-26.88,44.0991609898,92.4,75.547,40.873,85.895001822,37.387,-12.147,39.3107794123,38.16,53.02,65.3246201673,131.13
2019-10-07 20:30:00,76.7775,-41.431,87.2428350482,33.8175,-12.021,35.8904966147,42.96,-29.41,52.0625556422,92.4,80.5475,38.609,89.322755428,33.8175,-12.021,35.8904966147,46.73,50.63,68.8991277158,131.26
2019-10-07 21:00:00,76.8075,-42.35,87.7092615192,34.8875,-13.14,37.27998466,41.92,-29.21,51.0931551189,92.4,80.5275,38.21,89.132947647,34.8875,-13.14,37.27998466,45.64,51.35,68.7010341989,131.64
2019-10-07 21:30:00,74.286,-43.166,85.9168979421,33.796,-12.876,36.1657433492,40.49,-30.29,50.5660380097,92.4,77.916,37.194,86.3382689889,33.796,-12.876,36.1657433492,44.12,50.07,66.7351429159,131.56
2019-10-07 22:00:00,71.882,-43.928,84.2418607819,31.662,-13.248,34.3218843888,40.22,-30.68,50.585677815,92.4,75.482,36.452,83.8229123092,31.662,-13.248,34.3218843888,43.82,49.7,66.2592061528,131.66
2019-10-07 22:30:00,69.37,-44.277,82.2961094402,32.38,-12.397,34.6720349706,36.99,-31.88,48.8323100007,92.4,72.78,36.283,81.3227181604,32.38,-12.397,34.6720349706,40.4,48.68,63.2605912081,131.76
2019-10-07 23:00:00,67.4,-45.245,81.1780144189,32.05,-12.795,34.5096294532,35.35,-32.45,47.9856749458,92.4,70.69,36.515,79.5639448808,32.05,-12.795,34.5096294532,38.64,49.31,62.6460349903,132.82
2019-10-07 23:30:00,65.7095,-45.683,80.0292126617,33.8295,-12.813,36.1746878252,31.88,-32.87,45.7905153935,92.4,68.7895,36.617,77.9281720513,33.8295,-12.813,36.1746878252,34.96,49.43,60.5435917336,133.29
2019-10-08 00:00:00,63.5115,-45.4365,78.0908840038,31.6815,-12.4765,34.0496768634,31.83,-32.96,45.8204157554,92.4,66.5615,35.6935,75.5278705148,31.6815,-12.4765,34.0496768634,34.88,48.17,59.472374259,132.37
2019-10-08 00:30:00,62.793,-45.9105,77.7864696413,31.013,-12.6405,33.4901240555,31.78,-33.27,46.009361004,92.4,65.853,35.7995,74.9547984405,31.013,-12.6405,33.4901240555,34.84,48.44,59.6679076221,132.86
2019-10-08 01:00:00,60.534,-46.027,76.0450516799,27.964,-11.967,30.4170081533,32.57,-34.06,47.1263036955,92.4,63.644,35.733,72.9890815465,27.964,-11.967,30.4170081533,35.68,47.7,59.5680484824,132.93
2019-10-08 01:30:00,60.975,-45.7075,76.2045023686,29.765,-11.9275,32.06587721,31.21,-33.78,45.9907871209,92.4,63.985,35.3925,73.1211958412,29.765,-11.9275,32.06587721,34.22,47.32,58.3968389555,132.37
2019-10-08 02:00:00,60.7035,-45.4905,75.8571058142,30.5435,-11.9905,32.812764018,30.16,-33.5,45.0763308178,92.4,63.6435,35.1395,72.6999281465,30.5435,-11.9905,32.812764018,33.1,47.13,57.5920732393,131.95
2019-10-08 02:30:00,60.9015,-45.765,76.1802331793,31.0415,-12.195,33.3510531655,29.86,-33.57,44.9284375424,92.4,63.8215,35.045,72.810273226,31.0415,-12.195,33.3510531655,32.78,47.24,57.4990956451,132.16
2019-10-08 03:00:00,60.616,-46.0395,76.1179020747,30.676,-12.2595,33.0350165166,29.94,-33.78,45.1385865973,92.4,63.546,35.0105,72.5522516966,30.676,-12.2595,33.0350165166,32.87,47.27,57.5750796786,132.44
2019-10-08 03:30:00,60.076,-46.138,75.7485367515,29.646,-12.018,31.9893363482,30.43,-34.12,45.7182600281,92.4,63.026,34.772,71.9817244861,29.646,-12.018,31.9893363482,33.38,46.79,57.4763299107,132.27
2019-10-08 04:00:00,60.0865,-46.3885,75.909685907,30.4665,-12.3485,32.8738965518,29.62,-34.04,45.1227880344,92.4,62.9965,35.1615,72.1449242463,30.4665,-12.3485,32.8738965518,32.53,47.51,57.5795189282,132.76
2019-10-08 04:30:00,60.1355,-46.0855,75.7637886493,30.4455,-12.0155,32.7307303692,29.69,-34.07,45.1913819218,92.4,63.0455,34.8645,72.0435176161,30.4455,-12.0155,32.7307303692,32.6,46.88,57.1007390495,132.21
2019-10-08 05:00:00,60.3995,-46.0325,75.9413632779,30.5095,-12.0525,32.8038465199,29.89,-33.98,45.2554140408,92.4,63.3195,34.7875,72.2463095009,30.5095,-12.0525,32.8038465199,32.81,46.84,57.1881255157,132.11
2019-10-08 05:30:00,61.1815,-45.7965,76.4231336344,30.8815,-12.1165,33.1734323593,30.3,-33.68,45.3037790918,92.4,64.1315,34.9035,73.0144068284,30.8815,-12.1165,33.1734323593,33.25,47.02,57.5885657054,132.06
2019-10-08 06:00:00,59.487,-45.9875,75.1901145447,27.317,-11.6475,29.6965106578,32.17,-34.34,47.0546968963,92.4,62.547,34.7125,71.5338022563,27.317,-11.6475,29.6965106578,35.23,46.36,58.2271629053,132.12
2019-10-08 06:30:00,60.647,-44.752,75.3710827373,30.127,-12.362,32.5646307057,30.52,-32.39,44.5037357982,92.4,63.577,35.868,72.9969064618,30.127,-12.362,32.5646307057,33.45,48.23,58.694423926,131.94
2019-10-08 07:00:00,63.4225,-44.14,77.2706484135,29.4325,-12.3,31.8992485217,33.99,-31.84,46.5736588642,92.4,66.5825,36.89,76.1189950423,29.4325,-12.3,31.8992485217,37.15,49.19,61.6423442124,132.25
2019-10-08 07:30:00,67.4855,-41.9395,79.4557384366,32.2355,-12.8695,34.7095302547,35.25,-29.07,45.6905613885,92.4,70.6955,37.4605,80.0071420593,32.2355,-12.8695,34.7095302547,38.46,50.33,63.3425646781,130.79
2019-10-08 08:00:00,69.5725,-41.108,80.809655489,34.2225,-13.458,36.773594742,35.35,-27.65,44.8792268204,92.4,72.8025,38.562,82.3846578572,34.2225,-13.458,36.773594742,38.58,52.02,64.7649349571,130.92
2019-10-08 08:30:00,69.365,-40.9095,80.5300590789,34.515,-13.7695,37.1602523572,34.85,-27.14,44.1712813941,92.4,72.545,39.1505,82.4350573194,34.515,-13.7695,37.1602523572,38.03,52.92,65.1675325603,131.22
2019-10-08 09:00:00,69.133,-40.828,80.2888365403,34.193,-12.418,36.3781249242,34.94,-28.41,45.032562663,92.4,72.313,39.132,82.2221587712,34.193,-12.418,36.3781249242,38.12,51.55,64.1134689437,131.26
2019-10-08 09:30:00,72.129,-39.773,82.3679802472,45.159,-13.353,47.0918027899,26.97,-26.42,37.7544341767,92.4,74.779,39.897,84.7565304269,45.159,-13.353,47.0918027899,29.62,53.25,60.9336270051,131.07
2019-10-08 10:00:00,71.3475,-39.6705,81.6346392563,40.4975,-13.0305,42.5422312121,30.85,-26.64,40.7604232068,92.4,74.2375,39.8695,84.2661464439,40.4975,-13.0305,42.5422312121,33.74,52.9,62.7439048833,130.85
2019-10-08 10:30:00,71.856,-39.8275,82.1554288666,39.396,-14.4675,41.9684806998,32.46,-25.36,41.1920040785,92.4,74.856,40.0025,84.8741464891,39.396,-14.4675,41.9684806998,35.46,54.47,64.9953267551,131.05
2019-10-08 11:00:00,71.519,-39.338,81.6238053818,36.009,-13.548,38.4733204312,35.51,-25.79,43.8871758034,92.4,74.719,40.212,84.852424273,36.009,-13.548,38.4733204312,38.71,53.76,66.2465221729,130.81
2019-10-08 11:30:00,70.461,-39.568,80.8107613193,33.121,-13.018,35.5874832631,37.34,-26.55,45.8167884077,92.4,73.801,39.912,83.9020580498,33.121,-13.018,35.5874832631,40.68,52.93,66.7566273864,130.75
2019-10-08 12:00:00,69.751,-39.8895,80.3515663273,36.981,-13.5295,39.3781885217,32.77,-26.36,42.0561826608,92.4,72.771,40.3605,83.2141117915,36.981,-13.5295,39.3781885217,35.79,53.89,64.6920103259,131.47
2019-10-08 12:30:00,71.2025,-39.854,81.5974100217,39.6225,-13.834,41.9681076801,31.58,-26.02,40.9186607796,92.4,74.1425,40.796,84.6251967339,39.6225,-13.834,41.9681076801,34.52,54.63,64.6224984042,131.81
2019-10-08 13:00:00,71.831,-39.956,82.1959518285,40.501,-14.246,42.9334312279,31.33,-25.71,40.5286688654,92.4,74.761,40.934,85.233793046,40.501,-14.246,42.9334312279,34.26,55.18,64.95059661,132.02
2019-10-08 13:30:00,70.843,-40.336,81.5213073067,44.103,-14.975999999999999,46.5763371789,26.74,-25.36,36.8531843943,92.4,73.473,40.414,83.8544758793,44.103,-14.975999999999999,46.5763371789,29.37,55.39,62.6948881489,131.97
2019-10-08 14:00:00,69.2245,-40.737,80.3214452637,46.8045,-15.927,49.440171412,22.42,-24.81,33.4393854609,92.4,71.5245,40.743,82.3149205749,46.8045,-15.927,49.440171412,24.72,56.67,61.8269140423,132.51
2019-10-08 14:30:00,70.6275,-40.5335,81.4322318158,44.8375,-15.1435,47.3257540722,25.79,-25.39,36.1908303303,92.4,73.1675,40.6865,83.7190201716,44.8375,-15.1435,47.3257540722,28.33,55.83,62.6065316081,132.31
2019-10-08 15:00:00,71.068,-41.024,82.0586936284,43.598,-15.014,46.110799169,27.47,-26.01,37.8301599256,92.4,73.738,40.766,84.2565095408,43.598,-15.014,46.110799169,30.14,55.78,63.4021135294,132.79
2019-10-08 15:30:00,69.9075,-41.6655,81.3822612521,42.6775,-15.0755,45.2619012692,27.23,-26.59,38.0591776054,92.4,72.5775,40.3045,83.0177464552,42.6775,-15.0755,45.2619012692,29.9,55.38,62.9361136391,132.91
2019-10-08 16:00:00,71.367,-41.291,82.4511696097,40.077,-14.391,42.5824706892,31.29,-26.9,41.2634717395,92.4,74.317,40.779,84.7699435531,40.077,-14.391,42.5824706892,34.24,55.17,64.9315524225,132.91
2019-10-08 16:30:00,72.3085,-41.429,83.335953905,42.8185,-14.789,45.3005349113,29.49,-26.64,39.7410329508,92.4,75.1185,40.071,85.1379708664,42.8185,-14.789,45.3005349113,32.3,54.86,63.6624661791,132.53
2019-10-08 17:00:00,72.584,-42.0315,83.8754078872,40.784,-14.4215,43.2586906673,31.8,-27.61,42.1135619486,92.4,75.584,39.5885,85.3240317159,40.784,-14.4215,43.2586906673,34.8,54.01,64.2504482475,132.57
2019-10-08 17:30:00,66.8025,-39.737,77.727750355,42.9125,-15.027,45.4674981195,23.89,-24.71,34.370280767,92.4,69.2125,41.883,80.898429189,42.9125,-15.027,45.4674981195,26.3,56.91,62.693206171,132.45
2019-10-08 18:00:00,67.703,-39.303,78.2842386308,46.053,-14.283,48.2170394985,21.65,-25.02,33.0865969843,92.4,69.973,41.907,81.5623527003,46.053,-14.283,48.2170394985,23.92,56.19,61.0694891087,132.21
2019-10-08 18:30:00,67.8215,-39.1535,78.3118919737,46.4815,-13.6335,48.4396755202,21.34,-25.52,33.2665898463,92.4,70.0715,41.6265,81.5032552387,46.4815,-13.6335,48.4396755202,23.59,55.26,60.0845712309,131.9
2019-10-08 19:00:00,69.638,-38.629,79.6344817588,46.338,-13.219,48.186639279,23.3,-25.41,34.4754709903,92.4,72.008,41.541,83.1312621401,46.338,-13.219,48.186639279,25.67,54.76,60.4781489465,131.3
2019-10-08 19:30:00,70.6825,-38.3455,80.4138867143,45.4225,-13.6355,47.4249972746,25.26,-24.71,35.3362660733,92.4,73.1825,41.4145,84.0882816836,45.4225,-13.6355,47.4249972746,27.76,55.05,61.653224571,131.04
2019-10-08 20:00:00,69.918,-38.3535,79.7465841667,44.198,-14.2835,46.4486983268,25.72,-24.07,35.2261735078,92.4,72.428,40.9765,83.2159163637,44.198,-14.2835,46.4486983268,28.23,55.26,62.0532070082,130.66
2019-10-08 20:30:00,75.572,-40.9655,85.961034046,40.992,-14.8355,43.5939918366,34.58,-26.13,43.3422807429,92.4,78.712,38.5945,87.6647841168,40.992,-14.8355,43.5939918366,37.72,53.43,65.4030832607,130.76
2019-10-08 21:00:00,73.526,-41.7925,84.5735522031,38.676,-14.3925,41.2671422835,34.85,-27.4,44.3315068546,92.4,76.706,37.3275,85.3062289182,38.676,-14.3925,41.2671422835,38.03,51.72,64.1968792076,130.5
2019-10-08 21:30:00,72.038,-42.02,83.3975649764,41.038,-15.07,43.7175290244,31.0,-26.95,41.0767878491,92.4,74.958,37.03,83.6057573616,41.038,-15.07,43.7175290244,33.92,52.1,62.1689343644,130.44
2019-10-08 22:00:00,69.6275,-43.2315,81.9570091481,39.6475,-15.1415,42.4404203384,29.98,-28.09,41.0834334008,92.4,72.4875,36.9485,81.3611043958,39.6475,-15.1415,42.4404203384,32.84,52.09,61.5778669653,131.43
2019-10-08 22:30:00,67.741,-43.618,80.569057367,40.341,-14.508,42.8704833773,27.4,-29.11,39.9768945767,92.4,70.451,36.692,79.4332818471,40.341,-14.508,42.8704833773,30.11,51.2,59.3974081926,131.58
2019-10-08 23:00:00,65.4725,-45.0085,79.4506974702,38.9725,-15.0185,41.7661477575,26.5,-29.99,40.0206209347,92.4,68.1225,36.7215,77.3895572316,38.9725,-15.0185,41.7661477575,29.15,51.74,59.3864471071,132.84
2019-10-08 23:30:00,61.7735,-45.1185,76.4960413649,35.9435,-14.0785,38.6023231749,25.83,-31.04,40.3815613864,92.4,64.3735,35.9315,73.7225894452,35.9435,-14.0785,38.6023231749,28.43,50.01,57.5262114171,132.27
2019-10-09 00:00:00,59.5905,-44.906,74.6161947988,34.0105,-13.236,36.4952847125,25.58,-31.67,40.7102603775,92.4,62.1705,35.084,71.386680314,34.0105,-13.236,36.4952847125,28.16,48.32,55.9268093136,131.53
2019-10-09 00:30:00,58.8885,-44.708,73.9368696676,35.5285,-13.378,37.9637352779,23.36,-31.33,39.0801548103,92.4,61.3185,35.132,70.6697662813,35.5285,-13.378,37.9637352779,25.79,48.51,54.9394594076,131.28
2019-10-09 01:00:00,56.1675,-45.499,72.2837952604,29.8975,-12.419,32.3742500647,26.27,-33.08,42.2421507502,92.4,58.7975,34.751,68.299180136,29.8975,-12.419,32.3742500647,28.9,47.17,55.3192452949,131.61
2019-10-09 01:30:00,53.8005,-45.921,70.7335284094,24.6805,-11.551,27.2498198389,29.12,-34.37,45.0474338892,92.4,56.6305,34.819,66.478389656,24.6805,-11.551,27.2498198389,31.95,46.37,56.3114499902,132.07
2019-10-09 02:00:00,52.2635,-45.9885,69.6162018822,20.9035,-10.5185,23.4007511525,31.36,-35.47,47.3452267921,92.4,55.2535,34.5115,65.1459353644,20.9035,-10.5185,23.4007511525,34.35,45.03,56.6358843844,131.84
2019-10-09 02:30:00,52.66,-46.308,70.1249346809,21.47,-10.568,23.9299712495,31.19,-35.74,47.4358904207,92.4,55.64,34.382,65.4058982356,21.47,-10.568,23.9299712495,34.17,44.95,56.4631862367,132.09
