Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-09 03:00:00,53.262,-46.57,70.7503041972,22.812,-11.2,25.4131332976,30.45,-35.37,46.671612357,92.4,56.192,34.45,65.9116329945,22.812,-11.2,25.4131332976,33.38,45.65,56.5521608783,132.4
2019-10-09 03:30:00,51.8215,-46.271,69.4728242067,23.0315,-10.541,25.3290874934,28.79,-35.73,45.8856949386,92.4,54.6515,34.599,64.6828976875,23.0315,-10.541,25.3290874934,31.62,45.14,55.113011168,132.24
2019-10-09 04:00:00,50.4235,-46.318,68.4681420534,20.8035,-10.178,23.1598207301,29.62,-36.14,46.7273367527,92.4,53.2935,34.752,63.6230983704,20.8035,-10.178,23.1598207301,32.49,44.93,55.446415574,132.39
2019-10-09 04:30:00,51.3815,-46.305,69.1679952525,21.2515,-10.235,23.587739977600002,30.13,-36.07,46.9985297642,92.4,54.3015,34.295,64.2246053102,21.2515,-10.235,23.587739977600002,33.05,44.53,55.4546968254,132.09
2019-10-09 05:00:00,52.558,-46.364,70.0854040439,23.758,-10.944,26.157478854,28.8,-35.42,45.651028466,92.4,55.378,34.476,65.2327943599,23.758,-10.944,26.157478854,31.62,45.42,55.342576738,132.21
2019-10-09 05:30:00,51.102,-45.8925,68.6843210657,17.572,-9.7125,20.077545673,33.53,-36.18,49.3280173938,92.4,54.232,34.6975,64.3818788965,17.572,-9.7125,20.077545673,36.66,44.41,57.5864888667,131.98
2019-10-09 06:00:00,51.852,-46.426,69.5988748472,15.022,-9.975999999999999,18.032777379,36.83,-36.45,51.8174816061,92.4,55.222,35.434,65.6127856443,15.022,-9.975999999999999,18.032777379,40.2,45.41,60.6474080238,132.97
2019-10-09 06:30:00,55.6165,-45.199,71.6669008207,15.5265,-10.099,18.5219330322,40.09,-35.1,53.2843138269,92.4,59.1865,36.151,69.3537063411,15.5265,-10.099,18.5219330322,43.66,46.25,63.6023435103,132.55
2019-10-09 07:00:00,60.2345,-43.9415,74.5590397772,17.5045,-10.3015,20.3107957131,42.73,-33.64,54.3829247099,92.4,63.9845,36.7585,73.79162257670001,17.5045,-10.3015,20.3107957131,46.48,47.06,66.144039792,131.92
2019-10-09 07:30:00,64.414,-42.2335,77.0248785669,17.404,-10.4835,20.3175536975,47.01,-31.75,56.7274413313,92.4,68.434,37.8065,78.1827589578,17.404,-10.4835,20.3175536975,51.03,48.29,70.2565655295,131.33
2019-10-09 08:00:00,61.258,-38.9655,72.6006388006,23.878,-12.0755,26.7577387731,37.38,-26.89,46.0471117444,92.4,64.568,40.9545,76.4610861435,23.878,-12.0755,26.7577387731,40.69,53.03,66.8420301906,131.1
2019-10-09 08:30:00,61.2255,-38.6005,72.3779002908,19.8155,-11.7905,23.0579689153,41.41,-26.81,49.3311686462,92.4,64.7955,41.5095,76.9512534693,19.8155,-11.7905,23.0579689153,44.98,53.3,69.7430311931,131.24
2019-10-09 09:00:00,69.4085,-40.2825,80.2509792993,27.7885,-13.0325,30.6927807228,41.62,-27.25,49.7472300736,92.4,73.0385,39.9975,83.273179887,27.7885,-13.0325,30.6927807228,45.25,53.03,69.7118598231,131.48
2019-10-09 09:30:00,72.3465,-39.7205,82.5332307771,33.2065,-13.8305,35.9715772868,39.14,-25.89,46.92794157,92.4,75.8065,40.4495,85.9231487581,33.2065,-13.8305,35.9715772868,42.6,54.28,69.0005681136,131.39
2019-10-09 10:00:00,72.92,-39.7635,83.0569824413,35.13,-13.663499999999999,37.6936086393,37.79,-26.1,45.9270519411,92.4,76.28,40.3265,86.2836311374,35.13,-13.663499999999999,37.6936086393,41.15,53.99,67.8840378882,131.39
2019-10-09 10:30:00,71.584,-40.3675,82.1815314548,36.154,-14.2175,38.8490543289,35.43,-26.15,44.0352972058,92.4,74.784,40.4325,85.014314749,36.154,-14.2175,38.8490543289,38.63,54.65,66.9245799389,131.95
2019-10-09 11:00:00,71.837,-39.871,82.1599124269,36.337,-14.661,39.1831914218,35.5,-25.21,43.5407177249,92.4,75.027,40.379,85.202783816,36.337,-14.661,39.1831914218,38.69,55.04,67.2779139094,131.52
2019-10-09 11:30:00,70.9435,-39.6605,81.2769060219,40.4835,-15.650500000000001,43.4033630321,30.46,-24.01,38.7851994967,92.4,73.7835,40.2795,84.062137687,40.4835,-15.650500000000001,43.4033630321,33.3,55.93,65.0926639492,131.16
2019-10-09 12:00:00,72.13,-39.4725,82.2241762273,39.99,-15.1325,42.7573696133,32.14,-24.34,40.3164383348,92.4,75.09,40.2975,85.2196961169,39.99,-15.1325,42.7573696133,35.1,55.43,65.6086495822,131.01
2019-10-09 12:30:00,71.9735,-39.783500000000004,82.2369234256,41.2935,-15.8235,44.2214460924,30.68,-23.96,38.9274196422,92.4,74.8235,40.2965,84.9844930826,41.2935,-15.8235,44.2214460924,33.53,56.12,65.3736590685,131.28
2019-10-09 13:00:00,71.433,-39.9155,81.8286052017,43.703,-15.9855,46.5348086839,27.73,-23.93,36.6278282184,92.4,74.093,39.9745,84.1886767876,43.703,-15.9855,46.5348086839,30.39,55.96,63.6794605819,131.09
2019-10-09 13:30:00,69.983,-40.163,80.6888273431,43.013,-15.913,45.8622038066,26.97,-24.25,36.2690418953,92.4,72.573,39.817,82.7782206743,43.013,-15.913,45.8622038066,29.56,55.73,63.0842809264,131.16
2019-10-09 14:00:00,71.3615,-40.018,81.8162820363,34.0015,-14.088,36.8045343164,37.36,-25.93,45.4767468054,92.4,74.6915,40.322,84.8804091428,34.0015,-14.088,36.8045343164,40.69,54.41,67.942065026,131.49
2019-10-09 14:30:00,69.5,-40.6715,80.5259021201,35.35,-13.5815,37.8692440148,34.15,-27.09,43.5900286763,92.4,72.61,39.4885,82.6532136837,35.35,-13.5815,37.8692440148,37.26,53.07,64.8439087347,131.4
2019-10-09 15:00:00,70.923,-40.3385,81.5920738261,37.143,-14.2585,39.7857671944,33.78,-26.08,42.6761619643,92.4,74.003,39.6515,83.9564497895,37.143,-14.2585,39.7857671944,36.86,53.91,65.3065670511,131.3
2019-10-09 15:30:00,71.4495,-40.6385,82.1980457949,34.0095,-13.9385,36.7549707183,37.44,-26.7,45.9852541583,92.4,74.7895,39.7815,84.7114930367,34.0095,-13.9385,36.7549707183,40.78,53.72,67.4451391873,131.62
2019-10-09 16:00:00,71.956,-41.3015,82.9667393493,34.276,-13.5315,36.8503143575,37.68,-27.77,46.8076414702,92.4,75.326,39.6685,85.1328148733,34.276,-13.5315,36.8503143575,41.05,53.2,67.1962982611,132.05
2019-10-09 16:30:00,74.203,-40.7625,84.6620730626,37.423,-14.1525,40.0096761453,36.78,-26.61,45.396701422,92.4,77.503,40.0475,87.2382786697,37.423,-14.1525,40.0096761453,40.08,54.2,67.4095423512,131.81
2019-10-09 17:00:00,72.757,-40.6245,83.3302529052,31.667,-13.2845,34.3406003042,41.09,-27.34,49.354469909,92.4,76.387,39.8555,86.159356133,31.667,-13.2845,34.3406003042,44.72,53.14,69.4531352784,131.59
2019-10-09 17:30:00,64.488,-39.0165,75.3723385351,29.288,-12.7365,31.9375230137,35.2,-26.28,43.9281048988,92.4,67.658,40.8235,79.0200171871,29.288,-12.7365,31.9375230137,38.37,53.56,65.885738214,131.09
2019-10-09 18:00:00,65.415,-38.2555,75.7799809003,30.855,-12.5755,33.3192770817,34.56,-25.68,43.0564280915,92.4,68.545,40.8345,79.7864237527,30.855,-12.5755,33.3192770817,37.69,53.41,65.3694439322,130.3
2019-10-09 18:30:00,68.983,-38.4175,78.9592210907,37.263,-13.2475,39.5477866037,31.72,-25.17,40.4930524905,92.4,71.913,40.9025,82.7314575917,37.263,-13.2475,39.5477866037,34.65,54.15,64.2872071255,130.57
2019-10-09 19:00:00,67.953,-38.061,77.8861343886,36.393,-12.351,38.4317271275,31.56,-25.71,40.7067279451,92.4,70.883,41.019,81.8960197446,36.393,-12.351,38.4317271275,34.49,53.37,63.5446063801,130.38
2019-10-09 19:30:00,68.7745,-38.364,78.751052985,37.5245,-13.034,39.7237115115,31.25,-25.33,40.226501215,92.4,71.6845,41.166,82.6638197536,37.5245,-13.034,39.7237115115,34.16,54.2,64.0667277142,130.85
2019-10-09 20:00:00,66.4725,-38.837,76.9864002617,31.3825,-12.987,33.9635609919,35.09,-25.85,43.5836047155,92.4,69.6225,40.373,80.481498714,31.3825,-12.987,33.9635609919,38.24,53.36,65.6474462565,130.58
2019-10-09 20:30:00,71.5285,-40.6965,82.2953912713,31.9085,-12.9365,34.4311690841,39.62,-27.76,48.3772880596,92.4,75.0285,37.9635,84.0862839261,31.9085,-12.9365,34.4311690841,43.12,50.9,66.7094026356,130.16
2019-10-09 21:00:00,70.9605,-41.0865,81.99690873750001,34.2805,-13.4165,36.8124320373,36.68,-27.67,45.9461782959,92.4,74.2605,37.8035,83.3290253903,34.2805,-13.4165,36.8124320373,39.98,51.22,64.9760632849,130.42
2019-10-09 21:30:00,69.973,-41.6825,81.4472315997,36.343,-13.9725,38.9364148998,33.63,-27.71,43.5754632792,92.4,73.073,37.5075,82.1369337463,36.343,-13.9725,38.9364148998,36.73,51.48,63.2398869385,130.63
2019-10-09 22:00:00,67.482,-42.454,79.7255444635,35.482,-13.804,38.0725982828,32.0,-28.65,42.9513969505,92.4,70.492,37.186,79.6989376341,35.482,-13.804,38.0725982828,35.01,50.99,61.8520832309,131.09
2019-10-09 22:30:00,65.098,-43.3935,78.2351931438,35.608,-13.2135,37.980603553,29.49,-30.18,42.1958825005,92.4,67.938,36.7865,77.2581285448,35.608,-13.2135,37.980603553,32.33,50.0,59.5418247957,131.65
2019-10-09 23:00:00,62.563,-44.5615,76.8105217483,35.283,-12.961500000000001,37.5884366694,27.28,-31.6,41.746357925,92.4,65.263,36.908500000000004,74.9766399704,35.283,-12.961500000000001,37.5884366694,29.98,49.87,58.1877762077,132.71
2019-10-09 23:30:00,60.1175,-44.4835,74.7856642579,34.6175,-12.3035,36.7389087821,25.5,-32.18,41.0585240845,92.4,62.7075,35.7665,72.190533164,34.6175,-12.3035,36.7389087821,28.09,48.07,55.6756050708,131.87
2019-10-10 00:00:00,56.494,-44.9835,72.2155613995,30.384,-11.3035,32.4184603004,26.11,-33.68,42.6154256109,92.4,59.124,35.4865,68.9560661454,30.384,-11.3035,32.4184603004,28.74,46.79,54.9116718012,132.07
2019-10-10 00:30:00,54.7445,-45.778,71.3623539708,29.2745,-11.298,31.378992244,25.47,-34.48,42.8671354303,92.4,57.3345,35.582,67.4783195867,29.2745,-11.298,31.378992244,28.06,46.88,54.6360503697,132.82
2019-10-10 01:00:00,55.586,-45.9385,72.1120598669,32.396,-12.1685,34.6059707023,23.19,-33.77,40.9657051691,92.4,58.036,35.6915,68.1326681427,32.396,-12.1685,34.6059707023,25.64,47.86,54.2953883861,133.06
2019-10-10 01:30:00,54.489,-46.425,71.5844378758,32.689,-11.785,34.7484812042,21.8,-34.64,40.9288358007,92.4,56.849,35.995,67.2863197537,32.689,-11.785,34.7484812042,24.16,47.78,53.5409562858,133.74
2019-10-10 02:00:00,55.9025,-45.827,72.2855686514,37.0025,-12.207,38.9640328412,18.9,-33.62,38.5683082336,92.4,58.0625,36.213,68.4297835394,37.0025,-12.207,38.9640328412,21.06,48.42,52.8017045179,133.32
2019-10-10 02:30:00,56.1065,-45.953,72.5232207727,37.8165,-12.563,39.8486717627,18.29,-33.39,38.071199088,92.4,58.2165,36.387,68.6525647099,37.8165,-12.563,39.8486717627,20.4,48.95,53.0307693702,133.69
2019-10-10 03:00:00,55.5515,-46.263,72.2926989484,37.8015,-12.453,39.7998820507,17.75,-33.81,38.1861048027,92.4,57.6315,36.627,68.2856274867,37.8015,-12.453,39.7998820507,19.83,49.08,52.9346323308,134.11
2019-10-10 03:30:00,55.0865,-46.117,71.8421893545,37.0165,-12.087,38.9399132157,18.07,-34.03,38.5300635868,92.4,57.1865,36.403,67.7899269158,37.0165,-12.087,38.9399132157,20.17,48.49,52.5177017776,133.79
2019-10-10 04:00:00,55.671,-46.1635,72.3210133588,38.471,-12.4135,40.4241613797,17.2,-33.75,37.8801069164,92.4,57.721,36.5865,68.3394894863,38.471,-12.4135,40.4241613797,19.25,49.0,52.6456313477,133.99
2019-10-10 04:30:00,55.8865,-46.037,72.4065345894,39.0265,-12.357,40.9360861741,16.86,-33.68,37.6643332611,92.4,57.9065,36.263,68.3239922081,39.0265,-12.357,40.9360861741,18.88,48.62,52.1570589662,133.6
2019-10-10 05:00:00,56.2915,-45.947,72.6626436434,39.0515,-12.307,40.944864162100004,17.24,-33.64,37.8003597866,92.4,58.3315,36.123,68.6107500414,39.0515,-12.307,40.944864162100004,19.28,48.43,52.1266083685,133.37
2019-10-10 05:30:00,56.2985,-45.689,72.5052123868,38.5485,-12.609,40.5582757677,17.75,-33.08,37.5412959286,92.4,58.3585,35.561,68.3395876725,38.5485,-12.609,40.5582757677,19.81,48.17,52.0844026557,132.66
2019-10-10 06:00:00,56.027,-45.496,72.1727839632,36.457,-12.176,38.4365428336,19.57,-33.32,38.6420405776,92.4,58.217,35.554,68.2151449826,36.457,-12.176,38.4365428336,21.76,47.73,52.456176948,132.51
2019-10-10 06:30:00,57.531,-44.8055,72.9201535328,33.271,-11.5055,35.204203886,24.26,-33.3,41.1999708738,92.4,60.011,36.3345,70.1535174546,33.271,-11.5055,35.204203886,26.74,47.84,54.80595953,132.51
2019-10-10 07:00:00,60.333,-43.85,74.5848066901,31.653,-11.18,33.5694028693,28.68,-32.67,43.4726500227,92.4,63.123,37.16,73.2487455797,31.653,-11.18,33.5694028693,31.47,48.34,57.6811624363,132.35
2019-10-10 07:30:00,64.1095,-42.4585,76.8944225058,30.2895,-10.7085,32.1267144679,33.82,-31.75,46.3880900663,92.4,67.2395,38.0215,77.2449663247,30.2895,-10.7085,32.1267144679,36.95,48.73,61.1548477228,131.95
2019-10-10 08:00:00,66.216,-41.483,78.1370459193,30.236,-10.773,32.0978694776,35.98,-30.71,47.3039586081,92.4,69.466,38.317,79.3329543443,30.236,-10.773,32.0978694776,39.23,49.09,62.8396451295,131.33
2019-10-10 08:30:00,67.152,-41.3075,78.8397149935,31.452,-11.4475,33.4704878998,35.7,-29.86,46.541482572,92.4,70.382,39.2325,80.5780055614,31.452,-11.4475,33.4704878998,38.93,50.68,63.9062383496,131.92
2019-10-10 09:00:00,66.299,-41.7285,78.3378906612,28.319,-10.7585,30.2937466031,37.98,-30.97,49.0063393858,92.4,69.709,39.5515,80.1477749738,28.319,-10.7585,30.2937466031,41.39,50.31,65.1477413269,132.57
2019-10-10 09:30:00,67.577,-41.128,79.1085539812,29.367,-10.718,31.2617372038,38.21,-30.41,48.8341294588,92.4,70.997,40.012,81.4956081823,29.367,-10.718,31.2617372038,41.63,50.73,65.6246127608,132.43
2019-10-10 10:00:00,66.8675,-41.0325,78.4533530992,29.7675,-10.7025,31.6330138068,37.1,-30.33,47.9199217445,92.4,70.2075,40.1075,80.8560734423,29.7675,-10.7025,31.6330138068,40.44,50.81,64.9388150492,132.43
2019-10-10 10:30:00,67.8355,-41.346,79.4427263898,30.8655,-11.046,32.7825137268,36.97,-30.3,47.8003232207,92.4,71.1655,40.064,81.6679403821,30.8655,-11.046,32.7825137268,40.3,51.11,65.0870348072,132.63
2019-10-10 11:00:00,70.1085,-40.521,80.9762509212,35.7085,-11.911,37.6426472668,34.4,-28.61,44.7425088702,92.4,73.2785,40.869,83.9047896324,35.7085,-11.911,37.6426472668,37.57,52.78,64.7860579137,132.5
2019-10-10 11:30:00,70.7055,-40.446,81.4564094854,42.7155,-13.366,44.7578361435,27.99,-27.08,38.9456865391,92.4,73.4255,40.864,84.0307714248,42.7155,-13.366,44.7578361435,30.71,54.23,62.3217217349,132.42
2019-10-10 12:00:00,69.0025,-40.784,80.1540994725,39.6125,-12.754,41.615077463,29.39,-28.03,40.6134583605,92.4,71.8125,40.476,82.4338627765,39.6125,-12.754,41.615077463,32.2,53.23,62.2115174224,132.42
2019-10-10 12:30:00,69.701,-41.165,80.9492842834,36.591,-12.175,38.5633492581,33.11,-28.99,44.0078652061,92.4,72.771,40.265,83.1678343231,36.591,-12.175,38.5633492581,36.18,52.44,63.7098579499,132.61
2019-10-10 13:00:00,69.474,-41.2645,80.8046758316,37.844,-12.6145,39.8910258862,31.63,-28.65,42.6764501804,92.4,72.444,40.2755,82.8869654183,37.844,-12.6145,39.8910258862,34.6,52.89,63.2021526532,132.61
2019-10-10 13:30:00,69.6515,-41.5415,81.0988759139,42.3815,-12.5715,44.2067206938,27.27,-28.97,39.7858492432,92.4,72.3515,40.2585,82.7978645528,42.3815,-12.5715,44.2067206938,29.97,52.83,60.7388656463,132.85
2019-10-10 14:00:00,69.8035,-41.47,81.1929154068,42.5335,-12.94,44.4583200565,27.27,-28.53,39.4666162725,92.4,72.4735,40.15,82.8518599806,42.5335,-12.94,44.4583200565,29.94,53.09,60.9504036082,132.74
2019-10-10 14:30:00,68.315,-41.297,79.8271973327,37.625,-12.717,39.7160259089,30.69,-28.58,41.9367678774,92.4,71.235,40.133,81.7623563384,37.625,-12.717,39.7160259089,33.61,52.85,62.6318976241,132.59
2019-10-10 15:00:00,68.4535,-41.4865,80.043808908,39.6035,-13.2265,41.7537724583,28.85,-28.26,40.3850232141,92.4,71.2335,40.2635,81.8251853313,39.6035,-13.2265,41.7537724583,31.63,53.49,62.1420710952,132.86
2019-10-10 15:30:00,69.747,-42.0165,81.4249978892,42.307,-14.0065,44.5652812316,27.44,-28.01,39.211142549,92.4,72.437,39.9335,82.71519444,42.307,-14.0065,44.5652812316,30.13,53.94,61.7846299657,133.03
2019-10-10 16:00:00,69.3,-42.034,81.0515092765,43.27,-14.054,45.4951405757,26.03,-27.98,38.2157205872,92.4,71.89,39.766,82.1553823921,43.27,-14.054,45.4951405757,28.62,53.82,60.9565156485,132.86
2019-10-10 16:30:00,70.107,-42.0205,81.7356340237,41.787,-13.8105,44.0100361196,28.32,-28.21,39.972822017,92.4,72.847,39.3695,82.804848525,41.787,-13.8105,44.0100361196,31.06,53.18,61.5860049037,132.63
2019-10-10 17:00:00,72.6105,-41.8875,83.8262928114,40.5705,-13.7075,42.8236036141,32.04,-28.18,42.669356686,92.4,75.6205,39.1625,85.1596232172,40.5705,-13.7075,42.8236036141,35.05,52.87,63.4329520045,132.24
2019-10-10 17:30:00,72.821,-41.3865,83.7600168532,40.571,-13.7665,42.8429989993,32.25,-27.62,42.4608867077,92.4,75.831,39.1335,85.3332958654,40.571,-13.7665,42.8429989993,35.26,52.9,63.5741897314,131.68
2019-10-10 18:00:00,68.6245,-39.341,79.1014303363,40.1445,-13.491,42.350772853,28.48,-25.85,38.4620969267,92.4,71.3745,40.679,82.1529079902,40.1445,-13.491,42.350772853,31.23,54.17,62.5276083023,131.19
2019-10-10 18:30:00,68.4095,-38.562,78.5295328794,40.9295,-13.662,43.1494404859,27.48,-24.9,37.0831552056,92.4,71.0495,41.028,82.0446721869,40.9295,-13.662,43.1494404859,30.12,54.69,62.4356508735,130.66
2019-10-10 19:00:00,70.239,-37.842,79.7842972332,43.869,-13.532,45.9086504376,26.37,-24.31,35.8657636194,92.4,72.819,41.248,83.6899292926,43.869,-13.532,45.9086504376,28.95,54.78,61.9592680719,130.4
2019-10-10 19:30:00,69.3915,-38.246,79.2334322635,44.5215,-13.586,46.548290605,24.87,-24.66,35.0233136639,92.4,71.8515,41.144,82.7977462752,44.5215,-13.586,46.548290605,27.33,54.73,61.1743557383,130.74
2019-10-10 20:00:00,67.9365,-38.1825,77.9311961829,39.4565,-13.8825,41.8274933327,28.48,-24.3,37.4379540039,92.4,70.6465,40.6175,81.4905471113,39.4565,-13.8825,41.8274933327,31.19,54.5,62.7938380735,130.23
2019-10-10 20:30:00,74.0155,-40.767,84.4999557944,39.5555,-14.457,42.1146343834,34.46,-26.31,43.3555959479,92.4,77.1455,38.573,86.2514028828,39.5555,-14.457,42.1146343834,37.59,53.03,65.0014538299,130.64
2019-10-10 21:00:00,73.041,-41.6195,84.0664645459,39.271,-14.7195,41.9389451614,33.77,-26.9,43.1743314945,92.4,76.151,37.9605,85.0880388847,39.271,-14.7195,41.9389451614,36.88,52.68,64.3064289166,130.9
2019-10-10 21:30:00,71.2115,-41.8605,82.6037480536,39.5215,-14.8105,42.2054483746,31.69,-27.05,41.6648364931,92.4,74.1815,37.7395,83.2295909067,39.5215,-14.8105,42.2054483746,34.66,52.55,62.9509181823,130.9
2019-10-10 22:00:00,69.11,-42.307,81.0313170879,39.55,-14.647,42.1750768701,29.56,-27.66,40.4829494973,92.4,71.94,37.373,81.0685187295,39.55,-14.647,42.1750768701,32.39,52.02,61.2796254884,130.95
2019-10-10 22:30:00,66.924,-42.941,79.51572962,38.864,-14.551,41.4986999435,28.06,-28.39,39.9168598464,92.4,69.654,36.779,78.7678523066,38.864,-14.551,41.4986999435,30.79,51.33,59.8564365795,131.01
2019-10-10 23:00:00,64.539,-43.6455,77.9115664792,37.599,-14.3455,40.2427406031,26.94,-29.3,39.8026833266,92.4,67.209,37.1645,76.8000634196,37.599,-14.3455,40.2427406031,29.61,51.51,59.4140740902,131.96
2019-10-10 23:30:00,62.9625,-43.9355,76.776328165,38.1025,-14.0355,40.6053662279,24.86,-29.9,38.8848248035,92.4,65.4925,36.7345,75.0912181716,38.1025,-14.0355,40.6053662279,27.39,50.77,57.6871302805,131.85
2019-10-11 00:00:00,61.2245,-44.733,75.8253301295,37.3845,-14.333,40.0379286334,23.84,-30.4,38.6329600212,92.4,63.6945,36.907,73.6146451411,37.3845,-14.333,40.0379286334,26.31,51.24,57.5999453125,132.72
2019-10-11 00:30:00,60.944,-44.7165,75.5892618581,38.634,-14.4465,41.2466643288,22.31,-30.27,37.6033110244,92.4,63.314,36.8235,73.2436532967,38.634,-14.4465,41.2466643288,24.68,51.27,56.9009253,132.5
2019-10-11 01:00:00,60.855,-44.7695,75.5489189549,39.365,-14.6495,42.0025127254,21.49,-30.12,37.0004662133,92.4,63.165,36.8505,73.1284935935,39.365,-14.6495,42.0025127254,23.8,51.5,56.7334998039,132.63
2019-10-11 01:30:00,60.6775,-44.9345,75.5040945678,39.4775,-14.8045,42.1621421005,21.2,-30.13,36.8409676854,92.4,62.9675,36.7955,72.9302055153,39.4775,-14.8045,42.1621421005,23.49,51.6,56.6951505863,132.76
2019-10-11 02:00:00,60.207,-44.8385,75.0691276841,38.727,-14.4985,41.3519894473,21.48,-30.34,37.1739962877,92.4,62.517,36.6315,72.458554231,38.727,-14.4985,41.3519894473,23.79,51.13,56.3936255263,132.57
2019-10-11 02:30:00,59.451,-45.1865,74.6742337306,37.791,-14.4665,40.4652851621,21.66,-30.72,37.5882162386,92.4,61.771,36.6535,71.8271223372,37.791,-14.4665,40.4652851621,23.98,51.12,56.4649873816,132.91
2019-10-11 03:00:00,58.426,-45.836,74.2599244007,36.276,-14.466,39.0539797204,22.15,-31.37,38.4018150613,92.4,60.796,36.714,71.0216263683,36.276,-14.466,39.0539797204,24.52,51.18,56.750531275,133.48
2019-10-11 03:30:00,58.2065,-46.221,74.3261561178,36.7665,-14.561,39.5448889649,21.44,-31.66,38.2364904247,92.4,60.5265,36.629,70.7470200309,36.7665,-14.561,39.5448889649,23.76,51.19,56.435394036,133.74
2019-10-11 04:00:00,58.553,-46.3975,74.7073076429,37.333,-14.0875,39.9025130192,21.22,-32.31,38.6552001676,92.4,60.863,36.8025,71.1247409503,37.333,-14.0875,39.9025130192,23.53,50.89,56.0665051524,134.06
2019-10-11 04:30:00,58.744,-45.531,74.3231424053,38.524,-13.721,40.8945524123,20.22,-31.81,37.6924992538,92.4,60.984,36.709,71.1800459188,38.524,-13.721,40.8945524123,22.46,50.43,55.2054028153,133.17
2019-10-11 05:00:00,59.169,-45.4615,74.6171464427,38.849,-13.9115,41.2646899086,20.32,-31.55,37.5273886648,92.4,61.419,36.9585,71.681408212,38.849,-13.9115,41.2646899086,22.57,50.87,55.6521500034,133.3
2019-10-11 05:30:00,59.7785,-45.407,75.0684002177,38.8485,-14.507,41.4687713979,20.93,-30.9,37.3212392613,92.4,62.0485,36.883,72.1829068495,38.8485,-14.507,41.4687713979,23.2,51.39,56.3841475949,133.2
2019-10-11 06:00:00,60.332,-44.4955,74.965323612,37.732,-13.8855,40.2058569645,22.6,-30.61,38.0490748902,92.4,62.712,36.2145,72.4174354299,37.732,-13.8855,40.2058569645,24.98,50.1,55.9822328958,131.99
2019-10-11 06:30:00,63.1485,-44.5725,77.2945069749,37.8385,-14.2425,40.4301977302,25.31,-30.33,39.5032277162,92.4,65.7185,37.8675,75.8476683788,37.8385,-14.2425,40.4301977302,27.88,52.11,59.0994627725,133.36
2019-10-11 07:00:00,66.279,-42.8145,78.9049253928,37.779,-13.9445,40.2703603318,28.5,-28.87,40.5675596998,92.4,69.029,38.1855,78.8868509401,37.779,-13.9445,40.2703603318,31.25,52.13,60.7791033168,132.12
2019-10-11 07:30:00,70.49,-40.938,81.5153969751,39.21,-14.028,41.6438336852,31.28,-26.91,41.2624102544,92.4,73.42,38.912,83.0941643198,39.21,-14.028,41.6438336852,34.21,52.94,63.0314818166,131.09
2019-10-11 08:00:00,72.4845,-39.7965,82.6907742889,38.2245,-13.9765,40.6995694388,34.26,-25.82,42.90011655,92.4,75.5945,39.1535,85.1323968446,38.2245,-13.9765,40.6995694388,37.37,53.13,64.9562452733,130.36
2019-10-11 08:30:00,72.4475,-39.8195,82.6694189922,37.3975,-13.8395,39.8761177461,35.05,-25.98,43.6286935399,92.4,75.6375,39.0805,85.1370476731,37.3975,-13.8395,39.8761177461,38.24,52.92,65.2903055591,130.31
2019-10-11 09:00:00,72.3155,-39.2935,82.301340709,38.7955,-14.1135,41.2829468728,33.52,-25.18,41.9240122126,92.4,75.3855,39.6165,85.1612628048,38.7955,-14.1135,41.2829468728,36.59,53.73,65.0056997501,130.31
2019-10-11 09:30:00,66.768,-36.326,76.0101578738,43.328,-13.636,45.4230787156,23.44,-22.69,32.6231466907,92.4,69.128,42.014,80.8941072019,43.328,-13.636,45.4230787156,25.8,55.65,61.3397301918,129.81
2019-10-11 10:00:00,67.8725,-35.9175,76.7902536947,46.2125,-13.3675,48.1070183289,21.66,-22.55,31.2675246862,92.4,70.0925,42.3425,81.8892292216,46.2125,-13.3675,48.1070183289,23.88,55.71,60.6123626004,129.72
2019-10-11 10:30:00,74.866,-38.3925,84.1362110643,42.936,-13.9425,45.1430327099,31.93,-24.45,40.21600925,92.4,77.806,40.2075,87.5809151143,42.936,-13.9425,45.1430327099,34.87,54.15,64.406050958,129.95
2019-10-11 11:00:00,75.2645,-38.253,84.4277026174,42.8745,-13.833,45.0508006505,32.39,-24.42,40.5641282416,92.4,78.2545,40.367,88.0526062036,42.8745,-13.833,45.0508006505,35.38,54.2,64.7254540347,130.0
2019-10-11 11:30:00,75.081,-38.206,84.2428335053,42.661,-13.486,44.7418497271,32.42,-24.72,40.76928746,92.4,78.081,40.424,87.9246401016,42.661,-13.486,44.7418497271,35.42,53.91,64.50476339,130.0
2019-10-11 12:00:00,74.9655,-38.2995,84.1824084385,42.6055,-13.3495,44.6479314246,32.36,-24.95,40.8616213579,92.4,77.9455,40.0705,87.6421470555,42.6055,-13.3495,44.6479314246,35.34,53.42,64.0516354202,129.74
2019-10-11 12:30:00,75.2465,-38.343,84.452480196,42.3565,-13.353,44.4114366042,32.89,-24.99,41.3068057346,92.4,78.2765,40.137,87.9669780159,42.3565,-13.353,44.4114366042,35.92,53.49,64.4315644696,129.84
2019-10-11 13:00:00,74.024,-38.749,83.5526036518,39.884,-13.249,42.0270086611,34.14,-25.5,42.6120827935,92.4,77.134,39.731,86.7652368002,39.884,-13.249,42.0270086611,37.25,52.98,64.7645188355,130.03
2019-10-11 13:30:00,71.917,-39.4125,82.0085364169,38.177,-13.5725,40.5178489712,33.74,-25.84,42.4981552541,92.4,75.017,39.5275,84.7937117082,38.177,-13.5725,40.5178489712,36.84,53.1,64.6281331929,130.5
2019-10-11 14:00:00,68.11,-39.9735,78.973747551,33.03,-11.8735,35.0993005949,35.08,-28.1,44.9468174624,92.4,71.3,39.0765,81.305982881,33.03,-11.8735,35.0993005949,38.27,50.95,63.7220166034,130.55
2019-10-11 14:30:00,68.235,-40.3745,79.2850268036,33.995,-11.4245,35.8633409661,34.24,-28.95,44.8383775353,92.4,71.365,38.4355,81.0570841151,33.995,-11.4245,35.8633409661,37.37,49.86,62.3100032098,130.39
2019-10-11 15:00:00,67.8245,-40.5785,79.0365577597,34.6045,-11.6085,36.4997081153,33.22,-28.97,44.0775373632,92.4,70.8945,38.6315,80.7367507552,34.6045,-11.6085,36.4997081153,36.29,50.24,61.9759767975,130.74
2019-10-11 15:30:00,66.774,-40.369,78.0283489317,34.314,-11.699,36.2535128919,32.46,-28.67,43.3084345134,92.4,69.804,38.791,79.8582500247,34.314,-11.699,36.2535128919,35.49,50.49,61.7153157652,130.68
2019-10-11 16:00:00,62.6885,-40.9995,74.9053204552,35.3485,-12.1595,37.3814110555,27.34,-28.84,39.739416201,92.4,65.3585,38.1705,75.6883121261,35.3485,-12.1595,37.3814110555,30.01,50.33,58.5978583226,130.68
2019-10-11 16:30:00,58.14,-41.2545,71.2895039276,32.59,-11.5845,34.587696371,25.55,-29.67,39.1549664794,92.4,60.69,38.7055,71.9818854313,32.59,-11.5845,34.587696371,28.1,50.29,57.6081079363,131.35
2019-10-11 17:00:00,57.8015,-41.765,71.3114901489,30.7415,-11.105,32.6857896837,27.06,-30.66,40.8935104876,92.4,60.4415,38.375,71.5948011189,30.7415,-11.105,32.6857896837,29.7,49.48,57.7092748178,131.49
2019-10-11 17:30:00,59.376,-41.6925,72.5518706323,32.246,-11.8925,34.3691150926,27.13,-29.8,40.2998374687,92.4,62.036,38.2575,72.8841656483,32.246,-11.8925,34.3691150926,29.79,50.15,58.3306660343,131.31
2019-10-11 18:00:00,58.318,-41.8855,71.8010044098,31.218,-10.6955,32.9993521792,27.1,-31.19,41.3185926672,92.4,60.978,37.9545,71.8252083481,31.218,-10.6955,32.9993521792,29.76,48.65,57.0305190227,131.36
2019-10-11 18:30:00,57.3985,-41.604,70.8906243325,27.1585,-9.574,28.7966247718,30.24,-32.03,44.0497275815,92.4,60.2685,37.696,71.086429846,27.1585,-9.574,28.7966247718,33.11,47.27,57.712433669,130.82
2019-10-11 19:00:00,58.1235,-41.4585,71.3943168221,24.1135,-9.7985,26.0282823963,34.01,-31.66,46.4654247802,92.4,61.2335,37.8515,71.9880377181,24.1135,-9.7985,26.0282823963,37.12,47.65,60.4021266182,130.91
2019-10-11 19:30:00,58.0015,-41.9285,71.5693587683,23.8315,-9.9985,25.8439624381,34.17,-31.93,46.7665885008,92.4,61.1415,37.9115,71.9413987527,23.8315,-9.9985,25.8439624381,37.31,47.91,60.7240001976,131.45
2019-10-11 20:00:00,57.124,-41.862,70.8207485134,25.084,-9.872,26.9566956432,32.04,-31.99,45.2760610036,92.4,60.124,37.398,70.8061140015,25.084,-9.872,26.9566956432,35.04,47.27,58.8409253836,130.97
2019-10-11 20:30:00,54.228,-42.2595,68.7498459944,19.388,-9.5595,21.6166274948,34.84,-32.7,47.7819589385,92.4,57.398,37.0605,68.3228443806,19.388,-9.5595,21.6166274948,38.01,46.62,60.1513466183,131.08
2019-10-11 21:00:00,53.935,-42.6695,68.7725995964,20.775,-10.0295,23.0692760019,33.16,-32.64,46.5290790796,92.4,57.005,36.8605,67.8842138148,20.775,-10.0295,23.0692760019,36.23,46.89,59.2560967327,131.15
2019-10-11 21:30:00,52.89,-42.8755,68.0856857221,23.17,-10.4055,25.3992781443,29.72,-32.47,44.0179429324,92.4,55.74,36.4845,66.6188137109,23.17,-10.4055,25.3992781443,32.57,46.89,57.091829538,131.18
2019-10-11 22:00:00,50.648,-43.5955,66.8265480498,24.048,-10.5855,26.2746858069,26.6,-33.01,42.3936327766,92.4,53.288,36.8745,64.8023124144,24.048,-10.5855,26.2746858069,29.24,47.46,55.74431989,132.06
2019-10-11 22:30:00,47.921,-44.7515,65.5676672854,22.611,-9.7715,24.6320834127,25.31,-34.98,43.1763419016,92.4,50.501,36.7885,62.4799546515,22.611,-9.7715,24.6320834127,27.89,46.56,54.2741715736,132.99
2019-10-11 23:00:00,46.467,-45.024,64.7019525594,22.617,-9.724,24.6187908923,23.85,-35.3,42.6017898685,92.4,48.947,36.546,61.0853413267,22.617,-9.724,24.6187908923,26.33,46.27,53.2370341022,132.95
2019-10-11 23:30:00,45.2895,-45.138,63.9419881944,23.0795,-9.788,25.0692693202,22.21,-35.35,41.7481328924,92.4,47.6695,36.442,60.0033381926,23.0795,-9.788,25.0692693202,24.59,46.23,52.3629735596,133.0
2019-10-12 00:00:00,45.0075,-45.2685,63.8350385643,23.7075,-10.0185,25.7374415687,21.3,-35.25,41.1855860709,92.4,47.3075,36.3315,59.6487841326,23.7075,-10.0185,25.7374415687,23.6,46.35,52.0123302689,133.0
2019-10-12 00:30:00,45.2275,-45.838,64.394479579,25.2675,-10.628,27.4116934947,19.96,-35.21,40.4740126501,92.4,47.4575,36.422,59.822875142,25.2675,-10.628,27.4116934947,22.19,47.05,52.0201749324,133.59
2019-10-12 01:00:00,44.9305,-46.062,64.346388199,24.7405,-10.682,26.9480512143,20.19,-35.38,40.7354943508,92.4,47.1605,36.068,59.3718231508,24.7405,-10.682,26.9480512143,22.42,46.75,51.848036607,133.48
2019-10-12 01:30:00,43.4305,-46.3985,63.5533565793,20.3705,-10.1285,22.7495886227,23.06,-36.27,42.97995463,92.4,45.8605,36.0015,58.3034601246,20.3705,-10.1285,22.7495886227,25.49,46.13,52.7040510777,133.66
2019-10-12 02:00:00,43.597,-46.0045,63.3806944523,22.047,-10.1845,24.2856799215,21.55,-35.82,41.8028097142,92.4,45.927,36.0855,58.4076419593,22.047,-10.1845,24.2856799215,23.88,46.27,52.0688707387,133.4
2019-10-12 02:30:00,42.5755,-46.155,62.7929711453,19.4255,-9.745,21.7328110296,23.15,-36.41,43.1463857119,92.4,45.0255,36.115,57.7199174917,19.4255,-9.745,21.7328110296,25.6,45.86,52.5214203921,133.61
2019-10-12 03:00:00,43.59,-46.259,63.5608620222,22.64,-10.289,24.8683156044,20.95,-35.97,41.6262345162,92.4,45.89,35.981,58.314015991,22.64,-10.289,24.8683156044,23.25,46.27,51.7829643802,133.51
2019-10-12 03:30:00,42.775,-46.989,63.5426372289,20.265,-9.709,22.4707566851,22.51,-37.28,43.5488059538,92.4,45.175,36.381,58.0030842801,20.265,-9.709,22.4707566851,24.91,46.09,52.3908026279,134.53
2019-10-12 04:00:00,41.1565,-47.227,62.6438107178,16.3265,-9.097,18.6898371114,24.83,-38.13,45.5019318271,92.4,43.7165,36.553,56.9846837427,16.3265,-9.097,18.6898371114,27.39,45.65,53.2365907999,134.88
2019-10-12 04:30:00,41.0495,-47.324,62.6468069917,16.1095,-9.184,18.5435122415,24.94,-38.14,45.5704202307,92.4,43.6395,36.576,56.940405129,16.1095,-9.184,18.5435122415,27.53,45.76,53.4029821265,134.99
2019-10-12 05:00:00,40.9395,-47.004,62.3331266362,15.8995,-8.804,18.1742817258,25.04,-38.2,45.6753938133,92.4,43.5195,36.256,56.643132119,15.8995,-8.804,18.1742817258,27.62,45.06,52.8513765194,134.45
2019-10-12 05:30:00,39.288,-47.253,61.4523632825,12.218,-8.333,14.7891315837,27.07,-38.92,47.4083463116,92.4,42.018,36.417,55.6031493083,12.218,-8.333,14.7891315837,29.8,44.75,53.7643236729,134.78
2019-10-12 06:00:00,39.603,-46.9235,61.402055839,11.433,-7.9135,13.904566561,28.17,-39.01,48.117865705,92.4,42.393,36.3565,55.8476637045,11.433,-7.9135,13.904566561,30.96,44.27,54.021796527,134.42
2019-10-12 06:30:00,40.645,-46.3545,61.6502692229,10.615,-7.7845,13.1634594712,30.03,-38.57,48.8819578168,92.4,43.565,36.6055,56.9023009662,10.615,-7.7845,13.1634594712,32.95,44.39,55.2826790234,134.28
2019-10-12 07:00:00,41.5035,-46.224,62.1224491488,11.2235,-8.064,13.8200958119,30.28,-38.16,48.7141047336,92.4,44.4235,37.136,57.9010349497,11.2235,-8.064,13.8200958119,33.2,45.2,56.082795936,134.48
2019-10-12 07:30:00,42.605,-45.491,62.3266965754,9.875,-6.801,11.9903805611,32.73,-38.69,50.6771052843,92.4,45.695,37.079,58.8462850654,9.875,-6.801,11.9903805611,35.82,43.88,56.6438593318,133.86
2019-10-12 08:00:00,43.6305,-44.8735,62.5879503778,11.4205,-7.1535,13.4759186143,32.21,-37.72,49.6012348637,92.4,46.6905,37.0965,59.6334897729,11.4205,-7.1535,13.4759186143,35.27,44.25,56.5865301993,133.37
2019-10-12 08:30:00,45.3465,-44.7055,63.6779929999,10.3965,-7.4755,12.8050893203,34.95,-37.23,51.0644240152,92.4,48.5765,37.6545,61.4616768605,10.3965,-7.4755,12.8050893203,38.18,45.13,59.1136980741,133.63
2019-10-12 09:00:00,46.7945,-44.393,64.501656407,11.1345,-7.623,13.4939697365,35.66,-36.77,51.2217580721,92.4,50.0845,38.127,62.9454149978,11.1345,-7.623,13.4939697365,38.95,45.75,60.0846486218,133.69
2019-10-12 09:30:00,48.444,-44.079,65.4964073595,16.094,-7.449,17.7342729482,32.35,-36.63,48.8700255781,92.4,51.504,38.531,64.3218468096,16.094,-7.449,17.7342729482,35.41,45.98,58.0347180574,133.8
2019-10-12 10:00:00,49.358,-43.996,66.1200437084,14.788,-7.466,16.5658111784,34.57,-36.53,50.2943913374,92.4,52.568,38.624,65.2319553593,14.788,-7.466,16.5658111784,37.78,46.09,59.5954402618,133.8
2019-10-12 10:30:00,49.7495,-43.9605,66.3892936436,15.3595,-7.7405,17.1996971049,34.39,-36.22,49.9455753796,92.4,52.9595,38.6895,65.5864776497,15.3595,-7.7405,17.1996971049,37.6,46.43,59.745333709,133.8
2019-10-12 11:00:00,50.01,-44.076,66.6610371656,15.77,-8.226,17.7865110688,34.24,-35.85,49.57418784,92.4,53.19,38.544,65.6872593126,15.77,-8.226,17.7865110688,37.42,46.77,59.8973229786,133.8
2019-10-12 11:30:00,50.1895,-44.009,66.7516141472,18.3795,-8.329,20.1786585592,31.81,-35.68,47.8010303236,92.4,53.2195,38.471,65.668356316,18.3795,-8.329,20.1786585592,34.84,46.8,58.3443707653,133.73
2019-10-12 12:00:00,49.964,-44.319,66.7875366891,16.274,-9.219,18.7038241277,33.69,-35.1,48.6520924524,92.4,53.094,38.141,65.3736087194,16.274,-9.219,18.7038241277,36.82,47.36,59.9890156612,133.59
2019-10-12 12:30:00,49.676,-44.3235,66.5753530088,15.936,-9.1335,18.3678229045,33.74,-35.19,48.7516533053,92.4,52.816,37.9465,65.0343502947,15.936,-9.1335,18.3678229045,36.88,47.08,59.8051904102,133.48
2019-10-12 13:00:00,49.616,-44.4665,66.6259489857,17.646,-9.5065,20.0438234439,31.97,-34.96,47.3738588253,92.4,52.636,37.6535,64.7173435661,17.646,-9.5065,20.0438234439,34.99,47.16,58.7227868889,133.4
2019-10-12 13:30:00,49.605,-44.752,66.8086635774,17.345,-9.542,19.7964337445,32.26,-35.21,47.7540752188,92.4,52.655,37.798,64.8169563386,17.345,-9.542,19.7964337445,35.31,47.34,59.0582060344,133.71
2019-10-12 14:00:00,50.31,-44.668,67.2779780017,18.92,-9.598,21.2152776084,31.39,-35.07,47.0663042951,92.4,53.3,37.562,65.205780756,18.92,-9.598,21.2152776084,34.38,47.16,58.3613742127,133.45
2019-10-12 14:30:00,49.6015,-44.73,66.791329544,15.0315,-8.96,17.4993597669,34.57,-35.77,49.7451284047,92.4,52.8015,37.67,64.8616011385,15.0315,-8.96,17.4993597669,37.77,46.63,60.0077478331,133.6
2019-10-12 15:00:00,48.8735,-44.6935,66.2278487081,13.3435,-8.8335,16.0024908842,35.53,-35.86,50.4808924248,92.4,52.1435,37.6965,64.3426041166,13.3435,-8.8335,16.0024908842,38.8,46.53,60.5844938908,133.68
2019-10-12 15:30:00,48.722,-45.0395,66.3505074905,13.492,-8.9795,16.2069578962,35.23,-36.06,50.4130588241,92.4,51.982,37.8305,64.2905518272,13.492,-8.9795,16.2069578962,38.49,46.81,60.6024438451,133.99
2019-10-12 16:00:00,48.115,-45.01,65.8859114303,11.115,-8.5,13.9926132298,37.0,-36.51,51.9805742562,92.4,51.495,37.93,63.9563908065,11.115,-8.5,13.9926132298,40.38,46.43,61.5328310742,134.07
2019-10-12 16:30:00,48.8935,-44.949,66.415261373,11.7335,-8.489,14.4823390117,37.16,-36.46,52.0595543584,92.4,52.2935,37.751,64.4961095203,11.7335,-8.489,14.4823390117,40.56,46.24,61.5081392988,133.86
2019-10-12 17:00:00,49.0865,-44.8965,66.5220278893,10.8065,-8.3765,13.6728268657,38.28,-36.52,52.9062264767,92.4,52.5565,37.9235,64.8103197377,10.8065,-8.3765,13.6728268657,41.75,46.3,62.3438248746,133.94
2019-10-12 17:30:00,49.22,-44.232,66.1746040714,9.11,-7.642,11.8908479092,40.11,-36.59,54.2921743901,92.4,52.81,37.698,64.8847848421,9.11,-7.642,11.8908479092,43.7,45.34,62.9714665543,133.19
2019-10-12 18:00:00,49.963,-43.943,66.5378735609,10.033,-7.373,12.4507918624,39.93,-36.57,54.1458197832,92.4,53.543,37.557,65.4016903298,10.033,-7.373,12.4507918624,43.51,44.93,62.5445840981,132.82
2019-10-12 18:30:00,51.6305,-43.9335,67.7927795012,14.8005,-7.3835,16.5399780078,36.83,-36.55,51.8878733424,92.4,55.0205,37.6165,66.650255007,14.8005,-7.3835,16.5399780078,40.22,45.0,60.3543569264,132.88
2019-10-12 19:00:00,52.838,-43.8375,68.6555216297,17.588,-7.6275,19.1707198678,35.25,-36.21,50.5344100589,92.4,56.118,37.8225,67.674008528,17.588,-7.6275,19.1707198678,38.53,45.45,59.5840868018,132.97
2019-10-12 19:30:00,51.975,-44.1225,68.1776769276,15.545,-7.6925,17.3442088678,36.43,-36.43,51.5198000773,92.4,55.315,37.6575,66.9166386727,15.545,-7.6925,17.3442088678,39.77,45.35,60.3181183394,133.05
2019-10-12 20:00:00,50.3585,-44.6425,67.2973352258,10.9485,-8.1825,13.66831952,39.41,-36.46,53.6887297298,92.4,53.908500000000004,37.6475,65.7530275235,10.9485,-8.1825,13.66831952,42.96,45.83,62.8168010965,133.5
2019-10-12 20:30:00,49.379,-45.2225,66.9578983186,10.529,-8.4625,13.5082843933,38.85,-36.76,53.4847651205,92.4,52.899,37.6075,64.9047629782,10.529,-8.4625,13.5082843933,42.37,46.07,62.5912278199,134.01
2019-10-12 21:00:00,48.368,-45.569,66.452969723,10.408,-8.549,13.4689221915,37.96,-37.02,53.0230327311,92.4,51.828,37.681,64.0780722635,10.408,-8.549,13.4689221915,41.42,46.23,62.0711631919,134.28
2019-10-12 21:30:00,46.6705,-45.787,65.3803100272,9.7705,-8.397,12.8830229081,36.9,-37.39,52.5321054214,92.4,50.0805,37.423,62.5182965959,9.7705,-8.397,12.8830229081,40.31,45.82,61.0276044098,134.28
2019-10-12 22:00:00,46.555,-46.1495,65.5526076922,11.995,-8.8795,14.9239922692,34.56,-37.27,50.8276155254,92.4,49.785,37.1405,62.1125024874,11.995,-8.8795,14.9239922692,37.79,46.02,59.5476657813,134.39
2019-10-12 22:30:00,45.6375,-46.4215,65.0979037182,11.5675,-8.8415,14.5595047478,34.07,-37.58,50.7249573681,92.4,48.8475,36.9385,61.2415793273,11.5675,-8.8415,14.5595047478,37.28,45.78,59.0390277698,134.46
2019-10-12 23:00:00,44.296,-46.5255,64.2398456275,11.156,-8.7455,14.1753344317,33.14,-37.78,50.2552285837,92.4,47.426,36.7845,60.0193711751,11.156,-8.7455,14.1753344317,36.27,45.53,58.2107704811,134.5
2019-10-12 23:30:00,43.284,-46.8095,63.7544817738,11.114,-8.4795,13.9793746731,32.17,-38.33,50.0409612218,92.4,46.374,36.6905,59.1332450171,11.114,-8.4795,13.9793746731,35.26,45.17,57.3026744577,134.65
2019-10-13 00:00:00,42.0145,-47.3675,63.3158610974,10.5545,-8.1775,13.3517405794,31.46,-39.19,50.2552255989,92.4,45.0545,37.0125,58.3080880024,10.5545,-8.1775,13.3517405794,34.5,45.19,56.8540772504,135.37
2019-10-13 00:30:00,40.777,-47.7955,62.8265353911,9.387,-8.3755,12.5803326367,31.39,-39.42,50.3911549778,92.4,43.807,37.3445,57.5644415351,9.387,-8.3755,12.5803326367,34.42,45.72,57.2280944991,136.0
2019-10-13 01:00:00,39.795,-47.7725,62.1759903922,7.875,-8.3325,11.464998092,31.92,-39.44,50.7385455054,92.4,42.865,37.2275,56.7740696203,7.875,-8.3325,11.464998092,34.99,45.56,57.4457457085,135.91
2019-10-13 01:30:00,40.408,-47.69,62.5071401042,8.418,-8.22,11.7656756712,31.99,-39.47,50.80591501,92.4,43.488,37.13,57.1825414266,8.418,-8.22,11.7656756712,35.07,45.35,57.3282426034,135.74
2019-10-13 02:00:00,39.294,-47.8325,61.902879515,11.394,-7.0825,13.415850411,27.9,-40.75,49.385954481,92.4,42.094,37.2575,56.2141098146,11.394,-7.0825,13.415850411,30.7,44.34,53.9307481869,136.1
2019-10-13 02:30:00,39.1475,-47.9695,61.9160696952,11.4975,-7.1495,13.5391231806,27.65,-40.82,49.3030921951,92.4,41.9575,37.2305,56.0940454638,11.4975,-7.1495,13.5391231806,30.46,44.38,53.8274651084,136.24
2019-10-13 03:00:00,38.924,-47.9835,61.785872562,11.674,-7.2235,13.7281181613,27.25,-40.76,49.0299918417,92.4,41.694,37.3065,55.9478737599,11.674,-7.2235,13.7281181613,30.02,44.53,53.7040156785,136.24
2019-10-13 03:30:00,39.081,-48.203,62.0552477233,11.511,-7.643,13.817328613,27.57,-40.56,49.0430270273,92.4,41.861,37.197,55.9996440167,11.511,-7.643,13.817328613,30.35,44.84,54.1456193981,136.34
2019-10-13 04:00:00,38.9905,-47.762,61.6560437772,9.3805,-8.632,12.747752909799999,29.61,-39.13,49.070449356,92.4,41.8905,36.488,55.5534709469,9.3805,-8.632,12.747752909799999,32.51,45.12,55.6121794214,135.44
2019-10-13 04:30:00,39.152,-47.8115,61.7965908141,12.372,-8.3115,14.9046105702,26.78,-39.5,47.7223050575,92.4,41.882,36.5885,55.6131302504,12.372,-8.3115,14.9046105702,29.51,44.9,53.7294155933,135.52
2019-10-13 05:00:00,39.4715,-47.742,61.9459270352,13.1915,-8.262,15.5652277931,26.28,-39.48,47.4268784552,92.4,42.1615,36.598,55.8301503334,13.1915,-8.262,15.5652277931,28.97,44.86,53.4011282652,135.52
2019-10-13 05:30:00,40.3285,-47.8615,62.5868284426,14.6485,-8.5215,16.9468142876,25.68,-39.34,46.9797616001,92.4,42.9785,36.5885,56.4435097642,14.6485,-8.5215,16.9468142876,28.33,45.11,53.2681987681,135.63
2019-10-13 06:00:00,40.128,-47.5415,62.2129456484,13.278,-8.5215,15.7772382327,26.85,-39.02,47.3654188201,92.4,42.838,36.7285,56.427625825,13.278,-8.5215,15.7772382327,29.56,45.25,54.0495707661,135.44
2019-10-13 06:30:00,40.225,-47.514,62.25456466,10.185,-8.754,13.4300685404,30.04,-38.76,49.0381402584,92.4,43.145,36.936,56.7957667525,10.185,-8.754,13.4300685404,32.96,45.69,56.3377111711,135.58
2019-10-13 07:00:00,40.6885,-47.3315,62.4165436763,10.0485,-8.6815,13.2793371258,30.64,-38.65,49.3217203674,92.4,43.658500000000004,36.9585,57.2013578904,10.0485,-8.6815,13.2793371258,33.61,45.64,56.6801702538,135.42
2019-10-13 07:30:00,41.7555,-46.475,62.477575219,9.6055,-8.045,12.5294714673,32.15,-38.43,50.1047642445,92.4,44.8055,36.685,57.9078755892,9.6055,-8.045,12.5294714673,35.2,44.73,56.9193543533,134.45
2019-10-13 08:00:00,43.4985,-46.547,63.7082625038,10.1185,-8.457,13.1873003776,33.38,-38.09,50.6465447982,92.4,46.6485,37.313,59.7356051384,10.1185,-8.457,13.1873003776,36.53,45.77,58.5605140005,135.0
2019-10-13 08:30:00,45.3185,-46.125,64.6628337397,11.2785,-8.495,14.1198295758,34.04,-37.63,50.741881124,92.4,48.4985,37.555,61.3390783045,11.2785,-8.495,14.1198295758,37.22,46.05,59.2109018678,134.88
2019-10-13 09:00:00,48.201,-45.259,66.1189343683,15.131,-9.019,17.6150368152,33.07,-36.24,49.0608041108,92.4,51.301,36.951,63.2231682376,15.131,-9.019,17.6150368152,36.17,45.97,58.4936731621,133.59
2019-10-13 09:30:00,49.8005,-44.739,66.9452606332,14.7505,-9.269,17.4210106265,35.05,-35.47,49.8660545863,92.4,53.0205,37.091,64.7063806842,14.7505,-9.269,17.4210106265,38.27,46.36,60.1152434911,133.24
2019-10-13 10:00:00,49.794,-44.4545,66.7506180215,13.364,-8.9845,16.1033454987,36.43,-35.47,50.8455091429,92.4,53.124,37.5155,65.0351606152,13.364,-8.9845,16.1033454987,39.76,46.5,61.1809414769,133.36
2019-10-13 10:30:00,50.451,-43.574,66.6633098263,11.161,-8.084,13.7811094256,39.29,-35.49,52.9456721555,92.4,53.951,37.376,65.6328863985,11.161,-8.084,13.7811094256,42.79,45.46,62.4307272102,132.53
2019-10-13 11:00:00,50.567,-43.494,66.6989469557,11.427,-8.124,14.0205458168,39.14,-35.37,52.7539240247,92.4,54.057,37.306,65.6802625223,11.427,-8.124,14.0205458168,42.63,45.43,62.2992921308,132.44
2019-10-13 11:30:00,51.933,-43.2785,67.6022562586,12.343,-8.2785,14.8621401975,39.59,-35.0,52.8428623373,92.4,55.463,37.5915,67.0019793831,12.343,-8.2785,14.8621401975,43.12,45.87,62.955470771,132.44
2019-10-13 12:00:00,53.767,-43.042,68.87310108450001,16.137,-8.282,18.138199828,37.63,-34.76,51.2276731855,92.4,57.177,37.578,68.4201389432,16.137,-8.282,18.138199828,41.04,45.86,61.5420279159,132.38
2019-10-13 12:30:00,55.5705,-43.319,70.4600328644,23.0505,-8.999,24.7448489842,32.52,-34.32,47.280152284,92.4,58.6405,37.421,69.563204938,23.0505,-8.999,24.7448489842,35.59,46.42,58.4932859395,132.52
2019-10-13 13:00:00,57.5765,-42.913,71.8093233588,35.7265,-10.713,37.2981389784,21.85,-32.2,38.9135259261,92.4,59.9365,37.827,70.8750023721,35.7265,-10.713,37.2981389784,24.21,48.54,54.2425635456,132.42
2019-10-13 13:30:00,59.4625,-42.279,72.9609672856,46.2225,-12.639,47.9193471079,13.24,-29.64,32.4627047548,92.4,61.2125,38.151,72.1281426161,46.2225,-12.639,47.9193471079,14.99,50.79,52.9558703073,132.13
2019-10-13 14:00:00,59.5765,-42.6785,73.2858357017,47.4865,-13.2085,49.2892701762,12.09,-29.47,31.8535555315,92.4,61.2265,38.2915,72.2144256676,47.4865,-13.2085,49.2892701762,13.74,51.5,53.3013845974,132.58
2019-10-13 14:30:00,59.6755,-42.9335,73.514969377,40.9455,-13.4235,43.089724094,18.73,-29.51,34.9521530095,92.4,61.7655,38.2065,72.6272237697,40.9455,-13.4235,43.089724094,20.82,51.63,55.6698239624,132.7
2019-10-13 15:00:00,58.58,-43.705,73.087231614,40.4,-13.845,42.7064869194,18.18,-29.86,34.9590045625,92.4,60.65,38.275,71.7174882787,40.4,-13.845,42.7064869194,20.25,52.12,55.9156230404,133.43
2019-10-13 15:30:00,57.2655,-44.377,72.4476060284,36.8455,-13.297,39.1714319275,20.42,-31.08,37.187938905,92.4,59.4955,38.333,70.7752316086,36.8455,-13.297,39.1714319275,22.65,51.63,56.3797782897,133.93
2019-10-13 16:00:00,56.269,-44.4995,71.7384545502,37.369,-13.1995,39.6316661427,18.9,-31.3,36.5636431445,92.4,58.419,38.0105,69.696324661,37.369,-13.1995,39.6316661427,21.05,51.21,55.3675590938,133.73
2019-10-13 16:30:00,56.5645,-44.571,72.0146978141,34.8445,-13.031,37.2014266023,21.72,-31.54,38.2952999727,92.4,58.8745,38.009,70.0777484745,34.8445,-13.031,37.2014266023,24.03,51.04,56.4138502497,133.86
2019-10-13 17:00:00,54.271,-44.8555,70.4085031885,27.011,-11.4255,29.3280782059,27.26,-33.43,43.1355132113,92.4,56.961,37.7745,68.3481409495,27.011,-11.4255,29.3280782059,29.95,49.2,57.5989800257,133.86
2019-10-13 17:30:00,53.5875,-44.883,69.900671279,24.0175,-10.883,26.3681625308,29.57,-34.0,45.0597924984,92.4,56.4475,37.717,67.8888234192,24.0175,-10.883,26.3681625308,32.43,48.6,58.426577000500004,133.73
2019-10-13 18:00:00,53.627,-44.948,69.9726934811,20.517,-10.338,22.9743668683,33.11,-34.61,47.8970166086,92.4,56.737,37.242,67.8679138695,20.517,-10.338,22.9743668683,36.22,47.58,59.7975317216,133.52
2019-10-13 18:30:00,52.6935,-44.6035,69.0367811713,16.1735,-9.2835,18.6484711036,36.52,-35.32,50.8056374825,92.4,56.0135,37.3865,67.3443580747,16.1735,-9.2835,18.6484711036,39.84,46.67,61.3621585344,133.28
2019-10-13 19:00:00,53.849,-43.8625,69.4523844605,15.569,-8.7625,17.8654741681,38.28,-35.1,51.936195471,92.4,57.299,37.2575,68.346885132,15.569,-8.7625,17.8654741681,41.73,46.02,62.122727725,132.53
2019-10-13 19:30:00,53.624,-43.8665,69.2806119939,15.564,-8.8165,17.8876708447,38.06,-35.05,51.7403720512,92.4,57.074,37.1935,68.1234021336,15.564,-8.8165,17.8876708447,41.51,46.01,61.9677351531,132.53
2019-10-13 20:00:00,52.8355,-44.1125,68.8295192232,16.3255,-9.0725,18.6770502623,36.51,-35.04,50.6041668245,92.4,56.1855,37.2475,67.4105827486,16.3255,-9.0725,18.6770502623,39.86,46.32,61.1094264414,132.78
2019-10-13 20:30:00,51.685,-44.3875,68.1292109249,17.135,-9.2375,19.466371805,34.55,-35.15,49.287168715600004,92.4,54.895,37.0125,66.2071459984,17.135,-9.2375,19.466371805,37.76,46.25,59.7066168862,132.86
2019-10-13 21:00:00,51.062,-45.0055,68.0648431589,15.882,-9.4255,18.4682964631,35.18,-35.58,50.0356752727,92.4,54.312,36.8845,65.6525679943,15.882,-9.4255,18.4682964631,38.43,46.31,60.1787420939,133.31
2019-10-13 21:30:00,49.3875,-45.3165,67.0276832995,13.4575,-9.2465,16.3279535919,35.93,-36.07,50.9117844904,92.4,52.6875,36.9835,64.3719809273,13.4575,-9.2465,16.3279535919,39.23,46.23,60.63172272,133.63
2019-10-13 22:00:00,49.421,-46.036,67.5407176228,15.511,-10.246,18.5895572029,33.91,-35.79,49.3032676402,92.4,52.601,36.984,64.3014887619,15.511,-10.246,18.5895572029,37.09,47.23,60.0528184185,134.24
2019-10-13 22:30:00,47.3275,-46.4235,66.295049653,14.0375,-9.7935,17.1161925819,33.29,-36.63,49.4972827537,92.4,50.4675,37.1865,62.6881515001,14.0375,-9.7935,17.1161925819,36.43,46.98,59.4496871312,134.58
2019-10-13 23:00:00,45.288,-46.475,64.8916679474,12.668,-8.535,15.2749615057,32.62,-37.94,50.0350677026,92.4,48.388,36.645,60.6980606692,12.668,-8.535,15.2749615057,35.72,45.18,57.5947115628,134.28
2019-10-13 23:30:00,43.2265,-46.7475,63.6699227147,10.8265,-8.4075,13.7076313964,32.4,-38.34,50.1967688203,92.4,46.3065,36.7025,59.0877774882,10.8265,-8.4075,13.7076313964,35.48,45.11,57.3911360752,134.66
2019-10-14 00:00:00,41.4715,-46.958,62.6493342044,8.5415,-8.128,11.790742396,32.93,-38.83,50.9131986817,92.4,44.5915,36.462,57.601035722,8.5415,-8.128,11.790742396,36.05,44.59,57.3399564004,134.71
2019-10-14 00:30:00,40.676,-47.4505,62.4986953964,8.766,-8.4605,12.1828903077,31.91,-38.99,50.3832134743,92.4,43.736,36.4895,56.9589440409,8.766,-8.4605,12.1828903077,34.97,44.95,56.9508858579,135.16
