Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-14 01:00:00,40.614,-47.7295,62.6705845373,10.194,-8.7995,13.4665822037,30.42,-38.93,49.4056808474,92.4,43.564,36.4505,56.801945796300004,10.194,-8.7995,13.4665822037,33.37,45.25,56.2238330248,135.33
2019-10-14 01:30:00,40.815,-47.2835,62.4627376702,10.345,-8.5035,13.3913605451,30.47,-38.78,49.3184478669,92.4,43.765,35.9065,56.6096455319,10.345,-8.5035,13.3913605451,33.42,44.41,55.5800728679,134.58
2019-10-14 02:00:00,41.424,-47.2535,62.8398045688,11.634,-8.6235,14.4815299002,29.79,-38.63,48.7823841156,92.4,44.344,35.9165,57.0647466327,11.634,-8.6235,14.4815299002,32.71,44.54,55.260797135,134.53
2019-10-14 02:30:00,40.9975,-47.092,62.4375805925,10.8675,-8.492,13.7919041561,30.13,-38.6,48.9671001796,92.4,43.9175,35.808,56.665330408,10.8675,-8.492,13.7919041561,33.05,44.3,55.2701773111,134.34
2019-10-14 03:00:00,40.6535,-47.2925,62.3641533134,10.3035,-8.6925,13.4804179646,30.35,-38.6,49.1027748707,92.4,43.5935,36.0575,56.5732847597,10.3035,-8.6925,13.4804179646,33.29,44.75,55.7744260392,134.69
2019-10-14 03:30:00,40.4415,-47.6275,62.4811465844,10.1015,-8.9675,13.5076407451,30.34,-38.66,49.1437808883,92.4,43.3815,36.3825,56.6183790699,10.1015,-8.9675,13.5076407451,33.28,45.35,56.2510524346,135.17
2019-10-14 04:00:00,40.477,-47.4665,62.381536942,10.777,-8.8265,13.9302128932,29.7,-38.64,48.7354039688,92.4,43.387,36.1335,56.4629222698,10.777,-8.8265,13.9302128932,32.61,44.96,55.5410991969,134.83
2019-10-14 04:30:00,40.1435,-47.451,62.1538252503,9.7935,-8.731,13.1203278637,30.35,-38.72,49.1971635361,92.4,43.0835,36.289,56.3300940284,9.7935,-8.731,13.1203278637,33.29,45.02,55.9912895011,134.96
2019-10-14 05:00:00,40.9255,-47.551,62.7375019526,11.2555,-8.961,14.3870011208,29.67,-38.59,48.6774793924,92.4,43.8155,36.259,56.8727801435,11.2555,-8.961,14.3870011208,32.56,45.22,55.7225448091,134.96
2019-10-14 05:30:00,42.2555,-47.421,63.5159705999,13.525500000000001,-9.291,16.409199592,28.73,-38.13,47.742117674,92.4,45.0955,36.409,57.9587732897,13.525500000000001,-9.291,16.409199592,31.57,45.7,55.5441707112,134.92
2019-10-14 06:00:00,44.2655,-47.065,64.610747676,15.4755,-9.125,17.9654313962,28.79,-37.94,47.6267540359,92.4,47.1055,36.765,59.7544421382,15.4755,-9.125,17.9654313962,31.63,45.89,55.7346301683,134.92
2019-10-14 06:30:00,46.1265,-45.8935,65.0681745902,19.6465,-8.8135,21.5328294588,26.48,-37.08,45.5644247193,92.4,48.8065,37.4065,61.4924441253,19.6465,-8.8135,21.5328294588,29.16,46.22,54.6497392491,134.5
2019-10-14 07:00:00,49.343,-45.165,66.8925173244,19.473,-9.205,21.5390286225,29.87,-35.96,46.7476042167,92.4,52.243,38.095,64.6572507458,19.473,-9.205,21.5390286225,32.77,47.3,57.5427050111,134.4
2019-10-14 07:30:00,53.9855,-43.5395,69.3550450256,22.8255,-9.3995,24.6850977413,31.16,-34.14,46.2221288995,92.4,56.9555,38.5305,68.7642960445,22.8255,-9.3995,24.6850977413,34.13,47.93,58.839967709,133.27
2019-10-14 08:00:00,58.0945,-42.7675,72.1389630262,27.8045,-10.7675,29.8165939789,30.29,-32.0,44.0622752477,92.4,60.9945,38.6625,72.2157734605,27.8045,-10.7675,29.8165939789,33.19,49.43,59.5390712054,132.67
2019-10-14 08:30:00,59.6285,-41.828,72.8363892313,28.4385,-10.768,30.4088491438,31.19,-31.06,44.0174931135,92.4,62.5785,38.902,73.6846949254,28.4385,-10.768,30.4088491438,34.14,49.67,60.2714567602,132.06
2019-10-14 09:00:00,59.015,-41.5165,72.1553185652,26.115,-10.3165,28.0788781338,32.9,-31.2,45.3414821108,92.4,62.075,39.0235,73.3221602058,26.115,-10.3165,28.0788781338,35.96,49.34,61.0537238832,131.93
2019-10-14 09:30:00,59.351,-40.8355,72.0422047223,25.971,-9.8955,27.7923327781,33.38,-30.94,45.5138220764,92.4,62.441,39.2045,73.7283615799,25.971,-9.8955,27.7923327781,36.47,49.1,61.1626593601,131.5
2019-10-14 10:00:00,59.0015,-40.5995,71.6205026686,24.1515,-9.9695,26.1282583136,34.85,-30.63,46.3974072551,92.4,62.1815,39.1805,73.4959218086,24.1515,-9.9695,26.1282583136,38.03,49.15,62.1450191085,131.28
2019-10-14 10:30:00,58.9815,-40.548,71.5748394776,24.7515,-10.578,26.9171104736,34.23,-29.97,45.4960855459,92.4,62.1115,38.932,73.3044272623,24.7515,-10.578,26.9171104736,37.36,49.51,62.0242670251,131.05
2019-10-14 11:00:00,59.059,-40.891,71.8334139659,24.269,-11.291,26.7669767064,34.79,-29.6,45.6782672614,92.4,62.209,38.689,73.2584357054,24.269,-11.291,26.7669767064,37.94,49.98,62.7490557698,131.18
2019-10-14 11:30:00,58.7765,-40.6065,71.4392384793,22.0265,-11.4365,24.8185461802,36.75,-29.17,46.9196270232,92.4,62.0665,38.5035,73.0395094076,22.0265,-11.4365,24.8185461802,40.04,49.94,64.0094149325,130.66
2019-10-14 12:00:00,59.344,-40.549,71.8744164289,24.454,-11.659,27.091149791,34.89,-28.89,45.2983906999,92.4,62.514,38.651,73.4976189886,24.454,-11.659,27.091149791,38.06,50.31,63.0845440659,130.66
2019-10-14 12:30:00,60.304,-40.5665,72.6788369352,26.764,-12.0965,29.3706828019,33.54,-28.47,43.9940052734,92.4,63.394,38.9735,74.4159454569,26.764,-12.0965,29.3706828019,36.63,51.07,62.8482442078,130.98
2019-10-14 13:00:00,61.871,-40.6035,74.0044921153,32.131,-12.0035,34.2999296391,29.74,-28.6,41.2604847281,92.4,64.701,39.1565,75.6270513325,32.131,-12.0035,34.2999296391,32.57,51.16,60.6477575843,131.28
2019-10-14 13:30:00,62.279,-40.9735,74.5486521894,32.529,-12.3935,34.8099796502,29.75,-28.58,41.2538349732,92.4,65.109,38.7365,75.7607966778,32.529,-12.3935,34.8099796502,32.58,51.13,60.6278261197,131.28
2019-10-14 14:00:00,61.553,-40.8595,73.8801092937,30.443,-11.9195,32.6932826319,31.11,-28.94,42.4894775209,92.4,64.463,38.6705,75.1723748411,30.443,-11.9195,32.6932826319,34.02,50.59,60.9648136223,131.12
2019-10-14 14:30:00,60.2915,-40.5525,72.6606511704,30.3115,-11.5525,32.438361372,29.98,-29.0,41.7109146387,92.4,63.1415,38.6875,74.0511423173,30.3115,-11.5525,32.438361372,32.83,50.24,60.0155521511,130.78
2019-10-14 15:00:00,60.0765,-40.582,72.4988591376,31.7565,-11.872,33.903092429,28.32,-28.71,40.3272426531,92.4,62.8165,38.688,73.7744807928,31.7565,-11.872,33.903092429,31.06,50.56,59.3383282542,130.78
2019-10-14 15:30:00,60.2605,-40.6355,72.6813024133,32.5705,-12.1155,34.7508677661,27.69,-28.52,39.7508050233,92.4,62.9405,38.8345,73.956912662,32.5705,-12.1155,34.7508677661,30.37,50.95,59.3147485875,130.92
2019-10-14 16:00:00,59.992,-40.576,72.4254916449,30.452,-11.636,32.5993987675,29.54,-28.94,41.3537809638,92.4,62.792,38.514,73.662496971,30.452,-11.636,32.5993987675,32.34,50.15,59.6732611812,130.66
2019-10-14 16:30:00,60.986,-40.504,73.2111071628,32.356,-11.914,34.4797640943,28.63,-28.59,40.4606599056,92.4,63.736,38.436,74.4285146432,32.356,-11.914,34.4797640943,31.38,50.35,59.3281290789,130.52
2019-10-14 17:00:00,60.589,-41.0055,73.1606311567,28.399,-11.2755,30.5555248891,32.19,-29.73,43.8185919445,92.4,63.599,37.9245,74.0479608176,28.399,-11.2755,30.5555248891,35.2,49.2,60.4952890728,130.52
2019-10-14 17:30:00,60.175,-41.387,73.0336524761,26.735,-10.957,28.8931838675,33.44,-30.43,45.213034625,92.4,63.255,37.723,73.6493024678,26.735,-10.957,28.8931838675,36.52,48.68,60.8560005258,130.67
2019-10-14 18:00:00,60.631,-41.495,73.4707641583,26.721,-10.925,28.8681046486,33.91,-30.57,45.6553720826,92.4,63.751,37.645,74.0360454508,26.721,-10.925,28.8681046486,37.03,48.57,61.0759019581,130.78
2019-10-14 18:30:00,61.0525,-41.394,73.7622599454,25.6425,-10.674,27.7753862664,35.41,-30.72,46.8784225417,92.4,64.2725,37.886,74.6076621551,25.6425,-10.674,27.7753862664,38.63,48.56,62.0511925752,130.82
2019-10-14 19:00:00,59.726,-41.0895,72.4951176718,20.016,-9.9295,22.3435723699,39.71,-31.16,50.4760309454,92.4,63.226,38.1005,73.8185286784,20.016,-9.9295,22.3435723699,43.21,48.03,64.6063851334,130.82
2019-10-14 19:30:00,61.1055,-41.6285,73.9379073446,23.9655,-10.8985,26.327219612,37.14,-30.73,48.2049012031,92.4,64.4555,37.7415,74.6922506188,23.9655,-10.8985,26.327219612,40.49,48.64,63.2873581373,130.99
2019-10-14 20:00:00,60.877,-42.0955,74.0137841841,27.277,-11.4855,29.5964768047,33.6,-30.61,45.4525257824,92.4,63.977,37.8345,74.3270201155,27.277,-11.4855,29.5964768047,36.7,49.32,61.4764377628,131.36
2019-10-14 20:30:00,59.518,-42.7155,73.2598543832,28.338,-11.1655,30.4583426051,31.18,-31.55,44.357579961,92.4,62.498,37.7645,73.021623265,28.338,-11.1655,30.4583426051,34.16,48.93,59.6745381214,131.96
2019-10-14 21:00:00,57.386,-43.127,71.7850341297,23.886,-11.237,26.3971810048,33.5,-31.89,46.2517253732,92.4,60.486,37.403,71.1163877387,23.886,-11.237,26.3971810048,36.6,48.64,60.8720756998,131.92
2019-10-14 21:30:00,53.75,-43.434,69.1055341923,16.0,-10.294,19.0254155277,37.75,-33.14,50.232679602,92.4,57.13,37.686,68.4402768551,16.0,-10.294,19.0254155277,41.13,47.98,63.1961810555,132.48
2019-10-14 22:00:00,49.4925,-43.75,66.0573240167,6.9925,-8.72,11.1773635644,42.5,-35.03,55.0758649501,92.4,53.2125,37.37,65.0237422504,6.9925,-8.72,11.1773635644,46.22,46.09,65.2730916994,132.57
2019-10-14 22:30:00,46.9675,-44.873,64.9579262696,4.2275,-8.753,9.7204303017,42.74,-36.12,55.9585739632,92.4,50.7275,37.337,62.9867511882,4.2275,-8.753,9.7204303017,46.5,46.09,65.471658754,133.46
2019-10-14 23:00:00,45.427,-44.83,63.8227328544,4.457,-8.21,9.3417851078,40.97,-36.62,54.9505714256,92.4,49.057,37.28,61.6148330274,4.457,-8.21,9.3417851078,44.6,45.49,63.7063583954,133.46
2019-10-14 23:30:00,43.981,-44.8255,62.798517588,6.521,-8.3055,10.5595819638,37.46,-36.52,52.3159822616,92.4,47.381,37.1045,60.1805872458,6.521,-8.3055,10.5595819638,40.86,45.41,61.0868864815,133.31
2019-10-15 00:00:00,43.061,-44.6195,62.0092694784,6.361,-8.0695,10.2751715922,36.7,-36.55,51.7956803218,92.4,46.401,36.5405,59.0615013461,6.361,-8.0695,10.2751715922,40.04,44.61,59.9437544703,132.78
2019-10-15 00:30:00,42.2085,-45.0245,61.7151770029,6.3985,-8.6145,10.7308160221,35.81,-36.41,51.0690140888,92.4,45.4785,36.2455,58.1552253241,6.3985,-8.6145,10.7308160221,39.08,44.86,59.4950922346,132.87
2019-10-15 01:00:00,41.8225,-44.664,61.1881884211,5.9625,-7.884,9.8847793223,35.86,-36.78,51.3683560181,92.4,45.1025,36.156,57.8056384988,5.9625,-7.884,9.8847793223,39.14,44.04,58.9191072573,132.59
2019-10-15 01:30:00,41.691,-44.4765,60.9614512069,5.921,-7.5465,9.5920750232,35.77,-36.93,51.4132064746,92.4,44.961,36.0135,57.6061082113,5.921,-7.5465,9.5920750232,39.04,43.56,58.4944031511,132.3
2019-10-15 02:00:00,41.4995,-44.5875,60.9118515274,6.0595,-7.6375,9.7493049239,35.44,-36.95,51.1985947073,92.4,44.7495,36.0925,57.4907497472,6.0595,-7.6375,9.7493049239,38.69,43.73,58.38860334,132.36
2019-10-15 02:30:00,41.67,-44.7905,61.1766114643,5.94,-8.1105,10.0530497984,35.73,-36.68,51.2060084365,92.4,44.93,35.6795,57.373614321,5.94,-8.1105,10.0530497984,38.99,43.79,58.6326206134,132.27
2019-10-15 03:00:00,41.813,-45.2315,61.5972041675,6.893,-8.9115,11.2662452152,34.92,-36.32,50.3840133376,92.4,45.033,35.6885,57.4599001152,6.893,-8.9115,11.2662452152,38.14,44.6,58.6840659805,132.69
2019-10-15 03:30:00,41.5545,-45.199,61.3980950132,6.8445,-8.789,11.1397352415,34.71,-36.41,50.3037990613,92.4,44.7445,35.691,57.2356336669,6.8445,-8.789,11.1397352415,37.9,44.48,58.4369780191,132.65
2019-10-15 04:00:00,40.734,-45.332,60.9446386485,6.384,-8.332,10.4965556255,34.35,-37.0,50.4868547248,92.4,43.914,35.548,56.4986698958,6.384,-8.332,10.4965556255,37.53,43.88,57.7404130571,132.65
2019-10-15 04:30:00,40.3385,-45.301,60.6578534342,6.5185,-7.9510000000000005,10.2815000486,33.82,-37.35,50.3866539869,92.4,43.4885,35.619,56.2135463501,6.5185,-7.9510000000000005,10.2815000486,36.97,43.57,57.1412792996,132.71
2019-10-15 05:00:00,40.374,-45.097,60.5293258264,6.614,-7.447,9.9600604918,33.76,-37.65,50.5693592999,92.4,43.514,35.833,56.3690702868,6.614,-7.447,9.9600604918,36.9,43.28,56.8750243956,132.71
2019-10-15 05:30:00,40.565,-45.4565,60.9246470425,6.865,-7.5165,10.1796855182,33.7,-37.94,50.7457742083,92.4,43.715,36.5235,56.9646142553,6.865,-7.5165,10.1796855182,36.85,44.04,57.4233759022,133.44
2019-10-15 06:00:00,41.3235,-45.263,61.289239033,6.9435,-7.3629999999999995,10.1205711919,34.38,-37.9,51.1702491688,92.4,44.5235,36.957,57.8633035805,6.9435,-7.3629999999999995,10.1205711919,37.58,44.32,58.1078204719,133.57
2019-10-15 06:30:00,43.128,-44.5355,61.9954445443,6.748,-7.4555,10.0558432889,36.38,-37.08,51.9464223985,92.4,46.448,37.0245,59.3989082749,6.748,-7.4555,10.0558432889,39.7,44.48,59.620134183,133.0
2019-10-15 07:00:00,45.6195,-44.002,63.3822907779,6.6495,-7.672,10.1526072637,38.97,-36.33,53.2778546865,92.4,49.0995,38.068,62.1283632832,6.6495,-7.672,10.1526072637,42.45,45.74,62.403125723,133.34
2019-10-15 07:30:00,48.712,-42.4865,64.63715360570001,6.792,-7.0665,9.8013614488,41.92,-35.42,54.8804409603,92.4,52.412,38.6835,65.1416219958,6.792,-7.0665,9.8013614488,45.62,45.75,64.608411991,132.44
2019-10-15 08:00:00,50.6495,-41.9025,65.7357692318,10.1895,-6.8125,12.2570822996,40.46,-35.09,53.5566961266,92.4,54.2395,39.1075,66.8679289084,10.1895,-6.8125,12.2570822996,44.05,45.92,63.6321373207,132.39
2019-10-15 08:30:00,50.203,-41.5295,65.1539759282,10.613,-6.5495,12.4712356745,39.59,-34.98,52.8296176401,92.4,53.733,39.6605,66.784658038,10.613,-6.5495,12.4712356745,43.12,46.21,63.2036272693,132.53
2019-10-15 09:00:00,49.944,-41.262,64.7839160595,10.474,-6.612,12.3864127172,39.47,-34.65,52.5214565678,92.4,53.444,39.848,66.6642650901,10.474,-6.612,12.3864127172,42.97,46.46,63.2846940421,132.46
2019-10-15 09:30:00,50.533,-40.908500000000004,65.0160707922,9.213,-6.5985,11.3322359334,41.32,-34.31,53.7077135987,92.4,54.173,40.0115,67.3471162059,9.213,-6.5985,11.3322359334,44.96,46.61,64.7602787208,132.28
2019-10-15 10:00:00,50.581,-40.943,65.0750859392,11.861,-6.413,13.4836897769,38.72,-34.53,51.8802399763,92.4,54.051,40.067,67.282056226,11.861,-6.413,13.4836897769,42.19,46.48,62.7724979589,132.42
2019-10-15 10:30:00,50.1295,-41.2785,64.9375186814,10.5195,-6.9285,12.5961896024,39.61,-34.35,52.4297110425,92.4,53.6495,39.8915,66.8550717784,10.5195,-6.9285,12.5961896024,43.13,46.82,63.6577512955,132.6
2019-10-15 11:00:00,50.0895,-40.8125,64.6112851327,11.9195,-6.0525,13.3681425972,38.17,-34.76,51.6256380106,92.4,53.5195,39.8775,66.7424294321,11.9195,-6.0525,13.3681425972,41.6,45.93,61.9687413137,132.2
2019-10-15 11:30:00,50.389,-40.784,64.8258125826,10.479,-6.294,12.2239059633,39.91,-34.49,52.7481582617,92.4,53.919,40.106,67.1993288434,10.479,-6.294,12.2239059633,43.44,46.4,63.5609439829,132.34
2019-10-15 12:00:00,50.7745,-40.5445,64.9761981844,11.2245,-6.0845,12.767558126,39.55,-34.46,52.4565925313,92.4,54.2945,40.1655,67.5363614692,11.2245,-6.0845,12.767558126,43.07,46.25,63.19879271,132.17
2019-10-15 12:30:00,51.089,-40.6885,65.3118668639,14.209,-6.1985,15.5021638248,36.88,-34.49,50.4944997005,92.4,54.439,40.0915,67.6086761684,14.209,-6.1985,15.5021638248,40.23,46.29,61.328761605,132.24
2019-10-15 13:00:00,51.0295,-41.162,65.561574983,17.8495,-7.162,19.2327557633,33.18,-34.0,47.5069721199,92.4,54.1295,39.448,66.9787091116,17.8495,-7.162,19.2327557633,36.28,46.61,59.06547638,132.2
2019-10-15 13:30:00,51.077,-41.7165,65.9479059656,18.517,-8.2065,20.2540349375,32.56,-33.51,46.723374236,92.4,54.107,39.0735,66.7405862369,18.517,-8.2065,20.2540349375,35.59,47.28,59.1780913852,132.25
2019-10-15 14:00:00,51.4245,-41.419,66.0303927086,15.2745,-8.749,17.6027086339,36.15,-32.67,48.7252644939,92.4,54.6945,39.301,67.3502556138,15.2745,-8.749,17.6027086339,39.42,48.05,62.150936437,132.15
2019-10-15 14:30:00,52.0125,-41.482,66.5286139962,14.7425,-8.692,17.1140927382,37.27,-32.79,49.6410817771,92.4,55.3725,39.208,67.8482204649,14.7425,-8.692,17.1140927382,40.63,47.9,62.810882019,132.19
2019-10-15 15:00:00,53.8355,-41.7625,68.1349210501,20.4755,-10.0025,22.7880693895,33.36,-31.76,46.0606903986,92.4,56.9355,38.9975,69.0105511244,20.4755,-10.0025,22.7880693895,36.46,49.0,61.0764406298,132.19
2019-10-15 15:30:00,54.146,-41.755,68.375941244,22.476,-10.305,24.7257679557,31.67,-31.45,44.6328511301,92.4,57.126,38.965,69.1494837363,22.476,-10.305,24.7257679557,34.65,49.27,60.2341713648,132.13
2019-10-15 16:00:00,55.787,-41.756,69.6832325958,30.907,-11.876,33.1101498789,24.88,-29.88,38.8822427337,92.4,58.317,38.804,70.0472904901,30.907,-11.876,33.1101498789,27.41,50.68,57.6174496138,131.92
2019-10-15 16:30:00,57.246,-41.184,70.521105862,32.286,-12.414,34.5903627041,24.96,-28.77,38.0882462185,92.4,59.736,38.476,71.0548539651,32.286,-12.414,34.5903627041,27.45,50.89,57.8212296652,131.29
2019-10-15 17:00:00,56.6095,-41.194,70.011292848,28.9895,-12.184,31.4458417959,27.62,-29.01,40.0555177223,92.4,59.2795,38.376,70.6171119223,28.9895,-12.184,31.4458417959,30.29,50.56,58.938931955,131.04
2019-10-15 17:30:00,55.866,-41.238,69.4376166066,23.746,-11.058,26.1945009496,32.12,-30.18,44.0741057765,92.4,58.856,38.112,70.1181380243,23.746,-11.058,26.1945009496,35.11,49.17,60.4185484764,130.91
2019-10-15 18:00:00,55.0225,-41.357,68.8322377615,19.6825,-10.287,22.2086283964,35.34,-31.07,47.0559294882,92.4,58.2225,37.813,69.4239330148,19.6825,-10.287,22.2086283964,38.54,48.1,61.6355546742,130.8
2019-10-15 18:30:00,54.662,-41.4695,68.612343454,17.152,-9.0195,19.3789185521,37.51,-32.45,49.5984132811,92.4,58.042,37.8505,69.2931029342,17.152,-9.0195,19.3789185521,40.89,46.87,62.1995900308,130.89
2019-10-15 19:00:00,56.6,-41.3365,70.0875611806,18.63,-8.8665,20.6322980361,37.97,-32.47,49.9602021613,92.4,60.0,38.1135,71.0819167035,18.63,-8.8665,20.6322980361,41.37,46.98,62.5987004657,131.11
2019-10-15 19:30:00,56.78,-41.338,70.2338852976,16.96,-9.598,19.4875140539,39.82,-31.74,50.9220973645,92.4,60.29,38.142,71.3421072299,16.96,-9.598,19.4875140539,43.33,47.74,64.4716720739,131.03
2019-10-15 20:00:00,55.87,-41.82,69.7880312088,17.75,-9.32,20.0480647445,38.12,-32.5,50.0937560979,92.4,59.3,38.02,70.4415388815,17.75,-9.32,20.0480647445,41.55,47.34,62.9879202705,131.38
2019-10-15 20:30:00,56.0275,-42.4905,70.3173047443,21.4375,-10.0605,23.6807953097,34.59,-32.43,47.4149027206,92.4,59.2075,37.7195,70.2017716051,21.4375,-10.0605,23.6807953097,37.77,47.78,60.9056754334,131.65
2019-10-15 21:00:00,54.537,-43.038,69.4734036377,18.957,-10.878,21.8563202072,35.58,-32.16,47.9604211825,92.4,57.777,37.522,68.8918152831,18.957,-10.878,21.8563202072,38.82,48.4,62.0447612615,131.92
2019-10-15 21:30:00,52.723,-43.773,68.5258364269,18.133,-10.923,21.1687887703,34.59,-32.85,47.7031508393,92.4,55.913,37.347,67.2388427771,18.133,-10.923,21.1687887703,37.78,48.27,61.2969925853,132.43
2019-10-15 22:00:00,52.555,-44.4085,68.8051080753,20.735,-10.8585,23.406136957,31.82,-33.55,46.2397545409,92.4,55.565,36.7415,66.6138652778,20.735,-10.8585,23.406136957,34.83,47.6,58.9821066087,132.61
2019-10-15 22:30:00,51.202,-45.3955,68.4280368288,21.532,-10.9155,24.1407366137,29.67,-34.48,45.4882325443,92.4,54.062,36.5245,65.2436889228,21.532,-10.9155,24.1407366137,32.53,47.44,57.5217741381,133.31
2019-10-15 23:00:00,50.6485,-45.6455,68.1819787224,25.1285,-11.5155,27.6414227655,25.52,-34.13,42.6160451004,92.4,53.2385,36.2045,64.3824797791,25.1285,-11.5155,27.6414227655,28.11,47.72,55.3838469231,133.23
2019-10-15 23:30:00,49.802,-45.66,67.5653372966,27.512,-11.96,29.9991957226,22.29,-33.7,40.4046296852,92.4,52.172,36.28,63.5464867951,27.512,-11.96,29.9991957226,24.66,48.24,54.1776079206,133.23
2019-10-16 00:00:00,48.499,-45.8985,66.774436001,27.069,-12.0185,29.6171420507,21.43,-33.88,40.0886430302,92.4,50.799,36.1815,62.3669731769,27.069,-12.0185,29.6171420507,23.73,48.2,53.7247885059,133.42
2019-10-16 00:30:00,48.9465,-45.64,66.9236091544,30.1365,-12.37,32.5764567172,18.81,-33.27,38.219222912,92.4,51.0865,36.26,62.6467723211,30.1365,-12.37,32.5764567172,20.95,48.63,52.9507261518,133.27
2019-10-16 01:00:00,50.1545,-45.2355,67.5405384232,33.7745,-12.8655,36.141913902,16.38,-32.37,36.2783861273,92.4,52.1045,36.0945,63.3852652475,33.7745,-12.8655,36.141913902,18.33,48.96,52.2787767646,132.82
2019-10-16 01:30:00,50.277,-45.2525,67.6429263504,34.207,-12.8825,36.5523960261,16.07,-32.37,36.13947703,92.4,52.207,36.1275,63.4883225897,34.207,-12.8825,36.5523960261,18.0,49.01,52.210919356,132.82
2019-10-16 02:00:00,49.798,-45.252,67.2873265036,33.778,-12.502,36.0174025715,16.02,-32.75,36.4582350094,92.4,51.738,35.798,62.9151607166,33.778,-12.502,36.0174025715,17.96,48.3,51.5310741204,132.52
2019-10-16 02:30:00,48.7455,-45.424,66.6292994579,30.3355,-12.184,32.6908613568,18.41,-33.24,37.9977065097,92.4,50.8355,35.636,62.0819825412,30.3355,-12.184,32.6908613568,20.5,47.82,52.0288612214,132.58
2019-10-16 03:00:00,48.298,-45.6435,66.4531857494,29.988,-12.3235,32.4214249571,18.31,-33.32,38.0194489702,92.4,50.388,35.8365,61.8320732003,29.988,-12.3235,32.4214249571,20.4,48.16,52.3024435376,132.89
2019-10-16 03:30:00,45.9295,-46.21,65.1527671726,23.0095,-11.15,25.5687228905,22.92,-35.06,41.8871101892,92.4,48.3295,35.61,60.0317638442,23.0095,-11.15,25.5687228905,25.32,46.76,53.1751821812,133.2
2019-10-16 04:00:00,43.755,-46.591,63.9157359811,18.975,-10.521,21.6965911147,24.78,-36.07,43.7617789858,92.4,46.295,35.909,58.5891056938,18.975,-10.521,21.6965911147,27.32,46.43,53.8713959351,133.78
2019-10-16 04:30:00,45.4075,-46.415,64.9322206709,25.5375,-11.595,28.0465315369,19.87,-34.82,40.0905138406,92.4,47.6175,36.235,59.8364565399,25.5375,-11.595,28.0465315369,22.08,47.83,52.6805020857,133.92
2019-10-16 05:00:00,46.3365,-45.8615,65.1946962145,29.5665,-12.3815,32.0543205278,16.77,-33.48,37.4452039653,92.4,48.3165,36.5585,60.5888446374,29.5665,-12.3815,32.0543205278,18.75,48.94,52.4088360871,133.77
2019-10-16 05:30:00,47.165,-45.3645,65.4406225922,31.185,-12.2345,33.4990629011,15.98,-33.13,36.7825678821,92.4,49.115,36.5955,61.2496028171,31.185,-12.2345,33.4990629011,17.93,48.83,52.0178219459,133.22
2019-10-16 06:00:00,48.516,-44.8605,66.0777323782,32.696,-12.2505,34.9156578951,15.82,-32.61,36.2447858319,92.4,50.426,36.7295,62.3845946228,32.696,-12.2505,34.9156578951,17.73,48.98,52.0902418885,132.81
2019-10-16 06:30:00,50.72,-44.661,67.5804951225,30.93,-12.201,33.2495007632,19.79,-32.46,38.0170448615,92.4,52.9,37.229,64.6870036483,30.93,-12.201,33.2495007632,21.97,49.43,54.092566957,133.11
2019-10-16 07:00:00,54.2345,-43.8165,69.7227843857,33.6545,-12.9565,36.0623940206,20.58,-30.86,37.0928025363,92.4,56.4545,37.8635,67.9761370078,33.6545,-12.9565,36.0623940206,22.8,50.82,55.7002010768,133.04
2019-10-16 07:30:00,56.991,-42.6505,71.1831386724,31.761,-12.4505,34.1141623267,25.23,-30.2,39.3521651247,92.4,59.491,38.3195,70.7641375363,31.761,-12.4505,34.1141623267,27.73,50.77,57.8493370749,132.41
2019-10-16 08:00:00,57.353,-41.9955,71.0843768296,30.603,-11.8555,32.8191482103,26.75,-30.14,40.2986612681,92.4,59.983,38.6145,71.3375069599,30.603,-11.8555,32.8191482103,29.38,50.47,58.3986754987,132.1
2019-10-16 08:30:00,59.686,-41.1195,72.4791823647,31.996,-12.2395,34.2571069451,27.69,-28.88,40.0098800298,92.4,62.366,39.6405,73.8978159099,31.996,-12.2395,34.2571069451,30.37,51.88,60.1154830306,132.1
2019-10-16 09:00:00,60.838,-40.81,73.2578892953,34.848,-12.71,37.0934927447,25.99,-28.1,38.2764953986,92.4,63.408,39.77,74.8480284577,34.848,-12.71,37.0934927447,28.56,52.48,59.7480041508,132.04
2019-10-16 09:30:00,60.7015,-40.4595,72.9495938474,34.4115,-13.1895,36.8526015703,26.29,-27.27,37.8789783389,92.4,63.2715,39.8005,74.748662279,34.4115,-13.1895,36.8526015703,28.86,52.99,60.3393710607,131.62
2019-10-16 10:00:00,58.7955,-40.893,71.6180722252,30.5455,-12.313,32.933835781,28.25,-28.58,40.1855558628,92.4,61.4855,39.467,73.0623760854,30.5455,-12.313,32.933835781,30.94,51.78,60.3195822267,131.85
2019-10-16 10:30:00,57.1135,-41.723,70.7301958943,27.7035,-12.133,30.2439018853,29.41,-29.59,41.7194942443,92.4,59.8935,39.277,71.6234184555,27.7035,-12.133,30.2439018853,32.19,51.41,60.6562791473,132.46
2019-10-16 11:00:00,56.5255,-41.7265,70.2583301289,26.4955,-11.1865,28.7602034503,30.03,-30.54,42.8309759403,92.4,59.3555,39.7435,71.4326338063,26.4955,-11.1865,28.7602034503,32.86,50.93,60.6105972582,132.87
2019-10-16 11:30:00,55.674,-41.6875,69.5517212745,27.294,-11.6075,29.6596778851,28.38,-30.08,41.3549368274,92.4,58.394,39.6825,70.6014167156,27.294,-11.6075,29.6596778851,31.1,51.29,59.9822815505,132.72
2019-10-16 12:00:00,55.3845,-41.1775,69.0147038427,24.9145,-11.3675,27.3852581967,30.47,-29.81,42.6269515682,92.4,58.2445,39.1725,70.1919264339,24.9145,-11.3675,27.3852581967,33.33,50.54,60.5407342209,131.83
2019-10-16 12:30:00,55.425,-41.013,68.9492334548,26.515,-11.873,29.0519079236,28.91,-29.14,41.0478708339,92.4,58.155,38.957,69.9975133415,26.515,-11.873,29.0519079236,31.64,50.83,59.8730198002,131.49
2019-10-16 13:00:00,55.7205,-41.3565,69.391168116,26.8505,-11.8465,29.3477241452,28.87,-29.51,41.2833743776,92.4,58.4605,38.9735,70.2606843299,26.8505,-11.8465,29.3477241452,31.61,50.82,59.8486800189,131.9
2019-10-16 13:30:00,53.754,-41.682,68.0211852293,24.194,-10.482,26.3670620282,29.56,-31.2,42.9794555573,92.4,56.554,38.918,68.6510425267,24.194,-10.482,26.3670620282,32.36,49.4,59.0553096681,132.15
2019-10-16 14:00:00,54.0095,-41.8675,68.3367664329,23.3195,-10.4475,25.5528733512,30.69,-31.42,43.9214355412,92.4,56.8995,39.4025,69.2106213417,23.3195,-10.4475,25.5528733512,33.58,49.85,60.1052318854,132.66
2019-10-16 14:30:00,54.4645,-41.7765,68.6415159543,24.0745,-10.5965,26.3033716945,30.39,-31.18,43.5401481394,92.4,57.3445,39.4135,69.5831564569,24.0745,-10.5965,26.3033716945,33.27,50.01,60.0657389865,132.66
2019-10-16 15:00:00,54.394,-42.489,69.021897663,22.064,-11.759,25.0018834691,32.33,-30.73,44.6045042569,92.4,57.364,39.441,69.6148042948,22.064,-11.759,25.0018834691,35.3,51.2,62.1894685618,133.15
2019-10-16 15:30:00,53.8105,-42.654,68.665374289,21.8805,-11.994,24.9522006294,31.93,-30.66,44.2669233175,92.4,56.7905,39.196,69.0035311144,21.8805,-11.994,24.9522006294,34.91,51.19,61.9606665555,133.05
2019-10-16 16:00:00,54.665,-42.8725,69.4716739488,21.155,-11.8325,24.2392673414,33.51,-31.04,45.6771463645,92.4,57.745,39.4175,69.9158374852,21.155,-11.8325,24.2392673414,36.59,51.25,62.9713474526,133.3
2019-10-16 16:30:00,55.085,-42.8995,69.819226043,19.005,-11.3295,22.1257224797,36.08,-31.57,47.9419576154,92.4,58.355,39.1005,70.2435415198,19.005,-11.3295,22.1257224797,39.35,50.43,63.965673607,133.15
2019-10-16 17:00:00,55.3945,-43.1195,70.1985890919,18.1945,-11.2595,21.3966392338,37.2,-31.86,48.9785626576,92.4,58.7445,39.1305,70.5840797241,18.1945,-11.2595,21.3966392338,40.55,50.39,64.6796304875,133.2
2019-10-16 17:30:00,54.3145,-43.3265,69.4784176022,14.6845,-10.4365,18.0154120824,39.63,-32.89,51.5003786394,92.4,57.8245,38.7135,69.5874118106,14.6845,-10.4365,18.0154120824,43.14,49.15,65.3971107925,133.04
2019-10-16 18:00:00,54.481,-43.3835,69.644148593,12.591,-9.7035,15.8962634996,41.89,-33.68,53.7504837188,92.4,58.191,38.6065,69.8330460688,12.591,-9.7035,15.8962634996,45.6,48.31,66.4320412151,133.18
2019-10-16 18:30:00,55.365,-42.862,70.0173854768,16.095,-8.952,18.4170390943,39.27,-33.91,51.8846894565,92.4,58.875,38.398,70.2899141342,16.095,-8.952,18.4170390943,42.78,47.35,63.8134068986,132.54
2019-10-16 19:00:00,56.8435,-42.112,70.7432260803,15.4535,-8.872,17.8191763628,41.39,-33.24,53.0851175001,92.4,60.4835,38.448,71.6693970691,15.4535,-8.872,17.8191763628,45.03,47.32,65.3213847067,131.94
2019-10-16 19:30:00,56.025,-41.8895,69.9537764188,13.515,-8.6595,16.05123563,42.51,-33.23,53.9567697328,92.4,59.755,38.4705,71.0678506446,13.515,-8.6595,16.05123563,46.24,47.13,66.0255594448,131.85
2019-10-16 20:00:00,54.158,-41.918,68.4850909907,10.388,-8.768,13.5936885355,43.77,-33.15,54.9066061599,92.4,57.958,38.132,69.3770797022,10.388,-8.768,13.5936885355,47.57,46.9,66.802057603,131.51
2019-10-16 20:30:00,53.5095,-42.2975,68.2081013993,13.2195,-8.5175,15.7258699759,40.29,-33.78,52.577300235,92.4,57.0895,37.5825,68.3495085315,13.2195,-8.5175,15.7258699759,43.87,46.1,63.637936013,131.47
2019-10-16 21:00:00,52.405,-42.532,67.4926295902,12.145,-8.862,15.0344959676,40.26,-33.67,52.4836784153,92.4,55.955,36.928,67.0420704409,12.145,-8.862,15.0344959676,43.81,45.79,63.3722352454,131.25
2019-10-16 21:30:00,51.0635,-43.291,66.9446914494,11.4335,-9.191,14.6696763172,39.63,-34.1,52.2814202179,92.4,54.5735,37.029,65.9500852407,11.4335,-9.191,14.6696763172,43.14,46.22,63.2245838262,131.95
2019-10-16 22:00:00,47.279,-44.1515,64.6889387241,9.949,-8.6115,13.1582876261,37.33,-35.54,51.5424145729,92.4,50.669,37.0185,62.7512302927,9.949,-8.6115,13.1582876261,40.72,45.63,61.1572996461,132.56
2019-10-16 22:30:00,44.9305,-44.579,63.2932624475,8.4705,-7.619,11.3929158362,36.46,-36.96,51.9169837336,92.4,48.2505,36.541,60.5256592798,8.4705,-7.619,11.3929158362,39.78,44.16,59.4352925458,132.63
2019-10-16 23:00:00,43.6005,-45.039,62.6858446641,7.7305,-7.909,11.0595167729,35.87,-37.13,51.6264835138,92.4,46.8905,36.521,59.4348587215,7.7305,-7.909,11.0595167729,39.16,44.43,59.2244079751,133.05
2019-10-16 23:30:00,41.9385,-44.608,61.2267216683,7.6985,-7.2780000000000005,10.594158119,34.24,-37.33,50.6547776621,92.4,45.1185,35.772,57.578772358,7.6985,-7.2780000000000005,10.594158119,37.42,43.05,57.0399763324,132.1
2019-10-17 00:00:00,41.7165,-44.8725,61.2683248384,9.8465,-7.6925,12.4951237889,31.87,-37.18,48.96988156,92.4,44.7165,35.5275,57.1118956829,9.8465,-7.6925,12.4951237889,34.87,43.22,55.5327407932,132.22
2019-10-17 00:30:00,41.826,-45.2805,61.6420145376,12.466,-8.4005,15.0322838002,29.36,-36.88,47.1396223998,92.4,44.676,35.5595,57.1001139776,12.466,-8.4005,15.0322838002,32.21,43.96,54.4973916807,132.57
2019-10-17 01:00:00,41.3745,-45.61,61.5802025837,12.5945,-8.47,15.1776918617,28.78,-37.14,46.9858276505,92.4,44.1845,35.53,56.6978918501,12.5945,-8.47,15.1776918617,31.59,44.0,54.1657465563,132.76
2019-10-17 01:30:00,42.739,-45.806,62.64831807,15.659,-8.926,18.0243656476,27.08,-36.88,45.7543527984,92.4,45.429,35.024,57.3626587337,15.659,-8.926,18.0243656476,29.77,43.95,53.0834757717,132.62
2019-10-17 02:00:00,41.757,-45.468,61.7331845364,13.907,-8.458,16.2770517294,27.85,-37.01,46.3180591131,92.4,44.487,35.102,56.667835436,13.907,-8.458,16.2770517294,30.58,43.56,53.222269775,132.37
2019-10-17 02:30:00,41.7665,-45.834,62.0096450421,13.8765,-8.864,16.4659572528,27.89,-36.97,46.3101824656,92.4,44.5065,35.276,56.7910619574,13.8765,-8.864,16.4659572528,30.63,44.14,53.7264971871,132.86
2019-10-17 03:00:00,41.044,-45.763,61.4724499674,14.034,-8.723,16.524039609,27.01,-37.04,45.8421389117,92.4,43.744,35.187,56.1396696196,14.034,-8.723,16.524039609,29.71,43.91,53.0167162318,132.72
2019-10-17 03:30:00,40.869,-45.8285,61.4046136153,14.039,-8.7585,16.547049382,26.83,-37.07,45.7606140693,92.4,43.539,35.3115,56.0584208951,14.039,-8.7585,16.547049382,29.5,44.07,53.0322062524,132.76
2019-10-17 04:00:00,40.339,-45.9415,61.1380106256,12.729,-8.3815,15.2406359201,27.61,-37.56,46.6161527799,92.4,43.069,35.0585,55.5341082872,12.729,-8.3815,15.2406359201,30.34,43.44,52.9863114398,132.82
2019-10-17 04:30:00,40.488,-46.001,61.2810749335,13.698,-8.521,16.132037844,26.79,-37.48,46.0701041892,92.4,43.158,35.119,55.6413256941,13.698,-8.521,16.132037844,29.46,43.64,52.6530265037,132.92
2019-10-17 05:00:00,40.6795,-45.8655,61.3063276547,13.2195,-8.4755,15.7031614811,27.46,-37.39,46.3903405894,92.4,43.3995,35.1645,55.8574852683,13.2195,-8.4755,15.7031614811,30.18,43.64,53.0592310536,132.77
2019-10-17 05:30:00,40.711,-45.882,61.3395748681,12.561,-8.312,15.0621401202,28.15,-37.57,46.9460051549,92.4,43.471,35.388,56.0538882237,12.561,-8.312,15.0621401202,30.91,43.7,53.5267979614,132.87
2019-10-17 06:00:00,41.736,-46.3275,62.3548791375,13.996,-8.7875,16.5259847589,27.74,-37.54,46.6771807203,92.4,44.486,35.8825,57.1538100414,13.996,-8.7875,16.5259847589,30.49,44.67,54.0837221352,133.65
2019-10-17 06:30:00,45.126,-45.282,63.9282050428,15.546,-8.682,17.8060450409,29.58,-36.6,47.0588610147,92.4,47.966,35.918,59.923617047,15.546,-8.682,17.8060450409,32.42,44.6,55.1381573867,132.77
2019-10-17 07:00:00,48.013,-44.63,65.5521553345,16.383,-8.92,18.653929586,31.63,-35.71,47.7038887304,92.4,51.003,36.54,62.7413548547,16.383,-8.92,18.653929586,34.62,45.46,57.1415435563,132.64
2019-10-17 07:30:00,50.756,-43.8845,67.0971003565,16.126,-8.9545,18.445350261,34.63,-34.93,49.1868051412,92.4,53.946,37.5655,65.7368823892,16.126,-8.9545,18.445350261,37.82,46.52,59.9538389096,132.79
2019-10-17 08:00:00,52.1435,-42.8975,67.5214047432,16.0435,-8.5175,18.1642973577,36.1,-34.38,49.8517241427,92.4,55.4135,37.8425,67.1022413076,16.0435,-8.5175,18.1642973577,39.37,46.36,60.8214312558,132.16
2019-10-17 08:30:00,52.74,-42.1985,67.544215165,15.08,-8.3685,17.2463965004,37.66,-33.83,50.6235567696,92.4,56.12,38.2515,67.9163577664,15.08,-8.3685,17.2463965004,41.04,46.62,62.1104339061,132.0
2019-10-17 09:00:00,52.1665,-42.0995,67.0351521405,15.7165,-8.3895,17.8155011858,36.45,-33.71,49.6484299852,92.4,55.4465,38.4705,67.4855075738,15.7165,-8.3895,17.8155011858,39.73,46.86,61.4355963591,132.24
2019-10-17 09:30:00,53.467,-41.759,67.841979408,17.447,-8.669,19.4820268453,36.02,-33.09,48.9120486179,92.4,56.727,38.831,68.7444477031,17.447,-8.669,19.4820268453,39.28,47.5,61.6373944939,132.09
2019-10-17 10:00:00,54.8875,-41.5425,68.836160283,18.8975,-9.0225,20.9408933071,35.99,-32.52,48.5059841669,92.4,58.1475,38.9375,69.9804305681,18.8975,-9.0225,20.9408933071,39.25,47.96,61.9735758207,132.03
2019-10-17 10:30:00,54.879,-41.809,68.9905582091,21.199,-9.529,23.2421909897,33.68,-32.28,46.6512679356,92.4,57.979,38.681,69.6978062926,21.199,-9.529,23.2421909897,36.78,48.21,60.6380449883,132.03
2019-10-17 11:00:00,54.4855,-41.626,68.566709023,21.6055,-9.326,23.5323587056,32.88,-32.3,46.0910446833,92.4,57.5355,39.074,69.5493438952,21.6055,-9.326,23.5323587056,35.93,48.4,60.2787267616,132.09
2019-10-17 11:30:00,54.2245,-41.794,68.4619225281,25.0745,-10.074,27.0225096216,29.15,-31.72,43.0799361652,92.4,56.9845,39.086,69.1010031494,25.0745,-10.074,27.0225096216,31.91,49.16,58.6084780557,132.28
2019-10-17 12:00:00,54.671,-41.646,68.7263236104,23.761,-10.136,25.8326076307,30.91,-31.51,44.1396443121,92.4,57.591,39.194,69.6627082233,23.761,-10.136,25.8326076307,33.83,49.33,59.8156986083,132.23
2019-10-17 12:30:00,54.8785,-41.521,68.8160097888,26.2485,-10.501,28.2710939521,28.63,-31.02,42.2127622882,92.4,57.6285,39.269,69.735918817,26.2485,-10.501,28.2710939521,31.38,49.77,58.8367002814,132.13
2019-10-17 13:00:00,56.002,-41.707,69.8261974691,24.702,-10.377,26.7931135369,31.3,-31.33,44.2861027863,92.4,58.942,39.213,70.7941998542,24.702,-10.377,26.7931135369,34.24,49.59,60.2623074567,132.35
2019-10-17 13:30:00,57.1765,-42.158,71.0383636935,37.2365,-13.058,39.4597047157,19.94,-29.1,35.2762469659,92.4,59.3465,38.692,70.8454509919,37.2365,-13.058,39.4597047157,22.11,51.75,56.2753462895,132.22
2019-10-17 14:00:00,58.128,-41.649,71.5087657913,37.158,-12.759,39.2875176742,20.97,-28.89,35.6983613069,92.4,60.348,39.261,71.9951889018,37.158,-12.759,39.2875176742,23.19,52.02,56.954863708,132.18
2019-10-17 14:30:00,57.2515,-41.757,70.8617054639,31.5215,-11.667,33.611364912,25.73,-30.09,39.5909206763,92.4,59.7915,39.293,71.5469309003,31.5215,-11.667,33.611364912,28.27,50.96,58.2761915365,132.36
2019-10-17 15:00:00,58.886,-42.1885,72.4391505213,31.236,-12.2085,33.5370715515,27.65,-29.98,40.7838558746,92.4,61.576,39.4715,73.1409809084,31.236,-12.2085,33.5370715515,30.34,51.68,59.9277731941,132.96
2019-10-17 15:30:00,56.896,-42.111,70.7848227871,25.976,-11.381,28.3598261102,30.92,-30.73,43.5933400877,92.4,59.806,39.949,71.921347575,25.976,-11.381,28.3598261102,33.83,51.33,61.4755056913,133.16
2019-10-17 16:00:00,56.078,-42.333,70.262543172,23.338,-10.433,25.5638364296,32.74,-31.9,45.7112415058,92.4,59.128,39.787,71.2679854703,23.338,-10.433,25.5638364296,35.79,50.22,61.6682454753,133.23
2019-10-17 16:30:00,56.9595,-42.386,70.9997016631,21.8495,-10.366,24.1837674123,35.11,-32.02,47.5183385652,92.4,60.1695,39.624,72.0446396774,21.8495,-10.366,24.1837674123,38.32,49.99,62.9874789145,133.2
2019-10-17 17:00:00,58.449,-42.5685,72.3074186598,27.919,-11.3685,30.1448727523,30.53,-31.2,43.652272564,92.4,61.359,39.2115,72.8180514244,27.919,-11.3685,30.1448727523,33.44,50.58,60.634726024,132.87
2019-10-17 17:30:00,57.719,-43.1815,72.0841515401,25.529,-10.4715,27.5931541012,32.19,-32.71,45.8927031237,92.4,60.719,38.5685,71.9327891385,25.529,-10.4715,27.5931541012,35.19,49.04,60.359404404,132.98
2019-10-17 18:00:00,56.939,-43.2545,71.5052549905,24.219,-9.4945,26.0135636015,32.72,-33.76,47.0142106176,92.4,60.029,38.2755,71.1933616375,24.219,-9.4945,26.0135636015,35.81,47.77,59.7020016415,132.88
2019-10-17 18:30:00,58.4695,-42.615,72.3513694083,29.9095,-10.205,31.6025349497,28.56,-32.41,43.1981677852,92.4,61.2395,38.625,72.4028106171,29.9095,-10.205,31.6025349497,31.33,48.83,58.0167027674,132.56
2019-10-17 19:00:00,58.231,-41.9285,71.7554769565,25.691,-9.0985,27.2545442679,32.54,-32.83,46.2240251384,92.4,61.271,38.4715,72.3477142227,25.691,-9.0985,27.2545442679,35.58,47.57,59.4040512087,131.96
2019-10-17 19:30:00,59.0665,-41.8855,72.4102653807,26.8465,-10.6355,28.8764336874,32.22,-31.25,44.8853082868,92.4,62.0665,38.2945,72.929549241,26.8465,-10.6355,28.8764336874,35.22,48.93,60.2875882749,131.72
2019-10-17 20:00:00,58.557,-41.897,72.0019503764,27.367,-10.967,29.482669112499998,31.19,-30.93,43.9258579882,92.4,61.487,37.583,72.0633961037,27.367,-10.967,29.482669112499998,34.12,48.55,59.3403479936,131.18
2019-10-17 20:30:00,56.417,-42.191,70.4482673314,25.007,-10.501,27.1223348921,31.41,-31.69,44.618877171,92.4,59.367,36.709,69.7996516467,25.007,-10.501,27.1223348921,34.36,47.21,58.390013701,130.68
2019-10-17 21:00:00,54.453,-42.362,68.9903489845,24.393,-10.432,26.5300786467,30.06,-31.93,43.8534890288,92.4,57.313,36.538,67.9691504508,24.393,-10.432,26.5300786467,32.92,46.97,57.3577135179,130.68
2019-10-17 21:30:00,53.507,-42.869,68.5620172545,25.527,-10.759,27.7016932695,27.98,-32.11,42.5902864513,92.4,56.217,36.181,66.8536898757,25.527,-10.759,27.7016932695,30.69,46.94,56.0824366446,130.85
2019-10-17 22:00:00,53.9905,-44.258,69.8122099224,25.1505,-10.578,27.2844595741,28.84,-33.68,44.3405908847,92.4,56.7805,36.662,67.5879236569,25.1505,-10.578,27.2844595741,31.63,47.24,56.8513368356,132.47
2019-10-17 22:30:00,53.352,-44.563,69.5147241453,27.482,-10.343,29.3638889284,25.87,-34.22,42.8983134867,92.4,55.972,35.927,66.5102556979,27.482,-10.343,29.3638889284,28.49,46.27,54.3377677127,131.97
2019-10-17 23:00:00,49.8695,-45.0505,67.2050190127,22.8195,-10.0605,24.9387898764,27.05,-34.99,44.226718169,92.4,52.5495,36.4395,63.9475340455,22.8195,-10.0605,24.9387898764,29.73,46.5,55.1916923096,132.82
2019-10-17 23:30:00,44.9975,-45.1965,63.776944255000004,13.2375,-8.1665,15.5538782463,31.76,-37.03,48.7844083699,92.4,48.0075,36.0935,60.0621411415,13.2375,-8.1665,15.5538782463,34.77,44.26,56.2841052163,132.73
2019-10-18 00:00:00,44.2855,-45.2115,63.2873229209,14.0855,-8.3315,16.3650604185,30.2,-36.88,47.6673305315,92.4,47.1955,35.7285,59.1940954192,14.0855,-8.3315,16.3650604185,33.11,44.06,55.114024531,132.45
2019-10-18 00:30:00,44.1915,-45.6995,63.5714792379,16.9415,-8.5895,18.994576397,27.25,-37.11,46.0403583826,92.4,46.9015,35.9205,59.0765014409,16.9415,-8.5895,18.994576397,29.96,44.51,53.6539066611,133.15
2019-10-18 01:00:00,42.7695,-45.832,62.6881356737,15.9295,-7.872,17.7684370233,26.84,-37.96,46.4902914596,92.4,45.4495,35.718,57.8051258475,15.9295,-7.872,17.7684370233,29.52,43.59,52.6452134576,133.15
2019-10-18 01:30:00,41.596,-45.751,61.8334959144,13.526,-8.221,15.8283769541,28.07,-37.53,46.8660410105,92.4,44.366,35.789,57.0017059131,13.526,-8.221,15.8283769541,30.84,44.01,53.7399823223,133.05
2019-10-18 02:00:00,41.3265,-45.5925,61.5349953969,12.6065,-8.0325,14.9480734043,28.72,-37.56,47.282047333,92.4,44.1365,35.5375,56.6651968893,12.6065,-8.0325,14.9480734043,31.53,43.57,53.7818352234,132.71
2019-10-18 02:30:00,41.2675,-45.866,61.698432008,13.8575,-8.456,16.2337377782,27.41,-37.41,46.3768929533,92.4,43.9775,35.684,56.6336327834,13.8575,-8.456,16.2337377782,30.12,44.14,53.437383918,133.05
2019-10-18 03:00:00,41.15,-46.016,61.7316349694,12.22,-8.256,14.7475399983,28.93,-37.76,47.5685032348,92.4,43.97,35.784,56.690877185,12.22,-8.256,14.7475399983,31.75,44.04,54.2916577386,133.27
2019-10-18 03:30:00,40.7825,-46.2595,61.6697141756,12.5325,-8.5495,15.1709428349,28.25,-37.71,47.1180071735,92.4,43.5525,35.8805,56.4289866691,12.5325,-8.5495,15.1709428349,31.02,44.43,54.1873167817,133.46
2019-10-18 04:00:00,41.1445,-46.1635,61.8380029796,15.2545,-8.7335,17.5776503691,25.89,-37.43,45.5115040402,92.4,43.7445,35.8065,56.5304052922,15.2545,-8.7335,17.5776503691,28.49,44.54,52.8724096292,133.46
2019-10-18 04:30:00,40.1085,-46.356,61.299025345,11.5285,-7.736,13.8835157021,28.58,-38.62,48.0449872515,92.4,42.908500000000004,35.944,55.974195021,11.5285,-7.736,13.8835157021,31.38,43.68,53.7833319905,133.8
2019-10-18 05:00:00,41.951,-46.226,62.4237893515,14.041,-8.506,16.4165074544,27.91,-37.72,46.9229847729,92.4,44.711,35.464,57.0681068286,14.041,-8.506,16.4165074544,30.67,43.97,53.609792016,133.24
2019-10-18 05:30:00,41.975,-46.45,62.6059352218,13.335,-8.64,15.8893620073,28.64,-37.81,47.4325384098,92.4,44.775,35.74,57.290036001,13.335,-8.64,15.8893620073,31.44,44.38,54.3880317717,133.53
2019-10-18 06:00:00,45.14,-46.14,64.5485801548,21.39,-10.38,23.7755441578,23.75,-35.76,42.9283135005,92.4,47.61,36.12,59.7609111376,21.39,-10.38,23.7755441578,26.22,46.5,53.3829410954,133.65
2019-10-18 06:30:00,47.432,-45.1415,65.479383368,19.782,-9.5415,21.9628719946,27.65,-35.6,45.0764073546,92.4,50.132,36.3085,61.8993101436,19.782,-9.5415,21.9628719946,30.35,45.85,54.984952487,132.92
2019-10-18 07:00:00,49.3365,-43.802,65.9750364627,20.0565,-8.862,21.9271118994,29.28,-34.94,45.5864234175,92.4,52.1665,37.158,64.0473316091,20.0565,-8.862,21.9271118994,32.11,46.02,56.1149935401,132.48
2019-10-18 07:30:00,55.0545,-42.697,69.6708818607,29.2945,-9.927,30.9307785102,25.76,-32.77,41.6827362346,92.4,57.6345,38.103,69.091057303,29.2945,-9.927,30.9307785102,28.34,48.03,55.7677012257,132.33
2019-10-18 08:00:00,60.1505,-41.3665,73.0018491033,32.1705,-13.6665,34.9530298043,27.98,-27.7,39.3722033927,92.4,62.8105,38.8835,73.8720886567,32.1705,-13.6665,34.9530298043,30.64,52.55,60.8301906951,131.7
2019-10-18 08:30:00,61.43,-40.803,73.7463877692,32.49,-13.663,35.2459596124,28.94,-27.14,39.6749694392,92.4,64.16,39.057,75.1129472794,32.49,-13.663,35.2459596124,31.67,52.72,61.50111625,131.3
2019-10-18 09:00:00,59.877,-40.8555,72.4874265597,24.137,-12.0455,26.9757083179,35.74,-28.81,45.9060311942,92.4,63.077,39.0345,74.1781647067,24.137,-12.0455,26.9757083179,38.94,51.08,64.2299774249,131.38
2019-10-18 09:30:00,59.5635,-40.485,72.0197594918,24.6035,-11.545,27.1775502437,34.96,-28.94,45.384195487,92.4,62.7035,38.645,73.6557189718,24.6035,-11.545,27.1775502437,38.1,50.19,63.0130629314,130.87
2019-10-18 10:00:00,60.86,-40.0065,72.8317214011,22.22,-11.3065,24.9312122098,38.64,-28.7,48.1325212305,92.4,64.26,39.4035,75.3789321512,22.22,-11.3065,24.9312122098,42.04,50.71,65.8700667982,131.05
2019-10-18 10:30:00,62.1115,-39.8365,73.7887875256,21.9115,-11.3265,24.66583537,40.2,-28.51,49.2834668018,92.4,65.5815,39.3535,76.4828811205,21.9115,-11.3265,24.66583537,43.67,50.68,66.8994118061,130.81
2019-10-18 11:00:00,60.528,-39.8655,72.4768713056,20.198,-11.4255,23.2056297965,40.33,-28.44,49.3491894564,92.4,64.038,39.1845,75.0752321625,20.198,-11.4255,23.2056297965,43.84,50.61,66.9575813482,130.76
2019-10-18 11:30:00,65.1515,-39.086,75.9765315624,31.3815,-13.236,34.0586294241,33.77,-25.85,42.5280542701,92.4,68.1915,39.414,78.7625803809,31.3815,-13.236,34.0586294241,36.81,52.65,64.2417200891,130.15
2019-10-18 12:00:00,62.1275,-39.604,73.6770186167,17.2275,-10.724,20.2926324623,44.9,-28.88,53.385994418,92.4,65.9275,39.616,76.9146456291,17.2275,-10.724,20.2926324623,48.7,50.34,70.0414562955,130.91
2019-10-18 12:30:00,63.3715,-39.64,74.7480876829,23.3915,-11.88,26.2354087494,39.98,-27.76,48.672559004,92.4,66.8515,39.33,77.5626969119,23.3915,-11.88,26.2354087494,43.46,51.21,67.1657330787,130.72
2019-10-18 13:00:00,62.437,-40.553,74.4508212043,22.347,-12.143,25.4330662328,40.09,-28.41,49.1358952295,92.4,65.927,39.077,76.6379883478,22.347,-12.143,25.4330662328,43.58,51.22,67.2510579842,131.14
2019-10-18 13:30:00,63.3865,-41.398,75.7076137931,30.4765,-13.948,33.5166191053,32.91,-27.45,42.8552283858,92.4,66.4165,38.902,76.9708846009,30.4765,-13.948,33.5166191053,35.94,52.85,63.9124878252,131.79
2019-10-18 14:00:00,66.794,-40.3565,78.0390000465,46.144,-16.0765,48.8643283823,20.65,-24.28,31.8738278216,92.4,68.954,39.8435,79.6376707862,46.144,-16.0765,48.8643283823,22.81,55.92,60.3932322367,131.67
2019-10-18 14:30:00,66.4545,-41.3735,78.2813328483,39.7245,-14.9435,42.4422441973,26.73,-26.43,37.5903950498,92.4,69.0645,39.4365,79.5307656979,39.7245,-14.9435,42.4422441973,29.34,54.38,61.7901286615,132.2
2019-10-18 15:00:00,65.352,-41.8555,77.6064867408,40.732,-15.2355,43.4881165866,24.62,-26.62,36.2597407602,92.4,67.802,39.3545,78.3957133665,40.732,-15.2355,43.4881165866,27.07,54.59,60.933184719,132.5
2019-10-18 15:30:00,66.1145,-41.4635,78.0406877372,41.8145,-15.8935,44.7331616645,24.3,-25.57,35.2748479798,92.4,68.5245,39.9565,79.3229411488,41.8145,-15.8935,44.7331616645,26.71,55.85,61.9083726163,132.63
2019-10-18 16:00:00,67.1005,-41.1655,78.7215058958,41.6105,-15.6555,44.4581644976,25.49,-25.51,36.0624486135,92.4,69.6105,40.2245,80.3967170381,41.6105,-15.6555,44.4581644976,28.0,55.88,62.5025951461,132.63
2019-10-18 16:30:00,67.6925,-41.019,79.1506975159,41.2625,-15.549,44.0949578438,26.43,-25.47,36.7051195339,92.4,70.2625,40.141,80.9204472754,41.2625,-15.549,44.0949578438,29.0,55.69,62.7883436635,132.37
2019-10-18 17:00:00,68.0025,-40.6645,79.2334624165,39.8725,-15.1645,42.6588597656,28.13,-25.5,37.9677086483,92.4,70.6925,39.9055,81.1780665359,39.8725,-15.1645,42.6588597656,30.82,55.07,63.1076643523,131.81
2019-10-18 17:30:00,67.501,-41.7405,79.3640620259,41.351,-14.8005,43.9199271544,26.15,-26.94,37.5444549834,92.4,70.071,39.8695,80.6196134402,41.351,-14.8005,43.9199271544,28.72,54.67,61.7547350411,132.77
2019-10-18 18:00:00,67.775,-41.4735,79.4575473272,44.285,-14.2435,46.5192273931,23.49,-27.23,35.9618269836,92.4,70.185,39.8065,80.6876178063,44.285,-14.2435,46.5192273931,25.9,54.05,59.9350690331,132.5
2019-10-18 18:30:00,67.6245,-40.926,79.0443576497,44.4045,-13.846,46.5131307939,23.22,-27.08,35.6720450773,92.4,69.9945,39.634,80.4368322738,44.4045,-13.846,46.5131307939,25.59,53.48,59.2870854403,131.96
2019-10-18 19:00:00,68.547,-40.7485,79.7441625528,43.917,-13.8385,46.0457052422,24.63,-26.91,36.4799259868,92.4,70.997,39.6515,81.3192195071,43.917,-13.8385,46.0457052422,27.08,53.49,59.9542033556,131.87
2019-10-18 19:30:00,66.949,-39.862,77.9175695527,38.459,-14.112,40.9663669978,28.49,-25.75,38.4023775306,92.4,69.649,38.828,79.7408100348,38.459,-14.112,40.9663669978,31.19,52.94,61.4447695089,130.2
2019-10-18 20:00:00,66.8625,-40.033,77.9309630073,38.9625,-14.553,41.5916604051,27.9,-25.48,37.7841289432,92.4,69.5125,38.577,79.4995131133,38.9625,-14.553,41.5916604051,30.55,53.13,61.2870247279,130.28
2019-10-18 20:30:00,65.105,-40.6375,76.7467747286,37.315,-14.4575,40.0178526567,27.79,-26.18,38.1795298557,92.4,67.765,38.1125,77.7473979066,37.315,-14.4575,40.0178526567,30.45,52.57,60.7520156044,130.48
2019-10-18 21:00:00,64.325,-41.238,76.4086269279,37.835,-14.778,40.6186719256,26.49,-26.46,37.4413100732,92.4,66.905,38.092,76.98882704,37.835,-14.778,40.6186719256,29.07,52.87,60.3349136073,130.95
2019-10-18 21:30:00,61.1065,-42.462,74.411193958,32.9465,-14.242,35.8929857528,28.16,-28.22,39.8667028985,92.4,63.7865,37.548,74.0173620595,32.9465,-14.242,35.8929857528,30.84,51.79,60.2769416942,131.56
2019-10-18 22:00:00,58.4405,-43.7865,73.0243084356,28.9705,-13.2465,31.8552920643,29.47,-30.54,42.4402226667,92.4,61.2505,37.2635,71.695133604,28.9705,-13.2465,31.8552920643,32.28,50.51,59.9437945079,132.45
2019-10-18 22:30:00,55.7035,-44.747,71.4504997971,33.6335,-8.797,34.7649181108,22.07,-35.95,42.1839708894,92.4,58.0735,36.453,68.5664102258,33.6335,-8.797,34.7649181108,24.44,45.25,51.4283589083,132.89
