Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-18 23:00:00,53.24,-45.539,70.0592472198,32.26,-8.549,33.3735374361,20.98,-36.99,42.5255276275,92.4,55.52,36.461,66.4219460796,32.26,-8.549,33.3735374361,23.26,45.01,50.6648566563,133.57
2019-10-18 23:30:00,50.696,-45.8605,68.3613185672,32.476,-7.2605,33.2777017874,18.22,-38.6,42.6840532283,92.4,52.826,36.7195,64.3343450752,32.476,-7.2605,33.2777017874,20.35,43.98,48.4599102352,134.13
2019-10-19 00:00:00,48.8435,-46.49,67.431502966,31.0835,-5.77,31.6145041437,17.76,-40.72,44.4244977462,92.4,50.9435,37.13,63.0386951979,31.0835,-5.77,31.6145041437,19.86,42.9,47.2739843889,135.06
2019-10-19 00:30:00,47.444,-45.8275,65.9628144658,29.124,-4.7675,29.5116321516,18.32,-41.06,44.9616058432,92.4,49.564,36.1225,61.3304581937,29.124,-4.7675,29.5116321516,20.44,40.89,45.7141739508,133.76
2019-10-19 01:00:00,45.871,-45.4605,64.5817753027,28.241,-4.7505,28.6377605837,17.63,-40.71,44.36350978,92.4,47.961,36.2195,60.1008294556,28.241,-4.7505,28.6377605837,19.72,40.97,45.4688827661,133.56
2019-10-19 01:30:00,45.9625,-45.878,64.941067825,27.2725,-4.848,27.7000426038,18.69,-41.03,45.0863283047,92.4,48.1025,36.152,60.1732300134,27.2725,-4.848,27.7000426038,20.83,41.0,45.9879212403,133.86
2019-10-19 02:00:00,46.309,-45.732,65.0840941014,27.789,-4.692,28.1823239815,18.52,-41.04,45.0252373675,92.4,48.459,35.898,60.3070566766,27.789,-4.692,28.1823239815,20.67,40.59,45.5499396267,133.58
2019-10-19 02:30:00,46.6415,-45.9815,65.4960141115,28.3715,-5.4515,28.8904978237,18.27,-40.53,44.4575505398,92.4,48.7615,35.9485,60.5803477582,28.3715,-5.4515,28.8904978237,20.39,41.4,46.1488038848,133.77
2019-10-19 03:00:00,45.406,-46.141,64.735590806,24.956,-4.921,25.4365519872,20.45,-41.22,46.0140293824,92.4,47.686,36.189,59.8631632726,24.956,-4.921,25.4365519872,22.73,41.11,46.9753658847,134.11
2019-10-19 03:30:00,44.572,-46.734,64.5811887472,25.882,-4.384,26.2506643725,18.69,-42.35,46.2908047024,92.4,46.742,36.166,59.0998656513,25.882,-4.384,26.2506643725,20.86,40.55,45.6009002104,134.58
2019-10-19 04:00:00,43.8785,-46.825,64.1708920559,29.1685,-5.245,29.6363192257,14.71,-41.58,44.1053341445,92.4,45.7785,36.285,58.414658154,29.1685,-5.245,29.6363192257,16.61,41.53,44.7284361453,134.74
2019-10-19 04:30:00,43.789,-47.114,64.3211125292,29.019,-5.224,29.4854631471,14.77,-41.89,44.4176203775,92.4,45.689,36.406,58.4198729629,29.019,-5.224,29.4854631471,16.67,41.63,44.8435703307,135.05
2019-10-19 05:00:00,44.526,-47.2655,64.9352921473,30.806,-5.7555,31.3390398106,13.72,-41.51,43.7186287525,92.4,46.366,36.3645,58.9252307272,30.806,-5.7555,31.3390398106,15.56,42.12,44.9022048456,135.18
2019-10-19 05:30:00,44.3975,-47.128,64.7470956125,31.3075,-5.388,31.7677525212,13.09,-41.74,43.7444362176,92.4,46.1975,36.182,58.6800317847,31.3075,-5.388,31.7677525212,14.89,41.57,44.1562792817,134.9
2019-10-19 06:00:00,43.5715,-47.0255,64.1082932428,30.3515,-5.0155,30.7631076535,13.22,-42.01,44.040986592,92.4,45.3815,36.4245,58.1912772029,30.3515,-5.0155,30.7631076535,15.03,41.44,44.081453016,135.07
2019-10-19 06:30:00,44.428,-46.13,64.0454844934,30.778,-4.43,31.0951794335,13.65,-41.7,43.8772435324,92.4,46.238,36.38,58.8341486214,30.778,-4.43,31.0951794335,15.46,40.81,43.6402073781,134.31
2019-10-19 07:00:00,44.6105,-45.869,63.9848565776,28.5705,-4.119,28.8658904462,16.04,-41.75,44.7252065395,92.4,46.5905,36.681,59.2973055986,28.5705,-4.119,28.8658904462,18.02,40.8,44.6022465802,134.31
2019-10-19 07:30:00,45.648,-45.248,64.2738003233,27.278,-3.8280000000000003,27.5452875825,18.37,-41.42,45.3108519011,92.4,47.788,37.012,60.4448598973,27.278,-3.8280000000000003,27.5452875825,20.51,40.84,45.7008282201,133.99
2019-10-19 08:00:00,47.2145,-45.1095,65.2998928062,26.8945,-3.6495,27.1409834107,20.32,-41.46,46.1717879229,92.4,49.4645,37.2205,61.9039770976,26.8945,-3.6495,27.1409834107,22.57,40.87,46.6879192083,134.14
2019-10-19 08:30:00,49.014,-44.3645,66.1103702625,27.744,-3.9545,28.0244108992,21.27,-40.41,45.6659720142,92.4,51.324,37.2655,63.4261024047,27.744,-3.9545,28.0244108992,23.58,41.22,47.4879437331,133.46
2019-10-19 09:00:00,50.6215,-44.019,67.0835942929,30.7115,-4.479,31.0363927229,19.91,-39.54,44.2698509146,92.4,52.8515,37.161,64.6082113454,30.7115,-4.479,31.0363927229,22.14,41.64,47.1600381679,133.21
2019-10-19 09:30:00,51.9705,-43.7155,67.911544015,33.8605,-4.7955,34.1983958761,18.11,-38.92,42.927130116,92.4,54.0605,37.4045,65.739138118,33.8605,-4.7955,34.1983958761,20.2,42.2,46.7854678292,133.13
2019-10-19 10:00:00,51.149,-43.8485,67.3714416741,34.199,-5.4685,34.6334533833,16.95,-38.38,41.9562498324,92.4,53.159,37.4315,65.0153556727,34.199,-5.4685,34.6334533833,18.96,42.9,46.9030020361,133.26
2019-10-19 10:30:00,51.12,-43.916,67.3933932667,33.05,-5.8260000000000005,33.5595705574,18.07,-38.09,42.1589017884,92.4,53.18,37.744,65.2128970067,33.05,-5.8260000000000005,33.5595705574,20.13,43.57,47.9954351996,133.47
2019-10-19 11:00:00,51.248,-43.8715,67.4615891916,36.908,-5.2515,37.2797360003,14.34,-38.62,41.1963590624,92.4,53.098,38.0485,65.3229359127,36.908,-5.2515,37.2797360003,16.19,43.3,46.227763303,133.72
2019-10-19 11:30:00,51.515,-44.6885,68.1971939104,40.555,-5.3685,40.9087865531,10.96,-39.32,40.8189171831,92.4,53.125,38.2115,65.4399293799,40.555,-5.3685,40.9087865531,12.57,43.58,45.3566015041,134.64
2019-10-19 12:00:00,50.888,-44.4265,67.552220143,39.798,-5.6065000000000005,40.190964734,11.09,-38.82,40.3730169792,92.4,52.508,37.6235,64.595803395,39.798,-5.6065000000000005,40.190964734,12.71,43.23,45.059704837,134.64
2019-10-19 12:30:00,50.435,-44.749,67.4252343415,37.935,-5.869,38.3863176926,12.5,-38.88,40.8399853085,92.4,52.135,37.641,64.3032122526,37.935,-5.869,38.3863176926,14.2,43.51,45.7685492451,134.64
2019-10-19 13:00:00,49.4425,-44.7255,66.6703169072,36.7625,-5.3355,37.1476643478,12.68,-39.39,41.3806053605,92.4,51.1725,37.5945,63.4978045802,36.7625,-5.3355,37.1476643478,14.41,42.93,45.2839154668,133.95
2019-10-19 13:30:00,49.9925,-45.036,67.2866357626,36.8725,-5.516,37.2828045116,13.12,-39.52,41.6409029681,92.4,51.7625,37.564,63.9563171411,36.8725,-5.516,37.2828045116,14.89,43.08,45.5806812147,134.21
2019-10-19 14:00:00,49.607,-45.1155,67.0541780149,38.517,-5.9155,38.968608254,11.09,-39.2,40.738533356,92.4,51.227,37.6445,63.5713293022,38.517,-5.9155,38.968608254,12.71,43.56,45.3764002539,134.33
2019-10-19 14:30:00,48.6395,-44.906,66.1993186993,32.4595,-4.146,32.7232097486,16.18,-40.76,43.8539621927,92.4,50.6395,37.754,63.1642579015,32.4595,-4.146,32.7232097486,18.18,41.9,45.6740889345,134.25
2019-10-19 15:00:00,48.029,-45.4595,66.1313161917,38.479,-4.9395,38.7947432167,9.55,-40.52,41.6301921687,92.4,49.559,37.9605,62.4267093579,38.479,-4.9395,38.7947432167,11.08,42.9,44.307746501,134.9
2019-10-19 15:30:00,47.205,-45.8555,65.8106291206,34.695,-4.2655,34.9562228401,12.51,-41.59,43.4307287528,92.4,48.945,38.4245,62.2258404945,34.695,-4.2655,34.9562228401,14.25,42.69,45.005539659,135.55
2019-10-19 16:00:00,47.3765,-45.629,65.7764273372,32.3365,-3.599,32.5361650053,15.04,-42.03,44.6399204748,92.4,49.3065,38.381,62.4838547406,32.3365,-3.599,32.5361650053,16.97,41.98,45.280252870300004,135.33
2019-10-19 16:30:00,48.8195,-45.711,66.8792875355,35.3995,-4.521,35.6870290337,13.42,-41.19,43.3210399229,92.4,50.6295,37.629,63.0815972471,35.3995,-4.521,35.6870290337,15.23,42.15,44.8171328846,134.85
2019-10-19 17:00:00,49.6855,-45.1725,67.1506043644,36.7055,-3.8525,36.9071197264,12.98,-41.32,43.3107700232,92.4,51.4755,37.7175,63.8148643068,36.7055,-3.8525,36.9071197264,14.77,41.57,44.1159585638,134.4
2019-10-19 17:30:00,50.3615,-45.2585,67.7097666847,33.6115,-3.4285,33.7859074837,16.75,-41.83,45.058976908,92.4,52.4115,37.7815,64.6096515584,33.6115,-3.4285,33.7859074837,18.8,41.21,45.2957404178,134.6
2019-10-19 18:00:00,50.931,-44.651,67.7324040766,32.851,-2.681,32.9602178694,18.08,-41.97,45.6986575295,92.4,53.071,37.529,64.9996683222,32.851,-2.681,32.9602178694,20.22,40.21,45.0076937867,133.9
2019-10-19 18:30:00,51.969,-43.923,68.0441539737,32.039,-2.363,32.1260220071,19.93,-41.56,46.0916315615,92.4,54.229,37.657,66.0214668877,32.039,-2.363,32.1260220071,22.19,40.02,45.7602065118,133.35
2019-10-19 19:00:00,54.14,-43.505,69.4537588976,30.43,-3.185,30.5962273001,23.71,-40.32,46.7746352204,92.4,56.63,37.595,67.973089712,30.43,-3.185,30.5962273001,26.2,40.78,48.4711089207,133.01
2019-10-19 19:30:00,52.484,-44.0175,68.4989821986,28.884,-3.8375,29.1378081236,23.6,-40.18,46.598201682,92.4,54.984,37.6525,66.6404607746,28.884,-3.8375,29.1378081236,26.1,41.49,49.0166308512,133.47
2019-10-19 20:00:00,51.1125,-44.17,67.5535088374,27.7125,-3.68,27.9557696415,23.4,-40.49,46.7653728735,92.4,53.5925,37.39,65.3465236738,27.7125,-3.68,27.9557696415,25.88,41.07,48.5439934492,133.25
2019-10-19 20:30:00,49.592,-44.734,66.7869539656,23.812,-3.9939999999999998,24.1446346007,25.78,-40.74,48.2115753736,92.4,52.232,37.456,64.2738964122,23.812,-3.9939999999999998,24.1446346007,28.42,41.45,50.257326829,133.81
2019-10-19 21:00:00,48.2835,-45.019,66.0152007741,21.0435,-3.919,21.4053136686,27.24,-41.1,49.3074801628,92.4,51.0135,37.461,63.2906288739,21.0435,-3.919,21.4053136686,29.97,41.38,51.0931042314,134.15
2019-10-19 21:30:00,47.287,-45.714,65.7710435146,20.307,-4.344,20.766429279,26.98,-41.37,49.3902551117,92.4,50.007,37.376,62.4312856267,20.307,-4.344,20.766429279,29.7,41.72,51.2117994216,134.61
2019-10-19 22:00:00,46.0595,-46.2745,65.2901745326,20.1095,-3.5145,20.4143013718,25.95,-42.76,50.0181976884,92.4,48.7395,37.5655,61.5362141385,20.1095,-3.5145,20.4143013718,28.63,41.08,50.0723806105,135.26
2019-10-19 22:30:00,45.216,-46.15,64.6088937841,20.886,-3.38,21.1577266265,24.33,-42.77,49.2059122464,92.4,47.776,36.88,60.3546234849,20.886,-3.38,21.1577266265,26.89,40.26,48.4142510011,134.57
2019-10-19 23:00:00,45.311,-46.275,64.7646689639,23.821,-3.835,24.1277281566,21.49,-42.44,47.5707231393,92.4,47.691,36.295,59.9312815314,23.821,-3.835,24.1277281566,23.87,40.13,46.6925454436,134.28
2019-10-19 23:30:00,44.254,-46.5205,64.2072693412,24.924,-3.9005,25.2273596765,19.33,-42.62,46.7986463479,92.4,46.464,36.1795,58.8885346757,24.924,-3.9005,25.2273596765,21.54,40.08,45.5014065717,134.32
2019-10-20 00:00:00,45.1185,-47.105,65.2269887949,28.4285,-5.335,28.9247616628,16.69,-41.77,44.9809848714,92.4,47.1785,36.285,59.5181660273,28.4285,-5.335,28.9247616628,18.75,41.62,45.6485147623,134.85
2019-10-20 00:30:00,47.065,-47.092,66.5790559335,33.185,-7.382,33.9961490319,13.88,-39.71,42.0658828506,92.4,48.905,36.218,60.8559163024,33.185,-7.382,33.9961490319,15.72,43.6,46.3473666997,134.77
2019-10-20 01:00:00,46.896,-47.0345,66.418965712,35.486,-7.8045,36.3340944053,11.41,-39.23,40.8556116097,92.4,48.556,36.5655,60.7842160947,35.486,-7.8045,36.3340944053,13.07,44.37,46.2549651389,134.89
2019-10-20 01:30:00,45.4725,-47.3945,65.6809476675,31.8925,-6.9645,32.6440778167,13.58,-40.43,42.6497514647,92.4,47.3025,36.1455,59.5317031211,31.8925,-6.9645,32.6440778167,15.41,43.11,45.7814394706,135.07
2019-10-20 02:00:00,46.3235,-47.3445,66.2372125961,34.1535,-7.2845,34.9217053206,12.17,-40.06,41.8677978881,92.4,48.0535,36.0755,60.0881066643,34.1535,-7.2845,34.9217053206,13.9,43.36,45.5334997557,134.76
2019-10-20 02:30:00,46.987,-47.3455,66.7036321294,35.607,-7.5755,36.4039372768,11.38,-39.77,41.3661371172,92.4,48.647,35.7745,60.384977099,35.607,-7.5755,36.4039372768,13.04,43.35,45.2687983052,134.6
2019-10-20 03:00:00,45.608,-47.533,65.8746973655,34.488,-7.223,35.2362579313,11.12,-40.31,41.815672899,92.4,47.278,36.057,59.4585278408,34.488,-7.223,35.2362579313,12.79,43.28,45.1302836242,134.99
2019-10-20 03:30:00,45.139,-45.028,63.757745451,32.479,-7.708,33.3811129982,12.66,-37.32,39.4088568725,92.4,46.719,33.362,57.4080830981,32.479,-7.708,33.3811129982,14.24,41.07,43.4686381199,135.84
2019-10-20 04:00:00,44.1875,-27.5595,52.0774538212,29.2475,-6.5495,29.9718569078,14.94,-21.01,25.78029674,92.4,44.9675,15.5805,47.5902094606,29.2475,-6.5495,29.9718569078,15.72,22.13,27.1450787437,134.91
2019-10-20 04:30:00,44.141,-27.5485,52.0321797857,29.991,-6.6885,30.727774297,14.15,-20.86,25.2063900628,92.4,44.881,15.5815,47.5088129009,29.991,-6.6885,30.727774297,14.89,22.27,26.7892702402,134.85
2019-10-20 05:00:00,43.7265,-27.518,51.6647571005,28.1165,-6.288,28.8110485101,15.61,-21.23,26.3511859316,92.4,44.5365,15.592,47.1869716792,28.1165,-6.288,28.8110485101,16.42,21.88,27.3560011698,134.73
2019-10-20 05:30:00,44.057,-27.459,51.9135428381,29.327,-6.079,29.9504118503,14.73,-21.38,25.9629986712,92.4,44.827,15.600999999999999,47.4642089368,29.327,-6.079,29.9504118503,15.5,21.68,26.6509361937,134.62
2019-10-20 06:00:00,43.3245,-27.3685,51.2449713874,27.4445,-5.7785,28.0462411474,15.88,-21.59,26.8011660194,92.4,44.1445,15.7715,46.8772555991,27.4445,-5.7785,28.0462411474,16.7,21.55,27.2633912051,134.83
2019-10-20 06:30:00,43.3935,-27.077,51.1484092739,24.6835,-5.187,25.2226117056,18.71,-21.89,28.7964615882,92.4,44.3735,15.833,47.1136009158,24.6835,-5.187,25.2226117056,19.69,21.02,28.8016752985,134.39
2019-10-20 07:00:00,45.534,-26.8315,52.8514384691,28.094,-5.7715,28.6807086427,17.44,-21.06,27.3436866571,92.4,46.424,15.9085,49.0741087362,28.094,-5.7715,28.6807086427,18.33,21.68,28.3903381452,134.09
2019-10-20 07:30:00,46.472,-26.4845,53.4890224649,27.852,-5.5945,28.4083145267,18.62,-20.89,27.9838614205,92.4,47.452,16.2155,50.1461338914,27.852,-5.5945,28.4083145267,19.6,21.81,29.3229619923,134.0
2019-10-20 08:00:00,48.239,-25.963,54.7821000875,28.889,-5.833,29.4719902619,19.35,-20.13,27.9220235656,92.4,49.239,16.447,51.913225001,28.889,-5.833,29.4719902619,20.35,22.28,30.1748388562,133.41
2019-10-20 08:30:00,52.9425,-25.2225,58.6436937147,33.8025,-6.9825,34.5161456785,19.14,-18.24,26.4393116401,92.4,53.9225,16.4375,56.3722219936,33.8025,-6.9825,34.5161456785,20.12,23.42,30.8757315703,132.25
2019-10-20 09:00:00,54.708,-25.161,60.216618844,35.858,-7.361,36.6057438799,18.85,-17.8,25.926096891,92.4,55.658,16.419,58.0292730008,35.858,-7.361,36.6057438799,19.8,23.78,30.9439557911,132.04
2019-10-20 09:30:00,55.0165,-24.3745,60.1741765419,33.8265,-7.4045,34.6274273156,21.19,-16.97,27.1476886677,92.4,56.1065,16.6455,58.5236021832,33.8265,-7.4045,34.6274273156,22.28,24.05,32.7841562344,131.1
2019-10-20 10:00:00,55.2205,-24.5385,60.4271594773,41.3705,-7.5685,42.0571095357,13.85,-16.97,21.9044150801,92.4,55.9105,16.8415,58.3919526348,41.3705,-7.5685,42.0571095357,14.54,24.41,28.4123159915,131.79
2019-10-20 10:30:00,53.858,-24.3035,59.0875983287,39.038,-6.6035,39.5925707204,14.82,-17.7,23.0851120855,92.4,54.588,16.7865,57.1107373989,39.038,-6.6035,39.5925707204,15.55,23.39,28.087267578,131.34
2019-10-20 11:00:00,53.6725,-23.831,58.7252400357,36.9225,-6.401,37.4732412162,16.75,-17.43,24.1736923121,92.4,54.5125,17.189,57.1583272783,36.9225,-6.401,37.4732412162,17.59,23.59,29.4261142525,131.22
2019-10-20 11:30:00,52.767,-23.579,57.7955493961,36.047,-6.789,36.6807405869,16.72,-16.79,23.6951999359,92.4,53.587,17.251,56.2953245838,36.047,-6.789,36.6807405869,17.54,24.04,29.7585819555,130.93
2019-10-20 12:00:00,52.2815,-23.6435,57.3791803227,38.7715,-6.8435,39.37083571,13.51,-16.8,21.5582953872,92.4,52.9415,17.2665,55.6860345554,38.7715,-6.8435,39.37083571,14.17,24.11,27.9657111478,131.05
2019-10-20 12:30:00,52.778,-23.6965,57.8536204247,38.578,-7.0965,39.2252775165,14.2,-16.6,21.8449078735,92.4,53.468,17.0035,56.1065596544,38.578,-7.0965,39.2252775165,14.89,24.1,28.3288210132,130.69
2019-10-20 13:00:00,52.728,-23.804,57.852159856,39.538,-7.124,40.1746788413,13.19,-16.68,21.2649594404,92.4,53.388,16.796,55.9677064029,39.538,-7.124,40.1746788413,13.85,23.92,27.6403491295,130.56
2019-10-20 13:30:00,54.2605,-24.195,59.4104358278,45.2005,-8.195,45.9373837441,9.06,-16.0,18.3870497905,92.4,54.6905,16.665,57.1731844071,45.2005,-8.195,45.9373837441,9.49,24.86,26.6097670039,130.95
2019-10-20 14:00:00,54.41,-24.409,59.6342802505,47.35,-8.419,48.0926404037,7.06,-15.99,17.4792362533,92.4,54.75,16.611,57.2144022166,47.35,-8.419,48.0926404037,7.4,25.03,26.1009750776,131.3
2019-10-20 14:30:00,52.8415,-24.4965,58.2434771841,45.3415,-8.0665,46.053447694,7.5,-16.43,18.0608665351,92.4,53.1915,16.6635,55.7405409419,45.3415,-8.0665,46.053447694,7.85,24.73,25.9460093271,131.47
2019-10-20 15:00:00,51.2535,-24.3445,56.7413071977,41.3035,-6.8945,41.8749715522,9.95,-17.45,20.0874338829,92.4,51.7335,16.7655,54.3823226104,41.3035,-6.8945,41.8749715522,10.43,23.66,25.8569236376,131.43
2019-10-20 15:30:00,51.6435,-24.4225,57.1271353955,38.5635,-6.6525,39.1330970982,13.08,-17.77,22.0648883976,92.4,52.2835,16.7575,54.9033530716,38.5635,-6.6525,39.1330970982,13.72,23.41,27.1342311481,131.46
2019-10-20 16:00:00,51.748,-24.485,57.2483251196,32.718,-7.725,33.6176017735,19.03,-16.76,25.3582038007,92.4,52.688,16.395,55.1799000452,32.718,-7.725,33.6176017735,19.97,24.12,31.3141389791,130.94
2019-10-20 16:30:00,53.1985,-23.8835,58.3138231854,31.0085,-7.0135,31.7917639413,22.19,-16.87,27.8745941674,92.4,54.3185,16.6865,56.8237514117,31.0085,-7.0135,31.7917639413,23.31,23.7,33.2422336795,130.3
2019-10-20 17:00:00,55.3775,-23.2875,60.0747464622,28.8175,-6.5175,29.5453230224,26.56,-16.77,31.4112479854,92.4,56.7275,17.0425,59.2322214888,28.8175,-6.5175,29.5453230224,27.91,23.56,36.5245355891,129.99
2019-10-20 17:30:00,58.6045,-22.935,62.9325165971,32.6245,-5.605,33.1024776301,25.98,-17.33,31.2296221559,92.4,59.9545,17.375,62.4214121536,32.6245,-5.605,33.1024776301,27.33,22.98,35.7072723685,129.9
2019-10-20 18:00:00,58.5295,-22.915,62.8553863662,32.5495,-5.065,32.9412230382,25.98,-17.85,31.5211500425,92.4,59.8795,17.405,62.3577464735,32.5495,-5.065,32.9412230382,27.33,22.47,35.381206876,130.12
2019-10-20 18:30:00,59.8565,-22.8595,64.0730624561,32.8065,-5.2995,33.2317791052,27.05,-17.56,32.249900775,92.4,61.2565,17.2605,63.6418388523,32.8065,-5.2995,33.2317791052,28.45,22.56,36.3091737719,129.69
2019-10-20 19:00:00,60.2515,-22.515,64.3208246002,30.4015,-5.375,30.872995113,29.85,-17.14,34.4209543738,92.4,61.8015,17.825,64.3207278197,30.4015,-5.375,30.872995113,31.4,23.2,39.0410040854,129.95
2019-10-20 19:30:00,60.2185,-22.772,64.3803675529,30.6685,-6.012,31.2522165014,29.55,-16.76,33.9720488049,92.4,61.7485,17.478,64.174432107,30.6685,-6.012,31.2522165014,31.08,23.49,38.9582661318,129.81
2019-10-20 20:00:00,57.883,-23.143,62.3381114408,27.313,-6.013,27.9670545106,30.57,-17.13,35.0422858843,92.4,59.463,16.717,61.768167028,27.313,-6.013,27.9670545106,32.15,22.73,39.3735367982,129.26
2019-10-20 20:30:00,57.896,-23.5395,62.4984389905,29.476,-7.1095,30.3212725038,28.42,-16.43,32.8274473574,92.4,59.376,16.3905,61.5967358409,29.476,-7.1095,30.3212725038,29.9,23.5,38.0297252159,129.37
2019-10-20 21:00:00,57.729,-23.837,62.4567050844,32.319,-6.817,33.0301264,25.41,-17.02,30.5834677563,92.4,59.059,16.233,61.2492919959,32.319,-6.817,33.0301264,26.74,23.05,35.3034006861,129.66
2019-10-20 21:30:00,57.1575,-24.765,62.291933918,35.0375,-6.455,35.6271445846,22.12,-18.31,28.7149873759,92.4,58.3075,16.025,60.4695392843,35.0375,-6.455,35.6271445846,23.27,22.48,32.354957889,130.91
2019-10-20 22:00:00,55.333,-25.0375,60.7339879742,33.973,-6.2275,34.539057388,21.36,-18.81,28.461653149500002,92.4,56.463,15.6525,58.5924152536,33.973,-6.2275,34.539057388,22.49,21.88,31.3772927449,130.8
2019-10-20 22:30:00,53.875,-25.624,59.6582349806,34.105,-6.464,34.712163876700004,19.77,-19.16,27.5310461116,92.4,54.915,15.596,57.0867098456,34.105,-6.464,34.712163876700004,20.81,22.06,30.3265510733,131.65
2019-10-20 23:00:00,51.8985,-25.7685,57.9436786414,33.1385,-6.2385,33.7206029676,18.76,-19.53,27.0805926818,92.4,52.8785,15.3115,55.0506838695,33.1385,-6.2385,33.7206029676,19.74,21.55,29.2244777541,131.49
2019-10-20 23:30:00,51.4945,-26.162,57.759274357,34.0545,-6.282,34.6290700749,17.44,-19.88,26.4455667362,92.4,52.4145,15.288,54.5985600016,34.0545,-6.282,34.6290700749,18.36,21.57,28.3258627406,132.12
2019-10-21 00:00:00,51.13,-26.372,57.53050742,33.31,-5.752,33.8029821761,17.82,-20.62,27.2531979775,92.4,52.08,15.168,54.2438441116,33.31,-5.752,33.8029821761,18.77,20.92,28.1062146153,132.38
2019-10-21 00:30:00,50.557,-26.7655,57.2049144676,33.427,-6.0755,33.9746380297,17.13,-20.69,26.8609940248,92.4,51.447,15.2945,53.6722976893,33.427,-6.0755,33.9746380297,18.02,21.37,27.9534845771,133.2
2019-10-21 01:00:00,49.5935,-26.522,56.2399477796,31.9435,-5.772,32.4607944488,17.65,-20.75,27.2412371232,92.4,50.5235,15.158,52.7483555786,31.9435,-5.772,32.4607944488,18.58,20.93,27.9871631288,132.54
2019-10-21 01:30:00,50.1915,-26.411,56.7162022111,34.8215,-5.921,35.3213123093,15.37,-20.49,25.6140000781,92.4,51.0215,15.289,53.2629982563,34.8215,-5.921,35.3213123093,16.2,21.21,26.6890258346,132.63
2019-10-21 02:00:00,49.654,-26.1525,56.1201654688,34.294,-5.6125,34.7502315424,15.36,-20.54,25.6480252651,92.4,50.474,15.3875,52.7674125976,34.294,-5.6125,34.7502315424,16.18,21.0,26.5102319869,132.25
2019-10-21 02:30:00,49.479,-26.3645,56.0647688058,34.319,-6.1445,34.8647191477,15.16,-20.22,25.2720003166,92.4,50.289,15.5055,52.6251275652,34.319,-6.1445,34.8647191477,15.97,21.65,26.90285115,132.91
2019-10-21 03:00:00,49.681,-26.288,56.2073011716,36.581,-6.628,37.1766048073,13.1,-19.66,23.6246820084,92.4,50.371,15.722,52.7675935115,36.581,-6.628,37.1766048073,13.79,22.35,26.2618849285,133.1
2019-10-21 03:30:00,49.1925,-26.574,55.9113542337,33.9625,-6.084,34.5031369914,15.23,-20.49,25.530236975,92.4,50.0025,15.376,52.3132046643,33.9625,-6.084,34.5031369914,16.04,21.46,26.7920361302,133.1
2019-10-21 04:00:00,49.2555,-26.1385,55.7613258675,35.9155,-6.2885,36.4618756032,13.34,-19.85,23.9160636393,92.4,49.9555,15.6515,52.3499898042,35.9155,-6.2885,36.4618756032,14.04,21.94,26.0477484632,132.72
2019-10-21 04:30:00,48.362,-26.4535,55.1241390522,31.492,-5.7135,32.0060954546,16.87,-20.74,26.7347059082,92.4,49.262,15.5365,51.6539202409,31.492,-5.7135,32.0060954546,17.77,21.25,27.700819482500002,133.06
2019-10-21 05:00:00,48.4815,-26.3365,55.1730647554,31.3315,-5.5365,31.8169094115,17.15,-20.8,26.958532972,92.4,49.3815,15.4635,51.7460372831,31.3315,-5.5365,31.8169094115,18.05,21.0,27.6911989628,132.77
2019-10-21 05:30:00,49.091,-26.315,55.6992415209,29.861,-5.545,30.3714725688,19.23,-20.77,28.3052256659,92.4,50.101,15.765,52.5228086263,29.861,-5.545,30.3714725688,20.24,21.31,29.3900272201,133.13
2019-10-21 06:00:00,50.0735,-26.389,56.6015434706,28.3135,-5.349,28.8143381539,21.76,-21.04,30.2684522234,92.4,51.2235,15.941,53.6466441937,28.3135,-5.349,28.8143381539,22.91,21.29,31.2751051157,133.51
2019-10-21 06:30:00,53.4295,-25.218,59.0817991792,29.8095,-5.608,30.3324241407,23.62,-19.61,30.6994543925,92.4,54.6495,16.522,57.0924192363,29.8095,-5.608,30.3324241407,24.84,22.13,33.2680402188,132.5
2019-10-21 07:00:00,57.8085,-23.9455,62.5716360862,34.0485,-6.0255,34.5775505567,23.76,-17.92,29.7601075267,92.4,59.0485,17.1745,61.4954372494,34.0485,-6.0255,34.5775505567,25.0,23.2,34.1063044026,131.44
2019-10-21 07:30:00,63.0005,-22.333,66.8417974717,39.3205,-6.193,39.8052128402,23.68,-16.14,28.6573201818,92.4,64.2405,17.977,66.7084280226,39.3205,-6.193,39.8052128402,24.92,24.17,34.7159228597,130.04
2019-10-21 08:00:00,64.8445,-21.8105,68.4142316371,38.3745,-6.1905,38.8706128135,26.47,-15.62,30.7350825605,92.4,66.2145,18.6195,68.7825980209,38.3745,-6.1905,38.8706128135,27.84,24.81,37.290772317,130.12
2019-10-21 08:30:00,65.5835,-21.2565,68.9422531145,38.3835,-5.6065000000000005,38.7907967758,27.2,-15.65,31.3809257352,92.4,66.9935,19.0435,69.6475694802,38.3835,-5.6065000000000005,38.7907967758,28.61,24.65,37.7644621304,129.92
2019-10-21 09:00:00,65.196,-20.8925,68.4617774546,37.626,-5.4625,38.0204521574,27.57,-15.43,31.5941418621,92.4,66.636,19.2975,69.3739864953,37.626,-5.4625,38.0204521574,29.01,24.76,38.1397128988,129.83
2019-10-21 09:30:00,64.4915,-20.3365,67.6219402598,34.7215,-4.9665,35.0749010619,29.77,-15.37,33.5035789133,92.4,66.0215,19.6035,68.8704267048,34.7215,-4.9665,35.0749010619,31.3,24.57,39.7916435951,129.42
2019-10-21 10:00:00,63.3035,-20.295,66.4772151737,33.4135,-4.875,33.7672564365,29.89,-15.42,33.6331458535,92.4,64.8535,19.635,67.760679507,33.4135,-4.875,33.7672564365,31.44,24.51,39.8649432459,129.42
2019-10-21 10:30:00,63.334,-20.838,66.6739664337,36.524,-5.838,36.9876306351,26.81,-15.0,30.7209391132,92.4,64.724,19.182,67.5066315261,36.524,-5.838,36.9876306351,28.2,25.02,37.6993421693,129.56
2019-10-21 11:00:00,62.996,-21.173,66.4589493221,36.906,-5.933,37.379851859,26.09,-15.24,30.2149913123,92.4,64.386,19.757,67.3490612036,36.906,-5.933,37.379851859,27.48,25.69,37.6181671537,129.35
2019-10-21 11:30:00,62.153,-30.515,69.239877484,37.923,-5.945,38.3861557596,24.23,-24.57,34.5076484276,92.4,64.003,29.255,70.3721467201,37.923,-5.945,38.3861557596,26.08,35.2,43.8087479848,130.64
2019-10-21 12:00:00,62.4495,-30.461,69.4824623286,38.8695,-5.9510000000000005,39.3224163964,23.58,-24.51,34.0111231805,92.4,64.2895,29.579,70.7676271416,38.8695,-5.9510000000000005,39.3224163964,25.42,35.53,43.6870381235,130.95
2019-10-21 12:30:00,61.495,-30.515,68.6498379459,39.375,-6.405,39.8925387761,22.12,-24.11,32.7198181535,92.4,63.215,29.155,69.6142963047,39.375,-6.405,39.8925387761,23.84,35.56,42.8119048864,130.53
2019-10-21 13:00:00,60.6035,-30.719,67.944397659,38.1335,-6.069,38.6134249096,22.47,-24.65,33.3545109393,92.4,62.3535,29.071,68.7973982302,38.1335,-6.069,38.6134249096,24.22,35.14,42.6781911519,130.67
2019-10-21 13:30:00,60.132,-31.1185,67.7068568629,39.242,-5.6485,39.6464388848,20.89,-25.47,32.9410534136,92.4,61.802,28.8715,68.2132737541,39.242,-5.6485,39.6464388848,22.56,34.52,41.2381376883,130.84
2019-10-21 14:00:00,59.6165,-31.067,67.2256317282,37.3465,-5.547,37.7561951374,22.27,-25.52,33.870684965,92.4,61.3565,29.083,67.9002281384,37.3465,-5.547,37.7561951374,24.01,34.63,42.1392572312,131.02
2019-10-21 14:30:00,59.344,-31.076,66.9882684655,36.544,-5.376,36.9373159826,22.8,-25.7,34.3559310746,92.4,61.134,28.934,67.6353628807,36.544,-5.376,36.9373159826,24.59,34.31,42.2118964274,130.9
2019-10-21 15:00:00,58.659,-30.9865,66.3403456672,35.259,-5.5765,35.6972608648,23.4,-25.41,34.5431339053,92.4,60.459,29.1335,67.1122306532,35.259,-5.5765,35.6972608648,25.2,34.71,42.8931707851,130.9
2019-10-21 15:30:00,58.3315,-31.2045,66.1534935774,32.7515,-5.3145,33.1798834009,25.58,-25.89,36.3954461437,92.4,60.2915,28.8655,66.8452097199,32.7515,-5.3145,33.1798834009,27.54,34.18,43.8944643435,130.9
2019-10-21 16:00:00,59.1755,-31.244,66.9173171627,31.4055,-4.394,31.7113964727,27.77,-26.85,38.6276507181,92.4,61.2655,28.856,67.7209733114,31.4055,-4.394,31.7113964727,29.86,33.25,44.6898433651,130.93
2019-10-21 16:30:00,59.95,-31.0825,67.5286924666,28.28,-3.8025,28.5344950236,31.67,-27.28,41.7993696125,92.4,62.31,29.1775,68.8030711978,28.28,-3.8025,28.5344950236,34.03,32.98,47.3890419823,131.09
2019-10-21 17:00:00,60.503,-31.1145,68.0347346526,27.583,-3.4845,27.8022234587,32.92,-27.63,42.9784050425,92.4,62.943,28.9255,69.2712479984,27.583,-3.4845,27.8022234587,35.36,32.41,47.9660056707,130.85
2019-10-21 17:30:00,60.2895,-31.392,67.9726523997,27.8095,-3.392,28.0156019791,32.48,-28.0,42.8829849707,92.4,62.7195,28.608,68.9358639915,27.8095,-3.392,28.0156019791,34.91,32.0,47.3572391509,130.85
2019-10-21 18:00:00,60.553,-31.169,68.1041288763,31.193,-2.419,31.286655462,29.36,-28.75,41.0922389266,92.4,62.803,28.871,69.1212807318,31.193,-2.419,31.286655462,31.61,31.29,44.4775921111,130.85
2019-10-21 18:30:00,61.4625,-30.939,68.8103235514,30.6325,-2.429,30.728652708,30.83,-28.51,41.9917730038,92.4,63.7925,28.971,70.0628424862,30.6325,-2.429,30.728652708,33.16,31.4,45.6677741958,130.71
2019-10-21 19:00:00,63.218,-30.9735,70.3979632252,30.688,-3.0935,30.8435258401,32.53,-27.88,42.8426808218,92.4,65.658,29.0465,71.7960453385,30.688,-3.0935,30.8435258401,34.97,32.14,47.4961103671,130.91
2019-10-21 19:30:00,62.327,-31.5915,69.8761604644,27.057,-4.0415,27.3571740363,35.27,-27.55,44.75461317,92.4,64.897,29.1685,71.1506992323,27.057,-4.0415,27.3571740363,37.84,33.21,50.3464964024,131.69
2019-10-21 20:00:00,61.2725,-31.97,69.1115052379,22.3225,-5.22,22.9247116939,38.95,-26.75,47.2510846436,92.4,64.0925,28.89,70.302778439,22.3225,-5.22,22.9247116939,41.77,34.11,53.9279612075,131.69
2019-10-21 20:30:00,59.803,-32.0265,67.8387463862,21.603,-5.1665,22.2122113093,38.2,-26.86,46.6979614116,92.4,62.563,28.3935,68.7045836262,21.603,-5.1665,22.2122113093,40.96,33.56,52.9527638561,131.09
2019-10-21 21:00:00,58.4605,-32.5855,66.9286550776,20.2205,-5.7755,21.0291469275,38.24,-26.81,46.701966768,92.4,61.2305,28.1745,67.4016066611,20.2205,-5.7755,21.0291469275,41.01,33.95,53.2392956377,131.47
2019-10-21 21:30:00,57.0335,-32.8415,65.8132528029,18.8235,-6.1215,19.7938605254,38.21,-26.72,46.6257707711,92.4,59.783500000000004,27.8785,65.9642148024,18.8235,-6.1215,19.7938605254,40.96,34.0,53.2327117476,131.37
2019-10-21 22:00:00,54.7375,-33.283,64.0620948397,13.4675,-7.213,15.2774646211,41.27,-26.07,48.8145244779,92.4,57.6475,27.517,63.8781617241,13.4675,-7.213,15.2774646211,44.18,34.73,56.1964883244,131.48
2019-10-21 22:30:00,52.8305,-33.6605,62.642565325,6.7805,-8.8405,11.1413473377,46.05,-24.82,52.3128559725,92.4,56.0405,27.0095,62.209731799,6.7805,-8.8405,11.1413473377,49.26,35.85,60.9242981084,131.18
2019-10-21 23:00:00,50.5725,-34.5645,61.2558765875,6.6325,-8.8345,11.0471012714,43.94,-25.73,50.9191172351,92.4,53.6725,26.985500000000002,60.0745742099,6.6325,-8.8345,11.0471012714,47.04,35.82,59.1255782213,132.18
2019-10-21 23:30:00,48.7465,-34.6905,59.8301934854,6.7065,-7.0005,9.6945418922,42.04,-27.69,50.3398222087,92.4,51.7465,27.1895,58.4548472969,6.7065,-7.0005,9.6945418922,45.04,34.19,56.5469512883,132.61
2019-10-22 00:00:00,47.818,-34.907,59.2035452739,6.7780000000000005,-7.207,9.893539963,41.04,-27.7,49.5133476953,92.4,50.748,27.093,57.5272991979,6.7780000000000005,-7.207,9.893539963,43.97,34.3,55.7660371552,132.74
2019-10-22 00:30:00,46.92,-34.8865,58.4684041363,6.75,-7.0665,9.7723038353,40.17,-27.82,48.8628826411,92.4,49.79,26.7235,56.50831401,6.75,-7.0665,9.7723038353,43.04,33.79,54.719335705,132.33
2019-10-22 01:00:00,46.475,-35.155,58.2734901134,6.495,-7.185,9.6855175391,39.98,-27.97,48.7926357148,92.4,49.335,26.415,55.9615443854,6.495,-7.185,9.6855175391,42.84,33.6,54.4447022216,132.37
2019-10-22 01:30:00,46.0335,-35.6835,58.2442726326,6.6135,-7.5635,10.0471346413,39.42,-28.12,48.4218008752,92.4,48.8735,26.4765,55.5843867871,6.6135,-7.5635,10.0471346413,42.26,34.04,54.2644377102,132.97
2019-10-22 02:00:00,46.1865,-35.2295,58.08881521,6.6965,-6.7795000000000005,9.5291517199,39.49,-28.45,48.6709625958,92.4,49.0265,26.6705,55.8114080856,6.6965,-6.7795000000000005,9.5291517199,42.33,33.45,53.9511946114,132.71
2019-10-22 02:30:00,45.767,-35.372,57.8428619019,6.707,-6.772,9.5312031245,39.06,-28.6,48.4111929206,92.4,48.587,26.578,55.3812843206,6.707,-6.772,9.5312031245,41.88,33.35,53.5365006327,132.77
2019-10-22 03:00:00,45.5265,-35.42,57.6822208505,6.7165,-6.87,9.6077194094,38.81,-28.55,48.180064342,92.4,48.3165,26.51,55.1113806056,6.7165,-6.87,9.6077194094,41.6,33.38,53.3365203214,132.77
2019-10-22 03:30:00,45.498,-35.606,57.7741745073,6.708,-7.206,9.8449834941,38.79,-28.4,48.0751921473,92.4,48.298,26.244,54.9676663139,6.708,-7.206,9.8449834941,41.59,33.45,53.372564113,132.66
2019-10-22 04:00:00,45.575,-35.83,57.9730068653,6.765,-7.59,10.167267332,38.81,-28.24,47.9970176157,92.4,48.365,26.05,54.9342855146,6.765,-7.59,10.167267332,41.6,33.64,53.4996224286,132.66
2019-10-22 04:30:00,45.714,-35.8385,58.0875879879,6.914,-7.5785,10.2585115026,38.8,-28.26,48.0007041615,92.4,48.494,25.9915,55.0202336259,6.914,-7.5785,10.2585115026,41.58,33.57,53.4400720434,132.62
2019-10-22 05:00:00,46.338,-35.6395,58.458397209,6.698,-7.8395,10.3112057612,39.64,-27.8,48.4166252438,92.4,49.188,25.860500000000002,55.5717986415,6.698,-7.8395,10.3112057612,42.49,33.7,54.2318181513,132.28
2019-10-22 05:30:00,47.677,-35.8685,59.6627657861,6.697,-8.9585,11.1850136902,40.98,-26.91,49.0255902565,92.4,50.587,26.2215,56.979045545299996,6.697,-8.9585,11.1850136902,43.89,35.18,56.2491288821,132.83
2019-10-22 06:00:00,47.9275,-36.021,59.9546303237,6.5275,-8.951,11.0782966764,41.4,-27.07,49.4645822786,92.4,50.8575,26.399,57.3008944716,6.5275,-8.951,11.0782966764,44.33,35.35,56.698954135,133.17
2019-10-22 06:30:00,50.0855,-35.208,61.222222879,6.4055,-8.678,10.7860147529,43.68,-26.53,51.1056092812,92.4,53.1455,27.032,59.6252731168,6.4055,-8.678,10.7860147529,46.74,35.71,58.8203340691,132.95
2019-10-22 07:00:00,52.615,-34.0435,62.6681587192,6.415,-8.4135,10.580132666899999,46.2,-25.63,52.8331042056,92.4,55.825,27.6965,62.3179487568,6.415,-8.4135,10.580132666899999,49.41,36.11,61.1986944305,132.33
2019-10-22 07:30:00,56.0095,-32.0385,64.5254180343,6.5795,-8.4985,10.7477589525,49.43,-23.54,54.7490319549,92.4,59.3895,28.7915,66.0004786536,6.5795,-8.4985,10.7477589525,52.81,37.29,64.6485900852,131.18
2019-10-22 08:00:00,57.8015,-31.23,65.698754191,10.5715,-8.21,13.3850929115,47.23,-23.02,52.5413484791,92.4,61.0615,29.26,67.7100759285,10.5715,-8.21,13.3850929115,50.49,37.47,62.8748041746,130.77
2019-10-22 08:30:00,58.913,-30.325,66.2596950944,7.013,-8.545,11.0543744283,51.9,-21.78,56.2847972369,92.4,62.443,29.615,69.1098869483,7.013,-8.545,11.0543744283,55.43,38.16,67.2953973166,130.07
2019-10-22 09:00:00,59.2885,-30.0395,66.4642595122,7.1485,-8.6895,11.2520425923,52.14,-21.35,56.3418325936,92.4,62.8185,30.0205,69.6232314856,7.1485,-8.6895,11.2520425923,55.67,38.71,67.8057003503,130.28
2019-10-22 09:30:00,60.1035,-29.904,67.1318101071,7.7035,-9.104,11.9258847995,52.4,-20.8,56.3773003965,92.4,63.6635,30.686,70.6729922124,7.7035,-9.104,11.9258847995,55.96,39.79,68.6641514912,130.76
2019-10-22 10:00:00,60.7005,-29.638,67.5496983283,9.0105,-9.098,12.8047926282,51.69,-20.54,55.6214679778,92.4,64.1905,30.662,71.1377433874,9.0105,-9.098,12.8047926282,55.18,39.76,68.0124253354,130.4
2019-10-22 10:30:00,60.462,-29.9265,67.4629442453,10.532,-9.3765,14.1011267724,49.93,-20.55,53.9935866562,92.4,63.852,30.3135,70.6822904712,10.532,-9.3765,14.1011267724,53.32,39.69,66.4704332768,130.4
2019-10-22 11:00:00,60.4175,-29.971,67.4428287311,11.1075,-9.631,14.7014528959,49.31,-20.34,53.3403383941,92.4,63.7575,30.589,70.7156681878,11.1075,-9.631,14.7014528959,52.65,40.22,66.254591539,130.76
2019-10-22 11:30:00,59.3895,-30.4135,66.724011364,15.8195,-11.0235,19.2814452907,43.57,-19.39,47.689799748,92.4,62.3795,30.1765,69.2951886678,15.8195,-11.0235,19.2814452907,46.56,41.2,62.1713245797,130.83
2019-10-22 12:00:00,59.1095,-30.546,66.5356378661,16.6195,-11.086,19.9776669371,42.49,-19.46,46.7342668713,92.4,62.0295,30.374,69.0669149901,16.6195,-11.086,19.9776669371,45.41,41.46,61.4898341191,130.83
2019-10-22 12:30:00,59.076,-30.2275,66.3601953904,17.536,-10.9475,20.6726643723,41.54,-19.28,45.7961788799,92.4,61.936,29.9425,68.7940506312,17.536,-10.9475,20.6726643723,44.4,40.89,60.3601863814,130.33
2019-10-22 13:00:00,58.5255,-33.5535,67.4616299277,18.2555,-10.993500000000001,21.310099073,40.27,-22.56,46.158709904,92.4,61.5555,32.8565,69.7755628605,18.2555,-10.993500000000001,21.310099073,43.3,43.85,61.6255831615,129.79
2019-10-22 13:30:00,58.507,-40.521,71.168957348,18.747,-11.771,22.1360893113,39.76,-28.75,49.0654674899,92.4,61.987,38.829,73.1442370252,18.747,-11.771,22.1360893113,43.24,50.6,66.5586778715,130.82
2019-10-22 14:00:00,58.641,-40.354,71.1843535968,18.331,-11.424,21.5993827921,40.31,-28.93,49.6169426708,92.4,62.131,39.026,73.3709059301,18.331,-11.424,21.5993827921,43.8,50.45,66.8104969297,130.76
2019-10-22 14:30:00,57.875,-40.44,70.6038895883,16.865,-11.04,20.1571283917,41.01,-29.4,50.4596878706,92.4,61.465,39.06,72.8260243663,16.865,-11.04,20.1571283917,44.6,50.1,67.075852585,130.83
2019-10-22 15:00:00,57.787,-40.7255,70.6958536213,17.017,-11.4055,20.4856954788,40.77,-29.32,50.2180774224,92.4,61.337,39.0845,72.7311880093,17.017,-11.4055,20.4856954788,44.32,50.49,67.1826056357,131.19
2019-10-22 15:30:00,57.9935,-40.9185,70.9758387376,17.7735,-11.5085,21.1741085881,40.22,-29.41,49.8256610593,92.4,61.5235,38.9915,72.8387130893,17.7735,-11.5085,21.1741085881,43.75,50.5,66.8155109237,131.26
2019-10-22 16:00:00,58.5835,-41.016,71.5146049996,17.8935,-11.366,21.1981909193,40.69,-29.65,50.3467834126,92.4,62.1335,38.684,73.1916913198,17.8935,-11.366,21.1981909193,44.24,50.05,66.7995516452,130.99
2019-10-22 16:30:00,58.981,-41.0785,71.8762931936,15.271,-10.5285,18.5486590688,43.71,-30.55,53.3279157665,92.4,62.731,38.4315,73.5673742446,15.271,-10.5285,18.5486590688,47.46,48.96,68.1874856554,130.91
2019-10-22 17:00:00,59.1865,-41.0325,72.0188019791,15.4965,-9.4725,18.1623172668,43.69,-31.56,53.8966575958,92.4,62.9665,38.3075,73.7037629874,15.4965,-9.4725,18.1623172668,47.47,47.78,67.3522776155,130.75
2019-10-22 17:30:00,60.222,-41.57,73.1761859077,13.622,-9.09,16.3764154808,46.6,-32.48,56.8023802318,92.4,64.202,38.22,74.7172349863,13.622,-9.09,16.3764154808,50.58,47.31,69.2572920348,131.12
2019-10-22 18:00:00,59.637,-41.594,72.7092332857,12.697,-8.684,15.3826416782,46.94,-32.91,57.3274079302,92.4,63.667,38.566,74.4367063014,12.697,-8.684,15.3826416782,50.97,47.25,69.5018229977,131.39
2019-10-22 18:30:00,60.66,-41.059,73.2494169328,11.69,-8.399000000000001,14.3944190921,48.97,-32.66,58.8620123679,92.4,64.81,38.761,75.5165625608,11.69,-8.399000000000001,14.3944190921,53.12,47.16,71.033794774,131.18
2019-10-22 19:00:00,62.366,-40.8805,74.5703240991,10.946,-8.5905,13.9144387688,51.42,-32.29,60.7178762804,92.4,66.666,39.1195,77.2961243288,10.946,-8.5905,13.9144387688,55.72,47.71,73.3550441347,131.42
2019-10-22 19:30:00,62.024,-41.208,74.465265997,9.084,-8.898,12.7158743309,52.94,-32.31,62.020800543,92.4,66.444,38.792,76.9390953937,9.084,-8.898,12.7158743309,57.36,47.69,74.5956144824,131.31
2019-10-22 20:00:00,60.8465,-41.588,73.7011418246,6.4965,-9.248,11.3017704918,54.35,-32.34,63.2439570236,92.4,65.3565,38.532,75.8695401083,6.4965,-9.248,11.3017704918,58.86,47.78,75.8117932778,131.44
2019-10-22 20:30:00,59.344,-41.7035,72.5320084394,6.474,-8.9035,11.0084053455,52.87,-32.8,62.2179789129,92.4,63.764,37.8365,74.1447801821,6.474,-8.9035,11.0084053455,57.29,46.74,73.9376203296,130.95
2019-10-22 21:00:00,58.1935,-42.377,71.988148825,6.2435,-9.197,11.1160290234,51.95,-33.18,61.64182752,92.4,62.5435,37.793,73.0753052765,6.2435,-9.197,11.1160290234,56.3,46.99,73.333144621,131.56
2019-10-22 21:30:00,56.745,-43.034,71.2174148716,6.075,-9.364,11.1619944902,50.67,-33.67,60.8368128685,92.4,61.025,37.576,71.6659361273,6.075,-9.364,11.1619944902,54.95,46.94,72.2693994717,131.86
2019-10-22 22:00:00,55.2405,-43.524,70.3267475165,6.5005,-9.394,11.4238231888,48.74,-34.13,59.5016344313,92.4,59.3805,37.256,70.1003089597,6.5005,-9.394,11.4238231888,52.88,46.65,70.5160754722,132.05
2019-10-22 22:30:00,53.0735,-44.346,69.1618689615,6.3535,-8.546,10.6489942365,46.72,-35.8,58.8591403267,92.4,57.0935,36.614,67.8251630168,6.3535,-8.546,10.6489942365,50.74,45.16,67.9262335184,132.31
2019-10-22 23:00:00,51.898,-44.822,68.57415029,6.408,-8.842,10.9198639186,45.49,-35.98,57.999142235,92.4,55.838,36.378,66.6426374628,6.408,-8.842,10.9198639186,49.43,45.22,66.9938303129,132.56
2019-10-22 23:30:00,50.4475,-45.435,67.891748256,6.3775,-9.165,11.1655600509,44.07,-36.27,57.0760702922,92.4,54.2975,36.695,65.534277529,6.3775,-9.165,11.1655600509,47.92,45.86,66.3284705085,133.26
2019-10-23 00:00:00,49.1595,-45.287,66.8398743958,6.4095,-8.877,10.9491012987,42.75,-36.41,56.153811981,92.4,52.9095,36.163,64.0872667482,6.4095,-8.877,10.9491012987,46.5,45.04,64.7367870689,132.81
2019-10-23 00:30:00,48.4805,-45.925,66.7792221073,6.6805,-9.375,11.5117203428,41.8,-36.55,55.5260524439,92.4,52.1805,36.605,63.7395529107,6.6805,-9.375,11.5117203428,45.5,45.98,64.6870187905,133.67
2019-10-23 01:00:00,47.904,-45.4925,66.06330882,6.514,-8.8225,10.9667088158,41.39,-36.67,55.2975677584,92.4,51.564,35.7575,62.7490629591,6.514,-8.8225,10.9667088158,45.05,44.58,63.3788521512,132.74
2019-10-23 01:30:00,47.7025,-45.997,66.2665263557,6.5225,-9.127,11.2180718152,41.18,-36.87,55.2737668338,92.4,51.3425,36.023,62.7192859912,6.5225,-9.127,11.2180718152,44.82,45.15,63.6188250442,133.38
2019-10-23 02:00:00,47.7995,-45.897,66.2670869229,6.8995,-9.077,11.4015362671,40.9,-36.82,55.0320125018,92.4,51.4295,35.993,62.7733185298,6.8995,-9.077,11.4015362671,44.53,45.07,63.3579182107,133.18
2019-10-23 02:30:00,47.61,-45.832,66.0854320104,7.02,-9.012,11.4235083928,40.59,-36.82,54.8020118244,92.4,51.22,35.948,62.5759307082,7.02,-9.012,11.4235083928,44.2,44.96,63.0479309732,133.08
2019-10-23 03:00:00,47.4035,-45.93,66.0049749053,6.9735,-9.22,11.5601947324,40.43,-36.71,54.6096053822,92.4,50.9935,35.98,62.4091134551,6.9735,-9.22,11.5601947324,44.02,45.2,63.0935844599,133.25
2019-10-23 03:30:00,48.1865,-45.879,66.5343627252,6.9465,-9.329,11.6311694704,41.24,-36.55,55.1057174892,92.4,51.8265,35.881,63.0351668773,6.9465,-9.329,11.6311694704,44.88,45.21,63.7036772879,133.05
2019-10-23 04:00:00,47.3295,-46.148,66.103853702,7.8495,-9.448,12.2832957406,39.48,-36.7,53.9032503658,92.4,50.8595,35.932,62.2719629067,7.8495,-9.448,12.2832957406,43.01,45.38,62.5236315324,133.42
2019-10-23 04:30:00,47.325,-46.0965,66.064687521,7.455,-9.3465,11.9555044749,39.87,-36.75,54.2234211388,92.4,50.875,35.9635,62.302800557,7.455,-9.3465,11.9555044749,43.42,45.31,62.7558164635,133.37
2019-10-23 05:00:00,47.6525,-46.0815,66.2892555283,8.0025,-9.4415,12.3766687158,39.65,-36.64,53.9871475446,92.4,51.1825,35.9985,62.5742783298,8.0025,-9.4415,12.3766687158,43.18,45.44,62.6841766317,133.37
2019-10-23 05:30:00,52.746,-44.733,69.1605509304,9.046,-9.233,12.9258812079,43.7,-35.5,56.3022202049,92.4,56.546,36.557,67.3339763047,9.046,-9.233,12.9258812079,47.5,45.79,65.9770725328,132.61
2019-10-23 06:00:00,56.436,-44.1005,71.6231540513,9.516,-9.9205,13.7466569118,46.92,-34.18,58.0496235991,92.4,60.456,38.6095,71.7329870161,9.516,-9.9205,13.7466569118,50.94,48.53,70.3565526444,133.73
2019-10-23 06:30:00,56.029,-44.1285,71.3202170023,10.359,-9.7885,14.2521441632,45.67,-34.34,57.1400428771,92.4,59.949,38.1515,71.0592678913,10.359,-9.7885,14.2521441632,49.59,47.94,68.9739929249,133.43
2019-10-23 07:00:00,60.823,-43.416,74.7287520637,10.663,-9.725999999999999,14.4324164643,50.16,-33.69,60.4238504235,92.4,65.083,37.874,75.3009745289,10.663,-9.725999999999999,14.4324164643,54.42,47.6,72.30004426,132.59
2019-10-23 07:30:00,62.658,-43.114,76.0581485444,13.318,-9.664,16.4548479179,49.34,-33.45,59.6098825699,92.4,66.828,37.696,76.7265925218,13.318,-9.664,16.4548479179,53.51,47.36,71.4583074247,132.1
2019-10-23 08:00:00,63.706,-42.665,76.6730504219,18.586,-9.255,20.7628134173,45.12,-33.41,56.1430538891,92.4,67.626,38.005,77.5735515559,18.586,-9.255,20.7628134173,49.04,47.26,68.1060144187,132.1
2019-10-23 08:30:00,66.352,-41.543,78.2841539074,19.252,-9.243,21.3558552393,47.1,-32.3,57.1112948549,92.4,70.352,38.787,80.3357658394,19.252,-9.243,21.3558552393,51.1,48.03,70.1291016626,131.52
2019-10-23 09:00:00,67.1545,-40.842,78.5989556817,17.1845,-9.002,19.3995629912,49.97,-31.84,59.2518902652,92.4,71.3545,40.128,81.8640400558,17.1845,-9.002,19.3995629912,54.17,49.13,73.131018043,132.08
2019-10-23 09:30:00,62.844,-40.9805,75.0251272325,11.644,-9.3005,14.9024171278,51.2,-31.68,60.2084910955,92.4,67.124,39.8795,78.076922943,11.644,-9.3005,14.9024171278,55.48,49.18,74.1397518205,131.97
2019-10-23 10:00:00,58.644,-42.1095,72.1964592362,11.144,-9.6695,14.7542524802,47.5,-32.44,57.520462446,92.4,62.674,38.0305,73.3099529822,11.144,-9.6695,14.7542524802,51.53,47.7,70.2184512788,131.47
2019-10-23 10:30:00,59.651,-42.508,73.247333501,10.671,-9.258,14.1273070682,48.98,-33.25,59.1996866546,92.4,63.771,37.092,73.7736870774,10.671,-9.258,14.1273070682,53.1,46.35,70.4835619134,130.9
2019-10-23 11:00:00,59.086,-42.167,72.5893331351,10.446,-9.347,14.0173223192,48.64,-32.82,58.6770994511,92.4,63.186,37.373,73.4112506705,10.446,-9.347,14.0173223192,52.74,46.72,70.457547502,130.9
2019-10-23 11:30:00,59.406,-42.1125,72.8185106429,10.616,-9.5025,14.2477002442,48.79,-32.61,58.6845482218,92.4,63.506,37.6975,73.8519704696,10.616,-9.5025,14.2477002442,52.89,47.2,70.8885893498,131.17
2019-10-23 12:00:00,59.769,-42.145,73.1336747743,11.759,-9.825,15.3233386049,48.01,-32.32,57.875232181,92.4,63.829,37.835,74.1999222776,11.759,-9.825,15.3233386049,52.07,47.66,70.5886711874,131.37
2019-10-23 12:30:00,59.3655,-42.051,72.7499085309,13.4255,-9.751,16.5929518546,45.94,-32.3,56.1584686401,92.4,63.2855,37.739,73.6836931163,13.4255,-9.751,16.5929518546,49.86,47.49,68.8572414492,131.13
2019-10-23 13:00:00,59.367,-42.275,72.8808363975,14.287,-10.105,17.4994112472,45.08,-32.17,55.3815429543,92.4,63.217,37.675,73.5920832291,14.287,-10.105,17.4994112472,48.93,47.78,68.3891314465,131.35
2019-10-23 13:30:00,59.134,-42.8335,73.0173861368,15.064,-10.7735,18.5200539484,44.07,-32.06,54.4977843586,92.4,62.934,37.5465,73.2832042029,15.064,-10.7735,18.5200539484,47.87,48.32,68.0173455818,131.75
2019-10-23 14:00:00,59.237,-42.659,72.9987153997,14.007,-10.559,17.541052705,45.23,-32.1,55.4631670571,92.4,63.107,37.671,73.495562383,14.007,-10.559,17.541052705,49.1,48.23,68.8254524141,131.67
2019-10-23 14:30:00,59.2685,-42.574,72.9746570273,12.9885,-10.274000000000001,16.5606826022,46.28,-32.3,56.4369418023,92.4,63.1985,37.646,73.5613466316,12.9885,-10.274000000000001,16.5606826022,50.21,47.92,69.4072798775,131.55
2019-10-23 15:00:00,61.1265,-42.3605,74.3697583867,11.5765,-10.0205,15.3109690255,49.55,-32.34,59.1699087375,92.4,65.2965,37.9795,75.5385685097,11.5765,-10.0205,15.3109690255,53.72,48.0,72.0405330352,131.51
2019-10-23 15:30:00,61.904,-42.332,74.9940226951,10.704,-10.062,14.6907950772,51.2,-32.27,60.5210120537,92.4,66.184,38.218,76.426025541,10.704,-10.062,14.6907950772,55.48,48.28,73.5458278898,131.66
2019-10-23 16:00:00,63.4405,-41.407,75.7577500276,10.3905,-9.917,14.3634737877,53.05,-31.49,61.6921599557,92.4,67.8505,39.113,78.3167741882,10.3905,-9.917,14.3634737877,57.46,49.03,75.5353725085,131.56
2019-10-23 16:30:00,58.4185,-41.9025,71.892563235,12.2685,-9.1825,15.3243074395,46.15,-32.72,56.5722626382,92.4,62.3685,38.7275,73.4142291964,12.2685,-9.1825,15.3243074395,50.1,47.91,69.3208345305,131.86
2019-10-23 17:00:00,63.1495,-41.7555,75.7058857058,14.4195,-8.4255,16.7006296438,48.73,-33.33,59.0381385208,92.4,67.2795,38.5445,77.5384395026,14.4195,-8.4255,16.7006296438,52.86,46.97,70.7132271927,131.58
2019-10-23 17:30:00,64.407,-41.9825,76.8816750289,13.837,-8.3325,16.1521863923,50.57,-33.65,60.7424678458,92.4,68.697,37.6975,78.3605724536,13.837,-8.3325,16.1521863923,54.86,46.03,71.6127118604,130.98
2019-10-23 18:00:00,60.785,-42.343,74.0793215007,12.575,-8.643,15.258835932,48.21,-33.7,58.8208644955,92.4,64.895,37.227,74.8145076439,12.575,-8.643,15.258835932,52.32,45.87,69.5804519962,130.88
2019-10-23 18:30:00,59.421,-42.624,73.1277007501,9.051,-8.724,12.5709497255,50.37,-33.9,60.71529379,92.4,63.651,37.276,73.7627953443,9.051,-8.724,12.5709497255,54.6,46.0,71.3943975393,131.15
2019-10-23 19:00:00,59.552,-42.4775,73.1490171516,7.152,-9.1075,11.5800544148,52.4,-33.37,62.123400583,92.4,63.942,37.8325,74.2958775455,7.152,-9.1075,11.5800544148,56.79,46.94,73.6781358342,131.53
2019-10-23 19:30:00,64.6415,-42.5205,77.3725819816,7.1815,-9.1905,11.663585748,57.46,-33.33,66.4269561248,92.4,69.3815,37.8495,79.0340255365,7.1815,-9.1905,11.663585748,62.2,47.04,77.9846241255,131.57
2019-10-23 20:00:00,65.408,-42.85,78.1941747447,8.148,-9.31,12.3719846427,57.26,-33.54,66.3599216395,92.4,70.128,37.09,79.3322411381,8.148,-9.31,12.3719846427,61.98,46.4,77.4240298615,131.21
2019-10-23 20:30:00,65.2935,-43.0795,78.2245771002,8.7535,-9.1995,12.698604746200001,56.54,-33.88,65.9137770121,92.4,69.9735,36.4805,78.9120876831,8.7535,-9.1995,12.698604746200001,61.22,45.68,76.384231357,130.9
2019-10-23 21:00:00,64.9815,-42.9925,77.9163038041,8.3615,-9.3025,12.5080449512,56.62,-33.69,65.8850552098,92.4,69.6615,37.0075,78.8814277159,8.3615,-9.3025,12.5080449512,61.3,46.31,76.8264674445,131.34
