Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-23 21:30:00,65.2565,-43.0985,78.2041654549,8.9865,-9.7085,13.2292159443,56.27,-33.39,65.4309177683,92.4,69.9265,37.4915,79.3431028792,8.9865,-9.7085,13.2292159443,60.94,47.2,77.0812791798,131.79
2019-10-23 22:00:00,59.636,-43.8145,74.0011007097,9.436,-9.8545,13.6436529658,50.2,-33.96,60.6079334741,92.4,63.926,37.7955,74.2632701694,9.436,-9.8545,13.6436529658,54.49,47.65,72.3856518932,132.8
2019-10-23 22:30:00,58.6775,-43.7315,73.1812346063,8.0675,-9.0015,12.0876614157,50.61,-34.73,61.3803307257,92.4,62.9775,38.3485,73.7344760509,8.0675,-9.0015,12.0876614157,54.91,47.35,72.5060728491,133.06
2019-10-23 23:00:00,56.863,-44.177,72.0070003402,8.393,-9.737,12.8550230649,48.47,-34.44,59.4596880247,92.4,61.023,38.983,72.411883127,8.393,-9.737,12.8550230649,52.63,48.72,71.718584063,133.95
2019-10-23 23:30:00,50.401,-45.945,68.1997347942,8.371,-9.425,12.6057235413,42.03,-36.52,55.6797207249,92.4,54.121,37.455,65.817624281,8.371,-9.425,12.6057235413,45.75,46.88,65.5041746761,134.32
2019-10-24 00:00:00,49.8755,-45.8255,67.7313956043,8.7855,-9.6555,13.0542594773,41.09,-36.17,54.741729969,92.4,53.5355,36.5745,64.8362846753,8.7855,-9.6555,13.0542594773,44.75,46.23,64.3410864067,133.6
2019-10-24 00:30:00,48.953,-46.177,67.2957022253,8.303,-9.837,12.87269894,40.65,-36.34,54.5253894988,92.4,52.603,36.783,64.1877301203,8.303,-9.837,12.87269894,44.3,46.62,64.3110752515,134.09
2019-10-24 01:00:00,48.387,-46.234,66.9244688063,8.557,-9.624,12.87802877,39.83,-36.61,54.0991774429,92.4,51.957,36.596,63.5515307841,8.557,-9.624,12.87802877,43.4,46.22,63.4022744072,133.99
2019-10-24 01:30:00,48.653,-46.472,67.2812098063,9.673,-9.982,13.8999011867,38.98,-36.49,53.3943864091,92.4,52.173,36.628,63.746625895,9.673,-9.982,13.8999011867,42.5,46.61,63.0772708668,134.12
2019-10-24 02:00:00,49.0405,-46.4145,67.5224144303,10.3605,-10.0245,14.4163296473,38.68,-36.39,53.1071981938,92.4,52.5305,36.4055,63.912548537,10.3605,-10.0245,14.4163296473,42.17,46.43,62.7220360001,133.97
2019-10-24 02:30:00,48.9125,-46.662,67.6001102089,10.5925,-10.242,14.7343008063,38.32,-36.42,52.8662349709,92.4,52.5625,36.588,64.0429398939,10.5925,-10.242,14.7343008063,41.97,46.83,62.8850522779,134.22
2019-10-24 03:00:00,48.4595,-46.7885,67.360870485,9.3795,-10.2385,13.885312474,39.08,-36.55,53.5084002751,92.4,51.9895,36.6215,63.5927855381,9.3795,-10.2385,13.885312474,42.61,46.86,63.3361800237,134.49
2019-10-24 03:30:00,47.892,-46.6035,66.8246202851,9.212,-9.9135,13.5328646727,38.68,-36.69,53.3132113083,92.4,51.382,36.3465,62.9378899094,9.212,-9.9135,13.5328646727,42.17,46.26,62.5962978138,134.11
2019-10-24 04:00:00,48.0275,-46.65,66.9541877424,8.9975,-9.97,13.4296651578,39.03,-36.68,53.5608373721,92.4,51.5475,36.3,63.0462905828,8.9975,-9.97,13.4296651578,42.55,46.27,62.8602847591,134.19
2019-10-24 04:30:00,47.9655,-46.6955,66.9414588316,9.1055,-9.9755,13.5063218716,38.86,-36.72,53.4645490021,92.4,51.4655,36.4445,63.0626614606,9.1055,-9.9755,13.5063218716,42.36,46.42,62.8425492799,134.26
2019-10-24 05:00:00,47.8395,-46.5905,66.7779338592,8.7695,-9.9205,13.2408629062,39.07,-36.67,53.5831484704,92.4,51.3595,36.5395,63.0312089405,8.7695,-9.9205,13.2408629062,42.59,46.46,63.0272932943,134.18
2019-10-24 05:30:00,48.3295,-46.128,66.80967710030001,8.7095,-9.608,12.9680011663,39.62,-36.52,53.8837155363,92.4,51.8795,36.282,63.3077092008,8.7095,-9.608,12.9680011663,43.17,45.89,63.0042935045,133.62
2019-10-24 06:00:00,49.4845,-45.931,67.5157204009,8.4645,-9.631,12.8220092517,41.02,-36.3,54.775271793,92.4,53.1345,36.379,64.3949278379,8.4645,-9.631,12.8220092517,44.67,46.01,64.1274434232,133.62
2019-10-24 06:30:00,51.6645,-44.497,68.1850685213,8.2545,-8.797,12.0633320128,43.41,-35.7,56.2042533978,92.4,55.4745,36.273,66.2808470016,8.2545,-8.797,12.0633320128,47.22,45.07,65.2765907504,132.3
2019-10-24 07:00:00,54.7635,-42.984,69.6179947158,9.5635,-9.184,13.2592001361,45.2,-33.8,56.4400566973,92.4,58.6735,36.486,69.0927477978,9.5635,-9.184,13.2592001361,49.11,45.67,67.0637085166,131.11
2019-10-24 07:30:00,57.297,-42.08,71.0891877081,8.117,-9.47,12.4726336032,49.18,-32.61,59.0091899622,92.4,61.437,38.25,72.3710402647,8.117,-9.47,12.4726336032,53.32,47.72,71.5557181503,131.66
2019-10-24 08:00:00,59.0795,-41.653,72.2866497304,10.1195,-9.093,13.6046657162,48.96,-32.56,58.7982584776,92.4,63.2095,39.117,74.3342490327,10.1195,-9.093,13.6046657162,53.09,48.21,71.7129848772,132.0
2019-10-24 08:30:00,60.376,-41.3635,73.1860677195,18.696,-6.9035,19.9298451637,41.68,-34.46,54.0806249964,92.4,64.036,39.4265,75.2001209989,18.696,-6.9035,19.9298451637,45.34,46.33,64.8242585766,132.22
2019-10-24 09:00:00,60.5305,-41.0355,73.1290208501,22.1505,-4.6955,22.6427112003,38.38,-36.34,52.8547065076,92.4,63.9905,39.8445,75.3814849316,22.1505,-4.6955,22.6427112003,41.84,44.54,61.1097144487,132.44
2019-10-24 09:30:00,61.2925,-40.583,73.5102064019,24.7725,-4.013,25.0954363431,36.52,-36.57,51.68244673,92.4,64.6225,39.747,75.8675919959,24.7725,-4.013,25.0954363431,39.85,43.76,59.1858099548,132.05
2019-10-24 10:00:00,61.3215,-40.8035,73.6563098078,25.6715,-4.0935,25.9958199428,35.65,-36.71,51.1717363395,92.4,64.5815,40.2065,76.0745212571,25.6715,-4.0935,25.9958199428,38.91,44.3,58.9616663604,132.53
2019-10-24 10:30:00,61.6795,-41.7185,74.4633732952,30.7495,-5.3185,31.2060601887,30.93,-36.4,47.7663574077,92.4,64.6395,39.9215,75.973621228,30.7495,-5.3185,31.2060601887,33.89,45.24,56.5260090578,133.14
2019-10-24 11:00:00,61.99,-41.619,74.6652614072,32.24,-5.049,32.6329588147,29.75,-36.57,47.1426282678,92.4,64.87,40.151,76.2903644047,32.24,-5.049,32.6329588147,32.63,45.2,55.7472591254,133.3
2019-10-24 11:30:00,61.5285,-41.3815,74.1497461526,34.1985,-4.7115,34.5215242204,27.33,-36.67,45.7342082035,92.4,64.2485,40.3785,75.8834172563,34.1985,-4.7115,34.5215242204,30.05,45.09,54.1858893071,133.25
2019-10-24 12:00:00,61.5895,-41.5875,74.3154537529,34.4795,-4.6475,34.7913089219,27.11,-36.94,45.8204724987,92.4,64.2995,40.4025,75.9393686206,34.4795,-4.6475,34.7913089219,29.82,45.05,54.0253172133,133.54
2019-10-24 12:30:00,61.0285,-41.791,73.9659752403,37.2385,-5.471,37.6382481427,23.79,-36.32,43.4178131646,92.4,63.5085,40.259,75.1938604758,37.2385,-5.471,37.6382481427,26.27,45.73,52.7384660376,133.44
2019-10-24 13:00:00,60.5695,-42.5325,74.0113362026,39.5695,-6.0925,40.0357825763,21.0,-36.44,42.057979029,92.4,62.8495,39.7975,74.3901919375,39.5695,-6.0925,40.0357825763,23.28,45.89,51.4572686799,133.81
2019-10-24 13:30:00,59.775,-43.891,74.1584149372,40.135,-6.261,40.6204178462,19.64,-37.63,42.4469845808,92.4,62.005,38.429,72.9479819186,40.135,-6.261,40.6204178462,21.87,44.69,49.754326445,133.81
2019-10-24 14:00:00,61.0755,-43.8565,75.1904867154,43.8855,-7.0165,44.4428664973,17.19,-36.84,40.6531880669,92.4,63.0955,38.5635,73.9471815048,43.8855,-7.0165,44.4428664973,19.21,45.58,49.4627182836,133.92
2019-10-24 14:30:00,62.5255,-44.1445,76.5387158927,48.9955,-8.1945,49.6760389977,13.53,-35.95,38.4117612197,92.4,64.3355,38.3955,74.9217657327,48.9955,-8.1945,49.6760389977,15.34,46.59,49.0504199778,133.98
2019-10-24 15:00:00,62.1445,-44.605,76.4953913988,48.8045,-7.765,49.4183614181,13.34,-36.84,39.1808779891,92.4,63.9445,38.385,74.5808776112,48.8045,-7.765,49.4183614181,15.14,46.15,48.5699711756,134.42
2019-10-24 15:30:00,62.5475,-44.5755,76.8060216161,49.0875,-7.6355,49.6777970174,13.46,-36.94,39.3158390474,92.4,64.3475,38.5445,75.0085277585,49.0875,-7.6355,49.6777970174,15.26,46.18,48.6359949009,134.47
2019-10-24 16:00:00,63.056,-44.3945,77.116345649,48.986,-7.3745,49.5379798362,14.07,-37.02,39.6036021089,92.4,64.936,38.2755,75.3770389194,48.986,-7.3745,49.5379798362,15.95,45.65,48.3562302087,134.05
2019-10-24 16:30:00,62.2945,-44.609,76.6196294121,40.8745,-5.899,41.2979775685,21.42,-38.71,44.2411629594,92.4,64.6645,38.601,75.3095927572,40.8745,-5.899,41.2979775685,23.79,44.5,50.4600247721,134.51
2019-10-24 17:00:00,63.982,-44.575,77.9783748805,43.412,-6.075,43.8350016425,20.57,-38.5,43.650600225,92.4,66.302,38.375,76.6067609875,43.412,-6.075,43.8350016425,22.89,44.45,49.9975459398,134.23
2019-10-24 17:30:00,62.9495,-44.694,77.2022874418,39.7495,-5.134,40.0796794679,23.2,-39.56,45.8610248468,92.4,65.4495,38.566,75.9669231064,39.7495,-5.134,40.0796794679,25.7,43.7,50.6969427086,134.49
2019-10-24 18:00:00,64.5955,-44.3875,78.3762003194,43.5855,-4.5175,43.8189869406,21.01,-39.87,45.0670278585,92.4,66.9655,38.5125,77.2501834723,43.5855,-4.5175,43.8189869406,23.38,43.03,48.9714743499,134.28
2019-10-24 18:30:00,66.4095,-43.7245,79.5113425273,44.2295,-4.1545,44.424188687,22.18,-39.57,45.3622894043,92.4,68.8395,38.3255,78.7890900474,44.2295,-4.1545,44.424188687,24.61,42.48,49.0938132558,133.63
2019-10-24 19:00:00,66.76,-43.4365,79.6468902861,44.92,-4.4365,45.1385526158,21.84,-39.0,44.6988321995,92.4,69.17,38.3135,79.0722023359,44.92,-4.4365,45.1385526158,24.25,42.75,49.1490081283,133.41
2019-10-24 19:30:00,65.551,-43.7635,78.8173682208,42.171,-3.7935,42.3412787153,23.38,-39.97,46.3057804167,92.4,68.061,37.9465,77.9245569975,42.171,-3.7935,42.3412787153,25.89,41.74,49.1174073013,133.46
2019-10-24 20:00:00,65.523,-44.162,79.0161108446,42.433,-4.522,42.6732700059,23.09,-39.64,45.8745866466,92.4,68.023,37.638,77.7415434179,42.433,-4.522,42.6732700059,25.59,42.16,49.3184924749,133.41
2019-10-24 20:30:00,63.417,-44.232,77.3187280871,42.247,-4.642,42.5012608401,21.17,-39.59,44.8947324304,92.4,65.757,36.658,75.2847395758,42.247,-4.642,42.5012608401,23.51,41.3,47.5227324551,132.74
2019-10-24 21:00:00,62.0005,-44.1585,76.1185596455,41.3605,-4.7485,41.6321896193,20.64,-39.41,44.4877252734,92.4,64.3305,36.2715,73.8514383238,41.3605,-4.7485,41.6321896193,22.97,41.02,47.0134161703,132.41
2019-10-24 21:30:00,60.1965,-44.778,75.0245819465,34.5465,-5.368,34.9610652905,25.65,-39.41,47.0220225001,92.4,62.8365,35.942,72.3895924581,34.5465,-5.368,34.9610652905,28.29,41.31,50.0683552756,132.55
2019-10-24 22:00:00,60.185,-45.525,75.4636326319,37.695,-6.185,38.199047763,22.49,-39.34,45.3148507666,92.4,62.615,35.755,72.1044953522,37.695,-6.185,38.199047763,24.92,41.94,48.7849361996,133.02
2019-10-24 22:30:00,57.839,-46.219,74.0374626929,35.029,-5.889,35.5205737848,22.81,-40.33,46.3336270974,92.4,60.289,35.101,69.762767448,35.029,-5.889,35.5205737848,25.26,40.99,48.1481848048,133.15
2019-10-24 23:00:00,56.252,-46.8125,73.1826322309,37.902,-6.9525,38.5343854272,18.35,-39.86,43.8809993049,92.4,58.402,35.4175,68.3022174622,37.902,-6.9525,38.5343854272,20.5,42.37,47.068746531,133.84
2019-10-24 23:30:00,53.8575,-46.915,71.42581838,36.1075,-6.205,36.6367790785,17.75,-40.71,44.4113341389,92.4,55.9975,35.335,66.2139126714,36.1075,-6.205,36.6367790785,19.89,41.54,46.0563100997,133.84
2019-10-25 00:00:00,51.6845,-47.4005,70.1291304702,32.7045,-5.5305,33.1688219643,18.98,-41.87,45.9710484979,92.4,53.8945,35.3695,64.464088146,32.7045,-5.5305,33.1688219643,21.19,40.9,46.0632836433,134.32
2019-10-25 00:30:00,51.412,-47.9275,70.2868337617,33.352,-5.1775,33.7514801194,18.06,-42.75,46.4082546537,92.4,53.572,35.2425,64.1248235105,33.352,-5.1775,33.7514801194,20.22,40.42,45.1954068463,134.72
2019-10-25 01:00:00,49.8635,-48.0925,69.2766713151,30.8635,-4.4725,31.1858764267,19.0,-43.62,47.5784026634,92.4,52.0935,35.2575,62.9032912374,30.8635,-4.4725,31.1858764267,21.23,39.73,45.0464848795,134.96
2019-10-25 01:30:00,50.291,-48.009,69.5273238518,34.641,-4.679,34.9555706862,15.65,-43.33,46.0696364214,92.4,52.291,34.911,62.8738944396,34.641,-4.679,34.9555706862,17.65,39.59,43.3461716879,134.58
2019-10-25 02:00:00,50.7635,-48.2325,70.0236173623,35.1135,-5.2825,35.5086283669,15.65,-42.95,45.7124162564,92.4,52.7735,35.0175,63.334568827,35.1135,-5.2825,35.5086283669,17.66,40.3,43.9996090892,134.83
2019-10-25 02:30:00,52.482,-48.123,71.2052206864,40.472,-5.853,40.8930359964,12.01,-42.27,43.943065437,92.4,54.242,34.987,64.5467639235,40.472,-5.853,40.8930359964,13.77,40.84,43.098938502,134.68
2019-10-25 03:00:00,50.7355,-48.032,69.8653274826,37.5255,-5.302,37.898210436,13.21,-42.73,44.7253507532,92.4,52.5755,35.188,63.2643544522,37.5255,-5.302,37.898210436,15.05,40.49,43.1965577332,134.79
2019-10-25 03:30:00,51.695,-47.999,70.5427319148,39.925,-5.949,40.3657803839,11.77,-42.05,43.6661814222,92.4,53.435,34.871,63.8066286995,39.925,-5.949,40.3657803839,13.51,40.82,42.9975871416,134.55
2019-10-25 04:00:00,50.084,-48.551,69.753900658,36.164,-5.641,36.6013084056,13.92,-42.91,45.1113566633,92.4,51.974,35.269,62.8108194263,36.164,-5.641,36.6013084056,15.81,40.91,43.8586844308,135.37
2019-10-25 04:30:00,50.1555,-48.2125,69.5702474949,35.1255,-4.9825,35.4771201833,15.03,-43.23,45.768261929,92.4,52.1155,34.8175,62.676021304,35.1255,-4.9825,35.4771201833,16.99,39.8,43.2747050828,134.74
2019-10-25 05:00:00,50.414,-48.274,69.799358679,34.584,-5.324,34.9913994004,15.83,-42.95,45.7743530812,92.4,52.424,35.176,63.1318204395,34.584,-5.324,34.9913994004,17.84,40.5,44.2551194779,135.05
2019-10-25 05:30:00,50.4245,-47.7365,69.4363279019,33.4645,-4.3765,33.7494668476,16.96,-43.36,46.5589003307,92.4,52.5145,34.5635,62.8681814792,33.4645,-4.3765,33.7494668476,19.05,38.94,43.3500415225,134.17
2019-10-25 06:00:00,51.0705,-47.6765,69.865904578,33.4005,-4.4765,33.6991461687,17.67,-43.2,46.6740709602,92.4,53.2005,34.9435,63.6501484091,33.4005,-4.4765,33.6991461687,19.8,39.42,44.1132225075,134.47
2019-10-25 06:30:00,52.968,-46.7,70.6151472703,33.318,-4.08,33.5668813565,19.65,-42.62,46.9317259431,92.4,55.238,35.15,65.4733468214,33.318,-4.08,33.5668813565,21.92,39.23,44.9386170237,133.71
2019-10-25 07:00:00,54.593,-44.906,70.689069063,33.833,-4.396,34.1173959293,20.76,-40.51,45.5196408158,92.4,56.903,35.764,67.2087427721,33.833,-4.396,34.1173959293,23.07,40.16,46.3146898942,132.58
2019-10-25 07:30:00,60.6285,-43.8875,74.8460264042,37.6085,-5.0575,37.9470364917,23.02,-38.83,45.1407720359,92.4,63.0985,36.6325,72.9613648344,37.6085,-5.0575,37.9470364917,25.49,41.69,48.8650816023,132.42
2019-10-25 08:00:00,60.4435,-43.3835,74.4012416865,31.7335,-4.1535,32.0041651117,28.71,-39.23,48.6133417901,92.4,63.2735,37.4765,73.5392674324,31.7335,-4.1535,32.0041651117,31.54,41.63,52.2286176344,132.69
2019-10-25 08:30:00,62.682,-42.6865,75.8364714781,37.312,-4.8065,37.6203108208,25.37,-37.88,45.5909124717,92.4,65.262,37.3935,75.2157063801,37.312,-4.8065,37.6203108208,27.95,42.2,50.6166227637,132.05
2019-10-25 09:00:00,66.4505,-42.283,78.7624341882,46.1905,-6.313,46.6199126903,20.26,-35.97,41.2832714304,92.4,68.7105,38.047,78.5411167431,46.1905,-6.313,46.6199126903,22.52,44.36,49.7489698386,132.2
2019-10-25 09:30:00,65.155,-42.3985,77.7354927125,38.685,-4.9385,38.9989487967,26.47,-37.46,45.8684259595,92.4,67.835,38.1115,77.8079279846,38.685,-4.9385,38.9989487967,29.15,43.05,51.9906241547,132.37
2019-10-25 10:00:00,65.4515,-42.3555,77.9608057456,37.4715,-5.0155,37.8056682589,27.98,-37.34,46.6600042863,92.4,68.2115,38.2045,78.1817916941,37.4715,-5.0155,37.8056682589,30.74,43.22,53.0369305296,132.42
2019-10-25 10:30:00,68.9955,-42.5755,81.0743622886,46.0955,-6.5855,46.5635472285,22.9,-35.99,42.6578257768,92.4,71.4155,38.1645,80.9734691149,46.0955,-6.5855,46.5635472285,25.32,44.75,51.4165819556,132.57
2019-10-25 11:00:00,70.652,-42.4365,82.4169984666,50.712,-7.0065,51.1937299506,19.94,-35.43,40.6557314533,92.4,72.892,38.5835,82.473814852,50.712,-7.0065,51.1937299506,22.18,45.59,50.6991173493,132.85
2019-10-25 11:30:00,70.498,-41.942,82.0310878143,52.338,-6.382,52.7256689668,18.16,-35.56,39.9286764118,92.4,72.588,38.748,82.2825938337,52.338,-6.382,52.7256689668,20.25,45.13,49.4649310118,132.58
2019-10-25 12:00:00,72.8225,-40.566,83.3589638986,61.0125,-7.986,61.5329290076,11.81,-32.58,34.6544730158,92.4,74.4925,39.824,84.4694236529,61.0125,-7.986,61.5329290076,13.48,47.81,49.6740022547,132.23
2019-10-25 12:30:00,72.6905,-40.1565,83.0448871545,58.8005,-9.1765,59.5122420389,13.89,-30.98,33.9513254528,92.4,74.4705,39.6535,84.3697542517,58.8005,-9.1765,59.5122420389,15.67,48.83,51.2827241866,131.64
2019-10-25 13:00:00,72.049,-40.639,82.7199294124,59.619,-8.449,60.2147055295,12.43,-32.19,34.5065356128,92.4,73.749,39.431,83.628456652,59.619,-8.449,60.2147055295,14.13,47.88,49.921451301,131.98
2019-10-25 13:30:00,72.172,-40.758,82.8855364222,61.312,-8.778,61.9371829195,10.86,-31.98,33.7736583745,92.4,73.762,39.692,83.7632825766,61.312,-8.778,61.9371829195,12.45,48.47,50.0434151512,132.26
2019-10-25 14:00:00,71.461,-41.0445,82.4094988533,60.731,-8.8045,61.3658991725,10.73,-32.24,33.9786771373,92.4,73.051,39.7455,83.163413658,60.731,-8.8045,61.3658991725,12.32,48.55,50.0887701985,132.6
2019-10-25 14:30:00,70.2385,-41.4115,81.5374712295,60.2885,-8.5415,60.8905612924,9.95,-32.87,34.3429672568,92.4,71.7885,39.6785,82.0242165126,60.2885,-8.5415,60.8905612924,11.5,48.22,49.5723551992,132.79
2019-10-25 15:00:00,69.4585,-42.1955,81.2708031368,59.0085,-8.8955,59.6752293041,10.45,-33.3,34.9011819284,92.4,71.0485,40.0245,81.5466121461,59.0085,-8.8955,59.6752293041,12.04,48.92,50.3798372367,133.69
2019-10-25 15:30:00,70.3315,-42.4545,82.1517161263,59.7715,-9.3845,60.5037275918,10.56,-33.07,34.7151047816,92.4,71.9215,40.0655,82.3282846445,59.7715,-9.3845,60.5037275918,12.15,49.45,50.9207717931,133.92
2019-10-25 16:00:00,70.594,-42.52,82.4103345218,60.114,-9.18,60.8108986613,10.48,-33.34,34.9483332936,92.4,72.204,39.85,82.4708440359,60.114,-9.18,60.8108986613,12.09,49.03,50.4986039411,133.77
2019-10-25 16:30:00,71.1265,-42.5045,82.858985768,57.7965,-9.4345,58.561465167,13.33,-33.07,35.6554876562,92.4,72.9065,39.5655,82.9505065235,57.7965,-9.4345,58.561465167,15.11,49.0,51.276818349,133.6
2019-10-25 17:00:00,70.8285,-42.049,82.3698659295,56.2885,-9.179,57.0320021852,14.54,-32.87,35.9422940281,92.4,72.6785,38.851,82.4109492923,56.2885,-9.179,57.0320021852,16.39,48.03,50.7495123129,132.58
2019-10-25 17:30:00,70.7465,-41.752,82.1480174213,57.0865,-8.712,57.7474451924,13.66,-33.04,35.7524432732,92.4,72.5365,38.368,82.0588036487,57.0865,-8.712,57.7474451924,15.45,47.08,49.5502663969,131.95
2019-10-25 18:00:00,70.7765,-41.67,82.1322217662,57.4265,-8.41,58.0390472204,13.35,-33.26,35.8392257171,92.4,72.5465,38.41,82.0872874582,57.4265,-8.41,58.0390472204,15.12,46.82,49.2008821059,131.85
2019-10-25 18:30:00,71.1635,-41.553,82.4068901321,57.0535,-8.883,57.7408828409,14.11,-32.67,35.586809354,92.4,72.9935,38.257,82.4114621351,57.0535,-8.883,57.7408828409,15.94,47.14,49.7620658735,131.7
2019-10-25 19:00:00,70.9475,-41.8165,82.3539156841,57.3275,-9.1965,58.0604673466,13.62,-32.62,35.3492404445,92.4,72.7275,38.4435,82.2629439572,57.3275,-9.1965,58.0604673466,15.4,47.64,50.0672507733,131.98
2019-10-25 19:30:00,69.769,-42.1275,81.5011632877,56.439,-8.9875,57.1501170362,13.33,-33.14,35.7204213301,92.4,71.529,38.2725,81.1244851894,56.439,-8.9875,57.1501170362,15.09,47.26,49.6106409957,132.07
2019-10-25 20:00:00,69.0405,-42.617,81.134452172,57.1505,-8.587,57.7920082646,11.89,-34.03,36.0473716101,92.4,70.7205,38.153,80.3557124867,57.1505,-8.587,57.7920082646,13.57,46.74,48.6700369838,132.44
2019-10-25 20:30:00,67.647,-43.256,80.294446539,56.777,-8.566,57.4195444513,10.87,-34.69,36.3531704257,92.4,69.267,37.884,78.950077549,56.777,-8.566,57.4195444513,12.49,46.45,48.0999230769,132.78
2019-10-25 21:00:00,66.5745,-43.4095,79.4767182293,56.6245,-8.3795,57.2411567013,9.95,-35.03,36.415702657,92.4,68.1345,37.4405,77.7438173137,56.6245,-8.3795,57.2411567013,11.51,45.82,47.2435445326,132.6
2019-10-25 21:30:00,65.262,-43.6695,78.5248615042,56.012,-8.3995,56.6382886769,9.25,-35.27,36.4627947366,92.4,66.782,37.1005,76.395566784,56.012,-8.3995,56.6382886769,10.77,45.5,46.757276439099996,132.6
2019-10-25 22:00:00,64.076,-44.637,78.0909440652,53.586,-8.507,54.2570589417,10.49,-36.13,37.6220281218,92.4,65.696,37.213,75.5034554507,53.586,-8.507,54.2570589417,12.11,45.72,47.296622501,133.48
2019-10-25 22:30:00,62.2035,-45.705,77.1895228464,51.4935,-8.695,52.2224431375,10.71,-37.01,38.5284855659,92.4,63.8335,36.965,73.7639949247,51.4935,-8.695,52.2224431375,12.34,45.66,47.2981098988,134.11
2019-10-25 23:00:00,59.317,-46.1615,75.1624279228,47.697,-7.5415,48.2895229967,11.62,-38.62,40.3302467138,92.4,61.027,36.7785,71.2527388333,47.697,-7.5415,48.2895229967,13.33,44.32,46.2812197333,134.45
2019-10-25 23:30:00,57.0995,-47.1765,74.0673683379,44.5595,-6.8965,45.0900294134,12.54,-40.28,42.1868462912,92.4,58.8795,37.0435,69.5630391264,44.5595,-6.8965,45.0900294134,14.32,43.94,46.2145648037,135.47
2019-10-26 00:00:00,54.986,-47.284,72.5205960538,43.416,-5.984,43.8264453498,11.57,-41.3,42.8900326416,92.4,56.716,36.276,67.3249792573,43.416,-5.984,43.8264453498,13.3,42.26,44.3034716473,134.97
2019-10-26 00:30:00,52.968,-47.699,71.2797560672,36.268,-5.149,36.6316806194,16.7,-42.55,45.7098731129,92.4,55.058,35.581,65.554488214,36.268,-5.149,36.6316806194,18.79,40.73,44.8552895432,134.77
2019-10-26 01:00:00,51.5585,-47.212,69.9088825991,36.1685,-4.292,36.4222686862,15.39,-42.92,45.5958166941,92.4,53.5385,34.688,63.7936386033,36.1685,-4.292,36.4222686862,17.37,38.98,42.6750196251,133.71
2019-10-26 01:30:00,49.9325,-47.348,68.8119732332,32.8425,-3.698,33.0500379765,17.09,-43.65,46.8763330477,92.4,52.0325,34.812,62.6039647327,32.8425,-3.698,33.0500379765,19.19,38.51,43.0264593012,133.91
2019-10-26 02:00:00,50.3165,-47.043,68.8824652669,32.7965,-4.053,33.0459864621,17.52,-42.99,46.4229522973,92.4,52.4265,34.547,62.7856122949,32.7965,-4.053,33.0459864621,19.63,38.6,43.3046983594,133.44
2019-10-26 02:30:00,51.4565,-47.6345,70.1200184149,35.7965,-5.1045,36.1586135312,15.66,-42.53,45.3214794551,92.4,53.4465,34.8155,63.7859498832,35.7965,-5.1045,36.1586135312,17.65,39.92,43.6477823033,134.15
2019-10-26 03:00:00,49.815,-47.3485,68.7271029307,35.415,-4.7085,35.7266314848,14.4,-42.64,45.0058840598,92.4,51.735,35.1315,62.5358498563,35.415,-4.7085,35.7266314848,16.32,39.84,43.0530835133,134.15
2019-10-26 03:30:00,50.507,-47.1225,69.0759513525,40.517,-5.1525,40.8433047788,9.99,-41.97,43.1425659877,92.4,52.117,35.6975,63.1703506026,40.517,-5.1525,40.8433047788,11.6,40.85,42.4650738843,134.4
2019-10-26 04:00:00,53.8875,-47.2715,71.6830340353,48.9975,-6.9115,49.4825609533,4.89,-40.36,40.6551558846,92.4,55.1475,35.7185,65.7043225252,48.9975,-6.9115,49.4825609533,6.15,42.63,43.071329211,134.52
2019-10-26 04:30:00,53.95,-47.221,71.6967596269,50.05,-7.251,50.57251725,3.9,-39.97,40.1598169817,92.4,55.16,35.709,65.70965135349999,50.05,-7.251,50.57251725,5.11,42.96,43.2628443355,134.52
2019-10-26 05:00:00,53.5575,-46.764,71.1004746978,50.3275,-6.684,50.7694111868,3.23,-40.08,40.2099403133,92.4,54.7175,35.456,65.2007112097,50.3275,-6.684,50.7694111868,4.39,42.14,42.3680504626,133.89
2019-10-26 05:30:00,53.9165,-46.6,71.2639387927,50.3765,-7.26,50.8969483589,3.54,-39.34,39.4989518848,92.4,55.0865,35.78,65.6866111339,50.3765,-7.26,50.8969483589,4.71,43.04,43.2969479294,134.03
2019-10-26 06:00:00,54.0565,-46.6775,71.4205446528,52.8365,-7.4675,53.361590011,1.22,-39.21,39.2289752606,92.4,55.0665,36.1225,65.8570757664,52.8365,-7.4675,53.361590011,2.23,43.59,43.6470044791,134.43
2019-10-26 06:30:00,56.055,-46.944,73.1156765749,55.075,-8.014,55.6550071512,0.98,-38.93,38.9423330066,92.4,57.065,37.066,68.0463267267,55.075,-8.014,55.6550071512,1.99,45.08,45.1239016487,135.4
2019-10-26 07:00:00,56.756,-45.9035,72.9957180131,56.296,-7.4135,56.7820358762,0.46,-38.49,38.4927486678,92.4,57.736,36.9365,68.5401395406,56.296,-7.4135,56.7820358762,1.44,44.35,44.3733715194,134.41
2019-10-26 07:30:00,58.085,-45.4845,73.7747041014,56.315,-7.5145,56.8141437958,1.77,-37.97,38.0112325504,92.4,59.135,37.1255,69.8229974668,56.315,-7.5145,56.8141437958,2.8200000000000003,44.64,44.7289838919,134.27
2019-10-26 08:00:00,59.656,-44.539,74.448377128,56.806,-7.199,57.2603461132,2.85,-37.34,37.4486061156,92.4,60.776,36.731,71.013298311,56.806,-7.199,57.2603461132,3.9699999999999998,43.93,44.1090217529,133.13
2019-10-26 08:30:00,61.9415,-43.7365,75.8263203281,56.8115,-7.5165,57.3065816857,5.13,-36.22,36.581488488,92.4,63.1915,36.9735,73.2134234584,56.8115,-7.5165,57.3065816857,6.38,44.49,44.9451276558,132.67
2019-10-26 09:00:00,63.769,-42.7545,76.7752084416,56.639,-7.1645,57.0903352701,7.13,-35.59,36.2971761987,92.4,65.149,37.1455,74.9945356093,56.639,-7.1645,57.0903352701,8.51,44.31,45.1197983152,131.89
2019-10-26 09:30:00,63.931,-43.0385,77.0680559198,54.901,-6.8485,55.3265013646,9.03,-36.19,37.2995576381,92.4,65.431,37.0315,75.1834273843,54.901,-6.8485,55.3265013646,10.53,43.88,45.1257720156,132.01
2019-10-26 10:00:00,63.6955,-42.798,76.7384227376,51.4355,-6.478,51.8418281338,12.26,-36.32,38.333405797,92.4,65.4255,37.062,75.1936692432,51.4355,-6.478,51.8418281338,13.99,43.54,45.7323922401,131.85
2019-10-26 10:30:00,63.396,-43.002,76.6043394332,48.026,-5.992,48.3983547241,15.37,-37.01,40.0746428556,92.4,65.336,37.618,75.3916893298,48.026,-5.992,48.3983547241,17.31,43.61,46.9198060525,132.48
2019-10-26 11:00:00,62.9945,-43.026,76.2859338689,47.7245,-5.176,48.004363096,15.27,-37.85,40.8141568576,92.4,64.9345,37.124,74.7975979979,47.7245,-5.176,48.004363096,17.21,42.3,45.6669913614,132.24
2019-10-26 11:30:00,62.4055,-43.0725,75.8266884843,44.4055,-4.3725,44.6202553388,18.0,-38.7,42.681260525,92.4,64.5255,36.9975,74.379803418,44.4055,-4.3725,44.6202553388,20.12,41.37,46.0031661954,132.1
2019-10-26 12:00:00,60.215,-43.5215,74.2964816613,38.125,-3.9115,38.3251282744,22.09,-39.61,45.3532821304,92.4,62.635,37.1485,72.8227593356,38.125,-3.9115,38.3251282744,24.51,41.06,47.8190725548,132.65
2019-10-26 12:30:00,57.6865,-44.484,72.8461291919,31.2965,-2.884,31.4291006593,26.39,-41.6,49.2645115677,92.4,60.3965,37.436,71.0576618547,31.2965,-2.884,31.4291006593,29.1,40.32,49.7243642493,133.72
2019-10-26 13:00:00,56.63,-44.725,72.1615030678,30.67,-2.895,30.806329301,25.96,-41.83,49.230788131,92.4,59.3,37.305,70.0582116886,30.67,-2.895,30.806329301,28.63,40.2,49.352982686,133.91
2019-10-26 13:30:00,54.6925,-45.1075,70.8939779706,26.7125,-2.8575,26.8649020564,27.98,-42.25,50.6748744448,92.4,57.5125,36.9925,68.3822543684,26.7125,-2.8575,26.8649020564,30.8,39.85,50.3652906276,133.91
2019-10-26 14:00:00,55.483,-45.4665,71.7326000592,31.773,-3.5165,31.9670033198,23.71,-41.95,48.1867886459,92.4,57.983,36.4835,68.5060147816,31.773,-3.5165,31.9670033198,26.21,40.0,47.8222134578,133.82
2019-10-26 14:30:00,60.4385,-44.9475,75.3199179401,45.7885,-5.3575,46.1008626655,14.65,-39.59,42.2136305001,92.4,62.3285,36.0325,71.9943259466,45.7885,-5.3575,46.1008626655,16.54,41.39,44.5724544983,133.02
2019-10-26 15:00:00,62.2,-44.3925,76.416844061,51.72,-7.1225,52.2081258642,10.48,-37.27,38.7154142429,92.4,63.82,37.0075,73.7736230387,51.72,-7.1225,52.2081258642,12.1,44.13,45.7587904123,133.3
2019-10-26 15:30:00,62.416,-44.164,76.4605516067,51.596,-7.034,52.0732596637,10.82,-37.13,38.6744010943,92.4,64.056,37.096,74.0221882411,51.596,-7.034,52.0732596637,12.46,44.13,45.8552995847,133.16
2019-10-26 16:00:00,60.528,-45.0105,75.429330464,48.508,-6.7105,48.9699588957,12.02,-38.3,40.1418783816,92.4,62.258,37.2295,72.5402938666,48.508,-6.7105,48.9699588957,13.75,43.94,46.0411348687,133.92
2019-10-26 16:30:00,60.297,-44.623,75.0129344713,47.677,-6.053,48.0597038901,12.62,-38.57,40.5821303039,92.4,62.067,36.757,72.1345238981,47.677,-6.053,48.0597038901,14.39,42.81,45.1637930205,133.24
2019-10-26 17:00:00,61.371,-44.115,75.581299711,48.901,-6.025,49.2707664442,12.47,-38.09,40.0792839257,92.4,63.121,36.735,73.0323275406,48.901,-6.025,49.2707664442,14.22,42.76,45.0624677531,132.76
2019-10-26 17:30:00,62.2355,-43.826,76.118169554,48.2755,-5.776,48.6198115612,13.96,-38.05,40.5300394769,92.4,64.0855,36.764,73.8819531838,48.2755,-5.776,48.6198115612,15.81,42.54,45.382900965,132.49
2019-10-26 18:00:00,64.659,-43.632,78.0034467508,50.629,-5.892,50.9706906467,14.03,-37.74,40.2634884231,92.4,66.519,36.678,75.9608652202,50.629,-5.892,50.9706906467,15.89,42.57,45.4389370474,132.27
2019-10-26 18:30:00,66.1715,-43.3255,79.0934027748,49.6715,-5.6955,49.996966233,16.5,-37.63,41.0885251621,92.4,68.1915,36.5445,77.3665376794,49.6715,-5.6955,49.996966233,18.52,42.24,46.1216651911,131.97
2019-10-26 19:00:00,64.0595,-44.0535,77.7452918349,44.6995,-5.3135,45.0142042304,19.36,-38.74,43.3081655118,92.4,66.2795,36.6465,75.7359761441,44.6995,-5.3135,45.0142042304,21.58,41.96,47.1840863004,132.67
2019-10-26 19:30:00,63.869,-45.1275,78.2031995333,44.229,-5.3375,44.5498972754,19.64,-39.79,44.3731191151,92.4,66.099,35.8225,75.1819746166,44.229,-5.3375,44.5498972754,21.87,41.16,46.6094679223,132.8
2019-10-26 20:00:00,63.8925,-45.6925,78.5497047257,45.7725,-6.3125,46.2057292173,18.12,-39.38,43.3488039051,92.4,66.0325,36.2075,75.3078622223,45.7725,-6.3125,46.2057292173,20.26,42.52,47.1000849256,133.59
2019-10-26 20:30:00,61.3895,-45.9565,76.6855305941,43.2895,-6.2265,43.7349987138,18.1,-39.73,43.6587093259,92.4,63.5295,36.0635,73.051854203,43.2895,-6.2265,43.7349987138,20.24,42.29,46.8839172851,133.73
2019-10-26 21:00:00,58.942,-45.7535,74.6159642855,40.352,-5.1435,40.6784893556,18.59,-40.61,44.6627383845,92.4,61.132,35.3765,70.6301506175,40.352,-5.1435,40.6784893556,20.78,40.52,45.5376635325,133.1
2019-10-26 21:30:00,56.148,-46.3025,72.7771901783,34.348,-4.2025,34.6041342942,21.8,-42.1,47.4093872561,92.4,58.528,34.9675,68.1780964845,34.348,-4.2025,34.6041342942,24.18,39.17,46.0321767897,133.18
2019-10-26 22:00:00,55.3145,-46.3305,72.1540653082,36.0145,-4.4405,36.2872188312,19.3,-41.89,46.1222516796,92.4,57.5445,34.9295,67.3159672775,36.0145,-4.4405,36.2872188312,21.53,39.37,44.8724614881,133.18
2019-10-26 22:30:00,55.2345,-46.6835,72.3201158911,37.5345,-4.9035,37.8534410919,17.7,-41.78,45.374644902200004,92.4,57.3445,34.6065,66.9776195643,37.5345,-4.9035,37.8534410919,19.81,39.51,44.19814702,133.21
2019-10-26 23:00:00,54.642,-46.571,71.7955862501,39.842,-5.301,40.1931034507,14.8,-41.27,43.8435046501,92.4,56.562,34.479,66.2424432294,39.842,-5.301,40.1931034507,16.72,39.78,43.150976814,133.05
2019-10-26 23:30:00,54.028,-47.067,71.6542202037,39.988,-5.477,40.3613388405,14.04,-41.59,43.8958961635,92.4,55.898,34.343,65.6050916698,39.988,-5.477,40.3613388405,15.91,39.82,42.8807707487,133.36
2019-10-27 00:00:00,53.3855,-47.026,71.1439125031,39.6955,-5.746,40.1092163505,13.69,-41.28,43.4908553606,92.4,55.2455,34.064,64.9031691541,39.6955,-5.746,40.1092163505,15.55,39.81,42.739192786,133.06
2019-10-27 00:30:00,51.617,-47.5205,70.1606200746,37.597,-5.4305,37.9871654543,14.02,-42.09,44.3635943088,92.4,53.487,33.9595,63.3569791676,37.597,-5.4305,37.9871654543,15.89,39.39,42.4742769214,133.4
2019-10-27 01:00:00,50.0815,-47.1575,68.7894355879,36.0915,-5.0975,36.4497034076,13.99,-42.06,44.3256550995,92.4,51.9515,33.7325,61.9422304127,36.0915,-5.0975,36.4497034076,15.86,38.83,41.9441116249,132.99
2019-10-27 01:30:00,49.65,-47.14,68.4638744156,37.01,-5.18,37.3707439048,12.64,-41.96,43.8224965058,92.4,51.43,34.04,61.6746828123,37.01,-5.18,37.3707439048,14.42,39.22,41.786897468,133.16
2019-10-27 02:00:00,48.68,-47.2505,67.8406378968,33.74,-4.4505,34.0322574956,14.94,-42.8,45.3325887194,92.4,50.62,33.7595,60.8447881108,33.74,-4.4505,34.0322574956,16.88,38.21,41.772461024,133.16
2019-10-27 02:30:00,48.143,-47.6,67.7016133412,31.093,-4.05,31.3556557737,17.05,-43.55,46.7686326505,92.4,50.223,33.57,60.409391894,31.093,-4.05,31.3556557737,19.13,37.62,42.2045175307,133.26
2019-10-27 03:00:00,46.7295,-47.4595,66.603680908,27.9395,-3.5795,28.1678625476,18.79,-43.88,47.7338297227,92.4,48.9295,33.6905,59.4066137774,27.9395,-3.5795,28.1678625476,20.99,37.27,42.7742095193,133.57
2019-10-27 03:30:00,49.182,-47.87,68.6323977725,32.732,-4.71,33.0691385434,16.45,-43.16,46.1886143979,92.4,51.202,33.47,61.1709547416,32.732,-4.71,33.0691385434,18.47,38.18,42.4128907291,133.07
2019-10-27 04:00:00,50.678,-47.639,69.5538209231,40.098,-5.929,40.533969026,10.58,-41.71,43.0309249262,92.4,52.318,33.981,62.3849459806,40.098,-5.929,40.533969026,12.22,39.91,41.7389087064,133.32
2019-10-27 04:30:00,49.4485,-47.331,68.4498189424,37.5585,-5.5809999999999995,37.9708899455,11.89,-41.75,43.4100748675,92.4,51.1685,33.719,61.2795753351,37.5585,-5.5809999999999995,37.9708899455,13.61,39.3,41.5899278672,133.02
2019-10-27 05:00:00,49.234,-47.8175,68.6330828555,36.664,-5.4075,37.0606253624,12.57,-42.41,44.2336184367,92.4,51.014,33.6125,61.0919663479,36.664,-5.4075,37.0606253624,14.35,39.02,41.5750273602,133.17
2019-10-27 05:30:00,51.3625,-47.591,70.021494466,42.1525,-6.271,42.6164134724,9.21,-41.32,42.3339875278,92.4,52.8825,33.509,62.6052065507,42.1525,-6.271,42.6164134724,10.73,39.78,41.2017147701,132.69
2019-10-27 06:00:00,52.1805,-47.778,70.7498541642,43.4405,-6.508,43.9252900303,8.74,-41.27,42.1853114247,92.4,53.7005,33.512,63.2992720673,43.4405,-6.508,43.9252900303,10.26,40.02,41.3142590397,134.5
2019-10-27 06:30:00,53.0415,-47.461,71.1754679876,43.7415,-6.461,44.2160982364,9.3,-41.0,42.0415270893,92.4,54.5815,33.379,63.9788854486,43.7415,-6.461,44.2160982364,10.84,39.84,41.2883906201,134.42
2019-10-27 07:00:00,53.0475,-48.5145,71.886674471,42.7075,-6.4245,43.1880163529,10.34,-42.09,43.3414778244,92.4,54.6775,34.5055,64.6549188887,42.7075,-6.4245,43.1880163529,11.97,40.93,42.6444111227,134.66
2019-10-27 07:30:00,54.0175,-47.786,72.1206773557,43.9975,-6.306,44.4471106176,10.02,-41.48,42.6730687905,92.4,55.6275,35.184,65.8204573993,43.9975,-6.306,44.4471106176,11.63,41.49,43.0891749747,134.28
2019-10-27 08:00:00,53.35,-48.202,71.900315048,36.49,-5.252,36.8660223512,16.86,-42.95,46.1406772815,92.4,55.44,35.028,65.5786122452,36.49,-5.252,36.8660223512,18.95,40.28,44.5149514208,134.02
2019-10-27 08:30:00,52.1165,-47.6235,70.5983521373,28.2665,-3.6535,28.5016330146,23.85,-43.97,50.0218292348,92.4,54.6465,35.1765,64.9894307907,28.2665,-3.6535,28.5016330146,26.38,38.83,46.9432987763,134.14
2019-10-27 09:00:00,53.018,-46.9155,70.7952856075,28.978,-3.4555,29.1832994065,24.04,-43.46,49.6658152052,92.4,55.568,35.6545,66.0230716814,28.978,-3.4555,29.1832994065,26.59,39.11,47.2929191317,133.94
2019-10-27 09:30:00,55.591,-46.5145,72.4841913196,31.311,-3.9545,31.5597337006,24.28,-42.56,48.9986938601,92.4,58.131,36.1355,68.4469686783,31.311,-3.9545,31.5597337006,26.82,40.09,48.2340180785,133.91
2019-10-27 10:00:00,56.463,-46.0745,72.8761272246,32.403,-3.8145,32.6267500565,24.06,-42.26,48.6291188487,92.4,58.993,36.2655,69.2485417843,32.403,-3.8145,32.6267500565,26.59,40.08,48.0981756411,134.02
2019-10-27 10:30:00,55.477,-46.003,72.0692273998,31.877,-4.083,32.1374239478,23.6,-41.92,48.1066149298,92.4,57.947,36.127,68.2862719586,31.877,-4.083,32.1374239478,26.07,40.21,47.9216965476,133.78
2019-10-27 11:00:00,55.0655,-46.0775,71.8007332588,32.2155,-4.3375,32.5061893568,22.85,-41.74,47.5851878214,92.4,57.4955,36.2225,67.9544113837,32.2155,-4.3375,32.5061893568,25.28,40.56,47.7932212767,134.29
2019-10-27 11:30:00,55.191,-45.7965,71.717263565,32.891,-4.8065,33.240341804,22.3,-40.99,46.6633700026,92.4,57.581,36.2335,68.0326251386,32.891,-4.8065,33.240341804,24.69,41.04,47.8944433103,133.1
2019-10-27 12:00:00,54.537,-46.3215,71.5539358194,32.747,-4.9015,33.1117911211,21.79,-41.42,46.8019283791,92.4,56.897,36.2985,67.4896266937,32.747,-4.9015,33.1117911211,24.15,41.2,47.7562823092,133.21
2019-10-27 12:30:00,55.18,-45.2375,71.3530924785,34.14,-4.8375,34.4810238573,21.04,-40.4,45.5504291967,92.4,57.46,36.1625,67.8924002098,34.14,-4.8375,34.4810238573,23.32,41.0,47.1680230665,133.84
2019-10-27 13:00:00,55.834,-45.1615,71.812231815,33.204,-4.4115,33.4957750806,22.63,-40.75,46.6120091822,92.4,58.254,36.3285,68.6533934212,33.204,-4.4115,33.4957750806,25.05,40.74,47.8252036065,133.55
2019-10-27 13:30:00,58.718,-45.6935,74.4022813242,33.648,-2.9235,33.7747650806,25.07,-42.77,49.575980071000004,92.4,61.298,36.5765,71.3812661435,33.648,-2.9235,33.7747650806,27.65,39.5,48.2158946821,133.94
2019-10-27 14:00:00,58.9405,-45.2605,74.3134940674,30.8305,-3.3005,31.0066610666,28.11,-41.96,50.5055808797,92.4,61.7505,36.6395,71.8023482241,30.8305,-3.3005,31.0066610666,30.92,39.94,50.5099000197,134.06
2019-10-27 14:30:00,57.987,-46.019,74.0286466849,32.027,-4.339,32.3195861669,25.96,-41.68,49.1034011042,92.4,60.647,36.311,70.6862598388,32.027,-4.339,32.3195861669,28.62,40.65,49.7144536327,133.88
2019-10-27 15:00:00,57.368,-46.3955,73.7809585479,32.028,-4.0355,32.2812336234,25.34,-42.36,49.3607657963,92.4,59.998,36.0645,70.0029153982,32.028,-4.0355,32.2812336234,27.97,40.1,48.8910104211,133.93
2019-10-27 15:30:00,57.5725,-46.367,73.9221985959,32.0625,-3.887,32.2972549182,25.51,-42.48,49.5510897963,92.4,60.2225,35.983,70.1535871873,32.0625,-3.887,32.2972549182,28.16,39.87,48.8119094074,133.57
2019-10-27 16:00:00,58.347,-46.3625,74.5241827547,31.977,-3.9025,32.2142520517,26.37,-42.46,49.9822818607,92.4,61.067,35.9275,70.8517024866,31.977,-3.9025,32.2142520517,29.09,39.83,49.321972791,133.11
2019-10-27 16:30:00,58.1025,-45.99,74.1011511803,29.3825,-3.93,29.6441597326,28.72,-42.06,50.9301678772,92.4,60.9725,35.91,70.7613867604,29.3825,-3.93,29.6441597326,31.59,39.84,50.844406772,132.61
2019-10-27 17:00:00,58.1635,-45.507,73.8503878206,28.2835,-3.357,28.4820262841,29.88,-42.15,51.6665936559,92.4,61.1135,35.893,70.8743065663,28.2835,-3.357,28.4820262841,32.83,39.25,51.1700244284,132.81
2019-10-27 17:30:00,59.336,-45.1155,74.5397158316,28.536,-3.2355,28.7188397441,30.8,-41.88,51.9862905005,92.4,62.346,35.6545,71.8210768943,28.536,-3.2355,28.7188397441,33.81,38.89,51.5320114104,132.46
2019-10-27 18:00:00,61.1635,-44.972,75.9174190568,31.2135,-2.822,31.3408083216,29.95,-42.15,51.7071078286,92.4,64.1335,36.128,73.6093622187,31.2135,-2.822,31.3408083216,32.92,38.95,50.9983225214,132.37
2019-10-27 18:30:00,63.2045,-44.323,77.1967431259,29.8545,-2.533,29.9617632867,33.35,-41.79,53.4661257246,92.4,66.3845,36.327,75.6739900445,29.8545,-2.533,29.9617632867,36.53,38.86,53.3342338466,132.55
2019-10-27 19:00:00,63.7845,-44.1135,77.5529710746,30.5445,-2.3035,30.6312355693,33.24,-41.81,53.4132352512,92.4,66.9545,36.3765,76.1981287336,30.5445,-2.3035,30.6312355693,36.41,38.68,53.120904548,132.28
2019-10-27 19:30:00,63.2105,-44.352,77.2183088021,30.2805,-2.372,30.3732623248,32.93,-41.98,53.3545246441,92.4,66.3805,36.248,75.6325874491,30.2805,-2.372,30.3732623248,36.1,38.62,52.8650584034,132.75
2019-10-27 20:00:00,62.161,-44.4765,76.4339517051,26.351,-2.8265000000000002,26.5021565773,35.81,-41.65,54.927940067,92.4,65.511,36.0235,74.7621807684,26.351,-2.8265000000000002,26.5021565773,39.16,38.85,55.1618355387,133.1
2019-10-27 20:30:00,61.9825,-44.912,76.5435696205,26.9725,-3.622,27.2146034373,35.01,-41.29,54.1346857384,92.4,65.2725,36.038,74.5602890301,26.9725,-3.622,27.2146034373,38.3,39.66,55.1344320729,133.4
2019-10-27 21:00:00,62.102,-45.4855,76.9778482049,28.432,-4.5955,28.8009938066,33.67,-40.89,52.9684906336,92.4,65.292,35.8845,74.5033059954,28.432,-4.5955,28.8009938066,36.86,40.48,54.747511359,133.05
2019-10-27 21:30:00,62.3975,-46.0485,77.5494188147,31.4675,-4.6485,31.8089941447,30.93,-41.4,51.6780891675,92.4,65.4175,35.6915,74.5206849036,31.4675,-4.6485,31.8089941447,33.95,40.34,52.7249286391,133.13
2019-10-27 22:00:00,60.63,-45.871,76.0272684042,30.7,-4.081,30.9700591055,29.93,-41.79,51.4024221219,92.4,63.58,35.359,72.750775123,30.7,-4.081,30.9700591055,32.88,39.44,51.3479113499,134.19
2019-10-27 22:30:00,59.0805,-46.2345,75.0208935597,28.4305,-3.9645,28.705584657,30.65,-42.27,52.2127896209,92.4,62.0805,35.0355,71.2844635282,28.4305,-3.9645,28.705584657,33.65,39.0,51.5104115689,133.74
2019-10-27 23:00:00,57.459,-47.1715,74.3416914877,27.969,-4.0015,28.2537955548,29.49,-43.17,52.2810577552,92.4,60.389,35.3785,69.9890675981,27.969,-4.0015,28.2537955548,32.42,39.38,51.0082424712,134.58
2019-10-27 23:30:00,57.081,-47.167,74.0470556471,30.511,-3.777,30.7438912631,26.57,-43.39,50.878846292,92.4,59.821,34.843,69.228510673,30.511,-3.777,30.7438912631,29.31,38.62,48.4827856048,134.46
2019-10-28 00:00:00,56.9805,-48.0255,74.5199706824,30.6305,-4.8255,31.0082727752,26.35,-43.2,50.6020009486,92.4,59.7105,35.1045,69.2652129896,30.6305,-4.8255,31.0082727752,29.08,39.93,49.3968754073,134.67
2019-10-28 00:30:00,54.185,-48.182,72.5087536026,27.965,-4.522,28.3282493105,26.22,-43.66,50.928224002,92.4,56.905,34.578,66.5869139471,27.965,-4.522,28.3282493105,28.94,39.1,48.6449750745,134.44
2019-10-28 01:00:00,54.171,-48.2725,72.5584695074,30.491,-4.5825,30.833429703,23.68,-43.69,49.6946526298,92.4,56.721,34.6675,66.4763672086,30.491,-4.5825,30.833429703,26.23,39.25,47.2077896115,134.6
2019-10-28 01:30:00,54.8895,-48.3775,73.165837086,33.2895,-5.1775,33.6897212292,21.6,-43.2,48.299068314,92.4,57.2995,34.5725,66.9215246128,33.2895,-5.1775,33.6897212292,24.01,39.75,46.4385895565,134.6
2019-10-28 02:00:00,56.4565,-48.769,74.6039660692,37.3665,-6.109,37.8625831561,19.09,-42.66,46.7365349593,92.4,58.7065,34.901,68.2973860645,37.3665,-6.109,37.8625831561,21.34,41.01,46.2300302834,135.24
2019-10-28 02:30:00,56.8135,-48.8355,74.9178205936,38.5435,-6.3755,39.0672291377,18.27,-42.46,46.223852068,92.4,59.0035,34.7745,68.4885308829,38.5435,-6.3755,39.0672291377,20.46,41.15,45.9557841844,135.15
2019-10-28 03:00:00,55.128,-49.085,73.8135056003,35.028,-5.815,35.507393723,20.1,-43.27,47.710616219,92.4,57.458,34.835,67.1929980653,35.028,-5.815,35.507393723,22.43,40.65,46.4276577053,135.43
2019-10-28 03:30:00,55.4815,-49.135,74.1110320212,36.3115,-6.065,36.8145250852,19.17,-43.07,47.143544627,92.4,57.7215,34.895,67.4494817419,36.3115,-6.065,36.8145250852,21.41,40.96,46.2180668137,135.51
2019-10-28 04:00:00,55.8335,-48.9825,74.2742554894,36.8335,-7.0725,37.5063591741,19.0,-41.91,46.0157375253,92.4,58.0635,34.7175,67.6511259219,36.8335,-7.0725,37.5063591741,21.23,41.79,46.8734146399,135.2
2019-10-28 04:30:00,55.797,-48.8555,74.1630978941,38.607,-6.5655,39.161284954,17.19,-42.29,45.650193866,92.4,57.917,34.8545,67.595969253,38.607,-6.5655,39.161284954,19.31,41.42,45.7000273523,135.26
2019-10-28 05:00:00,56.3195,-48.721,74.468932591,40.5095,-6.281,40.9935427994,15.81,-42.44,45.2891786192,92.4,58.3495,34.899,67.9897371024,40.5095,-6.281,40.9935427994,17.84,41.18,44.8782575419,135.21
2019-10-28 05:30:00,56.7805,-48.722,74.8188376296,39.2705,-6.142,39.7479098098,17.51,-42.58,46.0397274101,92.4,58.9305,35.048,68.5650503847,39.2705,-6.142,39.7479098098,19.66,41.19,45.6413376228,135.21
2019-10-28 06:00:00,58.5645,-48.4475,76.0063215562,39.7645,-6.2875,40.2585160742,18.8,-42.16,46.1617330697,92.4,60.7945,35.2025,70.2508877987,39.7645,-6.2875,40.2585160742,21.03,41.49,46.5153845518,135.17
2019-10-28 06:30:00,59.748,-47.3255,76.2202496339,36.848,-5.1955,37.2124753846,22.9,-42.13,47.9515057115,92.4,62.248,35.2145,71.5183508916,36.848,-5.1955,37.2124753846,25.4,40.41,47.7297402046,134.28
2019-10-28 07:00:00,61.4495,-47.2775,77.531948618,35.8095,-6.0775,36.3215679246,25.64,-41.2,48.5267925996,92.4,64.1495,36.1425,73.6304193693,35.8095,-6.0775,36.3215679246,28.34,42.22,50.8496214342,134.85
2019-10-28 07:30:00,65.1395,-45.7595,79.6058182578,37.4695,-6.9395,38.1066935131,27.67,-38.82,47.672017998,92.4,67.9495,36.4805,77.1230278873,37.4695,-6.9395,38.1066935131,30.48,43.42,53.0502290287,133.87
2019-10-28 08:00:00,67.113,-44.564,80.5611870878,39.193,-6.314,39.6983355445,27.92,-38.25,47.3559806149,92.4,69.943,37.246,79.2419570998,39.193,-6.314,39.6983355445,30.75,43.56,53.3201284695,133.46
2019-10-28 08:30:00,68.985,-43.214,81.4025799407,39.555,-6.054,40.0156087171,29.43,-37.16,47.4024313722,92.4,71.885,38.046,81.3323511341,39.555,-6.054,40.0156087171,32.33,44.1,54.6812481569,133.0
2019-10-28 09:00:00,71.6245,-42.4795,83.2741071432,42.3645,-6.8595,42.9162393564,29.26,-35.62,46.096984717,92.4,74.5145,38.6105,83.9236642461,42.3645,-6.8595,42.9162393564,32.15,45.47,55.6879107168,132.83
2019-10-28 09:30:00,72.083,-42.2695,83.562369038,41.443,-6.6795,41.9778271144,30.64,-35.59,46.962300838,92.4,75.053,38.5705,84.3838626708,41.443,-6.6795,41.9778271144,33.61,45.25,56.3666089099,132.7
2019-10-28 10:00:00,72.397,-42.4245,83.9116428706,42.217,-7.0145,42.7957743153,30.18,-35.41,46.5263420011,92.4,75.337,38.4955,84.6024059306,42.217,-7.0145,42.7957743153,33.12,45.51,56.2858285894,132.65
2019-10-28 10:30:00,69.871,-42.7145,81.8931325036,37.711,-6.4945,38.2661475883,32.16,-36.22,48.4371138694,92.4,72.951,38.4055,82.4428943648,37.711,-6.4945,38.2661475883,35.24,44.9,57.0777329613,132.82
2019-10-28 11:00:00,68.2925,-42.5925,80.4859404648,35.8925,-5.7725,36.3537248779,32.4,-36.82,49.0456155023,92.4,71.3825,38.4775,81.0924121759,35.8925,-5.7725,36.3537248779,35.49,44.25,56.7239155912,132.87
2019-10-28 11:30:00,67.1555,-42.531,79.4905474962,37.9855,-5.461,38.3760437154,29.17,-37.07,47.1706879322,92.4,70.0355,38.859,80.0936523156,37.9855,-5.461,38.3760437154,32.05,44.32,54.6942858076,133.07
2019-10-28 12:00:00,67.268,-42.364,79.4964925012,41.818,-6.134,42.2654833168,25.45,-36.23,44.275449179,92.4,69.878,38.666,79.8623468225,41.818,-6.134,42.2654833168,28.06,44.8,52.8621187619,132.85
2019-10-28 12:30:00,66.682,-42.5695,79.1116391832,38.612,-5.1295,38.9512299453,28.07,-37.44,46.7940006838,92.4,69.492,38.7805,79.5805582052,38.612,-5.1295,38.9512299453,30.88,43.91,53.6811186545,133.09
2019-10-28 13:00:00,66.3215,-42.5945,78.8215249313,36.4515,-4.7045,36.7538320791,29.87,-37.89,48.247994777,92.4,69.2715,38.8355,79.4149656708,36.4515,-4.7045,36.7538320791,32.82,43.54,54.5241597826,133.17
2019-10-28 13:30:00,66.0135,-43.051,78.8109813621,36.4735,-5.191,36.8410461747,29.54,-37.86,48.0207371872,92.4,68.9235,38.689,79.0397847495,36.4735,-5.191,36.8410461747,32.45,43.88,54.5752407232,133.37
2019-10-28 14:00:00,65.7975,-43.2215,78.7236245894,37.4475,-5.3915,37.8336295972,28.35,-37.83,47.2740034268,92.4,68.6275,38.3385,78.6102686581,37.4475,-5.3915,37.8336295972,31.18,43.73,53.7075907112,133.32
2019-10-28 14:30:00,64.965,-43.1215,77.9738096238,34.725,-4.9515,35.0762451989,30.24,-38.17,48.6970892354,92.4,67.925,38.6085,78.1307999271,34.725,-4.9515,35.0762451989,33.2,43.56,54.7696412258,133.4
2019-10-28 15:00:00,65.9,-42.806,78.5822094115,35.67,-5.016,36.0209544016,30.23,-37.79,48.3935636216,92.4,68.86,38.674,78.9770718373,35.67,-5.016,36.0209544016,33.19,43.69,54.8670411085,133.2
2019-10-28 15:30:00,66.811,-42.87,79.3822815306,35.701,-5.55,36.1298201075,31.11,-37.32,48.5861554355,92.4,69.831,38.54,79.7602668062,35.701,-5.55,36.1298201075,34.13,44.09,55.7564794441,133.12
2019-10-28 16:00:00,66.4725,-42.77,79.0434447393,35.3725,-5.1,35.738267393,31.1,-37.67,48.8491443119,92.4,69.4925,38.39,79.3914331414,35.3725,-5.1,35.738267393,34.12,43.49,55.2770702914,132.96
2019-10-28 16:30:00,69.168,-42.8035,81.3409603844,41.068,-6.0435,41.5102940998,28.1,-36.76,46.2699427274,92.4,71.978,38.6765,81.7111016708,41.068,-6.0435,41.5102940998,30.91,44.72,54.3627307997,133.2
2019-10-28 17:00:00,70.67,-42.0835,82.2512606119,45.38,-6.2535,45.8088491697,25.29,-35.83,43.8562766317,92.4,73.28,38.3865,82.7253394206,45.38,-6.2535,45.8088491697,27.9,44.64,52.6416147169,132.34
2019-10-28 17:30:00,72.839,-41.784,83.9727490142,50.039,-6.504,50.459920105,22.8,-35.28,42.0061709752,92.4,75.289,38.376,84.5053305833,50.039,-6.504,50.459920105,25.25,44.88,51.4954065913,132.08
2019-10-28 18:00:00,74.1165,-41.762,85.0724409915,50.7765,-6.792,51.2287440433,23.34,-34.97,42.0435072276,92.4,76.6065,38.208,85.6061160563,50.7765,-6.792,51.2287440433,25.83,45.0,51.8863074423,131.95
2019-10-28 18:30:00,73.3775,-41.7125,84.404917881,51.1275,-6.8625,51.5859977368,22.25,-34.85,41.3471280744,92.4,75.7875,38.2175,84.8782802753,51.1275,-6.8625,51.5859977368,24.66,45.08,51.3840636774,131.87
2019-10-28 19:00:00,71.8245,-42.7545,83.5865184734,46.2045,-6.4345,46.6503870348,25.62,-36.32,44.4468986545,92.4,74.4745,37.6055,83.4303588659,46.2045,-6.4345,46.6503870348,28.27,44.04,52.3327287651,132.29
2019-10-28 19:30:00,70.8995,-42.932,82.8848341028,48.3395,-6.372,48.7576624158,22.56,-36.56,42.9602979505,92.4,73.3395,37.628,82.4290521858,48.3395,-6.372,48.7576624158,25.0,44.0,50.6063237155,132.55
