Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-28 20:00:00,69.972,-42.77,82.0082537553,48.172,-6.27,48.5783334831,21.8,-36.5,42.5145857324,92.4,72.362,36.96,81.2545422976,48.172,-6.27,48.5783334831,24.19,43.23,49.5377532797,131.87
2019-10-28 20:30:00,68.763,-43.545,81.3911370728,48.243,-6.505,48.6795858035,20.52,-37.04,42.3442085769,92.4,71.063,36.495,79.8863880395,48.243,-6.505,48.6795858035,22.82,43.0,48.6801027115,132.09
2019-10-28 21:00:00,67.9065,-43.7595,80.7848165344,51.1765,-6.5995,51.6002669809,16.73,-37.16,40.752404837,92.4,69.9465,36.2905,78.8004647988,51.1765,-6.5995,51.6002669809,18.77,42.89,46.8173578921,132.16
2019-10-28 21:30:00,67.285,-44.043,80.4180146112,53.375,-7.073,53.8416005891,13.91,-36.97,39.5002405056,92.4,69.135,36.497,78.1772296388,53.375,-7.073,53.8416005891,15.76,43.57,46.3327368067,132.5
2019-10-28 22:00:00,65.765,-44.8745,79.6163047073,53.235,-7.7745,53.7997033008,12.53,-37.1,39.1587908394,92.4,67.535,36.5855,76.8080401732,53.235,-7.7745,53.7997033008,14.3,44.36,46.6079349467,133.27
2019-10-28 22:30:00,63.0375,-45.2415,77.5920081484,52.6075,-7.5715,53.1495688459,10.43,-37.67,39.0872587936,92.4,64.6675,36.0885,74.0558261618,52.6075,-7.5715,53.1495688459,12.06,43.66,45.2950240093,133.17
2019-10-28 23:00:00,61.441,-45.6145,76.522409079,52.521,-7.6645,53.0773021286,8.92,-37.95,38.9842134716,92.4,62.971,35.9755,72.5229856063,52.521,-7.6645,53.0773021286,10.45,43.64,44.8737350797,133.33
2019-10-28 23:30:00,59.8955,-46.5745,75.8726233269,49.6855,-7.6245,50.2671056507,10.21,-38.95,40.2659483932,92.4,61.5155,35.9355,71.2426620818,49.6855,-7.6245,50.2671056507,11.83,43.56,45.1378167394,134.21
2019-10-29 00:00:00,58.5735,-46.5475,74.8166068363,50.2535,-6.8075,50.7124868104,8.32,-39.74,40.6016009537,92.4,60.0835,35.7625,69.9212655671,50.2535,-6.8075,50.7124868104,9.83,42.57,43.690202563,134.09
2019-10-29 00:30:00,57.6435,-46.907,74.3171564395,48.4835,-6.757,48.9520869959,9.16,-40.15,41.1816476115,92.4,59.2135,35.773,69.1805327477,48.4835,-6.757,48.9520869959,10.73,42.53,43.8626697774,134.47
2019-10-29 01:00:00,57.1455,-47.0545,74.0252263793,48.3855,-6.4845,48.8180842568,8.76,-40.57,41.504969582,92.4,58.6755,35.1455,68.3960559572,48.3855,-6.4845,48.8180842568,10.29,41.63,42.88287537,134.09
2019-10-29 01:30:00,56.884,-46.998,73.7875427156,48.054,-6.658,48.513048554,8.83,-40.34,41.2950905072,92.4,58.424,35.252,68.2353814381,48.054,-6.658,48.513048554,10.37,41.91,43.1738925741,134.21
2019-10-29 02:00:00,57.4565,-47.1005,74.2947272187,49.4165,-7.6105,49.9991018169,8.04,-39.49,40.300145161,92.4,58.9365,35.5495,68.827886663,49.4165,-7.6105,49.9991018169,9.52,43.16,44.1974659907,134.46
2019-10-29 02:30:00,57.5315,-47.009,74.2948152515,52.3315,-7.439,52.8575880385,5.2,-39.57,39.910210473,92.4,58.8315,35.691,68.8112844906,52.3315,-7.439,52.8575880385,6.5,43.13,43.6170482724,134.5
2019-10-29 03:00:00,57.2405,-47.1105,74.1341625062,52.4505,-7.2305,52.9465303915,4.79,-39.88,40.1666341632,92.4,58.5105,35.7295,68.5570986879,52.4505,-7.2305,52.9465303915,6.06,42.96,43.3853108782,134.58
2019-10-29 03:30:00,56.965,-47.4215,74.1202393901,52.615,-7.7115,53.1771140365,4.35,-39.71,39.94754811,92.4,58.195,36.0085,68.4344218742,52.615,-7.7115,53.1771140365,5.58,43.72,44.0746503106,135.05
2019-10-29 04:00:00,57.0365,-47.435,74.1838362263,52.4665,-7.445,52.9920904216,4.57,-39.99,40.2502795021,92.4,58.3065,35.785,68.4120907972,52.4665,-7.445,52.9920904216,5.84,43.23,43.6226833196,134.94
2019-10-29 04:30:00,56.668,-47.4775,73.9281761594,52.238,-7.5375,52.7789972456,4.43,-39.94,40.1849287669,92.4,57.928,35.9925,68.19907067,52.238,-7.5375,52.7789972456,5.69,43.53,43.900307516,135.1
2019-10-29 05:00:00,57.133,-47.322,74.185924359,53.013,-7.822,53.5869559968,4.12,-39.5,39.7142845838,92.4,58.353,36.028,68.5790740168,53.013,-7.822,53.5869559968,5.34,43.85,44.1739527324,135.0
2019-10-29 05:30:00,58.544,-46.774,74.934684973,54.474,-7.924,55.0473110333,4.07,-38.85,39.0626087198,92.4,59.764,36.156,69.8497819037,54.474,-7.924,55.0473110333,5.29,44.08,44.3962892594,134.56
2019-10-29 06:00:00,59.944,-46.378,75.7905140502,54.814,-7.7379999999999995,55.3574858533,5.13,-38.64,38.9790520665,92.4,61.224,36.072,71.0603079081,54.814,-7.7379999999999995,55.3574858533,6.41,43.81,44.2764519807,134.25
2019-10-29 06:30:00,61.6375,-45.892,76.8456704717,54.0375,-7.492,54.5543900181,7.6,-38.4,39.1448591772,92.4,63.0875,36.718,72.9948229688,54.0375,-7.492,54.5543900181,9.05,44.21,45.1267836213,134.33
2019-10-29 07:00:00,63.41,-45.2175,77.8810015745,52.72,-7.9675,53.3186595504,10.69,-37.25,38.7535624169,92.4,65.05,37.2825,74.9765783845,52.72,-7.9675,53.3186595504,12.33,45.25,46.8998017053,134.12
2019-10-29 07:30:00,65.509,-44.0125,78.9210316535,53.129,-7.4525,53.6491416264,12.38,-36.56,38.5991968828,92.4,67.259,37.8375,77.1715587976,53.129,-7.4525,53.6491416264,14.13,45.29,47.4430289927,133.47
2019-10-29 08:00:00,67.715,-42.874,80.146747289,53.715,-7.594,54.249148021,14.0,-35.28,37.9562695743,92.4,69.565,37.916,79.22696688,53.715,-7.594,54.249148021,15.85,45.51,48.1911049884,132.6
2019-10-29 08:30:00,70.0075,-41.799,81.5365344937,54.9975,-8.019,55.5790371206,15.01,-33.78,36.9646926134,92.4,71.8975,38.981,81.7848938818,54.9975,-8.019,55.5790371206,16.9,47.0,49.9460709165,132.51
2019-10-29 09:00:00,71.0275,-41.5215,82.2735724185,55.6575,-7.7615,56.1960691552,15.37,-33.76,37.0941302634,92.4,72.9575,39.4785,82.95389543900001,55.6575,-7.7615,56.1960691552,17.3,47.24,50.3081265801,132.68
2019-10-29 09:30:00,72.2195,-41.3945,83.2415810187,55.9695,-7.8745,56.5207278837,16.25,-33.52,37.2512134031,92.4,74.1895,39.5555,84.0756771635,55.9695,-7.8745,56.5207278837,18.22,47.43,50.8091851932,132.64
2019-10-29 10:00:00,72.4655,-41.0575,83.2884565621,56.7655,-8.0875,57.3387272836,15.7,-32.97,36.5172685178,92.4,74.4055,39.8025,84.3825659511,56.7655,-8.0875,57.3387272836,17.64,47.89,51.0354945112,132.64
2019-10-29 10:30:00,72.3855,-41.1925,83.2855489656,57.2655,-8.1625,57.844307382,15.12,-33.03,36.3262343218,92.4,74.2855,39.8175,84.2838585762,57.2655,-8.1625,57.844307382,17.02,47.98,50.9093390254,132.73
2019-10-29 11:00:00,72.8025,-40.948,83.5280953347,57.9525,-8.498,58.5722482089,14.85,-32.45,35.6864820345,92.4,74.6725,40.022,84.7215600674,57.9525,-8.498,58.5722482089,16.72,48.52,51.3200623538,132.65
2019-10-29 11:30:00,72.558,-39.739,82.7275739098,58.798,-8.459,59.4033625732,13.76,-31.28,34.172737672,92.4,74.338,40.981,84.8856914032,58.798,-8.459,59.4033625732,15.54,49.44,51.8247547027,132.4
2019-10-29 12:00:00,73.17,-39.524,83.1624643454,59.68,-8.774000000000001,60.3215175207,13.49,-30.75,33.5789011136,92.4,74.95,41.136,85.496625641,59.68,-8.774000000000001,60.3215175207,15.27,49.91,52.1936873578,132.31
2019-10-29 12:30:00,73.416,-39.3595,83.3011362242,59.156,-8.6495,59.7849996759,14.26,-30.71,33.8592926683,92.4,75.226,41.4605,85.8948434788,59.156,-8.6495,59.7849996759,16.07,50.11,52.6237303885,132.42
2019-10-29 13:00:00,73.088,-39.583,83.1184073055,59.558,-8.413,60.1492637777,13.53,-31.17,33.9798440255,92.4,74.858,41.237,85.4646730117,59.558,-8.413,60.1492637777,15.3,49.65,51.9539459522,132.42
2019-10-29 13:30:00,72.293,-40.3085,82.7710880758,57.923,-8.8085,58.588937533,14.37,-31.5,34.6229244865,92.4,74.123,40.9515,84.6832007027,57.923,-8.8085,58.588937533,16.2,49.76,52.3306564071,132.77
2019-10-29 14:00:00,71.76,-40.1355,82.2213838381,57.46,-8.0955,58.0274824566,14.3,-32.04,35.0863449222,92.4,73.6,41.0045,84.2515817077,57.46,-8.0955,58.0274824566,16.14,49.1,51.6847134074,132.77
2019-10-29 14:30:00,70.918,-40.355,81.5958868387,55.518,-7.375,56.0057046112,15.4,-32.98,36.3983571058,92.4,72.838,40.675,83.4255948076,55.518,-7.375,56.0057046112,17.32,48.05,51.0762655252,132.73
2019-10-29 15:00:00,70.952,-40.8005,81.846607164,54.272,-7.7305,54.8198012971,16.68,-33.07,37.0384570413,92.4,72.952,40.7295,83.5516994097,54.272,-7.7305,54.8198012971,18.68,48.46,51.9356717488,133.09
2019-10-29 15:30:00,71.137,-40.769,81.9913661918,54.047,-8.199,54.6653620678,17.09,-32.57,36.781421941,92.4,73.167,40.891,83.8181589514,54.047,-8.199,54.6653620678,19.12,49.09,52.6820889867,133.15
2019-10-29 16:00:00,71.416,-40.982,82.339354989,53.916,-7.642,54.4548916076,17.5,-33.34,37.6537594405,92.4,73.476,40.518,83.9072756083,53.916,-7.642,54.4548916076,19.56,48.16,51.9805655991,133.01
2019-10-29 16:30:00,72.0625,-41.1205,82.9692679641,53.5625,-7.6405,54.1047007801,18.5,-33.48,38.2512797172,92.4,74.2025,40.5595,84.5640824848,53.5625,-7.6405,54.1047007801,20.64,48.2,52.4332871371,133.17
2019-10-29 17:00:00,73.1305,-40.923,83.8019209759,53.1705,-7.483,53.6944816462,19.96,-33.44,38.9440008217,92.4,75.3605,40.137,85.3825727491,53.1705,-7.483,53.6944816462,22.19,47.62,52.536277942,132.68
2019-10-29 17:30:00,74.372,-40.101,84.4942872921,54.742,-7.5809999999999995,55.2644381587,19.63,-32.52,37.985356389,92.4,76.562,40.219,86.4829914203,54.742,-7.5809999999999995,55.2644381587,21.82,47.8,52.5447656765,131.93
2019-10-29 18:00:00,75.053,-39.672,84.8929937804,55.573,-7.602,56.0905404948,19.48,-32.07,37.5227304444,92.4,77.233,39.948,86.9527399971,55.573,-7.602,56.0905404948,21.66,47.55,52.2509148245,131.49
2019-10-29 18:30:00,74.5785,-39.744,84.5076221311,55.8685,-7.644,56.3890062712,18.71,-32.1,37.1547318655,92.4,76.7185,40.006,86.5228771959,55.8685,-7.644,56.3890062712,20.85,47.65,52.0119697762,131.62
2019-10-29 19:00:00,73.6525,-39.879,83.755748443,56.0025,-7.929,56.5610205641,17.65,-31.95,36.5010273828,92.4,75.6925,39.991,85.6074449873,56.0025,-7.929,56.5610205641,19.69,47.92,51.8075525382,131.66
2019-10-29 19:30:00,72.9045,-40.719,83.5051081147,54.9845,-7.989,55.5618516723,17.92,-32.73,37.3145990197,92.4,74.9945,39.251,84.6452363175,54.9845,-7.989,55.5618516723,20.01,47.24,51.3031938577,131.78
2019-10-29 20:00:00,71.658,-41.153,82.6343655691,54.298,-7.9030000000000005,54.8701213139,17.36,-33.25,37.5090935641,92.4,73.708,38.887,83.3370747807,54.298,-7.9030000000000005,54.8701213139,19.41,46.79,50.6562158081,131.92
2019-10-29 20:30:00,69.888,-41.392,81.2257976754,55.438,-7.682,55.9677136213,14.45,-33.71,36.6765129204,92.4,71.738,38.548,81.4388663232,55.438,-7.682,55.9677136213,16.3,46.23,49.0194135012,131.83
2019-10-29 21:00:00,68.543,-42.065,80.4214341703,54.263,-7.525,54.7822854032,14.28,-34.54,37.3755267521,92.4,70.383,38.175,80.0693281725,54.263,-7.525,54.7822854032,16.12,45.7,48.4597193554,132.18
2019-10-29 21:30:00,67.4385,-41.9935,79.4443536351,55.1385,-8.1535,55.7380816363,12.3,-33.84,36.0060494917,92.4,69.1385,37.8865,78.8385633082,55.1385,-8.1535,55.7380816363,14.0,46.04,48.1215294853,131.76
2019-10-29 22:00:00,66.149,-43.056,78.9272407791,56.119,-7.836,56.6634366854,10.03,-35.22,36.6203399766,92.4,67.719,37.904,77.6052586942,56.119,-7.836,56.6634366854,11.6,45.74,47.1880027126,132.77
2019-10-29 22:30:00,64.2955,-43.7275,77.7560645641,55.3355,-8.1775,55.93647349,8.96,-35.55,36.6617525495,92.4,65.8055,37.5825,75.7813178594,55.3355,-8.1775,55.93647349,10.47,45.76,46.9425020637,133.08
2019-10-29 23:00:00,62.804,-44.57,77.0118647742,56.224,-8.69,56.8916011024,6.58,-35.88,36.4783607088,92.4,64.154,38.03,74.5789287668,56.224,-8.69,56.8916011024,7.93,46.72,47.3882190001,134.13
2019-10-29 23:30:00,60.98,-44.888,75.7198319068,55.88,-7.978,56.4466374906,5.1,-36.91,37.2606776643,92.4,62.24,37.742,72.7892585757,55.88,-7.978,56.4466374906,6.36,45.72,46.1602426337,134.18
2019-10-30 00:00:00,59.7785,-45.023,74.8367529443,55.2485,-7.753,55.7898356446,4.53,-37.27,37.5442911772,92.4,61.0085,37.407,71.5634035052,55.2485,-7.753,55.7898356446,5.76,45.16,45.5258519964,133.98
2019-10-30 00:30:00,59.979,-44.8095,74.8690305216,56.189,-7.9695,56.7513581445,3.79,-36.84,37.0344393774,92.4,61.149,37.3605,71.658964277,56.189,-7.9695,56.7513581445,4.96,45.33,45.6005537247,133.89
2019-10-30 01:00:00,59.39,-44.6955,74.3294007796,56.78,-7.8455,57.3194580422,2.61,-36.85,36.9423144917,92.4,60.48,37.5345,71.1805387044,56.78,-7.8455,57.3194580422,3.7,45.38,45.5305875209,133.82
2019-10-30 01:30:00,59.0585,-45.4205,74.504551824,56.4885,-8.0805,57.0635182275,2.5700000000000003,-37.34,37.4283381945,92.4,60.1585,37.7995,71.0482042173,56.4885,-8.0805,57.0635182275,3.67,45.88,46.0265499467,134.7
2019-10-30 02:00:00,58.7885,-45.4795,74.3267963288,56.3285,-8.0895,56.9064137202,2.46,-37.39,37.4708379944,92.4,59.8885,37.5705,70.6977715526,56.3285,-8.0895,56.9064137202,3.56,45.66,45.7985720301,134.55
2019-10-30 02:30:00,58.0105,-45.277,73.588211279,55.7105,-7.837,56.2590293131,2.3,-37.44,37.5105798409,92.4,59.0905,37.493,69.9815135536,55.7105,-7.837,56.2590293131,3.38,45.33,45.4558390089,134.29
2019-10-30 03:00:00,58.844,-45.3455,74.2888329848,56.924,-8.1355,57.5024185252,1.92,-37.21,37.2595021437,92.4,59.894,37.4345,70.6302557425,56.924,-8.1355,57.5024185252,2.9699999999999998,45.57,45.6666815085,134.33
2019-10-30 03:30:00,58.365,-45.3095,73.8879152179,56.415,-8.2695,57.0178643519,1.9500000000000002,-37.04,37.0912941268,92.4,59.425,37.6505,70.3483530386,56.415,-8.2695,57.0178643519,3.01,45.92,46.0185451747,134.45
2019-10-30 04:00:00,58.2395,-45.298,73.7817603765,57.4395,-8.168,58.0173455464,0.8,-37.13,37.1386173679,92.4,59.2295,37.752,70.2377902147,57.4395,-8.168,58.0173455464,1.79,45.92,45.9548746054,134.54
2019-10-30 04:30:00,58.346,-45.7615,74.1509986329,56.676,-8.5215,57.3130433518,1.67,-37.24,37.2774261451,92.4,59.396,37.8985,70.4569451385,56.676,-8.5215,57.3130433518,2.7199999999999998,46.42,46.4996215038,135.03
2019-10-30 05:00:00,58.731,-45.8855,74.5305941963,56.701,-8.6355,57.3548189889,2.03,-37.25,37.3052730857,92.4,59.801,37.8545,70.7751564551,56.701,-8.6355,57.3548189889,3.1,46.49,46.5932409261,135.1
2019-10-30 05:30:00,59.496,-45.3125,74.7863401448,57.176,-8.3725,57.7857571747,2.32,-36.94,37.0127815761,92.4,60.576,37.8675,71.4380804071,57.176,-8.3725,57.7857571747,3.4,46.24,46.3648314997,134.63
2019-10-30 06:00:00,60.52,-45.636,75.7978554842,57.32,-8.546,57.9535720728,3.2,-37.09,37.2277866653,92.4,61.67,38.364,72.6290946935,57.32,-8.546,57.9535720728,4.35,46.91,47.111257678,135.34
2019-10-30 06:30:00,62.4965,-44.8605,76.93033844,55.6265,-8.8305,56.3230435302,6.87,-36.03,36.6791194006,92.4,63.8865,38.8195,74.7558590513,55.6265,-8.8305,56.3230435302,8.26,47.65,48.3606255129,134.98
2019-10-30 07:00:00,64.4675,-44.0495,78.0795556244,53.4275,-9.8295,54.3241827044,11.04,-34.22,35.9567796111,92.4,66.1175,39.1705,76.8495405094,53.4275,-9.8295,54.3241827044,12.69,49.0,50.6165595433,134.42
2019-10-30 07:30:00,66.1975,-42.2765,78.5456011404,49.2375,-11.0365,50.459248295,16.96,-31.24,35.5468592143,92.4,68.2475,38.9735,78.5916977708,49.2375,-11.0365,50.459248295,19.01,50.01,53.5012168086,132.65
2019-10-30 08:00:00,68.4005,-41.1655,79.8324920725,43.1305,-13.3755,45.1568824267,25.27,-27.79,37.5613764391,92.4,70.9505,39.0845,81.0035282596,43.1305,-13.3755,45.1568824267,27.82,52.46,59.3801650385,131.7
2019-10-30 08:30:00,70.2645,-41.166,81.435492976,37.9345,-13.406,40.2336566353,32.33,-27.76,42.6127504393,92.4,73.3045,38.604,82.8481655575,37.9345,-13.406,40.2336566353,35.37,52.01,62.8973528855,131.27
2019-10-30 09:00:00,71.183,-42.5595,82.9357011742,33.453,-12.6795,35.7753117282,37.73,-29.88,48.1286536275,92.4,74.583,37.8305,83.6287666969,33.453,-12.6795,35.7753117282,41.13,50.51,65.1378307898,131.74
2019-10-30 09:30:00,33.3435,-30.568,45.234849577,21.4435,-10.558,23.9017793532,11.9,-20.01,23.2811103687,92.4,57.2135,31.122,65.130357486,21.4435,-10.558,23.9017793532,35.77,41.68,54.9246329073,132.54
2019-10-30 10:00:00,8.521,-10.617,13.6135274635,8.281,-7.747,11.3397958535,0.24,-2.87,2.8800173611,92.4,61.831,23.613,66.186451257,8.281,-7.747,11.3397958535,53.55,31.36,62.0568457142,133.46
2019-10-30 10:30:00,7.494,-10.336,12.7668685276,7.254,-7.486,10.4240448963,0.24,-2.85,2.8600874113,92.4,61.764,23.654,66.1385168567,7.254,-7.486,10.4240448963,54.51,31.14,62.7777006588,133.68
2019-10-30 11:00:00,7.6175,-10.337,12.8405558778,7.3775,-7.517,10.5324638737,0.24,-2.8200000000000003,2.8301943396,92.4,59.4975,24.063,64.1792838481,7.3775,-7.517,10.5324638737,52.12,31.58,60.9408795473,133.68
2019-10-30 11:30:00,8.053,-10.5505,13.2726734025,7.823,-7.7205,10.9911532266,0.23,-2.83,2.8393309071,92.4,60.773,23.9295,65.3144585773,7.823,-7.7205,10.9911532266,52.95,31.65,61.6881268965,133.82
2019-10-30 12:00:00,8.2045,-10.451,13.286731022,7.9645,-7.641,11.0371255882,0.24,-2.81,2.820230487,92.4,61.0445,24.169,65.654943007,7.9645,-7.641,11.0371255882,53.08,31.81,61.8818430559,133.64
2019-10-30 12:30:00,10.8475,-13.7815,17.5384719545,7.0975,-7.4715,10.3052325786,3.75,-6.31,7.3402043568,92.4,59.6175,25.6485,64.9006306479,7.0975,-7.4715,10.3052325786,52.52,33.12,62.0909397577,133.5
2019-10-30 13:00:00,60.2745,-40.586,72.6652512983,10.2345,-7.966,12.9692770134,50.04,-32.62,59.7332905506,92.4,64.5145,40.154,75.9898968696,10.2345,-7.966,12.9692770134,54.28,48.12,72.5386297086,132.2
2019-10-30 13:30:00,69.691,-40.0705,80.3895543665,31.391,-12.4605,33.7736427003,38.3,-27.61,47.2144268206,92.4,73.071,40.4095,83.5002918034,31.391,-12.4605,33.7736427003,41.68,52.87,67.3235419449,131.66
2019-10-30 14:00:00,72.4995,-39.9,82.7537763504,38.9095,-12.37,40.8284960567,33.59,-27.53,43.4302774571,92.4,75.5695,40.64,85.8041894679,38.9095,-12.37,40.8284960567,36.66,53.01,64.4516539741,131.78
2019-10-30 14:30:00,71.5535,-40.1935,82.0696095062,46.6535,-9.2835,47.5681872106,24.9,-30.91,39.6917888234,92.4,74.1035,40.5565,84.4757859064,46.6535,-9.2835,47.5681872106,27.45,49.84,56.8992803118,132.27
2019-10-30 15:00:00,71.946,-40.3785,82.5024252871,48.216,-8.8285,49.0175995766,23.73,-31.55,39.4780369319,92.4,74.426,40.8215,84.8859490036,48.216,-8.8285,49.0175995766,26.21,49.65,56.1434466345,132.66
2019-10-30 15:30:00,72.337,-40.366,82.8375248604,50.747,-7.686,51.3257499215,21.59,-32.68,39.1677226808,92.4,74.687,40.754,85.0825274954,50.747,-7.686,51.3257499215,23.94,48.44,54.0329269983,132.63
2019-10-30 16:00:00,73.251,-40.2915,83.6009208876,51.421,-7.9915,52.0382869938,21.83,-32.3,38.9851112606,92.4,75.621,40.5985,85.8299122873,51.421,-7.9915,52.0382869938,24.2,48.59,54.2828527253,132.38
2019-10-30 16:30:00,74.063,-40.214,84.2762942054,51.923,-8.134,52.5562544803,22.14,-32.08,38.9782760009,92.4,76.443,40.486,86.5023031196,51.923,-8.134,52.5562544803,24.52,48.62,54.4530513378,132.24
2019-10-30 17:00:00,75.1415,-40.1995,85.2188055684,54.8015,-7.7695,55.3495215201,20.34,-32.43,38.2808111199,92.4,77.4215,40.2405,87.2547219496,54.8015,-7.7695,55.3495215201,22.62,48.01,53.0718805018,132.06
2019-10-30 17:30:00,76.536,-39.675,86.2082648068,56.176,-7.965,56.7378550969,20.36,-31.71,37.6835998811,92.4,78.796,40.555,88.6200747066,56.176,-7.965,56.7378550969,22.62,48.52,53.5336791189,131.93
2019-10-30 18:00:00,76.1985,-39.975,86.0477310988,56.6885,-7.805,57.2232824753,19.51,-32.17,37.6237823723,92.4,78.4185,40.565,88.2891860153,56.6885,-7.805,57.2232824753,21.73,48.37,53.0268780903,132.15
2019-10-30 18:30:00,72.4735,-40.3245,82.9365631221,56.7335,-7.9545,57.2884289582,15.74,-32.37,35.9939508807,92.4,74.4135,40.4755,84.709120421,56.7335,-7.9545,57.2884289582,17.68,48.43,51.5562537429,132.3
2019-10-30 19:00:00,70.292,-40.869,81.30953465,56.062,-8.399000000000001,56.6876621938,14.23,-32.47,35.4512877058,92.4,72.142,40.061,82.5187971616,56.062,-8.399000000000001,56.6876621938,16.08,48.46,51.058182498,132.49
2019-10-30 19:30:00,69.9255,-41.055,81.0869198777,55.5555,-8.705,56.2333584739,14.37,-32.35,35.3980140686,92.4,71.7755,39.955,82.1469684483,55.5555,-8.705,56.2333584739,16.22,48.66,51.2921436479,132.57
2019-10-30 20:00:00,69.363,-40.928,80.5377362048,54.713,-9.068,55.4593634385,14.65,-31.86,35.066823352,92.4,71.233,39.782,81.5888951574,54.713,-9.068,55.4593634385,16.52,48.85,51.5677505812,132.25
2019-10-30 20:30:00,67.702,-41.8615,79.5986556812,53.412,-8.6915,54.1145444058,14.29,-33.17,36.1172119633,92.4,69.532,39.1185,79.7806747668,53.412,-8.6915,54.1145444058,16.12,47.81,50.4544398443,132.57
2019-10-30 21:00:00,66.6425,-41.8675,78.7026706186,54.1625,-9.1475,54.9295290577,12.48,-32.72,35.0192632704,92.4,68.3625,39.3225,78.8650138686,54.1625,-9.1475,54.9295290577,14.2,48.47,50.5072361152,132.72
2019-10-30 21:30:00,65.0415,-42.3535,77.6158210966,53.7915,-9.2935,54.5884109908,11.25,-33.06,34.921713875500004,92.4,66.6815,38.9565,77.2271411778,53.7915,-9.2935,54.5884109908,12.89,48.25,49.9421124904,132.85
2019-10-30 22:00:00,64.1365,-43.0185,77.2274690411,57.4865,-9.5285,58.2708331372,6.65,-33.49,34.1438515695,92.4,65.4565,38.5715,75.9757461595,57.4865,-9.5285,58.2708331372,7.97,48.1,48.7558293951,133.22
2019-10-30 22:30:00,65.5275,-43.4175,78.6061865409,59.5975,-8.7775,60.2404059789,5.93,-34.64,35.1439112792,92.4,66.8375,38.0425,76.905677375,59.5975,-8.7775,60.2404059789,7.24,46.82,47.3764709534,133.13
2019-10-30 23:00:00,64.708,-44.0335,78.2692429135,59.158,-9.2735,59.8804372583,5.55,-34.76,35.2002855102,92.4,65.978,37.8765,76.0771038897,59.158,-9.2735,59.8804372583,6.82,47.15,47.6406853435,133.47
2019-10-30 23:30:00,63.3125,-44.998,77.6742728337,57.0125,-9.608,57.8164234474,6.3,-35.39,35.9463781208,92.4,64.6425,38.262,75.1174643492,57.0125,-9.608,57.8164234474,7.63,47.87,48.4742591485,134.51
2019-10-31 00:00:00,62.079,-44.909,76.6199746933,59.019,-8.819,59.6742584537,3.06,-36.09,36.2194933703,92.4,63.189,38.071,73.7716121689,59.019,-8.819,59.6742584537,4.17,46.89,47.0750570897,134.29
2019-10-31 00:30:00,61.9925,-44.8185,76.4968495985,60.1125,-9.0085,60.7837620463,1.88,-35.81,35.8593153867,92.4,63.0325,38.0715,73.6378650458,60.1125,-9.0085,60.7837620463,2.92,47.08,47.1704653358,134.23
2019-10-31 01:00:00,61.27,-44.788,75.8945178784,59.34,-8.658,59.968296324,1.9300000000000002,-36.13,36.1815118534,92.4,62.3,37.852,72.8976261891,59.34,-8.658,59.968296324,2.96,46.51,46.6040953136,134.1
2019-10-31 01:30:00,60.858,-45.047,75.7161037891,59.628,-8.747,60.2661463261,1.23,-36.3,36.3208328649,92.4,61.848,37.943,72.5592609734,59.628,-8.747,60.2661463261,2.22,46.69,46.7427481006,134.37
2019-10-31 02:00:00,60.737,-45.407,75.8338896405,59.777,-9.217,60.4834094442,0.96,-36.19,36.20273056,92.4,61.717,38.103,72.5315565668,59.777,-9.217,60.4834094442,1.94,47.32,47.3597508439,134.79
2019-10-31 02:30:00,60.374,-45.3175,75.4897058032,59.024,-9.2975,59.7517872724,1.35,-36.02,36.0452895674,92.4,61.384,37.9925,72.1902037139,59.024,-9.2975,59.7517872724,2.36,47.29,47.3488510948,134.59
2019-10-31 03:00:00,59.442,-45.757,75.0136948363,57.242,-8.957,57.9385399626,2.2,-36.8,36.8657022176,92.4,60.502,37.863,71.3729554733,57.242,-8.957,57.9385399626,3.26,46.82,46.9333570076,134.95
2019-10-31 03:30:00,58.6845,-45.858,74.477021317,56.6245,-8.928,57.3240192611,2.06,-36.93,36.9874100202,92.4,59.7345,37.962,70.7765775822,56.6245,-8.928,57.3240192611,3.11,46.89,46.9930228864,135.05
2019-10-31 04:00:00,58.8745,-45.8575,74.6265171136,57.2945,-8.9975,57.9966786678,1.58,-36.86,36.8938477256,92.4,59.8845,38.1125,70.983913646,57.2945,-8.9975,57.9966786678,2.59,47.11,47.1811424194,135.23
2019-10-31 04:30:00,59.032,-45.677,74.6402395026,57.672,-8.947,58.3618744815,1.3599999999999999,-36.73,36.7551697044,92.4,60.052,38.063,71.0987670287,57.672,-8.947,58.3618744815,2.38,47.01,47.0702082001,135.04
2019-10-31 05:00:00,58.9435,-45.71,74.5904839256,56.4035,-8.93,57.1060391925,2.54,-36.78,36.8676009526,92.4,60.0335,38.1,71.1029614169,56.4035,-8.93,57.1060391925,3.63,47.03,47.1698823403,135.08
2019-10-31 05:30:00,58.025,-45.4,73.67537326,53.275,-7.64,53.8200262449,4.75,-37.76,38.0575892563,92.4,59.255,37.46,70.1028289372,53.275,-7.64,53.8200262449,5.98,45.1,45.4947293651,134.31
2019-10-31 06:00:00,57.699,-45.2675,73.3370380998,49.809,-7.0375,50.3037064961,7.89,-38.23,39.0356887988,92.4,59.159,37.6125,70.1034053185,49.809,-7.0375,50.3037064961,9.35,44.65,45.6184721357,134.31
2019-10-31 06:30:00,59.2595,-44.5305,74.1259318356,47.5395,-6.4105,47.969767255,11.72,-38.12,39.8809829367,92.4,60.9595,37.6395,71.6435105261,47.5395,-6.4105,47.969767255,13.42,44.05,46.048875122,133.75
2019-10-31 07:00:00,61.745,-43.4015,75.4727449299,49.225,-6.7815,49.6899322524,12.52,-36.62,38.7010955917,92.4,63.485,37.908500000000004,73.941866336,49.225,-6.7815,49.6899322524,14.26,44.69,46.9099531017,132.87
2019-10-31 07:30:00,64.087,-42.1975,76.7318224419,50.727,-6.6775,51.1646121382,13.36,-35.52,37.9494400486,92.4,65.867,37.9025,75.993823402,50.727,-6.6775,51.1646121382,15.14,44.58,47.0807391616,131.89
2019-10-31 08:00:00,66.6595,-41.4535,78.497653484,51.7995,-7.3235,52.3146428115,14.86,-34.13,37.2246759556,92.4,68.5195,38.7165,78.7012658888,51.7995,-7.3235,52.3146428115,16.72,46.04,48.982037524,131.83
2019-10-31 08:30:00,68.641,-41.009,79.9582701289,50.011,-7.269,50.5365064285,18.63,-33.74,38.5417241441,92.4,70.751,39.711,81.1336398912,50.011,-7.269,50.5365064285,20.74,46.98,51.3543376941,132.3
2019-10-31 09:00:00,70.0295,-40.7065,81.0009259978,49.5595,-6.5165,49.9860861891,20.47,-34.19,39.8494291051,92.4,72.2795,40.2035,82.7082071653,49.5595,-6.5165,49.9860861891,22.72,46.72,51.9514850606,132.54
2019-10-31 09:30:00,70.058,-40.7935,81.0693098913,46.708,-5.4235,47.0218206395,23.35,-35.37,42.3823005511,92.4,72.508,40.0465,82.8319517231,46.708,-5.4235,47.0218206395,25.8,45.47,52.279641353,132.44
2019-10-31 10:00:00,69.562,-40.7495,80.6188166265,43.942,-5.1295,44.2403790021,25.62,-35.62,43.8767455493,92.4,72.152,40.0005,82.4981884907,43.942,-5.1295,44.2403790021,28.21,45.13,53.2214336522,132.41
2019-10-31 10:30:00,69.132,-40.6355,80.1902567913,43.152,-4.7455,43.4121512281,25.98,-35.89,44.3063483036,92.4,71.752,40.0445,82.170015725,43.152,-4.7455,43.4121512281,28.6,44.79,53.1423004771,132.41
2019-10-31 11:00:00,68.416,-40.4725,79.4907058231,40.866,-4.4525,41.1078424665,27.55,-36.02,45.3480198024,92.4,71.136,40.2775,81.7472170918,40.866,-4.4525,41.1078424665,30.27,44.73,54.0096824653,132.41
2019-10-31 11:30:00,67.8755,-40.5215,79.0510939994,38.2455,-4.5415,38.5141985831,29.63,-35.98,46.610055782,92.4,70.7455,40.6185,81.5768858961,38.2455,-4.5415,38.5141985831,32.5,45.16,55.6387958173,132.75
2019-10-31 12:00:00,67.601,-40.435,78.7710887699,37.571,-4.395,37.8271868634,30.03,-36.04,46.9114325085,92.4,70.491,40.745,81.4195069133,37.571,-4.395,37.8271868634,32.92,45.14,55.8690075086,132.75
2019-10-31 12:30:00,66.8475,-40.2465,78.0280015027,37.1075,-3.4265,37.2653654014,29.74,-36.82,47.3305398237,92.4,69.7175,40.5635,80.6593288994,37.1075,-3.4265,37.2653654014,32.61,43.99,54.7588549917,132.45
2019-10-31 13:00:00,66.846,-40.6525,78.2369060754,36.866,-3.4625,37.0282441151,29.98,-37.19,47.7692003282,92.4,69.736,40.6075,80.6974519564,36.866,-3.4625,37.0282441151,32.87,44.07,54.978193859,132.87
2019-10-31 13:30:00,66.163,-41.2375,77.9620034071,35.903,-3.7875,36.1022238269,30.26,-37.45,48.1473789525,92.4,69.093,40.4325,80.0539174885,35.903,-3.7875,36.1022238269,33.19,44.22,55.2900036173,133.21
2019-10-31 14:00:00,66.1625,-40.9755,77.8233127443,34.6325,-3.7855,34.8387724597,31.53,-37.19,48.7569174579,92.4,69.1725,40.2345,80.0228076644,34.6325,-3.7855,34.8387724597,34.54,44.02,55.953301958,132.79
2019-10-31 14:30:00,65.8035,-41.057,77.561445714,33.1235,-3.9370000000000003,33.3566518291,32.68,-37.12,49.4558065347,92.4,68.9035,40.283,79.8148632853,33.1235,-3.9370000000000003,33.3566518291,35.78,44.22,56.882482365,132.82
2019-10-31 15:00:00,66.7435,-40.9355,78.2969345026,33.8235,-3.9655,34.0551661646,32.92,-36.97,49.5025989217,92.4,69.8435,40.1745,80.5735995379,33.8235,-3.9655,34.0551661646,36.02,44.14,56.9717473841,132.78
2019-10-31 15:30:00,67.588,-40.9205,79.0102845473,34.448,-4.1205,34.6935617118,33.14,-36.8,49.5227180191,92.4,70.688,40.0595,81.2499654415,34.448,-4.1205,34.6935617118,36.24,44.18,57.1420160652,132.68
2019-10-31 16:00:00,67.5685,-40.868,78.9664208145,37.0185,-3.238,37.1598437329,30.55,-37.63,48.4697782128,92.4,70.5285,39.912,81.0384912017,37.0185,-3.238,37.1598437329,33.51,43.15,54.6337130351,132.51
2019-10-31 16:30:00,68.547,-41.0375,79.8922249987,37.277,-3.0175,37.3989309373,31.27,-38.02,49.2273633257,92.4,71.557,39.6125,81.7896962047,37.277,-3.0175,37.3989309373,34.28,42.63,54.7031562161,132.43
2019-10-31 17:00:00,69.296,-41.2325,80.6353190125,38.246,-2.7625,38.3456375909,31.05,-38.47,49.4372673193,92.4,72.286,39.1775,82.220084543,38.246,-2.7625,38.3456375909,34.04,41.94,54.01560145,132.27
2019-10-31 17:30:00,69.7335,-41.544,81.1705917081,35.1135,-3.524,35.2898917291,34.62,-38.02,51.4204706318,92.4,72.9635,39.066,82.7636676824,35.1135,-3.524,35.2898917291,37.85,42.59,56.978334479,132.37
2019-10-31 18:00:00,69.5565,-41.9445,81.2246746531,36.0065,-4.0645,36.2351790737,33.55,-37.88,50.6013527487,92.4,72.7065,38.8255,82.4236288482,36.0065,-4.0645,36.2351790737,36.7,42.89,56.4485792558,132.5
2019-10-31 18:30:00,70.2055,-42.1335,81.8782269746,39.6355,-4.4635,39.8860338026,30.57,-37.67,48.5134393751,92.4,73.1355,38.7265,82.755925241,39.6355,-4.4635,39.8860338026,33.5,43.19,54.6591812965,132.5
2019-10-31 19:00:00,70.093,-42.0965,81.7627296588,40.753,-5.0465,41.0642687899,29.34,-37.05,47.2603226819,92.4,72.973,38.7235,82.610944682,40.753,-5.0465,41.0642687899,32.22,43.77,54.3501729528,132.5
2019-10-31 19:30:00,70.374,-42.082,81.9963084535,43.174,-4.552,43.413304182,27.2,-37.53,46.3501984893,92.4,73.084,38.188,82.4596531644,43.174,-4.552,43.413304182,29.91,42.74,52.1662314146,132.11
2019-10-31 20:00:00,70.386,-42.403,82.1717920274,44.216,-4.603,44.4549464627,26.17,-37.8,45.9750899945,92.4,73.056,37.937,82.3188623889,44.216,-4.603,44.4549464627,28.84,42.54,51.3945250002,132.15
2019-10-31 20:30:00,70.2055,-42.5695,82.1034381771,45.6455,-5.6295,45.9913354938,24.56,-36.94,44.3594093739,92.4,72.7255,37.7205,81.9257863588,45.6455,-5.6295,45.9913354938,27.08,43.35,51.1130991039,132.04
2019-10-31 21:00:00,69.5985,-42.857,81.7353879984,47.7285,-6.067,48.1125576253,21.87,-36.79,42.7995443901,92.4,71.9685,37.783,81.283578177,47.7285,-6.067,48.1125576253,24.24,43.85,50.1038930623,132.43
2019-10-31 21:30:00,67.9695,-43.1905,80.5311878746,46.4295,-5.7705,46.7867197023,21.54,-37.42,43.1767066831,92.4,70.3095,37.3895,79.6329109131,46.4295,-5.7705,46.7867197023,23.88,43.16,49.3258552891,132.35
2019-10-31 22:00:00,65.9055,-43.659,79.0546849418,44.8855,-5.509,45.2223085573,21.02,-38.15,43.5575814296,92.4,68.2255,37.101,77.6608205677,44.8855,-5.509,45.2223085573,23.34,42.61,48.5836155509,132.46
2019-10-31 22:30:00,62.008,-44.905,76.5601142175,38.308,-5.045,38.6387744241,23.7,-39.86,46.37358731,92.4,64.508,36.655,74.1948184781,38.308,-5.045,38.6387744241,26.2,41.7,49.2476395373,133.26
2019-10-31 23:00:00,58.592,-45.469,74.165035057,34.562,-4.619,34.8692845496,24.03,-40.85,47.3937063332,92.4,61.122,36.931,71.412867503,34.562,-4.619,34.8692845496,26.56,41.55,49.3136502401,133.81
2019-10-31 23:30:00,57.3365,-46.084,73.5609222906,34.7765,-4.944,35.1261738345,22.56,-41.14,46.919646205,92.4,59.7665,36.886,70.2325531235,34.7765,-4.944,35.1261738345,24.99,41.83,48.7262660174,134.36
2019-11-01 00:00:00,57.3215,-46.1095,73.5652115643,38.3315,-5.1695,38.6785162913,18.99,-40.94,45.1298537556,92.4,59.5115,36.6405,69.8866573281,38.3315,-5.1695,38.6785162913,21.18,41.81,46.8686302339,134.19
2019-11-01 00:30:00,56.922,-45.678,72.983517098,40.062,-5.038,40.3775344468,16.86,-40.64,43.9985136113,92.4,58.972,35.892,69.0357331242,40.062,-5.038,40.3775344468,18.91,40.93,45.0871711244,133.25
2019-11-01 01:00:00,58.4615,-45.6445,74.1698548098,45.4015,-5.7145,45.7597171375,13.06,-39.93,42.0115281798,92.4,60.2515,35.6355,70.0009436544,45.4015,-5.7145,45.7597171375,14.85,41.35,43.9356916413,133.05
2019-11-01 01:30:00,59.575,-46.039,75.2912355191,48.635,-6.939,49.1275171976,10.94,-39.1,40.6016452869,92.4,61.225,36.001,71.0251548819,48.635,-6.939,49.1275171976,12.59,42.94,44.747644630799996,133.66
2019-11-01 02:00:00,59.827,-46.7275,75.9126418013,50.067,-7.3275,50.6003630941,9.76,-39.4,40.5908561132,92.4,61.417,36.6725,71.5326509033,50.067,-7.3275,50.6003630941,11.35,44.0,45.4403180006,134.8
2019-11-01 02:30:00,59.6425,-46.59,75.6825997588,49.6625,-7.29,50.1947009778,9.98,-39.3,40.5473846259,92.4,61.2325,36.59,71.3319504588,49.6625,-7.29,50.1947009778,11.57,43.88,45.3797234456,134.63
2019-11-01 03:00:00,59.1,-46.8135,75.3943882676,49.1,-7.0035,49.5969657565,10.0,-39.81,41.0467550484,92.4,60.7,36.6665,70.9148942201,49.1,-7.0035,49.5969657565,11.6,43.67,45.1843877905,134.89
2019-11-01 03:30:00,59.1395,-47.25,75.697047236,49.7895,-7.48,50.3482344303,9.35,-39.77,40.8543192331,92.4,60.7095,37.22,71.2107561415,49.7895,-7.48,50.3482344303,10.92,44.7,46.0145237941,135.7
2019-11-01 04:00:00,57.0825,-47.115,74.0151000219,47.1925,-6.385,47.6224766392,9.89,-40.73,41.9135419644,92.4,58.6825,37.105,69.4292217388,47.1925,-6.385,47.6224766392,11.49,43.49,44.9822209323,135.54
2019-11-01 04:30:00,55.856,-47.1435,73.0917391245,44.226,-5.6635,44.5871540721,11.63,-41.48,43.0795461907,92.4,57.586,37.0865,68.4949332305,44.226,-5.6635,44.5871540721,13.36,42.75,44.7889729733,135.54
2019-11-01 05:00:00,54.8255,-47.3965,72.4725028028,40.7955,-5.3865,41.1495711096,14.03,-42.01,44.2908681333,92.4,56.7155,37.1335,67.7904474281,40.7955,-5.3865,41.1495711096,15.92,42.52,45.4026078546,135.77
2019-11-01 05:30:00,49.4795,-47.094,68.3086067509,36.9695,-4.554,37.2489308068,12.51,-42.54,44.3413091823,92.4,51.2595,37.086,63.2685367007,36.9695,-4.554,37.2489308068,14.29,41.64,44.0237856164,135.47
2019-11-01 06:00:00,49.41,-46.835,68.0798452187,35.19,-4.145,35.4332770852,14.22,-42.69,44.9960498266,92.4,51.29,37.225,63.3747956604,35.19,-4.145,35.4332770852,16.1,41.37,44.3924193979,135.36
2019-11-01 06:30:00,52.0805,-45.8885,69.4127719696,34.8605,-4.0585,35.0959525088,17.22,-41.83,45.2357966659,92.4,54.1705,37.4815,65.873408235,34.8605,-4.0585,35.0959525088,19.31,41.54,45.8088168369,134.86
2019-11-01 07:00:00,56.1335,-45.06,71.9817575657,34.4035,-3.74,34.6061903747,21.73,-41.32,46.6854934642,92.4,58.5235,37.68,69.6044714961,34.4035,-3.74,34.6061903747,24.12,41.42,47.9311047233,134.35
2019-11-01 07:30:00,59.8875,-43.9045,74.257105899,38.1075,-4.2045,38.3387451086,21.78,-39.7,45.2819875889,92.4,62.2675,38.0655,72.9809827729,38.1075,-4.2045,38.3387451086,24.16,42.27,48.6873546211,133.58
2019-11-01 08:00:00,63.4365,-42.898,76.5795529907,44.1065,-5.068,44.3967112098,19.33,-37.83,42.4824410786,92.4,65.6365,38.862,76.2784712501,44.1065,-5.068,44.3967112098,21.53,43.93,48.9222423852,133.22
2019-11-01 08:30:00,65.577,-42.2395,78.0033222962,46.017,-5.5895,46.3552240772,19.56,-36.65,41.5429428423,92.4,67.797,39.2505,78.3392300144,46.017,-5.5895,46.3552240772,21.78,44.84,49.8497141416,133.01
2019-11-01 09:00:00,67.2145,-41.311,78.8947889993,47.2945,-5.771,47.6452953737,19.92,-35.54,40.7418458099,92.4,69.4345,39.609,79.9376173729,47.2945,-5.771,47.6452953737,22.14,45.38,50.492811369500004,132.48
2019-11-01 09:30:00,67.772,-40.881,79.1473318881,48.412,-5.591,48.7337770443,19.36,-35.29,40.2516297807,92.4,69.962,39.559,80.3716114371,48.412,-5.591,48.7337770443,21.55,45.15,50.0292414494,132.14
2019-11-01 10:00:00,67.9435,-40.746,79.2247165236,47.0935,-5.396,47.4016303332,20.85,-35.35,41.0407724099,92.4,70.2435,39.634,80.6536003428,47.0935,-5.396,47.4016303332,23.15,45.03,50.6322367667,132.1
2019-11-01 10:30:00,68.3985,-40.8275,79.6570119858,47.2985,-5.5575,47.6238796036,21.1,-35.27,41.099670315,92.4,70.6885,39.8325,81.1387212649,47.2985,-5.5575,47.6238796036,23.39,45.39,51.062160158,132.31
2019-11-01 11:00:00,68.8945,-40.6965,80.0166060421,49.1745,-6.0465,49.5448444593,19.72,-34.65,39.868545245600004,92.4,71.0845,39.8535,81.4942182152,49.1745,-6.0465,49.5448444593,21.91,45.9,50.8611649493,132.2
2019-11-01 11:30:00,67.294,-40.7815,78.6868043464,46.464,-5.7315000000000005,46.8161658858,20.83,-35.05,40.7724343154,92.4,69.584,39.7385,80.1316506647,46.464,-5.7315000000000005,46.8161658858,23.12,45.47,51.0103450292,132.1
2019-11-01 12:00:00,68.087,-40.3355,79.137804678,46.697,-5.4755,47.0169215203,21.39,-34.86,40.8992872799,92.4,70.407,40.1245,81.0377760631,46.697,-5.4755,47.0169215203,23.71,45.6,51.3957595527,132.17
2019-11-01 12:30:00,66.7715,-40.9285,78.3171457888,41.9515,-4.6385000000000005,42.2071562001,24.82,-36.29,43.9658560704,92.4,69.3315,40.1115,80.0986224882,41.9515,-4.6385000000000005,42.2071562001,27.38,44.75,52.4616707702,132.62
2019-11-01 13:00:00,65.5725,-41.499,77.6010293569,38.2525,-3.969,38.4578563788,27.32,-37.53,46.420720589,92.4,68.3225,40.161,79.2519395804,38.2525,-3.969,38.4578563788,30.07,44.13,53.400953175,133.11
2019-11-01 13:30:00,64.393,-42.107,76.9380133484,33.163,-3.767,33.3762618937,31.23,-38.34,49.4496562172,92.4,67.403,39.863,78.3085128067,33.163,-3.767,33.3762618937,34.24,43.63,55.4612883009,133.46
2019-11-01 14:00:00,63.419,-42.204,76.1783904858,31.719,-3.5140000000000002,31.9130562153,31.7,-38.69,50.0180577392,92.4,66.449,39.926,77.5213201448,31.719,-3.5140000000000002,31.9130562153,34.73,43.44,55.616602737,133.6
2019-11-01 14:30:00,63.081,-42.4535,76.0362559786,32.961,-3.5335,33.1498588722,30.12,-38.92,49.2136241299,92.4,66.001,39.7565,77.050057062,32.961,-3.5335,33.1498588722,33.04,43.29,54.4579259612,133.69
2019-11-01 15:00:00,62.859,-42.74,76.0129033849,32.839,-3.6,33.0357370283,30.02,-39.14,49.3268689458,92.4,65.799,39.54,76.7653567763,32.839,-3.6,33.0357370283,32.96,43.14,54.2901574873,133.75
2019-11-01 15:30:00,63.2705,-42.787,76.3798634409,33.2105,-3.8970000000000002,33.4383599964,30.06,-38.89,49.1531860615,92.4,66.2005,39.623,77.1523708596,33.2105,-3.8970000000000002,33.4383599964,32.99,43.52,54.6107178125,133.83
2019-11-01 16:00:00,65.0175,-42.5775,77.7182012948,34.4375,-4.5175,34.7325382387,30.58,-38.06,48.8231502466,92.4,67.9875,39.7225,78.7412037151,34.4375,-4.5175,34.7325382387,33.55,44.24,55.522789015,133.72
2019-11-01 16:30:00,67.4265,-42.481,79.6929624449,39.0865,-4.871,39.3888451627,28.34,-37.61,47.0921192982,92.4,70.2365,39.219,80.4443652051,39.0865,-4.871,39.3888451627,31.15,44.09,53.9837994217,133.27
2019-11-01 17:00:00,69.617,-41.884,81.2452838324,44.867,-5.614,45.216862839,24.75,-36.27,43.9098553858,92.4,72.167,39.666,82.3496657249,44.867,-5.614,45.216862839,27.3,45.28,52.8731349553,132.98
2019-11-01 17:30:00,69.387,-41.5065,80.8538515548,44.227,-4.7965,44.4863343202,25.16,-36.71,44.5044907846,92.4,71.997,39.4535,82.098396277,44.227,-4.7965,44.4863343202,27.77,44.25,52.2420845679,132.52
2019-11-01 18:00:00,70.073,-41.8505,81.6191747033,45.223,-5.0005,45.4986233775,24.85,-36.85,44.4459784457,92.4,72.653,39.1995,82.553371883,45.223,-5.0005,45.4986233775,27.43,44.2,52.019658784,132.62
2019-11-01 18:30:00,72.159,-42.0715,83.5280335771,49.539,-6.0315,49.9048245488,22.62,-36.04,42.5505111603,92.4,74.569,38.8885,84.100244906,49.539,-6.0315,49.9048245488,25.03,44.92,51.4228285881,132.54
2019-11-01 19:00:00,73.798,-40.668,84.2616818489,59.388,-8.228,59.955271061,14.41,-32.44,35.4965026446,92.4,75.638,39.892,85.5130323869,59.388,-8.228,59.955271061,16.25,48.12,50.78973223,132.07
2019-11-01 19:30:00,72.474,-40.922,83.2291460968,59.194,-7.682,59.6903908515,13.28,-33.24,35.7946364697,92.4,74.254,39.538,84.1243719739,59.194,-7.682,59.6903908515,15.06,47.22,49.563413926,132.14
2019-11-01 20:00:00,70.1695,-41.3695,81.4567017531,58.0495,-7.0895,58.4808127551,12.12,-34.28,36.3594939459,92.4,71.8695,39.0705,81.802988946,58.0495,-7.0895,58.4808127551,13.82,46.16,48.184416568,132.08
2019-11-01 20:30:00,70.2065,-41.7335,81.6739717689,59.2965,-7.8935,59.819580862,10.91,-33.84,35.5552204324,92.4,71.8165,39.0165,81.730636511,59.2965,-7.8935,59.819580862,12.52,46.91,48.5520184956,132.44
2019-11-01 21:00:00,69.3335,-41.878,80.9993895425,60.0635,-8.438,60.6533088648,9.27,-33.44,34.701102288,92.4,70.8335,38.912,80.8178721958,60.0635,-8.438,60.6533088648,10.77,47.35,48.5594007377,132.4
2019-11-01 21:30:00,68.0545,-42.354,80.1578211172,60.7045,-8.514,61.2986501992,7.35,-33.84,34.6290066274,92.4,69.4445,38.806,79.551519258,60.7045,-8.514,61.2986501992,8.74,47.32,48.1203699071,132.69
2019-11-01 22:00:00,66.4025,-43.1905,79.2130752875,60.2325,-8.3305,60.8058491142,6.17,-34.86,35.4018149252,92.4,67.7125,38.7395,78.0110986751,60.2325,-8.3305,60.8058491142,7.48,47.07,47.6606263073,133.4
2019-11-01 22:30:00,65.3305,-44.3205,78.9454302066,60.6905,-8.6005,61.2968628112,4.64,-35.72,36.0201054968,92.4,66.5405,38.6895,76.9708746897,60.6905,-8.6005,61.2968628112,5.85,47.29,47.650462747,134.36
2019-11-01 23:00:00,64.1275,-44.367,77.979272536,61.1675,-8.357,61.7357473855,2.96,-36.01,36.131450289200004,92.4,65.2475,38.233,75.6240606239,61.1675,-8.357,61.7357473855,4.08,46.59,46.7683065761,134.02
2019-11-01 23:30:00,62.738,-44.6475,77.0029603343,60.878,-8.5775,61.4793005023,1.8599999999999999,-36.07,36.1179249127,92.4,63.798,38.2625,74.3922288297,60.878,-8.5775,61.4793005023,2.92,46.84,46.9309279687,134.3
2019-11-02 00:00:00,61.469,-45.0415,76.2048206038,60.289,-8.2215,60.8469932145,1.18,-36.82,36.8389033496,92.4,62.469,38.2385,73.2431487803,60.289,-8.2215,60.8469932145,2.18,46.46,46.5111169507,134.66
2019-11-02 00:30:00,60.055,-44.483,74.7351344014,60.285,-7.163,60.7090585827,-0.23,-37.32,37.3207087285,92.4,60.965,37.327,71.484516883,60.285,-7.163,60.7090585827,0.68,44.49,44.4951963699,133.55
2019-11-02 01:00:00,59.7345,-44.189,74.302612412,59.2845,-7.579,59.7669907328,0.45,-36.61,36.6127655333,92.4,60.6745,36.881,71.0042471353,59.2845,-7.579,59.7669907328,1.3900000000000001,44.46,44.481723213,132.92
2019-11-02 01:30:00,59.087,-44.32,73.8616000978,58.307,-8.28,58.8919744023,0.78,-36.04,36.0484396334,92.4,60.077,37.03,70.5724225813,58.307,-8.28,58.8919744023,1.77,45.31,45.3445586592,133.07
2019-11-02 02:00:00,58.395,-45.029,73.7399950231,57.165,-7.739,57.6864745499,1.23,-37.29,37.3102800847,92.4,59.405,37.411,70.2035394122,57.165,-7.739,57.6864745499,2.24,45.15,45.2055317411,134.09
2019-11-02 02:30:00,58.9295,-44.9465,74.1139246869,59.0095,-8.1265,59.5664426712,-0.08,-36.82,36.8200869092,92.4,59.8395,37.6635,70.7057635027,59.0095,-8.1265,59.5664426712,0.8300000000000001,45.79,45.797521767,134.09
2019-11-02 03:00:00,58.56,-45.3205,74.048776629,57.97,-8.2705,58.5569984737,0.59,-37.05,37.054697408,92.4,59.53,37.6395,70.4311923813,57.97,-8.2705,58.5569984737,1.56,45.91,45.9364963836,134.33
2019-11-02 03:30:00,58.821,-45.9825,74.661237247,59.151,-8.1425,59.7088025943,-0.33,-37.84,37.8414389261,92.4,59.721,37.8375,70.6984741508,59.151,-8.1425,59.7088025943,0.5700000000000001,45.98,45.9835329221,135.07
2019-11-02 04:00:00,58.399,-46.08,74.3895799222,57.049,-8.91,57.7405966457,1.35,-37.17,37.1945076591,92.4,59.429,38.03,70.5555592494,57.049,-8.91,57.7405966457,2.38,46.94,47.0002978714,135.31
2019-11-02 04:30:00,59.4805,-45.9795,75.1800791467,59.2205,-9.2695,59.941565299,0.26,-36.71,36.7109207185,92.4,60.4305,38.0305,71.4014303813,59.2205,-9.2695,59.941565299,1.21,47.3,47.315474213,135.11
2019-11-02 05:00:00,59.7665,-45.9415,75.3833930286,59.4165,-8.8915,60.0781095283,0.35000000000000003,-37.05,37.0516531345,92.4,60.7265,37.6985,71.4764625908,59.4165,-8.8915,60.0781095283,1.31,46.59,46.6084134036,134.84
2019-11-02 05:30:00,59.9445,-45.79,75.4325339641,61.0645,-8.82,61.6981811746,-1.12,-36.97,36.9869612161,92.4,60.8045,38.13,71.7710534983,61.0645,-8.82,61.6981811746,-0.26,46.95,46.9507199093,134.99
2019-11-02 06:00:00,60.1865,-45.2975,75.3278055468,61.3865,-8.2175,61.9340753423,-1.2,-37.08,37.0994123943,92.4,61.0365,37.8425,71.8158000617,61.3865,-8.2175,61.9340753423,-0.35000000000000003,46.06,46.061329768,134.5
2019-11-02 06:30:00,60.84,-44.1695,75.1827794794,60.54,-7.9695,61.0623004009,0.30000000000000004,-36.2,36.2012430726,92.4,61.77,37.1705,72.0914625337,60.54,-7.9695,61.0623004009,1.23,45.14,45.156754755,132.92
2019-11-02 07:00:00,61.432,-44.952,76.1220922466,57.992,-7.702,58.5012210813,3.44,-37.25,37.4085030441,92.4,62.592,37.748,73.0935699498,57.992,-7.702,58.5012210813,4.6,45.45,45.6821901839,134.08
2019-11-02 07:30:00,62.6455,-44.326,76.741468231,59.3155,-7.456,59.7822756028,3.33,-36.87,37.0200729335,92.4,63.7955,38.114,74.3138130918,59.3155,-7.456,59.7822756028,4.48,45.57,45.7896855198,133.97
2019-11-02 08:00:00,62.246,-44.3075,76.4049675888,53.496,-6.6875,53.9123795825,8.75,-37.62,38.6241750721,92.4,63.766,37.7125,74.0833004951,53.496,-6.6875,53.9123795825,10.27,44.4,45.5722821461,133.54
2019-11-02 08:30:00,65.596,-43.1465,78.5140476491,54.536,-8.7865,55.2392784009,11.06,-34.36,36.0961660014,92.4,67.236,37.6235,77.0467873973,54.536,-8.7865,55.2392784009,12.7,46.41,48.1162976547,132.47
2019-11-02 09:00:00,66.925,-42.247,79.1439488148,55.775,-10.117,56.685133095,11.15,-32.13,34.0096956764,92.4,68.545,38.293,78.5160548805,55.775,-10.117,56.685133095,12.77,48.41,50.0659664842,132.21
2019-11-02 09:30:00,67.9265,-41.952,79.8372075304,56.5465,-10.472,57.507994629,11.38,-31.48,33.473792734,92.4,69.5665,38.478,79.4987698411,56.5465,-10.472,57.507994629,13.02,48.95,50.6519782437,132.12
2019-11-02 10:00:00,65.87,-42.8505,78.5813098023,51.83,-9.7805,52.7447350951,14.04,-33.07,35.9269606285,92.4,67.68,38.0795,77.6571356686,51.83,-9.7805,52.7447350951,15.85,47.86,50.4162880427,132.6
2019-11-02 10:30:00,63.396,-43.1035,76.6613626819,46.576,-9.0235,47.4420417799,16.82,-34.08,38.0047207594,92.4,65.406,37.9865,75.636757058,46.576,-9.0235,47.4420417799,18.83,47.01,50.6409814281,132.84
2019-11-02 11:00:00,64.747,-43.096,77.7781410488,48.187,-9.456,49.1060373579,16.56,-33.64,37.4951090144,92.4,66.727,38.614,77.0943157762,48.187,-9.456,49.1060373579,18.54,48.07,51.5214178765,133.26
2019-11-02 11:30:00,67.8875,-42.179,79.92359287,51.5475,-9.009,52.3288337081,16.34,-33.17,36.976269417,92.4,69.8675,39.201,80.1135816029,51.5475,-9.009,52.3288337081,18.32,48.21,51.5735057951,132.96
2019-11-02 12:00:00,68.042,-42.496,80.2223396567,52.252,-7.736,52.8215599921,15.79,-34.76,38.1782883325,92.4,70.002,39.114,80.1884343281,52.252,-7.736,52.8215599921,17.75,46.85,50.0997504984,133.21
2019-11-02 12:30:00,68.188,-42.402,80.2965313572,54.228,-6.842,54.6579266713,13.96,-35.56,38.2020313596,92.4,70.038,38.948,80.139055073,54.228,-6.842,54.6579266713,15.81,45.79,48.4425453501,133.08
2019-11-02 13:00:00,66.358,-42.871,79.0019417799,51.108,-5.821,51.4384263465,15.25,-37.05,40.0657584478,92.4,68.298,38.549,78.4260301494,51.108,-5.821,51.4384263465,17.19,44.37,47.583537069,133.23
2019-11-02 13:30:00,65.7415,-43.008,78.5597408744,52.7615,-5.818,53.0813056193,12.98,-37.19,39.3900558517,92.4,67.5215,38.552,77.7522325483,52.7615,-5.818,53.0813056193,14.76,44.37,46.760608422,133.19
2019-11-02 14:00:00,68.7125,-42.2655,80.6708134736,61.3625,-7.1355,61.7759804981,7.35,-35.13,35.8906589519,92.4,70.1025,38.8945,80.1694619946,61.3625,-7.1355,61.7759804981,8.74,46.03,46.852411891,132.92
2019-11-02 14:30:00,69.62,-42.3675,81.4981561525,63.04,-8.1775,63.568176836,6.58,-34.19,34.8174166187,92.4,70.96,39.4025,81.1657477403,63.04,-8.1775,63.568176836,7.92,47.58,48.234663884,133.5
2019-11-02 15:00:00,69.862,-41.943,81.4856692493,63.312,-7.733,63.7825104006,6.55,-34.21,34.8314024983,92.4,71.212,38.917,81.1522139747,63.312,-7.733,63.7825104006,7.9,46.65,47.3141892037,132.7
2019-11-02 15:30:00,69.9485,-41.8215,81.4974264287,63.0485,-7.7115,63.5183484082,6.9,-34.11,34.8008922299,92.4,71.3085,39.0185,81.2855799912,63.0485,-7.7115,63.5183484082,8.26,46.73,47.454404432,132.77
2019-11-02 16:00:00,70.253,-41.833,81.7648084325,63.413,-7.683,63.8767333072,6.84,-34.15,34.8282658196,92.4,71.613,39.237,81.6576018384,63.413,-7.683,63.8767333072,8.2,46.92,47.6311494717,132.87
2019-11-02 16:30:00,70.885,-41.2735,82.0255144894,62.745,-7.4435,63.1849722422,8.14,-33.83,34.7955241375,92.4,72.325,38.7865,82.0688625926,62.745,-7.4435,63.1849722422,9.58,46.23,47.2121732184,131.95
2019-11-02 17:00:00,71.703,-40.812,82.5041790032,63.083,-7.202,63.4927845743,8.62,-33.61,34.6977881139,92.4,73.183,38.758,82.8126442821,63.083,-7.202,63.4927845743,10.1,45.96,47.0566849661,131.53
2019-11-02 17:30:00,72.889,-41.324,83.7883004781,61.959,-7.354,62.3939019216,10.93,-33.97,35.6850921254,92.4,74.519,39.146,84.1753567085,61.959,-7.354,62.3939019216,12.56,46.5,48.1664156856,132.26
