Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-02 18:00:00,72.795,-42.29,84.1876245359,62.565,-7.03,62.9587176251,10.23,-35.26,36.7140368252,92.4,74.385,39.44,84.1940723864,62.565,-7.03,62.9587176251,11.82,46.47,47.9496955152,133.34
2019-11-02 18:30:00,72.44,-41.5315,83.5010125223,63.47,-7.3015,63.8885968092,8.97,-34.23,35.3857852817,92.4,73.94,39.4785,83.8193030408,63.47,-7.3015,63.8885968092,10.47,46.78,47.937347653,132.77
2019-11-02 19:00:00,71.9135,-41.9385,83.24895954,62.6935,-8.0685,63.2105658454,9.22,-33.87,35.1024970622,92.4,73.4335,39.5215,83.3932124606,62.6935,-8.0685,63.2105658454,10.74,47.59,48.7868394139,133.09
2019-11-02 19:30:00,70.6055,-42.086,82.1971290633,62.0255,-7.666,62.4974415976,8.58,-34.42,35.4732688091,92.4,72.0755,38.884,81.8953182804,62.0255,-7.666,62.4974415976,10.05,46.55,47.6225261825,132.73
2019-11-02 20:00:00,69.231,-42.157,81.0564248533,61.781,-7.457,62.2294047055,7.45,-34.7,35.4907382284,92.4,70.631,38.353,80.3722014754,61.781,-7.457,62.2294047055,8.85,45.81,46.6570316244,132.33
2019-11-02 20:30:00,67.8805,-42.5975,80.1393117421,59.6705,-7.4775,60.1371896292,8.21,-35.12,36.0668615213,92.4,69.3205,37.7925,78.9531809144,59.6705,-7.4775,60.1371896292,9.65,45.27,46.2870975543,132.23
2019-11-02 21:00:00,67.0555,-42.1675,79.2119822786,59.5955,-7.4175,60.0553322071,7.46,-34.75,35.5417233685,92.4,68.4455,37.5025,78.0462938037,59.5955,-7.4175,60.0553322071,8.85,44.92,45.7835003031,131.73
2019-11-02 21:30:00,65.964,-42.5305,78.4862582001,58.604,-7.4905,59.0807617271,7.36,-35.04,35.8046253995,92.4,67.334,37.1895,76.9215604772,58.604,-7.4905,59.0807617271,8.73,44.68,45.5248866006,131.76
2019-11-02 22:00:00,64.431,-43.0455,77.4872172119,58.101,-6.5555,58.4696569278,6.33,-36.49,37.0349699608,92.4,65.741,36.5145,75.2009826482,58.101,-6.5555,58.4696569278,7.64,43.07,43.7423650481,131.59
2019-11-02 22:30:00,62.4955,-43.8545,76.3472638049,53.8955,-6.6845,54.3084474138,8.6,-37.17,38.1519186936,92.4,63.9755,36.1855,73.500034085,53.8955,-6.6845,54.3084474138,10.08,42.87,44.0391110265,132.07
2019-11-02 23:00:00,59.322,-44.574,74.2020293523,49.192,-5.954,49.551013915,10.13,-38.62,39.9264486274,92.4,60.892,35.956,70.7154127472,49.192,-5.954,49.551013915,11.7,41.91,43.5125050991,132.48
2019-11-02 23:30:00,57.583,-44.865,72.9977404719,49.023,-5.465,49.3266738591,8.56,-39.4,40.3191468164,92.4,59.063,35.725,69.026904856,49.023,-5.465,49.3266738591,10.04,41.19,42.3959632512,132.64
2019-11-03 00:00:00,56.6805,-45.3605,72.5965153468,48.9805,-5.4505,49.2828299766,7.7,-39.91,40.6460096442,92.4,58.1205,35.8295,68.2769770164,48.9805,-5.4505,49.2828299766,9.14,41.28,42.2797587505,133.08
2019-11-03 00:30:00,54.7605,-45.082,70.9302409713,44.5905,-4.282,44.7956271778,10.17,-40.8,42.048411385,92.4,56.3505,35.168,66.4241452655,44.5905,-4.282,44.7956271778,11.76,39.45,41.1655207668,132.34
2019-11-03 01:00:00,54.768,-45.321,71.0881626222,43.878,-4.111,44.0701622983,10.89,-41.21,42.6245961858,92.4,56.418,35.009,66.3974457717,43.878,-4.111,44.0701622983,12.54,39.12,41.0807254074,132.47
2019-11-03 01:30:00,53.6865,-45.538,70.3985065626,42.5565,-3.658,42.7134247778,11.13,-41.88,43.3337201265,92.4,55.3565,35.102,65.5476353216,42.5565,-3.658,42.7134247778,12.8,38.76,40.818838788,132.76
2019-11-03 02:00:00,52.12,-45.5965,69.2498029763,39.46,-3.1865,39.5884501117,12.66,-42.41,44.2592781233,92.4,53.9,35.1635,64.3558989701,39.46,-3.1865,39.5884501117,14.44,38.35,40.9784833785,132.86
2019-11-03 02:30:00,52.0975,-45.818,69.378949475,40.9175,-3.428,41.0608449773,11.18,-42.39,43.8395312475,92.4,53.7575,35.252,64.2850862195,40.9175,-3.428,41.0608449773,12.84,38.68,40.7554658911,133.11
2019-11-03 03:00:00,50.893,-46.0275,68.6194448043,38.773,-2.9975,38.8886941829,12.12,-43.03,44.7043096356,92.4,52.653,35.2925,63.3868990033,38.773,-2.9975,38.8886941829,13.88,38.29,40.7281045471,133.33
2019-11-03 03:30:00,50.4445,-46.128,68.3552482568,37.3545,-2.968,37.4722256378,13.09,-43.16,45.101371376,92.4,52.2545,35.332,63.0783876954,37.3545,-2.968,37.4722256378,14.9,38.3,41.0962285374,133.4
2019-11-03 04:00:00,49.7375,-46.524,68.105076773,35.6075,-2.674,35.707762913,14.13,-43.85,46.0703744287,92.4,51.6275,35.696,62.7662582304,35.6075,-2.674,35.707762913,16.02,38.37,41.5800108225,134.12
2019-11-03 04:30:00,48.5705,-46.2315,67.0555371502,33.2105,-2.0815,33.2756660715,15.36,-44.15,46.7456104891,92.4,50.5405,35.6085,61.8248122723,33.2105,-2.0815,33.2756660715,17.33,37.69,41.4833098969,133.71
2019-11-03 05:00:00,48.2865,-46.288,66.8891996233,33.6965,-1.658,33.7372653938,14.59,-44.63,46.9542862793,92.4,50.2165,35.862,61.7072112176,33.6965,-1.658,33.7372653938,16.52,37.52,40.9958632059,134.0
2019-11-03 05:30:00,47.416,-45.9885,66.0546681791,29.236,-0.42850000000000005,29.2391400053,18.18,-45.56,49.0532975446,92.4,49.586,35.9315,61.2359705422,29.236,-0.42850000000000005,29.2391400053,20.35,36.36,41.6673985269,133.83
2019-11-03 06:00:00,47.262,-46.1405,66.050301924,29.092,-0.7005,29.1004323722,18.17,-45.44,48.9381497403,92.4,49.442,36.3795,61.3838690883,29.092,-0.7005,29.1004323722,20.35,37.08,42.2971500222,134.31
2019-11-03 06:30:00,49.915,-46.115,67.9566071107,31.335,-1.7850000000000001,31.3858001332,18.58,-44.33,48.0662594759,92.4,52.095,36.495,63.6063994422,31.335,-1.7850000000000001,31.3858001332,20.76,38.28,43.546940191,134.24
2019-11-03 07:00:00,51.894,-46.4585,69.6518446148,35.434,-2.4585,35.5191860584,16.46,-44.0,46.9779905913,92.4,53.954,36.7515,65.2817498865,35.434,-2.4585,35.5191860584,18.52,39.21,43.3637463787,134.88
2019-11-03 07:30:00,54.263,-46.15,71.2340906378,41.663,-3.5700000000000003,41.8156725284,12.6,-42.58,44.4051393422,92.4,56.053,36.81,67.0590404718,41.663,-3.5700000000000003,41.8156725284,14.39,40.38,42.8674293608,134.64
2019-11-03 08:00:00,55.995,-45.8365,72.3631450204,42.945,-3.8165,43.1142516722,13.05,-42.02,43.9998056814,92.4,57.815,36.783500000000004,68.5244489015,42.945,-3.8165,43.1142516722,14.87,40.6,43.2374478895,134.27
2019-11-03 08:30:00,57.9315,-45.3165,73.5502811993,42.2115,-3.8565,42.3873014534,15.72,-41.46,44.3401623813,92.4,59.9315,36.6735,70.2618694208,42.2115,-3.8565,42.3873014534,17.72,40.53,44.2343678603,133.72
2019-11-03 09:00:00,55.9725,-44.954,71.7898521537,39.1925,-3.2439999999999998,39.326525301,16.78,-41.71,44.9587866829,92.4,58.0225,37.396,69.0294960307,39.1925,-3.2439999999999998,39.326525301,18.83,40.64,44.7903840126,134.09
2019-11-03 09:30:00,57.149,-44.601,72.4931541733,42.339,-3.781,42.507492069,14.81,-40.82,43.4235938172,92.4,59.059,37.549,69.9849475387,42.339,-3.781,42.507492069,16.72,41.33,44.5839354476,133.89
2019-11-03 10:00:00,56.976,-44.296,72.1692468576,41.186,-3.086,41.3014526621,15.79,-41.21,44.1314876251,92.4,58.956,37.424,69.8309796007,41.186,-3.086,41.3014526621,17.77,40.51,44.2361051631,133.54
2019-11-03 10:30:00,57.4215,-43.9765,72.3267669297,39.0415,-3.9965,39.245518655,18.38,-39.98,44.0025544713,92.4,59.5515,37.3835,70.3129235952,39.0415,-3.9965,39.245518655,20.51,41.38,46.1840286246,133.2
2019-11-03 11:00:00,58.3785,-43.8375,73.0053126046,42.3085,-4.1375,42.5103290801,16.07,-39.7,42.8291361108,92.4,60.3485,37.4625,71.0308408968,42.3085,-4.1375,42.5103290801,18.04,41.6,45.3431538383,133.09
2019-11-03 11:30:00,57.173,-43.368,71.76026305,34.843,-3.558,35.0241918251,22.33,-39.81,45.644988772,92.4,59.593,37.792,70.5660039467,34.843,-3.558,35.0241918251,24.75,41.35,48.1911298892,132.98
2019-11-03 12:00:00,57.9645,-43.2965,72.3496383716,32.0345,-4.1565,32.3030289988,25.93,-39.14,46.9500212992,92.4,60.5845,37.5735,71.2898978994,32.0345,-4.1565,32.3030289988,28.55,41.73,50.561797832,132.75
2019-11-03 12:30:00,59.3235,-43.398,73.5028166552,32.9035,-5.408,33.3449662805,26.42,-37.99,46.27371284,92.4,61.9935,37.292,72.3456101381,32.9035,-5.408,33.3449662805,29.09,42.7,51.6673794574,132.54
2019-11-03 13:00:00,58.655,-43.314,72.9144129854,31.545,-5.484,32.0181398741,27.11,-37.83,46.5409604542,92.4,61.335,37.346,71.8102077772,31.545,-5.484,32.0181398741,29.79,42.83,52.1713810436,132.54
2019-11-03 13:30:00,57.707,-43.738,72.4093260085,33.457,-5.808,33.9573808324,24.25,-37.93,45.0194113689,92.4,60.217,37.222,70.7924033566,33.457,-5.808,33.9573808324,26.76,43.03,50.6722655898,132.77
2019-11-03 14:00:00,56.8515,-43.9,71.828288663,32.1115,-5.97,32.6617411087,24.74,-37.93,45.2852349006,92.4,59.4015,37.08,70.024742786,32.1115,-5.97,32.6617411087,27.29,43.05,50.9710368739,132.77
2019-11-03 14:30:00,57.5905,-44.25,72.6273239921,28.4805,-5.18,28.9477335944,29.11,-39.07,48.7222433802,92.4,60.4705,37.51,71.1595493961,28.4805,-5.18,28.9477335944,31.99,42.69,53.3460045364,133.43
2019-11-03 15:00:00,57.4745,-44.16,72.4805060016,27.1645,-4.68,27.5646959035,30.31,-39.48,49.7731503926,92.4,60.4245,37.74,71.2420367497,27.1645,-4.68,27.5646959035,33.26,42.42,53.9043968522,133.43
2019-11-03 15:30:00,57.476,-43.962,72.361232853,24.796,-4.372,25.1784828773,32.68,-39.59,51.3356649903,92.4,60.586,37.848,71.4362268041,24.796,-4.372,25.1784828773,35.79,42.22,55.3484642967,133.37
2019-11-03 16:00:00,58.274,-43.9625,72.9969895424,24.714,-4.3925,25.1013117635,33.56,-39.57,51.8850508335,92.4,61.444,37.7075,72.0917519017,24.714,-4.3925,25.1013117635,36.73,42.1,55.8704116684,133.3
2019-11-03 16:30:00,58.7005,-43.518,73.0723273493,24.360500000000002,-3.818,24.6578807737,34.34,-39.7,52.4911954522,92.4,61.9405,37.782,72.5541526327,24.360500000000002,-3.818,24.6578807737,37.58,41.6,56.0608276785,132.95
2019-11-03 17:00:00,60.4705,-42.933,74.1614715283,24.6405,-3.623,24.9054285097,35.83,-39.31,53.1889556205,92.4,63.8005,37.967,74.2428238232,24.6405,-3.623,24.9054285097,39.16,41.59,57.1247205682,132.54
2019-11-03 17:30:00,61.2385,-42.502,74.542430107,25.1585,-3.082,25.3465746453,36.08,-39.42,53.4387761836,92.4,64.5785,38.128,74.9941800825,25.1585,-3.082,25.3465746453,39.42,41.21,57.0280676509,132.38
2019-11-03 18:00:00,61.4265,-42.5935,74.7490544723,27.0465,-3.8035,27.3126303109,34.38,-38.79,51.8328901374,92.4,64.6465,38.0665,75.0215194761,27.0465,-3.8035,27.3126303109,37.6,41.87,56.2748336293,132.38
2019-11-03 18:30:00,69.8965,-42.0805,81.5860845518,50.5065,-8.0005,51.1362351225,19.39,-34.08,39.2099285896,92.4,72.0465,38.2695,81.5797327312,50.5065,-8.0005,51.1362351225,21.54,46.27,51.0380691249,131.95
2019-11-03 19:00:00,70.165,-41.515,81.5268204335,53.445,-8.845,54.1719673817,16.72,-32.67,36.6999632152,92.4,72.185,38.685,81.8975179722,53.445,-8.845,54.1719673817,18.74,47.53,51.0909825703,131.87
2019-11-03 19:30:00,68.207,-42.1495,80.1796432971,50.477,-8.4795,51.1842695489,17.73,-33.67,38.0528816254,92.4,70.287,38.2305,80.0114585497,50.477,-8.4795,51.1842695489,19.81,46.71,50.7371678358,132.06
2019-11-03 20:00:00,66.1945,-43.036,78.9544750236,46.3945,-7.856,47.054929245,19.8,-35.18,40.3692011316,92.4,68.4345,37.504,78.0373680121,46.3945,-7.856,47.054929245,22.04,45.36,50.4310539251,132.32
2019-11-03 20:30:00,64.151,-43.5015,77.509556206,42.801,-7.2215,43.4059404143,21.35,-36.28,42.0958537151,92.4,66.491,37.3385,76.257567908,42.801,-7.2215,43.4059404143,23.69,44.56,50.4659261284,132.51
2019-11-03 21:00:00,62.0965,-44.1655,76.2008313767,39.0565,-6.6955,39.6262528193,23.04,-37.47,43.9868446243,92.4,64.5465,36.9445,74.3716797074,39.0565,-6.6955,39.6262528193,25.49,43.64,50.5389918776,132.91
2019-11-03 21:30:00,59.051,-43.635,73.4236598516,34.281,-5.825,34.7723681391,24.77,-37.81,45.2012057361,92.4,61.631,36.145,71.4481713272,34.281,-5.825,34.7723681391,27.35,41.97,50.0949438566,131.7
2019-11-03 22:00:00,55.126,-44.1605,70.6330350208,26.586,-4.0305,26.8897810748,28.54,-40.13,49.2437661029,92.4,57.956,36.0395,68.2476629362,26.586,-4.0305,26.8897810748,31.37,40.07,50.8889162785,132.21
2019-11-03 22:30:00,53.0975,-44.4155,69.2248593101,23.3375,-3.6455,23.6205117747,29.76,-40.77,50.4762369834,92.4,56.0275,36.1445,66.6746251321,23.3375,-3.6455,23.6205117747,32.69,39.79,51.4964095836,132.47
2019-11-03 23:00:00,51.5755,-44.61,68.1915266016,21.9455,-3.5300000000000002,22.2275925428,29.63,-41.08,50.6507976245,92.4,54.4955,35.94,65.2797297808,21.9455,-3.5300000000000002,22.2275925428,32.55,39.47,51.1603694279,132.47
2019-11-03 23:30:00,51.45,-44.768,68.2002663045,23.9,-3.698,24.1844000132,27.55,-41.07,49.4544982787,92.4,54.2,35.682,64.8910249881,23.9,-3.698,24.1844000132,30.3,39.38,49.6877691188,132.39
2019-11-04 00:00:00,51.0295,-45.5145,68.3782098369,24.5295,-4.4545,24.9306827123,26.5,-41.06,48.868943103,92.4,53.7295,35.8755,64.6058098819,24.5295,-4.4545,24.9306827123,29.2,40.33,49.791052409,133.21
2019-11-04 00:30:00,50.1415,-45.324,67.5901989807,23.6315,-4.394,24.0365352797,26.51,-40.93,48.7652027577,92.4,52.8415,35.656,63.7461721066,23.6315,-4.394,24.0365352797,29.21,40.05,49.5704206155,132.94
2019-11-04 01:00:00,54.205,-45.247,70.607882237,35.405,-6.807,36.0534225005,18.8,-38.44,42.7910457923,92.4,56.345,35.233,66.4539187257,35.405,-6.807,36.0534225005,20.94,42.04,46.9664263065,132.52
2019-11-04 01:30:00,55.018,-45.1925,71.1993144647,40.888,-7.5225,41.5742294006,14.13,-37.67,40.2328945019,92.4,56.868,35.4675,67.0217351331,40.888,-7.5225,41.5742294006,15.98,42.99,45.8639346328,132.67
2019-11-04 02:00:00,54.8325,-45.804,71.4465497575,41.1725,-7.754,41.8962918675,13.66,-38.05,40.4276897683,92.4,56.6525,35.206,66.7005861462,41.1725,-7.754,41.8962918675,15.48,42.96,45.6639025927,132.92
2019-11-04 02:30:00,52.5785,-45.92,69.8079154699,36.1485,-6.75,36.7733130442,16.43,-39.17,42.476273377,92.4,54.5985,35.12,64.91849199,36.1485,-6.75,36.7733130442,18.45,41.87,45.7547746142,132.97
2019-11-04 03:00:00,49.195,-45.9685,67.3294216316,27.355,-5.1285,27.8315924311,21.84,-40.84,46.3129701056,92.4,51.595,35.2715,62.4989818897,27.355,-5.1285,27.8315924311,24.24,40.4,47.1140913104,133.16
2019-11-04 03:30:00,48.266,-46.069,66.723005905,24.256,-4.589,24.6862807446,24.01,-41.48,47.9277633528,92.4,50.796,35.301,61.8578549337,24.256,-4.589,24.6862807446,26.54,39.89,47.9122499993,133.3
2019-11-04 04:00:00,47.475,-46.152,66.210895848,22.415,-4.472,22.8567497471,25.06,-41.68,48.6335892157,92.4,50.095,35.578,61.4434952538,22.415,-4.472,22.8567497471,27.68,40.05,48.6845447755,133.53
2019-11-04 04:30:00,47.5395,-46.062,66.194500559,21.2295,-4.392,21.679052891,26.31,-41.67,49.2808786448,92.4,50.2295,35.628,61.5821163509,21.2295,-4.392,21.679052891,29.0,40.02,49.4226709112,133.49
2019-11-04 05:00:00,48.251,-46.514,67.0202297594,21.111,-4.044,21.4948425675,27.14,-42.47,50.4011954223,92.4,51.001,36.276,62.5863417768,21.111,-4.044,21.4948425675,29.89,40.32,50.190781026,134.41
2019-11-04 05:30:00,49.6215,-46.654,68.109389795,21.0115,-4.774,21.5470231877,28.61,-41.88,50.7194883649,92.4,52.4915,36.816,64.1153291207,21.0115,-4.774,21.5470231877,31.48,41.59,52.1605070911,134.89
2019-11-04 06:00:00,50.5725,-46.1495,68.4642542244,21.6025,-4.3095,22.0281591718,28.97,-41.84,50.8905344833,92.4,53.4425,37.0805,65.0466316307,21.6025,-4.3095,22.0281591718,31.84,41.39,52.2198975487,134.65
2019-11-04 06:30:00,54.633,-45.297,70.9688868308,25.863,-4.777,26.3004657373,28.77,-40.52,49.694902153,92.4,57.503,37.483,68.6408792047,25.863,-4.777,26.3004657373,31.64,42.26,52.7920183361,134.33
2019-11-04 07:00:00,56.3095,-43.882,71.3890027543,21.0295,-4.592,21.525016475,35.28,-39.29,52.8051370607,92.4,59.5895,37.868,70.6037813028,21.0295,-4.592,21.525016475,38.56,42.46,57.3561260895,133.43
2019-11-04 07:30:00,59.167,-42.8735,73.0675775652,20.977,-4.9535,21.5539251936,38.19,-37.92,53.818235757,92.4,62.627,38.4165,73.4708690656,20.977,-4.9535,21.5539251936,41.65,43.37,60.1305197051,132.93
2019-11-04 08:00:00,60.8125,-42.369,74.1167478864,22.3325,-5.099,22.9072119048,38.48,-37.27,53.5701717376,92.4,64.2925,39.061,75.2282345749,22.3325,-5.099,22.9072119048,41.96,44.16,60.9159026856,132.9
2019-11-04 08:30:00,62.2245,-41.724,74.9184928856,22.2345,-5.344,22.8676917561,39.99,-36.38,54.0620430617,92.4,65.7945,39.866,76.9299303669,22.2345,-5.344,22.8676917561,43.56,45.21,62.7807112097,133.0
2019-11-04 09:00:00,58.4645,-41.1955,71.5203955561,22.3245,-5.1555,22.9120597175,36.14,-36.04,51.0390164482,92.4,61.7445,40.0745,73.6094343851,22.3245,-5.1555,22.9120597175,39.42,45.23,59.9974107775,132.76
2019-11-04 09:30:00,59.013,-40.839,71.7659953599,22.883,-4.6690000000000005,23.3544695936,36.13,-36.17,51.1238281039,92.4,62.293,40.441,74.2690536496,22.883,-4.6690000000000005,23.3544695936,39.41,45.11,59.9004190303,132.76
2019-11-04 10:00:00,59.065,-40.995,71.8975955787,27.995,-3.875,28.261911648,31.07,-37.12,48.4070170533,92.4,62.005,40.535,74.0790540571,27.995,-3.875,28.261911648,34.01,44.41,55.936823292,133.18
2019-11-04 10:30:00,57.483,-41.5505,70.9277050189,31.393,-3.5705,31.5953939562,26.09,-37.98,46.0778525975,92.4,60.103,40.4195,72.4300116613,31.393,-3.5705,31.5953939562,28.71,43.99,52.529841043,133.62
2019-11-04 11:00:00,57.5575,-41.3275,70.8578017052,30.4075,-3.0675,30.5618326103,27.15,-38.26,46.914284605,92.4,60.2575,40.7925,72.7667119121,30.4075,-3.0675,30.5618326103,29.85,43.86,53.0539546123,133.77
2019-11-04 11:30:00,57.6435,-40.887,70.6719170622,32.0335,-3.017,32.1752608575,25.61,-37.87,45.7166162352,92.4,60.2335,40.863,72.7863949598,32.0335,-3.017,32.1752608575,28.2,43.88,52.1602760729,133.33
2019-11-04 12:00:00,57.902,-40.8475,70.8601429596,29.572,-2.7275,29.6975157252,28.33,-38.12,47.4944554659,92.4,60.692,40.9825,73.2330811195,29.572,-2.7275,29.6975157252,31.12,43.71,53.6564860944,133.39
2019-11-04 12:30:00,58.09,-40.783,70.9767651348,31.27,-2.493,31.3692197703,26.82,-38.29,46.748652387,92.4,60.75,40.897,73.2333742839,31.27,-2.493,31.3692197703,29.48,43.39,52.4572444949,133.21
2019-11-04 13:00:00,57.957,-41.107,71.0549034057,31.877,-3.117,32.0290308626,26.08,-37.99,46.0804351108,92.4,60.577,40.673,72.9648261699,31.877,-3.117,32.0290308626,28.7,43.79,52.3569871173,133.28
2019-11-04 13:30:00,57.0175,-41.4515,70.4927099671,31.8475,-3.1715,32.0050256757,25.17,-38.28,45.8136147886,92.4,59.5875,40.2785,71.9237632393,31.8475,-3.1715,32.0050256757,27.74,43.45,51.5500737148,133.23
2019-11-04 14:00:00,56.2455,-41.293,69.7758419458,30.3355,-2.803,30.4647233575,25.91,-38.49,46.3983641953,92.4,58.8655,40.497,71.4503610855,30.3355,-2.803,30.4647233575,28.53,43.3,51.854130983,133.36
2019-11-04 14:30:00,56.0995,-41.683,69.8901022266,32.8795,-3.493,33.0645213068,23.22,-38.19,44.6950165007,92.4,58.5195,40.237,71.0179417419,32.8795,-3.493,33.0645213068,25.64,43.73,50.6924304014,133.49
2019-11-04 15:00:00,57.823,-41.666,71.2709960994,32.463,-3.376,32.6380720172,25.36,-38.29,45.9266121111,92.4,60.413,40.304,72.6232950574,32.463,-3.376,32.6380720172,27.95,43.68,51.8569657809,133.49
2019-11-04 15:30:00,58.1405,-41.438,71.3962574947,30.7705,-3.068,30.9230705825,27.37,-38.37,47.1314523434,92.4,60.8605,40.572,73.1442933129,30.7705,-3.068,30.9230705825,30.09,43.64,53.0080908919,133.49
2019-11-04 16:00:00,58.9715,-41.1515,71.9102479797,30.0715,-3.1615,30.2372319252,28.9,-37.99,47.7331132444,92.4,61.8015,40.1385,73.6920930935,30.0715,-3.1615,30.2372319252,31.73,43.3,53.6813086651,132.83
2019-11-04 16:30:00,61.6495,-41.194,74.1458460485,35.6995,-3.324,35.8539157729,25.95,-37.87,45.9079448462,92.4,64.2695,39.946,75.6719997506,35.6995,-3.324,35.8539157729,28.57,43.27,51.8511118492,132.77
2019-11-04 17:00:00,63.3525,-41.0965,75.5146447287,39.4925,-3.2265,39.6240818001,23.86,-37.87,44.7597642979,92.4,65.8525,39.8435,76.9678910228,39.4925,-3.2265,39.6240818001,26.36,43.07,50.4962820414,132.58
2019-11-04 17:30:00,65.003,-41.4245,77.0803425605,40.823,-3.7345,40.9934606889,24.18,-37.69,44.7795544864,92.4,67.533,40.1755,78.579748595,40.823,-3.7345,40.9934606889,26.71,43.91,51.3956437843,133.08
2019-11-04 18:00:00,64.192,-41.8755,76.6431364458,37.642,-4.2955,37.8862967872,26.55,-37.58,46.0125950148,92.4,66.852,40.0145,77.9124515995,37.642,-4.2955,37.8862967872,29.21,44.31,53.0716515665,133.3
2019-11-04 18:30:00,64.8435,-42.129,77.3274345446,37.2535,-5.149,37.6076516583,27.59,-36.98,46.1381458232,92.4,67.5935,39.851,78.4664478822,37.2535,-5.149,37.6076516583,30.34,45.0,54.2726045072,133.34
2019-11-04 19:00:00,65.8895,-41.632,77.9400387109,39.6695,-5.582,40.060303971,26.22,-36.05,44.5767977764,92.4,68.5195,38.518,78.6038052784,39.6695,-5.582,40.060303971,28.85,44.1,52.6985056714,131.86
2019-11-04 19:30:00,65.909,-41.6685,77.9760230664,42.759,-5.7985,43.1503729213,23.15,-35.87,42.691678346,92.4,68.329,38.3715,78.3659636146,42.759,-5.7985,43.1503729213,25.57,44.17,51.0373765,131.77
2019-11-04 20:00:00,65.3645,-42.0905,77.7439904462,43.6745,-5.5605,44.0270497592,21.69,-36.53,42.484079371,92.4,67.7045,38.0495,77.6637867381,43.6745,-5.5605,44.0270497592,24.03,43.61,49.7922986013,131.95
2019-11-04 20:30:00,63.362,-42.652,76.380207829,43.102,-5.572,43.4606671371,20.26,-37.08,42.2539228948,92.4,65.592,37.598,75.6037040627,43.102,-5.572,43.4606671371,22.49,43.17,48.6769863488,132.01
2019-11-04 21:00:00,61.0595,-42.86,74.6005505358,41.3595,-5.22,41.687607754,19.7,-37.64,42.4836392038,92.4,63.2695,37.53,73.5631057681,41.3595,-5.22,41.687607754,21.91,42.75,48.0375956934,132.3
2019-11-04 21:30:00,60.962,-43.4515,74.8625293204,42.672,-5.4615,43.0200832897,18.29,-37.99,42.1635411226,92.4,63.072,37.2585,73.2548497115,42.672,-5.4615,43.0200832897,20.4,42.72,47.3408745166,132.52
2019-11-04 22:00:00,59.6665,-44.1055,74.1982907654,43.6465,-5.5855,44.0024405289,16.02,-38.52,41.7184707294,92.4,61.6165,37.0845,71.9155978387,43.6465,-5.5855,44.0024405289,17.97,42.67,46.2995658727,132.96
2019-11-04 22:30:00,58.9015,-44.7555,73.9759520554,46.0115,-6.3855,46.4524783246,12.89,-38.37,40.4772652238,92.4,60.6515,36.8045,70.9448777045,46.0115,-6.3855,46.4524783246,14.64,43.19,45.6037904126,133.37
2019-11-04 23:00:00,57.2865,-45.003,72.8492490781,48.0365,-7.133,48.5632064556,9.25,-37.87,38.983322075,92.4,58.8065,37.077,69.5191223423,48.0365,-7.133,48.5632064556,10.77,44.21,45.5029339713,133.64
2019-11-04 23:30:00,57.076,-46.295,73.4907939881,48.236,-7.145,48.7623084052,8.84,-39.15,40.1356213357,92.4,58.566,36.945,69.2452841788,48.236,-7.145,48.7623084052,10.33,44.09,45.2839596325,134.66
2019-11-05 00:00:00,55.2385,-46.238,72.0364111144,46.6485,-6.708,47.1283334763,8.59,-39.53,40.4525524535,92.4,56.7185,36.622,67.5141401949,46.6485,-6.708,47.1283334763,10.07,43.33,44.4847591878,134.44
2019-11-05 00:30:00,56.016,-46.1125,72.5544961546,50.516,-7.1425,51.0184433538,5.5,-38.97,39.3562053557,92.4,57.296,36.9775,68.1921338737,50.516,-7.1425,51.0184433538,6.78,44.12,44.6379076571,134.59
2019-11-05 01:00:00,56.1305,-45.8945,72.5047457792,51.4305,-7.5845,51.9867384099,4.7,-38.31,38.5972291752,92.4,57.3405,37.0255,68.2555535506,51.4305,-7.5845,51.9867384099,5.91,44.61,44.9997799995,134.38
2019-11-05 01:30:00,55.457,-46.0635,72.0924745119,52.037,-7.7635000000000005,52.6129385346,3.42,-38.3,38.4523913431,92.4,56.597,37.7265,68.0184475804,52.037,-7.7635000000000005,52.6129385346,4.5600000000000005,45.49,45.7179800516,135.08
2019-11-05 02:00:00,55.3685,-45.52,71.6780384236,52.3685,-6.98,52.8316211397,3.0,-38.54,38.6565854674,92.4,56.4685,36.62,67.3031640582,52.3685,-6.98,52.8316211397,4.1,43.6,43.7923509303,133.78
2019-11-05 02:30:00,55.291,-45.496,71.6029377679,52.831,-7.446,53.3531393359,2.46,-38.05,38.129438758,92.4,56.361,36.724,67.2697145601,52.831,-7.446,53.3531393359,3.5300000000000002,44.17,44.3108316329,133.78
2019-11-05 03:00:00,54.0785,-46.274,71.1742034606,48.9585,-6.964,49.4513095706,5.12,-39.31,39.6420294637,92.4,55.3385,36.686,66.3943685733,48.9585,-6.964,49.4513095706,6.38,43.65,44.1137948946,134.43
2019-11-05 03:30:00,52.99,-46.9435,70.7928830621,44.79,-6.2635,45.2258281544,8.2,-40.68,41.4982216486,92.4,54.45,35.8465,65.1902911656,44.79,-6.2635,45.2258281544,9.66,42.11,43.2037926576,134.36
2019-11-05 04:00:00,52.794,-46.8445,70.5805470101,46.534,-6.4745,46.9822552274,6.26,-40.37,40.8524723854,92.4,54.124,36.2755,65.1561146497,46.534,-6.4745,46.9822552274,7.59,42.75,43.4185513347,134.67
2019-11-05 04:30:00,52.445,-46.851,70.3242079657,44.935,-6.091,45.3459425528,7.51,-40.76,41.4460818414,92.4,53.865,36.049,64.8148796651,44.935,-6.091,45.3459425528,8.93,42.14,43.0757994702,134.54
2019-11-05 05:00:00,53.8985,-46.5035,71.1872447458,48.1885,-6.5135000000000005,48.6267129724,5.71,-39.99,40.3955962946,92.4,55.1885,36.1165,65.9558344993,48.1885,-6.5135000000000005,48.6267129724,7.0,42.63,43.2008900371,134.18
2019-11-05 05:30:00,53.423,-46.376,70.7442598732,45.433,-6.066,45.8361630702,7.99,-40.31,41.0942356055,92.4,54.883,36.064,65.6715751676,45.433,-6.066,45.8361630702,9.45,42.13,43.1768386985,134.03
2019-11-05 06:00:00,54.761,-47.1665,72.2734103474,44.431,-6.7865,44.9463051123,10.33,-40.38,41.6803706797,92.4,56.371,37.0035,67.4310659359,44.431,-6.7865,44.9463051123,11.94,43.79,45.3886296334,135.44
2019-11-05 06:30:00,56.749,-45.4975,72.7356274961,45.179,-6.0775,45.5859413334,11.57,-39.42,41.082858956,92.4,58.439,37.3525,69.3565135892,45.179,-6.0775,45.5859413334,13.26,43.43,45.4091675766,134.27
2019-11-05 07:00:00,58.718,-43.9165,73.3243649563,44.778,-6.1665,45.2006084721,13.94,-37.75,40.2415966383,92.4,60.538,38.1035,71.5312949432,44.778,-6.1665,45.2006084721,15.76,44.27,46.9916003132,133.52
2019-11-05 07:30:00,60.564,-42.3865,73.9230240064,44.574,-5.9465,44.9689041255,15.99,-36.44,39.7938902346,92.4,62.514,39.0335,73.6994865535,44.574,-5.9465,44.9689041255,17.94,44.98,48.425654358,132.96
2019-11-05 08:00:00,62.318,-41.854,75.0685715863,45.808,-6.254,46.2329469102,16.51,-35.6,39.242070536599996,92.4,64.288,39.496,75.4511826282,45.808,-6.254,46.2329469102,18.48,45.75,49.3413913464,132.8
2019-11-05 08:30:00,63.3965,-40.8365,75.4104498362,47.8965,-6.8965,48.3904579902,15.5,-33.94,37.311842624,92.4,65.7865,39.8935,76.9373441477,47.8965,-6.8965,48.3904579902,17.89,46.79,50.0934746249,133.06
2019-11-05 09:00:00,59.129,-36.205,69.3328253138,47.109,-6.575,47.5656231537,12.02,-29.63,31.9752607495,92.4,69.379,35.805,78.0733223707,47.109,-6.575,47.5656231537,22.27,42.38,47.8750174935,133.01
2019-11-05 09:30:00,59.8875,-36.5945,70.1831182443,50.3675,-7.2345,50.8844086779,9.52,-29.36,30.8648667582,92.4,69.6875,35.8455,78.3661121053,50.3675,-7.2345,50.8844086779,19.32,43.08,47.2138623711,133.05
2019-11-05 10:00:00,59.4815,-36.905,70.0001990515,50.9415,-6.765,51.3887307418,8.54,-30.14,31.3265255016,92.4,69.7815,35.405,78.2494202359,50.9415,-6.765,51.3887307418,18.84,42.17,46.1871681314,133.24
2019-11-05 10:30:00,59.387,-36.882,69.9077799175,53.087,-7.7620000000000005,53.6514511733,6.3,-29.12,29.7936973201,92.4,70.037,35.598,78.5646165459,53.087,-7.7620000000000005,53.6514511733,16.95,43.36,46.5552585644,133.33
2019-11-05 11:00:00,58.386,-37.155,69.2056285355,56.606,-7.895,57.1539172848,1.78,-29.26,29.3140921742,92.4,71.046,35.855,79.5808717029,56.606,-7.895,57.1539172848,14.44,43.75,46.0714238981,133.19
2019-11-05 11:30:00,58.6975,-37.614,69.7152028058,56.0675,-7.894,56.6204891559,2.63,-29.72,29.8361408362,92.4,70.8975,36.026,79.5256448088,56.0675,-7.894,56.6204891559,14.83,43.92,46.3561786605,133.31
2019-11-05 12:00:00,55.53,-37.587,67.054928745,47.58,-6.187,47.980572829,7.95,-31.4,32.3907780086,92.4,66.61,36.053,75.7410780818,47.58,-6.187,47.980572829,19.03,42.24,46.3288085321,133.55
2019-11-05 12:30:00,53.988,-37.532,65.7522255745,42.118,-4.882,42.3999982075,11.87,-32.65,34.7407455303,92.4,64.248,35.908,73.601562266,42.118,-4.882,42.3999982075,22.13,40.79,46.4064758412,133.68
2019-11-05 13:00:00,54.4715,-37.3095,66.0238070888,36.2615,-4.1195,36.4947484236,18.21,-33.19,37.8573665223,92.4,64.8215,36.0005,74.1475748929,36.2615,-4.1195,36.4947484236,28.56,40.12,49.2472131191,133.63
2019-11-05 13:30:00,56.024,-37.6045,67.4743432443,39.584,-4.7645,39.869706749,16.44,-32.84,36.7251848191,92.4,67.144,35.6955,76.042655505,39.584,-4.7645,39.869706749,27.56,40.46,48.9547260231,133.54
2019-11-05 14:00:00,57.915,-37.2565,68.8635899242,41.635,-4.8665,41.9184451912,16.28,-32.39,36.2512137728,92.4,68.035,35.4735,76.7276379621,41.635,-4.8665,41.9184451912,26.4,40.34,48.2107415417,133.15
2019-11-05 14:30:00,57.5015,-37.3405,68.5619095599,43.0415,-5.1105,43.3438338464,14.46,-32.23,35.325125619,92.4,66.3015,35.0795,75.009734185,43.0415,-5.1105,43.3438338464,23.26,40.19,46.4355865689,133.24
2019-11-05 15:00:00,59.2135,-40.8765,71.9522538528,40.5235,-4.8865,40.8170544564,18.69,-35.99,40.5536212933,92.4,62.9635,39.0635,74.0969592122,40.5235,-4.8865,40.8170544564,22.44,43.95,49.347300838,133.37
2019-11-05 15:30:00,61.4105,-41.591,74.1691363793,42.8605,-4.921,43.1420757643,18.55,-36.67,41.0949072271,92.4,63.5105,40.189,75.1580955803,42.8605,-4.921,43.1420757643,20.65,45.11,49.6118393128,133.33
2019-11-05 16:00:00,63.1175,-41.557,75.5698554666,43.1575,-4.757,43.4188767157,19.96,-36.8,41.8645625798,92.4,65.3175,39.833,76.5051873748,43.1575,-4.757,43.4188767157,22.16,44.59,49.7929081296,132.96
2019-11-05 16:30:00,63.879,-41.2125,76.0197132147,43.529,-5.0025,43.8155092091,20.35,-36.21,41.5365694298,92.4,66.109,39.9875,77.2618925296,43.529,-5.0025,43.8155092091,22.58,44.99,50.3384197209,132.85
2019-11-05 17:00:00,65.083,-41.388,77.1282272129,46.113,-4.088,46.2938496239,18.97,-37.3,41.8467549518,92.4,67.243,39.592,78.0329899017,46.113,-4.088,46.2938496239,21.13,43.68,48.5223587638,132.81
2019-11-05 17:30:00,65.3665,-41.3625,77.3539638836,43.5665,-3.8125,43.7329975934,21.8,-37.55,43.4193793139,92.4,67.6865,39.5975,78.4182650184,43.5665,-3.8125,43.7329975934,24.12,43.41,49.660874942,132.81
2019-11-05 18:00:00,65.3625,-42.0145,77.7011879993,42.9225,-3.6645,43.0786439724,22.44,-38.35,44.4328268288,92.4,67.7525,39.2055,78.2781737555,42.9225,-3.6645,43.0786439724,24.83,42.87,49.5415562937,133.03
2019-11-05 18:30:00,62.641,-42.013,75.4253740461,38.831,-3.873,39.0236683309,23.81,-38.14,44.9619361238,92.4,65.121,39.167,75.992095181,38.831,-3.873,39.0236683309,26.29,43.04,50.4341719472,132.92
2019-11-05 19:00:00,61.9115,-42.104,74.871761354,41.2915,-4.034,41.4880841718,20.62,-38.07,43.2956037029,92.4,64.1715,39.276,75.2368632271,41.2915,-4.034,41.4880841718,22.88,43.31,48.982144706,133.15
2019-11-05 19:30:00,62.054,-42.7995,75.3823329186,42.644,-4.8095,42.914356878,19.41,-37.99,42.661319717,92.4,64.234,38.9205,75.1053398651,42.644,-4.8095,42.914356878,21.59,43.73,48.7692628609,133.4
2019-11-05 20:00:00,58.9435,-43.223,73.0928445284,35.9835,-3.573,36.1604563197,22.96,-39.65,45.8179451744,92.4,61.3835,38.557,72.4884564689,35.9835,-3.573,36.1604563197,25.4,42.13,49.1944803814,133.5
2019-11-05 20:30:00,59.643,-43.6695,73.9209894364,39.253,-3.9595000000000002,39.4521944795,20.39,-39.71,44.6389538408,92.4,61.903,37.9605,72.6152943205,39.253,-3.9595000000000002,39.4521944795,22.65,41.92,47.6477586042,133.34
2019-11-05 21:00:00,56.2445,-43.543,71.1297169209,33.6145,-2.643,33.718245198299996,22.63,-40.9,46.7432016447,92.4,58.6745,37.757,69.7731180273,33.6145,-2.643,33.718245198299996,25.06,40.4,47.5411779408,133.15
2019-11-05 21:30:00,52.6615,-43.403,68.2426112576,27.9715,-1.763,28.0270045001,24.69,-41.64,48.409562072,92.4,55.2015,37.857,66.9354767761,27.9715,-1.763,28.0270045001,27.23,39.62,48.0751214247,133.12
2019-11-05 22:00:00,51.904,-44.004,68.0468752552,29.784,-2.134,29.8603518399,22.12,-41.87,47.3538942432,92.4,54.284,37.636,66.0546830437,29.784,-2.134,29.8603518399,24.5,39.77,46.7108434948,133.47
2019-11-05 22:30:00,49.855,-44.6315,66.9140629259,28.205,-2.0415,28.27878617,21.65,-42.59,47.7768835317,92.4,52.215,37.3385,64.1916646244,28.205,-2.0415,28.27878617,24.01,39.38,46.1222776974,133.8
2019-11-05 23:00:00,48.1825,-45.257,66.1040797171,27.9325,-2.787,28.0711938693,20.25,-42.47,47.0506471794,92.4,50.4425,37.363,62.7729207163,27.9325,-2.787,28.0711938693,22.51,40.15,46.0295839651,134.31
2019-11-05 23:30:00,46.62,-45.792,65.3477747441,27.57,-2.302,27.6659376129,19.05,-43.49,47.4792860098,92.4,48.81,37.398,61.4900520735,27.57,-2.302,27.6659376129,21.24,39.7,45.024744308,134.83
2019-11-06 00:00:00,45.4875,-46.3035,64.9086031933,27.0575,-2.1135,27.1399187268,18.43,-44.19,47.8792334943,92.4,47.6475,37.4065,60.5766497794,27.0575,-2.1135,27.1399187268,20.59,39.52,44.5620746824,135.33
2019-11-06 00:30:00,44.8465,-46.2995,64.4581434925,25.9365,-1.9195000000000002,26.0074318705,18.91,-44.38,48.2407763205,92.4,47.0365,37.1805,59.9568337431,25.9365,-1.9195000000000002,26.0074318705,21.1,39.1,44.429944857,135.15
2019-11-06 01:00:00,44.7185,-46.3765,64.4245604913,26.1485,-1.7865000000000002,26.2094569669,18.57,-44.59,48.3023084334,92.4,46.8785,37.1435,59.8099770481,26.1485,-1.7865000000000002,26.2094569669,20.73,38.93,44.105303536,135.22
2019-11-06 01:30:00,44.206,-45.9985,63.7968058624,26.936,-0.6785,26.9445441277,17.27,-45.32,48.4990237015,92.4,46.286,37.5315,59.5903288147,26.936,-0.6785,26.9445441277,19.35,38.21,42.8302066304,135.22
2019-11-06 02:00:00,44.0235,-46.594,64.1020232774,26.7635,-1.764,26.8215702048,17.26,-44.83,48.0378652731,92.4,46.1035,37.226,59.2562890186,26.7635,-1.764,26.8215702048,19.34,38.99,43.5230479172,135.52
2019-11-06 02:30:00,43.749,-46.3885,63.7641586885,26.909,-1.3285,26.9417741296,16.84,-45.06,48.1039416264,92.4,45.799,37.3415,59.0926054871,26.909,-1.3285,26.9417741296,18.89,38.67,43.0372048349,135.48
2019-11-06 03:00:00,43.5665,-47.463,64.4265185405,27.0465,-1.943,27.116202006400002,16.52,-45.52,48.4250018069,92.4,45.6065,36.427,58.3684775478,27.0465,-1.943,27.116202006400002,18.56,38.37,42.6231216595,135.6
2019-11-06 03:30:00,43.276,-46.6065,63.6001416528,26.796,-1.0665,26.8172153336,16.48,-45.54,48.4301765431,92.4,45.306,37.5635,58.8527838615,26.796,-1.0665,26.8172153336,18.51,38.63,42.8356977298,135.79
2019-11-06 04:00:00,42.9605,-46.7845,63.5168796502,27.5305,-1.0845,27.5518523969,15.43,-45.7,48.2345819926,92.4,44.9205,37.7155,58.6541580836,27.5305,-1.0845,27.5518523969,17.39,38.8,42.5188440577,136.01
2019-11-06 04:30:00,42.8585,-46.5195,63.2527857292,27.0885,-0.9395,27.1047872617,15.77,-45.58,48.2309993676,92.4,44.8385,37.4105,58.3955185995,27.0885,-0.9395,27.1047872617,17.75,38.35,42.2585494309,135.6
2019-11-06 05:00:00,43.215,-46.991,63.8411333389,26.835,-2.021,26.9109952622,16.38,-44.97,47.8602684907,92.4,45.245,36.789,58.3141539079,26.835,-2.021,26.9109952622,18.41,38.81,42.9551417178,135.49
2019-11-06 05:30:00,43.9545,-46.6505,64.0957660107,27.5745,-1.7705000000000002,27.6312815573,16.38,-44.88,47.7757134955,92.4,45.9745,37.0495,59.0450683842,27.5745,-1.7705000000000002,27.6312815573,18.4,38.82,42.9598929235,135.33
2019-11-06 06:00:00,45.34,-46.443,64.9050679762,27.54,-2.123,27.6217075685,17.8,-44.32,47.7608877639,92.4,47.47,37.237,60.3323716507,27.54,-2.123,27.6217075685,19.93,39.36,44.1181878594,135.38
2019-11-06 06:30:00,47.7695,-45.1945,65.760687044,29.1995,-1.4945,29.237721021,18.57,-43.7,47.4819428836,92.4,49.9295,37.8255,62.6396313886,29.1995,-1.4945,29.237721021,20.73,39.32,44.44991901,134.75
2019-11-06 07:00:00,50.5605,-44.2205,67.1700586608,30.6605,-1.1105,30.6806041417,19.9,-43.11,47.4813868795,92.4,52.8305,38.2995,65.2526890672,30.6605,-1.1105,30.6806041417,22.17,39.41,45.2178836303,134.32
2019-11-06 07:30:00,53.2645,-43.1015,68.5189482005,31.1145,-0.9015000000000001,31.1275571239,22.15,-42.2,47.659862568,92.4,55.6745,38.5685,67.728717266,31.1145,-0.9015000000000001,31.1275571239,24.56,39.47,46.4873584967,133.6
2019-11-06 08:00:00,56.0755,-42.2795,70.2283263399,31.735500000000002,-2.0495,31.8016101872,24.34,-40.23,47.0200861335,92.4,58.6155,39.0505,70.4323674918,31.735500000000002,-2.0495,31.8016101872,26.88,41.1,49.1095143531,133.27
2019-11-06 08:30:00,56.6545,-41.536,70.2493534935,30.9445,-2.006,31.0094520469,25.71,-39.53,47.155328437,92.4,59.2745,39.674,71.3266613985,30.9445,-2.006,31.0094520469,28.33,41.68,50.3965405559,133.12
2019-11-06 09:00:00,57.04,-41.145,70.3311639673,30.08,-1.7349999999999999,30.1299954364,26.96,-39.41,47.7492376903,92.4,59.74,39.965,71.875370086,30.08,-1.7349999999999999,30.1299954364,29.66,41.7,51.1723128264,133.02
2019-11-06 09:30:00,57.736,-40.743,70.6642607334,29.416,-1.7429999999999999,29.4675941502,28.32,-39.0,48.1977426857,92.4,60.526,40.217,72.6691390138,29.416,-1.7429999999999999,29.4675941502,31.11,41.96,52.2347939596,132.88
2019-11-06 10:00:00,58.881,-40.8725,71.6765890459,30.691,-2.0925,30.7622501981,28.19,-38.78,47.9433467751,92.4,61.661,40.2275,73.6228950616,30.691,-2.0925,30.7622501981,30.97,42.32,52.4416180147,133.01
2019-11-06 10:30:00,58.821,-40.821,71.5979335037,30.791,-1.971,30.8540195437,28.03,-38.85,47.906193754,92.4,61.591,40.159,73.5268424591,30.791,-1.971,30.8540195437,30.8,42.13,52.1878999386,132.88
2019-11-06 11:00:00,59.137,-40.574,71.7177400996,31.367,-2.034,31.4328784078,27.77,-38.54,47.5026788718,92.4,61.887,40.316,73.8605485019,31.367,-2.034,31.4328784078,30.52,42.35,52.2014645388,132.81
2019-11-06 11:30:00,58.921,-40.373,71.4259292554,32.401,-1.883,32.4556696126,26.52,-38.49,46.7417425863,92.4,61.581,40.517,73.71463118,32.401,-1.883,32.4556696126,29.18,42.4,51.4706945747,132.81
2019-11-06 12:00:00,59.1865,-40.5495,71.7447122268,35.2165,-1.8495,35.2650325748,23.97,-38.7,45.5219826018,92.4,61.6765,40.2305,73.6375161348,35.2165,-1.8495,35.2650325748,26.46,42.08,49.7077257577,132.76
2019-11-06 12:30:00,58.5945,-40.4985,71.2281119538,34.1445,-1.9285,34.1989180019,24.45,-38.57,45.6666990268,92.4,61.1345,40.4815,73.3224313052,34.1445,-1.9285,34.1989180019,26.99,42.41,50.2699532524,132.9
2019-11-06 13:00:00,58.4365,-40.7965,71.2683586488,31.6565,-1.9865,31.7187669133,26.78,-38.81,47.1527782851,92.4,61.1165,40.4135,73.2698952811,31.6565,-1.9865,31.7187669133,29.46,42.4,51.6299486732,133.16
2019-11-06 13:30:00,57.6515,-40.9945,70.7406847755,30.5015,-1.8345,30.5566178184,27.15,-39.16,47.6511080669,92.4,60.3815,40.6355,72.781655673,30.5015,-1.8345,30.5566178184,29.88,42.47,51.9279818595,133.42
2019-11-06 14:00:00,58.726,-40.918,71.5753155774,34.096,-2.168,34.1648567976,24.63,-38.75,45.9151325818,92.4,61.266,40.642,73.5207108235,34.096,-2.168,34.1648567976,27.17,42.81,50.704092537,133.37
2019-11-06 14:30:00,57.2465,-40.918,70.3665011653,30.6965,-1.538,30.7350053888,26.55,-39.38,47.4940722617,92.4,59.9265,40.542,72.3521883999,30.6965,-1.538,30.7350053888,29.23,42.08,51.2359180654,133.37
2019-11-06 15:00:00,56.9785,-40.836,70.100844205,30.1185,-1.826,30.1738018528,26.86,-39.01,47.3628514767,92.4,59.658500000000004,40.484,72.0977869165,30.1185,-1.826,30.1738018528,29.54,42.31,51.6018187664,133.19
2019-11-06 15:30:00,55.527,-40.9135,68.97218433,30.727,-0.5435,30.7318063454,24.8,-40.37,47.3790766056,92.4,58.097,40.5665,70.8583257723,30.727,-0.5435,30.7318063454,27.37,41.11,49.387741394,133.38
2019-11-06 16:00:00,56.862,-40.925,70.0581377786,31.602,-0.835,31.613029418300002,25.26,-40.09,47.3843402402,92.4,59.452,40.405,71.8825731941,31.602,-0.835,31.613029418300002,27.85,41.24,49.7630394972,133.17
2019-11-06 16:30:00,58.8525,-41.0195,71.7371322015,32.6825,-1.0895,32.70065468,26.17,-39.93,47.7417406469,92.4,61.5225,40.6005,73.7117263839,32.6825,-1.0895,32.70065468,28.84,41.69,50.6932115771,133.44
2019-11-06 17:00:00,60.6765,-41.2175,73.3520276373,33.4965,-1.3675,33.5244025823,27.18,-39.85,48.2366551494,92.4,63.4065,40.1825,75.0667539494,33.4965,-1.3675,33.5244025823,29.91,41.55,51.1958064689,133.34
2019-11-06 17:30:00,61.0315,-41.201,73.6367190554,33.1615,-1.091,33.1794418767,27.87,-40.11,48.8420822652,92.4,63.8115,40.269,75.4552840645,33.1615,-1.091,33.1794418767,30.65,41.36,51.4788509973,133.34
2019-11-06 18:00:00,61.2405,-41.6445,74.0585121407,33.8905,-1.2445,33.9133420721,27.35,-40.4,48.7871140774,92.4,63.9905,39.9155,75.4190375867,33.8905,-1.2445,33.9133420721,30.1,41.16,50.9917208966,133.49
2019-11-06 18:30:00,60.454,-41.6785,73.4287646515,33.684,-1.0285,33.6996983406,26.77,-40.65,48.6729432026,92.4,63.164,39.8415,74.6795555574,33.684,-1.0285,33.6996983406,29.48,40.87,50.3927306265,133.39
2019-11-06 19:00:00,61.4605,-42.066,74.4777914297,37.0205,-1.896,37.0690198987,24.44,-40.17,47.0206603527,92.4,64.0105,39.514,75.2243332058,37.0205,-1.896,37.0690198987,26.99,41.41,49.4292241493,133.39
2019-11-06 19:30:00,60.8265,-42.481,74.1923073051,35.9365,-2.811,36.0462723905,24.89,-39.67,46.8318374613,92.4,63.4065,39.249,74.5712293264,35.9365,-2.811,36.0462723905,27.47,42.06,50.2358885658,133.44
2019-11-06 20:00:00,59.755,-42.3515,73.241447127,34.825,-2.4115,34.9083937936,24.93,-39.94,47.0819339025,92.4,62.325,38.4985,73.2566729196,34.825,-2.4115,34.9083937936,27.5,40.91,49.293793727,132.87
2019-11-06 20:30:00,59.4575,-42.836,73.2810835226,38.7575,-2.766,38.8560749723,20.7,-40.07,45.1009412319,92.4,61.7475,37.944,72.4741394723,38.7575,-2.766,38.8560749723,22.99,40.71,46.7530127371,132.79
2019-11-06 21:00:00,58.222,-43.2225,72.5119699791,38.302,-2.8825000000000003,38.4103112491,19.92,-40.34,44.9902433868,92.4,60.472,37.4375,71.1226348658,38.302,-2.8825000000000003,38.4103112491,22.17,40.32,46.0131644206,132.83
2019-11-06 21:30:00,60.05,-43.802,74.3277720909,45.3,-4.302,45.5038152686,14.75,-39.5,42.1641138885,92.4,61.93,37.208,72.247907679,45.3,-4.302,45.5038152686,16.63,41.51,44.7173009024,133.05
2019-11-06 22:00:00,56.1495,-44.4265,71.5994431019,40.3795,-3.7765,40.5557144247,15.77,-40.65,43.6017820737,92.4,58.1395,36.9635,68.8948604215,40.3795,-3.7765,40.5557144247,17.76,40.74,44.4428306929,133.47
2019-11-06 22:30:00,54.0565,-45.2655,70.505820203,40.1865,-4.0555,40.3906160203,13.87,-41.21,43.481501814,92.4,55.8865,36.7545,66.8894173431,40.1865,-4.0555,40.3906160203,15.7,40.81,43.7258058817,133.93
2019-11-06 23:00:00,51.0545,-45.3025,68.255977588,40.0145,-4.1125,40.2252764627,11.04,-41.19,42.6438471529,92.4,52.7145,36.7775,64.2759909803,40.0145,-4.1125,40.2252764627,12.7,40.89,42.8168436483,133.93
2019-11-06 23:30:00,49.313,-45.9305,67.3897826028,38.443,-3.6905,38.6197363954,10.87,-42.24,43.6162183138,92.4,50.953,36.8595,62.8874466746,38.443,-3.6905,38.6197363954,12.51,40.55,42.4358645488,134.57
2019-11-07 00:00:00,50.015,-46.2275,68.1064019109,43.315,-4.0575,43.5046265499,6.7,-42.17,42.6989332419,92.4,51.355,36.7025,63.1221793924,43.315,-4.0575,43.5046265499,8.04,40.76,41.5453872289,134.83
2019-11-07 00:30:00,51.1815,-46.0745,68.865125372,49.9315,-5.4445,50.2274553656,1.25,-40.63,40.6492238548,92.4,52.1715,36.9055,63.9052528553,49.9315,-5.4445,50.2274553656,2.24,42.35,42.4091982947,134.76
2019-11-07 01:00:00,50.677,-45.8945,68.3700479688,45.157,-4.6945,45.4003632061,5.52,-41.2,41.5681416472,92.4,51.947,36.5255,63.5027791459,45.157,-4.6945,45.4003632061,6.79,41.22,41.7755011939,134.29
2019-11-07 01:30:00,51.9665,-45.6695,69.1825147888,50.6365,-5.5495,50.93969064,1.33,-40.12,40.1420390613,92.4,52.9565,36.8105,64.4934399959,50.6365,-5.5495,50.93969064,2.32,42.36,42.4234840625,134.36
2019-11-07 02:00:00,50.934,-45.611,68.3713074103,49.894,-5.621,50.2096293255,1.04,-39.99,40.003521095,92.4,51.904,37.039,63.7645100114,49.894,-5.621,50.2096293255,2.01,42.66,42.7073260694,134.46
2019-11-07 02:30:00,50.3345,-46.116,68.2660043232,47.9045,-5.406,48.2085672495,2.43,-40.71,40.7824594648,92.4,51.4045,36.814,63.2273138465,47.9045,-5.406,48.2085672495,3.5,42.22,42.3648250321,134.72
2019-11-07 03:00:00,49.202,-46.4485,67.6631358736,45.652,-5.2585,45.9538564894,3.55,-41.19,41.3426970576,92.4,50.352,36.9715,62.4677173927,45.652,-5.2585,45.9538564894,4.7,42.23,42.490738991,135.15
2019-11-07 03:30:00,48.926,-46.437,67.4547881547,45.616,-5.207,45.9122239169,3.31,-41.23,41.362652236,92.4,50.046,37.093,62.2936013167,45.616,-5.207,45.9122239169,4.43,42.3,42.5313402093,135.2
2019-11-07 04:00:00,48.836,-46.7035,67.5734549083,45.796,-5.2135,46.0918018551,3.04,-41.49,41.6012223378,92.4,49.956,37.2365,62.3069728702,45.796,-5.2135,46.0918018551,4.16,42.45,42.6533480515,135.54
2019-11-07 04:30:00,50.0565,-46.4015,68.255053985,48.8265,-5.6615,49.1536334822,1.23,-40.74,40.7585635174,92.4,51.0565,37.1385,63.1350487012,48.8265,-5.6615,49.1536334822,2.23,42.8,42.8580552522,135.18
2019-11-07 05:00:00,50.963,-46.012,68.6609897467,51.293,-5.942,51.6360263092,-0.33,-40.07,40.0713588489,92.4,51.853,37.418,63.9440406371,51.293,-5.942,51.6360263092,0.56,43.36,43.3636160854,135.06
2019-11-07 05:30:00,50.239,-45.788,67.9742456008,48.009,-5.048,48.2736614004,2.23,-40.74,40.8009865077,92.4,51.289,37.302,63.4192456988,48.009,-5.048,48.2736614004,3.2800000000000002,42.35,42.4768278006,134.68
2019-11-07 06:00:00,50.7095,-45.604,68.1995469651,47.0395,-4.7940000000000005,47.2831576383,3.67,-40.81,40.9746873081,92.4,51.8695,37.276,63.8744487745,47.0395,-4.7940000000000005,47.2831576383,4.83,42.07,42.3463552151,134.59
2019-11-07 06:30:00,52.064,-44.3335,68.3821564317,44.844,-3.9135,45.0144401081,7.22,-40.42,41.0597710661,92.4,53.454,37.6565,65.3861002679,44.844,-3.9135,45.0144401081,8.61,41.57,42.4522908687,133.74
2019-11-07 07:00:00,54.748,-43.547,69.9548762632,43.518,-3.907,43.693031172,11.23,-39.64,41.2000303398,92.4,56.388,38.183,68.0995450278,43.518,-3.907,43.693031172,12.87,42.09,44.0136910518,133.45
2019-11-07 07:30:00,56.7745,-42.484,70.9100423512,41.8545,-3.304,41.9847065757,14.92,-39.18,41.9246800823,92.4,58.6645,38.886,70.382132365,41.8545,-3.304,41.9847065757,16.81,42.19,45.4155502003,133.07
2019-11-07 08:00:00,58.644,-41.923,72.0878399246,40.794,-3.253,40.9234950243,17.85,-38.67,42.5909779179,92.4,60.714,39.177,72.2566752972,40.794,-3.253,40.9234950243,19.92,42.43,46.8733538378,132.84
2019-11-07 08:30:00,59.809,-41.542,72.8206992894,38.929,-3.312,39.0696350764,20.88,-38.23,43.5603868211,92.4,62.079,39.718,73.6975017555,38.929,-3.312,39.0696350764,23.15,43.03,48.862085506,133.02
2019-11-07 09:00:00,59.2745,-41.495,72.3553824898,36.2145,-2.925,36.3324322782,23.06,-38.57,44.9378292756,92.4,61.6845,40.155,73.6029997028,36.2145,-2.925,36.3324322782,25.47,43.08,50.0460517923,133.38
2019-11-07 09:30:00,58.9445,-41.1285,71.8749441217,33.6945,-2.7685,33.8080452333,25.25,-38.36,45.9244172527,92.4,61.4945,40.5415,73.6558670609,33.6945,-2.7685,33.8080452333,27.8,43.31,51.4645130163,133.38
2019-11-07 10:00:00,58.1215,-41.344,71.326258126,31.6715,-2.584,31.7767362744,26.45,-38.76,46.9248345762,92.4,60.7515,40.606,73.0725118512,31.6715,-2.584,31.7767362744,29.08,43.19,52.067480254,133.69
2019-11-07 10:30:00,57.847,-41.5895,71.2457852736,31.457,-2.7795,31.5795577748,26.39,-38.81,46.9323790149,92.4,60.477,40.7305,72.9139298025,31.457,-2.7795,31.5795577748,29.02,43.51,52.2999091777,133.97
2019-11-07 11:00:00,58.1575,-41.291,71.324900892,29.5375,-2.471,29.6406772401,28.62,-38.82,48.2296257502,92.4,60.9375,41.049,73.4738001416,29.5375,-2.471,29.6406772401,31.4,43.52,53.6651693373,133.97
2019-11-07 11:30:00,58.9215,-40.882,71.7152779138,30.7215,-3.002,30.8678241256,28.2,-37.88,47.2242988302,92.4,61.6615,41.238,74.1802751832,30.7215,-3.002,30.8678241256,30.94,44.24,53.9857499716,133.65
2019-11-07 12:00:00,60.133,-40.928,72.7398025362,35.483,-3.378,35.6434309937,24.65,-37.55,44.9179808095,92.4,62.633,41.192,74.9644819431,35.483,-3.378,35.6434309937,27.15,44.57,52.1881921511,133.65
2019-11-07 12:30:00,60.1415,-40.818,72.6849994583,36.5815,-3.408,36.7399048209,23.56,-37.41,44.2106514315,92.4,62.5915,41.242,74.9573107592,36.5815,-3.408,36.7399048209,26.01,44.65,51.6734225691,133.57
2019-11-07 13:00:00,58.969,-41.0875,71.8715911696,32.169,-2.7875,32.2895450146,26.8,-38.3,46.7453741027,92.4,61.619,41.0025,74.0142294917,32.169,-2.7875,32.2895450146,29.45,43.79,52.7718352912,133.63
2019-11-07 13:30:00,57.62,-41.453,70.9817977301,32.34,-2.803,32.4612447235,25.28,-38.65,46.1833400698,92.4,60.17,40.577,72.5735615014,32.34,-2.803,32.4612447235,27.83,43.38,51.5396284426,133.63
2019-11-07 14:00:00,57.5115,-41.2145,70.7545591641,30.0315,-2.2545,30.1160050887,27.48,-38.96,47.6763253618,92.4,60.2215,40.8355,72.7610274976,30.0315,-2.2545,30.1160050887,30.19,43.09,52.6135362811,133.63
2019-11-07 14:30:00,56.76,-41.393,70.250110669,30.94,-2.303,31.0255928066,25.82,-39.09,46.8476306765,92.4,59.36,40.817,72.0391358152,30.94,-2.303,31.0255928066,28.42,43.12,51.6433035349,133.76
2019-11-07 15:00:00,56.332,-41.6265,70.0432703852,31.322,-2.5065,31.4221295626,25.01,-39.12,46.4313956284,92.4,58.872,40.5035,71.4594003351,31.322,-2.5065,31.4221295626,27.55,43.01,51.0770261468,133.69
