Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-07 15:30:00,56.6695,-41.853,70.4493139729,31.5595,-2.683,31.6733409865,25.11,-39.17,46.5274220219,92.4,59.2395,40.367,71.6855149193,31.5595,-2.683,31.6733409865,27.68,43.05,51.1809036653,133.76
2019-11-07 16:00:00,57.8425,-41.4595,71.1663189051,28.4525,-2.2795,28.5436661363,29.39,-39.18,48.9780001633,92.4,60.6725,40.6805,73.0483082385,28.4525,-2.2795,28.5436661363,32.22,42.96,53.7,133.53
2019-11-07 16:30:00,59.482,-41.361,72.4488829797,28.102,-2.331,28.1985099784,31.38,-39.03,50.0803883771,92.4,62.462,40.709,74.5568516301,28.102,-2.331,28.1985099784,34.36,43.04,55.0731440904,133.57
2019-11-07 17:00:00,61.39,-40.9965,73.8203570314,29.32,-1.4765000000000001,29.3571533404,32.07,-39.52,50.8951402395,92.4,64.41,40.3235,75.9910044166,29.32,-1.4765000000000001,29.3571533404,35.09,41.8,54.5760762606,132.92
2019-11-07 17:30:00,61.99,-40.9765,74.3090415242,27.66,-1.1265,27.6829297989,34.33,-39.85,52.5982071938,92.4,65.18,40.2435,76.6026872391,27.66,-1.1265,27.6829297989,37.52,41.37,55.8500429722,132.84
2019-11-07 18:00:00,61.6985,-41.2585,74.2224273687,26.0185,-1.3785,26.0549919305,35.68,-39.88,53.5114641923,92.4,64.9685,40.1715,76.3849160797,26.0185,-1.3785,26.0549919305,38.95,41.55,56.9517778476,133.01
2019-11-07 18:30:00,61.345,-41.27,73.9352549532,26.675,-1.01,26.6941140516,34.67,-40.26,53.1307491007,92.4,64.555,39.96,75.9219969772,26.675,-1.01,26.6941140516,37.88,40.97,55.798165740499996,132.86
2019-11-07 19:00:00,61.074,-40.885,73.4956917173,27.154,-0.755,27.1644941238,33.92,-40.13,52.5450597107,92.4,64.224,39.355,75.322892941,27.154,-0.755,27.1644941238,37.07,40.11,54.6168197536,132.09
2019-11-07 19:30:00,60.2845,-40.945,72.8746455583,26.9045,-0.385,26.9072545097,33.38,-40.56,52.5294012911,92.4,63.3845,39.415,74.6400500084,26.9045,-0.385,26.9072545097,36.48,39.8,53.9891692842,132.18
2019-11-07 20:00:00,59.2845,-41.245,72.2205093118,26.9345,-0.255,26.9357070679,32.35,-40.99,52.2178379483,92.4,62.3445,39.185,73.6362743846,26.9345,-0.255,26.9357070679,35.41,39.44,53.0036008211,132.3
2019-11-07 20:30:00,57.8715,-41.886,71.4391174935,26.2515,-0.41600000000000004,26.2547959095,31.62,-41.47,52.1496433353,92.4,60.8815,39.234,72.4283356032,26.2515,-0.41600000000000004,26.2547959095,34.63,39.65,52.6437023774,132.86
2019-11-07 21:00:00,56.493,-42.79,70.8691974626,27.423,-0.81,27.4349599781,29.07,-41.98,51.0625626071,92.4,59.323,38.92,70.9505794832,27.423,-0.81,27.4349599781,31.9,39.73,50.9517703323,133.32
2019-11-07 21:30:00,54.9965,-43.038,69.8346937865,27.1165,-1.038,27.136359672,27.88,-42.0,50.4112527121,92.4,57.7465,38.132,69.2004890608,27.1165,-1.038,27.136359672,30.63,39.17,49.7240967741,132.85
2019-11-07 22:00:00,53.4435,-44.1105,69.2960597906,26.9435,-1.7005,26.9971089656,26.5,-42.41,50.0085802638,92.4,56.1135,37.9095,67.7189417556,26.9435,-1.7005,26.9971089656,29.17,39.61,49.1918794111,133.67
2019-11-07 22:30:00,51.5555,-45.0025,68.4338701704,27.8555,-2.1025,27.934734409,23.7,-42.9,49.0112232045,92.4,54.0355,37.4975,65.771557428,27.8555,-2.1025,27.934734409,26.18,39.6,47.4715957179,134.05
2019-11-07 23:00:00,50.059,-45.7075,67.7870123051,29.239,-2.6975,29.3631678681,20.82,-43.01,47.7842285697,92.4,52.359,37.4025,64.3460324127,29.239,-2.6975,29.3631678681,23.12,40.1,46.2876268564,134.43
2019-11-07 23:30:00,49.2125,-45.9765,67.3476704014,29.6325,-2.9765,29.7816152769,19.58,-43.0,47.2480306468,92.4,51.4125,37.2035,63.4613706793,29.6325,-2.9765,29.7816152769,21.78,40.18,45.7034003111,134.5
2019-11-08 00:00:00,48.755,-46.562,67.417133349,32.435,-2.852,32.5601463295,16.32,-43.71,46.6573306137,92.4,50.775,37.078,62.8719230579,32.435,-2.852,32.5601463295,18.34,39.93,43.9404198888,134.98
2019-11-08 00:30:00,48.0285,-46.679,66.975113686,32.0085,-2.509,32.1066839342,16.02,-44.17,46.9854158224,92.4,50.0185,36.761,62.0743220926,32.0085,-2.509,32.1066839342,18.01,39.27,43.2029281415,134.89
2019-11-08 01:00:00,49.0495,-46.6655,67.7017159347,35.9995,-3.2955,36.1500251798,13.05,-43.37,45.2908313017,92.4,50.8395,36.5445,62.6111431017,35.9995,-3.2955,36.1500251798,14.84,39.84,42.514129416,134.61
2019-11-08 01:30:00,51.341,-46.98,69.5918003863,40.851,-3.9699999999999998,41.0434538142,10.49,-43.01,44.2707601019,92.4,52.961,36.1,64.0942861806,40.851,-3.9699999999999998,41.0434538142,12.11,40.07,41.8599689441,134.57
2019-11-08 02:00:00,51.6195,-46.7465,69.6405631978,42.1495,-4.2465,42.3628742238,9.47,-42.5,43.5422886399,92.4,53.1695,35.8035,64.1005954926,42.1495,-4.2465,42.3628742238,11.02,40.05,41.5384508618,134.18
2019-11-08 02:30:00,50.558,-46.8335,68.9165298477,41.158,-4.1035,41.3620559964,9.4,-42.73,43.7517188234,92.4,52.098,35.9265,63.2843978106,41.158,-4.1035,41.3620559964,10.94,40.03,41.4980059762,134.28
2019-11-08 03:00:00,51.1835,-46.855,69.3912220475,42.9735,-4.475,43.2058714442,8.21,-42.38,43.1679105355,92.4,52.6635,35.905,63.7386323767,42.9735,-4.475,43.2058714442,9.69,40.38,41.5263831799,134.34
2019-11-08 03:30:00,53.1105,-46.9915,70.9149228477,46.6005,-5.2115,46.8910048144,6.51,-41.78,42.2841400527,92.4,54.4305,35.8785,65.1916105991,46.6005,-5.2115,46.8910048144,7.83,41.09,41.8293796272,134.34
2019-11-08 04:00:00,55.21,-46.696,72.3094773595,51.44,-6.586,51.8598977631,3.77,-40.11,40.2867844336,92.4,56.37,36.574,67.195493718,51.44,-6.586,51.8598977631,4.93,43.16,43.4406549214,134.69
2019-11-08 04:30:00,52.376,-46.794,70.2347763718,48.246,-5.894,48.6046885804,4.13,-40.9,41.1079907074,92.4,53.566,36.756,64.963989194,48.246,-5.894,48.6046885804,5.32,42.65,42.9805176795,134.93
2019-11-08 05:00:00,52.042,-46.5105,69.7968220928,47.332,-5.8105,47.6873162827,4.71,-40.7,40.9716255474,92.4,53.262,36.8595,64.7723967771,47.332,-5.8105,47.6873162827,5.93,42.67,43.0800858866,134.76
2019-11-08 05:30:00,53.5595,-46.155,70.702928265,49.4895,-5.545,49.7991730378,4.07,-40.61,40.8134414133,92.4,54.7395,36.765,65.9399581836,49.4895,-5.545,49.7991730378,5.25,42.31,42.6344766592,134.36
2019-11-08 06:00:00,53.9235,-46.4115,71.1461255762,47.3335,-5.4815000000000005,47.6498380323,6.59,-40.93,41.4571224279,92.4,55.2735,36.908500000000004,66.4635025747,47.3335,-5.4815000000000005,47.6498380323,7.94,42.39,43.1272037118,134.79
2019-11-08 06:30:00,58.293,-44.7795,73.5069892544,52.533,-6.1095,52.8870691119,5.76,-38.67,39.0966302896,92.4,59.573,37.4905,70.3880665969,52.533,-6.1095,52.8870691119,7.04,43.6,44.1647098938,133.77
2019-11-08 07:00:00,62.954,-43.405,76.4669872625,59.184,-7.715,59.684730719,3.77,-35.69,35.888563638,92.4,64.074,38.395,74.6970782628,59.184,-7.715,59.684730719,4.89,46.11,46.3685690959,133.28
2019-11-08 07:30:00,65.419,-42.5035,78.0140568952,59.819,-7.6735,60.3091648363,5.6,-34.83,35.2773142402,92.4,66.639,38.5065,76.9643220151,59.819,-7.6735,60.3091648363,6.82,46.18,46.6808825966,132.61
2019-11-08 08:00:00,67.7785,-41.5025,79.4756728094,63.2985,-6.8725000000000005,63.6704904842,4.48,-34.63,34.9185810136,92.4,68.9485,39.3175,79.3710366475,63.2985,-6.8725000000000005,63.6704904842,5.65,46.19,46.5342733907,132.5
2019-11-08 08:30:00,68.92,-41.2315,80.31191065,61.67,-7.0415,62.0706985803,7.25,-34.19,34.9502303283,92.4,70.26,39.6085,80.6554453974,61.67,-7.0415,62.0706985803,8.59,46.65,47.4342766362,132.54
2019-11-08 09:00:00,69.0175,-41.5045,80.5359474179,59.3175,-6.5145,59.6741528344,9.7,-34.99,36.3096419701,92.4,70.5275,39.3655,80.7698634795,59.3175,-6.5145,59.6741528344,11.21,45.88,47.2296358233,132.6
2019-11-08 09:30:00,68.6,-41.0985,79.9690358967,55.27,-6.3485,55.6334103956,13.33,-34.75,37.2189655955,92.4,70.35,39.8515,80.8533521398,55.27,-6.3485,55.6334103956,15.08,46.2,48.5988312617,132.55
2019-11-08 10:00:00,66.241,-41.586,78.212949548,53.741,-6.566,54.1406264925,12.5,-35.02,37.184007315,92.4,67.921,39.314,78.4783590361,53.741,-6.566,54.1406264925,14.18,45.88,48.0213161002,132.64
2019-11-08 10:30:00,65.085,-42.1945,77.5656693083,53.105,-6.4845,53.4994370554,11.98,-35.71,37.6659594329,92.4,66.725,39.0855,77.3298256512,53.105,-6.4845,53.4994370554,13.62,45.57,47.5618471046,132.92
2019-11-08 11:00:00,64.1195,-41.719,76.4969623008,53.9995,-6.969,54.447341177,10.12,-34.75,36.1936030259,92.4,65.6295,39.721,76.713682686,53.9995,-6.969,54.447341177,11.63,46.69,48.1166603164,133.08
2019-11-08 11:30:00,61.9335,-41.4705,74.5356343805,52.0435,-5.6405,52.3482677125,9.89,-35.83,37.1698937314,92.4,63.4535,39.9795,74.9980471912,52.0435,-5.6405,52.3482677125,11.41,45.62,47.0252325885,133.12
2019-11-08 12:00:00,60.8135,-41.62,73.6919682343,45.4335,-4.91,45.698041777,15.38,-36.71,39.8016142889,92.4,62.7135,39.48,74.1056912946,45.4335,-4.91,45.698041777,17.28,44.39,47.6347614668,132.81
2019-11-08 12:30:00,60.1305,-41.8435,73.256777997,43.6005,-4.9935,43.8855174574,16.53,-36.85,40.3876639582,92.4,62.1005,39.3465,73.5161149851,43.6005,-4.9935,43.8855174574,18.5,44.34,48.0446209268,132.76
2019-11-08 13:00:00,58.2915,-41.9485,71.8162629528,40.1415,-4.4585,40.3883429284,18.15,-37.49,41.6524020916,92.4,60.3515,38.9815,71.8460917135,40.1415,-4.4585,40.3883429284,20.21,43.44,47.9111437977,132.55
2019-11-08 13:30:00,57.146,-42.08,70.9675398756,37.426,-4.01,37.6402122204,19.72,-38.07,42.8742731717,92.4,59.316,38.66,70.8024254952,37.426,-4.01,37.6402122204,21.89,42.67,47.9572830757,132.48
2019-11-08 14:00:00,56.708,-41.9755,70.5530996077,36.348,-3.7055,36.5363905476,20.36,-38.27,43.3488465821,92.4,58.928,38.8545,70.5845688111,36.348,-3.7055,36.5363905476,22.58,42.56,48.1789373067,132.53
2019-11-08 14:30:00,55.938,-42.174,70.0550220898,35.098,-3.524,35.2744692377,20.84,-38.65,43.9104554747,92.4,58.208,38.566,69.8248352665,35.098,-3.524,35.2744692377,23.11,42.09,48.017082377,132.48
2019-11-08 15:00:00,56.7545,-42.3945,70.8404326674,34.0345,-3.6645,34.2312101816,22.72,-38.73,44.9022415922,92.4,59.1445,38.8355,70.7549852696,34.0345,-3.6645,34.2312101816,25.11,42.5,49.3635705759,132.84
2019-11-08 15:30:00,56.3425,-42.2605,70.4303000597,33.8725,-2.9805,34.0033768397,22.47,-39.28,45.2528374801,92.4,58.7425,38.7195,70.3553906002,33.8725,-2.9805,34.0033768397,24.87,41.7,48.5531348113,132.63
2019-11-08 16:00:00,56.759,-42.0255,70.6238396807,31.719,-2.5255,31.8193826346,25.04,-39.5,46.7680617516,92.4,59.319,38.8945,70.9332495467,31.719,-2.5255,31.8193826346,27.6,41.42,49.7732498437,132.56
2019-11-08 16:30:00,58.022,-42.0005,71.6281682318,33.202,-1.7105000000000001,33.2460315564,24.82,-40.29,47.3214169272,92.4,60.602,38.7495,71.9313989455,33.202,-1.7105000000000001,33.2460315564,27.4,40.46,48.8648298882,132.62
2019-11-08 17:00:00,59.987,-41.8065,73.1178747725,32.427,-1.8565,32.4801003885,27.56,-39.95,48.5340715374,92.4,62.737,38.9835,73.862334388,32.427,-1.8565,32.4801003885,30.31,40.84,50.8586442997,132.53
2019-11-08 17:30:00,62.559,-41.5675,75.1098231741,36.869,-1.9475,36.9203997439,25.69,-39.62,47.2199163489,92.4,65.179,39.2625,76.0910372334,36.869,-1.9475,36.9203997439,28.31,41.21,49.9972019217,132.63
2019-11-08 18:00:00,63.4485,-42.1845,76.1921530901,40.6285,-2.7045,40.7184151521,22.82,-39.48,45.6006885913,92.4,65.8685,39.3255,76.7147589614,40.6285,-2.7045,40.7184151521,25.24,42.03,49.0263041642,133.22
2019-11-08 18:30:00,64.4405,-42.155,77.0040392788,42.8505,-3.025,42.9571411438,21.59,-39.13,44.6909946186,92.4,66.8005,39.025,77.3644454853,42.8505,-3.025,42.9571411438,23.95,42.05,48.3921997847,132.92
2019-11-08 19:00:00,64.7895,-42.153,77.2952438333,40.7395,-3.283,40.8715665133,24.05,-38.87,45.7086359455,92.4,67.2995,38.257,77.413311189,40.7395,-3.283,40.8715665133,26.56,41.54,49.3052248753,132.2
2019-11-08 19:30:00,64.536,-36.8115,74.2965801922,41.196,-4.0315,41.3927941585,23.34,-32.78,40.2403280305,92.4,66.966,33.1885,74.7390238647,41.196,-4.0315,41.3927941585,25.77,37.22,45.2705345672,131.04
2019-11-08 20:00:00,65.5335,-38.818,76.1674257557,46.2735,-5.128,46.5567737955,19.26,-33.69,38.8067481245,92.4,67.6835,34.912,76.1571002353,46.2735,-5.128,46.5567737955,21.41,40.04,45.4047321322,130.85
2019-11-08 20:30:00,62.252,-42.1745,75.1930844842,42.632,-4.6145,42.8810101822,19.62,-37.56,42.3756769857,92.4,64.442,37.3455,74.4812576038,42.632,-4.6145,42.8810101822,21.81,41.96,47.2897208704,131.58
2019-11-08 21:00:00,57.939,-42.378,71.783163799,33.559,-2.848,33.6796316043,24.38,-39.53,46.4435711375,92.4,60.469,37.242,71.0173677701,33.559,-2.848,33.6796316043,26.91,40.09,48.2841195426,131.66
2019-11-08 21:30:00,58.233,-43.2125,72.5148429306,29.143,-2.1825,29.2246087271,29.09,-41.03,50.2960137585,92.4,61.083,37.2375,71.5385511123,29.143,-2.1825,29.2246087271,31.94,39.42,50.735589087,132.49
2019-11-08 22:00:00,57.4855,-44.2945,72.5712438952,28.7055,-2.0245,28.7768019505,28.78,-42.27,51.1374745172,92.4,60.3355,37.1255,70.8426094275,28.7055,-2.0245,28.7768019505,31.63,39.15,50.3307003726,133.3
2019-11-08 22:30:00,55.5235,-45.03,71.4881805073,27.2335,-1.88,27.2983135422,28.29,-43.15,51.5969630889,92.4,58.3435,37.09,69.1348833242,27.2335,-1.88,27.2983135422,31.11,38.97,49.8647470664,133.89
2019-11-08 23:00:00,53.795,-45.32,70.3406313947,27.105,-1.75,27.1614345166,26.69,-43.57,51.0950193267,92.4,56.525,36.95,67.5305717805,27.105,-1.75,27.1614345166,29.42,38.7,48.6130270607,133.89
2019-11-08 23:30:00,52.807,-46.146,70.1286857498,26.877,-1.996,26.9510138028,25.93,-44.15,51.2014394329,92.4,55.467,37.134,66.7496969656,26.877,-1.996,26.9510138028,28.59,39.13,48.4617890714,134.8
2019-11-09 00:00:00,51.801,-46.74,69.7708477876,27.641,-1.69,27.6926160014,24.16,-45.05,51.119547142,92.4,54.371,37.25,65.9072692576,27.641,-1.69,27.6926160014,26.73,38.94,47.2315201957,135.44
2019-11-09 00:30:00,51.44,-46.602,69.4105179638,28.32,-1.362,28.3527325667,23.12,-45.24,50.8054327804,92.4,53.93,36.578,65.1643689757,28.32,-1.362,28.3527325667,25.61,37.94,45.7746185129,134.83
2019-11-09 01:00:00,51.02,-46.6165,69.1096120106,28.57,-1.2765,28.5985026225,22.45,-45.34,50.593656717,92.4,53.48,36.5035,64.7504124485,28.57,-1.2765,28.5985026225,24.91,37.78,45.253027523,134.79
2019-11-09 01:30:00,50.599,-46.7735,68.9058713264,29.019,-1.4235,29.0538932546,21.58,-45.35,50.2226930779,92.4,52.989,36.4265,64.3018197507,29.019,-1.4235,29.0538932546,23.97,37.85,44.8016004178,134.9
2019-11-09 02:00:00,50.107,-47.01,68.7069978168,28.837,-1.76,28.8906588537,21.27,-45.25,49.9997539994,92.4,52.467,36.59,63.9657266745,28.837,-1.76,28.8906588537,23.63,38.35,45.04552586,135.21
2019-11-09 02:30:00,50.1615,-47.206,68.8809300042,29.8315,-2.216,29.9136933235,20.33,-44.99,49.3701225439,92.4,52.4715,36.514,63.9259767876,29.8315,-2.216,29.9136933235,22.64,38.73,44.8618156119,135.34
2019-11-09 03:00:00,49.9275,-47.291,68.7691350625,30.7675,-2.251,30.8497335037,19.16,-45.04,48.9459620398,92.4,52.1475,36.439,63.6173127164,30.7675,-2.251,30.8497335037,21.38,38.69,44.2043040891,135.4
2019-11-09 03:30:00,49.8715,-47.6,68.9414716426,32.6115,-2.71,32.7239061276,17.26,-44.89,48.0938634339,92.4,51.9715,36.62,63.5772067037,32.6115,-2.71,32.7239061276,19.36,39.33,43.8367254708,135.66
2019-11-09 04:00:00,50.6815,-47.6905,69.5916534686,35.8615,-3.1105,35.9961441338,14.82,-44.58,46.9788122455,92.4,52.6115,36.4395,63.9984928924,35.8615,-3.1105,35.9961441338,16.75,39.55,42.9507275841,135.63
2019-11-09 04:30:00,53.164,-48.1195,71.7070232003,41.654,-4.5095,41.8973902081,11.51,-43.61,45.1033502082,92.4,54.864,36.5505,65.924180285,41.654,-4.5095,41.8973902081,13.21,41.06,43.1326755488,136.07
2019-11-09 05:00:00,52.4865,-45.5495,69.4952489923,41.5565,-3.5995,41.7120976756,10.93,-41.95,43.3505178746,92.4,54.0365,33.9505,63.816767252,41.5565,-3.5995,41.7120976756,12.48,37.55,39.5695956512,136.28
2019-11-09 05:30:00,52.21,-26.8925,58.7289592641,39.84,-2.4825,39.917269524,12.37,-24.41,27.3653978593,92.4,52.91,15.6475,55.1752875502,39.84,-2.4825,39.917269524,13.07,18.13,22.34998434,134.17
2019-11-09 06:00:00,52.3,-26.5595,58.6574551123,40.44,-2.1595,40.4976177108,11.86,-24.4,27.1296811629,92.4,52.97,15.6605,55.2365111158,40.44,-2.1595,40.4976177108,12.53,17.82,21.7842443064,133.67
2019-11-09 06:30:00,52.739,-26.263,58.9164432905,39.899,-1.9929999999999999,39.9487452869,12.84,-24.27,27.4572121673,92.4,53.449,15.687,55.7034789757,39.899,-1.9929999999999999,39.9487452869,13.55,17.68,22.2752081921,133.24
2019-11-09 07:00:00,55.408,-25.9525,61.1847915764,43.418,-3.0225,43.5230769851,11.99,-22.93,25.8755676266,92.4,56.078,15.9375,58.2987649119,43.418,-3.0225,43.5230769851,12.66,18.96,22.7981841382,133.07
2019-11-09 07:30:00,58.0405,-25.426,63.3654568061,47.8605,-3.326,47.9759287169,10.18,-22.1,24.3319214202,92.4,58.6105,16.284,60.8305792036,47.8605,-3.326,47.9759287169,10.75,19.61,22.3632421621,132.71
2019-11-09 08:00:00,60.222,-24.8345,65.1417045697,49.002,-3.1745,49.1047192666,11.22,-21.66,24.3935237307,92.4,60.852,16.6255,63.0822729002,49.002,-3.1745,49.1047192666,11.85,19.8,23.0751489703,132.29
2019-11-09 08:30:00,63.1685,-23.971,67.5638086053,51.2185,-3.891,51.3660843675,11.95,-20.08,23.3668333327,92.4,63.8185,17.639,66.2112925659,51.2185,-3.891,51.3660843675,12.6,21.53,24.9459595927,132.39
2019-11-09 09:00:00,67.039,-22.3735,70.6739062402,59.619,-4.9235,59.8219526031,7.42,-17.45,18.9620383925,92.4,67.449,18.5865,69.9630301177,59.619,-4.9235,59.8219526031,7.83,23.51,24.7796085522,131.15
2019-11-09 09:30:00,68.5675,-21.866,71.9696047804,57.4475,-5.166,57.6793100882,11.12,-16.7,20.0635091647,92.4,69.1575,18.994,71.7184205226,57.4475,-5.166,57.6793100882,11.71,24.16,26.8482718252,130.95
2019-11-09 10:00:00,68.7655,-21.7585,72.1257673269,54.6555,-4.8685,54.8719051291,14.11,-16.89,22.0082757162,92.4,69.5255,18.9415,72.0595279786,54.6555,-4.8685,54.8719051291,14.87,23.81,28.0719254772,130.58
2019-11-09 10:30:00,63.9355,-22.145,67.6620217349,41.2755,-2.465,41.3490401974,22.66,-19.68,30.0129638656,92.4,65.1455,18.645,67.7611407464,41.2755,-2.465,41.3490401974,23.87,21.11,31.8654828929,130.81
2019-11-09 11:00:00,59.4195,-21.798000000000002,63.291624914,29.6395,-0.178,29.6400344846,29.78,-21.62,36.8004456495,92.4,60.9995,18.852,63.8461972576,29.6395,-0.178,29.6400344846,31.36,19.03,36.6822913679,130.61
2019-11-09 11:30:00,58.968,-21.9595,62.9241183033,29.158,-0.23950000000000002,29.1589835943,29.81,-21.72,36.8835261329,92.4,60.508,18.5905,63.2994846286,29.158,-0.23950000000000002,29.1589835943,31.35,18.83,36.570362317,130.56
2019-11-09 12:00:00,58.0155,-22.422,62.1976231399,31.5855,-0.682,31.5928620775,26.43,-21.74,34.2223976366,92.4,59.4255,18.098,62.1202676608,31.5855,-0.682,31.5928620775,27.84,18.78,33.5820487761,130.52
2019-11-09 12:30:00,58.5635,-22.049,62.5766884171,28.4435,0.501,28.4479119313,30.12,-22.55,37.6260136076,92.4,60.1435,18.431,62.9042316005,28.4435,0.501,28.4479119313,31.7,17.93,36.4194302536,130.46
2019-11-09 13:00:00,58.902,-22.3095,62.9853903239,28.552,-0.0495,28.5520429085,30.35,-22.26,37.6381468726,92.4,60.502,18.4305,63.2469393271,28.552,-0.0495,28.5520429085,31.95,18.48,36.9095231614,130.87
2019-11-09 13:30:00,59.0485,-22.6415,63.2405160834,31.7785,0.3385,31.7803027755,27.27,-22.98,35.6613698559,92.4,60.4985,18.0985,63.1476381546,31.7785,0.3385,31.7803027755,28.72,17.76,33.7676768523,131.0
2019-11-09 14:00:00,58.2385,-23.0715,62.6419747015,34.5885,-0.5815,34.593387728,23.65,-22.49,32.6362160797,92.4,59.4985,17.8785,62.1265825915,34.5885,-0.5815,34.593387728,24.91,18.46,31.0045109621,131.29
2019-11-09 14:30:00,57.5915,-23.5965,62.2380565611,35.0815,-0.4665,35.0846015297,22.51,-23.13,32.275331137,92.4,58.7915,17.6635,61.3876184951,35.0815,-0.4665,35.0846015297,23.71,18.13,29.8472946848,131.87
2019-11-09 15:00:00,58.3215,-23.847,63.008545224,35.6215,-0.5670000000000001,35.6260122839,22.7,-23.28,32.515356372,92.4,59.5415,17.553,62.074938834,35.6215,-0.5670000000000001,35.6260122839,23.92,18.12,30.0083455059,132.03
2019-11-09 15:30:00,59.2395,-23.8905,63.8754596891,33.2195,-0.9305,33.2325294027,26.02,-22.96,34.7016137953,92.4,60.6395,17.5395,63.125137786,33.2195,-0.9305,33.2325294027,27.42,18.47,33.0605096754,132.12
2019-11-09 16:00:00,60.4785,-23.945,65.0462296159,34.5785,-1.595,34.6152666789,25.9,-22.35,34.2101227709,92.4,61.8685,17.505,64.2972496865,34.5785,-1.595,34.6152666789,27.29,19.1,33.309969979,132.02
2019-11-09 16:30:00,61.8525,-23.8505,66.2916141492,36.7525,-2.3005,36.8244288007,25.1,-21.55,33.0819059306,92.4,63.2025,17.5395,65.5910822178,36.7525,-2.3005,36.8244288007,26.45,19.84,33.0640000605,131.87
2019-11-09 17:00:00,63.991,-23.315,68.1060739288,33.751,-4.495,34.0490091779,30.24,-18.82,35.6181133695,92.4,65.601,17.585,67.9170334011,33.751,-4.495,34.0490091779,31.85,22.08,38.7549854857,130.88
2019-11-09 17:30:00,67.023,-22.812,70.7987985279,25.763,-8.232,27.0462195695,41.26,-14.58,43.7603016443,92.4,69.173,18.128,71.508938693,25.763,-8.232,27.0462195695,43.41,26.36,50.7865897654,130.4
2019-11-09 18:00:00,66.7545,-22.7325,70.5190033005,26.1345,-8.2425,27.4034832914,40.62,-14.49,43.1270738632,92.4,68.8645,18.3175,71.2590356832,26.1345,-8.2425,27.4034832914,42.73,26.56,50.3118922324,130.61
2019-11-09 18:30:00,62.8165,-22.806,66.8283346213,17.8865,-6.336,18.9755573897,44.93,-16.47,47.8535871174,92.4,65.1665,18.354,67.701861409,17.8865,-6.336,18.9755573897,47.28,24.69,53.3384898549,130.71
2019-11-09 19:00:00,62.507,-23.246,66.6895911294,13.817,-6.976,15.4781802871,48.69,-16.27,51.3364295603,92.4,65.037,17.914,67.459045094,13.817,-6.976,15.4781802871,51.22,24.89,56.9473484896,130.71
2019-11-09 19:30:00,63.0145,-23.804,67.3606533983,18.3045,-7.924,19.9460396132,44.71,-15.88,47.4463749932,92.4,65.3245,17.406,67.6036917354,18.3045,-7.924,19.9460396132,47.02,25.33,53.4087006021,130.88
2019-11-09 20:00:00,62.443,-24.0135,66.9012438692,20.803,-8.3735,22.4249930045,41.64,-15.64,44.4803237398,92.4,64.603,17.2065,66.8551512694,20.803,-8.3735,22.4249930045,43.8,25.58,50.7225433116,130.97
2019-11-09 20:30:00,61.422,-24.223,66.0258723002,20.612,-8.083,22.140222063,40.81,-16.14,43.8857117978,92.4,63.552,16.707,65.711342651,20.612,-8.083,22.140222063,42.94,24.79,49.5821308538,130.56
2019-11-09 21:00:00,58.467,-24.2305,63.2890766187,16.027,-6.9705,17.4772022718,42.44,-17.26,45.8155126567,92.4,60.697,16.3595,62.8630181367,16.027,-6.9705,17.4772022718,44.67,23.33,50.3954144739,130.02
2019-11-09 21:30:00,55.135,-24.2965,60.2510426238,10.985,-6.3465,12.686539609,44.15,-17.95,47.6594691536,92.4,57.445,16.6135,59.7991338336,10.985,-6.3465,12.686539609,46.46,22.96,51.8236741268,130.56
2019-11-09 22:00:00,53.832,-24.408,59.106976644,9.252,-5.858,10.950601262,44.58,-18.55,48.2853901299,92.4,56.162,16.822,58.6272114977,9.252,-5.858,10.950601262,46.91,22.68,52.1049949621,131.1
2019-11-09 22:30:00,53.313,-25.1935,58.9659936849,10.443,-6.7535,12.4364790536,42.87,-18.44,46.6676601085,92.4,55.533,16.1965,57.8467000031,10.443,-6.7535,12.4364790536,45.09,22.95,50.594570855,131.49
2019-11-09 23:00:00,56.0395,-25.9735,61.7660769557,20.6295,-8.8935,22.4648750831,35.41,-17.08,39.3140496515,92.4,57.8695,15.6065,59.9369825108,20.6295,-8.8935,22.4648750831,37.24,24.5,44.5765364289,131.66
2019-11-09 23:30:00,56.899,-25.992,62.5546182548,26.369,-9.572,28.0525817885,30.53,-16.42,34.6655059101,92.4,58.479,15.628,60.5312136422,26.369,-9.572,28.0525817885,32.11,25.2,40.817791464,131.84
2019-11-10 00:00:00,59.18,-25.754,64.5410018205,34.65,-10.934,36.334210546,24.53,-14.82,28.6592620282,92.4,60.45,15.836,62.4898503439,34.65,-10.934,36.334210546,25.8,26.77,37.1789308614,131.84
2019-11-10 00:30:00,59.504,-25.642,64.7938128219,35.404,-10.982,37.0681472426,24.1,-14.66,28.2086086151,92.4,60.774,15.918,62.8240543104,35.404,-10.982,37.0681472426,25.37,26.9,36.9763018703,131.66
2019-11-10 01:00:00,59.3945,-25.497,64.6359314874,35.8945,-11.357,37.6483277085,23.5,-14.14,27.426075184,92.4,60.6245,15.853,62.6629684044,35.8945,-11.357,37.6483277085,24.73,27.21,36.7689678941,131.36
2019-11-10 01:30:00,57.9555,-25.5105,63.321604453,34.2355,-11.5105,36.1187080403,23.72,-14.0,27.5433912219,92.4,59.1655,15.8095,61.2412988146,34.2355,-11.5105,36.1187080403,24.93,27.32,36.9849604569,131.36
2019-11-10 02:00:00,57.6175,-26.0495,63.2325292591,34.9775,-10.1895,36.4314619045,22.64,-15.86,27.6425252103,92.4,58.7775,15.4705,60.7793622581,34.9775,-10.1895,36.4314619045,23.8,25.66,34.998222812,131.82
2019-11-10 02:30:00,58.7165,-25.863,64.1601289061,49.3165,-7.993,49.9600362415,9.4,-17.87,20.1915056397,92.4,59.2365,15.757,61.2963782066,49.3165,-7.993,49.9600362415,9.92,23.75,25.7384712056,132.37
2019-11-10 03:00:00,54.953,-25.0865,60.408316408,53.283,-8.8165,54.0074880109,1.67,-16.27,16.3554822613,92.4,55.043,16.3835,57.4295300455,53.283,-8.8165,54.0074880109,1.76,25.2,25.2613855519,132.12
2019-11-10 03:30:00,54.308,-25.2395,59.8864861571,53.698,-8.7795,54.4109807323,0.61,-16.46,16.4712992809,92.4,54.358,16.2205,56.7265086556,53.698,-8.7795,54.4109807323,0.66,25.0,25.0087104825,132.02
2019-11-10 04:00:00,54.1015,-25.728,59.9074476693,53.5815,-9.078,54.3450754554,0.52,-16.65,16.658118141,92.4,54.1415,15.962,56.4454379578,53.5815,-9.078,54.3450754554,0.56,25.04,25.046261198,132.58
2019-11-10 04:30:00,53.362,-26.079,59.3937478612,53.812,-7.989,54.4017965236,-0.45,-18.09,18.0955961493,92.4,53.352,15.461,55.5470829567,53.812,-7.989,54.4017965236,-0.46,23.45,23.4545112931,132.41
2019-11-10 05:00:00,53.368,-25.8635,59.3048400744,56.018,-7.7935,56.5575367767,-2.65,-18.07,18.2632800997,92.4,53.258,15.6865,55.5200940764,56.018,-7.7935,56.5575367767,-2.76,23.48,23.6416581483,132.48
2019-11-10 05:30:00,53.7635,-25.678,59.5808158408,57.6135,-7.968,58.1618810412,-3.85,-17.71,18.1236475357,92.4,53.5735,15.972,55.9037090563,57.6135,-7.968,58.1618810412,-4.04,23.94,24.2784925397,132.56
2019-11-10 06:00:00,53.998,-25.472,59.7043280508,58.198,-7.652,58.6988952877,-4.2,-17.82,18.3082604307,92.4,53.808,15.938,56.1188088612,58.198,-7.652,58.6988952877,-4.39,23.59,23.9950036466,132.21
2019-11-10 06:30:00,54.155,-25.3835,59.808745993,56.615,-7.6235,57.1259658759,-2.46,-17.76,17.9295621809,92.4,54.055,16.0365,56.3836178092,56.615,-7.6235,57.1259658759,-2.56,23.66,23.7980923605,132.25
2019-11-10 07:00:00,53.887,-26.131,59.8885458999,53.227,-7.021,53.6880617084,0.66,-19.11,19.1213937777,92.4,53.957,16.359,56.3823973417,53.227,-7.021,53.6880617084,0.73,23.38,23.3913937165,133.95
2019-11-10 07:30:00,53.584,-26.0835,59.5952517257,51.874,-6.1935,52.2424283342,1.71,-19.89,19.9633714587,92.4,53.684,16.4865,56.1584948004,51.874,-6.1935,52.2424283342,1.81,22.68,22.7521097923,133.95
2019-11-10 08:00:00,55.3105,-25.6385,60.9637932916,53.8605,-5.7085,54.1621679081,1.45,-19.93,19.9826774983,92.4,55.4005,16.4415,57.788738717,53.8605,-5.7085,54.1621679081,1.54,22.15,22.2034704495,133.22
2019-11-10 08:30:00,58.1895,-24.606,63.1781065421,59.6195,-7.026,60.0320702313,-1.43,-17.58,17.6380639527,92.4,58.1395,17.134,60.6116772268,59.6195,-7.026,60.0320702313,-1.48,24.16,24.2052886783,132.6
2019-11-10 09:00:00,59.543,-23.793,64.1207899047,60.923,-6.823,61.3038763701,-1.38,-16.97,17.0260183249,92.4,59.473,17.237,61.9205288899,60.923,-6.823,61.3038763701,-1.45,24.06,24.1036532501,131.46
2019-11-10 09:30:00,59.7965,-23.305,64.1774449262,61.5565,-7.515,62.0135301144,-1.76,-15.79,15.8877846159,92.4,59.7065,17.745,62.287648593,61.5565,-7.515,62.0135301144,-1.85,25.26,25.327654846,131.39
2019-11-10 10:00:00,59.136,-23.8045,63.7473192868,57.116,-6.2945,57.4617976246,2.02,-17.51,17.6261311694,92.4,59.246,17.4755,61.76958488,57.116,-6.2945,57.4617976246,2.13,23.77,23.8652425087,131.95
2019-11-10 10:30:00,58.923,-23.8815,63.5786597157,55.343,-6.0015,55.6674559438,3.58,-17.88,18.234878667,92.4,59.113,17.3685,61.6117810264,55.343,-6.0015,55.6674559438,3.77,23.37,23.672131294,131.84
2019-11-10 11:00:00,58.841,-24.24,63.6383601376,47.161,-4.51,47.3761545611,11.68,-19.73,22.9280461444,92.4,59.471,17.0,61.8530503775,47.161,-4.51,47.3761545611,12.31,21.51,24.7833855637,131.78
2019-11-10 11:30:00,58.5845,-24.4225,63.4712702449,42.1445,-4.0825,42.341772359,16.44,-20.34,26.1531871863,92.4,59.4345,16.7975,61.762576019,42.1445,-4.0825,42.341772359,17.29,20.88,27.1093802954,131.78
2019-11-10 12:00:00,58.4265,-24.316,63.2844669587,41.1065,-3.366,41.2440819785,17.32,-20.95,27.1824373447,92.4,59.3365,16.894,61.6946307895,41.1065,-3.366,41.2440819785,18.23,20.26,27.2543666226,131.78
2019-11-10 12:30:00,56.77,-23.8445,61.5742891169,36.17,-2.4945,36.2559157966,20.6,-21.35,29.6678698258,92.4,57.84,17.3155,60.3762547716,36.17,-2.4945,36.2559157966,21.67,19.81,29.3602622604,131.67
2019-11-10 13:00:00,55.972,-23.709,60.7863592017,34.372,-2.169,34.4403679568,21.6,-21.54,30.5046160441,92.4,57.102,17.351,59.6799430714,34.372,-2.169,34.4403679568,22.73,19.52,29.9613634536,131.45
2019-11-10 13:30:00,55.3085,-23.9145,60.257227637,33.4485,-2.0345,33.5103169561,21.86,-21.88,30.9288538423,92.4,56.4585,17.3755,59.0717379336,33.4485,-2.0345,33.5103169561,23.01,19.41,30.1032921788,131.88
2019-11-10 14:00:00,55.018,-24.021,60.0332305061,32.538,-2.061,32.6032078943,22.48,-21.96,31.4259765163,92.4,56.188,17.449,58.8350146171,32.538,-2.061,32.6032078943,23.65,19.51,30.6588095007,132.09
2019-11-10 14:30:00,54.991,-23.901,59.9605527159,29.631,-1.221,29.6561461084,25.36,-22.68,34.0222280282,92.4,56.341,17.589,59.0227176772,29.631,-1.221,29.6561461084,26.71,18.81,32.6686424573,132.09
2019-11-10 15:00:00,55.3735,-23.643,60.2097662448,27.2935,-0.643,27.3010730787,28.08,-23.0,36.2971954839,92.4,56.8735,17.747,59.57810849,27.2935,-0.643,27.3010730787,29.58,18.39,34.8305684708,131.91
2019-11-10 15:30:00,56.1085,-23.604,60.8712788452,26.4285,-0.544,26.4340982114,29.68,-23.06,37.5854493122,92.4,57.6885,17.676,60.3357606089,26.4285,-0.544,26.4340982114,31.26,18.22,36.182260847,131.79
2019-11-10 16:00:00,57.748,-23.4315,62.3206763141,27.468,-0.47150000000000003,27.4720464518,30.28,-22.96,38.0005263121,92.4,59.358,17.8685,61.9891559569,27.468,-0.47150000000000003,27.4720464518,31.89,18.34,36.7876025313,131.76
2019-11-10 16:30:00,58.885,-22.9955,63.2157911067,30.245,-0.0155,30.2450039717,28.64,-22.98,36.7196132877,92.4,60.435,18.0645,63.0770591043,30.245,-0.0155,30.2450039717,30.19,18.08,35.1898067628,131.35
2019-11-10 17:00:00,61.3635,-22.6845,65.42221085,31.0535,-0.4345,31.0565396092,30.31,-22.25,37.599981383,92.4,62.9835,18.2255,65.5674471251,31.0535,-0.4345,31.0565396092,31.93,18.66,36.9827054175,131.12
2019-11-10 17:30:00,65.2815,-22.4465,69.0327429884,37.9615,-1.8465,38.0063816286,27.32,-20.6,34.2161131632,92.4,66.7415,18.2235,69.1847076636,37.9615,-1.8465,38.0063816286,28.78,20.07,35.0869391655,130.54
2019-11-10 18:00:00,67.6815,-22.368,71.2819252423,45.0015,-3.038,45.1039293881,22.68,-19.33,29.7998540265,92.4,68.9015,18.112,71.2422714844,45.0015,-3.038,45.1039293881,23.9,21.15,31.9144559722,130.23
2019-11-10 18:30:00,69.175,-22.626,72.781292246,47.575,-4.046,47.7467353963,21.6,-18.58,28.4916900166,92.4,70.365,17.894,72.6046035799,47.575,-4.046,47.7467353963,22.79,21.94,31.6345965677,130.23
2019-11-10 19:00:00,64.407,-23.1775,68.4504065382,34.067,-2.5675,34.163614347,30.34,-20.61,36.6781638035,92.4,66.017,17.5325,68.3054378893,34.067,-2.5675,34.163614347,31.95,20.1,37.7466885965,130.66
2019-11-10 19:30:00,64.4245,-23.4745,68.5679834216,38.5145,-2.6245000000000003,38.6038173048,25.91,-20.85,33.2573390397,92.4,65.8245,17.3255,68.0664216079,38.5145,-2.6245000000000003,38.6038173048,27.31,19.95,33.8206830209,130.93
2019-11-10 20:00:00,63.313,-23.8045,67.6401521971,35.043,-3.1445,35.1837992441,28.27,-20.66,35.0146897744,92.4,64.813,16.9455,66.9916034981,35.043,-3.1445,35.1837992441,29.77,20.09,35.9146349,130.79
2019-11-10 20:30:00,60.983,-23.826,65.4721663381,31.743,-2.5460000000000003,31.8449393939,29.24,-21.28,36.1637387448,92.4,62.563,17.014,64.8352154697,31.743,-2.5460000000000003,31.8449393939,30.82,19.56,36.5029587842,130.9
2019-11-10 21:00:00,59.48,-24.301,64.2526964493,30.2,-2.571,30.3092401917,29.28,-21.73,36.4624642612,92.4,61.04,16.619,63.2619376956,30.2,-2.571,30.3092401917,30.84,19.19,36.3230188723,131.18
2019-11-10 21:30:00,59.661,-24.576999999999998,64.5249087562,33.621,-3.187,33.7717131635,26.04,-21.39,33.6988679335,92.4,61.051,16.123,63.1440870549,33.621,-3.187,33.7717131635,27.43,19.31,33.5452083016,130.84
2019-11-10 22:00:00,60.754,-24.848,65.6389489556,40.964,-4.608,41.2223599519,19.79,-20.24,28.307272917,92.4,61.804,16.222,63.897478041,40.964,-4.608,41.2223599519,20.84,20.83,29.4651404205,131.31
2019-11-10 22:30:00,62.1025,-24.868,66.8964717324,47.1425,-5.848,47.5038357425,14.96,-19.02,24.1983883761,92.4,62.9125,16.092,64.9379328301,47.1425,-5.848,47.5038357425,15.77,21.94,27.0195577314,131.11
2019-11-10 23:00:00,61.513,-24.7555,66.3074954228,52.413,-6.6855,52.8376615611,9.1,-18.07,20.2320265915,92.4,62.013,16.7245,64.2286623654,52.413,-6.6855,52.8376615611,9.6,23.41,25.3019386609,131.98
2019-11-10 23:30:00,61.0265,-24.9765,65.9398153963,54.4865,-7.1265,54.9505749242,6.54,-17.85,19.0103682237,92.4,61.4065,16.7835,63.6588101876,54.4865,-7.1265,54.9505749242,6.92,23.91,24.8912534839,132.43
2019-11-11 00:00:00,60.167,-24.9875,65.149390214,54.487,-6.5575,54.8801783456,5.68,-18.43,19.2854167702,92.4,60.497,16.2725,62.6472765988,54.487,-6.5575,54.8801783456,6.01,22.83,23.6078165022,131.76
2019-11-11 00:30:00,59.781,-25.1285,64.8475864875,55.661,-6.9085,56.0880940419,4.12,-18.22,18.6800107066,92.4,60.041,16.2915,62.2120137373,55.661,-6.9085,56.0880940419,4.38,23.2,23.6098369329,131.93
2019-11-11 01:00:00,60.1755,-24.6945,65.0454389677,58.0155,-6.8345,58.416681098,2.16,-17.86,17.9901417449,92.4,60.3355,16.1855,62.4687359445,58.0155,-6.8345,58.416681098,2.32,23.02,23.1366116793,131.11
2019-11-11 01:30:00,60.409,-24.6335,65.2384595407,58.119,-7.3335,58.5798462208,2.29,-17.3,17.4509054206,92.4,60.569,16.2965,62.7230394134,58.119,-7.3335,58.5798462208,2.45,23.63,23.7566706422,131.08
2019-11-11 02:00:00,59.818,-24.958,64.8158536779,57.348,-7.288,57.8092384312,2.47,-17.67,17.8417992366,92.4,59.978,16.042,62.0862806746,57.348,-7.288,57.8092384312,2.63,23.33,23.4777724667,131.33
2019-11-11 02:30:00,60.1715,-24.4515,64.949867317,60.2615,-7.7015,60.7516377104,-0.09,-16.75,16.7502417893,92.4,60.2115,16.4085,62.4072400007,60.2615,-7.7015,60.7516377104,-0.05,24.11,24.1100518457,130.99
2019-11-11 03:00:00,59.505,-24.7435,64.4444397699,59.215,-7.6135,59.7024422218,0.29,-17.13,17.1324545819,92.4,59.565,16.4465,61.7938232128,59.215,-7.6135,59.7024422218,0.35000000000000003,24.06,24.0625455844,131.42
2019-11-11 03:30:00,57.7115,-24.7465,62.793363459,56.4615,-7.0365,56.8982716302,1.25,-17.71,17.7540586909,92.4,57.8315,16.3235,60.0910895599,56.4615,-7.0365,56.8982716302,1.37,23.36,23.4001388885,131.3
2019-11-11 04:00:00,57.2045,-25.089,62.4644918434,53.5345,-6.789,53.9632579748,3.67,-18.3,18.664375157,92.4,57.4345,16.261,59.6920590301,53.5345,-6.789,53.9632579748,3.9,23.05,23.3776068065,131.84
2019-11-11 04:30:00,58.6455,-24.923000000000002,63.7216650697,56.1055,-7.723,56.6345465176,2.54,-17.2,17.38653502,92.4,58.8055,16.517,61.0810782424,56.1055,-7.723,56.6345465176,2.7,24.24,24.3899077489,131.88
2019-11-11 05:00:00,57.648,-25.1055,62.8774843187,54.698,-7.5555,55.2173594466,2.95,-17.55,17.7962074611,92.4,57.838,16.6345,60.1825625431,54.698,-7.5555,55.2173594466,3.14,24.19,24.3929436518,132.32
2019-11-11 05:30:00,57.235,-25.0875,62.491822515,51.935,-6.9075,52.3923446817,5.3,-18.18,18.9368001521,92.4,57.545,16.6525,59.9060329287,51.935,-6.9075,52.3923446817,5.61,23.56,24.218705580600002,132.32
2019-11-11 06:00:00,59.306,-25.1085,64.4021615185,53.886,-7.3285,54.3820550205,5.42,-17.78,18.5877594131,92.4,59.626,17.0715,62.0217380299,53.886,-7.3285,54.3820550205,5.74,24.4,25.0660647091,133.0
2019-11-11 06:30:00,62.4755,-23.721,66.8271946235,54.5255,-7.381,55.0228071917,7.95,-16.34,18.1713538296,92.4,62.9055,17.879,65.3969461921,54.5255,-7.381,55.0228071917,8.38,25.26,26.6137558417,132.04
2019-11-11 07:00:00,66.476,-22.3845,70.1435985408,55.086,-7.7945,55.6347160166,11.39,-14.59,18.5094624449,92.4,67.076,18.4255,69.5606844866,55.086,-7.7945,55.6347160166,11.99,26.22,28.8313804734,130.62
2019-11-11 07:30:00,70.3715,-21.5115,73.5859541251,57.1415,-8.6115,57.786754144,13.23,-12.9,18.478173611,92.4,71.0515,19.2785,73.6204877361,57.1415,-8.6115,57.786754144,13.91,27.89,31.1663311925,130.45
2019-11-11 08:00:00,72.3425,-20.265,75.1272755479,57.6425,-8.205,58.2235333113,14.7,-12.06,19.0140369201,92.4,73.1025,20.005,75.7903393003,57.6425,-8.205,58.2235333113,15.46,28.21,32.1685514128,129.63
2019-11-11 08:30:00,73.0245,-20.644,75.8864436922,57.2045,-8.184,57.7869593961,15.82,-12.46,20.1376264738,92.4,73.8745,21.396,76.9105361199,57.2045,-8.184,57.7869593961,16.67,29.58,33.9538701771,129.44
2019-11-11 09:00:00,72.716,-29.295,78.395240168,56.676,-8.205,57.2668403267,16.04,-21.09,26.4965978948,92.4,74.066,30.545,80.1172227489,56.676,-8.205,57.2668403267,17.39,38.75,42.4732221523,130.47
2019-11-11 09:30:00,72.5785,-28.894,78.1185118794,57.1985,-7.734,57.7190017087,15.38,-21.16,26.1589372873,92.4,73.9085,30.836,80.0832396213,57.1985,-7.734,57.7190017087,16.71,38.57,42.0341408857,130.23
2019-11-11 10:00:00,72.3055,-29.4155,78.0599575359,56.9455,-8.0755,57.5152472871,15.36,-21.34,26.2930637241,92.4,73.6155,30.5845,79.7160804386,56.9455,-8.0755,57.5152472871,16.67,38.66,42.1008847888,130.66
2019-11-11 10:30:00,71.1805,-29.628,77.1004666928,56.9305,-8.448,57.5538924335,14.25,-21.18,25.5275321957,92.4,72.4205,30.532,78.5934592969,56.9305,-8.448,57.5538924335,15.49,38.98,41.9449699011,130.82
2019-11-11 11:00:00,71.2505,-29.622,77.1627930693,58.3505,-9.092,59.0545960468,12.9,-20.53,24.2464615975,92.4,72.4005,30.828,78.6905202947,58.3505,-9.092,59.0545960468,14.05,39.92,42.3203130896,131.07
2019-11-11 11:30:00,72.1475,-29.563,77.9694345577,63.1975,-9.933,63.9733420672,8.95,-19.63,21.5740445907,92.4,73.0775,30.937,79.3562787387,63.1975,-9.933,63.9733420672,9.88,40.87,42.0472508019,131.02
2019-11-11 12:00:00,72.8575,-29.598,78.6400464792,61.1875,-9.308,61.8914292956,11.67,-20.29,23.4066870787,92.4,73.9375,31.182,80.2438223806,61.1875,-9.308,61.8914292956,12.75,40.49,42.4500011779,131.32
2019-11-11 12:30:00,72.458,-29.7645,78.3331808639,65.598,-9.9645,66.3505001055,6.86,-19.8,20.9547035293,92.4,73.248,30.6755,79.4119374165,65.598,-9.9645,66.3505001055,7.65,40.64,41.3537434823,131.0
2019-11-11 13:00:00,72.3785,-29.7665,78.2604100711,64.9185,-9.586500000000001,65.622500901,7.46,-20.18,21.5147391339,92.4,73.2185,30.6035,79.3569338779,64.9185,-9.586500000000001,65.622500901,8.3,40.19,41.0381054631,131.03
2019-11-11 13:30:00,71.4415,-30.147,77.5417921591,64.9915,-9.167,65.6348151612,6.45,-20.98,21.9490979314,92.4,72.2315,30.513,78.4119427208,64.9915,-9.167,65.6348151612,7.24,39.68,40.3350963802,131.26
2019-11-11 14:00:00,70.733,-30.053,76.8527169201,61.523,-8.383,62.0914987579,9.21,-21.67,23.5459763017,92.4,71.693,30.527,77.9216528187,61.523,-8.383,62.0914987579,10.17,38.91,40.2171232188,131.2
2019-11-11 14:30:00,69.68,-30.0065,75.866280008,58.42,-7.4865,58.8977425904,11.26,-22.52,25.1781254266,92.4,70.76,30.7235,77.1421483513,58.42,-7.4865,58.8977425904,12.34,38.21,40.153202861,131.28
2019-11-11 15:00:00,71.546,-29.498,77.3883849166,58.926,-7.568,59.41,12.62,-21.93,25.3019623745,92.4,72.716,31.022,79.056822223,58.926,-7.568,59.41,13.79,38.59,40.9798999511,131.07
2019-11-11 15:30:00,71.1,-29.9905,77.1663144789,57.98,-7.2305,58.4291068753,13.12,-22.76,26.2707441844,92.4,72.31,30.5295,78.4906776009,57.98,-7.2305,58.4291068753,14.33,37.76,40.3877023362,131.16
2019-11-11 16:00:00,67.8905,-30.2675,74.3319685364,53.2905,-6.4875,53.6839365779,14.6,-23.78,27.9042720744,92.4,69.1905,30.6325,75.6681924358,53.2905,-6.4875,53.6839365779,15.9,37.12,40.3819811302,131.51
2019-11-11 16:30:00,67.1035,-30.2745,73.6167444438,54.3735,-6.3645,54.7447199509,12.73,-23.91,27.0876540143,92.4,68.2735,30.6655,74.8441293122,54.3735,-6.3645,54.7447199509,13.9,37.03,39.5528873788,131.55
2019-11-11 17:00:00,69.671,-30.1865,75.929394988,60.021,-6.2165,60.3420691827,9.65,-23.97,25.8395704299,92.4,70.671,30.6335,77.02468152,60.021,-6.2165,60.3420691827,10.65,36.85,38.3581151779,131.58
2019-11-11 17:30:00,70.996,-30.417,77.2374643874,61.526,-6.647,61.8840147776,9.47,-23.77,25.5869849728,92.4,71.986,30.913,78.3428220388,61.526,-6.647,61.8840147776,10.46,37.56,38.989295967,132.1
2019-11-11 18:00:00,70.9075,-30.7955,77.3061212098,62.4575,-6.8555,62.8326124437,8.45,-23.94,25.3875185869,92.4,71.8375,31.0745,78.2703708724,62.4575,-6.8555,62.8326124437,9.38,37.93,39.0726157302,132.6
2019-11-11 18:30:00,68.954,-30.8805,75.55302374,60.334,-5.7305,60.6055293373,8.62,-25.15,26.5862163536,92.4,69.904,30.3095,76.1920928066,60.334,-5.7305,60.6055293373,9.57,36.04,37.2889594921,131.95
2019-11-11 19:00:00,68.6965,-30.639,75.2193953263,56.8165,-6.309,57.1657078435,11.88,-24.33,27.0755110755,92.4,69.8465,29.851,75.9579868299,56.8165,-6.309,57.1657078435,13.03,36.16,38.4360052555,131.2
2019-11-11 19:30:00,67.603,-31.3545,74.5202675737,54.313,-6.5145,54.7022913528,13.29,-24.84,28.1717890806,92.4,68.823,29.3955,74.8378296669,54.313,-6.5145,54.7022913528,14.51,35.91,38.7307139103,131.5
2019-11-11 20:00:00,66.76,-31.156,73.6722059938,55.7,-6.556,56.0844999621,11.06,-24.6,26.9719039002,92.4,67.83,29.164,73.8339203618,55.7,-6.556,56.0844999621,12.13,35.72,37.7234052015,131.02
2019-11-11 20:30:00,65.552,-31.9205,72.9107881198,57.192,-6.0605,57.5122119575,8.36,-25.86,27.1777335332,92.4,66.482,28.8095,72.4558045587,57.192,-6.0605,57.5122119575,9.29,34.87,36.0862993392,131.61
2019-11-11 21:00:00,65.45,-31.6815,72.7146473707,58.09,-7.3815,58.557105822,7.36,-24.3,25.3901476955,92.4,66.32,28.6585,72.2471592677,58.09,-7.3815,58.557105822,8.23,36.04,36.9677494581,131.1
2019-11-11 21:30:00,65.238,-32.3385,72.813290176,57.438,-7.5485,57.931888423,7.8,-24.79,25.9881530702,92.4,66.138,28.5515,72.0376512405,57.438,-7.5485,57.931888423,8.7,36.1,37.1335427882,131.74
2019-11-11 22:00:00,65.3645,-33.161,73.2950870199,55.9745,-6.641,56.3670784346,9.39,-26.52,28.1332987757,92.4,66.3745,28.269,72.1436803279,55.9745,-6.641,56.3670784346,10.4,34.91,36.4262007352,132.38
2019-11-11 22:30:00,63.6325,-33.6755,71.9939883358,56.1425,-6.2655,56.4910328858,7.49,-27.41,28.4149291746,92.4,64.5225,27.7445,70.234680084,56.1425,-6.2655,56.4910328858,8.38,34.01,35.0271965764,132.42
2019-11-11 23:00:00,62.135,-34.185,70.9180685721,56.265,-6.865,56.6822586882,5.87,-27.32,27.943501928,92.4,62.955,27.845,68.8380421715,56.265,-6.865,56.6822586882,6.69,34.71,35.3488359073,132.98
2019-11-11 23:30:00,59.7825,-35.029,69.2890911129,53.3625,-6.809,53.7951567267,6.42,-28.22,28.9410573407,92.4,60.6325,27.451,66.5571743485,53.3625,-6.809,53.7951567267,7.27,34.26,35.0228568224,133.55
2019-11-12 00:00:00,59.997,-35.1965,69.558850057,56.627,-6.9565,57.052695127,3.37,-28.24,28.4403674379,92.4,60.667,27.4535,66.5896354642,56.627,-6.9565,57.052695127,4.04,34.41,34.6463519003,133.78
2019-11-12 00:30:00,59.755,-34.086,68.7932803477,58.255,-6.396,58.6050666837,1.5,-27.69,27.7305986232,92.4,60.305,26.634,65.9246765711,58.255,-6.396,58.6050666837,2.05,33.03,33.0935552638,131.6
2019-11-12 01:00:00,59.0655,-34.0985,68.2014735361,56.6555,-6.0985,56.9827814563,2.41,-28.0,28.10352469,92.4,59.6755,26.5715,65.3238847015,56.6555,-6.0985,56.9827814563,3.02,32.67,32.8092867951,131.6
2019-11-12 01:30:00,59.179,-34.082,68.291557055,57.069,-6.672,57.4576917827,2.11,-27.41,27.491093103,92.4,59.779,26.698,65.4699323736,57.069,-6.672,57.4576917827,2.71,33.37,33.4798596174,131.6
2019-11-12 02:00:00,58.5355,-34.564,67.9784881874,55.6255,-6.694,56.026831842,2.91,-27.87,28.0215095953,92.4,59.1755,26.716,64.9267622499,55.6255,-6.694,56.026831842,3.55,33.41,33.5980743496,132.26
2019-11-12 02:30:00,59.058,-34.675,68.4850566839,57.818,-7.255,58.2714007812,1.24,-27.42,27.4480236083,92.4,59.588,27.105,65.4630488826,57.818,-7.255,58.2714007812,1.77,34.36,34.4055591438,132.75
2019-11-12 03:00:00,57.969,-34.9755,67.7029582902,55.479,-6.8955,55.9058794873,2.49,-28.08,28.190184462,92.4,58.599,26.9645,64.5052483233,55.479,-6.8955,55.9058794873,3.12,33.86,34.0034410023,132.91
2019-11-12 03:30:00,59.156,-35.066,68.7681371858,57.886,-7.656,58.3900961808,1.27,-27.41,27.4394059702,92.4,59.696,27.224,65.610659134,57.886,-7.656,58.3900961808,1.81,34.88,34.92693087,133.29
2019-11-12 04:00:00,58.505,-35.2965,68.3277245139,57.755,-7.6865,58.2642455306,0.75,-27.61,27.6201846482,92.4,59.025,27.2135,64.9963476455,57.755,-7.6865,58.2642455306,1.27,34.9,34.9230998051,133.65
2019-11-12 04:30:00,58.4885,-35.1555,68.2408514931,58.7085,-7.0255,59.1273677961,-0.22,-28.13,28.1308602783,92.4,58.9385,27.2645,64.9392003531,58.7085,-7.0255,59.1273677961,0.23,34.29,34.2907713532,133.4
2019-11-12 05:00:00,58.8605,-35.3035,68.6359641332,58.6705,-7.2835,59.120867234,0.19,-28.02,28.0206441753,92.4,59.3405,27.3465,65.3385491307,58.6705,-7.2835,59.120867234,0.67,34.63,34.6364807681,133.7
2019-11-12 05:30:00,57.891,-35.212,67.7587841169,54.761,-6.292,55.1212879476,3.13,-28.92,29.0888861939,92.4,58.561,27.008,64.4889353688,54.761,-6.292,55.1212879476,3.8,33.3,33.5161155267,133.33
2019-11-12 06:00:00,58.92,-35.2525,68.6607978125,55.42,-6.2225,55.7682338455,3.5,-29.03,29.2402274273,92.4,59.6,27.4375,65.6123190129,55.42,-6.2225,55.7682338455,4.18,33.66,33.9185494973,133.76
2019-11-12 06:30:00,61.706,-33.455,70.1916480858,56.636,-6.325,56.9880875359,5.07,-27.13,27.5996702879,92.4,62.476,27.985,68.4573648412,56.636,-6.325,56.9880875359,5.84,34.31,34.8034725279,132.33
2019-11-12 07:00:00,66.5415,-31.726,73.7177746426,60.6415,-7.186,61.0657851685,5.9,-24.54,25.2392868362,92.4,67.3315,28.554,73.1359132592,60.6415,-7.186,61.0657851685,6.69,35.74,36.3607439418,130.99
2019-11-12 07:30:00,69.685,-31.1225,76.3191275582,60.955,-7.4225,61.4052565441,8.73,-23.7,25.2567396946,92.4,70.645,29.9375,76.7265920737,60.955,-7.4225,61.4052565441,9.69,37.36,38.5961876356,131.79
2019-11-12 08:00:00,71.2965,-30.5225,77.5552314064,60.8365,-7.0425,61.2427672342,10.46,-23.48,25.7045132224,92.4,72.3465,30.2275,78.4073836989,60.8365,-7.0425,61.2427672342,11.51,37.27,39.0068327348,131.44
2019-11-12 08:30:00,72.342,-29.748,78.2196169001,61.362,-7.588,61.829384502799996,10.98,-22.16,24.7310735715,92.4,73.412,30.802,79.6120904637,61.362,-7.588,61.829384502799996,12.05,38.39,40.2367319747,131.17
2019-11-12 09:00:00,73.2715,-29.578,79.0162691871,62.9015,-8.108,63.4219076207,10.37,-21.47,23.8431919004,92.4,74.2915,30.852,80.4429790364,62.9015,-8.108,63.4219076207,11.39,38.96,40.5908080728,131.05
2019-11-12 09:30:00,73.44,-29.2985,79.0685506523,64.2,-8.3485,64.7405394807,9.24,-20.95,22.8971635798,92.4,74.39,31.1315,80.6414433914,64.2,-8.3485,64.7405394807,10.19,39.48,40.7738457838,131.05
2019-11-12 10:00:00,73.55,-29.417,79.2146601899,64.26,-8.367,64.8024250241,9.29,-21.05,23.0088374326,92.4,74.5,30.983,80.685787404,64.26,-8.367,64.8024250241,10.24,39.35,40.6605472172,131.05
2019-11-12 10:30:00,73.7965,-29.3015,79.4008898848,64.7265,-8.4315,65.2733482709,9.07,-20.87,22.7556981875,92.4,74.7365,31.0185,80.9178087599,64.7265,-8.4315,65.2733482709,10.01,39.45,40.7001547909,130.97
2019-11-12 11:00:00,74.7395,-28.4155,79.9589488456,64.3695,-8.1455,64.8828305525,10.37,-20.27,22.7686143628,92.4,75.7495,31.7245,82.1244826498,64.3695,-8.1455,64.8828305525,11.38,39.87,41.4622876841,130.66
2019-11-12 11:30:00,74.9355,-28.094,80.0287573079,63.1055,-7.734,63.5776602766,11.83,-20.36,23.5473671564,92.4,76.0455,31.716,82.394312463,63.1055,-7.734,63.5776602766,12.94,39.45,41.5180213883,130.35
2019-11-12 12:00:00,74.762,-28.2435,79.9190336294,63.662,-7.8035,64.1384818674,11.1,-20.44,23.2594840871,92.4,75.832,31.6165,82.1589635782,63.662,-7.8035,64.1384818674,12.17,39.42,41.2558517062,130.4
2019-11-12 12:30:00,75.3205,-27.71,80.2559768506,61.8405,-6.8,62.2132416793,13.48,-20.91,24.8784746317,92.4,76.5305,31.56,82.7825526923,61.8405,-6.8,62.2132416793,14.69,38.36,41.0765833535,129.74
2019-11-12 13:00:00,75.4785,-28.011,80.5085093841,59.8385,-7.601,60.3193276094,15.64,-20.41,25.7133758966,92.4,76.8085,31.229,82.9143902664,59.8385,-7.601,60.3193276094,16.97,38.83,42.376288181,129.63
2019-11-12 13:30:00,75.521,-28.453,80.7031266433,65.051,-7.143,65.4419976009,10.47,-21.31,23.7431463795,92.4,76.541,31.357,82.7150900985,65.051,-7.143,65.4419976009,11.49,38.5,40.1779802877,130.39
