Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-12 14:00:00,75.6965,-28.498,80.8832251845,66.3565,-7.388,66.7665158313,9.34,-21.11,23.0839273088,92.4,76.6665,31.842,83.0160537863,66.3565,-7.388,66.7665158313,10.31,39.23,40.5621621712,131.01
2019-11-12 14:30:00,75.456,-28.5755,80.6856067477,66.226,-7.4655000000000005,66.6454557059,9.23,-21.11,23.0396397541,92.4,76.416,31.7545,82.7511530207,66.226,-7.4655000000000005,66.6454557059,10.19,39.22,40.5221482649,130.98
2019-11-12 15:00:00,74.8645,-28.7545,80.1967245622,62.1445,-8.3845,62.7075650978,12.72,-20.37,24.0153138643,92.4,76.0345,31.5455,82.318672004,62.1445,-8.3845,62.7075650978,13.89,39.93,42.2769085909,130.8
2019-11-12 15:30:00,75.1415,-28.999,80.5430755761,61.3315,-8.289,61.889097693,13.81,-20.71,24.8921714601,92.4,76.3815,31.251,82.527319981,61.3315,-8.289,61.889097693,15.05,39.54,42.3073764254,130.71
2019-11-12 16:00:00,74.1665,-29.3775,79.7728476895,61.8865,-7.4475,62.3330100228,12.28,-21.93,25.13410631,92.4,75.3065,30.9325,81.4118449521,61.8865,-7.4475,62.3330100228,13.42,38.38,40.6585882687,130.89
2019-11-12 16:30:00,69.9255,-30.3005,76.2082400433,61.4955,-6.8004999999999995,61.8703751443,8.43,-23.5,24.9662752528,92.4,70.8255,30.8195,77.240488285,61.4955,-6.8004999999999995,61.8703751443,9.33,37.62,38.7596865312,131.92
2019-11-12 17:00:00,70.193,-30.0455,76.3530570393,61.653,-7.6855,62.1301804218,8.54,-22.36,23.9353546036,92.4,71.103,31.0045,77.5687799907,61.653,-7.6855,62.1301804218,9.45,38.69,39.8273599426,131.78
2019-11-12 17:30:00,71.352,-29.983,77.3956600398,61.392,-8.433,61.9684851598,9.96,-21.55,23.7403475122,92.4,72.342,30.437,78.4842400294,61.392,-8.433,61.9684851598,10.95,38.87,40.3829097515,130.99
2019-11-12 18:00:00,71.0665,-30.585,77.3685313758,60.9465,-8.735,61.5692787618,10.12,-21.85,24.0798027401,92.4,72.0565,30.265,78.1543947405,60.9465,-8.735,61.5692787618,11.11,39.0,40.5515979956,131.52
2019-11-12 18:30:00,69.7195,-31.4635,76.4902641681,57.7995,-7.4635,58.2793791362,11.92,-24.0,26.7971341751,92.4,70.8495,29.6465,76.802126354,57.7995,-7.4635,58.2793791362,13.05,37.11,39.3376994752,131.96
2019-11-12 19:00:00,67.8945,-31.7835,74.9656855001,56.2245,-6.5135000000000005,56.6005307616,11.67,-25.27,27.8345432871,92.4,69.0045,29.5565,75.0680205713,56.2245,-6.5135000000000005,56.6005307616,12.78,36.07,38.2671308044,132.22
2019-11-12 19:30:00,67.6785,-32.15,74.9266432069,53.4085,-7.38,53.9159741844,14.27,-24.77,28.5864618307,92.4,68.9485,28.76,74.706313336,53.4085,-7.38,53.9159741844,15.54,36.14,39.3394356848,131.68
2019-11-12 20:00:00,66.9935,-32.2425,74.3485564655,53.1535,-7.3225,53.6555082773,13.84,-24.92,28.5052977532,92.4,68.2235,28.1175,73.7905126591,53.1535,-7.3225,53.6555082773,15.07,35.44,38.511017904,131.17
2019-11-12 20:30:00,65.5385,-32.6955,73.2413182739,53.5385,-7.3855,54.0455048316,12.0,-25.31,28.0106426203,92.4,66.6585,27.5945,72.1443833746,53.5385,-7.3855,54.0455048316,13.12,34.98,37.3595342583,131.1
2019-11-12 21:00:00,65.532,-33.099,73.4165296442,52.212,-7.379,52.7308504104,13.32,-25.72,28.9644747924,92.4,66.752,27.041,72.0211440134,52.212,-7.379,52.7308504104,14.54,34.42,37.3650638966,130.99
2019-11-12 21:30:00,65.323,-33.2935,73.3181523993,52.513,-7.2035,53.0047694198,12.81,-26.09,29.0651715976,92.4,66.513,27.1465,71.8394851822,52.513,-7.2035,53.0047694198,14.0,34.35,37.0934293373,131.32
2019-11-12 22:00:00,62.86,-34.345,71.6307100691,49.09,-5.905,49.4438785392,13.77,-28.44,31.5982040629,92.4,64.14,26.815,69.5196650236,49.09,-5.905,49.4438785392,15.05,32.72,36.015287032,132.23
2019-11-12 22:30:00,59.3215,-35.299,69.0294123056,44.4915,-5.119,44.7850168388,14.83,-30.18,33.6267943759,92.4,60.6615,26.171,66.0661700362,44.4915,-5.119,44.7850168388,16.17,31.29,35.2212010017,132.67
2019-11-12 23:00:00,58.0745,-35.283,67.9524660277,46.2745,-5.883,46.6469617365,11.8,-29.4,31.6796464627,92.4,59.2245,26.327,64.8124396181,46.2745,-5.883,46.6469617365,12.95,32.21,34.7157975567,132.81
2019-11-12 23:30:00,57.173,-35.369,67.228848644,47.523,-6.189,47.9243075067,9.65,-29.18,30.7342626396,92.4,58.203,26.271,63.8572991129,47.523,-6.189,47.9243075067,10.68,32.46,34.1718305041,132.89
2019-11-13 00:00:00,53.966,-35.5765,64.6375781434,44.016,-5.2265,44.3252135725,9.95,-30.35,31.9393957363,92.4,55.046,26.2635,60.9904381707,44.016,-5.2265,44.3252135725,11.03,31.49,33.3658657913,133.11
2019-11-13 00:30:00,50.681,-35.8015,62.0508756042,36.691,-4.2215,36.9330548865,13.99,-31.58,34.5400709322,92.4,51.971,26.3285,58.2595464559,36.691,-4.2215,36.9330548865,15.28,30.55,34.158174717,133.37
2019-11-13 01:00:00,50.48,-35.613,61.7779586018,36.16,-3.873,36.366821816,14.32,-31.74,34.820827101,92.4,51.81,26.117,58.0204600895,36.16,-3.873,36.366821816,15.65,29.99,33.8278376489,133.12
2019-11-13 01:30:00,50.2625,-35.7815,61.6979306663,36.1725,-4.0315,36.396466154,14.09,-31.75,34.7360130124,92.4,51.5725,26.0185,57.7640467635,36.1725,-4.0315,36.396466154,15.4,30.05,33.7662923638,133.12
2019-11-13 02:00:00,50.104,-35.9745,61.6812407969,34.874,-4.0045,35.1031607729,15.23,-31.97,35.4123396572,92.4,51.484,25.9455,57.6521571691,34.874,-4.0045,35.1031607729,16.61,29.95,34.2475488174,133.21
2019-11-13 02:30:00,50.9515,-35.9865,62.3785502757,35.9015,-4.4165,36.1721325678,15.05,-31.57,34.9738102013,92.4,52.3215,25.8735,58.3693186914,35.9015,-4.4165,36.1721325678,16.42,30.29,34.4543248374,133.08
2019-11-13 03:00:00,51.547,-36.0125,62.8807869325,39.347,-4.9025,39.6512410304,12.2,-31.11,33.4166440565,92.4,52.737,25.8475,58.7306089297,39.347,-4.9025,39.6512410304,13.39,30.75,33.5388520972,133.19
2019-11-13 03:30:00,50.8855,-36.146,62.416884144,37.5655,-4.716,37.8603677511,13.32,-31.43,34.1360117764,92.4,52.1555,25.894,58.2296781397,37.5655,-4.716,37.8603677511,14.59,30.61,33.9092937113,133.35
2019-11-13 04:00:00,51.381,-36.3635,62.9468926417,38.521,-5.1135,38.8589156211,12.86,-31.25,33.7926338127,92.4,52.611,25.8465,58.6170528366,38.521,-5.1135,38.8589156211,14.09,30.96,34.015433262,133.57
2019-11-13 04:30:00,52.228,-36.307,63.6078787022,41.288,-5.737,41.6846747978,10.94,-30.57,32.468577117,92.4,53.348,25.973,59.3346933337,41.288,-5.737,41.6846747978,12.06,31.71,33.925914873400004,133.64
2019-11-13 05:00:00,50.2475,-36.143,61.8961041201,36.9375,-4.583,37.2207307189,13.31,-31.56,34.251856884,92.4,51.5275,26.117,57.7683386056,36.9375,-4.583,37.2207307189,14.59,30.7,33.9905589833,133.59
2019-11-13 05:30:00,51.03,-36.4445,62.7077545464,36.52,-4.1245,36.7521686469,14.51,-32.32,35.4277080828,92.4,52.37,26.2755,58.5919687351,36.52,-4.1245,36.7521686469,15.85,30.4,34.2838518839,134.13
2019-11-13 06:00:00,52.9055,-36.3585,64.1944892689,39.9855,-4.0885,40.1939801774,12.92,-32.27,34.760312139,92.4,54.1655,26.3815,60.2485263928,39.9855,-4.0885,40.1939801774,14.18,30.47,33.6079350749,134.17
2019-11-13 06:30:00,55.3795,-34.8005,65.406145128,41.5795,-3.8005,41.7528276947,13.8,-31.0,33.932874915,92.4,56.6895,27.1795,62.8683118153,41.5795,-3.8005,41.7528276947,15.11,30.98,34.4684275824,133.2
2019-11-13 07:00:00,57.4605,-33.9295,66.73020328530001,39.9905,-3.8295,40.1734384949,17.47,-30.1,34.8024553731,92.4,59.0005,27.8705,65.2520020421,39.9905,-3.8295,40.1734384949,19.01,31.7,36.9630910504,132.9
2019-11-13 07:30:00,59.492,-32.666,67.8702115806,38.222,-2.996,38.3392396899,21.27,-29.67,36.5064624416,92.4,61.252,28.454,67.5384158831,38.222,-2.996,38.3392396899,23.03,31.45,38.980551561,132.15
2019-11-13 08:00:00,60.9065,-31.857,68.7347815247,38.4865,-2.377,38.5598341704,22.42,-29.48,37.0368303179,92.4,62.7065,29.253,69.1942421828,38.4865,-2.377,38.5598341704,24.22,31.63,39.837988152,132.12
2019-11-13 08:30:00,57.718,-31.191,65.6067527393,40.018,-2.271,40.0823872168,17.7,-28.92,33.9065834315,92.4,59.228,29.429,66.1363895673,40.018,-2.271,40.0823872168,19.21,31.7,37.0663472708,131.69
2019-11-13 09:00:00,59.5545,-32.2495,67.7256873018,38.1845,-2.4795,38.2649181431,21.37,-29.77,36.6460066037,92.4,61.2945,28.3305,67.5250543169,38.1845,-2.4795,38.2649181431,23.11,30.81,38.5140000519,131.69
2019-11-13 09:30:00,60.723,-32.5285,68.886762453,36.043,-1.8085,36.0883432877,24.68,-30.72,39.4058472818,92.4,62.683,28.0015,68.653058863,36.043,-1.8085,36.0883432877,26.64,29.81,39.979065772,131.57
2019-11-13 10:00:00,61.1315,-32.5495,69.256986958,35.5915,-1.8295,35.6384896215,25.54,-30.72,39.9500938672,92.4,63.1215,28.3805,69.2082115251,35.5915,-1.8295,35.6384896215,27.53,30.21,40.8723011341,132.06
2019-11-13 10:30:00,60.1665,-32.409,68.3399663685,35.4965,-1.7690000000000001,35.5405525175,24.67,-30.64,39.3372406251,92.4,62.1165,28.871,68.498132918,35.4965,-1.7690000000000001,35.5405525175,26.62,30.64,40.5885944571,132.39
2019-11-13 11:00:00,60.735,-32.1675,68.7276384088,32.105,-2.0375,32.1695886087,28.63,-30.13,41.563130296,92.4,62.895,29.8425,69.6157728625,32.105,-2.0375,32.1695886087,30.79,31.88,44.3210841474,133.05
2019-11-13 11:30:00,61.0595,-32.1875,69.0238922149,30.5195,-2.1575,30.595664505,30.54,-30.03,42.8309759403,92.4,63.3295,29.5225,69.8727670591,30.5195,-2.1575,30.595664505,32.81,31.68,45.6083161277,132.8
2019-11-13 12:00:00,59.362,-31.9175,67.398619053,31.122,-1.5975000000000001,31.162973065,28.24,-30.32,41.4342853203,92.4,61.482,29.8325,68.3375034681,31.122,-1.5975000000000001,31.162973065,30.36,31.43,43.6986784697,132.73
2019-11-13 12:30:00,59.8565,-31.598,67.6848151083,31.9465,-1.3679999999999999,31.9757765543,27.91,-30.23,41.1439059886,92.4,61.9665,30.092,68.8866865675,31.9465,-1.3679999999999999,31.9757765543,30.02,31.46,43.4848479358,132.67
2019-11-13 13:00:00,61.728,-32.085,69.568622302,35.488,-2.185,35.5552017151,26.24,-29.9,39.7812468382,92.4,63.718,29.525,70.2261286773,35.488,-2.185,35.5552017151,28.23,31.71,42.4553530194,132.63
2019-11-13 13:30:00,62.067,-32.903,70.2489850318,39.527,-3.173,39.6541505772,22.54,-29.73,37.3085043924,92.4,63.857,28.677,70.0006198401,39.527,-3.173,39.6541505772,24.33,31.85,40.0795633709,132.67
2019-11-13 14:00:00,57.9155,-31.013,65.6963568948,39.5455,-3.123,39.6686236117,18.37,-27.89,33.3962423036,92.4,59.4055,30.447,66.7535260436,39.5455,-3.123,39.6686236117,19.86,33.57,39.004672797,132.48
2019-11-13 14:30:00,57.9785,-31.1775,65.8296511346,40.8585,-3.2875,40.9905437693,17.12,-27.89,32.7253189442,92.4,59.4085,30.2425,66.6631733306,40.8585,-3.2875,40.9905437693,18.55,33.53,38.3192301593,132.39
2019-11-13 15:00:00,59.4405,-30.9455,67.0134091843,44.9405,-3.9855,45.1168787761,14.5,-26.96,30.6119519142,92.4,60.7105,30.2345,67.8224874249,44.9405,-3.9855,45.1168787761,15.77,34.22,37.6789238169,132.14
2019-11-13 15:30:00,60.448,-30.895,67.885651864,48.668,-4.245,48.8527813845,11.78,-26.65,29.1374484127,92.4,61.548,30.165,68.5425672776,48.668,-4.245,48.8527813845,12.88,34.41,36.7415636575,132.06
2019-11-13 16:00:00,61.893,-30.6315,69.0581801183,54.153,-4.0715,54.3058424228,7.74,-26.56,27.6648007403,92.4,62.763,30.3885,69.7327405259,54.153,-4.0715,54.3058424228,8.61,34.46,35.5193426178,132.06
2019-11-13 16:30:00,64.1145,-30.4495,70.9777511654,56.8145,-4.6795,57.0068866936,7.3,-25.77,26.784004555,92.4,64.9645,30.5905,71.8064408706,56.8145,-4.6795,57.0068866936,8.15,35.27,36.1993839727,131.93
2019-11-13 17:00:00,65.473,-30.508,72.231930564,56.523,-4.498,56.7016889784,8.95,-26.01,27.5067737112,92.4,66.423,30.702,73.1753218852,56.523,-4.498,56.7016889784,9.9,35.2,36.5656943049,132.17
2019-11-13 17:30:00,63.884,-30.736,70.8933505486,52.044,-3.306,52.14889809,11.84,-27.43,29.8762531118,92.4,65.044,30.644,71.9011590449,52.044,-3.306,52.14889809,13.0,33.95,36.3538512403,132.35
2019-11-13 18:00:00,56.589,-31.2475,64.6430288372,32.599,0.2525,32.5999778719,23.99,-31.5,39.5950767142,92.4,58.459,30.3625,65.8736372705,32.599,0.2525,32.5999778719,25.86,30.11,39.6907004221,132.63
2019-11-13 18:30:00,55.81,-31.07,63.875668294,29.99,0.56,29.9952279538,25.82,-31.63,40.8304947313,92.4,57.77,30.43,65.2943933275,29.99,0.56,29.9952279538,27.78,29.87,40.7914856312,132.41
2019-11-13 19:00:00,55.2415,-30.9745,63.3327953946,30.9515,1.3855,30.9824944525,24.29,-32.36,40.4620031635,92.4,57.1315,30.4655,64.7468530702,30.9515,1.3855,30.9824944525,26.18,29.08,39.1284908986,132.49
2019-11-13 19:30:00,54.4095,-31.6815,62.9611875087,29.4795,0.1885,29.4801026542,24.93,-31.87,40.4623504013,92.4,56.3395,29.6985,63.6878337086,29.4795,0.1885,29.4801026542,26.86,29.51,39.9036301607,132.44
2019-11-13 20:00:00,54.867,-32.073,63.5536389045,27.887,-0.433,27.8903613817,26.98,-31.64,41.5813660189,92.4,56.917,29.527,64.1201108701,27.887,-0.433,27.8903613817,29.03,29.96,41.7174124317,132.59
2019-11-13 20:30:00,57.3805,-32.993,66.1895749288,32.2405,-0.603,32.2461385169,25.14,-32.39,41.0016060661,92.4,59.3205,28.727,65.9102590592,32.2405,-0.603,32.2461385169,27.08,29.33,39.919610469,132.76
2019-11-13 21:00:00,56.902,-32.995,65.7761934821,34.852,-0.845,34.8622421683,22.05,-32.15,38.984932987,92.4,58.682,28.025,65.0305908708,34.852,-0.845,34.8622421683,23.83,28.87,37.4345535568,132.07
2019-11-13 21:30:00,54.658,-33.756,64.2414546847,32.178,-0.836,32.1888580102,22.48,-32.92,39.8632261615,92.4,56.468,27.664,62.8802983453,32.178,-0.836,32.1888580102,24.29,28.5,37.4466834312,132.59
2019-11-13 22:00:00,51.384,-34.1335,61.6880156777,28.124,0.08650000000000001,28.1241330222,23.26,-34.22,41.3767567603,92.4,53.234,27.4165,59.879238708,28.124,0.08650000000000001,28.1241330222,25.11,27.33,37.1138922777,132.86
2019-11-13 22:30:00,49.3185,-34.303,60.0750385039,27.5385,0.47700000000000004,27.5426307975,21.78,-34.78,41.0367737523,92.4,51.0885,27.727,58.1276299298,27.5385,0.47700000000000004,27.5426307975,23.55,27.25,36.0161769209,133.27
2019-11-13 23:00:00,47.84,-34.793,59.1541921507,26.4,-0.013000000000000001,26.4000032008,21.44,-34.78,40.8573371624,92.4,49.59,27.807,56.8541761791,26.4,-0.013000000000000001,26.4000032008,23.19,27.82,36.2177925887,133.89
2019-11-13 23:30:00,46.5745,-35.4705,58.5434917006,26.8045,-0.5105000000000001,26.8093608745,19.77,-34.96,40.1628497495,92.4,48.2145,27.8795,55.694744191,26.8045,-0.5105000000000001,26.8093608745,21.41,28.39,35.5581242475,134.73
2019-11-14 00:00:00,45.3795,-35.922,57.8764987214,27.4095,-1.022,27.4285467032,17.97,-34.9,39.2546927131,92.4,46.8995,26.858,54.0454925433,27.4095,-1.022,27.4285467032,19.49,27.88,34.0169737043,134.27
2019-11-14 00:30:00,44.9455,-36.165,57.6888654356,28.5055,-1.025,28.5239225081,16.44,-35.14,38.7955306704,92.4,46.3955,26.675,53.517268664,28.5055,-1.025,28.5239225081,17.89,27.7,32.9748707352,134.27
2019-11-14 01:00:00,44.444,-36.2475,57.3511150044,27.294,-0.5775,27.3001088322,17.15,-35.67,39.5786735503,92.4,45.934,26.2125,52.8869313938,27.294,-0.5775,27.3001088322,18.64,26.79,32.6366925408,133.86
2019-11-14 01:30:00,43.909,-36.346,57.0002806747,27.149,-0.636,27.1564485344,16.76,-35.71,39.4474549242,92.4,45.379,26.334,52.4664959474,27.149,-0.636,27.1564485344,18.23,26.97,32.5532456139,134.16
2019-11-14 02:00:00,44.2675,-36.739,57.5270864659,29.6175,-0.8290000000000001,29.6290996699,14.65,-35.91,38.7833804612,92.4,45.5975,26.411,52.6941450946,29.6175,-0.8290000000000001,29.6290996699,15.98,27.24,31.5812919305,134.8
2019-11-14 02:30:00,43.579,-36.633,56.930711659,29.149,-0.733,29.1582147945,14.43,-35.9,38.69153525,92.4,44.919,26.317,52.0605517643,29.149,-0.733,29.1582147945,15.77,27.05,31.311266343,134.52
2019-11-14 03:00:00,43.1105,-36.5575,56.524030434,27.5705,-0.5375,27.5757389112,15.54,-36.02,39.2292238006,92.4,44.5005,26.3025,51.6925140277,27.5705,-0.5375,27.5757389112,16.93,26.84,31.7334287464,134.48
2019-11-14 03:30:00,43.1995,-36.5145,56.5641716151,27.9995,-0.2645,28.0007492846,15.2,-36.25,39.3077918484,92.4,44.5695,26.4455,51.8247508484,27.9995,-0.2645,28.0007492846,16.57,26.71,31.4322923122,134.53
2019-11-14 04:00:00,42.952,-36.594,56.4269008541,29.512,-0.264,29.5131807842,13.44,-36.33,38.736320166,92.4,44.222,26.566,51.5881540666,29.512,-0.264,29.5131807842,14.71,26.83,30.5979247662,134.82
2019-11-14 04:30:00,43.5725,-36.8845,57.0879067448,30.3125,-1.0945,30.3322532381,13.26,-35.79,38.1674167321,92.4,44.8425,26.3455,52.0089913044,30.3125,-1.0945,30.3322532381,14.53,27.44,31.0495491111,134.77
2019-11-14 05:00:00,45.627,-36.838,58.6418056765,35.207,-1.908,35.2586629497,10.42,-34.93,36.4510809168,92.4,46.707,26.252,53.5790197092,35.207,-1.908,35.2586629497,11.5,28.16,30.417685645,134.66
2019-11-14 05:30:00,48.7535,-36.316,60.7927266887,42.6735,-2.666,42.7566972327,6.08,-33.65,34.1948665738,92.4,49.5635,26.194,56.059487763,42.6735,-2.666,42.7566972327,6.89,28.86,29.6710582892,133.85
2019-11-14 06:00:00,52.1085,-36.2185,63.4592429399,46.3385,-3.5785,46.4764697939,5.77,-32.64,33.1460781994,92.4,52.9285,26.4515,59.1701610992,46.3385,-3.5785,46.4764697939,6.59,30.03,30.7445767575,134.07
2019-11-14 06:30:00,54.914,-35.413,65.3423902608,46.074,-3.593,46.2138845478,8.84,-31.82,33.0251116576,92.4,55.894,26.977,62.0636589721,46.074,-3.593,46.2138845478,9.82,30.57,32.1085237904,133.63
2019-11-14 07:00:00,59.5135,-33.84,68.4616847751,50.0235,-4.41,50.2175134017,9.49,-29.43,30.9222411866,92.4,60.5135,27.7,66.5520374012,50.0235,-4.41,50.2175134017,10.49,32.11,33.7800562463,132.62
2019-11-14 07:30:00,64.093,-32.6425,71.9266672052,54.833,-4.9625,55.0571003164,9.26,-27.68,29.1878399338,92.4,65.063,28.6675,71.0986605025,54.833,-4.9625,55.0571003164,10.23,33.63,35.1515262827,132.19
2019-11-14 08:00:00,65.9485,-32.1995,73.3894573662,54.5485,-5.2295,54.79859964,11.4,-26.97,29.2803842188,92.4,67.0685,29.2405,73.1655009721,54.5485,-5.2295,54.79859964,12.52,34.47,36.6733050051,132.3
2019-11-14 08:30:00,67.4615,-30.858,74.1840289163,54.1515,-6.078,54.4915317848,13.31,-24.78,28.1283575774,92.4,68.6515,30.282,75.0335123545,54.1515,-6.078,54.4915317848,14.5,36.36,39.1445986057,131.91
2019-11-14 09:00:00,68.152,-30.287,74.5788004261,52.622,-7.487,53.1519524853,15.53,-22.8,27.5866072579,92.4,69.462,30.693,75.9409618915,52.622,-7.487,53.1519524853,16.84,38.18,41.7288629129,131.59
2019-11-14 09:30:00,69.0255,-29.7935,75.180930378,52.7655,-8.2435,53.4055547907,16.26,-21.55,26.9961126831,92.4,70.3755,30.7965,76.818848029,52.7655,-8.2435,53.4055547907,17.61,39.04,42.8279546558,131.1
2019-11-14 10:00:00,69.7695,-29.7595,75.8512423794,54.0195,-8.9695,54.7590934047,15.75,-20.79,26.0823043461,92.4,71.0695,30.6705,77.4051251565,54.0195,-8.9695,54.7590934047,17.05,39.64,43.1512699697,130.97
2019-11-14 10:30:00,70.4445,-29.4615,76.3571055142,54.5645,-9.3715,55.3634326293,15.88,-20.09,25.6082506236,92.4,71.7645,31.1085,78.2168922452,54.5645,-9.3715,55.3634326293,17.2,40.48,43.9826147472,131.02
2019-11-14 11:00:00,71.1925,-28.9655,76.8594317342,54.7525,-9.4655,55.5646645495,16.44,-19.5,25.5053641417,92.4,72.5225,31.5245,79.0778547161,54.7525,-9.4655,55.5646645495,17.77,40.99,44.676089802,130.88
2019-11-14 11:30:00,71.5755,-28.905,77.191652562,55.1055,-9.545,55.9260507747,16.47,-19.36,25.4179169091,92.4,72.9055,31.685,79.4930887263,55.1055,-9.545,55.9260507747,17.8,41.23,44.9082720665,131.02
2019-11-14 12:00:00,71.4665,-28.944,77.1052252331,54.9665,-9.594,55.7974995699,16.5,-19.35,25.4297561923,92.4,72.7965,31.716,79.4055103141,54.9665,-9.594,55.7974995699,17.83,41.31,44.9936106575,131.07
2019-11-14 12:30:00,71.1975,-29.1775,76.9442038915,54.3975,-9.4075,55.2049731682,16.8,-19.77,25.9440339963,92.4,72.5575,31.6425,79.1570503019,54.3975,-9.4075,55.2049731682,18.16,41.05,44.8875049429,131.28
2019-11-14 13:00:00,70.1495,-29.475,76.0902620264,52.3795,-9.265,53.1925957747,17.77,-20.21,26.9112801628,92.4,71.5695,31.515,78.200949836,52.3795,-9.265,53.1925957747,19.19,40.78,45.0695518061,131.43
2019-11-14 13:30:00,69.8855,-29.7745,75.9638332399,52.2755,-9.1445,53.0692922555,17.61,-20.63,27.1239562011,92.4,71.2955,31.0855,77.7776100848,52.2755,-9.1445,53.0692922555,19.02,40.23,44.4995876385,131.34
2019-11-14 14:00:00,69.0865,-29.903,75.2803685648,51.8465,-9.263,52.6674731808,17.24,-20.64,26.8928838171,92.4,70.4765,30.987,76.9878641167,51.8465,-9.263,52.6674731808,18.63,40.25,44.3524452539,131.38
2019-11-14 14:30:00,68.9745,-29.694,75.0947087767,52.4845,-8.914,53.2360980562,16.49,-20.78,26.5278815588,92.4,70.3145,30.896,76.8029408698,52.4845,-8.914,53.2360980562,17.83,39.81,43.6204653804,131.05
2019-11-14 15:00:00,68.8485,-29.603,74.9430020832,50.5685,-9.033,51.3689427694,18.28,-20.57,27.5187808596,92.4,70.3085,30.847,76.7777479564,50.5685,-9.033,51.3689427694,19.74,39.88,44.4981123195,130.88
2019-11-14 15:30:00,69.0705,-29.5725,75.1349900279,52.5705,-9.0925,53.3510171084,16.5,-20.48,26.2998174899,92.4,70.4105,30.8775,76.8834085905,52.5705,-9.0925,53.3510171084,17.84,39.97,43.7706122872,130.94
2019-11-14 16:00:00,68.2335,-29.4925,74.3345012662,51.4935,-9.0725,52.2866216015,16.74,-20.42,26.4046208077,92.4,69.5735,30.9275,76.1379153806,51.4935,-9.0725,52.2866216015,18.08,40.0,43.8963141961,130.85
2019-11-14 16:30:00,64.5885,-29.513,71.0119109815,52.2785,-8.593,52.9800076562,12.31,-20.92,24.2730817986,92.4,65.6685,30.927,72.5867151843,52.2785,-8.593,52.9800076562,13.39,39.52,41.7267599988,130.89
2019-11-14 17:00:00,66.6015,-29.3255,72.7718678646,53.0015,-8.7155,53.7133032172,13.6,-20.61,24.6927539979,92.4,67.7615,31.0945,74.5552735392,53.0015,-8.7155,53.7133032172,14.76,39.81,42.4581405622,130.89
2019-11-14 17:30:00,66.3725,-29.1685,72.4990355005,53.9325,-8.6585,54.6231102968,12.44,-20.51,23.9877823068,92.4,67.4525,31.1315,74.2900400357,53.9325,-8.6585,54.6231102968,13.52,39.79,42.0242132585,130.76
2019-11-14 18:00:00,67.418,-29.5575,73.6127198944,57.508,-9.2375,58.2451840949,9.91,-20.32,22.6077530949,92.4,68.338,30.6925,74.91402939540001,57.508,-9.2375,58.2451840949,10.83,39.93,41.3726213818,130.71
2019-11-14 18:30:00,66.7795,-30.061,73.2336353136,57.2995,-9.341,58.0558953186,9.48,-20.72,22.7857148231,92.4,67.6795,30.359,74.1767052467,57.2995,-9.341,58.0558953186,10.38,39.7,41.0345512952,130.97
2019-11-14 19:00:00,65.495,-30.587,72.2852654004,54.345,-9.277,55.1311323482,11.15,-21.31,24.050750508,92.4,66.495,30.023,72.9586564706,54.345,-9.277,55.1311323482,12.15,39.3,41.135295064,131.13
2019-11-14 19:30:00,64.2935,-31.205,71.4661190163,51.6635,-9.195,52.4753776285,12.63,-22.01,25.3763078481,92.4,65.3935,29.735,71.8364814509,51.6635,-9.195,52.4753776285,13.73,38.93,41.28023498,131.51
2019-11-14 20:00:00,64.267,-31.9445,71.7683660762,48.497,-7.2345,49.033631308,15.77,-24.71,29.3134269576,92.4,65.587,29.2555,71.8160069152,48.497,-7.2345,49.033631308,17.09,36.49,40.2937737126,131.98
2019-11-14 20:30:00,64.74,-32.232,72.3199102876,48.09,-6.312,48.502468432,16.65,-25.92,30.8069618755,92.4,66.11,28.738,72.0860925838,48.09,-6.312,48.502468432,18.02,35.05,39.4109489863,131.81
2019-11-14 21:00:00,62.748,-32.6005,70.711414243,48.248,-6.1405,48.6371796494,14.5,-26.46,30.1725305535,92.4,63.998,28.3895,70.0121968963,48.248,-6.1405,48.6371796494,15.75,34.53,37.9523833244,131.81
2019-11-14 21:30:00,60.846,-32.755,69.1022846294,47.766,-6.095,48.1532946017,13.08,-26.66,29.6958246223,92.4,62.016,27.985,68.0378165508,47.766,-6.095,48.1532946017,14.25,34.08,36.9392596028,131.5
2019-11-14 22:00:00,58.9605,-33.6175,67.8710311289,47.3005,-6.2075,47.7060830136,11.66,-27.41,29.7869719844,92.4,60.0405,27.2225,65.9236387535,47.3005,-6.2075,47.7060830136,12.74,33.43,35.775305729,131.69
2019-11-14 22:30:00,57.4525,-34.285,66.9047904208,47.0925,-6.015,47.4750859004,10.36,-28.27,30.1085120855,92.4,58.4725,26.795,64.3195559783,47.0925,-6.015,47.4750859004,11.38,32.81,34.7275179073,132.08
2019-11-14 23:00:00,55.974,-35.239,66.1428438835,45.374,-6.399,45.8229972503,10.6,-28.84,30.726301437,92.4,57.014,26.491,62.86787158,45.374,-6.399,45.8229972503,11.64,32.89,34.8889911003,132.71
2019-11-14 23:30:00,54.4445,-36.1245,65.3389859158,44.3545,-6.6445,44.8494264233,10.09,-29.48,31.1589232805,92.4,55.4345,26.5655,61.4712093626,44.3545,-6.6445,44.8494264233,11.08,33.21,35.0095772611,133.75
2019-11-15 00:00:00,53.1235,-36.3015,64.342094732,45.2735,-6.3615,45.7182511094,7.85,-29.94,30.9519967046,92.4,54.0135,26.6485,60.229566946,45.2735,-6.3615,45.7182511094,8.74,33.01,34.1474406069,134.11
2019-11-15 00:30:00,53.4305,-36.655,64.795118298,45.4405,-6.565,45.9122888261,7.99,-30.09,31.1327512437,92.4,54.3205,26.415,60.4025574396,45.4405,-6.565,45.9122888261,8.88,32.98,34.1545721683,134.31
2019-11-15 01:00:00,54.185,-36.596,65.3856363508,47.635,-6.7059999999999995,48.1047155797,6.55,-29.89,30.5992581609,92.4,54.975,26.364,60.9697557892,47.635,-6.7059999999999995,48.1047155797,7.34,33.07,33.874776752,134.18
2019-11-15 01:30:00,54.5995,-35.9315,65.3619009248,50.8295,-7.4015,51.3655553119,3.77,-28.53,28.7780089652,92.4,55.2295,26.8785,61.4227273287,50.8295,-7.4015,51.3655553119,4.4,34.28,34.5612268301,133.98
2019-11-15 02:00:00,54.0955,-36.5515,65.2865627254,50.3855,-7.7215,50.9737204106,3.71,-28.83,29.0677312496,92.4,54.7155,26.6985,60.881818653,50.3855,-7.7215,50.9737204106,4.33,34.42,34.6912856493,134.51
2019-11-15 02:30:00,53.789,-36.5385,65.0255219375,51.069,-7.8885000000000005,51.6746668422,2.7199999999999998,-28.65,28.7788272867,92.4,54.379,27.1015,60.7582664602,51.069,-7.8885000000000005,51.6746668422,3.31,34.99,35.1462117447,134.81
2019-11-15 03:00:00,53.6805,-36.0815,64.6797551209,53.3905,-8.1615,54.0106986855,0.29,-27.92,27.9215060482,92.4,54.0905,27.4185,60.6428588747,53.3905,-8.1615,54.0106986855,0.7000000000000001,35.58,35.5868852248,134.67
2019-11-15 03:30:00,52.3475,-37.0515,64.1332550905,47.7275,-7.1115,48.2544058973,4.62,-29.94,30.29435591,92.4,53.0575,26.7785,59.4321997616,47.7275,-7.1115,48.2544058973,5.33,33.89,34.3065737141,135.08
2019-11-15 04:00:00,49.1925,-37.3775,61.7817089639,41.0925,-5.9875,41.5264218601,8.1,-31.39,32.4182371513,92.4,50.0925,26.6725,56.7510423913,41.0925,-5.9875,41.5264218601,9.0,32.66,33.8773611723,135.32
2019-11-15 04:30:00,48.8125,-37.5015,61.5550376371,39.1925,-5.6315,39.5950230269,9.62,-31.87,33.2902583348,92.4,49.8225,26.4985,56.4309490307,39.1925,-5.6315,39.5950230269,10.63,32.13,33.8427806186,135.32
2019-11-15 05:00:00,50.772,-37.358,63.0350390497,42.332,-6.128,42.773246404700004,8.44,-31.23,32.3503709407,92.4,51.682,26.452,58.0580522236,42.332,-6.128,42.773246404700004,9.35,32.58,33.8951161674,135.01
2019-11-15 05:30:00,51.821,-37.282,63.8385742714,43.211,-6.442,43.688555538,8.61,-30.84,32.0193332223,92.4,52.771,26.478,59.0411968459,43.211,-6.442,43.688555538,9.56,32.92,34.2800233372,135.06
2019-11-15 06:00:00,51.185,-37.514,63.4602585954,39.445,-5.684,39.8524262875,11.74,-31.83,33.9260445676,92.4,52.315,26.526,58.6556723685,39.445,-5.684,39.8524262875,12.87,32.21,34.6860346537,135.34
2019-11-15 06:30:00,50.9215,-36.42,62.6052359012,33.5415,-4.12,33.7935884784,17.38,-32.3,36.6790730526,92.4,52.3915,26.96,58.9212259907,33.5415,-4.12,33.7935884784,18.85,31.08,36.3495378237,134.57
2019-11-15 07:00:00,53.084,-35.563,63.8955242955,33.294,-3.743,33.5037383735,19.79,-31.82,37.4720762702,92.4,54.684,27.427,61.1766310367,33.294,-3.743,33.5037383735,21.39,31.17,37.8034522233,134.18
2019-11-15 07:30:00,57.279,-34.303,66.7651080281,37.229,-4.173,37.4621458275,20.05,-30.13,36.1914271617,92.4,58.889,28.207,65.2958587508,37.229,-4.173,37.4621458275,21.66,32.38,38.9566425658,133.46
2019-11-15 08:00:00,59.522,-33.05,68.0820900384,36.702,-4.1,36.9302965599,22.82,-28.95,36.862649118,92.4,61.292,28.9,67.7637016698,36.702,-4.1,36.9302965599,24.59,33.0,41.1541990567,132.87
2019-11-15 08:30:00,59.6685,-32.1835,67.7945983431,34.1285,-3.3235,34.2899426144,25.54,-28.86,38.5381784728,92.4,61.5885,29.5465,68.3091428324,34.1285,-3.3235,34.2899426144,27.46,32.87,42.8309292451,132.58
2019-11-15 09:00:00,60.302,-31.563,68.0628692681,36.242,-3.033,36.3686905593,24.06,-28.53,37.3208319843,92.4,62.132,30.147,69.0595904491,36.242,-3.033,36.3686905593,25.89,33.18,42.0856804626,132.53
2019-11-15 09:30:00,62.876,-31.2445,70.2111825584,40.376,-4.0645,40.5800632854,22.5,-27.18,35.284591538,92.4,64.606,30.3155,71.3650108684,40.376,-4.0645,40.5800632854,24.23,34.38,42.0604006163,132.43
2019-11-15 10:00:00,62.0985,-31.331,69.5546926041,40.9285,-4.781,41.2067964449,21.17,-26.55,33.9569050415,92.4,63.7585,30.229,70.5615955265,40.9285,-4.781,41.2067964449,22.83,35.01,41.7960404823,132.38
2019-11-15 10:30:00,60.5885,-31.3995,68.2414458559,36.4485,-4.4995,36.7251773651,24.14,-26.9,36.1434586059,92.4,62.4085,30.4705,69.4497821631,36.4485,-4.4995,36.7251773651,25.96,34.97,43.5525257591,132.6
2019-11-15 11:00:00,61.701,-31.1225,69.1058854748,37.891,-4.4725,38.1540448347,23.81,-26.65,35.7370759856,92.4,63.521,30.5975,70.5062014808,37.891,-4.4725,38.1540448347,25.63,35.07,43.4373318702,132.43
2019-11-15 11:30:00,62.6205,-31.303,70.0086053943,37.9505,-4.353,38.1993332304,24.67,-26.95,36.5364393449,92.4,64.4805,30.397,71.2861311143,37.9505,-4.353,38.1993332304,26.53,34.75,43.7195997237,132.53
2019-11-15 12:00:00,62.881,-31.3855,70.278515716,38.451,-4.1455,38.6738228166,24.43,-27.24,36.5901967745,92.4,64.731,30.5345,71.5713493742,38.451,-4.1455,38.6738228166,26.28,34.68,43.5125361247,132.76
2019-11-15 12:30:00,64.6225,-31.4145,71.8535894476,43.1125,-4.9145,43.3917038903,21.51,-26.5,34.1310723535,92.4,66.2925,30.5555,72.9954391486,43.1125,-4.9145,43.3917038903,23.18,35.47,42.3725536167,132.81
2019-11-15 13:00:00,64.8495,-31.491,72.0911973215,46.0195,-5.711,46.3725123457,18.83,-25.78,31.9245563791,92.4,66.3695,30.559,73.0668393408,46.0195,-5.711,46.3725123457,20.35,36.27,41.5888855345,132.85
2019-11-15 13:30:00,63.84,-32.228,71.5135622382,46.26,-6.228,46.6773562233,17.58,-26.0,31.3856081668,92.4,65.29,29.862,71.795007793,46.26,-6.228,46.6773562233,19.03,36.09,40.7998651959,132.91
2019-11-15 14:00:00,63.9815,-32.313,71.6781857419,46.2315,-6.093,46.6312796441,17.75,-26.22,31.6630841833,92.4,65.4515,29.727,71.8859748578,46.2315,-6.093,46.6312796441,19.22,35.82,40.6507170908,132.95
2019-11-15 14:30:00,64.2825,-31.676,71.663161961,47.4525,-6.246,47.8618038967,16.83,-25.43,30.4948159529,92.4,65.6925,29.914,72.182767696,47.4525,-6.246,47.8618038967,18.24,36.16,40.4999160493,132.36
2019-11-15 15:00:00,64.9935,-31.982,72.4362020419,47.8135,-5.432,48.1210702941,17.18,-26.55,31.623644635,92.4,66.4535,29.558,72.7306195921,47.8135,-5.432,48.1210702941,18.64,34.99,39.6452985863,132.4
2019-11-15 15:30:00,66.264,-32.0555,73.6102762952,49.004,-5.9055,49.3585549449,17.26,-26.15,31.3325725085,92.4,67.714,29.1345,73.7157031185,49.004,-5.9055,49.3585549449,18.71,35.04,39.7223576843,132.06
2019-11-15 16:00:00,65.6425,-31.7585,72.9214654851,46.8525,-6.7085,47.330336239,18.79,-25.05,31.3140000639,92.4,67.1625,29.2015,73.2361181966,46.8525,-6.7085,47.330336239,20.31,35.91,41.2555959841,131.61
2019-11-15 16:30:00,62.4495,-31.6165,69.9967365132,43.0995,-6.6465,43.6089768568,19.35,-24.97,31.5899256093,92.4,64.0195,29.4435,70.4657084865,43.0995,-6.6465,43.6089768568,20.92,36.09,41.7149193934,131.75
2019-11-15 17:00:00,65.908,-31.5365,73.0644598711,43.558,-6.9965,44.1163277739,22.35,-24.54,33.1923801497,92.4,67.628,29.1435,73.6402741457,43.558,-6.9965,44.1163277739,24.07,36.14,43.4219357007,131.27
2019-11-15 17:30:00,66.9955,-31.702,74.1175675818,42.9255,-7.782,43.6251999909,24.07,-23.92,33.9342201914,92.4,68.8155,28.938,74.6524003917,42.9255,-7.782,43.6251999909,25.89,36.72,44.9293946098,131.27
2019-11-15 18:00:00,67.186,-31.572,74.2344244943,48.056,-8.082,48.7308717345,19.13,-23.49,30.2941743575,92.4,68.696,29.128,74.616223437,48.056,-8.082,48.7308717345,20.64,37.21,42.5510716669,131.27
2019-11-15 18:30:00,68.372,-31.391,75.2338040046,51.612,-9.231,52.4310013732,16.76,-22.16,27.7842257405,92.4,69.742,29.459,75.7085150099,51.612,-9.231,52.4310013732,18.13,38.69,42.7271927465,131.36
2019-11-15 19:00:00,68.6825,-31.203,75.4381403221,54.7725,-10.023,55.6820194071,13.91,-21.18,25.3393074096,92.4,69.8625,29.397,75.7954650045,54.7725,-10.023,55.6820194071,15.09,39.42,42.2095309142,131.18
2019-11-15 19:30:00,67.6915,-32.0595,74.8996042213,55.5915,-9.2195,56.35081235,12.1,-22.84,25.8471584512,92.4,68.8115,28.9005,74.6341840747,55.5915,-9.2195,56.35081235,13.22,38.12,40.3472774794,131.63
2019-11-15 20:00:00,68.4965,-32.357,75.7545111611,51.1965,-9.307,52.0355826454,17.3,-23.05,28.8200017349,92.4,69.9465,28.303,75.4557663221,51.1965,-9.307,52.0355826454,18.75,37.61,42.0246903617,131.28
2019-11-15 20:30:00,68.141,-32.3855,75.4454537481,51.621,-9.2555,52.4441790979,16.52,-23.13,28.423710173,92.4,69.531,28.0645,74.9811717783,51.621,-9.2555,52.4441790979,17.91,37.32,41.3950540524,130.99
2019-11-15 21:00:00,66.8655,-32.8495,74.4988908676,52.1655,-9.1495,52.9618045435,14.7,-23.7,27.8887073921,92.4,68.1655,27.7405,73.593958519,52.1655,-9.1495,52.9618045435,16.0,36.89,40.2103481706,131.17
2019-11-15 21:30:00,65.197,-33.3505,73.2318554951,51.737,-8.9905,52.512343875,13.46,-24.36,27.8312989276,92.4,66.427,27.4495,71.8750400296,51.737,-8.9905,52.512343875,14.69,36.44,39.2895622271,131.43
2019-11-15 22:00:00,64.3065,-33.699,72.6012984956,51.9165,-9.139,52.7147445526,12.39,-24.56,27.5082842068,92.4,65.4565,27.271,70.910230808,51.9165,-9.139,52.7147445526,13.54,36.41,38.8461027646,131.7
2019-11-15 22:30:00,61.156,-33.9655,69.9550679097,55.616,-8.8255,56.3118895638,5.54,-25.14,25.743177737,92.4,61.896,27.4045,67.6913689938,55.616,-8.8255,56.3118895638,6.28,36.23,36.7702502031,132.31
2019-11-15 23:00:00,55.3045,-35.158,65.5337522522,50.1845,-7.948,50.8099866586,5.12,-27.21,27.687515237,92.4,56.0445,26.632,62.0503779541,50.1845,-7.948,50.8099866586,5.86,34.58,35.0730095658,132.78
2019-11-15 23:30:00,53.062,-36.333,64.3091185836,46.632,-7.6530000000000005,47.2558126901,6.43,-28.68,29.3919597849,92.4,53.892,26.467,60.0404010063,46.632,-7.6530000000000005,47.2558126901,7.26,34.12,34.8838357983,134.0
2019-11-16 00:00:00,53.49,-36.5245,64.7705118109,44.84,-6.0745,45.2495872937,8.65,-30.45,31.6547784702,92.4,54.48,26.5855,60.6206170395,44.84,-6.0745,45.2495872937,9.64,32.66,34.0529763751,134.28
2019-11-16 00:30:00,52.2525,-36.3635,63.6602536007,42.5225,-5.6235,42.892735498,9.73,-30.74,32.2431465586,92.4,53.2925,26.8665,59.6816502662,42.5225,-5.6235,42.892735498,10.77,32.49,34.2285407226,134.5
2019-11-16 01:00:00,54.208,-36.286,65.2317488651,46.388,-6.396,46.826865793,7.82,-29.89,30.8960272527,92.4,55.148,26.844,61.3343479626,46.388,-6.396,46.826865793,8.76,33.24,34.3749210908,134.29
2019-11-16 01:30:00,53.992,-36.862,65.3754013984,43.332,-6.042,43.7512055605,10.66,-30.82,32.6114703747,92.4,55.052,25.738,60.7714352965,43.332,-6.042,43.7512055605,11.72,31.78,33.8722128005,133.64
2019-11-16 02:00:00,54.0605,-36.8275,65.4125554959,43.5105,-6.2675,43.9595856043,10.55,-30.56,32.3298020408,92.4,55.1605,25.6225,60.820993633,43.5105,-6.2675,43.9595856043,11.65,31.89,33.9513563794,133.64
2019-11-16 02:30:00,51.282,-37.011,63.2428465915,38.342,-5.741,38.7694215201,12.94,-31.27,33.8416385537,92.4,52.512,25.809,58.5116622991,38.342,-5.741,38.7694215201,14.17,31.55,34.5860000578,134.14
2019-11-16 03:00:00,47.1085,-37.145,59.9913476866,38.1685,-6.445,38.7088157562,8.94,-30.7,31.9752028922,92.4,48.1085,25.585,54.4887144026,38.1685,-6.445,38.7088157562,9.94,32.03,33.5369124995,133.98
2019-11-16 03:30:00,49.8275,-37.133,62.1420907699,45.0175,-7.943,45.7128707833,4.8100000000000005,-29.19,29.5836475101,92.4,50.5675,25.897,56.8130853347,45.0175,-7.943,45.7128707833,5.55,33.84,34.2920996732,134.27
2019-11-16 04:00:00,50.8385,-36.4145,62.534541595,48.8285,-8.9045,49.6337841848,2.01,-27.51,27.5833319235,92.4,51.3785,26.4655,57.7942294048,48.8285,-8.9045,49.6337841848,2.55,35.37,35.4618019847,134.1
2019-11-16 04:30:00,49.207,-36.9535,61.5377121061,45.277,-8.1635,46.0070588198,3.93,-28.79,29.0569957153,92.4,49.887,26.1365,56.3189968061,45.277,-8.1635,46.0070588198,4.61,34.3,34.6084108274,134.4
2019-11-16 05:00:00,48.1055,-36.5875,60.4382683943,44.4355,-8.0075,45.1512316166,3.67,-28.58,28.8146716101,92.4,48.7555,26.4125,55.4501482099,44.4355,-8.0075,45.1512316166,4.32,34.42,34.6900389161,134.23
2019-11-16 05:30:00,48.17,-37.009,60.7454935036,37.18,-6.319,37.7131563383,10.99,-30.69,32.5984079366,92.4,49.27,26.291,55.8457660078,37.18,-6.319,37.7131563383,12.09,32.61,34.7790195376,134.51
2019-11-16 06:00:00,46.9855,-37.068,59.8470870991,30.9455,-4.178,31.2262654547,16.04,-32.89,36.5928094029,92.4,48.4055,26.152,55.018356339,30.9455,-4.178,31.2262654547,17.46,30.33,34.9965784042,134.56
2019-11-16 06:30:00,47.834,-36.4895,60.1629052345,32.304,-3.9195,32.5409111159,15.53,-32.57,36.0830403375,92.4,49.234,25.9505,55.6544266546,32.304,-3.9195,32.5409111159,16.93,29.87,34.3342656831,133.71
2019-11-16 07:00:00,47.4355,-36.0885,59.6029067454,27.9955,-3.0385,28.1599094903,19.44,-33.05,38.3433970848,92.4,49.0655,26.4815,55.75565561,27.9955,-3.0385,28.1599094903,21.07,29.52,36.2681030659,133.81
2019-11-16 07:30:00,48.5685,-35.242,60.0074808357,27.8885,-2.672,28.0162098837,20.68,-32.57,38.5806596626,92.4,50.2585,26.438,56.7880679919,27.8885,-2.672,28.0162098837,22.37,29.11,36.712518301,132.92
2019-11-16 08:00:00,49.2715,-35.1555,60.5275961236,27.2315,-2.8355,27.3787262761,22.04,-32.32,39.11961145,92.4,51.0615,26.924500000000002,57.7252586179,27.2315,-2.8355,27.3787262761,23.83,29.76,38.1251426227,133.31
2019-11-16 08:30:00,50.529,-34.2955,61.0684956524,25.229,-2.3855,25.3415281948,25.3,-31.91,40.7226976022,92.4,52.499,27.5745,59.3000678857,25.229,-2.3855,25.3415281948,27.27,29.96,40.5123993365,132.97
2019-11-16 09:00:00,52.054,-33.582,61.9465062776,24.574,-2.022,24.6570468629,27.48,-31.56,41.8471504406,92.4,54.144,27.848,60.8858262652,24.574,-2.022,24.6570468629,29.57,29.87,42.0309623968,132.57
2019-11-16 09:30:00,53.0835,-33.175,62.5974328327,24.1735,-1.745,24.2364008724,28.91,-31.43,42.7040162046,92.4,55.2735,28.155,62.031152071,24.1735,-1.745,24.2364008724,31.1,29.9,43.1418590235,132.43
2019-11-16 10:00:00,53.779,-32.99,63.0913697822,24.509,-1.69,24.567197255700002,29.27,-31.3,42.8535051075,92.4,55.969,28.4,62.7621618573,24.509,-1.69,24.567197255700002,31.46,30.09,43.5332022714,132.47
2019-11-16 10:30:00,50.4865,-32.965,60.2957536419,25.2865,-2.205,25.3824566827,25.2,-30.76,39.7645269053,92.4,52.4465,28.415,59.6493720608,25.2865,-2.205,25.3824566827,27.16,30.62,40.9298179815,132.47
2019-11-16 11:00:00,49.1415,-32.766,59.0635063152,26.4415,-2.006,26.5174840106,22.7,-30.76,38.2291459491,92.4,50.9315,28.734,58.4778628906,26.4415,-2.006,26.5174840106,24.49,30.74,39.3027696225,132.69
2019-11-16 11:30:00,50.662,-32.6165,60.2534174653,26.182,-1.8565,26.2477373549,24.48,-30.76,39.3121864057,92.4,52.572,28.7435,59.9166418973,26.182,-1.8565,26.2477373549,26.39,30.6,40.4078222625,132.47
2019-11-16 12:00:00,53.394,-32.74,62.6324742925,25.854,-1.12,25.8782479314,27.54,-31.62,41.9318017738,92.4,55.484,28.85,62.5363634696,25.854,-1.12,25.8782479314,29.63,29.97,42.1442499043,132.69
2019-11-16 12:30:00,54.078,-32.8265,63.2614352212,24.148,-1.0365,24.1702345096,29.93,-31.79,43.6624438162,92.4,56.338,28.8335,63.2877631636,24.148,-1.0365,24.1702345096,32.19,29.87,43.913699457,132.79
2019-11-16 13:00:00,53.952,-33.04,63.2649974631,25.442,-1.1400000000000001,25.4675276382,28.51,-31.9,42.7835260351,92.4,56.132,28.89,63.1302900674,25.442,-1.1400000000000001,25.4675276382,30.69,30.03,42.93806004,133.04
2019-11-16 13:30:00,53.1425,-33.34,62.7350054296,25.8825,-1.6099999999999999,25.9325260291,27.26,-31.73,41.8318120573,92.4,55.2425,28.46,62.1426214948,25.8825,-1.6099999999999999,25.9325260291,29.36,30.07,42.0263548265,132.91
2019-11-16 14:00:00,52.7895,-33.4675,62.5044387744,27.1095,-1.7675,27.1670581127,25.68,-31.7,40.796475338,92.4,54.7995,28.2825,61.6675360826,27.1095,-1.7675,27.1670581127,27.69,30.05,40.8624350718,132.85
2019-11-16 14:30:00,52.455,-33.71,62.3529560246,26.755,-1.77,26.8134840146,25.7,-31.94,40.9957753921,92.4,54.455,28.27,61.3558467059,26.755,-1.77,26.8134840146,27.7,30.04,40.8618599675,133.07
2019-11-16 15:00:00,52.502,-33.764,62.4216925435,23.302,-1.284,23.3373490354,29.2,-32.48,43.6759705101,92.4,54.722,28.056,61.4950113424,23.302,-1.284,23.3373490354,31.42,29.34,42.9889753309,133.02
2019-11-16 15:30:00,53.202,-33.843,63.05395668,24.392,-1.653,24.4479461919,28.81,-32.19,43.1996782395,92.4,55.412,27.937,62.0561496791,24.392,-1.653,24.4479461919,31.02,29.59,42.8696687648,132.92
2019-11-16 16:00:00,53.588,-33.758,63.3346375059,23.618,-1.888,23.6933422716,29.97,-31.87,43.7481176738,92.4,55.878,27.982,62.4927452429,23.618,-1.888,23.6933422716,32.26,29.87,43.9650372455,132.92
2019-11-16 16:30:00,54.581,-33.5085,64.0461172379,22.821,-1.9185,22.9014995852,31.76,-31.59,44.7953758774,92.4,56.971,28.0915,63.5202897762,22.821,-1.9185,22.9014995852,34.15,30.01,45.4623206623,132.73
2019-11-16 17:00:00,56.6155,-32.8785,65.4699213571,22.735500000000002,-1.7685,22.8041784,33.88,-31.11,45.9965922651,92.4,59.1255,28.3115,65.5542964458,22.735500000000002,-1.7685,22.8041784,36.39,30.08,47.2126942675,132.28
2019-11-16 17:30:00,57.277,-32.502,65.8561670081,23.207,-1.302,23.2434948534,34.07,-31.2,46.1974555576,92.4,59.807,28.558,66.2754601116,23.207,-1.302,23.2434948534,36.6,29.86,47.2353638707,132.11
2019-11-16 18:00:00,57.3445,-32.836,66.0802131977,23.7845,-1.336,23.8219927011,33.56,-31.5,46.0274222611,92.4,59.8545,28.414,66.2564454695,23.7845,-1.336,23.8219927011,36.07,29.75,46.7558274443,132.37
2019-11-16 18:30:00,56.932,-33.061,65.8352667269,22.882,-1.681,22.9436632864,34.05,-31.38,46.304501941,92.4,59.462,28.099,65.7668856264,22.882,-1.681,22.9436632864,36.58,29.78,47.1693205378,132.37
2019-11-16 19:00:00,55.8665,-33.2775,65.0265932408,22.6565,-1.9875,22.7435078319,33.21,-31.29,45.6285897218,92.4,58.3465,28.0825,64.7529216986,22.6565,-1.9875,22.7435078319,35.69,30.07,46.6688439968,132.37
2019-11-16 19:30:00,54.868,-33.6155,64.3467113709,22.518,-2.0355,22.609811681,32.35,-31.58,45.2086153294,92.4,57.298,27.8845,63.7228855612,22.518,-2.0355,22.609811681,34.78,29.92,45.8786965813,132.62
2019-11-16 20:00:00,53.806,-33.706,63.4915748112,22.336,-1.5859999999999999,22.3922373156,31.47,-32.12,44.9672692077,92.4,56.196,27.974,62.7736815234,22.336,-1.5859999999999999,22.3922373156,33.86,29.56,44.9476717973,132.95
2019-11-16 20:30:00,53.674,-33.91,63.4884743556,22.374,-1.4,22.4177580503,31.3,-32.51,45.1285951476,92.4,56.054,27.93,62.6269575822,22.374,-1.4,22.4177580503,33.68,29.33,44.6608475065,133.0
2019-11-16 21:00:00,52.824,-34.436,63.0572206175,22.454,-1.496,22.5037803935,30.37,-32.94,44.803800062,92.4,55.154,27.644,61.6940390313,22.454,-1.496,22.5037803935,32.7,29.14,43.7998812784,133.3
2019-11-16 21:30:00,51.72,-34.5805,62.2155075544,22.16,-1.0805,22.1863264253,29.56,-33.5,44.6771037557,92.4,53.99,27.6895,60.676424666,22.16,-1.0805,22.1863264253,31.83,28.77,42.9052654111,133.53
2019-11-16 22:00:00,50.921,-34.895,61.730132561,22.331,-1.065,22.3563813261,28.59,-33.83,44.2928549543,92.4,53.141,27.385,59.7821386871,22.331,-1.065,22.3563813261,30.81,28.45,41.9363636955,133.63
2019-11-16 22:30:00,50.1665,-35.64,61.5376902577,22.4465,-1.9,22.5267699027,27.72,-33.74,43.6667608141,92.4,52.3065,27.32,59.0114594147,22.4465,-1.9,22.5267699027,29.86,29.22,41.7783197364,134.25
2019-11-16 23:00:00,49.315,-35.8635,60.9767156975,22.015,-2.0235,22.1077990141,27.3,-33.84,43.4791398259,92.4,51.455,27.3865,58.2892563621,22.015,-2.0235,22.1077990141,29.44,29.41,41.6132394798,134.54
2019-11-16 23:30:00,48.306,-36.043,60.2707846722,22.506,-1.2730000000000001,22.5419734052,25.8,-34.77,43.2965691481,92.4,50.356,27.077,57.1742132871,22.506,-1.2730000000000001,22.5419734052,27.85,28.35,39.740973818,134.48
2019-11-17 00:00:00,47.201,-36.3795,59.5936441347,23.081,-1.5995,23.1363558334,24.12,-34.78,42.3252028938,92.4,49.151,26.6005,55.8874529859,23.081,-1.5995,23.1363558334,26.07,28.2,38.4042302357,134.31
2019-11-17 00:30:00,47.119,-36.3345,59.5012273088,24.029,-1.1345,24.05576711,23.09,-35.2,42.0973645256,92.4,48.999,26.6255,55.7657533909,24.029,-1.1345,24.05576711,24.97,27.76,37.3378962985,134.42
2019-11-17 01:00:00,47.3605,-36.373,59.7160957301,23.9905,-1.183,24.0196498569,23.37,-35.19,42.2432598174,92.4,49.2705,26.547,55.9671812695,23.9905,-1.183,24.0196498569,25.28,27.73,37.5237431502,134.33
2019-11-17 01:30:00,46.997,-36.3625,59.4217924271,23.487,-1.2625,23.5209071945,23.51,-35.1,42.246066089,92.4,48.907,26.5075,55.628609593,23.487,-1.2625,23.5209071945,25.42,27.77,37.6476997969,134.33
2019-11-17 02:00:00,46.492,-36.4565,59.0811514465,23.232,-1.2565,23.2659540155,23.26,-35.2,42.1908473487,92.4,48.392,26.5235,55.1840712185,23.232,-1.2565,23.2659540155,25.16,27.78,37.4800480256,134.51
2019-11-17 02:30:00,45.9905,-36.565,58.7547897218,23.5605,-1.165,23.5892853908,22.43,-35.4,41.9078143071,92.4,47.8405,26.535,54.7066692941,23.5605,-1.165,23.5892853908,24.28,27.7,36.8348802088,134.67
2019-11-17 03:00:00,45.5295,-36.6255,58.4325476126,23.4695,-1.3455,23.5080369342,22.06,-35.28,41.6091576459,92.4,47.3495,26.5045,54.2629124771,23.4695,-1.3455,23.5080369342,23.88,27.85,36.6861949512,134.67
2019-11-17 03:30:00,45.1525,-37.035,58.3981119665,24.5125,-2.055,24.5984894099,20.64,-34.98,40.6153911713,92.4,46.8925,25.995,53.6157307257,24.5125,-2.055,24.5984894099,22.38,28.05,35.8840758555,134.44
2019-11-17 04:00:00,45.054,-37.1245,58.3788610393,24.394,-2.2745,24.4998078819,20.66,-34.85,40.5136779372,92.4,46.784,25.9355,53.491988337,24.394,-2.2745,24.4998078819,22.39,28.21,36.0154994412,134.54
2019-11-17 04:30:00,44.8575,-37.243,58.302970381,24.5475,-2.513,24.6757963448,20.31,-34.73,40.232685717,92.4,46.5775,26.007,53.3462984213,24.5475,-2.513,24.6757963448,22.03,28.52,36.0376372699,134.79
2019-11-17 05:00:00,45.019,-37.481,58.5793113821,24.819,-2.9210000000000003,24.9902981575,20.2,-34.56,40.0304084416,92.4,46.729,26.199,53.5722600046,24.819,-2.9210000000000003,24.9902981575,21.91,29.12,36.4420430273,135.24
2019-11-17 05:30:00,45.329,-37.1635,58.6160726529,25.619,-2.4835000000000003,25.7390934815,19.71,-34.68,39.8896791163,92.4,47.009,25.9965,53.7183776119,25.619,-2.4835000000000003,25.7390934815,21.39,28.48,35.6180080858,134.64
2019-11-17 06:00:00,46.3345,-37.2075,59.4246072473,27.3445,-2.7875,27.4862117524,18.99,-34.42,39.3110226272,92.4,47.9745,25.9125,54.5253180321,27.3445,-2.7875,27.4862117524,20.63,28.7,35.3452528637,134.64
2019-11-17 06:30:00,48.098,-36.9895,60.6765252322,28.998,-3.1095,29.1642417054,19.1,-33.88,38.8929865143,92.4,49.728,26.0805,56.1521723912,28.998,-3.1095,29.1642417054,20.73,29.19,35.8020809451,134.5
2019-11-17 07:00:00,48.8515,-36.5905,61.0355121425,29.1415,-3.0105,29.2965890933,19.71,-33.58,38.937135231,92.4,50.5215,26.4495,57.0262922914,29.1415,-3.0105,29.2965890933,21.38,29.46,36.4004945021,134.41
2019-11-17 07:30:00,49.9165,-36.1205,61.6145071594,29.0365,-2.9605,29.1870329513,20.88,-33.16,39.1862220685,92.4,51.6465,26.6695,58.1259253045,29.0365,-2.9605,29.1870329513,22.61,29.63,37.2712892184,134.15
2019-11-17 08:00:00,51.414,-36.0715,62.8056725802,30.734,-3.2715,30.9076279946,20.68,-32.8,38.7750228885,92.4,53.154,26.8885,59.5679372503,30.734,-3.2715,30.9076279946,22.42,30.16,37.5803406052,134.24
2019-11-17 08:30:00,52.701,-35.3155,63.4395770891,31.751,-2.5455,31.8528738303,20.95,-32.77,38.8944134806,92.4,54.441,27.2945,60.9000181548,31.751,-2.5455,31.8528738303,22.69,29.84,37.4868203506,133.89
2019-11-17 09:00:00,53.71,-34.8445,64.0226778591,30.99,-2.4145,31.0839172282,22.72,-32.43,39.5967587057,92.4,55.55,27.5155,61.9911706637,30.99,-2.4145,31.0839172282,24.56,29.93,38.7169019938,133.57
2019-11-17 09:30:00,54.5455,-34.403,64.4885879769,29.8555,-2.453,29.9561027046,24.69,-31.95,40.3781946105,92.4,56.4855,27.837,62.972297713,29.8555,-2.453,29.9561027046,26.63,30.29,40.3316377054,133.34
2019-11-17 10:00:00,54.434,-33.894,64.1238145465,28.354,-1.764,28.4088192644,26.08,-32.13,41.3824032652,92.4,56.464,27.876,62.9702681589,28.354,-1.764,28.4088192644,28.11,29.64,40.8497454092,132.9
2019-11-17 10:30:00,54.6125,-33.5235,64.0808099863,27.2125,-1.3635,27.2466381137,27.4,-32.16,42.2495633114,92.4,56.7125,28.0765,63.2818892615,27.2125,-1.3635,27.2466381137,29.5,29.44,41.6768952778,132.72
2019-11-17 11:00:00,55.32,-33.3815,64.6113530446,26.67,-1.4015,26.706798802,28.65,-31.98,42.9364984599,92.4,57.51,28.4585,64.1660838937,26.67,-1.4015,26.706798802,30.84,29.86,42.9269752021,132.94
