Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-17 11:30:00,55.623,-33.3055,64.8318938428,27.553,-1.2155,27.579797846399998,28.07,-32.09,42.6344109846,92.4,57.783,28.3845,64.3782178167,27.553,-1.2155,27.579797846399998,30.23,29.6,42.3085440544,132.79
2019-11-17 12:00:00,56.0085,-33.123,65.069848634,27.8885,-1.433,27.9252917845,28.12,-31.69,42.3673282141,92.4,58.1485,28.337,64.6856523601,27.8885,-1.433,27.9252917845,30.26,29.77,42.4490341468,132.51
2019-11-17 12:30:00,56.531,-33.1185,65.5178525537,28.911,-1.6485,28.957960447,27.62,-31.47,41.8715332893,92.4,58.661,28.1715,65.0749286073,28.911,-1.6485,28.957960447,29.75,29.82,42.1223800372,132.3
2019-11-17 13:00:00,56.2295,-33.096,65.2464702973,28.3895,-1.526,28.4304833981,27.84,-31.57,42.0919291551,92.4,58.3595,28.094,64.7696230979,28.3895,-1.526,28.4304833981,29.97,29.62,42.1372198893,132.3
2019-11-17 13:30:00,55.3675,-33.2355,64.5767645249,27.2175,-1.3155000000000001,27.2492724031,28.15,-31.92,42.5594748558,92.4,57.5275,28.0045,63.9817573727,27.2175,-1.3155000000000001,27.2492724031,30.31,29.32,42.1705880917,132.37
2019-11-17 14:00:00,55.069,-33.7165,64.5708690762,27.959,-1.3765,27.9928639701,27.11,-32.34,42.1998542652,92.4,57.179,27.7735,63.5673292128,27.959,-1.3765,27.9928639701,29.22,29.15,41.2738524977,132.65
2019-11-17 14:30:00,55.4635,-34.159,65.1385992577,30.7335,-1.799,30.786107634,24.73,-32.36,40.7276625894,92.4,57.4235,27.571,63.6994379351,30.7335,-1.799,30.786107634,26.69,29.37,39.6856775172,132.94
2019-11-17 15:00:00,54.584,-34.204,64.4152673828,31.574,-0.704,31.5818475077,23.01,-33.5,40.6412364477,92.4,56.464,27.586,62.8424274833,31.574,-0.704,31.5818475077,24.89,28.29,37.6807138998,133.07
2019-11-17 15:30:00,54.6935,-34.181,64.4958890415,32.1735,-0.191,32.1740669367,22.52,-33.99,40.7734043219,92.4,56.5235,27.469,62.8446657502,32.1735,-0.191,32.1740669367,24.35,27.66,36.8510257659,132.9
2019-11-17 16:00:00,55.5345,-33.892,65.0595754232,34.6145,0.068,34.6145667928,20.92,-33.96,39.8864387982,92.4,57.2845,27.098,63.3704627113,34.6145,0.068,34.6145667928,22.67,27.03,35.2781773906,132.35
2019-11-17 16:30:00,57.693,-33.6825,66.8056364033,35.123,-0.3225,35.1244805691,22.57,-33.36,40.2777171647,92.4,59.543,27.0775,65.4107013817,35.123,-0.3225,35.1244805691,24.42,27.4,36.7028118814,132.0
2019-11-17 17:00:00,59.1685,-32.8035,67.6533887141,37.5585,0.20650000000000002,37.5590676735,21.61,-33.01,39.4544319437,92.4,60.9585,27.6165,66.9224162333,37.5585,0.20650000000000002,37.5590676735,23.4,27.41,36.0398127076,131.5
2019-11-17 17:30:00,60.9235,-32.789,69.1866415809,40.2635,-0.219,40.2640955847,20.66,-32.57,38.5699429608,92.4,62.6635,27.671,68.5010837378,40.2635,-0.219,40.2640955847,22.4,27.89,35.7716661619,131.62
2019-11-17 18:00:00,63.159,-32.8985,71.2135561761,46.279,-1.1885,46.2942585344,16.88,-31.71,35.9229522729,92.4,64.669,27.4415,70.250377104,46.279,-1.1885,46.2942585344,18.39,28.63,34.0274741937,131.51
2019-11-17 18:30:00,62.819,-33.3945,71.1436532043,46.809,-1.1844999999999999,46.8239844658,16.01,-32.21,35.969489849,92.4,64.269,27.2755,69.8173134777,46.809,-1.1844999999999999,46.8239844658,17.46,28.46,33.388968238,131.94
2019-11-17 19:00:00,60.998,-33.3255,69.5078769223,45.178,-1.2455,45.1951651645,15.82,-32.08,35.7686846278,92.4,62.438,27.2545,68.1271723635,45.178,-1.2455,45.1951651645,17.26,28.5,33.3190275969,131.73
2019-11-17 19:30:00,61.0765,-33.5995,69.7084302829,45.2165,-1.8195000000000001,45.2530932921,15.86,-31.78,35.5177138904,92.4,62.5165,27.2805,68.2095187822,45.2165,-1.8195000000000001,45.2530932921,17.3,29.1,33.8540987179,132.05
2019-11-17 20:00:00,60.897,-34.1385,69.8131921004,46.237,-2.4085,46.2996872695,14.66,-31.73,34.952946943,92.4,62.277,26.8615,67.8230411531,46.237,-2.4085,46.2996872695,16.04,29.27,33.3768557537,132.27
2019-11-17 20:30:00,60.66,-34.2505,69.6615557553,49.14,-2.9705,49.2297010985,11.52,-31.28,33.3338986619,92.4,61.85,26.7095,67.3707643585,49.14,-2.9705,49.2297010985,12.71,29.68,32.2869400842,132.19
2019-11-17 21:00:00,61.082,-34.548,70.1753163726,50.662,-3.918,50.8132755095,10.42,-30.63,32.3538761202,92.4,62.192,26.652,67.662204871,50.662,-3.918,50.8132755095,11.53,30.57,32.6720951272,132.42
2019-11-17 21:30:00,58.647,-35.0025,68.2982109228,47.497,-3.6525,47.637230873,11.15,-31.35,33.2737884828,92.4,59.797,26.2975,65.3241128164,47.497,-3.6525,47.637230873,12.3,29.95,32.3773454749,132.55
2019-11-17 22:00:00,57.706,-35.6135,67.8107942606,47.496,-4.1935,47.6807661248,10.21,-31.42,33.0372592689,92.4,58.806,26.4565,64.4832693669,47.496,-4.1935,47.6807661248,11.31,30.65,32.6701484539,133.33
2019-11-17 22:30:00,56.27,-35.7925,66.6889492813,46.97,-4.1025,47.1488218967,9.3,-31.69,33.0264454642,92.4,57.32,26.3075,63.068747857,46.97,-4.1025,47.1488218967,10.35,30.41,32.1230540267,133.33
2019-11-17 23:00:00,53.962,-35.8205,64.7688633855,44.812,-3.9105,44.9823004553,9.15,-31.91,33.1959425231,92.4,54.992,26.1995,60.9141515926,44.812,-3.9105,44.9823004553,10.18,30.11,31.7843436302,133.24
2019-11-17 23:30:00,52.6515,-36.201,63.8959533402,41.8615,-3.461,42.0043295774,10.79,-32.74,34.4721873399,92.4,53.8015,26.039,59.7714892173,41.8615,-3.461,42.0043295774,11.94,29.5,31.8247325205,133.57
2019-11-18 00:00:00,51.6375,-37.0805,63.5719661997,41.3475,-2.8805,41.4477144907,10.29,-34.2,35.7144802566,92.4,52.7575,26.2995,58.9492791008,41.3475,-2.8805,41.4477144907,11.41,29.18,31.3314618235,134.86
2019-11-18 00:30:00,53.188,-37.348,64.9910489837,43.988,-3.368,44.1167492909,9.2,-33.98,35.2034146071,92.4,54.228,25.792,60.049173583,43.988,-3.368,44.1167492909,10.24,29.16,30.9057146819,134.67
2019-11-18 01:00:00,53.7705,-36.9975,65.2693011798,46.7205,-4.0775,46.8980929943,7.05,-32.92,33.6664358078,92.4,54.7005,26.2325,60.6653835107,46.7205,-4.0775,46.8980929943,7.98,30.31,31.3428859552,134.75
2019-11-18 01:30:00,51.598,-36.612,63.2676232207,44.248,-3.452,44.382449324,7.35,-33.16,33.9648067858,92.4,52.528,26.328,58.7567389156,44.248,-3.452,44.382449324,8.28,29.78,30.9096554494,134.47
2019-11-18 02:00:00,48.442,-37.1235,61.0309889831,34.782,-2.3135,34.8588554925,13.66,-34.81,37.3942736258,92.4,49.752,26.2165,56.2366995498,34.782,-2.3135,34.8588554925,14.97,28.53,32.2189664639,134.98
2019-11-18 02:30:00,48.3835,-37.284,61.0824011336,36.4935,-2.634,36.5884339409,11.89,-34.65,36.6332444646,92.4,49.5935,26.066,56.0263473577,36.4935,-2.634,36.5884339409,13.1,28.7,31.5483755525,134.98
2019-11-18 03:00:00,48.468,-37.7035,61.4060333864,33.848,-2.7835,33.9622581147,14.62,-34.92,37.8569782207,92.4,49.838,26.1265,56.2709538417,33.848,-2.7835,33.9622581147,15.99,28.91,33.0373758038,135.5
2019-11-18 03:30:00,47.194,-37.685,60.3939803374,31.424,-2.475,31.5213166127,15.77,-35.21,38.5802669768,92.4,48.634,26.335,55.3064027125,31.424,-2.475,31.5213166127,17.21,28.81,33.5589064184,135.62
2019-11-18 04:00:00,50.2805,-38.106,63.0887939039,37.8805,-4.146,38.1067132701,12.4,-33.96,36.1530303018,92.4,51.5205,26.124,57.7652602889,37.8805,-4.146,38.1067132701,13.64,30.27,33.2012424466,135.8
2019-11-18 04:30:00,52.477,-38.164,64.887028172,41.977,-4.904,42.2624862615,10.5,-33.26,34.8780389357,92.4,53.597,25.846,59.5033959115,41.977,-4.904,42.2624862615,11.62,30.75,32.8722816367,135.48
2019-11-18 05:00:00,53.7415,-38.123,65.8901506392,43.7015,-5.183,44.0077787584,10.04,-32.94,34.4361031477,92.4,54.8315,25.917,60.6480360873,43.7015,-5.183,44.0077787584,11.13,31.1,33.0316045629,135.56
2019-11-18 05:30:00,52.084,-37.5035,64.1814269727,39.234,-4.0135,39.4387491973,12.85,-33.49,35.8706370169,92.4,53.344,25.9765,59.3326292039,39.234,-4.0135,39.4387491973,14.11,29.99,33.1435091685,134.88
2019-11-18 06:00:00,51.5885,-36.9285,63.4435768577,36.4385,-3.3785,36.5947884883,15.15,-33.55,36.8120224927,92.4,52.9685,26.3515,59.1613348776,36.4385,-3.3785,36.5947884883,16.53,29.73,34.0163754683,134.59
2019-11-18 06:30:00,52.9385,-35.6205,63.8067770891,32.8885,-2.6405000000000003,32.9943278837,20.05,-32.98,38.5964104549,92.4,54.5985,27.0795,60.9450204898,32.8885,-2.6405000000000003,32.9943278837,21.71,29.72,36.8049249422,133.91
2019-11-18 07:00:00,55.2965,-34.5045,65.1787038265,31.0465,-2.6545,31.1597742691,24.25,-31.85,40.0310504484,92.4,57.2065,28.1455,63.7554139858,31.0465,-2.6545,31.1597742691,26.16,30.8,40.41021653,133.74
2019-11-18 07:30:00,58.858,-33.4825,67.7151531804,31.138,-2.7525,31.2594193844,27.72,-30.73,41.3851579676,92.4,60.968,28.7375,67.4013421992,31.138,-2.7525,31.2594193844,29.83,31.49,43.3756729054,133.15
2019-11-18 08:00:00,60.764,-32.4135,68.8687060881,30.084,-2.7735000000000003,30.2115765602,30.68,-29.64,42.6590201481,92.4,63.034,29.2665,69.4968573264,30.084,-2.7735000000000003,30.2115765602,32.95,32.04,45.9593744518,132.54
2019-11-18 08:30:00,61.317,-31.747,69.0481462315,29.287,-3.087,29.4492434198,32.03,-28.66,42.9804199607,92.4,63.677,29.843,70.3232890158,29.287,-3.087,29.4492434198,34.39,32.93,47.6136220004,132.38
2019-11-18 09:00:00,57.497,-31.038,65.339593303,29.747,-3.158,29.9141600751,27.75,-27.88,39.3364576443,92.4,59.557,30.312,66.8270423781,29.747,-3.158,29.9141600751,29.81,33.47,44.820497543,132.17
2019-11-18 09:30:00,58.557,-30.892,66.2060262589,31.347,-3.542,31.5464763959,27.21,-27.35,38.579872991,92.4,60.577,30.568,67.8526016671,31.347,-3.542,31.5464763959,29.23,34.11,44.9208748802,132.25
2019-11-18 10:00:00,58.64,-30.7185,66.1987601262,31.51,-3.7185,31.7286517559,27.13,-27.0,38.2758004488,92.4,60.65,30.5415,67.905859263,31.51,-3.7185,31.7286517559,29.14,34.26,44.9765183179,132.14
2019-11-18 10:30:00,58.3675,-30.737,65.9661142197,32.6375,-3.907,32.8705195464,25.73,-26.83,37.17367079,92.4,60.2875,30.623,67.6191598975,32.6375,-3.907,32.8705195464,27.65,34.53,44.236222714,132.21
2019-11-18 11:00:00,58.346,-30.5995,65.8831170806,33.776,-4.6895,34.0999939333,24.57,-25.91,35.7073241787,92.4,60.186,30.5705,67.5048892026,33.776,-4.6895,34.0999939333,26.41,35.26,44.0540088982,131.98
2019-11-18 11:30:00,57.4425,-30.6905,65.1271648124,34.8225,-4.7605,35.1463919414,22.62,-25.93,34.4097268225,92.4,59.1825,30.3195,66.4969201279,34.8225,-4.7605,35.1463919414,24.36,35.08,42.7085003249,131.81
2019-11-18 12:00:00,57.8825,-30.61,65.4779039543,34.9225,-4.39,35.1973451591,22.96,-26.22,34.8518292203,92.4,59.6225,30.08,66.7806027694,34.9225,-4.39,35.1973451591,24.7,34.47,42.4060243362,131.52
2019-11-18 12:30:00,57.9045,-30.417,65.4073773305,34.2845,-4.657,34.5993437691,23.62,-25.76,34.9497067227,92.4,59.6845,29.953,66.778901977,34.2845,-4.657,34.5993437691,25.4,34.61,42.9303167936,131.04
2019-11-18 13:00:00,57.665,-30.337,65.158159842,34.605,-4.267,34.8670806636,23.06,-26.07,34.8052941375,92.4,59.415,30.113,66.6103219779,34.605,-4.267,34.8670806636,24.81,34.38,42.3971756135,131.08
2019-11-18 13:30:00,57.055,-30.665,64.7735690695,33.895,-4.035,34.1343265643,23.16,-26.63,35.2922441905,92.4,58.815,30.015,66.031086997,33.895,-4.035,34.1343265643,24.92,34.05,42.1948918709,131.34
2019-11-18 14:00:00,56.8695,-30.735500000000002,64.6437235198,32.9895,-4.6155,33.3108083135,23.88,-26.12,35.3908010647,92.4,58.6795,29.8145,65.8193598457,32.9895,-4.6155,33.3108083135,25.69,34.43,42.9581307787,131.16
2019-11-18 14:30:00,56.778,-30.594,64.4960008063,32.158,-4.354,32.4514141448,24.62,-26.24,35.981689788,92.4,58.638,30.016,65.873934906,32.158,-4.354,32.4514141448,26.48,34.37,43.387639945,131.16
2019-11-18 15:00:00,56.824,-30.492,64.4882085346,31.814,-3.802,32.0403776507,25.01,-26.69,36.5767166378,92.4,58.714,30.098,65.9789617984,31.814,-3.802,32.0403776507,26.9,33.9,43.2760903964,131.2
2019-11-18 15:30:00,57.2635,-30.58,64.9172152225,28.6535,-3.69,28.8901222263,28.61,-26.89,39.2632678212,92.4,59.3635,30.12,66.56755615349999,28.6535,-3.69,28.8901222263,30.71,33.81,45.6751595509,131.37
2019-11-18 16:00:00,58.2085,-30.3725,65.6560601049,28.0385,-3.4425,28.2490404881,30.17,-26.93,40.4407443057,92.4,60.4085,30.0475,67.4688011491,28.0385,-3.4425,28.2490404881,32.37,33.49,46.5767860634,130.98
2019-11-18 16:30:00,59.958,-29.9945,67.0420151416,30.458,-2.5445,30.5641005798,29.5,-27.45,40.2958124375,92.4,62.138,30.3955,69.1738206567,30.458,-2.5445,30.5641005798,31.68,32.94,45.7019255612,131.03
2019-11-18 17:00:00,61.631,-29.6465,68.3907531999,31.001,-1.9965000000000002,31.065221925,30.63,-27.65,41.2640206475,92.4,63.871,30.7535,70.8892262847,31.001,-1.9965000000000002,31.065221925,32.87,32.75,46.400424567,131.03
2019-11-18 17:30:00,62.392,-30.182,69.3088362909,31.632,-2.592,31.738019598,30.76,-27.59,41.320523956,92.4,64.652,30.308,71.4034730808,31.632,-2.592,31.738019598,33.02,32.9,46.6125562483,131.12
2019-11-18 18:00:00,62.3385,-30.5055,69.4022630215,29.3585,-2.9055,29.5019228611,32.98,-27.6,43.0051206253,92.4,64.7185,29.9645,71.3186897138,29.3585,-2.9055,29.5019228611,35.36,32.87,48.2780125937,131.07
2019-11-18 18:30:00,61.6765,-30.8825,68.9762238637,30.9165,-2.8125,31.0441641617,30.76,-28.07,41.6425563576,92.4,63.9465,29.6675,70.4933714508,30.9165,-2.8125,31.0441641617,33.03,32.48,46.3241977804,131.22
2019-11-18 19:00:00,60.9995,-31.0675,68.4553033482,31.4795,-2.5675,31.584030403,29.52,-28.5,41.0326747849,92.4,63.1795,29.4725,69.7156903179,31.4795,-2.5675,31.584030403,31.7,32.04,45.071627439,131.27
2019-11-18 19:30:00,59.824,-31.6055,67.6595788211,29.294,-2.8855,29.435769843,30.53,-28.72,41.9156211931,92.4,62.074,28.8445,68.4484233292,29.294,-2.8855,29.435769843,32.78,31.73,45.6215004137,131.14
2019-11-18 20:00:00,58.526,-31.767,66.5915532556,26.706,-2.887,26.8615934933,31.82,-28.88,42.9716976625,92.4,60.836,28.683,67.2587049013,26.706,-2.887,26.8615934933,34.13,31.57,46.4921692331,131.21
2019-11-18 20:30:00,57.084,-31.8595,65.3728597833,30.094,-1.7395,30.1442315585,26.99,-30.12,40.4434728974,92.4,59.144,28.6305,65.7093468713,30.094,-1.7395,30.1442315585,29.05,30.37,42.0266510681,131.37
2019-11-18 21:00:00,55.7325,-32.3075,64.4196096891,29.4925,-1.5975000000000001,29.5357336543,26.24,-30.71,40.3935848867,92.4,57.7325,28.4425,64.3585065279,29.4925,-1.5975000000000001,29.5357336543,28.24,30.04,41.2298338585,131.63
2019-11-18 21:30:00,53.995,-32.958,63.2589107478,27.295,-1.768,27.352200076,26.7,-31.19,41.0573513515,92.4,56.025,28.052,62.6555291175,27.295,-1.768,27.352200076,28.73,29.82,41.4082757429,131.97
2019-11-18 22:00:00,52.5225,-33.36,62.2213999059,27.2825,-1.3599999999999999,27.3163761552,25.24,-32.0,40.7560743939,92.4,54.4625,27.61,61.0612479913,27.2825,-1.3599999999999999,27.3163761552,27.18,28.97,39.7242155366,132.12
2019-11-18 22:30:00,52.974,-33.8245,62.8517420304,26.664,-1.5045000000000002,26.7064115195,26.31,-32.32,41.674914517,92.4,54.974,27.4655,61.453188414,26.664,-1.5045000000000002,26.7064115195,28.31,28.97,40.5057650218,132.34
2019-11-18 23:00:00,50.2275,-34.3225,60.8344948405,26.7375,-1.6724999999999999,26.7897585375,23.49,-32.65,40.2219169111,92.4,52.0775,27.1675,58.737884389,26.7375,-1.6724999999999999,26.7897585375,25.34,28.84,38.3908999634,132.73
2019-11-18 23:30:00,47.7615,-34.79,59.0889582092,27.2715,-2.07,27.3499472074,20.49,-32.72,38.606197689,92.4,49.4215,26.91,56.2728421377,27.2715,-2.07,27.3499472074,22.15,28.98,36.4755109628,132.92
2019-11-19 00:00:00,46.6625,-35.207,58.4544417068,27.1925,-2.727,27.3288965246,19.47,-32.48,37.8686057309,92.4,48.2525,26.553,55.0759980867,27.1925,-2.727,27.3288965246,21.06,29.28,36.0671873037,132.88
2019-11-19 00:30:00,46.0825,-35.5315,58.1900704459,26.7125,-3.2315,26.9072527119,19.37,-32.3,37.6628052593,92.4,47.6625,26.0985,54.3400920914,26.7125,-3.2315,26.9072527119,20.95,29.33,36.0437428689,132.83
2019-11-19 01:00:00,46.0595,-35.8055,58.3396209321,27.0295,-3.2855,27.2284480002,19.03,-32.52,37.6787911165,92.4,47.6095,26.1845,54.3350028113,27.0295,-3.2855,27.2284480002,20.58,29.47,35.9446421599,133.31
2019-11-19 01:30:00,45.7505,-36.1235,58.292499539,27.6805,-3.5735,27.9102128709,18.07,-32.55,37.2293889286,92.4,47.2505,25.9865,53.9250213955,27.6805,-3.5735,27.9102128709,19.57,29.56,35.4510719161,133.43
2019-11-19 02:00:00,45.7285,-36.0965,58.2585017358,28.5285,-3.6865,28.7657017036,17.2,-32.41,36.6912537262,92.4,47.1785,25.7935,53.7690943247,28.5285,-3.6865,28.7657017036,18.65,29.48,34.8839920307,133.15
2019-11-19 02:30:00,45.5495,-36.12,58.1327046528,27.9695,-3.71,28.214482633,17.58,-32.41,36.8709167231,92.4,47.0195,25.65,53.5607681074,27.9695,-3.71,28.214482633,19.05,29.36,34.9987442632,133.09
2019-11-19 03:00:00,46.01,-36.276,58.5906842083,29.7,-3.906,29.9557479626,16.31,-32.37,36.2468343445,92.4,47.4,25.604,53.8732291217,29.7,-3.906,29.9557479626,17.7,29.51,34.4111914935,133.24
2019-11-19 03:30:00,45.2625,-36.2075,57.9627204546,28.7825,-3.7275,29.0228627551,16.48,-32.48,36.4217078128,92.4,46.6725,25.7625,53.3106805668,28.7825,-3.7275,29.0228627551,17.89,29.49,34.4922049165,133.24
2019-11-19 04:00:00,45.196,-36.2,57.9061172589,28.956,-3.86,29.2121470625,16.24,-32.34,36.1885783086,92.4,46.576,25.77,53.2298476045,28.956,-3.86,29.2121470625,17.62,29.63,34.4731968346,133.24
2019-11-19 04:30:00,45.7185,-36.5345,58.5230803402,27.3885,-4.0045,27.6797028976,18.33,-32.53,37.3388510803,92.4,47.2285,25.5855,53.7135832216,27.3885,-4.0045,27.6797028976,19.84,29.59,35.6257449045,133.43
2019-11-19 05:00:00,45.984,-36.4645,58.6872048768,29.244,-4.1445,29.5362221052,16.74,-32.32,36.3979395021,92.4,47.404,25.735500000000002,53.9393657383,29.244,-4.1445,29.5362221052,18.16,29.88,34.9656974762,133.47
2019-11-19 05:30:00,46.241,-36.2965,58.7849129731,29.661,-3.9365,29.9210787448,16.58,-32.36,36.3602255219,92.4,47.651,25.4235,54.0090006689,29.661,-3.9365,29.9210787448,17.99,29.36,34.4332644401,132.95
2019-11-19 06:00:00,47.898,-36.0275,59.934957748,31.548000000000002,-4.1975,31.8260162485,16.35,-31.83,35.7836750488,92.4,49.298,25.8325,55.6561843846,31.548000000000002,-4.1975,31.8260162485,17.75,30.03,34.8835691981,133.13
2019-11-19 06:30:00,50.7825,-34.786,61.5542695696,32.8725,-4.096,33.1267033109,17.91,-30.69,35.5337051263,92.4,52.2525,26.714,58.6852754296,32.8725,-4.096,33.1267033109,19.38,30.81,36.3983584795,132.6
2019-11-19 07:00:00,54.049,-33.807,63.7511384212,35.629,-3.777,35.8286389638,18.42,-30.03,35.229210891,92.4,55.569,27.353,61.9362605426,35.629,-3.777,35.8286389638,19.94,31.13,36.9686421173,132.28
2019-11-19 07:30:00,57.8265,-32.713,66.4382756493,37.0865,-3.9530000000000003,37.2965774737,20.74,-28.76,35.4582176653,92.4,59.4665,28.237,65.8300295553,37.0865,-3.9530000000000003,37.2965774737,22.38,32.19,39.2053631535,131.85
2019-11-19 08:00:00,60.146,-32.087,68.1697651822,38.036,-4.267,38.2745945112,22.11,-27.82,35.5359606596,92.4,61.876,29.213,68.4254246973,38.036,-4.267,38.2745945112,23.84,33.48,41.1005596069,132.18
2019-11-19 08:30:00,62.2225,-31.288,69.6460942929,40.4925,-4.518,40.7437710607,21.73,-26.77,34.4793532422,92.4,63.9025,29.782,70.5017519658,40.4925,-4.518,40.7437710607,23.41,34.3,41.5273175151,131.97
2019-11-19 09:00:00,63.632,-30.5955,70.605354218,42.752,-4.9155,43.0336571099,20.88,-25.68,33.0973835824,92.4,65.282,30.5545,72.0785473928,42.752,-4.9155,43.0336571099,22.53,35.47,42.0204926197,132.03
2019-11-19 09:30:00,64.1655,-30.586,71.0824506207,42.0855,-13.096,44.0760085109,22.08,-17.49,28.1678273923,92.4,65.7555,30.084,72.3106688964,42.0855,-13.096,44.0760085109,23.67,43.18,49.2420683968,131.03
2019-11-19 10:00:00,63.732,-29.9605,70.4230032323,41.982,-17.2105,45.3727851718,21.75,-12.75,25.211604471,92.4,65.282,30.3395,71.9876710573,41.982,-17.2105,45.3727851718,23.3,47.55,52.951794115,130.26
2019-11-19 10:30:00,63.987,-29.9655,70.6559789349,41.227,-16.9755,44.5851222859,22.76,-12.99,26.2060622757,92.4,65.567,30.3145,72.235727997,41.227,-16.9755,44.5851222859,24.34,47.29,53.1862736051,130.34
2019-11-19 11:00:00,63.443,-29.825,70.1038149747,40.163,-16.585,43.4526039956,23.28,-13.24,26.781635499,92.4,65.083,30.505,71.8773393637,40.163,-16.585,43.4526039956,24.92,47.09,53.2773357067,130.28
2019-11-19 11:30:00,63.2345,-30.1275,70.0447588796,41.4445,-16.9475,44.7757114572,21.79,-13.18,25.4659871201,92.4,64.7745,30.3025,71.5120783959,41.4445,-16.9475,44.7757114572,23.33,47.25,52.6958385454,130.47
2019-11-19 12:00:00,63.1305,-30.434,70.0834387445,42.5705,-16.854,45.7854211103,20.56,-13.58,24.6400081169,92.4,64.5805,30.206,71.2954656079,42.5705,-16.854,45.7854211103,22.01,47.06,51.952706378,130.64
2019-11-19 12:30:00,62.225,-30.281,69.2018033436,39.635,-16.751,43.0293995543,22.59,-13.53,26.3319008049,92.4,63.815,30.289,70.6383588852,39.635,-16.751,43.0293995543,24.18,47.04,52.8907742428,130.56
2019-11-19 13:00:00,61.3645,-30.6045,68.5728611077,39.6345,-17.1245,43.1757118123,21.73,-13.48,25.5715330006,92.4,62.8945,30.0555,69.7068949997,39.6345,-17.1245,43.1757118123,23.26,47.18,52.6020912132,130.73
2019-11-19 13:30:00,61.974,-30.784,69.1984922668,38.594,-17.014,42.1778737254,23.38,-13.77,27.1336930771,92.4,63.614,29.896,70.288774438,38.594,-17.014,42.1778737254,25.02,46.91,53.1652941307,130.78
2019-11-19 14:00:00,61.7905,-30.546,68.9283976765,39.3005,-16.846,42.7588238408,22.49,-13.7,26.3342001967,92.4,63.3805,30.054,70.1450689375,39.3005,-16.846,42.7588238408,24.08,46.9,52.720550073,130.69
2019-11-19 14:30:00,61.1515,-30.6225,68.3903754815,42.5315,-17.2425,45.8937065239,18.62,-13.38,22.9287766791,92.4,62.5015,29.8575,69.2669315655,42.5315,-17.2425,45.8937065239,19.97,47.1,51.1586835249,130.44
2019-11-19 15:00:00,61.0245,-30.5555,68.246818098,40.8845,-16.6955,44.1619979224,20.14,-13.86,24.4482964642,92.4,62.4745,29.8645,69.2455883829,40.8845,-16.6955,44.1619979224,21.59,46.56,51.3221365494,130.34
2019-11-19 15:30:00,61.5545,-30.338,68.6247092107,40.2145,-16.518,43.4747091336,21.34,-13.82,25.4241617364,92.4,63.0845,30.122,69.9070026839,40.2145,-16.518,43.4747091336,22.87,46.64,51.9454184698,130.38
2019-11-19 16:00:00,62.223,-29.9785,69.0681706088,40.213,-16.4485,43.4469621637,22.01,-13.53,25.8360407183,92.4,63.783,30.0715,70.5164250459,40.213,-16.4485,43.4469621637,23.57,46.52,52.1503144765,129.92
2019-11-19 16:30:00,63.9385,-30.0385,70.6430694725,41.1685,-16.8485,44.4827758183,22.77,-13.19,26.3144257015,92.4,65.5385,30.3215,72.2127990352,41.1685,-16.8485,44.4827758183,24.37,47.17,53.0933687008,130.21
2019-11-19 17:00:00,66.1135,-30.185,72.6782574588,45.8535,-16.715,48.8050682537,20.26,-13.47,24.3291697351,92.4,67.5935,30.165,74.0189736976,45.8535,-16.715,48.8050682537,21.74,46.88,51.6755454737,130.33
2019-11-19 17:30:00,66.6605,-30.495,73.3046198084,46.4905,-16.935,49.4788926235,20.17,-13.56,24.3043720347,92.4,68.1205,30.165,74.5005352011,46.4905,-16.935,49.4788926235,21.63,47.1,51.8292089463,130.59
2019-11-19 18:00:00,66.822,-30.9625,73.6468335385,46.372,-16.9425,49.370139662,20.45,-14.02,24.7944126771,92.4,68.312,29.8175,74.5359822519,46.372,-16.9425,49.370139662,21.94,46.76,51.6513426737,130.82
2019-11-19 18:30:00,66.5215,-31.1505,73.453819591,46.1415,-17.0005,49.1737228863,20.38,-14.15,24.8106207097,92.4,68.0115,29.6795,74.2053694317,46.1415,-17.0005,49.1737228863,21.87,46.68,51.5491930102,130.77
2019-11-19 19:00:00,65.66,-31.468,72.8111984794,44.99,-17.218,48.1721872453,20.67,-14.25,25.1060032662,92.4,67.16,29.352,73.2939663547,44.99,-17.218,48.1721872453,22.17,46.57,51.5778421418,130.77
2019-11-19 19:30:00,65.813,-32.0925,73.220758841,47.303,-17.7525,50.5244996536,18.51,-14.34,23.4148606658,92.4,67.193,28.7175,73.0725259947,47.303,-17.7525,50.5244996536,19.89,46.47,50.5477299194,130.77
2019-11-19 20:00:00,64.8465,-32.214,72.407253492,49.0265,-17.874,52.183115835,15.82,-14.34,21.352002248,92.4,66.0665,28.146,71.8121141469,49.0265,-17.874,52.183115835,17.04,46.02,49.0734347687,130.38
2019-11-19 20:30:00,62.3345,-32.252,70.1839112208,48.3245,-17.202,51.2948935495,14.01,-15.05,20.5616779471,92.4,63.4445,27.088,68.9852471493,48.3245,-17.202,51.2948935495,15.12,44.29,46.7997702986,129.26
2019-11-19 21:00:00,60.8515,-32.7285,69.0945711652,44.8115,-17.9085,48.2574854763,16.04,-14.82,21.8383607443,92.4,62.0715,26.7115,67.5749609286,44.8115,-17.9085,48.2574854763,17.26,44.62,47.8419481209,129.41
2019-11-19 21:30:00,59.598,-33.175,68.2092532506,45.148,-18.265,48.7026911885,14.45,-14.91,20.7632030284,92.4,60.738,26.425,66.2373404433,45.148,-18.265,48.7026911885,15.59,44.69,47.3312180279,129.62
2019-11-19 22:00:00,58.317,-33.59,67.2990385444,44.937,-17.87,48.3598063375,13.38,-15.72,20.643226492,92.4,59.377,25.93,64.7919210164,44.937,-17.87,48.3598063375,14.44,43.8,46.1189071857,129.62
2019-11-19 22:30:00,56.5265,-33.989,65.9582998814,45.4965,-18.329,49.0498089013,11.03,-15.66,19.1545425422,92.4,57.4765,26.041,63.1005684067,45.4965,-18.329,49.0498089013,11.98,44.37,45.9588653037,130.22
2019-11-19 23:00:00,56.402,-34.481,66.1069207043,48.782,-19.241,52.439485171,7.62,-15.24,17.0388379885,92.4,57.122,25.929,62.7314588145,48.782,-19.241,52.439485171,8.34,45.17,45.9334790757,130.55
2019-11-19 23:30:00,54.589,-34.92,64.8025101443,47.889,-19.3,51.6318343757,6.7,-15.62,16.9963054809,92.4,55.269,25.79,60.9900521479,47.889,-19.3,51.6318343757,7.38,45.09,45.6899606041,130.91
2019-11-20 00:00:00,53.056,-35.0085,63.565196517,48.296,-19.5385,52.0985277935,4.76,-15.47,16.1857499054,92.4,53.606,25.9515,59.5573974268,48.296,-19.5385,52.0985277935,5.31,45.49,45.7988667982,131.15
2019-11-20 00:30:00,52.9095,-35.235,63.5682343254,48.6295,-19.375,52.3471001608,4.28,-15.86,16.4273552345,92.4,53.4495,25.685,59.30065999,48.6295,-19.375,52.3471001608,4.82,45.06,45.317060805,131.15
2019-11-20 01:00:00,53.389,-34.8345,63.748158493,50.319,-19.2245,53.8663453489,3.07,-15.61,15.9090225973,92.4,53.839,25.1455,59.4216634844,50.319,-19.2245,53.8663453489,3.52,44.37,44.5094068709,130.14
2019-11-20 01:30:00,52.2575,-35.0925,62.9470401409,48.8575,-19.0625,52.4445822988,3.4,-16.03,16.3866073365,92.4,52.7375,25.1875,58.4435972755,48.8575,-19.0625,52.4445822988,3.88,44.25,44.4197805037,130.52
2019-11-20 02:00:00,52.825,-34.8755,63.299140004,51.935,-19.9155,55.622579635,0.89,-14.96,14.9864505471,92.4,53.145,25.3245,58.8703773153,51.935,-19.9155,55.622579635,1.21,45.24,45.2561785837,130.41
2019-11-20 02:30:00,51.6515,-35.092,62.4445827614,50.1515,-19.812,53.9229848604,1.5,-15.28,15.3534491239,92.4,52.0215,25.498,57.9343116491,50.1515,-19.812,53.9229848604,1.87,45.31,45.3485721936,130.9
2019-11-20 03:00:00,52.955,-35.3265,63.6568427371,51.725,-20.1565,55.5136029929,1.23,-15.17,15.2197831785,92.4,53.295,25.4635,59.065614847,51.725,-20.1565,55.5136029929,1.57,45.62,45.647007569,131.17
2019-11-20 03:30:00,52.297,-35.4255,63.1659897354,51.027,-19.9055,54.7721065804,1.27,-15.52,15.5718752885,92.4,52.647,25.3445,58.4298749721,51.027,-19.9055,54.7721065804,1.62,45.25,45.2789896089,131.04
2019-11-20 04:00:00,51.4015,-35.278,62.343014735,50.0415,-19.788,53.8118636199,1.3599999999999999,-15.49,15.549588418999999,92.4,51.7715,25.612,57.7603908942,50.0415,-19.788,53.8118636199,1.73,45.4,45.432949497,131.25
2019-11-20 04:30:00,51.9225,-34.781,62.4953115621,52.4225,-20.001,56.108453082,-0.5,-14.78,14.7884549565,92.4,52.1525,25.749,58.1626534578,52.4225,-20.001,56.108453082,-0.27,45.75,45.7507967144,130.79
2019-11-20 05:00:00,52.197,-34.866,62.7707317545,51.507,-19.916,55.2233474628,0.6900000000000001,-14.95,14.9659146062,92.4,52.517,25.664,58.4523411422,51.507,-19.916,55.2233474628,1.01,45.58,45.5911888417,130.84
2019-11-20 05:30:00,52.2035,-34.535,62.5929040487,51.6035,-19.725,55.2448806429,0.6000000000000001,-14.81,14.822148967,92.4,52.5035,25.455,58.3487320963,51.6035,-19.725,55.2448806429,0.9,45.18,45.1889632543,130.21
2019-11-20 06:00:00,53.559,-34.0995,63.4928529935,53.609,-20.1795,57.2812107174,-0.05,-13.92,13.9200897986,92.4,53.819,26.4305,59.9587866059,53.609,-20.1795,57.2812107174,0.21,46.61,46.610473072,130.74
2019-11-20 06:30:00,56.5665,-33.201,65.5902075256,54.6065,-20.211,58.2267495508,1.96,-12.99,13.1370354342,92.4,56.9465,27.109,63.06981642,54.6065,-20.211,58.2267495508,2.34,47.32,47.3778218157,130.42
2019-11-20 07:00:00,59.872,-32.731,68.2347033774,54.672,-20.401,58.3543347576,5.2,-12.33,13.3816628264,92.4,60.422,27.619,66.4351356211,54.672,-20.401,58.3543347576,5.75,48.02,48.3630323698,130.37
2019-11-20 07:30:00,63.299,-31.183,70.5630419554,55.019,-20.353,58.6628926153,8.28,-10.83,13.6325822939,92.4,64.029,28.247,69.9828968392,55.019,-20.353,58.6628926153,9.01,48.6,49.4281306545,129.27
2019-11-20 08:00:00,65.2295,-30.418,71.9732060857,58.1395,-19.558,61.3409881258,7.09,-10.86,12.9694911234,92.4,65.8995,29.162,72.0636270545,58.1395,-19.558,61.3409881258,7.76,48.72,49.3341261198,129.48
2019-11-20 08:30:00,66.2745,-30.0975,72.7885214611,59.7445,-19.6375,62.889082411,6.53,-10.46,12.3309569783,92.4,66.9045,29.9525,73.30323578470001,59.7445,-19.6375,62.889082411,7.16,49.59,50.1042283645,129.95
2019-11-20 09:00:00,66.5215,-29.4895,72.7649680306,59.4315,-19.4795,62.5424185054,7.09,-10.01,12.2665480067,92.4,67.1715,30.360500000000002,73.7141124379,59.4315,-19.4795,62.5424185054,7.74,49.84,50.4374186493,129.69
2019-11-20 09:30:00,66.596,-29.475,72.8272122287,59.176,-19.225,62.2205721687,7.42,-10.25,12.653809703,92.4,67.286,30.395,73.8326609367,59.176,-19.225,62.2205721687,8.11,49.62,50.2783899901,129.69
2019-11-20 10:00:00,65.945,-29.464,72.2279054175,56.355,-19.634,59.6772987073,9.59,-9.83,13.7330622951,92.4,66.735,30.486,73.3686337681,56.355,-19.634,59.6772987073,10.38,50.12,51.1835793981,129.76
2019-11-20 10:30:00,65.3805,-29.886,71.887292175,55.5305,-19.866,58.9770666128,9.85,-10.02,14.0507259599,92.4,66.1905,30.204,72.7561949682,55.5305,-19.866,58.9770666128,10.66,50.07,51.1921917874,130.0
2019-11-20 11:00:00,65.494,-29.492,71.8278643703,57.614,-20.202,61.0532046661,7.88,-9.29,12.1818922996,92.4,66.184,30.618,72.9231361092,57.614,-20.202,61.0532046661,8.57,50.82,51.537532925,129.94
2019-11-20 11:30:00,65.495,-29.302,71.7509737146,57.555,-20.222,61.0041581288,7.94,-9.08,12.0619235614,92.4,66.195,30.838,73.0257507253,57.555,-20.222,61.0041581288,8.64,51.06,51.7858397634,129.94
2019-11-20 12:00:00,66.146,-29.4655,72.412077765,56.966,-19.8755,60.333743927,9.18,-9.59,13.2755602518,92.4,66.906,30.6945,73.6109038543,56.966,-19.8755,60.333743927,9.94,50.57,51.5376415836,129.99
2019-11-20 12:30:00,66.891,-29.946,73.2882582478,56.501,-19.596,59.8027275047,10.39,-10.35,14.6654219169,92.4,67.731,30.494,74.2790172054,56.501,-19.596,59.8027275047,11.23,50.09,51.3334296536,130.37
2019-11-20 13:00:00,64.744,-30.11,71.4030646121,53.244,-18.99,56.5291397069,11.5,-11.12,15.997012221,92.4,65.674,30.42,72.3771419441,53.244,-18.99,56.5291397069,12.43,49.41,50.9495142273,130.52
2019-11-20 13:30:00,64.895,-30.275,71.6096128324,56.215,-19.325,59.4439387154,8.68,-10.95,13.9730061189,92.4,65.625,30.035,72.1716138797,56.215,-19.325,59.4439387154,9.41,49.36,50.2489572031,130.3
2019-11-20 14:00:00,64.6035,-29.7365,71.1187151494,56.6235,-19.2965,59.8211974512,7.98,-10.44,13.1405479338,92.4,65.3235,30.6135,72.1411535429,56.6235,-19.2965,59.8211974512,8.7,49.91,50.6625907352,130.3
2019-11-20 14:30:00,65.9965,-29.2375,72.1828886822,60.1665,-19.8075,63.343072064,5.83,-9.43,11.0866496292,92.4,66.5765,30.8325,73.3694310221,60.1665,-19.8075,63.343072064,6.41,50.64,51.044076052,130.02
2019-11-20 15:00:00,66.9735,-29.3305,73.1144851073,61.6135,-20.4705,64.9250702926,5.36,-8.86,10.3551533064,92.4,67.5235,31.4695,74.4966608815,61.6135,-20.4705,64.9250702926,5.91,51.94,52.275153754,130.68
2019-11-20 15:30:00,66.9375,-29.7925,73.2681510788,61.0875,-20.3125,64.3760849423,5.85,-9.48,11.1396992778,92.4,67.5175,30.8575,74.2347500333,61.0875,-20.3125,64.3760849423,6.43,51.17,51.5724131683,130.52
2019-11-20 16:00:00,66.654,-29.8275,73.0235268407,57.744,-19.3575,60.902235938,8.91,-10.47,13.7480544078,92.4,67.424,30.6925,74.0812076862,57.744,-19.3575,60.902235938,9.68,50.05,50.9774940537,130.43
2019-11-20 16:30:00,68.299,-29.0125,74.2056504402,62.259,-18.5625,64.9672955205,6.04,-10.45,12.0699668599,92.4,68.909,31.0075,75.5639817456,62.259,-18.5625,64.9672955205,6.65,49.57,50.0140720198,129.81
2019-11-20 17:00:00,70.4145,-29.731,76.4338548763,61.9145,-18.771,64.6974168824,8.5,-10.96,13.8698089388,92.4,71.1645,30.739,77.5194954915,61.9145,-18.771,64.6974168824,9.25,49.51,50.3666814472,130.42
2019-11-20 17:30:00,71.2005,-30.3775,77.4099716219,61.6705,-19.6575,64.7276438355,9.53,-10.72,14.3436153044,92.4,72.0105,30.4325,78.1770373351,61.6705,-19.6575,64.7276438355,10.34,50.09,51.1461015132,130.76
2019-11-20 18:00:00,68.82,-31.1945,75.5598387389,59.35,-19.4745,62.4634184963,9.47,-11.72,15.0678233332,92.4,69.62,29.9355,75.7831020759,59.35,-19.4745,62.4634184963,10.27,49.41,50.466038085,131.2
2019-11-20 18:30:00,66.578,-31.0045,73.4432372942,58.768,-19.1945,61.8231886451,7.8100000000000005,-11.81,14.1588205723,92.4,67.298,30.3455,73.823236005,58.768,-19.1945,61.8231886451,8.53,49.54,50.2690013826,131.36
2019-11-20 19:00:00,66.909,-31.032,73.754995119,61.419,-19.632,64.4802992006,5.49,-11.4,12.6530668219,92.4,67.469,30.218,73.9269469476,61.419,-19.632,64.4802992006,6.05,49.85,50.2157843711,131.21
2019-11-20 19:30:00,65.797,-31.8175,73.0862402594,57.557,-19.8575,60.8861934699,8.24,-11.96,14.5237460732,92.4,66.537,29.2425,72.6794068169,57.557,-19.8575,60.8861934699,8.98,49.1,49.9144307791,130.98
2019-11-20 20:00:00,66.652,-32.378,74.1000943859,57.222,-19.748,60.5337987243,9.43,-12.63,15.7620366704,92.4,67.462,28.862,73.3766753676,57.222,-19.748,60.5337987243,10.24,48.61,49.6768527586,131.3
2019-11-20 20:30:00,66.3735,-32.6795,73.9823710251,57.3035,-18.4495,60.2002920466,9.07,-14.23,16.8747681466,92.4,67.2035,28.1905,72.8767089165,57.3035,-18.4495,60.2002920466,9.9,46.64,47.6791317035,131.02
2019-11-20 21:00:00,65.535,-32.8245,73.2958663585,58.175,-18.4945,61.0440591315,7.36,-14.33,16.1095778964,92.4,66.255,27.7755,71.8415160283,58.175,-18.4945,61.0440591315,8.08,46.27,46.9701958693,130.74
2019-11-20 21:30:00,63.803,-33.204,71.9258536619,56.633,-18.334,59.526735548,7.17,-14.87,16.5083554602,92.4,64.513,27.636,70.1831579868,56.633,-18.334,59.526735548,7.88,45.97,46.6404899202,130.98
2019-11-20 22:00:00,62.076,-33.3855,70.4841924565,57.126,-17.9655,59.8843808205,4.95,-15.42,16.1950270145,92.4,62.666,26.7045,68.1187043054,57.126,-17.9655,59.8843808205,5.54,44.67,45.0122261169,130.37
2019-11-20 22:30:00,59.4205,-33.8895,68.4053655096,56.2405,-17.6795,58.9538680707,3.18,-16.21,16.5189739391,92.4,59.8905,26.3505,65.4310388157,56.2405,-17.6795,58.9538680707,3.65,44.03,44.1810298658,130.51
2019-11-20 23:00:00,58.1715,-34.219,67.4897279091,56.8315,-18.089,59.6408527207,1.34,-16.13,16.1855645561,92.4,58.5415,26.561,64.2852544776,56.8315,-18.089,59.6408527207,1.71,44.65,44.6827326828,131.04
2019-11-20 23:30:00,57.1335,-34.793,66.8938687119,56.8335,-18.093,59.643971793,0.30000000000000004,-16.7,16.7026943934,92.4,57.4435,26.147,63.1143509929,56.8335,-18.093,59.643971793,0.61,44.24,44.2442052703,131.33
2019-11-21 00:00:00,55.747,-35.1935,65.926553461,56.997,-17.6335,59.662369474,-1.25,-17.56,17.6044341005,92.4,55.987,26.0665,61.7576439904,56.997,-17.6335,59.662369474,-1.01,43.7,43.7116700665,131.71
2019-11-21 00:30:00,55.0285,-35.264,65.3581326864,56.6285,-17.564,59.2898061074,-1.6,-17.7,17.7721692542,92.4,55.2385,25.926,61.0200734042,56.6285,-17.564,59.2898061074,-1.3900000000000001,43.49,43.5122074825,131.58
2019-11-21 01:00:00,54.9955,-34.9155,65.1428980051,58.6655,-17.7055,61.2790797948,-3.67,-17.21,17.5969599647,92.4,55.0855,26.2645,61.0265210421,58.6655,-17.7055,61.2790797948,-3.58,43.97,44.1154995438,131.52
2019-11-21 01:30:00,54.515,-34.881,64.7191577974,59.235,-18.171,61.9594259657,-4.72,-16.71,17.3638273431,92.4,54.555,26.539,60.6676729898,59.235,-18.171,61.9594259657,-4.68,44.71,44.9542712098,131.88
2019-11-21 02:00:00,54.039,-35.0345,64.4020939974,58.149,-18.1445,60.9141123324,-4.11,-16.89,17.3828708791,92.4,54.089,26.6255,60.2871227647,58.149,-18.1445,60.9141123324,-4.06,44.77,44.9537150856,132.22
2019-11-21 02:30:00,53.334,-35.133,63.8658221978,57.394,-17.813,60.0947102913,-4.06,-17.32,17.78949128,92.4,53.394,26.247,59.4964221193,57.394,-17.813,60.0947102913,-4.0,44.06,44.2411979946,131.88
2019-11-21 03:00:00,52.271,-35.486,63.1784269905,54.701,-17.496,57.430909944,-2.43,-17.99,18.153374342,92.4,52.431,26.044,58.5431438941,54.701,-17.496,57.430909944,-2.27,43.54,43.5991341657,132.11
2019-11-21 03:30:00,51.613,-35.6265,62.7148249719,53.863,-17.3565,56.590377815,-2.25,-18.27,18.4080254237,92.4,51.783,25.9535,57.922907828,53.863,-17.3565,56.590377815,-2.08,43.31,43.3599181272,132.18
2019-11-21 04:00:00,50.815,-35.913,62.2246558367,51.725,-16.993,54.4448131046,-0.91,-18.92,18.9418716076,92.4,51.075,25.937,57.2833622791,51.725,-16.993,54.4448131046,-0.65,42.93,42.9349205193,132.46
2019-11-21 04:30:00,50.344,-35.946,61.8597870349,50.964,-16.736,53.6416162322,-0.62,-19.21,19.2200026015,92.4,50.614,25.594,56.7171035227,50.964,-16.736,53.6416162322,-0.35000000000000003,42.33,42.3314469396,132.11
2019-11-21 05:00:00,50.851,-35.5,62.0167251715,51.601,-16.76,54.2545924416,-0.75,-18.74,18.7550019995,92.4,51.111,25.8,57.253596577,51.601,-16.76,54.2545924416,-0.49,42.56,42.5628206302,131.83
2019-11-21 05:30:00,51.236,-34.853,61.966598301,52.796,-16.713,55.3781724599,-1.56,-18.14,18.2069547152,92.4,51.456,26.047,57.6729238465,52.796,-16.713,55.3781724599,-1.34,42.76,42.7809911059,131.25
2019-11-21 06:00:00,53.33,-34.581,63.5604787663,55.04,-17.311,57.6981136693,-1.71,-17.27,17.3544518784,92.4,53.51,26.669,59.7875878507,55.04,-17.311,57.6981136693,-1.53,43.98,44.006605186,131.64
2019-11-21 06:30:00,57.112,-33.354,66.1382632067,57.132,-17.544,59.7650178616,-0.02,-15.81,15.810012650200001,92.4,57.402,27.426,63.6174117675,57.132,-17.544,59.7650178616,0.27,44.97,44.9708105331,131.07
2019-11-21 07:00:00,59.9505,-32.251,68.0748812063,58.5805,-18.381,61.3965482845,1.37,-13.87,13.9374961883,92.4,60.3005,28.089,66.52174247,58.5805,-18.381,61.3965482845,1.72,46.47,46.5018203945,130.46
2019-11-21 07:30:00,63.259,-30.8305,70.3720172458,59.369,-18.2505,62.1108598495,3.89,-12.58,13.16770671,92.4,63.739,29.3195,70.159056445,59.369,-18.2505,62.1108598495,4.37,47.57,47.7703024901,130.11
2019-11-21 08:00:00,64.5885,-29.7635,71.1163853447,58.3585,-17.6335,60.9643735677,6.23,-12.13,13.6363411515,92.4,65.2185,29.6865,71.6571072853,58.3585,-17.6335,60.9643735677,6.86,47.32,47.814663023,129.41
2019-11-21 08:30:00,66.0715,-28.887,72.1103451749,59.5415,-17.537,62.0704163934,6.53,-11.35,13.0944033847,92.4,66.7115,30.323,73.2796599422,59.5415,-17.537,62.0704163934,7.17,47.86,48.3940957143,129.09
2019-11-21 09:00:00,67.3025,-28.458,73.0717747851,61.0025,-17.908,63.5767368638,6.3,-10.55,12.287900553,92.4,67.9125,30.982,74.6457767074,61.0025,-17.908,63.5767368638,6.91,48.89,49.3759070803,129.29
2019-11-21 09:30:00,67.1475,-28.2695,72.8556887724,58.8275,-17.3895,61.3438625007,8.32,-10.88,13.6965981178,92.4,67.8775,31.1205,74.671550985,58.8275,-17.3895,61.3438625007,9.05,48.51,49.3469614059,129.29
2019-11-21 10:00:00,67.6705,-28.5625,73.4514327736,58.5805,-17.5925,61.1651129035,9.09,-10.97,14.2467189205,92.4,68.4605,31.0375,75.1675892024,58.5805,-17.5925,61.1651129035,9.88,48.63,49.6234954432,129.56
2019-11-21 10:30:00,68.613,-28.452,74.2782611065,62.053,-18.242,64.6787861126,6.5600000000000005,-10.21,12.1358024045,92.4,69.253,31.158,75.9394428015,62.053,-18.242,64.6787861126,7.2,49.4,49.9219390649,129.5
2019-11-21 11:00:00,67.548,-28.618,73.3602223824,59.688,-17.808,62.2878977651,7.86,-10.81,13.3654666959,92.4,68.248,31.152,75.0215742837,59.688,-17.808,62.2878977651,8.56,48.96,49.7026679364,129.63
2019-11-21 11:30:00,67.0125,-29.314,73.143596796,55.4625,-17.174,58.0606164474,11.55,-12.14,16.7565539417,92.4,67.9425,30.646,74.5342915862,55.4625,-17.174,58.0606164474,12.48,47.82,49.4216835003,129.94
2019-11-21 12:00:00,67.8565,-29.0885,73.8284865381,55.8465,-17.6685,58.5748022148,12.01,-11.42,16.5727638009,92.4,68.8265,30.8115,75.4084586403,55.8465,-17.6685,58.5748022148,12.98,48.48,50.1875562266,129.86
2019-11-21 12:30:00,66.7035,-28.651,72.5963960073,56.0535,-17.071,58.5953402862,10.65,-11.58,15.7327333925,92.4,67.5735,31.359,74.4954010879,56.0535,-17.071,58.5953402862,11.52,48.43,49.781274592,130.08
2019-11-21 13:00:00,66.437,-29.0095,72.4943174273,54.537,-16.7495,57.051118475,11.9,-12.26,17.0855962729,92.4,67.407,31.1405,74.2525042625,54.537,-16.7495,57.051118475,12.87,47.89,49.5892024538,130.18
2019-11-21 13:30:00,66.3115,-29.7705,72.687672287,53.1015,-16.5605,55.6239108882,13.21,-13.21,18.6817611589,92.4,67.3515,30.5295,73.9477851088,53.1015,-16.5605,55.6239108882,14.25,47.09,49.1988881988,130.41
2019-11-21 14:00:00,67.4385,-29.359,73.5520371115,57.1285,-17.229,59.6699585491,10.31,-12.13,15.9195791402,92.4,68.2985,30.811,74.9266496198,57.1285,-17.229,59.6699585491,11.17,48.04,49.3215013964,130.19
2019-11-21 14:30:00,67.265,-28.816,73.1774697636,59.485,-16.906,61.840747578,7.78,-11.91,14.2259094613,92.4,67.995,31.374,74.8842299887,59.485,-16.906,61.840747578,8.51,48.28,49.0242644004,130.19
2019-11-21 15:00:00,66.7405,-29.019,72.7763471277,57.9405,-16.719,60.3044484367,8.8,-12.3,15.1238222682,92.4,67.5105,31.321,74.4222591114,57.9405,-16.719,60.3044484367,9.57,48.04,48.9839412461,130.37
2019-11-21 15:30:00,65.481,-29.168,71.6835656549,55.071,-17.208,57.6968829747,10.41,-11.96,15.8559042631,92.4,66.331,31.052,73.2395266574,55.071,-17.208,57.6968829747,11.26,48.26,49.5561822581,130.22
2019-11-21 16:00:00,64.342,-29.6935,70.8632267558,53.482,-16.5435,55.9822446518,10.86,-13.15,17.0546797097,92.4,65.242,30.3465,71.954350989,53.482,-16.5435,55.9822446518,11.76,46.89,48.3422144714,130.19
2019-11-21 16:30:00,63.8565,-29.63,70.3959479818,57.4065,-16.9,59.8424284455,6.45,-12.73,14.2707883454,92.4,64.4665,30.27,71.2193970927,57.4065,-16.9,59.8424284455,7.06,47.17,47.6954138256,129.98
2019-11-21 17:00:00,64.999,-29.9385,71.5624467388,59.099,-17.1785,61.5450458059,5.9,-12.76,14.0580083938,92.4,65.589,30.0715,72.1540853538,59.099,-17.1785,61.5450458059,6.49,47.25,47.6936326987,130.09
2019-11-21 17:30:00,64.063,-29.7265,70.6238824425,58.283,-16.6865,60.624643267,5.78,-13.04,14.2635900109,92.4,64.643,29.8335,71.1951906469,58.283,-16.6865,60.624643267,6.36,46.52,46.9527421989,129.73
2019-11-21 18:00:00,63.505,-29.8095,70.1533414404,58.565,-16.6895,60.8966225274,4.94,-13.12,14.0192011185,92.4,64.045,29.7205,70.6050291782,58.565,-16.6895,60.8966225274,5.48,46.41,46.7324138046,129.68
2019-11-21 18:30:00,63.2045,-29.889,69.9153855832,59.3145,-16.709,61.6230524337,3.89,-13.18,13.7420704408,92.4,63.6645,29.611,70.2138154586,59.3145,-16.709,61.6230524337,4.35,46.32,46.5238100331,129.64
2019-11-21 19:00:00,61.7735,-30.1805,68.7519300275,58.0535,-16.5905,60.3775914765,3.7199999999999998,-13.59,14.089943222,92.4,62.2435,29.3595,68.8202988405,58.0535,-16.5905,60.3775914765,4.19,45.95,46.140639354,129.64
2019-11-21 19:30:00,60.2145,-30.8675,67.6652685393,55.9045,-16.2975,58.2316205038,4.31,-14.57,15.1941107012,92.4,60.7245,28.6625,67.1491162004,55.9045,-16.2975,58.2316205038,4.82,44.96,45.2176293054,129.71
2019-11-21 20:00:00,59.114,-31.472,66.9697825889,53.864,-15.772,56.1256312214,5.25,-15.7,16.5545311018,92.4,59.674,28.178,65.9923174317,53.864,-15.772,56.1256312214,5.8100000000000005,43.95,44.3323651523,129.85
2019-11-21 20:30:00,58.9475,-32.5915,67.3573576419,46.2275,-14.6915,48.5058958117,12.72,-17.9,21.9592440671,92.4,59.9775,27.4785,65.9724826613,46.2275,-14.6915,48.5058958117,13.75,42.17,44.3550605906,130.38
2019-11-21 21:00:00,55.9685,-33.173,65.0609016326,41.4885,-13.793,43.7211903,14.48,-19.38,24.1920400132,92.4,57.0985,27.247,63.2664027051,41.4885,-13.793,43.7211903,15.61,41.04,43.9084695702,130.86
2019-11-21 21:30:00,53.6335,-33.5575,63.2665640643,38.8635,-13.3175,41.0819600129,14.77,-20.24,25.0561469504,92.4,54.8035,26.8325,61.0197236023,38.8635,-13.3175,41.0819600129,15.94,40.15,43.1984502037,130.86
2019-11-21 22:00:00,51.673,-34.1875,61.9587288867,37.663,-13.1775,39.9017302288,14.01,-21.01,25.2527265855,92.4,52.803,26.4025,59.0359959283,37.663,-13.1775,39.9017302288,15.14,39.58,42.3768332937,131.16
2019-11-21 22:30:00,49.67,-34.641,60.5566493541,38.08,-13.641,40.4495152134,11.59,-21.0,23.9859979988,92.4,50.64,26.419,57.1171879647,38.08,-13.641,40.4495152134,12.56,40.06,41.9828202959,131.59
2019-11-21 23:00:00,48.1845,-34.452,59.2341653461,38.0945,-12.942,40.2329006442,10.09,-21.51,23.758960415,92.4,49.0945,25.648,55.3903406223,38.0945,-12.942,40.2329006442,11.0,38.59,40.1271491636,130.52
2019-11-21 23:30:00,47.6985,-34.561,58.9033922898,38.0485,-13.141,40.2538722765,9.65,-21.42,23.4933799186,92.4,48.5685,25.299,54.7625656197,38.0485,-13.141,40.2538722765,10.52,38.44,39.8535318385,130.29
2019-11-22 00:00:00,48.2745,-34.8165,59.5198792211,37.5445,-14.4065,40.2136385136,10.73,-20.41,23.0586426313,92.4,49.2045,25.2735,55.3157538365,37.5445,-14.4065,40.2136385136,11.66,39.68,41.3576836876,130.44
2019-11-22 00:30:00,46.521,-34.971,58.1994354096,36.011,-13.631,38.5044969062,10.51,-21.34,23.7877216227,92.4,47.441,25.089,53.6666227929,36.011,-13.631,38.5044969062,11.43,38.72,40.3718131869,130.53
2019-11-22 01:00:00,47.156,-35.393,58.9606036689,37.626,-14.323,40.2599578365,9.53,-21.07,23.1250037838,92.4,48.036,24.697,54.0129531224,37.626,-14.323,40.2599578365,10.41,39.02,40.3847557873,130.53
2019-11-22 01:30:00,47.26,-35.602,59.169333307,38.75,-15.052,41.5707253244,8.51,-20.55,22.2423604862,92.4,48.06,24.618,53.9982363045,38.75,-15.052,41.5707253244,9.31,39.67,40.7478220277,130.75
2019-11-22 02:00:00,45.0985,-35.6785,57.5050438179,35.2785,-14.4485,38.1225879827,9.82,-21.23,23.3911372105,92.4,45.9885,24.9115,52.3022462663,35.2785,-14.4485,38.1225879827,10.71,39.36,40.7910982936,131.13
2019-11-22 02:30:00,45.001,-35.771,57.4861239083,34.741,-14.701,37.7234208682,10.26,-21.07,23.4352832285,92.4,45.911,24.929,52.2424632076,34.741,-14.701,37.7234208682,11.17,39.63,41.1740913682,131.27
2019-11-22 03:00:00,46.418,-36.046,58.7702717367,37.308,-15.016,40.2165030802,9.11,-21.03,22.9183987224,92.4,47.258,25.004,53.4651155428,37.308,-15.016,40.2165030802,9.95,40.02,41.2383668445,131.63
2019-11-22 03:30:00,45.638,-36.0215,58.1409967772,36.438,-14.4015,39.1807484136,9.2,-21.62,23.496050732,92.4,46.498,25.0285,52.8061532044,36.438,-14.4015,39.1807484136,10.06,39.43,40.6931013809,131.69
2019-11-22 04:00:00,46.369,-36.139,58.7887019928,38.209,-14.979,41.0402012909,8.16,-21.16,22.6788712241,92.4,47.159,25.081,53.4137420707,38.209,-14.979,41.0402012909,8.95,40.06,41.0476077257,131.85
2019-11-22 04:30:00,47.722,-36.2215,59.9114875984,40.072,-15.3315,42.9047791773,7.65,-20.89,22.2466761562,92.4,48.492,25.0085,54.5609671491,40.072,-15.3315,42.9047791773,8.42,40.34,41.209367867,131.85
2019-11-22 05:00:00,47.909,-36.154,60.0198633537,39.259,-15.224,42.1074726978,8.65,-20.93,22.6470174637,92.4,48.729,25.106,54.8162993735,39.259,-15.224,42.1074726978,9.47,40.33,41.4269211987,131.85
2019-11-22 05:30:00,49.6025,-36.071,61.3312729955,40.7525,-15.321,43.5373322248,8.85,-20.75,22.5584795587,92.4,50.4425,24.989,56.2929474024,40.7525,-15.321,43.5373322248,9.69,40.31,41.4583188275,131.66
2019-11-22 06:00:00,49.626,-35.5305,61.0340585759,39.576,-14.9705,42.312830752,10.05,-20.56,22.8848443298,92.4,50.516,25.1695,56.4390820819,39.576,-14.9705,42.312830752,10.94,40.14,41.6041247955,131.18
2019-11-22 06:30:00,52.014,-34.3825,62.350721746,39.944,-15.4425,42.8251554842,12.07,-18.94,22.459040496,92.4,53.024,26.1175,59.1072616711,39.944,-15.4425,42.8251554842,13.08,41.56,43.569714252,130.79
2019-11-22 07:00:00,56.111,-33.977,65.5963478404,42.281,-16.637,45.436469163,13.83,-17.34,22.1798219109,92.4,57.211,27.073,63.2933317973,42.281,-16.637,45.436469163,14.93,43.71,46.1894901466,131.45
2019-11-22 07:30:00,60.1065,-32.5155,68.337757371,43.3365,-16.2355,46.2778963707,16.77,-16.28,23.3724474542,92.4,61.3765,27.8345,67.3931312709,43.3365,-16.2355,46.2778963707,18.04,44.07,47.6193920583,130.51
2019-11-22 08:00:00,62.2605,-31.114,69.6020894532,43.1605,-16.284,46.1302223737,19.1,-14.83,24.1813750643,92.4,63.6605,28.416,69.7146205344,43.1605,-16.284,46.1302223737,20.5,44.7,49.1766204614,129.63
2019-11-22 08:30:00,65.2635,-30.8305,72.1792502212,42.6835,-16.6305,45.8088932687,22.58,-14.2,26.6738898551,92.4,66.8535,28.7695,72.7810043384,42.6835,-16.6305,45.8088932687,24.17,45.4,51.4329553885,129.59
