Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-22 09:00:00,66.534,-30.6245,73.2436560819,42.084,-16.9345,45.3634252041,24.45,-13.69,28.021752265,92.4,68.254,29.0755,74.1889022445,42.084,-16.9345,45.3634252041,26.17,46.01,52.931927983,129.63
2019-11-22 09:30:00,66.8205,-29.889,73.2006252791,41.3105,-17.289,44.7824399877,25.51,-12.6,28.4520667088,92.4,68.6005,29.571,74.7025611425,41.3105,-17.289,44.7824399877,27.29,46.86,54.2273335136,129.3
2019-11-22 10:00:00,66.6525,-29.919,73.0595805986,39.2825,-17.059,42.8266772847,27.37,-12.86,30.240643181,92.4,68.5225,29.611,74.6467971667,39.2825,-17.059,42.8266772847,29.24,46.67,55.0732829964,129.41
2019-11-22 10:30:00,67.0945,-29.7835,73.4079614381,38.9645,-17.1535,42.573170219,28.13,-12.63,30.8352687681,92.4,69.0145,29.5665,75.0811503142,38.9645,-17.1535,42.573170219,30.05,46.72,55.5496255613,129.19
2019-11-22 11:00:00,66.0,-29.465,72.2785322554,35.4,-16.685,39.1350127763,30.6,-12.78,33.1615500241,92.4,68.07,29.865,74.3333244581,35.4,-16.685,39.1350127763,32.67,46.55,56.8703033226,129.13
2019-11-22 11:30:00,67.7095,-32.377,75.0522918987,37.7395,-17.107,41.4357250359,29.97,-15.27,33.6359004636,92.4,69.9395,32.533,77.1357877334,37.7395,-17.107,41.4357250359,32.2,49.64,59.1689918792,129.32
2019-11-22 12:00:00,68.282,-39.4635,78.8657045632,40.062,-15.7035,43.0298007926,28.22,-23.76,36.8904594713,92.4,70.862,39.4465,81.1014759807,40.062,-15.7035,43.0298007926,30.8,55.15,63.1677330605,130.29
2019-11-22 12:30:00,66.4315,-39.4405,77.2573441978,34.9715,-14.900500000000001,38.0135595873,31.46,-24.54,39.8991628985,92.4,69.2315,39.6395,79.7765037621,34.9715,-14.900500000000001,38.0135595873,34.26,54.54,64.4077572968,130.5
2019-11-22 13:00:00,67.1345,-39.5925,77.9397661435,37.6845,-15.6925,40.821270148,29.45,-23.9,37.9277273245,92.4,69.8145,39.5075,80.2178718647,37.6845,-15.6925,40.821270148,32.13,55.2,63.87,130.58
2019-11-22 13:30:00,66.052,-40.0525,77.2468087383,35.742,-15.4625,38.9432853038,30.31,-24.59,39.0302984872,92.4,68.782,39.4375,79.2860639094,35.742,-15.4625,38.9432853038,33.04,54.9,64.0753587583,130.74
2019-11-22 14:00:00,65.0195,-40.0615,76.3705385767,31.7395,-14.7215,34.9874037691,33.28,-25.34,41.8291047,92.4,67.9495,39.2785,78.4852541087,31.7395,-14.7215,34.9874037691,36.21,54.0,65.0166447919,130.78
2019-11-22 14:30:00,61.958,-40.6795,74.1189279756,32.158,-15.6295,35.754974958,29.8,-25.05,38.9299691754,92.4,64.648,39.2305,75.6200769257,32.158,-15.6295,35.754974958,32.49,54.86,63.7590754324,131.27
2019-11-22 15:00:00,60.805,-41.0455,73.3619867183,34.805,-16.3155,38.4393491783,26.0,-24.73,35.8827660584,92.4,63.265,39.4345,74.5489102217,34.805,-16.3155,38.4393491783,28.46,55.75,62.5942018082,131.68
2019-11-22 15:30:00,62.426,-41.19,74.7905179552,40.196,-17.36,43.7845636726,22.23,-23.83,32.5889828009,92.4,64.596,39.12,75.5183263586,40.196,-17.36,43.7845636726,24.4,56.48,61.5252013406,131.55
2019-11-22 16:00:00,62.596,-40.6135,74.6171267086,40.046,-17.6335,43.7563988263,22.55,-22.98,32.1960075165,92.4,64.786,39.3365,75.7930473609,40.046,-17.6335,43.7563988263,24.74,56.97,62.1099710192,131.2
2019-11-22 16:30:00,65.038,-40.3985,76.563569968,43.428,-17.8985,46.9717732926,21.61,-22.5,31.1968283644,92.4,67.158,39.2115,77.7672083609,43.428,-17.8985,46.9717732926,23.73,57.11,61.8438760105,130.92
2019-11-22 17:00:00,68.681,-40.496,79.7308332893,51.271,-20.056,55.0541422329,17.41,-20.44,26.8496126601,92.4,70.511,39.344,80.7449779057,51.271,-20.056,55.0541422329,19.24,59.4,62.4382703156,131.15
2019-11-22 17:30:00,68.007,-40.9015,79.3592133986,52.077,-20.0815,55.8146985233,15.93,-20.82,26.2152112332,92.4,69.747,39.2185,80.0170903698,52.077,-20.0815,55.8146985233,17.67,59.3,61.8766426045,131.28
2019-11-22 18:00:00,69.1065,-40.874,80.2894278112,56.3265,-21.214,60.1889391687,12.78,-19.66,23.4487526321,92.4,70.6365,39.126,80.7487399793,56.3265,-21.214,60.1889391687,14.31,60.34,62.0136412413,131.2
2019-11-22 18:30:00,68.982,-40.921,80.2062626295,58.712,-22.071,62.7234245318,10.27,-18.85,21.4661454388,92.4,70.322,39.289,80.553145221,58.712,-22.071,62.7234245318,11.61,61.36,62.4487125568,131.33
2019-11-22 19:00:00,69.639,-40.7955,80.7085072421,62.109,-23.1355,66.2780449414,7.53,-17.66,19.1983462829,92.4,70.799,39.7145,81.1772130049,62.109,-23.1355,66.2780449414,8.69,62.85,63.4479203757,131.51
2019-11-22 19:30:00,69.4465,-40.701,80.4946443141,63.7565,-23.481,67.9429808976,5.69,-17.22,18.1357244134,92.4,70.4865,39.339,80.7211471874,63.7565,-23.481,67.9429808976,6.73,62.82,63.1794689753,131.19
2019-11-22 20:00:00,70.653,-40.8355,81.6050517385,64.743,-24.2255,69.1269187745,5.91,-16.61,17.6300935902,92.4,71.693,38.8845,81.5591232742,64.743,-24.2255,69.1269187745,6.95,63.11,63.4915317188,130.9
2019-11-22 20:30:00,69.357,-41.2915,80.7179126418,61.967,-23.8315,66.3916371334,7.39,-17.46,18.9595279477,92.4,70.517,38.5185,80.3512422508,61.967,-23.8315,66.3916371334,8.55,62.35,62.933496645299996,130.84
2019-11-22 21:00:00,67.7005,-41.268,79.2868559362,62.0605,-23.438,66.338868729,5.64,-17.83,18.7007620166,92.4,68.7405,37.782,78.4393770006,62.0605,-23.438,66.338868729,6.68,61.22,61.5833646369,130.24
2019-11-22 21:30:00,63.9635,-42.146,76.600356711,60.3435,-23.416,64.7274829439,3.62,-18.73,19.0766165763,92.4,64.8635,37.324,74.835517024,60.3435,-23.416,64.7274829439,4.52,60.74,60.9079469363,130.61
2019-11-22 22:00:00,62.27,-42.076,75.1527955302,59.83,-23.426,64.2526760221,2.44,-18.65,18.8089367057,92.4,63.09,37.024,73.1513819145,59.83,-23.426,64.2526760221,3.26,60.45,60.5378402324,130.45
2019-11-22 22:30:00,61.659,-42.946,75.1411418399,58.039,-22.716,62.3260954737,3.62,-20.23,20.5513332901,92.4,62.559,36.384,72.3700486182,58.039,-22.716,62.3260954737,4.52,59.1,59.2725940043,130.64
2019-11-22 23:00:00,60.0035,-43.6655,74.2098100153,56.6435,-22.1855,60.8332351803,3.36,-21.48,21.7412051184,92.4,60.9035,36.2545,70.87753581,56.6435,-22.1855,60.8332351803,4.26,58.44,58.5950612253,131.13
2019-11-22 23:30:00,58.437,-44.688,73.5656190962,55.627,-21.458,59.6222181154,2.81,-23.23,23.3993375975,92.4,59.317,36.012,69.3928716296,55.627,-21.458,59.6222181154,3.69,57.47,57.5883408339,131.91
2019-11-23 00:00:00,57.815,-44.7905,73.1352385328,56.745,-21.2605,60.5970616883,1.07,-23.53,23.5543159527,92.4,58.585,35.9295,68.7250405256,56.745,-21.2605,60.5970616883,1.8399999999999999,57.19,57.2195919244,131.91
2019-11-23 00:30:00,59.2245,-44.702,74.20114692,56.9345,-20.962,60.6707733118,2.29,-23.74,23.8501928713,92.4,60.0645,35.608,69.8260254078,56.9345,-20.962,60.6707733118,3.13,56.57,56.6565247787,131.52
2019-11-23 01:00:00,58.7765,-45.015,74.0339596216,54.3565,-20.085,57.9485661363,4.42,-24.93,25.3187934152,92.4,59.7865,35.365,69.4630031546,54.3565,-20.085,57.9485661363,5.43,55.45,55.7152349003,131.52
2019-11-23 01:30:00,56.854,-45.4155,72.7663724274,51.354,-19.8355,55.0516155644,5.5,-25.58,26.1646020417,92.4,57.944,35.2845,67.84175024460001,51.354,-19.8355,55.0516155644,6.59,55.12,55.5125436275,131.89
2019-11-23 02:00:00,56.2785,-45.417,72.3185553731,50.8185,-20.187,54.6812116842,5.46,-25.23,25.8140368792,92.4,57.3685,35.613,67.5235556028,50.8185,-20.187,54.6812116842,6.55,55.8,56.1831157911,132.22
2019-11-23 02:30:00,56.2605,-45.1315,72.1255582474,52.3405,-20.1815,56.0965318224,3.92,-24.95,25.2560665979,92.4,57.2305,35.4885,67.340654604,52.3405,-20.1815,56.0965318224,4.89,55.67,55.8843538032,131.86
2019-11-23 03:00:00,55.756,-45.726,72.1082423305,50.556,-20.276,54.4704076724,5.2,-25.45,25.975806051,92.4,56.826,35.654,67.0850355295,50.556,-20.276,54.4704076724,6.27,55.93,56.2803500344,132.57
2019-11-23 03:30:00,54.3295,-46.229,71.3359307169,48.5895,-19.879,52.4987061864,5.74,-26.35,26.9679457875,92.4,55.4295,35.711,65.9371290795,48.5895,-19.879,52.4987061864,6.84,55.59,56.0092287038,132.97
2019-11-23 04:00:00,53.691,-46.3865,70.9537233924,47.271,-19.7665,51.2373102656,6.42,-26.62,27.38322114,92.4,54.861,35.8635,65.543267795,47.271,-19.7665,51.2373102656,7.59,55.63,56.1453916185,133.3
2019-11-23 04:30:00,53.3055,-46.2265,70.5575342008,47.5255,-19.6165,51.4147860299,5.78,-26.61,27.2305067893,92.4,54.4155,35.8235,65.1488280209,47.5255,-19.6165,51.4147860299,6.89,55.44,55.8664989059,133.08
2019-11-23 05:00:00,52.9825,-46.306,70.3661206992,47.6225,-19.506,51.4624770318,5.36,-26.8,27.3307445929,92.4,54.0725,35.864,64.8849886511,47.6225,-19.506,51.4624770318,6.45,55.37,55.7444113791,133.18
2019-11-23 05:30:00,53.8445,-45.89,70.746888838,50.9845,-19.92,54.7377898736,2.86,-25.97,26.1270070999,92.4,54.7645,36.06,65.5703748674,50.9845,-19.92,54.7377898736,3.7800000000000002,55.98,56.1074754378,132.89
2019-11-23 06:00:00,54.4075,-45.57,70.9704231089,50.6175,-19.74,54.3304602065,3.79,-25.83,26.1065700543,92.4,55.3975,35.93,66.0291443701,50.6175,-19.74,54.3304602065,4.78,55.67,55.8748360177,132.64
2019-11-23 06:30:00,55.2015,-45.5885,71.5927156525,50.9915,-19.8585,54.7219617201,4.21,-25.73,26.0721498922,92.4,56.2015,36.1015,66.7976564297,50.9915,-19.8585,54.7219617201,5.21,55.96,56.2020079712,132.8
2019-11-23 07:00:00,55.618,-46.009,72.1816459012,49.918,-19.509,53.5948486797,5.7,-26.5,27.1060878771,92.4,56.738,36.911,67.6876839979,49.918,-19.509,53.5948486797,6.82,56.42,56.8307029694,133.74
2019-11-23 07:30:00,56.831,-45.5075,72.8058728212,49.701,-18.6775,53.0946174979,7.13,-26.83,27.761228359,92.4,58.051,37.6225,69.1763768005,49.701,-18.6775,53.0946174979,8.35,56.3,56.9158369876,133.88
2019-11-23 08:00:00,58.2795,-44.9255,73.5853291798,50.3495,-18.8655,53.7678271878,7.93,-26.06,27.2398329657,92.4,59.5395,37.7845,70.5168100562,50.3495,-18.8655,53.7678271878,9.19,56.65,57.3905793663,133.56
2019-11-23 08:30:00,60.0125,-42.342,73.4462056219,49.8125,-19.052,53.3316403296,10.2,-23.29,25.4256583002,92.4,62.5725,36.108,72.2433763071,49.8125,-19.052,53.3316403296,12.76,55.16,56.6166335983,132.92
2019-11-23 09:00:00,61.1725,-39.1235,72.6135180838,52.8825,-19.8735,56.4934935059,8.29,-19.25,20.9591650597,92.4,66.9125,33.6465,74.8957249681,52.8825,-19.8735,56.4934935059,14.03,53.52,55.3283950608,132.48
2019-11-23 09:30:00,62.338,-38.517,73.2774558306,53.368,-19.887,56.9529296261,8.97,-18.63,20.676987208,92.4,67.828,33.793,75.7799738255,53.368,-19.887,56.9529296261,14.46,53.68,55.5934708397,132.29
2019-11-23 10:00:00,61.1455,-38.7125,72.3700893084,48.8955,-18.5925,52.3110980242,12.25,-20.12,23.5558251819,92.4,67.4355,33.5175,75.3058395246,48.8955,-18.5925,52.3110980242,18.54,52.11,55.3098879044,132.29
2019-11-23 10:30:00,61.989,-39.4895,73.4986852348,46.709,-17.8195,49.9926520726,15.28,-21.67,26.5154162705,92.4,65.519,34.3005,73.9544701911,46.709,-17.8195,49.9926520726,18.81,52.12,55.4103826011,132.19
2019-11-23 11:00:00,62.93,-43.073,76.259217338,47.51,-17.203,50.5286385033,15.42,-25.87,30.1169935419,92.4,64.69,38.347,75.2016523023,47.51,-17.203,50.5286385033,17.18,55.55,58.1459792247,132.5
2019-11-23 11:30:00,63.4575,-43.377,76.8662372908,49.0475,-17.897,52.2107255767,14.41,-25.48,29.2724870826,92.4,65.1375,38.443,75.6356936588,49.0475,-17.897,52.2107255767,16.09,56.34,58.5925225605,132.81
2019-11-23 12:00:00,63.254,-43.288,76.6480231969,46.294,-18.108,49.7094970805,16.96,-25.18,30.3590843077,92.4,65.124,38.392,75.5981550039,46.294,-18.108,49.7094970805,18.83,56.5,59.5551752579,132.59
2019-11-23 12:30:00,63.7845,-43.3835,77.1400707318,46.8345,-18.2235,50.2550131081,16.95,-25.16,30.3369098624,92.4,65.6445,38.3165,76.0089110072,46.8345,-18.2235,50.2550131081,18.81,56.54,59.5868081038,132.59
2019-11-23 13:00:00,62.7995,-43.6295,76.4677086782,44.8095,-17.7595,48.2005303965,17.99,-25.87,31.5102681677,92.4,64.7295,37.9405,75.0292590294,44.8095,-17.7595,48.2005303965,19.92,55.7,59.1548510268,132.59
2019-11-23 13:30:00,62.272,-43.904,76.1929340556,43.742,-17.654,47.1701842269,18.53,-26.25,32.1313460658,92.4,64.252,37.836,74.5646189556,43.742,-17.654,47.1701842269,20.51,55.49,59.1591091887,132.74
2019-11-23 14:00:00,61.721,-44.1905,75.9096972148,41.961,-17.2205,45.3571509384,19.76,-26.97,33.4340918824,92.4,63.781,37.6695,74.0743355775,41.961,-17.2205,45.3571509384,21.82,54.89,59.0679650911,132.87
2019-11-23 14:30:00,60.363,-44.384,74.9241698319,39.013,-16.534,42.372011104,21.35,-27.85,35.091950644,92.4,62.543,37.576,72.9628852568,39.013,-16.534,42.372011104,23.53,54.11,59.0046862546,133.0
2019-11-23 15:00:00,58.863,-44.5715,73.8340800799,36.653,-16.4715,40.1839858806,22.21,-28.1,35.8175110805,92.4,61.103,37.9285,71.9176454095,36.653,-16.4715,40.1839858806,24.45,54.4,59.6419525167,133.47
2019-11-23 15:30:00,57.427,-44.5565,72.685225605,34.697,-16.0065,38.2111220883,22.73,-28.55,36.4932240286,92.4,59.707,38.1035,70.8293905187,34.697,-16.0065,38.2111220883,25.01,54.11,59.610336352,133.47
2019-11-23 16:00:00,57.7375,-44.115,72.6619028876,37.1175,-16.545,40.6379850786,20.62,-27.57,34.4280307308,92.4,59.8775,38.135,70.9900924866,37.1175,-16.545,40.6379850786,22.76,54.68,59.227696224,133.1
2019-11-23 16:30:00,60.3245,-43.9895,74.6600389131,39.6645,-16.1295,42.8186096283,20.66,-27.86,34.6845095107,92.4,62.4645,38.0305,73.1309284127,39.6645,-16.1295,42.8186096283,22.8,54.16,58.7634716469,132.99
2019-11-23 17:00:00,61.7185,-43.602,75.56657757400001,39.1785,-15.322,42.0680228469,22.54,-28.28,36.1636557887,92.4,63.9885,38.378,74.6150053022,39.1785,-15.322,42.0680228469,24.81,53.7,59.1542568206,132.95
2019-11-23 17:30:00,61.663,-43.4745,75.447715136,37.223,-14.6445,40.0001638653,24.44,-28.83,37.7952708682,92.4,64.073,38.4955,74.7479287288,37.223,-14.6445,40.0001638653,26.85,53.14,59.538072693,132.95
2019-11-23 18:00:00,61.169,-43.8315,75.2518900311,35.469,-14.3715,38.2699617618,25.7,-29.46,39.0945213553,92.4,63.649,38.5485,74.412243974,35.469,-14.3715,38.2699617618,28.18,52.92,59.9553066876,133.35
2019-11-23 18:30:00,61.988,-44.1255,76.0892363889,38.838,-15.0655,41.657646768,23.15,-29.06,37.1538167622,92.4,64.318,38.3745,74.8959770231,38.838,-15.0655,41.657646768,25.48,53.44,59.2035809728,133.43
2019-11-23 19:00:00,61.4355,-44.2795,75.7297483193,40.7855,-15.5795,43.6597965009,20.65,-28.7,35.3569300138,92.4,63.5955,38.2105,74.1918454448,40.7855,-15.5795,43.6597965009,22.81,53.79,58.4265367791,133.36
2019-11-23 19:30:00,59.156,-44.3675,73.9453000011,32.606,-14.6975,35.7654545931,26.55,-29.67,39.8147133608,92.4,61.696,37.7825,72.3457927059,32.606,-14.6975,35.7654545931,29.09,52.48,60.0031540838,133.09
2019-11-23 20:00:00,56.8595,-43.0735,71.3325251376,31.9595,-14.2035,34.9735478969,24.9,-28.87,38.1246232768,92.4,59.2795,36.0665,69.3891312995,31.9595,-14.2035,34.9735478969,27.32,50.27,57.214118013,130.67
2019-11-23 20:30:00,56.232,-43.281,70.9597265003,31.962,-13.811,34.8182877954,24.27,-29.47,38.1773990733,92.4,58.612,35.629,68.5914877007,31.962,-13.811,34.8182877954,26.65,49.44,56.1652570545,130.55
2019-11-23 21:00:00,55.7115,-43.854,70.900948853,29.9715,-13.834,33.010155532,25.74,-30.02,39.5442536913,92.4,58.1915,35.466,68.1475445504,29.9715,-13.834,33.010155532,28.22,49.3,56.8054434011,130.85
2019-11-23 21:30:00,54.342,-44.0135,69.9302591605,31.292,-14.6335,34.5445883786,23.05,-29.38,37.3428292983,92.4,56.642,35.4265,66.8083308147,31.292,-14.6335,34.5445883786,25.35,50.06,56.1126197927,130.98
2019-11-23 22:00:00,51.802,-44.3285,68.1796385752,28.232,-14.0285,31.5253015251,23.57,-30.3,38.3879525372,92.4,54.142,35.7115,64.8588266641,28.232,-14.0285,31.5253015251,25.91,49.74,56.0838274371,131.47
2019-11-23 22:30:00,50.538,-44.7195,67.4827616822,27.328,-14.1395,30.769222353700002,23.21,-30.58,38.3906303673,92.4,52.868,35.7105,63.7986303478,27.328,-14.1395,30.769222353700002,25.54,49.85,56.0117318068,131.85
2019-11-23 23:00:00,49.386,-45.1485,66.9131081945,27.236,-14.3185,30.7704263579,22.15,-30.83,37.9619730783,92.4,51.626,35.8315,62.8421854191,27.236,-14.3185,30.7704263579,24.39,50.15,55.7664289694,132.23
2019-11-23 23:30:00,48.402,-45.833,66.6589640859,25.662,-13.883,29.176633339,22.74,-31.95,39.2161969089,92.4,50.712,35.977,62.1775801475,25.662,-13.883,29.176633339,25.05,49.86,55.7989435384,132.98
2019-11-24 00:00:00,47.3275,-45.8185,65.8728107682,26.9975,-13.0985,30.0072609296,20.33,-32.72,38.5215173637,92.4,49.4775,36.1915,61.301286108,26.9975,-13.0985,30.0072609296,22.48,49.29,54.1742974112,133.24
2019-11-24 00:30:00,46.6065,-46.135,65.5789910509,26.5465,-13.155,29.6271950621,20.06,-32.98,38.6016061842,92.4,48.7365,36.255,60.7426658721,26.5465,-13.155,29.6271950621,22.19,49.41,54.1640489624,133.59
2019-11-24 01:00:00,46.287,-46.0375,65.2835184043,26.957,-12.9775,29.9181442481,19.33,-33.06,38.2963771132,92.4,48.377,36.1525,60.3931898913,26.957,-12.9775,29.9181442481,21.42,49.13,53.5963926025,133.38
2019-11-24 01:30:00,46.042,-46.2295,65.2459380671,26.802,-13.2195,29.884818625,19.24,-33.01,38.2078224975,92.4,48.112,36.1505,60.1799235148,26.802,-13.2195,29.884818625,21.31,49.37,53.7727905171,133.62
2019-11-24 02:00:00,45.5865,-46.4525,65.0842818083,26.7565,-13.2925,29.8764263007,18.83,-33.16,38.133377768,92.4,47.6365,36.2275,59.8470374246,26.7565,-13.2925,29.8764263007,20.88,49.52,53.7420208031,133.84
2019-11-24 02:30:00,45.323,-46.3715,64.8420414642,27.013,-13.2215,30.0750765793,18.31,-33.15,37.8705505637,92.4,47.333,36.0985,59.5274272185,27.013,-13.2215,30.0750765793,20.32,49.32,53.3419609688,133.67
2019-11-24 03:00:00,44.9385,-46.6215,64.7536334463,26.7485,-13.0315,29.7540290465,18.19,-33.59,38.1990078405,92.4,46.9485,36.2685,59.3259280964,26.7485,-13.0315,29.7540290465,20.2,49.3,53.2778565635,133.99
2019-11-24 03:30:00,44.8885,-46.7655,64.8227538948,26.9685,-12.6355,29.7818040505,17.92,-34.13,38.5484539249,92.4,46.8785,36.3245,59.3048316961,26.9685,-12.6355,29.7818040505,19.91,48.96,52.8534738688,134.22
2019-11-24 04:00:00,44.6505,-47.0455,64.8609760989,26.6405,-12.7655,29.5410600775,18.01,-34.28,38.7231003408,92.4,46.6605,36.4845,59.231081372,26.6405,-12.7655,29.5410600775,20.02,49.25,53.1635486024,134.62
2019-11-24 04:30:00,44.4355,-46.999,64.6793603961,26.9455,-12.629,29.7582192218,17.49,-34.37,38.5641932367,92.4,46.4055,36.471,59.022065969,26.9455,-12.629,29.7582192218,19.46,49.1,52.8157325046,134.47
2019-11-24 05:00:00,44.099,-47.065,64.4967908194,27.609,-12.905,30.4761530709,16.49,-34.16,37.9318560052,92.4,46.009,36.595,58.7879418418,27.609,-12.905,30.4761530709,18.4,49.5,52.8091848072,134.63
2019-11-24 05:30:00,44.5005,-47.1295,64.8188573681,26.7005,-13.0295,29.7100079182,17.8,-34.1,38.466218946,92.4,46.4805,36.3905,59.031393093,26.7005,-13.0295,29.7100079182,19.78,49.42,53.2314268079,134.53
2019-11-24 06:00:00,44.9865,-46.9455,65.020497941,27.3165,-13.525500000000001,30.4816391045,17.67,-33.42,37.8037736212,92.4,46.9765,36.3945,59.4251729699,27.3165,-13.525500000000001,30.4816391045,19.66,49.92,53.6518592409,134.37
2019-11-24 06:30:00,46.0075,-46.2535,65.238610642,27.3975,-13.1235,30.3784341022,18.61,-33.13,37.999065778,92.4,48.0275,36.5365,60.3453112387,27.3975,-13.1235,30.3784341022,20.63,49.66,53.7746455125,133.85
2019-11-24 07:00:00,46.778,-45.8045,65.4693325478,26.788,-12.6145,29.6095010807,19.99,-33.19,38.7450151632,92.4,48.908,36.5755,61.0717583196,26.788,-12.6145,29.6095010807,22.12,49.19,53.9346873542,133.57
2019-11-24 07:30:00,47.6815,-45.5695,65.9553240649,26.9615,-13.2495,30.0411672959,20.72,-32.32,38.3914157072,92.4,49.8415,36.6905,61.8899661698,26.9615,-13.2495,30.0411672959,22.88,49.94,54.9317576635,133.4
2019-11-24 08:00:00,48.6635,-45.1935,66.4122629828,27.1135,-13.7135,30.3842387514,21.55,-31.48,38.1496120557,92.4,50.8735,36.7265,62.7451098055,27.1135,-13.7135,30.3842387514,23.76,50.44,55.7559969869,133.06
2019-11-24 08:30:00,50.3505,-44.9565,67.5000721666,27.4905,-13.8765,30.7942339164,22.86,-31.08,38.5816795902,92.4,52.6505,36.783500000000004,64.2269493476,27.4905,-13.8765,30.7942339164,25.16,50.66,56.5637799303,132.9
2019-11-24 09:00:00,51.841,-44.418,68.2674739902,27.661,-13.548,30.8006367629,24.18,-30.87,39.2126165921,92.4,54.221,36.922,65.5984064212,27.661,-13.548,30.8006367629,26.56,50.47,57.0320480081,132.46
2019-11-24 09:30:00,53.1565,-44.171,69.1136074391,28.2565,-13.621,31.3681595452,24.9,-30.55,39.4120857098,92.4,55.5865,37.299,66.9408274766,28.2565,-13.621,31.3681595452,27.33,50.92,57.7907890585,132.56
2019-11-24 10:00:00,54.312,-43.424,69.5373073968,28.332,-12.894,31.1280815342,25.98,-30.53,40.0879196267,92.4,56.812,37.566,68.1087931181,28.332,-12.894,31.1280815342,28.48,50.46,57.9424024355,132.24
2019-11-24 10:30:00,55.2455,-43.208,70.1355582729,28.7555,-12.958,31.5402686141,26.49,-30.25,40.2092352576,92.4,57.7955,38.172,69.2634203909,28.7555,-12.958,31.5402686141,29.04,51.13,58.8013477737,132.47
2019-11-24 11:00:00,56.288,-43.2445,70.9818689825,27.418,-13.2845,30.466779683,28.87,-29.96,41.6062315044,92.4,58.978,38.4855,70.4239887698,27.418,-13.2845,30.466779683,31.56,51.77,60.6313986314,132.83
2019-11-24 11:30:00,56.7395,-43.391,71.429333899,27.0095,-13.551,30.2182509628,29.73,-29.84,42.122422769799996,92.4,59.5095,38.359,70.8010838282,27.0095,-13.551,30.2182509628,32.5,51.91,61.2445760864,132.83
2019-11-24 12:00:00,56.9975,-43.245,71.5461042353,28.7775,-13.745,31.8915275779,28.22,-29.5,40.8242378986,92.4,59.6575,38.385,70.9395907181,28.7775,-13.745,31.8915275779,30.88,52.13,60.5896963188,132.66
2019-11-24 12:30:00,57.1575,-43.1535,71.6184638798,28.8275,-13.5635,31.8589593129,28.33,-29.59,40.9653145966,92.4,59.8075,38.3065,71.0234116225,28.8275,-13.5635,31.8589593129,30.98,51.87,60.4173592604,132.45
2019-11-24 13:00:00,57.561,-43.1725,71.9523000136,28.411,-13.4925,31.4520663431,29.15,-29.68,41.6007800408,92.4,60.291,38.1975,71.3726396265,28.411,-13.4925,31.4520663431,31.88,51.69,60.7304742283,132.39
2019-11-24 13:30:00,57.5295,-43.2705,71.9859676638,27.7895,-13.4305,30.864779936,29.74,-29.84,42.129481364,92.4,60.2995,37.9995,71.2740605024,27.7895,-13.4305,30.864779936,32.51,51.43,60.843611004,132.43
2019-11-24 14:00:00,57.3005,-43.4375,71.9038504289,30.7205,-13.1775,33.4274681437,26.58,-30.26,40.2760971297,92.4,59.8705,37.8125,70.8114533568,30.7205,-13.1775,33.4274681437,29.15,50.99,58.7341689309,132.43
2019-11-24 14:30:00,56.8075,-43.6325,71.6302108925,30.6575,-13.2725,33.4072082416,26.15,-30.36,40.0693411476,92.4,59.3475,37.5375,70.2224299103,30.6575,-13.2725,33.4072082416,28.69,50.81,58.3504258768,132.31
2019-11-24 15:00:00,57.8435,-43.653,72.4669228079,34.2935,-14.023,37.0498133767,23.55,-29.63,37.8489022298,92.4,60.2135,37.437,70.9027118751,34.2935,-14.023,37.0498133767,25.92,51.46,57.6192502554,132.19
2019-11-24 15:30:00,58.5405,-43.926,73.1880018599,34.6605,-14.256,37.4777773654,23.88,-29.67,38.0862613025,92.4,60.9105,37.174,71.3582180709,34.6605,-14.256,37.4777773654,26.25,51.43,57.7417301438,132.34
2019-11-24 16:00:00,58.6615,-43.583,73.0797473398,33.3415,-13.893,36.1202307751,25.32,-29.69,39.0204882081,92.4,61.1415,37.447,71.6977045047,33.3415,-13.893,36.1202307751,27.8,51.34,58.3835216478,132.16
2019-11-24 16:30:00,60.339,-42.9525,74.065593748,34.939,-13.8125,37.5701860156,25.4,-29.14,38.6561715642,92.4,62.819,37.7975,73.3135578679,34.939,-13.8125,37.5701860156,27.88,51.61,58.6590700574,131.91
2019-11-24 17:00:00,62.2935,-42.6375,75.4879894321,34.9035,-14.0075,37.609365436,27.39,-28.63,39.6218247939,92.4,64.8935,37.8025,75.1012340012,34.9035,-14.0075,37.609365436,29.99,51.81,59.8638137776,131.76
2019-11-24 17:30:00,62.1245,-42.6545,75.3582103722,33.9945,-13.8545,36.7093067287,28.13,-28.8,40.2583767681,92.4,64.7845,37.7255,74.9682919006,33.9945,-13.8545,36.7093067287,30.79,51.58,60.070962203,131.69
2019-11-24 18:00:00,63.1545,-42.8055,76.2941786803,37.1245,-14.9155,40.0087570477,26.03,-27.89,38.1498754913,92.4,65.6645,37.5445,75.6400425734,37.1245,-14.9155,40.0087570477,28.54,52.46,59.7208774216,131.63
2019-11-24 18:30:00,62.205,-43.0815,75.6668862003,37.175,-14.9515,40.0690401339,25.03,-28.13,37.653655865,92.4,64.655,37.3385,74.6621229758,37.175,-14.9515,40.0690401339,27.48,52.29,59.0710969934,131.7
2019-11-24 19:00:00,62.375,-43.1565,75.8493514623,40.365,-15.6465,43.2914100862,22.01,-27.51,35.2312389791,92.4,64.615,37.1835,74.5500563196,40.365,-15.6465,43.2914100862,24.25,52.83,58.1297806636,131.6
2019-11-24 19:30:00,63.282,-43.655,76.8789343644,42.712,-16.245,45.696990809,20.57,-27.41,34.270001459,92.4,65.422,37.075,75.1970325811,42.712,-16.245,45.696990809,22.71,53.32,57.9548660597,131.93
2019-11-24 20:00:00,61.4875,-43.3525,75.2339811023,39.3275,-16.2525,42.5534488908,22.16,-27.1,35.0067936264,92.4,63.7275,36.3175,73.3495403019,39.3275,-16.2525,42.5534488908,24.4,52.57,57.9565777112,131.05
2019-11-24 20:30:00,60.451,-43.58,74.5220759306,39.031,-16.49,42.3714415733,21.42,-27.09,34.5352645856,92.4,62.631,36.18,72.3300391331,39.031,-16.49,42.3714415733,23.6,52.67,57.7155862831,131.09
2019-11-24 21:00:00,61.2525,-44.0385,75.4404284088,43.8725,-17.9585,47.4057378225,17.38,-26.08,31.3405615776,92.4,63.1625,35.9715,72.6873456559,43.8725,-17.9585,47.4057378225,19.29,53.93,57.2760770305,131.37
2019-11-24 21:30:00,60.686,-44.3625,75.1719495706,46.036,-18.4925,49.6113480189,14.65,-25.87,29.730109317,92.4,62.396,35.8875,71.9803686588,46.036,-18.4925,49.6113480189,16.36,54.38,56.7876218907,131.56
2019-11-24 22:00:00,60.953,-44.76,75.6222573651,49.143,-19.18,52.7532638706,11.81,-25.58,28.1746783478,92.4,62.493,35.86,72.0507782678,49.143,-19.18,52.7532638706,13.35,55.04,56.6358905642,131.88
2019-11-24 22:30:00,59.843,-45.2375,75.017438341,49.343,-18.6675,52.7561105963,10.5,-26.57,28.5694749689,92.4,61.293,35.9525,71.0592295571,49.343,-18.6675,52.7561105963,11.95,54.62,55.9119566819,132.33
2019-11-24 23:00:00,58.3655,-45.231,73.8401987487,50.2055,-18.591,53.5370667038,8.16,-26.64,27.8617156686,92.4,59.6655,35.639,69.4989943183,50.2055,-18.591,53.5370667038,9.46,54.23,55.0489282366,132.06
2019-11-24 23:30:00,58.12,-45.126,73.5818610528,53.29,-19.326,56.6861391876,4.83,-25.8,26.2482170823,92.4,59.2,35.424,68.9891279551,53.29,-19.326,56.6861391876,5.91,54.75,55.0680542602,131.82
2019-11-25 00:00:00,58.5395,-45.056,73.8709428412,56.2995,-20.026,59.755120084,2.24,-25.03,25.1300318344,92.4,59.4295,35.504,69.2271585886,56.2995,-20.026,59.755120084,3.13,55.53,55.6181427234,131.76
2019-11-25 00:30:00,57.3995,-44.717,72.7620277978,55.2495,-19.647,58.6388255275,2.15,-25.07,25.1620229711,92.4,58.2695,35.113,68.0312972039,55.2495,-19.647,58.6388255275,3.02,54.76,54.8432128891,131.24
2019-11-25 01:00:00,57.3375,-44.2935,72.4534543586,56.3075,-20.6635,59.9792863287,1.03,-23.63,23.6524375065,92.4,58.1475,35.0965,67.91830437,56.3075,-20.6635,59.9792863287,1.8399999999999999,55.76,55.7903504201,130.82
2019-11-25 01:30:00,57.7,-44.323,72.7586306152,57.4,-21.383,61.2535116463,0.30000000000000004,-22.94,22.9419615552,92.4,58.41,35.307,68.2518303711,57.4,-21.383,61.2535116463,1.01,56.69,56.6989964638,131.02
2019-11-25 02:00:00,57.4645,-44.705,72.8059460844,57.8045,-21.605,61.7100984058,-0.34,-23.1,23.102502029,92.4,58.1645,35.195,67.9838001678,57.8045,-21.605,61.7100984058,0.36,56.8,56.8011408336,131.27
2019-11-25 02:30:00,55.161,-45.394,71.4377432244,53.941,-19.894,57.4926318497,1.22,-25.5,25.5291676323,92.4,55.991,34.856,65.9540204764,53.941,-19.894,57.4926318497,2.05,54.75,54.7883655533,131.58
2019-11-25 03:00:00,54.483,-45.452,70.9526715001,54.013,-19.862,57.5491373784,0.47000000000000003,-25.59,25.5943157752,92.4,55.253,35.108,65.4634682323,54.013,-19.862,57.5491373784,1.24,54.97,54.9839840317,131.81
2019-11-25 03:30:00,52.3235,-45.6095,69.4116354979,50.2335,-19.3295,53.824103267,2.09,-26.28,26.3629759322,92.4,53.2035,35.2805,63.8382807765,50.2335,-19.3295,53.824103267,2.9699999999999998,54.61,54.6907030491,132.12
2019-11-25 04:00:00,51.2485,-45.9,68.7983920761,47.1485,-18.61,50.6883926777,4.1,-27.29,27.5962696754,92.4,52.2585,35.18,62.9966921532,47.1485,-18.61,50.6883926777,5.11,53.79,54.0321774501,132.31
2019-11-25 04:30:00,50.521,-45.841,68.2185364985,45.391,-18.261,48.9265470067,5.13,-27.58,28.0530443981,92.4,51.611,35.099,62.4150232076,45.391,-18.261,48.9265470067,6.22,53.36,53.7212993141,132.21
2019-11-25 05:00:00,50.9155,-45.8165,68.4948159535,43.4955,-17.7665,46.9841147889,7.42,-28.05,29.0148048417,92.4,52.1455,35.0335,62.8211691431,43.4955,-17.7665,46.9841147889,8.65,52.8,53.5038550013,132.11
2019-11-25 05:30:00,50.5965,-45.5155,68.056348363,39.8265,-16.4955,43.1074427738,10.77,-29.02,30.9540514311,92.4,52.0665,34.8945,62.6781186101,39.8265,-16.4955,43.1074427738,12.24,51.39,52.8275467914,131.72
2019-11-25 06:00:00,50.954,-45.594,68.374870764,37.294,-16.504,40.7826489086,13.66,-29.09,32.1375745818,92.4,52.614,35.586,63.5184728406,37.294,-16.504,40.7826489086,15.32,52.09,54.2961370633,132.44
2019-11-25 06:30:00,53.358,-44.8555,69.7071878952,36.598,-16.3455,40.0822775582,16.76,-28.51,33.0714030546,92.4,55.218,36.4245,66.1496162064,36.598,-16.3455,40.0822775582,18.62,52.77,55.9587106714,132.44
2019-11-25 07:00:00,56.925,-44.6605,72.3534096311,38.085,-17.4905,41.9092449854,18.84,-27.17,33.0628870488,92.4,58.925,37.5195,69.856055609,38.085,-17.4905,41.9092449854,20.84,55.01,58.8252131318,133.03
2019-11-25 07:30:00,60.692,-43.5935,74.7255786612,39.212,-17.1335,42.7917955483,21.48,-26.46,34.0811091369,92.4,62.862,37.8665,73.3859854894,39.212,-17.1335,42.7917955483,23.65,55.0,59.86921162,132.34
2019-11-25 08:00:00,62.304,-42.186,75.2425877545,38.854,-16.866,42.3567618215,23.45,-25.32,34.5109388455,92.4,64.614,38.484,75.2062979544,38.854,-16.866,42.3567618215,25.76,55.35,61.0507993396,131.62
2019-11-25 08:30:00,63.5965,-41.5565,75.9701092832,38.3365,-16.9265,41.9069640334,25.26,-24.63,35.280369896,92.4,65.9965,38.9335,76.6247703716,38.3365,-16.9265,41.9069640334,27.66,55.86,62.3330987518,131.51
2019-11-25 09:00:00,64.2865,-41.2925,76.4056584194,37.8165,-16.7925,41.3772368398,26.47,-24.5,36.0681424529,92.4,66.7765,39.2975,77.4815749614,37.8165,-16.7925,41.3772368398,28.96,56.09,63.1250322772,131.6
2019-11-25 09:30:00,65.5025,-41.0335,77.293761899,38.2025,-16.8135,41.7387684114,27.3,-24.22,36.4951832438,92.4,68.0525,39.4265,78.6485324625,38.2025,-16.8135,41.7387684114,29.85,56.24,63.6707161888,131.5
2019-11-25 10:00:00,67.0895,-41.176,78.717621828,41.5795,-17.616,45.1572616115,25.51,-23.56,34.7251162705,92.4,69.5195,39.064,79.7430685154,41.5795,-17.616,45.1572616115,27.94,56.68,63.192293834,131.37
2019-11-25 10:30:00,64.8455,-41.448,76.9602207264,37.4355,-16.858,41.0561667018,27.41,-24.59,36.823582118,92.4,67.4055,39.482,78.1174100585,37.4355,-16.858,41.0561667018,29.97,56.34,63.81533123,131.87
2019-11-25 11:00:00,63.1795,-41.0775,75.3592079742,35.5895,-16.0475,39.040168628,27.59,-25.03,37.2519663911,92.4,65.7595,39.3725,76.6453233831,35.5895,-16.0475,39.040168628,30.17,55.42,63.0999627575,131.52
2019-11-25 11:30:00,64.156,-41.169,76.2291210562,37.786,-16.509,41.2350442827,26.37,-24.66,36.1039125304,92.4,66.656,39.211,77.3338532404,37.786,-16.509,41.2350442827,28.87,55.72,62.7550420285,131.47
2019-11-25 12:00:00,63.75,-41.4425,76.0364603743,38.45,-16.4525,41.8220905294,25.3,-24.99,35.5610756305,92.4,66.16,38.9175,76.7575234505,38.45,-16.4525,41.8220905294,27.71,55.37,61.9167263347,131.47
2019-11-25 12:30:00,65.405,-41.424,77.4193890508,40.445,-16.834,43.8084647186,24.96,-24.59,35.0381178147,92.4,67.815,38.876,78.1678808783,40.445,-16.834,43.8084647186,27.37,55.71,62.0702908,131.47
2019-11-25 13:00:00,64.988,-41.0085,76.844890632,40.188,-16.6185,43.4885029203,24.8,-24.39,34.7837907652,92.4,67.368,39.3415,78.014107995,40.188,-16.6185,43.4885029203,27.18,55.96,62.2115262632,131.4
2019-11-25 13:30:00,62.9295,-41.44,75.3484941472,33.3395,-15.85,36.9153729529,29.59,-25.59,39.1205342499,92.4,65.6495,39.23,76.4777729164,33.3395,-15.85,36.9153729529,32.31,55.08,63.8572039789,131.72
2019-11-25 14:00:00,62.4535,-41.293,74.870231142,33.6035,-15.453,36.9863545277,28.85,-25.84,38.7301962298,92.4,65.1235,39.267,76.0458252717,33.6035,-15.453,36.9863545277,31.52,54.72,63.1489414005,131.72
2019-11-25 14:30:00,63.4025,-41.466,75.758208547,38.0725,-15.696,41.18105963,25.33,-25.77,36.1344959838,92.4,65.8525,39.014,76.54177912910001,38.0725,-15.696,41.18105963,27.78,54.71,61.3588828125,131.66
2019-11-25 15:00:00,63.618,-41.6205,76.0231276932,37.908,-15.9605,41.1309375562,25.71,-25.66,36.3240925558,92.4,66.088,38.9995,76.7371145161,37.908,-15.9605,41.1309375562,28.18,54.96,61.763371022,131.79
2019-11-25 15:30:00,62.394,-41.7475,75.0723983382,35.984,-15.5375,39.1951803447,26.41,-26.21,37.2082275848,92.4,64.894,38.8825,75.6510412503,35.984,-15.5375,39.1951803447,28.91,54.42,61.6224350379,131.79
2019-11-25 16:00:00,59.8975,-41.379,72.8006328767,33.9975,-15.169,37.2280615564,25.9,-26.21,36.8479863765,92.4,62.3775,39.061,73.5983303292,33.9975,-15.169,37.2280615564,28.38,54.23,61.207167064,131.58
2019-11-25 16:30:00,60.4735,-40.9295,73.0223813122,34.2135,-15.6895,37.6393941569,26.26,-25.24,36.4231409958,92.4,62.9435,39.1105,74.1047596481,34.2135,-15.6895,37.6393941569,28.73,54.8,61.8744931292,131.22
2019-11-25 17:00:00,62.7135,-40.8365,74.8371753509,38.3535,-16.9665,41.9386824364,24.36,-23.87,34.1055200811,92.4,65.0635,39.0835,75.8997958133,38.3535,-16.9665,41.9386824364,26.71,56.05,62.0888605146,131.1
2019-11-25 17:30:00,63.7175,-40.886,75.7072308452,41.8775,-18.336,45.7157948881,21.84,-22.55,31.3924847694,92.4,65.8675,38.984,76.5394003912,41.8775,-18.336,45.7157948881,23.99,57.32,62.1377703173,131.02
2019-11-25 18:00:00,62.6035,-41.295,74.9965015001,38.9735,-17.405,42.6833425033,23.63,-23.89,33.6022171888,92.4,64.8835,38.695,75.5458244859,38.9735,-17.405,42.6833425033,25.91,56.1,61.7943209365,131.14
2019-11-25 18:30:00,61.7905,-41.842,74.6245191224,38.5105,-17.572,42.3300578106,23.28,-24.27,33.6302140939,92.4,64.0605,38.728,74.8572350829,38.5105,-17.572,42.3300578106,25.55,56.3,61.8263091248,131.63
2019-11-25 19:00:00,62.252,-41.716,74.9368811734,39.942,-17.876,43.7597388018,22.31,-23.84,32.6509065724,92.4,64.442,38.634,75.1355928971,39.942,-17.876,43.7597388018,24.5,56.51,61.5924516479,131.48
2019-11-25 19:30:00,60.494,-42.1765,73.7453807926,39.584,-17.4665,43.266288011,20.91,-24.71,32.3699274018,92.4,62.614,38.4135,73.4582192695,39.584,-17.4665,43.266288011,23.03,55.88,60.439683156,131.66
2019-11-25 20:00:00,61.623,-42.0285,74.5908100321,43.853,-19.0885,47.8273608016,17.77,-22.94,29.0175205695,92.4,63.503,38.1115,74.0615787116,43.853,-19.0885,47.8273608016,19.65,57.2,60.4810920867,131.26
2019-11-25 20:30:00,62.155,-42.2315,75.144817634,43.035,-19.1715,47.1121814104,19.12,-23.06,29.955600478,92.4,64.135,37.7485,74.4194025591,43.035,-19.1715,47.1121814104,21.1,56.92,60.7049948522,131.11
2019-11-25 21:00:00,59.513,-42.6085,73.1934521747,39.213,-17.9585,43.12965443,20.3,-24.65,31.932937541,92.4,61.573,36.9415,71.8046568911,39.213,-17.9585,43.12965443,22.36,54.9,59.2788292732,130.89
2019-11-25 21:30:00,57.685,-43.179,72.0554318979,37.515,-17.639,41.4549097937,20.17,-25.54,32.5441315754,92.4,59.745,36.591,70.0597338419,37.515,-17.639,41.4549097937,22.23,54.23,58.6094343941,131.07
2019-11-25 22:00:00,56.6135,-43.687,71.5097360592,35.4435,-17.227,39.4082633625,21.17,-26.46,33.8865828906,92.4,58.7535,36.313,69.0695861523,35.4435,-17.227,39.4082633625,23.31,53.54,58.3942437232,131.38
2019-11-25 22:30:00,55.8315,-44.2535,71.2427445744,35.3415,-17.0035,39.2191360754,20.49,-27.25,34.0940258696,92.4,57.9415,36.2565,68.3502100545,35.3415,-17.0035,39.2191360754,22.6,53.26,57.8566124138,131.72
2019-11-25 23:00:00,54.671,-44.731,70.6383791009,36.951,-17.051,40.6953683114,17.72,-27.68,32.8661041196,92.4,56.601,36.309,67.2459417512,36.951,-17.051,40.6953683114,19.65,53.36,56.8630996341,132.18
2019-11-25 23:30:00,53.4185,-45.355,70.0757601974,36.6785,-16.805,40.3450168825,16.74,-28.55,33.0957716332,92.4,55.2885,36.335,66.1592809608,36.6785,-16.805,40.3450168825,18.61,53.14,56.3044554187,132.84
2019-11-26 00:00:00,52.442,-45.8135,69.6350496966,36.612,-17.1435,40.4269481442,15.83,-28.67,32.7499282442,92.4,54.262,36.2665,65.2657924663,36.612,-17.1435,40.4269481442,17.65,53.41,56.2507831057,133.17
2019-11-26 00:30:00,51.987,-45.768,69.2629626352,36.797,-17.268,40.6473004393,15.19,-28.5,32.295295323,92.4,53.757,36.092,64.7491120634,36.797,-17.268,40.6473004393,16.96,53.36,55.9904563296,133.01
2019-11-26 01:00:00,53.5415,-45.655,70.3638490082,40.8315,-17.785,44.5366996672,12.71,-27.87,30.6313728063,92.4,55.1415,35.895,65.7954105333,40.8315,-17.785,44.5366996672,14.31,53.68,55.5546442703,132.66
2019-11-26 01:30:00,52.7875,-45.576,69.7401744495,39.3175,-17.036,42.8496336303,13.47,-28.54,31.5590319877,92.4,54.4375,35.444,64.9593606977,39.3175,-17.036,42.8496336303,15.12,52.48,54.6146939935,132.32
2019-11-26 02:00:00,50.836,-45.4425,68.1859201174,35.246,-16.0725,38.7376531588,15.59,-29.37,33.2512405784,92.4,52.636,35.2175,63.3310413798,35.246,-16.0725,38.7376531588,17.39,51.29,54.1578821595,132.13
2019-11-26 02:30:00,49.7645,-45.4435,67.3915213695,33.8145,-15.743500000000001,37.2998418562,15.95,-29.7,33.7119044256,92.4,51.5845,35.3865,62.5552957191,33.8145,-15.743500000000001,37.2998418562,17.77,51.13,54.1299344171,132.19
2019-11-26 03:00:00,50.5455,-45.4585,67.9803118006,37.2455,-16.4185,40.7037395395,13.3,-29.04,31.9407514001,92.4,52.1855,35.1215,62.9034670944,37.2455,-16.4185,40.7037395395,14.94,51.54,53.6616734737,132.0
2019-11-26 03:30:00,51.491,-45.812,68.9206966375,39.421,-17.152,42.990770463,12.07,-28.66,31.0979179367,92.4,53.061,35.138,63.6407791043,39.421,-17.152,42.990770463,13.64,52.29,54.0397418573,132.32
2019-11-26 04:00:00,53.116,-45.783500000000004,70.1244488624,44.666,-18.1835,48.2254209754,8.45,-27.6,28.8645543877,92.4,54.436,35.1365,64.7908305877,44.666,-18.1835,48.2254209754,9.77,53.32,54.2077051719,132.25
2019-11-26 04:30:00,54.0275,-45.6435,70.7269386337,47.3975,-18.6935,50.9506619044,6.63,-26.95,27.753547521,92.4,55.2175,35.1665,65.4649144848,47.3975,-18.6935,50.9506619044,7.82,53.86,54.4247370228,132.15
2019-11-26 05:00:00,55.33,-45.268,71.488465671,50.04,-19.768,53.8031172331,5.29,-25.5,26.0429280228,92.4,56.41,35.402,66.5987214892,50.04,-19.768,53.8031172331,6.37,55.17,55.5365267189,132.08
2019-11-26 05:30:00,57.605,-45.1395,73.1840862842,55.195,-21.1395,59.1047078095,2.41,-24.0,24.1206985803,92.4,58.495,35.8905,68.6279317425,55.195,-21.1395,59.1047078095,3.3,57.03,57.1253962787,132.21
2019-11-26 06:00:00,59.6675,-45.0585,74.7695056724,58.9875,-22.4585,63.1182174851,0.68,-22.6,22.6102277742,92.4,60.4375,36.6715,70.6929297632,58.9875,-22.4585,63.1182174851,1.45,59.13,59.1477759514,132.74
2019-11-26 06:30:00,62.204,-43.847,76.104513828,60.444,-22.287,64.4219489382,1.76,-21.56,21.6317174538,92.4,63.024,37.283,73.2259971936,60.444,-22.287,64.4219489382,2.58,59.57,59.6258442288,132.09
2019-11-26 07:00:00,64.3625,-43.049,77.4322142732,61.6925,-22.789,65.7670364031,2.67,-20.26,20.4351780027,92.4,65.2525,38.201,75.6122024362,61.6925,-22.789,65.7670364031,3.56,60.99,61.0938106521,132.09
2019-11-26 07:30:00,66.908,-41.3165,78.6367193889,60.618,-22.4565,64.6439194066,6.29,-18.86,19.881239901,92.4,68.008,39.0135,78.40370684,60.618,-22.4565,64.6439194066,7.39,61.47,61.9126239147,131.29
2019-11-26 08:00:00,68.6555,-40.7095,79.8175486375,59.6455,-22.8595,63.8759924424,9.01,-17.85,19.995064391,92.4,69.9255,39.2905,80.2079730482,59.6455,-22.8595,63.8759924424,10.28,62.15,62.994451343,130.97
2019-11-26 08:30:00,69.874,-39.8035,80.4157601982,58.084,-22.2435,62.1974625548,11.79,-17.56,21.1508321349,92.4,71.324,39.8965,81.7241927966,58.084,-22.2435,62.1974625548,13.24,62.14,63.5348502792,130.61
2019-11-26 09:00:00,69.316,-40.2175,80.1383501343,54.736,-21.3275,58.7442929334,14.58,-18.89,23.8622819529,92.4,70.956,39.9825,81.4454065141,54.736,-21.3275,58.7442929334,16.22,61.31,63.419275461,131.08
2019-11-26 09:30:00,67.81,-40.7395,79.106908423,49.85,-20.1095,53.7532742282,17.96,-20.63,27.3524861758,92.4,69.69,40.0405,80.3737378766,49.85,-20.1095,53.7532742282,19.84,60.15,63.3375725774,131.62
2019-11-26 10:00:00,71.691,-39.3945,81.8017488276,58.361,-22.4945,62.5460538423,13.33,-16.9,21.5243792013,92.4,73.261,40.7755,83.8439951413,58.361,-22.4945,62.5460538423,14.9,63.27,65.0007915336,131.14
2019-11-26 10:30:00,70.6215,-39.742,81.0359354006,56.5715,-21.892,60.6596593813,14.05,-17.85,22.7161836584,92.4,72.2315,40.678,82.898065576,56.5715,-21.892,60.6596593813,15.66,62.57,64.4999263565,131.18
2019-11-26 11:00:00,71.2635,-39.505,81.4808655897,57.4035,-22.275,61.5738372789,13.86,-17.23,22.1127225823,92.4,72.8635,40.745,83.4820019959,57.4035,-22.275,61.5738372789,15.46,63.02,64.8886122521,131.11
2019-11-26 11:30:00,70.8045,-39.77,81.2091750989,59.6545,-22.79,63.8595605235,11.15,-16.98,20.3136136618,92.4,72.2245,40.53,82.8194379373,59.6545,-22.79,63.8595605235,12.57,63.32,64.5556140084,131.11
2019-11-26 12:00:00,70.4505,-39.7985,80.914730133,59.7905,-22.8085,63.9932149724,10.66,-16.99,20.057310388,92.4,71.8105,40.6215,82.5036615703,59.7905,-22.8085,63.9932149724,12.02,63.43,64.5588514458,131.21
2019-11-26 12:30:00,69.6905,-40.073,80.39036708,58.1905,-22.333,62.328943351,11.5,-17.74,21.1413717625,92.4,71.1405,40.527,81.8743456111,58.1905,-22.333,62.328943351,12.95,62.86,64.1800755687,131.37
2019-11-26 13:00:00,68.9755,-40.3775,79.9247277537,56.1455,-21.8575,60.2500412987,12.83,-18.52,22.5299644918,92.4,70.5055,40.2725,81.1966734941,56.1455,-21.8575,60.2500412987,14.36,62.13,63.7679112093,131.48
2019-11-26 13:30:00,69.5095,-40.2675,80.3308293652,58.5595,-22.6475,62.7863384543,10.95,-17.62,20.7452862116,92.4,70.9095,40.2825,81.5526639448,58.5595,-22.6475,62.7863384543,12.35,62.93,64.1303937303,131.36
2019-11-26 14:00:00,67.7705,-40.2705,78.8324415485,55.5405,-22.0305,59.750230715,12.23,-18.24,21.9606580047,92.4,69.2705,40.5295,80.256105939,55.5405,-22.0305,59.750230715,13.73,62.56,64.0489383206,131.6
2019-11-26 14:30:00,66.1695,-40.7285,77.6995073504,53.0995,-19.9985,56.740610699,13.07,-20.73,24.5062808276,92.4,67.7295,40.3015,78.8130450655,53.0995,-19.9985,56.740610699,14.63,60.3,62.0493908109,131.79
2019-11-26 15:00:00,66.2285,-41.1205,77.9558191061,50.2485,-19.1605,53.7776581165,15.98,-21.96,27.1588291353,92.4,68.0085,40.1695,78.9857253084,50.2485,-19.1605,53.7776581165,17.76,59.33,61.9311432157,132.06
2019-11-26 15:30:00,66.7065,-41.415,78.5172552198,48.4565,-18.695,51.9378033541,18.25,-22.72,29.1420812572,92.4,68.6365,39.995,79.4390908637,48.4565,-18.695,51.9378033541,20.18,58.69,62.0624564451,132.23
2019-11-26 16:00:00,66.946,-41.025,78.5163520612,51.456,-19.705,55.0999724229,15.49,-21.32,26.3530358782,92.4,68.686,40.075,79.5221492479,51.456,-19.705,55.0999724229,17.23,59.78,62.2135138053,131.82
2019-11-26 16:30:00,65.5215,-40.887,77.2322065673,50.0315,-19.717,53.7764919017,15.49,-21.17,26.2318318079,92.4,67.2515,39.833,78.1628565321,50.0315,-19.717,53.7764919017,17.22,59.55,61.9897644777,131.57
2019-11-26 17:00:00,67.0845,-40.631,78.4296391758,49.0645,-19.471,52.7867881316,18.02,-21.16,27.7932725673,92.4,68.9645,39.449,79.4501470184,49.0645,-19.471,52.7867881316,19.9,58.92,62.1898416142,131.06
2019-11-26 17:30:00,65.4,-41.4335,77.4202487871,47.54,-18.5835,51.0431001434,17.86,-22.85,29.0017602914,92.4,67.3,39.0565,77.8119540447,47.54,-18.5835,51.0431001434,19.76,57.64,60.9329730113,131.45
2019-11-26 18:00:00,63.3545,-41.5335,75.7550281665,46.8345,-17.7835,50.0971382666,16.52,-23.75,28.9304839227,92.4,65.1745,38.9965,75.9502630838,46.8345,-17.7835,50.0971382666,18.34,56.78,59.6684506251,131.45
2019-11-26 18:30:00,63.2555,-41.8315,75.836222694,46.0155,-17.0815,49.0836416997,17.24,-24.75,30.1625612308,92.4,65.1255,38.9485,75.883571361,46.0155,-17.0815,49.0836416997,19.11,56.03,59.1992651981,131.75
2019-11-26 19:00:00,62.221,-42.0495,75.0973587502,44.961,-16.6895,47.9586377126,17.26,-25.36,30.676329637,92.4,64.101,38.7605,74.9087081804,44.961,-16.6895,47.9586377126,19.14,55.45,58.6603963505,131.87
2019-11-26 19:30:00,63.085,-42.373,75.9946600361,49.175,-17.633,52.2408203802,13.91,-24.74,28.3823131545,92.4,64.725,38.487,75.3032190149,49.175,-17.633,52.2408203802,15.55,56.12,58.2344992251,131.92
2019-11-26 20:00:00,62.057,-42.595,75.2688864937,47.337,-17.935,50.6207051907,14.72,-24.66,28.7192270091,92.4,63.757,38.085,74.2658890339,47.337,-17.935,50.6207051907,16.42,56.02,58.376851576600004,131.68
2019-11-26 20:30:00,62.6005,-42.569,75.7029877961,47.7105,-17.939,50.9715560999,14.89,-24.63,28.7810527952,92.4,64.3305,37.791,74.6094693136,47.7105,-17.939,50.9715560999,16.62,55.73,58.1554580414,131.46
2019-11-26 21:00:00,63.196,-43.2145,76.5586535034,46.746,-18.0845,50.1222271677,16.45,-25.13,30.0353025622,92.4,65.016,37.4255,75.0183198042,46.746,-18.0845,50.1222271677,18.27,55.51,58.4393103998,131.76
2019-11-26 21:30:00,61.3905,-43.6545,75.3293359887,47.8505,-17.6345,50.9965287103,13.54,-26.02,29.3320984589,92.4,63.0405,37.0755,73.1347888525,47.8505,-17.6345,50.9965287103,15.19,54.71,56.7795755532,131.86
2019-11-26 22:00:00,60.174,-43.992,74.5399647169,50.084,-18.132,53.2651525859,10.09,-25.86,27.7587409657,92.4,61.584,36.858,71.7711726252,50.084,-18.132,53.2651525859,11.5,54.99,56.1796235302,131.98
2019-11-26 22:30:00,57.8865,-44.077,72.7573282306,47.7265,-17.277,50.7573987833,10.16,-26.8,28.6612211882,92.4,59.3065,36.453,69.6138071883,47.7265,-17.277,50.7573987833,11.58,53.73,54.963708936,131.74
2019-11-26 23:00:00,55.7455,-45.029,71.6601117167,45.4055,-17.059,48.5043184804,10.34,-27.97,29.8200687457,92.4,57.2055,36.511,67.8639989335,45.4055,-17.059,48.5043184804,11.8,53.57,54.8542149702,132.65
2019-11-26 23:30:00,54.269,-45.305,70.6941821227,46.279,-16.975,49.2939800178,7.99,-28.33,29.4351660434,92.4,55.559,35.885,66.1402729508,46.279,-16.975,49.2939800178,9.28,52.86,53.6684078392,132.34
2019-11-27 00:00:00,52.656,-44.5835,68.9952375766,48.176,-17.1135,51.1253250185,4.48,-27.47,27.8329175618,92.4,53.696,35.5565,64.4012818836,48.176,-17.1135,51.1253250185,5.52,52.67,52.9584676893,131.51
2019-11-27 00:30:00,51.6935,-45.061,68.5763199891,45.9435,-16.431,48.7932674992,5.75,-28.63,29.2017020052,92.4,52.8235,35.229,63.493342905,45.9435,-16.431,48.7932674992,6.88,51.66,52.1161203468,131.73
2019-11-27 01:00:00,50.779,-44.848,67.7484313103,44.489,-15.618,47.1507480853,6.29,-29.23,29.8991136992,92.4,51.949,34.962,62.6182085739,44.489,-15.618,47.1507480853,7.46,50.58,51.1271747704,131.3
2019-11-27 01:30:00,49.219,-45.1195,66.7703470206,41.349,-14.9195,43.9582902448,7.87,-30.2,31.2086029806,92.4,50.499,34.8205,61.3401680895,41.349,-14.9195,43.9582902448,9.15,49.74,50.5745993558,131.43
2019-11-27 02:00:00,47.511,-45.39,65.7080453293,37.321,-14.46,40.0243506006,10.19,-30.93,32.5653343296,92.4,48.961,34.92,60.1380571768,37.321,-14.46,40.0243506006,11.64,49.38,50.7333618046,131.87
2019-11-27 02:30:00,46.5985,-45.4985,65.1270581594,35.3585,-14.0885,38.0619147508,11.24,-31.41,33.3605410628,92.4,48.1085,35.0915,59.5469658715,35.3585,-14.0885,38.0619147508,12.75,49.18,50.8058549776,132.05
2019-11-27 03:00:00,45.0475,-45.587,64.0894049376,33.2775,-13.767,36.0128073781,11.77,-31.82,33.9270585227,92.4,46.5875,35.373,58.4948227218,33.2775,-13.767,36.0128073781,13.31,49.14,50.9106639124,132.35
2019-11-27 03:30:00,44.5175,-45.6425,63.75771022,32.0075,-13.4125,34.7041094469,12.51,-32.23,34.5727204599,92.4,46.1175,35.5175,58.2092485134,32.0075,-13.4125,34.7041094469,14.11,48.93,50.9238352837,132.51
2019-11-27 04:00:00,43.8265,-45.7325,63.3421159932,30.4265,-13.2725,33.1953484467,13.4,-32.46,35.1171126376,92.4,45.4965,35.5775,57.7554328051,30.4265,-13.2725,33.1953484467,15.07,48.85,51.121692069,132.76
2019-11-27 04:30:00,43.0475,-45.6085,62.7154090196,29.0675,-12.9285,31.8129795602,13.98,-32.68,35.5446592331,92.4,44.7475,35.7115,57.2507640866,29.0675,-12.9285,31.8129795602,15.68,48.64,51.1049117013,132.79
2019-11-27 05:00:00,43.656,-45.8335,63.2973621745,31.206,-13.2835,33.915568818,12.45,-32.55,34.8497489231,92.4,45.256,35.5565,57.5531947701,31.206,-13.2835,33.915568818,14.05,48.84,50.8207447801,132.71
2019-11-27 05:30:00,43.3795,-46.1345,63.3259276324,30.0495,-13.4545,32.9240948319,13.33,-32.68,35.2940689068,92.4,45.0395,36.3055,57.8502021647,30.0495,-13.4545,32.9240948319,14.99,49.76,51.9688146873,133.54
