Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-27 06:00:00,44.16,-45.9925,63.7606121069,29.37,-13.1725,32.1886883276,14.79,-32.82,35.9985624713,92.4,45.92,36.8375,58.8697528978,29.37,-13.1725,32.1886883276,16.55,50.01,52.6773442763,133.86
2019-11-27 06:30:00,46.8335,-45.523,65.3124815885,29.1635,-12.863,31.8742294221,17.67,-32.66,37.1336033802,92.4,48.8035,37.627,61.6244492166,29.1635,-12.863,31.8742294221,19.64,50.49,54.1753606356,134.13
2019-11-27 07:00:00,49.3125,-44.677,66.5413930216,28.2625,-13.107,31.1538497661,21.05,-31.57,37.9442670242,92.4,51.4725,37.813,63.8689378748,28.2625,-13.107,31.1538497661,23.21,50.92,55.9602582196,133.63
2019-11-27 07:30:00,52.3365,-43.0635,67.7759121259,30.9965,-13.2735,33.7189681707,21.34,-29.79,36.6447772541,92.4,54.5165,38.0465,66.4799588936,30.9965,-13.2735,33.7189681707,23.52,51.32,56.4529255221,132.37
2019-11-27 08:00:00,54.1815,-42.466,68.8403667789,30.8115,-13.066,33.4674302606,23.37,-29.4,37.5568489094,92.4,56.4915,38.554,68.3937167308,30.8115,-13.066,33.4674302606,25.68,51.62,57.6548939813,132.19
2019-11-27 08:30:00,55.811,-41.4395,69.5133072242,30.981,-13.0695,33.6249043307,24.83,-28.37,37.7012705356,92.4,58.211,38.8305,69.9737683082,30.981,-13.0695,33.6249043307,27.23,51.9,58.6095802749,131.66
2019-11-27 09:00:00,56.3465,-40.947,69.6533191689,31.4765,-12.957,34.0390055855,24.87,-27.99,37.4427162476,92.4,58.7365,39.043,70.5289464068,31.4765,-12.957,34.0390055855,27.26,52.0,58.7120737157,131.46
2019-11-27 09:30:00,57.202,-40.3105,69.9786054037,32.342,-12.8405,34.7977499883,24.86,-27.47,37.0488933708,92.4,59.592,39.6395,71.5716174489,32.342,-12.8405,34.7977499883,27.25,52.48,59.1330102396,131.25
2019-11-27 10:00:00,57.1505,-40.3355,69.9509271597,31.7305,-12.775500000000001,34.2058186644,25.42,-27.56,37.4930660256,92.4,59.5805,39.6545,71.5703524548,31.7305,-12.775500000000001,34.2058186644,27.85,52.43,59.3677302918,131.49
2019-11-27 10:30:00,57.185,-40.6045,70.1345110858,34.405,-13.6645,37.0192191334,22.78,-26.94,35.2801927432,92.4,59.435,39.2455,71.2230896216,34.405,-13.6645,37.0192191334,25.03,52.91,58.5317776938,131.36
2019-11-27 11:00:00,56.0095,-40.643,69.2020053123,35.2995,-14.273,38.0758877671,20.71,-26.37,33.5302997302,92.4,58.0895,39.217,70.08825222,35.2995,-14.273,38.0758877671,22.79,53.49,58.14261948,131.26
2019-11-27 11:30:00,55.0615,-40.3425,68.2589634297,30.0915,-12.9425,32.7567806492,24.97,-27.4,37.0710250735,92.4,57.4415,39.5475,69.7390183362,30.0915,-12.9425,32.7567806492,27.35,52.49,59.1880275056,131.26
2019-11-27 12:00:00,54.6855,-40.5725,68.0928165558,31.7555,-13.4225,34.4757202463,22.93,-27.15,35.5374084593,92.4,56.9455,39.6675,69.3995715152,31.7555,-13.4225,34.4757202463,25.19,53.09,58.7629492112,131.56
2019-11-27 12:30:00,55.1305,-40.0515,68.1431924883,29.9105,-12.7515,32.5152081725,25.22,-27.3,37.1663611348,92.4,57.5305,39.7485,69.9264018987,29.9105,-12.7515,32.5152081725,27.62,52.5,59.3221240348,131.18
2019-11-27 13:00:00,55.4485,-40.188,68.4807381404,28.8585,-12.878,31.6015174675,26.59,-27.31,38.1164557639,92.4,57.9485,39.962,70.3916905341,28.8585,-12.878,31.6015174675,29.09,52.84,60.3182700349,131.56
2019-11-27 13:30:00,55.455,-40.607,68.7327103641,29.155,-12.997,31.9207774655,26.3,-27.61,38.1313794663,92.4,57.935,39.773,70.2734356212,29.155,-12.997,31.9207774655,28.78,52.77,60.1079137885,131.77
2019-11-27 14:00:00,55.5055,-40.6475,68.7973821195,31.3755,-13.4975,34.1555926094,24.13,-27.15,36.3232625187,92.4,57.8555,39.7125,70.1736527231,31.3755,-13.4975,34.1555926094,26.48,53.21,59.4347919993,131.74
2019-11-27 14:30:00,55.4205,-40.9115,68.8852861829,33.0805,-13.9115,35.8866174569,22.34,-27.0,35.0439095992,92.4,57.6505,39.5685,69.9231459711,33.0805,-13.9115,35.8866174569,24.57,53.48,58.8540168553,131.8
2019-11-27 15:00:00,55.852,-41.076,69.3302508289,34.372,-14.266,37.2149585516,21.48,-26.81,34.3535514903,92.4,58.022,39.364,70.1147415313,34.372,-14.266,37.2149585516,23.65,53.63,58.6131333406,131.67
2019-11-27 15:30:00,56.1505,-41.126,69.6004779168,36.1705,-14.906,39.1215274018,19.98,-26.22,32.9649632185,92.4,58.2105,39.074,70.1087711078,36.1705,-14.906,39.1215274018,22.04,53.98,58.3061060267,131.57
2019-11-27 16:00:00,55.028,-41.088,68.6753560457,34.528,-14.678,37.5183484178,20.5,-26.41,33.4325903872,92.4,57.118,39.272,69.3163466146,34.528,-14.678,37.5183484178,22.59,53.95,58.4885510164,131.65
2019-11-27 16:30:00,54.681,-40.8235,68.2390644224,33.921,-14.9135,37.0546450968,20.76,-25.91,33.2009894431,92.4,56.781,39.7265,69.2984614782,33.921,-14.9135,37.0546450968,22.86,54.64,59.2292934282,131.83
2019-11-27 17:00:00,56.7075,-41.049,70.0054351979,35.4375,-14.599,38.326847082,21.27,-26.45,33.9413523596,92.4,58.8475,39.601,70.9314278529,35.4375,-14.599,38.326847082,23.41,54.2,59.0395469156,131.94
2019-11-27 17:30:00,57.301,-41.219,70.5861924317,36.881,-14.919,39.7842270504,20.42,-26.3,33.2966424734,92.4,59.381,39.411,71.2694189818,36.881,-14.919,39.7842270504,22.5,54.33,58.804752359,131.94
2019-11-27 18:00:00,56.3145,-41.296,69.8332480001,34.7045,-14.506,37.6141775964,21.61,-26.79,34.4194160322,92.4,58.4745,39.244,70.4227142778,34.7045,-14.506,37.6141775964,23.77,53.75,58.7713824918,131.85
2019-11-27 18:30:00,55.3145,-41.513,69.1594034044,33.7145,-14.683,36.7730607816,21.6,-26.83,34.4442868993,92.4,57.4645,39.127,69.5204350479,33.7145,-14.683,36.7730607816,23.75,53.81,58.8181825629,131.9
2019-11-27 19:00:00,54.5355,-41.7005,68.6516748558,31.2055,-14.1105,34.2474734908,23.33,-27.59,36.1316620155,92.4,56.8155,38.8495,68.8279353933,31.2055,-14.1105,34.2474734908,25.61,52.96,58.8271510444,131.9
2019-11-27 19:30:00,53.01,-42.0565,67.6668995318,30.88,-13.9865,33.8998020975,22.13,-28.07,35.7443953649,92.4,55.21,38.2135,67.1447368172,30.88,-13.9865,33.8998020975,24.33,52.2,57.5915696956,131.6
2019-11-27 20:00:00,51.6875,-42.52,66.929425937,29.8775,-13.88,32.9441862284,21.81,-28.64,35.9989680408,92.4,53.8675,37.89,65.8586338778,29.8775,-13.88,32.9441862284,23.99,51.77,57.0583298038,131.82
2019-11-27 20:30:00,50.689,-42.9325,66.4272103678,29.169,-13.8025,32.2697934181,21.52,-29.13,36.2169476903,92.4,52.849,37.6875,64.9104341169,29.169,-13.8025,32.2697934181,23.68,51.49,56.6741784237,132.02
2019-11-27 21:00:00,51.1455,-43.235,66.9710937289,29.1855,-13.395,32.1126055506,21.96,-29.84,37.0495236137,92.4,53.3555,37.265,65.0806392505,29.1855,-13.395,32.1126055506,24.17,50.66,56.1304240141,131.93
2019-11-27 21:30:00,49.8225,-43.6055,66.2096755505,28.6325,-13.3655,31.5983646175,21.19,-30.24,36.9252447521,92.4,51.9925,36.9445,63.7817853035,28.6325,-13.3655,31.5983646175,23.36,50.31,55.4687813099,131.99
2019-11-27 22:00:00,47.3045,-43.9255,64.5535844899,28.7745,-13.4155,31.7481887751,18.53,-30.51,35.6962322942,92.4,49.2945,36.6245,61.4109251722,28.7745,-13.4155,31.7481887751,20.52,50.04,54.0839347681,131.99
2019-11-27 22:30:00,45.3155,-44.46,63.4837470558,27.9555,-13.18,30.9066720992,17.36,-31.28,35.7744042578,92.4,47.2255,36.41,59.6316690212,27.9555,-13.18,30.9066720992,19.27,49.59,53.202452951,132.22
2019-11-27 23:00:00,45.353,-45.1285,63.9802791589,27.953,-12.8785,30.7770364273,17.4,-32.25,36.6445425678,92.4,47.273,36.4615,59.7007329205,27.953,-12.8785,30.7770364273,19.32,49.34,52.9877155575,132.88
2019-11-27 23:30:00,44.7985,-44.764,63.3302557886,27.6585,-11.774000000000001,30.0602677674,17.14,-32.99,37.1768704977,92.4,46.7285,36.106,59.0524846916,27.6585,-11.774000000000001,30.0602677674,19.07,47.88,51.5379403935,132.29
2019-11-28 00:00:00,44.3365,-44.626,62.9063200978,29.0465,-11.936,31.4033001172,15.29,-32.69,36.0890592839,92.4,46.1265,35.624,58.2814153762,29.0465,-11.936,31.4033001172,17.08,47.56,50.5339489848,131.82
2019-11-28 00:30:00,43.814,-44.7365,62.6180567269,28.824,-11.9065,31.1863386477,14.99,-32.83,36.0902895527,92.4,45.584,35.3935,57.7113584856,28.824,-11.9065,31.1863386477,16.76,47.3,50.181546409,131.76
2019-11-28 01:00:00,43.2815,-44.699,62.2196821211,29.1715,-11.809,31.4710802682,14.11,-32.89,35.788883749,92.4,44.9915,35.361,57.2244300387,29.1715,-11.809,31.4710802682,15.82,47.17,49.7521989464,131.58
2019-11-28 01:30:00,43.4035,-44.914,62.4590362418,29.6535,-12.074,32.0173630746,13.75,-32.84,35.6023608768,92.4,45.0835,35.386,57.31222355,29.6535,-12.074,32.0173630746,15.43,47.46,49.9052752723,131.88
2019-11-28 02:00:00,44.222,-45.1415,63.1928817688,31.182,-12.5115,33.5984338363,13.04,-32.63,35.1391306096,92.4,45.872,35.1785,57.8080206048,31.182,-12.5115,33.5984338363,14.69,47.69,49.9012244339,131.92
2019-11-28 02:30:00,44.799,-45.5235,63.8697068511,32.569,-13.0335,35.0800781534,12.23,-32.49,34.7156016799,92.4,46.379,35.2465,58.2522738033,32.569,-13.0335,35.0800781534,13.81,48.28,50.2162772415,132.26
2019-11-28 03:00:00,44.888,-45.4575,63.8851849042,35.418,-13.7575,37.996098882,9.47,-31.7,33.0842999019,92.4,46.298,35.2025,58.1611623874,35.418,-13.7575,37.996098882,10.88,48.96,50.1543218477,132.17
2019-11-28 03:30:00,46.451,-45.8095,65.2396021696,38.591,-14.3695,41.179458608,7.86,-31.44,32.4076102174,92.4,47.741,34.9905,59.1906932824,38.591,-14.3695,41.179458608,9.15,49.36,50.2009173223,132.26
2019-11-28 04:00:00,45.9055,-45.899,64.9155846562,37.7055,-14.349,40.3435066801,8.2,-31.55,32.5981978029,92.4,47.2255,35.051,58.8117373596,37.7055,-14.349,40.3435066801,9.52,49.4,50.3089495021,132.45
2019-11-28 04:30:00,46.431,-45.8815,65.2759511861,38.631,-14.5915,41.2948669116,7.8,-31.29,32.2475440925,92.4,47.721,35.0385,59.2029587373,38.631,-14.5915,41.2948669116,9.09,49.63,50.4555745186,132.45
2019-11-28 05:00:00,46.5935,-45.9885,65.4667577821,38.5935,-14.7485,41.3155720582,8.0,-31.24,32.2480635078,92.4,47.8835,35.1515,59.4008209076,38.5935,-14.7485,41.3155720582,9.29,49.9,50.757404386,132.6
2019-11-28 05:30:00,47.9605,-46.2535,66.6302920788,40.8905,-15.6335,43.777155144,7.07,-30.62,31.425615348,92.4,49.2105,35.7065,60.7998968132,40.8905,-15.6335,43.777155144,8.32,51.34,52.0097875404,133.12
2019-11-28 06:00:00,50.567,-46.0625,68.4015745086,44.607,-16.5725,47.5860505322,5.96,-29.49,30.0862377176,92.4,51.717,36.4575,63.2755671271,44.607,-16.5725,47.5860505322,7.11,53.03,53.5045138283,133.53
2019-11-28 06:30:00,52.926,-45.022,69.4848325896,42.086,-15.442,44.8295299998,10.84,-29.58,31.5036823245,92.4,54.396,36.718,65.6287767675,42.086,-15.442,44.8295299998,12.31,52.16,53.5929258391,132.93
2019-11-28 07:00:00,54.8875,-44.312,70.54212217,40.2275,-14.932,42.909397342,14.66,-29.38,32.8344331457,92.4,56.6075,37.278,67.7794831808,40.2275,-14.932,42.909397342,16.38,52.21,54.7191785392,132.77
2019-11-28 07:30:00,57.208,-42.5695,71.3086081357,41.238,-14.8795,43.8403029671,15.97,-27.69,31.9652467533,92.4,58.998,37.8505,70.0958226591,41.238,-14.8795,43.8403029671,17.76,52.73,55.6405472655,131.7
2019-11-28 08:00:00,58.0805,-41.494,71.3799447762,38.6705,-14.404,41.2660003665,19.41,-27.09,33.3259088398,92.4,60.0905,38.186,71.197182432,38.6705,-14.404,41.2660003665,21.42,52.59,56.7848967596,131.19
2019-11-28 08:30:00,58.1,-40.7155,70.9461904562,36.24,-13.6355,38.7203365204,21.86,-27.08,34.8020976379,92.4,60.27,38.7145,71.6329910743,36.24,-13.6355,38.7203365204,24.03,52.35,57.6017655979,130.89
2019-11-28 09:00:00,58.4685,-40.501,71.1259199817,37.0185,-13.961,39.5636052863,21.45,-26.54,34.1243915697,92.4,60.6085,39.039,72.0932298711,37.0185,-13.961,39.5636052863,23.59,53.0,58.0128270299,131.02
2019-11-28 09:30:00,59.691,-39.788,71.7363257004,38.591,-13.988,41.047891846,21.1,-25.8,33.3294164365,92.4,61.791,39.402,73.2846865655,38.591,-13.988,41.047891846,23.2,53.39,58.2128173172,130.64
2019-11-28 10:00:00,57.591,-39.066,69.5907726426,34.941,-12.496,37.1082672325,22.65,-26.57,34.9140000573,92.4,59.801,39.864,71.8700083275,34.941,-12.496,37.1082672325,24.86,52.36,57.9619633898,130.56
2019-11-28 10:30:00,57.1845,-39.3755,69.4297993696,35.2845,-12.775500000000001,37.5261154464,21.9,-26.6,34.4553334043,92.4,59.3545,39.9145,71.5270856424,35.2845,-12.775500000000001,37.5261154464,24.07,52.69,57.927549577,130.76
2019-11-28 11:00:00,56.7725,-39.929,69.4077934907,35.3925,-13.869,38.0128691005,21.38,-26.06,33.7079812507,92.4,58.8925,39.601,70.9687660683,35.3925,-13.869,38.0128691005,23.5,53.47,58.4062573703,130.91
2019-11-28 11:30:00,56.3745,-39.931,69.0837825488,34.3345,-13.971,37.0681363336,22.04,-25.96,34.0541216301,92.4,58.5445,39.789,70.7857542253,34.3345,-13.971,37.0681363336,24.21,53.76,58.9598312413,131.03
2019-11-28 12:00:00,54.683,-40.1745,67.8544098733,34.193,-13.3245,36.6974597111,20.49,-26.85,33.7751772756,92.4,56.763,39.4955,69.1515197899,34.193,-13.3245,36.6974597111,22.57,52.82,57.4400322075,131.03
2019-11-28 12:30:00,50.6755,-40.145,64.6500373182,33.4255,-13.425,36.0207533965,17.25,-26.72,31.80441636,92.4,52.5055,39.365,65.6234009729,33.4255,-13.425,36.0207533965,19.08,52.79,56.1322589961,130.88
2019-11-28 13:00:00,50.651,-40.223,64.6793129988,33.961,-13.753,36.6400672761,16.69,-26.47,31.2924431772,92.4,52.441,39.087,65.4052906881,33.961,-13.753,36.6400672761,18.48,52.84,55.978352959,130.88
2019-11-28 13:30:00,50.086,-40.2075,64.2281126319,29.806,-12.6875,32.3939854333,20.28,-27.52,34.1852131776,92.4,52.136,39.3425,65.3145833811,29.806,-12.6875,32.3939854333,22.33,52.03,56.6193412184,130.93
2019-11-28 14:00:00,49.929,-40.243,64.1280288953,28.449,-12.763,31.1807596123,21.48,-27.48,34.8789449382,92.4,52.069,39.157,65.1494544106,28.449,-12.763,31.1807596123,23.62,51.92,57.0402559602,130.84
2019-11-28 14:30:00,49.5695,-40.24,63.8466360136,29.9395,-12.88,32.5924540385,19.63,-27.36,33.6735281787,92.4,51.5795,38.97,64.6460031266,29.9395,-12.88,32.5924540385,21.64,51.85,56.1846251211,130.66
2019-11-28 15:00:00,49.6395,-40.145,63.8412169781,29.6995,-12.465,32.2092614825,19.94,-27.68,34.1143078488,92.4,51.6795,39.115,64.8132235369,29.6995,-12.465,32.2092614825,21.98,51.58,56.0679658985,130.69
2019-11-28 15:30:00,49.9785,-40.2745,64.1863366496,28.4185,-12.3745,30.9957963682,21.56,-27.9,35.2596596694,92.4,52.1185,39.1055,65.1581013574,28.4185,-12.3745,30.9957963682,23.7,51.48,56.6734541033,130.78
2019-11-28 16:00:00,51.399,-40.214,65.2611905883,28.759,-12.684,31.4318936273,22.64,-27.53,35.6436600253,92.4,53.619,39.326,66.4945970512,28.759,-12.684,31.4318936273,24.86,52.01,57.6459859834,130.9
2019-11-28 16:30:00,53.18,-39.953,66.5158222455,32.04,-12.303,34.320917951,21.14,-27.65,34.8054895096,92.4,55.3,39.607,68.0206178228,32.04,-12.303,34.320917951,23.26,51.91,56.8830000967,130.94
2019-11-28 17:00:00,54.1005,-40.0375,67.304275544,31.7505,-12.2075,34.0164270096,22.35,-27.83,35.6935764529,92.4,56.3105,39.4425,68.7501506653,31.7505,-12.2075,34.0164270096,24.56,51.65,57.1919233808,130.87
2019-11-28 17:30:00,54.7905,-40.3705,68.0571536321,31.2205,-12.6405,33.6823672045,23.57,-27.73,36.3936505451,92.4,57.0705,39.1295,69.1965298299,31.2205,-12.6405,33.6823672045,25.85,51.77,57.8649755897,130.92
2019-11-28 18:00:00,53.8495,-40.8185,67.5715812491,32.0195,-12.4885,34.3687505228,21.83,-28.33,35.7650359989,92.4,56.0295,38.8515,68.1816978558,32.0195,-12.4885,34.3687505228,24.01,51.34,56.6769415195,131.15
2019-11-28 18:30:00,53.6735,-41.1265,67.6182934161,31.5335,-12.7865,34.027286176,22.14,-28.34,35.962969844,92.4,55.8635,38.7335,67.978045386,31.5335,-12.7865,34.027286176,24.33,51.52,56.9759536998,131.23
2019-11-28 19:00:00,53.1485,-41.2525,67.2795051149,29.8485,-13.3925,32.7153176433,23.3,-27.86,36.3189977835,92.4,55.4285,38.3875,67.4234289287,29.8485,-13.3925,32.7153176433,25.58,51.78,57.7538293103,131.05
2019-11-28 19:30:00,52.5745,-41.8825,67.2177198103,31.1845,-13.7425,34.0782826225,21.39,-28.14,35.3467353514,92.4,54.7145,37.8375,66.5233261082,31.1845,-13.7425,34.0782826225,23.53,51.58,56.6935384325,131.16
2019-11-28 20:00:00,51.757,-42.0985,66.7163454578,33.927,-13.5185,36.521105832800004,17.83,-28.58,33.6856839028,92.4,53.677,37.6215,65.5484369856,33.927,-13.5185,36.521105832800004,19.75,51.14,54.8211829497,131.24
2019-11-28 20:30:00,50.582,-42.3535,65.9724009435,32.722,-13.8335,35.5259764996,17.86,-28.52,33.6507057875,92.4,52.492,37.1065,64.2829869114,32.722,-13.8335,35.5259764996,19.77,50.94,54.6418932688,130.96
2019-11-28 21:00:00,50.143,-42.883,65.9793311424,33.373,-14.533,36.4000716758,16.77,-28.35,32.938661175,92.4,51.973,36.687,63.6170472279,33.373,-14.533,36.4000716758,18.6,51.22,54.4926453753,131.06
2019-11-28 21:30:00,49.648,-43.452,65.9772703891,35.338,-15.372,38.5366400715,14.31,-28.08,31.5160673308,92.4,51.328,36.598,63.039489116,35.338,-15.372,38.5366400715,15.99,51.97,54.3742678112,131.44
2019-11-28 22:00:00,49.201,-43.7335,65.8282418362,38.031,-15.993500000000001,41.2571085178,11.17,-27.74,29.9044561897,92.4,50.661,36.2865,62.3157043068,38.031,-15.993500000000001,41.2571085178,12.63,52.28,53.7839688011,131.44
2019-11-28 22:30:00,50.8235,-44.0495,67.256126877,41.0735,-16.1995,44.1526466081,9.75,-27.85,29.5073719602,92.4,52.1935,35.8005,63.2916838337,41.0735,-16.1995,44.1526466081,11.12,52.0,53.1756936955,131.38
2019-11-28 23:00:00,50.402,-44.4065,67.1736469626,44.762,-17.3865,48.0200689946,5.64,-27.02,27.602354972,92.4,51.512,35.9835,62.8354869182,44.762,-17.3865,48.0200689946,6.75,53.37,53.7951614925,131.72
2019-11-28 23:30:00,48.519,-45.042,66.203286361,45.449,-16.972,48.514537872700004,3.07,-28.07,28.2373830232,92.4,49.459,36.168,61.2724808132,45.449,-16.972,48.514537872700004,4.01,53.14,53.2910846202,132.46
2019-11-29 00:00:00,46.13,-44.838,64.3305770532,40.27,-15.778,43.2506437409,5.86,-29.06,29.6449523528,92.4,47.23,35.392,59.0192050438,40.27,-15.778,43.2506437409,6.96,51.17,51.6411705909,131.85
2019-11-29 00:30:00,44.907,-44.4095,63.1572825512,38.887,-14.6995,41.5725157917,6.02,-29.71,30.3137674993,92.4,46.047,35.1505,57.9299910172,38.887,-14.6995,41.5725157917,7.16,49.85,50.361573645,131.3
2019-11-29 01:00:00,45.8775,-44.364,63.8193505314,39.3575,-15.044,42.1347213382,6.52,-29.32,30.0361915029,92.4,47.0375,34.806,58.514818997,39.3575,-15.044,42.1347213382,7.68,49.85,50.4381294261,131.0
2019-11-29 01:30:00,44.714,-44.534,63.1079943589,37.874,-15.174,40.8006146032,6.84,-29.36,30.1462302784,92.4,45.894,34.766,57.5754634545,37.874,-15.174,40.8006146032,8.02,49.94,50.5798774218,131.1
2019-11-29 02:00:00,45.2495,-44.7525,63.6419948344,37.9595,-15.0825,40.8461191119,7.29,-29.67,30.5524630758,92.4,46.4695,34.6275,57.9523786095,37.9595,-15.0825,40.8461191119,8.51,49.71,50.433165675,131.2
2019-11-29 02:30:00,45.989,-45.119,64.4260217769,39.589,-15.599,42.5513539385,6.4,-29.52,30.2058007674,92.4,47.149,34.561,58.4593099686,39.589,-15.599,42.5513539385,7.5600000000000005,50.16,50.7265137773,131.46
2019-11-29 03:00:00,45.223,-45.177,63.9224612949,37.673,-14.917,40.5187835207,7.55,-30.26,31.1876594184,92.4,46.463,34.613,57.9385030701,37.673,-14.917,40.5187835207,8.79,49.53,50.3039262881,131.54
2019-11-29 03:30:00,44.916,-45.333,63.8163611075,36.986,-14.333,39.6660949048,7.93,-31.0,31.998201512,92.4,46.186,34.947,57.9175224349,36.986,-14.333,39.6660949048,9.2,49.28,50.1314113107,131.92
2019-11-29 04:00:00,44.033,-45.2455,63.1352544879,35.183,-13.6255,37.7292689997,8.85,-31.62,32.8351473272,92.4,45.363,34.8845,57.2252576163,35.183,-13.6255,37.7292689997,10.18,48.51,49.5666470522,131.92
2019-11-29 04:30:00,44.1585,-45.7755,63.603219435,34.2185,-13.7655,36.8835292848,9.94,-32.01,33.5178116827,92.4,45.5685,35.2345,57.6017203085,34.2185,-13.7655,36.8835292848,11.35,49.0,50.297340884,132.58
2019-11-29 05:00:00,44.2695,-45.514,63.4926202503,34.3795,-13.574,36.96219009,9.89,-31.94,33.4361436173,92.4,45.6895,35.176,57.6617844525,34.3795,-13.574,36.96219009,11.31,48.75,50.0447659601,132.24
2019-11-29 05:30:00,45.517,-45.5545,64.3972806821,35.967,-14.2645,38.692390069,9.55,-31.29,32.7149293137,92.4,46.917,35.5455,58.8615957926,35.967,-14.2645,38.692390069,10.95,49.81,50.9993980357,132.52
2019-11-29 06:00:00,47.5095,-45.517,65.7947557124,36.6995,-14.727,39.5441250915,10.81,-30.79,32.6325022026,92.4,48.9795,36.323,60.978289163,36.6995,-14.727,39.5441250915,12.28,51.05,52.5061986817,133.13
2019-11-29 06:30:00,49.034,-44.5925,66.2783842007,35.554,-13.9925,38.2083364235,13.48,-30.6,33.4375597196,92.4,50.674,36.5975,62.507849765,35.554,-13.9925,38.2083364235,15.12,50.59,52.8011600251,132.54
2019-11-29 07:00:00,50.793,-44.298,67.3961545861,34.763,-13.968,37.4642655473,16.03,-30.33,34.3055359964,92.4,52.603,37.042,64.3365010939,34.763,-13.968,37.4642655473,17.84,51.01,54.0396678376,132.58
2019-11-29 07:30:00,54.466,-42.882,69.3210724095,35.946,-14.002,38.5768184277,18.52,-28.88,34.3080865103,92.4,56.446,38.108,68.1055840589,35.946,-14.002,38.5768184277,20.5,52.11,55.9973401154,132.2
2019-11-29 08:00:00,53.55,-42.212,68.1869154897,34.94,-13.842,37.5819712628,18.61,-28.37,33.9291762352,92.4,55.52,38.388,67.4989551327,34.94,-13.842,37.5819712628,20.58,52.23,56.1383051044,131.87
2019-11-29 08:30:00,52.3675,-41.385,66.7463353395,34.4675,-14.305,37.3181133131,17.9,-27.08,32.4613061968,92.4,54.2675,38.885,66.7608027307,34.4675,-14.305,37.3181133131,19.8,53.19,56.7557582982,131.61
2019-11-29 09:00:00,52.985,-40.9215,66.9475868665,37.225,-14.0815,39.7993626488,15.76,-26.84,31.1249610442,92.4,54.745,39.2685,67.3723245647,37.225,-14.0815,39.7993626488,17.52,53.35,56.153120127,131.61
2019-11-29 09:30:00,53.413,-40.325,66.9257364098,38.203,-13.795,40.6173760108,15.21,-26.53,30.5807946267,92.4,55.133,39.655,67.9129348063,38.203,-13.795,40.6173760108,16.93,53.45,56.0671686462,131.4
2019-11-29 10:00:00,53.7015,-40.4605,67.2376617864,38.8915,-14.1805,41.3960789508,14.81,-26.28,30.1657835967,92.4,55.3815,39.7995,68.1990523578,38.8915,-14.1805,41.3960789508,16.49,53.98,56.4425415799,131.66
2019-11-29 10:30:00,52.2845,-40.795,66.3166718499,36.8145,-13.755,39.3002218219,15.47,-27.04,31.1525681124,92.4,54.0245,39.395,66.8626399812,36.8145,-13.755,39.3002218219,17.21,53.15,55.8668649559,131.66
2019-11-29 11:00:00,51.5755,-40.8595,65.7991712752,35.6855,-14.3495,38.4624890055,15.89,-26.51,30.9074780595,92.4,53.3355,39.2805,66.2392122575,35.6855,-14.3495,38.4624890055,17.65,53.63,56.4597148416,131.52
2019-11-29 11:30:00,52.082,-40.9385,66.2457206637,39.872,-15.5785,42.8073129996,12.21,-25.36,28.1462910523,92.4,53.572,39.0715,66.3064197212,39.872,-15.5785,42.8073129996,13.7,54.65,56.3410374416,131.47
2019-11-29 12:00:00,51.371,-41.0815,65.777422291,38.661,-15.2815,41.5715908193,12.71,-25.8,28.7608084031,92.4,52.881,39.0985,65.7654382123,38.661,-15.2815,41.5715908193,14.22,54.38,56.2084762291,131.67
2019-11-29 12:30:00,50.9655,-41.038,65.4339333546,36.8655,-14.778,39.7171798376,14.1,-26.26,29.8059993961,92.4,52.5855,39.162,65.5659748212,36.8655,-14.778,39.7171798376,15.72,53.94,56.1840012815,131.57
2019-11-29 13:00:00,50.887,-41.2265,65.4913053103,36.487,-14.7365,39.3505476614,14.4,-26.49,30.1509552087,92.4,52.517,38.9235,65.3687550841,36.487,-14.7365,39.3505476614,16.03,53.66,56.0031829453,131.6
2019-11-29 13:30:00,49.7695,-41.4545,64.7725150083,34.4795,-14.2345,37.3022373391,15.29,-27.22,31.2203859681,92.4,51.4795,38.6255,64.3589012531,34.4795,-14.2345,37.3022373391,17.0,52.86,55.5263865203,131.53
2019-11-29 14:00:00,49.2385,-41.7,64.5237931483,32.8085,-13.96,35.6550034673,16.43,-27.74,32.2405412486,92.4,51.0385,38.74,64.0758619314,32.8085,-13.96,35.6550034673,18.23,52.7,55.7639928628,131.83
2019-11-29 14:30:00,49.0665,-41.7005,64.3929586407,31.1365,-13.4205,33.9056256763,17.93,-28.28,33.4849712558,92.4,50.9665,38.7295,64.0121730025,31.1365,-13.4205,33.9056256763,19.83,52.15,55.7929332443,131.8
2019-11-29 15:00:00,49.5195,-41.501,64.6104781073,31.3295,-13.571,34.1424898221,18.19,-27.93,33.3310815906,92.4,51.4395,38.919,64.5035713837,31.3295,-13.571,34.1424898221,20.11,52.49,56.2104278582,131.73
2019-11-29 15:30:00,49.9805,-41.687,65.0834568016,29.3805,-13.287,32.2452810385,20.6,-28.4,35.0844694986,92.4,52.0605,38.763,64.9065931108,29.3805,-13.287,32.2452810385,22.68,52.05,56.7766228302,131.73
2019-11-29 16:00:00,51.1935,-41.637,65.9879853553,30.6335,-13.517,33.4831392084,20.56,-28.12,34.8345805199,92.4,53.2835,38.653,65.8269381124,30.6335,-13.517,33.4831392084,22.65,52.17,56.8746991201,131.56
2019-11-29 16:30:00,53.1875,-41.447,67.4296964642,32.2675,-13.787,35.0894987888,20.92,-27.66,34.6802825825,92.4,55.2975,38.833,67.5708176305,32.2675,-13.787,35.0894987888,23.03,52.62,57.4390572694,131.56
2019-11-29 17:00:00,55.491,-41.296,69.1708804122,34.801,-13.546,37.3443933811,20.69,-27.75,34.6141387297,92.4,57.591,39.024,69.56720388950001,34.801,-13.546,37.3443933811,22.79,52.57,57.2973734127,131.69
2019-11-29 17:30:00,55.6855,-41.262,69.3067641306,36.0655,-13.882,38.6449248188,19.62,-27.38,33.6839546372,92.4,57.7055,38.848,69.5635812351,36.0655,-13.882,38.6449248188,21.64,52.73,56.9977411833,131.49
2019-11-29 18:00:00,55.192,-41.367,68.9738033822,35.882,-13.787,38.4395537565,19.31,-27.58,33.667974397,92.4,57.192,38.893,69.1635041984,35.882,-13.787,38.4395537565,21.31,52.68,56.8269170376,131.66
2019-11-29 18:30:00,54.5385,-41.273,68.3952374895,36.0985,-13.643,38.5905837122,18.44,-27.63,33.2182254192,92.4,56.4785,38.587,68.4015901222,36.0985,-13.643,38.5905837122,20.38,52.23,56.0652949693,131.34
2019-11-29 19:00:00,53.557,-41.3925,67.6881917712,36.467,-13.8225,38.9987640221,17.09,-27.57,32.4372162801,92.4,55.407,38.4875,67.4627549486,36.467,-13.8225,38.9987640221,18.94,52.31,55.6332607349,131.28
2019-11-29 19:30:00,52.8795,-42.001,67.5301822984,34.4995,-14.671,37.4893817134,18.38,-27.33,32.9355932086,92.4,54.8095,37.819,66.5909757493,34.4995,-14.671,37.4893817134,20.31,52.49,56.2822902874,131.21
2019-11-29 20:00:00,52.146,-42.377,67.1938646381,35.506,-15.147,38.6019124526,16.64,-27.23,31.9117924912,92.4,53.956,37.573,65.7493746358,35.506,-15.147,38.6019124526,18.45,52.72,55.8551779157,131.4
2019-11-29 20:30:00,51.233,-42.5765,66.6151532405,37.053,-14.4165,39.7587761538,14.18,-28.16,31.5286853516,92.4,52.893,36.9735,64.5345578063,37.053,-14.4165,39.7587761538,15.84,51.39,53.7758096173,131.16
2019-11-29 21:00:00,51.9335,-42.805,67.3004936628,42.7335,-15.185,45.3512540868,9.2,-27.62,29.1119288265,92.4,53.2735,36.565,64.6147431106,42.7335,-15.185,45.3512540868,10.54,51.75,52.8124426627,131.0
2019-11-29 21:30:00,51.5565,-43.3685,67.3713550739,42.4665,-16.4585,45.5443283461,9.09,-26.91,28.403806083,92.4,52.8565,36.2915,64.1161646116,42.4665,-16.4585,45.5443283461,10.39,52.75,53.7635062101,131.17
2019-11-29 22:00:00,50.999,-44.041,67.3832893379,44.149,-17.241,47.3960576631,6.85,-26.8,27.6615708158,92.4,52.169,36.109,63.4465479124,44.149,-17.241,47.3960576631,8.02,53.35,53.9494476339,131.66
2019-11-29 22:30:00,49.669,-44.5805,66.7415203696,44.229,-17.2705,47.4813080196,5.44,-27.31,27.8465383845,92.4,50.729,35.7895,62.0831680188,44.229,-17.2705,47.4813080196,6.5,53.06,53.4566515973,131.87
2019-11-29 23:00:00,49.182,-44.946,66.6259111758,45.962,-16.996,49.003769855,3.22,-27.95,28.1348698238,92.4,50.112,35.874,61.6291848072,45.962,-16.996,49.003769855,4.15,52.87,53.0326258071,132.2
2019-11-29 23:30:00,47.1555,-44.85,65.0781351934,44.9755,-16.5,47.9066341987,2.18,-28.35,28.4336930419,92.4,48.0055,35.39,59.6404236257,44.9755,-16.5,47.9066341987,3.03,51.89,51.9783897404,131.88
2019-11-30 00:00:00,47.8515,-45.5235,66.0466131191,45.6315,-16.9735,48.6860708468,2.22,-28.55,28.6361816589,92.4,48.7215,35.4665,60.2632324432,45.6315,-16.9735,48.6860708468,3.09,52.44,52.530959443,132.5
2019-11-30 00:30:00,48.0665,-45.4835,66.1750496373,46.7765,-16.9935,49.7676601268,1.29,-28.49,28.5191900306,92.4,48.8765,35.2365,60.2538229866,46.7765,-16.9935,49.7676601268,2.1,52.23,52.2722000685,132.29
2019-11-30 01:00:00,48.225,-45.2585,66.1360903535,49.125,-17.6785,52.2091465861,-0.9,-27.58,27.5946806468,92.4,48.875,35.6615,60.5021339066,49.125,-17.6785,52.2091465861,-0.25,53.34,53.340585861,132.42
2019-11-30 01:30:00,47.2075,-45.517,65.577018423,47.4475,-17.277,50.4951481357,-0.24,-28.24,28.2410198116,92.4,47.8975,35.523,59.6326591328,47.4475,-17.277,50.4951481357,0.45,52.8,52.8019175788,132.53
2019-11-30 02:00:00,45.16,-45.983,64.4504607354,43.88,-16.413,46.849129863900004,1.28,-29.57,29.5976907883,92.4,45.99,35.337,57.9981350476,43.88,-16.413,46.849129863900004,2.11,51.75,51.7929975962,132.75
2019-11-30 02:30:00,45.4975,-46.2875,64.9041998834,45.3475,-16.9475,48.4108821702,0.15,-29.34,29.3403834331,92.4,46.2275,35.2625,58.1414281085,45.3475,-16.9475,48.4108821702,0.88,52.21,52.2174156771,133.02
2019-11-30 03:00:00,46.2905,-46.2925,65.4660671379,47.3405,-17.1925,50.3657125086,-1.05,-29.1,29.1189371372,92.4,46.9605,35.1175,58.6389577542,47.3405,-17.1925,50.3657125086,-0.38,52.31,52.311380215,132.92
2019-11-30 03:30:00,46.7665,-45.9315,65.5500435888,49.6965,-17.6415,52.7348521805,-2.93,-28.29,28.4413255669,92.4,47.2865,35.2285,58.9666032132,49.6965,-17.6415,52.7348521805,-2.41,52.87,52.924899622,132.63
2019-11-30 04:00:00,46.543,-45.9335,65.3921805054,50.803,-18.1835,53.9591000782,-4.26,-27.75,28.0750796971,92.4,46.983,35.6765,58.9933465846,50.803,-18.1835,53.9591000782,-3.8200000000000003,53.86,53.9952960914,132.9
2019-11-30 04:30:00,46.5885,-45.841,65.3596635032,51.6785,-18.331,54.8333194623,-5.09,-27.51,27.9769226328,92.4,46.9685,35.699,58.9954116288,51.6785,-18.331,54.8333194623,-4.71,54.03,54.2349057342,132.84
2019-11-30 05:00:00,46.24,-46.04,65.2519670202,52.56,-18.96,55.8751751675,-6.32,-27.08,27.8077111608,92.4,46.53,35.76,58.6840566082,52.56,-18.96,55.8751751675,-6.03,54.72,55.0512424928,133.05
2019-11-30 05:30:00,45.63,-45.8385,64.6781646481,52.45,-18.3385,55.5635049493,-6.82,-27.5,28.3330619595,92.4,45.89,35.4115,57.964354842,52.45,-18.3385,55.5635049493,-6.5600000000000005,53.75,54.1488328591,132.72
2019-11-30 06:00:00,46.1955,-45.8425,65.0811725962,53.4555,-18.5425,56.5801624821,-7.26,-27.3,28.2488513041,92.4,46.4255,35.5375,58.4657246299,53.4555,-18.5425,56.5801624821,-7.03,54.08,54.5350098561,132.86
2019-11-30 06:30:00,48.457,-44.476,65.7738202099,56.647,-18.926,59.725003851,-8.19,-25.55,26.8305534792,92.4,48.617,36.484,60.7840023773,56.647,-18.926,59.725003851,-8.03,55.41,55.988829243,132.34
2019-11-30 07:00:00,49.705,-44.386,66.638607586,57.145,-18.996,60.2195901763,-7.44,-25.39,26.4576208303,92.4,49.915,36.884,62.0639724881,57.145,-18.996,60.2195901763,-7.23,55.88,56.3457833382,132.65
2019-11-30 07:30:00,50.508,-44.074,67.0341371243,55.488,-18.284,58.4227934971,-4.98,-25.79,26.2664139159,92.4,50.878,36.996,62.906874823,55.488,-18.284,58.4227934971,-4.61,55.28,55.4718892774,132.47
2019-11-30 08:00:00,52.188,-42.7575,67.4669633988,58.718,-19.0975,61.7455911807,-6.53,-23.66,24.5445818868,92.4,52.438,37.6325,64.5441624026,58.718,-19.0975,61.7455911807,-6.28,56.73,57.076538963,131.85
2019-11-30 08:30:00,54.577,-41.4175,68.5131975261,59.967,-19.7575,63.1379433879,-5.39,-21.66,22.3205667491,92.4,54.897,38.3025,66.9384950178,59.967,-19.7575,63.1379433879,-5.07,58.06,58.2809445702,131.12
2019-11-30 09:00:00,56.924,-40.7985,70.0347012434,60.224,-19.8685,63.4167759213,-3.3,-20.93,21.1885558734,92.4,57.364,38.5115,69.0924317726,60.224,-19.8685,63.4167759213,-2.86,58.38,58.4500128315,130.73
2019-11-30 09:30:00,58.56,-40.3565,71.1190599787,61.39,-19.9865,64.5615387228,-2.83,-20.37,20.5656461119,92.4,59.03,38.6535,70.5594356713,61.39,-19.9865,64.5615387228,-2.36,58.64,58.6874705538,130.52
2019-11-30 10:00:00,59.4795,-39.747,71.5376469368,62.8295,-20.127,65.9745572115,-3.35,-19.62,19.9039418207,92.4,59.9095,38.883,71.4215365226,62.8295,-20.127,65.9745572115,-2.92,59.01,59.0822012115,130.18
2019-11-30 10:30:00,60.1465,-39.4455,71.9273865263,63.3165,-20.3255,66.4989106866,-3.17,-19.12,19.381003586,92.4,60.5865,39.2445,72.1862505087,63.3165,-20.3255,66.4989106866,-2.73,59.57,59.6325230055,130.21
2019-11-30 11:00:00,60.078,-39.557,71.9313723837,65.088,-20.407,68.2121205725,-5.01,-19.15,19.7945093397,92.4,60.398,39.023,71.9076695005,65.088,-20.407,68.2121205725,-4.69,59.43,59.6147716594,130.21
2019-11-30 11:30:00,59.722,-39.9685,71.8623564619,63.452,-20.5085,66.6839926538,-3.73,-19.46,19.8142499227,92.4,60.122,38.9515,71.637100976,63.452,-20.5085,66.6839926538,-3.33,59.46,59.553173719,130.45
2019-11-30 12:00:00,60.909,-40.144,72.948248896,64.169,-20.404,67.3348630132,-3.26,-19.74,20.0073786389,92.4,61.349,38.676,72.5226363076,64.169,-20.404,67.3348630132,-2.8200000000000003,59.08,59.147263673,130.28
2019-11-30 12:30:00,61.3515,-40.87,73.7181351653,62.1015,-20.13,65.2825643051,-0.75,-20.74,20.7535563217,92.4,61.9515,38.22,72.7925597314,62.1015,-20.13,65.2825643051,-0.15,58.35,58.3501928017,130.63
2019-11-30 13:00:00,60.7855,-41.089,73.3701773969,60.1655,-19.579,63.271041016,0.62,-21.51,21.5189335238,92.4,61.5055,38.171,72.3875111552,60.1655,-19.579,63.271041016,1.34,57.75,57.7655442284,130.71
2019-11-30 13:30:00,61.8165,-41.025,74.1911739848,61.5365,-19.925,64.6818866241,0.28,-21.1,21.1018577381,92.4,62.4965,38.305,73.3013338027,61.5365,-19.925,64.6818866241,0.96,58.23,58.237912909,130.66
2019-11-30 14:00:00,62.886,-40.9895,75.0652256791,60.826,-19.7195,63.9426380145,2.06,-21.27,21.36952269,92.4,63.706,38.1705,74.2660185162,60.826,-19.7195,63.9426380145,2.88,57.89,57.9615950436,130.66
2019-11-30 14:30:00,62.8695,-41.4735,75.3168323318,60.9295,-19.5735,63.9962957717,1.94,-21.9,21.9857590272,92.4,63.6995,37.8665,74.1046430563,60.9295,-19.5735,63.9962957717,2.77,57.44,57.5067517775,130.76
2019-11-30 15:00:00,63.0835,-41.813,75.6825933835,59.3335,-19.373,62.4161625803,3.75,-22.44,22.7511779915,92.4,64.0235,37.577,74.2363757281,59.3335,-19.373,62.4161625803,4.69,56.95,57.1427913214,130.76
2019-11-30 15:30:00,61.961,-42.0455,74.8798343431,59.141,-18.7455,62.0407257473,2.8200000000000003,-23.3,23.4700319557,92.4,62.851,37.3845,73.1289890621,59.141,-18.7455,62.0407257473,3.71,56.13,56.2524755011,130.83
2019-11-30 16:00:00,61.736,-41.908,74.6164469805,57.126,-18.188,59.9515072371,4.61,-23.72,24.1638262699,92.4,62.746,37.332,73.0119082068,57.126,-18.188,59.9515072371,5.62,55.52,55.8037167221,130.73
2019-11-30 16:30:00,63.4325,-41.6145,75.8646733763,58.2525,-18.2445,61.0427353294,5.18,-23.37,23.9371949067,92.4,64.4725,37.4255,74.5477786825,58.2525,-18.2445,61.0427353294,6.22,55.67,56.0164020623,130.55
2019-11-30 17:00:00,65.3185,-40.7795,77.0030782664,62.3285,-18.1395,64.9144311575,2.99,-22.64,22.8365868728,92.4,66.2185,37.7705,76.2331975749,62.3285,-18.1395,64.9144311575,3.89,55.91,56.0451621463,130.22
2019-11-30 17:30:00,65.063,-40.715,76.75223250170001,61.313,-17.715,63.8208836824,3.75,-23.0,23.3037014227,92.4,66.013,37.815,76.0768716102,61.313,-17.715,63.8208836824,4.7,55.53,55.7285465448,130.22
2019-11-30 18:00:00,64.6465,-40.449,76.2580590053,61.4665,-17.809,63.9944615045,3.18,-22.64,22.8622396103,92.4,65.5465,37.791,75.6604476807,61.4665,-17.809,63.9944615045,4.08,55.6,55.7494968587,129.95
2019-11-30 18:30:00,64.4085,-40.828,76.2586418464,61.658500000000004,-17.958,64.22040475,2.75,-22.87,23.0347433239,92.4,65.2985,37.812,75.4562220513,61.658500000000004,-17.958,64.22040475,3.64,55.77,55.8886616408,130.27
2019-11-30 19:00:00,64.0455,-41.108,76.1031782139,61.1255,-17.728,63.644392795,2.92,-23.38,23.5616383132,92.4,64.9355,37.572,75.0218257859,61.1255,-17.728,63.644392795,3.81,55.3,55.43109326,130.3
2019-11-30 19:30:00,63.0445,-41.5515,75.50586819910001,60.5145,-17.7715,63.0700477446,2.5300000000000002,-23.78,23.9142070745,92.4,63.9245,37.3385,74.0304348393,60.5145,-17.7715,63.0700477446,3.41,55.11,55.2153982146,130.57
2019-11-30 20:00:00,62.98,-41.497,75.4220220426,61.94,-17.707,64.4212810258,1.04,-23.79,23.81272139,92.4,63.74,37.073,73.7373374146,61.94,-17.707,64.4212810258,1.8,54.78,54.8095648587,130.22
2019-11-30 20:30:00,62.0705,-41.688,74.7705578035,61.8105,-18.068,64.3971314132,0.26,-23.62,23.6214309473,92.4,62.7905,36.822,72.79084128,61.8105,-18.068,64.3971314132,0.98,54.89,54.8987477089,130.14
2019-11-30 21:00:00,60.5565,-42.468,73.9636445576,58.4365,-18.328,61.2432862953,2.12,-24.14,24.2329115048,92.4,61.4065,36.402,71.385319543,58.4365,-18.328,61.2432862953,2.9699999999999998,54.73,54.8105263613,130.47
2019-11-30 21:30:00,59.491,-42.849,73.3158637813,57.611,-17.899,60.327452474,1.88,-24.95,25.0207294058,92.4,60.311,35.661,70.0651385641,57.611,-17.899,60.327452474,2.7,53.56,53.6280113374,130.31
2019-11-30 22:00:00,58.2925,-43.4405,72.6986423291,57.6025,-17.9205,60.3257186157,0.6900000000000001,-25.52,25.5293262739,92.4,59.0425,35.6795,68.985821199,57.6025,-17.9205,60.3257186157,1.44,53.6,53.6193397945,130.8
2019-11-30 22:30:00,56.828,-43.3405,71.4690179326,58.358,-18.3705,61.1811362615,-1.53,-24.97,25.0168303348,92.4,57.438,35.7695,67.6652124378,58.358,-18.3705,61.1811362615,-0.92,54.14,54.1478162071,130.8
2019-11-30 23:00:00,55.089,-43.856,70.4141083662,58.779,-19.166,61.8248040595,-3.69,-24.69,24.9642183935,92.4,55.549,36.254,66.3328268431,58.779,-19.166,61.8248040595,-3.23,55.42,55.5140459704,131.6
2019-11-30 23:30:00,52.7055,-43.598,68.4006968842,58.1855,-19.348,61.3180031822,-5.48,-24.25,24.8614742121,92.4,53.0355,36.302,64.2697398801,58.1855,-19.348,61.3180031822,-5.15,55.65,55.887789364,131.45
2019-12-01 00:00:00,51.4695,-43.9355,67.6715419545,56.5495,-18.5255,59.5066391296,-5.08,-25.41,25.91282501,92.4,51.8495,35.6145,62.9028080494,56.5495,-18.5255,59.5066391296,-4.7,54.14,54.3436252011,131.16
2019-12-01 00:30:00,49.99,-44.254,66.7638870648,55.02,-18.424,58.0227901432,-5.03,-25.83,26.3152009303,92.4,50.35,35.326,61.506493771,55.02,-18.424,58.0227901432,-4.67,53.75,53.9524920648,131.31
2019-12-01 01:00:00,49.029,-44.408,66.1506863532,53.539,-17.328,56.2732983306,-4.51,-27.08,27.452987087,92.4,49.449,35.262,60.7339463974,53.539,-17.328,56.2732983306,-4.09,52.59,52.74880283,131.31
2019-12-01 01:30:00,47.771,-44.6825,65.410964274,51.111,-16.8725,53.823931269,-3.34,-27.81,28.0098500532,92.4,48.261,35.0675,59.6561285808,51.111,-16.8725,53.823931269,-2.85,51.94,52.0181324155,131.44
2019-12-01 02:00:00,47.269,-45.358,65.5111175679,50.599,-16.498,53.2206990277,-3.33,-28.86,29.0514801688,92.4,47.779,34.952,59.1986076272,50.599,-16.498,53.2206990277,-2.8200000000000003,51.45,51.5272248428,132.0
2019-12-01 02:30:00,45.6855,-45.7235,64.6359293466,45.4755,-14.7735,47.815033227,0.21,-30.95,30.9507124312,92.4,46.4455,34.4665,57.8370477506,45.4755,-14.7735,47.815033227,0.97,49.24,49.2495532975,132.0
2019-12-01 03:00:00,45.12,-46.127,64.5253014638,45.66,-15.237,48.1352445615,-0.54,-30.89,30.8947196136,92.4,45.83,34.863,57.5831370194,45.66,-15.237,48.1352445615,0.17,50.1,50.1002884223,132.63
2019-12-01 03:30:00,44.511,-46.394,64.2933305795,43.241,-14.444,45.5896174255,1.27,-31.95,31.975231039,92.4,45.331,34.516,56.975905583,43.241,-14.444,45.5896174255,2.09,48.96,49.0045885607,132.55
2019-12-01 04:00:00,44.877,-46.7505,64.8039688542,44.177,-14.9205,46.628624784,0.7000000000000001,-31.83,31.8376962106,92.4,45.677,34.5295,57.2597127067,44.177,-14.9205,46.628624784,1.5,49.45,49.4727450219,132.96
2019-12-01 04:30:00,44.6435,-47.189,64.9603249164,42.7035,-14.829,45.2049571756,1.94,-32.36,32.4180998826,92.4,45.5335,34.981,57.4192474981,42.7035,-14.829,45.2049571756,2.83,49.81,49.8903297243,133.6
2019-12-01 05:00:00,45.047,-47.069,65.1515385083,43.337,-14.919,45.8330899024,1.71,-32.15,32.195443777,92.4,45.917,35.011,57.7420211804,43.337,-14.919,45.8330899024,2.58,49.93,49.9966128853,133.57
2019-12-01 05:30:00,44.7865,-47.1035,64.996694489,42.8665,-15.0735,45.4394897033,1.92,-32.03,32.0874944488,92.4,45.6765,35.2065,57.6700987904,42.8665,-15.0735,45.4394897033,2.81,50.28,50.3584600638,133.72
2019-12-01 06:00:00,45.5675,-46.46,65.076329462,46.4675,-16.1,49.1776225152,-0.9,-30.36,30.3733369915,92.4,46.2475,35.63,58.3808886216,46.4675,-16.1,49.1776225152,-0.22,51.73,51.7304678115,133.53
2019-12-01 06:30:00,46.7955,-46.4695,65.9487168222,46.2655,-16.0295,48.9636738869,0.53,-30.44,30.4446136451,92.4,47.5855,36.7205,60.1063634776,46.2655,-16.0295,48.9636738869,1.32,52.75,52.7665130552,134.25
2019-12-01 07:00:00,47.466,-46.5165,66.4590545242,44.806,-15.1665,47.3032806288,2.66,-31.35,31.4626461061,92.4,48.406,36.6435,60.711505732,44.806,-15.1665,47.3032806288,3.6,51.81,51.9349217772,134.25
2019-12-01 07:30:00,47.2595,-46.2,66.0900926028,42.2695,-14.53,44.697108746,4.99,-31.67,32.0607080396,92.4,48.3395,36.9,60.8137916944,42.2695,-14.53,44.697108746,6.07,51.43,51.7869655415,134.17
2019-12-01 08:00:00,47.066,-46.5125,66.171149395,37.916,-13.6725,40.3058347172,9.15,-32.84,34.0908800121,92.4,48.446,37.3875,61.1950984332,37.916,-13.6725,40.3058347172,10.53,51.06,52.1344847486,134.88
2019-12-01 08:30:00,48.009,-45.5585,66.1849001151,36.109,-12.8585,38.3301565774,11.9,-32.7,34.7979884476,92.4,49.559,37.3215,62.0402195616,36.109,-12.8585,38.3301565774,13.45,50.18,51.9512742866,134.03
2019-12-01 09:00:00,50.184,-45.2605,67.5791884847,36.744,-13.0505,38.9927824892,13.44,-32.21,34.9015429458,92.4,51.824,37.3095,63.857072954,36.744,-13.0505,38.9927824892,15.08,50.36,52.5693446792,133.7
2019-12-01 09:30:00,51.658500000000004,-44.59,68.241253815,37.2985,-13.35,39.615661073,14.36,-31.24,34.3823675741,92.4,53.3685,37.34,65.1342643487,37.2985,-13.35,39.615661073,16.07,50.69,53.1763199178,133.2
2019-12-01 10:00:00,52.674,-44.0185,68.6453102422,38.854,-13.9185,41.2717573923,13.82,-30.1,33.1210265541,92.4,54.334,37.5715,66.0590733227,38.854,-13.9185,41.2717573923,15.48,51.49,53.7666299855,132.9
2019-12-01 10:30:00,53.7905,-43.7785,69.3539829606,42.3105,-14.6485,44.7745124206,11.48,-29.13,31.3104982394,92.4,55.2905,37.5715,66.8480142001,42.3105,-14.6485,44.7745124206,12.98,52.22,53.8090029642,132.66
2019-12-01 11:00:00,53.33,-43.38,68.7452783833,41.77,-14.06,44.0728544571,11.56,-29.32,31.5165988013,92.4,54.81,37.4,66.3543223912,41.77,-14.06,44.0728544571,13.04,51.46,53.0864690858,132.16
2019-12-01 11:30:00,54.853,-43.3145,69.8927572732,41.613,-14.6345,44.1113404835,13.24,-28.68,31.5886055406,92.4,56.443,37.7355,67.8953622072,41.613,-14.6345,44.1113404835,14.83,52.37,54.4292733738,132.38
2019-12-01 12:00:00,54.207,-43.503,69.5047470177,40.817,-13.853,43.1037480737,13.39,-29.65,32.5332844945,92.4,55.837,37.797,67.4268772672,40.817,-13.853,43.1037480737,15.02,51.65,53.7896170278,132.68
2019-12-01 12:30:00,55.4785,-43.8935,70.7425141234,42.9385,-14.2435,45.2392757955,12.54,-29.65,32.1927647151,92.4,57.0385,37.2765,68.1390338536,42.9385,-14.2435,45.2392757955,14.1,51.52,53.4146084887,132.51
2019-12-01 13:00:00,55.1795,-44.009,70.5802330773,41.2595,-13.959,43.5568596348,13.92,-30.05,33.1175014154,92.4,56.8295,37.221,67.9337538434,41.2595,-13.959,43.5568596348,15.57,51.18,53.4959559219,132.57
2019-12-01 13:30:00,55.001,-44.022,70.4488927166,40.021,-13.802,42.3340955378,14.98,-30.22,33.7290497939,92.4,56.731,37.108,67.7894536414,40.021,-13.802,42.3340955378,16.71,50.91,53.5822004027,132.46
2019-12-01 14:00:00,54.197,-43.8705,69.7275811946,39.497,-13.9205,41.8783157404,14.7,-29.95,33.3630409285,92.4,55.907,37.0595,67.0745793073,39.497,-13.9205,41.8783157404,16.41,50.98,53.5560314064,132.32
2019-12-01 14:30:00,53.8145,-43.8485,69.4167945277,39.1345,-13.6485,41.4462379777,14.68,-30.2,33.5788981356,92.4,55.5245,37.0115,66.7294630017,39.1345,-13.6485,41.4462379777,16.39,50.66,53.2453537879,132.12
2019-12-01 15:00:00,53.5815,-43.6795,69.1294138735,37.0215,-13.3395,39.3514132211,16.56,-30.34,34.5651442931,92.4,55.4215,37.0005,66.637674498,37.0215,-13.3395,39.3514132211,18.4,50.34,53.5973469493,132.08
2019-12-01 15:30:00,53.331,-43.3045,68.6984372548,35.271,-12.9145,37.560987091,18.06,-30.39,35.3513182215,92.4,55.261,37.1955,66.6129367409,35.271,-12.9145,37.560987091,19.99,50.11,53.950089898,131.86
2019-12-01 16:00:00,53.8535,-43.05,68.9456449839,32.7035,-12.72,35.0901312658,21.15,-30.33,36.976092276,92.4,56.0035,37.54,67.4213883886,32.7035,-12.72,35.0901312658,23.3,50.26,55.3981732551,131.89
2019-12-01 16:30:00,56.25,-42.6345,70.5816058917,32.89,-13.0845,35.3971219204,23.36,-29.55,37.6681841877,92.4,58.54,37.5555,69.551040109,32.89,-13.0845,35.3971219204,25.65,50.64,56.7655890483,131.57
2019-12-01 17:00:00,58.8185,-41.7655,72.13856758,34.7985,-13.2555,37.2376675223,24.02,-28.51,37.2797599241,92.4,61.1485,37.7145,71.843737114,34.7985,-13.2555,37.2376675223,26.35,50.97,57.3782484919,130.91
2019-12-01 17:30:00,61.1255,-41.5745,73.9240542753,38.3255,-13.4645,40.6218747783,22.8,-28.11,36.1940892965,92.4,63.3855,37.4755,73.6351458918,38.3255,-13.4645,40.6218747783,25.06,50.94,56.7704782435,130.54
2019-12-01 18:00:00,61.7745,-41.527,74.4350762695,39.9245,-13.867,42.2641619963,21.85,-27.66,35.249086513,92.4,63.9645,37.223,74.0068171809,39.9245,-13.867,42.2641619963,24.04,51.09,56.463348289,130.29
2019-12-01 18:30:00,61.5585,-41.875,74.4510882879,39.4885,-13.975,41.8884501653,22.07,-27.9,35.5737951307,92.4,63.7685,37.085,73.7680067323,39.4885,-13.975,41.8884501653,24.28,51.06,56.5388538971,130.53
2019-12-01 19:00:00,62.88,-42.42,75.8508457435,43.58,-15.26,46.1744951245,19.3,-27.16,33.318997584,92.4,64.89,36.94,74.6677688163,43.58,-15.26,46.1744951245,21.31,52.2,56.3822321303,130.78
2019-12-01 19:30:00,60.613,-42.362,73.9491366616,38.373,-15.262,41.2966799271,22.24,-27.1,35.0574899273,92.4,62.813,36.738,72.7678061577,38.373,-15.262,41.2966799271,24.44,52.0,57.4570587483,130.5
2019-12-01 20:00:00,59.737,-42.5955,73.3681524181,37.837,-15.6455,40.9441111669,21.9,-26.95,34.7262508774,92.4,61.917,36.4545,71.8515515438,37.837,-15.6455,40.9441111669,24.08,52.1,57.3956130728,130.47
2019-12-01 20:30:00,60.0675,-43.1825,73.9785973272,40.3175,-16.6025,43.6021078906,19.75,-26.58,33.1143307346,92.4,62.1175,36.3675,71.9804061012,40.3175,-16.6025,43.6021078906,21.8,52.97,57.280545563,130.94
2019-12-01 21:00:00,58.0915,-43.5395,72.5969037391,38.7115,-16.3595,42.026342602,19.38,-27.18,33.3816836004,92.4,60.1115,36.2005,70.1702831154,38.7115,-16.3595,42.026342602,21.4,52.56,56.7495691614,131.16
2019-12-01 21:30:00,56.5885,-43.904,71.6227585915,37.3785,-16.074,40.6881523081,19.21,-27.83,33.8161647737,92.4,58.5785,35.916,68.7124422376,37.3785,-16.074,40.6881523081,21.2,51.99,56.1462385205,131.27
2019-12-01 22:00:00,54.937,-44.3685,70.6161296111,35.967,-15.7585,39.2677400833,18.97,-28.61,34.3277293161,92.4,56.937,35.6115,67.1565402716,35.967,-15.7585,39.2677400833,20.97,51.37,55.485293547,131.43
2019-12-01 22:30:00,51.5045,-44.886,68.3188591551,30.5345,-14.946,33.9961557569,20.97,-29.94,36.5533103836,92.4,53.6345,35.804,64.4870995336,30.5345,-14.946,33.9961557569,23.1,50.75,55.7599542683,132.08
2019-12-01 23:00:00,48.788,-44.804,66.2394698046,28.498,-14.484,31.9675188277,20.29,-30.32,36.4826876751,92.4,50.868,35.836,62.2235672394,28.498,-14.484,31.9675188277,22.37,50.32,55.0683148462,132.03
2019-12-01 23:30:00,47.397,-45.527,65.7204940487,27.477,-13.787,30.7419403747,19.92,-31.74,37.4731103593,92.4,49.477,36.003,61.1897829543,27.477,-13.787,30.7419403747,22.0,49.79,54.4338506814,132.9
2019-12-02 00:00:00,46.316,-45.583,64.984473107,28.116,-13.643,31.2512544548,18.2,-31.94,36.7614417563,92.4,48.276,35.707,60.0463323193,28.116,-13.643,31.2512544548,20.16,49.35,53.3089870472,132.58
2019-12-02 00:30:00,46.1675,-45.663,64.9349491819,28.3875,-13.943,31.6268462742,17.78,-31.72,36.3632616799,92.4,48.1075,35.667,59.8871141837,28.3875,-13.943,31.6268462742,19.72,49.61,53.3856769181,132.65
2019-12-02 01:00:00,45.905,-45.3145,64.5032784845,27.975,-13.5145,31.068349413,17.93,-31.8,36.5065048998,92.4,47.845,35.5655,59.6158436596,27.975,-13.5145,31.068349413,19.87,49.08,52.9496298382,132.24
2019-12-02 01:30:00,45.57,-45.3965,64.3231460071,27.81,-13.6365,30.9733794128,17.76,-31.76,36.3883937541,92.4,47.49,35.5535,59.3241220942,27.81,-13.6365,30.9733794128,19.68,49.19,52.9807370655,132.36
2019-12-02 02:00:00,45.259,-45.6565,64.2875810188,27.419,-13.7065,30.6540324142,17.84,-31.95,36.5932794376,92.4,47.189,35.5135,59.0593803155,27.419,-13.7065,30.6540324142,19.77,49.22,53.042071038,132.6
2019-12-02 02:30:00,44.7815,-45.9955,64.1947720808,27.4515,-13.7455,30.7005475928,17.33,-32.25,36.6113561617,92.4,46.6815,35.6145,58.7158841584,27.4515,-13.7455,30.7005475928,19.23,49.36,52.9736019164,132.88
2019-12-02 03:00:00,44.633,-45.707,63.8845406808,27.573,-13.237,30.5857564562,17.06,-32.47,36.678938098,92.4,46.523,35.763,58.6803348491,27.573,-13.237,30.5857564562,18.95,49.0,52.5366776643,132.81
