Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-02 03:30:00,44.5175,-45.9865,64.0044216324,27.5275,-13.6165,30.7111108314,16.99,-32.37,36.5578582524,92.4,46.3975,35.7635,58.5811909959,27.5275,-13.6165,30.7111108314,18.87,49.38,52.8626645185,133.05
2019-12-02 04:00:00,44.798,-46.18,64.3385825458,26.438,-13.95,29.8926469888,18.36,-32.23,37.0926205599,92.4,46.768,35.55,58.7456238711,26.438,-13.95,29.8926469888,20.33,49.5,53.5122313121,132.98
2019-12-02 04:30:00,44.7555,-46.118,64.2644902279,27.1855,-13.778,30.4776097201,17.57,-32.34,36.8046260679,92.4,46.6855,35.632,58.7296801817,27.1855,-13.778,30.4776097201,19.5,49.41,53.1187170402,133.05
2019-12-02 05:00:00,45.425,-45.8885,64.5692268596,27.145,-13.8485,30.4734634928,18.28,-32.04,36.8879384081,92.4,47.375,35.5315,59.2189000003,27.145,-13.8485,30.4734634928,20.23,49.38,53.363257959,132.82
2019-12-02 05:30:00,46.6525,-45.621,65.251294219,27.3125,-13.611,30.5160937417,19.34,-32.01,37.3988729777,92.4,48.6925,35.849,60.4657783978,27.3125,-13.611,30.5160937417,21.38,49.46,53.8831699142,132.7
2019-12-02 06:00:00,48.1855,-45.7065,66.4148067264,27.2255,-14.2165,30.7137871729,20.96,-31.49,37.8277900491,92.4,50.3255,36.2635,62.0298104342,27.2255,-14.2165,30.7137871729,23.1,50.48,55.514326079,133.13
2019-12-02 06:30:00,51.2345,-44.874,68.1076344197,27.5245,-14.254,30.9963645651,23.71,-30.62,38.7265864749,92.4,53.5545,36.916,65.0451806535,27.5245,-14.254,30.9963645651,26.03,51.17,57.4101889912,132.98
2019-12-02 07:00:00,54.6285,-43.4545,69.803771979,29.5085,-13.8545,32.5990604543,25.12,-29.6,38.8223440817,92.4,57.0285,37.8655,68.4546996378,29.5085,-13.8545,32.5990604543,27.52,51.72,58.5859095688,132.53
2019-12-02 07:30:00,57.9525,-41.8775,71.4997710661,29.6325,-13.4375,32.5369246011,28.32,-28.44,40.1354705965,92.4,60.5625,38.7025,71.8728037056,29.6325,-13.4375,32.5369246011,30.93,52.14,60.6237948334,131.75
2019-12-02 08:00:00,60.187,-40.0245,72.2802571194,30.777,-13.3145,33.5335598953,29.41,-26.71,39.7287326755,92.4,62.857,38.6155,73.7709921937,30.777,-13.3145,33.5335598953,32.08,51.93,61.0397518016,130.29
2019-12-02 08:30:00,61.9125,-37.9525,72.6192117315,30.7925,-13.1225,33.4720489737,31.12,-24.83,39.8118487388,92.4,64.6825,38.5675,75.3078871201,30.7925,-13.1225,33.4720489737,33.89,51.69,61.8092889459,129.91
2019-12-02 09:00:00,62.4515,-38.596,73.4155369677,31.0415,-13.246,33.7495368598,31.41,-25.35,40.3634810194,92.4,65.2415,39.464,76.2486761738,31.0415,-13.246,33.7495368598,34.2,52.71,62.8329857638,129.73
2019-12-02 09:30:00,62.7795,-37.953,73.3600424567,32.4995,-13.243,35.0940813991,30.28,-24.71,39.0827647436,92.4,65.4895,39.847,76.6593635458,32.4995,-13.243,35.0940813991,32.99,53.09,62.5051053915,129.52
2019-12-02 10:00:00,62.792,-38.1095,73.4518158676,34.142,-13.4195,36.6845900107,28.65,-24.69,37.8208751882,92.4,65.382,39.6605,76.4706557069,34.142,-13.4195,36.6845900107,31.24,53.08,61.5907785306,129.52
2019-12-02 10:30:00,62.081,-38.501,73.0505137696,35.091,-13.471,37.5878454025,26.99,-25.03,36.8097948921,92.4,64.571,39.539,75.7149031697,35.091,-13.471,37.5878454025,29.48,53.01,60.6558364875,129.64
2019-12-02 11:00:00,61.7305,-38.4235,72.711897118,35.4605,-13.4335,37.919730781,26.27,-24.99,36.2575923084,92.4,64.1705,39.5965,75.4038187528,35.4605,-13.4335,37.919730781,28.71,53.03,60.3029435434,129.74
2019-12-02 11:30:00,61.562,-38.1965,72.448964494,35.432,-13.0965,37.7749247021,26.13,-25.1,36.2324012453,92.4,63.972,39.8635,75.3758277981,35.432,-13.0965,37.7749247021,28.54,52.96,60.1605618325,129.77
2019-12-02 12:00:00,61.256,-38.0075,72.0893028975,32.346,-13.1975,34.934763807,28.91,-24.81,38.0962491592,92.4,63.866,40.1425,75.433986122,32.346,-13.1975,34.934763807,31.52,53.34,61.9569689381,129.77
2019-12-02 12:30:00,61.27,-38.092,72.1457785598,30.51,-12.582,33.0025275396,30.76,-25.51,39.9617029167,92.4,64.01,40.358,75.6706565585,30.51,-12.582,33.0025275396,33.5,52.94,62.6489712605,129.99
2019-12-02 13:00:00,61.329,-38.249,72.2788505858,30.029,-12.479,32.5187066471,31.3,-25.77,40.5435925887,92.4,64.109,40.291,75.7187464371,30.029,-12.479,32.5187066471,34.08,52.77,62.8181446717,130.03
2019-12-02 13:30:00,61.221,-38.475,72.3072366088,29.191,-12.475,31.7449225231,32.03,-26.0,41.2543440137,92.4,64.061,39.985,75.5156404065,29.191,-12.475,31.7449225231,34.87,52.46,62.9918129601,130.03
2019-12-02 14:00:00,61.0065,-38.565,72.1737643971,31.3765,-12.565,33.7988753844,29.63,-26.0,39.420006342,92.4,63.6965,40.115,75.2758748687,31.3765,-12.565,33.7988753844,32.32,52.68,61.8042458088,130.17
2019-12-02 14:30:00,60.53,-38.944,71.9758017392,31.32,-13.044,33.9276927598,29.21,-25.9,39.0388793384,92.4,63.17,40.326,74.9442137593,31.32,-13.044,33.9276927598,31.85,53.37,62.1512622559,130.6
2019-12-02 15:00:00,60.4685,-39.6035,72.2833086162,28.3085,-13.993500000000001,31.5783029072,32.16,-25.61,41.111284339,92.4,63.3285,40.3065,75.067388755,28.3085,-13.993500000000001,31.5783029072,35.02,54.3,64.6133918008,131.06
2019-12-02 15:30:00,61.1355,-39.946,73.0289824402,28.9755,-14.056,32.2048247356,32.16,-25.89,41.2862894918,92.4,63.9955,40.324,75.640260419,28.9755,-14.056,32.2048247356,35.02,54.38,64.6806369789,131.46
2019-12-02 16:00:00,60.7295,-39.6645,72.5351275624,30.6995,-13.9345,33.7139376297,30.03,-25.73,39.5453385369,92.4,63.4595,40.3355,75.1934884182,30.6995,-13.9345,33.7139376297,32.76,54.27,63.3912493961,131.16
2019-12-02 16:30:00,58.76,-38.897,70.467823927,30.4,-13.497,33.2615244539,28.36,-25.4,38.0716377373,92.4,61.34,40.623,73.5718949668,30.4,-13.497,33.2615244539,30.94,54.12,62.3398588385,130.79
2019-12-02 17:00:00,59.8545,-39.0815,71.4837380983,29.7845,-13.3015,32.6197232131,30.07,-25.78,39.6082478784,92.4,62.5645,40.5485,74.5553318851,29.7845,-13.3015,32.6197232131,32.78,53.85,63.0424531566,130.95
2019-12-02 17:30:00,57.0985,-39.417,69.3825524988,30.5485,-11.697,32.7113231351,26.55,-27.72,38.3836019675,92.4,59.5885,40.433,72.01122705,30.5485,-11.697,32.7113231351,29.04,52.13,59.6729293734,131.24
2019-12-02 18:00:00,56.38,-39.6795,68.943216637,30.63,-11.4895,32.7139956326,25.75,-28.19,38.18034311,92.4,58.82,40.1805,71.2338752298,30.63,-11.4895,32.7139956326,28.19,51.67,58.8597060815,131.24
2019-12-02 18:30:00,55.9425,-39.834,68.675402163,31.0925,-11.444,33.1316871326,24.85,-28.39,37.7294924429,92.4,58.3125,39.966,70.6939093009,31.0925,-11.444,33.1316871326,27.22,51.41,58.1714405873,131.1
2019-12-02 19:00:00,55.696,-40.075,68.615231844,29.126,-12.075,31.5298192351,26.57,-28.0,38.6000634715,92.4,58.176,39.365,70.2427946554,29.126,-12.075,31.5298192351,29.05,51.44,59.0760196696,130.86
2019-12-02 19:30:00,55.1865,-40.562,68.4896023222,27.7165,-13.252,30.7216515873,27.47,-27.31,38.735474697,92.4,57.7165,38.768,69.5280676867,27.7165,-13.252,30.7216515873,30.0,52.02,60.0506486226,130.73
2019-12-02 20:00:00,56.6495,-41.1595,70.0233553216,30.2495,-14.3795,33.4933168035,26.4,-26.78,37.6048986171,92.4,59.1095,38.5205,70.5532558462,30.2495,-14.3795,33.4933168035,28.86,52.9,60.2603484889,130.92
2019-12-02 20:30:00,56.1145,-41.6945,69.9090011408,27.9545,-15.2245,31.8314226905,28.16,-26.47,38.6477230895,92.4,58.6945,38.2255,70.0445085678,27.9545,-15.2245,31.8314226905,30.74,53.45,61.6591444962,131.2
2019-12-02 21:00:00,55.73,-42.248,69.9337286579,28.06,-15.448,32.0313019404,27.67,-26.8,38.5210189377,92.4,58.27,37.822,69.4686734003,28.06,-15.448,32.0313019404,30.21,53.27,61.2399951012,131.27
2019-12-02 21:30:00,55.667,-42.536,70.0580201333,28.477,-15.276,32.3155644388,27.19,-27.26,38.5019960522,92.4,58.207,37.524,69.2539199252,28.477,-15.276,32.3155644388,29.73,52.8,60.5946606559,131.33
2019-12-02 22:00:00,54.0035,-43.4975,69.3427034265,27.7635,-15.5575,31.8252688677,26.24,-27.94,38.3298995564,92.4,56.4735,37.6225,67.8580040121,27.7635,-15.5575,31.8252688677,28.71,53.18,60.4348947215,132.23
2019-12-02 22:30:00,52.1255,-44.0475,68.2440474071,27.8655,-15.2375,31.7595260749,24.26,-28.81,37.663824819,92.4,54.4755,36.5125,65.5800484637,27.8655,-15.2375,31.7595260749,26.61,51.75,58.1906745106,131.82
2019-12-02 23:00:00,51.251,-44.1225,67.6273613802,28.601,-15.4525,32.5084136379,22.65,-28.67,36.5375341259,92.4,53.481,35.8275,64.3725649423,28.601,-15.4525,32.5084136379,24.88,51.28,56.9969543046,131.3
2019-12-02 23:30:00,51.341,-45.1985,68.4017739774,29.121,-15.6085,33.0402468703,22.22,-29.59,37.0040065398,92.4,53.551,36.2915,64.6898954494,29.121,-15.6085,33.0402468703,24.43,51.9,57.3623125406,132.61
2019-12-03 00:00:00,50.807,-45.608,68.2747457923,28.857,-15.248,32.6378300902,21.95,-30.36,37.4637438065,92.4,53.027,36.082,64.1387047967,28.857,-15.248,32.6378300902,24.17,51.33,56.7358599124,132.89
2019-12-03 00:30:00,50.5915,-45.7895,68.2361940798,29.7815,-15.5695,33.6057595138,20.81,-30.22,36.6920222937,92.4,52.7215,35.9805,63.8290916628,29.7815,-15.5695,33.6057595138,22.94,51.55,56.4238079183,132.95
2019-12-03 01:00:00,50.423,-45.513,67.9257837496,30.473,-15.223,34.0638144957,19.95,-30.29,36.2696374396,92.4,52.503,35.457,63.3542726105,30.473,-15.223,34.0638144957,22.03,50.68,55.2610468594,132.28
2019-12-03 01:30:00,49.9925,-45.461,67.5718327208,30.2225,-14.991,33.7361762393,19.77,-30.47,36.3218088757,92.4,52.0425,35.229,62.845081329,30.2225,-14.991,33.7361762393,21.82,50.22,54.7554636543,132.07
2019-12-03 02:00:00,49.412,-45.7305,67.3262532319,29.172,-15.1505,32.8716174572,20.24,-30.58,36.6714330235,92.4,51.512,35.4895,62.5539027899,29.172,-15.1505,32.8716174572,22.34,50.64,55.348759697,132.57
2019-12-03 02:30:00,48.8465,-45.779,66.9454808277,29.9165,-15.089,33.5063410902,18.93,-30.69,36.058577343,92.4,50.8565,35.541,62.0447118879,29.9165,-15.089,33.5063410902,20.94,50.63,54.789419599,132.53
2019-12-03 03:00:00,48.451,-45.914,66.7502419247,29.741,-15.154,33.3791970694,18.71,-30.76,36.0033567879,92.4,50.461,35.546,61.7238255214,29.741,-15.154,33.3791970694,20.72,50.7,54.7705066619,132.69
2019-12-03 03:30:00,48.2755,-45.8015,66.5454829609,29.9655,-15.0515,33.5332498052,18.31,-30.75,35.7885260943,92.4,50.2355,35.5185,61.5237295887,29.9655,-15.0515,33.5332498052,20.27,50.57,54.4811692239,132.56
2019-12-03 04:00:00,48.0345,-46.076,66.5605811742,30.4645,-14.986,33.9509345416,17.57,-31.09,35.7112447277,92.4,49.9545,35.344,61.1935487306,30.4645,-14.986,33.9509345416,19.49,50.33,53.9719278885,132.72
2019-12-03 04:30:00,46.9745,-45.846,65.6388556135,29.2045,-13.986,32.3807198229,17.77,-31.86,36.4805770239,92.4,48.9145,35.194,60.2598203304,29.2045,-13.986,32.3807198229,19.71,49.18,52.9826056362,132.43
2019-12-03 05:00:00,47.1115,-45.9735,65.8259533505,29.1015,-14.0735,32.3258519532,18.01,-31.9,36.6329100673,92.4,49.0715,35.3765,60.4938746031,29.1015,-14.0735,32.3258519532,19.97,49.45,53.3301359458,132.69
2019-12-03 05:30:00,46.78,-45.7255,65.4155161277,29.25,-13.4155,32.1797784369,17.53,-32.31,36.7591757253,92.4,48.72,35.6345,60.3610469612,29.25,-13.4155,32.1797784369,19.47,49.05,52.7729419305,132.63
2019-12-03 06:00:00,45.8155,-45.418,64.5124388335,27.5355,-12.068,30.0639382691,18.28,-33.35,38.0313147288,92.4,47.7955,36.042,59.8618040511,27.5355,-12.068,30.0639382691,20.26,48.11,52.2019128002,132.88
2019-12-03 06:30:00,47.391,-44.2045,64.8069803436,28.241,-11.3145,30.4232146765,19.15,-32.89,38.0588307755,92.4,49.431,36.6755,61.5509225053,28.241,-11.3145,30.4232146765,21.19,47.99,52.4600438429,132.31
2019-12-03 07:00:00,50.4975,-43.683,66.7697685727,30.0475,-11.933,32.3303069155,20.45,-31.75,37.7659237938,92.4,52.6275,37.667,64.7182867917,30.0475,-11.933,32.3303069155,22.58,49.6,54.4978568386,132.56
2019-12-03 07:30:00,53.247,-42.38,68.0537097372,29.267,-11.28,31.3655175153,23.98,-31.1,39.2714960245,92.4,55.587,38.78,67.7775993157,29.267,-11.28,31.3655175153,26.32,50.06,56.55745751,132.37
2019-12-03 08:00:00,54.592,-41.828,68.7740361474,28.302,-11.088,30.3964956533,26.29,-30.74,40.4488776111,92.4,57.102,39.452,69.4053218997,28.302,-11.088,30.3964956533,28.8,50.54,58.1698512977,132.53
2019-12-03 08:30:00,55.621,-40.9505,69.0698131694,29.391,-11.1005,31.4173834246,26.23,-29.85,39.7370784029,92.4,58.121,39.8495,70.4700879186,29.391,-11.1005,31.4173834246,28.73,50.95,58.4920114204,132.08
2019-12-03 09:00:00,55.924,-40.782,69.2146321236,29.864,-11.202,31.8958194753,26.06,-29.58,39.4220750342,92.4,58.404,40.028,70.8044348893,29.864,-11.202,31.8958194753,28.54,51.23,58.6433670589,132.08
2019-12-03 09:30:00,56.3,-40.4825,69.3435130798,30.25,-11.1425,32.2369013128,26.05,-29.34,39.2356738186,92.4,58.79,40.3775,71.3204501265,30.25,-11.1425,32.2369013128,28.54,51.52,58.8968759783,132.08
2019-12-03 10:00:00,56.0055,-40.717,69.2422567458,29.7155,-11.067,31.7094533105,26.29,-29.65,39.626841913,92.4,58.4955,40.413,71.0980596729,29.7155,-11.067,31.7094533105,28.78,51.48,58.9786300282,132.4
2019-12-03 10:30:00,55.521,-41.0685,69.0594174117,30.531,-11.4785,32.6174481413,24.99,-29.59,38.7307139103,92.4,57.931,40.4315,70.6449357934,30.531,-11.4785,32.6174481413,27.4,51.91,58.6975987584,132.69
2019-12-03 11:00:00,55.26,-41.1205,68.8807891959,30.46,-11.4205,32.5305920673,24.8,-29.7,38.6927641814,92.4,57.66,40.5895,70.513708669,30.46,-11.4205,32.5305920673,27.2,52.01,58.6931009574,132.82
2019-12-03 11:30:00,55.292,-41.1925,68.949454822,30.182,-11.4225,32.271142376,25.11,-29.77,38.9456672815,92.4,57.722,40.6475,70.5977941599,30.182,-11.4225,32.271142376,27.54,52.07,58.9044692702,132.95
2019-12-03 12:00:00,55.262,-41.2895,68.9834143418,30.702,-11.7295,32.866304542,24.56,-29.56,38.4315911718,92.4,57.652,40.7305,70.5884320144,30.702,-11.7295,32.866304542,26.95,52.46,58.9775728561,133.18
2019-12-03 12:30:00,48.619,-41.4255,63.8739321731,32.219,-12.4355,34.5355703768,16.4,-28.99,33.3073580459,92.4,50.429,41.0145,65.0021018987,32.219,-12.4355,34.5355703768,18.21,53.45,56.4668628489,133.36
2019-12-03 13:00:00,46.6015,-41.605,62.4714000744,31.5915,-12.315,33.9069623713,15.01,-29.29,32.9120676956,92.4,48.3015,40.915,63.3014385875,31.5915,-12.315,33.9069623713,16.71,53.23,55.791191061,133.52
2019-12-03 13:30:00,45.516,-42.435,62.2288958684,33.566,-12.865,35.9469690099,11.95,-29.57,31.8933754877,92.4,47.036,40.225,61.8905155981,33.566,-12.865,35.9469690099,13.47,53.09,54.7721553346,133.64
2019-12-03 14:00:00,45.146,-42.05,61.6957358008,33.526,-12.57,35.8049937299,11.62,-29.48,31.6874549309,92.4,46.626,40.5,61.7594840976,33.526,-12.57,35.8049937299,13.1,53.07,54.662920705,133.49
2019-12-03 14:30:00,44.8935,-41.918,61.4210474207,31.4435,-12.018,33.6619372029,13.45,-29.9,32.7858582319,92.4,46.5035,40.542,61.6946454423,31.4435,-12.018,33.6619372029,15.06,52.56,54.6750144033,133.41
2019-12-03 15:00:00,45.0615,-42.086,61.6584963995,30.1915,-11.975999999999999,32.480013058,14.87,-30.11,33.5816765514,92.4,46.7715,40.834,62.0885558557,30.1915,-11.975999999999999,32.480013058,16.58,52.81,55.3515356607,133.75
2019-12-03 15:30:00,44.9115,-42.2755,61.6786894519,29.7815,-11.7655,32.0213168452,15.13,-30.51,34.0554988218,92.4,46.6515,40.8045,61.9787840515,29.7815,-11.7655,32.0213168452,16.87,52.57,55.2105225478,133.96
2019-12-03 16:00:00,45.814,-42.248,62.3202703781,30.884,-11.068,32.8073479574,14.93,-31.18,34.5701793458,92.4,47.544,40.562,62.4956620895,30.884,-11.068,32.8073479574,16.66,51.63,54.2513824709,133.92
2019-12-03 16:30:00,47.6255,-41.7765,63.3519076469,32.4955,-10.9465,34.2896979062,15.13,-30.83,34.3424780702,92.4,49.3755,40.6335,63.9454558393,32.4955,-10.9465,34.2896979062,16.88,51.58,54.2718232603,133.44
2019-12-03 17:00:00,49.4045,-41.64,64.6118736785,32.0045,-10.77,33.7680458459,17.4,-30.87,35.4360960039,92.4,51.2945,40.8,65.5420912868,32.0045,-10.77,33.7680458459,19.29,51.57,55.0596857964,133.48
2019-12-03 17:30:00,49.5175,-41.909,64.8717741953,33.2675,-11.019,35.044898591,16.25,-30.89,34.9035041221,92.4,51.3475,40.201,65.2126226834,33.2675,-11.019,35.044898591,18.08,51.22,54.3173526601,133.24
2019-12-03 18:00:00,49.2625,-41.867,64.6501322137,33.8325,-10.967,35.5656174591,15.43,-30.9,34.538310613,92.4,51.0325,39.943,64.8055499572,33.8325,-10.967,35.5656174591,17.2,50.91,53.7370272717,132.93
2019-12-03 18:30:00,48.65,-42.239,64.4279102641,32.22,-10.559,33.9060596502,16.43,-31.68,35.687074691,92.4,50.48,39.651,64.1905927765,32.22,-10.559,33.9060596502,18.26,50.21,53.4272561526,133.14
2019-12-03 19:00:00,47.8735,-42.1255,63.7685639834,31.9635,-10.3155,33.5868258771,15.91,-31.81,35.5668975313,92.4,49.6735,39.5845,63.5168421956,31.9635,-10.3155,33.5868258771,17.71,49.9,52.9495429631,132.87
2019-12-03 19:30:00,47.025,-42.633,63.4738002171,31.435,-10.573,33.1654572409,15.59,-32.06,35.6495680198,92.4,48.805,39.307,62.6655269985,31.435,-10.573,33.1654572409,17.37,49.88,52.8179070013,133.22
2019-12-03 20:00:00,46.0035,-43.271,63.156167183,31.9635,-10.971,33.7939073392,14.04,-32.3,35.2194775657,92.4,47.6835,38.959,61.5753185396,31.9635,-10.971,33.7939073392,15.72,49.93,52.3461870627,133.49
2019-12-03 20:30:00,44.604,-43.769,62.4919368959,29.744,-11.599,31.9255749674,14.86,-32.17,35.4362596785,92.4,46.324,38.401,60.171004454,29.744,-11.599,31.9255749674,16.58,50.0,52.6772854274,133.37
2019-12-03 21:00:00,43.779,-44.163,62.1849773659,30.319,-11.833,32.5463000969,13.46,-32.33,35.0200014278,92.4,45.419,38.187,59.3391315238,30.319,-11.833,32.5463000969,15.1,50.02,52.249501433,133.56
2019-12-03 21:30:00,42.5535,-44.0235,61.2280075986,31.2535,-11.7135,33.3764489498,11.3,-32.31,34.2290242338,92.4,44.0335,37.1765,57.6284762466,31.2535,-11.7135,33.3764489498,12.78,48.89,50.5327665975,132.6
2019-12-03 22:00:00,41.312,-43.899,60.2810380219,32.122,-11.279,34.0446578041,9.19,-32.62,33.8898288576,92.4,42.672,36.391,56.082122508,32.122,-11.279,34.0446578041,10.55,47.67,48.8234718143,131.87
2019-12-03 22:30:00,39.59,-44.4105,59.4950469388,32.26,-11.3305,34.1919263899,7.33,-33.08,33.8823744741,92.4,40.8,35.9595,54.3849762365,32.26,-11.3305,34.1919263899,8.54,47.29,48.0549237852,132.01
2019-12-03 23:00:00,37.495,-45.2015,58.7286184688,30.665,-11.7515,32.8396098827,6.83,-33.45,34.1401728174,92.4,38.675,35.8685,52.7475584008,30.665,-11.7515,32.8396098827,8.01,47.62,48.2889687196,132.55
2019-12-03 23:30:00,36.0685,-45.6595,58.1869971085,31.0985,-11.9995,33.333237204,4.97,-33.66,34.0249393828,92.4,37.1385,35.8405,51.6121073247,31.0985,-11.9995,33.333237204,6.04,47.84,48.2197801737,132.9
2019-12-04 00:00:00,34.8515,-45.911,57.6406711728,31.3815,-12.021,33.6051035298,3.47,-33.89,34.067183623,92.4,35.8215,35.719,50.5868246014,31.3815,-12.021,33.6051035298,4.44,47.74,47.9460238185,132.99
2019-12-04 00:30:00,33.837,-46.317,57.3603265158,29.987,-12.117,32.3425703679,3.85,-34.2,34.4160209786,92.4,34.837,36.043,50.1269829333,29.987,-12.117,32.3425703679,4.85,48.16,48.4035959408,133.6
2019-12-04 01:00:00,33.445,-46.148,56.9930340393,28.995,-11.788,31.2996320905,4.45,-34.36,34.6469637919,92.4,34.475,36.042,49.8753585351,28.995,-11.788,31.2996320905,5.48,47.83,48.1429049809,133.52
2019-12-04 01:30:00,33.3725,-46.321,57.0907943302,29.0425,-12.001,31.4243664574,4.33,-34.32,34.5920699005,92.4,34.3925,36.249,49.968330543,29.0425,-12.001,31.4243664574,5.35,48.25,48.5457001185,133.87
2019-12-04 02:00:00,33.672,-46.6115,57.5016131622,30.482,-12.6015,32.9840889862,3.19,-34.01,34.1592769244,92.4,34.622,36.1785,50.0756102933,30.482,-12.6015,32.9840889862,4.14,48.78,48.9553674279,134.03
2019-12-04 02:30:00,34.1645,-46.3755,57.6012157901,31.7445,-12.4455,34.0969756797,2.42,-33.93,34.0161917328,92.4,35.0645,35.7845,50.100395213,31.7445,-12.4455,34.0969756797,3.32,48.23,48.3441340806,133.52
2019-12-04 03:00:00,34.003,-46.62,57.7029324125,31.493,-12.65,33.9386438886,2.51,-33.97,34.0626041283,92.4,34.903,35.66,49.8984469598,31.493,-12.65,33.9386438886,3.41,48.31,48.4301992562,133.64
2019-12-04 03:30:00,33.428,-46.339,57.137851771,29.848,-12.049,32.1882199725,3.58,-34.29,34.4763759696,92.4,34.398,35.691,49.5688398593,29.848,-12.049,32.1882199725,4.55,47.74,47.9563353479,133.41
2019-12-04 04:00:00,33.58,-46.5265,57.3788428103,29.68,-12.1065,32.0541688747,3.9,-34.42,34.6402424934,92.4,34.57,35.7535,49.7332651477,29.68,-12.1065,32.0541688747,4.89,47.86,48.1091644076,133.59
2019-12-04 04:30:00,33.8135,-46.072,57.1487704702,30.2335,-11.762,32.4408564352,3.58,-34.31,34.4962679141,92.4,34.8035,35.378,49.6274772304,30.2335,-11.762,32.4408564352,4.57,47.14,47.3610018897,132.89
2019-12-04 05:00:00,33.9135,-45.8885,57.0603182124,30.3235,-11.7885,32.5343416177,3.59,-34.1,34.288454325000004,92.4,34.8935,35.5515,49.8143101378,30.3235,-11.7885,32.5343416177,4.57,47.34,47.5600725399,132.85
2019-12-04 05:30:00,34.2355,-45.657,57.0669002947,29.7155,-11.627,31.9092160551,4.52,-34.03,34.3288697746,92.4,35.2755,35.853,50.2971023942,29.7155,-11.627,31.9092160551,5.5600000000000005,47.48,47.8044349407,132.85
2019-12-04 06:00:00,35.119,-45.3725,57.3760221456,29.129,-11.3525,31.2630436338,5.99,-34.02,34.5433133906,92.4,36.249,36.0475,51.1215439639,29.129,-11.3525,31.2630436338,7.12,47.4,47.931768171,132.81
2019-12-04 06:30:00,37.8235,-44.068,58.0741403402,29.4735,-10.888,31.4203078637,8.35,-33.18,34.2145422299,92.4,39.1035,36.332,53.3769419904,29.4735,-10.888,31.4203078637,9.63,47.22,48.1919630229,131.95
2019-12-04 07:00:00,41.149,-43.4425,59.8372042065,29.479,-11.2625,31.557175844,11.67,-32.18,34.2307069749,92.4,42.639,37.5575,56.8212119481,29.479,-11.2625,31.557175844,13.16,48.82,50.5626146476,132.41
2019-12-04 07:30:00,43.775,-42.6575,61.1221149115,28.835,-11.0975,30.8967916012,14.94,-31.56,34.9175772355,92.4,45.495,38.4725,59.5812745856,28.835,-11.0975,30.8967916012,16.66,49.57,52.2947463901,132.53
2019-12-04 08:00:00,45.8335,-42.0245,62.1833444139,30.7735,-10.5345,32.5266658682,15.06,-31.49,34.9059264309,92.4,47.5635,39.2355,61.6580164496,30.7735,-10.5345,32.5266658682,16.79,49.77,52.5257746254,132.71
2019-12-04 08:30:00,47.698,-41.0235,62.9128504858,32.518,-10.4635,34.1599935048,15.18,-30.56,34.1225145615,92.4,49.418,40.0665,63.6196757792,32.518,-10.4635,34.1599935048,16.9,50.53,53.2812434164,132.48
2019-12-04 09:00:00,48.3585,-40.553,63.1117289515,30.9185,-11.013,32.8213316496,17.44,-29.54,34.3040114272,92.4,50.2085,40.367,64.4235062788,30.9185,-11.013,32.8213316496,19.29,51.38,54.8817683753,132.25
2019-12-04 09:30:00,48.9575,-40.096,63.281324435,30.3675,-11.086,32.3277659644,18.59,-29.01,34.4553072835,92.4,50.8975,40.524,65.0595887034,30.3675,-11.086,32.3277659644,20.53,51.61,55.5434334553,131.97
2019-12-04 10:00:00,49.137,-40.0865,63.4142905917,31.437,-12.0065,33.6517608937,17.7,-28.08,33.193017338,92.4,50.997,40.6135,65.1931774901,31.437,-12.0065,33.6517608937,19.56,52.62,56.1378481953,132.12
2019-12-04 10:30:00,48.6465,-40.603,63.3647028814,31.4365,-11.703,33.5442057776,17.21,-28.9,33.6362022232,92.4,50.4665,40.517,64.7185824261,31.4365,-11.703,33.5442057776,19.03,52.22,55.5793963623,132.5
2019-12-04 11:00:00,48.3375,-40.6315,63.1461218009,31.9775,-11.6715,34.0409227034,16.36,-28.96,33.2615573899,92.4,50.1275,40.7285,64.587746272,31.9775,-11.6715,34.0409227034,18.15,52.4,55.4543280547,132.63
2019-12-04 11:30:00,48.346,-40.65,63.1645328962,32.256,-11.92,34.3880202396,16.09,-28.73,32.928726061,92.4,50.096,40.76,64.5831775,32.256,-11.92,34.3880202396,17.84,52.68,55.6187738088,132.58
2019-12-04 12:00:00,48.16,-40.8515,63.1524397965,32.37,-12.0915,34.5546128939,15.79,-28.76,32.8094757654,92.4,49.9,40.658500000000004,64.3671004648,32.37,-12.0915,34.5546128939,17.53,52.75,55.5865397376,132.76
2019-12-04 12:30:00,47.561,-40.997,62.7917409378,32.741,-11.957,34.8560314723,14.82,-29.04,32.6029753243,92.4,49.241,40.533,63.7777403958,32.741,-11.957,34.8560314723,16.5,52.49,55.0222691281,132.76
2019-12-04 13:00:00,47.823,-40.7975,62.8607614912,32.333,-11.7775,34.4112248438,15.49,-29.02,32.8952960163,92.4,49.543,40.3625,63.9033665408,32.333,-11.7775,34.4112248438,17.21,52.14,54.9068638696,132.48
2019-12-04 13:30:00,47.2795,-41.3455,62.8076547126,32.4995,-12.4055,34.7866918591,14.78,-28.94,32.4957227955,92.4,48.9595,39.9945,63.2186101595,32.4995,-12.4055,34.7866918591,16.46,52.4,54.9244171567,132.48
2019-12-04 14:00:00,47.0825,-41.265,62.6064056727,31.6525,-12.285,33.9529377411,15.43,-28.98,32.8317727209,92.4,48.7825,40.315,63.2853184495,31.6525,-12.285,33.9529377411,17.13,52.6,55.3190464488,132.59
2019-12-04 14:30:00,46.9905,-41.0585,62.40118198,29.6505,-11.5685,31.8273835321,17.34,-29.49,34.2101695406,92.4,48.8305,40.4615,63.415697682,29.6505,-11.5685,31.8273835321,19.18,52.03,55.4526221201,132.59
2019-12-04 15:00:00,46.74,-40.949,62.140551985,30.03,-11.519,32.163461583,16.71,-29.43,33.8430051857,92.4,48.55,40.311,63.103717965,30.03,-11.519,32.163461583,18.52,51.83,55.0394340451,132.43
2019-12-04 15:30:00,47.0135,-40.9735,62.3626240989,28.7035,-11.3135,30.8526529572,18.31,-29.66,34.8564441675,92.4,48.9335,40.2965,63.3900255127,28.7035,-11.3135,30.8526529572,20.23,51.61,55.4332481459,132.36
2019-12-04 16:00:00,48.032,-40.511,62.8348163441,28.282,-10.651,30.2211072762,19.75,-29.86,35.800587984,92.4,50.042,40.329,64.2699774778,28.282,-10.651,30.2211072762,21.76,50.98,55.4297573511,132.02
2019-12-04 16:30:00,49.637,-40.439,64.0245616151,31.507,-10.319,33.1537751998,18.13,-30.12,35.1555301482,92.4,51.547,40.471,65.5362117459,31.507,-10.319,33.1537751998,20.04,50.79,54.600601645,132.15
2019-12-04 17:00:00,51.44,-40.432,65.4279773797,31.71,-10.602,33.4354079383,19.73,-29.83,35.7645327105,92.4,53.45,40.368,66.9811758929,31.71,-10.602,33.4354079383,21.74,50.97,55.4127106357,132.08
2019-12-04 17:30:00,51.945,-40.8535,66.0854862073,32.895,-11.0435,34.699278339,19.05,-29.81,35.3770914576,92.4,53.915,40.1265,67.208356826,32.895,-11.0435,34.699278339,21.02,51.17,55.3191585258,132.22
2019-12-04 18:00:00,51.3955,-41.0445,65.7734627376,33.1855,-11.1045,34.9941042249,18.21,-29.94,35.0429408013,92.4,53.3155,39.8655,66.5717705225,33.1855,-11.1045,34.9941042249,20.13,50.97,54.801074807,132.15
2019-12-04 18:30:00,50.6065,-41.165,65.2347688526,33.1365,-10.865,34.8722792093,17.47,-30.3,34.9755757637,92.4,52.4765,39.585,65.7324522382,33.1365,-10.865,34.8722792093,19.34,50.45,54.0299740885,132.06
2019-12-04 19:00:00,50.496,-41.295,65.2313041492,33.006,-11.045,34.8050005172,17.49,-30.25,34.9422752551,92.4,52.366,39.555,65.6261836541,33.006,-11.045,34.8050005172,19.36,50.6,54.1772055389,132.19
2019-12-04 19:30:00,49.6825,-41.7515,64.8963678375,32.2525,-10.961500000000001,34.0643250117,17.43,-30.79,35.3811955705,92.4,51.5425,39.5385,64.9609289381,32.2525,-10.961500000000001,34.0643250117,19.29,50.5,54.0588022435,132.47
2019-12-04 20:00:00,49.2085,-42.316,64.900849981,33.8385,-11.546,35.754079463,15.37,-30.77,34.3952002465,92.4,50.9485,39.144,64.2495322026,33.8385,-11.546,35.754079463,17.11,50.69,53.4997962613,132.72
2019-12-04 20:30:00,47.9355,-42.698,64.1944807927,34.6255,-11.648,36.532193395,13.31,-31.05,33.7825191482,92.4,49.5255,38.642,62.8170304476,34.6255,-11.648,36.532193395,14.9,50.29,52.4508732053,132.62
2019-12-04 21:00:00,46.509,-43.18,63.4633711758,31.579,-12.13,33.8285403321,14.93,-31.05,34.4529737468,92.4,48.199,38.04,61.401833857,31.579,-12.13,33.8285403321,16.62,50.17,52.85123745,132.51
2019-12-04 21:30:00,45.78,-43.4595,63.1231854412,33.59,-12.2995,35.7710189993,12.19,-31.16,33.4595531949,92.4,47.3,38.2005,60.7994095387,33.59,-12.2995,35.7710189993,13.71,50.5,52.3279475997,132.83
2019-12-04 22:00:00,43.1805,-43.7025,61.4366672802,32.5105,-12.0025,34.6553403749,10.67,-31.7,33.4475544696,92.4,44.5905,37.1675,58.0494250316,32.5105,-12.0025,34.6553403749,12.08,49.17,50.6321567781,132.24
2019-12-04 22:30:00,41.2755,-44.289,60.5407500883,31.6255,-11.559,33.6716903533,9.65,-32.73,34.1229453594,92.4,42.6255,36.381,56.0402570591,31.6255,-11.559,33.6716903533,11.0,47.94,49.1858068959,132.24
2019-12-04 23:00:00,40.0285,-44.8395,60.1070842123,33.0385,-12.0095,35.1535285924,6.99,-32.83,33.5658904247,92.4,41.2085,36.4005,54.9830598685,33.0385,-12.0095,35.1535285924,8.17,48.41,49.0945720014,132.73
2019-12-04 23:30:00,37.757,-45.568,59.1779830089,32.407,-12.478,34.7262743899,5.35,-33.09,33.5197046526,92.4,38.827,36.232,53.1064379619,32.407,-12.478,34.7262743899,6.42,48.71,49.1312578711,133.0
2019-12-05 00:00:00,37.044,-45.414,58.6062226389,33.554,-12.374,35.7629248245,3.49,-33.04,33.2238122436,92.4,37.994,35.956,52.3104002279,33.554,-12.374,35.7629248245,4.44,48.33,48.5335193449,132.75
2019-12-05 00:30:00,36.134,-45.696,58.2562474933,33.064,-12.696,35.4177428982,3.07,-33.0,33.1424938712,92.4,37.054,35.944,51.6233479348,33.064,-12.696,35.4177428982,3.99,48.64,48.8033779569,132.85
2019-12-05 01:00:00,35.955,-45.6875,58.1387106948,33.125,-12.5475,35.4218206936,2.83,-33.14,33.260614847,92.4,36.855,35.7625,51.3541374307,33.125,-12.5475,35.4218206936,3.73,48.31,48.4537821021,132.7
2019-12-05 01:30:00,36.6095,-45.7735,58.6128722424,35.4695,-12.6335,37.6522343627,1.1400000000000001,-33.14,33.1596019276,92.4,37.4095,36.1965,52.0543687168,35.4695,-12.6335,37.6522343627,1.94,48.83,48.8685225887,133.2
2019-12-05 02:00:00,35.8575,-45.7675,58.1414169289,35.9975,-13.0375,38.2857207389,-0.14,-32.73,32.7302994181,92.4,36.5575,35.8025,51.1690317722,35.9975,-13.0375,38.2857207389,0.56,48.84,48.8432103777,132.97
2019-12-05 02:30:00,35.2995,-45.976,57.9641896023,35.3195,-13.206,37.707632069,-0.02,-32.77,32.7700061031,92.4,36.0095,35.844,50.8082318749,35.3195,-13.206,37.707632069,0.6900000000000001,49.05,49.0548529709,133.09
2019-12-05 03:00:00,35.0,-46.053,57.8435718901,35.44,-13.343,37.8685786504,-0.44,-32.71,32.7129592058,92.4,35.7,35.827,50.5773064625,35.44,-13.343,37.8685786504,0.26,49.17,49.1706874062,133.09
2019-12-05 03:30:00,34.811,-46.1835,57.8335663197,35.241,-13.3335,37.67904329,-0.43,-32.85,32.8528141869,92.4,35.481,35.7065,50.3374165333,35.241,-13.3335,37.67904329,0.24,49.04,49.0405872722,133.12
2019-12-05 04:00:00,35.2315,-46.1965,58.0979793495,35.9115,-13.1065,38.2284733478,-0.68,-33.09,33.0969862676,92.4,35.8915,35.9535,50.8021056109,35.9115,-13.1065,38.2284733478,-0.02,49.06,49.0600040766,133.37
2019-12-05 04:30:00,36.1065,-45.747,58.2792188627,37.2165,-12.457,39.2459516543,-1.11,-33.29,33.3085004166,92.4,36.7765,36.053,51.5007743752,37.2165,-12.457,39.2459516543,-0.44,48.51,48.5119954238,133.14
2019-12-05 05:00:00,36.585,-45.649,58.5003711612,37.815,-12.499,39.8271167171,-1.23,-33.15,33.1728111561,92.4,37.225,36.541,52.1626811619,37.815,-12.499,39.8271167171,-0.59,49.04,49.0435490151,133.4
2019-12-05 05:30:00,36.753,-45.759,58.6913033592,36.443,-12.649000000000001,38.5757624682,0.31,-33.11,33.1114511914,92.4,37.493,36.341,52.21487652,36.443,-12.649000000000001,38.5757624682,1.05,48.99,49.0012510044,133.36
2019-12-05 06:00:00,37.986,-45.1405,58.9966180069,37.766,-12.2905,39.7155781306,0.22,-32.85,32.8507366736,92.4,38.706,36.4195,53.1463490397,37.766,-12.2905,39.7155781306,0.9400000000000001,48.71,48.7190691619,132.95
2019-12-05 06:30:00,41.5635,-43.738,60.3368641566,41.6235,-11.788,43.2605212203,-0.06,-31.95,31.950056338,92.4,42.2735,37.942,56.8035576901,41.6235,-11.788,43.2605212203,0.65,49.73,49.7342477575,132.95
2019-12-05 07:00:00,45.2015,-42.814,62.2592499011,44.3815,-11.864,45.9398741645,0.8200000000000001,-30.95,30.9608607761,92.4,45.9515,39.266,60.4430236524,44.3815,-11.864,45.9398741645,1.57,51.13,51.154098565,133.4
2019-12-05 07:30:00,49.769,-40.648,64.2589547456,50.609,-11.088,51.8094067231,-0.84,-29.56,29.5719326389,92.4,50.429,40.742,64.8305067464,50.609,-11.088,51.8094067231,-0.18,51.83,51.8303125594,132.66
2019-12-05 08:00:00,51.488,-39.7905,65.0714840329,51.958,-11.7905,53.2789794783,-0.47000000000000003,-28.0,28.003944365,92.4,52.158,41.5295,66.6720056264,51.958,-11.7905,53.2789794783,0.2,53.32,53.3203750925,132.56
2019-12-05 08:30:00,52.0385,-39.1535,65.1229763179,50.6885,-11.7535,52.0333431032,1.35,-27.4,27.4332371404,92.4,52.8185,41.9965,67.4796262178,50.6885,-11.7535,52.0333431032,2.13,53.75,53.7921871651,132.32
2019-12-05 09:00:00,53.6955,-38.446,66.0401516977,51.3755,-10.986,52.5369793217,2.32,-27.46,27.5578301033,92.4,54.5255,42.894,69.3752505311,51.3755,-10.986,52.5369793217,3.15,53.88,53.9720010746,132.6
2019-12-05 09:30:00,54.4675,-38.82,66.8857305877,35.2575,-6.37,35.8283157049,19.21,-32.45,37.7097679653,92.4,56.4975,42.78,70.8667475354,35.2575,-6.37,35.8283157049,21.24,49.15,53.5430677119,132.86
2019-12-05 10:00:00,55.209,-38.7915,67.4745444835,33.169,-5.7615,33.6656715847,22.04,-33.03,39.7082170338,92.4,57.459,42.7685,71.6287740594,33.169,-5.7615,33.6656715847,24.29,48.53,54.2693744206,132.86
2019-12-05 10:30:00,55.519,-38.8895,67.7846042347,34.899,-5.6195,35.3485357724,20.62,-33.27,39.1417590305,92.4,57.679,43.0105,71.9497751994,34.899,-5.6195,35.3485357724,22.78,48.63,53.7010735461,133.08
2019-12-05 11:00:00,56.977,-37.6705,68.3040635632,42.607,-5.2005,42.9232064186,14.37,-32.47,35.5077146547,92.4,58.737,44.0695,73.4313012226,42.607,-5.2005,42.9232064186,16.13,49.27,51.8431268347,132.99
2019-12-05 11:30:00,57.083,-37.7015,68.409589907,54.153,-4.8215,54.3672168798,2.93,-32.88,33.0102908197,92.4,58.053,44.4385,73.1090356334,54.153,-4.8215,54.3672168798,3.9,49.26,49.4141437242,133.48
2019-12-05 12:00:00,57.298,-37.5415,68.501277552,56.148,-10.0915,57.0476667029,1.15,-27.45,27.4740786925,92.4,58.108,44.7285,73.3292463909,56.148,-10.0915,57.0476667029,1.96,54.82,54.8550271169,133.3
2019-12-05 12:30:00,55.988,-38.066,67.702854445,55.648,-11.696,56.8638401799,0.34,-26.37,26.3721917936,92.4,56.718,44.324,71.9829736813,55.648,-11.696,56.8638401799,1.07,56.02,56.0302177401,133.44
2019-12-05 13:00:00,56.1175,-37.642,67.5728789549,56.3775,-13.302,57.9255186446,-0.26,-24.34,24.341388621,92.4,56.7675,44.098,71.8831180476,56.3775,-13.302,57.9255186446,0.39,57.4,57.4013248976,132.67
2019-12-05 13:30:00,56.7705,-37.3305,67.9445060362,57.2405,-13.1005,58.720506984400004,-0.47000000000000003,-24.23,24.23455797,92.4,57.4305,43.9895,72.3418166796,57.2405,-13.1005,58.720506984400004,0.19,57.09,57.0903161666,132.37
2019-12-05 14:00:00,57.163,-36.975,68.0790657545,58.903,-14.115,60.5705921549,-1.74,-22.86,22.9261248361,92.4,57.713,44.295,72.7518892813,58.903,-14.115,60.5705921549,-1.19,58.41,58.4221208105,132.37
2019-12-05 14:30:00,57.665,-36.407,68.1962013165,60.085,-13.187,61.5150729009,-2.42,-23.22,23.3457662115,92.4,58.185,44.713,73.3808326063,60.085,-13.187,61.5150729009,-1.9,57.9,57.9311660508,132.2
2019-12-05 15:00:00,57.2065,-36.8165,68.0296870087,59.4065,-13.6665,60.9582272093,-2.2,-23.15,23.2543006775,92.4,57.7265,44.3635,72.8043194769,59.4065,-13.6665,60.9582272093,-1.6800000000000002,58.03,58.0543133626,132.24
2019-12-05 15:30:00,57.7225,-36.649,68.374236429,60.1625,-13.449,61.6474006528,-2.44,-23.2,23.327957476,92.4,58.2425,44.751,73.4495800345,60.1625,-13.449,61.6474006528,-1.92,58.2,58.231661491,132.36
2019-12-05 16:00:00,58.926,-36.2365,69.1762777855,62.356,-12.7865,63.6534784458,-3.43,-23.45,23.699523202,92.4,59.386,44.6635,74.3069662162,62.356,-12.7865,63.6534784458,-2.9699999999999998,57.45,57.5267190095,132.03
2019-12-05 16:30:00,61.3325,-35.6045,70.9179524274,64.4225,-12.3245,65.5907905616,-3.09,-23.28,23.4841755231,92.4,61.8125,45.0055,76.4609716555,64.4225,-12.3245,65.5907905616,-2.61,57.33,57.3893805508,131.78
2019-12-05 17:00:00,61.8545,-35.8305,71.4828923624,64.2245,-12.5205,65.4335488912,-2.37,-23.31,23.4301728547,92.4,62.3845,44.7995,76.8037827226,64.2245,-12.5205,65.4335488912,-1.8399999999999999,57.32,57.3495248455,131.78
2019-12-05 17:30:00,61.906,-36.166,71.6961114148,64.556,-12.636,65.7810431051,-2.65,-23.53,23.6787541902,92.4,62.416,44.544,76.680668959,64.556,-12.636,65.7810431051,-2.14,57.18,57.2200314575,131.78
2019-12-05 18:00:00,61.0305,-36.6645,71.1969626494,60.7705,-13.3645,62.2226930508,0.26,-23.3,23.3014505986,92.4,61.7305,44.1955,75.9203322602,60.7705,-13.3645,62.2226930508,0.96,57.56,57.5680050028,131.88
2019-12-05 18:30:00,59.7125,-37.225,70.3653556891,59.1325,-13.425,60.6373084928,0.58,-23.8,23.8070661779,92.4,60.4225,43.695,74.5662895097,59.1325,-13.425,60.6373084928,1.29,57.12,57.1345648448,131.98
2019-12-05 19:00:00,59.341,-37.4475,70.1688644432,59.111,-13.4975,60.6324403867,0.23,-23.95,23.9511043587,92.4,60.041,43.4925,74.1385138592,59.111,-13.4975,60.6324403867,0.93,56.99,56.9975876683,132.07
2019-12-05 19:30:00,58.7865,-37.649,69.809023652,59.0665,-13.399000000000001,60.5671909803,-0.28,-24.25,24.251616441,92.4,59.4565,43.501,73.6709738856,59.0665,-13.399000000000001,60.5671909803,0.39,56.9,56.9013365397,132.2
2019-12-05 20:00:00,57.8565,-38.136,69.2945097988,59.3365,-13.416,60.8342772477,-1.48,-24.72,24.7642645762,92.4,58.4565,43.284,72.7369716736,59.3365,-13.416,60.8342772477,-0.88,56.7,56.706828513,132.42
2019-12-05 20:30:00,56.143,-38.8005,68.2459907192,58.893,-13.5205,60.4250723562,-2.75,-25.28,25.4291348653,92.4,56.643,42.8295,71.012643376,58.893,-13.5205,60.4250723562,-2.25,56.35,56.3949022519,132.68
2019-12-05 21:00:00,54.9185,-39.158,67.4491705379,58.5285,-13.608,60.0896245308,-3.61,-25.55,25.8037710422,92.4,55.3785,42.462,69.7839502053,58.5285,-13.608,60.0896245308,-3.15,56.07,56.1584134391,132.68
2019-12-05 21:30:00,53.5865,-39.8205,66.7621539684,58.7765,-13.8705,60.3909572908,-5.19,-25.95,26.4639112755,92.4,53.9565,42.3595,68.5976029647,58.7765,-13.8705,60.3909572908,-4.82,56.23,56.4362055776,133.13
2019-12-05 22:00:00,51.797,-40.616,65.8224024554,58.837,-14.076,60.4973251062,-7.04,-26.54,27.4578440523,92.4,52.047,41.934,66.8382417857,58.837,-14.076,60.4973251062,-6.79,56.01,56.4200691244,133.4
2019-12-05 22:30:00,49.4215,-40.79,64.080486595,57.5515,-13.67,59.1527180462,-8.13,-27.12,28.3123877481,92.4,49.5815,40.81,64.2166741762,57.5515,-13.67,59.1527180462,-7.97,54.48,55.0598883036,132.73
2019-12-05 23:00:00,48.7435,-40.422,63.3235096647,59.8135,-13.372,61.2900086984,-11.07,-27.05,29.2275110127,92.4,48.7235,40.618,63.4334405204,59.8135,-13.372,61.2900086984,-11.09,53.99,55.1172223538,132.21
2019-12-05 23:30:00,47.0735,-41.102,62.4923099769,58.8835,-13.702,60.4566900868,-11.81,-27.4,29.8368245629,92.4,46.9935,40.648,62.1341206283,58.8835,-13.702,60.4566900868,-11.89,54.35,55.635371842,132.86
2019-12-06 00:00:00,45.3505,-41.718,61.6202837891,58.3805,-14.208,60.084524166,-13.03,-27.51,30.4397930348,92.4,45.2005,40.372,60.6051448662,58.3805,-14.208,60.084524166,-13.18,54.58,56.1488094264,133.12
2019-12-06 00:30:00,44.4965,-41.455,60.8149285723,57.8465,-13.535,59.4088696008,-13.35,-27.92,30.9475184789,92.4,44.3365,39.775,59.5632089234,57.8465,-13.535,59.4088696008,-13.51,53.31,54.9952379757,132.4
2019-12-06 01:00:00,44.377,-41.25,60.5877927391,58.437,-13.42,59.9581468109,-14.06,-27.83,31.1800016036,92.4,44.147,39.91,59.5127356874,58.437,-13.42,59.9581468109,-14.29,53.33,55.2113484711,132.18
2019-12-06 01:30:00,43.2295,-41.7845,60.1226588775,57.1995,-13.6645,58.8090244818,-13.97,-28.12,31.3989697283,92.4,43.0095,39.5455,58.4265663932,57.1995,-13.6645,58.8090244818,-14.19,53.21,55.0695941514,132.46
2019-12-06 02:00:00,43.384,-42.091,60.4468670569,58.594,-13.971,60.2365808874,-15.21,-28.12,31.9699624648,92.4,43.104,40.189,58.9331022177,58.594,-13.971,60.2365808874,-15.49,54.16,56.3315693018,133.21
2019-12-06 02:30:00,42.62,-41.9805,59.8232963004,57.92,-13.8005,59.5414158402,-15.3,-28.18,32.0655952697,92.4,42.33,39.8895,58.1635720211,57.92,-13.8005,59.5414158402,-15.59,53.69,55.9076399073,132.86
2019-12-06 03:00:00,42.3955,-42.037,59.7033314753,57.9055,-13.787,59.5241824744,-15.51,-28.25,32.2276682371,92.4,42.0755,39.993,58.0498729478,57.9055,-13.787,59.5241824744,-15.83,53.78,56.0613708359,133.08
2019-12-06 03:30:00,42.3095,-41.738,59.4319310998,57.8495,-13.478,59.3988310849,-15.54,-28.26,32.2508790578,92.4,41.9995,39.862,57.9045511532,57.8495,-13.478,59.3988310849,-15.85,53.34,55.6451085002,132.67
2019-12-06 04:00:00,41.739,-41.9385,59.1690958461,58.179,-13.9985,59.8394020964,-16.44,-27.94,32.417853106,92.4,41.369,39.8915,57.4693477712,58.179,-13.9985,59.8394020964,-16.81,53.89,56.450936219,132.92
2019-12-06 04:30:00,41.8655,-41.688,59.0813797592,58.0055,-13.668,59.5940622399,-16.14,-28.02,32.336047996,92.4,41.4955,39.862,57.5400344478,58.0055,-13.668,59.5940622399,-16.51,53.53,56.0182202502,132.64
2019-12-06 05:00:00,41.9875,-41.7045,59.1795190628,57.7275,-13.5845,59.3043244334,-15.74,-28.12,32.2254868078,92.4,41.6675,39.9155,57.7011931982,57.7275,-13.5845,59.3043244334,-16.06,53.5,55.8585141227,132.68
2019-12-06 05:30:00,42.6125,-41.5225,59.4974214777,57.7525,-13.6825,59.3511757466,-15.14,-27.84,31.690459132,92.4,42.3225,40.0575,58.2734700571,57.7525,-13.6825,59.3511757466,-15.43,53.74,55.9112913462,132.85
2019-12-06 06:00:00,43.765,-41.091,60.0320373301,58.875,-13.651,60.4368714114,-15.11,-27.44,31.3251608136,92.4,43.475,40.509,59.4226783812,58.875,-13.651,60.4368714114,-15.4,54.16,56.3068876782,132.8
2019-12-06 06:30:00,45.783500000000004,-40.2175,60.9391186226,57.7735,-13.2275,59.2684069172,-11.99,-26.99,29.5333743416,92.4,45.6935,40.9425,61.3529481647,57.7735,-13.2275,59.2684069172,-12.08,54.17,55.5005882852,132.45
2019-12-06 07:00:00,48.942,-39.475,62.8776191423,62.572,-12.925,63.8929636893,-13.63,-26.55,29.844252378,92.4,48.752,42.175,64.4630757023,62.572,-12.925,63.8929636893,-13.82,55.1,56.8067108712,132.82
2019-12-06 07:30:00,51.977,-38.379,64.6108053657,62.997,-12.489,64.223026478,-11.02,-25.89,28.1377415583,92.4,51.947,43.021,67.4484784854,62.997,-12.489,64.223026478,-11.05,55.51,56.5991395694,132.53
2019-12-06 08:00:00,53.7365,-37.514,65.5355752874,60.7165,-12.884,62.0684366506,-6.98,-24.63,25.5999472656,92.4,53.9565,43.406,69.2487164376,60.7165,-12.884,62.0684366506,-6.76,56.29,56.6944591649,132.06
2019-12-06 08:30:00,54.979,-36.7585,66.1352989201,59.579,-12.7285,60.9234926219,-4.6,-24.03,24.4663217505,92.4,55.359,43.8415,70.6165419944,59.579,-12.7285,60.9234926219,-4.22,56.57,56.7271830783,131.83
2019-12-06 09:00:00,55.4395,-36.5115,66.3824358735,59.0695,-12.5215,60.382065156,-3.63,-23.99,24.2630789472,92.4,55.8895,44.1085,71.1982863733,59.0695,-12.5215,60.382065156,-3.18,56.63,56.7192145573,131.83
2019-12-06 09:30:00,56.5445,-35.575,66.8046488296,60.8145,-13.175,62.2252684627,-4.27,-22.4,22.8033528237,92.4,56.9245,44.285,72.1218408338,60.8145,-13.175,62.2252684627,-3.89,57.46,57.5915245501,131.09
2019-12-06 10:00:00,56.9975,-35.3465,67.0678020253,60.9075,-13.7165,62.4328913995,-3.91,-21.63,21.9805595925,92.4,57.3775,44.2735,72.47289361200001,60.9075,-13.7165,62.4328913995,-3.5300000000000002,57.99,58.0973407309,130.93
2019-12-06 10:30:00,57.0205,-35.333,67.0802378443,60.2005,-13.403,61.6744729142,-3.18,-21.93,22.1593614529,92.4,57.4805,44.307,72.5749139114,60.2005,-13.403,61.6744729142,-2.7199999999999998,57.71,57.7740642503,130.88
2019-12-06 11:00:00,56.9105,-35.4615,67.0546269283,55.9405,-12.6215,57.3466808325,0.97,-22.84,22.8605883564,92.4,57.6405,43.8385,72.4171341776,55.9405,-12.6215,57.3466808325,1.7000000000000002,56.46,56.4855875423,130.79
2019-12-06 11:30:00,57.19,-35.3895,67.2540914016,55.56,-13.0995,57.0833644791,1.63,-22.29,22.3495190105,92.4,57.94,44.0705,72.7959653432,55.56,-13.0995,57.0833644791,2.38,57.17,57.219518523,130.83
2019-12-06 12:00:00,57.2665,-36.13,67.7113647939,54.1665,-13.28,55.770674393,3.1,-22.85,23.0593256623,92.4,58.1265,44.19,73.0167522028,54.1665,-13.28,55.770674393,3.96,57.47,57.60627136,131.5
2019-12-06 12:30:00,56.692,-36.4075,67.3757294599,53.672,-13.2575,55.285123589,3.02,-23.15,23.3461538588,92.4,57.562,44.1025,72.5149250172,53.672,-13.2575,55.285123589,3.89,57.36,57.4917533217,131.61
2019-12-06 13:00:00,57.1055,-36.491,67.7689546271,53.6355,-13.171,55.2289969242,3.47,-23.32,23.5767533812,92.4,58.0155,44.149,72.9035831853,53.6355,-13.171,55.2289969242,4.38,57.32,57.4871011619,131.81
2019-12-06 13:30:00,57.177,-36.612,67.8943876399,55.137,-13.292,56.7165410881,2.04,-23.32,23.4090580759,92.4,57.977,43.838,72.6849556167,55.137,-13.292,56.7165410881,2.84,57.13,57.2005463261,131.68
2019-12-06 14:00:00,56.8615,-36.6855,67.6687231481,55.9715,-13.1955,57.5059130221,0.89,-23.49,23.5068543195,92.4,57.6115,43.9545,72.4643567728,55.9715,-13.1955,57.5059130221,1.6400000000000001,57.15,57.1735262162,131.78
2019-12-06 14:30:00,56.814,-37.2545,67.9391519394,55.724,-13.3445,57.2995624438,1.09,-23.91,23.9348323579,92.4,57.564,44.3555,72.6706576016,55.724,-13.3445,57.2995624438,1.8399999999999999,57.7,57.7293305002,132.65
2019-12-06 15:00:00,56.194,-37.8705,67.7638576695,55.604,-13.5205,57.2241971219,0.59,-24.35,24.3571467951,92.4,56.914,44.0095,71.9446974158,55.604,-13.5205,57.2241971219,1.31,57.53,57.5449128942,132.95
2019-12-06 15:30:00,55.714,-38.1895,67.546189428,55.254,-13.4895,56.8768065757,0.46,-24.7,24.7042830295,92.4,56.434,44.0505,71.5908018271,55.254,-13.4895,56.8768065757,1.18,57.54,57.5520981373,133.1
2019-12-06 16:00:00,56.226,-38.143,67.9430020311,53.836,-13.253,55.4432764634,2.39,-24.89,25.0044835979,92.4,57.076,43.917,72.0164749554,53.836,-13.253,55.4432764634,3.24,57.17,57.2617367882,132.98
2019-12-06 16:30:00,58.0045,-37.6315,69.1422577915,54.2745,-13.1215,55.8381152305,3.73,-24.51,24.7921963529,92.4,58.9345,44.2485,73.6967098485,54.2745,-13.1215,55.8381152305,4.66,57.37,57.5589480446,132.76
2019-12-06 17:00:00,58.5215,-37.5205,69.5165727183,52.7215,-13.0505,54.3127251434,5.8,-24.47,25.1479800382,92.4,59.5815,43.6895,73.8832020997,52.7215,-13.0505,54.3127251434,6.86,56.74,57.1531906371,132.34
2019-12-06 17:30:00,57.9015,-38.0095,69.2625858058,51.6015,-13.4395,53.3229309256,6.3,-24.57,25.3648358954,92.4,58.9915,43.4205,73.2484600009,51.6015,-13.4395,53.3229309256,7.39,56.86,57.3382219815,132.34
2019-12-06 18:00:00,57.762,-38.2765,69.2931388829,52.232,-13.2165,53.8781745816,5.53,-25.06,25.6629012389,92.4,58.822,43.5735,73.2029889161,52.232,-13.2165,53.8781745816,6.59,56.79,57.1710783526,132.88
2019-12-06 18:30:00,56.2525,-38.8555,68.3673433483,54.1625,-13.1855,55.7443612978,2.09,-25.67,25.754941273500002,92.4,57.0825,42.7945,71.3427013541,54.1625,-13.1855,55.7443612978,2.92,55.98,56.0561040387,132.73
2019-12-06 19:00:00,54.2645,-39.318,67.0114996419,52.7545,-12.798,54.2846762379,1.51,-26.52,26.5629535255,92.4,55.0645,41.482,68.9409565081,52.7545,-12.798,54.2846762379,2.31,54.28,54.3291312281,131.99
2019-12-06 19:30:00,52.8265,-40.0165,66.2718595974,51.3465,-12.9765,52.9608592689,1.48,-27.04,27.0804726694,92.4,53.6065,40.8035,67.3690021783,51.3465,-12.9765,52.9608592689,2.26,53.78,53.8274651084,132.07
2019-12-06 20:00:00,52.9505,-40.224,66.4960572233,53.5805,-12.604,55.042990437,-0.63,-27.62,27.6271840766,92.4,53.6205,40.826,67.3937704558,53.5805,-12.604,55.042990437,0.04,53.43,53.4300149729,132.32
2019-12-06 20:30:00,52.7825,-40.6245,66.605872913,55.2025,-11.9145,56.473633817,-2.42,-28.71,28.8118118139,92.4,53.3525,40.9355,67.2473376164,55.2025,-11.9145,56.473633817,-1.85,52.85,52.8823694628,132.76
2019-12-06 21:00:00,50.414,-40.763,64.8320411911,54.314,-13.403,55.9432838239,-3.9,-27.36,27.6365627385,92.4,50.864,40.687,65.1350786059,54.314,-13.403,55.9432838239,-3.45,54.09,54.1999132841,132.59
2019-12-06 21:30:00,45.576,-42.8005,62.5224325842,44.976,-14.4005,47.2251519452,0.6000000000000001,-28.4,28.4063373211,92.4,46.336,38.8395,60.4609928487,44.976,-14.4005,47.2251519452,1.3599999999999999,53.24,53.2573675654,132.69
2019-12-06 22:00:00,42.153,-44.397,61.2206584251,38.343,-14.347,40.939248381,3.81,-30.05,30.2905694895,92.4,43.123,37.383,57.0708491088,38.343,-14.347,40.939248381,4.78,51.73,51.9503734347,132.97
2019-12-06 22:30:00,43.0775,-43.857,61.4744455465,43.4175,-13.367,45.4285812595,-0.34,-30.49,30.4918956446,92.4,43.7775,37.923,57.91911114,43.4175,-13.367,45.4285812595,0.36,51.29,51.2912633886,132.97
2019-12-06 23:00:00,42.5205,-43.764,61.0186907124,44.8505,-12.534,46.5689650545,-2.33,-31.23,31.3167974097,92.4,43.1105,37.946,57.4318215474,44.8505,-12.534,46.5689650545,-1.74,50.48,50.509979212,132.97
2019-12-06 23:30:00,40.765,-43.8525,59.8734246661,45.065,-12.8925,46.8729216206,-4.3,-30.96,31.2571847741,92.4,41.225,37.4675,55.7073979041,45.065,-12.8925,46.8729216206,-3.84,50.36,50.506189719700004,132.69
2019-12-07 00:00:00,41.252,-42.9795,59.5731896431,47.752,-12.5095,49.3633578097,-6.5,-30.47,31.1555917934,92.4,41.552,37.8205,56.1868216244,47.752,-12.5095,49.3633578097,-6.2,50.33,50.7104417255,132.34
