Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-07 00:30:00,39.495,-43.594,58.82424552,46.125,-13.034,47.9312088414,-6.63,-30.56,31.270920997,92.4,39.795,37.276,54.5265274981,46.125,-13.034,47.9312088414,-6.33,50.31,50.7066563678,132.34
2019-12-07 01:00:00,38.395,-43.864,58.2943095079,42.925,-12.234,44.6343632306,-4.53,-31.63,31.9527432312,92.4,38.825,36.316,53.1623220053,42.925,-12.234,44.6343632306,-4.1,48.55,48.7228129319,131.81
2019-12-07 01:30:00,39.609,-43.1015,58.5372717442,47.459,-11.6915,48.8778871602,-7.85,-31.41,32.3760806769,92.4,39.839,36.9585,54.342217872,47.459,-11.6915,48.8778871602,-7.62,48.65,49.2431406391,131.75
2019-12-07 02:00:00,39.6235,-43.2195,58.6340083271,47.7035,-11.6195,49.0982351261,-8.08,-31.6,32.6166583206,92.4,39.8235,37.2005,54.4957645373,47.7035,-11.6195,49.0982351261,-7.88,48.82,49.4518634634,131.97
2019-12-07 02:30:00,37.635,-44.256,58.0946362498,43.935,-12.536,45.688461574,-6.3,-31.72,32.3395794654,92.4,37.975,36.624,52.758108391,43.935,-12.536,45.688461574,-5.96,49.16,49.5199676898,132.3
2019-12-07 03:00:00,37.7315,-44.3215,58.2070567414,44.5815,-12.4815,46.2957663777,-6.85,-31.84,32.568513936,92.4,38.0215,36.7685,52.8919375189,44.5815,-12.4815,46.2957663777,-6.5600000000000005,49.25,49.6849685519,132.48
2019-12-07 03:30:00,36.973,-44.8395,58.1169810748,42.913,-12.6695,44.7441817363,-5.94,-32.17,32.7137967836,92.4,37.333,36.5105,52.2184785229,42.913,-12.6695,44.7441817363,-5.58,49.18,49.4955432337,132.72
2019-12-07 04:00:00,36.6495,-45.002,58.0376244711,43.3495,-12.592,45.1413071837,-6.7,-32.41,33.0952881843,92.4,36.9595,36.678,52.0699560615,43.3495,-12.592,45.1413071837,-6.39,49.27,49.6826428444,133.02
2019-12-07 04:30:00,36.895,-44.9235,58.1322791335,43.645,-12.7735,45.475799358,-6.75,-32.15,32.85095128,92.4,37.205,36.9465,52.4333470918,43.645,-12.7735,45.475799358,-6.44,49.72,50.1353368394,133.12
2019-12-07 05:00:00,37.631,-44.4045,58.2052556154,46.971,-13.0945,48.7620833358,-9.34,-31.31,32.6734096782,92.4,37.771,37.4055,53.1584412041,46.971,-13.0945,48.7620833358,-9.2,50.5,51.3311796085,133.05
2019-12-07 05:30:00,37.2105,-44.525,58.0266915759,46.0605,-12.875,47.8260941877,-8.85,-31.65,32.8640380964,92.4,37.3805,37.255,52.7753427772,46.0605,-12.875,47.8260941877,-8.68,50.13,50.8759206305,132.99
2019-12-07 06:00:00,36.61,-45.3205,58.2601048768,45.92,-11.8405,47.4219763427,-9.31,-33.48,34.750345322,92.4,36.77,38.1895,53.0138737525,45.92,-11.8405,47.4219763427,-9.15,50.03,50.859840739,134.38
2019-12-07 06:30:00,36.5705,-45.1095,58.0712360855,43.7105,-11.1295,45.1051391806,-7.14,-33.98,34.7220391106,92.4,36.8705,37.8805,52.8617635962,43.7105,-11.1295,45.1051391806,-6.84,49.01,49.4850047994,134.05
2019-12-07 07:00:00,37.8445,-44.179,58.1720742388,46.2445,-11.509,47.6551241867,-8.4,-32.67,33.7326088526,92.4,38.0645,38.581,54.197783361,46.2445,-11.509,47.6551241867,-8.18,50.09,50.753526971,133.86
2019-12-07 07:30:00,38.942,-43.616,58.4708031414,43.292,-11.606,44.8207150768,-4.35,-32.01,32.3042195386,92.4,39.412,38.464,55.0707276146,43.292,-11.606,44.8207150768,-3.88,50.07,50.2201085224,133.31
2019-12-07 08:00:00,41.1855,-42.3055,59.0423639474,47.2455,-11.5455,48.6357465297,-6.06,-30.76,31.3512551583,92.4,41.5255,39.0745,57.01915205,47.2455,-11.5455,48.6357465297,-5.72,50.62,50.9421515054,132.76
2019-12-07 08:30:00,41.1385,-42.8335,59.389265903,41.2085,-11.1335,42.6860081818,-0.07,-31.7,31.700077287,92.4,41.8685,38.4265,56.8292811366,41.2085,-11.1335,42.6860081818,0.66,49.56,49.5643944783,132.79
2019-12-07 09:00:00,41.247,-42.731,59.3906842022,38.917,-11.251,40.5107132744,2.33,-31.48,31.5661099916,92.4,42.147,38.239,56.9086173615,38.917,-11.251,40.5107132744,3.23,49.49,49.5952921153,132.37
2019-12-07 09:30:00,41.8735,-42.519,59.6762546014,37.1135,-11.289,38.792440027,4.76,-31.23,31.5906710913,92.4,42.9135,38.021,57.3338026233,37.1135,-11.289,38.792440027,5.8,49.31,49.6499355488,132.08
2019-12-07 10:00:00,42.9185,-42.16,60.1619750528,39.0885,-11.52,40.7507206347,3.83,-30.64,30.878447176,92.4,43.8985,38.24,58.2183467839,39.0885,-11.52,40.7507206347,4.8100000000000005,49.76,49.9919363498,132.02
2019-12-07 10:30:00,44.783500000000004,-41.1065,60.7890303797,44.9235,-11.4665,46.3637948673,-0.14,-29.64,29.6403306324,92.4,45.5035,39.0435,59.9580136804,44.9235,-11.4665,46.3637948673,0.58,50.51,50.5133299239,131.75
2019-12-07 11:00:00,45.3235,-40.9925,61.1114122607,45.0635,-11.0725,46.4038714818,0.26,-29.92,29.9211296578,92.4,46.0835,39.5475,60.7263841217,45.0635,-11.0725,46.4038714818,1.02,50.62,50.6302755276,132.09
2019-12-07 11:30:00,45.716,-40.8645,61.3176974148,46.116,-11.7045,47.5781544015,-0.4,-29.16,29.1627433552,92.4,46.406,39.5855,60.9961363223,46.116,-11.7045,47.5781544015,0.29,51.29,51.2908198414,132.13
2019-12-07 12:00:00,46.7005,-40.6175,61.8927944635,48.5505,-11.2775,49.8430843398,-1.85,-29.34,29.3982669557,92.4,47.3205,40.1625,62.0665459527,48.5505,-11.2775,49.8430843398,-1.23,51.44,51.4547033807,132.24
2019-12-07 12:30:00,46.435,-40.5755,61.6650664903,50.255,-11.3255,51.5153566934,-3.8200000000000003,-29.25,29.4983880916,92.4,46.915,39.7645,61.4998592295,50.255,-11.3255,51.5153566934,-3.34,51.09,51.1990595617,131.87
2019-12-07 13:00:00,46.141,-40.6325,61.4816390254,50.411,-11.6325,51.7357127838,-4.27,-29.0,29.312674733,92.4,46.581,39.7875,61.2603845666,50.411,-11.6325,51.7357127838,-3.83,51.42,51.5624407878,131.99
2019-12-07 13:30:00,46.499,-40.2755,61.5164441532,52.219,-11.8155,53.53905118,-5.72,-28.46,29.0291233075,92.4,46.859,40.0045,61.6127089264,52.219,-11.8155,53.53905118,-5.36,51.82,52.0964682104,131.77
2019-12-07 14:00:00,44.6645,-41.488,60.9604109587,49.4945,-11.978,50.9232561238,-4.83,-29.51,29.9026587447,92.4,45.0745,39.382,59.8552627114,49.4945,-11.978,50.9232561238,-4.42,51.36,51.549839961,132.29
2019-12-07 14:30:00,44.785,-41.309,60.9272492896,49.535,-11.149,50.7741708549,-4.75,-30.16,30.5317555997,92.4,45.215,39.051,59.7442618667,49.535,-11.149,50.7741708549,-4.32,50.2,50.3855376075,131.99
2019-12-07 15:00:00,45.1375,-40.9065,60.9158078704,50.5475,-10.9565,51.7213171574,-5.41,-29.95,30.4346940185,92.4,45.5175,39.2435,60.0990440731,50.5475,-10.9565,51.7213171574,-5.03,50.2,50.4513716365,131.7
2019-12-07 15:30:00,44.593,-40.882,60.4968889531,48.923,-11.482,50.2523258467,-4.33,-29.4,29.7171482481,92.4,45.033,39.138,59.663675155,48.923,-11.482,50.2523258467,-3.89,50.62,50.7692475816,131.55
2019-12-07 16:00:00,44.8705,-41.1915,60.9106020533,47.7005,-11.6615,49.1052775422,-2.83,-29.53,29.665296223,92.4,45.4105,39.2685,60.0343951623,47.7005,-11.6615,49.1052775422,-2.29,50.93,50.9814574135,131.89
2019-12-07 16:30:00,48.1945,-39.9145,62.576969729300004,52.4145,-11.7845,53.7229397046,-4.22,-28.13,28.4447763218,92.4,48.6545,40.5555,63.3404211424,52.4145,-11.7845,53.7229397046,-3.76,52.34,52.4748816102,132.03
2019-12-07 17:00:00,50.2205,-38.8395,63.4870489194,55.9305,-12.6195,57.3364858576,-5.71,-26.22,26.8345393104,92.4,50.5505,41.1605,65.1884944641,55.9305,-12.6195,57.3364858576,-5.38,53.78,54.0484301345,131.36
2019-12-07 17:30:00,49.9295,-39.1035,63.4195449566,53.2895,-12.7135,54.7850699781,-3.36,-26.39,26.6030393,92.4,50.4095,40.9565,64.9503855454,53.2895,-12.7135,54.7850699781,-2.88,53.67,53.7472166721,131.51
2019-12-07 18:00:00,49.054,-39.883,63.2214252054,50.314,-11.983,51.7212807749,-1.26,-27.9,27.9284371206,92.4,49.684,40.197,63.9085179378,50.314,-11.983,51.7212807749,-0.63,52.18,52.1838030427,131.57
2019-12-07 18:30:00,48.852,-39.7395,62.9741674359,51.472,-12.0595,52.8658521567,-2.62,-27.68,27.8037191757,92.4,49.402,40.1205,63.6412768905,51.472,-12.0595,52.8658521567,-2.07,52.18,52.2210426935,131.35
2019-12-07 19:00:00,50.001,-39.2295,63.5535496353,55.351,-12.0095,56.6388673196,-5.35,-27.22,27.7407804504,92.4,50.371,41.0105,64.9545899167,55.351,-12.0095,56.6388673196,-4.98,53.02,53.253364213,131.7
2019-12-07 19:30:00,48.636,-39.5405,62.6810309125,54.496,-11.7605,55.7505459727,-5.86,-27.78,28.3913367068,92.4,48.966,40.3695,63.461529183,54.496,-11.7605,55.7505459727,-5.53,52.13,52.4224932639,131.47
2019-12-07 20:00:00,48.2195,-39.147,62.1096432871,56.3795,-11.567,57.5538314037,-8.16,-27.58,28.7618149636,92.4,48.3995,40.093,62.8487092091,56.3795,-11.567,57.5538314037,-7.98,51.66,52.2727079842,130.88
2019-12-07 20:30:00,46.691,-40.285,61.6679066128,53.821,-11.785,55.0961547297,-7.13,-28.5,29.3783406611,92.4,46.951,39.745,61.5147252778,53.821,-11.785,55.0961547297,-6.87,51.53,51.9859384834,131.59
2019-12-07 21:00:00,44.396,-41.7675,60.955138194,48.836,-11.3475,50.137018781,-4.44,-30.42,30.7423161131,92.4,44.846,38.7825,59.289510221,48.836,-11.3475,50.137018781,-3.99,50.13,50.2885374613,132.12
2019-12-07 21:30:00,45.197,-40.581,60.7419654769,56.107,-10.921,57.1599832925,-10.91,-29.66,31.6029065119,92.4,45.217,39.579,60.0922152196,56.107,-10.921,57.1599832925,-10.89,50.5,51.660837198,131.67
2019-12-07 22:00:00,45.1025,-41.111,61.0274514235,57.3125,-11.011,58.3606440784,-12.21,-30.1,32.4822120552,92.4,45.0525,39.989,60.2399192998,57.3125,-11.011,58.3606440784,-12.26,51.0,52.4529084036,132.52
2019-12-07 22:30:00,43.5775,-41.844,60.4145581979,55.3775,-10.594,56.3817376661,-11.8,-31.25,33.4036300423,92.4,43.5475,39.426,58.7434611872,55.3775,-10.594,56.3817376661,-11.83,50.02,51.3998959143,132.61
2019-12-07 23:00:00,43.3245,-41.8765,60.2549048004,58.3445,-11.3165,59.4318420756,-15.02,-30.56,34.0516372587,92.4,43.1045,39.8835,58.7255608104,58.3445,-11.3165,59.4318420756,-15.24,51.2,53.4200112317,133.06
2019-12-07 23:30:00,42.466,-41.542,59.4062195397,60.876,-12.202,62.086843856,-18.41,-29.34,34.6376052867,92.4,41.996,40.278,58.1891854213,60.876,-12.202,62.086843856,-18.88,52.48,55.7727962362,133.06
2019-12-08 00:00:00,41.3425,-41.0535,58.2631287222,60.6925,-11.7335,61.81629703,-19.35,-29.32,35.1295445459,92.4,40.8125,39.5965,56.8642503556,60.6925,-11.7335,61.81629703,-19.88,51.33,55.045284085,132.13
2019-12-08 00:30:00,40.565,-41.061,57.7193637006,59.575,-11.651,60.7035948359,-19.01,-29.41,35.0189691453,92.4,40.045,39.329,56.1281771127,59.575,-11.651,60.7035948359,-19.53,50.98,54.5928685819,131.89
2019-12-08 01:00:00,39.735,-40.91,57.0306788054,59.235,-11.85,60.4086725976,-19.5,-29.06,34.9961940788,92.4,39.185,38.98,55.2711916372,59.235,-11.85,60.4086725976,-20.05,50.83,54.6414805802,131.46
2019-12-08 01:30:00,40.224,-41.1235,57.5248852954,61.264,-12.1435,62.4559227636,-21.04,-28.98,35.8123163172,92.4,39.574,39.8665,56.1732970214,61.264,-12.1435,62.4559227636,-21.69,52.01,56.3515412389,132.3
2019-12-08 02:00:00,40.7555,-40.8145,57.6787152293,63.2455,-11.8945,64.3542725893,-22.49,-28.92,36.635590619,92.4,40.0055,40.0755,56.6258397774,63.2455,-11.8945,64.3542725893,-23.24,51.97,56.9295924805,132.2
2019-12-08 02:30:00,40.335,-41.299,57.7279795766,61.275,-12.319,62.5010670789,-20.94,-28.98,35.7536571556,92.4,39.695,40.101,56.4250230483,61.275,-12.319,62.5010670789,-21.58,52.42,56.6882068864,132.75
2019-12-08 03:00:00,39.8045,-41.7145,57.65845758,62.6345,-12.4045,63.8510157359,-22.83,-29.31,37.152187015,92.4,39.0545,40.6255,56.3532183686,62.6345,-12.4045,63.8510157359,-23.58,53.03,58.036172341,133.53
2019-12-08 03:30:00,39.6545,-41.9035,57.6921370942,62.8445,-12.0235,63.9843397442,-23.19,-29.88,37.8231476744,92.4,38.8745,40.7365,56.3088730353,62.8445,-12.0235,63.9843397442,-23.97,52.76,57.9497929246,133.89
2019-12-08 04:00:00,39.1005,-41.7745,57.2185105582,62.1005,-11.7345,63.1994508718,-23.0,-30.04,37.833868425,92.4,38.3405,40.3555,55.6647134233,62.1005,-11.7345,63.1994508718,-23.76,52.09,57.2529973015,133.89
2019-12-08 04:30:00,39.2025,-41.9475,57.4145344186,62.4025,-11.8575,63.5190704631,-23.2,-30.09,37.9953694547,92.4,38.4225,40.4625,55.7987671235,62.4025,-11.8575,63.5190704631,-23.98,52.32,57.5536514915,133.89
2019-12-08 05:00:00,39.0425,-41.8685,57.2476034302,62.5425,-11.7485,63.6364012064,-23.5,-30.12,38.2029370599,92.4,38.2425,40.3515,55.5943554554,62.5425,-11.7485,63.6364012064,-24.3,52.1,57.488259671,133.57
2019-12-08 05:30:00,39.309,-41.6355,57.2600414011,62.559,-11.5555,63.6172780088,-23.25,-30.08,38.0180075754,92.4,38.539,40.4545,55.8732591787,62.559,-11.5555,63.6172780088,-24.02,52.01,57.2887467135,133.33
2019-12-08 06:00:00,39.7535,-41.611,57.5483803703,62.4635,-11.741,63.5573749714,-22.71,-29.87,37.5228063982,92.4,39.0035,40.409,56.1619114102,62.4635,-11.741,63.5573749714,-23.46,52.15,57.183862234,133.38
2019-12-08 06:30:00,40.5465,-41.2995,57.8763108923,62.0565,-11.3195,63.0804270158,-21.51,-29.98,36.8982452157,92.4,39.8865,40.3405,56.7299640622,62.0565,-11.3195,63.0804270158,-22.17,51.66,56.2162298629,133.05
2019-12-08 07:00:00,41.38,-41.067,58.2992529026,62.13,-11.327,63.1540800661,-20.75,-29.74,36.263343751,92.4,40.75,40.603,57.5253518807,62.13,-11.327,63.1540800661,-21.38,51.93,56.158964556,133.02
2019-12-08 07:30:00,42.389,-40.4155,58.5682504541,61.929,-11.8255,63.0479459717,-19.54,-28.59,34.6294628893,92.4,41.839,40.4945,58.2263381233,61.929,-11.8255,63.0479459717,-20.09,52.32,56.0445403229,132.39
2019-12-08 08:00:00,43.529,-39.814,58.9909182587,62.319,-11.754,63.4177757179,-18.79,-28.06,33.7702191287,92.4,43.019,40.516,59.0946750308,62.319,-11.754,63.4177757179,-19.3,52.27,55.7193225013,131.86
2019-12-08 08:30:00,45.0495,-39.7495,60.0789497287,61.8595,-11.8395,62.9823110127,-16.81,-27.91,32.5813474246,92.4,44.6695,40.9405,60.5928112114,61.8595,-11.8395,62.9823110127,-17.19,52.78,55.508778585,132.17
2019-12-08 09:00:00,46.9905,-39.1485,61.1613615161,63.0305,-11.7585,64.1179089842,-16.04,-27.39,31.7410412558,92.4,46.6505,41.1715,62.2202664933,63.0305,-11.7585,64.1179089842,-16.38,52.93,55.406581739,131.71
2019-12-08 09:30:00,48.286,-38.7895,61.9367669987,64.006,-11.9695,65.1155662361,-15.72,-26.82,31.0874701447,92.4,47.976,41.4005,63.36953508,64.006,-11.9695,65.1155662361,-16.03,53.37,55.7253784195,131.62
2019-12-08 10:00:00,49.179,-38.43,62.413451603,64.389,-12.09,65.5142077797,-15.21,-26.34,30.4161092186,92.4,48.899,41.73,64.2845634737,64.389,-12.09,65.5142077797,-15.49,53.82,56.0047542625,131.53
2019-12-08 10:30:00,50.0805,-38.2495,63.0165115704,65.2905,-12.3195,66.4426028276,-15.21,-25.93,30.0617531092,92.4,49.7705,41.8705,65.0403062762,65.2905,-12.3195,66.4426028276,-15.52,54.19,56.3686659413,131.62
2019-12-08 11:00:00,51.082,-37.9255,63.6216494147,64.232,-11.8755,65.3205735144,-13.15,-26.05,29.1809012883,92.4,50.932,42.2245,66.1587259872,64.232,-11.8755,65.3205735144,-13.3,54.1,55.7108607006,131.53
2019-12-08 11:30:00,51.169,-37.493,63.4349399779,67.969,-12.843,69.1717255098,-16.8,-24.65,29.8305631861,92.4,50.759,41.737,65.7149393213,67.969,-12.843,69.1717255098,-17.21,54.58,57.2290179891,130.68
2019-12-08 12:00:00,51.5895,-37.3515,63.6915305398,67.1095,-13.0515,68.3668533904,-15.52,-24.3,28.8333210019,92.4,51.2495,41.6785,66.0576158554,67.1095,-13.0515,68.3668533904,-15.86,54.73,56.9816856543,130.49
2019-12-08 12:30:00,52.482,-37.0755,64.2569297761,63.042,-12.2555,64.222200556,-10.56,-24.82,26.9730606346,92.4,52.482,41.9445,67.1840859449,63.042,-12.2555,64.222200556,-10.56,54.2,55.2191416087,130.49
2019-12-08 13:00:00,53.0705,-37.4155,64.9337940559,63.6005,-12.3955,64.7971605898,-10.53,-25.02,27.1455576476,92.4,53.0805,41.8745,67.6092688209,63.6005,-12.3955,64.7971605898,-10.52,54.27,55.2802252166,130.71
2019-12-08 13:30:00,51.84,-37.8895,64.2105895492,65.24,-12.9495,66.5127593041,-13.4,-24.94,28.3118985587,92.4,51.65,41.8305,66.4643756478,65.24,-12.9495,66.5127593041,-13.59,54.78,56.4405572262,131.18
2019-12-08 14:00:00,51.7305,-38.0195,64.1991200134,64.1005,-11.9695,65.2084582742,-12.37,-26.05,28.837811983599998,92.4,51.6305,42.1305,66.6384840801,64.1005,-11.9695,65.2084582742,-12.47,54.1,55.5185635621,131.52
2019-12-08 14:30:00,51.3145,-38.2295,63.9896286948,64.6545,-12.0495,65.767733886,-13.34,-26.18,29.382784075,92.4,51.1445,42.0805,66.2308716574,64.6545,-12.0495,65.767733886,-13.51,54.13,55.7904740973,131.6
2019-12-08 15:00:00,50.614,-38.9745,63.8810507604,58.734,-12.0845,59.9643051844,-8.12,-26.89,28.0892595132,92.4,50.804,41.9055,65.85679423,58.734,-12.0845,59.9643051844,-7.93,53.99,54.5692679079,132.18
2019-12-08 15:30:00,52.323,-38.7865,65.131320509,60.713,-11.0665,61.713335603,-8.39,-27.72,28.9618801185,92.4,52.503,41.7535,67.0814413325,60.713,-11.0665,61.713335603,-8.21,52.82,53.4542467911,131.97
2019-12-08 16:00:00,52.3065,-37.8605,64.5707937267,62.7165,-11.6305,63.785797028,-10.41,-26.23,28.220223245,92.4,52.3265,41.9495,67.065812099,62.7165,-11.6305,63.785797028,-10.39,53.58,54.578095423,131.22
2019-12-08 16:30:00,53.699,-37.309,65.3876447198,64.159,-11.849,65.2439735301,-10.46,-25.46,27.5249559491,92.4,53.719,42.131,68.2697013469,64.159,-11.849,65.2439735301,-10.44,53.98,54.9803055648,130.96
2019-12-08 17:00:00,55.305,-37.0845,66.5875601389,65.795,-11.7945,66.8437899528,-10.49,-25.29,27.3792658777,92.4,55.315,42.4755,69.7417903789,65.795,-11.7945,66.8437899528,-10.48,54.27,55.2726270409,131.1
2019-12-08 17:30:00,55.528,-37.368,66.9307568163,65.918,-11.028,66.8341193403,-10.39,-26.34,28.3151496553,92.4,55.568,42.662,70.0560409101,65.918,-11.028,66.8341193403,-10.35,53.69,54.6785021741,131.53
2019-12-08 18:00:00,54.911,-37.7365,66.6277821427,65.251,-11.0965,66.1878033572,-10.34,-26.64,28.5763048696,92.4,54.951,42.5935,69.5256689522,65.251,-11.0965,66.1878033572,-10.3,53.69,54.6690598053,131.75
2019-12-08 18:30:00,53.668,-38.069,65.7989588443,64.388,-11.199,65.3546642941,-10.72,-26.87,28.9294884158,92.4,53.688,42.221,68.3009091082,64.388,-11.199,65.3546642941,-10.7,53.42,54.4810646005,131.7
2019-12-08 19:00:00,52.8885,-38.357,65.3333979007,64.1585,-11.047,65.1026061786,-11.27,-27.31,29.544018007,92.4,52.8785,41.813,67.412630354,64.1585,-11.047,65.1026061786,-11.28,52.86,54.0501433856,131.64
2019-12-08 19:30:00,52.625,-37.948,64.880207529,65.355,-10.828,66.245917678,-12.73,-27.12,29.959093778,92.4,52.505,41.812,67.1194336165,65.355,-10.828,66.245917678,-12.85,52.64,54.1857185982,131.35
2019-12-08 20:00:00,51.1695,-38.363,63.9534009983,65.0695,-11.023,65.9965632382,-13.9,-27.34,30.6705982987,92.4,50.9695,41.357,65.6375759702,65.0695,-11.023,65.9965632382,-14.1,52.38,54.2445794527,131.26
2019-12-08 20:30:00,50.475,-38.352,63.3924406298,62.255,-12.212,63.4414530808,-11.78,-26.14,28.6717282353,92.4,50.405,40.768,64.8281871488,62.255,-12.212,63.4414530808,-11.85,52.98,54.2890679603,130.58
2019-12-08 21:00:00,43.9885,-42.05,60.8538464869,48.2585,-12.24,49.7865486075,-4.27,-29.81,30.1142657224,92.4,44.4185,38.31,58.6571329188,48.2585,-12.24,49.7865486075,-3.84,50.55,50.6956418245,131.75
2019-12-08 21:30:00,46.511,-40.838,61.895196623,57.061,-11.358,58.1804252735,-10.55,-29.48,31.3109070453,92.4,46.561,39.962,61.3586845116,57.061,-11.358,58.1804252735,-10.5,51.32,52.3831308724,132.05
2019-12-08 22:00:00,46.027,-41.129,61.725840375,58.377,-11.739,59.5455980741,-12.35,-29.39,31.8793757781,92.4,45.947,40.181,61.0380174154,58.377,-11.739,59.5455980741,-12.43,51.92,53.3871829187,132.51
2019-12-08 22:30:00,45.556,-40.653,61.0574773881,60.676,-11.643,61.7829784407,-15.12,-29.01,32.7138273517,92.4,45.296,40.397,60.6930409932,60.676,-11.643,61.7829784407,-15.38,52.04,54.2651453513,132.33
2019-12-08 23:00:00,44.084,-41.5215,60.5593429476,58.334,-11.7315,59.5019633983,-14.25,-29.79,33.022819383,92.4,43.884,40.3985,59.6476676681,58.334,-11.7315,59.5019633983,-14.45,52.13,54.0956504721,133.12
2019-12-08 23:30:00,43.604,-41.145,59.9518126582,62.344,-12.345,63.5544912732,-18.74,-28.8,34.3602619315,92.4,43.104,41.185,59.6167681194,62.344,-12.345,63.5544912732,-19.24,53.53,56.8826731088,133.42
2019-12-09 00:00:00,42.518,-41.5835,59.4724120601,62.788,-12.3535,63.991733108700004,-20.27,-29.23,35.570574918,92.4,41.918,41.0965,58.7029900112,62.788,-12.3535,63.991733108700004,-20.87,53.45,57.3799564308,133.89
2019-12-09 00:30:00,42.196,-41.908,59.4708574009,62.396,-12.068,63.5523204926,-20.2,-29.84,36.0342281727,92.4,41.626,41.222,58.583079127,62.396,-12.068,63.5523204926,-20.77,53.29,57.1945539365,134.21
2019-12-09 01:00:00,41.869,-41.5145,58.9615711396,62.499,-11.6845,63.5818570132,-20.63,-29.83,36.2687992633,92.4,41.249,40.9255,58.1065964521,62.499,-11.6845,63.5818570132,-21.25,52.61,56.7395329554,133.52
2019-12-09 01:30:00,41.463,-41.8965,58.9448647572,62.213,-12.0565,63.3704707356,-20.75,-29.84,36.345399984,92.4,40.843,41.1635,57.987795106,62.213,-12.0565,63.3704707356,-21.37,53.22,57.3501987791,134.16
2019-12-09 02:00:00,40.0725,-42.656,58.5264008141,59.9625,-12.216,61.1942159215,-19.89,-30.44,36.3621465263,92.4,39.5225,40.934,56.9000910566,59.9625,-12.216,61.1942159215,-20.44,53.15,56.9448513915,134.5
2019-12-09 02:30:00,35.074,-45.4055,57.3746015781,47.364,-11.8555,48.8252125059,-12.29,-33.55,35.7301917151,92.4,35.034,38.1645,51.8064688649,47.364,-11.8555,48.8252125059,-12.33,50.02,51.517271861,134.41
2019-12-09 03:00:00,31.3555,-46.479,56.0666105739,42.2355,-13.489,44.33723696,-10.88,-32.99,34.7377964183,92.4,31.3855,37.381,48.8097200489,42.2355,-13.489,44.33723696,-10.85,50.87,52.0142230549,134.58
2019-12-09 03:30:00,29.4325,-47.395,55.7903045452,34.3225,-11.975,36.3515423504,-4.89,-35.42,35.7559575456,92.4,29.8825,36.885,47.4706965532,34.3225,-11.975,36.3515423504,-4.44,48.86,49.0613208139,134.96
2019-12-09 04:00:00,31.3155,-46.8035,56.3136586673,42.0755,-13.9735,44.3351598903,-10.76,-32.83,34.5483212327,92.4,31.3655,37.1965,48.6556697878,42.0755,-13.9735,44.3351598903,-10.71,51.17,52.2788006748,134.86
2019-12-09 04:30:00,34.965,-45.4555,57.3476564931,47.725,-12.2655,49.275938502,-12.76,-33.19,35.558314077,92.4,34.885,38.3945,51.8758214899,47.725,-12.2655,49.275938502,-12.84,50.66,52.2618522443,134.74
2019-12-09 05:00:00,35.468,-44.755,57.1050702565,48.098,-13.165,49.8671718568,-12.63,-31.59,34.0212433635,92.4,35.388,38.715,52.4515182716,48.098,-13.165,49.8671718568,-12.71,51.88,53.4142162724,134.47
2019-12-09 05:30:00,37.269,-44.363,57.9400908698,49.689,-11.643,51.034852503,-12.42,-32.72,34.9979256528,92.4,37.199,38.607,53.6121819179,49.689,-11.643,51.034852503,-12.49,50.25,51.7789783599,134.11
2019-12-09 06:00:00,40.4755,-43.5845,59.480036487,54.1355,-10.9045,55.22282572,-13.66,-32.68,35.4200225861,92.4,40.3455,39.5255,56.4803020574,54.1355,-10.9045,55.22282572,-13.79,50.43,52.2814403015,134.21
2019-12-09 06:30:00,43.4935,-41.877,60.3768802709,54.0335,-10.737,55.0899472794,-10.54,-31.14,32.8753889711,92.4,43.5435,39.533,58.8123667374,54.0335,-10.737,55.0899472794,-10.49,50.27,51.3528285492,132.77
2019-12-09 07:00:00,45.3345,-41.09,61.1850062536,51.8145,-11.85,53.1522803862,-6.48,-29.24,29.9494240345,92.4,45.6345,39.76,60.5257398984,51.8145,-11.85,53.1522803862,-6.18,51.61,51.97869275,132.26
2019-12-09 07:30:00,50.24,-38.318,63.1848615097,56.55,-12.148,57.8400933955,-6.31,-26.17,26.919973997,92.4,50.52,41.092,65.1216005946,56.55,-12.148,57.8400933955,-6.03,53.24,53.580392869,130.93
2019-12-09 08:00:00,52.7415,-36.4325,64.1014264935,59.0115,-13.4425,60.5232016544,-6.27,-22.99,23.8296663846,92.4,52.9815,42.3475,67.8258807425,59.0115,-13.4425,60.5232016544,-6.03,55.79,56.114926713,130.24
2019-12-09 08:30:00,54.139,-35.89,64.9547798164,58.539,-13.51,60.0777381482,-4.4,-22.38,22.8084282668,92.4,54.529,43.29,69.6235300814,58.539,-13.51,60.0777381482,-4.01,56.8,56.941374237,130.6
2019-12-09 09:00:00,54.775,-35.4,65.2185604334,59.225,-13.51,60.746363883,-4.45,-21.89,22.3377393664,92.4,55.135,43.38,70.1547762095,59.225,-13.51,60.746363883,-4.09,56.89,57.0368319597,130.26
2019-12-09 09:30:00,55.221,-35.702,65.7570653618,58.161,-13.342,59.6716924932,-2.94,-22.36,22.5524544119,92.4,55.691,43.418,70.6159344978,58.161,-13.342,59.6716924932,-2.47,56.76,56.8137175337,130.62
2019-12-09 10:00:00,55.3535,-36.027,66.045095891,58.9035,-13.677,60.4705105093,-3.55,-22.35,22.6301789653,92.4,55.7735,43.433,70.6902312293,58.9035,-13.677,60.4705105093,-3.13,57.11,57.1957078809,130.91
2019-12-09 10:30:00,55.299,-36.409,66.2087205888,59.079,-13.979,60.710301284,-3.7800000000000002,-22.43,22.7462810147,92.4,55.719,43.681,70.7999768503,59.079,-13.979,60.710301284,-3.36,57.66,57.7578150556,131.44
2019-12-09 11:00:00,55.3175,-36.3055,66.1673268049,61.6175,-14.0955,63.2091720125,-6.3,-22.21,23.0862318277,92.4,55.5675,43.6345,70.6520816855,61.6175,-14.0955,63.2091720125,-6.05,57.73,58.0461488817,131.35
2019-12-09 11:30:00,56.1045,-35.806,66.5566266892,65.6545,-14.606,67.2595614485,-9.55,-21.2,23.2517203665,92.4,56.1245,44.274,71.4852892297,65.6545,-14.606,67.2595614485,-9.53,58.88,59.6462513491,131.41
2019-12-09 12:00:00,56.991,-35.785,67.2944299775,66.331,-14.015,67.7954407464,-9.34,-21.77,23.6889953354,92.4,57.041,44.465,72.3243520953,66.331,-14.015,67.7954407464,-9.29,58.48,59.2132966486,131.51
2019-12-09 12:30:00,57.0405,-36.553,67.7476232,63.9005,-13.113,65.2320831282,-6.86,-23.44,24.4232102722,92.4,57.2805,44.757,72.6928107123,63.9005,-13.113,65.2320831282,-6.62,57.87,58.2474145349,132.53
2019-12-09 13:00:00,56.6445,-36.6025,67.4413996481,60.5145,-11.9225,61.6777975977,-3.87,-24.68,24.9815792135,92.4,57.0845,44.2075,72.2007146537,60.5145,-11.9225,61.6777975977,-3.43,56.13,56.2347028089,132.0
2019-12-09 13:30:00,56.387,-37.2235,67.5653958861,60.587,-12.0135,61.7665666137,-4.2,-25.21,25.5574666194,92.4,56.817,44.1165,71.9335600485,60.587,-12.0135,61.7665666137,-3.77,56.13,56.2564645174,132.52
2019-12-09 14:00:00,54.7635,-38.824,67.129307372,56.6235,-11.554,57.7902731284,-1.8599999999999999,-27.27,27.3333587398,92.4,55.3335,43.106,70.1421660505,56.6235,-11.554,57.7902731284,-1.29,54.66,54.6752201642,133.04
2019-12-09 14:30:00,52.061,-39.659,65.4460388565,49.331,-11.909,50.7481215613,2.73,-27.75,27.883963133,92.4,52.961,42.331,67.7995655001,49.331,-11.909,50.7481215613,3.63,54.24,54.3613327651,133.1
2019-12-09 15:00:00,51.4175,-39.207,64.6602517413,52.2175,-13.577,53.9537045554,-0.8,-25.63,25.6424823291,92.4,52.0575,42.253,67.0469933349,52.2175,-13.577,53.9537045554,-0.16,55.83,55.8302292669,132.59
2019-12-09 15:30:00,53.8285,-39.1135,66.5385098608,48.6285,-11.3135,49.9272099611,5.2,-27.8,28.2821498476,92.4,54.8885,42.3965,69.3556821356,48.6285,-11.3135,49.9272099611,6.26,53.71,54.0735767265,132.76
2019-12-09 16:00:00,56.906,-38.502,68.7073274113,51.386,-9.452,52.2480746057,5.52,-29.05,29.569797091,92.4,58.006,42.798,72.0858158031,51.386,-9.452,52.2480746057,6.62,52.25,52.6677026269,132.6
2019-12-09 16:30:00,52.1705,-39.8165,65.6286122244,43.8605,-11.5965,45.3676346364,8.31,-28.22,29.418098171,92.4,53.4305,41.1335,67.42983874,43.8605,-11.5965,45.3676346364,9.57,52.73,53.5913966976,132.17
2019-12-09 17:00:00,53.543,-39.6995,66.6551059503,43.963,-11.8295,45.5267222546,9.58,-27.87,29.4705497064,92.4,54.883,41.1505,68.5967006441,43.963,-11.8295,45.5267222546,10.92,52.98,54.0936853986,132.17
2019-12-09 17:30:00,51.2645,-41.023,65.657714621,37.5745,-12.333,39.5467563683,13.69,-28.69,31.7888691211,92.4,52.8845,40.237,66.4513845548,37.5745,-12.333,39.5467563683,15.31,52.57,54.7540044198,132.46
2019-12-09 18:00:00,50.6405,-41.337,65.3697774912,35.4905,-11.607,37.3403004708,15.15,-29.73,33.3675800741,92.4,52.3605,39.793,65.765529035,35.4905,-11.607,37.3403004708,16.87,51.4,54.0976607627,132.53
2019-12-09 18:30:00,49.9555,-41.7425,65.0998332294,34.1855,-11.6325,36.1104343161,15.77,-30.11,33.9897778751,92.4,51.7155,39.7275,65.2132440268,34.1855,-11.6325,36.1104343161,17.53,51.36,54.2692408276,132.81
2019-12-09 19:00:00,48.8785,-42.218,64.5868971716,33.2485,-11.688,35.243043232,15.63,-30.53,34.2983643925,92.4,50.6485,39.852,64.4472843202,33.2485,-11.688,35.243043232,17.4,51.54,54.3979006948,133.25
2019-12-09 19:30:00,47.608,-42.188,63.6109189369,32.168,-11.598,34.1949386313,15.44,-30.59,34.2657511227,92.4,49.348,39.192,63.0177591477,32.168,-11.598,34.1949386313,17.18,50.79,53.6169422851,132.7
2019-12-09 20:00:00,46.3495,-42.418,62.8296337268,30.6295,-12.098,32.9321708099,15.72,-30.32,34.1529032441,92.4,48.1095,38.912,61.8762291534,30.6295,-12.098,32.9321708099,17.48,51.01,53.9218925855,132.6
2019-12-09 20:30:00,45.0975,-42.932,62.2650875712,30.7375,-12.292,33.104186597,14.36,-30.64,33.8381323362,92.4,46.7675,38.458,60.5492924835,30.7375,-12.292,33.104186597,16.03,50.75,53.2214561995,132.74
2019-12-09 21:00:00,44.555,-43.0815,61.9771221278,32.695,-12.5615,35.025052566,11.86,-30.52,32.7433962808,92.4,46.065,37.8585,59.6259192571,32.695,-12.5615,35.025052566,13.37,50.42,52.1625660795,132.34
2019-12-09 21:30:00,42.8615,-43.3765,60.9805619399,31.3815,-12.2065,33.6719049728,11.48,-31.17,33.2168526504,92.4,44.3415,37.7635,58.2430300937,31.3815,-12.2065,33.6719049728,12.96,49.97,51.6232747896,132.47
2019-12-09 22:00:00,40.9625,-44.008,60.1217969646,29.1425,-11.908,31.4815147388,11.82,-32.1,34.2070519045,92.4,42.4725,37.662,56.7656542308,29.1425,-11.908,31.4815147388,13.33,49.57,51.3310218094,132.99
2019-12-09 22:30:00,39.137,-44.604,59.3398819092,29.857,-11.904,32.1425833592,9.28,-32.7,33.9912988866,92.4,40.477,36.736,54.6618809135,29.857,-11.904,32.1425833592,10.62,48.64,49.7858815328,132.83
2019-12-09 23:00:00,38.866,-44.8955,59.3815785934,34.106,-12.5455,36.3401817036,4.76,-32.35,32.6983195287,92.4,39.916,36.4345,54.04405468,34.106,-12.5455,36.3401817036,5.8100000000000005,48.98,49.3233869478,132.71
2019-12-09 23:30:00,37.9335,-44.355,58.3636569044,36.0835,-12.395,38.1530470245,1.85,-31.96,32.0134987154,92.4,38.7635,36.125,52.9870225362,36.0835,-12.395,38.1530470245,2.68,48.52,48.5939584722,132.01
2019-12-10 00:00:00,37.465,-43.749,57.598621737,37.155,-12.409,39.1724049045,0.31,-31.34,31.3415331469,92.4,38.205,35.731,52.3099071496,37.155,-12.409,39.1724049045,1.05,48.14,48.1514496147,131.23
2019-12-10 00:30:00,38.139,-43.468,57.8277644821,40.029,-12.338,41.8873141297,-1.8900000000000001,-31.13,31.1873211418,92.4,38.729,36.222,53.0279994437,40.029,-12.338,41.8873141297,-1.3,48.56,48.5773980365,131.4
2019-12-10 01:00:00,39.2445,-43.1305,58.3126985356,43.0145,-12.0705,44.675991097,-3.77,-31.06,31.2879609435,92.4,39.7145,36.7595,54.115638687,43.0145,-12.0705,44.675991097,-3.3,48.83,48.9413822853,131.56
2019-12-10 01:30:00,39.5545,-42.9765,58.4083728801,45.0945,-12.0365,46.6732392544,-5.54,-30.94,31.432072792,92.4,39.9045,37.0635,54.4616576364,45.0945,-12.0365,46.6732392544,-5.19,49.1,49.373536434,131.69
2019-12-10 02:00:00,39.7575,-43.1365,58.6635869897,46.0275,-10.9665,47.3159051324,-6.27,-32.17,32.7753230343,92.4,40.0775,37.3835,54.8063142211,46.0275,-10.9665,47.3159051324,-5.95,48.35,48.7147308316,132.23
2019-12-10 02:30:00,40.715,-42.655,58.9674507674,50.165,-11.625,51.4943477481,-9.45,-31.03,32.4370683016,92.4,40.825,38.025,55.7905121862,50.165,-11.625,51.4943477481,-9.34,49.65,50.5208679656,132.37
2019-12-10 03:00:00,40.5165,-42.9855,59.0706355349,49.2165,-11.4155,50.5230394226,-8.7,-31.57,32.746830381,92.4,40.6665,37.7045,55.4562308717,49.2165,-11.4155,50.5230394226,-8.55,49.12,49.8585689726,132.41
2019-12-10 03:30:00,41.0035,-42.461,59.0273117569,51.5735,-11.161,52.7673556591,-10.57,-31.3,33.0365691318,92.4,41.0435,38.079,55.9873122524,51.5735,-11.161,52.7673556591,-10.53,49.24,50.3533365329,132.2
2019-12-10 04:00:00,40.02,-42.7615,58.5674507064,50.48,-11.3815,51.7471636155,-10.46,-31.38,33.0774243254,92.4,40.06,37.8385,55.1049515221,50.48,-11.3815,51.7471636155,-10.42,49.22,50.3108815268,132.23
2019-12-10 04:30:00,39.6945,-42.8985,58.4459975747,50.4545,-11.4485,51.737072999,-10.76,-31.45,33.2397367619,92.4,39.7145,37.4515,54.5880606223,50.4545,-11.4485,51.737072999,-10.74,48.9,50.0655330542,132.11
2019-12-10 05:00:00,41.214,-41.878,58.7567926286,54.264,-11.748,55.5211419191,-13.05,-30.13,32.834728566,92.4,41.074,38.262,56.1342508634,54.264,-11.748,55.5211419191,-13.19,50.01,51.7201720801,131.94
2019-12-10 05:30:00,41.8875,-41.775,59.1583745657,56.8275,-12.195,58.1212764936,-14.94,-29.58,33.1387990126,92.4,41.6275,38.555,56.7391996881,56.8275,-12.195,58.1212764936,-15.2,50.75,52.9773772473,132.01
2019-12-10 06:00:00,42.1305,-42.1485,59.5942537708,52.7805,-11.8485,54.0940674427,-10.65,-30.3,32.1171683061,92.4,42.1605,38.4315,57.0481196228,52.7805,-11.8485,54.0940674427,-10.62,50.28,51.3893257399,132.24
2019-12-10 06:30:00,44.2505,-42.113,61.0869177423,50.9305,-11.683,52.2533091703,-6.68,-30.43,31.1545710932,92.4,44.5405,39.257,59.3714425397,50.9305,-11.683,52.2533091703,-6.39,50.94,51.3392218484,132.74
2019-12-10 07:00:00,47.8345,-40.8135,62.8798948194,52.3245,-11.2635,53.5230766352,-4.49,-29.55,29.8891719524,92.4,48.2645,39.9465,62.6512954575,52.3245,-11.2635,53.5230766352,-4.06,51.21,51.3706891135,132.29
2019-12-10 07:30:00,51.299,-39.474,64.7285414404,54.269,-10.974,55.3674366121,-2.9699999999999998,-28.5,28.6543347506,92.4,51.819,40.556,65.8027195259,54.269,-10.974,55.3674366121,-2.45,51.53,51.5882098933,131.55
2019-12-10 08:00:00,53.9105,-38.5475,66.2740655649,55.9505,-11.2275,57.0658847868,-2.04,-27.32,27.3960581106,92.4,54.4905,41.4725,68.4776083585,55.9505,-11.2275,57.0658847868,-1.46,52.7,52.7202200299,131.44
2019-12-10 08:30:00,55.5145,-37.6995,67.1052308729,57.6545,-11.7795,58.8455435059,-2.14,-25.92,26.0081910174,92.4,56.0745,42.4605,70.3366448624,57.6545,-11.7795,58.8455435059,-1.58,54.24,54.2630076572,131.6
2019-12-10 09:00:00,55.4435,-37.2205,66.7783446373,56.7335,-11.3905,57.8656505407,-1.29,-25.83,25.8621924825,92.4,56.0735,42.4795,70.3473192275,56.7335,-11.3905,57.8656505407,-0.66,53.87,53.8740429149,131.18
2019-12-10 09:30:00,56.5925,-37.1645,67.7045871156,57.1525,-11.3245,58.263646955,-0.56,-25.84,25.8460673991,92.4,57.2425,42.8255,71.489350651,57.1525,-11.3245,58.263646955,0.09,54.15,54.1500747922,131.18
2019-12-10 10:00:00,57.0155,-36.938,67.9351388035,57.4855,-11.248,58.5755940153,-0.47000000000000003,-25.69,25.6942989786,92.4,57.6955,42.912,71.9041755689,57.4855,-11.248,58.5755940153,0.21,54.16,54.1604071255,131.18
2019-12-10 10:30:00,56.98,-36.0285,67.4149331547,61.31,-12.4485,62.5610202303,-4.33,-23.58,23.9742632838,92.4,57.38,43.5715,72.0481784104,61.31,-12.4485,62.5610202303,-3.93,56.02,56.1576824664,131.02
2019-12-10 11:00:00,57.514,-35.237,67.4500286508,61.304,-12.687,62.6030381451,-3.79,-22.55,22.8662764787,92.4,57.934,43.823,72.64161125,61.304,-12.687,62.6030381451,-3.37,56.51,56.6103965717,130.51
2019-12-10 11:30:00,58.095,-35.294,67.9756975764,61.535,-13.224,62.9398951461,-3.44,-22.07,22.3364836087,92.4,58.555,44.386,73.4765610314,61.535,-13.224,62.9398951461,-2.98,57.61,57.6870219373,130.96
2019-12-10 12:00:00,58.3165,-34.909,67.966553931,61.5865,-13.019,62.947528492,-3.27,-21.89,22.1328940719,92.4,58.7665,44.191,73.5278586881,61.5865,-13.019,62.947528492,-2.8200000000000003,57.21,57.2794596692,130.6
2019-12-10 12:30:00,58.7815,-34.992,68.4083679549,62.9015,-13.362,64.3050678116,-4.12,-21.63,22.0188850762,92.4,59.1915,44.078,73.8004319516,62.9015,-13.362,64.3050678116,-3.71,57.44,57.5596881506,130.43
2019-12-10 13:00:00,59.146,-35.2555,68.8563693223,61.556,-13.4455,63.0073218464,-2.41,-21.81,21.9427482326,92.4,59.666,43.9245,74.0904397088,61.556,-13.4455,63.0073218464,-1.8900000000000001,57.37,57.4011236824,130.43
2019-12-10 13:30:00,58.139,-35.7785,68.2659826213,60.719,-13.8585,62.2804542634,-2.58,-21.92,22.0713116964,92.4,58.649,43.2115,72.8487400938,60.719,-13.8585,62.2804542634,-2.07,57.07,57.1075284004,130.43
2019-12-10 14:00:00,57.878,-35.6285,67.9650858622,61.698,-14.0985,63.2883157166,-3.8200000000000003,-21.53,21.8662593966,92.4,58.288,43.5615,72.7674049713,61.698,-14.0985,63.2883157166,-3.41,57.66,57.7607453207,130.48
2019-12-10 14:30:00,57.3945,-35.645,67.5625240444,61.0545,-13.785,62.5913587906,-3.66,-21.86,22.1642775655,92.4,57.8345,43.445,72.3346211385,61.0545,-13.785,62.5913587906,-3.22,57.23,57.32051378,130.48
2019-12-10 15:00:00,57.427,-36.3885,67.9851694214,59.387,-13.5785,60.9195488431,-1.96,-22.81,22.8940538132,92.4,57.987,43.6415,72.5746008687,59.387,-13.5785,60.9195488431,-1.4,57.22,57.2371243163,131.26
2019-12-10 15:30:00,57.693,-36.842,68.4530146378,60.753,-13.732,62.2855908939,-3.06,-23.11,23.3117073592,92.4,58.193,44.088,73.0080611508,60.753,-13.732,62.2855908939,-2.56,57.82,57.8766446851,131.92
2019-12-10 16:00:00,59.0515,-35.73,69.0196533768,62.5515,-13.38,63.9665111777,-3.5,-22.35,22.6223893521,92.4,59.5015,44.12,74.0743066269,62.5515,-13.38,63.9665111777,-3.05,57.5,57.5808344851,130.83
2019-12-10 16:30:00,59.75,-35.8475,69.678588937,61.74,-13.3975,63.1768993086,-1.99,-22.45,22.5380256456,92.4,60.3,43.7925,74.5243118469,61.74,-13.3975,63.1768993086,-1.44,57.19,57.208126171,130.77
2019-12-10 17:00:00,60.5255,-35.807,70.3240883286,62.7255,-13.157,64.0905219143,-2.2,-22.65,22.7565924514,92.4,61.0755,43.513,74.9906518791,62.7255,-13.157,64.0905219143,-1.65,56.67,56.6940155572,130.48
2019-12-10 17:30:00,61.433,-34.943,70.6755030969,65.293,-12.973,66.5693215979,-3.86,-21.97,22.306512502,92.4,61.853,43.957,75.8815620424,65.293,-12.973,66.5693215979,-3.44,56.93,57.0338364482,130.14
2019-12-10 18:00:00,61.2315,-35.1605,70.6084793244,65.3415,-12.5805,66.5415704842,-4.11,-22.58,22.9510021568,92.4,61.6415,43.9795,75.7223278994,65.3415,-12.5805,66.5415704842,-3.7,56.56,56.6808927241,130.48
2019-12-10 18:30:00,60.083,-35.514,69.7940619609,65.823,-12.854,67.0663301889,-5.74,-22.66,23.3756967811,92.4,60.383,43.646,74.5055702951,65.823,-12.854,67.0663301889,-5.44,56.5,56.7612861024,130.53
2019-12-10 19:00:00,59.359,-36.168,69.5098202055,65.349,-12.808,66.5923168616,-5.99,-23.36,24.1157562602,92.4,59.649,43.462,73.8034460239,65.349,-12.808,66.5923168616,-5.7,56.27,56.5579605361,130.93
2019-12-10 19:30:00,58.493,-36.252,68.8159760012,66.023,-13.232,67.3358920116,-7.53,-23.02,24.2202663074,92.4,58.693,43.738,73.1975470422,66.023,-13.232,67.3358920116,-7.33,56.97,57.4396187313,131.22
2019-12-10 20:00:00,56.9,-36.695,67.7062258954,62.66,-12.905,63.9751094176,-5.76,-23.79,24.4773711824,92.4,57.2,43.405,71.8041365452,62.66,-12.905,63.9751094176,-5.46,56.31,56.5740903595,131.31
2019-12-10 20:30:00,55.1265,-36.726,66.2399432235,61.6565,-13.426,63.1013586878,-6.53,-23.3,24.1977457628,92.4,55.3865,42.504,69.8158606496,61.6565,-13.426,63.1013586878,-6.27,55.93,56.2803500344,130.57
2019-12-10 21:00:00,53.224,-37.5015,65.108806457,59.304,-13.4315,60.8059997718,-6.08,-24.07,24.8260206235,92.4,53.504,41.8785,67.9447332635,59.304,-13.4315,60.8059997718,-5.8,55.31,55.6132726964,130.76
2019-12-10 21:30:00,50.587,-38.831,63.7721814744,56.457,-13.850999999999999,58.1312570826,-5.87,-24.98,25.6604228336,92.4,50.887,41.049,65.3797152793,56.457,-13.850999999999999,58.1312570826,-5.57,54.9,55.1818348734,131.21
2019-12-10 22:00:00,49.4325,-39.3275,63.1682223313,58.0725,-14.3175,59.8114208367,-8.64,-25.01,26.4603420235,92.4,49.5625,41.1325,64.4074837461,58.0725,-14.3175,59.8114208367,-8.51,55.45,56.0992210285,131.72
2019-12-10 22:30:00,47.2,-40.027,61.8869996768,57.4,-13.937,59.0677574401,-10.2,-26.09,28.0129987684,92.4,47.23,40.553,62.2512546781,57.4,-13.937,59.0677574401,-10.17,54.49,55.4309390142,131.89
2019-12-10 23:00:00,45.533,-41.0865,61.3298831831,57.203,-13.5065,58.7759198248,-11.67,-27.58,29.9473755111,92.4,45.483,40.4135,60.8436871931,57.203,-13.5065,58.7759198248,-11.72,53.92,55.1790250004,132.68
2019-12-10 23:30:00,43.194,-40.7535,59.3849256819,56.234,-13.0835,57.7359569787,-13.04,-27.67,30.5887315853,92.4,43.044,39.2965,58.2837957605,56.234,-13.0835,57.7359569787,-13.19,52.38,54.015187679,131.47
2019-12-11 00:00:00,40.383,-42.1295,58.3582167244,51.553,-13.3695,53.2583828073,-11.17,-28.76,30.8529820277,92.4,40.363,38.5005,55.7804649429,51.553,-13.3695,53.2583828073,-11.19,51.87,53.0632923969,132.05
2019-12-11 00:30:00,39.592,-42.33,57.9599462043,50.982,-13.41,52.7161495559,-11.39,-28.92,31.0821250882,92.4,39.552,38.3,55.0567952573,50.982,-13.41,52.7161495559,-11.43,51.71,52.9581816153,131.95
2019-12-11 01:00:00,38.8735,-42.639,57.6995088649,48.5735,-12.499,50.1558561212,-9.7,-30.14,31.6624319976,92.4,38.9535,37.621,54.1545455456,48.5735,-12.499,50.1558561212,-9.62,50.12,51.0348782697,131.69
2019-12-11 01:30:00,38.5685,-43.0765,57.8196683188,45.9685,-12.3265,47.5924951489,-7.4,-30.75,31.6278753634,92.4,38.7985,37.6435,54.0588262405,45.9685,-12.3265,47.5924951489,-7.17,49.97,50.4817769101,132.17
2019-12-11 02:00:00,36.303,-44.189,57.1889458724,42.233,-12.429,44.0239290614,-5.93,-31.76,32.3088610137,92.4,36.643,36.361,51.6220085816,42.233,-12.429,44.0239290614,-5.59,48.79,49.1091865133,132.03
2019-12-11 02:30:00,37.8525,-43.4475,57.6237538911,46.8325,-12.3775,48.4405363564,-8.98,-31.07,32.3416959976,92.4,38.0025,37.3825,53.3070474937,46.8325,-12.3775,48.4405363564,-8.83,49.76,50.5373772568,132.22
2019-12-11 03:00:00,37.1465,-43.7535,57.3953937568,45.5265,-12.6235,47.2442055124,-8.38,-31.13,32.2381962895,92.4,37.3365,37.4365,52.8725426332,45.5265,-12.6235,47.2442055124,-8.19,50.06,50.7255330184,132.53
2019-12-11 03:30:00,36.962,-43.964,57.437119879,45.002,-12.474,46.6988295357,-8.04,-31.49,32.5001799995,92.4,37.162,37.276,52.6356763042,45.002,-12.474,46.6988295357,-7.84,49.75,50.3639563577,132.63
2019-12-11 04:00:00,36.474,-44.5225,57.5552402675,44.624,-12.5825,46.3640020086,-8.15,-31.94,32.9634054673,92.4,36.674,37.2375,52.2648417414,44.624,-12.5825,46.3640020086,-7.95,49.82,50.450321109,133.04
2019-12-11 04:30:00,35.957,-44.7535,57.408898363,43.277,-12.2435,44.9755713833,-7.32,-32.51,33.3239028327,92.4,36.217,36.8265,51.6513522693,43.277,-12.2435,44.9755713833,-7.06,49.07,49.5752811389,132.87
2019-12-11 05:00:00,36.669,-44.1095,57.3608189555,43.849,-11.7495,45.3958759278,-7.18,-32.36,33.1469757293,92.4,36.939,36.6205,52.0149088363,43.849,-11.7495,45.3958759278,-6.91,48.37,48.86107858,132.17
2019-12-11 05:30:00,37.692,-43.365,57.4561579728,46.892,-12.815,48.6115612689,-9.2,-30.55,31.9052111731,92.4,37.802,37.235,53.0606862847,46.892,-12.815,48.6115612689,-9.09,50.05,50.8687585852,132.04
2019-12-11 06:00:00,38.95,-43.3415,58.2716751282,46.42,-13.0615,48.2226003265,-7.47,-30.28,31.1878069123,92.4,39.18,37.9585,54.5519946679,46.42,-13.0615,48.2226003265,-7.24,51.02,51.5311362188,132.64
2019-12-11 06:30:00,40.1975,-43.3805,59.1414134638,44.6275,-13.4305,46.6046358906,-4.43,-29.95,30.2758550664,92.4,40.6275,38.1895,55.7586913987,44.6275,-13.4305,46.6046358906,-4.0,51.62,51.7747467401,132.79
2019-12-11 07:00:00,44.2695,-41.9985,61.0218209537,47.3195,-12.6485,48.9808088184,-3.05,-29.35,29.5080497492,92.4,44.7895,39.7015,59.8523885279,47.3195,-12.6485,48.9808088184,-2.5300000000000002,52.35,52.4110999694,132.75
2019-12-11 07:30:00,49.617,-39.549,63.4505326219,53.057,-12.169,54.4346379615,-3.44,-27.38,27.595253215,92.4,50.107,41.301,64.9344596497,53.057,-12.169,54.4346379615,-2.95,53.47,53.5513155767,132.0
2019-12-11 08:00:00,46.667,-41.78,62.6368684482,37.747,-12.77,39.8485747424,8.92,-29.01,30.3503953846,92.4,47.957,39.63,62.2126253183,37.747,-12.77,39.8485747424,10.21,52.4,53.3854296602,132.47
2019-12-11 08:30:00,50.4905,-40.2555,64.5739565963,45.4205,-12.0855,47.0008630825,5.07,-28.17,28.6226099439,92.4,51.5505,41.6145,66.2511936534,45.4205,-12.0855,47.0008630825,6.13,53.7,54.0487455914,132.89
2019-12-11 09:00:00,51.0795,-39.7035,64.6953107458,46.1495,-11.8635,47.6499630902,4.93,-27.84,28.2731409645,92.4,52.1195,41.8865,66.8649471883,46.1495,-11.8635,47.6499630902,5.97,53.75,54.0805269945,132.64
2019-12-11 09:30:00,52.7975,-38.324,65.240363137,49.8175,-13.074,51.5044928356,2.98,-25.25,25.4252413951,92.4,53.6975,42.866,68.7089183604,49.8175,-13.074,51.5044928356,3.88,55.94,56.0743970097,132.25
2019-12-11 10:00:00,53.35,-38.5155,65.8001993937,52.49,-12.7655,54.0199786213,0.86,-25.75,25.7643571626,92.4,54.1,42.8945,69.041640553,52.49,-12.7655,54.0199786213,1.6099999999999999,55.66,55.6832802554,132.5
2019-12-11 10:30:00,52.5125,-39.3715,65.6329008082,44.8925,-12.2415,46.5316116044,7.62,-27.13,28.1798030511,92.4,53.7125,42.0485,68.2137010321,44.8925,-12.2415,46.5316116044,8.82,54.29,55.0017863346,132.5
2019-12-11 11:00:00,52.082,-39.588,65.4197559457,42.062,-12.588,43.9052341754,10.02,-27.0,28.7993124918,92.4,53.442,41.992,67.9659872878,42.062,-12.588,43.9052341754,11.38,54.58,55.7537514433,132.63
2019-12-11 11:30:00,54.8045,-38.3795,66.9067951743,49.2045,-12.2195,50.6991025611,5.6,-26.16,26.7526746326,92.4,55.8745,43.2205,70.6397294056,49.2045,-12.2195,50.6991025611,6.67,55.44,55.8397931586,132.6
2019-12-11 12:00:00,51.9345,-39.5635,65.2875395654,44.2945,-12.9535,46.1497117272,7.64,-26.61,27.6850446993,92.4,53.1245,42.0965,67.7814710116,44.2945,-12.9535,46.1497117272,8.83,55.05,55.753667144,132.57
2019-12-11 12:30:00,50.2265,-40.3535,64.4290793392,36.4165,-12.993500000000001,38.6651330594,13.81,-27.36,30.6477682711,92.4,51.8265,41.2765,66.2550794619,36.4165,-12.993500000000001,38.6651330594,15.41,54.27,56.4154322859,132.57
2019-12-11 13:00:00,50.5865,-40.315,64.6861129397,36.1465,-12.775,38.3375806129,14.44,-27.54,31.0960640596,0.003,52.2365,41.205,66.5319769528,36.1465,-12.775,38.3375806129,16.09,53.98,56.3269784384,0.003
2019-12-11 13:30:00,49.084,-41.133,64.0403212437,32.444,-12.733,34.8531551656,16.64,-28.4,32.9157956003,92.4,50.904,40.837,65.260078034,32.444,-12.733,34.8531551656,18.46,53.57,56.6614198551,132.83
2019-12-11 14:00:00,49.529,-40.855,64.2047729223,34.569,-12.595,36.7919799141,14.96,-28.26,31.9754468303,92.4,51.219,41.085,65.6609715585,34.569,-12.595,36.7919799141,16.65,53.68,56.2028904951,132.89
2019-12-11 14:30:00,49.955,-40.3755,64.2314800176,37.755,-12.6455,39.8164375007,12.2,-27.73,30.295096963,92.4,51.475,41.3845,66.0481072041,37.755,-12.6455,39.8164375007,13.72,54.03,55.7447692613,132.76
2019-12-11 15:00:00,50.305,-40.0005,64.2700009744,40.875,-12.900500000000001,42.8624372295,9.43,-27.1,28.693812922,92.4,51.635,41.7995,66.4332102585,40.875,-12.900500000000001,42.8624372295,10.76,54.7,55.7482519905,132.76
2019-12-11 15:30:00,49.922,-40.87,64.5179276171,38.682,-13.46,40.9569130184,11.24,-27.41,29.6250856539,92.4,51.372,41.74,66.1914645857,38.682,-13.46,40.9569130184,12.69,55.2,56.6398808261,133.42
2019-12-11 16:00:00,51.97,-40.1055,65.645502742,43.96,-12.7955,45.7843468912,8.01,-27.31,28.4604321822,92.4,53.21,42.2645,67.9528664609,43.96,-12.7955,45.7843468912,9.25,55.06,55.8315869379,133.26
2019-12-11 16:30:00,54.8795,-38.634,67.1144207771,52.2195,-12.414,53.6747946084,2.66,-26.22,26.3545821443,92.4,55.7695,43.056,70.4560591167,52.2195,-12.414,53.6747946084,3.55,55.47,55.5834813591,132.69
2019-12-11 17:00:00,56.106,-38.2135,67.8833913284,52.926,-12.2735,54.3304728329,3.18,-25.94,26.1341921628,92.4,57.026,43.1865,71.5334778845,52.926,-12.2735,54.3304728329,4.1,55.46,55.6113441665,132.5
2019-12-11 17:30:00,56.1765,-37.9475,67.7924177803,54.0365,-12.5075,55.4651321868,2.14,-25.44,25.5298491966,92.4,57.0165,42.9825,71.4029171568,54.0365,-12.5075,55.4651321868,2.98,55.49,55.5699604103,132.18
2019-12-11 18:00:00,56.145,-37.3515,67.4343797869,56.055,-12.2515,57.3782387082,0.09,-25.1,25.1001613541,92.4,56.845,42.2985,70.8556075921,56.055,-12.2515,57.3782387082,0.79,54.55,54.5557201401,131.06
2019-12-11 18:30:00,56.052,-37.2665,67.3098709422,56.342,-12.336500000000001,57.6767734556,-0.29,-24.93,24.9316866658,92.4,56.702,42.2435,70.7080624558,56.342,-12.336500000000001,57.6767734556,0.36,54.58,54.5811872352,130.92
2019-12-11 19:00:00,56.3245,-37.6475,67.7479413451,56.7745,-12.2375,58.0783975029,-0.45,-25.41,25.4139843393,92.4,56.9845,42.4125,71.0355783851,56.7745,-12.2375,58.0783975029,0.21,54.65,54.6504034752,131.39
2019-12-11 19:30:00,56.009,-38.236,67.8159256886,55.879,-11.975999999999999,57.147941494,0.13,-26.26,26.2603217802,92.4,56.719,41.744,70.4244737077,55.879,-11.975999999999999,57.147941494,0.84,53.72,53.7265669851,131.43
2019-12-11 20:00:00,54.2705,-38.9955,66.8276603698,54.6205,-11.5455,55.8273910415,-0.35000000000000003,-27.45,27.452231239,92.4,54.9605,41.0145,68.5772977778,54.6205,-11.5455,55.8273910415,0.34,52.56,52.5610996841,131.53
2019-12-11 20:30:00,49.3395,-40.904,64.0899639277,44.2295,-12.384,45.9305141083,5.11,-28.52,28.9741695308,92.4,50.3695,39.406,63.9524774051,44.2295,-12.384,45.9305141083,6.14,51.79,52.1526959993,131.71
