Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-11 21:00:00,46.9715,-41.319,62.5586250908,39.7215,-12.069,41.5145555589,7.25,-29.25,30.1351124106,92.4,48.1415,38.331,61.5375461263,39.7215,-12.069,41.5145555589,8.42,50.4,51.0984970425,131.2
2019-12-11 21:30:00,45.9945,-40.439,61.2438303117,44.5045,-12.929,46.3444663498,1.49,-27.51,27.5503212322,92.4,46.7845,38.331,60.481856794,44.5045,-12.929,46.3444663498,2.2800000000000002,51.26,51.3106811493,130.47
2019-12-11 22:00:00,44.9565,-41.131,60.933127716,44.6465,-13.381,46.6085949504,0.31,-27.75,27.7517314775,92.4,45.6465,38.179,59.5083103713,44.6465,-13.381,46.6085949504,1.0,51.56,51.5696965281,131.07
2019-12-11 22:30:00,42.8725,-42.3075,60.232680602,42.9925,-13.3375,45.0138196835,-0.12,-28.97,28.9702485319,92.4,43.5625,37.4425,57.4424251969,42.9925,-13.3375,45.0138196835,0.5700000000000001,50.78,50.7831989934,131.38
2019-12-11 23:00:00,40.77,-43.589,59.684116991,41.2,-13.529,43.364430597,-0.43,-30.06,30.0630753583,92.4,41.45,37.461,55.8697505006,41.2,-13.529,43.364430597,0.25,50.99,50.9906128616,132.33
2019-12-11 23:30:00,38.788,-44.6,59.107266423,39.458,-13.12,41.5820654129,-0.67,-31.48,31.4871291165,92.4,39.458,37.32,54.311289471,39.458,-13.12,41.5820654129,0.0,50.44,50.44,133.07
2019-12-12 00:00:00,37.439,-44.758,58.3520118334,38.209,-12.638,40.2448347617,-0.77,-32.12,32.1292281264,92.4,38.119,36.732,52.9367356852,38.209,-12.638,40.2448347617,-0.09,49.37,49.3700820336,132.81
2019-12-12 00:30:00,36.0855,-45.007,57.6870293849,34.9555,-12.517,37.1289949938,1.13,-32.49,32.5096447228,92.4,36.8855,35.973,51.522779809,34.9555,-12.517,37.1289949938,1.9300000000000002,48.49,48.5283937505,132.37
2019-12-12 01:00:00,36.8275,-44.662,57.8874684215,36.6975,-11.962,38.5978749447,0.13,-32.7,32.7002584088,92.4,37.5475,36.068,52.0645309232,36.6975,-11.962,38.5978749447,0.85,48.03,48.037520752,132.28
2019-12-12 01:30:00,35.147,-45.3585,57.3820976547,34.767,-12.538499999999999,36.9588726999,0.38,-32.82,32.8221998044,92.4,35.907,35.7315,50.6562211505,34.767,-12.538499999999999,36.9588726999,1.1400000000000001,48.27,48.2834599009,132.47
2019-12-12 02:00:00,35.404,-45.347,57.5308058782,35.744,-12.357,37.8196904403,-0.34,-32.99,32.9917519996,92.4,36.084,35.723,50.7758582892,35.744,-12.357,37.8196904403,0.34,48.08,48.081202148,132.6
2019-12-12 02:30:00,35.026,-45.4315,57.3658597796,36.356,-12.6715,38.5009824323,-1.33,-32.76,32.7869867478,92.4,35.656,36.1285,50.760406305000004,36.356,-12.6715,38.5009824323,-0.7000000000000001,48.8,48.8050202336,132.84
2019-12-12 03:00:00,34.3055,-45.8565,57.2685421719,34.8655,-13.0065,37.2125265536,-0.56,-32.85,32.8547728648,92.4,34.9855,35.9435,50.1589513696,34.8655,-13.0065,37.2125265536,0.12,48.95,48.9501470886,133.22
2019-12-12 03:30:00,35.947,-44.815,57.4505964634,40.577,-12.255,42.387238103,-4.63,-32.56,32.8875432345,92.4,36.377,36.505,51.5354359058,40.577,-12.255,42.387238103,-4.2,48.76,48.9405516928,132.73
2019-12-12 04:00:00,38.451,-44.0375,58.4617892922,47.031,-11.5275,48.4231165586,-8.58,-32.51,33.6231542244,92.4,38.631,37.9125,54.1268123692,47.031,-11.5275,48.4231165586,-8.4,49.44,50.1485154317,133.26
2019-12-12 04:30:00,39.0205,-43.911,58.7433003946,47.1805,-11.521,48.5667892829,-8.16,-32.39,33.4020613136,92.4,39.2105,37.929,54.5533899153,47.1805,-11.521,48.5667892829,-7.97,49.45,50.0881562847,133.26
2019-12-12 05:00:00,40.1705,-43.337,59.0911553386,50.0005,-11.387,51.2807348743,-9.83,-31.95,33.4280032308,92.4,40.2705,38.293,55.5703789734,50.0005,-11.387,51.2807348743,-9.73,49.68,50.6238609748,132.96
2019-12-12 05:30:00,39.631,-43.543,58.8779161486,47.411,-11.353,48.7513438789,-7.78,-32.19,33.1168310682,92.4,39.841,37.937,55.0138278072,47.411,-11.353,48.7513438789,-7.57,49.29,49.8679155369,132.83
2019-12-12 06:00:00,40.908500000000004,-43.5795,59.7718846323,47.4985,-11.6895,48.9157634357,-6.59,-31.89,32.5637866348,92.4,41.2185,38.5605,56.4435727298,47.4985,-11.6895,48.9157634357,-6.28,50.25,50.6409014533,133.48
2019-12-12 06:30:00,43.132,-42.602,60.6242511541,47.322,-11.002,48.5841094186,-4.19,-31.6,31.8765760395,92.4,43.592,38.598,58.2242910476,47.322,-11.002,48.5841094186,-3.73,49.6,49.740053277,132.63
2019-12-12 07:00:00,45.8065,-41.4295,61.7627631547,46.3265,-10.7895,47.5663527349,-0.52,-30.64,30.644412215,92.4,46.5065,39.5905,61.0758727527,46.3265,-10.7895,47.5663527349,0.18,50.38,50.3803215551,132.4
2019-12-12 07:30:00,49.4305,-39.583,63.3260469258,47.2805,-10.453,48.4222148321,2.15,-29.13,29.2092348411,92.4,50.2905,40.207,64.3873996932,47.2805,-10.453,48.4222148321,3.01,50.66,50.7493418677,131.33
2019-12-12 08:00:00,50.843,-39.186,64.191535618,45.033,-10.676,46.2811847839,5.8100000000000005,-28.51,29.0959825406,92.4,51.943,40.874,66.0965893598,45.033,-10.676,46.2811847839,6.91,51.55,52.0110622849,131.52
2019-12-12 08:30:00,50.796,-39.509,64.3521149381,41.886,-11.069,43.3238936039,8.91,-28.44,29.8030485018,92.4,52.106,41.431,66.5699857068,41.886,-11.069,43.3238936039,10.22,52.5,53.4854970997,132.19
2019-12-12 09:00:00,50.4495,-39.494,64.0697127062,40.2495,-11.584,41.8833058181,10.2,-27.91,29.7154522092,92.4,51.8295,41.246,66.2384298293,40.2495,-11.584,41.8833058181,11.58,52.83,54.084242622,132.11
2019-12-12 09:30:00,51.099,-39.2565,64.4374160969,39.479,-11.6965,41.1752298506,11.62,-27.56,29.9094968196,92.4,52.569,41.2735,66.8356309408,39.479,-11.6965,41.1752298506,13.09,52.97,54.5634401408,131.91
2019-12-12 10:00:00,54.4385,-37.691,66.2130029771,46.8785,-12.211,48.442773282,7.5600000000000005,-25.48,26.5778855442,92.4,55.658500000000004,42.679,70.1381897631,46.8785,-12.211,48.442773282,8.78,54.89,55.5877729361,131.66
2019-12-12 10:30:00,57.897,-36.3505,68.3624272481,53.467,-11.7405,54.7408387701,4.43,-24.61,25.0055393863,92.4,58.897,43.8195,73.4098439533,53.467,-11.7405,54.7408387701,5.43,55.56,55.8247122697,131.58
2019-12-12 11:00:00,57.7595,-36.7065,68.4362987201,51.2995,-11.1765,52.5028842303,6.46,-25.53,26.3346254957,92.4,58.8895,43.5535,73.2453450569,51.2995,-11.1765,52.5028842303,7.59,54.73,55.2537872005,131.58
2019-12-12 11:30:00,56.999,-37.434,68.1923042359,48.569,-11.304,49.8671051596,8.43,-26.13,27.4561796323,92.4,58.279,43.236,72.5657876482,48.569,-11.304,49.8671051596,9.71,54.54,55.3976145696,131.92
2019-12-12 12:00:00,56.072,-38.168,67.8296794036,45.762,-11.298,47.1360313136,10.31,-26.87,28.7800799165,92.4,57.472,42.922,71.7309477701,45.762,-11.298,47.1360313136,11.71,54.22,55.4701045609,132.26
2019-12-12 12:30:00,56.796,-37.9535,68.3099830058,48.236,-11.4135,49.5679299371,8.56,-26.54,27.8862905385,92.4,58.096,43.3165,72.4669882653,48.236,-11.4135,49.5679299371,9.86,54.73,55.6110825286,132.4
2019-12-12 13:00:00,56.449,-37.8655,67.9726834195,48.979,-12.1355,50.460011903,7.47,-25.73,26.79242057,92.4,57.649,43.4545,72.1921101731,48.979,-12.1355,50.460011903,8.67,55.59,56.2620387117,132.36
2019-12-12 13:30:00,57.934,-37.3895,68.9515994466,56.684,-12.1295,57.9672375247,1.25,-25.26,25.290909434,92.4,58.734,43.9805,73.3755213695,56.684,-12.1295,57.9672375247,2.05,56.11,56.1474362727,132.46
2019-12-12 14:00:00,58.2865,-36.849,68.9577035816,57.5465,-12.169,58.8190804353,0.74,-24.68,24.6910915109,92.4,59.0465,44.351,73.8478189471,57.5465,-12.169,58.8190804353,1.5,56.52,56.539900955,132.35
2019-12-12 14:30:00,58.6555,-36.766,69.2257642518,59.4955,-12.626,60.8204767841,-0.84,-24.14,24.154610326,92.4,59.3155,44.934,74.413660683,59.4955,-12.626,60.8204767841,-0.18,57.56,57.5602814448,132.79
2019-12-12 15:00:00,58.037,-37.4045,69.0462887435,56.847,-12.8545,58.2822406849,1.19,-24.55,24.5788242192,92.4,58.837,44.9955,74.0701531607,56.847,-12.8545,58.2822406849,1.99,57.85,57.8842171926,133.35
2019-12-12 15:30:00,57.9525,-37.4395,68.9942636492,56.4825,-12.7095,57.8947682999,1.47,-24.73,24.7736513256,92.4,58.7725,44.8905,73.9551468561,56.4825,-12.7095,57.8947682999,2.29,57.6,57.6455037275,133.31
2019-12-12 16:00:00,58.08,-37.3335,69.0440194532,55.92,-12.6735,57.3381548556,2.16,-24.66,24.7544177875,92.4,58.93,44.8765,74.0718917826,55.92,-12.6735,57.3381548556,3.01,57.55,57.628661272,133.18
2019-12-12 16:30:00,58.898,-37.302,69.7166666444,55.488,-11.942,56.7585192548,3.41,-25.36,25.5882336241,92.4,59.848,44.678,74.6853853709,55.488,-11.942,56.7585192548,4.36,56.62,56.7876218907,133.09
2019-12-12 17:00:00,60.33,-37.333,70.9468941463,56.36,-12.363,57.7000291941,3.9699999999999998,-24.97,25.2836271132,92.4,61.33,44.857,75.983678175,56.36,-12.363,57.7000291941,4.97,57.22,57.4354359259,133.28
2019-12-12 17:30:00,59.9855,-37.518,70.7521062178,58.9255,-13.458,60.4428020053,1.06,-24.06,24.083338639,92.4,60.7755,44.822,75.5160452106,58.9255,-13.458,60.4428020053,1.85,58.28,58.3093551671,133.31
2019-12-12 18:00:00,59.4925,-37.8645,70.5200532934,59.6525,-13.5045,61.1620166157,-0.16,-24.36,24.3605254459,92.4,60.1925,44.5455,74.8828326554,59.6525,-13.5045,61.1620166157,0.54,58.05,58.0525115736,133.39
2019-12-12 18:30:00,58.3105,-38.4365,69.8389500386,56.1305,-13.0865,57.6358353154,2.18,-25.35,25.4435630367,92.4,59.1805,43.6535,73.5388308481,56.1305,-13.0865,57.6358353154,3.05,56.74,56.8219156664,133.18
2019-12-12 19:00:00,56.5185,-38.5885,68.4354672264,53.2785,-12.7885,54.7918268951,3.24,-25.8,26.0026460192,92.4,57.4485,42.3415,71.3661878938,53.2785,-12.7885,54.7918268951,4.17,55.13,55.2874832127,132.2
2019-12-12 19:30:00,54.2415,-39.3665,67.0213521536,48.7015,-12.9865,50.4032269255,5.54,-26.38,26.955444719,92.4,55.3315,41.0635,68.9041792963,48.7015,-12.9865,50.4032269255,6.63,54.05,54.4551136258,131.76
2019-12-12 20:00:00,55.633,-37.9255,67.3303366934,56.563,-12.6855,57.9680505041,-0.93,-25.24,25.2571277068,92.4,56.263,42.4345,70.471355594,56.563,-12.6855,57.9680505041,-0.30000000000000004,55.12,55.1208163945,131.62
2019-12-12 20:30:00,53.994,-38.6615,66.4083098584,54.564,-12.3715,55.9489419761,-0.5700000000000001,-26.29,26.2961784296,92.4,54.674,41.8685,68.8637609215,54.564,-12.3715,55.9489419761,0.11,54.24,54.2401115412,131.95
2019-12-12 21:00:00,53.3605,-38.4045,65.7438102067,57.2005,-12.7845,58.6117790252,-3.84,-25.62,25.9061768696,92.4,53.8205,42.0955,68.3277201471,57.2005,-12.7845,58.6117790252,-3.38,54.88,54.9839867598,131.8
2019-12-12 21:30:00,52.8185,-38.1045,65.1286946169,59.9785,-12.8645,61.3426101703,-7.16,-25.24,26.2359143161,92.4,53.0585,42.0655,67.7104918938,59.9785,-12.8645,61.3426101703,-6.92,54.93,55.3641698213,131.54
2019-12-12 22:00:00,52.7755,-37.9115,64.981037484,62.4755,-12.4415,63.7022685821,-9.7,-25.47,27.2545574171,92.4,52.8455,42.1985,67.6266239916,62.4755,-12.4415,63.7022685821,-9.63,54.64,55.482127753,131.6
2019-12-12 22:30:00,50.53,-37.757,63.0783001436,62.41,-12.507,63.6508691928,-11.88,-25.25,27.9051411034,92.4,50.43,40.433,64.6375462792,62.41,-12.507,63.6508691928,-11.98,52.94,54.2785777264,130.09
2019-12-12 23:00:00,49.44,-38.1645,62.4567263011,62.43,-12.5345,63.6758870394,-12.99,-25.63,28.7338998397,92.4,49.28,40.3455,63.6889140294,62.43,-12.5345,63.6758870394,-13.15,52.88,54.4905211941,130.45
2019-12-12 23:30:00,48.121,-38.3845,61.5548574952,63.031,-12.9445,64.3464609847,-14.91,-25.44,29.4873142215,92.4,47.831,40.0855,62.4071459951,63.031,-12.9445,64.3464609847,-15.2,53.03,55.1653958565,130.32
2019-12-13 00:00:00,46.7865,-38.9125,60.8535885425,62.8365,-13.2625,64.2208660678,-16.05,-25.65,30.2576436624,92.4,46.4165,40.0175,61.285330859,62.8365,-13.2625,64.2208660678,-16.42,53.28,55.7528008265,130.73
2019-12-13 00:30:00,46.187,-38.9415,60.4125764328,62.097,-13.0215,63.4475915323,-15.91,-25.92,30.4133934312,92.4,45.837,39.8785,60.7562781221,62.097,-13.0215,63.4475915323,-16.26,52.9,55.3425478271,130.62
2019-12-13 01:00:00,45.9125,-38.7695,60.0918612334,62.3125,-12.7295,63.5994325957,-16.4,-26.04,30.7740410086,92.4,45.5225,39.5805,60.3234115953,62.3125,-12.7295,63.5994325957,-16.79,52.31,54.9385129031,130.31
2019-12-13 01:30:00,45.482,-39.127,59.9961203162,63.052,-13.337,64.4471122161,-17.57,-25.79,31.2062333517,92.4,45.022,39.763,60.0672677338,63.052,-13.337,64.4471122161,-18.03,53.1,56.0775436338,130.79
2019-12-13 02:00:00,45.1885,-39.2015,59.8227225601,62.8285,-13.2415,64.2087045073,-17.64,-25.96,31.3861625561,92.4,44.7185,39.8785,59.9169342048,62.8285,-13.2415,64.2087045073,-18.11,53.12,56.1222460349,131.02
2019-12-13 02:30:00,44.6225,-39.6605,59.7002744257,62.3725,-12.7605,63.6644258319,-17.75,-26.9,32.2284424073,92.4,44.1425,39.9595,59.5426061447,62.3725,-12.7605,63.6644258319,-18.23,52.72,55.7828943315,131.5
2019-12-13 03:00:00,44.391,-39.7535,59.5894423808,62.711,-12.3935,63.9239263754,-18.32,-27.36,32.9270709296,92.4,43.891,39.8565,59.2871020817,62.711,-12.3935,63.9239263754,-18.82,52.25,55.5360684601,131.5
2019-12-13 03:30:00,44.5695,-39.822,59.7681521736,61.9195,-12.512,63.1709951184,-17.35,-27.31,32.355194328,92.4,44.1395,39.688,59.3585107988,61.9195,-12.512,63.1709951184,-17.78,52.2,55.1449761991,131.5
2019-12-13 04:00:00,44.945,-40.086,60.2240850574,62.125,-13.276,63.5276931818,-17.18,-26.81,31.8422439536,92.4,44.515,40.204,59.9828879015,62.125,-13.276,63.5276931818,-17.61,53.48,56.3047289311,132.08
2019-12-13 04:30:00,44.621,-40.586,60.3179661212,61.111,-13.236,62.5279618811,-16.49,-27.35,31.9365402008,92.4,44.251,40.414,59.9286442113,61.111,-13.236,62.5279618811,-16.86,53.65,56.2368393493,132.6
2019-12-13 05:00:00,45.1045,-40.2775,60.4705955527,61.5445,-13.0175,62.9061267803,-16.44,-27.26,31.8336488641,92.4,44.7245,40.5425,60.3653477295,61.5445,-13.0175,62.9061267803,-16.82,53.56,56.1389882346,132.44
2019-12-13 05:30:00,45.4415,-40.075,60.5882459496,62.0215,-13.005,63.3703123493,-16.58,-27.07,31.7439962828,92.4,45.0715,40.495,60.5911308464,62.0215,-13.005,63.3703123493,-16.95,53.5,56.1208740132,132.21
2019-12-13 06:00:00,45.9665,-39.629,60.6908293175,62.3865,-12.999,63.7263633299,-16.42,-26.63,31.2853528029,92.4,45.5765,40.371,60.8854251299,62.3865,-12.999,63.7263633299,-16.81,53.37,55.9547406392,131.7
2019-12-13 06:30:00,47.5825,-39.2715,61.6955834602,61.6225,-13.1115,63.0019359901,-14.04,-26.16,29.6895133002,92.4,47.3625,41.2685,62.8195471052,61.6225,-13.1115,63.0019359901,-14.26,54.38,56.2186090187,132.08
2019-12-13 07:00:00,50.2465,-38.511,63.3072498475,61.9765,-13.031,63.3316154322,-11.73,-25.48,28.050370764,92.4,50.1765,42.149,65.5302934012,61.9765,-13.031,63.3316154322,-11.8,55.18,56.4275854525,132.16
2019-12-13 07:30:00,53.0735,-37.342,64.8939239548,60.8735,-12.872,62.2195418357,-7.8,-24.47,25.6830858738,92.4,53.2435,42.848,68.3434078478,60.8735,-12.872,62.2195418357,-7.63,55.72,56.2399795519,131.65
2019-12-13 08:00:00,55.292,-36.219,66.0985720345,61.112,-13.249,62.5316923248,-5.82,-22.97,23.6958498476,92.4,55.582,43.271,70.439606508,61.112,-13.249,62.5316923248,-5.53,56.52,56.789887304,131.06
2019-12-13 08:30:00,56.314,-35.4705,66.5539102251,61.604,-13.3605,63.0361465847,-5.29,-22.11,22.7340317586,92.4,56.624,43.7195,71.537906429,61.604,-13.3605,63.0361465847,-4.98,57.08,57.2968306279,130.81
2019-12-13 09:00:00,56.734,-35.1125,66.7205696337,62.334,-13.5625,63.7923895324,-5.6,-21.55,22.2657247805,92.4,57.014,43.9275,71.9737553018,62.334,-13.5625,63.7923895324,-5.32,57.49,57.7356259168,130.58
2019-12-13 09:30:00,57.9025,-34.9415,67.6284550208,63.3025,-13.9015,64.810942043,-5.4,-21.04,21.721915201,92.4,58.2025,44.7185,73.3980602503,63.3025,-13.9015,64.810942043,-5.1,58.62,58.8414343809,131.08
2019-12-13 10:00:00,57.9725,-35.176,67.8097465874,61.9225,-13.796,63.4407252658,-3.95,-21.38,21.7418237506,92.4,58.3725,44.674,73.5058843376,61.9225,-13.796,63.4407252658,-3.55,58.47,58.5776698068,131.35
2019-12-13 10:30:00,57.5885,-35.785,67.8011914147,58.9685,-13.305,60.4508644872,-1.38,-22.48,22.5223178203,92.4,58.1785,44.365,73.1641379861,58.9685,-13.305,60.4508644872,-0.79,57.67,57.6754107051,131.63
2019-12-13 11:00:00,58.593,-34.7685,68.1321380939,61.473,-13.3685,62.9098284948,-2.88,-21.4,21.5929247672,92.4,59.063,45.1715,74.35658936,61.473,-13.3685,62.9098284948,-2.41,58.54,58.5895869588,131.41
2019-12-13 11:30:00,58.052,-35.391,67.9893931801,62.082,-13.221,63.4741645475,-4.03,-22.17,22.5333042406,92.4,58.452,44.809,73.6510881454,62.082,-13.221,63.4741645475,-3.63,58.03,58.143424391799996,131.53
2019-12-13 12:00:00,57.2465,-35.824,67.5316276884,63.3965,-13.704,64.8607418108,-6.15,-22.12,22.9590265473,92.4,57.4965,44.246,72.550368905,63.3965,-13.704,64.8607418108,-5.9,57.95,58.2495708139,131.45
2019-12-13 12:30:00,58.722,-36.1255,68.9443618743,62.232,-13.4055,63.6594789034,-3.51,-22.72,22.9895302257,92.4,59.162,44.6245,74.1045764056,62.232,-13.4055,63.6594789034,-3.07,58.03,58.111150393,132.07
2019-12-13 13:00:00,61.426,-36.761,71.5857848808,63.466,-12.661,64.7165672529,-2.04,-24.1,24.18618614,92.4,61.996,44.699,76.4297364708,63.466,-12.661,64.7165672529,-1.47,57.36,57.3788332053,132.75
2019-12-13 13:30:00,61.5445,-36.6315,71.621171957,66.0945,-13.4715,67.4534227634,-4.55,-23.16,23.602713827,92.4,61.9345,44.5285,76.2802045258,66.0945,-13.4715,67.4534227634,-4.16,58.0,58.1489948322,132.37
2019-12-13 14:00:00,61.526,-36.111,71.3404022767,65.106,-13.171,66.4248935039,-3.58,-22.94,23.217665688,92.4,61.986,44.199,76.1302554639,65.106,-13.171,66.4248935039,-3.12,57.37,57.4547761287,131.66
2019-12-13 14:30:00,60.6685,-36.1375,70.615761686,63.2785,-12.7075,64.5418400613,-2.61,-23.43,23.5749231176,92.4,61.1885,44.1125,75.4317253448,63.2785,-12.7075,64.5418400613,-2.09,56.82,56.8584250573,131.56
2019-12-13 15:00:00,59.841,-36.6955,70.1961893642,60.061,-13.1155,61.4763374092,-0.22,-23.58,23.5810262711,92.4,60.531,43.7045,74.6597969543,60.061,-13.1155,61.4763374092,0.47000000000000003,56.82,56.8219438245,131.75
2019-12-13 15:30:00,58.4185,-37.6325,69.4904755956,55.5585,-13.5025,57.1757328637,2.86,-24.13,24.298899152,92.4,59.2985,42.7575,73.106196102,55.5585,-13.5025,57.1757328637,3.74,56.26,56.3841750849,131.75
2019-12-13 16:00:00,56.7585,-38.823,68.765926528,46.9785,-12.243,48.5476107677,9.78,-26.58,28.3221609345,92.4,58.1385,40.977,71.1280515075,46.9785,-12.243,48.5476107677,11.16,53.22,54.377513735,131.3
2019-12-13 16:30:00,60.1735,-38.061,71.2003498815,50.8135,-11.661,52.1343524296,9.36,-26.4,28.0101695818,92.4,61.5135,42.189,74.5910343356,50.8135,-11.661,52.1343524296,10.7,53.85,54.90275494,131.64
2019-12-13 17:00:00,59.1365,-38.902,70.7848234882,46.7765,-11.592,48.1914454675,12.36,-27.31,29.9767526594,92.4,60.6865,41.688,73.6256791225,46.7765,-11.592,48.1914454675,13.91,53.28,55.065837867,131.92
2019-12-13 17:30:00,58.9195,-39.239,70.7898764037,49.6395,-11.679,50.9948919133,9.28,-27.56,29.0804401617,92.4,60.2695,41.511,73.1817993168,49.6395,-11.679,50.9948919133,10.63,53.19,54.2418012238,132.09
2019-12-13 18:00:00,55.2695,-41.0865,68.8681211628,41.7495,-12.6665,43.6286714501,13.52,-28.42,31.4720002542,92.4,56.9195,40.1535,69.6572540551,41.7495,-12.6665,43.6286714501,15.17,52.82,54.9552663536,132.43
2019-12-13 18:30:00,53.319,-41.2215,67.3953100983,36.139,-12.1715,38.1336168393,17.18,-29.05,33.7498874072,92.4,55.189,38.6285,67.3645807027,36.139,-12.1715,38.1336168393,19.05,50.8,54.2544237828,131.37
2019-12-13 19:00:00,52.355,-41.2975,66.682302984,33.475,-12.2975,35.662362951,18.88,-29.0,34.6042540737,92.4,54.325,38.6225,66.6551058153,33.475,-12.2975,35.662362951,20.85,50.92,55.0233486804,131.37
2019-12-13 19:30:00,52.4265,-41.32,66.7523804988,33.7065,-12.12,35.8193040447,18.72,-29.2,34.6854205683,92.4,54.4065,37.97,66.3459730673,33.7065,-12.12,35.8193040447,20.7,50.09,54.1986909436,130.77
2019-12-13 20:00:00,50.638,-41.4095,65.4137121271,28.448,-11.9095,30.8403128105,22.19,-29.5,36.9140366257,92.4,52.828,37.9005,65.0172706613,28.448,-11.9095,30.8403128105,24.38,49.81,55.4564739232,130.85
2019-12-13 20:30:00,49.588,-41.9155,64.9297996628,27.808,-12.2755,30.3969203086,21.78,-29.64,36.7817617849,92.4,51.768,37.5545,63.9551897366,27.808,-12.2755,30.3969203086,23.96,49.83,55.291143052,131.02
2019-12-13 21:00:00,49.6035,-41.9695,64.976504542,29.6335,-13.0995,32.3997102225,19.97,-28.87,35.1038146075,92.4,51.6535,36.8705,63.4627278999,29.6335,-13.0995,32.3997102225,22.02,49.97,54.6066049119,130.54
2019-12-13 21:30:00,51.0115,-41.7795,65.9370893542,35.3815,-13.0395,37.7078122211,15.63,-28.74,32.715202888,92.4,52.7715,36.9805,64.43903004,35.3815,-13.0395,37.7078122211,17.39,50.02,52.9567040138,130.51
2019-12-13 22:00:00,51.499,-41.9185,66.402617744,40.279,-12.8185,42.2695136387,11.22,-29.1,31.1881131202,92.4,52.979,38.0215,65.2104968793,40.279,-12.8185,42.2695136387,12.7,50.84,52.4022480434,131.47
2019-12-13 22:30:00,50.061,-42.948,65.9593391795,40.841,-13.208,42.9236362043,9.22,-29.74,31.1364095554,92.4,51.431,37.692,63.7638975048,40.841,-13.208,42.9236362043,10.59,50.9,51.9899807655,132.11
2019-12-13 23:00:00,50.9555,-41.447,65.6834590232,51.4055,-14.267,53.3485962257,-0.45,-27.18,27.1837249103,92.4,51.6655,38.893,64.6683024306,51.4055,-14.267,53.3485962257,0.26,53.16,53.1606358126,131.76
2019-12-13 23:30:00,49.2755,-41.9685,64.7258054604,51.7855,-14.2585,53.7125947288,-2.51,-27.71,27.8234469468,92.4,49.8455,38.9415,63.2535713814,51.7855,-14.2585,53.7125947288,-1.94,53.2,53.2353604289,132.13
2019-12-14 00:00:00,51.744,-40.2695,65.5673254468,58.384,-13.8495,60.0041674074,-6.64,-26.42,27.2416225655,92.4,52.054,39.4005,65.284135257,58.384,-13.8495,60.0041674074,-6.33,53.25,53.6249139859,131.19
2019-12-14 00:30:00,53.16,-39.2625,66.0872870244,62.35,-14.5925,64.0348620382,-9.19,-24.67,26.3261277061,92.4,53.27,40.2175,66.746836676,62.35,-14.5925,64.0348620382,-9.08,54.81,55.5570202585,131.02
2019-12-14 01:00:00,52.6515,-39.2135,65.6496689596,61.9915,-14.3435,63.629254785,-9.34,-24.87,26.5660027102,92.4,52.7615,39.6765,66.0151538247,61.9915,-14.3435,63.629254785,-9.23,54.02,54.8028585021,130.5
2019-12-14 01:30:00,52.177,-39.779,65.6110369526,62.727,-14.629,64.4102800025,-10.55,-25.15,27.2731552997,92.4,52.207,40.161,65.8671144806,62.727,-14.629,64.4102800025,-10.52,54.79,55.7908101752,131.4
2019-12-14 02:00:00,52.414,-39.447,65.5994908898,64.464,-14.057,65.9788340682,-12.05,-25.39,28.1043519762,92.4,52.344,40.623,66.2579992529,64.464,-14.057,65.9788340682,-12.12,54.68,56.0071138339,131.56
2019-12-14 02:30:00,52.017,-40.411,65.8696987241,64.337,-14.791,66.0153258721,-12.32,-25.62,28.4282746575,92.4,51.957,41.079,66.2345384977,64.337,-14.791,66.0153258721,-12.38,55.87,57.2251806463,132.73
2019-12-14 03:00:00,51.6655,-40.3905,65.5798473656,64.5255,-14.7705,66.1944697124,-12.86,-25.62,28.6664263556,92.4,51.5455,40.7795,65.7259932637,64.5255,-14.7705,66.1944697124,-12.98,55.55,57.0463224056,132.53
2019-12-14 03:30:00,51.1165,-40.813,65.4109894532,64.6065,-14.883,66.2985937351,-13.49,-25.93,29.2291806248,92.4,50.9765,40.727,65.2479277928,64.6065,-14.883,66.2985937351,-13.63,55.61,57.2559953193,132.67
2019-12-14 04:00:00,50.5405,-40.583,64.8176058587,63.5305,-14.563,65.1782586393,-12.99,-26.02,29.082305617,92.4,50.4205,40.267,64.526414043,63.5305,-14.563,65.1782586393,-13.11,54.83,56.3755354742,132.28
2019-12-14 04:30:00,49.516,-41.522,64.62128705,61.046,-14.572,62.7611129602,-11.53,-26.95,29.3128538358,92.4,49.506,39.858,63.5570940179,61.046,-14.572,62.7611129602,-11.54,54.43,55.6398822788,132.69
2019-12-14 05:00:00,49.2135,-41.686,64.495667903,61.1335,-14.566,62.8448341413,-11.92,-27.12,29.6239902782,92.4,49.1835,39.784,63.25965008,61.1335,-14.566,62.8448341413,-11.95,54.35,55.6482254883,132.76
2019-12-14 05:30:00,47.0745,-42.9135,63.6991132788,56.3245,-14.7135,58.2145719086,-9.25,-28.2,29.6783170008,92.4,47.2045,39.3865,61.4781359713,56.3245,-14.7135,58.2145719086,-9.12,54.1,54.8633247261,133.34
2019-12-14 06:00:00,42.7825,-45.096,62.1610128799,45.9325,-14.826,48.2659800714,-3.15,-30.27,30.4334585613,92.4,43.3425,37.644,57.4076914903,45.9325,-14.826,48.2659800714,-2.59,52.47,52.5338843034,133.79
2019-12-14 06:30:00,48.128,-42.014,63.8864663289,57.548,-13.794,59.178093413,-9.42,-28.22,29.7507109159,92.4,48.268,39.686,62.488226251,57.548,-13.794,59.178093413,-9.28,53.48,54.2791746437,132.92
2019-12-14 07:00:00,49.889,-42.1495,65.3107393256,58.459,-14.0995,60.1352690295,-8.57,-28.05,29.3299744289,92.4,50.079,40.7005,64.5324487467,58.459,-14.0995,60.1352690295,-8.38,54.8,55.437030945,133.85
2019-12-14 07:30:00,52.135,-40.687,66.1323687312,62.205,-13.677,63.6908341443,-10.07,-27.01,28.8261166306,92.4,52.235,41.963,67.0028998925,62.205,-13.677,63.6908341443,-9.97,55.64,56.5261930436,133.57
2019-12-14 08:00:00,52.6565,-40.3515,66.3396604189,60.0065,-13.211500000000001,61.4436634202,-7.35,-27.14,28.1176474834,92.4,52.9165,41.7785,67.4210577972,60.0065,-13.211500000000001,61.4436634202,-7.09,54.99,55.4451819368,133.14
2019-12-14 08:30:00,55.5855,-37.929,67.2930668884,63.6255,-13.349,65.010768733,-8.04,-24.58,25.8615158102,92.4,55.7855,42.181,69.937534781,63.6255,-13.349,65.010768733,-7.84,55.53,56.0807141538,131.42
2019-12-14 09:00:00,56.991,-37.8955,68.4400686824,63.401,-13.0255,64.7251917823,-6.41,-24.87,25.6827763297,92.4,57.291,42.6445,71.4199696251,63.401,-13.0255,64.7251917823,-6.11,55.67,56.0042944782,131.8
2019-12-14 09:30:00,59.1175,-37.049,69.7675225821,63.2075,-12.829,64.4962890192,-4.09,-24.22,24.5629090297,92.4,59.5675,42.511,73.1810916648,63.2075,-12.829,64.4962890192,-3.64,55.34,55.4595816789,131.04
2019-12-14 10:00:00,59.442,-36.68,69.8482194762,64.822,-13.82,66.2788358679,-5.38,-22.86,23.4845481115,92.4,59.792,43.06,73.6834232647,64.822,-13.82,66.2788358679,-5.03,56.88,57.1019728206,131.13
2019-12-14 10:30:00,60.178,-36.7675,70.5212077339,65.658,-14.1775,67.1712324604,-5.48,-22.59,23.2451822966,92.4,60.528,43.3725,74.4634980393,65.658,-14.1775,67.1712324604,-5.13,57.55,57.7781913874,131.48
2019-12-14 11:00:00,59.9955,-37.0125,70.4938662332,66.1055,-14.5225,67.6819040549,-6.11,-22.49,23.3051968453,92.4,60.2955,43.1375,74.1376505326,66.1055,-14.5225,67.6819040549,-5.8100000000000005,57.66,57.9519775331,131.58
2019-12-14 11:30:00,59.9655,-36.9325,70.4263498025,65.4655,-14.4325,67.0375174548,-5.5,-22.5,23.1624696438,92.4,60.2955,43.2175,74.1842276127,65.4655,-14.4325,67.0375174548,-5.17,57.65,57.8813562384,131.58
2019-12-14 12:00:00,59.717,-36.8415,70.1670593031,66.497,-14.5415,68.068393776,-6.78,-22.3,23.3079042387,92.4,59.977,42.9285,73.7570107939,66.497,-14.5415,68.068393776,-6.52,57.47,57.8386661326,131.27
2019-12-14 12:30:00,59.6745,-37.219,70.3299360959,67.5345,-14.289,69.0295893893,-7.86,-22.93,24.239729784,92.4,59.8745,43.331,73.9089393189,67.5345,-14.289,69.0295893893,-7.66,57.62,58.1269300755,131.95
2019-12-14 13:00:00,59.0815,-37.8745,70.179066626,67.5615,-14.5145,69.103017246,-8.48,-23.36,24.8515593072,92.4,59.2215,43.1855,73.2951122006,67.5615,-14.5145,69.103017246,-8.34,57.7,58.2996192097,132.27
2019-12-14 13:30:00,58.2085,-37.998,69.5131460678,65.6485,-13.848,67.0931640054,-7.44,-24.15,25.2700633161,92.4,58.4385,42.692,72.3717150982,65.6485,-13.848,67.0931640054,-7.21,56.54,56.9978569773,131.98
2019-12-14 14:00:00,56.7765,-39.181,68.9834887002,62.6965,-14.341,64.3157476303,-5.92,-24.84,25.5357004995,92.4,57.1165,42.029,70.9135488694,62.6965,-14.341,64.3157476303,-5.58,56.37,56.6455055587,132.47
2019-12-14 14:30:00,55.1615,-39.701,67.962934628,57.7915,-13.971,59.4562554594,-2.63,-25.73,25.8640638725,92.4,55.7215,41.019,69.1913572872,57.7915,-13.971,59.4562554594,-2.07,54.99,55.028946928,132.07
2019-12-14 15:00:00,55.866,-39.17,68.2297505198,59.606,-13.77,61.1758787105,-3.74,-25.4,25.6738699849,92.4,56.356,41.86,70.2015550825,59.606,-13.77,61.1758787105,-3.25,55.63,55.7248544188,132.27
2019-12-14 15:30:00,55.577,-39.734,68.3197898489,57.587,-13.784,59.2136911955,-2.01,-25.95,26.0277275228,92.4,56.167,41.506,69.8389570727,57.587,-13.784,59.2136911955,-1.42,55.29,55.3082317562,132.48
2019-12-14 16:00:00,54.918,-40.5075,68.2410747296,52.518,-13.0375,54.1120756417,2.4,-27.47,27.5746423368,92.4,55.818,40.6525,69.052696401,52.518,-13.0375,54.1120756417,3.3,53.69,53.7913199318,132.44
2019-12-14 16:30:00,55.925,-39.767,68.622298956,51.525,-12.807,53.0927949349,4.4,-26.96,27.3166908684,92.4,56.965,39.993,69.6020924542,51.525,-12.807,53.0927949349,5.44,52.8,53.0795026352,131.27
2019-12-14 17:00:00,60.6205,-37.762,71.4199808474,60.5505,-12.562,61.8398487567,0.07,-25.2,25.200097222,92.4,61.3605,41.808,74.2497126207,60.5505,-12.562,61.8398487567,0.81,54.37,54.3760333235,131.1
2019-12-14 17:30:00,61.706,-37.844,72.3864543406,63.216,-11.394,64.2346159948,-1.51,-26.45,26.4930670176,92.4,62.346,41.896,75.1152350193,63.216,-11.394,64.2346159948,-0.87,53.29,53.2971012345,131.29
2019-12-14 18:00:00,61.7485,-37.5185,72.253132074,64.6485,-11.5085,65.6648621753,-2.9,-26.01,26.1711692517,92.4,62.2885,41.9515,75.098505874,64.6485,-11.5085,65.6648621753,-2.36,53.46,53.5120659291,131.08
2019-12-14 18:30:00,58.298,-38.8375,70.0500407584,56.618,-11.7075,57.8157718988,1.6800000000000002,-27.13,27.1819664484,92.4,59.178,39.9625,71.4075422505,56.618,-11.7075,57.8157718988,2.56,51.67,51.7333789733,130.48
2019-12-14 19:00:00,58.999,-37.647,69.9869888622,61.239,-12.617,62.5252253894,-2.24,-25.03,25.1300318344,92.4,59.549,41.093,72.3513514041,61.239,-12.617,62.5252253894,-1.69,53.71,53.7365815809,130.32
2019-12-14 19:30:00,55.514,-39.308,68.0214896926,56.054,-12.818,57.5008872975,-0.54,-26.49,26.4955033921,92.4,56.214,39.822,68.8898067932,56.054,-12.818,57.5008872975,0.16,52.64,52.6402431605,130.78
2019-12-14 20:00:00,55.952,-39.2465,68.3440858176,57.302,-13.3465,58.8357736947,-1.35,-25.9,25.935159533,92.4,56.592,40.3135,69.482607509,57.302,-13.3465,58.8357736947,-0.71,53.66,53.6646969618,131.12
2019-12-14 20:30:00,55.217,-39.3465,67.8016530127,58.597,-13.8065,60.2015602061,-3.38,-25.54,25.7626861953,92.4,55.727,40.6235,68.9620713237,58.597,-13.8065,60.2015602061,-2.87,54.43,54.505612555,131.41
2019-12-14 21:00:00,54.293,-39.6305,67.2183485311,58.493,-12.8005,59.8772398266,-4.2,-26.83,27.1567468597,92.4,54.753,40.2895,67.9789292299,58.493,-12.8005,59.8772398266,-3.74,53.09,53.2215717543,131.44
2019-12-14 21:30:00,53.757,-39.9525,66.9777373853,58.147,-12.4725,59.4696297723,-4.39,-27.48,27.828447675,92.4,54.227,39.9175,67.3347929027,58.147,-12.4725,59.4696297723,-3.92,52.39,52.5364492519,131.58
2019-12-14 22:00:00,53.209,-39.7955,66.4445596061,60.769,-12.8955,62.122180268,-7.5600000000000005,-26.9,27.9421473763,92.4,53.449,40.5045,67.0627327303,60.769,-12.8955,62.122180268,-7.32,53.4,53.8993729092,131.75
2019-12-14 22:30:00,52.3945,-39.761,65.7732525519,61.9845,-13.291,63.3934454124,-9.59,-26.47,28.1536676119,92.4,52.5145,40.659,66.4148100295,61.9845,-13.291,63.3934454124,-9.47,53.95,54.7748427656,131.84
2019-12-14 23:00:00,50.7585,-40.522,64.9496559363,60.9385,-13.502,62.4163823547,-10.18,-27.02,28.8740852669,92.4,50.8385,40.488,64.9910088108,60.9385,-13.502,62.4163823547,-10.1,53.99,54.9265882793,132.31
2019-12-14 23:30:00,51.0955,-40.2395,65.0382001634,63.7055,-13.1495,65.0484441051,-12.61,-27.09,29.8811010507,92.4,51.0255,41.0005,65.4571818099,63.7055,-13.1495,65.0484441051,-12.68,54.15,55.614790299,132.53
2019-12-15 00:00:00,50.02,-40.7065,64.4904608624,63.67,-13.5665,65.0992997063,-13.65,-27.14,30.3793038103,92.4,49.86,40.9335,64.5102396698,63.67,-13.5665,65.0992997063,-13.81,54.5,56.2224697074,133.01
2019-12-15 00:30:00,49.3345,-40.8505,64.0519807695,63.9545,-13.7305,65.4118085708,-14.62,-27.12,30.8097192457,92.4,49.1345,40.9295,63.9485970174,63.9545,-13.7305,65.4118085708,-14.82,54.66,56.6334530114,133.05
2019-12-15 01:00:00,49.233,-40.491,63.7448772059,63.553,-13.301,64.9299654243,-14.32,-27.19,30.7304165283,92.4,49.033,40.509,63.6019981604,63.553,-13.301,64.9299654243,-14.52,53.81,55.7346077406,132.44
2019-12-15 01:30:00,48.9235,-40.7975,63.7020004278,64.2235,-13.8275,65.6951878641,-15.3,-26.97,31.0075942311,92.4,48.6635,40.6725,63.4223027688,64.2235,-13.8275,65.6951878641,-15.56,54.5,56.6777169618,132.79
2019-12-15 02:00:00,48.435,-41.536,63.8058658824,63.695,-14.036,65.2231731902,-15.26,-27.5,31.4502400627,92.4,48.185,40.774,63.121417134,63.695,-14.036,65.2231731902,-15.51,54.81,56.9622348578,133.54
2019-12-15 02:30:00,47.9245,-41.7595,63.5658205367,62.1845,-13.8795,63.7146181068,-14.26,-27.88,31.3152039751,92.4,47.7445,40.7705,62.7835245148,62.1845,-13.8795,63.7146181068,-14.44,54.65,56.5255349378,133.81
2019-12-15 03:00:00,48.1915,-41.6905,63.7221975649,63.7515,-14.0405,65.2793182601,-15.56,-27.65,31.727529056,92.4,47.9215,40.8895,62.9954075509,63.7515,-14.0405,65.2793182601,-15.83,54.93,57.1654948374,133.86
2019-12-15 03:30:00,47.235,-42.003,63.2091546692,62.255,-14.223,63.8590538138,-15.02,-27.78,31.5805129787,92.4,46.995,40.167,61.8216621744,62.255,-14.223,63.8590538138,-15.26,54.39,56.4901734818,133.5
2019-12-15 04:00:00,46.9355,-41.783,62.8391617485,62.5755,-14.173,64.1604794967,-15.64,-27.61,31.7320295601,92.4,46.6555,40.107,61.524849689,62.5755,-14.173,64.1604794967,-15.92,54.28,56.5664635628,133.28
2019-12-15 04:30:00,46.348,-42.0445,62.5769692798,61.988,-14.4545,63.6509600419,-15.64,-27.59,31.7146291165,92.4,46.078,40.4355,61.304255515,61.988,-14.4545,63.6509600419,-15.91,54.89,57.1492799605,133.74
2019-12-15 05:00:00,46.832,-41.867,62.8178470898,62.702,-14.077,64.2627631914,-15.87,-27.79,32.0022030492,92.4,46.542,40.473,61.678371355,62.702,-14.077,64.2627631914,-16.16,54.55,56.893304527,133.58
2019-12-15 05:30:00,44.5485,-42.5075,61.5748033574,58.5585,-14.8175,60.4041077121,-14.01,-27.69,31.0325023161,92.4,44.3685,39.4125,59.3456733764,58.5585,-14.8175,60.4041077121,-14.19,54.23,56.0557668755,133.21
2019-12-15 06:00:00,47.285,-42.1215,63.3252871075,62.295,-13.6015,63.7625895588,-15.01,-28.52,32.2287216625,92.4,47.075,40.908500000000004,62.3663450689,62.295,-13.6015,63.7625895588,-15.22,54.51,56.5949511882,134.16
2019-12-15 06:30:00,46.494,-42.4525,62.95956474,59.234,-13.5025,60.7534711951,-12.74,-28.95,31.6292601874,92.4,46.414,40.3375,61.4928719629,59.234,-13.5025,60.7534711951,-12.82,53.84,55.3452617665,133.78
2019-12-15 07:00:00,46.628,-42.1465,62.8529859772,57.898,-14.1165,59.5940766876,-11.27,-28.03,30.2108225641,92.4,46.648,40.5035,61.7783895569,57.898,-14.1165,59.5940766876,-11.25,54.62,55.7665392507,133.61
2019-12-15 07:30:00,47.7295,-42.7355,64.065810933,55.3095,-13.5055,56.9345178297,-7.58,-29.23,30.1968425502,92.4,47.9995,40.5645,62.8444958648,55.3095,-13.5055,56.9345178297,-7.31,54.07,54.5619006267,134.22
2019-12-15 08:00:00,48.9315,-41.9165,64.4304637924,57.1715,-13.5165,58.7475632218,-8.24,-28.4,29.5712292609,92.4,49.1515,40.7935,63.8747179602,57.1715,-13.5165,58.7475632218,-8.02,54.31,54.8989662926,133.6
2019-12-15 08:30:00,48.434,-42.164,64.215693191,52.674,-13.534,54.3849191596,-4.24,-28.63,28.9422614873,92.4,48.904,39.876,63.1006861452,52.674,-13.534,54.3849191596,-3.77,53.41,53.5428893505,133.07
2019-12-15 09:00:00,52.9845,-40.427,66.6460769232,57.9045,-12.927,59.3299119269,-4.92,-27.5,27.9366497633,92.4,53.4245,40.763,67.1996976872,57.9045,-12.927,59.3299119269,-4.48,53.69,53.8765858235,132.32
2019-12-15 09:30:00,51.122,-41.404,65.7856374903,49.452,-13.104,51.1587247691,1.67,-28.3,28.3492310301,92.4,51.972,39.636,65.3613133283,49.452,-13.104,51.1587247691,2.52,52.74,52.8001704543,132.24
2019-12-15 10:00:00,50.124,-41.5575,65.1109912553,44.254,-13.6175,46.3017583062,5.87,-27.94,28.5499649737,92.4,51.244,38.5125,64.1027315506,44.254,-13.6175,46.3017583062,6.99,52.13,52.5965493165,131.4
2019-12-15 10:30:00,50.321,-41.6115,65.2971666556,44.971,-14.9115,47.3787259564,5.35,-26.7,27.2307271295,92.4,51.381,38.1685,64.0065742971,44.971,-14.9115,47.3787259564,6.41,53.08,53.465638498,131.13
2019-12-15 11:00:00,52.3955,-40.9675,66.5103336069,46.4455,-14.3175,48.6022147283,5.95,-26.65,27.3061348418,92.4,53.5155,39.2025,66.3381093075,46.4455,-14.3175,48.6022147283,7.07,53.52,53.984954385500004,131.46
2019-12-15 11:30:00,56.6365,-39.253,68.90929647909999,55.0665,-13.263,56.6412093025,1.57,-25.99,26.03737698,92.4,57.4665,40.577,70.3483585541,55.0665,-13.263,56.6412093025,2.4,53.84,53.8934652811,131.29
2019-12-15 12:00:00,59.1375,-37.892,70.2356573989,60.6775,-13.502,62.1615879,-1.54,-24.39,24.4385699254,92.4,59.7475,41.888,72.9682691329,60.6775,-13.502,62.1615879,-0.93,55.39,55.3978068158,131.17
2019-12-15 12:30:00,59.3575,-37.434,70.1756165791,66.2375,-14.354,67.774949076,-6.88,-23.08,24.0836209902,92.4,59.6175,42.126,72.9989464462,66.2375,-14.354,67.774949076,-6.62,56.48,56.8666404846,131.02
2019-12-15 13:00:00,58.7075,-37.62,69.7268596471,67.8575,-14.97,69.4891445209,-9.15,-22.65,24.4283646608,92.4,58.8175,42.16,72.3668702256,67.8575,-14.97,69.4891445209,-9.04,57.13,57.8408030719,131.1
2019-12-15 13:30:00,59.028,-38.07,70.239801281,61.768,-14.48,63.4425426981,-2.74,-23.59,23.7485936426,92.4,59.568,42.17,72.9839401786,61.768,-14.48,63.4425426981,-2.2,56.65,56.6927023522,131.55
2019-12-15 14:00:00,57.556,-39.2405,69.6599596343,64.296,-14.1605,65.8368846184,-6.74,-25.08,25.9698671541,92.4,57.836,41.6795,71.2894355164,64.296,-14.1605,65.8368846184,-6.46,55.84,56.2124292306,132.28
2019-12-15 14:30:00,57.84,-38.3555,69.4018009871,66.41,-14.0155,67.8728394886,-8.57,-24.34,25.8046604318,92.4,58.0,42.1545,71.700780123,66.41,-14.0155,67.8728394886,-8.41,56.17,56.7961002182,131.85
2019-12-15 15:00:00,58.3095,-38.077,69.6409055028,64.4495,-13.427,65.8332923318,-6.14,-24.65,25.4031907445,92.4,58.6495,42.333,72.331505855,64.4495,-13.427,65.8332923318,-5.8,55.76,56.0608383812,131.77
2019-12-15 15:30:00,58.4595,-38.264,69.8687829882,61.9795,-13.034,63.3351685578,-3.52,-25.23,25.4743655466,92.4,58.9495,42.356,72.5883894728,61.9795,-13.034,63.3351685578,-3.03,55.39,55.472813161,131.93
2019-12-15 16:00:00,57.119,-39.4085,69.394596571,55.279,-11.8385,56.5324501791,1.8399999999999999,-27.57,27.6313318535,92.4,58.009,40.8715,70.9614232753,55.279,-11.8385,56.5324501791,2.73,52.71,52.7806498634,131.7
2019-12-15 16:30:00,57.9185,-39.421,70.061172437,53.8885,-11.661,55.1357357188,4.03,-27.76,28.0509981997,92.4,58.9285,40.379,71.4355076503,53.8885,-11.661,55.1357357188,5.04,52.04,52.2834887895,131.37
2019-12-15 17:00:00,60.538,-38.13,71.5454145561,57.368,-12.66,58.7483023074,3.17,-25.47,25.6665112549,92.4,61.468,41.29,74.0484917064,57.368,-12.66,58.7483023074,4.1,53.95,54.1055681053,130.97
2019-12-15 17:30:00,61.808,-36.908,71.9890917292,62.658,-12.988,63.9899453664,-0.85,-23.92,23.9350976601,92.4,62.498,42.032,75.3172558449,62.658,-12.988,63.9899453664,-0.16,55.02,55.0202326422,130.4
2019-12-15 18:00:00,60.1905,-37.8545,71.1045670861,59.4905,-13.5045,61.0040253631,0.7000000000000001,-24.35,24.3600595237,92.4,60.9505,41.2555,73.6001340386,59.4905,-13.5045,61.0040253631,1.46,54.76,54.7794596541,130.46
2019-12-15 18:30:00,61.761,-37.4405,72.2233491417,62.561,-13.3205,63.9633835976,-0.8,-24.12,24.1332633516,92.4,62.421,41.7295,75.0848347621,62.561,-13.3205,63.9633835976,-0.14,55.05,55.0501780197,130.63
2019-12-15 19:00:00,60.0285,-38.844,71.5001898477,56.1085,-12.964,57.5867091285,3.92,-25.88,26.1751943641,92.4,61.0185,40.666,73.3278998625,56.1085,-12.964,57.5867091285,4.91,53.63,53.8542941649,131.01
2019-12-15 19:30:00,58.273,-40.393,70.9037162496,50.353,-12.873,51.9724805835,7.92,-27.52,28.6369830813,92.4,59.543,39.727,71.5793502206,50.353,-12.873,51.9724805835,9.19,52.6,53.3967798655,131.53
2019-12-15 20:00:00,56.238,-40.542,69.3279626702,47.888,-12.652,49.5311381658,8.35,-27.89,29.1131344929,92.4,57.528,38.758,69.3660821151,47.888,-12.652,49.5311381658,9.64,51.41,52.3060006118,131.01
2019-12-15 20:30:00,55.2105,-40.594,68.5278931987,49.1605,-12.214,50.6550743386,6.05,-28.38,29.017699771,92.4,56.3605,38.376,68.1852134722,49.1605,-12.214,50.6550743386,7.2,50.59,51.0997857138,130.8
2019-12-15 21:00:00,54.8975,-40.3855,68.1522128511,52.3475,-12.8755,53.9076919975,2.55,-27.51,27.6279315187,92.4,55.7975,38.8445,67.9871766328,52.3475,-12.8755,53.9076919975,3.45,51.72,51.8349389891,130.89
2019-12-15 21:30:00,53.5095,-41.26,67.5696247603,50.2595,-13.22,51.9690844662,3.25,-28.04,28.2277186467,92.4,54.4695,38.42,66.6560037075,50.2595,-13.22,51.9690844662,4.21,51.64,51.811327912,131.25
2019-12-15 22:00:00,54.639,-40.3795,67.9405942074,56.389,-14.1295,58.1322809741,-1.75,-26.25,26.3082686622,92.4,55.249,39.1405,67.7084244481,56.389,-14.1295,58.1322809741,-1.1400000000000001,53.27,53.2821968391,131.25
2019-12-15 22:30:00,53.626,-40.7725,67.365752666,57.096,-14.3025,58.8601284593,-3.47,-26.47,26.6964754228,92.4,54.136,39.4575,66.989557412,57.096,-14.3025,58.8601284593,-2.96,53.76,53.8414264298,131.74
2019-12-15 23:00:00,51.1285,-42.599,66.5492172249,53.1785,-14.089,55.0132055351,-2.05,-28.51,28.5836071901,92.4,51.7385,38.891,64.7254375285,53.1785,-14.089,55.0132055351,-1.44,52.98,52.999566036,132.86
2019-12-15 23:30:00,50.1905,-43.049,66.1233898953,52.9405,-14.549,54.9032780556,-2.75,-28.5,28.6323680474,92.4,50.7705,38.681,63.8268237597,52.9405,-14.549,54.9032780556,-2.17,53.23,53.2742132743,132.9
2019-12-16 00:00:00,51.015,-42.3285,66.2890046482,58.525,-16.1785,60.720008953,-7.51,-26.15,27.2070321792,92.4,51.265,39.7115,64.8467690579,58.525,-16.1785,60.720008953,-7.26,55.89,56.3595573084,133.08
2019-12-16 00:30:00,50.82,-42.6915,66.3719562183,55.36,-16.0015,57.6261885105,-4.54,-26.69,27.0733762209,92.4,51.26,39.2385,64.5542212582,55.36,-16.0015,57.6261885105,-4.1,55.24,55.3919452628,133.08
2019-12-16 01:00:00,50.7125,-42.511,66.1735806591,56.0625,-14.971,58.0270173906,-5.35,-27.54,28.054840937,92.4,51.1125,38.759,64.1462994821,56.0625,-14.971,58.0270173906,-4.95,53.73,53.9575333017,132.53
2019-12-16 01:30:00,48.327,-44.015,65.3668046794,50.697,-15.625,53.0502255792,-2.37,-28.39,28.4887521664,92.4,48.927,38.105,62.0148559137,50.697,-15.625,53.0502255792,-1.77,53.73,53.7591461986,133.23
2019-12-16 02:00:00,47.4085,-44.3855,64.9433482545,48.5185,-15.3655,50.8934517644,-1.11,-29.02,29.0412207044,92.4,48.0785,37.5545,61.0072342637,48.5185,-15.3655,50.8934517644,-0.44,52.92,52.9218291445,133.14
2019-12-16 02:30:00,46.3725,-44.956,64.5867687088,45.9125,-15.286,48.3902826221,0.46,-29.67,29.6735656772,92.4,47.1725,37.214,60.0843286744,45.9125,-15.286,48.3902826221,1.26,52.5,52.5151178233,133.29
2019-12-16 03:00:00,46.3255,-44.7255,64.3927193128,46.9755,-15.5855,49.4934885667,-0.65,-29.14,29.1472485837,92.4,47.0355,37.3245,60.0454541202,46.9755,-15.5855,49.4934885667,0.06,52.91,52.91003402,133.13
2019-12-16 03:30:00,45.4425,-45.619,64.390325106,43.4925,-15.589,46.2018882433,1.9500000000000002,-30.03,30.0932450892,92.4,46.3225,37.151,59.3798855443,43.4925,-15.589,46.2018882433,2.83,52.74,52.8158735609,133.78
2019-12-16 04:00:00,45.679,-45.6575,64.5846603092,44.529,-14.9175,46.961299463,1.15,-30.74,30.7615035393,92.4,46.529,37.5325,59.7798996089,44.529,-14.9175,46.961299463,2.0,52.45,52.488117703,134.12
2019-12-16 04:30:00,45.6035,-45.6715,64.5411893638,44.1835,-15.0615,46.6800862735,1.42,-30.61,30.642919247400002,92.4,46.4735,37.658500000000004,59.8159579418,44.1835,-15.0615,46.6800862735,2.29,52.72,52.7697119568,134.22
2019-12-16 05:00:00,44.371,-46.0925,63.9789355745,39.991,-14.8925,42.6739573657,4.38,-31.2,31.5059422967,92.4,45.441,37.0275,58.6167231876,39.991,-14.8925,42.6739573657,5.45,51.92,52.2052573981,134.02
2019-12-16 05:30:00,43.786,-46.094,63.5757078765,37.756,-15.494,40.8115127384,6.03,-30.6,31.1884738325,92.4,44.936,36.466,57.8706596817,37.756,-15.494,40.8115127384,7.18,51.96,52.4537319931,133.61
2019-12-16 06:00:00,49.4195,-44.567,66.5470094689,46.8295,-14.387,48.9896707404,2.59,-30.18,30.290930986,92.4,50.3695,38.743,63.5460980647,46.8295,-14.387,48.9896707404,3.54,53.13,53.2478027716,134.14
2019-12-16 06:30:00,49.6735,-44.521,66.7051425548,40.0335,-14.551,42.5959237868,9.64,-29.97,31.4822251437,92.4,51.0735,38.359,63.8742145412,40.0335,-14.551,42.5959237868,11.04,52.91,54.0495115612,133.77
2019-12-16 07:00:00,52.0725,-43.905,68.1116310277,36.7625,-15.345,39.8365464272,15.31,-28.56,32.4047789685,92.4,53.8325,38.455,66.1568218799,36.7625,-15.345,39.8365464272,17.07,53.8,56.4431120687,133.29
2019-12-16 07:30:00,54.69,-42.335,69.1610318387,34.08,-15.675,37.512025072,20.61,-26.66,33.6975919021,92.4,56.78,38.265,68.4702754851,34.08,-15.675,37.512025072,22.7,53.94,58.5219070093,131.77
2019-12-16 08:00:00,56.5955,-41.435,70.1420690118,33.7755,-15.665,37.2313930071,22.82,-25.77,34.4215818928,92.4,58.8355,38.795,70.4745917707,33.7755,-15.665,37.2313930071,25.06,54.46,59.9491050809,131.39
2019-12-16 08:30:00,56.872,-40.305,69.7059352494,33.342,-15.945,36.9585171375,23.53,-24.36,33.868429252,92.4,59.142,39.395,71.0615380427,33.342,-15.945,36.9585171375,25.8,55.34,61.0586242885,130.85
2019-12-16 09:00:00,57.1225,-40.055,69.7666326495,31.6225,-16.115,35.4919107861,25.5,-23.94,34.9767579973,92.4,59.5125,39.835,71.6139991988,31.6225,-16.115,35.4919107861,27.89,55.95,62.5160347431,131.01
2019-12-16 09:30:00,58.2365,-39.5905,70.4194406574,31.0565,-15.8105,34.8493630143,27.18,-23.78,36.1142741863,92.4,60.7465,40.1095,72.7936072227,31.0565,-15.8105,34.8493630143,29.69,55.92,63.3130515771,130.88
2019-12-16 10:00:00,58.631,-39.719,70.8180282273,31.681,-16.219,35.5913152609,26.95,-23.5,35.7568524901,92.4,61.111,39.791,72.9237821427,31.681,-16.219,35.5913152609,29.43,56.01,63.27120198,130.88
2019-12-16 10:30:00,57.8695,-39.9555,70.3229764053,31.9395,-16.3955,35.9018673679,25.93,-23.56,35.0348183954,92.4,60.2995,40.0045,72.3629029303,31.9395,-16.3955,35.9018673679,28.36,56.4,63.128833349,131.25
2019-12-16 11:00:00,58.128,-39.959,70.5378342806,32.658,-16.409,36.548601136,25.47,-23.55,34.6889521318,92.4,60.508,40.101,72.5900011365,32.658,-16.409,36.548601136,27.85,56.51,63.0000206349,131.25
2019-12-16 11:30:00,58.532,-39.9205,70.8494272683,32.322,-16.2405,36.172717955,26.21,-23.68,35.3228891797,92.4,60.992,40.1695,73.0315876471,32.322,-16.2405,36.172717955,28.67,56.41,63.277618476,131.25
2019-12-16 12:00:00,58.035,-40.2,70.5981672921,33.135,-16.54,37.0337660116,24.9,-23.66,34.3482983567,92.4,60.375,40.36,72.6227941145,33.135,-16.54,37.0337660116,27.24,56.9,63.0842896449,131.59
2019-12-16 12:30:00,58.3495,-40.245,70.8824673333,33.2595,-16.535,37.1429746419,25.09,-23.71,34.5206054408,92.4,60.7195,40.535,73.0064648182,33.2595,-16.535,37.1429746419,27.46,57.07,63.3327442955,131.68
2019-12-16 13:00:00,57.8105,-40.409,70.5332630129,31.6805,-16.329,35.641132435,26.13,-24.08,35.5334110381,92.4,60.2605,40.481,72.5950357893,31.6805,-16.329,35.641132435,28.58,56.81,63.5939659087,131.89
2019-12-16 13:30:00,56.8595,-40.9025,70.0429671452,30.9895,-16.1625,34.9510445695,25.87,-24.74,35.7955933042,92.4,59.2995,40.3475,71.7241344075,30.9895,-16.1625,34.9510445695,28.31,56.51,63.2047165962,132.09
2019-12-16 14:00:00,56.704,-40.764,69.8358597856,31.174,-16.194,35.1292458217,25.53,-24.57,35.4325528293,92.4,59.124,40.436,71.629026742,31.174,-16.194,35.1292458217,27.95,56.63,63.1518756649,132.09
2019-12-16 14:30:00,56.4095,-40.69,69.5536324734,29.9895,-15.96,33.9719253244,26.42,-24.73,36.1882480924,92.4,58.8795,40.53,71.480601706,29.9895,-15.96,33.9719253244,28.89,56.49,63.4488155918,132.09
2019-12-16 15:00:00,56.4955,-40.7155,69.6383045493,28.5255,-15.8155,32.6164711534,27.97,-24.9,37.4477088752,92.4,59.0855,40.4145,71.5851110253,28.5255,-15.8155,32.6164711534,30.56,56.23,63.9978632456,132.09
2019-12-16 15:30:00,56.8355,-40.705,69.9083048375,26.985500000000002,-15.605,31.172636001,29.85,-25.1,39.0004166644,92.4,59.5455,40.195,71.8422201442,26.985500000000002,-15.605,31.172636001,32.56,55.8,64.6049038386,131.89
2019-12-16 16:00:00,57.5695,-40.517,70.3979731189,30.0995,-15.377,33.7998820893,27.47,-25.14,37.237353558,92.4,60.1395,40.063,72.2620469489,30.0995,-15.377,33.7998820893,30.04,55.44,63.05549302,131.66
2019-12-16 16:30:00,58.555,-40.4115,71.1461689569,29.735,-15.0515,33.3274343034,28.82,-25.36,38.389086991,92.4,61.215,40.2185,73.244822119,29.735,-15.0515,33.3274343034,31.48,55.27,63.6063149381,131.72
2019-12-16 17:00:00,59.7215,-40.2635,72.0264326098,30.2415,-14.9235,33.7232734843,29.48,-25.34,38.8739758708,92.4,62.4215,40.1265,74.2063317009,30.2415,-14.9235,33.7232734843,32.18,55.05,63.7656247519,131.4
2019-12-16 17:30:00,59.29,-40.742,71.9389648522,29.06,-14.772,32.5990120096,30.23,-25.97,39.8534038697,92.4,62.04,39.958,73.7943315167,29.06,-14.772,32.5990120096,32.98,54.73,63.8987738537,131.72
