Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-16 18:00:00,58.747,-40.9315,71.6002632764,29.797,-14.9215,33.3243510252,28.95,-26.01,38.9181525769,92.4,61.407,39.6885,73.1163229467,29.797,-14.9215,33.3243510252,31.61,54.61,63.0986861987,131.68
2019-12-16 18:30:00,58.2365,-41.108,71.283641856,30.4065,-15.138,33.9663699304,27.83,-25.97,38.0650732299,92.4,60.8365,39.552,72.5633546375,30.4065,-15.138,33.9663699304,30.43,54.69,62.5857891218,131.71
2019-12-16 19:00:00,58.3425,-41.187,71.415798499,29.4825,-15.137,33.1413122138,28.86,-26.05,38.8780413601,92.4,61.0025,39.523,72.6868112882,29.4825,-15.137,33.1413122138,31.52,54.66,63.0969571374,131.78
2019-12-16 19:30:00,58.399,-41.522,71.6555628336,29.459,-15.192,33.145581078,28.94,-26.33,39.125343449,92.4,61.059,39.318,72.6230445864,29.459,-15.192,33.145581078,31.6,54.51,63.0071432458,131.78
2019-12-16 20:00:00,58.313,-41.617,71.640635522,29.243,-14.617,32.6926557196,29.07,-27.0,39.6744867642,92.4,60.993,39.003,72.3973760436,29.243,-14.617,32.6926557196,31.75,53.62,62.3150615823,131.73
2019-12-16 20:30:00,56.6025,-41.9755,70.4683305216,28.6125,-13.9455,31.8300506833,27.99,-28.03,39.61213198,92.4,59.2225,38.6145,70.6992511735,28.6125,-13.9455,31.8300506833,30.61,52.56,60.823726456,131.76
2019-12-16 21:00:00,55.087,-42.14,69.3567384542,26.997,-13.76,30.3014126568,28.09,-28.38,39.9308464724,92.4,57.717,37.82,69.004380216,26.997,-13.76,30.3014126568,30.72,51.58,60.0351130589,131.27
2019-12-16 21:30:00,54.232,-42.9005,69.1488447065,28.192,-14.8205,31.8502132528,26.04,-28.08,38.2957961139,92.4,56.712,37.7595,68.1324503027,28.192,-14.8205,31.8502132528,28.52,52.58,59.8167769108,131.91
2019-12-16 22:00:00,52.59,-43.0135,67.9401890066,28.17,-14.6435,31.748716387400002,24.42,-28.37,37.4325166132,92.4,54.97,37.0865,66.3107033762,28.17,-14.6435,31.748716387400002,26.8,51.73,58.2600454857,131.39
2019-12-16 22:30:00,50.777,-43.5695,66.9074365019,27.257,-14.7495,30.9918021298,23.52,-28.82,37.1992311749,92.4,53.087,36.9205,64.6633813626,27.257,-14.7495,30.9918021298,25.83,51.67,57.7665803038,131.8
2019-12-16 23:00:00,49.086,-44.0955,65.9836988676,26.716,-14.7655,30.5248201674,22.37,-29.33,36.8872037433,92.4,51.326,36.7545,63.1288487639,26.716,-14.7655,30.5248201674,24.61,51.52,57.0960813016,132.11
2019-12-16 23:30:00,47.3975,-44.725,65.1678496749,26.4275,-14.815,30.2968147047,20.97,-29.91,36.5287421081,92.4,49.5475,36.925,61.7932875096,26.4275,-14.815,30.2968147047,23.12,51.74,56.6706449584,132.81
2019-12-17 00:00:00,46.109,-45.56,64.820933972,25.529,-14.28,29.2514656214,20.58,-31.28,37.4429539433,92.4,48.239,37.02,60.8069200092,25.529,-14.28,29.2514656214,22.71,51.3,56.1019972906,133.74
2019-12-17 00:30:00,45.366,-45.4125,64.1901013572,25.216,-13.8625,28.7752595514,20.15,-31.55,37.4356113881,92.4,47.466,36.3675,59.7964565192,25.216,-13.8625,28.7752595514,22.25,50.23,54.9373770761,133.08
2019-12-17 01:00:00,45.321,-45.598,64.2897398113,25.591,-14.028,29.1836266595,19.73,-31.57,37.2281855588,92.4,47.401,36.472,59.8085410707,25.591,-14.028,29.1836266595,21.81,50.5,55.0084184466,133.32
2019-12-17 01:30:00,45.0005,-45.838,64.2352492347,25.2405,-14.038,28.8816253741,19.76,-31.8,37.4392521293,92.4,47.0805,36.442,59.5364833044,25.2405,-14.038,28.8816253741,21.84,50.48,55.0019636013,133.54
2019-12-17 02:00:00,45.0515,-45.844,64.2752673137,25.3915,-14.214,29.0992451491,19.66,-31.63,37.2420796949,92.4,47.1215,36.266,59.4614036014,25.3915,-14.214,29.0992451491,21.73,50.48,54.9583778873,133.46
2019-12-17 02:30:00,44.972,-46.1205,64.4172438424,25.612,-14.4005,29.3828001431,19.36,-31.72,37.1613778001,92.4,47.022,36.5695,59.5684212838,25.612,-14.4005,29.3828001431,21.41,50.97,55.2840754648,133.86
2019-12-17 03:00:00,44.7505,-46.8215,64.7677397514,26.0505,-15.2415,30.1816479421,18.7,-31.58,36.701313328,92.4,46.7605,35.8385,58.914704807,26.0505,-15.2415,30.1816479421,20.71,51.08,55.1186946507,133.81
2019-12-17 03:30:00,44.327,-46.5885,64.3068523662,26.467,-14.1485,30.0113668674,17.86,-32.44,37.0315163071,92.4,46.287,36.9015,59.1963433943,26.467,-14.1485,30.0113668674,19.82,51.05,54.7625318991,134.52
2019-12-17 04:00:00,44.1045,-46.5465,64.1231906762,27.0745,-14.1765,30.5614414336,17.03,-32.37,36.5764651108,92.4,46.0145,36.8235,58.9347466483,27.0745,-14.1765,30.5614414336,18.94,51.0,54.4033418091,134.38
2019-12-17 04:30:00,44.043,-46.605,64.1234112786,27.373,-14.215,30.8439192386,16.67,-32.39,36.4280249259,92.4,45.913,36.995,58.9629849482,27.373,-14.215,30.8439192386,18.54,51.21,54.4627918858,134.54
2019-12-17 05:00:00,44.242,-46.3025,64.0412060337,28.032,-14.1525,31.4020107676,16.21,-32.15,36.0053690441,92.4,46.092,36.7275,58.9354029447,28.032,-14.1525,31.4020107676,18.06,50.88,53.9901657712,134.05
2019-12-17 05:30:00,45.008,-46.002,64.3576263391,28.218,-14.202,31.5903834735,16.79,-31.8,35.9603128462,92.4,46.888,36.678,59.529490406,28.218,-14.202,31.5903834735,18.67,50.88,54.197262846,133.74
2019-12-17 06:00:00,46.2635,-45.537,64.9147887715,28.1735,-14.697,31.7765308247,18.09,-30.84,35.7540724953,92.4,48.2135,36.883,60.7033546952,28.1735,-14.697,31.7765308247,20.04,51.58,55.336226832,133.48
2019-12-17 06:30:00,48.723,-44.7205,66.1351181238,28.023,-14.9405,31.7570003188,20.7,-29.78,36.2675943509,92.4,50.843,37.3795,63.1049734114,28.023,-14.9405,31.7570003188,22.82,52.32,57.0800735809,133.16
2019-12-17 07:00:00,51.39,-43.788,67.5153393237,28.12,-15.138,31.9357706029,23.27,-28.65,36.909557028,92.4,53.67,37.522,65.4856425791,28.12,-15.138,31.9357706029,25.55,52.66,58.5310011874,132.44
2019-12-17 07:30:00,54.159,-42.6905,68.9614100149,28.009,-14.8005,31.6789974786,26.15,-27.89,38.2318532117,92.4,56.639,38.0095,68.2106913266,28.009,-14.8005,31.6789974786,28.63,52.81,60.0713991846,131.86
2019-12-17 08:00:00,56.5805,-41.2825,70.0399727763,28.2705,-15.1825,32.0893981947,28.31,-26.1,38.5054035169,92.4,59.1805,38.3875,70.540284494,28.2705,-15.1825,32.0893981947,30.91,53.57,61.8479829906,130.88
2019-12-17 08:30:00,57.9365,-40.4175,70.6414349975,27.7365,-15.3275,31.6898357285,30.2,-25.09,39.2625534065,92.4,60.6565,39.0125,72.1192495004,27.7365,-15.3275,31.6898357285,32.92,54.34,63.5339436837,130.79
2019-12-17 09:00:00,58.64,-40.187,71.0889904908,27.99,-15.287,31.8925143098,30.65,-24.9,39.4896505429,92.4,61.39,39.913,73.2241740752,27.99,-15.287,31.8925143098,33.4,55.2,64.5182144824,131.16
2019-12-17 09:30:00,59.661,-39.439,71.5183168286,28.161,-14.879,31.8500637676,31.5,-24.56,39.9430043938,92.4,62.471,40.161,74.2666261655,28.161,-14.879,31.8500637676,34.31,55.04,64.8581351875,130.76
2019-12-17 10:00:00,60.0035,-39.66,71.9259036248,27.7535,-15.22,31.652885528,32.25,-24.44,40.4645041981,92.4,62.8635,40.19,74.6127048984,27.7535,-15.22,31.652885528,35.11,55.41,65.5971051191,131.08
2019-12-17 10:30:00,59.726,-39.782,71.7621251079,27.966,-15.322,31.8882555183,31.76,-24.46,40.0872697998,92.4,62.546,39.948,74.2148557905,27.966,-15.322,31.8882555183,34.58,55.27,65.1962368546,130.96
2019-12-17 11:00:00,59.802,-39.6745,71.7659052354,28.652,-15.4745,32.5637414044,31.15,-24.2,39.4456905124,92.4,62.582,40.2155,74.3894694446,28.652,-15.4745,32.5637414044,33.93,55.69,65.2121231061,131.08
2019-12-17 11:30:00,59.83,-39.803,71.8603347404,27.88,-15.603,31.9491472343,31.95,-24.2,40.0804503468,92.4,62.66,40.077,74.3803840337,27.88,-15.603,31.9491472343,34.78,55.68,65.649910891,131.15
2019-12-17 12:00:00,59.785,-39.745,71.79074627,28.415,-15.375,32.3079378791,31.37,-24.37,39.7237183557,92.4,62.585,40.165,74.3647056741,28.415,-15.375,32.3079378791,34.17,55.54,65.2095123429,131.1
2019-12-17 12:30:00,59.7565,-39.808,71.8019230679,28.8265,-15.448,32.7048590618,30.93,-24.36,39.3709855096,92.4,62.5365,40.272,74.3817707254,28.8265,-15.448,32.7048590618,33.71,55.72,65.1235940347,131.21
2019-12-17 13:00:00,59.254,-40.1,71.5475122978,29.324,-15.63,33.2294128146,29.93,-24.47,38.6598732538,92.4,61.964,40.2,73.8618798569,29.324,-15.63,33.2294128146,32.64,55.83,64.6711566311,131.36
2019-12-17 13:30:00,58.4785,-40.8605,71.3394380585,30.1285,-16.1505,34.1842823897,28.35,-24.71,37.6072679146,92.4,61.0785,39.5895,72.7867547875,30.1285,-16.1505,34.1842823897,30.95,55.74,63.7561769556,131.6
2019-12-17 14:00:00,58.1375,-40.761,71.0030142124,30.4875,-16.241,34.5435628917,27.65,-24.52,36.95609422,92.4,60.6875,39.699,72.5188476001,30.4875,-16.241,34.5435628917,30.2,55.94,63.5714055217,131.53
2019-12-17 14:30:00,57.7365,-40.8615,70.7330588516,30.6365,-16.3115,34.7082146545,27.1,-24.55,36.5665489211,92.4,60.2565,39.6885,72.1527741982,30.6365,-16.3115,34.7082146545,29.62,56.0,63.3509621079,131.63
2019-12-17 15:00:00,57.973,-40.5795,70.7641473435,29.943,-16.3595,34.1206167771,28.03,-24.22,37.044423332,92.4,60.553,39.9005,72.5170028976,29.943,-16.3595,34.1206167771,30.61,56.26,64.0481045777,131.6
2019-12-17 15:30:00,58.2865,-40.2425,70.8291951705,29.4565,-15.9625,33.5035341196,28.83,-24.28,37.6920057837,92.4,60.9165,40.1075,72.9344330786,29.4565,-15.9625,33.5035341196,31.46,56.07,64.2928961861,131.37
2019-12-17 16:00:00,59.268,-40.0855,71.5509827623,28.518,-15.4855,32.4511484273,30.75,-24.6,39.3792140602,92.4,62.038,40.0645,73.8503730813,28.518,-15.4855,32.4511484273,33.52,55.55,64.8798343093,131.19
2019-12-17 16:30:00,60.451,-40.0855,72.533928001,27.331,-14.7355,31.0502579901,33.12,-25.35,41.7079956363,92.4,63.391,40.4345,75.1888799707,27.331,-14.7355,31.0502579901,36.06,55.17,65.9094264882,131.54
2019-12-17 17:00:00,60.488,-40.0415,72.5404705406,29.368,-14.2015,32.6214963828,31.12,-25.84,40.4494746567,92.4,63.298,40.3985,75.0911153616,29.368,-14.2015,32.6214963828,33.93,54.6,64.2837841139,131.54
2019-12-17 17:30:00,58.6895,-40.6615,71.3989845341,29.9295,-13.1215,32.6794848873,28.76,-27.54,39.8194575553,92.4,61.3595,40.0485,73.2725773567,29.9295,-13.1215,32.6794848873,31.43,53.17,61.7648265601,131.87
2019-12-17 18:00:00,57.935,-40.9795,70.9632555993,29.535,-12.8195,32.197139706,28.4,-28.16,39.9943195967,92.4,60.595,39.7205,72.4532410956,29.535,-12.8195,32.197139706,31.06,52.54,61.0342133561,131.81
2019-12-17 18:30:00,58.15,-41.1895,71.2600688342,29.43,-13.1195,32.2218276988,28.72,-28.07,40.1592243451,92.4,60.81,39.5405,72.5348691337,29.43,-13.1195,32.2218276988,31.38,52.66,61.3007340902,131.89
2019-12-17 19:00:00,58.876,-41.1005,71.8027469965,31.436,-13.8405,34.3479480646,27.44,-27.26,38.6789503477,92.4,61.456,38.9695,72.7699241875,31.436,-13.8405,34.3479480646,30.02,52.81,60.746164488,131.31
2019-12-17 19:30:00,59.495,-41.039,72.2762377687,30.645,-14.559,33.9275773671,28.85,-26.48,39.1600932072,92.4,62.145,38.661,73.1893021281,30.645,-14.559,33.9275773671,31.5,53.22,61.8434992542,131.01
2019-12-17 20:00:00,59.2945,-40.9015,72.0331203857,31.5545,-14.4415,34.7022101962,27.74,-26.46,38.335873539,92.4,61.8745,38.4685,72.8579387747,31.5545,-14.4415,34.7022101962,30.32,52.91,60.9817226716,130.66
2019-12-17 20:30:00,58.1085,-41.4635,71.3850096624,28.5785,-15.2835,32.4085796434,29.53,-26.18,39.4640760693,92.4,60.8085,38.1465,71.7832092797,28.5785,-15.2835,32.4085796434,32.23,53.43,62.3982195259,130.88
2019-12-17 21:00:00,56.573,-41.1275,69.9426592664,28.413,-15.1075,32.1797315907,28.16,-26.02,38.3409180902,92.4,59.173,36.9225,69.7475084519,28.413,-15.1075,32.1797315907,30.76,52.03,60.4425222836,129.56
2019-12-17 21:30:00,55.4445,-41.5975,69.3141009211,28.0945,-15.4575,32.0661072864,27.35,-26.14,37.8328177645,92.4,57.9845,36.5325,68.5333918357,28.0945,-15.4575,32.0661072864,29.89,51.99,59.9697607132,129.78
2019-12-17 22:00:00,53.3495,-42.648,68.3009593948,28.1995,-15.328,32.0960960905,25.15,-27.32,37.1336087662,92.4,55.7595,36.562,66.6775950695,28.1995,-15.328,32.0960960905,27.56,51.89,58.754792996,130.71
2019-12-17 22:30:00,51.191,-43.8865,67.4280606517,28.921,-15.6965,32.9059926647,22.27,-28.19,35.9253253291,92.4,53.401,36.1635,64.4939185757,28.921,-15.6965,32.9059926647,24.48,51.86,57.3474498125,131.48
2019-12-17 23:00:00,49.6785,-44.8,66.8953911884,30.1585,-16.51,34.3819025397,19.52,-28.29,34.3708379298,92.4,51.7185,36.06,63.048606981,30.1585,-16.51,34.3819025397,21.56,52.57,56.8193496971,132.12
2019-12-17 23:30:00,48.3135,-45.62,66.4483158722,29.8835,-16.35,34.0638528685,18.43,-29.27,34.5889837954,92.4,50.2835,36.14,61.9235817137,29.8835,-16.35,34.0638528685,20.4,52.49,56.314830196,132.94
2019-12-18 00:00:00,46.7845,-45.774,65.4526433099,28.8545,-15.504,32.7560099257,17.93,-30.27,35.1817822175,92.4,48.7245,35.976,60.5669008308,28.8545,-15.504,32.7560099257,19.87,51.48,55.1815847906,133.02
2019-12-18 00:30:00,46.7575,-46.585,66.0032274306,29.1875,-16.245,33.4037450183,17.57,-30.34,35.0602410146,92.4,48.6775,36.015,60.5522851035,29.1875,-16.245,33.4037450183,19.49,52.26,55.7760495195,133.77
2019-12-18 01:00:00,46.8755,-46.435,65.9812225201,30.5555,-16.345,34.6525266792,16.32,-30.09,34.2308413569,92.4,48.7055,35.685,60.3791765036,30.5555,-16.345,34.6525266792,18.15,52.03,55.1048400778,133.33
2019-12-18 01:30:00,46.451,-46.3855,65.6453350304,31.101,-16.2555,35.0929263706,15.35,-30.13,33.8147807918,92.4,48.221,35.7345,60.0184915776,31.101,-16.2555,35.0929263706,17.12,51.99,54.736226578,133.33
2019-12-18 02:00:00,46.0105,-46.611,65.494667197,30.4105,-16.351,34.5275789949,15.6,-30.26,34.0444944154,92.4,47.7905,35.989,59.8259142116,30.4105,-16.351,34.5275789949,17.38,52.34,55.150158658,133.69
2019-12-18 02:30:00,47.0905,-46.4615,66.1527487902,34.2705,-16.6315,38.0929647376,12.82,-29.83,32.4681582477,92.4,48.6905,36.1485,60.6422199668,34.2705,-16.6315,38.0929647376,14.42,52.78,54.7143929876,133.69
2019-12-18 03:00:00,46.9235,-46.776,66.2556339359,34.2235,-16.316,37.9138471835,12.7,-30.46,33.001539358,92.4,48.5235,36.454,60.6912198613,34.2235,-16.316,37.9138471835,14.3,52.77,54.6732375116,134.24
2019-12-18 03:30:00,46.893,-46.593,66.1049249149,35.383,-15.683,38.7028833293,11.51,-30.91,32.9834534274,92.4,48.423,36.507,60.6427899919,35.383,-15.683,38.7028833293,13.04,52.19,53.7944021251,134.13
2019-12-18 04:00:00,47.6025,-46.613,66.6240930539,36.8625,-15.603,40.0287086383,10.74,-31.01,32.8171860463,92.4,49.0925,36.937,61.436272065,36.8625,-15.603,40.0287086383,12.23,52.54,53.9446429222,134.59
2019-12-18 04:30:00,46.9495,-46.7775,66.2751088758,35.1295,-15.6075,38.4405492482,11.82,-31.17,33.3358860689,92.4,48.4995,36.6425,60.7854777599,35.1295,-15.6075,38.4405492482,13.37,52.25,53.9334719817,134.47
2019-12-18 05:00:00,46.502,-46.935,66.0706457438,33.282,-15.545,36.7333438309,13.22,-31.39,34.0602480907,92.4,48.152,36.545,60.449583365,33.282,-15.545,36.7333438309,14.87,52.09,54.1708870151,134.47
2019-12-18 05:30:00,47.528,-46.5405,66.5201392381,34.378,-15.7205,37.8018650896,13.15,-30.82,33.5081318489,92.4,49.168,36.7595,61.3901707462,34.378,-15.7205,37.8018650896,14.79,52.48,54.5242560701,134.27
2019-12-18 06:00:00,49.149,-45.7535,67.149139706,35.689,-15.5635,38.9349104693,13.46,-30.19,33.0546169241,92.4,50.799,37.0365,62.8668492391,35.689,-15.5635,38.9349104693,15.11,52.6,54.7272518952,133.89
2019-12-18 06:30:00,52.2175,-44.159,68.3862894684,37.2075,-15.669,40.3722134302,15.01,-28.49,32.202176945,92.4,53.9475,37.571,65.7412564319,37.2075,-15.669,40.3722134302,16.74,53.24,55.8097231672,132.93
2019-12-18 07:00:00,56.404,-42.2595,70.4789085915,41.384,-15.4295,44.1667853285,15.02,-26.83,30.7481592945,92.4,58.144,38.4805,69.7242684885,41.384,-15.4295,44.1667853285,16.76,53.91,56.455165397,132.05
2019-12-18 07:30:00,62.0685,-39.3775,73.5056882051,48.0785,-15.1175,50.3992159512,13.99,-24.26,28.0047799491,92.4,63.7185,39.8025,75.1284649683,48.0785,-15.1175,50.3992159512,15.64,54.92,57.1035550557,130.61
2019-12-18 08:00:00,65.5905,-37.833,75.7195455563,51.8005,-15.593,54.0965197517,13.79,-22.24,26.168333917200002,92.4,67.1905,41.317,78.8774858832,51.8005,-15.593,54.0965197517,15.39,56.91,58.9542212229,130.57
2019-12-18 08:30:00,66.451,-37.0965,76.1044395108,51.231,-15.5065,53.5263197245,15.22,-21.59,26.4154594887,92.4,68.171,42.3935,80.2776063622,51.231,-15.5065,53.5263197245,16.94,57.9,60.3272210532,130.67
2019-12-18 09:00:00,68.001,-36.3665,77.1145791874,54.271,-15.8865,56.5484069028,13.73,-20.48,24.6565062407,92.4,69.601,43.2535,81.9461070659,54.271,-15.8865,56.5484069028,15.33,59.14,61.0945865032,130.79
2019-12-18 09:30:00,69.6415,-35.514,78.1740539965,56.5915,-15.994,58.808212932,13.05,-19.52,23.4804791263,92.4,71.1815,43.896,83.6281337724,56.5915,-15.994,58.808212932,14.59,59.89,61.6415460546,130.66
2019-12-18 10:00:00,70.847,-34.9555,79.0011670119,57.707,-15.8955,59.8562007586,13.14,-19.06,23.1504470799,92.4,72.417,44.2745,84.87905065,57.707,-15.8955,59.8562007586,14.71,60.17,61.9420132059,130.51
2019-12-18 10:30:00,71.142,-35.089,79.324788591,60.872,-15.839,62.8989213342,10.27,-19.25,21.8182354924,92.4,72.512,44.531,85.094066215,60.872,-15.839,62.8989213342,11.64,60.37,61.4819201066,130.85
2019-12-18 11:00:00,72.1445,-34.7405,80.0732865599,60.4845,-15.0905,62.3385749797,11.66,-19.65,22.8490284257,92.4,73.6145,44.7095,86.1280093843,60.4845,-15.0905,62.3385749797,13.13,59.8,61.2244795813,130.68
2019-12-18 11:30:00,72.018,-34.9635,80.05647167,59.568,-15.1735,61.4701694015,12.45,-19.79,23.3804747599,92.4,73.538,44.5265,85.9677069966,59.568,-15.1735,61.4701694015,13.97,59.7,61.3127303258,130.75
2019-12-18 12:00:00,70.359,-35.6205,78.8619610538,57.519,-15.3005,59.5192461415,12.84,-20.32,24.0368051122,92.4,71.909,43.9095,84.2552578256,57.519,-15.3005,59.5192461415,14.39,59.21,60.9335392046,130.8
2019-12-18 12:30:00,71.9735,-34.6725,79.8897174767,61.9335,-15.5425,63.8539562478,10.04,-19.13,21.6045944188,92.4,73.3335,44.6575,85.8609022111,61.9335,-15.5425,63.8539562478,11.4,60.2,61.2698947282,130.58
2019-12-18 13:00:00,72.485,-34.418,80.2413481255,63.915,-15.278,65.7156336727,8.57,-19.14,20.9710395546,92.4,73.755,44.482,86.1304147732,63.915,-15.278,65.7156336727,9.84,59.76,60.5647025915,130.21
2019-12-18 13:30:00,72.332,-35.0315,80.3686768353,64.892,-16.0315,66.8429551729,7.44,-19.0,20.4047445463,92.4,73.522,44.6285,86.0069037709,64.892,-16.0315,66.8429551729,8.63,60.66,61.2708127904,130.85
2019-12-18 14:00:00,72.1005,-34.414,79.892462074,65.0905,-16.804,67.2246056608,7.01,-17.61,18.9539494565,92.4,73.2405,45.006,85.9634275506,65.0905,-16.804,67.2246056608,8.15,61.81,62.3449965915,130.55
2019-12-18 14:30:00,71.82,-34.202,79.548030799,64.21,-16.622,66.3265782624,7.61,-17.58,19.1564218997,92.4,73.01,45.158,85.846986342,64.21,-16.622,66.3265782624,8.8,61.78,62.4035928453,130.55
2019-12-18 15:00:00,72.0505,-34.259,79.7806595062,63.3405,-16.609,65.4818892615,8.71,-17.65,19.6821391114,92.4,73.3105,45.151,86.0990256115,63.3405,-16.609,65.4818892615,9.97,61.76,62.5595596212,130.55
2019-12-18 15:30:00,69.3415,-34.585,77.4878432223,62.7315,-15.665,64.6578171395,6.61,-18.92,20.0414196104,92.4,70.4715,45.595,83.9353104316,62.7315,-15.665,64.6578171395,7.74,61.26,61.7470258393,131.36
2019-12-18 16:00:00,63.7845,-34.3405,72.4412339797,64.3245,-13.6705,65.7611121446,-0.54,-20.67,20.6770524979,92.4,64.4345,45.3495,78.7932861385,64.3245,-13.6705,65.7611121446,0.11,59.02,59.0201025075,131.0
2019-12-18 16:30:00,65.172,-34.2225,73.610930508,64.252,-13.5625,65.6678072593,0.92,-20.66,20.6804738824,92.4,65.922,45.6975,80.2120414293,64.252,-13.5625,65.6678072593,1.67,59.26,59.2835263796,131.0
2019-12-18 17:00:00,65.7505,-34.6035,74.3002722909,63.5605,-13.8535,65.0527218685,2.19,-20.75,20.8652486206,92.4,66.5705,45.2665,80.5027172989,63.5605,-13.8535,65.0527218685,3.01,59.12,59.1965750698,131.12
2019-12-18 17:30:00,69.029,-35.337,77.5480909501,63.889,-13.517,65.3032434876,5.14,-21.82,22.4172255197,92.4,70.079,45.123,83.3495733042,63.889,-13.517,65.3032434876,6.19,58.64,58.9658011054,131.54
2019-12-18 18:00:00,63.979,-35.6275,73.229988374,63.149,-13.1775,64.5092451301,0.8300000000000001,-22.45,22.4653377451,92.4,64.729,44.3825,78.483436133,63.149,-13.1775,64.5092451301,1.58,57.56,57.5816811147,131.26
2019-12-18 18:30:00,63.7135,-35.821,73.092777504,63.9135,-13.501,65.3239043785,-0.2,-22.32,22.3208960394,92.4,64.4035,44.319,78.1791824801,63.9135,-13.501,65.3239043785,0.49,57.82,57.8220762339,131.26
2019-12-18 19:00:00,63.043,-35.9835,72.5894766564,63.423,-13.5335,64.8508485006,-0.38,-22.45,22.4532158053,92.4,63.703,43.9965,77.4194046816,63.423,-13.5335,64.8508485006,0.28,57.53,57.5306813796,131.26
2019-12-18 19:30:00,62.265,-36.1435,71.995019392,63.545,-13.1335,64.8880254535,-1.28,-23.01,23.0455744125,92.4,62.885,44.0465,76.7764116591,63.545,-13.1335,64.8880254535,-0.66,57.18,57.1838088973,131.38
2019-12-18 20:00:00,63.769,-36.383,73.4180362718,63.169,-11.693,64.2421108775,0.6000000000000001,-24.69,24.6972893249,92.4,64.539,43.607,77.8900055848,63.169,-11.693,64.2421108775,1.37,55.3,55.3169675597,131.32
2019-12-18 20:30:00,62.917,-36.699,72.8379399077,61.627,-10.879,62.5798671299,1.29,-25.82,25.852204935,92.4,63.737,43.011,76.8918154942,61.627,-10.879,62.5798671299,2.11,53.89,53.9312914735,131.24
2019-12-18 21:00:00,61.343,-37.218,71.750562179,58.653,-10.258,59.543269754,2.69,-26.96,27.09386831,92.4,62.273,42.302,75.2820412383,58.653,-10.258,59.543269754,3.62,52.56,52.6845138537,131.07
2019-12-18 21:30:00,59.5145,-38.538,70.9024199464,57.2745,-10.178,58.1718147753,2.24,-28.36,28.4483250825,92.4,60.4245,41.492,73.2987466758,57.2745,-10.178,58.1718147753,3.15,51.67,51.7659289495,131.55
2019-12-18 22:00:00,56.821,-39.5255,69.2162639215,55.961,-10.1455,56.873233522,0.86,-29.38,29.3925840987,92.4,57.651,40.7345,70.5899234399,55.961,-10.1455,56.873233522,1.69,50.88,50.9080592834,131.74
2019-12-18 22:30:00,54.9985,-40.5505,68.3313840962,51.5185,-8.9805,52.2953652105,3.48,-31.57,31.7612232132,92.4,56.0185,40.1795,68.9381212574,51.5185,-8.9805,52.2953652105,4.5,49.16,49.3655304843,132.15
2019-12-18 23:00:00,53.015,-41.3095,67.2091140787,49.115,-8.7795,49.8935150621,3.9,-32.53,32.7629501114,92.4,54.085,39.5905,67.0268223568,49.115,-8.7795,49.8935150621,4.97,48.37,48.6246624667,132.36
2019-12-18 23:30:00,50.7115,-42.453,66.1355686545,46.4315,-9.013,47.2981856021,4.28,-33.44,33.7127868916,92.4,51.8115,39.157,64.9438386704,46.4315,-9.013,47.2981856021,5.38,48.17,48.4695089721,132.95
2019-12-19 00:00:00,49.43,-43.197,65.6453022615,45.66,-9.307,46.5988824866,3.77,-33.89,34.0990469075,92.4,50.49,39.073,63.8430844258,45.66,-9.307,46.5988824866,4.83,48.38,48.6205028769,133.48
2019-12-19 00:30:00,3.79,-34.07,34.2801546088,0.0,0.0,0.0,3.79,-34.07,34.2801546088,92.4,4.87,47.96,48.206622989,0.0,0.0,0.0,4.87,47.96,48.206622989,133.26
2019-12-19 01:00:00,3.08,-34.25,34.388208735,0.0,0.0,0.0,3.08,-34.25,34.388208735,92.4,4.1,47.15,47.3279251605,0.0,0.0,0.0,4.1,47.15,47.3279251605,132.76
2019-12-19 01:30:00,4.31,-34.48,34.7483308952,0.0,0.0,0.0,4.31,-34.48,34.7483308952,92.4,5.42,47.75,48.0566218122,0.0,0.0,0.0,5.42,47.75,48.0566218122,133.43
2019-12-19 02:00:00,2.1,-33.29,33.3561703437,0.0,0.0,0.0,2.1,-33.29,33.3561703437,92.4,3.08,49.67,49.7654026408,0.0,0.0,0.0,3.08,49.67,49.7654026408,134.02
2019-12-19 02:30:00,-3.91,-32.56,32.7939277916,0.0,0.0,0.0,-3.91,-32.56,32.7939277916,92.4,-3.35,50.31,50.421410135,0.0,0.0,0.0,-3.35,50.31,50.421410135,133.92
2019-12-19 03:00:00,-1.58,-33.43,33.4673168928,0.0,0.0,0.0,-1.58,-33.43,33.4673168928,92.4,-0.84,49.83,49.8370795693,0.0,0.0,0.0,-0.84,49.83,49.8370795693,134.24
2019-12-19 03:30:00,-1.98,-33.15,33.209078578,0.0,0.0,0.0,-1.98,-33.15,33.209078578,92.4,-1.27,50.5,50.5159667828,0.0,0.0,0.0,-1.27,50.5,50.5159667828,134.56
2019-12-19 04:00:00,-5.33,-31.75,32.1942758887,0.0,0.0,0.0,-5.33,-31.75,32.1942758887,92.4,-4.86,52.23,52.4556241027,0.0,0.0,0.0,-4.86,52.23,52.4556241027,134.85
2019-12-19 04:30:00,-5.61,-31.92,32.409234795,0.0,0.0,0.0,-5.61,-31.92,32.409234795,92.4,-5.15,52.82,53.0704710738,0.0,0.0,0.0,-5.15,52.82,53.0704710738,135.56
2019-12-19 05:00:00,-2.03,-33.15,33.2120971936,0.0,0.0,0.0,-2.03,-33.15,33.2120971936,92.4,-1.33,51.54,51.557157602,0.0,0.0,0.0,-1.33,51.54,51.557157602,135.42
2019-12-19 05:30:00,2.89,-35.23,35.348338009,0.0,0.0,0.0,2.89,-35.23,35.348338009,92.4,3.94,48.68,48.8391850874,0.0,0.0,0.0,3.94,48.68,48.8391850874,134.77
2019-12-19 06:00:00,4.39,-34.67,34.9468310437,0.0,0.0,0.0,4.39,-34.67,34.9468310437,92.4,5.51,47.95,48.2655425744,0.0,0.0,0.0,5.51,47.95,48.2655425744,133.75
2019-12-19 06:30:00,7.21,-33.74,34.501763723,0.0,0.0,0.0,7.21,-33.74,34.501763723,92.4,8.51,48.19,48.9356332339,0.0,0.0,0.0,8.51,48.19,48.9356332339,133.21
2019-12-19 07:00:00,7.41,-31.78,32.6324455106,0.0,0.0,0.0,7.41,-31.78,32.6324455106,92.4,8.71,50.1,50.851490637,0.0,0.0,0.0,8.71,50.1,50.851490637,133.06
2019-12-19 07:30:00,11.02,-30.8,32.7120833944,0.0,0.0,0.0,11.02,-30.8,32.7120833944,92.4,12.55,49.99,51.5412708419,0.0,0.0,0.0,12.55,49.99,51.5412708419,132.19
2019-12-19 08:00:00,13.22,-30.37,33.1225799116,0.0,0.0,0.0,13.22,-30.37,33.1225799116,92.4,14.91,50.51,52.6646769666,0.0,0.0,0.0,14.91,50.51,52.6646769666,132.24
2019-12-19 08:30:00,19.25,-30.76,36.2869136191,0.0,0.0,0.0,19.25,-30.76,36.2869136191,92.4,21.31,49.73,54.1035026593,0.0,0.0,0.0,21.31,49.73,54.1035026593,132.01
2019-12-19 09:00:00,20.25,-29.4,35.6990546093,0.0,0.0,0.0,20.25,-29.4,35.6990546093,92.4,22.37,51.77,56.3963633579,0.0,0.0,0.0,22.37,51.77,56.3963633579,132.58
2019-12-19 09:30:00,19.63,-28.16,34.3267024341,0.0,0.0,0.0,19.63,-28.16,34.3267024341,92.4,21.71,52.64,56.9411424192,0.0,0.0,0.0,21.71,52.64,56.9411424192,132.08
2019-12-19 10:00:00,18.43,-27.3,32.9386535851,0.0,0.0,0.0,18.43,-27.3,32.9386535851,92.4,20.42,53.35,57.1244159708,0.0,0.0,0.0,20.42,53.35,57.1244159708,132.08
2019-12-19 10:30:00,17.07,-26.95,31.9012131431,0.0,0.0,0.0,17.07,-26.95,31.9012131431,92.4,18.97,53.64,56.8956105513,0.0,0.0,0.0,18.97,53.64,56.8956105513,131.92
2019-12-19 11:00:00,18.88,-27.05,32.9872232842,0.0,0.0,0.0,18.88,-27.05,32.9872232842,92.4,20.91,53.08,57.0501051708,0.0,0.0,0.0,20.91,53.08,57.0501051708,131.66
2019-12-19 11:30:00,16.33,-25.93,30.6436583978,0.0,0.0,0.0,16.33,-25.93,30.6436583978,92.4,18.18,53.9,56.8834105869,0.0,0.0,0.0,18.18,53.9,56.8834105869,131.27
2019-12-19 12:00:00,14.45,-25.29,29.12707675,0.0,0.0,0.0,14.45,-25.29,29.12707675,92.4,16.17,54.52,56.867383446,0.0,0.0,0.0,16.17,54.52,56.867383446,131.24
2019-12-19 12:30:00,11.27,-22.62,25.2720656061,0.0,0.0,0.0,11.27,-22.62,25.2720656061,92.4,12.75,56.33,57.7549253311,0.0,0.0,0.0,12.75,56.33,57.7549253311,130.4
2019-12-19 13:00:00,13.77,-21.74,25.7340338851,0.0,0.0,0.0,13.77,-21.74,25.7340338851,92.4,15.4,56.95,58.9954447394,0.0,0.0,0.0,15.4,56.95,58.9954447394,130.18
2019-12-19 13:30:00,10.03,-22.37,24.5156643801,0.0,0.0,0.0,10.03,-22.37,24.5156643801,92.4,11.42,57.41,58.534814427,0.0,0.0,0.0,11.42,57.41,58.534814427,131.02
2019-12-19 14:00:00,12.68,-23.79,26.9582362183,0.0,0.0,0.0,12.68,-23.79,26.9582362183,92.4,14.25,56.56,58.3274900883,0.0,0.0,0.0,14.25,56.56,58.3274900883,131.66
2019-12-19 14:30:00,9.5,-24.73,26.4919402838,0.0,0.0,0.0,9.5,-24.73,26.4919402838,92.4,10.88,55.58,56.6348903062,0.0,0.0,0.0,10.88,55.58,56.6348903062,131.73
2019-12-19 15:00:00,16.29,-26.05,30.724039448,0.0,0.0,0.0,16.29,-26.05,30.724039448,92.4,18.12,54.64,57.5661706213,0.0,0.0,0.0,18.12,54.64,57.5661706213,131.9
2019-12-19 15:30:00,18.8,-26.69,32.6465327409,0.0,0.0,0.0,18.8,-26.69,32.6465327409,92.4,20.81,54.16,58.0203559107,0.0,0.0,0.0,20.81,54.16,58.0203559107,132.05
2019-12-19 16:00:00,17.22,-25.91,31.1103921544,0.0,0.0,0.0,17.22,-25.91,31.1103921544,92.4,19.12,54.79,58.0303239695,0.0,0.0,0.0,19.12,54.79,58.0303239695,131.98
2019-12-19 16:30:00,15.87,-25.76,30.2561481355,0.0,0.0,0.0,15.87,-25.76,30.2561481355,92.4,17.69,54.17,56.9853051233,0.0,0.0,0.0,17.69,54.17,56.9853051233,131.23
2019-12-19 17:00:00,18.0,-24.75,30.6033086447,0.0,0.0,0.0,18.0,-24.75,30.6033086447,92.4,19.94,54.94,58.4466183795,0.0,0.0,0.0,19.94,54.94,58.4466183795,130.91
2019-12-19 17:30:00,21.17,-26.13,33.629537612,0.0,0.0,0.0,21.17,-26.13,33.629537612,92.4,23.36,53.88,58.726007867,0.0,0.0,0.0,23.36,53.88,58.726007867,131.2
2019-12-19 18:00:00,18.47,-25.17,31.2197021126,0.0,0.0,0.0,18.47,-25.17,31.2197021126,92.4,20.48,55.03,58.7173849895,0.0,0.0,0.0,20.48,55.03,58.7173849895,131.51
2019-12-19 18:30:00,16.97,-24.79,30.0420538579,0.0,0.0,0.0,16.97,-24.79,30.0420538579,92.4,18.87,55.28,58.4119448401,0.0,0.0,0.0,18.87,55.28,58.4119448401,131.29
2019-12-19 19:00:00,19.41,-25.54,32.0786486623,0.0,0.0,0.0,19.41,-25.54,32.0786486623,92.4,21.49,55.05,59.0958763367,0.0,0.0,0.0,21.49,55.05,59.0958763367,131.76
2019-12-19 19:30:00,19.43,-25.98,32.4420298379,0.0,0.0,0.0,19.43,-25.98,32.4420298379,92.4,21.5,53.53,57.6863146682,0.0,0.0,0.0,21.5,53.53,57.6863146682,130.86
2019-12-19 20:00:00,22.65,-27.68,35.7659740536,0.0,0.0,0.0,22.65,-27.68,35.7659740536,92.4,24.95,51.84,57.5316269542,0.0,0.0,0.0,24.95,51.84,57.5316269542,131.09
2019-12-19 20:30:00,26.63,-29.59,39.8086045975,0.0,0.0,0.0,26.63,-29.59,39.8086045975,92.4,29.2,49.96,57.8674485354,0.0,0.0,0.0,29.2,49.96,57.8674485354,131.14
2019-12-19 21:00:00,26.63,-30.29,40.3316377054,0.0,0.0,0.0,26.63,-30.29,40.3316377054,92.4,29.21,48.22,56.3772338804,0.0,0.0,0.0,29.21,48.22,56.3772338804,130.21
2019-12-19 21:30:00,24.86,-30.6,39.4256211112,0.0,0.0,0.0,24.86,-30.6,39.4256211112,92.4,27.32,48.31,55.4998963963,0.0,0.0,0.0,27.32,48.31,55.4998963963,130.54
2019-12-19 22:00:00,22.7,-31.02,38.4386576248,0.0,0.0,0.0,22.7,-31.02,38.4386576248,92.4,25.03,48.15,54.2671484418,0.0,0.0,0.0,25.03,48.15,54.2671484418,130.83
2019-12-19 22:30:00,21.21,-31.62,38.0747751142,0.0,0.0,0.0,21.21,-31.62,38.0747751142,92.4,23.45,48.84,54.1779300084,0.0,0.0,0.0,23.45,48.84,54.1779300084,131.95
2019-12-19 23:00:00,20.73,-32.04,38.1614268601,0.0,0.0,0.0,20.73,-32.04,38.1614268601,92.4,22.93,48.57,53.7106116145,0.0,0.0,0.0,22.93,48.57,53.7106116145,132.1
2019-12-19 23:30:00,20.14,-33.21,38.8397180731,0.0,0.0,0.0,20.14,-33.21,38.8397180731,92.4,22.31,47.9,52.840761728,0.0,0.0,0.0,22.31,47.9,52.840761728,132.53
2019-12-20 00:00:00,22.43,-33.24,40.0999064837,0.0,0.0,0.0,22.43,-33.24,40.0999064837,92.4,24.75,47.79,53.8186454679,0.0,0.0,0.0,24.75,47.79,53.8186454679,132.44
2019-12-20 00:30:00,21.62,-33.31,39.7112137815,0.0,0.0,0.0,21.62,-33.31,39.7112137815,92.4,23.89,47.77,53.4107198978,0.0,0.0,0.0,23.89,47.77,53.4107198978,132.44
2019-12-20 01:00:00,21.72,-33.17,39.6485472622,0.0,0.0,0.0,21.72,-33.17,39.6485472622,92.4,24.0,48.01,53.6745759182,0.0,0.0,0.0,24.0,48.01,53.6745759182,132.44
2019-12-20 01:30:00,23.85,-32.98,40.7001584763,0.0,0.0,0.0,23.85,-32.98,40.7001584763,92.4,26.26,48.1,54.8014379373,0.0,0.0,0.0,26.26,48.1,54.8014379373,132.36
2019-12-20 02:00:00,24.52,-33.14,41.2248711338,0.0,0.0,0.0,24.52,-33.14,41.2248711338,92.4,26.96,48.57,55.5507560705,0.0,0.0,0.0,26.96,48.57,55.5507560705,132.9
2019-12-20 02:30:00,24.37,-33.28,41.2487005856,0.0,0.0,0.0,24.37,-33.28,41.2487005856,92.4,26.81,48.64,55.5394067307,0.0,0.0,0.0,26.81,48.64,55.5394067307,133.08
2019-12-20 03:00:00,26.13,-33.66,42.6118821457,0.0,0.0,0.0,26.13,-33.66,42.6118821457,92.4,28.69,48.82,56.6260408293,0.0,0.0,0.0,28.69,48.82,56.6260408293,133.61
2019-12-20 03:30:00,25.08,-34.04,42.2815326118,0.0,0.0,0.0,25.08,-34.04,42.2815326118,92.4,27.58,48.93,56.167617895,0.0,0.0,0.0,27.58,48.93,56.167617895,134.05
2019-12-20 04:00:00,24.27,-34.58,42.247003444,0.0,0.0,0.0,24.27,-34.58,42.247003444,92.4,26.72,48.93,55.7503659181,0.0,0.0,0.0,26.72,48.93,55.7503659181,134.44
2019-12-20 04:30:00,24.03,-34.66,42.1753067564,0.0,0.0,0.0,24.03,-34.66,42.1753067564,92.4,26.47,48.67,55.4024349645,0.0,0.0,0.0,26.47,48.67,55.4024349645,134.23
2019-12-20 05:00:00,24.91,-34.53,42.5773296485,0.0,0.0,0.0,24.91,-34.53,42.5773296485,92.4,27.4,48.99,56.1318100545,0.0,0.0,0.0,27.4,48.99,56.1318100545,134.4
2019-12-20 05:30:00,25.85,-34.44,43.0620029725,0.0,0.0,0.0,25.85,-34.44,43.0620029725,92.4,28.41,48.92,56.5711454719,0.0,0.0,0.0,28.41,48.92,56.5711454719,134.27
2019-12-20 06:00:00,27.26,-33.71,43.3528741838,0.0,0.0,0.0,27.26,-33.71,43.3528741838,92.4,29.91,49.15,57.5354725365,0.0,0.0,0.0,29.91,49.15,57.5354725365,133.71
2019-12-20 06:30:00,30.51,-33.09,45.0089791042,0.0,0.0,0.0,30.51,-33.09,45.0089791042,92.4,33.37,50.36,60.4126352678,0.0,0.0,0.0,33.37,50.36,60.4126352678,134.31
2019-12-20 07:00:00,33.0,-32.18,46.0928671271,0.0,0.0,0.0,33.0,-32.18,46.0928671271,92.4,36.03,50.79,62.2718636304,0.0,0.0,0.0,36.03,50.79,62.2718636304,133.92
2019-12-20 07:30:00,35.12,-30.85,46.7454479067,0.0,0.0,0.0,35.12,-30.85,46.7454479067,92.4,38.27,50.27,63.1796312113,0.0,0.0,0.0,38.27,50.27,63.1796312113,132.37
2019-12-20 08:00:00,37.91,-29.13,47.8092564259,0.0,0.0,0.0,37.91,-29.13,47.8092564259,92.4,41.24,51.06,65.6342989602,0.0,0.0,0.0,41.24,51.06,65.6342989602,131.47
2019-12-20 08:30:00,39.37,-27.74,48.1612344111,0.0,0.0,0.0,39.37,-27.74,48.1612344111,92.4,42.78,52.28,67.5524004015,0.0,0.0,0.0,42.78,52.28,67.5524004015,131.25
2019-12-20 09:00:00,40.38,-26.97,48.5584729991,0.0,0.0,0.0,40.38,-26.97,48.5584729991,92.4,43.84,52.32,68.2592704327,0.0,0.0,0.0,43.84,52.32,68.2592704327,130.71
2019-12-20 09:30:00,40.48,-26.48,48.3716942023,0.0,0.0,0.0,40.48,-26.48,48.3716942023,92.4,43.95,52.76,68.6674602705,0.0,0.0,0.0,43.95,52.76,68.6674602705,130.61
2019-12-20 10:00:00,39.57,-26.26,47.4907622596,0.0,0.0,0.0,39.57,-26.26,47.4907622596,92.4,42.99,53.98,69.0071047067,0.0,0.0,0.0,42.99,53.98,69.0071047067,131.48
2019-12-20 10:30:00,36.78,-26.97,45.6086537841,0.0,0.0,0.0,36.78,-26.97,45.6086537841,92.4,40.02,54.1,67.2934647644,0.0,0.0,0.0,40.02,54.1,67.2934647644,132.22
2019-12-20 11:00:00,35.94,-27.11,45.0181707758,0.0,0.0,0.0,35.94,-27.11,45.0181707758,92.4,39.13,54.27,66.9058278478,0.0,0.0,0.0,39.13,54.27,66.9058278478,132.51
2019-12-20 11:30:00,33.34,-27.31,43.097467443,0.0,0.0,0.0,33.34,-27.31,43.097467443,92.4,36.36,54.57,65.5738858083,0.0,0.0,0.0,36.36,54.57,65.5738858083,132.97
2019-12-20 12:00:00,34.28,-27.73,44.0916239211,0.0,0.0,0.0,34.28,-27.73,44.0916239211,92.4,37.37,54.83,66.3539433644,0.0,0.0,0.0,37.37,54.83,66.3539433644,133.5
2019-12-20 12:30:00,35.5,-27.62,44.9790440094,0.0,0.0,0.0,35.5,-27.62,44.9790440094,92.4,38.67,54.87,67.1273848738,0.0,0.0,0.0,38.67,54.87,67.1273848738,133.31
2019-12-20 13:00:00,35.49,-27.76,45.0572713333,0.0,0.0,0.0,35.49,-27.76,45.0572713333,92.4,38.67,54.72,67.0048304229,0.0,0.0,0.0,38.67,54.72,67.0048304229,133.42
2019-12-20 13:30:00,31.04,-28.09,41.863226106,0.0,0.0,0.0,31.04,-28.09,41.863226106,92.4,33.91,54.22,63.950734945,0.0,0.0,0.0,33.91,54.22,63.950734945,133.31
2019-12-20 14:00:00,27.8,-28.0,39.4568118327,0.0,0.0,0.0,27.8,-28.0,39.4568118327,92.4,30.47,54.62,62.5441068367,0.0,0.0,0.0,30.47,54.62,62.5441068367,133.6
2019-12-20 14:30:00,29.57,-28.39,40.992401735,0.0,0.0,0.0,29.57,-28.39,40.992401735,92.4,32.34,53.32,62.3610294976,0.0,0.0,0.0,32.34,53.32,62.3610294976,132.9
2019-12-20 15:00:00,31.0,-28.9,42.3817177566,0.0,0.0,0.0,31.0,-28.9,42.3817177566,92.4,33.88,52.17,62.205814037,0.0,0.0,0.0,33.88,52.17,62.205814037,132.31
2019-12-20 15:30:00,32.4,-29.21,43.6232059803,0.0,0.0,0.0,32.4,-29.21,43.6232059803,92.4,35.36,52.11,62.9744527567,0.0,0.0,0.0,35.36,52.11,62.9744527567,132.58
2019-12-20 16:00:00,33.8,-29.57,44.9090736934,0.0,0.0,0.0,33.8,-29.57,44.9090736934,92.4,36.87,51.45,63.2969146167,0.0,0.0,0.0,36.87,51.45,63.2969146167,132.26
2019-12-20 16:30:00,37.9,-28.91,47.6675791288,0.0,0.0,0.0,37.9,-28.91,47.6675791288,92.4,41.23,51.04,65.6124568965,0.0,0.0,0.0,41.23,51.04,65.6124568965,131.28
2019-12-20 17:00:00,40.57,-27.5,49.0119873092,0.0,0.0,0.0,40.57,-27.5,49.0119873092,92.4,44.08,51.28,67.6216296757,0.0,0.0,0.0,44.08,51.28,67.6216296757,130.19
2019-12-20 17:30:00,41.57,-27.94,50.0870092938,0.0,0.0,0.0,41.57,-27.94,50.0870092938,92.4,45.15,50.74,67.9195855405,0.0,0.0,0.0,45.15,50.74,67.9195855405,130.08
2019-12-20 18:00:00,41.23,-28.58,50.167014063,0.0,0.0,0.0,41.23,-28.58,50.167014063,92.4,44.79,50.02,67.1427174011,0.0,0.0,0.0,44.79,50.02,67.1427174011,130.21
2019-12-20 18:30:00,40.6,-28.68,49.7081723663,0.0,0.0,0.0,40.6,-28.68,49.7081723663,92.4,44.12,49.88,66.5927083095,0.0,0.0,0.0,44.12,49.88,66.5927083095,130.15
2019-12-20 19:00:00,43.24,-28.62,51.8536594658,0.0,0.0,0.0,43.24,-28.62,51.8536594658,92.4,46.94,49.69,68.3553926183,0.0,0.0,0.0,46.94,49.69,68.3553926183,129.87
2019-12-20 19:30:00,39.36,-27.99,48.2975123583,0.0,0.0,0.0,39.36,-27.99,48.2975123583,92.4,42.8,50.07,65.8699089114,0.0,0.0,0.0,42.8,50.07,65.8699089114,129.7
2019-12-20 20:00:00,38.32,-28.81,47.9420327062,0.0,0.0,0.0,38.32,-28.81,47.9420327062,92.4,41.69,49.48,64.7018276403,0.0,0.0,0.0,41.69,49.48,64.7018276403,130.08
2019-12-20 20:30:00,37.26,-29.3,47.4003966228,0.0,0.0,0.0,37.26,-29.3,47.4003966228,92.4,40.55,48.87,63.5025936478,0.0,0.0,0.0,40.55,48.87,63.5025936478,129.92
2019-12-20 21:00:00,36.93,-29.54,47.2909769406,0.0,0.0,0.0,36.93,-29.54,47.2909769406,92.4,40.22,48.97,63.3696244268,0.0,0.0,0.0,40.22,48.97,63.3696244268,130.26
2019-12-20 21:30:00,35.87,-29.72,46.5825643347,0.0,0.0,0.0,35.87,-29.72,46.5825643347,92.4,39.08,49.4,62.9889387115,0.0,0.0,0.0,39.08,49.4,62.9889387115,130.69
2019-12-20 22:00:00,32.64,-30.38,44.5905146864,0.0,0.0,0.0,32.64,-30.38,44.5905146864,92.4,35.65,50.26,61.6197216806,0.0,0.0,0.0,35.65,50.26,61.6197216806,132.01
2019-12-20 22:30:00,28.89,-31.44,42.6978418658,0.0,0.0,0.0,28.89,-31.44,42.6978418658,92.4,31.66,50.49,59.5952657516,0.0,0.0,0.0,31.66,50.49,59.5952657516,133.08
2019-12-20 23:00:00,30.42,-32.29,44.3623770779,0.0,0.0,0.0,30.42,-32.29,44.3623770779,92.4,33.29,50.17,60.2100739079,0.0,0.0,0.0,33.29,50.17,60.2100739079,133.49
2019-12-20 23:30:00,28.91,-32.58,43.5573702145,0.0,0.0,0.0,28.91,-32.58,43.5573702145,92.4,31.7,50.15,59.3288504861,0.0,0.0,0.0,31.7,50.15,59.3288504861,133.73
2019-12-21 00:00:00,25.4,-32.69,41.3980204841,0.0,0.0,0.0,25.4,-32.69,41.3980204841,92.4,27.94,49.79,57.093674781,0.0,0.0,0.0,27.94,49.79,57.093674781,133.58
2019-12-21 00:30:00,55.1675,-45.4235,71.4615099791,30.6075,-12.7135,33.1429047988,24.56,-32.71,40.9040059163,92.4,57.6575,37.0165,68.5172137386,30.6075,-12.7135,33.1429047988,27.05,49.73,56.610735731,133.48
2019-12-21 01:00:00,54.238,-45.6115,70.8672673119,28.448,-12.1815,30.9463672545,25.79,-33.43,42.2219018994,92.4,56.818,36.6785,67.6283778177,28.448,-12.1815,30.9463672545,28.37,48.86,56.4991725603,133.41
2019-12-21 01:30:00,53.7415,-46.047,70.7705802664,28.7315,-12.617,31.3797352004,25.01,-33.43,41.7500299401,92.4,56.2515,36.843,67.2431253085,28.7315,-12.617,31.3797352004,27.52,49.46,56.600724377,133.96
2019-12-21 02:00:00,54.2475,-45.7105,70.9382905524,31.5275,-12.0605,33.7555760801,22.72,-33.65,40.6019814787,92.4,56.6175,37.0695,67.6734005094,31.5275,-12.0605,33.7555760801,25.09,49.13,55.1657955621,133.82
2019-12-21 02:30:00,56.1785,-44.955,71.9512049048,38.1385,-11.035,39.7028513743,18.04,-33.92,38.4188495403,92.4,58.2685,37.945,69.5344599264,38.1385,-11.035,39.7028513743,20.13,48.98,52.9552386455,134.03
2019-12-21 03:00:00,58.4655,-43.8675,73.0929014782,46.0155,-11.3075,47.3844467785,12.45,-32.56,34.8590892021,92.4,60.1555,39.3325,71.8730111829,46.0155,-11.3075,47.3844467785,14.14,50.64,52.577078656,134.26
2019-12-21 03:30:00,52.1875,-46.851,70.1323845114,30.2275,-12.751,32.8068553392,21.96,-34.1,40.559235693,92.4,54.4975,36.839,65.7806158929,30.2275,-12.751,32.8068553392,24.27,49.59,55.2105153028,134.69
2019-12-21 04:00:00,51.8115,-47.005,69.9564261326,30.3715,-12.815,32.964408644,21.44,-34.19,40.3562845168,92.4,54.1015,36.925,65.5013582092,30.3715,-12.815,32.964408644,23.73,49.74,55.1106205735,134.89
2019-12-21 04:30:00,52.169,-46.785,70.0745373584,33.299,-13.055,35.7666943678,18.87,-33.73,38.6495769705,92.4,54.299,37.395,65.9300191567,33.299,-13.055,35.7666943678,21.0,50.45,54.6461572299,135.09
2019-12-21 05:00:00,52.025,-46.838,70.0028490063,32.595,-13.068,35.1170421448,19.43,-33.77,38.9607212459,92.4,54.175,37.352,65.8035145642,32.595,-13.068,35.1170421448,21.58,50.42,54.8440771643,135.09
2019-12-21 05:30:00,53.559,-45.9915,70.5959244805,36.739,-12.6115,38.8433270106,16.82,-33.38,37.378293166,92.4,55.549,37.8585,67.2231911118,36.739,-12.6115,38.8433270106,18.81,50.47,53.861275514,134.79
2019-12-21 06:00:00,54.961,-45.1645,71.1374977157,40.291,-12.4145,42.1602240417,14.67,-32.75,35.8855319035,92.4,56.801,38.4255,68.5774937662,40.291,-12.4145,42.1602240417,16.51,50.84,53.4535845384,134.62
2019-12-21 06:30:00,57.2745,-43.6165,71.9914399252,43.5345,-11.9865,45.1545000249,13.74,-31.63,34.4854244573,92.4,59.0345,38.6735,70.5741581069,43.5345,-11.9865,45.1545000249,15.5,50.66,52.9781615385,133.55
2019-12-21 07:00:00,56.4825,-43.8385,71.498859351,39.5425,-12.6785,41.5253376687,16.94,-31.16,35.4670156624,92.4,58.4525,38.2615,69.861556943,39.5425,-12.6785,41.5253376687,18.91,50.94,54.3366515347,133.24
2019-12-21 07:30:00,57.4495,-43.189,71.8730462082,36.6395,-11.919,38.5294111199,20.81,-31.27,37.5615361773,92.4,59.6595,38.221,70.8526695422,36.6395,-11.919,38.5294111199,23.02,50.14,55.1719131443,132.71
2019-12-21 08:00:00,55.941,-44.1995,71.2950999806,30.621,-13.6995,33.545818536,25.32,-30.5,39.6402875873,92.4,58.451,37.6305,69.5167169194,30.621,-13.6995,33.545818536,27.83,51.33,58.3890212283,132.93
2019-12-21 08:30:00,58.5495,-42.8675,72.5649123647,31.5795,-12.5475,33.9809443144,26.97,-30.32,40.5793457315,92.4,61.1795,37.8225,71.9268567817,31.5795,-12.5475,33.9809443144,29.6,50.37,58.4234276639,132.01
2019-12-21 09:00:00,59.399,-42.922,73.2839633549,30.279,-12.522,32.7661155006,29.12,-30.4,42.0967267136,92.4,62.159,37.968,72.8375610863,30.279,-12.522,32.7661155006,31.88,50.49,59.712431704,132.2
2019-12-21 09:30:00,61.6735,-42.0615,74.6511244691,32.1535,-12.4015,34.4622222803,29.52,-29.66,41.8466964049,92.4,64.4535,38.2185,74.932685822,32.1535,-12.4015,34.4622222803,32.3,50.62,60.0472680478,131.74
2019-12-21 10:00:00,63.528,-40.723,75.4597211299,37.578,-13.193,39.826640995700004,25.95,-27.53,37.8325706237,92.4,66.068,38.957,76.6982951114,37.578,-13.193,39.826640995700004,28.49,52.15,59.4247641981,131.2
2019-12-21 10:30:00,65.014,-40.08,76.3755628195,40.944,-12.77,42.889206521,24.07,-27.31,36.403310289,92.4,67.424,39.69,78.2386852906,40.944,-12.77,42.889206521,26.48,52.46,58.7642918787,131.2
2019-12-21 11:00:00,63.933,-40.678,75.7768313734,40.353,-13.138,42.4378563667,23.58,-27.54,36.255592672,92.4,66.313,39.062,76.9626780524,40.353,-13.138,42.4378563667,25.96,52.2,58.2988987889,131.25
2019-12-21 11:30:00,64.4005,-41.3385,76.526439761,35.5605,-12.4285,37.6698390294,28.84,-28.91,40.835446612,92.4,67.1305,39.1615,77.7182546928,35.5605,-12.4285,37.6698390294,31.57,51.59,60.4829976109,131.93
2019-12-21 12:00:00,64.089,-41.341,76.2658390238,36.209,-12.291,38.238205528,27.88,-29.05,40.2640894595,92.4,66.759,39.179,77.406447548,36.209,-12.291,38.238205528,30.55,51.47,59.8536832618,131.85
2019-12-21 12:30:00,63.8385,-41.393,76.0837336837,33.9785,-11.843,35.9832615427,29.86,-29.55,42.0097857647,92.4,66.6485,38.597,77.0178613131,33.9785,-11.843,35.9832615427,32.67,50.44,60.0959441227,131.42
2019-12-21 13:00:00,62.9425,-41.993,75.6648554829,30.0025,-12.023,32.3218584746,32.94,-29.97,44.5336333573,92.4,65.9625,38.187,76.2187534354,30.0025,-12.023,32.3218584746,35.96,50.21,61.7589321475,131.62
2019-12-21 13:30:00,62.0755,-42.2375,75.0824487247,27.5455,-12.0575,30.0688855214,34.53,-30.18,45.8601493674,92.4,65.2155,37.7125,75.3345478283,27.5455,-12.0575,30.0688855214,37.67,49.77,62.4186013941,131.37
2019-12-21 14:00:00,61.499,-42.612,74.8191789918,27.939,-12.602,30.6496023628,33.56,-30.01,45.0208140753,92.4,64.569,37.648,74.7430777062,27.939,-12.602,30.6496023628,36.63,50.25,62.1837551134,131.64
2019-12-21 14:30:00,61.6385,-42.5065,74.8739422263,28.1185,-12.5065,30.7743819516,33.52,-30.0,44.9843350512,92.4,64.6885,37.5635,74.8038673098,28.1185,-12.5065,30.7743819516,36.57,50.07,62.0029821863,131.59
2019-12-21 15:00:00,63.495,-41.9165,76.0829021348,31.515,-12.2665,33.8180757473,31.98,-29.65,43.6101238246,92.4,66.465,38.3035,76.7121524744,31.515,-12.2665,33.8180757473,34.95,50.57,61.4721676859,131.67
2019-12-21 15:30:00,64.6315,-41.7025,76.9176787124,33.5115,-12.1925,35.6605901311,31.12,-29.51,42.8869968639,92.4,67.5315,38.8375,77.9028555221,33.5115,-12.1925,35.6605901311,34.02,51.03,61.3304271956,131.95
2019-12-21 16:00:00,66.952,-40.6355,78.3186705981,38.092,-11.2355,39.7144422629,28.86,-29.4,41.1978106214,92.4,69.712,39.6045,80.176551212,38.092,-11.2355,39.7144422629,31.62,50.84,59.8709445391,131.69
2019-12-21 16:30:00,68.8355,-39.8385,79.5325854131,39.8755,-10.5085,41.2369260797,28.96,-29.33,41.2180846231,92.4,71.6055,39.9015,81.9724181204,39.8755,-10.5085,41.2369260797,31.73,50.41,59.5647630735,131.26
2019-12-21 17:00:00,68.843,-39.414,79.3273095787,38.933,-10.614,40.3538781903,29.91,-28.8,41.5216582039,92.4,71.673,39.486,81.830086918,38.933,-10.614,40.3538781903,32.74,50.1,59.849123636,130.47
2019-12-21 17:30:00,70.6865,-38.7335,80.6031345823,42.9865,-11.0235,44.3774349698,27.7,-27.71,39.1807873836,92.4,73.3565,40.2265,83.6621024987,42.9865,-11.0235,44.3774349698,30.37,51.25,59.5726396931,130.53
2019-12-21 18:00:00,71.429,-38.026,80.9201996846,46.539,-11.006,47.8226991815,24.89,-27.02,36.7368003506,92.4,73.899,40.474,84.2567912812,46.539,-11.006,47.8226991815,27.36,51.48,58.2988850665,130.15
2019-12-21 18:30:00,70.0655,-38.903,80.1412359479,44.7155,-11.343,46.1317633443,25.35,-27.56,37.445641936,92.4,72.5855,40.047,82.9000423356,44.7155,-11.343,46.1317633443,27.87,51.39,58.4608330423,130.49
2019-12-21 19:00:00,69.414,-39.0335,79.6361571037,47.564,-11.6735,48.9755520464,21.85,-27.36,35.0141699887,92.4,71.674,40.0265,82.0931359996,47.564,-11.6735,48.9755520464,24.11,51.7,57.0454389062,130.67
2019-12-21 19:30:00,67.766,-39.9965,78.6889494672,47.066,-11.3865,48.4237621241,20.7,-28.61,35.3132000816,92.4,69.976,39.5335,80.3712523123,47.066,-11.3865,48.4237621241,22.91,50.92,55.8364979203,131.08
2019-12-21 20:00:00,67.026,-40.277,78.1966841049,41.876,-11.507,43.428221527,25.15,-28.77,38.2130265747,92.4,69.526,39.223,79.8267399121,41.876,-11.507,43.428221527,27.65,50.73,57.7759067432,131.08
2019-12-21 20:30:00,64.544,-41.394,76.6771880809,36.424,-11.134,38.0877110365,28.12,-30.26,41.3086189554,92.4,67.254,38.246,77.368320597,36.424,-11.134,38.0877110365,30.83,49.38,58.2140300958,131.26
2019-12-21 21:00:00,61.4225,-42.5405,74.7155783388,31.9625,-11.6405,34.0162115248,29.46,-30.9,42.6931095143,92.4,64.2125,37.4695,74.3451988127,31.9625,-11.6405,34.0162115248,32.25,49.11,58.7524859049,131.55
2019-12-21 21:30:00,60.7825,-42.688,74.2750136335,32.5225,-11.288,34.4257454567,28.26,-31.4,42.2443795078,92.4,63.5125,37.502,73.7579667578,32.5225,-11.288,34.4257454567,30.99,48.79,57.8000363322,131.68
2019-12-21 22:00:00,59.751,-42.9585,73.5908603242,32.621,-11.4085,34.5584072731,27.13,-31.55,41.6105683691,92.4,62.391,37.3515,72.71706425080001,32.621,-11.4085,34.5584072731,29.77,48.76,57.1295939072,131.81
2019-12-21 22:30:00,57.446,-44.389,72.5977013204,30.156,-12.479,32.6360196256,27.29,-31.91,41.9880006669,92.4,60.106,36.971,70.5661822476,30.156,-12.479,32.6360196256,29.95,49.45,57.8126716214,132.73
2019-12-21 23:00:00,55.6595,-45.38,71.8145134374,28.9295,-12.2,31.3967509505,26.73,-33.18,42.6075732705,92.4,58.2995,37.04,69.0709294874,28.9295,-12.2,31.3967509505,29.37,49.24,57.3338861407,133.66
2019-12-21 23:30:00,54.245,-46.093,71.1834578677,29.235,-13.143,32.0534502667,25.01,-32.95,41.3666846629,92.4,56.765,37.337,67.9434823511,29.235,-13.143,32.0534502667,27.53,50.48,57.4989678168,134.43
2019-12-22 00:00:00,53.841,-46.143,70.9086012413,30.811,-12.853,33.3843875187,23.03,-33.29,40.4796862636,92.4,56.251,37.627,67.6754470248,30.811,-12.853,33.3843875187,25.44,50.48,56.5280815171,134.68
2019-12-22 00:30:00,53.4635,-46.554,70.8916126791,30.2835,-12.724,32.8479915406,23.18,-33.83,41.0095269419,92.4,55.8735,37.606,67.3502727407,30.2835,-12.724,32.8479915406,25.59,50.33,56.4619960682,135.09
2019-12-22 01:00:00,55.1135,-45.66,71.5704791255,35.9935,-11.76,37.8659430392,19.12,-33.9,38.9202312429,92.4,57.2535,38.42,68.9496893557,35.9935,-11.76,37.8659430392,21.26,50.18,54.4978898674,134.99
