Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-22 01:30:00,54.216,-45.2295,70.6051154397,36.806,-11.9295,38.6910145415,17.41,-33.3,37.5765631744,92.4,56.256,38.1805,67.9888822989,36.806,-11.9295,38.6910145415,19.45,50.11,53.7523450651,134.46
2019-12-22 02:00:00,55.417,-45.032,71.4067567741,40.277,-11.542,41.8981442668,15.14,-33.49,36.7532270692,92.4,57.297,38.718,69.1522214611,40.277,-11.542,41.8981442668,17.02,50.26,53.0636221907,134.77
2019-12-22 02:30:00,55.7645,-44.7415,71.4946241511,41.9145,-11.8515,43.5578163192,13.85,-32.89,35.6871769688,92.4,57.5545,39.1485,69.6069358793,41.9145,-11.8515,43.5578163192,15.64,51.0,53.3442555483,134.88
2019-12-22 03:00:00,54.7355,-45.259,71.0236020014,41.1555,-12.519,43.0174446155,13.58,-32.74,35.444661093,92.4,56.5155,39.191,68.77453177780001,41.1555,-12.519,43.0174446155,15.36,51.71,53.9430597946,135.37
2019-12-22 03:30:00,54.695,-45.363,71.0587418549,41.615,-12.833,43.5487555965,13.08,-32.53,35.0611936477,92.4,56.425,39.587,68.9268539395,41.615,-12.833,43.5487555965,14.81,52.42,54.471942319,135.73
2019-12-22 04:00:00,54.17,-45.3585,70.6525471745,41.77,-12.8085,43.6897078527,12.4,-32.55,34.8319178341,92.4,55.86,39.1215,68.1970040563,41.77,-12.8085,43.6897078527,14.09,51.93,53.8075552316,135.39
2019-12-22 04:30:00,54.3735,-45.2605,70.7459565099,42.8735,-12.9805,44.7954281428,11.5,-32.28,34.2673080355,92.4,56.0035,39.2495,68.3879760082,42.8735,-12.9805,44.7954281428,13.13,52.23,53.8550814687,135.45
2019-12-22 05:00:00,56.03,-44.7595,71.7131350608,45.47,-12.2595,47.0936963961,10.56,-32.5,34.1725562404,92.4,57.6,39.7305,69.9733708653,45.47,-12.2595,47.0936963961,12.13,51.99,53.3862997407,135.39
2019-12-22 05:30:00,55.861,-44.436,71.3793346635,45.981,-12.816,47.7336591621,9.88,-31.62,33.1276138591,92.4,57.391,40.044,69.9803459337,45.981,-12.816,47.7336591621,11.41,52.86,54.0774232004,135.2
2019-12-22 06:00:00,54.2665,-44.4985,70.1781271088,42.4665,-13.5985,44.5906136367,11.8,-30.9,33.076426651,92.4,55.8865,39.3415,68.3451132452,42.4665,-13.5985,44.5906136367,13.42,52.94,54.6144669479,134.69
2019-12-22 06:30:00,52.075,-46.214,69.624273217,32.765,-13.804,35.5541227005,19.31,-32.41,37.726439005,92.4,54.215,37.616,65.9865871295,32.765,-13.804,35.5541227005,21.45,51.42,55.7146201638,134.8
2019-12-22 07:00:00,52.86,-46.1025,70.1400036089,31.7,-13.3425,34.3934922078,21.16,-32.76,38.9995282023,92.4,55.12,37.5575,66.6991769533,31.7,-13.3425,34.3934922078,23.42,50.9,56.0295136513,134.71
2019-12-22 07:30:00,54.4475,-45.7225,71.0990665375,32.0175,-12.4025,34.3357293865,22.43,-33.32,40.1662457793,92.4,56.8075,37.6575,68.1555526902,32.0175,-12.4025,34.3357293865,24.79,50.06,55.8618626614,134.46
2019-12-22 08:00:00,55.6815,-45.225,71.7337442718,31.1315,-12.805,33.6621199162,24.55,-32.42,40.6664345622,92.4,58.1615,37.625,69.2704894399,31.1315,-12.805,33.6621199162,27.03,50.43,57.2171809861,134.01
2019-12-22 08:30:00,56.3035,-45.5545,72.424419794,28.1035,-12.9445,30.9413443874,28.2,-32.61,43.1120876321,92.4,59.0335,37.5755,69.9776558803,28.1035,-12.9445,30.9413443874,30.93,50.52,59.2362667629,134.22
2019-12-22 09:00:00,59.3395,-44.5805,74.2199248214,32.5195,-12.7205,34.9188917422,26.82,-31.86,41.6457921044,92.4,61.9895,38.4895,72.9667028205,32.5195,-12.7205,34.9188917422,29.47,51.21,59.0842195514,134.1
2019-12-22 09:30:00,62.2335,-43.2995,75.8146108775,37.2435,-12.6395,39.3298264997,24.99,-30.66,39.5542121651,92.4,64.7435,39.5205,75.8524272024,37.2435,-12.6395,39.3298264997,27.5,52.16,58.9653762813,133.73
2019-12-22 10:00:00,63.8615,-42.642,76.7895262796,37.6515,-12.802,39.7684127952,26.21,-29.84,39.7163656444,92.4,66.4515,39.838,77.4781781939,37.6515,-12.802,39.7684127952,28.8,52.64,60.0034132362,133.52
2019-12-22 10:30:00,64.5665,-41.758,76.8931953182,39.8365,-12.298,41.6915763224,24.73,-29.46,38.4638076638,92.4,67.0465,40.002,78.0729989577,39.8365,-12.298,41.6915763224,27.21,52.3,58.9548479771,132.82
2019-12-22 11:00:00,64.9665,-41.111,76.8814700903,40.5265,-12.581,42.4344054188,24.44,-28.53,37.5669335986,92.4,67.4365,40.169,78.49350350980001,40.5265,-12.581,42.4344054188,26.91,52.75,59.2174855934,132.4
2019-12-22 11:30:00,64.9895,-41.583,77.1542675375,38.7895,-13.083,40.9364165414,26.2,-28.5,38.7129177407,92.4,67.5695,40.017,78.5302337909,38.7895,-13.083,40.9364165414,28.78,53.1,60.3978343983,132.69
2019-12-22 12:00:00,65.6265,-41.0415,77.4031150827,39.8065,-12.9315,41.8542845417,25.82,-28.11,38.1686324093,92.4,68.1665,40.0185,79.0452532699,39.8065,-12.9315,41.8542845417,28.36,52.95,60.0665639104,132.3
2019-12-22 12:30:00,68.2515,-40.1605,79.1904856185,48.5115,-12.6105,50.1237502837,19.74,-27.55,33.8920359377,92.4,70.4015,40.9495,81.4446606752,48.5115,-12.6105,50.1237502837,21.89,53.56,57.8605712035,132.3
2019-12-22 13:00:00,69.196,-39.212,79.5340641486,53.216,-13.232,54.8363791657,15.98,-25.98,30.5011606337,92.4,71.076,41.688,82.3995577658,53.216,-13.232,54.8363791657,17.86,54.92,57.7510692542,132.08
2019-12-22 13:30:00,68.1675,-39.941,79.0069081616,52.2675,-13.511,53.9855413722,15.9,-26.43,30.844041564,92.4,70.0375,41.469,81.3936690858,52.2675,-13.511,53.9855413722,17.77,54.98,57.7803885414,132.54
2019-12-22 14:00:00,67.968,-39.871,78.7994014254,51.508,-13.161,53.1628252165,16.46,-26.71,31.3744434214,92.4,69.888,41.709,81.3877953074,51.508,-13.161,53.1628252165,18.38,54.87,57.8665818932,132.59
2019-12-22 14:30:00,66.72,-40.6775,78.1422894869,47.44,-13.0375,49.1988821646,19.28,-27.64,33.6999703264,92.4,68.83,41.1625,80.1992537761,47.44,-13.0375,49.1988821646,21.39,54.2,58.268105340700004,132.84
2019-12-22 15:00:00,68.398,-39.753,79.1112344298,49.058,-12.663,50.6659543777,19.34,-27.09,33.2851873962,92.4,70.518,41.807,81.9793484544,49.058,-12.663,50.6659543777,21.46,54.47,58.5449613545,132.58
2019-12-22 15:30:00,68.9,-39.763,79.5506515938,49.36,-12.673,50.9609117756,19.54,-27.09,33.4017918681,92.4,71.03,41.827,82.4303271193,49.36,-12.673,50.9609117756,21.67,54.5,58.6501398123,132.66
2019-12-22 16:00:00,68.691,-39.9895,79.4834170834,46.111,-11.9195,47.6266606141,22.58,-28.07,36.0247317825,92.4,71.021,41.2405,82.1264956104,46.111,-11.9195,47.6266606141,24.91,53.16,58.7068454271,132.45
2019-12-22 16:30:00,67.357,-40.588,78.6406459345,44.737,-11.518,46.1959250692,22.62,-29.07,36.8338064826,92.4,69.697,40.352,80.5354314138,44.737,-11.518,46.1959250692,24.96,51.87,57.5629959262,132.18
2019-12-22 17:00:00,67.62,-40.4725,78.8066472847,41.92,-11.0725,43.3576597183,25.7,-29.4,39.0493277791,92.4,70.18,39.9975,80.7776726964,41.92,-11.0725,43.3576597183,28.26,51.07,58.3675637662,131.74
2019-12-22 17:30:00,69.1985,-39.5975,79.7269992443,45.7685,-11.4375,47.1759684426,23.43,-28.16,36.6326425473,92.4,71.5885,40.4325,82.2173971158,45.7685,-11.4375,47.1759684426,25.82,51.87,57.9410847327,131.42
2019-12-22 18:00:00,70.377,-39.1205,80.5191632424,48.647,-11.4605,49.9787321693,21.73,-27.66,35.1748276471,92.4,72.647,40.9795,83.4080693294,48.647,-11.4605,49.9787321693,24.0,52.44,57.6710811412,131.49
2019-12-22 18:30:00,70.6425,-39.198,80.7888978155,50.0825,-11.628,51.4146592933,20.56,-27.57,34.3921284599,92.4,72.8425,41.072,83.6237944024,50.0825,-11.628,51.4146592933,22.76,52.7,57.4047698367,131.63
2019-12-22 19:00:00,70.874,-39.2905,81.0362095995,51.174,-11.5505,52.4613412548,19.7,-27.74,34.023486006,92.4,73.024,41.2795,83.8838583772,51.174,-11.5505,52.4613412548,21.85,52.83,57.1701967812,131.91
2019-12-22 19:30:00,69.578,-39.739,80.1266884689,51.118,-12.419,52.6049568482,18.46,-27.32,32.9720184399,92.4,71.638,41.361,82.7208278791,51.118,-12.419,52.6049568482,20.52,53.78,57.5617824602,132.2
2019-12-22 20:00:00,67.6825,-40.044,78.6412280057,48.4625,-13.074,50.1950533644,19.22,-26.97,33.1178094082,92.4,69.7825,41.096,80.9844338268,48.4625,-13.074,50.1950533644,21.32,54.17,58.2145282554,132.31
2019-12-22 20:30:00,65.48,-41.429,77.4854337343,42.16,-13.049,44.133230122,23.32,-28.38,36.732094958,92.4,67.88,40.281,78.931953992,42.16,-13.049,44.133230122,25.72,53.33,59.2081691999,132.78
2019-12-22 21:00:00,63.72,-42.4435,76.5616685571,39.6,-13.1535,41.7273838414,24.12,-29.29,37.9430955511,92.4,66.16,39.6165,77.1142831922,39.6,-13.1535,41.7273838414,26.56,52.77,59.077123322,133.19
2019-12-22 21:30:00,63.5615,-42.8885,76.677817617,41.0815,-12.6485,42.9845808925,22.48,-30.24,37.6803397012,92.4,65.9015,39.7315,76.9519317139,41.0815,-12.6485,42.9845808925,24.82,52.38,57.9628915773,133.62
2019-12-22 22:00:00,64.5275,-42.1005,77.0470658526,46.7875,-12.8505,48.5201556727,17.74,-29.25,34.209210748,92.4,66.5475,40.4295,77.866001737,46.7875,-12.8505,48.5201556727,19.76,53.28,56.8261911446,133.62
2019-12-22 22:30:00,65.2445,-40.7315,76.9148871968,53.4745,-13.0015,55.0323645912,11.77,-27.73,30.1245049752,92.4,66.8745,41.4985,78.7040294553,53.4745,-13.0015,55.0323645912,13.4,54.5,56.1231681216,133.24
2019-12-22 23:00:00,62.8025,-41.0505,75.0286449065,51.2625,-13.2805,52.9548447878,11.54,-27.77,30.0723211608,92.4,64.3925,40.5295,76.0857044819,51.2625,-13.2805,52.9548447878,13.13,53.81,55.388744344,132.75
2019-12-22 23:30:00,61.396,-41.5565,74.1377873169,50.576,-12.9865,52.2166731825,10.82,-28.57,30.5502422249,92.4,62.956,40.0335,74.606561764,50.576,-12.9865,52.2166731825,12.38,53.02,54.4461642359,132.8
2019-12-23 00:00:00,61.6065,-40.5665,73.7631463842,54.6265,-12.7465,56.0939191401,6.98,-27.82,28.6822732711,92.4,62.8965,40.5535,74.8368630723,54.6265,-12.7465,56.0939191401,8.27,53.3,53.9377687711,132.36
2019-12-23 00:30:00,61.569,-40.0805,73.4655581974,54.599,-12.3005,55.9674289319,6.97,-27.78,28.6410422296,92.4,62.859,40.3795,74.7111631635,54.599,-12.3005,55.9674289319,8.26,52.68,53.3236345348,131.89
2019-12-23 01:00:00,61.5335,-40.5555,73.6961342439,55.5735,-12.8355,57.0365142913,5.96,-27.72,28.3534830312,92.4,62.7535,40.9745,74.9460566841,55.5735,-12.8355,57.0365142913,7.18,53.81,54.2869091034,132.71
2019-12-23 01:30:00,61.2365,-40.7095,73.5334775629,55.5265,-13.1495,57.0622603171,5.71,-27.56,28.1452962322,92.4,62.4365,40.8605,74.6183421988,55.5265,-13.1495,57.0622603171,6.91,54.01,54.4502359958,132.82
2019-12-23 02:00:00,60.434,-41.126,73.1000426265,55.634,-13.346,57.2123908957,4.8,-27.78,28.1916370578,92.4,61.584,40.834,73.8918440154,55.634,-13.346,57.2123908957,5.95,54.18,54.505732726,133.04
2019-12-23 02:30:00,60.2755,-41.6165,73.2466311341,55.4655,-13.7465,57.1435731513,4.8100000000000005,-27.87,28.2820260943,92.4,61.4255,40.8235,73.7539843161,55.4655,-13.7465,57.1435731513,5.96,54.57,54.8945033678,133.53
2019-12-23 03:00:00,60.068,-41.79,73.1749186812,57.618,-13.4,59.1556753321,2.45,-28.39,28.495518946,92.4,61.058,41.29,73.7085033358,57.618,-13.4,59.1556753321,3.44,54.69,54.7980811708,133.97
2019-12-23 03:30:00,59.8105,-41.942,73.0508540282,56.0005,-13.252,57.5471242049,3.81,-28.69,28.941876235,92.4,60.9105,41.308,73.5964664522,56.0005,-13.252,57.5471242049,4.91,54.56,54.7804864893,134.11
2019-12-23 04:00:00,59.759,-42.4705,73.3135829929,55.409,-13.5305,57.037108195,4.35,-28.94,29.2651003757,92.4,60.889,41.6695,73.7822305928,55.409,-13.5305,57.037108195,5.48,55.2,55.4713475589,134.91
2019-12-23 04:30:00,59.3555,-42.1755,72.8137911422,54.3355,-12.7055,55.8012212277,5.02,-29.47,29.8945028392,92.4,60.5255,41.5345,73.4060681449,54.3355,-12.7055,55.8012212277,6.19,54.24,54.5920662734,134.5
2019-12-23 05:00:00,59.487,-41.806,72.7079418289,54.717,-12.486,56.1235270185,4.77,-29.32,29.7054759262,92.4,60.647,41.094,73.2582790202,54.717,-12.486,56.1235270185,5.93,53.58,53.9071544417,133.92
2019-12-23 05:30:00,59.6785,-42.067,73.0147646113,55.1185,-12.827,56.5913506753,4.5600000000000005,-29.24,29.5934317037,92.4,60.8285,41.553,73.6665339299,55.1185,-12.827,56.5913506753,5.71,54.38,54.6789584758,134.42
2019-12-23 06:00:00,60.0075,-41.7225,73.0867092056,54.1775,-12.3625,55.5700720937,5.83,-29.36,29.9332340384,92.4,61.2275,41.1475,73.7693941449,54.1775,-12.3625,55.5700720937,7.05,53.51,53.9724244406,133.85
2019-12-23 06:30:00,61.711,-40.903,74.0358219378,54.621,-12.353,56.0004486589,7.09,-28.55,29.417182054,92.4,63.001,41.347,75.357152348,54.621,-12.353,56.0004486589,8.38,53.7,54.3499254829,133.3
2019-12-23 07:00:00,63.5025,-40.2335,75.1751423577,55.3625,-12.3535,56.7240281406,8.14,-27.88,29.0440011018,92.4,64.8725,42.4965,77.5525226443,55.3625,-12.3535,56.7240281406,9.51,54.85,55.6683267218,133.71
2019-12-23 07:30:00,65.158,-39.2055,76.0436466396,54.478,-12.1155,55.8089403613,10.68,-27.09,29.1192462128,92.4,66.678,42.2845,78.9552697687,54.478,-12.1155,55.8089403613,12.2,54.4,55.7512331702,132.77
2019-12-23 08:00:00,67.28,-38.195,77.3657315935,55.67,-12.275,57.0072322166,11.61,-25.92,28.4013820086,92.4,68.85,42.745,81.0398514621,55.67,-12.275,57.0072322166,13.18,55.02,56.576610008,132.11
2019-12-23 08:30:00,68.037,-37.4465,77.6612756221,52.867,-10.9065,53.9802874321,15.17,-26.54,30.5696009133,92.4,69.867,43.6535,82.3834070141,52.867,-10.9065,53.9802874321,17.0,54.56,57.1471224122,132.22
2019-12-23 09:00:00,69.6675,-36.952,78.8607054258,44.0675,-7.672,44.7303492078,25.6,-29.28,38.8931664949,92.4,72.2175,43.608,84.3624618551,44.0675,-7.672,44.7303492078,28.15,51.28,58.4983837384,132.0
2019-12-23 09:30:00,70.1095,-36.5125,79.0474834925,43.0395,-8.0325,43.7826405839,27.07,-28.48,39.2924331138,92.4,72.7595,43.6675,84.8575005318,43.0395,-8.0325,43.7826405839,29.72,51.7,59.6336180355,131.74
2019-12-23 10:00:00,70.242,-37.239,79.5027149536,43.052,-8.059,43.7997966319,27.19,-29.18,39.8844393216,92.4,72.912,44.131,85.2273718062,43.052,-8.059,43.7997966319,29.86,52.19,60.128326935,132.69
2019-12-23 10:30:00,70.7915,-37.1745,79.9586138105,45.3615,-8.4245,46.1371637891,25.43,-28.75,38.382905049,92.4,73.3415,44.3855,85.7265899969,45.3615,-8.4245,46.1371637891,27.98,52.81,59.7643413751,132.84
2019-12-23 11:00:00,70.174,-37.272,79.4581163884,47.044,-8.572,47.8185855081,23.13,-28.7,36.8603703183,92.4,72.554,43.878,84.7901043755,47.044,-8.572,47.8185855081,25.51,52.45,58.3246311604,132.52
2019-12-23 11:30:00,68.806,-37.6255,78.4215779378,41.876,-8.3755,42.7053670661,26.93,-29.25,39.7591171934,92.4,71.466,43.3545,83.5882876141,41.876,-8.3755,42.7053670661,29.59,51.73,59.5949746203,132.24
2019-12-23 12:00:00,68.8245,-37.969,78.6031599953,42.4645,-8.499,43.3066595485,26.36,-29.47,39.5389744429,92.4,71.4545,43.211,83.5041082298,42.4645,-8.499,43.3066595485,28.99,51.71,59.2819044903,132.4
2019-12-23 12:30:00,68.83,-37.4985,78.381798922,43.86,-8.1685,44.6141680663,24.97,-29.33,38.5194729974,92.4,71.34,42.6615,83.1227958039,43.86,-8.1685,44.6141680663,27.48,50.83,57.7826903147,131.55
2019-12-23 13:00:00,68.356,-38.354,78.3809418928,40.726,-7.654,41.4390008567,27.63,-30.7,41.3026258245,92.4,71.066,42.516,82.8129616183,40.726,-7.654,41.4390008567,30.34,50.17,58.6305764938,132.22
2019-12-23 13:30:00,63.929,-40.433,75.6422139417,29.299,-7.033,30.1312875596,34.63,-33.4,48.1123362559,92.4,67.129,40.107,78.197660387,29.299,-7.033,30.1312875596,37.83,47.14,60.4424395603,131.99
2019-12-23 14:00:00,61.0755,-41.3495,73.7563410867,22.9255,-7.7595,24.2030657252,38.15,-33.59,50.8302134562,92.4,64.4955,39.0705,75.4067204598,22.9255,-7.7595,24.2030657252,41.57,46.83,62.6187974972,131.99
2019-12-23 14:30:00,62.4965,-40.6465,74.5516631236,27.0765,-7.5965,28.1219427583,35.42,-33.05,48.4445961899,92.4,65.7465,40.1635,77.0435525823,27.0765,-7.5965,28.1219427583,38.67,47.76,61.4523107784,132.21
2019-12-23 15:00:00,62.555,-40.5825,74.5658590191,27.025,-7.1025,27.9427294882,35.53,-33.48,48.8189645527,92.4,65.805,40.4575,77.2470538678,27.025,-7.1025,27.9427294882,38.78,47.56,61.3664566355,132.46
2019-12-23 15:30:00,62.096,-40.6535,74.2200800205,25.326,-6.9335,26.2579454309,36.77,-33.72,49.8905933017,92.4,65.446,40.1365,76.7731564302,25.326,-6.9335,26.2579454309,40.12,47.07,61.8481956083,132.27
2019-12-23 16:00:00,62.9795,-40.5245,74.8909375058,27.1395,-6.3245000000000005,27.866678318399998,35.84,-34.2,49.5393338671,92.4,66.2695,40.6955,77.7674118799,27.1395,-6.3245000000000005,27.866678318399998,39.13,47.02,61.1721938466,132.51
2019-12-23 16:30:00,63.4145,-40.8615,75.4391211011,24.3145,-6.0415,25.0538346865,39.1,-34.82,52.3568753842,92.4,66.9345,40.2485,78.1035789353,24.3145,-6.0415,25.0538346865,42.62,46.29,62.9224006217,132.47
2019-12-23 17:00:00,65.1325,-40.6115,76.7563449397,26.6325,-6.8215,27.4922337852,38.5,-33.79,51.2251315274,92.4,68.6125,41.1485,80.0054636166,26.6325,-6.8215,27.4922337852,41.98,47.97,63.7451276569,132.93
2019-12-23 17:30:00,65.101,-40.733,76.7939938407,27.431,-6.173,28.1170000178,37.67,-34.56,51.1216441441,92.4,68.531,40.777,79.7449790896,27.431,-6.173,28.1170000178,41.1,46.95,62.3980167954,132.76
2019-12-23 18:00:00,64.06,-41.3205,76.2303569469,27.62,-6.3205,28.3339570172,36.44,-35.0,50.5259695602,92.4,67.41,40.2595,78.5171028519,27.62,-6.3205,28.3339570172,39.79,46.58,61.2612479468,132.8
2019-12-23 18:30:00,64.6465,-41.1015,76.6061568315,28.4565,-5.9715,29.0762997044,36.19,-35.13,50.4364253293,92.4,67.9765,40.6685,79.2132024634,28.4565,-5.9715,29.0762997044,39.52,46.64,61.1319883531,132.98
2019-12-23 19:00:00,62.6055,-41.4455,75.0811434416,20.8055,-6.2155,21.7140800058,41.8,-35.23,54.6661952215,92.4,66.3055,39.3245,77.089789405,20.8055,-6.2155,21.7140800058,45.5,45.54,64.3750075728,132.17
2019-12-23 19:30:00,62.005,-41.332,74.518147112,21.005,-6.182,21.8958249217,41.0,-35.15,54.0048377463,92.4,65.665,38.708,76.2246776904,21.005,-6.182,21.8958249217,44.66,44.89,63.32162111,131.66
2019-12-23 20:00:00,61.5185,-41.4955,74.2051370358,20.3485,-6.0755,21.2361284725,41.17,-35.42,54.3097164419,92.4,65.1685,38.5145,75.6987457129,20.3485,-6.0755,21.2361284725,44.82,44.59,63.2226264877,131.66
2019-12-23 20:30:00,59.829,-42.477,73.3744149551,18.379,-6.197,19.3956296624,41.45,-36.28,55.0848518197,92.4,63.519,38.133,74.0863621053,18.379,-6.197,19.3956296624,45.14,44.33,63.2674363318,132.15
2019-12-23 21:00:00,58.805,-42.8535,72.7629747004,17.885,-6.2935,18.9599938621,40.92,-36.56,54.87330863,92.4,62.455,37.7265,72.9651685892,17.885,-6.2935,18.9599938621,44.57,44.02,62.6437969794,132.24
2019-12-23 21:30:00,56.604,-43.7225,71.5239108428,16.374,-7.1525,17.8680198189,40.23,-36.57,54.3674332666,92.4,60.194,37.4275,70.8811356586,16.374,-7.1525,17.8680198189,43.82,44.58,62.5105495097,132.6
2019-12-23 22:00:00,55.605,-43.97,70.8891876452,16.285,-6.21,17.4288647077,39.32,-37.76,54.5149520774,92.4,59.155,37.05,69.7998318408,16.285,-6.21,17.4288647077,42.87,43.26,60.9037314128,132.6
2019-12-23 22:30:00,55.5895,-44.727,71.3491208022,16.3295,-6.037,17.4097081897,39.26,-38.69,55.1204472043,92.4,59.1495,37.603,70.0902914764,16.3295,-6.037,17.4097081897,42.82,43.64,61.1392018267,133.73
2019-12-23 23:00:00,52.411,-45.3805,69.3275032094,14.831,-6.3705,16.1413082261,37.58,-39.01,54.1667471794,92.4,55.871,36.6195,66.8023683805,14.831,-6.3705,16.1413082261,41.04,42.99,59.4341795602,133.4
2019-12-23 23:30:00,52.628,-45.81,69.7729351826,17.118,-6.77,18.4081184264,35.51,-39.04,52.7738732708,92.4,55.938,37.28,67.2224534215,17.118,-6.77,18.4081184264,38.82,44.05,58.7145203506,134.28
2019-12-24 00:00:00,53.631,-45.3165,70.2130282302,21.721,-6.1765,22.5820945275,31.91,-39.14,50.4993831645,92.4,56.721,37.9635,68.2531989965,21.721,-6.1765,22.5820945275,35.0,44.14,56.3324027537,134.44
2019-12-24 00:30:00,52.615,-44.714,69.0483889819,21.395,-5.834,22.1761489218,31.22,-38.88,49.8632409697,92.4,55.635,36.876,66.7464800645,21.395,-5.834,22.1761489218,34.24,42.71,54.740494152,133.1
2019-12-24 01:00:00,52.222,-44.6535,68.7100600076,20.522,-5.9235,21.3597831508,31.7,-38.73,50.0490049851,92.4,55.262,36.3265,66.1324674139,20.522,-5.9235,21.3597831508,34.74,42.25,54.6985383717,132.59
2019-12-24 01:30:00,51.1925,-45.3045,68.360586426,18.9925,-6.4645,20.0625226853,32.2,-38.84,50.4518146354,92.4,54.2725,36.2755,65.2795232558,18.9925,-6.4645,20.0625226853,35.28,42.74,55.4200866113,133.1
2019-12-24 02:00:00,52.8365,-44.827,69.2903720675,27.8865,-7.157,28.7902679955,24.95,-37.67,45.1833088651,92.4,55.4365,37.793,67.0933408115,27.8865,-7.157,28.7902679955,27.55,44.95,52.7210109918,133.94
2019-12-24 02:30:00,57.261,-42.2765,71.1767137008,41.611,-7.4765,42.2773387674,15.65,-34.8,38.15707667,92.4,59.221,40.5735,71.7867379343,41.611,-7.4765,42.2773387674,17.61,48.05,51.1753319481,134.04
2019-12-24 03:00:00,57.847,-41.9365,71.44890091,43.897,-7.8765,44.5980477291,13.95,-34.06,36.8060606422,92.4,59.707,41.2235,72.5555153055,43.897,-7.8765,44.5980477291,15.81,49.1,51.5826143192,134.29
2019-12-24 03:30:00,57.6395,-41.995,71.31544002,43.7295,-7.9350000000000005,44.4435979107,13.91,-34.06,36.7909187164,92.4,59.4795,41.195,72.3521868726,43.7295,-7.9350000000000005,44.4435979107,15.75,49.13,51.5928231443,134.34
2019-12-24 04:00:00,57.1765,-42.342,71.1477133592,43.6165,-8.152,44.3717722911,13.56,-34.19,36.7808333239,92.4,59.0065,41.298,72.0228564155,43.6165,-8.152,44.3717722911,15.39,49.45,51.7895221063,134.69
2019-12-24 04:30:00,56.6785,-42.6305,70.9211667452,43.908500000000004,-8.3405,44.6936272023,12.77,-34.29,36.5906682093,92.4,58.4485,41.1995,71.5096213981,43.908500000000004,-8.3405,44.6936272023,14.54,49.54,51.6296736383,134.72
2019-12-24 05:00:00,56.7625,-42.5085,70.9151181237,44.1225,-8.4685,44.927836566,12.64,-34.04,36.3110341356,92.4,58.5225,41.0915,71.5080021991,44.1225,-8.4685,44.927836566,14.4,49.56,51.6096270089,134.52
2019-12-24 05:30:00,57.0035,-42.5045,71.1057770684,42.4535,-8.5245,43.3008863939,14.55,-33.98,36.9640758034,92.4,58.8835,41.1155,71.8174833345,42.4535,-8.5245,43.3008863939,16.43,49.64,52.2883782499,134.52
2019-12-24 06:00:00,57.6125,-42.5545,71.6246160653,43.8225,-8.5245,44.6439089518,13.79,-34.03,36.7179111606,92.4,59.4625,41.5155,72.5212082532,43.8225,-8.5245,44.6439089518,15.64,50.04,52.4271990478,134.89
2019-12-24 06:30:00,58.7375,-41.8565,72.1253110808,43.5675,-8.0265,44.300697043,15.17,-33.83,37.0755687751,92.4,60.6575,41.3335,73.4015703408,43.5675,-8.0265,44.300697043,17.09,49.36,52.2348322482,134.18
2019-12-24 07:00:00,59.856,-41.736,72.970092723,43.046,-7.816,43.7498339654,16.81,-33.92,37.8568685974,92.4,61.906,41.714,74.6485809108,43.046,-7.816,43.7498339654,18.86,49.53,52.9992499947,134.44
2019-12-24 07:30:00,61.466,-40.628,73.6797362916,43.246,-6.998,43.8085439155,18.22,-33.63,38.2484679432,92.4,63.606,41.772,76.0961445804,43.246,-6.998,43.8085439155,20.36,48.77,52.849243135500004,133.57
2019-12-24 08:00:00,63.5435,-39.874,75.0180796092,43.9335,-6.954,44.4804511921,19.61,-32.92,38.3181223444,92.4,65.7535,42.246,78.1552767141,43.9335,-6.954,44.4804511921,21.82,49.2,53.8214864157,133.42
2019-12-24 08:30:00,63.903,-39.6755,75.2179414053,41.803,-7.5255,42.4749803914,22.1,-32.15,39.0132349338,92.4,66.273,41.9645,78.4418879761,41.803,-7.5255,42.4749803914,24.47,49.49,55.2090662844,132.92
2019-12-24 09:00:00,64.648,-39.148,75.57731014,41.168,-7.118,41.7788241577,23.48,-32.03,39.7143714542,92.4,67.108,41.842,79.0837317531,41.168,-7.118,41.7788241577,25.94,48.96,55.4072666714,132.41
2019-12-24 09:30:00,65.967,-38.471,76.3653254429,42.437,-7.021,43.013874622,23.53,-31.45,39.2780269362,92.4,68.427,41.989,80.282815409,42.437,-7.021,43.013874622,25.99,49.01,55.4748609732,132.01
2019-12-24 10:00:00,66.098,-38.2055,76.3453065633,42.428,-7.7655,43.1327969676,23.67,-30.44,38.5598560682,92.4,68.558,42.0845,80.4444187265,42.428,-7.7655,43.1327969676,26.13,49.85,56.283207087,131.82
2019-12-24 10:30:00,67.2485,-37.539,77.016474038,46.5285,-7.449,47.1210028888,20.72,-30.09,36.5339089067,92.4,69.4885,42.641,81.5285625609,46.5285,-7.449,47.1210028888,22.96,50.09,55.1014491642,131.64
2019-12-24 11:00:00,66.2775,-37.989,76.3928735371,44.9175,-7.839,45.596400376,21.36,-30.15,36.949588631,92.4,68.5875,42.071,80.4625018083,44.9175,-7.839,45.596400376,23.67,49.91,55.2383652908,131.64
2019-12-24 11:30:00,66.4595,-37.9405,76.5267710053,44.1995,-7.6305,44.8533201725,22.26,-30.31,37.6058998031,92.4,68.8095,42.2395,80.7398454947,44.1995,-7.6305,44.8533201725,24.61,49.87,55.6117703369,131.76
2019-12-24 12:00:00,66.467,-38.015,76.570244312,43.117,-7.445,43.7550421552,23.35,-30.57,38.4674849711,92.4,68.917,42.285,80.855266458,43.117,-7.445,43.7550421552,25.8,49.73,56.0242170851,131.76
2019-12-24 12:30:00,66.498,-38.118,76.6483263222,44.948,-7.758,45.6125998821,21.55,-30.36,37.2307950493,92.4,68.808,42.182,80.7085000976,44.948,-7.758,45.6125998821,23.86,49.94,55.3471155527,131.72
2019-12-24 13:00:00,66.307,-38.1505,76.4988816863,44.207,-7.5605,44.8488573907,22.1,-30.59,37.7380192909,92.4,68.667,42.1895,80.5922502431,44.207,-7.5605,44.8488573907,24.46,49.75,55.4378399651,131.72
2019-12-24 13:30:00,66.5995,-38.1345,76.7445990966,43.5595,-7.3245000000000005,44.1710124459,23.04,-30.81,38.4720378977,92.4,69.0295,42.2855,80.9514384091,43.5595,-7.3245000000000005,44.1710124459,25.47,49.61,55.7662353042,131.77
2019-12-24 14:00:00,66.6425,-38.181,76.80502306,42.5925,-7.091,43.1787370965,24.05,-31.09,39.3063684408,92.4,69.1325,42.329,81.0619935435,42.5925,-7.091,43.1787370965,26.54,49.42,56.0955256683,131.86
2019-12-24 14:30:00,64.677,-39.022,75.5369499848,37.597,-7.802,38.3979897,27.08,-31.22,41.3281356947,92.4,67.377,41.598,79.1836708735,37.597,-7.802,38.3979897,29.78,49.4,57.6819590513,131.96
2019-12-24 15:00:00,62.6865,-40.185,74.4609394733,35.3665,-7.535,36.1602758182,27.32,-32.65,42.5723490073,92.4,65.4165,40.605,76.9940549474,35.3665,-7.535,36.1602758182,30.05,48.14,56.7491154116,132.16
2019-12-24 15:30:00,64.391,-39.6145,75.6009886923,38.811,-7.1745,39.4685592751,25.58,-32.44,41.3121047636,92.4,67.001,41.2855,78.6995966397,38.811,-7.1745,39.4685592751,28.19,48.46,56.0628905783,132.26
2019-12-24 16:00:00,65.9955,-38.979,76.6470381766,40.2855,-6.549,40.8143468801,25.71,-32.43,41.3848885464,92.4,68.6055,41.701,80.285042388,40.2855,-6.549,40.8143468801,28.32,48.25,55.9471616796,132.1
2019-12-24 16:30:00,64.142,-39.78,75.4761191636,35.082,-6.68,35.7123105385,29.06,-33.1,44.0464936175,92.4,66.982,40.57,78.3103647291,35.082,-6.68,35.7123105385,31.9,47.25,57.01028416,131.83
2019-12-24 17:00:00,64.6825,-39.3515,75.7123923707,33.9825,-7.3615,34.7707058959,30.7,-31.99,44.3379081599,92.4,67.6325,40.5385,78.8512843174,33.9825,-7.3615,34.7707058959,33.65,47.9,58.5382994287,131.39
2019-12-24 17:30:00,66.1285,-39.135,76.8409183785,36.0885,-6.655,36.6969870323,30.04,-32.48,44.241971023,92.4,69.0385,40.835,80.2110447959,36.0885,-6.655,36.6969870323,32.95,47.49,57.8014065573,131.48
2019-12-24 18:00:00,67.595,-38.5485,77.8143359366,39.895,-6.6685,40.4484847337,27.7,-31.88,42.232977636,92.4,70.335,41.5715,81.7019084064,39.895,-6.6685,40.4484847337,30.44,48.24,57.0411360336,131.59
2019-12-24 18:30:00,67.5075,-38.5575,77.7428026411,41.6475,-6.8375,42.2050430932,25.86,-31.72,40.9255177121,92.4,70.1375,41.8125,81.6550920794,41.6475,-6.8375,42.2050430932,28.49,48.65,56.3782103299,131.81
2019-12-24 19:00:00,66.1385,-39.216,76.8908046404,39.3985,-6.866,39.9922962363,26.74,-32.35,41.9708243903,92.4,68.8285,41.144,80.1884726644,39.3985,-6.866,39.9922962363,29.43,48.01,56.3123876247,131.81
2019-12-24 19:30:00,65.099,-40.4825,76.6597195876,38.099,-6.1925,38.5989748212,27.0,-34.29,43.6440614517,92.4,67.819,40.9075,79.201264619,38.099,-6.1925,38.5989748212,29.72,47.1,55.6928038439,132.7
2019-12-24 20:00:00,64.9905,-40.0575,76.3437515223,39.4005,-6.7275,39.9707224916,25.59,-33.33,42.0206734834,92.4,67.6005,41.5225,79.3343910703,39.4005,-6.7275,39.9707224916,28.2,48.25,55.8865144735,132.84
2019-12-24 20:30:00,64.657,-39.9895,76.0242577027,40.487,-6.5895,41.0197352411,24.17,-33.4,41.228011109,92.4,67.187,41.5905,79.0181160194,40.487,-6.5895,41.0197352411,26.7,48.18,55.0835946539,132.84
2019-12-24 21:00:00,62.988,-41.076,75.1979116731,37.708,-6.7059999999999995,38.2996566564,25.28,-34.37,42.6658563725,92.4,65.598,40.984,77.3484703145,37.708,-6.7059999999999995,38.2996566564,27.89,47.69,55.2466125658,133.28
2019-12-24 21:30:00,60.0815,-43.471,74.1587114455,30.4715,-6.801,31.2212413791,29.61,-36.67,47.1321652378,92.4,63.0015,39.739,74.4874292968,30.4715,-6.801,31.2212413791,32.53,46.54,56.7817972593,134.27
2019-12-24 22:00:00,56.754,-44.744,72.2706167955,25.654,-7.274,26.6653106489,31.1,-37.47,48.6950808604,92.4,59.754,38.816,71.2546305302,25.654,-7.274,26.6653106489,34.1,46.09,57.3332198642,134.52
2019-12-24 22:30:00,55.894,-45.1385,71.8444390211,25.434,-7.1385,26.4167851611,30.46,-38.0,48.701248444,92.4,58.874,38.5215,70.3566190081,25.434,-7.1385,26.4167851611,33.44,45.66,56.5956641449,134.59
2019-12-24 23:00:00,53.161,-46.0105,70.3068846647,22.351,-7.1205,23.4578072558,30.81,-38.89,49.6154028503,92.4,56.161,37.7195,67.6521884439,22.351,-7.1205,23.4578072558,33.81,44.84,56.1581846217,134.65
2019-12-24 23:30:00,53.2075,-46.1015,70.4016076414,24.5275,-6.9715,25.4990209322,28.68,-39.13,48.5149389364,92.4,56.0675,38.0185,67.7419434213,24.5275,-6.9715,25.4990209322,31.54,44.99,54.9442599368,135.05
2019-12-25 00:00:00,53.073,-45.61,69.9786783885,26.483,-6.75,27.3296869539,26.59,-38.86,47.0863855058,92.4,55.803,38.01,67.5184042243,26.483,-6.75,27.3296869539,29.32,44.76,53.5081302234,134.75
2019-12-25 00:30:00,52.514,-45.256,69.3240631527,24.874,-5.236,25.4191182381,27.64,-40.02,48.6371257374,92.4,55.304,37.154,66.6254615894,24.874,-5.236,25.4191182381,30.43,42.39,52.18138557,133.79
2019-12-25 01:00:00,51.6535,-45.3195,68.7163819078,24.2235,-4.9195,24.7179981491,27.43,-40.4,48.8320069217,92.4,54.4435,36.9005,65.7703701715,24.2235,-4.9195,24.7179981491,30.22,41.82,51.5961316379,133.65
2019-12-25 01:30:00,50.1235,-46.1325,68.1217498931,20.1135,-4.9525,20.7142496485,30.01,-41.18,50.954808409,92.4,53.0835,36.3675,64.3463520994,20.1135,-4.9525,20.7142496485,32.97,41.32,52.8617375802,134.0
2019-12-25 02:00:00,48.015,-46.9665,67.1661547749,17.045,-5.7265,17.9812354206,30.97,-41.24,51.5740099275,92.4,51.035,35.9935,62.4508067782,17.045,-5.7265,17.9812354206,33.99,41.72,53.8133672985,134.29
2019-12-25 02:30:00,46.653,-47.4225,66.5236492929,15.363,-6.5425,16.6980859756,31.29,-40.88,51.4804671696,92.4,49.693,35.7575,61.2208547413,15.363,-6.5425,16.6980859756,34.33,42.3,54.4778753257,134.44
2019-12-25 03:00:00,46.0935,-47.707,66.3367815865,14.5535,-6.727,16.032993833,31.54,-40.98,51.7120102104,92.4,49.1435,35.743,60.7671427768,14.5535,-6.727,16.032993833,34.59,42.47,54.7737984807,134.68
2019-12-25 03:30:00,44.714,-48.4855,65.9559360956,12.214,-7.4155,14.2888570659,32.5,-41.07,52.3736088121,92.4,47.834,35.7945,59.743935142,12.214,-7.4155,14.2888570659,35.62,43.21,55.9990044554,135.33
2019-12-25 04:00:00,44.0945,-48.831,65.7935520492,11.1545,-7.501,13.4420188681,32.94,-41.33,52.8508514596,92.4,47.2445,36.099,59.4573845813,11.1545,-7.501,13.4420188681,36.09,43.6,56.5990114755,135.9
2019-12-25 04:30:00,43.621,-48.9055,65.5327366379,8.541,-7.4355,11.3241044348,35.08,-41.47,54.3172836213,92.4,46.911,36.1245,59.2082884506,8.541,-7.4355,11.3241044348,38.37,43.56,58.0493798416,136.0
2019-12-25 05:00:00,44.348,-48.895,66.0111061034,11.588,-7.615,13.8661447057,32.76,-41.28,52.6996774184,92.4,47.478,36.035,59.6043765927,11.588,-7.615,13.8661447057,35.89,43.65,56.5103052549,135.88
2019-12-25 05:30:00,45.339,-48.5625,66.4374994055,13.239,-7.5825,15.2566519017,32.1,-40.98,52.0554550456,92.4,48.429,36.1175,60.4139209723,13.239,-7.5825,15.2566519017,35.19,43.7,56.1072731471,135.68
2019-12-25 06:00:00,46.479,-48.1265,66.9063333568,14.719,-6.9665,16.2843815741,31.76,-41.16,51.9888757332,92.4,49.549,36.2835,61.4133191844,14.719,-6.9665,16.2843815741,34.83,43.25,55.5309949488,135.5
2019-12-25 06:30:00,46.894,-47.8465,66.9950356239,13.864,-7.2365,15.6389714575,33.03,-40.61,52.3464707502,92.4,50.044,36.1435,61.7313091409,13.864,-7.2365,15.6389714575,36.18,43.38,56.4873153903,135.17
2019-12-25 07:00:00,47.8215,-48.491,68.1048672508,14.0115,-8.461,16.3679764556,33.81,-40.03,52.3976812464,92.4,51.0215,37.199,63.1423713781,14.0115,-8.461,16.3679764556,37.01,45.66,58.7756386609,136.38
2019-12-25 07:30:00,51.1125,-27.3345,57.9625960987,16.0525,-6.6045,17.3580579703,35.06,-20.73,40.7300441934,92.4,53.0025,17.0955,55.6913020722,16.0525,-6.6045,17.3580579703,36.95,23.7,43.8975227091,134.2
2019-12-25 08:00:00,53.1825,-25.9695,59.18440028,16.3625,-6.0095,17.4311645193,36.82,-19.96,41.8821441667,92.4,55.1125,16.6205,57.564126645900004,16.3625,-6.0095,17.4311645193,38.75,22.63,44.8740392655,133.53
2019-12-25 08:30:00,55.597,-25.24,61.0580380376,16.797,-5.92,17.809705472,38.8,-19.32,43.3440007383,92.4,57.637,16.98,60.0861395748,16.797,-5.92,17.809705472,40.84,22.9,46.8221699625,132.82
2019-12-25 09:00:00,56.065,-25.3595,61.5336368603,12.525,-5.6595,13.7442920971,43.54,-19.7,47.789346093,92.4,58.355,16.5605,60.6593454074,12.525,-5.6595,13.7442920971,45.83,22.22,50.9324778506,132.4
2019-12-25 09:30:00,56.716,-25.2535,62.0841680161,12.646,-5.9435,13.9730636673,44.07,-19.31,48.1148729604,92.4,59.016,16.5565,61.2944202049,12.646,-5.9435,13.9730636673,46.37,22.5,51.5405364737,132.21
2019-12-25 10:00:00,56.164,-25.154,61.5395694818,11.964,-5.954,13.3636601274,44.2,-19.2,48.1900404648,92.4,58.474,16.626,60.7917145012,11.964,-5.954,13.3636601274,46.51,22.58,51.7014168084,132.14
2019-12-25 10:30:00,55.397,-24.9435,60.7536484604,10.827,-5.7735,12.2701764963,44.57,-19.17,48.5177678794,92.4,57.717,16.8565,60.1281438367,10.827,-5.7735,12.2701764963,46.89,22.63,52.0652379232,132.08
2019-12-25 11:00:00,55.553,-25.003,60.9203235218,11.383,-6.043,12.8876118036,44.17,-18.96,48.0673537861,92.4,57.863,16.777,60.2461160408,11.383,-6.043,12.8876118036,46.48,22.82,51.7797527997,132.16
2019-12-25 11:30:00,55.8815,-24.6395,61.0724733616,11.2815,-5.5995,12.5947069239,44.6,-19.04,48.4941398522,92.4,58.2115,17.1205,60.6769334467,11.2815,-5.5995,12.5947069239,46.93,22.72,52.1404190624,132.05
2019-12-25 12:00:00,57.0555,-24.4325,62.0667152063,11.2955,-5.7525,12.6759447971,45.76,-18.68,49.4259041394,92.4,59.4455,17.2375,61.8942556018,11.2955,-5.7525,12.6759447971,48.15,22.99,53.3569358191,131.78
2019-12-25 12:30:00,57.8595,-24.3015,62.7557538597,12.7295,-6.1315,14.1292413986,45.13,-18.17,48.6504450134,92.4,60.2095,17.2085,62.620414902,12.7295,-6.1315,14.1292413986,47.48,23.34,52.9065780409,131.47
2019-12-25 13:00:00,57.3455,-24.341,62.2975974757,14.8755,-6.831,16.3689664075,42.47,-17.51,45.9380125822,92.4,59.5555,17.009,61.9367714791,14.8755,-6.831,16.3689664075,44.68,23.84,50.6423538158,131.31
2019-12-25 13:30:00,56.4715,-24.377,61.5082794529,12.9215,-6.337,14.3917591437,43.55,-18.04,47.1385627698,92.4,58.7415,17.073,61.1723070617,12.9215,-6.337,14.3917591437,45.82,23.41,51.4538676875,131.48
2019-12-25 14:00:00,55.0585,-24.6895,60.340780841,11.7785,-6.2995,13.3572737675,43.28,-18.39,47.0249986709,92.4,57.3185,16.9805,59.7808315641,11.7785,-6.2995,13.3572737675,45.54,23.28,51.1453810231,131.79
2019-12-25 14:30:00,53.611,-25.126,59.2068847095,11.171,-6.516,12.9324977093,42.44,-18.61,46.3409721521,92.4,55.821,16.734,58.2753017753,11.171,-6.516,12.9324977093,44.65,23.25,50.340689308,132.11
2019-12-25 15:00:00,53.0675,-25.494,58.8736239096,10.1175,-6.334,11.9366394873,42.95,-19.16,47.0298639165,92.4,55.3175,16.626,57.7620089873,10.1175,-6.334,11.9366394873,45.2,22.96,50.6971557388,132.53
2019-12-25 15:30:00,53.103,-25.86,59.064949073,11.213,-6.61,13.0162770791,41.89,-19.25,46.1013513902,92.4,55.293,16.33,57.6540089586,11.213,-6.61,13.0162770791,44.08,22.94,49.6919510585,132.67
2019-12-25 16:00:00,54.2135,-25.6365,59.9694398381,14.3935,-6.4465,15.7711827236,39.82,-19.19,44.2028109966,92.4,56.3135,16.5935,58.7073634606,14.3935,-6.4465,15.7711827236,41.92,23.04,47.8343809409,132.8
2019-12-25 16:30:00,56.6365,-24.782,61.8210373275,18.9865,-5.832,19.8620091192,37.65,-18.95,42.150029656,92.4,58.6265,17.358,61.142184016,18.9865,-5.832,19.8620091192,39.64,23.19,45.9250008165,132.62
2019-12-25 17:00:00,59.5905,-23.957,64.2258946162,22.7305,-5.177,23.3125922894,36.86,-18.78,41.3684420785,92.4,61.5505,18.083,64.151842836,22.7305,-5.177,23.3125922894,38.82,23.26,45.2550549663,132.58
2019-12-25 17:30:00,60.7015,-23.645,65.144133483,25.2815,-4.825,25.737810071,35.42,-18.82,40.1094602307,92.4,62.5715,18.395,65.2193885072,25.2815,-4.825,25.737810071,37.29,23.22,43.9284930313,132.61
2019-12-25 18:00:00,60.313,-23.499,64.7291354028,26.483,-4.879,26.9286822923,33.83,-18.62,38.615713123,92.4,62.113,18.331,64.7614880156,26.483,-4.879,26.9286822923,35.63,23.21,42.5229467464,132.33
2019-12-25 18:30:00,60.361,-23.695,64.8452260849,26.101,-4.855,26.5486953728,34.26,-18.84,39.0985063653,92.4,62.181,18.235,64.7996295205,26.101,-4.855,26.5486953728,36.08,23.09,42.8359019982,132.44
2019-12-25 19:00:00,62.6365,-22.724,66.6311586891,32.6865,-4.944,33.058288193,29.95,-17.78,34.8300287109,92.4,64.2365,19.236,67.0548404535,32.6865,-4.944,33.058288193,31.55,24.18,39.7501559745,132.48
2019-12-25 19:30:00,61.93,-23.3155,66.1735403334,30.49,-5.0955,30.912848789,31.44,-18.22,36.3378865649,92.4,63.6,18.7645,66.3103797324,30.49,-5.0955,30.912848789,33.11,23.86,40.811416295,132.73
2019-12-25 20:00:00,62.029,-23.121,66.198017206,31.479,-4.961,31.8675220562,30.55,-18.16,35.5399507597,92.4,63.649,18.809,66.3699757571,31.479,-4.961,31.8675220562,32.17,23.77,39.9990224881,132.6
2019-12-25 20:30:00,61.792,-23.0565,65.9534188367,31.792,-4.7965,32.1517911826,30.0,-18.26,35.1201879266,92.4,63.392,18.5835,66.0597618543,31.792,-4.7965,32.1517911826,31.6,23.38,39.3088336128,132.15
2019-12-25 21:00:00,61.954,-22.379,65.8719800598,35.594,-5.319,35.9892289025,26.36,-17.06,31.3989362877,92.4,63.354,18.901,66.1133656457,35.594,-5.319,35.9892289025,27.76,24.22,36.840548313,131.59
2019-12-25 21:30:00,62.8425,-21.763,66.5041951703,40.4725,-5.823,40.8892477951,22.37,-15.94,27.4681724911,92.4,64.0425,19.757,67.0207494381,40.4725,-5.823,40.8892477951,23.57,25.58,34.7833480275,131.91
2019-12-25 22:00:00,62.728,-21.737,66.387492444,41.858,-6.197,42.3142407825,20.87,-15.54,26.020155649,92.4,63.828,20.153,66.9339748782,41.858,-6.197,42.3142407825,21.97,26.35,34.3074831487,132.32
2019-12-25 22:30:00,61.8885,-22.011,65.6861519139,39.8885,-5.541,40.2715173944,22.0,-16.47,27.4820104796,92.4,63.0585,19.439,65.9867346006,39.8885,-5.541,40.2715173944,23.17,24.98,34.0712386038,131.83
2019-12-25 23:00:00,61.3335,-22.096,65.192265172,40.3335,-5.516,40.7089360982,21.0,-16.58,26.7562403936,92.4,62.4435,19.484,65.4126665735,40.3335,-5.516,40.7089360982,22.11,25.0,33.3744228415,132.04
2019-12-25 23:30:00,60.343,-22.1015,64.2631616967,42.433,-6.3315,42.902766592,17.91,-15.77,23.86338199,92.4,61.303,19.6885,64.3870704509,42.433,-6.3315,42.902766592,18.87,26.02,32.142142119,132.23
2019-12-26 00:00:00,59.6105,-22.0505,63.5581329218,42.4805,-6.4505,42.9674508262,17.13,-15.6,23.1688778321,92.4,60.5205,19.7695,63.6676059743,42.4805,-6.4505,42.9674508262,18.04,26.22,31.8265612343,132.3
2019-12-26 00:30:00,16.68,-15.44,22.7291882829,0.0,0.0,0.0,16.68,-15.44,22.7291882829,92.4,17.56,26.23,31.5652736405,0.0,0.0,0.0,17.56,26.23,31.5652736405,132.07
2019-12-26 01:00:00,16.18,-15.68,22.5311961511,0.0,0.0,0.0,16.18,-15.68,22.5311961511,92.4,17.04,26.12,31.1867920761,0.0,0.0,0.0,17.04,26.12,31.1867920761,132.25
2019-12-26 01:30:00,15.19,-15.84,21.9463368242,0.0,0.0,0.0,15.19,-15.84,21.9463368242,92.4,15.99,25.8,30.3532551796,0.0,0.0,0.0,15.99,25.8,30.3532551796,131.95
2019-12-26 02:00:00,15.34,-15.66,21.9214780524,0.0,0.0,0.0,15.34,-15.66,21.9214780524,92.4,16.15,26.3,30.8628012338,0.0,0.0,0.0,16.15,26.3,30.8628012338,132.58
2019-12-26 02:30:00,14.33,-15.43,21.0578678883,0.0,0.0,0.0,14.33,-15.43,21.0578678883,92.4,15.09,26.68,30.6517617764,0.0,0.0,0.0,15.09,26.68,30.6517617764,132.72
2019-12-26 03:00:00,14.32,-15.42,21.0437354099,0.0,0.0,0.0,14.32,-15.42,21.0437354099,92.4,15.07,26.92,30.8511150528,0.0,0.0,0.0,15.07,26.92,30.8511150528,133.11
2019-12-26 03:30:00,15.03,-15.86,21.8504118954,0.0,0.0,0.0,15.03,-15.86,21.8504118954,92.4,15.81,26.46,30.8234926639,0.0,0.0,0.0,15.81,26.46,30.8234926639,133.06
2019-12-26 04:00:00,14.63,-15.94,21.6360925308,0.0,0.0,0.0,14.63,-15.94,21.6360925308,92.4,15.41,26.57,30.7153544665,0.0,0.0,0.0,15.41,26.57,30.7153544665,133.41
2019-12-26 04:30:00,13.57,-14.95,20.1902798396,0.0,0.0,0.0,13.57,-14.95,20.1902798396,92.4,14.28,27.36,30.8624043133,0.0,0.0,0.0,14.28,27.36,30.8624043133,133.06
2019-12-26 05:00:00,14.06,-14.96,20.5301047245,0.0,0.0,0.0,14.06,-14.96,20.5301047245,92.4,14.78,27.31,31.0529306185,0.0,0.0,0.0,14.78,27.31,31.0529306185,132.95
2019-12-26 05:30:00,12.59,-15.06,19.6293581148,0.0,0.0,0.0,12.59,-15.06,19.6293581148,92.4,13.26,27.01,30.0893286731,0.0,0.0,0.0,13.26,27.01,30.0893286731,132.47
2019-12-26 06:00:00,13.09,-14.93,19.8558051965,0.0,0.0,0.0,13.09,-14.93,19.8558051965,92.4,13.77,27.23,30.5136985631,0.0,0.0,0.0,13.77,27.23,30.5136985631,132.66
2019-12-26 06:30:00,13.89,-14.6,20.1517269731,0.0,0.0,0.0,13.89,-14.6,20.1517269731,92.4,14.61,27.53,31.1665365416,0.0,0.0,0.0,14.61,27.53,31.1665365416,132.71
2019-12-26 07:00:00,14.87,-14.54,20.7973195388,0.0,0.0,0.0,14.87,-14.54,20.7973195388,92.4,15.64,27.9,31.9846775816,0.0,0.0,0.0,15.64,27.9,31.9846775816,133.21
2019-12-26 07:30:00,12.0,-14.34,18.698545398,0.0,0.0,0.0,12.0,-14.34,18.698545398,92.4,12.62,28.22,30.9133110488,0.0,0.0,0.0,12.62,28.22,30.9133110488,133.36
2019-12-26 08:00:00,15.06,-14.1,20.6304047464,0.0,0.0,0.0,15.06,-14.1,20.6304047464,92.4,15.83,28.48,32.5837275338,0.0,0.0,0.0,15.83,28.48,32.5837275338,133.29
2019-12-26 08:30:00,19.42,-15.26,24.698259048,0.0,0.0,0.0,19.42,-15.26,24.698259048,92.4,20.44,27.17,34.0000367647,0.0,0.0,0.0,20.44,27.17,34.0000367647,133.02
2019-12-26 09:00:00,24.83,-16.82,29.9906868878,0.0,0.0,0.0,24.83,-16.82,29.9906868878,92.4,26.11,25.51,36.5033176574,0.0,0.0,0.0,26.11,25.51,36.5033176574,132.85
2019-12-26 09:30:00,35.78,-18.73,40.3859047193,0.0,0.0,0.0,35.78,-18.73,40.3859047193,92.4,37.65,23.77,44.525671247,0.0,0.0,0.0,37.65,23.77,44.525671247,133.11
2019-12-26 10:00:00,41.11,-18.73,45.1757125013,0.0,0.0,0.0,41.11,-18.73,45.1757125013,92.4,43.24,23.51,49.2180627412,0.0,0.0,0.0,43.24,23.51,49.2180627412,132.67
2019-12-26 10:30:00,45.62,-19.64,49.6680380124,0.0,0.0,0.0,45.62,-19.64,49.6680380124,92.4,47.99,22.56,53.028234932,0.0,0.0,0.0,47.99,22.56,53.028234932,132.55
2019-12-26 11:00:00,45.66,-19.55,49.669287291,0.0,0.0,0.0,45.66,-19.55,49.669287291,92.4,48.04,22.41,53.0099019052,0.0,0.0,0.0,48.04,22.41,53.0099019052,132.2
2019-12-26 11:30:00,39.02,-17.33,42.6953077047,0.0,0.0,0.0,39.02,-17.33,42.6953077047,92.4,41.05,24.32,47.7133618602,0.0,0.0,0.0,41.05,24.32,47.7133618602,131.71
2019-12-26 12:00:00,34.66,-15.79,38.0872642756,0.0,0.0,0.0,34.66,-15.79,38.0872642756,92.4,36.47,25.6,44.5580621212,0.0,0.0,0.0,36.47,25.6,44.5580621212,131.29
2019-12-26 12:30:00,29.82,-13.58,32.7665805357,0.0,0.0,0.0,29.82,-13.58,32.7665805357,92.4,31.36,27.62,41.788921977,0.0,0.0,0.0,31.36,27.62,41.788921977,130.96
2019-12-26 13:00:00,29.26,-12.85,31.9573168461,0.0,0.0,0.0,29.26,-12.85,31.9573168461,92.4,30.78,28.46,41.9211163973,0.0,0.0,0.0,30.78,28.46,41.9211163973,131.03
2019-12-26 13:30:00,28.2,-13.01,31.0564019165,0.0,0.0,0.0,28.2,-13.01,31.0564019165,92.4,29.66,28.45,41.0988819799,0.0,0.0,0.0,29.66,28.45,41.0988819799,131.3
2019-12-26 14:00:00,25.58,-12.63,28.5281142034,0.0,0.0,0.0,25.58,-12.63,28.5281142034,92.4,26.9,29.0,39.5551513712,0.0,0.0,0.0,26.9,29.0,39.5551513712,131.66
2019-12-26 14:30:00,26.22,-13.27,29.3867538187,0.0,0.0,0.0,26.22,-13.27,29.3867538187,92.4,27.57,28.53,39.6744981065,0.0,0.0,0.0,27.57,28.53,39.6744981065,131.94
2019-12-26 15:00:00,26.56,-14.49,30.2554738849,0.0,0.0,0.0,26.56,-14.49,30.2554738849,92.4,27.95,27.56,39.2524661646,0.0,0.0,0.0,27.95,27.56,39.2524661646,132.47
2019-12-26 15:30:00,28.86,-15.54,32.7779071937,0.0,0.0,0.0,28.86,-15.54,32.7779071937,92.4,30.37,26.77,40.4841919766,0.0,0.0,0.0,30.37,26.77,40.4841919766,132.86
2019-12-26 16:00:00,32.65,-16.4,36.5374123331,0.0,0.0,0.0,32.65,-16.4,36.5374123331,92.4,34.36,25.75,42.938002981,0.0,0.0,0.0,34.36,25.75,42.938002981,132.63
2019-12-26 16:30:00,34.51,-16.77,38.3689066824,0.0,0.0,0.0,34.51,-16.77,38.3689066824,92.4,36.32,25.22,44.2175395064,0.0,0.0,0.0,36.32,25.22,44.2175395064,132.4
2019-12-26 17:00:00,35.95,-16.66,39.6226967785,0.0,0.0,0.0,35.95,-16.66,39.6226967785,92.4,37.83,25.02,45.3553668269,0.0,0.0,0.0,37.83,25.02,45.3553668269,131.86
2019-12-26 17:30:00,35.56,-16.9,39.3716090603,0.0,0.0,0.0,35.56,-16.9,39.3716090603,92.4,37.43,24.6,44.7902321941,0.0,0.0,0.0,37.43,24.6,44.7902321941,131.6
2019-12-26 18:00:00,31.97,-15.14,35.3737261255,0.0,0.0,0.0,31.97,-15.14,35.3737261255,92.4,33.65,26.28,42.6961461961,0.0,0.0,0.0,33.65,26.28,42.6961461961,131.41
2019-12-26 18:30:00,31.97,-14.98,35.3055420579,0.0,0.0,0.0,31.97,-14.98,35.3055420579,92.4,33.64,26.46,42.7993130786,0.0,0.0,0.0,33.64,26.46,42.7993130786,131.41
2019-12-26 19:00:00,30.68,-15.44,34.3461205961,0.0,0.0,0.0,30.68,-15.44,34.3461205961,92.4,32.3,26.08,41.5145323953,0.0,0.0,0.0,32.3,26.08,41.5145323953,131.53
2019-12-26 19:30:00,32.02,-15.78,35.6971819616,0.0,0.0,0.0,32.02,-15.78,35.6971819616,92.4,33.69,25.87,42.4767348086,0.0,0.0,0.0,33.69,25.87,42.4767348086,131.75
2019-12-26 20:00:00,34.87,-17.48,39.0059905656,0.0,0.0,0.0,34.87,-17.48,39.0059905656,92.4,36.7,24.47,44.109759691,0.0,0.0,0.0,36.7,24.47,44.109759691,132.3
2019-12-26 20:30:00,32.44,-17.41,36.8165954428,0.0,0.0,0.0,32.44,-17.41,36.8165954428,92.4,34.15,24.59,42.0819510004,0.0,0.0,0.0,34.15,24.59,42.0819510004,132.42
2019-12-26 21:00:00,31.44,-17.04,35.7608053601,0.0,0.0,0.0,31.44,-17.04,35.7608053601,92.4,33.1,25.17,41.5829159632,0.0,0.0,0.0,33.1,25.17,41.5829159632,132.76
2019-12-26 21:30:00,32.57,-18.01,37.2178048788,0.0,0.0,0.0,32.57,-18.01,37.2178048788,92.4,34.28,24.17,41.9440973201,0.0,0.0,0.0,34.28,24.17,41.9440973201,132.76
2019-12-26 22:00:00,33.8,-18.81,38.6814697239,0.0,0.0,0.0,33.8,-18.81,38.6814697239,92.4,35.58,23.63,42.7119807548,0.0,0.0,0.0,35.58,23.63,42.7119807548,133.04
2019-12-26 22:30:00,35.68,-19.07,40.4564865009,0.0,0.0,0.0,35.68,-19.07,40.4564865009,92.4,37.54,23.74,44.4166545341,0.0,0.0,0.0,37.54,23.74,44.4166545341,133.69
2019-12-26 23:00:00,35.97,-19.9,41.1077960976,0.0,0.0,0.0,35.97,-19.9,41.1077960976,92.4,37.86,22.45,44.0157028798,0.0,0.0,0.0,37.86,22.45,44.0157028798,133.07
2019-12-26 23:30:00,35.63,-20.42,41.0666933171,0.0,0.0,0.0,35.63,-20.42,41.0666933171,92.4,37.51,21.33,43.1505388147,0.0,0.0,0.0,37.51,21.33,43.1505388147,132.12
2019-12-27 00:00:00,34.61,-20.8,40.379352397,0.0,0.0,0.0,34.61,-20.8,40.379352397,92.4,36.44,20.78,41.9485637418,0.0,0.0,0.0,36.44,20.78,41.9485637418,131.94
2019-12-27 00:30:00,50.5895,-25.3295,56.5763296839,20.6395,-4.9295,21.2200125,29.95,-20.4,36.2375840806,92.4,52.1895,16.1805,54.6402094661,20.6395,-4.9295,21.2200125,31.55,21.11,37.9609615263,131.69
2019-12-27 01:00:00,47.804,-26.27,54.5466343233,15.164,-5.85,16.2532887749,32.64,-20.42,38.5012467331,92.4,49.534,15.15,51.7990314195,15.164,-5.85,16.2532887749,34.37,21.0,40.2777469578,131.55
2019-12-27 01:30:00,46.3465,-26.8205,53.5475235889,13.0165,-6.5605,14.5763312428,33.33,-20.26,39.004570245,92.4,48.0965,14.9395,50.3632998571,13.0165,-6.5605,14.5763312428,35.08,21.5,41.1443361837,132.05
2019-12-27 02:00:00,45.015,-27.092,52.5388112637,9.885,-6.292,11.7176144757,35.13,-20.8,40.8259341596,92.4,46.855,14.988,49.193812304,9.885,-6.292,11.7176144757,36.97,21.28,42.6569959092,132.68
2019-12-27 02:30:00,44.252,-27.097,51.8891791513,8.562,-5.957,10.4304215159,35.69,-21.14,41.4810281936,92.4,46.132,15.143,48.5538038984,8.562,-5.957,10.4304215159,37.57,21.1,43.0896147581,132.89
2019-12-27 03:00:00,43.733,-27.205,51.504245592,6.063,-5.945,8.4913481851,37.67,-21.26,43.2552482365,92.4,45.713,15.205,48.1754127538,6.063,-5.945,8.4913481851,39.65,21.15,44.9382353904,133.15
2019-12-27 03:30:00,43.473,-27.239,51.3017041627,7.623,-5.959,9.6757330472,35.85,-21.28,41.6900575677,92.4,45.353,15.351,47.8805577453,7.623,-5.959,9.6757330472,37.73,21.31,43.332078187,133.43
2019-12-27 04:00:00,43.212,-27.2735,51.0991266682,7.712,-6.1335,9.8536676547,35.5,-21.14,41.3176669235,92.4,45.072,15.4565,47.6485946933,7.712,-6.1335,9.8536676547,37.36,21.59,43.1497126294,133.61
