Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-27 04:30:00,43.2005,-27.3565,51.1337588341,7.8205,-6.2365,10.0027072585,35.38,-21.12,41.2043541389,92.4,45.0605,15.3535,47.6043970921,7.8205,-6.2365,10.0027072585,37.24,21.59,43.0458557819,133.61
2019-12-27 05:00:00,43.5865,-27.4355,51.5023265737,7.8765,-6.2455,10.052140195,35.71,-21.19,41.5237305646,92.4,45.4565,15.1545,47.9160960691,7.8765,-6.2455,10.052140195,37.58,21.4,43.2459986588,133.51
2019-12-27 05:30:00,43.9315,-27.127,51.6318779559,8.5315,-5.967,10.4111277607,35.4,-21.16,41.2420368071,92.4,45.7915,15.193,48.2461264896,8.5315,-5.967,10.4111277607,37.26,21.16,42.8491913576,132.93
2019-12-27 06:00:00,44.2005,-27.0175,51.8037595788,6.0805,-5.7775,8.3876091051,38.12,-21.24,43.6379651221,92.4,46.2105,15.2425,48.6594709846,6.0805,-5.7775,8.3876091051,40.13,21.02,45.3018465407,132.84
2019-12-27 06:30:00,45.39,-26.8425,52.733024816,7.11,-5.7925,9.1708863394,38.28,-21.05,43.6859348074,92.4,47.4,15.5075,49.8722623935,7.11,-5.7925,9.1708863394,40.29,21.3,45.573831307,133.06
2019-12-27 07:00:00,46.5835,-26.8165,53.7507873849,7.4035,-6.3065,9.7254179602,39.18,-20.51,44.223664479600004,92.4,48.6335,16.0535,51.2145700412,7.4035,-6.3065,9.7254179602,41.23,22.36,46.9029050273,133.85
2019-12-27 07:30:00,47.88,-26.1915,54.5755354738,7.59,-5.8215,9.5654567194,40.29,-20.37,45.1466610061,92.4,49.99,16.3385,52.5922682744,7.59,-5.8215,9.5654567194,42.4,22.16,47.8416722116,133.21
2019-12-27 08:00:00,49.166,-26.0085,55.6213774393,7.666,-5.9385,9.6970788514,41.5,-20.07,46.0983177567,92.4,51.336,16.6315,53.9628732394,7.666,-5.9385,9.6970788514,43.67,22.57,49.1576423357,133.41
2019-12-27 08:30:00,50.453,-25.4415,56.5046469881,7.513,-5.6215,9.3833059872,42.94,-19.82,47.2935090684,92.4,52.693,16.8985,55.3363492765,7.513,-5.6215,9.3833059872,45.18,22.52,50.4815094861,132.85
2019-12-27 09:00:00,52.0405,-24.849,57.6687648667,7.7105,-5.199,9.2995382278,44.33,-19.65,48.4899102907,92.4,54.3705,17.151,57.0114731545,7.7105,-5.199,9.2995382278,46.66,22.35,51.7366224255,132.19
2019-12-27 09:30:00,53.8415,-24.1245,58.9991408624,7.8715,-4.7745,9.2063218768,45.97,-19.35,49.8764814316,92.4,56.2515,17.4355,58.8916625041,7.8715,-4.7745,9.2063218768,48.38,22.21,53.2344672181,131.48
2019-12-27 10:00:00,54.8105,-23.6585,59.6985387803,7.9305,-4.9185,9.3319061558,46.88,-18.74,50.486849773,92.4,57.2605,17.6815,59.9282930051,7.9305,-4.9185,9.3319061558,49.33,22.6,54.2605648699,131.09
2019-12-27 10:30:00,55.6185,-23.498,60.3785851627,7.8885000000000005,-5.608,9.6787445596,47.73,-17.89,50.9725906738,92.4,58.1085,17.862,60.7918482714,7.8885000000000005,-5.608,9.6787445596,50.22,23.47,55.4336477241,131.09
2019-12-27 11:00:00,56.283,-23.3205,60.923081088,8.473,-5.6005,10.1566396633,47.81,-17.72,50.9881800028,92.4,58.773,17.9295,61.4469893424,8.473,-5.6005,10.1566396633,50.3,23.53,55.531530683,130.93
2019-12-27 11:30:00,56.7285,-23.3295,61.3383100721,9.2885,-5.9395,11.0251481849,47.44,-17.39,50.5268809645,92.4,59.1985,17.9205,61.8514892505,9.2885,-5.9395,11.0251481849,49.91,23.86,55.3200479031,130.93
2019-12-27 12:00:00,57.957,-23.238,62.4421211443,10.507,-6.188,12.1937850153,47.45,-17.05,50.4202836168,92.4,60.437,17.822,63.0099567767,10.507,-6.188,12.1937850153,49.93,24.01,55.4029331353,130.58
2019-12-27 12:30:00,58.7865,-22.76,63.0386403902,10.5065,-6.12,12.15898607,48.28,-16.64,51.0670931227,92.4,61.3065,17.96,63.8830849463,10.5065,-6.12,12.15898607,50.8,24.08,56.2182034576,130.08
2019-12-27 13:00:00,59.434,-22.827,63.6668853094,11.414,-6.547,13.15836635,48.02,-16.28,50.7046230634,92.4,61.944,17.883,64.4737219726,11.414,-6.547,13.15836635,50.53,24.43,56.125803335,130.14
2019-12-27 13:30:00,59.8505,-23.0435,64.1333395552,14.3905,-6.4435,15.7672186038,45.46,-16.6,48.395987437,92.4,62.2205,17.9165,64.7486802375,14.3905,-6.4435,15.7672186038,47.83,24.36,53.6760514569,130.5
2019-12-27 14:00:00,58.6015,-23.1665,63.0144628201,14.1115,-5.7265,15.2291573798,44.49,-17.44,47.7861245551,92.4,60.9315,17.7935,63.4764234539,14.1115,-5.7265,15.2291573798,46.82,23.52,52.395637223,130.5
2019-12-27 14:30:00,58.421,-23.4545,62.9533701342,14.711,-6.1545,15.9465165867,43.71,-17.3,47.0090852921,92.4,60.711,17.735500000000002,63.248505763,14.711,-6.1545,15.9465165867,46.0,23.89,51.8336965689,130.88
2019-12-27 15:00:00,58.716,-23.656,63.3022510816,14.146,-6.006,15.3681928671,44.57,-17.65,47.9375364407,92.4,61.056,17.514,63.5183070618,14.146,-6.006,15.3681928671,46.91,23.52,52.4760755011,130.88
2019-12-27 15:30:00,58.8035,-23.725,63.4092046729,13.5635,-6.155,14.8947157492,45.24,-17.57,48.5320770213,92.4,61.1835,17.575,63.6576884378,13.5635,-6.155,14.8947157492,47.62,23.73,53.2050495724,131.11
2019-12-27 16:00:00,59.054,-23.5895,63.5911898477,13.584,-6.2395,14.948458658,45.47,-17.35,48.6676833227,92.4,61.444,17.610500000000002,63.9178757958,13.584,-6.2395,14.948458658,47.86,23.85,53.4733774882,130.87
2019-12-27 16:30:00,60.4255,-23.348,64.7793960627,14.3355,-6.338,15.6740806509,46.09,-17.01,49.1286901922,92.4,62.8355,17.612,65.2570502264,14.3355,-6.338,15.6740806509,48.5,23.95,54.0911499231,130.48
2019-12-27 17:00:00,62.0335,-23.03,66.1705071935,15.4435,-6.24,16.6565090055,46.59,-16.79,49.5230471599,92.4,64.4935,17.52,66.8308457394,15.4435,-6.24,16.6565090055,49.05,23.76,54.5017440088,129.75
2019-12-27 17:30:00,62.0845,-23.1955,66.2760617456,14.7745,-6.2755,16.0520325972,47.31,-16.92,50.2446265784,92.4,64.5645,17.5245,66.9005437982,14.7745,-6.2755,16.0520325972,49.79,23.8,55.1859049033,130.07
2019-12-27 18:00:00,61.4155,-23.269,65.6757946374,13.4855,-6.119,14.8088105954,47.93,-17.15,50.9058680311,92.4,63.9455,17.521,66.3024314128,13.4855,-6.119,14.8088105954,50.46,23.64,55.7230760099,130.13
2019-12-27 18:30:00,60.663,-23.481,65.0488810818,13.923,-6.311,15.2865512788,46.74,-17.17,49.7939403944,92.4,63.113,17.489,65.4913420995,13.923,-6.311,15.2865512788,49.19,23.8,54.6451836853,130.39
2019-12-27 19:00:00,60.1375,-23.7235,64.6476864126,13.0475,-6.1235,14.4129979012,47.09,-17.6,50.2715436405,92.4,62.6175,17.4365,64.9998679883,13.0475,-6.1235,14.4129979012,49.57,23.56,54.8840459514,130.76
2019-12-27 19:30:00,59.4825,-23.9905,64.1382249248,13.1725,-6.0705,14.50399002,46.31,-17.92,49.6562433134,92.4,61.9125,17.0795,64.2251272984,13.1725,-6.0705,14.50399002,48.74,23.15,53.9584108365,130.8
2019-12-27 20:00:00,58.598,-24.182,63.3915982446,13.868,-5.962,15.0952597858,44.73,-18.22,48.298460638,92.4,60.958,16.788,63.2274838025,13.868,-5.962,15.0952597858,47.09,22.75,52.2975200177,130.61
2019-12-27 20:30:00,57.2655,-24.482,62.2792566931,14.3255,-5.9719999999999995,15.5204617924,42.94,-18.51,46.7596375093,92.4,59.5355,16.588,61.8032159701,14.3255,-5.9719999999999995,15.5204617924,45.21,22.56,50.5262080509,130.77
2019-12-27 21:00:00,56.287,-24.8825,61.5415727395,14.357,-6.1925,15.6355526046,41.93,-18.69,45.9068731237,92.4,58.497,16.4275,60.7598696941,14.357,-6.1925,15.6355526046,44.14,22.62,49.5984273944,131.15
2019-12-27 21:30:00,55.0155,-25.391,60.5921457059,11.6055,-7.211,13.6633140654,43.41,-18.18,47.0631543779,92.4,57.2855,16.149,59.5182216741,11.6055,-7.211,13.6633140654,45.68,23.36,51.306451836,131.44
2019-12-27 22:00:00,53.6055,-25.747,59.4681228832,10.8955,-7.307,13.1188478629,42.71,-18.44,46.5207233392,92.4,55.8555,15.783,58.0425703191,10.8955,-7.307,13.1188478629,44.96,23.09,50.5425533585,131.51
2019-12-27 22:30:00,52.405,-26.2965,58.6326695388,10.215,-7.3065,12.5591069448,42.19,-18.99,46.2667937078,92.4,54.625,15.7335,56.8457003409,10.215,-7.3065,12.5591069448,44.41,23.04,50.0308874596,132.39
2019-12-27 23:00:00,50.999,-26.5815,57.5106437388,10.389,-6.5515,12.2822421915,40.61,-20.03,45.2810445993,92.4,53.129,15.5685,55.3630637993,10.389,-6.5515,12.2822421915,42.74,22.12,48.1248584414,132.6
2019-12-27 23:30:00,49.7405,-27.055,56.6223486377,10.2805,-7.085,12.4854277159,39.46,-19.97,44.2254734288,92.4,51.8205,15.735,54.1567580755,10.2805,-7.085,12.4854277159,41.54,22.82,47.3954006207,133.52
2019-12-28 00:00:00,48.9945,-27.318,56.0957587902,10.0845,-7.408,12.5130173919,38.91,-19.91,43.7080793447,92.4,51.0245,15.762,53.4035602207,10.0845,-7.408,12.5130173919,40.94,23.17,47.041816504,134.09
2019-12-28 00:30:00,48.2305,-26.7265,55.1406105561,10.2005,-6.4765,12.082849519,38.03,-20.25,43.0853037589,92.4,50.2405,15.0135,52.4357990547,10.2005,-6.4765,12.082849519,40.04,21.49,45.4425098339,132.02
2019-12-28 01:00:00,48.0005,-26.6735,54.9137833563,10.7605,-6.1735,12.4056625176,37.24,-20.5,42.5096177353,92.4,49.9805,14.8865,52.15034288,10.7605,-6.1735,12.4056625176,39.22,21.06,44.5166485711,131.72
2019-12-28 01:30:00,48.1395,-26.265,54.838505498,12.0695,-6.515,13.7156135572,36.07,-19.75,41.1230762468,92.4,50.0395,14.845,52.1950724231,12.0695,-6.515,13.7156135572,37.97,21.36,43.5657032538,130.92
2019-12-28 02:00:00,47.042,-26.72,54.1009072382,10.542,-6.93,12.615810081,36.5,-19.79,41.5198037086,92.4,48.962,14.8,51.1499505767,10.542,-6.93,12.615810081,38.42,21.73,44.1394302183,131.67
2019-12-28 02:30:00,46.2705,-26.6935,53.4181814788,9.6805,-6.9535,11.9190285888,36.59,-19.74,41.5751812985,92.4,48.1905,14.8565,50.4285621697,9.6805,-6.9535,11.9190285888,38.51,21.81,44.2571598727,131.63
2019-12-28 03:00:00,45.942,-26.9505,53.2634660368,9.802,-6.8004999999999995,11.930046280300001,36.14,-20.15,41.3777971864,92.4,47.842,14.9195,50.1143536749,9.802,-6.8004999999999995,11.930046280300001,38.04,21.72,43.8041093963,132.18
2019-12-28 03:30:00,46.242,-27.1885,53.6426798012,10.622,-6.5185,12.4626532588,35.62,-20.67,41.1829248597,92.4,48.122,14.8015,50.3469094012,10.622,-6.5185,12.4626532588,37.5,21.32,43.136902995,132.42
2019-12-28 04:00:00,45.9625,-27.2775,53.4472956519,10.2725,-6.7075,12.268447844,35.69,-20.57,41.1934582185,92.4,47.8525,14.8725,50.1104082252,10.2725,-6.7075,12.268447844,37.58,21.58,43.3353527735,132.67
2019-12-28 04:30:00,45.556,-27.1545,53.0350450763,9.466,-6.4445,11.4514949352,36.09,-20.71,41.6100012016,92.4,47.456,14.9055,49.7417919485,9.466,-6.4445,11.4514949352,37.99,21.35,43.5782353934,132.5
2019-12-28 05:00:00,45.738,-27.17,53.1993754099,10.118,-6.52,12.036790436,35.62,-20.65,41.1728903528,92.4,47.608,14.87,49.876232456,10.118,-6.52,12.036790436,37.49,21.39,43.1628567173,132.42
2019-12-28 05:30:00,46.2725,-27.2485,53.6993948616,10.2625,-6.6385000000000005,12.2224624565,36.01,-20.61,41.490868875,92.4,48.1625,14.8615,50.4032795411,10.2625,-6.6385000000000005,12.2224624565,37.9,21.5,43.5736158702,132.6
2019-12-28 06:00:00,46.692,-26.883,53.8779969282,10.942,-6.193,12.573011294,35.75,-20.69,41.3054306357,92.4,48.582,14.827,50.7941990093,10.942,-6.193,12.573011294,37.64,21.02,43.1115993672,131.99
2019-12-28 06:30:00,47.5795,-26.9355,54.6747654819,11.1995,-6.7155000000000005,13.0585887637,36.38,-20.22,41.621542499,92.4,49.4895,15.2545,51.7871642446,11.1995,-6.7155000000000005,13.0585887637,38.29,21.97,44.1452715475,132.7
2019-12-28 07:00:00,48.445,-26.672,55.3020217442,12.075,-6.672,13.7956953069,36.37,-20.0,41.5063477073,92.4,50.365,15.588,52.7220918496,12.075,-6.672,13.7956953069,38.29,22.26,44.2903115817,132.7
2019-12-28 07:30:00,49.874,-26.386,56.4237261442,11.784,-6.876,13.6433878491,38.09,-19.51,42.7958899896,92.4,51.864,15.984,54.2711963384,11.784,-6.876,13.6433878491,40.08,22.86,46.1409362714,132.89
2019-12-28 08:00:00,51.4075,-25.9965,57.6068491457,12.2975,-6.6865,13.9977779844,39.11,-19.31,43.6172924423,92.4,53.4475,16.3635,55.8963271468,12.2975,-6.6865,13.9977779844,41.15,23.05,47.1659305007,132.89
2019-12-28 08:30:00,52.932,-25.771,58.8722435873,12.482,-7.001,14.3113355421,40.45,-18.77,44.5927729571,92.4,55.052,16.639,57.511555578,12.482,-7.001,14.3113355421,42.57,23.64,48.6934749222,132.89
2019-12-28 09:00:00,54.175,-25.315,59.7978247932,13.415,-6.615,14.9572875215,40.76,-18.7,44.8449283643,92.4,56.305,16.825,58.7650716838,13.415,-6.615,14.9572875215,42.89,23.44,48.8772513548,132.51
2019-12-28 09:30:00,55.4485,-24.687,60.6958328162,11.9485,-6.307,13.5109178537,43.5,-18.38,47.2236635597,92.4,57.7185,16.893,60.1398261658,11.9485,-6.307,13.5109178537,45.77,23.2,51.3140614257,131.63
2019-12-28 10:00:00,55.812,-24.18,60.8247625889,11.212,-6.47,12.9448771334,44.6,-17.71,47.9875410914,92.4,58.152,17.19,60.6395185007,11.212,-6.47,12.9448771334,46.94,23.66,52.5657607193,131.17
2019-12-28 10:30:00,56.1875,-23.874,61.0491853529,10.9775,-6.434,12.724066262400001,45.21,-17.44,48.4571738755,92.4,58.5275,17.166,60.9929488732,10.9775,-6.434,12.724066262400001,47.55,23.6,53.0844845506,130.68
2019-12-28 11:00:00,56.8595,-23.552,61.5442884779,12.5795,-6.402,14.1148653642,44.28,-17.15,47.4851650518,92.4,59.1795,17.038,61.5833310584,12.5795,-6.402,14.1148653642,46.6,23.44,52.163144077,129.95
2019-12-28 11:30:00,58.3615,-23.205,62.8055467873,14.4015,-6.245,15.6972362934,43.96,-16.96,47.1181833266,92.4,60.6515,17.215,63.0472892141,14.4015,-6.245,15.6972362934,46.25,23.46,51.8597541452,129.76
2019-12-28 12:00:00,59.284,-23.0375,63.6028227538,15.604,-6.3875,16.8607524224,43.68,-16.65,46.7457474002,92.4,61.564,17.8825,64.1085790066,15.604,-6.3875,16.8607524224,45.96,24.27,51.9745562752,130.47
2019-12-28 12:30:00,59.2,-23.1175,63.5535900343,15.2,-6.3775,16.4837042636,44.0,-16.74,47.076826571,92.4,61.49,17.7025,63.9874878883,15.2,-6.3775,16.4837042636,46.29,24.08,52.1786402659,130.36
2019-12-28 13:00:00,59.0025,-23.11,63.3669243869,15.3925,-6.38,16.6623364583,43.61,-16.73,46.7089391873,92.4,61.2825,17.65,63.7735627533,15.3925,-6.38,16.6623364583,45.89,24.03,51.8008976756,130.26
2019-12-28 13:30:00,58.9525,-23.1325,63.3285860611,15.0925,-6.3925,16.3904732238,43.86,-16.74,46.9460030248,92.4,61.2325,17.7375,63.7498075487,15.0925,-6.3925,16.3904732238,46.14,24.13,52.0687670298,130.39
2019-12-28 14:00:00,59.1275,-23.1715,63.5057451614,16.1075,-6.2615,17.2817226717,43.02,-16.91,46.2241116735,92.4,61.3775,17.8885,63.9311812694,16.1075,-6.2615,17.2817226717,45.27,24.15,51.3088238025,130.73
2019-12-28 14:30:00,60.3935,-22.768,64.542673219,19.8435,-5.848,20.687281026,40.55,-16.92,43.9384672013,92.4,62.5235,18.332,65.1555851501,19.8435,-5.848,20.687281026,42.68,24.18,49.053591102,130.88
2019-12-28 15:00:00,61.245,-22.641,65.2959792483,22.445,-5.641,23.1430098734,38.8,-17.0,42.3608309645,92.4,63.285,18.589,65.9586396615,22.445,-5.641,23.1430098734,40.84,24.23,47.4868244885,131.17
2019-12-28 15:30:00,61.3545,-22.734,65.4309515921,22.8645,-5.674,23.5580057783,38.49,-17.06,42.1013503346,92.4,63.3745,18.626,66.0549402108,22.8645,-5.674,23.5580057783,40.51,24.3,47.2392855577,131.28
2019-12-28 16:00:00,61.4325,-22.509,65.4263489525,22.7825,-5.259,23.3816036073,38.65,-17.25,42.324756349,92.4,63.4725,18.431,66.0943266646,22.7825,-5.259,23.3816036073,40.69,23.69,47.0838847165,130.66
2019-12-28 16:30:00,62.8015,-22.206,66.6118220607,21.9315,-5.016,22.4977987423,40.87,-17.19,44.3379408633,92.4,64.9615,18.804,67.6282995369,21.9315,-5.016,22.4977987423,43.03,23.82,49.1830590753,130.66
2019-12-28 17:00:00,64.6815,-21.7345,68.235510788,22.1115,-4.1845,22.5039657061,42.57,-17.55,46.0457098979,92.4,66.9315,19.0255,69.5830104444,22.1115,-4.1845,22.5039657061,44.82,23.21,50.473126513,130.23
2019-12-28 17:30:00,66.064,-20.934,69.3014029584,24.694,-3.974,25.0117234912,41.37,-16.96,44.7115029942,92.4,68.254,19.346,70.9427672987,24.694,-3.974,25.0117234912,43.56,23.32,49.409472776,129.38
2019-12-28 18:00:00,65.6045,-30.0905,72.1760944531,25.1945,-4.1905,25.5406170736,40.41,-25.9,47.997688486,92.4,68.4145,27.8095,73.850606636,25.1945,-4.1905,25.5406170736,43.22,32.0,53.777024834,130.36
2019-12-28 18:30:00,66.013,-31.3465,73.0774878554,27.243,-3.7765,27.5035088898,38.77,-27.57,47.5732887238,92.4,68.823,28.7935,74.6034246617,27.243,-3.7765,27.5035088898,41.58,32.57,52.817623006,130.69
2019-12-28 19:00:00,65.4045,-31.411,72.5561819644,28.3045,-4.381,28.6415411815,37.1,-27.03,45.902406255,92.4,68.1245,28.749,73.9422240756,28.3045,-4.381,28.6415411815,39.82,33.13,51.799896718,130.62
2019-12-28 19:30:00,64.3875,-32.2275,72.0025132374,23.7975,-5.1975,24.3584690098,40.59,-27.03,48.7664741395,92.4,67.2875,28.9225,73.2401437908,23.7975,-5.1975,24.3584690098,43.49,34.12,55.2770702914,131.63
2019-12-28 20:00:00,62.6985,-33.0175,70.8608298604,21.4685,-5.7275,22.2193777703,41.23,-27.29,49.4434727745,92.4,65.6385,28.4725,71.5478576793,21.4685,-5.7275,22.2193777703,44.17,34.2,55.8625894495,132.15
2019-12-28 20:30:00,61.7135,-33.63,70.2818111765,21.8135,-5.69,22.5433999709,39.9,-27.94,48.7098922191,92.4,64.5835,28.33,70.523878029,21.8135,-5.69,22.5433999709,42.77,34.02,54.6500988105,132.63
2019-12-28 21:00:00,61.7535,-33.466,70.2386497468,24.2835,-5.346,24.8649972502,37.47,-28.12,46.8480020919,92.4,64.4835,28.374,70.4500223439,24.2835,-5.346,24.8649972502,40.2,33.72,52.4697855913,132.5
2019-12-28 21:30:00,60.627,-34.1925,69.6043115421,24.007,-6.1025,24.7704774934,36.62,-28.09,46.1527084796,92.4,63.307,28.4575,69.4089731609,24.007,-6.1025,24.7704774934,39.3,34.56,52.3343443639,133.39
2019-12-28 22:00:00,59.6745,-34.443,68.9011335121,24.1245,-5.6530000000000005,24.7779722586,35.55,-28.79,45.7456730194,92.4,62.3045,28.117,68.3550759582,24.1245,-5.6530000000000005,24.7779722586,38.18,33.77,50.9718088751,133.26
2019-12-28 22:30:00,58.2805,-34.9225,67.9426058265,23.0105,-6.0225,23.7855758076,35.27,-28.9,45.5980580727,92.4,60.8805,27.9475,66.9887903794,23.0105,-6.0225,23.7855758076,37.87,33.97,50.8733505875,133.51
2019-12-28 23:00:00,56.373,-35.387,66.5594087864,21.273,-6.157,22.1460871939,35.1,-29.23,45.6771595001,92.4,58.953,27.423,65.0190521155,21.273,-6.157,22.1460871939,37.68,33.58,50.4717624024,133.45
2019-12-28 23:30:00,55.368,-35.813,65.9407794388,21.668,-6.213,22.5411533201,33.7,-29.6,44.8536509105,92.4,57.878,27.347,64.0134461891,21.668,-6.213,22.5411533201,36.21,33.56,49.3704132047,133.95
2019-12-29 00:00:00,53.968,-36.0795,64.9174502291,20.898,-6.1995000000000005,21.7981697454,33.07,-29.88,44.5694884422,92.4,56.448,27.0705,62.6034238221,20.898,-6.1995000000000005,21.7981697454,35.55,33.27,48.6897874302,134.0
2019-12-29 00:30:00,53.474,-36.322,64.6433009677,20.964,-5.962,21.7952916934,32.51,-30.36,44.4817906564,92.4,55.904,27.238,62.1865408268,20.964,-5.962,21.7952916934,34.94,33.2,48.1979626125,134.48
2019-12-29 01:00:00,53.4755,-35.8245,64.3663258273,20.1655,-5.1845,20.821297522000002,33.31,-30.64,45.2588742679,92.4,55.9855,26.8955,62.1107408626,20.1655,-5.1845,20.821297522000002,35.82,32.08,48.0853283237,133.63
2019-12-29 01:30:00,51.8495,-36.586,63.4579076731,16.9095,-5.816,17.8817517668,34.94,-30.77,46.5574537534,92.4,54.4295,26.644,60.6009340378,16.9095,-5.816,17.8817517668,37.52,32.46,49.6125185815,134.15
2019-12-29 02:00:00,51.49,-36.944,63.3725432344,16.2,-5.454,17.0934524307,35.29,-31.49,47.2969787619,92.4,53.94,26.446,60.0742417014,16.2,-5.454,17.0934524307,37.74,31.9,49.4157626674,134.19
2019-12-29 02:30:00,50.2725,-37.18,62.5274072407,15.1025,-5.91,16.2176942335,35.17,-31.27,47.0610433374,92.4,52.8725,26.16,58.9902267859,15.1025,-5.91,16.2176942335,37.77,32.07,49.5485398372,134.27
2019-12-29 03:00:00,50.005,-36.9225,62.1592393072,17.125,-5.9525,18.1300270615,32.88,-30.97,45.1689639022,92.4,52.475,26.2875,58.6912112778,17.125,-5.9525,18.1300270615,35.35,32.24,47.8439139285,134.11
2019-12-29 03:30:00,50.2495,-36.9205,62.3549161695,18.2595,-5.9505,19.2046294028,31.99,-30.97,44.5252849514,92.4,52.6795,26.6695,59.0456768146,18.2595,-5.9505,19.2046294028,34.42,32.62,47.4215225399,134.42
2019-12-29 04:00:00,50.5405,-36.813,62.5263073374,19.3005,-5.833,20.1626682076,31.24,-30.98,43.996568048,92.4,52.9105,26.787,59.3048427976,19.3005,-5.833,20.1626682076,33.61,32.62,46.8369138608,134.54
2019-12-29 04:30:00,48.8655,-37.2495,61.4439772516,15.8355,-6.3495,17.0610436521,33.03,-30.9,45.2304200732,92.4,51.3355,26.0505,57.5670227691,15.8355,-6.3495,17.0610436521,35.5,32.4,48.062563394,134.17
2019-12-29 05:00:00,48.727,-37.2225,61.3174937131,16.777,-6.3925,17.9536008993,31.95,-30.83,44.3992274708,92.4,51.127,26.1575,57.4298261816,16.777,-6.3925,17.9536008993,34.35,32.55,47.3225633287,134.17
2019-12-29 05:30:00,48.3805,-37.122,60.9812730619,15.3305,-6.242,16.5525464582,33.05,-30.88,45.2313707508,92.4,50.8505,25.768,57.0066941179,15.3305,-6.242,16.5525464582,35.52,32.01,47.8153793251,133.67
2019-12-29 06:00:00,49.4555,-36.6785,61.5723870132,17.8855,-5.7485,18.7866006105,31.57,-30.93,44.1964908109,92.4,51.8555,26.1615,58.0811239776,17.8855,-5.7485,18.7866006105,33.97,31.91,46.6069629991,133.63
2019-12-29 06:30:00,51.7145,-35.797,62.8952678605,21.1845,-5.797,21.9633387546,30.53,-30.0,42.8028141598,92.4,54.0445,26.703,60.281491266,21.1845,-5.797,21.9633387546,32.86,32.5,46.2172002614,133.32
2019-12-29 07:00:00,53.463,-35.1195,63.9661758217,23.603,-5.3695,24.2060558384,29.86,-29.75,42.1507069929,92.4,55.723,27.1705,61.9942642448,23.603,-5.3695,24.2060558384,32.12,32.54,45.7224889961,133.04
2019-12-29 07:30:00,51.968,-36.2295,63.3502146346,18.248,-6.2495,19.2884876092,33.72,-29.98,45.1202703893,92.4,54.468,27.0305,60.8063397538,18.248,-6.2495,19.2884876092,36.22,33.28,49.1878724891,133.97
2019-12-29 08:00:00,52.537,-36.1955,63.7985155725,16.807,-5.6355,17.7266496905,35.73,-30.56,47.0164492492,92.4,55.157,27.2845,61.536481775,16.807,-5.6355,17.7266496905,38.35,32.92,50.5415561692,134.29
2019-12-29 08:30:00,53.752,-36.2625,64.8401604737,17.612,-5.8425,18.5557902082,36.14,-30.42,47.2385012463,92.4,56.412,27.9275,62.9464772664,17.612,-5.8425,18.5557902082,38.8,33.77,51.4378547375,135.02
2019-12-29 09:00:00,54.8785,-35.7815,65.5130941454,18.1585,-5.3415,18.9278298941,36.72,-30.44,47.6964568915,92.4,57.5585,27.7285,63.8893624518,18.1585,-5.3415,18.9278298941,39.4,33.07,51.4391378233,134.28
2019-12-29 09:30:00,56.328,-34.5315,66.0701753914,19.058,-5.1315,19.7367590108,37.27,-29.4,47.4701263955,92.4,59.048,27.4385,65.1117315562,19.058,-5.1315,19.7367590108,39.99,32.57,51.5752363058,132.58
2019-12-29 10:00:00,57.279,-34.223,66.7240404202,20.049,-5.463,20.7799607796,37.23,-28.76,47.0447712291,92.4,59.979,27.627,66.0358354986,20.049,-5.463,20.7799607796,39.93,33.09,51.8589722228,132.4
2019-12-29 10:30:00,56.602,-35.044,66.5722790657,16.262,-6.744,17.6049476,40.34,-28.3,49.2768261965,92.4,59.462,27.686,65.5914936558,16.262,-6.744,17.6049476,43.2,34.43,55.2418763258,133.34
2019-12-29 11:00:00,55.2255,-35.3445,65.5674426106,13.9255,-7.3145,15.7296363753,41.3,-28.03,49.9136344098,92.4,58.1555,27.4255,64.2979022247,13.9255,-7.3145,15.7296363753,44.23,34.74,56.2419816507,133.43
2019-12-29 11:30:00,54.813,-34.9365,65.0001846247,13.583,-6.8465,15.2109319652,41.23,-28.09,49.8894878707,92.4,57.733,27.2535,63.8424040215,13.583,-6.8465,15.2109319652,44.15,34.1,55.7855940185,132.9
2019-12-29 12:00:00,54.4165,-34.8045,64.5949587236,13.4865,-6.7645,15.0878806497,40.93,-28.04,49.6135717319,92.4,57.3365,27.3255,63.5150154097,13.4865,-6.7645,15.0878806497,43.85,34.09,55.5423316039,132.79
2019-12-29 12:30:00,55.989,-34.4785,65.7535936908,17.429,-6.4385,18.5802132186,38.56,-28.04,47.6771979042,92.4,58.769,27.2815,64.7925582397,17.429,-6.4385,18.5802132186,41.34,33.72,53.3482333353,132.39
2019-12-29 13:00:00,55.312,-34.6315,65.2591613205,17.642,-6.6115,18.840172405,37.67,-28.02,46.9483684488,92.4,58.002,27.2685,64.0921453553,17.642,-6.6115,18.840172405,40.36,33.88,52.6951990223,132.59
2019-12-29 13:30:00,54.101,-34.782,64.3172272801,15.911,-6.672,17.2532751963,38.19,-28.11,47.4199135385,92.4,56.851,26.868,62.8802482899,15.911,-6.672,17.2532751963,40.94,33.54,52.9246180903,132.24
2019-12-29 14:00:00,53.566,-35.11,64.0470799959,12.736,-6.85,14.4612653665,40.83,-28.26,49.6559815128,92.4,56.466,26.89,62.541836046,12.736,-6.85,14.4612653665,43.73,33.74,55.2331467508,132.64
2019-12-29 14:30:00,54.299,-35.076,64.6429205482,14.709,-6.646,16.1407557754,39.59,-28.43,48.7404657343,92.4,57.129,26.984,63.1811593515,14.709,-6.646,16.1407557754,42.42,33.63,54.1334767034,132.87
2019-12-29 15:00:00,53.3605,-35.1555,63.900329737,12.2405,-6.6754999999999995,13.9424581943,41.12,-28.48,50.0196441411,92.4,56.2805,27.3745,62.5848059077,12.2405,-6.6754999999999995,13.9424581943,44.04,34.05,55.6679809226,133.16
2019-12-29 15:30:00,52.908,-35.0425,63.4604858967,9.558,-5.8925,11.2283979378,43.35,-29.15,52.2393051255,92.4,55.968,27.3475,62.2920763842,9.558,-5.8925,11.2283979378,46.41,33.24,57.0857749356,133.07
2019-12-29 16:00:00,53.735,-34.489,63.8509306588,9.135,-5.429,10.6264888839,44.6,-29.06,53.2319791103,92.4,56.865,27.231,63.0488349298,9.135,-5.429,10.6264888839,47.73,32.66,57.8344923035,132.33
2019-12-29 16:30:00,55.532,-33.803,65.011120841,9.782,-6.043,11.4980595319,45.75,-27.76,53.5133637515,92.4,58.752,27.157,64.7248032287,9.782,-6.043,11.4980595319,48.97,33.2,59.1633408455,131.44
2019-12-29 17:00:00,57.595,-33.128,66.4428205979,14.315,-4.968,15.1525657563,43.28,-28.16,51.6347170032,92.4,60.655,27.532,66.6111105522,14.315,-4.968,15.1525657563,46.34,32.5,56.6007561787,131.17
2019-12-29 17:30:00,59.0885,-33.106,67.7307763742,14.3985,-5.456,15.3975562428,44.69,-27.65,52.5520560968,92.4,62.2285,27.684,68.1086636798,14.3985,-5.456,15.3975562428,47.83,33.14,58.1890754352,131.37
2019-12-29 18:00:00,59.2795,-33.6065,68.1429083801,14.7795,-5.6665,15.8285451795,44.5,-27.94,52.5442061506,92.4,62.4195,27.8135,68.3358234201,14.7795,-5.6665,15.8285451795,47.64,33.48,58.2278283985,132.05
2019-12-29 18:30:00,59.045,-33.568,67.9199723866,12.035,-6.078,13.4827040685,47.01,-27.49,54.457691835,92.4,62.305,27.672,68.1736944063,12.035,-6.078,13.4827040685,50.27,33.75,60.5486201329,131.71
2019-12-29 19:00:00,57.6415,-33.7075,66.773782868,10.8715,-6.0575,12.4451925859,46.77,-27.65,54.3319003901,92.4,60.9015,27.0325,66.631439715,10.8715,-6.0575,12.4451925859,50.03,33.09,59.9829058983,131.26
2019-12-29 19:30:00,56.2755,-34.107,65.8044022027,9.0955,-6.207,11.0115834125,47.18,-27.9,54.8120643654,92.4,59.5755,27.003,65.4094963232,9.0955,-6.207,11.0115834125,50.48,33.21,60.4246183273,131.72
2019-12-29 20:00:00,55.0685,-34.083,64.7625708357,9.2085,-5.873,10.9219321207,45.86,-28.21,53.8418396788,92.4,58.2785,26.747,64.1232061835,9.2085,-5.873,10.9219321207,49.07,32.62,58.923079519,131.36
2019-12-29 20:30:00,54.232,-34.6385,64.3501010586,8.552,-6.0485,10.474781919,45.68,-28.59,53.8892428969,92.4,57.432,26.9315,63.4329592267,8.552,-6.0485,10.474781919,48.88,32.98,58.9655390885,132.15
2019-12-29 21:00:00,53.112,-35.3725,63.8129947601,7.912,-5.5125,9.6429974723,45.2,-29.86,54.1724985578,92.4,56.292,27.1975,62.5179435862,7.912,-5.5125,9.6429974723,48.38,32.71,58.4000727739,133.29
2019-12-29 21:30:00,51.7805,-35.283,62.6586807174,7.7205,-5.083,9.2435387839,44.06,-30.2,53.4165105562,92.4,54.9005,26.687,61.0431066481,7.7205,-5.083,9.2435387839,47.18,31.77,56.879568388,132.61
2019-12-29 22:00:00,50.767,-35.582,61.994895056,7.687,-5.162,9.2593851308,43.08,-30.42,52.7376791298,92.4,53.827,26.478,59.9869186823,7.687,-5.162,9.2593851308,46.14,31.64,55.9463064018,132.74
2019-12-29 22:30:00,49.7085,-36.012,61.3824007045,7.3685,-5.422,9.1483810726,42.34,-30.59,52.2343153492,92.4,52.7385,26.388,58.9718231552,7.3685,-5.422,9.1483810726,45.37,31.81,55.41040516,133.11
2019-12-29 23:00:00,48.451,-36.276,60.5264204873,7.981,-5.446,9.6620534567,40.47,-30.83,50.8754341505,92.4,51.361,26.084,57.604924937,7.981,-5.446,9.6620534567,43.38,31.53,53.6280271873,133.11
2019-12-29 23:30:00,47.326,-36.1825,59.5728426571,8.216,-5.2625,9.756872565,39.11,-30.92,49.8561781528,92.4,50.146,25.5875,56.2969046418,8.216,-5.2625,9.756872565,41.93,30.85,52.0561946362,132.5
2019-12-30 00:00:00,46.9515,-36.7015,59.5939884091,9.6915,-6.1115,11.4575566549,37.26,-30.59,48.2084608757,92.4,49.6615,25.4385,55.7976869099,9.6915,-6.1115,11.4575566549,39.97,31.55,50.9215416106,132.96
2019-12-30 00:30:00,45.842,-36.765,58.763544728,8.462,-5.875,10.3015080935,37.38,-30.89,48.4918188976,92.4,48.542,25.395,54.7834992402,8.462,-5.875,10.3015080935,40.08,31.27,50.8352171236,133.05
2019-12-30 01:00:00,45.629,-36.307,58.3112672646,8.879,-5.297,10.3389965664,36.75,-31.01,48.0851598729,92.4,48.319,24.903,54.3588554883,8.879,-5.297,10.3389965664,39.44,30.2,49.6744763435,131.99
2019-12-30 01:30:00,46.941,-36.567,59.5029660605,12.201,-5.677,13.4570698891,34.74,-30.89,46.4871993134,92.4,49.681,25.333,55.7670391002,12.201,-5.677,13.4570698891,37.48,31.01,48.6453543517,132.61
2019-12-30 02:00:00,46.212,-37.1155,59.2714879537,12.052,-6.1055,13.510286238599999,34.16,-31.01,46.1359480232,92.4,48.722,25.1745,54.8414873453,12.052,-6.1055,13.510286238599999,36.67,31.28,48.1988308987,133.21
2019-12-30 02:30:00,46.587,-37.164,59.5945590218,13.457,-6.064,14.760181062600001,33.13,-31.1,45.4401463466,92.4,49.057,25.546,55.3099210359,13.457,-6.064,14.760181062600001,35.6,31.61,47.6083196511,133.76
2019-12-30 03:00:00,45.0415,-37.599,58.6721528772,11.4915,-6.659,13.2814477091,33.55,-30.94,45.6386470001,92.4,47.5215,25.291,53.8324032832,11.4915,-6.659,13.2814477091,36.03,31.95,48.1556164949,133.83
2019-12-30 03:30:00,45.151,-37.844,58.9133358163,11.881,-6.304,13.4498541628,33.27,-31.54,45.8439145362,92.4,47.631,25.596,54.0727970148,11.881,-6.304,13.4498541628,35.75,31.9,47.9131766845,134.43
2019-12-30 04:00:00,45.2625,-37.898,59.0334846528,13.3325,-6.048,14.6401454996,31.93,-31.85,45.0993059814,92.4,47.6625,25.932,54.2603218775,13.3325,-6.048,14.6401454996,34.33,31.98,46.9176864306,134.8
2019-12-30 04:30:00,46.6345,-37.4315,59.7987774332,16.1045,-5.4815000000000005,17.0118124402,30.53,-31.95,44.1914403477,92.4,48.9545,26.3085,55.5758962366,16.1045,-5.4815000000000005,17.0118124402,32.85,31.79,45.7135275384,134.74
2019-12-30 05:00:00,45.4125,-37.601,58.9587173983,13.6325,-5.731,14.7881512452,31.78,-31.87,45.0073916152,92.4,47.8025,25.709,54.2773588824,13.6325,-5.731,14.7881512452,34.17,31.44,46.4334200765,134.27
2019-12-30 05:30:00,48.111,-36.549,60.4193489041,18.001,-4.559,18.5693425301,30.11,-31.99,43.9314488721,92.4,50.411,26.371,56.891990315,18.001,-4.559,18.5693425301,32.41,30.93,44.8003683021,133.98
2019-12-30 06:00:00,47.66,-36.2095,59.8548535229,16.03,-5.3795,16.9085753466,31.63,-30.83,44.1695121096,92.4,50.04,25.9405,56.3640944241,16.03,-5.3795,16.9085753466,34.01,31.32,46.2344298116,133.06
2019-12-30 06:30:00,49.1935,-36.322,61.1497189384,16.4235,-5.902,17.4517894856,32.77,-30.42,44.7129656811,92.4,51.6335,26.728,58.1412444505,16.4235,-5.902,17.4517894856,35.21,32.63,48.0048018431,133.94
2019-12-30 07:00:00,49.01,-36.654,61.2004560114,13.89,-6.724,15.4319239241,35.12,-29.93,46.1434643259,92.4,51.59,26.626,58.0557660874,13.89,-6.724,15.4319239241,37.7,33.35,50.3340093774,134.15
2019-12-30 07:30:00,48.8245,-36.247,60.8085257941,12.7345,-6.587,14.3372263444,36.09,-29.66,46.714063193,92.4,51.4345,26.463,57.8428747492,12.7345,-6.587,14.3372263444,38.7,33.05,50.8919689146,133.5
2019-12-30 08:00:00,46.9945,-35.6045,58.9589980453,12.6945,-6.2545,14.151646565,34.3,-29.35,45.1432442343,92.4,49.5045,26.6055,56.2009621848,12.6945,-6.2545,14.151646565,36.81,32.86,49.3432437118,132.98
2019-12-30 08:30:00,47.5025,-35.218,59.133704689,10.5625,-6.5280000000000005,12.4169718631,36.94,-28.69,46.772638369,92.4,50.1625,26.922,56.9304004048,10.5625,-6.5280000000000005,12.4169718631,39.6,33.45,51.8368835869,132.87
2019-12-30 09:00:00,49.182,-34.624,60.1472401694,11.042,-6.214,12.6704206718,38.14,-28.41,47.5582558553,92.4,51.902,27.076,58.5399639563,11.042,-6.214,12.6704206718,40.86,33.29,52.7044941158,132.34
2019-12-30 09:30:00,51.1335,-34.102,61.462030769,12.2235,-5.962,13.5999778033,38.91,-28.14,48.0192430178,92.4,53.9035,27.568,60.5440495528,12.2235,-5.962,13.5999778033,41.68,33.53,53.4928340995,132.47
2019-12-30 10:00:00,52.3935,-33.5405,62.2096775631,14.6235,-5.8004999999999995,15.7318960237,37.77,-27.74,46.8623569616,92.4,55.0835,27.7595,61.6829134566,14.6235,-5.8004999999999995,15.7318960237,40.46,33.56,52.5669592044,132.1
2019-12-30 10:30:00,53.2865,-33.3415,62.8578293015,15.9565,-6.1515,17.1011942419,37.33,-27.19,46.1825183376,92.4,55.9565,27.7285,62.4499768174,15.9565,-6.1515,17.1011942419,40.0,33.88,52.4199809233,131.86
2019-12-30 11:00:00,53.267,-33.406,62.8755447293,16.937,-6.326,18.0798297835,36.33,-27.08,45.3121981369,92.4,55.877,27.854,62.434641386,16.937,-6.326,18.0798297835,38.94,34.18,51.8130871499,131.98
2019-12-30 11:30:00,53.7355,-33.21,63.1696767464,19.5155,-6.17,20.4676241965,34.22,-27.04,43.6138739394,92.4,56.2155,28.07,62.8339664533,19.5155,-6.17,20.4676241965,36.7,34.24,50.1923061833,131.94
2019-12-30 12:00:00,54.2915,-33.1855,63.6305302705,20.6815,-6.0155,21.5385858983,33.61,-27.17,43.2185261202,92.4,56.7415,28.2445,63.3825654459,20.6815,-6.0155,21.5385858983,36.06,34.26,49.7400361882,132.21
2019-12-30 12:30:00,52.8045,-33.539,62.5554133649,18.6845,-6.809,19.8865034948,34.12,-26.73,43.3435958361,92.4,55.2745,27.851,61.8946568877,18.6845,-6.809,19.8865034948,36.59,34.66,50.3998382934,132.03
2019-12-30 13:00:00,53.5405,-33.3995,63.1039756315,20.6705,-6.4895,21.6652528372,32.87,-26.91,42.4804072485,92.4,55.9405,27.9805,62.5479649589,20.6705,-6.4895,21.6652528372,35.27,34.47,49.3168713525,132.14
2019-12-30 13:30:00,51.896,-33.822,61.9445114599,17.966,-7.072,19.3077792612,33.93,-26.75,43.2065666305,92.4,54.356,27.468,60.9020997996,17.966,-7.072,19.3077792612,36.39,34.54,50.1721406759,131.99
2019-12-30 14:00:00,51.463,-34.104,61.7375346528,16.323,-7.104,17.8018859956,35.14,-27.0,44.3150042311,92.4,54.013,27.356,60.5454779897,16.323,-7.104,17.8018859956,37.69,34.46,51.0688525424,132.2
2019-12-30 14:30:00,51.164,-34.1165,61.4954507931,16.054,-6.9865,17.5083436752,35.11,-27.13,44.3705871045,92.4,53.724,27.3535,60.2866663388,16.054,-6.9865,17.5083436752,37.67,34.34,50.9731743175,132.15
2019-12-30 15:00:00,51.808,-33.9,61.9134788556,16.408,-6.54,17.6633537019,35.4,-27.36,44.7406928869,92.4,54.368,27.55,60.9498312057,16.408,-6.54,17.6633537019,37.96,34.09,51.0204831416,132.15
2019-12-30 15:30:00,52.152,-33.8035,62.1490765519,15.892,-6.2035,17.059867416,36.26,-27.6,45.5691518464,92.4,54.802,27.4665,61.2998191372,15.892,-6.2035,17.059867416,38.91,33.67,51.4553884447,131.97
2019-12-30 16:00:00,52.965,-33.6005,62.7238776324,13.885,-5.7405,15.0248648996,39.08,-27.86,47.9940204609,92.4,55.785,27.4595,62.1770887486,13.885,-5.7405,15.0248648996,41.9,33.2,53.458862689,131.75
2019-12-30 16:30:00,53.9265,-33.4525,63.4597286356,12.8565,-5.8325,14.1176360804,41.07,-27.62,49.4935278597,92.4,56.8665,27.6775,63.2443106414,12.8565,-5.8325,14.1176360804,44.01,33.51,55.3154607682,131.75
2019-12-30 17:00:00,57.342,-32.328,65.8270806583,16.482,-5.758,17.4588340962,40.86,-26.57,48.73914751,92.4,60.262,28.422,66.628212703,16.482,-5.758,17.4588340962,43.78,34.18,55.5424234257,131.24
2019-12-30 17:30:00,59.062,-32.065,67.2047920092,21.932,-4.955,22.4847648198,37.13,-27.11,45.973786009,92.4,61.772,28.815,68.1621904651,21.932,-4.955,22.4847648198,39.84,33.77,52.2267986765,131.58
2019-12-30 18:00:00,59.503,-31.9835,67.5540619153,22.923000000000002,-4.4835,23.357347907,36.58,-27.5,45.7640295429,92.4,62.183,28.8865,68.5649718971,22.923000000000002,-4.4835,23.357347907,39.26,33.37,51.5257653995,131.58
2019-12-30 18:30:00,58.894,-32.343,67.1905713996,21.364,-4.853,21.9082656776,37.53,-27.49,46.5209737645,92.4,61.634,28.787,68.0252991541,21.364,-4.853,21.9082656776,40.27,33.64,52.4721116404,131.79
2019-12-30 19:00:00,57.1795,-33.0185,66.0281497734,19.9495,-5.7085,20.7501692162,37.23,-27.31,46.1726001001,92.4,59.8895,28.1415,66.171717769,19.9495,-5.7085,20.7501692162,39.94,33.85,52.3548097122,131.89
2019-12-30 19:30:00,56.498,-33.016,65.4376058547,20.918,-5.736,21.6901917926,35.58,-27.28,44.8345268738,92.4,59.118,27.924,65.3810958917,20.918,-5.736,21.6901917926,38.2,33.66,50.9140020034,131.69
2019-12-30 20:00:00,53.923,-34.321,63.918862396,14.303,-6.881,15.8721129658,39.62,-27.44,48.1943772654,92.4,56.773,26.969,62.8530070084,14.303,-6.881,15.8721129658,42.47,33.85,54.3095148201,132.04
2019-12-30 20:30:00,54.674,-34.6495,64.7289280481,9.304,-6.6495,11.4359200002,45.37,-28.0,53.3145092822,92.4,57.874,26.7305,63.7488784705,9.304,-6.6495,11.4359200002,48.57,33.38,58.9344491787,132.11
2019-12-30 21:00:00,52.8575,-34.587,63.1678389313,7.6375,-5.677,9.5162878923,45.22,-28.91,53.671561371,92.4,56.0575,26.723,62.1012241043,7.6375,-5.677,9.5162878923,48.42,32.4,58.2602471673,131.99
2019-12-30 21:30:00,52.1695,-34.838,62.7323120429,7.2495,-5.548,9.1288309356,44.92,-29.29,53.6256515112,92.4,55.3695,26.822,61.5239889332,7.2495,-5.548,9.1288309356,48.12,32.37,57.994407489,132.51
2019-12-30 22:00:00,50.803,-35.4455,61.9461724342,7.353,-5.4555,9.1558226965,43.45,-29.99,52.7949107396,92.4,53.923,26.4245,60.0495139801,7.353,-5.4555,9.1558226965,46.57,31.88,56.4366839919,132.79
2019-12-30 22:30:00,49.3405,-36.0605,61.1133749723,7.5005,-5.2905,9.1786104885,41.84,-30.77,51.9362927056,92.4,52.3505,26.5195,58.6843993792,7.5005,-5.2905,9.1786104885,44.85,31.81,54.9854398909,133.51
2019-12-30 23:00:00,47.966,-35.8235,59.8670218756,7.366,-4.6135,8.6915095496,40.6,-31.21,51.2096094498,92.4,50.906,26.1365,57.2235744099,7.366,-4.6135,8.6915095496,43.54,30.75,53.303790672,133.03
2019-12-30 23:30:00,48.359,-36.309,60.4726083611,11.759,-5.859,13.1378065901,36.6,-30.45,47.6105292976,92.4,51.059,25.551,57.0953157623,11.759,-5.859,13.1378065901,39.3,31.41,50.3098211088,132.71
2019-12-31 00:00:00,51.325,-35.4575,62.3818076946,20.865,-5.3375,21.5368784008,30.46,-30.12,42.8372034568,92.4,53.675,26.8025,59.9948300377,20.865,-5.3375,21.5368784008,32.81,32.14,45.9290289468,133.28
2019-12-31 00:30:00,46.7005,-36.7775,59.4434286234,11.1105,-6.7775,13.0145194494,35.59,-30.0,46.5472673741,92.4,49.3305,25.4725,55.5188840531,11.1105,-6.7775,13.0145194494,38.22,32.25,50.0083083097,133.28
2019-12-31 01:00:00,49.293,-35.9045,60.9830547714,18.623,-6.5145,19.729542297000002,30.67,-29.39,42.478476903,92.4,51.623,25.9255,57.7673409398,18.623,-6.5145,19.729542297000002,33.0,32.44,46.2747620199,132.76
2019-12-31 01:30:00,48.7515,-36.1515,60.6929955143,17.6415,-6.6815,18.8643834911,31.11,-29.47,42.8522228128,92.4,51.1115,25.7685,57.2398552103,17.6415,-6.6815,18.8643834911,33.47,32.45,46.6180587326,132.79
2019-12-31 02:00:00,49.1935,-35.9865,60.9510346467,20.9735,-8.0565,22.4676410533,28.22,-27.93,39.7045753031,92.4,51.3735,26.3135,57.720332505100004,20.9735,-8.0565,22.4676410533,30.4,34.37,45.8852579812,133.24
2019-12-31 02:30:00,48.265,-36.484,60.5028303553,20.275,-8.864,22.1279488656,27.99,-27.62,39.3230784655,92.4,50.435,26.376,56.9155743272,20.275,-8.864,22.1279488656,30.16,35.24,46.384083477,133.8
2019-12-31 03:00:00,47.508,-37.1155,60.2873983868,19.198,-8.9255,21.1713899933,28.31,-28.19,39.9516232461,92.4,49.688,26.0145,56.0861083892,19.198,-8.9255,21.1713899933,30.49,34.94,46.3728767708,134.26
2019-12-31 03:30:00,49.6305,-35.759,61.1710112002,27.7705,-8.779,29.1251010513,21.86,-26.98,34.7243430463,92.4,51.4305,27.411,58.2791493697,27.7705,-8.779,29.1251010513,23.66,36.19,43.2378503166,134.16
2019-12-31 04:00:00,51.2345,-34.8035,61.9375298385,30.4645,-8.6035,31.6560574377,20.77,-26.2,33.4340081354,92.4,52.9545,28.0565,59.9278421312,30.4645,-8.6035,31.6560574377,22.49,36.66,43.0087863116,133.98
2019-12-31 04:30:00,52.307,-34.3565,62.5810781407,31.297,-8.3165,32.3831187697,21.01,-26.04,33.4589554529,92.4,54.047,28.3835,61.0467139267,31.297,-8.3165,32.3831187697,22.75,36.7,43.1793063863,133.77
2019-12-31 05:00:00,52.1925,-34.4825,62.5547748977,30.7125,-7.9625,31.7278909242,21.48,-26.52,34.127713079,92.4,53.9525,28.4075,60.9742430252,30.7125,-7.9625,31.7278909242,23.24,36.37,43.1610298765,133.91
2019-12-31 05:30:00,53.0405,-34.0025,63.0036875627,32.2605,-7.8625,33.2048003533,20.78,-26.14,33.3932328474,92.4,54.7605,28.7975,61.8709008056,32.2605,-7.8625,33.2048003533,22.5,36.66,43.0140163203,133.77
2019-12-31 06:00:00,55.0865,-33.2965,64.3675336991,35.2765,-7.5965,36.0851529649,19.81,-25.7,32.448822783,92.4,56.7365,29.5035,63.9490965104,35.2765,-7.5965,36.0851529649,21.46,37.1,42.8595566939,133.83
2019-12-31 06:30:00,56.722,-32.528,65.3869716993,36.342,-7.2780000000000005,37.0635973429,20.38,-25.25,32.4485269311,92.4,58.402,29.862,65.5936936603,36.342,-7.2780000000000005,37.0635973429,22.06,37.14,43.1974906679,133.32
2019-12-31 07:00:00,58.288,-32.245,66.6125436311,37.338,-6.845,37.9602459028,20.95,-25.4,32.9251044038,92.4,60.018,30.015,67.104847433,37.338,-6.845,37.9602459028,22.68,36.86,43.2786552471,133.24
2019-12-31 07:30:00,58.998,-32.155,67.1915770689,36.578,-6.915,37.2258956776,22.42,-25.24,33.7596504721,92.4,60.818,30.025,67.8257307296,36.578,-6.915,37.2258956776,24.24,36.94,44.1830419958,133.11
2019-12-31 08:00:00,57.5705,-31.7205,65.7309104646,38.3105,-7.3205,39.0036425286,19.26,-24.4,31.0854885759,92.4,59.1805,30.6595,66.6508553621,38.3105,-7.3205,39.0036425286,20.87,37.98,43.3363277171,133.36
2019-12-31 08:30:00,58.059,-30.8595,65.7507127053,39.839,-7.5095,40.5405785757,18.22,-23.35,29.617408732,92.4,59.599,31.4505,67.3882389683,39.839,-7.5095,40.5405785757,19.76,38.96,43.6845418884,133.2
2019-12-31 09:00:00,59.136,-30.2965,66.4450480341,40.066,-7.4365,40.7502869714,19.07,-22.86,29.769858918,92.4,60.716,31.5535,68.4255509167,40.066,-7.4365,40.7502869714,20.65,38.99,44.1207728853,132.66
2019-12-31 09:30:00,60.8555,-29.9405,67.8220128019,40.3655,-7.1905,41.0009375564,20.49,-22.75,30.6170312081,92.4,62.5255,31.8695,70.1790793649,40.3655,-7.1905,41.0009375564,22.16,39.06,44.9082308714,132.5
2019-12-31 10:00:00,60.6915,-30.2035,67.7916630899,37.3015,-6.7035,37.8990608657,23.39,-23.5,33.1563282044,92.4,62.5415,31.6365,70.0878545434,37.3015,-6.7035,37.8990608657,25.24,38.34,45.902213454299996,132.57
2019-12-31 10:30:00,61.656,-30.142,68.6294579608,36.466,-5.662,36.9029456819,25.19,-24.48,35.1255818457,92.4,63.616,31.508,70.9911932566,36.466,-5.662,36.9029456819,27.15,37.17,46.0296795557,132.4
2019-12-31 11:00:00,62.61,-29.5695,69.2413707999,37.03,-5.8095,37.4829453252,25.58,-23.76,34.9123760291,92.4,64.6,32.1005,72.1359972569,37.03,-5.8095,37.4829453252,27.57,37.91,46.8750786666,132.4
2019-12-31 11:30:00,60.757,-29.5235,67.5503523399,34.787,-6.7835,35.4422239885,25.97,-22.74,34.5188137108,92.4,62.747,31.8865,70.3841948967,34.787,-6.7835,35.4422239885,27.96,38.67,47.719288553,132.05
2019-12-31 12:00:00,60.6105,-29.6265,67.4637844514,33.8005,-7.0265,34.5231154808,26.81,-22.6,35.0647415505,92.4,62.6505,31.7835,70.2515197167,33.8005,-7.0265,34.5231154808,28.85,38.81,48.3584387672,132.05
2019-12-31 12:30:00,60.423,-30.2965,67.5930236138,30.083,-6.0765,30.6905643684,30.34,-24.22,38.8216949656,92.4,62.683,31.0635,69.9578410277,30.083,-6.0765,30.6905643684,32.6,37.14,49.4180088632,132.16
2019-12-31 13:00:00,61.0485,-30.0485,68.0428666687,31.0485,-5.9985,31.622639904,30.0,-24.05,38.45,92.4,63.2985,31.2815,70.6061778069,31.0485,-5.9985,31.622639904,32.25,37.28,49.2936192625,132.16
2019-12-31 13:30:00,61.7525,-30.2115,68.7466798362,32.6025,-5.5315,33.0684214697,29.15,-24.68,38.1945663675,92.4,63.9525,31.6085,71.3373641825,32.6025,-5.5315,33.0684214697,31.35,37.14,48.6024906769,132.59
2019-12-31 14:00:00,61.61,-30.4735,68.7344622606,32.98,-5.4135,33.4213462064,28.63,-25.06,38.0483968125,92.4,63.8,31.4565,71.1333353095,32.98,-5.4135,33.4213462064,30.82,36.87,48.0548571947,132.78
2019-12-31 14:30:00,60.8505,-30.7345,68.1717891836,32.8305,-5.4045,33.2723661692,28.02,-25.33,37.7720703695,92.4,62.9905,31.1555,70.2742361787,32.8305,-5.4045,33.2723661692,30.16,36.56,47.3947170052,132.78
2019-12-31 15:00:00,59.5815,-31.605,67.4450232949,28.6715,-4.965,29.0982153619,30.91,-26.64,40.8058537467,92.4,61.9015,30.375,68.9524207497,28.6715,-4.965,29.0982153619,33.23,35.34,48.5092620022,132.96
2019-12-31 15:30:00,58.3835,-32.311,66.7280585155,24.8635,-4.831,25.3284858065,33.52,-27.48,43.3444437039,92.4,60.8635,29.709,67.72732324,24.8635,-4.831,25.3284858065,36.0,34.54,49.889994989,133.03
2019-12-31 16:00:00,57.4225,-32.676,66.0686346329,22.9225,-4.906,23.4416262714,34.5,-27.77,44.2879543443,92.4,59.9725,29.414,66.7973364158,22.9225,-4.906,23.4416262714,37.05,34.32,50.5031177255,133.03
2019-12-31 16:30:00,58.24,-31.8875,66.3981193728,26.61,-5.9375,27.2643724712,31.63,-25.95,40.9128268395,92.4,60.6,29.9225,67.5848800121,26.61,-5.9375,27.2643724712,33.99,35.86,49.4091054361,132.65
2019-12-31 17:00:00,61.159,-30.7955,68.4747113995,33.269,-5.0955,33.6569529407,27.89,-25.7,37.9254808803,92.4,63.299,30.7745,70.3834728558,33.269,-5.0955,33.6569529407,30.03,35.87,46.7809555268,132.39
2019-12-31 17:30:00,62.894,-30.755,70.0108938737,34.004,-4.165,34.2581266417,28.89,-26.59,39.2639809495,92.4,65.114,30.885,72.0674421705,34.004,-4.165,34.2581266417,31.11,35.05,46.8650680145,132.55
2019-12-31 18:00:00,62.2885,-30.9235,69.542218001,33.7585,-4.8235,34.1013559041,28.53,-26.1,38.6674397911,92.4,64.4785,30.7465,71.4340550753,33.7585,-4.8235,34.1013559041,30.72,35.57,46.9993968046,132.55
2019-12-31 18:30:00,61.1645,-31.2955,68.7059268222,32.3445,-5.4055,32.7930802228,28.82,-25.89,38.7412506251,92.4,63.3645,30.3145,70.2426421093,32.3445,-5.4055,32.7930802228,31.02,35.72,47.3091830409,132.47
2019-12-31 19:00:00,60.073,-31.761,67.9523836962,31.423,-5.611,31.9200289787,28.65,-26.15,38.7897538017,92.4,62.263,29.989,69.1087642054,31.423,-5.611,31.9200289787,30.84,35.6,47.1005902298,132.66
2019-12-31 19:30:00,60.856,-31.7505,68.640709395,31.096,-6.4005,31.7478757754,29.76,-25.35,39.0932231979,92.4,63.116,30.0295,69.8956388214,31.096,-6.4005,31.7478757754,32.02,36.43,48.5018071828,132.66
2019-12-31 20:00:00,61.8825,-32.102,69.7135726401,30.5725,-6.182,31.1912628832,31.31,-25.92,40.6468018422,92.4,64.2325,29.938,70.8667616041,30.5725,-6.182,31.1912628832,33.66,36.12,49.372563231,132.99
2019-12-31 20:30:00,60.9965,-32.6975,69.2076550571,29.1065,-5.6075,29.641734067,31.89,-27.09,41.8430424324,92.4,63.4065,29.4525,69.9130459821,29.1065,-5.6075,29.641734067,34.3,35.06,49.047870494,133.04
2019-12-31 21:00:00,59.036,-33.2935,67.776887198,27.836,-6.1535,28.5080419926,31.2,-27.14,41.3523832445,92.4,61.396,29.0865,67.9374219282,27.836,-6.1535,28.5080419926,33.56,35.24,48.6634482954,133.28
2019-12-31 21:30:00,58.3885,-33.7805,67.4562014384,27.9285,-6.4805,28.6705073638,30.46,-27.3,40.9035646368,92.4,60.7085,28.9795,67.2705982767,27.9285,-6.4805,28.6705073638,32.78,35.46,48.2901646301,133.8
2019-12-31 22:00:00,56.696,-34.0725,66.1465922951,25.876,-5.7225,26.5012147316,30.82,-28.35,41.8759465565,92.4,59.036,27.8975,65.2956338682,25.876,-5.7225,26.5012147316,33.16,33.62,47.2217111083,133.03
2019-12-31 22:30:00,56.197,-34.308,65.8417927535,25.867,-5.478,26.4406916135,30.33,-28.83,41.8458815178,92.4,58.507,27.722,64.7423998088,25.867,-5.478,26.4406916135,32.64,33.2,46.5575944396,133.03
2019-12-31 23:00:00,55.537,-34.081,65.1603631819,27.037,-5.411,27.5731443619,28.5,-28.67,40.4254734048,92.4,57.737,27.599,63.9942651337,27.037,-5.411,27.5731443619,30.7,33.01,45.0793755502,132.64
2019-12-31 23:30:00,54.889,-34.2115,64.6778868954,26.819,-5.5915,27.3956863986,28.07,-28.62,40.0877699554,92.4,57.069,27.6885,63.4312524963,26.819,-5.5915,27.3956863986,30.25,33.28,44.9735577868,132.84
2020-01-01 00:00:00,53.0975,-34.909,63.5451240242,20.9275,-5.069,21.5326500285,32.17,-29.84,43.8786337527,92.4,55.5275,26.891,61.6962651807,20.9275,-5.069,21.5326500285,34.6,31.96,47.1020339264,132.78
2020-01-01 00:30:00,52.3745,-35.2655,63.1406662976,18.2945,-4.7355,18.8974519579,34.08,-30.53,45.7550794994,92.4,54.9145,26.3745,60.9197550923,18.2945,-4.7355,18.8974519579,36.62,31.11,48.0505619114,132.72
2020-01-01 01:00:00,50.5165,-35.743,61.8827829146,14.5565,-5.193,15.4550619944,35.96,-30.55,47.1849986754,92.4,53.1765,25.657,59.0425423,14.5565,-5.193,15.4550619944,38.62,30.85,49.4290086892,132.4
2020-01-01 01:30:00,48.917,-36.354,60.946584851,12.387,-5.554,13.5751495388,36.53,-30.8,47.7815958294,92.4,51.587,25.356,57.4816953908,12.387,-5.554,13.5751495388,39.2,30.91,49.920617985,132.69
2020-01-01 02:00:00,47.281,-36.875,59.9604751983,10.941,-6.105,12.5290265384,36.34,-30.77,47.6171030198,92.4,49.961,25.225,55.9678670846,10.941,-6.105,12.5290265384,39.02,31.33,50.0412759629,133.06
