Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-01 02:30:00,44.8075,-37.1415,58.1996828041,5.5875,-5.8115,8.0618663162,39.22,-31.33,50.1973833979,92.4,47.6375,25.2485,53.9149159185,5.5875,-5.8115,8.0618663162,42.05,31.06,52.2773956888,133.44
2020-01-01 03:00:00,44.5405,-37.9135,58.4917910693,6.1705,-6.2535,8.7852906896,38.37,-31.66,49.745477181300004,92.4,47.3205,25.6065,53.8044845947,6.1705,-6.2535,8.7852906896,41.15,31.86,52.0421185195,134.63
2020-01-01 03:30:00,43.5515,-38.607,58.1999450279,5.3815,-6.317,8.2984957221,38.17,-32.29,49.9959298343,92.4,46.3215,25.553,52.9021471327,5.3815,-6.317,8.2984957221,40.94,31.87,51.8823717654,135.21
2020-01-01 04:00:00,43.389,-38.7025,58.1419713052,4.179,-6.2925,7.5537803284,39.21,-32.41,50.8707401165,92.4,46.229,25.8575,52.9691490138,4.179,-6.2925,7.5537803284,42.05,32.15,52.9322680413,135.74
2020-01-01 04:30:00,43.2255,-38.5405,57.9121230011,4.4055,-5.9105,7.3717325304,38.82,-32.63,50.7120232292,92.4,46.0455,26.0295,52.8935056552,4.4055,-5.9105,7.3717325304,41.64,31.94,52.4790739248,135.71
2020-01-01 05:00:00,43.1195,-38.331,57.6936464548,4.4895,-5.491,7.0927210046999996,38.63,-32.84,50.7024900769,92.4,45.9195,26.229,52.8825199972,4.4895,-5.491,7.0927210046999996,41.43,31.72,52.1785712721,135.74
2020-01-01 05:30:00,43.2035,-38.2765,57.7202985483,4.7235,-5.6565,7.3693584863,38.48,-32.62,50.4457609716,92.4,45.9935,26.4035,53.0334503356,4.7235,-5.6565,7.3693584863,41.27,32.06,52.2595110961,135.79
2020-01-01 06:00:00,43.4855,-38.1085,57.8208135752,4.6855,-5.3785,7.1331740831,38.8,-32.73,50.7611357241,92.4,46.3055,26.4415,53.3230930508,4.6855,-5.3785,7.1331740831,41.62,31.82,52.3902357315,135.65
2020-01-01 06:30:00,44.15,-37.871,58.1673030233,4.58,-5.331,7.0282260208,39.57,-32.54,51.2312063102,92.4,47.01,26.429,53.9298817076,4.58,-5.331,7.0282260208,42.43,31.76,53.0000235849,135.41
2020-01-01 07:00:00,44.4865,-37.9885,58.4993573854,4.7465,-5.4585,7.2335665131,39.74,-32.53,51.3562897803,92.4,47.3565,26.1715,54.1071668497,4.7465,-5.4585,7.2335665131,42.61,31.63,53.0666467755,135.19
2020-01-01 07:30:00,44.9525,-37.6235,58.6195787131,5.4425,-5.3835,7.6552516941,39.51,-32.24,50.9946830562,92.4,47.8025,26.4765,54.6450735062,5.4425,-5.3835,7.6552516941,42.36,31.86,53.0040489019,135.05
2020-01-01 08:00:00,45.6995,-37.804,59.309246465,4.9395,-5.904,7.6977838532,40.76,-31.9,51.7589373925,92.4,48.6295,26.276,55.2743742276,4.9395,-5.904,7.6977838532,43.69,32.18,54.2620355313,135.11
2020-01-01 08:30:00,46.612,-37.6785,59.9361986303,5.302,-6.1385,8.1112505972,41.31,-31.54,51.9739136491,92.4,49.562,26.1415,56.0336494104,5.302,-6.1385,8.1112505972,44.26,32.28,54.7808908288,134.78
2020-01-01 09:00:00,47.5075,-37.258,60.3748384698,5.5075,-5.7780000000000005,7.9823455356,42.0,-31.48,52.4880024387,92.4,50.5075,26.392,56.9872373453,5.5075,-5.7780000000000005,7.9823455356,45.0,32.17,55.3164433058,134.5
2020-01-01 09:30:00,48.8065,-37.035,61.2671663067,6.0565,-5.665,8.292973969,42.75,-31.37,53.0248941536,92.4,51.8465,26.065,58.029680227,6.0565,-5.665,8.292973969,45.79,31.73,55.7092182677,133.97
2020-01-01 10:00:00,50.097,-36.809,62.1660026864,5.727,-5.519,7.9534828849,44.37,-31.29,54.2932868778,92.4,53.247,26.311,59.3928592509,5.727,-5.519,7.9534828849,47.52,31.83,57.1952734061,133.97
2020-01-01 10:30:00,51.9145,-36.703,63.5784988754,5.8445,-5.793,8.2290357424,46.07,-30.91,55.4785814527,92.4,55.1545,26.467,61.1761469794,5.8445,-5.793,8.2290357424,49.31,32.26,58.9252382261,134.13
2020-01-01 11:00:00,52.94,-36.474,64.2883836785,6.51,-5.704,8.6553865309,46.43,-30.77,55.7004290827,92.4,56.2,26.716,62.2268804939,6.51,-5.704,8.6553865309,49.69,32.42,59.3308730763,134.04
2020-01-01 11:30:00,53.957,-36.2335,64.9940333511,6.947,-5.8535,9.0842870524,47.01,-30.38,55.9721761235,92.4,57.257,26.8065,63.2214559406,6.947,-5.8535,9.0842870524,50.31,32.66,59.981427959,133.83
2020-01-01 12:00:00,54.4405,-36.135,65.3414590077,7.2805,-5.885,9.3615653205,47.16,-30.25,56.027922503,92.4,57.7505,26.685,63.6176820959,7.2805,-5.885,9.3615653205,50.47,32.57,60.0668444318,133.54
2020-01-01 12:30:00,55.283,-35.1955,65.5357407012,6.583,-5.7755,8.7574133881,48.7,-29.42,56.8966290741,92.4,58.663,27.2445,64.6808344817,6.583,-5.7755,8.7574133881,52.08,33.02,61.6656046755,133.21
2020-01-01 13:00:00,55.7365,-34.9675,65.7972908903,6.3665,-5.5775,8.46409053,49.37,-29.39,57.4558004034,92.4,59.1765,27.2125,65.1335421154,6.3665,-5.5775,8.46409053,52.81,32.79,62.1617261665,132.82
2020-01-01 13:30:00,55.5505,-35.1235,65.7230424014,6.3305,-5.6635,8.4941428349,49.22,-29.46,57.3628799835,92.4,58.9805,27.0265,64.877816567,6.3305,-5.6635,8.4941428349,52.65,32.69,61.9730473674,132.82
2020-01-01 14:00:00,55.2395,-35.289,65.5493392892,5.8195,-5.879,8.2721956729,49.42,-29.41,57.5089949486,92.4,58.6695,26.981,64.5761921396,5.8195,-5.879,8.2721956729,52.85,32.86,62.2326449703,133.1
2020-01-01 14:30:00,54.8805,-35.4205,65.3183060137,6.0205,-5.9405,8.4578933843,48.86,-29.48,57.064612502,92.4,58.2805,26.9895,64.2265505107,6.0205,-5.9405,8.4578933843,52.26,32.93,61.7696729795,133.14
2020-01-01 15:00:00,54.9535,-35.147,65.2318846213,5.9235,-5.6370000000000005,8.1770178702,49.03,-29.51,57.2257022674,92.4,58.3735,27.263,64.4262110577,5.9235,-5.6370000000000005,8.1770178702,52.45,32.9,61.9145580619,133.14
2020-01-01 15:30:00,55.229,-35.206,65.4958386235,5.909,-5.676,8.1934886953,49.32,-29.53,57.4846353385,92.4,58.659,26.994,64.572086206,5.909,-5.676,8.1934886953,52.75,32.67,62.0474931,132.88
2020-01-01 16:00:00,55.6495,-35.174,65.8337081308,5.8495,-5.624,8.114556442,49.8,-29.55,57.9071886729,92.4,59.1195,26.766,64.8963329954,5.8495,-5.624,8.114556442,53.27,32.39,62.3442459253,132.74
2020-01-01 16:30:00,56.32,-34.841,66.2256572712,5.47,-5.401,7.6871126569,50.85,-29.44,58.7574344232,92.4,59.85,26.909,65.6210086862,5.47,-5.401,7.6871126569,54.38,32.31,63.2544109134,132.53
2020-01-01 17:00:00,58.1025,-34.4915,67.5689579504,10.2525,-4.7715,11.3084467766,47.85,-29.72,56.3285087678,92.4,61.4525,26.8585,67.0655558279,10.2525,-4.7715,11.3084467766,51.2,31.63,60.1821975338,132.12
2020-01-01 17:30:00,58.5575,-34.607,68.0193006084,10.7475,-5.027,11.8650531078,47.81,-29.58,56.2207479495,92.4,61.9175,26.743,67.4460143763,10.7475,-5.027,11.8650531078,51.17,31.77,60.2304059425,131.99
2020-01-01 18:00:00,58.636,-34.6725,68.1202081049,10.266,-5.0425,11.4375505354,48.37,-29.63,56.7238380225,92.4,62.016,26.9475,67.6176900837,10.266,-5.0425,11.4375505354,51.75,31.99,60.8393178791,132.36
2020-01-01 18:30:00,58.1205,-34.5075,67.5926037115,8.0105,-6.0075,10.0129000045,50.11,-28.5,57.6477414996,92.4,61.5905,26.7525,67.1497278215,8.0105,-6.0075,10.0129000045,53.58,32.76,62.801544567,131.85
2020-01-01 19:00:00,57.579,-34.2125,66.9763868632,10.709,-6.4725,12.513030698,46.87,-27.74,54.4637907237,92.4,60.859,27.2075,66.6638278023,10.709,-6.4725,12.513030698,50.15,33.68,60.4099735143,132.0
2020-01-01 19:30:00,56.561,-34.386,66.1932301448,9.661,-6.306,11.5369214698,46.9,-28.08,54.6634832406,92.4,59.841,27.234,65.7467568554,9.661,-6.306,11.5369214698,50.18,33.54,60.3569714283,132.26
2020-01-01 20:00:00,55.895,-35.327,66.1229759917,9.805,-6.507,11.7677132018,46.09,-28.82,54.358812533,92.4,59.135,26.743,64.9009728278,9.805,-6.507,11.7677132018,49.33,33.25,59.4895906861,132.7
2020-01-01 20:30:00,54.934,-35.6165,65.4696832759,9.654,-6.5565,11.6699360859,45.28,-29.06,53.8029924818,92.4,58.124,26.7035,63.9646487386,9.654,-6.5565,11.6699360859,48.47,33.26,58.7840837302,132.97
2020-01-01 21:00:00,54.2235,-36.028,65.1014956529,10.0335,-6.878,12.1646210895,44.19,-29.15,52.9384416091,92.4,57.3535,26.492,63.1763407159,10.0335,-6.878,12.1646210895,47.32,33.37,57.9028436262,133.19
2020-01-01 21:30:00,53.5095,-36.471,64.7564701883,9.8195,-7.241,12.2006008561,43.69,-29.23,52.5662344096,92.4,56.5995,26.229,62.3815985788,9.8195,-7.241,12.2006008561,46.78,33.47,57.5205119935,133.41
2020-01-01 22:00:00,52.5195,-36.544,63.9825118001,10.4695,-7.114,12.657781253,42.05,-29.43,51.3256992159,92.4,55.5195,26.406,61.4791974269,10.4695,-7.114,12.657781253,45.05,33.52,56.1524077845,133.67
2020-01-01 22:30:00,51.5505,-36.8245,63.3521732106,10.7205,-7.3245000000000005,12.9837367695,40.83,-29.5,50.3720051219,92.4,54.4805,26.5355,60.5991554438,10.7205,-7.3245000000000005,12.9837367695,43.76,33.86,55.3302557377,134.07
2020-01-01 23:00:00,50.7715,-36.548,62.5579852317,11.2915,-7.058,13.315905386,39.48,-29.49,49.2780935102,92.4,53.6115,26.812,59.9422745335,11.2915,-7.058,13.315905386,42.32,33.87,54.2047903787,134.11
2020-01-01 23:30:00,49.581,-36.7775,61.7321639605,11.271,-7.2075,13.3784714093,38.31,-29.57,48.3946381328,92.4,52.361,26.8125,58.8267326753,11.271,-7.2075,13.3784714093,41.09,34.02,53.3455574533,134.34
2020-01-02 00:00:00,48.6655,-37.2405,61.2795702539,9.4855,-7.0405,11.8128468415,39.18,-30.2,49.4682969183,92.4,51.4855,26.4595,57.8866292895,9.4855,-7.0405,11.8128468415,42.0,33.5,53.7238308388,134.57
2020-01-02 00:30:00,48.826,-37.381,61.4924177196,10.866,-7.151,13.0079497616,37.96,-30.23,48.5264309423,92.4,51.586,25.649,57.6106465595,10.866,-7.151,13.0079497616,40.72,32.8,52.2872680487,133.86
2020-01-02 01:00:00,49.827,-36.711,61.8904471627,13.997,-6.161,15.2929372587,35.83,-30.55,47.0860000425,92.4,52.467,25.859,58.4933668889,13.997,-6.161,15.2929372587,38.47,32.02,50.0521857665,133.4
2020-01-02 01:30:00,49.296,-36.7565,61.4909416764,14.346,-6.5965,15.7899185638,34.95,-30.16,46.1641430116,92.4,51.866,25.7735,57.9167959943,14.346,-6.5965,15.7899185638,37.52,32.37,49.5536809934,133.36
2020-01-02 02:00:00,49.9075,-36.592,61.8848367555,17.6475,-6.782,18.9058133983,32.26,-29.81,43.9242950996,92.4,52.3375,26.528,58.676645185699996,17.6475,-6.782,18.9058133983,34.69,33.31,48.0931616761,133.95
2020-01-02 02:30:00,47.7885,-37.129,60.5169676475,13.6585,-7.289,15.4817357958,34.13,-29.84,45.3352236126,92.4,50.3085,25.601,56.4478199158,13.6585,-7.289,15.4817357958,36.65,32.89,49.2440311104,133.52
2020-01-02 03:00:00,47.852,-37.1475,60.5784669685,15.412,-7.2475,17.0310305105,32.44,-29.9,44.1176109961,92.4,50.282,25.6925,56.4657779567,15.412,-7.2475,17.0310305105,34.87,32.94,47.9683280926,133.67
2020-01-02 03:30:00,48.341,-36.7495,60.7237847244,15.811,-6.6495,17.1523634304,32.53,-30.1,44.3194189944,92.4,50.771,26.0005,57.0413923502,15.811,-6.6495,17.1523634304,34.96,32.65,47.835385438,133.47
2020-01-02 04:00:00,47.871,-37.332,60.7067612791,14.661,-7.342,16.3966424917,33.21,-29.99,44.7471138734,92.4,50.331,26.158,56.7225750914,14.661,-7.342,16.3966424917,35.67,33.5,48.9346390607,134.28
2020-01-02 04:30:00,48.187,-37.063,60.7918821719,15.567,-6.953,17.0492139995,32.62,-30.11,44.3923022606,92.4,50.627,26.237,57.0216914691,15.567,-6.953,17.0492139995,35.06,33.19,48.2781493017,134.05
2020-01-02 05:00:00,48.6855,-37.0145,61.1584100554,17.3555,-7.3145,18.8338867603,31.33,-29.7,43.170115821,92.4,51.0455,26.7555,57.6324548367,17.3555,-7.3145,18.8338867603,33.69,34.07,47.9143089275,134.51
2020-01-02 05:30:00,49.901,-36.707,61.9476686406,18.601,-6.487,19.6997048201,31.3,-30.22,43.5079119242,92.4,52.261,27.173,58.9031752115,18.601,-6.487,19.6997048201,33.66,33.66,47.6024285095,134.72
2020-01-02 06:00:00,51.491,-36.501,63.1161317097,18.341,-6.481,19.4523942485,33.15,-30.02,44.7227335927,92.4,53.971,27.459,60.5546490536,18.341,-6.481,19.4523942485,35.63,33.94,49.2079312713,134.84
2020-01-02 06:30:00,53.6265,-35.869,64.5165611549,19.3065,-6.049,20.2319386923,34.32,-29.82,45.4653142516,92.4,56.1665,27.901,62.7147632001,19.3065,-6.049,20.2319386923,36.86,33.95,50.11249445,134.55
2020-01-02 07:00:00,56.4885,-34.962,66.432613047,20.6185,-5.992,21.4715301329,35.87,-28.97,46.1076761505,92.4,59.1285,28.228,65.5209851593,20.6185,-5.992,21.4715301329,38.51,34.22,51.5172640966,133.88
2020-01-02 07:30:00,57.4575,-34.3755,66.9555024363,20.9675,-6.5155,21.9564978196,36.49,-27.86,45.9096906982,92.4,60.1175,28.6445,66.5929514776,20.9675,-6.5155,21.9564978196,39.15,35.16,52.620795319,133.64
2020-01-02 08:00:00,56.7055,-33.4755,65.8492432037,20.7155,-6.5655,21.7310315103,35.99,-26.91,44.9380484668,92.4,59.3155,28.8145,65.9439455181,20.7155,-6.5655,21.7310315103,38.6,35.38,52.3612872263,132.92
2020-01-02 08:30:00,59.5255,-32.0975,67.627913294,22.6555,-6.6475,23.6106106761,36.87,-25.45,44.8006629415,92.4,62.1655,29.4525,68.789527884,22.6555,-6.6475,23.6106106761,39.51,36.1,53.518689259,132.1
2020-01-02 09:00:00,60.3655,-31.804,68.2311366331,21.4655,-6.7940000000000005,22.5150200144,38.9,-25.01,46.2461901133,92.4,63.1355,29.896,69.8560103087,21.4655,-6.7940000000000005,22.5150200144,41.67,36.69,55.5206718259,132.16
2020-01-02 09:30:00,62.476,-31.3595,69.9047124037,22.006,-6.6195,22.9800308148,40.47,-24.74,47.4329895748,92.4,65.346,30.5705,72.1432961976,22.006,-6.6195,22.9800308148,43.34,37.19,57.1091209878,132.46
2020-01-02 10:00:00,64.634,-30.217,71.3485882481,27.484,-6.927,28.3434928158,37.15,-23.29,43.846853935,92.4,67.284,31.303,74.2092613156,27.484,-6.927,28.3434928158,39.8,38.23,55.1867094507,131.96
2020-01-02 10:30:00,66.3365,-29.5165,72.6068523247,30.8765,-7.2065,31.7063383963,35.46,-22.31,41.8944829303,92.4,68.8965,32.2035,76.0512532737,30.8765,-7.2065,31.7063383963,38.02,39.41,54.7600995251,132.11
2020-01-02 11:00:00,67.3955,-29.0505,73.3899514273,32.5355,-7.0805,33.2970305057,34.86,-21.97,41.2055882133,92.4,69.9155,32.5595,77.1252110564,32.5355,-7.0805,33.2970305057,37.38,39.64,54.4848052213,131.92
2020-01-02 11:30:00,67.1675,-29.408,73.3232808885,29.4375,-6.978,30.2532459457,37.73,-22.43,43.8937102556,92.4,69.8575,32.282,76.9558173906,29.4375,-6.978,30.2532459457,40.42,39.26,56.3482386593,132.04
2020-01-02 12:00:00,67.936,-28.71,73.7534012504,31.546,-7.32,32.3841398836,36.39,-21.39,42.2109488166,92.4,70.546,32.77,77.785673591,31.546,-7.32,32.3841398836,39.0,40.09,55.9303861957,131.76
2020-01-02 12:30:00,69.059,-27.8615,74.4675007184,34.679,-8.1615,35.6264385429,34.38,-19.7,39.6241643445,92.4,71.519,33.3985,78.9330549469,34.679,-8.1615,35.6264385429,36.84,41.56,55.5375476592,131.46
2020-01-02 13:00:00,69.0165,-27.8195,74.4123770115,35.0165,-8.9495,36.1420644471,34.0,-18.87,38.8854330052,92.4,71.4565,33.3705,78.8645779961,35.0165,-8.9495,36.1420644471,36.44,42.32,55.8467187935,131.33
2020-01-02 13:30:00,67.7365,-28.747,73.5841249268,29.5965,-8.627,30.8282004219,38.14,-20.12,43.121618708,92.4,70.4265,32.443,77.5399261752,29.5965,-8.627,30.8282004219,40.83,41.07,57.9122940316,131.39
2020-01-02 14:00:00,67.129,-28.952,73.1062305484,30.329,-8.392,31.4686177803,36.8,-20.56,42.1539274564,92.4,69.739,32.338,76.8718047466,30.329,-8.392,31.4686177803,39.41,40.73,56.6752238637,131.47
2020-01-02 14:30:00,65.4845,-29.5965,71.8621774823,26.4945,-8.3465,27.7780955521,38.99,-21.25,44.404758754,92.4,68.2345,31.7135,75.2442228513,26.4945,-8.3465,27.7780955521,41.74,40.06,57.8535323036,131.54
2020-01-02 15:00:00,64.687,-30.2815,71.423926042,23.907,-7.9215,25.1852101689,40.78,-22.36,46.5078272982,92.4,67.547,31.1485,74.3829702368,23.907,-7.9215,25.1852101689,43.64,39.07,58.5740087411,131.69
2020-01-02 15:30:00,65.286,-30.1925,71.9294713747,24.176,-7.9225,25.4410098512,41.11,-22.27,46.7545184982,92.4,68.176,31.1975,74.9750023825,24.176,-7.9225,25.4410098512,44.0,39.12,58.8759237719,131.65
2020-01-02 16:00:00,64.933,-30.548000000000002,71.7598410882,22.863,-7.698,24.1241781829,42.07,-22.85,47.8749140991,92.4,67.863,30.772,74.5137755922,22.863,-7.698,24.1241781829,45.0,38.47,59.2025413306,131.65
2020-01-02 16:30:00,65.7005,-30.654,72.4998166636,26.3205,-8.864,27.7729943695,39.38,-21.79,45.0065384139,92.4,68.4805,31.076,75.2017064717,26.3205,-8.864,27.7729943695,42.16,39.94,58.0746863961,132.03
2020-01-02 17:00:00,69.3,-29.2495,75.2198328252,34.19,-8.6995,35.279418933,35.11,-20.55,40.6818706551,92.4,71.81,31.8905,78.572769394,34.19,-8.6995,35.279418933,37.62,40.59,55.3426824431,131.42
2020-01-02 17:30:00,70.773,-28.601,76.3337063819,35.443,-8.651,36.4835038065,35.33,-19.95,40.5735307805,92.4,73.313,32.469,80.1812442533,35.443,-8.651,36.4835038065,37.87,41.12,55.9016216223,131.3
2020-01-02 18:00:00,70.443,-28.159,75.8626754735,36.343,-8.309,37.2807340325,34.1,-19.85,39.4567167919,92.4,72.903,32.511,79.8236339063,36.343,-8.309,37.2807340325,36.56,40.82,54.7987773586,130.93
2020-01-02 18:30:00,70.921,-27.85,76.1932460327,37.961,-8.01,38.7968764335,32.96,-19.84,38.4706017629,92.4,73.301,32.65,80.2437480493,37.961,-8.01,38.7968764335,35.34,40.66,53.8716177593,130.82
2020-01-02 19:00:00,70.2845,-27.695,75.5441855158,39.3145,-8.405,40.2029095371,30.97,-19.29,36.4862302794,92.4,72.5445,32.905,79.6582921311,39.3145,-8.405,40.2029095371,33.23,41.31,53.0164974324,130.77
2020-01-02 19:30:00,69.359,-28.019,74.8046471952,39.759,-8.719,40.7037964077,29.6,-19.3,35.3362420186,92.4,71.539,32.851,78.7211326265,39.759,-8.719,40.7037964077,31.78,41.57,52.3262200049,131.04
2020-01-02 20:00:00,68.06,-28.725,73.873467666,38.79,-8.925,39.803513978,29.27,-19.8,35.3379809836,92.4,70.23,32.435,77.3581419438,38.79,-8.925,39.803513978,31.44,41.36,51.9530865301,131.45
2020-01-02 20:30:00,66.371,-29.149,72.4898188851,38.421,-8.999,39.4608064033,27.95,-20.15,34.4561315298,92.4,68.461,31.801,75.4865029128,38.421,-8.999,39.4608064033,30.04,40.8,50.6659806971,131.33
2020-01-02 21:00:00,64.448,-29.6125,70.925629079,36.788,-8.7325,37.8102301005,27.66,-20.88,34.6561682821,92.4,66.508,31.1275,73.4318413241,36.788,-8.7325,37.8102301005,29.72,39.86,49.7201971034,131.02
2020-01-02 21:30:00,62.9155,-30.2725,69.819656233,35.7655,-9.1125,36.9081108498,27.15,-21.16,34.4219130787,92.4,64.9555,30.7275,71.8567758566,35.7655,-9.1125,36.9081108498,29.19,39.84,49.3890848265,131.32
2020-01-02 22:00:00,61.683,-30.973,69.022599328,35.563,-9.383,36.779989913,26.12,-21.59,33.8877927874,92.4,63.663,30.697,70.6773186956,35.563,-9.383,36.779989913,28.1,40.08,48.9491205233,132.07
2020-01-02 22:30:00,58.106,-32.4095,66.5333219241,31.456,-9.7295,32.926328466,26.65,-22.68,34.9943552591,92.4,60.126,29.4305,66.9424395003,31.456,-9.7295,32.926328466,28.67,39.16,48.5332308836,132.15
2020-01-02 23:00:00,57.4395,-32.61,66.0508006026,32.9195,-9.43,34.2435158862,24.52,-23.18,33.7422998623,92.4,59.3395,29.71,66.3615879877,32.9195,-9.43,34.2435158862,26.42,39.14,47.2224099343,132.68
2020-01-02 23:30:00,52.0695,-35.351,62.9358882614,21.3095,-9.351,23.2709258787,30.76,-26.0,40.276265964,92.4,54.3395,27.809,61.0419670493,21.3095,-9.351,23.2709258787,33.03,37.16,49.7176678858,133.67
2020-01-03 00:00:00,51.939,-35.4395,62.8778011801,23.479,-9.2795,25.2462385565,28.46,-26.16,38.6563992115,92.4,54.069,28.0005,60.8891185784,23.479,-9.2795,25.2462385565,30.59,37.28,48.223920413,134.08
2020-01-03 00:30:00,55.778,-32.2545,64.4324301439,37.328,-9.1745,38.4389260288,18.45,-23.08,29.5480777717,92.4,57.318,30.1855,64.7805336058,37.328,-9.1745,38.4389260288,19.99,39.36,44.1453247808,132.87
2020-01-03 01:00:00,54.59,-32.5065,63.5353495485,35.94,-9.0665,37.0659550295,18.65,-23.44,29.9542334237,92.4,56.14,29.7435,63.5324750994,35.94,-9.0665,37.0659550295,20.2,38.81,43.7522125155,132.66
2020-01-03 01:30:00,53.561,-33.5565,63.2045837994,33.391,-9.1365,34.6184129222,20.17,-24.42,31.6727848476,92.4,55.191,29.4235,62.5442949696,33.391,-9.1365,34.6184129222,21.8,38.56,44.2957514893,133.57
2020-01-03 02:00:00,53.952,-33.61,63.5645373144,35.152,-9.35,36.3742436897,18.8,-24.26,30.6918164989,92.4,55.502,30.1,63.1385936175,35.152,-9.35,36.3742436897,20.35,39.45,44.3894694719,134.33
2020-01-03 02:30:00,54.494,-33.379,63.904253982,37.884,-9.699,39.1058570677,16.61,-23.68,28.9246348292,92.4,55.914,31.091,63.9767588816,37.884,-9.699,39.1058570677,18.03,40.79,44.597141164,135.08
2020-01-03 03:00:00,52.985,-33.9725,62.9407735991,35.155,-9.8525,36.5095300059,17.83,-24.12,29.9947212022,92.4,54.485,30.3975,62.3908906111,35.155,-9.8525,36.5095300059,19.33,40.25,44.6509955096,135.01
2020-01-03 03:30:00,50.176,-35.6785,61.5677378036,28.076,-9.9085,29.7731447491,22.1,-25.77,33.9485331053,92.4,51.926,29.2315,59.5885061757,28.076,-9.9085,29.7731447491,23.85,39.14,45.834071388,135.63
2020-01-03 04:00:00,49.6505,-27.987,56.995125399,26.5305,-8.957,28.0017013635,23.12,-19.03,29.9445370644,92.4,50.9405,20.833,55.0358831059,26.5305,-8.957,28.0017013635,24.41,29.79,38.5135326866,135.59
2020-01-03 04:30:00,49.3225,-14.854,51.5106816326,24.8025,-7.594,25.9390216132,24.52,-7.26,25.5722114804,92.4,49.9125,7.176,50.4257139984,24.8025,-7.594,25.9390216132,25.11,14.77,29.1318554164,133.24
2020-01-03 05:00:00,49.172,-14.6945,51.3206967436,24.572,-7.4445,25.6749637634,24.6,-7.25,25.6461010682,92.4,49.762,7.1355,50.27098571,24.572,-7.4445,25.6749637634,25.19,14.58,29.1051971304,132.51
2020-01-03 05:30:00,49.476,-14.5935,51.5833773444,23.086,-7.2835,24.2077005982,26.39,-7.31,27.3837214418,92.4,50.146,7.1065,50.6470498474,23.086,-7.2835,24.2077005982,27.06,14.39,30.6482576993,132.13
2020-01-03 06:00:00,51.314,-13.3795,53.0295918922,28.654,-7.7795000000000005,29.6912838431,22.66,-5.6,23.3417137331,92.4,51.814,8.2905,52.4730691522,28.654,-7.7795000000000005,29.6912838431,23.16,16.07,28.189191191,132.04
2020-01-03 06:30:00,51.669,-12.79,53.2284666415,28.079,-8.9,29.4557335845,23.59,-3.89,23.9085800498,92.4,52.219,8.44,52.8966687136,28.079,-8.9,29.4557335845,24.14,17.34,29.7223013914,130.56
2020-01-03 07:00:00,56.2445,-11.43,57.3941519691,33.6345,-9.26,34.8859167896,22.61,-2.17,22.7138944261,92.4,56.7445,10.3,57.6717286047,33.6345,-9.26,34.8859167896,23.11,19.56,30.276487577,131.75
2020-01-03 07:30:00,60.011,-10.249,60.8798991622,36.561,-7.799,37.3835675398,23.45,-2.45,23.5776377103,92.4,60.551,11.081,61.5565769191,36.561,-7.799,37.3835675398,23.99,18.88,30.528257402,130.58
2020-01-03 08:00:00,61.868,-10.7315,62.7918347896,32.388,-6.3415,33.0029872322,29.48,-4.39,29.8050750712,92.4,62.678,10.4585,63.5445663,32.388,-6.3415,33.0029872322,30.29,16.8,34.637033649,130.32
2020-01-03 08:30:00,64.846,-8.7495,65.4336111356,37.406,-7.1295,38.0793724508,27.44,-1.62,27.4877791027,92.4,65.556,12.3405,66.7073989618,37.406,-7.1295,38.0793724508,28.15,19.47,34.2272318483,129.66
2020-01-03 09:00:00,62.912,-8.9035,63.5389019125,33.422,-9.3935,34.7169688517,29.49,0.49,29.4940705905,92.4,63.702,11.9965,64.8217619033,33.422,-9.3935,34.7169688517,30.28,21.39,37.0730427669,128.75
2020-01-03 09:30:00,61.592,-10.469,62.475390555,25.072,-10.639,27.235886345,36.52,0.17,36.5203956715,92.4,62.622,10.871,63.5585834093,25.072,-10.639,27.235886345,37.55,21.51,43.2745028856,130.26
2020-01-03 10:00:00,65.8275,-8.761,66.4079428777,30.6675,-8.301,31.7710899601,35.16,-0.46,35.1630089725,92.4,66.7975,11.969,67.8613510568,30.6675,-8.301,31.7710899601,36.13,20.27,41.4276453591,130.68
2020-01-03 10:30:00,66.537,-8.637,67.0952318574,31.397,-8.657,32.5686238272,35.14,0.02,35.1400056915,92.4,67.497,12.113,68.5752854752,31.397,-8.657,32.5686238272,36.1,20.77,41.6485642009,130.77
2020-01-03 11:00:00,64.273,-9.9565,65.0396065582,23.213,-8.4765,24.7122322191,41.06,-1.48,41.0866645032,92.4,65.473,10.8635,66.3681351346,23.213,-8.4765,24.7122322191,42.26,19.34,46.4751890798,130.92
2020-01-03 11:30:00,63.7855,-10.755,64.6858565318,22.0255,-8.435,23.58541658,41.76,-2.32,41.8243947954,92.4,65.0055,10.125,65.7892898217,22.0255,-8.435,23.58541658,42.98,18.56,46.8161724194,131.15
2020-01-03 12:00:00,62.87,-10.775500000000001,63.7867407872,22.94,-9.8955,24.9832848171,39.93,-0.88,39.9396957925,92.4,64.01,10.0745,64.7979602322,22.94,-9.8955,24.9832848171,41.07,19.97,45.6677763855,131.03
2020-01-03 12:30:00,62.97,-10.919,63.9096664128,23.3,-9.299,25.0870763741,39.67,-1.62,39.7030641135,92.4,64.11,9.941,64.87615572,23.3,-9.299,25.0870763741,40.81,19.24,45.1179975176,131.17
2020-01-03 13:00:00,62.588,-10.8085,63.5144189633,24.788,-9.5685,26.5706818928,37.8,-1.24,37.8203331556,92.4,63.638,10.0615,64.4284783791,24.788,-9.5685,26.5706818928,38.85,19.63,43.5276854427,131.17
2020-01-03 13:30:00,59.126,-12.312,60.3942813518,19.556,-10.822,22.3506782895,39.57,-1.49,39.5980428809,92.4,60.256,8.708,60.8819743438,19.556,-10.822,22.3506782895,40.7,19.53,45.143226513,131.54
2020-01-03 14:00:00,60.4235,-11.8055,61.5659742268,21.1235,-9.3455,23.0984982737,39.3,-2.46,39.3769170962,92.4,61.5335,9.2345,62.2225651392,21.1235,-9.3455,23.0984982737,40.41,18.58,44.4767860799,131.73
2020-01-03 14:30:00,60.294,-11.6685,61.4127049416,21.144,-8.8085,22.9054231188,39.15,-2.86,39.2543258763,92.4,61.424,9.3115,62.1257741058,21.144,-8.8085,22.9054231188,40.28,18.12,44.1680065206,131.59
2020-01-03 15:00:00,60.6495,-11.637,61.7558225534,20.1495,-8.567,21.8951099392,40.5,-3.07,40.6161901217,92.4,61.8195,9.343,62.5215341243,20.1495,-8.567,21.8951099392,41.67,17.91,45.3558926712,131.5
2020-01-03 15:30:00,59.639,-11.9605,60.8265064035,18.609,-9.0605,20.697525003,41.03,-2.9,41.1323583083,92.4,60.839,8.9695,61.4966328448,18.609,-9.0605,20.697525003,42.23,18.03,45.9179028267,131.34
2020-01-03 16:00:00,59.4145,-12.2525,60.6647061025,16.6045,-8.6025,18.7005996294,42.81,-3.65,42.9653185721,92.4,60.7045,8.6375,61.3159255536,16.6045,-8.6025,18.7005996294,44.1,17.24,47.3500538542,131.21
2020-01-03 16:30:00,60.8235,-12.0155,61.9989547694,17.6235,-7.9855,19.3482806084,43.2,-4.03,43.3875661912,92.4,62.1235,8.7845,62.7415069352,17.6235,-7.9855,19.3482806084,44.5,16.77,47.5550512564,130.95
2020-01-03 17:00:00,62.812,-11.7175,63.8955957031,18.142,-8.4375,20.008087621,44.67,-3.2800000000000002,44.7902589856,92.4,64.172,9.1625,64.8228122674,18.142,-8.4375,20.008087621,46.03,17.6,49.2800253653,130.95
2020-01-03 17:30:00,63.1515,-11.994,64.2803857195,18.7815,-8.654,20.6793727722,44.37,-3.34,44.4955334837,92.4,64.5015,8.986,65.1244324217,18.7815,-8.654,20.6793727722,45.72,17.64,49.0049793388,131.37
2020-01-03 18:00:00,64.0805,-11.571,65.1168067495,22.3205,-7.741,23.6247285963,41.76,-3.83,41.9352655888,92.4,65.3105,9.379,65.9805050848,22.3205,-7.741,23.6247285963,42.99,17.12,46.2734751234,131.44
2020-01-03 18:30:00,64.556,-11.299,65.5373522276,24.216,-8.089,25.5312862387,40.34,-3.21,40.4675141317,92.4,65.746,9.651,66.4505704791,24.216,-8.089,25.5312862387,41.53,17.74,45.1602535422,131.38
2020-01-03 19:00:00,62.4755,-11.8885,63.5965764212,20.3455,-9.0585,22.27096299,42.13,-2.83,42.2249428656,92.4,63.7355,9.0115,64.3694111555,20.3455,-9.0585,22.27096299,43.39,18.07,47.0023084539,131.16
2020-01-03 19:30:00,61.0705,-12.2965,62.2961466104,18.5905,-9.3965,20.8302881041,42.48,-2.9,42.5788726953,92.4,62.3305,8.6435,62.926952274,18.5905,-9.3965,20.8302881041,43.74,18.04,47.3141543304,131.21
2020-01-03 20:00:00,60.492,-12.526,61.7752599347,18.602,-8.626,20.5046892198,41.89,-3.9,42.0711552016,92.4,61.742,8.304,62.2979211531,18.602,-8.626,20.5046892198,43.14,16.93,46.3431170725,131.07
2020-01-03 20:30:00,61.456,-11.6315,62.5470361268,25.816,-7.8415,26.980640805,35.64,-3.79,35.8409500432,92.4,62.466,9.0385,63.1165242884,25.816,-7.8415,26.980640805,36.65,16.88,40.3504262679,130.76
2020-01-03 21:00:00,60.504,-12.3005,61.7416902607,23.324,-7.2005,24.4101654286,37.18,-5.1,37.5281547641,92.4,61.574,8.5395,62.1633375572,23.324,-7.2005,24.4101654286,38.25,15.74,41.361940235,131.42
2020-01-03 21:30:00,58.4915,-12.9695,59.9121315136,21.4715,-7.5295,22.7534323235,37.02,-5.44,37.4175627213,92.4,59.5515,8.0105,60.0878462129,21.4715,-7.5295,22.7534323235,38.08,15.54,41.128797697,131.83
2020-01-03 22:00:00,54.6285,-14.5475,56.5323161431,16.1785,-8.7175,18.3776676567,38.45,-5.83,38.8894767257,92.4,55.7285,6.6625,56.1253473798,16.1785,-8.7175,18.3776676567,39.55,15.38,42.4352082592,132.57
2020-01-03 22:30:00,53.7245,-14.569,55.6648691838,18.3545,-7.799,19.9427197556,35.37,-6.77,36.0120785293,92.4,54.7145,6.561,55.1064717728,18.3545,-7.799,19.9427197556,36.36,14.36,39.0929558872,132.45
2020-01-03 23:00:00,54.3725,-13.7225,56.0774086643,25.5125,-8.6125,26.9269904093,28.86,-5.11,29.3089013783,92.4,55.0925,7.4475,55.5936040611,25.5125,-8.6125,26.9269904093,29.58,16.06,33.6585798869,132.68
2020-01-03 23:30:00,55.4085,-12.3505,56.7682721465,32.4585,-9.0005,33.6832780842,22.95,-3.35,23.1932102133,92.4,55.8785,8.7995,56.5671102541,32.4585,-9.0005,33.6832780842,23.42,17.8,29.4166007554,132.59
2020-01-04 00:00:00,56.082,-11.6855,57.2864873618,36.252,-8.6455,37.2686486775,19.83,-3.04,20.0616674282,92.4,56.432,9.3245,57.1971758416,36.252,-8.6455,37.2686486775,20.18,17.97,27.0213489671,132.27
2020-01-04 00:30:00,54.9125,-12.036,56.2160826833,33.8125,-8.076,34.7635862973,21.1,-3.96,21.4683860595,92.4,55.3325,8.554,55.9897889999,33.8125,-8.076,34.7635862973,21.52,16.63,27.1968251824,130.92
2020-01-04 01:00:00,54.5065,-12.076,55.8282036094,34.4165,-8.286,35.3999049187,20.09,-3.79,20.4443684177,92.4,54.8865,8.494,55.5398588245,34.4165,-8.286,35.3999049187,20.47,16.78,26.4686474909,130.86
2020-01-04 01:30:00,53.338,-12.336,54.7459509005,33.568,-8.906,34.7293458044,19.77,-3.43,20.0653382728,92.4,53.688,8.284,54.3233467305,33.568,-8.906,34.7293458044,20.12,17.19,26.4633803585,130.99
2020-01-04 02:00:00,53.269,-12.762,54.7764092014,32.879,-7.9719999999999995,33.831663054,20.39,-4.79,20.9450757936,92.4,53.649,8.218,54.2747706121,32.879,-7.9719999999999995,33.831663054,20.77,16.19,26.3345590432,132.32
2020-01-04 02:30:00,52.447,-13.1215,54.0634957365,31.997,-8.461500000000001,33.0969030462,20.45,-4.66,20.9742246579,92.4,52.817,8.0485,53.4267146777,31.997,-8.461500000000001,33.0969030462,20.82,16.51,26.5716484246,132.87
2020-01-04 03:00:00,52.8985,-12.885,54.4451515495,33.4785,-8.355,34.5053037554,19.42,-4.53,19.9413464942,92.4,53.2285,8.375,53.8833354317,33.4785,-8.355,34.5053037554,19.75,16.73,25.8834966726,133.08
2020-01-04 03:30:00,50.861,-13.8015,52.7003104664,29.111,-8.5915,30.3523342307,21.75,-5.21,22.3652990143,92.4,51.281,7.5185,51.8292273071,29.111,-8.5915,30.3523342307,22.17,16.11,27.4051272575,133.31
2020-01-04 04:00:00,51.6345,-13.396,53.3439256734,31.8845,-8.906,33.104956974,19.75,-4.49,20.2539527006,92.4,51.9645,8.044,52.5834117974,31.8845,-8.906,33.104956974,20.08,16.95,26.2775360337,133.69
2020-01-04 04:30:00,51.8925,-13.1,53.520477915,33.4625,-9.06,34.6673117829,18.43,-4.04,18.8676045114,92.4,52.1725,8.29,52.8270182411,33.4625,-9.06,34.6673117829,18.71,17.35,25.5163986487,133.55
2020-01-04 05:00:00,51.738,-13.1345,53.3791694788,33.118,-8.9145,34.296796268,18.62,-4.22,19.0922183101,92.4,52.028,8.2255,52.6742027396,33.118,-8.9145,34.296796268,18.91,17.14,25.5219062768,133.55
2020-01-04 05:30:00,51.355,-13.6155,53.1292562083,31.995,-8.2155,33.0329300131,19.36,-5.4,20.0989949998,92.4,51.675,7.8145,52.2625299354,31.995,-8.2155,33.0329300131,19.68,16.03,25.3823422875,133.9
2020-01-04 06:00:00,51.468,-13.366,53.1752290075,32.548,-7.556,33.4135517418,18.92,-5.8100000000000005,19.7919806993,92.4,51.778,7.944,52.3838564827,32.548,-7.556,33.4135517418,19.23,15.5,24.6990465403,133.56
2020-01-04 06:30:00,51.5825,-13.2065,53.2462763815,31.4425,-6.9965,32.2115168612,20.14,-6.21,21.075666063,92.4,51.9525,7.8635,52.5442374433,31.4425,-6.9965,32.2115168612,20.51,14.86,25.327449536,132.84
2020-01-04 07:00:00,51.602,-12.982,53.2099495207,30.292,-7.112,31.1156842766,21.31,-5.87,22.1036874752,92.4,52.012,8.078,52.6355604891,30.292,-7.112,31.1156842766,21.72,15.19,26.5046128061,132.62
2020-01-04 07:30:00,53.5625,-12.2725,54.9504837331,32.9025,-6.8825,33.614629441700004,20.66,-5.39,21.3515268775,92.4,53.9525,8.8875,54.6796114882,32.9025,-6.8825,33.614629441700004,21.05,15.77,26.302003726,132.98
2020-01-04 08:00:00,55.8235,-12.1925,57.139480296,33.3535,-6.4325,33.9681176767,22.47,-5.76,23.1965191354,92.4,56.2735,9.4375,57.0593831767,33.3535,-6.4325,33.9681176767,22.92,15.87,27.8780074611,134.42
2020-01-04 08:30:00,56.966,-11.962,58.20837225,33.256,-5.892,33.7739130099,23.71,-6.07,24.4746603654,92.4,57.466,9.748,58.2869167138,33.256,-5.892,33.7739130099,24.21,15.64,28.8224513184,134.7
2020-01-04 09:00:00,58.847,-10.959,59.8587428034,35.337,-6.029,35.847627676,23.51,-4.93,24.0213446751,92.4,59.337,10.621,60.2800564864,35.337,-6.029,35.847627676,24.0,16.65,29.2099726121,134.21
2020-01-04 09:30:00,60.267,-10.6095,61.1937315356,35.307,-6.2995,35.8645779182,24.96,-4.31,25.329384122,92.4,60.807,10.8705,61.7710208694,35.307,-6.2995,35.8645779182,25.5,17.17,30.7418102915,133.68
2020-01-04 10:00:00,61.026,-10.4195,61.9091160997,35.096,-6.4395,35.6818774205,25.93,-3.98,26.2336672999,92.4,61.626,10.8805,62.5791431409,35.096,-6.4395,35.6818774205,26.53,17.32,31.6831706115,133.16
2020-01-04 10:30:00,60.5485,-10.837,61.5106610373,32.3785,-6.327,32.9908804255,28.17,-4.51,28.5287398951,92.4,61.2285,10.333,62.094283966,32.3785,-6.327,32.9908804255,28.85,16.66,33.3148330327,132.72
2020-01-04 11:00:00,60.6535,-10.91,61.6269029098,30.1035,-5.47,30.5964313646,30.55,-5.44,31.0305671879,92.4,61.4535,10.07,62.2730885877,30.1035,-5.47,30.5964313646,31.35,15.54,34.9902000566,132.26
2020-01-04 11:30:00,60.624,-10.957,61.6062109288,30.394,-5.6370000000000005,30.9123115441,30.23,-5.32,30.6945483759,92.4,61.404,10.003,62.2134328341,30.394,-5.6370000000000005,30.9123115441,31.01,15.64,34.7308177272,132.22
2020-01-04 12:00:00,62.473,-10.102,63.2844857212,34.843,-6.012,35.3578674838,27.63,-4.09,27.9310758833,92.4,63.143,10.868,64.071459114,34.843,-6.012,35.3578674838,28.3,16.88,32.9518497205,132.22
2020-01-04 12:30:00,61.681,-10.2185,62.5217042574,38.131,-6.9785,38.7643215244,23.55,-3.24,23.7718341741,92.4,62.181,10.6215,63.0816377661,38.131,-6.9785,38.7643215244,24.05,17.6,29.8020552983,131.72
2020-01-04 13:00:00,59.5795,-11.283,60.6384606438,28.8095,-6.353,29.5016592627,30.77,-4.93,31.1624421379,92.4,60.3795,9.497,61.12182122,28.8095,-6.353,29.5016592627,31.57,15.85,35.3254497494,131.48
2020-01-04 13:30:00,58.2625,-11.951,59.4755858084,25.1225,-6.431,25.9325619107,33.14,-5.52,33.5965772066,92.4,59.1625,8.879,59.825062033,25.1225,-6.431,25.9325619107,34.04,15.31,37.324491959,131.61
2020-01-04 14:00:00,57.946,-12.1935,59.2150349004,25.726,-6.2735,26.4798768549,32.22,-5.92,32.7593467578,92.4,58.816,8.6565,59.449616048,25.726,-6.2735,26.4798768549,33.09,14.93,36.3022451096,131.76
2020-01-04 14:30:00,56.1555,-12.958,57.6311542852,20.1155,-6.698,21.2013335489,36.04,-6.26,36.5796282102,92.4,57.1555,8.042,57.7184974185,20.1155,-6.698,21.2013335489,37.04,14.74,39.8651376518,132.08
2020-01-04 15:00:00,53.94,-13.8105,55.679920171,16.56,-7.0605,18.0023404103,37.38,-6.75,37.9845613375,92.4,55.01,7.1895,55.477824491,16.56,-7.0605,18.0023404103,38.45,14.25,41.0056703396,132.08
2020-01-04 15:30:00,55.378,-13.1265,56.9124580935,18.708,-6.8765,19.9317715281,36.67,-6.25,37.1988091207,92.4,56.428,7.8835,56.9760366843,18.708,-6.8765,19.9317715281,37.72,14.76,40.5050120355,132.14
2020-01-04 16:00:00,56.368,-12.725999999999999,57.7866982964,21.118,-6.176,22.0025657595,35.25,-6.55,35.8533819883,92.4,57.358,8.234,57.9460000345,21.118,-6.176,22.0025657595,36.24,14.41,38.9998166662,132.05
2020-01-04 16:30:00,56.6745,-12.722,58.084836526,20.9445,-5.842,21.7439886923,35.73,-6.88,36.3863614559,92.4,57.7045,8.108,58.2713393037,20.9445,-5.842,21.7439886923,36.76,13.95,39.3179361106,131.69
2020-01-04 17:00:00,57.837,-12.5825,59.1898460485,19.597,-6.1825,20.5491049744,38.24,-6.4,38.7718660887,92.4,58.967,8.0875,59.51902843,19.597,-6.1825,20.5491049744,39.37,14.27,41.8763632614,131.07
2020-01-04 17:30:00,57.97,-12.737,59.352776422,17.79,-6.517,18.9461180457,40.18,-6.22,40.6585882687,92.4,59.16,7.983,59.6961798527,17.79,-6.517,18.9461180457,41.37,14.5,43.8375056316,131.07
2020-01-04 18:00:00,57.9025,-12.951,59.3331939748,16.8125,-6.431,18.0004976945,41.09,-6.52,41.6040683107,92.4,59.1425,7.739,59.6466883175,16.8125,-6.431,18.0004976945,42.33,14.17,44.6387477423,131.07
2020-01-04 18:30:00,57.543,-13.1765,59.0323386056,16.393,-6.7965,17.7460660781,41.15,-6.38,41.6416486225,92.4,58.783,7.5635,59.2675933479,16.393,-6.7965,17.7460660781,42.39,14.36,44.7562476086,131.15
2020-01-04 19:00:00,56.35,-13.447,57.9322389434,15.35,-7.027,16.8819794159,41.0,-6.42,41.4995951787,92.4,57.58,7.343,58.0463267486,15.35,-7.027,16.8819794159,42.23,14.37,44.6079566894,131.33
2020-01-04 19:30:00,55.92,-13.6875,57.5707743239,14.92,-7.6075,16.7475507538,41.0,-6.08,41.4483582305,92.4,57.15,7.1425,57.5945987593,14.92,-7.6075,16.7475507538,42.23,14.75,44.7318164174,131.42
2020-01-04 20:00:00,56.5565,-13.5165,58.1492344275,16.9965,-6.9665,18.3688087393,39.56,-6.55,40.0985797753,92.4,57.7365,7.3135,58.1978583326,16.9965,-6.9665,18.3688087393,40.74,14.28,43.1701980537,131.66
2020-01-04 20:30:00,56.05,-13.3085,57.6083212067,20.83,-7.2585,22.058438799,35.22,-6.05,35.7358489475,92.4,57.05,7.5215,57.5436830786,20.83,-7.2585,22.058438799,36.22,14.78,39.1195194245,131.6
2020-01-04 21:00:00,56.2465,-13.0885,57.7492648828,23.4765,-6.9685,24.4888963512,32.77,-6.12,33.3365760089,92.4,57.1365,7.8215,57.6693635694,23.4765,-6.9685,24.4888963512,33.66,14.79,36.7660128379,132.05
2020-01-04 21:30:00,56.551,-12.761,57.9729136925,27.081,-6.711,27.9001448383,29.47,-6.05,30.084604036,92.4,57.321,8.169,57.9001692744,27.081,-6.711,27.9001448383,30.24,14.88,33.7027001886,132.15
2020-01-04 22:00:00,54.285,-13.4325,55.9222074068,25.415,-6.9225,26.3409041464,28.87,-6.51,29.5948813142,92.4,55.015,7.5975,55.5371248018,25.415,-6.9225,26.3409041464,29.6,14.52,32.9695374551,132.6
2020-01-04 22:30:00,53.7805,-13.694,55.4965567963,26.3505,-6.294,27.0917567952,27.43,-7.4,28.4106476519,92.4,54.4605,7.446,54.9671627087,26.3505,-6.294,27.0917567952,28.11,13.74,31.2883316909,133.1
2020-01-04 23:00:00,53.117,-13.551,54.8182933882,28.637,-5.881,29.2346357939,24.48,-7.67,25.6534461623,92.4,53.687,7.499,54.2082002099,28.637,-5.881,29.2346357939,25.05,13.38,28.3994172475,132.72
2020-01-04 23:30:00,52.3045,-13.6255,54.0501153607,29.4045,-6.2955,30.0708819375,22.9,-7.33,24.044519126,92.4,52.8145,7.5045,53.3449991143,29.4045,-6.2955,30.0708819375,23.41,13.8,27.1747695482,133.03
2020-01-05 00:00:00,49.761,-14.1245,51.726768904,26.161,-6.4745,26.9502703372,23.6,-7.65,24.8089197669,92.4,50.291,6.7955,50.7480393833,26.161,-6.4745,26.9502703372,24.13,13.27,27.5381517172,132.48
2020-01-05 00:30:00,49.822,-13.833,51.7067072342,28.052,-6.563,28.8095066428,21.77,-7.27,22.9518147431,92.4,50.262,7.1370000000000005,50.7661837545,28.052,-6.563,28.8095066428,22.21,13.7,26.0954804516,132.55
2020-01-05 01:00:00,50.8225,-14.751,52.9199254275,23.1625,-6.321,24.0095074346,27.66,-8.43,28.9160941346,92.4,51.5325,6.289,51.9148348476,23.1625,-6.321,24.0095074346,28.37,12.61,31.0462397079,132.63
2020-01-05 01:30:00,52.443,-14.507,54.4125104916,24.793,-5.647,25.427966061,27.65,-8.86,29.0348428616,92.4,53.143,6.483,53.5369754282,24.793,-5.647,25.427966061,28.35,12.13,30.8360081723,132.52
2020-01-05 02:00:00,53.4525,-13.433,55.1145647288,30.4725,-6.513,31.1607513589,22.98,-6.92,23.9993083234,92.4,53.9725,7.627,54.5087321926,30.4725,-6.513,31.1607513589,23.5,14.14,27.426075184,132.68
2020-01-05 02:30:00,53.9455,-13.372,55.5781193839,31.9055,-5.862,32.439543373,22.04,-7.51,23.2843659995,92.4,54.4155,7.638,54.9489370621,31.9055,-5.862,32.439543373,22.51,13.5,26.2478589603,132.57
2020-01-05 03:00:00,52.353,-14.1325,54.2269689845,28.093,-5.6525,28.6560186566,24.26,-8.48,25.6993774244,92.4,52.923,6.9375,53.3757701139,28.093,-5.6525,28.6560186566,24.83,12.59,27.8394863458,132.81
2020-01-05 03:30:00,51.1365,-14.429,53.133206879,26.8765,-6.619,27.6795486461,24.26,-7.8100000000000005,25.4861472177,92.4,51.6965,6.571,52.1124376061,26.8765,-6.619,27.6795486461,24.82,13.19,28.1070898529,132.67
2020-01-05 04:00:00,50.9975,-14.4885,53.0156735174,27.5775,-7.0485,28.4640098809,23.42,-7.44,24.573359558699998,92.4,51.5175,6.6715,51.9476825133,27.5775,-7.0485,28.4640098809,23.94,13.72,27.592788913,133.09
2020-01-05 04:30:00,50.964,-13.8775,52.8196393612,28.874,-6.8575,29.6771491597,22.09,-7.02,23.1786216156,92.4,51.434,7.0325,51.9125458078,28.874,-6.8575,29.6771491597,22.56,13.89,26.4931255234,132.26
2020-01-05 05:00:00,51.631,-13.794,53.4418805526,29.951,-6.7940000000000005,30.7119005762,21.68,-7.0,22.7820631199,92.4,52.091,7.226,52.5898027853,29.951,-6.7940000000000005,30.7119005762,22.14,14.02,26.2057245654,132.53
2020-01-05 05:30:00,53.183,-13.444,54.85592607,31.863,-6.524,32.5240425685,21.32,-6.92,22.4149236001,92.4,53.623,7.5760000000000005,54.1555343894,31.863,-6.524,32.5240425685,21.76,14.1,25.9288950787,132.53
2020-01-05 06:00:00,53.499,-13.5465,55.1874139931,31.709,-6.8865,32.4481827419,21.79,-6.66,22.7850762562,92.4,53.959,7.4635,54.4727226532,31.709,-6.8865,32.4481827419,22.25,14.35,26.4761213171,132.47
2020-01-05 06:30:00,55.176,-12.818,56.6453184297,33.196,-6.978,33.9214813945,21.98,-5.84,22.7426031931,92.4,55.636,8.042,56.2142175966,33.196,-6.978,33.9214813945,22.44,15.02,27.0028517013,131.89
2020-01-05 07:00:00,55.8255,-12.764,57.2660994503,31.6255,-7.064,32.4048197997,24.2,-5.7,24.8622203353,92.4,56.3955,8.136,56.9793551758,31.6255,-7.064,32.4048197997,24.77,15.2,29.061880531,132.05
2020-01-05 07:30:00,56.0355,-12.81,57.4810695816,29.2155,-6.92,30.0238545202,26.82,-5.89,27.4591423755,92.4,56.6955,8.03,57.2613361724,29.2155,-6.92,30.0238545202,27.48,14.95,31.2834285205,131.72
2020-01-05 08:00:00,58.754,-11.8985,59.9466998112,33.884,-7.6085,34.7277227622,24.87,-4.29,25.2372938327,92.4,59.334,9.1615,60.0371271652,33.884,-7.6085,34.7277227622,25.45,16.77,30.4784415612,132.39
2020-01-05 08:30:00,60.3635,-11.6615,61.4796121857,35.1135,-8.0215,36.0180835762,25.25,-3.64,25.5110191878,92.4,60.9435,9.6985,61.7103807677,35.1135,-8.0215,36.0180835762,25.83,17.72,31.3239093984,133.07
2020-01-05 09:00:00,61.585,-11.461500000000001,62.6424632917,34.315,-7.3915,35.1020440609,27.27,-4.07,27.5720474394,92.4,62.255,9.6785,63.002844279,34.315,-7.3915,35.1020440609,27.94,17.07,32.7418463132,132.39
2020-01-05 09:30:00,62.959,-11.5585,64.0112068567,32.699,-6.7585,33.3901470984,30.26,-4.8,30.6383354639,92.4,63.749,9.5515,64.4605782882,32.699,-6.7585,33.3901470984,31.05,16.31,35.0730466313,132.34
2020-01-05 10:00:00,62.2,-11.872,63.3228583057,29.15,-7.062,29.9932383047,33.05,-4.8100000000000005,33.3981825853,92.4,63.12,8.878,63.741299673,29.15,-7.062,29.9932383047,33.97,15.94,37.5239190384,130.98
2020-01-05 10:30:00,64.3785,-11.1545,65.3376930454,31.4385,-7.7345,32.3759443492,32.94,-3.42,33.1170650874,92.4,65.2685,9.775500000000001,65.9964960623,31.4385,-7.7345,32.3759443492,33.83,17.51,38.0928996008,131.47
2020-01-05 11:00:00,65.0435,-11.002,65.9674229923,30.5735,-7.712,31.5311567541,34.47,-3.29,34.6266515852,92.4,66.0035,10.048,66.7639447325,30.5735,-7.712,31.5311567541,35.43,17.76,39.6320892712,131.92
2020-01-05 11:30:00,65.3175,-10.6995,66.1880284228,30.2975,-7.5795,31.2311915639,35.02,-3.12,35.1587087362,92.4,66.2975,10.3405,67.0990644234,30.2975,-7.5795,31.2311915639,36.0,17.92,40.2135101676,131.86
2020-01-05 12:00:00,66.0805,-10.206,66.8640031426,31.8505,-7.496,32.7207024107,34.23,-2.71,34.3371082067,92.4,67.0305,10.724,67.8829294171,31.8505,-7.496,32.7207024107,35.18,18.22,39.6181877425,131.48
2020-01-05 12:30:00,64.714,-11.2365,65.6822710345,26.134,-7.0465,27.0673071851,38.58,-4.19,38.8068615067,92.4,65.854,9.7035,66.565060116,26.134,-7.0465,27.0673071851,39.72,16.75,43.1073184042,131.44
2020-01-05 13:00:00,64.1465,-11.777,65.2186414398,23.7665,-6.857,24.7359044963,40.38,-4.92,40.6786282955,92.4,65.3665,9.063,65.9917971512,23.7665,-6.857,24.7359044963,41.6,15.92,44.5421867447,131.31
2020-01-05 13:30:00,62.24,-12.388,63.4608552101,21.21,-7.288,22.4271942962,41.03,-5.1,41.3457482699,92.4,63.47,8.482,64.0342503977,21.21,-7.288,22.4271942962,42.26,15.77,45.1065460881,131.22
2020-01-05 14:00:00,61.8595,-12.497,63.1092128714,22.4695,-8.067,23.8737286415,39.39,-4.43,39.6383274117,92.4,63.0195,8.523,63.5932300583,22.4695,-8.067,23.8737286415,40.55,16.59,43.8124480028,131.73
2020-01-05 14:30:00,61.239,-12.8765,62.5781061814,20.719,-8.1865,22.2776960939,40.52,-4.69,40.7905197319,92.4,62.449,8.2035,62.9855143128,20.719,-8.1865,22.2776960939,41.73,16.39,44.8333023544,132.0
2020-01-05 15:00:00,60.697,-13.1665,62.108634917,18.576999999999998,-7.7765,20.1389890821,42.12,-5.39,42.4634725382,92.4,61.977,7.9535,62.4852517899,18.576999999999998,-7.7765,20.1389890821,43.4,15.73,46.162678648400004,132.08
2020-01-05 15:30:00,60.3525,-13.578,61.8610244035,16.1325,-7.958,17.9885330211,44.22,-5.62,44.5756974146,92.4,61.7125,7.682,62.1887914358,16.1325,-7.958,17.9885330211,45.58,15.64,48.188650116,132.51
2020-01-05 16:00:00,60.344,-13.5475,61.8460434648,15.214,-7.1575,16.8135541231,45.13,-6.39,45.5801382183,92.4,61.744,7.6625,62.2176457466,15.214,-7.1575,16.8135541231,46.53,14.82,48.8331168368,132.46
2020-01-05 16:30:00,61.2275,-13.12,62.6174189523,14.1275,-6.75,15.6572269655,47.1,-6.37,47.5288007423,92.4,62.7175,7.82,63.2031423764,14.1275,-6.75,15.6572269655,48.59,14.57,50.7274383347,131.47
2020-01-05 17:00:00,63.0675,-12.5025,64.294805875,17.9875,-6.6225000000000005,19.1678810123,45.08,-5.88,45.4618609386,92.4,64.4875,8.3275,65.0229568114,17.9875,-6.6225000000000005,19.1678810123,46.5,14.95,48.8441654653,131.08
2020-01-05 17:30:00,63.791,-12.448,64.994187317,18.691,-7.058,19.9792103197,45.1,-5.39,45.4209434072,92.4,65.191,8.592,65.7547636677,18.691,-7.058,19.9792103197,46.5,15.65,49.0629442655,131.75
2020-01-05 18:00:00,63.7555,-12.611,64.9907770476,18.9255,-6.911,20.1478651785,44.83,-5.7,45.1909161226,92.4,65.1455,8.479,65.6949740182,18.9255,-6.911,20.1478651785,46.22,15.39,48.7148899208,132.06
2020-01-05 18:30:00,63.0785,-12.727,64.3496207545,18.5785,-6.717,19.7554739566,44.5,-6.01,44.9040098432,92.4,64.4685,8.223,64.9908087444,18.5785,-6.717,19.7554739566,45.89,14.94,48.2607055481,131.66
2020-01-05 19:00:00,62.428,-12.817,63.7301394397,17.938,-7.407,19.4070990362,44.49,-5.41,44.8177219412,92.4,63.808,8.183,64.3305709053,17.938,-7.407,19.4070990362,45.87,15.59,48.4469297273,131.76
2020-01-05 19:30:00,61.7905,-12.9625,63.1355074146,18.0905,-7.4825,19.5768740227,43.7,-5.48,44.0422569812,92.4,63.1305,8.1475,63.6540791034,18.0905,-7.4825,19.5768740227,45.04,15.63,47.6749252752,132.14
2020-01-05 20:00:00,60.772,-13.2885,62.2078790528,18.172,-7.0685,19.498340346,42.6,-6.22,43.0516945079,92.4,62.082,7.8315,62.5740131065,18.172,-7.0685,19.498340346,43.91,14.9,46.3691503049,132.19
2020-01-05 20:30:00,58.9785,-13.753,60.560783278,17.6085,-7.673,19.2076599629,41.37,-6.08,41.8143910634,92.4,60.2285,7.487,60.6920701678,17.6085,-7.673,19.2076599629,42.62,15.16,45.2359370413,132.6
2020-01-05 21:00:00,58.2895,-13.96,59.9378629103,19.3795,-6.93,20.5813002565,38.91,-7.03,39.5399671219,92.4,59.4495,7.34,59.9009069234,19.3795,-6.93,20.5813002565,40.07,14.27,42.5351360642,133.03
2020-01-05 21:30:00,58.316,-13.752,59.9155519043,21.186,-6.072,22.0389605018,37.13,-7.68,37.9159504694,92.4,59.406,7.428,59.8685895942,21.186,-6.072,22.0389605018,38.22,13.5,40.5341633687,132.64
2020-01-05 22:00:00,58.0905,-13.7515,59.6959792825,21.9905,-5.2315,22.6042182457,36.1,-8.52,37.0917834567,92.4,59.1505,7.4085,59.6126456593,21.9905,-5.2315,22.6042182457,37.16,12.64,39.2509261037,132.83
2020-01-05 22:30:00,55.959,-14.257,57.7466166108,20.939,-5.707,21.7028009713,35.02,-8.55,36.0486185588,92.4,56.979,6.893,57.3944238581,20.939,-5.707,21.7028009713,36.04,12.6,38.1790728017,132.61
2020-01-05 23:00:00,55.5205,-14.191,57.3054133678,22.610500000000002,-6.081,23.4139546265,32.91,-8.11,33.8945452839,92.4,56.4405,6.899,56.8605860087,22.610500000000002,-6.081,23.4139546265,33.83,12.98,36.234642264,132.61
2020-01-05 23:30:00,56.151,-13.657,57.7879611165,25.981,-5.557,26.5686395963,30.17,-8.1,31.2384202546,92.4,56.981,7.353,57.4534678675,25.981,-5.557,26.5686395963,31.0,12.91,33.5807697946,132.31
2020-01-06 00:00:00,55.8935,-14.028,57.6269739467,24.8335,-5.628,25.4632501117,31.06,-8.4,32.1758232218,92.4,56.7435,7.152,57.1924461468,24.8335,-5.628,25.4632501117,31.91,12.78,34.3740672601,132.92
2020-01-06 00:30:00,55.3385,-14.1045,57.1076746375,24.8185,-6.0245,25.5392353546,30.52,-8.08,31.5714554622,92.4,56.1685,6.9755,56.5999822659,24.8185,-6.0245,25.5392353546,31.35,13.0,33.9385105743,132.51
2020-01-06 01:00:00,56.5095,-13.5985,58.1226530064,28.5695,-6.2985,29.2555538744,27.94,-7.3,28.8779085115,92.4,57.2295,7.4615,57.7138601421,28.5695,-6.2985,29.2555538744,28.66,13.76,31.7920304479,132.51
