Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-06 01:30:00,57.5775,-13.455,59.1287200204,30.4475,-6.235,31.079341712,27.13,-7.22,28.0742818252,92.4,58.2675,7.745,58.7799845292,30.4475,-6.235,31.079341712,27.82,13.98,31.1350734703,132.89
2020-01-06 02:00:00,56.567,-13.8775,58.2444031238,29.937,-6.3175,30.5963196357,26.63,-7.5600000000000005,27.6823138484,92.4,57.237,7.4025,57.7137000655,29.937,-6.3175,30.5963196357,27.3,13.72,30.553696994,133.35
2020-01-06 02:30:00,56.8195,-13.4375,58.3868305913,32.3695,-6.4875,33.013212302,24.45,-6.95,25.4185955552,92.4,57.3995,7.8525,57.9341380923,32.3695,-6.4875,33.013212302,25.03,14.34,28.8467762497,133.3
2020-01-06 03:00:00,56.6975,-13.249,58.2249302898,32.7975,-6.969,33.5297325854,23.9,-6.28,24.7113010584,92.4,57.2475,8.081,57.815039715,32.7975,-6.969,33.5297325854,24.45,15.05,28.7107122865,133.4
2020-01-06 03:30:00,56.3575,-13.4685,57.9445277701,31.9875,-6.8285,32.7082339557,24.37,-6.64,25.2583946442,92.4,56.9275,7.8815,57.4704993758,31.9875,-6.8285,32.7082339557,24.94,14.71,28.954925315,133.51
2020-01-06 04:00:00,55.7195,-13.7175,57.3832073563,31.2495,-6.9475,32.0124820422,24.47,-6.77,25.3892457548,92.4,56.2895,7.6825,56.8113423226,31.2495,-6.9475,32.0124820422,25.04,14.63,29.0006637855,133.67
2020-01-06 04:30:00,54.146,-14.0255,55.9330310841,28.746,-6.6955,29.5154575816,25.4,-7.33,26.4365069553,92.4,54.766,7.1645,55.2326426694,28.746,-6.6955,29.5154575816,26.02,13.86,29.4811804377,132.95
2020-01-06 05:00:00,55.1745,-13.4685,56.794594307,32.1545,-7.1485,32.9395343395,23.02,-6.32,23.8717992619,92.4,55.6745,7.7215,56.2073973112,32.1545,-7.1485,32.9395343395,23.52,14.87,27.8263777736,132.95
2020-01-06 05:30:00,57.1835,-12.762,58.5902834628,35.1935,-7.932,36.0762950738,21.99,-4.83,22.5141955219,92.4,57.6535,8.668,58.3014604127,35.1935,-7.932,36.0762950738,22.46,16.6,27.9286877601,133.63
2020-01-06 06:00:00,57.262,-13.466,58.8240580035,30.352,-6.266,30.9920418817,26.91,-7.2,27.856562961,92.4,57.922,8.044,58.4778934299,30.352,-6.266,30.9920418817,27.57,14.31,31.0625337022,134.02
2020-01-06 06:30:00,60.1315,-12.251,61.3668012304,30.6515,-6.691,31.373299687,29.48,-5.5600000000000005,29.9997333321,92.4,60.8915,9.049,61.5602077096,30.6515,-6.691,31.373299687,30.24,15.74,34.0911308114,133.06
2020-01-06 07:00:00,64.0895,-10.902,65.0101347041,33.6795,-7.702,34.5489438949,30.41,-3.2,30.577902151700002,92.4,64.8895,10.168,65.681317239,33.6795,-7.702,34.5489438949,31.21,17.87,35.9638846623,132.03
2020-01-06 07:30:00,67.1955,-9.831,67.9108517194,35.3455,-7.371,36.1058999507,31.85,-2.46,31.9448603065,92.4,68.0455,11.249,68.9690515467,35.3455,-7.371,36.1058999507,32.7,18.62,37.6297010352,132.1
2020-01-06 08:00:00,65.8225,-9.304,66.4768074012,32.9725,-7.414,33.7957564237,32.85,-1.8900000000000001,32.9043249437,92.4,66.7025,11.486,67.6842057075,32.9725,-7.414,33.7957564237,33.73,18.9,38.6642328257,130.97
2020-01-06 08:30:00,67.5155,-8.611,68.0624129843,32.6455,-8.501,33.7341914272,34.87,-0.11,34.8701735011,92.4,68.4555,12.529,69.5926096741,32.6455,-8.501,33.7341914272,35.81,21.03,41.5285082805,131.97
2020-01-06 09:00:00,68.758,-7.9835,69.2199309177,33.058,-8.1835,34.0558517182,35.7,0.2,35.7005602197,92.4,69.728,13.1365,70.9546447828,33.058,-8.1835,34.0558517182,36.67,21.32,42.4173466874,131.72
2020-01-06 09:30:00,70.1965,-7.212,70.5660085044,34.2565,-8.072,35.1946725549,35.94,0.86,35.9502878987,92.4,71.1865,13.868,72.5247489224,34.2565,-8.072,35.1946725549,36.93,21.94,42.955657369,131.5
2020-01-06 10:00:00,70.1815,-7.2975,70.5598784615,33.1915,-8.7775,34.3324944987,36.99,1.48,37.019596162,92.4,71.2015,13.8625,72.5384209126,33.1915,-8.7775,34.3324944987,38.01,22.64,44.2417189992,131.79
2020-01-06 10:30:00,70.6965,-7.315,71.0739357096,36.2865,-8.815,37.3418573085,34.41,1.5,34.4426784673,92.4,71.6065,13.795,72.9231984162,36.2865,-8.815,37.3418573085,35.32,22.61,41.9370301762,131.67
2020-01-06 11:00:00,72.7565,-6.327,73.0310839386,40.2865,-8.257,41.1239605492,32.47,1.9300000000000002,32.5273085268,92.4,73.5965,14.683,75.0468873522,40.2865,-8.257,41.1239605492,33.31,22.94,40.4450207071,131.31
2020-01-06 11:30:00,72.7905,-6.286,73.0614172204,40.1905,-8.496,41.0786843296,32.6,2.21,32.6748236415,92.4,73.6405,14.774000000000001,75.1078845145,40.1905,-8.496,41.0786843296,33.45,23.27,40.747949641700004,131.4
2020-01-06 12:00:00,70.2855,-7.429,70.6770227956,35.2455,-8.569,36.2722074218,35.04,1.1400000000000001,35.0585396159,92.4,71.2155,13.850999999999999,72.5499665145,35.2455,-8.569,36.2722074218,35.97,22.42,42.3851070542,132.12
2020-01-06 12:30:00,71.244,-7.465,71.6340265586,33.994,-8.135,34.9538304196,37.25,0.67,37.2560250161,92.4,72.274,14.035,73.6241285246,33.994,-8.135,34.9538304196,38.28,22.17,44.2364928538,132.84
2020-01-06 13:00:00,72.9495,-6.6155,73.2488524859,36.5995,-7.9455,37.452027588600004,36.35,1.33,36.3743233614,92.4,73.9495,14.8045,75.4168533585,36.5995,-7.9455,37.452027588600004,37.35,22.75,43.7331110259,132.61
2020-01-06 13:30:00,73.4445,-6.169,73.703128436,40.4045,-8.299,41.2479941482,33.04,2.13,33.1085864996,92.4,74.2845,15.151,75.8138492708,40.4045,-8.299,41.2479941482,33.88,23.45,41.2038456943,132.38
2020-01-06 14:00:00,72.198,-6.402,72.4812859157,39.588,-8.572,40.5054185017,32.61,2.17,32.6821204942,92.4,73.048,14.968,74.5657517095,39.588,-8.572,40.5054185017,33.46,23.54,40.9109178582,132.43
2020-01-06 14:30:00,72.2585,-6.206,72.5245148777,42.0385,-9.006,42.9923658136,30.22,2.8,30.3494382156,92.4,72.9885,15.204,74.5552328697,42.0385,-9.006,42.9923658136,30.95,24.21,39.2941038834,132.43
2020-01-06 15:00:00,71.9635,-6.293,72.2381283067,43.6135,-9.543,44.6453382925,28.35,3.25,28.5356794207,92.4,72.6235,15.057,74.1679580496,43.6135,-9.543,44.6453382925,29.01,24.6,38.0360368598,132.37
2020-01-06 15:30:00,70.887,-6.7875,71.2112134797,42.937,-9.4075,43.955511887,27.95,2.62,28.0725292769,92.4,71.537,14.6325,73.0181650362,42.937,-9.4075,43.955511887,28.6,24.04,37.3614988993,132.62
2020-01-06 16:00:00,70.721,-7.01,71.0675730625,39.381,-9.28,40.4596287798,31.34,2.27,31.4221020939,92.4,71.491,14.43,72.9327634263,39.381,-9.28,40.4596287798,32.11,23.71,39.9151124262,132.76
2020-01-06 16:30:00,68.247,-7.6175,68.6708039508,37.227,-9.0675,38.3153896659,31.02,1.45,31.0538709342,92.4,69.007,13.8825,70.3895578566,37.227,-9.0675,38.3153896659,31.78,22.95,39.2003941307,132.98
2020-01-06 17:00:00,67.222,-7.362,67.6239331006,40.952,-7.862,41.6998482971,26.27,0.5,26.2747578486,92.4,67.812,13.818,69.2055233923,40.952,-7.862,41.6998482971,26.86,21.68,34.5178504545,132.2
2020-01-06 17:30:00,67.121,-7.9045000000000005,67.5848338109,38.851,-8.0445,39.6751078291,28.27,0.14,28.2703466551,92.4,67.781,13.2855,69.0707497516,38.851,-8.0445,39.6751078291,28.93,21.33,35.9432024171,132.29
2020-01-06 18:00:00,66.218,-8.666,66.7826555327,36.868,-7.876,37.6998779839,29.35,-0.79,29.3606301022,92.4,66.928,12.594,68.1026138999,36.868,-7.876,37.6998779839,30.06,20.47,36.3679048063,132.56
2020-01-06 18:30:00,67.263,-7.86,67.7206819886,40.753,-8.39,41.6076808895,26.51,0.53,26.5152974715,92.4,67.843,13.43,69.1595080159,40.753,-8.39,41.6076808895,27.09,21.82,34.7847739679,132.62
2020-01-06 19:00:00,66.3445,-8.625,66.9027899661,37.9445,-7.255,38.6318535052,28.4,-1.37,28.4330248127,92.4,67.0245,12.455,68.1719196242,37.9445,-7.255,38.6318535052,29.08,19.71,35.1301935662,132.17
2020-01-06 19:30:00,63.5125,-9.7865,64.2620668707,29.9625,-7.6265,30.917873609,33.55,-2.16,33.6194601384,92.4,64.4225,11.0135,65.3571395373,29.9625,-7.6265,30.917873609,34.46,18.64,39.1783256406,131.05
2020-01-06 20:00:00,62.065,-10.1325,62.8866582134,29.455,-8.4825,30.6520771115,32.61,-1.65,32.6517166471,92.4,62.915,10.6275,63.8062769737,29.455,-8.4825,30.6520771115,33.46,19.11,38.5326316257,131.01
2020-01-06 20:30:00,59.868,-10.785,60.8316829374,27.178,-8.415,28.4509386313,32.69,-2.37,32.7757989987,92.4,60.728,9.995,61.5450242424,27.178,-8.415,28.4509386313,33.55,18.41,38.2691860379,131.01
2020-01-06 21:00:00,56.776,-11.946,58.0191441853,23.246,-9.316,25.0432500287,33.53,-2.63,33.6329867838,92.4,57.666,8.984,58.3616296208,23.246,-9.316,25.0432500287,34.42,18.3,38.9823857659,131.54
2020-01-06 21:30:00,54.6035,-12.8025,56.0842778192,20.4635,-9.0425,22.3723409258,34.14,-3.76,34.3464292176,92.4,55.5035,8.0775,56.0881851953,20.4635,-9.0425,22.3723409258,35.04,17.12,38.9986666439,131.45
2020-01-06 22:00:00,52.8145,-13.487,54.5093623082,18.2845,-8.537,20.1792792054,34.53,-4.95,34.8829958576,92.4,53.7445,7.4030000000000005,54.2519648423,18.2845,-8.537,20.1792792054,35.46,15.94,38.877952621,131.72
2020-01-06 22:30:00,51.5075,-13.8825,53.3455374188,20.4675,-8.5225,22.1709621465,31.04,-5.36,31.499384121,92.4,52.2975,7.0575,52.7715530613,20.4675,-8.5225,22.1709621465,31.83,15.58,35.4384720325,132.02
2020-01-06 23:00:00,51.3215,-13.501,53.0676300889,24.6915,-8.611,26.1499425095,26.63,-4.89,27.0752469979,92.4,51.9315,7.579,52.4816342471,24.6915,-8.611,26.1499425095,27.24,16.19,31.6880687326,132.39
2020-01-06 23:30:00,50.6525,-13.3995,52.3948695628,27.8025,-8.1095,28.961060003,22.85,-5.29,23.4543514086,92.4,51.1025,7.8705,51.7050314428,27.8025,-8.1095,28.961060003,23.3,15.98,28.253325468,133.23
2020-01-07 00:00:00,50.9125,-13.0845,52.5669743898,30.9425,-7.8045,31.911573551,19.97,-5.28,20.6562169818,92.4,51.2525,8.1555,51.8973114573,30.9425,-7.8045,31.911573551,20.31,15.96,25.8305574853,133.27
2020-01-07 00:30:00,46.353,-14.5755,48.5905938351,22.353,-7.9254999999999995,23.7164533447,24.0,-6.65,24.9042667027,92.4,46.863,6.3445,47.2905217697,22.353,-7.9254999999999995,23.7164533447,24.51,14.27,28.3614703427,132.22
2020-01-07 01:00:00,45.7495,-14.7335,48.0634244775,20.7395,-7.7335,22.1344501287,25.01,-7.0,25.9711397517,92.4,46.3095,6.0165,46.6986944411,20.7395,-7.7335,22.1344501287,25.57,13.75,29.0325231422,131.73
2020-01-07 01:30:00,45.077,-14.889,47.4722892854,20.217,-7.849,21.6871826202,24.86,-7.04,25.8375927671,92.4,45.627,5.851,46.000623148,20.217,-7.849,21.6871826202,25.41,13.7,28.8679424275,131.73
2020-01-07 02:00:00,46.3,-14.19,48.4256760407,25.5,-8.41,26.8510353618,20.8,-5.78,21.5881541592,92.4,46.66,6.8,47.1528959874,25.5,-8.41,26.8510353618,21.16,15.21,26.0593495698,132.52
2020-01-07 02:30:00,45.8585,-14.128,47.9854395234,25.4685,-8.408,26.8204950784,20.39,-5.72,21.1771220897,92.4,46.2185,6.932,46.735450851,25.4685,-8.408,26.8204950784,20.75,15.34,25.8046139285,132.72
2020-01-07 03:00:00,45.233,-14.3185,47.4451655203,25.073,-8.9785,26.6321007667,20.16,-5.34,20.8552439449,92.4,45.573,6.8315,46.0821844236,25.073,-8.9785,26.6321007667,20.5,15.81,25.8883390738,133.0
2020-01-07 03:30:00,45.288,-14.39,47.5192071062,24.158,-8.6,25.643107534,21.13,-5.79,21.908925122,92.4,45.658,6.77,46.1571864827,24.158,-8.6,25.643107534,21.5,15.37,26.4289027392,133.05
2020-01-07 04:00:00,46.48,-13.7575,48.4732834276,27.58,-7.8575,28.6774598988,18.9,-5.9,19.7994949431,92.4,46.77,7.5325,47.3726868169,27.58,-7.8575,28.6774598988,19.19,15.39,24.5989471319,133.44
2020-01-07 04:30:00,46.1965,-13.7925,48.2115097098,26.9365,-7.4625,27.9510990571,19.26,-6.33,20.2735418711,92.4,46.5065,7.4075,47.0927340308,26.9365,-7.4625,27.9510990571,19.57,14.87,24.578482459299998,133.24
2020-01-07 05:00:00,45.599,-14.0535,47.7155075762,25.629,-7.5035,26.704833892899998,19.97,-6.55,21.0167409462,92.4,45.939,7.1265,46.488479468,25.629,-7.5035,26.704833892899998,20.31,14.63,25.0306412223,133.19
2020-01-07 05:30:00,46.292,-13.836500000000001,48.3156082053,26.372,-7.3265,27.3707870959,19.92,-6.51,20.9567769468,92.4,46.632,7.3135,47.2020201501,26.372,-7.3265,27.3707870959,20.26,14.64,24.9959436709,133.09
2020-01-07 06:00:00,47.2725,-13.5125,49.1658104021,27.8425,-7.5525,28.8486578977,19.43,-5.96,20.3235454584,92.4,47.5925,7.7375,48.2173719991,27.8425,-7.5525,28.8486578977,19.75,15.29,24.9769213475,133.43
2020-01-07 06:30:00,50.4295,-12.264,51.8993272235,31.1895,-7.574,32.0959559174,19.24,-4.69,19.8033759748,92.4,50.7195,9.046,51.5198776809,31.1895,-7.574,32.0959559174,19.53,16.62,25.6445959219,133.43
2020-01-07 07:00:00,52.539,-11.6615,53.8176281831,30.639,-7.2715,31.4900465743,21.9,-4.39,22.3356687834,92.4,52.949,9.538499999999999,53.8012972265,30.639,-7.2715,31.4900465743,22.31,16.81,27.934068805,133.01
2020-01-07 07:30:00,55.8765,-10.352,56.8273451452,30.7865,-6.482,31.461482899700002,25.09,-3.87,25.3867091211,92.4,56.4265,10.628,57.4186754136,30.7865,-6.482,31.461482899700002,25.64,17.11,30.8246930236,132.13
2020-01-07 08:00:00,57.8775,-9.6355,58.6740817269,29.2275,-6.0655,29.850243659,28.65,-3.5700000000000003,28.8715673284,92.4,58.5575,11.3445,59.6462780607,29.2275,-6.0655,29.850243659,29.33,17.41,34.1080195848,132.05
2020-01-07 08:30:00,58.7245,-9.0235,59.4137227625,28.7345,-5.8235,29.3186739553,29.99,-3.2,30.1602403837,92.4,59.4745,11.9565,60.6644380383,28.7345,-5.8235,29.3186739553,30.74,17.78,35.5116318972,132.0
2020-01-07 09:00:00,60.117,-8.1125,60.6619019258,32.257,-6.1225,32.8328959315,27.86,-1.99,27.9309810068,92.4,60.767,12.8375,62.108209564,32.257,-6.1225,32.8328959315,28.51,18.96,34.2388916293,131.84
2020-01-07 09:30:00,61.688,-7.4715,62.1388176284,33.858,-6.4515,34.4671730238,27.83,-1.02,27.8486857859,92.4,62.338,13.6685,63.8189167587,33.858,-6.4515,34.4671730238,28.48,20.12,34.8701132777,132.32
2020-01-07 10:00:00,61.65,-8.108,62.1808826248,30.58,-5.858,31.1360332091,31.07,-2.25,31.151362731,92.4,62.42,13.062,63.7720334002,30.58,-5.858,31.1360332091,31.84,18.92,37.0371705183,132.42
2020-01-07 10:30:00,60.27,-8.4135,60.8544154704,28.79,-6.4935,29.5132113171,31.48,-1.92,31.5384971107,92.4,61.05,12.7165,62.3603389363,28.79,-6.4935,29.5132113171,32.26,19.21,37.546393968,132.28
2020-01-07 11:00:00,60.5805,-7.9795,61.1037592992,29.5205,-7.1395,30.3715719136,31.06,-0.84,31.0713565845,92.4,61.3405,13.1705,62.7384970373,29.5205,-7.1395,30.3715719136,31.82,20.31,37.7492847614,132.28
2020-01-07 11:30:00,61.4085,-7.474,61.8616565269,33.0285,-7.174,33.7986403314,28.38,-0.30000000000000004,28.3815855794,92.4,62.0685,13.606,63.542284569,33.0285,-7.174,33.7986403314,29.04,20.78,35.7089624604,132.02
2020-01-07 12:00:00,62.542,-6.9645,62.928578756,35.392,-7.4245,36.1623680675,27.15,0.46,27.1538965896,92.4,63.152,14.0155,64.688556517,35.392,-7.4245,36.1623680675,27.76,21.44,35.0755071239,131.79
2020-01-07 12:30:00,62.5785,-7.2455,62.9965549256,34.9785,-7.4655000000000005,35.7663130963,27.6,0.22,27.6008767977,92.4,63.2085,13.7945,64.6962340674,34.9785,-7.4655000000000005,35.7663130963,28.23,21.26,35.3400693265,131.79
2020-01-07 13:00:00,62.32,-7.0945,62.722518526,37.15,-8.5745,38.1266907855,25.17,1.48,25.2134745721,92.4,62.83,13.9055,64.3503832953,37.15,-8.5745,38.1266907855,25.68,22.48,34.1293539347,131.67
2020-01-07 13:30:00,62.6605,-6.984,63.048509231,38.0805,-8.594,39.0382032918,24.58,1.6099999999999999,24.6326713939,92.4,63.1505,14.006,64.6850344844,38.0805,-8.594,39.0382032918,25.07,22.6,33.7529983853,131.71
2020-01-07 14:00:00,62.6395,-6.7695,63.0042307349,38.6995,-8.2295,39.5648324968,23.94,1.46,23.9844783141,92.4,63.1195,14.2305,64.7037743142,38.6995,-8.2295,39.5648324968,24.42,22.46,33.1781253238,131.75
2020-01-07 14:30:00,61.715,-7.0665,62.118247297,37.685,-7.9565,38.5157775107,24.03,0.89,24.0464758333,92.4,62.195,13.9335,63.7366491687,37.685,-7.9565,38.5157775107,24.51,21.89,32.8620175887,131.82
2020-01-07 15:00:00,60.7945,-7.6975,61.2798721972,34.4245,-7.7975,35.296560831,26.37,0.1,26.3701896087,92.4,61.3745,13.3425,62.8080532774,34.4245,-7.7975,35.296560831,26.95,21.14,34.2520378956,131.97
2020-01-07 15:30:00,61.571,-7.5235,62.0289536688,36.461,-7.9235,37.3120137925,25.11,0.4,25.1131857796,92.4,62.081,13.586500000000001,63.5503229201,36.461,-7.9235,37.3120137925,25.62,21.51,33.452421437,132.1
2020-01-07 16:00:00,64.7115,-6.309,65.0183182899,41.7715,-7.709,42.4768983478,22.94,1.4,22.9826804355,92.4,65.1515,14.701,66.7895003219,41.7715,-7.709,42.4768983478,23.38,22.41,32.3856835654,131.67
2020-01-07 16:30:00,66.3095,-5.9305,66.5741738251,42.7795,-8.0305,43.5267107705,23.53,2.1,23.6235242925,92.4,66.7795,15.0395,68.4520867505,42.7795,-8.0305,43.5267107705,24.0,23.07,33.2900120156,131.5
2020-01-07 17:00:00,67.078,-5.759,67.3247663568,44.048,-8.339,44.8304051398,23.03,2.58,23.1740652454,92.4,67.508,15.071,69.169827996,44.048,-8.339,44.8304051398,23.46,23.41,33.1421136924,131.0
2020-01-07 17:30:00,67.051,-6.1355,67.3311292141,43.671,-8.8655,44.5617922805,23.38,2.73,23.5388466158,92.4,67.511,14.7745,69.1087618993,43.671,-8.8655,44.5617922805,23.84,23.64,33.573727824,131.29
2020-01-07 18:00:00,66.3555,-6.446,66.6678580446,44.0855,-8.816,44.9583492385,22.27,2.37,22.3957540619,92.4,66.7555,14.504,68.3129767778,44.0855,-8.816,44.9583492385,22.67,23.32,32.5230887217,131.45
2020-01-07 18:30:00,66.241,-6.537,66.5627707506,44.501,-8.957,45.393467041,21.74,2.42,21.8742771309,92.4,66.631,14.473,68.1847335552,44.501,-8.957,45.393467041,22.13,23.43,32.2288969715,131.65
2020-01-07 19:00:00,65.5595,-6.941,65.925909332,44.4095,-8.850999999999999,45.2829315664,21.15,1.9100000000000001,21.2360683743,92.4,65.9195,14.169,67.4250772432,44.4095,-8.850999999999999,45.2829315664,21.51,23.02,31.5055630008,132.01
2020-01-07 19:30:00,64.1555,-7.4765,64.5896758972,43.0555,-8.6865,43.9230163183,21.1,1.21,21.134665836,92.4,64.5155,13.5535,65.9237976948,43.0555,-8.6865,43.9230163183,21.46,22.24,30.9054881858,131.87
2020-01-07 20:00:00,62.9015,-7.787,63.3816698364,43.5315,-8.257,44.307669102,19.37,0.47000000000000003,19.3757012776,92.4,63.1915,13.263,64.5683578949,43.5315,-8.257,44.307669102,19.66,21.52,29.1483447214,131.87
2020-01-07 20:30:00,61.6465,-8.1645,62.1848053989,43.6965,-8.4845,44.5125920667,17.95,0.32,17.9528521411,92.4,61.8865,12.9655,63.2300804404,43.6965,-8.4845,44.5125920667,18.19,21.45,28.1243417701,132.26
2020-01-07 21:00:00,60.197,-8.4415,60.7859994674,43.887,-8.2715,44.659673994,16.31,-0.17,16.3108859355,92.4,60.367,12.5685,61.6615105333,43.887,-8.2715,44.659673994,16.48,20.84,26.5687033933,132.18
2020-01-07 21:30:00,58.746,-9.001,59.4315616234,43.316,-8.551,44.1519586995,15.43,-0.45,15.4365604977,92.4,58.886,12.129,60.1221559577,43.316,-8.551,44.1519586995,15.57,20.68,25.8860445028,132.6
2020-01-07 22:00:00,57.7625,-8.8865,58.4420763534,44.4525,-8.3165,45.2237650854,13.31,-0.5700000000000001,13.3221995181,92.4,57.8325,11.7035,59.0048300438,44.4525,-8.3165,45.2237650854,13.38,20.02,24.0795514908,131.04
2020-01-07 22:30:00,56.0265,-9.3795,56.8061944025,45.0365,-8.7895,45.8861813894,10.99,-0.59,11.00582573,92.4,55.9965,11.2805,57.1214293632,45.0365,-8.7895,45.8861813894,10.96,20.07,22.8675862303,131.04
2020-01-07 23:00:00,54.063,-10.016,54.982981230600004,43.593,-7.996,44.3202624654,10.47,-2.02,10.6630811682,92.4,54.013,10.684,55.0595316453,43.593,-7.996,44.3202624654,10.42,18.68,21.3896891048,131.45
2020-01-07 23:30:00,52.833,-10.117,53.7929324168,43.633,-8.027,44.3652050373,9.2,-2.09,9.4344104214,92.4,52.743,10.563,53.7903431668,43.633,-8.027,44.3652050373,9.11,18.59,20.7021786293,131.45
2020-01-08 00:00:00,51.943,-10.2905,52.9525225013,43.543,-8.3805,44.342142813,8.4,-1.9100000000000001,8.6144123421,92.4,51.813,10.6395,52.8941010818,43.543,-8.3805,44.342142813,8.27,19.02,20.7401374152,132.25
2020-01-08 00:30:00,50.989,-10.518,52.0625243817,43.069,-8.298,43.8610939786,7.92,-2.22,8.2252537955,92.4,50.839,10.352,51.8822496139,43.069,-8.298,43.8610939786,7.77,18.65,20.2038461685,131.99
2020-01-08 01:00:00,50.3015,-10.645,51.4155319651,42.5615,-7.995,43.3059038383,7.74,-2.65,8.1810818356,92.4,50.1415,10.105,51.1495947907,42.5615,-7.995,43.3059038383,7.58,18.1,19.6231088261,131.59
2020-01-08 01:30:00,50.4515,-10.457,51.5238071308,43.8615,-8.287,44.6374904228,6.59,-2.17,6.9380833088,92.4,50.2515,10.403,51.3170114217,43.8615,-8.287,44.6374904228,6.39,18.69,19.7521695011,132.03
2020-01-08 02:00:00,49.73,-11.254,50.9875025472,42.22,-8.474,43.062014305,7.51,-2.7800000000000002,8.0080272227,92.4,49.55,9.866,50.5226726926,42.22,-8.474,43.062014305,7.33,18.34,19.7505569542,132.82
2020-01-08 02:30:00,49.7875,-11.368,51.0688415793,42.4475,-8.688,43.3274924297,7.34,-2.68,7.8139618632,92.4,49.6075,9.892,50.5841449493,42.4475,-8.688,43.3274924297,7.16,18.58,19.9118557648,133.34
2020-01-08 03:00:00,49.806,-11.352,51.0833195867,43.046,-8.532,43.8834039245,6.76,-2.8200000000000003,7.3246160309,92.4,49.596,10.058,50.6055983069,43.046,-8.532,43.8834039245,6.55,18.59,19.7101648902,133.78
2020-01-08 03:30:00,49.1885,-11.576,50.5322897586,41.4785,-7.966,42.23651404,7.71,-3.61,8.5132954841,92.4,49.0185,9.904,50.009024768,41.4785,-7.966,42.23651404,7.54,17.87,19.3955793933,134.16
2020-01-08 04:00:00,48.524,-11.706,49.9160195929,41.194,-8.196,42.0014291662,7.33,-3.51,8.1270535866,92.4,48.334,9.834,49.3242649413,41.194,-8.196,42.0014291662,7.14,18.03,19.3922793916,134.34
2020-01-08 04:30:00,47.8285,-11.9175,49.29089387,39.9285,-8.3875,40.7999420159,7.9,-3.5300000000000002,8.6527972356,92.4,47.6485,9.6225,48.6104110094,39.9285,-8.3875,40.7999420159,7.72,18.01,19.5948590197,134.26
2020-01-08 05:00:00,47.2815,-12.4625,48.8963613012,37.8715,-8.7025,38.8585128189,9.41,-3.76,10.1333952849,92.4,47.1715,9.2075,48.0617152056,37.8715,-8.7025,38.8585128189,9.3,17.91,20.180636759,134.63
2020-01-08 05:30:00,47.74,-12.165,49.2655541428,38.05,-8.735,39.03975826,9.69,-3.43,10.2791536617,92.4,47.65,9.335,48.5557898195,38.05,-8.735,39.03975826,9.6,18.07,20.4617912217,134.24
2020-01-08 06:00:00,47.575,-12.193,49.1126243852,35.945,-8.083,36.8426100324,11.63,-4.11,12.3348692737,92.4,47.575,9.127,48.4425717113,35.945,-8.083,36.8426100324,11.63,17.21,20.7711578878,133.41
2020-01-08 06:30:00,47.0025,-13.1045,48.795111707,27.9725,-8.2545,29.1650051689,19.03,-4.85,19.6383145916,92.4,47.2925,8.2455,48.0059249104,27.9725,-8.2545,29.1650051689,19.32,16.5,25.4069360608,133.47
2020-01-08 07:00:00,49.011,-12.822,50.6604560283,25.221,-8.292,26.5491262568,23.79,-4.53,24.2174523846,92.4,49.471,8.528,50.2006635912,25.221,-8.292,26.5491262568,24.25,16.82,29.5122838832,133.36
2020-01-08 07:30:00,51.159,-12.317,52.6208301911,21.539,-8.507,23.1580994471,29.62,-3.81,29.8640335521,92.4,51.869,8.893,52.6258359554,21.539,-8.507,23.1580994471,30.33,17.4,34.9666827137,132.6
2020-01-08 08:00:00,52.352,-11.6345,53.6292223909,18.912,-8.3145,20.6590090336,33.44,-3.32,33.6044044732,92.4,53.222,9.2455,54.0190758367,18.912,-8.3145,20.6590090336,34.31,17.56,38.5425699714,131.32
2020-01-08 08:30:00,52.0575,-11.551,53.3236242884,15.0275,-8.841,17.4352813929,37.03,-2.71,37.1290317676,92.4,53.0775,9.269,53.8807513612,15.0275,-8.841,17.4352813929,38.05,18.11,42.1399406739,130.98
2020-01-08 09:00:00,52.697,-11.3805,53.9118687234,16.207,-8.7305,18.4089239026,36.49,-2.65,36.5860984528,92.4,53.697,9.5095,54.5325444047,16.207,-8.7305,18.4089239026,37.49,18.24,41.6916982144,131.21
2020-01-08 09:30:00,52.864,-11.207,54.0388688353,14.204,-8.977,16.8029802416,38.66,-2.23,38.7242624203,92.4,53.934,9.803,54.8176537714,14.204,-8.977,16.8029802416,39.73,18.78,43.9449803732,131.44
2020-01-08 10:00:00,53.003,-11.21,54.1754751617,13.373,-8.55,15.8726062447,39.63,-2.66,39.7191704344,92.4,54.113,9.74,54.9825824148,13.373,-8.55,15.8726062447,40.74,18.29,44.6572692851,131.29
2020-01-08 10:30:00,52.2115,-11.1445,53.3876447551,11.8715,-8.0445,14.3403797893,40.34,-3.1,40.458937208,92.4,53.3515,9.7955,54.2432887323,11.8715,-8.0445,14.3403797893,41.48,17.84,45.1536930937,131.39
2020-01-08 11:00:00,52.267,-10.771,53.3652858139,10.487,-7.741,13.0345790112,41.78,-3.03,41.8897278578,92.4,53.477,10.059,54.4148234399,10.487,-7.741,13.0345790112,42.99,17.8,46.5293466535,130.95
2020-01-08 11:30:00,52.3025,-10.561,53.3580942993,11.4825,-7.561,13.748328162,40.82,-3.0,40.9300916197,92.4,53.4725,10.209,54.4383315069,11.4825,-7.561,13.748328162,41.99,17.77,45.5953177421,130.79
2020-01-08 12:00:00,52.3245,-10.6515,53.3976380798,11.5745,-7.4215,13.7494622622,40.75,-3.23,40.8778106067,92.4,53.5045,10.0685,54.4436057999,11.5745,-7.4215,13.7494622622,41.93,17.49,45.4315419065,130.72
2020-01-08 12:30:00,52.3275,-10.382,53.3474758564,10.4875,-6.952,12.5824465129,41.84,-3.43,41.9803585025,92.4,53.5475,10.338,54.5363090083,10.4875,-6.952,12.5824465129,43.06,17.29,46.4015915675,130.64
2020-01-08 13:00:00,52.5485,-10.4165,53.5709653124,9.9285,-7.0565,12.1806939252,42.62,-3.36,42.7522397074,92.4,53.7985,10.2935,54.7743986229,9.9285,-7.0565,12.1806939252,43.87,17.35,47.1762588597,130.64
2020-01-08 13:30:00,52.031,-10.7595,53.1318341604,9.831,-7.0395,12.0914482693,42.2,-3.7199999999999998,42.3636447913,92.4,53.261,9.9905,54.1898903048,9.831,-7.0395,12.0914482693,43.43,17.03,46.6496066436,130.76
2020-01-08 14:00:00,51.837,-10.6065,52.9109857331,9.957,-7.0465,12.1981560594,41.88,-3.56,42.0310361519,92.4,53.067,10.1435,54.0277436254,9.957,-7.0465,12.1981560594,43.11,17.19,46.4108629525,130.76
2020-01-08 14:30:00,51.6625,-10.5365,52.7260062825,10.4225,-6.9665,12.5363722225,41.24,-3.5700000000000003,41.3942326901,92.4,52.8625,10.2535,53.8477313218,10.4225,-6.9665,12.5363722225,42.44,17.22,45.800458513,130.82
2020-01-08 15:00:00,51.531,-10.8,52.650583672,9.211,-7.1,11.6298117354,42.32,-3.7,42.4814359456,92.4,52.771,10.08,53.7250857701,9.211,-7.1,11.6298117354,43.56,17.18,46.8254845143,131.2
2020-01-08 15:30:00,51.7385,-10.608,52.8147900332,8.9685,-6.668,11.1756975733,42.77,-3.94,42.9510942818,92.4,53.0085,10.272,53.9945835825,8.9685,-6.668,11.1756975733,44.04,16.94,47.1856461225,131.24
2020-01-08 16:00:00,52.671,-10.3745,53.683000021,9.241,-5.9845,11.0095559061,43.43,-4.39,43.6513115496,92.4,53.981,10.4255,54.978535914,9.241,-5.9845,11.0095559061,44.74,16.41,47.6545454285,131.05
2020-01-08 16:30:00,53.973,-10.589,55.0019240573,11.973,-6.059,13.418800617,42.0,-4.53,42.2435900463,92.4,55.243,10.131,56.1642787722,11.973,-6.059,13.418800617,43.27,16.19,46.1996645009,130.89
2020-01-08 17:00:00,55.3855,-10.425,56.3580893506,12.1655,-6.005,13.5668498647,43.22,-4.42,43.4454232342,92.4,56.6955,10.255,57.6154904973,12.1655,-6.005,13.5668498647,44.53,16.26,47.4057855119,130.68
2020-01-08 17:30:00,55.398,-10.821,56.4449505713,11.948,-6.001,13.3703666741,43.45,-4.82,43.7165289107,92.4,56.718,9.859,57.5684931625,11.948,-6.001,13.3703666741,44.77,15.86,47.496236693,130.78
2020-01-08 18:00:00,54.903,-11.1205,56.0178982938,12.213,-6.1205,13.660815834,42.69,-5.0,42.9818112694,92.4,56.203,9.6395,57.0236544712,12.213,-6.1205,13.660815834,43.99,15.76,46.7279113593,130.98
2020-01-08 18:30:00,55.1305,-11.536,56.3245179851,13.9605,-6.926,15.5841277026,41.17,-4.61,41.4272977637,92.4,56.3605,9.254,57.1151685303,13.9605,-6.926,15.5841277026,42.4,16.18,45.3822917006,131.12
2020-01-08 19:00:00,55.732,-11.631,56.9327321055,16.132,-7.481,17.782204166,39.6,-4.15,39.8168620059,92.4,56.902,9.189,57.6391822027,16.132,-7.481,17.782204166,40.77,16.67,44.046359668,131.19
2020-01-08 19:30:00,57.4715,-10.916,58.4989945918,23.2415,-6.816,24.2203463693,34.23,-4.1,34.4746704118,92.4,58.4215,9.784,59.2351105194,23.2415,-6.816,24.2203463693,35.18,16.6,38.8997737783,130.98
2020-01-08 20:00:00,59.005,-10.026,59.8507368459,30.195,-6.946,30.983623755099998,28.81,-3.08,28.9741695308,92.4,59.735,10.684,60.6829307219,30.195,-6.946,30.983623755099998,29.54,17.63,34.4009956251,131.23
2020-01-08 20:30:00,59.351,-9.7725,60.1501700517,37.721,-6.8325,38.334800081,21.63,-2.94,21.8288914057,92.4,59.791,10.8775,60.7723924759,37.721,-6.8325,38.334800081,22.07,17.71,28.2971553341,131.23
2020-01-08 21:00:00,59.622,-9.5155,60.3765486282,39.142,-7.1855,39.7960748598,20.48,-2.33,20.6121153694,92.4,60.022,11.0845,61.0369283651,39.142,-7.1855,39.7960748598,20.88,18.27,27.7446805712,131.12
2020-01-08 21:30:00,59.5195,-8.6305,60.1419687947,43.7395,-8.0405,44.4723903169,15.78,-0.59,15.7910259325,92.4,59.7095,11.9195,60.8875920899,43.7395,-8.0405,44.4723903169,15.97,19.96,25.5625213936,131.04
2020-01-08 22:00:00,57.772,-9.391,58.5302901496,41.582,-7.521,42.2566937301,16.19,-1.87,16.2976378657,92.4,57.982,11.279,59.0688425907,41.582,-7.521,42.2566937301,16.4,18.8,24.9479458072,131.5
2020-01-08 22:30:00,56.0415,-9.7925,56.8906211822,41.9315,-7.3425,42.5695078489,14.11,-2.45,14.3211242575,92.4,56.1615,10.8375,57.1976003736,41.9315,-7.3425,42.5695078489,14.23,18.18,23.0869075452,131.47
2020-01-08 23:00:00,53.862,-10.2845,54.8350798691,39.442,-7.6245,40.1721839617,14.42,-2.66,14.6632874895,92.4,53.992,10.4255,54.9893363685,39.442,-7.6245,40.1721839617,14.55,18.05,23.1841540713,131.7
2020-01-08 23:30:00,51.3885,-11.416,52.6412669704,37.0485,-7.566,37.8131684503,14.34,-3.85,14.8478314915,92.4,51.5185,9.394,52.3679585076,37.0485,-7.566,37.8131684503,14.47,16.96,22.2940014354,132.17
2020-01-09 00:00:00,50.9685,-11.3505,52.2170646676,40.0185,-7.4805,40.7116472585,10.95,-3.87,11.6137590814,92.4,50.9585,9.6995,51.8733941679,40.0185,-7.4805,40.7116472585,10.94,17.18,20.367523168,132.93
2020-01-09 00:30:00,49.5035,-11.7545,50.8799054883,39.3035,-8.0145,40.1123088652,10.2,-3.74,10.8640508099,92.4,49.4535,9.2255,50.3066448146,39.3035,-8.0145,40.1123088652,10.15,17.24,20.0060015995,132.87
2020-01-09 01:00:00,50.3055,-11.267,51.5518051988,41.0855,-8.117,41.8796370477,9.22,-3.15,9.7432489448,92.4,50.2155,9.833,51.1691736229,41.0855,-8.117,41.8796370477,9.13,17.95,20.1385054063,133.21
2020-01-09 01:30:00,50.419,-10.647,51.5309049988,43.529,-8.417,44.335310194,6.89,-2.23,7.241892018,92.4,50.229,10.413,51.2970078075,43.529,-8.417,44.335310194,6.7,18.83,19.9864679221,133.03
2020-01-09 02:00:00,50.1245,-10.634,51.2400961772,43.7445,-8.544,44.5710804923,6.38,-2.09,6.7136055887,92.4,49.9145,10.506,51.008169407,43.7445,-8.544,44.5710804923,6.17,19.05,20.0242702738,133.23
2020-01-09 02:30:00,50.046,-10.572,51.150457476,43.706,-8.432,44.5119428918,6.34,-2.14,6.6914273515,92.4,49.846,10.498,50.9394907709,43.706,-8.432,44.5119428918,6.14,18.93,19.9008668153,133.02
2020-01-09 03:00:00,49.8755,-10.673,51.0046902672,43.7855,-8.223,44.5509566592,6.09,-2.45,6.5643430745,92.4,49.6555,10.357,50.7241178262,43.7855,-8.223,44.5509566592,5.87,18.58,19.4852072096,132.82
2020-01-09 03:30:00,49.084,-11.05,50.3124393764,42.754,-8.24,43.5408097766,6.33,-2.81,6.9256768622,92.4,48.884,9.96,49.8883458936,42.754,-8.24,43.5408097766,6.13,18.2,19.2046062183,132.82
2020-01-09 04:00:00,48.721,-11.1995,49.9916457146,42.241,-8.2695,43.0428473878,6.48,-2.93,7.1116313178,92.4,48.531,9.8605,49.5225950577,42.241,-8.2695,43.0428473878,6.29,18.13,19.1901276702,132.94
2020-01-09 04:30:00,49.0705,-10.839,50.2533371156,43.8405,-8.049,44.5732637491,5.23,-2.79,5.9276470880000005,92.4,48.8305,10.111,49.8663218139,43.8405,-8.049,44.5732637491,4.99,18.16,18.8331011785,132.59
2020-01-09 05:00:00,49.4955,-10.497,50.596358853699996,45.0455,-8.297,45.8032452917,4.45,-2.2,4.9641212717,92.4,49.2155,10.513,50.3258244766,45.0455,-8.297,45.8032452917,4.17,18.81,19.266681084200002,132.72
2020-01-09 05:30:00,49.626,-11.1855,50.8709670269,43.046,-8.4855,43.8743869045,6.58,-2.7,7.1124116866,92.4,49.426,10.1145,50.450298178,43.046,-8.4855,43.8743869045,6.38,18.6,19.6637839695,133.61
2020-01-09 06:00:00,50.7,-10.5435,51.7847022995,44.36,-8.1735,45.1067146027,6.34,-2.37,6.7684931853,92.4,50.5,10.8265,51.6474888281,44.36,-8.1735,45.1067146027,6.14,19.0,19.9674635345,133.96
2020-01-09 06:30:00,53.1655,-9.651,54.0343612089,44.3855,-7.981,45.0973277617,8.78,-1.67,8.9374101394,92.4,53.0355,11.669,54.3040497684,44.3855,-7.981,45.0973277617,8.65,19.65,21.4696297127,133.58
2020-01-09 07:00:00,55.7255,-8.816,56.4185537412,44.0655,-7.966,44.7797437046,11.66,-0.85,11.6909409373,92.4,55.7155,12.454,57.0904462783,44.0655,-7.966,44.7797437046,11.65,20.42,23.5095491237,133.3
2020-01-09 07:30:00,58.178,-7.878,58.7089649713,43.628,-8.188,44.3897029501,14.55,0.31,14.5533020308,92.4,58.288,13.102,59.742391549,43.628,-8.188,44.3897029501,14.66,21.29,25.8491721337,131.99
2020-01-09 08:00:00,59.9915,-7.179,60.4195176516,42.8415,-7.949,43.5727061731,17.15,0.77,17.1672770118,92.4,60.2315,13.611,61.7502462606,42.8415,-7.949,43.5727061731,17.39,21.56,27.6992003495,131.35
2020-01-09 08:30:00,58.921,-7.7055,59.4227142703,37.801,-8.8055,38.8130446017,21.12,1.1,21.1486264329,92.4,59.291,13.2345,60.7501001748,37.801,-8.8055,38.8130446017,21.49,22.04,30.782815011,131.84
2020-01-09 09:00:00,57.99,-7.9655000000000005,58.5345136672,35.62,-8.7955,36.6898517338,22.37,0.8300000000000001,22.3853925585,92.4,58.42,12.9145,59.8304329773,35.62,-8.7955,36.6898517338,22.8,21.71,31.4827587737,131.54
2020-01-09 09:30:00,60.6075,-7.57,61.0784246379,36.3675,-7.98,37.232720237,24.24,0.41000000000000003,24.2434671613,92.4,61.1075,13.3,62.538120824399996,36.3675,-7.98,37.232720237,24.74,21.28,32.6328975116,131.67
2020-01-09 10:00:00,57.4065,-9.263,58.1490276036,27.0465,-8.793,28.4399369066,30.36,-0.47000000000000003,30.3636377926,92.4,58.1465,11.747,59.3212227727,27.0465,-8.793,28.4399369066,31.1,20.54,37.2706533348,132.02
2020-01-09 10:30:00,55.9285,-10.3285,56.8742035065,20.6185,-8.5485,22.3203806979,35.31,-1.78,35.3548370099,92.4,56.8785,10.8015,57.8950443864,20.6185,-8.5485,22.3203806979,36.26,19.35,41.1000012165,132.28
2020-01-09 11:00:00,55.5985,-10.527,56.5863139924,20.5785,-8.767,22.3681682587,35.02,-1.76,35.0641982655,92.4,56.5385,10.533,57.5112690805,20.5785,-8.767,22.3681682587,35.96,19.3,40.8119051258,132.1
2020-01-09 11:30:00,53.0005,-11.2,54.1709608577,16.2105,-9.07,18.5753926002,36.79,-2.13,36.8516078347,92.4,54.0005,9.86,54.893292853,16.2105,-9.07,18.5753926002,37.79,18.93,42.2661685039,132.1
2020-01-09 12:00:00,52.3015,-10.6895,53.3826967519,13.2815,-7.4695,15.2378368708,39.02,-3.22,39.1526346495,92.4,53.3915,10.4105,54.3969740197,13.2815,-7.4695,15.2378368708,40.11,17.88,43.9147640322,132.25
2020-01-09 12:30:00,52.666,-9.8425,53.5778159526,9.806000000000001,-5.3625,11.176495079,42.86,-4.48,43.0935029906,92.4,53.936,11.2475,55.0962644128,9.806000000000001,-5.3625,11.176495079,44.13,16.61,47.1524018476,132.17
2020-01-09 13:00:00,53.459,-9.912,54.3701427716,9.039,-5.672,10.671227905,44.42,-4.24,44.6219004526,92.4,54.789,11.178,55.9176376915,9.039,-5.672,10.671227905,45.75,16.85,48.7543331408,132.1
2020-01-09 13:30:00,54.074,-10.87,55.155728406,9.844,-7.14,12.160753924,44.23,-3.73,44.3870003492,92.4,55.404,10.21,56.3369090029,9.844,-7.14,12.160753924,45.56,17.35,48.7517804803,131.97
2020-01-09 14:00:00,53.6655,-10.5275,54.6883364759,8.7455,-6.5375,10.9189137051,44.92,-3.99,45.096856875,92.4,55.0155,10.5325,56.0146302005,8.7455,-6.5375,10.9189137051,46.27,17.07,49.3183312775,131.97
2020-01-09 14:30:00,53.7695,-9.8295,54.6605726324,9.1695,-5.3695,10.625971038,44.6,-4.46,44.8224452702,92.4,55.1195,11.2605,56.2579606856,9.1695,-5.3695,10.625971038,45.95,16.63,48.8667514779,132.0
2020-01-09 15:00:00,54.047,-9.8605,54.9391269429,9.187,-5.6405,10.780362204,44.86,-4.22,45.0580514448,92.4,55.397,11.2495,56.5276822384,9.187,-5.6405,10.780362204,46.21,16.89,49.1999613821,132.0
2020-01-09 15:30:00,54.194,-9.8475,55.0814205722,8.934,-5.5775,10.5320872694,45.26,-4.27,45.4609777722,92.4,55.574,11.3225,56.7156810966,8.934,-5.5775,10.5320872694,46.64,16.9,49.6074550849,132.11
2020-01-09 16:00:00,55.2,-10.387,56.168761505,8.97,-6.207,10.9081505765,46.23,-4.18,46.4185878717,92.4,56.62,10.713,57.6245847621,8.97,-6.207,10.9081505765,47.65,16.92,50.5648979036,131.93
2020-01-09 16:30:00,56.5395,-10.575,57.5199590164,9.9695,-6.705,12.0144893878,46.57,-3.87,46.7305232156,92.4,57.9695,10.425,58.8994359502,9.9695,-6.705,12.0144893878,48.0,17.13,50.9650556754,131.54
2020-01-09 17:00:00,56.689,-9.9515,57.5558430852,10.799,-5.8015,12.2587031635,45.89,-4.15,46.0772677141,92.4,58.099,10.9685,59.1253058618,10.799,-5.8015,12.2587031635,47.3,16.77,50.1848871674,131.41
2020-01-09 17:30:00,56.761,-10.817,57.7825112815,11.541,-6.987,13.4912138075,45.22,-3.83,45.3819049843,92.4,58.121,10.193,59.0080324193,11.541,-6.987,13.4912138075,46.58,17.18,49.6472436294,131.61
2020-01-09 18:00:00,57.051,-11.09,58.118884203,13.321,-7.22,15.1518131258,43.73,-3.87,43.9009088744,92.4,58.381,9.88,59.2111101146,13.321,-7.22,15.1518131258,45.06,17.1,48.1955765605,131.61
2020-01-09 18:30:00,57.908,-11.429,59.0250667513,14.438,-7.799,16.4097606625,43.47,-3.63,43.6212998431,92.4,59.218,9.531,59.9800924057,14.438,-7.799,16.4097606625,44.78,17.33,48.0164273973,131.5
2020-01-09 19:00:00,58.806,-11.619,59.9428627695,19.446,-9.639,21.703853045,39.36,-1.98,39.4097703622,92.4,59.946,9.241,60.6540929946,19.446,-9.639,21.703853045,40.5,18.88,44.6844984307,131.28
2020-01-09 19:30:00,61.523,-11.2895,62.5502385227,29.023,-12.2895,31.5177146895,32.5,1.0,32.5153809758,92.4,62.343,9.5605,63.0718067701,29.023,-12.2895,31.5177146895,33.32,21.85,39.8452619517,131.13
2020-01-09 20:00:00,60.4055,-11.089,61.4149033318,30.4755,-13.099,33.1713717119,29.93,2.01,29.9974165554,92.4,61.1455,9.751,61.9181247394,30.4755,-13.099,33.1713717119,30.67,22.85,38.2461945819,131.1
2020-01-09 20:30:00,61.0595,-11.3295,62.1016916879,36.3095,-14.2895,39.0201178945,24.75,2.96,24.926373583,92.4,61.5795,9.3605,62.286866838,36.3095,-14.2895,39.0201178945,25.27,23.65,34.6106255361,130.79
2020-01-09 21:00:00,60.486,-11.775500000000001,61.6215757365,38.146,-14.6455,40.8608368276,22.34,2.87,22.5235987355,92.4,60.906,8.9245,61.5563768935,38.146,-14.6455,40.8608368276,22.76,23.57,32.7652636187,130.82
2020-01-09 21:30:00,59.8475,-12.021,61.0428349379,40.6375,-15.471,43.482850036,19.21,3.45,19.5173410074,92.4,60.1375,8.729,60.7677080961,40.6375,-15.471,43.482850036,19.5,24.2,31.0787708895,131.07
2020-01-09 22:00:00,58.375,-12.6025,59.7198763499,41.295,-15.7125,44.1832511394,17.08,3.11,17.3608323533,92.4,58.565,8.2875,59.1484731946,41.295,-15.7125,44.1832511394,17.27,24.0,29.5677679239,131.57
2020-01-09 22:30:00,56.88,-13.6215,58.4882865388,40.42,-15.3115,43.2228924559,16.46,1.69,16.5465313586,92.4,57.07,7.3585,57.5424401833,40.42,-15.3115,43.2228924559,16.65,22.67,28.1274136742,132.15
2020-01-09 23:00:00,51.549,-14.305,53.4970319364,32.829,-13.065,35.3332345816,18.72,-1.24,18.7610234262,92.4,51.819,6.775,52.2600170876,32.829,-13.065,35.3332345816,18.99,19.84,27.4635340042,132.64
2020-01-09 23:30:00,51.257,-14.353,53.2286450889,33.897,-13.473,36.4764079646,17.36,-0.88,17.3822898376,92.4,51.467,6.747,51.9073607304,33.897,-13.473,36.4764079646,17.57,20.22,26.7871853691,132.64
2020-01-10 00:00:00,52.173,-14.751,54.2182066284,37.933,-14.681000000000001,40.6748601719,14.24,-0.07,14.2401720495,92.4,52.233,6.569,52.644449375,37.933,-14.681000000000001,40.6748601719,14.3,21.25,25.6135218195,133.32
2020-01-10 00:30:00,51.6735,-14.3415,53.6267584747,38.9335,-14.9915,41.7200490712,12.74,0.65,12.7565708558,92.4,51.6735,6.8385,52.1240413293,38.9335,-14.9915,41.7200490712,12.74,21.83,25.275610774,132.87
2020-01-10 01:00:00,49.2685,-14.455,51.3452248729,34.5185,-13.425,37.0372443258,14.75,-1.03,14.7859189772,92.4,49.3685,6.405,49.7822540395,34.5185,-13.425,37.0372443258,14.85,19.83,24.7740065391,131.92
2020-01-10 01:30:00,45.665,-14.908,48.0368680182,26.155,-12.188,28.8553525191,19.51,-2.7199999999999998,19.69869285,92.4,45.955,6.252,46.3783303818,26.155,-12.188,28.8553525191,19.8,18.44,27.0568586499,132.96
2020-01-10 02:00:00,43.9635,-15.859,46.7364655622,18.4435,-9.889,20.9273747338,25.52,-5.97,26.2089927315,92.4,44.5035,5.491,44.8409700302,18.4435,-9.889,20.9273747338,26.06,15.38,30.2600066094,133.73
2020-01-10 02:30:00,43.1595,-16.017,46.0357114559,18.8095,-10.127,21.3624300877,24.35,-5.89,25.052237425,92.4,43.6495,5.353,43.9765103123,18.8095,-10.127,21.3624300877,24.84,15.48,29.2686863388,133.88
2020-01-10 03:00:00,42.4875,-15.975,45.3915000991,19.1675,-10.445,21.8286756641,23.32,-5.53,23.9667123319,92.4,42.9375,5.425,43.2788577859,19.1675,-10.445,21.8286756641,23.77,15.87,28.5809342045,133.93
2020-01-10 03:30:00,42.1565,-16.132,45.1376995011,17.2565,-9.882,19.885691244,24.9,-6.25,25.6724073667,92.4,42.6665,5.318,42.99664343,17.2565,-9.882,19.885691244,25.41,15.2,29.6092569984,134.07
2020-01-10 04:00:00,41.5455,-15.7965,44.4472494368,16.5455,-9.3465,19.0029111586,25.0,-6.45,25.8186463627,92.4,42.0755,5.3535,42.4147104493,16.5455,-9.3465,19.0029111586,25.53,14.7,29.4596486741,133.28
2020-01-10 04:30:00,40.6415,-16.0715,43.7038286023,13.9315,-8.8715,16.516361721,26.71,-7.2,27.6634072377,92.4,41.2315,5.2585,41.5654714216,13.9315,-8.8715,16.516361721,27.3,14.13,30.7399886142,133.75
2020-01-10 05:00:00,41.597,-16.2915,44.6735199111,14.127,-8.4415,16.4569453803,27.47,-7.85,28.5696237287,92.4,42.217,5.2485,42.5420009079,14.127,-8.4415,16.4569453803,28.09,13.69,31.2484271604,134.52
2020-01-10 05:30:00,43.573,-16.2715,46.5120203953,18.333,-9.5915,20.6904751335,25.24,-6.68,26.1090022789,92.4,44.103,5.2885,44.4189468724,18.333,-9.5915,20.6904751335,25.77,14.88,29.7574746912,134.48
2020-01-10 06:00:00,43.5635,-15.6335,46.2837428748,16.5635,-8.9535,18.8285606062,27.0,-6.68,27.8140683827,92.4,44.1635,5.7865,44.5409734346,16.5635,-8.9535,18.8285606062,27.6,14.74,31.2894167411,133.92
2020-01-10 06:30:00,47.7445,-14.8805,50.0096646709,18.9145,-10.3705,21.5709429673,28.83,-4.51,29.1806271351,92.4,48.4245,6.3495,48.8390043971,18.9145,-10.3705,21.5709429673,29.51,16.72,33.9175249687,132.93
2020-01-10 07:00:00,51.0325,-14.2235,52.9775802439,18.1825,-10.5535,21.0233125007,32.85,-3.67,33.0543703616,92.4,51.8825,7.0365,52.3574840734,18.1825,-10.5535,21.0233125007,33.7,17.59,38.0144459384,132.83
2020-01-10 07:30:00,56.2455,-13.131,57.7579382531,21.6255,-10.971,24.2492286733,34.62,-2.16,34.6873175671,92.4,57.1655,7.609,57.6696737571,21.6255,-10.971,24.2492286733,35.54,18.58,40.1037155386,130.94
2020-01-10 08:00:00,59.877,-12.24,61.1152413805,24.847,-10.64,27.0292990845,35.03,-1.6,35.0665210707,92.4,60.817,8.44,61.3998460014,24.847,-10.64,27.0292990845,35.97,19.08,40.7171622292,130.67
2020-01-10 08:30:00,62.9585,-11.983,64.0887276457,25.8785,-10.813,28.046706246,37.08,-1.17,37.0984541457,92.4,63.9685,8.727,64.5610526653,25.8785,-10.813,28.046706246,38.09,19.54,42.8095748636,130.7
2020-01-10 09:00:00,61.774,-11.3515,62.8083085925,22.264,-10.0015,24.4072878102,39.51,-1.35,39.5330570536,92.4,62.894,9.2785,63.5747260965,22.264,-10.0015,24.4072878102,40.63,19.28,44.9723837483,130.41
2020-01-10 09:30:00,58.969,-10.557,59.9065372893,17.039,-8.917,19.2312352697,41.93,-1.6400000000000001,41.9620602449,92.4,60.199,10.123,61.0442030827,17.039,-8.917,19.2312352697,43.16,19.04,47.1731618614,130.41
2020-01-10 10:00:00,58.758,-10.7185,59.7276218031,18.338,-9.2385,20.533682725,40.42,-1.48,40.4470864216,92.4,59.908,9.9215,60.7240037073,18.338,-9.2385,20.533682725,41.57,19.16,45.7730324536,130.46
2020-01-10 10:30:00,58.924,-10.9205,59.9274152308,19.514,-9.6405,21.7654643013,39.41,-1.28,39.4307811234,92.4,60.024,9.7395,60.8090325219,19.514,-9.6405,21.7654643013,40.51,19.38,44.9070651457,130.6
2020-01-10 11:00:00,57.8725,-10.9355,58.8966163417,18.5725,-10.0255,21.105648687,39.3,-0.91,39.3105342116,92.4,58.9625,9.8945,59.7869344966,18.5725,-10.0255,21.105648687,40.39,19.92,45.0350807704,130.99
2020-01-10 11:30:00,56.5705,-10.9265,57.6160556833,17.3105,-9.9165,19.9496963009,39.26,-1.01,39.2729894457,92.4,57.6505,9.8735,58.4898807701,17.3105,-9.9165,19.9496963009,40.34,19.79,44.9328354325,130.95
2020-01-10 12:00:00,56.533,-11.1365,57.6194560999,15.673,-9.9665,18.573477091,40.86,-1.17,40.8767476691,92.4,57.693,9.6435,58.4934128022,15.673,-9.9665,18.573477091,42.02,19.61,46.3705995217,130.87
2020-01-10 12:30:00,56.574,-11.2945,57.6904082691,16.984,-10.4145,19.9228026706,39.59,-0.88,39.5997790398,92.4,57.674,9.5055,58.4520727284,16.984,-10.4145,19.9228026706,40.69,19.92,45.3043320224,130.92
2020-01-10 13:00:00,56.2435,-11.4775,57.4026506226,17.2935,-10.7175,20.3452684549,38.95,-0.76,38.9574139285,92.4,57.3135,9.3525,58.0715639405,17.2935,-10.7175,20.3452684549,40.02,20.07,44.7705852095,131.0
2020-01-10 13:30:00,57.229,-12.004,58.4743914633,20.279,-11.914,23.5198052075,36.95,-0.09,36.9501096074,92.4,58.199,8.946,58.8825484927,20.279,-11.914,23.5198052075,37.92,20.86,43.2789325192,131.36
2020-01-10 14:00:00,58.1605,-11.892,59.3638225205,23.7505,-12.402,26.793578601,34.41,0.51,34.4137792171,92.4,59.0505,8.998,59.732114932,23.7505,-12.402,26.793578601,35.3,21.4,41.2801405036,131.16
2020-01-10 14:30:00,55.403,-11.8695,56.6601927216,16.853,-11.0795,20.1687612225,38.55,-0.79,38.5580938326,92.4,56.463,9.0105,57.177438551,16.853,-11.0795,20.1687612225,39.61,20.09,44.4135137092,131.16
2020-01-10 15:00:00,56.648,-12.0755,57.9207527942,19.108,-11.6455,22.3770716192,37.54,-0.43,37.5424626257,92.4,57.658,8.7645,58.3203345691,19.108,-11.6455,22.3770716192,38.55,20.41,43.6196125613,131.1
2020-01-10 15:30:00,57.3765,-11.9765,58.6131325259,22.2565,-11.1365,24.8872140767,35.12,-0.84,35.1300441218,92.4,58.3065,8.9635,58.9914593352,22.2565,-11.1365,24.8872140767,36.05,20.1,41.2748410051,131.37
2020-01-10 16:00:00,58.4775,-11.762,59.6486600876,23.2775,-11.272,25.8631009403,35.2,-0.49,35.2034103462,92.4,59.4075,9.058,60.0940797438,23.2775,-11.272,25.8631009403,36.13,20.33,41.4570355911,130.95
2020-01-10 16:30:00,60.238,-11.826,61.3878727437,23.268,-11.346,25.8868990032,36.97,-0.48,36.9731159087,92.4,61.238,8.954,61.8891489681,23.268,-11.346,25.8868990032,37.97,20.3,43.055904357,130.89
2020-01-10 17:00:00,63.0855,-11.282,64.0863779149,30.6255,-12.202,32.9668023055,32.46,0.92,32.4730349675,92.4,63.9155,9.548,64.6247278079,30.6255,-12.202,32.9668023055,33.29,21.75,39.7653945033,130.85
2020-01-10 17:30:00,63.3185,-11.1595,64.2943767564,29.9685,-11.4795,32.0918979261,33.35,0.32,33.351535197,92.4,64.1885,9.5205,64.8907038989,29.9685,-11.4795,32.0918979261,34.22,21.0,40.1498244081,130.54
2020-01-10 18:00:00,62.4005,-11.3635,63.4267414621,29.3005,-11.2835,31.3980361249,33.1,-0.08,33.1000966766,92.4,63.2505,9.3565,63.938797631,29.3005,-11.2835,31.3980361249,33.95,20.64,39.7317517862,130.76
2020-01-10 18:30:00,62.282,-11.4305,63.3222224361,30.012,-11.8205,32.2559198326,32.27,0.39,32.272356592,92.4,63.102,9.4795,63.8100566075,30.012,-11.8205,32.2559198326,33.09,21.3,39.3527394218,131.32
2020-01-10 19:00:00,62.0555,-11.9265,63.191189912,28.9955,-11.9965,31.3792133824,33.06,0.07,33.0600741076,92.4,62.8955,9.0535,63.5437627348,28.9955,-11.9965,31.3792133824,33.9,21.05,39.9037905468,131.49
2020-01-10 19:30:00,61.3785,-11.8085,62.5040873423,30.0685,-13.0485,32.7777065168,31.31,1.24,31.3345448347,92.4,62.1385,9.1515,62.8087823039,30.0685,-13.0485,32.7777065168,32.07,22.2,39.0041651622,131.33
2020-01-10 20:00:00,60.8605,-12.0365,62.0393245651,31.5505,-13.5465,34.3357206492,29.31,1.51,29.3488705064,92.4,61.5405,8.8335,62.1712462679,31.5505,-13.5465,34.3357206492,29.99,22.38,37.4201082307,131.05
2020-01-10 20:30:00,61.501,-12.792,62.8172608843,29.671,-12.722,32.2833939511,31.83,-0.07,31.8300769713,92.4,62.311,8.138,62.8401763604,29.671,-12.722,32.2833939511,32.64,20.86,38.736406648,131.33
2020-01-10 21:00:00,62.7705,-12.95,64.0924189764,32.0805,-13.03,34.6257040398,30.69,0.08,30.6901042683,92.4,63.5305,7.98,64.0297183365,32.0805,-13.03,34.6257040398,31.45,21.01,37.8222500653,131.33
2020-01-10 21:30:00,63.0385,-13.154,64.3962747234,35.1885,-14.084,37.9023691641,27.85,0.93,27.8655235013,92.4,63.6785,7.876,64.163718239,35.1885,-14.084,37.9023691641,28.49,21.96,35.9711231407,131.63
2020-01-10 22:00:00,61.4965,-13.4175,62.9432190033,36.3665,-13.9375,38.9458114372,25.13,0.52,25.1353794481,92.4,62.0365,7.4125,62.4777759567,36.3665,-13.9375,38.9458114372,25.67,21.35,33.3881925237,131.02
2020-01-10 22:30:00,60.1765,-13.6525,61.705768843,37.6965,-14.2825,40.3114861857,22.48,0.63,22.4888261143,92.4,60.6165,7.0575,61.0259647896,37.6965,-14.2825,40.3114861857,22.92,21.34,31.3164812838,130.71
2020-01-10 23:00:00,59.2895,-13.5265,60.8129181383,39.8795,-14.4965,42.4325704206,19.41,0.97,19.4342223925,92.4,59.5995,7.0235,60.0119150878,39.8795,-14.4965,42.4325704206,19.72,21.52,29.1888471852,130.4
2020-01-10 23:30:00,59.75,-13.661,61.2918054963,40.86,-15.351,43.6485143046,18.89,1.69,18.9654475297,92.4,60.05,6.849,60.4393191639,40.86,-15.351,43.6485143046,19.19,22.2,29.3444389962,130.17
