Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-11 00:00:00,59.2985,-13.693,60.8589381377,41.2785,-15.773,44.1893888988,18.02,2.08,18.1396471851,92.4,59.5485,6.797,59.9351571388,41.2785,-15.773,44.1893888988,18.27,22.57,29.0378683791,130.29
2020-01-11 00:30:00,58.3125,-13.618,59.8815295417,41.1525,-15.768,44.0699226259,17.16,2.15,17.2941637554,92.4,58.5325,6.732,58.9183619956,41.1525,-15.768,44.0699226259,17.38,22.5,28.4308705459,129.71
2020-01-11 01:00:00,58.591,-13.8345,60.202148394,41.091,-16.0245,44.1050437167,17.5,2.19,17.6364990857,92.4,58.821,6.6655,59.197457135,41.091,-16.0245,44.1050437167,17.73,22.69,28.7956420314,130.13
2020-01-11 01:30:00,58.7155,-14.216,60.4119573946,39.9655,-16.136,43.1000195621,18.75,1.92,18.8480476443,92.4,59.0055,6.304,59.3412962974,39.9655,-16.136,43.1000195621,19.04,22.44,29.4291556114,130.25
2020-01-11 02:00:00,59.7195,-14.05,61.3499892441,42.6295,-16.9,45.8572161197,17.09,2.85,17.3260093501,92.4,59.9295,6.61,60.2929271992,42.6295,-16.9,45.8572161197,17.3,23.51,29.1892120483,130.63
2020-01-11 02:30:00,58.967,-14.095,60.6281792074,42.427,-16.325,45.4593879633,16.54,2.23,16.6896524829,92.4,59.147,6.665,59.5213393162,42.427,-16.325,45.4593879633,16.72,22.99,28.4270733633,131.03
2020-01-11 03:00:00,59.142,-13.9965,60.775638016,43.902,-16.7365,46.9839976614,15.24,2.74,15.484353393,92.4,59.272,6.6935,59.6487462253,43.902,-16.7365,46.9839976614,15.37,23.43,28.0214524963,130.78
2020-01-11 03:30:00,58.1305,-14.3475,59.8749178413,40.3105,-16.1075,43.4095377365,17.82,1.76,17.9067026557,92.4,58.3705,6.5025,58.7315739317,40.3105,-16.1075,43.4095377365,18.06,22.61,28.9374446004,131.31
2020-01-11 04:00:00,57.583,-14.758,59.4440951904,38.783,-15.298,41.6911248709,18.8,0.54,18.8077537202,92.4,57.863,6.212,58.1954956418,38.783,-15.298,41.6911248709,19.08,21.51,28.7528520325,131.72
2020-01-11 04:30:00,58.6155,-14.3915,60.3563759059,41.5255,-16.2315,44.5850730907,17.09,1.8399999999999999,17.1887666806,92.4,58.8255,6.5085,59.1844576092,41.5255,-16.2315,44.5850730907,17.3,22.74,28.5726722586,131.5
2020-01-11 05:00:00,58.9365,-14.187,60.619980214899996,43.4065,-16.847,46.561203284,15.53,2.66,15.756157526500001,92.4,59.0765,6.593,59.4432544638,43.4065,-16.847,46.561203284,15.67,23.44,28.1954340275,131.06
2020-01-11 05:30:00,58.731,-14.168,60.4157478229,43.361,-16.738,46.4794251793,15.37,2.5700000000000003,15.5833821746,92.4,58.871,6.612,59.2411443593,43.361,-16.738,46.4794251793,15.51,23.35,28.031814069,131.0
2020-01-11 06:00:00,58.157,-14.2015,59.865843778,42.987,-16.7315,46.1283563684,15.17,2.5300000000000002,15.3795253503,92.4,58.287,6.4985,58.6481446531,42.987,-16.7315,46.1283563684,15.3,23.23,27.8158749638,130.82
2020-01-11 06:30:00,59.488,-13.9065,61.0918397681,43.858,-16.6465,46.9108742857,15.63,2.74,15.8683490004,92.4,59.638,6.9135,60.0373844055,43.858,-16.6465,46.9108742857,15.78,23.56,28.3563396792,131.13
2020-01-11 07:00:00,59.8205,-13.6955,61.3682241922,43.2205,-16.0655,46.1097810719,16.6,2.37,16.7683302687,92.4,60.0005,7.2245,60.4338762657,43.2205,-16.0655,46.1097810719,16.78,23.29,28.7052695511,131.55
2020-01-11 07:30:00,61.0675,-13.048,62.4458954636,43.0275,-16.038,45.9193118443,18.04,2.99,18.286106748,92.4,61.3075,7.732,61.793149946,43.0275,-16.038,45.9193118443,18.28,23.77,29.9861851525,131.05
2020-01-11 08:00:00,62.3975,-12.8155,63.6999611185,42.6175,-16.4355,45.676875621,19.78,3.62,20.1085255551,92.4,62.7075,7.8845,63.2012333464,42.6175,-16.4355,45.676875621,20.09,24.32,31.5447380715,130.67
2020-01-11 08:30:00,63.6935,-12.3915,64.8876815312,41.8835,-16.3415,44.9585608589,21.81,3.95,22.1648054356,92.4,64.0835,8.5085,64.6458780163,41.8835,-16.3415,44.9585608589,22.2,24.85,33.3221022746,131.11
2020-01-11 09:00:00,65.2415,-12.084,66.3511595848,41.9715,-15.764,44.8342559685,23.27,3.68,23.5591871676,92.4,65.6815,8.866,66.2771861069,41.9715,-15.764,44.8342559685,23.71,24.63,34.1877317177,131.18
2020-01-11 09:30:00,67.48,-11.933,68.5269792782,44.66,-15.763,47.3601918176,22.82,3.83,23.1391724139,92.4,67.91,9.317,68.5461493375,44.66,-15.763,47.3601918176,23.25,25.08,34.1989605105,132.25
2020-01-11 10:00:00,67.7585,-12.1015,68.8306663087,41.8285,-15.5915,44.6398732581,25.93,3.49,26.1638108845,92.4,68.3085,9.1285,68.9157506271,41.8285,-15.5915,44.6398732581,26.48,24.72,36.2252508618,132.15
2020-01-11 10:30:00,69.0455,-11.8445,70.0540737609,43.3855,-15.9145,46.2122594178,25.66,4.07,25.980771736,92.4,69.5855,9.3155,70.2062700227,43.3855,-15.9145,46.2122594178,26.2,25.23,36.3729693591,131.84
2020-01-11 11:00:00,69.351,-11.6695,70.3259442258,45.271,-15.6495,47.8995855019,24.08,3.98,24.4066958026,92.4,69.821,9.4605,70.4590171749,45.271,-15.6495,47.8995855019,24.55,25.11,35.1171553518,131.88
2020-01-11 11:30:00,69.128,-11.5605,70.0879843072,47.528,-15.5405,50.0041790679,21.6,3.98,21.9636153672,92.4,69.518,9.5095,70.1653968438,47.528,-15.5405,50.0041790679,21.99,25.05,33.3326056587,131.7
2020-01-11 12:00:00,69.6195,-11.606,70.580266479,48.1895,-15.986,50.7718436365,21.43,4.38,21.8730267681,92.4,69.9795,9.664,70.6436360633,48.1895,-15.986,50.7718436365,21.79,25.65,33.656003922,132.35
2020-01-11 12:30:00,69.6305,-11.245,70.5326630381,46.9305,-15.535,49.4348870258,22.7,4.29,23.1018202746,92.4,70.0605,9.425,70.6916139669,46.9305,-15.535,49.4348870258,23.13,24.96,34.0293770146,130.37
2020-01-11 13:00:00,69.9985,-11.516,70.9394689736,47.0385,-15.986,49.6807073042,22.96,4.47,23.3910773587,92.4,70.4485,9.164,71.0420301529,47.0385,-15.986,49.6807073042,23.41,25.15,34.3591414328,130.44
2020-01-11 13:30:00,69.6525,-11.6855,70.6259277213,47.5625,-16.1855,50.2410371758,22.09,4.5,22.5436931313,92.4,70.0625,9.0545,70.6451546569,47.5625,-16.1855,50.2410371758,22.5,25.24,33.8128318838,130.58
2020-01-11 14:00:00,69.467,-11.733,70.4508862826,47.757,-16.303,50.4630444781,21.71,4.57,22.1857837364,92.4,69.857,9.027,70.4378249096,47.757,-16.303,50.4630444781,22.1,25.33,33.6157537473,130.63
2020-01-11 14:30:00,69.5965,-11.9065,70.6076309934,47.2465,-16.4465,50.0271838554,22.35,4.54,22.8064486495,92.4,70.0165,8.8435,70.5727834544,47.2465,-16.4465,50.0271838554,22.77,25.29,34.0302365552,130.63
2020-01-11 15:00:00,69.58,-11.9045,70.5910300268,47.13,-16.4745,49.9264063422,22.45,4.57,22.9104212096,92.4,70.0,8.9655,70.57180875,47.13,-16.4745,49.9264063422,22.87,25.44,34.2086319516,131.02
2020-01-11 15:30:00,69.4965,-11.994,70.5238934564,44.6465,-16.984,47.7678366503,24.85,4.99,25.3460568925,92.4,70.0065,9.026,70.5859668649,44.6465,-16.984,47.7678366503,25.36,26.01,36.3269830842,131.22
2020-01-11 16:00:00,69.397,-11.965,70.4209119083,44.037,-17.355,47.3334278708,25.36,5.39,25.9264671716,92.4,69.927,9.195,70.5289540118,44.037,-17.355,47.3334278708,25.89,26.55,37.0836163285,131.74
2020-01-11 16:30:00,69.5005,-11.788,70.4930950111,43.8405,-16.938,46.9987796038,25.66,5.15,26.171704186,92.4,70.0405,9.162,70.6371990119,43.8405,-16.938,46.9987796038,26.2,26.1,36.981752257,131.15
2020-01-11 17:00:00,70.8595,-11.2015,71.7394057858,46.2695,-15.961500000000001,48.9452358509,24.59,4.76,25.0464708093,92.4,71.3795,9.2285,71.9735939946,46.2695,-15.961500000000001,48.9452358509,25.11,25.19,35.5675160786,129.61
2020-01-11 17:30:00,71.9285,-13.736,73.2283197148,45.9385,-16.116,48.6833774327,25.99,2.38,26.0987451806,92.4,72.6985,12.594,73.7813034464,45.9385,-16.116,48.6833774327,26.76,28.71,39.2474419549,129.23
2020-01-11 18:00:00,72.3235,-20.6935,75.225724287,44.6735,-16.6835,47.6871132959,27.65,-4.01,27.9392662753,92.4,73.5835,19.2665,76.0639828993,44.6735,-16.6835,47.6871132959,28.91,35.95,46.1323162219,130.47
2020-01-11 18:30:00,72.0815,-20.7585,75.0110522823,39.9215,-16.3485,43.1393047522,32.16,-4.41,32.4609565478,92.4,73.5715,19.0515,75.9981925081,39.9215,-16.3485,43.1393047522,33.65,35.4,48.841401495,130.17
2020-01-11 19:00:00,71.4225,-21.083,74.4692311982,37.7325,-16.263,41.0880362788,33.69,-4.82,34.0330501131,92.4,72.9825,18.727,75.3468369293,37.7325,-16.263,41.0880362788,35.25,34.99,49.6675205743,130.17
2020-01-11 19:30:00,69.9805,-21.614,73.2423059184,37.3605,-16.014,40.6479415992,32.62,-5.6,33.0971962559,92.4,71.5005,18.296,73.8042350834,37.3605,-16.014,40.6479415992,34.14,34.31,48.4016084443,130.47
2020-01-11 20:00:00,68.8705,-22.1655,72.3495346253,37.0205,-16.0255,40.3402289347,31.85,-6.14,32.436431678,92.4,70.3505,18.0545,72.6302817047,37.0205,-16.0255,40.3402289347,33.33,34.08,47.6690182404,130.88
2020-01-11 20:30:00,67.081,-22.405,70.7237201086,36.251,-15.795,39.5425976132,30.83,-6.61,31.5306358959,92.4,68.521,17.335,70.6797684348,36.251,-15.795,39.5425976132,32.27,33.13,46.2487816056,130.11
2020-01-11 21:00:00,65.935,-22.714,69.7377230844,35.975,-15.604,39.2133324394,29.96,-7.11,30.7921045075,92.4,67.345,17.016,69.4614517628,35.975,-15.604,39.2133324394,31.37,32.62,45.2563951282,130.23
2020-01-11 21:30:00,64.6665,-23.09,68.665160906,35.3665,-15.55,38.6340759207,29.3,-7.54,30.2546128714,92.4,66.0265,16.95,68.1674497268,35.3665,-15.55,38.6340759207,30.66,32.5,44.679811996,130.73
2020-01-11 22:00:00,63.3545,-23.0375,67.4130482659,35.6745,-15.5475,38.9152246107,27.68,-7.49,28.6754686099,92.4,64.6445,16.5725,66.7349918446,35.6745,-15.5475,38.9152246107,28.97,32.12,43.2545408021,130.47
2020-01-11 22:30:00,61.8535,-21.942,65.6300756228,34.9235,-15.262,38.1127209243,26.93,-6.68,27.7461222516,92.4,63.1235,14.628,64.7962548011,34.9235,-15.262,38.1127209243,28.2,29.89,41.0932123349,130.14
2020-01-11 23:00:00,60.416,-23.471,64.8149743269,35.046,-15.381,38.2726701054,25.37,-8.09,26.6286499846,92.4,61.596,16.139,63.6752270275,35.046,-15.381,38.2726701054,26.55,31.52,41.2118053475,130.09
2020-01-11 23:30:00,58.999,-24.031,63.7053448464,34.159,-15.171,37.3764166554,24.84,-8.86,26.3728117576,92.4,60.149,15.969,62.2327177777,34.159,-15.171,37.3764166554,25.99,31.14,40.560814834,130.8
2020-01-12 00:00:00,54.677,-24.974,60.1105232468,27.787,-14.004,31.1163845104,26.89,-10.97,29.0415736488,92.4,55.947,15.856,58.1504904966,27.787,-14.004,31.1163845104,28.16,29.86,41.0439423058,132.28
2020-01-12 00:30:00,54.364,-25.785,60.1690179494,25.294,-12.985,28.4323171936,29.07,-12.8,31.7632633714,92.4,55.734,15.135,57.7524629864,25.294,-12.985,28.4323171936,30.44,28.12,41.4406563655,132.6
2020-01-12 01:00:00,56.5995,-25.677,62.1515223406,30.1895,-14.007,33.2806544294,26.41,-11.67,28.8734653272,92.4,57.8395,15.453,59.8682133461,30.1895,-14.007,33.2806544294,27.65,29.46,40.4031446796,132.92
2020-01-12 01:30:00,57.9815,-24.798000000000002,63.0618358934,36.4615,-15.988,39.8127759174,21.52,-8.81,23.2535266143,92.4,58.9615,16.332,61.181637002,36.4615,-15.988,39.8127759174,22.5,32.32,39.3806094417,132.79
2020-01-12 02:00:00,56.8955,-24.842,62.0823878749,36.4755,-15.962,39.8151672639,20.42,-8.88,22.2672584752,92.4,57.8355,16.328,60.0961616432,36.4755,-15.962,39.8151672639,21.36,32.29,38.7155485561,132.79
2020-01-12 02:30:00,56.6475,-24.91,61.8825286834,34.9175,-16.14,38.4672770839,21.73,-8.77,23.4330066359,92.4,57.6375,16.18,59.8654642198,34.9175,-16.14,38.4672770839,22.72,32.32,39.506718416,132.79
2020-01-12 03:00:00,56.413,-25.2035,61.7870777853,36.533,-16.1435,39.9408648035,19.88,-9.06,21.847150844,92.4,57.313,16.2165,59.5630325055,36.533,-16.1435,39.9408648035,20.78,32.36,38.457483017,133.3
2020-01-12 03:30:00,56.2235,-25.277,61.6442104439,36.4735,-16.277,39.9406676365,19.75,-9.0,21.7039742904,92.4,57.1235,16.203,59.3770280601,36.4735,-16.277,39.9406676365,20.65,32.48,38.4886074053,133.35
2020-01-12 04:00:00,56.7025,-25.2975,62.0897496573,37.3825,-16.4375,40.836781368,19.32,-8.86,21.2546935993,92.4,57.5725,16.4225,59.8689507383,37.3825,-16.4375,40.836781368,20.19,32.86,38.5670286644,133.81
2020-01-12 04:30:00,56.4105,-25.4695,61.8937794976,36.8305,-16.3895,40.3125469364,19.58,-9.08,21.5829284389,92.4,57.2905,16.4105,59.5945123354,36.8305,-16.3895,40.3125469364,20.46,32.8,38.6581375651,134.05
2020-01-12 05:00:00,55.622,-25.422,61.1562340894,34.962,-16.002,38.4500383355,20.66,-9.42,22.7062106041,92.4,56.552,16.418,58.8870055955,34.962,-16.002,38.4500383355,21.59,32.42,38.9510526174,134.05
2020-01-12 05:30:00,55.4205,-25.525,61.0160425237,34.5505,-15.935,38.0481441762,20.87,-9.59,22.9679123997,92.4,56.3805,16.415,58.7214867425,34.5505,-15.935,38.0481441762,21.83,32.35,39.0265473748,134.16
2020-01-12 06:00:00,56.187,-25.1935,61.5767115982,40.827,-16.6635,44.0966683691,15.36,-8.53,17.5695902058,92.4,56.857,16.4565,59.190665153,40.827,-16.6635,44.0966683691,16.03,33.12,36.795316278,133.66
2020-01-12 06:30:00,57.52,-25.036,62.7323815585,43.41,-16.916,46.5894747341,14.11,-8.12,16.2796345168,92.4,58.13,16.974,60.5575228688,43.41,-16.916,46.5894747341,14.72,33.89,36.9487550535,134.2
2020-01-12 07:00:00,58.5515,-24.4775,63.4620056294,43.9415,-16.3875,46.8978206157,14.61,-8.09,16.7003053864,92.4,59.2015,17.3725,61.697822964,43.9415,-16.3875,46.8978206157,15.26,33.76,37.0486868863,133.9
2020-01-12 07:30:00,59.548,-23.9295,64.1762048913,44.108,-16.5995,47.128113311,15.44,-7.33,17.0915914999,92.4,60.208,17.4305,62.6803445607,44.108,-16.5995,47.128113311,16.1,34.03,37.6463929215,133.09
2020-01-12 08:00:00,61.1485,-23.8595,65.6385160748,45.0585,-16.9495,48.140980178,16.09,-6.91,17.5110308092,92.4,61.8585,17.5505,64.300031668,45.0585,-16.9495,48.140980178,16.8,34.5,38.3730374091,133.03
2020-01-12 08:30:00,62.6055,-23.4615,66.8572405391,44.4455,-17.0515,47.6041607688,18.16,-6.41,19.2580814205,92.4,63.4155,17.8285,65.8739785689,44.4455,-17.0515,47.6041607688,18.97,34.88,39.7048523483,132.86
2020-01-12 09:00:00,63.1895,-22.925,67.2195547088,42.6195,-16.045,45.5396948304,20.57,-6.88,21.6900737666,92.4,64.1095,17.985,66.5844442438,42.6195,-16.045,45.5396948304,21.49,34.03,40.2474968166,132.17
2020-01-12 09:30:00,65.065,-23.094,69.0419224892,43.795,-16.064,46.6481952598,21.27,-7.03,22.4016472609,92.4,66.025,18.116,68.46524725,43.795,-16.064,46.6481952598,22.23,34.18,40.7730952958,132.79
2020-01-12 10:00:00,66.48,-22.6315,70.2265988942,47.25,-16.2615,49.9699798104,19.23,-6.37,20.2575862333,92.4,67.34,18.3985,69.8081685926,47.25,-16.2615,49.9699798104,20.09,34.66,40.0614989735,132.45
2020-01-12 10:30:00,67.2985,-22.16,70.8530429992,49.0285,-16.67,51.7849660833,18.27,-5.49,19.0770280704,92.4,68.0985,18.78,70.6405981165,49.0285,-16.67,51.7849660833,19.07,35.45,40.2537873994,132.24
2020-01-12 11:00:00,67.1215,-22.2515,70.7136833611,46.4315,-16.4115,49.2465381981,20.69,-5.84,21.4984115692,92.4,68.0415,18.9885,70.6414103377,46.4315,-16.4115,49.2465381981,21.61,35.4,41.4747163944,132.74
2020-01-12 11:30:00,67.1515,-22.2035,70.7270766008,40.7715,-16.1735,43.8622538694,26.38,-6.03,27.0604009579,92.4,68.3515,19.0965,70.9690345468,40.7715,-16.1735,43.8622538694,27.58,35.27,44.7730867821,132.79
2020-01-12 12:00:00,65.809,-22.598,69.5808456761,39.589,-15.558,42.5363407571,26.22,-7.04,27.1486647922,92.4,67.009,18.682,69.5645254781,39.589,-15.558,42.5363407571,27.42,34.24,43.8660916882,132.71
2020-01-12 12:30:00,65.99,-22.5945,69.7509249419,37.04,-15.0045,39.9636912741,28.95,-7.59,29.9284246161,92.4,67.33,18.6255,69.858701321,37.04,-15.0045,39.9636912741,30.29,33.63,45.2599270879,132.66
2020-01-12 13:00:00,66.553,-22.6915,70.3150480427,37.893,-14.7315,40.6558303476,28.66,-7.96,29.744868465,92.4,67.883,18.5885,70.3820575236,37.893,-14.7315,40.6558303476,29.99,33.32,44.828813279,132.66
2020-01-12 13:30:00,66.5055,-23.233,70.4468155366,42.7655,-16.083,45.6897240006,23.74,-7.15,24.7933478982,92.4,67.5755,18.127,69.9645362255,42.7655,-16.083,45.6897240006,24.81,34.21,42.2594391823,132.9
2020-01-12 14:00:00,65.981,-23.546,70.0564520726,40.301,-15.556000000000001,43.1990710201,25.68,-7.99,26.8942837793,92.4,67.171,17.974,69.5342211936,40.301,-15.556000000000001,43.1990710201,26.87,33.53,42.9681021224,133.19
2020-01-12 14:30:00,64.098,-24.1465,68.4953068922,33.718,-13.8565,36.454164594,30.38,-10.29,32.0753565841,92.4,65.528,17.5635,67.8409560387,33.718,-13.8565,36.454164594,31.81,31.42,44.7112122403,133.48
2020-01-12 15:00:00,64.2065,-23.7785,68.4681802336,34.1765,-14.1085,36.9740844985,30.03,-9.67,31.5485308691,92.4,65.5965,17.8715,67.9874350487,34.1765,-14.1085,36.9740844985,31.42,31.98,44.8323186998,133.35
2020-01-12 15:30:00,64.5795,-23.767,68.8141127186,31.5695,-13.327,34.2672184347,33.01,-10.44,34.6215785313,92.4,66.1495,17.713,68.4799731254,31.5695,-13.327,34.2672184347,34.58,31.04,46.4678168198,133.2
2020-01-12 16:00:00,62.7325,-23.4285,66.9646262477,27.9025,-12.1685,30.4404648207,34.83,-11.26,36.6048698946,92.4,64.4025,17.5515,66.7513082905,27.9025,-12.1685,30.4404648207,36.5,29.72,47.0693998262,132.38
2020-01-12 16:30:00,63.16,-23.2085,67.2890784024,27.43,-11.2185,29.635445707,35.73,-11.99,37.6881015707,92.4,64.87,17.4615,67.1790211469,27.43,-11.2185,29.635445707,37.44,28.68,47.1624426848,131.92
2020-01-12 17:00:00,65.703,-22.2415,69.3654707419,32.213,-11.711500000000001,34.2758895034,33.49,-10.53,35.1064239136,92.4,67.313,17.8585,69.6416972169,32.213,-11.711500000000001,34.2758895034,35.1,29.57,45.8954779908,130.92
2020-01-12 17:30:00,68.4825,-21.6495,71.8230718955,32.9025,-12.3295,35.1367482346,35.58,-9.32,36.7804132658,92.4,70.1925,17.7705,72.4070281568,32.9025,-12.3295,35.1367482346,37.29,30.1,47.9223757758,129.76
2020-01-12 18:00:00,68.053,-21.5635,71.3876413762,32.383,-12.4235,34.6843198182,35.67,-9.14,36.8223912857,92.4,69.763,17.8965,72.0219472192,32.383,-12.4235,34.6843198182,37.38,30.32,48.1307261528,129.84
2020-01-12 18:30:00,67.45,-21.853,70.9017355852,32.0,-12.193,34.2442586283,35.45,-9.66,36.7425924507,92.4,69.15,17.647,71.3662322741,32.0,-12.193,34.2442586283,37.15,29.84,47.6502686246,129.84
2020-01-12 19:00:00,66.274,-22.082,69.8559789853,31.794,-12.442,34.1417896426,34.48,-9.64,35.8022345671,92.4,67.934,17.548000000000002,70.1638130378,31.794,-12.442,34.1417896426,36.14,29.99,46.9627480031,130.15
2020-01-12 19:30:00,65.4415,-22.0255,69.0486246967,32.6315,-13.2255,35.2097804949,32.81,-8.8,33.9696349701,92.4,67.0115,17.7445,69.3210531693,32.6315,-13.2255,35.2097804949,34.38,30.97,46.2722951668,130.23
2020-01-12 20:00:00,64.0825,-22.5845,67.9457610635,31.0825,-13.4545,33.8695346366,33.0,-9.13,34.2396977206,92.4,65.6525,17.3955,67.9179959694,31.0825,-13.4545,33.8695346366,34.57,30.85,46.3336529965,130.67
2020-01-12 20:30:00,63.9385,-22.627,67.8241322189,33.1485,-14.277,36.0923230237,30.79,-8.35,31.902140994,92.4,65.3885,17.533,67.6983162364,33.1485,-14.277,36.0923230237,32.24,31.81,45.291209964,130.98
2020-01-12 21:00:00,61.213,-23.4615,65.555116896,29.463,-13.1115,32.2487178233,31.75,-10.35,33.3943857557,92.4,62.703,16.9785,64.9610319442,29.463,-13.1115,32.2487178233,33.24,30.09,44.8364327305,131.46
2020-01-12 21:30:00,61.103,-24.1805,65.7135692932,28.503,-13.2005,31.4113707,32.6,-10.98,34.3994244138,92.4,62.663,16.4095,64.7759466102,28.503,-13.2005,31.4113707,34.16,29.61,45.2068324482,131.86
2020-01-12 22:00:00,58.8265,-25.1265,63.9679459143,25.1665,-11.5565,27.6930571534,33.66,-13.57,36.2924303402,92.4,60.4365,15.7035,62.4433378712,25.1665,-11.5565,27.6930571534,35.27,27.26,44.5766811237,132.3
2020-01-12 22:30:00,55.7445,-25.602,61.3425764396,21.9045,-10.862,24.4497477339,33.84,-14.74,36.9108818643,92.4,57.3745,15.558,59.4464852977,21.9045,-10.862,24.4497477339,35.47,26.42,44.2282409779,132.94
2020-01-12 23:00:00,55.975,-25.5015,61.510382272,27.415,-12.4915,30.1267289504,28.56,-13.01,31.3836533883,92.4,57.315,15.7185,59.4313088132,27.415,-12.4915,30.1267289504,29.9,28.21,41.1073484915,132.99
2020-01-12 23:30:00,54.159,-25.974,60.0653473893,24.409,-11.714,27.0742881162,29.75,-14.26,32.9910609105,92.4,55.579,15.366,57.6640199518,24.409,-11.714,27.0742881162,31.17,27.08,41.2903778137,133.21
2020-01-13 00:00:00,52.149,-25.961,58.2536841925,20.229,-10.551,22.8152589729,31.92,-15.41,35.4450913386,92.4,53.679,14.989,55.7324426344,20.229,-10.551,22.8152589729,33.45,25.54,42.085556905,132.71
2020-01-13 00:30:00,51.4775,-26.1525,57.7398152274,21.6975,-10.9025,24.2826277923,29.78,-15.25,33.457598539,92.4,52.9075,14.8775,54.9594719998,21.6975,-10.9025,24.2826277923,31.21,25.78,40.4805200065,132.77
2020-01-13 01:00:00,50.3775,-25.91,56.6499832855,21.7875,-11.29,24.5389334783,28.59,-14.62,32.111251922,92.4,51.7275,15.14,53.897623846,21.7875,-11.29,24.5389334783,29.94,26.43,39.936806332,132.77
2020-01-13 01:30:00,51.7885,-25.735500000000002,57.8304823817,26.9785,-12.6555,29.7993480214,24.81,-13.08,28.0467912603,92.4,52.9685,15.3945,55.160244946,26.9785,-12.6555,29.7993480214,25.99,28.05,38.2398038698,132.8
2020-01-13 02:00:00,51.1685,-26.264,57.5153291588,24.8085,-12.224,27.65660587,26.36,-14.04,29.8658868946,92.4,52.4185,15.316,54.6102462753,24.8085,-12.224,27.65660587,27.61,27.54,38.9969703951,133.64
2020-01-13 02:30:00,51.795,-26.0155,57.9614377431,27.795,-12.6555,30.5405256217,24.0,-13.36,27.4679740789,92.4,52.915,15.4545,55.1256636717,27.795,-12.6555,30.5405256217,25.12,28.11,37.698627296,133.39
2020-01-13 03:00:00,49.864,-26.3935,56.4183953888,22.924,-11.3835,25.5948011958,26.94,-15.01,30.8393206799,92.4,51.154,15.1565,53.352143427,22.924,-11.3835,25.5948011958,28.23,26.54,38.7466708247,133.56
2020-01-13 03:30:00,51.66,-26.357,57.9952329851,28.54,-12.467,31.1441437352,23.12,-13.89,26.9715869018,92.4,52.75,15.553,54.9950753159,28.54,-12.467,31.1441437352,24.21,28.02,37.0303186592,134.03
2020-01-13 04:00:00,50.835,-26.754,57.4453979097,25.045,-11.494,27.5565611243,25.79,-15.26,29.9665096399,92.4,52.055,15.176,54.2220803824,25.045,-11.494,27.5565611243,27.01,26.67,37.9582533845,134.17
2020-01-13 04:30:00,51.632,-26.9385,58.2369831486,26.122,-11.9485,28.7249984552,25.51,-14.99,29.5881766927,92.4,52.842,15.0615,54.9465717425,26.122,-11.9485,28.7249984552,26.72,27.01,37.9934007428,134.4
2020-01-13 05:00:00,51.854,-26.7345,58.3401303242,26.164,-11.8245,28.7119086138,25.69,-14.91,29.7032691803,92.4,53.074,15.0655,55.1708144425,26.164,-11.8245,28.7119086138,26.91,26.89,38.0423474565,134.05
2020-01-13 05:30:00,53.2195,-26.3625,59.3910480334,27.9495,-12.1825,30.4891432562,25.27,-14.18,28.9766336899,92.4,54.4195,15.3375,56.5395515237,27.9495,-12.1825,30.4891432562,26.47,27.52,38.1839141524,133.73
2020-01-13 06:00:00,54.387,-26.177,60.3587698516,27.357,-12.267,29.9814065381,27.03,-13.91,30.3991611726,92.4,55.667,15.713,57.842140849,27.357,-12.267,29.9814065381,28.31,27.98,39.8037247001,134.06
2020-01-13 06:30:00,57.923,-25.151,63.1478165102,28.813,-12.571,31.4359509161,29.11,-12.58,31.7119614657,92.4,59.303,16.559,61.5714730212,28.813,-12.571,31.4359509161,30.49,29.13,42.1686732065,133.6
2020-01-13 07:00:00,62.1925,-24.269,66.7599536942,30.9625,-13.429,33.7492880999,31.23,-10.84,33.0578054323,92.4,63.6625,17.251,65.9584028555,30.9625,-13.429,33.7492880999,32.7,30.68,44.8391837571,133.17
2020-01-13 07:30:00,66.857,-23.115,70.7400994769,32.627,-14.075,35.5334596402,34.23,-9.04,35.4035944503,92.4,68.467,17.805,70.7442443878,32.627,-14.075,35.5334596402,35.84,31.88,47.9670720391,132.12
2020-01-13 08:00:00,70.24,-21.873,73.5668792936,34.12,-14.663,37.1372854285,36.12,-7.21,36.8325738987,92.4,71.94,18.397,74.2550551074,34.12,-14.663,37.1372854285,37.82,33.06,50.2326188845,130.98
2020-01-13 08:30:00,71.731,-21.268,74.8175392873,34.621,-14.888,37.6864191056,37.11,-6.38,37.6544353297,92.4,73.461,19.132,75.9114743962,34.621,-14.888,37.6864191056,38.84,34.02,51.6324123008,131.11
2020-01-13 09:00:00,72.0495,-20.5065,74.9109270567,36.9995,-15.4665,40.1020650653,35.05,-5.04,35.4105083273,92.4,73.6795,19.8735,76.312677338,36.9995,-15.4665,40.1020650653,36.68,35.34,50.9346443985,131.0
2020-01-13 09:30:00,73.9845,-20.0425,76.6512103394,38.8845,-15.8325,41.9841922216,35.1,-4.21,35.3515784655,92.4,75.6145,20.0875,78.2372051297,38.8845,-15.8325,41.9841922216,36.73,35.92,51.3745004842,130.64
2020-01-13 10:00:00,74.979,-19.2275,77.4050850865,40.509,-15.9275,43.5277421566,34.47,-3.3,34.6276031512,92.4,76.559,20.6825,79.3035074082,40.509,-15.9275,43.5277421566,36.05,36.61,51.3799046321,130.19
2020-01-13 10:30:00,75.867,-16.236,77.5848528065,43.777,-11.496,45.2612830684,32.09,-4.74,32.4381827481,92.4,77.367,23.824,80.9520578182,43.777,-11.496,45.2612830684,33.59,35.32,48.7420814082,130.62
2020-01-13 11:00:00,76.04,-14.799,77.4667154396,45.84,-10.059,46.93068379,30.2,-4.74,30.5697170415,92.4,77.45,25.261,81.465456612,45.84,-10.059,46.93068379,31.61,35.32,47.3993090667,130.59
2020-01-13 11:30:00,76.14,-14.373,77.4847257787,46.04,-10.063,47.1269091815,30.1,-4.31,30.4070074161,92.4,77.54,25.737,81.699723188,46.04,-10.063,47.1269091815,31.5,35.8,47.6853226895,130.7
2020-01-13 12:00:00,76.289,-14.2435,77.6072729404,45.969,-9.5335,46.9471680003,30.32,-4.71,30.6836519991,92.4,77.699,25.3865,81.7411095059,45.969,-9.5335,46.9471680003,31.73,34.92,47.1826165023,129.95
2020-01-13 12:30:00,76.6755,-13.3535,77.8296104481,45.6055,-9.6335,46.6118649327,31.07,-3.7199999999999998,31.2919047039,92.4,78.1555,24.7365,81.9766833465,45.6055,-9.6335,46.6118649327,32.55,34.37,47.3370827154,129.46
2020-01-13 13:00:00,76.3485,-14.365,77.6881373007,45.7285,-10.005,46.8102097544,30.62,-4.36,30.9288538423,92.4,77.7685,25.545,81.8565001527,45.7285,-10.005,46.8102097544,32.04,35.55,47.8577485889,130.37
2020-01-13 13:30:00,75.972,-14.625,77.3668883244,45.452,-9.795,46.4954441747,30.52,-4.83,30.8998268604,92.4,77.402,25.355,81.4490370047,45.452,-9.795,46.4954441747,31.95,35.15,47.5007894671,130.58
2020-01-13 14:00:00,75.262,-14.999,76.7420265891,45.022,-9.689,46.0527654436,30.24,-5.31,30.702666008,92.4,76.672,25.181,80.701166937,45.022,-9.689,46.0527654436,31.65,34.87,47.0918188224,130.86
2020-01-13 14:30:00,74.949,-14.917,76.4190387927,45.119,-9.807,46.1725179084,29.83,-5.11,30.2645171777,92.4,76.339,25.353,80.4389055744,45.119,-9.807,46.1725179084,31.22,35.16,47.0203572934,130.99
2020-01-13 15:00:00,74.9495,-15.1925,76.4737837857,45.0495,-10.2325,46.1969859028,29.9,-4.96,30.3086060385,92.4,76.3395,25.3775,80.4471053954,45.0495,-10.2325,46.1969859028,31.29,35.61,47.4039681883,131.45
2020-01-13 15:30:00,72.724,-15.679,74.394967686,42.564,-9.899000000000001,43.6999347482,30.16,-5.78,30.7088586567,92.4,74.104,25.381,78.3300579407,42.564,-9.899000000000001,43.6999347482,31.54,35.28,47.3228274726,132.3
2020-01-13 16:00:00,70.8085,-15.779,72.5452997323,40.7585,-10.059,41.9814102104,30.05,-5.72,30.589555407,92.4,72.1885,25.311,76.4972303633,40.7585,-10.059,41.9814102104,31.43,35.37,47.3168236466,132.21
2020-01-13 16:30:00,70.783,-16.2185,72.6173039382,40.963,-11.0085,42.4164406952,29.82,-5.21,30.2717112169,92.4,72.143,25.0515,76.3687770051,40.963,-11.0085,42.4164406952,31.18,36.06,47.6709135637,132.48
2020-01-13 17:00:00,71.377,-16.2165,73.1959766739,43.247,-9.9265,44.371594644,28.13,-6.29,28.8246595817,92.4,72.657,24.4335,76.6553036081,43.247,-9.9265,44.371594644,29.41,34.36,45.2278420887,131.7
2020-01-13 17:30:00,72.9755,-15.96,74.7003694787,45.8055,-10.15,46.9165890731,27.17,-5.8100000000000005,27.784258133,92.4,74.2255,24.88,78.2843486928,45.8055,-10.15,46.9165890731,28.42,35.03,45.1087275369,132.04
2020-01-13 18:00:00,71.1085,-16.535,73.0056504474,43.7185,-10.505,44.9628987861,27.39,-6.03,28.0459087925,92.4,72.3585,24.285,76.3250532083,43.7185,-10.505,44.9628987861,28.64,34.79,45.0621093603,131.98
2020-01-13 18:30:00,70.7375,-16.7105,72.6844874543,42.7975,-10.3005,44.0196127482,27.94,-6.41,28.6658629732,92.4,72.0175,23.7495,75.8324406603,42.7975,-10.3005,44.0196127482,29.22,34.05,44.8688187943,131.38
2020-01-13 19:00:00,70.272,-16.9045,72.2766636215,43.222,-10.9845,44.5959698207,27.05,-5.92,27.6902311294,92.4,71.502,23.7155,75.332336644,43.222,-10.9845,44.5959698207,28.28,34.7,44.764365292,131.62
2020-01-13 19:30:00,68.835,-17.259,70.9656980942,41.185,-11.259,42.6962446358,27.65,-6.0,28.2935063221,92.4,70.095,23.211,73.8380629892,41.185,-11.259,42.6962446358,28.91,34.47,44.988542986,131.24
2020-01-13 20:00:00,67.3595,-17.468,69.5875941835,40.5295,-11.178,42.0426932326,26.83,-6.29,27.5574490837,92.4,68.5895,22.682,72.2425957054,40.5295,-11.178,42.0426932326,28.06,33.86,43.975711478,130.82
2020-01-13 20:30:00,66.097,-17.673000000000002,68.4189179833,41.697,-11.273,43.1939849748,24.4,-6.4,25.2253840407,92.4,67.197,22.557,70.8819797833,41.697,-11.273,43.1939849748,25.5,33.83,42.3641227928,130.96
2020-01-13 21:00:00,65.011,-18.1065,67.4853722169,41.121,-11.1565,42.6075595787,23.89,-6.95,24.8804059452,92.4,66.081,21.9535,69.6322821919,41.121,-11.1565,42.6075595787,24.96,33.11,41.464125458,130.8
2020-01-13 21:30:00,62.9515,-18.9165,65.7322243995,40.3515,-11.4465,41.9436039761,22.6,-7.47,23.8025397805,92.4,63.9815,21.6335,67.5399190442,40.3515,-11.4465,41.9436039761,23.63,33.08,40.6529617617,131.68
2020-01-13 22:00:00,61.645,-19.226,64.5735634838,42.175,-10.725999999999999,43.5175562388,19.47,-8.5,21.2445498893,92.4,62.505,21.594,66.1299921443,42.175,-10.725999999999999,43.5175562388,20.33,32.32,38.1823427778,132.04
2020-01-13 22:30:00,59.8555,-19.9895,63.1051581925,41.6855,-10.8295,43.0692347332,18.17,-9.16,20.3483291697,92.4,60.6755,20.9805,64.2004492235,41.6855,-10.8295,43.0692347332,18.99,31.81,37.0472158198,132.4
2020-01-13 23:00:00,58.326,-20.7445,61.9052223665,41.216,-11.5145,42.7941861267,17.11,-9.23,19.4408075964,92.4,59.076,20.7955,62.6292790654,41.216,-11.5145,42.7941861267,17.86,32.31,36.9176881725,133.43
2020-01-13 23:30:00,55.8745,-21.3395,59.8108185072,39.5445,-11.1995,41.0998330958,16.33,-10.14,19.222083654,92.4,56.5945,20.5005,60.193088727,39.5445,-11.1995,41.0998330958,17.05,31.7,35.9943398328,133.86
2020-01-14 00:00:00,53.879,-22.123,58.2440878545,37.149,-11.193,38.7986011346,16.73,-10.93,19.9839385507,92.4,54.629,19.917,58.1464919836,37.149,-11.193,38.7986011346,17.48,31.11,35.6844854243,134.16
2020-01-14 00:30:00,55.159,-21.394,59.1626446079,41.369,-11.064,42.8229641314,13.79,-10.33,17.2300029019,92.4,55.749,20.646,59.4492078753,41.369,-11.064,42.8229641314,14.38,31.71,34.8182208046,134.21
2020-01-14 01:00:00,53.9215,-21.7925,58.1587587428,39.5515,-11.3025,41.1347500114,14.37,-10.49,17.7914867282,92.4,54.5415,20.2575,58.1819691013,39.5515,-11.3025,41.1347500114,14.99,31.56,34.9389996995,134.11
2020-01-14 01:30:00,53.471,-22.158,57.8802626549,38.621,-11.028,40.1646414773,14.85,-11.13,18.5580009699,92.4,54.131,20.042,57.7221528098,38.621,-11.028,40.1646414773,15.51,31.07,34.7261428898,134.47
2020-01-14 02:00:00,51.924,-23.077,56.8212082325,34.884,-11.287,36.6645581591,17.04,-11.79,20.7211413778,92.4,52.674,19.353,56.116743357,34.884,-11.287,36.6645581591,17.79,30.64,35.4301241883,134.84
2020-01-14 02:30:00,52.9905,-22.785,57.6814468894,37.3405,-11.645,39.1141785706,15.65,-11.14,19.2099479437,92.4,53.6705,19.815,57.2115092901,37.3405,-11.645,39.1141785706,16.33,31.46,35.4457402236,135.1
2020-01-14 03:00:00,54.664,-22.039,58.9395488361,40.614,-11.309,42.1591090632,14.05,-10.73,17.6786707645,92.4,55.274,20.431,58.929117056,40.614,-11.309,42.1591090632,14.66,31.74,34.962025113,134.93
2020-01-14 03:30:00,54.5035,-21.732,58.676326881,41.1835,-10.922,42.6071678975,13.32,-10.81,17.154547502,92.4,55.0935,20.228,58.6895708474,41.1835,-10.922,42.6071678975,13.91,31.15,34.1146683994,134.17
2020-01-14 04:00:00,52.5875,-22.782,57.3102493473,37.6975,-11.152,39.3124485405,14.89,-11.63,18.8936232629,92.4,53.2375,19.398,56.6613961198,37.6975,-11.152,39.3124485405,15.54,30.55,34.2752695102,134.51
2020-01-14 04:30:00,53.32,-22.194,57.7546191746,39.69,-10.924,41.1658824271,13.63,-11.27,17.685864412,92.4,53.92,19.746,57.421867925,39.69,-10.924,41.1658824271,14.23,30.67,33.8103800629,134.12
2020-01-14 05:00:00,53.4805,-22.2325,57.917596087,39.4905,-11.0325,41.002629751,13.99,-11.2,17.9209402655,92.4,54.1005,19.7775,57.6022014032,39.4905,-11.0325,41.002629751,14.61,30.81,34.0985072987,134.2
2020-01-14 05:30:00,52.952,-22.559,57.5571262747,36.482,-10.479,37.9571569668,16.47,-12.08,20.425163402,92.4,53.682,19.221,57.0193297488,36.482,-10.479,37.9571569668,17.2,29.7,34.3209848344,133.88
2020-01-14 06:00:00,53.3035,-22.47,57.8460371352,35.4735,-10.54,37.0062265335,17.83,-11.93,21.4530603877,92.4,54.1035,19.26,57.4294028547,35.4735,-10.54,37.0062265335,18.63,29.8,35.1442299674,133.8
2020-01-14 06:30:00,56.8525,-21.048,60.6236345021,36.6625,-10.808,38.2223988029,20.19,-10.24,22.6383237012,92.4,57.7625,20.592,61.323216405,36.6625,-10.808,38.2223988029,21.1,31.4,37.8308075515,133.52
2020-01-14 07:00:00,60.008,-19.9255,63.2296260803,38.388,-10.7355,39.8608768625,21.62,-9.19,23.4921369824,92.4,60.988,21.3545,64.6185021047,38.388,-10.7355,39.8608768625,22.6,32.09,39.249561781,132.87
2020-01-14 07:30:00,62.774,-19.2285,65.6529533856,37.594,-10.6785,39.0811872677,25.18,-8.55,26.592008198,92.4,63.924,21.8515,67.5556498618,37.594,-10.6785,39.0811872677,26.33,32.53,41.8505651097,132.53
2020-01-14 08:00:00,66.1855,-18.113,68.6192478773,39.6755,-10.033,40.9243984592,26.51,-8.08,27.7140127012,92.4,67.3955,22.777,71.1403201374,39.6755,-10.033,40.9243984592,27.72,32.81,42.952235099,132.18
2020-01-14 08:30:00,67.3865,-17.448,69.6087141546,40.1665,-9.908,41.370474813,27.22,-7.54,28.2449995574,92.4,68.6265,23.422,72.5133545373,40.1665,-9.908,41.370474813,28.46,33.33,43.8276225684,132.07
2020-01-14 09:00:00,67.285,-17.446,69.5099571357,36.625,-9.386,37.8085654449,30.66,-8.06,31.7017223507,92.4,68.695,23.504,72.6046902135,36.625,-9.386,37.8085654449,32.07,32.89,45.937315986,132.12
2020-01-14 09:30:00,68.0435,-17.411,70.2357516743,34.8335,-8.941,35.962677921,33.21,-8.47,34.2730944036,92.4,69.5835,23.499,73.4443086512,34.8335,-8.941,35.962677921,34.75,32.44,47.5385748629,132.12
2020-01-14 10:00:00,69.666,-16.278,71.542468786,39.466,-9.758,40.6544428076,30.2,-6.52,30.8957990672,92.4,71.066,24.452,75.1550175304,39.466,-9.758,40.6544428076,31.6,34.21,46.5712797763,131.69
2020-01-14 10:30:00,70.4075,-16.516,72.3186996029,38.5275,-9.576,39.6997233271,31.88,-6.94,32.6266455524,92.4,71.8775,24.534,75.9492736124,38.5275,-9.576,39.6997233271,33.35,34.11,47.7044505261,132.37
2020-01-14 11:00:00,70.694,-16.065,72.4963851582,38.574,-9.465,39.7182540024,32.12,-6.6,32.7910719556,92.4,72.174,24.705,76.2851446941,38.574,-9.465,39.7182540024,33.6,34.17,47.9223215214,131.85
2020-01-14 11:30:00,71.206,-15.4455,72.8619098449,41.196,-10.1755,42.4340808343,30.01,-5.27,30.4692139708,92.4,72.566,25.1945,76.8152796405,41.196,-10.1755,42.4340808343,31.37,35.37,47.2769901749,131.45
2020-01-14 12:00:00,71.2595,-15.215,72.8657159798,42.5995,-10.945,43.983069757,28.66,-4.27,28.9763437997,92.4,72.5595,25.265,76.8322931146,42.5995,-10.945,43.983069757,29.96,36.21,46.9975073807,131.25
2020-01-14 12:30:00,71.1845,-15.3645,72.8237660417,45.4245,-10.1945,46.5544093562,25.76,-5.17,26.2736845532,92.4,72.3445,25.485500000000002,76.7022645722,45.4245,-10.1945,46.5544093562,26.92,35.68,44.6961832822,131.95
2020-01-14 13:00:00,70.5115,-15.446,72.1834506535,46.4615,-10.496,47.6323104442,24.05,-4.95,24.5541238899,92.4,71.5915,25.344,75.9451197132,46.4615,-10.496,47.6323104442,25.13,35.84,43.7723942685,131.88
2020-01-14 13:30:00,64.99,-18.022,67.4425131797,35.75,-11.142,37.4460500454,29.24,-6.88,30.0385086181,92.4,66.34,22.968,70.203451653,35.75,-11.142,37.4460500454,30.59,34.11,45.8174661019,132.19
2020-01-14 14:00:00,60.7435,-20.1925,64.0117946046,26.6435,-12.0125,29.2262937866,34.1,-8.18,35.0673979645,92.4,62.3035,20.9375,65.7275057986,26.6435,-12.0125,29.2262937866,35.66,32.95,48.5524263039,132.53
2020-01-14 14:30:00,58.85,-20.079,62.1810963316,22.18,-10.539,24.5565250188,36.67,-9.54,37.8906386856,92.4,60.56,20.921,64.0718490525,22.18,-10.539,24.5565250188,38.38,31.46,49.6261624549,132.3
2020-01-14 15:00:00,59.7455,-20.081,63.0299240936,22.8855,-12.131,25.9018777553,36.86,-7.95,37.7075867698,92.4,61.4555,20.859,64.8989704175,22.8855,-12.131,25.9018777553,38.57,32.99,50.7541623909,132.08
2020-01-14 15:30:00,59.263,-20.1945,62.6092724702,21.293,-11.6745,24.2834470216,37.97,-8.52,38.9141529524,92.4,61.023,20.8755,64.4949070024,21.293,-11.6745,24.2834470216,39.73,32.55,51.3612246739,132.31
2020-01-14 16:00:00,63.283,-18.932,66.0542104108,31.243,-12.022,33.4761636542,32.04,-6.91,32.7766639547,92.4,64.753,21.868,68.3458881938,31.243,-12.022,33.4761636542,33.51,33.89,47.6597545105,131.79
2020-01-14 16:30:00,65.5975,-18.4345,68.1385558733,33.9775,-11.2745,35.7992298311,31.62,-7.16,32.4205181945,92.4,67.0675,22.3055,70.6794516568,33.9775,-11.2745,35.7992298311,33.09,33.58,47.1440823434,131.66
2020-01-14 17:00:00,67.051,-17.581,69.3175891243,37.281,-11.061,38.8872560359,29.77,-6.52,30.4756181233,92.4,68.431,22.859,72.1480120447,37.281,-11.061,38.8872560359,31.15,33.92,46.0531095584,131.16
2020-01-14 17:30:00,68.751,-17.1625,70.8607889262,38.441,-11.2325,40.0484648551,30.31,-5.93,30.8846401954,92.4,70.151,23.0675,73.8462751752,38.441,-11.2325,40.0484648551,31.71,34.3,46.7120337815,130.78
2020-01-14 18:00:00,69.5825,-16.85,71.5936226647,40.8725,-11.12,42.3581828724,28.71,-5.73,29.2762190182,92.4,70.8925,23.35,74.6389245384,40.8725,-11.12,42.3581828724,30.02,34.47,45.7097506009,130.78
2020-01-14 18:30:00,70.2705,-16.45,72.170254747,43.6305,-11.12,45.0252699076,26.64,-5.33,27.1679682715,92.4,71.5005,23.92,75.3955429734,43.6305,-11.12,45.0252699076,27.87,35.04,44.7720727686,130.95
2020-01-14 19:00:00,69.0065,-17.082,71.0893224489,38.9865,-11.692,40.7019661227,30.02,-5.39,30.5000409836,92.4,70.3765,23.378,74.1578224886,38.9865,-11.692,40.7019661227,31.39,35.07,47.0663042951,131.1
2020-01-14 19:30:00,67.706,-17.5025,69.9316805336,38.326,-11.8125,40.1050798809,29.38,-5.69,29.9259168615,92.4,69.056,22.8975,72.7531899112,38.326,-11.8125,40.1050798809,30.73,34.71,46.3585698658,130.98
2020-01-14 20:00:00,65.543,-18.707,68.1603748376,35.973,-11.817,37.8642076109,29.57,-6.89,30.362098083,92.4,66.893,22.173,70.4720893546,35.973,-11.817,37.8642076109,30.92,33.99,45.9496082682,131.82
2020-01-14 20:30:00,62.9255,-20.2275,66.0966739443,32.5355,-11.4875,34.5039333482,30.39,-8.74,31.6218231606,92.4,64.3355,21.1225,67.7142272089,32.5355,-11.4875,34.5039333482,31.8,32.61,45.548349037,132.67
2020-01-14 21:00:00,60.824,-21.039,64.359913743,30.424,-10.899000000000001,32.3173015117,30.4,-10.14,32.0465224322,92.4,62.234,20.061,65.3874183387,30.424,-10.899000000000001,32.3173015117,31.81,30.96,44.3891619655,132.25
2020-01-14 21:30:00,59.5385,-21.4715,63.2918501428,27.2185,-11.2015,29.4333203105,32.32,-10.27,33.9124652598,92.4,61.0585,19.4985,64.0962707535,27.2185,-11.2015,29.4333203105,33.84,30.7,45.6906511225,132.05
2020-01-14 22:00:00,57.3935,-22.481,61.639347849,26.4935,-10.311,28.4292501352,30.9,-12.17,33.2102228237,92.4,58.8435,18.939,61.8162051023,26.4935,-10.311,28.4292501352,32.35,29.25,43.6128994679,133.01
2020-01-14 22:30:00,55.506,-23.007,60.0852568023,26.346,-10.547,28.3787054849,29.16,-12.46,31.7105219131,92.4,56.866,18.233,59.7175371646,26.346,-10.547,28.3787054849,30.52,28.78,41.9494791386,132.82
2020-01-14 23:00:00,52.986,-24.1565,58.2327458416,24.306,-11.2265,26.7734185014,28.68,-12.93,31.4599316592,92.4,54.326,17.6835,57.131606386,24.306,-11.2265,26.7734185014,30.02,28.91,41.6771940034,133.79
2020-01-14 23:30:00,50.4465,-24.7515,56.1915128333,21.5865,-10.8515,24.1605470654,28.86,-13.9,32.0329455405,92.4,51.7965,17.2685,54.5992536991,21.5865,-10.8515,24.1605470654,30.21,28.12,41.2720062512,134.0
2020-01-15 00:00:00,51.817,-23.54,56.9133823367,27.997,-10.22,29.8040334351,23.82,-13.32,27.2912953155,92.4,52.917,18.22,55.9658582441,27.997,-10.22,29.8040334351,24.92,28.44,37.8132251997,133.66
2020-01-15 00:30:00,51.2565,-24.23,56.6949882463,26.5565,-10.19,28.4443982578,24.7,-14.04,28.411469515,92.4,52.4165,17.97,55.411283799,26.5565,-10.19,28.4443982578,25.86,28.16,38.2325149578,134.4
2020-01-15 01:00:00,51.428,-23.9475,56.7302559509,29.008,-10.7375,30.9315044938,22.42,-13.21,26.0223077378,92.4,52.448,18.2825,55.543158987,29.008,-10.7375,30.9315044938,23.44,29.02,37.3040748444,134.4
2020-01-15 01:30:00,50.473,-24.221,55.9837527324,28.073,-11.461,30.3223984869,22.4,-12.76,25.7794026308,92.4,51.503,17.879,54.5180488462,28.073,-11.461,30.3223984869,23.43,29.34,37.5473101567,134.23
2020-01-15 02:00:00,48.6025,-25.3465,54.8146701942,24.0325,-11.7065,26.7320631172,24.57,-13.64,28.1022152152,92.4,49.7325,17.0535,52.5751216689,24.0325,-11.7065,26.7320631172,25.7,28.76,38.5697757318,134.67
2020-01-15 02:30:00,48.586,-25.414,54.8312939114,25.336,-12.394,28.2050373515,23.25,-13.02,26.6473807343,92.4,49.646,17.186,52.536500759,25.336,-12.394,28.2050373515,24.31,29.58,38.2877591405,135.04
2020-01-15 03:00:00,48.2395,-25.4315,54.5326558357,23.2695,-11.7815,26.0820507725,24.97,-13.65,28.4573962266,92.4,49.3895,16.8285,52.1777838021,23.2695,-11.7815,26.0820507725,26.12,28.61,38.7399858028,134.65
2020-01-15 03:30:00,48.29,-25.2495,54.4927642009,23.65,-11.1695,26.1549274564,24.64,-14.08,28.379147274,92.4,49.43,16.8305,52.2167657965,23.65,-11.1695,26.1549274564,25.78,28.0,38.0605885399,134.37
2020-01-15 04:00:00,49.471,-24.7735,55.3272640138,25.761,-10.0635,27.6568825656,23.71,-14.71,27.9024765926,92.4,50.561,17.5365,53.5158252599,25.761,-10.0635,27.6568825656,24.8,27.6,37.1052556924,134.77
2020-01-15 04:30:00,49.8745,-24.102,55.3928890224,29.0545,-10.812,31.0010211808,20.82,-13.29,24.7001315786,92.4,50.8345,17.928,53.9032427063,29.0545,-10.812,31.0010211808,21.78,28.74,36.0604492484,134.27
2020-01-15 05:00:00,48.984,-24.255,54.6601983257,27.554,-10.955,29.651896077700002,21.43,-13.3,25.2217148505,92.4,49.964,17.435,52.9186216846,27.554,-10.955,29.651896077700002,22.41,28.39,36.1690503055,133.65
2020-01-15 05:30:00,49.2645,-24.4055,54.9783538359,26.6545,-11.0455,28.8524771987,22.61,-13.36,26.2621724159,92.4,50.3045,17.4745,53.253177093,26.6545,-11.0455,28.8524771987,23.65,28.52,37.0501403506,133.94
2020-01-15 06:00:00,50.8465,-23.688,56.0935638576,28.4865,-10.988,30.5322260284,22.36,-12.7,25.7149684036,92.4,51.8765,17.952,54.8948591058,28.4865,-10.988,30.5322260284,23.39,28.94,37.2104246146,133.6
2020-01-15 06:30:00,53.33,-22.9895,58.0741423548,29.03,-11.4795,31.2173000154,24.3,-11.51,26.8881033173,92.4,54.45,19.0305,57.6798268916,29.03,-11.4795,31.2173000154,25.42,30.51,39.7119188658,134.1
2020-01-15 07:00:00,55.805,-22.231,60.0700872814,27.315,-11.191,29.5185993231,28.49,-11.04,30.5542419314,92.4,57.115,19.169,60.2459441456,27.315,-11.191,29.5185993231,29.8,30.36,42.5413869073,133.02
2020-01-15 07:30:00,59.1465,-21.152,62.8149310773,28.2065,-11.722,30.5452439219,30.94,-9.43,32.3451464674,92.4,60.5765,20.108,63.8266716683,28.2065,-11.722,30.5452439219,32.37,31.83,45.3978611831,132.73
2020-01-15 08:00:00,60.8475,-20.5515,64.2244689235,26.0375,-11.3615,28.4083630028,34.81,-9.19,36.0026693455,92.4,62.4775,20.5585,65.7730182408,26.0375,-11.3615,28.4083630028,36.44,31.92,48.4433689993,132.39
2020-01-15 08:30:00,62.9165,-19.627,65.9067910101,27.1465,-11.217,29.3726667371,35.77,-8.41,36.7453534477,92.4,64.5665,21.543,68.0656577964,27.1465,-11.217,29.3726667371,37.42,32.76,49.7340326135,132.49
2020-01-15 09:00:00,64.2795,-18.9695,67.0201167598,31.0795,-10.0495,32.6638603123,33.2,-8.92,34.3774111882,92.4,65.8295,22.1005,69.4402993261,31.0795,-10.0495,32.6638603123,34.75,32.15,47.341155457,132.42
2020-01-15 09:30:00,66.183,-17.6865,68.5054871616,37.113,-10.3265,38.5228681597,29.07,-7.36,29.9872389526,92.4,67.513,23.2335,71.3988843838,37.113,-10.3265,38.5228681597,30.4,33.56,45.2817137485,132.17
2020-01-15 10:00:00,67.242,-17.1505,69.3947131578,39.132,-10.900500000000001,40.6218454068,28.11,-6.25,28.796433807,92.4,68.532,23.8395,72.5600219422,39.132,-10.900500000000001,40.6218454068,29.4,34.74,45.5107415892,132.31
2020-01-15 10:30:00,65.0555,-18.159,67.5423375465,37.0355,-11.729,38.8483938053,28.02,-6.43,28.7483095155,92.4,66.3155,22.921,70.1649327032,37.0355,-11.729,38.8483938053,29.28,34.65,45.3645335036,132.46
2020-01-15 11:00:00,66.1245,-17.7015,68.4528494842,41.1245,-11.9715,42.8315457636,25.0,-5.73,25.6482533518,92.4,67.2445,23.7185,71.3049088247,41.1245,-11.9715,42.8315457636,26.12,35.69,44.2270335881,132.98
2020-01-15 11:30:00,65.8285,-17.913,68.2221883352,42.2485,-11.973,43.9122816675,23.58,-5.94,24.316660955,92.4,66.8685,23.557,70.896604582,42.2485,-11.973,43.9122816675,24.62,35.53,43.226442139,133.02
2020-01-15 12:00:00,67.419,-17.0495,69.5414050135,47.629,-12.0295,49.1246426068,19.79,-5.02,20.4167700678,92.4,68.259,24.0505,72.3720777044,47.629,-12.0295,49.1246426068,20.63,36.08,41.5615603653,132.52
2020-01-15 12:30:00,67.924,-16.1345,69.8139804498,47.794,-12.1245,49.3079094695,20.13,-4.01,20.5255206999,92.4,68.804,24.0655,72.8912800426,47.794,-12.1245,49.3079094695,21.01,36.19,41.8465793106,130.92
2020-01-15 13:00:00,67.865,-16.5615,69.8565781244,40.905,-11.9815,42.6236479815,26.96,-4.58,27.3462611704,92.4,69.075,23.8685,73.0825623336,40.905,-11.9815,42.6236479815,28.17,35.85,45.5935455958,131.31
2020-01-15 13:30:00,68.2275,-16.6245,70.2236837292,40.5075,-11.5845,42.1314395256,27.72,-5.04,28.1744565165,92.4,69.4775,24.0655,73.5273506697,40.5075,-11.5845,42.1314395256,28.97,35.65,45.9367325786,131.76
2020-01-15 14:00:00,67.7935,-16.706,69.8215516746,43.1935,-11.426,44.6792112537,24.6,-5.28,25.1602543707,92.4,68.9035,23.974,72.9550888441,43.1935,-11.426,44.6792112537,25.71,35.4,43.7511611274,131.83
2020-01-15 14:30:00,67.643,-17.1375,69.7801501521,41.903,-10.8975,43.2968464816,25.74,-6.24,26.4855658803,92.4,68.803,23.8225,72.8104684455,41.903,-10.8975,43.2968464816,26.9,34.72,43.9213888669,132.26
2020-01-15 15:00:00,68.751,-16.4625,70.6945111536,44.451,-11.2025,45.8408923043,24.3,-5.26,24.8627753881,92.4,69.831,24.6375,74.0498140933,44.451,-11.2025,45.8408923043,25.38,35.84,43.9163978486,132.44
2020-01-15 15:30:00,68.9655,-16.462,70.9030156922,44.8255,-11.472,46.2702089281,24.14,-4.99,24.6503488819,92.4,70.0455,24.598,74.2390306662,44.8255,-11.472,46.2702089281,25.22,36.07,44.0124221101,132.27
2020-01-15 16:00:00,69.205,-16.4645,71.1365713628,43.445,-10.9345,44.7999030719,25.76,-5.53,26.3468878618,92.4,70.375,24.2955,74.4507350216,43.445,-10.9345,44.7999030719,26.93,35.23,44.3438586503,131.76
2020-01-15 16:30:00,69.829,-16.771,71.8147316503,41.179,-10.661,42.5366543348,28.65,-6.11,29.2942758914,92.4,71.149,23.989,75.0843014351,41.179,-10.661,42.5366543348,29.97,34.65,45.8129173924,131.88
2020-01-15 17:00:00,71.538,-16.3335,73.3789388466,44.828,-9.8735,45.9024573008,26.71,-6.46,27.4800964336,92.4,72.768,24.1965,76.6854121476,44.828,-9.8735,45.9024573008,27.94,34.07,44.0614173626,131.4
2020-01-15 17:30:00,73.024,-16.3035,74.8218463301,44.564,-10.0735,45.6883518881,28.46,-6.23,29.1339063635,92.4,74.344,24.5065,78.2789810757,44.564,-10.0735,45.6883518881,29.78,34.58,45.6357842049,131.84
2020-01-15 18:00:00,71.794,-17.609,73.9219542288,41.404,-10.059,42.6083876367,30.39,-7.55,31.3138084557,92.4,73.194,23.551,76.8896042193,41.404,-10.059,42.6083876367,31.79,33.61,46.2626869086,132.53
2020-01-15 18:30:00,71.708,-17.0595,73.7093196567,43.758,-10.5595,45.0140600729,27.95,-6.5,28.695862071,92.4,72.988,23.9505,76.8171503914,43.758,-10.5595,45.0140600729,29.23,34.51,45.2253579311,132.18
2020-01-15 19:00:00,69.907,-18.1235,72.2180718467,39.467,-10.0435,40.724881599,30.44,-8.08,31.4941264365,92.4,71.327,22.7465,74.8661752145,39.467,-10.0435,40.724881599,31.86,32.79,45.7191830636,132.05
2020-01-15 19:30:00,69.1975,-18.3705,71.5944779749,38.3475,-10.1005,39.6554013534,30.85,-8.27,31.9392454513,92.4,70.6375,22.5895,74.161593271,38.3475,-10.1005,39.6554013534,32.29,32.69,45.9486691864,132.05
2020-01-15 20:00:00,66.2285,-19.7665,69.1153292295,29.8385,-9.9665,31.4589765329,36.39,-9.8,37.686497582,92.4,67.9485,21.1135,71.1532046678,29.8385,-9.9665,31.4589765329,38.11,31.08,49.1766052102,132.05
2020-01-15 20:30:00,63.411,-21.067,66.818959959,25.771,-9.887,27.6024855765,37.64,-11.18,39.2652772816,92.4,65.191,20.063,68.2084338627,25.771,-9.887,27.6024855765,39.42,29.95,49.5069580968,132.6
2020-01-15 21:00:00,62.413,-20.832,65.7978327379,27.293,-9.772,28.9896504463,35.12,-11.06,36.8203476355,92.4,64.063,19.868,67.0731346591,27.293,-9.772,28.9896504463,36.77,29.64,47.2288312369,131.84
