Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-15 21:30:00,59.929,-21.8275,63.7802853337,26.629,-10.6175,28.6676637913,33.3,-11.21,35.1362220508,92.4,61.489,19.1725,64.4087096381,26.629,-10.6175,28.6676637913,34.86,29.79,45.8548110889,132.39
2020-01-15 22:00:00,57.944,-22.693,62.2292486296,25.564,-10.783,27.7451110108,32.38,-11.91,34.5009057852,92.4,59.464,18.637,62.3161701728,25.564,-10.783,27.7451110108,33.9,29.42,44.8859265249,132.98
2020-01-15 22:30:00,55.192,-23.5575,60.0092715357,24.462,-11.2475,26.9238871683,30.73,-12.31,33.1039121555,92.4,56.632,17.8425,59.3762429786,24.462,-11.2475,26.9238871683,32.17,29.09,43.3720762703,133.13
2020-01-15 23:00:00,54.2745,-23.864,59.2892220075,26.1445,-11.034,28.377526958,28.13,-12.83,30.9177263071,92.4,55.5745,17.956,58.4032788998,26.1445,-11.034,28.377526958,29.43,28.99,41.3103497928,133.89
2020-01-15 23:30:00,53.2755,-23.8515,58.3709941024,27.8455,-10.461500000000001,29.745837566,25.43,-13.39,28.7398155874,92.4,54.4655,18.1785,57.4190608814,27.8455,-10.461500000000001,29.745837566,26.62,28.64,39.1008184058,134.2
2020-01-16 00:00:00,52.353,-23.923000000000002,57.5599386553,28.193,-10.283,30.0097540476,24.16,-13.64,27.744462510600002,92.4,53.463,18.137,56.4556740992,28.193,-10.283,30.0097540476,25.27,28.42,38.0298474885,134.28
2020-01-16 00:30:00,52.009,-24.0465,57.2989549927,28.289,-10.0565,30.0233361446,23.72,-13.99,27.5383096794,92.4,53.119,18.1635,56.1385864914,28.289,-10.0565,30.0233361446,24.83,28.22,37.5885261749,134.57
2020-01-16 01:00:00,52.0505,-23.7715,57.2218381608,28.3405,-9.4515,29.8749860669,23.71,-14.32,27.6988537669,92.4,53.1505,18.1485,56.163544248,28.3405,-9.4515,29.8749860669,24.81,27.6,37.1119401271,134.08
2020-01-16 01:30:00,51.9105,-24.1745,57.2634827835,27.7505,-9.5745,29.3557711617,24.16,-14.6,28.2288079805,92.4,53.0405,18.1655,56.0649625925,27.7505,-9.5745,29.3557711617,25.29,27.74,37.5378702113,134.86
2020-01-16 02:00:00,51.8165,-24.0005,57.1049356229,29.1165,-10.3705,30.9082164238,22.7,-13.63,26.4776679487,92.4,52.8665,18.3695,55.9670023541,29.1165,-10.3705,30.9082164238,23.75,28.74,37.2833756519,134.92
2020-01-16 02:30:00,52.383,-23.839,57.552381445099996,29.843,-9.939,31.4545445047,22.54,-13.9,26.4813443767,92.4,53.433,18.431,56.52244908,29.843,-9.939,31.4545445047,23.59,28.37,36.8964090394,134.73
2020-01-16 03:00:00,53.1685,-23.439,58.1057321893,32.7485,-9.769,34.1745170156,20.42,-13.67,24.5732639265,92.4,54.0985,18.821,57.2789467715,32.7485,-9.769,34.1745170156,21.35,28.59,35.6820767333,134.73
2020-01-16 03:30:00,53.617,-23.024,58.351411851,34.547,-9.384,35.7988081506,19.07,-13.64,23.4459911285,92.4,54.497,19.066,57.7359105324,34.547,-9.384,35.7988081506,19.95,28.45,34.7477337391,134.36
2020-01-16 04:00:00,54.287,-22.485,58.7592851726,38.247,-9.965,39.5238438667,16.04,-12.52,20.3477762913,92.4,55.017,19.765,58.4596058317,38.247,-9.965,39.5238438667,16.77,29.73,34.1336461574,134.53
2020-01-16 04:30:00,54.713,-22.381,59.1136323533,38.323,-9.611,39.5097918243,16.39,-12.77,20.7775118818,92.4,55.453,19.759,58.8681007847,38.323,-9.611,39.5097918243,17.13,29.37,34.0004970552,134.46
2020-01-16 05:00:00,54.981,-22.8655,59.546128768,37.441,-9.1655,38.5465286537,17.54,-13.7,22.2562710264,92.4,55.801,19.3245,59.0524165572,37.441,-9.1655,38.5465286537,18.36,28.49,33.8935052776,134.54
2020-01-16 05:30:00,55.457,-22.284,59.7666755391,39.197,-9.934,40.4362357917,16.26,-12.35,20.418376527,92.4,56.187,19.906,59.6089574225,39.197,-9.934,40.4362357917,16.99,29.84,34.3378173447,134.45
2020-01-16 06:00:00,56.417,-21.8045,60.4839987869,40.297,-10.0345,41.527573963,16.12,-11.77,19.9596417804,92.4,57.147,20.1355,60.5905765714,40.297,-10.0345,41.527573963,16.85,30.17,34.5564957714,134.05
2020-01-16 06:30:00,58.594,-20.997,62.2425163775,39.824,-9.807,41.0137565336,18.77,-11.19,21.852436935,92.4,59.454,20.583,62.9161188011,39.824,-9.807,41.0137565336,19.63,30.39,36.1785710055,133.46
2020-01-16 07:00:00,61.397,-19.532,64.4289580313,40.937,-10.512,42.2651169761,20.46,-9.02,22.3600536672,92.4,62.327,21.678,65.989321962,40.937,-10.512,42.2651169761,21.39,32.19,38.6487800584,132.71
2020-01-16 07:30:00,64.834,-19.1945,67.6156519324,39.044,-10.4745,40.4246099084,25.79,-8.72,27.2242998073,92.4,66.014,22.485500000000002,69.7384105515,39.044,-10.4745,40.4246099084,26.97,32.96,42.5880558373,133.43
2020-01-16 08:00:00,66.512,-19.2095,69.2304198619,37.322,-8.6795,38.3179514621,29.19,-10.53,31.0312262085,92.4,67.872,22.4305,71.4824154198,37.322,-8.6795,38.3179514621,30.55,31.11,43.6020022476,133.43
2020-01-16 08:30:00,67.9255,-17.1865,70.0660355129,43.2355,-10.2865,44.442328275,24.69,-6.9,25.6360312841,92.4,69.0455,24.0935,73.1285020529,43.2355,-10.2865,44.442328275,25.81,34.38,42.9900046522,132.66
2020-01-16 09:00:00,68.762,-16.3715,70.6840763981,43.242,-10.7815,44.5658087131,25.52,-5.59,26.1250550239,92.4,69.912,24.7685,74.1698478915,43.242,-10.7815,44.5658087131,26.67,35.55,44.442000405,132.39
2020-01-16 09:30:00,69.4755,-16.1085,71.3185030164,43.1355,-10.4585,44.385263123,26.34,-5.65,26.9391555176,92.4,70.6755,24.7715,74.8909441288,43.1355,-10.4585,44.385263123,27.54,35.23,44.7169375069,131.99
2020-01-16 10:00:00,70.3815,-16.229,72.2283599651,41.0615,-9.659,42.1822600538,29.32,-6.57,30.0470847172,92.4,71.7315,24.431,75.7778453986,41.0615,-9.659,42.1822600538,30.67,34.09,45.8560464933,131.64
2020-01-16 10:30:00,70.6815,-15.599,72.3823406865,41.7115,-10.569,43.0296757279,28.97,-5.03,29.4034317725,92.4,72.0115,24.811,76.1658837883,41.7115,-10.569,43.0296757279,30.3,35.38,46.5814812989,131.14
2020-01-16 11:00:00,71.342,-15.184,72.9399398135,43.542,-11.514,45.0386274214,27.8,-3.67,28.0412000456,92.4,72.592,25.526,76.9491724452,43.542,-11.514,45.0386274214,29.05,37.04,47.0729657022,131.42
2020-01-16 11:30:00,71.4215,-15.116,73.0035897628,42.8015,-11.346,44.279793566,28.62,-3.77,28.8672357527,92.4,72.7215,25.654,77.1138397322,42.8015,-11.346,44.279793566,29.92,37.0,47.5836778738,131.48
2020-01-16 12:00:00,70.623,-15.167,72.2332750054,41.983,-11.487,43.5261238568,28.64,-3.68,28.8754567063,92.4,71.913,25.583,76.3280384787,41.983,-11.487,43.5261238568,29.93,37.07,47.6444099554,131.53
2020-01-16 12:30:00,70.372,-15.3515,72.026987555,42.232,-11.1515,43.679489194,28.14,-4.2,28.4517064515,92.4,71.652,25.6785,76.1143512503,42.232,-11.1515,43.679489194,29.42,36.83,47.1379390725,132.0
2020-01-16 13:00:00,71.3835,-15.5845,73.0649075309,43.2935,-10.5545,44.5614700442,28.09,-5.03,28.5368008018,92.4,72.6535,25.7455,77.080229842,43.2935,-10.5545,44.5614700442,29.36,36.3,46.6872530783,132.55
2020-01-16 13:30:00,71.73,-15.427,73.3701930555,45.53,-9.897,46.5932560463,26.2,-5.53,26.7772459375,92.4,72.93,25.643,77.3068454213,45.53,-9.897,46.5932560463,27.4,35.54,44.8759579285,132.2
2020-01-16 14:00:00,71.258,-16.343,73.1081131818,43.208,-9.453,44.2299725639,28.05,-6.89,28.8838120753,92.4,72.548,25.167,76.7892583178,43.208,-9.453,44.2299725639,29.34,34.62,45.3803922416,132.99
2020-01-16 14:30:00,70.227,-16.917,72.2358388752,40.207,-8.987,41.199138559,30.02,-7.93,31.0497230261,92.4,71.617,24.653,75.7414358063,40.207,-8.987,41.199138559,31.41,33.64,46.0243163991,133.2
2020-01-16 15:00:00,69.823,-16.414,71.7263600429,42.563,-10.394,43.8137444759,27.26,-6.02,27.9168049748,92.4,71.053,25.136,75.3680788199,42.563,-10.394,43.8137444759,28.49,35.53,45.5418598654,133.07
2020-01-16 15:30:00,70.5525,-16.4275,72.4397543653,44.2925,-10.7575,45.5801421948,26.26,-5.67,26.8651540104,92.4,71.7525,25.5125,76.1531937118,44.2925,-10.7575,45.5801421948,27.46,36.27,45.4924664093,133.63
2020-01-16 16:00:00,70.818,-16.1005,72.6251693578,45.338,-10.8705,46.6229773207,25.48,-5.23,26.011214889,92.4,71.968,25.6995,76.4189591937,45.338,-10.8705,46.6229773207,26.63,36.57,45.2384990909,133.33
2020-01-16 16:30:00,70.9695,-16.145,72.7827655098,44.3095,-10.415,45.5170738872,26.66,-5.73,27.2688191897,92.4,72.1895,25.475,76.5525932627,44.3095,-10.415,45.5170738872,27.88,35.89,45.4465235194,133.08
2020-01-16 17:00:00,71.525,-16.083,73.3109031045,43.935,-9.933,45.0438532322,27.59,-6.15,28.2671293201,92.4,72.805,24.897,76.9443216488,43.935,-9.933,45.0438532322,28.87,34.83,45.2394274942,132.01
2020-01-16 17:30:00,72.0465,-16.378,73.8846198221,44.5065,-10.108,45.6398970885,27.54,-6.27,28.2447251713,92.4,73.3165,24.782,77.3915802672,44.5065,-10.108,45.6398970885,28.81,34.89,45.2474109757,132.3
2020-01-16 18:00:00,71.542,-16.7915,73.4861363541,46.382,-10.2315,47.4970895556,25.16,-6.5600000000000005,26.0011384366,92.4,72.702,24.4085,76.6899972373,46.382,-10.2315,47.4970895556,26.32,34.64,43.5048503043,132.46
2020-01-16 18:30:00,70.84,-17.37,72.938484355,44.66,-10.01,45.7680641933,26.18,-7.36,27.1948892257,92.4,72.05,23.97,75.9326240821,44.66,-10.01,45.7680641933,27.39,33.98,43.6446159337,132.67
2020-01-16 19:00:00,69.076,-18.01,71.3852497089,39.906,-9.92,41.1204965437,29.17,-8.09,30.2710587856,92.4,70.436,22.99,74.0929834465,39.906,-9.92,41.1204965437,30.53,32.91,44.8904110028,132.21
2020-01-16 19:30:00,68.237,-18.533,70.7089828664,37.357,-10.393,38.7757643123,30.88,-8.14,31.9348399088,92.4,69.677,22.557,73.2373031863,37.357,-10.393,38.7757643123,32.32,32.95,46.1550094789,132.32
2020-01-16 20:00:00,64.6675,-19.9785,67.6832772441,30.4175,-10.5585,32.1979227358,34.25,-9.42,35.521808794,92.4,66.2775,20.8715,69.4861606257,30.4175,-10.5585,32.1979227358,35.86,31.43,47.6842164662,131.92
2020-01-16 20:30:00,60.4625,-21.7245,64.2469283818,21.2925,-10.2145,23.61581179,39.17,-11.51,40.8260823494,92.4,62.3225,19.0655,65.1735168339,21.2925,-10.2145,23.61581179,41.03,29.28,50.4061434748,131.92
2020-01-16 21:00:00,59.061,-21.8935,62.988308941,21.951,-10.493500000000001,24.3302269461,37.11,-11.4,38.8215417005,92.4,60.811,18.5465,63.5763350882,21.951,-10.493500000000001,24.3302269461,38.86,29.04,48.5120727242,131.43
2020-01-16 21:30:00,57.675,-22.7415,61.9966244827,20.235,-10.8215,22.946897116,37.44,-11.92,39.2917294096,92.4,59.445,18.1585,62.1565696226,20.235,-10.8215,22.946897116,39.21,28.98,48.7571994684,132.27
2020-01-16 22:00:00,56.619,-23.3495,61.2446757788,22.459,-10.1995,24.66650525,34.16,-13.15,36.6036623851,92.4,58.229,18.4005,61.0671338876,22.459,-10.1995,24.66650525,35.77,28.6,45.797957378,133.62
2020-01-16 22:30:00,54.7065,-24.3575,59.8839623647,21.7165,-10.1575,23.9745944387,32.99,-14.2,35.9162929602,92.4,56.2665,17.7725,59.006616396,21.7165,-10.1575,23.9745944387,34.55,27.93,44.427327176,134.39
2020-01-16 23:00:00,52.135,-24.3905,57.5582723442,20.715,-9.9705,22.9896084188,31.42,-14.42,34.5709820514,92.4,53.625,16.7495,56.1799463799,20.715,-9.9705,22.9896084188,32.91,26.72,42.3913493534,132.81
2020-01-16 23:30:00,52.0465,-24.255,57.4207557182,23.1465,-9.895,25.1728323248,28.9,-14.36,32.2710334511,92.4,53.4165,17.175,56.1097415539,23.1465,-9.895,25.1728323248,30.27,27.07,40.6085926868,133.36
2020-01-17 00:00:00,52.6765,-23.971,57.8741954005,26.4965,-8.821,27.9262341401,26.18,-15.15,30.2475602322,92.4,53.9165,17.759,56.7659321534,26.4965,-8.821,27.9262341401,27.42,26.58,38.1883856689,133.95
2020-01-17 00:30:00,50.16,-24.9825,56.0370494071,21.72,-9.6225,23.7560709346,28.44,-15.36,32.3227969087,92.4,51.52,16.8375,54.2015849053,21.72,-9.6225,23.7560709346,29.8,26.46,39.8518707215,134.11
2020-01-17 01:00:00,47.715,-25.6905,54.1915400708,16.655,-9.4405,19.1445048317,31.06,-16.25,35.0540454156,92.4,49.185,15.8895,51.6879138218,16.655,-9.4405,19.1445048317,32.53,25.33,41.2287496779,133.61
2020-01-17 01:30:00,47.465,-25.739,53.9946510869,18.305,-10.229,20.9691551094,29.16,-15.51,33.0282560848,92.4,48.845,16.271,51.4837786686,18.305,-10.229,20.9691551094,30.54,26.5,40.4344110876,134.45
2020-01-17 02:00:00,47.778,-25.763,54.2813914063,19.338,-9.893,21.7216411212,28.44,-15.87,32.5682437353,92.4,49.118,16.617,51.8527011158,19.338,-9.893,21.7216411212,29.78,26.51,39.8701454725,134.95
2020-01-17 02:30:00,48.5755,-25.7525,54.9797276867,20.6855,-9.8225,22.899157549999998,27.89,-15.93,32.1187951206,92.4,49.8955,16.7675,52.6375339135,20.6855,-9.8225,22.899157549999998,29.21,26.59,39.5000278481,135.31
2020-01-17 03:00:00,50.915,-24.5405,56.5205570147,28.075,-9.4005,29.6070097316,22.84,-15.14,27.4022845763,92.4,51.985,18.0895,55.0424403097,28.075,-9.4005,29.6070097316,23.91,27.49,36.4333391278,135.31
2020-01-17 03:30:00,48.21,-25.8,54.6794668957,22.09,-10.44,24.4327996758,26.12,-15.36,30.3015511154,92.4,49.43,16.94,52.2521626347,22.09,-10.44,24.4327996758,27.34,27.38,38.6928934043,135.44
2020-01-17 04:00:00,48.589,-25.7425,54.9869732505,23.179,-10.3025,25.3654794406,25.41,-15.44,29.7331750743,92.4,49.779,17.0675,52.6236486501,23.179,-10.3025,25.3654794406,26.6,27.37,38.1664368261,135.66
2020-01-17 04:30:00,49.3785,-25.1655,55.4214638249,27.4785,-10.9555,29.5819360844,21.9,-14.21,26.1062080739,92.4,50.3985,17.8445,53.4643337422,27.4785,-10.9555,29.5819360844,22.92,28.8,36.807151479,135.85
2020-01-17 05:00:00,48.126,-25.871,54.6390017936,22.396,-10.751,24.8428021165,25.73,-15.12,29.8437145811,92.4,49.336,16.779,52.1111862943,22.396,-10.751,24.8428021165,26.94,27.53,38.5183657493,135.36
2020-01-17 05:30:00,49.801,-25.0705,55.7554443194,25.791,-10.4905,27.8428854692,24.01,-14.58,28.090149519,92.4,50.911,17.4295,53.8118703564,25.791,-10.4905,27.8428854692,25.12,27.92,37.5571670923,135.09
2020-01-17 06:00:00,52.0145,-23.8765,57.2328180549,31.3145,-10.4565,33.0141833535,20.7,-13.42,24.6695439763,92.4,52.9745,18.4235,56.086745337,31.3145,-10.4565,33.0141833535,21.66,28.88,36.1,134.87
2020-01-17 06:30:00,51.483,-24.08,56.8361301374,25.183,-10.93,27.4526572302,26.3,-13.15,29.4042939041,92.4,52.713,17.85,55.6532377225,25.183,-10.93,27.4526572302,27.53,28.78,39.8269921033,134.08
2020-01-17 07:00:00,56.0775,-22.761,60.5206504199,24.7675,-9.951,26.6917863256,31.31,-12.81,33.829161976,92.4,57.5475,19.119,60.6403406756,24.7675,-9.951,26.6917863256,32.78,29.07,43.813163547,134.08
2020-01-17 07:30:00,59.215,-21.6005,63.031720786,21.965,-10.0205,24.1427348337,37.25,-11.58,39.0084465212,92.4,60.975,19.5895,64.0445090172,21.965,-10.0205,24.1427348337,39.01,29.61,48.974811893500004,132.61
2020-01-17 08:00:00,64.618,-19.2125,67.4136935663,29.408,-10.0425,31.0754287219,35.21,-9.17,36.3845159374,92.4,66.268,21.6175,69.7048357738,29.408,-10.0425,31.0754287219,36.86,31.66,48.5902788632,131.98
2020-01-17 08:30:00,69.237,-16.345,71.140151771,40.397,-10.565,41.7556802603,28.84,-5.78,29.4135003017,92.4,70.557,24.235,74.6031197337,40.397,-10.565,41.7556802603,30.16,34.8,46.0506851198,131.43
2020-01-17 09:00:00,68.977,-16.118,70.8351357237,48.777,-10.568,49.9087001734,20.2,-5.55,20.9485679702,92.4,69.867,24.422,74.0123758097,48.777,-10.568,49.9087001734,21.09,34.99,40.854475887,131.59
2020-01-17 09:30:00,68.7255,-16.3225,70.6372306684,45.9255,-10.2725,47.0603421843,22.8,-6.05,23.589033469,92.4,69.7655,24.2175,73.8492538656,45.9255,-10.2725,47.0603421843,23.84,34.49,41.9273860382,131.54
2020-01-17 10:00:00,67.622,-17.4885,69.846850439,42.232,-10.0885,43.4202678049,25.39,-7.4,26.4464005112,92.4,68.782,23.3315,72.6314148028,42.232,-10.0885,43.4202678049,26.55,33.42,42.6825362414,132.1
2020-01-17 10:30:00,65.349,-18.385,67.8859339333,36.989,-10.575,38.4709857685,28.36,-7.8100000000000005,29.4157389844,92.4,66.659,22.305,70.2917869029,36.989,-10.575,38.4709857685,29.67,32.88,44.2877330646,131.82
2020-01-17 11:00:00,61.7985,-20.3755,65.0708506361,23.4485,-10.4455,25.6698387704,38.35,-9.93,39.6147371568,92.4,63.5785,20.2945,66.7389870503,23.4485,-10.4455,25.6698387704,40.13,30.74,50.5506132505,131.82
2020-01-17 11:30:00,63.124,-20.761,66.4504213455,19.844,-11.061,22.7184959229,43.28,-9.7,44.3536740305,92.4,65.154,19.959,68.1425373537,19.844,-11.061,22.7184959229,45.31,31.02,54.9111691735,131.89
2020-01-17 12:00:00,70.0615,-18.892,72.5639128372,27.8715,-8.912,29.2616516323,42.19,-9.98,43.3543135109,92.4,72.0615,21.838,75.2977956268,27.8715,-8.912,29.2616516323,44.19,30.75,53.8360344008,131.89
2020-01-17 12:30:00,66.7415,-20.428,69.7977865426,19.3715,-10.228,21.9058667085,47.37,-10.2,48.4557210245,92.4,69.0015,20.342,71.937500417,19.3715,-10.228,21.9058667085,49.63,30.57,58.2894656006,131.89
2020-01-17 13:00:00,66.6895,-20.631,69.8077901903,20.0295,-10.101,22.4323665994,46.66,-10.53,47.8334245063,92.4,68.9095,20.239,71.8201664663,20.0295,-10.101,22.4323665994,48.88,30.34,57.5306005531,132.02
2020-01-17 13:30:00,66.6085,-20.671,69.7422577298,20.8985,-10.711,23.4834585027,45.71,-9.96,46.7825362716,92.4,68.7785,20.129,71.6635102632,20.8985,-10.711,23.4834585027,47.88,30.84,56.9526118804,131.9
2020-01-17 14:00:00,67.3265,-20.257,70.3079202597,27.7365,-11.377,29.9791521103,39.59,-8.88,40.573667569,92.4,69.1865,20.323,72.1096117813,27.7365,-11.377,29.9791521103,41.45,31.7,52.1823006392,131.7
2020-01-17 14:30:00,66.539,-20.3705,69.5873249324,30.079,-10.6905,31.9222967728,36.46,-9.68,37.7231228824,92.4,68.259,20.2895,71.2106374866,30.079,-10.6905,31.9222967728,38.18,30.98,49.1678024728,131.78
2020-01-17 15:00:00,67.743,-19.7155,70.5536320061,28.663,-11.0855,30.7320008989,39.08,-8.63,40.0215354528,92.4,69.593,20.8745,72.6562481776,28.663,-11.0855,30.7320008989,40.93,31.96,51.9298228381,131.59
2020-01-17 15:30:00,66.8385,-20.657,69.9578210871,22.4585,-11.017,25.0151656251,44.38,-9.64,45.4149094461,92.4,68.9485,19.983,71.7859034996,22.4585,-11.017,25.0151656251,46.49,31.0,55.8777245421,131.68
2020-01-17 16:00:00,67.118,-20.488,70.1753807827,22.478,-11.638,25.3121221552,44.64,-8.85,45.5088134321,92.4,69.238,20.072,72.0887357914,22.478,-11.638,25.3121221552,46.76,31.71,56.4979796099,131.34
2020-01-17 16:30:00,67.8795,-20.584,70.9318516342,22.0795,-11.884,25.0745643282,45.8,-8.7,46.618987548,92.4,70.0495,20.296,72.9305153297,22.0795,-11.884,25.0745643282,47.97,32.18,57.7639446368,131.87
2020-01-17 17:00:00,68.431,-20.969,71.571647473,21.291,-10.479,23.7300678887,47.14,-10.49,48.2930605781,92.4,70.681,19.901,73.4292418727,21.291,-10.479,23.7300678887,49.39,30.38,57.9854852528,131.93
2020-01-17 17:30:00,69.898,-20.6975,72.8979897545,22.798000000000002,-9.7775,24.8062151537,47.1,-10.92,48.3493164378,92.4,72.158,20.2625,74.9489550978,22.798000000000002,-9.7775,24.8062151537,49.36,30.04,57.7824471617,132.07
2020-01-17 18:00:00,68.461,-21.206,71.6700980675,21.611,-10.116,23.8614495997,46.85,-11.09,48.1446840264,92.4,70.711,19.924,73.4643539208,21.611,-10.116,23.8614495997,49.1,30.04,57.5605038199,132.3
2020-01-17 18:30:00,67.246,-21.851,70.7070768523,17.646,-9.541,20.060209296,49.6,-12.31,51.1047561387,92.4,69.616,19.379,72.2629441484,17.646,-9.541,20.060209296,51.97,28.92,59.4747618743,132.58
2020-01-17 19:00:00,66.317,-22.163,69.9224074099,17.397,-9.773,19.954125839,48.92,-12.39,50.4646262247,92.4,68.677,18.867,71.2214435265,17.397,-9.773,19.954125839,51.28,28.64,58.7357472073,132.34
2020-01-17 19:30:00,65.6585,-22.107,69.2802863104,16.1185,-10.167,19.0571228482,49.54,-11.94,50.958563559,92.4,68.0285,18.463,70.4894260244,16.1185,-10.167,19.0571228482,51.91,28.63,59.281742552,131.48
2020-01-17 20:00:00,66.5015,-21.7315,69.9621868905,21.4715,-9.8815,23.6361873935,45.03,-11.85,46.5631120094,92.4,68.6615,18.7885,71.1857381397,21.4715,-9.8815,23.6361873935,47.19,28.67,55.2165283226,131.56
2020-01-17 20:30:00,65.2785,-21.567,68.7489494556,25.3585,-10.197,27.3318922003,39.92,-11.37,41.5076294192,92.4,67.1785,18.863,69.7765263627,25.3585,-10.197,27.3318922003,41.82,29.06,50.9253964148,131.4
2020-01-17 21:00:00,64.9525,-21.3505,68.3715665061,28.7925,-10.6005,30.681894604100002,36.16,-10.75,37.7241050258,92.4,66.6925,18.9595,69.3350719081,28.7925,-10.6005,30.681894604100002,37.9,29.56,48.0645773933,131.25
2020-01-17 21:30:00,64.6115,-21.9635,68.2425180111,27.1815,-11.1135,29.3656912825,37.43,-10.85,38.9708532111,92.4,66.3915,18.4765,68.9145291249,27.1815,-11.1135,29.3656912825,39.21,29.59,49.1222169695,131.5
2020-01-17 22:00:00,62.5025,-22.2045,66.3294981626,28.8325,-9.6245,30.3964480902,33.67,-12.58,35.9433623914,92.4,64.1025,18.6555,66.7619516379,28.8325,-9.6245,30.3964480902,35.27,28.28,45.2076464771,132.31
2020-01-17 22:30:00,61.8235,-22.252,65.7061386497,29.6335,-8.122,30.7263926658,32.19,-14.13,35.1547009659,92.4,63.3835,18.368,65.9912986404,29.6335,-8.122,30.7263926658,33.75,26.49,42.9043424376,132.13
2020-01-17 23:00:00,61.4805,-22.7045,65.5388907482,30.3705,-7.8545,31.3697376543,31.11,-14.85,34.4725194902,92.4,62.9705,18.6155,65.6644554573,30.3705,-7.8545,31.3697376543,32.6,26.47,41.9931053865,133.21
2020-01-17 23:30:00,60.236,-22.599,64.3357637477,29.976,-6.709,30.717605001,30.26,-15.89,34.1783513353,92.4,61.706,17.771,64.2140084172,29.976,-6.709,30.717605001,31.73,24.48,40.0757195818,131.74
2020-01-18 00:00:00,55.8915,-23.9695,60.8144448507,22.8615,-7.4395,24.0415128996,33.03,-16.53,36.935373289,92.4,57.4815,16.7405,59.8695847864,22.8615,-7.4395,24.0415128996,34.62,24.18,42.2281517474,132.29
2020-01-18 00:30:00,55.66,-23.8045,60.5366816092,23.05,-7.0445,24.1024372263,32.61,-16.76,36.6648291964,92.4,57.24,16.7555,59.6419682795,23.05,-7.0445,24.1024372263,34.19,23.8,41.6580856497,132.03
2020-01-18 01:00:00,55.099,-23.7435,59.9971132076,24.219,-7.2435,25.279008154,30.88,-16.5,35.0117751621,92.4,56.579,16.6765,58.9854973129,24.219,-7.2435,25.279008154,32.36,23.92,40.2409741433,131.82
2020-01-18 01:30:00,54.7355,-23.4815,59.5596826931,25.2255,-7.6415,26.3575107417,29.51,-15.84,33.4924722886,92.4,56.1555,16.5785,58.5515742103,25.2255,-7.6415,26.3575107417,30.93,24.22,39.2845173064,131.24
2020-01-18 02:00:00,54.96,-23.9555,59.9538787757,24.74,-7.6955,25.9092323362,30.22,-16.26,34.3167014732,92.4,56.41,16.8845,58.8827176704,24.74,-7.6955,25.9092323362,31.67,24.58,40.0894661975,132.57
2020-01-18 02:30:00,54.2045,-24.21,59.3654101329,23.5945,-7.69,24.8160538815,30.61,-16.52,34.7833652771,92.4,55.6845,16.76,58.1520519006,23.5945,-7.69,24.8160538815,32.09,24.45,40.3431605108,132.69
2020-01-18 03:00:00,52.6745,-25.154,58.3723107839,19.8045,-7.964,21.3458079315,32.87,-17.19,37.0935708715,92.4,54.2545,16.446,56.6923423952,19.8045,-7.964,21.3458079315,34.45,24.41,42.2214471566,133.69
2020-01-18 03:30:00,49.4145,-26.0475,55.8593328505,13.8245,-8.8175,16.3971066503,35.59,-17.23,39.541383385,92.4,51.1145,15.2525,53.3416428928,13.8245,-8.8175,16.3971066503,37.29,24.07,44.3836569021,133.17
2020-01-18 04:00:00,48.1495,-26.4105,54.9171089962,11.8495,-9.3805,15.1130549691,36.3,-17.03,40.0962704001,92.4,49.8795,15.1595,52.1322832849,11.8495,-9.3805,15.1130549691,38.03,24.54,45.2602750765,133.62
2020-01-18 04:30:00,47.34,-26.214,54.1133014702,10.36,-8.644,13.4925288957,36.98,-17.57,40.9417305448,92.4,49.11,15.276,51.4310050067,10.36,-8.644,13.4925288957,38.75,23.92,45.5382136233,133.52
2020-01-18 05:00:00,47.5225,-26.3295,54.3289110557,10.7225,-8.6895,13.8014280602,36.8,-17.64,40.8094302827,92.4,49.2825,15.4005,51.63274355,10.7225,-8.6895,13.8014280602,38.56,24.09,45.4664898579,133.87
2020-01-18 05:30:00,48.0795,-26.434,54.8670636744,11.6895,-8.694,14.5681174573,36.39,-17.74,40.4838202249,92.4,49.8195,15.266,52.1059817703,11.6895,-8.694,14.5681174573,38.13,23.96,45.033082284,133.87
2020-01-18 06:00:00,47.312,-26.591,54.2725218227,11.422,-8.311,14.1256789217,35.89,-18.28,40.2771709533,92.4,49.032,15.129,51.3129970378,11.422,-8.311,14.1256789217,37.61,23.44,44.3164269769,134.01
2020-01-18 06:30:00,48.33,-26.076,54.9158144436,12.6,-8.806000000000001,15.3722358816,35.73,-17.27,39.6848308551,92.4,50.04,15.304,52.3279467971,12.6,-8.806000000000001,15.3722358816,37.44,24.11,44.5314012804,133.27
2020-01-18 07:00:00,50.171,-25.7665,56.4007248468,14.711,-8.4065,16.9435168501,35.46,-17.36,39.4814032172,92.4,51.871,15.9335,54.2630358831,14.711,-8.4065,16.9435168501,37.16,24.34,44.4218549815,133.88
2020-01-18 07:30:00,52.3915,-25.3045,58.1823598052,15.3615,-7.5545,17.1185908445,37.03,-17.75,41.0643811593,92.4,54.1615,16.6455,56.6616338672,15.3615,-7.5545,17.1185908445,38.8,24.2,45.7283282004,134.27
2020-01-18 08:00:00,52.5795,-25.1465,58.2833619698,11.8195,-7.7665,14.142810983,40.76,-17.38,44.3107436182,92.4,54.5395,16.6935,57.0370932157,11.8195,-7.7665,14.142810983,42.72,24.46,49.2269235277,134.06
2020-01-18 08:30:00,54.318,-24.4615,59.5718902357,11.818,-7.7115,14.1114264428,42.5,-16.75,45.6816429214,92.4,56.348,17.0285,58.8648190029,11.818,-7.7115,14.1114264428,44.53,24.74,50.9410296323,133.49
2020-01-18 09:00:00,55.8365,-23.727,60.6686513881,12.586500000000001,-8.057,14.9444046803,43.25,-15.67,46.0012108536,92.4,57.9065,17.193,60.4049831657,12.586500000000001,-8.057,14.9444046803,45.32,25.25,51.8793301807,132.47
2020-01-18 09:30:00,56.4805,-23.0265,60.9939880849,11.6805,-7.5765,13.922551221,44.8,-15.45,47.3892656622,92.4,58.6205,17.7535,61.2498961836,11.6805,-7.5765,13.922551221,46.94,25.33,53.3382836244,132.22
2020-01-18 10:00:00,56.918,-22.95,61.3706870094,12.968,-7.83,15.1485287734,43.95,-15.12,46.4781335684,92.4,59.018,17.87,61.664099961,12.968,-7.83,15.1485287734,46.05,25.7,52.73606451,132.31
2020-01-18 10:30:00,57.4585,-22.8865,61.8487760954,14.1985,-8.1665,16.3795337083,43.26,-14.72,45.695798494,92.4,59.5185,17.9335,62.1615819015,14.1985,-8.1665,16.3795337083,45.32,26.1,52.2983020757,132.35
2020-01-18 11:00:00,59.1495,-22.782,63.3851944404,14.0095,-8.172,16.2187445337,45.14,-14.61,47.4454602676,92.4,61.2995,18.158,63.9323209672,14.0095,-8.172,16.2187445337,47.29,26.33,54.1258995306,132.47
2020-01-18 11:30:00,61.085,-22.9165,65.2421887834,14.825,-8.0965,16.8918304884,46.26,-14.82,48.5759199604,92.4,63.295,18.2635,65.8772529577,14.825,-8.0965,16.8918304884,48.47,26.36,55.1741832744,132.87
2020-01-18 12:00:00,61.03,-23.0345,65.2322703135,15.35,-7.8645,17.2474015507,45.68,-15.17,48.1330582864,92.4,63.23,18.2655,65.8153583159,15.35,-7.8645,17.2474015507,47.88,26.13,54.5460475195,133.17
2020-01-18 12:30:00,60.6965,-23.532,65.0985417367,15.8265,-8.642,18.0322562717,44.87,-14.89,47.2760933242,92.4,62.8265,17.808,65.3015617443,15.8265,-8.642,18.0322562717,47.0,26.45,53.9314611336,133.2
2020-01-18 13:00:00,60.3895,-23.5235,64.8093107701,16.6295,-8.8435,18.8347488037,43.76,-14.68,46.156689656,92.4,62.4795,17.8965,64.9920966926,16.6295,-8.8435,18.8347488037,45.85,26.74,53.0777740679,133.24
2020-01-18 13:30:00,60.1015,-23.9475,64.6967778062,16.4415,-9.2675,18.8735126169,43.66,-14.68,46.0618931439,92.4,62.1915,17.7725,64.6810979228,16.4415,-9.2675,18.8735126169,45.75,27.04,53.1434295092,133.7
2020-01-18 14:00:00,59.595,-24.194,64.3188437474,16.675,-9.474,19.1784332259,42.92,-14.72,45.3740542601,92.4,61.625,17.596,64.0879071354,16.675,-9.474,19.1784332259,44.95,27.07,52.4717771759,133.86
2020-01-18 14:30:00,55.263,-24.3745,60.3996309529,15.763,-9.4745,18.3912565979,39.5,-14.9,42.216821292,92.4,57.133,17.3455,59.7080066595,15.763,-9.4745,18.3912565979,41.37,26.82,49.3030354035,133.69
2020-01-18 15:00:00,54.8465,-24.3505,60.0090444225,14.2265,-9.1205,16.8990183887,40.62,-15.23,43.3813012714,92.4,56.7765,17.2295,59.3331831482,14.2265,-9.1205,16.8990183887,42.55,26.35,50.0482267418,133.52
2020-01-18 15:30:00,55.0805,-24.518,60.2909097978,14.6305,-9.238,17.302952761,40.45,-15.28,43.2398068913,92.4,57.0205,16.992,59.4984494273,14.6305,-9.238,17.302952761,42.39,26.23,49.8490220566,133.39
2020-01-18 16:00:00,56.505,-24.199,61.4687451149,15.105,-8.459,17.3122992696,41.4,-15.74,44.2911684199,92.4,58.495,17.141,60.9547283318,15.105,-8.459,17.3122992696,43.39,25.6,50.3790839536,133.18
2020-01-18 16:30:00,55.9975,-23.958,60.9073539915,13.1075,-8.658,15.7088357382,42.89,-15.3,45.5372605676,92.4,58.0575,17.232,60.5608382558,13.1075,-8.658,15.7088357382,44.95,25.89,51.8728695948,132.89
2020-01-18 17:00:00,57.8145,-23.139,62.2730257114,15.0145,-8.579,17.2926126207,42.8,-14.56,45.2087779087,92.4,59.8645,17.521,62.3758270586,15.0145,-8.579,17.2926126207,44.85,26.1,51.8915455542,131.91
2020-01-18 17:30:00,60.1125,-22.5895,64.2168059506,26.0525,-6.2795,26.7985984055,34.06,-16.31,37.7637352496,92.4,61.7625,18.0605,64.3489554422,26.0525,-6.2795,26.7985984055,35.71,24.34,43.216197195,132.27
2020-01-18 18:00:00,61.162,-22.571,65.1938669278,28.202,-8.291,29.3954670825,32.96,-14.28,35.920467703,92.4,62.732,18.029,65.2713464316,28.202,-8.291,29.3954670825,34.53,26.32,43.4173156701,132.07
2020-01-18 18:30:00,62.131,-22.118,65.9504896494,31.811,-10.248,33.4209698393,30.32,-11.87,32.5607017738,92.4,63.541,18.242,66.1077094218,31.811,-10.248,33.4209698393,31.73,28.49,42.6435575439,131.51
2020-01-18 19:00:00,62.5865,-22.028,66.3498512903,35.4765,-10.248,36.927003077,27.11,-11.78,29.5587635059,92.4,63.8365,18.552,66.4776310969,35.4765,-10.248,36.927003077,28.36,28.8,40.4194210745,131.95
2020-01-18 19:30:00,61.215,-22.465,65.2069969405,32.625,-10.705,34.3363895889,28.59,-11.76,30.9141666554,92.4,62.545,18.305,65.1686278051,32.625,-10.705,34.3363895889,29.92,29.01,41.6747705453,132.23
2020-01-18 20:00:00,60.0245,-22.927,64.2540888135,30.7645,-10.307,32.4451646513,29.26,-12.62,31.8655299658,92.4,61.3845,17.693,63.8834805662,30.7645,-10.307,32.4451646513,30.62,28.0,41.4919799479,132.12
2020-01-18 20:30:00,59.5315,-23.0505,63.8382725526,32.3515,-9.900500000000001,33.8325206347,27.18,-13.15,30.193954693,92.4,60.7815,17.7795,63.3285193456,32.3515,-9.900500000000001,33.8325206347,28.43,27.68,39.6793056895,132.37
2020-01-18 21:00:00,60.0525,-23.2285,64.3883993317,33.5625,-10.8485,35.2722462922,26.49,-12.38,29.2401179888,92.4,61.2825,17.5815,63.754638643,33.5625,-10.8485,35.2722462922,27.72,28.43,39.7072197465,132.37
2020-01-18 21:30:00,61.89,-23.3475,66.1473949317,34.3,-10.5075,35.8733544048,27.59,-12.84,30.4314590514,92.4,63.19,17.4125,65.5451848441,34.3,-10.5075,35.8733544048,28.89,27.92,40.1765914433,132.42
2020-01-18 22:00:00,60.3425,-24.167,65.0020091632,32.2525,-10.477,33.9115214234,28.09,-13.69,31.2484271604,92.4,61.6525,17.043,63.9647919191,32.2525,-10.477,33.9115214234,29.4,27.52,40.270465604500004,133.07
2020-01-18 22:30:00,59.287,-24.188,64.0313026027,33.947,-10.938,35.6656508843,25.34,-13.25,28.5950712536,92.4,60.457,16.932,62.7832897593,33.947,-10.938,35.6656508843,26.51,27.87,38.4644901175,132.98
2020-01-18 23:00:00,57.0865,-24.796,62.2391363874,32.6865,-12.366,34.9474639745,24.4,-12.43,27.3836611869,92.4,58.2065,16.484,60.4956105701,32.6865,-12.366,34.9474639745,25.52,28.85,38.5174363114,133.28
2020-01-18 23:30:00,56.251,-25.113,61.6022545854,34.241,-12.613,36.4901884073,22.01,-12.5,25.3118569054,92.4,57.251,16.787,59.6613808925,34.241,-12.613,36.4901884073,23.01,29.4,37.3339001445,134.19
2020-01-19 00:00:00,56.566,-24.6205,61.6918258463,36.216,-11.3705,37.9590164026,20.35,-13.25,24.2834305649,92.4,57.496,17.0495,59.970621693,36.216,-11.3705,37.9590164026,21.28,28.42,35.504011041,133.93
2020-01-19 00:30:00,58.4145,-23.9985,63.1520531139,39.8445,-10.2185,41.1339509712,18.57,-13.78,23.1243010705,92.4,59.2545,17.6215,61.8191963107,39.8445,-10.2185,41.1339509712,19.41,27.84,33.9383809278,133.98
2020-01-19 01:00:00,58.652,-23.259,63.0954688151,42.522,-11.219,43.9771127406,16.13,-12.04,20.1280525635,92.4,59.372,17.931,62.0206025849,42.522,-11.219,43.9771127406,16.85,29.15,33.6696450828,133.24
2020-01-19 01:30:00,57.139,-23.358,61.728935557,41.869,-11.848,43.5130815388,15.27,-11.51,19.1220553289,92.4,57.809,17.852,60.5026808084,41.869,-11.848,43.5130815388,15.94,29.7,33.7071743105,133.14
2020-01-19 02:00:00,57.3925,-22.9495,61.8108292009,44.8425,-12.5595,46.5681312326,12.55,-10.39,16.292777541,92.4,57.9225,18.4005,60.77494884,44.8425,-12.5595,46.5681312326,13.08,30.96,33.609641473799996,133.29
2020-01-19 02:30:00,57.5095,-22.994,61.9359881349,44.5195,-12.144,46.1461007697,12.99,-10.85,16.9252060549,92.4,58.0695,18.326,60.8926030504,44.5195,-12.144,46.1461007697,13.55,30.47,33.3470148589,133.38
2020-01-19 03:00:00,56.7445,-23.409,61.3833818004,43.0545,-11.789,44.6393379347,13.69,-11.62,17.9566283027,92.4,57.3345,18.001,60.0939338973,43.0545,-11.789,44.6393379347,14.28,29.79,33.0357760617,133.48
2020-01-19 03:30:00,55.915,-23.604,60.6929653337,42.015,-11.684,43.6093577229,13.9,-11.92,18.3111004585,92.4,56.525,17.706,59.2332513121,42.015,-11.684,43.6093577229,14.51,29.39,32.7767020916,133.34
2020-01-19 04:00:00,52.262,-25.74,58.2568815163,32.082,-11.8,34.1832520981,20.18,-13.94,24.5266385793,92.4,53.182,15.86,55.4965289365,32.082,-11.8,34.1832520981,21.1,27.66,34.789159231,133.83
2020-01-19 04:30:00,50.674,-26.5105,57.1896921328,27.454,-11.5105,29.7693420527,23.22,-15.0,27.6435960034,92.4,51.724,15.2595,53.9279567224,27.454,-11.5105,29.7693420527,24.27,26.77,36.1339978414,134.12
2020-01-19 05:00:00,49.872,-26.7805,56.6075221525,25.552,-11.6005,28.0620082006,24.32,-15.18,28.6687076793,92.4,50.992,14.9695,53.1438613035,25.552,-11.6005,28.0620082006,25.44,26.57,36.7853027716,134.08
2020-01-19 05:30:00,49.9095,-26.8965,56.6955016073,25.0295,-11.8565,27.6957119876,24.88,-15.04,29.072598783,92.4,51.0395,15.0035,53.1990185295,25.0295,-11.8565,27.6957119876,26.01,26.86,37.3895667266,134.36
2020-01-19 06:00:00,49.798,-26.648,56.4797017343,21.488,-11.408,24.3285142991,28.31,-15.24,32.1514183202,92.4,51.108,15.212,53.3238465229,21.488,-11.408,24.3285142991,29.62,26.62,39.824223784,134.23
2020-01-19 06:30:00,49.896,-26.254,56.381586817,20.946,-10.564,23.4591775644,28.95,-15.69,32.9283859307,92.4,51.226,15.696,53.5767439474,20.946,-10.564,23.4591775644,30.28,26.26,40.0807435061,134.4
2020-01-19 07:00:00,50.735,-25.7685,56.9039174157,21.785,-11.0385,24.42201276,28.95,-14.73,32.4819242041,92.4,52.065,15.7515,54.3955326957,21.785,-11.0385,24.42201276,30.28,26.79,40.4299703191,133.58
2020-01-19 07:30:00,51.6735,-25.6515,57.6901209437,21.0335,-11.2315,23.8443853873,30.64,-14.42,33.863638316,92.4,53.0835,16.0485,55.4564002122,21.0335,-11.2315,23.8443853873,32.05,27.28,42.0880137331,133.86
2020-01-19 08:00:00,53.202,-25.2165,58.8755014947,20.092,-10.8565,22.837514231,33.11,-14.36,36.0899113327,92.4,54.732,16.3435,57.1200649181,20.092,-10.8565,22.837514231,34.64,27.2,44.0428155322,133.68
2020-01-19 08:30:00,54.885,-24.609,60.1495312201,19.885,-10.419,22.4492491188,35.0,-14.19,37.7671298883,92.4,56.515,16.731,58.939558753,19.885,-10.419,22.4492491188,36.63,27.15,45.5947299586,133.24
2020-01-19 09:00:00,56.6885,-23.6495,61.4238136434,20.8285,-9.4595,22.8759382868,35.86,-14.19,38.5654729,92.4,58.3685,17.3105,60.881320637,20.8285,-9.4595,22.8759382868,37.54,26.77,46.1073150379,132.62
2020-01-19 09:30:00,58.4885,-22.9625,62.8345529028,21.5985,-9.3325,23.5285094832,36.89,-13.63,39.3274586008,92.4,60.2085,17.6075,62.7302760117,21.5985,-9.3325,23.5285094832,38.61,26.94,47.0796739581,132.07
2020-01-19 10:00:00,59.5315,-22.5675,63.6654659019,23.1115,-9.6775,25.0558463936,36.42,-12.89,38.6337740843,92.4,61.2215,17.9125,63.78816284,23.1115,-9.6775,25.0558463936,38.11,27.59,47.0487003009,131.85
2020-01-19 10:30:00,60.231,-22.5065,64.2986462008,23.841,-9.4765,25.6553568139,36.39,-13.03,38.6524643458,92.4,61.931,18.1135,64.52555806230001,23.841,-9.4765,25.6553568139,38.09,27.59,47.0325015282,132.12
2020-01-19 11:00:00,60.5805,-22.326,64.5635133512,25.1405,-9.846,26.999786226,35.44,-12.48,37.5731819254,92.4,62.2105,18.274,64.8389187622,25.1405,-9.846,26.999786226,37.07,28.12,46.5286932978,131.92
2020-01-19 11:30:00,61.084,-22.4715,65.0862763434,25.384,-10.0915,27.3164021835,35.7,-12.38,37.785637483,92.4,62.734,18.3585,65.3650463034,25.384,-10.0915,27.3164021835,37.35,28.45,46.9513045612,132.42
2020-01-19 12:00:00,60.8395,-22.4865,64.8620647413,27.1295,-10.2565,29.0035439645,33.71,-12.23,35.8599637479,92.4,62.3995,18.3835,65.0511389024,27.1295,-10.2565,29.0035439645,35.27,28.64,45.4337154545,132.31
2020-01-19 12:30:00,60.798,-22.444,64.8084094852,27.318,-10.374,29.2214476027,33.48,-12.07,35.5892582109,92.4,62.338,18.176,64.9337602484,27.318,-10.374,29.2214476027,35.02,28.55,45.1829934821,131.93
2020-01-19 13:00:00,60.3655,-22.5915,64.4543983177,26.7855,-10.1715,28.6517437951,33.58,-12.42,35.803251249,92.4,61.9255,17.9585,64.4769359733,26.7855,-10.1715,28.6517437951,35.14,28.13,45.0124038461,131.98
2020-01-19 13:30:00,59.73,-22.8155,63.9391893931,26.42,-10.1255,28.2938535772,33.31,-12.69,35.6453671604,92.4,61.27,17.8745,63.8240601204,26.42,-10.1255,28.2938535772,34.85,28.0,44.7048375458,132.23
2020-01-19 14:00:00,59.092,-23.0795,63.4391660116,25.702,-10.2195,27.6591934852,33.39,-12.86,35.7808845615,92.4,60.642,17.610500000000002,63.1473029848,25.702,-10.2195,27.6591934852,34.94,27.83,44.668920963,132.23
2020-01-19 14:30:00,58.378,-23.286,62.8508447039,25.168,-10.136,27.1323924489,33.21,-13.15,35.7187149825,92.4,59.928,17.444,62.415209044,25.168,-10.136,27.1323924489,34.76,27.58,44.3724464054,132.23
2020-01-19 15:00:00,58.3105,-23.429,62.8413275739,24.2005,-10.269,26.2890958622,34.11,-13.16,36.5606031132,92.4,59.9205,17.411,62.3987919855,24.2005,-10.269,26.2890958622,35.72,27.68,45.1896094252,132.42
2020-01-19 15:30:00,58.7125,-23.661,63.300873432,22.4525,-10.571,24.8165428142,36.26,-13.09,38.5504306072,92.4,60.4325,17.199,62.8322580945,22.4525,-10.571,24.8165428142,37.98,27.77,47.0494771491,132.54
2020-01-19 16:00:00,59.068,-23.368,63.5223743889,21.418,-10.058,23.6620812271,37.65,-13.31,39.9334271006,92.4,60.848,17.362,63.2765213013,21.418,-10.058,23.6620812271,39.43,27.42,48.0268810147,132.21
2020-01-19 16:30:00,59.869,-23.248,64.2243463571,23.019,-9.898,25.0568307054,36.85,-13.35,39.1936857159,92.4,61.609,17.452,64.0331256851,23.019,-9.898,25.0568307054,38.59,27.35,47.2991606691,132.16
2020-01-19 17:00:00,61.3265,-22.566,65.3464915527,23.0965,-9.176,24.8525107031,38.23,-13.39,40.5070981434,92.4,63.1565,17.954,65.6588882654,23.0965,-9.176,24.8525107031,40.06,27.13,48.3822333093,131.76
2020-01-19 17:30:00,63.107,-22.223,66.9055691105,22.047,-9.343,23.9449756316,41.06,-12.88,43.0327549664,92.4,65.057,18.387,67.6054363051,22.047,-9.343,23.9449756316,43.01,27.73,51.1743392727,131.85
2020-01-19 18:00:00,63.381,-22.2645,67.1778171813,22.231,-9.4045,24.1383922673,41.15,-12.86,43.112667512,92.4,65.351,18.4955,67.9178674669,22.231,-9.4045,24.1383922673,43.12,27.9,51.3589758465,132.15
2020-01-19 18:30:00,62.664,-22.523,66.5887559953,22.254,-9.313,24.1241058902,40.41,-13.21,42.514376392,92.4,64.594,18.437,67.173713646,22.254,-9.313,24.1241058902,42.34,27.75,50.6234935578,132.44
2020-01-19 19:00:00,61.6085,-22.963,65.7488147517,20.6185,-9.833,22.8431703415,40.99,-13.13,43.0415729266,92.4,63.5485,18.037,66.0586498594,20.6185,-9.833,22.8431703415,42.93,27.87,51.1832179528,132.44
2020-01-19 19:30:00,60.5485,-23.378,64.9049438506,20.2585,-9.958,22.5736258995,40.29,-13.42,42.4662277581,92.4,62.4685,17.632,64.9091743612,20.2585,-9.958,22.5736258995,42.21,27.59,50.4270978741,132.54
2020-01-19 20:00:00,59.422,-23.79,64.0073291428,20.212,-10.13,22.6084462978,39.21,-13.66,41.5213162123,92.4,61.282,17.39,63.7016139827,20.212,-10.13,22.6084462978,41.07,27.52,49.4377922242,132.92
2020-01-19 20:30:00,58.2365,-23.838,62.9264664211,20.5865,-9.728,22.7692328867,37.65,-14.11,40.207146131,92.4,60.0265,16.932,62.3688490053,20.5865,-9.728,22.7692328867,39.44,26.66,47.605348439,132.28
2020-01-19 21:00:00,57.7915,-23.968,62.5645466399,20.0215,-9.858,22.3168238388,37.77,-14.11,40.3195362077,92.4,59.5915,16.922,61.947566185,20.0215,-9.858,22.3168238388,39.57,26.78,47.7802605686,132.54
2020-01-19 21:30:00,56.7145,-24.3195,61.708772395,19.7745,-9.9795,22.149972246,36.94,-14.34,39.6257391098,92.4,58.4545,16.5805,60.760526252700004,19.7745,-9.9795,22.149972246,38.68,26.56,46.920954807,132.62
2020-01-19 22:00:00,55.511,-24.8975,60.8387756883,20.521,-10.4875,23.0455873705,34.99,-14.41,37.8410914219,92.4,57.161,16.2925,59.437576307,20.521,-10.4875,23.0455873705,36.64,26.78,45.3834551351,133.1
2020-01-19 22:30:00,54.3885,-25.2545,59.9658127811,20.6385,-10.5645,23.1852613205,33.75,-14.69,36.8084039317,92.4,55.9885,16.0855,58.2533727993,20.6385,-10.5645,23.1852613205,35.35,26.65,44.2701366612,133.24
2020-01-19 23:00:00,53.079,-25.8455,59.0370232248,20.539,-11.1555,23.3729694573,32.54,-14.69,35.7022086152,92.4,54.599,15.9945,56.8935394509,20.539,-11.1555,23.3729694573,34.06,27.15,43.5569294143,134.11
2020-01-19 23:30:00,51.4495,-25.857,57.5815552,19.9495,-10.297,22.4501839469,31.5,-15.56,35.1335110685,92.4,52.9495,15.733,55.2374586603,19.9495,-10.297,22.4501839469,33.0,26.03,42.0304758479,133.8
2020-01-20 00:00:00,50.5035,-25.685,56.6597099997,20.7535,-10.545,23.2788484949,29.75,-15.14,33.3808642788,92.4,51.8935,15.425,54.1374728561,20.7535,-10.545,23.2788484949,31.14,25.97,40.5480024169,132.9
2020-01-20 00:30:00,49.9645,-25.5985,56.1403104952,20.4145,-10.1985,22.8201930864,29.55,-15.4,33.3221022746,92.4,51.3645,15.1315,53.5469341092,20.4145,-10.1985,22.8201930864,30.95,25.33,39.9938920337,132.36
2020-01-20 01:00:00,50.292,-25.457,56.3679351493,21.042,-10.057,23.3218569801,29.25,-15.4,33.0563533984,92.4,51.662,14.983,53.7908220145,21.042,-10.057,23.3218569801,30.62,25.04,39.5548479962,131.89
2020-01-20 01:30:00,50.1775,-25.66,56.3579373846,20.5975,-10.18,22.9758439725,29.58,-15.48,33.3857274895,92.4,51.5775,15.0,53.7144161864,20.5975,-10.18,22.9758439725,30.98,25.18,39.9223346011,132.26
2020-01-20 02:00:00,49.6555,-25.83,55.9719356486,20.1255,-10.31,22.612648015,29.53,-15.52,33.3600254796,92.4,51.0355,14.91,53.1688852643,20.1255,-10.31,22.612648015,30.91,25.22,39.8933139762,132.45
2020-01-20 02:30:00,49.8805,-26.1155,56.303495633,20.5105,-10.7355,23.1501959063,29.37,-15.38,33.1532999866,92.4,51.2605,14.9045,53.3833586476,20.5105,-10.7355,23.1501959063,30.75,25.64,40.0371340133,132.88
2020-01-20 03:00:00,49.993,-26.239,56.4604744047,21.253,-10.969,23.9167090127,28.74,-15.27,32.5447461198,92.4,51.333,14.891,53.4492167389,21.253,-10.969,23.9167090127,30.08,25.86,39.6679467581,133.01
2020-01-20 03:30:00,50.1915,-26.571,56.7908858291,21.9715,-11.161,24.643756476,28.22,-15.41,32.1533279771,92.4,51.5015,14.999,53.6411642608,21.9715,-11.161,24.643756476,29.53,26.16,39.450811145,133.66
2020-01-20 04:00:00,50.3455,-26.8645,57.0646189026,22.4355,-11.1645,25.0598826913,27.91,-15.7,32.022774708,92.4,51.6455,15.0555,53.7952205173,22.4355,-11.1645,25.0598826913,29.21,26.22,39.2519107815,134.23
2020-01-20 04:30:00,50.0135,-26.859,56.7693232587,22.1835,-11.119,24.8141055299,27.83,-15.74,31.9727462067,92.4,51.3035,15.171,53.4996107766,22.1835,-11.119,24.8141055299,29.12,26.29,39.2318556788,134.35
2020-01-20 05:00:00,50.5625,-26.8215,57.2359962655,23.3325,-11.2315,25.8950216934,27.23,-15.59,31.3770776205,92.4,51.8225,15.0185,53.9548593595,23.3325,-11.2315,25.8950216934,28.49,26.25,38.7394192006,134.05
2020-01-20 05:30:00,52.731,-26.302,58.9266795688,25.351,-11.662,27.9047566734,27.38,-14.64,31.0482527689,92.4,54.001,15.558,56.1975031919,25.351,-11.662,27.9047566734,28.65,27.22,39.5189941674,133.98
2020-01-20 06:00:00,53.7895,-26.3425,59.8935523784,24.1395,-11.5925,26.7787512125,29.65,-14.75,33.1162346893,92.4,55.1595,15.9675,57.4241368808,24.1395,-11.5925,26.7787512125,31.02,27.56,41.4945056604,134.77
2020-01-20 06:30:00,55.9355,-25.6155,61.5218172724,22.8755,-11.8955,25.7835494162,33.06,-13.72,35.7938821588,92.4,57.4755,16.5345,59.8065447129,22.8755,-11.8955,25.7835494162,34.6,28.43,44.7819707025,134.42
2020-01-20 07:00:00,58.864,-24.3535,63.702931316,21.784,-11.5735,24.6675608492,37.08,-12.78,39.2205915305,92.4,60.594,17.5665,63.0889432329,21.784,-11.5735,24.6675608492,38.81,29.14,48.5320069645,133.88
2020-01-20 07:30:00,61.949,-22.866,66.0343286253,20.349,-11.066,23.1632933108,41.6,-11.8,43.2411840726,92.4,63.899,18.794,66.6055300782,20.349,-11.066,23.1632933108,43.55,29.86,52.8036182472,133.19
2020-01-20 08:00:00,64.4225,-22.022,68.0825013513,21.0625,-11.142,23.8279892196,43.36,-10.88,44.7041832494,92.4,66.4525,19.328,69.2062594008,21.0625,-11.142,23.8279892196,45.39,30.47,54.6687570739,132.78
2020-01-20 08:30:00,65.5165,-20.833,68.7490048019,21.7265,-10.993,24.3492679818,43.79,-9.84,44.8819529432,92.4,67.5665,19.707,70.3818000001,21.7265,-10.993,24.3492679818,45.84,30.7,55.1706044919,131.31
2020-01-20 09:00:00,66.651,-20.2355,69.6550878346,22.471,-11.2955,25.1502318329,44.18,-8.94,45.0754478624,92.4,68.721,19.7845,71.5122526652,22.471,-11.2955,25.1502318329,46.25,31.08,55.722786183,130.54
2020-01-20 09:30:00,68.018,-19.672,70.8056205961,23.098,-11.642,25.8660736874,44.92,-8.03,45.632086299,92.4,70.108,20.478,73.0375256153,23.098,-11.642,25.8660736874,47.01,32.12,56.9353536917,130.76
2020-01-20 10:00:00,68.0435,-19.7895,70.8628407736,24.6935,-12.0395,27.472140479,43.35,-7.75,44.0373137237,92.4,70.0735,20.4405,72.9939000362,24.6935,-12.0395,27.472140479,45.38,32.48,55.8058670751,130.96
2020-01-20 10:30:00,67.525,-19.9715,70.4165210533,25.275,-12.1515,28.0443323552,42.25,-7.82,42.967602912,92.4,69.475,20.2185,72.3571929199,25.275,-12.1515,28.0443323552,44.2,32.37,54.7855537528,130.87
2020-01-20 11:00:00,67.199,-20.244,70.1820855846,25.999,-12.594,28.8886973919,41.2,-7.65,41.9042062328,92.4,69.109,20.236,72.0107601474,25.999,-12.594,28.8886973919,43.11,32.83,54.1874616494,131.25
2020-01-20 11:30:00,66.4505,-20.343,69.4946515874,26.4305,-12.763,29.3507325164,40.02,-7.58,40.7315209635,92.4,68.2805,20.217,71.2106296086,26.4305,-12.763,29.3507325164,41.85,32.98,53.2832328223,131.43
2020-01-20 12:00:00,66.0925,-20.5645,69.2178966489,27.0925,-12.9845,30.043315338,39.0,-7.58,39.7297923478,92.4,67.8925,20.0355,70.7870949856,27.0925,-12.9845,30.043315338,40.8,33.02,52.4877166583,131.62
2020-01-20 12:30:00,65.861,-20.604,69.0086671151,26.731,-12.874,29.6696180798,39.13,-7.73,39.8862106498,92.4,67.661,19.956,70.5425606071,26.731,-12.874,29.6696180798,40.93,32.83,52.4697417566,131.51
2020-01-20 13:00:00,65.8365,-20.728,69.022421837,26.2365,-12.698,29.1477809833,39.6,-8.03,40.4059512943,92.4,67.6565,19.602,70.4389125147,26.2365,-12.698,29.1477809833,41.42,32.3,52.5252929549,131.16
2020-01-20 13:30:00,65.539,-21.271,68.9043972617,27.109,-13.191,30.1479744262,38.43,-8.08,39.2702342748,92.4,67.299,19.269,70.003212512,27.109,-13.191,30.1479744262,40.19,32.46,51.6612785362,131.34
2020-01-20 14:00:00,65.031,-21.0485,68.3525443071,26.331,-13.0985,29.409050703,38.7,-7.95,39.5081320743,92.4,66.821,19.5715,69.6282245447,26.331,-13.0985,29.409050703,40.49,32.67,52.0266181872,131.49
2020-01-20 14:30:00,64.61,-20.8395,67.8876782653,26.01,-12.7595,28.9711052646,38.6,-8.08,39.4366124306,92.4,66.38,19.6605,69.2303377158,26.01,-12.7595,28.9711052646,40.37,32.42,51.7763778185,131.36
2020-01-20 15:00:00,64.3,-20.774,67.5725467627,25.36,-12.654,28.3417239419,38.94,-8.12,39.7776067656,92.4,66.1,19.766,68.9920629928,25.36,-12.654,28.3417239419,40.74,32.42,52.0653819731,131.36
2020-01-20 15:30:00,64.2365,-21.0175,67.5874488237,25.0565,-12.5675,28.031593756,39.18,-8.45,40.0808545318,92.4,66.0465,19.4725,68.8572321438,25.0565,-12.5675,28.031593756,40.99,32.04,52.0263558209,131.36
2020-01-20 16:00:00,64.7345,-20.7745,67.9862878859,25.5845,-12.3845,28.4243290246,39.15,-8.39,40.0389135717,92.4,66.5545,19.5455,69.365178876,25.5845,-12.3845,28.4243290246,40.97,31.93,51.9429090444,131.01
2020-01-20 16:30:00,61.5595,-20.6805,64.9403966765,29.3295,-12.7005,31.9612620292,32.23,-7.98,33.203212194,92.4,63.0195,19.4795,65.9614152403,29.3295,-12.7005,31.9612620292,33.69,32.18,46.5893603734,130.79
2020-01-20 17:00:00,63.589,-20.462,66.8001075224,29.879,-12.422,32.3583177097,33.71,-8.04,34.6555291404,92.4,65.149,19.858,68.1082400668,29.879,-12.422,32.3583177097,35.27,32.28,47.8118322176,131.05
2020-01-20 17:30:00,63.067,-20.6725,66.3686578533,29.997,-12.3125,32.425571163,33.07,-8.36,34.1103283479,92.4,64.567,20.0275,67.601762146,29.997,-12.3125,32.425571163,34.57,32.34,47.3387843105,131.76
2020-01-20 18:00:00,63.523,-20.492,66.7464874956,31.883,-11.502,33.8942722742,31.64,-8.99,32.8923957777,92.4,64.963,20.108,68.0038457221,31.883,-11.502,33.8942722742,33.08,31.61,45.7545462222,131.64
2020-01-20 18:30:00,63.686,-20.601,66.9351013819,32.286,-11.641,34.320528507,31.4,-8.96,32.6533551109,92.4,65.126,19.999,68.1274972166,32.286,-11.641,34.320528507,32.84,31.64,45.6021403006,131.56
2020-01-20 19:00:00,65.7215,-20.449,68.8293335959,34.1615,-11.809,36.1449936125,31.56,-8.64,32.7212958179,92.4,67.1615,19.921,70.0536460382,34.1615,-11.809,36.1449936125,33.0,31.73,45.7798307118,131.16
