Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-20 19:30:00,64.487,-20.7845,67.7537350207,29.597,-11.7745,31.8531200866,34.89,-9.01,36.0345972643,92.4,66.107,19.5855,68.9472788386,29.597,-11.7745,31.8531200866,36.51,31.36,48.1293018856,131.16
2020-01-20 20:00:00,63.6855,-21.079,67.0832851853,30.2655,-11.619,32.4191556221,33.42,-9.46,34.7330966083,92.4,65.2155,19.111,67.9580146947,30.2655,-11.619,32.4191556221,34.95,30.73,46.5385367196,131.03
2020-01-20 20:30:00,63.2725,-21.267,66.7509890957,31.6825,-10.987,33.5334903529,31.59,-10.28,33.2205734448,92.4,64.7325,18.973,67.4556986862,31.6825,-10.987,33.5334903529,33.05,29.96,44.6083411483,131.15
2020-01-20 21:00:00,61.828,-21.6605,65.5124327456,30.668,-11.1905,32.6458805096,31.16,-10.47,32.8719713434,92.4,63.248,18.1695,65.8060805264,30.668,-11.1905,32.6458805096,32.58,29.36,43.8573369005,130.53
2020-01-20 21:30:00,59.7095,-22.191,63.6998027568,29.6695,-11.761,31.915518972,30.04,-10.43,31.7991587939,92.4,61.0995,17.339,63.5121234195,29.6695,-11.761,31.915518972,31.43,29.1,42.8328717225,130.07
2020-01-20 22:00:00,58.615,-22.7495,62.874939167,30.465,-12.1495,32.7982709186,28.15,-10.6,30.0796027234,92.4,59.895,17.1905,62.3131151143,30.465,-12.1495,32.7982709186,29.43,29.34,41.5567142589,130.88
2020-01-20 22:30:00,57.869,-22.9515,62.254256989,31.349,-11.2515,33.3069970614,26.52,-11.7,28.9862105147,92.4,59.079,17.0185,61.4813596405,31.349,-11.2515,33.3069970614,27.73,28.27,39.5998207067,130.98
2020-01-20 23:00:00,56.025,-23.6945,60.8295154941,30.895,-12.1845,33.2108877516,25.13,-11.51,27.640495654,92.4,57.145,16.6555,59.5227410764,30.895,-12.1845,33.2108877516,26.25,28.84,38.997539666,131.56
2020-01-20 23:30:00,53.735,-24.5275,59.0681680878,29.435,-12.1075,31.8278302944,24.3,-12.42,27.2900421399,92.4,54.825,16.3925,57.2232005506,29.435,-12.1075,31.8278302944,25.39,28.5,38.1693869482,132.53
2020-01-21 00:00:00,51.5195,-25.175,57.3414292222,28.1495,-12.765,30.9085679909,23.37,-12.41,26.4606311338,92.4,52.5595,16.065,54.959851394,28.1495,-12.765,30.9085679909,24.41,28.83,37.775878547,133.02
2020-01-21 00:30:00,50.4515,-25.43,56.49813052,25.8815,-12.47,28.7289565117,24.57,-12.96,27.7785258788,92.4,51.5515,15.55,53.8457022635,25.8815,-12.47,28.7289565117,25.67,28.02,38.0009118312,132.69
2020-01-21 01:00:00,49.4365,-25.379,55.5703263734,23.5565,-11.949,26.4137709017,25.88,-13.43,29.1571483516,92.4,50.5965,15.341,52.8710893897,23.5565,-11.949,26.4137709017,27.04,27.29,38.4175181395,132.21
2020-01-21 01:30:00,48.131,-25.4905,54.4642887703,20.951,-11.9905,24.139521355,27.18,-13.5,30.3480213523,92.4,49.351,15.7095,51.7910184419,20.951,-11.9905,24.139521355,28.4,27.7,39.6717783821,133.04
2020-01-21 02:00:00,47.625,-25.5725,54.0563907531,20.965,-12.1125,24.2124736706,26.66,-13.46,29.865150259099998,92.4,48.815,15.7275,51.2860456776,20.965,-12.1125,24.2124736706,27.85,27.84,39.3787772791,133.16
2020-01-21 02:30:00,47.3645,-25.6725,53.8746054881,20.4845,-11.5225,23.5028242239,26.88,-14.15,30.3769139315,92.4,48.5745,16.1475,51.1881217325,20.4845,-11.5225,23.5028242239,28.09,27.67,39.4293925898,134.05
2020-01-21 03:00:00,47.338,-25.955,53.9865563729,20.758,-11.525,23.7427923589,26.58,-14.43,30.2443598048,92.4,48.528,15.955,51.0835473416,20.758,-11.525,23.7427923589,27.77,27.48,39.0681878259,134.21
2020-01-21 03:30:00,47.6055,-26.226,54.3515106161,21.4755,-12.076,24.6379154201,26.13,-14.15,29.7153058204,92.4,48.7855,15.954,51.3279176107,21.4755,-12.076,24.6379154201,27.31,28.03,39.1346010584,134.59
2020-01-21 04:00:00,47.1045,-26.1285,53.8658744708,20.5645,-11.5485,23.5853028918,26.54,-14.58,30.2811492516,92.4,48.2945,15.9015,50.8450236749,20.5645,-11.5485,23.5853028918,27.73,27.45,39.0186545129,134.42
2020-01-21 04:30:00,47.1145,-26.198,53.9083603372,20.2345,-11.588,23.3177343293,26.88,-14.61,30.5938964501,92.4,48.3145,15.992,50.892386211,20.2345,-11.588,23.3177343293,28.08,27.58,39.3591514136,134.66
2020-01-21 05:00:00,47.3715,-26.0535,54.0633320699,20.0315,-11.5035,23.099599661,27.34,-14.55,30.9706005754,92.4,48.6115,16.0665,51.197757319,20.0315,-11.5035,23.099599661,28.58,27.57,39.7104683931,134.58
2020-01-21 05:30:00,47.8375,-25.7825,54.3430189859,20.2475,-11.1425,23.1109619553,27.59,-14.64,31.2335988961,92.4,49.0875,15.9575,51.6161259928,20.2475,-11.1425,23.1109619553,28.84,27.1,39.5746838269,133.91
2020-01-21 06:00:00,48.846,-25.621,55.1576590964,20.626,-11.431,23.5817649255,28.22,-14.19,31.5867772968,92.4,50.116,16.309,52.7029120353,20.626,-11.431,23.5817649255,29.49,27.74,40.4866360667,134.22
2020-01-21 06:30:00,51.318,-24.6915,56.94916414,21.838,-11.0115,24.457133443,29.48,-13.68,32.4994276873,92.4,52.658,17.0885,55.3613745878,21.838,-11.0115,24.457133443,30.82,28.1,41.7071025126,133.97
2020-01-21 07:00:00,54.205,-23.5885,59.1151364479,25.435,-10.7685,27.6206411448,28.77,-12.82,31.4970681175,92.4,55.515,17.8515,58.3145888886,25.435,-10.7685,27.6206411448,30.08,28.62,41.520004817,133.25
2020-01-21 07:30:00,57.5095,-21.835,61.5151185909,26.5695,-10.205,28.4619106043,30.94,-11.63,33.053600409,92.4,58.9195,18.935,61.887330733,26.5695,-10.205,28.4619106043,32.35,29.14,43.539201876,132.12
2020-01-21 08:00:00,59.979,-20.731,63.4606555434,27.449,-10.600999999999999,29.4249690229,32.53,-10.13,34.070776334,92.4,61.459,19.949,64.6155653229,27.449,-10.600999999999999,29.4249690229,34.01,30.55,45.716327499,131.9
2020-01-21 08:30:00,61.4135,-20.0075,64.5903865796,27.4535,-10.4875,29.3884725445,33.96,-9.52,35.2691366495,92.4,62.9435,20.6225,66.2357282628,27.4535,-10.4875,29.3884725445,35.49,31.11,47.1950442314,131.78
2020-01-21 09:00:00,62.1135,-19.553,65.1184051651,27.5135,-10.313,29.3828291907,34.6,-9.24,35.8125341187,92.4,63.6835,20.957,67.0431504425,27.5135,-10.313,29.3828291907,36.17,31.27,47.8129877753,131.52
2020-01-21 09:30:00,63.2435,-19.205,66.0951762026,28.0635,-11.265,30.240043936,35.18,-7.94,36.0648859696,92.4,64.8335,21.215,68.216266002,28.0635,-11.265,30.240043936,36.77,32.48,49.0610160922,131.28
2020-01-21 10:00:00,63.3795,-19.526,66.3191201408,28.8995,-12.316,31.4144068263,34.48,-7.21,35.2257647185,92.4,64.9195,20.834,68.1806206796,28.8995,-12.316,31.4144068263,36.02,33.15,48.9526597847,131.23
2020-01-21 10:30:00,63.0985,-19.658,66.0897697549,27.8485,-12.408,30.4876600652,35.25,-7.25,35.9878451703,92.4,64.6885,20.922,67.9877350428,27.8485,-12.408,30.4876600652,36.84,33.33,49.6797192021,131.54
2020-01-21 11:00:00,62.5805,-19.9005,65.6684770685,25.3005,-12.3105,28.136519161,37.28,-7.59,38.0447959648,92.4,64.2705,20.4995,67.4605564052,25.3005,-12.3105,28.136519161,38.97,32.81,50.9426834786,131.23
2020-01-21 11:30:00,62.6605,-19.7045,65.6856573424,25.8405,-12.0545,28.5138985497,36.82,-7.65,37.6063146293,92.4,64.3205,21.1055,67.6946737233,25.8405,-12.0545,28.5138985497,38.48,33.16,50.7966140604,131.93
2020-01-21 12:00:00,62.4095,-19.85,65.4902144618,25.8895,-12.21,28.6242958036,36.52,-7.64,37.3105883095,92.4,64.0495,20.99,67.4011761785,25.8895,-12.21,28.6242958036,38.16,33.2,50.5808817638,132.08
2020-01-21 12:30:00,61.856,-20.113,65.0438121961,27.216,-12.433,29.9213994492,34.64,-7.68,35.481149925,92.4,63.396,21.027,66.7921218783,27.216,-12.433,29.9213994492,36.18,33.46,49.2804626602,132.46
2020-01-21 13:00:00,61.6485,-20.3665,64.9255872095,27.5585,-11.8665,30.0047453664,34.09,-8.5,35.1337174236,92.4,63.1885,20.9435,66.5688870607,27.5585,-11.8665,30.0047453664,35.63,32.81,48.4354518922,132.77
2020-01-21 13:30:00,60.9605,-20.6255,64.3552158764,27.7105,-12.0055,30.1994013268,33.25,-8.62,34.3491906746,92.4,62.4505,20.6745,65.7837358357,27.7105,-12.0055,30.1994013268,34.74,32.68,47.6953876177,132.66
2020-01-21 14:00:00,60.386,-20.763,63.8558624169,26.226,-11.813,28.7636931739,34.16,-8.95,35.3130018548,92.4,61.926,20.667,65.2836454635,26.226,-11.813,28.7636931739,35.7,32.48,48.2642766443,132.98
2020-01-21 14:30:00,59.8515,-21.1005,63.4620607332,26.7315,-12.6205,29.5609558793,33.12,-8.48,34.1883722923,92.4,61.3215,20.3795,64.6192725315,26.7315,-12.6205,29.5609558793,34.59,33.0,47.8065696322,133.05
2020-01-21 15:00:00,59.7295,-21.23,63.3902679459,27.0395,-12.93,29.9719779169,32.69,-8.3,33.727230838,92.4,61.1895,20.24,64.450077659,27.0395,-12.93,29.9719779169,34.15,33.17,47.6074721026,133.05
2020-01-21 15:30:00,59.958,-21.0325,63.5399702569,25.718,-12.6025,28.6398067425,34.24,-8.43,35.2624800603,92.4,61.498,20.2775,64.7547759648,25.718,-12.6025,28.6398067425,35.78,32.88,48.5932382127,132.84
2020-01-21 16:00:00,60.8025,-20.6755,64.221649827,28.1025,-11.8455,30.4969896301,32.7,-8.83,33.8712104891,92.4,62.2725,20.1245,65.4435616123,28.1025,-11.8455,30.4969896301,34.17,31.97,46.7939077231,132.04
2020-01-21 16:30:00,61.194,-20.063,64.3989876085,28.004,-11.933,30.4404419317,33.19,-8.13,34.1712305895,92.4,62.704,20.167,65.8672870627,28.004,-11.933,30.4404419317,34.7,32.1,47.2704981992,130.97
2020-01-21 17:00:00,61.8135,-20.193,65.0281941257,28.0435,-11.983,30.496396201,33.77,-8.21,34.7536616776,92.4,63.3435,20.087,66.4521373716,28.0435,-11.983,30.496396201,35.3,32.07,47.6925036038,130.97
2020-01-21 17:30:00,63.484,-20.185,66.6157074645,30.604,-12.835,33.1864737657,32.88,-7.35,33.6914959597,92.4,64.964,19.975,67.9655936559,30.604,-12.835,33.1864737657,34.36,32.81,47.5090065146,130.83
2020-01-21 18:00:00,63.5585,-20.2885,66.7181096442,31.0385,-13.0285,33.6620007501,32.52,-7.26,33.3205342094,92.4,65.0185,19.9315,68.0049265458,31.0385,-13.0285,33.6620007501,33.98,32.96,47.3392226383,130.9
2020-01-21 18:30:00,63.3165,-20.4495,66.5369162383,31.4565,-12.9795,34.0290877412,31.86,-7.47,32.7240049505,92.4,64.7565,19.7205,67.6927057555,31.4565,-12.9795,34.0290877412,33.3,32.7,46.6709759915,130.82
2020-01-21 19:00:00,62.6505,-20.476,65.9116964298,31.3205,-12.725999999999999,33.8071707815,31.33,-7.75,32.2743148649,92.4,64.0605,19.524,66.9696516062,31.3205,-12.725999999999999,33.8071707815,32.74,32.25,45.9561758635,130.51
2020-01-21 19:30:00,62.0145,-20.602,65.347078085,30.6945,-12.722,33.2265197433,31.32,-7.88,32.2960802575,92.4,63.4145,19.198,66.256788439,30.6945,-12.722,33.2265197433,32.72,31.92,45.7108827305,130.28
2020-01-21 20:00:00,61.33,-20.9885,64.8219564056,30.82,-12.9085,33.4140954127,30.51,-8.08,31.5617886058,92.4,62.69,18.8115,65.4515747118,30.82,-12.9085,33.4140954127,31.87,31.72,44.965045313,130.28
2020-01-21 20:30:00,60.1595,-21.6195,63.926271755,30.6595,-13.4395,33.4757389836,29.5,-8.18,30.6131083035,92.4,61.4795,18.4905,64.1999027297,30.6595,-13.4395,33.4757389836,30.82,31.93,44.3778920184,130.76
2020-01-21 21:00:00,58.772,-21.962,62.7413534122,24.942,-12.892,28.0768058725,33.83,-9.07,35.0247598136,92.4,60.312,18.028,62.9487579544,24.942,-12.892,28.0768058725,35.37,30.92,46.9796051495,130.62
2020-01-21 21:30:00,57.054,-22.818,61.4477016657,23.784,-12.888,27.0514177078,33.27,-9.93,34.7202793768,92.4,58.564,17.442,61.1061818477,23.784,-12.888,27.0514177078,34.78,30.33,46.1471266711,131.18
2020-01-21 22:00:00,54.115,-23.899,59.1573784578,22.965,-12.659,26.222919479,31.15,-11.24,33.1158587387,92.4,55.525,16.721,57.9880803786,22.965,-12.659,26.222919479,32.56,29.38,43.8558775992,131.92
2020-01-21 22:30:00,52.2755,-24.3335,57.6614873421,22.6955,-12.4135,25.868527258,29.58,-11.92,31.8914220442,92.4,53.6055,16.2565,56.0162781921,22.6955,-12.4135,25.868527258,30.91,28.67,42.1591864248,131.92
2020-01-21 23:00:00,50.3755,-24.755,56.1293241118,22.4455,-12.725,25.8016684586,27.93,-12.03,30.4106198556,92.4,51.6255,16.025,54.0554611048,22.4455,-12.725,25.8016684586,29.18,28.75,40.9638242844,132.24
2020-01-21 23:30:00,49.324,-25.2615,55.4166072423,23.154,-12.4515,26.2896855867,26.17,-12.81,29.137003964,92.4,50.474,15.9685,52.939755083,23.154,-12.4515,26.2896855867,27.32,28.42,39.4218061484,133.08
2020-01-22 00:00:00,48.617,-25.5665,54.9295786553,23.797,-12.6565,26.9533708699,24.82,-12.91,27.976785019,92.4,49.717,15.6835,52.1320655763,23.797,-12.6565,26.9533708699,25.92,28.34,38.4057547771,133.18
2020-01-22 00:30:00,48.155,-25.849,54.6541382331,23.925,-13.029,27.2426222306,24.23,-12.82,27.412502622,92.4,49.225,15.581,51.6320461148,23.925,-13.029,27.2426222306,25.3,28.61,38.1919114473,133.44
2020-01-22 01:00:00,48.008,-25.665,54.4376734349,24.528,-12.805,27.6693116828,23.48,-12.86,26.7710664711,92.4,49.038,15.445,51.4127753482,24.528,-12.805,27.6693116828,24.51,28.25,37.4005695144,132.91
2020-01-22 01:30:00,47.5585,-25.8485,54.1290668172,23.7185,-12.9985,27.0467788193,23.84,-12.85,27.0826161956,92.4,48.5985,15.6215,51.0474824502,23.7185,-12.9985,27.0467788193,24.88,28.62,37.922536835,133.53
2020-01-22 02:00:00,47.219,-25.87,53.8413489894,24.349,-13.11,27.654039506,22.87,-12.76,26.1888239522,92.4,48.219,15.77,50.7322861795,24.349,-13.11,27.654039506,23.87,28.88,37.4677367878,133.74
2020-01-22 02:30:00,46.558,-26.097,53.3732214973,23.308,-12.387,26.3950872891,23.25,-13.71,26.9912319096,92.4,47.568,15.853,50.1401259771,23.308,-12.387,26.3950872891,24.26,28.24,37.2296279863,134.36
2020-01-22 03:00:00,46.107,-26.253,53.0572846836,22.797,-12.253,25.8812522495,23.31,-14.0,27.1911033244,92.4,47.127,15.857,49.7232197067,22.797,-12.253,25.8812522495,24.33,28.11,37.1768879816,134.66
2020-01-22 03:30:00,45.7455,-26.3165,52.7750788015,23.2355,-12.3465,26.312060400100002,22.51,-13.97,26.4926593607,92.4,46.7355,15.8535,49.3511947424,23.2355,-12.3465,26.312060400100002,23.5,28.2,36.7081734768,134.66
2020-01-22 04:00:00,45.6105,-26.325,52.6623521621,22.6005,-12.025,25.6004536141,23.01,-14.3,27.0915134313,92.4,46.6105,15.795,49.2140298619,22.6005,-12.025,25.6004536141,24.01,27.82,36.74823125,134.7
2020-01-22 04:30:00,45.6165,-26.268,52.6390814533,22.9165,-12.028,25.8812433289,22.7,-14.24,26.7967833891,92.4,46.6065,15.822,49.218914314,22.9165,-12.028,25.8812433289,23.69,27.85,36.562803503,134.6
2020-01-22 05:00:00,45.868,-26.1645,52.805818659,22.798000000000002,-12.0045,25.765419155300002,23.07,-14.16,27.068995179,92.4,46.878,15.8555,49.4868039405,22.798000000000002,-12.0045,25.765419155300002,24.08,27.86,36.8242583089,134.54
2020-01-22 05:30:00,46.7905,-26.1335,53.5939428714,24.7405,-12.3535,27.6532331292,22.05,-13.78,26.0017480182,92.4,47.7705,15.6765,50.2769661227,24.7405,-12.3535,27.6532331292,23.03,28.03,36.2775660705,134.0
2020-01-22 06:00:00,48.3475,-25.792,54.796970904,26.6775,-12.462,29.444701565,21.67,-13.33,25.4416548204,92.4,49.2975,15.728,51.7456615597,26.6775,-12.462,29.444701565,22.62,28.19,36.1433327185,133.55
2020-01-22 06:30:00,51.012,-24.5595,56.6161918911,27.912,-13.0295,30.8033701768,23.1,-11.53,25.8176470655,92.4,52.032,16.4605,54.573593287,27.912,-13.0295,30.8033701768,24.12,29.49,38.0976967808,132.58
2020-01-22 07:00:00,54.8665,-23.3295,59.6204528035,29.0965,-12.4895,31.6637635555,25.77,-10.84,27.9570831812,92.4,56.0265,17.5205,58.7021006651,29.0965,-12.4895,31.6637635555,26.93,30.01,40.3215203086,132.15
2020-01-22 07:30:00,59.468,-21.6345,63.2810762728,30.618,-12.6845,33.1414915816,28.85,-8.95,30.2063734996,92.4,60.768,18.6855,63.5759210256,30.618,-12.6845,33.1414915816,30.15,31.37,43.509762123,131.27
2020-01-22 08:00:00,61.3595,-21.012,64.8574774737,32.3095,-12.942,34.8051598797,29.05,-8.07,30.1500812603,92.4,62.6695,19.198,65.5441029708,32.3095,-12.942,34.8051598797,30.36,32.14,44.2120933682,131.09
2020-01-22 08:30:00,60.644,-20.7315,64.0897014211,29.724,-13.1415,32.4994645841,30.92,-7.59,31.8379412023,92.4,62.024,19.6085,65.0497490253,29.724,-13.1415,32.4994645841,32.3,32.75,45.9983967112,131.15
2020-01-22 09:00:00,61.2085,-20.4065,64.5205836497,30.1085,-13.2665,32.9016989607,31.1,-7.14,31.9090833463,92.4,62.5985,20.0535,65.7321463555,30.1085,-13.2665,32.9016989607,32.49,33.32,46.5383981246,131.26
2020-01-22 09:30:00,62.2585,-20.032,65.4018489513,30.4485,-13.342,33.2433469472,31.81,-6.69,32.5058794682,92.4,63.6785,20.428,66.8749171682,30.4485,-13.342,33.2433469472,33.23,33.77,47.3776930633,131.22
2020-01-22 10:00:00,62.973,-20.124,66.1103176894,30.403,-13.414,33.2306756627,32.57,-6.71,33.2540072773,92.4,64.433,20.286,67.5509680538,30.403,-13.414,33.2306756627,34.03,33.7,47.8929107489,131.32
2020-01-22 10:30:00,62.1985,-20.4145,65.4630064426,30.4085,-12.8445,33.0099689867,31.79,-7.57,32.6788769697,92.4,63.6185,20.4255,66.8170232239,30.4085,-12.8445,33.0099689867,33.21,33.27,47.0084779588,131.97
2020-01-22 11:00:00,63.3025,-20.1285,66.4256201966,32.6225,-12.538499999999999,34.9491271493,30.68,-7.59,31.6049125928,92.4,64.6825,20.7215,67.9205886937,32.6225,-12.538499999999999,34.9491271493,32.06,33.26,46.1960084856,132.03
2020-01-22 11:30:00,62.9895,-20.1165,66.123752786,32.4095,-12.4965,34.7352587798,30.58,-7.62,31.5150884498,92.4,64.3595,20.6435,67.5891953828,32.4095,-12.4965,34.7352587798,31.95,33.14,46.033271663,131.88
2020-01-22 12:00:00,62.187,-19.931,65.3028922024,34.987,-11.961,36.9750684922,27.2,-7.97,28.3436218575,92.4,63.387,20.899,66.743388961,34.987,-11.961,36.9750684922,28.4,32.86,43.432011236,132.11
2020-01-22 12:30:00,63.851,-19.653,66.8071149654,35.321,-11.953,37.2887013719,28.53,-7.7,29.5508189396,92.4,65.121,21.147,68.4685347441,35.321,-11.953,37.2887013719,29.8,33.1,44.5381858634,132.05
2020-01-22 13:00:00,63.108,-19.948,66.1856658802,34.758,-12.928,37.0843868495,28.35,-7.02,29.20621338,92.4,64.378,20.922,67.692370087,34.758,-12.928,37.0843868495,29.62,33.85,44.9796276107,132.12
2020-01-22 13:30:00,62.8605,-20.289,66.0536598626,36.2305,-12.769,38.4147952129,26.63,-7.52,27.6714166605,92.4,64.0405,20.601,67.2724820506,36.2305,-12.769,38.4147952129,27.81,33.37,43.4390722737,132.12
2020-01-22 14:00:00,64.0225,-19.621,66.9616617719,36.8125,-12.341,38.8260278325,27.21,-7.28,28.1670463485,92.4,65.2425,21.119,68.5754764274,36.8125,-12.341,38.8260278325,28.43,33.46,43.9071349555,131.89
2020-01-22 14:30:00,64.1825,-19.4625,67.0684889684,35.6425,-12.2225,37.6799324907,28.54,-7.24,29.4440010868,92.4,65.4525,21.2575,68.8179559599,35.6425,-12.2225,37.6799324907,29.81,33.48,44.8279656018,131.77
2020-01-22 15:00:00,63.6855,-20.0765,66.7750609322,34.3955,-12.6865,36.6605742249,29.29,-7.39,30.2078830771,92.4,65.0055,20.8435,68.265412344,34.3955,-12.6865,36.6605742249,30.61,33.53,45.4008039576,132.18
2020-01-22 15:30:00,62.3305,-20.666,65.667151501,33.2405,-13.086,35.723580955,29.09,-7.58,30.0613456119,92.4,63.6405,20.364,66.8192018528,33.2405,-13.086,35.723580955,30.4,33.45,45.2002488931,132.3
2020-01-22 16:00:00,64.267,-19.8715,67.2690404365,37.847,-12.8315,39.9630179197,26.42,-7.04,27.3418726498,92.4,65.457,20.7585,68.6697471326,37.847,-12.8315,39.9630179197,27.61,33.59,43.4810326464,131.7
2020-01-22 16:30:00,64.404,-19.8525,67.394339319,38.364,-13.7125,40.7410008744,26.04,-6.14,26.7540875382,92.4,65.574,20.7375,68.7749473446,38.364,-13.7125,40.7410008744,27.21,34.45,43.8997334844,131.55
2020-01-22 17:00:00,66.265,-19.562,69.0921274025,39.545,-14.132,41.9942906715,26.72,-5.43,27.2661566782,92.4,67.465,20.828,70.6068821646,39.545,-14.132,41.9942906715,27.92,34.96,44.7406750061,131.15
2020-01-22 17:30:00,66.7555,-19.873,69.650792596,36.7255,-13.533,39.139550831,30.03,-6.34,30.6919614883,92.4,68.1255,20.467,71.1335493227,36.7255,-13.533,39.139550831,31.4,34.0,46.2813137238,131.15
2020-01-22 18:00:00,65.151,-20.184,68.2059136512,36.921,-13.604,39.3475419436,28.23,-6.58,28.9867090233,92.4,66.431,20.136,69.4156773143,36.921,-13.604,39.3475419436,29.51,33.74,44.8244096447,131.15
2020-01-22 18:30:00,65.6805,-20.025,68.6653384558,38.7805,-12.845,40.8524320604,26.9,-7.18,27.8417384515,92.4,66.9005,20.305,69.9140180883,38.7805,-12.845,40.8524320604,28.12,33.15,43.4701840346,131.22
2020-01-22 19:00:00,63.6325,-20.896,66.9756513388,35.4925,-13.566,37.9967618653,28.14,-7.33,29.0790044534,92.4,64.9225,19.474,67.780289777,35.4925,-13.566,37.9967618653,29.43,33.04,44.2466552408,131.33
2020-01-22 19:30:00,62.397,-21.2965,65.931225692,32.177,-13.7465,34.9903642629,30.22,-7.55,31.1488507011,92.4,63.767,18.9535,66.5241719321,32.177,-13.7465,34.9903642629,31.59,32.7,45.4666702102,131.09
2020-01-22 20:00:00,62.625,-21.657,66.2639892702,31.065,-13.587,33.9063532985,31.56,-8.07,32.575427856,92.4,64.065,18.283,66.6227612307,31.065,-13.587,33.9063532985,33.0,31.87,45.8769757068,130.68
2020-01-22 20:30:00,61.425,-21.8365,65.1909760416,34.325,-14.0965,37.1068314095,27.1,-7.74,28.1836406449,92.4,62.665,18.0035,65.1999097948,34.325,-14.0965,37.1068314095,28.34,32.1,42.8201541333,130.45
2020-01-22 21:00:00,61.8935,-21.3705,65.4790318537,34.5135,-13.8705,37.1964037576,27.38,-7.5,28.3886315274,92.4,63.1435,18.4295,65.7780211203,34.5135,-13.8705,37.1964037576,28.63,32.3,43.1621002733,130.37
2020-01-22 21:30:00,60.604,-21.755,64.3904095421,35.544,-14.385,38.3445453878,25.06,-7.37,26.1212652833,92.4,61.734,18.235,64.3708162213,35.544,-14.385,38.3445453878,26.19,32.62,41.8327682565,130.71
2020-01-22 22:00:00,57.822,-22.6295,62.0924951524,33.362,-14.6595,36.4406913251,24.46,-7.97,25.7257167053,92.4,58.922,17.3505,61.4234640366,33.362,-14.6595,36.4406913251,25.56,32.01,40.962833154,130.68
2020-01-22 22:30:00,55.1845,-23.7715,60.0867144425,29.5145,-14.4515,32.862616489,25.67,-9.32,27.3095459501,92.4,56.3545,16.4085,58.6947062562,29.5145,-14.4515,32.862616489,26.84,30.86,40.898963312,131.14
2020-01-22 23:00:00,53.133,-24.5145,58.5156081678,27.973,-15.0445,31.7620167692,25.16,-9.47,26.8832010743,92.4,54.263,15.8355,56.5264206301,27.973,-15.0445,31.7620167692,26.29,30.88,40.5553757226,131.46
2020-01-22 23:30:00,51.085,-25.215,56.969056952,27.015,-14.575,30.6959419142,24.07,-10.64,26.316810217,92.4,52.165,15.675,54.4691917509,27.015,-14.575,30.6959419142,25.15,30.25,39.3393568834,132.37
2020-01-23 00:00:00,50.2845,-25.4695,56.3668907294,28.3545,-14.5595,31.8740758376,21.93,-10.91,24.4939380256,92.4,51.2645,15.6305,53.5944165982,28.3545,-14.5595,31.8740758376,22.91,30.19,37.8986041959,132.81
2020-01-23 00:30:00,50.337,-25.321,56.3468420588,29.727,-14.221,32.9534728064,20.61,-11.1,23.4090174933,92.4,51.247,15.799,53.6270772092,29.727,-14.221,32.9534728064,21.52,30.02,36.9365780765,132.86
2020-01-23 01:00:00,49.5605,-25.483,55.7281477285,28.5505,-14.113,31.8481996234,21.01,-11.37,23.8892653717,92.4,50.5005,15.467,52.8159880079,28.5505,-14.113,31.8481996234,21.95,29.58,36.834479771,132.58
2020-01-23 01:30:00,48.232,-25.585,54.5977842865,26.882,-14.165,30.3856734169,21.35,-11.42,24.212370805,92.4,49.182,15.375,51.5292125789,26.882,-14.165,30.3856734169,22.3,29.54,37.0121817784,132.66
2020-01-23 02:00:00,47.379,-25.729,53.9142938561,25.829,-13.919,29.3406850977,21.55,-11.81,24.5739414828,92.4,48.339,15.551,50.7788590065,25.829,-13.919,29.3406850977,22.51,29.47,37.0834329587,133.11
2020-01-23 02:30:00,47.021,-25.728,53.599481574,27.001,-14.238,30.5249839476,20.02,-11.49,23.0829049298,92.4,47.891,15.442,50.3190147459,27.001,-14.238,30.5249839476,20.89,29.68,36.2945519328,132.99
2020-01-23 03:00:00,47.2845,-25.9705,53.9471112341,27.7645,-14.5505,31.3462040844,19.52,-11.42,22.6151895858,92.4,48.1445,15.3295,50.5260967273,27.7645,-14.5505,31.3462040844,20.38,29.88,36.1684779884,133.19
2020-01-23 03:30:00,47.1705,-26.258,53.9864671399,27.6605,-14.448,31.2065372038,19.51,-11.81,22.8060562132,92.4,48.0105,15.552,50.46655144,27.6605,-14.448,31.2065372038,20.35,30.0,36.2508275768,133.98
2020-01-23 04:00:00,46.577,-26.679,53.6766799458,26.597,-14.159,30.1310087783,19.98,-12.52,23.5786089496,92.4,47.447,15.831,50.0183803216,26.597,-14.159,30.1310087783,20.85,29.99,36.525643047,135.14
2020-01-23 04:30:00,46.2235,-26.327,53.1951396394,25.6635,-13.667,29.0757995806,20.56,-12.66,24.1451692891,92.4,47.1235,15.883,49.7282006637,25.6635,-13.667,29.0757995806,21.46,29.55,36.5203244783,134.7
2020-01-23 05:00:00,46.5295,-26.352,53.4735661262,25.9995,-13.802,29.4358489643,20.53,-12.55,24.0620738923,92.4,47.4395,15.948,50.0484251925,25.9995,-13.802,29.4358489643,21.44,29.75,36.6706435722,134.7
2020-01-23 05:30:00,46.903,-26.4845,53.8639039548,25.543,-13.5245,28.9025422627,21.36,-12.96,24.9842190192,92.4,47.843,15.6055,50.3237943646,25.543,-13.5245,28.9025422627,22.3,29.13,36.6857860758,134.4
2020-01-23 06:00:00,48.175,-26.2235,54.8498183885,26.375,-13.8835,29.805908764,21.8,-12.34,25.0502614757,92.4,49.135,15.9965,51.6733610021,26.375,-13.8835,29.805908764,22.76,29.88,37.561043649,134.63
2020-01-23 06:30:00,50.695,-25.1615,56.5957958443,26.855,-13.3415,29.9864410568,23.84,-11.82,26.6093592557,92.4,51.765,16.4685,54.321512472,26.855,-13.3415,29.9864410568,24.91,29.81,38.8477052089,133.65
2020-01-23 07:00:00,53.4315,-24.034,58.5880392934,25.9815,-13.744,29.39278616,27.45,-10.29,29.3152963485,92.4,54.6715,17.326,57.3512265627,25.9815,-13.744,29.39278616,28.69,31.07,42.2901998104,133.07
2020-01-23 07:30:00,56.312,-22.883,60.7838221322,25.562,-13.303,28.81641291,30.75,-9.58,32.2077459627,92.4,57.712,18.097,60.4828599936,25.562,-13.303,28.81641291,32.15,31.4,44.9397652419,132.41
2020-01-23 08:00:00,59.6375,-21.586,63.4238661881,27.8075,-13.406,30.8703400087,31.83,-8.18,32.8642860869,92.4,61.0875,18.844,63.9279202872,27.8075,-13.406,30.8703400087,33.28,32.25,46.3424308814,131.37
2020-01-23 08:30:00,59.1995,-21.0615,62.8344458279,28.3995,-13.1115,31.2800740488,30.8,-7.95,31.8094718598,92.4,60.5795,19.5285,63.6493372511,28.3995,-13.1115,31.2800740488,32.18,32.64,45.8358156904,131.64
2020-01-23 09:00:00,56.405,-20.762,60.10478075,30.825,-12.522,33.2713256273,25.58,-8.24,26.8744116215,92.4,57.525,19.878,60.8626363954,30.825,-12.522,33.2713256273,26.7,32.4,41.9839254954,131.91
2020-01-23 09:30:00,56.9095,-20.441,60.46921259,31.9995,-12.731,34.4390238138,24.91,-7.71,26.0758930815,92.4,58.0095,20.229,61.4354501184,31.9995,-12.731,34.4390238138,26.01,32.96,41.9866847941,131.83
2020-01-23 10:00:00,57.072,-20.297,60.5737681922,30.482,-12.527,32.9556983388,26.59,-7.77,27.7020035377,92.4,58.242,20.393,61.7090351002,30.482,-12.527,32.9556983388,27.76,32.92,43.0620947006,131.89
2020-01-23 10:30:00,57.2495,-20.327,60.7510673096,30.6995,-12.547,33.164536922,26.55,-7.78,27.6664218865,92.4,58.4195,20.363,61.8667095395,30.6995,-12.547,33.164536922,27.72,32.91,43.0286706743,131.89
2020-01-23 11:00:00,57.1215,-20.126,60.5633687822,28.7615,-12.186,31.2365567605,28.36,-7.94,29.4505212178,92.4,58.3915,20.574,61.9100698453,28.7615,-12.186,31.2365567605,29.63,32.76,44.1718745357,131.98
2020-01-23 11:30:00,56.933,-20.105,60.37861802,27.513,-11.805,29.9386571843,29.42,-8.3,30.568388901,92.4,58.253,20.615,61.7931244881,27.513,-11.805,29.9386571843,30.74,32.42,44.6766605735,131.98
2020-01-23 12:00:00,57.748,-19.893,61.0783345631,27.628,-12.543,30.3419385175,30.12,-7.35,31.0038207323,92.4,59.088,20.837,62.6543878192,27.628,-12.543,30.3419385175,31.46,33.38,45.8689001394,131.88
2020-01-23 12:30:00,57.9865,-19.7805,61.2674657751,23.8665,-12.5005,26.9420177882,34.12,-7.28,34.8880036689,92.4,59.5365,20.9695,63.1214287109,23.8665,-12.5005,26.9420177882,35.67,33.47,48.9141063498,131.81
2020-01-23 13:00:00,57.851,-19.959,61.1972211951,23.131,-11.879,26.0029575626,34.72,-8.08,35.6477881502,92.4,59.421,20.791,62.9533233595,23.131,-11.879,26.0029575626,36.29,32.67,48.8292228077,131.87
2020-01-23 13:30:00,58.0145,-20.1285,61.4071553038,22.6445,-11.9885,25.6222074088,35.37,-8.14,36.2945794851,92.4,59.6245,20.7015,63.1160288873,22.6445,-11.9885,25.6222074088,36.98,32.69,49.3574361166,132.06
2020-01-23 14:00:00,57.9125,-19.908,61.2387632162,21.6425,-11.288,24.4093578418,36.27,-8.62,37.2802534863,92.4,59.5525,20.962,63.1340296532,21.6425,-11.288,24.4093578418,37.91,32.25,49.77178518,132.14
2020-01-23 14:30:00,57.6485,-20.308,61.1208999954,23.1585,-12.278,26.2119325165,34.49,-8.03,35.4124413166,92.4,59.2185,20.542,62.6801763419,23.1585,-12.278,26.2119325165,36.06,32.82,48.7593683306,132.11
2020-01-23 15:00:00,57.343,-20.198,60.7962075544,23.133,-11.978,26.0501088865,34.21,-8.22,35.1836965085,92.4,58.883,20.762,62.4361140126,23.133,-11.978,26.0501088865,35.75,32.74,48.4764901782,132.22
2020-01-23 15:30:00,57.0785,-19.942,60.4618766352,23.7385,-11.112,26.2105499036,33.34,-8.83,34.4894839045,92.4,58.5985,20.968,62.2369763585,23.7385,-11.112,26.2105499036,34.86,32.08,47.3745290214,132.16
2020-01-23 16:00:00,57.8955,-20.025,61.2608320646,24.735500000000002,-10.575,26.9012190291,33.16,-9.45,34.4802566696,92.4,59.4055,20.895,62.9731248649,24.735500000000002,-10.575,26.9012190291,34.67,31.47,46.8227487446,132.22
2020-01-23 16:30:00,58.8525,-19.882,62.1201310386,27.0625,-10.672,29.0907285961,31.79,-9.21,33.0972536625,92.4,60.3025,21.078,63.8801502053,27.0625,-10.672,29.0907285961,33.24,31.75,45.9669457328,132.32
2020-01-23 17:00:00,58.909,-20.0065,62.2135863236,26.989,-10.6665,29.0203436101,31.92,-9.34,33.2584124696,92.4,60.369,20.8235,63.859488827,26.989,-10.6665,29.0203436101,33.38,31.49,45.8894813656,132.04
2020-01-23 17:30:00,59.403,-20.1025,62.7122549048,27.133,-10.4025,29.0587627963,32.27,-9.7,33.6963336285,92.4,60.873,20.7375,64.3083667593,27.133,-10.4025,29.0587627963,33.74,31.14,45.9139107461,132.17
2020-01-23 18:00:00,59.446,-20.696,62.9456220241,27.106,-11.076,29.2816155975,32.34,-9.62,33.7404801388,92.4,60.926,20.194,64.1854743069,27.106,-11.076,29.2816155975,33.82,31.27,46.0608868781,132.25
2020-01-23 18:30:00,58.4835,-21.1335,62.1847617548,27.4935,-11.2335,29.6999000756,30.99,-9.9,32.5329079549,92.4,59.8935,19.8865,63.108669963,27.4935,-11.2335,29.6999000756,32.4,31.12,44.9245411774,132.44
2020-01-23 19:00:00,57.6035,-21.547,61.5015156012,25.7335,-11.827,28.3212102716,31.87,-9.72,33.3192932098,92.4,59.0635,19.473,62.1907932193,25.7335,-11.827,28.3212102716,33.33,31.3,45.7228487739,132.34
2020-01-23 19:30:00,56.8195,-21.9075,60.8965855898,23.4695,-12.3275,26.510086505,33.35,-9.58,34.6986872951,92.4,58.3495,19.1325,61.4061617959,23.4695,-12.3275,26.510086505,34.88,31.46,46.9717574719,132.41
2020-01-23 20:00:00,56.3035,-22.229,60.5327395155,23.1235,-12.329,26.2049707737,33.18,-9.9,34.6254588417,92.4,57.8135,18.601,60.7321824344,23.1235,-12.329,26.2049707737,34.69,30.93,46.4764564054,132.21
2020-01-23 20:30:00,55.946,-22.376,60.2547947636,23.976,-13.046,27.2955434458,31.97,-9.33,33.303600406,92.4,57.406,18.204,60.2232052618,23.976,-13.046,27.2955434458,33.43,31.25,45.7616367714,131.64
2020-01-23 21:00:00,56.1715,-22.7615,60.6079474533,23.7715,-13.9115,27.5429490887,32.4,-8.85,33.5869394259,92.4,57.6315,17.7785,60.3113990428,23.7715,-13.9115,27.5429490887,33.86,31.69,46.3762406842,131.64
2020-01-23 21:30:00,55.102,-23.4545,59.8860916595,25.872,-14.4345,29.6262581885,29.23,-9.02,30.590084995,92.4,56.402,17.0855,58.9330120921,25.872,-14.4345,29.6262581885,30.53,31.52,43.8815599085,131.64
2020-01-23 22:00:00,53.468,-23.796,58.5241543296,25.958,-14.406,29.6875495789,27.51,-9.39,29.068405529,92.4,54.698,16.634,57.171331627,25.958,-14.406,29.6875495789,28.74,31.04,42.3021181503,131.58
2020-01-23 22:30:00,51.8845,-24.526,57.389250006,25.5745,-14.306,29.3038681107,26.31,-10.22,28.2252457917,92.4,53.0445,15.934,55.3860211267,25.5745,-14.306,29.3038681107,27.47,30.24,40.8541124001,131.72
2020-01-23 23:00:00,49.7435,-24.9485,55.6492897035,23.1935,-13.9385,27.0595680767,26.55,-11.01,28.742348547,92.4,50.9335,15.7615,53.3164731063,23.1935,-13.9385,27.0595680767,27.74,29.7,40.6398523619,132.21
2020-01-23 23:30:00,47.875,-25.3115,54.1542949105,22.475,-13.1915,26.0603395459,25.4,-12.12,28.1434610523,92.4,49.005,15.9285,51.5287020722,22.475,-13.1915,26.0603395459,26.53,29.12,39.393086957,133.06
2020-01-24 00:00:00,46.5625,-25.218,52.9529407139,22.4025,-12.428,25.61888347,24.16,-12.79,27.336600008,92.4,47.6325,16.052,50.2645179053,22.4025,-12.428,25.61888347,25.23,28.48,38.0481707839,133.17
2020-01-24 00:30:00,46.0005,-25.065,52.3860689998,22.6905,-12.165,25.7457960695,23.31,-12.9,26.6414357721,92.4,47.0205,16.215,49.7378492222,22.6905,-12.165,25.7457960695,24.33,28.38,37.3814566329,133.22
2020-01-24 01:00:00,45.807,-25.295,52.3270319625,22.947,-12.485,26.1235532422,22.86,-12.81,26.2044977055,92.4,46.827,15.955,49.4704957929,22.947,-12.485,26.1235532422,23.88,28.44,37.1360741059,133.13
2020-01-24 01:30:00,44.875,-25.774,51.7500212657,22.745,-12.724,26.0621411438,22.13,-13.05,25.6912319673,92.4,45.835,15.586,48.4125047999,22.745,-12.724,26.0621411438,23.09,28.31,36.5322350808,133.38
2020-01-24 02:00:00,44.469,-25.869,51.4460603156,23.169,-12.829,26.4836893578,21.3,-13.04,24.9746191162,92.4,45.389,15.761,48.0475851839,23.169,-12.829,26.4836893578,22.22,28.59,36.209342717,133.77
2020-01-24 02:30:00,44.389,-25.9745,51.4301270779,22.899,-13.1245,26.3934973289,21.49,-12.85,25.0388218573,92.4,45.329,15.5855,47.9335587167,22.899,-13.1245,26.3934973289,22.43,28.71,36.4330756319,133.71
2020-01-24 03:00:00,44.2005,-25.985,51.2728429605,23.0805,-13.205,26.5910042167,21.12,-12.78,24.6856800595,92.4,45.1005,15.715,47.7599866546,23.0805,-13.205,26.5910042167,22.02,28.92,36.3489587196,133.93
2020-01-24 03:30:00,44.0105,-26.0215,51.1277084613,23.1205,-12.8415,26.4473371533,20.89,-13.18,24.7002935205,92.4,44.9205,15.5885,47.5484242904,23.1205,-12.8415,26.4473371533,21.8,28.43,35.8260366214,133.83
2020-01-24 04:00:00,44.014,-26.353,51.3002222705,23.114,-13.043,26.5400988129,20.9,-13.31,24.778339331,92.4,44.924,15.617,47.5610814112,23.114,-13.043,26.5400988129,21.81,28.66,36.0148816463,134.41
2020-01-24 04:30:00,43.799,-26.227,51.0510326046,23.009,-12.607,26.2364351618,20.79,-13.62,24.8541445236,92.4,44.699,15.483,47.3045863527,23.009,-12.607,26.2364351618,21.69,28.09,35.4894942201,133.95
2020-01-24 05:00:00,44.0265,-26.18,51.2223105907,22.7665,-12.61,26.0254802501,21.26,-13.57,25.2216672724,92.4,44.9565,15.49,47.5502575414,22.7665,-12.61,26.0254802501,22.19,28.1,35.8051127634,133.95
2020-01-24 05:30:00,44.4325,-25.851,51.4054594109,22.7125,-12.351,25.8535269789,21.72,-13.5,25.5735879376,92.4,45.3925,15.609,48.0012493301,22.7125,-12.351,25.8535269789,22.68,27.96,36.0019999444,133.55
2020-01-24 06:00:00,45.332,-25.381,51.9536849992,22.882,-13.101,26.3670651571,22.45,-12.28,25.5890777481,92.4,46.312,15.939,48.9780876005,22.882,-13.101,26.3670651571,23.43,29.04,37.3133555178,133.27
2020-01-24 06:30:00,47.6785,-24.376,53.5483775501,22.5285,-12.756,25.8891646881,25.15,-11.62,27.704636796,92.4,48.7985,16.694,51.5750253345,22.5285,-12.756,25.8891646881,26.27,29.45,39.4641026757,132.73
2020-01-24 07:00:00,50.506,-23.4035,55.6648888281,22.766,-12.6435,26.041291217,27.74,-10.76,29.7537426217,92.4,51.766,17.5165,54.6493049201,22.766,-12.6435,26.041291217,29.0,30.16,41.8404780087,132.4
2020-01-24 07:30:00,53.24,-22.268,57.7092836899,23.05,-12.308,26.1302384987,30.19,-9.96,31.7905284637,92.4,54.61,18.622,57.6977554503,23.05,-12.308,26.1302384987,31.56,30.93,44.189348264,132.17
2020-01-24 08:00:00,55.699,-21.908,59.8526445949,23.109,-12.898,26.4647744181,32.59,-9.01,33.8125450092,92.4,57.179,19.312,60.3522276722,23.109,-12.898,26.4647744181,34.07,32.21,46.88548816,132.61
2020-01-24 08:30:00,56.7665,-21.39,60.6627366861,23.3865,-12.97,26.7422751884,33.38,-8.42,34.4255835099,92.4,58.2765,19.81,61.551495126,23.3865,-12.97,26.7422751884,34.89,32.78,47.8731709833,132.49
2020-01-24 09:00:00,57.3145,-21.0665,61.0634860821,23.1145,-12.8665,26.4542422401,34.2,-8.2,35.1693047984,92.4,58.8745,20.1335,62.2218978536,23.1145,-12.8665,26.4542422401,35.76,33.0,48.6598150428,132.54
2020-01-24 09:30:00,58.508,-20.5945,62.0267643381,27.948,-12.8745,30.7708214751,30.56,-7.72,31.5200253807,92.4,59.868,20.5555,63.2985466204,27.948,-12.8745,30.7708214751,31.92,33.43,46.2217621906,132.45
2020-01-24 10:00:00,58.985,-20.5125,62.4499229883,27.885,-12.7225,30.6502076869,31.1,-7.79,32.0607875761,92.4,60.395,20.7375,63.8560876601,27.885,-12.7225,30.6502076869,32.51,33.46,46.6526708775,132.58
2020-01-24 10:30:00,59.007,-20.3255,62.4095505452,23.407,-12.2955,26.4398746073,35.6,-8.03,36.4943954601,92.4,60.627,21.0445,64.1755725276,23.407,-12.2955,26.4398746073,37.22,33.34,49.9688302845,132.81
2020-01-24 11:00:00,59.22,-19.973,62.4974329793,23.85,-12.193,26.7860364556,35.37,-7.78,36.2155394824,92.4,60.83,21.407,64.4868091085,23.85,-12.193,26.7860364556,36.98,33.6,49.9647916037,132.81
2020-01-24 11:30:00,59.424,-19.76,62.623233516,24.324,-12.18,27.2031133512,35.1,-7.58,35.9091408975,92.4,61.024,21.37,64.6576018423,24.324,-12.18,27.2031133512,36.7,33.55,49.7241641458,132.37
2020-01-24 12:00:00,59.737,-19.5815,62.8644916567,24.197,-12.4415,27.2081923554,35.54,-7.14,36.2501199998,92.4,61.357,21.1385,64.8962066014,24.197,-12.4415,27.2081923554,37.16,33.58,50.0847481775,131.76
2020-01-24 12:30:00,59.47,-19.53,62.5947425907,23.81,-11.89,26.6136844499,35.66,-7.64,36.4692363507,92.4,61.1,21.05,64.6243955484,23.81,-11.89,26.6136844499,37.29,32.94,49.755278112,131.6
2020-01-24 13:00:00,59.579,-19.735500000000002,62.7626258314,23.339,-12.0255,26.2549342267,36.24,-7.71,37.0510688105,92.4,61.229,20.9945,64.7283513713,23.339,-12.0255,26.2549342267,37.89,33.02,50.2590539107,131.83
2020-01-24 13:30:00,59.18,-20.032,62.4784236677,24.33,-11.892,27.0807784969,34.85,-8.14,35.7880161507,92.4,60.79,20.718,64.2235130151,24.33,-11.892,27.0807784969,36.46,32.61,48.9156794903,131.91
2020-01-24 14:00:00,58.5985,-20.077,61.9424743714,24.1185,-11.857,26.8754626239,34.48,-8.22,35.4462804819,92.4,60.1785,20.763,63.6596735088,24.1185,-11.857,26.8754626239,36.06,32.62,48.6249730077,132.01
2020-01-24 14:30:00,58.1955,-20.1675,61.590943137,23.8055,-11.8575,26.5951525,34.39,-8.31,35.3797710564,92.4,59.7655,20.6725,63.239760013,23.8055,-11.8575,26.5951525,35.96,32.53,48.4904372016,132.01
2020-01-24 15:00:00,58.0075,-20.4125,61.4942290992,23.8175,-12.0525,26.693371134,34.19,-8.36,35.1972399486,92.4,59.5875,20.5975,63.047023423,23.8175,-12.0525,26.693371134,35.77,32.65,48.4305213682,132.26
2020-01-24 15:30:00,58.158,-20.6285,61.7080867978,25.988,-11.7685,28.5284723785,32.17,-8.86,33.3677763718,92.4,59.618,20.2515,62.9637131708,25.988,-11.7685,28.5284723785,33.63,32.02,46.4355176562,132.22
2020-01-24 16:00:00,59.1455,-20.6085,62.6330618963,27.8755,-11.5285,30.1653743968,31.27,-9.08,32.5616231168,92.4,60.5855,20.3115,63.8996075301,27.8755,-11.5285,30.1653743968,32.71,31.84,45.6478882315,132.22
2020-01-24 16:30:00,59.8645,-20.7095,63.3454161759,27.8445,-11.5195,30.1332882457,32.02,-9.19,33.3127077855,92.4,61.3345,20.1905,64.5722632444,27.8445,-11.5195,30.1332882457,33.49,31.71,46.1205398928,132.1
2020-01-24 17:00:00,60.5565,-20.7605,64.0163108317,27.8065,-11.4805,30.0832731348,32.75,-9.28,34.0394021687,92.4,62.0765,20.1095,65.2524623482,27.8065,-11.4805,30.0832731348,34.27,31.59,46.6085936282,132.05
2020-01-24 17:30:00,60.882,-20.86,64.3564878159,28.042,-11.41,30.2744424226,32.84,-9.45,34.1726220826,92.4,62.392,19.98,65.5130678873,28.042,-11.41,30.2744424226,34.35,31.39,46.5322963113,132.05
2020-01-24 18:00:00,60.1095,-21.172,63.7291579597,28.0295,-11.372,30.2485578871,32.08,-9.8,33.5435001155,92.4,61.5895,19.708,64.6658470466,28.0295,-11.372,30.2485578871,33.56,31.08,45.7410100457,132.17
2020-01-24 18:30:00,59.8605,-21.4,63.5707437447,27.3105,-11.37,29.5827704965,32.55,-10.03,34.0602906623,92.4,61.3705,19.57,64.4152402018,27.3105,-11.37,29.5827704965,34.06,30.94,46.0148584698,132.35
2020-01-24 19:00:00,59.113,-21.7035,62.9713322175,24.543,-11.4535,27.0839714822,34.57,-10.25,36.0575567669,92.4,60.713,19.3365,63.7178828999,24.543,-11.4535,27.0839714822,36.17,30.79,47.5004526294,132.35
2020-01-24 19:30:00,57.943,-22.023,61.9871259053,21.933,-11.283,24.6650071559,36.01,-10.74,37.5774892722,92.4,59.633,18.857,62.5434340119,21.933,-11.283,24.6650071559,37.7,30.14,48.2670653759,132.17
2020-01-24 20:00:00,57.148,-22.0785,61.264623285,20.038,-10.5785,22.6589078786,37.11,-11.5,38.8510244395,92.4,58.888,18.6815,61.7802151684,20.038,-10.5785,22.6589078786,38.85,29.26,48.6360987333,131.95
2020-01-24 20:30:00,55.6875,-22.5725,60.0883966544,18.9975,-10.8325,21.8688834306,36.69,-11.74,38.5225090045,92.4,57.4075,18.2275,60.2317425657,18.9975,-10.8325,21.8688834306,38.41,29.06,48.1644235925,132.14
2020-01-24 21:00:00,54.3855,-22.753,58.9532155124,20.2555,-10.923,23.0129791476,34.13,-11.83,36.122095731,92.4,55.9755,18.207,58.8621393533,20.2555,-10.923,23.0129791476,35.72,29.13,46.0920307645,132.42
2020-01-24 21:30:00,53.149,-23.2445,58.0096800651,20.059,-11.1445,22.9469684545,33.09,-12.1,35.2329121703,92.4,54.689,17.9255,57.5518051085,20.059,-11.1445,22.9469684545,34.63,29.07,45.2139558101,132.85
2020-01-24 22:00:00,51.6195,-23.6385,56.7745670393,19.6495,-10.8785,22.4598444451,31.97,-12.76,34.4223546551,92.4,53.0795,17.4915,55.8872605564,19.6495,-10.8785,22.4598444451,33.43,28.37,43.8454307768,132.92
2020-01-24 22:30:00,49.979,-24.087,55.480483145,19.249,-10.767,22.055663445,30.73,-13.32,33.492615604,92.4,51.389,17.143,54.1729800731,19.249,-10.767,22.055663445,32.14,27.91,42.5669789861,133.05
2020-01-24 23:00:00,48.1795,-24.7635,54.1709807231,19.5795,-11.1035,22.5087656814,28.6,-13.66,31.6947251132,92.4,49.4695,16.7165,52.2175526284,19.5795,-11.1035,22.5087656814,29.89,27.82,40.8333748299,133.44
2020-01-24 23:30:00,46.8695,-25.358,53.2895692819,19.8795,-11.668,23.0507428134,26.99,-13.69,30.2634465982,92.4,48.0695,16.682,50.8818823772,19.8795,-11.668,23.0507428134,28.19,28.35,39.9799774887,134.38
2020-01-25 00:00:00,45.5995,-25.409,52.2008781655,19.6895,-11.359,22.7311084475,25.91,-14.05,29.4742362072,92.4,46.7595,16.491,49.5822944331,19.6895,-11.359,22.7311084475,27.07,27.85,38.8382208655,134.12
2020-01-25 00:30:00,45.3555,-25.627,52.094764701,19.1855,-10.647,21.9417870569,26.17,-14.98,30.1540925912,92.4,46.5455,16.423,49.3578615749,19.1855,-10.647,21.9417870569,27.36,27.07,38.4883683728,134.55
2020-01-25 01:00:00,45.0235,-25.6405,51.8126508924,19.8235,-10.6305,22.4939699142,25.2,-15.01,29.3315546809,92.4,46.1435,16.2895,48.9343478806,19.8235,-10.6305,22.4939699142,26.32,26.92,37.6487556235,134.38
2020-01-25 01:30:00,44.2235,-25.699,51.1483778164,19.7435,-10.289,22.2636320768,24.48,-15.41,28.9264325488,92.4,45.3335,16.091,48.1045372418,19.7435,-10.289,22.2636320768,25.59,26.38,36.7525849431,134.13
2020-01-25 02:00:00,44.0825,-25.9995,51.1785189948,20.0425,-11.0195,22.8720612648,24.04,-14.98,28.3252890541,92.4,45.1625,15.8905,47.8765015065,20.0425,-11.0195,22.8720612648,25.12,26.91,36.8125318336,134.31
2020-01-25 02:30:00,43.861,-25.945,50.9600858123,20.291,-10.925,23.0451796695,23.57,-15.02,27.9489767255,92.4,44.911,15.985,47.6709360722,20.291,-10.925,23.0451796695,24.62,26.91,36.4731750743,134.31
2020-01-25 03:00:00,43.7945,-26.03,50.9462376457,20.3745,-11.09,23.1971625474,23.42,-14.94,27.7794888362,92.4,44.8345,16.08,47.6308596421,20.3745,-11.09,23.1971625474,24.46,27.17,36.5581796593,134.59
2020-01-25 03:30:00,43.474,-26.6365,50.9852116623,20.094,-12.0665,23.4386274822,23.38,-14.57,27.548308478,92.4,44.504,15.6035,47.1601020806,20.094,-12.0665,23.4386274822,24.41,27.67,36.898197788,134.87
2020-01-25 04:00:00,43.098,-26.7545,50.7271216831,20.098,-12.1145,23.4668002559,23.0,-14.64,27.2640715962,92.4,44.108,15.6255,46.7939303142,20.098,-12.1145,23.4668002559,24.01,27.74,36.687705025,135.05
2020-01-25 04:30:00,43.1415,-26.652,50.7101382985,20.2015,-11.922,23.4570817931,22.94,-14.73,27.261997359,92.4,44.1515,15.638,46.8391075518,20.2015,-11.922,23.4570817931,23.95,27.56,36.512410219,134.82
2020-01-25 05:00:00,43.439,-26.654,50.9645213555,21.139,-12.134,24.3739877123,22.3,-14.52,26.6105317497,92.4,44.429,15.606,47.0901611486,21.139,-12.134,24.3739877123,23.29,27.74,36.2205977311,134.74
2020-01-25 05:30:00,43.2595,-26.612,50.7895942517,21.0695,-11.772,24.1351157911,22.19,-14.84,26.6949751826,92.4,44.2295,15.418,46.8397629611,21.0695,-11.772,24.1351157911,23.16,27.19,35.7166865764,134.46
2020-01-25 06:00:00,43.076,-26.5935,50.6236705332,22.686,-11.8035,25.5729780872,20.39,-14.79,25.1892080066,92.4,43.976,15.3765,46.5867505655,22.686,-11.8035,25.5729780872,21.29,27.18,34.5255919573,134.28
2020-01-25 06:30:00,43.508,-26.3185,50.8488889382,21.578,-11.4185,24.4129520183,21.93,-14.9,26.512919492199998,92.4,44.478,15.7715,47.1914472786,21.578,-11.4185,24.4129520183,22.9,27.19,35.5486441373,134.47
2020-01-25 07:00:00,44.992,-26.043,51.9857472102,22.892,-11.853,25.7786204635,22.1,-14.19,26.2633984853,92.4,45.972,16.177,48.7352040418,22.892,-11.853,25.7786204635,23.08,28.03,36.3093280026,134.63
2020-01-25 07:30:00,46.13,-25.5665,52.7410923498,23.25,-10.9065,25.6810093698,22.88,-14.66,27.1737005209,92.4,47.16,16.4035,49.9313570039,23.25,-10.9065,25.6810093698,23.91,27.31,36.2977161816,134.23
2020-01-25 08:00:00,48.055,-25.0085,54.1729461747,27.905,-11.3385,30.120601044,20.15,-13.67,24.3493613879,92.4,48.945,16.6615,51.7031779222,27.905,-11.3385,30.120601044,21.04,28.0,35.0240146185,133.73
2020-01-25 08:30:00,49.783500000000004,-24.3655,55.4262975716,29.0835,-11.6155,31.3172446505,20.7,-12.75,24.311571319,92.4,50.7035,16.7645,53.4031213741,29.0835,-11.6155,31.3172446505,21.62,28.38,35.6770066009,132.94
2020-01-25 09:00:00,52.289,-23.795,57.4485991648,30.299,-11.865,32.5393243015,21.99,-11.93,25.0176937386,92.4,53.259,17.315,56.0029490831,30.299,-11.865,32.5393243015,22.96,29.18,37.129960948,132.76
2020-01-25 09:30:00,53.413,-23.584,58.3879578766,26.043,-11.954,28.6554700712,27.37,-11.63,29.7384229575,92.4,54.653,17.516,57.3912943311,26.043,-11.954,28.6554700712,28.61,29.47,41.0732638099,132.63
2020-01-25 10:00:00,54.443,-23.367,59.2457335004,24.033,-11.747,26.7502728584,30.41,-11.62,32.5544543803,92.4,55.813,17.573,58.514111956,24.033,-11.747,26.7502728584,31.78,29.32,43.2392275602,132.41
2020-01-25 10:30:00,55.3565,-23.207,60.0242196222,24.0565,-11.537,26.6799093186,31.3,-11.67,33.404773611,92.4,56.7765,17.603,59.4427166375,24.0565,-11.537,26.6799093186,32.72,29.14,43.8148148461,132.18
2020-01-25 11:00:00,56.484,-23.09,61.0212287323,24.404,-11.18,26.8430180121,32.08,-11.91,34.219504672,92.4,57.944,17.67,60.5783462633,24.404,-11.18,26.8430180121,33.54,28.85,44.2408645937,132.05
2020-01-25 11:30:00,60.0165,-22.8725,64.2271868331,26.5265,-11.1825,28.7872108496,33.49,-11.69,35.4716252799,92.4,61.5665,17.8975,64.115165355,26.5265,-11.1825,28.7872108496,35.04,29.08,45.535129296,132.05
2020-01-25 12:00:00,59.9745,-22.8495,64.1797499255,27.0445,-11.4195,29.3565999479,32.93,-11.43,34.8572775759,92.4,61.4845,17.8105,64.0121679878,27.0445,-11.4195,29.3565999479,34.44,29.23,45.1719658638,131.88
2020-01-25 12:30:00,59.3955,-23.028,63.7033296167,25.2055,-11.988,27.911097689800002,34.19,-11.04,35.9282298479,92.4,60.9655,18.052,63.5819698834,25.2055,-11.988,27.911097689800002,35.76,30.04,46.7030962571,132.52
2020-01-25 13:00:00,59.584,-23.299,63.977312048900004,25.734,-12.359,28.5479182604,33.85,-10.94,35.5739525496,92.4,61.144,17.971,63.7302563701,25.734,-12.359,28.5479182604,35.41,30.33,46.6237814854,132.7
2020-01-25 13:30:00,58.822,-23.7295,63.4280446983,23.472,-12.9395,26.8023402756,35.35,-10.79,36.9600676406,92.4,60.452,18.0805,63.0979301107,23.472,-12.9395,26.8023402756,36.98,31.02,48.2675957553,133.58
2020-01-25 14:00:00,58.028,-23.5765,62.634656032,21.978,-12.2165,25.1450861253,36.05,-11.36,37.7975144685,92.4,59.698,17.7935,62.2933370935,21.978,-12.2165,25.1450861253,37.72,30.01,48.2016441628,132.97
2020-01-25 14:30:00,57.475,-23.485500000000002,62.0881980351,21.295,-11.5555,24.2282191927,36.18,-11.93,38.096158599,92.4,59.165,17.4945,61.697283208,21.295,-11.5555,24.2282191927,37.87,29.05,47.7288110055,132.37
2020-01-25 15:00:00,57.009,-23.4805,61.655169785300004,21.459,-11.0205,24.1234346902,35.55,-12.46,37.6703344822,92.4,58.669,17.3895,61.1918807625,21.459,-11.0205,24.1234346902,37.21,28.41,46.8157259903,132.23
2020-01-25 15:30:00,57.015,-23.5735,61.6961921617,21.505,-10.743500000000001,24.0392973535,35.51,-12.83,37.7567080133,92.4,58.665,17.3865,61.1871931637,21.505,-10.743500000000001,24.0392973535,37.16,28.13,46.6064641439,132.36
2020-01-25 16:00:00,57.2725,-23.7175,61.9891850447,22.1925,-10.8375,24.697337154,35.08,-12.88,37.3697845859,92.4,58.9125,17.2525,61.3867364542,22.1925,-10.8375,24.697337154,36.72,28.09,46.232093831,132.41
2020-01-25 16:30:00,57.9595,-23.6505,62.5991197262,23.1695,-10.9305,25.618383253,34.79,-12.72,37.0424418742,92.4,59.5895,17.2695,62.0414711342,23.1695,-10.9305,25.618383253,36.42,28.2,46.0614415754,132.34
