Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-25 17:00:00,59.2125,-23.2855,63.6265248658,26.8425,-10.7355,28.9097002146,32.37,-12.55,34.7177101779,92.4,60.7225,17.4945,63.1924009395,26.8425,-10.7355,28.9097002146,33.88,28.23,44.0997426296,132.11
2020-01-25 17:30:00,61.027,-22.87,65.1715553674,28.697,-10.9,30.6973583391,32.33,-11.97,34.4747704851,92.4,62.537,17.56,64.9555999818,28.697,-10.9,30.6973583391,33.84,28.46,44.2167072496,131.62
2020-01-25 18:00:00,61.9595,-23.028,66.1004419369,30.0895,-11.858,32.341771353,31.87,-11.17,33.7707832305,92.4,63.4295,17.902,65.9073825474,30.0895,-11.858,32.341771353,33.34,29.76,44.6901913176,132.37
2020-01-25 18:30:00,61.7525,-23.118,65.9379494696,30.7925,-12.048,33.0655766659,30.96,-11.07,32.8795757272,92.4,63.1825,17.832,65.6506552157,30.7925,-12.048,33.0655766659,32.39,29.88,44.0672951292,132.32
2020-01-25 19:00:00,60.3075,-23.474,64.7149382465,30.8575,-11.844,33.0524680206,29.45,-11.63,31.6632184087,92.4,61.6675,17.666,64.1480172121,30.8575,-11.844,33.0524680206,30.81,29.51,42.6625854819,132.72
2020-01-25 19:30:00,58.83,-23.658,63.4087522665,30.92,-11.638,33.0376973169,27.91,-12.02,30.3882954441,92.4,60.12,17.052,62.4914802513,30.92,-11.638,33.0376973169,29.2,28.69,40.9360000489,132.15
2020-01-25 20:00:00,58.137,-24.1135,62.9394284312,27.647,-12.0435,30.1563011865,30.49,-12.07,32.7921484505,92.4,59.547,17.1865,61.9775845871,27.647,-12.0435,30.1563011865,31.9,29.23,43.2666488187,133.01
2020-01-25 20:30:00,57.812,-24.387,62.7451441388,29.402,-11.957,31.7403127426,28.41,-12.43,31.0102079967,92.4,59.122,17.283,61.5963714272,29.402,-11.957,31.7403127426,29.72,29.24,41.6923973885,133.63
2020-01-25 21:00:00,57.07,-24.236,62.0029724771,31.21,-11.756,33.3506766948,25.86,-12.48,28.7139338998,92.4,58.24,17.234,60.7363841202,31.21,-11.756,33.3506766948,27.03,28.99,39.6363595705,133.4
2020-01-25 21:30:00,55.976,-24.154,60.9649759452,32.516,-11.274000000000001,34.4150160831,23.46,-12.88,26.7631463023,92.4,57.056,16.926,59.5136674387,32.516,-11.274000000000001,34.4150160831,24.54,28.2,37.382503929,132.83
2020-01-25 22:00:00,54.7405,-24.5715,60.0023412252,32.3105,-11.5615,34.316711563,22.43,-13.01,25.9300019283,92.4,55.7605,16.7685,58.2272784226,32.3105,-11.5615,34.316711563,23.45,28.33,36.7762341737,133.35
2020-01-25 22:30:00,53.436,-24.89,58.9484367562,31.186,-11.32,33.1769346987,22.25,-13.57,26.0616077785,92.4,54.456,16.44,56.8834733117,31.186,-11.32,33.1769346987,23.27,27.76,36.2230658559,133.3
2020-01-25 23:00:00,52.09,-25.387,57.9471126891,31.53,-11.707,33.6332387528,20.56,-13.68,24.6952627036,92.4,53.01,16.483,55.5135063656,31.53,-11.707,33.6332387528,21.48,28.19,35.4410284839,134.15
2020-01-25 23:30:00,50.4945,-25.6995,56.6582635676,31.1845,-11.2095,33.137983199,19.31,-14.49,24.1420007456,92.4,51.3745,16.1805,53.8623043556,31.1845,-11.2095,33.137983199,20.19,27.39,34.0271685569,134.12
2020-01-26 00:00:00,49.9575,-25.5785,56.124962971,32.1175,-11.0285,33.958233442,17.84,-14.55,23.0210360323,92.4,50.7675,16.1215,53.2657659149,32.1175,-11.0285,33.958233442,18.65,27.15,32.9385033054,133.99
2020-01-26 00:30:00,48.8035,-25.6005,55.1105000204,31.5635,-10.9405,33.4058239309,17.24,-14.66,22.6303601385,92.4,49.5935,15.7295,52.0281886337,31.5635,-10.9405,33.4058239309,18.03,26.67,32.1926979298,133.37
2020-01-26 01:00:00,48.8485,-25.5135,55.1100229949,32.2385,-11.6535,34.2800954564,16.61,-13.86,21.6331158181,92.4,49.5985,15.7765,52.0471820034,32.2385,-11.6535,34.2800954564,17.36,27.43,32.461893044,133.21
2020-01-26 01:30:00,48.7645,-25.5685,55.0610992671,32.7545,-11.9285,34.8589498192,16.01,-13.64,21.0325866217,92.4,49.4645,15.8415,51.9392903542,32.7545,-11.9285,34.8589498192,16.71,27.77,32.4098287561,133.42
2020-01-26 02:00:00,48.845,-25.625,55.1586316908,34.785,-11.595,36.6666094697,14.06,-14.03,19.8626408113,92.4,49.465,16.265,52.0704950044,34.785,-11.595,36.6666094697,14.68,27.86,31.4909828364,134.35
2020-01-26 02:30:00,49.5135,-24.7745,55.3657162195,38.6535,-11.0045,40.1894523787,10.86,-13.77,17.537174801,92.4,49.9835,16.9055,52.7650092628,38.6535,-11.0045,40.1894523787,11.33,27.91,30.1220351238,133.87
2020-01-26 03:00:00,49.066,-24.994,55.0651649593,38.366,-11.184,39.9628804267,10.7,-13.81,17.4701488259,92.4,49.526,16.896,52.3287635245,38.366,-11.184,39.9628804267,11.16,28.08,30.2164193776,134.21
2020-01-26 03:30:00,48.0985,-25.3935,54.3902155217,36.0985,-11.4135,37.8598690502,12.0,-13.98,18.4239083801,92.4,48.6285,16.4465,51.334378096,36.0985,-11.4135,37.8598690502,12.53,27.86,30.5480032081,134.15
2020-01-26 04:00:00,47.7155,-25.705,54.1988557559,36.2655,-11.915,38.1726828406,11.45,-13.79,17.9239114035,92.4,48.2055,16.555,50.9689930767,36.2655,-11.915,38.1726828406,11.94,28.47,30.872390578,134.79
2020-01-26 04:30:00,46.4565,-26.291,53.3799875726,32.2965,-11.671,34.3405904616,14.16,-14.62,20.353132437,92.4,47.0865,15.929,49.7078617851,32.2965,-11.671,34.3405904616,14.79,27.6,31.3130020918,134.71
2020-01-26 05:00:00,45.5225,-26.8585,52.8552459885,29.8825,-12.4185,32.3602062493,15.64,-14.44,21.2866906775,92.4,46.2125,15.711500000000001,48.8103102684,29.8825,-12.4185,32.3602062493,16.33,28.13,32.5263862118,135.31
2020-01-26 05:30:00,46.132,-26.6725,53.2877441843,30.512,-12.1125,32.8282622179,15.62,-14.56,21.3536413757,92.4,46.822,15.9175,49.4536802498,30.512,-12.1125,32.8282622179,16.31,28.03,32.429878199,135.35
2020-01-26 06:00:00,47.191,-26.187,53.9698939224,32.101,-11.517,34.1044790314,15.09,-14.67,21.045593363,92.4,47.871,16.083,50.5004507901,32.101,-11.517,34.1044790314,15.77,27.6,31.7876218047,134.88
2020-01-26 06:30:00,48.642,-25.2915,54.8243024237,35.512,-11.6715,37.3808247133,13.13,-13.62,18.9182795201,92.4,49.202,16.6285,51.9359587978,35.512,-11.6715,37.3808247133,13.69,28.3,31.4373360831,134.25
2020-01-26 07:00:00,50.332,-24.788,56.1048586844,36.892,-11.088,38.5222456251,13.44,-13.7,19.1917586479,92.4,50.922,17.082,53.710751326,36.892,-11.088,38.5222456251,14.03,28.17,31.4704591641,134.21
2020-01-26 07:30:00,52.697,-24.2645,58.0149960721,40.357,-10.9345,41.8120884344,12.34,-13.33,18.164924993,92.4,53.227,17.8655,56.1452546459,40.357,-10.9345,41.8120884344,12.87,28.8,31.5448395146,134.59
2020-01-26 08:00:00,53.4765,-23.9205,58.5826456598,43.1565,-11.0105,44.5389111059,10.32,-12.91,16.5278704012,92.4,53.9165,18.2195,56.9116785247,43.1565,-11.0105,44.5389111059,10.76,29.23,31.1475600971,134.55
2020-01-26 08:30:00,56.2745,-22.77,60.706607962,45.6745,-10.09,46.7757207347,10.6,-12.68,16.5270203001,92.4,56.7345,18.71,59.7399999184,45.6745,-10.09,46.7757207347,11.06,28.8,30.8506661192,133.51
2020-01-26 09:00:00,57.889,-22.1505,61.9821020235,46.149,-10.9305,47.4257949986,11.74,-11.22,16.2393349618,92.4,58.389,18.9795,61.3962274187,46.149,-10.9305,47.4257949986,12.24,29.91,32.3175757135,132.85
2020-01-26 09:30:00,58.9265,-22.241,62.9840811892,41.3765,-11.081,42.8346041566,17.55,-11.16,20.7977907481,92.4,59.7065,19.089,62.6837783103,41.3765,-11.081,42.8346041566,18.33,30.17,35.3018101519,133.04
2020-01-26 10:00:00,59.463,-22.15,63.4544787151,38.383,-10.84,39.8843363866,21.08,-11.31,23.9224267164,92.4,60.423,18.84,63.2920573927,38.383,-10.84,39.8843363866,22.04,29.68,36.9684189546,132.42
2020-01-26 10:30:00,60.4335,-22.0605,64.3340779253,37.8935,-11.3505,39.5569360858,22.54,-10.71,24.9550736324,92.4,61.4435,19.1495,64.358426352,37.8935,-11.3505,39.5569360858,23.55,30.5,38.5337838786,132.84
2020-01-26 11:00:00,62.4855,-21.0265,65.9283809334,41.1955,-10.8965,42.6122392336,21.29,-10.13,23.577128748,92.4,63.4355,19.9235,66.4906648523,41.1955,-10.8965,42.6122392336,22.24,30.82,38.0064468216,132.29
2020-01-26 11:30:00,64.204,-20.6435,67.4411425485,42.894,-10.8535,44.2458325523,21.31,-9.79,23.4512302449,92.4,65.154,20.2965,68.2421543348,42.894,-10.8535,44.2458325523,22.26,31.15,38.286160685,132.33
2020-01-26 12:00:00,64.5975,-20.41,67.7451482119,39.9275,-11.29,41.4930037024,24.67,-9.12,26.3017737044,92.4,65.7375,20.34,68.8123136237,39.9275,-11.29,41.4930037024,25.81,31.63,40.8241717613,131.98
2020-01-26 12:30:00,59.4295,-22.3015,63.4761559367,28.1595,-12.6815,30.8832945539,31.27,-9.62,32.7163155016,92.4,60.8595,18.2185,63.5278874393,28.1595,-12.6815,30.8832945539,32.7,30.9,44.9899988886,131.51
2020-01-26 13:00:00,59.446,-22.622,63.6048881769,29.856,-12.192,32.2494279019,29.59,-10.43,31.3744003927,92.4,60.796,18.008,63.406952931,29.856,-12.192,32.2494279019,30.94,30.2,43.2356750844,131.84
2020-01-26 13:30:00,59.014,-22.862,63.2876231186,33.424,-12.362,35.6368183204,25.59,-10.5,27.6604067215,92.4,60.164,17.938,62.7811973444,33.424,-12.362,35.6368183204,26.74,30.3,40.4118497473,132.15
2020-01-26 14:00:00,59.949,-22.491,64.0291158927,32.969,-11.881,35.0444449521,26.98,-10.61,28.9912486796,92.4,61.179,18.499,63.9146543603,32.969,-11.881,35.0444449521,28.21,30.38,41.4577917888,132.35
2020-01-26 14:30:00,60.351,-22.1895,64.3009884158,35.491,-11.9995,37.4646377435,24.86,-10.19,26.8673724059,92.4,61.491,18.7905,64.2979468665,35.491,-11.9995,37.4646377435,26.0,30.79,40.2991823738,132.45
2020-01-26 15:00:00,58.5145,-22.911,62.8399604651,33.9845,-12.541,36.2246176136,24.53,-10.37,26.6318944125,92.4,59.6145,18.119,62.3071967854,33.9845,-12.541,36.2246176136,25.63,30.66,39.9616378543,132.45
2020-01-26 15:30:00,58.2155,-22.937,62.5711627609,33.8155,-12.367,36.0059818537,24.4,-10.57,26.5910680493,92.4,59.3355,18.043,62.0181538684,33.8155,-12.367,36.0059818537,25.52,30.41,39.6993513801,132.45
2020-01-26 16:00:00,57.502,-23.156,61.9893566671,30.692,-12.006,32.9566821752,26.81,-11.15,29.0361602145,92.4,58.722,17.754,61.3471906447,30.692,-12.006,32.9566821752,28.03,29.76,40.8820070447,132.25
2020-01-26 16:30:00,57.4695,-23.152,61.9577156959,30.2495,-11.892,32.5031062246,27.22,-11.26,29.4570195369,92.4,58.7195,17.708,61.3315004239,30.2495,-11.892,32.5031062246,28.47,29.6,41.0694643257,132.36
2020-01-26 17:00:00,57.834,-22.8925,62.1999848252,30.804,-11.5925,32.913104871,27.03,-11.3,29.2969435266,92.4,59.074,17.8175,61.7025184433,30.804,-11.5925,32.913104871,28.27,29.41,40.7938843456,132.04
2020-01-26 17:30:00,59.2495,-22.76,63.470629824,29.9595,-11.86,32.2215958675,29.29,-10.9,31.2524255059,92.4,60.5995,18.11,63.2476995649,29.9595,-11.86,32.2215958675,30.64,29.97,42.8603604745,132.31
2020-01-26 18:00:00,59.1835,-22.6555,63.3715894743,29.6135,-11.6755,31.8320072019,29.57,-10.98,31.542753526,92.4,60.5335,18.3145,63.24338331,29.6135,-11.6755,31.8320072019,30.92,29.99,43.07489408,132.39
2020-01-26 18:30:00,58.968,-22.661,63.1723511119,30.538,-11.291,32.5585031136,28.43,-11.37,30.6193043683,92.4,60.278,17.719,62.8283395054,30.538,-11.291,32.5585031136,29.74,29.01,41.5457302259,131.49
2020-01-26 19:00:00,57.5625,-23.1185,62.0314956171,28.2425,-11.2385,30.3964255876,29.32,-11.88,31.6353726073,92.4,58.9225,17.4115,61.4412022872,28.2425,-11.2385,30.3964255876,30.68,28.65,41.9771949992,131.8
2020-01-26 19:30:00,57.298,-23.372,61.881428458,26.368,-11.762,28.8724101523,30.93,-11.61,33.0372062984,92.4,58.718,17.188,61.1819488738,26.368,-11.762,28.8724101523,32.35,28.95,43.4122678514,131.73
2020-01-26 20:00:00,55.793,-23.841,60.6733230506,29.383,-12.221,31.8231602768,26.41,-11.62,28.8532927064,92.4,56.983,17.019,59.4702333105,29.383,-12.221,31.8231602768,27.6,29.24,40.2086756808,132.43
2020-01-26 20:30:00,55.399,-24.42,60.5424281062,31.839,-13.07,34.4172459822,23.56,-11.35,26.1514072279,92.4,56.449,16.82,58.9016298671,31.839,-13.07,34.4172459822,24.61,29.89,38.7177504512,133.02
2020-01-26 21:00:00,55.995,-24.038,60.9365692257,35.315,-13.398,37.7710951522,20.68,-10.64,23.2566549615,92.4,56.915,17.592,59.5717692284,35.315,-13.398,37.7710951522,21.6,30.99,37.774860688,133.57
2020-01-26 21:30:00,54.9515,-24.4175,60.1322015105,34.6215,-13.0975,37.0161149839,20.33,-11.32,23.2691061281,92.4,55.8415,17.1825,58.4252636152,34.6215,-13.0975,37.0161149839,21.22,30.28,36.9752187282,133.67
2020-01-26 22:00:00,55.443,-24.152,60.4751631085,39.983,-13.222,42.1124871386,15.46,-10.93,18.933475645,92.4,56.103,18.018,58.9253335417,39.983,-13.222,42.1124871386,16.12,31.24,35.1538333614,134.62
2020-01-26 22:30:00,56.704,-23.3255,61.3141302332,46.454,-12.4955,48.1052142314,10.25,-10.83,14.9114519749,92.4,57.104,19.2145,60.2500110062,46.454,-12.4955,48.1052142314,10.65,31.71,33.4506591863,135.2
2020-01-26 23:00:00,55.704,-22.9325,60.2398138464,48.774,-12.6225,50.3808553148,6.93,-10.31,12.4226003719,92.4,55.954,19.2775,59.1816873893,48.774,-12.6225,50.3808553148,7.18,31.9,32.6980488715,134.71
2020-01-26 23:30:00,55.2055,-22.7495,59.7091867345,50.4955,-12.3495,51.9837058173,4.71,-10.4,11.416834062,92.4,55.3655,19.1405,58.580690765,50.4955,-12.3495,51.9837058173,4.87,31.49,31.8643531238,134.27
2020-01-27 00:00:00,53.395,-23.338,58.2725344309,49.545,-12.808,51.1737421829,3.85,-10.53,11.2117527622,92.4,53.515,18.632,56.6657449347,49.545,-12.808,51.1737421829,3.9699999999999998,31.44,31.6896591967,134.47
2020-01-27 00:30:00,53.324,-22.3955,57.8360389053,51.264,-13.0355,52.895386909,2.06,-9.36,9.5840075125,92.4,53.344,18.6945,56.524920754,51.264,-13.0355,52.895386909,2.08,31.73,31.7981021446,132.89
2020-01-27 01:00:00,54.4995,-21.7915,58.6946758446,53.2995,-12.5615,54.7597295693,1.2,-9.23,9.3076796249,92.4,54.4795,18.9385,57.6774020089,53.2995,-12.5615,54.7597295693,1.18,31.5,31.522093839100002,132.27
2020-01-27 01:30:00,53.0155,-22.2985,57.5140534348,50.9955,-12.6385,52.5382974838,2.02,-9.66,9.8689411793,92.4,53.0555,18.1915,56.0875810898,50.9955,-12.6385,52.5382974838,2.06,30.83,30.8987459292,132.06
2020-01-27 02:00:00,53.6185,-21.5915,57.802564082399996,54.5985,-13.2215,56.1765455017,-0.98,-8.37,8.427176276800001,92.4,53.4985,19.1085,56.8086637275,54.5985,-13.2215,56.1765455017,-1.1,32.33,32.3487078567,132.25
2020-01-27 02:30:00,51.9945,-22.152,56.5167155296,52.4845,-13.632,54.2259547104,-0.49,-8.52,8.5340787435,92.4,51.8945,18.438,55.0726699394,52.4845,-13.632,54.2259547104,-0.59,32.07,32.0754267314,132.04
2020-01-27 03:00:00,53.3965,-22.215,57.8333159801,54.1665,-13.215,55.7552324652,-0.77,-9.0,9.0328788324,92.4,53.2865,18.855,56.5239958535,54.1665,-13.215,55.7552324652,-0.88,32.07,32.0820713172,132.96
2020-01-27 03:30:00,53.755,-21.704,57.9712311496,56.005,-13.014,57.4971670693,-2.25,-8.69,8.9765583605,92.4,53.585,19.136,56.8993736433,56.005,-13.014,57.4971670693,-2.42,32.15,32.240950668400004,132.5
2020-01-27 04:00:00,51.6125,-22.988,56.5004274342,51.7725,-12.918,53.3597833602,-0.16,-10.07,10.0712710221,92.4,51.5525,18.102,54.638289324,51.7725,-12.918,53.3597833602,-0.22,31.02,31.020780132,132.97
2020-01-27 04:30:00,51.1475,-22.6265,55.9287516265,49.4775,-12.7765,51.1005083977,1.67,-9.85,9.9905655496,92.4,51.1475,17.9035,54.1904241402,49.4775,-12.7765,51.1005083977,1.67,30.68,30.7254178165,132.0
2020-01-27 05:00:00,52.2475,-22.4265,56.8572700585,51.6975,-12.9265,53.2890786982,0.55,-9.5,9.5159077339,92.4,52.2175,18.2835,55.325886152,51.6975,-12.9265,53.2890786982,0.52,31.21,31.2143316443,132.24
2020-01-27 05:30:00,53.699,-22.3265,58.1554400142,52.789,-13.4665,54.4795846465,0.91,-8.86,8.906609905,92.4,53.659,18.9635,56.9113575067,52.789,-13.4665,54.4795846465,0.87,32.43,32.4416676513,133.2
2020-01-27 06:00:00,54.1385,-22.0215,58.4459035733,52.2485,-13.4415,53.9497884565,1.8900000000000001,-8.58,8.7856986063,92.4,54.1585,19.1985,57.4606432656,52.2485,-13.4415,53.9497884565,1.9100000000000001,32.64,32.6958361263,132.98
2020-01-27 06:30:00,56.4215,-21.4105,60.3472880294,50.3215,-13.7405,52.1637297602,6.1,-7.67,9.7999438774,92.4,56.6315,19.6595,59.9468325477,50.3215,-13.7405,52.1637297602,6.31,33.4,33.9908237617,132.55
2020-01-27 07:00:00,58.275,-21.547,62.1309007982,46.175,-14.077,48.2731038364,12.1,-7.47,14.2200879041,92.4,58.775,19.513,61.9294582085,46.175,-14.077,48.2731038364,12.6,33.59,35.8754526104,132.4
2020-01-27 07:30:00,61.0785,-20.8985,64.5548639879,43.6685,-14.3185,45.9560369756,17.41,-6.58,18.6119450891,92.4,61.8085,20.0615,64.9827242773,43.6685,-14.3185,45.9560369756,18.14,34.38,38.8721494132,132.23
2020-01-27 08:00:00,61.6605,-20.8355,65.0855999473,37.7805,-14.4755,40.4586984529,23.88,-6.36,24.7124260242,92.4,62.7005,19.8045,65.7538662019,37.7805,-14.4755,40.4586984529,24.92,34.28,42.3807125943,131.69
2020-01-27 08:30:00,62.1395,-20.687,65.4925142993,36.2595,-14.817,39.170075686,25.88,-5.87,26.5373566883,92.4,63.2695,19.903,66.326156524,36.2595,-14.817,39.170075686,27.01,34.72,43.9888451769,131.47
2020-01-27 09:00:00,63.107,-20.461,66.3411333186,37.067,-14.591,39.8354084955,26.04,-5.87,26.6934167914,92.4,64.237,20.139,67.3199189691,37.067,-14.591,39.8354084955,27.17,34.73,44.0951448575,131.56
2020-01-27 09:30:00,65.4955,-19.529,68.3450244074,40.6055,-14.649000000000001,43.1671151602,24.89,-4.88,25.3638818007,92.4,66.5655,21.161,69.8480759309,40.6055,-14.649000000000001,43.1671151602,25.96,35.81,44.2298281706,131.66
2020-01-27 10:00:00,64.6635,-20.013,67.6896476668,37.9435,-14.913,40.7689435876,26.72,-5.1,27.2023601917,92.4,65.8235,20.627,68.9797526906,37.9435,-14.913,40.7689435876,27.88,35.54,45.1706320523,131.52
2020-01-27 10:30:00,66.249,-19.5515,69.0738094595,41.589,-14.4415,44.0250138359,24.66,-5.11,25.1838777792,92.4,67.309,21.1185,70.5442593217,41.589,-14.4415,44.0250138359,25.72,35.56,43.8865810926,131.59
2020-01-27 11:00:00,65.5975,-19.8985,68.5491233241,37.0075,-14.3185,39.6809084888,28.59,-5.58,29.129443867,92.4,66.8675,20.7415,70.0105161994,37.0075,-14.3185,39.6809084888,29.86,35.06,46.052396246,131.62
2020-01-27 11:30:00,65.514,-19.497,68.3536188142,37.074,-13.657,39.5094308362,28.44,-5.84,29.0334152314,92.4,66.754,21.053,69.995180727,37.074,-13.657,39.5094308362,29.68,34.71,45.6693168331,131.4
2020-01-27 12:00:00,65.3595,-19.4645,68.19626823,37.3595,-13.4745,39.7151657494,28.0,-5.99,28.6335485052,92.4,66.5895,21.0555,69.839069227,37.3595,-13.4745,39.7151657494,29.23,34.53,45.2406211275,131.36
2020-01-27 12:30:00,64.3915,-19.647,67.3221351507,34.3815,-13.947,37.1026461489,30.01,-5.7,30.5465235338,92.4,65.7315,20.943,68.9872404235,34.3815,-13.947,37.1026461489,31.35,34.89,46.9055924171,131.4
2020-01-27 13:00:00,62.9795,-20.2555,66.1566527305,32.2495,-14.3755,35.3084303035,30.73,-5.88,31.2874943068,92.4,64.3295,20.4245,67.4940350735,32.2495,-14.3755,35.3084303035,32.08,34.8,47.330396153,131.63
2020-01-27 13:30:00,63.094,-20.889,66.4620429794,35.904,-14.419,38.6911459768,27.19,-6.47,27.9491860347,92.4,64.284,19.911,67.2969581556,35.904,-14.419,38.6911459768,28.38,34.33,44.5418151853,131.88
2020-01-27 14:00:00,62.6425,-20.975,66.060831294,33.2125,-14.365,36.1859555802,29.43,-6.61,30.16317291,92.4,63.9425,20.105,67.0287574945,33.2125,-14.365,36.1859555802,30.73,34.47,46.1791489744,132.29
2020-01-27 14:30:00,61.7435,-21.5205,65.3864795848,34.4835,-15.0705,37.6328545622,27.26,-6.45,28.0126774872,92.4,62.9135,20.3495,66.1226937783,34.4835,-15.0705,37.6328545622,28.43,35.42,45.4185127454,133.56
2020-01-27 15:00:00,62.0215,-21.602,65.6758164491,39.5815,-15.902,42.656403344,22.44,-5.7,23.152615403,92.4,62.9615,20.158,66.1097227815,39.5815,-15.902,42.656403344,23.38,36.06,42.9761329112,133.48
2020-01-27 15:30:00,61.6335,-21.6265,65.3176379281,36.3935,-15.3765,39.5085255926,25.24,-6.25,26.0023095128,92.4,62.7235,20.0135,65.8390282014,36.3935,-15.3765,39.5085255926,26.33,35.39,44.1103275889,133.24
2020-01-27 16:00:00,62.9165,-21.3315,66.4343199295,34.5965,-14.9215,37.6771678142,28.32,-6.41,29.0363651306,92.4,64.1565,20.3085,67.2940685685,34.5965,-14.9215,37.6771678142,29.56,35.23,45.9885474874,133.19
2020-01-27 16:30:00,65.867,-20.4235,68.960721003,38.737,-13.7935,41.1195307761,27.13,-6.63,27.9283690895,92.4,67.057,21.0465,70.2822624227,38.737,-13.7935,41.1195307761,28.32,34.84,44.8981959548,133.01
2020-01-27 17:00:00,67.472,-20.232,70.4400781374,44.812,-14.122,46.984531795,22.66,-6.11,23.4692927034,92.4,68.442,21.368,71.7000612831,44.812,-14.122,46.984531795,23.63,35.49,42.6370378896,133.24
2020-01-27 17:30:00,66.823,-19.616,69.6426649763,47.633,-11.856,49.0863262528,19.19,-7.76,20.6996062764,92.4,67.643,21.704,71.0397006258,47.633,-11.856,49.0863262528,20.01,33.56,39.0726720356,132.97
2020-01-27 18:00:00,66.1055,-19.3985,68.8929527056,51.1755,-12.2485,52.620885136,14.93,-7.15,16.553772983800002,92.4,66.7055,21.9115,70.2120898599,51.1755,-12.2485,52.620885136,15.53,34.16,37.5244786773,133.05
2020-01-27 18:30:00,67.988,-18.1215,70.3616152902,56.888,-11.9515,58.1298795479,11.1,-6.17,12.6995629846,92.4,68.418,22.9485,72.1640934,56.888,-11.9515,58.1298795479,11.53,34.9,36.7552839739,132.66
2020-01-27 19:00:00,65.705,-19.293,68.478952051,51.175,-11.683,52.4916480404,14.53,-7.61,16.4022254588,92.4,66.295,21.797,69.7863613753,51.175,-11.683,52.4916480404,15.12,33.48,36.7358789197,132.73
2020-01-27 19:30:00,64.4135,-18.897,67.1282026517,54.0135,-11.627,55.250749418,10.4,-7.27,12.6890858615,92.4,64.8235,21.603,68.3284403543,54.0135,-11.627,55.250749418,10.81,33.23,34.9440839056,131.7
2020-01-27 20:00:00,63.2075,-19.609,66.1793089814,51.2675,-11.889,52.6279856849,11.94,-7.72,14.2183684015,92.4,63.6775,20.741,66.9702403105,51.2675,-11.889,52.6279856849,12.41,32.63,34.9102420501,131.42
2020-01-27 20:30:00,62.767,-20.1735,65.929252925,49.247,-13.1935,50.9836782829,13.52,-6.98,15.2154789606,92.4,63.337,20.0965,66.4488139943,49.247,-13.1935,50.9836782829,14.09,33.29,36.1490276494,131.28
2020-01-27 21:00:00,61.357,-21.278,64.9417795645,44.547,-11.798,46.0828385953,16.81,-9.48,19.2988730241,92.4,62.067,18.942,64.8930801627,44.547,-11.798,46.0828385953,17.52,30.74,35.3821706513,131.31
2020-01-27 21:30:00,61.9345,-20.9605,65.3852036053,47.4645,-12.4805,49.0779139787,14.47,-8.48,16.7717411141,92.4,62.5545,19.4295,65.5024498817,47.4645,-12.4805,49.0779139787,15.09,31.91,35.298104765,131.53
2020-01-27 22:00:00,57.1305,-23.0625,61.6098444772,38.5205,-13.4225,40.7920632783,18.61,-9.64,20.9585710391,92.4,57.9205,17.5475,60.5202369171,38.5205,-13.4225,40.7920632783,19.4,30.97,36.544505743,131.87
2020-01-27 22:30:00,57.0545,-23.29,61.624995499,38.5545,-13.21,40.7547981255,18.5,-10.08,21.0678997529,92.4,57.8445,17.82,60.5271722473,38.5545,-13.21,40.7547981255,19.29,31.03,36.5371728518,132.9
2020-01-27 23:00:00,57.3575,-22.473,61.60291012,44.6675,-13.853,46.7663465031,12.69,-8.62,15.3408115822,92.4,57.8575,18.617,60.7789683628,44.6675,-13.853,46.7663465031,13.19,32.47,35.0467830193,132.83
2020-01-27 23:30:00,58.1125,-21.372,61.9178895009,51.6725,-14.362,53.6312809865,6.44,-7.01,9.5191228588,92.4,58.3025,19.898,61.6044796281,51.6725,-14.362,53.6312809865,6.63,34.26,34.8956229347,133.02
2020-01-28 00:00:00,52.9335,-24.1885,58.1982727794,39.3035,-14.7885,41.9936286179,13.63,-9.4,16.5570800566,92.4,53.4835,17.3215,56.2184945948,39.3035,-14.7885,41.9936286179,14.18,32.11,35.1016310162,133.54
2020-01-28 00:30:00,54.1515,-23.338,58.9664921481,44.5915,-15.648,47.2573991693,9.56,-7.69,12.2690545683,92.4,54.4915,18.122,57.425869225,44.5915,-15.648,47.2573991693,9.9,33.77,35.1912332833,133.4
2020-01-28 01:00:00,54.431,-23.327,59.2189386092,45.001,-14.947,47.418380508,9.43,-8.38,12.6154389539,92.4,54.761,18.093,57.6725564719,45.001,-14.947,47.418380508,9.76,33.04,34.4514034547,133.27
2020-01-28 01:30:00,57.524,-21.219,61.312776295,55.104,-14.939,57.093121626,2.42,-6.28,6.7301411575,92.4,57.534,19.971,60.9015763096,55.104,-14.939,57.093121626,2.43,34.91,34.9944709919,132.78
2020-01-28 02:00:00,58.612,-20.975,62.2520455005,57.902,-15.175,59.8575160611,0.71,-5.8,5.8432953032,92.4,58.512,20.495,61.9975738961,57.902,-15.175,59.8575160611,0.61,35.67,35.6752154864,133.32
2020-01-28 02:30:00,57.842,-21.1295,61.5804574053,57.182,-15.2395,59.1778969232,0.66,-5.89,5.9268625764,92.4,57.782,20.360500000000002,61.2642594361,57.182,-15.2395,59.1778969232,0.6000000000000001,35.6,35.6050558208,133.32
2020-01-28 03:00:00,55.6705,-22.002,59.8606095379,52.6805,-15.382,54.8802423851,2.99,-6.62,7.2639176757,92.4,55.7105,19.568,59.0471543281,52.6805,-15.382,54.8802423851,3.03,34.95,35.0810974743,133.47
2020-01-28 03:30:00,54.0515,-22.861,58.6872215499,49.2115,-15.401,51.5651290433,4.84,-7.46,8.8925361962,92.4,54.1615,18.949,57.3805950061,49.2115,-15.401,51.5651290433,4.95,34.35,34.7048267536,134.02
2020-01-28 04:00:00,52.4205,-23.547,57.4662512197,45.7605,-14.687,48.0596642648,6.66,-8.86,11.0840064958,92.4,52.6305,18.103,55.6568786337,45.7605,-14.687,48.0596642648,6.87,32.79,33.5019551668,133.93
2020-01-28 04:30:00,55.1185,-22.212,59.4257687056,51.8085,-14.192,53.7171623995,3.31,-8.02,8.6762030866,92.4,55.1685,19.478,58.5060328193,51.8085,-14.192,53.7171623995,3.36,33.67,33.8372354072,133.89
2020-01-28 05:00:00,55.1115,-21.9365,59.3168396368,52.8415,-14.2365,54.7256983007,2.27,-7.7,8.0276335243,92.4,55.1415,19.5835,58.5157969654,52.8415,-14.2365,54.7256983007,2.3,33.82,33.8981179419,133.52
2020-01-28 05:30:00,53.282,-22.9925,58.0312552014,46.962,-15.1925,49.3582971774,6.32,-7.8,10.0390437792,92.4,53.462,18.3675,56.5292004211,46.962,-15.1925,49.3582971774,6.5,33.56,34.183674466,133.24
2020-01-28 06:00:00,52.7015,-23.4775,57.6943767494,44.4915,-16.1075,47.3174928383,8.21,-7.37,11.0327240517,92.4,52.9815,18.0025,55.9564951413,44.4915,-16.1075,47.3174928383,8.49,34.11,35.150706963,133.3
2020-01-28 06:30:00,55.8335,-22.2505,60.1037808503,45.9435,-14.9605,48.3179237188,9.89,-7.29,12.2864234015,92.4,56.1935,18.6195,59.1979325864,45.9435,-14.9605,48.3179237188,10.25,33.58,35.109527197,132.37
2020-01-28 07:00:00,61.0905,-19.852,64.2351235248,52.0105,-14.742,54.0593994995,9.08,-5.11,10.4191410395,92.4,61.4105,20.328,64.6875343034,52.0105,-14.742,54.0593994995,9.4,35.07,36.3079178692,131.15
2020-01-28 07:30:00,64.7525,-18.538,67.35386923,52.3325,-15.008,54.4419931693,12.42,-3.5300000000000002,12.911905359,92.4,65.2225,21.602,68.7067748497,52.3325,-15.008,54.4419931693,12.89,36.61,38.8129385643,130.9
2020-01-28 08:00:00,66.803,-18.0215,69.1911502379,51.303,-14.7015,53.367892138,15.5,-3.32,15.8515740543,92.4,67.403,22.3485,71.0114065573,51.303,-14.7015,53.367892138,16.1,37.05,40.3969367651,131.32
2020-01-28 08:30:00,68.5555,-16.997,70.6311162962,52.4255,-14.837,54.4845814818,16.13,-2.16,16.2739823031,92.4,69.1955,23.433,73.0556138106,52.4255,-14.837,54.4845814818,16.77,38.27,41.7830803077,131.32
2020-01-28 09:00:00,70.073,-16.39,71.9642788403,54.663,-14.77,56.6232855723,15.41,-1.62,15.4949185219,92.4,70.653,24.32,74.7215418002,54.663,-14.77,56.6232855723,15.99,39.09,42.23396974,131.79
2020-01-28 09:30:00,70.7235,-15.82,72.4712760495,56.5735,-15.23,58.5876591293,14.15,-0.59,14.1622950118,92.4,71.2535,24.56,75.3674655422,56.5735,-15.23,58.5876591293,14.68,39.79,42.4116316593,131.13
2020-01-28 10:00:00,71.262,-16.0705,73.0515818737,53.822,-15.3605,55.9709982424,17.44,-0.71,17.4544464249,92.4,71.942,24.6495,76.0476772443,53.822,-15.3605,55.9709982424,18.12,40.01,43.921913665,131.76
2020-01-28 10:30:00,70.182,-16.956,72.2012400171,57.722,-15.446,59.752892817,12.46,-1.51,12.5511632927,92.4,70.612,24.034,74.5901313848,57.722,-15.446,59.752892817,12.89,39.48,41.5309824107,132.26
2020-01-28 11:00:00,70.7635,-16.3395,72.6254238714,54.9735,-14.1395,56.7627621113,15.79,-2.2,15.9425248941,92.4,71.3835,24.4305,75.4483492364,54.9735,-14.1395,56.7627621113,16.41,38.57,41.9157846163,131.9
2020-01-28 11:30:00,70.6235,-16.599,72.5479534739,51.7035,-14.359,53.6603465629,18.92,-2.24,19.0521389875,92.4,71.3935,24.121,75.3581746279,51.7035,-14.359,53.6603465629,19.69,38.48,43.2250679583,131.78
2020-01-28 12:00:00,71.82,-15.8905,73.5569193907,53.1,-14.7605,55.1133591813,18.72,-1.13,18.754074224,92.4,72.57,24.7595,76.6774917446,53.1,-14.7605,55.1133591813,19.47,39.52,44.0557748769,131.63
2020-01-28 12:30:00,69.711,-17.013,71.7569905305,47.291,-14.733,49.5328171014,22.42,-2.2800000000000002,22.5356340048,92.4,70.651,23.637,74.500144765,47.291,-14.733,49.5328171014,23.36,38.37,44.9215594119,131.59
2020-01-28 13:00:00,70.4125,-16.975,72.4297644705,49.7025,-14.465,51.7646088679,20.71,-2.51,20.8615483606,92.4,71.2525,23.595,75.057596426,49.7025,-14.465,51.7646088679,21.55,38.06,43.7374679194,131.49
2020-01-28 13:30:00,68.0985,-18.3155,70.5185311993,44.9885,-15.0755,47.4471899326,23.11,-3.24,23.3360172266,92.4,69.0485,22.4745,72.6140379162,44.9885,-15.0755,47.4471899326,24.06,37.55,44.5969292665,131.82
2020-01-28 14:00:00,69.4585,-16.9845,71.5049401265,52.2285,-15.4645,54.4698721542,17.23,-1.52,17.2969159101,92.4,70.1185,23.7955,74.0461333393,52.2285,-15.4645,54.4698721542,17.89,39.26,43.1439416373,131.82
2020-01-28 14:30:00,72.3305,-15.693,74.013319607,59.9005,-14.903,61.7265689088,12.43,-0.79,12.4550792852,92.4,72.7705,25.207,77.0125867586,59.9005,-14.903,61.7265689088,12.87,40.11,42.1242091914,132.1
2020-01-28 15:00:00,71.908,-15.7205,73.606348804,61.998,-15.0105,63.7892397999,9.91,-0.71,9.9354013507,92.4,72.238,25.1195,76.4808337052,61.998,-15.0105,63.7892397999,10.24,40.13,41.4158725611,131.9
2020-01-28 15:30:00,72.006,-15.769,73.7124507597,59.936,-14.489,61.6624295418,12.07,-1.28,12.1376809976,92.4,72.436,25.161,76.6814841862,59.936,-14.489,61.6624295418,12.5,39.65,41.5736996189,132.05
2020-01-28 16:00:00,73.7175,-15.3115,75.2908483051,60.1275,-13.9215,61.718104463,13.59,-1.3900000000000001,13.6609004096,92.4,74.2475,25.6185,78.5429742148,60.1275,-13.9215,61.718104463,14.12,39.54,41.9855451316,132.09
2020-01-28 16:30:00,75.2335,-15.2615,76.7658316212,59.3135,-13.8715,60.9139540212,15.92,-1.3900000000000001,15.9805663229,92.4,75.8635,25.7485,80.1140180274,59.3135,-13.8715,60.9139540212,16.55,39.62,42.9377095337,132.16
2020-01-28 17:00:00,75.6365,-15.443,77.1969324601,62.7665,-14.243,64.3622293838,12.87,-1.2,12.9258229912,92.4,76.1265,25.657,80.3338387683,62.7665,-14.243,64.3622293838,13.36,39.9,42.0773050468,132.32
2020-01-28 17:30:00,76.4245,-15.4395,77.9684702973,62.4545,-14.0195,64.0086787123,13.97,-1.42,14.0419834781,92.4,76.9645,25.5705,81.1010772462,62.4545,-14.0195,64.0086787123,14.51,39.59,42.1652487245,132.07
2020-01-28 18:00:00,76.313,-15.6695,77.9051166436,61.133,-13.9395,62.7021000386,15.18,-1.73,15.2782623358,92.4,76.923,25.2705,80.9675620187,61.133,-13.9395,62.7021000386,15.79,39.21,42.269944405,131.99
2020-01-28 18:30:00,75.2335,-16.3155,76.9823035671,59.0935,-14.1055,60.7536572767,16.14,-2.21,16.290601585,92.4,75.8835,24.7245,79.8098143871,59.0935,-14.1055,60.7536572767,16.79,38.83,42.3045269445,132.23
2020-01-28 19:00:00,72.3305,-17.401,74.3941935318,54.6305,-14.761,56.5895630947,17.7,-2.64,17.8957983896,92.4,73.0605,23.599,76.7772717752,54.6305,-14.761,56.5895630947,18.43,38.36,42.557660885,132.15
2020-01-28 19:30:00,70.3565,-17.8355,72.581968508,52.0465,-14.4855,54.0246968756,18.31,-3.35,18.6139356397,92.4,71.1165,22.1345,74.4814920802,52.0465,-14.4855,54.0246968756,19.07,36.62,41.2878832105,130.5
2020-01-28 20:00:00,69.731,-17.916,71.9958013845,54.061,-14.676,56.0176463001,15.67,-3.24,16.001453059,92.4,70.361,21.964,73.709481188,54.061,-14.676,56.0176463001,16.3,36.64,40.1021146575,130.35
2020-01-28 20:30:00,69.987,-17.766,72.2067235443,58.167,-14.276,59.893272285,11.82,-3.49,12.3244675341,92.4,70.437,21.794,73.7316038412,58.167,-14.276,59.893272285,12.27,36.07,38.0998398947,130.0
2020-01-28 21:00:00,68.787,-18.154,71.1422454312,60.387,-14.774000000000001,62.1680049945,8.4,-3.38,9.0545237313,92.4,69.057,21.456,72.3134094411,60.387,-14.774000000000001,62.1680049945,8.67,36.23,37.2529435079,130.12
2020-01-28 21:30:00,68.44,-18.261,70.8342976319,58.65,-14.951,60.5256548994,9.79,-3.31,10.3344182226,92.4,68.79,21.729,72.1402352436,58.65,-14.951,60.5256548994,10.14,36.68,38.0557748574,130.75
2020-01-28 22:00:00,66.649,-18.8415,69.2610375554,57.889,-14.8415,59.7612453288,8.76,-4.0,9.6300363447,92.4,66.959,21.2985,70.264740683,57.889,-14.8415,59.7612453288,9.07,36.14,37.2607635456,130.99
2020-01-28 22:30:00,64.916,-19.3205,67.7301172024,58.676,-14.2105,60.3722724953,6.24,-5.11,8.0653394225,92.4,65.106,21.2795,68.4953163089,58.676,-14.2105,60.3722724953,6.43,35.49,36.0677834085,131.81
2020-01-28 23:00:00,63.338,-19.7165,66.3358320687,58.668,-14.3465,60.3966579063,4.67,-5.37,7.1165862603,92.4,63.458,20.8835,66.8059753035,58.668,-14.3465,60.3966579063,4.79,35.23,35.5541418122,131.93
2020-01-28 23:30:00,61.9695,-19.4775,64.9583861907,59.2395,-14.5175,60.9924271242,2.73,-4.96,5.6616693651,92.4,61.9995,20.4525,65.2858541837,59.2395,-14.5175,60.9924271242,2.76,34.97,35.078747127,130.68
2020-01-29 00:00:00,60.9745,-19.921,64.1462071463,59.5645,-14.791,61.3734742478,1.4100000000000001,-5.13,5.3202443553,92.4,60.9445,20.379,64.2614637341,59.5645,-14.791,61.3734742478,1.38,35.17,35.197063798,131.32
2020-01-29 00:30:00,60.3835,-19.905,63.579683054,58.9835,-14.255,60.6816141615,1.4,-5.65,5.8208676329,92.4,60.3635,20.415,63.7222438184,58.9835,-14.255,60.6816141615,1.38,34.67,34.6974537971,131.4
2020-01-29 01:00:00,60.3115,-19.5995,63.4162237326,58.5515,-14.2195,60.2534010036,1.76,-5.38,5.6605653428,92.4,60.2915,20.4205,63.6558072174,58.5515,-14.2195,60.2534010036,1.74,34.64,34.6836733925,130.81
2020-01-29 01:30:00,60.0945,-19.6375,63.2216761602,58.8445,-14.4275,60.5873578934,1.25,-5.21,5.357854048,92.4,60.0545,20.4025,63.4255861345,58.8445,-14.4275,60.5873578934,1.21,34.83,34.8510114631,130.91
2020-01-29 02:00:00,59.6705,-19.85,62.8855394367,58.6005,-14.28,60.3153131489,1.07,-5.57,5.6718427341,92.4,59.6305,20.32,62.9976105122,58.6005,-14.28,60.3153131489,1.03,34.6,34.6153275299,131.1
2020-01-29 02:30:00,59.211,-20.4805,62.6529600358,57.911,-14.3905,59.6721912724,1.3,-6.09,6.2272064363,92.4,59.181,20.3695,62.5883958194,57.911,-14.3905,59.6721912724,1.27,34.76,34.7831927804,132.29
2020-01-29 03:00:00,58.8705,-20.423,62.312396032,58.4105,-14.333,60.1433404397,0.46,-6.09,6.1073480333,92.4,58.8005,20.317,62.2115687734,58.4105,-14.333,60.1433404397,0.39,34.65,34.6521947357,132.12
2020-01-29 03:30:00,58.715,-20.7455,62.2722008223,57.965,-14.7455,59.8111276875,0.75,-6.0,6.0466933112,92.4,58.645,20.3245,62.0670711831,57.965,-14.7455,59.8111276875,0.68,35.07,35.0765919097,132.7
2020-01-29 04:00:00,58.774,-20.73,62.3226762583,58.754,-14.79,60.5869343671,0.02,-5.94,5.9400336699,92.4,58.704,20.38,62.1410010862,58.754,-14.79,60.5869343671,-0.05,35.17,35.1700355416,132.7
2020-01-29 04:30:00,58.395,-20.7005,61.955522153,57.785,-14.5805,59.5961173672,0.61,-6.12,6.1503251947,92.4,58.325,20.2195,61.730331323,57.785,-14.5805,59.5961173672,0.54,34.8,34.804189403,132.28
2020-01-29 05:00:00,59.1855,-20.4745,62.6268996558,57.8755,-14.6145,59.6921863438,1.31,-5.86,6.0046398726,92.4,59.1455,20.4055,62.5665613607,57.8755,-14.6145,59.6921863438,1.27,35.02,35.0430207031,132.24
2020-01-29 05:30:00,60.687,-20.1105,63.9323406364,59.357,-14.5505,61.1144050061,1.33,-5.5600000000000005,5.7168610268,92.4,60.657,20.8095,64.1272714159,59.357,-14.5505,61.1144050061,1.3,35.36,35.3838889892,132.45
2020-01-29 06:00:00,61.26,-20.0195,64.4481805814,58.23,-14.3095,59.9624439983,3.03,-5.71,6.4641318056,92.4,61.29,20.7705,64.7138143695,58.23,-14.3095,59.9624439983,3.06,35.08,35.2132077494,132.15
2020-01-29 06:30:00,63.3675,-18.839,66.1086074369,58.1475,-14.359,59.8941786591,5.22,-4.48,6.8788661856,92.4,63.5175,21.301,66.9940699409,58.1475,-14.359,59.8941786591,5.37,35.66,36.0620645554,130.96
2020-01-29 07:00:00,65.8935,-18.0715,68.3266599103,59.3335,-14.8315,61.1591171822,6.5600000000000005,-3.24,7.3165018964,92.4,66.0935,21.9285,69.6362682408,59.3335,-14.8315,61.1591171822,6.76,36.76,37.3763989705,130.55
2020-01-29 07:30:00,69.6335,-16.6635,71.5995569435,62.0535,-14.8635,63.8087807006,7.58,-1.8,7.7907894337,92.4,69.8635,23.0965,73.5823140741,62.0535,-14.8635,63.8087807006,7.8100000000000005,37.96,38.7550990194,130.14
2020-01-29 08:00:00,71.942,-15.9975,73.6991951805,63.332,-15.0975,65.106656574,8.61,-0.9,8.6569105344,92.4,72.232,23.8425,76.065278743,63.332,-15.0975,65.106656574,8.9,38.94,39.9441309832,130.26
2020-01-29 08:30:00,71.521,-16.041,73.2977975249,59.171,-15.281,61.112324469,12.35,-0.76,12.3733625179,92.4,71.961,24.079,75.8826973822,59.171,-15.281,61.112324469,12.79,39.36,41.3859118542,130.66
2020-01-29 09:00:00,72.988,-15.4585,74.6070597615,59.928,-15.3285,61.8573204742,13.06,-0.13,13.0606469978,92.4,73.458,24.6715,77.490390864,59.928,-15.3285,61.8573204742,13.53,40.0,42.2263057821,130.66
2020-01-29 09:30:00,73.421,-15.4325,75.0253643593,61.561,-15.7325,63.5395017076,11.86,0.30000000000000004,11.8637936597,92.4,73.841,24.7875,77.8903937418,61.561,-15.7325,63.5395017076,12.28,40.52,42.3399196976,130.78
2020-01-29 10:00:00,71.3645,-16.554,73.259311874,60.1345,-15.564,62.1159897792,11.23,-0.99,11.2735531222,92.4,71.7445,24.576,75.8370163987,60.1345,-15.564,62.1159897792,11.61,40.14,41.7853048332,132.57
2020-01-29 10:30:00,69.0305,-17.7925,71.2866255794,55.1905,-15.4125,57.3021504527,13.84,-2.38,14.0431477953,92.4,69.5505,23.3775,73.3742431409,55.1905,-15.4125,57.3021504527,14.36,38.79,41.3627090505,132.57
2020-01-29 11:00:00,68.2135,-18.4015,70.6519411234,51.8835,-14.7915,53.9507742716,16.33,-3.61,16.7242638104,92.4,68.8535,22.8685,72.5518625157,51.8835,-14.7915,53.9507742716,16.97,37.66,41.3068577842,132.69
2020-01-29 11:30:00,67.6895,-18.8375,70.2617948568,49.8495,-14.3175,51.8648576254,17.84,-4.52,18.4036952811,92.4,68.4095,22.5625,72.0342008806,49.8495,-14.3175,51.8648576254,18.56,36.88,41.2868986484,132.86
2020-01-29 12:00:00,67.5975,-18.713,70.1398486971,51.4575,-14.653,53.5031280885,16.14,-4.06,16.6428122624,92.4,68.2375,22.307,71.7910764319,51.4575,-14.653,53.5031280885,16.78,36.96,40.5907624959,132.3
2020-01-29 12:30:00,68.885,-17.549,71.0852349367,56.705,-15.599,58.8114429852,12.18,-1.9500000000000002,12.3351084308,92.4,69.305,22.911,72.9938144366,56.705,-15.599,58.8114429852,12.6,38.51,40.5188857201,131.24
2020-01-29 13:00:00,72.031,-16.0475,73.7969323024,65.151,-16.6675,67.2492257,6.88,0.62,6.9078795589,92.4,72.201,24.3025,76.1813356883,65.151,-16.6675,67.2492257,7.05,40.97,41.5721469256,130.94
2020-01-29 13:30:00,71.5315,-16.5225,73.4149065143,64.1715,-16.5325,66.2669221294,7.36,0.01,7.3600067935,92.4,71.7415,23.9675,75.6391689437,64.1715,-16.5325,66.2669221294,7.57,40.5,41.2013943939,131.15
2020-01-29 14:00:00,70.401,-16.5595,72.3223191086,65.141,-17.2395,67.3836051369,5.26,0.68,5.3037722425,92.4,70.501,23.9405,74.4549430276,65.141,-17.2395,67.3836051369,5.36,41.18,41.5273644721,131.15
2020-01-29 14:30:00,69.615,-16.3435,71.507749351,63.145,-16.4035,65.2408295261,6.47,0.06,6.4702782011,92.4,69.785,23.7565,73.7178236063,63.145,-16.4035,65.2408295261,6.64,40.16,40.7052232521,130.47
2020-01-29 15:00:00,70.448,-15.896,72.2191354144,62.048,-15.566,63.9707328393,8.4,-0.33,8.4064796437,92.4,70.708,24.114,74.7068019661,62.048,-15.566,63.9707328393,8.66,39.68,40.6140123603,130.52
2020-01-29 15:30:00,70.648,-15.7005,72.3715800867,60.078,-15.1305,61.9539999859,10.57,-0.5700000000000001,10.5853578116,92.4,71.028,24.2595,75.0566461031,60.078,-15.1305,61.9539999859,10.95,39.39,40.8836715572,130.35
2020-01-29 16:00:00,70.935,-15.9495,72.705988579,57.805,-15.1495,59.757220277100004,13.13,-0.8,13.1543490907,92.4,71.435,23.9405,75.3399413674,57.805,-15.1495,59.757220277100004,13.63,39.09,41.398127977,130.3
2020-01-29 16:30:00,72.166,-15.9585,73.90943971,56.956,-15.1185,58.9283885598,15.21,-0.84,15.2331776068,92.4,72.766,24.0715,76.6441639543,56.956,-15.1185,58.9283885598,15.81,39.19,42.258871258,130.49
2020-01-29 17:00:00,73.713,-15.699,75.3662057556,58.753,-14.719,60.5686715225,14.96,-0.98,14.9920645676,92.4,74.303,24.441,78.2195518397,58.753,-14.719,60.5686715225,15.55,39.16,42.1344051815,130.49
2020-01-29 17:30:00,74.94,-15.761,76.5794536478,62.3,-14.881,64.0525890265,12.64,-0.88,12.6705958818,92.4,75.42,24.529,79.3085634784,62.3,-14.881,64.0525890265,13.12,39.41,41.5365200757,130.87
2020-01-29 18:00:00,74.476,-16.4265,76.2660112911,62.286,-14.5065,63.952985374,12.19,-1.92,12.3402795754,92.4,74.926,24.2435,78.7505731297,62.286,-14.5065,63.952985374,12.64,38.75,40.759441850900004,131.53
2020-01-29 18:30:00,73.872,-17.1185,75.8295155348,56.402,-14.2785,58.1812784859,17.47,-2.84,17.6993361457,92.4,74.612,23.5815,78.2498414455,56.402,-14.2785,58.1812784859,18.21,37.86,42.0117090821,131.62
2020-01-29 19:00:00,73.096,-17.2965,75.1145400588,52.836,-14.5665,54.8071694056,20.26,-2.73,20.4431039718,92.4,73.946,22.7735,77.3734012323,52.836,-14.5665,54.8071694056,21.11,37.34,42.8941452881,130.54
2020-01-29 19:30:00,73.055,-16.7745,74.9560996534,54.405,-14.6045,56.331123238,18.65,-2.17,18.775819556000002,92.4,73.825,22.6255,77.2142724841,54.405,-14.6045,56.331123238,19.42,37.23,41.9905858497,129.48
2020-01-29 20:00:00,71.853,-17.0955,73.8587146466,51.403,-14.6155,53.4404458182,20.45,-2.48,20.5998276692,92.4,72.723,22.3845,76.0900819375,51.403,-14.6155,53.4404458182,21.32,37.0,42.7029554012,129.6
2020-01-29 20:30:00,70.325,-18.2625,72.6575841275,48.185,-14.8725,50.4280227775,22.14,-3.39,22.3980289311,92.4,71.265,21.9475,74.5680426272,48.185,-14.8725,50.4280227775,23.08,36.82,43.455710787,130.86
2020-01-29 21:00:00,67.109,-19.303,69.8299626951,42.969,-15.073,45.5360328751,24.14,-4.23,24.5078048793,92.4,68.159,20.967,71.3110396082,42.969,-15.073,45.5360328751,25.19,36.04,43.9706458902,130.86
2020-01-29 21:30:00,64.7725,-20.3045,67.880405689,40.6225,-15.2045,43.3746968462,24.15,-5.1,24.6826355967,92.4,65.8025,20.4055,68.893783729,40.6225,-15.2045,43.3746968462,25.18,35.61,43.6131230251,131.73
2020-01-29 22:00:00,63.129,-20.9995,66.530065694,40.519,-14.6395,43.0825291882,22.61,-6.36,23.4874796434,92.4,64.099,19.8705,67.1082600821,40.519,-14.6395,43.0825291882,23.58,34.51,41.7966087141,132.1
2020-01-29 22:30:00,60.63,-22.2965,64.5997740882,41.18,-14.0565,43.5129589002,19.45,-8.24,21.1234490555,92.4,61.46,18.9635,64.3190946162,41.18,-14.0565,43.5129589002,20.28,33.02,38.7504683843,132.81
2020-01-29 23:00:00,58.1535,-23.3795,62.6771934798,41.1735,-14.4695,43.641992765,16.98,-8.91,19.1757268441,92.4,58.8535,18.2105,61.6064669698,41.1735,-14.4695,43.641992765,17.68,32.68,37.1559524168,133.42
2020-01-29 23:30:00,56.6635,-23.352,61.2867696673,41.9735,-13.942,44.2284305199,14.69,-9.41,17.4454635937,92.4,57.2635,17.788,59.9626665205,41.9735,-13.942,44.2284305199,15.29,31.73,35.2218256199,132.77
2020-01-30 00:00:00,55.2715,-23.3395,59.9972580415,41.9415,-13.8995,44.1846751997,13.33,-9.44,16.3340901185,92.4,55.8215,17.5405,58.512468778,41.9415,-13.8995,44.1846751997,13.88,31.44,34.3675428275,132.36
2020-01-30 00:30:00,54.185,-23.812,59.1863630324,40.135,-13.882,42.467966151,14.05,-9.93,17.2048655909,92.4,54.765,17.038,57.3541512796,40.135,-13.882,42.467966151,14.63,30.92,34.2064803802,132.27
2020-01-30 01:00:00,53.605,-23.946,58.7103648515,38.975,-13.766,41.3346510932,14.63,-10.18,17.8232797206,92.4,54.215,16.714,56.7329183191,38.975,-13.766,41.3346510932,15.24,30.48,34.0776759771,132.0
2020-01-30 01:30:00,53.3885,-24.0695,58.5634080506,39.2185,-13.7995,41.5754367686,14.17,-10.27,17.5003371396,92.4,53.9885,16.9305,56.5809151791,39.2185,-13.7995,41.5754367686,14.77,30.73,34.0952460029,132.46
2020-01-30 02:00:00,52.756,-24.6295,58.2220560119,37.596,-14.0095,40.1213821578,15.16,-10.62,18.5097271725,92.4,53.376,16.6705,55.9187173159,37.596,-14.0095,40.1213821578,15.78,30.68,34.500301448,133.06
2020-01-30 02:30:00,51.177,-25.13,57.014052908,33.497,-14.39,36.457113284,17.68,-10.74,20.6864690075,92.4,51.937,16.27,54.4257739403,33.497,-14.39,36.457113284,18.44,30.66,35.7780547263,133.06
2020-01-30 03:00:00,50.1655,-25.5375,56.2915739387,32.6955,-14.4075,35.7291446371,17.47,-11.13,20.7141932018,92.4,50.9155,15.9625,53.359062459,32.6955,-14.4075,35.7291446371,18.22,30.37,35.4161728593,133.32
2020-01-30 03:30:00,49.0095,-25.882,55.4239029143,30.1895,-14.822,33.6317943953,18.82,-11.06,21.8292464368,92.4,49.7995,15.608,52.1881199532,30.1895,-14.822,33.6317943953,19.61,30.43,36.2013397542,133.32
2020-01-30 04:00:00,48.2455,-26.1645,54.8835980098,29.0455,-14.4545,32.4433913224,19.2,-11.71,22.48919963,92.4,49.0655,15.5955,51.484394825,29.0455,-14.4545,32.4433913224,20.02,30.05,36.1082109776,133.84
2020-01-30 04:30:00,48.901,-25.8425,55.3095164257,30.111,-13.3925,32.9549901722,18.79,-12.45,22.5403327393,92.4,49.711,15.6975,52.1305575191,30.111,-13.3925,32.9549901722,19.6,29.09,35.0768884025,133.58
2020-01-30 05:00:00,48.575,-25.9355,55.0652411713,28.755,-13.9755,31.9713094078,19.82,-11.96,23.1489524601,92.4,49.445,15.4045,51.7890591269,28.755,-13.9755,31.9713094078,20.69,29.38,35.9341133187,133.24
2020-01-30 05:30:00,48.7315,-25.718,55.1014937751,28.5015,-13.978,31.7446056244,20.23,-11.74,23.3897520295,92.4,49.6015,15.092,51.8466707345,28.5015,-13.978,31.7446056244,21.1,29.07,35.9203967127,132.32
2020-01-30 06:00:00,50.275,-25.725,56.474341519,29.995,-14.265,33.2143079109,20.28,-11.46,23.2939906414,92.4,51.165,15.995,53.6068768909,29.995,-14.265,33.2143079109,21.17,30.26,36.9301570536,133.78
2020-01-30 06:30:00,52.5585,-24.6815,58.0652423098,29.2685,-14.0615,32.4710775075,23.29,-10.62,25.5970408446,92.4,53.5685,16.5585,56.0693152669,29.2685,-14.0615,32.4710775075,24.3,30.62,39.0905922186,132.92
2020-01-30 07:00:00,55.633,-23.7005,60.47102107,30.623,-14.1705,33.7427206854,25.01,-9.53,26.764173815,92.4,56.733,17.5695,59.3912503594,30.623,-14.1705,33.7427206854,26.11,31.74,41.0993880733,132.79
2020-01-30 07:30:00,60.981,-21.544,64.6747732659,36.171,-13.344,38.5539048217,24.81,-8.2,26.1299846919,92.4,62.051,19.376,65.0058149476,36.171,-13.344,38.5539048217,25.88,32.72,41.7177755879,132.13
2020-01-30 08:00:00,65.1095,-20.269,68.191490314,45.2995,-13.419,47.2452564947,19.81,-6.85,20.960882615,92.4,65.9395,21.211,69.2670497513,45.2995,-13.419,47.2452564947,20.64,34.63,40.3143460818,133.14
2020-01-30 08:30:00,64.847,-19.464,67.7051010264,45.757,-14.134,47.8902182601,19.09,-5.33,19.8201160441,92.4,65.647,21.676,69.1330426424,45.757,-14.134,47.8902182601,19.89,35.81,40.9630101433,132.59
2020-01-30 09:00:00,60.6735,-21.0005,64.2050979479,32.6335,-13.6605,35.3773173446,28.04,-7.34,28.9847753139,92.4,61.8935,20.0695,65.0660446969,32.6335,-13.6605,35.3773173446,29.26,33.73,44.652665094,132.46
2020-01-30 09:30:00,63.1095,-20.477,66.3484477531,36.1095,-13.257,38.4661414656,27.0,-7.22,27.9486743872,92.4,64.2895,20.443,67.461515394,36.1095,-13.257,38.4661414656,28.18,33.7,43.9295162732,132.18
2020-01-30 10:00:00,62.29,-20.689,65.6359567691,29.47,-14.009,32.6302464134,32.82,-6.68,33.4929067117,92.4,63.74,20.181,66.8585100118,29.47,-14.009,32.6302464134,34.27,34.19,48.408563292,131.97
2020-01-30 10:30:00,62.1545,-20.955,65.5918736983,28.2245,-13.695,31.3715703345,33.93,-7.26,34.6980186754,92.4,63.6745,20.125,66.7791702198,28.2245,-13.695,31.3715703345,35.45,33.82,48.9948456473,132.37
2020-01-30 11:00:00,62.0215,-20.6815,65.3788261175,28.8315,-13.2815,31.7435605202,33.19,-7.4,34.0049422878,92.4,63.4915,20.2085,66.629978572,28.8315,-13.2815,31.7435605202,34.66,33.49,48.1964282909,132.05
2020-01-30 11:30:00,62.222,-20.5525,65.5284864792,29.852,-13.9025,32.9305543569,32.37,-6.65,33.0460194275,92.4,63.652,20.3075,66.8129602716,29.852,-13.9025,32.9305543569,33.8,34.21,48.0912060568,132.01
2020-01-30 12:00:00,63.704,-20.1035,66.8008258052,34.604,-14.0035,37.3300794032,29.1,-6.1,29.7324738291,92.4,64.984,20.8865,68.258084783,34.604,-14.0035,37.3300794032,30.38,34.89,46.2629063073,132.16
2020-01-30 12:30:00,64.0035,-19.8115,66.999578689,40.1235,-15.1015,42.871325551,23.88,-4.71,24.3400595726,92.4,65.0035,21.0785,68.3356288805,40.1235,-15.1015,42.871325551,24.88,36.18,43.909074233,131.89
2020-01-30 13:00:00,66.3435,-18.449,68.8609148447,48.1735,-15.109,50.4873051692,18.17,-3.34,18.4744282726,92.4,67.0735,22.301,70.6837251653,48.1735,-15.109,50.4873051692,18.9,37.41,41.9132210645,131.73
2020-01-30 13:30:00,68.105,-17.573,70.3356336006,53.985,-15.093,56.0551413699,14.12,-2.48,14.3361361601,92.4,68.645,23.157,72.4457222616,53.985,-15.093,56.0551413699,14.66,38.25,40.9631309838,131.67
2020-01-30 14:00:00,68.6505,-16.972,70.7173241451,55.8805,-14.832,57.8153829378,12.77,-2.14,12.9480693542,92.4,69.1305,23.808,73.1152986334,55.8805,-14.832,57.8153829378,13.25,38.64,40.8486486925,131.78
