Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-30 14:30:00,66.3005,-17.7995,68.6482228503,51.8505,-14.8395,53.9322270122,14.45,-2.96,14.7500542372,92.4,66.8605,23.0005,70.7060779601,51.8505,-14.8395,53.9322270122,15.01,37.84,40.7083001365,131.89
2020-01-30 15:00:00,66.011,-17.94,68.4053778661,51.731,-14.32,53.6764264925,14.28,-3.62,14.7316937248,92.4,66.561,23.0,70.4227713243,51.731,-14.32,53.6764264925,14.83,37.32,40.158576917,132.18
2020-01-30 15:30:00,65.621,-18.464,68.1691641213,48.951,-13.864,50.8764277146,16.67,-4.6,17.293030388,92.4,66.291,22.646,70.0523946557,48.951,-13.864,50.8764277146,17.34,36.51,40.4185068997,132.47
2020-01-30 16:00:00,65.9735,-18.4305,68.4995330824,49.2735,-13.9805,51.2184750115,16.7,-4.45,17.2827225864,92.4,66.6435,22.5495,70.3550711925,49.2735,-13.9805,51.2184750115,17.37,36.53,40.4494474622,132.16
2020-01-30 16:30:00,66.254,-18.556,68.8034712206,48.164,-13.556000000000001,50.0353478253,18.09,-5.0,18.7682737619,92.4,67.004,22.344,70.6313694615,48.164,-13.556000000000001,50.0353478253,18.84,35.9,40.5432559127,132.08
2020-01-30 17:00:00,68.253,-17.836,70.5449849741,51.123,-13.166,52.7911421074,17.13,-4.67,17.7551626295,92.4,68.963,22.784,72.6292367095,51.123,-13.166,52.7911421074,17.84,35.95,40.133129706,131.53
2020-01-30 17:30:00,67.1315,-18.7475,69.700122299,45.7615,-13.6975,47.7675244125,21.37,-5.05,21.958583743,92.4,68.0415,21.7025,71.4187946447,45.7615,-13.6975,47.7675244125,22.28,35.4,41.8277228641,131.21
2020-01-30 18:00:00,68.7965,-18.0975,71.1370361942,49.3565,-13.7475,51.2353183702,19.44,-4.35,19.920745468,92.4,69.6165,22.2025,73.0712534346,49.3565,-13.7475,51.2353183702,20.26,35.95,41.2658466531,131.02
2020-01-30 18:30:00,67.203,-18.7815,69.7781337616,45.883,-14.2915,48.0572227792,21.32,-4.49,21.7876685306,92.4,68.113,21.6185,71.4614603213,45.883,-14.2915,48.0572227792,22.23,35.91,42.2338845005,131.18
2020-01-30 19:00:00,67.912,-18.336,70.3437889227,47.342,-14.676,49.5646037006,20.57,-3.66,20.8930730148,92.4,68.782,21.814,72.1582574623,47.342,-14.676,49.5646037006,21.44,36.49,42.3224963819,130.69
2020-01-30 19:30:00,67.0175,-19.0895,69.6832427238,39.9575,-14.4795,42.5000908999,27.06,-4.61,27.4498761382,92.4,68.1875,21.2305,71.4161696432,39.9575,-14.4795,42.5000908999,28.23,35.71,45.5207315407,130.85
2020-01-30 20:00:00,65.9305,-19.385,68.7212416597,39.9605,-15.515,42.8667328502,25.97,-3.87,26.2567667469,92.4,67.0505,20.825,70.2100432648,39.9605,-15.515,42.8667328502,27.09,36.34,45.3261922072,130.64
2020-01-30 20:30:00,69.996,-18.6865,72.4473967666,46.216,-14.8765,48.5513018183,23.78,-3.81,24.0832825836,92.4,71.026,21.5235,74.215589523,46.216,-14.8765,48.5513018183,24.81,36.4,44.0510624162,130.71
2020-01-30 21:00:00,69.346,-19.4545,72.0232274079,44.266,-14.7145,46.6475644193,25.08,-4.74,25.5239887165,92.4,70.456,20.7055,73.43545238,44.266,-14.7145,46.6475644193,26.19,35.42,44.0510215546,130.63
2020-01-30 21:30:00,68.3445,-20.0705,71.2305808659,44.1545,-15.4605,46.7829769307,24.19,-4.61,24.6253568502,92.4,69.4045,20.5695,72.388458683,44.1545,-15.4605,46.7829769307,25.25,36.03,43.9968567059,131.4
2020-01-30 22:00:00,65.8965,-21.584,69.3413135746,40.8865,-15.334,43.6673497965,25.01,-6.25,25.7791116992,92.4,66.9965,19.606,69.8063481945,40.8865,-15.334,43.6673497965,26.11,34.94,43.6180662111,132.36
2020-01-30 22:30:00,64.325,-22.009,67.986040523,41.825,-15.519,44.6113212761,22.5,-6.49,23.4173034314,92.4,65.315,19.181,68.0731957969,41.825,-15.519,44.6113212761,23.49,34.7,41.9031037037,132.47
2020-01-30 23:00:00,62.507,-22.178,66.3248726572,41.237,-15.518,44.0601690078,21.27,-6.66,22.2883041078,92.4,63.437,18.622,66.1137796,41.237,-15.518,44.0601690078,22.2,34.14,40.7232071429,131.9
2020-01-30 23:30:00,62.402,-21.69,66.064102991,44.282,-14.97,46.7439453192,18.12,-6.72,19.3259618131,92.4,63.192,18.94,65.9693297222,44.282,-14.97,46.7439453192,18.91,33.91,38.826230824,131.53
2020-01-31 00:00:00,60.5815,-22.539,64.6384147644,42.6715,-15.379,45.3582468053,17.91,-7.16,19.288175134,92.4,61.3515,18.681,64.1325682727,42.6715,-15.379,45.3582468053,18.68,34.06,38.8461838538,132.59
2020-01-31 00:30:00,59.211,-23.0395,63.5355103958,40.531,-15.2095,43.2907709708,18.68,-7.83,20.2546611919,92.4,60.021,18.1305,62.69956516,40.531,-15.2095,43.2907709708,19.49,33.34,38.6188516142,132.5
2020-01-31 01:00:00,58.789,-23.3225,63.246229352,39.169,-14.8825,41.9010664214,19.62,-8.44,21.3583239043,92.4,59.649,17.6875,62.2161623475,39.169,-14.8825,41.9010664214,20.48,32.57,38.4738261679,132.23
2020-01-31 01:30:00,59.3415,-22.7825,63.5645807703,39.3815,-14.3225,41.9050897684,19.96,-8.46,21.678865284,92.4,60.2215,17.8375,62.8076863807,39.3815,-14.3225,41.9050897684,20.84,32.16,38.3219414957,131.67
2020-01-31 02:00:00,57.4125,-23.9285,62.1994233776,35.9525,-15.2785,39.0642396381,21.46,-8.65,23.1377202853,92.4,58.3725,17.1515,60.8401406022,35.9525,-15.2785,39.0642396381,22.42,32.43,39.4253890279,132.39
2020-01-31 02:30:00,57.163,-24.0165,62.0032325065,35.903,-15.5665,39.1323565768,21.26,-8.45,22.8777206032,92.4,58.093,17.1235,60.5641057166,35.903,-15.5665,39.1323565768,22.19,32.69,39.5099000252,132.49
2020-01-31 03:00:00,56.0955,-24.5965,61.2510647458,33.4855,-15.4965,36.8974283996,22.61,-9.1,24.3725685967,92.4,57.1055,16.7135,59.5010858094,33.4855,-15.4965,36.8974283996,23.62,32.21,39.942314655,132.87
2020-01-31 03:30:00,55.565,-24.647,60.786049666,33.665,-15.307,36.9815693826,21.9,-9.34,23.8085194836,92.4,56.525,16.553,58.8988746412,33.665,-15.307,36.9815693826,22.86,31.86,39.2127428268,132.71
2020-01-31 04:00:00,56.405,-24.4295,61.4680770421,35.015,-14.4795,37.8907131795,21.39,-9.95,23.5909855665,92.4,57.355,17.0405,59.8328894944,35.015,-14.4795,37.8907131795,22.34,31.52,38.6340005694,133.27
2020-01-31 04:30:00,57.7585,-23.8755,62.4986705659,36.2785,-13.5955,38.7423177224,21.48,-10.28,23.81320642,92.4,58.7285,17.5845,61.3045785607,36.2785,-13.5955,38.7423177224,22.45,31.18,38.4212818631,133.27
2020-01-31 05:00:00,58.4615,-23.692,63.0797736699,36.4115,-12.672,38.5535590607,22.05,-11.02,24.6504137896,92.4,59.4515,17.788,62.0555702274,36.4115,-12.672,38.5535590607,23.04,30.46,38.1923185994,133.38
2020-01-31 05:30:00,58.898,-23.4915,63.4099753686,37.748,-12.8415,39.8724920998,21.15,-10.65,23.6800548986,92.4,59.848,17.9285,62.4757090096,37.748,-12.8415,39.8724920998,22.1,30.77,37.8840718508,133.22
2020-01-31 06:00:00,59.9135,-22.783,64.0990840126,39.8935,-12.993,41.956041177,20.02,-9.79,22.2855222061,92.4,60.8135,18.287,63.5035129048,39.8935,-12.993,41.956041177,20.92,31.28,37.6309021949,132.62
2020-01-31 06:30:00,62.5175,-21.5305,66.1211028077,41.9475,-13.8905,44.1875406252,20.57,-7.64,21.942982933,92.4,63.4175,19.7095,66.4096656858,41.9475,-13.8905,44.1875406252,21.47,33.6,39.873812208,132.69
2020-01-31 07:00:00,65.172,-21.0445,68.4854770316,39.742,-12.2645,41.5913996428,25.43,-8.78,26.9030351448,92.4,66.332,19.7455,69.2085182203,39.742,-12.2645,41.5913996428,26.59,32.01,41.6133175798,132.07
2020-01-31 07:30:00,68.568,-19.0125,71.1550826031,40.518,-11.8125,42.2047803009,28.05,-7.2,28.9593249231,92.4,69.828,20.8675,72.8793670407,40.518,-11.8125,42.2047803009,29.31,32.68,43.8982744536,130.44
2020-01-31 08:00:00,66.319,-18.597,68.8771237059,41.509,-12.517,43.3551885015,24.81,-6.08,25.5441284839,92.4,67.409,22.083,70.9339986889,41.509,-12.517,43.3551885015,25.9,34.6,43.2200185099,131.68
2020-01-31 08:30:00,67.762,-18.1665,70.154902653,41.262,-12.1565,43.0154987911,26.5,-6.01,27.1729663452,92.4,68.932,22.4135,72.4843818091,41.262,-12.1565,43.0154987911,27.67,34.57,44.2799480578,131.68
2020-01-31 09:00:00,67.584,-17.992,69.9378947353,41.054,-12.762,42.9918545773,26.53,-5.23,27.0405954076,92.4,68.744,22.568,72.3536603082,41.054,-12.762,42.9918545773,27.69,35.33,44.8881387451,131.51
2020-01-31 09:30:00,69.2965,-17.2505,71.4113762821,44.2465,-13.5305,46.2690738237,25.05,-3.7199999999999998,25.3247092777,92.4,70.3765,23.4595,74.1835554048,44.2465,-13.5305,46.2690738237,26.13,36.99,45.2883759921,131.66
2020-01-31 10:00:00,71.5025,-16.251,73.3260015769,48.0425,-13.261,49.8391003856,23.46,-2.99,23.6497716691,92.4,72.4925,24.419,76.4947718295,48.0425,-13.261,49.8391003856,24.45,37.68,44.9175344381,131.66
2020-01-31 10:30:00,71.8605,-16.3065,73.6874032824,48.2905,-12.9665,50.0010251145,23.57,-3.34,23.80547206,92.4,72.8905,24.2435,76.8164844451,48.2905,-12.9665,50.0010251145,24.6,37.21,44.6065477256,131.4
2020-01-31 11:00:00,71.1835,-16.363,73.0399783766,46.3135,-13.283,48.1806846283,24.87,-3.08,25.0599940144,92.4,72.2535,24.077,76.1595049304,46.3135,-13.283,48.1806846283,25.94,37.36,45.4824493624,131.21
2020-01-31 11:30:00,70.4315,-16.671,72.3776100272,44.5115,-13.051,46.3853665853,25.92,-3.62,26.171564722,92.4,71.5515,23.819,75.4119480802,44.5115,-13.051,46.3853665853,27.04,36.87,45.7226256901,131.21
2020-01-31 12:00:00,70.5255,-16.9045,72.523156788,44.3555,-12.8545,46.1806079486,26.17,-4.05,26.481529412,92.4,71.6855,23.5055,75.440834039,44.3555,-12.8545,46.1806079486,27.33,36.36,45.4860253265,131.21
2020-01-31 12:30:00,70.2385,-16.6685,72.1892358631,45.5185,-13.2385,47.4045538372,24.72,-3.43,24.9568287248,92.4,71.2985,23.7015,75.134793568,45.5185,-13.2385,47.4045538372,25.78,36.94,45.0463317041,131.02
2020-01-31 13:00:00,70.6575,-16.6055,72.5825387852,47.1775,-13.1855,48.9854459661,23.48,-3.42,23.7277643279,92.4,71.6675,24.0045,75.5807288699,47.1775,-13.1855,48.9854459661,24.49,37.19,44.5292735175,131.47
2020-01-31 13:30:00,70.024,-16.8825,72.0304059564,48.244,-13.6325,50.1331087431,21.78,-3.25,22.021146655,92.4,70.944,23.6575,74.7845468145,48.244,-13.6325,50.1331087431,22.7,37.29,43.6558598587,131.34
2020-01-31 14:00:00,70.688,-16.549,72.5993301966,50.598,-13.609,52.3962067806,20.09,-2.94,20.303982368,92.4,71.518,24.271,75.5242064837,50.598,-13.609,52.3962067806,20.92,37.88,43.2728644765,131.79
2020-01-31 14:30:00,69.605,-16.904,71.6282153973,50.105,-13.414,51.8695134062,19.5,-3.49,19.8098485608,92.4,70.425,23.966,74.3911942437,50.105,-13.414,51.8695134062,20.32,37.38,42.5460550463,132.0
2020-01-31 15:00:00,69.5075,-17.1395,71.5894895673,51.2175,-13.6495,53.0051050041,18.29,-3.49,18.6199946294,92.4,70.2675,24.1105,74.2888805037,51.2175,-13.6495,53.0051050041,19.05,37.76,42.2932630569,132.51
2020-01-31 15:30:00,68.423,-17.6325,70.6584176532,49.893,-13.9025,51.7937347104,18.53,-3.73,18.9016877553,92.4,69.183,23.5775,73.0902592364,49.893,-13.9025,51.7937347104,19.29,37.48,42.1527519861,132.51
2020-01-31 16:00:00,68.791,-17.6765,71.0257723172,49.751,-14.0265,51.6904701396,19.04,-3.65,19.3866990486,92.4,69.591,23.4935,73.4496550247,49.751,-14.0265,51.6904701396,19.84,37.52,42.4426200888,132.51
2020-01-31 16:30:00,69.201,-17.5595,71.3940784747,49.951,-13.9995,51.8757014531,19.25,-3.56,19.5764169347,92.4,70.011,23.4105,73.8213494272,49.951,-13.9995,51.8757014531,20.06,37.41,42.448930493,132.11
2020-01-31 17:00:00,69.717,-17.2045,71.8084598724,49.627,-13.7145,51.4871502343,20.09,-3.49,20.3908852186,92.4,70.567,23.3155,74.3190018047,49.627,-13.7145,51.4871502343,20.94,37.03,42.5406217632,131.33
2020-01-31 17:30:00,70.8865,-16.5865,72.8011529064,49.8565,-13.6865,51.7009755662,21.03,-2.9,21.2290108107,92.4,71.7865,23.2435,75.4556947785,49.8565,-13.6865,51.7009755662,21.93,36.93,42.9505506367,130.18
2020-01-31 18:00:00,70.782,-16.7675,72.7409140735,49.122,-13.5775,50.9639028161,21.66,-3.19,21.8936451967,92.4,71.712,23.0425,75.3230890913,49.122,-13.5775,50.9639028161,22.59,36.62,43.0271135448,130.18
2020-01-31 18:30:00,70.403,-16.85,72.3913317256,49.743,-13.78,51.616416468,20.66,-3.07,20.88684993,92.4,71.283,23.01,74.9047808154,49.743,-13.78,51.616416468,21.54,36.79,42.6318624974,130.18
2020-01-31 19:00:00,69.874,-17.378,72.0025746762,48.894,-13.888,50.8281396472,20.98,-3.49,21.2682980043,92.4,70.764,22.832,74.3561962448,48.894,-13.888,50.8281396472,21.87,36.72,42.7393881566,130.84
2020-01-31 19:30:00,69.321,-17.507,71.4975250621,50.151,-14.017,52.073016909,19.17,-3.49,19.4850968691,92.4,70.121,22.743,73.7170176418,50.151,-14.017,52.073016909,19.97,36.76,41.8341786103,130.91
2020-01-31 20:00:00,68.682,-17.799,70.95083879,50.122,-13.769,51.9788442061,18.56,-4.03,18.9924853561,92.4,69.452,22.461,72.9936766097,50.122,-13.769,51.9788442061,19.33,36.23,41.0641181569,130.98
2020-01-31 20:30:00,66.098,-19.0595,68.7910615142,44.128,-13.7695,46.2263941299,21.97,-5.29,22.5978981323,92.4,67.058,21.0405,70.28142005,44.128,-13.7695,46.2263941299,22.93,34.81,41.683581899800004,130.66
2020-01-31 21:00:00,65.7805,-20.4525,68.8867108846,39.8405,-13.3725,42.0248640271,25.94,-7.08,26.8888452709,92.4,66.9505,19.7175,69.7936190242,39.8405,-13.3725,42.0248640271,27.11,33.09,42.7773327827,130.81
2020-01-31 21:30:00,67.7235,-19.587,70.4990994357,46.2735,-13.127,48.0994275564,21.45,-6.46,22.4016539568,92.4,68.6635,20.613,71.6908083456,46.2735,-13.127,48.0994275564,22.39,33.74,40.4932056029,130.89
2020-01-31 22:00:00,66.762,-19.542,69.5633122271,48.802,-13.462,50.62470393,17.96,-6.08,18.9612235892,92.4,67.542,20.888,70.6981633991,48.802,-13.462,50.62470393,18.74,34.35,39.1294019888,131.33
2020-01-31 22:30:00,65.262,-20.0045,68.2591287979,49.272,-13.4745,51.0812307433,15.99,-6.53,17.2719715146,92.4,65.942,20.3955,69.0240811909,49.272,-13.4745,51.0812307433,16.67,33.87,37.7500437086,131.28
2020-01-31 23:00:00,63.651,-20.7425,66.945508492,48.241,-13.5225,50.1004200307,15.41,-7.22,17.0175350742,92.4,64.321,20.0275,67.3668449406,48.241,-13.5225,50.1004200307,16.08,33.55,37.2044204363,131.99
2020-01-31 23:30:00,62.07,-21.236,65.6022301145,47.62,-13.706,49.553191986,14.45,-7.53,16.2942750683,92.4,62.67,19.664,65.6825836581,47.62,-13.706,49.553191986,15.05,33.37,36.6068217686,132.21
2020-02-01 00:00:00,60.6745,-21.404,64.3391495611,51.6045,-13.734,53.4008162508,9.07,-7.67,11.8782911229,92.4,61.0245,19.476,64.0570384599,51.6045,-13.734,53.4008162508,9.42,33.21,34.5201462917,132.29
2020-02-01 00:30:00,60.4605,-21.2,64.0695876391,54.6605,-13.93,56.4075806984,5.8,-7.27,9.3001559127,92.4,60.6505,19.59,63.7357925365,54.6605,-13.93,56.4075806984,5.99,33.52,34.0509985169,132.15
2020-02-01 01:00:00,60.534,-20.9175,64.0461315167,56.064,-13.8075,57.7392340809,4.47,-7.11,8.3983927034,92.4,60.674,19.8225,63.8299755777,56.064,-13.8075,57.7392340809,4.61,33.63,33.9444988179,132.0
2020-02-01 01:30:00,59.9675,-21.341,63.6517033335,54.9975,-14.161,56.7913631396,4.97,-7.18,8.7323135537,92.4,60.1275,19.759,63.290870884,54.9975,-14.161,56.7913631396,5.13,33.92,34.3057327571,132.63
2020-02-01 02:00:00,60.366,-21.1785,63.9732976972,57.806,-14.4985,59.5964775658,2.56,-6.68,7.1537402804,92.4,60.406,20.0515,63.6470540422,57.806,-14.4985,59.5964775658,2.6,34.55,34.6476911208,132.89
2020-02-01 02:30:00,59.7995,-21.51,63.5504547604,57.9595,-14.54,59.7554620119,1.8399999999999999,-6.97,7.2087793696,92.4,59.7895,20.18,63.1032226614,57.9595,-14.54,59.7554620119,1.83,34.72,34.7681937984,133.65
2020-02-01 03:00:00,59.3055,-21.6235,63.1246234246,58.6355,-14.2235,60.3359744473,0.67,-7.4,7.4302691741,92.4,59.2555,20.4565,62.6871810859,58.6355,-14.2235,60.3359744473,0.62,34.68,34.6855416564,134.3
2020-02-01 03:30:00,58.6485,-21.8805,62.5971471594,57.6085,-14.0805,59.304297926,1.04,-7.8,7.8690278942,92.4,58.6085,20.5095,62.0934446017,57.6085,-14.0805,59.304297926,1.0,34.59,34.6044520257,134.85
2020-02-01 04:00:00,58.178,-21.729,62.1033745057,57.918,-13.699,59.516025783,0.26,-8.03,8.0342081128,92.4,58.108,20.391,61.581917354,57.918,-13.699,59.516025783,0.19,34.09,34.0905294767,134.47
2020-02-01 04:30:00,57.8245,-21.2275,61.5977236308,58.1645,-12.9775,59.5946689436,-0.34,-8.25,8.2570030883,92.4,57.7545,20.1025,61.1530275334,58.1645,-12.9775,59.5946689436,-0.41000000000000003,33.08,33.0825407126,133.12
2020-02-01 05:00:00,57.567,-21.279,61.3738977905,57.637,-12.789,59.0388201949,-0.07,-8.49,8.4902885699,92.4,57.497,20.181,60.9358496289,57.637,-12.789,59.0388201949,-0.14,32.97,32.9702972386,133.35
2020-02-01 05:30:00,57.381,-21.003,61.1040519933,58.201,-13.133,59.6643284551,-0.8200000000000001,-7.87,7.9126038698,92.4,57.271,19.907,60.6321374355,58.201,-13.133,59.6643284551,-0.93,33.04,33.0530860889,132.45
2020-02-01 06:00:00,57.4505,-20.8705,61.1239537375,57.9505,-12.8205,59.3517116055,-0.5,-8.05,8.0655130029,92.4,57.3805,19.7595,60.6873925993,57.9505,-12.8205,59.3517116055,-0.5700000000000001,32.58,32.5849858063,131.97
2020-02-01 06:30:00,58.711,-20.3445,62.1359815345,58.161,-12.5345,59.4963495624,0.55,-7.8100000000000005,7.8293422457,92.4,58.661,19.8955,61.9430693561,58.161,-12.5345,59.4963495624,0.5,32.43,32.4338542267,131.36
2020-02-01 07:00:00,59.621,-20.329,62.9915223026,57.851,-12.859,59.2629064593,1.77,-7.47,7.6768352855,92.4,59.641,20.271,62.991763922,57.851,-12.859,59.2629064593,1.79,33.13,33.1783212354,131.85
2020-02-01 07:30:00,60.8255,-20.1135,64.0647667014,57.8155,-12.7935,59.2140665932,3.01,-7.32,7.9147015105000005,92.4,60.8955,20.7165,64.3228986637,57.8155,-12.7935,59.2140665932,3.08,33.51,33.6512481195,132.24
2020-02-01 08:00:00,62.3705,-19.749,65.4224905614,58.4305,-12.849,59.8265838173,3.94,-6.9,7.945665485,92.4,62.4805,21.141,65.9602513735,58.4305,-12.849,59.8265838173,4.05,33.99,34.2304338272,132.24
2020-02-01 08:30:00,65.277,-18.6215,67.8811239687,59.927,-12.7415,61.2665581802,5.35,-5.88,7.9496477909,92.4,65.447,21.5385,68.9000492834,59.927,-12.7415,61.2665581802,5.52,34.28,34.7215898254,131.0
2020-02-01 09:00:00,67.1025,-18.373,69.5723553953,60.7825,-13.333,62.2276561928,6.32,-5.04,8.0835635706,92.4,67.3325,22.067,70.856319727,60.7825,-13.333,62.2276561928,6.55,35.4,36.0008680451,131.4
2020-02-01 09:30:00,68.8405,-18.2505,71.2186435598,62.3105,-13.7205,63.8032172425,6.53,-4.53,7.9474398393,92.4,69.0505,22.5295,72.6329809419,62.3105,-13.7205,63.8032172425,6.74,36.25,36.8712638785,132.04
2020-02-01 10:00:00,69.561,-17.9515,71.8400241735,63.771,-13.8615,65.2601074413,5.79,-4.09,7.0888786137,92.4,69.741,22.5385,73.2925034587,63.771,-13.8615,65.2601074413,5.97,36.4,36.886324024,131.62
2020-02-01 10:30:00,69.8355,-17.9585,72.107591712,63.3255,-13.9485,64.8435008501,6.51,-4.01,7.6459270203,92.4,70.0555,22.5015,73.58050409250001,63.3255,-13.9485,64.8435008501,6.73,36.45,37.0660950196,131.62
2020-02-01 11:00:00,70.5945,-17.5715,72.7484779394,62.7145,-13.5415,64.1598062068,7.88,-4.03,8.8507231343,92.4,70.8745,22.9985,74.5125878795,62.7145,-13.5415,64.1598062068,8.16,36.54,37.4400480769,131.62
2020-02-01 11:30:00,70.2995,-17.921,72.54779074,64.4995,-14.491,66.1072959759,5.8,-3.43,6.7383158133,92.4,70.4595,22.689,74.0225091526,64.4995,-14.491,66.1072959759,5.96,37.18,37.6546677053,131.72
2020-02-01 12:00:00,70.348,-18.4635,72.73061209869999,67.548,-15.1635,69.2290693008,2.8,-3.3,4.3278170017,92.4,70.378,22.2565,73.813377353,67.548,-15.1635,69.2290693008,2.83,37.42,37.5268610465,131.88
2020-02-01 12:30:00,70.7755,-18.387,73.1249148324,63.3455,-14.227,64.9234926606,7.43,-4.16,8.5153097419,92.4,71.0355,22.323,74.4604498324,63.3455,-14.227,64.9234926606,7.69,36.55,37.3502155282,131.82
2020-02-01 13:00:00,71.163,-18.3975,73.5026569265,64.733,-14.9775,66.443109464,6.43,-3.42,7.2829458326,92.4,71.373,22.5825,74.8603662511,64.733,-14.9775,66.443109464,6.64,37.56,38.1424068459,132.29
2020-02-01 13:30:00,70.487,-18.734,72.9340793114,63.157,-14.764,64.8597128039,7.33,-3.9699999999999998,8.3360542225,92.4,70.747,22.316,74.1831642962,63.157,-14.764,64.8597128039,7.59,37.08,37.8488374987,132.39
2020-02-01 14:00:00,69.2365,-19.208,71.8515149197,63.5265,-15.338,65.3518970364,5.71,-3.87,6.8978982306,92.4,69.3965,21.952,72.7857439081,63.5265,-15.338,65.3518970364,5.87,37.29,37.7491854217,132.57
2020-02-01 14:30:00,68.783,-19.3025,71.440097951,63.473,-15.2825,65.2868787372,5.31,-4.02,6.6600675672000005,92.4,68.933,21.7775,72.2912027514,63.473,-15.2825,65.2868787372,5.46,37.06,37.4600480512,132.5
2020-02-01 15:00:00,67.141,-20.145,70.0980378185,61.041,-15.495,62.9769696476,6.1,-4.65,7.670234677,92.4,67.331,21.405,70.6515221775,61.041,-15.495,62.9769696476,6.29,36.9,37.4322601508,133.26
2020-02-01 15:30:00,68.0035,-20.022,70.8897488799,60.0435,-14.452,61.7582560979,7.96,-5.57,9.7152714836,92.4,68.2935,21.688,71.6545287211,60.0435,-14.452,61.7582560979,8.25,36.14,37.0696924724,133.6
2020-02-01 16:00:00,67.5785,-19.89,70.4447710072,58.1485,-13.97,59.8030848055,9.43,-5.92,11.134239983,92.4,67.9585,21.81,71.3725004624,58.1485,-13.97,59.8030848055,9.81,35.78,37.1004649567,133.51
2020-02-01 16:30:00,67.797,-20.0955,70.7125330422,55.337,-14.1655,57.1213179054,12.46,-5.93,13.7991485245,92.4,68.317,21.6645,71.6698196541,55.337,-14.1655,57.1213179054,12.98,35.83,38.1086512488,133.55
2020-02-01 17:00:00,68.306,-20.3025,71.2593933615,52.966,-14.1825,54.8319292224,15.34,-6.12,16.5157500587,92.4,68.966,21.6775,72.2926217691,52.966,-14.1825,54.8319292224,16.0,35.86,39.2675387566,133.81
2020-02-01 17:30:00,69.713,-19.6015,72.4163045954,57.163,-13.6115,58.7612244703,12.55,-5.99,13.9062072471,92.4,70.223,21.8085,73.5314925814,57.163,-13.6115,58.7612244703,13.06,35.42,37.7510264761,132.97
2020-02-01 18:00:00,72.6165,-18.161,74.8530426452,62.5265,-13.161,63.8965971179,10.09,-5.0,11.2609102652,92.4,73.0265,22.509,76.4167833872,62.5265,-13.161,63.8965971179,10.5,35.67,37.1833148065,131.89
2020-02-01 18:30:00,72.949,-17.556,75.0317915087,63.939,-12.975999999999999,65.2424117963,9.01,-4.58,10.1072498732,92.4,73.299,22.644,76.716974243,63.939,-12.975999999999999,65.2424117963,9.36,35.62,36.8292546761,131.06
2020-02-01 19:00:00,71.739,-18.205,74.0128782443,61.479,-13.815,63.012075557,10.26,-4.39,11.15973566,92.4,72.159,22.015,75.4425709132,61.479,-13.815,63.012075557,10.68,35.83,37.3878496306,131.18
2020-02-01 19:30:00,68.7495,-19.855,71.5591697496,56.8495,-13.185,58.3584601857,11.9,-6.67,13.641807065,92.4,69.2695,20.795,72.3235484144,56.8495,-13.185,58.3584601857,12.42,33.98,36.178678804,131.95
2020-02-01 20:00:00,65.81,-21.199,69.1401019742,47.76,-13.549,49.6446673974,18.05,-7.65,19.6042087318,92.4,66.6,19.721,69.4584612628,47.76,-13.549,49.6446673974,18.84,33.27,38.2339966522,132.4
2020-02-01 20:30:00,64.086,-22.024,67.7648284289,45.646,-13.694,47.6558805605,18.44,-8.33,20.2341913602,92.4,64.896,19.026,67.6275054397,45.646,-13.694,47.6558805605,19.25,32.72,37.962625041,132.64
2020-02-01 21:00:00,61.4185,-23.104,65.6203242772,40.3885,-13.324,42.5295180816,21.03,-9.78,23.1928717497,92.4,62.3585,17.706,64.8234907904,40.3885,-13.324,42.5295180816,21.97,31.03,38.0202814298,132.34
2020-02-01 21:30:00,59.893,-23.7825,64.4420573481,37.083,-12.7825,39.2242424433,22.81,-11.0,25.3238247506,92.4,60.923,17.0875,63.2739645135,37.083,-12.7825,39.2242424433,23.84,29.87,38.2173062892,132.47
2020-02-01 22:00:00,57.7765,-24.696,62.8332425413,31.2565,-12.806000000000001,33.7781353578,26.52,-11.89,29.0634220284,92.4,58.9865,16.344,61.2089333206,31.2565,-12.806000000000001,33.7781353578,27.73,29.15,40.2327652542,132.82
2020-02-01 22:30:00,55.861,-25.321,61.3319196015,30.681,-13.481,33.5121041118,25.18,-11.84,27.8247731347,92.4,56.991,16.129,59.2293738106,30.681,-13.481,33.5121041118,26.31,29.61,39.610203231,133.44
2020-02-01 23:00:00,54.052,-25.99,59.9758184938,28.112,-13.52,31.194149195,25.94,-12.47,28.7816695138,92.4,55.222,15.68,57.4049796098,28.112,-13.52,31.194149195,27.11,29.2,39.8445993831,133.84
2020-02-01 23:30:00,52.188,-26.296,58.4385742468,26.178,-13.296,29.3610507305,26.01,-13.0,29.0778283233,92.4,53.378,15.464,55.5728906932,26.178,-13.296,29.3610507305,27.2,28.76,39.5850678918,134.04
2020-02-02 00:00:00,50.7695,-26.145,57.1060693381,26.0295,-13.125,29.1513377952,24.74,-13.02,27.9568953927,92.4,51.8695,15.255,54.0662561608,26.0295,-13.125,29.1513377952,25.84,28.38,38.3813756919,133.5
2020-02-02 00:30:00,52.6475,-25.8725,58.6612777946,30.9975,-13.1225,33.6607339864,21.65,-12.75,25.1253855692,92.4,53.6075,15.5875,55.8277190336,30.9975,-13.1225,33.6607339864,22.61,28.71,36.5441677973,133.59
2020-02-02 01:00:00,52.1805,-25.7655,58.1950648294,31.3005,-12.8655,33.8414300895,20.88,-12.9,24.5435205299,92.4,53.1105,15.4645,55.3161456584,31.3005,-12.8655,33.8414300895,21.81,28.33,35.7528320557,133.23
2020-02-02 01:30:00,51.632,-25.948,57.7854837135,31.932,-13.078,34.506328521,19.7,-12.87,23.5314024231,92.4,52.502,15.472,54.7342926144,31.932,-13.078,34.506328521,20.57,28.55,35.1884554932,133.57
2020-02-02 02:00:00,53.8775,-25.1345,59.4518973331,37.7575,-12.2445,39.6932813773,16.12,-12.89,20.639924903,92.4,54.5775,16.4255,56.995618748300004,37.7575,-12.2445,39.6932813773,16.82,28.67,33.2397548126,133.92
2020-02-02 02:30:00,55.9145,-24.373,60.9956919729,43.8545,-11.513,45.3405595383,12.06,-12.86,17.6301786718,92.4,56.4245,17.277,59.0103290048,43.8545,-11.513,45.3405595383,12.57,28.79,31.4144711877,134.06
2020-02-02 03:00:00,55.8375,-24.2705,60.8841816608,43.4875,-11.4205,44.9621004458,12.35,-12.85,17.8225980149,92.4,56.3675,17.4995,59.0214160835,43.4875,-11.4205,44.9621004458,12.88,28.92,31.6585028073,134.21
2020-02-02 03:30:00,54.627,-24.638,59.9261226261,42.867,-11.638,44.4187205241,11.76,-13.0,17.5299058754,92.4,55.137,17.332,57.7969462256,42.867,-11.638,44.4187205241,12.27,28.97,31.4613063937,134.48
2020-02-02 04:00:00,52.7755,-25.6605,58.6831718681,37.5155,-11.9105,39.3608022085,15.26,-13.75,20.5409371743,92.4,53.4455,16.6095,55.9669273813,37.5155,-11.9105,39.3608022085,15.93,28.52,32.6673430202,134.94
2020-02-02 04:30:00,53.25,-25.7045,59.1293820385,36.24,-11.2945,37.9592324771,17.01,-14.41,22.2932321569,92.4,54.01,16.6955,56.5315825026,36.24,-11.2945,37.9592324771,17.77,27.99,33.1543813093,135.24
2020-02-02 05:00:00,53.7745,-25.118,59.351586114,39.2245,-11.528,40.8834463353,14.55,-13.59,19.9095605175,92.4,54.4045,17.172,57.0502165136,39.2245,-11.528,40.8834463353,15.18,28.7,32.4672511925,134.97
2020-02-02 05:30:00,55.9845,-23.5535,60.7373987136,49.1645,-12.9535,50.8423172416,6.82,-10.6,12.6044595283,92.4,56.2145,18.6265,59.2200684946,49.1645,-12.9535,50.8423172416,7.05,31.58,32.3573623771,134.7
2020-02-02 06:00:00,58.9175,-21.5925,62.7495646399,57.8675,-13.3725,59.3925189944,1.05,-8.22,8.2867906936,92.4,58.8875,20.3775,62.3135632306,57.8675,-13.3725,59.3925189944,1.02,33.75,33.7654098154,134.38
2020-02-02 06:30:00,59.5355,-21.0695,63.1537773257,58.1855,-12.9295,59.6047345477,1.35,-8.14,8.2511877933,92.4,59.5255,20.4805,62.9502663259,58.1855,-12.9295,59.6047345477,1.34,33.41,33.4368613958,133.69
2020-02-02 07:00:00,59.6225,-21.2135,63.2839244082,57.0225,-12.8335,58.4488171694,2.6,-8.38,8.7740754499,92.4,59.6725,20.4165,63.0685399268,57.0225,-12.8335,58.4488171694,2.65,33.25,33.3554343398,133.81
2020-02-02 07:30:00,60.692,-21.0115,64.2261784341,57.672,-13.1415,59.1503052084,3.02,-7.87,8.4295492169,92.4,60.772,21.0885,64.326983578,57.672,-13.1415,59.1503052084,3.1,34.23,34.3700872853,134.38
2020-02-02 08:00:00,62.065,-20.4715,65.3540093433,58.225,-12.6415,59.5815252176,3.84,-7.83,8.7209231163,92.4,62.175,21.4185,65.7607996245,58.225,-12.6415,59.5815252176,3.95,34.06,34.2882793386,134.1
2020-02-02 08:30:00,62.058,-20.812,65.4548295239,54.758,-12.152,56.0901922621,7.3,-8.66,11.3263233222,92.4,62.348,20.728,65.7032958686,54.758,-12.152,56.0901922621,7.59,32.88,33.7446662452,133.56
2020-02-02 09:00:00,63.4655,-20.343,66.6461352162,55.6655,-12.503,57.0523697952,7.8,-7.84,11.0591862268,92.4,63.7655,20.957,67.1210461722,55.6655,-12.503,57.0523697952,8.1,33.46,34.4264665628,133.09
2020-02-02 09:30:00,65.3895,-19.1875,68.1465103032,60.2695,-12.7075,61.594587315,5.12,-6.48,8.2586197394,92.4,65.5595,21.6425,69.0394513775,60.2695,-12.7075,61.594587315,5.29,34.35,34.7549507265,132.31
2020-02-02 10:00:00,67.317,-18.4805,69.8076454928,64.227,-12.5005,65.4321788515,3.09,-5.98,6.7311588898,92.4,67.387,22.1595,70.9369523538,64.227,-12.5005,65.4321788515,3.16,34.66,34.8037526712,132.02
2020-02-02 10:30:00,68.311,-18.1765,70.6878905701,63.731,-12.1765,64.8838000833,4.58,-6.0,7.5482713253,92.4,68.461,22.3035,72.0024626888,63.731,-12.1765,64.8838000833,4.73,34.48,34.8029208544,131.8
2020-02-02 11:00:00,68.117,-18.3835,70.5540839445,61.027,-12.0735,62.2098395051,7.09,-6.31,9.4912696727,92.4,68.407,22.1865,71.9149388601,61.027,-12.0735,62.2098395051,7.38,34.26,35.0458556751,131.92
2020-02-02 11:30:00,68.723,-18.1975,71.0914884867,57.213,-12.5775,58.5791846585,11.51,-5.62,12.8087665292,92.4,69.183,22.3825,72.7135736658,57.213,-12.5775,58.5791846585,11.97,34.96,36.9524356437,131.76
2020-02-02 12:00:00,70.236,-17.6965,72.4310831636,60.496,-12.6865,61.8119187394,9.74,-5.01,10.9529767643,92.4,70.626,22.7835,74.2099706795,60.496,-12.6865,61.8119187394,10.13,35.47,36.8881796786,131.59
2020-02-02 12:30:00,70.6105,-17.7605,72.8098761879,60.3105,-12.8705,61.6685185528,10.3,-4.89,11.4018463417,92.4,71.0305,22.5395,74.5208762059,60.3105,-12.8705,61.6685185528,10.72,35.41,36.9971147524,131.35
2020-02-02 13:00:00,70.93,-17.685,73.1014645886,60.43,-13.415,61.9011076234,10.5,-4.27,11.335029775,92.4,71.35,22.685,74.8694311786,60.43,-13.415,61.9011076234,10.92,36.1,37.7154663235,131.4
2020-02-02 13:30:00,70.5555,-17.996,72.8143845421,59.8655,-13.216,61.30693881,10.69,-4.78,11.7100170794,92.4,70.9955,22.704,74.5374579406,59.8655,-13.216,61.30693881,11.13,35.92,37.6048308067,131.95
2020-02-02 14:00:00,70.0585,-18.113,72.3621046629,60.658500000000004,-12.813,61.996988566,9.4,-5.3,10.7912001186,92.4,70.4285,22.547,73.9495829687,60.658500000000004,-12.813,61.996988566,9.77,35.36,36.6849083412,131.95
2020-02-02 14:30:00,70.159,-18.133,72.4644117481,61.489,-12.873,62.8220602177,8.67,-5.26,10.1408332991,92.4,70.499,22.247,73.9258953953,61.489,-12.873,62.8220602177,9.01,35.12,36.2573371885,131.48
2020-02-02 15:00:00,69.917,-18.3965,72.2967364495,61.027,-13.0565,62.4080677577,8.89,-5.34,10.3705207198,92.4,70.267,22.4035,73.7520718438,61.027,-13.0565,62.4080677577,9.24,35.46,36.6440881999,132.14
2020-02-02 15:30:00,69.6095,-18.649,72.0643302283,59.7795,-13.149,61.2085355261,9.83,-5.5,11.2640534445,92.4,70.0095,22.341,73.4877566078,59.7795,-13.149,61.2085355261,10.23,35.49,36.9349834168,132.43
2020-02-02 16:00:00,70.0335,-18.4275,72.4172899141,59.7035,-12.7775,61.0554863915,10.33,-5.65,11.7741836235,92.4,70.4535,22.3325,73.9082960059,59.7035,-12.7775,61.0554863915,10.75,35.11,36.7188589147,132.01
2020-02-02 16:30:00,70.6035,-18.157,72.9008289476,59.5335,-12.447,60.8207648032,11.07,-5.71,12.4558821446,92.4,71.0635,22.673000000000002,74.5928010015,59.5335,-12.447,60.8207648032,11.53,35.12,36.9642435334,132.11
2020-02-02 17:00:00,71.125,-17.8165,73.3225292611,59.055,-12.1865,60.2992852963,12.07,-5.63,13.3184758888,92.4,71.635,22.8235,75.1830125577,59.055,-12.1865,60.2992852963,12.58,35.01,37.2015658273,131.7
2020-02-02 17:30:00,73.057,-17.096,75.0306501704,63.427,-12.396,64.626969177,9.63,-4.7,10.7157314263,92.4,73.447,23.014,76.9682142511,63.427,-12.396,64.626969177,10.02,35.41,36.8003872262,130.87
2020-02-02 18:00:00,73.227,-17.2995,75.2427154564,61.907,-13.0395,63.2653555214,11.32,-4.26,12.0950403058,92.4,73.687,23.0205,77.1992058848,61.907,-13.0395,63.2653555214,11.78,36.06,37.935366085,131.24
2020-02-02 18:30:00,72.5435,-17.82,74.700145865,61.8135,-12.99,63.1636674224,10.73,-4.83,11.7669792215,92.4,72.9635,23.14,76.5449667336,61.8135,-12.99,63.1636674224,11.15,36.13,37.8113660161,132.22
2020-02-02 19:00:00,71.3585,-18.2535,73.6561320224,57.5385,-13.0035,58.9895753036,13.82,-5.25,14.7836024027,92.4,71.9585,22.5665,75.4140082776,57.5385,-13.0035,58.9895753036,14.42,35.57,38.3817834395,132.01
2020-02-02 19:30:00,69.5205,-18.7105,71.9943242937,55.1605,-13.2405,56.7273443808,14.36,-5.47,15.366538322,92.4,70.1305,21.8095,73.4434566214,55.1605,-13.2405,56.7273443808,14.97,35.05,38.1130345158,131.6
2020-02-02 20:00:00,70.1435,-18.545,72.5536189122,58.5635,-12.735,59.9321596244,11.58,-5.8100000000000005,12.9557902113,92.4,70.6135,22.365,74.0706393063,58.5635,-12.735,59.9321596244,12.05,35.1,37.1108137879,132.31
2020-02-02 20:30:00,69.5415,-18.491,71.9578856224,61.5515,-12.771,62.8624338795,7.99,-5.72,9.8264184727,92.4,69.8515,22.029,73.242807792,61.5515,-12.771,62.8624338795,8.3,34.8,35.7761093469,131.67
2020-02-02 21:00:00,68.3325,-18.9335,70.9070375809,59.3725,-13.0935,60.799124159,8.96,-5.84,10.695195182900001,92.4,68.6725,21.1565,71.8575657012,59.3725,-13.0935,60.799124159,9.3,34.25,35.4901746967,130.97
2020-02-02 21:30:00,67.056,-19.7075,69.892007356,58.226,-12.7175,59.598673494,8.83,-6.99,11.2618382159,92.4,67.406,20.8125,70.5459353347,58.226,-12.7175,59.598673494,9.18,33.53,34.763965539,131.74
2020-02-02 22:00:00,64.123,-20.326,67.2674171126,55.833,-12.966,57.3187669529,8.29,-7.36,11.0857430964,92.4,64.443,20.274,67.5569043474,55.833,-12.966,57.3187669529,8.61,33.24,34.3370019076,131.85
2020-02-02 22:30:00,62.955,-20.465,66.1977964135,55.905,-13.375,57.4826900032,7.05,-7.09,9.9985298919,92.4,63.225,20.295,66.4024671981,55.905,-13.375,57.4826900032,7.32,33.67,34.4565131724,132.1
2020-02-02 23:00:00,61.6845,-21.0625,65.1813351083,56.1545,-13.8925,57.8474668979,5.53,-7.17,9.0548219198,92.4,61.8645,20.3275,65.1185351225,56.1545,-13.8925,57.8474668979,5.71,34.22,34.6931189143,133.15
2020-02-02 23:30:00,61.1215,-20.999,64.6281344559,57.3915,-13.589,58.9783451213,3.73,-7.41,8.2958423322,92.4,61.2215,20.551,64.5787555102,57.3915,-13.589,58.9783451213,3.83,34.14,34.3541627754,133.39
2020-02-03 00:00:00,60.4205,-21.31,64.0683456962,56.9505,-13.32,58.4874503654,3.47,-7.99,8.7109700952,92.4,60.5005,20.63,63.9211029336,56.9505,-13.32,58.4874503654,3.55,33.95,34.1350992382,134.16
2020-02-03 00:30:00,59.779,-21.072,63.3842095872,58.119,-13.032,59.56216236,1.6600000000000001,-8.04,8.20957977,92.4,59.789,20.468,63.1954392737,58.119,-13.032,59.56216236,1.67,33.5,33.5415995444,133.44
2020-02-03 01:00:00,59.529,-20.911,63.0949424439,58.069,-13.291,59.570625664,1.46,-7.62,7.7586081226,92.4,59.529,20.099,62.8304992977,58.069,-13.291,59.570625664,1.46,33.39,33.4219044939,132.5
2020-02-03 01:30:00,59.1905,-21.2775,62.8987066361,57.2505,-13.7675,58.8826273743,1.94,-7.51,7.7565262844,92.4,59.2105,20.1125,62.5331589359,57.2505,-13.7675,58.8826273743,1.96,33.88,33.9366468585,133.21
2020-02-03 02:00:00,59.0585,-21.5445,62.8655064602,57.3885,-13.2845,58.9060087979,1.67,-8.26,8.4271288112,92.4,59.0585,20.3155,62.4549914939,57.3885,-13.2845,58.9060087979,1.67,33.6,33.6414758891,133.96
2020-02-03 02:30:00,58.352,-21.6515,62.239403566,58.052,-13.6215,59.6286840895,0.30000000000000004,-8.03,8.035602031,92.4,58.292,20.2085,61.6955487556,58.052,-13.6215,59.6286840895,0.24,33.83,33.8308513047,133.91
2020-02-03 03:00:00,57.624,-22.113,61.7212292894,56.504,-13.823,58.1702444984,1.12,-8.29,8.3653152959,92.4,57.604,20.027,60.9860766487,56.504,-13.823,58.1702444984,1.1,33.85,33.867868253,134.41
2020-02-03 03:30:00,57.409,-22.2115,61.556023371,56.299,-13.8115,57.9683959865,1.11,-8.4,8.473021893,92.4,57.389,20.0485,60.7901280904,56.299,-13.8115,57.9683959865,1.09,33.86,33.8775397572,134.61
2020-02-03 04:00:00,57.1835,-22.414,61.4193786052,56.1235,-14.014,57.8466891728,1.06,-8.4,8.4666167978,92.4,57.1435,20.086,60.5708427236,56.1235,-14.014,57.8466891728,1.02,34.1,34.1152517212,134.99
2020-02-03 04:30:00,56.2235,-22.5745,60.5862195759,54.4635,-13.8945,56.2079172582,1.76,-8.68,8.8566359302,92.4,56.2435,19.6455,59.5758085342,54.4635,-13.8945,56.2079172582,1.78,33.54,33.5871999428,134.52
2020-02-03 05:00:00,56.136,-22.5555,60.4979427439,53.546,-13.5055,55.2229358713,2.59,-9.05,9.4133203494,92.4,56.186,19.6445,59.5211977051,53.546,-13.5055,55.2229358713,2.64,33.15,33.2549560216,134.52
2020-02-03 05:30:00,56.317,-22.3135,60.5763713939,53.267,-13.2635,54.8934761265,3.05,-9.05,9.5501308892,92.4,56.397,19.6865,59.7342438744,53.267,-13.2635,54.8934761265,3.13,32.95,33.098329263,134.2
2020-02-03 06:00:00,57.4335,-22.0725,61.5288727225,53.3835,-12.9525,54.9323704977,4.05,-9.12,9.9788225758,92.4,57.5535,19.7275,60.8406083015,53.3835,-12.9525,54.9323704977,4.17,32.68,32.94497382,133.89
2020-02-03 06:30:00,60.749,-21.094,64.3070589982,54.459,-12.594,55.8962567351,6.29,-8.5,10.5742186473,92.4,60.969,20.616,64.3602238731,54.459,-12.594,55.8962567351,6.51,33.21,33.8420478104,133.75
2020-02-03 07:00:00,63.223,-19.784,66.2461650588,53.093,-13.104,54.6862090933,10.13,-6.68,12.1342202057,92.4,63.633,20.666,66.9047251321,53.093,-13.104,54.6862090933,10.54,33.77,35.376609504,131.55
2020-02-03 07:30:00,65.952,-18.738,68.5622268308,53.612,-13.718,55.3392272082,12.34,-5.02,13.3220118601,92.4,66.432,21.792,69.9149618322,53.612,-13.718,55.3392272082,12.82,35.51,37.7533111131,131.67
2020-02-03 08:00:00,63.5485,-18.469,66.1779103119,52.1385,-13.249,53.7955312573,11.41,-5.22,12.5473702424,92.4,63.9685,22.141,67.6918966587,52.1385,-13.249,53.7955312573,11.83,35.39,37.3148897895,131.89
2020-02-03 08:30:00,63.2745,-18.498,65.9229728869,49.1145,-13.388,50.9065089576,14.16,-5.11,15.053826756,92.4,63.8245,22.232,67.5857131667,49.1145,-13.388,50.9065089576,14.71,35.62,38.5378839585,132.01
2020-02-03 09:00:00,63.1285,-18.2495,65.7134062616,48.9385,-13.0495,50.6484573556,14.19,-5.2,15.1127793605,92.4,63.6885,22.2205,67.4535073402,48.9385,-13.0495,50.6484573556,14.75,35.27,38.2300326968,131.53
2020-02-03 09:30:00,63.1415,-18.2505,65.7261726598,46.9415,-14.4105,49.103634616,16.2,-3.84,16.648891855,92.4,63.7715,22.5595,67.6441812169,46.9415,-14.4105,49.103634616,16.83,36.97,40.6205588342,131.96
2020-02-03 10:00:00,62.686,-18.524,65.3656880328,45.406,-14.264,47.5937656842,17.28,-4.26,17.7973593547,92.4,63.386,22.276,67.1863466189,45.406,-14.264,47.5937656842,17.98,36.54,40.7240960612,132.03
2020-02-03 10:30:00,64.9,-18.377,67.4516428933,46.54,-14.537,48.7575221786,18.36,-3.84,18.7572705904,92.4,65.65,22.293,69.3318133976,46.54,-14.537,48.7575221786,19.11,36.83,41.4926620019,131.82
2020-02-03 11:00:00,63.5835,-18.1275,66.1170759222,45.6835,-13.9675,47.7710501088,17.9,-4.16,18.3770400228,92.4,64.3035,22.3125,68.0645852738,45.6835,-13.9675,47.7710501088,18.62,36.28,40.7791956762,131.44
2020-02-03 11:30:00,63.569,-18.2795,66.1449762359,45.459,-13.6595,47.4668581354,18.11,-4.62,18.6900107009,92.4,64.289,22.1905,68.0109830193,45.459,-13.6595,47.4668581354,18.83,35.85,40.4943378758,131.57
2020-02-03 12:00:00,64.4495,-17.7715,66.8547998464,48.0595,-13.5015,49.9199964193,16.39,-4.27,16.9370894784,92.4,65.0995,22.5485,68.8939747184,48.0595,-13.5015,49.9199964193,17.04,36.05,39.8743539133,131.21
2020-02-03 12:30:00,64.306,-17.947,66.7634364379,47.966,-13.767,49.9025795425,16.34,-4.18,16.8661791761,92.4,64.946,22.453,68.7176842232,47.966,-13.767,49.9025795425,16.98,36.22,40.0026099149,131.31
2020-02-03 13:00:00,63.453,-18.6095,66.125613035,43.633,-14.0195,45.8299582069,19.82,-4.59,20.3445447233,92.4,64.283,21.8905,67.9080118929,43.633,-14.0195,45.8299582069,20.65,35.91,41.4240340865,131.49
2020-02-03 13:30:00,64.489,-19.0735,67.2504983123,44.239,-15.3335,46.8209925487,20.25,-3.74,20.5924767816,92.4,65.319,21.4765,68.75908531420001,44.239,-15.3335,46.8209925487,21.08,36.81,42.4186574516,131.49
2020-02-03 14:00:00,64.1585,-18.8855,66.8803052662,44.7985,-14.9555,47.2289379777,19.36,-3.93,19.7548601615,92.4,64.9285,21.6345,68.438013578,44.7985,-14.9555,47.2289379777,20.13,36.59,41.7617648095,131.49
2020-02-03 14:30:00,59.5715,-19.2385,62.60098637,42.3215,-14.7285,44.8111378398,17.25,-4.51,17.8298233306,92.4,60.2515,21.3915,63.9362144993,42.3215,-14.7285,44.8111378398,17.93,36.12,40.3254175428,131.66
2020-02-03 15:00:00,56.493,-20.1875,59.9916177916,36.253,-13.2675,38.6044889262,20.24,-6.92,21.3902781656,92.4,57.333,20.6125,60.9257584709,36.253,-13.2675,38.6044889262,21.08,33.88,39.9026415166,132.06
2020-02-03 15:30:00,54.906,-20.7325,58.689908777,33.276,-13.3125,35.8401287979,21.63,-7.42,22.8672976103,92.4,55.816,19.9475,59.2733381231,33.276,-13.3125,35.8401287979,22.54,33.26,40.1780935337,131.82
2020-02-03 16:00:00,57.6515,-19.8335,60.9677223988,38.1815,-13.0735,40.3576925071,19.47,-6.76,20.6101552638,92.4,58.4515,20.7465,62.024149446,38.1815,-13.0735,40.3576925071,20.27,33.82,39.429244223,131.69
2020-02-03 16:30:00,58.318,-20.0335,61.6630379259,38.658,-13.4335,40.925540757,19.66,-6.6,20.7382641511,92.4,59.118,20.7765,62.6625955116,38.658,-13.4335,40.925540757,20.46,34.21,39.8614563206,131.99
2020-02-03 17:00:00,61.4295,-19.166,64.3499730089,48.5795,-12.996,50.2878100164,12.85,-6.17,14.2545220895,92.4,61.9095,21.804,65.6368844953,48.5795,-12.996,50.2878100164,13.33,34.8,37.265653087,132.31
2020-02-03 17:30:00,65.729,-17.319,67.9724150079,56.409,-13.019,57.8918788951,9.32,-4.3,10.2641317217,92.4,66.059,23.411,70.0847087602,56.409,-13.019,57.8918788951,9.65,36.43,37.6864352254,131.83
2020-02-03 18:00:00,67.25,-16.796,69.3157133412,60.72,-12.776,62.0495332456,6.53,-4.02,7.6682005712,92.4,67.44,23.784,71.5110638713,60.72,-12.776,62.0495332456,6.72,36.56,37.1724629262,131.66
2020-02-03 18:30:00,67.9975,-16.5565,69.9841246177,62.2275,-12.3865,63.4483028812,5.77,-4.17,7.1191151136,92.4,68.1475,23.9235,72.224757587,62.2275,-12.3865,63.4483028812,5.92,36.31,36.7894346246,131.55
2020-02-03 19:00:00,67.6945,-16.6575,69.713826724,62.5445,-12.6775,63.816404525,5.15,-3.98,6.5086788214,92.4,67.8345,23.9025,71.9225200928,62.5445,-12.6775,63.816404525,5.29,36.58,36.9605262408,131.74
2020-02-03 19:30:00,66.0995,-17.219,68.3054746067,60.8895,-12.799,62.2201383095,5.21,-4.42,6.8323129319,92.4,66.2295,23.251,70.1922764359,60.8895,-12.799,62.2201383095,5.34,36.05,36.4433546754,131.51
2020-02-03 20:00:00,65.1555,-17.702,67.5174050468,59.0255,-13.222,60.488271047,6.13,-4.48,7.592581906,92.4,65.3255,22.948,69.2389460799,59.0255,-13.222,60.488271047,6.3,36.17,36.7145597822,131.95
2020-02-03 20:30:00,62.6215,-18.636,65.3356928352,55.3815,-13.806000000000001,57.0764064938,7.24,-4.83,8.7032465207,92.4,62.8415,22.274,66.6722220887,55.3815,-13.806000000000001,57.0764064938,7.46,36.08,36.8431540452,132.33
2020-02-03 21:00:00,60.1905,-19.4455,63.253646223,52.8405,-13.7155,54.591513814,7.35,-5.73,9.319624456,92.4,60.4105,21.4045,64.0904137177,52.8405,-13.7155,54.591513814,7.57,35.12,35.9265820807,132.24
2020-02-03 21:30:00,59.209,-19.387,62.3021785333,53.359,-13.557,55.0542925665,5.85,-5.83,8.2590193122,92.4,59.369,21.113,63.0114031743,53.359,-13.557,55.0542925665,6.01,34.67,35.1870572796,131.67
2020-02-03 22:00:00,57.411,-20.151,60.8447674168,52.611,-13.101,54.2176495433,4.8,-7.05,8.5289213855,92.4,57.531,20.459,61.0605162278,52.611,-13.101,54.2176495433,4.92,33.56,33.9187263912,132.01
2020-02-03 22:30:00,55.8355,-20.6925,59.5464744254,53.3355,-13.0325,54.9046593332,2.5,-7.66,8.0576423351,92.4,55.8555,20.1275,59.371315772,53.3355,-13.0325,54.9046593332,2.52,33.16,33.2556160671,132.34
2020-02-03 23:00:00,53.3095,-21.0895,57.3294845651,52.5195,-13.2695,54.1698948725,0.79,-7.82,7.8598027965,92.4,53.2495,19.2305,56.6155577602,52.5195,-13.2695,54.1698948725,0.73,32.5,32.5081974277,131.63
2020-02-03 23:30:00,56.664,-20.2665,60.179231619,56.984,-12.7165,58.3856628656,-0.32,-7.55,7.5567784141,92.4,56.574,20.0335,60.0163194327,56.984,-12.7165,58.3856628656,-0.41000000000000003,32.75,32.7525663117,131.55
2020-02-04 00:00:00,55.0965,-21.3365,59.0835894687,53.3165,-12.8965,54.8540689876,1.78,-8.44,8.6256593951,92.4,55.0965,19.2935,58.3769085727,53.3165,-12.8965,54.8540689876,1.78,32.19,32.2391764783,132.09
2020-02-04 00:30:00,52.8825,-22.358,57.4146233137,48.6925,-13.058,50.4130034837,4.19,-9.3,10.2002990152,92.4,53.0025,18.392,56.1028579508,48.6925,-13.058,50.4130034837,4.31,31.45,31.743953755,132.31
2020-02-04 01:00:00,54.316,-21.568,58.4414791052,52.226,-12.338,53.6635939907,2.09,-9.23,9.4636673652,92.4,54.336,18.752,57.4807654785,52.226,-12.338,53.6635939907,2.11,31.09,31.1615179348,131.66
2020-02-04 01:30:00,55.6735,-20.8715,59.4571956495,56.7035,-12.5915,58.0847035329,-1.03,-8.28,8.3438180709,92.4,55.5435,19.9485,59.0171419547,56.7035,-12.5915,58.0847035329,-1.16,32.54,32.5606695263,132.5
2020-02-04 02:00:00,55.565,-20.875,59.3568433291,57.505,-12.845,58.9221439698,-1.94,-8.03,8.2610229391,92.4,55.385,20.205,58.955408997,57.505,-12.845,58.9221439698,-2.12,33.05,33.1179241499,132.91
2020-02-04 02:30:00,54.9495,-20.999,58.8252118674,57.0995,-12.899000000000001,58.5383387298,-2.15,-8.1,8.3804832796,92.4,54.7695,19.931,58.2832985619,57.0995,-12.899000000000001,58.5383387298,-2.33,32.83,32.9125781427,132.66
2020-02-04 03:00:00,54.028,-21.302,58.0758124179,55.838,-13.362,57.4145041605,-1.81,-7.94,8.1436908095,92.4,53.848,19.748,57.3549527765,55.838,-13.362,57.4145041605,-1.99,33.11,33.1697482656,132.91
2020-02-04 03:30:00,53.1835,-21.6075,57.4053022682,55.3735,-13.4875,56.9924307123,-2.19,-8.12,8.4101426861,92.4,52.9935,19.5525,56.4854963553,55.3735,-13.4875,56.9924307123,-2.38,33.04,33.1256094284,133.06
2020-02-04 04:00:00,51.8875,-22.093,56.3951532071,53.6675,-13.143,55.2534071823,-1.78,-8.95,9.1252890365,92.4,51.7075,19.417,55.233010467,53.6675,-13.143,55.2534071823,-1.96,32.56,32.6189392838,133.73
2020-02-04 04:30:00,51.7975,-21.613,56.1257763888,55.7475,-12.993,57.2416090379,-3.95,-8.62,9.4819249101,92.4,51.5275,19.367,55.0469249391,55.7475,-12.993,57.2416090379,-4.22,32.36,32.6340006741,132.76
2020-02-04 05:00:00,51.6315,-21.5155,55.9350385045,54.8515,-13.0955,56.3930773455,-3.22,-8.42,9.0146991076,92.4,51.3915,19.1045,54.8276225319,54.8515,-13.0955,56.3930773455,-3.46,32.2,32.3853608904,132.08
2020-02-04 05:30:00,52.2355,-21.5515,56.5067660772,54.4955,-13.1915,56.0693783852,-2.26,-8.36,8.6600923783,92.4,52.0455,19.1385,55.4528290757,54.4955,-13.1915,56.0693783852,-2.45,32.33,32.4226988389,132.14
2020-02-04 06:00:00,53.433,-21.496,57.5948218593,54.663,-13.246,56.2450005334,-1.23,-8.25,8.3411869659,92.4,53.283,19.544,56.7542599723,54.663,-13.246,56.2450005334,-1.38,32.79,32.8190264938,132.69
2020-02-04 06:30:00,56.0745,-20.593,59.7362636867,54.3945,-13.033,55.9340747599,1.6800000000000002,-7.5600000000000005,7.7444173441,92.4,56.0545,20.507,59.6878883799,54.3945,-13.033,55.9340747599,1.6600000000000001,33.54,33.5810541824,132.79
2020-02-04 07:00:00,58.8025,-19.082,61.8211673317,54.9425,-12.792,56.41199846,3.86,-6.29,7.3799525744,92.4,58.8825,21.368,62.6397655667,54.9425,-12.792,56.41199846,3.94,34.16,34.3864682688,131.63
2020-02-04 07:30:00,62.015,-17.8115,64.5221648525,55.485,-13.4115,57.0828657064,6.53,-4.4,7.8740650239,92.4,62.205,22.4385,66.1282716185,55.485,-13.4115,57.0828657064,6.72,35.85,36.4743869037,131.18
2020-02-04 08:00:00,64.3315,-17.2525,66.6047344301,56.0315,-13.9625,57.7449599402,8.3,-3.29,8.9282753094,92.4,64.5815,23.0975,68.5876420975,56.0315,-13.9625,57.7449599402,8.55,37.06,38.0334865612,131.37
2020-02-04 08:30:00,65.4805,-16.7195,67.5813403278,55.1705,-14.1895,56.9660072368,10.31,-2.5300000000000002,10.6158843249,92.4,65.8305,23.8705,70.0246777965,55.1705,-14.1895,56.9660072368,10.66,38.06,39.5246657165,131.58
2020-02-04 09:00:00,66.0495,-16.581,68.0989428057,56.2995,-13.191,57.82418336,9.75,-3.39,10.32252876,92.4,66.3695,24.059,70.5956515038,56.2995,-13.191,57.82418336,10.07,37.25,38.5871403449,131.9
2020-02-04 09:30:00,66.4085,-16.4215,68.40873142,57.7885,-13.3115,59.3018276658,8.62,-3.11,9.1638692701,92.4,66.6685,24.3785,70.9859151839,57.7885,-13.3115,59.3018276658,8.88,37.69,38.7219640514,132.03
2020-02-04 10:00:00,67.1465,-16.8465,69.227574163,56.5765,-12.9065,58.0299758272,10.57,-3.94,11.2804476862,92.4,67.5065,24.1435,71.6940453211,56.5765,-12.9065,58.0299758272,10.93,37.05,38.6285826817,132.5
2020-02-04 10:30:00,66.497,-16.785,68.5827036067,57.587,-13.265,59.0950318893,8.91,-3.52,9.5801096027,92.4,66.777,23.715,70.8630295288,57.587,-13.265,59.0950318893,9.19,36.98,38.1048094077,131.58
2020-02-04 11:00:00,69.0495,-14.985,70.6568020452,61.5795,-13.385,63.0174027174,7.47,-1.6,7.6394306070999995,92.4,69.2495,25.315,73.7315568481,61.5795,-13.385,63.0174027174,7.67,38.7,39.452742617,131.13
2020-02-04 11:30:00,70.119,-14.808,71.6655497781,68.229,-14.348,69.7213134199,1.8900000000000001,-0.46,1.9451735141,92.4,70.059,25.622,74.5972544066,68.229,-14.348,69.7213134199,1.83,39.97,40.0118707386,131.4
