Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-04 12:00:00,70.212,-14.8255,71.7601588226,69.042,-13.4455,70.3390306604,1.17,-1.38,1.8092263540000002,92.4,70.102,25.3045,74.5292434166,69.042,-13.4455,70.3390306604,1.06,38.75,38.7644953534,130.97
2020-02-04 12:30:00,70.5065,-15.031,72.0908975062,68.8565,-13.391,70.1465357181,1.65,-1.6400000000000001,2.3263920564,92.4,70.4665,25.089,74.7996359834,68.8565,-13.391,70.1465357181,1.6099999999999999,38.48,38.5136664056,131.09
2020-02-04 13:00:00,69.805,-16.2275,71.6663783182,67.995,-12.2575,69.0910003637,1.81,-3.9699999999999998,4.3631410704,92.4,69.745,23.9125,73.7304054054,67.995,-12.2575,69.0910003637,1.75,36.17,36.2123100616,131.12
2020-02-04 13:30:00,68.1315,-16.5225,70.1063071235,69.6815,-13.8725,71.0489809814,-1.55,-2.65,3.0700162866,92.4,67.9015,23.9275,71.9940202968,69.6815,-13.8725,71.0489809814,-1.78,37.8,37.8418868451,131.61
2020-02-04 14:00:00,66.0445,-17.4385,68.3079589982,63.5945,-13.0385,64.9173544786,2.45,-4.4,5.0361195379,92.4,66.0545,23.6615,70.1645462645,63.5945,-13.0385,64.9173544786,2.46,36.7,36.7823544652,132.73
2020-02-04 14:30:00,65.4335,-17.3465,67.6937514435,63.0735,-13.8965,64.5862145856,2.36,-3.45,4.1799641147,92.4,65.3835,23.7435,69.5611663538,63.0735,-13.8965,64.5862145856,2.31,37.64,37.7108167506,132.58
2020-02-04 15:00:00,64.981,-17.114,67.1968701429,65.841,-14.534,67.4260664506,-0.86,-2.58,2.7195587877,92.4,64.821,23.866,69.0749447846,65.841,-14.534,67.4260664506,-1.02,38.4,38.4135444863,132.37
2020-02-04 15:30:00,62.203,-18.24,64.8221475192,53.053,-14.68,55.046554924,9.15,-3.56,9.8181515572,92.4,62.523,22.56,66.4686326699,53.053,-14.68,55.046554924,9.47,37.24,38.4252325953,132.08
2020-02-04 16:00:00,64.059,-17.062,66.2922870702,53.369,-13.502,55.0504692532,10.69,-3.56,11.2671957469,92.4,64.429,23.648,68.6317998088,53.369,-13.502,55.0504692532,11.06,37.15,38.761399613500004,131.82
2020-02-04 16:30:00,62.221,-16.7475,64.4354839917,54.071,-14.0375,55.8634446418,8.15,-2.71,8.588748453600001,92.4,62.461,23.6025,66.7716596113,54.071,-14.0375,55.8634446418,8.39,37.64,38.5637355556,131.22
2020-02-04 17:00:00,63.1105,-16.569,65.2492679748,55.6705,-13.779,57.350374116,7.44,-2.79,7.9459234831,92.4,63.3305,23.831,67.6658613427,55.6705,-13.779,57.350374116,7.66,37.61,38.3821273512,131.39
2020-02-04 17:30:00,64.0155,-18.0115,66.5011155733,52.8055,-11.3915,54.0202471533,11.21,-6.62,13.018774904,92.4,64.4055,23.0785,68.4155361924,52.8055,-11.3915,54.0202471533,11.6,34.47,36.3695050832,132.66
2020-02-04 18:00:00,67.352,-16.9075,69.4417414834,59.912,-10.8175,60.8807527076,7.44,-6.09,9.6146606804,92.4,67.602,23.9525,71.719959985,59.912,-10.8175,60.8807527076,7.69,34.77,35.6102372921,132.43
2020-02-04 18:30:00,62.3855,-19.533,65.3719259258,47.0455,-10.813,48.2721455837,15.34,-8.72,17.6452259833,92.4,62.9955,21.447,66.5462758481,47.0455,-10.813,48.2721455837,15.95,32.26,35.9876381553,132.54
2020-02-04 19:00:00,58.0735,-20.5795,61.6120704286,41.8335,-12.4795,43.6552361407,16.24,-8.1,18.1479365218,92.4,58.7235,20.1605,62.0878024454,41.8335,-12.4795,43.6552361407,16.89,32.64,36.7510775352,132.09
2020-02-04 19:30:00,55.433,-21.3555,59.4043337582,33.853,-14.1255,36.6818123768,21.58,-7.23,22.7589389032,92.4,56.333,19.1645,59.5036549235,33.853,-14.1255,36.6818123768,22.48,33.29,40.1693228721,131.65
2020-02-04 20:00:00,55.9985,-21.3535,59.9316607854,35.7185,-12.9635,37.9982048852,20.28,-8.39,21.9469929603,92.4,56.8385,19.1065,59.9639343647,35.7185,-12.9635,37.9982048852,21.12,32.07,38.3997304678,131.65
2020-02-04 20:30:00,52.6415,-22.627,57.2984175283,30.7815,-13.437,33.5865108526,21.86,-9.19,23.7131967478,92.4,53.5615,18.183,56.5637319424,30.7815,-13.437,33.5865108526,22.78,31.62,38.9711790943,132.26
2020-02-04 21:00:00,51.3805,-22.7545,56.1936210837,31.0105,-12.7545,33.5310062554,20.37,-10.0,22.6922211341,92.4,52.2205,17.7955,55.1693795551,31.0105,-12.7545,33.5310062554,21.21,30.55,37.1909478234,131.9
2020-02-04 21:30:00,50.9755,-22.7915,55.8386431828,33.6255,-12.3715,35.8291538066,17.35,-10.42,20.238549849199998,92.4,51.6855,17.5885,54.5962108804,33.6255,-12.3715,35.8291538066,18.06,29.96,34.9823555525,131.69
2020-02-04 22:00:00,48.154,-23.465,53.5669108779,32.624,-13.335,35.2441144165,15.53,-10.13,18.5417852431,92.4,48.754,16.685,51.5300081603,32.624,-13.335,35.2441144165,16.13,30.02,34.0789861938,131.44
2020-02-04 22:30:00,47.281,-24.046,53.044350095,30.841,-12.646,33.33299562,16.44,-11.4,20.0058391476,92.4,47.931,16.344,50.640962639,30.841,-12.646,33.33299562,17.09,28.99,33.6524620199,131.87
2020-02-04 23:00:00,45.655,-24.5015,51.8141151353,32.305,-12.1115,34.5007457492,13.35,-12.39,18.2135828436,92.4,46.175,16.1485,48.9173249192,32.305,-12.1115,34.5007457492,13.87,28.26,31.4802239509,132.42
2020-02-04 23:30:00,50.0195,-23.485500000000002,55.2586562495,40.9595,-10.2655,42.2263085114,9.06,-13.22,16.026602884,92.4,50.3595,17.4545,53.2985816931,40.9595,-10.2655,42.2263085114,9.4,27.72,29.2704355963,132.93
2020-02-05 00:00:00,46.301,-24.99,52.6144723531,32.341,-11.7,34.3922997341,13.96,-13.29,19.2744831319,92.4,46.881,16.3,49.633840885,32.341,-11.7,34.3922997341,14.54,28.0,31.5501442152,133.43
2020-02-05 00:30:00,43.161,-25.6195,50.1919386082,25.431,-11.6295,27.9639237456,17.73,-13.99,22.5847957706,92.4,43.891,15.7805,46.6416558588,25.431,-11.6295,27.9639237456,18.46,27.41,33.0466291776,133.61
2020-02-05 01:00:00,43.552,-25.1215,50.2778924205,26.322,-10.8015,28.4520664671,17.23,-14.32,22.4039126047,92.4,44.272,15.9085,47.0434943031,26.322,-10.8015,28.4520664671,17.95,26.71,32.1811528693,133.07
2020-02-05 01:30:00,43.16,-25.2295,49.9931322308,26.14,-10.7995,28.2830125738,17.02,-14.43,22.3137916993,92.4,43.88,15.8105,46.6414655671,26.14,-10.7995,28.2830125738,17.74,26.61,31.9812398134,133.12
2020-02-05 02:00:00,43.4475,-25.7185,50.4888749974,27.4175,-11.7885,29.844397104,16.03,-13.93,21.2368971368,92.4,44.1075,15.3715,46.7092557048,27.4175,-11.7885,29.844397104,16.69,27.16,31.8782323851,133.12
2020-02-05 02:30:00,43.084,-25.775,50.2053949392,26.304,-11.745,28.8070380463,16.78,-14.03,21.8725695793,92.4,43.784,15.415,46.4183248405,26.304,-11.745,28.8070380463,17.48,27.16,32.2988544689,133.37
2020-02-05 03:00:00,42.651,-25.7235,49.8076927116,25.481,-11.4735,27.9449917382,17.17,-14.25,22.3130320665,92.4,43.371,15.4865,46.052962155,25.481,-11.4735,27.9449917382,17.89,26.96,32.3557367402,133.37
2020-02-05 03:30:00,42.5115,-25.848,49.7528565637,24.5815,-11.888,27.3052135361,17.93,-13.96,22.7236990827,92.4,43.2615,15.532,45.9652086501,24.5815,-11.888,27.3052135361,18.68,27.42,33.1782880812,133.64
2020-02-05 04:00:00,42.4235,-25.939,49.7250950049,26.6935,-12.189,29.3447552937,15.73,-13.75,20.8924723286,92.4,43.0535,15.511,45.7623751924,26.6935,-12.189,29.3447552937,16.36,27.7,32.1704771491,133.86
2020-02-05 04:30:00,42.8655,-26.154,50.2143685239,26.9755,-12.234,29.6200667833,15.89,-13.92,21.1248313603,92.4,43.5155,15.266,46.1156101147,26.9755,-12.234,29.6200667833,16.54,27.5,32.0908335822,133.86
2020-02-05 05:00:00,43.897,-26.194,51.1182183277,29.057,-12.844,31.7691294341,14.84,-13.35,19.9611647957,92.4,44.507,15.276,47.0555971697,29.057,-12.844,31.7691294341,15.45,28.12,32.0848390989,133.8
2020-02-05 05:30:00,44.055,-26.2665,51.2910523118,28.265,-12.8165,31.0350269413,15.79,-13.45,20.7419044449,92.4,44.695,15.4835,47.3009703627,28.265,-12.8165,31.0350269413,16.43,28.3,32.723613798,134.18
2020-02-05 06:00:00,44.887,-25.9555,51.8510438588,28.347,-12.4055,30.9426702023,16.54,-13.55,21.3816299659,92.4,45.577,15.8745,48.2624354882,28.347,-12.4055,30.9426702023,17.23,28.28,33.1154238988,134.32
2020-02-05 06:30:00,47.739,-24.9935,53.8858716479,29.059,-12.1035,31.4788848794,18.68,-12.89,22.6956934241,92.4,48.529,16.5565,51.2755451775,29.059,-12.1035,31.4788848794,19.47,28.66,34.6478931538,133.74
2020-02-05 07:00:00,50.39,-23.8395,55.7447204697,28.81,-11.8695,31.1592864207,21.58,-11.97,24.677465429,92.4,51.35,17.3405,54.1988509126,28.81,-11.8695,31.1592864207,22.54,29.21,36.8954699116,132.93
2020-02-05 07:30:00,53.4645,-22.7905,58.1193569347,28.6445,-11.6305,30.9156256689,24.82,-11.16,27.213562795,92.4,54.5745,17.9395,57.4473821031,28.6445,-11.6305,30.9156256689,25.93,29.57,39.3287401273,132.15
2020-02-05 08:00:00,56.078,-22.0435,60.254941509,30.318,-11.9435,32.5857072388,25.76,-10.1,27.6692536943,92.4,57.228,18.7065,60.2077829375,30.318,-11.9435,32.5857072388,26.91,30.65,40.7868925024,132.15
2020-02-05 08:30:00,58.5785,-20.879,62.1882087156,32.5285,-12.109,34.7092378662,26.05,-8.77,27.4866403913,92.4,59.7385,19.681,62.8969803985,32.5285,-12.109,34.7092378662,27.21,31.79,41.8448109089,131.79
2020-02-05 09:00:00,58.598,-20.4545,62.0653862813,31.518,-12.1845,33.791217265,27.08,-8.27,28.3146481525,92.4,59.808,19.9955,63.0620082478,31.518,-12.1845,33.791217265,28.29,32.18,42.8471294254,131.61
2020-02-05 09:30:00,58.4705,-20.0365,61.8082575592,30.0705,-12.0165,32.3825762178,28.4,-8.02,29.5106828115,92.4,59.7405,20.3535,63.1125368093,30.0705,-12.0165,32.3825762178,29.67,32.37,43.9104292851,131.45
2020-02-05 10:00:00,58.222,-20.225,61.6348270785,30.752,-12.255,33.1039352495,27.47,-7.97,28.6028285315,92.4,59.432,20.125,62.7469381643,30.752,-12.255,33.1039352495,28.68,32.38,43.2551361112,131.56
2020-02-05 10:30:00,57.02,-20.6215,60.6343686555,32.85,-12.6415,35.1984377814,24.17,-7.98,25.4532768028,92.4,58.07,19.8985,61.3846495653,32.85,-12.6415,35.1984377814,25.22,32.54,41.1691632171,131.77
2020-02-05 11:00:00,56.247,-20.679,59.9278403582,34.597,-13.029,36.9690039087,21.65,-7.65,22.9618161303,92.4,57.167,19.871,60.5220829946,34.597,-13.029,36.9690039087,22.57,32.9,39.8975550629,131.86
2020-02-05 11:30:00,56.162,-20.396,59.7508749727,31.602,-12.246,33.8917529792,24.56,-8.15,25.8769414731,92.4,57.242,20.224,60.7096099477,31.602,-12.246,33.8917529792,25.64,32.47,41.3728232056,131.92
2020-02-05 12:00:00,55.7675,-20.4025,59.3824558477,33.6875,-12.2225,35.8362548615,22.08,-8.18,23.5465241596,92.4,56.7075,20.1975,60.1970062586,33.6875,-12.2225,35.8362548615,23.02,32.42,39.7614989657,131.97
2020-02-05 12:30:00,55.2555,-20.898,59.075347517,35.9055,-13.438,38.3377721608,19.35,-7.46,20.738227986,92.4,56.0655,19.712,59.4298177201,35.9055,-13.438,38.3377721608,20.16,33.15,38.7988157036,131.91
2020-02-05 13:00:00,55.1395,-21.187,59.0699029054,35.9995,-13.607,38.4852497621,19.14,-7.58,20.5863061281,92.4,55.9295,19.433,59.209378136,35.9995,-13.607,38.4852497621,19.93,33.04,38.5855737291,131.95
2020-02-05 13:30:00,54.5925,-21.265,58.5878936407,34.5425,-12.595,36.7670821694,20.05,-8.67,21.8442532489,92.4,55.4525,19.455,58.766289497,34.5425,-12.595,36.7670821694,20.91,32.05,38.2678794814,132.05
2020-02-05 14:00:00,54.191,-21.0655,58.1413774454,34.021,-11.9255,36.0506032023,20.17,-9.14,22.1442656234,92.4,55.051,19.6745,58.4610857858,34.021,-11.9255,36.0506032023,21.03,31.6,37.9581466882,132.05
2020-02-05 14:30:00,53.815,-21.027,57.7770625248,33.125,-11.697,35.1295521463,20.69,-9.33,22.6963653478,92.4,54.695,19.743,58.1491966754,33.125,-11.697,35.1295521463,21.57,31.44,38.1279228388,132.2
2020-02-05 15:00:00,53.6985,-21.3545,57.788784141,32.9785,-12.1645,35.1504839583,20.72,-9.19,22.6665943626,92.4,54.5885,19.5255,57.9754213654,32.9785,-12.1645,35.1504839583,21.61,31.69,38.3568533642,132.36
2020-02-05 15:30:00,54.0245,-21.2045,58.0368626004,30.6445,-11.5745,32.7575095284,23.38,-9.63,25.2855947132,92.4,55.0545,19.7555,58.4916895849,30.6445,-11.5745,32.7575095284,24.41,31.33,39.71670933,132.5
2020-02-05 16:00:00,53.157,-20.682,57.0386866346,28.587,-10.552,30.4723033754,24.57,-10.13,26.5763391008,92.4,54.237,20.198,57.8758271906,28.587,-10.552,30.4723033754,25.65,30.75,40.0435388047,132.37
2020-02-05 16:30:00,51.3955,-20.6785,55.3994384674,27.5355,-10.4585,29.4547786021,23.86,-10.22,25.9566561791,92.4,52.4355,20.1715,56.1815901564,27.5355,-10.4585,29.4547786021,24.9,30.63,39.4741295028,132.29
2020-02-05 17:00:00,51.992,-21.0145,56.0783137608,31.182,-10.6845,32.9617302982,20.81,-10.33,23.2328431321,92.4,52.902,19.9155,56.5265313304,31.182,-10.6845,32.9617302982,21.72,30.6,37.5249037307,132.49
2020-02-05 17:30:00,53.007,-21.3355,57.1397025653,30.937,-10.9455,32.8161841056,22.07,-10.39,24.3933802496,92.4,53.957,19.4645,57.3604795068,30.937,-10.9455,32.8161841056,23.02,30.41,38.1403788654,132.34
2020-02-05 18:00:00,54.6345,-21.2365,58.6167000308,32.2345,-11.1865,34.1203864647,22.4,-10.05,24.5512219655,92.4,55.6245,19.5435,58.957895082,32.2345,-11.1865,34.1203864647,23.39,30.73,38.6189720215,132.24
2020-02-05 18:30:00,55.53,-21.4165,59.516782274,32.86,-11.4065,34.7834420702,22.67,-10.01,24.7816262582,92.4,56.51,19.1535,59.6677187619,32.86,-11.4065,34.7834420702,23.65,30.56,38.6424132269,131.92
2020-02-05 19:00:00,54.584,-21.44,58.6437264846,32.374,-11.28,34.2828568821,22.21,-10.16,24.4235480633,92.4,55.554,19.13,58.755457755,32.374,-11.28,34.2828568821,23.18,30.41,38.237161244,131.92
2020-02-05 19:30:00,53.306,-21.647,57.5336618424,31.456,-10.977,33.3162792791,21.85,-10.67,24.3160728737,92.4,54.256,18.883,57.4480741627,31.456,-10.977,33.3162792791,22.8,29.86,37.5693971205,131.86
2020-02-05 20:00:00,52.244,-21.92,56.6561729735,27.074,-11.21,29.3029960243,25.17,-10.71,27.3538479926,92.4,53.354,18.53,56.4801754247,27.074,-11.21,29.3029960243,26.28,29.74,39.687605118,131.79
2020-02-05 20:30:00,50.789,-22.428,55.5206061296,26.669,-11.588,29.0777802626,24.12,-10.84,26.4439028889,92.4,51.849,18.112,54.9214288325,26.669,-11.588,29.0777802626,25.18,29.7,38.9374164526,132.01
2020-02-05 21:00:00,49.7015,-22.4395,54.5322864228,26.8015,-11.5295,29.1761850231,22.9,-10.91,25.366081684,92.4,50.6915,17.9905,53.7892764638,26.8015,-11.5295,29.1761850231,23.89,29.52,37.975814672,131.83
2020-02-05 21:30:00,48.078,-23.138,53.3559849314,26.828,-11.768,29.2955185651,21.25,-11.37,24.1006099508,92.4,48.988,17.612,52.0577245757,26.828,-11.768,29.2955185651,22.16,29.38,36.8001358693,132.47
2020-02-05 22:00:00,46.175,-23.5775,51.8462065271,26.655,-11.3575,28.9738128532,19.52,-12.22,23.0295201861,92.4,46.985,17.2025,50.0351499573,26.655,-11.3575,28.9738128532,20.33,28.56,35.0568466922,132.6
2020-02-05 22:30:00,43.8965,-24.232,50.1407273207,26.2065,-11.042,28.437763735,17.69,-13.19,22.0660871022,92.4,44.6365,16.438,47.5670576791,26.2065,-11.042,28.437763735,18.43,27.48,33.0879932906,132.5
2020-02-05 23:00:00,42.26,-24.7485,48.9734198545,26.1,-11.4985,28.5206153905,16.16,-13.25,20.8975620588,92.4,42.93,16.1715,45.8748549017,26.1,-11.4985,28.5206153905,16.83,27.67,32.386382941,132.96
2020-02-05 23:30:00,40.977,-25.2395,48.1263637651,26.107,-12.0795,28.7661219015,14.87,-13.16,19.8570516442,92.4,41.567,16.1205,44.5834723777,26.107,-12.0795,28.7661219015,15.46,28.2,32.1597823376,133.7
2020-02-06 00:00:00,39.867,-25.586,47.3710996811,26.297,-12.186,28.9832849242,13.57,-13.4,19.0710487389,92.4,40.387,15.934,43.4166111644,26.297,-12.186,28.9832849242,14.09,28.12,31.4525436173,134.1
2020-02-06 00:30:00,39.4195,-25.7365,47.0772175527,26.9095,-12.2665,29.5734376172,12.51,-13.47,18.3831716524,92.4,39.8995,15.663499999999999,42.8639164391,26.9095,-12.2665,29.5734376172,12.99,27.93,30.8030031003,133.82
2020-02-06 01:00:00,42.0125,-25.6765,49.2375142397,28.4225,-11.586500000000001,30.6934111578,13.59,-14.09,19.5759086635,92.4,42.5625,15.5635,45.318748200900004,28.4225,-11.586500000000001,30.6934111578,14.14,27.15,30.6114700725,133.64
2020-02-06 01:30:00,38.657,-25.7955,46.47334149,26.217,-10.8655,28.379397091,12.44,-14.93,19.4334376784,92.4,39.127,15.5245,42.0943253806,26.217,-10.8655,28.379397091,12.91,26.39,29.3785670175,133.78
2020-02-06 02:00:00,36.925,-25.8675,45.0841788353,26.145,-11.0775,28.394929675,10.78,-14.79,18.3017075706,92.4,37.325,15.5925,40.4509787428,26.145,-11.0775,28.394929675,11.18,26.67,28.9185286624,134.08
2020-02-06 02:30:00,36.859,-25.848,45.0189402918,26.019,-11.158,28.3105868007,10.84,-14.69,18.2565522484,92.4,37.269,15.522,40.372154327,26.019,-11.158,28.3105868007,11.25,26.68,28.954876964,133.84
2020-02-06 03:00:00,36.61,-25.9005,44.8456017938,26.19,-11.2705,28.5121074326,10.42,-14.63,17.9614392519,92.4,36.98,15.5295,40.1084251779,26.19,-11.2705,28.5121074326,10.79,26.8,28.8905538195,133.98
2020-02-06 03:30:00,36.2605,-25.6995,44.4442140272,26.1905,-9.9295,28.0095922944,10.07,-15.77,18.7109005662,92.4,36.6205,16.0505,39.9834912245,26.1905,-9.9295,28.0095922944,10.43,25.98,27.9954514163,134.59
2020-02-06 04:00:00,38.502,-25.6785,46.279470246,26.362,-10.2585,28.2876627923,12.14,-15.42,19.6253917158,92.4,38.982,16.2215,42.2224275267,26.362,-10.2585,28.2876627923,12.62,26.48,29.333509848,134.74
2020-02-06 04:30:00,37.6815,-25.66,45.5887161724,26.1215,-10.15,28.0241906618,11.56,-15.51,19.3440869518,92.4,38.1115,16.34,41.4666375807,26.1215,-10.15,28.0241906618,11.99,26.49,29.0771422255,134.91
2020-02-06 05:00:00,31.935,-25.845,41.0829435411,26.175,-10.335,28.1414791722,5.76,-15.51,16.5450203989,92.4,32.085,15.885,35.8019615384,26.175,-10.335,28.1414791722,5.91,26.22,26.8778068302,134.54
2020-02-06 05:30:00,32.8675,-26.091,41.964423471,27.5975,-11.121,29.7539685966,5.27,-14.97,15.8705324422,92.4,32.9775,15.459,36.4210953604,27.5975,-11.121,29.7539685966,5.38,26.58,27.1190117814,134.19
2020-02-06 06:00:00,34.7015,-25.9385,43.3243567119,28.7215,-11.4085,30.9043432951,5.98,-14.53,15.7124568416,92.4,34.8615,15.5515,38.17293982,28.7215,-11.4085,30.9043432951,6.14,26.96,27.6503381534,134.09
2020-02-06 06:30:00,38.3345,-24.915,45.7197016094,30.6645,-11.325,32.6889459183,7.67,-13.59,15.60503124,92.4,38.5745,16.285,41.8711508709,30.6645,-11.325,32.6889459183,7.91,27.61,28.7207277067,133.56
2020-02-06 07:00:00,42.3025,-23.6155,48.4478415051,35.4725,-11.6055,37.3227261397,6.83,-12.01,13.8162585384,92.4,42.5225,17.3045,45.9086998999,35.4725,-11.6055,37.3227261397,7.05,28.91,29.7571940882,132.87
2020-02-06 07:30:00,45.7785,-22.639,51.070494253,34.3885,-11.379,36.222238656,11.39,-11.26,16.0162323909,92.4,46.2085,17.961,49.5764358668,34.3885,-11.379,36.222238656,11.82,29.34,31.6314400557,132.31
2020-02-06 08:00:00,48.043,-21.725,52.7267055106,35.343,-11.365,37.1253400523,12.7,-10.36,16.3896186655,92.4,48.523,18.765,52.0250589043,35.343,-11.365,37.1253400523,13.18,30.13,32.8866127778,132.0
2020-02-06 08:30:00,49.8515,-21.023,54.1030367101,38.0115,-11.313,39.6592750974,11.84,-9.71,15.3124034691,92.4,50.3015,19.587,53.9804730551,38.0115,-11.313,39.6592750974,12.29,30.9,33.2543846733,132.19
2020-02-06 09:00:00,51.053,-20.419,54.9849467582,40.213,-11.299,41.7702378495,10.84,-9.12,14.1661568536,92.4,51.443,20.011,55.1980286786,40.213,-11.299,41.7702378495,11.23,31.31,33.2630275231,131.98
2020-02-06 09:30:00,52.352,-20.0405,56.0566993699,39.762,-11.5705,41.4112679624,12.59,-8.47,15.1739579543,92.4,52.822,20.3595,56.6098306326,39.762,-11.5705,41.4112679624,13.06,31.93,34.4976593409,131.9
2020-02-06 10:00:00,52.887,-19.9505,56.5248371891,40.117,-12.3805,41.9839310838,12.77,-7.57,14.8451271466,92.4,53.347,20.4395,57.1285880208,40.117,-12.3805,41.9839310838,13.23,32.82,35.3862303728,131.85
2020-02-06 10:30:00,53.2435,-19.9175,56.8469620868,40.8935,-12.3775,42.7256462619,12.35,-7.54,14.4697650292,92.4,53.7035,20.6425,57.5341526269,40.8935,-12.3775,42.7256462619,12.81,33.02,35.4177427288,132.04
2020-02-06 11:00:00,53.6935,-19.566,57.147356004,39.3135,-11.706,41.0192847116,14.38,-7.86,16.387922382,92.4,54.2435,21.044,58.1825337043,39.3135,-11.706,41.0192847116,14.93,32.75,35.9926020176,132.12
2020-02-06 11:30:00,52.6885,-19.913,56.3258874875,40.3885,-12.543,42.2913440464,12.3,-7.37,14.3389992677,92.4,53.1285,20.527,56.956081688,40.3885,-12.543,42.2913440464,12.74,33.07,35.4391379692,131.9
2020-02-06 12:00:00,51.522,-20.595,55.4857685267,41.442,-13.575,43.6087145993,10.08,-7.02,12.2835988212,92.4,51.842,19.875,55.5212444835,41.442,-13.575,43.6087145993,10.4,33.45,35.0294518941,132.01
2020-02-06 12:30:00,51.3115,-20.592,55.2892439472,43.1415,-13.782,45.2894308448,8.17,-6.8100000000000005,10.6360236931,92.4,51.5515,19.888,55.2547708008,43.1415,-13.782,45.2894308448,8.41,33.67,34.7044233492,131.89
2020-02-06 13:00:00,50.7735,-21.1295,54.9945822104,40.2935,-14.0095,42.6594917047,10.48,-7.12,12.669838199400001,92.4,51.1235,19.4905,54.7128124163,40.2935,-14.0095,42.6594917047,10.83,33.5,35.2070859345,132.17
2020-02-06 13:30:00,49.667,-21.6875,54.1955583535,40.427,-14.0975,42.8145049633,9.24,-7.59,11.9576628151,92.4,49.947,18.9325,53.4148140992,40.427,-14.0975,42.8145049633,9.52,33.03,34.3745734519,132.21
2020-02-06 14:00:00,48.9965,-21.597,53.5451904586,40.1465,-13.887,42.480468821,8.85,-7.71,11.7374017568,92.4,49.2865,19.063,52.8446501668,40.1465,-13.887,42.480468821,9.14,32.95,34.1941822537,132.16
2020-02-06 14:30:00,49.259,-21.313,53.6720881837,40.449,-13.143,42.5306953858,8.81,-8.17,12.0151987083,92.4,49.539,19.427,53.2120367022,40.449,-13.143,42.5306953858,9.09,32.57,33.8146861585,132.29
2020-02-06 15:00:00,49.0195,-21.2525,53.4282709481,38.8295,-12.8425,40.8981647082,10.19,-8.41,13.212274596,92.4,49.3695,19.5175,53.0874781516,38.8295,-12.8425,40.8981647082,10.54,32.36,34.0332366959,132.37
2020-02-06 15:30:00,49.724,-21.081,54.008191388,38.884,-12.341,40.7954131858,10.84,-8.74,13.9245538528,92.4,50.114,19.779,53.8759857172,38.884,-12.341,40.7954131858,11.23,32.12,34.0265675612,132.57
2020-02-06 16:00:00,49.985,-21.213,54.3000146777,36.625,-12.553,38.7165137119,13.36,-8.66,15.9212185463,92.4,50.485,19.627,54.1659889045,36.625,-12.553,38.7165137119,13.86,32.18,35.0378652318,132.42
2020-02-06 16:30:00,54.408,-20.447,58.1232335043,41.548,-11.377,43.0775165603,12.86,-9.07,15.7367245639,92.4,54.908,20.383,58.5692338434,41.548,-11.377,43.0775165603,13.36,31.76,34.4555830019,132.57
2020-02-06 17:00:00,58.7425,-20.173,62.1098320337,44.7025,-10.293,45.8722067842,14.04,-9.88,17.16787698,92.4,59.3125,20.697,62.8198890898,44.7025,-10.293,45.8722067842,14.61,30.99,34.2612346538,132.61
2020-02-06 17:30:00,60.516,-19.63,63.6201474063,47.886,-9.98,48.9149199734,12.63,-9.65,15.8946343148,92.4,61.036,21.18,64.6063905198,47.886,-9.98,48.9149199734,13.15,31.16,33.8211191417,132.53
2020-02-06 18:00:00,61.9435,-18.808,64.7359100983,50.4435,-9.918,51.4092736406,11.5,-8.89,14.5355460854,92.4,62.4135,21.572,66.0363245968,50.4435,-9.918,51.4092736406,11.97,31.49,33.6882917347,131.76
2020-02-06 18:30:00,62.877,-18.4645,65.5320905301,53.037,-9.9345,53.9594075139,9.84,-8.53,13.0225381551,92.4,63.247,21.7155,66.871114461,53.037,-9.9345,53.9594075139,10.21,31.65,33.2560761365,131.5
2020-02-06 19:00:00,63.173,-18.391,65.7955683158,54.603,-10.901,55.6805119409,8.57,-7.49,11.3817836915,92.4,63.483,21.809,67.1246882302,54.603,-10.901,55.6805119409,8.88,32.71,33.8939301351,131.53
2020-02-06 19:30:00,62.7685,-18.518,65.4431120612,55.2485,-10.978,56.3286182704,7.52,-7.54,10.6490375152,92.4,63.0485,21.722,66.6855204392,55.2485,-10.978,56.3286182704,7.8,32.7,33.6174062057,131.57
2020-02-06 20:00:00,61.937,-18.5705,64.6610813338,51.357,-11.1805,52.5599184669,10.58,-7.39,12.9053671006,92.4,62.337,21.5995,65.9730245574,51.357,-11.1805,52.5599184669,10.98,32.78,34.5700564072,131.44
2020-02-06 20:30:00,61.2755,-18.772,64.0864641266,53.2155,-11.132,54.3673694807,8.06,-7.64,11.105548163,92.4,61.5555,21.448,65.1850925001,53.2155,-11.132,54.3673694807,8.34,32.58,33.6305218514,131.62
2020-02-06 21:00:00,60.8555,-19.259,63.8302511451,53.2555,-10.099,54.2045946507,7.6,-9.16,11.9023359052,92.4,61.1355,20.791,64.5741050364,53.2555,-10.099,54.2045946507,7.88,30.89,31.8792487364,131.39
2020-02-06 21:30:00,59.7385,-19.5595,62.8590679417,55.2785,-10.8095,56.3254636244,4.46,-8.75,9.821104825799999,92.4,59.8585,20.9005,63.4024520228,55.2785,-10.8095,56.3254636244,4.58,31.71,32.0390464902,132.01
2020-02-06 22:00:00,57.0085,-20.1285,60.4576346254,54.5885,-11.3785,55.761766422,2.42,-8.75,9.0784855565,92.4,57.0385,20.6515,60.6619727218,54.5885,-11.3785,55.761766422,2.45,32.03,32.1235645594,132.6
2020-02-06 22:30:00,53.3435,-21.612,57.5552563738,51.1035,-10.832,52.2388738034,2.24,-10.78,11.010267935,92.4,53.3735,19.338,56.7687303562,51.1035,-10.832,52.2388738034,2.27,30.17,30.2552772256,132.92
2020-02-06 23:00:00,50.4625,-22.3705,55.1987606428,49.0125,-11.0605,50.2449979252,1.45,-11.31,11.4025698858,92.4,50.4325,18.4895,53.7149761845,49.0125,-11.0605,50.2449979252,1.42,29.55,29.5840987694,132.87
2020-02-06 23:30:00,49.579,-22.473,54.4344832804,50.529,-11.143,51.7430796339,-0.9500000000000001,-11.33,11.3697581329,92.4,49.449,18.497,52.7952896573,50.529,-11.143,51.7430796339,-1.08,29.64,29.6596695868,133.13
2020-02-07 00:00:00,48.9755,-22.6475,53.9583993137,51.3755,-11.0975,52.5604081653,-2.4,-11.55,11.7967156446,92.4,48.7755,18.3625,52.1174712213,51.3755,-11.0975,52.5604081653,-2.6,29.46,29.5745092943,133.24
2020-02-07 00:30:00,48.46,-22.536,53.4438293538,52.53,-11.776,53.8337726339,-4.07,-10.76,11.5040210361,92.4,48.18,18.434,51.5860907222,52.53,-11.776,53.8337726339,-4.35,30.21,30.521575975,133.09
2020-02-07 01:00:00,48.433,-22.4105,53.3665250813,52.883,-12.0305,54.2341646866,-4.45,-10.38,11.2936663666,92.4,48.143,18.5795,51.6037427833,52.883,-12.0305,54.2341646866,-4.74,30.61,30.9748236476,133.09
2020-02-07 01:30:00,49.772,-21.7085,54.300192967,56.732,-12.0485,57.9972945597,-6.96,-9.66,11.9061832675,92.4,49.332,19.2315,52.9480577193,56.732,-12.0485,57.9972945597,-7.4,31.28,32.1434036779,132.92
2020-02-07 02:00:00,48.676,-22.045,53.4353347608,55.596,-13.185,57.1380734799,-6.92,-8.86,11.2421528187,92.4,48.246,19.185,51.9205233121,55.596,-13.185,57.1380734799,-7.35,32.37,33.1939663192,133.4
2020-02-07 02:30:00,48.0065,-22.2175,52.8984059164,54.5665,-12.6475,56.0130536438,-6.5600000000000005,-9.57,11.6025212777,92.4,47.6065,18.7425,51.163074072,54.5665,-12.6475,56.0130536438,-6.96,31.39,32.1523513915,133.0
2020-02-07 03:00:00,48.7745,-21.879,53.4569218273,57.8345,-12.289,59.1257043193,-9.06,-9.59,13.1928654962,92.4,48.2345,19.091,51.8751700841,57.8345,-12.289,59.1257043193,-9.6,31.38,32.8156121381,133.09
2020-02-07 03:30:00,49.3405,-22.0225,54.0321704774,56.5105,-11.2525,57.6199216114,-7.17,-10.77,12.9383847524,92.4,48.9205,19.0175,52.4869567274,56.5105,-11.2525,57.6199216114,-7.59,30.27,31.2070665074,133.17
2020-02-07 04:00:00,48.677,-21.7665,53.3219546833,57.647,-12.0465,58.8922301433,-8.97,-9.72,13.226462112,92.4,48.147,19.4235,51.9172992484,57.647,-12.0465,58.8922301433,-9.5,31.47,32.8726466838,133.45
2020-02-07 04:30:00,47.97,-21.8405,52.7079532922,55.61,-11.9505,56.8795793783,-7.64,-9.89,12.4972677014,92.4,47.53,19.1395,51.2388657198,55.61,-11.9505,56.8795793783,-8.08,31.09,32.1228034268,133.04
2020-02-07 05:00:00,49.039,-22.441,53.9297877059,54.219,-10.651,55.2552600392,-5.18,-11.79,12.877752133,92.4,48.709,18.689,52.1713082259,54.219,-10.651,55.2552600392,-5.51,29.34,29.8529010316,133.34
2020-02-07 05:30:00,49.8925,-22.3485,54.6691595737,55.7125,-10.2685,56.6509024509,-5.82,-12.08,13.4089074872,92.4,49.5225,19.1015,53.0786709376,55.7125,-10.2685,56.6509024509,-6.19,29.37,30.0152128095,133.86
2020-02-07 06:00:00,50.035,-21.6945,54.5357915066,56.695,-11.1645,57.7838133498,-6.66,-10.53,12.4593940463,92.4,49.625,19.6555,53.3758307219,56.695,-11.1645,57.7838133498,-7.07,30.82,31.6205202361,133.66
2020-02-07 06:30:00,53.742,-20.431,57.4945938763,58.972,-10.600999999999999,59.9172594917,-5.23,-9.83,11.1347114915,92.4,53.412,20.739,57.297014451,58.972,-10.600999999999999,59.9172594917,-5.5600000000000005,31.34,31.8293763684,133.3
2020-02-07 07:00:00,55.0155,-20.1835,58.601014603,55.1155,-10.9335,56.1894986853,-0.1,-9.25,9.2505405247,92.4,54.9155,20.5065,58.6193541631,55.1155,-10.9335,56.1894986853,-0.2,31.44,31.4406361259,132.45
2020-02-07 07:30:00,58.813,-16.511,61.0866768617,57.123,-11.511,58.271264359,1.69,-5.0,5.2778878351,92.4,58.773,20.479,62.2386935114,57.123,-11.511,58.271264359,1.65,31.99,32.0325240966,130.0
2020-02-07 08:00:00,60.6935,-17.336,63.1208193725,56.7635,-11.876,57.9925366599,3.93,-5.46,6.7272951474,92.4,60.7535,22.624,64.8292614353,56.7635,-11.876,57.9925366599,3.99,34.5,34.729959689,130.94
2020-02-07 08:30:00,61.957,-16.968,64.238484361,56.887,-12.048,58.1488183285,5.07,-4.92,7.0647929906,92.4,62.057,23.122,66.2246036832,56.887,-12.048,58.1488183285,5.17,35.17,35.54796478,131.18
2020-02-07 09:00:00,63.3605,-16.5495,65.48617343,61.3405,-12.5695,62.6150882016,2.02,-3.98,4.4632723421,92.4,63.3105,23.5805,67.559302768,61.3405,-12.5695,62.6150882016,1.97,36.15,36.2036379387,131.22
2020-02-07 09:30:00,65.3285,-16.1115,67.2859074733,61.5685,-13.1415,62.9553747864,3.76,-2.9699999999999998,4.7915028958,92.4,65.3685,23.7185,69.538536327,61.5685,-13.1415,62.9553747864,3.8,36.86,37.0553585868,130.7
2020-02-07 10:00:00,64.0765,-16.8595,66.257381419,57.8265,-13.5495,59.3927020138,6.25,-3.31,7.0723829082,92.4,64.2265,22.9305,68.1971490057,57.8265,-13.5495,59.3927020138,6.4,36.48,37.0371489183,130.62
2020-02-07 10:30:00,64.2025,-17.002,66.4155780691,56.4425,-13.352,58.0002733636,7.76,-3.65,8.5755524603,92.4,64.4125,23.018,68.4017432545,56.4425,-13.352,58.0002733636,7.97,36.37,37.2330202911,130.98
2020-02-07 11:00:00,64.312,-16.86,66.4852836649,54.562,-13.35,56.1714726885,9.75,-3.51,10.3625575994,92.4,64.622,23.38,68.7213742878,54.562,-13.35,56.1714726885,10.06,36.73,38.082758566,131.28
2020-02-07 11:30:00,63.2795,-17.6525,65.6955544653,54.1395,-13.4825,55.7930395883,9.14,-4.17,10.0463177334,92.4,63.5495,22.6675,67.4711383222,54.1395,-13.4825,55.7930395883,9.41,36.15,37.3546596826,131.45
2020-02-07 12:00:00,63.6315,-17.982,66.1235216564,56.2915,-13.342,57.8510322834,7.34,-4.64,8.683616758,92.4,63.8215,22.528,67.6808292373,56.2915,-13.342,57.8510322834,7.53,35.87,36.6518457925,131.82
2020-02-07 12:30:00,64.2295,-18.522,66.8467886607,59.7395,-12.392,61.0112245759,4.49,-6.13,7.5984866914,92.4,64.2895,22.068,67.9715854917,59.7395,-12.392,61.0112245759,4.55,34.46,34.7590865818,132.15
2020-02-07 13:00:00,61.7995,-18.728,64.5748881861,55.9395,-13.058,57.4433549181,5.86,-5.67,8.1540480744,92.4,61.9295,21.502,65.5560750369,55.9395,-13.058,57.4433549181,5.99,34.56,35.0752576612,131.52
2020-02-07 13:30:00,61.8945,-18.6835,64.6529373076,49.4845,-12.5135,51.0421729798,12.41,-6.17,13.8591846802,92.4,62.3645,21.6965,66.030818354,49.4845,-12.5135,51.0421729798,12.88,34.21,36.5543225898,131.64
2020-02-07 14:00:00,62.3195,-18.761,65.0822187794,47.8395,-11.271,49.1492950229,14.48,-7.49,16.3024691381,92.4,62.8695,21.789,66.5382187262,47.8395,-11.271,49.1492950229,15.03,33.06,36.3161740826,131.94
2020-02-07 14:30:00,62.543,-18.373,65.1858418524,47.643,-10.993,48.8948003166,14.9,-7.38,16.627519358,92.4,63.133,21.517,66.6990028261,47.643,-10.993,48.8948003166,15.49,32.51,36.0116675537,130.85
2020-02-07 15:00:00,62.355,-18.3005,64.9850315477,48.355,-11.0805,49.6083007696,14.0,-7.22,15.7520919246,92.4,62.875,21.5595,66.468621659,48.355,-11.0805,49.6083007696,14.52,32.64,35.7239415519,130.7
2020-02-07 15:30:00,62.3695,-18.762,65.130385952,49.1395,-11.222,50.4046004274,13.23,-7.54,15.2277542665,92.4,62.8795,21.918,66.5900161004,49.1395,-11.222,50.4046004274,13.74,33.14,35.875440067,132.07
2020-02-07 16:00:00,62.4695,-18.466,65.1416271385,49.2995,-11.646,50.6563916624,13.17,-6.82,14.8310923401,92.4,62.9495,21.864,66.6383826803,49.2995,-11.646,50.6563916624,13.65,33.51,36.1834575462,131.51
2020-02-07 16:30:00,64.509,-18.2225,67.0333542891,50.079,-10.6325,51.1952761224,14.43,-7.59,16.304385913,92.4,65.089,22.2975,68.8022995782,50.079,-10.6325,51.1952761224,15.01,32.93,36.1895703207,131.82
2020-02-07 17:00:00,65.9925,-17.44,68.2580666021,53.4925,-10.37,54.4883882699,12.5,-7.07,14.3608808922,92.4,66.4525,22.65,70.2065328602,53.4925,-10.37,54.4883882699,12.96,33.02,35.4722708605,131.12
2020-02-07 17:30:00,64.851,-17.915,67.2800076249,57.221,-12.035,58.472934474,7.63,-5.88,9.6328240927,92.4,65.091,22.315,68.8098648887,57.221,-12.035,58.472934474,7.87,34.35,35.2400255392,131.28
2020-02-07 18:00:00,65.3345,-18.1315,67.803747555,56.7045,-11.1215,57.784843017,8.63,-7.01,11.1183182181,92.4,65.6245,22.4385,69.3546053446,56.7045,-11.1215,57.784843017,8.92,33.56,34.7252069828,131.99
2020-02-07 18:30:00,66.5205,-17.7365,68.8444649373,59.0705,-10.8265,60.0544508967,7.45,-6.91,10.1612302405,92.4,66.7605,22.8435,70.5605403359,59.0705,-10.8265,60.0544508967,7.69,33.67,34.5370091351,131.99
2020-02-07 19:00:00,65.84,-17.8215,68.2093209338,54.37,-10.9815,55.4679208394,11.47,-6.84,13.3546433872,92.4,66.27,22.4385,69.9657000412,54.37,-10.9815,55.4679208394,11.9,33.42,35.4754337535,131.4
2020-02-07 19:30:00,65.742,-17.9175,68.1399102601,53.672,-10.7775,54.7433839861,12.07,-7.14,14.0237120621,92.4,66.202,22.0325,69.772027778,53.672,-10.7775,54.7433839861,12.53,32.81,35.1211759484,130.91
2020-02-07 20:00:00,63.8925,-18.465,66.5072009729,53.6725,-12.185,55.0382728767,10.22,-6.28,11.995282406,92.4,64.2625,21.535,67.7748119234,53.6725,-12.185,55.0382728767,10.59,33.72,35.3438325596,130.87
2020-02-07 20:30:00,62.602,-19.1295,65.4595155363,52.822,-11.5895,54.0784633126,9.78,-7.54,12.3490890352,92.4,62.952,20.9405,66.3434913481,52.822,-11.5895,54.0784633126,10.13,32.53,34.070776334,131.1
2020-02-07 21:00:00,60.78,-19.539,63.8434093779,51.61,-11.629,52.9039293531,9.17,-7.91,12.1102023104,92.4,61.11,20.351,64.4095901322,51.61,-11.629,52.9039293531,9.5,31.98,33.3612110092,130.8
2020-02-07 21:30:00,59.8995,-19.784,63.0821429269,55.0495,-12.704,56.4963633011,4.85,-7.08,8.581893730400001,92.4,60.0095,20.606,63.4487771848,55.0495,-12.704,56.4963633011,4.96,33.31,33.677257905,131.68
2020-02-07 22:00:00,59.021,-20.15,62.3658635874,55.901,-11.86,57.1452657794,3.12,-8.29,8.8576802832,92.4,59.061,20.52,62.5241722936,55.901,-11.86,57.1452657794,3.16,32.38,32.5338285481,132.19
2020-02-07 22:30:00,57.815,-20.326,61.2839334655,57.535,-12.176,58.8092781881,0.28,-8.15,8.1548083975,92.4,57.725,20.324,61.1983709015,57.535,-12.176,58.8092781881,0.19,32.5,32.5005553799,132.23
2020-02-07 23:00:00,56.499,-20.719,60.1781851006,57.329,-12.699,58.7186413501,-0.8300000000000001,-8.02,8.0628344892,92.4,56.359,20.201,59.8700031902,57.329,-12.699,58.7186413501,-0.97,32.9,32.914296286,132.66
2020-02-07 23:30:00,55.323,-20.3465,58.9458598313,59.503,-13.1965,60.9487868727,-4.18,-7.15,8.282203813,92.4,55.033,20.5035,58.7283968898,59.503,-13.1965,60.9487868727,-4.47,33.7,33.9951599496,132.52
2020-02-08 00:00:00,54.087,-20.581,57.8703821484,59.867,-13.671,61.4080933591,-5.78,-6.91,9.0086902489,92.4,53.707,20.469,57.475401782,59.867,-13.671,61.4080933591,-6.16,34.14,34.691284208,132.84
2020-02-08 00:30:00,54.1445,-20.917,58.044360357,58.7445,-13.757,60.3338323766,-4.6,-7.16,8.5103231431,92.4,53.8445,19.963,57.4260528789,58.7445,-13.757,60.3338323766,-4.9,33.72,34.0741602978,132.51
2020-02-08 01:00:00,56.4135,-21.1705,60.2550666127,58.3135,-13.3305,59.8177775624,-1.9,-7.84,8.0669448988,92.4,56.2335,19.8195,59.6239809347,58.3135,-13.3305,59.8177775624,-2.08,33.15,33.2151908018,132.72
2020-02-08 01:30:00,57.064,-20.6365,60.6808472934,61.244,-13.4265,62.6984723757,-4.18,-7.21,8.3340566353,92.4,56.774,20.4235,60.3357806633,61.244,-13.4265,62.6984723757,-4.47,33.85,34.1438632846,132.78
2020-02-08 02:00:00,55.7325,-21.2835,59.6581840865,58.9225,-13.4535,60.4388754735,-3.19,-7.83,8.4548802475,92.4,55.5025,19.9565,58.9812631138,58.9225,-13.4535,60.4388754735,-3.42,33.41,33.5845872388,133.11
2020-02-08 02:30:00,54.7205,-21.723,58.8746282302,56.8905,-12.673,58.2849373273,-2.17,-9.05,9.306524593,92.4,54.5405,19.667,57.9780736939,56.8905,-12.673,58.2849373273,-2.35,32.34,32.4252694669,133.46
2020-02-08 03:00:00,54.0925,-22.046,58.4125386561,56.0125,-12.936,57.4868702597,-1.92,-9.11,9.3101288928,92.4,53.9225,19.494,57.338050562,56.0125,-12.936,57.4868702597,-2.09,32.43,32.497276809,133.76
2020-02-08 03:30:00,54.9295,-21.796,59.0958169945,57.8595,-12.776,59.2532523685,-2.93,-9.02,9.4839495992,92.4,54.7095,19.814,58.1869743693,57.8595,-12.776,59.2532523685,-3.15,32.59,32.7418783823,133.76
2020-02-08 04:00:00,53.362,-22.48,57.9038292689,53.992,-12.36,55.3886781211,-0.63,-10.12,10.1395907215,92.4,53.262,18.95,56.532673243,53.992,-12.36,55.3886781211,-0.73,31.31,31.3185089045,133.53
2020-02-08 04:30:00,52.1115,-23.6085,57.2098741871,49.8215,-11.9185,51.2272632931,2.29,-11.69,11.9121870368,92.4,52.1415,18.1515,55.2106237467,49.8215,-11.9185,51.2272632931,2.32,30.07,30.1593650464,134.11
2020-02-08 05:00:00,51.8215,-23.539,56.9170658349,50.6315,-12.619,52.1803406778,1.19,-10.92,10.9846483785,92.4,51.8015,18.251,54.9226219626,50.6315,-12.619,52.1803406778,1.17,30.87,30.892164055,134.03
2020-02-08 05:30:00,51.3195,-23.6085,56.4894003553,50.0995,-12.7085,51.6862251717,1.22,-10.9,10.9680627278,92.4,51.2795,18.2415,54.4273776927,50.0995,-12.7085,51.6862251717,1.18,30.95,30.9724861773,134.16
2020-02-08 06:00:00,50.3255,-23.767,55.6554241674,48.2255,-12.627,49.8511783136,2.1,-11.14,11.3362074787,92.4,50.3355,17.903,53.4245259151,48.2255,-12.627,49.8511783136,2.11,30.53,30.6028266668,133.89
2020-02-08 06:30:00,50.69,-23.035,55.6784278244,48.14,-13.385,49.9661668031,2.55,-9.65,9.9812323888,92.4,50.72,17.805,53.7544084239,48.14,-13.385,49.9661668031,2.58,31.19,31.2965253662,132.48
2020-02-08 07:00:00,52.49,-22.5025,57.1100919825,47.2,-12.0025,48.7021560739,5.29,-10.5,11.7572998601,92.4,52.67,18.1875,55.7217556817,47.2,-12.0025,48.7021560739,5.47,30.19,30.6815416823,132.29
2020-02-08 07:30:00,52.8305,-22.3875,57.3782353031,43.4305,-11.5375,44.9368694559,9.4,-10.85,14.355573830400001,92.4,53.2005,18.0225,56.1703098309,43.4305,-11.5375,44.9368694559,9.77,29.56,31.1327239412,131.84
2020-02-08 08:00:00,52.3735,-23.0605,57.2256075765,37.3435,-12.2205,39.292208038,15.03,-10.84,18.5312303963,92.4,53.0235,17.9095,55.966434069900004,37.3435,-12.2205,39.292208038,15.68,30.13,33.9658549134,132.64
2020-02-08 08:30:00,53.26,-23.1345,58.0674839325,35.88,-12.0045,37.8349365038,17.38,-11.13,20.6383453794,92.4,54.01,17.8055,56.869288111,35.88,-12.0045,37.8349365038,18.13,29.81,34.8902995115,132.64
2020-02-08 09:00:00,55.594,-22.286,59.8945626247,40.734,-11.686,42.3771324183,14.86,-10.6,18.2532079372,92.4,56.204,18.474,59.1623046542,40.734,-11.686,42.3771324183,15.47,30.16,33.8961133465,132.33
2020-02-08 09:30:00,57.181,-21.8705,61.2207932916,43.671,-11.0905,45.057246157,13.51,-10.78,17.2837640576,92.4,57.751,18.7895,60.730744366,43.671,-11.0905,45.057246157,14.08,29.88,33.0312094844,132.17
2020-02-08 10:00:00,55.399,-22.495,59.7919244213,43.899,-12.995,45.7820076668,11.5,-9.5,14.9164338902,92.4,55.849,18.115,58.7134058457,43.899,-12.995,45.7820076668,11.95,31.11,33.3261849002,132.07
2020-02-08 10:30:00,56.961,-22.344,61.1866803888,45.881,-12.334,47.5099328246,11.08,-10.01,14.932062818,92.4,57.391,18.516,60.3039728127,45.881,-12.334,47.5099328246,11.51,30.85,32.9272318909,132.63
2020-02-08 11:00:00,57.4005,-22.142,61.5230490487,48.6905,-12.712,50.3225569129,8.71,-9.43,12.8370167874,92.4,57.7005,18.818,60.6915548017,48.6905,-12.712,50.3225569129,9.01,31.53,32.7920874602,132.79
2020-02-08 11:30:00,58.407,-21.3155,62.1749804121,54.407,-12.9155,55.9189752164,4.0,-8.4,9.3037626797,92.4,58.497,19.6045,61.6946953088,54.407,-12.9155,55.9189752164,4.09,32.52,32.7761880029,132.6
2020-02-08 12:00:00,59.4885,-20.833,63.0309092529,58.9285,-12.923,60.3288657381,0.56,-7.91,7.9297982320000004,92.4,59.4285,20.027,62.7122583013,58.9285,-12.923,60.3288657381,0.5,32.95,32.9537934083,132.52
2020-02-08 12:30:00,60.658,-20.478,64.02141398,62.098,-13.558,63.5608446136,-1.44,-6.92,7.0682388188,92.4,60.468,20.492,63.8459167684,62.098,-13.558,63.5608446136,-1.63,34.05,34.0889923582,132.71
2020-02-08 13:00:00,61.8925,-19.998,65.0430746525,61.9125,-13.278,63.3203201212,-0.02,-6.72,6.7200297618,92.4,61.8125,20.952,65.2669247035,61.9125,-13.278,63.3203201212,-0.1,34.23,34.2301460704,132.65
2020-02-08 13:30:00,61.7185,-20.227,64.9484778209,61.4285,-12.957,62.7801279168,0.29,-7.27,7.2757817449,92.4,61.6485,20.643,65.0128525851,61.4285,-12.957,62.7801279168,0.22,33.6,33.6007202304,132.54
2020-02-08 14:00:00,61.904,-20.373,65.170271942,59.494,-12.513,60.7956512014,2.41,-7.86,8.2211738821,92.4,61.924,20.787,65.3198373008,59.494,-12.513,60.7956512014,2.43,33.3,33.3885444427,132.99
2020-02-08 14:30:00,62.1065,-20.2475,65.3236450185,57.3665,-11.4575,58.499484002,4.74,-8.79,9.9865759898,92.4,62.2665,20.9225,65.6876550693,57.3665,-11.4575,58.499484002,4.9,32.38,32.7486549342,132.93
2020-02-08 15:00:00,61.7035,-20.229,64.9348469872,58.9835,-11.709,60.1344656021,2.7199999999999998,-8.52,8.9436457891,92.4,61.7535,20.881,65.1882728967,58.9835,-11.709,60.1344656021,2.77,32.59,32.7075067836,132.88
2020-02-08 15:30:00,62.836,-19.576,65.8147602898,56.936,-11.176,58.0225048753,5.9,-8.4,10.2649890404,92.4,63.056,21.284,66.5512418517,56.936,-11.176,58.0225048753,6.12,32.46,33.0318936787,132.41
2020-02-08 16:00:00,62.1315,-20.002,65.2717649237,56.1915,-10.922,57.2431197285,5.94,-9.08,10.8503456166,92.4,62.3615,20.878,65.7635732473,56.1915,-10.922,57.2431197285,6.17,31.8,32.3930378322,132.5
2020-02-08 16:30:00,63.181,-19.7585,66.1984673784,55.531,-10.4985,56.5146924547,7.65,-9.26,12.0112488943,92.4,63.491,21.0715,66.8963017905,55.531,-10.4985,56.5146924547,7.96,31.57,32.5580481602,132.44
2020-02-08 17:00:00,64.643,-19.006,67.3791175736,56.113,-9.866,56.9737371514,8.53,-9.14,12.5020198368,92.4,64.983,21.524,68.4548965743,56.113,-9.866,56.9737371514,8.87,31.39,32.6191508167,131.94
2020-02-08 17:30:00,66.2755,-17.9645,68.6670602291,61.4755,-10.4845,62.3631448894,4.8,-7.48,8.8876543587,92.4,66.4455,22.1255,70.0324369168,61.4755,-10.4845,62.3631448894,4.97,32.61,32.9865578683,131.17
2020-02-08 18:00:00,67.649,-17.624,69.9070280945,61.819,-11.194,62.8243137408,5.83,-6.43,8.6795045942,92.4,67.859,22.486,71.4875099371,61.819,-11.194,62.8243137408,6.04,33.68,34.2173055631,131.17
2020-02-08 18:30:00,67.2195,-17.92,69.567144402,61.7195,-11.29,62.7436114696,5.5,-6.63,8.6143426911,92.4,67.4095,22.45,71.0495826184,61.7195,-11.29,62.7436114696,5.69,33.74,34.2164244187,131.48
2020-02-08 19:00:00,67.1715,-18.1205,69.5727168688,62.7715,-10.6605,63.6703029088,4.4,-7.46,8.6609237383,92.4,67.3215,22.4195,70.9564538467,62.7715,-10.6605,63.6703029088,4.55,33.08,33.3914495043,131.87
2020-02-08 19:30:00,65.995,-18.542,68.5503157469,62.475,-10.852,63.4105001478,3.52,-7.69,8.4573340953,92.4,66.095,22.118,69.6975964363,62.475,-10.852,63.4105001478,3.62,32.97,33.1681368183,132.11
2020-02-08 20:00:00,64.9905,-18.8945,67.6813653859,62.0805,-10.9645,63.0413256563,2.91,-7.93,8.4470704981,92.4,65.0605,21.8155,68.6205851075,62.0805,-10.9645,63.0413256563,2.98,32.78,32.9151758312,132.37
2020-02-08 20:30:00,63.7875,-19.0845,66.5812533413,58.1375,-11.0445,59.1772750851,5.65,-8.04,9.8267034147,92.4,63.9975,21.3755,67.4728983111,58.1375,-11.0445,59.1772750851,5.86,32.42,32.9453486854,131.9
2020-02-08 21:00:00,62.979,-19.349,65.8842791719,58.009,-11.169,59.0744499932,4.97,-8.18,9.5714836885,92.4,63.139,21.181,66.5970576077,58.009,-11.169,59.0744499932,5.13,32.35,32.7542272081,132.05
2020-02-08 21:30:00,61.924,-19.515,64.9262427759,58.204,-11.105,59.2539166722,3.7199999999999998,-8.41,9.1960045672,92.4,62.044,20.875,65.4616189916,58.204,-11.105,59.2539166722,3.84,31.98,32.2097190301,131.8
2020-02-08 22:00:00,60.8735,-19.751,63.9975390406,58.5835,-11.201,59.6446885586,2.29,-8.55,8.8513614772,92.4,60.9135,20.819,64.3730164219,58.5835,-11.201,59.6446885586,2.33,32.02,32.1046616553,132.07
2020-02-08 22:30:00,59.911,-20.253,63.2416945535,57.971,-11.473,59.0954022746,1.94,-8.78,8.9917740185,92.4,59.931,20.597,63.3716117043,57.971,-11.473,59.0954022746,1.96,32.07,32.1298381571,132.62
2020-02-08 23:00:00,58.304,-20.6855,61.8647421901,57.114,-11.3855,58.2377764535,1.19,-9.3,9.375825297,92.4,58.284,20.4945,61.782272427,57.114,-11.3855,58.2377764535,1.17,31.88,31.9014623489,133.28
2020-02-08 23:30:00,56.6635,-21.0835,60.4587975774,57.8135,-10.8835,58.8290009647,-1.15,-10.2,10.2646237145,92.4,56.5435,20.4265,60.1199575391,57.8135,-10.8835,58.8290009647,-1.27,31.31,31.335746360999998,133.74
2020-02-09 00:00:00,55.2175,-21.4055,59.2213452777,57.4075,-11.1255,58.4756171964,-2.19,-10.28,10.5106850395,92.4,55.0475,20.3045,58.6728214466,57.4075,-11.1255,58.4756171964,-2.36,31.43,31.5184787069,134.08
2020-02-09 00:30:00,54.26,-21.327,58.300845011,57.0,-10.987,58.0492391768,-2.74,-10.34,10.6968780492,92.4,54.08,20.243,57.7444841435,57.0,-10.987,58.0492391768,-2.92,31.23,31.3662127137,133.85
2020-02-09 01:00:00,54.1205,-21.2075,58.1273307189,56.9105,-11.3275,58.0268667645,-2.79,-9.88,10.2663771604,92.4,53.9305,19.8525,57.4684312166,56.9105,-11.3275,58.0268667645,-2.98,31.18,31.3220816677,132.97
2020-02-09 01:30:00,54.574,-21.386,58.6146950175,57.634,-11.866,58.842840788,-3.06,-9.52,9.9996999955,92.4,54.354,20.014,57.921649769300004,57.634,-11.866,58.842840788,-3.2800000000000002,31.88,32.0482885659,133.6
2020-02-09 02:00:00,53.9995,-21.3995,58.0851495694,57.4795,-11.6395,58.64614975,-3.48,-9.76,10.3618531161,92.4,53.7695,19.9405,57.3479090334,57.4795,-11.6395,58.64614975,-3.71,31.58,31.7971775477,133.6
2020-02-09 02:30:00,53.5595,-21.208,57.6055492487,59.1995,-11.198,60.2492821887,-5.64,-10.01,11.4895474236,92.4,53.2395,20.022,56.8799160007,59.1995,-11.198,60.2492821887,-5.96,31.22,31.7838009055,133.45
2020-02-09 03:00:00,53.155,-21.3985,57.3005220504,57.475,-11.1485,58.5462610015,-4.32,-10.25,11.1231695123,92.4,52.885,20.0715,56.5657876923,57.475,-11.1485,58.5462610015,-4.59,31.22,31.5556096439,133.8
2020-02-09 03:30:00,53.139,-21.4615,57.3092427384,57.859,-11.1915,58.9314309452,-4.72,-10.27,11.3027120639,92.4,52.869,20.0785,56.55331399,57.859,-11.1915,58.9314309452,-4.99,31.27,31.6656438431,133.84
2020-02-09 04:00:00,53.0,-21.545,57.2117734824,57.89,-11.275,58.9777731438,-4.89,-10.27,11.3747527446,92.4,52.71,20.085,56.4070148563,57.89,-11.275,58.9777731438,-5.18,31.36,31.7849335378,134.06
2020-02-09 04:30:00,52.264,-21.7125,56.594684841,56.754,-11.2625,57.8606984252,-4.49,-10.45,11.3737680652,92.4,51.994,19.8675,55.6605209484,56.754,-11.2625,57.8606984252,-4.76,31.13,31.4918163973,134.01
2020-02-09 05:00:00,51.574,-21.8925,56.0281985455,55.494,-11.2225,56.6173872786,-3.92,-10.67,11.3672907942,92.4,51.324,19.6375,54.9525648378,55.494,-11.2225,56.6173872786,-4.17,30.86,31.1404640299,134.01
2020-02-09 05:30:00,51.52,-21.523,55.8350242142,55.95,-10.903,57.0024377461,-4.43,-10.62,11.5069240025,92.4,51.26,19.707,54.9176970475,55.95,-10.903,57.0024377461,-4.69,30.61,30.9672116924,133.25
2020-02-09 06:00:00,52.3755,-21.5635,56.640776235,55.8155,-11.0435,56.897530109,-3.44,-10.52,11.0681525107,92.4,52.1655,19.8565,55.8168431793,55.8155,-11.0435,56.897530109,-3.65,30.9,31.114827655,133.61
2020-02-09 06:30:00,53.167,-21.71,57.4286861159,55.687,-11.4,56.8419032845,-2.52,-10.31,10.6135055472,92.4,52.977,20.12,56.6690120701,55.687,-11.4,56.8419032845,-2.71,31.52,31.636284548,134.33
2020-02-09 07:00:00,53.7685,-21.283,57.8274820587,56.1585,-11.233,57.270912436,-2.39,-10.05,10.3302758918,92.4,53.5985,20.327,57.3235216229,56.1585,-11.233,57.270912436,-2.56,31.56,31.6636574009,133.81
2020-02-09 07:30:00,54.4785,-21.128,58.4320061803,55.3385,-11.088,56.4384029385,-0.86,-10.04,10.076765354,92.4,54.3985,20.612,58.1725996174,55.3385,-11.088,56.4384029385,-0.9400000000000001,31.7,31.7139338462,134.01
2020-02-09 08:00:00,53.5505,-21.3635,57.6546197845,50.9905,-11.2435,52.2153941142,2.56,-10.12,10.4387738744,92.4,53.6105,20.4265,57.3700933632,50.9905,-11.2435,52.2153941142,2.62,31.67,31.7781890611,133.98
2020-02-09 08:30:00,49.4525,-23.219,54.632149118,39.8925,-12.749,41.8801690213,9.56,-10.47,14.1779582451,92.4,49.8325,18.051,53.0011005287,39.8925,-12.749,41.8801690213,9.94,30.8,32.3642333449,133.07
2020-02-09 09:00:00,50.966,-22.7905,55.8295624759,39.636,-13.3505,41.8240163811,11.33,-9.44,14.7472878863,92.4,51.426,18.2095,54.5547373401,39.636,-13.3505,41.8240163811,11.79,31.56,33.6903205684,132.54
2020-02-09 09:30:00,54.052,-21.6505,58.226822464,41.252,-11.9405,42.9453495067,12.8,-9.71,16.066241004,92.4,54.582,19.0195,57.8008313457,41.252,-11.9405,42.9453495067,13.33,30.96,33.7077216673,132.08
